Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-12 09:00:00,16.45948,-9.40432,18.9566799976,7.71948,-1.26432,7.8223319114,8.74,-8.14,11.9435003244,32.33,16.30948,-7.88432,18.1152322572,7.71948,-1.26432,7.8223319114,8.59,-6.62,10.8449296909,0.0
2020-01-12 09:30:00,18.254,-9.40348,20.5337271851,7.524,-1.20348,7.6196417311,10.73,-8.2,13.5045510847,32.46,18.094,-7.8834800000000005,19.7368207397,7.524,-1.20348,7.6196417311,10.57,-6.68,12.5038913943,0.0
2020-01-12 10:00:00,21.10436,-9.11892,22.9901873193,7.16436,-1.16892,7.2590927929,13.94,-7.95,16.0476197612,32.37,20.92436,-7.61892,22.2682909846,7.16436,-1.16892,7.2590927929,13.76,-6.45,15.1967134605,0.0
2020-01-12 10:30:00,21.70684,-8.64576,23.3652748489,7.20684,-1.08576,7.2881696991,14.5,-7.5600000000000005,16.3524799342,32.33,21.53684,-7.15576,22.69450106,7.20684,-1.08576,7.2881696991,14.33,-6.07,15.5625769074,0.0
2020-01-12 11:00:00,25.1522,-8.05184,26.4095681946,12.4722,0.038160000000000006,12.4722583771,12.68,-8.09,15.0409607406,32.5,24.9622,-6.55184,25.8077127275,12.4722,0.038160000000000006,12.4722583771,12.49,-6.59,14.1219049706,0.0
2020-01-12 11:30:00,26.7182,-7.6596,27.7944541842,14.1282,0.23040000000000002,14.1300785348,12.59,-7.89,14.8580012115,32.5,26.5582,-6.1396,27.2586257064,14.1282,0.23040000000000002,14.1300785348,12.43,-6.37,13.9671686465,0.0
2020-01-12 12:00:00,26.45528,-8.02288,27.6450437398,8.94528,-0.00288,8.9452804636,17.51,-8.02,19.2592964565,32.45,26.27528,-6.52288,27.0728332941,8.94528,-0.00288,8.9452804636,17.33,-6.52,18.515920177,0.0
2020-01-12 12:30:00,26.0678,-8.50412,27.4198879249,5.9778,-0.65412,6.0134820042,20.09,-7.85,21.5692048996,32.42,25.8678,-7.03412,26.8071244451,5.9778,-0.65412,6.0134820042,19.89,-6.38,20.8881904434,0.0
2020-01-12 13:00:00,26.30308,-8.24756,27.5658169376,7.63308,-1.44756,7.7691273796,18.67,-6.8,19.8697986905,32.34,26.10308,-6.76756,26.96610194,7.63308,-1.44756,7.7691273796,18.47,-5.32,19.220907887,0.0
2020-01-12 13:30:00,26.41604,-8.46712,27.7398502227,5.66604,-0.8071200000000001,5.7232378927,20.75,-7.66,22.1187273594,32.44,26.20604,-6.99712,27.1240893078,5.66604,-0.8071200000000001,5.7232378927,20.54,-6.19,21.4524520743,0.0
2020-01-12 14:00:00,26.65708,-9.23956,28.2129293608,4.71708,-0.52956,4.7467122854,21.94,-8.71,23.6056709288,32.56,26.44708,-7.73956,27.5562847554,4.71708,-0.52956,4.7467122854,21.73,-7.21,22.8949120985,0.0
2020-01-12 14:30:00,25.77956,-8.99644,27.3042422797,6.10956,-1.12644,6.212534947,19.67,-7.87,21.185981214,32.54,25.55956,-7.49644,26.6362106927,6.10956,-1.12644,6.212534947,19.45,-6.37,20.4665434307,0.0
2020-01-12 15:00:00,25.26916,-9.23264,26.9030126282,10.82916,-2.94264,11.2218463933,14.44,-6.29,15.7504825323,32.44,25.10916,-7.73264,26.2728688436,10.82916,-2.94264,11.2218463933,14.28,-4.79,15.0619553843,0.0
2020-01-12 15:30:00,26.78012,-9.74956,28.4996271451,4.92012,-0.79956,4.9846641821,21.86,-8.95,23.6212213909,32.53,26.60012,-8.27956,27.8588854373,4.92012,-0.79956,4.9846641821,21.68,-7.48,22.9340968865,0.0
2020-01-12 16:00:00,28.60132,-9.80456,30.2351600382,2.55132,-0.21456000000000003,2.5603260995,26.05,-9.59,27.7591534453,32.34,28.39132,-8.34456,29.5922073008,2.55132,-0.21456000000000003,2.5603260995,25.84,-8.13,27.0887891941,0.0
2020-01-12 16:30:00,30.51568,-3.98192,30.7743791611,3.59568,-0.15192,3.5988879322000003,26.92,-3.83,27.1910886137,32.77,29.55568,-10.28192,31.2930679089,3.59568,-0.15192,3.5988879322000003,25.96,-10.13,27.8664403898,0.0
2020-01-12 17:00:00,32.26028,-2.8224400000000003,32.3835117495,7.19028,-0.08244000000000001,7.1907525915,25.07,-2.74,25.2192882532,32.64,31.25028,-10.19244,32.8704401131,7.19028,-0.08244000000000001,7.1907525915,24.06,-10.11,26.097810253,0.0
2020-01-12 17:30:00,33.33396,-3.53924,33.5213231997,11.97396,0.7707600000000001,11.9987411448,21.36,-4.31,21.7904956346,32.53,32.43396,-10.79924,34.1845776025,11.97396,0.7707600000000001,11.9987411448,20.46,-11.57,23.5048186549,0.0
2020-01-12 18:00:00,33.31584,-3.58624,33.5083021391,11.89584,0.65376,11.9137908091,21.42,-4.24,21.8356131125,32.56,32.41584,-10.85624,34.1854447074,11.89584,0.65376,11.9137908091,20.52,-11.51,23.5276539417,0.0
2020-01-12 18:30:00,32.36284,-3.97612,32.6061795235,9.04284,0.26388,9.0466893348,23.32,-4.24,23.7023205615,32.56,31.42284,-11.24612,33.374692339,9.04284,0.26388,9.0466893348,22.38,-11.51,25.1663366424,0.0
2020-01-12 19:00:00,32.55744,-4.86528,32.9189588054,6.78744,-0.21528000000000003,6.7908532035,25.77,-4.65,26.1861681046,32.63,31.53744,-12.17528,33.8060285279,6.78744,-0.21528000000000003,6.7908532035,24.75,-11.96,27.4882538551,0.0
2020-01-12 19:30:00,30.14716,-4.91756,30.545599559,5.80716,-0.36756000000000005,5.8187805956,24.34,-4.55,24.7616255525,32.68,29.15716,-12.25756,31.6289069748,5.80716,-0.36756000000000005,5.8187805956,23.35,-11.89,26.2029502156,0.0
2020-01-12 20:00:00,28.03724,-5.15248,28.5067514278,4.64724,-0.40248000000000006,4.664636081,23.39,-4.75,23.8674380695,32.78,27.06724,-12.52248,29.8236145792,4.64724,-0.40248000000000006,4.664636081,22.42,-12.12,25.4862865086,0.0
2020-01-12 20:30:00,27.4842,-5.82012,28.0936833907,3.9942,-0.33012,4.0078189648,23.49,-5.49,24.1230221987,32.91,26.5242,-13.24012,29.6451338883,3.9942,-0.33012,4.0078189648,22.53,-12.91,25.9666902011,0.0
2020-01-12 21:00:00,27.78628,-5.1693999999999996,28.2630510136,2.63628,-0.1494,2.6405099126,25.15,-5.02,25.6461088666,32.91,26.77628,-12.6094,29.5967251398,2.63628,-0.1494,2.6405099126,24.14,-12.46,27.1659934477,0.0
2020-01-12 21:30:00,26.13412,-4.0038,26.4390363405,4.43412,-0.7938000000000001,4.5046130371,21.7,-3.21,21.9361368522,32.91,25.22412,-11.4638,27.7069475081,4.43412,-0.7938000000000001,4.5046130371,20.79,-10.67,23.3682048947,0.0
2020-01-12 22:00:00,25.5436,-4.12644,25.8747561927,1.9836,-0.13644,1.9882869093000002,23.56,-3.99,23.8954744669,32.96,24.5936,-11.61644,27.1990227625,1.9836,-0.13644,1.9882869093000002,22.61,-11.48,25.3574939614,0.0
2020-01-12 22:30:00,23.71816,-4.24864,24.0956854153,2.01816,-0.09864,2.0205691365,21.7,-4.15,22.0932682055,33.09,22.79816,-11.79864,25.6702942179,2.01816,-0.09864,2.0205691365,20.78,-11.7,23.8473981809,0.0
2020-01-12 23:00:00,19.46736,-4.0054,19.8751436354,3.53736,-0.27540000000000003,3.548064392,15.93,-3.73,16.3608618355,33.13,18.67736,-11.5754,21.9734763233,3.53736,-0.27540000000000003,3.548064392,15.14,-11.3,18.8920512386,0.0
2020-01-12 23:30:00,18.49828,-4.588,19.0587540768,3.15828,-0.198,3.1644804563,15.34,-4.39,15.9558045864,33.19,17.74828,-12.168,21.5188676969,3.15828,-0.198,3.1644804563,14.59,-11.97,18.8719103432,0.0
2020-01-13 00:00:00,17.9028,-5.19076,18.6401243885,1.7928000000000002,-0.050760000000000007,1.7935184464,16.11,-5.14,16.9101064456,33.08,17.1428,-12.690760000000001,21.3291111211,1.7928000000000002,-0.050760000000000007,1.7935184464,15.35,-12.64,19.8844688136,0.0
2020-01-13 00:30:00,16.0474,-4.89272,16.7767027678,2.5974,-0.16272,2.6024919901,13.45,-4.73,14.2574682184,33.08,15.3474,-12.40272,19.7324643711,2.5974,-0.16272,2.6024919901,12.75,-12.24,17.6742779202,0.0
2020-01-13 01:00:00,15.34536,-4.90276,16.1095353486,2.20536,-0.12276000000000001,2.2087740372,13.14,-4.78,13.9824175306,33.1,14.66536,-12.41276,19.2132609087,2.20536,-0.12276000000000001,2.2087740372,12.46,-12.29,17.5013056656,0.0
2020-01-13 01:30:00,15.3762,-5.01772,16.1742091132,2.0862,-0.11772,2.0895187098,13.29,-4.9,14.1645367026,33.15,14.6862,-12.56772,19.3295643106,2.0862,-0.11772,2.0895187098,12.6,-12.45,17.7133424288,0.0
2020-01-13 02:00:00,15.033,-6.17664,16.252445068,2.493,-0.11664000000000001,2.4957271264,12.54,-6.06,13.9274979806,33.08,14.383,-13.45664,19.696493319600002,2.493,-0.11664000000000001,2.4957271264,11.89,-13.34,17.8697425835,0.0
2020-01-13 02:30:00,14.38112,-6.50808,15.7851739851,2.39112,-0.11808,2.3940337802,11.99,-6.39,13.5864712122,32.86,13.75112,-13.71808,19.4236716442,2.39112,-0.11808,2.3940337802,11.36,-13.6,17.7203160243,0.0
2020-01-13 03:00:00,14.39,-6.63452,15.8457866839,1.98,-0.07452,1.9814018347000002,12.41,-6.5600000000000005,14.03715427,32.86,13.69,-13.83452,19.4630430208,1.98,-0.07452,1.9814018347000002,11.71,-13.76,18.0682511605,0.0
2020-01-13 03:30:00,13.70676,-6.40664,15.1301125504,2.51676,-0.11664000000000001,2.5194614081999998,11.19,-6.29,12.8366740241,32.99,13.09676,-13.68664,18.94331642,2.51676,-0.11664000000000001,2.5194614081999998,10.58,-13.57,17.2070131051,0.0
2020-01-13 04:00:00,13.87148,-6.49164,15.3153304659,2.21148,-0.07164000000000001,2.2126400701,11.66,-6.42,13.3105972819,32.99,13.24148,-13.77164,19.1048386772,2.21148,-0.07164000000000001,2.2126400701,11.03,-13.7,17.588374001,0.0
2020-01-13 04:30:00,13.97396,-6.46624,15.3975263539,2.07396,-0.06624000000000001,2.0750175467,11.9,-6.4,13.511846654,33.06,13.33396,-13.76624,19.1651729191,2.07396,-0.06624000000000001,2.0750175467,11.26,-13.7,17.7335162898,0.0
2020-01-13 05:00:00,14.30136,-6.33212,15.6404808604,1.88136,-0.042120000000000005,1.8818314335,12.42,-6.29,13.9219431115,32.97,13.66136,-13.59212,19.2711827126,1.88136,-0.042120000000000005,1.8818314335,11.78,-13.55,17.954690195,0.0
2020-01-13 05:30:00,15.1302,-5.77604,16.1952335618,2.5002,-0.08604,2.5016800198,12.63,-5.69,13.8525448925,32.87,14.4802,-13.02604,19.4770097839,2.5002,-0.08604,2.5016800198,11.98,-12.94,17.6341713727,0.0
2020-01-13 06:00:00,17.4664,-5.68164,18.3672578805,2.2464,-0.07164000000000001,2.2475420462,15.22,-5.61,16.2209894889,32.95,16.7564,-12.97164,21.1905730279,2.2464,-0.07164000000000001,2.2475420462,14.51,-12.9,19.415202806,0.0
2020-01-13 06:30:00,20.77392,-4.80032,21.3213232298,1.66392,-0.04032,1.6644084441,19.11,-4.76,19.6939000708,32.82,19.95392,-12.06032,23.3154507113,1.66392,-0.04032,1.6644084441,18.29,-12.02,21.8861714331,0.0
2020-01-13 07:00:00,22.96056,-3.91528,23.2919886011,1.69056,-0.035280000000000006,1.690928086,21.27,-3.88,21.6209921141,32.74,22.10056,-11.15528,24.756312815,1.69056,-0.035280000000000006,1.690928086,20.41,-11.12,23.2426870219,0.0
2020-01-13 07:30:00,26.09732,-3.0178,26.2712243343,2.13732,-0.0378,2.1376542336,23.96,-2.98,24.1446060229,32.56,25.26732,-8.9578,26.8082009994,2.13732,-0.0378,2.1376542336,23.13,-8.92,24.7903872499,0.0
2020-01-13 08:00:00,28.23308,-4.03696,28.5202358393,2.59308,-0.06696,2.5939443957,25.64,-3.9699999999999998,25.94552948,32.85,27.96308,-2.94696,28.1179376258,2.59308,-0.06696,2.5939443957,25.37,-2.88,25.5329453843,0.0
2020-01-13 08:30:00,29.5392,-3.4698,29.7422905755,3.1392,-0.10980000000000001,3.1411196539,26.4,-3.36,26.6129592492,32.9,29.2692,-2.3898,29.3666002915,3.1392,-0.10980000000000001,3.1411196539,26.13,-2.2800000000000002,26.2292832536,0.0
2020-01-13 09:00:00,29.08692,-2.95144,29.2362773478,4.96692,-0.7214400000000001,5.019040741,24.12,-2.23,24.2228672952,32.82,28.83692,-1.8514400000000002,28.896293623200002,4.96692,-0.7214400000000001,5.019040741,23.87,-1.13,23.8967319941,0.0
2020-01-13 09:30:00,29.05684,-2.5601599999999998,29.169408119,4.77684,-0.47016,4.7999219589,24.28,-2.09,24.369786622,32.76,28.78684,-1.4801600000000001,28.8248682705,4.77684,-0.47016,4.7999219589,24.01,-1.01,24.0312338426,0.0
2020-01-13 10:00:00,29.18304,-2.9245200000000002,29.3292113919,7.04304,-1.06452,7.1230341339,22.14,-1.8599999999999999,22.2179927086,32.67,28.93304,-1.8445200000000002,28.9917756902,7.04304,-1.06452,7.1230341339,21.89,-0.78,21.9038923482,0.0
2020-01-13 10:30:00,29.3188,-4.82208,29.7126991195,5.9688,-0.53208,5.9924688206,23.35,-4.29,23.7408213843,32.87,29.0488,-3.7120800000000003,29.2850186848,5.9688,-0.53208,5.9924688206,23.08,-3.18,23.2980428363,0.0
2020-01-13 11:00:00,28.58256,-4.14468,28.8815011462,7.25256,-0.8146800000000001,7.2981730629,21.33,-3.33,21.5883718701,32.81,28.33256,-3.04468,28.4956844532,7.25256,-0.8146800000000001,7.2981730629,21.08,-2.23,21.197624867,0.0
2020-01-13 11:30:00,28.72176,-3.9976000000000003,28.9986258857,7.6017600000000005,-0.8676,7.6511100409,21.12,-3.13,21.3506744624,32.84,28.47176,-2.8876,28.6178152775,7.6017600000000005,-0.8676,7.6511100409,20.87,-2.02,20.967529659,0.0
2020-01-13 12:00:00,28.59436,-3.97208,28.8689252196,7.70436,-0.8920800000000001,7.7558345609,20.89,-3.08,21.1158352901,32.64,28.33436,-2.87208,28.4795505606,7.70436,-0.8920800000000001,7.7558345609,20.63,-1.98,20.7247991546,0.0
2020-01-13 12:30:00,29.32472,1.0874,29.3448742004,8.24472,-1.0926,8.3168012263,21.08,2.18,21.1924231743,32.93,28.56472,-4.6926,28.947603069,8.24472,-1.0926,8.3168012263,20.32,-3.6,20.6364338004,0.0
2020-01-13 13:00:00,28.43528,-3.9536800000000003,28.708826765,8.585280000000001,-1.2736800000000001,8.6792449799,19.85,-2.68,20.03009985,32.93,28.18528,-2.89368,28.3334324186,8.585280000000001,-1.2736800000000001,8.6792449799,19.6,-1.62,19.6668350275,0.0
2020-01-13 13:30:00,28.21456,-4.03576,28.5017324872,8.67456,-1.17576,8.7538792984,19.54,-2.86,19.7481948542,32.96,27.96456,-2.90576,28.1151215038,8.67456,-1.17576,8.7538792984,19.29,-1.73,19.3674210983,0.0
2020-01-13 14:00:00,28.23852,-3.9786,28.517420461,8.31852,-1.0386,8.383105925,19.92,-2.94,20.1357890335,33.03,27.99852,-2.8586,28.1440707104,8.31852,-1.0386,8.383105925,19.68,-1.82,19.7639773325,0.0
2020-01-13 14:30:00,28.68716,-3.80568,28.9384925165,8.59716,-1.16568,8.6758267576,20.09,-2.64,20.2627169945,33.03,28.42716,-2.66568,28.551869913,8.59716,-1.16568,8.6758267576,19.83,-1.5,19.8866513018,0.0
2020-01-13 15:00:00,29.46428,-3.75064,29.7020385888,8.41428,-1.07064,8.4821210748,21.05,-2.68,21.2199175305,33.17,29.21428,-2.61064,29.3306937717,8.41428,-1.07064,8.4821210748,20.8,-1.54,20.8569317015,0.0
2020-01-13 15:30:00,30.37448,-1.9344000000000001,30.4360138427,8.66448,-1.1844000000000001,8.745056719699999,21.71,-0.75,21.7229509966,33.23,30.11448,-0.8044,30.1252214105,8.66448,-1.1844000000000001,8.745056719699999,21.45,0.38,21.4533657033,0.0
2020-01-13 16:00:00,30.62092,-0.49044000000000004,30.6248473146,8.98092,-1.36044,9.0833760816,21.64,0.87,21.6574813863,33.1,30.38092,0.6095600000000001,30.3870344627,8.98092,-1.36044,9.0833760816,21.4,1.97,21.4904839406,0.0
2020-01-13 16:30:00,31.31588,-0.42064,31.3187049251,9.33588,-1.43064,9.4448603052,21.98,1.01,22.0031929501,33.16,31.05588,0.6893600000000001,31.0635300599,9.33588,-1.43064,9.4448603052,21.72,2.12,21.8232169948,0.0
2020-01-13 17:00:00,33.21492,-0.63824,33.221051472,11.46492,-1.30824,11.5393189792,21.75,0.67,21.7603170933,32.93,32.95492,0.46176000000000006,32.9581549014,11.46492,-1.30824,11.5393189792,21.49,1.77,21.5627688389,0.0
2020-01-13 17:30:00,34.4936,-1.08304,34.5105986126,10.8936,-1.01304,10.9406019488,23.6,-0.07,23.6001038133,33.09,34.2336,0.016960000000000003,34.2336042012,10.8936,-1.01304,10.9406019488,23.34,1.03,23.3627160236,0.0
2020-01-13 18:00:00,33.41988,-0.89104,33.4317563328,12.08988,-1.2110400000000001,12.1503833806,21.33,0.32,21.33240024,33.06,33.16988,0.21896000000000002,33.1706026882,12.08988,-1.2110400000000001,12.1503833806,21.08,1.43,21.1284476477,0.0
2020-01-13 18:30:00,32.79372,-2.80276,32.9132729314,9.96372,-0.93276,10.0072852191,22.83,-1.87,22.9064576048,33.06,32.52372,-1.69276,32.5677416941,9.96372,-0.93276,10.0072852191,22.56,-0.76,22.5727977885,0.0
2020-01-13 19:00:00,31.52768,-3.51592,31.7231193237,7.71768,-1.01592,7.784258348,23.81,-2.5,23.9408876193,33.12,31.25768,-2.38592,31.3486071976,7.71768,-1.01592,7.784258348,23.54,-1.37,23.5798324846,0.0
2020-01-13 19:30:00,29.71852,-3.89344,29.9724758074,9.21852,-1.60344,9.3569295618,20.5,-2.29,20.6275083323,32.92,29.46852,-2.78344,29.5996825865,9.21852,-1.60344,9.3569295618,20.25,-1.18,20.2843511111,0.0
2020-01-13 20:00:00,28.15016,-4.2834,28.4741817018,8.03016,-1.1034,8.1056129432,20.12,-3.18,20.3697520849,32.82,27.89016,-3.1634,28.0689886598,8.03016,-1.1034,8.1056129432,19.86,-2.06,19.9665520308,0.0
2020-01-13 20:30:00,27.25928,-4.69276,27.6602664943,8.27928,-1.20276,8.3661884354,18.98,-3.49,19.2981993979,32.87,27.00928,-3.57276,27.2445557889,8.27928,-1.20276,8.3661884354,18.73,-2.37,18.8793485057,0.0
2020-01-13 21:00:00,26.5856,-5.163,27.0822948873,7.6356,-0.963,7.6960870811,18.95,-4.2,19.4098557439,32.85,26.3456,-4.033,26.6524994768,7.6356,-0.963,7.6960870811,18.71,-3.07,18.9601951467,0.0
2020-01-13 21:30:00,24.27556,-5.49108,24.8888483639,11.90556,-2.6110800000000003,12.1885231952,12.37,-2.88,12.700838555,32.97,24.07556,-4.34108,24.4638011127,11.90556,-2.6110800000000003,12.1885231952,12.17,-1.73,12.2923472128,0.0
2020-01-13 22:00:00,23.1012,-6.40016,23.9713889766,8.4312,-1.4601600000000001,8.5567050122,14.67,-4.94,15.4794218238,33.12,22.8712,-5.23016,23.4615933616,8.4312,-1.4601600000000001,8.5567050122,14.44,-3.77,14.9240242562,0.0
2020-01-13 22:30:00,20.7782,-5.9614,21.6164725429,9.0882,-1.6614,9.2388110274,11.69,-4.3,12.4557657332,33.16,20.5882,-4.7814,21.1361246495,9.0882,-1.6614,9.2388110274,11.5,-3.12,11.9157207084,0.0
2020-01-13 23:00:00,18.5748,-4.23576,19.0516366178,7.2648,-0.9057600000000001,7.3210463882,11.31,-3.33,11.7900381679,33.06,18.1748,-7.26576,19.5733140632,7.2648,-0.9057600000000001,7.3210463882,10.91,-6.36,12.628448044,0.0
2020-01-13 23:30:00,15.87292,-3.03352,16.160192849,7.7929200000000005,-1.07352,7.8665143054,8.08,-1.96,8.3143249876,32.77,15.34292,-10.31352,18.4871276546,7.7929200000000005,-1.07352,7.8665143054,7.55,-9.24,11.9323132711,0.0
2020-01-14 00:00:00,14.49772,-3.39612,14.8901818744,8.12772,-1.26612,8.2257456959,6.37,-2.13,6.7166807279,32.86,13.99772,-10.70612,17.6226323418,8.12772,-1.26612,8.2257456959,5.87,-9.44,11.1162268779,0.0
2020-01-14 00:30:00,13.5774,-3.61808,14.0512025694,7.3674,-1.01808,7.4374101438,6.21,-2.6,6.7323175802,32.91,13.0874,-10.93808,17.0564249726,7.3674,-1.01808,7.4374101438,5.72,-9.92,11.4509737577,0.0
2020-01-14 01:00:00,14.67488,-4.28576,15.2878985407,5.38488,-0.54576,5.4124658513,9.29,-3.74,10.0145743794,32.94,14.10488,-11.60576,18.2658507875,5.38488,-0.54576,5.4124658513,8.72,-11.06,14.0841045154,0.0
2020-01-14 01:30:00,14.40372,-4.4531600000000005,15.0763982378,5.55372,-0.5331600000000001,5.5792531242,8.85,-3.92,9.6793026608,33.02,13.86372,-11.79316,18.2011360916,5.55372,-0.5331600000000001,5.5792531242,8.31,-11.26,13.9944167438,0.0
2020-01-14 02:00:00,13.78412,-4.5000800000000005,14.5000925577,5.15412,-0.46008000000000004,5.1746136649,8.63,-4.04,9.5288246914,33.1,13.23412,-11.87008,17.7775344573,5.15412,-0.46008000000000004,5.1746136649,8.08,-11.41,13.9812195462,0.0
2020-01-14 02:30:00,11.7034,-3.95044,12.3521474956,6.8634,-0.8204400000000001,6.9122631137,4.84,-3.13,5.7638962517,33.12,11.2534,-11.35044,15.9834758345,6.8634,-0.8204400000000001,6.9122631137,4.39,-10.53,11.4084617719,0.0
2020-01-14 03:00:00,11.03772,-3.08776,11.461480036,6.41772,-0.6177600000000001,6.4473837652,4.62,-2.47,5.2388262044000005,33.04,10.587720000000001,-10.47776,14.8957466888,6.41772,-0.6177600000000001,6.4473837652,4.17,-9.86,10.7055359511,0.0
2020-01-14 03:30:00,11.24336,-2.5054,11.5191220694,6.27336,-0.6354000000000001,6.3054562761,4.97,-1.87,5.3101600729000005,32.82,10.80336,-9.7954,14.5829506085,6.27336,-0.6354000000000001,6.3054562761,4.53,-9.16,10.2189285153,0.0
2020-01-14 04:00:00,11.30056,-2.45932,11.5650728997,7.00056,-0.8593200000000001,7.0531036556,4.3,-1.6,4.5880278988,32.86,10.86056,-9.77932,14.6146112906,7.00056,-0.8593200000000001,7.0531036556,3.86,-8.92,9.719362119,0.0
2020-01-14 04:30:00,11.17476,-2.3728,11.4238977979,6.85476,-0.7128,6.8917210113,4.32,-1.6600000000000001,4.6279585132,32.79,10.74476,-9.6628,14.4505906903,6.85476,-0.7128,6.8917210113,3.89,-8.95,9.7588216502,0.0
2020-01-14 05:00:00,11.69412,-2.39468,11.936789136,6.14412,-0.54468,6.1682158585,5.55,-1.85,5.8502136713,32.81,11.23412,-9.68468,14.8323456971,6.14412,-0.54468,6.1682158585,5.09,-9.14,10.4617254791,0.0
2020-01-14 05:30:00,13.04056,-2.1768,13.2209932817,5.92056,-0.4968,5.9413669264,7.12,-1.6800000000000002,7.3155177534,32.7,12.54056,-9.4268,15.6885373236,5.92056,-0.4968,5.9413669264,6.62,-8.93,11.1161729026,0.0
2020-01-14 06:00:00,14.3258,-1.76492,14.434108502,6.2658000000000005,-0.5749200000000001,6.2921206796,8.06,-1.19,8.14737381,32.66,13.8058,-9.01492,16.4884473571,6.2658000000000005,-0.5749200000000001,6.2921206796,7.54,-8.44,11.3174732162,0.0
2020-01-14 06:30:00,17.19184,-0.8794000000000001,17.2143169178,6.7118400000000005,-0.6894,6.747152625,10.48,-0.19,10.4817221867,32.61,16.61184,-8.1494,18.5031334791,6.7118400000000005,-0.6894,6.747152625,9.9,-7.46,12.3960316231,0.0
2020-01-14 07:00:00,19.57672,-1.34708,19.6230117588,7.41672,-1.02708,7.4874981726,12.16,-0.32,12.1642097976,32.51,18.95672,-8.52708,20.7862533056,7.41672,-1.02708,7.4874981726,11.54,-7.5,13.7630519871,0.0
2020-01-14 07:30:00,23.17756,-0.6998800000000001,23.1881245375,7.74756,-1.10988,7.8266544301,15.43,0.41000000000000003,15.4354462197,32.42,22.46756,-7.88988,23.812632336,7.74756,-1.10988,7.8266544301,14.72,-6.78,16.2063814592,0.0
2020-01-14 08:00:00,27.12152,-1.32332,27.1537846889,5.05152,-0.37332000000000004,5.0652958584,22.07,-0.9500000000000001,22.0904368449,32.45,26.25152,-8.49332,27.5912809948,5.05152,-0.37332000000000004,5.0652958584,21.2,-8.12,22.7018589547,0.0
2020-01-14 08:30:00,28.53372,-2.14948,28.6145669425,4.83372,-0.33948,4.8456264516,23.7,-1.81,23.7690155455,32.48,27.61372,-9.29948,29.1375678551,4.83372,-0.33948,4.8456264516,22.78,-8.96,24.4787663088,0.0
2020-01-14 09:00:00,29.37788,-2.6943200000000003,29.5011727488,4.81788,-0.36432000000000003,4.8316349983,24.56,-2.33,24.6702756369,32.51,28.43788,-9.86432,30.1001300322,4.81788,-0.36432000000000003,4.8316349983,23.62,-9.5,25.4588766445,0.0
2020-01-14 09:30:00,30.47136,-2.62216,30.5839746161,7.64136,-1.5321600000000002,7.7934521821,22.83,-1.09,22.8560057753,32.42,29.58136,-9.79216,31.1599624023,7.64136,-1.5321600000000002,7.7934521821,21.94,-8.26,23.4433615337,0.0
2020-01-14 10:00:00,29.80456,-2.2826,29.8918393471,7.68456,-1.2726,7.7892216013,22.12,-1.01,22.1430463126,32.37,28.93456,-9.3726,30.4147068563,7.68456,-1.2726,7.7892216013,21.25,-8.1,22.7414269561,0.0
2020-01-14 10:30:00,30.82948,-2.4116400000000002,30.9236615646,7.53948,-1.3316400000000002,7.6561755309,23.29,-1.08,23.3150273429,32.51,29.91948,-9.59164,31.4193386525,7.53948,-1.3316400000000002,7.6561755309,22.38,-8.26,23.8556492261,0.0
2020-01-14 11:00:00,31.0798,-2.04928,31.1472874671,4.8798,-0.26928,4.8872241363,26.2,-1.78,26.2603960366,32.43,30.0998,-9.19928,31.4741912137,4.8798,-0.26928,4.8872241363,25.22,-8.93,26.7543136709,0.0
2020-01-14 11:30:00,29.99212,-2.29912,30.0801132789,7.42212,-0.9691200000000001,7.4851225019,22.57,-1.33,22.6091530138,32.59,29.35212,-6.08912,29.977063413,7.42212,-0.9691200000000001,7.4851225019,21.93,-5.12,22.519753551,0.0
2020-01-14 12:00:00,28.822,-3.2518000000000002,29.0048597176,13.842,-3.2418,14.2165477961,14.98,-0.01,14.9800033378,32.84,28.632,-2.1318,28.7112520667,13.842,-3.2418,14.2165477961,14.79,1.11,14.8315946547,0.0
2020-01-14 12:30:00,29.802,-3.19904,29.9732057165,17.172,-3.20904,17.4692736461,12.63,0.01,12.6300039588,32.98,29.622,-2.04904,29.6927844589,17.172,-3.20904,17.4692736461,12.45,1.16,12.5039233843,0.0
2020-01-14 13:00:00,29.56676,-2.45588,29.6685800717,12.23676,-1.32588,12.3083814156,17.33,-1.13,17.3668016629,33.03,29.33676,-1.35588,29.3680761691,12.23676,-1.32588,12.3083814156,17.1,-0.03,17.1000263158,0.0
2020-01-14 13:30:00,28.7698,-2.30184,28.861736944,17.2998,-3.29184,17.610204162,11.47,0.99,11.5126452217,32.93,28.5998,-1.18184,28.6242083878,17.2998,-3.29184,17.610204162,11.3,2.11,11.4953077384,0.0
2020-01-14 14:00:00,28.75452,-2.17992,28.8370329895,18.16452,-4.12992,18.6280977568,10.59,1.9500000000000002,10.7680360326,32.93,28.57452,-1.04992,28.5938022172,18.16452,-4.12992,18.6280977568,10.41,3.08,10.8560812451,0.0
2020-01-14 14:30:00,31.27284,1.81636,31.3255436555,14.26284,-2.21364,14.4335999292,17.01,4.03,17.4808752641,32.67,31.06284,2.88636,31.1966521107,14.26284,-2.21364,14.4335999292,16.8,5.1,17.5570498661,0.0
2020-01-14 15:00:00,31.98504,3.09576,32.1345065899,10.62504,-0.62424,10.6433618082,21.36,3.7199999999999998,21.6815128623,32.67,31.74504,4.15576,32.0159008272,10.62504,-0.62424,10.6433618082,21.12,4.78,21.6541635719,0.0
2020-01-14 15:30:00,33.53896,-1.86876,33.590982448,7.06896,-1.23876,7.1766790244,26.47,-0.63,26.4774961052,32.95,33.25896,-0.80876,33.268791878,7.06896,-1.23876,7.1766790244,26.19,0.43,26.1935297354,0.0
2020-01-14 16:00:00,31.89516,-0.13928000000000001,31.895464103,11.76516,-1.34928,11.8422779204,20.13,1.21,20.1663333306,32.81,31.66516,0.9507200000000001,31.6794290723,11.76516,-1.34928,11.8422779204,19.9,2.3,20.0324736366,0.0
2020-01-14 16:30:00,32.25296,-1.32668,32.2802340231,14.68296,-2.41668,14.8805126452,17.57,1.09,17.6037780036,32.79,32.01296,-0.22668000000000002,32.0137625371,14.68296,-2.41668,14.8805126452,17.33,2.19,17.4678275696,0.0
2020-01-14 17:00:00,33.78692,-1.5255200000000002,33.8213419952,12.70692,-1.4155200000000001,12.7855196514,21.08,-0.11,21.0802869999,32.76,33.53692,-0.46552000000000004,33.5401507444,12.70692,-1.4155200000000001,12.7855196514,20.83,0.9500000000000001,20.8516522127,0.0
2020-01-14 17:30:00,34.28616,-1.1318,34.3048355015,17.06616,-0.45180000000000003,17.0721393031,17.22,-0.68,17.2334210185,32.73,34.05616,-0.0218,34.0561669773,17.06616,-0.45180000000000003,17.0721393031,16.99,0.43,16.995440565,0.0
2020-01-14 18:00:00,33.6362,-0.9843200000000001,33.6505993454,17.1162,-0.45432000000000006,17.1222285086,16.52,-0.53,16.5284996294,32.73,33.4162,0.11568,33.4164002296,17.1162,-0.45432000000000006,17.1222285086,16.3,0.5700000000000001,16.3099632127,0.0
2020-01-14 18:30:00,32.535,-1.62656,32.5756338762,12.465,-1.18656,12.521347756299999,20.07,-0.44,20.0748225397,32.78,32.275,-0.53656,32.2794597482,12.465,-1.18656,12.521347756299999,19.81,0.65,19.8206609375,0.0
2020-01-14 19:00:00,31.45476,-2.15848,31.5287323337,7.84476,-1.06848,7.9171907245,23.61,-1.09,23.6351475561,32.84,31.18476,-1.06848,31.2030592373,7.84476,-1.06848,7.9171907245,23.34,0.0,23.34,0.0
2020-01-14 19:30:00,30.66848,-2.50884,30.7709269223,7.00848,-0.97884,7.0765047627,23.66,-1.53,23.70941796,32.84,30.38848,-1.40884,30.4211200789,7.00848,-0.97884,7.0765047627,23.38,-0.43,23.3839539001,0.0
2020-01-14 20:00:00,30.4516,-3.17312,30.616476497,5.7816,-0.66312,5.8195039904,24.67,-2.51,24.7973587303,33.07,30.1816,-2.06312,30.2520320424,5.7816,-0.66312,5.8195039904,24.4,-1.4,24.4401309325,0.0
2020-01-14 20:30:00,30.1938,-4.10272,30.4712630168,4.9338,-0.5227200000000001,4.9614129679,25.26,-3.58,25.5124283438,33.28,29.9038,-2.97272,30.0511949619,4.9338,-0.5227200000000001,4.9614129679,24.97,-2.45,25.089906337,0.0
2020-01-14 21:00:00,27.74872,-4.28712,28.0779425801,4.78872,-0.62712,4.8296085485999996,22.96,-3.66,23.2498860212,33.12,27.48872,-3.15712,27.6694259777,4.78872,-0.62712,4.8296085485999996,22.7,-2.5300000000000002,22.8405538462,0.0
2020-01-14 21:30:00,27.78132,-5.0992,28.2454170014,3.72132,-0.3492,3.7376681477,24.06,-4.75,24.5243980558,33.12,27.50132,-3.9592,27.7848495836,3.72132,-0.3492,3.7376681477,23.78,-3.61,24.0524530973,0.0
2020-01-14 22:00:00,26.51352,-3.61768,26.7591919043,3.05352,-0.24768,3.0635485589,23.46,-3.37,23.7008122224,32.64,25.59352,-10.71768,27.7470166067,3.05352,-0.24768,3.0635485589,22.54,-10.47,24.8530179254,0.0
2020-01-14 22:30:00,24.914,-4.27092,25.2774237937,2.754,-0.16092,2.7586973822000003,22.16,-4.11,22.5379169401,32.62,24.014,-11.45092,26.6044313009,2.754,-0.16092,2.7586973822000003,21.26,-11.29,24.0718030068,0.0
2020-01-14 23:00:00,22.29456,-4.65368,22.7750772367,2.55456,-0.19368000000000002,2.5618916324,19.74,-4.46,20.237569024,32.86,21.46456,-11.923680000000001,24.5540522264,2.55456,-0.19368000000000002,2.5618916324,18.91,-11.73,22.252662762,0.0
2020-01-14 23:30:00,19.45988,-4.7614,20.0339177291,2.63988,-0.2214,2.6491478582,16.82,-4.54,17.4219401905,32.92,18.67988,-12.0614,22.2354511259,2.63988,-0.2214,2.6491478582,16.04,-11.84,19.9365794458,0.0
2020-01-15 00:00:00,17.74452,-5.06012,18.4519051711,2.59452,-0.15012,2.5988593738,15.15,-4.91,15.9257841251,32.85,17.03452,-12.33012,21.0287120586,2.59452,-0.15012,2.5988593738,14.44,-12.18,18.8908972788,0.0
2020-01-15 00:30:00,17.16552,-5.39896,17.9945504515,2.8555200000000003,-0.22896000000000002,2.8646844769,14.31,-5.17,15.215288364,33.02,16.46552,-12.72896,20.8120102718,2.8555200000000003,-0.22896000000000002,2.8646844769,13.61,-12.5,18.4792342915,0.0
2020-01-15 01:00:00,16.002,-5.29556,16.8554726933,3.222,-0.29556000000000004,3.2355277334,12.78,-5.0,13.7232794914,33.02,15.342,-12.61556,19.8627620968,3.222,-0.29556000000000004,3.2355277334,12.12,-12.32,17.2822683696,0.0
2020-01-15 01:30:00,15.31284,-5.45108,16.2541484561,3.91284,-0.36108,3.9294650567,11.4,-5.09,12.4847146543,33.02,14.70284,-12.77108,19.4749579828,3.91284,-0.36108,3.9294650567,10.79,-12.41,16.4448228935,0.0
2020-01-15 02:00:00,15.86364,-5.81856,16.8970623045,2.57364,-0.17856000000000002,2.5798268398,13.29,-5.64,14.4372331144,33.13,15.18364,-13.17856,20.1051577294,2.57364,-0.17856000000000002,2.5798268398,12.61,-13.0,18.1111043286,0.0
2020-01-15 02:30:00,16.08544,-5.86536,17.1214435117,2.03544,-0.13536,2.0399358625,14.05,-5.73,15.1735098115,33.22,15.40544,-13.26536,20.3297161201,2.03544,-0.13536,2.0399358625,13.37,-13.13,18.739098164,0.0
2020-01-15 03:00:00,15.16172,-4.56388,15.8337220518,3.14172,-0.26388,3.1527824557,12.02,-4.3,12.7659860567,33.04,14.52172,-11.903880000000001,18.777185913,3.14172,-0.26388,3.1527824557,11.38,-11.64,16.2786363065,0.0
2020-01-15 03:30:00,16.0344,-4.79324,16.7355051629,2.2644,-0.18324000000000001,2.2718019847,13.77,-4.61,14.5211914112,32.97,15.3644,-12.10324,19.5589674026,2.2644,-0.18324000000000001,2.2718019847,13.1,-11.92,17.7114765054,0.0
2020-01-15 04:00:00,15.06392,-4.54072,15.7333983578,2.56392,-0.18072000000000002,2.5702812073,12.5,-4.36,13.2385648769,33.04,14.42392,-11.87072,18.6805637357,2.56392,-0.18072000000000002,2.5702812073,11.86,-11.69,16.6527985636,0.0
2020-01-15 04:30:00,14.845,-4.46028,15.500584591500001,3.195,-0.26028,3.2055842959,11.65,-4.2,12.3839614017,32.95,14.225,-11.76028,18.4568364212,3.195,-0.26028,3.2055842959,11.03,-11.5,15.9345818897,0.0
2020-01-15 05:00:00,15.02112,-4.23792,15.6074985818,3.47112,-0.27792,3.4822282494,11.55,-3.96,12.21,32.79,14.41112,-11.47792,18.4234368993,3.47112,-0.27792,3.4822282494,10.94,-11.2,15.6564236018,0.0
2020-01-15 05:30:00,16.98644,-3.98528,17.4476818103,3.37644,-0.30528000000000005,3.3902128181,13.61,-3.68,14.0987410786,32.82,16.31644,-11.25528,19.8218955237,3.37644,-0.30528000000000005,3.3902128181,12.94,-10.95,16.9512860869,0.0
2020-01-15 06:00:00,16.77048,-3.27044,17.08639158,3.8404800000000003,-0.37044000000000005,3.8583043457,12.93,-2.9,13.2512225851,32.71,16.13048,-10.51044,19.2525773346,3.8404800000000003,-0.37044000000000005,3.8583043457,12.29,-10.14,15.9331007654,0.0
2020-01-15 06:30:00,22.03784,-3.06176,22.2495115938,2.24784,-0.13176000000000002,2.2516983286,19.79,-2.93,20.0057241808,32.83,21.19784,-10.37176,23.5991912184,2.24784,-0.13176000000000002,2.2516983286,18.95,-10.24,21.5397330531,0.0
2020-01-15 07:00:00,24.457,-3.23588,24.6701392046,2.997,-0.24588000000000002,3.0070693332,21.46,-2.99,21.6672956319,32.6,23.607,-10.435880000000001,25.8108124702,2.997,-0.24588000000000002,3.0070693332,20.61,-10.19,22.991481031,0.0
2020-01-15 07:30:00,27.80684,-4.5206,28.1719040028,2.79684,-0.2106,2.8047578052,25.01,-4.31,25.3786563868,32.71,26.83684,-11.7306,29.288614811,2.79684,-0.2106,2.8047578052,24.04,-11.52,26.6576818197,0.0
2020-01-15 08:00:00,29.87964,-4.00384,30.1467016649,2.24964,-0.12384,2.2530460437,27.63,-3.88,27.9010985447,32.59,28.84964,-11.18384,30.9415578999,2.24964,-0.12384,2.2530460437,26.6,-11.06,28.8077003595,0.0
2020-01-15 08:30:00,30.47032,-3.5480400000000003,30.6761957997,2.38032,-0.15804,2.385560719,28.09,-3.39,28.293819113,32.59,29.44032,-10.75804,31.3443434505,2.38032,-0.15804,2.385560719,27.06,-10.6,29.0620646204,0.0
2020-01-15 09:00:00,29.71812,-3.20616,29.8905690525,5.56812,-1.13616,5.6828531461,24.15,-2.07,24.2385519369,32.5,28.79812,-10.36616,30.6070088163,5.56812,-1.13616,5.6828531461,23.23,-9.23,24.9965157572,0.0
2020-01-15 09:30:00,29.31324,-2.5926,29.4276674926,4.86324,-0.5526,4.8945347131,24.45,-2.04,24.5349566945,32.46,28.36324,-9.7526,29.9931090429,4.86324,-0.5526,4.8945347131,23.5,-9.2,25.2366796548,0.0
2020-01-15 10:00:00,27.509,-1.8132800000000002,27.568697201,6.219,-0.86328,6.2786314877,21.29,-0.9500000000000001,21.3111848568,32.46,26.649,-8.98328,28.1223846883,6.219,-0.86328,6.2786314877,20.43,-8.12,21.9845241022,0.0
2020-01-15 10:30:00,28.78764,-2.50632,28.8965371059,5.23764,-0.52632,5.2640180007,23.55,-1.98,23.6330890914,32.55,27.86764,-9.68632,29.5030533049,5.23764,-0.52632,5.2640180007,22.63,-9.16,24.4135720451,0.0
2020-01-15 11:00:00,29.12824,-2.35532,29.2233108631,5.80824,-0.53532,5.8328568815,23.32,-1.82,23.3909127654,32.69,28.20824,-9.62532,29.8052275448,5.80824,-0.53532,5.8328568815,22.4,-9.09,24.1741204597,0.0
2020-01-15 11:30:00,28.07568,-2.0388,28.1496094627,6.47568,-0.7488,6.5188291052,21.6,-1.29,21.638486546,32.69,27.20568,-9.2888,28.7477099906,6.47568,-0.7488,6.5188291052,20.73,-8.54,22.4201806416,0.0
2020-01-15 12:00:00,26.70016,-2.14648,26.7863009842,7.40016,-0.9064800000000001,7.455472756,19.3,-1.24,19.3397931737,32.69,25.99016,-7.63648,27.0888213774,7.40016,-0.9064800000000001,7.455472756,18.59,-6.73,19.77071066,0.0
2020-01-15 12:30:00,27.67636,-3.84612,27.9423252773,10.20636,-1.80612,10.3649338591,17.47,-2.04,17.5887037612,32.75,27.45636,-2.7461200000000003,27.5933484649,10.20636,-1.80612,10.3649338591,17.25,-0.9400000000000001,17.2755926092,0.0
2020-01-15 13:00:00,27.41164,-4.31228,27.7487615271,8.17164,-1.05228,8.2391136349,19.24,-3.26,19.5142307048,32.92,27.16164,-3.1922800000000002,27.3485893437,8.17164,-1.05228,8.2391136349,18.99,-2.14,19.1101988477,0.0
2020-01-15 13:30:00,27.52564,-4.30368,27.860052386,8.58564,-1.36368,8.6932639067,18.94,-2.94,19.1668255066,33.0,27.26564,-3.16368,27.4485700129,8.58564,-1.36368,8.6932639067,18.68,-1.8,18.7665233861,0.0
2020-01-15 14:00:00,28.2888,-4.56908,28.6554130573,7.0488,-0.7390800000000001,7.0874410535,21.24,-3.83,21.582550822400002,33.04,28.0388,-3.43908,28.2489216907,7.0488,-0.7390800000000001,7.0874410535,20.99,-2.7,21.162941667,0.0
2020-01-15 14:30:00,28.86516,-5.05548,29.3045276341,6.36516,-0.64548,6.3978047998,22.5,-4.41,22.9281072049,33.15,28.59516,-3.91548,28.8619846694,6.36516,-0.64548,6.3978047998,22.23,-3.27,22.469218945,0.0
2020-01-15 15:00:00,28.75624,-4.8134,29.1563056387,7.26624,-0.9234,7.3246782385,21.49,-3.89,21.8392353346,33.19,28.49624,-3.6834,28.7333104549,7.26624,-0.9234,7.3246782385,21.23,-2.76,21.4086547919,0.0
2020-01-15 15:30:00,29.16224,-5.27052,29.6346861446,6.94224,-0.83052,6.9917422498,22.22,-4.44,22.6592585933,33.19,28.89224,-4.12052,29.1845886949,6.94224,-0.83052,6.9917422498,21.95,-3.29,22.1951931733,0.0
2020-01-15 16:00:00,30.08556,-5.1708,30.5266783839,6.41556,-0.7308,6.457048765,23.67,-4.44,24.0828258309,33.07,29.80556,-4.0508,30.0795676092,6.41556,-0.7308,6.457048765,23.39,-3.32,23.6244470835,0.0
2020-01-15 16:30:00,30.05768,-4.63468,30.412898344,7.26768,-0.8146800000000001,7.3131987587000005,22.79,-3.8200000000000003,23.1079315388,33.18,29.78768,-3.4946800000000002,29.9919767285,7.26768,-0.8146800000000001,7.3131987587000005,22.52,-2.68,22.6789064992,0.0
2020-01-15 17:00:00,31.219,-3.88872,31.460262304,12.609,-1.27872,12.6736737309,18.61,-2.61,18.792131332,32.99,30.979,-2.74872,31.1007058222,12.609,-1.27872,12.6736737309,18.37,-1.47,18.4287221478,0.0
2020-01-15 17:30:00,35.4214,-2.95196,35.5441928562,14.7114,0.33804,14.7152832457,20.71,-3.29,20.9696971843,33.14,35.1714,-1.83196,35.2190780033,14.7114,0.33804,14.7152832457,20.46,-2.17,20.5747539475,0.0
2020-01-15 18:00:00,36.73696,-3.04432,36.8628826098,14.64696,0.17568,14.6480135412,22.09,-3.22,22.323451794,33.27,36.47696,-1.89432,36.5261147551,14.64696,0.17568,14.6480135412,21.83,-2.07,21.9279228382,0.0
2020-01-15 18:30:00,33.43048,-2.98048,33.5630787333,11.22048,-0.6904800000000001,11.2417051225,22.21,-2.29,22.327745072,33.15,33.17048,-1.8404800000000001,33.2215007196,11.22048,-0.6904800000000001,11.2417051225,21.95,-1.15,21.9801046403,0.0
2020-01-15 19:00:00,34.17692,-3.66456,34.3728215409,8.56692,-0.39456,8.576001159,25.61,-3.27,25.8179201331,33.12,33.89692,-2.55456,33.9930428511,8.56692,-0.39456,8.576001159,25.33,-2.16,25.4219295098,0.0
2020-01-15 19:30:00,33.02652,-3.83072,33.2479388689,8.60652,-0.9007200000000001,8.6535243126,24.42,-2.93,24.5951478955,33.12,32.75652,-2.70072,32.867666346,8.60652,-0.9007200000000001,8.6535243126,24.15,-1.8,24.2169878391,0.0
2020-01-15 20:00:00,31.78652,-4.28364,32.0738589097,8.96652,-1.76364,9.1383207954,22.82,-2.52,22.9587194765,33.07,31.53652,-3.13364,31.6918253397,8.96652,-1.76364,9.1383207954,22.57,-1.37,22.6115413008,0.0
2020-01-15 20:30:00,31.7312,-4.93324,32.1123949642,6.7212,-1.08324,6.8079320162,25.01,-3.85,25.3045964204,33.22,31.4512,-3.78324,31.6779242744,6.7212,-1.08324,6.8079320162,24.73,-2.7,24.8769551995,0.0
2020-01-15 21:00:00,28.36292,-4.73104,28.7547903906,5.45292,-0.49104000000000003,5.47498464,22.91,-4.24,23.2990493368,32.92,28.09292,-3.61104,28.3240492163,5.45292,-0.49104000000000003,5.47498464,22.64,-3.12,22.8539712085,0.0
2020-01-15 21:30:00,29.02876,-6.0908,29.6608622899,3.57876,-0.1908,3.5838425994,25.45,-5.9,26.1249401913,33.13,28.75876,-4.9608,29.183485285,3.57876,-0.1908,3.5838425994,25.18,-4.77,25.627822771399998,0.0
2020-01-15 22:00:00,26.65984,-7.02432,27.56969605,3.48984,-0.18432,3.4947041489,23.17,-6.84,24.1585285148,33.25,26.38984,-5.90432,27.042275235,3.48984,-0.18432,3.4947041489,22.9,-5.72,23.603567527,0.0
2020-01-15 22:30:00,24.04164,-8.68916,25.5636843079,3.22164,-0.11916000000000002,3.2238429545,20.82,-8.57,22.5148240055,32.92,23.83164,-7.10916,24.86940331,3.22164,-0.11916000000000002,3.2238429545,20.61,-6.99,21.7630926111,0.0
2020-01-15 23:00:00,21.18532,-8.49696,22.8257773744,3.50532,-0.15696000000000002,3.5088323904000003,17.68,-8.34,19.548350314,33.07,20.99532,-6.88696,22.0960104984,3.50532,-0.15696000000000002,3.5088323904000003,17.49,-6.73,18.7401440763,0.0
2020-01-15 23:30:00,18.20304,-7.81436,19.8094645927,4.16304,-0.23436,4.1696314767,14.04,-7.58,15.9555006189,33.07,18.03304,-6.19436,19.067265862,4.16304,-0.23436,4.1696314767,13.87,-5.96,15.0963074955,0.0
2020-01-16 00:00:00,17.07644,-8.28656,18.9808292682,3.64644,-0.19656,3.6517339042,13.43,-8.09,15.6784246658,33.13,16.89644,-6.64656,18.1567189907,3.64644,-0.19656,3.6517339042,13.25,-6.45,14.7365192634,0.0
2020-01-16 00:30:00,17.2098,-7.22188,18.6636750608,2.8098,-0.10188000000000001,2.811646417,14.4,-7.12,16.064071713,32.77,16.7098,-11.27188,20.1562073509,2.8098,-0.10188000000000001,2.811646417,13.9,-11.17,17.8319628757,0.0
2020-01-16 01:00:00,15.8834,-6.41628,17.1304128555,3.2634,-0.11628000000000001,3.2654709612,12.62,-6.3,14.1051196379,32.44,15.2834,-12.87628,19.9845165615,3.2634,-0.11628000000000001,3.2654709612,12.02,-12.76,17.5299172845,0.0
2020-01-16 01:30:00,14.63396,-6.35152,15.9528866226,3.78396,-0.19152000000000002,3.7888036624,10.85,-6.16,12.4767022887,32.62,14.07396,-12.88152,19.079043676,3.78396,-0.19152000000000002,3.7888036624,10.29,-12.69,16.3376926155,0.0
2020-01-16 02:00:00,13.85696,-6.24524,15.1992882432,4.56696,-0.34524000000000005,4.579990644,9.29,-5.9,11.0051851416,32.64,13.33696,-12.77524,18.468385395,4.56696,-0.34524000000000005,4.579990644,8.77,-12.43,15.2124225553,0.0
2020-01-16 02:30:00,14.17904,-6.5156,15.6044294571,3.8390400000000002,-0.2556,3.8475394061,10.34,-6.26,12.0873156656,32.61,13.61904,-13.0256,18.8452780792,3.8390400000000002,-0.2556,3.8475394061,9.78,-12.77,16.0848158211,0.0
2020-01-16 03:00:00,13.6678,-6.34488,15.0687178968,3.0078,-0.16488000000000003,3.0123157627,10.66,-6.18,12.321850510400001,32.61,13.1078,-12.86488,18.366261412,3.0078,-0.16488000000000003,3.0123157627,10.1,-12.7,16.2265215003,0.0
2020-01-16 03:30:00,12.7304,-5.9005600000000005,14.0313824149,3.7404,-0.25056,3.7487827988999998,8.99,-5.65,10.6180318327,32.5,12.2104,-12.39056,17.3959720991,3.7404,-0.25056,3.7487827988999998,8.47,-12.14,14.8027193448,0.0
2020-01-16 04:00:00,11.59124,-5.57472,12.8621284326,5.24124,-0.5047200000000001,5.2654856391,6.35,-5.07,8.1257245831,32.54,11.12124,-12.08472,16.4232285686,5.24124,-0.5047200000000001,5.2654856391,5.88,-11.58,12.9873322896,0.0
2020-01-16 04:30:00,12.70868,-6.06636,14.082303469,4.37868,-0.30636,4.3893843523000005,8.33,-5.76,10.1275120341,32.57,12.20868,-12.56636,17.5204243953,4.37868,-0.30636,4.3893843523000005,7.83,-12.26,14.5470443733,0.0
2020-01-16 05:00:00,12.4312,-5.82832,13.7296776168,4.7412,-0.32832,4.752554204,7.69,-5.5,9.4544222457,32.55,11.9412,-12.33832,17.17050954,4.7412,-0.32832,4.752554204,7.2,-12.01,14.0028604221,0.0
2020-01-16 05:30:00,13.678,-5.51152,14.7466788366,5.238,-0.37152,5.2511590254,8.44,-5.14,9.8819633677,32.55,13.168,-12.02152,17.8301196606,5.238,-0.37152,5.2511590254,7.93,-11.65,14.0928137716,0.0
2020-01-16 06:00:00,15.47624,-5.39884,16.3908961891,5.19624,-0.34884000000000004,5.2079362019,10.28,-5.05,11.4534230691,32.46,14.92624,-11.88884,19.0823781821,5.19624,-0.34884000000000004,5.2079362019,9.73,-11.54,15.0945188728,0.0
2020-01-16 06:30:00,19.64212,-4.6999200000000005,20.1965869914,4.09212,-0.16992000000000002,4.0956463349,15.55,-4.53,16.1964008348,32.3,18.97212,-11.13992,22.0008898661,4.09212,-0.16992000000000002,4.0956463349,14.88,-10.97,18.4866248948,0.0
2020-01-16 07:00:00,23.09528,-5.77472,23.8062880214,3.63528,-0.14472000000000002,3.6381595013,19.46,-5.63,20.2580477835,32.66,22.77528,-6.06472,23.5689246203,3.63528,-0.14472000000000002,3.6381595013,19.14,-5.92,20.0346200363,0.0
2020-01-16 07:30:00,25.39224,-5.22668,25.9245836233,7.7522400000000005,-1.15668,7.8380567515,17.64,-4.07,18.1034388998,32.87,25.23224,-3.67668,25.498704109,7.7522400000000005,-1.15668,7.8380567515,17.48,-2.52,17.6607134624,0.0
2020-01-16 08:00:00,26.31476,-3.81468,26.5898171742,9.82476,0.26532,9.8283418622,16.49,-4.08,16.9872452152,32.84,26.13476,-2.25468,26.2318368049,9.82476,0.26532,9.8283418622,16.31,-2.52,16.5035299254,0.0
2020-01-16 08:30:00,27.44592,-3.45376,27.662374858,7.85592,-0.023760000000000003,7.8559559306,19.59,-3.43,19.8880114642,32.7,27.23592,-1.9037600000000001,27.3023742628,7.85592,-0.023760000000000003,7.8559559306,19.38,-1.88,19.4709732679,0.0
2020-01-16 09:00:00,29.54436,-3.74912,29.7812878933,5.99436,-0.06912,5.9947584925,23.55,-3.68,23.8357903162,32.68,29.35436,-2.23912,29.4396350077,5.99436,-0.06912,5.9947584925,23.36,-2.17,23.4605733093,0.0
2020-01-16 09:30:00,30.82156,-3.70624,31.0435947624,9.06156,-1.05624,9.1229114087,21.76,-2.65,21.9207686909,32.5,30.62156,-2.20624,30.7009353566,9.06156,-1.05624,9.1229114087,21.56,-1.15,21.5906484386,0.0
2020-01-16 10:00:00,30.79252,-4.41348,31.107203244,5.58252,0.14652,5.5844424664,25.21,-4.5600000000000005,25.6190885864,32.5,30.58252,-2.92348,30.7219345885,5.58252,0.14652,5.5844424664,25.0,-3.07,25.1877926782,0.0
2020-01-16 10:30:00,28.14008,-5.83532,28.7387380013,10.00008,-0.9853200000000001,10.048505138,18.14,-4.85,18.7771696483,32.5,27.95008,-4.30532,28.2797233422,10.00008,-0.9853200000000001,10.048505138,17.95,-3.32,18.2544487728,0.0
2020-01-16 11:00:00,28.32656,-5.5886,28.8725899668,11.71656,-1.5786,11.822425986,16.61,-4.01,17.0871940353,32.59,28.14656,-4.0286,28.433403908,11.71656,-1.5786,11.822425986,16.43,-2.45,16.6116645764,0.0
2020-01-16 11:30:00,28.64576,-5.35008,29.1410864929,12.96576,-2.17008,13.1461089142,15.68,-3.18,15.9992124806,32.56,28.45576,-3.73008,28.6991946574,12.96576,-2.17008,13.1461089142,15.49,-1.56,15.5683557256,0.0
2020-01-16 12:00:00,28.7474,-5.44228,29.2580146004,10.1574,-1.77228,10.3108559857,18.59,-3.67,18.9487994343,32.58,28.5474,-3.88228,28.8101743271,10.1574,-1.77228,10.3108559857,18.39,-2.11,18.510650988000002,0.0
2020-01-16 12:30:00,28.47308,-5.2434,28.9518484427,13.75308,-3.0834,14.0944870445,14.72,-2.16,14.8776342205,32.61,28.29308,-3.7234,28.537030039,13.75308,-3.0834,14.0944870445,14.54,-0.64,14.5540784662,0.0
2020-01-16 13:00:00,29.30696,-5.70564,29.8571973275,9.33696,-1.20564,9.4144776728,19.97,-4.5,20.4707327666,32.84,29.09696,-4.13564,29.3893960375,9.33696,-1.20564,9.4144776728,19.76,-2.93,19.9760481577,0.0
2020-01-16 13:30:00,28.97844,-5.81764,29.5566391865,8.57844,-0.9176400000000001,8.6273805992,20.4,-4.9,20.9802287881,32.74,28.75844,-4.26764,29.0733662035,8.57844,-0.9176400000000001,8.6273805992,20.18,-3.35,20.4561702183,0.0
2020-01-16 14:00:00,29.54064,-6.25728,30.196075318,5.8406400000000005,-0.37728,5.8528126408,23.7,-5.88,24.418525754,32.91,29.32064,-4.69728,29.6945174975,5.8406400000000005,-0.37728,5.8528126408,23.48,-4.32,23.8741031245,0.0
2020-01-16 14:30:00,28.83052,-6.0808,29.4648097247,6.59052,-0.6408,6.6215993922,22.24,-5.44,22.8956589772,32.91,28.61052,-4.5208,28.9654878659,6.59052,-0.6408,6.6215993922,22.02,-3.88,22.3592218111,0.0
2020-01-16 15:00:00,28.56612,-6.28248,29.2488079553,8.37612,-1.12248,8.4509968409,20.19,-5.16,20.8389467104,32.91,28.33612,-4.71248,28.725305297,8.37612,-1.12248,8.4509968409,19.96,-3.59,20.2802785977,0.0
2020-01-16 15:30:00,29.28316,-4.57444,29.6383022607,7.82316,-0.8744400000000001,7.871878918,21.46,-3.7,21.776629675,32.98,29.07316,-3.02444,29.2300507988,7.82316,-0.8744400000000001,7.871878918,21.25,-2.15,21.3584877742,0.0
2020-01-16 16:00:00,28.8992,-2.84872,29.039265939,9.3492,-1.18872,9.4244679361,19.55,-1.6600000000000001,19.6203491304,32.82,28.7092,-1.31872,28.7394708907,9.3492,-1.18872,9.4244679361,19.36,-0.13,19.360436462,0.0
2020-01-16 16:30:00,30.23792,-2.77724,30.3651917159,12.06792,-1.22724,12.1301612167,18.17,-1.55,18.2359918842,32.73,30.03792,-1.23724,30.0633897081,12.06792,-1.22724,12.1301612167,17.97,-0.01,17.9700027824,0.0
2020-01-16 17:00:00,31.85136,-3.07004,31.9989730999,10.61136,-0.59004,10.6277517967,21.24,-2.48,21.3842933014,32.5,31.63136,-1.57004,31.6703009309,10.61136,-0.59004,10.6277517967,21.02,-0.98,21.042832509,0.0
2020-01-16 17:30:00,34.47068,-3.43192,34.6411006544,9.76068,-0.33192000000000005,9.7663219765,24.71,-3.1,24.9036965128,32.6,34.25068,-1.93192,34.3051219987,9.76068,-0.33192000000000005,9.7663219765,24.49,-1.6,24.5422105769,0.0
2020-01-16 18:00:00,35.59604,-4.09124,35.8303824766,8.816040000000001,-0.47124000000000005,8.8286255113,26.78,-3.62,27.0235600912,32.66,35.36604,-2.58124,35.4601125946,8.816040000000001,-0.47124000000000005,8.8286255113,26.55,-2.11,26.6337117203,0.0
2020-01-16 18:30:00,32.75416,-3.19588,32.9097044393,10.69416,-0.8758800000000001,10.7299684939,22.06,-2.32,22.1816590903,32.63,32.55416,-1.67588,32.5972683991,10.69416,-0.8758800000000001,10.7299684939,21.86,-0.8,21.8746337112,0.0
2020-01-16 19:00:00,31.93852,-4.43796,32.2453802699,6.96852,-0.5079600000000001,6.9870089704,24.97,-3.93,25.2773772374,32.6,31.71852,-2.9379600000000003,31.854295157,6.96852,-0.5079600000000001,6.9870089704,24.75,-2.43,24.8690048052,0.0
2020-01-16 19:30:00,30.31764,-6.89408,31.0916007021,5.95764,-0.6040800000000001,5.9881872897,24.36,-6.29,25.1589685798,32.76,30.08764,-5.34408,30.5585548057,5.95764,-0.6040800000000001,5.9881872897,24.13,-4.74,24.5911467809,0.0
2020-01-16 20:00:00,30.31804,-7.44624,31.219065322,4.65804,-0.42624,4.6775011683,25.66,-7.02,26.6029321692,32.63,30.07804,-5.92624,30.6563013226,4.65804,-0.42624,4.6775011683,25.42,-5.5,26.0081987073,0.0
2020-01-16 20:30:00,30.71696,-8.47832,31.8655541559,3.57696,-0.23832000000000003,3.5848904117,27.14,-8.24,28.3633072825,32.63,30.47696,-6.94832,31.2589865745,3.57696,-0.23832000000000003,3.5848904117,26.9,-6.71,27.724251117,0.0
2020-01-16 21:00:00,31.18272,-8.76564,32.3913332731,6.19272,-0.12564,6.1939943823,24.99,-8.64,26.4414390683,32.54,30.97272,-7.24564,31.8089403031,6.19272,-0.12564,6.1939943823,24.78,-7.12,25.7826065401,0.0
2020-01-16 21:30:00,29.3488,-9.4154,30.8220995164,5.7888,-0.0954,5.7895860474,23.56,-9.32,25.3364559479,32.78,29.1288,-7.8654,30.1720318606,5.7888,-0.0954,5.7895860474,23.34,-7.77,24.5993597478,0.0
2020-01-16 22:00:00,26.72436,-8.69548,28.1034302148,2.03436,-0.10548,2.037092693,24.69,-8.59,26.1416181596,32.98,26.49436,-7.11548,27.433212853,2.03436,-0.10548,2.037092693,24.46,-7.01,25.444679208,0.0
