Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-16 22:30:00,24.74088,-8.16472,26.0532876208,1.6408800000000001,-0.054720000000000005,1.6417921466,23.1,-8.11,24.4822813479,33.11,24.53088,-6.57472,25.3966733383,1.6408800000000001,-0.054720000000000005,1.6417921466,22.89,-6.52,23.8004726844,0.0
2020-01-16 23:00:00,22.42876,-8.47572,23.9768034704,1.86876,-0.045720000000000004,1.8693191959000002,20.56,-8.43,22.2211273341,32.73,22.21876,-6.9057200000000005,23.267192883,1.86876,-0.045720000000000004,1.8693191959000002,20.35,-6.86,21.4751507562,0.0
2020-01-16 23:30:00,20.80892,-9.00784,22.6749274096,1.8889200000000002,-0.08784,1.8909612984000002,18.92,-8.92,20.9172847186,32.9,20.60892,-7.4378400000000005,21.910021621,1.8889200000000002,-0.08784,1.8909612984000002,18.72,-7.35,20.1112132901,0.0
2020-01-17 00:00:00,18.77688,-9.27228,20.9414994433,1.6768800000000001,-0.06228,1.6780361536,17.1,-9.21,19.4225152851,33.04,18.57688,-7.65228,20.0912383823,1.6768800000000001,-0.06228,1.6780361536,16.9,-7.59,18.5261463883,0.0
2020-01-17 00:30:00,18.30888,-9.7004,20.7198659989,1.65888,-0.0504,1.6596454484,16.65,-9.65,19.2443498201,33.11,18.12888,-8.0804,19.8481524131,1.65888,-0.0504,1.6596454484,16.47,-8.03,18.3232584438,0.0
2020-01-17 01:00:00,18.05552,-9.8298,20.5578882795,0.8755200000000001,-0.0198,0.8757438612,17.18,-9.81,19.783541139,32.97,17.87552,-8.229800000000001,19.679019876799998,0.8755200000000001,-0.0198,0.8757438612,17.0,-8.21,18.8786678555,0.0
2020-01-17 01:30:00,17.8904,-10.18092,20.5844005064,1.2204,-0.07092000000000001,1.2224589181,16.67,-10.11,19.4961791128,33.2,17.7004,-8.54092,19.6532815226,1.2204,-0.07092000000000001,1.2224589181,16.48,-8.47,18.529201278,0.0
2020-01-17 02:00:00,17.49876,-8.99548,19.6754990272,0.9687600000000001,-0.01548,0.9688836710000001,16.53,-8.98,18.8117330408,33.23,17.32876,-7.36548,18.8291321831,0.9687600000000001,-0.01548,0.9688836710000001,16.36,-7.35,17.9352195414,0.0
2020-01-17 02:30:00,17.1218,-6.7898,18.418941861,0.9918,-0.0198,0.9919976210000001,16.13,-6.77,17.4931357966,33.2,16.9518,-5.1698,17.722594485,0.9918,-0.0198,0.9919976210000001,15.96,-5.15,16.7703339263,0.0
2020-01-17 03:00:00,15.32368,-6.25884,16.5525903377,2.6236800000000002,-0.16884000000000002,2.6291070134,12.7,-6.09,14.0846760701,33.2,15.15368,-4.62884,15.8448785823,2.6236800000000002,-0.16884000000000002,2.6291070134,12.53,-4.46,13.3000939846,0.0
2020-01-17 03:30:00,16.29588,-6.53528,17.5574938318,2.49588,-0.12528,2.4990222193,13.8,-6.41,15.21604745,33.23,16.14588,-4.90528,16.874572968,2.49588,-0.12528,2.4990222193,13.65,-4.78,14.4627417871,0.0
2020-01-17 04:00:00,16.33836,-6.7229600000000005,17.6674898798,1.8183600000000002,-0.10296000000000001,1.8212725911,14.52,-6.62,15.9579071309,33.3,16.16836,-5.09296,16.9515222517,1.8183600000000002,-0.10296000000000001,1.8212725911,14.35,-4.99,15.1928470011,0.0
2020-01-17 04:30:00,15.7248,-6.52148,17.0234848498,2.5848,-0.14148000000000002,2.5886690848000002,13.14,-6.38,14.6069846306,33.36,15.5748,-4.86148,16.3158935652,2.5848,-0.14148000000000002,2.5886690848000002,12.99,-4.72,13.8209442514,0.0
2020-01-17 05:00:00,15.54236,-6.4851600000000005,16.8410882842,2.77236,-0.15516000000000002,2.7766985064,12.77,-6.33,14.2527821845,33.22,15.37236,-4.85516,16.1208570056,2.77236,-0.15516000000000002,2.7766985064,12.6,-4.7,13.4480481855,0.0
2020-01-17 05:30:00,15.91768,-6.04944,17.0284544482,3.48768,-0.19944,3.4933777488,12.43,-5.85,13.7378091412,33.15,15.76768,-4.42944,16.3780240352,3.48768,-0.19944,3.4933777488,12.28,-4.23,12.9881214962,0.0
2020-01-17 06:00:00,15.76156,-5.191,16.5943741863,4.83156,-0.441,4.8516443639,10.93,-4.75,11.9175249108,33.06,15.60156,-3.581,16.0072557121,4.83156,-0.441,4.8516443639,10.77,-3.14,11.2184000642,0.0
2020-01-17 06:30:00,19.12728,-4.56176,19.6637355173,4.51728,-0.31176000000000004,4.5280252755,14.61,-4.25,15.2156038329,32.86,18.96728,-2.98176,19.2002240429,4.51728,-0.31176000000000004,4.5280252755,14.45,-2.67,14.694604452,0.0
2020-01-17 07:00:00,22.60368,-5.03144,23.1568939631,3.88368,-0.27144,3.8931542502000003,18.72,-4.76,19.3156931017,32.9,22.41368,-3.47144,22.6809159166,3.88368,-0.27144,3.8931542502000003,18.53,-3.2,18.8042787684,0.0
2020-01-17 07:30:00,24.75048,-5.40668,25.3341360392,4.74048,-0.43668,4.7605503939,20.01,-4.97,20.6179775924,32.62,24.55048,-3.86668,24.8531141399,4.74048,-0.43668,4.7605503939,19.81,-3.43,20.1047506824,0.0
2020-01-17 08:00:00,27.18476,-6.89552,28.0456658386,7.48476,-0.69552,7.5170060748,19.7,-6.2,20.6526027415,32.62,26.98476,-5.35552,27.5110680768,7.48476,-0.69552,7.5170060748,19.5,-4.66,20.0490797794,0.0
2020-01-17 08:30:00,26.23768,-5.73852,26.8578938782,10.59768,-1.11852,10.6565429841,15.64,-4.62,16.3080961488,32.47,26.05768,-4.20852,26.395346703,10.59768,-1.11852,10.6565429841,15.46,-3.09,15.7657762257,0.0
2020-01-17 09:00:00,26.14228,-5.51432,26.7175322337,10.68228,-0.9943200000000001,10.7284564715,15.46,-4.52,16.1072033575,32.5,25.96228,-3.97432,26.2647140144,10.68228,-0.9943200000000001,10.7284564715,15.28,-2.98,15.5678771835,0.0
2020-01-17 09:30:00,28.47724,-5.62588,29.0276372409,11.12724,-0.51588,11.1391921696,17.35,-5.11,18.0868626356,32.5,28.28724,-4.07588,28.5793762107,11.12724,-0.51588,11.1391921696,17.16,-3.56,17.5253872996,0.0
2020-01-17 10:00:00,32.14284,-5.9789200000000005,32.6941836973,10.75284,0.45108000000000004,10.7622972098,21.39,-6.43,22.3355546159,32.64,31.92284,-4.44892,32.2313605489,10.75284,0.45108000000000004,10.7622972098,21.17,-4.9,21.7296778623,0.0
2020-01-17 10:30:00,31.84,-5.7838,32.3610559537,11.16,0.37620000000000003,11.16633899,20.68,-6.16,21.57795171,32.56,31.64,-4.2538,31.9246678047,11.16,0.37620000000000003,11.16633899,20.48,-4.63,20.9968402385,0.0
2020-01-17 11:00:00,33.50736,-6.1634,34.0694977029,10.01736,0.5166000000000001,10.0306718085,23.49,-6.68,24.4213533614,32.56,33.28736,-4.6334,33.6082836713,10.01736,0.5166000000000001,10.0306718085,23.27,-5.15,23.833073658300002,0.0
2020-01-17 11:30:00,33.05008,-6.2474,33.6353652391,7.30008,0.6426000000000001,7.3283083155,25.75,-6.89,26.6558548916,32.6,32.82008,-4.7374,33.1602263256,7.30008,0.6426000000000001,7.3283083155,25.52,-5.38,26.0809278976,0.0
2020-01-17 12:00:00,31.02784,-6.1338,31.6283157551,4.04784,-0.2538,4.0557888389,26.98,-5.88,27.6133083856,32.52,30.78784,-4.6338,31.134598027,4.04784,-0.2538,4.0557888389,26.74,-4.38,27.0963466172,0.0
2020-01-17 12:30:00,33.04092,-6.32216,33.6403344441,2.59092,-0.27216,2.6051751404,30.45,-6.05,31.0452089701,32.52,32.79092,-4.84216,33.146507326,2.59092,-0.27216,2.6051751404,30.2,-4.57,30.5438193421,0.0
2020-01-17 13:00:00,33.95252,-7.07556,34.681942905,1.26252,-0.11556000000000001,1.2677976432,32.69,-6.96,33.4227123376,32.58,33.70252,-5.58556,34.1622355074,1.26252,-0.11556000000000001,1.2677976432,32.44,-5.47,32.897940665,0.0
2020-01-17 13:30:00,32.88512,-7.07436,33.6374447131,2.26512,-0.23436,2.2772117214,30.62,-6.84,31.374671313,32.58,32.63512,-5.58436,33.1094568669,2.26512,-0.23436,2.2772117214,30.37,-5.35,30.8376296106,0.0
2020-01-17 14:00:00,31.83148,-7.3257200000000005,32.6635774604,2.03148,-0.13572,2.0360085729,29.8,-7.19,30.6551153969,32.59,31.59148,-5.8257200000000005,32.1241439125,2.03148,-0.13572,2.0360085729,29.56,-5.69,30.102652707,0.0
2020-01-17 14:30:00,31.66352,-7.7328,32.5940898727,2.60352,-0.26280000000000003,2.6167499364999998,29.06,-7.47,30.004741292,32.59,31.42352,-6.2328,32.0356895513,2.60352,-0.26280000000000003,2.6167499364999998,28.82,-5.97,29.4318416006,0.0
2020-01-17 15:00:00,29.7532,-7.59372,30.7069616484,4.2732,-0.5137200000000001,4.3039686892999995,25.48,-7.08,26.4453549797,32.59,29.5232,-6.07372,30.1414898915,4.2732,-0.5137200000000001,4.3039686892999995,25.25,-5.5600000000000005,25.8549047571,0.0
2020-01-17 15:30:00,31.80704,-8.41356,32.9009997635,1.69704,-0.13356,1.7022875889,30.11,-8.28,31.2277200577,32.65,31.55704,-6.90356,32.3033421527,1.69704,-0.13356,1.7022875889,29.86,-6.77,30.6178461032,0.0
2020-01-17 16:00:00,33.00996,-8.06752,33.9814999397,1.4799600000000002,-0.13752,1.4863355449,31.53,-7.93,32.5119331938,32.6,32.74996,-6.57752,33.4039466134,1.4799600000000002,-0.13752,1.4863355449,31.27,-6.44,31.9262666154,0.0
2020-01-17 16:30:00,33.96856,-7.71492,34.8336483745,3.9585600000000003,-0.9349200000000001,4.0674651418,30.01,-6.78,30.7663533751,32.67,33.72856,-6.21492,34.2963699286,3.9585600000000003,-0.9349200000000001,4.0674651418,29.77,-5.28,30.2346043467,0.0
2020-01-17 17:00:00,36.2056,-7.49116,36.9724620428,8.8956,-1.36116,8.999136397800001,27.31,-6.13,27.9895158943,32.6,35.9756,-5.98116,36.4694128045,8.8956,-1.36116,8.999136397800001,27.08,-4.62,27.4712722676,0.0
2020-01-17 17:30:00,39.23968,-6.01716,39.6983463254,8.86968,1.03284,8.9296126326,30.37,-7.05,31.1775464076,32.68,38.99968,-4.50716,39.2592604537,8.86968,1.03284,8.9296126326,30.13,-5.54,30.6350860942,0.0
2020-01-17 18:00:00,39.30984,-6.11884,39.7832090683,8.70984,1.09116,8.7779236139,30.6,-7.21,31.4379404542,32.74,39.06984,-4.60884,39.3407397461,8.70984,1.09116,8.7779236139,30.36,-5.7,30.8904451247,0.0
2020-01-17 18:30:00,37.3646,-6.98484,38.0118576629,8.9946,-1.37484,9.0990666656,28.37,-5.61,28.9193533814,32.7,37.1446,-5.48484,37.5473671379,8.9946,-1.37484,9.0990666656,28.15,-4.11,28.4484551426,0.0
2020-01-17 19:00:00,36.3902,-6.51008,36.9679293124,4.9302,-0.28008,4.9381491316,31.46,-6.23,32.0709292039,32.65,36.1502,-5.01008,36.4957238817,4.9302,-0.28008,4.9381491316,31.22,-4.73,31.576277488,0.0
2020-01-17 19:30:00,33.51968,-6.88628,34.2197282213,4.45968,-1.46628,4.6945418031,29.06,-5.42,29.561123118,32.38,33.29968,-5.41628,33.7372906017,4.45968,-1.46628,4.6945418031,28.84,-3.95,29.1092442362,0.0
2020-01-17 20:00:00,32.45832,-7.06148,33.2175712088,0.68832,-0.051480000000000005,0.6902424305,31.77,-7.01,32.5341820244,32.49,32.20832,-5.58148,32.6883587262,0.68832,-0.051480000000000005,0.6902424305,31.52,-5.53,32.0014265307,0.0
2020-01-17 20:30:00,30.2726,-7.4532,31.1766018193,2.8026,-0.7632,2.9046584997,27.47,-6.69,28.272902221,32.44,30.0526,-5.9632000000000005,30.6385136878,2.8026,-0.7632,2.9046584997,27.25,-5.2,27.7417104736,0.0
2020-01-17 21:00:00,28.85884,-7.89392,29.9190009712,2.95884,-0.8539200000000001,3.0795963229,25.9,-7.04,26.839739194,32.44,28.64884,-6.38392,29.3514985633,2.95884,-0.8539200000000001,3.0795963229,25.69,-5.53,26.2784512481,0.0
2020-01-17 21:30:00,26.74384,-8.22752,27.9807981176,3.72384,-0.94752,3.8424963885,23.02,-7.28,24.1437113966,32.54,26.53384,-6.70752,27.3685127418,3.72384,-0.94752,3.8424963885,22.81,-5.76,23.5260217631,0.0
2020-01-17 22:00:00,25.89976,-8.83156,27.364100937,1.22976,-0.061560000000000004,1.2312998381,24.67,-8.77,26.1824712355,32.76,25.67976,-7.2915600000000005,26.6948856692,1.22976,-0.061560000000000004,1.2312998381,24.45,-7.23,25.4965762407,0.0
2020-01-17 22:30:00,23.86832,-9.27936,25.6086552094,1.94832,-0.09936,1.9508519247,21.92,-9.18,23.7646544263,32.7,23.64832,-7.71936,24.8763252437,1.94832,-0.09936,1.9508519247,21.7,-7.62,22.9990086743,0.0
2020-01-17 23:00:00,21.38128,-9.6134,23.4430500148,1.87128,-0.1134,1.8747128843,19.51,-9.5,21.7000023041,32.95,21.18128,-8.0234,22.6499794702,1.87128,-0.1134,1.8747128843,19.31,-7.91,20.8672997774,0.0
2020-01-17 23:30:00,19.29732,-9.78044,21.6343145437,1.9573200000000002,-0.10044,1.9598953481999999,17.34,-9.68,19.8589526411,32.58,19.10732,-8.22044,20.8006084376,1.9573200000000002,-0.10044,1.9598953481999999,17.15,-8.12,18.9751653484,0.0
2020-01-18 00:00:00,19.41428,-10.52532,22.0838544874,1.12428,-0.08532000000000001,1.1275127586,18.29,-10.44,21.0598599236,32.73,19.22428,-8.94532,21.203577326,1.12428,-0.08532000000000001,1.1275127586,18.1,-8.86,20.1521611744,0.0
2020-01-18 00:30:00,19.03212,-10.799,21.8824128627,0.31212,-0.009000000000000001,0.3122497308,18.72,-10.79,21.6070011802,32.68,18.83212,-9.229,20.9719618704,0.31212,-0.009000000000000001,0.3122497308,18.52,-9.22,20.6881318635,0.0
2020-01-18 01:00:00,18.38896,-10.87544,21.3642000804,0.31896,0.03456,0.3208268617,18.07,-10.91,21.1081263972,32.64,18.19896,-9.30544,20.4399940968,0.31896,0.03456,0.3208268617,17.88,-9.34,20.1725060416,0.0
2020-01-18 01:30:00,17.51604,-11.05844,20.7147472231,0.5360400000000001,-0.028440000000000003,0.5367939225,16.98,-11.03,20.2479949625,32.54,17.34604,-9.49844,19.7763865788,0.5360400000000001,-0.028440000000000003,0.5367939225,16.81,-9.47,19.2939627863,0.0
2020-01-18 02:00:00,16.77664,-11.212720000000001,20.1787199665,0.47664000000000006,0.01728,0.47695312980000004,16.3,-11.23,19.7940117207,32.85,16.59664,-9.61272,19.1794902197,0.47664000000000006,0.01728,0.47695312980000004,16.12,-9.63,18.777414625,0.0
2020-01-18 02:30:00,16.50376,-11.32144,20.0137227374,0.29376,-0.00144,0.2937635294,16.21,-11.32,19.7713555428,32.88,16.32376,-9.72144,18.9992509382,0.29376,-0.00144,0.2937635294,16.03,-9.72,18.7467143788,0.0
2020-01-18 03:00:00,16.3878,-10.717600000000001,19.5812905244,0.39780000000000004,-0.057600000000000005,0.4019485042,15.99,-10.66,19.2175882982,33.04,16.2178,-9.0976,18.5952510766,0.39780000000000004,-0.057600000000000005,0.4019485042,15.82,-9.04,18.2207025112,0.0
2020-01-18 03:30:00,16.57376,-9.271560000000001,18.9908226618,0.38376000000000005,-0.061560000000000004,0.3886661436,16.19,-9.21,18.6263308249,32.85,16.40376,-7.67156,18.1090081167,0.38376000000000005,-0.061560000000000004,0.3886661436,16.02,-7.61,17.7356279844,0.0
2020-01-18 04:00:00,16.86408,-9.89692,19.553675351,0.24408000000000002,-0.01692,0.2446657573,16.62,-9.88,19.3349114298,32.99,16.69408,-8.29692,18.6421884051,0.24408000000000002,-0.01692,0.2446657573,16.45,-8.28,18.4163215654,0.0
2020-01-18 04:30:00,16.87484,-9.92952,19.5794686459,0.20484000000000002,0.060480000000000006,0.2135819655,16.67,-9.99,19.4342223925,32.96,16.70484,-8.31952,18.6618887698,0.20484000000000002,0.060480000000000006,0.2135819655,16.5,-8.38,18.5060638711,0.0
2020-01-18 05:00:00,17.0428,-9.97328,19.7464767946,0.26280000000000003,0.12672,0.2917564025,16.78,-10.1,19.5851576455,33.05,16.8628,-8.35328,18.8183769385,0.26280000000000003,0.12672,0.2917564025,16.6,-8.48,18.6405579316,0.0
2020-01-18 05:30:00,17.04764,-9.71492,19.6214601948,0.28764,0.14508000000000001,0.3221567569,16.76,-9.86,19.445235920400002,33.05,16.87764,-8.10492,18.7228325895,0.28764,0.14508000000000001,0.3221567569,16.59,-8.25,18.528102979,0.0
2020-01-18 06:00:00,17.50184,-9.44176,19.8862071618,0.41184000000000004,0.13824,0.4344220105,17.09,-9.58,19.5919498774,33.03,17.32184,-7.83176,19.0100659042,0.41184000000000004,0.13824,0.4344220105,16.91,-7.97,18.6940899752,0.0
2020-01-18 06:30:00,18.82704,-8.97936,20.8587233831,0.43704000000000004,0.08064,0.444417339,18.39,-9.06,20.5006268197,32.83,18.64704,-7.39936,20.0614712614,0.43704000000000004,0.08064,0.444417339,18.21,-7.48,19.6864039377,0.0
2020-01-18 07:00:00,20.3956,-8.79696,22.2118663016,0.3456,0.02304,0.3463671486,20.05,-8.82,21.9042210544,32.98,20.1956,-7.20696,21.4430065943,0.3456,0.02304,0.3463671486,19.85,-7.23,21.125704722,0.0
2020-01-18 07:30:00,22.18928,-8.82228,23.8787933388,4.85928,-1.5922800000000001,5.1135073792,17.33,-7.23,18.7776942141,33.0,22.02928,-7.23228,23.1860960775,4.85928,-1.5922800000000001,5.1135073792,17.17,-5.64,18.0725897425,0.0
2020-01-18 08:00:00,24.5458,-8.84808,26.0918534667,0.32580000000000003,0.06192,0.331631914,24.22,-8.91,25.8069079899,33.04,24.3258,-7.27808,25.3912385308,0.32580000000000003,0.06192,0.331631914,24.0,-7.34,25.0973225664,0.0
2020-01-18 08:30:00,26.77448,-8.42968,28.0701315311,0.11448000000000001,0.13032000000000002,0.173461733,26.66,-8.56,28.0005214237,32.9,26.56448,-6.8796800000000005,27.4408745227,0.11448000000000001,0.13032000000000002,0.173461733,26.45,-7.01,27.3631613671,0.0
2020-01-18 09:00:00,28.85344,-8.67804,30.1302070699,0.52344,0.11196,0.5352798102,28.33,-8.79,29.6623161604,32.7,28.61344,-7.15804,29.4951942742,0.52344,0.11196,0.5352798102,28.09,-7.27,29.0155303243,0.0
2020-01-18 09:30:00,30.69096,-8.0742,31.735275819800002,4.26096,0.0558,4.2613253527,26.43,-8.13,27.6521572395,32.62,30.47096,-6.5642,31.1699875676,4.26096,0.0558,4.2613253527,26.21,-6.62,27.0331000812,0.0
2020-01-18 10:00:00,31.24956,-7.69336,32.1826473163,4.66956,0.02664,4.6696359904,26.58,-7.72,27.678417584800002,32.62,31.03956,-6.18336,31.6494585401,4.66956,0.02664,4.6696359904,26.37,-6.21,27.0913454815,0.0
2020-01-18 10:30:00,30.91192,-7.88352,31.9013586807,2.67192,0.0064800000000000005,2.6719278577,28.24,-7.89,29.3214887071,32.62,30.67192,-6.37352,31.3271197795,2.67192,0.0064800000000000005,2.6719278577,28.0,-6.38,28.7176670362,0.0
2020-01-18 11:00:00,30.8138,-8.1292,31.8680743548,2.3238,-0.3492,2.3498908656,28.49,-7.78,29.5331762599,32.66,30.5838,-6.6192,31.2918940155,2.3238,-0.3492,2.3498908656,28.26,-6.27,28.9472019373,0.0
2020-01-18 11:30:00,30.03568,-8.23576,31.1443384235,1.79568,-0.09576000000000001,1.7982315313,28.24,-8.14,29.3897465113,32.77,29.79568,-6.70576,30.5409522419,1.79568,-0.09576000000000001,1.7982315313,28.0,-6.61,28.769638510100002,0.0
2020-01-18 12:00:00,29.6308,-8.42568,30.8054604267,1.9008,-0.08568,1.9027300656000001,27.73,-8.34,28.9570112408,32.85,29.4008,-6.88568,30.1963512647,1.9008,-0.08568,1.9027300656000001,27.5,-6.8,28.3282544468,0.0
2020-01-18 12:30:00,29.24892,-8.5526,30.4736982975,2.06892,-0.10260000000000001,2.0714624608,27.18,-8.45,28.463220127,32.89,29.01892,-7.0126,29.8542170677,2.06892,-0.10260000000000001,2.0714624608,26.95,-6.91,27.8217648613,0.0
2020-01-18 13:00:00,29.89188,-8.4628,31.0667583403,1.9018800000000002,-0.0828,1.9036815318,27.99,-8.38,29.2175375417,32.89,29.65188,-6.9228000000000005,30.4492881259,1.9018800000000002,-0.0828,1.9036815318,27.75,-6.84,28.5805545782,0.0
2020-01-18 13:30:00,29.2934,-8.31024,30.4493575042,1.9134,-0.12024000000000001,1.9171742794000002,27.38,-8.19,28.5786721175,32.99,29.0534,-6.75024,29.8272659092,1.9134,-0.12024000000000001,1.9171742794000002,27.14,-6.63,27.9380833272,0.0
2020-01-18 14:00:00,28.66836,-8.44376,29.8859824672,1.72836,-0.11376000000000001,1.732099774,26.94,-8.33,28.1984485389,33.04,28.42836,-6.8837600000000005,29.2499197269,1.72836,-0.11376000000000001,1.732099774,26.7,-6.77,27.5449251224,0.0
2020-01-18 14:30:00,28.3306,-8.20604,29.495118051,1.7406000000000001,-0.17604,1.7494794773,26.59,-8.03,27.7760508352,32.97,28.1006,-6.64604,28.8758301706,1.7406000000000001,-0.17604,1.7494794773,26.36,-6.47,27.1424114625,0.0
2020-01-18 15:00:00,28.52772,-8.31528,29.7148900364,1.19772,-0.12528,1.2042542409,27.33,-8.19,28.5307728602,32.94,28.29772,-6.76528,29.0951881018,1.19772,-0.12528,1.2042542409,27.1,-6.64,27.9016056886,0.0
2020-01-18 15:30:00,28.18584,-8.28704,29.3788462753,0.9158400000000001,-0.07704000000000001,0.9190745711,27.27,-8.21,28.4790624846,32.91,27.95584,-6.73704,28.7561593066,0.9158400000000001,-0.07704000000000001,0.9190745711,27.04,-6.66,27.8481094511,0.0
2020-01-18 16:00:00,28.606,-8.4078,29.8160080635,0.666,-0.0378,0.6670718402,27.94,-8.37,29.166770476,32.86,28.356,-6.8678,29.1758361121,0.666,-0.0378,0.6670718402,27.69,-6.83,28.5199053294,0.0
2020-01-18 16:30:00,30.10208,-8.52008,31.284612568,0.44208000000000003,0.07992,0.4492459602,29.66,-8.6,30.8816385576,32.79,29.87208,-6.99008,30.6790218542,0.44208000000000003,0.07992,0.4492459602,29.43,-7.07,30.2673057935,0.0
2020-01-18 17:00:00,32.0452,-7.47916,32.9064230409,3.9852,-1.01916,4.1134542839,28.06,-6.46,28.7940132666,32.44,31.8052,-5.99916,32.3660418919,3.9852,-1.01916,4.1134542839,27.82,-4.98,28.2622150583,0.0
2020-01-18 17:30:00,35.31632,-7.27972,36.0587961754,7.90632,-1.26972,8.0076266659,27.41,-6.01,28.0611510812,32.56,35.11632,-5.77972,35.5887776359,7.90632,-1.26972,8.0076266659,27.21,-4.51,27.5812291242,0.0
2020-01-18 18:00:00,35.83076,-7.18548,36.5441443327,7.43076,-1.18548,7.5247296967,28.4,-6.0,29.0268840904,32.56,35.60076,-5.68548,36.0518903167,7.43076,-1.18548,7.5247296967,28.17,-4.5,28.527160742,0.0
2020-01-18 18:30:00,36.0654,-7.07208,36.7522433694,3.6054,0.09792000000000001,3.6067294723,32.46,-7.17,33.2424502707,32.56,35.8154,-5.59208,36.249334282,3.6054,0.09792000000000001,3.6067294723,32.21,-5.69,32.7087174924,0.0
2020-01-18 19:00:00,35.3498,-7.35208,36.1062520953,3.6198,0.09792000000000001,3.6211241854000003,31.73,-7.45,32.5928734542,32.67,35.0998,-5.84208,35.5826623339,3.6198,0.09792000000000001,3.6211241854000003,31.48,-5.94,32.0355115458,0.0
2020-01-18 19:30:00,33.8332,-8.17244,34.806237915,0.4932,0.09756000000000001,0.5027565948,33.34,-8.27,34.350378455,32.71,33.5832,-6.67244,34.2396375243,0.4932,0.09756000000000001,0.5027565948,33.09,-6.77,33.7754496639,0.0
2020-01-18 20:00:00,32.26332,-8.49436,33.3627931869,0.28332,0.12564,0.3099284304,31.98,-8.62,33.1213647062,32.6,32.01332,-7.00436,32.7706227654,0.28332,0.12564,0.3099284304,31.73,-7.13,32.5212207643,0.0
2020-01-18 20:30:00,31.6324,-8.8454,32.8458495235,2.1924,-0.5454,2.2592208657,29.44,-8.3,30.5876380258,32.65,31.4024,-7.3254,32.24549908,2.1924,-0.5454,2.2592208657,29.21,-6.78,29.9865386465,0.0
2020-01-18 21:00:00,30.42172,-9.06472,31.7435063664,0.5317200000000001,0.12528,0.5462794494000001,29.89,-9.19,31.2708842216,32.72,30.18172,-7.55472,31.112859342,0.5317200000000001,0.12528,0.5462794494000001,29.65,-7.68,30.6284981676,0.0
2020-01-18 21:30:00,29.0756,-9.43212,30.5672275984,0.3456,0.13788,0.372089041,28.73,-9.57,30.2819715342,32.75,28.8356,-7.89212,29.8961098716,0.3456,0.13788,0.372089041,28.49,-8.03,29.6000168919,0.0
2020-01-18 22:00:00,27.46348,-9.60976,29.0962234829,2.10348,-0.41976,2.144953745,25.36,-9.19,26.9737965441,32.86,27.25348,-8.05976,28.4202727532,2.10348,-0.41976,2.144953745,25.15,-7.64,26.2848264213,0.0
2020-01-18 22:30:00,25.81568,-9.8546,27.6326342397,1.70568,-0.2646,1.7260815225,24.11,-9.59,25.947258044,32.86,25.59568,-8.2946,26.906118706,1.70568,-0.2646,1.7260815225,23.89,-8.03,25.2034323059,0.0
2020-01-18 23:00:00,24.49064,-10.71408,26.7316845308,0.71064,0.11592000000000001,0.7200323993000001,23.78,-10.83,26.130007654,33.04,24.27064,-9.12408,25.9289953885,0.71064,0.11592000000000001,0.7200323993000001,23.56,-9.24,25.3071373332,0.0
2020-01-18 23:30:00,22.21712,-10.742280000000001,24.6778645894,0.9871200000000001,0.02772,0.9875091356000001,21.23,-10.77,23.8055833787,33.25,22.01712,-9.12228,23.8321120653,0.9871200000000001,0.02772,0.9875091356000001,21.03,-9.15,22.9343279823,0.0
2020-01-19 00:00:00,20.18624,-10.66712,22.8313760959,1.05624,0.00288,1.0562439264,19.13,-10.67,21.9044698635,33.14,19.98624,-9.03712,21.9344324575,1.05624,0.00288,1.0562439264,18.93,-9.04,20.9777620351,0.0
2020-01-19 00:30:00,18.90644,-10.736,21.7420139241,1.57644,-0.036000000000000004,1.5768509992,17.33,-10.7,20.3671033778,33.17,18.72644,-9.106,20.8230351071,1.57644,-0.036000000000000004,1.5768509992,17.15,-9.07,19.4007061727,0.0
2020-01-19 01:00:00,18.72912,-10.99672,21.7188348383,1.59912,0.05328,1.6000073540000002,17.13,-11.05,20.3847835407,33.05,18.54912,-9.38672,20.7889481488,1.59912,0.05328,1.6000073540000002,16.95,-9.44,19.4014458224,0.0
2020-01-19 01:30:00,17.22772,-10.72028,20.2908535966,1.64772,0.09972,1.6507347688,15.58,-10.82,18.9686267294,33.05,17.05772,-9.10028,19.3334142788,1.64772,0.09972,1.6507347688,15.41,-9.2,17.9473702809,0.0
2020-01-19 02:00:00,16.2938,-10.74804,19.5194334519,2.3238,-0.06804,2.3247958796,13.97,-10.68,17.5847462308,33.1,16.1338,-9.10804,18.5271664072,2.3238,-0.06804,2.3247958796,13.81,-9.04,16.5056868988,0.0
2020-01-19 02:30:00,15.21984,-10.72072,18.6165884883,4.02984,-0.36072000000000004,4.0459522172,11.19,-10.36,15.2494491704,33.1,15.05984,-9.07072,17.5805785498,4.02984,-0.36072000000000004,4.0459522172,11.03,-8.71,14.0543587545,0.0
2020-01-19 03:00:00,15.1068,-10.80792,18.5748900661,3.2868,-0.27792,3.2985290307,11.82,-10.53,15.830138976,33.1,14.9568,-9.17792,17.5482216126,3.2868,-0.27792,3.2985290307,11.67,-8.9,14.6764743723,0.0
2020-01-19 03:30:00,14.74192,-10.8248,18.2893548363,2.76192,-0.24480000000000002,2.7727475771,11.98,-10.58,15.9830159857,33.07,14.57192,-9.1748,17.2196924341,2.76192,-0.24480000000000002,2.7727475771,11.81,-8.93,14.8061136022,0.0
2020-01-19 04:00:00,15.81688,-11.23084,19.39859428,0.8668800000000001,-0.060840000000000005,0.8690123359,14.95,-11.17,18.662030972,33.16,15.64688,-9.59084,18.3523585852,0.8668800000000001,-0.060840000000000005,0.8690123359,14.78,-9.53,17.5860541339,0.0
2020-01-19 04:30:00,16.31732,-11.10468,19.7374985721,0.42732000000000003,-0.00468,0.4273456269,15.89,-11.1,19.3830363978,33.19,16.14732,-9.46468,18.7167334406,0.42732000000000003,-0.00468,0.4273456269,15.72,-9.46,18.3469343488,0.0
2020-01-19 05:00:00,16.42968,-8.87308,18.6725984691,0.31968,0.01692,0.3201274571,16.11,-8.89,18.4001141301,33.06,16.25968,-7.26308,17.8081308617,0.31968,0.01692,0.3201274571,15.94,-7.28,17.5237553053,0.0
2020-01-19 05:30:00,17.2262,-8.0616,19.019236604,0.1062,0.0684,0.1263210196,17.12,-8.13,18.9523428631,33.09,17.0662,-6.4616,18.2484919103,0.1062,0.0684,0.1263210196,16.96,-6.53,18.1736760178,0.0
2020-01-19 06:00:00,17.74712,-8.11876,19.5160070771,0.08712,0.11124,0.1412948407,17.66,-8.23,19.4835443387,33.05,17.56712,-6.49876,18.7306590015,0.08712,0.11124,0.1412948407,17.48,-6.61,18.6880309289,0.0
2020-01-19 06:30:00,18.94832,-8.12868,20.618299381,0.058320000000000004,0.12132000000000001,0.13460967570000001,18.89,-8.25,20.6129716441,33.07,18.77832,-6.52868,19.8808693111,0.058320000000000004,0.12132000000000001,0.13460967570000001,18.72,-6.65,19.8660740963,0.0
2020-01-19 07:00:00,19.7118,-8.15752,21.3330774102,0.0918,0.13248000000000001,0.1611775121,19.62,-8.29,21.2994952992,32.91,19.5318,-6.57752,20.6095846778,0.0918,0.13248000000000001,0.1611775121,19.44,-6.71,20.5654491806,0.0
2020-01-19 07:30:00,21.11816,-7.894,22.5453302878,0.12816000000000002,0.126,0.1797247495,20.99,-8.02,22.4699910992,32.98,20.92816,-6.314,21.8598828219,0.12816000000000002,0.126,0.1797247495,20.8,-6.44,21.7741498112,0.0
2020-01-19 08:00:00,22.51284,-7.68536,23.7884998097,0.13284,0.13464,0.1891412044,22.38,-7.82,23.7068935122,32.93,22.32284,-6.12536,23.1479852427,0.13284,0.13464,0.1891412044,22.19,-6.26,23.0560989762,0.0
2020-01-19 08:30:00,24.58604,-9.50208,26.3583551689,0.8960400000000001,0.18792,0.91553351,23.69,-9.69,25.5951596987,32.93,24.36604,-7.92208,25.6215389235,0.8960400000000001,0.18792,0.91553351,23.47,-8.11,24.8316934582,0.0
2020-01-19 09:00:00,27.02912,-9.93092,28.7957722595,3.66912,0.10908000000000001,3.6707410724000002,23.36,-10.04,25.4261912209,32.85,26.81912,-8.37092,28.0951508133,3.66912,0.10908000000000001,3.6707410724000002,23.15,-8.48,24.6542673791,0.0
2020-01-19 09:30:00,28.4706,-9.59492,30.0439270763,0.5706,0.055080000000000004,0.5732522712,27.9,-9.65,29.5217292854,32.67,28.2306,-8.07492,29.3627503713,0.5706,0.055080000000000004,0.5732522712,27.66,-8.13,28.8300624349,0.0
2020-01-19 10:00:00,30.28332,-9.00948,31.5950977225,0.91332,0.02052,0.9135504873,29.37,-9.03,30.7268254136,32.6,30.05332,-7.50948,30.9773196531,0.91332,0.02052,0.9135504873,29.14,-7.53,30.0971842537,0.0
2020-01-19 10:30:00,31.66436,-8.67468,32.8311097484,1.2243600000000001,-0.00468,1.2243689444,30.44,-8.67,31.6506319052,32.64,31.41436,-7.16468,32.2210281293,1.2243600000000001,-0.00468,1.2243689444,30.19,-7.16,31.0274346345,0.0
2020-01-19 11:00:00,32.1828,-8.32744,33.2427266149,1.5228000000000002,-0.03744,1.5232601857999999,30.66,-8.29,31.7609776298,32.57,31.9328,-6.83744,32.6566119123,1.5228000000000002,-0.03744,1.5232601857999999,30.41,-6.8,31.1610028722,0.0
2020-01-19 11:30:00,31.84204,-8.31904,32.9108179461,1.74204,-0.05904,1.743040184,30.1,-8.26,31.2127794341,32.72,31.60204,-6.80904,32.3272633838,1.74204,-0.05904,1.743040184,29.86,-6.75,30.6134300594,0.0
2020-01-19 12:00:00,32.50884,-8.12884,33.509740642,1.87884,-0.07884000000000001,1.880493417,30.63,-8.05,31.6701657716,32.68,32.24884,-6.6188400000000005,32.9210680916,1.87884,-0.07884000000000001,1.880493417,30.37,-6.54,31.0661954542,0.0
2020-01-19 12:30:00,32.3278,-8.1546,33.3404282216,3.9978,-0.8946000000000001,4.0966710876,28.33,-7.26,29.245452638,32.57,32.1078,-6.6546,32.79015892,3.9978,-0.8946000000000001,4.0966710876,28.11,-5.76,28.6940708161,0.0
2020-01-19 13:00:00,32.177,-8.31904,33.2350079814,4.527,-1.13904,4.6680982339,27.65,-7.18,28.5670246963,32.57,31.937,-6.82904,32.658961347900004,4.527,-1.13904,4.6680982339,27.41,-5.69,27.9943601463,0.0
2020-01-19 13:30:00,31.80708,-8.51048,32.9259564471,1.74708,-0.060480000000000006,1.7481265277,30.06,-8.45,31.22508767,32.68,31.56708,-7.00048,32.3339954221,1.74708,-0.060480000000000006,1.7481265277,29.82,-6.94,30.6169234248,0.0
2020-01-19 14:00:00,31.04744,-8.74608,32.2558125912,1.56744,-0.04608,1.5681171895000001,29.48,-8.7,30.7369549565,32.68,30.78744,-7.23608,31.6263705714,1.56744,-0.04608,1.5681171895000001,29.22,-7.19,30.0916018184,0.0
2020-01-19 14:30:00,30.65612,-8.82528,31.9011482635,1.62612,-0.12528,1.6309387888,29.03,-8.7,30.3056248904,32.68,30.42612,-7.31528,31.2931637859,1.62612,-0.12528,1.6309387888,28.8,-7.19,29.6839367335,0.0
2020-01-19 15:00:00,30.34944,-8.9622,31.645055493,4.69944,-1.3122,4.8792012823,25.65,-7.65,26.7664902443,32.63,30.11944,-7.4422,31.0252640078,4.69944,-1.3122,4.8792012823,25.42,-6.13,26.1486768308,0.0
2020-01-19 15:30:00,30.75892,-8.7478,31.9786673332,0.62892,0.0522,0.6310825670000001,30.13,-8.8,31.3888021434,32.72,30.50892,-7.2378,31.3557004133,0.62892,0.0522,0.6310825670000001,29.88,-7.29,30.7564383504,0.0
2020-01-19 16:00:00,31.2434,-8.52,32.3842622822,0.2934,0.09,0.3068934017,30.95,-8.61,32.1252953294,32.62,30.9834,-7.02,31.7687185067,0.2934,0.09,0.3068934017,30.69,-7.11,31.5028284444,0.0
2020-01-19 16:30:00,33.03988,-8.267,34.0584344827,1.91988,0.153,1.9259668259,31.12,-8.42,32.2389640032,32.6,32.78988,-6.767,33.4808679609,1.91988,0.153,1.9259668259,30.87,-6.92,31.6361075355,0.0
2020-01-19 17:00:00,34.54644,-7.62736,35.3784275688,8.32644,-1.46736,8.4547470952,26.22,-6.16,26.9338820076,32.43,34.34644,-6.14736,34.892233744,8.32644,-1.46736,8.4547470952,26.02,-4.68,26.4375263593,0.0
2020-01-19 17:30:00,36.84312,-7.52376,37.6034899427,9.48312,-1.9137600000000001,9.6742980248,27.36,-5.61,27.9292266273,32.49,36.61312,-6.02376,37.1053397865,9.48312,-1.9137600000000001,9.6742980248,27.13,-4.11,27.4395517456,0.0
2020-01-19 18:00:00,37.79972,-7.62812,38.56173034,7.38972,-1.15812,7.4799200272,30.41,-6.47,31.0906577608,32.61,37.56972,-6.13812,38.0678391561,7.38972,-1.15812,7.4799200272,30.18,-4.98,30.5881153391,0.0
2020-01-19 18:30:00,37.99288,-7.68592,38.7625114891,3.78288,0.15408000000000002,3.786016606,34.21,-7.84,35.0968616831,32.74,37.73288,-6.19592,38.2381963191,3.78288,0.15408000000000002,3.786016606,33.95,-6.35,34.5387463583,0.0
2020-01-19 19:00:00,37.67304,-8.01276,38.5157404922,0.47304,0.14724,0.4954255335,37.2,-8.16,38.0844535211,32.74,37.38304,-6.52276,37.9478336359,0.47304,0.14724,0.4954255335,36.91,-6.67,37.5078258501,0.0
2020-01-19 19:30:00,36.00824,-8.30536,36.9536514113,0.048240000000000005,0.13464,0.1430210726,35.96,-8.44,36.9371791018,32.78,35.74824,-6.81536,36.3921117143,0.048240000000000005,0.13464,0.1430210726,35.7,-6.95,36.3702144618,0.0
2020-01-19 20:00:00,34.55716,-8.85844,35.6744904168,0.04716,0.15156,0.1587277518,34.51,-9.01,35.6667940808,32.8,34.28716,-7.33844,35.0636855236,0.04716,0.15156,0.1587277518,34.24,-7.49,35.0496462179,0.0
2020-01-19 20:30:00,32.67196,-9.10416,33.9167023684,2.45196,-0.70416,2.5510682365,30.22,-8.4,31.3657201416,32.55,32.43196,-7.61416,33.3137728567,2.45196,-0.70416,2.5510682365,29.98,-6.91,30.766028343,0.0
2020-01-19 21:00:00,31.37328,-9.38068,32.7456845282,0.05328,0.13932,0.1491603862,31.32,-9.52,32.7348865891,32.69,31.13328,-7.87068,32.1127502282,0.05328,0.13932,0.1491603862,31.08,-8.01,32.0955838084,0.0
2020-01-19 21:30:00,30.62896,-9.82716,32.1668503952,0.048960000000000004,0.13284,0.1415752351,30.58,-9.96,32.1611256022,32.74,30.37896,-8.30716,31.4942870684,0.048960000000000004,0.13284,0.1415752351,30.33,-8.44,31.4824157269,0.0
2020-01-19 22:00:00,28.60876,-10.36428,30.4282672635,0.06876,0.13572,0.1521441948,28.54,-10.5,30.4102219656,32.9,28.36876,-8.81428,29.7065325451,0.06876,0.13572,0.1521441948,28.3,-8.95,29.6815178183,0.0
2020-01-19 22:30:00,26.91272,-10.580680000000001,28.9179059937,0.07272,0.13932,0.1571568032,26.84,-10.72,28.9016262518,32.95,26.67272,-9.02068,28.1568226166,0.07272,0.13932,0.1571568032,26.6,-9.16,28.1329984182,0.0
2020-01-19 23:00:00,24.53148,-11.13032,26.9384025936,0.051480000000000005,0.13968,0.1488646795,24.48,-11.27,26.9496437824,33.21,24.31148,-9.53032,26.1127374875,0.051480000000000005,0.13968,0.1488646795,24.26,-9.67,26.1162114404,0.0
2020-01-19 23:30:00,22.4568,-11.44716,25.2060575717,0.0468,0.13284,0.1408428401,22.41,-11.58,25.2250768086,33.16,22.2468,-9.82716,24.3206328846,0.0468,0.13284,0.1408428401,22.2,-9.96,24.3319049809,0.0
2020-01-20 00:00:00,20.67896,-11.27356,23.5523362271,0.048960000000000004,0.13644,0.1449584603,20.63,-11.41,23.5750927888,32.96,20.46896,-9.68356,22.6439761914,0.048960000000000004,0.13644,0.1449584603,20.42,-9.82,22.6585259891,0.0
2020-01-20 00:30:00,19.77688,-11.08348,22.6708736366,0.05688000000000001,0.14652,0.1571732954,19.72,-11.23,22.6934197511,32.8,19.56688,-9.49348,21.7483092549,0.05688000000000001,0.14652,0.1571732954,19.51,-9.64,21.7616566465,0.0
2020-01-20 01:00:00,19.27,-10.99724,22.1872077472,0.09,0.21276,0.2310125919,19.18,-11.21,22.2156813985,32.68,19.09,-9.42724,21.2908655065,0.09,0.21276,0.2310125919,19.0,-9.64,21.3056236708,0.0
2020-01-20 01:30:00,18.88704,-11.12692,21.9209632235,0.07704000000000001,0.16308,0.1803614371,18.81,-11.29,21.9380992796,32.79,18.69704,-9.55692,20.997952868,0.07704000000000001,0.16308,0.1803614371,18.62,-9.72,21.00435193,0.0
2020-01-20 02:00:00,18.4992,-11.32872,21.6924018375,0.0792,0.16128,0.1796771505,18.42,-11.49,21.7098249647,32.85,18.3092,-9.72872,20.7334222327,0.0792,0.16128,0.1796771505,18.23,-9.89,20.7399373191,0.0
2020-01-20 02:30:00,18.22876,-11.37812,21.4883527957,0.15876,0.19188000000000002,0.24904351430000002,18.07,-11.57,21.4566959246,32.97,18.04876,-9.77812,20.5272835093,0.15876,0.19188000000000002,0.24904351430000002,17.89,-9.97,20.4805517504,0.0
2020-01-20 03:00:00,17.76296,-11.25216,21.0269791608,0.19296000000000002,0.17784000000000003,0.262413085,17.57,-11.43,20.9606726991,32.99,17.57296,-9.65216,20.0492672142,0.19296000000000002,0.17784000000000003,0.262413085,17.38,-9.83,19.9673057772,0.0
2020-01-20 03:30:00,17.72752,-11.42276,21.088964208,0.22752000000000003,0.14724,0.2710073209,17.5,-11.57,20.9789156059,33.16,17.54752,-9.78276,20.0902426906,0.22752000000000003,0.14724,0.2710073209,17.32,-9.93,19.9646512617,0.0
2020-01-20 04:00:00,17.77972,-10.65448,20.7276720195,0.18972000000000003,0.15552000000000002,0.2453164259,17.59,-10.81,20.6461667144,33.23,17.59972,-9.02448,19.7785586772,0.18972000000000003,0.15552000000000002,0.2453164259,17.41,-9.18,19.6819841479,0.0
2020-01-20 04:30:00,18.07872,-7.93252,19.7424666744,0.28872000000000003,0.17748000000000003,0.3389076405,17.79,-8.11,19.5513733533,33.1,17.89872,-6.33252,18.9859154951,0.28872000000000003,0.17748000000000003,0.3389076405,17.61,-6.51,18.7747756311,0.0
2020-01-20 05:00:00,18.1884,-7.25332,19.581331558,0.5184,0.07668000000000001,0.5240404397,17.67,-7.33,19.1300235232,32.98,18.0184,-5.66332,18.8874543542,0.5184,0.07668000000000001,0.5240404397,17.5,-5.74,18.4173179372,0.0
2020-01-20 05:30:00,18.91204,-9.37212,21.1069156974,0.57204,0.047880000000000006,0.5740402913,18.34,-9.42,20.6177593351,33.14,18.72204,-7.76212,20.2673453776,0.57204,0.047880000000000006,0.5740402913,18.15,-7.8100000000000005,19.7590131333,0.0
2020-01-20 06:00:00,21.53512,-8.22164,23.0511769267,0.19512000000000002,0.10836000000000001,0.22318983850000002,21.34,-8.33,22.9081753966,33.25,21.33512,-6.61164,22.336094755,0.19512000000000002,0.10836000000000001,0.22318983850000002,21.14,-6.72,22.1823803953,0.0
2020-01-20 06:30:00,25.26156,-7.10724,26.2423183818,0.15156,0.12276000000000001,0.1950396144,25.11,-7.23,26.1301549938,33.13,25.05156,-5.53724,25.6562211803,0.15156,0.12276000000000001,0.1950396144,24.9,-5.66,25.5351835709,0.0
2020-01-20 07:00:00,28.86236,-6.29068,29.539947184,0.07236000000000001,0.13932,0.1569905475,28.79,-6.43,29.4993050766,32.97,28.64236,-4.75068,29.0336657491,0.07236000000000001,0.13932,0.1569905475,28.57,-4.89,28.9854618732,0.0
2020-01-20 07:30:00,32.48048,-6.24832,33.0760197704,2.2204800000000002,-0.68832,2.3247184459,30.26,-5.5600000000000005,30.7665597687,32.79,32.25048,-4.73832,32.5967043833,2.2204800000000002,-0.68832,2.3247184459,30.03,-4.05,30.3018712293,0.0
2020-01-20 08:00:00,34.252,-6.05132,34.7824377775,0.07200000000000001,0.14868,0.1651960726,34.18,-6.2,34.7377661919,32.75,33.992,-4.57132,34.2980033026,0.07200000000000001,0.14868,0.1651960726,33.92,-4.72,34.2468217503,0.0
2020-01-20 08:30:00,35.35092,-7.60016,36.1586777534,3.49092,-1.10016,3.6601741041,31.86,-6.5,32.5162974522,32.47,35.10092,-6.13016,35.6321967674,3.49092,-1.10016,3.6601741041,31.61,-5.03,32.0077021981,0.0
2020-01-20 09:00:00,35.5004,-7.67072,36.3196688514,0.3204,0.08928000000000001,0.3326064918,35.18,-7.76,36.0256852815,32.37,35.2404,-6.21072,35.7834994806,0.3204,0.08928000000000001,0.3326064918,34.92,-6.3,35.4837483928,0.0
2020-01-20 09:30:00,35.85852,-7.0262,36.5404015171,0.7585200000000001,0.0738,0.7621017192,35.1,-7.1,35.8108921978,32.39,35.58852,-5.5762,36.0227256358,0.7585200000000001,0.0738,0.7621017192,34.83,-5.65,35.2852858852,0.0
2020-01-20 10:00:00,36.49108,-7.22196,37.198865921,1.17108,-0.02196,1.171285878,35.32,-7.2,36.0463923299,32.44,36.22108,-5.78196,36.6796632728,1.17108,-0.02196,1.171285878,35.05,-5.76,35.5201365425,0.0
2020-01-20 10:30:00,36.18364,-7.4344,36.9394925115,1.31364,-0.014400000000000001,1.3137189234,34.87,-7.42,35.6507124753,32.44,35.91364,-5.9744,36.4071832666,1.31364,-0.014400000000000001,1.3137189234,34.6,-5.96,35.1095656481,0.0
2020-01-20 11:00:00,36.58568,-7.22276,37.291825419,1.43568,-0.032760000000000004,1.4360537177000001,35.15,-7.19,35.8778288083,32.51,36.31568,-5.76276,36.7700695768,1.43568,-0.032760000000000004,1.4360537177000001,34.88,-5.73,35.3475218368,0.0
2020-01-20 11:30:00,36.4698,-7.21032,37.1757316881,1.5498,-0.04032,1.5503243991,34.92,-7.17,35.648496462,32.57,36.1898,-5.7403200000000005,36.6422283403,1.5498,-0.04032,1.5503243991,34.64,-5.7,35.105834273,0.0
2020-01-20 12:00:00,36.01828,-7.28084,36.7467974831,1.71828,-0.060840000000000005,1.7193567588,34.3,-7.22,35.0516533134,32.62,35.74828,-5.81084,36.2174734688,1.71828,-0.060840000000000005,1.7193567588,34.03,-5.75,34.5123658998,0.0
2020-01-20 12:30:00,36.09824,-7.26176,36.8214080311,1.66824,-0.041760000000000005,1.668762594,34.43,-7.22,35.1788757637,32.6,35.82824,-5.79176,36.2933501539,1.66824,-0.041760000000000005,1.668762594,34.16,-5.75,34.6405557115,0.0
2020-01-20 13:00:00,35.54724,-7.36256,36.3017019074,1.67724,-0.05256,1.6780633394,33.87,-7.31,34.6498629146,32.53,35.27724,-5.90256,35.7676372797,1.67724,-0.05256,1.6780633394,33.6,-5.85,34.1054614395,0.0
2020-01-20 13:30:00,34.41452,-7.27812,35.1757049334,2.14452,-0.07812000000000001,2.1459423955,32.27,-7.2,33.0634677552,32.56,34.16452,-5.77812,34.6496911612,2.14452,-0.07812000000000001,2.1459423955,32.02,-5.7,32.5233823579,0.0
2020-01-20 14:00:00,34.35852,-7.13516,35.0915717063,2.1985200000000003,-0.06516000000000001,2.199485398,32.16,-7.07,32.9279592444,32.6,34.09852,-5.66516,34.5659240295,2.1985200000000003,-0.06516000000000001,2.199485398,31.9,-5.6,32.3878063475,0.0
2020-01-20 14:30:00,34.11612,-7.2762,34.8834162647,1.35612,-0.1062,1.3602719928,32.76,-7.17,33.535451391,32.57,33.85612,-5.7862,34.3470081942,1.35612,-0.1062,1.3602719928,32.5,-5.68,32.992611294,0.0
2020-01-20 15:00:00,34.31108,-7.43572,35.1075510779,1.08108,-0.045720000000000004,1.0820463413,33.23,-7.39,34.0418125252,32.57,34.05108,-5.95572,34.5680003744,1.08108,-0.045720000000000004,1.0820463413,32.97,-5.91,33.4955071614,0.0
2020-01-20 15:30:00,34.37168,-7.70604,35.2249263804,0.8416800000000001,-0.08604,0.8460662527,33.53,-7.62,34.3849574669,32.62,34.10168,-6.21604,34.663579332,0.8416800000000001,-0.08604,0.8460662527,33.26,-6.13,33.8201788878,0.0
2020-01-20 16:00:00,35.9404,-7.42044,36.6984370506,1.3104,-0.010440000000000001,1.3104415873,34.63,-7.41,35.4139096966,32.52,35.6704,-5.97044,36.1666087704,1.3104,-0.010440000000000001,1.3104415873,34.36,-5.96,34.8730727066,0.0
2020-01-20 16:30:00,37.90504,-7.24564,38.5913378417,4.05504,0.054360000000000006,4.0554043462,33.85,-7.3,34.6282038229,32.45,37.64504,-5.77564,38.0855228927,4.05504,0.054360000000000006,4.0554043462,33.59,-5.83,34.092183855,0.0
2020-01-20 17:00:00,39.25452,-6.78648,39.8368378667,7.99452,0.9835200000000001,8.0547912214,31.26,-7.77,32.2111859453,32.52,39.00452,-5.29648,39.3624857043,7.99452,0.9835200000000001,8.0547912214,31.01,-6.28,31.6395085297,0.0
2020-01-20 17:30:00,40.8112,-7.14448,41.4318433081,14.2812,-0.8344800000000001,14.3055594197,26.53,-6.31,27.2700751741,32.6,40.5912,-5.64448,40.981772435,14.2812,-0.8344800000000001,14.3055594197,26.31,-4.8100000000000005,26.74606887,0.0
2020-01-20 18:00:00,41.17932,-7.04824,41.7781531756,14.44932,-0.8582400000000001,14.474785814,26.73,-6.19,27.4373650338,32.52,40.95932,-5.54824,41.333386771,14.44932,-0.8582400000000001,14.474785814,26.51,-4.69,26.9216678532,0.0
2020-01-20 18:30:00,41.25304,-7.17248,41.8719211237,14.60304,-0.9424800000000001,14.6334222174,26.65,-6.23,27.3685111031,32.52,41.03304,-5.68248,41.4246418282,14.60304,-0.9424800000000001,14.6334222174,26.43,-4.74,26.8516759253,0.0
2020-01-20 19:00:00,41.46936,-7.13252,42.0782682671,12.78936,-0.27252000000000004,12.7922631446,28.68,-6.86,29.4890149039,32.47,41.23936,-5.64252,41.6235852031,12.78936,-0.27252000000000004,12.7922631446,28.45,-5.37,28.9523643249,0.0
2020-01-20 19:30:00,39.4554,-7.17124,40.1018113344,5.2254,1.14876,5.3501826788999995,34.23,-8.32,35.2266277126,32.52,39.1954,-5.6912400000000005,39.6064337437,5.2254,1.14876,5.3501826788999995,33.97,-6.84,34.6517892756,0.0
2020-01-20 20:00:00,36.37816,-7.8788,37.2215799561,1.11816,0.2412,1.1438790258,35.26,-8.12,36.182896512,32.45,36.09816,-6.4188,36.664398929,1.11816,0.2412,1.1438790258,34.98,-6.66,35.6083698026,0.0
2020-01-20 20:30:00,35.908,-8.76744,36.9628525435,0.468,0.05256,0.4709421977,35.44,-8.82,36.5210350346,32.49,35.638,-7.29744,36.377461079,0.468,0.05256,0.4709421977,35.17,-7.35,35.9298121342,0.0
2020-01-20 21:00:00,34.53428,-9.2612,35.754528672,0.49428000000000005,0.1188,0.5083563301,34.04,-9.38,35.3087241344,32.38,34.27428,-7.7912,35.1486709131,0.49428000000000005,0.1188,0.5083563301,33.78,-7.91,34.69375304,0.0
2020-01-20 21:30:00,32.5858,-9.7194,34.0044276235,0.7758,0.1206,0.7851178256,31.81,-9.84,33.2971725526,32.33,32.3358,-8.2594,33.3739666507,0.7758,0.1206,0.7851178256,31.56,-8.38,32.6536062327,0.0
2020-01-20 22:00:00,30.28076,-10.5086,32.052380569,0.7707600000000001,0.13140000000000002,0.7818803857000001,29.51,-10.64,31.3695664618,32.57,30.04076,-8.9986,31.3595609558,0.7707600000000001,0.13140000000000002,0.7818803857000001,29.27,-9.13,30.6608838751,0.0
2020-01-20 22:30:00,27.63364,-11.07124,29.7689505154,2.30364,-0.47124000000000005,2.3513452293,25.33,-10.6,27.4584941321,32.59,27.41364,-9.54124,29.026589858,2.30364,-0.47124000000000005,2.3513452293,25.11,-9.07,26.6978838113,0.0
2020-01-20 23:00:00,24.94188,-11.67112,27.5374730139,2.26188,-0.32112,2.2845610495,22.68,-11.35,25.361484578,32.78,24.741880000000002,-10.10112,26.7243943091,2.26188,-0.32112,2.2845610495,22.48,-9.78,24.5152768697,0.0
2020-01-20 23:30:00,22.90412,-11.363,25.5678798881,0.92412,0.117,0.9314970609000001,21.98,-11.48,24.7973950245,32.98,22.69412,-9.783,24.7129555411,0.92412,0.117,0.9314970609000001,21.77,-9.9,23.9153277209,0.0
2020-01-21 00:00:00,21.02124,-10.5448,23.5177664368,1.10124,0.11520000000000001,1.1072491037,19.92,-10.66,22.5929635064,33.03,20.83124,-8.9348,22.6665218103,1.10124,0.11520000000000001,1.1072491037,19.73,-9.05,21.7065750408,0.0
2020-01-21 00:30:00,20.36896,-11.09436,23.1943819769,0.94896,0.12564,0.9572410831,19.42,-11.22,22.4282143739,33.0,20.16896,-9.49436,22.2919227365,0.94896,0.12564,0.9572410831,19.22,-9.62,21.4930872608,0.0
2020-01-21 01:00:00,20.062,-11.38048,23.0651071758,0.7020000000000001,0.11952000000000002,0.7121018399,19.36,-11.5,22.517983924,32.87,19.872,-9.79048,22.1528752678,0.7020000000000001,0.11952000000000002,0.7121018399,19.17,-9.91,21.5800139018,0.0
2020-01-21 01:30:00,19.80648,-11.6876,22.9977530152,0.36648000000000003,0.12240000000000001,0.3863798007,19.44,-11.81,22.7462018808,33.07,19.62648,-10.0776,22.0625641971,0.36648000000000003,0.12240000000000001,0.3863798007,19.26,-10.2,21.7942102403,0.0
2020-01-21 02:00:00,19.43188,-11.46824,22.5636541596,0.19188000000000002,0.13176000000000002,0.2327630383,19.24,-11.6,22.4663659723,33.09,19.24188,-9.85824,21.6202414841,0.19188000000000002,0.13176000000000002,0.2327630383,19.05,-9.99,21.5105230062,0.0
2020-01-21 02:30:00,19.46832,-9.27176,21.5634184934,0.14832,0.13824,0.2027538409,19.32,-9.41,21.4897766391,33.12,19.28832,-7.66176,20.7543213505,0.14832,0.13824,0.2027538409,19.14,-7.8,20.6683235895,0.0
2020-01-21 03:00:00,19.28764,-9.33808,21.4292509168,0.10764000000000001,0.15192,0.1861882273,19.18,-9.49,21.399357467,33.16,19.10764,-7.7180800000000005,20.6075390393,0.10764000000000001,0.15192,0.1861882273,19.0,-7.87,20.5654297305,0.0
2020-01-21 03:30:00,19.49156,-9.28924,21.5919172611,0.061560000000000004,0.14076000000000002,0.1536327153,19.43,-9.43,21.5974489234,33.26,19.31156,-7.66924,20.7786811856,0.061560000000000004,0.14076000000000002,0.1536327153,19.25,-7.8100000000000005,20.7739885434,0.0
2020-01-21 04:00:00,19.40048,-9.21068,21.4759225714,0.060480000000000006,0.13932,0.1518811799,19.34,-9.35,21.4815758267,33.22,19.22048,-7.59068,20.665073779,0.060480000000000006,0.13932,0.1518811799,19.16,-7.73,20.6605542036,0.0
2020-01-21 04:30:00,19.20804,-9.1956,21.295723984,2.40804,-0.7056,2.5092883456,16.8,-8.49,18.8233923616,33.25,19.02804,-7.5756,20.4806255178,2.40804,-0.7056,2.5092883456,16.62,-6.87,17.9839178156,0.0
2020-01-21 05:00:00,19.91976,-9.05248,21.8802246928,0.05976000000000001,0.13752,0.1499433493,19.86,-9.19,21.883228738,33.25,19.73976,-7.43248,21.0926499949,0.05976000000000001,0.13752,0.1499433493,19.68,-7.57,21.0857131727,0.0
2020-01-21 05:30:00,20.71916,-8.70932,22.4752273841,1.3791600000000002,-0.31932000000000005,1.4156438705,19.34,-8.39,21.0814539347,33.05,20.54916,-7.11932,21.7474755769,1.3791600000000002,-0.31932000000000005,1.4156438705,19.17,-6.8,20.3403269394,0.0
2020-01-21 06:00:00,22.5194,-8.48068,24.0633603144,0.0594,0.13932,0.1514543575,22.46,-8.62,24.0573481498,33.13,22.3094,-6.89068,23.3493211726,0.0594,0.13932,0.1514543575,22.25,-7.03,23.3341680803,0.0
2020-01-21 06:30:00,25.98224,-7.45088,27.0294729544,1.45224,0.15912,1.4609312756000001,24.53,-7.61,25.683321436299998,33.02,25.78224,-5.89088,26.4466702364,1.45224,0.15912,1.4609312756000001,24.33,-6.05,25.0709273861,0.0
2020-01-21 07:00:00,29.39596,-6.05816,30.0137263083,6.37596,-0.48816000000000004,6.3946200909,23.02,-5.57,23.6842838186,32.76,29.21596,-4.52816,29.5647856699,6.37596,-0.48816000000000004,6.3946200909,22.84,-4.04,23.1945510843,0.0
2020-01-21 07:30:00,32.71508,-6.086,33.2763558012,4.55508,0.14400000000000002,4.5573555716000005,28.16,-6.23,28.8409171144,32.54,32.48508,-4.596,32.8085909269,4.55508,0.14400000000000002,4.5573555716000005,27.93,-4.74,28.3293575642,0.0
2020-01-21 08:00:00,34.79328,-7.63384,35.6208905883,4.55328,0.14616,4.5556252594,30.24,-7.78,31.2247658118,32.67,34.55328,-6.12384,35.0917451134,4.55328,0.14616,4.5556252594,30.0,-6.27,30.6482120196,0.0
2020-01-21 08:30:00,35.86736,-6.97868,36.5399710989,4.97736,0.21132,4.9818439068,30.89,-7.19,31.7157405715,32.62,35.62736,-5.49868,36.049192256,4.97736,0.21132,4.9818439068,30.65,-5.71,31.177341131,0.0
2020-01-21 09:00:00,37.79616,-6.0448,38.2764851807,9.50616,1.1052,9.5701904362,28.29,-7.15,29.179557913,32.56,37.566159999999996,-4.5448,37.840079072099996,9.50616,1.1052,9.5701904362,28.06,-5.65,28.6231741776,0.0
