Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-21 09:30:00,38.70928,-5.73812,39.1322677499,9.80928,1.09188,9.8698620078,28.9,-6.83,29.6961091728,32.52,38.47928,-4.23812,38.7119703768,9.80928,1.09188,9.8698620078,28.67,-5.33,29.161237971,0.0
2020-01-21 10:00:00,38.37748,-5.79852,38.8130623031,10.16748,1.04148,10.220681491,28.21,-6.84,29.0273956806,32.52,38.14748,-4.30852,38.39001921,10.16748,1.04148,10.220681491,27.98,-5.35,28.4868899671,0.0
2020-01-21 10:30:00,36.00336,-6.7302,36.627005383,3.66336,0.1998,3.6688045096,32.34,-6.93,33.0741666562,32.57,35.73336,-5.2502,36.1169990023,3.66336,0.1998,3.6688045096,32.07,-5.45,32.5297924986,0.0
2020-01-21 11:00:00,35.86048,-6.7988,36.4992836542,1.50048,-0.028800000000000003,1.5007563661,34.36,-6.77,35.0206010799,32.47,35.60048,-5.3388,35.9985688836,1.50048,-0.028800000000000003,1.5007563661,34.1,-5.31,34.5109562313,0.0
2020-01-21 11:30:00,36.39852,-6.61336,36.9944426729,1.74852,-0.06336,1.7496675913000002,34.65,-6.55,35.2636498395,32.74,36.12852,-5.11336,36.4885791431,1.74852,-0.06336,1.7496675913000002,34.38,-5.05,34.7489122132,0.0
2020-01-21 12:00:00,35.91792,-6.72236,36.5415804406,1.89792,-0.07236000000000001,1.8992988959,34.02,-6.65,34.6638558155,32.8,35.64792,-5.23236,36.0298735981,1.89792,-0.07236000000000001,1.8992988959,33.75,-5.16,34.1421747989,0.0
2020-01-21 12:30:00,36.17876,-6.20848,36.7076000175,1.95876,-0.07848000000000001,1.9603315658,34.22,-6.13,34.7647134319,32.85,35.90876,-4.70848,36.2161404438,1.95876,-0.07848000000000001,1.9603315658,33.95,-4.63,34.264258346,0.0
2020-01-21 13:00:00,35.96088,-4.92208,36.296167317,1.9108800000000001,-0.08208,1.9126420211,34.05,-4.84,34.392268026400004,32.83,35.71088,-3.4220800000000002,35.8744697787,1.9108800000000001,-0.08208,1.9126420211,33.8,-3.34,33.9646227713,0.0
2020-01-21 13:30:00,35.10208,-5.08324,35.4682301394,4.13208,-0.90324,4.2296486407,30.97,-4.18,31.2508127894,32.78,34.85208,-3.58324,35.035797254,4.13208,-0.90324,4.2296486407,30.72,-2.68,30.8366794581,0.0
2020-01-21 14:00:00,34.96716,-5.23364,35.3566580168,2.38716,-0.32364000000000004,2.4089989031,32.58,-4.91,32.9479058515,32.9,34.71716,-3.72364,34.9162812068,2.38716,-0.32364000000000004,2.4089989031,32.33,-3.4,32.508289712,0.0
2020-01-21 14:30:00,35.00432,-5.41232,35.4202714056,1.35432,-0.022320000000000003,1.3545039110000001,33.65,-5.39,34.07894658,32.95,34.75432,-3.90232,34.9727159375,1.35432,-0.022320000000000003,1.3545039110000001,33.4,-3.88,33.6246100349,0.0
2020-01-21 15:00:00,35.03456,-5.48732,35.4616846071,0.9345600000000001,0.022680000000000002,0.9348351598,34.1,-5.51,34.542294365000004,32.95,34.76456,-3.97732,34.9913375906,0.9345600000000001,0.022680000000000002,0.9348351598,33.83,-4.0,34.0656557254,0.0
2020-01-21 15:30:00,34.88708,-5.23988,35.2783884743,1.38708,0.15012,1.3951798955,33.5,-5.39,33.9308429014,32.9,34.64708,-3.7398800000000003,34.8483407774,1.38708,0.15012,1.3951798955,33.26,-3.89,33.4867093038,0.0
2020-01-21 16:00:00,37.34588,-4.33884,37.5970781514,9.60588,1.09116,9.667655389,27.74,-5.43,28.2664553844,32.63,37.12588,-2.82884,37.2334970359,9.60588,1.09116,9.667655389,27.52,-3.92,27.7977840843,0.0
2020-01-21 16:30:00,38.0038,-6.23592,38.5120177696,9.4338,1.14408,9.502920681900001,28.57,-7.38,29.5077837189,32.43,37.7638,-4.74592,38.0608505828,9.4338,1.14408,9.502920681900001,28.33,-5.89,28.9358082659,0.0
2020-01-21 17:00:00,39.0176,-6.09416,39.4906558045,13.1976,-0.16416,13.1986209229,25.82,-5.93,26.4922120632,32.34,38.8076,-4.61416,39.0809453604,13.1976,-0.16416,13.1986209229,25.61,-4.45,25.9937415545,0.0
2020-01-21 17:30:00,40.65284,-6.20948,41.1243363708,15.16284,-0.87948,15.188324527,25.49,-5.33,26.0412941307,32.28,40.45284,-4.72948,40.7283715012,15.16284,-0.87948,15.188324527,25.29,-3.85,25.581372129000002,0.0
2020-01-21 18:00:00,41.52724,-6.22164,41.9907188115,15.08724,-0.8816400000000001,15.1129778637,26.44,-5.34,26.9738614218,32.3,41.30724,-4.76164,41.5807803186,15.08724,-0.8816400000000001,15.1129778637,26.22,-3.88,26.5055239526,0.0
2020-01-21 18:30:00,41.68084,-6.26804,42.1495047248,15.09084,-0.87804,15.1163621995,26.59,-5.39,27.1307979978,32.28,41.47084,-4.79804,41.7474760692,15.09084,-0.87804,15.1163621995,26.38,-3.92,26.6696606653,0.0
2020-01-21 19:00:00,41.65852,-6.20188,42.1176400588,14.25852,-0.55188,14.2691963377,27.4,-5.65,27.9764633219,32.24,41.43852,-4.74188,41.7089482692,14.25852,-0.55188,14.2691963377,27.18,-4.19,27.5010636158,0.0
2020-01-21 19:30:00,41.5534,-6.3044,42.0289246938,9.3834,1.1556,9.4542903975,32.17,-7.46,33.0236354752,32.29,41.3034,-4.8544,41.5876910987,9.3834,1.1556,9.4542903975,31.92,-6.01,32.4808635969,0.0
2020-01-21 20:00:00,39.84916,-6.4954,40.375063763,9.38916,1.1646,9.4611108579,30.46,-7.66,31.4083937826,32.29,39.61916,-5.0254,39.936605818,9.38916,1.1646,9.4611108579,30.23,-6.19,30.8572357803,0.0
2020-01-21 20:30:00,39.29704,-6.73324,39.8697112312,9.34704,1.16676,9.4195799088,29.95,-7.9,30.9743845782,32.41,39.04704,-5.24324,39.397498632,9.34704,1.16676,9.4195799088,29.7,-6.41,30.383846037,0.0
2020-01-21 21:00:00,35.82368,-8.27512,36.7670186411,0.64368,0.34488,0.7302507493,35.18,-8.62,36.220668133,32.39,35.55368,-6.82512,36.2028510556,0.64368,0.34488,0.7302507493,34.91,-7.17,35.6387008742,0.0
2020-01-21 21:30:00,33.48664,-9.06112,34.6909059286,1.37664,-0.32112,1.4135967402,32.11,-8.74,33.2782165989,32.52,33.23664,-7.5711200000000005,34.0880638427,1.37664,-0.32112,1.4135967402,31.86,-7.25,32.674486989100004,0.0
2020-01-21 22:00:00,31.12336,-9.86312,32.6488081532,0.06336,0.14688,0.1599631958,31.06,-10.01,32.6331687092,32.73,30.87336,-8.35312,31.9834171318,0.06336,0.14688,0.1599631958,30.81,-8.5,31.9610090579,0.0
2020-01-21 22:30:00,28.30088,-10.63468,30.2330320589,1.73088,-0.45468000000000003,1.7896031618000001,26.57,-10.18,28.4534233441,32.76,28.08088,-9.08468,29.5138481442,1.73088,-0.45468000000000003,1.7896031618000001,26.35,-8.63,27.7272321013,0.0
2020-01-21 23:00:00,25.69264,-11.16212,28.0125806213,0.06264,0.13788,0.15144194930000002,25.63,-11.3,28.0104783965,32.9,25.45264,-9.61212,27.2071632822,0.06264,0.13788,0.15144194930000002,25.39,-9.75,27.1976947553,0.0
2020-01-21 23:30:00,23.76856,-9.98456,25.7805330214,0.08856000000000001,0.14544,0.17028114160000002,23.68,-10.13,25.755762462,32.99,23.56856,-8.39456,25.0189060126,0.08856000000000001,0.14544,0.17028114160000002,23.48,-8.54,24.9848354007,0.0
2020-01-22 00:00:00,21.89296,-10.07636,24.1005130321,0.10296000000000001,0.14364000000000002,0.176729203,21.79,-10.22,24.0676650301,33.02,21.68296,-8.49636,23.288170551,0.10296000000000001,0.14364000000000002,0.176729203,21.58,-8.64,23.2453436197,0.0
2020-01-22 00:30:00,21.02844,-10.266,23.4005565069,0.11844,0.14400000000000002,0.18645115610000002,20.91,-10.41,23.3580007706,33.11,20.82844,-8.666,22.5593321894,0.11844,0.14400000000000002,0.18645115610000002,20.71,-8.81,22.5060036435,0.0
2020-01-22 01:00:00,20.35864,-10.45744,22.8873824192,0.09864,0.14256000000000002,0.1733585971,20.26,-10.6,22.8654236786,32.99,20.16864,-8.85744,22.0278978299,0.09864,0.14256000000000002,0.1733585971,20.07,-9.0,21.9955654622,0.0
2020-01-22 01:30:00,19.88964,-10.580680000000001,22.5288385984,0.08964000000000001,0.13932,0.1656665084,19.8,-10.72,22.515736719,33.14,19.70964,-8.97068,21.6550919784,0.08964000000000001,0.13932,0.1656665084,19.62,-9.11,21.6318399587,0.0
2020-01-22 02:00:00,19.33488,-10.69988,22.0980772156,0.07488,0.15012,0.1677588412,19.26,-10.85,22.1058838321,33.22,19.14488,-9.07988,21.1889275573,0.07488,0.15012,0.1677588412,19.07,-9.23,21.1862644182,0.0
2020-01-22 02:30:00,18.97336,-9.95312,21.4255218705,0.06336,0.14688,0.1599631958,18.91,-10.1,21.4382392001,33.12,18.59336,-11.08312,21.6459831152,0.06336,0.14688,0.1599631958,18.53,-11.23,21.667344092,0.0
2020-01-22 03:00:00,18.52516,-8.1314,20.2311942056,0.06516000000000001,0.1386,0.1531528178,18.46,-8.27,20.2278150081,32.73,17.78516,-14.6514,23.0429042915,0.06516000000000001,0.1386,0.1531528178,17.72,-14.79,23.081215306,0.0
2020-01-22 03:30:00,18.45552,-8.07168,20.1434415255,0.06552000000000001,0.14832,0.16214713320000002,18.39,-8.22,20.1434977102,32.73,17.70552,-14.61168,22.9561893809,0.06552000000000001,0.14832,0.16214713320000002,17.64,-14.76,23.0005912967,0.0
2020-01-22 04:00:00,18.3248,-8.23132,20.0886267321,0.0648,0.14868,0.1621874915,18.26,-8.38,20.0910925537,32.76,17.5848,-14.76132,22.95913237,0.0648,0.14868,0.1621874915,17.52,-14.91,23.0056188789,0.0
2020-01-22 04:30:00,18.45144,-8.21556,20.1977984985,0.09144000000000001,0.15444000000000002,0.1794797682,18.36,-8.37,20.1778715429,32.74,17.70144,-14.73556,23.0321016537,0.09144000000000001,0.15444000000000002,0.1794797682,17.61,-14.89,23.0613139261,0.0
2020-01-22 05:00:00,18.8858,-7.93844,20.486392344,0.1458,0.15156,0.2103047161,18.74,-8.09,20.4116559838,32.71,18.1258,-14.44844,23.1797766183,0.1458,0.15156,0.2103047161,17.98,-14.6,23.1611830441,0.0
2020-01-22 05:30:00,19.97676,-7.4906,21.3349485225,0.08676,0.1494,0.1727647464,19.89,-7.64,21.3068463176,32.57,19.19676,-13.9706,23.7422252297,0.08676,0.1494,0.1727647464,19.11,-14.12,23.7606081572,0.0
2020-01-22 06:00:00,21.64188,-7.1614,22.7959781517,0.10188000000000001,0.1386,0.1720159714,21.54,-7.3,22.7433858517,32.44,20.82188,-13.5914,24.8651732488,0.10188000000000001,0.1386,0.1720159714,20.72,-13.73,24.8562125031,0.0
2020-01-22 06:30:00,24.74716,-7.65976,25.905479175700002,1.93716,-0.50976,2.0031086149,22.81,-7.15,23.9043636184,32.64,24.37716,-8.21976,25.7256755815,1.93716,-0.50976,2.0031086149,22.44,-7.71,23.7275725686,0.0
2020-01-22 07:00:00,27.26004,-7.5732800000000005,28.2924786959,2.48004,-0.6832800000000001,2.5724443551,24.78,-6.89,25.7200408242,32.64,27.05004,-6.06328,27.7212558943,2.48004,-0.6832800000000001,2.5724443551,24.57,-5.38,25.1521231708,0.0
2020-01-22 07:30:00,31.4318,-7.75236,32.3737105814,0.2718,0.10764000000000001,0.2923381768,31.16,-7.86,32.1360420712,32.51,31.1818,-6.26236,31.804430572,0.2718,0.10764000000000001,0.2923381768,30.91,-6.37,31.5595468916,0.0
2020-01-22 08:00:00,33.10376,-8.687,34.2245948864,2.99376,0.153,2.9976670825,30.11,-8.84,31.3808492556,32.57,32.85376,-7.197,33.63281664,2.99376,0.153,2.9976670825,29.86,-7.35,30.7512942817,0.0
2020-01-22 08:30:00,33.72524,-8.10764,34.6861015311,9.34524,-1.54764,9.472523435,24.38,-6.5600000000000005,25.2471384517,32.5,33.52524,-6.59764,34.1682684757,9.34524,-1.54764,9.472523435,24.18,-5.05,24.7017185637,0.0
2020-01-22 09:00:00,34.60908,-7.88024,35.4948813338,7.39908,-0.8402400000000001,7.446636026,27.21,-7.04,28.1059726749,32.54,34.37908,-6.37024,34.9642831945,7.39908,-0.8402400000000001,7.446636026,26.98,-5.53,27.5409023091,0.0
2020-01-22 09:30:00,35.80228,-7.92744,36.6694362944,9.69228,-1.65744,9.8329750814,26.11,-6.27,26.8522810949,32.5,35.59228,-6.4374400000000005,36.1697529623,9.69228,-1.65744,9.8329750814,25.9,-4.78,26.3373954673,0.0
2020-01-22 10:00:00,36.33524,-7.4228,37.0856795232,8.26524,0.1872,8.2673596812,28.07,-7.61,29.0832769818,32.62,36.09524,-5.9028,36.5747098211,8.26524,0.1872,8.2673596812,27.83,-6.09,28.4885415562,0.0
2020-01-22 10:30:00,36.72108,-5.84072,37.182680464,10.35108,0.8992800000000001,10.3900703407,26.37,-6.74,27.2177240048,32.7,36.50108,-4.33072,36.7570942389,10.35108,0.8992800000000001,10.3900703407,26.15,-5.23,26.6678720561,0.0
2020-01-22 11:00:00,36.38532,-5.49388,36.7977476071,13.04532,0.09612000000000001,13.0456741089,23.34,-5.59,24.0000770832,32.63,36.18532,-3.9738800000000003,36.4028722185,13.04532,0.09612000000000001,13.0456741089,23.14,-4.07,23.4952016378,0.0
2020-01-22 11:30:00,36.25704,-5.40508,36.6577118676,14.92704,-0.5050800000000001,14.9355826457,21.33,-4.9,21.8855865811,32.58,36.06704,-3.87508,36.2746139796,14.92704,-0.5050800000000001,14.9355826457,21.14,-3.37,21.4069264492,0.0
2020-01-22 12:00:00,36.07656,-5.13404,36.4400404522,15.22656,-0.46404000000000006,15.2336293297,20.85,-4.67,21.3665954237,32.58,35.88656,-3.61404,36.0680810933,15.22656,-0.46404000000000006,15.2336293297,20.66,-3.15,20.8987583363,0.0
2020-01-22 12:30:00,36.26784,-4.9680800000000005,36.6065299797,15.56784,-0.47808000000000006,15.57517906,20.7,-4.49,21.1813620903,32.58,36.07784,-3.44808,36.2422377172,15.56784,-0.47808000000000006,15.57517906,20.51,-2.9699999999999998,20.7239233737,0.0
2020-01-22 13:00:00,36.08408,-5.01548,36.4309740341,12.21408,0.5245200000000001,12.2253372746,23.87,-5.54,24.5044587779,32.67,35.87408,-3.48548,36.0430046844,12.21408,0.5245200000000001,12.2253372746,23.66,-4.01,23.9974102769,0.0
2020-01-22 13:30:00,35.71972,-5.64736,36.1633940864,12.78972,-1.01736,12.8301192141,22.93,-4.63,23.3927723881,32.6,35.51972,-4.12736,35.7587137555,12.78972,-1.01736,12.8301192141,22.73,-3.11,22.9417741249,0.0
2020-01-22 14:00:00,34.71012,-6.39604,35.2945003945,7.62012,-1.7060400000000002,7.8087643898,27.09,-4.69,27.492984559699998,32.55,34.47012,-4.90604,34.8175013649,7.62012,-1.7060400000000002,7.8087643898,26.85,-3.2,27.040016642,0.0
2020-01-22 14:30:00,34.09904,-6.61472,34.7346951851,5.18904,-1.85472,5.5105464701999995,28.91,-4.76,29.2992440176,32.52,33.86904,-5.12472,34.254556275,5.18904,-1.85472,5.5105464701999995,28.68,-3.27,28.8658154224,0.0
2020-01-22 15:00:00,34.51372,-6.32108,35.0877887677,5.64372,-0.45108000000000004,5.661717814,28.87,-5.87,29.4607162167,32.7,34.28372,-4.8110800000000005,34.6196468469,5.64372,-0.45108000000000004,5.661717814,28.64,-4.36,28.9699706593,0.0
2020-01-22 15:30:00,36.27048,-5.45248,36.6780214513,10.68048,1.03752,10.7307549027,25.59,-6.49,26.4001553026,32.77,36.03048,-3.92248,36.2433626804,10.68048,1.03752,10.7307549027,25.35,-4.96,25.8306813693,0.0
2020-01-22 16:00:00,37.5694,-5.43476,37.9604588041,10.769400000000001,1.06524,10.8219551199,26.8,-6.5,27.5769831562,32.61,37.3294,-3.92476,37.5351547941,10.769400000000001,1.06524,10.8219551199,26.56,-4.99,27.0246868622,0.0
2020-01-22 16:30:00,38.53904,-5.7180800000000005,38.960929699,10.49904,1.05192,10.5516054043,28.04,-6.77,28.8457015862,32.58,38.29904,-4.20808,38.5295263689,10.49904,1.05192,10.5516054043,27.8,-5.26,28.2932430096,0.0
2020-01-22 17:00:00,37.13576,-5.12144,37.4872487448,14.94576,-0.54144,14.9555641569,22.19,-4.58,22.657724952,32.37,36.94576,-3.62144,37.1228232985,14.94576,-0.54144,14.9555641569,22.0,-3.08,22.214553788,0.0
2020-01-22 17:30:00,38.00096,-5.12076,38.3444278077,16.23096,-1.13076,16.270300571900002,21.77,-3.99,22.1326229806,32.33,37.80096,-3.63076,37.9749258735,16.23096,-1.13076,16.270300571900002,21.57,-2.5,21.7143938437,0.0
2020-01-22 18:00:00,37.76796,-5.2728,38.1342526136,16.70796,-1.1628,16.7483739868,21.06,-4.11,21.4572994573,32.33,37.56796,-3.7828,37.7579288945,16.70796,-1.1628,16.7483739868,20.86,-2.62,21.0238911717,0.0
2020-01-22 18:30:00,38.2648,-5.6564,38.6806124564,15.9048,-1.1664,15.9475124079,22.36,-4.49,22.8063521853,32.36,38.0648,-4.1664,38.2921387232,15.9048,-1.1664,15.9475124079,22.16,-3.0,22.3621465875,0.0
2020-01-22 19:00:00,38.36108,-6.29436,38.8740456677,15.48108,-1.2243600000000001,15.5294203168,22.88,-5.07,23.4350016002,32.44,38.16108,-4.79436,38.4610701174,15.48108,-1.2243600000000001,15.5294203168,22.68,-3.5700000000000003,22.9592530366,0.0
2020-01-22 19:30:00,36.37996,-6.45904,36.9488929107,7.59996,0.03096,7.6000230607,28.78,-6.49,29.5026863184,32.4,36.12996,-4.96904,36.4700612575,7.59996,0.03096,7.6000230607,28.53,-5.0,28.9648217671,0.0
2020-01-22 20:00:00,35.75228,-7.31396,36.4927326475,2.31228,-0.00396,2.3122833909000002,33.44,-7.31,34.2296611143,32.27,35.48228,-5.8639600000000005,35.9635679665,2.31228,-0.00396,2.3122833909000002,33.17,-5.86,33.6836533054,0.0
2020-01-22 20:30:00,35.81336,-4.59148,36.1064875484,3.84336,-0.051480000000000005,3.8437047597,31.97,-4.54,32.2907494493,32.52,35.11336,-7.24148,35.852295367,3.84336,-0.051480000000000005,3.8437047597,31.27,-7.19,32.0859626628,0.0
2020-01-22 21:00:00,34.52328,-1.45744,34.5540300589,0.9532800000000001,-0.03744,0.9540149433,33.57,-1.42,33.6000193452,32.94,33.21328,-9.66744,34.5916372049,0.9532800000000001,-0.03744,0.9540149433,32.26,-9.63,33.6666674917,0.0
2020-01-22 21:30:00,32.49312,-2.0902,32.5602792275,0.75312,-0.0702,0.7563846736000001,31.74,-2.02,31.8042135573,33.09,31.24312,-10.3502,32.912903053,0.75312,-0.0702,0.7563846736000001,30.49,-10.28,32.1763655499,0.0
2020-01-22 22:00:00,30.138,-2.80552,30.2683000261,0.378,-0.06552000000000001,0.38363637780000004,29.76,-2.74,29.8858695708,33.11,28.938,-11.04552,30.9743661125,0.378,-0.06552000000000001,0.38363637780000004,28.56,-10.98,30.5979411072,0.0
2020-01-22 22:30:00,27.5842,-3.1302,27.761236314,0.4842,-0.0702,0.4892623836,27.1,-3.06,27.2722129648,33.23,26.4542,-11.4002,28.8060628632,0.4842,-0.0702,0.4892623836,25.97,-11.33,28.3338984257,0.0
2020-01-22 23:00:00,24.30548,-5.58436,24.9387536705,0.5554800000000001,-0.054360000000000006,0.5581335324,23.75,-5.53,24.3853111524,33.16,23.50548,-10.97436,25.9411674263,0.5554800000000001,-0.054360000000000006,0.5581335324,22.95,-10.92,25.4155247831,0.0
2020-01-22 23:30:00,21.80028,-10.7334,24.2993432759,0.71028,-0.0234,0.7106653491,21.09,-10.71,23.6535874658,32.94,21.58028,-9.1534,23.4412716472,0.71028,-0.0234,0.7106653491,20.87,-9.13,22.7796795412,0.0
2020-01-23 00:00:00,20.40996,-9.33932,22.445252622,0.57996,-0.04932,0.5820533171,19.83,-9.29,21.898241938600002,32.94,20.20996,-7.74932,21.6447324692,0.57996,-0.04932,0.5820533171,19.63,-7.7,21.0861779372,0.0
2020-01-23 00:30:00,19.51516,-9.31176,21.6229124801,0.60516,-0.041760000000000005,0.6065991454,18.91,-9.27,21.0599382715,32.96,19.30516,-7.72176,20.7921807448,0.60516,-0.041760000000000005,0.6065991454,18.7,-7.68,20.2156474049,0.0
2020-01-23 01:00:00,18.89584,-9.29952,21.06024315,0.73584,-0.02952,0.7364318950000001,18.16,-9.27,20.3891760501,32.88,18.70584,-7.70952,20.23227987,0.73584,-0.02952,0.7364318950000001,17.97,-7.68,19.5423463279,0.0
2020-01-23 01:30:00,18.25396,-9.41068,20.53698989,0.6339600000000001,-0.04068,0.6352638381,17.62,-9.37,19.9564851615,32.91,18.07396,-7.82068,19.693426968,0.6339600000000001,-0.04068,0.6352638381,17.44,-7.78,19.0966489207,0.0
2020-01-23 02:00:00,18.02312,-9.47572,20.3622720749,0.66312,-0.045720000000000004,0.6646942551,17.36,-9.43,19.7558725446,33.01,17.84312,-7.88572,19.5079858328,0.66312,-0.045720000000000004,0.6646942551,17.18,-7.84,18.8843321301,0.0
2020-01-23 02:30:00,17.61044,-9.58824,20.0514823215,0.8204400000000001,-0.048240000000000005,0.8218569773000001,16.79,-9.54,19.3110253482,33.01,17.43044,-7.96824,19.1654138304,0.8204400000000001,-0.048240000000000005,0.8218569773000001,16.61,-7.92,18.4015896052,0.0
2020-01-23 03:00:00,17.24416,-9.7148,19.7923821999,0.97416,-0.0648,0.9763128318000001,16.27,-9.65,18.9165377382,33.07,17.05416,-8.104800000000001,18.882059113,0.97416,-0.0648,0.9763128318000001,16.08,-8.04,17.9779865391,0.0
2020-01-23 03:30:00,17.27144,-9.67372,19.7960475427,0.63144,-0.06372,0.6346469192,16.64,-9.61,19.2156628821,33.15,17.09144,-8.14372,18.9324456083,0.63144,-0.06372,0.6346469192,16.46,-8.08,18.3362482531,0.0
2020-01-23 04:00:00,17.0348,-10.7868,20.1628238419,0.6048,-0.0468,0.6066080118,16.43,-10.74,19.6288690454,33.03,16.8748,-9.2268,19.232595074,0.6048,-0.0468,0.6066080118,16.27,-9.18,18.6811482516,0.0
2020-01-23 04:30:00,17.33952,-10.82084,20.4389219906,0.38952000000000003,-0.060840000000000005,0.3942427374,16.95,-10.76,20.0768548334,32.92,17.15952,-9.27084,19.5037842722,0.38952000000000003,-0.060840000000000005,0.3942427374,16.77,-9.21,19.1326161306,0.0
2020-01-23 05:00:00,17.83644,-10.61448,20.7558612817,0.13644,-0.024480000000000002,0.13861869999999998,17.7,-10.59,20.626150877,32.92,17.67644,-9.07448,19.8696431358,0.13644,-0.024480000000000002,0.13861869999999998,17.54,-9.05,19.7371249173,0.0
2020-01-23 05:30:00,18.73296,-10.31096,21.383163622,0.19296000000000002,-0.03096,0.1954279489,18.54,-10.28,21.199292441,32.81,18.54296,-8.78096,20.5169837959,0.19296000000000002,-0.03096,0.1954279489,18.35,-8.75,20.3294121902,0.0
2020-01-23 06:00:00,20.0096,-10.03724,22.3859393142,0.5796,-0.057240000000000006,0.582419589,19.43,-9.98,21.8431980259,32.85,19.8396,-8.50724,21.5866361571,0.5796,-0.057240000000000006,0.582419589,19.26,-8.45,21.0321206729,0.0
2020-01-23 06:30:00,23.02916,-9.02472,24.7343441673,0.56916,-0.054720000000000005,0.5717843859,22.46,-8.97,24.1849643374,32.54,22.83916,-7.54472,24.0530669434,0.56916,-0.054720000000000005,0.5717843859,22.27,-7.49,23.4958081368,0.0
2020-01-23 07:00:00,25.91656,-8.24212,27.1955993559,0.46656000000000003,-0.042120000000000005,0.4684573919,25.45,-8.2,26.7384087036,32.37,25.71656,-6.80212,26.6009453728,0.46656000000000003,-0.042120000000000005,0.4684573919,25.25,-6.76,26.139244442,0.0
2020-01-23 07:30:00,29.57948,-2.5876,29.6924453495,0.60948,-0.057600000000000005,0.6121957452,28.97,-2.5300000000000002,29.0802647856,32.61,28.70948,-7.5976,29.6977737824,0.60948,-0.057600000000000005,0.6121957452,28.1,-7.54,29.0940131299,0.0
2020-01-23 08:00:00,32.31968,-2.0568,32.3850604684,0.49968000000000007,-0.0468,0.5018668572,31.82,-2.01,31.8834204564,32.68,31.14968,-9.4968,32.5651926809,0.49968000000000007,-0.0468,0.5018668572,30.65,-9.45,32.0737431554,0.0
2020-01-23 08:30:00,34.50928,-1.20512,34.5303159605,3.23928,0.16488000000000003,3.2434734981,31.27,-1.37,31.2999968051,32.75,33.34928,-8.66512,34.4566217313,3.23928,0.16488000000000003,3.2434734981,30.11,-8.83,31.3780337179,0.0
2020-01-23 09:00:00,34.96164,-0.40108000000000005,34.9639405196,4.93164,0.26892000000000005,4.938966598,30.03,-0.67,30.0374732626,32.75,33.85164,-7.90108,34.7614814969,4.93164,0.26892000000000005,4.938966598,28.92,-8.17,30.0518768133,0.0
2020-01-23 09:30:00,37.02704,-0.6056,37.031992149,4.48704,0.2844,4.4960439635,32.54,-0.89,32.5521688986,32.75,35.85704,-8.0956,36.7595709567,4.48704,0.2844,4.4960439635,31.37,-8.38,32.4700061595,0.0
2020-01-23 10:00:00,36.68604,-0.30728,36.6873268566,4.58604,0.25272,4.5929979621,32.1,-0.56,32.1048843636,32.75,35.50604,-7.82728,36.3585641724,4.58604,0.25272,4.5929979621,30.92,-8.08,31.958297827,0.0
2020-01-23 10:30:00,37.67924,-0.24564000000000002,37.6800406845,5.07924,0.23436,5.0846438997,32.6,-0.48,32.6035335508,32.75,36.49924,-7.75564,37.3141323413,5.07924,0.23436,5.0846438997,31.42,-7.99,32.4200015423,0.0
2020-01-23 11:00:00,37.10824,0.03824,37.1082597031,5.17824,0.22824000000000003,5.1832675983,31.93,-0.19,31.9305652941,32.75,35.92824,-7.50176,36.7030629866,5.17824,0.22824000000000003,5.1832675983,30.75,-7.73,31.7067090692,0.0
2020-01-23 11:30:00,37.16512,0.1622,37.1654739436,5.23512,0.23220000000000002,5.2402670022,31.93,-0.07,31.9300767303,32.72,35.98512,-7.3578,36.7296349322,5.23512,0.23220000000000002,5.2402670022,30.75,-7.59,31.6728685155,0.0
2020-01-23 12:00:00,36.72208,0.19964,36.7226226685,5.03208,0.26964000000000005,5.0392990441,31.69,-0.07,31.6900773114,32.72,35.56208,-7.34036,36.3117394083,5.03208,0.26964000000000005,5.0392990441,30.53,-7.61,31.4641542076,0.0
2020-01-23 12:30:00,37.45292,-0.01812,37.4529243833,4.28292,0.28188,4.2921859304,33.17,-0.30000000000000004,33.1713566198,32.72,36.24292,-7.55812,37.0226204915,4.28292,0.28188,4.2921859304,31.96,-7.84,32.9075553635,0.0
2020-01-23 13:00:00,38.47744,-0.5948,38.4820370562,4.98744,0.2952,4.9961686114,33.49,-0.89,33.5018238309,32.76,37.25744,-8.104800000000001,38.1287898889,4.98744,0.2952,4.9961686114,32.27,-8.4,33.3453579978,0.0
2020-01-23 13:30:00,37.60752,-1.31844,37.6306237602,1.21752,0.15156,1.2269170241,36.39,-1.47,36.4196787465,32.83,36.29752,-8.83844,37.3581046064,1.21752,0.15156,1.2269170241,35.08,-8.99,36.2136231272,0.0
2020-01-23 14:00:00,37.16164,-1.38076,37.1872825798,0.25164000000000003,0.039240000000000004,0.2546811088,36.91,-1.42,36.937304991,32.85,35.84164,-8.92076,36.9351203716,0.25164000000000003,0.039240000000000004,0.2546811088,35.59,-8.96,36.7005408679,0.0
2020-01-23 14:30:00,36.93088,-1.4106800000000002,36.9578126468,0.20088,0.04932,0.2068459253,36.73,-1.46,36.7590056993,32.85,35.63088,-8.95068,36.7379134143,0.20088,0.04932,0.2068459253,35.43,-9.0,36.5552308158,0.0
2020-01-23 15:00:00,36.75192,-1.44492,36.7803129064,0.15192,0.055080000000000004,0.161596698,36.6,-1.5,36.6307248086,32.85,35.43192,-8.99492,36.5558414032,0.15192,0.055080000000000004,0.161596698,35.28,-9.05,36.4222583045,0.0
2020-01-23 15:30:00,36.85848,-1.4516,36.8870531551,0.16848000000000002,0.0684,0.18183528370000002,36.69,-1.52,36.7214719204,32.85,35.55848,-8.9916,36.6777094496,0.16848000000000002,0.0684,0.18183528370000002,35.39,-9.06,36.5312975406,0.0
2020-01-23 16:00:00,37.82132,-1.3612,37.8458070595,2.01132,0.1188,2.0148254470999998,35.81,-1.48,35.840570587,32.85,36.53132,-8.9012,37.600115723,2.01132,0.1188,2.0148254470999998,34.52,-9.02,35.6789966227,0.0
2020-01-23 16:30:00,38.97856,-1.11984,38.9946429821,4.22856,0.11016000000000001,4.2299946689,34.75,-1.23,34.7717615314,32.85,37.71856,-8.65984,38.6999043578,4.22856,0.11016000000000001,4.2299946689,33.49,-8.77,34.6192576466,0.0
2020-01-23 17:00:00,40.80304,-0.6597200000000001,40.808372961,8.39304,1.07028,8.4610058338,32.41,-1.73,32.4561396349,32.82,39.60304,-8.17972,40.4389490037,8.39304,1.07028,8.4610058338,31.21,-9.25,32.5519062422,0.0
2020-01-23 17:30:00,42.3934,-0.6930400000000001,42.3990644708,9.5634,1.14696,9.6319331809,32.83,-1.8399999999999999,32.8815221667,32.86,41.2034,-8.21304,42.0139762175,9.5634,1.14696,9.6319331809,31.64,-9.36,32.9954421095,0.0
2020-01-23 18:00:00,41.32072,-0.9094800000000001,41.330727736,14.94072,-0.7894800000000001,14.9615638484,26.38,-0.12,26.3802729326,32.82,40.30072,-8.39948,41.166725602,14.94072,-0.7894800000000001,14.9615638484,25.36,-7.61,26.4771920717,0.0
2020-01-23 18:30:00,41.44532,-0.887,41.4548105641,14.03532,-0.47700000000000004,14.0434232473,27.41,-0.41000000000000003,27.4130662276,32.87,40.39532,-8.417,41.2629103058,14.03532,-0.47700000000000004,14.0434232473,26.36,-7.94,27.5298601522,0.0
2020-01-23 19:00:00,42.83588,-0.7032,42.8416515276,9.96588,1.2168,10.039888765,32.87,-1.92,32.9260276985,32.92,41.62588,-8.2532,42.4361779148,9.96588,1.2168,10.039888765,31.66,-9.47,33.0459755492,0.0
2020-01-23 19:30:00,39.65244,-1.712,39.6893807202,4.22244,0.28800000000000003,4.2322504124,35.43,-2.0,35.4864044389,32.94,38.37244,-9.272,39.4767543695,4.22244,0.28800000000000003,4.2322504124,34.15,-9.56,35.4628834135,0.0
2020-01-23 20:00:00,37.95644,-2.1974,38.0199934802,3.19644,0.10260000000000001,3.1980862142,34.76,-2.3,34.8360101045,32.89,36.69644,-9.7174,37.9612509203,3.19644,0.10260000000000001,3.1980862142,33.5,-9.82,34.9096319087,0.0
2020-01-23 20:30:00,36.32184,-3.10208,36.4540664578,0.051840000000000004,0.09792000000000001,0.11079581220000001,36.27,-3.2,36.4108898545,32.76,35.02184,-10.57208,36.5827575849,0.051840000000000004,0.09792000000000001,0.11079581220000001,34.97,-10.67,36.561589134,0.0
2020-01-23 21:00:00,35.154,-3.72792,35.3511117721,0.054,0.08208,0.0982503252,35.1,-3.81,35.3061765135,32.82,33.894,-11.18792,35.6927554264,0.054,0.08208,0.0982503252,33.84,-11.27,35.6673309907,0.0
2020-01-23 21:30:00,32.99688,-4.2672,33.2716558887,0.05688000000000001,0.0828,0.1004548376,32.94,-4.35,33.2259853127,32.85,31.78688,-11.7172,33.8776993902,0.05688000000000001,0.0828,0.1004548376,31.73,-11.8,33.853107686,0.0
2020-01-23 22:00:00,30.59832,-4.96648,30.9987598206,0.058320000000000004,0.08352000000000001,0.10186664220000001,30.54,-5.05,30.9547104655,32.87,29.44832,-12.39648,31.9511543956,0.058320000000000004,0.08352000000000001,0.10186664220000001,29.39,-12.48,31.9299624178,0.0
2020-01-23 22:30:00,28.25048,-5.46504,28.7742294846,0.060480000000000006,0.08496000000000001,0.104288216,28.19,-5.55,28.7311433814,32.93,27.16048,-12.90504,30.0704461429,0.060480000000000006,0.08496000000000001,0.104288216,27.1,-12.99,30.0524558065,0.0
2020-01-23 23:00:00,25.73472,-6.02964,26.4316547346,0.054720000000000005,0.09036000000000001,0.1056371526,25.68,-6.12,26.3991818055,33.08,24.72472,-13.49964,28.1700560739,0.054720000000000005,0.09036000000000001,0.1056371526,24.67,-13.59,28.1655285766,0.0
2020-01-23 23:30:00,24.01112,-3.83856,24.3160117315,0.051120000000000006,0.09144000000000001,0.1047593814,23.96,-3.93,24.2801668034,33.15,23.03112,-11.39856,25.6974640486,0.051120000000000006,0.09144000000000001,0.1047593814,22.98,-11.49,25.6924210615,0.0
2020-01-24 00:00:00,22.19112,-4.06748,22.5608111646,0.051120000000000006,0.09252,0.1057033812,22.14,-4.16,22.5274321661,33.18,21.27112,-11.62748,24.241675627,0.051120000000000006,0.09252,0.1057033812,21.22,-11.72,24.2414273507,0.0
2020-01-24 00:30:00,21.18112,-4.27676,21.6085751625,0.051120000000000006,0.09324,0.10633415260000001,21.13,-4.37,21.5771592199,33.21,20.29112,-11.85676,23.5013256765,0.051120000000000006,0.09324,0.10633415260000001,20.24,-11.95,23.5044697877,0.0
2020-01-24 01:00:00,20.60112,-4.41956,21.0698518231,0.051120000000000006,0.10044,0.112700701,20.55,-4.52,21.0412190711,33.21,19.72112,-11.96956,23.0693073292,0.051120000000000006,0.10044,0.112700701,19.67,-12.07,23.077993847,0.0
2020-01-24 01:30:00,20.07112,-4.4582,20.5602870917,0.051120000000000006,0.0918,0.105073757,20.02,-4.55,20.5305357943,33.27,19.21112,-12.0482,22.6765573863,0.051120000000000006,0.0918,0.105073757,19.16,-12.14,22.6822662007,0.0
2020-01-24 02:00:00,19.51112,-4.53108,20.0303392288,0.051120000000000006,0.08892000000000001,0.1025671526,19.46,-4.62,20.0008999798,33.38,18.66112,-12.17108,22.279420729,0.051120000000000006,0.08892000000000001,0.1025671526,18.61,-12.26,22.2854145126,0.0
2020-01-24 02:30:00,18.17076,-10.70352,21.0889037024,0.050760000000000007,0.09648000000000001,0.1090182003,18.12,-10.8,21.0944163228,32.74,17.97076,-9.57352,20.3617410888,0.050760000000000007,0.09648000000000001,0.1090182003,17.92,-9.67,20.3625956106,0.0
2020-01-24 03:00:00,17.96112,-10.93632,21.0286691637,0.051120000000000006,0.10368000000000001,0.11559756400000001,17.91,-11.04,21.0392419065,32.76,17.80112,-9.41632,20.1381964336,0.051120000000000006,0.10368000000000001,0.11559756400000001,17.75,-9.52,20.1418196795,0.0
2020-01-24 03:30:00,17.83076,-10.94424,20.9215771718,0.050760000000000007,0.09576000000000001,0.1083815261,17.78,-11.04,20.9286884443,32.73,17.66076,-9.42424,20.0179605194,0.050760000000000007,0.09576000000000001,0.1083815261,17.61,-9.52,20.0185538938,0.0
2020-01-24 04:00:00,17.74076,-11.00424,20.8764906858,0.050760000000000007,0.09576000000000001,0.1083815261,17.69,-11.1,20.8841111853,32.88,17.57076,-9.46424,19.9575410749,0.050760000000000007,0.09576000000000001,0.1083815261,17.52,-9.56,19.9585570621,0.0
2020-01-24 04:30:00,17.8204,-10.95388,20.9177948937,0.0504,0.09612000000000001,0.10853208930000001,17.77,-11.05,20.9254725156,32.73,17.6404,-9.43388,20.004544584,0.0504,0.09612000000000001,0.10853208930000001,17.59,-9.53,20.0057241808,0.0
2020-01-24 05:00:00,18.0704,-10.88352,21.0947947075,0.0504,0.09648000000000001,0.1088510468,18.02,-10.98,21.1016776584,32.73,17.9104,-9.37352,20.2149772533,0.0504,0.09648000000000001,0.1088510468,17.86,-9.47,20.2153530763,0.0
2020-01-24 05:30:00,19.0404,-10.544599999999999,21.7652342354,0.0504,0.0954,0.10789494890000001,18.99,-10.64,21.7676296367,32.6,18.8504,-9.0446,20.9079499072,0.0504,0.0954,0.10789494890000001,18.8,-9.14,20.9040570225,0.0
2020-01-24 06:00:00,20.58004,-10.27524,23.0025781916,0.05004,0.10476,0.1160976279,20.53,-10.38,23.0048973047,32.54,20.40004,-8.79524,22.215262291,0.05004,0.10476,0.1160976279,20.35,-8.9,22.2110895726,0.0
2020-01-24 06:30:00,24.02004,-9.28316,25.7514927953,0.05004,0.09684000000000001,0.1090045283,23.97,-9.38,25.7399553224,32.36,23.83004,-7.82316,25.0813205152,0.05004,0.09684000000000001,0.1090045283,23.78,-7.92,25.0642135324,0.0
2020-01-24 07:00:00,26.32004,-9.00208,27.8169363865,0.05004,0.09792000000000001,0.1099651217,26.27,-9.1,27.8014909672,32.27,26.11004,-7.56208,27.1830690454,0.05004,0.09792000000000001,0.1099651217,26.06,-7.66,27.1624593879,0.0
2020-01-24 07:30:00,31.03968,-11.20676,33.0008061144,0.04968,0.09324,0.1056494203,30.99,-11.3,32.985907597,32.82,31.57968,-1.71676,31.6263095191,0.04968,0.09324,0.1056494203,31.53,-1.81,31.5819093786,0.0
2020-01-24 08:00:00,33.31968,-10.98568,35.083988376,0.04968,0.09432,0.10660377480000001,33.27,-11.08,35.0664982569,33.02,33.95968,-0.79568,33.9690001673,0.04968,0.09432,0.10660377480000001,33.91,-0.89,33.9216774349,0.0
2020-01-24 08:30:00,34.52976,-10.32676,36.0408975714,0.05976000000000001,0.09324,0.1107472582,34.47,-10.42,36.0105165195,32.96,35.17976,-0.10676000000000001,35.1799219919,0.05976000000000001,0.09324,0.1107472582,35.12,-0.2,35.1205694715,0.0
2020-01-24 09:00:00,34.37756,-9.94512,35.7871770802,0.09756000000000001,0.07488,0.12298360870000001,34.28,-10.02,35.7144060569,32.96,35.02756,0.21488000000000002,35.028219095,0.09756000000000001,0.07488,0.12298360870000001,34.93,0.14,34.93028056,0.0
2020-01-24 09:30:00,34.44344,-9.38068,35.6980071754,0.16344,0.04932,0.17071934860000001,34.28,-9.43,35.5533866179,32.9,35.09344,0.7693200000000001,35.1018715213,0.16344,0.04932,0.17071934860000001,34.93,0.72,34.9374197673,0.0
2020-01-24 10:00:00,34.46984,-9.21536,35.6804250193,0.24984000000000003,0.044640000000000006,0.2537966808,34.22,-9.26,35.4507545759,32.9,35.12984,0.95464,35.1428085951,0.24984000000000003,0.044640000000000006,0.2537966808,34.88,0.91,34.8918686803,0.0
2020-01-24 10:30:00,35.60628,-9.52012,36.857019145,0.38628,0.029880000000000004,0.3874339335,35.22,-9.55,36.4917922278,32.98,36.26628,0.65988,36.2722828983,0.38628,0.029880000000000004,0.3874339335,35.88,0.63,35.8855305102,0.0
2020-01-24 11:00:00,35.49232,-9.59912,36.7674840553,0.47232,0.020880000000000003,0.4727812991,35.02,-9.62,36.3172796338,32.98,36.16232,0.6108800000000001,36.1674793448,0.47232,0.020880000000000003,0.4727812991,35.69,0.59,35.694876383,0.0
2020-01-24 11:30:00,36.1272,-9.50264,37.3560536836,0.4572,0.027360000000000002,0.45801791410000003,35.67,-9.53,36.9211294518,32.86,36.7872,0.61736,36.7923798797,0.4572,0.027360000000000002,0.45801791410000003,36.33,0.59,36.3347904907,0.0
2020-01-24 12:00:00,36.21232,-9.41336,37.4158183964,0.38232000000000005,0.02664,0.38324701170000003,35.83,-9.44,37.052698957,32.67,36.88232,0.58664,36.8869851719,0.38232000000000005,0.02664,0.38324701170000003,36.5,0.56,36.5042956376,0.0
2020-01-24 12:30:00,36.00252,-9.10048,37.1348917136,0.36252,0.02952,0.36371992080000004,35.64,-9.13,36.7908480468,32.61,36.67252,0.83952,36.6821280323,0.36252,0.02952,0.36371992080000004,36.31,0.81,36.3190335775,0.0
2020-01-24 13:00:00,35.54584,-9.43816,36.7775149445,0.28584000000000004,0.051840000000000004,0.2905028248,35.26,-9.49,36.5147600293,32.67,36.21584,0.55184,36.2200440957,0.28584000000000004,0.051840000000000004,0.2905028248,35.93,0.5,35.9334788185,0.0
2020-01-24 13:30:00,35.75984,-9.7668,37.0696174659,0.24984000000000003,0.0432,0.2535473636,35.51,-9.81,36.8401438651,32.69,36.43984,0.2232,36.4405235619,0.24984000000000003,0.0432,0.2535473636,36.19,0.18,36.1904476347,0.0
2020-01-24 14:00:00,35.35104,-9.95176,36.7251079805,0.22104000000000001,0.048240000000000005,0.22624274400000002,35.13,-10.0,36.5255650196,32.73,36.01104,0.06824000000000001,36.0111046565,0.22104000000000001,0.048240000000000005,0.22624274400000002,35.79,0.02,35.7900055882,0.0
2020-01-24 14:30:00,35.06944,-10.0604,36.4839316696,1.72944,-0.5904,1.8274394309000002,33.34,-9.47,34.6588588964,32.7,35.70944,-0.040400000000000005,35.7094628533,1.72944,-0.5904,1.8274394309000002,33.98,0.55,33.9844508562,0.0
2020-01-24 15:00:00,34.66548,-10.25792,36.1513544194,2.26548,-0.72792,2.3795518815,32.4,-9.53,33.7724873233,32.77,35.28548,-0.15792,35.2858333833,2.26548,-0.72792,2.3795518815,33.02,0.5700000000000001,33.0249193792,0.0
2020-01-24 15:30:00,35.56084,-10.25236,37.0092451568,3.03084,0.10764000000000001,3.0327508099,32.53,-10.36,34.139866725,32.8,36.19084,-0.17236,36.1912504326,3.03084,0.10764000000000001,3.0327508099,33.16,-0.28,33.1611821261,0.0
2020-01-24 16:00:00,35.87816,-10.05144,37.2595465761,3.81816,0.08856000000000001,3.8191869107,32.06,-10.14,33.6253356861,32.77,36.48816,0.038560000000000004,36.4881803747,3.81816,0.08856000000000001,3.8191869107,32.67,-0.05,32.6700382614,0.0
2020-01-24 16:30:00,37.11008,-10.12512,38.4665581073,5.5000800000000005,-0.64512,5.5377847395,31.61,-9.48,33.0009469561,32.69,37.72008,-0.07512,37.7201548011,5.5000800000000005,-0.64512,5.5377847395,32.22,0.5700000000000001,32.225041505,0.0
2020-01-24 17:00:00,37.67852,-9.8086,38.9342972628,7.95852,-0.8586,8.0047007783,29.72,-8.95,31.0383778571,32.64,38.26852,0.23140000000000002,38.2692196021,7.95852,-0.8586,8.0047007783,30.31,1.09,30.3295928097,0.0
2020-01-24 17:30:00,39.83932,-9.20472,40.8888528616,10.48932,1.02528,10.5393089499,29.35,-10.23,31.0817534898,32.72,40.39932,0.86528,40.4085852999,10.48932,1.02528,10.5393089499,29.91,-0.16,29.9104279475,0.0
2020-01-24 18:00:00,39.79728,-9.32284,40.8746723664,9.64728,1.21716,9.723759039800001,30.15,-10.54,31.9392251002,32.75,40.39728,0.74716,40.4041888851,9.64728,1.21716,9.723759039800001,30.75,-0.47000000000000003,30.7535916602,0.0
2020-01-24 18:30:00,39.28144,-9.6176,40.4416834248,11.07144,0.8424,11.1034418733,28.21,-10.46,30.0868027547,32.82,39.82144,0.5024000000000001,39.8246090933,11.07144,0.8424,11.1034418733,28.75,-0.34,28.7520103645,0.0
2020-01-24 19:00:00,39.0232,-9.9266,40.2659598892,12.7332,0.2934,12.7365798313,26.29,-10.22,28.2066038367,32.82,39.5532,0.22340000000000002,39.5538308865,12.7332,0.2934,12.7365798313,26.82,-0.07,26.8200913496,0.0
2020-01-24 19:30:00,35.57688,-10.68624,37.1471414226,7.16688,-0.42624,7.1795438206,28.41,-10.26,30.2058884988,32.75,36.13688,-0.60624,36.141964848,7.16688,-0.42624,7.1795438206,28.97,-0.18,28.9705591938,0.0
2020-01-24 20:00:00,33.6368,-11.18128,35.4465137451,0.1368,0.10872000000000001,0.1747406032,33.5,-11.29,35.3512955915,32.7,34.2668,-1.16128,34.2864718727,0.1368,0.10872000000000001,0.1747406032,34.13,-1.27,34.1536205987,0.0
2020-01-24 20:30:00,33.3086,-12.07776,35.4307087225,0.048600000000000004,0.10224000000000001,0.1132032579,33.26,-12.18,35.4200508187,32.8,33.9386,-2.03776,33.9997211132,0.048600000000000004,0.10224000000000001,0.1132032579,33.89,-2.14,33.9574984355,0.0
2020-01-24 21:00:00,31.7086,-12.60568,34.1224044027,0.048600000000000004,0.09432,0.1061047709,31.66,-12.7,34.1122499991,32.9,32.3186,-2.48568,32.4140480505,0.048600000000000004,0.09432,0.1061047709,32.27,-2.58,32.3729717511,0.0
2020-01-24 21:30:00,30.0786,-13.20568,32.8498426514,0.048600000000000004,0.09432,0.1061047709,30.03,-13.3,32.8434300888,33.05,30.6586,-3.00568,30.8055817381,0.048600000000000004,0.09432,0.1061047709,30.61,-3.1,30.766574395,0.0
2020-01-24 22:00:00,28.27824,-13.71244,31.4275336011,0.048240000000000005,0.09756000000000001,0.1088349723,28.23,-13.81,31.4268833962,33.11,28.83824,-3.47244,29.046547572,0.048240000000000005,0.09756000000000001,0.1088349723,28.79,-3.5700000000000003,29.0104980998,0.0
2020-01-24 22:30:00,26.41824,-14.22568,30.0048892043,0.048240000000000005,0.09432,0.1059403606,26.37,-14.32,30.0073207734,33.21,26.95824,-3.91568,27.2411316534,0.048240000000000005,0.09432,0.1059403606,26.91,-4.01,27.2071350936,0.0
2020-01-24 23:00:00,24.56824,-14.37992,28.4671831396,0.048240000000000005,0.10008,0.111099523,24.52,-14.48,28.476319987,33.3,25.02824,-4.41992,25.4155167231,0.048240000000000005,0.10008,0.111099523,24.98,-4.52,25.385641611,0.0
2020-01-24 23:30:00,22.41824,-12.22388,25.5343049044,0.048240000000000005,0.09612000000000001,0.107546046,22.37,-12.32,25.5381929666,32.9,22.22824,-10.69388,24.6668547438,0.048240000000000005,0.09612000000000001,0.107546046,22.18,-10.79,24.665289376,0.0
2020-01-25 00:00:00,20.79896,-12.403880000000001,24.2167912023,0.048960000000000004,0.09612000000000001,0.1078709229,20.75,-12.5,24.2242130935,32.83,20.60896,-10.88388,23.3063956058,0.048960000000000004,0.09612000000000001,0.1078709229,20.56,-10.98,23.3082388867,0.0
2020-01-25 00:30:00,19.95076,-12.7146,23.6578502349,0.050760000000000007,0.0954,0.1080635813,19.9,-12.81,23.6665607979,32.93,19.76076,-11.1646,22.6966061106,0.050760000000000007,0.0954,0.1080635813,19.71,-11.26,22.6995969127,0.0
2020-01-25 01:00:00,19.3086,-12.72848,23.1265266971,0.048600000000000004,0.10152000000000001,0.1125534113,19.26,-12.83,23.1420936823,32.9,19.1386,-11.19848,22.174128264,0.048600000000000004,0.10152000000000001,0.1125534113,19.09,-11.3,22.1837350327,0.0
2020-01-25 01:30:00,18.45788,-12.75604,22.4367976899,0.047880000000000006,0.09396,0.1054560382,18.41,-12.85,22.4510712439,32.83,18.27788,-11.21604,21.4448233981,0.047880000000000006,0.09396,0.1054560382,18.23,-11.31,21.4534146466,0.0
2020-01-25 02:00:00,17.84752,-12.76784,21.944286464,0.04752000000000001,0.09216,0.1036899995,17.8,-12.86,21.9594990835,32.89,17.66752,-11.21784,20.9280003157,0.04752000000000001,0.09216,0.1036899995,17.62,-11.31,20.9375380597,0.0
2020-01-25 02:30:00,17.37752,-12.9872,21.6943671304,0.04752000000000001,0.0828,0.0954672216,17.33,-13.07,21.70607749,32.89,17.21752,-11.4472,20.6756229118,0.04752000000000001,0.0828,0.0954672216,17.17,-11.53,20.6821130449,0.0
2020-01-25 03:00:00,17.03824,-13.09936,21.4917392202,0.048240000000000005,0.08064,0.0939675859,16.99,-13.18,21.5028486485,32.97,16.86824,-11.53936,20.437572016,0.048240000000000005,0.08064,0.0939675859,16.82,-11.62,20.4435026353,0.0
2020-01-25 03:30:00,16.8404,-13.1836,21.3870610679,0.0504,0.0864,0.1000255967,16.79,-13.27,21.4008644685,33.06,16.6604,-11.6036,20.3030160597,0.0504,0.0864,0.1000255967,16.61,-11.69,20.3112825789,0.0
2020-01-25 04:00:00,17.15404,-12.24604,21.0766834204,1.72404,0.09396,1.7265985067,15.43,-12.34,19.7575428634,33.06,17.00404,-10.69604,20.0883709644,1.72404,0.09396,1.7265985067,15.28,-10.79,18.7056809553,0.0
2020-01-25 04:30:00,16.93248,-10.43956,19.8920409195,0.13248000000000001,0.10044,0.1662502451,16.8,-10.54,19.8325893418,32.87,16.76248,-8.89956,18.9784852911,0.13248000000000001,0.10044,0.1662502451,16.63,-9.0,18.9091750217,0.0
2020-01-25 05:00:00,16.89328,-10.43972,19.8587679083,0.05328,0.08028,0.09635163100000001,16.84,-10.52,19.855880741,32.87,16.73328,-8.89972,18.9527748796,0.05328,0.08028,0.09635163100000001,16.68,-8.98,18.943674406,0.0
2020-01-25 05:30:00,17.2504,-10.3172,20.1002715405,0.0504,0.0828,0.09693296650000001,17.2,-10.4,20.0997512422,32.79,17.0804,-8.7872,19.2082000198,0.0504,0.0828,0.09693296650000001,17.03,-8.87,19.2015051493,0.0
2020-01-25 06:00:00,17.7158,-10.1882,20.4364622398,0.0558,0.0918,0.1074284878,17.66,-10.28,20.4341381027,32.72,17.5558,-8.6682,19.5791676248,0.0558,0.0918,0.1074284878,17.5,-8.76,19.570068983,0.0
2020-01-25 06:30:00,19.29864,-9.56052,21.5369693439,0.9086400000000001,0.24948,0.9422669049,18.39,-9.81,20.8429412512,32.72,19.13864,-8.05052,20.7629095582,0.9086400000000001,0.24948,0.9422669049,18.23,-8.3,20.0305491687,0.0
2020-01-25 07:00:00,21.21496,-8.71768,22.936269801,4.22496,1.01232,4.3445458663,16.99,-9.73,19.5788916949,32.79,21.04496,-7.18768,22.2385495297,4.22496,1.01232,4.3445458663,16.82,-8.2,18.7123595519,0.0
2020-01-25 07:30:00,23.81,-7.66824,25.0143559721,7.5600000000000005,1.03176,7.6300805171,16.25,-8.7,18.4323764067,32.65,23.66,-6.15824,24.4483030065,7.5600000000000005,1.03176,7.6300805171,16.1,-7.19,17.6325295973,0.0
2020-01-25 08:00:00,25.43988,-6.95396,26.3731881671,8.66988,1.07604,8.7363997903,16.77,-8.03,18.5933805425,32.51,25.27988,-5.45396,25.8615160518,8.66988,1.07604,8.7363997903,16.61,-6.53,17.8474928211,0.0
2020-01-25 08:30:00,27.49864,-6.35764,28.2240108457,8.73864,1.06236,8.8029789173,18.76,-7.42,20.1740922968,32.31,27.32864,-4.89764,27.7640314403,8.73864,1.06236,8.8029789173,18.59,-5.96,19.5220311443,0.0
2020-01-25 09:00:00,30.1348,-4.68336,30.4965577062,8.7048,1.01664,8.7639659932,21.43,-5.7,22.1750963921,32.42,29.7848,-5.29336,30.2515118817,8.7048,1.01664,8.7639659932,21.08,-6.31,22.0041473364,0.0
2020-01-25 09:30:00,33.08716,0.68296,33.0942078199,8.77716,1.00296,8.8342779234,24.31,-0.32,24.3121060379,32.89,32.12716,-6.86704,32.8528636199,8.77716,1.00296,8.8342779234,23.35,-7.87,24.6406047004,0.0
2020-01-25 10:00:00,33.34504,0.8414800000000001,33.3556559101,13.05504,-0.66852,13.072145516,20.29,1.51,20.3461101934,32.74,32.50504,-6.66852,33.1820250195,13.05504,-0.66852,13.072145516,19.45,-6.0,20.354422124,0.0
2020-01-25 10:30:00,33.21292,0.5467200000000001,33.2174194917,4.82292,0.6667200000000001,4.8687855657,28.39,-0.12,28.3902536093,32.74,32.14292,-6.95328,32.8864015801,4.82292,0.6667200000000001,4.8687855657,27.32,-7.62,28.3627713738,0.0
2020-01-25 11:00:00,32.4218,-1.25668,32.4461455317,0.2718,0.10332000000000001,0.2907752782,32.15,-1.3599999999999999,32.1787523065,32.78,31.2418,-8.74668,32.443096003,0.2718,0.10332000000000001,0.2907752782,30.97,-8.85,32.2096786696,0.0
2020-01-25 11:30:00,32.8146,-1.48616,32.848236554,0.1746,0.03384,0.1778491091,32.64,-1.52,32.6753729895,32.78,31.6346,-8.97616,32.8834208303,0.1746,0.03384,0.1778491091,31.46,-9.01,32.7247872415,0.0
2020-01-25 12:00:00,32.82904,-2.8395200000000003,32.9516121176,0.14904,0.060480000000000006,0.16084387460000002,32.68,-2.9,32.8084196511,32.83,31.62904,-10.29952,33.2637382678,0.14904,0.060480000000000006,0.16084387460000002,31.48,-10.36,33.1409112729,0.0
2020-01-25 12:30:00,32.89308,-2.326,32.9752177838,0.25308,0.054,0.25877690470000003,32.64,-2.38,32.7266558023,33.1,31.70308,-9.936,33.2236267961,0.25308,0.054,0.25877690470000003,31.45,-9.99,32.9985242094,0.0
2020-01-25 13:00:00,32.783,-2.2916,32.8629962049,0.243,0.0684,0.2524431817,32.54,-2.36,32.625468579,33.17,31.583,-9.9216,33.1047433997,0.243,0.0684,0.2524431817,31.34,-9.99,32.8937030448,0.0
2020-01-25 13:30:00,32.23612,-4.68284,32.5744750245,0.18612,0.04716,0.19200187500000002,32.05,-4.73,32.3971511093,33.25,31.30612,-9.88284,32.829006624,0.18612,0.04716,0.19200187500000002,31.12,-9.93,32.6658736298,0.0
2020-01-25 14:00:00,31.01932,-9.78996,32.5275503237,0.13932,0.05004,0.1480339961,30.88,-9.84,32.4098750383,32.54,30.78932,-8.34996,31.9014742303,0.13932,0.05004,0.1480339961,30.65,-8.4,31.7802218369,0.0
2020-01-25 14:30:00,30.62068,-9.94124,32.1940102566,0.13068000000000002,0.06876,0.14766583900000002,30.49,-10.01,32.0911233833,32.33,30.40068,-8.51124,31.5696460354,0.13068000000000002,0.06876,0.14766583900000002,30.27,-8.58,31.4625062574,0.0
2020-01-25 15:00:00,30.93,-10.00512,32.5079578906,0.09,0.07488,0.1170769593,30.84,-10.08,32.4455235741,32.3,30.72,-8.57512,31.8943738458,0.09,0.07488,0.1170769593,30.63,-8.65,31.8279656906,0.0
2020-01-25 15:30:00,31.38596,-10.0064,32.9424729807,0.07596,0.0936,0.1205441065,31.31,-10.1,32.8987248993,32.33,31.15596,-8.5764,32.314833753,0.07596,0.0936,0.1205441065,31.08,-8.67,32.2666282713,0.0
2020-01-25 16:00:00,31.60112,-10.09964,33.1757971025,0.051120000000000006,0.09036000000000001,0.1038180331,31.55,-10.19,33.1547673797,32.33,31.37112,-8.67964,32.549705384,0.051120000000000006,0.09036000000000001,0.1038180331,31.32,-8.77,32.5246875465,0.0
2020-01-25 16:30:00,31.915,-9.81804,33.3910337432,0.045,0.11196,0.1206649974,31.87,-9.93,33.3811593567,32.3,31.695,-8.39804,32.7887191095,0.045,0.11196,0.1206649974,31.65,-8.51,32.7741147859,0.0
2020-01-25 17:00:00,34.81168,-9.0276,35.9631843165,7.50168,0.9324,7.559402925,27.31,-9.96,29.06953216,32.3,34.69168,-6.6076,35.3153371637,7.50168,0.9324,7.559402925,27.19,-7.54,28.2160893818,0.0
2020-01-25 17:30:00,36.60064,-10.9796,38.2120198965,8.81064,1.2204,8.8947598826,27.79,-12.2,30.3500263591,32.79,37.16064,-0.9396,37.1725169093,8.81064,1.2204,8.8947598826,28.35,-2.16,28.4321666427,0.0
2020-01-25 18:00:00,36.54188,-10.5536,38.0353449688,8.56188,1.1664,8.6409651136,27.98,-11.72,30.3354380222,33.1,37.09188,-0.30360000000000004,37.0931224743,8.56188,1.1664,8.6409651136,28.53,-1.47,28.567845561,0.0
2020-01-25 18:30:00,35.45676,-10.83192,37.0744159844,6.83676,0.83808,6.887936221,28.62,-11.67,30.907819399,33.1,36.02676,-0.5619200000000001,36.0311419495,6.83676,0.83808,6.887936221,29.19,-1.4,29.2235538564,0.0
2020-01-25 19:00:00,33.5598,-11.26064,35.3986184653,4.8798,0.09936,4.880811454,28.68,-11.36,30.8478848546,33.14,34.1398,-0.9706400000000001,34.1535955069,4.8798,0.09936,4.880811454,29.26,-1.07,29.2795577152,0.0
