Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-25 19:30:00,32.12872,-11.74416,34.2078929919,4.78872,0.10584,4.7898894918,27.34,-11.85,29.7976190324,32.89,32.66872,-1.61416,32.7085734777,4.78872,0.10584,4.7898894918,27.88,-1.72,27.9330055669,0.0
2020-01-25 20:00:00,30.76976,-12.57572,33.2404401893,0.50976,0.04428000000000001,0.5116795638,30.26,-12.62,32.7861556148,33.13,31.36976,-2.31572,31.4551172558,0.50976,0.04428000000000001,0.5116795638,30.86,-2.36,30.9501082389,0.0
2020-01-25 20:30:00,29.4468,-12.97328,32.1779431319,0.6768000000000001,0.03672,0.6777953957,28.77,-13.01,31.5748792555,33.31,30.0168,-2.60328,30.1294764143,0.6768000000000001,0.03672,0.6777953957,29.34,-2.64,29.4585335684,0.0
2020-01-25 21:00:00,27.50228,-13.06804,30.4491227237,2.9422800000000002,-0.60804,3.0044507385,24.56,-12.46,27.5398838051,33.2,28.01228,-2.7180400000000002,28.1438371982,2.9422800000000002,-0.60804,3.0044507385,25.07,-2.11,25.158636688,0.0
2020-01-25 21:30:00,26.36668,-13.0774,29.4316191363,1.06668,0.0126,1.0667544152,25.3,-13.09,28.4857525791,33.09,26.87668,-2.8074,27.022905517,1.06668,0.0126,1.0667544152,25.81,-2.8200000000000003,25.9635995193,0.0
2020-01-25 22:00:00,25.40636,-13.53124,28.7850236128,0.9363600000000001,-0.021240000000000002,0.9366008687,24.47,-13.51,27.9517620196,33.24,25.89636,-3.18124,26.0910281359,0.9363600000000001,-0.021240000000000002,0.9366008687,24.96,-3.16,25.1592368724,0.0
2020-01-25 22:30:00,23.93884,-13.71656,27.5900721054,0.70884,-0.016560000000000002,0.7090334119,23.23,-13.7,26.9689247097,33.21,24.42884,-3.37656,24.6610904296,0.70884,-0.016560000000000002,0.7090334119,23.72,-3.36,23.9567944433,0.0
2020-01-25 23:00:00,22.27476,-12.45476,25.5203052434,0.7347600000000001,-0.01476,0.7349082359,21.54,-12.44,24.8741874239,33.03,22.31476,-7.75476,23.6238188385,0.7347600000000001,-0.01476,0.7349082359,21.58,-7.74,22.9260550466,0.0
2020-01-25 23:30:00,20.474,-11.65136,23.557140443,0.774,0.00864,0.7740482218,19.7,-11.66,22.8920422855,32.74,20.284,-10.12136,22.6689784562,0.774,0.00864,0.7740482218,19.51,-10.13,21.9831071507,0.0
2020-01-26 00:00:00,18.910800000000002,-11.78976,22.2849006616,0.9108,0.030240000000000003,0.9113018696,18.0,-11.82,21.5339824464,32.74,18.7308,-10.25976,21.356627634,0.9108,0.030240000000000003,0.9113018696,17.82,-10.29,20.5775727432,0.0
2020-01-26 00:30:00,17.52292,-11.67984,21.0587603565,1.40292,0.02016,1.4030648424,16.12,-11.7,19.9184437143,32.59,17.35292,-10.15984,20.1083609812,1.40292,0.02016,1.4030648424,15.95,-10.18,18.9218101671,0.0
2020-01-26 01:00:00,16.99152,-11.72852,20.6463055606,1.27152,-0.038520000000000006,1.2721033373,15.72,-11.69,19.590163348,32.57,16.82152,-10.20852,19.6768243297,1.27152,-0.038520000000000006,1.2721033373,15.55,-10.17,18.5804036555,0.0
2020-01-26 01:30:00,16.37584,-11.81652,20.1940159606,1.18584,-0.05652000000000001,1.1871861758,15.19,-11.76,19.2102498682,32.64,16.22584,-10.28652,19.2117249984,1.18584,-0.05652000000000001,1.1871861758,15.04,-10.23,18.1894062575,0.0
2020-01-26 02:00:00,15.27784,-11.845,19.3317464308,1.79784,-0.045,1.7984030876000001,13.48,-11.8,17.9150886127,32.86,15.11784,-10.285,18.2847015635,1.79784,-0.045,1.7984030876000001,13.32,-10.24,16.801190434,0.0
2020-01-26 02:30:00,14.13416,-11.59872,18.2840035152,2.50416,-0.10872000000000001,2.5065189694,11.63,-11.49,16.3486085035,32.74,13.98416,-10.04872,17.2201482149,2.50416,-0.10872000000000001,2.5065189694,11.48,-9.94,15.1853218603,0.0
2020-01-26 03:00:00,13.53348,-11.62532,17.8410522675,2.10348,-0.08532000000000001,2.1052096363,11.43,-11.54,16.2424290055,32.81,13.37348,-10.05532,16.7319881548,2.10348,-0.08532000000000001,2.1052096363,11.27,-9.97,15.0470528676,0.0
2020-01-26 03:30:00,13.6148,-11.75016,17.9841329806,1.4148,-0.02016,1.4149436263,12.2,-11.73,16.9243286425,32.81,13.4648,-10.19016,16.8860948672,1.4148,-0.02016,1.4149436263,12.05,-10.17,15.7680499746,0.0
2020-01-26 04:00:00,13.23432,-11.83364,17.7533732432,1.71432,-0.05364000000000001,1.7151589757,11.52,-11.78,16.4766137298,32.97,13.07432,-10.25364,16.6155041065,1.71432,-0.05364000000000001,1.7151589757,11.36,-10.2,15.267272186,0.0
2020-01-26 04:30:00,13.51,-11.96236,18.0448928168,3.33,-0.7923600000000001,3.4229715701,10.18,-11.17,15.1129513994,32.9,13.36,-10.39236,16.9260375271,3.33,-0.7923600000000001,3.4229715701,10.03,-9.6,13.8838359253,0.0
2020-01-26 05:00:00,14.5986,-10.87796,18.2057445803,1.3086,-0.14796,1.3169381616,13.29,-10.73,17.0808957611,32.97,14.4386,-9.30796,17.1788034892,1.3086,-0.14796,1.3169381616,13.13,-9.16,16.0094503341,0.0
2020-01-26 05:30:00,14.81504,-10.22156,17.9990471702,1.08504,-0.061560000000000004,1.0867849075,13.73,-10.16,17.0803542118,32.93,14.66504,-8.66156,17.031911808,1.08504,-0.061560000000000004,1.0867849075,13.58,-8.6,16.0740909541,0.0
2020-01-26 06:00:00,14.77912,-9.84928,17.760368929,1.23912,0.00072,1.2391202092,13.54,-9.85,16.743777948800002,32.8,14.61912,-8.29928,16.810613257500002,1.23912,0.00072,1.2391202092,13.38,-8.3,15.745297710700001,0.0
2020-01-26 06:30:00,14.9956,-9.43552,17.7171402046,1.9656,-0.06552000000000001,1.9666916967999999,13.03,-9.37,16.0492305111,32.67,14.8456,-7.91552,16.8240095171,1.9656,-0.06552000000000001,1.9666916967999999,12.88,-7.85,15.0836633481,0.0
2020-01-26 07:00:00,16.24428,-9.4696,18.8029241577,1.9342800000000002,-0.0396,1.9346853177,14.31,-9.43,17.1377069645,32.67,16.09428,-7.9396,17.9461164846,1.9342800000000002,-0.0396,1.9346853177,14.16,-7.9,16.214672368,0.0
2020-01-26 07:30:00,16.81588,-8.9556,19.0519445604,2.22588,0.014400000000000001,2.2259265788,14.59,-8.97,17.126850265,32.74,16.64588,-7.4256,18.2270364112,2.22588,0.014400000000000001,2.2259265788,14.42,-7.44,16.2262133599,0.0
2020-01-26 08:00:00,18.66852,-7.98484,20.3044652433,6.87852,0.9651600000000001,6.9459031966,11.79,-8.95,14.802249829,32.74,18.51852,-6.44484,19.6079459816,6.87852,0.9651600000000001,6.9459031966,11.64,-7.41,13.7984673062,0.0
2020-01-26 08:30:00,20.623,-8.26084,22.2159763797,6.993,1.01916,7.0668759792,13.63,-9.28,16.489248012,32.55,20.453,-6.73084,21.5320555476,6.993,1.01916,7.0668759792,13.46,-7.75,15.5317127195,0.0
2020-01-26 09:00:00,22.77468,-9.04568,24.505313215,7.11468,0.9943200000000001,7.1838251485,15.66,-10.04,18.6020751531,32.5,22.60468,-7.53568,23.8276736373,7.11468,0.9943200000000001,7.1838251485,15.49,-8.53,17.6833537543,0.0
2020-01-26 09:30:00,23.99468,-8.63484,25.50108096,5.49468,0.42516000000000004,5.5111041841,18.5,-9.06,20.5993592133,32.5,23.79468,-7.14484,24.8442253839,5.49468,0.42516000000000004,5.5111041841,18.3,-7.57,19.8039112299,0.0
2020-01-26 10:00:00,25.53516,-8.24352,26.8328160694,2.94516,-0.17352,2.9502672109,22.59,-8.07,23.9881845916,32.28,25.34516,-6.79352,26.2398370692,2.94516,-0.17352,2.9502672109,22.4,-6.62,23.3577481791,0.0
2020-01-26 10:30:00,27.15884,-7.7248,28.2360607236,2.86884,-0.15480000000000002,2.8730133981,24.29,-7.57,25.4422679807,32.36,26.94884,-6.2748,27.6697143532,2.86884,-0.15480000000000002,2.8730133981,24.08,-6.12,24.845538835,0.0
2020-01-26 11:00:00,29.3194,-5.45064,29.8217486538,2.8494,-0.17064000000000001,2.8545049255,26.47,-5.28,26.9914671702,32.43,28.8294,-6.87064,29.6368014193,2.8494,-0.17064000000000001,2.8545049255,25.98,-6.7,26.8300279538,0.0
2020-01-26 11:30:00,31.34216,-1.17316,31.3641084339,5.85216,-1.25316,5.9848297095,25.49,0.08,25.4901255391,32.85,30.34216,-8.73316,31.5739569432,5.85216,-1.25316,5.9848297095,24.49,-7.48,25.6068447881,0.0
2020-01-26 12:00:00,32.37716,-1.24112,32.4009393154,2.02716,-0.14112000000000002,2.0320660718,30.35,-1.1,30.36992756,32.85,31.24716,-8.76112,32.4521529597,2.02716,-0.14112000000000002,2.0320660718,29.22,-8.62,30.4649437879,0.0
2020-01-26 12:30:00,34.05036,-1.51536,34.0840627282,3.96036,-1.03536,4.0934608413,30.09,-0.48,30.0938282709,32.69,32.92036,-8.98536,34.124577607,3.96036,-1.03536,4.0934608413,28.96,-7.95,30.0313852494,0.0
2020-01-26 13:00:00,34.71012,-1.58064,34.7460911935,0.9601200000000001,-0.08064,0.9635005054,33.75,-1.5,33.7833168887,32.79,33.49012,-9.08064,34.6993683001,0.9601200000000001,-0.08064,0.9635005054,32.53,-9.0,33.7520503081,0.0
2020-01-26 13:30:00,34.8326,-1.93044,34.88605196,0.8226,-0.10044,0.8287092093,34.01,-1.83,34.0591984639,32.87,33.6126,-9.46044,34.9185739078,0.8226,-0.10044,0.8287092093,32.79,-9.36,34.0997609962,0.0
2020-01-26 14:00:00,33.5784,-2.0678,33.6420086113,1.2384,-0.1278,1.2449768673000001,32.34,-1.94,32.3981357488,32.92,32.3884,-9.6278,33.7890956878,1.2384,-0.1278,1.2449768673000001,31.15,-9.5,32.5664321042,0.0
2020-01-26 14:30:00,31.50056,-1.9697200000000001,31.5620829033,2.68056,-0.27972,2.695115061,28.82,-1.69,28.8695081357,32.95,30.39056,-9.50972,31.8436950053,2.68056,-0.27972,2.695115061,27.71,-9.23,29.2067971541,0.0
2020-01-26 15:00:00,31.08752,-2.09876,31.1582845049,2.29752,-0.24876,2.31094779,28.79,-1.85,28.8493778096,32.95,29.98752,-9.658760000000001,31.5046504581,2.29752,-0.24876,2.31094779,27.69,-9.41,29.2452423481,0.0
2020-01-26 15:30:00,29.79172,-2.19144,29.8722109967,2.51172,-0.27144,2.5263445988,27.28,-1.92,27.3474825167,32.98,28.73172,-9.73144,30.3350071474,2.51172,-0.27144,2.5263445988,26.22,-9.46,27.8743609792,0.0
2020-01-26 16:00:00,30.55864,-2.32932,30.6472871607,1.9886400000000002,-0.22932000000000002,2.0018183514,28.57,-2.1,28.6470748943,32.92,29.45864,-9.86932,31.0679086504,1.9886400000000002,-0.22932000000000002,2.0018183514,27.47,-9.64,29.1123770929,0.0
2020-01-26 16:30:00,31.17572,-2.03884,31.2423172326,4.72572,-0.07884000000000001,4.7263776049,26.45,-1.96,26.5225206193,32.92,30.15572,-9.56884,31.6374801093,4.72572,-0.07884000000000001,4.7263776049,25.43,-9.49,27.1430469918,0.0
2020-01-26 17:00:00,33.0124,-0.6827200000000001,33.0194588138,12.9024,0.46728000000000003,12.9108588544,20.11,-1.15,20.1428548126,32.81,32.1524,-8.16272,33.1723804325,12.9024,0.46728000000000003,12.9108588544,19.25,-8.63,21.0959569586,0.0
2020-01-26 17:30:00,35.919,-1.11692,35.9363614086,10.899000000000001,0.8830800000000001,10.9347167904,25.02,-2.0,25.0998087642,32.93,34.919,-8.61692,35.9664826093,10.899000000000001,0.8830800000000001,10.9347167904,24.02,-9.5,25.8304161794,0.0
2020-01-26 18:00:00,36.04232,-1.28728,36.0653007859,7.13232,0.43272000000000005,7.1454345691,28.91,-1.72,28.9611204894,32.9,34.94232,-8.82728,36.0400693559,7.13232,0.43272000000000005,7.1454345691,27.81,-9.26,29.3111531674,0.0
2020-01-26 18:30:00,35.04528,-1.31444,35.0699216251,4.98528,-0.06444000000000001,4.9856964601,30.06,-1.25,30.0859784617,32.64,33.93528,-8.75444,35.0463043471,4.98528,-0.06444000000000001,4.9856964601,28.95,-8.69,30.2261244621,0.0
2020-01-26 19:00:00,34.09644,-1.6934,34.138465464,4.27644,-0.0234,4.2765040201,29.82,-1.67,29.8667256324,32.72,32.96644,-9.1534,34.2136069106,4.27644,-0.0234,4.2765040201,28.69,-9.13,30.1076900476,0.0
2020-01-26 19:30:00,33.2898,-2.37184,33.3741877658,3.1698,-0.9518400000000001,3.3096270826,30.12,-1.42,30.1534541968,32.7,32.1698,-9.84184,33.6416088591,3.1698,-0.9518400000000001,3.3096270826,29.0,-8.89,30.3320309244,0.0
2020-01-26 20:00:00,32.97824,-2.7737600000000002,33.0946832291,0.40824000000000005,-0.023760000000000003,0.408930844,32.57,-2.75,32.6858899221,32.94,31.788240000000002,-10.29376,33.4133760227,0.40824000000000005,-0.023760000000000003,0.408930844,31.38,-10.27,33.0178330603,0.0
2020-01-26 20:30:00,31.3706,-3.02992,31.5165822951,0.5706,-0.07992,0.5761697375,30.8,-2.95,30.9409518276,33.11,30.2106,-10.61992,32.0228520461,0.5706,-0.07992,0.5761697375,29.64,-10.54,31.458245342,0.0
2020-01-26 21:00:00,29.6124,-3.32496,29.7984830614,1.3824,-0.08496000000000001,1.3850082894,28.23,-3.24,28.4153215713,33.29,28.5324,-11.01496,30.5847542668,1.3824,-0.08496000000000001,1.3850082894,27.15,-10.93,29.2675144144,0.0
2020-01-26 21:30:00,28.09208,-3.85388,28.3551996957,1.5220799999999999,-0.08388000000000001,1.5243895108999999,26.57,-3.77,26.8361286329,33.31,27.04208,-11.50388,29.3872990556,1.5220799999999999,-0.08388000000000001,1.5243895108999999,25.52,-11.42,27.9586623428,0.0
2020-01-26 22:00:00,24.37452,-9.1464,26.0340903085,2.5045200000000003,-0.0864,2.5060098544000002,21.87,-9.06,23.6723572971,33.0,24.02452,-9.4264,25.8076457313,2.5045200000000003,-0.0864,2.5060098544000002,21.52,-9.34,23.4594543841,0.0
2020-01-26 22:30:00,21.51944,-10.40732,23.9039454379,4.60944,-0.6073200000000001,4.6492767928,16.91,-9.8,19.5445158548,33.0,21.33944,-8.84732,23.1007958888,4.60944,-0.6073200000000001,4.6492767928,16.73,-8.24,18.6491420714,0.0
2020-01-26 23:00:00,18.75444,-8.94248,20.7773186014,4.47444,-0.31248000000000004,4.4853380099999995,14.28,-8.63,16.6851820488,32.82,18.58444,-7.41248,20.008155084,4.47444,-0.31248000000000004,4.4853380099999995,14.11,-7.1,15.7956354731,0.0
2020-01-26 23:30:00,16.18048,-8.28144,18.1766383444,5.01048,-0.36144000000000004,5.0234996471,11.17,-7.92,13.6928923168,32.67,16.02048,-6.74144,17.3811044731,5.01048,-0.36144000000000004,5.0234996471,11.01,-6.38,12.7249557956,0.0
2020-01-27 00:00:00,15.04344,-8.56948,17.313031927,4.75344,-0.33948,4.7655470309,10.29,-8.23,13.1763803831,32.73,14.88344,-7.01948,16.4556946284,4.75344,-0.33948,4.7655470309,10.13,-6.68,12.1342202057,0.0
2020-01-27 00:30:00,12.82032,-9.99332,16.2550622738,5.44032,-0.46332000000000007,5.460013473,7.38,-9.53,12.053435195,32.49,12.68032,-8.46332,15.2452714218,5.44032,-0.46332000000000007,5.460013473,7.24,-8.0,10.789698791,0.0
2020-01-27 01:00:00,12.10088,-10.07056,15.7431723451,5.69088,-0.52056,5.7146389114,6.41,-9.55,11.5017650819,32.36,11.96088,-8.54056,14.6970682617,5.69088,-0.52056,5.7146389114,6.27,-8.02,10.1800442042,0.0
2020-01-27 01:30:00,11.56908,-10.12324,15.3728201754,5.77908,-0.5432400000000001,5.8045564296,5.79,-9.58,11.193770589,32.31,11.43908,-8.60324,14.3132208026,5.77908,-0.5432400000000001,5.8045564296,5.66,-8.06,9.8488171879,0.0
2020-01-27 02:00:00,10.53672,-9.97772,14.5112840492,6.06672,-0.6577200000000001,6.1022690171,4.47,-9.32,10.3365032772,32.39,10.39672,-8.43772,13.389806031300001,6.06672,-0.6577200000000001,6.1022690171,4.33,-7.78,8.9037800961,0.0
2020-01-27 02:30:00,10.31844,-9.8732,14.2811162825,6.68844,-0.7632,6.7318425318,3.63,-9.11,9.806579424,32.32,10.18844,-8.3432,13.1686482174,6.68844,-0.7632,6.7318425318,3.5,-7.58,8.3490358725,0.0
2020-01-27 03:00:00,10.60332,-10.24344,14.7430817015,6.13332,-0.7034400000000001,6.1735275213,4.47,-9.54,10.5352978126,32.55,10.46332,-8.69344,13.6035644026,6.13332,-0.7034400000000001,6.1735275213,4.33,-7.99,9.0878490304,0.0
2020-01-27 03:30:00,10.27756,-10.02952,14.3603450858,6.66756,-0.9295200000000001,6.7320400908,3.61,-9.1,9.7898978544,32.43,10.15756,-8.48952,13.2381258109,6.66756,-0.9295200000000001,6.7320400908,3.49,-7.5600000000000005,8.3266860155,0.0
2020-01-27 04:00:00,11.8556,-10.71148,15.977830114,4.7556,-0.50148,4.7819675397,7.1,-10.21,12.4360001608,32.57,11.7056,-9.17148,14.8706797676,4.7556,-0.50148,4.7819675397,6.95,-8.67,11.1117685361,0.0
2020-01-27 04:30:00,13.25048,-10.83512,17.1165138286,3.66048,-0.28512000000000004,3.6715674098,9.59,-10.55,14.2572998846,32.37,13.11048,-9.31512,16.0827903812,3.66048,-0.28512000000000004,3.6715674098,9.45,-9.03,13.0707077085,0.0
2020-01-27 05:00:00,13.89308,-10.66768,17.5161944631,3.58308,-0.24768,3.5916302244000002,10.31,-10.42,14.6585299399,32.42,13.74308,-9.14768,16.5091579818,3.58308,-0.24768,3.5916302244000002,10.16,-8.9,13.5068723249,0.0
2020-01-27 05:30:00,14.68204,-10.51572,18.0594204137,3.27204,-0.22572000000000003,3.2798163485,11.41,-10.29,15.3646412259,32.64,14.54204,-8.97572,17.0890162643,3.27204,-0.22572000000000003,3.2798163485,11.27,-8.75,14.2679851416,0.0
2020-01-27 06:00:00,16.34784,-10.1176,19.2254441412,3.68784,-0.3276,3.7023621683,12.66,-9.79,16.0037401878,32.56,16.18784,-8.5976,18.3293450408,3.68784,-0.3276,3.7023621683,12.5,-8.27,14.9880919399,0.0
2020-01-27 06:30:00,19.77156,-9.29508,21.8474963563,3.93156,-0.32508000000000004,3.9449766843000003,15.84,-8.97,18.203474943,32.44,19.60156,-7.78508,21.0909607425,3.93156,-0.32508000000000004,3.9449766843000003,15.67,-7.46,17.3551289249,0.0
2020-01-27 07:00:00,23.52624,-8.78344,25.1124030465,4.38624,-0.7034400000000001,4.4422887312,19.14,-8.08,20.775610701,32.39,23.35624,-7.30344,24.4714973545,4.38624,-0.7034400000000001,4.4422887312,18.97,-6.6,20.0853404253,0.0
2020-01-27 07:30:00,27.94168,-7.58752,28.9535479859,2.73168,-0.22752000000000003,2.7411386271,25.21,-7.36,26.2624008803,32.42,27.75168,-6.13752,28.4222605465,2.73168,-0.22752000000000003,2.7411386271,25.02,-5.91,25.7085297129,0.0
2020-01-27 08:00:00,30.36968,-8.42896,31.5176907464,2.65968,-0.22896000000000002,2.6695168821,27.71,-8.2,28.8978217172,32.63,30.57968,-2.17896,30.6572127824,2.65968,-0.22896000000000002,2.6695168821,27.92,-1.9500000000000002,27.9880135058,0.0
2020-01-27 08:30:00,31.80368,-8.9844,33.0483510164,6.40368,-1.9044,6.6808574975,25.4,-7.08,26.3682839791,32.77,32.35368,1.1456,32.3739557191,6.40368,-1.9044,6.6808574975,25.95,3.05,26.1286241505,0.0
2020-01-27 09:00:00,32.20392,-8.51196,33.3098472889,3.46392,-0.83196,3.5624288355,28.74,-7.68,29.7484453375,32.81,32.76392,1.6180400000000001,32.8038489694,3.46392,-0.83196,3.5624288355,29.3,2.45,29.402253315,0.0
2020-01-27 09:30:00,33.19768,-8.10368,34.1724389958,1.7776800000000001,-0.19368000000000002,1.7881996882000002,31.42,-7.91,32.4003780842,32.86,33.82768,2.04632,33.8895169592,1.7776800000000001,-0.19368000000000002,1.7881996882000002,32.05,2.24,32.1281823326,0.0
2020-01-27 10:00:00,33.7124,-8.22016,34.7001000602,1.5624,-0.20016,1.5751691292,32.15,-8.02,33.1352214418,32.82,34.3424,1.8998400000000002,34.3949099401,1.5624,-0.20016,1.5751691292,32.78,2.1,32.8471977496,0.0
2020-01-27 10:30:00,34.19076,-8.35068,35.1957657374,1.5807600000000002,-0.22068000000000002,1.5960895464,32.61,-8.13,33.6081686499,32.85,34.84076,1.79932,34.8871912002,1.5807600000000002,-0.22068000000000002,1.5960895464,33.26,2.02,33.321284489,0.0
2020-01-27 11:00:00,33.6856,-8.15364,34.6583538647,1.7856,-0.23364000000000001,1.8008206489,31.9,-7.92,32.8684712148,32.85,34.3156,1.95636,34.3713215895,1.7856,-0.23364000000000001,1.8008206489,32.53,2.19,32.6036347667,0.0
2020-01-27 11:30:00,34.16948,-8.02612,35.099458197,1.68948,-0.18612,1.6997009516000001,32.48,-7.84,33.412811914,32.77,34.79948,2.07388,34.8612218163,1.68948,-0.18612,1.6997009516000001,33.11,2.26,33.1870411456,0.0
2020-01-27 12:00:00,34.17424,-8.0206,35.1028304263,4.94424,-1.4706000000000001,5.1583111129,29.23,-6.55,29.9548894173,32.7,34.77424,2.0594,34.835167517,4.94424,-1.4706000000000001,5.1583111129,29.83,3.5300000000000002,30.0381390902,0.0
2020-01-27 12:30:00,35.68352,-7.3498,36.4325837628,11.33352,-1.5498,11.4389927717,24.35,-5.8,25.0312304931,32.7,36.21352,2.7602,36.3185590963,11.33352,-1.5498,11.4389927717,24.88,4.31,25.2505544494,0.0
2020-01-27 13:00:00,37.14812,-7.2654,37.8519333284,15.01812,-1.0854,15.0572913067,22.13,-6.18,22.9767121234,32.78,37.62812,2.9046000000000003,37.740059829,15.01812,-1.0854,15.0572913067,22.61,3.99,22.9593597472,0.0
2020-01-27 13:30:00,36.66312,-7.16448,37.3565809705,15.78312,-1.10448,15.821717764,20.88,-6.06,21.7416190749,32.78,37.13312,3.02552,37.2561722699,15.78312,-1.10448,15.821717764,21.35,4.13,21.7457903972,0.0
2020-01-27 14:00:00,36.9396,-7.16856,37.6287430116,12.0996,0.09144000000000001,12.0999455137,24.84,-7.26,25.8792040063,32.93,37.4596,3.09144,37.5869476472,12.0996,0.09144000000000001,12.0999455137,25.36,3.0,25.5368283074,0.0
2020-01-27 14:30:00,37.0408,-7.15824,37.7261350331,9.6408,1.03176,9.6958523781,27.4,-8.19,28.5978338341,33.27,37.6008,3.30176,37.7454868791,9.6408,1.03176,9.6958523781,27.96,2.27,28.0519963639,0.0
2020-01-27 15:00:00,36.36016,-6.8472,36.999261926,10.10016,1.0728,10.1569745429,26.26,-7.92,27.428343005,33.25,36.91016,3.5928,37.0846076299,10.10016,1.0728,10.1569745429,26.81,2.52,26.9281729792,0.0
2020-01-27 15:30:00,35.48308,-6.95184,36.1576692511,9.07308,1.11816,9.1417209798,26.41,-8.07,27.615448575,33.19,36.03308,3.47816,36.2005587149,9.07308,1.11816,9.1417209798,26.96,2.36,27.0630966447,0.0
2020-01-27 16:00:00,34.66464,-7.30764,35.4265277539,4.18464,-0.017640000000000003,4.1846771798,30.48,-7.29,31.3396633677,33.12,35.27464,3.04236,35.4055953417,4.18464,-0.017640000000000003,4.1846771798,31.09,3.06,31.2402256714,0.0
2020-01-27 16:30:00,35.51152,-7.19784,36.2336439428,4.51152,0.36216000000000004,4.5260327635,31.0,-7.5600000000000005,31.9085192386,33.08,36.11152,3.12216,36.2462378707,4.51152,0.36216000000000004,4.5260327635,31.6,2.76,31.7203026467,0.0
2020-01-27 17:00:00,36.9034,-6.5394,37.4783228536,11.0934,1.0206,11.1402490062,25.81,-7.5600000000000005,26.8944176364,33.17,37.4534,3.8706,37.6528712839,11.0934,1.0206,11.1402490062,26.36,2.85,26.5136210277,0.0
2020-01-27 17:30:00,37.57308,-6.13464,38.0705942772,12.76308,0.5853600000000001,12.7764962887,24.81,-6.72,25.7039782913,32.99,38.09308,4.16536,38.3201378888,12.76308,0.5853600000000001,12.7764962887,25.33,3.58,25.5817376267,0.0
2020-01-27 18:00:00,37.00152,-6.06548,37.4953667797,17.92152,-1.09548,17.9549702183,19.08,-4.97,19.7166756833,32.95,37.43152,4.25452,37.6725315043,17.92152,-1.09548,17.9549702183,19.51,5.35,20.2302397415,0.0
2020-01-27 18:30:00,34.6032,-5.2546800000000005,34.9999016019,21.2832,-1.71468,21.3521598379,13.32,-3.54,13.7823800557,32.81,34.9432,5.02532,35.3027062326,21.2832,-1.71468,21.3521598379,13.66,6.74,15.23230777,0.0
2020-01-27 19:00:00,35.62948,-5.76344,36.0926181608,17.52948,-0.43344000000000005,17.534837875,18.1,-5.33,18.8684631065,32.89,36.02948,4.51656,36.3114684818,17.52948,-0.43344000000000005,17.534837875,18.5,4.95,19.1507832738,0.0
2020-01-27 19:30:00,33.45204,-6.27388,34.0352839039,16.23204,-0.53388,16.2408174183,17.22,-5.74,18.1514737694,32.54,33.85204,3.78612,34.0631078561,16.23204,-0.53388,16.2408174183,17.62,4.32,18.1418521656,0.0
2020-01-27 20:00:00,31.67636,-8.15804,32.7100198638,13.26636,-2.22804,13.4521548419,18.41,-5.93,19.3414839141,32.47,32.07636,1.86196,32.130355832,13.26636,-2.22804,13.4521548419,18.81,4.09,19.2495246695,0.0
2020-01-27 20:30:00,31.74164,-9.069,33.0117929063,7.09164,-0.279,7.0971261007,24.65,-8.79,26.1703381713,32.59,32.24164,0.961,32.2559586881,7.09164,-0.279,7.0971261007,25.15,1.24,25.1805500337,0.0
2020-01-27 21:00:00,29.17884,-9.03968,30.5470214301,8.08884,-0.76968,8.1253762896,21.09,-8.27,22.653498626,32.53,29.61884,0.95032,29.6340815793,8.08884,-0.76968,8.1253762896,21.53,1.72,21.5985948617,0.0
2020-01-27 21:30:00,28.21724,-9.75144,29.8547017284,8.69724,-1.08144,8.7642167985,19.52,-8.67,21.3588225331,32.61,28.64724,0.31856,28.6490111538,8.69724,-1.08144,8.7642167985,19.95,1.4,19.999062478,0.0
2020-01-27 22:00:00,28.13868,-10.74368,30.1199596959,6.17868,-0.28368000000000004,6.1851888318,21.96,-10.46,24.3239223811,32.76,28.59868,-0.60368,28.6050507303,6.17868,-0.28368000000000004,6.1851888318,22.42,-0.32,22.422283559,0.0
2020-01-27 22:30:00,25.23504,-11.98748,27.9375539472,4.23504,-0.8074800000000001,4.3113324799,21.0,-11.18,23.7905947803,33.05,25.68504,-1.69748,25.7410706489,4.23504,-0.8074800000000001,4.3113324799,21.45,-0.89,21.4684559296,0.0
2020-01-27 23:00:00,22.95656,-12.52884,26.1529248609,2.26656,-0.16884000000000002,2.272839893,20.69,-12.36,24.1007406525,33.13,23.39656,-2.20884,23.500595609,2.26656,-0.16884000000000002,2.272839893,21.13,-2.04,21.2282476903,0.0
2020-01-27 23:30:00,18.78452,-12.27484,22.4394716662,4.21452,-0.56484,4.2522021419,14.57,-11.71,18.692485121,33.2,19.13452,-1.84484,19.2232486915,4.21452,-0.56484,4.2522021419,14.92,-1.28,14.9748055079,0.0
2020-01-28 00:00:00,18.43184,-13.067,22.5937870837,1.49184,-0.117,1.4964209253,16.94,-12.95,21.3229008345,33.33,18.80184,-2.607,18.9817184782,1.49184,-0.117,1.4964209253,17.31,-2.49,17.4881731464,0.0
2020-01-28 00:30:00,18.43508,-11.58624,21.773679798,0.7750800000000001,-0.06624000000000001,0.7779053567,17.66,-11.52,21.0852080853,32.9,18.39508,-8.06624,20.0858954479,0.7750800000000001,-0.06624000000000001,0.7779053567,17.62,-8.0,19.3510826571,0.0
2020-01-28 01:00:00,17.83976,-10.97716,20.9464812922,0.9597600000000001,-0.04716,0.9609179586000001,16.88,-10.93,20.1096817479,32.69,17.68976,-9.45716,20.0590499307,0.9597600000000001,-0.04716,0.9609179586000001,16.73,-9.41,19.1948170088,0.0
2020-01-28 01:30:00,15.52008,-10.33076,18.6439664606,2.44008,-0.14076000000000002,2.4441366132,13.08,-10.19,16.5807870742,32.6,15.37008,-8.80076,17.7113730632,2.44008,-0.14076000000000002,2.4441366132,12.93,-8.66,15.5621495944,0.0
2020-01-28 02:00:00,14.2804,-10.20208,17.5502780743,3.3804,-0.26208000000000004,3.3905442168,10.9,-9.94,14.7517321017,32.72,14.1404,-8.65208,16.5773761641,3.3804,-0.26208000000000004,3.3905442168,10.76,-8.39,13.6444017824,0.0
2020-01-28 02:30:00,13.05944,-9.9076,16.3923613575,4.87944,-0.5976,4.9158987453,8.18,-9.31,12.393082748,32.69,12.91944,-8.3576,15.3870532485,4.87944,-0.5976,4.9158987453,8.04,-7.76,11.1740413459,0.0
2020-01-28 03:00:00,13.3686,-10.29184,16.8713199408,3.8286,-0.41184000000000004,3.8506869706,9.54,-9.88,13.7341181006,32.73,13.2286,-8.72184,15.8450733967,3.8286,-0.41184000000000004,3.8506869706,9.4,-8.31,12.5465572967,0.0
2020-01-28 03:30:00,14.76384,-10.7198,18.2451386288,2.91384,-0.1998,2.9206820412,11.85,-10.52,15.8459111445,32.86,14.61384,-9.1698,17.2525230498,2.91384,-0.1998,2.9206820412,11.7,-8.97,14.7428253737,0.0
2020-01-28 04:00:00,14.69216,-10.65932,18.1516023625,2.25216,-0.13932,2.2564650957,12.44,-10.52,16.291838447499998,32.79,14.55216,-9.09932,17.1628373274,2.25216,-0.13932,2.2564650957,12.3,-8.96,15.2174767948,0.0
2020-01-28 04:30:00,14.43696,-10.396,17.7905207917,2.13696,-0.126,2.1406713997,12.3,-10.27,16.0238228897,32.79,14.28696,-8.846,16.8038371226,2.13696,-0.126,2.1406713997,12.15,-8.72,14.9552967206,0.0
2020-01-28 05:00:00,13.58552,-9.82224,16.7643297596,3.30552,-0.28224000000000005,3.3175475713,10.28,-9.54,14.024621207,32.66,13.43552,-8.27224,15.7779324466,3.30552,-0.28224000000000005,3.3175475713,10.13,-7.99,12.9018215768,0.0
2020-01-28 05:30:00,16.21028,-10.19264,19.148448706,2.42028,-0.15264000000000003,2.4250885031,13.79,-10.04,17.0577167288,32.61,16.05028,-8.67264,18.2435241291,2.42028,-0.15264000000000003,2.4250885031,13.63,-8.52,16.0738078874,0.0
2020-01-28 06:00:00,18.04588,-10.08472,20.6725751287,2.22588,-0.14472000000000002,2.2305796674,15.82,-9.94,18.6835756749,32.63,17.895880000000002,-8.56472,19.8397819961,2.22588,-0.14472000000000002,2.2305796674,15.67,-8.42,17.7889094663,0.0
2020-01-28 06:30:00,20.61728,-8.75632,22.3996735365,2.98728,-0.25632000000000005,2.9982564501,17.63,-8.5,19.5720949313,32.35,20.45728,-7.26632,21.7094383009,2.98728,-0.25632000000000005,2.9982564501,17.47,-7.01,18.8239475137,0.0
2020-01-28 07:00:00,23.11272,-1.7474,23.1786805612,3.76272,-0.34740000000000004,3.7787231386,19.35,-1.4,19.4005798882,32.64,22.35272,-8.2674,23.8326245755,3.76272,-0.34740000000000004,3.7787231386,18.59,-7.92,20.2067934121,0.0
2020-01-28 07:30:00,26.40892,0.36068000000000006,26.4113828799,4.85892,-0.7693200000000001,4.9194468011,21.55,1.13,21.5796061132,32.69,25.51892,-7.10932,26.4907098589,4.85892,-0.7693200000000001,4.9194468011,20.66,-6.34,21.6109046548,0.0
2020-01-28 08:00:00,28.58604,-0.48056000000000004,28.5900790624,2.5160400000000003,-0.25056,2.5284852373,26.07,-0.23,26.0710145564,32.93,27.57604,-8.04056,28.7243552964,2.5160400000000003,-0.25056,2.5284852373,25.06,-7.79,26.2428599813,0.0
2020-01-28 08:30:00,29.50928,-0.40872,29.5121103643,1.9792800000000002,-0.28872000000000003,2.0002271263,27.53,-0.12,27.5302615316,32.96,28.44928,-7.9987200000000005,29.552344309,1.9792800000000002,-0.28872000000000003,2.0002271263,26.47,-7.71,27.5700018136,0.0
2020-01-28 09:00:00,29.874,-0.22804000000000002,29.8748703469,2.484,-0.33804,2.5068958975999998,27.39,0.11,27.3902208826,33.07,28.824,-7.83804,29.870685413,2.484,-0.33804,2.5068958975999998,26.34,-7.5,27.3869604009,0.0
2020-01-28 09:30:00,29.5458,0.20148000000000002,29.5464869626,3.0258,-0.39852000000000004,3.0519311641,26.52,0.6000000000000001,26.526786462,32.9,28.5258,-7.37852,29.4646198521,3.0258,-0.39852000000000004,3.0519311641,25.5,-6.98,26.4380483395,0.0
2020-01-28 10:00:00,29.012,0.45896000000000003,29.0156300687,3.582,-0.49104000000000003,3.6155005575,25.43,0.9500000000000001,25.4477386029,33.04,28.012,-7.17104,28.9153239422,3.582,-0.49104000000000003,3.6155005575,24.43,-6.68,25.3268099057,0.0
2020-01-28 10:30:00,29.60488,0.6085200000000001,29.6111333185,3.85488,-0.59148,3.8999933852,25.75,1.2,25.7779460004,33.11,28.59488,-7.07148,29.4562895084,3.85488,-0.59148,3.8999933852,24.74,-6.48,25.5745576697,0.0
2020-01-28 11:00:00,30.14412,0.59816,30.1500541618,4.16412,-0.68184,4.2195735756,25.98,1.28,26.0115128357,33.0,29.13412,-7.03184,29.9707144052,4.16412,-0.68184,4.2195735756,24.97,-6.35,25.764770521,0.0
2020-01-28 11:30:00,32.17784,0.517,32.1819930406,3.7778400000000003,-0.783,3.8581296072,28.4,1.3,28.4297379517,32.95,31.09784,-7.103,31.8987188092,3.7778400000000003,-0.783,3.8581296072,27.32,-6.32,28.0414835556,0.0
2020-01-28 12:00:00,32.57004,0.5766,32.5751434864,3.8300400000000003,-0.7434000000000001,3.9015189301,28.74,1.32,28.770297183,32.95,31.48004,-7.0434,32.258369487,3.8300400000000003,-0.7434000000000001,3.9015189301,27.65,-6.3,28.3586406585,0.0
2020-01-28 12:30:00,35.31444,-0.16196000000000002,35.3148113906,2.67444,-0.38196,2.701577827,32.64,0.22,32.6407414131,32.95,34.13444,-7.77196,35.0080470229,2.67444,-0.38196,2.701577827,31.46,-7.39,32.3163070291,0.0
2020-01-28 13:00:00,33.0678,0.42560000000000003,33.0705387347,3.0078,-0.46440000000000003,3.0434401916,30.06,0.89,30.0731724299,32.9,31.9478,-7.1744,32.7434564486,3.0078,-0.46440000000000003,3.0434401916,28.94,-6.71,29.7077043879,0.0
2020-01-28 13:30:00,33.68428,0.2576,33.6852649816,4.63428,-0.3024,4.6441357515,29.05,0.56,29.055397089,33.0,32.59428,-7.3624,33.4154458668,4.63428,-0.3024,4.6441357515,27.96,-7.06,28.837565778,0.0
2020-01-28 14:00:00,32.99344,0.46068000000000003,32.996656029,6.55344,-0.31932000000000005,6.5612149101,26.44,0.78,26.4515027928,33.05,31.97344,-7.18932,32.771743736,6.55344,-0.31932000000000005,6.5612149101,25.42,-6.87,26.3319824548,0.0
2020-01-28 14:30:00,30.61156,0.11712000000000002,30.6117840501,8.34156,-0.81288,8.3810737455,22.27,0.93,22.2894100415,33.14,29.70156,-7.55288,30.646837728,8.34156,-0.81288,8.3810737455,21.36,-6.74,22.3981517095,0.0
2020-01-28 15:00:00,28.56696,-0.089,28.5670986388,5.01696,-0.8190000000000001,5.0833698116,23.55,0.73,23.5613115085,33.11,27.60696,-7.749,28.6738773353,5.01696,-0.8190000000000001,5.0833698116,22.59,-6.93,23.6290710778,0.0
2020-01-28 15:30:00,28.0798,-0.17428000000000002,28.0803408376,4.8798,-1.30428,5.0510983319,23.2,1.13,23.2275030944,33.11,27.1298,-7.84428,28.2410831371,4.8798,-1.30428,5.0510983319,22.25,-6.54,23.1912505053,0.0
2020-01-28 16:00:00,28.732,-0.20704000000000003,28.7327459454,4.842,-1.15704,4.9783235694,23.89,0.9500000000000001,23.9088811951,33.11,27.772,-7.87704,28.8674859169,4.842,-1.15704,4.9783235694,22.93,-6.72,23.8944198507,0.0
2020-01-28 16:30:00,30.10108,-0.18644000000000002,30.1016573803,4.95108,-0.8564400000000001,5.0246077101,25.15,0.67,25.1589228704,33.16,29.09108,-7.86644,30.1358891331,4.95108,-0.8564400000000001,5.0246077101,24.14,-7.01,25.1372174276,0.0
2020-01-28 17:00:00,32.81304,1.9621600000000001,32.8716544443,13.07304,0.45216000000000006,13.0808571396,19.74,1.51,19.797669054700002,33.16,31.96304,-5.71784,32.4704422561,13.07304,0.45216000000000006,13.0808571396,18.89,-6.17,19.872116143,0.0
2020-01-28 17:30:00,35.4196,1.7881200000000002,35.4647069253,14.7096,-0.10188000000000001,14.7099528107,20.71,1.8900000000000001,20.7960621272,33.07,34.5496,-5.8918800000000005,35.0483824177,14.7096,-0.10188000000000001,14.7099528107,19.84,-5.79,20.6676002477,0.0
2020-01-28 18:00:00,36.7604,1.62804,36.7964335555,16.5204,-0.7419600000000001,16.537052966,20.24,2.37,20.3782850113,33.02,35.9004,-6.01196,36.4003074603,16.5204,-0.7419600000000001,16.537052966,19.38,-5.27,20.0837571186,0.0
2020-01-28 18:30:00,36.97008,1.42884,36.9976809942,13.15008,0.70884,13.1691707466,23.82,0.72,23.8308791277,33.15,36.01008,-6.24116,36.5469279113,13.15008,0.70884,13.1691707466,22.86,-6.95,23.8931391826,0.0
2020-01-28 19:00:00,35.38204,1.5521600000000002,35.4160691668,14.16204,0.63216,14.1761420431,21.22,0.92,21.2399340865,33.1,34.49204,-6.09784,35.0269107406,14.16204,0.63216,14.1761420431,20.33,-6.73,21.414990077,0.0
2020-01-28 19:30:00,34.284440000000004,0.19676000000000002,34.2850046028,8.52444,-0.09324,8.5249499125,25.76,0.29,25.7616323241,32.56,33.27444,-7.20324,34.0451909058,8.52444,-0.09324,8.5249499125,24.75,-7.11,25.7510116306,0.0
2020-01-28 20:00:00,33.22472,-0.33988,33.2264583953,11.57472,-2.09988,11.7636575559,21.65,1.76,21.7214203035,32.42,32.35472,-7.72988,33.2652814672,11.57472,-2.09988,11.7636575559,20.78,-5.63,21.5291732308,0.0
2020-01-28 20:30:00,34.64664,-1.31568,34.671611978,6.05664,-0.08568,6.0572460039,28.59,-1.23,28.6164463203,32.48,33.56664,-8.65568,34.66468112,6.05664,-0.08568,6.0572460039,27.51,-8.57,28.813972305100002,0.0
2020-01-28 21:00:00,33.1614,-1.65748,33.202796417,5.9814,-0.08748,5.9820396781,27.18,-1.57,27.2253062425,32.54,32.1214,-9.02748,33.3658468064,5.9814,-0.08748,5.9820396781,26.14,-8.94,27.6264945297,0.0
2020-01-28 21:30:00,28.49828,-1.85308,28.5584640421,3.7882800000000003,-0.25308,3.7967242255,24.71,-1.6,24.7617467074,32.72,27.51828,-9.28308,29.0418888581,3.7882800000000003,-0.25308,3.7967242255,23.73,-9.03,25.3900334777,0.0
2020-01-28 22:00:00,26.01516,-2.54688,26.1395322751,3.12516,-0.23688,3.1341246242,22.89,-2.31,23.0062643643,32.78,25.07516,-9.98688,26.9907654793,3.12516,-0.23688,3.1341246242,21.95,-9.75,24.0180140728,0.0
2020-01-28 22:30:00,23.79532,-3.00652,23.9845036724,3.32532,-0.32652000000000003,3.3413123788,20.47,-2.68,20.6446918117,32.99,22.92532,-10.53652,25.2307065064,3.32532,-0.32652000000000003,3.3413123788,19.6,-10.21,22.0998665154,0.0
2020-01-28 23:00:00,21.21404,-3.6554,21.5266681649,3.34404,-0.27540000000000003,3.355361185,17.87,-3.38,18.1868441463,33.05,20.39404,-11.1754,23.2552452724,3.34404,-0.27540000000000003,3.355361185,17.05,-10.9,20.2364151964,0.0
2020-01-28 23:30:00,19.10472,-4.12484,19.5449387644,3.02472,-0.20484000000000002,3.0316481498,16.08,-3.92,16.5509153825,32.79,18.35472,-11.52484,21.6729712616,3.02472,-0.20484000000000002,3.0316481498,15.33,-11.32,19.0565290649,0.0
2020-01-29 00:00:00,17.82628,-4.53484,18.3940488328,2.99628,-0.20484000000000002,3.0032737578,14.83,-4.33,15.4492006266,32.98,17.09628,-12.00484,20.8901645102,2.99628,-0.20484000000000002,3.0032737578,14.1,-11.8,18.3861360813,0.0
2020-01-29 00:30:00,16.87212,-4.68076,17.5093674207,3.28212,-0.23076000000000002,3.2902221615,13.59,-4.45,14.300020979,32.99,16.18212,-12.14076,20.2301522751,3.28212,-0.23076000000000002,3.2902221615,12.9,-11.91,17.5572805411,0.0
2020-01-29 01:00:00,15.71116,-4.526,16.3500833192,3.52116,-0.306,3.5344311771,12.19,-4.22,12.8997868199,32.84,15.06116,-11.936,19.2173524853,3.52116,-0.306,3.5344311771,11.54,-11.63,16.3837877184,0.0
2020-01-29 01:30:00,13.9614,-4.24168,14.5915228534,4.6314,-0.48168000000000005,4.6563807386,9.33,-3.76,10.0591500635,32.86,13.3914,-11.65168,17.750809581,4.6314,-0.48168000000000005,4.6563807386,8.76,-11.17,14.1952985175,0.0
2020-01-29 02:00:00,13.38796,-4.37276,14.083980367,4.64796,-0.48276,4.6729636612,8.74,-3.89,9.5665929149,32.91,12.827960000000001,-11.80276,17.4316293381,4.64796,-0.48276,4.6729636612,8.18,-11.32,13.9662020607,0.0
2020-01-29 02:30:00,13.451,-4.5564,14.2017668605,4.401,-0.4464,4.4235815761,9.05,-4.11,9.9395472734,33.2,12.871,-12.0964,17.6631122388,4.401,-0.4464,4.4235815761,8.47,-11.65,14.4035898303,0.0
2020-01-29 03:00:00,13.31936,-4.57252,14.0823751534,4.41936,-0.45252000000000003,4.442467463,8.9,-4.12,9.8073645797,33.15,12.74936,-12.11252,17.585770417,4.41936,-0.45252000000000003,4.442467463,8.33,-11.66,14.3298464751,0.0
2020-01-29 03:30:00,12.37888,-3.30412,12.8122550329,5.16888,-0.5641200000000001,5.1995722736,7.21,-2.74,7.7130862824,33.2,11.85888,-10.88412,16.096493501,5.16888,-0.5641200000000001,5.1995722736,6.69,-10.32,12.2987194455,0.0
2020-01-29 04:00:00,12.28912,-1.47204,12.3769694245,5.19912,-0.57204,5.2304950565,7.09,-0.9,7.1468944305,33.08,11.769120000000001,-9.06204,14.85371181,5.19912,-0.57204,5.2304950565,6.57,-8.49,10.735222401,0.0
2020-01-29 04:30:00,12.86004,-1.28884,12.9244627489,5.00004,-0.5288400000000001,5.0279291709,7.86,-0.76,7.8966575207,32.98,12.32004,-8.84884,15.1685646963,5.00004,-0.5288400000000001,5.0279291709,7.32,-8.32,11.0817327165,0.0
2020-01-29 05:00:00,12.98704,-1.26252,13.0482629002,5.11704,-0.54252,5.145719222,7.87,-0.72,7.9028665685,32.98,12.45704,-8.80252,15.253268630400001,5.11704,-0.54252,5.145719222,7.34,-8.26,11.0500316742,0.0
2020-01-29 05:30:00,15.2744,-1.61012,15.359029324,4.5144,-0.42012000000000005,4.5339065026,10.76,-1.19,10.8256039093,33.06,14.6644,-9.17012,17.295540702,4.5144,-0.42012000000000005,4.5339065026,10.15,-8.75,13.4009328034,0.0
2020-01-29 06:00:00,17.29204,-1.45852,17.3534413864,3.72204,-0.30852,3.7348047274000002,13.57,-1.15,13.6186416356,32.98,16.61204,-8.98852,18.8879158393,3.72204,-0.30852,3.7348047274000002,12.89,-8.68,15.5400933073,0.0
2020-01-29 06:30:00,19.33188,-1.60548,19.398431647,4.69188,-0.46548000000000006,4.7149135268,14.64,-1.1400000000000001,14.684318166,32.72,18.63188,-9.01548,20.6984499894,4.69188,-0.46548000000000006,4.7149135268,13.94,-8.55,16.3531678888,0.0
2020-01-29 07:00:00,22.99728,-2.1682,23.0992635952,3.97728,-0.3582,3.9933774475,19.02,-1.81,19.1059283993,32.74,22.16728,-9.5982,24.1560291819,3.97728,-0.3582,3.9933774475,18.19,-9.24,20.4022964394,0.0
2020-01-29 07:30:00,27.05988,-0.67308,27.0682497089,13.70988,-1.60308,13.803284938800001,13.35,0.93,13.382354053,32.54,26.41988,-8.06308,27.6228767202,13.70988,-1.60308,13.803284938800001,12.71,-6.46,14.2574787392,0.0
2020-01-29 08:00:00,30.64272,0.6597200000000001,30.6498208719,14.83272,-0.35028000000000004,14.8368554174,15.81,1.01,15.8422283786,32.59,29.91272,-6.74028,30.6627166487,14.83272,-0.35028000000000004,14.8368554174,15.08,-6.39,16.377988277,0.0
2020-01-29 08:30:00,32.35484,1.10792,32.3738035787,17.21484,-0.8920800000000001,17.2379384774,15.14,2.0,15.2715290656,32.6,31.66484,-6.33208,32.2917532716,17.21484,-0.8920800000000001,17.2379384774,14.45,-5.44,15.4400809583,0.0
2020-01-29 09:00:00,33.03604,1.37732,33.06473876,18.71604,-1.46268,18.7731080555,14.32,2.84,14.5989040685,32.56,32.37604,-6.06268,32.9387925532,18.71604,-1.46268,18.7731080555,13.66,-4.6,14.4137295659,0.0
2020-01-29 09:30:00,33.60956,1.4558,33.641074255,13.75956,0.4158,13.7658410943,19.85,1.04,19.8772256615,32.7,32.76956,-6.0042,33.3150788718,13.75956,0.4158,13.7658410943,19.01,-6.42,20.0648074997,0.0
2020-01-29 10:00:00,33.34632,2.42212,33.4341699888,12.85632,0.8521200000000001,12.8845284134,20.49,1.57,20.5500608272,33.06,32.50632,-5.20788,32.9208574317,12.85632,0.8521200000000001,12.8845284134,19.65,-6.06,20.5632220238,0.0
2020-01-29 10:30:00,32.46332,2.62268,32.5690895759,10.27332,0.65268,10.2940320091,22.19,1.97,22.2772754169,32.99,31.56332,-4.99732,31.9564762858,10.27332,0.65268,10.2940320091,21.29,-5.65,22.0269516729,0.0
2020-01-29 11:00:00,31.11812,1.74608,31.1670689623,3.76812,-0.31392000000000003,3.7811736407,27.35,2.06,27.4274698067,32.96,30.07812,-5.88392,30.6482269846,3.76812,-0.31392000000000003,3.7811736407,26.31,-5.57,26.8931403893,0.0
2020-01-29 11:30:00,30.84096,1.8551600000000001,30.8967058494,4.98096,-0.47484000000000004,5.0035422999,25.86,2.33,25.9647549574,32.98,29.84096,-5.79484,30.3984056218,4.98096,-0.47484000000000004,5.0035422999,24.86,-5.32,25.4228637254,0.0
2020-01-29 12:00:00,30.9112,1.7397200000000002,30.9601180734,6.0012,-0.71028,6.0430868866,24.91,2.45,25.0301937667,32.82,29.9312,-5.84028,30.49566533,6.0012,-0.71028,6.0430868866,23.93,-5.13,24.4736960838,0.0
2020-01-29 12:30:00,31.35304,1.09876,31.3722869868,5.3330400000000004,-0.74124,5.3843061186,26.02,1.8399999999999999,26.0849765191,32.63,30.35304,-6.38124,31.0165643033,5.3330400000000004,-0.74124,5.3843061186,25.02,-5.64,25.6478069238,0.0
2020-01-29 13:00:00,30.01776,1.1819600000000001,30.0410210356,6.37776,-0.9680400000000001,6.450808016,23.64,2.15,23.7375672722,32.63,29.06776,-6.29804,29.7422255263,6.37776,-0.9680400000000001,6.450808016,22.69,-5.33,23.3076167808,0.0
2020-01-29 13:30:00,29.06792,1.18768,29.0921734648,8.10792,-1.28232,8.2086972967,20.96,2.47,21.1050349443,32.65,28.17792,-6.31232,28.8762975346,8.10792,-1.28232,8.2086972967,20.07,-5.03,20.6907177256,0.0
2020-01-29 14:00:00,29.35524,1.24964,29.3818262807,7.54524,-1.17036,7.6354691531,21.81,2.42,21.9438487964,32.68,28.44524,-6.25036,29.1238506861,7.54524,-1.17036,7.6354691531,20.9,-5.08,21.5085192424,0.0
2020-01-29 14:30:00,29.05136,1.17768,29.0752205156,7.7313600000000005,-1.19232,7.8227587482,21.32,2.37,21.4513239685,32.5,28.15136,-6.24232,28.8351457224,7.7313600000000005,-1.19232,7.8227587482,20.42,-5.05,21.0351824332,0.0
2020-01-29 15:00:00,29.40448,0.7655200000000001,29.414443135,7.58448,-1.10448,7.664477343,21.82,1.87,21.8999840183,32.54,28.50448,-6.65448,29.2709324098,7.58448,-1.10448,7.664477343,20.92,-5.55,21.643680371,0.0
2020-01-29 15:30:00,29.69012,0.8349200000000001,29.7018571308,7.08012,-0.95508,7.1442478275,22.61,1.79,22.6807451377,32.5,28.76012,-6.57508,29.5021385567,7.08012,-0.95508,7.1442478275,21.68,-5.62,22.3965800961,0.0
2020-01-29 16:00:00,30.3654,-0.6113200000000001,30.3715529617,6.9354,-0.8413200000000001,6.9862430893,23.43,0.23,23.4311288674,32.58,29.4154,-7.99132,30.4815838254,6.9354,-0.8413200000000001,6.9862430893,22.48,-7.15,23.5896778274,0.0
2020-01-29 16:30:00,30.41432,-0.5721200000000001,30.4197005632,7.65432,-0.9421200000000001,7.7120817395,22.76,0.37,22.7630072706,32.65,29.47432,-7.99212,30.5386561845,7.65432,-0.9421200000000001,7.7120817395,21.82,-7.05,22.9306541555,0.0
2020-01-29 17:00:00,32.16336,0.14196,32.1636732842,14.10336,-1.95804,14.2386334994,18.06,2.1,18.1816830904,32.67,31.36336,-7.33804,32.2103582956,14.10336,-1.95804,14.2386334994,17.26,-5.38,18.0790486475,0.0
2020-01-29 17:30:00,34.19496,1.0652,34.2115468876,23.21496,-2.6748000000000003,23.3685455868,10.98,3.74,11.5994827471,32.7,33.59496,-6.4448,34.2075544937,23.21496,-2.6748000000000003,23.3685455868,10.38,-3.77,11.0434279098,0.0
2020-01-29 18:00:00,34.97548,2.09396,35.0381059664,23.41548,-2.42604,23.5408235564,11.56,4.52,12.4122520116,32.82,34.35548,-5.48604,34.7907407353,23.41548,-2.42604,23.5408235564,10.94,-3.06,11.3598943657,0.0
2020-01-29 18:30:00,35.64848,1.7122000000000002,35.6895748805,19.33848,-1.1178,19.3707585177,16.31,2.83,16.5537004926,32.88,34.88848,-5.8578,35.3768265613,19.33848,-1.1178,19.3707585177,15.55,-4.74,16.2563864373,0.0
2020-01-29 19:00:00,34.69504,1.774,34.7403637949,16.65504,0.054,16.6551275408,18.04,1.72,18.1218100641,32.57,33.885040000000004,-5.646,34.3521942793,16.65504,0.054,16.6551275408,17.23,-5.7,18.1483580525,0.0
2020-01-29 19:30:00,32.7258,-0.168,32.7262312166,11.4858,-0.648,11.5040647443,21.24,0.48,21.2454230365,32.37,31.8458,-7.448,32.7051629202,11.4858,-0.648,11.5040647443,20.36,-6.8,21.4655444841,0.0
2020-01-29 20:00:00,31.93084,-1.81364,31.9823050007,7.71084,-0.5936400000000001,7.7336577346,24.22,-1.22,24.2507072062,32.49,30.95084,-9.12364,32.2675580662,7.71084,-0.5936400000000001,7.7336577346,23.24,-8.53,24.7559790758,0.0
2020-01-29 20:30:00,31.57352,-3.5126,31.7683100581,4.85352,-0.5526,4.8848769842,26.72,-2.96,26.8834521593,32.9,30.52352,-10.9726,32.4358324072,4.85352,-0.5526,4.8848769842,25.67,-10.42,27.7042469668,0.0
2020-01-29 21:00:00,30.78828,-3.87984,31.0317795781,3.87828,-0.33984000000000003,3.8931410177,26.91,-3.54,27.1418440788,32.88,29.74828,-11.34984,31.839896843200002,3.87828,-0.33984000000000003,3.8931410177,25.87,-11.01,28.1154228138,0.0
2020-01-29 21:30:00,28.71,-3.79956,28.9603307335,3.42,-0.25956,3.4298354762,25.29,-3.54,25.53655615,33.04,27.69,-11.31956,29.9143533875,3.42,-0.25956,3.4298354762,24.27,-11.06,26.6712673115,0.0
2020-01-29 22:00:00,26.70604,-3.7822,26.9725343511,2.69604,-0.1422,2.6997874956,24.01,-3.64,24.2843509281,33.1,25.73604,-11.3322,28.1204998484,2.69604,-0.1422,2.6997874956,23.04,-11.19,25.6136233282,0.0
2020-01-29 22:30:00,23.38636,-3.01436,23.5798261287,5.88636,-1.04436,5.9782875357,17.5,-1.97,17.6105337795,33.14,22.59636,-10.60436,24.9609281931,5.88636,-1.04436,5.9782875357,16.71,-9.56,19.2514337128,0.0
2020-01-29 23:00:00,20.56668,-6.97472,21.7171601574,4.21668,-0.5047200000000001,4.2467790737,16.35,-6.47,17.5836116882,32.73,20.22668,-7.86472,21.7018986382,4.21668,-0.5047200000000001,4.2467790737,16.01,-7.36,17.6207179195,0.0
2020-01-29 23:30:00,18.8156,-9.11564,20.9074555116,4.2156,-0.66564,4.2678284841,14.6,-8.45,16.8689804078,32.4,18.6456,-7.61564,20.1409128882,4.2156,-0.66564,4.2678284841,14.43,-6.95,16.0164727702,0.0
2020-01-30 00:00:00,17.87708,-9.48708,20.2384454999,2.46708,-0.12708,2.4703507955,15.41,-9.36,18.0299112588,32.34,17.71708,-7.99708,19.4383181436,2.46708,-0.12708,2.4703507955,15.25,-7.87,17.1609848202,0.0
2020-01-30 00:30:00,16.87024,-9.60232,19.4115828061,2.19024,-0.11232,2.193118109,14.68,-9.49,17.4803461064,32.32,16.71024,-8.10232,18.5709372472,2.19024,-0.11232,2.193118109,14.52,-7.99,16.573186175300002,0.0
2020-01-30 01:00:00,16.04308,-9.56916,18.6801830556,2.23308,-0.11916000000000002,2.2362570049,13.81,-9.45,16.7337563028,32.25,15.88308,-8.08916,17.8243299956,2.23308,-0.11916000000000002,2.2362570049,13.65,-7.97,15.8064353983,0.0
2020-01-30 01:30:00,15.83916,-9.79824,18.6248354786,2.36916,-0.13824,2.3731897107,13.47,-9.66,16.5757805246,32.37,15.67916,-8.28824,17.7350213026,2.36916,-0.13824,2.3731897107,13.31,-8.15,15.6070048376,0.0
2020-01-30 02:00:00,16.00316,-10.00388,18.8726984038,1.79316,-0.08388000000000001,1.795120787,14.21,-9.92,17.3300461627,32.51,15.84316,-8.49388,17.9764211188,1.79316,-0.08388000000000001,1.795120787,14.05,-8.41,16.3746938903,0.0
2020-01-30 02:30:00,15.93432,-10.04028,18.8337403704,1.62432,-0.08028,1.6263026596999999,14.31,-9.96,17.4349562661,32.51,15.78432,-8.52028,17.9371103899,1.62432,-0.08028,1.6263026596999999,14.16,-8.44,16.4845139449,0.0
2020-01-30 03:00:00,16.82472,-10.59932,19.8850895784,0.59472,-0.04932,0.5967615443000001,16.23,-10.55,19.3575669959,32.59,16.66472,-9.07932,18.9775378893,0.59472,-0.04932,0.5967615443000001,16.07,-9.03,18.4332796865,0.0
2020-01-30 03:30:00,17.17552,-10.813320000000001,20.2959694692,0.33552000000000004,0.07668000000000001,0.3441707321,16.84,-10.89,20.0543686014,32.61,17.00552,-9.29332,19.379202953,0.33552000000000004,0.07668000000000001,0.3441707321,16.67,-9.37,19.122912958,0.0
2020-01-30 04:00:00,17.02704,-10.61372,20.0641756222,0.34704,0.02628,0.3480336191,16.68,-10.64,19.7846405072,32.71,16.87704,-9.08372,19.166336327,0.34704,0.02628,0.3480336191,16.53,-9.11,18.8741357418,0.0
2020-01-30 04:30:00,16.9772,-10.4594,19.9405207605,0.3672,0.030600000000000002,0.3684727941,16.61,-10.49,19.645157164,32.63,16.7972,-8.9294,19.0231467481,0.3672,0.030600000000000002,0.3684727941,16.43,-8.96,18.714339422,0.0
2020-01-30 05:00:00,17.41956,-10.37364,20.2744538137,0.34956000000000004,0.03636,0.3514459321,17.07,-10.41,19.9938240464,32.55,17.25956,-8.87364,19.4070579492,0.34956000000000004,0.03636,0.3514459321,16.91,-8.91,19.1137699055,0.0
2020-01-30 05:30:00,18.296,-10.0182,20.8592412911,0.396,0.0918,0.40650121770000003,17.9,-10.11,20.557774685,32.33,18.136,-8.5382,20.0453325051,0.396,0.0918,0.40650121770000003,17.74,-8.63,19.7277596295,0.0
2020-01-30 06:00:00,20.06484,-9.90844,22.3780023116,0.20484000000000002,0.061560000000000004,0.21389029710000002,19.86,-9.97,22.2220723606,32.68,19.88484,-8.39844,21.5856585783,0.20484000000000002,0.061560000000000004,0.21389029710000002,19.68,-8.46,21.4213444956,0.0
2020-01-30 06:30:00,23.33268,-9.10972,25.0479730609,0.38268,0.08028,0.391010052,22.95,-9.19,24.7216221151,32.44,23.14268,-7.6397200000000005,24.371068078,0.38268,0.08028,0.391010052,22.76,-7.72,24.0336430863,0.0
