Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-30 07:00:00,28.12308,-7.70544,29.1595856329,6.73308,0.8445600000000001,6.7858417223,21.39,-8.55,23.0355073745,32.42,27.96308,-6.23544,28.6498613449,6.73308,0.8445600000000001,6.7858417223,21.23,-7.08,22.3794392244,0.0
2020-01-30 07:30:00,31.72892,-8.4774,32.8419042555,15.11892,-0.7074,15.1354602416,16.61,-7.77,18.3375298227,32.68,32.00892,-0.0974,32.009068189,15.11892,-0.7074,15.1354602416,16.89,0.61,16.901011804,0.0
2020-01-30 08:00:00,33.29144,-9.48308,34.6157302907,17.10144,-1.60308,17.1764116031,16.19,-7.88,18.0058462728,33.11,33.68144,0.89692,33.6933801504,17.10144,-1.60308,17.1764116031,16.58,2.5,16.7674207915,0.0
2020-01-30 08:30:00,32.293,-8.37476,33.3612717692,12.933,0.52524,12.9436612308,19.36,-8.9,21.3077356845,33.06,32.703,1.94524,32.7608023049,12.933,0.52524,12.9436612308,19.77,1.42,19.820930856,0.0
2020-01-30 09:00:00,36.31836,-8.85792,37.3829642995,10.36836,1.16208,10.4332793989,25.95,-10.02,27.8173129543,33.04,36.84836,1.43208,36.8761777821,10.36836,1.16208,10.4332793989,26.48,0.27,26.4813764748,0.0
2020-01-30 09:30:00,36.58696,-8.29252,37.5149507529,9.42696,1.16748,9.4989780709,27.16,-9.46,28.760340749,32.92,37.14696,1.88748,37.1948816101,9.42696,1.16748,9.4989780709,27.72,0.72,27.7293490728,0.0
2020-01-30 10:00:00,35.89808,-8.8282,36.9676786251,10.82808,-0.8082,10.858199838200001,25.07,-8.02,26.3215748009,32.83,36.42808,1.3218,36.4520529974,10.82808,-0.8082,10.858199838200001,25.6,2.13,25.6884584979,0.0
2020-01-30 10:30:00,36.5378,-9.08024,37.6491910577,7.5078,-0.12024000000000001,7.5087627808,29.03,-8.96,30.3812853579,32.95,37.1078,1.11976,37.1246910196,7.5078,-0.12024000000000001,7.5087627808,29.6,1.24,29.6259615878,0.0
2020-01-30 11:00:00,35.70388,-9.529,36.953604534,0.35388000000000003,0.081,0.36303175400000004,35.35,-9.61,36.6329714874,32.87,36.39388,0.5710000000000001,36.3983590627,0.35388000000000003,0.081,0.36303175400000004,36.04,0.49,36.0433308672,0.0
2020-01-30 11:30:00,35.23192,-9.667,36.5340810188,0.60192,0.063,0.6052079695,34.63,-9.73,35.9709577298,32.87,35.89192,0.443,35.8946537842,0.60192,0.063,0.6052079695,35.29,0.38,35.2920458461,0.0
2020-01-30 12:00:00,34.99696,-9.23208,36.1941778518,0.69696,0.00792,0.6970049985,34.3,-9.24,35.5227757924,32.9,35.65696,0.89792,35.6682639999,0.69696,0.00792,0.6970049985,34.96,0.89,34.9713268264,0.0
2020-01-30 12:30:00,34.07412,-8.77776,35.1865702277,2.00412,-0.16776000000000002,2.0111291336,32.07,-8.61,33.2056772254,32.86,34.71412,1.35224,34.7404473257,2.00412,-0.16776000000000002,2.0111291336,32.71,1.52,32.7452973723,0.0
2020-01-30 13:00:00,30.94728,-8.2454,32.0268755978,4.51728,-0.5454,4.5500856869,26.43,-7.7,27.5288012816,32.86,31.47728,1.9146,31.5354538474,4.51728,-0.5454,4.5500856869,26.96,2.46,27.0720002955,0.0
2020-01-30 13:30:00,28.68528,-8.055,29.7947699048,6.15528,-0.855,6.2143782375,22.53,-7.2,23.6525030388,32.86,29.14528,2.125,29.2226448372,6.15528,-0.855,6.2143782375,22.99,2.98,23.1823316342,0.0
2020-01-30 14:00:00,27.62848,-7.62364,28.6609977837,7.45848,-1.13364,7.5441410088000005,20.17,-6.49,21.1884166468,32.86,28.05848,2.58636,28.1774299389,7.45848,-1.13364,7.5441410088000005,20.6,3.7199999999999998,20.9331889592,0.0
2020-01-30 14:30:00,27.54592,-7.49752,28.5480387207,7.85592,-1.21752,7.9497065353,19.69,-6.28,20.6672325191,32.83,27.95592,2.7124800000000002,28.0872036842,7.85592,-1.21752,7.9497065353,20.1,3.93,20.4805981358,0.0
2020-01-30 15:00:00,27.39076,-7.89132,28.5048533538,7.16076,-1.02132,7.2332273793,20.23,-6.87,21.3646858156,32.91,27.81076,2.34868,27.9097593956,7.16076,-1.02132,7.2332273793,20.65,3.37,20.9231785348,0.0
2020-01-30 15:30:00,27.69564,-8.0154,28.8321888203,6.60564,-0.9954000000000001,6.6802171349,21.09,-7.02,22.2276516978,32.97,28.14564,2.2546,28.2357977073,6.60564,-0.9954000000000001,6.6802171349,21.54,3.25,21.7838036164,0.0
2020-01-30 16:00:00,30.2252,-8.6104,31.4277218901,5.6952,-0.5904,5.7257204961,24.53,-8.02,25.80777596,32.95,30.7052,1.6196000000000002,30.7478846622,5.6952,-0.5904,5.7257204961,25.01,2.21,25.1074530767,0.0
2020-01-30 16:30:00,31.20672,-9.01684,32.4832691819,4.7167200000000005,-0.54684,4.7483135474000004,26.49,-8.47,27.811166822,32.95,31.73672,1.17316,31.7583957521,4.7167200000000005,-0.54684,4.7483135474000004,27.02,1.72,27.074689287200002,0.0
2020-01-30 17:00:00,30.44412,-8.56756,31.6266901039,5.69412,-0.8175600000000001,5.7525130966999996,24.75,-7.75,25.9350149412,32.76,30.94412,1.56244,30.9835404905,5.69412,-0.8175600000000001,5.7525130966999996,25.25,2.38,25.3619183028,0.0
2020-01-30 17:30:00,32.4198,-7.45036,33.2648657921,11.2698,-0.36036,11.2755599138,21.15,-7.09,22.3067388921,32.66,32.8598,2.63964,32.9656511443,11.2698,-0.36036,11.2755599138,21.59,3.0,21.7974333351,0.0
2020-01-30 18:00:00,33.08756,-7.18656,33.859020532,12.51756,0.25344,12.5201254062,20.57,-7.44,21.8741514121,32.66,33.50756,2.89344,33.6322549376,12.51756,0.25344,12.5201254062,20.99,2.64,21.1553704765,0.0
2020-01-30 18:30:00,31.5426,-7.65256,32.4576229769,8.2026,-0.5925600000000001,8.2239755662,23.34,-7.06,24.3844048523,32.66,32.0126,2.41744,32.1037470541,8.2026,-0.5925600000000001,8.2239755662,23.81,3.01,23.9995041615,0.0
2020-01-30 19:00:00,32.10524,-8.03416,33.0952286948,5.65524,-0.8841600000000001,5.7239390601,26.45,-7.15,27.3993613064,32.58,32.62524,1.96584,32.6844123699,5.65524,-0.8841600000000001,5.7239390601,26.97,2.85,27.1201659287,0.0
2020-01-30 19:30:00,31.34152,-8.30872,32.4241530953,5.50152,-0.8287200000000001,5.563586896,25.84,-7.48,26.900855005,32.63,31.86152,1.7412800000000002,31.9090663096,5.50152,-0.8287200000000001,5.563586896,26.36,2.5700000000000003,26.484986313,0.0
2020-01-30 20:00:00,30.27236,-8.74016,31.5088269663,8.80236,-2.00016,9.0267481185,21.47,-6.74,22.5030775673,32.57,30.722360000000002,1.27984,30.7490063969,8.80236,-2.00016,9.0267481185,21.92,3.2800000000000002,22.1640429525,0.0
2020-01-30 20:30:00,28.71972,-9.20616,30.1591727145,6.12972,-0.9561600000000001,6.203846325,22.59,-8.25,24.0493367892,32.65,29.17972,0.85384,29.1922096119,6.12972,-0.9561600000000001,6.203846325,23.05,1.81,23.1209558626,0.0
2020-01-30 21:00:00,27.21932,-9.66764,28.8851976699,5.62932,-0.82764,5.6898358177,21.59,-8.84,23.3296742369,32.61,27.65932,0.36236,27.6616935062,5.62932,-0.82764,5.6898358177,22.03,1.19,22.0621168522,0.0
2020-01-30 21:30:00,25.04652,-10.20584,27.0460225212,5.81652,-0.9158400000000001,5.8881803485,19.23,-9.29,21.3564276039,32.82,25.45652,-0.01584,25.4565249281,5.81652,-0.9158400000000001,5.8881803485,19.64,0.9,19.6606103669,0.0
2020-01-30 22:00:00,23.10336,-10.95816,25.5704226378,5.82336,-0.9381600000000001,5.898446056,17.28,-10.02,19.9749543178,33.02,23.47336,-0.62816,23.481763449,5.82336,-0.9381600000000001,5.898446056,17.65,0.31,17.6527221697,0.0
2020-01-30 22:30:00,21.1054,-11.48712,24.0289790681,5.9454,-0.9871200000000001,6.0267891165,15.16,-10.5,18.4411387935,33.06,21.4454,-1.13712,21.4755261415,5.9454,-0.9871200000000001,6.0267891165,15.5,-0.15,15.5007257895,0.0
2020-01-30 23:00:00,17.98896,-11.81496,21.5219878655,6.34896,-1.07496,6.4393192251,11.64,-10.74,15.8378407619,32.93,18.25896,-1.5349599999999999,18.3233654792,6.34896,-1.07496,6.4393192251,11.91,-0.46,11.9188799809,0.0
2020-01-30 23:30:00,15.7796,-11.9564,19.7977593965,6.6996,-1.0764,6.7855196647,9.08,-10.88,14.1711255728,32.87,16.0196,-1.6864,16.1081199747,6.6996,-1.0764,6.7855196647,9.32,-0.61,9.3399411133,0.0
2020-01-31 00:00:00,14.2076,-12.41012,18.8644368104,8.7876,-1.95012,9.0013822147,5.42,-10.46,11.7808318891,33.09,14.3976,-1.9901200000000001,14.5344921953,8.7876,-1.95012,9.0013822147,5.61,-0.04,5.6101426007,0.0
2020-01-31 00:30:00,13.197,-12.39,18.1017377343,10.827,-2.7,11.1585809582,2.37,-9.69,9.9756202815,33.0,13.337,-2.01,13.4876116863,10.827,-2.7,11.1585809582,2.51,0.6900000000000001,2.6031135204,0.0
2020-01-31 01:00:00,13.31736,-12.88512,18.5304720605,9.29736,-2.17512,9.548405625200001,4.02,-10.71,11.4396022658,32.98,13.48736,-2.54512,13.7253967369,9.29736,-2.17512,9.548405625200001,4.19,-0.37,4.2063047916,0.0
2020-01-31 01:30:00,11.9836,-12.61772,17.401538063,11.7936,-2.99772,12.1686205528,0.19,-9.62,9.6218761164,32.8,12.1036,-2.3677200000000003,12.3330138635,11.7936,-2.99772,12.1686205528,0.31,0.63,0.7021395873,0.0
2020-01-31 02:00:00,10.70132,-12.42212,16.3959542277,12.45132,-3.19212,12.8539877018,-1.75,-9.23,9.3944345226,32.94,10.781320000000001,-2.05212,10.9748830261,12.45132,-3.19212,12.8539877018,-1.67,1.1400000000000001,2.0220039565,0.0
2020-01-31 02:30:00,10.62528,-12.6296,16.5046469589,9.57528,-2.2896,9.8452148396,1.05,-10.34,10.3931756456,33.03,10.72528,-2.2296,10.9545765431,9.57528,-2.2896,9.8452148396,1.15,0.06,1.1515641537,0.0
2020-01-31 03:00:00,11.33644,-11.37564,16.0598897033,5.89644,-0.8456400000000001,5.9567702392,5.44,-10.53,11.8521938897,33.11,11.526440000000001,-0.9756400000000001,11.5676571735,5.89644,-0.8456400000000001,5.9567702392,5.63,-0.13,5.6315006881,0.0
2020-01-31 03:30:00,12.2784,-10.73728,16.3109867377,4.4784,-0.37728,4.4942637616,7.8,-10.36,12.9680222085,33.05,12.5084,-0.35728000000000004,12.5135014907,4.4784,-0.37728,4.4942637616,8.03,0.02,8.0300249066,0.0
2020-01-31 04:00:00,12.68908,-10.89744,16.7262353744,4.51908,-0.39744,4.5365231841,8.17,-10.5,13.304093355100001,33.16,12.919080000000001,-0.50744,12.9290418593,4.51908,-0.39744,4.5365231841,8.4,-0.11,8.4007202072,0.0
2020-01-31 04:30:00,14.63508,-11.46744,18.5926799241,2.8450800000000003,-0.12744,2.8479327871,11.79,-11.34,16.3584748678,33.19,14.94508,-1.04744,14.981740445,2.8450800000000003,-0.12744,2.8479327871,12.1,-0.92,12.1349248041,0.0
2020-01-31 05:00:00,15.04748,-11.42968,18.8961435021,2.8774800000000003,-0.13968,2.8808682116,12.17,-11.29,16.6003915616,33.19,15.35748,-1.00968,15.3906349984,2.8774800000000003,-0.13968,2.8808682116,12.48,-0.87,12.5102877665,0.0
2020-01-31 05:30:00,15.9606,-11.3596,19.5903359981,3.0906,-0.1296,3.0933161041,12.87,-11.23,17.080684998,33.15,16.2806,-0.9796,16.3100445284,3.0906,-0.1296,3.0933161041,13.19,-0.85,13.2173597969,0.0
2020-01-31 06:00:00,17.14912,-11.0434,20.3972792385,3.7591200000000002,-0.2034,3.7646188033,13.39,-10.84,17.2278176215,33.02,17.47912,-0.7234,17.4940831007,3.7591200000000002,-0.2034,3.7646188033,13.72,-0.52,13.7298506911,0.0
2020-01-31 06:30:00,20.7586,-10.36316,23.2016068225,3.2886,-0.17316,3.293155682,17.47,-10.19,20.2246631616,33.04,21.1586,-0.03316,21.1586259843,3.2886,-0.17316,3.293155682,17.87,0.14,17.8705483967,0.0
2020-01-31 07:00:00,23.2578,-9.89268,25.2743027287,2.7378,-0.11268,2.7401178118000002,20.52,-9.78,22.7314495798,32.85,23.6978,0.27732,23.6994225926,2.7378,-0.11268,2.7401178118000002,20.96,0.39,20.9636280257,0.0
2020-01-31 07:30:00,26.42248,-11.21836,28.7053836491,2.38248,-0.10836000000000001,2.3849429427,24.04,-11.11,26.4830832797,32.6,26.92248,-1.2383600000000001,26.950945527800002,2.38248,-0.10836000000000001,2.3849429427,24.54,-1.13,24.5660029309,0.0
2020-01-31 08:00:00,28.72976,-11.58376,30.9771303609,2.21976,-0.11376000000000001,2.2226731193,26.51,-11.47,28.8849614852,33.03,29.26976,-1.33376,29.3001325286,2.21976,-0.11376000000000001,2.2226731193,27.05,-1.22,27.077498038,0.0
2020-01-31 08:30:00,29.26988,-10.666,31.1526793585,2.63988,-0.126,2.6428852443,26.63,-10.54,28.6399807961,32.99,29.80988,-0.406,29.8126446598,2.63988,-0.126,2.6428852443,27.17,-0.28,27.1714427295,0.0
2020-01-31 09:00:00,29.6724,-10.07092,31.3348807466,3.9024,-0.25092000000000003,3.9104586184,25.77,-9.82,27.5776231753,32.92,30.1924,0.10908000000000001,30.1925970431,3.9024,-0.25092000000000003,3.9104586184,26.29,0.36,26.2924647,0.0
2020-01-31 09:30:00,29.9014,-9.53868,31.3859863331,3.9114,-0.23868000000000003,3.9186755546,25.99,-9.3,27.603805897,32.96,30.4214,0.69132,30.4292540379,3.9114,-0.23868000000000003,3.9186755546,26.51,0.93,26.5263076963,0.0
2020-01-31 10:00:00,30.63684,-9.65732,32.1228858412,4.50684,-0.33732,4.519445936,26.13,-9.32,27.7423737268,32.99,31.15684,0.5726800000000001,31.1621026436,4.50684,-0.33732,4.519445936,26.65,0.91,26.6655320592,0.0
2020-01-31 10:30:00,30.362,-9.1832,31.7203752538,5.832,-0.7632,5.8817257876,24.53,-8.42,25.9348664928,32.87,30.882,1.0068,30.8984072444,5.832,-0.7632,5.8817257876,25.05,1.77,25.1124550771,0.0
2020-01-31 11:00:00,30.39064,-9.07436,31.7164785091,6.74064,-1.13436,6.8354224609,23.65,-7.94,24.9472663833,32.8,30.87064,1.09564,30.8900767403,6.74064,-1.13436,6.8354224609,24.13,2.23,24.2328248457,0.0
2020-01-31 11:30:00,30.46924,-9.00804,31.7729345642,4.80924,-0.33804,4.8211057258,25.66,-8.67,27.0851342991,32.83,30.98924,1.16196,31.0110165396,4.80924,-0.33804,4.8211057258,26.18,1.5,26.2229365251,0.0
2020-01-31 12:00:00,30.17168,-9.021,31.4914070029,6.8716800000000005,-0.711,6.9083650036,23.3,-8.31,24.7375443405,32.8,30.65168,1.129,30.672465304,6.8716800000000005,-0.711,6.9083650036,23.78,1.8399999999999999,23.8510796401,0.0
2020-01-31 12:30:00,30.28204,-9.27768,31.6713954973,5.70204,-0.6976800000000001,5.7445641735,24.58,-8.58,26.0344540945,32.8,30.79204,0.8623200000000001,30.8041121142,5.70204,-0.6976800000000001,5.7445641735,25.09,1.56,25.1384506285,0.0
2020-01-31 13:00:00,29.33452,-9.3576,30.7908873109,6.73452,-0.8676,6.7901759469,22.6,-8.49,24.1420815175,32.9,29.79452,0.8724000000000001,29.8072894405,6.73452,-0.8676,6.7901759469,23.06,1.74,23.1255529664,0.0
2020-01-31 13:30:00,28.09588,-9.29468,29.5934038136,6.18588,-0.63468,6.2183542901,21.91,-8.66,23.5593654414,32.9,28.55588,0.93532,28.5711936411,6.18588,-0.63468,6.2183542901,22.37,1.57,22.4250261984,0.0
2020-01-31 14:00:00,26.34292,-8.80992,27.7770431208,10.67292,-2.05992,10.8698892236,15.67,-6.75,17.0619869886,32.93,26.70292,1.49008,26.7444625097,10.67292,-2.05992,10.8698892236,16.03,3.55,16.4183860352,0.0
2020-01-31 14:30:00,26.39292,-8.8846,27.8482017963,7.07292,-0.8046000000000001,7.1185376649,19.32,-8.08,20.9415567712,33.01,26.79292,1.4254,26.8308092924,7.07292,-0.8046000000000001,7.1185376649,19.72,2.23,19.8456871889,0.0
2020-01-31 15:00:00,25.77388,-8.11888,27.0223815144,7.73388,-1.02888,7.8020185791,18.04,-7.09,19.3832324446,33.09,26.17388,2.28112,26.2730946542,7.73388,-1.02888,7.8020185791,18.44,3.31,18.734719106500002,0.0
2020-01-31 15:30:00,26.08768,-8.0862,27.3121525739,8.52768,-1.2762,8.6226453379,17.56,-6.8100000000000005,18.8342692983,33.09,26.46768,2.3038,26.5677544972,8.52768,-1.2762,8.6226453379,17.94,3.58,18.2937147676,0.0
2020-01-31 16:00:00,27.56588,-8.29664,28.7873579104,8.52588,-1.28664,8.6224168459,19.04,-7.01,20.2894479964,33.09,27.96588,2.07336,28.0426330052,8.52588,-1.28664,8.6224168459,19.44,3.36,19.7282335753,0.0
2020-01-31 16:30:00,27.98972,-8.11348,29.141945429,8.55972,-1.29348,8.656898809,19.43,-6.82,20.5921659861,32.97,28.38972,2.21652,28.4761156513,8.55972,-1.29348,8.656898809,19.83,3.51,20.1382471928,0.0
2020-01-31 17:00:00,27.65748,-7.71108,28.7123136427,8.90748,-1.44108,9.0232982615,18.75,-6.27,19.7705690358,32.76,28.06748,2.47892,28.1767364668,8.90748,-1.44108,9.0232982615,19.16,3.92,19.5568913685,0.0
2020-01-31 17:30:00,28.58852,-7.03872,29.4422664723,8.94852,-1.45872,9.0666352209,19.64,-5.58,20.4172965889,32.47,28.98852,2.95128,29.1383655243,8.94852,-1.45872,9.0666352209,20.04,4.41,20.5194956078,0.0
2020-01-31 18:00:00,28.88124,-7.53168,29.8471477291,8.75124,-1.38168,8.8596411417,20.13,-6.15,21.0485011343,32.5,29.30124,2.45832,29.4041834228,8.75124,-1.38168,8.8596411417,20.55,3.84,20.9056953962,0.0
2020-01-31 18:30:00,28.22024,-8.45816,29.4605230137,9.03024,-1.47816,9.1504202878,19.19,-6.98,20.420002448600002,32.56,28.62024,1.59184,28.6644743933,9.03024,-1.47816,9.1504202878,19.59,3.07,19.8290947852,0.0
2020-01-31 19:00:00,27.4534,-8.86236,28.8484071714,8.8434,-1.42236,8.9570548469,18.61,-7.44,20.0420981936,32.73,27.8434,1.2776399999999999,27.8726978875,8.8434,-1.42236,8.9570548469,19.0,2.7,19.1908832522,0.0
2020-01-31 19:30:00,25.92948,-9.35848,27.5666298444,11.31948,-2.32848,11.5564893709,14.61,-7.03,16.2133586897,32.7,26.25948,0.7815200000000001,26.2711070071,11.31948,-2.32848,11.5564893709,14.94,3.11,15.2602653974,0.0
2020-01-31 20:00:00,25.08188,-9.994,26.9996433372,8.47188,-1.314,8.5731760004,16.61,-8.68,18.7412512923,32.7,25.44188,0.116,25.4421444445,8.47188,-1.314,8.5731760004,16.97,1.43,17.0301438632,0.0
2020-01-31 20:30:00,26.40036,-10.943480000000001,28.5786417214,6.66036,-0.8434800000000001,6.7135574653,19.74,-10.1,22.1738043646,32.66,26.81036,-0.88348,26.8249126791,6.66036,-0.8434800000000001,6.7135574653,20.15,-0.04,20.1500397022,0.0
2020-01-31 21:00:00,25.51928,-11.37868,27.9411526294,5.75928,-0.5986800000000001,5.7903129329,19.76,-10.78,22.5092425461,32.68,25.92928,-1.29868,25.9617821241,5.75928,-0.5986800000000001,5.7903129329,20.17,-0.7000000000000001,20.1821430973,0.0
2020-01-31 21:30:00,23.26616,-13.40324,26.8507177491,6.53616,-0.8132400000000001,6.5865580422,16.73,-12.59,20.9380276053,32.82,23.62616,-3.24324,23.8477261399,6.53616,-0.8132400000000001,6.5865580422,17.09,-2.43,17.2618944499,0.0
2020-01-31 22:00:00,21.5568,-12.9864,25.1662911689,6.5268,-0.8064,6.5764275408,15.03,-12.18,19.3456274129,32.89,21.8868,-2.7664,22.0609379492,6.5268,-0.8064,6.5764275408,15.36,-1.96,15.4845471358,0.0
2020-01-31 22:30:00,19.55488,-11.54684,22.7095320471,7.45488,-0.9968400000000001,7.5212316678,12.1,-10.55,16.0534264255,32.77,19.84488,-1.35684,19.8912110491,7.45488,-0.9968400000000001,7.5212316678,12.39,-0.36,12.3952289208,0.0
2020-01-31 23:00:00,17.39144,-11.36956,20.7780913432,7.74144,-1.06956,7.8149761271,9.65,-10.3,14.1142658328,32.9,17.64144,-1.07956,17.6744407286,7.74144,-1.06956,7.8149761271,9.9,-0.01,9.9000050505,0.0
2020-01-31 23:30:00,15.40852,-11.53608,19.2484708576,8.31852,-1.21608,8.4069391313,7.09,-10.32,12.5208026899,32.97,15.60852,-1.22608,15.6566014434,8.31852,-1.21608,8.4069391313,7.29,-0.01,7.2900068587,0.0
2020-02-01 00:00:00,13.7166,-11.8314,18.1142800442,8.6166,-1.3014000000000001,8.7143236984,5.1,-10.53,11.7000384615,32.97,13.8866,-1.4714,13.964335914,8.6166,-1.3014000000000001,8.7143236984,5.27,-0.17,5.2727412226,0.0
2020-02-01 00:30:00,12.46588,-11.97048,17.2826663338,9.06588,-1.50048,9.1892121754,3.4,-10.47,11.0082196562,32.97,12.60588,-1.59048,12.7058190293,9.06588,-1.50048,9.1892121754,3.54,-0.09,3.541143883,0.0
2020-02-01 01:00:00,11.67804,-11.93752,16.6997305964,8.97804,-1.48752,9.1004350441,2.7,-10.45,10.7931691361,32.97,11.81804,-1.57752,11.9228620218,8.97804,-1.48752,9.1004350441,2.84,-0.09,2.8414256985,0.0
2020-02-01 01:30:00,11.03888,-12.1784,16.4368579179,8.76888,-1.4184,8.8828551161,2.27,-10.76,10.9968404553,33.12,11.17888,-1.7384,11.3132397046,8.76888,-1.4184,8.8828551161,2.41,-0.32,2.4311519903,0.0
2020-02-01 02:00:00,10.51264,-12.33308,16.2055688594,8.79264,-1.4230800000000001,8.9070575869,1.72,-10.91,11.044749884,33.2,10.64264,-1.85308,10.8027631491,8.79264,-1.4230800000000001,8.9070575869,1.85,-0.43,1.8993156662000001,0.0
2020-02-01 02:30:00,10.14056,-8.8008,13.4270263928,8.62056,-1.3608,8.7273037849,1.52,-7.44,7.5936815841000005,33.17,10.07056,-4.8708,11.186638072,8.62056,-1.3608,8.7273037849,1.45,-3.51,3.7977098362,0.0
2020-02-01 03:00:00,10.00644,-2.06344,10.2169773469,8.23644,-1.24344,8.3297711197,1.77,-0.8200000000000001,1.9507178166,32.93,9.63644,-9.41344,13.4712222351,8.23644,-1.24344,8.3297711197,1.4,-8.17,8.2890831821,0.0
2020-02-01 03:30:00,10.10348,-2.25156,10.3513202319,7.68348,-1.05156,7.7551043413,2.42,-1.2,2.7011849251999998,33.07,9.71348,-9.66156,13.7002713602,7.68348,-1.05156,7.7551043413,2.03,-8.61,8.846072574899999,0.0
2020-02-01 04:00:00,9.41548,-2.10436,9.6477766682,8.38548,-1.31436,8.4878629254,1.03,-0.79,1.2980754986,32.93,9.05548,-9.45436,13.0914720731,8.38548,-1.31436,8.4878629254,0.67,-8.14,8.1675271656,0.0
2020-02-01 04:30:00,9.4266,-2.09736,9.6571065299,8.0766,-1.28736,8.1785550881,1.35,-0.81,1.5743570116,32.59,9.0766,-9.31736,13.0076079634,8.0766,-1.28736,8.1785550881,1.0,-8.03,8.0920269401,0.0
2020-02-01 05:00:00,9.4766,-2.19724,9.7279911173,7.8065999999999995,-1.22724,7.9024756613000005,1.67,-0.97,1.9312690129,32.65,9.1066,-9.41724,13.1001745323,7.8065999999999995,-1.22724,7.9024756613000005,1.3,-8.19,8.2925327856,0.0
2020-02-01 05:30:00,9.59556,-3.2928,10.1448165855,7.76556,-1.1628,7.8521351207,1.83,-2.13,2.8081666617,32.53,9.23556,-10.4528,13.948354611,7.76556,-1.1628,7.8521351207,1.47,-9.29,9.4055834481,0.0
2020-02-01 06:00:00,10.03124,-3.93568,10.7756834122,7.9412400000000005,-1.25568,8.0399020516,2.09,-2.68,3.398602654,32.45,9.65124,-11.02568,14.6530560976,7.9412400000000005,-1.25568,8.0399020516,1.71,-9.77,9.9185180345,0.0
2020-02-01 06:30:00,11.09416,-4.2755600000000005,11.8895247768,8.26416,-1.3755600000000001,8.3778580687,2.83,-2.9,4.0520241855,32.34,10.69416,-11.31556,15.56942376,8.26416,-1.3755600000000001,8.3778580687,2.43,-9.94,10.2327171367,0.0
2020-02-01 07:00:00,12.10096,-4.0152,12.7497083873,8.31096,-1.3752,8.4239676615,3.79,-2.64,4.6188418462000005,32.47,11.68096,-11.1252,16.1311779347,8.31096,-1.3752,8.4239676615,3.37,-9.75,10.3159778984,0.0
2020-02-01 07:30:00,13.9956,-3.80144,14.5026813188,7.9956,-1.26144,8.0944950574,6.0,-2.54,6.5154892372,32.54,13.5056,-10.95144,17.3877908152,7.9956,-1.26144,8.0944950574,5.51,-9.69,11.1470265093,0.0
2020-02-01 08:00:00,15.33616,-3.3701600000000003,15.7020948275,9.41616,-1.82016,9.5904667025,5.92,-1.55,6.1195506371,32.49,14.85616,-10.54016,18.2153908213,9.41616,-1.82016,9.5904667025,5.44,-8.72,10.2777429429,0.0
2020-02-01 08:30:00,17.48208,-3.8696800000000002,17.9052379048,13.40208,-3.37968,13.8216491501,4.08,-0.49,4.1093186783,32.42,17.21208,-6.82968,18.5175653591,13.40208,-3.37968,13.8216491501,3.81,-3.45,5.1399027228,0.0
2020-02-01 09:00:00,21.66868,-4.71044,22.1747590277,13.73868,-0.8204400000000001,13.7631555225,7.93,-3.89,8.8327232494,33.0,21.48868,-3.53044,21.7767622648,13.73868,-0.8204400000000001,13.7631555225,7.75,-2.71,8.2101522519,0.0
2020-02-01 09:30:00,23.3298,-3.28248,23.559589194,14.5998,-0.49248000000000003,14.6081037986,8.73,-2.79,9.164987725,33.09,23.1298,-2.09248,23.2242571591,14.5998,-0.49248000000000003,14.6081037986,8.53,-1.6,8.6787614324,0.0
2020-02-01 10:00:00,22.3774,-3.4378,22.6399315282,9.3474,-1.5678,9.4779683266,13.03,-1.87,13.1635025734,32.93,22.1674,-2.2978,22.2861730138,9.3474,-1.5678,9.4779683266,12.82,-0.73,12.840767111,0.0
2020-02-01 10:30:00,22.97692,-3.19372,23.1978167103,9.55692,-1.59372,9.6888938133,13.42,-1.6,13.5150434701,32.91,22.75692,-2.06372,22.8503030204,9.55692,-1.59372,9.6888938133,13.2,-0.47000000000000003,13.2083647739,0.0
2020-02-01 11:00:00,23.2162,-3.12848,23.4260395618,9.3762,-1.6084800000000001,9.5131663683,13.84,-1.52,13.9232180188,32.91,22.9962,-1.98848,23.0820117657,9.3762,-1.6084800000000001,9.5131663683,13.62,-0.38,13.6252999967,0.0
2020-02-01 11:30:00,22.42016,-3.03988,22.6253054088,12.62016,-2.63988,12.8933085296,9.8,-0.4,9.8081598682,32.88,22.23016,-1.90988,22.3120517936,12.62016,-2.63988,12.8933085296,9.61,0.73,9.6376864444,0.0
2020-02-01 12:00:00,21.85404,-3.14932,22.079793495,10.90404,-1.84932,11.059750123,10.95,-1.3,11.0268989294,32.96,21.65404,-1.95932,21.7425017692,10.90404,-1.84932,11.059750123,10.75,-0.11,10.750562776,0.0
2020-02-01 12:30:00,21.69376,-2.95032,21.8934604629,16.04376,-3.82032,16.4923339719,5.65,0.87,5.7165898926,32.81,21.52376,-1.8003200000000001,21.5989211916,16.04376,-3.82032,16.4923339719,5.48,2.02,5.8404451885,0.0
2020-02-01 13:00:00,22.64172,-3.32324,22.8843048541,10.07172,-1.62324,10.2016886767,12.57,-1.7000000000000002,12.6844353442,33.09,22.43172,-2.16324,22.5357864175,10.07172,-1.62324,10.2016886767,12.36,-0.54,12.3717904929,0.0
2020-02-01 13:30:00,22.59332,-3.49496,22.8620395858,9.55332,-1.52496,9.674266175,13.04,-1.97,13.1879680012,33.11,22.37332,-2.33496,22.4948324293,9.55332,-1.52496,9.674266175,12.82,-0.81,12.8455634365,0.0
2020-02-01 14:00:00,22.22564,-3.60304,22.5157938046,9.57564,-1.5530400000000002,9.7007636118,12.65,-2.05,12.815030238,33.16,22.00564,-2.45304,22.1419420343,9.57564,-1.5530400000000002,9.7007636118,12.43,-0.9,12.4625398695,0.0
2020-02-01 14:30:00,21.42992,-3.89256,21.7805760842,9.52992,-1.58256,9.6604281147,11.9,-2.31,12.1221326507,33.16,21.21992,-2.71256,21.3925918617,9.52992,-1.58256,9.6604281147,11.69,-1.13,11.7444880689,0.0
2020-02-01 15:00:00,20.5668,-6.00968,21.4268410164,9.3168,-1.5796800000000002,9.4497698989,11.25,-4.43,12.090798154,33.14,20.4968,-2.16968,20.6113153763,9.3168,-1.5796800000000002,9.4497698989,11.18,-0.59,11.1955571545,0.0
2020-02-01 15:30:00,21.47064,-10.55152,23.9232722745,8.27064,-1.27152,8.3678102942,13.2,-9.28,16.1356251816,32.73,21.79064,-0.16152000000000002,21.7912386137,8.27064,-1.27152,8.3678102942,13.52,1.11,13.5654893019,0.0
2020-02-01 16:00:00,22.06416,-10.9356,24.6254848453,7.54416,-1.0656,7.6190454432,14.52,-9.87,17.5569729737,32.73,22.43416,-0.5456,22.4407935302,7.54416,-1.0656,7.6190454432,14.89,0.52,14.8990771526,0.0
2020-02-01 16:30:00,23.11836,-10.71868,25.4823207348,6.94836,-0.9586800000000001,7.0141837752,16.17,-9.76,18.8872046635,32.73,23.48836,-0.32868,23.4906595487,6.94836,-0.9586800000000001,7.0141837752,16.54,0.63,16.5519938376,0.0
2020-02-01 17:00:00,24.9012,-10.46156,27.0095168241,6.8112,-0.78156,6.8558939223,18.09,-9.68,20.517078252,32.8,25.3312,-0.031560000000000005,25.3312196602,6.8112,-0.78156,6.8558939223,18.52,0.75,18.5351800639,0.0
2020-02-01 17:30:00,25.33736,-9.566,27.0830236083,14.42736,-2.466,14.6365936122,10.91,-7.1,13.016839094,32.45,25.62736,0.714,25.6373043936,14.42736,-2.466,14.6365936122,11.2,3.18,11.642697282,0.0
2020-02-01 18:00:00,26.24648,-7.36428,27.2600501157,13.32648,-2.20428,13.5075504629,12.92,-5.16,13.9122967191,32.54,26.37648,-1.16428,26.4021636445,13.32648,-2.20428,13.5075504629,13.05,1.04,13.0913750233,0.0
2020-02-01 18:30:00,26.42268,-4.35464,26.7791132772,10.55268,-1.12464,10.6124394138,15.87,-3.23,16.195363534,32.86,26.19268,-3.21464,26.3892098387,10.55268,-1.12464,10.6124394138,15.64,-2.09,15.7790272197,0.0
2020-02-01 19:00:00,27.47436,-5.2388,27.9693668654,9.50436,-0.9288000000000001,9.5496349904,17.97,-4.31,18.4796374423,32.96,27.21436,-4.0988,27.5212926958,9.50436,-0.9288000000000001,9.5496349904,17.71,-3.17,17.9914702012,0.0
2020-02-01 19:30:00,27.06048,-5.7894,27.6728518623,8.52048,-0.7794000000000001,8.5560530498,18.54,-5.01,19.2049915387,33.11,26.80048,-4.6294,27.197372531,8.52048,-0.7794000000000001,8.5560530498,18.28,-3.85,18.6810304855,0.0
2020-02-01 20:00:00,26.48024,-6.78652,27.3360561195,4.35024,-0.59652,4.3909479806,22.13,-6.19,22.9794038217,33.25,26.21024,-5.63652,26.8094580059,4.35024,-0.59652,4.3909479806,21.86,-5.04,22.4334839024,0.0
2020-02-01 20:30:00,26.59004,-7.3967600000000004,27.5996790869,2.84004,-0.35676,2.8623600226,23.75,-7.04,24.7714371808,33.32,26.30004,-6.22676,27.0271094292,2.84004,-0.35676,2.8623600226,23.46,-5.87,24.1832276589,0.0
2020-02-01 21:00:00,25.96128,-7.51952,27.0283414265,2.05128,-0.20952,2.061952538,23.91,-7.31,25.0024838766,33.21,25.68128,-6.36952,26.459382598,2.05128,-0.20952,2.061952538,23.63,-6.16,24.4197153956,0.0
2020-02-01 21:30:00,25.68996,-8.03288,26.916560068,1.02996,-0.09288,1.0341393987,24.66,-7.94,25.9067404356,33.24,25.40996,-6.8628800000000005,26.320432920000002,1.02996,-0.09288,1.0341393987,24.38,-6.77,25.3025156852,0.0
2020-02-01 22:00:00,25.8922,-8.68552,27.3101497343,0.4122,-0.06552000000000001,0.4173747841,25.48,-8.62,26.8986021942,33.33,25.5722,-7.89552,26.7633452489,0.4122,-0.06552000000000001,0.4173747841,25.16,-7.83,26.350227703,0.0
2020-02-01 22:30:00,24.11444,-6.56544,24.9922231686,0.42444000000000004,-0.05544,0.42804544990000004,23.69,-6.51,24.5681948869,32.85,23.17444,-13.80544,26.9748928248,0.42444000000000004,-0.05544,0.42804544990000004,22.75,-13.75,26.582419002,0.0
2020-02-01 23:00:00,22.345,-6.64848,23.3131145776,0.315,0.01152,0.31521058100000005,22.03,-6.66,23.014701823,32.92,21.445,-13.91848,25.5658387406,0.315,0.01152,0.31521058100000005,21.13,-13.93,25.3085321581,0.0
2020-02-01 23:30:00,20.70548,-6.82792,21.8022336827,0.19548000000000001,-0.00792,0.1956403762,20.51,-6.82,21.6141735905,32.96,19.84548,-14.09792,24.3432624099,0.19548000000000001,-0.00792,0.1956403762,19.65,-14.09,24.17954921,0.0
2020-02-02 00:00:00,19.49436,-7.06948,20.7366250697,0.14436000000000002,0.11052000000000001,0.18180891070000002,19.35,-7.18,20.6391593821,32.84,18.65436,-14.26948,23.486234404,0.14436000000000002,0.11052000000000001,0.18180891070000002,18.51,-14.38,23.439379258,0.0
2020-02-02 00:30:00,18.18996,-6.95024,19.4725571217,0.57996,-0.030240000000000003,0.5807478448,17.61,-6.92,18.9208482897,32.87,17.40996,-14.17024,22.447770688,0.57996,-0.030240000000000003,0.5807478448,16.83,-14.14,21.981549081,0.0
2020-02-02 01:00:00,17.648600000000002,-7.07008,19.0120780865,0.5886,-0.01008,0.5886863056,17.06,-7.06,18.4631308288,32.8,16.8886,-14.25008,22.0972756232,0.5886,-0.01008,0.5886863056,16.3,-14.24,21.6441123634,0.0
2020-02-02 01:30:00,17.07944,-7.14376,18.5132541076,0.46944,-0.023760000000000003,0.4700409038,16.61,-7.12,18.0717044022,32.88,16.32944,-14.35376,21.7412289637,0.46944,-0.023760000000000003,0.4700409038,15.86,-14.33,21.3749502923,0.0
2020-02-02 02:00:00,16.65236,-7.31904,18.189816934,0.43236,-0.05904,0.43637242260000003,16.22,-7.26,17.77064996,32.98,15.91236,-14.56904,21.574524961,0.43236,-0.05904,0.43637242260000003,15.48,-14.51,21.2172217785,0.0
2020-02-02 02:30:00,16.10652,-7.33984,17.7000914612,0.7765200000000001,-0.06984,0.7796543696,15.33,-7.27,16.9664905033,33.02,15.38652,-14.59984,21.2108539606,0.7765200000000001,-0.06984,0.7796543696,14.61,-14.53,20.6051692543,0.0
2020-02-02 03:00:00,15.50232,-7.32956,17.1477221571,0.7423200000000001,-0.07956,0.7465713469,14.76,-7.25,16.4444549925,33.07,14.80232,-14.59956,20.7907630831,0.7423200000000001,-0.07956,0.7465713469,14.06,-14.52,20.2117292679,0.0
2020-02-02 03:30:00,15.17936,-7.30792,16.8469185531,0.9093600000000001,-0.09792000000000001,0.9146168247,14.27,-7.21,15.9880267701,33.12,14.47936,-14.62792,20.5822231437,0.9093600000000001,-0.09792000000000001,0.9146168247,13.57,-14.53,19.8812927145,0.0
2020-02-02 04:00:00,15.84424,-4.70524,16.5281343362,0.26424000000000003,0.01476,0.2646519133,15.58,-4.72,16.2792751681,33.06,15.13424,-12.06524,19.3549796341,0.26424000000000003,0.01476,0.2646519133,14.87,-12.08,19.1583741481,0.0
2020-02-02 04:30:00,16.13668,-4.53744,16.7624820112,0.16668000000000002,0.14256000000000002,0.2193298338,15.97,-4.68,16.6416135035,33.12,15.40668,-11.89744,19.4657357214,0.16668000000000002,0.14256000000000002,0.2193298338,15.24,-12.04,19.4221317059,0.0
2020-02-02 05:00:00,15.6776,-4.16332,16.2209856415,0.4176,0.07668000000000001,0.4245816558,15.26,-4.24,15.8380933196,33.06,14.967600000000001,-11.53332,18.8956746369,0.4176,0.07668000000000001,0.4245816558,14.55,-11.61,18.6143654203,0.0
2020-02-02 05:30:00,14.0326,-3.44752,14.4498877819,2.1726,-0.13752,2.1769479806,11.86,-3.31,12.3132327193,33.02,13.4226,-10.79752,17.2265094813,2.1726,-0.13752,2.1769479806,11.25,-10.66,15.498325716,0.0
2020-02-02 06:00:00,10.41404,-2.05228,10.6143338142,6.85404,-0.87228,6.9093224501,3.56,-1.18,3.7504666375999998,32.88,10.00404,-9.38228,13.7152467831,6.85404,-0.87228,6.9093224501,3.15,-8.51,9.0742823408,0.0
2020-02-02 06:30:00,10.40068,-1.53456,10.5132782164,8.41068,-1.38456,8.523880833,1.99,-0.15,1.9956452591,32.66,10.03068,-8.78456,13.3335305023,8.41068,-1.38456,8.523880833,1.62,-7.4,7.5752491708,0.0
2020-02-02 07:00:00,11.11528,-1.4575200000000001,11.2104332668,8.13528,-1.30752,8.2396838064,2.98,-0.15,2.9837727796,32.69,10.71528,-8.71752,13.8134854555,8.13528,-1.30752,8.2396838064,2.58,-7.41,7.8463048628,0.0
2020-02-02 07:30:00,12.30052,-1.0892,12.3486496796,8.30052,-1.4292,8.4226625784,4.0,0.34,4.0144239936,32.81,11.87052,-8.4292,14.5588686961,8.30052,-1.4292,8.4226625784,3.5700000000000003,-7.0,7.8577923108,0.0
2020-02-02 08:00:00,13.57212,-1.00244,13.6090898758,7.9621200000000005,-1.25244,8.0600223851,5.61,0.25,5.6155676472,32.75,13.08212,-8.29244,15.4889129653,7.9621200000000005,-1.25244,8.0600223851,5.12,-7.04,8.7049411256,0.0
2020-02-02 08:30:00,15.87444,-1.75076,15.9706920918,7.08444,-1.04076,7.1604798367,8.79,-0.71,8.8186280112,32.65,15.32444,-9.00076,17.7722295138,7.08444,-1.04076,7.1604798367,8.24,-7.96,11.4568407513,0.0
2020-02-02 09:00:00,18.42748,-2.95136,18.6623295706,6.74748,-1.07136,6.8320054596,11.68,-1.88,11.8303338922,32.61,17.78748,-10.16136,20.4853040446,6.74748,-1.07136,6.8320054596,11.04,-9.09,14.3006887946,0.0
2020-02-02 09:30:00,20.82572,-3.22744,21.074320451,9.22572,-1.11744,9.2931470274,11.6,-2.11,11.7903392657,32.45,20.20572,-10.35744,22.7056751512,9.22572,-1.11744,9.2931470274,10.98,-9.24,14.3505400595,0.0
2020-02-02 10:00:00,23.0754,-1.9783600000000001,23.160051672,15.5754,-0.28836,15.5780690925,7.5,-1.69,7.6880491674,32.39,22.5554,-9.06836,24.3101053525,15.5754,-0.28836,15.5780690925,6.98,-8.78,11.216452202,0.0
2020-02-02 10:30:00,24.73512,-1.5241600000000002,24.7820343217,16.48512,0.10584,16.4854597606,8.25,-1.63,8.4094827427,32.33,24.18512,-8.59416,25.6667024668,16.48512,0.10584,16.4854597606,7.7,-8.7,11.6180893438,0.0
2020-02-02 11:00:00,26.1592,-1.40944,26.1971423204,16.4592,0.16056,16.4599831152,9.7,-1.57,9.8262352913,32.36,25.5892,-8.49944,26.9638208894,16.4592,0.16056,16.4599831152,9.13,-8.66,12.5838189752,0.0
2020-02-02 11:30:00,26.89792,-0.8855600000000001,26.9124936942,17.46792,0.15444000000000002,17.4686027157,9.43,-1.04,9.4871755544,32.31,26.32792,-7.96556,27.5065359077,17.46792,0.15444000000000002,17.4686027157,8.86,-8.12,12.0180697285,0.0
2020-02-02 12:00:00,26.52732,-1.5602,26.5731618447,12.66732,-0.5202,12.6779968458,13.86,-1.04,13.8989639902,32.29,25.82732,-8.6502,27.2374084381,12.66732,-0.5202,12.6779968458,13.16,-8.13,15.4687588384,0.0
2020-02-02 12:30:00,25.84956,-2.877,26.0091691754,8.62956,-1.377,8.7387318756,17.22,-1.5,17.2852075487,32.26,25.06956,-9.917,26.9597798135,8.62956,-1.377,8.7387318756,16.44,-8.54,18.5257982284,0.0
2020-02-02 13:00:00,26.42072,-4.74704,26.8437857628,8.55072,-1.33704,8.6546223765,17.87,-3.41,18.1924434862,32.82,26.05072,-5.38704,26.6018836265,8.55072,-1.33704,8.6546223765,17.5,-4.05,17.9625304453,0.0
2020-02-02 13:30:00,26.20212,-5.36808,26.7463525622,8.77212,-1.37808,8.8797068522,17.43,-3.99,17.8808556842,33.1,25.95212,-4.22808,26.2942806135,8.77212,-1.37808,8.8797068522,17.18,-2.85,17.4147896915,0.0
2020-02-02 14:00:00,25.16844,-5.60812,25.7856817239,8.75844,-1.33812,8.8600697722,16.41,-4.27,16.9564442027,33.1,24.91844,-4.44812,25.3123373786,8.75844,-1.33812,8.8600697722,16.16,-3.11,16.4565397335,0.0
2020-02-02 14:30:00,24.72528,-5.6736,25.3678774839,8.94528,-1.4436,9.0610162365,15.78,-4.23,16.3371141883,33.0,24.47528,-4.5236,24.8898028927,8.94528,-1.4436,9.0610162365,15.53,-3.08,15.8324761171,0.0
2020-02-02 15:00:00,24.47168,-6.09424,25.2190975889,8.94168,-1.43424,9.0559751325,15.53,-4.66,16.2140833845,33.18,24.23168,-4.93424,24.7289514537,8.94168,-1.43424,9.0559751325,15.29,-3.5,15.685474172,0.0
2020-02-02 15:30:00,24.4514,-6.2818,25.2454347002,8.8614,-1.4418,8.9779283356,15.59,-4.84,16.3240221759,33.3,24.2014,-5.1118,24.735364586,8.8614,-1.4418,8.9779283356,15.34,-3.67,15.7729039812,0.0
2020-02-02 16:00:00,25.12752,-6.47048,25.9472421036,8.77752,-1.41048,8.8901243625,16.35,-5.06,17.1150839904,33.19,24.87752,-5.29048,25.4338392694,8.77752,-1.41048,8.8901243625,16.1,-3.88,16.5609299256,0.0
2020-02-02 16:30:00,25.65088,-6.2394,26.3988211315,8.57088,-1.3194,8.671839501200001,17.08,-4.92,17.774498586500002,33.21,25.40088,-5.0794,25.9037643815,8.57088,-1.3194,8.671839501200001,16.83,-3.76,17.2448977962,0.0
2020-02-02 17:00:00,25.49184,-6.00288,26.1890907608,11.48184,-2.43288,11.7367608342,14.01,-3.5700000000000003,14.457696912,33.04,25.27184,-4.84288,25.7316805452,11.48184,-2.43288,11.7367608342,13.79,-2.41,13.9990071076,0.0
2020-02-02 17:30:00,27.75812,-5.2086,28.2425696404,18.34812,-3.5586,18.6900278623,9.41,-1.65,9.5535647797,32.74,27.57812,-4.0386,27.8722620663,18.34812,-3.5586,18.6900278623,9.23,-0.48,9.2424726129,0.0
2020-02-02 18:00:00,28.8508,-4.8128,29.2494735761,12.7908,-1.2528000000000001,12.8520065546,16.06,-3.56,16.449838905,33.07,28.6108,-3.6528,28.8430377124,12.7908,-1.2528000000000001,12.8520065546,15.82,-2.4,16.001012468,0.0
2020-02-02 18:30:00,29.31056,-4.439,29.6447912543,11.86056,-1.089,11.9104493834,17.45,-3.35,17.7686521717,33.32,29.06056,-3.279,29.2449651823,11.86056,-1.089,11.9104493834,17.2,-2.19,17.3388609776,0.0
2020-02-02 19:00:00,27.92108,-2.50692,28.0333971586,13.32108,-2.62692,13.5776242787,14.6,0.12,14.6004931424,32.49,27.24108,-9.41692,28.8228177292,13.32108,-2.62692,13.5776242787,13.92,-6.79,15.4877532263,0.0
2020-02-02 19:30:00,26.48336,-3.53156,26.7177894468,7.71336,-1.05156,7.7847094309,18.77,-2.48,18.9331270529,32.44,25.66336,-10.63156,27.7783749439,7.71336,-1.05156,7.7847094309,17.95,-9.58,20.3464714386,0.0
2020-02-02 20:00:00,25.082,-3.74664,25.3602846058,8.352,-1.28664,8.4505234447,16.73,-2.46,16.9098935538,32.59,24.312,-10.92664,26.6545456853,8.352,-1.28664,8.4505234447,15.96,-9.64,18.6454069411,0.0
2020-02-02 20:30:00,23.15368,-3.89596,23.479169531,8.65368,-1.4259600000000001,8.7703785246,14.5,-2.47,14.7088714727,32.44,22.44368,-11.00596,24.9969983691,8.65368,-1.4259600000000001,8.7703785246,13.79,-9.58,16.7910839436,0.0
2020-02-02 21:00:00,21.59852,-4.19172,22.0015131923,8.58852,-1.43172,8.7070372658,13.01,-2.76,13.2995375859,32.3,20.92852,-11.23172,23.7519364168,8.58852,-1.43172,8.7070372658,12.34,-9.8,15.7580328722,0.0
2020-02-02 21:30:00,20.97132,-4.51712,21.452287422,8.94132,-1.52712,9.0707937269,12.03,-2.99,12.3960074217,32.47,20.33132,-11.61712,23.4162347536,8.94132,-1.52712,9.0707937269,11.39,-10.09,15.2164450513,0.0
2020-02-02 22:00:00,19.06636,-4.80896,19.6634732418,9.12636,-1.57896,9.2619415638,9.94,-3.23,10.4516266677,32.47,18.47636,-11.91896,21.9872118817,9.12636,-1.57896,9.2619415638,9.35,-10.34,13.9405200764,0.0
2020-02-02 22:30:00,17.3442,-5.13168,18.0874379961,8.8542,-1.47168,8.9756726579,8.49,-3.66,9.2453069176,32.59,16.7842,-12.26168,20.7860089017,8.8542,-1.47168,8.9756726579,7.93,-10.79,13.3906310531,0.0
2020-02-02 23:00:00,15.438320000000001,-5.04064,16.2403748735,8.87832,-1.52064,9.0076030126,6.5600000000000005,-3.52,7.4447296794,32.84,14.92832,-12.29064,19.3368707301,8.87832,-1.52064,9.0076030126,6.05,-10.77,12.3529510644,0.0
2020-02-02 23:30:00,13.7564,-4.35456,14.4291626144,8.6364,-1.47456,8.7613772978,5.12,-2.88,5.8744191202,32.84,13.2864,-11.62456,17.6538613383,8.6364,-1.47456,8.7613772978,4.65,-10.15,11.1644525168,0.0
2020-02-03 00:00:00,12.29152,-4.5366800000000005,13.1020200478,8.83152,-1.6066799999999999,8.9764784929,3.46,-2.93,4.5339276571,33.02,11.85152,-11.86668,16.7713034834,8.83152,-1.6066799999999999,8.9764784929,3.02,-10.26,10.6952325828,0.0
2020-02-03 00:30:00,11.2568,-4.52608,12.132639713,8.8668,-1.5760800000000001,9.0057853853,2.39,-2.95,3.7966564237,32.85,10.8668,-11.78608,16.0311891014,8.8668,-1.5760800000000001,9.0057853853,2.0,-10.21,10.4040424836,0.0
2020-02-03 01:00:00,10.74556,-4.50916,11.6533078402,8.75556,-1.5591599999999999,8.8933014578,1.99,-2.95,3.5584547208,32.64,10.36556,-11.67916,15.6156207824,8.75556,-1.5591599999999999,8.8933014578,1.6099999999999999,-10.12,10.2472679286,0.0
2020-02-03 01:30:00,10.47224,-4.64068,11.4544192991,8.65224,-1.57068,8.7936507026,1.82,-3.07,3.5689354155,32.82,10.10224,-11.87068,15.5874403505,8.65224,-1.57068,8.7936507026,1.45,-10.3,10.4015623826,0.0
2020-02-03 02:00:00,9.96624,-4.61852,10.984382856,8.52624,-1.47852,8.6534842652,1.44,-3.14,3.4544464101,32.98,9.58624,-11.92852,15.3031234305,8.52624,-1.47852,8.6534842652,1.06,-10.45,10.5036231844,0.0
2020-02-03 02:30:00,9.69096,-4.71628,10.7776622122,8.22096,-1.37628,8.3353662163,1.47,-3.34,3.6491779896,32.98,9.32096,-12.03628,15.2234139259,8.22096,-1.37628,8.3353662163,1.1,-10.66,10.7166039397,0.0
2020-02-03 03:00:00,9.8512,-3.57788,10.4808094503,7.5312,-1.12788,7.6151878988,2.32,-2.45,3.3741517453,33.04,9.4512,-10.93788,14.4555318247,7.5312,-1.12788,7.6151878988,1.92,-9.81,9.9961242489,0.0
2020-02-03 03:30:00,9.95744,-1.47576,10.0662047928,7.32744,-1.08576,7.4074456955,2.63,-0.39,2.6587591091,32.96,9.56744,-8.85576,13.0368858755,7.32744,-1.08576,7.4074456955,2.24,-7.77,8.0864392658,0.0
2020-02-03 04:00:00,10.50972,-1.77304,10.658230872,5.94972,-0.74304,5.9959383352,4.5600000000000005,-1.03,4.6748796776,33.08,10.05972,-9.19304,13.627543833,5.94972,-0.74304,5.9959383352,4.11,-8.45,9.3965206327,0.0
2020-02-03 04:30:00,11.14472,-1.84164,11.2958586114,5.45472,-0.6116400000000001,5.4889046055,5.69,-1.23,5.8214259422,32.97,10.66472,-9.22164,14.0987551567,5.45472,-0.6116400000000001,5.4889046055,5.21,-8.61,10.063607703,0.0
2020-02-03 05:00:00,11.79964,-1.60572,11.908393714,7.82964,-1.66572,8.0048663729,3.9699999999999998,0.06,3.9704533746,32.88,11.37964,-8.965720000000001,14.4872475525,7.82964,-1.66572,8.0048663729,3.55,-7.3,8.1174195407,0.0
2020-02-03 05:30:00,12.49352,-1.36684,12.5680664215,7.46352,-1.44684,7.6024651776,5.03,0.08,5.0306361427,32.79,12.06352,-8.70684,14.8774183774,7.46352,-1.44684,7.6024651776,4.6,-7.26,8.5946262281,0.0
2020-02-03 06:00:00,14.56284,-2.3188,14.7462924936,8.05284,-1.7388,8.2384256691,6.51,-0.58,6.5357861042,32.75,14.08284,-9.5988,17.0429851818,8.05284,-1.7388,8.2384256691,6.03,-7.86,9.9065887166,0.0
2020-02-03 06:30:00,18.03112,-1.8341600000000002,18.1241670529,8.15112,-1.78416,8.3440987626,9.88,-0.05,9.8801265174,32.72,17.46112,-9.12416,19.7012945605,8.15112,-1.78416,8.3440987626,9.31,-7.34,11.8554502234,0.0
2020-02-03 07:00:00,20.963,-3.39396,21.2359679196,4.563,-0.54396,4.5953086383,16.4,-2.85,16.6457952649,32.45,20.253,-10.10396,22.6334711585,4.563,-0.54396,4.5953086383,15.69,-9.56,18.3730699667,0.0
2020-02-03 07:30:00,24.74264,-4.7842400000000005,25.2009362236,4.83264,-0.62424,4.872790263,19.91,-4.16,20.3399532939,33.09,24.48264,-3.63424,24.7509062813,4.83264,-0.62424,4.872790263,19.65,-3.01,19.8792001851,0.0
2020-02-03 08:00:00,27.1672,-4.2886,27.5036151406,4.4172,-0.49860000000000004,4.4452511515,22.75,-3.79,23.0635339877,33.12,26.8972,-3.1686,27.0831939365,4.4172,-0.49860000000000004,4.4452511515,22.48,-2.67,22.6380056542,0.0
2020-02-03 08:30:00,29.27344,-3.96396,29.5406037229,3.40344,-0.36396,3.4228454121,25.87,-3.6,26.1192821494,33.12,28.98344,-2.85396,29.1236138196,3.40344,-0.36396,3.4228454121,25.58,-2.49,25.7009046533,0.0
2020-02-03 09:00:00,29.48152,-3.4898,29.6873495878,4.33152,-0.5598000000000001,4.3675441097,25.15,-2.93,25.320098736,32.96,29.21152,-2.3798,29.3082982916,4.33152,-0.5598000000000001,4.3675441097,24.88,-1.82,24.9464787094,0.0
2020-02-03 09:30:00,30.29288,-3.1258,30.4537223395,3.8728800000000003,-0.4158,3.8951366002,26.42,-2.71,26.5586238348,33.06,30.00288,-2.0258,30.0711934238,3.8728800000000003,-0.4158,3.8951366002,26.13,-1.6099999999999999,26.1795530902,0.0
2020-02-03 10:00:00,31.47596,-3.1658,31.6347648571,3.04596,-0.2358,3.0550734789,28.43,-2.93,28.5805843187,33.06,31.17596,-2.0658,31.2443276702,3.04596,-0.2358,3.0550734789,28.13,-1.83,28.1894625703,0.0
2020-02-03 10:30:00,32.37712,-3.53288,32.5692975145,2.42712,-0.18288000000000001,2.434000121,29.95,-3.35,30.136771559,33.06,32.06712,-2.44288,32.1600349469,2.42712,-0.18288000000000001,2.434000121,29.64,-2.26,29.7260357263,0.0
2020-02-03 11:00:00,31.82504,-3.21364,31.9868825154,3.3350400000000002,-0.32364000000000004,3.3507065898,28.49,-2.89,28.6362043574,32.96,31.52504,-2.12364,31.5964870492,3.3350400000000002,-0.32364000000000004,3.3507065898,28.19,-1.8,28.2474087307,0.0
2020-02-03 11:30:00,31.50764,-3.1612,31.665826435,3.70764,-0.3312,3.722403499,27.8,-2.83,27.9436737026,32.99,31.21764,-2.0712,31.2862736134,3.70764,-0.3312,3.722403499,27.51,-1.74,27.5649723381,0.0
2020-02-03 12:00:00,31.09444,-2.90192,31.2295587321,4.11444,-0.42192,4.1360165619,26.98,-2.48,27.0937409746,32.89,30.81444,-1.82192,30.8682539999,4.11444,-0.42192,4.1360165619,26.7,-1.4,26.7366789261,0.0
2020-02-03 12:30:00,31.1438,-2.94372,31.2826112382,4.0338,-0.42372000000000004,4.0559932296,27.11,-2.52,27.2268709183,32.91,30.8538,-1.85372,30.9094362983,4.0338,-0.42372000000000004,4.0559932296,26.82,-1.43,26.8580956138,0.0
2020-02-03 13:00:00,29.89608,-3.18548,30.0653102794,4.00608,-0.46548000000000006,4.033032184,25.89,-2.7199999999999998,26.0324893162,32.97,29.61608,-2.0954800000000002,29.6901200906,4.00608,-0.46548000000000006,4.033032184,25.61,-1.63,25.6618198887,0.0
2020-02-03 13:30:00,29.4672,-3.16256,29.6364245751,4.2372,-0.50256,4.2668993887,25.23,-2.66,25.3698344496,32.97,29.1872,-2.06256,29.2599862883,4.2372,-0.50256,4.2668993887,24.95,-1.56,24.9987219673,0.0
2020-02-03 14:00:00,29.6016,-3.29508,29.7844300729,4.2516,-0.5050800000000001,4.281496043,25.35,-2.79,25.5030704034,33.0,29.3216,-2.18508,29.4029046383,4.2516,-0.5050800000000001,4.281496043,25.07,-1.6800000000000002,25.1262273332,0.0
2020-02-03 14:30:00,30.37136,-3.35024,30.5555824082,3.23136,-0.39024000000000003,3.2548386607,27.14,-2.96,27.3009377128,33.02,30.08136,-2.26024,30.1661549473,3.23136,-0.39024000000000003,3.2548386607,26.85,-1.87,26.9150404049,0.0
2020-02-03 15:00:00,31.3076,-3.8024,31.5376610344,1.9476,-0.2124,1.9591476514,29.36,-3.59,29.5786696793,33.08,30.9976,-2.7024,31.1151759037,1.9476,-0.2124,1.9591476514,29.05,-2.49,29.1565189966,0.0
2020-02-03 15:30:00,31.34816,-4.1238,31.6182362226,1.56816,-0.1638,1.5766915442,29.78,-3.96,30.0421370744,33.05,31.03816,-3.0238,31.1851044992,1.56816,-0.1638,1.5766915442,29.47,-2.86,29.6084531849,0.0
2020-02-03 16:00:00,32.56108,-3.90808,32.7947712304,1.98108,-0.20808000000000001,1.991977724,30.58,-3.7,30.8030258254,33.01,32.25108,-2.82808,32.3748389595,1.98108,-0.20808000000000001,1.991977724,30.27,-2.62,30.3831746202,0.0
2020-02-03 16:30:00,34.09004,-4.23976,34.352676636,1.85004,-0.14976,1.8560916084999999,32.24,-4.09,32.498395345,33.11,33.760040000000004,-3.14976,33.9066555245,1.85004,-0.14976,1.8560916084999999,31.91,-3.0,32.0507113806,0.0
2020-02-03 17:00:00,34.87696,-3.79968,35.0833280483,6.81696,-0.13968,6.8183908764000005,28.06,-3.66,28.2976889516,33.17,34.57696,-2.69968,34.6821918994,6.81696,-0.13968,6.8183908764000005,27.76,-2.56,27.8777904433,0.0
2020-02-03 17:30:00,35.91864,-2.6714,36.0178438751,15.93864,-0.3114,15.941681687,19.98,-2.36,20.11889659,33.03,35.67864,-1.5514000000000001,35.7123535238,15.93864,-0.3114,15.941681687,19.74,-1.24,19.7789079577,0.0
2020-02-03 18:00:00,37.87232,-3.02724,37.9931152211,18.38232,-1.4972400000000001,18.4431943058,19.49,-1.53,19.5499616368,32.94,37.64232,-1.90724,37.6906065141,18.38232,-1.4972400000000001,18.4431943058,19.26,-0.41000000000000003,19.2643634725,0.0
2020-02-03 18:30:00,37.71348,-3.88072,37.9126174437,8.76348,-0.8107200000000001,8.8009004442,28.95,-3.07,29.1123238509,32.97,37.41348,-2.7907200000000003,37.5174173395,8.76348,-0.8107200000000001,8.8009004442,28.65,-1.98,28.7183373474,0.0
2020-02-03 19:00:00,36.04248,-3.77976,36.2401290037,7.06248,-0.23976000000000003,7.066548564,28.98,-3.54,29.1954105982,33.06,35.73248,-2.68976,35.8335727469,7.06248,-0.23976000000000003,7.066548564,28.67,-2.45,28.7744921762,0.0
2020-02-03 19:30:00,36.28364,-4.25416,36.5321831945,5.99364,-0.16416,5.9958876703,30.29,-4.09,30.5648850808,33.02,35.99364,-3.16416,36.1324511894,5.99364,-0.16416,5.9958876703,30.0,-3.0,30.1496268634,0.0
2020-02-03 20:00:00,33.68524,-4.8872,34.0379217594,4.93524,-0.2772,4.9430186827,28.75,-4.61,29.117256052,33.17,33.37524,-3.7772,33.5882998215,4.93524,-0.2772,4.9430186827,28.44,-3.5,28.6545563567,0.0
2020-02-03 20:30:00,30.5736,-5.03204,30.9849389788,4.5936,-0.48204,4.618822742,25.98,-4.55,26.3754222715,33.25,30.2936,-3.90204,30.543872006,4.5936,-0.48204,4.618822742,25.7,-3.42,25.9265578124,0.0
2020-02-03 21:00:00,28.34412,-4.9023200000000005,28.7649418556,5.15412,-0.56232,5.1847041147,23.19,-4.34,23.5926196087,33.2,28.06412,-3.76232,28.3151882063,5.15412,-0.56232,5.1847041147,22.91,-3.2,23.1324036797,0.0
