Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-03 21:30:00,26.99644,-5.36428,27.5242306449,4.45644,-0.49428000000000005,4.4837674106,22.54,-4.87,23.060106244300002,33.05,26.73644,-4.23428,27.0696573859,4.45644,-0.49428000000000005,4.4837674106,22.28,-3.74,22.5917241485,0.0
2020-02-03 22:00:00,24.91704,-5.93952,25.6151669952,3.76704,-0.38952000000000003,3.7871250563,21.15,-5.55,21.8660696057,33.13,24.64704,-4.79952,25.109997471,3.76704,-0.38952000000000003,3.7871250563,20.88,-4.41,21.3406302625,0.0
2020-02-03 22:30:00,22.17932,-6.2578,23.0452228564,4.27932,-0.4878,4.3070324473,17.9,-5.77,18.8069907215,33.22,21.94932,-5.0778,22.5290190932,4.27932,-0.4878,4.3070324473,17.67,-4.59,18.2564235271,0.0
2020-02-03 23:00:00,18.16904,-6.23636,19.209534106,5.54904,-0.6663600000000001,5.588906921,12.62,-5.57,13.7945387745,33.04,17.95904,-5.07636,18.6627047496,5.54904,-0.6663600000000001,5.588906921,12.41,-4.41,13.1702771421,0.0
2020-02-03 23:30:00,15.71244,-6.4409600000000005,16.9813643879,8.09244,-1.47096,8.2250415485,7.62,-4.97,9.0975436245,33.02,15.54244,-5.25096,16.4054875598,8.09244,-1.47096,8.2250415485,7.45,-3.7800000000000002,8.3540948043,0.0
2020-02-04 00:00:00,15.26052,-7.17408,16.862707212,7.49052,-1.59408,7.6582622648,7.77,-5.58,9.5660493413,33.17,15.07052,-5.9840800000000005,16.2151098213,7.49052,-1.59408,7.6582622648,7.58,-4.39,8.7594805782,0.0
2020-02-04 00:30:00,16.55628,-8.1348,18.446825702,2.72628,-0.15480000000000002,2.7306712871,13.83,-7.98,15.9671318652,33.32,16.34628,-6.9248,17.7525695289,2.72628,-0.15480000000000002,2.7306712871,13.62,-6.77,15.2097764612,0.0
2020-02-04 01:00:00,15.57424,-7.9932,17.5056618789,2.96424,-0.2232,2.9726313289,12.61,-7.77,14.8116508195,33.16,15.38424,-6.8032,16.8213664908,2.96424,-0.2232,2.9726313289,12.42,-6.58,14.0553477367,0.0
2020-02-04 01:30:00,14.01064,-6.34536,15.3805600268,3.86064,-0.40536000000000005,3.8818626894,10.15,-5.94,11.760361389,32.94,13.570640000000001,-10.53536,17.1801071108,3.86064,-0.40536000000000005,3.8818626894,9.71,-10.13,14.0321416755,0.0
2020-02-04 02:00:00,12.9828,-5.3192,14.0302168365,4.5828,-0.5292,4.6132535677,8.4,-4.79,9.6697518065,32.79,12.4528,-12.5092,17.650844526,4.5828,-0.5292,4.6132535677,7.87,-11.98,14.3337817759,0.0
2020-02-04 02:30:00,12.5098,-5.2604,13.5708107422,4.7898,-0.5904,4.8260497511,7.72,-4.67,9.0225994037,32.73,11.979800000000001,-12.4404,17.270760267,4.7898,-0.5904,4.8260497511,7.19,-11.85,13.8606854087,0.0
2020-02-04 03:00:00,11.59336,-5.10752,12.6685735835,5.64336,-0.7675200000000001,5.6953137789,5.95,-4.34,7.3646520624,32.77,11.12336,-12.29752,16.5818616518,5.64336,-0.7675200000000001,5.6953137789,5.48,-11.53,12.7660213066,0.0
2020-02-04 03:30:00,11.78952,-5.13336,12.8586222715,5.24952,-0.6933600000000001,5.2951117382,6.54,-4.44,7.9047580608,32.81,11.29952,-12.33336,16.7269519375,5.24952,-0.6933600000000001,5.2951117382,6.05,-11.64,13.1183878583,0.0
2020-02-04 04:00:00,11.13236,-4.96976,12.1913064775,6.28236,-0.8697600000000001,6.342281106,4.85,-4.1,6.3507873528,32.93,10.67236,-12.22976,16.2316449452,6.28236,-0.8697600000000001,6.342281106,4.39,-11.36,12.1787396721,0.0
2020-02-04 04:30:00,11.21096,-4.75172,12.1763897392,6.24096,-0.8917200000000001,6.3043434456,4.97,-3.86,6.2928928165,32.7,10.77096,-11.93172,16.0741880504,6.24096,-0.8917200000000001,6.3043434456,4.53,-11.04,11.9332518619,0.0
2020-02-04 05:00:00,10.938,-4.19508,11.714885411600001,7.4879999999999995,-1.04508,7.5605777694,3.45,-3.15,4.6717234507,32.5,10.528,-11.30508,15.4480943099,7.4879999999999995,-1.04508,7.5605777694,3.04,-10.26,10.7008971586,0.0
2020-02-04 05:30:00,12.22484,-4.2122,12.9301717647,7.04484,-0.9522,7.1088997366,5.18,-3.26,6.1204574992,32.53,11.77484,-11.3222,16.335209514,7.04484,-0.9522,7.1088997366,4.73,-10.37,11.397798033,0.0
2020-02-04 06:00:00,13.81592,-3.8196,14.3341895343,7.31592,-1.0296,7.388014727,6.5,-2.79,7.073478635,32.63,13.32592,-10.999600000000001,17.2792171121,7.31592,-1.0296,7.388014727,6.01,-9.97,11.6413487191,0.0
2020-02-04 06:30:00,17.90784,-3.21356,18.193891869,6.4778400000000005,-0.8535600000000001,6.5338331582,11.43,-2.36,11.6710967779,32.65,17.29784,-10.42356,20.1956894346,6.4778400000000005,-0.8535600000000001,6.5338331582,10.82,-9.57,14.4449749048,0.0
2020-02-04 07:00:00,21.01304,-2.58888,21.171918895,6.23304,-0.7588800000000001,6.2790673269,14.78,-1.83,14.8928607057,32.36,20.31304,-9.67888,22.5011180188,6.23304,-0.7588800000000001,6.2790673269,14.08,-8.92,16.6677173002,0.0
2020-02-04 07:30:00,25.7486,-3.88276,26.0397048212,8.5986,-1.92276,8.810954998,17.15,-1.96,17.2616366547,32.91,25.4886,-3.55276,25.7350118239,8.5986,-1.92276,8.810954998,16.89,-1.63,16.968470762,0.0
2020-02-04 08:00:00,27.15292,-3.26604,27.3486394873,7.70292,-1.16604,7.7906755681,19.45,-2.1,19.56303913,33.05,26.91292,-2.13604,26.9975541449,7.70292,-1.16604,7.7906755681,19.21,-0.97,19.2344742585,0.0
2020-02-04 08:30:00,29.2288,-3.04236,29.3867096459,6.2388,-0.7023600000000001,6.2782111313,22.99,-2.34,23.1087797168,33.18,28.9688,-1.92236,29.0325135221,6.2388,-0.7023600000000001,6.2782111313,22.73,-1.22,22.7627173246,0.0
2020-02-04 09:00:00,29.85324,-2.81452,29.9856209095,6.21324,-0.70452,6.2530552315,23.64,-2.11,23.7339777534,33.21,29.59324,-1.69452,29.6417147231,6.21324,-0.70452,6.2530552315,23.38,-0.99,23.4009508354,0.0
2020-02-04 09:30:00,30.0286,-2.29468,30.1161480648,4.7286,-0.36468,4.7426416123,25.3,-1.9300000000000002,25.3735078379,33.21,29.7486,-1.17468,29.771783202599998,4.7286,-0.36468,4.7426416123,25.02,-0.81,25.0331080771,0.0
2020-02-04 10:00:00,27.88236,-1.5656400000000001,27.9262820257,7.36236,-0.8456400000000001,7.4107659374,20.52,-0.72,20.5326276935,33.25,27.64236,-0.43564,27.6457926018,7.36236,-0.8456400000000001,7.4107659374,20.28,0.41000000000000003,20.2841440539,0.0
2020-02-04 10:30:00,27.2476,-1.49512,27.2885889993,8.6076,-1.3651200000000001,8.7151781608,18.64,-0.13,18.6404533207,32.97,26.9976,-0.38512,27.0003467232,8.6076,-1.3651200000000001,8.7151781608,18.39,0.98,18.4160935054,0.0
2020-02-04 11:00:00,27.97672,-1.39872,28.0116632779,10.02672,-2.08872,10.2419658854,17.95,0.6900000000000001,17.963256943,32.84,27.74672,-0.30872000000000005,27.7484374118,10.02672,-2.08872,10.2419658854,17.72,1.78,17.8091774094,0.0
2020-02-04 11:30:00,29.51632,-1.89744,29.5772450525,6.91632,-0.8474400000000001,6.9680439792,22.6,-1.05,22.6243784445,33.01,29.25632,-0.78744,29.266915138,6.91632,-0.8474400000000001,6.9680439792,22.34,0.06,22.3400805728,0.0
2020-02-04 12:00:00,29.52788,-1.3086,29.5568626761,9.67788,-0.4086,9.6865017036,19.85,-0.9,19.8703925477,32.89,29.28788,-0.2086,29.2886228569,9.67788,-0.4086,9.6865017036,19.61,0.2,19.6110198613,0.0
2020-02-04 12:30:00,29.55472,-0.7751600000000001,29.5648836849,12.47472,0.02484,12.474744731,17.08,-0.8,17.0987250987,32.92,29.32472,0.32484,29.326519127,12.47472,0.02484,12.474744731,16.85,0.30000000000000004,16.8526704115,0.0
2020-02-04 13:00:00,28.97064,-1.00256,28.9879821402,12.50064,-0.14256000000000002,12.5014528661,16.47,-0.86,16.4924376609,32.86,28.74064,0.10744000000000001,28.7408408187,12.50064,-0.14256000000000002,12.5014528661,16.24,0.25,16.2419241471,0.0
2020-02-04 13:30:00,30.54128,-2.17088,30.6183360752,16.00128,-1.73088,16.0946235499,14.54,-0.44,14.5466559731,33.0,30.34128,-1.03088,30.3587876176,16.00128,-1.73088,16.0946235499,14.34,0.7000000000000001,14.357074911,0.0
2020-02-04 14:00:00,29.87964,-1.95756,29.943695959,9.80964,0.53244,9.8240790552,20.07,-2.49,20.2238720328,33.33,29.62964,-0.8075600000000001,29.6406430376,9.80964,0.53244,9.8240790552,19.82,-1.34,19.8652460342,0.0
2020-02-04 14:30:00,28.63804,-1.35532,28.6700929078,12.75804,-0.17532,12.7592445601,15.88,-1.18,15.9237809581,33.26,28.41804,-0.21532,28.4188557149,12.75804,-0.17532,12.7592445601,15.66,-0.04,15.6600510855,0.0
2020-02-04 15:00:00,27.58236,-1.73264,27.6367260098,9.52236,-0.96264,9.5708941975,18.06,-0.77,18.0764072758,33.2,27.33236,-0.6026400000000001,27.3390028739,9.52236,-0.96264,9.5708941975,17.81,0.36,17.8136380338,0.0
2020-02-04 15:30:00,29.59892,-2.73176,29.7247132512,6.38892,-0.7617600000000001,6.4341726014,23.21,-1.97,23.2934540161,33.2,29.31892,-1.59176,29.3620975045,6.38892,-0.7617600000000001,6.4341726014,22.93,-0.8300000000000001,22.9450168882,0.0
2020-02-04 16:00:00,33.13648,-3.4782,33.3185261083,3.87648,-0.1782,3.8805737244,29.26,-3.3,29.4455022032,33.17,32.83648,-2.3782,32.9224885759,3.87648,-0.1782,3.8805737244,28.96,-2.2,29.043443322,0.0
2020-02-04 16:30:00,35.00768,-4.24464,35.2640699255,3.03768,-0.13464,3.0406623805,31.97,-4.11,32.2331041012,33.07,34.68768,-3.14464,34.8299282875,3.03768,-0.13464,3.0406623805,31.65,-3.01,31.7928073627,0.0
2020-02-04 17:00:00,34.28076,-3.93384,34.5057329052,6.44076,-1.38384,6.5877463918,27.84,-2.55,27.9565394854,33.07,33.99076,-2.84384,34.1095176061,6.44076,-1.38384,6.5877463918,27.55,-1.46,27.5886589018,0.0
2020-02-04 17:30:00,37.61704,-3.31068,37.7624456362,10.78704,0.04932,10.7871527487,26.83,-3.36,27.0395728517,33.36,37.34704,-2.19068,37.4112346177,10.78704,0.04932,10.7871527487,26.56,-2.24,26.6542904614,0.0
2020-02-04 18:00:00,38.40288,-2.64028,38.4935354413,18.27288,-1.25028,18.3156038277,20.13,-1.3900000000000001,20.1779334918,33.22,38.17288,-1.51028,38.2027448382,18.27288,-1.25028,18.3156038277,19.9,-0.26,19.90169842,0.0
2020-02-04 18:30:00,39.9982,-3.39332,40.14188117,17.1882,-1.18332,17.2288846262,22.81,-2.21,22.9168104238,33.22,39.7582,-2.27332,39.8231396435,17.1882,-1.18332,17.2288846262,22.57,-1.09,22.5963050077,0.0
2020-02-04 19:00:00,40.53916,-3.29012,40.6724523864,14.51916,-0.33012,14.52291246,26.02,-2.96,26.1878215971,33.14,40.26916,-2.17012,40.3275918934,14.51916,-0.33012,14.52291246,25.75,-1.8399999999999999,25.8156561025,0.0
2020-02-04 19:30:00,37.59636,-4.8448,37.9072337726,2.01636,0.2952,2.0378544329,35.58,-5.14,35.9493532626,33.14,37.23636,-3.7548,37.4251924389,2.01636,0.2952,2.0378544329,35.22,-4.05,35.4520930271,0.0
2020-02-04 20:00:00,36.33052,-4.93656,36.6643738267,0.38052,0.07344,0.38754213190000003,35.95,-5.01,36.297418641,33.09,35.990520000000004,-3.85656,36.1965548762,0.38052,0.07344,0.38754213190000003,35.61,-3.93,35.8262054926,0.0
2020-02-04 20:30:00,34.91028,-5.2326,35.3002514501,0.26028,0.07740000000000001,0.2715445422,34.65,-5.31,35.0545089824,33.24,34.57028,-4.1426,34.8176017847,0.26028,0.07740000000000001,0.2715445422,34.31,-4.22,34.5685478434,0.0
2020-02-04 21:00:00,32.94228,-5.82772,33.4537909959,0.42228000000000004,0.06228,0.4268479786,32.52,-5.89,33.049092272,33.12,32.61228,-4.71772,32.9517478868,0.42228000000000004,0.06228,0.4268479786,32.19,-4.78,32.5429639093,0.0
2020-02-04 21:30:00,30.53088,-6.03664,31.1219481406,0.38088000000000005,0.06336,0.3861140557,30.15,-6.1,30.7608923798,32.96,30.23088,-4.94664,30.632912902,0.38088000000000005,0.06336,0.3861140557,29.85,-5.01,30.2675172421,0.0
2020-02-04 22:00:00,29.63696,-7.1244,30.4812478977,0.60696,0.0756,0.6116500647,29.03,-7.2,29.9095452991,32.99,29.32696,-6.0044,29.9353203123,0.60696,0.0756,0.6116500647,28.72,-6.08,29.3565120544,0.0
2020-02-04 22:30:00,27.4348,-7.6874400000000005,28.4914896907,1.1448,0.05256,1.1460059309,26.29,-7.74,27.4056873659,33.11,27.1448,-6.55744,27.9256188185,1.1448,0.05256,1.1460059309,26.0,-6.61,26.8270777387,0.0
2020-02-04 23:00:00,23.94468,-7.47152,25.0832874921,0.54468,0.07848000000000001,0.5503048362,23.4,-7.55,24.5878526919,33.21,23.68468,-6.32152,24.5137855464,0.54468,0.07848000000000001,0.5503048362,23.14,-6.4,24.0087400752,0.0
2020-02-04 23:30:00,21.83224,-8.15196,23.3045307882,1.63224,-0.02196,1.6323877171999999,20.2,-8.13,21.7746848427,33.33,21.59224,-6.96196,22.6868621731,1.63224,-0.02196,1.6323877171999999,19.96,-6.94,21.132089343,0.0
2020-02-05 00:00:00,20.58628,-8.0276,22.0960920979,0.83628,0.0324,0.8369074013000001,19.75,-8.06,21.3313407924,33.3,20.17628,-9.0676,22.1202089592,0.83628,0.0324,0.8369074013000001,19.34,-9.1,21.3739467577,0.0
2020-02-05 00:30:00,19.8126,-6.98388,21.0074676869,2.6226000000000003,-0.80388,2.7430373338000003,17.19,-6.18,18.2671426337,32.86,19.0526,-14.19388,23.7585310197,2.6226000000000003,-0.80388,2.7430373338000003,16.43,-13.39,21.1952117234,0.0
2020-02-05 01:00:00,19.5638,-7.1904,20.8433232139,0.0738,0.1296,0.14913953200000002,19.49,-7.32,20.8192819281,32.78,18.7438,-14.3604,23.6125205474,0.0738,0.1296,0.14913953200000002,18.67,-14.49,23.6332181473,0.0
2020-02-05 01:30:00,18.78664,-7.15088,20.1015652939,2.45664,-0.7408800000000001,2.5659273691999998,16.33,-6.41,17.5430043037,32.75,18.07664,-14.310880000000001,23.0557194653,2.45664,-0.7408800000000001,2.5659273691999998,15.62,-13.57,20.6912856053,0.0
2020-02-05 02:00:00,18.71984,-7.22368,20.0652426441,0.5198400000000001,-0.013680000000000001,0.5200199688,18.2,-7.21,19.576110441,32.81,17.91984,-14.40368,22.9910126608,0.5198400000000001,-0.013680000000000001,0.5200199688,17.4,-14.39,22.5794619068,0.0
2020-02-05 02:30:00,18.56632,-7.44996,20.0052528688,0.07632000000000001,0.14004,0.159486501,18.49,-7.59,19.9872009046,32.87,17.77632,-14.63996,23.0288076449,0.07632000000000001,0.14004,0.159486501,17.7,-14.78,23.0594535928,0.0
2020-02-05 03:00:00,18.15128,-7.30264,19.5652118979,0.07128000000000001,0.11736,0.13731062600000002,18.08,-7.42,19.5433569276,32.87,17.38128,-14.50264,22.6370373814,0.07128000000000001,0.11736,0.13731062600000002,17.31,-14.62,22.6579014915,0.0
2020-02-05 03:30:00,18.05744,-7.06716,19.3911291528,0.12744,0.04284,0.1344478308,17.93,-7.11,19.2882606785,32.92,17.27744,-14.29716,22.4258493043,0.12744,0.04284,0.1344478308,17.15,-14.34,22.3552700722,0.0
2020-02-05 04:00:00,17.57164,-6.72068,18.8130293135,0.25164000000000003,0.04932,0.256427674,17.32,-6.77,18.5961098082,32.97,16.81164,-13.96068,21.8525015857,0.25164000000000003,0.04932,0.256427674,16.56,-14.01,21.6913277602,0.0
2020-02-05 04:30:00,17.96628,-6.96124,19.2677471277,0.29628000000000004,0.06876,0.3041541977,17.67,-7.03,19.0170923119,32.97,17.18628,-14.19124,22.2881024983,0.29628000000000004,0.06876,0.3041541977,16.89,-14.26,22.1047438348,0.0
2020-02-05 05:00:00,17.87016,-6.36536,18.9699875159,0.56016,-0.045360000000000004,0.5619935544,17.31,-6.32,18.4276558466,32.92,17.10016,-13.60536,21.8522605868,0.56016,-0.045360000000000004,0.5619935544,16.54,-13.56,21.3879685805,0.0
2020-02-05 05:30:00,19.48336,-6.4302,20.5170365533,0.24336000000000002,0.0198,0.2441641448,19.24,-6.45,20.2923655595,33.04,18.67336,-13.7202,23.1719283127,0.24336000000000002,0.0198,0.2441641448,18.43,-13.74,22.9880947449,0.0
2020-02-05 06:00:00,21.08136,-6.31184,22.0059779068,2.15136,-0.68184,2.2568242367,18.93,-5.63,19.7494759424,33.04,20.28136,-13.62184,24.4312932207,2.15136,-0.68184,2.2568242367,18.13,-12.94,22.2742115461,0.0
2020-02-05 06:30:00,24.54204,-5.35344,25.1191370711,0.12204000000000001,0.016560000000000002,0.1231584151,24.42,-5.37,25.0034657598,32.85,23.59204,-12.60344,26.7475429001,0.12204000000000001,0.016560000000000002,0.1231584151,23.47,-12.62,26.647801035,0.0
2020-02-05 07:00:00,27.39056,-4.2928,27.7249149494,0.25056,0.007200000000000001,0.2506634269,27.14,-4.3,27.4785298006,32.6,26.38056,-11.4828,28.7713163021,0.25056,0.007200000000000001,0.2506634269,26.13,-11.49,28.5446492359,0.0
2020-02-05 07:30:00,31.3312,-3.86944,31.569235964,0.1512,0.07056000000000001,0.16685368920000002,31.18,-3.94,31.4279493445,32.35,30.2112,-10.95944,32.137609285,0.1512,0.07056000000000001,0.16685368920000002,30.06,-11.03,32.0197517167,0.0
2020-02-05 08:00:00,32.77616,-4.18244,33.0419350023,0.14616,0.09756000000000001,0.1757290505,32.63,-4.28,32.9095016675,32.38,31.60616,-11.29244,33.5629043901,0.14616,0.09756000000000001,0.1757290505,31.46,-11.39,33.4583875882,0.0
2020-02-05 08:30:00,34.7508,-3.5794,34.934656217,0.1908,0.1206,0.2257188517,34.56,-3.7,34.757497033,32.27,33.5408,-10.6694,35.1968941954,0.1908,0.1206,0.2257188517,33.35,-10.79,35.0520555745,0.0
2020-02-05 09:00:00,35.76752,-4.94448,36.107663583,0.31752,0.06552000000000001,0.32420953220000004,35.45,-5.01,35.8022708777,32.72,35.22752,-5.58448,35.6674162538,0.31752,0.06552000000000001,0.32420953220000004,34.91,-5.65,35.3642559656,0.0
2020-02-05 09:30:00,36.76172,-5.44108,37.1622040375,0.44172000000000006,0.08892000000000001,0.4505810968,36.32,-5.53,36.7385805387,32.81,36.41172,-4.38108,36.674340012100004,0.44172000000000006,0.08892000000000001,0.4505810968,35.97,-4.47,36.246679848,0.0
2020-02-05 10:00:00,36.43504,-5.78616,36.8916221837,0.8150400000000001,0.03384,0.8157422063,35.62,-5.82,36.0923371368,32.87,36.08504,-4.73616,36.3945232603,0.8150400000000001,0.03384,0.8157422063,35.27,-4.77,35.591091582,0.0
2020-02-05 10:30:00,35.22428,-5.88372,35.7122956775,1.6642800000000002,-0.06372,1.6654993716000002,33.56,-5.82,34.0609160182,32.94,34.88428,-4.81372,35.214839079,1.6642800000000002,-0.06372,1.6654993716000002,33.22,-4.75,33.5578738897,0.0
2020-02-05 11:00:00,34.25896,-6.03684,34.7867758993,2.20896,-0.09684000000000001,2.2110816962,32.05,-5.94,32.595798809,32.98,33.91896,-4.94684,34.2777927158,2.20896,-0.09684000000000001,2.2110816962,31.71,-4.85,32.0787562103,0.0
2020-02-05 11:30:00,33.88284,-5.94256,34.4000125846,2.38284,-0.14256000000000002,2.3871007141,31.5,-5.8,32.0295176361,33.0,33.56284,-4.86256,33.9132528463,2.38284,-0.14256000000000002,2.3871007141,31.18,-4.72,31.5352310916,0.0
2020-02-05 12:00:00,34.097,-5.99216,34.6195232559,2.007,-0.09216,2.0091148463,32.09,-5.9,32.6278730536,33.0,33.757,-4.90216,34.111086492,2.007,-0.09216,2.0091148463,31.75,-4.8100000000000005,32.1122811398,0.0
2020-02-05 12:30:00,33.66268,-6.0104,34.19504252,2.36268,-0.1404,2.3668478917,31.3,-5.87,31.8456731755,33.02,33.34268,-4.9204,33.703777915,2.36268,-0.1404,2.3668478917,30.98,-4.78,31.3465915212,0.0
2020-02-05 13:00:00,33.00476,-6.11724,33.5668706893,2.53476,-0.14724,2.5390328622,30.47,-5.97,31.0493445986,33.02,32.67476,-5.01724,33.0577167735,2.53476,-0.14724,2.5390328622,30.14,-4.87,30.5309105662,0.0
2020-02-05 13:30:00,32.50472,-6.22864,33.0961142512,2.39472,-0.09864,2.3967506604,30.11,-6.13,30.7276585506,33.04,32.17472,-5.13864,32.5824834555,2.39472,-0.09864,2.3967506604,29.78,-5.04,30.2034766211,0.0
2020-02-05 14:00:00,32.5292,-6.10112,33.0964124626,2.6892,-0.051120000000000006,2.6896858356,29.84,-6.05,30.4471361543,33.04,32.2092,-4.9911200000000004,32.5936166065,2.6892,-0.051120000000000006,2.6896858356,29.52,-4.94,29.9304861304,0.0
2020-02-05 14:30:00,32.19792,-6.2176,32.7927522798,1.62792,-0.057600000000000005,1.6289386994,30.57,-6.16,31.1844592706,33.07,31.86792,-5.1176,32.2762165516,1.62792,-0.057600000000000005,1.6289386994,30.24,-5.06,30.6604174792,0.0
2020-02-05 15:00:00,32.91908,-6.2031600000000005,33.498433128,1.63908,0.006840000000000001,1.6390942718,31.28,-6.21,31.8904766349,33.13,32.59908,-5.09316,32.9945494837,1.63908,0.006840000000000001,1.6390942718,30.96,-5.1,31.3772465331,0.0
2020-02-05 15:30:00,32.92844,-6.39516,33.5437062988,1.37844,-0.06516000000000001,1.3799792242,31.55,-6.33,32.1787414297,33.17,32.58844,-5.28516,33.014229324,1.37844,-0.06516000000000001,1.3799792242,31.21,-5.22,31.6435222439,0.0
2020-02-05 16:00:00,33.71836,-6.5415600000000005,34.347049485,3.25836,-0.9615600000000001,3.3972794297,30.46,-5.58,30.9668855392,33.06,33.40836,-5.44156,33.8486202544,3.25836,-0.9615600000000001,3.3972794297,30.15,-4.48,30.4810252452,0.0
2020-02-05 16:30:00,34.69052,-6.9028,35.3706209404,3.89052,-1.1628,4.0605725841,30.8,-5.74,31.3302984346,33.04,34.36052,-5.8128,34.8487299411,3.89052,-1.1628,4.0605725841,30.47,-4.65,30.8227740478,0.0
2020-02-05 17:00:00,35.92824,-6.77536,36.5615088943,7.42824,-0.6753600000000001,7.4588779737,28.5,-6.1,29.1454970793,33.1,35.61824,-5.65536,36.0644162219,7.42824,-0.6753600000000001,7.4588779737,28.19,-4.98,28.6264999607,0.0
2020-02-05 17:30:00,38.893,-5.87124,39.3336612603,10.053,1.23876,10.1290342747,28.84,-7.11,29.7034964272,33.13,38.563,-4.75124,38.8545911127,10.053,1.23876,10.1290342747,28.51,-5.99,29.1324595597,0.0
2020-02-05 18:00:00,40.6266,-5.72348,41.027781452,9.7866,1.3165200000000001,9.8747538942,30.84,-7.04,31.6333242009,33.09,40.3066,-4.61348,40.5697695491,9.7866,1.3165200000000001,9.8747538942,30.52,-5.93,31.0907590773,0.0
2020-02-05 18:30:00,40.93616,-5.67044,41.3270260887,9.86616,1.33956,9.9566828884,31.07,-7.01,31.8509811466,33.01,40.60616,-4.57044,40.862564184600004,9.86616,1.33956,9.9566828884,30.74,-5.91,31.3029663131,0.0
2020-02-05 19:00:00,40.69852,-5.83668,41.1149165585,9.30852,1.18332,9.3834317183,31.39,-7.02,32.1653928936,33.01,40.37852,-4.72668,40.6542295612,9.30852,1.18332,9.3834317183,31.07,-5.91,31.6270928161,0.0
2020-02-05 19:30:00,39.2198,-6.71772,39.7909597024,4.4298,0.33228,4.4422447072,34.79,-7.05,35.4971350957,32.96,38.8598,-5.63772,39.2666263236,4.4298,0.33228,4.4422447072,34.43,-5.97,34.9437519451,0.0
2020-02-05 20:00:00,37.17156,-7.15356,37.8536430678,3.66156,0.13644,3.6641011868,33.51,-7.29,34.2937924412,32.96,36.84156,-6.07356,37.3388360063,3.66156,0.13644,3.6641011868,33.18,-6.21,33.7561327761,0.0
2020-02-05 20:30:00,36.22284,-7.93088,37.0808979832,0.40284000000000003,0.15912,0.4331272792,35.82,-8.09,36.7222071777,33.03,35.86284,-6.84088,36.5094635956,0.40284000000000003,0.15912,0.4331272792,35.46,-7.0,36.144316289,0.0
2020-02-05 21:00:00,34.47532,-8.33456,35.4684730359,0.08532000000000001,0.14544,0.16861878900000002,34.39,-8.48,35.4200861094,33.03,34.12532,-7.23456,34.8837544352,0.08532000000000001,0.14544,0.16861878900000002,34.04,-7.38,34.830819686,0.0
2020-02-05 21:30:00,32.83704,-8.79492,33.9944379828,0.07704000000000001,0.14508000000000001,0.16426614990000002,32.76,-8.94,33.9579327993,33.23,32.49704,-7.67492,33.3910467905,0.07704000000000001,0.14508000000000001,0.16426614990000002,32.42,-7.82,33.3497946021,0.0
2020-02-05 22:00:00,30.47444,-9.2032,31.8337931066,0.06444000000000001,0.1368,0.1512175704,30.41,-9.34,31.8120055954,33.26,30.15444,-8.0632,31.2138662449,0.06444000000000001,0.1368,0.1512175704,30.09,-8.2,31.1873067128,0.0
2020-02-05 22:30:00,28.09372,-9.57888,29.6818470701,0.06372,0.14112000000000002,0.1548389253,28.03,-9.72,29.6674788278,33.23,27.78372,-8.42888,29.0341370647,0.06372,0.14112000000000002,0.1548389253,27.72,-8.57,29.0145360121,0.0
2020-02-05 23:00:00,25.70048,-9.59464,27.4330419196,0.060480000000000006,0.13536,0.14825707400000002,25.64,-9.73,27.4241225931,33.27,25.31048,-9.634640000000001,27.0822208425,0.060480000000000006,0.13536,0.14825707400000002,25.25,-9.77,27.0742571459,0.0
2020-02-05 23:30:00,23.47336,-6.73428,24.4202611945,0.06336,0.13572,0.1497812004,23.41,-6.87,24.3972334497,32.87,22.54336,-13.96428,26.5179975867,0.06336,0.13572,0.1497812004,22.48,-14.1,26.5360208019,0.0
2020-02-06 00:00:00,21.65308,-7.13852,22.7994373018,0.07308,0.14148000000000002,0.1592396835,21.58,-7.28,22.7748721182,32.99,20.76308,-14.38852,25.2613340676,0.07308,0.14148000000000002,0.1592396835,20.69,-14.53,25.282345619,0.0
2020-02-06 00:30:00,20.6656,-7.24528,21.8988836619,0.0756,0.14472000000000002,0.1632765703,20.59,-7.39,21.8760188334,32.9,19.8056,-14.45528,24.5197249421,0.0756,0.14472000000000002,0.1632765703,19.73,-14.6,24.5445085508,0.0
2020-02-06 01:00:00,20.12624,-7.33844,21.422377043,0.06624000000000001,0.15156,0.1654030568,20.06,-7.49,21.4126995029,32.84,19.29624,-14.50844,24.1420734273,0.06624000000000001,0.15156,0.1654030568,19.23,-14.66,24.1807464732,0.0
2020-02-06 01:30:00,19.49868,-7.4432,20.8710265196,0.05868,0.1368,0.1488542321,19.44,-7.58,20.8655218003,32.84,18.67868,-14.6232,23.7219532244,0.05868,0.1368,0.1488542321,18.62,-14.76,23.7605134625,0.0
2020-02-06 02:00:00,19.15796,-7.536,20.5868581226,0.057960000000000005,0.14400000000000002,0.15522680700000002,19.1,-7.68,20.5862186912,32.94,18.33796,-14.746,23.5313682764,0.057960000000000005,0.14400000000000002,0.15522680700000002,18.28,-14.89,23.5769060735,0.0
2020-02-06 02:30:00,18.8276,-7.59672,20.3024303106,0.057600000000000005,0.14328000000000002,0.1544244747,18.77,-7.74,20.3032140313,32.89,18.0176,-14.79672,23.3147342365,0.057600000000000005,0.14328000000000002,0.1544244747,17.96,-14.94,23.3616180946,0.0
2020-02-06 03:00:00,18.51724,-7.61096,20.0203618683,0.057240000000000006,0.14904,0.1596538105,18.46,-7.76,20.0247147296,32.92,17.73724,-14.83096,23.1207062465,0.057240000000000006,0.14904,0.1596538105,17.68,-14.98,23.1728893321,0.0
2020-02-06 03:30:00,18.54688,-7.64744,20.0616573664,0.05688000000000001,0.14256000000000002,0.153488397,18.49,-7.79,20.0640025917,33.06,17.72688,-14.91744,23.1683467405,0.05688000000000001,0.14256000000000002,0.153488397,17.67,-15.06,23.217073459,0.0
2020-02-06 04:00:00,18.54688,-7.5896,20.0396802842,0.05688000000000001,0.1404,0.1514843041,18.49,-7.73,20.0407834178,33.1,17.75688,-14.8696,23.1605654399,0.05688000000000001,0.1404,0.1514843041,17.7,-15.01,23.2075440321,0.0
2020-02-06 04:30:00,18.86148,-7.46888,20.2864387275,0.051480000000000005,0.14112000000000002,0.15021665950000002,18.81,-7.61,20.2910867131,33.13,18.05148,-14.778880000000001,23.3296211766,0.051480000000000005,0.14112000000000002,0.15021665950000002,18.0,-14.92,23.3796150524,0.0
2020-02-06 05:00:00,19.2822,-7.2596,20.6035198207,0.0522,0.1404,0.1497898528,19.23,-7.4,20.6046815069,33.01,18.4622,-14.5196,23.4876906698,0.0522,0.1404,0.1497898528,18.41,-14.66,23.5338840823,0.0
2020-02-06 05:30:00,20.154,-6.9824,21.3292668829,0.054,0.1476,0.1571679357,20.1,-7.13,21.3271399864,32.92,19.314,-14.2224,23.9855635281,0.054,0.1476,0.1571679357,19.26,-14.37,24.0300749063,0.0
2020-02-06 06:00:00,21.74472,-6.7142800000000005,22.7577328352,0.054720000000000005,0.13572,0.14633590400000002,21.69,-6.85,22.7459578827,32.89,20.86472,-13.93428,25.0898525264,0.054720000000000005,0.13572,0.14633590400000002,20.81,-14.07,25.1201313691,0.0
2020-02-06 06:30:00,25.12552,-5.7196,25.7683057152,0.06552000000000001,0.1404,0.1549355685,25.06,-5.86,25.7360292198,32.72,24.15552,-12.9196,27.3935249764,0.06552000000000001,0.1404,0.1549355685,24.09,-13.06,27.4024031793,0.0
2020-02-06 07:00:00,28.08252,-4.79976,28.489745973,0.9925200000000001,-0.23976000000000003,1.0210684639,27.09,-4.5600000000000005,27.4711066395,32.48,27.08252,-11.92976,29.593615244,0.9925200000000001,-0.23976000000000003,1.0210684639,26.09,-11.69,28.5892322387,0.0
2020-02-06 07:30:00,31.47704,-4.42448,31.7864762192,0.88704,-0.20448000000000002,0.9103032638,30.59,-4.22,30.879710167,32.52,30.66704,-8.62448,31.8566947066,0.88704,-0.20448000000000002,0.9103032638,29.78,-8.42,30.9474522376,0.0
2020-02-06 08:00:00,33.03564,-5.09608,33.4263898974,0.12564,0.13392,0.1836299975,32.91,-5.23,33.3229800588,32.85,32.69564,-4.03608,32.9438130273,0.12564,0.13392,0.1836299975,32.57,-4.17,32.8358614932,0.0
2020-02-06 08:30:00,34.84116,-4.3054,35.1061661152,0.28116,0.08460000000000001,0.2936121687,34.56,-4.39,34.8377051483,32.96,34.50116,-3.2454,34.6534653751,0.28116,0.08460000000000001,0.2936121687,34.22,-3.33,34.3816419038,0.0
2020-02-06 09:00:00,34.6604,-3.80228,34.8683332174,0.5904,0.02772,0.5910503857,34.07,-3.83,34.2846000414,32.88,34.3304,-2.74228,34.4397512151,0.5904,0.02772,0.5910503857,33.74,-2.77,33.8535153271,0.0
2020-02-06 09:30:00,35.1338,-3.43316,35.3011400669,0.9738,0.006840000000000001,0.9738240219000001,34.16,-3.44,34.3327715164,32.88,34.8038,-2.38316,34.8852969892,0.9738,0.006840000000000001,0.9738240219000001,33.83,-2.39,33.91431851,0.0
2020-02-06 10:00:00,35.42076,-3.3876,35.5823843037,1.49076,-0.057600000000000005,1.4918723597,33.93,-3.33,34.0930168803,32.88,35.08076,-2.3376,35.158556511,1.49076,-0.057600000000000005,1.4918723597,33.59,-2.2800000000000002,33.6672912483,0.0
2020-02-06 10:30:00,35.42228,-3.441,35.5890207985,1.8622800000000002,-0.171,1.8701143811,33.56,-3.27,33.7189338503,32.883,35.10228,-2.3810000000000002,35.1829393627,1.8622800000000002,-0.171,1.8701143811,33.24,-2.21,33.3133861983,0.003
2020-02-06 11:00:00,35.21152,-3.36524,35.371966032,2.17152,-0.16524000000000003,2.1777978253,33.04,-3.2,33.1946019708,32.94,34.87152,-2.29524,34.9469746011,2.17152,-0.16524000000000003,2.1777978253,32.7,-2.13,32.769298131,0.0
2020-02-06 11:30:00,34.78828,-3.23644,34.9385026759,1.80828,-0.13644,1.8134200925,32.98,-3.1,33.1253739602,32.89,34.44828,-2.18644,34.5175971764,1.80828,-0.13644,1.8134200925,32.64,-2.05,32.7043131712,0.0
2020-02-06 12:00:00,34.59988,-3.55124,34.7816474819,2.00988,-0.20124000000000003,2.0199294918,32.59,-3.35,32.7617246188,32.94,34.27988,-2.48124,34.3695610206,2.00988,-0.20124000000000003,2.0199294918,32.27,-2.2800000000000002,32.3504451283,0.0
2020-02-06 12:30:00,34.85492,-3.6696400000000002,35.0475634807,2.19492,-0.26964000000000005,2.2114202531,32.66,-3.4,32.8364979862,32.92,34.514920000000004,-2.60964,34.6134355928,2.19492,-0.26964000000000005,2.2114202531,32.32,-2.34,32.4045984391,0.0
2020-02-06 13:00:00,33.74276,-4.03156,33.9827504545,2.10276,-0.24156000000000002,2.1165894385,31.64,-3.79,31.8661842711,33.01,33.42276,-2.95156,33.5528328528,2.10276,-0.24156000000000002,2.1165894385,31.32,-2.71,31.4370243503,0.0
2020-02-06 13:30:00,32.67724,-3.98796,32.9196877108,2.39724,-0.32796000000000003,2.4195696682,30.28,-3.66,30.5003934401,33.03,32.36724,-2.8979600000000003,32.4967136397,2.39724,-0.32796000000000003,2.4195696682,29.97,-2.5700000000000003,30.0799900266,0.0
2020-02-06 14:00:00,32.511,-3.98508,32.7543277081,2.421,-0.32508000000000004,2.4427275752,30.09,-3.66,30.3117749398,33.0,32.181,-2.90508,32.3118592905,2.421,-0.32508000000000004,2.4427275752,29.76,-2.58,29.8716253324,0.0
2020-02-06 14:30:00,32.66032,-3.9328000000000003,32.8962523449,2.11032,-0.26280000000000003,2.1266204039,30.55,-3.67,30.7696506318,33.02,32.35032,-2.8528000000000002,32.475862913,2.11032,-0.26280000000000003,2.1266204039,30.24,-2.59,30.3507116885,0.0
2020-02-06 15:00:00,32.38248,-3.9661600000000004,32.624460702,1.8424800000000001,-0.23616,1.8575532552,30.54,-3.73,30.7669384242,33.02,32.07248,-2.86616,32.2002926461,1.8424800000000001,-0.23616,1.8575532552,30.23,-2.63,30.3441889,0.0
2020-02-06 15:30:00,32.50436,-4.17652,32.771584312,1.67436,-0.23652,1.6909828858,30.83,-3.94,31.0807416256,33.1,32.18436,-3.08652,32.33202181,1.67436,-0.23652,1.6909828858,30.51,-2.85,30.642822977,0.0
2020-02-06 16:00:00,34.25432,-4.29676,34.5227545998,1.08432,-0.17676000000000003,1.0986327685,33.17,-4.12,33.4248904261,33.07,33.92432,-3.21676,34.0764879699,1.08432,-0.17676000000000003,1.0986327685,32.84,-3.04,32.9804063043,0.0
2020-02-06 16:30:00,35.05476,-4.30544,35.3181683026,3.61476,-0.05544,3.6151851199,31.44,-4.25,31.7259530984,33.1,34.73476,-3.21544,34.8832711576,3.61476,-0.05544,3.6151851199,31.12,-3.16,31.2800255754,0.0
2020-02-06 17:00:00,36.67968,-3.48128,36.8445143182,10.75968,0.55872,10.7741766154,25.92,-4.04,26.2329563717,33.1,36.38968,-2.37128,36.4668586437,10.75968,0.55872,10.7741766154,25.63,-2.93,25.7969339263,0.0
2020-02-06 17:30:00,38.27108,-3.32584,38.4153195493,12.15108,0.16416,12.1521888428,26.12,-3.49,26.3521251515,33.05,37.99108,-2.21584,38.05564487,12.15108,0.16416,12.1521888428,25.84,-2.38,25.9493737882,0.0
2020-02-06 18:00:00,39.21396,-3.14656,39.3399987127,15.39396,-0.8265600000000001,15.4161345971,23.82,-2.32,23.9327140124,32.85,38.94396,-2.05656,38.9982237995,15.39396,-0.8265600000000001,15.4161345971,23.55,-1.23,23.5820991432,0.0
2020-02-06 18:30:00,40.1406,-3.11868,40.2615689374,10.7406,0.8413200000000001,10.773500253,29.4,-3.96,29.665495108000002,32.88,39.8306,-2.03868,39.8827395311,10.7406,0.8413200000000001,10.773500253,29.09,-2.88,29.2322168164,0.0
2020-02-06 19:00:00,39.81812,-3.04168,39.9341269788,10.15812,1.04832,10.2120701504,29.66,-4.09,29.9406696652,32.88,39.51812,-1.96168,39.5667789535,10.15812,1.04832,10.2120701504,29.36,-3.01,29.5138899503,0.0
2020-02-06 19:30:00,39.04876,-3.36544,39.1935178815,9.60876,1.02456,9.6632288564,29.44,-4.39,29.7655119224,32.95,38.73876,-2.27544,38.8055299349,9.60876,1.02456,9.6632288564,29.13,-3.3,29.3163248038,0.0
2020-02-06 20:00:00,37.54688,-4.17368,37.7781392141,5.18688,0.16632000000000002,5.1895458835,32.36,-4.34,32.6497350678,32.89,37.21688,-3.10368,37.3460705627,5.18688,0.16632000000000002,5.1895458835,32.03,-3.27,32.196487386,0.0
2020-02-06 20:30:00,35.394,-5.113,35.7614038455,1.404,0.027,1.4042595914,33.99,-5.14,34.3764410607,32.98,35.054,-4.023,35.2840962049,1.404,0.027,1.4042595914,33.65,-4.05,33.8928458528,0.0
2020-02-06 21:00:00,34.0534,-5.20644,34.4491083924,1.3734,-0.04644,1.3741849343,32.68,-5.16,33.0848605861,32.89,33.7234,-4.13644,33.9761363818,1.3734,-0.04644,1.3741849343,32.35,-4.09,32.6075236717,0.0
2020-02-06 21:30:00,31.74808,-5.6128800000000005,32.2404250217,1.46808,-0.09288,1.4710151532,30.28,-5.52,30.7790318236,33.11,31.42808,-4.50288,31.7490179499,1.46808,-0.09288,1.4710151532,29.96,-4.41,30.2828284676,0.0
2020-02-06 22:00:00,29.4016,-6.4264,30.0957256022,1.4616,-0.0864,1.4641514676,27.94,-6.34,28.650291447,33.33,29.1016,-5.2964,29.5796378531,1.4616,-0.0864,1.4641514676,27.64,-5.21,28.1267435015,0.0
2020-02-06 22:30:00,26.83992,-6.9308,27.7203408032,1.06992,-0.1008,1.0746578276,25.77,-6.83,26.659741184,33.4,26.54992,-5.7608,27.1677210794,1.06992,-0.1008,1.0746578276,25.48,-5.66,26.1010727749,0.0
2020-02-06 23:00:00,23.97388,-5.24316,24.5405307408,1.34388,-0.08316000000000001,1.3464505338000001,22.63,-5.16,23.2108272149,32.65,23.07388,-12.42316,26.2057024832,1.34388,-0.08316000000000001,1.3464505338000001,21.73,-12.34,24.9893677391,0.0
2020-02-06 23:30:00,22.21676,-5.83264,22.9696346133,1.07676,-0.06264,1.0785804871,21.14,-5.77,21.9132950512,32.72,21.32676,-13.01264,24.9831841819,1.07676,-0.06264,1.0785804871,20.25,-12.95,24.0367427078,0.0
2020-02-07 00:00:00,20.28488,-6.0692,21.1733687743,1.15488,-0.0792,1.1575925252,19.13,-5.99,20.0458723931,32.77,19.47488,-13.2592,23.560079279500002,1.15488,-0.0792,1.1575925252,18.32,-13.18,22.5684470002,0.0
2020-02-07 00:30:00,19.65584,-6.20876,20.6131207449,0.82584,-0.06876,0.8286975583,18.83,-6.14,19.8057693615,32.77,18.84584,-13.39876,23.1234178884,0.82584,-0.06876,0.8286975583,18.02,-13.33,22.4144886179,0.0
2020-02-07 01:00:00,18.80972,-6.32092,19.8433766311,0.99972,-0.07092000000000001,1.0022323707,17.81,-6.25,18.8748139064,32.81,18.01972,-13.51092,22.5223282128,0.99972,-0.07092000000000001,1.0022323707,17.02,-13.44,21.6867240495,0.0
2020-02-07 01:30:00,18.19156,-6.41864,19.2907178374,1.1415600000000001,-0.09864,1.1458137210000001,17.05,-6.32,18.1836437493,32.81,17.44156,-13.60864,22.1224568682,1.1415600000000001,-0.09864,1.1458137210000001,16.3,-13.51,21.1709730527,0.0
2020-02-07 02:00:00,17.60104,-6.30392,18.6958823394,1.57104,-0.13392,1.5767375330000002,16.03,-6.17,17.1764315269,32.97,16.87104,-13.56392,21.6474459567,1.57104,-0.13392,1.5767375330000002,15.3,-13.43,20.358165438,0.0
2020-02-07 02:30:00,16.718,-6.18232,17.8244945113,1.278,-0.11232,1.2829262576,15.44,-6.07,16.5903134389,32.85,15.998,-13.38232,20.857192826,1.278,-0.11232,1.2829262576,14.72,-13.27,19.8184585677,0.0
2020-02-07 03:00:00,16.5314,-6.26,17.6769563545,1.3014000000000001,-0.09,1.3045083212,15.23,-6.17,16.4323400646,32.88,15.8114,-13.47,20.7711643862,1.3014000000000001,-0.09,1.3045083212,14.51,-13.38,19.7373883784,0.0
2020-02-07 03:30:00,17.11916,-6.39956,18.2762142497,0.9291600000000001,-0.07956,0.9325599708000001,16.19,-6.32,17.3798302638,32.88,16.38916,-13.60956,21.3031614766,0.9291600000000001,-0.07956,0.9325599708000001,15.46,-13.53,20.5444031308,0.0
2020-02-07 04:00:00,16.77824,-6.38376,17.9516497636,1.39824,-0.11376000000000001,1.4028600911,15.38,-6.27,16.6089524053,32.97,16.06824,-13.63376,21.0729150436,1.39824,-0.11376000000000001,1.4028600911,14.67,-13.52,19.9499197993,0.0
2020-02-07 04:30:00,16.63952,-6.28132,17.7856292206,1.7395200000000002,-0.12132000000000001,1.7437455012,14.9,-6.16,16.1231386523,32.87,15.92952,-13.48132,20.8685312462,1.7395200000000002,-0.12132000000000001,1.7437455012,14.19,-13.36,19.4896305763,0.0
2020-02-07 05:00:00,17.44184,-6.28828,18.5407725822,0.86184,-0.09828,0.8674255841,16.58,-6.19,17.6978105991,32.87,16.69184,-13.50828,21.4730331147,0.86184,-0.09828,0.8674255841,15.83,-13.41,20.7464936797,0.0
2020-02-07 05:30:00,18.76868,-6.24856,19.7815027492,0.8686800000000001,-0.08856000000000001,0.8731825788,17.9,-6.16,18.9302826181,32.99,17.99868,-13.51856,22.5100854333,0.8686800000000001,-0.08856000000000001,0.8731825788,17.13,-13.43,21.7669887674,0.0
2020-02-07 06:00:00,19.37824,-5.83308,20.2371195525,1.57824,-0.07308,1.5799310694000002,17.8,-5.76,18.7087573077,32.97,18.58824,-13.08308,22.7308083575,1.57824,-0.07308,1.5799310694000002,17.01,-13.01,21.41495272,0.0
2020-02-07 06:30:00,22.35556,-4.89548,22.8852963132,2.18556,-0.10548,2.1881038696,20.17,-4.79,20.7309671747,32.84,21.52556,-12.14548,24.7156310408,2.18556,-0.10548,2.1881038696,19.34,-12.04,22.7815100465,0.0
2020-02-07 07:00:00,26.06116,-4.09372,26.3807240989,1.63116,-0.06372,1.6324041117,24.43,-4.03,24.7601655891,32.57,25.12116,-11.23372,27.5185236665,1.63116,-0.06372,1.6324041117,23.49,-11.17,26.0105555496,0.0
2020-02-07 07:30:00,28.7418,-7.02212,29.5871802735,2.3418,-0.13212000000000002,2.3455240213,26.4,-6.89,27.2842830215,32.61,28.3218,-7.54212,29.3088370519,2.3418,-0.13212000000000002,2.3455240213,25.98,-7.41,27.0160785459,0.0
2020-02-07 08:00:00,30.15836,-6.38124,30.8260750312,1.8183600000000002,-0.11124,1.8217594317999999,28.34,-6.27,29.0253079226,33.11,29.86836,-5.26124,30.328197695,1.8183600000000002,-0.11124,1.8217594317999999,28.05,-5.15,28.5188534131,0.0
2020-02-07 08:30:00,31.48752,-4.65228,31.8293516263,2.20752,-0.15228,2.2127660854,29.28,-4.5,29.6237809876,33.11,31.17752,-3.55228,31.379235914,2.20752,-0.15228,2.2127660854,28.97,-3.4,29.1688343956,0.0
2020-02-07 09:00:00,32.05948,-4.20104,32.3335583404,2.85948,-0.22104000000000001,2.8680105565,29.2,-3.98,29.4699915168,33.11,31.75948,-3.10104,31.9105158052,2.85948,-0.22104000000000001,2.8680105565,28.9,-2.88,29.0431472124,0.0
2020-02-07 09:30:00,31.99072,-3.68844,32.2026513777,3.78072,-0.29844000000000004,3.7924807385,28.21,-3.39,28.4129583113,32.97,31.69072,-2.60844,31.7978881901,3.78072,-0.29844000000000004,3.7924807385,27.91,-2.31,28.005431616,0.0
2020-02-07 10:00:00,33.63116,-3.83564,33.8491810411,2.98116,-0.21564000000000003,2.9889489047,30.65,-3.62,30.8630345235,32.94,33.33116,-2.75564,33.4448767191,2.98116,-0.21564000000000003,2.9889489047,30.35,-2.54,30.456101195,0.0
2020-02-07 10:30:00,32.18584,-3.76548,32.4053565963,3.97584,-0.37548000000000004,3.9935308858000003,28.21,-3.39,28.4129583113,33.02,31.88584,-2.6754800000000003,31.9978903326,3.97584,-0.37548000000000004,3.9935308858000003,27.91,-2.3,28.0046085493,0.0
2020-02-07 11:00:00,33.44552,-3.62496,33.6413903261,3.21552,-0.26496000000000003,3.226417932,30.23,-3.36,30.4161552468,33.09,33.13552,-2.53496,33.232344303,3.21552,-0.26496000000000003,3.226417932,29.92,-2.27,30.0059877358,0.0
2020-02-07 11:30:00,34.56068,-3.78736,34.7675811329,2.56068,-0.20736000000000002,2.5690621308,32.0,-3.58,32.1996335383,33.14,34.23068,-2.69736,34.3367908261,2.56068,-0.20736000000000002,2.5690621308,31.67,-2.49,31.7677352041,0.0
2020-02-07 12:00:00,33.24624,-3.6522,33.4462410291,2.76624,-0.23220000000000002,2.7759684036000003,30.48,-3.42,30.6712699444,33.2,32.93624,-2.5522,33.0349758616,2.76624,-0.23220000000000002,2.7759684036000003,30.17,-2.32,30.2590697147,0.0
2020-02-07 12:30:00,32.73364,-3.94632,32.9706631597,3.11364,-0.25632000000000005,3.1241725292,29.62,-3.69,29.848961456,33.25,32.44364,-2.83632,32.5673838002,3.11364,-0.25632000000000005,3.1241725292,29.33,-2.58,29.4432555944,0.0
2020-02-07 13:00:00,30.13048,-4.0018,30.395069144,4.29048,-0.2718,4.2990805843,25.84,-3.73,26.1078244976,33.1,29.83048,-2.8918,29.9703193889,4.29048,-0.2718,4.2990805843,25.54,-2.62,25.6740335748,0.0
2020-02-07 13:30:00,30.17776,-4.13108,30.4592025599,3.85776,-0.27108000000000004,3.8672724993000003,26.32,-3.86,26.6015413087,33.14,29.88776,-3.01108,30.0390545887,3.85776,-0.27108000000000004,3.8672724993000003,26.03,-2.74,26.1738132491,0.0
2020-02-07 14:00:00,31.94644,-4.56472,32.270911009,2.56644,-0.14472000000000002,2.5705170982,29.38,-4.42,29.7106176307,33.19,31.63644,-3.46472,31.8255969394,2.56644,-0.14472000000000002,2.5705170982,29.07,-3.32,29.2589695649,0.0
2020-02-07 14:30:00,32.92228,-4.92908,33.2892227312,1.8622800000000002,-0.10908000000000001,1.8654718558,31.06,-4.82,31.43176737,32.96,32.60228,-3.83908,32.8275371669,1.8622800000000002,-0.10908000000000001,1.8654718558,30.74,-3.73,30.9654727075,0.0
2020-02-07 15:00:00,31.48772,-5.04948,31.8900260124,1.55772,-0.06948,1.5592687609,29.93,-4.98,30.3414782105,32.96,31.18772,-3.95948,31.4380559302,1.55772,-0.06948,1.5592687609,29.63,-3.89,29.8842600711,0.0
2020-02-07 15:30:00,30.34612,-4.72888,30.712364043,3.06612,-0.21888000000000002,3.0739226257,27.28,-4.51,27.6502893294,33.28,30.05612,-3.5988800000000003,30.2708157589,3.06612,-0.21888000000000002,3.0739226257,26.99,-3.38,27.2008180024,0.0
2020-02-07 16:00:00,29.71872,-4.37068,30.038394799,4.15872,-0.31068,4.1703086338,25.56,-4.06,25.8804404908,33.14,29.42872,-3.25068,29.6077098287,4.15872,-0.31068,4.1703086338,25.27,-2.94,25.4404500746,0.0
2020-02-07 16:30:00,33.11428,-4.69488,33.445439721,2.92428,-0.16488000000000003,2.9289245352,30.19,-4.53,30.5279707809,33.22,32.79428,-3.58488,32.9896372416,2.92428,-0.16488000000000003,2.9289245352,29.87,-3.42,30.0651509226,0.0
2020-02-07 17:00:00,32.80896,-3.64452,33.0107616136,3.82896,-0.25452,3.8374099484,28.98,-3.39,29.1776027117,33.0,32.49896,-2.55452,32.599202038,3.82896,-0.25452,3.8374099484,28.67,-2.3,28.7621087544,0.0
2020-02-07 17:30:00,34.62228,-3.36276,34.7852041422,6.63228,-0.21276,6.6356917361,27.99,-3.15,28.1666930966,33.07,34.32228,-2.27276,34.3974467427,6.63228,-0.21276,6.6356917361,27.69,-2.06,27.7665212081,0.0
2020-02-07 18:00:00,36.00624,-3.81608,36.2078967285,6.27624,-0.13608,6.2777150544,29.73,-3.68,29.9568906931,33.25,35.68624,-2.71608,35.7894511819,6.27624,-0.13608,6.2777150544,29.41,-2.58,29.522948701,0.0
2020-02-07 18:30:00,34.66444,-3.76996,34.8688399422,7.62444,-0.21996000000000002,7.6276121896,27.04,-3.55,27.2720387943,33.25,34.37444,-2.64996,34.4764327232,7.62444,-0.21996000000000002,7.6276121896,26.75,-2.43,26.8601451969,0.0
2020-02-07 19:00:00,33.82604,-4.2818,34.0959644727,4.76604,-0.18180000000000002,4.7695061088,29.06,-4.1,29.3478040064,33.04,33.50604,-3.1918,33.6577227947,4.76604,-0.18180000000000002,4.7695061088,28.74,-3.01,28.8971919051,0.0
2020-02-07 19:30:00,32.13132,-4.60616,32.4597972096,3.90132,-0.14616,3.9040569268,28.23,-4.46,28.5801417071,32.89,31.83132,-3.52616,32.0260321815,3.90132,-0.14616,3.9040569268,27.93,-3.38,28.1337750755,0.0
2020-02-07 20:00:00,29.4608,-4.4484,29.7947478459,4.9608,-0.33840000000000003,4.9723285491,24.5,-4.11,24.8423448974,32.89,29.1708,-3.3384,29.3612071823,4.9608,-0.33840000000000003,4.9723285491,24.21,-3.0,24.3951655047,0.0
2020-02-07 20:30:00,29.07184,-5.40632,29.5702583169,4.19184,-0.25632000000000005,4.1996693356,24.88,-5.15,25.4074182081,32.92,28.78184,-4.29632,29.1007333125,4.19184,-0.25632000000000005,4.1996693356,24.59,-4.04,24.9196649255,0.0
2020-02-07 21:00:00,27.86824,-5.73576,28.4523767632,3.64824,-0.18576,3.6529661749,24.22,-5.55,24.8477544257,32.84,27.58824,-4.62576,27.973355928,3.64824,-0.18576,3.6529661749,23.94,-4.44,24.348248397,0.0
2020-02-07 21:30:00,25.49792,-6.12872,26.2241326485,5.04792,-0.37872000000000006,5.0621067911,20.45,-5.75,21.2429988467,33.1,25.22792,-4.98872,25.7164397762,5.04792,-0.37872000000000006,5.0621067911,20.18,-4.61,20.6998671493,0.0
2020-02-07 22:00:00,23.4428,-6.70388,24.3825117429,5.4828,-0.44388000000000005,5.5007386135,17.96,-6.26,19.0197055708,33.2,23.2028,-5.54388,23.855911915,5.4828,-0.44388000000000005,5.5007386135,17.72,-5.1,18.4393166902,0.0
2020-02-07 22:30:00,21.3072,-7.25208,22.507541762,5.3172,-0.44208000000000003,5.3355459483,15.99,-6.8100000000000005,17.3797640951,33.26,21.0572,-6.06208,21.9124276557,5.3172,-0.44208000000000003,5.3355459483,15.74,-5.62,16.7132282938,0.0
2020-02-07 23:00:00,19.61096,-5.67852,20.4165457782,4.4409600000000005,-0.30852,4.451663769,15.17,-5.37,16.0924143621,32.82,18.94096,-12.00852,22.4268704529,4.4409600000000005,-0.30852,4.451663769,14.5,-11.7,18.6316934281,0.0
2020-02-07 23:30:00,17.27024,-5.60272,18.1563118792,7.14024,-0.97272,7.2061925769,10.13,-4.63,11.137944155,32.73,16.68024,-12.78272,21.014955081,7.14024,-0.97272,7.2061925769,9.54,-11.81,15.1818213664,0.0
2020-02-08 00:00:00,14.32012,-5.27776,15.2617360556,7.89012,-1.06776,7.9620415116,6.43,-4.21,7.6856359529,32.8,13.80012,-12.49776,18.6181985442,7.89012,-1.06776,7.9620415116,5.91,-11.43,12.867517243,0.0
2020-02-08 00:30:00,13.84112,-5.4301200000000005,14.8681809939,7.25112,-0.8701200000000001,7.3031397405,6.59,-4.5600000000000005,8.013844271,32.73,13.33112,-12.60012,18.3434398211,7.25112,-0.8701200000000001,7.3031397405,6.08,-11.73,13.2120891611,0.0
2020-02-08 01:00:00,13.34936,-5.6552,14.4978170581,6.66936,-0.7452000000000001,6.7108632716,6.68,-4.91,8.2903859983,32.79,12.83936,-12.8352,18.1546557183,6.66936,-0.7452000000000001,6.7108632716,6.17,-12.09,13.5733930909,0.0
2020-02-08 01:30:00,12.1086,-5.45604,13.2810604412,7.6986,-1.07604,7.7734357939,4.41,-4.38,6.2155048065,32.79,11.6686,-12.66604,17.2216374146,7.6986,-1.07604,7.7734357939,3.9699999999999998,-11.59,12.2510815849,0.0
2020-02-08 02:00:00,11.820640000000001,-5.16968,12.9016712604,6.920640000000001,-0.8596800000000001,6.9738302038,4.9,-4.31,6.5258026326,32.86,11.35064,-12.40968,16.8177640045,6.920640000000001,-0.8596800000000001,6.9738302038,4.43,-11.55,12.3704244066,0.0
2020-02-08 02:30:00,12.35004,-4.0654,13.0019600508,6.53004,-0.8154,6.5807522033,5.82,-3.25,6.6659507949,32.83,11.91004,-11.3654,16.4627266867,6.53004,-0.8154,6.5807522033,5.38,-10.55,11.8425883995,0.0
2020-02-08 03:00:00,12.93648,-4.48496,13.6918728081,5.67648,-0.6249600000000001,5.7107792981,7.26,-3.86,8.2223597586,32.93,12.42648,-11.75496,17.1054520487,5.67648,-0.6249600000000001,5.7107792981,6.75,-11.13,13.0168890293,0.0
2020-02-08 03:30:00,12.78596,-4.4218,13.5289721842,5.83596,-0.7218,5.8804272261,6.95,-3.7,7.8735316091000005,32.93,12.25596,-11.7118,16.9521330446,5.83596,-0.7218,5.8804272261,6.42,-10.99,12.7277845676,0.0
2020-02-08 04:00:00,12.0392,-4.27912,12.7770577448,5.3892,-0.60912,5.4235139729,6.65,-3.67,7.5954855013,32.85,11.5692,-11.52912,16.3330032944,5.3892,-0.60912,5.4235139729,6.18,-10.92,12.5474618947,0.0
2020-02-08 04:30:00,13.59476,-4.6776,14.3769760804,3.61476,-0.3276,3.629574578,9.98,-4.35,10.8868223096,32.97,13.01476,-11.9876,17.6942513721,3.61476,-0.3276,3.629574578,9.4,-11.66,14.977169292,0.0
2020-02-08 05:00:00,13.88272,-4.67,14.6471435645,3.31272,-0.27,3.3237048302,10.57,-4.4,11.4492314153,32.97,13.28272,-11.98,17.8871755903,3.31272,-0.27,3.3237048302,9.97,-11.71,15.3793692979,0.0
2020-02-08 05:30:00,13.41188,-4.39732,14.1143525646,3.88188,-0.33732,3.8965083237,9.53,-4.06,10.3587885392,32.97,12.83188,-11.70732,17.370045651,3.88188,-0.33732,3.8965083237,8.95,-11.37,14.4699481685,0.0
2020-02-08 06:00:00,13.74372,-4.0946,14.3406969356,4.02372,-0.4446,4.0482084678,9.72,-3.65,10.3827212233,32.87,13.16372,-11.374600000000001,17.3972713205,4.02372,-0.4446,4.0482084678,9.14,-10.93,14.247964766900001,0.0
2020-02-08 06:30:00,15.09896,-4.2716,15.6915633269,7.87896,-2.0016,8.1292320204,7.22,-2.27,7.5684410548,32.49,14.60896,-11.4416,18.5561828737,7.87896,-2.0016,8.1292320204,6.73,-9.44,11.5933817327,0.0
2020-02-08 07:00:00,17.07924,-7.00164,18.4586944735,3.27924,-0.43164,3.3075259738,13.8,-6.57,15.2841388374,32.67,16.39924,-14.14164,21.654585068,3.27924,-0.43164,3.3075259738,13.12,-13.71,18.9762614864,0.0
2020-02-08 07:30:00,19.67792,-6.85208,20.8367832415,2.61792,-0.26208000000000004,2.6310057113000003,17.06,-6.59,18.288567467100002,32.53,18.91792,-13.932080000000001,23.4944791441,2.61792,-0.26208000000000004,2.6310057113000003,16.3,-13.67,21.2734317871,0.0
2020-02-08 08:00:00,21.3732,-6.53324,22.3494273559,3.1932,-0.63324,3.2553831015,18.18,-5.9,19.1134089058,32.69,20.5732,-13.703240000000001,24.7191291258,3.1932,-0.63324,3.2553831015,17.38,-13.07,21.7460180263,0.0
