Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-08 08:30:00,24.02724,-6.15752,24.8036955829,3.83724,-0.94752,3.9524935127000003,20.19,-5.21,20.8513836471,32.65,23.17724,-13.32752,26.7358793266,3.83724,-0.94752,3.9524935127000003,19.34,-12.38,22.9630137395,0.0
2020-02-08 09:00:00,25.22892,-5.327,25.7851766208,1.79892,-0.117,1.8027207677,23.43,-5.21,24.0022707259,32.57,24.31892,-12.487,27.3374292677,1.79892,-0.117,1.8027207677,22.52,-12.37,25.6937210228,0.0
2020-02-08 09:30:00,26.54704,-4.68432,26.9571546463,1.87704,-0.09432,1.8794082643,24.67,-4.59,25.0933656571,32.47,25.56704,-11.80432,28.1605309791,1.87704,-0.09432,1.8794082643,23.69,-11.71,26.4261272229,0.0
2020-02-08 10:00:00,25.85988,-4.35168,26.2234725473,2.63988,-0.21168,2.6483532310999998,23.22,-4.14,23.5861823956,32.47,24.91988,-11.49168,27.4419228269,2.63988,-0.21168,2.6483532310999998,22.28,-11.28,24.9727211173,0.0
2020-02-08 10:30:00,25.87816,-4.29892,26.2328015689,4.35816,-0.35892,4.3729146061,21.52,-3.94,21.877705547,32.58,24.97816,-11.46892,27.4853525164,4.35816,-0.35892,4.3729146061,20.62,-11.11,23.4225639075,0.0
2020-02-08 11:00:00,25.07356,-4.29256,25.4383466921,4.90356,-0.41256000000000004,4.92088472,20.17,-3.88,20.5397979542,32.65,24.20356,-11.48256,26.7892049309,4.90356,-0.41256000000000004,4.92088472,19.3,-11.07,22.2493797666,0.0
2020-02-08 11:30:00,24.99872,-4.0598,25.32623102,5.50872,-0.4698,5.5287166755,19.49,-3.59,19.8178757691,32.6,24.13872,-11.2498,26.6314814323,5.50872,-0.4698,5.5287166755,18.63,-10.78,21.5240632781,0.0
2020-02-08 12:00:00,24.06072,-3.9218,24.3782436233,6.84072,-0.7218,6.8786950331,17.22,-3.2,17.5148051659,32.59,23.26072,-11.1018,25.7742324456,6.84072,-0.7218,6.8786950331,16.42,-10.38,19.4257766897,0.0
2020-02-08 12:30:00,22.72964,-3.71548,23.0313118636,8.45964,-0.9154800000000001,8.5090312351,14.27,-2.8,14.5421078252,32.64,21.99964,-10.91548,24.5587431226,8.45964,-0.9154800000000001,8.5090312351,13.54,-10.0,16.8324567429,0.0
2020-02-08 13:00:00,21.9106,-3.70832,22.2221967767,9.1206,-1.04832,9.18064917,12.79,-2.66,13.063678655,32.64,21.2306,-10.90832,23.8690138377,9.1206,-1.04832,9.18064917,12.11,-9.86,15.6163920289,0.0
2020-02-08 13:30:00,21.8808,-3.74072,22.1982520654,8.8308,-0.99072,8.886200243,13.05,-2.75,13.3366037656,32.59,21.1808,-10.91072,23.8258284128,8.8308,-0.99072,8.886200243,12.35,-9.92,15.8407354627,0.0
2020-02-08 14:00:00,21.48428,-3.9382,21.8422459092,8.774280000000001,-0.9882000000000001,8.8297524744,12.71,-2.95,13.0478580618,32.69,20.79428,-11.1582,23.5988878543,8.774280000000001,-0.9882000000000001,8.8297524744,12.02,-10.17,15.7451357568,0.0
2020-02-08 14:30:00,21.64204,-4.03568,22.0150995552,8.13204,-0.89568,8.1812173436,13.51,-3.14,13.8701009369,32.69,20.95204,-11.24568,23.7792619487,8.13204,-0.89568,8.1812173436,12.82,-10.35,16.4764953798,0.0
2020-02-08 15:00:00,21.4494,-4.31296,21.8787198968,7.6194,-0.82296,7.6637144729,13.83,-3.49,14.2635549566,32.69,20.7294,-11.52296,23.7168006173,7.6194,-0.82296,7.6637144729,13.11,-10.7,16.9222368498,0.0
2020-02-08 15:30:00,21.8814,-4.11664,22.265273204,9.2214,-1.55664,9.3518632395,12.66,-2.56,12.9162378423,32.54,21.2114,-11.27664,24.0226164197,9.2214,-1.55664,9.3518632395,11.99,-9.72,15.4349765144,0.0
2020-02-08 16:00:00,21.89256,-4.58056,22.3666205151,6.53256,-0.6105600000000001,6.5610306863,15.36,-3.9699999999999998,15.8647565377,32.62,21.15256,-11.74056,24.1923860681,6.53256,-0.6105600000000001,6.5610306863,14.62,-11.13,18.3744741421,0.0
2020-02-08 16:30:00,22.7954,-4.30768,23.1988441122,6.3954,-0.60768,6.4242054872,16.4,-3.7,16.8121979527,32.59,22.0154,-11.47768,24.827705801,6.3954,-0.60768,6.4242054872,15.62,-10.87,19.0300105097,0.0
2020-02-08 17:00:00,23.37892,-3.45468,23.6327889651,8.99892,-0.7246800000000001,9.0280519642,14.38,-2.73,14.6368473381,32.41,22.64892,-10.54468,24.9832714725,8.99892,-0.7246800000000001,9.0280519642,13.65,-9.82,16.8153174219,0.0
2020-02-08 17:30:00,24.93448,-3.81844,25.2251615833,11.99448,-0.8384400000000001,12.023748671,12.94,-2.98,13.2787047561,32.56,24.50448,-6.64844,25.3903779906,11.99448,-0.8384400000000001,12.023748671,12.51,-5.8100000000000005,13.7933389721,0.0
2020-02-08 18:00:00,26.3176,-4.95484,26.7799646972,12.2976,-0.9248400000000001,12.332327225,14.02,-4.03,14.5877105812,32.88,26.0876,-3.8148400000000002,26.3650503126,12.2976,-0.9248400000000001,12.332327225,13.79,-2.89,14.0895777084,0.0
2020-02-08 18:30:00,25.636,-5.23148,26.1643436568,11.916,-0.9514800000000001,11.9539269778,13.72,-4.28,14.3720840521,32.99,25.406,-4.08148,25.7317569356,11.916,-0.9514800000000001,11.9539269778,13.49,-3.13,13.8483573033,0.0
2020-02-08 19:00:00,26.07512,-5.63204,26.6764270017,11.53512,-1.02204,11.580309114,14.54,-4.61,15.2533176719,33.06,25.82512,-4.47204,26.2094632676,11.53512,-1.02204,11.580309114,14.29,-3.45,14.700564615,0.0
2020-02-08 19:30:00,26.23288,-6.66788,27.0670393059,11.25288,-0.9478800000000001,11.2927315026,14.98,-5.72,16.034924384,33.16,26.00288,-5.48788,26.5756767588,11.25288,-0.9478800000000001,11.2927315026,14.75,-4.54,15.4328902024,0.0
2020-02-08 20:00:00,25.03668,-6.463,25.8574112088,11.32668,-0.963,11.3675436583,13.71,-5.5,14.7720716218,33.2,24.80668,-5.273,25.3609128704,11.32668,-0.963,11.3675436583,13.48,-4.31,14.1522613034,0.0
2020-02-08 20:30:00,22.74884,-6.00752,23.5287062521,8.44884,-1.12752,8.5237432326,14.3,-4.88,15.1097451997,33.02,22.51884,-4.84752,23.0346826567,8.44884,-1.12752,8.5237432326,14.07,-3.7199999999999998,14.5534635053,0.0
2020-02-08 21:00:00,21.39696,-6.32404,22.311955969,8.34696,-1.18404,8.4305214526,13.05,-5.14,14.0257655763,33.07,21.16696,-5.14404,21.7830517413,8.34696,-1.18404,8.4305214526,12.82,-3.96,13.4176749104,0.0
2020-02-08 21:30:00,20.05308,-6.52164,21.0869107689,8.44308,-1.24164,8.533889487,11.61,-5.28,12.7542345909,33.01,19.84308,-5.35164,20.5520771353,8.44308,-1.24164,8.533889487,11.4,-4.11,12.1182548248,0.0
2020-02-08 22:00:00,18.9132,-6.76768,20.0875739407,8.4132,-1.2376800000000001,8.5037512912,10.5,-5.53,11.8672195564,33.09,18.7032,-5.58768,19.5200373468,8.4132,-1.2376800000000001,8.5037512912,10.29,-4.35,11.1716874285,0.0
2020-02-08 22:30:00,17.50892,-7.16352,18.9176715892,8.09892,-1.07352,8.1697582802,9.41,-6.09,11.2087555063,33.27,17.30892,-5.95352,18.3041829087,8.09892,-1.07352,8.1697582802,9.21,-4.88,10.4229794205,0.0
2020-02-08 23:00:00,15.59704,-4.86808,16.3390899272,8.17704,-1.10808,8.2517770479,7.42,-3.76,8.3182930941,32.77,15.06704,-11.95808,19.2356796513,8.17704,-1.10808,8.2517770479,6.89,-10.85,12.8528051413,0.0
2020-02-08 23:30:00,14.15956,-3.12492,14.5002849765,8.53956,-1.29492,8.6371814153,5.62,-1.83,5.9104399159,32.73,13.67956,-10.39492,17.1809407077,8.53956,-1.29492,8.6371814153,5.14,-9.1,10.4512965703,0.0
2020-02-09 00:00:00,12.89516,-3.29372,13.3091601111,8.61516,-1.32372,8.7162616106,4.28,-1.97,4.7116133118,32.82,12.44516,-10.57372,16.3305101593,8.61516,-1.32372,8.7162616106,3.83,-9.25,10.0115633145,0.0
2020-02-09 00:30:00,12.34552,-3.35968,12.794503264,8.52552,-1.30968,8.6255291416,3.8200000000000003,-2.05,4.3353085242,32.79,11.90552,-10.62968,15.960310253,8.52552,-1.30968,8.6255291416,3.38,-9.32,9.9139699415,0.0
2020-02-09 01:00:00,11.60556,-3.35924,12.0819500202,8.48556,-1.29924,8.5844483277,3.12,-2.06,3.7387163573,32.59,11.21556,-10.54924,15.3972481532,8.48556,-1.29924,8.5844483277,2.73,-9.25,9.6444491807,0.0
2020-02-09 01:30:00,10.87736,-3.4798400000000003,11.4204311212,8.39736,-1.23984,8.4883955018,2.48,-2.24,3.3418557719,32.75,10.48736,-10.71984,14.9966559404,8.39736,-1.23984,8.4883955018,2.09,-9.48,9.7076516213,0.0
2020-02-09 02:00:00,10.24616,-3.5044,10.8288787095,8.51616,-1.2744,8.6109858034,1.73,-2.23,2.8223748865,32.72,9.86616,-10.7444,14.587091708300001,8.51616,-1.2744,8.6109858034,1.35,-9.47,9.5657409541,0.0
2020-02-09 02:30:00,9.90152,-3.54992,10.5186515446,8.47152,-1.24992,8.5632325156,1.43,-2.3,2.7083020511,32.67,9.54152,-10.74992,14.373635028,8.47152,-1.24992,8.5632325156,1.07,-9.5,9.5600679914,0.0
2020-02-09 03:00:00,9.64808,-3.59692,10.2967607126,8.48808,-1.27692,8.5835905525,1.16,-2.32,2.5938388539,32.75,9.29808,-10.85692,14.2942996881,8.48808,-1.27692,8.5835905525,0.81,-9.58,9.6141822325,0.0
2020-02-09 03:30:00,9.31844,-3.59768,9.9888250268,8.48844,-1.32768,8.591644069400001,0.8300000000000001,-2.27,2.4169815887,32.78,8.95844,-10.85768,14.0763227519,8.48844,-1.32768,8.591644069400001,0.47000000000000003,-9.53,9.5415826779,0.0
2020-02-09 04:00:00,9.0734,-3.6058,9.7636254127,8.5734,-1.3158,8.6737833268,0.5,-2.29,2.3439496582,32.82,8.7134,-10.8858,13.9436000086,8.5734,-1.3158,8.6737833268,0.14,-9.57,9.5710239787,0.0
2020-02-09 04:30:00,8.94172,-3.69552,9.6752893822,8.45172,-1.23552,8.5415502474,0.49,-2.46,2.5083261351,32.82,8.60172,-10.95552,13.928855137,8.45172,-1.23552,8.5415502474,0.15,-9.72,9.7211573385,0.0
2020-02-09 05:00:00,8.97916,-3.7413600000000002,9.7274400001,8.48916,-1.25136,8.5808938553,0.49,-2.49,2.5377549133,32.82,8.62916,-10.99136,13.9739900156,8.48916,-1.25136,8.5808938553,0.14,-9.74,9.7410061082,0.0
2020-02-09 05:30:00,9.01248,-3.53656,9.6815315103,8.32248,-1.18656,8.4066401127,0.6900000000000001,-2.35,2.4492039523,32.63,8.66248,-10.74656,13.803155856,8.32248,-1.18656,8.4066401127,0.34,-9.56,9.5660441145,0.0
2020-02-09 06:00:00,9.27816,-3.46368,9.9036019775,8.22816,-1.18368,8.3128644478,1.05,-2.2800000000000002,2.5101593575,32.72,8.92816,-10.69368,13.9307872329,8.22816,-1.18368,8.3128644478,0.7000000000000001,-9.51,9.5357275548,0.0
2020-02-09 06:30:00,10.28796,-3.3632400000000002,10.8237472374,8.06796,-1.08324,8.1403554873,2.22,-2.2800000000000002,3.1822633455,32.89,9.89796,-10.67324,14.5563616422,8.06796,-1.08324,8.1403554873,1.83,-9.59,9.7630425585,0.0
2020-02-09 07:00:00,10.92716,-3.13896,11.3690762838,7.96716,-1.03896,8.034617374,2.96,-2.1,3.629269899,32.75,10.53716,-10.41896,14.8184502681,7.96716,-1.03896,8.034617374,2.5700000000000003,-9.38,9.7257030594,0.0
2020-02-09 07:30:00,12.29376,-2.94976,12.6426903385,8.21376,-1.13976,8.2924608046,4.08,-1.81,4.4634627813,32.8,11.85376,-10.23976,15.6641090074,8.21376,-1.13976,8.2924608046,3.64,-9.1,9.800999949,0.0
2020-02-09 08:00:00,13.43552,-2.7500400000000003,13.714077354,8.25552,-1.22004,8.3451847237,5.18,-1.53,5.4012313411,32.8,12.96552,-10.04004,16.3983874839,8.25552,-1.22004,8.3451847237,4.71,-8.82,9.998824931,0.0
2020-02-09 08:30:00,15.35428,-2.35688,15.5341172151,12.91428,-3.29688,13.3284674908,2.44,0.9400000000000001,2.614804008,32.42,14.97428,-9.54688,17.7587155857,12.91428,-3.29688,13.3284674908,2.06,-6.25,6.5807370408,0.0
2020-02-09 09:00:00,18.42292,-3.7172,18.7941894522,15.17292,-2.8872,15.4451748183,3.25,-0.8300000000000001,3.3543106594,32.42,17.99292,-10.8472,21.0096862891,15.17292,-2.8872,15.4451748183,2.8200000000000003,-7.96,8.4447616899,0.0
2020-02-09 09:30:00,21.63432,-3.07752,21.8521150284,22.14432,-2.29752,22.2631872474,-0.51,-0.78,0.931933474,32.31,21.33432,-10.15752,23.6289742141,22.14432,-2.29752,22.2631872474,-0.81,-7.86,7.9016264149,0.0
2020-02-09 10:00:00,27.19368,-5.85764,27.8174078288,21.16368,-2.35764,21.2945959697,6.03,-3.5,6.9721517482,32.71,27.03368,-5.50764,27.5890186979,21.16368,-2.35764,21.2945959697,5.87,-3.15,6.6617865472,0.0
2020-02-09 10:30:00,29.90844,-4.81836,30.2940815395,18.11844,-1.18836,18.15736951,11.79,-3.63,12.3361663413,33.12,29.74844,-3.65836,29.9725421065,18.11844,-1.18836,18.15736951,11.63,-2.47,11.8893986391,0.0
2020-02-09 11:00:00,32.91988,-5.65024,33.4012531392,17.57988,-1.3802400000000001,17.6339797911,15.34,-4.27,15.9232063354,33.12,32.70988,-4.48024,33.0152813114,17.57988,-1.3802400000000001,17.6339797911,15.13,-3.1,15.4443161066,0.0
2020-02-09 11:30:00,34.4782,-5.5066,34.9151674606,13.4982,0.2934,13.501388328600001,20.98,-5.8,21.7669566086,33.12,34.2382,-4.3566,34.5142623099,13.4982,0.2934,13.501388328600001,20.74,-4.65,21.2548841446,0.0
2020-02-09 12:00:00,34.52312,-5.20588,34.9134215039,13.71312,-0.69588,13.7307650591,20.81,-4.51,21.2931021695,33.123,34.27312,-4.08588,34.5158104339,13.71312,-0.69588,13.7307650591,20.56,-3.39,20.8376030291,0.003
2020-02-09 12:30:00,34.2042,-4.74088,34.5311922878,13.9842,-1.73088,14.090911795,20.22,-3.01,20.4428104721,33.123,33.9742,-3.63088,34.167668273,13.9842,-1.73088,14.090911795,19.99,-1.9,20.0800921313,0.003
2020-02-09 13:00:00,35.38464,-4.15064,35.6272446358,15.79464,-0.8906400000000001,15.819731108300001,19.59,-3.26,19.8593982789,33.123,35.17464,-3.03064,35.3049582628,15.79464,-0.8906400000000001,15.819731108300001,19.38,-2.14,19.4977947471,0.003
2020-02-09 13:30:00,36.021,-3.81184,36.2221281151,10.611,0.7581600000000001,10.6380509298,25.41,-4.57,25.8176877353,33.123,35.741,-2.6818400000000002,35.8414752317,10.611,0.7581600000000001,10.6380509298,25.13,-3.44,25.36435491,0.003
2020-02-09 14:00:00,32.41884,-4.0836,32.6750206718,8.53884,-0.2736,8.5432221969,23.88,-3.81,24.1820284509,33.123,32.13884,-2.9536,32.2742744226,8.53884,-0.2736,8.5432221969,23.6,-2.68,23.7516820457,0.003
2020-02-09 14:30:00,27.7396,-2.2522,27.830878768,10.0296,-0.5022,10.042165155,17.71,-1.75,17.7962524145,33.2,27.4896,-1.2022,27.5158752905,10.0296,-0.5022,10.042165155,17.46,-0.7000000000000001,17.4740264393,0.0
2020-02-09 15:00:00,27.02852,0.1398,27.0288815424,9.93852,-0.5202,9.952124789700001,17.09,0.66,17.1027395466,32.55,26.26852,-7.1102,27.2137848715,9.93852,-0.5202,9.952124789700001,16.33,-6.59,17.6095712611,0.0
2020-02-09 15:30:00,27.16676,-0.1622,27.1672442058,9.08676,-0.5022,9.1006270189,18.08,0.34,18.0831966201,32.48,26.38676,-7.3922,27.4026590706,9.08676,-0.5022,9.1006270189,17.3,-6.89,18.621549344800002,0.0
2020-02-09 16:00:00,26.37616,-0.6279600000000001,26.3836341338,5.36616,-0.5079600000000001,5.390148097,21.01,-0.12,21.0103426912,32.5,25.51616,-7.88796,26.7075707264,5.36616,-0.5079600000000001,5.390148097,20.15,-7.38,21.4589585022,0.0
2020-02-09 16:30:00,29.49036,-1.76672,29.5432332775,5.13036,-0.48672000000000004,5.1533959762,24.36,-1.28,24.393605719500002,32.47,28.55036,-8.96672,29.9253257908,5.13036,-0.48672000000000004,5.1533959762,23.42,-8.48,24.9079665971,0.0
2020-02-09 17:00:00,27.71192,-0.9114000000000001,27.7269031817,5.28192,-0.4914,5.3047292906,22.43,-0.42,22.433931889,32.41,26.80192,-8.0814,27.993783982300002,5.28192,-0.4914,5.3047292906,21.52,-7.59,22.8192572184,0.0
2020-02-09 17:30:00,27.4138,-0.37024,27.4163000439,5.2938,-0.48024000000000006,5.3155384391,22.12,0.11,22.1202735064,32.28,26.5238,-7.50024,27.5638452778,5.2938,-0.48024000000000006,5.3155384391,21.23,-7.02,22.3605299579,0.0
2020-02-09 18:00:00,29.517,-0.844,29.5290640725,9.927,-0.504,9.9397859635,19.59,-0.34,19.5929502628,32.26,28.687,-7.944,29.7666105729,9.927,-0.504,9.9397859635,18.76,-7.44,20.1814568354,0.0
2020-02-09 18:30:00,30.09728,-3.05364,30.2517930154,10.27728,-0.5036400000000001,10.2896130854,19.82,-2.55,19.9833655824,32.77,29.78728,-2.89364,29.9274990978,10.27728,-0.5036400000000001,10.2896130854,19.51,-2.39,19.6558439147,0.0
2020-02-09 19:00:00,28.59396,-3.91968,28.8613658683,8.19396,-0.49968000000000007,8.2091814808,20.4,-3.42,20.6846899904,32.89,28.34396,-2.78968,28.480912608,8.19396,-0.49968000000000007,8.2091814808,20.15,-2.29,20.2797090709,0.0
2020-02-09 19:30:00,27.70352,-4.57536,28.0787987549,6.11352,-0.49536,6.1335559278,21.59,-4.08,21.9721300743,33.02,27.43352,-3.45536,27.6502718309,6.11352,-0.49536,6.1335559278,21.32,-2.96,21.5244976713,0.0
2020-02-09 20:00:00,26.57,-4.95952,27.0289056129,6.12,-0.47952000000000006,6.1387571568,20.45,-4.48,20.9349683544,33.09,26.3,-3.81952,26.5759051216,6.12,-0.47952000000000006,6.1387571568,20.18,-3.34,20.4545349495,0.0
2020-02-09 20:30:00,25.12804,-5.2624,25.673162018,6.00804,-0.4824,6.0273754157,19.12,-4.78,19.7084448905,33.09,24.86804,-4.1124,25.2057780519,6.00804,-0.4824,6.0273754157,18.86,-3.63,19.2061578667,0.0
2020-02-09 21:00:00,23.46768,-5.58324,24.1226983043,6.90768,-0.8132400000000001,6.9553865658,16.56,-4.77,17.2332962604,33.23,23.19768,-4.40324,23.6118800581,6.90768,-0.8132400000000001,6.9553865658,16.29,-3.59,16.6808932615,0.0
2020-02-09 21:30:00,21.77756,-5.88084,22.5576239586,8.37756,-1.32084,8.4810453282,13.4,-4.5600000000000005,14.1546317508,33.07,21.57756,-4.72084,22.0879475248,8.37756,-1.32084,8.4810453282,13.2,-3.4,13.6308473691,0.0
2020-02-09 22:00:00,19.95248,-6.31964,20.929388617,9.31248,-1.70964,9.4681124138,10.64,-4.61,11.5957621569,33.21,19.75248,-5.12964,20.4076866077,9.31248,-1.70964,9.4681124138,10.44,-3.42,10.9859000542,0.0
2020-02-09 22:30:00,18.1194,-6.5732800000000005,19.2748713697,8.8794,-1.49328,9.0040895996,9.24,-5.08,10.5443823906,33.21,17.9094,-5.38328,18.7009708817,8.8794,-1.49328,9.0040895996,9.03,-3.89,9.8322428774,0.0
2020-02-09 23:00:00,16.42216,-5.53788,17.33076611,5.94216,-0.49788000000000004,5.9629816334,10.48,-5.04,11.6289294434,32.99,15.98216,-9.23788,18.4598988394,5.94216,-0.49788000000000004,5.9629816334,10.04,-8.74,13.3112433679,0.0
2020-02-09 23:30:00,14.33992,-4.59112,15.0569481789,6.01992,-0.50112,6.0407415158,8.32,-4.09,9.2709492502,32.55,13.77992,-11.71112,18.0841512618,6.01992,-0.50112,6.0407415158,7.76,-11.21,13.6338439187,0.0
2020-02-10 00:00:00,12.85868,-4.776,13.7169904623,5.90868,-0.486,5.9286335139,6.95,-4.29,8.1674108504,32.67,12.34868,-11.946,17.1812925516,5.90868,-0.486,5.9286335139,6.44,-11.46,13.1455391673,0.0
2020-02-10 00:30:00,12.33048,-4.85828,13.2530608385,5.82048,-0.45828,5.8384936404,6.51,-4.4,7.8574868756,32.75,11.82048,-12.04828,16.878530694,5.82048,-0.45828,5.8384936404,6.0,-11.59,13.0509808061,0.0
2020-02-10 01:00:00,11.89056,-4.90052,12.8608130919,5.74056,-0.47052000000000005,5.7598106031,6.15,-4.43,7.5794063092,32.67,11.41056,-12.05052,16.595659426,5.74056,-0.47052000000000005,5.7598106031,5.67,-11.58,12.8936146988,0.0
2020-02-10 01:30:00,11.6436,-5.14628,12.7301853403,5.4936,-0.38628,5.5071638070999995,6.15,-4.76,7.7768952674000005,32.91,11.1436,-12.39628,16.6687605658,5.4936,-0.38628,5.5071638070999995,5.65,-12.01,13.2726259647,0.0
2020-02-10 02:00:00,11.07012,-5.1234,12.1982287392,5.91012,-0.47340000000000004,5.9290493314,5.16,-4.65,6.9460852284,32.86,10.61012,-12.3534,16.2843832543,5.91012,-0.47340000000000004,5.9290493314,4.7,-11.88,12.7759304945,0.0
2020-02-10 02:30:00,10.61916,-5.012,11.7425168982,7.49916,-1.062,7.573984731,3.12,-3.95,5.0335772568,32.83,10.20916,-12.252,15.9479920964,7.49916,-1.062,7.573984731,2.71,-11.19,11.5134790572,0.0
2020-02-10 03:00:00,10.51692,-5.11116,11.6931417007,5.7769200000000005,-0.46116,5.7952975102,4.74,-4.65,6.6400376505,32.92,10.06692,-12.38116,15.957318109,5.7769200000000005,-0.46116,5.7952975102,4.29,-11.92,12.6684845187,0.0
2020-02-10 03:30:00,10.3132,-4.94684,11.4382393849,7.5132,-1.08684,7.5914027311,2.8,-3.86,4.7686056662,32.9,9.9232,-12.20684,15.7313966648,7.5132,-1.08684,7.5914027311,2.41,-11.12,11.378158902,0.0
2020-02-10 04:00:00,10.3006,-4.94952,11.4280404528,5.7906,-0.47952000000000006,5.8104206208,4.51,-4.47,6.3498818887,32.95,9.8506,-12.22952,15.7033588697,5.7906,-0.47952000000000006,5.8104206208,4.06,-11.75,12.4316571703,0.0
2020-02-10 04:30:00,10.62836,-5.01068,11.7502744799,5.86836,-0.49068000000000006,5.8888382515,4.76,-4.52,6.5641450319,32.8,10.17836,-12.22068,15.9042142828,5.86836,-0.49068000000000006,5.8888382515,4.31,-11.73,12.49675958,0.0
2020-02-10 05:00:00,10.70092,-4.77168,11.7165958738,8.80092,-1.47168,8.9231180015,1.9,-3.3,3.8078865529,32.7,10.32092,-11.97168,15.806407298,8.80092,-1.47168,8.9231180015,1.52,-10.5,10.609448619,0.0
2020-02-10 05:30:00,11.8758,-4.4658,12.6877104034,5.5458,-0.4158,5.5613655949,6.33,-4.05,7.5147455047000005,32.74,11.4058,-11.6458,16.300826092,5.5458,-0.4158,5.5613655949,5.86,-11.23,12.6669846451,0.0
2020-02-10 06:00:00,13.59904,-4.09132,14.2011544694,5.36904,-0.39132000000000006,5.3832817002,8.23,-3.7,9.0234638582,32.78,13.05904,-11.32132,17.2832523636,5.36904,-0.39132000000000006,5.3832817002,7.69,-10.93,13.3641685114,0.0
2020-02-10 06:30:00,17.11964,-3.34876,17.4440897518,5.57964,-0.42876000000000003,5.5960894977999995,11.54,-2.92,11.9036969047,32.78,16.50964,-10.59876,19.6189175661,5.57964,-0.42876000000000003,5.5960894977999995,10.93,-10.17,14.9296282606,0.0
2020-02-10 07:00:00,19.20016,-2.4338800000000003,19.353808821,5.60016,-0.44388000000000005,5.61772387,13.6,-1.99,13.7448208428,32.63,18.54016,-9.64388,20.8983720486,5.60016,-0.44388000000000005,5.61772387,12.94,-9.2,15.8771408005,0.0
2020-02-10 07:30:00,22.92384,-1.53536,22.9751990345,5.61384,-0.49536,5.6356526752,17.31,-1.04,17.3412139137,32.33,22.17384,-8.63536,23.7959791283,5.61384,-0.49536,5.6356526752,16.56,-8.14,18.4524578309,0.0
2020-02-10 08:00:00,24.7942,-2.81124,24.9530644206,6.6942,-0.8312400000000001,6.745611431,18.1,-1.98,18.2079762741,32.55,24.3042,-5.63124,24.9480460473,6.6942,-0.8312400000000001,6.745611431,17.61,-4.8,18.2524546294,0.0
2020-02-10 08:30:00,25.83424,-3.46288,26.0652929059,6.92424,-0.9028800000000001,6.9828569993,18.91,-2.56,19.082497216,33.01,25.58424,-2.33288,25.6903807966,6.92424,-0.9028800000000001,6.9828569993,18.66,-1.43,18.7147134629,0.0
2020-02-10 09:00:00,26.86724,-3.22612,27.0602371658,6.80724,-0.8161200000000001,6.8559877678,20.06,-2.41,20.204249553,33.01,26.61724,-2.10612,26.7004345783,6.80724,-0.8161200000000001,6.8559877678,19.81,-1.29,19.8519570824,0.0
2020-02-10 09:30:00,27.83844,-2.94976,27.9942820178,6.95844,-0.77976,7.0019934941,20.88,-2.17,20.9924581695,32.99,27.58844,-1.83976,27.6497149803,6.95844,-0.77976,7.0019934941,20.63,-1.06,20.6572142362,0.0
2020-02-10 10:00:00,28.40192,-2.93764,28.5534374193,6.9019200000000005,-0.7376400000000001,6.9412255731,21.5,-2.2,21.6122650363,32.99,28.15192,-1.81764,28.2105373018,6.9019200000000005,-0.7376400000000001,6.9412255731,21.25,-1.08,21.2774270061,0.0
2020-02-10 10:30:00,29.58788,-2.68156,29.7091468563,7.06788,-0.78156,7.1109608161,22.52,-1.9,22.600008849600002,32.99,29.31788,-1.56156,29.3594372788,7.06788,-0.78156,7.1109608161,22.25,-0.78,22.2636677122,0.0
2020-02-10 11:00:00,29.49412,-2.53128,29.6025420026,7.49412,-0.8812800000000001,7.545759671,22.0,-1.65,22.0617882321,32.94,29.24412,-1.42128,29.2786371167,7.49412,-0.8812800000000001,7.545759671,21.75,-0.54,21.7567024156,0.0
2020-02-10 11:30:00,31.00148,-2.53036,31.1045733602,7.34148,-1.08036,7.4205462279,23.66,-1.45,23.7043898888,32.91,30.74148,-1.43036,30.7747383794,7.34148,-1.08036,7.4205462279,23.4,-0.35000000000000003,23.402617375,0.0
2020-02-10 12:00:00,31.2012,-2.8205999999999998,31.328432227,8.0712,-1.2906,8.1737334065,23.13,-1.53,23.1805478796,32.87,30.9212,-1.7106,30.9684801338,8.0712,-1.2906,8.1737334065,22.85,-0.42,22.8538596303,0.0
2020-02-10 12:30:00,28.74288,-2.15172,28.8233074031,14.49288,-3.59172,14.9313101653,14.25,1.44,14.3225730928,32.71,28.52288,-1.05172,28.542263373,14.49288,-3.59172,14.9313101653,14.03,2.54,14.2580678915,0.0
2020-02-10 13:00:00,28.75576,-2.339,28.8507305658,12.87576,-3.069,13.2364631446,15.88,0.73,15.8967701122,32.8,28.55576,-1.239,28.5826267193,12.87576,-3.069,13.2364631446,15.68,1.83,15.786427715,0.0
2020-02-10 13:30:00,28.8188,-2.6038,28.9361885514,11.2788,-2.5938,11.573207329,17.54,-0.01,17.5400028506,32.91,28.5688,-1.5038,28.6083510164,11.2788,-2.5938,11.573207329,17.29,1.09,17.3243239406,0.0
2020-02-10 14:00:00,29.02816,-2.7039999999999997,29.1538280331,13.26816,-3.294,13.6709365365,15.76,0.59,15.771039915,32.8,28.84816,-1.604,28.8927179647,13.26816,-3.294,13.6709365365,15.58,1.69,15.6713911316,0.0
2020-02-10 14:30:00,29.31872,-2.5476,29.4291965266,8.56872,-1.5876000000000001,8.7145531267,20.75,-0.96,20.7721953582,32.89,29.05872,-1.4976,29.0972853338,8.56872,-1.5876000000000001,8.7145531267,20.49,0.09,20.4901976564,0.0
2020-02-10 15:00:00,27.75204,-2.89528,27.9026588418,8.58204,-1.56528,8.723618059,19.17,-1.33,19.2160818067,32.91,27.51204,-1.7452800000000002,27.5673420416,8.58204,-1.56528,8.723618059,18.93,-0.18,18.9308557651,0.0
2020-02-10 15:30:00,27.7806,-2.9783600000000003,27.9397989372,8.6706,-1.5483600000000002,8.8077649293,19.11,-1.43,19.163428712,32.91,27.5406,-1.80836,27.5999060551,8.6706,-1.5483600000000002,8.8077649293,18.87,-0.26,18.871791118,0.0
2020-02-10 16:00:00,30.94088,-3.67992,31.1589452065,7.5808800000000005,-1.51992,7.7317461405,23.36,-2.16,23.4596504663,32.82,30.68088,-2.56992,30.7883238644,7.5808800000000005,-1.51992,7.7317461405,23.1,-1.05,23.1238513228,0.0
2020-02-10 16:30:00,31.06168,-3.40688,31.2479566653,7.4116800000000005,-1.4068800000000001,7.5440249043000005,23.65,-2.0,23.7344159397,32.823,30.79168,-2.3168800000000003,30.8787222883,7.4116800000000005,-1.4068800000000001,7.5440249043000005,23.38,-0.91,23.3977028787,0.003
2020-02-10 17:00:00,31.11408,-3.58096,31.3194707613,10.59408,-0.9309600000000001,10.634905621,20.52,-2.65,20.6904059893,32.82,30.85408,-2.48096,30.9536656176,10.59408,-0.9309600000000001,10.634905621,20.26,-1.55,20.319205201,0.0
2020-02-10 17:30:00,32.92316,-2.9953600000000002,33.0591386142,14.30316,0.49464,14.311710405,18.62,-3.49,18.9442471479,32.88,32.69316,-1.86536,32.7463322941,14.30316,0.49464,14.311710405,18.39,-2.36,18.5408117406,0.0
2020-02-10 18:00:00,34.32068,-2.95932,34.4480282531,15.79068,0.04068,15.7907323999,18.53,-3.0,18.7712785926,32.72,34.06068,-1.84932,34.110847344,15.79068,0.04068,15.7907323999,18.27,-1.8900000000000001,18.3674984688,0.0
2020-02-10 18:30:00,33.78344,-3.66892,33.9820804572,16.72344,-0.44892000000000004,16.7294642652,17.06,-3.22,17.3612211552,32.72,33.55344,-2.54892,33.6501163297,16.72344,-0.44892000000000004,16.7294642652,16.83,-2.1,16.9605100159,0.0
2020-02-10 19:00:00,33.58984,-3.6598,33.7886295559,18.06984,-0.4698,18.0759461624,15.52,-3.19,15.8444469768,32.75,33.36984,-2.5298,33.4655959108,18.06984,-0.4698,18.0759461624,15.3,-2.06,15.4380568725,0.0
2020-02-10 19:30:00,31.74872,-4.70008,32.0947343601,12.34872,-1.09008,12.3967398958,19.4,-3.61,19.7330205493,32.77,31.518720000000002,-3.60008,31.7236549982,12.34872,-1.09008,12.3967398958,19.17,-2.51,19.333623561,0.0
2020-02-10 20:00:00,29.96096,-5.11636,30.3946749246,11.19096,-1.11636,11.2465036954,18.77,-4.0,19.1914798804,32.68,29.70096,-3.99636,29.9686155531,11.19096,-1.11636,11.2465036954,18.51,-2.88,18.732712030000002,0.0
2020-02-10 20:30:00,28.6782,-5.51704,29.2040559786,12.1482,-1.42704,12.2317294935,16.53,-4.09,17.0284761503,32.73,28.4482,-4.37704,28.7829561095,12.1482,-1.42704,12.2317294935,16.3,-2.95,16.5647970105,0.0
2020-02-10 21:00:00,26.837040000000002,-6.31696,27.5704678887,7.99704,-1.41696,8.1216023298,18.84,-4.9,19.4667819631,32.73,26.56704,-5.19696,27.070574571,7.99704,-1.41696,8.1216023298,18.57,-3.7800000000000002,18.9508126475,0.0
2020-02-10 21:30:00,24.75332,-6.68028,25.6388960741,9.46332,-2.06028,9.6849976304,15.29,-4.62,15.972742407,32.83,24.54332,-5.55028,25.1630714481,9.46332,-2.06028,9.6849976304,15.08,-3.49,15.4785819764,0.0
2020-02-10 22:00:00,22.35256,-7.36772,23.5355101188,7.79256,-1.46772,7.9295771232,14.56,-5.9,15.7099840866,33.0,22.12256,-6.19772,22.9743203197,7.79256,-1.46772,7.9295771232,14.33,-4.73,15.0904539362,0.0
2020-02-10 22:30:00,20.48144,-7.40676,21.7795656103,7.3814400000000004,-1.34676,7.5032938748,13.1,-6.06,14.4337659673,33.14,20.26144,-6.21676,21.1937268023,7.3814400000000004,-1.34676,7.5032938748,12.88,-4.87,13.7699419026,0.0
2020-02-10 23:00:00,18.21164,-5.84208,19.1257347628,7.72164,-1.43208,7.8533163324,10.49,-4.41,11.3792882027,33.3,18.00164,-4.64208,18.5905338658,7.72164,-1.43208,7.8533163324,10.28,-3.21,10.7695171665,0.0
2020-02-10 23:30:00,16.23768,-5.40872,17.1148036454,8.07768,-1.45872,8.2083358984,8.16,-3.95,9.0657652738,33.25,16.04768,-4.19872,16.5878655354,8.07768,-1.45872,8.2083358984,7.97,-2.74,8.4278407674,0.0
2020-02-11 00:00:00,14.693,-5.27548,15.6113720803,7.083,-1.09548,7.1672146215,7.61,-4.18,8.6824247765,33.25,14.423,-6.15548,15.6816090702,7.083,-1.09548,7.1672146215,7.34,-5.06,8.9151107677,0.0
2020-02-11 00:30:00,13.557,-3.4864800000000002,13.9981352969,7.317,-1.17648,7.410977951,6.24,-2.31,6.6538485104,32.61,13.067,-10.67648,16.874054468,7.317,-1.17648,7.410977951,5.75,-9.5,11.1046161573,0.0
2020-02-11 01:00:00,12.8704,-3.3782,13.306368077,7.9704,-1.4382000000000001,8.0991169519,4.9,-1.94,5.2700664132,32.43,12.4304,-10.5082,16.2768888735,7.9704,-1.4382000000000001,8.0991169519,4.46,-9.07,10.1072498732,0.0
2020-02-11 01:30:00,12.25156,-3.46088,12.7310020347,7.80156,-1.37088,7.921088966,4.45,-2.09,4.9163604424,32.55,11.82156,-10.63088,15.898581396099999,7.80156,-1.37088,7.921088966,4.02,-9.26,10.0949492322,0.0
2020-02-11 02:00:00,11.75604,-3.55776,12.2825947055,7.82604,-1.4277600000000001,7.9552121719,3.93,-2.13,4.47010067,32.61,11.33604,-10.74776,15.621144257000001,7.82604,-1.4277600000000001,7.9552121719,3.51,-9.32,9.9590411185,0.0
2020-02-11 02:30:00,11.46444,-3.60784,12.0187309638,7.71444,-1.3478400000000001,7.8312998397,3.75,-2.26,4.3783672756,32.66,11.03444,-10.81784,15.4526544121,7.71444,-1.3478400000000001,7.8312998397,3.32,-9.47,10.0351033876,0.0
2020-02-11 03:00:00,11.16012,-3.59696,11.7254594646,7.89012,-1.41696,8.0163438833,3.27,-2.18,3.9300508903,32.68,10.76012,-10.81696,15.2573525245,7.89012,-1.41696,8.0163438833,2.87,-9.4,9.8283721948,0.0
2020-02-11 03:30:00,11.02836,-3.56472,11.5901662183,8.02836,-1.49472,8.1663181525,3.0,-2.07,3.6448456757,32.73,10.62836,-10.80472,15.1559892639,8.02836,-1.49472,8.1663181525,2.6,-9.31,9.6662350478,0.0
2020-02-11 04:00:00,10.97516,-3.62232,11.5574797948,7.89516,-1.37232,8.0135393933,3.08,-2.25,3.8143020331,32.79,10.58516,-10.89232,15.188424777,7.89516,-1.37232,8.0135393933,2.69,-9.52,9.8927498705,0.0
2020-02-11 04:30:00,11.12356,-3.69128,11.7200313614,7.51356,-1.24128,7.6154028069,3.61,-2.45,4.3628660305,32.7,10.71356,-10.90128,15.2845763275,7.51356,-1.24128,7.6154028069,3.2,-9.66,10.1762271987,0.0
2020-02-11 05:00:00,11.52756,-3.543,12.0597466206,7.56756,-1.323,7.6823364515,3.96,-2.22,4.5398237851,32.65,11.09756,-10.743,15.4456429764,7.56756,-1.323,7.6823364515,3.5300000000000002,-9.42,10.0596868739,0.0
2020-02-11 05:30:00,12.50616,-3.11192,12.8875165968,7.70616,-1.41192,7.8344380802,4.8,-1.7000000000000002,5.0921508226,32.47,12.07616,-10.25192,15.8409439123,7.70616,-1.41192,7.8344380802,4.37,-8.84,9.8611611892,0.0
2020-02-11 06:00:00,14.1884,-2.871,14.4759571552,8.9784,-1.791,9.1552906868,5.21,-1.08,5.3207612237,32.65,13.7384,-10.101,17.0520918236,8.9784,-1.791,9.1552906868,4.76,-8.31,9.5767269983,0.0
2020-02-11 06:30:00,17.63248,-2.00316,17.7459009615,8.86248,-1.79316,9.0420669394,8.77,-0.21,8.7725138928,32.53,17.11248,-9.20316,19.4302631412,8.86248,-1.79316,9.0420669394,8.25,-7.41,11.0892109728,0.0
2020-02-11 07:00:00,20.62488,-1.6198000000000001,20.6883887013,6.01488,-0.8298000000000001,6.0718489321,14.61,-0.79,14.6313430689,32.4,19.96488,-8.7898,21.814147186,6.01488,-0.8298000000000001,6.0718489321,13.95,-7.96,16.0612608471,0.0
2020-02-11 07:30:00,23.8622,-4.57896,24.2975608554,6.7122,-1.03896,6.7921327079000005,17.15,-3.54,17.5115419081,32.79,23.4122,-6.64896,24.3380315129,6.7122,-1.03896,6.7921327079000005,16.7,-5.61,17.6170968096,0.0
2020-02-11 08:00:00,25.27812,-5.31532,25.8309112777,7.18812,-1.16532,7.2819667561,18.09,-4.15,18.5599191809,33.03,25.04812,-4.17532,25.3937317588,7.18812,-1.16532,7.2819667561,17.86,-3.01,18.111866276,0.0
2020-02-11 08:30:00,25.77516,-4.86032,26.2294030342,7.35516,-1.21032,7.454076276,18.42,-3.65,18.7781495361,33.03,25.52516,-3.7103200000000003,25.7934151971,7.35516,-1.21032,7.454076276,18.17,-2.5,18.3411804418,0.0
2020-02-11 09:00:00,26.72044,-4.56124,27.1069515831,7.75044,-1.37124,7.8708080482,18.97,-3.19,19.2363458068,33.06,26.47044,-3.43124,26.6919014259,7.75044,-1.37124,7.8708080482,18.72,-2.06,18.833002947,0.0
2020-02-11 09:30:00,27.12788,-4.1952,27.450347472,8.32788,-1.4652,8.4557906984,18.8,-2.73,18.9971813699,33.01,26.88788,-3.0552,27.0609005381,8.32788,-1.4652,8.4557906984,18.56,-1.5899999999999999,18.6279816405,0.0
2020-02-11 10:00:00,27.23296,-4.01804,27.5277815271,8.74296,-1.5980400000000001,8.8878052073,18.49,-2.42,18.6476942274,32.99,26.98296,-2.88804,27.1370762132,8.74296,-1.5980400000000001,8.8878052073,18.24,-1.29,18.2855598766,0.0
2020-02-11 10:30:00,28.41956,-4.355,28.7513028504,7.90956,-1.305,8.0164932728,20.51,-3.05,20.7355395396,33.13,28.16956,-3.225,28.353566541,7.90956,-1.305,8.0164932728,20.26,-1.92,20.3507739411,0.0
2020-02-11 11:00:00,28.13316,-4.6514,28.5150874722,8.72316,-1.2114,8.8068729039,19.41,-3.44,19.7124757451,33.15,27.86316,-3.4914,28.0810533838,8.72316,-1.2114,8.8068729039,19.14,-2.2800000000000002,19.275321009,0.0
2020-02-11 11:30:00,27.79592,-3.58804,28.0265445549,9.56592,-1.50804,9.6840595872,18.23,-2.08,18.3482778483,33.13,27.56592,-2.43804,27.673524974,9.56592,-1.50804,9.6840595872,18.0,-0.93,18.024008988,0.0
2020-02-11 12:00:00,28.528480000000002,-3.11764,28.6983248689,8.988480000000001,-1.45764,9.1059039683,19.54,-1.6600000000000001,19.6103850039,33.1,28.27848,-1.96764,28.3468523522,8.988480000000001,-1.45764,9.1059039683,19.29,-0.51,19.2967406574,0.0
2020-02-11 12:30:00,28.55924,-3.41488,28.7626771145,6.42924,-1.15488,6.5321416696,22.13,-2.26,22.2451005842,33.1,28.28924,-2.2848800000000002,28.3813631877,6.42924,-1.15488,6.5321416696,21.86,-1.13,21.8891868282,0.0
2020-02-11 13:00:00,27.76292,-2.39476,27.866011598100002,7.43292,-1.5447600000000001,7.5917444098,20.33,-0.85,20.3477615476,33.07,27.50292,-1.28476,27.5329115203,7.43292,-1.5447600000000001,7.5917444098,20.07,0.26,20.071684035,0.0
2020-02-11 13:30:00,27.72376,-1.65928,27.773369955,6.59376,-1.4392800000000001,6.7490145841,21.13,-0.22,21.13114526,32.98,27.47376,-0.55928,27.4794520079,6.59376,-1.4392800000000001,6.7490145841,20.88,0.88,20.8985358339,0.0
2020-02-11 14:00:00,27.87712,-1.11888,27.8995647269,6.65712,-1.56888,6.8394905621,21.22,0.45,21.2247709057,32.79,27.607120000000002,-0.028880000000000003,27.6071351058,6.65712,-1.56888,6.8394905621,20.95,1.54,21.0065251767,0.0
2020-02-11 14:30:00,27.87936,-1.28,27.9087282765,6.39936,-1.53,6.579719478,21.48,0.25,21.4814547924,32.75,27.62936,-0.17,27.6298829894,6.39936,-1.53,6.579719478,21.23,1.3599999999999999,21.2735163995,0.0
2020-02-11 15:00:00,27.84176,-1.3916,27.8765161105,5.80176,-1.4616,5.9830338172,22.04,0.07,22.0401111612,32.79,27.58176,-0.2816,27.5831974807,5.80176,-1.4616,5.9830338172,21.78,1.18,21.8119416834,0.0
2020-02-11 15:30:00,27.69912,-1.46444,27.7378051274,5.55912,-1.41444,5.7362405535,22.14,-0.05,22.1400564588,32.79,27.43912,-0.45444,27.4428829041,5.55912,-1.41444,5.7362405535,21.88,0.96,21.9010502031,0.0
2020-02-11 16:00:00,29.61272,-1.3284,29.6425004404,6.28272,-1.3284,6.4216210694,23.33,0.0,23.33,32.76,29.34272,-0.2384,29.343688445,6.28272,-1.3284,6.4216210694,23.06,1.09,23.0857466849,0.0
2020-02-11 16:30:00,30.80324,-1.5108000000000001,30.8402676891,9.63324,-1.1808,9.7053388162,21.17,-0.33,21.1725718797,32.78,30.55324,-0.4308,30.5562769842,9.63324,-1.1808,9.7053388162,20.92,0.75,20.9334397556,0.0
2020-02-11 17:00:00,30.94224,-1.28992,30.9691154188,13.33224,-2.14992,13.504472571099999,17.61,0.86,17.6309869264,32.78,30.71224,-0.19992000000000001,30.7128906784,13.33224,-2.14992,13.504472571099999,17.38,1.9500000000000002,17.4890508605,0.0
2020-02-11 17:30:00,32.85216,-0.70252,32.8596705859,14.58216,0.08748,14.5824223988,18.27,-0.79,18.2870719362,32.84,32.62216,0.38748000000000005,32.6244611268,14.58216,0.08748,14.5824223988,18.04,0.30000000000000004,18.0424942843,0.0
2020-02-11 18:00:00,34.74928,-1.58592,34.7854510214,14.39928,0.06408000000000001,14.3994225844,20.35,-1.65,20.4167823126,32.75,34.50928,-0.48592,34.5127009138,14.39928,0.06408000000000001,14.3994225844,20.11,-0.55,20.1175197278,0.0
2020-02-11 18:30:00,36.89572,-2.14092,36.9577825737,13.00572,0.6490800000000001,13.0219068329,23.89,-2.79,24.0523637092,32.81,36.62572,-1.04092,36.6405087296,13.00572,0.6490800000000001,13.0219068329,23.62,-1.69,23.680382176,0.0
2020-02-11 19:00:00,35.58224,-1.9802,35.6372978136,13.42224,0.4698,13.4304593614,22.16,-2.45,22.2950241085,32.9,35.32224,-0.8702000000000001,35.3329575136,13.42224,0.4698,13.4304593614,21.9,-1.34,21.940957135,0.0
2020-02-11 19:30:00,32.74268,-2.70036,32.8538435759,9.02268,-0.5403600000000001,9.0388463485,23.72,-2.16,23.8181443442,32.88,32.49268,-1.60036,32.5320673446,9.02268,-0.5403600000000001,9.0388463485,23.47,-1.06,23.4939247466,0.0
2020-02-11 20:00:00,32.07728,-3.41428,32.2584748573,7.75728,-0.58428,7.7792529279,24.32,-2.83,24.4841030058,33.06,31.79728,-2.29428,31.8799425363,7.75728,-0.58428,7.7792529279,24.04,-1.71,24.1007406525,0.0
2020-02-11 20:30:00,31.30568,-4.33052,31.6037814784,5.03568,-0.38052,5.0500364883,26.27,-3.95,26.5653044402,33.15,31.03568,-3.22052,31.20232655,5.03568,-0.38052,5.0500364883,26.0,-2.84,26.1546477705,0.0
2020-02-11 21:00:00,30.24084,-5.24256,30.6919018515,2.22084,-0.23256000000000002,2.2329833092,28.02,-5.01,28.4643724681,33.34,29.92084,-4.10256,30.200789143,2.22084,-0.23256000000000002,2.2329833092,27.7,-3.87,27.9690346634,0.0
2020-02-11 21:30:00,28.420560000000002,-5.86488,29.0193908986,2.14056,-0.16488000000000003,2.1469006796,26.28,-5.7,26.8910468372,33.32,28.12056,-4.72488,28.5147397977,2.14056,-0.16488000000000003,2.1469006796,25.98,-4.5600000000000005,26.3771492015,0.0
2020-02-11 22:00:00,25.8634,-6.48692,26.66450057,2.1834,-0.19692,2.1922620843,23.68,-6.29,24.5011530341,33.22,25.5834,-5.32692,26.1320958258,2.1834,-0.19692,2.1922620843,23.4,-5.13,23.9557279163,0.0
2020-02-11 22:30:00,23.73244,-7.00576,24.7448859672,2.15244,-0.18576,2.160440865,21.58,-6.82,22.6320303994,33.26,23.46244,-5.84576,24.179722925,2.15244,-0.18576,2.160440865,21.31,-5.66,22.0488480425,0.0
2020-02-11 23:00:00,21.790399999999998,-7.62248,23.085140968,1.6703999999999999,-0.13248000000000001,1.6756452818,20.12,-7.49,21.4689193953,33.16,21.5304,-6.45248,22.4764904358,1.6703999999999999,-0.13248000000000001,1.6756452818,19.86,-6.32,20.8413531231,0.0
2020-02-11 23:30:00,19.7224,-7.79216,21.2059147227,1.3824,-0.09216,1.3854685942,18.34,-7.7,19.8908421139,33.21,19.4124,-7.53216,20.8224568201,1.3824,-0.09216,1.3854685942,18.03,-7.44,19.5047301955,0.0
2020-02-12 00:00:00,17.50028,-5.93592,18.4795818764,1.70028,-0.11592000000000001,1.7042269581,15.8,-5.82,16.8378264631,32.67,16.77028,-13.08592,21.2716617481,1.70028,-0.11592000000000001,1.7042269581,15.07,-12.97,19.8828016135,0.0
2020-02-12 00:30:00,17.3924,-6.29824,18.4976594427,1.3824,-0.048240000000000005,1.3832414314,16.01,-6.25,17.1866983449,32.54,16.6524,-13.39824,21.3732370234,1.3824,-0.048240000000000005,1.3832414314,15.27,-13.35,20.2828844103,0.0
2020-02-12 01:00:00,16.54,-6.23636,17.6766452148,1.17,-0.03636,1.1705648421000001,15.37,-6.2,16.5733792571,32.37,15.83,-13.25636,20.6475175372,1.17,-0.03636,1.1705648421000001,14.66,-13.22,19.7404153958,0.0
2020-02-12 01:30:00,16.02368,-6.28552,17.2123816601,1.18368,-0.06552000000000001,1.1854919708,14.84,-6.22,16.0908048276,32.63,15.33368,-13.41552,20.3739519783,1.18368,-0.06552000000000001,1.1854919708,14.15,-13.35,19.4536628942,0.0
2020-02-12 02:00:00,15.8712,-6.37868,17.1050445186,1.2312,-0.05868,1.2325975752,14.64,-6.32,15.9459085661,32.67,15.1712,-13.52868,20.3270876414,1.2312,-0.05868,1.2325975752,13.94,-13.47,19.3846459859,0.0
2020-02-12 02:30:00,15.88936,-6.51292,17.1723582579,0.9993600000000001,-0.05292,1.0007601791,14.89,-6.46,16.2309488324,32.81,15.17936,-13.72292,20.4629299793,0.9993600000000001,-0.05292,1.0007601791,14.18,-13.67,19.6962255267,0.0
2020-02-12 03:00:00,14.74832,-6.31416,16.0431156366,1.13832,-0.07416,1.1407331537,13.61,-6.24,14.9722977529,32.78,14.06832,-13.50416,19.5007683164,1.13832,-0.07416,1.1407331537,12.93,-13.43,18.642687574500002,0.0
2020-02-12 03:30:00,13.91724,-5.9574,15.138698226,1.85724,-0.16740000000000002,1.8647689341,12.06,-5.79,13.3778809981,32.85,13.29724,-13.1874,18.7276295985,1.85724,-0.16740000000000002,1.8647689341,11.44,-13.02,17.331878144,0.0
2020-02-12 04:00:00,14.03532,-5.44788,15.0555506042,1.70532,-0.13788,1.7108849163,12.33,-5.31,13.4247905012,32.88,13.38532,-12.69788,18.4500121408,1.70532,-0.13788,1.7108849163,11.68,-12.56,17.1515596958,0.0
2020-02-12 04:30:00,13.519,-4.40516,14.2186073729,3.969,-0.9651600000000001,4.0846658157,9.55,-3.44,10.1506699286,32.67,12.959,-11.61516,17.4025177151,3.969,-0.9651600000000001,4.0846658157,8.99,-10.65,13.9370943887,0.0
2020-02-12 05:00:00,13.13308,-4.08784,13.7545711003,5.56308,-1.43784,5.745889222,7.57,-2.65,8.0204363971,32.52,12.62308,-11.23784,16.9006271053,5.56308,-1.43784,5.745889222,7.06,-9.8,12.0782283469,0.0
2020-02-12 05:30:00,14.39252,-3.80288,14.8864545223,2.61252,-0.27288,2.6267326177,11.78,-3.5300000000000002,12.2975322728,32.6,13.78252,-10.97288,17.6170926388,2.61252,-0.27288,2.6267326177,11.17,-10.7,15.4679959917,0.0
2020-02-12 06:00:00,15.1314,-3.81456,15.6048112438,3.1914,-0.48456000000000005,3.2279765107,11.94,-3.33,12.3956645647,32.37,14.5114,-10.89456,18.1458581377,3.1914,-0.48456000000000005,3.2279765107,11.32,-10.41,15.3788978799,0.0
2020-02-12 06:30:00,18.34672,-4.92896,18.9972835279,5.70672,-1.48896,5.8977669537,12.64,-3.44,13.0997404554,32.4,17.70672,-12.01896,21.4005451482,5.70672,-1.48896,5.8977669537,12.0,-10.53,15.9649898215,0.0
2020-02-12 07:00:00,22.48388,-4.6132,22.952265119,3.59388,-0.5832,3.6408921564,18.89,-4.03,19.3150977217,32.4,21.71388,-11.7032,24.666930796,3.59388,-0.5832,3.6408921564,18.12,-11.12,21.260028222,0.0
2020-02-12 07:30:00,27.69184,-3.68796,27.9363392653,5.63184,-0.14796,5.6337832712,22.06,-3.54,22.3422290741,32.3,26.82184,-10.78796,28.9100533024,5.63184,-0.14796,5.6337832712,21.19,-10.64,23.7112989944,0.0
2020-02-12 08:00:00,30.10748,-5.66996,30.6367230355,4.40748,-0.12996000000000002,4.4093955994,25.7,-5.54,26.2903328241,32.97,29.82748,-4.73996,30.2017513392,4.40748,-0.12996000000000002,4.4093955994,25.42,-4.61,25.8346376015,0.0
2020-02-12 08:30:00,31.1426,-5.5576,31.6346084616,1.7226,-0.1476,1.7289119469,29.42,-5.41,29.9132830027,33.0,30.8426,-4.4576,31.1630578172,1.7226,-0.1476,1.7289119469,29.12,-4.31,29.4372298289,0.0
2020-02-12 09:00:00,30.85116,-5.09968,31.2698066743,2.17116,-0.22968000000000002,2.1832747532,28.68,-4.87,29.0905362618,33.13,30.54116,-3.98968,30.8006493543,2.17116,-0.22968000000000002,2.1832747532,28.37,-3.76,28.6180799496,0.0
2020-02-12 09:30:00,30.27376,-3.93328,30.5282039448,3.53376,-0.41328000000000004,3.5578448668,26.74,-3.52,26.9706877925,33.2,29.96376,-2.8132800000000002,30.0955388338,3.53376,-0.41328000000000004,3.5578448668,26.43,-2.4,26.5387433764,0.0
2020-02-12 10:00:00,29.27596,-3.23948,29.4546441939,4.84596,-0.6994800000000001,4.8961822466000005,24.43,-2.54,24.5616876456,33.23,28.98596,-2.10948,29.0626183093,4.84596,-0.6994800000000001,4.8961822466000005,24.14,-1.4100000000000001,24.18114348,0.0
2020-02-12 10:30:00,28.2752,-1.36656,28.3082041337,5.9652,-1.00656,6.0495267644,22.31,-0.36,22.3129043381,33.14,27.9952,-0.24656000000000003,27.9962857335,5.9652,-1.00656,6.0495267644,22.03,0.76,22.0431054981,0.0
2020-02-12 11:00:00,27.46356,-0.32984,27.4655406337,6.52356,-1.23984,6.6403342009,20.94,0.91,20.9597638345,32.78,27.19356,0.75016,27.2039049678,6.52356,-1.23984,6.6403342009,20.67,1.99,20.7655724698,0.0
2020-02-12 11:30:00,27.68332,-0.41432,27.6864202685,6.49332,-1.08432,6.5832328293,21.19,0.67,21.2005896144,32.9,27.43332,0.6756800000000001,27.441639704700002,6.49332,-1.08432,6.5832328293,20.94,1.76,21.0138335389,0.0
2020-02-12 12:00:00,27.999,-0.74712,28.0089662304,6.309,-0.89712,6.372464617,21.69,0.15,21.690518666,32.96,27.739,0.36288000000000004,27.7413734861,6.309,-0.89712,6.372464617,21.43,1.26,21.4670095728,0.0
2020-02-12 12:30:00,29.64484,-1.05284,29.6635299769,5.69484,-0.6728400000000001,5.7344499554,23.95,-0.38,23.9530144241,32.96,29.36484,0.0071600000000000006,29.3648408729,5.69484,-0.6728400000000001,5.7344499554,23.67,0.68,23.6797656238,0.0
2020-02-12 13:00:00,28.52688,-1.02016,28.5451153257,6.62688,-0.9201600000000001,6.690458352,21.9,-0.1,21.9002283093,32.92,28.26688,0.08984,28.2670227679,6.62688,-0.9201600000000001,6.690458352,21.64,1.01,21.6635569563,0.0
2020-02-12 13:30:00,28.72484,-1.64196,28.771730321,6.14484,-0.83196,6.2009044556,22.58,-0.81,22.5945236728,33.11,28.45484,-0.54196,28.4600007039,6.14484,-0.83196,6.2009044556,22.31,0.29,22.3118847254,0.0
2020-02-12 14:00:00,29.53128,-1.8060800000000001,29.5864567565,6.28128,-0.67608,6.3175598616,23.25,-1.13,23.2774440178,33.11,29.26128,-0.67608,29.2690893505,6.28128,-0.67608,6.3175598616,22.98,0.0,22.98,0.0
2020-02-12 14:30:00,29.65968,-2.02256,29.7285614629,5.71968,-0.5925600000000001,5.7502927452,23.94,-1.43,23.9826708271,33.15,29.38968,-0.8825600000000001,29.4029284707,5.71968,-0.5925600000000001,5.7502927452,23.67,-0.29,23.6717764437,0.0
2020-02-12 15:00:00,29.83372,-2.10548,29.9079236168,5.64372,-0.64548,5.6805122893,24.19,-1.46,24.2340194768,33.13,29.56372,-0.99548,29.5804753286,5.64372,-0.64548,5.6805122893,23.92,-0.35000000000000003,23.9225604817,0.0
2020-02-12 15:30:00,30.17952,-2.6212,30.2931364647,3.98952,-0.4212,4.0116928185,26.19,-2.2,26.2822392501,33.19,29.89952,-1.5112,29.9376856432,3.98952,-0.4212,4.0116928185,25.91,-1.09,25.932917306,0.0
2020-02-12 16:00:00,31.63864,-2.4622,31.7343027321,3.69864,-0.4122,3.7215382155,27.94,-2.05,28.0151048543,33.14,31.34864,-1.3622,31.3782220447,3.69864,-0.4122,3.7215382155,27.65,-0.9500000000000001,27.6663152588,0.0
2020-02-12 16:30:00,34.10508,-3.17644,34.2526824188,3.20508,-0.22644000000000003,3.2130690749,30.9,-2.95,31.0404977409,33.14,33.78508,-2.08644,33.8494440498,3.20508,-0.22644000000000003,3.2130690749,30.58,-1.8599999999999999,30.636514162,0.0
2020-02-12 17:00:00,36.01292,-3.0342,36.1405143373,6.98292,-0.0342,6.9830037496,29.03,-3.0,29.1846003913,33.1,35.69292,-1.9342000000000001,35.7452887492,6.98292,-0.0342,6.9830037496,28.71,-1.9,28.772801393,0.0
2020-02-12 17:30:00,37.754,-2.44352,37.832992295,10.494,0.99648,10.5412052627,27.26,-3.44,27.4761933317,33.17,37.464,-1.33352,37.4877256124,10.494,0.99648,10.5412052627,26.97,-2.33,27.0704599148,0.0
2020-02-12 18:00:00,40.10376,-2.74304,40.1974605489,9.56376,1.05696,9.6219888682,30.54,-3.8,30.7755032453,33.09,39.80376,-1.65304,39.8380703772,9.56376,1.05696,9.6219888682,30.24,-2.71,30.3611873944,0.0
2020-02-12 18:30:00,40.1036,-2.7141200000000003,40.1953377935,9.7236,1.05588,9.7807606828,30.38,-3.77,30.6130250057,33.09,39.7936,-1.62412,39.8267293,9.7236,1.05588,9.7807606828,30.07,-2.68,30.1891917745,0.0
2020-02-12 19:00:00,40.174080000000004,-2.7348,40.2670564468,9.42408,1.1052,9.4886643363,30.75,-3.84,30.9888383132,33.18,39.86408,-1.6348,39.897586960699996,9.42408,1.1052,9.4886643363,30.44,-2.74,30.5630692176,0.0
2020-02-12 19:30:00,38.0466,-3.6236,38.2187682758,4.6566,0.2664,4.6642140303,33.39,-3.89,33.6158325793,33.1,37.7266,-2.5336,37.8115786039,4.6566,0.2664,4.6642140303,33.07,-2.8,33.1883247543,0.0
2020-02-12 20:00:00,36.08012,-3.78856,36.2784818603,4.29012,0.00144,4.2901202417,31.79,-3.79,32.0151245507,33.1,35.75012,-2.7085600000000003,35.8525783911,4.29012,0.00144,4.2901202417,31.46,-2.71,31.5765055065,0.0
2020-02-12 20:30:00,34.52216,-4.65068,34.8340114763,1.26216,0.04932,1.2631232434,33.26,-4.7,33.5904391159,32.84,34.20216,-3.59068,34.3901254945,1.26216,0.04932,1.2631232434,32.94,-3.64,33.1405069364,0.0
2020-02-12 21:00:00,33.33656,-6.79336,34.0216985573,1.00656,0.02664,1.0069124705,32.33,-6.82,33.0415087428,32.81,33.00656,-5.71336,33.497395205,1.00656,0.02664,1.0069124705,32.0,-5.74,32.5107305362,0.0
2020-02-12 21:30:00,30.39888,-7.14052,31.2262538759,1.29888,-0.02052,1.2990420797,29.1,-7.12,29.9583777932,32.99,30.07888,-6.02052,30.6754899411,1.29888,-0.02052,1.2990420797,28.78,-6.0,29.3987822877,0.0
2020-02-12 22:00:00,27.31536,-7.75616,28.3951916682,1.9353600000000002,-0.05616,1.9361746499999999,25.38,-7.7,26.5223377552,33.2,27.02536,-6.61616,27.8234371758,1.9353600000000002,-0.05616,1.9361746499999999,25.09,-6.5600000000000005,25.9334089545,0.0
2020-02-12 22:30:00,25.89268,-8.30384,27.1916280559,1.82268,-0.03384,1.8229941108,24.07,-8.27,25.4510864208,33.33,25.59268,-7.12384,26.5656614058,1.82268,-0.03384,1.8229941108,23.77,-7.09,24.8048583951,0.0
