Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-12 23:00:00,21.64044,-6.21396,22.514927099,3.7904400000000003,-0.18396,3.7949014052,17.85,-6.03,18.841003158,33.19,21.39044,-5.05396,21.9793865946,3.7904400000000003,-0.18396,3.7949014052,17.6,-4.87,18.2613498953,0.0
2020-02-12 23:30:00,19.32212,-6.52772,20.3949858959,4.00212,-0.20772000000000002,4.0075069673,15.32,-6.32,16.5724108083,33.19,19.09212,-5.34772,19.8269300521,4.00212,-0.20772000000000002,4.0075069673,15.09,-5.14,15.9413832524,0.0
2020-02-13 00:00:00,17.21548,-6.78116,18.5028884928,4.24548,-0.28116,4.254779827,12.97,-6.5,14.5076152417,33.26,17.01548,-5.59116,17.9105452116,4.24548,-0.28116,4.254779827,12.77,-5.31,13.8300036153,0.0
2020-02-13 00:30:00,15.78064,-6.227,16.9647908272,4.58064,-0.297,4.5902583598,11.2,-5.93,12.6729988558,33.15,15.48064,-7.097,17.0299038109,4.58064,-0.297,4.5902583598,10.9,-6.8,12.8471786786,0.0
2020-02-13 01:00:00,13.779,-3.94272,14.3319880686,6.129,-0.5227200000000001,6.1512500517,7.65,-3.42,8.3796718313,32.47,13.269,-11.03272,17.2565138889,6.129,-0.5227200000000001,6.1512500517,7.14,-10.51,12.7058923339,0.0
2020-02-13 01:30:00,12.79488,-3.8046,13.3485555539,6.64488,-0.6246,6.6741707631,6.15,-3.18,6.9235034484,32.55,12.30488,-10.9346,16.4613349694,6.64488,-0.6246,6.6741707631,5.66,-10.31,11.7614497406,0.0
2020-02-13 02:00:00,11.8566,-3.73004,12.4294875985,7.2666,-0.7700400000000001,7.30728658,4.59,-2.96,5.4616572576,32.66,11.4266,-10.90004,15.7917085701,7.2666,-0.7700400000000001,7.30728658,4.16,-10.13,10.9509132039,0.0
2020-02-13 02:30:00,12.02948,-3.76492,12.6048804705,7.17948,-0.75492,7.2190606921,4.85,-3.01,5.7081170275,32.58,11.58948,-10.91492,15.9201609689,7.17948,-0.75492,7.2190606921,4.41,-10.16,11.075815997,0.0
2020-02-13 03:00:00,15.22032,-4.888,15.9859527368,2.74032,-0.198,2.7474638674,12.48,-4.69,13.3321603651,32.55,14.61032,-12.008,18.9117295482,2.74032,-0.198,2.7474638674,11.87,-11.81,16.7443423281,0.0
2020-02-13 03:30:00,16.60984,-5.21524,17.409351311400002,2.04984,-0.07524,2.0512203887,14.56,-5.14,15.440634702,32.64,15.92984,-12.37524,20.1719202726,2.04984,-0.07524,2.0512203887,13.88,-12.3,18.5457380549,0.0
2020-02-13 04:00:00,16.5624,-5.28676,17.3857103697,1.9224,-0.08676,1.9243567906,14.64,-5.2,15.5360741502,32.71,15.8724,-12.44676,20.1706449143,1.9224,-0.08676,1.9243567906,13.95,-12.36,18.6379210214,0.0
2020-02-13 04:30:00,14.76848,-4.60052,15.4684448404,3.31848,-0.20052,3.3245327162000002,11.45,-4.4,12.2663156653,32.61,14.15848,-11.75052,18.3993824946,3.31848,-0.20052,3.3245327162000002,10.84,-11.55,15.8400789139,0.0
2020-02-13 05:00:00,14.1328,-4.28168,14.7671533974,4.5828,-0.39168000000000003,4.5995074804,9.55,-3.89,10.3118669503,32.66,13.5628,-11.45168,17.7507892405,4.5828,-0.39168000000000003,4.5995074804,8.98,-11.06,14.2465434404,0.0
2020-02-13 05:30:00,15.28548,-4.06092,15.8157190819,3.70548,-0.25092000000000003,3.7139659229,11.58,-3.81,12.190672664,32.53,14.68548,-11.17092,18.451362455800002,3.70548,-0.25092000000000003,3.7139659229,10.98,-10.92,15.4856966262,0.0
2020-02-13 06:00:00,15.776720000000001,-3.2846,16.1150082569,6.24672,-0.7146,6.2874608483,9.53,-2.5700000000000003,9.8704508509,32.41,15.22672,-10.374600000000001,18.4251276011,6.24672,-0.7146,6.2874608483,8.98,-9.66,13.1892380371,0.0
2020-02-13 06:30:00,18.69028,-3.07756,18.9419624652,6.47028,-0.7275600000000001,6.5110572745,12.22,-2.35,12.4439101572,32.47,18.06028,-10.21756,20.7502348428,6.47028,-0.7275600000000001,6.5110572745,11.59,-9.49,14.9795927849,0.0
2020-02-13 07:00:00,21.15048,-2.72488,21.3252848807,6.81048,-0.79488,6.8567100015,14.34,-1.9300000000000002,14.4692950761,32.47,20.47048,-9.86488,22.7234770413,6.81048,-0.79488,6.8567100015,13.66,-9.07,16.3969661828,0.0
2020-02-13 07:30:00,24.23928,-3.30128,24.4630567296,7.64928,-1.06128,7.7225513761,16.59,-2.24,16.7405406125,32.67,23.77928,-6.3712800000000005,24.6180292907,7.64928,-1.06128,7.7225513761,16.13,-5.31,16.9815488104,0.0
2020-02-13 08:00:00,26.54348,-5.10456,27.0298513371,7.14348,-0.9345600000000001,7.2043534688,19.4,-4.17,19.8431071156,33.1,26.31348,-3.96456,26.6104672207,7.14348,-0.9345600000000001,7.2043534688,19.17,-3.03,19.4079828936,0.0
2020-02-13 08:30:00,29.38368,-5.07276,29.8183424147,4.6936800000000005,-0.39276000000000005,4.7100841139,24.69,-4.68,25.129633901,32.97,29.11368,-3.95276,29.3807875109,4.6936800000000005,-0.39276000000000005,4.7100841139,24.42,-3.56,24.6781279679,0.0
2020-02-13 09:00:00,30.32264,-5.02732,30.7365652432,5.01264,-0.33732,5.0239769657,25.31,-4.69,25.7408663413,33.08,30.04264,-3.9073200000000003,30.2956658245,5.01264,-0.33732,5.0239769657,25.03,-3.5700000000000003,25.2833107009,0.0
2020-02-13 09:30:00,30.70048,-5.17188,31.1330662635,4.65048,-0.55188,4.6831117609,26.05,-4.62,26.4565095959,33.1,30.40048,-4.04188,30.667995992,4.65048,-0.55188,4.6831117609,25.75,-3.49,25.9854305333,0.0
2020-02-13 10:00:00,29.6932,-4.81832,30.0815946031,4.9032,-0.5983200000000001,4.9395705342,24.79,-4.22,25.1466200512,33.08,29.4232,-3.69832,29.6547174841,4.9032,-0.5983200000000001,4.9395705342,24.52,-3.1,24.7151856153,0.0
2020-02-13 10:30:00,30.18876,-4.96788,30.5947881514,4.38876,-0.5878800000000001,4.4279585852,25.8,-4.38,26.169149776,33.16,29.88876,-3.83788,30.1341549945,4.38876,-0.5878800000000001,4.4279585852,25.5,-3.25,25.7062735534,0.0
2020-02-13 11:00:00,30.86944,-4.91688,31.2585673832,6.85944,-1.49688,7.0208665311,24.01,-3.42,24.2523504016,33.16,30.60944,-3.78688,30.8427994392,6.85944,-1.49688,7.0208665311,23.75,-2.29,23.8601466886,0.0
2020-02-13 11:30:00,28.41416,-3.343,28.6101404664,9.79416,-2.493,10.1064642237,18.62,-0.85,18.6393910845,33.08,28.15416,-2.183,28.2386652359,9.79416,-2.493,10.1064642237,18.36,0.31,18.3626169159,0.0
2020-02-13 12:00:00,28.44988,-3.18464,28.6275672027,8.57988,-1.93464,8.7952926469,19.87,-1.25,19.9092792436,33.18,28.23988,-2.10464,28.3181978937,8.57988,-1.93464,8.7952926469,19.66,-0.17,19.6607349812,0.0
2020-02-13 12:30:00,31.466920000000002,-3.79088,31.6944447098,5.32692,-0.56088,5.3563665913000005,26.14,-3.23,26.3388021747,33.34,31.16692,-2.65088,31.279451195,5.32692,-0.56088,5.3563665913000005,25.84,-2.09,25.9243842743,0.0
2020-02-13 13:00:00,30.875,-2.8546,31.0066826049,4.725,-0.5346000000000001,4.7551469126,26.15,-2.32,26.2527122408,33.37,30.605,-1.7346,30.6541165614,4.725,-0.5346000000000001,4.7551469126,25.88,-1.2,25.9078057736,0.0
2020-02-13 13:30:00,30.3206,-3.3704,30.5073496148,5.5206,-0.5904,5.5520803777,24.8,-2.7800000000000002,24.9553280884,33.42,30.0306,-2.2404,30.1140553317,5.5206,-0.5904,5.5520803777,24.51,-1.65,24.5654757739,0.0
2020-02-13 14:00:00,28.88936,-2.95088,29.0396765475,9.54936,-2.09088,9.7755846671,19.34,-0.86,19.3591115499,33.3,28.64936,-1.80088,28.7059052668,9.54936,-2.09088,9.7755846671,19.1,0.29,19.1022014438,0.0
2020-02-13 14:30:00,29.57764,-3.13956,29.7437997735,5.32764,-0.61956,5.3635438437000005,24.25,-2.52,24.3805844885,33.41,29.28764,-2.00956,29.3565016336,5.32764,-0.61956,5.3635438437000005,23.96,-1.3900000000000001,24.000285415,0.0
2020-02-13 15:00:00,29.0798,-2.62764,29.198274949199998,5.0598,-0.55764,5.0904359744,24.02,-2.07,24.1090294288,33.27,28.5998,-4.28764,28.9194124562,5.0598,-0.55764,5.0904359744,23.54,-3.73,23.8336841466,0.0
2020-02-13 15:30:00,31.08988,-1.44272,31.1233365726,2.81988,-0.25272,2.8311818403,28.27,-1.19,28.2950349001,32.91,30.03988,-8.84272,31.3143431579,2.81988,-0.25272,2.8311818403,27.22,-8.59,28.5432391294,0.0
2020-02-13 16:00:00,31.253,-1.0667200000000001,31.2711992184,2.943,-0.30672000000000005,2.9589400397,28.31,-0.76,28.3201995049,32.81,30.203,-8.43672,31.3592004579,2.943,-0.30672000000000005,2.9589400397,27.26,-8.13,28.4465199981,0.0
2020-02-13 16:30:00,33.2722,-1.5400800000000001,33.3078239945,2.1222,-0.19008000000000003,2.1306954842,31.15,-1.35,31.1792398881,32.81,32.1522,-8.92008,33.3666269204,2.1222,-0.19008000000000003,2.1306954842,30.03,-8.73,31.2732121791,0.0
2020-02-13 17:00:00,32.98832,-1.48092,33.0215441866,1.85832,-0.07092000000000001,1.8596727854,31.13,-1.4100000000000001,31.1619158589,32.78,31.84832,-8.820920000000001,33.047301198,1.85832,-0.07092000000000001,1.8596727854,29.99,-8.75,31.2404001255,0.0
2020-02-13 17:30:00,35.63652,-0.7961600000000001,35.6454124461,8.78652,0.9338400000000001,8.8360053676,26.85,-1.73,26.9056759811,32.72,34.60652,-8.08616,35.5386720356,8.78652,0.9338400000000001,8.8360053676,25.82,-9.02,27.3501882992,0.0
2020-02-13 18:00:00,36.80276,-0.45496000000000003,36.8055720268,10.20276,1.08504,10.2602935347,26.6,-1.54,26.6445416549,32.64,35.79276,-7.72496,36.6168905755,10.20276,1.08504,10.2602935347,25.59,-8.81,27.0640758202,0.0
2020-02-13 18:30:00,36.6322,-0.22616000000000003,36.632898127,11.3922,0.9338400000000001,11.4304102282,25.24,-1.16,25.2666420404,32.64,35.6522,-7.49616,36.4317413746,11.3922,0.9338400000000001,11.4304102282,24.26,-8.43,25.6829223415,0.0
2020-02-13 19:00:00,36.9004,-0.49368000000000006,36.9037022547,11.0304,0.9763200000000001,11.0735235992,25.87,-1.47,25.9117309341,32.64,35.9204,-7.77368,36.7519419474,11.0304,0.9763200000000001,11.0735235992,24.89,-8.75,26.3832257315,0.0
2020-02-13 19:30:00,35.60596,-0.45144000000000006,35.6088217384,12.85596,0.8085600000000001,12.8813616049,22.75,-1.26,22.784865591,32.69,34.67596,-7.73144,35.5274171084,12.85596,0.8085600000000001,12.8813616049,21.82,-8.54,23.431687946,0.0
2020-02-13 20:00:00,33.91052,-1.76072,33.9561997519,7.49052,-0.72072,7.5251131014,26.42,-1.04,26.4404614181,32.69,32.95052,-9.06072,34.1735777347,7.49052,-0.72072,7.5251131014,25.46,-8.34,26.791177652400002,0.0
2020-02-13 20:30:00,32.97748,-3.0472,33.1179651396,1.9774800000000001,-0.09720000000000001,1.9798674174,31.0,-2.95,31.1400465639,32.36,31.84748,-10.1772,33.4340751658,1.9774800000000001,-0.09720000000000001,1.9798674174,29.87,-10.08,31.5249631245,0.0
2020-02-13 21:00:00,29.187,-2.57628,29.3004810138,2.187,-0.11628000000000001,2.1900890481,27.0,-2.46,27.1118350541,32.33,28.237,-8.79628,29.5753733846,2.187,-0.11628000000000001,2.1900890481,26.05,-8.68,27.4580571053,0.0
2020-02-13 21:30:00,29.4386,-5.615,29.9693075489,1.3986,-0.045,1.399323751,28.04,-5.57,28.5878733032,32.92,29.1586,-4.525,29.5076189985,1.3986,-0.045,1.399323751,27.76,-4.48,28.1191749523,0.0
2020-02-13 22:00:00,29.37848,-7.18356,30.2439848794,0.5284800000000001,0.04644,0.5305165257000001,28.85,-7.23,29.7421485438,33.09,29.06848,-6.05356,29.692122157,0.5284800000000001,0.04644,0.5305165257000001,28.54,-6.1,29.1846123839,0.0
2020-02-13 22:30:00,26.6146,-7.41992,27.6295520406,4.3146,-1.51992,4.5744868528,22.3,-5.9,23.0672928624,33.03,26.3546,-6.28992,27.09479719,4.3146,-1.51992,4.5744868528,22.04,-4.77,22.5502660738,0.0
2020-02-13 23:00:00,24.99828,-7.97852,26.2406323161,0.18828,0.051480000000000005,0.19519105720000002,24.81,-8.03,26.0771355789,33.32,24.62828,-7.82852,25.8425598799,0.18828,0.051480000000000005,0.19519105720000002,24.44,-7.88,25.6789407881,0.0
2020-02-13 23:30:00,22.60768,-6.32768,23.4765144169,0.15768000000000001,0.11232,0.1935943305,22.45,-6.44,23.3554297755,32.86,21.70768,-13.56768,25.5989318442,0.15768000000000001,0.11232,0.1935943305,21.55,-13.68,25.5253775682,0.0
2020-02-14 00:00:00,21.16196,-6.81052,22.2308734357,0.11196,0.06948,0.1317668851,21.05,-6.88,22.1458099874,32.95,20.28196,-14.08052,24.6904626306,0.11196,0.06948,0.1317668851,20.17,-14.15,24.6384130982,0.0
2020-02-14 00:30:00,20.33748,-7.04704,21.5237976554,0.08748,0.10296000000000001,0.13510555870000002,20.25,-7.15,21.475218276,33.0,19.48748,-14.30704,24.1754683577,0.08748,0.10296000000000001,0.13510555870000002,19.4,-14.41,24.1662595368,0.0
2020-02-14 01:00:00,19.33732,-6.73376,20.4762171438,0.24732,-0.023760000000000003,0.2484586887,19.09,-6.71,20.2349252531,32.9,18.52732,-13.96376,23.2001762864,0.24732,-0.023760000000000003,0.2484586887,18.28,-13.94,22.9887363724,0.0
2020-02-14 01:30:00,19.12368,-7.0362,20.3770274373,0.10368000000000001,0.0738,0.127263437,19.02,-7.11,20.305479556,32.94,18.32368,-14.2662,23.2224398198,0.10368000000000001,0.0738,0.127263437,18.22,-14.34,23.1862890519,0.0
2020-02-14 02:00:00,18.6016,-7.11948,19.9174927647,0.1116,0.11052000000000001,0.1570644148,18.49,-7.23,19.8532868815,33.06,17.7916,-14.39948,22.8885572903,0.1116,0.11052000000000001,0.1570644148,17.68,-14.51,22.8718713707,0.0
2020-02-14 02:30:00,17.86992,-6.71516,19.089982049,0.43992000000000003,0.02484,0.44062073490000003,17.43,-6.74,18.6877633761,33.04,17.10992,-13.97516,22.0919546313,0.43992000000000003,0.02484,0.44062073490000003,16.67,-14.0,21.7689894115,0.0
2020-02-14 03:00:00,17.66372,-6.691,18.8885278738,0.5137200000000001,0.009000000000000001,0.5137988307,17.15,-6.7,18.4122920898,33.0,16.90372,-13.941,21.9108929722,0.5137200000000001,0.009000000000000001,0.5137988307,16.39,-13.95,21.5228854943,0.0
2020-02-14 03:30:00,17.0744,-6.59324,18.3031677329,0.9144,-0.0032400000000000003,0.9144057401000001,16.16,-6.59,17.4520399954,32.98,16.3344,-13.83324,21.4049328954,0.9144,-0.0032400000000000003,0.9144057401000001,15.42,-13.83,20.7134087006,0.0
2020-02-14 04:00:00,17.13952,-6.74,18.4171318568,0.83952,0.0,0.83952,16.3,-6.74,17.6385260155,33.06,16.40952,-14.01,21.5766644,0.83952,0.0,0.83952,15.57,-14.01,20.9452858658,0.0
2020-02-14 04:30:00,17.32652,-6.62812,18.5510180326,0.8665200000000001,0.011880000000000002,0.8666014336000001,16.46,-6.64,17.7488365816,32.97,16.57652,-13.84812,21.5998019168,0.8665200000000001,0.011880000000000002,0.8666014336000001,15.71,-13.86,20.9500286396,0.0
2020-02-14 05:00:00,17.5988,-6.41312,18.7308801068,0.7488,-0.033120000000000004,0.7495321036,16.85,-6.38,18.0174054736,32.97,16.8588,-13.66312,21.7002300811,0.7488,-0.033120000000000004,0.7495321036,16.11,-13.63,21.1023458412,0.0
2020-02-14 05:30:00,18.56616,-6.3636800000000004,19.6264800789,0.50616,-0.013680000000000001,0.5063448311000001,18.06,-6.35,19.1438266812,32.78,17.79616,-13.53368,22.3576341568,0.50616,-0.013680000000000001,0.5063448311000001,17.29,-13.52,21.9484509704,0.0
2020-02-14 06:00:00,19.93412,-6.0698,20.8377448927,0.47412000000000004,-0.0198,0.4745332595,19.46,-6.05,20.3787659096,32.82,19.12412,-13.2598,23.2713184374,0.47412000000000004,-0.0198,0.4745332595,18.65,-13.24,22.8718189045,0.0
2020-02-14 06:30:00,22.84564,-5.22296,23.4350715418,0.39564000000000005,-0.012960000000000001,0.3958522088,22.45,-5.21,23.0466179731,32.74,21.96564,-12.40296,25.2254386953,0.39564000000000005,-0.012960000000000001,0.3958522088,21.57,-12.39,24.8752286422,0.0
2020-02-14 07:00:00,25.20164,-4.24032,25.5558794095,0.6116400000000001,-0.04032,0.6129675293,24.59,-4.2,24.9461039042,32.46,24.27164,-11.34032,26.790210264,0.6116400000000001,-0.04032,0.6129675293,23.66,-11.3,26.2199466056,0.0
2020-02-14 07:30:00,27.62292,-2.9836400000000003,27.7835889866,1.04292,-0.05364000000000001,1.044298509,26.58,-2.93,26.7410040948,32.33,26.63292,-10.05364,28.4673164344,1.04292,-0.05364000000000001,1.044298509,25.59,-10.0,27.4744990855,0.0
2020-02-14 08:00:00,29.82196,1.28992,29.8498440841,5.15196,-1.36008,5.3284622029,24.67,2.65,24.8119205222,33.06,28.68196,-8.38008,29.881107246,5.15196,-1.36008,5.3284622029,23.53,-7.02,24.5548630621,0.0
2020-02-14 08:30:00,30.53372,1.3282,30.5625943316,2.85372,-0.18180000000000002,2.8595050408000002,27.68,1.51,27.7211561808,33.08,29.41372,-6.9818,30.2309850233,2.85372,-0.18180000000000002,2.8595050408000002,26.56,-6.8,27.416666464,0.0
2020-02-14 09:00:00,31.87088,1.97076,31.931753584,3.98088,-0.30924,3.9928730198,27.89,2.2800000000000002,27.9830395061,33.25,30.73088,-6.43924,31.3982610562,3.98088,-0.30924,3.9928730198,26.75,-6.13,27.4433853597,0.0
2020-02-14 09:30:00,31.69272,2.18156,31.7677148223,6.19272,-1.19844,6.3076175718,25.5,3.38,25.7230324806,33.3,30.67272,-6.28844,31.3107047163,6.19272,-1.19844,6.3076175718,24.48,-5.09,25.0035697451,0.0
2020-02-14 10:00:00,33.54656,2.1572,33.6158474484,2.44656,-0.1728,2.4526548215,31.1,2.33,31.1871592166,33.36,32.32656,-6.3128,32.9371815017,2.44656,-0.1728,2.4526548215,29.88,-6.14,30.5043275618,0.0
2020-02-14 10:30:00,32.92996,2.5304,33.0270372538,5.34996,-0.9396,5.4318431643,27.58,3.47,27.7974333348,33.28,31.79996,-5.9296,32.3480696822,5.34996,-0.9396,5.4318431643,26.45,-4.99,26.9165859648,0.0
2020-02-14 11:00:00,31.81208,3.15428,31.9680765178,4.58208,-0.40572,4.600007157,27.23,3.56,27.4617279136,33.28,30.68208,-5.3257200000000005,31.1408626509,4.58208,-0.40572,4.600007157,26.1,-4.92,26.5596762028,0.0
2020-02-14 11:30:00,29.67296,3.8068,29.916154188,6.76296,-0.7632,6.8058873192,22.91,4.57,23.3613569811,33.4,28.67296,-4.7232,29.0593746217,6.76296,-0.7632,6.8058873192,21.91,-3.96,22.2649882102,0.0
2020-02-14 12:00:00,29.24984,3.8784400000000003,29.5058542811,7.71984,-0.9615600000000001,7.7794940233,21.53,4.84,22.0673174627,33.4,28.27984,-4.66156,28.6614635366,7.71984,-0.9615600000000001,7.7794940233,20.56,-3.7,20.8902752495,0.0
2020-02-14 12:30:00,29.10772,-0.6842,29.1157602209,7.67772,-0.9342,7.7343463873000005,21.43,0.25,21.4314581865,33.01,28.62772,-2.7542,28.7599021215,7.67772,-0.9342,7.7343463873000005,20.95,-1.82,21.0289062959,0.0
2020-02-14 13:00:00,28.36088,-3.72596,28.6045851621,6.86088,-0.70596,6.8971047474,21.5,-3.02,21.7110663027,32.77,28.16088,-2.18596,28.2455940546,6.86088,-0.70596,6.8971047474,21.3,-1.48,21.3513559288,0.0
2020-02-14 13:30:00,27.78,-3.66392,28.0205765424,9.54,-1.66392,9.6840192981,18.24,-2.0,18.3493215133,32.77,27.58,-2.12392,27.66166004,9.54,-1.66392,9.6840192981,18.04,-0.46,18.045863792,0.0
2020-02-14 14:00:00,27.83636,-3.787,28.0927803368,7.50636,-0.927,7.5633834657,20.33,-2.86,20.5301850941,32.82,27.62636,-2.237,27.7167807627,7.50636,-0.927,7.5633834657,20.12,-1.31,20.1626015187,0.0
2020-02-14 14:30:00,27.66692,-4.17108,27.9795705945,6.67692,-0.72108,6.7157439687,20.99,-3.45,21.2716383948,32.86,27.45692,-2.63108,27.5826945358,6.67692,-0.72108,6.7157439687,20.78,-1.9100000000000001,20.8675944948,0.0
2020-02-14 15:00:00,27.7048,-4.68684,28.0984414555,6.1848,-0.6368400000000001,6.2175008022,21.52,-4.05,21.8977829928,32.96,27.4948,-3.11684,27.6709002135,6.1848,-0.6368400000000001,6.2175008022,21.31,-2.48,21.4538225032,0.0
2020-02-14 15:30:00,28.11496,-4.84132,28.5287461194,5.12496,-0.48132,5.1475124035,22.99,-4.36,23.3997799135,32.91,27.89496,-3.30132,28.0896334462,5.12496,-0.48132,5.1475124035,22.77,-2.8200000000000003,22.9439599895,0.0
2020-02-14 16:00:00,29.85124,-5.33084,30.3234955875,4.70124,-0.42084000000000005,4.7200385426,25.15,-4.91,25.6248043895,32.62,29.64124,-3.82084,29.8864840194,4.70124,-0.42084000000000005,4.7200385426,24.94,-3.4,25.1706893032,0.0
2020-02-14 16:30:00,31.77732,-5.55072,32.2584649185,4.38732,-0.36072000000000004,4.4021239988,27.39,-5.19,27.8773779255,32.52,31.54732,-4.05072,31.806315909,4.38732,-0.36072000000000004,4.4021239988,27.16,-3.69,27.4095184197,0.0
2020-02-14 17:00:00,30.22376,-4.63876,30.5776677148,5.87376,-0.69876,5.9151772649000005,24.35,-3.94,24.6667002252,32.65,29.99376,-3.11876,30.1554688718,5.87376,-0.69876,5.9151772649000005,24.12,-2.42,24.2410973349,0.0
2020-02-14 17:30:00,31.32476,-4.457,31.6402502844,4.87476,-0.47700000000000004,4.8980418595,26.45,-3.98,26.7477643926,32.75,31.11476,-2.947,31.2540093245,4.87476,-0.47700000000000004,4.8980418595,26.24,-2.47,26.3559955228,0.0
2020-02-14 18:00:00,33.55324,-4.86244,33.903734857,3.96324,-0.35244000000000003,3.9788798991,29.59,-4.51,29.931725643500002,32.64,33.31324,-3.36244,33.4825023266,3.96324,-0.35244000000000003,3.9788798991,29.35,-3.01,29.5039421095,0.0
2020-02-14 18:30:00,33.3692,-4.94092,33.7330134896,4.4892,-0.43092,4.5098346629,28.88,-4.51,29.2300273691,32.79,33.1092,-3.43092,33.2864888008,4.4892,-0.43092,4.5098346629,28.62,-3.0,28.7768031581,0.0
2020-02-14 19:00:00,31.59156,-5.5242,32.0709128163,4.83156,-0.4842,4.8557616986,26.76,-5.04,27.230482919,32.45,31.36156,-4.0342,31.6199654534,4.83156,-0.4842,4.8557616986,26.53,-3.55,26.7664603562,0.0
2020-02-14 19:30:00,30.92764,-6.4186,31.5866639886,4.51764,-0.49860000000000004,4.5450713008,26.41,-5.92,27.0653745586,32.5,30.69764,-4.9286,31.0907735434,4.51764,-0.49860000000000004,4.5450713008,26.18,-4.43,26.5521618706,0.0
2020-02-14 20:00:00,31.18708,-7.28944,32.0276426613,3.99708,-0.37944000000000006,4.0150495937,27.19,-6.91,28.0543080471,32.55,30.94708,-5.77944,31.4821169434,3.99708,-0.37944000000000006,4.0150495937,26.95,-5.4,27.4856780888,0.0
2020-02-14 20:30:00,29.43272,-7.74836,30.4355399047,3.85272,-0.37836000000000003,3.8712540201000003,25.58,-7.37,26.6205428194,32.45,29.19272,-6.23836,29.8518347257,3.85272,-0.37836000000000003,3.8712540201000003,25.34,-5.86,26.008752373,0.0
2020-02-14 21:00:00,28.00484,-8.33632,29.2192623892,3.80484,-0.34632,3.8205686708,24.2,-7.99,25.4848994505,32.49,27.78484,-6.82632,28.6111163461,3.80484,-0.34632,3.8205686708,23.98,-6.48,24.8401046697,0.0
2020-02-14 21:30:00,26.93772,-8.91212,28.3736962994,3.35772,-0.31212,3.3721955004,23.58,-8.6,25.0993306684,32.63,26.69772,-7.37212,27.6968663659,3.35772,-0.31212,3.3721955004,23.34,-7.06,24.3844048523,0.0
2020-02-14 22:00:00,24.97168,-9.35984,26.668172169199998,3.54168,-0.33984000000000003,3.5579472239000003,21.43,-9.02,23.2509204119,32.76,24.76168,-7.79984,25.9610920504,3.54168,-0.33984000000000003,3.5579472239000003,21.22,-7.46,22.4931100562,0.0
2020-02-14 22:30:00,24.24904,-9.77524,26.1451956959,2.39904,-0.16524000000000003,2.4047239299,21.85,-9.61,23.8699518223,32.95,24.02904,-8.18524,25.3848954534,2.39904,-0.16524000000000003,2.4047239299,21.63,-8.02,23.0689683341,0.0
2020-02-14 23:00:00,22.28096,-9.46964,24.2098174353,1.8309600000000001,-0.08964000000000001,1.8331529809,20.45,-9.38,22.4985977341,32.73,22.07096,-7.9096400000000004,23.4454618264,1.8309600000000001,-0.08964000000000001,1.8331529809,20.24,-7.82,21.6981566037,0.0
2020-02-14 23:30:00,20.76856,-9.81864,22.9725657236,1.43856,-0.09864,1.4419378361000001,19.33,-9.72,21.636249675,32.76,20.55856,-8.23864,22.1479023459,1.43856,-0.09864,1.4419378361000001,19.12,-8.14,20.7806159678,0.0
2020-02-15 00:00:00,19.33724,-10.06284,21.7988439988,1.4972400000000001,-0.13284,1.5031214466,17.84,-9.93,20.4174067893,32.87,19.13724,-8.47284,20.9289983631,1.4972400000000001,-0.13284,1.5031214466,17.64,-8.34,19.512180811,0.0
2020-02-15 00:30:00,18.02008,-10.09744,20.6562721167,1.72008,-0.12744,1.7247945269,16.3,-9.97,19.1073519882,32.89,17.84008,-8.49744,19.7604387846,1.72008,-0.12744,1.7247945269,16.12,-8.37,18.1634605734,0.0
2020-02-15 01:00:00,17.59056,-10.1928,20.3302969224,1.42056,-0.0828,1.4229710305,16.17,-10.11,19.0704221243,32.73,17.40056,-8.6228,19.4198910438,1.42056,-0.0828,1.4229710305,15.98,-8.54,18.1188299843,0.0
2020-02-15 01:30:00,17.3036,-10.65168,20.3192731116,1.5336,-0.12168000000000001,1.5384196379000001,15.77,-10.53,18.9624312787,33.09,17.1236,-9.02168,19.3548026852,1.5336,-0.12168000000000001,1.5384196379000001,15.59,-8.9,17.9515486797,0.0
2020-02-15 02:00:00,16.38996,-10.69636,19.5714819585,1.65996,-0.12636,1.6647624609,14.73,-10.57,18.1300248207,33.09,16.20996,-9.06636,18.5731442371,1.65996,-0.12636,1.6647624609,14.55,-8.94,17.0770635649,0.0
2020-02-15 02:30:00,16.615,-10.67356,19.7479899755,1.395,-0.04356,1.3956799324,15.22,-10.63,18.5646249625,33.15,16.445,-9.03356,18.7628151212,1.395,-0.04356,1.3956799324,15.05,-8.99,17.530618928,0.0
2020-02-15 03:00:00,16.4406,-9.25264,18.8654359963,1.2006000000000001,0.027360000000000002,1.2009117077,15.24,-9.28,17.8430939021,33.2,16.2606,-7.6226400000000005,17.9586122217,1.2006000000000001,0.027360000000000002,1.2009117077,15.06,-7.65,16.8915985034,0.0
2020-02-15 03:30:00,15.53476,-7.24764,17.1422592976,1.36476,-0.017640000000000003,1.3648739968,14.17,-7.23,15.9079162683,33.13,15.36476,-5.62764,16.3629515011,1.36476,-0.017640000000000003,1.3648739968,14.0,-5.61,15.0821782246,0.0
2020-02-15 04:00:00,15.3504,-6.79748,16.7881063408,1.7604000000000002,-0.08748,1.7625722426000001,13.59,-6.71,15.156259433,33.03,15.1004,-6.79748,16.5598253164,1.7604000000000002,-0.08748,1.7625722426000001,13.34,-6.71,14.9325048133,0.0
2020-02-15 04:30:00,14.80708,-4.72304,15.5420952567,1.74708,-0.02304,1.7472319159,13.06,-4.7,13.8799711815,32.53,14.18708,-11.23304,18.0957018811,1.74708,-0.02304,1.7472319159,12.44,-11.21,16.7456770541,0.0
2020-02-15 05:00:00,13.6076,-4.29864,14.2704268895,2.5776,-0.09864,2.579486695,11.03,-4.2,11.8025802264,32.58,13.0276,-10.84864,16.9532106579,2.5776,-0.09864,2.579486695,10.45,-10.75,14.9921646202,0.0
2020-02-15 05:30:00,12.48104,-3.92912,13.0848898909,4.00104,-0.24912,4.0087880782,8.48,-3.68,9.2440683684,32.51,11.98104,-10.44912,15.8974660955,4.00104,-0.24912,4.0087880782,7.98,-10.2,12.9506911013,0.0
2020-02-15 06:00:00,11.948080000000001,-3.4558,12.4378120796,5.06808,-0.4158,5.0851081135,6.88,-3.04,7.5217019351,32.53,11.45808,-9.9958,15.2053811174,5.06808,-0.4158,5.0851081135,6.39,-9.58,11.5155764076,0.0
2020-02-15 06:30:00,11.90376,-3.89124,12.5236277043,6.59376,-0.74124,6.635292584,5.31,-3.15,6.174026239,32.4,11.46376,-10.37124,15.4589913149,6.59376,-0.74124,6.635292584,4.87,-9.63,10.7913761866,0.0
2020-02-15 07:00:00,12.30808,-5.40836,13.4439276692,7.49808,-0.9183600000000001,7.5541107204,4.8100000000000005,-4.49,6.5799848024,32.29,11.88808,-11.81836,16.7630569759,7.49808,-0.9183600000000001,7.5541107204,4.39,-10.9,11.750834013,0.0
2020-02-15 07:30:00,13.82832,-5.14424,14.7541736197,8.24832,-1.16424,8.3300802877,5.58,-3.98,6.8539623576,32.29,13.37832,-11.55424,17.677101233,8.24832,-1.16424,8.3300802877,5.13,-10.39,11.5874501078,0.0
2020-02-15 08:00:00,15.09428,-5.08292,15.9271266851,8.59428,-1.31292,8.6939868671,6.5,-3.77,7.5141799286,32.33,14.67428,-10.57292,18.0864902854,8.59428,-1.31292,8.6939868671,6.08,-9.26,11.0776351267,0.0
2020-02-15 08:30:00,17.58412,-6.67324,18.8078017927,8.84412,-1.44324,8.9611048578,8.74,-5.23,10.1853080464,32.76,17.42412,-5.08324,18.1504624369,8.84412,-1.44324,8.9611048578,8.58,-3.64,9.320193131,0.0
2020-02-15 09:00:00,19.73076,-6.25368,20.6981014521,8.690760000000001,-1.36368,8.7970979601,11.04,-4.89,12.0745062011,32.61,19.57076,-4.68368,20.1234069014,8.690760000000001,-1.36368,8.7970979601,10.88,-3.32,11.3752714253,0.0
2020-02-15 09:30:00,21.68752,-5.86508,22.4665904658,8.77752,-1.40508,8.8892692139,12.91,-4.46,13.6586858812,32.61,21.49752,-4.30508,21.9243490201,8.77752,-1.40508,8.8892692139,12.72,-2.9,13.0463941378,0.0
2020-02-15 10:00:00,22.86548,-5.49744,23.5170581107,8.56548,-1.29744,8.6631863759,14.3,-4.2,14.9040263016,32.47,22.68548,-3.9474400000000003,23.026360663,8.56548,-1.29744,8.6631863759,14.12,-2.65,14.3665201075,0.0
2020-02-15 10:30:00,24.03308,-5.09696,24.5676196553,8.62308,-1.3269600000000001,8.724582026,15.41,-3.77,15.8644571291,32.47,23.84308,-3.57696,24.1098964479,8.62308,-1.3269600000000001,8.724582026,15.22,-2.25,15.3854119217,0.0
2020-02-15 11:00:00,24.65936,-4.925,25.1463647593,8.73936,-1.395,8.849996509,15.92,-3.5300000000000002,16.3066642818,32.38,24.46936,-3.395,24.7037568764,8.73936,-1.395,8.849996509,15.73,-2.0,15.8566358349,0.0
2020-02-15 11:30:00,24.96672,-5.57852,25.582357064,8.22672,-1.20852,8.3150130817,16.74,-4.37,17.3009970811,32.41,24.77672,-4.05852,25.1069201327,8.22672,-1.20852,8.3150130817,16.55,-2.85,16.7935999714,0.0
2020-02-15 12:00:00,25.34876,-6.39304,26.1425055031,8.25876,-1.19304,8.3444868733,17.09,-5.2,17.8635970622,32.57,25.13876,-4.85304,25.602914904,8.25876,-1.19304,8.3444868733,16.88,-3.66,17.2722320503,0.0
2020-02-15 12:30:00,25.43024,-6.28604,26.1956371432,8.40024,-1.25604,8.4936251706,17.03,-5.03,17.7573027231,32.49,25.23024,-4.7560400000000005,25.6745969187,8.40024,-1.25604,8.4936251706,16.83,-3.5,17.1900814425,0.0
2020-02-15 13:00:00,25.6426,-6.34492,26.415922179,8.4726,-1.29492,8.5709841072,17.17,-5.05,17.8972455981,32.47,25.4426,-4.81492,25.8941952832,8.4726,-1.29492,8.5709841072,16.97,-3.52,17.331223269,0.0
2020-02-15 13:30:00,25.71416,-6.40932,26.5008944635,8.35416,-1.21932,8.4426731885,17.36,-5.19,18.1192080401,32.6,25.50416,-4.85932,25.962957616,8.35416,-1.21932,8.4426731885,17.15,-3.64,17.5320306867,0.0
2020-02-15 14:00:00,25.08508,-6.5142,25.9170993795,8.69508,-1.3842,8.8045684645,16.39,-5.13,17.1740793057,32.6,24.88508,-4.9742,25.3773495907,8.69508,-1.3842,8.8045684645,16.19,-3.59,16.5832505861,0.0
2020-02-15 14:30:00,24.6972,-6.7432,25.6012193866,7.8372,-1.0332,7.9050114535,16.86,-5.71,17.8006657179,32.64,24.4972,-5.1832,25.0395361395,7.8372,-1.0332,7.9050114535,16.66,-4.15,17.1691030634,0.0
2020-02-15 15:00:00,24.20324,-6.91552,25.1718343266,8.55324,-1.32552,8.655340419,15.65,-5.59,16.6183813893,32.69,24.00324,-5.3455200000000005,24.591260939,8.55324,-1.32552,8.655340419,15.45,-4.02,15.964426078,0.0
2020-02-15 15:30:00,23.8962,-6.9032800000000005,24.8733521906,8.9262,-1.49328,9.0502448364,14.97,-5.41,15.9175689099,32.69,23.6962,-5.34328,24.2911616766,8.9262,-1.49328,9.0502448364,14.77,-3.85,15.2635317014,0.0
2020-02-15 16:00:00,23.83084,-6.94348,24.8217817575,8.88084,-1.47348,9.0022476313,14.95,-5.47,15.9192776218,32.72,23.64084,-5.37348,24.2438363964,8.88084,-1.47348,9.0022476313,14.76,-3.9,15.2665516735,0.0
2020-02-15 16:30:00,24.27848,-7.11376,25.299212882,8.988480000000001,-1.55376,9.1217839729,15.29,-5.5600000000000005,16.2695328759,32.66,24.08848,-5.5537600000000005,24.720419067,8.988480000000001,-1.55376,9.1217839729,15.1,-4.0,15.6208194407,0.0
2020-02-15 17:00:00,24.305,-6.77332,25.2311491776,9.135,-1.54332,9.2644515014,15.17,-5.23,16.0462394348,32.54,24.095,-5.22332,24.6546566965,9.135,-1.54332,9.2644515014,14.96,-3.68,15.4059728677,0.0
2020-02-15 17:30:00,26.47724,-5.93044,27.1332702896,13.82724,-1.45044,13.903105488,12.65,-4.48,13.419869597,32.4,26.29724,-4.39044,26.6612226841,13.82724,-1.45044,13.903105488,12.47,-2.94,12.8118890098,0.0
2020-02-15 18:00:00,29.43612,-5.97348,30.0361053395,14.31612,-0.6634800000000001,14.3314862301,15.12,-5.31,16.0253081094,32.57,29.28612,-4.42348,29.6183051501,14.31612,-0.6634800000000001,14.3314862301,14.97,-3.76,15.4349765144,0.0
2020-02-15 18:30:00,30.37672,-7.39176,31.2631289838,7.23672,-1.12176,7.3231456258,23.14,-6.27,23.9744134443,32.69,30.15672,-5.86176,30.7211326526,7.23672,-1.12176,7.3231456258,22.92,-4.74,23.4049994659,0.0
2020-02-15 19:00:00,30.77248,-7.54892,31.6848815449,10.39248,-1.16892,10.4580119773,20.38,-6.38,21.3552991082,32.69,30.56248,-6.00892,31.147589045,10.39248,-1.16892,10.4580119773,20.17,-4.84,20.7425769855,0.0
2020-02-15 19:30:00,29.37168,-7.66136,30.3544399235,10.65168,-1.16136,10.7148048919,18.72,-6.5,19.8163669728,32.62,29.17168,-6.11136,29.8049599072,10.65168,-1.16136,10.7148048919,18.52,-4.95,19.1701043294,0.0
2020-02-15 20:00:00,23.88816,-6.91616,24.8692070105,8.31816,-1.2261600000000001,8.4080469867,15.57,-5.69,16.5771227902,32.55,23.69816,-5.36616,24.2981163988,8.31816,-1.2261600000000001,8.4080469867,15.38,-4.14,15.9274605634,0.0
2020-02-15 20:30:00,22.21624,-7.14208,23.3360370771,7.80624,-1.3420800000000002,7.9207677446,14.41,-5.8,15.533451001,32.62,22.01624,-5.57208,22.7104138946,7.80624,-1.3420800000000002,7.9207677446,14.21,-4.23,14.8262267621,0.0
2020-02-15 21:00:00,20.64052,-7.21556,21.8653921068,7.76052,-1.3755600000000001,7.8814869145,12.88,-5.84,14.1421356237,32.62,20.46052,-5.65556,21.2277704337,7.76052,-1.3755600000000001,7.8814869145,12.7,-4.28,13.4018058485,0.0
2020-02-15 21:30:00,20.20668,-3.585,20.5222352979,7.90668,-1.395,8.0287990149,12.3,-2.19,12.4934422799,32.73,20.00668,-2.325,20.1413224398,7.90668,-1.395,8.0287990149,12.1,-0.93,12.1356870428,0.0
2020-02-15 22:00:00,18.61616,-3.01532,18.8587795959,7.70616,-1.25532,7.8077352829,10.91,-1.76,11.0510497239,33.01,18.42616,-1.85532,18.519330027,7.70616,-1.25532,7.8077352829,10.72,-0.6000000000000001,10.7367779152,0.0
2020-02-15 22:30:00,17.27668,-3.19644,17.5698861834,7.45668,-1.12644,7.5412826294,9.82,-2.07,10.0358009147,33.07,17.08668,-2.03644,17.2076064953,7.45668,-1.12644,7.5412826294,9.63,-0.91,9.672900289,0.0
2020-02-15 23:00:00,15.5204,-3.39068,15.8864573465,7.7904,-1.3906800000000001,7.9135531225,7.73,-2.0,7.9845413143,33.0,15.3504,-2.23068,15.5116315526,7.7904,-1.3906800000000001,7.9135531225,7.5600000000000005,-0.84,7.606523516,0.0
2020-02-15 23:30:00,16.01732,-4.4569600000000005,16.6258543367,7.62732,-1.41696,7.7578209585,8.39,-3.04,8.9237716242,32.97,15.82732,-3.29696,16.1670653993,7.62732,-1.41696,7.7578209585,8.2,-1.88,8.412752225,0.0
2020-02-16 00:00:00,12.70328,-3.74416,13.2435666217,7.88328,-1.42416,8.010888544,4.82,-2.32,5.3492803254,32.97,12.55328,-2.56416,12.8124843518,7.88328,-1.42416,8.010888544,4.67,-1.1400000000000001,4.807130121,0.0
2020-02-16 00:30:00,12.48636,-3.9902,13.1084279031,7.77636,-1.4202,7.9049821562,4.71,-2.5700000000000003,5.3655381836,32.87,12.32636,-2.8302,12.6471017585,7.77636,-1.4202,7.9049821562,4.55,-1.4100000000000001,4.7634651253,0.0
2020-02-16 01:00:00,11.89828,-3.99328,12.5505120261,7.65828,-1.40328,7.7857849519,4.24,-2.59,4.9684705896,32.83,11.75828,-2.82328,12.0924794197,7.65828,-1.40328,7.7857849519,4.1,-1.42,4.3389399627,0.0
2020-02-16 01:30:00,11.25948,-4.03364,11.9601898614,7.80948,-1.40364,7.9346192801,3.45,-2.63,4.3381332391,32.86,11.12948,-2.86364,11.4919867351,7.80948,-1.40364,7.9346192801,3.32,-1.46,3.6268443584,0.0
2020-02-16 02:00:00,10.67536,-4.06276,11.4223171882,7.87536,-1.38276,7.9958314355999995,2.8,-2.68,3.875874095,33.03,10.53536,-2.87276,10.9200073419,7.87536,-1.38276,7.9958314355999995,2.66,-1.49,3.0488850421,0.0
2020-02-16 02:30:00,10.2626,-3.26084,10.7681955901,7.9326,-1.41084,8.0570846009,2.33,-1.85,2.9751302492000002,32.93,10.0426,-4.98084,11.2099322864,7.9326,-1.41084,8.0570846009,2.11,-3.5700000000000003,4.1469265728,0.0
2020-02-16 03:00:00,9.5364,-2.53952,9.8687429184,6.9264,-1.19952,7.0294996401,2.61,-1.34,2.9338882051,32.48,9.1464,-9.68952,13.3245424233,6.9264,-1.19952,7.0294996401,2.22,-8.49,8.7754487065,0.0
2020-02-16 03:30:00,9.67008,-2.90928,10.098235357,6.04008,-0.8992800000000001,6.1066579178,3.63,-2.01,4.1493372965,32.48,9.26008,-10.04928,13.6651787447,6.04008,-0.8992800000000001,6.1066579178,3.22,-9.15,9.7000463916,0.0
2020-02-16 04:00:00,8.919080000000001,-2.7253600000000002,9.3261768789,6.67908,-1.12536,6.7732226286,2.24,-1.6,2.7527440855,32.51,8.54908,-9.87536,13.0617573081,6.67908,-1.12536,6.7732226286,1.87,-8.75,8.9475918548,0.0
2020-02-16 04:30:00,8.47724,-2.59872,8.8666196296,7.34724,-1.27872,7.4576846579,1.13,-1.32,1.7376133057,32.55,8.13724,-9.76872,12.7138729448,7.34724,-1.27872,7.4576846579,0.79,-8.49,8.5266757884,0.0
2020-02-16 05:00:00,8.78312,-2.69288,9.1866642275,6.96312,-1.17288,7.0612100683,1.82,-1.52,2.371244399,32.55,8.42312,-9.85288,12.9625689903,6.96312,-1.17288,7.0612100683,1.46,-8.68,8.8019316062,0.0
2020-02-16 05:30:00,8.4464,-2.43712,8.7909741698,7.7364,-1.43712,7.8687482394,0.71,-1.0,1.2264175472,32.45,8.1364,-9.56712,12.5590919279,7.7364,-1.43712,7.8687482394,0.4,-8.13,8.1398341506,0.0
2020-02-16 06:00:00,8.4216,-2.24696,8.716201913799999,7.7616,-1.41696,7.88988024,0.66,-0.8300000000000001,1.0604244433,32.38,8.1016,-9.33696,12.361826103,7.7616,-1.41696,7.88988024,0.34,-7.92,7.9272946205,0.0
2020-02-16 06:30:00,9.58308,-2.20556,9.8336116051,7.09308,-1.19556,7.1931319743,2.49,-1.01,2.6870429844,32.44,9.20308,-9.32556,13.1020132346,7.09308,-1.19556,7.1931319743,2.11,-8.13,8.3993452126,0.0
2020-02-16 07:00:00,10.804,-2.40096,11.0675663504,6.264,-0.84096,6.3201985508,4.54,-1.56,4.8005416361,32.5,10.384,-9.54096,14.1016798191,6.264,-0.84096,6.3201985508,4.12,-8.7,9.6262349857,0.0
2020-02-16 07:30:00,11.18488,-2.02908,11.3674406205,6.64488,-0.9190800000000001,6.7081397019,4.54,-1.11,4.6737244249,32.5,10.74488,-9.18908,14.1383039103,6.64488,-0.9190800000000001,6.7081397019,4.1,-8.27,9.2305416959,0.0
2020-02-16 08:00:00,11.70628,-1.6574,11.8230269474,7.40628,-1.1574,7.4961695684,4.3,-0.5,4.3289721644,32.44,11.28628,-8.7974,14.309939308,7.40628,-1.1574,7.4961695684,3.88,-7.64,8.5687805433,0.0
2020-02-16 08:30:00,13.4474,-1.3854,13.5185761055,7.6374,-1.2654,7.7415189672,5.8100000000000005,-0.12,5.8112391106,32.52,12.9774,-8.6054,15.5713140075,7.6374,-1.2654,7.7415189672,5.34,-7.34,9.0769598435,0.0
2020-02-16 09:00:00,15.49552,-1.14632,15.5378630967,7.98552,-1.42632,8.1118998029,7.51,0.28,7.5152178944,32.35,15.00552,-7.73632,16.8824251105,7.98552,-1.42632,8.1118998029,7.02,-6.31,9.4390942362,0.0
2020-02-16 09:30:00,17.82384,-3.19132,18.1072857074,7.9538400000000005,-1.38132,8.0728938856,9.87,-1.81,10.034590176,32.85,17.64384,-2.05132,17.7626857116,7.9538400000000005,-1.38132,8.0728938856,9.69,-0.67,9.7131354361,0.0
2020-02-16 10:00:00,18.98752,-2.92024,19.2107708697,8.32752,-1.56024,8.4724222161,10.66,-1.3599999999999999,10.7464040497,32.72,18.79752,-1.76024,18.879756434,8.32752,-1.56024,8.4724222161,10.47,-0.2,10.4719100455,0.0
2020-02-16 10:30:00,20.3542,-3.55616,20.6625199718,8.2242,-1.58616,8.3757608123,12.13,-1.97,12.2889299778,32.59,20.1542,-2.43616,20.3009027677,8.2242,-1.58616,8.3757608123,11.93,-0.85,11.9602424725,0.0
2020-02-16 11:00:00,21.42888,-3.26068,21.6755376431,8.31888,-1.57068,8.4658608609,13.11,-1.69,13.218479489,32.57,21.22888,-2.15068,21.3375436852,8.31888,-1.57068,8.4658608609,12.91,-0.58,12.9230220924,0.0
2020-02-16 11:30:00,22.41412,-3.46996,22.6811242617,8.394120000000001,-1.56996,8.5396735872,14.02,-1.9,14.1481588908,32.62,22.20412,-2.35996,22.3291817176,8.394120000000001,-1.56996,8.5396735872,13.81,-0.79,13.8325774894,0.0
2020-02-16 12:00:00,23.61104,-3.085,23.8117289352,8.41104,-1.5750000000000002,8.5572319638,15.2,-1.51,15.2748191479,32.83,23.39104,-1.935,23.4709389945,8.41104,-1.5750000000000002,8.5572319638,14.98,-0.36,14.9843251433,0.0
2020-02-16 12:30:00,24.71516,-2.748,24.867461427,8.34516,-1.548,8.4875202165,16.37,-1.2,16.4139239672,32.74,24.49516,-1.6480000000000001,24.5505349723,8.34516,-1.548,8.4875202165,16.15,-0.1,16.1503095946,0.0
2020-02-16 13:00:00,25.0628,-2.97792,25.2390956923,8.5428,-1.62792,8.6965254767,16.52,-1.35,16.5750686273,32.91,24.8328,-1.83792,24.9007209889,8.5428,-1.62792,8.6965254767,16.29,-0.21,16.2913535349,0.0
2020-02-16 13:30:00,24.48264,-3.28388,24.7018932316,8.61264,-1.61388,8.7625439471,15.87,-1.67,15.9576251366,33.01,24.26264,-2.15388,24.358056138,8.61264,-1.61388,8.7625439471,15.65,-0.54,15.6593135226,0.0
2020-02-16 14:00:00,23.44512,-3.44092,23.6962778145,8.65512,-1.60092,8.8019342795,14.79,-1.8399999999999999,14.9040162372,32.86,23.23512,-2.30092,23.3487694378,8.65512,-1.60092,8.8019342795,14.58,-0.7000000000000001,14.5967941686,0.0
2020-02-16 14:30:00,21.79972,-3.74952,22.1198257748,9.09972,-1.64952,9.2480171015,12.7,-2.1,12.872451204,32.86,21.58972,-2.61952,21.7480549638,9.09972,-1.64952,9.2480171015,12.49,-0.97,12.5276095086,0.0
2020-02-16 15:00:00,21.15928,-4.00904,21.5357268705,8.90928,-1.58904,9.04987946,12.25,-2.42,12.4867489764,33.07,20.95928,-2.8590400000000002,21.1533810026,8.90928,-1.58904,9.04987946,12.05,-1.27,12.1167404858,0.0
2020-02-16 15:30:00,20.59052,-4.16484,21.0075083267,9.20052,-1.64484,9.346393256,11.39,-2.52,11.6654404117,33.07,20.39052,-3.00484,20.6107343221,9.20052,-1.64484,9.346393256,11.19,-1.3599999999999999,11.2723422588,0.0
2020-02-16 16:00:00,20.8616,-4.15728,21.2717966227,8.7516,-1.5472800000000002,8.8873268174,12.11,-2.61,12.3880668387,33.01,20.6616,-3.00728,20.8793066829,8.7516,-1.5472800000000002,8.8873268174,11.91,-1.46,11.9991541369,0.0
2020-02-16 16:30:00,21.6732,-4.08344,22.05452517,8.5032,-1.5134400000000001,8.6368345401,13.17,-2.5700000000000003,13.4184127228,33.01,21.4632,-2.93344,21.6627335411,8.5032,-1.5134400000000001,8.6368345401,12.96,-1.42,13.0375611216,0.0
2020-02-16 17:00:00,22.24432,-4.04712,22.6094881091,8.28432,-1.43712,8.4080480349,13.96,-2.61,14.2018907192,32.91,22.03432,-2.91712,22.2265797404,8.28432,-1.43712,8.4080480349,13.75,-1.48,13.8294215353,0.0
2020-02-16 17:30:00,22.5152,-3.30908,22.7570701428,8.395199999999999,-1.36908,8.506101521,14.12,-1.94,14.2526488766,32.91,22.3052,-2.15908,22.4094527708,8.395199999999999,-1.36908,8.506101521,13.91,-0.79,13.9324154403,0.0
2020-02-16 18:00:00,25.33608,-2.7762000000000002,25.4877271683,12.64608,-1.3662,12.7196635886,12.69,-1.4100000000000001,12.7680930448,32.82,25.13608,-1.6461999999999999,25.1899283883,12.64608,-1.3662,12.7196635886,12.49,-0.28,12.4931381166,0.0
2020-02-16 18:30:00,28.67996,-3.45976,28.8878875112,11.55996,-1.40976,11.6456042548,17.12,-2.05,17.2422997306,32.82,28.46996,-2.33976,28.5659429961,11.55996,-1.40976,11.6456042548,16.91,-0.93,16.9355543163,0.0
2020-02-16 19:00:00,26.888,-3.07844,27.0636534273,11.988,-1.46844,12.0776015845,14.9,-1.6099999999999999,14.9867307976,32.93,26.678,-1.93844,26.7483314177,11.988,-1.46844,12.0776015845,14.69,-0.47000000000000003,14.6975167971,0.0
2020-02-16 19:30:00,25.31384,-3.45468,25.548489377,12.09384,-1.53468,12.1908247731,13.22,-1.92,13.3586975413,32.99,25.10384,-2.30468,25.2094096053,12.09384,-1.53468,12.1908247731,13.01,-0.77,13.0327663986,0.0
2020-02-16 20:00:00,23.00632,-4.28904,23.402705486,7.72632,-1.49904,7.8703965379,15.28,-2.79,15.532626951,32.91,22.79632,-3.15904,23.0141638837,7.72632,-1.49904,7.8703965379,15.07,-1.6600000000000001,15.1611510117,0.0
2020-02-16 20:30:00,21.50024,-4.45276,21.9564886008,7.77024,-1.47276,7.9085808887999995,13.73,-2.98,14.0496725941,32.7,21.30024,-3.32276,21.5578514253,7.77024,-1.47276,7.9085808887999995,13.53,-1.85,13.655892501,0.0
2020-02-16 21:00:00,20.15032,-4.5136400000000005,20.6496571921,7.69032,-1.49364,7.8340271988,12.46,-3.02,12.8207644078,32.74,19.95032,-3.38364,20.2352239363,7.69032,-1.49364,7.8340271988,12.26,-1.8900000000000001,12.4048256739,0.0
2020-02-16 21:30:00,19.83656,-4.87732,20.4273679904,7.12656,-1.4173200000000001,7.266130567,12.71,-3.46,13.1725358227,32.81,19.63656,-3.73732,19.9890482369,7.12656,-1.4173200000000001,7.266130567,12.51,-2.32,12.7233053881,0.0
2020-02-16 22:00:00,18.09152,-5.27652,18.8452848007,8.02152,-1.49652,8.1599237264,10.07,-3.7800000000000002,10.7560820004,32.99,17.91152,-4.09652,18.3740040498,8.02152,-1.49652,8.1599237264,9.89,-2.6,10.2260500683,0.0
2020-02-16 22:30:00,16.5122,-5.52852,17.413135336,8.0622,-1.47852,8.1966511595,8.45,-4.05,9.3704322206,33.2,16.3322,-4.33852,16.8986245781,8.0622,-1.47852,8.1966511595,8.27,-2.86,8.750571409900001,0.0
2020-02-16 23:00:00,14.77132,-5.83876,15.8834194329,7.95132,-1.41876,8.076903471,6.82,-4.42,8.127041282,33.2,14.59132,-4.63876,15.3109344483,7.95132,-1.41876,8.076903471,6.64,-3.22,7.3795663829,0.0
2020-02-16 23:30:00,13.06128,-6.06536,14.4008898047,7.99128,-1.3953600000000002,8.1121874712,5.07,-4.67,6.8930254606,33.2,12.91128,-4.85536,13.7940448009,7.99128,-1.3953600000000002,8.1121874712,4.92,-3.46,6.0148150429,0.0
2020-02-17 00:00:00,11.52392,-6.187,13.0797439259,7.96392,-1.377,8.0820882677,3.56,-4.8100000000000005,5.9841206539,33.11,11.37392,-4.987,12.4191877821,7.96392,-1.377,8.0820882677,3.41,-3.61,4.9659037445,0.0
2020-02-17 00:30:00,10.83132,-6.27144,12.5159279566,7.95132,-1.35144,8.0653505699,2.88,-4.92,5.7009472897,33.18,10.69132,-5.05144,11.8246086369,7.95132,-1.35144,8.0653505699,2.74,-3.7,4.6040851426,0.0
2020-02-17 01:00:00,11.33936,-6.74612,13.1943632004,7.38936,-1.26612,7.4970461559,3.95,-5.48,6.755212802,33.04,11.19936,-5.54612,12.497404189000001,7.38936,-1.26612,7.4970461559,3.81,-4.28,5.7301396144000005,0.0
2020-02-17 01:30:00,10.325,-6.5722000000000005,12.2392580592,7.695,-1.2222,7.7914567213,2.63,-5.35,5.9614931016,33.17,10.185,-5.3722,11.5149797151,7.695,-1.2222,7.7914567213,2.49,-4.15,4.8396900727,0.0
2020-02-17 02:00:00,9.6008,-6.50688,11.5980536287,7.7508,-1.22688,7.8473011395,1.85,-5.28,5.5947207258,33.21,9.4708,-5.32688,10.8660803961,7.7508,-1.22688,7.8473011395,1.72,-4.1,4.4461668885,0.0
2020-02-17 02:30:00,9.17612,-6.48032,11.2336870865,7.74612,-1.21032,7.8401052006,1.43,-5.27,5.4605677361,32.72,9.06612,-4.87032,10.2914794251,7.74612,-1.21032,7.8401052006,1.32,-3.66,3.8907582808,0.0
2020-02-17 03:00:00,8.935,-6.43908,11.0134452487,8.055,-1.4590800000000002,8.1860820572,0.88,-4.98,5.0571533495,32.68,8.835,-4.83908,10.0734264402,8.055,-1.4590800000000002,8.1860820572,0.78,-3.38,3.4688326567,0.0
2020-02-17 03:30:00,8.9202,-6.44676,11.0059385123,7.3602,-1.34676,7.4823997847,1.56,-5.1,5.3332541661,32.74,8.8002,-4.82676,10.0369882005,7.3602,-1.34676,7.4823997847,1.44,-3.48,3.7661651583999998,0.0
2020-02-17 04:00:00,9.42964,-6.76288,11.604079301,6.65964,-0.9928800000000001,6.7332470342,2.77,-5.77,6.400453109,32.87,9.31964,-5.14288,10.6444776492,6.65964,-0.9928800000000001,6.7332470342,2.66,-4.15,4.9293102966,0.0
2020-02-17 04:30:00,8.88276,-6.32564,10.9049138753,7.95276,-1.47564,8.0885044988,0.93,-4.85,4.9383600517,32.87,8.78276,-4.70564,9.9639310027,7.95276,-1.47564,8.0885044988,0.8300000000000001,-3.23,3.3349362813,0.0
2020-02-17 05:00:00,9.19448,-6.1838,11.080516455,8.03448,-1.5138,8.1758460914,1.16,-4.67,4.8119123018,33.05,9.08448,-4.5438,10.1574551592,8.03448,-1.5138,8.1758460914,1.05,-3.03,3.20677408,0.0
2020-02-17 05:30:00,10.04732,-5.93428,11.668946752,7.80732,-1.39428,7.9308424711,2.24,-4.54,5.0625290123,32.85,9.93732,-4.31428,10.833436237,7.80732,-1.39428,7.9308424711,2.13,-2.92,3.6143187463,0.0
2020-02-17 06:00:00,12.34328,-5.93884,13.6976779676,6.80328,-0.97884,6.873335908,5.54,-4.96,7.4359397523,32.9,12.21328,-4.32884,12.9577414739,6.80328,-0.97884,6.873335908,5.41,-3.35,6.3632224541,0.0
2020-02-17 06:30:00,14.47952,-4.94544,15.3007802489,7.40952,-1.31544,7.525381653,7.07,-3.63,7.9474398393,32.77,14.33952,-3.36544,14.7291554484,7.40952,-1.31544,7.525381653,6.93,-2.05,7.2268527036,0.0
2020-02-17 07:00:00,16.58068,-4.35412,17.14285012,7.42068,-1.37412,7.5468336034,9.16,-2.98,9.6325489877,32.56,16.45068,-2.79412,16.6862811626,7.42068,-1.37412,7.5468336034,9.03,-1.42,9.1409682201,0.0
2020-02-17 07:30:00,18.82488,-3.92056,19.2288038559,7.45488,-1.33056,7.5726894646,11.37,-2.59,11.6612606523,32.68,18.66488,-2.36056,18.813558646,7.45488,-1.33056,7.5726894646,11.21,-1.03,11.2572199055,0.0
2020-02-17 08:00:00,20.4102,-3.2846,20.6728048702,7.4502,-1.3446,7.5705633344,12.96,-1.94,13.1043962089,32.5,20.2502,-1.7246000000000001,20.323504747,7.4502,-1.3446,7.5705633344,12.8,-0.38,12.8056393827,0.0
2020-02-17 08:30:00,22.95252,-1.73656,23.0181192756,7.29252,-1.27656,7.4034082276,15.66,-0.46,15.6667546097,32.59,22.75252,-0.62656,22.7611454849,7.29252,-1.27656,7.4034082276,15.46,0.65,15.4736582617,0.0
2020-02-17 09:00:00,24.82568,-0.7064800000000001,24.8357303386,7.55568,-1.44648,7.6928931262999996,17.27,0.74,17.2858468118,32.73,24.60568,0.39352000000000004,24.6088265924,7.55568,-1.44648,7.6928931262999996,17.05,1.8399999999999999,17.1489970552,0.0
2020-02-17 09:30:00,26.51892,-0.5020800000000001,26.5236724888,6.92892,-1.25208,7.0411388775,19.59,0.75,19.6043515578,32.65,26.28892,0.5679200000000001,26.2950536773,6.92892,-1.25208,7.0411388775,19.36,1.82,19.4453593436,0.0
2020-02-17 10:00:00,27.33828,-0.02048,27.3382876711,6.57828,-1.23048,6.6923724335,20.76,1.21,20.7952326267,32.83,27.08828,1.05952,27.1089928988,6.57828,-1.23048,6.6923724335,20.51,2.29,20.6374465475,0.0
2020-02-17 10:30:00,27.74096,0.09128000000000001,27.7411101753,6.33096,-1.09872,6.4255925921,21.41,1.19,21.4430454927,32.76,27.50096,1.17128,27.5258914072,6.33096,-1.09872,6.4255925921,21.17,2.27,21.2913550532,0.0
2020-02-17 11:00:00,27.52752,0.12624000000000002,27.527809464,7.24752,-1.19376,7.3451759059,20.28,1.32,20.322913177,32.81,27.27752,1.20624,27.3041775611,7.24752,-1.19376,7.3451759059,20.03,2.4,20.173271921,0.0
2020-02-17 11:30:00,27.2142,0.11324000000000001,27.2144355984,7.9542,-1.43676,8.0829188377,19.26,1.55,19.3222695354,32.72,26.9942,1.19324,27.0205598635,7.9542,-1.43676,8.0829188377,19.04,2.63,19.2207830226,0.0
2020-02-17 12:00:00,27.62492,0.07928,27.6250337615,9.12492,-1.89072,9.3187438598,18.5,1.97,18.6045935188,32.89,27.38492,1.16928,27.4098715634,9.12492,-1.89072,9.3187438598,18.26,3.06,18.5146212492,0.0
2020-02-17 12:30:00,28.52896,0.07056000000000001,28.5290472571,8.14896,-1.2794400000000001,8.2487887472,20.38,1.35,20.4246640119,32.89,28.29896,1.17056,28.3231592128,8.14896,-1.2794400000000001,8.2487887472,20.15,2.45,20.2983989516,0.0
