Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-17 13:00:00,27.06224,0.29868,27.0638881826,8.83224,-1.47132,8.953951416,18.23,1.77,18.3157254839,33.0,26.83224,1.3986800000000001,26.8686696574,8.83224,-1.47132,8.953951416,18.0,2.87,18.2273667873,0.0
2020-02-17 13:30:00,26.92512,0.0206,26.9251278804,7.93512,-1.4094,8.0593137285,18.99,1.43,19.043765384,33.06,26.68512,1.1306,26.7090599942,7.93512,-1.4094,8.0593137285,18.75,2.54,18.9212605288,0.0
2020-02-17 14:00:00,26.93308,1.778,26.991703953,8.35308,-1.6019999999999999,8.5053130152,18.58,3.38,18.8849357955,33.28,26.69308,2.898,26.8499334056,8.35308,-1.6019999999999999,8.5053130152,18.34,4.5,18.8840038128,0.0
2020-02-17 14:30:00,26.815080000000002,1.8445200000000002,26.8784443269,8.33508,-1.54548,8.4771497,18.48,3.39,18.7883607587,33.28,26.59508,2.95452,26.7586895912,8.33508,-1.54548,8.4771497,18.26,4.5,18.8063180873,0.0
2020-02-17 15:00:00,26.2338,1.8668,26.3001369707,8.6238,-1.5732,8.766121416,17.61,3.44,17.9428453708,33.13,25.9938,2.9768,26.1636957764,8.6238,-1.5732,8.766121416,17.37,4.55,17.9560407663,0.0
2020-02-17 15:30:00,26.63812,1.7075200000000001,26.692790444,8.26812,-1.48248,8.3999735288,18.37,3.19,18.6449188789,33.06,26.40812,2.79752,26.5558829656,8.26812,-1.48248,8.3999735288,18.14,4.28,18.6380793002,0.0
2020-02-17 16:00:00,25.85936,-0.5945600000000001,25.866194177,8.37936,-1.47456,8.5081138452,17.48,0.88,17.5021370124,33.06,25.62936,0.52544,25.6347455849,8.37936,-1.47456,8.5081138452,17.25,2.0,17.3655549868,0.0
2020-02-17 16:30:00,26.61416,-1.1984,26.6411275112,7.54416,-1.3284,7.6602217113,19.07,0.13,19.0704430992,33.06,26.36416,-0.0784,26.3642765701,7.54416,-1.3284,7.6602217113,18.82,1.25,18.8614660088,0.0
2020-02-17 17:00:00,27.6126,-1.44704,27.6504901136,7.1226,-1.24704,7.2309431972,20.49,-0.2,20.4909760626,33.04,27.3626,-0.35704,27.3649293133,7.1226,-1.24704,7.2309431972,20.24,0.89,20.259558238,0.0
2020-02-17 17:30:00,28.35312,-1.2686,28.3814862136,7.32312,-0.9486,7.3843028442,21.03,-0.32,21.0324344763,33.01,28.10312,-0.1486,28.1035128711,7.32312,-0.9486,7.3843028442,20.78,0.8,20.7953937207,0.0
2020-02-17 18:00:00,32.17908,-0.1322,32.1793515548,15.94908,-0.0522,15.9491654229,16.23,-0.08,16.2301971645,32.96,31.95908,0.9778,31.9740345794,15.94908,-0.0522,15.9491654229,16.01,1.03,16.0430982045,0.0
2020-02-17 18:30:00,32.98816,-0.01708,32.9881644217,15.78816,-0.03708,15.7882035429,17.2,0.02,17.2000116279,32.91,32.76816,1.11292,32.7870538584,15.78816,-0.03708,15.7882035429,16.98,1.15,17.0188983192,0.0
2020-02-17 19:00:00,32.58748,-0.13368000000000002,32.5877541892,15.11748,-0.013680000000000001,15.1174861896,17.47,-0.12,17.4704121302,32.87,32.36748,0.9763200000000001,32.3822013194,15.11748,-0.013680000000000001,15.1174861896,17.25,0.99,17.2783853412,0.0
2020-02-17 19:30:00,31.47248,-1.0966,31.4915786983,10.30248,-0.5166000000000001,10.3154238745,21.17,-0.58,21.1779437151,32.92,31.20248,0.0134,31.2024828773,10.30248,-0.5166000000000001,10.3154238745,20.9,0.53,20.9067190157,0.0
2020-02-17 20:00:00,28.3112,-1.9375200000000001,28.3774211159,5.4612,-0.67752,5.503066308,22.85,-1.26,22.8847132383,32.94,28.0612,-0.83752,28.0736956098,5.4612,-0.67752,5.503066308,22.6,-0.16,22.6005663646,0.0
2020-02-17 20:30:00,27.9444,-2.91588,28.0961180154,4.5144,-0.42588000000000004,4.5344438616,23.43,-2.49,23.5619396485,32.66,27.6944,-1.8258800000000002,27.7545244804,4.5144,-0.42588000000000004,4.5344438616,23.18,-1.4,23.2222393408,0.0
2020-02-17 21:00:00,27.00584,-4.4884,27.3762877079,4.15584,-0.4284,4.1778622124,22.85,-4.06,23.207888745,32.66,26.73584,-3.3984,26.9509603366,4.15584,-0.4284,4.1778622124,22.58,-2.9699999999999998,22.7744879196,0.0
2020-02-17 21:30:00,24.26,-5.00924,24.7717598361,4.32,-0.39924000000000004,4.3384089915,19.94,-4.61,20.4659644288,32.85,24.02,-3.8792400000000002,24.3312330756,4.32,-0.39924000000000004,4.3384089915,19.7,-3.48,20.0050093727,0.0
2020-02-17 22:00:00,21.65432,-5.12488,22.2525047956,5.31432,-0.6148800000000001,5.3497733108,16.34,-4.51,16.9509793227,33.07,21.42432,-3.97488,21.7899325028,5.31432,-0.6148800000000001,5.3497733108,16.11,-3.36,16.4566612653,0.0
2020-02-17 22:30:00,19.607120000000002,-4.02732,20.0164547579,6.02712,-0.78732,6.0783261081,13.58,-3.24,13.9611604102,33.12,19.39712,-2.8673200000000003,19.6079011696,6.02712,-0.78732,6.0783261081,13.37,-2.08,13.5308277648,0.0
2020-02-17 23:00:00,18.01112,-3.5008,18.3481891285,5.81112,-0.7308,5.8568920337,12.2,-2.77,12.5105115803,33.15,17.82112,-2.3407999999999998,17.9741943545,5.81112,-0.7308,5.8568920337,12.01,-1.6099999999999999,12.1174337217,0.0
2020-02-17 23:30:00,16.10364,-3.81136,16.5485252001,5.36364,-0.62136,5.3995113019,10.74,-3.19,11.203735984,33.12,15.92364,-2.64136,16.1412234202,5.36364,-0.62136,5.3995113019,10.56,-2.02,10.7514650165,0.0
2020-02-18 00:00:00,14.1686,-4.02904,14.7303221038,5.8086,-0.7790400000000001,5.8606089514,8.36,-3.25,8.9695094626,32.97,13.9886,-2.8590400000000002,14.2777813291,5.8086,-0.7790400000000001,5.8606089514,8.18,-2.08,8.4403080513,0.0
2020-02-18 00:30:00,14.17176,-4.41632,14.8439436755,5.26176,-0.79632,5.3216767884,8.91,-3.62,9.6173021165,33.08,13.99176,-3.24632,14.3634237367,5.26176,-0.79632,5.3216767884,8.73,-2.45,9.0672708132,0.0
2020-02-18 01:00:00,15.1598,-5.20676,16.0290325889,3.9798,-0.44676000000000005,4.0047974403,11.18,-4.76,12.1511316345,33.04,14.9898,-4.03676,15.5238376485,3.9798,-0.44676000000000005,4.0047974403,11.01,-3.59,11.5805094879,0.0
2020-02-18 01:30:00,12.87672,-4.77236,13.7326376901,5.43672,-0.7923600000000001,5.4941567804,7.44,-3.98,8.4376537023,33.08,12.72672,-3.59236,13.224010448,5.43672,-0.7923600000000001,5.4941567804,7.29,-2.8,7.8092317164,0.0
2020-02-18 02:00:00,13.31808,-4.26524,13.9844029956,4.25808,-0.43524,4.2802662469,9.06,-3.83,9.8362848678,33.03,12.99808,-5.99524,14.3140834965,4.25808,-0.43524,4.2802662469,8.74,-5.5600000000000005,10.3586292529,0.0
2020-02-18 02:30:00,12.24688,-2.32856,12.4662849882,4.82688,-0.62856,4.8676337381,7.42,-1.7000000000000002,7.6122532801,32.67,11.75688,-9.55856,15.1522373466,4.82688,-0.62856,4.8676337381,6.93,-8.93,11.303530422,0.0
2020-02-18 03:00:00,12.27944,-2.51852,12.5350544356,4.9694400000000005,-0.66852,5.0142051119,7.31,-1.85,7.5404641767000005,32.87,11.76944,-9.80852,15.320795753,4.9694400000000005,-0.66852,5.0142051119,6.8,-9.14,11.3920849716,0.0
2020-02-18 03:30:00,13.43116,-2.76676,13.7131695768,3.43116,-0.35676,3.4496574675,10.0,-2.41,10.2863064314,32.8,12.86116,-10.04676,16.320135509300002,3.43116,-0.35676,3.4496574675,9.43,-9.69,13.5211316094,0.0
2020-02-18 04:00:00,12.20404,-2.47508,12.4524942613,4.15404,-0.5050800000000001,4.1846330936000005,8.05,-1.97,8.2875448717,32.85,11.69404,-9.76508,15.2350700336,4.15404,-0.5050800000000001,4.1846330936000005,7.54,-9.26,11.9414906942,0.0
2020-02-18 04:30:00,11.86772,-2.22544,12.0745749901,4.43772,-0.5954400000000001,4.4774889829,7.43,-1.63,7.60669442,32.64,11.34772,-9.43544,14.757990283,4.43772,-0.5954400000000001,4.4774889829,6.91,-8.84,11.2202361829,0.0
2020-02-18 05:00:00,12.48296,-2.06576,12.6527330937,4.42296,-0.54576,4.4565041388,8.06,-1.52,8.2020729087,32.57,11.97296,-9.25576,15.1334353119,4.42296,-0.54576,4.4565041388,7.55,-8.71,11.5267775202,0.0
2020-02-18 05:30:00,13.54148,-2.07548,13.699609404,4.28148,-0.46548000000000006,4.3067090244,9.26,-1.6099999999999999,9.3989201507,32.6,12.99148,-9.27548,15.9628657146,4.28148,-0.46548000000000006,4.3067090244,8.71,-8.81,12.3887126046,0.0
2020-02-18 06:00:00,15.29084,-1.8684,15.4045677143,4.02084,-0.4284,4.0435975153,11.27,-1.44,11.3616240036,32.5,14.70084,-9.0384,17.2570962582,4.02084,-0.4284,4.0435975153,10.68,-8.61,13.7184000525,0.0
2020-02-18 06:30:00,17.32012,-1.14844,17.3581528755,4.74012,-0.5684400000000001,4.7740822833,12.58,-0.58,12.5933633315,32.36,16.69012,-8.26844,18.6259820049,4.74012,-0.5684400000000001,4.7740822833,11.95,-7.7,14.2159241697,0.0
2020-02-18 07:00:00,18.24036,-1.16248,18.2773655837,5.85036,-0.76248,5.8998379537000005,12.39,-0.4,12.3964551385,32.39,17.63036,-8.29248,19.483193226,5.85036,-0.76248,5.8998379537000005,11.78,-7.53,13.9810335812,0.0
2020-02-18 07:30:00,22.77464,-2.48432,22.9097375147,4.63464,-0.45432000000000006,4.6568545814,18.14,-2.03,18.2532325904,32.66,22.28464,-5.36432,22.9211934461,4.63464,-0.45432000000000006,4.6568545814,17.65,-4.91,18.3202237978,0.0
2020-02-18 08:00:00,22.78812,-2.9024,22.9722079673,6.10812,-0.8424,6.1659360761,16.68,-2.06,16.8067248445,32.84,22.56812,-1.7724000000000002,22.6376112277,6.10812,-0.8424,6.1659360761,16.46,-0.93,16.4862518481,0.0
2020-02-18 08:30:00,23.886,-1.39516,23.9267103344,7.146,-1.05516,7.2234810601,16.74,-0.34,16.7434524516,32.91,23.676,-0.31516000000000005,23.6780975128,7.146,-1.05516,7.2234810601,16.53,0.74,16.5465555328,0.0
2020-02-18 09:00:00,25.62752,-1.10532,25.6513452601,7.51752,-1.25532,7.6216097547,18.11,0.15,18.1106211931,32.7,25.39752,-0.00532,25.3975205572,7.51752,-1.25532,7.6216097547,17.88,1.25,17.9236408132,0.0
2020-02-18 09:30:00,27.0364,-0.6000800000000001,27.0430586467,8.0964,-1.5400800000000001,8.2415738404,18.94,0.9400000000000001,18.963311947,32.7,26.8164,0.48992,26.820874903099998,8.0964,-1.5400800000000001,8.2415738404,18.72,2.03,18.8297450859,0.0
2020-02-18 10:00:00,27.05472,-0.5561600000000001,27.0604358469,8.69472,-1.67616,8.8548104567,18.36,1.12,18.3941294983,32.91,26.82472,0.5338400000000001,26.8300314615,8.69472,-1.67616,8.8548104567,18.13,2.21,18.2641999551,0.0
2020-02-18 10:30:00,27.63948,-0.44408000000000003,27.6430472582,8.70948,-1.68408,8.8708042091,18.93,1.24,18.9705693114,32.98,27.40948,0.6659200000000001,27.417568151,8.70948,-1.68408,8.8708042091,18.7,2.35,18.8470820023,0.0
2020-02-18 11:00:00,27.67972,-0.26308000000000004,27.6809701847,9.00972,-1.6930800000000001,9.1674191769,18.67,1.43,18.724684243,33.03,27.44972,0.8469200000000001,27.4627821163,9.00972,-1.6930800000000001,9.1674191769,18.44,2.54,18.6141129254,0.0
2020-02-18 11:30:00,27.63636,-0.19888000000000003,27.6370755925,9.21636,-1.7488800000000002,9.3808247454,18.42,1.55,18.4850994047,32.93,27.39636,0.90112,27.4111757957,9.21636,-1.7488800000000002,9.3808247454,18.18,2.65,18.372122904,0.0
2020-02-18 12:00:00,27.80592,-0.22852000000000003,27.8068590178,9.38592,-1.74852,9.547398412,18.42,1.52,18.4826080411,32.93,27.58592,0.87148,27.599682238,9.38592,-1.74852,9.547398412,18.2,2.62,18.3876153973,0.0
2020-02-18 12:30:00,27.3974,-0.06996000000000001,27.3974893222,10.7874,-2.28996,11.027779267,16.61,2.22,16.757699722799998,32.9,27.1874,1.02004,27.2065286349,10.7874,-2.28996,11.027779267,16.4,3.31,16.7306933508,0.0
2020-02-18 13:00:00,27.50548,-0.050480000000000004,27.5055263222,11.71548,-2.7604800000000003,12.0363084648,15.79,2.71,16.0208676419,32.81,27.29548,1.04952,27.3156497389,11.71548,-2.7604800000000003,12.0363084648,15.58,3.81,16.0390928671,0.0
2020-02-18 13:30:00,27.90476,-0.38224,27.9073778431,8.92476,-1.63224,9.0727916583,18.98,1.25,19.0211172122,32.92,27.67476,0.7177600000000001,27.6840661839,8.92476,-1.63224,9.0727916583,18.75,2.35,18.8966928323,0.0
2020-02-18 14:00:00,28.18936,-0.1422,28.1897186586,8.91936,-1.6722000000000001,9.0747581593,19.27,1.53,19.3306440658,32.88,27.94936,0.9578000000000001,27.9657666666,8.91936,-1.6722000000000001,9.0747581593,19.03,2.63,19.2108771273,0.0
2020-02-18 14:30:00,28.11984,-0.20772000000000002,28.1206071987,8.70984,-1.64772,8.8643270486,19.41,1.44,19.4633424673,32.83,27.89984,0.87228,27.9134724537,8.70984,-1.64772,8.8643270486,19.19,2.52,19.354753938,0.0
2020-02-18 15:00:00,27.80612,-0.4892,27.8104229758,8.73612,-1.6092,8.883091651800001,19.07,1.12,19.1028610423,32.86,27.56612,0.6208,27.5731094455,8.73612,-1.6092,8.883091651800001,18.83,2.23,18.9615874863,0.0
2020-02-18 15:30:00,28.09088,-0.34044,28.0929428606,8.39088,-1.54044,8.5311091054,19.7,1.2,19.7365143832,32.82,27.85088,0.7495600000000001,27.860964753,8.39088,-1.54044,8.5311091054,19.46,2.29,19.5942772258,0.0
2020-02-18 16:00:00,29.11524,-0.36808,29.1175665732,7.18524,-1.28808,7.2997824587,21.93,0.92,21.9492892823,32.9,28.86524,0.7119200000000001,28.8740179113,7.18524,-1.28808,7.2997824587,21.68,2.0,21.772055484,0.0
2020-02-18 16:30:00,28.99896,-0.8218000000000001,29.0106021365,7.78896,-1.4418,7.9212805228,21.21,0.62,21.2190598284,32.89,28.73896,0.2682,28.7402114314,7.78896,-1.4418,7.9212805228,20.95,1.71,21.0196717386,0.0
2020-02-18 17:00:00,30.60628,-0.89468,30.61935381,11.09628,-1.35468,11.1786666352,19.51,0.46,19.5154221066,32.84,30.37628,0.19532000000000002,30.376907949,11.09628,-1.35468,11.1786666352,19.28,1.55,19.3422051483,0.0
2020-02-18 17:30:00,31.31072,-0.81832,31.3214117584,11.25072,-0.9583200000000001,11.2914603901,20.06,0.14,20.0604885284,32.87,31.07072,0.29168000000000005,31.0720890598,11.25072,-0.9583200000000001,11.2914603901,19.82,1.25,19.8593781373,0.0
2020-02-18 18:00:00,32.56584,-0.5808,32.5710187674,11.62584,-1.1808,11.6856512162,20.94,0.6000000000000001,20.9485942249,32.8,32.31584,0.5092,32.3198514778,11.62584,-1.1808,11.6856512162,20.69,1.69,20.7589065223,0.0
2020-02-18 18:30:00,33.27196,-0.6856800000000001,33.2790246147,11.27196,-0.9856800000000001,11.3149744721,22.0,0.30000000000000004,22.0020453595,32.84,33.01196,0.39432000000000006,33.0143149452,11.27196,-0.9856800000000001,11.3149744721,21.74,1.38,21.7837554154,0.0
2020-02-18 19:00:00,33.60644,-0.9226800000000001,33.6191039122,10.57644,-0.9226800000000001,10.6166106388,23.03,0.0,23.03,32.86,33.34644,0.16732000000000002,33.346859772,10.57644,-0.9226800000000001,10.6166106388,22.77,1.09,22.7960742234,0.0
2020-02-18 19:30:00,31.79944,-1.6166800000000001,31.840509395,6.31944,-0.79668,6.3694600192,25.48,-0.8200000000000001,25.4931912479,32.86,31.51944,-0.53668,31.5240086813,6.31944,-0.79668,6.3694600192,25.2,0.26,25.2013412341,0.0
2020-02-18 20:00:00,31.97764,-2.78784,32.0989331884,3.88764,-0.44784,3.9133496439,28.09,-2.34,28.1872967842,32.73,31.687640000000002,-1.72784,31.7347122223,3.88764,-0.44784,3.9133496439,27.8,-1.28,27.8294520248,0.0
2020-02-18 20:30:00,28.89864,-2.8846,29.0422504467,4.95864,-0.7146,5.0098666459,23.94,-2.17,24.0381467672,32.68,28.63864,-1.8146,28.6960707103,4.95864,-0.7146,5.0098666459,23.68,-1.1,23.7055352186,0.0
2020-02-18 21:00:00,27.50556,-3.21704,27.6930528703,5.42556,-0.7970400000000001,5.4837919431,22.08,-2.42,22.2122218609,32.65,27.24556,-2.12704,27.3284620657,5.42556,-0.7970400000000001,5.4837919431,21.82,-1.33,21.8604963347,0.0
2020-02-18 21:30:00,26.58624,-3.95212,26.8783818306,4.5662400000000005,-0.5821200000000001,4.6031957847000005,22.02,-3.37,22.2763843565,32.93,26.33624,-2.84212,26.4891521841,4.5662400000000005,-0.5821200000000001,4.6031957847000005,21.77,-2.26,21.8869938548,0.0
2020-02-18 22:00:00,24.99072,-4.69284,25.4275211805,4.14072,-0.49284000000000006,4.1699464486,20.85,-4.2,21.2688151997,33.16,24.74072,-3.5528399999999998,24.9945173625,4.14072,-0.49284000000000006,4.1699464486,20.6,-3.06,20.8260317872,0.0
2020-02-18 22:30:00,23.14224,-5.37628,23.758528129,3.79224,-0.38628,3.8118625967,19.35,-4.99,19.9830578241,33.22,22.90224,-4.20628,23.2853041306,3.79224,-0.38628,3.8118625967,19.11,-3.8200000000000003,19.4880604474,0.0
2020-02-18 23:00:00,21.579720000000002,-5.94188,22.3828115574,3.42972,-0.28188,3.4412840064,18.15,-5.66,19.0120514411,33.18,21.34972,-4.79188,21.8808742516,3.42972,-0.28188,3.4412840064,17.92,-4.51,18.4788121913,0.0
2020-02-18 23:30:00,19.62608,-4.74584,20.1917313144,3.19608,-0.28584000000000004,3.2088365293,16.43,-4.46,17.0245851638,32.98,19.10608,-8.58584,20.9465735019,3.19608,-0.28584000000000004,3.2088365293,15.91,-8.3,17.9448627746,0.0
2020-02-19 00:00:00,16.93308,-3.70692,17.3340835977,3.94308,-0.46692000000000006,3.9706289392,12.99,-3.24,13.3879684792,32.8,16.283079999999998,-10.95692,19.626329004,3.94308,-0.46692000000000006,3.9706289392,12.34,-10.49,16.1961631259,0.0
2020-02-19 00:30:00,15.86536,-3.8052,16.3153055432,4.27536,-0.4752,4.301687828,11.59,-3.33,12.0588971303,32.87,15.24536,-11.0752,18.8435945767,4.27536,-0.4752,4.301687828,10.97,-10.6,15.25453703,0.0
2020-02-19 01:00:00,14.70448,-3.63436,15.1469569445,4.5244800000000005,-0.59436,4.5633521758,10.18,-3.04,10.6242176183,32.71,14.13448,-10.85436,17.8213539295,4.5244800000000005,-0.59436,4.5633521758,9.61,-10.26,14.0577274124,0.0
2020-02-19 01:30:00,14.81264,-3.98792,15.3400720238,4.11264,-0.45792000000000005,4.138054917,10.7,-3.5300000000000002,11.2672489988,32.86,14.22264,-11.24792,18.1328208753,4.11264,-0.45792000000000005,4.138054917,10.11,-10.79,14.7863518151,0.0
2020-02-19 02:00:00,13.97372,-4.11448,14.5668732509,4.02372,-0.47448,4.0515989324,9.95,-3.64,10.5949091549,32.71,13.41372,-11.30448,17.5419255588,4.02372,-0.47448,4.0515989324,9.39,-10.83,14.3339108411,0.0
2020-02-19 02:30:00,15.37652,-4.59948,16.0496910743,2.75652,-0.24948,2.7677866213,12.62,-4.35,13.3486666001,32.82,14.73652,-11.84948,18.9096588542,2.75652,-0.24948,2.7677866213,11.98,-11.6,16.675742862,0.0
2020-02-19 03:00:00,16.06836,-4.889,16.7956695041,1.45836,-0.099,1.461716419,14.61,-4.79,15.3751812997,32.89,15.37836,-12.159,19.6044698293,1.45836,-0.099,1.461716419,13.92,-12.06,18.4176545738,0.0
2020-02-19 03:30:00,16.07628,-4.77836,16.7713894155,1.01628,-0.10836000000000001,1.0220405706,15.06,-4.67,15.76745065,32.83,15.37628,-12.02836,19.522075477,1.01628,-0.10836000000000001,1.0220405706,14.36,-11.92,18.6626900526,0.0
2020-02-19 04:00:00,16.02568,-4.73044,16.7092633607,0.8056800000000001,-0.10044,0.8119165327000001,15.22,-4.63,15.9086548771,32.89,15.31568,-12.01044,19.4633173651,0.8056800000000001,-0.10044,0.8119165327000001,14.51,-11.91,18.7720057532,0.0
2020-02-19 04:30:00,16.27432,-4.85784,16.9838776764,0.6343200000000001,-0.08784,0.6403731162,15.64,-4.77,16.3512231958,32.96,15.56432,-12.14784,19.7438110234,0.6343200000000001,-0.08784,0.6403731162,14.93,-12.06,19.1924073529,0.0
2020-02-19 05:00:00,16.63132,-4.63172,17.2642299307,0.66132,-0.08172,0.6663499837,15.97,-4.55,16.6055231775,32.84,15.91132,-11.88172,19.8581311885,0.66132,-0.08172,0.6663499837,15.25,-11.8,19.2821808932,0.0
2020-02-19 05:30:00,17.54764,-4.4134,18.094136319,0.6476400000000001,-0.0234,0.648062597,16.9,-4.39,17.4608734031,32.78,16.80764,-11.6534,20.4523469052,0.6476400000000001,-0.0234,0.648062597,16.16,-11.63,19.9098593667,0.0
2020-02-19 06:00:00,18.62292,-4.01648,19.0511223007,0.77292,-0.0064800000000000005,0.772947163,17.85,-4.01,18.2948790649,32.58,17.85292,-11.17648,21.062774217,0.77292,-0.0064800000000000005,0.772947163,17.08,-11.17,20.4082164826,0.0
2020-02-19 06:30:00,21.02224,-3.13448,21.2546357176,0.91224,-0.024480000000000002,0.9125684018,20.11,-3.11,20.3490589463,32.48,20.20224,-10.26448,22.660318856700002,0.91224,-0.024480000000000002,0.9125684018,19.29,-10.24,21.839452832,0.0
2020-02-19 07:00:00,23.58148,-2.80624,23.7478668922,1.04148,-0.06624000000000001,1.0435843655,22.54,-2.74,22.7059287412,32.38,22.70148,-9.89624,24.7647483397,1.04148,-0.06624000000000001,1.0435843655,21.66,-9.83,23.7862250052,0.0
2020-02-19 07:30:00,26.0082,-2.25868,26.106093208,1.1682000000000001,-0.05868,1.1696728527,24.84,-2.2,24.9372332066,32.48,25.0682,-9.41868,26.7792117917,1.1682000000000001,-0.05868,1.1696728527,23.9,-9.36,25.6674813724,0.0
2020-02-19 08:00:00,27.6658,-2.89628,27.8169899069,1.4958,-0.11628000000000001,1.5003128602,26.17,-2.7800000000000002,26.3172433967,32.57,27.0658,-5.58628,27.636281477,1.4958,-0.11628000000000001,1.5003128602,25.57,-5.47,26.1485334197,0.0
2020-02-19 08:30:00,29.79968,-3.1234,29.9629196785,1.8496800000000002,-0.2034,1.8608298317,27.95,-2.92,28.1021155787,32.78,29.51968,-2.0534,29.5910114539,1.8496800000000002,-0.2034,1.8608298317,27.67,-1.85,27.7317759979,0.0
2020-02-19 09:00:00,30.41668,-2.48028,30.5176377051,6.37668,-1.97028,6.674132985,24.04,-0.51,24.0454091252,32.57,30.18668,-1.42028,30.220073539,6.37668,-1.97028,6.674132985,23.81,0.55,23.816351525800002,0.0
2020-02-19 09:30:00,33.05288,-2.12364,33.1210314324,3.69288,-0.8636400000000001,3.7925237961000002,29.36,-1.26,29.3870243475,0.003,32.75288,-1.07364,32.7704722448,3.69288,-0.8636400000000001,3.7925237961000002,29.06,-0.21,29.060758765,0.003
2020-02-19 10:00:00,33.8038,-1.912,33.8578297952,1.4238,-0.162,1.4329865456,32.38,-1.75,32.4272555114,32.76,33.5038,-0.862,33.5148871166,1.4238,-0.162,1.4329865456,32.08,-0.7000000000000001,32.0876362482,0.0
2020-02-19 10:30:00,34.398,-1.86984,34.4487838047,1.548,-0.15984,1.5562303254,32.85,-1.71,32.89447674,32.76,34.088,-0.8098400000000001,34.0976184627,1.548,-0.15984,1.5562303254,32.54,-0.65,32.5464913624,0.0
2020-02-19 11:00:00,34.00056,-1.28956,34.0250061764,1.96056,-0.16956000000000002,1.9678785804,32.04,-1.12,32.0595695542,32.73,33.71056,-0.24956000000000003,33.7114837364,1.96056,-0.16956000000000002,1.9678785804,31.75,-0.08,31.7501007872,0.0
2020-02-19 11:30:00,33.66248,-0.46572,33.6657014611,2.92248,-0.22572000000000003,2.9311838680999998,30.74,-0.24,30.7409368758,32.65,33.38248,0.48428000000000004,33.3859925428,2.92248,-0.22572000000000003,2.9311838680999998,30.46,0.71,30.4682736629,0.0
2020-02-19 12:00:00,33.22644,-1.08624,33.2441909574,3.5564400000000003,-0.33624000000000004,3.5722993731,29.67,-0.75,29.6794777582,32.69,32.95644,-0.04624,32.9564724388,3.5564400000000003,-0.33624000000000004,3.5722993731,29.4,0.29,29.4014302373,0.0
2020-02-19 12:30:00,31.37324,-0.8862,31.3857537513,6.03324,-0.7362000000000001,6.077991061,25.34,-0.15,25.3404439582,32.73,31.11324,0.15380000000000002,31.1136201323,6.03324,-0.7362000000000001,6.077991061,25.08,0.89,25.0957864989,0.0
2020-02-19 13:00:00,29.6678,-0.96096,29.6833589905,7.7778,-1.20096,7.8699731741,21.89,0.24,21.8913156297,32.69,29.4478,0.13904000000000002,29.4481282421,7.7778,-1.20096,7.8699731741,21.67,1.34,21.7113910195,0.0
2020-02-19 13:30:00,28.33276,-1.09556,28.3539334296,10.20276,-2.09556,10.4157420922,18.13,1.0,18.1575576551,32.75,28.13276,0.00444,28.1327603504,10.20276,-2.09556,10.4157420922,17.93,2.1,18.0525593753,0.0
2020-02-19 14:00:00,28.22448,-1.67524,28.274152513,8.57448,-1.33524,8.6778207592,19.65,-0.34,19.6529412557,32.87,28.00448,-0.61524,28.0112373937,8.57448,-1.33524,8.6778207592,19.43,0.72,19.4433356192,0.0
2020-02-19 14:30:00,28.3512,0.26192000000000004,28.3524098363,8.5212,-1.37808,8.631914847000001,19.83,1.6400000000000001,19.8977008722,32.76,28.1312,1.33192,28.1627133694,8.5212,-1.37808,8.631914847000001,19.61,2.71,19.7963683538,0.0
2020-02-19 15:00:00,28.07928,1.7744,28.1352885302,8.819280000000001,-1.5156,8.9485609501,19.26,3.29,19.5389789907,32.61,27.87928,2.8344,28.0229919295,8.819280000000001,-1.5156,8.9485609501,19.06,4.35,19.5500920714,0.0
2020-02-19 15:30:00,27.90916,1.7109200000000002,27.9615532321,8.66916,-1.4590800000000002,8.7910892131,19.24,3.17,19.4993974266,32.56,27.68916,2.7709200000000003,27.8274608822,8.66916,-1.4590800000000002,8.7910892131,19.02,4.23,19.484693993,0.0
2020-02-19 16:00:00,27.95996,0.41116,27.9629829551,8.58996,-1.42884,8.7079846433,19.37,1.8399999999999999,19.4571966121,32.63,27.73996,1.48116,27.7794747205,8.58996,-1.42884,8.7079846433,19.15,2.91,19.3698373767,0.0
2020-02-19 16:30:00,28.08956,0.044680000000000004,28.0895955346,8.53956,-1.43532,8.6593434218,19.55,1.48,19.6059404263,32.69,27.86956,1.11468,27.8918426443,8.53956,-1.43532,8.6593434218,19.33,2.55,19.497471631,0.0
2020-02-19 17:00:00,28.86296,-0.32484,28.8647879082,8.65296,-1.4648400000000001,8.7760738937,20.21,1.1400000000000001,20.2421268645,32.68,28.64296,0.75516,28.652913014,8.65296,-1.4648400000000001,8.7760738937,19.99,2.22,20.1128938743,0.0
2020-02-19 17:30:00,28.86304,-0.7945200000000001,28.8739734029,8.30304,-1.33452,8.4096026584,20.56,0.54,20.5670902171,32.65,28.62304,0.27548,28.6243656361,8.30304,-1.33452,8.4096026584,20.32,1.6099999999999999,20.3836821992,0.0
2020-02-19 18:00:00,30.68188,-1.17248,30.704274453,13.96188,-1.48248,14.0403646706,16.72,0.31,16.7228735569,32.69,30.47188,-0.08248000000000001,30.4719916265,13.96188,-1.48248,14.0403646706,16.51,1.4,16.5692516427,0.0
2020-02-19 18:30:00,31.67836,-1.06436,31.6962356519,12.97836,-0.59436,12.9919625961,18.7,-0.47000000000000003,18.7059054846,32.66,31.42836,0.025640000000000003,31.4283704589,12.97836,-0.59436,12.9919625961,18.45,0.62,18.4604144049,0.0
2020-02-19 19:00:00,29.67456,-1.6418400000000002,29.7199453192,9.21456,-1.76184,9.3814815557,20.46,0.12,20.4603519031,32.54,29.43456,-0.57184,29.4401141876,9.21456,-1.76184,9.3814815557,20.22,1.19,20.2549870402,0.0
2020-02-19 19:30:00,28.73296,-2.1052,28.8099784346,9.01296,-1.6452,9.1618846861,19.72,-0.46,19.7253643819,32.68,28.50296,-1.0152,28.5210336384,9.01296,-1.6452,9.1618846861,19.49,0.63,19.5001794864,0.0
2020-02-19 20:00:00,27.62772,-2.37308,27.7294504288,8.84772,-1.60308,8.9917748351,18.78,-0.77,18.7957787814,32.82,27.38772,-1.27308,27.4172927089,8.84772,-1.60308,8.9917748351,18.54,0.33,18.5429366606,0.0
2020-02-19 20:30:00,26.9234,-2.8162000000000003,27.0702872168,8.5734,-1.4562,8.6961891654,18.35,-1.3599999999999999,18.4003288014,32.54,26.6834,-1.7362000000000002,26.7398247189,8.5734,-1.4562,8.6961891654,18.11,-0.28,18.1121644206,0.0
2020-02-19 21:00:00,25.40016,-3.3144400000000003,25.6154961018,8.12016,-1.23444,8.2134548479,17.28,-2.08,17.4047349879,32.45,25.18016,-2.22444,25.2782236508,8.12016,-1.23444,8.2134548479,17.06,-0.99,17.0887009454,0.0
2020-02-19 21:30:00,23.8012,-3.6268000000000002,24.075938189,8.2512,-1.3068,8.3540425951,15.55,-2.32,15.7221149977,32.61,23.6012,-2.5168,23.7350147183,8.2512,-1.3068,8.3540425951,15.35,-1.21,15.3976166987,0.0
2020-02-19 22:00:00,22.00084,-4.33856,22.4245415467,7.98084,-1.16856,8.0659369933,14.02,-3.17,14.3739103935,32.91,21.79084,-3.18856,22.0228886112,7.98084,-1.16856,8.0659369933,13.81,-2.02,13.9569516729,0.0
2020-02-19 22:30:00,19.89028,-4.74072,20.4474366266,7.7302800000000005,-1.08072,7.805458641,12.16,-3.66,12.6988660911,33.1,19.69028,-3.58072,20.0132126905,7.7302800000000005,-1.08072,7.805458641,11.96,-2.5,12.2184941789,0.0
2020-02-19 23:00:00,17.9858,-3.46364,18.3162715554,7.8858,-1.13364,7.9668677214,10.1,-2.33,10.3652737542,33.15,17.8058,-2.30364,17.954199255,7.8858,-1.13364,7.9668677214,9.92,-1.17,9.9887586816,0.0
2020-02-19 23:30:00,15.79736,-3.8104,16.2504071066,8.03736,-1.2204,8.1294853422,7.76,-2.59,8.180812918,33.22,15.62736,-2.6204,15.8455317591,8.03736,-1.2204,8.1294853422,7.59,-1.4,7.7180373153,0.0
2020-02-20 00:00:00,14.33332,-4.16068,14.9249897918,7.84332,-1.1206800000000001,7.9229787507000005,6.49,-3.04,7.1667077518,33.22,14.17332,-2.96068,14.4792481119,7.84332,-1.1206800000000001,7.9229787507000005,6.33,-1.8399999999999999,6.5920027306,0.0
2020-02-20 00:30:00,13.72084,-4.33764,14.3901553527,7.44084,-1.00764,7.5087574388,6.28,-3.33,7.1082557635,33.27,13.56084,-3.13764,13.9190935867,7.44084,-1.00764,7.5087574388,6.12,-2.13,6.4800694441,0.0
2020-02-20 01:00:00,13.23352,-4.53188,13.9879944211,7.37352,-1.00188,7.4412741332,5.86,-3.5300000000000002,6.8410890946,33.22,13.09352,-3.34188,13.5132685878,7.37352,-1.00188,7.4412741332,5.72,-2.34,6.1801294485,0.0
2020-02-20 01:30:00,13.17816,-4.94628,14.0758511936,7.41816,-1.01628,7.4874510231,5.76,-3.93,6.9729835795,33.19,13.02816,-3.74628,13.5560896583,7.41816,-1.01628,7.4874510231,5.61,-2.73,6.2389903029,0.0
2020-02-20 02:00:00,12.45148,-3.4638,12.9242897147,7.25148,-0.9738,7.3165735581,5.2,-2.49,5.7654227946,32.92,12.13148,-7.5138,14.2698982978,7.25148,-0.9738,7.3165735581,4.88,-6.54,8.1600245098,0.0
2020-02-20 02:30:00,11.66248,-2.43476,11.9139202619,7.78248,-1.09476,7.8591026465,3.88,-1.34,4.1048751504,32.72,11.26248,-9.67476,14.847371377,7.78248,-1.09476,7.8591026465,3.48,-8.58,9.2588768217,0.0
2020-02-20 03:00:00,11.448,-2.5126,11.7204890154,7.4879999999999995,-1.0026,7.5548230131,3.96,-1.51,4.2381245852,32.82,11.038,-9.7826,14.749125627,7.4879999999999995,-1.0026,7.5548230131,3.55,-8.78,9.4705279684,0.0
2020-02-20 03:30:00,11.19888,-2.35776,11.4443848883,8.13888,-1.24776,8.2339706504,3.06,-1.11,3.255103685,32.85,10.79888,-9.65776,14.4875166082,8.13888,-1.24776,8.2339706504,2.66,-8.41,8.8206405663,0.0
2020-02-20 04:00:00,11.25696,-2.41108,11.5122741111,7.53696,-0.9910800000000001,7.6018422509,3.7199999999999998,-1.42,3.9818086343,32.81,10.84696,-9.68108,14.5389081849,7.53696,-0.9910800000000001,7.6018422509,3.31,-8.69,9.2990429615,0.0
2020-02-20 04:30:00,11.32,-2.39168,11.5698977188,7.38,-0.9316800000000001,7.4385769891,3.94,-1.46,4.2018091342,32.69,10.91,-9.62168,14.5466431187,7.38,-0.9316800000000001,7.4385769891,3.5300000000000002,-8.69,9.3796055354,0.0
2020-02-20 05:00:00,11.51852,-2.00156,11.6911310584,8.04852,-1.1415600000000001,8.1290733435,3.47,-0.86,3.5749825174,32.58,11.12852,-9.20156,14.4399675839,8.04852,-1.1415600000000001,8.1290733435,3.08,-8.06,8.6284413424,0.0
2020-02-20 05:30:00,12.37164,-1.68776,12.4862328229,8.08164,-1.1577600000000001,8.1641480454,4.29,-0.53,4.3226149493,32.6,11.95164,-8.90776,14.9060352511,8.08164,-1.1577600000000001,8.1641480454,3.87,-7.75,8.6625284992,0.0
2020-02-20 06:00:00,13.71604,-1.5354,13.8017102723,7.64604,-0.9954000000000001,7.7105608643,6.07,-0.54,6.0939724318,32.55,13.25604,-8.7354,15.8754467541,7.64604,-0.9954000000000001,7.7105608643,5.61,-7.74,9.5592729849,0.0
2020-02-20 06:30:00,16.4494,-0.96108,16.4774523251,7.6194,-0.9910800000000001,7.6835861371,8.83,0.03,8.8300509625,32.59,15.9094,-8.17108,17.8850651865,7.6194,-0.9910800000000001,7.6835861371,8.29,-7.18,10.9670643292,0.0
2020-02-20 07:00:00,18.6158,-0.6249600000000001,18.6262874627,6.8958,-0.8049600000000001,6.9426232968,11.72,0.18,11.7213821711,32.51,18.0158,-7.80496,19.633808857200002,6.8958,-0.8049600000000001,6.9426232968,11.12,-7.0,13.1398021294,0.0
2020-02-20 07:30:00,20.6894,-0.6475200000000001,20.6995302969,6.9894,-0.8575200000000001,7.0418075031,13.7,0.21,13.7016093945,32.42,20.0194,-7.81752,21.4916261672,6.9894,-0.8575200000000001,7.0418075031,13.03,-6.96,14.7723559394,0.0
2020-02-20 08:00:00,22.12112,-0.6989200000000001,22.1321584854,7.52112,-0.9889200000000001,7.5858558397,14.6,0.29,14.602879853,32.42,21.48112,-7.06892,22.6143349763,7.52112,-0.9889200000000001,7.5858558397,13.96,-6.08,15.2265557497,0.0
2020-02-20 08:30:00,24.45328,-2.30624,24.5617923958,8.15328,-1.23624,8.246469796,16.3,-1.07,16.3350818792,32.73,24.24328,-1.19624,24.2727751874,8.15328,-1.23624,8.246469796,16.09,0.04,16.0900497202,0.0
2020-02-20 09:00:00,26.26768,-2.9565200000000003,26.4335397382,10.05768,-1.13652,10.1216898141,16.21,-1.82,16.3118515197,32.69,26.05768,-1.84652,26.1230228552,10.05768,-1.13652,10.1216898141,16.0,-0.71,16.0157453776,0.0
2020-02-20 09:30:00,28.02056,-2.6165599999999998,28.1424620271,10.78056,-0.7365600000000001,10.8056926917,17.24,-1.88,17.3422028589,32.61,27.79056,-1.5165600000000001,27.831909373,10.78056,-0.7365600000000001,10.8056926917,17.01,-0.78,17.0278742067,0.0
2020-02-20 10:00:00,28.6542,-3.078,28.8190433852,6.3342,-0.918,6.4003760546,22.32,-2.16,22.4242725635,32.52,28.3942,-1.998,28.4644093148,6.3342,-0.918,6.4003760546,22.06,-1.08,22.0864211678,0.0
2020-02-20 10:30:00,28.498,-2.87432,28.642585767699998,7.578,-1.26432,7.6827461928,20.92,-1.6099999999999999,20.9818612139,32.71,28.258,-1.75432,28.3124036892,7.578,-1.26432,7.6827461928,20.68,-0.49,20.685804311200002,0.0
2020-02-20 11:00:00,25.9404,-0.757,25.9514431421,8.2404,-1.467,8.3699630322,17.7,0.71,17.7142343893,32.61,25.7304,0.313,25.7323036893,8.2404,-1.467,8.3699630322,17.49,1.78,17.5803441377,0.0
2020-02-20 11:30:00,22.09,2.9779999999999998,22.2898314036,6.12,-0.882,6.1832292534,15.97,3.86,16.4298660981,32.42,21.89,4.028,22.2575129788,6.12,-0.882,6.1832292534,15.77,4.91,16.5166885301,0.0
2020-02-20 12:00:00,22.29472,2.88176,22.4801930725,6.89472,-1.03824,6.9724533828,15.4,3.92,15.8910792585,32.42,22.11472,3.92176,22.4597649626,6.89472,-1.03824,6.9724533828,15.22,4.96,16.0078105936,0.0
2020-02-20 12:30:00,24.32736,2.69132,24.4757767581,4.61736,-0.5986800000000001,4.6560102139,19.71,3.29,19.9826975156,32.49,24.09736,3.74132,24.3860663969,4.61736,-0.5986800000000001,4.6560102139,19.48,4.34,19.9576050667,0.0
2020-02-20 13:00:00,24.61196,2.06964,24.6988255747,5.15196,-0.63036,5.1903800989,19.46,2.7,19.6464144311,32.54,24.41196,3.11964,24.6104844481,5.15196,-0.63036,5.1903800989,19.26,3.75,19.6216742405,0.0
2020-02-20 13:30:00,20.56512,2.4764,20.7136843071,8.29512,-1.2636,8.3908104957,12.27,3.74,12.8273340956,32.57,20.38512,3.5464,20.6913042212,8.29512,-1.2636,8.3908104957,12.09,4.8100000000000005,13.0116947397,0.0
2020-02-20 14:00:00,19.5518,2.65452,19.7311773513,9.5418,-1.54548,9.6661499921,10.01,4.2,10.8554180021,32.64,19.4018,3.73452,19.7579473344,9.5418,-1.54548,9.6661499921,9.86,5.28,11.1847217221,0.0
2020-02-20 14:30:00,20.00056,2.65808,20.176416669,7.54056,-1.05192,7.6135787117,12.46,3.71,13.0006038321,32.64,19.81056,3.73808,20.160147063,7.54056,-1.05192,7.6135787117,12.27,4.79,13.1718259934,0.0
2020-02-20 15:00:00,20.68992,2.39864,20.8284964281,7.3699200000000005,-1.16136,7.4608630772,13.32,3.56,13.7875305983,32.75,20.51992,3.46864,20.8110206443,7.3699200000000005,-1.16136,7.4608630772,13.15,4.63,13.9412840155,0.0
2020-02-20 15:30:00,18.80624,2.87716,19.0250548647,8.70624,-1.48284,8.8316153337,10.1,4.36,11.000890873,32.9,18.63624,3.97716,19.0558978535,8.70624,-1.48284,8.8316153337,9.93,5.46,11.3321004231,0.0
2020-02-20 16:00:00,19.94212,2.19112,20.0621324128,7.51212,-1.11888,7.5949877781,12.43,3.31,12.8631644629,32.75,19.75212,3.28112,20.0227868427,7.51212,-1.11888,7.5949877781,12.24,4.4,13.0068289756,0.0
2020-02-20 16:30:00,27.6072,-1.29636,27.637620033,7.5672,-1.29636,7.6774387063,20.04,0.0,20.04,32.62,27.3672,-0.22636,27.3681361201,7.5672,-1.29636,7.6774387063,19.8,1.07,19.8288905388,0.0
2020-02-20 17:00:00,28.83968,-2.59612,28.956294334,8.41968,-1.89612,8.6305435725,20.42,-0.7000000000000001,20.4319945184,32.84,28.59968,-1.48612,28.6382654635,8.41968,-1.89612,8.6305435725,20.18,0.41000000000000003,20.1841645851,0.0
2020-02-20 17:30:00,30.45912,-2.8186400000000003,30.5892582882,4.56912,-0.54864,4.6019412669,25.89,-2.27,25.989324731499998,32.87,30.16912,-1.7386400000000002,30.2191771997,4.56912,-0.54864,4.6019412669,25.6,-1.19,25.6276432783,0.0
2020-02-20 18:00:00,31.54792,-2.39024,31.6383391407,7.02792,-1.20024,7.1296728946,24.52,-1.19,24.548859444,32.61,31.28792,-1.33024,31.3161855337,7.02792,-1.20024,7.1296728946,24.26,-0.13,24.2603483075,0.0
2020-02-20 18:30:00,34.98432,-1.88164,35.0348856849,13.23432,-0.79164,13.2579757034,21.75,-1.09,21.7772955162,32.61,34.74432,-0.9216400000000001,34.7565417231,13.23432,-0.79164,13.2579757034,21.51,-0.13,21.510392837,0.0
2020-02-20 19:00:00,37.4552,-2.19376,37.5193895203,10.8252,0.87624,10.8606054885,26.63,-3.07,26.8063761072,32.81,37.1852,-1.11376,37.2018757642,10.8252,0.87624,10.8606054885,26.36,-1.99,26.4350089843,0.0
2020-02-20 19:30:00,35.45156,-2.58172,35.5454411225,7.62156,0.008280000000000001,7.6215644977,27.83,-2.59,27.9502593906,32.81,35.17156,-1.5017200000000002,35.2036048693,7.62156,0.008280000000000001,7.6215644977,27.55,-1.51,27.5913500938,0.0
2020-02-20 20:00:00,32.33292,-3.15164,32.486159367,4.37292,-0.25164000000000003,4.3801543370000005,27.96,-2.9,28.1099911064,32.86,32.03292,-2.07164,32.0998388783,4.37292,-0.25164000000000003,4.3801543370000005,27.66,-1.82,27.7198124092,0.0
2020-02-20 20:30:00,29.89764,-3.54468,30.1070362851,3.61764,-0.36468,3.6359745148,26.28,-3.18,26.4716980944,32.67,29.62764,-2.48468,29.7316445336,3.61764,-0.36468,3.6359745148,26.01,-2.12,26.0962545205,0.0
2020-02-20 21:00:00,28.24956,-4.12448,28.5490626022,3.7695600000000002,-0.38448000000000004,3.7891169768,24.48,-3.74,24.7640465191,32.52,27.97956,-3.04448,28.1447088502,3.7695600000000002,-0.38448000000000004,3.7891169768,24.21,-2.66,24.3556913267,0.0
2020-02-20 21:30:00,26.3882,-5.21632,26.8988307103,4.4082,-0.52632,4.4395089799,21.98,-4.69,22.4747969957,32.63,26.1382,-4.11632,26.460339937,4.4082,-0.52632,4.4395089799,21.73,-3.59,22.024554479,0.0
2020-02-20 22:00:00,24.03784,-5.64392,24.6915286046,5.03784,-0.6739200000000001,5.0827158126,19.0,-4.97,19.6392693347,32.75,23.79784,-4.52392,24.2240178507,5.03784,-0.6739200000000001,5.0827158126,18.76,-3.85,19.1509816981,0.0
2020-02-20 22:30:00,23.71336,-5.88764,24.4333327088,3.30336,-0.28764,3.3158594752,20.41,-5.6,21.1643119425,33.07,23.46336,-4.73764,23.9368856633,3.30336,-0.28764,3.3158594752,20.16,-4.45,20.6452924416,0.0
2020-02-20 23:00:00,22.01172,-4.50344,22.4676832182,3.23172,-0.25344,3.2416424837,18.78,-4.25,19.2548928847,33.1,21.79172,-3.36344,22.0497571232,3.23172,-0.25344,3.2416424837,18.56,-3.11,18.818759257700002,0.0
2020-02-20 23:30:00,20.4576,-4.97048,21.0527686823,5.0976,-1.05048,5.2047126713,15.36,-3.92,15.8523184424,33.15,20.2476,-3.81048,20.6030353004,5.0976,-1.05048,5.2047126713,15.15,-2.76,15.3993538825,0.0
2020-02-21 00:00:00,18.79728,-4.33704,19.2911288254,3.88728,-0.43704000000000004,3.9117706681,14.91,-3.9,15.4116222378,33.07,18.43728,-6.12704,19.4286878857,3.88728,-0.43704000000000004,3.9117706681,14.55,-5.69,15.6230150739,0.0
2020-02-21 00:30:00,17.64408,-2.71244,17.8513554051,3.84408,-0.44244000000000006,3.869457869,13.8,-2.27,13.9854531568,32.54,16.97408,-9.88244,19.6413342775,3.84408,-0.44244000000000006,3.869457869,13.13,-9.44,16.1712862816,0.0
2020-02-21 01:00:00,17.40936,-2.91236,17.6512791712,3.7893600000000003,-0.43236,3.8139460378,13.62,-2.48,13.8439445246,32.59,16.75936,-10.102360000000001,19.5686950301,3.7893600000000003,-0.43236,3.8139460378,12.97,-9.67,16.1780653973,0.0
2020-02-21 01:30:00,16.54968,-2.8923200000000002,16.8005185362,4.36968,-0.47232,4.3951324764,12.18,-2.42,12.4180835881,32.69,15.93968,-10.11232,18.8767691697,4.36968,-0.47232,4.3951324764,11.57,-9.64,15.0596978721,0.0
2020-02-21 02:00:00,14.24232,-2.40396,14.443777299,6.23232,-0.9039600000000001,6.2975357295,8.01,-1.5,8.1492392283,32.78,13.73232,-9.66396,16.7919247099,6.23232,-0.9039600000000001,6.2975357295,7.5,-8.76,11.532024974,0.0
2020-02-21 02:30:00,13.187,-2.17648,13.3654043781,8.487,-1.71648,8.6588378314,4.7,-0.46,4.7224569876,32.65,12.757,-9.40648,15.8500130912,8.487,-1.71648,8.6588378314,4.27,-7.69,8.795964984,0.0
2020-02-21 03:00:00,13.67272,-2.4846,13.8966366204,6.46272,-0.8946000000000001,6.5243435653,7.21,-1.5899999999999999,7.3832377721,32.69,13.19272,-9.7246,16.3894998752,6.46272,-0.8946000000000001,6.5243435653,6.73,-8.83,11.1023330881,0.0
2020-02-21 03:30:00,12.90188,-2.23836,13.0946081661,7.03188,-1.00836,7.1038106833,5.87,-1.23,5.9974828053,32.69,12.44188,-9.47836,15.6409618062,7.03188,-1.00836,7.1038106833,5.41,-8.47,10.0503233779,0.0
2020-02-21 04:00:00,12.60208,-2.36028,12.8212067297,7.28208,-1.07028,7.3603117057,5.32,-1.29,5.4741666032000005,32.83,12.15208,-9.65028,15.5177624806,7.28208,-1.07028,7.3603117057,4.87,-8.58,9.8657640353,0.0
2020-02-21 04:30:00,12.66212,-2.40024,12.8876078056,6.8821200000000005,-0.9302400000000001,6.9447046123,5.78,-1.47,5.9640003353,32.71,12.21212,-9.63024,15.5524080885,6.8821200000000005,-0.9302400000000001,6.9447046123,5.33,-8.7,10.2028868464,0.0
2020-02-21 05:00:00,13.12004,-2.43872,13.3447669459,6.62004,-0.9187200000000001,6.6834853213,6.5,-1.52,6.6753576683,32.6,12.65004,-9.63872,15.9037239425,6.62004,-0.9187200000000001,6.6834853213,6.03,-8.72,10.6018536115,0.0
2020-02-21 05:30:00,13.54032,-2.2274,13.7223021561,6.61032,-0.8874000000000001,6.6696183746,6.93,-1.34,7.0583638331,32.66,13.05032,-9.4474,16.1109968302,6.61032,-0.8874000000000001,6.6696183746,6.44,-8.56,10.7120119492,0.0
2020-02-21 06:00:00,14.11588,-1.76556,14.2258662403,7.62588,-1.10556,7.7056024221,6.49,-0.66,6.5234730014,32.66,13.63588,-8.99556,16.3357682124,7.62588,-1.10556,7.7056024221,6.01,-7.89,9.9182760599,0.0
2020-02-21 06:30:00,16.39892,-0.9198400000000001,16.4246973425,8.09892,-1.23984,8.1932721419,8.3,0.32,8.3061663841,32.57,15.88892,-8.13984,17.8525845186,8.09892,-1.23984,8.1932721419,7.79,-6.9,10.4064451183,0.0
2020-02-21 07:00:00,18.74552,-0.8555200000000001,18.7650322286,7.98552,-1.23552,8.080534595,10.76,0.38,10.7667079463,32.41,18.15552,-8.01552,19.8461952863,7.98552,-1.23552,8.080534595,10.17,-6.78,12.2228188238,0.0
2020-02-21 07:30:00,21.20428,-1.8649200000000001,21.286132033,8.23428,-1.29492,8.3354774863,12.97,-0.5700000000000001,12.982519016,32.65,20.81428,-4.71492,21.3416194916,8.23428,-1.29492,8.3354774863,12.58,-3.42,13.0365946474,0.0
2020-02-21 08:00:00,23.12572,-2.5769200000000003,23.2688513297,8.32572,-1.36692,8.4371845899,14.8,-1.21,14.8493804585,32.94,22.91572,-1.40692,22.9588685916,8.32572,-1.36692,8.4371845899,14.59,-0.04,14.590054832,0.0
2020-02-21 08:30:00,25.29736,-2.90172,25.4632362815,8.57736,-1.43172,8.6960293656,16.72,-1.47,16.784495822,32.8,25.06736,-1.78172,25.1306001426,8.57736,-1.43172,8.6960293656,16.49,-0.35000000000000003,16.4937139541,0.0
2020-02-21 09:00:00,26.94452,-3.33696,27.1503675863,8.53452,-1.41696,8.6513471363,18.41,-1.92,18.5098487298,32.8,26.71452,-2.22696,26.8071805618,8.53452,-1.41696,8.6513471363,18.18,-0.81,18.1980356083,0.0
2020-02-21 09:30:00,28.28352,-2.942,28.436119067,8.81352,-1.6019999999999999,8.9579316134,19.47,-1.34,19.5160574912,32.77,28.05352,-1.822,28.1126247154,8.81352,-1.6019999999999999,8.9579316134,19.24,-0.22,19.2412577551,0.0
2020-02-21 10:00:00,28.72852,-2.79104,28.8637794766,8.85852,-1.57104,8.9967518179,19.87,-1.22,19.9074182153,32.69,28.48852,-1.66104,28.5369028746,8.85852,-1.57104,8.9967518179,19.63,-0.09,19.6302063158,0.0
2020-02-21 10:30:00,29.11796,-2.69564,29.2424703056,8.96796,-1.5656400000000001,9.1036001214,20.15,-1.13,20.1816599912,32.78,28.87796,-1.5856400000000002,28.9214596445,8.96796,-1.5656400000000001,9.1036001214,19.91,-0.02,19.9100100452,0.0
2020-02-21 11:00:00,29.52988,-2.72756,29.655579515,9.20988,-1.62756,9.3525847319,20.32,-1.1,20.3497518412,32.78,29.27988,-1.62756,29.3250801255,9.20988,-1.62756,9.3525847319,20.07,0.0,20.07,0.0
2020-02-21 11:30:00,29.3,-2.47836,29.4046300485,9.18,-1.63836,9.3250535382,20.12,-0.84,20.137527157,32.7,29.06,-1.38836,29.0931459882,9.18,-1.63836,9.3250535382,19.88,0.25,19.8815718694,0.0
2020-02-21 12:00:00,29.56412,-2.11908,29.639967804,9.38412,-1.7290800000000002,9.5420870789,20.18,-0.39,20.1837682309,32.79,29.32412,-1.04908,29.3428795898,9.38412,-1.7290800000000002,9.5420870789,19.94,0.68,19.9515914152,0.0
2020-02-21 12:30:00,29.5716,-2.1494400000000002,29.6496141438,9.4716,-1.72944,9.6281965743,20.1,-0.42,20.1043875808,32.92,29.3316,-1.05944,29.350726936,9.4716,-1.72944,9.6281965743,19.86,0.67,19.8712983974,0.0
2020-02-21 13:00:00,29.23956,-2.60588,29.3554505939,9.34956,-1.68588,9.5003401817,19.89,-0.92,19.9112656554,33.05,28.98956,-1.49588,29.0281285302,9.34956,-1.68588,9.5003401817,19.64,0.19,19.6409190213,0.0
2020-02-21 13:30:00,28.9758,-1.47344,29.0132385485,9.4158,-1.69344,9.5668714151,19.56,0.22,19.5612371797,33.17,28.7358,-0.33344,28.7377344945,9.4158,-1.69344,9.5668714151,19.32,1.3599999999999999,19.3678083427,0.0
2020-02-21 14:00:00,28.35916,-1.3708,28.3922709297,9.47916,-1.7208,9.634086720900001,18.88,0.35000000000000003,18.8832438951,33.17,28.11916,-0.2508,28.1202784436,9.47916,-1.7208,9.634086720900001,18.64,1.47,18.6978742107,0.0
2020-02-21 14:30:00,28.07104,-1.57468,28.1151721279,9.40104,-1.71468,9.5561331397,18.67,0.14,18.6705248989,33.32,27.84104,-0.42468000000000006,27.8442787909,9.40104,-1.71468,9.5561331397,18.44,1.29,18.4850669461,0.0
2020-02-21 15:00:00,27.368,-2.83856,27.514811409,9.018,-1.5285600000000001,9.1466288693,18.35,-1.31,18.3967007912,33.11,27.168,-1.39856,27.2039738655,9.018,-1.5285600000000001,9.1466288693,18.15,0.13,18.1504655588,0.0
2020-02-21 15:30:00,27.55664,-3.09224,27.7295935114,9.02664,-1.54224,9.1574414498,18.53,-1.55,18.5947143027,33.02,27.36664,-1.53224,27.4095009861,9.02664,-1.54224,9.1574414498,18.34,0.01,18.3400027263,0.0
2020-02-21 16:00:00,27.70544,-3.30228,27.9015493977,8.965440000000001,-1.5922800000000001,9.1057383002,18.74,-1.71,18.8178558821,33.09,27.50544,-1.71228,27.5586852443,8.965440000000001,-1.5922800000000001,9.1057383002,18.54,-0.12,18.5403883454,0.0
2020-02-21 16:30:00,28.2776,-3.34812,28.4751219364,8.7876,-1.5181200000000001,8.9177688967,19.49,-1.83,19.5757247631,32.9,28.0876,-1.7881200000000002,28.1444603234,8.7876,-1.5181200000000001,8.9177688967,19.3,-0.27,19.3018885086,0.0
2020-02-21 17:00:00,29.34024,-0.19460000000000002,29.340885338,8.76024,-1.5246,8.891918241700001,20.58,1.33,20.6229314114,32.72,28.71024,-4.4046,29.0461422915,8.76024,-1.5246,8.891918241700001,19.95,-2.88,20.156807783,0.0
2020-02-21 17:30:00,29.21432,1.09224,29.2347307373,8.73432,-1.51776,8.8652096016,20.48,2.61,20.6456411865,32.77,28.29432,-7.07776,29.1661315721,8.73432,-1.51776,8.8652096016,19.56,-5.5600000000000005,20.3348764442,0.0
2020-02-21 18:00:00,29.56664,-0.5672,29.5720800203,8.57664,-1.4472,8.6978814392,20.99,0.88,21.0084387806,32.72,28.626640000000002,-8.6672,29.9099460636,8.57664,-1.4472,8.6978814392,20.05,-7.22,21.310347252,0.0
2020-02-21 18:30:00,29.67424,-0.58152,29.6799374172,8.63424,-1.45152,8.7553989451,21.04,0.87,21.0579794852,32.67,28.73424,-8.64152,30.00553976,8.63424,-1.45152,8.7553989451,20.1,-7.19,21.3472738306,0.0
2020-02-21 19:00:00,29.991880000000002,0.0946,29.9920291927,8.38188,-1.3554,8.4907609491,21.61,1.45,21.6585918286,32.82,29.04188,-8.0754,30.1437038052,8.38188,-1.3554,8.4907609491,20.66,-6.72,21.7254228958,0.0
2020-02-21 19:30:00,28.74292,0.15888000000000002,28.7433591109,8.87292,-1.58112,9.0126938138,19.87,1.74,19.9460397072,32.66,27.83292,-7.93112,28.9408724848,8.87292,-1.58112,9.0126938138,18.96,-6.35,19.9951019002,0.0
2020-02-21 20:00:00,27.66736,-0.11336,27.667592231,8.84736,-1.59336,8.9896927122,18.82,1.48,18.8781037183,32.76,26.79736,-8.23336,28.0336711806,8.84736,-1.59336,8.9896927122,17.95,-6.64,19.1387591029,0.0
2020-02-21 20:30:00,26.08108,-0.34700000000000003,26.083388257,9.00108,-1.647,9.1505218521,17.08,1.3,17.1294016241,32.7,25.26108,-8.447,26.6359526161,9.00108,-1.647,9.1505218521,16.26,-6.8,17.6246304926,0.0
2020-02-21 21:00:00,24.75672,-0.79864,24.7695985234,8.946720000000001,-1.62864,9.0937487874,15.81,0.8300000000000001,15.8317718528,32.86,23.96672,-8.94864,25.5828424028,8.946720000000001,-1.62864,9.0937487874,15.02,-7.32,16.7087641673,0.0
2020-02-21 21:30:00,23.71768,-0.7992400000000001,23.7311426012,8.88768,-1.65924,9.0412351568,14.83,0.86,14.8549150115,32.91,22.94768,-8.98924,24.6455361711,8.88768,-1.65924,9.0412351568,14.06,-7.33,15.855992558,0.0
2020-02-21 22:00:00,22.38212,0.00048000000000000007,22.3821200051,8.95212,-1.64952,9.1028220198,13.43,1.65,13.5309792698,33.12,21.65212,-8.31952,23.1954459652,8.95212,-1.64952,9.1028220198,12.7,-6.67,14.3449956431,0.0
2020-02-21 22:30:00,20.2798,-0.63268,20.2896666316,8.9298,-1.64268,9.0796324608,11.35,1.01,11.3948497138,33.07,19.5998,-8.89268,21.5228231796,8.9298,-1.64268,9.0796324608,10.67,-7.25,12.9000542635,0.0
2020-02-21 23:00:00,18.7292,-1.11748,18.7625076733,8.7192,-1.61748,8.8679586259,10.01,0.5,10.0224797331,33.21,18.0892,-9.43748,20.4030680387,8.7192,-1.61748,8.8679586259,9.37,-7.82,12.2044786861,0.0
2020-02-21 23:30:00,16.50284,-1.42188,16.5639811277,8.68284,-1.63188,8.8348595235,7.82,0.21,7.8228191849,33.11,15.95284,-9.38188,18.5071007022,8.68284,-1.63188,8.8348595235,7.27,-7.75,10.6261658184,0.0
2020-02-22 00:00:00,15.0048,-1.71996,15.1030555002,8.7948,-1.65996,8.9500823595,6.21,-0.06,6.2102898483,32.98,14.5048,-9.31996,17.240965096,8.7948,-1.65996,8.9500823595,5.71,-7.66,9.5540410298,0.0
2020-02-22 00:30:00,14.11032,-0.03212,14.1103565581,8.77032,-1.66212,8.9264301822,5.34,1.63,5.58323383,32.8,13.64032,-7.55212,15.5914350269,8.77032,-1.66212,8.9264301822,4.87,-5.89,7.642578099,0.0
2020-02-22 01:00:00,13.49384,-0.12304000000000001,13.4944009421,8.85384,-1.64304,9.0050021203,4.64,1.52,4.8826222463,32.8,13.05384,-7.62304,15.1166622502,8.85384,-1.64304,9.0050021203,4.2,-5.98,7.3075577316,0.0
2020-02-22 01:30:00,12.86716,-0.24408000000000002,12.8694747955,8.95716,-1.68408,9.1141012015,3.91,1.44,4.1667373327,32.82,12.44716,-7.76408,14.6701305486,8.95716,-1.68408,9.1141012015,3.49,-6.08,7.0104564759,0.0
