Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-22 02:00:00,12.20908,-0.32428,12.2133857699,9.01908,-1.6642800000000002,9.1713484267,3.19,1.34,3.4600144508,32.9,11.79908,-7.84428,14.1686632243,9.01908,-1.6642800000000002,9.1713484267,2.7800000000000002,-6.18,6.7764887663,0.0
2020-02-22 02:30:00,11.83876,-0.36556000000000005,11.8444025789,8.97876,-1.6455600000000001,9.1283075568,2.86,1.28,3.1333687941,33.04,11.44876,-7.97556,13.9529087595,8.97876,-1.6455600000000001,9.1283075568,2.47,-6.33,6.7948362747,0.0
2020-02-22 03:00:00,11.35952,-0.424,11.3674302562,8.93952,-1.674,9.094904828,2.42,1.25,2.7237657755,33.04,10.96952,-8.034,13.5968939479,8.93952,-1.674,9.094904828,2.03,-6.36,6.6761141392,0.0
2020-02-22 03:30:00,11.34868,-0.49584000000000006,11.3595068136,8.78868,-1.63584,8.9396235182,2.56,1.1400000000000001,2.8023561515,33.09,10.95868,-8.11584,13.6366977765,8.78868,-1.63584,8.9396235182,2.17,-6.48,6.8336886087,0.0
2020-02-22 04:00:00,11.66884,-0.74728,11.6927436619,8.71884,-1.63728,8.8712376106,2.95,0.89,3.0813308813,33.27,11.26884,-8.43728,14.0774446809,8.71884,-1.63728,8.8712376106,2.55,-6.8,7.2624031835,0.0
2020-02-22 04:30:00,11.1156,-0.47884000000000004,11.1259090013,10.9656,-2.41884,11.2292105825,0.15,1.94,1.9457903279000002,33.05,10.7956,-8.10884,13.501787493,10.9656,-2.41884,11.2292105825,-0.17,-5.69,5.6925389766,0.0
2020-02-22 05:00:00,10.86544,-0.33404,10.8705735412,9.32544,-1.81404,9.5002406451,1.54,1.48,2.135883892,33.12,10.49544,-7.9740400000000005,13.1810308669,9.32544,-1.81404,9.5002406451,1.17,-6.16,6.2701275904,0.0
2020-02-22 05:30:00,10.79988,-0.11520000000000001,10.8004943894,11.27988,-2.6352,11.5836078945,-0.48,2.52,2.5653069992,32.96,10.48988,-7.7152,13.0215933531,11.27988,-2.6352,11.5836078945,-0.79,-5.08,5.1410602019,0.0
2020-02-22 06:00:00,10.89424,0.16872,10.895546412,12.86424,-3.13128,13.2398483834,-1.97,3.3,3.843292859,32.96,10.64424,-7.45128,12.9931296775,12.86424,-3.13128,13.2398483834,-2.22,-4.32,4.8570361333,0.0
2020-02-22 06:30:00,12.77376,0.14684,12.774603967400001,10.10376,-2.06316,10.3122546188,2.67,2.21,3.4659774956,32.8,12.39376,-7.38316,14.4262378506,10.10376,-2.06316,10.3122546188,2.29,-5.32,5.7919340466,0.0
2020-02-22 07:00:00,12.9184,0.15752000000000002,12.9193603213,14.6484,-3.73248,15.1164489716,-1.73,3.89,4.2573465915,32.73,12.6584,-7.37248,14.6488413163,14.6484,-3.73248,15.1164489716,-1.99,-3.64,4.1484575447,0.0
2020-02-22 07:30:00,15.21692,-2.25236,15.3827104197,8.92692,-1.69236,9.0859222458,6.29,-0.56,6.3148792546,32.95,14.70692,-9.77236,17.6576475176,8.92692,-1.69236,9.0859222458,5.78,-8.08,9.9345256555,0.0
2020-02-22 08:00:00,15.9754,-1.74532,16.0704557204,11.3454,-2.60532,11.6406955747,4.63,0.86,4.7091931368,32.89,15.5354,-9.27532,18.0936512142,11.3454,-2.60532,11.6406955747,4.19,-6.67,7.8768648586,0.0
2020-02-22 08:30:00,18.14556,-1.47448,18.2053684111,10.73556,-2.45448,11.0125710252,7.41,0.98,7.4745233962,32.75,17.61556,-8.91448,19.7427431677,10.73556,-2.45448,11.0125710252,6.88,-6.46,9.4374784768,0.0
2020-02-22 09:00:00,19.60932,-1.2508,19.6491712676,9.13932,-1.7208,9.2999098223,10.47,0.47000000000000003,10.480543879,32.7,18.99932,-8.6908,20.8926820945,9.13932,-1.7208,9.2999098223,9.86,-6.97,12.0747877828,0.0
2020-02-22 09:30:00,20.98132,-0.98184,21.0042804858,9.57132,-1.76184,9.7321244715,11.41,0.78,11.4366297483,32.75,20.35132,-8.47184,22.0442350452,9.57132,-1.76184,9.7321244715,10.78,-6.71,12.6977360187,0.0
2020-02-22 10:00:00,21.49212,-0.6889200000000001,21.5031586717,10.03212,-1.79892,10.192131517,11.46,1.11,11.5136310519,32.75,20.85212,-8.16892,22.3951370271,10.03212,-1.79892,10.192131517,10.82,-6.37,12.5558472434,0.0
2020-02-22 10:30:00,23.15084,-0.57672,23.1580223392,10.23084,-1.8367200000000001,10.3944036608,12.92,1.26,12.9812942344,32.68,22.47084,-8.04672,23.8681451534,10.23084,-1.8367200000000001,10.3944036608,12.24,-6.21,13.7252213097,0.0
2020-02-22 11:00:00,23.33076,-0.41228000000000004,23.3344024345,10.40076,-1.8622800000000002,10.5661674876,12.93,1.45,13.0110491506,32.74,22.65076,-7.91228,23.9929386149,10.40076,-1.8622800000000002,10.5661674876,12.25,-6.05,13.6625400274,0.0
2020-02-22 11:30:00,23.3506,-0.4108,23.3542132601,10.0206,-1.8108,10.1828984577,13.33,1.4,13.4033167537,32.69,22.6606,-7.8908000000000005,23.9951561153,10.0206,-1.8108,10.1828984577,12.64,-6.08,14.0262610841,0.0
2020-02-22 12:00:00,23.08484,-0.56808,23.0918287,10.19484,-1.82808,10.3574436572,12.89,1.26,12.9514362138,32.87,22.40484,-8.13808,23.837055219,10.19484,-1.82808,10.3574436572,12.21,-6.31,13.7440969147,0.0
2020-02-22 12:30:00,23.44552,-0.59784,23.4531409567,9.96552,-1.79784,10.126392128300001,13.48,1.2,13.5333070607,32.9,22.74552,-8.16784,24.1675875986,9.96552,-1.79784,10.126392128300001,12.78,-6.37,14.2795413092,0.0
2020-02-22 13:00:00,23.7178,-0.6156400000000001,23.7257887003,9.4878,-1.74564,9.647051769800001,14.23,1.13,14.2747959705,32.9,23.0078,-8.19564,24.4239099214,9.4878,-1.74564,9.647051769800001,13.52,-6.45,14.9797496641,0.0
2020-02-22 13:30:00,24.08556,-0.7557200000000001,24.0974129987,9.38556,-1.7557200000000002,9.5483657886,14.7,1.0,14.733974345,32.84,23.35556,-8.30572,24.78844827,9.38556,-1.7557200000000002,9.5483657886,13.97,-6.55,15.4293032895,0.0
2020-02-22 14:00:00,23.54228,-0.88404,23.558872518,9.06228,-1.72404,9.2248161348,14.48,0.84,14.5043441768,32.84,22.82228,-8.41404,24.323908681,9.06228,-1.72404,9.2248161348,13.76,-6.69,15.3001209146,0.0
2020-02-22 14:30:00,23.43476,-0.891,23.4516919914,9.01476,-1.701,9.1738377388,14.42,0.81,14.4427317361,32.89,22.70476,-8.451,24.2265459292,9.01476,-1.701,9.1738377388,13.69,-6.75,15.2636365261,0.0
2020-02-22 15:00:00,23.16092,-1.093,23.1866958458,8.80092,-1.683,8.9603951836,14.36,0.59,14.3721153627,32.95,22.44092,-8.673,24.0585913853,8.80092,-1.683,8.9603951836,13.64,-6.99,15.3267641725,0.0
2020-02-22 15:30:00,23.66992,-0.43436,23.6739050732,8.71992,-1.67436,8.8792165317,14.95,1.24,15.0013366071,33.05,22.93992,-8.06436,24.316122878,8.71992,-1.67436,8.8792165317,14.22,-6.39,15.5897562521,0.0
2020-02-22 16:00:00,23.99348,-0.2288,23.9945708849,8.76348,-1.6488,8.917237417,15.23,1.42,15.296055047,32.94,23.25348,-7.8288,24.5359825878,8.76348,-1.6488,8.917237417,14.49,-6.18,15.7528568838,0.0
2020-02-22 16:30:00,24.02992,-0.12508,24.0302455296,8.44992,-1.58508,8.5973034501,15.58,1.46,15.6482586891,32.82,23.28992,-7.66508,24.518846322999998,8.44992,-1.58508,8.5973034501,14.84,-6.08,16.0372067393,0.0
2020-02-22 17:00:00,24.32192,-0.0396,24.3219522376,8.34192,-1.5695999999999999,8.4883021533,15.98,1.53,16.0530775866,32.68,23.57192,-7.5196000000000005,24.7422674112,8.34192,-1.5695999999999999,8.4883021533,15.23,-5.95,16.3510060853,0.0
2020-02-22 17:30:00,23.91296,0.31816,23.9150764529,8.29296,-1.49184,8.4260769132,15.62,1.81,15.7245190705,32.54,23.16296,-7.10184,24.2272335884,8.29296,-1.49184,8.4260769132,14.87,-5.61,15.893048795,0.0
2020-02-22 18:00:00,26.87248,-0.13872,26.8728380449,12.01248,-1.27872,12.0803477015,14.86,1.1400000000000001,14.903663979000001,32.54,26.15248,-7.53872,27.2173567671,12.01248,-1.27872,12.0803477015,14.14,-6.26,15.4637382285,0.0
2020-02-22 18:30:00,26.47396,-0.27952000000000005,26.4754355868,12.33396,-1.37952,12.410868008,14.14,1.1,14.1827218826,32.85,25.77396,-7.80952,26.9311272826,12.33396,-1.37952,12.410868008,13.44,-6.43,14.8989429155,0.0
2020-02-22 19:00:00,26.174,-0.39036000000000004,26.1769107599,12.384,-1.35036,12.4574045503,13.79,0.96,13.8233751306,32.81,25.484,-7.91036,26.683478996,12.384,-1.35036,12.4574045503,13.1,-6.5600000000000005,14.6507201188,0.0
2020-02-22 19:30:00,26.1122,-0.9293600000000001,26.1287332041,8.3322,-1.3593600000000001,8.4423584649,17.78,0.43,17.7851989025,32.85,25.3022,-8.45936,26.6788698496,8.3322,-1.3593600000000001,8.4423584649,16.97,-7.1,18.3954043174,0.0
2020-02-22 20:00:00,25.27412,-1.46964,25.3168122698,7.94412,-1.34964,8.0579507757,17.33,-0.12,17.3304154595,32.85,24.48412,-8.98964,26.0822882337,7.94412,-1.34964,8.0579507757,16.54,-7.64,18.2192535522,0.0
2020-02-22 20:30:00,23.94688,-1.8776800000000002,24.0203818437,7.61688,-1.2376800000000001,7.7167812407,16.33,-0.64,16.3425365228,32.82,23.17688,-9.36768,24.9984238527,7.61688,-1.2376800000000001,7.7167812407,15.56,-8.13,17.5559249258,0.0
2020-02-22 21:00:00,23.35128,-2.2802,23.4623440789,6.64128,-0.9702000000000001,6.71177235,16.71,-1.31,16.7612708349,32.88,22.56128,-9.7902,24.5938889011,6.64128,-0.9702000000000001,6.71177235,15.92,-8.82,18.1999670329,0.0
2020-02-22 21:30:00,23.31832,-2.8542,23.4923499306,5.54832,-0.6642,5.5879349014,17.77,-2.19,17.9044407899,32.88,22.50832,-10.3542,24.7756720769,5.54832,-0.6642,5.5879349014,16.96,-9.69,19.5329900425,0.0
2020-02-22 22:00:00,21.49688,-3.03268,21.7097443033,6.17688,-0.8326800000000001,6.232752403,15.32,-2.2,15.4771573617,32.96,20.76688,-10.53268,23.2852024453,6.17688,-0.8326800000000001,6.232752403,14.59,-9.7,17.5202197475,0.0
2020-02-22 22:30:00,19.66108,-3.0412,19.8948979441,7.20108,-1.0512,7.2774016384,12.46,-1.99,12.6179118716,33.06,18.98108,-10.6112,21.7457803586,7.20108,-1.0512,7.2774016384,11.78,-9.56,15.1710909298,0.0
2020-02-22 23:00:00,17.559,-2.04268,17.6774156081,7.839,-1.19268,7.9292122296,9.72,-0.85,9.7570948545,33.12,16.969,-9.63268,19.5124443621,7.839,-1.19268,7.9292122296,9.13,-8.44,12.4334428056,0.0
2020-02-22 23:30:00,16.2178,-0.679,16.2320078191,7.5978,-1.089,7.6754469472,8.62,0.41000000000000003,8.6297450716,33.19,15.6478,-8.369,17.7452474156,7.5978,-1.089,7.6754469472,8.05,-7.28,10.8536123019,0.0
2020-02-23 00:00:00,15.55152,-0.81608,15.5729175454,7.39152,-1.0360800000000001,7.4637811916,8.16,0.22,8.1629651475,33.19,15.00152,-8.46608,17.2255656765,7.39152,-1.0360800000000001,7.4637811916,7.61,-7.43,10.635647606,0.0
2020-02-23 00:30:00,15.2962,-1.09072,15.3350384596,6.9462,-0.9007200000000001,7.0043551422,8.35,-0.19,8.3521613969,33.24,14.7462,-8.78072,17.1625015123,6.9462,-0.9007200000000001,7.0043551422,7.8,-7.88,11.0875786356,0.0
2020-02-23 01:00:00,15.03744,-1.21036,15.0860721556,6.87744,-1.08036,6.9617784138,8.16,-0.13,8.1610354735,33.17,14.50744,-8.87036,17.004384784,6.87744,-1.08036,6.9617784138,7.63,-7.79,10.9041735129,0.0
2020-02-23 01:30:00,14.90552,-1.39932,14.9710595127,8.70552,-2.20932,8.9814905964,6.2,0.81,6.2526874222,33.29,14.43552,-9.02932,17.0268275769,8.70552,-2.20932,8.9814905964,5.73,-6.82,8.9075978805,0.0
2020-02-23 02:00:00,14.80424,-2.01956,14.9413568517,3.95424,-0.25956,3.9627497235,10.85,-1.76,10.9918196856,32.85,14.08424,-11.84956,18.4059199328,3.95424,-0.25956,3.9627497235,10.13,-11.59,15.3930178977,0.0
2020-02-23 02:30:00,11.91248,-2.3854800000000003,12.148979158,7.87248,-1.27548,7.9751357719,4.04,-1.11,4.189713594,32.89,11.50248,-9.74548,15.0758557495,7.87248,-1.27548,7.9751357719,3.63,-8.47,9.2150854581,0.0
2020-02-23 03:00:00,10.87028,-1.95784,11.0451855912,11.960280000000001,-2.87784,12.3016365067,-1.09,0.92,1.4263590011,32.84,10.59028,-9.33784,14.1191106782,11.960280000000001,-2.87784,12.3016365067,-1.37,-6.46,6.6036732203,0.0
2020-02-23 03:30:00,11.5352,-2.4793600000000002,11.7986467465,8.5752,-1.6293600000000001,8.7286235484,2.96,-0.85,3.0796266007,32.97,11.1352,-9.87936,14.8860482684,8.5752,-1.6293600000000001,8.7286235484,2.56,-8.25,8.638061125,0.0
2020-02-23 04:00:00,10.21936,-1.83852,10.3834230676,13.41936,-3.36852,13.8356839296,-3.2,1.53,3.5469564418,32.97,10.00936,-9.27852,13.6483779622,13.41936,-3.36852,13.8356839296,-3.41,-5.91,6.8232103881,0.0
2020-02-23 04:30:00,10.15016,-1.7016,10.2918021058,13.79016,-3.7116,14.2809133947,-3.64,2.01,4.1580885031,32.97,9.93016,-9.1716,13.5176301246,13.79016,-3.7116,14.2809133947,-3.86,-5.46,6.6866434031,0.0
2020-02-23 05:00:00,10.54728,-1.9580000000000002,10.7274824352,12.16728,-3.168,12.5729442295,-1.62,1.21,2.0220039565,33.05,10.26728,-9.418,13.9325432925,12.16728,-3.168,12.5729442295,-1.9,-6.25,6.5324191537,0.0
2020-02-23 05:30:00,11.5416,-2.4266,11.7939356502,8.0316,-1.5966,8.1887563232,3.51,-0.8300000000000001,3.606799135,33.14,11.1216,-9.906600000000001,14.8939823459,8.0316,-1.5966,8.1887563232,3.09,-8.31,8.8659009694,0.0
2020-02-23 06:00:00,11.46568,-2.316,11.6972506967,8.00568,-1.566,8.1574057311,3.46,-0.75,3.5403530897,33.14,11.06568,-9.796,14.7787309963,8.00568,-1.566,8.1574057311,3.06,-8.23,8.7804612635,0.0
2020-02-23 06:30:00,12.68684,-1.27312,12.750558565,15.21684,-2.8231200000000003,15.4765056172,-2.5300000000000002,1.55,2.9670524094,32.91,12.45684,-8.71312,15.2016881602,15.21684,-2.8231200000000003,15.4765056172,-2.76,-5.89,6.5045906866,0.0
2020-02-23 07:00:00,13.97972,-1.34864,14.0446217866,14.49972,-2.34864,14.6887027994,-0.52,1.0,1.1271202243,32.91,13.65972,-8.70864,16.1996407716,14.49972,-2.34864,14.6887027994,-0.84,-6.36,6.4152318742,0.0
2020-02-23 07:30:00,14.78796,-1.49556,14.8633933096,11.12796,-1.55556,11.2361586263,3.66,0.06,3.6604917702,32.97,14.36796,-8.88556,16.8935328181,11.12796,-1.55556,11.2361586263,3.24,-7.33,8.0141437472,0.0
2020-02-23 08:00:00,14.75628,-1.6522000000000001,14.8484869357,8.12628,-1.5822,8.2788757376,6.63,-0.07,6.6303695221,32.73,14.27628,-8.9422,16.8456258856,8.12628,-1.5822,8.2788757376,6.15,-7.36,9.5912512218,0.0
2020-02-23 08:30:00,16.64816,-1.53912,16.7191543375,8.13816,-1.59912,8.2937827895,8.51,0.06,8.5102115132,32.48,16.10816,-8.70912,18.3117882731,8.13816,-1.59912,8.2937827895,7.97,-7.11,10.6804962432,0.0
2020-02-23 09:00:00,18.32696,-2.86736,18.549911488,8.16696,-1.64736,8.331448290099999,10.16,-1.22,10.232985879,32.46,17.74696,-10.00736,20.3740482823,8.16696,-1.64736,8.331448290099999,9.58,-8.36,12.7147945324,0.0
2020-02-23 09:30:00,20.78884,-3.64736,21.1063758972,8.08884,-1.64736,8.2548850698,12.7,-2.0,12.8565158577,32.46,20.19884,-9.65736,22.3887860215,8.08884,-1.64736,8.2548850698,12.11,-8.01,14.5193732647,0.0
2020-02-23 10:00:00,22.98416,-5.58324,23.6525723718,7.99416,-1.62324,8.1572974816,14.99,-3.96,15.504247805,33.01,22.75416,-4.43324,23.1820062592,7.99416,-1.62324,8.1572974816,14.76,-2.81,15.0251023291,0.0
2020-02-23 10:30:00,23.9374,-5.41544,24.5423330014,8.1774,-1.49544,8.3130145888,15.76,-3.92,16.2401970431,33.05,23.7174,-4.26544,24.0979053271,8.1774,-1.49544,8.3130145888,15.54,-2.77,15.7849453594,0.0
2020-02-23 11:00:00,23.86192,-5.14592,24.4104837874,9.06192,-1.55592,9.1945245191,14.8,-3.59,15.2291857957,32.99,23.65192,-3.99592,23.9870943704,9.06192,-1.55592,9.1945245191,14.59,-2.44,14.7926231616,0.0
2020-02-23 11:30:00,23.92204,-4.9306,24.4248810462,10.02204,-1.6506,10.1570549925,13.9,-3.2800000000000002,14.281750593,32.99,23.69204,-3.7806,23.9917839212,10.02204,-1.6506,10.1570549925,13.67,-2.13,13.8349485001,0.0
2020-02-23 12:00:00,24.33276,-4.75996,24.7939595148,10.47276,-1.7499600000000002,10.617959409400001,13.86,-3.01,14.1830779452,32.95,24.12276,-3.62996,24.3943468783,10.47276,-1.7499600000000002,10.617959409400001,13.65,-1.88,13.7788569918,0.0
2020-02-23 12:30:00,25.48176,-4.84508,25.9382900921,9.04176,-1.40508,9.1502827117,16.44,-3.44,16.796047154,32.97,25.24176,-3.69508,25.5107832907,9.04176,-1.40508,9.1502827117,16.2,-2.29,16.361054367,0.0
2020-02-23 13:00:00,26.01328,-5.21132,26.530144977,7.16328,-1.02132,7.2357221409,18.85,-4.19,19.3100647332,33.1,25.76328,-4.07132,26.0829876146,7.16328,-1.02132,7.2357221409,18.6,-3.05,18.8484084209,0.0
2020-02-23 13:30:00,24.94564,-5.12172,25.4659963632,5.97564,-0.8917200000000001,6.0418075084,18.97,-4.23,19.4358894831,33.2,24.69564,-3.97172,25.0129805255,5.97564,-0.8917200000000001,6.0418075084,18.72,-3.08,18.9716841635,0.0
2020-02-23 14:00:00,26.425440000000002,-5.30752,26.9531750958,4.28544,-0.49752,4.3142232376,22.14,-4.8100000000000005,22.6564714817,33.25,26.14544,-4.14752,26.472362096,4.28544,-0.49752,4.3142232376,21.86,-3.65,22.1626284542,0.0
2020-02-23 14:30:00,26.64972,-4.93884,27.1035000807,4.23972,-0.43884000000000006,4.2623709627,22.41,-4.5,22.8573423652,33.25,26.37972,-3.78884,26.6504209315,4.23972,-0.43884000000000006,4.2623709627,22.14,-3.35,22.3920097356,0.0
2020-02-23 15:00:00,27.88744,-5.3166,28.3897084401,2.46744,-0.2466,2.4797321859,25.42,-5.07,25.9206732166,33.29,27.60744,-4.1766,27.9215818125,2.46744,-0.2466,2.4797321859,25.14,-3.93,25.4453237354,0.0
2020-02-23 15:30:00,28.90484,-3.97688,29.1771374531,1.55484,-0.14688,1.5617621970000002,27.35,-3.83,27.6168680339,33.25,28.61484,-2.86688,28.7580957151,1.55484,-0.14688,1.5617621970000002,27.06,-2.7199999999999998,27.1963600506,0.0
2020-02-23 16:00:00,29.58036,-3.89256,29.8353770059,1.08036,-0.14256000000000002,1.0897252329,28.5,-3.75,28.7456518451,33.21,29.29036,-2.77256,29.4212895347,1.08036,-0.14256000000000002,1.0897252329,28.21,-2.63,28.3323313548,0.0
2020-02-23 16:30:00,29.78896,-3.8718,30.0395235169,0.58896,-0.0918,0.5960714065,29.2,-3.7800000000000002,29.4436478718,33.14,29.47896,-2.7718,29.6089844122,0.58896,-0.0918,0.5960714065,28.89,-2.68,29.0140397049,0.0
2020-02-23 17:00:00,30.4816,-3.82408,30.720539162,0.4716,-0.06408000000000001,0.4759336155,30.01,-3.76,30.2446309285,33.02,30.1716,-2.7440800000000003,30.296128822100002,0.4716,-0.06408000000000001,0.4759336155,29.7,-2.68,29.8206706833,0.0
2020-02-23 17:30:00,31.23168,-6.22036,31.8451050265,5.25168,-1.80036,5.5517059497,25.98,-4.42,26.3533071928,32.89,30.95168,-5.11036,31.370723201,5.25168,-1.80036,5.5517059497,25.7,-3.31,25.912277013,0.0
2020-02-23 18:00:00,34.17032,-6.24292,34.7359297994,5.89032,-0.59292,5.9200864714,28.28,-5.65,28.8388782722,32.85,33.89032,-5.15292,34.2798245945,5.89032,-0.59292,5.9200864714,28.0,-4.5600000000000005,28.368884363,0.0
2020-02-23 18:30:00,34.71424,-6.17036,35.2583578929,8.81424,-1.53036,8.9461068911,25.9,-4.64,26.3123469117,32.81,34.43424,-5.08036,34.8069955915,8.81424,-1.53036,8.9461068911,25.62,-3.55,25.8647810739,0.0
2020-02-23 19:00:00,35.39592,-6.45564,35.9798060091,4.25592,0.14436000000000002,4.2583676281,31.14,-6.6,31.831738878,32.98,35.08592,-5.35564,35.4923183528,4.25592,0.14436000000000002,4.2583676281,30.83,-5.5,31.3167511086,0.0
2020-02-23 19:30:00,34.68592,-6.62564,35.3130592226,4.25592,0.14436000000000002,4.2583676281,30.43,-6.77,31.1739923654,32.89,34.37592,-5.53564,34.8187763435,4.25592,0.14436000000000002,4.2583676281,30.12,-5.68,30.6508857947,0.0
2020-02-23 20:00:00,33.39592,-6.97528,34.1165942574,4.25592,0.14472000000000002,4.2583798474,29.14,-7.12,29.9972332057,32.97,33.08592,-5.8552800000000005,33.6000358054,4.25592,0.14472000000000002,4.2583798474,28.83,-6.0,29.4477316614,0.0
2020-02-23 20:30:00,31.5572,-7.68116,32.4785635579,0.2772,0.16884000000000002,0.3245716956,31.28,-7.85,32.2499751938,32.99,31.2372,-6.58116,31.9229436422,0.2772,0.16884000000000002,0.3245716956,30.96,-6.75,31.687286094,0.0
2020-02-23 21:00:00,29.70504,-8.20456,30.8172712321,0.00504,0.14544,0.1455273005,29.7,-8.35,30.8514586365,33.1,29.38504,-7.08456,30.2270006153,0.00504,0.14544,0.1455273005,29.38,-7.23,30.2565249161,0.0
2020-02-23 21:30:00,28.51504,-8.57672,29.7769647909,0.00504,0.14328000000000002,0.14336861580000002,28.51,-8.72,29.8137300585,33.25,28.20504,-7.42672,29.1664267842,0.00504,0.14328000000000002,0.14336861580000002,28.2,-7.57,29.1983715299,0.0
2020-02-23 22:00:00,27.09504,-7.95276,28.2380520613,0.00504,0.14724,0.1473262339,27.09,-8.1,28.2750437665,33.32,26.79504,-6.79276,27.6426438138,0.00504,0.14724,0.1473262339,26.79,-6.94,27.6743148063,0.0
2020-02-23 22:30:00,25.59188,-7.98376,26.8082962098,0.011880000000000002,0.15624000000000002,0.15669100800000002,25.58,-8.14,26.843919237,33.32,25.29188,-7.07376,26.2624689333,0.011880000000000002,0.15624000000000002,0.15669100800000002,25.28,-7.23,26.293560048,0.0
2020-02-23 23:00:00,23.41964,-4.35732,23.8215401541,0.08964000000000001,0.11268,0.1439864994,23.33,-4.47,23.7543638096,32.72,22.49964,-11.57732,25.303520279,0.08964000000000001,0.11268,0.1439864994,22.41,-11.69,25.2757630943,0.0
2020-02-23 23:30:00,21.364,-4.40472,21.8133457837,0.14400000000000002,0.035280000000000006,0.1482588223,21.22,-4.44,21.6795295152,32.82,20.504,-11.66472,23.5898221417,0.14400000000000002,0.035280000000000006,0.1482588223,20.36,-11.7,23.4823252682,0.0
2020-02-24 00:00:00,19.45232,-4.25148,19.9115000834,0.29232,0.038520000000000006,0.29484703290000003,19.16,-4.29,19.6344009331,32.76,18.63232,-11.49148,21.8910360918,0.29232,0.038520000000000006,0.29484703290000003,18.34,-11.53,21.6632522951,0.0
2020-02-24 00:30:00,18.0262,-4.1562,18.4991320034,0.7362000000000001,-0.0162,0.736378218,17.29,-4.14,17.7787429252,32.68,17.2662,-11.3462,20.6605400917,0.7362000000000001,-0.0162,0.736378218,16.53,-11.33,20.0402045898,0.0
2020-02-24 01:00:00,17.48992,-4.18912,17.9846053051,0.88992,-0.06912,0.8926002357,16.6,-4.12,17.1036370401,32.62,16.74992,-11.36912,20.2439301911,0.88992,-0.06912,0.8926002357,15.86,-11.3,19.473818321,0.0
2020-02-24 01:30:00,16.4888,-4.12252,16.9963436242,1.1988,-0.09252,1.2023649157,15.29,-4.03,15.8121788505,32.65,15.7888,-11.30252,19.4173418312,1.1988,-0.09252,1.2023649157,14.59,-11.21,18.3992445497,0.0
2020-02-24 02:00:00,16.20676,-4.19248,16.7402496471,1.07676,-0.042480000000000004,1.0775976281,15.13,-4.15,15.6888304217,32.75,15.50676,-11.41248,19.2536829061,1.07676,-0.042480000000000004,1.0775976281,14.43,-11.37,18.3712220606,0.0
2020-02-24 02:30:00,15.96484,-4.24912,16.5206276212,1.01484,0.020880000000000003,1.0150547768,14.95,-4.27,15.547842294,33.01,15.27484,-11.58912,19.1736391799,1.01484,0.020880000000000003,1.0150547768,14.26,-11.61,18.3885752575,0.0
2020-02-24 03:00:00,16.14616,-4.48232,16.7567799809,0.7761600000000001,-0.022320000000000003,0.7764808613,15.37,-4.46,16.0040151212,33.06,15.43616,-11.81232,19.4372307526,0.7761600000000001,-0.022320000000000003,0.7764808613,14.66,-11.79,18.8127536528,0.0
2020-02-24 03:30:00,15.9364,-4.2926,16.5044012227,0.8064,-0.0126,0.8064984315,15.13,-4.28,15.7237177538,33.06,15.2364,-11.6526,19.181526835,0.8064,-0.0126,0.8064984315,14.43,-11.64,18.5395388292,0.0
2020-02-24 04:00:00,14.97984,-4.12408,15.5371696995,1.50984,-0.06408000000000001,1.5111992165,13.47,-4.06,14.068564248,33.09,14.31984,-11.49408,18.3622355031,1.50984,-0.06408000000000001,1.5111992165,12.81,-11.43,17.1680226002,0.0
2020-02-24 04:30:00,11.41292,-2.8144400000000003,11.7548209446,6.44292,-0.9644400000000001,6.5147035727,4.97,-1.85,5.3031500073,32.99,10.97292,-10.15444,14.9505058456,6.44292,-0.9644400000000001,6.5147035727,4.53,-9.19,10.2458284194,0.0
2020-02-24 05:00:00,10.1238,-2.106,10.3405300851,8.8038,-1.6560000000000001,8.9581934808,1.32,-0.45,1.3945967159000001,32.8,9.7738,-9.396,13.5577277757,8.8038,-1.6560000000000001,8.9581934808,0.97,-7.74,7.8005448528,0.0
2020-02-24 05:30:00,10.9348,-1.80332,11.0825003525,8.7048,-1.63332,8.8567080375,2.23,-0.17,2.2364704335,32.7,10.5748,-9.08332,13.9403406437,8.7048,-1.63332,8.8567080375,1.87,-7.45,7.6811066911,0.0
2020-02-24 06:00:00,12.845040000000001,-1.47628,12.9295960973,8.55504,-1.55628,8.6954423027,4.29,0.08,4.2907458559,32.59,12.41504,-8.69628,15.157786911,8.55504,-1.55628,8.6954423027,3.86,-7.14,8.1166002735,0.0
2020-02-24 06:30:00,16.24776,-0.6569200000000001,16.2610346812,8.62776,-1.63692,8.7816712364,7.62,0.98,7.6827599208,32.51,15.74776,-7.86692,17.6034194208,8.62776,-1.63692,8.7816712364,7.12,-6.23,9.4608297733,0.0
2020-02-24 07:00:00,18.798000000000002,-0.07864,18.7981644915,8.568,-1.62864,8.7214157251,10.23,1.55,10.3467579463,32.51,18.228,-7.3086400000000005,19.6386405499,8.568,-1.62864,8.7214157251,9.66,-5.68,11.2061590208,0.0
2020-02-24 07:30:00,22.01192,-2.82652,22.1926527796,8.61192,-1.5865200000000002,8.7568380022,13.4,-1.24,13.4572508337,32.71,21.69192,-3.83652,22.0285786876,8.61192,-1.5865200000000002,8.7568380022,13.08,-2.25,13.2721098549,0.0
2020-02-24 08:00:00,23.87836,-3.69644,24.1627760194,8.74836,-1.6664400000000001,8.9056625224,15.13,-2.03,15.2655756524,32.88,23.66836,-2.56644,23.8070972477,8.74836,-1.6664400000000001,8.9056625224,14.92,-0.9,14.947120124,0.0
2020-02-24 08:30:00,26.20848,-3.32004,26.4179312118,8.62848,-1.6700400000000002,8.7886119901,17.58,-1.65,17.6572619622,33.03,25.97848,-2.19004,26.0706290356,8.62848,-1.6700400000000002,8.7886119901,17.35,-0.52,17.357790758,0.0
2020-02-24 09:00:00,26.9886,-2.8812,27.1419572507,8.5986,-1.6812,8.7614128655,18.39,-1.2,18.429110125,32.96,26.7586,-1.7512,26.8158418738,8.5986,-1.6812,8.7614128655,18.16,-0.07,18.1601349114,0.0
2020-02-24 09:30:00,27.87816,-2.55084,27.9946171556,8.40816,-1.59084,8.557331739,19.47,-0.96,19.4936528132,32.9,27.63816,-1.4608400000000001,27.6767400843,8.40816,-1.59084,8.557331739,19.23,0.13,19.2304394126,0.0
2020-02-24 10:00:00,27.69568,-2.39164,27.798752356,8.45568,-1.6016400000000002,8.6060313125,19.24,-0.79,19.2562119847,32.84,27.45568,-1.30164,27.4865172576,8.45568,-1.6016400000000002,8.6060313125,19.0,0.30000000000000004,19.0023682735,0.0
2020-02-24 10:30:00,27.13488,-2.37104,27.2382735006,8.53488,-1.66104,8.6950118169,18.6,-0.71,18.6135461425,32.78,26.90488,-1.27104,26.934886495,8.53488,-1.66104,8.6950118169,18.37,0.39,18.3741394356,0.0
2020-02-24 11:00:00,26.16216,-1.71684,26.2184315979,13.32216,-3.60684,13.8017840097,12.84,1.8900000000000001,12.9783550576,32.65,25.97216,-0.6368400000000001,25.9799665175,13.32216,-3.60684,13.8017840097,12.65,2.9699999999999998,12.9939755271,0.0
2020-02-24 11:30:00,25.68064,-1.44408,25.7212098832,14.30064,-3.93408,14.831901087,11.38,2.49,11.6492274422,32.65,25.50064,-0.36408,25.5032389052,14.30064,-3.93408,14.831901087,11.2,3.5700000000000003,11.7552073567,0.0
2020-02-24 12:00:00,26.6884,-1.87072,26.7538836037,9.0684,-1.80072,9.2454567804,17.62,-0.07,17.620139046,32.93,26.4484,-0.8007200000000001,26.4605180425,9.0684,-1.80072,9.2454567804,17.38,1.0,17.4087449289,0.0
2020-02-24 12:30:00,26.8256,-1.75636,26.8830358369,8.8056,-1.65636,8.9600290072,18.02,-0.1,18.0202774673,32.93,26.5956,-0.7063600000000001,26.6049785531,8.8056,-1.65636,8.9600290072,17.79,0.9500000000000001,17.8153473163,0.0
2020-02-24 13:00:00,26.85156,-2.09236,26.9329583374,8.88156,-1.69236,9.0413599864,17.97,-0.4,17.9744513129,33.02,26.61156,-1.00236,26.6304309241,8.88156,-1.69236,9.0413599864,17.73,0.6900000000000001,17.7434213161,0.0
2020-02-24 13:30:00,26.57012,-1.71176,26.62520233,8.79012,-1.6617600000000001,8.9458177889,17.78,-0.05,17.7800703036,32.9,26.33012,-0.6117600000000001,26.3372259267,8.79012,-1.6617600000000001,8.9458177889,17.54,1.05,17.571400058000002,0.0
2020-02-24 14:00:00,27.12248,-1.51428,27.1647191274,10.84248,-1.57428,10.9561731489,16.28,0.06,16.2801105647,32.96,26.89248,-0.36428000000000005,26.8949471178,10.84248,-1.57428,10.9561731489,16.05,1.21,16.0955459678,0.0
2020-02-24 14:30:00,27.50004,-1.37744,27.534515448,12.65004,-1.56744,12.7467792071,14.85,0.19,14.8512154385,33.0,27.29004,-0.20744,27.2908283963,12.65004,-1.56744,12.7467792071,14.64,1.3599999999999999,14.7030337006,0.0
2020-02-24 15:00:00,27.76216,-1.41336,27.7981135035,12.69216,-1.59336,12.791783361,15.07,0.18,15.0710749451,33.05,27.54216,-0.27336000000000005,27.5435165358,12.69216,-1.59336,12.791783361,14.85,1.32,14.9085512375,0.0
2020-02-24 15:30:00,27.71844,-1.69488,27.7702094743,10.82844,-1.51488,10.9338910845,16.89,-0.18,16.8909591202,33.08,27.47844,-0.5748800000000001,27.484452911600002,10.82844,-1.51488,10.9338910845,16.65,0.9400000000000001,16.6765134246,0.0
2020-02-24 16:00:00,28.34692,-1.9846400000000002,28.4163099191,7.48692,-1.39464,7.6157069151,20.86,-0.59,20.868342052,33.12,28.08692,-0.8746400000000001,28.1005350521,7.48692,-1.39464,7.6157069151,20.6,0.52,20.606562061600002,0.0
2020-02-24 16:30:00,28.79436,-2.28224,28.8846635298,7.07436,-1.27224,7.1878483587,21.72,-1.01,21.7434702842,33.06,28.52436,-1.17224,28.5484370855,7.07436,-1.27224,7.1878483587,21.45,0.1,21.450233099,0.0
2020-02-24 17:00:00,28.14928,-2.65656,28.2743572085,6.02928,-1.00656,6.1127228264,22.12,-1.65,22.181453965,33.13,27.85928,-1.5365600000000001,27.9016217943,6.02928,-1.00656,6.1127228264,21.83,-0.53,21.8364328589,0.0
2020-02-24 17:30:00,28.85884,-2.7673200000000002,28.9912177414,5.29884,-0.78732,5.3570120523,23.56,-1.98,23.6430539483,33.13,28.56884,-1.65732,28.6168713966,5.29884,-0.78732,5.3570120523,23.27,-0.87,23.28625775,0.0
2020-02-24 18:00:00,28.70012,-2.4527200000000002,28.8047343923,6.99012,-1.42272,7.1334360453,21.71,-1.03,21.734419707,33.02,28.44012,-1.3527200000000001,28.4722720732,6.99012,-1.42272,7.1334360453,21.45,0.07,21.4501142188,0.0
2020-02-24 18:30:00,30.29948,-2.54836,30.4064569945,7.08948,-1.5483600000000002,7.2565932337,23.21,-1.0,23.2315324505,32.95,30.01948,-1.44836,30.0543994477,7.08948,-1.5483600000000002,7.2565932337,22.93,0.1,22.9302180539,0.0
2020-02-24 19:00:00,31.07024,-2.85396,31.2010400682,3.90024,-0.45396000000000003,3.9265699713,27.17,-2.4,27.2757932974,33.08,30.76024,-1.76396,30.8107760327,3.90024,-0.45396000000000003,3.9265699713,26.86,-1.31,26.8919262977,0.0
2020-02-24 19:30:00,29.91924,-3.16784,30.0864775679,3.81924,-0.44784,3.8454069802,26.1,-2.7199999999999998,26.2413490507,33.01,29.61924,-2.06784,29.6913344335,3.81924,-0.44784,3.8454069802,25.8,-1.62,25.8508104322,0.0
2020-02-24 20:00:00,28.31708,-3.462,28.52792428,4.26708,-0.522,4.2988900575,24.05,-2.94,24.2290342358,32.91,28.03708,-2.362,28.1363981157,4.26708,-0.522,4.2988900575,23.77,-1.8399999999999999,23.8411094541,0.0
2020-02-24 20:30:00,27.6094,-4.385,27.9554501548,4.1994,-0.495,4.2284731713,23.41,-3.89,23.7309966078,32.77,27.3194,-3.285,27.5161923485,4.1994,-0.495,4.2284731713,23.12,-2.79,23.2877328222,0.0
2020-02-24 21:00:00,26.70892,-5.13148,27.1973986726,4.2289200000000005,-0.50148,4.2585498185,22.48,-4.63,22.9518474202,32.88,26.42892,-4.01148,26.7316251686,4.2289200000000005,-0.50148,4.2585498185,22.2,-3.51,22.4757669502,0.0
2020-02-24 21:30:00,24.1174,-5.22376,24.6766418156,5.2074,-0.65376,5.2482775172,18.91,-4.57,19.4543825397,32.97,23.8674,-4.09376,24.2159380099,5.2074,-0.65376,5.2482775172,18.66,-3.44,18.974435433,0.0
2020-02-24 22:00:00,22.307,-5.71196,23.0266961599,4.617,-0.56196,4.651073859,17.69,-5.15,18.424402297,33.09,22.057,-4.55196,22.521802522,4.617,-0.56196,4.651073859,17.44,-3.99,17.890603679,0.0
2020-02-24 22:30:00,21.38108,-5.8094,22.1562566858,3.69108,-0.4194,3.7148308072000003,17.69,-5.39,18.4929229707,33.22,21.11108,-4.8994,21.6721438516,3.69108,-0.4194,3.7148308072000003,17.42,-4.48,17.9868507527,0.0
2020-02-24 23:00:00,19.6236,-3.20768,19.8840360074,2.7036,-0.24768,2.7149214247,16.92,-2.96,17.1769613145,32.81,18.8536,-10.68768,21.6722111641,2.7036,-0.24768,2.7149214247,16.15,-10.44,19.2306032147,0.0
2020-02-24 23:30:00,17.05768,-3.54744,17.4226512775,2.94768,-0.30744000000000005,2.9636694714000003,14.11,-3.24,14.4772131296,32.89,16.35768,-10.86744,19.6386085845,2.94768,-0.30744000000000005,2.9636694714000003,13.41,-10.56,17.0687345752,0.0
2020-02-25 00:00:00,15.5098,-3.77796,15.963297836,3.4398,-0.32796000000000003,3.4553989352,12.07,-3.45,12.5533820144,32.83,14.8598,-11.06796,18.5287181047,3.4398,-0.32796000000000003,3.4553989352,11.42,-10.74,15.6768619309,0.0
2020-02-25 00:30:00,14.32408,-3.8318000000000003,14.8277428858,3.6640800000000002,-0.3618,3.6818991684,10.66,-3.47,11.210553064,32.71,13.73408,-11.0518,17.628591455,3.6640800000000002,-0.3618,3.6818991684,10.07,-10.69,14.6860818464,0.0
2020-02-25 01:00:00,13.97632,-3.95312,14.5246231785,3.31632,-0.30312,3.3301441526,10.66,-3.65,11.2675685043,32.81,13.37632,-11.20312,17.4480897085,3.31632,-0.30312,3.3301441526,10.06,-10.9,14.832855423,0.0
2020-02-25 01:30:00,14.97612,-4.40156,15.6095451788,1.98612,-0.15156,1.9918943466,12.99,-4.25,13.6675747666,32.92,14.32612,-11.70156,18.4976814949,1.98612,-0.15156,1.9918943466,12.34,-11.55,16.9020146728,0.0
2020-02-25 02:00:00,14.57736,-4.4272,15.2348129102,1.82736,-0.09720000000000001,1.8299432804,12.75,-4.33,13.4651921635,32.87,13.92736,-11.7072,18.1942267879,1.82736,-0.09720000000000001,1.8299432804,12.1,-11.61,16.7690816684,0.0
2020-02-25 02:30:00,14.5154,-2.96856,14.8158423869,1.8954,-0.08856000000000001,1.8974677951,12.62,-2.88,12.9444505484,32.87,13.8754,-10.27856,17.2677595777,1.8954,-0.08856000000000001,1.8974677951,11.98,-10.19,15.7275713319,0.0
2020-02-25 03:00:00,13.41128,-2.02304,13.5630056433,3.13128,-0.20304000000000003,3.1378559049,10.28,-1.82,10.439865899499999,32.8,12.83128,-9.33304,15.8665491547,3.13128,-0.20304000000000003,3.1378559049,9.7,-9.13,13.3209196379,0.0
2020-02-25 03:30:00,11.23872,-1.3654,11.3213578867,7.93872,-1.7154,8.1219377244,3.3,0.35000000000000003,3.3185087012,32.72,10.85872,-8.6954,13.9112106302,7.93872,-1.7154,8.1219377244,2.92,-6.98,7.5661615103,0.0
2020-02-25 04:00:00,12.29308,-1.68764,12.4083820322,4.03308,-0.37764000000000003,4.0507216957,8.26,-1.31,8.36323502,32.9,11.76308,-9.05764,14.8462417283,4.03308,-0.37764000000000003,4.0507216957,7.73,-8.68,11.6230503741,0.0
2020-02-25 04:30:00,13.14424,-1.80328,13.2673608504,6.38424,-1.49328,6.5565543951,6.76,-0.31,6.7671042551,32.9,12.66424,-9.19328,15.6492610668,6.38424,-1.49328,6.5565543951,6.28,-7.7,9.9362165838,0.0
2020-02-25 05:00:00,13.86984,-1.79296,13.985248199,3.57984,-0.37296,3.5992156906,10.29,-1.42,10.3875165463,32.86,13.29984,-9.16296,16.1507145349,3.57984,-0.37296,3.5992156906,9.72,-8.79,13.1050562761,0.0
2020-02-25 05:30:00,13.99248,-1.42416,14.0647690438,4.63248,-0.5241600000000001,4.6620397527,9.36,-0.9,9.4031696784,32.78,13.43248,-8.74416,16.0278461765,4.63248,-0.5241600000000001,4.6620397527,8.8,-8.22,12.0419433648,0.0
2020-02-25 06:00:00,15.23232,-1.01652,15.266200755,4.61232,-0.59652,4.6507345541,10.62,-0.42,10.6283018399,32.86,14.65232,-8.38652,16.8826597162,4.61232,-0.59652,4.6507345541,10.04,-7.79,12.7077023887,0.0
2020-02-25 06:30:00,17.33588,-0.1096,17.3362264503,4.74588,-0.5796,4.781141405,12.59,0.47000000000000003,12.5987697812,32.65,16.69588,-7.4096,18.2662141982,4.74588,-0.5796,4.781141405,11.95,-6.83,13.7641345533,0.0
2020-02-25 07:00:00,21.5732,0.0164,21.5732062337,3.2832,-0.2736,3.2945802768,18.29,0.29,18.2922989261,32.6,20.7932,-7.2536,22.0220770864,3.2832,-0.2736,3.2945802768,17.51,-6.98,18.8499469495,0.0
2020-02-25 07:30:00,24.83624,-1.17176,24.8638661281,2.58624,-0.22176,2.595730116,22.25,-0.9500000000000001,22.2702716643,32.36,23.95624,-8.33176,25.3637469557,2.58624,-0.22176,2.595730116,21.37,-8.11,22.8571433036,0.0
2020-02-25 08:00:00,27.31916,-1.26676,27.3485133783,2.09916,-0.17676000000000003,2.1065889023,25.22,-1.09,25.243543729,32.5,26.34916,-8.46676,27.676059286,2.09916,-0.17676000000000003,2.1065889023,24.25,-8.29,25.6278481344,0.0
2020-02-25 08:30:00,28.71504,-0.8780800000000001,28.7284623098,1.44504,-0.11808,1.4498563681,27.27,-0.76,27.2805883368,32.39,27.70504,-8.05808,28.8531089259,1.44504,-0.11808,1.4498563681,26.26,-7.94,27.4341247354,0.0
2020-02-25 09:00:00,29.79044,-0.81664,29.8016311011,4.69044,-0.11664000000000001,4.6918900545,25.1,-0.7000000000000001,25.109759059,32.57,29.06044,-5.26664,29.5338224733,4.69044,-0.11664000000000001,4.6918900545,24.37,-5.15,24.9082195269,0.0
2020-02-25 09:30:00,31.09012,-2.58232,31.1971783692,2.67012,-0.11232,2.6724813557,28.42,-2.47,28.5271326985,32.9,30.79012,-1.5123199999999999,30.8272379787,2.67012,-0.11232,2.6724813557,28.12,-1.4,28.1548290707,0.0
2020-02-25 10:00:00,31.3656,-2.43688,31.4601215429,3.2256,-0.32688,3.242120586,28.14,-2.11,28.2189953755,32.75,31.0756,-1.36688,31.1056470162,3.2256,-0.32688,3.242120586,27.85,-1.04,27.8694115474,0.0
2020-02-25 10:30:00,32.09,-2.00324,32.1524660096,2.43,-0.18324000000000001,2.4368990331,29.66,-1.82,29.71578705,32.67,31.8,-0.9332400000000001,31.8136910291,2.43,-0.18324000000000001,2.4368990331,29.37,-0.75,29.3795745374,0.0
2020-02-25 11:00:00,29.01888,-1.75352,29.0718115852,5.07888,-0.53352,5.1068253979,23.94,-1.22,23.971065892,32.86,28.75888,-0.6535200000000001,28.7663043724,5.07888,-0.53352,5.1068253979,23.68,-0.12,23.6803040521,0.0
2020-02-25 11:30:00,28.35476,-1.80564,28.4121936933,5.86476,-0.66564,5.9024136137,22.49,-1.1400000000000001,22.5188743058,32.84,28.10476,-0.71564,28.1138698024,5.86476,-0.66564,5.9024136137,22.24,-0.05,22.240056205,0.0
2020-02-25 12:00:00,25.12008,-1.11452,25.1447921852,11.62008,-2.41452,11.8682840393,13.5,1.3,13.5624481566,32.87,24.91008,-0.014520000000000002,24.9100842318,11.62008,-2.41452,11.8682840393,13.29,2.4,13.5049657534,0.0
2020-02-25 12:30:00,27.24332,-1.5032,27.284759388,7.93332,-1.1232,8.0124368617,19.31,-0.38,19.3137386334,32.95,27.00332,-0.4232,27.0066360227,7.93332,-1.1232,8.0124368617,19.07,0.7000000000000001,19.0828430796,0.0
2020-02-25 13:00:00,27.89736,-1.51784,27.9386208184,6.05736,-0.98784,6.1373803887,21.84,-0.53,21.8464299143,32.98,27.63736,-0.41784000000000004,27.6405184111,6.05736,-0.98784,6.1373803887,21.58,0.5700000000000001,21.587526491,0.0
2020-02-25 13:30:00,29.65928,-2.19808,29.740619459,4.31928,-0.6580800000000001,4.3691245124,25.34,-1.54,25.3867524508,32.98,29.37928,-1.09808,29.3997937579,4.31928,-0.6580800000000001,4.3691245124,25.06,-0.44,25.0638624318,0.0
2020-02-25 14:00:00,31.9402,-2.9046000000000003,32.071998335,1.8702,-0.1746,1.8783325584,30.07,-2.73,30.1936715224,33.02,31.6402,-1.8246,31.6927660705,1.8702,-0.1746,1.8783325584,29.77,-1.65,29.8156905001,0.0
2020-02-25 14:30:00,31.00512,-2.64872,31.1180523788,2.62512,-0.19872,2.6326307475,28.38,-2.45,28.485555989,32.97,30.71512,-1.55872,30.7546452532,2.62512,-0.19872,2.6326307475,28.09,-1.3599999999999999,28.1229034774,0.0
2020-02-25 15:00:00,31.90216,-2.4764,31.9981307208,5.76216,-0.1764,5.7648594801,26.14,-2.3,26.240990835,33.09,31.63216,-1.3764,31.6620912642,5.76216,-0.1764,5.7648594801,25.87,-1.2,25.8978165103,0.0
2020-02-25 15:30:00,28.76772,-1.92192,28.8318485444,8.93772,-0.60192,8.9579655327,19.83,-1.32,19.8738848744,33.02,28.52772,-0.8119200000000001,28.5392715829,8.93772,-0.60192,8.9579655327,19.59,-0.21,19.5911255419,0.0
2020-02-25 16:00:00,27.56276,-1.12168,27.5855742162,12.09276,-1.47168,12.1819820407,15.47,0.35000000000000003,15.4739587695,32.94,27.35276,-0.00168,27.3527600516,12.09276,-1.47168,12.1819820407,15.26,1.47,15.3306392561,0.0
2020-02-25 16:30:00,27.91256,-1.5652,27.9564099411,13.64256,-1.9152,13.7763360294,14.27,0.35000000000000003,14.2742915761,33.02,27.70256,-0.43520000000000003,27.7059782284,13.64256,-1.9152,13.7763360294,14.06,1.48,14.1376801492,0.0
2020-02-25 17:00:00,31.526040000000002,-1.06556,31.5440424834,16.82604,-0.025560000000000003,16.8260594138,14.7,-1.04,14.7367431952,33.08,31.30604,0.08444,31.3061538774,16.82604,-0.025560000000000003,16.8260594138,14.48,0.11,14.4804178117,0.0
2020-02-25 17:30:00,32.1318,-0.51356,32.1359038322,18.0018,-0.31356,18.0045306274,14.13,-0.2,14.1314153573,33.08,31.9218,0.6164400000000001,31.9277514635,18.0018,-0.31356,18.0045306274,13.92,0.93,13.9510322199,0.0
2020-02-25 18:00:00,32.87192,-0.56472,32.8767704187,15.36192,0.30528000000000005,15.3649530414,17.51,-0.87,17.5316000411,33.12,32.62192,0.55528,32.626645558,15.36192,0.30528000000000005,15.3649530414,17.26,0.25,17.2618104497,0.0
2020-02-25 18:30:00,34.28272,-0.26464000000000004,34.283741408,15.82272,0.045360000000000004,15.8227850181,18.46,-0.31,18.4626027418,32.97,34.05272,0.8353600000000001,34.0629647231,15.82272,0.045360000000000004,15.8227850181,18.23,0.79,18.2471093601,0.0
2020-02-25 19:00:00,34.03028,-0.3488,34.0320674999,18.80028,-1.1988,18.8384619733,15.23,0.85,15.2537011902,32.95,33.82028,0.7612,33.8288451579,18.80028,-1.1988,18.8384619733,15.02,1.96,15.1473430013,0.0
2020-02-25 19:30:00,35.07292,-0.85992,35.0834602018,13.28292,0.7300800000000001,13.3029688616,21.79,-1.5899999999999999,21.8479335407,33.0,34.82292,0.25008,34.8238179603,13.28292,0.7300800000000001,13.3029688616,21.54,-0.48,21.5453475256,0.0
2020-02-25 20:00:00,31.95444,-1.8483200000000002,32.0078509515,8.61444,-0.23832000000000003,8.6177359519,23.34,-1.6099999999999999,23.3954632354,32.83,31.68444,-0.7683200000000001,31.6937541755,8.61444,-0.23832000000000003,8.6177359519,23.07,-0.53,23.07608719,0.0
2020-02-25 20:30:00,30.45436,-2.36624,30.5461476253,8.06436,-0.60624,8.0871150077,22.39,-1.76,22.4590672113,32.92,30.19436,-1.25624,30.2204817094,8.06436,-0.60624,8.0871150077,22.13,-0.65,22.1395438074,0.0
2020-02-25 21:00:00,28.59712,-2.22064,28.6832096235,9.26712,-0.8906400000000001,9.3098202294,19.33,-1.33,19.3757012776,32.75,28.35712,-1.11064,28.3788614272,9.26712,-0.8906400000000001,9.3098202294,19.09,-0.22,19.0912676373,0.0
2020-02-25 21:30:00,26.06892,-3.9526,26.3668662667,6.02892,-0.8226,6.0847799571,20.04,-3.13,20.2829608292,32.71,25.81892,-2.8526,25.9760265769,6.02892,-0.8226,6.0847799571,19.79,-2.03,19.8938432687,0.0
2020-02-25 22:00:00,22.9896,-6.01572,23.7636401942,6.6996,-1.03572,6.7791855026,16.29,-4.98,17.0342155675,32.55,22.7696,-4.9057200000000005,23.2920753236,6.6996,-1.03572,6.7791855026,16.07,-3.87,16.5294222525,0.0
2020-02-25 22:30:00,20.75948,-6.53412,21.7635184206,7.17948,-1.10412,7.2638842257,13.58,-5.43,14.6253649527,32.84,20.55948,-5.38412,21.2527872536,7.17948,-1.10412,7.2638842257,13.38,-4.28,14.0478752842,0.0
2020-02-25 23:00:00,18.8472,-5.16412,19.5418802374,6.6672,-0.92412,6.7309400246,12.18,-4.24,12.896898852,33.04,18.6472,-3.99412,19.0701615728,6.6672,-0.92412,6.7309400246,11.98,-3.07,12.3671055627,0.0
2020-02-25 23:30:00,17.02056,-4.08552,17.5040262907,6.01056,-0.7855200000000001,6.0616724742,11.01,-3.3,11.4939157818,33.07,16.69056,-5.61552,17.6099079493,6.01056,-0.7855200000000001,6.0616724742,10.68,-4.83,11.721403499600001,0.0
2020-02-26 00:00:00,15.5008,-2.55828,15.7104932195,5.6808,-0.72828,5.7272925889,9.82,-1.83,9.9890590147,32.78,14.9208,-9.83828,17.8723816543,5.6808,-0.72828,5.7272925889,9.24,-9.11,12.9757350466,0.0
2020-02-26 00:30:00,14.62016,-2.58728,14.8473262315,5.60016,-0.82728,5.6609349249,9.02,-1.76,9.1901033727,32.74,14.08016,-9.84728,17.1819623159,5.60016,-0.82728,5.6609349249,8.48,-9.02,12.3802584787,0.0
2020-02-26 01:00:00,14.40764,-2.79908,14.6770207882,5.68764,-0.7390800000000001,5.7354588322,8.72,-2.06,8.9600223214,32.58,13.87764,-9.99908,17.1046921287,5.68764,-0.7390800000000001,5.7354588322,8.19,-9.26,12.3621883176,0.0
2020-02-26 01:30:00,13.40072,-2.74364,13.6787008509,6.39072,-0.8636400000000001,6.4488119966,7.01,-1.88,7.2577200277,32.7,12.91072,-9.98364,16.3205318102,6.39072,-0.8636400000000001,6.4488119966,6.52,-9.12,11.2109232448,0.0
2020-02-26 02:00:00,12.87776,-2.79396,13.1773637386,6.2877600000000005,-0.81396,6.3402252877,6.59,-1.98,6.881024633,32.75,12.38776,-10.06396,15.960572944,6.2877600000000005,-0.81396,6.3402252877,6.1,-9.25,11.0802752673,0.0
2020-02-26 02:30:00,13.05528,-2.93596,13.3813376387,5.52528,-0.70596,5.5701973574,7.53,-2.23,7.8532668361999995,32.82,12.55528,-10.23596,16.1990719796,5.52528,-0.70596,5.5701973574,7.03,-9.53,11.842373073000001,0.0
2020-02-26 03:00:00,12.17984,-2.99132,12.5417900544,6.54984,-0.93132,6.6157207444,5.63,-2.06,5.9950396162,32.82,11.71984,-10.281320000000001,15.590387762,6.54984,-0.93132,6.6157207444,5.17,-9.35,10.6841658542,0.0
2020-02-26 03:30:00,11.72524,-1.9835600000000002,11.891835995000001,7.54524,-1.21356,7.6422100554,4.18,-0.77,4.250329399,32.89,11.31524,-9.32356,14.6616311279,7.54524,-1.21356,7.6422100554,3.77,-8.11,8.9434333452,0.0
2020-02-26 04:00:00,12.2526,-0.8535600000000001,12.2822950393,7.0326,-1.03356,7.1081438529,5.22,0.18,5.2231025263,32.84,11.8026,-8.19356,14.3678736156,7.0326,-1.03356,7.1081438529,4.77,-7.16,8.6034004905,0.0
2020-02-26 04:30:00,12.95672,-0.74428,12.9780794371,5.7967200000000005,-0.7642800000000001,5.8468869218,7.16,0.02,7.1600279329,32.8,12.46672,-8.11428,14.8748326874,5.7967200000000005,-0.7642800000000001,5.8468869218,6.67,-7.35,9.9252909277,0.0
2020-02-26 05:00:00,13.65636,-0.8133600000000001,13.6805600375,5.16636,-0.60336,5.2014727664,8.49,-0.21,8.492596776,32.91,13.12636,-8.18336,15.4683130218,5.16636,-0.60336,5.2014727664,7.96,-7.58,10.9917241596,0.0
2020-02-26 05:30:00,14.67152,-1.63624,14.7624788043,5.14152,-0.51624,5.1673718318,9.53,-1.12,9.5955875276,32.68,14.12152,-8.90624,16.6954616003,5.14152,-0.51624,5.1673718318,8.98,-8.39,12.2895280625,0.0
2020-02-26 06:00:00,15.20052,-2.65504,15.4306527947,5.87052,-0.72504,5.9151236734,9.33,-1.9300000000000002,9.5275285358,32.89,14.64052,-9.99504,17.7269752206,5.87052,-0.72504,5.9151236734,8.77,-9.27,12.7611049678,0.0
2020-02-26 06:30:00,17.03568,-1.88288,17.1394174392,6.56568,-0.9028800000000001,6.6274690612,10.47,-0.98,10.5157643564,32.67,16.46568,-9.13288,18.8289169884,6.56568,-0.9028800000000001,6.6274690612,9.9,-8.23,12.8741174455,0.0
2020-02-26 07:00:00,20.3564,-1.43764,20.4071024335,5.8464,-0.7376400000000001,5.8927502687,14.51,-0.7000000000000001,14.5268750941,32.54,19.6664,-8.63764,21.4796674492,5.8464,-0.7376400000000001,5.8927502687,13.82,-7.9,15.9186180305,0.0
2020-02-26 07:30:00,24.04992,-0.15752000000000002,24.0504358496,5.47992,-0.67752,5.5216443707,18.57,0.52,18.5772791334,32.54,23.23992,-7.56752,24.4409746237,5.47992,-0.67752,5.5216443707,17.76,-6.89,19.049664039,0.0
2020-02-26 08:00:00,27.28736,1.27448,27.3171066374,7.76736,-0.24552000000000002,7.7712393761000005,19.52,1.52,19.579090888,32.99,26.45736,-6.33552,27.2053434428,7.76736,-0.24552000000000002,7.7712393761000005,18.69,-6.09,19.657166632,0.0
2020-02-26 08:30:00,28.8002,2.3162000000000003,28.8931878214,10.4202,0.6462,10.4402175495,18.38,1.67,18.455711853,32.96,28.0002,-5.2738,28.4925282571,10.4202,0.6462,10.4402175495,17.58,-5.92,18.5500080863,0.0
2020-02-26 09:00:00,29.3524,2.6716,29.4737312249,8.9424,0.2016,8.9446721751,20.41,2.47,20.558915341,33.14,28.4824,-5.0384,28.9246017141,8.9424,0.2016,8.9446721751,19.54,-5.24,20.230402863,0.0
2020-02-26 09:30:00,28.48696,2.42564,28.5900440617,6.63696,-0.77436,6.6819811023,21.85,3.2,22.0830817596,33.07,27.59696,-5.28436,28.0983391298,6.63696,-0.77436,6.6819811023,20.96,-4.51,21.4397224795,0.0
2020-02-26 10:00:00,26.9906,2.68556,27.1238773201,8.0406,-1.05444,8.1094446218,18.95,3.74,19.3155403756,33.07,26.1606,-5.02444,26.6387310072,8.0406,-1.05444,8.1094446218,18.12,-3.9699999999999998,18.5498059289,0.0
2020-02-26 10:30:00,27.10224,2.62848,27.2294017585,8.20224,-1.09152,8.2745487447,18.9,3.7199999999999998,19.2626166447,33.07,26.27224,-5.07152,26.75725901,8.20224,-1.09152,8.2745487447,18.07,-3.98,18.5031159538,0.0
2020-02-26 11:00:00,27.08316,2.80716,27.2282519243,8.36316,-1.12284,8.4381997399,18.72,3.93,19.1280762232,32.99,26.26316,-4.88284,26.7132120804,8.36316,-1.12284,8.4381997399,17.9,-3.76,18.2906424163,0.0
2020-02-26 11:30:00,27.59592,2.6092,27.7189957482,8.57592,-1.0908,8.6450129258,19.02,3.7,19.3765425192,32.99,26.77592,-5.0508,27.2481278712,8.57592,-1.0908,8.6450129258,18.2,-3.96,18.6258315251,0.0
2020-02-26 12:00:00,27.74716,2.42472,27.8529020955,7.96716,-0.84528,8.0118747334,19.78,3.27,20.0484737574,33.03,26.89716,-5.25528,27.4057509283,7.96716,-0.84528,8.0118747334,18.93,-4.41,19.4368979006,0.0
2020-02-26 12:30:00,29.22936,2.09236,29.3041542512,6.48936,-0.7376400000000001,6.5311489019,22.74,2.83,22.9154205722,33.03,28.30936,-5.58764,28.8555295287,6.48936,-0.7376400000000001,6.5311489019,21.82,-4.85,22.3525144,0.0
2020-02-26 13:00:00,28.79524,2.0777200000000002,28.8701016115,6.46524,-0.7822800000000001,6.5123951244,22.33,2.86,22.51240769,32.98,27.87524,-5.57228,28.4267358213,6.46524,-0.7822800000000001,6.5123951244,21.41,-4.79,21.9392844004,0.0
2020-02-26 13:30:00,29.11432,1.8018,29.1700207799,5.31432,-0.6282,5.3513206129,23.8,2.43,23.9237308963,33.1,28.16432,-5.8882,28.7732483446,5.31432,-0.6282,5.3513206129,22.85,-5.26,23.447603289,0.0
2020-02-26 14:00:00,29.44612,1.87596,29.5058165279,4.50612,-0.5540400000000001,4.5400526182,24.94,2.43,25.058102482,33.15,28.45612,-5.84404,29.0500183989,4.50612,-0.5540400000000001,4.5400526182,23.95,-5.29,24.5272623829,0.0
2020-02-26 14:30:00,29.6542,1.78004,29.707576812,4.3542,-0.48996000000000006,4.3816798653,25.3,2.27,25.4016318373,33.21,28.6542,-5.97996,29.2715407733,4.3542,-0.48996000000000006,4.3816798653,24.3,-5.49,24.9124486954,0.0
2020-02-26 15:00:00,28.89336,1.7454,28.9460303539,4.65336,-0.5346000000000001,4.683968024,24.24,2.2800000000000002,24.3469916006,33.11,27.92336,-5.9646,28.5532920492,4.65336,-0.5346000000000001,4.683968024,23.27,-5.43,23.895141765600002,0.0
