Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-26 15:30:00,29.07752,1.6634,29.1250591229,4.45752,-0.6066,4.4986051294,24.62,2.27,24.7244271926,33.19,28.08752,-6.0766,28.7373249853,4.45752,-0.6066,4.4986051294,23.63,-5.47,24.2548510612,0.0
2020-02-26 16:00:00,30.52696,1.61368,30.5695804679,3.84696,-0.52632,3.8827971855000003,26.68,2.14,26.7656869891,33.22,29.48696,-6.14632,30.120724752,3.84696,-0.52632,3.8827971855000003,25.64,-5.62,26.2486952057,0.0
2020-02-26 16:30:00,33.5628,0.9222400000000001,33.5754682835,1.7928000000000002,-0.16776000000000002,1.8006319051,31.77,1.09,31.7886929583,33.31,32.3828,-6.8677600000000005,33.1030491535,1.7928000000000002,-0.16776000000000002,1.8006319051,30.59,-6.7,31.3151417049,0.0
2020-02-26 17:00:00,32.514920000000004,1.35228,32.5430281905,2.73492,-0.38772,2.7622661358,29.78,1.74,29.8307894632,33.24,31.38492,-6.42772,32.0363666449,2.73492,-0.38772,2.7622661358,28.65,-6.04,29.279755805,0.0
2020-02-26 17:30:00,35.3742,2.82308,35.4866708262,9.3042,0.7930800000000001,9.337939469,26.07,2.03,26.1489158475,33.18,34.3542,-4.91692,34.7042815792,9.3042,0.7930800000000001,9.337939469,25.05,-5.71,25.6925397732,0.0
2020-02-26 18:00:00,36.55032,3.82644,36.7500685057,14.17032,-0.13356,14.1709494098,22.38,3.96,22.7276483605,32.99,35.64032,-3.86356,35.8491214059,14.17032,-0.13356,14.1709494098,21.47,-3.73,21.7915992988,0.0
2020-02-26 18:30:00,37.90888,3.96056,38.1152098035,17.49888,-1.5494400000000002,17.5673437254,20.41,5.51,21.1406764319,32.75,37.06888,-3.66944,37.2500557633,17.49888,-1.5494400000000002,17.5673437254,19.57,-2.12,19.6844938975,0.0
2020-02-26 19:00:00,38.4588,3.9378,38.659870231,16.4988,-1.2222,16.5440072014,21.96,5.16,22.5580850251,32.64,37.5588,-3.6122,37.7321010054,16.4988,-1.2222,16.5440072014,21.06,-2.39,21.1951810561,0.0
2020-02-26 19:30:00,38.58112,3.7652,38.764410888,11.12112,1.0152,11.167360525,27.46,2.75,27.597356757500002,32.73,37.54112,-3.7948,37.7324289954,11.12112,1.0152,11.167360525,26.42,-4.8100000000000005,26.8542827124,0.0
2020-02-26 20:00:00,36.40692,2.55588,36.4965251286,4.33692,0.15588000000000002,4.3397204588000005,32.07,2.4,32.15967817,32.77,35.23692,-5.02412,35.5932902787,4.33692,0.15588000000000002,4.3397204588000005,30.9,-5.18,31.3311729752,0.0
2020-02-26 20:30:00,34.99064,1.34484,35.0164744404,0.6206400000000001,-0.06516000000000001,0.6240511479,34.37,1.4100000000000001,34.3989098664,32.74,33.75064,-6.21516,34.3181280701,0.6206400000000001,-0.06516000000000001,0.6240511479,33.13,-6.15,33.695984924,0.0
2020-02-26 21:00:00,33.00816,-1.4288,33.0390692367,0.21816000000000002,-0.028800000000000003,0.2200527791,32.79,-1.4,32.8198735525,32.5,31.81816,-8.8088,33.0150005789,0.21816000000000002,-0.028800000000000003,0.2200527791,31.6,-8.78,32.7970791382,0.0
2020-02-26 21:30:00,30.77844,-2.45368,30.8760896873,0.38844,-0.013680000000000001,0.3886808151,30.39,-2.44,30.487795919,32.41,29.64844,-9.75368,31.2116047004,0.38844,-0.013680000000000001,0.3886808151,29.26,-9.74,30.8385343361,0.0
2020-02-26 22:00:00,28.70032,-3.13828,28.8713901546,0.31032000000000004,-0.008280000000000001,0.3104304444,28.39,-3.13,28.5620202367,32.54,27.63032,-10.44828,29.539822922,0.31032000000000004,-0.008280000000000001,0.3104304444,27.32,-10.44,29.2468117921,0.0
2020-02-26 22:30:00,26.33792,-3.49912,26.5693408029,0.27792,0.020880000000000003,0.2787032486,26.06,-3.52,26.2966537795,32.64,25.31792,-10.85912,27.5484584015,0.27792,0.020880000000000003,0.2787032486,25.04,-10.88,27.3015750461,0.0
2020-02-26 23:00:00,23.60116,-3.8472,23.9126682155,0.5511600000000001,-0.09720000000000001,0.5596652442,23.05,-3.75,23.3530511925,32.78,22.67116,-11.2572,25.3121719255,0.5511600000000001,-0.09720000000000001,0.5596652442,22.12,-11.16,24.7757946391,0.0
2020-02-26 23:30:00,21.68856,-3.58292,21.982514656,0.62856,-0.05292,0.6307837981000001,21.06,-3.5300000000000002,21.353793574,33.05,20.80856,-11.11292,23.5901072528,0.62856,-0.05292,0.6307837981000001,20.18,-11.06,23.0120837822,0.0
2020-02-27 00:00:00,20.0712,-2.28416,20.2007538559,0.6912,-0.07416,0.6951669912,19.38,-2.21,19.5056017595,33.1,19.2312,-9.85416,21.6088760176,0.6912,-0.07416,0.6951669912,18.54,-9.78,20.9613930835,0.0
2020-02-27 00:30:00,19.37556,-2.51616,19.5382544374,0.5655600000000001,-0.05616,0.5683414987000001,18.81,-2.46,18.9701792295,33.07,18.545560000000002,-10.07616,21.1060843374,0.5655600000000001,-0.05616,0.5683414987000001,17.98,-10.02,20.5835079615,0.0
2020-02-27 01:00:00,18.64164,-2.54696,18.8148278528,1.15164,-0.06696,1.1535849909,17.49,-2.48,17.6649511746,32.97,17.86164,-10.05696,20.4983079285,1.15164,-0.06696,1.1535849909,16.71,-9.99,19.4685438593,0.0
2020-02-27 01:30:00,18.7466,-2.8914400000000002,18.968274482200002,0.6066,-0.00144,0.6066017092,18.14,-2.89,18.3687696921,33.04,17.9466,-10.42144,20.7529964881,0.6066,-0.00144,0.6066017092,17.34,-10.42,20.2299777558,0.0
2020-02-27 02:00:00,18.2628,-2.89236,18.490419416800002,0.26280000000000003,0.017640000000000003,0.263391362,18.0,-2.91,18.2337077963,33.09,17.4828,-10.45236,20.3690973145,0.26280000000000003,0.017640000000000003,0.263391362,17.22,-10.47,20.1531461564,0.0
2020-02-27 02:30:00,18.20812,-3.09176,18.4687469481,0.16812000000000002,0.048240000000000005,0.1749040651,18.04,-3.14,18.311231526,33.16,17.40812,-10.69176,20.429301844,0.16812000000000002,0.048240000000000005,0.1749040651,17.24,-10.74,20.3117010612,0.0
2020-02-27 03:00:00,18.0292,-3.39584,18.3462198271,0.0792,-0.01584,0.0807684691,17.95,-3.38,18.2654564684,33.22,17.2292,-11.00584,20.4444086915,0.0792,-0.01584,0.0807684691,17.15,-10.99,20.3691580582,0.0
2020-02-27 03:30:00,17.62528,-2.78788,17.8444044443,0.30528000000000005,-0.047880000000000006,0.30901192990000004,17.32,-2.74,17.5353927815,33.32,16.85528,-10.43788,19.8254836706,0.30528000000000005,-0.047880000000000006,0.30901192990000004,16.55,-10.39,19.5411002761,0.0
2020-02-27 04:00:00,17.47404,-1.76524,17.5629765751,0.6440400000000001,-0.07524,0.6484200638000001,16.83,-1.69,16.9146386305,33.32,16.71404,-9.45524,19.2031428829,0.6440400000000001,-0.07524,0.6484200638000001,16.07,-9.38,18.6072378391,0.0
2020-02-27 04:30:00,17.4026,-1.4848,17.4658271433,1.0026,-0.0648,1.0046918931,16.4,-1.42,16.4613608186,33.23,16.6426,-9.1348,18.9847492952,1.0026,-0.0648,1.0046918931,15.64,-9.07,18.0796709041,0.0
2020-02-27 05:00:00,17.75632,-1.30612,17.8042930047,1.24632,-0.09612000000000001,1.2500210385,16.51,-1.21,16.5542804132,33.31,16.99632,-8.99612,19.2303163936,1.24632,-0.09612000000000001,1.2500210385,15.75,-8.9,18.0906743932,0.0
2020-02-27 05:30:00,18.2394,-1.03664,18.268835071,1.5894,-0.11664000000000001,1.5936741353000001,16.65,-0.92,16.6753980462,33.09,17.4894,-8.65664,19.5145209639,1.5894,-0.11664000000000001,1.5936741353000001,15.9,-8.54,18.0483129405,0.0
2020-02-27 06:00:00,19.64272,-0.9002800000000001,19.6633403336,1.6027200000000001,-0.08028,1.6047293469000001,18.04,-0.8200000000000001,18.0586267473,33.13,18.85272,-8.51028,20.6845332816,1.6027200000000001,-0.08028,1.6047293469000001,17.25,-8.43,19.1996718722,0.0
2020-02-27 06:30:00,21.47492,0.061880000000000004,21.4750091535,3.09492,-0.25812,3.1056651044,18.38,0.32,18.3827854255,32.91,20.67492,-7.49812,21.9925924016,3.09492,-0.25812,3.1056651044,17.58,-7.24,19.0124695923,0.0
2020-02-27 07:00:00,22.55704,-1.82868,22.631043372,4.3970400000000005,-0.41868000000000005,4.4169280845,18.16,-1.4100000000000001,18.2146561867,32.93,21.75704,-9.35868,23.6844607476,4.3970400000000005,-0.41868000000000005,4.4169280845,17.36,-8.94,19.5267303971,0.0
2020-02-27 07:30:00,24.59616,-0.7516,24.6076408724,5.90616,-0.6516000000000001,5.9419953303,18.69,-0.1,18.6902675208,32.75,23.77616,-8.2316,25.1607834319,5.90616,-0.6516000000000001,5.9419953303,17.87,-7.58,19.4111643134,0.0
2020-02-27 08:00:00,25.58604,-0.12012,25.586321965,6.11604,-0.6901200000000001,6.1548526299,19.47,0.5700000000000001,19.4783418185,32.73,24.74604,-7.60012,25.8868368036,6.11604,-0.6901200000000001,6.1548526299,18.63,-6.91,19.8702038238,0.0
2020-02-27 08:30:00,24.54968,1.11104,24.5748081983,7.51968,-1.03896,7.5911148841,17.03,2.15,17.1651798709,32.7,23.75968,-6.37896,24.6010878699,7.51968,-1.03896,7.5911148841,16.24,-5.34,17.0954145899,0.0
2020-02-27 09:00:00,24.89076,1.45336,24.9331544067,8.42076,-1.10664,8.4931649617,16.47,2.56,16.6677682969,32.66,24.12076,-6.03664,24.8646754547,8.42076,-1.10664,8.4931649617,15.7,-4.93,16.4558469852,0.0
2020-02-27 09:30:00,25.5792,1.81356,25.6434099237,8.9892,-1.12644,9.0595023988,16.59,2.94,16.8484925142,32.62,24.8192,-5.66644,25.457832408,8.9892,-1.12644,9.0595023988,15.83,-4.54,16.468166261,0.0
2020-02-27 10:00:00,25.78848,1.6442800000000002,25.8408466856,7.63848,-0.7657200000000001,7.6767638904,18.15,2.41,18.309303646,32.69,24.96848,-5.85572,25.6459441282,7.63848,-0.7657200000000001,7.6767638904,17.33,-5.09,18.0620320009,0.0
2020-02-27 10:30:00,25.98,1.33356,26.0142034718,8.37,-0.8564400000000001,8.4137024831,17.61,2.19,17.7456529888,32.72,25.18,-6.18644,25.9288341403,8.37,-0.8564400000000001,8.4137024831,16.81,-5.33,17.6347667974,0.0
2020-02-27 11:00:00,26.25704,1.1826400000000001,26.2836600749,7.72704,-0.74736,7.7630982302,18.53,1.9300000000000002,18.6302388605,32.77,25.43704,-6.32736,26.2121820635,7.72704,-0.74736,7.7630982302,17.71,-5.58,18.5682659395,0.0
2020-02-27 11:30:00,25.39208,1.40964,25.4311779447,9.17208,-0.9903600000000001,9.2253923741,16.22,2.4,16.396597208,32.81,24.62208,-6.13036,25.3737686845,9.17208,-0.9903600000000001,9.2253923741,15.45,-5.14,16.2825704359,0.0
2020-02-27 12:00:00,24.82036,1.53336,24.8676790919,9.36036,-1.01664,9.4154073847,15.46,2.55,15.6688895586,32.89,24.07036,-6.02664,24.8133556824,9.36036,-1.01664,9.4154073847,14.71,-5.01,15.5397619029,0.0
2020-02-27 12:30:00,25.17488,1.36896,25.2120731892,8.53488,-0.85104,8.5772050049,16.64,2.22,16.787435778,32.87,24.40488,-6.19104,25.1779098437,8.53488,-0.85104,8.5772050049,15.87,-5.34,16.7443273977,0.0
2020-02-27 13:00:00,25.2566,0.9182400000000001,25.2732864554,8.5266,-0.94176,8.5784508775,16.73,1.8599999999999999,16.8330775558,33.04,24.4766,-6.71176,25.3801432198,8.5266,-0.94176,8.5784508775,15.95,-5.77,16.9615860107,0.0
2020-02-27 13:30:00,24.63192,0.61016,24.6394760113,8.70192,-0.96984,8.7557981539,15.93,1.58,16.0081635424,33.09,23.86192,-7.01984,24.8730653461,8.70192,-0.96984,8.7557981539,15.16,-6.05,16.3226254016,0.0
2020-02-27 14:00:00,24.92912,0.4738,24.9336220877,7.26912,-0.7362000000000001,7.3063052232,17.66,1.21,17.7014038991,33.17,24.12912,-7.2062,25.1822109914,7.26912,-0.7362000000000001,7.3063052232,16.86,-6.47,18.0588067158,0.0
2020-02-27 14:30:00,25.26436,2.15052,25.3557216912,6.80436,-0.60948,6.8316016336,18.46,2.76,18.6651868461,33.21,24.43436,-5.60948,25.0699863279,6.80436,-0.60948,6.8316016336,17.63,-5.0,18.3253076373,0.0
2020-02-27 15:00:00,25.22748,2.29108,25.3313006914,7.10748,-0.8089200000000001,7.1533644893,18.12,3.1,18.383264128,33.26,24.40748,-5.48892,25.017060633,7.10748,-0.8089200000000001,7.1533644893,17.3,-4.68,17.9218414232,0.0
2020-02-27 15:30:00,26.04,2.09892,26.1244533946,7.11,-0.81108,7.1561128252,18.93,2.91,19.1523627785,33.31,25.19,-5.70108,25.8270868115,7.11,-0.81108,7.1561128252,18.08,-4.89,18.729615586,0.0
2020-02-27 16:00:00,29.295560000000002,1.73528,29.3469083958,5.24556,-0.5047200000000001,5.2697857634,24.05,2.24,24.154090750800002,33.18,28.32556,-6.00472,28.9550343048,5.24556,-0.5047200000000001,5.2697857634,23.08,-5.5,23.7262807873,0.0
2020-02-27 16:30:00,31.6196,1.06304,31.6374644718,3.0096,-0.24696,3.0197154504,28.61,1.31,28.6399755586,33.07,30.5396,-6.61696,31.2482211942,3.0096,-0.24696,3.0197154504,27.53,-6.37,28.2573494865,0.0
2020-02-27 17:00:00,33.211,0.9204800000000001,33.2237536174,1.341,-0.11952000000000002,1.3463157246,31.87,1.04,31.8869644212,32.87,32.051,-6.67952,32.7396180251,1.341,-0.11952000000000002,1.3463157246,30.71,-6.5600000000000005,31.4028294904,0.0
2020-02-27 17:30:00,36.66204,1.80108,36.7062537741,8.31204,0.81108,8.3515184085,28.35,0.99,28.3672804477,32.76,35.59204,-5.7289200000000005,36.050157222,8.31204,0.81108,8.3515184085,27.28,-6.54,28.0529855809,0.0
2020-02-27 18:00:00,38.06384,1.3484,38.0877158426,12.00384,0.1584,12.0048850601,26.06,1.19,26.0871558434,32.65,37.07384,-6.1316,37.577468394,12.00384,0.1584,12.0048850601,25.07,-6.29,25.8470307772,0.0
2020-02-27 18:30:00,40.03536,0.6712400000000001,40.0409866695,12.46536,0.021240000000000002,12.4653780956,27.57,0.65,27.5776612496,32.58,39.00536,-6.74876,39.5848944708,12.46536,0.021240000000000002,12.4653780956,26.54,-6.77,27.3898612629,0.0
2020-02-27 19:00:00,39.9504,0.85604,39.9595703761,14.9904,-0.9039600000000001,15.0176308332,24.96,1.76,25.0219743426,32.46,38.9904,-6.55396,39.5373960175,14.9904,-0.9039600000000001,15.0176308332,24.0,-5.65,24.6560844418,0.0
2020-02-27 19:30:00,37.94016,-0.192,37.9406458146,7.67016,-0.882,7.7207045291,30.27,0.6900000000000001,30.2778632007,32.55,36.82016,-7.642,37.6048447201,7.67016,-0.882,7.7207045291,29.15,-6.76,29.9235709767,0.0
2020-02-27 20:00:00,36.24956,-0.13728,36.2498199443,5.20956,-0.10728000000000001,5.2106644866,31.04,-0.03,31.0400144974,32.63,35.11956,-7.59728,35.9319100243,5.20956,-0.10728000000000001,5.2106644866,29.91,-7.49,30.8335563956,0.0
2020-02-27 20:30:00,34.88856,-1.04676,34.9042594159,1.88856,-0.08676,1.8905518166,33.0,-0.96,33.0139606833,32.69,33.67856,-8.50676,34.7362975772,1.88856,-0.08676,1.8905518166,31.79,-8.42,32.8861749068,0.0
2020-02-27 21:00:00,33.69804,-1.21708,33.7200116187,1.23804,-0.03708,1.238595159,32.46,-1.18,32.4814408547,32.48,32.52804,-8.58708,33.6424037365,1.23804,-0.03708,1.238595159,31.29,-8.55,32.4371176278,0.0
2020-02-27 21:30:00,32.2826,-1.8994,32.3384288907,0.6426000000000001,0.030600000000000002,0.6433281589000001,31.64,-1.9300000000000002,31.6988091259,32.43,31.1226,-9.2094,32.4565752833,0.6426000000000001,0.030600000000000002,0.6433281589000001,30.48,-9.24,31.8497723697,0.0
2020-02-27 22:00:00,30.49752,-2.965,30.6413111852,0.22752000000000003,0.045,0.23192746800000003,30.27,-3.01,30.4192866452,32.61,29.38752,-10.345,31.1551818603,0.22752000000000003,0.045,0.23192746800000003,29.16,-10.39,30.9557377557,0.0
2020-02-27 22:30:00,28.3762,-3.44764,28.5848727128,0.1062,0.07236000000000001,0.1285084028,28.27,-3.52,28.4883011076,32.77,27.3062,-10.87764,29.3930537782,0.1062,0.07236000000000001,0.1285084028,27.2,-10.95,29.32136593,0.0
2020-02-27 23:00:00,26.06276,-4.30388,26.4157309547,0.12276000000000001,0.09612000000000001,0.1559136684,25.94,-4.4,26.3105226098,33.0,25.05276,-11.80388,27.6942659529,0.12276000000000001,0.09612000000000001,0.1559136684,24.93,-11.9,27.6245343852,0.0
2020-02-27 23:30:00,23.0644,-3.8182,23.3783061534,0.6444000000000001,0.0018000000000000002,0.644402514,22.42,-3.8200000000000003,22.7431044495,33.2,22.1544,-11.4382,24.932907143,0.6444000000000001,0.0018000000000000002,0.644402514,21.51,-11.44,24.362957538,0.0
2020-02-28 00:00:00,21.78796,-2.60056,21.9426095366,0.41796000000000005,0.019440000000000002,0.41841184880000004,21.37,-2.62,21.5300092894,33.28,20.88796,-10.28056,23.2808244458,0.41796000000000005,0.019440000000000002,0.41841184880000004,20.47,-10.3,22.9152983834,0.0
2020-02-28 00:30:00,21.28568,-2.69876,21.4560825548,0.17568,0.11124,0.2079370097,21.11,-2.81,21.2962015392,33.24,20.39568,-10.34876,22.8709552971,0.17568,0.11124,0.2079370097,20.22,-10.46,22.765324509,0.0
2020-02-28 01:00:00,19.97076,-2.472,20.1231716928,0.41076,0.018000000000000002,0.4111542017,19.56,-2.49,19.7178523171,33.16,19.15076,-10.082,21.6425121596,0.41076,0.018000000000000002,0.4111542017,18.74,-10.1,21.2884381766,0.0
2020-02-28 01:30:00,19.3136,-2.54848,19.4810137126,0.5436,-0.07848000000000001,0.5492358969,18.77,-2.47,18.9318197752,33.21,18.5036,-10.17848,21.1183490849,0.5436,-0.07848000000000001,0.5492358969,17.96,-10.1,20.6051352823,0.0
2020-02-28 02:00:00,18.36548,-2.3468400000000003,18.5148187573,0.9154800000000001,-0.09684000000000001,0.9205876471000001,17.45,-2.25,17.5944593551,33.27,17.58548,-10.01684,20.2382358524,0.9154800000000001,-0.09684000000000001,0.9205876471000001,16.67,-9.92,19.3983324026,0.0
2020-02-28 02:30:00,17.52296,-2.38352,17.684323418,1.00296,-0.08352000000000001,1.0064314939,16.52,-2.3,16.6793405145,33.35,16.77296,-10.08352,19.5706301062,1.00296,-0.08352000000000001,1.0064314939,15.77,-10.0,18.6733205403,0.0
2020-02-28 03:00:00,17.31384,-4.08768,17.7898337071,0.9338400000000001,0.022320000000000003,0.9341067005,16.38,-4.11,16.887761841,33.28,16.70384,-9.43768,19.185621557,0.9338400000000001,0.022320000000000003,0.9341067005,15.77,-9.46,18.3897933648,0.0
2020-02-28 03:30:00,16.869,-8.8818,19.064352395,0.729,-0.0018000000000000002,0.7290022222,16.14,-8.88,18.4215634516,32.85,16.709,-7.3418,18.2508276042,0.729,-0.0018000000000000002,0.7290022222,15.98,-7.34,17.5851073355,0.0
2020-02-28 04:00:00,16.70736,-8.84032,18.9020405214,1.01736,0.04968,1.0185722714,15.69,-8.89,18.0335298819,32.85,16.56736,-7.31032,18.1085116968,1.01736,0.04968,1.0185722714,15.55,-7.36,17.2038396877,0.0
2020-02-28 04:30:00,16.58588,-8.70292,18.7305160607,1.14588,0.03708,1.1464797865,15.44,-8.74,17.7420742868,32.88,16.42588,-7.16292,17.9197365132,1.14588,0.03708,1.1464797865,15.28,-7.2,16.8913705779,0.0
2020-02-28 05:00:00,16.67784,-8.43592,18.6899730688,0.98784,0.06408000000000001,0.9899162146,15.69,-8.5,17.8444977514,32.68,16.51784,-6.91592,17.9072328324,0.98784,0.06408000000000001,0.9899162146,15.53,-6.98,17.0264881875,0.0
2020-02-28 05:30:00,16.72576,-8.03912,18.5574378068,1.80576,-0.06912,1.8070823865999999,14.92,-7.97,16.91529781,32.53,16.58576,-6.5391200000000005,17.8282788051,1.80576,-0.06912,1.8070823865999999,14.78,-6.47,16.1341036317,0.0
2020-02-28 06:00:00,17.56588,-7.60128,19.1399999429,2.31588,-0.07128000000000001,2.3169766966,15.25,-7.53,17.0077452944,32.45,17.41588,-6.11128,18.4569937805,2.31588,-0.07128000000000001,2.3169766966,15.1,-6.04,16.2631977175,0.0
2020-02-28 06:30:00,19.79968,-7.58476,21.2027336058,3.37968,-0.19476000000000002,3.3852870425,16.42,-7.39,18.0063461035,32.38,19.62968,-6.09476,20.5540856367,3.37968,-0.19476000000000002,3.3852870425,16.25,-5.9,17.287929315,0.0
2020-02-28 07:00:00,22.59144,-6.96288,23.6401112343,4.14144,-0.27288,4.1504203122,18.45,-6.69,19.6254579564,32.75,22.43144,-5.45288,23.0847005778,4.14144,-0.27288,4.1504203122,18.29,-5.18,19.0093792639,0.0
2020-02-28 07:30:00,24.97896,-5.65624,25.6113547791,4.27896,-0.24624000000000001,4.2860392928,20.7,-5.41,21.3952821902,32.3,24.78896,-4.20624,25.1432892204,4.27896,-0.24624000000000001,4.2860392928,20.51,-3.96,20.8887936464,0.0
2020-02-28 08:00:00,28.36588,0.8708,28.3792431332,4.20588,-0.2592,4.2138594203,24.16,1.13,24.1864114742,32.98,27.44588,-6.2892,28.1572435727,4.20588,-0.2592,4.2138594203,23.24,-6.03,24.0095501832,0.0
2020-02-28 08:30:00,29.97376,1.6244,30.0177441507,4.16376,-0.2556,4.171597859,25.81,1.88,25.8783790064,33.1,28.95376,-6.0456,29.5781929383,4.16376,-0.2556,4.171597859,24.79,-5.79,25.457183662,0.0
2020-02-28 09:00:00,31.14912,2.04384,31.2161009532,3.84912,-0.23616,3.8563579087,27.3,2.2800000000000002,27.3950433473,33.0,30.09912,-5.6261600000000005,30.6204294731,3.84912,-0.23616,3.8563579087,26.25,-5.39,26.7976603456,0.0
2020-02-28 09:30:00,32.93376,2.26236,33.0113741081,3.17376,-0.19764,3.1799078772,29.76,2.46,29.8615002972,32.92,31.82376,-5.38764,32.2765915999,3.17376,-0.19764,3.1799078772,28.65,-5.19,29.1162944071,0.0
2020-02-28 10:00:00,34.16648,1.9881600000000001,34.2242769942,2.5264800000000003,-0.14184000000000002,2.5304584122,31.64,2.13,31.711614591500002,32.99,33.00648,-5.68184,33.4919546724,2.5264800000000003,-0.14184000000000002,2.5304584122,30.48,-5.54,30.9793802391,0.0
2020-02-28 10:30:00,35.21616,2.0664,35.2767336088,1.58616,-0.0936,1.5889192886,33.63,2.16,33.6992952449,32.99,34.00616,-5.6236,34.4680111829,1.58616,-0.0936,1.5889192886,32.42,-5.53,32.8882547424,0.0
2020-02-28 11:00:00,36.03276,2.2096,36.1004449471,1.38276,-0.0504,1.3836782059,34.65,2.26,34.7236245228,32.95,34.79276,-5.4604,35.2186330879,1.38276,-0.0504,1.3836782059,33.41,-5.41,33.8451798636,0.0
2020-02-28 11:30:00,36.00944,2.0472,36.0675865141,3.25944,-1.0728,3.4314499783,32.75,3.12,32.8982811101,32.93,34.82944,-5.6328,35.2819830303,3.25944,-1.0728,3.4314499783,31.57,-4.5600000000000005,31.8976253035,0.0
2020-02-28 12:00:00,36.46952,2.1642,36.5336783074,0.83952,0.0342,0.8402163236,35.63,2.13,35.6936100724,32.99,35.20952,-5.5358,35.6420451191,0.83952,0.0342,0.8402163236,34.37,-5.57,34.8184117961,0.0
2020-02-28 12:30:00,32.20184,3.18156,32.3586282685,8.51184,-1.91844,8.7253557073,23.69,5.1,24.2327485028,32.84,31.27184,-4.47844,31.590891121,8.51184,-1.91844,8.7253557073,22.76,-2.56,22.9035193802,0.0
2020-02-28 13:00:00,29.32208,3.63628,29.546690301399998,8.90208,-1.50372,9.0281893071,20.42,5.14,21.0569703424,32.87,28.45208,-4.01372,28.7337920325,8.90208,-1.50372,9.0281893071,19.55,-2.51,19.7104692993,0.0
2020-02-28 13:30:00,28.75208,3.44912,28.9582204754,8.99208,-1.55088,9.1248414507,19.76,5.0,20.3827770434,32.89,27.89208,-4.22088,28.2096429382,8.99208,-1.55088,9.1248414507,18.9,-2.67,19.0876635553,0.0
2020-02-28 14:00:00,28.80604,3.09876,28.9722324652,8.99604,-1.55124,9.1288050269,19.81,4.65,20.3484299149,32.95,27.95604,-4.57124,28.3273085135,8.99604,-1.55124,9.1288050269,18.96,-3.02,19.1990103912,0.0
2020-02-28 14:30:00,27.58148,2.99772,27.7439067939,8.87148,-1.50228,8.9977776472,18.71,4.5,19.2435469703,33.01,26.76148,-4.71228,27.1731925726,8.87148,-1.50228,8.9977776472,17.89,-3.21,18.1757035627,0.0
2020-02-28 15:00:00,26.90468,2.6728,27.0371164465,9.27468,-1.4472,9.3869098719,17.63,4.12,18.1050075946,33.11,26.09468,-5.0572,26.5802106113,9.27468,-1.4472,9.3869098719,16.82,-3.61,17.2030375225,0.0
2020-02-28 15:30:00,27.70128,2.52912,27.8164944163,8.98128,-1.28088,9.0721576272,18.72,3.81,19.103782348,33.0,26.87128,-5.13088,27.3567472192,8.98128,-1.28088,9.0721576272,17.89,-3.85,18.2995792301,0.0
2020-02-28 16:00:00,28.246,2.5974,28.3651723555,8.856,-1.3626,8.9602128747,19.39,3.96,19.7902425453,32.75,27.406,-4.9926,27.8570438267,8.856,-1.3626,8.9602128747,18.55,-3.63,18.9018358897,0.0
2020-02-28 16:30:00,29.13872,2.65708,29.2596151267,8.92872,-1.40292,9.0382645107,20.21,4.06,20.6137745209,32.74,28.26872,-4.90292,28.6907503381,8.92872,-1.40292,9.0382645107,19.34,-3.5,19.6541496891,0.0
2020-02-28 17:00:00,28.773,2.78744,28.9077040035,8.883,-1.40256,8.9930452881,19.89,4.19,20.3265393021,32.68,27.913,-4.76256,28.3163830097,8.883,-1.40256,8.9930452881,19.03,-3.36,19.3243499244,0.0
2020-02-28 17:30:00,28.9298,2.69748,29.0552874085,9.7398,-1.26252,9.8212861067,19.19,3.96,19.594328261,32.65,28.0998,-4.83252,28.5123132978,9.7398,-1.26252,9.8212861067,18.36,-3.5700000000000003,18.7038632373,0.0
2020-02-28 18:00:00,28.76204,1.8953600000000002,28.8244225353,9.03204,-1.48464,9.1532454622,19.73,3.38,20.0174249093,32.59,27.91204,-5.59464,28.4672087443,9.03204,-1.48464,9.1532454622,18.88,-4.11,19.3221763785,0.0
2020-02-28 18:30:00,29.21892,1.84964,29.2774051804,8.81892,-1.44036,8.9357700785,20.4,3.29,20.6635935887,32.57,28.34892,-5.62036,28.9006870454,8.81892,-1.44036,8.9357700785,19.53,-4.18,19.9723133362,0.0
2020-02-28 19:00:00,28.51792,1.61496,28.5636107124,8.64792,-1.35504,8.753436681,19.87,2.9699999999999998,20.0907391601,32.62,27.66792,-5.8650400000000005,28.2827242558,8.64792,-1.35504,8.753436681,19.02,-4.51,19.5473911303,0.0
2020-02-28 19:30:00,28.38892,1.2128,28.4148141399,8.18892,-1.1772,8.2731016316,20.2,2.39,20.340897227,32.76,27.51892,-6.3172,28.2346945053,8.18892,-1.1772,8.2731016316,19.33,-5.14,20.0017124267,0.0
2020-02-28 20:00:00,27.53908,0.67352,27.547314868,8.20908,-1.17648,8.2929548194,19.33,1.85,19.4183263954,32.89,26.69908,-6.90648,27.5778958377,8.20908,-1.17648,8.2929548194,18.49,-5.73,19.3575050045,0.0
2020-02-28 20:30:00,26.75508,-0.08248000000000001,26.7552071335,6.98508,-0.85248,7.036907329,19.77,0.77,19.7849892595,33.06,25.89508,-7.71248,27.0192064272,6.98508,-0.85248,7.036907329,18.91,-6.86,20.1158569293,0.0
2020-02-28 21:00:00,25.52384,0.21380000000000002,25.5247354303,5.79384,-0.4662,5.8125660758,19.73,0.68,19.7417147178,32.93,24.67384,-7.3662,25.7499375297,5.79384,-0.4662,5.8125660758,18.88,-6.9,20.1013531883,0.0
2020-02-28 21:30:00,25.04104,-0.58448,25.047860211,4.72104,-0.29448,4.7302153389,20.32,-0.29,20.3220692844,32.56,24.18104,-7.97448,25.4620310807,4.72104,-0.29448,4.7302153389,19.46,-7.68,20.9206596454,0.0
2020-02-28 22:00:00,22.85036,-1.83292,22.9237550994,4.95036,-0.32292000000000004,4.9608811168999996,17.9,-1.51,17.963577038,32.51,22.06036,-9.15292,23.8837900647,4.95036,-0.32292000000000004,4.9608811168999996,17.11,-8.83,19.254116443,0.0
2020-02-28 22:30:00,20.83756,-2.21516,20.9549717389,4.95756,-0.33516,4.9688764705,15.88,-1.88,15.9908974107,32.79,20.09756,-9.65516,22.2965026984,4.95756,-0.33516,4.9688764705,15.14,-9.32,17.7786951152,0.0
2020-02-28 23:00:00,18.29144,-1.7644000000000002,18.3763403493,5.6714400000000005,-0.46440000000000003,5.6904216921,12.62,-1.3,12.6867805215,33.07,17.62144,-9.3444,19.9457504004,5.6714400000000005,-0.46440000000000003,5.6904216921,11.95,-8.88,14.8881462916,0.0
2020-02-28 23:30:00,17.03576,0.044680000000000004,17.0358185914,5.67576,-0.44532000000000005,5.6932030949,11.36,0.49,11.3705628709,33.07,16.40576,-7.57532,18.0702638132,5.67576,-0.44532000000000005,5.6932030949,10.73,-7.13,12.8829266861,0.0
2020-02-29 00:00:00,15.51344,-0.18996000000000002,15.5146029738,5.56344,-0.39996000000000004,5.5777981888,9.95,0.21,9.9522158337,32.99,14.933440000000001,-7.75996,16.8292783397,5.56344,-0.39996000000000004,5.5777981888,9.37,-7.36,11.9149695761,0.0
2020-02-29 00:30:00,13.56312,-1.249,13.6205075212,6.78312,-0.639,6.8131518356,6.78,-0.61,6.807385695,32.73,13.05312,-8.689,15.6806461198,6.78312,-0.639,6.8131518356,6.27,-8.05,10.203695409,0.0
2020-02-29 01:00:00,12.61792,-1.81204,12.747368124,7.11792,-0.6620400000000001,7.1486419751,5.5,-1.15,5.6189411814,32.73,12.15792,-9.21204,15.2537437925,7.11792,-0.6620400000000001,7.1486419751,5.04,-8.55,9.9249231735,0.0
2020-02-29 01:30:00,11.80388,-1.93316,11.9611324982,6.9238800000000005,-0.62316,6.9518661264,4.88,-1.31,5.0527715167,32.7,11.35388,-9.33316,14.6975666911,6.9238800000000005,-0.62316,6.9518661264,4.43,-8.71,9.7718473177,0.0
2020-02-29 02:00:00,11.06668,-1.8940800000000002,11.2275974843,7.18668,-0.69408,7.2201188681,3.88,-1.2,4.0613298315,32.87,10.63668,-9.36408,14.1712721966,7.18668,-0.69408,7.2201188681,3.45,-8.67,9.3312057099,0.0
2020-02-29 02:30:00,10.67572,-1.9812400000000001,10.8580066981,6.97572,-0.65124,7.0060533152,3.7,-1.33,3.9317807670000002,32.87,10.25572,-9.44124,13.9397562911,6.97572,-0.65124,7.0060533152,3.2800000000000002,-8.79,9.382030697,0.0
2020-02-29 03:00:00,11.35648,-2.40036,11.6073841205,5.94648,-0.7203600000000001,5.989953499,5.41,-1.6800000000000002,5.6648477473,33.01,10.88648,-9.91036,14.7217757801,5.94648,-0.7203600000000001,5.989953499,4.94,-9.19,10.433585194,0.0
2020-02-29 03:30:00,11.1442,-2.5295199999999998,11.4276710256,5.7942,-0.6595200000000001,5.831613865,5.35,-1.87,5.667397992,33.01,10.6742,-10.05952,14.6673954154,5.7942,-0.6595200000000001,5.831613865,4.88,-9.4,10.5912416647,0.0
2020-02-29 04:00:00,12.14784,-2.87492,12.4833962395,4.13784,-0.39492000000000005,4.1566430773,8.01,-2.48,8.3851356578,33.09,11.60784,-10.41492,15.5952719781,4.13784,-0.39492000000000005,4.1566430773,7.47,-10.02,12.4980518482,0.0
2020-02-29 04:30:00,12.0016,-2.71592,12.3050649737,5.7816,-1.28592,5.9228784224,6.22,-1.43,6.3822644884,32.92,11.531600000000001,-10.20592,15.3993052313,5.7816,-1.28592,5.9228784224,5.75,-8.92,10.6126763825,0.0
2020-02-29 05:00:00,12.16384,-2.86288,12.4962028409,4.44384,-0.45288000000000006,4.4668573114,7.72,-2.41,8.0874285159,33.07,11.63384,-10.41288,15.6132732968,4.44384,-0.45288000000000006,4.4668573114,7.19,-9.96,12.2840424942,0.0
2020-02-29 05:30:00,12.28896,-1.74252,12.4118859901,8.77896,-0.27252000000000004,8.7831888191,3.51,-1.47,3.8053909129,32.97,11.87896,-9.26252,15.0633318835,8.77896,-0.27252000000000004,8.7831888191,3.1,-8.99,9.5094742231,0.0
2020-02-29 06:00:00,13.74008,0.31496,13.7436893958,18.190080000000002,-0.99504,18.2172751807,-4.45,1.31,4.6388145037,32.92,13.55008,-7.22504,15.3559718353,18.190080000000002,-0.99504,18.2172751807,-4.64,-6.23,7.7680435117,0.0
2020-02-29 06:30:00,17.46964,1.69196,17.551383147,15.20964,0.56196,15.2200180017,2.26,1.13,2.5267568146,32.86,17.09964,-5.84804,18.0720021019,15.20964,0.56196,15.2200180017,1.8900000000000001,-6.41,6.6828287424,0.0
2020-02-29 07:00:00,16.55824,0.9426800000000001,16.5850522302,11.47824,0.022680000000000002,11.4782624068,5.08,0.92,5.1626349861,32.86,16.10824,-6.58732,17.4031083626,11.47824,0.022680000000000002,11.4782624068,4.63,-6.61,8.0702540233,0.0
2020-02-29 07:30:00,14.19008,-2.30792,14.3765387049,7.48008,-1.08792,7.5587807703,6.71,-1.22,6.8200073314,32.89,13.68008,-9.78792,16.8210572418,7.48008,-1.08792,7.5587807703,6.2,-8.7,10.6831643252,0.0
2020-02-29 08:00:00,16.03696,-2.38696,16.2136258771,7.26696,-1.05696,7.3434237303,8.77,-1.33,8.8702762076,32.86,15.46696,-9.86696,18.3462189915,7.26696,-1.05696,7.3434237303,8.2,-8.81,12.0356179733,0.0
2020-02-29 08:30:00,17.6878,-0.24056000000000002,17.6894357726,11.1978,-2.59056,11.4935514944,6.49,2.35,6.9023619146,32.73,17.2078,-7.74056,18.8686154753,11.1978,-2.59056,11.4935514944,6.01,-5.15,7.9147078278,0.0
2020-02-29 09:00:00,22.4734,-0.40436000000000005,22.4770374954,5.7834,-0.86436,5.8476348868,16.69,0.46,16.6963379218,32.85,21.6934,-7.93436,23.0988673352,5.7834,-0.86436,5.8476348868,15.91,-7.07,17.4101407232,0.0
2020-02-29 09:30:00,22.99776,0.33544,23.000206195,6.73776,-1.02456,6.8152133504,16.26,1.3599999999999999,16.3167766425,32.76,22.25776,-7.18456,23.388582313,6.73776,-1.02456,6.8152133504,15.52,-6.16,16.6977842841,0.0
2020-02-29 10:00:00,21.87032,1.19596,21.9029956222,9.49032,-1.6340400000000002,9.6299667925,12.38,2.83,12.6993425027,32.92,21.21032,-6.39404,22.1531357154,9.49032,-1.6340400000000002,9.6299667925,11.72,-4.76,12.6497430804,0.0
2020-02-29 10:30:00,22.76388,1.15324,22.7930734029,8.81388,-1.16676,8.8907710325,13.95,2.32,14.141601748,32.75,22.06388,-6.37676,22.966886353,8.81388,-1.16676,8.8907710325,13.25,-5.21,14.2375068042,0.0
2020-02-29 11:00:00,24.27352,1.8444,24.3434916261,9.08352,-1.4256,9.1947088562,15.19,3.27,15.5379857124,32.75,23.54352,-5.7156,24.2273691793,9.08352,-1.4256,9.1947088562,14.46,-4.29,15.0829605847,0.0
2020-02-29 11:30:00,23.3776,2.15668,23.4768705406,10.2276,-1.4533200000000002,10.3303407873,13.15,3.61,13.6365171507,33.06,22.7076,-5.52332,23.3696846702,10.2276,-1.4533200000000002,10.3303407873,12.48,-4.07,13.1268922445,0.0
2020-02-29 12:00:00,23.26424,2.4646,23.3944248901,10.61424,-1.7154,10.7519620506,12.65,4.18,13.3227211935,33.21,22.59424,-5.3054,23.2087688243,10.61424,-1.7154,10.7519620506,11.98,-3.59,12.506338393,0.0
2020-02-29 12:30:00,23.64384,2.40204,23.7655415698,10.29384,-1.6779600000000001,10.4297023786,13.35,4.08,13.9595451215,33.23,22.95384,-5.38796,23.5777200702,10.29384,-1.6779600000000001,10.4297023786,12.66,-3.71,13.1924106971,0.0
2020-02-29 13:00:00,23.0028,1.93688,23.0842004838,9.1728,-1.7431200000000002,9.3369549198,13.83,3.68,14.3112298563,32.9,22.2928,-5.70312,23.010747697,9.1728,-1.7431200000000002,9.3369549198,13.12,-3.96,13.7045977686,0.0
2020-02-29 13:30:00,23.80248,1.91328,23.8792523859,7.78248,-1.65672,7.9568659728,16.02,3.5700000000000003,16.4129613416,33.0,23.04248,-5.75672,23.7506991415,7.78248,-1.65672,7.9568659728,15.26,-4.1,15.8011898286,0.0
2020-02-29 14:00:00,23.58672,1.71964,23.6493239245,7.59672,-1.26036,7.7005624527,15.99,2.98,16.2653158592,33.02,22.83672,-5.96036,23.6017302689,7.59672,-1.26036,7.7005624527,15.24,-4.7,15.948278904,0.0
2020-02-29 14:30:00,21.76504,1.8944,21.8473274695,9.72504,-1.6956,9.8717507242,12.04,3.59,12.5638250545,32.78,21.11504,-5.6756,21.8645226237,9.72504,-1.6956,9.8717507242,11.39,-3.98,12.0653429292,0.0
2020-02-29 15:00:00,22.07696,1.73236,22.1448240908,9.24696,-1.6376400000000002,9.390853742400001,12.83,3.37,13.2652101378,32.82,21.38696,-5.85764,22.1746252372,9.24696,-1.6376400000000002,9.390853742400001,12.14,-4.22,12.8525483854,0.0
2020-02-29 15:30:00,22.75804,1.75128,22.8253229173,9.15804,-1.54872,9.2880692439,13.6,3.3,13.9946418318,32.78,22.07804,-5.81872,22.8319371206,9.15804,-1.54872,9.2880692439,12.92,-4.27,13.6073252331,0.0
2020-02-29 16:00:00,22.93232,1.88132,23.0093603893,9.02232,-1.58868,9.1611223289,13.91,3.47,14.3362826423,32.78,22.23232,-5.70868,22.953541773,9.02232,-1.58868,9.1611223289,13.21,-4.12,13.8375756547,0.0
2020-02-29 16:30:00,23.6122,1.99932,23.6966932145,8.2422,-1.57068,8.390524209,15.37,3.5700000000000003,15.7791571385,32.78,22.8722,-5.58068,23.5431841963,8.2422,-1.57068,8.390524209,14.63,-4.01,15.1696077734,0.0
2020-02-29 17:00:00,24.46512,2.11268,24.5561705768,7.84512,-1.59732,8.0060813759,16.62,3.71,17.029048711,32.72,23.69512,-5.43732,24.3109679074,7.84512,-1.59732,8.0060813759,15.85,-3.84,16.3085284437,0.0
2020-02-29 17:30:00,26.86684,2.4548,26.9787533927,11.34684,-1.5552000000000001,11.4529221173,15.52,4.01,16.029675605,32.56,26.13684,-5.0152,26.6136550708,11.34684,-1.5552000000000001,11.4529221173,14.79,-3.46,15.1893284908,0.0
2020-02-29 18:00:00,26.8528,1.59148,26.8999196361,12.5928,-1.56852,12.6901090157,14.26,3.16,14.605930302400001,32.54,26.1528,-5.84852,26.7987711291,12.5928,-1.56852,12.6901090157,13.56,-4.28,14.2194233357,0.0
2020-02-29 18:30:00,28.12104,0.08516000000000001,28.1211689463,12.37104,-1.55484,12.4683662966,15.75,1.6400000000000001,15.8351539304,32.62,27.37104,-7.37484,28.347170859,12.37104,-1.55484,12.4683662966,15.0,-5.82,16.0895121119,0.0
2020-02-29 19:00:00,27.56976,0.00216,27.5697600846,12.29976,-1.52784,12.3942886493,15.27,1.53,15.3464588749,32.59,26.82976,-7.40784,27.8336507689,12.29976,-1.52784,12.3942886493,14.53,-5.88,15.6746706504,0.0
2020-02-29 19:30:00,27.51048,-0.22996000000000003,27.5114411006,12.12048,-1.4799600000000002,12.2105002777,15.39,1.25,15.4406800368,32.59,26.77048,-7.66996,27.8475651688,12.12048,-1.4799600000000002,12.2105002777,14.65,-6.19,15.904043511,0.0
2020-02-29 20:00:00,25.51224,-1.02276,25.5327324788,8.02224,-1.47276,8.156307782,17.49,0.45,17.4957880646,32.8,24.71224,-8.52276,26.1406243964,8.02224,-1.47276,8.156307782,16.69,-7.05,18.1179082678,0.0
2020-02-29 20:30:00,23.8946,-1.44296,23.9381294742,8.2746,-1.5429599999999999,8.417228209,15.62,0.1,15.6203200992,32.94,23.1446,-8.98296,24.8267210787,8.2746,-1.5429599999999999,8.417228209,14.87,-7.44,16.6274020821,0.0
2020-02-29 21:00:00,22.38288,-1.53052,22.4351467248,8.28288,-1.5505200000000001,8.4267558031,14.1,0.02,14.1000141844,33.0,21.66288,-9.11052,23.5006796618,8.28288,-1.5505200000000001,8.4267558031,13.38,-7.5600000000000005,15.3680838103,0.0
2020-02-29 21:30:00,21.09948,-0.9903600000000001,21.1227097978,8.25948,-1.53036,8.4000602141,12.84,0.54,12.8513501236,33.02,20.41948,-8.59036,22.152865467,8.25948,-1.53036,8.4000602141,12.16,-7.06,14.0609103546,0.0
2020-02-29 22:00:00,19.565080000000002,-1.29236,19.6077165875,8.33508,-1.5123600000000001,8.4711741439,11.23,0.22,11.2321547354,32.78,18.93508,-8.74236,20.8558412196,8.33508,-1.5123600000000001,8.4711741439,10.6,-7.23,12.8309352738,0.0
2020-02-29 22:30:00,18.23064,-1.59836,18.3005734746,7.73064,-1.36836,7.8508091239,10.5,-0.23,10.5025187455,32.78,17.62064,-9.05836,19.8126434354,7.73064,-1.36836,7.8508091239,9.89,-7.69,12.5278968706,0.0
2020-02-29 23:00:00,16.53056,-1.87052,16.6360529869,7.99056,-1.46052,8.1229408335,8.54,-0.41000000000000003,8.5498362557,32.96,15.97056,-9.41052,18.5369003176,7.99056,-1.46052,8.1229408335,7.98,-7.95,11.2642309991,0.0
2020-02-29 23:30:00,14.84924,-2.292,15.0250854433,7.95924,-1.512,8.1015828933,6.89,-0.78,6.9340103836,33.07,14.32924,-9.852,17.3893364732,7.95924,-1.512,8.1015828933,6.37,-8.34,10.4944032703,0.0
2020-03-01 00:00:00,13.63896,-1.59172,13.7315258599,7.87896,-1.43172,8.0079855669,5.76,-0.16,5.7622217937,33.17,13.13896,-9.22172,16.0521770997,7.87896,-1.43172,8.0079855669,5.26,-7.79,9.3995585003,0.0
2020-03-01 00:30:00,12.71864,-1.28336,12.7832240198,8.10864,-1.50336,8.2468256887,4.61,0.22,4.6152464723,33.12,12.26864,-8.90336,15.1588042648,8.10864,-1.50336,8.2468256887,4.16,-7.4,8.4891460112,0.0
2020-03-01 01:00:00,11.9708,-1.4038,12.052829837,8.0208,-1.5138,8.1624030212,3.95,0.11,3.9515313487,32.99,11.5308,-8.9338,14.5867107697,8.0208,-1.5138,8.1624030212,3.51,-7.42,8.2083189509,0.0
2020-03-01 01:30:00,11.34692,-1.42324,11.4358299036,7.75692,-1.44324,7.8900411649,3.59,0.02,3.5900557099,33.12,10.92692,-9.05324,14.1900928533,7.75692,-1.44324,7.8900411649,3.17,-7.61,8.2438461897,0.0
2020-03-01 02:00:00,11.01992,-1.00124,11.0653114888,7.90992,-1.46124,8.0437588691,3.11,0.46,3.1438352374,33.21,10.60992,-8.69124,13.7152490004,7.90992,-1.46124,8.0437588691,2.7,-7.23,7.7177004347,0.0
2020-03-01 02:30:00,10.81516,-0.56716,10.8300210661,7.53516,-1.21716,7.6328313679,3.2800000000000002,0.65,3.3437852802,33.28,10.40516,-8.25716,13.283374793,7.53516,-1.21716,7.6328313679,2.87,-7.04,7.6025324728,0.0
2020-03-01 03:00:00,9.85548,-2.59232,10.1907118992,7.75548,-1.37232,7.8759591297,2.1,-1.22,2.4286621832,33.03,9.55548,-7.21232,11.9718318487,7.75548,-1.37232,7.8759591297,1.8,-5.84,6.1111046465,0.0
2020-03-01 03:30:00,9.25408,-6.7462800000000005,11.4520867306,7.62408,-1.28628,7.7318246284,1.63,-5.46,5.6981137230000005,32.62,9.14408,-5.19628,10.5173915438,7.62408,-1.28628,7.7318246284,1.52,-3.91,4.1950566146,0.0
2020-03-01 04:00:00,9.22384,-6.91104,11.525697299,7.41384,-1.2110400000000001,7.5120996683,1.81,-5.7,5.9804765696,32.75,9.12384,-5.33104,10.567139813,7.41384,-1.2110400000000001,7.5120996683,1.71,-4.12,4.4607734755,0.0
2020-03-01 04:30:00,9.21828,-6.8738,11.4989483258,7.29828,-1.1538,7.3889204488,1.92,-5.72,6.0336390346,32.7,9.10828,-5.3138,10.5450099572,7.29828,-1.1538,7.3889204488,1.81,-4.16,4.5367058534,0.0
2020-03-01 05:00:00,10.08936,-7.2546,12.4267617008,5.94936,-0.8046000000000001,6.0035210976,4.14,-6.45,7.6643395019,32.78,9.95936,-5.6846,11.4674988018,5.94936,-0.8046000000000001,6.0035210976,4.01,-4.88,6.3162093062,0.0
2020-03-01 05:30:00,10.60428,-7.30576,12.8773010952,5.7142800000000005,-0.81576,5.7722145054,4.89,-6.49,8.126019936,32.75,10.48428,-5.74576,11.9554960205,5.7142800000000005,-0.81576,5.7722145054,4.77,-4.93,6.8598688034,0.0
2020-03-01 06:00:00,12.17252,-7.621,14.361402583,4.95252,-0.621,4.9913019695,7.22,-7.0,10.0562617309,32.69,12.05252,-6.071,13.4951946763,4.95252,-0.621,4.9913019695,7.1,-5.45,8.9505586418,0.0
2020-03-01 06:30:00,11.698,-6.86304,13.5626148674,6.588,-1.01304,6.6654327723,5.11,-5.85,7.7675350015,32.58,11.578,-5.31304,12.7388570147,6.588,-1.01304,6.6654327723,4.99,-4.3,6.5871162127,0.0
2020-03-01 07:00:00,12.51496,-6.6442,14.1693195829,6.38496,-1.0242,6.4665833205,6.13,-5.62,8.3163273144,32.61,12.38496,-5.1142,13.3993386345,6.38496,-1.0242,6.4665833205,6.0,-4.09,7.2614117085,0.0
2020-03-01 07:30:00,14.8704,-6.81048,16.3557767773,4.7304,-0.60048,4.7683603461,10.14,-6.21,11.8904877949,32.66,14.7304,-5.27048,15.6448919328,4.7304,-0.60048,4.7683603461,10.0,-4.67,11.0367069364,0.0
2020-03-01 08:00:00,17.28236,-7.00028,18.6462834701,4.75236,-0.62028,4.7926686562,12.53,-6.38,14.0607716716,32.66,17.13236,-5.47028,17.9844856042,4.75236,-0.62028,4.7926686562,12.38,-4.85,13.2961234952,0.0
2020-03-01 08:30:00,18.20704,-6.27672,19.2585959904,6.28704,-0.84672,6.3438006526,11.92,-5.43,13.0985228175,32.61,18.05704,-4.77672,18.6781623165,6.28704,-0.84672,6.3438006526,11.77,-3.93,12.4087791503,0.0
2020-03-01 09:00:00,19.09016,-5.6104,19.8975073058,7.13016,-1.0404,7.2056653951,11.96,-4.57,12.8033784604,32.43,18.92016,-4.1104,19.3615041406,7.13016,-1.0404,7.2056653951,11.79,-3.07,12.1831440934,0.0
2020-03-01 09:30:00,20.51616,-5.92776,21.3553543582,7.70616,-1.1577600000000001,7.7926446193,12.81,-4.77,13.6692721094,32.43,20.36616,-4.43776,20.8440444003,7.70616,-1.1577600000000001,7.7926446193,12.66,-3.2800000000000002,13.0779967885,0.0
2020-03-01 10:00:00,22.25548,-4.51068,22.7079859101,7.84548,-1.03068,7.9128918666,14.41,-3.48,14.8242537755,32.41,21.98548,-4.43068,22.4274888495,7.84548,-1.03068,7.9128918666,14.14,-3.4,14.54302582,0.0
2020-03-01 10:30:00,25.05744,-0.43936000000000003,25.0612915981,6.60744,-0.8193600000000001,6.6580488255,18.45,0.38,18.4539128642,32.91,24.22744,-7.9893600000000005,25.5107569892,6.60744,-0.8193600000000001,6.6580488255,17.62,-7.17,19.022967697,0.0
2020-03-01 11:00:00,24.36864,-0.5618000000000001,24.3751150703,8.288640000000001,-1.2618,8.3841333654,16.08,0.7000000000000001,16.0952291068,32.96,23.61864,-8.1418,24.9825751813,8.288640000000001,-1.2618,8.3841333654,15.33,-6.88,16.8030741235,0.0
2020-03-01 11:30:00,24.13724,-0.20808000000000001,24.1381368814,9.50724,-1.55808,9.6340658968,14.63,1.35,14.6921543689,32.65,23.40724,-7.68808,24.6374807662,9.50724,-1.55808,9.6340658968,13.9,-6.13,15.1916720607,0.0
2020-03-01 12:00:00,24.58428,-0.16532000000000002,24.584835851,9.67428,-1.52532,9.7937885734,14.91,1.3599999999999999,14.9718970074,32.75,23.86428,-7.68532,25.0712585129,9.67428,-1.52532,9.7937885734,14.19,-6.16,15.4693794316,0.0
2020-03-01 12:30:00,25.04056,-0.1332,25.0409142675,9.61056,-1.4832,9.7243378054,15.43,1.35,15.4889444443,32.68,24.28056,-7.6132,25.4461472163,9.61056,-1.4832,9.7243378054,14.67,-6.13,15.8992389755,0.0
2020-03-01 13:00:00,27.01932,-0.6106,27.0262184854,7.96932,-1.1106,8.0463341729,19.05,0.5,19.0565605501,32.84,26.17932,-8.1406,27.4158013566,7.96932,-1.1106,8.0463341729,18.21,-7.03,19.5198616798,0.0
2020-03-01 13:30:00,25.74284,-0.81488,25.755734132,8.05284,-0.9748800000000001,8.1116350436,17.69,0.16,17.6907235578,32.89,24.952840000000002,-8.36488,26.3175880635,8.05284,-0.9748800000000001,8.1116350436,16.9,-7.39,18.4451104632,0.0
2020-03-01 14:00:00,24.23024,-0.48988000000000004,24.2351916203,8.76024,-1.37988,8.8682508801,15.47,0.89,15.495580015,32.79,23.48024,-8.00988,24.8088663198,8.76024,-1.37988,8.8682508801,14.72,-6.63,16.1442032941,0.0
2020-03-01 14:30:00,25.48016,-1.11612,25.5045932624,6.77016,-0.8161200000000001,6.8191728443,18.71,-0.30000000000000004,18.7124049764,33.09,24.64016,-8.74612,26.1463592089,6.77016,-0.8161200000000001,6.8191728443,17.87,-7.93,19.5504935999,0.0
2020-03-01 15:00:00,24.51828,-1.38344,24.5572791732,7.47828,-0.9734400000000001,7.5413697159,17.04,-0.41000000000000003,17.044931798,33.05,23.73828,-8.97344,25.3777178405,7.47828,-0.9734400000000001,7.5413697159,16.26,-8.0,18.1214679317,0.0
2020-03-01 15:30:00,24.12012,-1.1782,24.1488787329,7.44012,-0.9882000000000001,7.5054596698000005,16.68,-0.19,16.6810820992,32.92,23.34012,-8.7582,24.9292452524,7.44012,-0.9882000000000001,7.5054596698000005,15.9,-7.77,17.6969743177,0.0
2020-03-01 16:00:00,23.83904,-1.12168,23.8654141834,7.88904,-1.11168,7.9669808927,15.95,-0.01,15.9500031348,33.06,23.06904,-8.73168,24.6662287783,7.88904,-1.11168,7.9669808927,15.18,-7.62,16.985193552,0.0
2020-03-01 16:30:00,26.13608,-1.47816,26.1778462589,6.4360800000000005,-0.84816,6.4917255912,19.7,-0.63,19.7100710298,32.94,25.27608,-9.03816,26.8434080614,6.4360800000000005,-0.84816,6.4917255912,18.84,-8.19,20.5431667471,0.0
2020-03-01 17:00:00,26.86276,-1.22492,26.8906731754,6.06276,-0.75492,6.1095796111,20.8,-0.47000000000000003,20.8053094185,32.77,25.97276,-8.69492,27.3895216428,6.06276,-0.75492,6.1095796111,19.91,-7.94,21.4348244686,0.0
2020-03-01 17:30:00,30.33928,-2.0166,30.4062261137,2.96928,-0.2466,2.979502522,27.37,-1.77,27.4271726578,32.74,29.29928,-9.4566,30.7875801595,2.96928,-0.2466,2.979502522,26.33,-9.21,27.8943184179,0.0
2020-03-01 18:00:00,31.37136,-2.0644,31.4392107981,6.92136,-2.0844,7.2284125235,24.45,0.02,24.45000818,32.64,30.41136,-9.4944,31.8589775167,6.92136,-2.0844,7.2284125235,23.49,-7.41,24.6310413909,0.0
2020-03-01 18:30:00,35.30288,-1.68436,35.343038988,5.58288,-0.41436000000000006,5.5982357314,29.72,-1.27,29.7471225499,32.66,34.19288,-9.12436,35.3893626405,5.58288,-0.41436000000000006,5.5982357314,28.61,-8.71,29.9064574967,0.0
2020-03-01 19:00:00,35.59704,-1.40956,35.6249367179,5.02704,-0.07956,5.0276695352,30.57,-1.33,30.5989182815,32.66,34.47704,-8.85956,35.5971640802,5.02704,-0.07956,5.0276695352,29.45,-8.78,30.730943688700002,0.0
2020-03-01 19:30:00,32.42144,-1.68564,32.4652299219,5.04144,-1.2956400000000001,5.205266591,27.38,-0.39,27.382777434,32.62,31.36144,-9.06564,32.6454552347,5.04144,-1.2956400000000001,5.205266591,26.32,-7.77,27.4429462704,0.0
2020-03-01 20:00:00,32.38512,-2.3554,32.4706622442,1.3651200000000001,-0.0954,1.3684494051,31.02,-2.26,31.1022185704,32.8,31.24512,-9.8154,32.7505664222,1.3651200000000001,-0.0954,1.3684494051,29.88,-9.72,31.4212157626,0.0
2020-03-01 20:30:00,32.92332,-3.36672,33.0950117598,0.37332000000000004,-0.03672,0.3751215547,32.55,-3.33,32.7198930316,32.91,31.72332,-10.86672,33.5328888612,0.37332000000000004,-0.03672,0.3751215547,31.35,-10.83,33.1679272792,0.0
2020-03-01 21:00:00,31.2866,-3.7538400000000003,31.5109925947,0.15660000000000002,-0.03384,0.1602145611,31.13,-3.7199999999999998,31.3514800289,32.96,30.1366,-11.28384,32.179802745,0.15660000000000002,-0.03384,0.1602145611,29.98,-11.25,32.0212882314,0.0
2020-03-01 21:30:00,29.72476,-4.0816,30.0036800346,0.10476,0.0684,0.1251128195,29.62,-4.15,29.9093112592,32.98,28.60476,-11.5916,30.864178026,0.10476,0.0684,0.1251128195,28.5,-11.66,30.7929472445,0.0
2020-03-01 22:00:00,27.185,-4.2096,27.5089977491,1.395,-0.3996,1.4511048067,25.79,-3.81,26.0699098579,33.1,26.175,-11.7796,28.7034771615,1.395,-0.3996,1.4511048067,24.78,-11.38,27.268164588,0.0
2020-03-01 22:30:00,25.81896,-4.096,26.1418421593,0.13896,-0.036000000000000004,0.143547489,25.68,-4.06,25.9989615177,33.2,24.78896,-11.706,27.4139193455,0.13896,-0.036000000000000004,0.143547489,24.65,-11.67,27.2729059691,0.0
2020-03-01 23:00:00,23.46976,-2.80936,23.6373039509,0.23976000000000003,-0.00936,0.2399426331,23.23,-2.8,23.3981388149,33.28,22.51976,-10.48936,24.8428312329,0.23976000000000003,-0.00936,0.2399426331,22.28,-10.48,24.621713994,0.0
2020-03-01 23:30:00,21.45144,-7.63044,22.768133271499998,0.09144000000000001,0.07956,0.12120671270000001,21.36,-7.71,22.7088903296,32.87,21.06144,-8.67044,22.7763207008,0.09144000000000001,0.07956,0.12120671270000001,20.97,-8.75,22.7223106219,0.0
2020-03-02 00:00:00,19.92932,-9.77112,22.1957784661,0.04932,0.12888000000000002,0.137994626,19.88,-9.9,22.2086559701,32.67,19.75932,-8.26112,21.4167418278,0.04932,0.12888000000000002,0.137994626,19.71,-8.39,21.4213958462,0.0
2020-03-02 00:30:00,19.28068,-9.81392,21.6346399792,0.04068,0.13608,0.1420303798,19.24,-9.95,21.6605655513,32.6,19.10068,-8.31392,20.8316404114,0.04068,0.13608,0.1420303798,19.06,-8.45,20.84912708,0.0
2020-03-02 01:00:00,18.72896,-9.8942,21.1818114504,0.7689600000000001,-0.1242,0.7789256201,17.96,-9.77,20.4454029063,32.52,18.58896,-8.3942,20.3963729011,0.7689600000000001,-0.1242,0.7789256201,17.82,-8.27,19.6454905767,0.0
2020-03-02 01:30:00,18.4498,-9.8,20.8910296549,3.8898,-0.9,3.9925610878,14.56,-8.9,17.0646886875,32.55,18.2998,-8.29,20.0899671488,3.8898,-0.9,3.9925610878,14.41,-7.39,16.1944496665,0.0
2020-03-02 02:00:00,19.17512,-9.88384,21.5725640609,3.61512,0.14616,3.6180734321,15.56,-10.03,18.5125497974,32.67,19.03512,-8.35384,20.7875548384,3.61512,0.14616,3.6180734321,15.42,-8.5,17.6075665553,0.0
2020-03-02 02:30:00,19.1836,-9.54412,21.4266361227,4.3236,0.15588000000000002,4.3264090808,14.86,-9.7,17.7456924351,32.73,19.0336,-8.01412,20.6519744415,4.3236,0.15588000000000002,4.3264090808,14.71,-8.17,16.8265563916,0.0
2020-03-02 03:00:00,18.829720000000002,-9.45628,21.0708231144,4.32972,0.15372000000000002,4.3324479358,14.5,-9.61,17.3954620519,32.73,18.67972,-7.92628,20.2918174129,4.32972,0.15372000000000002,4.3324479358,14.35,-8.08,16.4684212965,0.0
2020-03-02 03:30:00,18.75572,-9.45464,21.0039817713,4.36572,0.13536,4.3678179275,14.39,-9.59,17.2927788397,32.84,18.61572,-7.9046400000000006,20.2244496748,4.36572,0.13536,4.3678179275,14.25,-8.04,16.3616655631,0.0
