Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-02 04:00:00,17.97364,-9.41672,20.2910411366,2.84364,0.14328000000000002,2.8472473739,15.13,-9.56,17.8972204546,32.87,17.81364,-7.86672,19.4733421273,2.84364,0.14328000000000002,2.8472473739,14.97,-8.01,16.9782507933,0.0
2020-03-02 04:30:00,17.18344,-9.659,19.7121001224,0.16344,0.081,0.1824106181,17.02,-9.74,19.6098954612,32.95,17.02344,-8.119,18.8604260406,0.16344,0.081,0.1824106181,16.86,-8.2,18.7483225916,0.0
2020-03-02 05:00:00,17.25572,-9.11328,19.5143984042,0.22572000000000003,0.03672,0.22868729040000002,17.03,-9.15,19.3324442324,32.84,17.09572,-7.5732800000000005,18.6980804436,0.22572000000000003,0.03672,0.22868729040000002,16.87,-7.61,18.5069986762,0.0
2020-03-02 05:30:00,18.26948,-8.99076,20.3619170229,0.15948,0.039240000000000004,0.1642365611,18.11,-9.03,20.2364275503,32.89,18.10948,-7.45076,19.582315758100002,0.15948,0.039240000000000004,0.1642365611,17.95,-7.49,19.4500025707,0.0
2020-03-02 06:00:00,19.71104,-8.35304,21.407904501,0.22104000000000001,0.06696,0.23095957050000002,19.49,-8.42,21.231026824,32.63,19.54104,-6.86304,20.7111941308,0.22104000000000001,0.06696,0.23095957050000002,19.32,-6.93,20.5252844073,0.0
2020-03-02 06:30:00,23.83164,-7.6086,25.0167515687,0.16164,0.13140000000000002,0.2083109445,23.67,-7.74,24.9033431491,32.35,23.66164,-6.1486,24.4474638654,0.16164,0.13140000000000002,0.2083109445,23.5,-6.28,24.3246459378,0.0
2020-03-02 07:00:00,26.5798,-6.96828,27.4780402176,0.2898,0.08172,0.3011016413,26.29,-7.05,27.2188647816,32.47,26.3998,-5.5282800000000005,26.9724177596,0.2898,0.08172,0.3011016413,26.11,-5.61,26.705883247,0.0
2020-03-02 07:30:00,29.8072,-0.01784,29.8072053387,1.1772,0.00216,1.1772019816000001,28.63,-0.02,28.6300069857,32.74,28.8172,-6.68784,29.5830731958,1.1772,0.00216,1.1772019816000001,27.64,-6.69,28.4381029606,0.0
2020-03-02 08:00:00,32.57236,1.66452,32.6148626059,5.47236,-0.10548,5.4733764716,27.1,1.77,27.1577410695,32.85,31.55236,-5.9154800000000005,32.1020922247,5.47236,-0.10548,5.4733764716,26.08,-5.8100000000000005,26.7193282101,0.0
2020-03-02 08:30:00,33.14404,2.4032400000000003,33.231054001,5.95404,-0.17676000000000003,5.956663195,27.19,2.58,27.3121310044,32.8,32.12404,-5.19676,32.541669601,5.95404,-0.17676000000000003,5.956663195,26.17,-5.02,26.6471255485,0.0
2020-03-02 09:00:00,32.48544,2.265,32.5643061801,4.10544,-0.225,4.1116009769,28.38,2.49,28.4890242023,32.78,31.43544,-5.305,31.8799296265,4.10544,-0.225,4.1116009769,27.33,-5.08,27.7981168427,0.0
2020-03-02 09:30:00,31.95596,2.50924,32.0543236537,2.68596,-0.32076000000000005,2.7050449348,29.27,2.83,29.4064924804,32.7,30.86596,-5.04076,31.2748580828,2.68596,-0.32076000000000005,2.7050449348,28.18,-4.72,28.5725532636,0.0
2020-03-02 10:00:00,31.99616,2.7667200000000003,32.1155568892,3.47616,-0.41328000000000004,3.5006411847,28.52,3.18,28.6967384906,32.73,30.94616,-4.80328,31.3167098767,3.47616,-0.41328000000000004,3.5006411847,27.47,-4.39,27.8185729325,0.0
2020-03-02 10:30:00,31.2664,2.90532,31.4010931858,4.6764,-0.54468,4.7080137279,26.59,3.45,26.8128812327,32.77,30.2564,-4.69468,30.6184545864,4.6764,-0.54468,4.7080137279,25.58,-4.15,25.9144534961,0.0
2020-03-02 11:00:00,29.932,2.83548,30.0660035726,5.652,-0.70452,5.6957398493,24.28,3.54,24.5367071955,32.69,28.972,-4.69452,29.3498773768,5.652,-0.70452,5.6957398493,23.32,-3.99,23.6588778263,0.0
2020-03-02 11:30:00,28.9406,2.342,29.0352078064,6.6006,-0.8280000000000001,6.6523307464,22.34,3.17,22.5637873594,32.72,28.0406,-5.188,28.5164968459,6.6006,-0.8280000000000001,6.6523307464,21.44,-4.36,21.8788299504,0.0
2020-03-02 12:00:00,30.03552,1.9719600000000002,30.100184184,5.82552,-0.6980400000000001,5.8671920978,24.21,2.67,24.3567855022,32.76,29.08552,-5.58804,29.6174554058,5.82552,-0.6980400000000001,5.8671920978,23.26,-4.89,23.7684601941,0.0
2020-03-02 12:30:00,30.29572,2.20412,30.3757929163,4.99572,-0.6058800000000001,5.0323263897,25.3,2.81,25.4555710995,32.76,29.31572,-5.33588,29.7973665698,4.99572,-0.6058800000000001,5.0323263897,24.32,-4.73,24.7756997883,0.0
2020-03-02 13:00:00,28.67668,2.68584,28.802182423,5.83668,-0.8841600000000001,5.9032679363,22.84,3.5700000000000003,23.1173203464,32.76,27.74668,-4.89416,28.1750075977,5.83668,-0.8841600000000001,5.9032679363,21.91,-4.01,22.2739354403,0.0
2020-03-02 13:30:00,27.75272,2.5777200000000002,27.8721744361,7.18272,-1.14228,7.2729822079,20.57,3.7199999999999998,20.9036671424,32.76,26.89272,-4.98228,27.3503474018,7.18272,-1.14228,7.2729822079,19.71,-3.84,20.0805801709,0.0
2020-03-02 14:00:00,28.52276,2.6546000000000003,28.6460248408,5.79276,-0.8154,5.8498671419,22.73,3.47,22.9933425147,32.76,27.58276,-4.9154,28.0173126188,5.79276,-0.8154,5.8498671419,21.79,-4.1,22.1723724486,0.0
2020-03-02 14:30:00,28.467,2.30744,28.5603635893,5.967,-0.8625600000000001,6.0290213761,22.5,3.17,22.7222116001,32.79,27.557,-5.25256,28.0531216722,5.967,-0.8625600000000001,6.0290213761,21.59,-4.39,22.0317997449,0.0
2020-03-02 15:00:00,26.47724,2.4366,26.5891191576,6.89724,-1.1034,6.9849417448,19.58,3.54,19.8974370209,32.75,25.63724,-5.1134,26.1422059968,6.89724,-1.1034,6.9849417448,18.74,-4.01,19.1642297001,0.0
2020-03-02 15:30:00,28.40024,1.6832,28.4500754709,5.79024,-0.6768000000000001,5.8296601528,22.61,2.36,22.7328330835,32.86,27.49024,-5.8968,28.1155747851,5.79024,-0.6768000000000001,5.8296601528,21.7,-5.22,22.3190143152,0.0
2020-03-02 16:00:00,28.03268,2.0884,28.1103639703,6.59268,-0.8316,6.6449219817,21.44,2.92,21.6379296607,32.69,27.13268,-5.4316,27.6710065329,6.59268,-0.8316,6.6449219817,20.54,-4.6,21.0487909391,0.0
2020-03-02 16:30:00,28.9884,1.8758,29.0490268374,6.6384,-0.9342,6.7038111698,22.35,2.81,22.5259539199,32.66,28.0684,-5.6142,28.624365848,6.6384,-0.9342,6.7038111698,21.43,-4.68,21.9350700933,0.0
2020-03-02 17:00:00,29.93136,1.7308400000000002,29.9813628535,5.93136,-0.74916,5.9784841018,24.0,2.48,24.1277931026,32.55,28.96136,-5.72916,29.5225955389,5.93136,-0.74916,5.9784841018,23.03,-4.98,23.5622855428,0.0
2020-03-02 17:30:00,29.8798,0.8862,29.8929389402,8.1198,-1.8738000000000001,8.3332033745,21.76,2.76,21.9343383762,32.52,28.9898,-6.5538,29.721386214,8.1198,-1.8738000000000001,8.3332033745,20.87,-4.68,21.3882982025,0.0
2020-03-02 18:00:00,31.80796,-0.8715200000000001,31.819897336,4.19796,-0.46152000000000004,4.2232533516,27.61,-0.41000000000000003,27.6130440191,32.74,30.73796,-8.34152,31.8496960876,4.19796,-0.46152000000000004,4.2232533516,26.54,-7.88,27.6851223584,0.0
2020-03-02 18:30:00,35.68332,-0.5274,35.6872172771,7.48332,-0.34740000000000004,7.4913793778,28.2,-0.18,28.2005744622,32.63,34.61332,-7.9474,35.5139844031,7.48332,-0.34740000000000004,7.4913793778,27.13,-7.6,28.1744015021,0.0
2020-03-02 19:00:00,37.31428,-0.56144,37.3185035444,6.52428,-0.18144000000000002,6.5268024324,30.79,-0.38,30.7923448279,32.76,36.16428,-8.05144,37.0497076101,6.52428,-0.18144000000000002,6.5268024324,29.64,-7.87,30.667026266,0.0
2020-03-02 19:30:00,35.339,-0.6611600000000001,35.3451843049,2.709,-0.19116000000000002,2.7157362069,32.63,-0.47000000000000003,32.6333847463,32.97,34.139,-8.24116,35.1196247011,2.709,-0.19116000000000002,2.7157362069,31.43,-8.05,32.444528044,0.0
2020-03-02 20:00:00,33.833,-0.26936000000000004,33.8340722321,2.673,-0.18936000000000003,2.6796989028000002,31.16,-0.08,31.1601026956,32.85,32.683,-7.79936,33.6007217989,2.673,-0.18936000000000003,2.6796989028000002,30.01,-7.61,30.9598481908,0.0
2020-03-02 20:30:00,32.20108,-0.5578000000000001,32.2059108551,3.15108,-0.21780000000000002,3.1585981078,29.05,-0.34,29.0519896048,32.73,31.10108,-8.0278,32.1204413109,3.15108,-0.21780000000000002,3.1585981078,27.95,-7.8100000000000005,29.0206581593,0.0
2020-03-02 21:00:00,31.3062,-1.3248,31.3342185714,2.5362,-0.15480000000000002,2.5409198098,28.77,-1.17,28.7937805785,32.61,30.2262,-8.7248,31.4602177596,2.5362,-0.15480000000000002,2.5409198098,27.69,-8.57,28.9858758708,0.0
2020-03-02 21:30:00,28.40116,-1.4148,28.4363772022,3.52116,-0.33480000000000004,3.5370409646,24.88,-1.08,24.9034294827,32.68,27.41116,-8.8348,28.7997462417,3.52116,-0.33480000000000004,3.5370409646,23.89,-8.5,25.3570917102,0.0
2020-03-02 22:00:00,25.29044,-1.5840800000000002,25.3400012794,3.25044,-0.24408000000000002,3.2595912689,22.04,-1.34,22.0806974528,32.75,24.38044,-9.01408,25.9934509606,3.25044,-0.24408000000000002,3.2595912689,21.13,-8.77,22.8777140466,0.0
2020-03-02 22:30:00,22.06004,-1.8561200000000002,22.1379887582,3.8300400000000003,-0.36612000000000006,3.8474992211,18.23,-1.49,18.2907900321,32.89,21.25004,-9.35612,23.2185525271,3.8300400000000003,-0.36612000000000006,3.8474992211,17.42,-8.99,19.6029717135,0.0
2020-03-02 23:00:00,20.90788,-2.79656,21.0940795942,2.83788,-0.19656,2.8446790202,18.07,-2.6,18.2560921339,33.07,20.08788,-10.33656,22.5913123906,2.83788,-0.19656,2.8446790202,17.25,-10.14,20.0095502198,0.0
2020-03-02 23:30:00,19.6816,-3.41628,19.9758941627,1.9116,-0.11628000000000001,1.9151333109,17.77,-3.3,18.0738180803,33.16,18.8916,-11.00628,21.8639143339,1.9116,-0.11628000000000001,1.9151333109,16.98,-10.89,20.1720722783,0.0
2020-03-03 00:00:00,18.52276,-3.42776,18.8372550186,1.56276,-0.07776000000000001,1.5646933996999999,16.96,-3.35,17.2876863692,33.09,17.74276,-10.96776,20.8589858774,1.56276,-0.07776000000000001,1.5646933996999999,16.18,-10.89,19.503448413,0.0
2020-03-03 00:30:00,18.36048,-2.98652,18.6017882888,1.23048,-0.05652000000000001,1.2317773909,17.13,-2.93,17.3787744102,33.05,17.58048,-10.52652,20.4909955917,1.23048,-0.05652000000000001,1.2317773909,16.35,-10.47,19.4150302601,0.0
2020-03-03 01:00:00,17.50124,-3.0676,17.7680491697,1.55124,-0.057600000000000005,1.5523090213000001,15.95,-3.01,16.231531043,32.9,16.77124,-10.5276,19.8016376317,1.55124,-0.057600000000000005,1.5523090213000001,15.22,-10.47,18.4734755799,0.0
2020-03-03 01:30:00,16.63916,-2.97232,16.902553999,1.9191600000000002,-0.11232,1.9224439883,14.72,-2.86,14.9952659196,32.99,15.92916,-10.48232,19.0687485402,1.9191600000000002,-0.11232,1.9224439883,14.01,-10.37,17.4303470992,0.0
2020-03-03 02:00:00,16.31552,-3.17856,16.6222572638,2.67552,-0.26856,2.688964809,13.64,-2.91,13.9469602423,33.07,15.63552,-10.70856,18.9510617894,2.67552,-0.26856,2.688964809,12.96,-10.44,16.6419710371,0.0
2020-03-03 02:30:00,16.95708,-3.13312,17.2441005292,1.74708,-0.12312000000000001,1.7514128756,15.21,-3.01,15.5049733957,33.18,16.24708,-10.72312,19.4667128982,1.74708,-0.12312000000000001,1.7514128756,14.5,-10.6,17.9613473882,0.0
2020-03-03 03:00:00,16.53228,-2.33848,16.6968491252,1.68228,-0.07848000000000001,1.6841095893,14.85,-2.26,15.0209886492,33.04,15.82228,-9.88848,18.6581505276,1.68228,-0.07848000000000001,1.6841095893,14.14,-9.81,17.2097559541,0.0
2020-03-03 03:30:00,16.44088,-2.17728,16.5844229135,1.9108800000000001,-0.10728000000000001,1.9138890701,14.53,-2.07,14.6767094405,33.13,15.75088,-9.77728,18.538754677,1.9108800000000001,-0.10728000000000001,1.9138890701,13.84,-9.67,16.8835570897,0.0
2020-03-03 04:00:00,16.483,-2.22544,16.6325545901,1.953,-0.14544,1.9584079742,14.53,-2.08,14.678123177,33.21,15.783,-9.85544,18.607331528,1.953,-0.14544,1.9584079742,13.83,-9.71,16.8983135253,0.0
2020-03-03 04:30:00,16.31012,-1.9982000000000002,16.4320667493,1.5901200000000002,-0.0882,1.5925642387,14.72,-1.9100000000000001,14.8433992064,33.19,15.60012,-9.6282,18.3321024232,1.5901200000000002,-0.0882,1.5925642387,14.01,-9.54,16.9496814129,0.0
2020-03-03 05:00:00,16.38084,-1.6816,16.4669273899,1.86084,-0.1116,1.864183485,14.52,-1.57,14.6046328266,33.09,15.68084,-9.2716,18.2167864802,1.86084,-0.1116,1.864183485,13.82,-9.16,16.5800482508,0.0
2020-03-03 05:30:00,16.6938,-1.3756,16.7503801091,2.3238,-0.1656,2.3296930699000002,14.37,-1.21,14.4208529567,33.09,16.0038,-8.9656,18.3440343927,2.3238,-0.1656,2.3296930699000002,13.68,-8.8,16.2659890569,0.0
2020-03-03 06:00:00,16.93972,-0.79944,16.9585735836,3.33972,-0.28944000000000003,3.3522388328,13.6,-0.51,13.6095591405,33.05,16.25972,-8.37944,18.2918973645,3.33972,-0.28944000000000003,3.3522388328,12.92,-8.09,15.2438348194,0.0
2020-03-03 06:30:00,20.36832,0.00016,20.3683200006,13.73832,-2.22984,13.9181041399,6.63,2.23,6.9949839171,32.82,19.90832,-7.5098400000000005,21.2776620437,13.73832,-2.22984,13.9181041399,6.17,-5.28,8.1207942961,0.0
2020-03-03 07:00:00,24.3688,0.92356,24.3862948501,16.9488,-1.6664400000000001,17.0305268184,7.42,2.59,7.8590393815,32.77,23.8788,-6.56644,24.765201871,16.9488,-1.6664400000000001,17.0305268184,6.93,-4.9,8.4873376273,0.0
2020-03-03 07:30:00,29.0008,1.40752,29.0349360804,16.7508,-1.66248,16.8330965776,12.25,3.07,12.6288320917,32.61,28.3808,-6.06248,29.0210866852,16.7508,-1.66248,16.8330965776,11.63,-4.4,12.4345044131,0.0
2020-03-03 08:00:00,31.20132,0.87636,31.2136248551,4.2613199999999996,-0.23364000000000001,4.2677202101,26.94,1.11,26.9628577862,32.69,30.17132,-6.58364,30.8812704757,4.2613199999999996,-0.23364000000000001,4.2677202101,25.91,-6.35,26.6767801655,0.0
2020-03-03 08:30:00,31.8808,0.23756000000000002,31.8816850777,1.9908000000000001,-0.17244,1.9982542865,29.89,0.41000000000000003,29.892811845,32.51,30.7908,-7.20244,31.621962408999998,1.9908000000000001,-0.17244,1.9982542865,28.8,-7.03,29.6455882047,0.0
2020-03-03 09:00:00,31.51668,-0.04256,31.5167087364,3.31668,-0.32256,3.3323281915000003,28.2,0.28,28.2013900367,32.6,30.45668,-7.44256,31.3528476534,3.31668,-0.32256,3.3323281915000003,27.14,-7.12,28.0584033758,0.0
2020-03-03 09:30:00,32.28684,0.30160000000000003,32.2882486324,3.60684,-0.4284,3.6321923608,28.68,0.73,28.689288942,32.71,31.22684,-7.1884,32.043542734,3.60684,-0.4284,3.6321923608,27.62,-6.76,28.4352246342,0.0
2020-03-03 10:00:00,31.68804,0.23836000000000002,31.6889364689,3.7580400000000003,-0.43164,3.7827473787,27.93,0.67,27.9380350061,0.003,30.62804,-7.24164,31.4724988543,3.7580400000000003,-0.43164,3.7827473787,26.87,-6.8100000000000005,27.7195418433,0.003
2020-03-03 10:30:00,31.36852,0.24504,31.3694770692,4.08852,-0.53496,4.1233697375,27.28,0.78,27.2911487483,32.75,30.32852,-7.27496,31.188846859,4.08852,-0.53496,4.1233697375,26.24,-6.74,27.091792115,0.0
2020-03-03 11:00:00,31.5498,0.22920000000000001,31.5506325242,3.8898,-0.46080000000000004,3.916998938,27.66,0.6900000000000001,27.6686049522,32.8,30.4898,-7.3008,31.3517078431,3.8898,-0.46080000000000004,3.916998938,26.6,-6.84,27.4653527194,0.0
2020-03-03 11:30:00,31.85364,0.14976,31.8539920466,3.47364,-0.39024000000000003,3.4954916832,28.38,0.54,28.3851369558,32.88,30.78364,-7.41024,31.6629775686,3.47364,-0.39024000000000003,3.4954916832,27.31,-7.02,28.1978101987,0.0
2020-03-03 12:00:00,32.20896,0.03932,32.2089840005,3.19896,-0.31068,3.2140110678,29.01,0.35000000000000003,29.0121112641,32.75,31.11896,-7.47068,32.0031362704,3.19896,-0.31068,3.2140110678,27.92,-7.16,28.823462665,0.0
2020-03-03 12:30:00,31.70036,-0.028120000000000003,31.700372472,3.42036,-0.34812000000000004,3.4380299685,28.28,0.32,28.2818104088,32.69,30.64036,-7.50812,31.5468465439,3.42036,-0.34812000000000004,3.4380299685,27.22,-7.16,28.1459410928,0.0
2020-03-03 13:00:00,29.54576,0.08608,29.5458853945,6.21576,-0.6739200000000001,6.2521868609,23.33,0.76,23.3423756289,32.75,28.60576,-7.40392,29.5483931296,6.21576,-0.6739200000000001,6.2521868609,22.39,-6.73,23.3795851118,0.0
2020-03-03 13:30:00,27.03844,-0.1648,27.0389422255,7.13844,-0.7848,7.1814508752,19.9,0.62,19.9096559488,32.78,26.18844,-7.6448,27.2814471147,7.13844,-0.7848,7.1814508752,19.05,-6.86,20.2475208359,0.0
2020-03-03 14:00:00,25.86812,0.20152,25.8689049371,7.00812,-0.7984800000000001,7.0534612953,18.86,1.0,18.8864925277,32.86,25.03812,-7.32848,26.0885812616,7.00812,-0.7984800000000001,7.0534612953,18.03,-6.53,19.1760736336,0.0
2020-03-03 14:30:00,26.03872,0.01132,26.0387224606,5.68872,-0.5986800000000001,5.7201357485,20.35,0.61,20.3591404534,32.93,25.16872,-7.52868,26.2706202626,5.68872,-0.5986800000000001,5.7201357485,19.48,-6.93,20.6759594699,0.0
2020-03-03 15:00:00,28.90928,1.81176,28.9659963477,4.49928,-0.49824,4.5267829212,24.41,2.31,24.5190578938,32.89,27.93928,-5.79824,28.534592235,4.49928,-0.49824,4.5267829212,23.44,-5.3,24.0317207041,0.0
2020-03-03 15:30:00,28.42152,2.02604,28.4936420486,4.42152,-0.45396000000000003,4.4447630749,24.0,2.48,24.1277931026,32.95,27.45152,-5.59396,28.0156802308,4.42152,-0.45396000000000003,4.4447630749,23.03,-5.14,23.5966205207,0.0
2020-03-03 16:00:00,30.59476,1.83364,30.6496586459,2.98476,-0.30636,3.0004414187,27.61,2.14,27.6928095361,32.95,29.54476,-5.80636,30.1099096629,2.98476,-0.30636,3.0004414187,26.56,-5.5,27.1234879763,0.0
2020-03-03 16:30:00,33.2044,1.49204,33.2379055104,2.6244,-0.23796000000000003,2.6351660899000002,30.58,1.73,30.6288964868,32.95,32.0644,-6.14796,32.6484786709,2.6244,-0.23796000000000003,2.6351660899000002,29.44,-5.91,30.0273492004,0.0
2020-03-03 17:00:00,34.90468,1.54512,34.9388620553,5.94468,-0.16488000000000003,5.9469660935,28.96,1.71,29.0104412238,32.85,33.80468,-6.04488,34.3408934671,5.94468,-0.16488000000000003,5.9469660935,27.86,-5.88,28.47374229,0.0
2020-03-03 17:30:00,34.83064,1.6878000000000002,34.8715091679,5.75064,-0.1422,5.7523978695,29.08,1.83,29.1375239168,32.85,33.74064,-5.8822,34.2495410838,5.75064,-0.1422,5.7523978695,27.99,-5.74,28.5724990157,0.0
2020-03-03 18:00:00,36.15752,1.98744,36.2120997776,4.99752,-0.05256,4.9977963848,31.16,2.04,31.2267065186,32.78,35.00752,-5.60256,35.4529989578,4.99752,-0.05256,4.9977963848,30.01,-5.55,30.5188892327,0.0
2020-03-03 18:30:00,37.9574,2.53892,38.0422177262,7.4574,-0.81108,7.5013775752,30.5,3.35,30.6834238637,32.81,36.8474,-5.08108,37.1960785665,7.4574,-0.81108,7.5013775752,29.39,-4.27,29.6985689891,0.0
2020-03-03 19:00:00,40.615520000000004,3.29664,40.7490895623,13.38552,-0.33336000000000005,13.3896704425,27.23,3.63,27.4708900475,32.77,39.57552,-4.29336,39.8077219062,13.38552,-0.33336000000000005,13.3896704425,26.19,-3.96,26.4876895935,0.0
2020-03-03 19:30:00,40.5586,2.97436,40.6675159233,9.3186,1.04436,9.3769394671,31.24,1.9300000000000002,31.2995606998,32.9,39.4186,-4.65564,39.6925812939,9.3186,1.04436,9.3769394671,30.1,-5.7,30.6349473641,0.0
2020-03-03 20:00:00,37.36792,0.07504000000000001,37.3679953453,1.7179200000000001,0.09504000000000001,1.720546927,35.65,-0.02,35.6500056101,32.6,36.09792,-7.39496,36.8475950603,1.7179200000000001,0.09504000000000001,1.720546927,34.38,-7.49,35.1864249392,0.0
2020-03-03 20:30:00,35.73496,-1.40964,35.7627522869,0.53496,0.00036,0.5349601211,35.2,-1.4100000000000001,35.2282287378,32.65,34.47496,-8.84964,35.5926817637,0.53496,0.00036,0.5349601211,33.94,-8.85,35.0748642193,0.0
2020-03-03 21:00:00,34.00324,-2.09956,34.0679979261,0.5432400000000001,0.010440000000000001,0.5433403088000001,33.46,-2.11,33.5264626825,32.59,32.78324,-9.49956,34.1318394625,0.5432400000000001,0.010440000000000001,0.5433403088000001,32.24,-9.51,33.6133559765,0.0
2020-03-03 21:30:00,31.18208,-2.70848,31.2994884469,0.44208000000000003,0.01152,0.4422300722,30.74,-2.7199999999999998,30.8601036939,32.73,30.04208,-10.13848,31.7067082403,0.44208000000000003,0.01152,0.4422300722,29.6,-10.15,31.2918919211,0.0
2020-03-03 22:00:00,29.53544,-3.2756,29.7165235408,0.41544000000000003,0.014400000000000001,0.41568949180000003,29.12,-3.29,29.3052640323,32.76,28.44544,-10.7156,30.3968277975,0.41544000000000003,0.014400000000000001,0.41568949180000003,28.03,-10.73,30.0135602687,0.0
2020-03-03 22:30:00,27.10416,-3.89048,27.3819525223,0.43416000000000005,0.02952,0.4351624248,26.67,-3.92,26.9565446599,32.9,26.05416,-11.36048,28.423225699,0.43416000000000005,0.02952,0.4351624248,25.62,-11.39,28.0377691695,0.0
2020-03-03 23:00:00,25.00712,-4.16616,25.3517837605,0.17712000000000003,0.03384,0.18032370890000002,24.83,-4.2,25.1827103386,33.07,24.01712,-11.71616,26.7224710354,0.17712000000000003,0.03384,0.18032370890000002,23.84,-11.75,26.5783389248,0.0
2020-03-03 23:30:00,23.16924,-3.41656,23.4197900164,0.039240000000000004,0.07344,0.08326590660000001,23.13,-3.49,23.3918148077,33.11,22.21924,-10.99656,24.7915097969,0.039240000000000004,0.07344,0.08326590660000001,22.18,-11.07,24.789056053,0.0
2020-03-04 00:00:00,21.00244,-3.3952,21.2750997411,0.17244,0.0648,0.18421344580000001,20.83,-3.46,21.1154090654,33.02,20.12244,-10.9452,22.9065491638,0.17244,0.0648,0.18421344580000001,19.95,-11.01,22.7864565038,0.0
2020-03-04 00:30:00,19.93608,-3.57424,20.2539496727,0.31608,0.00576,0.3161324786,19.62,-3.58,19.9439414359,32.95,19.08608,-11.08424,22.0712216731,0.31608,0.00576,0.3161324786,18.77,-11.09,21.8013990377,0.0
2020-03-04 01:00:00,19.61292,-3.65476,19.9505363733,0.32292000000000004,-0.01476,0.3232571484,19.29,-3.64,19.6304279118,32.98,18.78292,-11.16476,21.8506281279,0.32292000000000004,-0.01476,0.3232571484,18.46,-11.15,21.566040434,0.0
2020-03-04 01:30:00,18.61296,-3.6849600000000002,18.9742248897,0.6429600000000001,0.00504,0.6429797533,17.97,-3.69,18.3449448078,32.98,17.82296,-11.19496,21.0472096147,0.6429600000000001,0.00504,0.6429797533,17.18,-11.2,20.5083495192,0.0
2020-03-04 02:00:00,18.11424,-3.9035200000000003,18.5300609596,0.8042400000000001,-0.08352000000000001,0.8085651291,17.31,-3.8200000000000003,17.7264914746,33.09,17.32424,-11.44352,20.7625490142,0.8042400000000001,-0.08352000000000001,0.8085651291,16.52,-11.36,20.0489401216,0.0
2020-03-04 02:30:00,18.91436,-4.74076,19.4994312632,0.23436,0.039240000000000004,0.2376223626,18.68,-4.78,19.2818775019,33.14,18.10436,-12.30076,21.8878173326,0.23436,0.039240000000000004,0.2376223626,17.87,-12.34,21.7166410847,0.0
2020-03-04 03:00:00,18.56432,-4.9973600000000005,19.2251809883,0.09432,0.15264000000000003,0.1794302984,18.47,-5.15,19.1745508422,33.14,17.744320000000002,-12.56736,21.7439515643,0.09432,0.15264000000000003,0.1794302984,17.65,-12.72,21.7559394189,0.0
2020-03-04 03:30:00,18.62088,-4.9542,19.2686602963,0.020880000000000003,0.1458,0.1472875229,18.6,-5.1,19.2865237925,33.24,17.80088,-12.5542,21.782544994,0.020880000000000003,0.1458,0.1472875229,17.78,-12.7,21.8499061783,0.0
2020-03-04 04:00:00,18.55212,-4.75996,19.1530252361,0.042120000000000005,0.14004,0.1462371225,18.51,-4.9,19.1475873154,33.36,17.72212,-12.40996,21.6351714691,0.042120000000000005,0.14004,0.1462371225,17.68,-12.55,21.6814413728,0.0
2020-03-04 04:30:00,18.76248,-4.5996,19.3180479322,0.042480000000000004,0.1404,0.1466857539,18.72,-4.74,19.3107741947,33.36,17.94248,-12.2596,21.7308624014,0.042480000000000004,0.1404,0.1466857539,17.9,-12.4,21.7754448864,0.0
2020-03-04 05:00:00,18.91448,-4.18484,19.3718981903,0.024480000000000002,0.15516000000000002,0.15707926660000002,18.89,-4.34,19.3821490037,33.33,18.08448,-11.83484,21.612770639,0.024480000000000002,0.15516000000000002,0.15707926660000002,18.06,-11.99,21.677723589,0.0
2020-03-04 05:30:00,19.86572,-3.84004,20.2334559164,0.045720000000000004,0.12996000000000002,0.13776763050000002,19.82,-3.9699999999999998,20.2136909049,33.33,19.00572,-11.49004,22.2089714287,0.045720000000000004,0.12996000000000002,0.13776763050000002,18.96,-11.62,22.2374908657,0.0
2020-03-04 06:00:00,21.754080000000002,-3.7532,22.0754729708,0.06408000000000001,0.1368,0.15106451070000002,21.69,-3.89,22.0360658921,33.28,20.84408,-11.3932,23.754592762,0.06408000000000001,0.1368,0.15106451070000002,20.78,-11.53,23.7644545488,0.0
2020-03-04 06:30:00,24.9976,-2.9278,25.1684727109,0.057600000000000005,0.1422,0.15342294480000002,24.94,-3.07,25.1282410845,33.1,24.0276,-10.5178,26.228794837,0.057600000000000005,0.1422,0.15342294480000002,23.97,-10.66,26.2334995759,0.0
2020-03-04 07:00:00,27.19188,-1.7435200000000002,27.2477191692,0.10188000000000001,0.18648,0.2124954701,27.09,-1.9300000000000002,27.158663442799998,32.89,26.14188,-9.27352,27.737989529300002,0.10188000000000001,0.18648,0.2124954701,26.04,-9.46,27.7051114418,0.0
2020-03-04 07:30:00,30.94416,-1.11172,30.9641237477,0.16416,0.18828,0.2497956445,30.78,-1.3,30.8074406597,32.72,29.81416,-8.59172,31.0274360698,0.16416,0.18828,0.2497956445,29.65,-8.78,30.9226599761,0.0
2020-03-04 08:00:00,32.58208,0.25144,32.5830501826,0.26208000000000004,0.09144000000000001,0.277573774,32.32,0.16,32.3203960372,32.91,31.39208,-7.35856,32.2430006668,0.26208000000000004,0.09144000000000001,0.277573774,31.13,-7.45,32.0090518448,0.0
2020-03-04 08:30:00,33.46696,1.04224,33.4831849719,1.95696,0.012240000000000001,1.9569982778,31.51,1.03,31.5268298438,32.91,32.30696,-6.56776,32.9677893687,1.95696,0.012240000000000001,1.9569982778,30.35,-6.58,31.0550945901,0.0
2020-03-04 09:00:00,35.14192,1.6442,35.1803629164,5.28192,-0.0558,5.2822147369,29.86,1.7000000000000002,29.9083533482,32.8,34.03192,-5.9258,34.5439818858,5.28192,-0.0558,5.2822147369,28.75,-5.87,29.3431320755,0.0
2020-03-04 09:30:00,36.01148,2.19672,36.0784183488,5.45148,-0.05328,5.4517403596000005,30.56,2.25,30.6427169161,32.74,34.89148,-5.38328,35.3043209841,5.45148,-0.05328,5.4517403596000005,29.44,-5.33,29.918597895,0.0
2020-03-04 10:00:00,34.64524,1.8962400000000001,34.6970947025,1.51524,-0.023760000000000003,1.5154262751,33.13,1.92,33.1855887397,32.69,33.44524,-5.64376,33.9180793323,1.51524,-0.023760000000000003,1.5154262751,31.93,-5.62,32.4208158441,0.0
2020-03-04 10:30:00,35.39696,2.06788,35.4573110224,3.57696,-0.042120000000000005,3.5772079805,31.82,2.11,31.8898808402,32.78,34.23696,-5.53212,34.6810291332,3.57696,-0.042120000000000005,3.5772079805,30.66,-5.49,31.1476435706,0.0
2020-03-04 11:00:00,36.4136,2.38132,36.4913818579,4.8636,-0.05868,4.8639539782,31.55,2.44,31.644211161,32.78,35.2636,-5.21868,35.6476662056,4.8636,-0.05868,4.8639539782,30.4,-5.16,30.8348114961,0.0
2020-03-04 11:30:00,36.51644,2.55636,36.6058105596,5.08644,-0.05364000000000001,5.0867228274,31.43,2.61,31.538183207,32.67,35.35644,-4.99364,35.7073422411,5.08644,-0.05364000000000001,5.0867228274,30.27,-4.94,30.6704499478,0.0
2020-03-04 12:00:00,35.57364,2.12712,35.637178653,1.58364,-0.09288,1.5863613535,33.99,2.22,34.0624206421,32.67,34.35364,-5.41288,34.7774618272,1.58364,-0.09288,1.5863613535,32.77,-5.32,33.1990255881,0.0
2020-03-04 12:30:00,35.24876,2.31544,35.3247270893,1.68876,-0.12456,1.6933474337,33.56,2.44,33.6485839227,32.62,34.04876,-5.21456,34.4457500068,1.68876,-0.12456,1.6933474337,32.36,-5.09,32.7578647045,0.0
2020-03-04 13:00:00,34.92752,2.2574,35.0003929708,2.11752,-0.19260000000000002,2.1262609695,32.81,2.45,32.901346477,32.62,33.72752,-5.2626,34.1356201659,2.11752,-0.19260000000000002,2.1262609695,31.61,-5.07,32.014012557,0.0
2020-03-04 13:30:00,34.95184,2.65184,35.0522948574,6.98184,-0.21816000000000002,6.9852475669,27.97,2.87,28.1168597109,32.65,33.90184,-4.89816,34.2538571079,6.98184,-0.21816000000000002,6.9852475669,26.92,-4.68,27.3237771913,0.0
2020-03-04 14:00:00,36.6516,3.4688,36.815382057,12.0816,0.7488,12.1047825259,24.57,2.7199999999999998,24.7200991098,32.65,35.6916,-4.0412,35.9196548981,12.0816,0.7488,12.1047825259,23.61,-4.79,24.0909983189,0.0
2020-03-04 14:30:00,35.75316,3.91524,35.9668952544,13.13316,0.61524,13.1475629621,22.62,3.3,22.8594488123,32.59,34.83316,-3.59476,35.0181572194,13.13316,0.61524,13.1475629621,21.7,-4.21,22.1046171647,0.0
2020-03-04 15:00:00,33.82348,3.07264,33.9627577779,9.12348,-0.38736000000000004,9.1316994629,24.7,3.46,24.9411627636,32.59,32.84348,-4.44736,33.1432223762,9.12348,-0.38736000000000004,9.1316994629,23.72,-4.06,24.064953771,0.0
2020-03-04 15:30:00,31.69532,2.47192,31.7915664664,4.58532,-0.56808,4.6203760008,27.11,3.04,27.2799138562,32.59,30.65532,-5.04808,31.0681791547,4.58532,-0.56808,4.6203760008,26.07,-4.48,26.4521322392,0.0
2020-03-04 16:00:00,32.8618,2.34312,32.9452289501,4.4118,-0.50688,4.4408227362,28.45,2.85,28.5923940935,32.63,31.7918,-5.19688,32.2137565176,4.4118,-0.50688,4.4408227362,27.38,-4.69,27.7787778709,0.0
2020-03-04 16:30:00,37.093,2.70116,37.1912209311,11.403,0.5511600000000001,11.4163122919,25.69,2.15,25.7798099295,32.68,36.093,-4.81884,36.4132649998,11.403,0.5511600000000001,11.4163122919,24.69,-5.37,25.2672317439,0.0
2020-03-04 17:00:00,36.41604,2.78984,36.5227487534,12.77604,0.60984,12.7905864958,23.64,2.18,23.7403032837,32.79,35.45604,-4.78016,35.7768179427,12.77604,0.60984,12.7905864958,22.68,-5.39,23.311681621,0.0
2020-03-04 17:30:00,37.89712,2.45704,37.9766869257,11.96712,0.7970400000000001,11.9936330549,25.93,1.6600000000000001,25.9830810336,32.97,36.88712,-5.18296,37.2494657177,11.96712,0.7970400000000001,11.9936330549,24.92,-5.98,25.627461833,0.0
2020-03-04 18:00:00,37.8666,2.3714,37.9407819308,16.4466,-1.1286,16.4852779631,21.42,3.5,21.7040641355,32.85,36.9966,-5.2386,37.365643866,16.4466,-1.1286,16.4852779631,20.55,-4.11,20.9569702009,0.0
2020-03-04 18:30:00,38.65,2.36288,38.7221603464,17.01,-1.43712,17.0706008651,21.64,3.8,21.9711083016,32.8,37.77,-5.24712,38.1327309315,17.01,-1.43712,17.0706008651,20.76,-3.81,21.1067216782,0.0
2020-03-04 19:00:00,39.422,2.28916,39.4884076345,16.182,-1.32084,16.2358166504,23.24,3.61,23.5187095734,32.82,38.512,-5.33084,38.8791975111,16.182,-1.32084,16.2358166504,22.33,-4.01,22.6871990338,0.0
2020-03-04 19:30:00,38.79708,1.79824,38.8387317458,14.25708,-1.6617600000000001,14.3535980306,24.54,3.46,24.7827197862,32.87,37.82708,-5.83176,38.2739781839,14.25708,-1.6617600000000001,14.3535980306,23.57,-4.17,23.9360355949,0.0
2020-03-04 20:00:00,37.5754,0.8160000000000001,37.5842592206,3.3354,-0.054,3.3358371003,34.24,0.87,34.2510510788,32.76,36.3454,-6.754,36.9676157895,3.3354,-0.054,3.3358371003,33.01,-6.7,33.6830832912,0.0
2020-03-04 20:30:00,35.49016,0.22852000000000003,35.4908957088,1.01016,-0.051480000000000005,1.011470917,34.48,0.28,34.4811368722,32.84,34.26016,-7.33148,35.0358268379,1.01016,-0.051480000000000005,1.011470917,33.25,-7.28,34.0376394599,0.0
2020-03-04 21:00:00,32.63052,-0.26816,32.6316218606,1.01052,-0.038160000000000006,1.0112402563,31.62,-0.23,31.6208364848,32.82,31.46052,-7.81816,32.417401877,1.01052,-0.038160000000000006,1.0112402563,30.45,-7.78,31.4281863937,0.0
2020-03-04 21:30:00,29.63996,-2.22104,29.7230591878,1.7499600000000002,-0.13104000000000002,1.7548593913000001,27.89,-2.09,27.9681997991,32.61,28.58996,-9.62104,30.165381209,1.7499600000000002,-0.13104000000000002,1.7548593913000001,26.84,-9.49,28.4683280155,0.0
2020-03-04 22:00:00,27.27328,-2.97236,27.4347722048,2.03328,-0.16236,2.0397520261,25.24,-2.81,25.3959386517,32.8,26.27328,-10.42236,28.265010701,2.03328,-0.16236,2.0397520261,24.24,-10.26,26.3219528151,0.0
2020-03-04 22:30:00,25.35764,-3.58184,25.6093632126,1.99764,-0.14184000000000002,2.0026692576,23.36,-3.44,23.6119291884,32.88,24.40764,-11.04184,26.7890858552,1.99764,-0.14184000000000002,2.0026692576,22.41,-10.9,24.9202347501,0.0
2020-03-04 23:00:00,22.97948,-4.07444,23.3378996995,2.13948,-0.15444000000000002,2.1450469421,20.84,-3.92,21.2054709922,32.9,22.09948,-11.52444,24.9238787829,2.13948,-0.15444000000000002,2.1450469421,19.96,-11.37,22.9712537751,0.0
2020-03-04 23:30:00,20.35844,-4.25208,20.7977465981,2.72844,-0.26208000000000004,2.7409981321,17.63,-3.99,18.0758678906,32.95,19.55844,-11.71208,22.7970479045,2.72844,-0.26208000000000004,2.7409981321,16.83,-11.45,20.3556233017,0.0
2020-03-05 00:00:00,19.2112,-3.5263999999999998,19.5321709597,2.0412,-0.1764,2.0488080437,17.17,-3.35,17.4937531708,32.92,18.4312,-10.9964,21.4622912663,2.0412,-0.1764,2.0488080437,16.39,-10.82,19.6393609876,0.0
2020-03-05 00:30:00,18.184,-3.72936,18.5624885726,2.124,-0.18936000000000003,2.1324242565000002,16.06,-3.54,16.4455221869,32.94,17.434,-11.19936,20.7212456288,2.124,-0.18936000000000003,2.1324242565000002,15.31,-11.01,18.8577888417,0.0
2020-03-05 01:00:00,17.19772,-3.6132400000000002,17.5731919837,2.81772,-0.27324000000000004,2.8309373176,14.38,-3.34,14.762791064,32.81,16.48772,-11.03324,19.8387826163,2.81772,-0.27324000000000004,2.8309373176,13.67,-10.76,17.3967382,0.0
2020-03-05 01:30:00,16.90856,-3.85476,17.3423924512,2.78856,-0.28476,2.8030617423,14.12,-3.5700000000000003,14.5643159812,32.88,16.22856,-11.28476,19.7664353876,2.78856,-0.28476,2.8030617423,13.44,-11.0,17.3676020222,0.0
2020-03-05 02:00:00,16.0208,-3.75984,16.4560757614,3.1608,-0.33984000000000003,3.179016808,12.86,-3.42,13.306990644,32.88,15.3508,-11.19984,19.0021966274,3.1608,-0.33984000000000003,3.179016808,12.19,-10.86,16.3259211072,0.0
2020-03-05 02:30:00,15.82116,-3.6628,16.2396184557,3.34116,-0.3528,3.3597348088,12.48,-3.31,12.9114871336,32.92,15.17116,-11.1128,18.8058081343,3.34116,-0.3528,3.3597348088,11.83,-10.76,15.991450841,0.0
2020-03-05 03:00:00,15.32108,-2.71064,15.5590186572,3.42108,-0.35064,3.4390022936999998,11.9,-2.36,12.1317599712,32.87,14.69108,-10.17064,17.8681210421,3.42108,-0.35064,3.4390022936999998,11.27,-9.82,14.9480868341,0.0
2020-03-05 03:30:00,14.63816,-2.27836,14.8144069228,4.17816,-0.46836000000000005,4.2043289685,10.46,-1.81,10.615446293,32.93,14.03816,-9.75836,17.0966524816,4.17816,-0.46836000000000005,4.2043289685,9.86,-9.29,13.5470919389,0.0
2020-03-05 04:00:00,14.24956,-2.03352,14.3939280179,4.48956,-0.53352,4.521149476,9.76,-1.5,9.8745936625,32.93,13.66956,-9.543520000000001,16.6714019982,4.48956,-0.53352,4.521149476,9.18,-9.01,12.8628340579,0.0
2020-03-05 04:30:00,13.41324,-1.6626400000000001,13.5158935726,5.31324,-0.6026400000000001,5.3473071978,8.1,-1.06,8.1690635938,32.98,12.87324,-9.19264,15.8184998741,5.31324,-0.6026400000000001,5.3473071978,7.5600000000000005,-8.59,11.4429760115,0.0
2020-03-05 05:00:00,13.47812,-1.3680400000000001,13.5473706739,5.56812,-0.6980400000000001,5.6117038568,7.91,-0.67,7.9383247603000004,32.93,12.94812,-8.88804,15.7051286711,5.56812,-0.6980400000000001,5.6117038568,7.38,-8.19,11.0245408068,0.0
2020-03-05 05:30:00,13.85656,-0.9756400000000001,13.8908649278,6.58656,-0.93564,6.6526832814,7.27,-0.04,7.2701100404,32.81,13.34656,-8.45564,15.7996364402,6.58656,-0.93564,6.6526832814,6.76,-7.52,10.111775314,0.0
2020-03-05 06:00:00,15.3904,-0.7717600000000001,15.4097380139,6.0804,-0.7617600000000001,6.1279313359,9.31,-0.01,9.3100053706,32.92,14.8204,-8.30176,16.9871561851,6.0804,-0.7617600000000001,6.1279313359,8.74,-7.54,11.542928571200001,0.0
2020-03-05 06:30:00,17.7826,0.19148,17.7836308821,6.7626,-0.9385200000000001,6.8274137527,11.02,1.13,11.0777840744,32.78,17.1726,-7.30852,18.6631362678,6.7626,-0.9385200000000001,6.8274137527,10.41,-6.37,12.20430252,0.0
2020-03-05 07:00:00,20.17608,0.7747200000000001,20.1909483493,7.5160800000000005,-1.02528,7.5856876844,12.66,1.8,12.7873218463,32.68,19.52608,-6.70528,20.6453040676,7.5160800000000005,-1.02528,7.5856876844,12.01,-5.68,13.285424344,0.0
2020-03-05 07:30:00,23.71624,2.0366400000000002,23.8035279366,7.71624,-1.14336,7.8004892044,16.0,3.18,16.3129519094,32.62,22.96624,-5.46336,23.6071277844,7.71624,-1.14336,7.8004892044,15.25,-4.32,15.8500757096,0.0
2020-03-05 08:00:00,26.26324,2.6372,26.3953139617,7.11324,-0.9828,7.1808132644,19.15,3.62,19.4891482626,32.6,25.43324,-4.8628,25.8939475696,7.11324,-0.9828,7.1808132644,18.32,-3.88,18.7263664388,0.0
2020-03-05 08:30:00,27.69104,2.30848,27.787097297,7.42104,-1.09152,7.5008833208,20.27,3.4,20.5531725045,32.57,26.83104,-5.18152,27.3267791185,7.42104,-1.09152,7.5008833208,19.41,-4.09,19.8362345217,0.0
2020-03-05 09:00:00,28.59032,2.29808,28.6825307354,7.15032,-0.9619200000000001,7.2147325792,21.44,3.26,21.6864289361,32.57,27.70032,-5.17192,28.1790078709,7.15032,-0.9619200000000001,7.2147325792,20.55,-4.21,20.9768110064,0.0
2020-03-05 09:30:00,32.148,1.62976,32.1892842676,6.408,-0.75024,6.4517690642,25.74,2.38,25.8497969044,32.57,25.878,-4.26024,26.2263327375,6.408,-0.75024,6.4517690642,19.47,-3.51,19.7838570557,0.0
2020-03-05 10:00:00,41.66864,-0.6417200000000001,41.6735811277,6.39864,-0.8917200000000001,6.4604766394,35.27,0.25,35.270886011,32.68,13.21864,-0.0017200000000000002,13.2186401119,6.39864,-0.8917200000000001,6.4604766394,6.82,0.89,6.8778266916,0.0
2020-03-05 10:30:00,41.90452,-0.5674800000000001,41.9083622918,5.92452,-0.8074800000000001,5.9792943715,35.98,0.24,35.9808004358,32.72,13.09452,0.10252000000000001,13.0949213201,5.92452,-0.8074800000000001,5.9792943715,7.17,0.91,7.2275168627,0.0
2020-03-05 11:00:00,43.46444,-0.8970400000000001,43.4736957858,5.37444,-0.61704,5.4097452505,38.09,-0.28,38.0910291276,32.72,15.04444,-0.5570400000000001,15.0547490339,5.37444,-0.61704,5.4097452505,9.67,0.06,9.6701861409,0.0
2020-03-05 11:30:00,33.67884,0.052320000000000005,33.6788806395,4.66884,-0.42768000000000006,4.6883874763,29.01,0.48,29.0139707727,32.72,26.52884,-2.28768,26.6272948594,4.66884,-0.42768000000000006,4.6883874763,21.86,-1.8599999999999999,21.9389881262,0.0
2020-03-05 12:00:00,21.82456,0.20368000000000003,21.8255104118,5.34456,-0.43632000000000004,5.3623406024,16.48,0.64,16.4924225025,32.84,40.27456,-4.37632,40.5116324028,5.34456,-0.43632000000000004,5.3623406024,34.93,-3.94,35.1515077913,0.0
2020-03-05 12:30:00,21.7724,0.25144,21.7738518373,5.6124,-0.53856,5.6381806138,16.16,0.79,16.1792985015,32.82,38.7524,-4.09856,38.9685347407,5.6124,-0.53856,5.6381806138,33.14,-3.56,33.3306645598,0.0
2020-03-05 13:00:00,21.50216,0.1106,21.502444443,3.87216,-0.3294,3.8861455744,17.63,0.44,17.6354897862,32.85,40.27216,-4.5794,40.5316885341,3.87216,-0.3294,3.8861455744,36.4,-4.25,36.6472713855,0.0
2020-03-05 13:30:00,21.486,0.039880000000000006,21.4860370104,4.266,-0.42012000000000005,4.2866370052,17.22,0.46,17.2261429229,32.91,39.546,-4.78012,39.8338507204,4.266,-0.42012000000000005,4.2866370052,35.28,-4.36,35.5483895556,0.0
2020-03-05 14:00:00,23.34264,0.40168000000000004,23.3460957976,3.66264,-0.32832,3.6773259023,19.68,0.73,19.693534472,32.87,38.25264,-4.78832,38.5511669783,3.66264,-0.32832,3.6773259023,34.59,-4.46,34.8763487194,0.0
2020-03-05 14:30:00,32.51036,1.64792,32.5520989747,3.15036,-0.26208000000000004,3.1612424861,29.36,1.9100000000000001,29.4220614506,32.71,31.40036,-5.89208,31.9483836032,3.15036,-0.26208000000000004,3.1612424861,28.25,-5.63,28.8055446052,0.0
2020-03-05 15:00:00,33.25904,1.26228,33.2829850302,2.66904,-0.20772000000000002,2.6771107784,30.59,1.47,30.6252999985,32.76,32.11904,-6.27772,32.7267856491,2.66904,-0.20772000000000002,2.6771107784,29.45,-6.07,30.0690438824,0.0
2020-03-05 15:30:00,33.63484,1.08028,33.652183684,2.36484,-0.18972000000000003,2.3724379663,31.27,1.27,31.2957792681,32.81,32.48484,-6.49972,33.1287064327,2.36484,-0.18972000000000003,2.3724379663,30.12,-6.31,30.7738606613,0.0
2020-03-05 16:00:00,34.1364,0.94076,34.1493606725,2.9664,-0.21924000000000002,2.9744907358,31.17,1.16,31.1915773888,32.75,32.9864,-6.58924,33.6380836068,2.9664,-0.21924000000000002,2.9744907358,30.02,-6.37,30.688390313,0.0
2020-03-05 16:30:00,34.04936,0.68944,34.0563392619,2.61936,-0.25056,2.631316614,31.43,0.9400000000000001,31.4440534919,32.8,32.87936,-6.87056,33.5895357027,2.61936,-0.25056,2.631316614,30.26,-6.62,30.9756678701,0.0
2020-03-05 17:00:00,34.89896,0.1426,34.8992513364,1.57896,-0.16740000000000002,1.5878090067000001,33.32,0.31,33.3214420456,32.91,33.68896,-7.4374,34.5001586176,1.57896,-0.16740000000000002,1.5878090067000001,32.11,-7.27,32.9227125249,0.0
2020-03-05 17:30:00,35.92736,0.049280000000000004,35.9273937976,0.5673600000000001,-0.09072000000000001,0.574567218,35.36,0.14,35.3602771482,32.88,34.64736,-7.52072,35.4542068631,0.5673600000000001,-0.09072000000000001,0.574567218,34.08,-7.43,34.8805289524,0.0
2020-03-05 18:00:00,37.02932,-0.02604,37.029329156,0.22932000000000002,0.09396,0.2478228077,36.8,-0.12,36.8001956517,32.82,35.73932,-7.57604,36.5334829457,0.22932000000000002,0.09396,0.2478228077,35.51,-7.67,36.3289003412,0.0
2020-03-05 18:30:00,38.681,0.20356000000000002,38.6815356168,0.171,0.13356,0.2169775878,38.51,0.07,38.5100636198,32.74,37.331,-7.34644,38.0469938586,0.171,0.13356,0.2169775878,37.16,-7.48,37.9053558221,0.0
2020-03-05 19:00:00,39.19024,0.55044,39.1941053661,0.21024,0.10044,0.2330001099,38.98,0.45,38.9825973994,32.73,37.84024,-6.97956,38.4785397469,0.21024,0.10044,0.2330001099,37.63,-7.08,38.2902507174,0.0
2020-03-05 19:30:00,38.91564,0.02332,38.9156469872,0.12564,0.10332000000000001,0.1626666284,38.79,-0.08,38.7900824954,32.83,37.55564,-7.54668,38.3063764252,0.12564,0.10332000000000001,0.1626666284,37.43,-7.65,38.2037615949,0.0
2020-03-05 20:00:00,38.36508,-0.156,38.3653971621,0.14508000000000001,0.054,0.15480376740000001,38.22,-0.21,38.2205769187,32.89,37.02508,-7.746,37.8266713445,0.14508000000000001,0.054,0.15480376740000001,36.88,-7.8,37.6958140912,0.0
2020-03-05 20:30:00,37.10408,-0.9039200000000001,37.1150888994,0.06408000000000001,0.13608,0.150412808,37.04,-1.04,37.0545975555,32.91,35.79408,-8.46392,36.7811650823,0.06408000000000001,0.13608,0.150412808,35.73,-8.6,36.7504136031,0.0
2020-03-05 21:00:00,35.43132,-1.405,35.4591661202,0.03132,0.135,0.1385855057,35.4,-1.54,35.4334813418,32.87,34.16132,-8.955,35.3155462812,0.03132,0.135,0.1385855057,34.13,-9.09,35.3197536798,0.0
2020-03-05 21:30:00,33.0414,-2.10868,33.1086188975,0.0414,0.12132000000000001,0.1281893225,33.0,-2.23,33.0752611479,32.72,31.8414,-9.56868,33.2480734916,0.0414,0.12132000000000001,0.1281893225,31.8,-9.69,33.2435873515,0.0
2020-03-05 22:00:00,31.03548,-2.93048,31.1735261377,0.01548,0.11952000000000002,0.12051830070000001,31.02,-3.05,31.1695829295,32.79,29.88548,-10.39048,31.6402273927,0.01548,0.11952000000000002,0.12051830070000001,29.87,-10.51,31.6650753986,0.0
2020-03-05 22:30:00,28.64036,-3.48556,28.8516784511,0.00036,0.15444000000000002,0.15444041960000002,28.64,-3.64,28.8703862115,32.79,27.56036,-10.92556,29.6469442716,0.00036,0.15444000000000002,0.15444041960000002,27.56,-11.08,29.7038718015,0.0
2020-03-05 23:00:00,26.21144,-4.17816,26.5423549795,0.00144,0.14184000000000002,0.14184730950000002,26.21,-4.32,26.5636311524,32.86,25.19144,-11.60816,27.7373039039,0.00144,0.14184000000000002,0.14184730950000002,25.19,-11.75,27.7956579343,0.0
2020-03-05 23:30:00,24.13,-4.64592,24.57318605,0.0,0.15408000000000002,0.15408000000000002,24.13,-4.8,24.602782363,33.02,23.15,-12.13592,26.1381532295,0.0,0.15408000000000002,0.15408000000000002,23.15,-12.29,26.2100476917,0.0
2020-03-06 00:00:00,22.17,-4.98636,22.7238351968,0.0,0.14364000000000002,0.14364000000000002,22.17,-5.13,22.7557860774,32.88,21.26,-12.40636,24.6151451032,0.0,0.14364000000000002,0.14364000000000002,21.26,-12.55,24.6878532886,0.0
2020-03-06 00:30:00,21.17,-5.13852,21.7847030687,0.0,0.14148000000000002,0.14148000000000002,21.17,-5.28,21.8185081983,32.83,20.29,-12.53852,23.8515949947,0.0,0.14148000000000002,0.14148000000000002,20.29,-12.68,23.926272171,0.0
2020-03-06 01:00:00,20.59,-5.27708,21.2554857231,0.0,0.14292000000000002,0.14292000000000002,20.59,-5.42,21.2914184591,32.79,19.73,-12.64708,23.4354759398,0.0,0.14292000000000002,0.14292000000000002,19.73,-12.79,23.5129113467,0.0
2020-03-06 01:30:00,20.01,-5.366,20.7169992036,0.0,0.14400000000000002,0.14400000000000002,20.01,-5.51,20.7547633087,32.81,19.17,-12.746,23.020630226,0.0,0.14400000000000002,0.14400000000000002,19.17,-12.89,23.1006709859,0.0
2020-03-06 02:00:00,19.71,-5.41952,20.4415091671,0.0,0.15048,0.15048,19.71,-5.57,20.4819188554,32.9,18.86,-12.81952,22.8043788126,0.0,0.15048,0.15048,18.86,-12.97,22.8893097318,0.0
2020-03-06 02:30:00,19.44,-5.36888,20.1677582407,0.0,0.14112000000000002,0.14112000000000002,19.44,-5.51,20.2057838254,33.01,18.61,-12.82888,22.6033683785,0.0,0.14112000000000002,0.14112000000000002,18.61,-12.97,22.6837607111,0.0
2020-03-06 03:00:00,19.14,-5.27528,19.8536691591,0.0,0.14472000000000002,0.14472000000000002,19.14,-5.42,19.8926116938,33.06,18.32,-12.76528,22.3287879984,0.0,0.14472000000000002,0.14472000000000002,18.32,-12.91,22.4118383896,0.0
2020-03-06 03:30:00,19.05,-5.36024,19.7897618191,0.0,0.14976,0.14976,19.05,-5.51,19.8308497044,33.1,18.23,-12.860240000000001,22.3096094286,0.0,0.14976,0.14976,18.23,-13.01,22.3962720112,0.0
2020-03-06 04:00:00,18.87,-5.42528,19.6344229118,0.0,0.14472000000000002,0.14472000000000002,18.87,-5.57,19.6749027952,33.16,18.04,-12.95528,22.2099275073,0.0,0.14472000000000002,0.14472000000000002,18.04,-13.1,22.2946540677,0.0
2020-03-06 04:30:00,19.01036,-5.36528,19.752974885,0.00036,0.14472000000000002,0.1447204478,19.01,-5.51,19.792427845,33.16,18.19036,-12.91528,22.3090487114,0.00036,0.14472000000000002,0.1447204478,18.19,-13.06,22.3928493051,0.0
2020-03-06 05:00:00,19.25,-5.37284,19.9857426598,0.0,0.13716,0.13716,19.25,-5.51,20.0230517155,33.25,18.41,-12.95284,22.5100902723,0.0,0.13716,0.13716,18.41,-13.09,22.5892939243,0.0
2020-03-06 05:30:00,20.07,-4.8196,20.6405776121,0.0,0.1404,0.1404,20.07,-4.96,20.6738119368,33.3,19.21,-12.4396,22.8859727379,0.0,0.1404,0.1404,19.21,-12.58,22.9625891397,0.0
2020-03-06 06:00:00,21.63,-3.85852,21.971460502,0.0,0.14148000000000002,0.14148000000000002,21.63,-4.0,21.9967474868,33.28,20.73,-11.49852,23.7054605986,0.0,0.14148000000000002,0.14148000000000002,20.73,-11.64,23.77440851,0.0
2020-03-06 06:30:00,25.08,-2.94916,25.2528007299,0.0,0.15084,0.15084,25.08,-3.1,25.2708606897,33.12,24.1,-10.55916,26.3117057582,0.0,0.15084,0.15084,24.1,-10.71,26.3726013127,0.0
2020-03-06 07:00:00,28.00232,-2.15104,28.0848161551,0.022320000000000003,0.13896,0.1407411241,27.98,-2.29,28.0735551721,32.94,26.95232,-9.691040000000001,28.6416446746,0.022320000000000003,0.13896,0.1407411241,26.93,-9.83,28.667992605,0.0
2020-03-06 07:30:00,32.02284,-1.0626,32.040465047,1.30284,0.16740000000000002,1.3135504656,30.72,-1.23,30.7446141625,32.82,30.89284,-8.592600000000001,32.0655631172,1.30284,0.16740000000000002,1.3135504656,29.59,-8.76,30.8594507404,0.0
2020-03-06 08:00:00,34.893,0.06752000000000001,34.8930653275,2.763,0.13752,2.766420205,32.13,-0.07,32.1300762526,32.98,33.723,-7.58248,34.5649350057,2.763,0.13752,2.766420205,30.96,-7.72,31.907992729100002,0.0
2020-03-06 08:30:00,36.44988,0.8166800000000001,36.4590279387,4.61988,0.07668000000000001,4.6205163171,31.83,0.74,31.8386007858,32.85,35.29988,-6.76332,35.9419535562,4.61988,0.07668000000000001,4.6205163171,30.68,-6.84,31.4332308234,0.0
2020-03-06 09:00:00,37.29724,1.44968,37.3254026599,5.09724,0.04968,5.0974820961,32.2,1.4,32.230420413,32.85,36.12724,-6.15032,36.6470176975,5.09724,0.04968,5.0974820961,31.03,-6.2,31.6433389515,0.0
2020-03-06 09:30:00,38.32064,1.932,38.3693116176,4.85064,0.07200000000000001,4.851174333,33.47,1.8599999999999999,33.5216422629,32.89,37.12064,-5.698,37.555413964,4.85064,0.07200000000000001,4.851174333,32.27,-5.77,32.7817906771,0.0
2020-03-06 10:00:00,36.56208,1.37816,36.5880447539,1.6120800000000002,0.038160000000000006,1.6125315848000001,34.95,1.34,34.9756786925,32.94,35.31208,-6.26184,35.8629841774,1.6120800000000002,0.038160000000000006,1.6125315848000001,33.7,-6.3,34.2838154236,0.0
2020-03-06 10:30:00,34.92996,1.06152,34.9460860514,2.5599600000000002,-0.16848000000000002,2.5654981411,32.37,1.23,32.3933604308,32.96,33.74996,-6.58848,34.3870305306,2.5599600000000002,-0.16848000000000002,2.5654981411,31.19,-6.42,31.8438769625,0.0
2020-03-06 11:00:00,34.2982,1.2282,34.3201835438,2.6082,-0.18180000000000002,2.6145283475000003,31.69,1.4100000000000001,31.7213524302,32.99,33.1382,-6.4318,33.7566045461,2.6082,-0.18180000000000002,2.6145283475000003,30.53,-6.25,31.1631737793,0.0
2020-03-06 11:30:00,34.44488,1.46176,34.4758828823,2.32488,-0.13824,2.3289863271,32.12,1.6,32.1598258702,33.01,33.25488,-6.20824,33.829414534,2.32488,-0.13824,2.3289863271,30.93,-6.07,31.5199904822,0.0
2020-03-06 12:00:00,33.67504,1.1282,33.6939334932,2.25504,-0.18180000000000002,2.2623564356,31.42,1.31,31.4472971812,32.99,32.52504,-6.5218,33.1724599968,2.25504,-0.18180000000000002,2.2623564356,30.27,-6.34,30.9268249259,0.0
2020-03-06 12:30:00,33.3042,1.02728,33.3200396434,3.0942,-0.25272,3.1045033481,30.21,1.28,30.2371046894,33.02,32.1742,-6.62272,32.8487376597,3.0942,-0.25272,3.1045033481,29.08,-6.37,29.7695028511,0.0
2020-03-06 13:00:00,32.88856,0.9118,32.90119691,2.33856,-0.1782,2.3453396585,30.55,1.09,30.5694389873,33.11,31.74856,-6.7982,32.4682396399,2.33856,-0.1782,2.3453396585,29.41,-6.62,30.1458537779,0.0
2020-03-06 13:30:00,33.3072,0.79244,33.3166254743,1.1772,-0.09756000000000001,1.1812357062,32.13,0.89,32.1423241226,33.08,32.1272,-6.89756,32.8592956984,1.1772,-0.09756000000000001,1.1812357062,30.95,-6.8,31.6882075858,0.0
