Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-06 14:00:00,33.50592,0.7768400000000001,33.5149243686,1.19592,-0.08316000000000001,1.1988078378,32.31,0.86,32.3214433465,33.11,32.31592,-6.91316,33.0470946776,1.19592,-0.08316000000000001,1.1988078378,31.12,-6.83,31.8606858056,0.0
2020-03-06 14:30:00,33.35848,0.68844,33.3655831291,0.88848,-0.061560000000000004,0.8906100965,32.47,0.75,32.4786606867,33.06,32.15848,-6.99156,32.9097211648,0.88848,-0.061560000000000004,0.8906100965,31.27,-6.93,32.0287027524,0.0
2020-03-06 15:00:00,32.92572,0.5402800000000001,32.9301524442,0.85572,-0.09972,0.8615107642000001,32.07,0.64,32.0763853949,33.25,31.75572,-7.19972,32.5616602893,0.85572,-0.09972,0.8615107642000001,30.9,-7.1,31.7052046201,0.0
2020-03-06 15:30:00,32.597,0.41832,32.5996840571,0.837,-0.12168000000000001,0.8457984526000001,31.76,0.54,31.7645903484,33.17,31.417,-7.30168,32.2543395502,0.837,-0.12168000000000001,0.8457984526000001,30.58,-7.18,31.4116029518,0.0
2020-03-06 16:00:00,32.40684,0.46064000000000005,32.4101136683,1.35684,-0.18936000000000003,1.3699897792,31.05,0.65,31.0568027975,33.09,31.24684,-7.20936,32.0677389536,1.35684,-0.18936000000000003,1.3699897792,29.89,-7.02,30.7032978685,0.0
2020-03-06 16:30:00,33.08124,0.54864,33.0857891819,1.28124,-0.17136,1.2926485165,31.8,0.72,31.808149899,32.99,31.90124,-7.09136,32.6799097335,1.28124,-0.17136,1.2926485165,30.62,-6.92,31.3922092246,0.0
2020-03-06 17:00:00,34.25556,0.6438,34.2616092639,0.65556,-0.1062,0.6641064324,33.6,0.75,33.6083694933,32.9,33.04556,-6.9562,33.7697757492,0.65556,-0.1062,0.6641064324,32.39,-6.85,33.106413276,0.0
2020-03-06 17:30:00,34.952,0.44580000000000003,34.9548428925,0.342,0.0558,0.34652220710000003,34.61,0.39,34.6121972721,32.85,33.692,-7.1242,34.4369727131,0.342,0.0558,0.34652220710000003,33.35,-7.18,34.11414516,0.0
2020-03-06 18:00:00,35.31548,0.65032,35.3214671798,0.37548000000000004,0.04032,0.37763862730000003,34.94,0.61,34.9453244369,32.81,34.06548,-6.89968,34.7571936688,0.37548000000000004,0.04032,0.37763862730000003,33.69,-6.94,34.3973792606,0.0
2020-03-06 18:30:00,35.889920000000004,0.50776,35.8935116396,2.50992,-0.012240000000000001,2.5099498449,33.38,0.52,33.3840500838,32.6,34.67992,-6.93224,35.3659836937,2.50992,-0.012240000000000001,2.5099498449,32.17,-6.92,32.9058551021,0.0
2020-03-06 19:00:00,36.53844,0.34052000000000004,36.5400267037,5.60844,-0.06948,5.608870359,30.93,0.41000000000000003,30.9327173071,32.65,35.39844,-7.10948,36.1053217726,5.60844,-0.06948,5.608870359,29.79,-7.04,30.6105488353,0.0
2020-03-06 19:30:00,34.29776,-0.21972000000000003,34.2984637833,1.6977600000000002,-0.009720000000000001,1.6977878242000002,32.6,-0.21,32.6006763734,32.65,33.10776,-7.68972,33.9890506766,1.6977600000000002,-0.009720000000000001,1.6977878242000002,31.41,-7.68,32.3352825873,0.0
2020-03-06 20:00:00,34.736,-0.9006000000000001,34.7476729632,0.5760000000000001,-0.030600000000000002,0.5768122398000001,34.16,-0.87,34.1710769511,32.76,33.516,-8.4106,34.5551797617,0.5760000000000001,-0.030600000000000002,0.5768122398000001,32.94,-8.38,33.9892335895,0.0
2020-03-06 20:30:00,33.45716,-1.52244,33.4917807651,0.40716,0.007560000000000001,0.4072301796,33.05,-1.53,33.0853955696,32.85,32.23716,-9.03244,33.4786418067,0.40716,0.007560000000000001,0.4072301796,31.83,-9.04,33.0888274195,0.0
2020-03-06 21:00:00,32.06896,-1.90156,32.1252879507,0.31896,0.11844,0.3402403786,31.75,-2.02,31.8141933734,32.62,30.90896,-9.31156,32.281092886,0.31896,0.11844,0.3402403786,30.59,-9.43,32.0105138978,0.0
2020-03-06 21:30:00,30.20624,-2.45608,30.3059278674,0.24624000000000001,0.13392,0.2803010953,29.96,-2.59,30.0717425501,32.67,29.08624,-9.86608,30.713985282,0.24624000000000001,0.13392,0.2803010953,28.84,-10.0,30.524508186,0.0
2020-03-06 22:00:00,28.80232,-2.96788,28.9548260067,0.38232000000000005,0.13212000000000002,0.40450497750000003,28.42,-3.1,28.588571143,32.76,27.72232,-10.39788,29.6081565565,0.38232000000000005,0.13212000000000002,0.40450497750000003,27.34,-10.53,29.2977217544,0.0
2020-03-06 22:30:00,26.45852,-3.38816,26.6745742005,0.57852,-0.038160000000000006,0.5797771779,25.88,-3.35,26.0959173052,32.83,25.44852,-10.82816,27.6563956288,0.57852,-0.038160000000000006,0.5797771779,24.87,-10.79,27.1097952777,0.0
2020-03-06 23:00:00,24.4326,-3.77464,24.7224563887,0.4626,-0.044640000000000006,0.4647488457,23.97,-3.73,24.2584789301,33.03,23.4726,-11.29464,26.0486437937,0.4626,-0.044640000000000006,0.4647488457,23.01,-11.25,25.6129381368,0.0
2020-03-06 23:30:00,22.57812,-4.24952,22.9745494616,0.43812,-0.02952,0.4391133849,22.14,-4.22,22.5385891306,33.21,21.64812,-11.82952,24.669386757,0.43812,-0.02952,0.4391133849,21.21,-11.8,24.2714667872,0.0
2020-03-07 00:00:00,21.405,-4.97916,21.9764887847,0.315,0.060840000000000005,0.3208216102,21.09,-5.04,21.6838580516,33.26,20.515,-12.55916,24.0540583874,0.315,0.060840000000000005,0.3208216102,20.2,-12.62,23.8181527411,0.0
2020-03-07 00:30:00,20.08236,-4.82992,20.6550069082,0.61236,-0.07992,0.6175532171,19.47,-4.75,20.041042887,33.19,19.23236,-12.36992,22.8669760129,0.61236,-0.07992,0.6175532171,18.62,-12.29,22.3102779006,0.0
2020-03-07 01:00:00,19.12636,-4.7782800000000005,19.714198097,0.6663600000000001,-0.09828,0.6735685622,18.46,-4.68,19.0440016803,33.16,18.29636,-12.31828,22.0566727184,0.6663600000000001,-0.09828,0.6735685622,17.63,-12.22,21.4509976458,0.0
2020-03-07 01:30:00,18.573,-4.10864,19.0220201779,0.783,-0.09864,0.7891887288,17.79,-4.01,18.2363428351,33.19,17.773,-11.66864,21.2611544477,0.783,-0.09864,0.7891887288,16.99,-11.57,20.5554129124,0.0
2020-03-07 02:00:00,18.1652,-3.82228,18.5629823961,0.8352,-0.06228,0.8375188585000001,17.33,-3.76,17.7332033203,33.26,17.3952,-11.40228,20.7991579695,0.8352,-0.06228,0.8375188585000001,16.56,-11.34,20.070605372,0.0
2020-03-07 02:30:00,17.5864,-3.80892,17.9941472853,1.1664,-0.08892000000000001,1.1697844786,16.42,-3.7199999999999998,16.8361159416,33.32,16.8164,-11.41892,20.3269044108,1.1664,-0.08892000000000001,1.1697844786,15.65,-11.33,19.320750503,0.0
2020-03-07 03:00:00,16.3646,-6.39972,17.5714697518,1.4346,-0.09972,1.4380616254,14.93,-6.3,16.204780159,33.13,15.874600000000001,-10.27972,18.9123126148,1.4346,-0.09972,1.4380616254,14.44,-10.18,17.6676540605,0.0
2020-03-07 03:30:00,15.72044,-10.10316,18.6870563701,1.36044,-0.08316000000000001,1.3629793025999999,14.36,-10.02,17.5102826933,32.74,15.57044,-8.56316,17.7698146017,1.36044,-0.08316000000000001,1.3629793025999999,14.21,-8.48,16.5479454918,0.0
2020-03-07 04:00:00,13.57724,-8.92168,16.2461632406,3.20724,-0.30168,3.2213970944,10.37,-8.62,13.4848544671,32.74,13.43724,-7.38168,15.3312953934,3.20724,-0.30168,3.2213970944,10.23,-7.08,12.4410329153,0.0
2020-03-07 04:30:00,13.26496,-7.60356,15.289646447,3.23496,-0.31356,3.2501209323999998,10.03,-7.29,12.3993951465,32.77,13.11496,-6.07356,14.4530379808,3.23496,-0.31356,3.2501209323999998,9.88,-5.76,11.4364330103,0.0
2020-03-07 05:00:00,14.32188,-7.86972,16.3416259782,1.99188,-0.09972,1.9943745919,12.33,-7.77,14.5740111157,32.77,14.18188,-6.32972,15.530327608,1.99188,-0.09972,1.9943745919,12.19,-6.23,13.6897406842,0.0
2020-03-07 05:30:00,15.91868,-8.15964,17.8880993365,0.8686800000000001,0.00036,0.8686800746000001,15.05,-8.16,17.1198160037,32.72,15.75868,-6.62964,17.0964359406,0.8686800000000001,0.00036,0.8686800746000001,14.89,-6.63,16.2993558155,0.0
2020-03-07 06:00:00,17.11824,-8.24924,19.0022130626,0.40824000000000005,0.050760000000000007,0.4113836108,16.71,-8.3,18.6578160565,32.65,16.96824,-6.73924,18.2575607482,0.40824000000000005,0.050760000000000007,0.4113836108,16.56,-6.79,17.897980333,0.0
2020-03-07 06:30:00,17.7304,-8.79196,19.7905443281,0.9504,-0.02196,0.9506536707000001,16.78,-8.77,18.9336024042,32.49,17.5604,-7.30196,19.0180511094,0.9504,-0.02196,0.9506536707000001,16.61,-7.28,18.1353384308,0.0
2020-03-07 07:00:00,17.75492,-9.6224,20.1947459991,1.9249200000000002,-0.2124,1.9366028933,15.83,-9.41,18.415672673,32.53,17.60492,-8.1224,19.3883106527,1.9249200000000002,-0.2124,1.9366028933,15.68,-7.91,17.562189499,0.0
2020-03-07 07:30:00,18.64524,-8.79644,20.6160697353,3.31524,-0.40644,3.3400613364,15.33,-8.39,17.4757260221,32.4,18.46524,-7.30644,19.8582263491,3.31524,-0.40644,3.3400613364,15.15,-6.9,16.6472970779,0.0
2020-03-07 08:00:00,21.05056,-8.02828,22.5295218785,2.68056,-0.27828,2.6949659872,18.37,-7.75,19.9378885542,32.42,20.86056,-6.62828,21.8882858916,2.68056,-0.27828,2.6949659872,18.18,-6.35,19.2570740249,0.0
2020-03-07 08:30:00,24.21952,-7.51944,25.359951241,2.63952,-0.28944000000000003,2.6553420389999998,21.58,-7.23,22.7589389032,32.93,24.00952,-5.94944,24.7356602286,2.63952,-0.28944000000000003,2.6553420389999998,21.37,-5.66,22.106842832,0.0
2020-03-07 09:00:00,25.18732,-6.73612,26.0725219616,3.75732,-0.45612,3.7849040988000002,21.43,-6.28,22.331218059,32.78,24.96732,-5.19612,25.5022887411,3.75732,-0.45612,3.7849040988000002,21.21,-4.74,21.7331935067,0.0
2020-03-07 09:30:00,24.93532,-5.59392,25.5550802086,4.76532,-0.6739200000000001,4.8127375649,20.17,-4.92,20.7613896452,32.69,24.74532,-4.05392,25.0751895161,4.76532,-0.6739200000000001,4.8127375649,19.98,-3.38,20.2638791943,0.0
2020-03-07 10:00:00,24.05048,-4.75324,24.5156863809,6.72048,-1.08324,6.8072211899,17.33,-3.67,17.7143388248,32.6,23.85048,-3.22324,24.0672946616,6.72048,-1.08324,6.8072211899,17.13,-2.14,17.2631544047,0.0
2020-03-07 10:30:00,24.41188,-4.46732,24.8172688489,7.75188,-1.32732,7.8646946487000005,16.66,-3.14,16.9533241578,32.56,24.21188,-2.93732,24.389403066,7.75188,-1.32732,7.8646946487000005,16.46,-1.6099999999999999,16.5385519318,0.0
2020-03-07 11:00:00,24.29148,-4.14708,24.6429355621,8.60148,-1.38708,8.7126028899,15.69,-2.76,15.9309039292,32.56,24.10148,-2.61708,24.2431525573,8.60148,-1.38708,8.7126028899,15.5,-1.23,15.548726636,0.0
2020-03-07 11:30:00,25.29884,-3.8439200000000002,25.5891974535,11.86884,-0.40392000000000006,11.8757111076,13.43,-3.44,13.863567362,32.75,25.10884,-2.28392,25.2124996125,11.86884,-0.40392000000000006,11.8757111076,13.24,-1.88,13.3728082316,0.0
2020-03-07 12:00:00,24.30492,-4.49224,24.7165805973,8.224920000000001,-1.09224,8.2971258412,16.08,-3.4,16.4355225046,32.74,24.11492,-2.93224,24.2925379083,8.224920000000001,-1.09224,8.2971258412,15.89,-1.8399999999999999,15.9961776684,0.0
2020-03-07 12:30:00,24.6464,-4.59208,25.0705451015,8.0964,-1.07208,8.1670709858,16.55,-3.52,16.9201920793,32.49,24.4564,-3.08208,24.6498421513,8.0964,-1.07208,8.1670709858,16.36,-2.01,16.483012467400002,0.0
2020-03-07 13:00:00,24.17572,-4.55936,24.6018942589,8.50572,-1.17936,8.5870927984,15.67,-3.38,16.0303867701,32.49,23.99572,-3.02936,24.1861861468,8.50572,-1.17936,8.5870927984,15.49,-1.85,15.6000833331,0.0
2020-03-07 13:30:00,23.31528,-4.58812,23.7624309912,8.85528,-1.2481200000000001,8.9428064618,14.46,-3.34,14.840727745,32.41,23.13528,-3.06812,23.3378349684,8.85528,-1.2481200000000001,8.9428064618,14.28,-1.82,14.3955131899,0.0
2020-03-07 14:00:00,22.46028,-4.65396,22.9373826179,9.17028,-1.35396,9.2696948688,13.29,-3.3,13.6935787872,32.53,22.29028,-3.11396,22.506739643,9.17028,-1.35396,9.2696948688,13.12,-1.76,13.2375224268,0.0
2020-03-07 14:30:00,22.4214,-4.85064,22.9400934255,8.6814,-1.25064,8.7710208283,13.74,-3.6,14.2037882271,32.53,22.2314,-3.3106400000000002,22.4765540769,8.6814,-1.25064,8.7710208283,13.55,-2.06,13.7056958962,0.0
2020-03-07 15:00:00,22.3698,-4.83216,22.8857536976,8.479800000000001,-1.26216,8.5732173602,13.89,-3.5700000000000003,14.341443442,32.56,22.1898,-3.29216,22.4326891278,8.479800000000001,-1.26216,8.5732173602,13.71,-2.03,13.8594732945,0.0
2020-03-07 15:30:00,22.3788,-4.83112,22.8943313922,8.5788,-1.31112,8.6784125907,13.8,-3.52,14.2418538119,32.62,22.1988,-3.27112,22.4385148237,8.5788,-1.31112,8.6784125907,13.62,-1.96,13.7603052292,0.0
2020-03-07 16:00:00,22.35536,-4.83492,22.8722227196,8.77536,-1.3849200000000002,8.8839713268,13.58,-3.45,14.0113846568,32.57,22.17536,-3.29492,22.4188110509,8.77536,-1.3849200000000002,8.8839713268,13.4,-1.9100000000000001,13.5354386704,0.0
2020-03-07 16:30:00,22.4936,-4.71824,22.9831205379,9.0036,-1.48824,9.1257696255,13.49,-3.23,13.8713013088,32.5,22.3136,-3.17824,22.538809961,9.0036,-1.48824,9.1257696255,13.31,-1.69,13.4168625245,0.0
2020-03-07 17:00:00,22.51204,-4.61724,22.980662527,8.85204,-1.40724,8.9631990148,13.66,-3.21,14.0320953532,32.5,22.34204,-3.08724,22.5543300095,8.85204,-1.40724,8.9631990148,13.49,-1.6800000000000002,13.5942083256,0.0
2020-03-07 17:30:00,22.70244,-4.66372,23.176519717,8.27244,-1.23372,8.363930212,14.43,-3.43,14.8320531283,32.68,22.52244,-3.11372,22.7366566538,8.27244,-1.23372,8.363930212,14.25,-1.88,14.37347905,0.0
2020-03-07 18:00:00,23.54308,-4.8455200000000005,24.0365488362,8.71308,-1.4155200000000001,8.8273132921,14.83,-3.43,15.2214913855,32.52,23.35308,-3.30552,23.5858603396,8.71308,-1.4155200000000001,8.8273132921,14.64,-1.8900000000000001,14.7614938268,0.0
2020-03-07 18:30:00,23.5628,-5.69644,24.2415959152,7.3728,-0.9464400000000001,7.4332986294,16.19,-4.75,16.8724212845,32.63,23.3828,-4.13644,23.7458516738,7.3728,-0.9464400000000001,7.4332986294,16.01,-3.19,16.3247113298,0.0
2020-03-07 19:00:00,24.18392,-5.98672,24.9139078212,7.15392,-0.84672,7.2038535608,17.03,-5.14,17.7887745503,32.73,23.98392,-4.43672,24.390836454,7.15392,-0.84672,7.2038535608,16.83,-3.59,17.2086315551,0.0
2020-03-07 19:30:00,24.83248,-5.94236,25.533579955,7.60248,-0.9723600000000001,7.664410357,17.23,-4.97,17.932478914,32.73,24.65248,-4.38236,25.0389666185,7.60248,-0.9723600000000001,7.664410357,17.05,-3.41,17.3876565414,0.0
2020-03-07 20:00:00,23.12688,-6.19416,23.942017388700002,7.61688,-0.97416,7.6789223619,15.51,-5.22,16.3648556364,32.39,22.93688,-4.65416,23.4043087794,7.61688,-0.97416,7.6789223619,15.32,-3.68,15.7557862387,0.0
2020-03-07 20:30:00,21.37568,-6.31724,22.2896212772,7.6456800000000005,-0.9572400000000001,7.7053702753,13.73,-5.36,14.7391485507,32.43,21.19568,-4.78724,21.7295770203,7.6456800000000005,-0.9572400000000001,7.7053702753,13.55,-3.83,14.0808877561,0.0
2020-03-07 21:00:00,20.37576,-6.649,21.4331704742,7.47576,-0.909,7.5308212419,12.9,-5.74,14.1194050866,32.43,20.19576,-5.099,20.8295108675,7.47576,-0.909,7.5308212419,12.72,-4.19,13.3923298944,0.0
2020-03-07 21:30:00,19.14476,-6.97436,20.3755621485,7.75476,-1.04436,7.824767758,11.39,-5.93,12.8412226832,32.46,18.97476,-5.42436,19.7348726489,7.75476,-1.04436,7.824767758,11.22,-4.38,12.0446170549,0.0
2020-03-07 22:00:00,17.60344,-7.18556,19.013504999,8.80344,-1.3755600000000001,8.9102593199,8.8,-5.8100000000000005,10.5449561403,32.68,17.44344,-5.6055600000000005,18.3220059477,8.80344,-1.3755600000000001,8.9102593199,8.64,-4.23,9.6199012469,0.0
2020-03-07 22:30:00,16.36828,-7.37216,17.9518615532,8.82828,-1.35216,8.9312297263,7.54,-6.02,9.6484195597,32.58,16.21828,-5.78216,17.2181874895,8.82828,-1.35216,8.9312297263,7.39,-4.43,8.6160896003,0.0
2020-03-07 23:00:00,14.81592,-7.92148,16.8006348343,8.39592,-1.2214800000000001,8.4843082238,6.42,-6.7,9.2793534258,32.85,14.65592,-6.30148,15.9532015983,8.39592,-1.2214800000000001,8.4843082238,6.26,-5.08,8.0618856355,0.0
2020-03-07 23:30:00,13.23108,-8.08432,15.505408986199999,8.37108,-1.17432,8.4530472511,4.86,-6.91,8.4479405774,32.92,13.09108,-6.46432,14.6001304319,8.37108,-1.17432,8.4530472511,4.72,-5.29,7.0896050666,0.0
2020-03-08 00:00:00,11.97332,-8.08572,14.44781159,8.20332,-1.12572,8.2801995472,3.77,-6.96,7.9154595571,32.99,11.83332,-6.44572,13.4749682204,8.20332,-1.12572,8.2801995472,3.63,-5.32,6.4404425314000004,0.0
2020-03-08 00:30:00,11.4024,-7.27564,13.5258886277,8.1324,-1.11564,8.2085676198,3.27,-6.16,6.9741307702,32.94,11.2624,-5.63564,12.5937322494,8.1324,-1.11564,8.2085676198,3.13,-4.52,5.4979359763,0.0
2020-03-08 01:00:00,10.74636,-7.09492,12.8771946889,8.31636,-1.20492,8.403194384,2.43,-5.89,6.3715775127,32.69,10.62636,-5.48492,11.9584227328,8.31636,-1.20492,8.403194384,2.31,-4.28,4.8635892096,0.0
2020-03-08 01:30:00,9.5032,-6.84028,11.708981199,11.5632,-2.51028,11.8325441017,-2.06,-4.33,4.7950495305,32.74,9.4132,-5.23028,10.768665800299999,11.5632,-2.51028,11.8325441017,-2.15,-2.7199999999999998,3.4671169579,0.0
2020-03-08 02:00:00,9.78604,-7.3662,12.2485705828,8.90604,-1.4562,9.0243042348,0.88,-5.91,5.9751569017,32.96,9.66604,-5.7262,11.2348429327,8.90604,-1.4562,9.0243042348,0.76,-4.27,4.3371073309,0.0
2020-03-08 02:30:00,9.37052,-6.65804,11.4950485737,8.84052,-1.41804,8.9535261943,0.53,-5.24,5.2667352316,32.96,9.24052,-5.01804,10.5151288776,8.84052,-1.41804,8.9535261943,0.4,-3.6,3.6221540553000002,0.0
2020-03-08 03:00:00,8.92392,-5.48068,10.4725451266,9.22392,-1.6606800000000002,9.3722226942,-0.30000000000000004,-3.8200000000000003,3.8317619968,32.92,8.82392,-3.84068,9.6235329806,9.22392,-1.6606800000000002,9.3722226942,-0.4,-2.18,2.2163934669,0.0
2020-03-08 03:30:00,8.69444,-5.4372,10.2545809643,9.24444,-1.6272,9.3865569169,-0.55,-3.81,3.8494934732,32.79,8.58444,-3.8172,9.3948723224,9.24444,-1.6272,9.3865569169,-0.66,-2.19,2.2872909741,0.0
2020-03-08 04:00:00,8.3166,-5.47672,9.9579263664,8.9766,-1.5667200000000001,9.1122971373,-0.66,-3.91,3.9653120936,32.92,8.2166,-3.84672,9.0724732195,8.9766,-1.5667200000000001,9.1122971373,-0.76,-2.2800000000000002,2.4033310217,0.0
2020-03-08 04:30:00,8.45832,-5.73676,10.220254034,8.24832,-1.25676,8.3435141589,0.21,-4.48,4.4849191743,32.92,8.33832,-4.09676,9.2903725932,8.24832,-1.25676,8.3435141589,0.09,-2.84,2.8414256985,0.0
2020-03-08 05:00:00,8.54548,-5.83336,10.3466573018,8.11548,-1.23336,8.2086656967,0.43,-4.6,4.6200541122,32.94,8.43548,-4.20336,9.4247311962,8.11548,-1.23336,8.2086656967,0.32,-2.9699999999999998,2.9871893144,0.0
2020-03-08 05:30:00,9.5678,-6.24688,11.4265614502,6.8778,-0.8668800000000001,6.9322156468,2.69,-5.38,6.0150228595,33.11,9.4378,-4.5968800000000005,10.4977795068,6.8778,-0.8668800000000001,6.9322156468,2.56,-3.73,4.5239916003000005,0.0
2020-03-08 06:00:00,10.01972,-6.21372,11.7900426257,6.93972,-0.9637200000000001,7.00631643,3.08,-5.25,6.0867807583,33.04,9.89972,-4.57372,10.9051992516,6.93972,-0.9637200000000001,7.00631643,2.96,-3.61,4.6683723073,0.0
2020-03-08 06:30:00,10.76472,-6.04576,12.3462711235,6.98472,-0.9957600000000001,7.055342051,3.7800000000000002,-5.05,6.3080028535,32.94,10.63472,-4.41576,11.5150425903,6.98472,-0.9957600000000001,7.055342051,3.65,-3.42,5.0018896429,0.0
2020-03-08 07:00:00,11.94308,-6.10984,13.4151893282,6.19308,-0.7898400000000001,6.2432433167,5.75,-5.32,7.8335751736,32.99,11.81308,-4.47984,12.6339948358,6.19308,-0.7898400000000001,6.2432433167,5.62,-3.69,6.7231317107,0.0
2020-03-08 07:30:00,12.69816,-5.69084,13.9150611674,6.87816,-0.96084,6.9449476954,5.82,-4.73,7.4996866601,32.89,12.54816,-4.08084,13.195058715,6.87816,-0.96084,6.9449476954,5.67,-3.12,6.4717308349,0.0
2020-03-08 08:00:00,14.604,-5.61788,15.6472806485,6.624,-0.8578800000000001,6.6793213798,7.98,-4.76,9.2918243634,32.89,14.454,-4.00788,14.9993739234,6.624,-0.8578800000000001,6.6793213798,7.83,-3.15,8.4398696672,0.0
2020-03-08 08:30:00,16.11088,-5.15084,16.9142427285,6.86088,-0.8708400000000001,6.9159263067,9.25,-4.28,10.1921979965,32.69,15.96088,-3.5808400000000002,16.3576314141,6.86088,-0.8708400000000001,6.9159263067,9.1,-2.71,9.49495129,0.0
2020-03-08 09:00:00,17.65512,-5.81912,18.5893899789,7.03512,-0.8791200000000001,7.089835357,10.62,-4.94,11.7127281194,32.81,17.48512,-4.21912,17.9869506862,7.03512,-0.8791200000000001,7.089835357,10.45,-3.34,10.9707839282,0.0
2020-03-08 09:30:00,19.78852,-5.34232,20.4969731125,7.14852,-1.01232,7.2198427942,12.64,-4.33,13.361081543,32.75,19.61852,-3.77232,19.9779059256,7.14852,-1.01232,7.2198427942,12.47,-2.76,12.7717853098,0.0
2020-03-08 10:00:00,20.41692,-4.496,20.9060909375,9.19692,-1.3860000000000001,9.3007705856,11.22,-3.11,11.6430451343,32.63,20.23692,-2.936,20.4487903575,9.19692,-1.3860000000000001,9.3007705856,11.04,-1.55,11.1482778939,0.0
2020-03-08 10:30:00,21.30732,-4.91836,21.8676050511,9.24732,-1.45836,9.3616099615,12.06,-3.46,12.5465214303,32.55,21.13732,-3.36836,21.4040217219,9.24732,-1.45836,9.3616099615,11.89,-1.9100000000000001,12.0424333089,0.0
2020-03-08 11:00:00,23.39988,-5.47508,24.0318722746,7.22988,-0.95508,7.2926910411,16.17,-4.52,16.7898570572,32.55,23.19988,-3.9250800000000003,23.5295704385,7.22988,-0.95508,7.2926910411,15.97,-2.9699999999999998,16.2438234415,0.0
2020-03-08 11:30:00,25.02772,-5.63936,25.6551973216,6.50772,-0.9093600000000001,6.5709478166,18.52,-4.73,19.1144788053,32.57,24.81772,-4.10936,25.1556368555,6.50772,-0.9093600000000001,6.5709478166,18.31,-3.2,18.5875253867,0.0
2020-03-08 12:00:00,23.78736,-5.62344,24.4430270876,7.94736,-1.15344,8.030626053,15.84,-4.47,16.4586299551,32.74,23.59736,-4.06344,23.944664199,7.94736,-1.15344,8.030626053,15.65,-2.91,15.918247391,0.0
2020-03-08 12:30:00,23.04648,-5.33876,23.656766447,9.09648,-1.32876,9.1930164542,13.95,-4.01,14.514909576,32.69,22.84648,-3.77876,23.156871022,9.09648,-1.32876,9.1930164542,13.75,-2.45,13.9665672232,0.0
2020-03-08 13:00:00,22.85476,-5.18436,23.4353929617,9.64476,-1.49436,9.7598415595,13.21,-3.69,13.7156917434,32.64,22.67476,-3.6243600000000002,22.9625940709,9.64476,-1.49436,9.7598415595,13.03,-2.13,13.2029466408,0.0
2020-03-08 13:30:00,22.09712,-5.19704,22.7000426664,10.16712,-1.69704,10.307777348,11.93,-3.5,12.4328154494,32.66,21.92712,-3.62704,22.2250761676,10.16712,-1.69704,10.307777348,11.76,-1.9300000000000002,11.9173193294,0.0
2020-03-08 14:00:00,21.38928,-5.3702,22.0531255598,10.07928,-1.6902,10.2200127866,11.31,-3.68,11.8936327503,32.72,21.20928,-3.8002000000000002,21.5470433739,10.07928,-1.6902,10.2200127866,11.13,-2.11,11.3282390512,0.0
2020-03-08 14:30:00,21.07132,-5.6039200000000005,21.8037713689,10.11132,-1.66392,10.2473129116,10.96,-3.94,11.6466819309,32.81,20.89132,-4.01392,21.2734295568,10.11132,-1.66392,10.2473129116,10.78,-2.35,11.0331727078,0.0
2020-03-08 15:00:00,21.69272,-5.49328,22.3774490538,9.34272,-1.49328,9.4613055207,12.35,-4.0,12.9816216244,32.76,21.50272,-3.9132800000000003,21.8559083032,9.34272,-1.49328,9.4613055207,12.16,-2.42,12.3984676473,0.0
2020-03-08 15:30:00,22.79712,-5.5286,23.4579218656,7.64712,-1.0386,7.7173268853,15.15,-4.49,15.801348043800001,32.73,22.607120000000002,-3.9586,22.9510868731,7.64712,-1.0386,7.7173268853,14.96,-2.92,15.2423095363,0.0
2020-03-08 16:00:00,22.06988,-5.7388,22.8038029428,7.49988,-1.0188,7.5687616857,14.57,-4.72,15.3154595099,32.68,21.88988,-4.1788,22.285179287,7.49988,-1.0188,7.5687616857,14.39,-3.16,14.7328781981,0.0
2020-03-08 16:30:00,22.36232,-5.42788,23.0116326469,7.67232,-1.12788,7.7547796537,14.69,-4.3,15.3064071552,32.58,22.16232,-3.87788,22.4990306697,7.67232,-1.12788,7.7547796537,14.49,-2.75,14.7486473956,0.0
2020-03-08 17:00:00,22.95108,-4.81496,23.4507124192,8.19108,-1.43496,8.3158223747,14.76,-3.38,15.142060626,32.68,22.76108,-3.25496,22.9926407219,8.19108,-1.43496,8.3158223747,14.57,-1.82,14.6832319331,0.0
2020-03-08 17:30:00,24.20572,-4.58212,24.6355983165,7.96572,-1.39212,8.0864512125,16.24,-3.19,16.5503383651,32.53,24.01572,-3.04212,24.2076289878,7.96572,-1.39212,8.0864512125,16.05,-1.65,16.1345901714,0.0
2020-03-08 18:00:00,26.71532,-5.25728,27.2276939108,7.91532,-0.73728,7.9495831652,18.8,-4.52,19.3357285873,32.66,26.51532,-3.71728,26.7746216649,7.91532,-0.73728,7.9495831652,18.6,-2.98,18.837207861,0.0
2020-03-08 18:30:00,27.98228,-4.59892,28.357680779,10.41228,-0.89892,10.4510110499,17.57,-3.7,17.9553585316,32.51,27.78228,-3.06892,27.9512674483,10.41228,-0.89892,10.4510110499,17.37,-2.17,17.5050221365,0.0
2020-03-08 19:00:00,28.3818,-4.43328,28.7259559075,10.8918,-0.9532800000000001,10.9334372454,17.49,-3.48,17.8328489031,32.72,28.1818,-2.88328,28.3289102296,10.8918,-0.9532800000000001,10.9334372454,17.29,-1.9300000000000002,17.3973848609,0.0
2020-03-08 19:30:00,27.57472,-4.6237200000000005,27.9596847213,10.76472,-0.87372,10.8001195973,16.81,-3.75,17.2231994705,32.75,27.38472,-3.05372,27.5544569048,10.76472,-0.87372,10.8001195973,16.62,-2.18,16.762362602,0.0
2020-03-08 20:00:00,26.47352,-4.89764,26.9227438936,10.52352,-0.82764,10.5560154017,15.95,-4.07,16.4610874489,32.57,26.28352,-3.35764,26.4971162574,10.52352,-0.82764,10.5560154017,15.76,-2.5300000000000002,15.9617824819,0.0
2020-03-08 20:30:00,26.9746,-2.6194800000000003,27.1014892696,10.2546,-0.7894800000000001,10.2849453003,16.72,-1.83,16.8198483941,32.64,26.5246,-4.95948,26.9842703631,10.2546,-0.7894800000000001,10.2849453003,16.27,-4.17,16.7958864011,0.0
2020-03-08 21:00:00,24.73712,0.37624,24.7399810516,5.39712,-0.65376,5.4365712018,19.34,1.03,19.36740819,33.03,23.83712,-7.8837600000000005,25.1070102089,5.39712,-0.65376,5.4365712018,18.44,-7.23,19.8067286547,0.0
2020-03-08 21:30:00,23.47808,-0.35684000000000005,23.4807916236,4.43808,-0.54684,4.4716426592000005,19.04,0.19,19.0409479806,33.15,22.57808,-8.646840000000001,24.1772111393,4.43808,-0.54684,4.4716426592000005,18.14,-8.1,19.8662930614,0.0
2020-03-08 22:00:00,22.64436,-4.79596,23.1466687048,2.93436,-0.25596,2.9455023563,19.71,-4.54,20.226114308,33.07,22.09436,-7.97596,23.4899272398,2.93436,-0.25596,2.9455023563,19.16,-7.72,20.6568148561,0.0
2020-03-08 22:30:00,19.13416,-7.73064,20.6368329381,4.03416,-0.44064000000000003,4.0581535845,15.1,-7.29,16.7676504019,32.85,18.96416,-6.14064,19.9335602469,4.03416,-0.44064000000000003,4.0581535845,14.93,-5.7,15.9810794379,0.0
2020-03-08 23:00:00,16.2754,-7.48452,17.9138685043,5.2254,-0.70452,5.2726799249,11.05,-6.78,12.964216135200001,33.0,16.1154,-5.86452,17.149306458,5.2254,-0.70452,5.2726799249,10.89,-5.16,12.0506306889,0.0
2020-03-08 23:30:00,14.1864,-5.5398,15.2296857814,6.7464,-1.0098,6.8215547348,7.44,-4.53,8.7105969945,33.07,14.0364,-3.9098,14.5707604812,6.7464,-1.0098,6.8215547348,7.29,-2.9,7.8456421025,0.0
2020-03-09 00:00:00,12.56612,-4.86576,13.4752733639,6.84612,-1.08576,6.9316833332000005,5.72,-3.7800000000000002,6.8561505234,32.85,12.426120000000001,-3.26576,12.8480989501,6.84612,-1.08576,6.9316833332000005,5.58,-2.18,5.9907261663,0.0
2020-03-09 00:30:00,13.38412,-5.5312,14.4820178709,4.97412,-0.6012000000000001,5.0103204702,8.41,-4.93,9.7484870621,32.76,13.23412,-3.9312,13.8056606367,4.97412,-0.6012000000000001,5.0103204702,8.26,-3.33,8.9059811363,0.0
2020-03-09 01:00:00,12.53824,-6.46192,14.1054554121,5.17824,-0.6919200000000001,5.2242628938,7.36,-5.77,9.3521387928,32.81,12.41824,-4.86192,13.3360770388,5.17824,-0.6919200000000001,5.2242628938,7.24,-4.17,8.355028426,0.0
2020-03-09 01:30:00,11.36236,-6.5386,13.1094055826,5.83236,-0.8586,5.8952198542000005,5.53,-5.68,7.9273766152,32.84,11.22236,-4.9186,12.2529176089,5.83236,-0.8586,5.8952198542000005,5.39,-4.06,6.7480145228,0.0
2020-03-09 02:00:00,11.40648,-6.78236,13.2705762181,5.2264800000000005,-0.7023600000000001,5.2734621227,6.18,-6.08,8.6694175122,33.02,11.27648,-5.15236,12.3978149188,5.2264800000000005,-0.7023600000000001,5.2734621227,6.05,-4.45,7.5103262246,0.0
2020-03-09 02:30:00,11.72412,-7.13324,13.7236329983,5.06412,-0.63324,5.1035580012,6.66,-6.5,9.3062129784,33.09,11.59412,-5.49324,12.8296260379,5.06412,-0.63324,5.1035580012,6.53,-4.86,8.1400552824,0.0
2020-03-09 03:00:00,11.8132,-7.15796,13.8126060395,4.4532,-0.5079600000000001,4.4820769295,7.36,-6.65,9.9192792077,33.2,11.6732,-5.50796,12.907409562,4.4532,-0.5079600000000001,4.4820769295,7.22,-5.0,8.7822776089,0.0
2020-03-09 03:30:00,12.063,-7.28568,14.0924484055,4.113,-0.44568,4.1370762215,7.95,-6.84,10.4875211561,33.2,11.923,-5.63568,13.1878284059,4.113,-0.44568,4.1370762215,7.8100000000000005,-5.19,9.3772170712,0.0
2020-03-09 04:00:00,11.58316,-7.19612,13.6364855678,4.58316,-0.54612,4.6155825894,7.0,-6.65,9.6551799569,33.28,11.45316,-5.52612,12.7166377726,4.58316,-0.54612,4.6155825894,6.87,-4.98,8.4851222737,0.0
2020-03-09 04:30:00,11.915,-7.17844,13.9103280275,4.185,-0.47844000000000003,4.2122594689,7.73,-6.7,10.2295112298,33.14,11.775,-5.53844,13.0124917919,4.185,-0.47844000000000003,4.2122594689,7.59,-5.06,9.1220447269,0.0
2020-03-09 05:00:00,12.01064,-6.99392,13.8985751132,4.31064,-0.49392,4.3388447974,7.7,-6.5,10.0767058109,33.1,11.87064,-5.36392,13.0262708315,4.31064,-0.49392,4.3388447974,7.5600000000000005,-4.87,8.9928026777,0.0
2020-03-09 05:30:00,13.35884,-6.71144,14.9499843819,4.30884,-0.54144,4.3427248841,9.05,-6.17,10.9531456669,33.1,13.20884,-5.08144,14.1525434682,4.30884,-0.54144,4.3427248841,8.9,-4.54,9.9910760181,0.0
2020-03-09 06:00:00,16.60868,-6.68112,17.9021120485,3.11868,-0.32112,3.135168735,13.49,-6.36,14.9140772427,32.94,16.44868,-5.09112,17.2185532667,3.11868,-0.32112,3.135168735,13.33,-4.77,14.1577469959,0.0
2020-03-09 06:30:00,19.98748,-5.76212,20.801475516,2.78748,-0.22212,2.7963157985000002,17.2,-5.54,18.0701853892,32.86,19.80748,-4.18212,20.2441693246,2.78748,-0.22212,2.7963157985000002,17.02,-3.96,17.474610153,0.0
2020-03-09 07:00:00,22.86304,-4.87856,23.377744667,2.45304,-0.17856000000000002,2.4595302225,20.41,-4.7,20.9441662522,32.79,22.67304,-3.32856,22.916065424,2.45304,-0.17856000000000002,2.4595302225,20.22,-3.15,20.4638925916,0.0
2020-03-09 07:30:00,25.05264,-3.69788,25.3240811771,2.67264,-0.22788000000000003,2.6823373882,22.38,-3.47,22.6474126558,32.74,24.84264,-2.16788,24.9370500634,2.67264,-0.22788000000000003,2.6823373882,22.17,-1.94,22.2547186008,0.0
2020-03-09 08:00:00,27.22376,-3.05208,27.3943114691,2.8137600000000003,-0.26208000000000004,2.8259390057,24.41,-2.79,24.5689275305,32.7,27.01376,-1.54208,27.057739005,2.8137600000000003,-0.26208000000000004,2.8259390057,24.2,-1.28,24.233827597,0.0
2020-03-09 08:30:00,29.10704,-2.38036,29.2042101638,2.95704,-0.27036000000000004,2.9693736867,26.15,-2.11,26.2349880884,32.6,28.88704,-0.87036,28.9001489008,2.95704,-0.27036000000000004,2.9693736867,25.93,-0.6000000000000001,25.9369408373,0.0
2020-03-09 09:00:00,29.07336,-2.23436,29.1590916576,3.57336,-0.32436000000000004,3.5880511562,25.5,-1.9100000000000001,25.5714313248,32.62,28.86336,-0.7143600000000001,28.8721987507,3.57336,-0.32436000000000004,3.5880511562,25.29,-0.39,25.2930069387,0.0
2020-03-09 09:30:00,29.23256,-2.27064,29.3206134002,3.92256,-0.44064000000000003,3.9472320128,25.31,-1.83,25.376071406,32.59,29.01256,-0.7806400000000001,29.0230604272,3.92256,-0.44064000000000003,3.9472320128,25.09,-0.34,25.0923036009,0.0
2020-03-09 10:00:00,29.63436,-2.70576,29.7576280941,4.37436,-0.54576,4.4082739692,25.26,-2.16,25.3521833379,32.61,29.41436,-1.19576,29.4386551355,4.37436,-0.54576,4.4082739692,25.04,-0.65,25.0484350809,0.0
2020-03-09 10:30:00,29.03748,-2.42716,29.1387431166,5.21748,-0.6771600000000001,5.2612397033,23.82,-1.75,23.884197704800002,32.68,28.81748,-0.8971600000000001,28.8314420315,5.21748,-0.6771600000000001,5.2612397033,23.6,-0.22,23.6010254015,0.0
2020-03-09 11:00:00,29.53304,-2.0874800000000002,29.6067226216,5.69304,-0.8074800000000001,5.7500198601,23.84,-1.28,23.8743376871,32.55,29.32304,-0.58748,29.3289244193,5.69304,-0.8074800000000001,5.7500198601,23.63,0.22,23.6310240997,0.0
2020-03-09 11:30:00,30.882,-2.44244,30.978435034,4.482,-0.53244,4.5135148558000004,26.4,-1.9100000000000001,26.4690026257,32.55,30.652,-0.90244,30.6652817035,4.482,-0.53244,4.5135148558000004,26.17,-0.37,26.1726154597,0.0
2020-03-09 12:00:00,29.65296,-2.16756,29.7320761656,5.86296,-0.7275600000000001,5.9079305611,23.79,-1.44,23.8335414909,32.49,29.44296,-0.66756,29.450526819,5.86296,-0.7275600000000001,5.9079305611,23.58,0.06,23.5800763358,0.0
2020-03-09 12:30:00,29.94372,-1.85372,30.0010440698,6.45372,-0.87372,6.5125946041,23.49,-0.98,23.5104338539,32.45,29.72372,-0.35372000000000003,29.7258246055,6.45372,-0.87372,6.5125946041,23.27,0.52,23.2758093307,0.0
2020-03-09 13:00:00,29.41708,-2.9043200000000002,29.5601026789,6.60708,-0.9043200000000001,6.6686805883,22.81,-2.0,22.8975129654,32.45,29.20708,-1.41432,29.2413033771,6.60708,-0.9043200000000001,6.6686805883,22.6,-0.51,22.6057536924,0.0
2020-03-09 13:30:00,28.93624,-3.036,29.0950731454,6.36624,-0.846,6.4222058311,22.57,-2.19,22.6760005292,32.48,28.70624,-1.516,28.7462427273,6.36624,-0.846,6.4222058311,22.34,-0.67,22.3500447427,0.0
2020-03-09 14:00:00,30.60792,-3.6522,30.8250439021,5.31792,-0.5922000000000001,5.3507919009,25.29,-3.06,25.4744519077,32.48,30.39792,-2.1622,30.4747214781,5.31792,-0.5922000000000001,5.3507919009,25.08,-1.57,25.1290927015,0.0
2020-03-09 14:30:00,30.08788,-3.5242,30.2935720663,5.71788,-0.6642,5.7563281121,24.37,-2.86,24.5372471969,32.48,29.86788,-2.0342,29.9370710881,5.71788,-0.6642,5.7563281121,24.15,-1.37,24.1888279997,0.0
2020-03-09 15:00:00,29.55624,-4.61028,29.9136424498,5.55624,-0.62028,5.5907557822000005,24.0,-3.99,24.3294081309,32.55,29.33624,-3.10028,29.4996053095,5.55624,-0.62028,5.5907557822000005,23.78,-2.48,23.9089690284,0.0
2020-03-09 15:30:00,29.32148,-4.9736,29.7403074354,5.18148,-0.5436,5.2099170771,24.14,-4.43,24.5431151242,32.89,29.09148,-3.4236,29.2922386572,5.18148,-0.5436,5.2099170771,23.91,-2.88,24.0828258309,0.0
2020-03-09 16:00:00,30.62644,-3.77176,30.8578191156,4.99644,-0.49176000000000003,5.0205816965,25.63,-3.2800000000000002,25.8390266845,32.76,30.40644,-2.24176,30.4889665514,4.99644,-0.49176000000000003,5.0205816965,25.41,-1.75,25.4701904194,0.0
2020-03-09 16:30:00,32.12628,-4.25864,32.4073121577,3.62628,-0.27864,3.6369694648,28.5,-3.98,28.7765599056,32.8,31.88628,-2.74864,32.0045289621,3.62628,-0.27864,3.6369694648,28.26,-2.47,28.3677369559,0.0
2020-03-09 17:00:00,31.64244,-4.23732,31.9248945172,4.3124400000000005,-0.33732,4.3256125041,27.33,-3.9,27.6068632771,32.83,31.41244,-2.71732,31.5297512635,4.3124400000000005,-0.33732,4.3256125041,27.1,-2.38,27.2043084823,0.0
2020-03-09 17:30:00,30.55076,-3.7572,30.7809273482,5.63076,-0.4572,5.6492911075,24.92,-3.3,25.137549602100002,32.72,30.33076,-2.2372,30.4131561338,5.63076,-0.4572,5.6492911075,24.7,-1.78,24.7640545953,0.0
2020-03-09 18:00:00,31.2424,-3.11064,31.3968730763,11.2824,-0.9806400000000001,11.3249372877,19.96,-2.13,20.0733280748,32.65,31.0524,-1.59064,31.0931130859,11.2824,-0.9806400000000001,11.3249372877,19.77,-0.61,19.7794084846,0.0
2020-03-09 18:30:00,31.48456,-2.81192,31.6098784003,13.17456,-1.5019200000000001,13.2598942258,18.31,-1.31,18.3568025538,32.86,31.28456,-1.27192,31.3104052174,13.17456,-1.5019200000000001,13.2598942258,18.11,0.23,18.1114604602,0.0
2020-03-09 19:00:00,31.3988,-2.8462,31.5275355187,13.4388,-1.6362,13.5380388491,17.96,-1.21,18.0007138747,32.91,31.2088,-1.2962,31.235706041,13.4388,-1.6362,13.5380388491,17.77,0.34,17.7732523754,0.0
2020-03-09 19:30:00,30.50124,-3.42416,30.6928414006,9.11124,-1.60416,9.2513795535,21.39,-1.82,21.4672890697,32.67,30.28124,-1.88416,30.3398014964,9.11124,-1.60416,9.2513795535,21.17,-0.28,21.1718515959,0.0
2020-03-09 20:00:00,28.48032,-3.88936,28.7446646965,8.50032,-1.53936,8.6385802834,19.98,-2.35,20.1177260146,32.53,28.28032,-2.36936,28.3794003832,8.50032,-1.53936,8.6385802834,19.78,-0.8300000000000001,19.7974063958,0.0
2020-03-09 20:30:00,27.1158,-4.23172,27.4440169035,8.3358,-1.43172,8.4578592917,18.78,-2.8,18.9875854178,0.003,26.9358,-2.69172,27.0699589619,8.3358,-1.43172,8.4578592917,18.6,-1.26,18.64262857,0.003
2020-03-09 21:00:00,25.44188,-4.72976,25.8777875328,8.29188,-1.40976,8.4108678026,17.15,-3.32,17.4683971789,32.71,25.26188,-3.17976,25.4612147156,8.29188,-1.40976,8.4108678026,16.97,-1.77,17.0620573203,0.0
2020-03-09 21:30:00,23.23128,-5.35808,23.8411700997,7.99128,-1.28808,8.094424385,15.24,-4.07,15.7741085327,32.47,23.06128,-3.81808,23.3752084509,7.99128,-1.28808,8.094424385,15.07,-2.5300000000000002,15.2808965706,0.0
2020-03-09 22:00:00,21.36084,-6.11708,22.2194543865,7.80084,-1.20708,7.8936776494,13.56,-4.91,14.4215706496,32.63,21.19084,-4.55708,21.6753011059,7.80084,-1.20708,7.8936776494,13.39,-3.35,13.802702633900001,0.0
2020-03-09 22:30:00,19.14304,-6.56728,20.238210075,7.49304,-1.09728,7.5729566115,11.65,-5.47,12.8702525228,32.76,18.98304,-4.98728,19.6272455897,7.49304,-1.09728,7.5729566115,11.49,-3.89,12.1306306514,0.0
2020-03-09 23:00:00,17.06588,-4.55476,17.6632414588,7.62588,-1.18476,7.7173636711,9.44,-3.37,10.0234973936,32.9,16.91588,-2.96476,17.1737240583,7.62588,-1.18476,7.7173636711,9.29,-1.78,9.4589904324,0.0
2020-03-09 23:30:00,15.13992,-4.48644,15.7906719768,7.72992,-1.21644,7.8250488484,7.41,-3.27,8.0994444254,33.18,14.99992,-2.85644,15.2694744337,7.72992,-1.21644,7.8250488484,7.27,-1.6400000000000001,7.4526840802,0.0
2020-03-10 00:00:00,13.07984,-4.78064,13.9261169475,7.89984,-1.25064,7.9982230799,5.18,-3.5300000000000002,6.2684368067000005,32.86,12.94984,-3.17064,13.3323409061,7.89984,-1.25064,7.9982230799,5.05,-1.92,5.4026752632,0.0
2020-03-10 00:30:00,12.45344,-4.91712,13.3890342045,7.54344,-1.16712,7.6331943594,4.91,-3.75,6.1782359942,32.68,12.33344,-3.33712,12.7769367271,7.54344,-1.16712,7.6331943594,4.79,-2.17,5.2586119842,0.0
2020-03-10 01:00:00,11.80028,-7.14492,13.7947993782,7.28028,-1.11492,7.3651560394,4.52,-6.03,7.5360002654,32.63,11.67028,-5.54492,12.9205871803,7.28028,-1.11492,7.3651560394,4.39,-4.43,6.2367459464,0.0
2020-03-10 01:30:00,11.1644,-7.42276,13.4067592422,7.4844,-1.20276,7.5804270973,3.68,-6.22,7.2270879336,32.78,11.0444,-5.81276,12.4806630504,7.4844,-1.20276,7.5804270973,3.56,-4.61,5.8245772379,0.0
2020-03-10 02:00:00,10.8928,-6.37976,12.6235664334,7.3728,-1.13976,7.4603775171,3.52,-5.24,6.3125272277,32.81,10.7728,-4.75976,11.7774587708,7.3728,-1.13976,7.4603775171,3.4,-3.62,4.9663266103,0.0
2020-03-10 02:30:00,10.70452,-5.62988,12.0947218755,7.54452,-1.19988,7.6393385869,3.16,-4.43,5.4415530871,32.89,10.58452,-4.00988,11.3186218792,7.54452,-1.19988,7.6393385869,3.04,-2.81,4.139770525,0.0
2020-03-10 03:00:00,10.27468,-5.65812,11.7295938138,7.65468,-1.2481200000000001,7.755767495,2.62,-4.41,5.1295711322,32.87,10.16468,-4.02812,10.9337308471,7.65468,-1.2481200000000001,7.755767495,2.51,-2.7800000000000002,3.7454639232,0.0
2020-03-10 03:30:00,10.23148,-5.5917200000000005,11.6597819683,7.61148,-1.25172,7.7137170514,2.62,-4.34,5.0695167423,32.92,10.12148,-3.98172,10.8765091619,7.61148,-1.25172,7.7137170514,2.51,-2.73,3.7085037414,0.0
2020-03-10 04:00:00,10.18636,-5.64624,11.646542671,7.50636,-1.23624,7.6074785433,2.68,-4.41,5.1604747844,32.96,10.06636,-4.00624,10.8342772065,7.50636,-1.23624,7.6074785433,2.56,-2.77,3.7718032823,0.0
2020-03-10 04:30:00,10.12768,-5.59124,11.5685723804,7.71768,-1.28124,7.8233087962,2.41,-4.31,4.9380360469,32.93,10.01768,-3.97124,10.7761152425,7.71768,-1.28124,7.8233087962,2.3,-2.69,3.5392230786,0.0
2020-03-10 05:00:00,10.31504,-5.68864,11.7796721199,7.92504,-1.35864,8.0406567923,2.39,-4.33,4.9458063043,33.11,10.20504,-4.03864,10.9751289036,7.92504,-1.35864,8.0406567923,2.2800000000000002,-2.68,3.5186360994,0.0
2020-03-10 05:30:00,11.33584,-5.2018,12.4723691312,8.11584,-1.4418,8.2429149059,3.22,-3.76,4.9503535227,33.04,11.20584,-3.5718,11.7613181806,8.11584,-1.4418,8.2429149059,3.09,-2.13,3.752998801,0.0
2020-03-10 06:00:00,12.83956,-4.79072,13.7042073507,8.08956,-1.44072,8.2168518979,4.75,-3.35,5.8124865591,32.76,12.71956,-3.1907200000000002,13.1136532176,8.08956,-1.44072,8.2168518979,4.63,-1.75,4.9496868588,0.0
2020-03-10 06:30:00,16.21096,-3.8891999999999998,16.6709658017,8.31096,-1.5192,8.4486699996,7.9,-2.37,8.247842142,32.72,16.08096,-2.3192,16.2473371099,8.31096,-1.5192,8.4486699996,7.77,-0.8,7.8110754701000005,0.0
2020-03-10 07:00:00,18.46784,-3.48044,18.7929395481,8.36784,-1.54044,8.5084488398,10.1,-1.94,10.2846293079,32.43,18.32784,-1.9204400000000001,18.4281797489,8.36784,-1.54044,8.5084488398,9.96,-0.38,9.96724636,0.0
2020-03-10 07:30:00,21.61924,-3.15752,21.8486034045,8.49924,-1.57752,8.6443999172,13.12,-1.58,13.2147947392,32.55,21.45924,-1.63752,21.5216275669,8.49924,-1.57752,8.6443999172,12.96,-0.06,12.9601388881,0.0
2020-03-10 08:00:00,23.73804,-2.34516,23.8536017923,8.52804,-1.59516,8.6759438488,15.21,-0.75,15.2284798979,32.48,23.57804,-0.83516,23.5928265044,8.52804,-1.59516,8.6759438488,15.05,0.76,15.0691771507,0.0
2020-03-10 08:30:00,24.57316,-3.07604,24.7649392179,8.63316,-1.61604,8.7831108878,15.94,-1.46,16.0067235873,32.36,24.40316,-1.49604,24.4489744911,8.63316,-1.61604,8.7831108878,15.77,0.12,15.7704565565,0.0
2020-03-10 09:00:00,25.23736,-3.23076,25.4433124798,8.66736,-1.5807600000000002,8.8103309556,16.57,-1.65,16.6519488349,32.68,25.05736,-1.6207600000000002,25.1097222834,8.66736,-1.5807600000000002,8.8103309556,16.39,-0.04,16.3900488102,0.0
2020-03-10 09:30:00,25.88808,-3.05156,26.0673110336,8.75808,-1.59156,8.9015183267,17.13,-1.46,17.1921057465,32.43,25.72808,-1.57156,25.7760334675,8.75808,-1.59156,8.9015183267,16.97,0.02,16.9700117855,0.0
2020-03-10 10:00:00,25.2138,-2.82236,25.3712716751,8.8038,-1.60236,8.948432936,16.41,-1.22,16.4552879039,32.4,25.0338,-1.33236,25.0692306545,8.8038,-1.60236,8.948432936,16.23,0.27,16.2322456857,0.0
2020-03-10 10:30:00,26.31228,-2.84912,26.4660832685,8.97228,-1.59912,9.113670675,17.34,-1.25,17.3849964049,32.54,26.15228,-1.33912,26.1865421844,8.97228,-1.59912,9.113670675,17.18,0.26,17.1819672913,0.0
2020-03-10 11:00:00,26.47348,-2.67368,26.6081511581,9.03348,-1.63368,9.1800147741,17.44,-1.04,17.4709816553,32.52,26.29348,-1.15368,26.3187778602,9.03348,-1.63368,9.1800147741,17.26,0.48,17.2666731017,0.0
2020-03-10 11:30:00,26.6586,-2.62448,26.7874756039,9.4986,-1.73448,9.6556627339,17.16,-0.89,17.1830643367,32.76,26.4886,-1.08448,26.5107907621,9.4986,-1.73448,9.6556627339,16.99,0.65,17.0024292382,0.0
2020-03-10 12:00:00,26.48092,-2.61852,26.6100689784,9.61092,-1.74852,9.7686798206,16.87,-0.87,16.8924184177,32.79,26.30092,-1.06852,26.3226162802,9.61092,-1.74852,9.7686798206,16.69,0.68,16.7038468623,0.0
2020-03-10 12:30:00,26.8368,-2.605,26.9629349152,9.4968,-1.755,9.6575998695,17.34,-0.85,17.3608208331,32.79,26.6568,-1.045,26.6772751839,9.4968,-1.755,9.6575998695,17.16,0.71,17.1746819476,0.0
2020-03-10 13:00:00,26.96704,-2.6832000000000003,27.10019942,9.43704,-1.7532,9.5985120827,17.53,-0.93,17.5546518051,32.84,26.79704,-1.1432,26.8214141872,9.43704,-1.7532,9.5985120827,17.36,0.61,17.3707138598,0.0
2020-03-10 13:30:00,26.5432,-2.7500400000000003,26.6852803291,9.4032,-1.76004,9.5664994142,17.14,-0.99,17.1685672087,32.82,26.3632,-1.19004,26.3900456506,9.4032,-1.76004,9.5664994142,16.96,0.5700000000000001,16.9695757166,0.0
2020-03-10 14:00:00,26.49368,-1.10776,26.5168288481,9.55368,-1.78776,9.7195106543,16.94,0.68,16.9536426764,32.82,26.33368,0.44224,26.3373931618,9.55368,-1.78776,9.7195106543,16.78,2.23,16.92753083,0.0
2020-03-10 14:30:00,26.35484,-1.2042,26.382336687,9.38484,-1.7442000000000002,9.5455463681,16.97,0.54,16.9785894585,32.91,26.18484,0.33580000000000004,26.1869930971,9.38484,-1.7442000000000002,9.5455463681,16.8,2.08,16.9282722095,0.0
2020-03-10 15:00:00,26.15648,-1.36568,26.1921081216,9.27648,-1.70568,9.4319894748,16.88,0.34,16.8834238234,32.82,25.97648,0.19432000000000002,25.9772068062,9.27648,-1.70568,9.4319894748,16.7,1.9,16.807736314,0.0
2020-03-10 15:30:00,26.13896,-1.32324,26.1724319462,9.04896,-1.71324,9.2097159771,17.09,0.39,17.0944493915,32.6,25.95896,0.19676000000000002,25.9597056759,9.04896,-1.71324,9.2097159771,16.91,1.9100000000000001,17.0175262597,0.0
2020-03-10 16:00:00,26.9442,-1.44624,26.9829858203,9.0342,-1.6862400000000002,9.1902217045,17.91,0.24,17.911607968,32.65,26.7542,0.09376000000000001,26.7543642903,9.0342,-1.6862400000000002,9.1902217045,17.72,1.78,17.8091774094,0.0
2020-03-10 16:30:00,27.29832,-1.6867200000000002,27.3503802383,8.87832,-1.65672,9.0315716894,18.42,-0.03,18.42002443,32.71,27.10832,-0.14672000000000002,27.1087170479,8.87832,-1.65672,9.0315716894,18.23,1.51,18.2924301283,0.0
2020-03-10 17:00:00,28.2808,-1.90584,28.3449444301,8.3808,-1.54584,8.5221728418,19.9,-0.36,19.903256015,32.61,28.0808,-0.39584,28.0835898337,8.3808,-1.54584,8.5221728418,19.7,1.15,19.7335374426,0.0
2020-03-10 17:30:00,28.37596,-1.90596,28.4398978452,7.90596,-1.33596,8.0180416963,20.47,-0.5700000000000001,20.4779344662,32.51,28.16596,-0.40596000000000004,28.1688854278,7.90596,-1.33596,8.0180416963,20.26,0.93,20.2813337826,0.0
2020-03-10 18:00:00,27.8482,-1.95384,27.9166569271,8.1882,-1.47384,8.3197850685,19.66,-0.48,19.6658587405,32.46,27.6482,-0.45384,27.6519245982,8.1882,-1.47384,8.3197850685,19.46,1.02,19.4867134222,0.0
2020-03-10 18:30:00,28.30516,-3.46272,28.5161798357,8.43516,-1.42272,8.5543004637,19.87,-2.04,19.9744461751,32.46,28.09516,-1.9527200000000002,28.1629389593,8.43516,-1.42272,8.5543004637,19.66,-0.53,19.6671426496,0.0
2020-03-10 19:00:00,30.47048,-3.25348,30.6436826041,12.30048,-1.38348,12.3780380166,18.17,-1.87,18.2659738311,32.42,30.28048,-1.74348,30.330631242,12.30048,-1.38348,12.3780380166,17.98,-0.36,17.9836036433,0.0
2020-03-10 19:30:00,30.26436,-3.59288,30.4768809576,11.48436,-1.17288,11.5440968509,18.78,-2.42,18.9352792427,32.42,30.06436,-2.07288,30.1357358248,11.48436,-1.17288,11.5440968509,18.58,-0.9,18.6017848606,0.0
2020-03-10 20:00:00,28.25608,-4.20212,28.5668316315,7.06608,-1.03212,7.141061424,21.19,-3.17,21.425802202,32.55,28.04608,-2.69212,28.1749909221,7.06608,-1.03212,7.141061424,20.98,-1.6600000000000001,21.045569605,0.0
2020-03-10 20:30:00,27.53068,-5.18328,28.0143665433,6.34068,-0.9532800000000001,6.4119393026000004,21.19,-4.23,21.6080771935,32.65,27.31068,-3.63328,27.5512969862,6.34068,-0.9532800000000001,6.4119393026000004,20.97,-2.68,21.1405605413,0.0
2020-03-10 21:00:00,27.407,-6.06624,28.0703209233,5.607,-0.78624,5.6618567924,21.8,-5.28,22.4303009342,32.52,27.187,-4.55624,27.5661439439,5.607,-0.78624,5.6618567924,21.58,-3.77,21.9068322676,0.0
2020-03-10 21:30:00,25.50184,-6.5548,26.3307661572,5.5418400000000005,-0.7848,5.59713334,19.96,-5.77,20.7772592033,32.56,25.30184,-5.0148,25.7940172603,5.5418400000000005,-0.7848,5.59713334,19.76,-4.23,20.207684182,0.0
2020-03-10 22:00:00,23.04568,-6.86144,24.0454304502,5.84568,-0.81144,5.9017293682,17.2,-6.05,18.2330057862,32.75,22.85568,-5.30144,23.462467354,5.84568,-0.81144,5.9017293682,17.01,-4.49,17.59261777,0.0
2020-03-10 22:30:00,21.80456,-6.95416,22.8866593914,4.80456,-0.61416,4.8436545396,17.0,-6.34,18.1437482346,32.92,21.61456,-5.36416,22.2702361123,4.80456,-0.61416,4.8436545396,16.81,-4.75,17.4682168523,0.0
2020-03-10 23:00:00,19.7434,-6.55432,20.8029073502,4.5234,-0.54432,4.556032465,15.22,-6.01,16.3636334596,32.95,19.5634,-4.96432,20.1834360955,4.5234,-0.54432,4.556032465,15.04,-4.42,15.6760326614,0.0
2020-03-10 23:30:00,17.81576,-6.03812,18.8111721461,4.68576,-0.61812,4.7263536804,13.13,-5.42,14.2046928865,33.09,17.64576,-4.42812,18.192885772,4.68576,-0.61812,4.7263536804,12.96,-3.81,13.5084307009,0.0
2020-03-11 00:00:00,16.68288,-5.27024,17.4955398531,3.96288,-0.48024000000000006,3.9918727876,12.72,-4.79,13.5920013243,32.9,16.51288,-3.67024,16.9158466401,3.96288,-0.48024000000000006,3.9918727876,12.55,-3.19,12.9490771872,0.0
2020-03-11 00:30:00,16.4084,-5.54384,17.3196348837,3.5784000000000002,-0.39384,3.600007848,12.83,-5.15,13.8250280289,32.75,16.2584,-3.97384,16.7369942016,3.5784000000000002,-0.39384,3.600007848,12.68,-3.58,13.1756897353,0.0
2020-03-11 01:00:00,14.95368,-7.704,16.8215386199,3.79368,-0.41400000000000003,3.8162028172999998,11.16,-7.29,13.3300300075,32.78,14.79368,-6.114,16.0073097035,3.79368,-0.41400000000000003,3.8162028172999998,11.0,-5.7,12.3891081196,0.0
2020-03-11 01:30:00,14.35172,-8.65392,16.7589438308,3.59172,-0.40392000000000006,3.6143607906,10.76,-8.25,13.558764693,32.91,14.19172,-7.03392,15.8392217967,3.59172,-0.40392000000000006,3.6143607906,10.6,-6.63,12.5026757136,0.0
2020-03-11 02:00:00,14.55368,-8.95908,17.0901935621,2.89368,-0.28908,2.9080837658,11.66,-8.67,14.5301238811,32.86,14.38368,-7.34908,16.1523752801,2.89368,-0.28908,2.9080837658,11.49,-7.06,13.485685003,0.0
2020-03-11 02:30:00,14.49484,-9.07516,17.1014302224,2.5448399999999998,-0.24516000000000002,2.5566216089,11.95,-8.83,14.858378108,33.04,14.33484,-7.45516,16.1575693856,2.5448399999999998,-0.24516000000000002,2.5566216089,11.79,-7.21,13.8198480455,0.0
2020-03-11 03:00:00,13.31312,-8.17624,15.6233819857,3.18312,-0.33624000000000004,3.2008296225,10.13,-7.84,12.8094691537,32.97,13.16312,-6.55624,14.7055095482,3.18312,-0.33624000000000004,3.2008296225,9.98,-6.22,11.7596258444,0.0
