Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-11 03:30:00,13.06516,-7.48568,15.0576827861,3.30516,-0.35568000000000005,3.3242429045,9.76,-7.13,12.0869557789,33.02,12.91516,-5.86568,14.1847650558,3.30516,-0.35568000000000005,3.3242429045,9.61,-5.51,11.0775538816,0.0
2020-03-11 04:00:00,12.6664,-7.47208,14.7061099032,3.3264,-0.35208,3.3449809097,9.34,-7.12,11.7443603487,33.0,12.5064,-5.84208,13.8036205282,3.3264,-0.35208,3.3449809097,9.18,-5.49,10.696377891600001,0.0
2020-03-11 04:30:00,12.57192,-7.24764,14.511425087,3.6619200000000003,-0.37764000000000003,3.681340796,8.91,-6.87,11.2509999556,32.97,12.43192,-5.61764,13.6422327372,3.6619200000000003,-0.37764000000000003,3.681340796,8.77,-5.24,10.2161881345,0.0
2020-03-11 05:00:00,13.7316,-7.36276,15.580984352,3.6216,-0.39276000000000005,3.6428350193,10.11,-6.97,12.2797801283,32.97,13.5716,-5.75276,14.7405079349,3.6216,-0.39276000000000005,3.6428350193,9.95,-5.36,11.301862678300001,0.0
2020-03-11 05:30:00,13.73212,-6.67364,15.2678941097,4.36212,-0.5036400000000001,4.3910982845,9.37,-6.17,11.2189928247,32.91,13.59212,-5.06364,14.504694968999999,4.36212,-0.5036400000000001,4.3910982845,9.23,-4.5600000000000005,10.2949745022,0.0
2020-03-11 06:00:00,14.1628,-5.96028,15.3658661168,5.3028,-0.62028,5.3389544968,8.86,-5.34,10.3448151264,32.82,14.0228,-4.36028,14.6850591255,5.3028,-0.62028,5.3389544968,8.72,-3.74,9.4882032019,0.0
2020-03-11 06:30:00,17.41564,-5.14848,18.1607093176,5.16564,-0.7084800000000001,5.2139985155,12.25,-4.44,13.0298158084,32.69,17.25564,-3.58848,17.6248205812,5.16564,-0.7084800000000001,5.2139985155,12.09,-2.88,12.4282943319,0.0
2020-03-11 07:00:00,20.8058,-4.8256,21.358083458,4.5558,-0.5256000000000001,4.5860188617,16.25,-4.3,16.8092980222,32.75,20.6158,-3.2656,20.8728376844,4.5558,-0.5256000000000001,4.5860188617,16.06,-2.74,16.2920594156,0.0
2020-03-11 07:30:00,24.86164,-4.716,25.3049757852,3.13164,-0.396,3.1565780665,21.73,-4.32,22.1552544558,32.51,24.67164,-3.196,24.8777860006,3.13164,-0.396,3.1565780665,21.54,-2.8,21.7212246432,0.0
2020-03-11 08:00:00,24.87464,-3.3214,25.0954062149,4.9046400000000006,-0.8514,4.977989101,19.97,-2.47,20.122171851,32.41,24.69464,-1.8214000000000001,24.7617193,4.9046400000000006,-0.8514,4.977989101,19.79,-0.97,19.8137578465,0.0
2020-03-11 08:30:00,27.6054,3.53764,27.8311517176,4.5054,-0.7923600000000001,4.5745451719,23.1,4.33,23.5023169071,33.16,26.6254,-4.75236,27.0461984525,4.5054,-0.7923600000000001,4.5745451719,22.12,-3.96,22.4716710549,0.0
2020-03-11 09:00:00,29.07516,3.6556,29.3040669598,3.93516,-0.6444000000000001,3.9875726433,25.14,4.3,25.5050896881,33.39,28.01516,-4.8944,28.4394855999,3.93516,-0.6444000000000001,3.9875726433,24.08,-4.25,24.4521757723,0.0
2020-03-11 09:30:00,30.04324,3.7558800000000003,30.2771019794,3.96324,-0.65412,4.016857512,26.08,4.41,26.4502268421,33.2,28.97324,-4.69412,29.3510374377,3.96324,-0.65412,4.016857512,25.01,-4.04,25.3342002045,0.0
2020-03-11 10:00:00,28.6698,4.28968,28.9889424875,5.5998,-1.03032,5.6937965667,23.07,5.32,23.6754577569,33.33,27.6798,-4.22032,27.9996862294,5.5998,-1.03032,5.6937965667,22.08,-3.19,22.3092469617,0.0
2020-03-11 10:30:00,27.69792,0.29668,27.6995088648,5.94792,-1.18332,6.0644866682,21.75,1.48,21.8002958696,33.11,27.18792,-2.16332,27.2738509813,5.94792,-1.18332,6.0644866682,21.24,-0.98,21.2625962667,0.0
2020-03-11 11:00:00,27.21216,-2.07948,27.2914984736,6.30216,-1.23948,6.4228911976,20.91,-0.84,20.9268655082,32.76,27.02216,-0.5594800000000001,27.027951253,6.30216,-1.23948,6.4228911976,20.72,0.68,20.7311552982,0.0
2020-03-11 11:30:00,26.60644,-1.83228,26.6694563025,7.15644,-1.3222800000000001,7.2775722512,19.45,-0.51,19.4566852264,32.63,26.41644,-0.31228,26.418285733,7.15644,-1.3222800000000001,7.2775722512,19.26,1.01,19.2864641653,0.0
2020-03-11 12:00:00,25.92832,-1.9042400000000002,25.9981520112,7.52832,-1.43424,7.6637227507,18.4,-0.47000000000000003,18.4060017386,32.8,25.73832,-0.42424000000000006,25.7418160975,7.52832,-1.43424,7.6637227507,18.21,1.01,18.2379878276,0.0
2020-03-11 12:30:00,25.91212,-1.67448,25.9661673368,7.87212,-1.55448,8.0241311907,18.04,-0.12,18.0403991087,32.69,25.71212,-0.22448,25.7130998941,7.87212,-1.55448,8.0241311907,17.84,1.33,17.8895080983,0.0
2020-03-11 13:00:00,25.82852,-1.77928,25.8897331525,7.95852,-1.61928,8.1215828697,17.87,-0.16,17.8707162699,32.87,25.63852,-0.23928000000000002,25.6396365557,7.95852,-1.61928,8.1215828697,17.68,1.38,17.7337756837,0.0
2020-03-11 13:30:00,25.46888,-2.05368,25.551544963,7.86888,-1.5436800000000002,8.0188665282,17.6,-0.51,17.607387654100002,32.87,25.27888,-0.49368000000000006,25.2837001643,7.86888,-1.5436800000000002,8.0188665282,17.41,1.05,17.4416340978,0.0
2020-03-11 14:00:00,24.58196,-1.98032,24.661598179,8.21196,-1.5703200000000002,8.3607530728,16.37,-0.41000000000000003,16.3751335872,32.64,24.40196,-0.49032000000000003,24.4068856175,8.21196,-1.5703200000000002,8.3607530728,16.19,1.08,16.2259822507,0.0
2020-03-11 14:30:00,23.6222,-2.0168,23.7081381614,8.2422,-1.5768,8.3916720074,15.38,-0.44,15.3862926009,32.64,23.4422,-0.5168,23.4478959201,8.2422,-1.5768,8.3916720074,15.2,1.06,15.2369156984,0.0
2020-03-11 15:00:00,24.61968,-2.01856,24.7022919539,7.42968,-1.5285600000000001,7.5852910673,17.19,-0.49,17.1969822934,32.69,24.42968,-0.51856,24.4351830232,7.42968,-1.5285600000000001,7.5852910673,17.0,1.01,17.029976512,0.0
2020-03-11 15:30:00,24.93448,-2.34392,25.0444056395,7.22448,-1.48392,7.3753054063,17.71,-0.86,17.730868563,32.54,24.74448,-0.8239200000000001,24.758193283,7.22448,-1.48392,7.3753054063,17.52,0.66,17.5324270995,0.0
2020-03-11 16:00:00,26.04412,-2.17644,26.1349015236,6.95412,-1.3964400000000001,7.092942242,19.09,-0.78,19.1059283993,32.5,25.84412,-0.66644,25.8527112862,6.95412,-1.3964400000000001,7.092942242,18.89,0.73,18.9041000844,0.0
2020-03-11 16:30:00,26.15064,-2.31232,26.2526721724,6.920640000000001,-1.46232,7.073445963,19.23,-0.85,19.2487765845,32.72,25.95064,-0.7723200000000001,25.9621300088,6.920640000000001,-1.46232,7.073445963,19.03,0.6900000000000001,19.0425050873,0.0
2020-03-11 17:00:00,26.7444,-2.44984,26.8563707039,6.4944,-1.32984,6.629155737,20.25,-1.12,20.2809491888,32.74,26.5444,-0.9198400000000001,26.5603327725,6.4944,-1.32984,6.629155737,20.05,0.41000000000000003,20.0541915818,0.0
2020-03-11 17:30:00,26.11888,-2.1932,26.2107996577,9.39888,-2.4732,9.7188303563,16.72,0.28,16.7223443333,32.63,25.92888,-0.6532,25.9371063979,9.39888,-2.4732,9.7188303563,16.53,1.82,16.6298917615,0.0
2020-03-11 18:00:00,27.97836,-2.16924,28.0623276024,8.65836,-1.47924,8.7838117504,19.32,-0.6900000000000001,19.332317502,32.57,27.79836,-0.65924,27.806175862,8.65836,-1.47924,8.7838117504,19.14,0.8200000000000001,19.1575572556,0.0
2020-03-11 18:30:00,29.84572,-1.83112,29.9018394547,10.57572,-1.58112,10.6932592774,19.27,-0.25,19.2716216235,32.38,29.65572,-0.34112000000000003,29.6576818307,10.57572,-1.58112,10.6932592774,19.08,1.24,19.1202510444,0.0
2020-03-11 19:00:00,31.83248,-0.22644000000000003,31.833285379,19.57248,-2.11644,19.6865764323,12.26,1.8900000000000001,12.4048256739,32.54,31.65248,0.9635600000000001,31.6671428775,19.57248,-2.11644,19.6865764323,12.08,3.08,12.4664670216,0.0
2020-03-11 19:30:00,31.33108,0.194,31.3316806119,20.43108,-1.8359999999999999,20.5134084434,10.9,2.03,11.0874208002,32.6,31.15108,1.294,31.1779444667,20.43108,-1.8359999999999999,20.5134084434,10.72,3.13,11.1676004585,0.0
2020-03-11 20:00:00,31.4558,-0.03896,31.4558241272,16.9758,-0.49896,16.9831312402,14.48,0.46,14.4873047873,32.78,31.2558,1.08104,31.2744893023,16.9758,-0.49896,16.9831312402,14.28,1.58,14.367143070200001,0.0
2020-03-11 20:30:00,29.1148,-1.6782400000000002,29.1631285794,13.2948,-0.9482400000000001,13.3285732972,15.82,-0.73,15.8368336482,32.73,28.8948,-0.5682400000000001,28.9003869133,13.2948,-0.9482400000000001,13.3285732972,15.6,0.38,15.6046275188,0.0
2020-03-11 21:00:00,26.90268,-2.59664,27.0277030188,10.37268,-1.55664,10.488833036700001,16.53,-1.04,16.5626839612,32.8,26.67268,-1.48664,26.714077878,10.37268,-1.55664,10.488833036700001,16.3,0.07,16.3001503061,0.0
2020-03-11 21:30:00,23.321,-3.1678,23.5351651331,6.831,-1.4778,6.9890238117,16.49,-1.69,16.5763747545,32.8,23.111,-2.0478,23.201547488,6.831,-1.4778,6.9890238117,16.28,-0.5700000000000001,16.289975445,0.0
2020-03-11 22:00:00,21.68568,-3.7052,21.9999369113,6.56568,-1.4652,6.7271810517,15.12,-2.24,15.2850253516,32.7,21.46568,-2.5852,21.6207926983,6.56568,-1.4652,6.7271810517,14.9,-1.12,14.9420346673,0.0
2020-03-11 22:30:00,19.72024,-4.23816,20.1705197217,6.60024,-1.47816,6.763736027,13.12,-2.76,13.407162265,32.89,19.51024,-3.09816,19.7546971691,6.60024,-1.47816,6.763736027,12.91,-1.62,13.0112451364,0.0
2020-03-11 23:00:00,17.48396,-4.92944,18.1655783281,6.57396,-1.45944,6.7340118202,10.91,-3.47,11.4485370244,33.18,17.28396,-3.74944,17.6859710956,6.57396,-1.45944,6.7340118202,10.71,-2.29,10.9520865592,0.0
2020-03-11 23:30:00,15.20568,-5.30584,16.1048018419,6.56568,-1.45584,6.7251486205,8.64,-3.85,9.4589692885,33.11,15.01568,-4.11584,15.569546710400001,6.56568,-1.45584,6.7251486205,8.45,-2.66,8.8587865986,0.0
2020-03-12 00:00:00,14.35836,-4.32224,14.9948077849,6.58836,-1.45224,6.7465167685,7.77,-2.87,8.283103283199999,33.14,14.13836,-4.56224,14.8562194823,6.58836,-1.45224,6.7465167685,7.55,-3.11,8.1654516103,0.0
2020-03-12 00:30:00,12.60008,-1.89304,12.7414919239,6.58008,-1.4630400000000001,6.7407669332,6.02,-0.43,6.0353376045,32.42,12.12008,-9.05304,15.1279169897,6.58008,-1.4630400000000001,6.7407669332,5.54,-7.59,9.3967920058,0.0
2020-03-12 01:00:00,13.02344,-2.62608,13.2855668152,6.46344,-1.39608,6.6124954442,6.5600000000000005,-1.23,6.6743164444000005,32.27,12.54344,-9.69608,15.8540800553,6.46344,-1.39608,6.6124954442,6.08,-8.3,10.288653945,0.0
2020-03-12 01:30:00,12.64124,-2.94696,12.9801973012,6.50124,-1.41696,6.6538633274,6.14,-1.53,6.3277563164,32.44,12.18124,-10.08696,15.8154788097,6.50124,-1.41696,6.6538633274,5.68,-8.67,10.364907139,0.0
2020-03-12 02:00:00,12.19768,-3.1278,12.5923202875,6.45768,-1.3878,6.6051207273,5.74,-1.74,5.9979329773,32.57,11.72768,-10.3178,15.6203545101,6.45768,-1.3878,6.6051207273,5.27,-8.93,10.3690790334,0.0
2020-03-12 02:30:00,12.29124,-3.3348,12.735598603,6.05124,-1.1448,6.1585771553,6.24,-2.19,6.6131459987,32.61,11.82124,-10.5248,15.827606584,6.05124,-1.1448,6.1585771553,5.77,-9.38,11.0125973321,0.0
2020-03-12 03:00:00,12.00896,-3.43024,12.4892620574,4.99896,-0.75024,5.0549442271,7.01,-2.68,7.5048317769,32.76,11.53896,-10.72024,15.7502743957,4.99896,-0.75024,5.0549442271,6.54,-9.97,11.9236110302,0.0
2020-03-12 03:30:00,13.19516,-1.8754,13.3277669767,4.11516,-0.5454,4.1511447801,9.08,-1.33,9.1768894512,32.76,12.66516,-9.1754,15.6395090391,4.11516,-0.5454,4.1511447801,8.55,-8.63,12.148226208,0.0
2020-03-12 04:00:00,12.94384,-1.77696,13.0652432349,4.89384,-0.8769600000000001,4.971793317,8.05,-0.9,8.1001543195,32.74,12.40384,-9.07696,15.3703106536,4.89384,-0.8769600000000001,4.971793317,7.51,-8.2,11.1193569958,0.0
2020-03-12 04:30:00,12.46996,-1.55228,12.5662037068,5.52996,-1.05228,5.6291874014,6.94,-0.5,6.957988215,32.8,11.98996,-8.86228,14.9096997824,5.52996,-1.05228,5.6291874014,6.46,-7.8100000000000005,10.1354674288,0.0
2020-03-12 05:00:00,12.71908,-1.32928,12.7883533484,5.77908,-1.16928,5.8961836271,6.94,-0.16,6.9418441354,32.56,12.22908,-8.57928,14.938354761,5.77908,-1.16928,5.8961836271,6.45,-7.41,9.8239808632,0.0
2020-03-12 05:30:00,13.61888,-1.9971200000000002,13.7645334374,6.24888,-1.34712,6.3924356507,7.37,-0.65,7.3986079772,32.6,13.11888,-9.24712,16.0503657512,6.24888,-1.34712,6.3924356507,6.87,-7.9,10.4693314018,0.0
2020-03-12 06:00:00,15.17984,-2.07508,15.3210149609,5.46984,-1.04508,5.5687827963,9.71,-1.03,9.7644764325,32.55,14.62984,-9.29508,17.3329377381,5.46984,-1.04508,5.5687827963,9.16,-8.25,12.3275342222,0.0
2020-03-12 06:30:00,18.30032,-2.35772,18.4515732581,5.08032,-0.9277200000000001,5.1643310991,13.22,-1.43,13.2971162287,32.48,17.65032,-9.50772,20.0482052987,5.08032,-0.9277200000000001,5.1643310991,12.57,-8.58,15.219109698,0.0
2020-03-12 07:00:00,19.79256,-1.3316400000000002,19.837305675,5.90256,-1.06164,5.9972738843,13.89,-0.27,13.8926239422,32.48,19.15256,-8.53164,20.966865184,5.90256,-1.06164,5.9972738843,13.25,-7.47,15.2106344378,0.0
2020-03-12 07:30:00,23.33352,-2.26704,23.4433919464,6.20352,-1.24704,6.3276195486,17.13,-1.02,17.1603409057,32.81,23.04352,-2.44704,23.1730839284,6.20352,-1.24704,6.3276195486,16.84,-1.2,16.8827012057,0.0
2020-03-12 08:00:00,25.21112,-2.0342,25.2930532221,6.80112,-1.3842,6.940550619,18.41,-0.65,18.4214711682,33.03,24.98112,-0.9442,24.9989573801,6.80112,-1.3842,6.940550619,18.18,0.44,18.185323753,0.0
2020-03-12 08:30:00,27.14444,-1.71224,27.1983894511,6.00444,-1.00224,6.0875105529,21.14,-0.71,21.1519195346,32.94,26.91444,-0.62224,26.9216318809,6.00444,-1.00224,6.0875105529,20.91,0.38,20.9134526083,0.0
2020-03-12 09:00:00,26.5858,-1.353,26.6202060593,7.3458,-1.323,7.4639873151,19.24,-0.03,19.2400233888,33.01,26.3458,-0.263,26.3471126813,7.3458,-1.323,7.4639873151,19.0,1.06,19.0295454491,0.0
2020-03-12 09:30:00,27.53044,-1.00968,27.5489488056,7.30044,-1.30968,7.4169863082,20.23,0.30000000000000004,20.2322242969,32.92,27.300440000000002,0.09032000000000001,27.3005894057,7.30044,-1.30968,7.4169863082,20.0,1.4,20.0489401216,0.0
2020-03-12 10:00:00,27.08292,-0.9124800000000001,27.0982873163,8.33292,-1.66248,8.4971404294,18.75,0.75,18.7649940048,32.99,26.84292,0.20752,26.8437221465,8.33292,-1.66248,8.4971404294,18.51,1.87,18.6042199514,0.0
2020-03-12 10:30:00,26.8908,-0.8057200000000001,26.9028680508,9.0108,-1.84572,9.197891006,17.88,1.04,17.9102205458,33.01,26.6508,0.30428000000000005,26.6525369704,9.0108,-1.84572,9.197891006,17.64,2.15,17.7705402281,0.0
2020-03-12 11:00:00,25.27808,-0.67996,25.2872235346,9.56808,-1.9299600000000001,9.760783805,15.71,1.25,15.7596510114,33.07,25.05808,0.45004000000000005,25.0621210054,9.56808,-1.9299600000000001,9.760783805,15.49,2.38,15.6717739902,0.0
2020-03-12 11:30:00,27.0968,-0.72928,27.1066121003,9.6768,-1.9792800000000002,9.8771457192,17.42,1.25,17.4647902936,33.07,26.9168,0.36072000000000004,26.9192169492,9.6768,-1.9792800000000002,9.8771457192,17.24,2.34,17.3980803539,0.0
2020-03-12 12:00:00,28.9916,-1.0134,29.0093062675,7.4916,-1.1034,7.5724211531,21.5,0.09,21.5001883713,33.07,28.7316,0.1066,28.731797753,7.4916,-1.1034,7.5724211531,21.24,1.21,21.2744377129,0.0
2020-03-12 12:30:00,28.21672,-1.0754,28.2372054694,8.31672,-1.0854,8.387247744,19.9,0.01,19.9000025126,33.07,27.97672,0.0046,27.9767203782,8.31672,-1.0854,8.387247744,19.66,1.09,19.6901929904,0.0
2020-03-12 13:00:00,26.95008,-1.57388,26.9959980416,9.28008,-1.43388,9.3902021629,17.67,-0.14,17.6705546036,32.82,26.71008,-0.49388000000000004,26.7146456286,9.28008,-1.43388,9.3902021629,17.43,0.9400000000000001,17.4553286993,0.0
2020-03-12 13:30:00,26.9806,-1.57836,27.0267274499,9.3906,-1.5483600000000002,9.5173939211,17.59,-0.03,17.5900255827,32.82,26.7406,-0.48836,26.7450590549,9.3906,-1.5483600000000002,9.5173939211,17.35,1.06,17.3823502439,0.0
2020-03-12 14:00:00,25.58604,-1.42428,25.6256515312,10.61604,-1.84428,10.775048677400001,14.97,0.42,14.9758906246,32.81,25.36604,-0.31428,25.3679868575,10.61604,-1.84428,10.775048677400001,14.75,1.53,14.8291402313,0.0
2020-03-12 14:30:00,25.17208,-1.092,25.1957551093,13.04208,-2.952,13.3719914271,12.13,1.8599999999999999,12.2717765625,32.75,24.97208,0.028,24.9720956975,13.04208,-2.952,13.3719914271,11.93,2.98,12.2965564285,0.0
2020-03-12 15:00:00,26.34816,-1.51608,26.3917417756,10.38816,-1.93608,10.5670371416,15.96,0.42,15.9655253593,32.94,26.14816,-0.41608000000000006,26.1514702063,10.38816,-1.93608,10.5670371416,15.76,1.52,15.8331298233,0.0
2020-03-12 15:30:00,25.69012,-1.77508,25.7513722862,10.14012,-1.7650800000000002,10.2925964179,15.55,-0.01,15.5500032154,32.96,25.47012,-0.66508,25.47880186,10.14012,-1.7650800000000002,10.2925964179,15.33,1.1,15.3694144326,0.0
2020-03-12 16:00:00,26.89116,-1.7278,26.9466097865,9.55116,-1.6578,9.6939650394,17.34,-0.07,17.3401412912,32.84,26.66116,-0.6578,26.6692735819,9.55116,-1.6578,9.6939650394,17.11,1.0,17.1391977642,0.0
2020-03-12 16:30:00,28.64596,-1.9408400000000001,28.711633256,9.07596,-1.68084,9.2302910586,19.57,-0.26,19.5717270572,32.78,28.41596,-0.86084,28.4289962578,9.07596,-1.68084,9.2302910586,19.34,0.8200000000000001,19.3573758552,0.0
2020-03-12 17:00:00,29.03604,-2.5996,29.1521789759,8.90604,-1.6596000000000002,9.0593499017,20.13,-0.9400000000000001,20.1519353909,32.68,28.776040000000002,-1.5296,28.8166645232,8.90604,-1.6596000000000002,9.0593499017,19.87,0.13,19.8704252597,0.0
2020-03-12 17:30:00,28.08764,-3.92692,28.3608219461,8.83764,-1.63692,8.9879579358,19.25,-2.29,19.3857318665,32.71,27.84764,-2.8269200000000003,27.9907579436,8.83764,-1.63692,8.9879579358,19.01,-1.19,19.0472097694,0.0
2020-03-12 18:00:00,28.80772,-3.38872,29.0063468027,8.75772,-1.54872,8.8936040634,20.05,-1.8399999999999999,20.1342519106,32.84,28.54772,-2.28872,28.6393183654,8.75772,-1.54872,8.8936040634,19.79,-0.74,19.8038304376,0.0
2020-03-12 18:30:00,31.5464,-2.90204,31.6796020985,13.0464,-1.65204,13.1505813226,18.5,-1.25,18.5421816408,32.86,31.3164,-1.77204,31.3664954166,13.0464,-1.65204,13.1505813226,18.27,-0.12,18.2703940844,0.0
2020-03-12 19:00:00,30.90684,-2.55868,31.0125716787,18.18684,-3.47868,18.5165429745,12.72,0.92,12.7532270426,32.73,30.69684,-1.44868,30.7310048604,18.18684,-3.47868,18.5165429745,12.51,2.03,12.6736340487,0.0
2020-03-12 19:30:00,30.66816,-2.94088,30.8088430967,16.77816,-2.99088,17.0426528498,13.89,0.05,13.8900899925,32.81,30.48816,-1.84088,30.5436857527,16.77816,-2.99088,17.0426528498,13.71,1.15,13.7581466775,0.0
2020-03-12 20:00:00,29.33748,-3.46888,29.5418493193,7.91748,-1.47888,8.054413424,21.42,-1.99,21.5122407015,32.87,29.08748,-2.36888,29.1837812013,7.91748,-1.47888,8.054413424,21.17,-0.89,21.1886998185,0.0
2020-03-12 20:30:00,29.1602,-4.32172,29.47871313,7.1802,-1.25172,7.2884892123,21.98,-3.07,22.1933616201,32.91,28.9002,-3.22172,29.0792200686,7.1802,-1.25172,7.2884892123,21.72,-1.97,21.809156334,0.0
2020-03-12 21:00:00,28.09388,-5.1232,28.557192994,6.29388,-0.9432,6.3641615076,21.8,-4.18,22.1971259401,32.91,27.83388,-4.0032,28.1202860244,6.29388,-0.9432,6.3641615076,21.54,-3.06,21.7562680623,0.0
2020-03-12 21:30:00,25.7906,-5.68024,26.408713994,6.3306000000000004,-0.9302400000000001,6.3985813129,19.46,-4.75,20.031327964,33.05,25.5306,-4.54024,25.9311649491,6.3306000000000004,-0.9302400000000001,6.3985813129,19.2,-3.61,19.5364300731,0.0
2020-03-12 22:00:00,23.95412,-6.43016,24.8021535879,5.60412,-0.74016,5.6527867287,18.35,-5.69,19.2119389964,32.95,23.70412,-5.29016,24.2872620482,5.60412,-0.74016,5.6527867287,18.1,-4.55,18.6631321058,0.0
2020-03-12 22:30:00,21.30684,-6.84756,22.3801364772,6.03684,-0.90756,6.1046787253,15.27,-5.94,16.3846421993,32.95,21.07684,-5.68756,21.8307471961,6.03684,-0.90756,6.1046787253,15.04,-4.78,15.7813180692,0.0
2020-03-12 23:00:00,18.5346,-6.40716,19.610790306,6.7446,-1.03716,6.8238793971,11.79,-5.37,12.9553463867,33.15,18.3246,-5.21716,19.0528140605,6.7446,-1.03716,6.8238793971,11.58,-4.18,12.3113281168,0.0
2020-03-12 23:30:00,16.85292,-4.633,17.4781463985,6.71292,-1.053,6.7950058077,10.14,-3.58,10.7534180612,33.24,16.65292,-3.443,17.0051166866,6.71292,-1.053,6.7950058077,9.94,-2.39,10.2232920334,0.0
2020-03-13 00:00:00,15.207,-2.5906000000000002,15.4260836689,6.147,-0.8406,6.2042096483,9.06,-1.75,9.2274644405,32.72,14.667,-9.4406,17.442643646,6.147,-0.8406,6.2042096483,8.52,-8.6,12.1058002627,0.0
2020-03-13 00:30:00,8.09204,-2.08328,8.3559061101,1.56204,0.03672,1.5624715421,6.53,-2.12,6.8655152756,32.38,7.60204,-9.18328,11.9215621342,1.56204,0.03672,1.5624715421,6.04,-9.22,11.022250224,0.0
2020-03-13 01:00:00,7.16716,-1.34364,7.2920196733000004,1.66716,0.03636,1.6675564504,5.5,-1.38,5.6704849881,32.57,6.70716,-8.57364,10.8854626964,1.66716,0.03636,1.6675564504,5.04,-8.61,9.976657757,0.0
2020-03-13 01:30:00,6.2972,-1.005,6.3768920988,1.5372,0.045,1.5378585241,4.76,-1.05,4.8744333004,32.81,5.8372,-8.445,10.2660084181,1.5372,0.045,1.5378585241,4.3,-8.49,9.5168324562,0.0
2020-03-13 02:00:00,5.84376,-1.05628,5.9384558916,1.37376,0.06372,1.375236989,4.47,-1.12,4.6081775139,32.84,5.40376,-8.51628,10.0860124517,1.37376,0.06372,1.375236989,4.03,-8.58,9.4793090465,0.0
2020-03-13 02:30:00,6.54476,-1.67916,6.7567345488,1.2747600000000001,0.060840000000000005,1.2762110183,5.27,-1.74,5.5498198169,33.05,6.08476,-9.20916,11.0377956206,1.2747600000000001,0.060840000000000005,1.2762110183,4.8100000000000005,-9.27,10.4436104868,0.0
2020-03-13 03:00:00,5.68584,-1.4806,5.8754534179,1.36584,0.0594,1.3671310345,4.32,-1.54,4.5862838988,33.07,5.23584,-9.0306,10.4386664314,1.36584,0.0594,1.3671310345,3.87,-9.09,9.87952428,0.0
2020-03-13 03:30:00,5.61336,-1.36852,5.7777727093,1.50336,0.051480000000000005,1.5042411642,4.11,-1.42,4.3483905068,33.05,5.17336,-8.92852,10.3190175443,1.50336,0.051480000000000005,1.5042411642,3.67,-8.98,9.7009947943,0.0
2020-03-13 04:00:00,9.50876,-2.51556,9.8358811934,1.41876,0.06444000000000001,1.4202226766,8.09,-2.58,8.4914368631,33.18,8.97876,-10.12556,13.533111115,1.41876,0.06444000000000001,1.4202226766,7.5600000000000005,-10.19,12.6881716571,0.0
2020-03-13 04:30:00,12.47732,-2.9912400000000003,12.8308624465,1.05732,0.06876,1.0595534531,11.42,-3.06,11.8228592143,33.26,11.84732,-10.63124,15.917985272,1.05732,0.06876,1.0595534531,10.79,-10.7,15.1958579883,0.0
2020-03-13 05:00:00,13.27516,-3.8508,13.8223924726,0.6951600000000001,0.0792,0.6996571057000001,12.58,-3.93,13.1795789007,33.2,12.67516,-10.3008,16.3329777342,0.6951600000000001,0.0792,0.6996571057000001,11.98,-10.38,15.8513343287,0.0
2020-03-13 05:30:00,12.04752,-8.78188,14.9085262345,0.67752,0.07812000000000001,0.6820088598,11.37,-8.86,14.4144545509,32.59,11.88752,-7.25188,13.9249019847,0.67752,0.07812000000000001,0.6820088598,11.21,-7.33,13.3937672072,0.0
2020-03-13 06:00:00,15.29192,-8.81432,17.6503556437,0.6919200000000001,0.08568,0.6972046678,14.6,-8.9,17.0988303694,32.6,15.17192,-7.29432,16.8343179472,0.6919200000000001,0.08568,0.6972046678,14.48,-7.38,16.2522244631,0.0
2020-03-13 06:30:00,20.35596,-8.02124,21.8793372537,0.6159600000000001,0.06876,0.6197859785000001,19.74,-8.09,21.3334408851,32.34,20.19596,-6.55124,21.2319463512,0.6159600000000001,0.06876,0.6197859785000001,19.58,-6.62,20.6688364452,0.0
2020-03-13 07:00:00,22.20116,-7.10592,23.3106328613,0.73116,0.06408000000000001,0.7339626639,21.47,-7.17,22.6355870257,32.34,22.03116,-5.64592,22.7430961743,0.73116,0.06408000000000001,0.7339626639,21.3,-5.71,22.0520769997,0.0
2020-03-13 07:30:00,27.78788,-2.33732,27.8860061622,0.8578800000000001,0.022680000000000002,0.8581797462,26.93,-2.36,27.033211056,32.56,27.01788,-6.97732,27.9042798523,0.8578800000000001,0.022680000000000002,0.8581797462,26.16,-7.0,27.0803545028,0.0
2020-03-13 08:00:00,29.26432,0.25144,29.2654001704,0.81432,0.00144,0.8143212732,28.45,0.25,28.4510983971,32.74,28.20432,-7.26856,29.1258584618,0.81432,0.00144,0.8143212732,27.39,-7.27,28.3384015075,0.0
2020-03-13 08:30:00,31.50708,0.64776,31.5137380065,1.02708,-0.012240000000000001,1.0271529312,30.48,0.66,30.4871448319,32.61,30.37708,-6.82224,31.1337429157,1.02708,-0.012240000000000001,1.0271529312,29.35,-6.8100000000000005,30.1296963144,0.0
2020-03-13 09:00:00,30.70692,1.18692,30.7298505524,1.63692,-0.07308,1.6385505097,29.07,1.26,29.0972936886,32.53,29.61692,-6.27308,30.273973689800002,1.63692,-0.07308,1.6385505097,27.98,-6.2,28.658688037,0.0
2020-03-13 09:30:00,29.41972,1.7021600000000001,29.4689204679,1.80972,-0.08784,1.8118505303,27.61,1.79,27.6679634234,32.41,28.36972,-5.70784,28.9382178156,1.80972,-0.08784,1.8118505303,26.56,-5.62,27.1480754382,0.0
2020-03-13 10:00:00,29.78968,1.8586,29.8476033956,2.02968,-0.13140000000000002,2.0339289227,27.76,1.99,27.8312360487,32.59,28.73968,-5.6314,29.2862061808,2.02968,-0.13140000000000002,2.0339289227,26.71,-5.5,27.2703887028,0.0
2020-03-13 10:30:00,27.64772,2.109,27.7280418024,2.27772,-0.171,2.2841298996,25.37,2.2800000000000002,25.4722456803,32.75,26.65772,-5.451,27.2093262798,2.27772,-0.171,2.2841298996,24.38,-5.28,24.9451959303,0.0
2020-03-13 11:00:00,27.34068,2.39052,27.444988044,2.29068,-0.15948,2.2962248872,25.05,2.55,25.1794559115,32.75,26.35068,-5.18948,26.8568248148,2.29068,-0.15948,2.2962248872,24.06,-5.03,24.5801647676,0.0
2020-03-13 11:30:00,28.2102,2.28268,28.3024029372,2.3202,-0.15732000000000002,2.3255273859,25.89,2.44,26.0047245707,32.83,27.2002,-5.3173200000000005,27.7150639909,2.3202,-0.15732000000000002,2.3255273859,24.88,-5.16,25.4094470621,0.0
2020-03-13 12:00:00,28.82324,1.74676,28.8761204907,2.79324,-0.27324000000000004,2.8065726064,26.03,2.02,26.1082611447,32.88,27.80324,-5.86324,28.4147450771,2.79324,-0.27324000000000004,2.8065726064,25.01,-5.59,25.6270989384,0.0
2020-03-13 12:30:00,27.47132,1.71244,27.5246412019,3.18132,-0.27756000000000003,3.1934051569,24.29,1.99,24.3713807569,32.9,26.49132,-5.90756,27.1420209361,3.18132,-0.27756000000000003,3.1934051569,23.31,-5.63,23.9802627175,0.0
2020-03-13 13:00:00,25.1088,1.49016,25.1529802263,3.1788,-0.24984000000000003,3.1886030586,21.93,1.74,21.9989204281,32.98,24.1888,-6.14984,24.9583368329,3.1788,-0.24984000000000003,3.1886030586,21.01,-5.9,21.8226969002,0.0
2020-03-13 13:30:00,24.60416,1.3556,24.6414760245,2.14416,-0.1044,2.1467001341,22.46,1.46,22.5074032265,33.05,23.66416,-6.3144,24.4921235475,2.14416,-0.1044,2.1467001341,21.52,-6.21,22.3980914365,0.0
2020-03-13 14:00:00,25.05076,0.6300800000000001,25.0586826746,2.03076,-0.07992,2.0323320063,23.02,0.71,23.0309465719,32.99,24.10076,-6.98992,25.093935805,2.03076,-0.07992,2.0323320063,22.07,-6.91,23.1264567109,0.0
2020-03-13 14:30:00,24.72212,0.5065200000000001,24.7273083817,1.7521200000000001,-0.03348,1.7524398434,22.97,0.54,22.9763465329,32.87,23.77212,-7.06348,24.7993233578,1.7521200000000001,-0.03348,1.7524398434,22.02,-7.03,23.1149583603,0.0
2020-03-13 15:00:00,26.58688,0.12788000000000002,26.5871875427,1.49688,-0.042120000000000005,1.4974724801,25.09,0.17,25.0905759201,32.77,25.60688,-7.37212,26.6469596132,1.49688,-0.042120000000000005,1.4974724801,24.11,-7.33,25.1996230131,0.0
2020-03-13 15:30:00,29.09328,-0.25784,29.0944225346,1.13328,0.00216,1.1332820584,27.96,-0.26,27.9612088437,32.79,28.03328,-7.77784,29.0922598404,1.13328,0.00216,1.1332820584,26.9,-7.78,28.0024713195,0.0
2020-03-13 16:00:00,30.78432,-0.18072000000000002,30.7848504557,0.9943200000000001,-0.00072,0.9943202607,29.79,-0.18,29.7905438017,32.7,29.67432,-7.66072,30.647216813,0.9943200000000001,-0.00072,0.9943202607,28.68,-7.66,29.6853162355,0.0
2020-03-13 16:30:00,31.641280000000002,-0.09308000000000001,31.6414169077,0.70128,0.01692,0.7014840873,30.94,-0.11,30.9401955391,32.7,30.49128,-7.58308,31.4200773125,0.70128,0.01692,0.7014840873,29.79,-7.6,30.7441718054,0.0
2020-03-13 17:00:00,32.38788,0.26528,32.3889663986,0.40788,0.035280000000000006,0.4094029467,31.98,0.23,31.980827068700002,32.57,31.22788,-7.18472,32.0437309122,0.40788,0.035280000000000006,0.4094029467,30.82,-7.22,31.6543962192,0.0
2020-03-13 17:30:00,33.40172,-0.57772,33.4067157823,0.44172000000000006,0.06228,0.4460889562,32.96,-0.64,32.9662130067,32.51,32.21172,-7.97772,33.1849200957,0.44172000000000006,0.06228,0.4460889562,31.77,-8.04,32.7715501617,0.0
2020-03-13 18:00:00,34.38412,-1.35808,34.4109297965,0.29412000000000005,0.06192,0.3005672317,34.09,-1.42,34.1195618377,32.44,33.15412,-8.698080000000001,34.2761180512,0.29412000000000005,0.06192,0.3005672317,32.86,-8.76,34.0076050318,0.0
2020-03-13 18:30:00,35.42692,-0.8956000000000001,35.4382386702,3.25692,0.1044,3.2585928323,32.17,-1.0,32.1855386781,32.32,34.25692,-8.1756,35.2189864029,3.25692,0.1044,3.2585928323,31.0,-8.28,32.0867324606,0.0
2020-03-13 19:00:00,36.1374,1.21296,36.157750908,6.1974,0.55296,6.2220198908,29.94,0.66,29.9472736656,32.72,34.9474,-6.84704,35.6118340376,6.1974,0.55296,6.2220198908,28.75,-7.4,29.6870763128,0.0
2020-03-13 19:30:00,33.45448,1.03284,33.4704196349,3.44448,0.7628400000000001,3.5279409485,30.01,0.27,30.0112145706,32.84,32.25448,-7.13716,33.0346868146,3.44448,0.7628400000000001,3.5279409485,28.81,-7.9,29.8735016361,0.0
2020-03-13 20:00:00,31.72436,0.44676000000000005,31.7275056049,0.77436,0.08676,0.7792051766,30.95,0.36,30.9520936287,32.89,30.51436,-7.75324,31.4839466507,0.77436,0.08676,0.7792051766,29.74,-7.84,30.7560270516,0.0
2020-03-13 20:30:00,30.42816,-0.1826,30.4287078882,0.84816,0.07740000000000001,0.8516842993,29.58,-0.26,29.5811426419,32.95,29.22816,-8.4126,30.4147526004,0.84816,0.07740000000000001,0.8516842993,28.38,-8.49,29.6227024426,0.0
2020-03-13 21:00:00,28.10436,-0.44620000000000004,28.1079018329,1.04436,0.0738,1.046964302,27.06,-0.52,27.0649958433,33.07,26.99436,-8.6962,28.360524788,1.04436,0.0738,1.046964302,25.95,-8.77,27.3918856598,0.0
2020-03-13 21:30:00,26.64608,-1.02548,26.6658056056,1.0360800000000001,0.07452,1.0387564666,25.61,-1.1,25.633612699,33.27,25.55608,-9.34548,27.2112333678,1.0360800000000001,0.07452,1.0387564666,24.52,-9.42,26.2672191143,0.0
2020-03-13 22:00:00,23.671,-4.849,24.1625545421,0.981,0.081,0.9843383565,22.69,-4.93,23.2194099839,33.05,23.071,-7.949,24.4020007786,0.981,0.081,0.9843383565,22.09,-8.03,23.5042336612,0.0
2020-03-13 22:30:00,22.47072,-8.5616,24.0465018636,1.26072,0.0684,1.2625741477,21.21,-8.63,22.8984934002,32.8,22.26072,-7.0016,23.3358534765,1.26072,0.0684,1.2625741477,21.0,-7.07,22.1581790768,0.0
2020-03-13 23:00:00,20.80068,-8.88972,22.6206854481,0.76068,0.08028,0.7649045305000001,20.04,-8.97,21.9559217525,32.89,20.60068,-7.30972,21.859094742,0.76068,0.08028,0.7649045305000001,19.84,-7.39,21.1716248786,0.0
2020-03-13 23:30:00,18.17336,-9.11224,20.3298778035,0.7833600000000001,0.07776000000000001,0.7872099512,17.39,-9.19,19.6689654024,32.95,17.97336,-7.52224,19.4839873821,0.7833600000000001,0.07776000000000001,0.7872099512,17.19,-7.6,18.7951084062,0.0
2020-03-14 00:00:00,16.14344,-7.8932400000000005,17.9698050276,0.7034400000000001,0.08676,0.7087701540000001,15.44,-7.98,17.3802761773,32.86,15.95344,-6.30324,17.1535151596,0.7034400000000001,0.08676,0.7087701540000001,15.25,-6.39,16.5346484692,0.0
2020-03-14 00:30:00,16.35776,-8.439,18.4063313351,0.7077600000000001,0.081,0.7123799672000001,15.65,-8.52,17.8188916603,32.88,16.17776,-6.849,17.5678319555,0.7077600000000001,0.081,0.7123799672000001,15.47,-6.93,16.951277238,0.0
2020-03-14 01:00:00,16.55112,-8.5426,18.625670136,0.77112,0.07740000000000001,0.7749947189,15.78,-8.62,17.9809009785,32.78,16.38112,-6.9626,17.7994070467,0.77112,0.07740000000000001,0.7749947189,15.61,-7.04,17.1240678578,0.0
2020-03-14 01:30:00,16.26756,-8.769,18.4804997052,0.54756,0.081,0.5535187021,15.72,-8.85,18.0399805987,32.9,16.10756,-7.179,17.6349519464,0.54756,0.081,0.5535187021,15.56,-7.26,17.1703581791,0.0
2020-03-14 02:00:00,17.19928,-8.11576,19.0179071639,0.5392800000000001,0.08424000000000001,0.5458198384,16.66,-8.2,18.5686725428,33.09,17.01928,-6.49576,18.2167722085,0.5392800000000001,0.08424000000000001,0.5458198384,16.48,-6.58,17.745050014,0.0
2020-03-14 02:30:00,17.09868,-7.69532,18.7505415294,0.32868,0.09468000000000001,0.34204509180000003,16.77,-7.79,18.4909978097,33.05,16.92868,-6.09532,17.9925854853,0.32868,0.09468000000000001,0.34204509180000003,16.6,-6.19,17.716548761,0.0
2020-03-14 03:00:00,16.98928,-8.0736,18.8100678329,0.17928000000000002,0.0864,0.19901326190000002,16.81,-8.16,18.6858689924,33.15,16.82928,-6.4636,18.0278337656,0.17928000000000002,0.0864,0.19901326190000002,16.65,-6.55,17.8920373351,0.0
2020-03-14 03:30:00,16.53464,-7.8910800000000005,18.3211206943,0.13464,0.08892000000000001,0.1613527068,16.4,-7.98,18.2384319501,32.9,16.36464,-6.3110800000000005,17.5394176955,0.13464,0.08892000000000001,0.1613527068,16.23,-6.4,17.4462861377,0.0
2020-03-14 04:00:00,16.3974,-7.92028,18.2100401438,0.07740000000000001,0.09972,0.1262332698,16.32,-8.02,18.1841359432,32.94,16.2374,-6.33028,17.4277251424,0.07740000000000001,0.09972,0.1262332698,16.16,-6.43,17.392254023,0.0
2020-03-14 04:30:00,15.87156,-7.69416,17.6382117841,0.061560000000000004,0.10584,0.1224407579,15.81,-7.8,17.6294100866,32.97,15.69156,-6.09416,16.833414429,0.061560000000000004,0.10584,0.1224407579,15.63,-6.2,16.8147821871,0.0
2020-03-14 05:00:00,15.26144,-7.55496,17.0290625542,0.18144000000000002,0.09504000000000001,0.2048244985,15.08,-7.65,16.9094322791,32.88,15.09144,-5.97496,16.2311955282,0.18144000000000002,0.09504000000000001,0.2048244985,14.91,-6.07,16.0982297163,0.0
2020-03-14 05:30:00,14.614,-7.31396,16.3420625039,0.324,0.08604,0.3352295954,14.29,-7.4,16.092361542,32.99,14.454,-5.70396,15.5387668649,0.324,0.08604,0.3352295954,14.13,-5.79,15.2702652236,0.0
2020-03-14 06:00:00,16.04916,-7.35324,17.653489037699998,0.38916,0.08676,0.39871393660000004,15.66,-7.44,17.3375084715,33.08,15.89916,-5.75324,16.9080767447,0.38916,0.08676,0.39871393660000004,15.51,-5.84,16.5730413624,0.0
2020-03-14 06:30:00,17.06072,-7.14352,18.4958926497,0.36072000000000004,0.09648000000000001,0.3733996636,16.7,-7.24,18.2018570481,33.11,16.88072,-5.54352,17.7676481761,0.36072000000000004,0.09648000000000001,0.3733996636,16.52,-5.64,17.4562309792,0.0
2020-03-14 07:00:00,18.192,-6.90396,19.4579939275,0.252,0.08604,0.266283461,17.94,-6.99,19.2536671832,33.05,18.022,-5.30396,18.7862842436,0.252,0.08604,0.266283461,17.77,-5.39,18.5694641818,0.0
2020-03-14 07:30:00,19.67956,-6.49088,20.7223696755,0.25956,0.06912,0.2686055993,19.42,-6.5600000000000005,20.4980486876,33.08,19.49956,-4.91088,20.1084455532,0.25956,0.06912,0.2686055993,19.24,-4.98,19.8740534366,0.0
2020-03-14 08:00:00,20.84828,-6.15348,21.7374353379,0.36828000000000005,0.05652000000000001,0.372591826,20.48,-6.21,21.4008060596,32.95,20.64828,-4.56348,21.1465556692,0.36828000000000005,0.05652000000000001,0.372591826,20.28,-4.62,20.7995865344,0.0
2020-03-14 08:30:00,21.40236,-5.4556000000000004,22.086751344,0.7923600000000001,0.014400000000000001,0.7924908388,20.61,-5.47,21.3235316024,32.95,21.20236,-3.8956,21.5572671953,0.7923600000000001,0.014400000000000001,0.7924908388,20.41,-3.91,20.7811501125,0.0
2020-03-14 09:00:00,22.14704,-4.85884,22.6737669325,0.7070400000000001,0.011160000000000002,0.7071280699,21.44,-4.87,21.9861433635,32.71,21.94704,-3.31884,22.1965597268,0.7070400000000001,0.011160000000000002,0.7071280699,21.24,-3.33,21.4994534814,0.0
2020-03-14 09:30:00,25.48588,-4.75964,25.926516393500002,5.19588,0.45036000000000004,5.215361263,20.29,-5.21,20.9482266553,32.71,25.27588,-3.22964,25.481379168,5.19588,0.45036000000000004,5.215361263,20.08,-3.68,20.4144262716,0.0
2020-03-14 10:00:00,27.87432,-4.18612,28.1868997252,10.26432,1.16388,10.33009592,17.61,-5.35,18.4047439537,32.68,27.67432,-2.6261200000000002,27.7986419402,10.26432,1.16388,10.33009592,17.41,-3.79,17.8177495773,0.0
2020-03-14 10:30:00,26.67048,-3.05616,26.8450110333,11.49048,1.11384,11.5443393131,15.18,-4.17,15.7423409949,32.64,26.50048,-1.50616,26.5432469411,11.49048,1.11384,11.5443393131,15.01,-2.62,15.2369452319,0.0
2020-03-14 11:00:00,27.55852,-3.46216,27.7751431402,11.918520000000001,1.07784,11.967157476,15.64,-4.54,16.2856132829,32.7,27.36852,-1.91216,27.435237248,11.918520000000001,1.07784,11.967157476,15.45,-2.99,15.7366641954,0.0
2020-03-14 11:30:00,25.13908,-3.03632,25.3217807902,11.35908,1.00368,11.4033360026,13.78,-4.04,14.3600139276,32.65,24.96908,-1.46632,25.0120980805,11.35908,1.00368,11.4033360026,13.61,-2.47,13.8323172318,0.0
2020-03-14 12:00:00,22.24372,-2.68004,22.4045909099,9.78372,0.7599600000000001,9.8131909306,12.46,-3.44,12.9261440499,32.51,22.08372,-1.15004,22.1136446802,9.78372,0.7599600000000001,9.8131909306,12.3,-1.9100000000000001,12.4474133859,0.0
2020-03-14 12:30:00,19.41648,-5.25504,20.1150476259,2.43648,-0.09504000000000001,2.4383329125,16.98,-5.16,17.746718006400002,32.6,19.21648,-3.7050400000000003,19.5703966488,2.43648,-0.09504000000000001,2.4383329125,16.78,-3.61,17.1639302026,0.0
2020-03-14 13:00:00,19.03828,-5.62044,19.8505781062,2.52828,-0.10044,2.5302742839,16.51,-5.52,17.4083456997,32.62,18.83828,-4.07044,19.2730193574,2.52828,-0.10044,2.5302742839,16.31,-3.9699999999999998,16.7862145822,0.0
2020-03-14 13:30:00,18.75424,-5.89792,19.6597807288,3.2342400000000002,-0.18792,3.2396947856000002,15.52,-5.71,16.5370644311,32.75,18.57424,-4.32792,19.0717928655,3.2342400000000002,-0.18792,3.2396947856000002,15.34,-4.14,15.88883885,0.0
2020-03-14 14:00:00,18.5278,-6.01584,19.479982129,2.6478,-0.10584,2.6499145167,15.88,-5.91,16.9440992679,32.83,18.3178,-4.4458400000000005,18.8495965513,2.6478,-0.10584,2.6499145167,15.67,-4.34,16.2599046738,0.0
2020-03-14 14:30:00,16.05216,-5.00996,16.8158121977,1.89216,-0.03996,1.8925819050000001,14.16,-4.97,15.0068817547,32.8,15.88216,-3.43996,16.2504255657,1.89216,-0.03996,1.8925819050000001,13.99,-3.4,14.3972254271,0.0
2020-03-14 15:00:00,21.30188,-6.72924,22.3394888597,2.4418800000000003,-0.039240000000000004,2.4421952649,18.86,-6.69,20.0113892571,32.89,21.10188,-5.15924,21.7234227716,2.4418800000000003,-0.039240000000000004,2.4421952649,18.66,-5.12,19.3496769999,0.0
2020-03-14 15:30:00,22.26136,-6.81428,23.2809484551,2.60136,-0.04428000000000001,2.6017368368,19.66,-6.77,20.7929916078,32.89,22.06136,-5.24428,22.6761124924,2.60136,-0.04428000000000001,2.6017368368,19.46,-5.2,20.1427803443,0.0
2020-03-14 16:00:00,19.42088,-6.04104,20.3387498204,2.45088,-0.04104,2.4512235834,16.97,-6.0,17.9994694366,32.73,19.22088,-4.47104,19.7340423293,2.45088,-0.04104,2.4512235834,16.77,-4.43,17.3452529529,0.0
2020-03-14 16:30:00,18.35692,-5.42672,19.1422517444,2.44692,-0.03672,2.447195506,15.91,-5.39,16.798220143800002,32.7,18.15692,-3.87672,18.5661708988,2.44692,-0.03672,2.447195506,15.71,-3.84,16.1724982609,0.0
2020-03-14 17:00:00,16.82756,-4.18168,17.3393547509,2.5275600000000003,-0.03168,2.527758528,14.3,-4.15,14.8900134318,32.46,16.65756,-2.64168,16.8657279231,2.5275600000000003,-0.03168,2.527758528,14.13,-2.61,14.3690291948,0.0
2020-03-14 17:30:00,20.4904,-4.8644,21.0598879275,2.5704000000000002,-0.014400000000000001,2.5704403358,17.92,-4.85,18.5647219209,32.49,20.3004,-3.3244,20.5708015284,2.5704000000000002,-0.014400000000000001,2.5704403358,17.73,-3.31,18.0363244593,0.0
2020-03-14 18:00:00,21.0542,-4.73684,21.5804770759,2.5542,-0.006840000000000001,2.5542091585,18.5,-4.73,19.0951014661,32.49,20.8442,-3.21684,21.0909633072,2.5542,-0.006840000000000001,2.5542091585,18.29,-3.21,18.5695503446,0.0
2020-03-14 18:30:00,17.61372,-3.46972,17.9522168302,2.58372,-0.009720000000000001,2.5837382832999998,15.03,-3.46,15.4231157682,32.4,17.46372,-1.93972,17.5711135082,2.58372,-0.009720000000000001,2.5837382832999998,14.88,-1.9300000000000002,15.0046426149,0.0
2020-03-14 19:00:00,22.22236,-5.4054,22.8703221038,2.59236,-0.0054,2.5923656242,19.63,-5.4,20.359196939,32.64,22.02236,-3.8654,22.3590173561,2.59236,-0.0054,2.5923656242,19.43,-3.86,19.8097072164,0.0
2020-03-14 19:30:00,24.3096,-6.07468,25.0571025712,2.5596,-0.00468,2.5596042785,21.75,-6.07,22.5811292897,32.61,24.1096,-4.53468,24.5323487433,2.5596,-0.00468,2.5596042785,21.55,-4.53,22.0209763635,0.0
2020-03-14 20:00:00,23.56964,-6.37568,24.416740675,2.42964,0.00432,2.4296438406,21.14,-6.38,22.0817571765,32.74,23.33964,-4.82568,23.8332956763,2.42964,0.00432,2.4296438406,20.91,-4.83,21.4605917905,0.0
2020-03-14 20:30:00,20.46048,-6.38856,21.4346667971,2.49048,0.00144,2.4904804163,17.97,-6.39,19.072309771,32.8,20.26048,-4.81856,20.8255989183,2.49048,0.00144,2.4904804163,17.77,-4.82,18.4120965672,0.0
2020-03-14 21:00:00,18.6856,-6.66712,19.839408672,2.5956,0.00288,2.5956015978,16.09,-6.67,17.4177208612,32.92,18.4956,-5.07712,19.1797905842,2.5956,0.00288,2.5956015978,15.9,-5.08,16.6918063732,0.0
2020-03-14 21:30:00,16.37392,-6.94252,17.7849329523,2.56392,-0.00252,2.5639212384,13.81,-6.94,15.455733564,32.83,16.18392,-5.34252,17.0429394917,2.56392,-0.00252,2.5639212384,13.62,-5.34,14.6294224083,0.0
2020-03-14 22:00:00,14.9594,-7.49396,16.7314997786,2.5794,-0.00396,2.5794030398,12.38,-7.49,14.4694332992,32.68,14.7794,-5.91396,15.9187181407,2.5794,-0.00396,2.5794030398,12.2,-5.91,13.5561093238,0.0
2020-03-14 22:30:00,12.78344,-7.48396,14.8130346491,2.59344,-0.00396,2.5934430233,10.19,-7.48,12.640668495,32.72,12.61344,-5.88396,13.9183279856,2.59344,-0.00396,2.5934430233,10.02,-5.88,11.6178655527,0.0
2020-03-14 23:00:00,10.81288,-7.33504,13.0660317502,2.61288,-0.00504,2.6128848608,8.2,-7.33,10.9985862728,32.9,10.65288,-5.71504,12.0890667339,2.61288,-0.00504,2.6128848608,8.04,-5.71,9.8613234406,0.0
2020-03-14 23:30:00,9.21648,-5.92712,10.9578398914,2.61648,0.00288,2.616481585,6.6,-5.93,8.8727053372,32.93,9.05648,-4.29712,10.0242241737,2.61648,0.00288,2.616481585,6.44,-4.3,7.7436167261,0.0
2020-03-15 00:00:00,6.7908,-4.98324,8.4230425345,2.6208,-0.0032400000000000003,2.6208020027,4.17,-4.98,6.495329091,33.01,6.6508,-3.35324,7.4483125027,2.6208,-0.0032400000000000003,2.6208020027,4.03,-3.35,5.2405534059,0.0
2020-03-15 00:30:00,6.14828,-5.19432,8.0487456924,2.61828,-0.00432,2.6182835639,3.5300000000000002,-5.19,6.2767029562,32.84,6.01828,-3.57432,6.9996755368,2.61828,-0.00432,2.6182835639,3.4,-3.5700000000000003,4.93,0.0
2020-03-15 01:00:00,7.03384,-5.6918,9.04828671,2.55384,-0.0018000000000000002,2.5538406343,4.48,-5.69,7.2419955813,32.87,6.91384,-4.0718,8.0237608879,2.55384,-0.0018000000000000002,2.5538406343,4.36,-4.07,5.9644362684,0.0
2020-03-15 01:30:00,7.67692,-6.30928,9.936906702,2.5369200000000003,0.00072,2.5369201022,5.14,-6.31,8.1385318086,33.01,7.54692,-4.65928,8.8693230635,2.5369200000000003,0.00072,2.5369201022,5.01,-4.66,6.8421999386,0.0
2020-03-15 02:00:00,6.9956,-6.37812,9.4667224579,2.5056000000000003,0.011880000000000002,2.5056281636,4.49,-6.39,7.8097503161,33.19,6.8656,-4.7281200000000005,8.3361611126,2.5056000000000003,0.011880000000000002,2.5056281636,4.36,-4.74,6.440279497,0.0
2020-03-15 02:30:00,5.7402,-6.1162,8.3879555602,3.1302,0.0738,3.1310698619,2.61,-6.19,6.7177526004,33.19,5.6102,-4.4562,7.1646397313,3.1302,0.0738,3.1310698619,2.48,-4.53,5.164426396,0.0
2020-03-15 03:00:00,5.11836,-6.1964,8.0369759269,2.53836,0.0036000000000000003,2.5383625528,2.58,-6.2,6.7153853203,33.25,4.99836,-4.5164,6.7365771464,2.53836,0.0036000000000000003,2.5383625528,2.46,-4.52,5.146066459,0.0
2020-03-15 03:30:00,3.91412,-4.50136,5.9651133454,2.45412,0.00864,2.454135209,1.46,-4.51,4.7404324697,32.94,3.65412,-8.01136,8.8053666604,2.45412,0.00864,2.454135209,1.2,-8.02,8.1092786362,0.0
2020-03-15 04:00:00,2.23368,-2.97028,3.7164350688,2.53368,0.009720000000000001,2.5336986444000003,-0.30000000000000004,-2.98,2.9950626037,32.5,1.95368,-9.47028,9.6696984866,2.53368,0.009720000000000001,2.5336986444000003,-0.58,-9.48,9.4977260436,0.0
2020-03-15 04:30:00,3.61828,-3.21992,4.8435353787,2.25828,0.01008,2.2583024963,1.3599999999999999,-3.23,3.5046397818,32.38,3.29828,-9.67992,10.2264119888,2.25828,0.01008,2.2583024963,1.04,-9.69,9.7456503118,0.0
2020-03-15 05:00:00,7.92096,-4.42336,9.0723602779,2.01096,0.02664,2.0111364477,5.91,-4.45,7.3980132468,32.49,7.48096,-10.91336,13.2312580283,2.01096,0.02664,2.0111364477,5.47,-10.94,12.2312918369,0.0
2020-03-15 05:30:00,8.7942,-4.52924,9.8920153972,1.3842,0.050760000000000007,1.3851303973,7.41,-4.58,8.711170989,32.43,8.3342,-10.98924,13.7921095347,1.3842,0.050760000000000007,1.3851303973,6.95,-11.04,13.0454628128,0.0
2020-03-15 06:00:00,12.45544,-5.23836,13.5121575288,0.68544,0.07164000000000001,0.6891736234,11.77,-5.31,12.9123584213,32.43,11.885440000000001,-11.698360000000001,16.6767895796,0.68544,0.07164000000000001,0.6891736234,11.2,-11.77,16.247242843,0.0
2020-03-15 06:30:00,12.51364,-4.89692,13.4376713584,0.68364,0.07308,0.6875349707,11.83,-4.97,12.8315938215,32.39,11.92364,-11.35692,16.466718639,0.68364,0.07308,0.6875349707,11.24,-11.43,16.0306737226,0.0
2020-03-15 07:00:00,12.53616,-4.56764,13.3423627111,1.13616,0.07236000000000001,1.1384619077,11.4,-4.64,12.3081111467,32.39,11.97616,-11.03764,16.2867401623,1.13616,0.07236000000000001,1.1384619077,10.84,-11.11,15.5221680187,0.0
2020-03-15 07:30:00,13.92724,-4.17168,14.5386013096,0.6872400000000001,0.058320000000000004,0.6897101130000001,13.24,-4.23,13.8992985435,32.39,13.31724,-10.641680000000001,17.0468247612,0.6872400000000001,0.058320000000000004,0.6897101130000001,12.63,-10.7,16.5531537781,0.0
2020-03-15 08:00:00,17.08036,-4.98636,17.7933269452,0.45036000000000004,0.05364000000000001,0.4535431393,16.63,-5.04,17.3769531276,32.45,16.52036,-9.29636,18.9563868862,0.45036000000000004,0.05364000000000001,0.4535431393,16.07,-9.35,18.5921327448,0.0
2020-03-15 08:30:00,20.2034,-6.65148,21.2701565051,0.47340000000000004,0.038520000000000006,0.474964578,19.73,-6.69,20.8333626666,33.05,20.0234,-5.07148,20.6556640404,0.47340000000000004,0.038520000000000006,0.474964578,19.55,-5.11,20.2067958865,0.0
2020-03-15 09:00:00,21.93504,-6.2522,22.8086822206,0.5450400000000001,0.0378,0.5463491938,21.39,-6.29,22.2956542851,32.77,21.74504,-4.6922,22.2455277627,0.5450400000000001,0.0378,0.5463491938,21.2,-4.73,21.7212545678,0.0
2020-03-15 09:30:00,24.15212,-6.42688,24.9925926432,0.5821200000000001,0.033120000000000004,0.583061428,23.57,-6.46,24.4392409866,32.68,23.94212,-4.89688,24.4377687981,0.5821200000000001,0.033120000000000004,0.583061428,23.36,-4.93,23.8745575875,0.0
2020-03-15 10:00:00,25.34212,-6.40552,26.1391226434,0.5821200000000001,0.024480000000000002,0.5826345036,24.76,-6.43,25.5812919924,32.6,25.14212,-4.87552,25.6104840517,0.5821200000000001,0.024480000000000002,0.5826345036,24.56,-4.9,25.0440332215,0.0
2020-03-15 10:30:00,27.52644,-6.398,28.26020706,0.8564400000000001,-0.018000000000000002,0.8566291342000001,26.67,-6.38,27.4224962394,32.63,27.30644,-4.888,27.7404796187,0.8564400000000001,-0.018000000000000002,0.8566291342000001,26.45,-4.87,26.8945979706,0.0
2020-03-15 11:00:00,29.83148,-6.27272,30.4838353097,0.59148,0.01728,0.5917323625,29.24,-6.29,29.9088899827,32.58,29.61148,-4.77272,29.9936427262,0.59148,0.01728,0.5917323625,29.02,-4.79,29.4126588394,0.0
2020-03-15 11:30:00,31.83644,-6.4056,32.4744610923,0.5864400000000001,0.014400000000000001,0.5866167689,31.25,-6.42,31.9026472256,32.49,31.59644,-4.9256,31.9780636692,0.5864400000000001,0.014400000000000001,0.5866167689,31.01,-4.94,31.4010143148,0.0
2020-03-15 12:00:00,32.44104,-5.99068,32.9895335394,5.17104,0.49932000000000004,5.1950914471,27.27,-6.49,28.0316428345,32.44,32.19104,-4.50068,32.5041409169,5.17104,0.49932000000000004,5.1950914471,27.02,-5.0,27.4787263169,0.0
2020-03-15 12:30:00,34.276,-3.56392,34.4607849848,10.566,1.0360800000000001,10.6166763993,23.71,-4.6,24.1521034281,32.48,34.076,-2.05392,34.1378435664,10.566,1.0360800000000001,10.6166763993,23.51,-3.09,23.7121951746,0.0
2020-03-15 13:00:00,31.44228,-2.57764,31.547760611,10.59228,0.9723600000000001,10.6368171728,20.85,-3.55,21.1500591016,32.48,31.24228,-1.04764,31.2598401974,10.59228,0.9723600000000001,10.6368171728,20.65,-2.02,20.7485638057,0.0
2020-03-15 13:30:00,28.51284,-2.31592,28.6067392464,10.57284,0.96408,10.6167036274,17.94,-3.2800000000000002,18.2373791977,32.58,28.35284,-0.8059200000000001,28.364291690599998,10.57284,0.96408,10.6167036274,17.78,-1.77,17.8678845978,0.0
2020-03-15 14:00:00,31.812,-4.09412,32.0743692467,10.782,0.9658800000000001,10.8251765886,21.03,-5.06,21.6301756812,32.94,31.622,-2.52412,31.7225797465,10.782,0.9658800000000001,10.8251765886,20.84,-3.49,21.1302082337,0.0
2020-03-15 14:30:00,26.871,-5.21248,27.3718941389,2.061,0.04752000000000001,2.061547756,24.81,-5.26,25.3614609201,32.97,26.661,-3.66248,26.9113857085,2.061,0.04752000000000001,2.061547756,24.6,-3.71,24.8781852232,0.0
2020-03-15 15:00:00,25.59872,-5.1942,26.1203786205,1.27872,-0.0342,1.2791772662,24.32,-5.16,24.8613756659,33.08,25.37872,-3.6342,25.6376059428,1.27872,-0.0342,1.2791772662,24.1,-3.6,24.3673962499,0.0
2020-03-15 15:30:00,26.33404,-5.5784,26.9183990847,1.54404,-0.0684,1.5455542959000002,24.79,-5.51,25.3949640677,33.08,26.11404,-4.0184,26.42140465,1.54404,-0.0684,1.5455542959000002,24.57,-3.95,24.8854857296,0.0
