Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-15 16:00:00,26.09824,-5.67932,26.7090397948,2.11824,-0.04932,2.1188140928,23.98,-5.63,24.6320380805,33.1,25.86824,-4.10932,26.1926010843,2.11824,-0.04932,2.1188140928,23.75,-4.06,24.0945242742,0.0
2020-03-15 16:30:00,26.81004,-5.75204,27.420142395,1.58004,-0.032040000000000006,1.5803648197,25.23,-5.72,25.8702783132,33.02,26.59004,-4.19204,26.9184588445,1.58004,-0.032040000000000006,1.5803648197,25.01,-4.16,25.3536131547,0.0
2020-03-15 17:00:00,26.87916,-5.52792,27.4417044265,1.3791600000000002,-0.00792,1.3791827406000001,25.5,-5.52,26.0906190038,32.8,26.64916,-3.99792,26.9473763664,1.3791600000000002,-0.00792,1.3791827406000001,25.27,-3.99,25.583060802,0.0
2020-03-15 17:30:00,28.30872,-5.31408,28.8031781976,0.6487200000000001,0.025920000000000002,0.6492376181,27.66,-5.34,28.1707507887,32.7,28.07872,-3.80408,28.335234982,0.6487200000000001,0.025920000000000002,0.6492376181,27.43,-3.83,27.696097198,0.0
2020-03-15 18:00:00,29.50596,-5.41184,29.9981614054,0.70596,0.038160000000000006,0.7069905991000001,28.8,-5.45,29.3111326973,32.67,29.27596,-3.91184,29.5361528657,0.70596,0.038160000000000006,0.7069905991000001,28.57,-3.95,28.8417648558,0.0
2020-03-15 18:30:00,28.00872,-5.12908,28.4744773031,0.8287200000000001,0.07092000000000001,0.8317490516,27.18,-5.2,27.6729543056,32.5,27.75872,-3.62908,27.9949416446,0.8287200000000001,0.07092000000000001,0.8317490516,26.93,-3.7,27.182989166,0.0
2020-03-15 19:00:00,30.42872,-5.20944,30.8714312262,6.40872,0.7005600000000001,6.4468966451,24.02,-5.91,24.7363800909,32.41,30.22872,-3.70944,30.4554667991,6.40872,0.7005600000000001,6.4468966451,23.82,-4.41,24.2247910208,0.0
2020-03-15 19:30:00,33.86132,-6.48792,34.4772692954,9.30132,1.07208,9.3629006867,24.56,-7.5600000000000005,25.6972216397,32.55,33.64132,-4.96792,34.0061559202,9.30132,1.07208,9.3629006867,24.34,-6.04,25.0782216275,0.0
2020-03-15 20:00:00,33.49652,-6.4138,34.1050389613,9.86652,1.0962,9.927228785,23.63,-7.51,24.7946970137,32.71,33.28652,-4.8738,33.6414378431,9.86652,1.0962,9.927228785,23.42,-5.97,24.1689325375,0.0
2020-03-15 20:30:00,29.3064,-5.51136,29.8201302816,9.9864,1.08864,10.0455623043,19.32,-6.6,20.4162288388,32.6,29.0864,-3.9713600000000002,29.3562662001,9.9864,1.08864,10.0455623043,19.1,-5.06,19.7588866083,0.0
2020-03-15 21:00:00,28.35648,-5.81044,28.9456589316,9.63648,1.06956,9.6956539431,18.72,-6.88,19.9442422769,32.72,28.19648,-4.25044,28.5150438292,9.63648,1.06956,9.6956539431,18.56,-5.32,19.3074079047,0.0
2020-03-15 21:30:00,29.89328,-7.59116,30.8420800094,9.14328,1.06884,9.205541163,20.75,-8.66,22.4846191873,32.81,29.68328,-6.03116,30.2898003048,9.14328,1.06884,9.205541163,20.54,-7.1,21.7325010066,0.0
2020-03-15 22:00:00,27.42688,-6.79512,28.2561038069,6.80688,0.79488,6.8531342865,20.62,-7.59,21.9725396802,32.82,27.22688,-5.23512,27.7256104703,6.80688,0.79488,6.8531342865,20.42,-6.03,21.2917190476,0.0
2020-03-15 22:30:00,24.10008,-7.2804400000000005,25.1757554524,0.6400800000000001,0.07956,0.6450055814,23.46,-7.36,24.5874195474,32.87,23.88008,-5.73044,24.5580162757,0.6400800000000001,0.07956,0.6450055814,23.24,-5.8100000000000005,23.9552436848,0.0
2020-03-15 23:00:00,22.67276,-7.74648,23.9595909483,0.57276,0.08352000000000001,0.5788174220000001,22.1,-7.83,23.446084961,32.96,22.46276,-6.16648,23.2937987973,0.57276,0.08352000000000001,0.5788174220000001,21.89,-6.25,22.7647666362,0.0
2020-03-15 23:30:00,20.68268,-8.09152,22.2091410886,0.8326800000000001,0.07848000000000001,0.8363701889,19.85,-8.17,21.4655864117,32.96,20.47268,-6.50152,21.4802325102,0.8326800000000001,0.07848000000000001,0.8363701889,19.64,-6.58,20.7129428136,0.0
2020-03-16 00:00:00,16.98152,-7.68504,18.6395241708,0.9115200000000001,0.08496000000000001,0.9154708690000001,16.07,-7.77,17.8498683469,32.96,16.81152,-6.10504,17.8857126811,0.9115200000000001,0.08496000000000001,0.9154708690000001,15.9,-6.19,17.0624177654,0.0
2020-03-16 00:30:00,17.98252,-8.15756,19.7463113189,0.72252,0.08244000000000001,0.7272080198,17.26,-8.24,19.1260346125,32.83,17.80252,-6.57756,18.9787779876,0.72252,0.08244000000000001,0.7272080198,17.08,-6.66,18.3325393767,0.0
2020-03-16 01:00:00,14.42792,-7.0254,16.0474646186,0.45792000000000005,0.08460000000000001,0.4656692887,13.97,-7.11,15.6752352454,32.78,14.28792,-5.4454,15.2904231167,0.45792000000000005,0.08460000000000001,0.4656692887,13.83,-5.53,14.8946231909,0.0
2020-03-16 01:30:00,17.10016,-8.12324,18.9315213367,0.20016,0.08676,0.2181543564,16.9,-8.21,18.7886694579,32.83,16.93016,-6.55324,18.1542081106,0.20016,0.08676,0.2181543564,16.73,-6.64,17.9995138823,0.0
2020-03-16 02:00:00,16.94932,-8.37352,18.9049011014,0.22932000000000002,0.09648000000000001,0.2487891734,16.72,-8.47,18.7429800192,32.89,16.77932,-6.78352,18.0986663391,0.22932000000000002,0.09648000000000001,0.2487891734,16.55,-6.88,17.9230828821,0.0
2020-03-16 02:30:00,17.48136,-9.10144,19.7087330268,0.26136000000000004,0.08856000000000001,0.2759563792,17.22,-9.19,19.5188242474,32.89,17.31136,-7.52144,18.8747250238,0.26136000000000004,0.08856000000000001,0.2759563792,17.05,-7.61,18.6712238485,0.0
2020-03-16 03:00:00,17.2552,-9.1518,19.5319576663,0.2952,0.0882,0.3080945959,16.96,-9.24,19.3137049786,33.04,17.0752,-7.5518,18.6706223324,0.2952,0.0882,0.3080945959,16.78,-7.64,18.4374076269,0.0
2020-03-16 03:30:00,17.10472,-9.08432,19.3674034434,0.23472,0.08568,0.2498690473,16.87,-9.17,19.2011926713,33.04,16.94472,-7.47432,18.5199620772,0.23472,0.08568,0.2498690473,16.71,-7.5600000000000005,18.3406024983,0.0
2020-03-16 04:00:00,16.86832,-8.77324,19.0134152566,0.14832,0.08676,0.1718316618,16.72,-8.86,18.922420564,33.07,16.67832,-7.16324,18.1515389243,0.14832,0.08676,0.1718316618,16.53,-7.25,18.0500249307,0.0
2020-03-16 04:30:00,16.87708,-8.54028,18.9148674805,0.12708,0.09972,0.1615345313,16.75,-8.64,18.8470713905,33.09,16.71708,-6.93028,18.096672197,0.12708,0.09972,0.1615345313,16.59,-7.03,18.018018759,0.0
2020-03-16 05:00:00,17.37268,-8.36244,19.2805708716,0.11268,0.09756000000000001,0.1490460868,17.26,-8.46,19.2218417432,33.12,17.19268,-6.76244,18.4748163817,0.11268,0.09756000000000001,0.1490460868,17.08,-6.86,18.4061402798,0.0
2020-03-16 05:30:00,18.58188,-8.42208,20.4014140652,0.10188000000000001,0.09792000000000001,0.14130768130000002,18.48,-8.52,20.3494668235,33.15,18.40188,-6.81208,19.6222736058,0.10188000000000001,0.09792000000000001,0.14130768130000002,18.3,-6.91,19.5611374925,0.0
2020-03-16 06:00:00,20.41116,-7.96704,21.9109374265,0.10116000000000001,0.10296000000000001,0.144340248,20.31,-8.07,21.854541862,33.1,20.22116,-6.37704,21.2028760056,0.10116000000000001,0.10296000000000001,0.144340248,20.12,-6.48,21.1377576862,0.0
2020-03-16 06:30:00,23.30972,-6.81884,24.2866141202,0.09972,0.10116000000000001,0.1420472597,23.21,-6.92,24.2196304679,32.91,23.11972,-5.25884,23.710268894,0.09972,0.10116000000000001,0.1420472597,23.02,-5.36,23.6357779648,0.0
2020-03-16 07:00:00,25.26088,-6.05024,25.9753241064,0.20088,0.05976000000000001,0.2095806098,25.06,-6.11,25.794102039,32.77,25.06088,-4.52024,25.4652758876,0.20088,0.05976000000000001,0.2095806098,24.86,-4.58,25.2783702006,0.0
2020-03-16 07:30:00,28.09236,-5.1174,28.5546576434,0.52236,0.0126,0.5225119421000001,27.57,-5.13,28.0432130827,32.48,27.88236,-3.6374,28.1186179947,0.52236,0.0126,0.5225119421000001,27.36,-3.65,27.6023930122,0.0
2020-03-16 08:00:00,30.53488,-5.95448,31.1100422482,0.9748800000000001,-0.024480000000000002,0.9751873075,29.56,-5.93,30.1489386215,32.38,30.29488,-4.47448,30.6235322176,0.9748800000000001,-0.024480000000000002,0.9751873075,29.32,-4.45,29.6557734682,0.0
2020-03-16 08:30:00,31.98004,-5.99236,32.5366153244,1.49004,-0.07236000000000001,1.4917959549,30.49,-5.92,31.0594027631,32.33,31.74004,-4.53236,32.062009082,1.49004,-0.07236000000000001,1.4917959549,30.25,-4.46,30.5770191484,0.0
2020-03-16 09:00:00,32.4434,-4.45112,32.7473155055,2.0034,-0.14112000000000002,2.008364114,30.44,-4.31,30.7436123447,32.37,32.0334,-4.67112,32.3721806126,2.0034,-0.14112000000000002,2.008364114,30.03,-4.53,30.3697513984,0.0
2020-03-16 09:30:00,33.70376,1.10316,33.7218089687,2.45376,-0.18684,2.4608631257,31.25,1.29,31.2766142669,32.95,32.46376,-7.16684,33.2454404231,2.45376,-0.18684,2.4608631257,30.01,-6.98,30.8110450975,0.0
2020-03-16 10:00:00,32.8912,1.4577200000000001,32.9234868299,2.7612,-0.24228000000000002,2.771808983,30.13,1.7000000000000002,30.1779207369,32.93,31.7012,-6.81228,32.4248861253,2.7612,-0.24228000000000002,2.771808983,28.94,-6.57,29.6763963446,0.0
2020-03-16 10:30:00,32.4954,1.60244,32.5348864315,3.1554,-0.27756000000000003,3.16758405,29.34,1.88,29.4001700675,32.99,31.3154,-6.69756,32.0236098389,3.1554,-0.27756000000000003,3.16758405,28.16,-6.42,28.8825552886,0.0
2020-03-16 11:00:00,32.17536,1.853,32.2286735707,3.46536,-0.297,3.4780639628,28.71,2.15,28.790390758,33.05,31.01536,-6.477,31.684445473,3.46536,-0.297,3.4780639628,27.55,-6.18,28.2346400721,0.0
2020-03-16 11:30:00,30.82104,2.36936,30.9119778321,3.73104,-0.35064,3.7474802056,27.09,2.7199999999999998,27.2262097986,33.09,29.71104,-6.01064,30.3129294376,3.73104,-0.35064,3.7474802056,25.98,-5.66,26.5893963828,0.0
2020-03-16 12:00:00,30.4646,2.19648,30.5436798299,3.7746,-0.35352000000000006,3.7911187729,26.69,2.55,26.8115385609,33.14,29.3646,-6.19352,30.0106551603,3.7746,-0.35352000000000006,3.7911187729,25.59,-5.84,26.2479275372,0.0
2020-03-16 12:30:00,29.6548,2.28828,29.7429552734,3.8448,-0.35172000000000003,3.8608540504,25.81,2.64,25.9446661185,33.04,28.5748,-6.05172,29.2086033558,3.8448,-0.35172000000000003,3.8608540504,24.73,-5.7,25.3783943543,0.0
2020-03-16 13:00:00,29.9974,1.97532,30.0623667708,3.7674000000000003,-0.36468,3.7850091496,26.23,2.34,26.3341698179,33.12,28.9174,-6.39468,29.6160084256,3.7674000000000003,-0.36468,3.7850091496,25.15,-6.03,25.862780206300002,0.0
2020-03-16 13:30:00,27.94716,1.9325200000000002,28.0138962948,4.09716,-0.35748,4.1127256189,23.85,2.29,23.9596869763,33.21,26.91716,-6.46748,27.6832404176,4.09716,-0.35748,4.1127256189,22.82,-6.11,23.623812139400002,0.0
2020-03-16 14:00:00,26.53688,2.08168,26.6184032533,3.92688,-0.32832,3.9405812461,22.61,2.41,22.738078195,33.08,25.55688,-6.25832,26.3119874688,3.92688,-0.32832,3.9405812461,21.63,-5.93,22.4281474937,0.0
2020-03-16 14:30:00,25.87312,2.34432,25.9791103542,3.63312,-0.26568,3.6428212689,22.24,2.61,22.3926260184,33.11,24.90312,-5.99568,25.6147138262,3.63312,-0.26568,3.6428212689,21.27,-5.73,22.0282954402,0.0
2020-03-16 15:00:00,27.4524,1.90652,27.518522567,2.3724,-0.12348,2.3756113046,25.08,2.03,25.162020984,33.11,26.3824,-6.44348,27.1578619238,2.3724,-0.12348,2.3756113046,24.01,-6.32,24.8278573381,0.0
2020-03-16 15:30:00,27.20188,1.68568,27.2540601122,2.17188,-0.09432,2.173927091,25.03,1.78,25.0932122296,33.14,26.16188,-6.66432,26.9973540592,2.17188,-0.09432,2.173927091,23.99,-6.57,24.8733793442,0.0
2020-03-16 16:00:00,27.1534,1.8320400000000001,27.2151336966,1.9134,-0.057960000000000005,1.9142776501,25.24,1.8900000000000001,25.3106637606,32.92,26.0934,-6.40796,26.8687080992,1.9134,-0.057960000000000005,1.9142776501,24.18,-6.35,24.9998979998,0.0
2020-03-16 16:30:00,25.68176,1.97784,25.7578075108,2.38176,-0.09216,2.3835423561,23.3,2.07,23.3917699202,32.82,24.67176,-6.21216,25.4418292063,2.38176,-0.09216,2.3835423561,22.29,-6.12,23.1148977934,0.0
2020-03-16 17:00:00,25.86636,2.06528,25.9486793716,1.83636,-0.054720000000000005,1.8371750945,24.03,2.12,24.1233351757,32.68,24.84636,-6.05472,25.5734479398,1.83636,-0.054720000000000005,1.8371750945,23.01,-6.0,23.7794049547,0.0
2020-03-16 17:30:00,25.98556,1.01468,26.0053629857,1.46556,0.00468,1.4655674723,24.52,1.01,24.5407925707,32.92,24.94556,-7.17532,25.9570063916,1.46556,0.00468,1.4655674723,23.48,-7.18,24.5532645487,0.0
2020-03-16 18:00:00,28.14528,0.77312,28.1558963774,1.2052800000000001,0.033120000000000004,1.2057349679,26.94,0.74,26.9501614095,32.83,27.03528,-7.37688,28.0236457873,1.2052800000000001,0.033120000000000004,1.2057349679,25.83,-7.41,26.8718626076,0.0
2020-03-16 18:30:00,31.86096,0.8649600000000001,31.8726987863,4.08096,0.08496000000000001,4.0818442796,27.78,0.78,27.7909481666,32.83,30.73096,-7.28504,31.5826488807,4.08096,0.08496000000000001,4.0818442796,26.65,-7.37,27.6503056041,0.0
2020-03-16 19:00:00,32.92784,1.51136,32.9625068239,4.67784,0.08136,4.6785474792,28.25,1.43,28.2861697655,32.95,31.80784,-6.71864,32.509672544,4.67784,0.08136,4.6785474792,27.13,-6.8,27.969213431900002,0.0
2020-03-16 19:30:00,32.39688,1.02336,32.4130390341,1.31688,0.06336,1.3184033616,31.08,0.96,31.0948227202,33.08,31.16688,-7.25664,32.0005192618,1.31688,0.06336,1.3184033616,29.85,-7.32,30.734425324100002,0.0
2020-03-16 20:00:00,31.93688,0.41868000000000005,31.9396242476,1.31688,0.05868,1.3181867382,30.62,0.36,30.6221161908,33.22,30.71688,-7.91132,31.7193269329,1.31688,0.05868,1.3181867382,29.4,-7.97,30.4611375362,0.0
2020-03-16 20:30:00,31.48076,0.293,31.4821234858,1.40076,0.063,1.4021760152,30.08,0.23,30.080879309,33.37,30.27076,-8.117,31.3401435858,1.40076,0.063,1.4021760152,28.87,-8.18,30.0064876318,0.0
2020-03-16 21:00:00,28.18928,0.33536000000000005,28.1912747716,1.61928,0.045360000000000004,1.6199151978000002,26.57,0.29,26.5715825648,33.16,27.07928,-7.96464,28.2262802305,1.61928,0.045360000000000004,1.6199151978000002,25.46,-8.01,26.6902922427,0.0
2020-03-16 21:30:00,25.99344,-0.0786,25.9935588366,1.69344,0.0414,1.6939459830999999,24.3,-0.12,24.3002962945,33.03,24.95344,-8.2886,26.2940118239,1.69344,0.0414,1.6939459830999999,23.26,-8.33,24.7066084277,0.0
2020-03-16 22:00:00,23.65676,-0.6279600000000001,23.6650930161,1.8867600000000002,0.032040000000000006,1.8870320239,21.77,-0.66,21.7800022957,33.03,22.68676,-8.83796,24.3474560531,1.8867600000000002,0.032040000000000006,1.8870320239,20.8,-8.87,22.6123174398,0.0
2020-03-16 22:30:00,22.06232,-1.2096,22.0954541918,1.64232,0.0504,1.643093163,20.42,-1.26,20.4588367216,33.12,21.13232,-9.4296,23.1407066604,1.64232,0.0504,1.643093163,19.49,-9.48,21.6732669434,0.0
2020-03-16 23:00:00,20.60608,-1.04908,20.6327676721,1.0360800000000001,0.07092000000000001,1.0385044115,19.57,-1.12,19.6020228548,33.25,19.70608,-9.36908,21.8199277958,1.0360800000000001,0.07092000000000001,1.0385044115,18.67,-9.44,20.9208627929,0.0
2020-03-16 23:30:00,17.87976,-7.00224,19.2020098603,0.77976,0.07776000000000001,0.7836276381,17.1,-7.08,18.5077389219,32.94,17.63976,-6.12224,18.6719831693,0.77976,0.07776000000000001,0.7836276381,16.86,-6.2,17.96384146,0.0
2020-03-17 00:00:00,14.43372,-7.34656,16.1958086205,0.9637200000000001,0.07344,0.9665141861000001,13.47,-7.42,15.3784687144,32.82,14.24372,-5.76656,15.3667424548,0.9637200000000001,0.07344,0.9665141861000001,13.28,-5.84,14.5073774336,0.0
2020-03-17 00:30:00,15.24276,-7.64212,17.0512090631,4.44276,-0.49212000000000006,4.469932719,10.8,-7.15,12.9523163951,32.65,15.07276,-6.05212,16.2424213254,4.44276,-0.49212000000000006,4.469932719,10.63,-5.5600000000000005,11.9962702537,0.0
2020-03-17 01:00:00,13.50144,-7.2598,15.3295002565,5.13144,-0.5598000000000001,5.1618845893,8.37,-6.7,10.7213292086,32.62,13.36144,-5.6798,14.5185469973,5.13144,-0.5598000000000001,5.1618845893,8.23,-5.12,9.6926415388,0.0
2020-03-17 01:30:00,14.19396,-7.90956,16.2489888878,3.96396,-0.34956000000000004,3.9793430457000003,10.23,-7.5600000000000005,12.7203183922,32.87,14.04396,-6.30956,15.3962125172,3.96396,-0.34956000000000004,3.9793430457000003,10.08,-5.96,11.7101665232,0.0
2020-03-17 02:00:00,13.21224,-7.79268,15.3391377659,4.33224,-0.47268000000000004,4.3579501833,8.88,-7.32,11.5081188732,32.96,13.06224,-6.17268,14.4472866726,4.33224,-0.47268000000000004,4.3579501833,8.73,-5.7,10.4260682906,0.0
2020-03-17 02:30:00,13.74772,-7.7302,15.7719940793,3.89772,-0.3402,3.9125384648,9.85,-7.39,12.3140001624,33.02,13.60772,-6.1002,14.9124942125,3.89772,-0.3402,3.9125384648,9.71,-5.76,11.2898937107,0.0
2020-03-17 03:00:00,13.8352,-6.37208,15.2320767647,3.8052,-0.35208,3.8214535672,10.03,-6.02,11.6979186183,33.02,13.6852,-4.75208,14.486785819,3.8052,-0.35208,3.8214535672,9.88,-4.4,10.8154704012,0.0
2020-03-17 03:30:00,13.63796,-6.49168,15.104167047,4.01796,-0.39168000000000003,4.0370057944,9.62,-6.1,11.3909788868,32.97,13.48796,-4.88168,14.3441927129,4.01796,-0.39168000000000003,4.0370057944,9.47,-4.49,10.480505713,0.0
2020-03-17 04:00:00,12.69064,-6.14036,14.098097905,4.49064,-0.45036000000000004,4.513166487,8.2,-5.69,9.9807865422,33.02,12.570640000000001,-4.52036,13.3586917226,4.49064,-0.45036000000000004,4.513166487,8.08,-4.07,9.0471708285,0.0
2020-03-17 04:30:00,13.07092,-6.07528,14.4138120123,4.12092,-0.39528,4.1398342871,8.95,-5.68,10.600231129600001,33.02,12.93092,-4.46528,13.6801833878,4.12092,-0.39528,4.1398342871,8.81,-4.07,9.704689588,0.0
2020-03-17 05:00:00,13.81752,-5.9224,15.0332524994,4.36752,-0.4824,4.3940801893,9.45,-5.44,10.903948826,33.0,13.66752,-4.3024000000000004,14.3287036647,4.36752,-0.4824,4.3940801893,9.3,-3.8200000000000003,10.0539743385,0.0
2020-03-17 05:30:00,14.67988,-5.66056,15.7334298971,4.34988,-0.43056000000000005,4.3711369148,10.33,-5.23,11.5785059485,32.79,14.54988,-4.07056,15.1085560769,4.34988,-0.43056000000000005,4.3711369148,10.2,-3.64,10.8300323176,0.0
2020-03-17 06:00:00,16.25768,-5.73068,17.2381220626,3.84768,-0.40068000000000004,3.8684862472,12.41,-5.33,13.5061837689,32.79,16.11768,-4.15068,16.6435498931,3.84768,-0.40068000000000004,3.8684862472,12.27,-3.75,12.83025331,0.0
2020-03-17 06:30:00,18.91316,-6.46384,19.9872171332,3.68316,-0.39384,3.7041567908,15.23,-6.07,16.3950541323,32.88,18.75316,-4.88384,19.3786713459,3.68316,-0.39384,3.7041567908,15.07,-4.49,15.7246621585,0.0
2020-03-17 07:00:00,21.165,-6.21836,22.059583543,4.095,-0.46836000000000005,4.1216969915,17.07,-5.75,18.0124234905,32.86,20.995,-4.6383600000000005,21.5012652765,4.095,-0.46836000000000005,4.1216969915,16.9,-4.17,17.4068635888,0.0
2020-03-17 07:30:00,24.66044,-5.38672,25.2419106518,4.15044,-0.48672000000000004,4.178881256,20.51,-4.9,21.0872022801,32.74,24.48044,-3.83672,24.7792728495,4.15044,-0.48672000000000004,4.178881256,20.33,-3.35,20.6041597742,0.0
2020-03-17 08:00:00,26.6968,-4.81968,27.1283697546,3.7368,-0.40968000000000004,3.7591903307,22.96,-4.41,23.3796856266,32.74,26.4968,-3.28968,26.7002322975,3.7368,-0.40968000000000004,3.7591903307,22.76,-2.88,22.9414907972,0.0
2020-03-17 08:30:00,28.05448,-4.0222,28.3413468436,3.89448,-0.4122,3.9162333064,24.16,-3.61,24.4282152439,32.72,27.84448,-2.5022,27.9566820512,3.89448,-0.4122,3.9162333064,23.95,-2.09,24.0410191132,0.0
2020-03-17 09:00:00,28.53772,-2.78984,28.6737627462,4.07772,-0.42984000000000006,4.1003125276,24.46,-2.36,24.5735874467,32.72,28.34772,-1.26984,28.376147075,4.07772,-0.42984000000000006,4.1003125276,24.27,-0.84,24.2845321141,0.0
2020-03-17 09:30:00,29.72088,-3.87348,29.972229735,4.43088,-0.48348,4.4571796559,25.29,-3.39,25.5161948574,32.66,29.50088,-2.36348,29.5954043474,4.43088,-0.48348,4.4571796559,25.07,-1.88,25.1403918028,0.0
2020-03-17 10:00:00,30.04984,-3.55976,30.2599533259,4.47984,-0.50976,4.5087494589,25.57,-3.05,25.7512601633,32.64,29.83984,-2.03976,29.9094746206,4.47984,-0.50976,4.5087494589,25.36,-1.53,25.4061114695,0.0
2020-03-17 10:30:00,30.27508,-3.47288,30.4736175158,4.64508,-0.54288,4.6766961523,25.63,-2.93,25.7969339263,32.75,30.05508,-1.9628800000000002,30.1191090788,4.64508,-0.54288,4.6766961523,25.41,-1.42,25.449646363,0.0
2020-03-17 11:00:00,30.0584,-3.07852,30.2156366134,4.9284,-0.57852,4.9622386027,25.13,-2.5,25.2540472004,32.65,29.8484,-1.56852,29.889584098,4.9284,-0.57852,4.9622386027,24.92,-0.99,24.9396571749,0.0
2020-03-17 11:30:00,29.4462,-2.80424,29.5794262354,5.8662,-0.7142400000000001,5.9095212342,23.58,-2.09,23.6724417836,32.61,29.2362,-1.28424,29.2643924047,5.8662,-0.7142400000000001,5.9095212342,23.37,-0.5700000000000001,23.376950186,0.0
2020-03-17 12:00:00,29.39944,-2.67064,29.520491024400002,6.04944,-0.71064,6.0910371468,23.35,-1.96,23.4321168485,32.56,29.18944,-1.16064,29.2125057591,6.04944,-0.71064,6.0910371468,23.14,-0.45,23.1443751266,0.0
2020-03-17 12:30:00,30.12864,-2.54432,30.2358812095,6.03864,-0.6343200000000001,6.071864204,24.09,-1.9100000000000001,24.1655995167,32.66,29.91864,-1.01432,29.9358291101,6.03864,-0.6343200000000001,6.071864204,23.88,-0.38,23.8830232592,0.0
2020-03-17 13:00:00,30.24564,-2.61968,30.3588778171,5.97564,-0.5896800000000001,6.0046645129,24.27,-2.03,24.3547490235,32.5,30.02564,-1.12968,30.0468839368,5.97564,-0.5896800000000001,6.0046645129,24.05,-0.54,24.0560616062,0.0
2020-03-17 13:30:00,29.43216,-2.50796,29.5388203154,6.21216,-0.68796,6.2501376647,23.22,-1.82,23.2912172288,32.59,29.23216,-0.9879600000000001,29.248850289,6.21216,-0.68796,6.2501376647,23.02,-0.30000000000000004,23.0219547389,0.0
2020-03-17 14:00:00,28.41144,-2.29904,28.5043068289,6.57144,-0.7790400000000001,6.617456233,21.84,-1.52,21.8928298765,32.65,28.20144,-0.7890400000000001,28.2124760026,6.57144,-0.7790400000000001,6.617456233,21.63,-0.01,21.6300023116,0.0
2020-03-17 14:30:00,28.76108,-2.33028,28.8553275435,5.85108,-0.71028,5.8940338347,22.91,-1.62,22.96720488,32.65,28.56108,-0.8102800000000001,28.5725715406,5.85108,-0.71028,5.8940338347,22.71,-0.1,22.7102201663,0.0
2020-03-17 15:00:00,28.05544,-2.36768,28.1551704341,7.16544,-0.8776800000000001,7.2189924904,20.89,-1.49,20.943070453,32.7,27.85544,-0.8376800000000001,27.8680326786,7.16544,-0.8776800000000001,7.2189924904,20.69,0.04,20.690038666,0.0
2020-03-17 15:30:00,27.19744,-2.5428,27.3160497582,7.41744,-0.9828,7.4822665011,19.78,-1.56,19.8414213201,32.8,26.98744,-1.0028,27.0060646077,7.41744,-0.9828,7.4822665011,19.57,-0.02,19.5700102197,0.0
2020-03-17 16:00:00,27.27604,-2.477,27.3882801045,8.00604,-1.107,8.0822104329,19.27,-1.37,19.3186386684,32.74,27.07604,-0.9470000000000001,27.092595872,8.00604,-1.107,8.0822104329,19.07,0.16,19.0706711995,0.0
2020-03-17 16:30:00,27.86528,-2.78056,28.0036666062,7.50528,-0.9705600000000001,7.5677747451,20.36,-1.81,20.4402959861,32.88,27.66528,-1.24056,27.6930804822,7.50528,-0.9705600000000001,7.5677747451,20.16,-0.27,20.1618079546,0.0
2020-03-17 17:00:00,29.01916,-3.26952,29.2027637072,6.68916,-0.7495200000000001,6.7310208539000005,22.33,-2.52,22.4717444806,32.77,28.80916,-1.72952,28.8610280367,6.68916,-0.7495200000000001,6.7310208539000005,22.12,-0.98,22.1416982185,0.0
2020-03-17 17:30:00,29.46892,-3.03984,29.6252911073,6.56892,-0.69984,6.6060946097,22.9,-2.34,23.0192441231,32.71,29.23892,-1.51984,29.27839402,6.56892,-0.69984,6.6060946097,22.67,-0.8200000000000001,22.6848253244,0.0
2020-03-17 18:00:00,30.17028,-3.20748,30.3402986674,5.66028,-0.5374800000000001,5.6857413262000005,24.51,-2.67,24.654999493,32.6,29.96028,-1.69748,30.0083291109,5.66028,-0.5374800000000001,5.6857413262000005,24.3,-1.16,24.3276714874,0.0
2020-03-17 18:30:00,31.78756,-3.48604,31.9781401216,4.86756,-0.35604,4.8805639874,26.92,-3.13,27.1013523648,32.57,31.54756,-1.99604,31.6106424743,4.86756,-0.35604,4.8805639874,26.68,-1.6400000000000001,26.7303572741,0.0
2020-03-17 19:00:00,32.88132,-3.26128,33.0426565545,7.41132,-0.34128000000000003,7.4191735511,25.47,-2.92,25.636834828,32.57,32.64132,-1.7612800000000002,32.6888035661,7.41132,-0.34128000000000003,7.4191735511,25.23,-1.42,25.2699287692,0.0
2020-03-17 19:30:00,31.29232,-3.69492,31.5097084212,8.84232,-0.48492,8.8556067205,22.45,-3.21,22.6783288626,32.67,31.06232,-2.16492,31.1376717561,8.84232,-0.48492,8.8556067205,22.22,-1.6800000000000002,22.2834198453,0.0
2020-03-17 20:00:00,28.76416,-3.475,28.9733071206,9.97416,-0.765,10.0034540388,18.79,-2.71,18.9844199279,32.82,28.56416,-1.925,28.6289514566,9.97416,-0.765,10.0034540388,18.59,-1.16,18.6261563399,0.0
2020-03-17 20:30:00,25.84652,-3.76576,26.1194093442,7.25652,-0.9057600000000001,7.3128300738,18.59,-2.86,18.8087134063,32.59,25.60652,-2.56576,25.7347428759,7.25652,-0.9057600000000001,7.3128300738,18.35,-1.6600000000000001,18.4249314788,0.0
2020-03-17 21:00:00,26.55,-4.62748,26.9502517827,6.12,-0.71748,6.161913465,20.43,-3.91,20.8007932541,33.11,26.26,-3.45748,26.4866337603,6.12,-0.71748,6.161913465,20.14,-2.74,20.3255307434,0.0
2020-03-17 21:30:00,23.99064,-4.71568,24.4497125847,6.83064,-0.8056800000000001,6.8779912091,17.16,-3.91,17.5998210218,33.19,23.73064,-3.51568,23.9896494487,6.83064,-0.8056800000000001,6.8779912091,16.9,-2.71,17.1159019628,0.0
2020-03-17 22:00:00,21.547,-4.85824,22.0879085678,6.957,-0.8582400000000001,7.0097378623,14.59,-4.0,15.128387224,33.34,21.287,-3.63824,21.5956745507,6.957,-0.8582400000000001,7.0097378623,14.33,-2.7800000000000002,14.5971675335,0.0
2020-03-17 22:30:00,19.07452,-6.49656,20.1504988788,7.00452,-0.8265600000000001,7.0531200092,12.07,-5.67,13.3354340012,33.22,19.00452,-2.34656,19.1488413295,7.00452,-0.8265600000000001,7.0531200092,12.0,-1.52,12.0958835973,0.0
2020-03-17 23:00:00,16.53788,-9.2048,18.9269600817,7.42788,-0.9648,7.4902763857,9.11,-8.24,12.2837168642,32.82,16.76788,1.0552,16.8010489772,7.42788,-0.9648,7.4902763857,9.34,2.02,9.5559405607,0.0
2020-03-17 23:30:00,14.46792,-9.4012,17.2540798238,7.38792,-0.9612,7.450185727,7.08,-8.44,11.0163514831,32.75,14.66792,0.7988000000000001,14.6896548144,7.38792,-0.9612,7.450185727,7.28,1.76,7.4897262967,0.0
2020-03-18 00:00:00,12.81816,-9.55556,15.9879314703,7.86816,-1.10556,7.9454518247,4.95,-8.45,9.7931098227,32.75,12.98816,0.64444,13.0041379222,7.86816,-1.10556,7.9454518247,5.12,1.75,5.4108132476,0.0
2020-03-18 00:30:00,11.87012,-9.593,15.261893651,8.25012,-1.233,8.3417485586,3.62,-8.36,9.1101042804,32.67,12.02012,0.587,12.0344444747,8.25012,-1.233,8.3417485586,3.77,1.82,4.1863229689,0.0
2020-03-18 01:00:00,11.30244,-9.49264,14.7599242587,8.54244,-1.32264,8.6442268436,2.76,-8.17,8.6236013359,32.51,11.45244,0.5673600000000001,11.4664850466,8.54244,-1.32264,8.6442268436,2.91,1.8900000000000001,3.4698991340000003,0.0
2020-03-18 01:30:00,10.8674,-9.653880000000001,14.536085505199999,8.4474,-1.25388,8.5399520967,2.42,-8.4,8.741647442,32.64,11.0074,0.50612,11.0190295496,8.4474,-1.25388,8.5399520967,2.56,1.76,3.1066380542,0.0
2020-03-18 02:00:00,10.62952,-9.84856,14.4907152861,8.12952,-1.16856,8.2130766406,2.5,-8.68,9.0328511556,32.76,10.76952,0.37144000000000005,10.7759235662,8.12952,-1.16856,8.2130766406,2.64,1.54,3.0563376777,0.0
2020-03-18 02:30:00,10.12816,-9.97204,14.2134164347,8.49816,-1.29204,8.5958182128,1.63,-8.68,8.8317212365,32.92,10.24816,0.36796,10.254763671,8.49816,-1.29204,8.5958182128,1.75,1.6600000000000001,2.4120737965,0.0
2020-03-18 03:00:00,9.89816,-9.95104,14.0355537286,8.49816,-1.30104,8.5971756099,1.4,-8.65,8.7625624106,32.95,10.01816,0.42896,10.0273394511,8.49816,-1.30104,8.5971756099,1.52,1.73,2.3028894893,0.0
2020-03-18 03:30:00,9.75152,-10.08648,14.0295837822,8.65152,-1.35648,8.7572162415,1.1,-8.73,8.7990283554,33.2,9.87152,0.43352,9.8810346979,8.65152,-1.35648,8.7572162415,1.22,1.79,2.1662179022,0.0
2020-03-18 04:00:00,9.75784,-10.07576,14.0262746673,8.36784,-1.26576,8.4630310553,1.3900000000000001,-8.81,8.9189797623,33.09,9.89784,0.35424000000000005,9.9041770301,8.36784,-1.26576,8.4630310553,1.53,1.62,2.2282953126000002,0.0
2020-03-18 04:30:00,9.95448,-10.111,14.1888686325,8.03448,-1.161,8.1179301469,1.92,-8.95,9.1536276962,33.1,10.09448,0.369,10.1012220781,8.03448,-1.161,8.1179301469,2.06,1.53,2.5660280590999998,0.0
2020-03-18 05:00:00,10.45172,-9.88456,14.3855127594,7.82172,-1.11456,7.9007308366,2.63,-8.77,9.1558615105,33.01,10.59172,0.53544,10.605245332,7.82172,-1.11456,7.9007308366,2.77,1.65,3.2241898207,0.0
2020-03-18 05:30:00,11.42964,-9.70928,14.9968926331,8.00964,-1.16928,8.0945381986,3.42,-8.54,9.199347803,33.03,11.58964,0.71072,11.6114115528,8.00964,-1.16928,8.0945381986,3.58,1.88,4.0436122465,0.0
2020-03-18 06:00:00,13.00692,-9.35812,16.0235569653,7.93692,-1.15812,8.0209688331,5.07,-8.2,9.6407935358,32.95,13.20692,0.9918800000000001,13.2441142332,7.93692,-1.15812,8.0209688331,5.27,2.15,5.6916957051,0.0
2020-03-18 06:30:00,15.8716,-8.6318,18.0669769967,7.5816,-1.0818,7.6583908101,8.29,-7.55,11.212787343,32.84,16.1216,1.6182,16.2026095985,7.5816,-1.0818,7.6583908101,8.54,2.7,8.9566511599,0.0
2020-03-18 07:00:00,18.209600000000002,-7.89972,19.8493100192,7.6896,-1.08972,7.7664301863,10.52,-6.8100000000000005,12.5318195008,32.68,18.4896,2.27028,18.6284588584,7.6896,-1.08972,7.7664301863,10.8,3.36,11.310596801199999,0.0
2020-03-18 07:30:00,21.15572,-8.16956,22.6783200284,7.69572,-1.15956,7.7825886254,13.46,-7.01,15.1760238534,32.47,21.48572,1.86044,21.5661169642,7.69572,-1.15956,7.7825886254,13.79,3.02,14.1168162133,0.0
2020-03-18 08:00:00,23.77616,-6.81604,24.733867179,7.52616,-1.07604,7.6026933666000005,16.25,-5.74,17.2339809678,32.8,24.12616,3.52396,24.3821633664,7.52616,-1.07604,7.6026933666000005,16.6,4.6,17.2255624001,0.0
2020-03-18 08:30:00,25.62328,-6.30332,26.3871999458,7.34328,-1.00332,7.4115053923,18.28,-5.3,19.0328242781,32.92,26.02328,4.25668,26.3691188055,7.34328,-1.00332,7.4115053923,18.68,5.26,19.4064422293,0.0
2020-03-18 09:00:00,26.57616,-5.85796,27.2141135389,7.52616,-0.8679600000000001,7.5760437503,19.05,-4.99,19.6927042328,32.8,26.95616,4.62204,27.3495487295,7.52616,-0.8679600000000001,7.5760437503,19.43,5.49,20.1907156882,0.0
2020-03-18 09:30:00,26.49484,-4.54176,26.8812970395,17.03484,-3.19176,17.3312753634,9.46,-1.35,9.5558411456,32.59,26.74484,5.88824,27.3853580755,17.03484,-3.19176,17.3312753634,9.71,9.08,13.2940024071,0.0
2020-03-18 10:00:00,28.19628,-4.964,28.6299057253,12.62628,-1.224,12.6854689562,15.57,-3.74,16.0128854364,32.83,28.58628,5.536,29.1173951486,12.62628,-1.224,12.6854689562,15.96,6.76,17.3326051129,0.0
2020-03-18 10:30:00,29.54368,-5.19368,29.9967221523,11.62368,-0.91368,11.6595346341,17.92,-4.28,18.4240277898,32.83,29.91368,5.31632,30.3824210603,11.62368,-0.91368,11.6595346341,18.29,6.23,19.3219305454,0.0
2020-03-18 11:00:00,28.2658,-5.21924,28.7436239159,8.4258,-1.02924,8.4884298087,19.84,-4.19,20.2776157376,32.83,28.6958,5.26076,29.1740386888,8.4258,-1.02924,8.4884298087,20.27,6.29,21.2235011249,0.0
2020-03-18 11:30:00,28.35824,-5.12244,28.817167929100002,7.78824,-1.07244,7.861730716,20.57,-4.05,20.9649087763,32.83,28.77824,5.36756,29.2745247246,7.78824,-1.07244,7.861730716,20.99,6.44,21.95572135,0.0
2020-03-18 12:00:00,29.36976,-5.16556,29.8205602323,7.52976,-1.01556,7.5979370734,21.84,-4.15,22.230791708799998,32.86,29.79976,5.34444,30.275216514,7.52976,-1.01556,7.5979370734,22.27,6.36,23.1603648503,0.0
2020-03-18 12:30:00,30.1518,-5.1702,30.5918618472,7.3818,-0.9702000000000001,7.4452843653,22.77,-4.2,23.1541119458,32.86,30.6118,5.3298,31.0723199533,7.3818,-0.9702000000000001,7.4452843653,23.23,6.3,24.0691275288,0.0
2020-03-18 13:00:00,30.24252,-5.23012,30.6914348176,7.20252,-0.9601200000000001,7.2662318133,23.04,-4.27,23.432338765,32.9,30.70252,5.30988,31.1582984125,7.20252,-0.9601200000000001,7.2662318133,23.5,6.27,24.3220661129,0.0
2020-03-18 13:30:00,30.54216,-5.67368,31.0646774039,6.21216,-0.7336800000000001,6.2553351795,24.33,-4.94,24.8264475912,32.96,31.01216,4.84632,31.388547042,6.21216,-0.7336800000000001,6.2553351795,24.8,5.58,25.42,0.0
2020-03-18 14:00:00,31.42184,-6.35168,32.0573839826,4.01184,-0.39168000000000003,4.0309147111,27.41,-5.96,28.0504848443,33.07,31.96184,4.24832,32.2429440189,4.01184,-0.39168000000000003,4.0309147111,27.95,4.64,28.3325272434,0.0
2020-03-18 14:30:00,32.29072,-6.70024,32.9785356585,2.88072,-0.30024,2.8963238382,29.41,-6.4,30.0983072614,33.11,32.85072,3.9097600000000003,33.0825638029,2.88072,-0.30024,2.8963238382,29.97,4.21,30.2642528406,0.0
2020-03-18 15:00:00,32.91048,-7.14384,33.6769081683,1.86048,-0.21384000000000003,1.8727288581,31.05,-6.93,31.8139497705,33.22,33.49048,3.50616,33.6735119727,1.86048,-0.21384000000000003,1.8727288581,31.63,3.7199999999999998,31.8480030771,0.0
2020-03-18 15:30:00,33.52064,-7.47496,34.3439708393,1.07064,-0.17496,1.0848414682,32.45,-7.3,33.2609756321,33.3,34.12064,3.22504,34.2727144681,1.07064,-0.17496,1.0848414682,33.05,3.4,33.2244262554,0.0
2020-03-18 16:00:00,33.96792,-7.80504,34.8530951069,0.45792000000000005,-0.09504000000000001,0.46767865890000004,33.51,-7.71,34.3855231166,33.25,34.58792,2.85496,34.7055472011,0.45792000000000005,-0.09504000000000001,0.46767865890000004,34.13,2.95,34.2572532466,0.0
2020-03-18 16:30:00,35.66984,-7.72572,36.4969071997,3.9398400000000002,0.31428,3.9523551389,31.73,-8.04,32.7327740957,33.3,36.24984,2.9742800000000003,36.3716543691,3.9398400000000002,0.31428,3.9523551389,32.31,2.66,32.4193106034,0.0
2020-03-18 17:00:00,38.224,-6.84168,38.8314661225,9.774000000000001,1.13832,9.8400634359,28.45,-7.98,29.547976242,33.28,38.774,3.85832,38.9654938275,9.774000000000001,1.13832,9.8400634359,29.0,2.7199999999999998,29.12727931,0.0
2020-03-18 17:30:00,37.75472,-7.11408,38.4191230577,9.32472,1.19592,9.4010971554,28.43,-8.31,29.619604994,33.28,38.29472,3.56592,38.4603869628,9.32472,1.19592,9.4010971554,28.97,2.37,29.0667817276,0.0
2020-03-18 18:00:00,37.8242,-6.89716,38.4478987944,8.6742,1.21284,8.7585801649,29.15,-8.11,30.2571413058,33.26,38.3842,3.78284,38.5701528141,8.6742,1.21284,8.7585801649,29.71,2.5700000000000003,29.8209490124,0.0
2020-03-18 18:30:00,38.49032,-6.63828,39.0585649386,8.50032,1.16172,8.5793375887,29.99,-7.8,30.9877411245,33.19,39.06032,3.97172,39.261726379,8.50032,1.16172,8.5793375887,30.56,2.81,30.6889181953,0.0
2020-03-18 19:00:00,39.17784,-6.65156,39.7384750273,8.457840000000001,1.10844,8.5301639316,30.72,-7.76,31.6849491084,33.12,39.74784,3.92844,39.9415000407,8.457840000000001,1.10844,8.5301639316,31.29,2.8200000000000003,31.4168187441,0.0
2020-03-18 19:30:00,37.72704,-7.09472,38.3883393629,7.36704,0.9352800000000001,7.4261717621,30.36,-8.03,31.4039886002,33.12,38.30704,3.47528,38.4643586277,7.36704,0.9352800000000001,7.4261717621,30.94,2.54,31.0440847828,0.0
2020-03-18 20:00:00,35.96084,-7.82316,36.801954376,3.75084,0.006840000000000001,3.7508462367,32.21,-7.83,33.1480466996,32.94,36.56084,2.62684,36.6550857302,3.75084,0.006840000000000001,3.7508462367,32.81,2.62,32.9144421189,0.0
2020-03-18 20:30:00,33.59072,-8.22916,34.5840359765,1.89072,-0.029160000000000002,1.8909448495,31.7,-8.2,32.7433962808,33.0,34.18072,2.24084,34.2540944067,1.89072,-0.029160000000000002,1.8909448495,32.29,2.27,32.3696926152,0.0
2020-03-18 21:00:00,31.84424,-8.62048,32.9904273481,0.26424000000000003,-0.060480000000000006,0.2710730676,31.58,-8.56,32.7195660118,33.04,32.42424,1.9195200000000001,32.4810082449,0.26424000000000003,-0.060480000000000006,0.2710730676,32.16,1.98,32.2208938424,0.0
2020-03-18 21:30:00,30.01664,-8.72756,31.259702181,0.7466400000000001,-0.09756000000000001,0.7529868812,29.27,-8.63,30.5157303698,33.1,30.56664,1.84244,30.6221172691,0.7466400000000001,-0.09756000000000001,0.7529868812,29.82,1.94,29.8830386674,0.0
2020-03-18 22:00:00,27.76908,-9.1528,29.2385969548,0.82908,-0.0828,0.8332043485,26.94,-9.07,28.4258421159,33.05,28.27908,1.3772,28.312595174,0.82908,-0.0828,0.8332043485,27.45,1.46,27.4887995373,0.0
2020-03-18 22:30:00,25.26136,-9.69772,27.0588632845,1.07136,-0.11772,1.0778080757,24.19,-9.58,26.0179265123,33.15,25.74136,0.9022800000000001,25.7571683973,1.07136,-0.11772,1.0778080757,24.67,1.02,24.6910773358,0.0
2020-03-18 23:00:00,22.90016,-6.3724,23.77025052,1.4601600000000001,-0.12240000000000001,1.4652811968,21.44,-6.25,22.3324002293,33.08,22.71016,-4.3224,23.1178396263,1.4601600000000001,-0.12240000000000001,1.4652811968,21.25,-4.2,21.6610826138,0.0
2020-03-18 23:30:00,20.52592,-2.3498,20.6599843148,2.36592,-0.1998,2.3743414848,18.16,-2.15,18.2868285933,32.96,19.68592,-9.8598,22.0170638889,2.36592,-0.1998,2.3743414848,17.32,-9.66,19.8317422331,0.0
2020-03-19 00:00:00,18.70424,-2.43716,18.8623525267,2.42424,-0.22716000000000003,2.4348595941,16.28,-2.21,16.429318306,33.06,17.94424,-9.98716,20.5362877376,2.42424,-0.22716000000000003,2.4348595941,15.52,-9.76,18.3337939336,0.0
2020-03-19 00:30:00,17.8524,-2.57392,18.0369966992,1.8324,-0.13392,1.8372872194,16.02,-2.44,16.2047523893,32.99,17.0924,-10.08392,19.8452911374,1.8324,-0.13392,1.8372872194,15.26,-9.95,18.2173022152,0.0
2020-03-19 01:00:00,17.27104,-2.6681600000000003,17.4759234511,1.66104,-0.12816000000000002,1.6659768507,15.61,-2.54,15.8152995545,32.93,16.54104,-10.14816,19.4059567058,1.66104,-0.12816000000000002,1.6659768507,14.88,-10.02,17.9391973065,0.0
2020-03-19 01:30:00,16.33448,-2.55756,16.5334917674,2.27448,-0.18756,2.2822002594,14.06,-2.37,14.2583484317,32.99,15.62448,-10.05756,18.5816815284,2.27448,-0.18756,2.2822002594,13.35,-9.87,16.602391394,0.0
2020-03-19 02:00:00,16.20556,-2.77836,16.4420028951,2.18556,-0.19836,2.1945430511,14.02,-2.58,14.255413007,33.26,15.51556,-10.39836,18.677753955,2.18556,-0.19836,2.1945430511,13.33,-10.2,16.7847817978,0.0
2020-03-19 02:30:00,15.67956,-2.77032,15.9224142232,2.50956,-0.22032000000000002,2.5192126341,13.17,-2.55,13.4145965277,33.32,14.99956,-10.42032,18.2638952334,2.50956,-0.22032000000000002,2.5192126341,12.49,-10.2,16.1257588969,0.0
2020-03-19 03:00:00,14.71484,-4.68316,15.4421016643,2.8148400000000002,-0.26316,2.8271146795,11.9,-4.42,12.6943451978,33.2,14.22484,-9.32316,17.0078624586,2.8148400000000002,-0.26316,2.8271146795,11.41,-9.06,14.5695470074,0.0
2020-03-19 03:30:00,13.31588,-8.67244,15.8909998341,3.84588,-0.44244000000000006,3.8712460692,9.47,-8.23,12.5464656378,32.71,13.16588,-7.12244,14.9689527933,3.84588,-0.44244000000000006,3.8712460692,9.32,-6.68,11.4666821705,0.0
2020-03-19 04:00:00,12.9156,-8.3436,15.3762278963,4.4856,-0.6336,4.5301276273,8.43,-7.71,11.4240535713,32.74,12.7856,-6.7936,14.4784173279,4.4856,-0.6336,4.5301276273,8.3,-6.16,10.3361308041,0.0
2020-03-19 04:30:00,13.36512,-7.36944,15.2622108008,3.88512,-0.46944,3.9133785056,9.48,-6.9,11.725203623,32.64,13.23512,-5.83944,14.4660796669,3.88512,-0.46944,3.9133785056,9.35,-5.37,10.7823652322,0.0
2020-03-19 05:00:00,13.84916,-7.20144,15.6096114871,3.53916,-0.36144000000000004,3.5575683239,10.31,-6.84,12.3726189629,32.66,13.71916,-5.6714400000000005,14.8452208734,3.53916,-0.36144000000000004,3.5575683239,10.18,-5.31,11.4816592878,0.0
2020-03-19 05:30:00,14.73708,-6.91864,16.2803288166,3.81708,-0.36864,3.8348396545,10.92,-6.55,12.7337700623,32.56,14.59708,-5.39864,15.563420523,3.81708,-0.36864,3.8348396545,10.78,-5.03,11.8957681551,0.0
2020-03-19 06:00:00,16.05876,-6.66824,17.3881913216,3.84876,-0.40824000000000005,3.8703505571,12.21,-6.26,13.7212135032,32.56,15.92876,-5.15824,16.7431429258,3.84876,-0.40824000000000005,3.8703505571,12.08,-4.75,12.9803274227,0.0
2020-03-19 06:30:00,18.38012,-6.507,19.4979450254,3.84012,-0.387,3.8595712992999998,14.54,-6.12,15.7754873142,32.33,18.24012,-5.017,18.9175121677,3.84012,-0.387,3.8595712992999998,14.4,-4.63,15.126033849,0.0
2020-03-19 07:00:00,20.61848,-6.0086,21.4761493632,3.7684800000000003,-0.4086,3.7905666424,16.85,-5.6,17.7561961016,32.33,20.45848,-4.5386,20.9558653811,3.7684800000000003,-0.4086,3.7905666424,16.69,-4.13,17.1933998965,0.0
2020-03-19 07:30:00,24.32568,-0.27128,24.3271926103,4.04568,-0.43128000000000005,4.0686028438,20.28,0.16,20.2806311539,32.71,23.59568,-6.09128,24.3692389438,4.04568,-0.43128000000000005,4.0686028438,19.55,-5.66,20.3528400967,0.0
2020-03-19 08:00:00,26.17328,0.73804,26.1836836408,4.55328,-0.56196,4.5878271328,21.62,1.3,21.6590489173,32.71,25.28328,-6.75196,26.1693181302,4.55328,-0.56196,4.5878271328,20.73,-6.19,21.634440136,0.0
2020-03-19 08:30:00,27.55184,0.6389600000000001,27.5592481259,4.91184,-0.58104,4.9460873089,22.64,1.22,22.6728471966,32.66,26.63184,-6.83104,27.4939631422,4.91184,-0.58104,4.9460873089,21.72,-6.25,22.601347305,0.0
2020-03-19 09:00:00,27.34356,1.25184,27.3722008041,11.74356,-2.28816,11.9644004304,15.6,3.54,15.9966121413,32.5,26.59356,-6.17816,27.3017782289,11.74356,-2.28816,11.9644004304,14.85,-3.89,15.351045567,0.0
2020-03-19 09:30:00,29.3054,1.26752,29.3327986409,13.6854,-2.8324800000000003,13.975446902,15.62,4.1,16.1491300075,32.57,28.5854,-6.20248,29.2505701023,13.6854,-2.8324800000000003,13.975446902,14.9,-3.37,15.2763510041,0.0
2020-03-19 10:00:00,30.57052,1.40344,30.6027178026,10.10052,-1.36656,10.1925458304,20.47,2.77,20.6565679628,32.64,29.74052,-6.09656,30.3589619998,10.10052,-1.36656,10.1925458304,19.64,-4.73,20.2015469705,0.0
2020-03-19 10:30:00,30.74456,1.3516,30.7742553469,8.58456,-0.6084,8.6060920837,22.16,1.96,22.2465098386,32.7,29.83456,-6.1384,30.4594964659,8.58456,-0.6084,8.6060920837,21.25,-5.53,21.9577640027,0.0
2020-03-19 11:00:00,31.47548,1.46872,31.5097283338,8.74548,-0.5212800000000001,8.7610018416,22.73,1.99,22.8169454573,32.64,30.56548,-6.00128,31.1490598457,8.74548,-0.5212800000000001,8.7610018416,21.82,-5.48,22.4976176517,0.0
2020-03-19 11:30:00,31.20344,1.4866000000000001,31.2388323628,8.53344,-0.5634,8.5520183462,22.67,2.05,22.7624998627,32.53,30.28344,-5.9534,30.8630800439,8.53344,-0.5634,8.5520183462,21.75,-5.39,22.4079137806,0.0
2020-03-19 12:00:00,32.0522,1.6474000000000002,32.0945081221,7.7022,-0.5526,7.7219979021,24.35,2.2,24.4491819904,32.51,31.1022,-5.7926,31.637020397,7.7022,-0.5526,7.7219979021,23.4,-5.24,23.9795245991,0.0
2020-03-19 12:30:00,32.496,1.66024,32.5383836854,6.246,-0.50976,6.2667672095,26.25,2.17,26.3395406186,32.51,31.486,-5.77976,32.01208868,6.246,-0.50976,6.2667672095,25.24,-5.27,25.784307243,0.0
2020-03-19 13:00:00,33.20068,1.35208,33.2281999631,6.16068,-0.45792000000000005,6.177675031,27.04,1.81,27.1005110653,32.55,32.16068,-6.10792,32.7355468075,6.16068,-0.45792000000000005,6.177675031,26.0,-5.65,26.6068130373,0.0
2020-03-19 13:30:00,33.98796,0.8722000000000001,33.9991493688,6.53796,-0.39780000000000004,6.5500508243999995,27.45,1.27,27.4793631658,32.6,32.95796,-6.5878,33.6099127669,6.53796,-0.39780000000000004,6.5500508243999995,26.42,-6.19,27.1354472968,0.0
2020-03-19 14:00:00,33.5844,0.57404,33.5893055195,4.1544,-0.34596000000000005,4.1687801191,29.43,0.92,29.4443763731,32.63,32.4844,-6.88596,33.2062146063,4.1544,-0.34596000000000005,4.1687801191,28.33,-6.54,29.0750838348,0.0
2020-03-19 14:30:00,33.27312,0.6272800000000001,33.2790323587,2.55312,-0.34272,2.5760199403,30.72,0.97,30.7353103124,32.63,32.14312,-6.87272,32.869658403,2.55312,-0.34272,2.5760199403,29.59,-6.53,30.3019636327,0.0
2020-03-19 15:00:00,32.80696,0.59048,32.8122734822,2.31696,-0.29952,2.3362396863,30.49,0.89,30.502986739,32.66,31.67696,-6.88952,32.4175150293,2.31696,-0.29952,2.3362396863,29.36,-6.59,30.0904918537,0.0
2020-03-19 15:30:00,32.94832,0.16312000000000001,32.9487237834,2.48832,-0.32688,2.5096985789,30.46,0.49,30.4639409795,32.76,31.81832,-7.35688,32.6577582047,2.48832,-0.32688,2.5096985789,29.33,-7.03,30.1607327497,0.0
2020-03-19 16:00:00,32.8842,0.0008,32.8842000097,2.8242000000000003,-0.3492,2.8457066398,30.06,0.35000000000000003,30.0620375224,32.78,31.7642,-7.5192,32.6420399222,2.8242000000000003,-0.3492,2.8457066398,28.94,-7.17,29.8149710716,0.0
2020-03-19 16:30:00,32.784440000000004,-0.03348,32.7844570952,3.30444,-0.39348000000000005,3.327784582,29.48,0.36,29.4821980185,32.78,31.67444,-7.55348,32.5626351732,3.30444,-0.39348000000000005,3.327784582,28.37,-7.16,29.2595710837,0.0
2020-03-19 17:00:00,33.3714,-0.26008000000000003,33.3724134513,3.6414,-0.37008,3.660157533,29.73,0.11,29.7302034975,32.76,32.2514,-7.7500800000000005,33.1695122359,3.6414,-0.37008,3.660157533,28.61,-7.38,29.5465141768,0.0
2020-03-19 17:30:00,33.20976,-0.26372,33.2108070889,3.29976,-0.33372,3.3165923922,29.91,0.07,29.9100819123,32.79,32.08976,-7.76372,33.0155727664,3.29976,-0.33372,3.3165923922,28.79,-7.43,29.7332978326,0.0
2020-03-19 18:00:00,33.62176,-0.22312,33.6225003239,4.81176,-0.30312,4.8212981688,28.81,0.08,28.8101110723,32.77,32.50176,-7.71312,33.4044401724,4.81176,-0.30312,4.8212981688,27.69,-7.41,28.664336727,0.0
2020-03-19 18:30:00,36.38556,1.07968,36.401575315,13.52556,0.6796800000000001,13.5426267104,22.86,0.4,22.8634992947,32.77,35.45556,-6.39032,36.0268361727,13.52556,0.6796800000000001,13.5426267104,21.93,-7.07,23.0414799872,0.0
2020-03-19 19:00:00,37.39788,1.0716,37.4132296795,13.09788,0.8316,13.1242530856,24.3,0.24,24.3011851563,32.65,36.43788,-6.3584,36.9884894184,13.09788,0.8316,13.1242530856,23.34,-7.19,24.4223606558,0.0
2020-03-19 19:30:00,35.7458,0.9705600000000001,35.7589737598,13.4658,0.52056,13.4758581305,22.28,0.45,22.2845439711,32.74,34.8158,-6.50944,35.4191013262,13.4658,0.52056,13.4758581305,21.35,-7.03,22.4776199808,0.0
2020-03-19 20:00:00,33.17196,0.61492,33.1776590019,10.46196,0.39492000000000005,10.4694111032,22.71,0.22,22.7110655849,32.74,32.24196,-6.86508,32.9647282417,10.46196,0.39492000000000005,10.4694111032,21.78,-7.26,22.9581358128,0.0
2020-03-19 20:30:00,29.85588,-0.40388,29.8586116494,5.82588,-0.53388,5.8502910721,24.03,0.13,24.0303516412,32.67,28.895880000000002,-7.85388,29.9442033126,5.82588,-0.53388,5.8502910721,23.07,-7.32,24.2034563647,0.0
2020-03-19 21:00:00,28.69832,-0.9963200000000001,28.71560942,5.4583200000000005,-0.7063200000000001,5.5038300451,23.24,-0.29,23.2418093099,32.74,27.74832,-8.46632,29.0111674561,5.4583200000000005,-0.7063200000000001,5.5038300451,22.29,-7.76,23.6021545627,0.0
2020-03-19 21:30:00,26.26872,-1.36956,26.3043978268,5.77872,-0.7095600000000001,5.8221199088,20.49,-0.66,20.5006268197,32.62,25.37872,-8.75956,26.8478922866,5.77872,-0.7095600000000001,5.8221199088,19.6,-8.05,21.1887352147,0.0
2020-03-19 22:00:00,23.79848,-1.80156,23.8665722035,5.92848,-0.78156,5.979775175,17.87,-1.02,17.8990865689,32.53,22.98848,-9.14156,24.7394084801,5.92848,-0.78156,5.979775175,17.06,-8.36,18.9982420239,0.0
2020-03-19 22:30:00,21.75108,-2.25848,21.8680180418,6.03108,-0.88848,6.0961727893,15.72,-1.37,15.7795849122,32.7,20.99108,-9.65848,23.1065288496,6.03108,-0.88848,6.0961727893,14.96,-8.77,17.3411216477,0.0
2020-03-19 23:00:00,19.83452,-2.6581200000000003,20.0118411338,5.56452,-0.79812,5.6214658555,14.27,-1.8599999999999999,14.3907088081,32.73,19.11452,-10.06812,21.6039791512,5.56452,-0.79812,5.6214658555,13.55,-9.27,16.4175333105,0.0
2020-03-19 23:30:00,17.9748,-3.17376,18.2528405345,5.1948,-0.65376,5.2357758907,12.78,-2.52,13.026081529,32.9,17.2948,-10.64376,20.3076274827,5.1948,-0.65376,5.2357758907,12.1,-9.99,15.6910834553,0.0
2020-03-20 00:00:00,15.61308,-3.3179600000000002,15.9617394305,5.20308,-0.59796,5.2373273383,10.41,-2.7199999999999998,10.7594841884,32.95,15.00308,-10.77796,18.4731380996,5.20308,-0.59796,5.2373273383,9.8,-10.18,14.1305484678,0.0
2020-03-20 00:30:00,14.6192,-3.48476,15.0287910657,5.6592,-0.7347600000000001,5.7066992997,8.96,-2.75,9.3725183382,32.89,14.0392,-10.90476,17.7767524396,5.6592,-0.7347600000000001,5.7066992997,8.38,-10.17,13.1777577759,0.0
2020-03-20 01:00:00,13.94768,-3.53852,14.3895413816,6.18768,-0.7585200000000001,6.2339984258,7.76,-2.7800000000000002,8.24293637,32.87,13.41768,-10.95852,17.3240669929,6.18768,-0.7585200000000001,6.2339984258,7.23,-10.2,12.5025157468,0.0
2020-03-20 01:30:00,12.8742,-3.34484,13.3016157013,6.4242,-0.83484,6.4782176149,6.45,-2.51,6.9211704213,32.98,12.3742,-10.81484,16.4341592382,6.4242,-0.83484,6.4782176149,5.95,-9.98,11.6190748341,0.0
2020-03-20 02:00:00,12.42076,-3.4004,12.8778103394,5.81076,-0.7704000000000001,5.8616079652,6.61,-2.63,7.1140002811,33.04,11.92076,-10.9104,16.1598684134,5.81076,-0.7704000000000001,5.8616079652,6.11,-10.14,11.8385683256,0.0
2020-03-20 02:30:00,12.59484,-3.24184,13.0053650933,5.33484,-0.68184,5.3782361059,7.26,-2.56,7.698129643,33.13,12.06484,-10.78184,16.1804956046,5.33484,-0.68184,5.3782361059,6.73,-10.1,12.1368406103,0.0
2020-03-20 03:00:00,12.83592,-2.48736,13.0747008385,5.51592,-0.74736,5.5663201863000005,7.32,-1.74,7.5239617224,33.04,12.31592,-10.02736,15.8817453076,5.51592,-0.74736,5.5663201863000005,6.8,-9.28,11.5047120781,0.0
2020-03-20 03:30:00,11.9286,-1.34516,12.0042056541,6.6186,-0.9651600000000001,6.6886022296,5.31,-0.38,5.3235796228,33.04,11.4586,-8.89516,14.5059775743,6.6186,-0.9651600000000001,6.6886022296,4.84,-7.93,9.29034445,0.0
