Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-20 04:00:00,12.215160000000001,-0.45284,12.2235509526,5.91516,-0.7628400000000001,5.9641464344,6.3,0.31,6.307622373,33.24,11.72516,-8.11284,14.2582449794,5.91516,-0.7628400000000001,5.9641464344,5.8100000000000005,-7.35,9.3690234283,0.0
2020-03-20 04:30:00,12.69464,-0.62016,12.7097790364,5.26464,-0.6501600000000001,5.3046340454,7.43,0.03,7.430060565,33.21,12.18464,-8.28016,14.7318193566,5.26464,-0.6501600000000001,5.3046340454,6.92,-7.63,10.3006456108,0.0
2020-03-20 05:00:00,12.48976,-0.31988000000000005,12.4938556127,5.54976,-0.65988,5.5888529836,6.94,0.34,6.9483235388,33.27,11.96976,-7.99988,14.3969869928,5.54976,-0.65988,5.5888529836,6.42,-7.34,9.7515127032,0.0
2020-03-20 05:30:00,13.965720000000001,-0.40900000000000003,13.9717077023,5.35572,-0.639,5.3937053793,8.61,0.23,8.6130714614,33.22,13.42572,-8.059,15.6587815145,5.35572,-0.639,5.3937053793,8.07,-7.42,10.9627232018,0.0
2020-03-20 06:00:00,14.63912,0.022600000000000002,14.639137445,6.09912,-0.7974,6.1510252425,8.54,0.8200000000000001,8.5792773588,33.15,14.07912,-7.6274,16.0124592344,6.09912,-0.7974,6.1510252425,7.98,-6.83,10.5037755117,0.0
2020-03-20 06:30:00,16.12952,1.01744,16.1615778804,6.3295200000000005,-0.77256,6.3764937375,9.8,1.79,9.9621333057,33.13,15.55952,-6.64256,16.9181046806,6.3295200000000005,-0.77256,6.3764937375,9.23,-5.87,10.9384551012,0.0
2020-03-20 07:00:00,18.55316,1.66188,18.6274418834,6.47316,-0.79812,6.5221772377,12.08,2.46,12.3279357558,32.9,17.92316,-5.92812,18.8780897106,6.47316,-0.79812,6.5221772377,11.45,-5.13,12.5466888062,0.0
2020-03-20 07:30:00,20.8466,2.01584,20.9438378161,7.6266,-1.15416,7.7134371629,13.22,3.17,13.5947526642,32.75,20.1666,-5.53416,20.9121658961,7.6266,-1.15416,7.7134371629,12.54,-4.38,13.2829213654,0.0
2020-03-20 08:00:00,22.07456,0.94408,22.0947388815,8.67456,-1.4659200000000001,8.7975515139,13.4,2.41,13.6149954095,32.6,21.38456,-6.50592,22.3523242961,8.67456,-1.4659200000000001,8.7975515139,12.71,-5.04,13.6728087824,0.0
2020-03-20 08:30:00,23.58368,1.50704,23.6317822414,9.46368,-1.6329600000000002,9.603530470799999,14.12,3.14,14.46492309,32.43,22.89368,-5.88296,23.637466072,9.46368,-1.6329600000000002,9.603530470799999,13.43,-4.25,14.0864260904,0.0
2020-03-20 09:00:00,24.22432,1.2574800000000002,24.2569358208,9.63432,-1.6225200000000002,9.769989407,14.59,2.88,14.8715332095,32.5,23.65432,-3.73252,23.9469948055,9.63432,-1.6225200000000002,9.769989407,14.02,-2.11,14.1778877129,0.0
2020-03-20 09:30:00,25.42308,-0.32148000000000004,25.4251125086,10.87308,-1.67148,11.0008051558,14.55,1.35,14.6124946535,32.9,25.18308,0.81852,25.1963785746,10.87308,-1.67148,11.0008051558,14.31,2.49,14.5250197934,0.0
2020-03-20 10:00:00,25.03256,-0.22272000000000003,25.033550774,11.12256,-1.78272,11.2645209198,13.91,1.56,13.9972032921,32.92,24.80256,0.9272800000000001,24.819887807,11.12256,-1.78272,11.2645209198,13.68,2.71,13.9458416741,0.0
2020-03-20 10:30:00,24.80744,-0.09896,24.8076373812,11.73744,-1.75896,11.8685061417,13.07,1.6600000000000001,13.1749952562,32.98,24.57744,1.07104,24.6007659156,11.73744,-1.75896,11.8685061417,12.84,2.83,13.1481747783,0.0
2020-03-20 11:00:00,24.79612,-0.07172,24.7962237208,11.07612,-1.88172,11.2348255177,13.72,1.81,13.8388763995,32.85,24.57612,1.0682800000000001,24.5993271537,11.07612,-1.88172,11.2348255177,13.5,2.95,13.818556364500001,0.0
2020-03-20 11:30:00,26.01656,0.023360000000000002,26.0165704873,10.27656,-1.73664,10.4222648174,15.74,1.76,15.8380933196,32.89,25.77656,1.17336,25.8032521036,10.27656,-1.73664,10.4222648174,15.5,2.91,15.770798965200001,0.0
2020-03-20 12:00:00,26.87144,0.09484000000000001,26.8716073635,9.54144,-1.59516,9.6738623465,17.33,1.69,17.4122083608,33.19,26.62144,1.25484,26.6509979381,9.54144,-1.59516,9.6738623465,17.08,2.85,17.316145645,0.0
2020-03-20 12:30:00,26.72128,0.0704,26.7213727379,11.41128,-2.2896,11.6387103838,15.31,2.36,15.4908263175,33.26,26.49128,1.2404,26.5203036973,11.41128,-2.2896,11.6387103838,15.08,3.5300000000000002,15.4876499186,0.0
2020-03-20 13:00:00,26.23576,-1.27252,26.2666025578,9.45576,-1.5325199999999999,9.5791447806,16.78,0.26,16.7820141819,33.23,25.98576,-0.18252000000000002,25.9864009884,9.45576,-1.5325199999999999,9.5791447806,16.53,1.35,16.5850354235,0.0
2020-03-20 13:30:00,25.64912,-2.31068,25.7529920366,9.06912,-1.48068,9.1891975078,16.58,-0.8300000000000001,16.6007620307,33.03,25.41912,-1.19068,25.4469915793,9.06912,-1.48068,9.1891975078,16.35,0.29,16.3525716632,0.0
2020-03-20 14:00:00,25.48312,-2.48972,25.6044548978,9.21312,-1.4497200000000001,9.326482092,16.27,-1.04,16.3032052063,33.03,25.25312,-1.34972,25.2891639603,9.21312,-1.4497200000000001,9.326482092,16.04,0.1,16.0403117177,0.0
2020-03-20 14:30:00,24.98048,-2.72452,25.1286169588,8.97048,-1.42452,9.082883279,16.01,-1.3,16.0626928004,33.14,24.74048,-1.5945200000000002,24.791810032,8.97048,-1.42452,9.082883279,15.77,-0.17,15.7709162701,0.0
2020-03-20 15:00:00,24.0638,-3.18844,24.2741141975,8.8938,-1.46844,9.0142106961,15.17,-1.72,15.2671968612,33.18,23.8338,-2.01844,23.9191162561,8.8938,-1.46844,9.0142106961,14.94,-0.55,14.9501204009,0.0
2020-03-20 15:30:00,24.07752,-3.46904,24.3261424782,8.59752,-1.31904,8.6981156966,15.48,-2.15,15.628592387,33.27,23.83752,-2.30904,23.9490923726,8.59752,-1.31904,8.6981156966,15.24,-0.99,15.2721216601,0.0
2020-03-20 16:00:00,24.27136,-3.47708,24.5191558088,8.90136,-1.47708,9.023080138,15.37,-2.0,15.4995774136,33.27,24.04136,-2.31708,24.1527607196,8.90136,-1.47708,9.023080138,15.14,-0.84,15.1632846046,0.0
2020-03-20 16:30:00,25.08768,-3.44488,25.3230899773,8.61768,-1.42488,8.7346832568,16.47,-2.02,16.5934113431,33.27,24.85768,-2.29488,24.9633877748,8.61768,-1.42488,8.7346832568,16.24,-0.87,16.2632868757,0.0
2020-03-20 17:00:00,25.52924,-3.3934800000000003,25.7537919827,8.76924,-1.47348,8.892171472,16.76,-1.92,16.8696176602,33.17,25.27924,-2.24348,25.3785968384,8.76924,-1.47348,8.892171472,16.51,-0.77,16.5279460309,0.0
2020-03-20 17:30:00,25.149,-3.44416,25.3837435991,8.559,-1.42416,8.6766763628,16.59,-2.02,16.7125252431,33.17,24.919,-2.28416,25.0234679432,8.559,-1.42416,8.6766763628,16.36,-0.86,16.3825883181,0.0
2020-03-20 18:00:00,25.3376,-3.41572,25.5667971572,8.2476,-1.39572,8.3648634226,17.09,-2.02,17.2089656865,33.06,25.0976,-2.27572,25.200564027,8.2476,-1.39572,8.3648634226,16.85,-0.88,16.8729635808,0.0
2020-03-20 18:30:00,26.08092,-3.37648,26.2985742054,8.26092,-1.35648,8.3715492734,17.82,-2.02,17.9341238983,32.9,25.84092,-2.25648,25.9392530432,8.26092,-1.35648,8.3715492734,17.58,-0.9,17.6030224677,0.0
2020-03-20 19:00:00,26.69276,-3.1292400000000002,26.8755572853,8.22276,-1.38924,8.3392907249,18.47,-1.74,18.5517788904,32.87,26.44276,-2.01924,26.5197452212,8.22276,-1.38924,8.3392907249,18.22,-0.63,18.2308886234,0.0
2020-03-20 19:30:00,26.49948,-3.17284,26.6887495761,8.43948,-1.48284,8.5687593697,18.06,-1.69,18.1389001872,32.93,26.25948,-2.03284,26.3380471625,8.43948,-1.48284,8.5687593697,17.82,-0.55,17.828485634,0.0
2020-03-20 20:00:00,26.95248,-3.74332,27.2111856187,8.05248,-1.27332,8.1525319977,18.9,-2.47,19.060716146,33.12,26.71248,-2.61332,26.840007995,8.05248,-1.27332,8.1525319977,18.66,-1.34,18.7080517425,0.0
2020-03-20 20:30:00,25.07952,-4.21848,25.4318284231,8.30952,-1.3384800000000001,8.4166294525,16.77,-2.88,17.0155017558,33.19,24.83952,-3.06848,25.0283304146,8.30952,-1.3384800000000001,8.4166294525,16.53,-1.73,16.6202827894,0.0
2020-03-20 21:00:00,23.57112,-3.1496,23.7806155979,8.15112,-1.2996,8.2540727774,15.42,-1.85,15.5305795127,33.06,23.35112,-1.9896,23.4357272858,8.15112,-1.2996,8.2540727774,15.2,-0.6900000000000001,15.2156531243,0.0
2020-03-20 21:30:00,21.78448,-3.14024,22.0096496139,8.39448,-1.3802400000000001,8.5071944217,13.39,-1.76,13.5051730829,32.79,21.56448,-2.00024,21.6570486846,8.39448,-1.3802400000000001,8.5071944217,13.17,-0.62,13.1845856969,0.0
2020-03-20 22:00:00,20.00812,-4.2856,20.4619459801,8.53812,-1.4256,8.6563172593,11.47,-2.86,11.8211886035,32.92,19.81812,-3.1456,20.0662074068,8.53812,-1.4256,8.6563172593,11.28,-1.72,11.4103812382,0.0
2020-03-20 22:30:00,18.35192,-4.79224,18.9673016506,8.34192,-1.36224,8.4524154597,10.01,-3.43,10.5813515205,33.17,18.15192,-3.61224,18.5078490783,8.34192,-1.36224,8.4524154597,9.81,-2.25,10.0647205624,0.0
2020-03-20 23:00:00,16.46828,-5.19352,17.2677994009,8.10828,-1.25352,8.2046033998,8.36,-3.94,9.2419262062,33.09,16.29828,-4.00352,16.7827918818,8.10828,-1.25352,8.2046033998,8.19,-2.75,8.6393634025,0.0
2020-03-20 23:30:00,14.81416,-5.40912,15.7707931215,8.08416,-1.23912,8.1785733035,6.73,-4.17,7.9171838428,33.19,14.62416,-4.38912,15.2686093041,8.08416,-1.23912,8.1785733035,6.54,-3.15,7.2590701884,0.0
2020-03-21 00:00:00,12.79052,-3.08076,13.1563096668,8.21052,-1.3107600000000001,8.3144891874,4.58,-1.77,4.9101221981,32.8,12.34052,-10.34076,16.1003028309,8.21052,-1.3107600000000001,8.3144891874,4.13,-9.03,9.929642491,0.0
2020-03-21 00:30:00,12.08648,-3.18424,12.4988952779,8.10648,-1.25424,8.2029345949,3.98,-1.9300000000000002,4.4232680226,32.47,11.66648,-10.29424,15.5588602657,8.10648,-1.25424,8.2029345949,3.56,-9.04,9.715719222,0.0
2020-03-21 01:00:00,11.40176,-3.18164,11.837354611,8.23176,-1.3316400000000002,8.3387731584,3.17,-1.85,3.6703405837,32.47,11.01176,-10.31164,15.0860457969,8.23176,-1.3316400000000002,8.3387731584,2.7800000000000002,-8.98,9.4004680735,0.0
2020-03-21 01:30:00,10.8096,-3.21432,11.2773802464,8.3196,-1.35432,8.4291118644,2.49,-1.8599999999999999,3.1080057915,32.6,10.4296,-10.39432,14.7247561753,8.3196,-1.35432,8.4291118644,2.11,-9.04,9.2829790477,0.0
2020-03-21 02:00:00,10.31492,-3.36768,10.8507531162,7.95492,-1.2376800000000001,8.0506275525,2.36,-2.13,3.1790721917,32.9,9.91492,-10.67768,14.5711526239,7.95492,-1.2376800000000001,8.0506275525,1.96,-9.44,9.6413277094,0.0
2020-03-21 02:30:00,9.86396,-3.50488,10.4681369257,8.01396,-1.24488,8.1100728169,1.85,-2.26,2.9206334929,32.97,9.50396,-10.83488,14.4124904266,8.01396,-1.24488,8.1100728169,1.49,-9.59,9.7050605356,0.0
2020-03-21 03:00:00,9.61876,-2.46284,9.9290545775,7.62876,-1.21284,7.7245685966,1.99,-1.25,2.3500212765,33.06,9.23876,-9.86284,13.5140778155,7.62876,-1.21284,7.7245685966,1.6099999999999999,-8.65,8.7985566998,0.0
2020-03-21 03:30:00,9.48364,-2.0924,9.7117230917,7.52364,-1.2024,7.6191157366999995,1.96,-0.89,2.1526030753,33.06,9.11364,-9.5124,13.1736171118,7.52364,-1.2024,7.6191157366999995,1.5899999999999999,-8.31,8.4607446481,0.0
2020-03-21 04:00:00,9.26876,-2.35576,9.5634469265,7.53876,-1.17576,7.6298960619,1.73,-1.18,2.0941107898,32.9,8.908760000000001,-9.68576,13.1597853902,7.53876,-1.17576,7.6298960619,1.37,-8.51,8.619570755,0.0
2020-03-21 04:30:00,9.52812,-2.32956,9.8087675336,7.18812,-1.06956,7.2672572356,2.34,-1.26,2.6576681508,33.09,9.13812,-9.73956,13.3553085374,7.18812,-1.06956,7.2672572356,1.9500000000000002,-8.67,8.886585396000001,0.0
2020-03-21 05:00:00,9.55532,-1.27736,9.6403209942,7.37532,-1.10736,7.4579884199,2.18,-0.17,2.1866183938,33.09,9.18532,-8.73736,12.6772064459,7.37532,-1.10736,7.4579884199,1.81,-7.63,7.8417472543,0.0
2020-03-21 05:30:00,9.99624,-1.28576,10.0785908199,7.08624,-0.9957600000000001,7.1558602079,2.91,-0.29,2.9244144713,32.95,9.61624,-8.66576,12.9447853638,7.08624,-0.9957600000000001,7.1558602079,2.5300000000000002,-7.67,8.0764967653,0.0
2020-03-21 06:00:00,10.4868,-1.35,10.5733378949,6.7968,-0.9,6.8561279335,3.69,-0.45,3.7173377571,32.93,10.0768,-8.72,13.325925793,6.7968,-0.9,6.8561279335,3.2800000000000002,-7.82,8.4800235849,0.0
2020-03-21 06:30:00,11.16744,-0.9618800000000001,11.2087880383,6.96744,-0.91188,7.0268588493,4.2,-0.05,4.2002976085,32.64,10.747440000000001,-8.23188,13.5377736311,6.96744,-0.91188,7.0268588493,3.7800000000000002,-7.32,8.2383736259,0.0
2020-03-21 07:00:00,12.20616,-0.72884,12.2279004613,7.07616,-0.97884,7.1435403051,5.13,0.25,5.1360880054999996,32.64,11.76616,-7.97884,14.216343021,7.07616,-0.97884,7.1435403051,4.69,-7.0,8.4259183476,0.0
2020-03-21 07:30:00,13.5578,-1.9961200000000001,13.703956943,6.9678,-0.9961200000000001,7.0386427594,6.59,-1.0,6.6654407206,32.64,13.0678,-9.21612,15.9907556011,6.9678,-0.9961200000000001,7.0386427594,6.1,-8.22,10.236132082,0.0
2020-03-21 08:00:00,14.17124,-2.44084,14.3799076159,8.03124,-1.23084,8.1250097257,6.14,-1.21,6.2580907632,32.59,13.69124,-9.63084,16.739269155,8.03124,-1.23084,8.1250097257,5.66,-8.4,10.1289486128,0.0
2020-03-21 08:30:00,15.923,-1.96768,16.044117102,8.523,-1.32768,8.625790583,7.4,-0.64,7.4276241154000004,32.5,15.413,-9.13768,17.9180848525,8.523,-1.32768,8.625790583,6.89,-7.8100000000000005,10.4148067673,0.0
2020-03-21 09:00:00,17.5392,-1.52204,17.605116938,9.1692,-1.38204,9.2727699854,8.37,-0.14,8.3711707664,32.46,16.999200000000002,-8.69204,19.0925210489,9.1692,-1.38204,9.2727699854,7.83,-7.31,10.7119092603,0.0
2020-03-21 09:30:00,18.26028,-1.00004,18.2876435245,9.80028,-1.49004,9.9129060966,8.46,0.49,8.4741784263,32.48,17.72028,-8.19004,19.5214005256,9.80028,-1.49004,9.9129060966,7.92,-6.7,10.3738324644,0.0
2020-03-21 10:00:00,18.81656,-0.62816,18.8270421261,10.36656,-1.65816,10.4983360976,8.45,1.03,8.5125436856,32.31,18.27656,-7.75816,19.8550167973,10.36656,-1.65816,10.4983360976,7.91,-6.1,9.9888988382,0.0
2020-03-21 10:30:00,19.21488,-0.33312,19.2177673612,10.78488,-1.7431200000000002,10.9248388523,8.43,1.4100000000000001,8.547104773000001,32.36,18.67488,-7.51312,20.1295334061,10.78488,-1.7431200000000002,10.9248388523,7.89,-5.77,9.774712272,0.0
2020-03-21 11:00:00,19.03532,-0.28748,19.0374907026,11.06532,-1.70748,11.1962848594,7.97,1.42,8.0955111018,32.36,18.50532,-7.45748,19.9514630103,11.06532,-1.70748,11.1962848594,7.44,-5.75,9.4029835691,0.0
2020-03-21 11:30:00,18.78688,-0.30376000000000003,18.7893355463,11.39688,-1.82376,11.5418791482,7.39,1.52,7.5447001266000004,32.39,18.26688,-7.47376,19.7366662198,11.39688,-1.82376,11.5418791482,6.87,-5.65,8.8949086561,0.0
2020-03-21 12:00:00,18.79176,-0.34488,18.7949244774,11.20176,-1.78488,11.3430694132,7.59,1.44,7.7253931939000005,32.43,18.27176,-7.54488,19.768217616,11.20176,-1.78488,11.3430694132,7.07,-5.76,9.1193475644,0.0
2020-03-21 12:30:00,17.93128,-0.8928,17.9534925371,16.09128,-3.5928,16.4874953792,1.8399999999999999,2.7,3.2673536693,32.5,17.641280000000002,-4.7428,18.2677013299,16.09128,-3.5928,16.4874953792,1.55,-1.15,1.9300259066,0.0
2020-03-21 13:00:00,18.81108,-3.2695600000000002,19.0931074831,11.34108,-1.78956,11.4814032487,7.47,-1.48,7.6152019015,33.09,18.64108,-2.09956,18.7589449533,11.34108,-1.78956,11.4814032487,7.3,-0.31,7.306579227,0.0
2020-03-21 13:30:00,18.2306,-3.52448,18.5681645735,11.6406,-1.82448,11.7827117265,6.59,-1.7000000000000002,6.8057402243,33.14,18.0406,-2.34448,18.1923015265,11.6406,-1.82448,11.7827117265,6.4,-0.52,6.4210902501,0.0
2020-03-21 14:00:00,17.7846,-3.71908,18.1693024964,11.3346,-1.7290800000000002,11.4657260915,6.45,-1.99,6.7500074074,33.24,17.6046,-2.52908,17.785336286,11.3346,-1.7290800000000002,11.4657260915,6.27,-0.8,6.3208306416,0.0
2020-03-21 14:30:00,17.30476,-3.6506,17.6856325592,12.88476,-2.3706,13.1010222738,4.42,-1.28,4.6016084145,33.24,17.12476,-2.4706,17.3020596871,12.88476,-2.3706,13.1010222738,4.24,-0.1,4.2411790813,0.0
2020-03-21 15:00:00,18.08944,-4.12832,18.5545375996,9.73944,-1.49832,9.8540171674,8.35,-2.63,8.7543931829,33.3,17.90944,-2.9283200000000003,18.1472614776,9.73944,-1.49832,9.8540171674,8.17,-1.43,8.2942027947,0.0
2020-03-21 15:30:00,18.52964,-4.03804,18.9645280872,11.42964,-2.22804,11.6447770597,7.1,-1.81,7.3270799095,33.27,18.32964,-2.8380400000000003,18.5480503981,11.42964,-2.22804,11.6447770597,6.9,-0.61,6.9269112886,0.0
2020-03-21 16:00:00,19.35164,-4.16992,19.7958127768,9.43164,-1.51992,9.5533235,9.92,-2.65,10.2678576149,33.23,19.17164,-2.99992,19.4049297936,9.43164,-1.51992,9.5533235,9.74,-1.48,9.8518018656,0.0
2020-03-21 16:30:00,20.54824,-4.21172,20.9754321161,7.96824,-1.16172,8.0524804909,12.58,-3.05,12.9444544111,33.27,20.32824,-3.03172,20.5530695434,7.96824,-1.16172,8.0524804909,12.36,-1.87,12.5006599826,0.0
2020-03-21 17:00:00,21.93152,-4.17156,22.3247280464,7.03152,-0.9615600000000001,7.0969621067,14.9,-3.21,15.2418535618,33.04,21.71152,-3.02156,21.9207647117,7.03152,-0.9615600000000001,7.0969621067,14.68,-2.06,14.8238321631,0.0
2020-03-21 17:30:00,23.28796,-4.0862,23.6437330259,8.87796,-1.5462,9.0115985375,14.41,-2.54,14.6321461174,32.92,23.06796,-2.9562,23.2566097487,8.87796,-1.5462,9.0115985375,14.19,-1.4100000000000001,14.2598807849,0.0
2020-03-21 18:00:00,25.9492,-3.868,26.2358991582,10.4292,-0.8280000000000001,10.4620168534,15.52,-3.04,15.8149296552,33.04,25.7292,-2.718,25.8723647284,10.4292,-0.8280000000000001,10.4620168534,15.3,-1.8900000000000001,15.4162933288,0.0
2020-03-21 18:30:00,26.17096,-3.36844,26.3868439825,10.02096,-0.65844,10.0425685238,16.15,-2.71,16.3757931106,32.88,25.94096,-2.23844,26.0373581485,10.02096,-0.65844,10.0425685238,15.92,-1.58,15.9982124001,0.0
2020-03-21 19:00:00,27.64076,-4.41404,27.9909871655,12.02076,-1.45404,12.108381531,15.62,-2.96,15.897987294,32.76,27.41076,-3.28404,27.606786892,12.02076,-1.45404,12.108381531,15.39,-1.83,15.4984192742,0.0
2020-03-21 19:30:00,27.36948,-4.58228,27.7504184738,12.48948,-1.50228,12.5795053905,14.88,-3.08,15.1954203627,32.85,27.16948,-3.45228,27.3879331215,12.48948,-1.50228,12.5795053905,14.68,-1.9500000000000002,14.8089466202,0.0
2020-03-21 20:00:00,26.96808,-5.16724,27.458654521,9.83808,-0.5972400000000001,9.856191643,17.13,-4.57,17.7291229337,32.92,26.73808,-4.03724,27.041158054,9.83808,-0.5972400000000001,9.856191643,16.9,-3.44,17.2465532788,0.0
2020-03-21 20:30:00,25.75096,-5.70428,26.3751919659,10.47096,-0.7642800000000001,10.498815516,15.28,-4.94,16.0587048046,33.1,25.51096,-4.53428,25.9107849213,10.47096,-0.7642800000000001,10.498815516,15.04,-3.77,15.5053055436,0.0
2020-03-21 21:00:00,23.34608,-6.22908,24.1627996932,8.50608,-0.82908,8.5463893319,14.84,-5.4,15.791947315,33.08,23.12608,-5.06908,23.6751166462,8.50608,-0.82908,8.5463893319,14.62,-4.24,15.2224176792,0.0
2020-03-21 21:30:00,21.19836,-6.63948,22.2138056478,6.31836,-0.87948,6.3792756768,14.88,-5.76,15.9559393331,32.84,20.95836,-5.47948,21.6628150285,6.31836,-0.87948,6.3792756768,14.64,-4.6,15.3456703992,0.0
2020-03-21 22:00:00,20.719,-7.16548,21.9230715145,4.869,-0.5554800000000001,4.9005835398,15.85,-6.61,17.1730777672,32.88,20.499,-6.01548,21.3634033017,4.869,-0.5554800000000001,4.9005835398,15.63,-5.46,16.5562223952,0.0
2020-03-21 22:30:00,20.25736,-7.83624,21.7202046838,3.44736,-0.33624000000000004,3.4637188550999998,16.81,-7.5,18.407229558,32.88,20.01736,-6.67624,21.1013478694,3.44736,-0.33624000000000004,3.4637188550999998,16.57,-6.34,17.7414909182,0.0
2020-03-21 23:00:00,18.51476,-8.0072,20.1720497148,3.52476,-0.3672,3.5438353373,14.99,-7.64,16.8246753312,33.01,18.26476,-6.8372,19.5025321868,3.52476,-0.3672,3.5438353373,14.74,-6.47,16.0974687451,0.0
2020-03-21 23:30:00,17.0672,-8.05064,18.8706682513,3.1572,-0.35064,3.1766114414,13.91,-7.7,15.8989968237,33.16,16.8572,-6.85064,18.196056173,3.1572,-0.35064,3.1766114414,13.7,-6.5,15.1637726177,0.0
2020-03-22 00:00:00,15.77124,-7.6404,17.524489245,3.35124,-0.3204,3.3665213051,12.42,-7.32,14.4166154142,32.9,15.60124,-5.9704,16.7046210881,3.35124,-0.3204,3.3665213051,12.25,-5.65,13.4901816148,0.0
2020-03-22 00:30:00,14.95608,-7.58924,16.7714308496,3.46608,-0.30924,3.4798476898,11.49,-7.28,13.6021505653,32.78,14.78608,-5.989240000000001,15.9530297293,3.46608,-0.30924,3.4798476898,11.32,-5.68,12.6651016577,0.0
2020-03-22 01:00:00,14.7842,-7.73508,16.6854437234,3.0042,-0.23508,3.0133835213,11.78,-7.5,13.9648988539,32.73,14.6342,-6.13508,15.8681762105,3.0042,-0.23508,3.0133835213,11.63,-5.9,13.0409700559,0.0
2020-03-22 01:30:00,14.49944,-7.80264,16.4655686596,2.26944,-0.15264000000000003,2.2745674057,12.23,-7.65,14.4255121226,32.8,14.34944,-6.21264,15.6366020632,2.26944,-0.15264000000000003,2.2745674057,12.08,-6.06,13.5148066949,0.0
2020-03-22 02:00:00,14.81428,-8.07532,16.8722756326,1.39428,-0.08532000000000001,1.3968880488,13.42,-7.99,15.6184666341,32.91,14.64428,-6.47532,16.0120175437,1.39428,-0.08532000000000001,1.3968880488,13.25,-6.39,14.7103568957,0.0
2020-03-22 02:30:00,14.7514,-8.27872,16.9157029649,1.6614,-0.10872000000000001,1.6649534523,13.09,-8.17,15.4303920883,32.89,14.6014,-6.66872,16.0521870285,1.6614,-0.10872000000000001,1.6649534523,12.94,-6.5600000000000005,14.5078323674,0.0
2020-03-22 03:00:00,13.9484,-8.23616,16.1985244422,1.7784,-0.14616,1.7843960618999999,12.17,-8.09,14.6135895659,32.99,13.7884,-6.60616,15.2892551979,1.7784,-0.14616,1.7843960618999999,12.01,-6.46,13.6371441292,0.0
2020-03-22 03:30:00,13.602360000000001,-8.18464,15.8749025036,1.87236,-0.13464,1.8771946887,11.73,-8.05,14.2265737267,32.94,13.44236,-6.56464,14.9596637896,1.87236,-0.13464,1.8771946887,11.57,-6.43,13.2366838747,0.0
2020-03-22 04:00:00,12.92904,-8.1248,15.2699852771,1.76904,-0.15480000000000002,1.7757999779,11.16,-7.97,13.7137339919,33.02,12.76904,-6.4948,14.3258790153,1.76904,-0.15480000000000002,1.7757999779,11.0,-6.34,12.6962829206,0.0
2020-03-22 04:30:00,13.70236,-8.41536,16.0802037767,1.96236,-0.13536,1.9670229026000001,11.74,-8.28,14.3661407483,33.04,13.54236,-6.78536,15.1471655665,1.96236,-0.13536,1.9670229026000001,11.58,-6.65,13.3536099988,0.0
2020-03-22 05:00:00,12.98492,-8.14224,15.326585387,3.00492,-0.19224000000000002,3.0110630057,9.98,-7.95,12.7594239682,33.11,12.83492,-6.5022400000000005,14.3879913964,3.00492,-0.19224000000000002,3.0110630057,9.83,-6.31,11.6809674257,0.0
2020-03-22 05:30:00,14.55852,-7.7842,16.5089149925,6.78852,-0.2142,6.7918985144,7.77,-7.57,10.8479398966,33.05,14.42852,-6.1442,15.6822633261,6.78852,-0.2142,6.7918985144,7.64,-5.93,9.6713235909,0.0
2020-03-22 06:00:00,15.3366,-7.73352,17.1761064025,6.4566,-0.17352,6.458931239,8.88,-7.5600000000000005,11.6622467818,33.1,15.1866,-6.08352,16.3597687988,6.4566,-0.17352,6.458931239,8.73,-5.91,10.542343193,0.0
2020-03-22 06:30:00,14.94216,-7.30724,16.6332168231,7.11216,-0.23724,7.1161157019,7.83,-7.07,10.5495876697,33.04,14.81216,-5.67724,15.8628855472,7.11216,-0.23724,7.1161157019,7.7,-5.44,9.427809926,0.0
2020-03-22 07:00:00,16.19792,-7.2162,17.732629663,7.02792,-0.2862,7.0337450882,9.17,-6.93,11.4940767354,32.93,16.05792,-5.5962,17.0051242032,7.02792,-0.2862,7.0337450882,9.03,-5.31,10.4755429454,0.0
2020-03-22 07:30:00,17.40876,-7.04272,18.7793724532,7.62876,-0.34272,7.6364544218,9.78,-6.7,11.8548892867,32.9,17.26876,-5.43272,18.1031632191,7.62876,-0.34272,7.6364544218,9.64,-5.09,10.9012705681,0.0
2020-03-22 08:00:00,18.24764,-6.69728,19.4378477453,8.65764,-0.46728000000000003,8.6702411136,9.59,-6.23,11.435952081,32.97,18.08764,-5.07728,18.786737156,8.65764,-0.46728000000000003,8.6702411136,9.43,-4.61,10.4965232339,0.0
2020-03-22 08:30:00,18.55148,-5.80796,19.4393880961,10.31148,-0.7779600000000001,10.340785345,8.24,-5.03,9.6539370207,32.83,18.40148,-4.20796,18.8764772548,10.31148,-0.7779600000000001,10.340785345,8.09,-3.43,8.7870928071,0.0
2020-03-22 09:00:00,19.3232,-5.08608,19.9813480027,11.2932,-0.8560800000000001,11.3256010528,8.03,-4.23,9.0760013222,32.63,19.1732,-3.49608,19.4893348682,11.2932,-0.8560800000000001,11.3256010528,7.88,-2.64,8.3104753173,0.0
2020-03-22 09:30:00,20.36104,-4.6436,20.8838447332,11.92104,-0.9936,11.962375836,8.44,-3.65,9.1954390869,32.77,20.21104,-3.0536,20.4404161122,11.92104,-0.9936,11.962375836,8.29,-2.06,8.5421133217,0.0
2020-03-22 10:00:00,19.6998,-4.39576,20.1842717485,8.2098,-1.08576,8.2812855776,11.49,-3.31,11.957265573699999,32.59,19.5298,-2.8457600000000003,19.7360441329,8.2098,-1.08576,8.2812855776,11.32,-1.76,11.4560027933,0.0
2020-03-22 10:30:00,21.18108,-5.39652,21.8577349713,7.20108,-0.8665200000000001,7.253027649,13.98,-4.53,14.695621797,32.65,21.01108,-3.82652,21.3566790039,7.20108,-0.8665200000000001,7.253027649,13.81,-2.96,14.1236574583,0.0
2020-03-22 11:00:00,22.36696,-5.7214,23.0871244983,6.54696,-0.7614000000000001,6.5910860411000005,15.82,-4.96,16.5793244736,32.79,22.17696,-4.1714,22.5658621108,6.54696,-0.7614000000000001,6.5910860411000005,15.63,-3.41,15.9976560783,0.0
2020-03-22 11:30:00,23.13548,-5.74848,23.8389483229,6.67548,-0.7984800000000001,6.7230650406,16.46,-4.95,17.1881965313,32.84,22.94548,-4.16848,23.3210479597,6.67548,-0.7984800000000001,6.7230650406,16.27,-3.37,16.6153483262,0.0
2020-03-22 12:00:00,24.61764,-6.01176,25.3410626744,6.31764,-0.7617600000000001,6.3633995213,18.3,-5.25,19.0381853127,32.82,24.41764,-4.44176,24.8183475491,6.31764,-0.7617600000000001,6.3633995213,18.1,-3.68,18.470311313,0.0
2020-03-22 12:30:00,25.59408,-6.16744,26.3266831789,5.64408,-0.66744,5.6834070064,19.95,-5.5,20.6942624899,32.84,25.39408,-4.60744,25.808676882,5.64408,-0.66744,5.6834070064,19.75,-3.94,20.1391683046,0.0
2020-03-22 13:00:00,25.53736,-6.22008,26.2839523469,6.23736,-0.7300800000000001,6.2799424023,19.3,-5.49,20.0656447691,32.88,25.31736,-4.66008,25.7426700825,6.23736,-0.7300800000000001,6.2799424023,19.08,-3.93,19.4805364403,0.0
2020-03-22 13:30:00,24.51976,-6.44504,25.3526560948,6.35976,-0.72504,6.4009554177,18.16,-5.72,19.0395378095,32.82,24.31976,-4.87504,24.8035630799,6.35976,-0.72504,6.4009554177,17.96,-4.15,18.4332335742,0.0
2020-03-22 14:00:00,22.88452,-6.46328,23.7797233791,7.09452,-0.86328,7.1468501026,15.79,-5.6,16.7536294575,32.94,22.68452,-4.88328,23.2041778822,7.09452,-0.86328,7.1468501026,15.59,-4.02,16.0999534161,0.0
2020-03-22 14:30:00,22.01136,-6.63324,22.9891244276,6.83136,-0.8132400000000001,6.8795958273,15.18,-5.82,16.2574536752,33.0,21.83136,-5.04324,22.406306013,6.83136,-0.8132400000000001,6.8795958273,15.0,-4.23,15.5850216554,0.0
2020-03-22 15:00:00,22.23856,-6.99148,23.3116782636,5.84856,-0.6814800000000001,5.8881295047,16.39,-6.31,17.5626934153,33.08,22.04856,-5.38148,22.6957997229,5.84856,-0.6814800000000001,5.8881295047,16.2,-4.7,16.8680170737,0.0
2020-03-22 15:30:00,22.77992,-7.1364,23.8715931636,5.29992,-0.6264000000000001,5.3368088748,17.48,-6.51,18.6528952176,33.08,22.56992,-5.5364,23.2390407239,5.29992,-0.6264000000000001,5.3368088748,17.27,-4.91,17.9544144989,0.0
2020-03-22 16:00:00,22.73236,-7.18176,23.8398378322,5.20236,-0.58176,5.2347869362,17.53,-6.6,18.731281323,33.03,22.53236,-5.59176,23.2158356961,5.20236,-0.58176,5.2347869362,17.33,-5.01,18.0396507727,0.0
2020-03-22 16:30:00,22.93508,-7.0948,24.0073755677,5.36508,-0.6048,5.3990616265,17.57,-6.49,18.7303230084,33.08,22.72508,-5.4848,23.3776023588,5.36508,-0.6048,5.3990616265,17.36,-4.88,18.032858897,0.0
2020-03-22 17:00:00,23.73912,-6.92152,24.7275809064,5.55912,-0.6415200000000001,5.5960131419,18.18,-6.28,19.2341051261,33.0,23.53912,-5.34152,24.1375642161,5.55912,-0.6415200000000001,5.5960131419,17.98,-4.7,18.584143779,0.0
2020-03-22 17:30:00,23.27392,-6.59456,24.1901544799,5.44392,-0.66456,5.4843326814,17.83,-5.93,18.7902581142,32.85,23.07392,-5.01456,23.6125304904,5.44392,-0.66456,5.4843326814,17.63,-4.35,18.158727929,0.0
2020-03-22 18:00:00,24.95916,-6.59116,25.8147837111,4.52916,-0.5511600000000001,4.5625724817,20.43,-6.04,21.3041427896,32.73,24.74916,-5.04116,25.2573596176,4.52916,-0.5511600000000001,4.5625724817,20.22,-4.49,20.7125203681,0.0
2020-03-22 18:30:00,26.0158,-6.11744,26.7253610227,5.9958,-0.93744,6.0686416432,20.02,-5.18,20.6792843203,32.51,25.8158,-4.59744,26.2219752153,5.9958,-0.93744,6.0686416432,19.82,-3.66,20.1550986105,0.0
2020-03-22 19:00:00,27.84948,-6.07668,28.5047290128,9.24948,-0.52668,9.2644628605,18.6,-5.55,19.4103709393,32.45,27.65948,-4.54668,28.0306819912,9.24948,-0.52668,9.2644628605,18.41,-4.02,18.8437920812,0.0
2020-03-22 19:30:00,28.34096,-6.5902,29.097091775,8.85096,-0.4302,8.8614087459,19.49,-6.16,20.4402959861,32.52,28.14096,-5.0602,28.5922936079,8.85096,-0.4302,8.8614087459,19.29,-4.63,19.837867829,0.0
2020-03-22 20:00:00,28.69416,-7.39272,29.6311850439,6.64416,-0.25272,6.6489645437,22.05,-7.14,23.177189217,32.54,28.49416,-5.86272,29.0910405435,6.64416,-0.25272,6.6489645437,21.85,-5.61,22.558692338,0.0
2020-03-22 20:30:00,25.89984,-7.88852,27.074535265,3.48984,-0.30852,3.503450844,22.41,-7.58,23.657229339,32.71,25.67984,-6.33852,26.4505390912,3.48984,-0.30852,3.503450844,22.19,-6.03,22.9947167845,0.0
2020-03-22 21:00:00,23.73924,-8.18284,25.109965875,3.90924,-0.40284000000000003,3.9299411501,19.83,-7.78,21.3015797536,32.85,23.52924,-6.61284,24.4408426173,3.90924,-0.40284000000000003,3.9299411501,19.62,-6.21,20.5793221463,0.0
2020-03-22 21:30:00,22.93184,-8.54776,24.4731176355,3.02184,-0.34776,3.041784674,19.91,-8.2,21.5324894055,33.02,22.72184,-6.94776,23.7603321105,3.02184,-0.34776,3.041784674,19.7,-6.6,20.7761882933,0.0
2020-03-22 22:00:00,22.3982,-6.92996,23.4457609994,1.9782000000000002,-0.21996000000000002,1.9903913288,20.42,-6.71,21.4941968913,32.97,22.1882,-5.34996,22.8240726261,1.9782000000000002,-0.21996000000000002,1.9903913288,20.21,-5.13,20.850923241,0.0
2020-03-22 22:30:00,20.76024,-7.04812,21.9240406949,2.19024,-0.25812,2.2053972867000002,18.57,-6.79,19.7724303008,32.97,20.57024,-5.45812,21.2820545905,2.19024,-0.25812,2.2053972867000002,18.38,-5.2,19.1014240307,0.0
2020-03-22 23:00:00,18.50868,-7.1142,19.82884457,2.12868,-0.2142,2.1394298732,16.38,-6.9,17.7739809834,33.03,18.30868,-5.5242,19.123926087,2.12868,-0.2142,2.1394298732,16.18,-5.31,17.029048711,0.0
2020-03-22 23:30:00,17.1288,-7.51992,18.7068165717,1.7388,-0.16992000000000002,1.7470827818,15.39,-7.35,17.0550461741,33.29,16.9488,-5.87992,17.9397681325,1.7388,-0.16992000000000002,1.7470827818,15.21,-5.71,16.2464826963,0.0
2020-03-23 00:00:00,16.90644,-7.99724,18.7025014661,1.57644,-0.14724,1.5833012004,15.33,-7.85,17.2229904488,33.23,16.72644,-6.36724,17.8973612662,1.57644,-0.14724,1.5833012004,15.15,-6.22,16.377145661,0.0
2020-03-23 00:30:00,16.60648,-8.1018,18.4774008245,1.80648,-0.18180000000000002,1.8156049213,14.8,-7.92,16.785898844000002,33.2,16.42648,-6.4618,17.6517450817,1.80648,-0.18180000000000002,1.8156049213,14.62,-6.28,15.9117189518,0.0
2020-03-23 01:00:00,16.08768,-8.13584,18.0279044897,2.58768,-0.28584000000000004,2.6034193454,13.5,-7.85,15.616417643,33.1,15.92768,-6.51584,17.2089267849,2.58768,-0.28584000000000004,2.6034193454,13.34,-6.23,14.7230601439,0.0
2020-03-23 01:30:00,14.399000000000001,-7.95756,16.4515641248,4.059,-0.45756,4.0847083315,10.34,-7.5,12.773629085,33.1,14.239,-6.31756,15.5775699438,4.059,-0.45756,4.0847083315,10.18,-5.86,11.7461483049,0.0
2020-03-23 02:00:00,13.31336,-7.75708,15.4083693042,4.20336,-0.48708,4.2314869982,9.11,-7.27,11.6552563249,33.21,13.16336,-6.10708,14.511046572,4.20336,-0.48708,4.2314869982,8.96,-5.62,10.5766724446,0.0
2020-03-23 02:30:00,13.15044,-7.83272,15.3063899987,3.7904400000000003,-0.43272000000000005,3.8150598936,9.36,-7.4,11.9318732813,33.09,13.01044,-6.19272,14.4090711009,3.7904400000000003,-0.43272000000000005,3.8150598936,9.22,-5.76,10.8713384641,0.0
2020-03-23 03:00:00,13.47212,-7.97332,15.6547708101,3.28212,-0.37332000000000004,3.3032831421,10.19,-7.6,12.7120454688,33.18,13.33212,-6.34332,14.7642518374,3.28212,-0.37332000000000004,3.3032831421,10.05,-5.97,11.6894567881,0.0
2020-03-23 03:30:00,13.14312,-7.8204,15.2937980729,3.18312,-0.3204,3.1992044471,9.96,-7.5,12.4680230991,33.18,12.99312,-6.1704,14.3838452263,3.18312,-0.3204,3.1992044471,9.81,-5.85,11.4218474863,0.0
2020-03-23 04:00:00,12.88828,-7.74984,15.0388756689,2.88828,-0.24984000000000003,2.8990656053,10.0,-7.5,12.5,33.18,12.74828,-6.09984,14.1324693873,2.88828,-0.24984000000000003,2.8990656053,9.86,-5.85,11.4648201033,0.0
2020-03-23 04:30:00,14.26132,-8.03036,16.3667935122,2.10132,-0.18036000000000002,2.1090461048,12.16,-7.85,14.4737037416,33.12,14.11132,-6.41036,15.4990989245,2.10132,-0.18036000000000002,2.1090461048,12.01,-6.23,13.529708053,0.0
2020-03-23 05:00:00,15.18136,-8.05076,17.1839584505,2.06136,-0.23076000000000002,2.0742360587,13.12,-7.82,15.2737290797,33.12,15.02136,-6.41076,16.3321492776,2.06136,-0.23076000000000002,2.0742360587,12.96,-6.18,14.3580639363,0.0
2020-03-23 05:30:00,16.08832,-7.9154,17.9300752252,2.03832,-0.1854,2.0467343703,14.05,-7.73,16.0360656023,33.15,15.92832,-6.2854,17.1235986633,2.03832,-0.1854,2.0467343703,13.89,-6.1,15.170435063,0.0
2020-03-23 06:00:00,17.7018,-7.72128,19.3124801121,1.8018,-0.16128,1.8090037254,15.9,-7.5600000000000005,17.6057831408,33.24,17.5418,-6.10128,18.5725702281,1.8018,-0.16128,1.8090037254,15.74,-5.94,16.8235311394,0.0
2020-03-23 06:30:00,19.88544,-6.97652,21.0737408949,1.8554400000000002,-0.14652,1.8612161895,18.03,-6.83,19.2802956409,33.08,19.71544,-5.37652,20.4353992304,1.8554400000000002,-0.14652,1.8612161895,17.86,-5.23,18.6100107469,0.0
2020-03-23 07:00:00,22.59244,-6.47076,23.5008314774,1.25244,-0.14076000000000002,1.2603250895,21.34,-6.33,22.2590318747,33.02,22.42244,-4.89076,22.9496263353,1.25244,-0.14076000000000002,1.2603250895,21.17,-4.75,21.6963453144,0.0
2020-03-23 07:30:00,24.68636,-5.39116,25.2681811018,1.7463600000000001,-0.19116000000000002,1.7567912212999999,22.94,-5.2,23.5219812091,32.72,24.48636,-3.86116,24.7889165273,1.7463600000000001,-0.19116000000000002,1.7567912212999999,22.74,-3.67,23.0342462434,0.0
2020-03-23 08:00:00,25.61744,-4.81968,26.066886033,2.55744,-0.22968000000000002,2.567732902,23.06,-4.59,23.5123733383,32.6,25.41744,-3.30968,25.6320158758,2.55744,-0.22968000000000002,2.567732902,22.86,-3.08,23.0665558764,0.0
2020-03-23 08:30:00,26.73592,-6.3864,27.4880978463,3.26592,-0.3564,3.2853088753,23.47,-6.03,24.23224711,32.46,26.53592,-4.8864,26.9820672893,3.26592,-0.3564,3.2853088753,23.27,-4.53,23.7068302394,0.0
2020-03-23 09:00:00,28.02244,-7.31552,28.9615948529,2.87244,-0.33552000000000004,2.8919690911,25.15,-6.98,26.1006302606,32.37,27.81244,-5.81552,28.413941853,2.87244,-0.33552000000000004,2.8919690911,24.94,-5.48,25.5349564323,0.0
2020-03-23 09:30:00,29.2488,-6.5868400000000005,29.9813068866,2.5488,-0.36684000000000005,2.5750636934999998,26.7,-6.22,27.4149302388,32.65,29.0288,-5.06684,29.4676788537,2.5488,-0.36684000000000005,2.5750636934999998,26.48,-4.7,26.8938729082,0.0
2020-03-23 10:00:00,29.82472,-5.48712,30.3252767337,2.66472,-0.35712000000000005,2.6885437272,27.16,-5.13,27.6402333565,32.59,29.60472,-3.97712,29.870670059,2.66472,-0.35712000000000005,2.6885437272,26.94,-3.62,27.1821264805,0.0
2020-03-23 10:30:00,29.28408,-5.144,29.7324414982,3.93408,-0.504,3.9662326516,25.35,-4.64,25.7711485968,32.57,29.06408,-3.644,29.2916281938,3.93408,-0.504,3.9662326516,25.13,-3.14,25.3254121388,0.0
2020-03-23 11:00:00,29.54084,-4.9508,29.9528237157,3.84084,-0.46080000000000004,3.8683831953,25.7,-4.49,26.0892717415,32.6,29.33084,-3.4408,29.5319704684,3.84084,-0.46080000000000004,3.8683831953,25.49,-2.98,25.663602631,0.0
2020-03-23 11:30:00,29.19236,-4.87368,29.5963957115,3.76236,-0.46368000000000004,3.7908247008,25.43,-4.41,25.8095524952,32.66,28.972360000000002,-3.35368,29.1658158383,3.76236,-0.46368000000000004,3.7908247008,25.21,-2.89,25.375109852,0.0
2020-03-23 12:00:00,29.03132,-4.66148,29.4031790243,4.71132,-0.59148,4.7483033531,24.32,-4.07,24.6582095863,32.55,28.83132,-3.15148,29.0030487903,4.71132,-0.59148,4.7483033531,24.12,-2.56,24.2554736091,0.0
2020-03-23 12:30:00,29.1634,-4.61012,29.5255331192,4.5234,-0.6001200000000001,4.5630353465999995,24.64,-4.01,24.9641683218,32.66,28.9434,-3.09012,29.107889741,4.5234,-0.6001200000000001,4.5630353465999995,24.42,-2.49,24.5466189118,0.0
2020-03-23 13:00:00,29.02404,-4.8716800000000005,29.4300554526,4.60404,-0.5716800000000001,4.6393967651,24.42,-4.3,24.7956931744,32.78,28.81404,-3.34168,29.00716681,4.60404,-0.5716800000000001,4.6393967651,24.21,-2.77,24.3679502626,0.0
2020-03-23 13:30:00,28.14296,-5.12176,28.6052202064,4.51296,-0.58176,4.55030248,23.63,-4.54,24.062179868,32.83,27.92296,-3.59176,28.1530182229,4.51296,-0.58176,4.55030248,23.41,-3.01,23.6027159454,0.0
2020-03-23 14:00:00,27.75668,-5.30512,28.2591150399,4.12668,-0.5551200000000001,4.1638499057,23.63,-4.75,24.1026844978,32.79,27.56668,-3.76512,27.8226162472,4.12668,-0.5551200000000001,4.1638499057,23.44,-3.21,23.6587763843,0.0
2020-03-23 14:30:00,28.04264,-5.29028,28.5372864976,3.66264,-0.5302800000000001,3.700828103,24.38,-4.76,24.8403301105,32.73,27.83264,-3.76028,28.0855043581,3.66264,-0.5302800000000001,3.700828103,24.17,-3.23,24.3848682588,0.0
2020-03-23 15:00:00,27.95588,-5.6055600000000005,28.5123399511,3.30588,-0.47556000000000004,3.3399101616999998,24.65,-5.13,25.1781532285,32.87,27.74588,-4.05556,28.0407101174,3.30588,-0.47556000000000004,3.3399101616999998,24.44,-3.58,24.7008097033,0.0
2020-03-23 15:30:00,28.16604,-5.87212,28.7716458093,2.78604,-0.40212000000000003,2.8149101897,25.38,-5.47,25.962767572,32.83,27.94604,-4.33212,28.279823467900002,2.78604,-0.40212000000000003,2.8149101897,25.16,-3.93,25.4650839386,0.0
2020-03-23 16:00:00,28.58524,-6.05604,29.2197119483,2.32524,-0.35604,2.3523404386,26.26,-5.7,26.8715016328,32.83,28.35524,-4.52604,28.7141894111,2.32524,-0.35604,2.3523404386,26.03,-4.17,26.3619005385,0.0
2020-03-23 16:30:00,29.25756,-6.30908,29.9300736317,1.89756,-0.28908,1.9194533597,27.36,-6.02,28.0144605517,32.78,29.02756,-4.77908,29.4183419859,1.89756,-0.28908,1.9194533597,27.13,-4.49,27.4990363468,0.0
2020-03-23 17:00:00,30.38456,-6.25704,31.0221217191,2.28456,-0.16704000000000002,2.2906585855,28.1,-6.09,28.7523581642,32.66,30.12456,-4.74704,30.496286724,2.28456,-0.16704000000000002,2.2906585855,27.84,-4.58,28.2142162748,0.0
2020-03-23 17:30:00,31.75688,-5.56188,32.2402533562,8.78688,-1.00188,8.8438127337,22.97,-4.5600000000000005,23.4182514292,32.45,31.54688,-4.06188,31.8073027286,8.78688,-1.00188,8.8438127337,22.76,-3.06,22.964781732,0.0
2020-03-23 18:00:00,34.07628,-4.28064,34.3440931959,10.10628,0.27936,10.1101403278,23.97,-4.5600000000000005,24.3998872948,32.35,33.80628,-3.6406400000000003,34.0017474117,10.10628,0.27936,10.1101403278,23.7,-3.92,24.0219982516,0.0
2020-03-23 18:30:00,36.50108,0.7876000000000001,36.5095762085,9.541080000000001,0.9576,9.5890148256,26.96,-0.17,26.9605359739,32.87,35.39108,-7.3624,36.1487686834,9.541080000000001,0.9576,9.5890148256,25.85,-8.32,27.1559367358,0.0
2020-03-23 19:00:00,37.65504,1.91776,37.7038438467,9.54504,1.06776,9.6045770349,28.11,0.85,28.1228483621,33.33,36.50504,-6.5022400000000005,37.0796045073,9.54504,1.06776,9.6045770349,26.96,-7.57,28.0026159492,0.0
2020-03-23 19:30:00,38.01916,2.09144,38.0766417687,9.02916,0.9914400000000001,9.083429065,28.99,1.1,29.010861759,33.22,36.87916,-5.92856,37.3526473758,9.02916,0.9914400000000001,9.083429065,27.85,-6.92,28.6968447743,0.0
2020-03-23 20:00:00,35.21264,1.27496,35.2357139671,5.46264,0.53496,5.4887719912,29.75,0.74,29.7592019382,32.83,34.11264,-6.26504,34.6831794098,5.46264,0.53496,5.4887719912,28.65,-6.8,29.4459250152,0.0
2020-03-23 20:30:00,31.44768,-1.6016,31.4884375596,1.14768,-0.1116,1.1530932063,30.3,-1.49,30.3366131926,32.61,30.30768,-8.9816,31.6105141613,1.14768,-0.1116,1.1530932063,29.16,-8.87,30.4792142287,0.0
2020-03-23 21:00:00,28.51812,-2.18052,28.6013607334,1.33812,-0.11052000000000001,1.3426763589,27.18,-2.07,27.2587105344,32.79,27.46812,-9.64052,29.1107753625,1.33812,-0.11052000000000001,1.3426763589,26.13,-9.53,27.813626157,0.0
2020-03-23 21:30:00,28.00536,-2.5116,28.1177581484,1.03536,-0.1116,1.0413572344,26.97,-2.4,27.0765747464,32.83,26.95536,-9.9916,28.7475825643,1.03536,-0.1116,1.0413572344,25.92,-9.88,27.7391564399,0.0
2020-03-23 22:00:00,26.59768,-2.92836,26.7583981896,0.8776800000000001,-0.10836000000000001,0.8843438652000001,25.72,-2.8200000000000003,25.8741338019,33.0,25.57768,-10.46836,27.6370091593,0.8776800000000001,-0.10836000000000001,0.8843438652000001,24.7,-10.36,26.7846896566,0.0
2020-03-23 22:30:00,25.1086,-3.32488,25.327783578000002,0.6786,-0.07488,0.6827188106000001,24.43,-3.25,24.645230776,33.25,24.1186,-10.96488,26.4940646065,0.6786,-0.07488,0.6827188106000001,23.44,-10.89,25.8461931433,0.0
2020-03-23 23:00:00,23.34356,-2.90796,23.5239882851,0.5835600000000001,-0.057960000000000005,0.5864312707,22.76,-2.85,22.9377440042,33.06,22.41356,-10.45796,24.7333095083,0.5835600000000001,-0.057960000000000005,0.5864312707,21.83,-10.4,24.1807547442,0.0
2020-03-23 23:30:00,21.782,-3.46352,22.0556454177,0.432,0.0064800000000000005,0.4320485973,21.35,-3.47,21.6301502538,33.1,20.872,-11.043520000000001,23.6135494577,0.432,0.0064800000000000005,0.4320485973,20.44,-11.05,23.2356643976,0.0
2020-03-24 00:00:00,19.88176,-3.57784,20.2011217452,0.40176,-0.08784,0.4112504872,19.48,-3.49,19.7901616972,33.1,19.03176,-11.12784,22.046240309,0.40176,-0.08784,0.4112504872,18.63,-11.04,21.6554496605,0.0
2020-03-24 00:30:00,18.99964,-3.7622400000000003,19.3685510544,0.53964,-0.10224000000000001,0.5492397903,18.46,-3.66,18.8193304876,33.15,18.16964,-11.32224,21.4086182727,0.53964,-0.10224000000000001,0.5492397903,17.63,-11.22,20.8974950652,0.0
2020-03-24 01:00:00,18.37244,-3.7544,18.752121771,0.53244,-0.1044,0.5425787626,17.84,-3.65,18.2095606756,33.03,17.58244,-11.2644,20.8813051248,0.53244,-0.1044,0.5425787626,17.05,-11.16,20.3776372526,0.0
2020-03-24 01:30:00,18.14756,-4.08984,18.6027074691,0.27756000000000003,0.02016,0.278291177,17.87,-4.11,18.336548203,33.15,17.34756,-11.64984,20.8963300601,0.27756000000000003,0.02016,0.278291177,17.07,-11.67,20.6778577227,0.0
2020-03-24 02:00:00,17.90372,-4.1666,18.3821583444,0.15372000000000002,0.1134,0.19102198410000001,17.75,-4.28,18.2587212039,33.25,17.10372,-11.7566,20.7546351786,0.15372000000000002,0.1134,0.19102198410000001,16.95,-11.87,20.6929794858,0.0
2020-03-24 02:30:00,17.68304,-4.4362,18.2310113291,0.11304000000000002,0.1638,0.1990187971,17.57,-4.6,18.1621832388,33.29,16.89304,-12.0562,20.7539576679,0.11304000000000002,0.1638,0.1990187971,16.78,-12.22,20.7580538587,0.0
2020-03-24 03:00:00,17.25128,-4.66704,17.8714275871,0.07128000000000001,0.19296000000000002,0.20570464260000001,17.18,-4.86,17.854187184,33.09,16.42128,-12.90704,20.8866014086,0.07128000000000001,0.19296000000000002,0.20570464260000001,16.35,-13.1,20.9507159782,0.0
2020-03-24 03:30:00,17.3528,-3.89964,17.785580113400002,0.0828,0.18036000000000002,0.1984579794,17.27,-4.08,17.7454022214,33.07,16.5928,-11.26964,20.0580606632,0.0828,0.18036000000000002,0.1984579794,16.51,-11.45,20.0918540707,0.0
2020-03-24 04:00:00,17.1754,-3.75536,17.5811573535,0.0954,0.13464,0.1650123923,17.08,-3.89,17.5173770868,33.07,16.4354,-11.12536,19.8468135551,0.0954,0.13464,0.1650123923,16.34,-11.26,19.8439713767,0.0
2020-03-24 04:30:00,17.1374,-3.66512,17.524941751,0.07740000000000001,0.07488,0.10769296360000001,17.06,-3.74,17.4651424271,33.06,16.3674,-11.03512,19.7399507642,0.07740000000000001,0.07488,0.10769296360000001,16.29,-11.11,19.7179157114,0.0
2020-03-24 05:00:00,17.5002,-3.48316,17.8434694952,0.0702,0.18684,0.1995926492,17.43,-3.67,17.8121812252,32.93,16.7502,-10.80316,19.9318204393,0.0702,0.18684,0.1995926492,16.68,-10.99,19.9750469336,0.0
2020-03-24 05:30:00,18.36176,-3.26992,18.6506462919,0.041760000000000005,0.10008,0.1084430911,18.32,-3.37,18.6273803848,32.93,17.58176,-10.599920000000001,20.5298949998,0.041760000000000005,0.10008,0.1084430911,17.54,-10.7,20.5460847852,0.0
2020-03-24 06:00:00,19.38564,-3.02916,19.6208778732,0.035640000000000005,0.060840000000000005,0.07051039070000001,19.35,-3.09,19.5951677717,32.77,18.59564,-10.29916,21.2572463813,0.035640000000000005,0.060840000000000005,0.07051039070000001,18.56,-10.36,21.2556627749,0.0
2020-03-24 06:30:00,20.98852,-4.09544,21.3843541072,0.12852000000000002,0.03456,0.1330856266,20.86,-4.13,21.2649124146,32.65,20.14852,-11.29544,23.0986974305,0.12852000000000002,0.03456,0.1330856266,20.02,-11.33,23.0036801404,0.0
2020-03-24 07:00:00,22.62308,-4.17948,23.0059079751,0.25308,0.11052000000000001,0.2761596582,22.37,-4.29,22.777642547,32.65,21.74308,-11.35948,24.5315982716,0.25308,0.11052000000000001,0.2761596582,21.49,-11.47,24.359412965,0.0
2020-03-24 07:30:00,24.56952,-3.36668,24.7991098077,0.56952,-0.07668000000000001,0.5746589013,24.0,-3.29,24.2244525222,32.62,23.63952,-10.54668,25.8855049179,0.56952,-0.07668000000000001,0.5746589013,23.07,-10.47,25.3346758416,0.0
2020-03-24 08:00:00,25.68548,-2.7688800000000002,25.8342907641,1.00548,-0.12888000000000002,1.0137061136,24.68,-2.64,24.8207977309,32.5,24.74548,-9.92888,26.6631100677,1.00548,-0.12888000000000002,1.0137061136,23.74,-9.8,25.6832163095,0.0
2020-03-24 08:30:00,27.543120000000002,-2.18352,27.6295352644,1.47312,-0.17352,1.4833043264,26.07,-2.01,26.1473708047,32.77,26.57312,-9.47352,28.2113148883,1.47312,-0.17352,1.4833043264,25.1,-9.3,26.7675176286,0.0
2020-03-24 09:00:00,28.60724,-1.80504,28.6641300203,1.67724,-0.18504,1.6874163147,26.93,-1.62,26.9786823251,32.77,27.59724,-9.10504,29.0604440609,1.67724,-0.18504,1.6874163147,25.92,-8.92,27.4119098204,0.0
2020-03-24 09:30:00,28.82352,-1.93748,28.8885640685,2.24352,-0.26748,2.2594086706,26.58,-1.67,26.6324107058,32.61,27.84352,-9.16748,29.3138925348,2.24352,-0.26748,2.2594086706,25.6,-8.9,27.1029518688,0.0
2020-03-24 10:00:00,28.65532,-1.61156,28.7006008637,2.69532,-0.33156,2.7156365618000002,25.96,-1.28,25.9915370842,32.59,27.66532,-8.84156,29.0438136948,2.69532,-0.33156,2.7156365618000002,24.97,-8.51,26.3803146304,0.0
2020-03-24 10:30:00,28.63776,-1.37568,28.6707829206,2.95776,-0.35568000000000005,2.9790690626,25.68,-1.02,25.700249026,32.49,27.66776,-8.56568,28.9633530048,2.95776,-0.35568000000000005,2.9790690626,24.71,-8.21,26.0382065435,0.0
2020-03-24 11:00:00,28.28884,-1.26504,28.3171113419,3.40884,-0.36504000000000003,3.4283296731,24.88,-0.9,24.8962728134,32.44,27.33884,-8.43504,28.6105238041,3.40884,-0.36504000000000003,3.4283296731,23.93,-8.07,25.2541046169,0.0
2020-03-24 11:30:00,28.0824,-0.8596,28.0955530631,3.7224,-0.30960000000000004,3.7352528589,24.36,-0.55,24.366208158,32.34,27.1324,-8.0196,28.292774942,3.7224,-0.30960000000000004,3.7352528589,23.41,-7.71,24.6469511299,0.0
2020-03-24 12:00:00,27.99748,-1.50296,28.0377919086,3.86748,-0.46296000000000004,3.8950909504,24.13,-1.04,24.1524015369,32.53,27.31748,-5.68296,27.9023430542,3.86748,-0.46296000000000004,3.8950909504,23.45,-5.22,24.0239651182,0.0
2020-03-24 12:30:00,28.61344,-3.14,28.7852140627,3.85344,-0.54,3.8910923702,24.76,-2.6,24.8961362464,33.08,28.34344,-2.03,28.4160428461,3.85344,-0.54,3.8910923702,24.49,-1.49,24.5352847956,0.0
2020-03-24 13:00:00,27.77436,-3.10332,27.9471942855,4.10436,-0.55332,4.1414893495,23.67,-2.55,23.8069611669,32.99,27.51436,-1.9933200000000002,27.5864700684,4.10436,-0.55332,4.1414893495,23.41,-1.44,23.4542469502,0.0
2020-03-24 13:30:00,27.07776,-3.34952,27.2841413801,4.21776,-0.56952,4.2560371765,22.86,-2.7800000000000002,23.0284172274,33.12,26.79776,-2.23952,26.8911768216,4.21776,-0.56952,4.2560371765,22.58,-1.67,22.6416717581,0.0
2020-03-24 14:00:00,25.76328,-3.53808,26.0050880876,4.55328,-0.56808,4.5885807877,21.21,-2.9699999999999998,21.4169325535,33.27,25.52328,-2.38808,25.634756641,4.55328,-0.56808,4.5885807877,20.97,-1.82,21.0488313215,0.0
2020-03-24 14:30:00,25.12308,-3.3964,25.351620888,4.75308,-0.5364,4.7832514513,20.37,-2.86,20.5697958181,33.16,24.86308,-2.2564,24.9652576203,4.75308,-0.5364,4.7832514513,20.11,-1.72,20.1834214146,0.0
2020-03-24 15:00:00,25.005,-3.71304,25.2791750467,5.085,-0.47304,5.1069552418,19.92,-3.24,20.1817739557,33.29,24.765,-2.5730399999999998,24.8983083731,5.085,-0.47304,5.1069552418,19.68,-2.1,19.7917255438,0.0
2020-03-24 15:30:00,25.4538,-4.06388,25.7761722351,4.2138,-0.44388000000000005,4.2371145718,21.24,-3.62,21.5462757803,33.27,25.2038,-2.91388,25.3716816765,4.2138,-0.44388000000000005,4.2371145718,20.99,-2.47,21.1348290743,0.0
2020-03-24 16:00:00,26.21596,-4.42368,26.5865662218,3.40596,-0.37368,3.4263975636,22.81,-4.05,23.1667563547,33.32,25.95596,-3.28368,26.1628441471,3.40596,-0.37368,3.4263975636,22.55,-2.91,22.7369874874,0.0
2020-03-24 16:30:00,27.58884,-4.96188,28.0314884671,2.50884,-0.28188,2.5246256118,25.08,-4.68,25.5129143768,33.15,27.30884,-3.84188,27.5777588662,2.50884,-0.28188,2.5246256118,24.8,-3.56,25.0542132185,0.0
