Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-24 17:00:00,29.4696,-5.22876,29.92987229,1.6596000000000002,-0.15876,1.6671763247,27.81,-5.07,28.2683745553,33.02,29.1696,-4.12876,29.4603500199,1.6596000000000002,-0.15876,1.6671763247,27.51,-3.9699999999999998,27.7949815614,0.0
2020-03-24 17:30:00,30.44056,-6.41604,31.1093757957,1.15056,-0.08604,1.1537725925,29.29,-6.33,29.9661976233,32.94,30.14056,-5.32604,30.607516384,1.15056,-0.08604,1.1537725925,28.99,-5.24,29.459764086,0.0
2020-03-24 18:00:00,31.51316,-6.31992,32.1406384814,0.5331600000000001,0.01008,0.5332552785,30.98,-6.33,31.6200774825,33.08,31.18316,-5.21992,31.617037059,0.5331600000000001,0.01008,0.5332552785,30.65,-5.23,31.0930120767,0.0
2020-03-24 18:30:00,31.67444,-6.63088,32.3610679504,0.33444,0.06912,0.34150796180000004,31.34,-6.7,32.0481762352,33.08,31.35444,-5.53088,31.8385229131,0.33444,0.06912,0.34150796180000004,31.02,-5.6,31.521427632600002,0.0
2020-03-24 19:00:00,31.78524,-6.20068,32.3844085066,2.32524,-0.67068,2.4200315535,29.46,-5.53,29.9745308554,33.0,31.47524,-5.11068,31.8874549489,2.32524,-0.67068,2.4200315535,29.15,-4.44,29.4862018578,0.0
2020-03-24 19:30:00,34.25108,-5.2766,34.6551437557,3.06108,0.6534,3.13003871,31.19,-5.93,31.7487165095,33.3,33.92108,-4.1566,34.1748005397,3.06108,0.6534,3.13003871,30.86,-4.8100000000000005,31.2326063594,0.0
2020-03-24 20:00:00,34.49964,-3.99092,34.7297077813,5.21964,1.27908,5.3740754904,29.28,-5.27,29.7504840297,33.15,34.19964,-2.88092,34.3207674182,5.21964,1.27908,5.3740754904,28.98,-4.16,29.2770558629,0.0
2020-03-24 20:30:00,31.36752,-5.6086,31.864991839200002,0.13752,0.13140000000000002,0.1902043911,31.23,-5.74,31.7531179571,33.02,31.03752,-4.5286,31.3661579686,0.13752,0.13140000000000002,0.1902043911,30.9,-4.66,31.2494095944,0.0
2020-03-24 21:00:00,29.30892,-6.86376,30.1018935103,0.08892000000000001,0.06624000000000001,0.11088058440000001,29.22,-6.93,30.0305394557,33.07,28.99892,-5.76376,29.5661680051,0.08892000000000001,0.06624000000000001,0.11088058440000001,28.91,-5.83,29.4919819612,0.0
2020-03-24 21:30:00,27.29728,-6.8412,28.1414909491,0.28728000000000004,-0.061200000000000004,0.2937264687,27.01,-6.78,27.8479532462,33.17,26.99728,-5.7112,27.5947627792,0.28728000000000004,-0.061200000000000004,0.2937264687,26.71,-5.65,27.3010366104,0.0
2020-03-24 22:00:00,25.87748,-5.81992,26.5238654792,0.08748,0.01008,0.0880588258,25.79,-5.83,26.4407450727,33.24,25.58748,-4.67992,26.0119354135,0.08748,0.01008,0.0880588258,25.5,-4.69,25.9277091159,0.0
2020-03-24 22:30:00,24.34824,-6.26244,25.1407029705,0.048240000000000005,0.09756000000000001,0.1088349723,24.3,-6.36,25.1185111024,33.15,24.07824,-5.12244,24.6170882326,0.048240000000000005,0.09756000000000001,0.1088349723,24.03,-5.22,24.5904310658,0.0
2020-03-24 23:00:00,22.4254,-6.62736,23.3841926465,0.0954,0.15264000000000003,0.18000036,22.33,-6.78,23.3366085797,33.24,22.1554,-5.47736,22.8224280419,0.0954,0.15264000000000003,0.18000036,22.06,-5.63,22.7670924802,0.0
2020-03-24 23:30:00,20.28056,-6.64608,21.341778119,0.16056,0.04392,0.1664586435,20.12,-6.69,21.2030776068,33.19,20.03056,-5.48608,20.7682548058,0.16056,0.04392,0.1664586435,19.87,-5.53,20.6251739387,0.0
2020-03-25 00:00:00,18.7902,-6.30608,19.8201478553,0.1602,-0.04608,0.16669555,18.63,-6.26,19.6536128994,33.21,18.4102,-7.02608,19.7053613062,0.1602,-0.04608,0.16669555,18.25,-6.98,19.5392655952,0.0
2020-03-25 00:30:00,17.86276,-4.4174,18.4008591532,0.12276000000000001,0.0126,0.12340493350000001,17.74,-4.43,18.2847614149,32.79,17.09276,-11.6374,20.6782862727,0.12276000000000001,0.0126,0.12340493350000001,16.97,-11.65,20.5840569373,0.0
2020-03-25 01:00:00,17.71044,-4.6076,18.2999907856,0.28044,-0.057600000000000005,0.2862941732,17.43,-4.55,18.0140889306,32.62,16.94044,-11.7776,20.6322652453,0.28044,-0.057600000000000005,0.2862941732,16.66,-11.72,20.3694378911,0.0
2020-03-25 01:30:00,16.93508,-4.44164,17.5078582498,1.58508,-0.6116400000000001,1.6989944367,15.35,-3.83,15.8206004943,32.66,16.24508,-11.64164,19.9857550795,1.58508,-0.6116400000000001,1.6989944367,14.66,-11.03,18.346021367,0.0
2020-03-25 02:00:00,16.77368,-4.48032,17.3617282563,0.19368000000000002,-0.04032,0.19783236540000002,16.58,-4.44,17.1642069435,32.81,16.03368,-11.73032,19.8665372334,0.19368000000000002,-0.04032,0.19783236540000002,15.84,-11.69,19.6865868042,0.0
2020-03-25 02:30:00,16.50572,-4.56652,17.1257670669,0.22572000000000003,-0.05652000000000001,0.232688695,16.28,-4.51,16.8931494991,33.05,15.76572,-11.90652,19.7565975216,0.22572000000000003,-0.05652000000000001,0.232688695,15.54,-11.85,19.542622649,0.0
2020-03-25 03:00:00,15.95356,-4.53344,16.5851787722,0.31356,-0.07344,0.3220455049,15.64,-4.46,16.2634928598,33.05,15.23356,-11.89344,19.3265430253,0.31356,-0.07344,0.3220455049,14.92,-11.82,19.0346736247,0.0
2020-03-25 03:30:00,16.0686,-4.55348,16.7013198901,0.2286,-0.03348,0.2310386773,15.84,-4.52,16.4722797451,33.05,15.3486,-11.90348,19.4235001498,0.2286,-0.03348,0.2310386773,15.12,-11.87,19.2226767127,0.0
2020-03-25 04:00:00,16.37088,-3.16184,16.6734202898,0.20088,-0.051840000000000004,0.2074612253,16.17,-3.11,16.4663596463,33.3,15.63088,-10.65184,18.9152347318,0.20088,-0.051840000000000004,0.2074612253,15.43,-10.6,18.7201736103,0.0
2020-03-25 04:30:00,16.41692,-2.81276,16.6561364399,0.19692,-0.032760000000000004,0.1996264111,16.22,-2.7800000000000002,16.4565123887,32.97,15.68692,-10.17276,18.6966442204,0.19692,-0.032760000000000004,0.1996264111,15.49,-10.14,18.5137705506,0.0
2020-03-25 05:00:00,17.08204,-2.8214,17.3134741898,0.12204000000000001,-0.0414,0.12887094940000002,16.96,-2.7800000000000002,17.1863317785,33.0,16.34204,-10.2114,19.2700534852,0.12204000000000001,-0.0414,0.12887094940000002,16.22,-10.17,19.144641548,0.0
2020-03-25 05:30:00,17.49724,-2.74444,17.7111647988,0.23724,-0.06444000000000001,0.2458359843,17.26,-2.68,17.466825699,32.94,16.74724,-10.09444,19.5542263087,0.23724,-0.06444000000000001,0.2458359843,16.51,-10.03,19.3178932599,0.0
2020-03-25 06:00:00,18.28872,-3.54976,18.6300315431,0.19872,-0.05976000000000001,0.2075111949,18.09,-3.49,18.4235772856,32.94,17.52872,-10.879760000000001,20.6306859434,0.19872,-0.05976000000000001,0.2075111949,17.33,-10.82,20.4304013666,0.0
2020-03-25 06:30:00,20.10744,-3.0782,20.3416926187,0.21744000000000002,-0.0882,0.23464738140000002,19.89,-2.99,20.11348304,33.01,19.29744,-10.4382,21.9396264734,0.21744000000000002,-0.0882,0.23464738140000002,19.08,-10.35,21.706425316,0.0
2020-03-25 07:00:00,21.82544,-2.47584,21.9654186142,0.41544000000000003,-0.10584,0.4287102742,21.41,-2.37,21.5407752878,32.8,20.96544,-9.75584,23.1241451409,0.41544000000000003,-0.10584,0.4287102742,20.55,-9.65,22.7029733735,0.0
2020-03-25 07:30:00,23.4202,-3.01332,23.6132561385,0.7902,-0.10332000000000001,0.7969260081,22.63,-2.91,22.81633187,32.55,22.5502,-10.17332,24.7387946324,0.7902,-0.10332000000000001,0.7969260081,21.76,-10.07,23.9771245148,0.0
2020-03-25 08:00:00,24.6054,-3.8002000000000002,24.8971329514,1.2654,-0.1602,1.2755003724,23.34,-3.64,23.6221336886,32.48,23.6954,-10.9102,26.0864801229,1.2654,-0.1602,1.2755003724,22.43,-10.75,24.8730255498,0.0
2020-03-25 08:30:00,26.38304,-3.96388,26.6791518661,1.8230400000000002,-0.26388,1.8420389507000001,24.56,-3.7,24.8371415425,32.58,25.70304,-8.00388,26.9204078776,1.8230400000000002,-0.26388,1.8420389507000001,23.88,-7.74,25.1030277058,0.0
2020-03-25 09:00:00,27.1522,-5.06976,27.6214487545,2.3022,-0.32976000000000005,2.3256969918,24.85,-4.74,25.2980256147,32.81,26.8922,-3.97976,27.1850861779,2.3022,-0.32976000000000005,2.3256969918,24.59,-3.65,24.8594167269,0.0
2020-03-25 09:30:00,27.43964,-4.97224,27.8865023613,2.69964,-0.37224,2.7251823328,24.74,-4.6,25.1640139882,32.97,27.15964,-3.87224,27.4342903598,2.69964,-0.37224,2.7251823328,24.46,-3.5,24.7091400093,0.0
2020-03-25 10:00:00,27.30052,-5.03536,27.7610021901,2.99052,-0.40536000000000005,3.0178678898,24.31,-4.63,24.7469796137,32.89,27.03052,-3.92536,27.3140524749,2.99052,-0.40536000000000005,3.0178678898,24.04,-3.52,24.2963371725,0.0
2020-03-25 10:30:00,27.43684,-4.86244,27.8643771138,3.24684,-0.44244000000000006,3.2768465236,24.19,-4.42,24.5904961316,32.89,27.16684,-3.7624400000000002,27.4261399096,3.24684,-0.44244000000000006,3.2768465236,23.92,-3.32,24.1493022674,0.0
2020-03-25 11:00:00,27.20996,-4.63364,27.60167645,3.45996,-0.5036400000000001,3.4964233799,23.75,-4.13,24.1064182325,32.81,26.94996,-3.53364,27.1806356742,3.45996,-0.5036400000000001,3.4964233799,23.49,-3.03,23.6846152597,0.0
2020-03-25 11:30:00,27.07252,-4.53176,27.4491928451,3.69252,-0.49176000000000003,3.7251217226,23.38,-4.04,23.7264830938,32.91,26.81252,-3.43176,27.0312449852,3.69252,-0.49176000000000003,3.7251217226,23.12,-2.94,23.3061794381,0.0
2020-03-25 12:00:00,27.31552,-4.4094,27.6691243307,3.75552,-0.5094000000000001,3.7899101349,23.56,-3.9,23.8806113825,32.84,27.06552,-3.3094,27.2670955775,3.75552,-0.5094000000000001,3.7899101349,23.31,-2.8,23.4775658875,0.0
2020-03-25 12:30:00,27.52356,-4.371,27.8684767448,3.82356,-0.531,3.8602554415,23.7,-3.84,24.0090732849,32.84,27.26356,-3.281,27.4602743044,3.82356,-0.531,3.8602554415,23.44,-2.75,23.6007648181,0.0
2020-03-25 13:00:00,27.27144,-4.33488,27.6138122013,3.87144,-0.52488,3.9068589286,23.4,-3.81,23.7081441703,32.81,27.01144,-3.24488,27.2056453165,3.87144,-0.52488,3.9068589286,23.14,-2.7199999999999998,23.2993132946,0.0
2020-03-25 13:30:00,26.97224,-4.66316,27.3723727836,3.79224,-0.5331600000000001,3.8295357164,23.18,-4.13,23.5450483117,32.94,26.70224,-3.55316,26.9376050718,3.79224,-0.5331600000000001,3.8295357164,22.91,-3.02,23.1081911884,0.0
2020-03-25 14:00:00,26.24848,-4.84536,26.6919503941,3.58848,-0.49536,3.6225088323,22.66,-4.35,23.0737534875,33.02,25.98848,-3.73536,26.2555519279,3.58848,-0.49536,3.6225088323,22.4,-3.24,22.6331084918,0.0
2020-03-25 14:30:00,26.36848,-5.14472,26.8656822245,3.04848,-0.41472000000000003,3.0765602527,23.32,-4.73,23.7948586884,33.13,26.09848,-4.00472,26.4039474433,3.04848,-0.41472000000000003,3.0765602527,23.05,-3.59,23.3278931753,0.0
2020-03-25 15:00:00,26.02708,-5.58504,26.6195710921,2.55708,-0.27504,2.5718291405,23.47,-5.31,24.0631876525,33.13,25.76708,-4.46504,26.1510801675,2.55708,-0.27504,2.5718291405,23.21,-4.19,23.5851690687,0.0
2020-03-25 15:30:00,25.87932,-4.5072,26.2688799819,2.20932,-0.1872,2.2172367267,23.67,-4.32,24.0609912514,33.0,25.22932,-8.1672,26.5183284447,2.20932,-0.1872,2.2172367267,23.02,-7.98,24.3639241503,0.0
2020-03-25 16:00:00,26.16496,-3.5842,26.4093093708,2.06496,-0.2142,2.0760398459,24.1,-3.37,24.3344796534,32.71,25.21496,-10.8142,27.4361281788,2.06496,-0.2142,2.0760398459,23.15,-10.6,25.4613923421,0.0
2020-03-25 16:30:00,27.27144,-3.83596,27.5398988523,1.6214400000000002,-0.07596,1.6232182833,25.65,-3.76,25.9241219716,32.67,26.28144,-11.045960000000001,28.5083728191,1.6214400000000002,-0.07596,1.6232182833,24.66,-10.97,26.9899333086,0.0
2020-03-25 17:00:00,28.89204,-3.9908,29.1663583603,1.11204,-0.0108,1.1120924429,27.78,-3.98,28.0636562123,32.55,27.84204,-11.1408,29.988274642,1.11204,-0.0108,1.1120924429,26.73,-11.13,28.9546162123,0.0
2020-03-25 17:30:00,29.88848,-3.966,30.1504625621,0.61848,0.054,0.6208329167000001,29.27,-4.02,29.5447677263,32.6,28.79848,-11.156,30.883794882,0.61848,0.054,0.6208329167000001,28.18,-11.21,30.327817264,0.0
2020-03-25 18:00:00,31.71732,-3.56072,31.9165648982,0.24732,0.08928000000000001,0.2629412497,31.47,-3.65,31.6809627379,32.48,30.56732,-10.71072,32.3895133477,0.24732,0.08928000000000001,0.2629412497,30.32,-10.8,32.186059094,0.0
2020-03-25 18:30:00,32.89804,-3.35408,33.0685785677,0.6980400000000001,0.20592000000000002,0.7277794226000001,32.2,-3.56,32.3961973077,32.48,31.73804,-10.51408,33.4342498239,0.6980400000000001,0.20592000000000002,0.7277794226000001,31.04,-10.72,32.8390012028,0.0
2020-03-25 19:00:00,34.74116,-2.59348,34.8378291037,6.94116,1.22652,7.0486916131,27.8,-3.8200000000000003,28.0612259176,32.57,33.69116,-9.76348,35.077340319,6.94116,1.22652,7.0486916131,26.75,-10.99,28.9195885171,0.0
2020-03-25 19:30:00,35.22584,-2.6038,35.3219418796,6.04584,1.0962,6.1444150043,29.18,-3.7,29.413643093,32.59,34.14584,-9.793800000000001,35.5226252935,6.04584,1.0962,6.1444150043,28.1,-10.89,30.1363916221,0.0
2020-03-25 20:00:00,31.97448,-3.49572,32.1650031803,0.11448000000000001,0.13428,0.17645619510000002,31.86,-3.63,32.0661269878,32.56,30.81448,-10.67572,32.6113964005,0.11448000000000001,0.13428,0.17645619510000002,30.7,-10.81,32.5475974536,0.0
2020-03-25 20:30:00,30.57676,-3.69116,30.798748582400002,0.17676000000000003,0.16884000000000002,0.2444402651,30.4,-3.86,30.6440793629,32.54,29.45676,-10.86116,31.3953102588,0.17676000000000003,0.16884000000000002,0.2444402651,29.28,-11.03,31.2886449051,0.0
2020-03-25 21:00:00,28.274,-3.9397200000000003,28.5471622001,0.234,0.08028,0.2473881129,28.04,-4.02,28.3267011846,32.49,27.214,-11.07972,29.3830221604,0.234,0.08028,0.2473881129,26.98,-11.16,29.1970203959,0.0
2020-03-25 21:30:00,26.59596,-4.2204,26.9287367784,0.5259600000000001,-0.0504,0.5283692663,26.07,-4.17,26.4013976903,32.62,25.59596,-11.4104,28.024103848,0.5259600000000001,-0.0504,0.5283692663,25.07,-11.36,27.5237079624,0.0
2020-03-25 22:00:00,24.29664,-4.68976,24.7451119243,0.56664,-0.05976000000000001,0.5697825438,23.73,-4.63,24.1774647141,32.76,23.33664,-11.90976,26.2000219417,0.56664,-0.05976000000000001,0.5697825438,22.77,-11.85,25.6689579064,0.0
2020-03-25 22:30:00,22.44272,-4.92776,22.9773475322,0.61272,-0.07776000000000001,0.6176345327,21.83,-4.85,22.3622762705,32.49,21.55272,-12.02776,24.6817088147,0.61272,-0.07776000000000001,0.6176345327,20.94,-11.95,24.10987557,0.0
2020-03-25 23:00:00,20.774,-5.33892,21.4490825623,0.594,-0.08892000000000001,0.6006186531000001,20.18,-5.25,20.8517361387,32.55,19.914,-12.44892,23.4849527393,0.594,-0.08892000000000001,0.6006186531000001,19.32,-12.36,22.9353875049,0.0
2020-03-25 23:30:00,19.1694,-5.58388,19.9661115948,0.5094000000000001,-0.08388000000000001,0.5162598323,18.66,-5.5,19.4536783154,32.4,18.3694,-12.60388,22.2776266109,0.5094000000000001,-0.08388000000000001,0.5162598323,17.86,-12.52,21.8112356367,0.0
2020-03-26 00:00:00,17.14788,-5.57564,18.0315709217,0.8578800000000001,-0.12564,0.8670314320000001,16.29,-5.45,17.1775027289,32.53,16.39788,-12.66564,20.7197708748,0.8578800000000001,-0.12564,0.8670314320000001,15.54,-12.54,19.9685552807,0.0
2020-03-26 00:30:00,16.47048,-5.75672,17.4475366911,0.60048,-0.12672,0.6137052947,15.87,-5.63,16.839055793,32.59,15.74048,-12.84672,20.317502931900002,0.60048,-0.12672,0.6137052947,15.14,-12.72,19.7741750776,0.0
2020-03-26 01:00:00,15.95432,-5.75076,16.9591145771,0.9043200000000001,-0.14076000000000002,0.9152092875000001,15.05,-5.61,16.0615877173,32.52,15.25432,-12.81076,19.9200866072,0.9043200000000001,-0.14076000000000002,0.9152092875000001,14.35,-12.67,19.1429203624,0.0
2020-03-26 01:30:00,15.31776,-5.7576,16.364098789,1.4277600000000001,-0.1476,1.4353690737,13.89,-5.61,14.9801268352,32.55,14.64776,-12.8376,19.477187856,1.4277600000000001,-0.1476,1.4353690737,13.22,-12.69,18.3249693042,0.0
2020-03-26 02:00:00,14.7052,-5.82536,15.8170074973,1.1952,-0.13536,1.2028405421000001,13.51,-5.69,14.6593383207,32.6,14.0452,-12.90536,19.073960254,1.1952,-0.13536,1.2028405421000001,12.85,-12.77,18.1161640531,0.0
2020-03-26 02:30:00,14.93296,-6.03268,16.1054811274,0.82296,-0.11268,0.8306382751,14.11,-5.92,15.3015848852,32.66,14.26296,-13.14268,19.3948979256,0.82296,-0.11268,0.8306382751,13.44,-13.03,18.7193616344,0.0
2020-03-26 03:00:00,15.20128,-6.11248,16.3841791186,0.7912800000000001,-0.13248000000000001,0.8022935802000001,14.41,-5.98,15.6015544097,32.71,14.51128,-13.25248,19.6521111687,0.7912800000000001,-0.13248000000000001,0.8022935802000001,13.72,-13.12,18.9834875616,0.0
2020-03-26 03:30:00,15.1246,-6.16456,16.3326459936,0.6246,-0.12456,0.6368990137,14.5,-6.04,15.707692383,32.71,14.4446,-13.31456,19.6449478786,0.6246,-0.12456,0.6368990137,13.82,-13.19,19.1041487641,0.0
2020-03-26 04:00:00,14.90988,-6.21052,16.1516277906,0.7498800000000001,-0.11052000000000001,0.7579806626000001,14.16,-6.1,15.4180284083,32.76,14.22988,-13.35052,19.5121979563,0.7498800000000001,-0.11052000000000001,0.7579806626000001,13.48,-13.24,18.894655329,0.0
2020-03-26 04:30:00,15.12028,-6.17864,16.3339664359,0.5302800000000001,-0.09864,0.5393762397,14.59,-6.08,15.8061538649,32.74,14.44028,-13.33864,19.6581027449,0.5302800000000001,-0.09864,0.5393762397,13.91,-13.24,19.203793896,0.0
2020-03-26 05:00:00,15.7294,-6.23028,16.918345464,0.2394,0.009720000000000001,0.2395972421,15.49,-6.24,16.6996317325,32.74,15.0094,-13.37028,20.1009073337,0.2394,0.009720000000000001,0.2395972421,14.77,-13.38,19.9293075645,0.0
2020-03-26 05:30:00,16.70712,-6.46236,17.9134015604,0.17712000000000003,0.017640000000000003,0.1779962472,16.53,-6.48,17.7547542929,32.74,15.97712,-13.602360000000001,20.9831494553,0.17712000000000003,0.017640000000000003,0.1779962472,15.8,-13.62,20.8601150524,0.0
2020-03-26 06:00:00,17.57556,-6.12056,18.6107916013,0.20556000000000002,0.019440000000000002,0.2064771832,17.37,-6.14,18.423259755,32.81,16.82556,-13.30056,21.4477123635,0.20556000000000002,0.019440000000000002,0.2064771832,16.62,-13.32,21.2989858914,0.0
2020-03-26 06:30:00,18.75548,-5.05908,19.4258158253,0.28548,-0.019080000000000003,0.28611689360000003,18.47,-5.04,19.1452996843,32.71,17.97548,-12.24908,21.7521916615,0.28548,-0.019080000000000003,0.28611689360000003,17.69,-12.23,21.5060224123,0.0
2020-03-26 07:00:00,19.991880000000002,-4.62552,20.5200073393,0.64188,-0.06552000000000001,0.6452153166,19.35,-4.5600000000000005,19.8800427565,32.55,19.19188,-11.73552,22.4955703996,0.64188,-0.06552000000000001,0.6452153166,18.55,-11.67,21.9155515559,0.0
2020-03-26 07:30:00,20.8868,-4.06632,21.2789419987,1.2168,-0.16632000000000002,1.2281142383,19.67,-3.9,20.052902533,32.5,20.0668,-11.16632,22.9643890531,1.2168,-0.16632000000000002,1.2281142383,18.85,-11.0,21.8248138595,0.0
2020-03-26 08:00:00,21.85532,-3.51636,22.136390852,1.61532,-0.21636000000000002,1.6297454869,20.24,-3.3,20.507257252,32.5,21.02532,-10.63636,23.5626024698,1.61532,-0.21636000000000002,1.6297454869,19.41,-10.42,22.0300817066,0.0
2020-03-26 08:30:00,23.929,-3.034,24.1205762162,2.529,-0.324,2.5496699786,21.4,-2.71,21.5709086503,32.35,23.089,-10.114,25.2070410203,2.529,-0.324,2.5496699786,20.56,-9.79,22.7718620231,0.0
2020-03-26 09:00:00,24.60276,-3.62624,24.8685628084,3.81276,-0.42624,3.8365113522,20.79,-3.2,21.0348306387,32.57,24.04276,-6.69624,24.9578432272,3.81276,-0.42624,3.8365113522,20.23,-6.27,21.1793720398,0.0
2020-03-26 09:30:00,24.68592,-4.57864,25.1069430735,4.61592,-0.45864000000000005,4.6386493827,20.07,-4.12,20.4885162957,32.82,24.44592,-3.46864,24.6907769845,4.61592,-0.45864000000000005,4.6386493827,19.83,-3.01,20.0571433659,0.0
2020-03-26 10:00:00,24.77948,-4.43976,25.1740759101,5.19948,-0.5997600000000001,5.2339568519,19.58,-3.84,19.9529947627,32.87,24.53948,-3.3297600000000003,24.7643570546,5.19948,-0.5997600000000001,5.2339568519,19.34,-2.73,19.5317305941,0.0
2020-03-26 10:30:00,23.59504,-4.18216,23.9628123322,6.66504,-0.72216,6.7040490203,16.93,-3.46,17.2799450231,32.91,23.34504,-3.05216,23.5437162162,6.66504,-0.72216,6.7040490203,16.68,-2.33,16.8419505996,0.0
2020-03-26 11:00:00,25.862,1.10452,25.8855752965,7.182,-0.8254800000000001,7.2292835904,18.68,1.9300000000000002,18.7794382238,32.62,25.652,2.1745200000000002,25.7440020438,7.182,-0.8254800000000001,7.2292835904,18.47,3.0,18.7120522659,0.0
2020-03-26 11:30:00,25.96352,1.3056,25.9963259356,6.92352,-0.8244,6.9724288846,19.04,2.13,19.1587708374,32.76,25.74352,2.3756,25.8528972719,6.92352,-0.8244,6.9724288846,18.82,3.2,19.0901126241,0.0
2020-03-26 12:00:00,27.3588,0.9229200000000001,27.3743624358,6.2388,-0.7570800000000001,6.2845680493,21.12,1.6800000000000002,21.1867128172,32.76,27.1188,1.9929200000000002,27.1919297507,6.2388,-0.7570800000000001,6.2845680493,20.88,2.75,21.0603157621,0.0
2020-03-26 12:30:00,28.45984,0.41872000000000004,28.4629200762,5.64984,-0.70128,5.6931964364,22.81,1.12,22.8374801587,32.78,28.20984,1.48872,28.2490948539,5.64984,-0.70128,5.6931964364,22.56,2.19,22.6660472955,0.0
2020-03-26 13:00:00,25.82488,-2.06652,25.9074300525,5.5648800000000005,-0.68652,5.6070668914,20.26,-1.38,20.3069446249,33.0,25.58488,-0.95652,25.6027540535,5.5648800000000005,-0.68652,5.6070668914,20.02,-0.27,20.0218205965,0.0
2020-03-26 13:30:00,25.3918,-2.29424,25.49523572,5.1318,-0.62424,5.1696273384,20.26,-1.67,20.3287112233,33.1,25.1518,-1.18424,25.1796637709,5.1318,-0.62424,5.1696273384,20.02,-0.56,20.0278306364,0.0
2020-03-26 14:00:00,25.10668,-2.54496,25.2353363763,4.93668,-0.6249600000000001,4.9760812317,20.17,-1.92,20.2611771622,33.2,24.86668,-1.40496,24.9063382861,4.93668,-0.6249600000000001,4.9760812317,19.93,-0.78,19.9452575817,0.0
2020-03-26 14:30:00,24.95628,-2.83656,25.1169660603,4.16628,-0.55656,4.2032901484,20.79,-2.2800000000000002,20.914647977,33.23,24.71628,-1.70656,24.7751255107,4.16628,-0.55656,4.2032901484,20.55,-1.15,20.5821524628,0.0
2020-03-26 15:00:00,24.72896,-2.93724,24.9027878258,3.73896,-0.50724,3.7732100789,20.99,-2.43,21.1301916697,33.31,24.47896,-1.8072400000000002,24.5455820689,3.73896,-0.50724,3.7732100789,20.74,-1.3,20.7807025868,0.0
2020-03-26 15:30:00,24.96468,-3.26504,25.1772860671,3.24468,-0.45504000000000006,3.276432466,21.72,-2.81,21.9010159582,33.42,24.71468,-2.11504,24.8050156562,3.24468,-0.45504000000000006,3.276432466,21.47,-1.6600000000000001,21.5340776445,0.0
2020-03-26 16:00:00,25.4198,-3.476,25.656359992,2.8998,-0.396,2.9267142054,22.52,-3.08,22.7296458397,33.48,25.1698,-2.326,25.2770470593,2.8998,-0.396,2.9267142054,22.27,-1.9300000000000002,22.3534740029,0.0
2020-03-26 16:30:00,25.98916,-3.6712,26.2471740754,2.7291600000000003,-0.3312,2.7491831051,23.26,-3.34,23.4985786804,33.45,25.71916,-2.5212,25.84243875,2.7291600000000003,-0.3312,2.7491831051,22.99,-2.19,23.0940728327,0.0
2020-03-26 17:00:00,27.53348,-3.75604,27.7884932552,2.10348,-0.26604,2.1202371075,25.43,-3.49,25.6683657446,33.31,27.24348,-2.62604,27.3697513433,2.10348,-0.26604,2.1202371075,25.14,-2.36,25.2505287073,0.0
2020-03-26 17:30:00,27.6042,-3.3616800000000002,27.8081417945,1.7442000000000002,-0.21168,1.7569980257000002,25.86,-3.15,26.0511439288,33.25,27.3142,-2.24168,27.4060331107,1.7442000000000002,-0.21168,1.7569980257000002,25.57,-2.03,25.650454187,0.0
2020-03-26 18:00:00,29.3518,-3.54092,29.564611915,1.4418,-0.16092,1.4507523863,27.91,-3.38,28.1139200397,33.01,29.0518,-2.45092,29.1550011505,1.4418,-0.16092,1.4507523863,27.61,-2.29,27.7048046375,0.0
2020-03-26 18:30:00,29.88424,-4.05004,30.1574306661,1.16424,-0.05004,1.1653148841,28.72,-4.0,28.9972136592,32.98,29.58424,-2.9600400000000002,29.731954076,1.16424,-0.05004,1.1653148841,28.42,-2.91,28.568592895,0.0
2020-03-26 19:00:00,31.05976,-4.22448,31.3457321262,0.9597600000000001,-0.024480000000000002,0.9600721473,30.1,-4.2,30.3916106845,32.72,30.75976,-3.15448,30.9210863219,0.9597600000000001,-0.024480000000000002,0.9600721473,29.8,-3.13,29.9639266452,0.0
2020-03-26 19:30:00,31.24756,-4.80568,31.6149421353,4.05756,-0.08568,4.0584645146,27.19,-4.72,27.5966392881,32.72,30.93756,-3.71568,31.1598924359,4.05756,-0.08568,4.0584645146,26.88,-3.63,27.123998599,0.0
2020-03-26 20:00:00,28.88692,-5.03528,29.3224861116,4.42692,-0.12528,4.4286923312,24.46,-4.91,24.9479397947,32.8,28.60692,-3.9452800000000003,28.877692189,4.42692,-0.12528,4.4286923312,24.18,-3.8200000000000003,24.4798856206,0.0
2020-03-26 20:30:00,28.79672,-6.28304,29.4741865774,1.5667200000000001,-0.11304000000000002,1.5707926661,27.23,-6.17,27.9202757866,32.9,28.49672,-5.17304,28.9624479905,1.5667200000000001,-0.11304000000000002,1.5707926661,26.93,-5.06,27.4012499715,0.0
2020-03-26 21:00:00,27.08788,-6.75076,27.9164110063,2.02788,-0.14076000000000002,2.0327593739,25.06,-6.61,25.9170928154,33.05,26.78788,-5.61076,27.3691640843,2.02788,-0.14076000000000002,2.0327593739,24.76,-5.47,25.3570207241,0.0
2020-03-26 21:30:00,24.96732,-7.19632,25.9837273986,2.13732,-0.16632000000000002,2.1437815012,22.83,-7.03,23.8878588408,33.18,24.68732,-6.05632,25.4193387153,2.13732,-0.16632000000000002,2.1437815012,22.55,-5.89,23.3065355641,0.0
2020-03-26 22:00:00,22.18012,-7.2716,23.3416770986,2.85012,-0.2016,2.8572410774,19.33,-7.07,20.5823662391,33.25,21.92012,-6.0916,22.7508077082,2.85012,-0.2016,2.8572410774,19.07,-5.89,19.9588827343,0.0
2020-03-26 22:30:00,19.88188,-7.44032,21.2284600015,3.34188,-0.22032000000000002,3.34913464,16.54,-7.22,18.0471604415,32.94,19.64188,-6.28032,20.6214904708,3.34188,-0.22032000000000002,3.34913464,16.3,-6.06,17.3900431282,0.0
2020-03-26 23:00:00,18.48404,-7.8482400000000005,20.0812003082,3.79404,-0.31824,3.807363421,14.69,-7.53,16.5074831516,33.05,18.25404,-6.67824,19.437306033,3.79404,-0.31824,3.807363421,14.46,-6.36,15.7968731083,0.0
2020-03-26 23:30:00,15.4794,-7.68924,17.283987854,5.2794,-0.5792400000000001,5.3110811835,10.2,-7.11,12.433507148,33.13,15.2894,-6.47924,16.6056105982,5.2794,-0.5792400000000001,5.3110811835,10.01,-5.9,11.6193846653,0.0
2020-03-27 00:00:00,15.17112,-5.83172,16.253363966,4.01112,-0.44172000000000006,4.0353686588,11.16,-5.39,12.3934539173,33.07,14.77112,-8.86172,17.22544825,4.01112,-0.44172000000000006,4.0353686588,10.76,-8.42,13.6628693912,0.0
2020-03-27 00:30:00,15.78368,-4.8668,16.5169699577,1.9936800000000001,-0.1368,1.9983678796,13.79,-4.73,14.5786487714,32.71,15.10368,-12.0468,19.3195895345,1.9936800000000001,-0.1368,1.9983678796,13.11,-11.91,17.7121483734,0.0
2020-03-27 01:00:00,15.73704,-4.97384,16.5043482848,1.24704,-0.12384,1.2531740131,14.49,-4.85,15.2801374339,32.71,15.05704,-12.13384,19.3376453248,1.24704,-0.12384,1.2531740131,13.81,-12.01,18.3018086538,0.0
2020-03-27 01:30:00,14.56052,-4.76548,15.3205268284,1.19052,-0.10548,1.1951836264,13.37,-4.66,14.1588311664,32.74,13.91052,-11.93548,18.3291639062,1.19052,-0.10548,1.1951836264,12.72,-11.83,17.3708750499,0.0
2020-03-27 02:00:00,13.43684,-4.63772,14.2146795948,1.71684,-0.11772,1.7208711701000001,11.72,-4.52,12.5614011957,32.9,12.80684,-11.89772,17.4805861453,1.71684,-0.11772,1.7208711701000001,11.09,-11.78,16.1788905677,0.0
2020-03-27 02:30:00,13.4438,-4.87912,14.3018030477,2.7738,-0.24912,2.7849644907,10.67,-4.63,11.63124241,32.73,12.8638,-12.04912,17.6255111476,2.7738,-0.24912,2.7849644907,10.09,-11.8,15.5257238157,0.0
2020-03-27 03:00:00,12.4384,-4.53256,13.2385004707,2.7684,-0.23256000000000002,2.7781509523,9.67,-4.3,10.582953274,32.8,11.8684,-11.742560000000001,16.6957070504,2.7684,-0.23256000000000002,2.7781509523,9.1,-11.51,14.6727672918,0.0
2020-03-27 03:30:00,12.47408,-4.60256,13.2960983149,2.58408,-0.23256000000000002,2.5945237713,9.89,-4.37,10.812446531700001,32.74,11.90408,-11.80256,16.7632796075,2.58408,-0.23256000000000002,2.5945237713,9.32,-11.57,14.8568940226,0.0
2020-03-27 04:00:00,12.23976,-4.80288,13.1483603979,3.29976,-0.27288,3.3110239431,8.94,-4.53,10.0222003572,32.87,11.68976,-12.03288,16.7761941438,3.29976,-0.27288,3.3110239431,8.39,-11.76,14.4460963585,0.0
2020-03-27 04:30:00,11.68144,-4.49924,12.5179551466,4.05144,-0.39924000000000004,4.0710635774,7.63,-4.1,8.6618069708,32.82,11.16144,-11.71924,16.1838910356,4.05144,-0.39924000000000004,4.0710635774,7.11,-11.32,13.3676662137,0.0
2020-03-27 05:00:00,12.40756,-4.41904,13.1710083014,3.42756,-0.41904,3.4530800853,8.98,-4.0,9.8305849266,32.84,11.867560000000001,-11.64904,16.6294652131,3.42756,-0.41904,3.4530800853,8.44,-11.23,14.0480069761,0.0
2020-03-27 05:30:00,12.43272,-4.19752,13.1221835359,3.85272,-0.40752000000000005,3.8742126876,8.58,-3.79,9.3797921086,32.72,11.89272,-11.38752,16.4654912089,3.85272,-0.40752000000000005,3.8742126876,8.04,-10.98,13.6088941505,0.0
2020-03-27 06:00:00,12.45216,-3.84364,13.0318784953,4.59216,-0.41364,4.6107517299000005,7.86,-3.43,8.5758089997,32.69,11.94216,-11.00364,16.2386969525,4.59216,-0.41364,4.6107517299000005,7.35,-10.59,12.8907175906,0.0
2020-03-27 06:30:00,14.3174,-3.29064,14.6906859734,5.0274,-0.53064,5.0553268509,9.29,-2.76,9.6913208594,32.5,13.7774,-10.42064,17.2744461205,5.0274,-0.53064,5.0553268509,8.75,-9.89,13.2050975006,0.0
2020-03-27 07:00:00,15.8074,-2.8369999999999997,16.0599646251,5.5674,-0.657,5.6060317302,10.24,-2.18,10.4694794522,32.58,15.2474,-9.987,18.2269957963,5.5674,-0.657,5.6060317302,9.68,-9.33,13.4443780072,0.0
2020-03-27 07:30:00,18.26068,-2.52012,18.4337581322,5.53068,-0.6001200000000001,5.5631434708,12.73,-1.92,12.8739776293,32.45,17.63068,-9.65012,20.0988978125,5.53068,-0.6001200000000001,5.5631434708,12.1,-9.05,15.1100132363,0.0
2020-03-27 08:00:00,19.62684,-2.66364,19.8067621391,4.86684,-0.5036400000000001,4.8928299414000005,14.76,-2.16,14.9172115357,32.45,18.94684,-9.78364,21.3237510217,4.86684,-0.5036400000000001,4.8928299414000005,14.08,-9.28,16.8631195216,0.0
2020-03-27 08:30:00,21.24556,-2.41508,21.3823860016,4.79556,-0.5050800000000001,4.8220847691,16.45,-1.9100000000000001,16.5605132771,32.41,20.51556,-9.53508,22.623128712,4.79556,-0.5050800000000001,4.8220847691,15.72,-9.03,18.128963015,0.0
2020-03-27 09:00:00,22.18592,-2.14712,22.2895753782,5.78592,-0.62712,5.8198066756,16.4,-1.52,16.4702884006,32.38,21.44592,-9.24712,23.3545865504,5.78592,-0.62712,5.8198066756,15.66,-8.62,17.8756818052,0.0
2020-03-27 09:30:00,22.46024,-1.95336,22.545021538,5.88024,-0.60336,5.9111137485,16.58,-1.35,16.6348700025,32.38,21.72024,-9.07336,23.5392159459,5.88024,-0.60336,5.9111137485,15.84,-8.47,17.9623634302,0.0
2020-03-27 10:00:00,23.26044,-2.24364,23.3683972374,5.68044,-0.5936400000000001,5.7113752322,17.58,-1.65,17.6572619622,32.38,22.51044,-9.35364,24.3764330911,5.68044,-0.5936400000000001,5.7113752322,16.83,-8.76,18.9733102014,0.0
2020-03-27 10:30:00,23.12696,-2.22704,23.2339403891,5.82696,-0.61704,5.8595393337,17.3,-1.6099999999999999,17.3747546745,32.42,22.35696,-9.35704,24.2360858639,5.82696,-0.61704,5.8595393337,16.53,-8.74,18.6983555427,0.0
2020-03-27 11:00:00,22.69572,-1.8654000000000002,22.7722511728,5.98572,-0.6354000000000001,6.0193502206,16.71,-1.23,16.7552081455,32.49,21.95572,-9.0454,23.7460081251,5.98572,-0.6354000000000001,6.0193502206,15.97,-8.41,18.0490719983,0.0
2020-03-27 11:30:00,22.72116,-2.04144,22.8126848271,6.40116,-0.7214400000000001,6.4416865043,16.32,-1.32,16.3732953311,32.54,21.97116,-9.23144,23.8317300299,6.40116,-0.7214400000000001,6.4416865043,15.57,-8.51,17.7438721817,0.0
2020-03-27 12:00:00,22.27156,-2.07456,22.3679722824,7.26156,-0.8445600000000001,7.3105085478,15.01,-1.23,15.0603120818,32.44,21.57156,-9.23456,23.4650655066,7.26156,-0.8445600000000001,7.3105085478,14.31,-8.39,16.5881945974,0.0
2020-03-27 12:30:00,22.87752,-2.02412,22.966888843,6.61752,-0.7441200000000001,6.659225595,16.26,-1.28,16.310303492,32.38,22.14752,-9.14412,23.9609593448,6.61752,-0.7441200000000001,6.659225595,15.53,-8.4,17.6561858848,0.0
2020-03-27 13:00:00,22.82924,-2.2566,22.9404978703,6.51924,-0.6966,6.5563512518,16.31,-1.56,16.3844346866,32.6,22.08924,-9.4766,24.0362324697,6.51924,-0.6966,6.5563512518,15.57,-8.78,17.8749349649,0.0
2020-03-27 13:30:00,22.69064,-2.52212,22.8303796049,6.11064,-0.67212,6.1474927006,16.58,-1.85,16.6828924351,32.68,21.94064,-9.76212,24.014384658,6.11064,-0.67212,6.1474927006,15.83,-9.09,18.2542323859,0.0
2020-03-27 14:00:00,22.79984,-3.0862,23.0077668292,5.73984,-0.6462,5.7761005588,17.06,-2.44,17.2336067032,32.88,22.03984,-10.4162,24.377279784,5.73984,-0.6462,5.7761005588,16.3,-9.77,19.0037601542,0.0
2020-03-27 14:30:00,22.32376,-3.28436,22.5640705802,5.42376,-0.59436,5.4562291326,16.9,-2.69,17.1127467112,33.03,21.54376,-10.65436,24.0343292386,5.42376,-0.59436,5.4562291326,16.12,-10.06,19.0015262545,0.0
2020-03-27 15:00:00,21.62644,-1.7534,21.6974034998,5.26644,-0.5634,5.2964903317,16.36,-1.19,16.4032222444,32.81,20.87644,-9.0834,22.7669475915,5.26644,-0.5634,5.2964903317,15.61,-8.52,17.7837706913,0.0
2020-03-27 15:30:00,21.64532,-1.8912,21.7277821082,4.94532,-0.5112,4.9716712826,16.7,-1.38,16.7569209582,32.96,20.88532,-9.2712,22.8506398366,4.94532,-0.5112,4.9716712826,15.94,-8.76,18.1884908665,0.0
2020-03-27 16:00:00,22.2846,-1.86308,22.3623447842,5.2146,-0.52308,5.2407695853,17.07,-1.34,17.1225144182,32.99,21.5146,-9.26308,23.4239762689,5.2146,-0.52308,5.2407695853,16.3,-8.74,18.4953399536,0.0
2020-03-27 16:30:00,22.50804,-1.64192,22.5678480571,5.01804,-0.51192,5.0440844093,17.49,-1.13,17.5264657019,33.01,21.71804,-9.04192,23.5250840323,5.01804,-0.51192,5.0440844093,16.7,-8.53,18.7523571852,0.0
2020-03-27 17:00:00,23.50608,-1.40696,23.5481492565,5.08608,-0.5169600000000001,5.1122849498,18.42,-0.89,18.4414885516,32.79,22.69608,-8.73696,24.3196734643,5.08608,-0.5169600000000001,5.1122849498,17.61,-8.22,19.4340037048,0.0
2020-03-27 17:30:00,23.67476,-1.4564,23.7195143715,4.60476,-0.4464,4.6263471138,19.07,-1.01,19.0967274683,32.6,22.86476,-8.6864,24.4591658651,4.60476,-0.4464,4.6263471138,18.26,-8.24,20.0331026054,0.0
2020-03-27 18:00:00,26.15924,-1.66032,26.2118770766,7.50924,-0.40032,7.5199030233,18.65,-1.26,18.6925145446,32.46,25.33924,-8.82032,26.8304887894,7.50924,-0.40032,7.5199030233,17.83,-8.42,19.7181464646,0.0
2020-03-27 18:30:00,27.80788,-1.39568,27.842882623,7.60788,-0.26568,7.6125175833,20.2,-1.13,20.2315817474,32.28,26.96788,-8.47568,28.2684223677,7.60788,-0.26568,7.6125175833,19.36,-8.21,21.0288777637,0.0
2020-03-27 19:00:00,29.03832,-1.5099200000000002,29.0775495327,6.89832,-0.16992000000000002,6.9004124245,22.14,-1.34,22.1805139706,32.26,28.16832,-8.58992,29.4489554523,6.89832,-0.16992000000000002,6.9004124245,21.27,-8.42,22.8759546249,0.0
2020-03-27 19:30:00,28.85292,-1.31396,28.8828233282,7.34292,-0.18396,7.3452239862,21.51,-1.13,21.539661093,32.29,27.97292,-8.38396,29.2023122134,7.34292,-0.18396,7.3452239862,20.63,-8.2,22.1999301801,0.0
2020-03-27 20:00:00,27.74724,-2.24656,27.8380379957,5.18724,-0.19656,5.1909627865,22.56,-2.05,22.6529490354,32.29,26.85724,-9.32656,28.4305480399,5.18724,-0.19656,5.1909627865,21.67,-9.13,23.5147995951,0.0
2020-03-27 20:30:00,25.14476,-2.88144,25.309319468,3.25476,-0.27144,3.2660591439,21.89,-2.61,22.0450493309,32.47,24.23476,-10.02144,26.2250424581,3.25476,-0.27144,3.2660591439,20.98,-9.75,23.1348849143,0.0
2020-03-27 21:00:00,22.68524,-3.23,22.9140353028,4.03524,-0.36,4.0512666979,18.65,-2.87,18.8695362953,32.52,21.86524,-10.38,24.2039897591,4.03524,-0.36,4.0512666979,17.83,-10.02,20.4526110803,0.0
2020-03-27 21:30:00,21.54204,-3.94552,21.9003793445,3.72204,-0.33552000000000004,3.7371319795,17.82,-3.61,18.1819828402,32.74,20.75204,-11.18552,23.5746266531,3.72204,-0.33552000000000004,3.7371319795,17.03,-10.85,20.1926570812,0.0
2020-03-27 22:00:00,20.14084,-4.44684,20.6259017231,3.57084,-0.27684000000000003,3.5815553453,16.57,-4.17,17.0866556119,32.62,19.38084,-11.61684,22.5957502794,3.57084,-0.27684000000000003,3.5815553453,15.81,-11.34,19.456405115,0.0
2020-03-27 22:30:00,18.63256,-4.52024,19.1730243262,4.01256,-0.30024,4.0237770578,14.62,-4.22,15.2168590714,32.35,17.93256,-11.56024,21.3357881741,4.01256,-0.30024,4.0237770578,13.92,-11.26,17.9040218945,0.0
2020-03-27 23:00:00,15.98876,-4.455,16.597815258,5.46876,-0.675,5.5102596071,10.52,-3.7800000000000002,11.1784972156,32.29,15.37876,-11.465,19.1820875855,5.46876,-0.675,5.5102596071,9.91,-10.79,14.6503310543,0.0
2020-03-27 23:30:00,13.58612,-4.3514800000000005,14.2659747247,6.21612,-0.77148,6.2638110799,7.37,-3.58,8.1934913193,32.54,13.05612,-11.47148,17.3797906444,6.21612,-0.77148,6.2638110799,6.84,-10.7,12.6994330582,0.0
2020-03-28 00:00:00,12.41432,-4.70752,13.276900452,5.67432,-0.49752,5.6960893263,6.74,-4.21,7.9468043892,32.69,11.90432,-11.86752,16.8092494066,5.67432,-0.49752,5.6960893263,6.23,-11.37,12.9649450442,0.0
2020-03-28 00:30:00,11.42584,-4.7458,12.3722446365,5.59584,-0.5058,5.6186527696,5.83,-4.24,7.2087793696,32.73,10.93584,-11.9358,16.1881412814,5.59584,-0.5058,5.6186527696,5.34,-11.43,12.6158828466,0.0
2020-03-28 01:00:00,10.47332,-4.60632,11.4415303069,5.95332,-0.6163200000000001,5.9851373723,4.52,-3.99,6.0291375834,32.64,10.03332,-11.75632,15.4556970132,5.95332,-0.6163200000000001,5.9851373723,4.08,-11.14,11.8636419366,0.0
2020-03-28 01:30:00,9.53244,-4.55248,10.5637344961,6.02244,-0.58248,6.0505426619,3.51,-3.9699999999999998,5.2991508754,32.64,9.12244,-11.71248,14.8459118718,6.02244,-0.58248,6.0505426619,3.1,-11.13,11.5536531019,0.0
2020-03-28 02:00:00,9.66956,-4.81428,10.8017444199,5.74956,-0.6742800000000001,5.7889630947,3.92,-4.14,5.701403336,32.83,9.24956,-12.05428,15.1940786661,5.74956,-0.6742800000000001,5.7889630947,3.5,-11.38,11.906065681,0.0
2020-03-28 02:30:00,9.19212,-4.88,10.4071835813,5.89212,-0.54,5.9168131705,3.3,-4.34,5.4521188542,32.88,8.76212,-12.1,14.939369026,5.89212,-0.54,5.9168131705,2.87,-11.56,11.9109403491,0.0
2020-03-28 03:00:00,8.47564,-4.77008,9.7257460699,6.69564,-0.82008,6.7456746302,1.78,-3.95,4.3325396709,32.97,8.11564,-12.07008,14.544773763,6.69564,-0.82008,6.7456746302,1.42,-11.25,11.3392636445,0.0
2020-03-28 03:30:00,7.8004,-4.37228,8.942207365,7.3404,-0.87228,7.3920460333,0.46,-3.5,3.5300991486999997,32.95,7.4604,-11.67228,13.8527863103,7.3404,-0.87228,7.3920460333,0.12,-10.8,10.8006666461,0.0
2020-03-28 04:00:00,8.09496,-3.45288,8.8006112115,6.56496,-0.7228800000000001,6.6046389225,1.53,-2.73,3.1295047532,33.01,7.73496,-10.80288,13.286527857,6.56496,-0.7228800000000001,6.6046389225,1.17,-10.08,10.1476746105,0.0
2020-03-28 04:30:00,7.57688,-3.20448,8.2266519681,7.61688,-1.01448,7.6841415008,-0.04,-2.19,2.1903652663,32.86,7.25688,-10.47448,12.7427249286,7.61688,-1.01448,7.6841415008,-0.36,-9.46,9.4668474161,0.0
2020-03-28 05:00:00,7.6118,-3.22484,8.2667461716,7.6518,-1.01484,7.718804536,-0.04,-2.21,2.2103619613,32.86,7.2818,-10.50484,12.7818728935,7.6518,-1.01484,7.718804536,-0.37,-9.49,9.4972101167,0.0
2020-03-28 05:30:00,8.53304,-3.41488,9.1909834651,7.40304,-1.06488,7.4792359674,1.13,-2.35,2.6075659148,32.84,8.19304,-10.68488,13.4644927515,7.40304,-1.06488,7.4792359674,0.79,-9.62,9.6523831254,0.0
2020-03-28 06:00:00,9.15588,-3.50928,9.8053650974,6.99588,-0.8992800000000001,7.0534418189,2.16,-2.61,3.3878754404,32.84,8.77588,-10.76928,13.8922086614,6.99588,-0.8992800000000001,7.0534418189,1.78,-9.87,10.0292223029,0.0
2020-03-28 06:30:00,9.70188,-3.27,10.2381334009,7.3918800000000005,-0.99,7.457881062,2.31,-2.2800000000000002,3.2456894491,32.78,9.32188,-10.51,14.0484001486,7.3918800000000005,-0.99,7.457881062,1.9300000000000002,-9.52,9.7136656315,0.0
2020-03-28 07:00:00,9.71664,-2.8334,10.1213264175,8.48664,-1.2834,8.5831331138,1.23,-1.55,1.9787369709,32.68,9.37664,-10.0534,13.7474444625,8.48664,-1.2834,8.5831331138,0.89,-8.77,8.8150439591,0.0
2020-03-28 07:30:00,10.47484,-2.5818,10.7883253689,8.66484,-1.2618,8.756231579,1.81,-1.32,2.2402008838,32.68,10.10484,-9.8018,14.0777510514,8.66484,-1.2618,8.756231579,1.44,-8.54,8.660554254800001,0.0
2020-03-28 08:00:00,11.43976,-2.16024,11.6419390874,9.50976,-1.47024,9.6227408214,1.9300000000000002,-0.6900000000000001,2.0496341137,32.64,11.06976,-9.38024,14.5095998882,9.50976,-1.47024,9.6227408214,1.56,-7.91,8.0623631771,0.0
2020-03-28 08:30:00,13.00544,-1.68252,13.1138225985,10.13544,-1.5325199999999999,10.2506468842,2.87,-0.15,2.8739171874,32.53,12.60544,-8.88252,15.4206445762,10.13544,-1.5325199999999999,10.2506468842,2.47,-7.35,7.7539280368,0.0
2020-03-28 09:00:00,14.10764,-1.8576800000000002,14.2294230857,10.00764,-1.59768,10.1343692331,4.1,-0.26,4.108235631,32.47,13.67764,-9.00768,16.3773054851,10.00764,-1.59768,10.1343692331,3.67,-7.41,8.2690386382,0.0
2020-03-28 09:30:00,15.95464,-2.4749600000000003,16.1454626608,9.67464,-1.52496,9.7940881215,6.28,-0.9500000000000001,6.3514486537,32.5,15.45464,-9.64496,18.2173310595,9.67464,-1.52496,9.7940881215,5.78,-8.12,9.9670858329,0.0
2020-03-28 10:00:00,16.91356,-2.12588,17.0466383093,9.67356,-1.5058799999999999,9.7900683168,7.24,-0.62,7.266498469,32.59,16.40356,-9.35588,18.8841010177,9.67356,-1.5058799999999999,9.7900683168,6.73,-7.85,10.3399903288,0.0
2020-03-28 10:30:00,16.61148,-2.02072,16.7339348962,10.76148,-1.62072,10.8828390188,5.85,-0.4,5.863659267,32.46,16.13148,-9.19072,18.5659360418,10.76148,-1.62072,10.8828390188,5.37,-7.57,9.2812606902,0.0
2020-03-28 11:00:00,16.41784,-1.8243200000000002,16.5188865765,11.06784,-1.71432,11.1998203257,5.35,-0.11,5.3511307216,32.37,15.957840000000001,-8.95432,18.2984290071,11.06784,-1.71432,11.1998203257,4.89,-7.24,8.7366870151,0.0
2020-03-28 11:30:00,17.27488,-1.60276,17.3490725583,10.15488,-1.56276,10.2744248808,7.12,-0.04,7.1201123587,32.37,16.76488,-8.74276,18.9075924917,10.15488,-1.56276,10.2744248808,6.61,-7.18,9.759328870400001,0.0
2020-03-28 12:00:00,18.50284,-1.24176,18.5444615981,9.49284,-1.39176,9.5943216104,9.01,0.15,9.0112485261,32.42,17.93284,-8.54176,19.8632427958,9.49284,-1.39176,9.5943216104,8.44,-7.15,11.061469161,0.0
2020-03-28 12:30:00,19.84104,-0.16768000000000002,19.8417485334,9.49104,-1.2376800000000001,9.571399692,10.35,1.07,10.4051621804,33.03,19.18104,-8.42768,20.9508492826,9.49104,-1.2376800000000001,9.571399692,9.69,-7.19,12.0661592895,0.0
2020-03-28 13:00:00,19.66284,-0.2576,19.6645273176,10.03284,-1.3176,10.1189894864,9.63,1.06,9.6881628805,33.12,19.04284,-8.5576,20.8773147944,10.03284,-1.3176,10.1189894864,9.01,-7.24,11.5584471275,0.0
2020-03-28 13:30:00,19.7172,-0.23504000000000003,19.7186008541,9.8172,-1.44504,9.9229812275,9.9,1.21,9.9736703374,33.2,19.0772,-8.54504,20.9035228716,9.8172,-1.44504,9.9229812275,9.26,-7.1,11.6686588775,0.0
2020-03-28 14:00:00,19.39456,-2.13052,19.5112294093,9.30456,-1.28052,9.3922610837,10.09,-0.85,10.1257394792,33.25,18.85456,-8.02052,20.4895869618,9.30456,-1.28052,9.3922610837,9.55,-6.74,11.6888878855,0.0
2020-03-28 14:30:00,18.19532,-7.17032,19.5571766573,9.80532,-1.39032,9.903397902,8.39,-5.78,10.1882530397,32.79,18.03532,-5.57032,18.8759432189,9.80532,-1.39032,9.903397902,8.23,-4.18,9.2306716982,0.0
2020-03-28 15:00:00,17.93972,-7.3124,19.3727836781,9.18972,-1.2024,9.2680483079,8.75,-6.11,10.6721413034,32.79,17.76972,-5.7224,18.6683906815,9.18972,-1.2024,9.2680483079,8.58,-4.52,9.6977729402,0.0
2020-03-28 15:30:00,18.84396,-6.54108,19.9469435265,8.28396,-1.08108,8.354204166,10.56,-5.46,11.8880275908,32.84,18.68396,-4.94108,19.3262679493,8.28396,-1.08108,8.354204166,10.4,-3.86,11.0932231565,0.0
2020-03-28 16:00:00,19.19,-5.35708,19.9237146669,8.46,-1.11708,8.5334323532,10.73,-4.24,11.5373523826,32.86,19.02,-3.77708,19.3914087504,8.46,-1.11708,8.5334323532,10.56,-2.66,10.8898668495,0.0
2020-03-28 16:30:00,19.5222,-5.007,20.1540651443,8.8722,-1.287,8.9650600578,10.65,-3.7199999999999998,11.2809972963,32.89,19.3622,-3.417,19.661400709,8.8722,-1.287,8.9650600578,10.49,-2.13,10.7040646485,0.0
2020-03-28 17:00:00,20.0484,-4.88028,20.6338429634,8.9784,-1.25028,9.0650353909,11.07,-3.63,11.649969957,32.63,19.8684,-3.31028,20.1422757463,8.9784,-1.25028,9.0650353909,10.89,-2.06,11.0831268151,0.0
2020-03-28 17:30:00,21.24596,-5.44932,21.9336705725,8.26596,-1.21932,8.3554075893,12.98,-4.23,13.651860679,32.54,21.06596,-3.8993200000000003,21.4238037515,8.26596,-1.21932,8.3554075893,12.8,-2.68,13.077553288,0.0
2020-03-28 18:00:00,22.33524,-5.7023600000000005,23.0516779308,7.99524,-1.06236,8.0655112316,14.34,-4.64,15.0720005308,32.39,22.14524,-4.17236,22.5348672645,7.99524,-1.06236,8.0655112316,14.15,-3.11,14.4877396443,0.0
2020-03-28 18:30:00,22.17944,-7.25188,23.3348949483,7.93944,-1.09188,8.0141692924,14.24,-6.16,15.5152570072,32.47,21.989440000000002,-5.70188,22.7166658436,7.93944,-1.09188,8.0141692924,14.05,-4.61,14.7869739974,0.0
2020-03-28 19:00:00,23.3168,-7.12816,24.3820390293,7.8768,-1.02816,7.9436195293,15.44,-6.1,16.601313201099998,32.34,23.1168,-5.59816,23.7849918567,7.8768,-1.02816,7.9436195293,15.24,-4.57,15.9104525391,0.0
2020-03-28 19:30:00,22.78576,-7.15504,23.8827438997,8.46576,-1.17504,8.5469182387,14.32,-5.98,15.5184664191,32.46,22.58576,-5.60504,23.2708622139,8.46576,-1.17504,8.5469182387,14.12,-4.43,14.7986249361,0.0
2020-03-28 20:00:00,22.0594,-7.7092,23.3676890813,7.7094000000000005,-0.9792000000000001,7.7713371436,14.35,-6.73,15.8497760237,32.46,21.8694,-6.1692,22.7228890109,7.7094000000000005,-0.9792000000000001,7.7713371436,14.16,-5.19,15.081170379,0.0
2020-03-28 20:30:00,20.76528,-8.1978,22.3248914514,6.96528,-0.7578,7.0063818279,13.8,-7.44,15.6778059689,32.46,20.57528,-6.6378,21.6194943493,6.96528,-0.7578,7.0063818279,13.61,-5.88,14.8258726556,0.0
2020-03-28 21:00:00,19.25144,-8.53068,21.0568383984,7.20144,-0.8506800000000001,7.2515098108,12.05,-7.68,14.2893281857,32.5,19.08144,-6.96068,20.3113864257,7.20144,-0.8506800000000001,7.2515098108,11.88,-6.11,13.3591354511,0.0
2020-03-28 21:30:00,17.41772,-8.66964,19.4560948735,8.30772,-1.16964,8.3896525153,9.11,-7.5,11.8000889827,32.62,17.23772,-7.07964,18.6349213395,8.30772,-1.16964,8.3896525153,8.93,-5.91,10.7085479875,0.0
2020-03-28 22:00:00,16.1028,-8.89048,18.394042581,8.2728,-1.14048,8.3510427176,7.83,-7.75,11.0168688837,32.6,15.9528,-7.31048,17.5480752697,8.2728,-1.14048,8.3510427176,7.68,-6.17,9.8514618205,0.0
2020-03-28 22:30:00,14.1852,-9.08648,16.8458902356,10.0152,-1.89648,10.1931774943,4.17,-7.19,8.3117386869,32.71,14.0652,-7.4764800000000005,15.9288293427,10.0152,-1.89648,10.1931774943,4.05,-5.58,6.8948459011,0.0
2020-03-28 23:00:00,13.01488,-7.61344,15.0781819212,9.79488,-1.7834400000000001,9.9559194677,3.22,-5.83,6.6601276264,32.89,12.874880000000001,-5.99344,14.2015442135,9.79488,-1.7834400000000001,9.9559194677,3.08,-4.21,5.2163684686,0.0
2020-03-28 23:30:00,12.02428,-6.93764,13.8821525092,8.14428,-1.09764,8.2179139864,3.88,-5.84,7.0114192572,33.23,11.89428,-5.27764,13.0125854728,8.14428,-1.09764,8.2179139864,3.75,-4.18,5.6155943586,0.0
2020-03-29 00:00:00,10.587720000000001,-6.84636,12.6084281355,8.21772,-1.11636,8.293200929,2.37,-5.73,6.2007902722,32.92,10.45772,-5.20636,11.6820414332,8.21772,-1.11636,8.293200929,2.24,-4.09,4.6632284954,0.0
2020-03-29 00:30:00,10.05844,-7.02204,12.2670803778,7.67844,-0.9320400000000001,7.7348005401,2.38,-6.09,6.5385395923,33.03,9.93844,-5.38204,11.3021654649,7.67844,-0.9320400000000001,7.7348005401,2.26,-4.45,4.9910019034,0.0
2020-03-29 01:00:00,9.40904,-6.79716,11.6073863461,8.24904,-1.12716,8.3256921987,1.16,-5.67,5.7874433043,32.74,9.29904,-5.17716,10.6430789994,8.24904,-1.12716,8.3256921987,1.05,-4.05,4.1838977043,0.0
2020-03-29 01:30:00,8.74816,-6.88528,11.1327168321,8.22816,-1.11528,8.3034008975,0.52,-5.77,5.7933841578,0.003,8.63816,-5.26528,10.1163719615,8.22816,-1.11528,8.3034008975,0.41000000000000003,-4.15,4.1702038319,0.003
2020-03-29 02:00:00,8.20108,-6.99212,10.7771728789,7.92108,-1.03212,7.9880398134,0.28,-5.96,5.9665735561,0.003,8.09108,-5.36212,9.7065908774,7.92108,-1.03212,7.9880398134,0.17,-4.33,4.3333358974,0.003
2020-03-29 02:30:00,7.76036,-7.02068,10.4648523636,7.83036,-1.03068,7.8979009232,-0.07,-5.99,5.9904090011,32.81,7.65036,-5.38068,9.3530596808,7.83036,-1.03068,7.8979009232,-0.18,-4.35,4.3537225451,0.0
2020-03-29 03:00:00,7.41048,-6.9882,10.1857819077,8.34048,-1.1682000000000001,8.4218939598,-0.93,-5.82,5.8938357629,32.84,7.31048,-5.3582,9.0638526616,8.34048,-1.1682000000000001,8.4218939598,-1.03,-4.19,4.3147421707,0.0
2020-03-29 03:30:00,7.20164,-6.87676,9.9575823766,8.80164,-1.34676,8.9040793565,-1.6,-5.53,5.7568133546,32.86,7.10164,-5.23676,8.8236583109,8.80164,-1.34676,8.9040793565,-1.7000000000000002,-3.89,4.2452443981,0.0
2020-03-29 04:00:00,7.18684,-6.88952,9.955709669099999,8.82684,-1.37952,8.9339901397,-1.6400000000000001,-5.51,5.7488868488,32.86,7.08684,-5.23952,8.8133915728,8.82684,-1.37952,8.9339901397,-1.74,-3.86,4.2340524324,0.0
2020-03-29 04:30:00,7.21964,-6.97696,10.0399787137,8.63964,-1.3269600000000001,8.7409497294,-1.42,-5.65,5.8257102571,32.9,7.11964,-5.32696,8.8918938686,8.63964,-1.3269600000000001,8.7409497294,-1.52,-4.0,4.2790653185,0.0
2020-03-29 05:00:00,7.24932,-6.93464,10.0320422842,8.59932,-1.30464,8.6977232649,-1.35,-5.63,5.7895941136,32.94,7.13932,-5.27464,8.8764698609,8.59932,-1.30464,8.6977232649,-1.46,-3.9699999999999998,4.2299527184,0.0
