Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-29 05:30:00,7.47872,-6.63028,9.9945918234,10.18872,-1.88028,10.3607658074,-2.71,-4.75,5.468692714,32.99,7.39872,-5.00028,8.9299416413,10.18872,-1.88028,10.3607658074,-2.79,-3.12,4.1855107215,0.0
2020-03-29 06:00:00,8.22972,-6.93728,10.763556339600001,7.65972,-0.9172800000000001,7.7144483326,0.5700000000000001,-6.02,6.0469248383,32.99,8.09972,-5.27728,9.6672202973,7.65972,-0.9172800000000001,7.7144483326,0.44,-4.36,4.3821455932,0.0
2020-03-29 06:30:00,8.83944,-6.82412,11.1671085464,7.48944,-1.01412,7.5577874334,1.35,-5.8100000000000005,5.9647799624,32.86,8.73944,-5.19412,10.1664494337,7.48944,-1.01412,7.5577874334,1.25,-4.18,4.3629004114,0.0
2020-03-29 07:00:00,9.50752,-6.6364,11.5945996701,8.23752,-1.1664,8.3196889792,1.27,-5.47,5.6154964162,33.02,9.39752,-5.0064,10.6478835038,8.23752,-1.1664,8.3196889792,1.16,-3.84,4.0113838011,0.0
2020-03-29 07:30:00,10.92296,-6.62048,12.7726978588,8.202960000000001,-1.14048,8.2818625557,2.7199999999999998,-5.48,6.1179081392,32.91,10.79296,-5.00048,11.8950740137,8.202960000000001,-1.14048,8.2818625557,2.59,-3.86,4.6484083297000005,0.0
2020-03-29 08:00:00,11.42288,-6.1138,12.9561081322,9.36288,-1.2438,9.4451342147,2.06,-4.87,5.2877689057,32.85,11.29288,-4.4938,12.1541506134,9.36288,-1.2438,9.4451342147,1.9300000000000002,-3.25,3.7798677226,0.0
2020-03-29 08:30:00,12.71388,-5.59148,13.8891105995,10.52388,-1.58148,10.6420453506,2.19,-4.01,4.5690480409,32.85,12.59388,-3.99148,13.2112726883,10.52388,-1.58148,10.6420453506,2.07,-2.41,3.1769482212,0.0
2020-03-29 09:00:00,14.3928,-6.33824,15.7266009722,10.3428,-1.57824,10.4625213662,4.05,-4.76,6.2498079971,32.85,14.2528,-4.7682400000000005,15.0292521616,10.3428,-1.57824,10.4625213662,3.91,-3.19,5.046206496,0.0
2020-03-29 09:30:00,15.84556,-5.984360000000001,16.9379554942,10.28556,-1.5843600000000002,10.4068699004,5.5600000000000005,-4.4,7.0903878596,32.61,15.70556,-4.41436,16.314140771799998,10.28556,-1.5843600000000002,10.4068699004,5.42,-2.83,6.1143519689,0.0
2020-03-29 10:00:00,17.6514,-6.00372,18.6444784266,9.8514,-1.59372,9.9794802168,7.8,-4.41,8.9603627159,32.53,17.4814,-4.45372,18.0398161797,9.8514,-1.59372,9.9794802168,7.63,-2.86,8.1484047519,0.0
2020-03-29 10:30:00,18.40228,-7.80912,19.9906544258,10.23228,-1.59912,10.3564829345,8.17,-6.21,10.2622122371,32.39,18.24228,-6.22912,19.2764808918,10.23228,-1.59912,10.3564829345,8.01,-4.63,9.2518646769,0.0
2020-03-29 11:00:00,19.06964,-7.61312,20.533162588,10.88964,-1.7431200000000002,11.028269432,8.18,-5.87,10.0682322182,32.36,18.90964,-6.02312,19.8457164009,10.88964,-1.7431200000000002,11.028269432,8.02,-4.28,9.0905885398,0.0
2020-03-29 11:30:00,19.61196,-7.41572,20.9671619005,12.17196,-1.93572,12.3249187486,7.44,-5.48,9.2403463139,32.6,19.44196,-5.83572,20.2989023486,12.17196,-1.93572,12.3249187486,7.27,-3.9,8.2500242424,0.0
2020-03-29 12:00:00,19.22396,-7.24632,20.5443372155,12.42396,-1.96632,12.5786007339,6.8,-5.28,8.6092043767,32.66,19.07396,-5.66632,19.8978172779,12.42396,-1.96632,12.5786007339,6.65,-3.7,7.6100262812,0.0
2020-03-29 12:30:00,18.46992,-7.3316,19.8718470044,12.49992,-2.0016,12.6591627909,5.97,-5.33,8.0031118948,32.64,18.30992,-5.7416,19.1890369995,12.49992,-2.0016,12.6591627909,5.8100000000000005,-3.74,6.9096816135,0.0
2020-03-29 13:00:00,17.9122,-7.51564,19.4250290463,12.1122,-1.8356400000000002,12.2505086853,5.8,-5.68,8.1180293175,32.54,17.7522,-5.91564,18.7119053399,12.1122,-1.8356400000000002,12.2505086853,5.64,-4.08,6.9610344058999996,0.0
2020-03-29 13:30:00,17.31444,-7.62092,18.9174061161,12.03444,-1.87092,12.1790019197,5.28,-5.75,7.8064652692,32.64,17.15444,-6.03092,18.1836962073,12.03444,-1.87092,12.1790019197,5.12,-4.16,6.596969001,0.0
2020-03-29 14:00:00,16.69784,-6.74696,18.0094233641,11.96784,-1.8669600000000002,12.1125857647,4.73,-4.88,6.7961238953,32.68,16.54784,-5.13696,17.3268394899,11.96784,-1.8669600000000002,12.1125857647,4.58,-3.27,5.6275483117,0.0
2020-03-29 14:30:00,15.96004,-6.90524,17.3898020765,11.57004,-1.87524,11.7210217413,4.39,-5.03,6.6763013713,32.71,15.79004,-5.28524,16.6510998153,11.57004,-1.87524,11.7210217413,4.22,-3.41,5.4255414476,0.0
2020-03-29 15:00:00,15.82464,-7.12292,17.3538243755,11.02464,-1.58292,11.1376982746,4.8,-5.54,7.3301841723,32.8,15.67464,-5.51292,16.6158546592,11.02464,-1.58292,11.1376982746,4.65,-3.93,6.0883002554,0.0
2020-03-29 15:30:00,16.27276,-7.40144,17.8769133827,10.29276,-1.44144,10.3932024752,5.98,-5.96,8.4428668117,32.84,16.11276,-5.77144,17.1152141234,10.29276,-1.44144,10.3932024752,5.82,-4.33,7.2540540389,0.0
2020-03-29 16:00:00,16.90876,-7.1802,18.3701234829,10.05876,-1.5102,10.1714972731,6.85,-5.67,8.892210074,32.84,16.74876,-5.5902,17.6570466833,10.05876,-1.5102,10.1714972731,6.69,-4.08,7.835974732,0.0
2020-03-29 16:30:00,17.47976,-6.91004,18.7960278373,13.10976,-2.93004,13.4332029561,4.37,-3.98,5.9107782905,32.92,17.31976,-5.33004,18.1213524015,13.10976,-2.93004,13.4332029561,4.21,-2.4,4.8460396201,0.0
2020-03-29 17:00:00,18.84112,-7.04208,20.1141416317,9.14112,-1.43208,9.2526173584,9.7,-5.61,11.2054495671,32.75,18.66112,-5.47208,19.4468778775,9.14112,-1.43208,9.2526173584,9.52,-4.04,10.341760005,0.0
2020-03-29 17:30:00,19.26248,-6.65636,20.3801438709,8.86248,-1.38636,8.9702589595,10.4,-5.27,11.659026546,32.52,19.09248,-5.11636,19.7661309365,8.86248,-1.38636,8.9702589595,10.23,-3.73,10.8887924032,0.0
2020-03-29 18:00:00,19.86388,-7.10788,21.0972909813,7.10388,-0.9478800000000001,7.1668394393,12.76,-6.16,14.1690931255,32.49,19.66388,-5.54788,20.4315234172,7.10388,-0.9478800000000001,7.1668394393,12.56,-4.6,13.3758588509,0.0
2020-03-29 18:30:00,19.67988,-6.94216,20.8684274031,7.76988,-0.99216,7.8329698506,11.91,-5.95,13.3135494891,32.4,19.49988,-5.40216,20.2343433963,7.76988,-0.99216,7.8329698506,11.73,-4.41,12.5316000575,0.0
2020-03-29 19:00:00,20.89124,-6.7822,21.9645656815,6.50124,-0.6822,6.5369349375,14.39,-6.1,15.629526544299999,32.44,20.66124,-5.9622,21.5042941567,6.50124,-0.6822,6.5369349375,14.16,-5.28,15.1123790318,0.0
2020-03-29 19:30:00,23.17788,-1.21092,23.2094904843,5.44788,-0.52092,5.4727282173,17.73,-0.6900000000000001,17.7434213161,32.41,22.31788,-9.38092,24.2092839163,5.44788,-0.52092,5.4727282173,16.87,-8.86,19.0550911832,0.0
2020-03-29 20:00:00,22.35624,-1.7434,22.4241144864,5.55624,-0.5634,5.584731193,16.8,-1.18,16.8413894914,32.3,21.52624,-9.9734,23.724411817700002,5.55624,-0.5634,5.584731193,15.97,-9.41,18.5361538621,0.0
2020-03-29 20:30:00,21.16376,-2.03692,21.261556397,6.05376,-0.64692,6.0882276258,15.11,-1.3900000000000001,15.1737997878,32.92,20.37376,-10.29692,22.8279797184,6.05376,-0.64692,6.0882276258,14.32,-9.65,17.2680311559,0.0
2020-03-29 21:00:00,19.296,-2.2756,19.4297187669,6.246,-0.7956000000000001,6.296466895,13.05,-1.48,13.1336552414,33.09,18.546,-10.5656,21.3444610932,6.246,-0.7956000000000001,6.296466895,12.3,-9.77,15.7080520753,0.0
2020-03-29 21:30:00,19.2576,-4.07084,19.6831627557,4.1076,-0.33084,4.1209019481,15.15,-3.74,15.6048101558,33.15,18.5576,-10.87084,21.5072006562,4.1076,-0.33084,4.1209019481,14.45,-10.54,17.8855835801,0.0
2020-03-29 22:00:00,16.46324,-9.53272,19.0239591541,5.13324,-0.70272,5.1811165106,11.33,-8.83,14.3644630947,33.22,16.30324,-7.93272,18.1307385701,5.13324,-0.70272,5.1811165106,11.17,-7.23,13.3057055431,0.0
2020-03-29 22:30:00,15.14152,-7.7826,17.0245261511,4.15152,-0.37260000000000004,4.1682069371,10.99,-7.41,13.2547425475,33.19,14.97152,-6.1926,16.2016883648,4.15152,-0.37260000000000004,4.1682069371,10.82,-5.82,12.285959466,0.0
2020-03-29 23:00:00,15.29084,-7.44352,17.0063452245,2.76084,-0.17352,2.7662875295,12.53,-7.27,14.4863314887,32.75,15.12084,-5.82352,16.2034930646,2.76084,-0.17352,2.7662875295,12.36,-5.65,13.5901471662,0.0
2020-03-29 23:30:00,2.76084,-0.17352,2.7662875295,2.76084,-0.17352,2.7662875295,0.0,0.0,0.0,32.85,2.76084,-0.17352,2.7662875295,2.76084,-0.17352,2.7662875295,0.0,0.0,0.0,0.0
2020-03-30 00:00:00,2.76084,-0.17352,2.7662875295,2.76084,-0.17352,2.7662875295,0.0,0.0,0.0,32.98,2.76084,-0.17352,2.7662875295,2.76084,-0.17352,2.7662875295,0.0,0.0,0.0,0.0
2020-03-30 00:30:00,15.52124,-7.93092,17.4300999189,2.45124,-0.16092,2.456516392,13.07,-7.77,15.2051899035,32.98,15.35124,-6.32092,16.6016444723,2.45124,-0.16092,2.456516392,12.9,-6.16,14.2952999269,0.0
2020-03-30 01:00:00,14.81272,-8.10664,16.8859197525,2.86272,-0.20664000000000002,2.8701682682,11.95,-7.9,14.3252399631,32.98,14.66272,-6.48664,16.0334605213,2.86272,-0.20664000000000002,2.8701682682,11.8,-6.28,13.3670640007,0.0
2020-03-30 01:30:00,13.64708,-8.00916,15.8236985699,3.72708,-0.29916000000000004,3.7390670002,9.92,-7.71,12.5638568919,33.02,13.50708,-6.36916,14.9334326004,3.72708,-0.29916000000000004,3.7390670002,9.78,-6.07,11.5105734001,0.0
2020-03-30 02:00:00,13.8568,-7.9372,15.9690340998,2.6568,-0.1872,2.6633869565,11.2,-7.75,13.6199302495,32.77,13.6968,-6.3472,15.0960020562,2.6568,-0.1872,2.6633869565,11.04,-6.16,12.6422782757,0.0
2020-03-30 02:30:00,15.2426,-8.53216,17.4681026166,1.9026,-0.09216,1.9048307603999999,13.34,-8.44,15.7857277311,32.84,15.0926,-6.93216,16.6084742534,1.9026,-0.09216,1.9048307603999999,13.19,-6.84,14.8580516892,0.0
2020-03-30 03:00:00,14.906,-8.48168,17.1501525248,1.8359999999999999,-0.12168000000000001,1.8400277233,13.07,-8.36,15.5149766355,32.89,14.756,-6.88168,16.2818013629,1.8359999999999999,-0.12168000000000001,1.8400277233,12.92,-6.76,14.5816322817,0.0
2020-03-30 03:30:00,14.50084,-8.50148,16.8092094667,2.04084,-0.23148000000000002,2.053925728,12.46,-8.27,14.9547484098,33.02,14.36084,-6.88148,15.9244620787,2.04084,-0.23148000000000002,2.053925728,12.32,-6.65,14.0001749989,0.0
2020-03-30 04:00:00,14.03396,-7.70772,16.0112766786,10.17396,-2.27772,10.4258079054,3.86,-5.43,6.6621693164,32.79,13.94396,-6.09772,15.2189424626,10.17396,-2.27772,10.4258079054,3.77,-3.8200000000000003,5.3670569216,0.0
2020-03-30 04:30:00,14.57984,-7.67672,16.4773712826,8.61984,-1.11672,8.691875815,5.96,-6.5600000000000005,8.8631371421,32.98,14.44984,-6.04672,15.6639937048,8.61984,-1.11672,8.691875815,5.83,-4.93,7.6350376554,0.0
2020-03-30 05:00:00,13.95964,-7.909,16.0444329887,3.77964,-0.729,3.8493011742,10.18,-7.18,12.4573191337,32.98,13.83964,-6.299,15.2056909192,3.77964,-0.729,3.8493011742,10.06,-5.57,11.4990651794,0.0
2020-03-30 05:30:00,14.62996,-7.93612,16.6438496225,3.81996,-0.90612,3.9259582086,10.81,-7.03,12.8948439308,33.12,14.46996,-6.29612,15.7803950982,3.81996,-0.90612,3.9259582086,10.65,-5.39,11.93627245,0.0
2020-03-30 06:00:00,15.92208,-7.9756800000000005,17.8079786329,1.16208,0.00432,1.1620880297,14.76,-7.98,16.7790941353,33.07,15.762080000000001,-6.36568,16.9989719627,1.16208,0.00432,1.1620880297,14.6,-6.37,15.9291211308,0.0
2020-03-30 06:30:00,16.867,-7.26208,18.363918289,5.067,-1.25208,5.2194054572,11.8,-6.01,13.2423600616,33.03,16.727,-5.66208,17.6593227199,5.067,-1.25208,5.2194054572,11.66,-4.41,12.4661020371,0.0
2020-03-30 07:00:00,18.9954,-7.1972,20.3131708258,1.3554,0.0828,1.3579267285,17.64,-7.28,19.0831863168,33.12,18.8254,-5.5872,19.6370183327,1.3554,0.0828,1.3579267285,17.47,-5.67,18.3670846897,0.0
2020-03-30 07:30:00,20.437,-6.59824,21.4757477192,1.827,-0.13824,1.8322225022,18.61,-6.46,19.699332476,33.0,20.267,-5.00824,20.876631838,1.827,-0.13824,1.8322225022,18.44,-4.87,19.0722442308,0.0
2020-03-30 08:00:00,21.95492,-5.97136,22.7524867313,2.10492,-0.17136,2.1118836275,19.85,-5.8,20.6800024178,32.91,21.77492,-4.41136,22.2172734163,2.10492,-0.17136,2.1118836275,19.67,-4.24,20.1217916697,0.0
2020-03-30 08:30:00,23.21476,-5.17652,23.7848994357,2.62476,-0.23652,2.6353949928000002,20.59,-4.94,21.1743169902,32.8,23.03476,-3.62652,23.3184865626,2.62476,-0.23652,2.6353949928000002,20.41,-3.39,20.6896157528,0.0
2020-03-30 09:00:00,25.24636,-5.50232,25.8390057594,2.28636,-0.20232000000000003,2.2952941929,22.96,-5.3,23.5637772863,32.73,25.04636,-3.97232,25.3594060544,2.28636,-0.20232000000000003,2.2952941929,22.76,-3.77,23.0701213694,0.0
2020-03-30 09:30:00,25.64976,-6.17116,26.3816869022,2.48976,-0.28116,2.5055849223999997,23.16,-5.89,23.8972320573,32.42,26.06976,-4.77116,26.5027612562,2.48976,-0.28116,2.5055849223999997,23.58,-4.49,24.0036768017,0.0
2020-03-30 10:00:00,23.34432,-4.78884,23.8304482712,4.05432,-0.34884000000000004,4.069299695,19.29,-4.44,19.7943855676,32.62,24.12432,-3.27884,24.3461209889,4.05432,-0.34884000000000004,4.069299695,20.07,-2.93,20.2827463624,0.0
2020-03-30 10:30:00,5.40504,-0.55108,5.4330605158,5.40504,-0.54108,5.4320553171,0.0,-0.01,0.01,23.63,30.37504,2.34892,30.4657263194,5.40504,-0.54108,5.4320553171,24.97,2.89,25.1366863369,0.0
2020-03-30 11:00:00,7.12404,-0.83808,7.1731669441,7.12404,-0.83808,7.1731669441,0.0,0.0,0.0,0.0,28.10404,3.21192,28.2869845407,7.12404,-0.83808,7.1731669441,20.98,4.05,21.3673325429,0.0
2020-03-30 11:30:00,6.88644,-0.7909200000000001,6.9317104902,6.88644,-0.7909200000000001,6.9317104902,0.0,0.0,0.0,0.0,30.14644,2.72908,30.2697162577,6.88644,-0.7909200000000001,6.9317104902,23.26,3.52,23.5248379378,0.0
2020-03-30 12:00:00,7.6885200000000005,-0.9212400000000001,7.7435148949,7.6885200000000005,-0.9212400000000001,7.7435148949,0.0,0.0,0.0,0.0,27.84852,3.37876,28.0527375728,7.6885200000000005,-0.9212400000000001,7.7435148949,20.16,4.3,20.6134810258,0.0
2020-03-30 12:30:00,8.07084,-0.94608,8.1261015051,8.07084,-0.94608,8.1261015051,0.0,0.0,0.0,0.0,27.11084,3.64392,27.3546302931,8.07084,-0.94608,8.1261015051,19.04,4.59,19.5854461272,0.0
2020-03-30 13:00:00,7.21872,-0.8740800000000001,7.2714465057,7.21872,-0.8740800000000001,7.2714465057,0.0,0.0,0.0,0.0,27.98872,3.3959200000000003,28.1939837534,7.21872,-0.8740800000000001,7.2714465057,20.77,4.27,21.2043816227,0.0
2020-03-30 13:30:00,7.8336,-0.9838800000000001,7.8951446354,7.8336,-0.9838800000000001,7.8951446354,0.0,0.0,0.0,0.0,27.2136,3.39612,27.4246906275,7.8336,-0.9838800000000001,7.8951446354,19.38,4.38,19.8687895957,0.0
2020-03-30 14:00:00,7.61364,-0.8204400000000001,7.6577174042,7.61364,-0.8204400000000001,7.6577174042,0.0,0.0,0.0,0.0,30.38364,2.2695600000000002,30.4682865,7.61364,-0.8204400000000001,7.6577174042,22.77,3.09,22.9787075355,0.0
2020-03-30 14:30:00,6.66468,-0.7128,6.702689262,6.66468,-0.7128,6.702689262,0.0,0.0,0.0,0.0,29.95468,1.9272,30.0166112968,6.66468,-0.7128,6.702689262,23.29,2.64,23.4391488753,0.0
2020-03-30 15:00:00,6.27732,-0.6732,6.313314868,6.27732,-0.6732,6.313314868,0.0,0.0,0.0,0.0,28.94732,2.0768,29.0217234744,6.27732,-0.6732,6.313314868,22.67,2.75,22.8361861965,0.0
2020-03-30 15:30:00,5.54616,-0.62748,5.5815429673,5.54616,-0.62748,5.5815429673,0.0,0.0,0.0,0.0,30.00616,1.72252,30.0555604356,5.54616,-0.62748,5.5815429673,24.46,2.35,24.572629082,0.0
2020-03-30 16:00:00,4.95324,-0.54288,4.9829012826,4.95324,-0.54288,4.9829012826,0.0,0.0,0.0,0.0,31.27324,1.26712,31.2988998719,4.95324,-0.54288,4.9829012826,26.32,1.81,26.3821625346,0.0
2020-03-30 16:30:00,5.1246,-0.5241600000000001,5.1513366096,5.1246,-0.5241600000000001,5.1513366096,0.0,0.0,0.0,0.0,32.2046,0.37584,32.2067930236,5.1246,-0.5241600000000001,5.1513366096,27.08,0.9,27.0949515593,0.0
2020-03-30 17:00:00,3.9474,-0.35244000000000003,3.9631024102,3.9474,-0.35244000000000003,3.9631024102,0.0,0.0,0.0,0.0,33.8674,-0.14244,33.867699536800004,3.9474,-0.35244000000000003,3.9631024102,29.92,0.21,29.9207369562,0.0
2020-03-30 17:30:00,4.90104,-0.50256,4.9267392498,4.90104,-0.50256,4.9267392498,0.0,0.0,0.0,0.0,31.87104,1.50744,31.9066696168,4.90104,-0.50256,4.9267392498,26.97,2.01,27.0447961723,0.0
2020-03-30 18:00:00,5.31792,-0.5835600000000001,5.3498425584,5.31792,-0.5835600000000001,5.3498425584,0.0,0.0,0.0,0.0,30.99792,2.42644,31.0927428092,5.31792,-0.5835600000000001,5.3498425584,25.68,3.01,25.8558020568,0.0
2020-03-30 18:30:00,4.22676,-0.49572000000000005,4.2557300685,4.22676,-0.49572000000000005,4.2557300685,0.0,0.0,0.0,0.0,34.30676,1.67428,34.3475908211,4.22676,-0.49572000000000005,4.2557300685,30.08,2.17,30.1581713637,0.0
2020-03-30 19:00:00,4.29768,-0.459,4.3221215141,4.29768,-0.459,4.3221215141,0.0,0.0,0.0,0.0,32.93768,1.331,32.9645616501,4.29768,-0.459,4.3221215141,28.64,1.79,28.69588298,0.0
2020-03-30 19:30:00,4.5871200000000005,-0.49608,4.613866628,4.5871200000000005,-0.49608,4.613866628,0.0,0.0,0.0,0.0,30.65712,1.70392,30.7044353483,4.5871200000000005,-0.49608,4.613866628,26.07,2.2,26.1626623263,0.0
2020-03-30 20:00:00,3.79764,-0.3564,3.8143270087000003,3.79764,-0.3564,3.8143270087000003,0.0,0.0,0.0,0.0,32.96764,0.9036000000000001,32.9800209237,3.79764,-0.3564,3.8143270087000003,29.17,1.26,29.1972002082,0.0
2020-03-30 20:30:00,3.83508,-0.37728,3.8535929734,3.83508,-0.37728,3.8535929734,0.0,0.0,0.0,0.0,33.02508,0.44272000000000006,33.0280473235,3.83508,-0.37728,3.8535929734,29.19,0.8200000000000001,29.2015153716,0.0
2020-03-30 21:00:00,3.77712,-0.30744000000000005,3.7896114376,3.77712,-0.30744000000000005,3.7896114376,0.0,0.0,0.0,0.0,31.72712,-0.35744000000000004,31.7291334084,3.77712,-0.30744000000000005,3.7896114376,27.95,-0.05,27.9500447227,0.0
2020-03-30 21:30:00,3.68424,-0.27324000000000004,3.694358466,3.68424,-0.27324000000000004,3.694358466,0.0,0.0,0.0,0.0,29.93424,-1.34324,29.9643624674,3.68424,-0.27324000000000004,3.694358466,26.25,-1.07,26.271798568,0.0
2020-03-30 22:00:00,3.3192,-0.21996000000000002,3.3264802783,3.3192,-0.21996000000000002,3.3264802783,0.0,0.0,0.0,0.0,28.2192,-2.42996,28.3236289031,3.3192,-0.21996000000000002,3.3264802783,24.9,-2.21,24.9978819103,0.0
2020-03-30 22:30:00,3.1194,-0.20268000000000003,3.1259775339,3.1194,-0.20268000000000003,3.1259775339,0.0,0.0,0.0,0.0,26.1494,-3.25268,26.3509211896,3.1194,-0.20268000000000003,3.1259775339,23.03,-3.05,23.2310869311,0.0
2020-03-30 23:00:00,2.58696,-0.20772000000000002,2.595286042,2.58696,-0.20772000000000002,2.595286042,0.0,0.0,0.0,0.0,25.74696,-4.05772,26.0647470895,2.58696,-0.20772000000000002,2.595286042,23.16,-3.85,23.4778214492,0.0
2020-03-30 23:30:00,2.8242000000000003,-0.2466,2.8349457138,2.8242000000000003,-0.2466,2.8349457138,0.0,0.0,0.0,0.0,20.1542,-3.5966,20.472598985,2.8242000000000003,-0.2466,2.8349457138,17.33,-3.35,17.6508186779,0.0
2020-03-31 00:00:00,3.18852,-0.29376,3.2020235365,3.18852,-0.29376,3.2020235365,0.0,0.0,0.0,0.0,17.53852,-3.94376,17.9764547875,3.18852,-0.29376,3.2020235365,14.35,-3.65,14.806924056,0.0
2020-03-31 00:30:00,2.91024,-0.21312,2.918033069,2.91024,-0.21312,2.918033069,0.0,0.0,0.0,0.0,16.58024,-4.2731200000000005,17.1220300488,2.91024,-0.21312,2.918033069,13.67,-4.06,14.2601718082,0.0
2020-03-31 01:00:00,2.89872,-0.18252000000000002,2.9044605676,2.89872,-0.18252000000000002,2.9044605676,0.0,0.0,0.0,0.0,13.49872,-3.74252,14.0079226721,2.89872,-0.18252000000000002,2.9044605676,10.6,-3.56,11.1818424242,0.0
2020-03-31 01:30:00,3.56292,-0.25488,3.5720250196,3.56292,-0.25488,3.5720250196,0.0,0.0,0.0,0.0,10.97292,-3.39488,11.4860865198,3.56292,-0.25488,3.5720250196,7.41,-3.14,8.047838219,0.0
2020-03-31 02:00:00,2.62188,-0.20988,2.6302669729,2.62188,-0.20988,2.6302669729,0.0,0.0,0.0,0.0,14.53188,-4.26988,15.146201225,2.62188,-0.20988,2.6302669729,11.91,-4.06,12.5829924899,0.0
2020-03-31 02:30:00,3.68532,-0.32004000000000005,3.6991903309,3.68532,-0.32004000000000005,3.6991903309,0.0,0.0,0.0,0.0,9.44532,-3.08004,9.9348234158,3.68532,-0.32004000000000005,3.6991903309,5.76,-2.76,6.3871120234,0.0
2020-03-31 03:00:00,4.39992,-0.40788,4.4187851386,4.39992,-0.40788,4.4187851386,0.0,0.0,0.0,0.0,6.66992,-2.33788,7.0677801112,4.39992,-0.40788,4.4187851386,2.27,-1.9300000000000002,2.9795637265,0.0
2020-03-31 03:30:00,4.75128,-0.50004,4.7775204489,4.75128,-0.50004,4.7775204489,0.0,0.0,0.0,0.0,5.24128,-1.85004,5.5582069087,4.75128,-0.50004,4.7775204489,0.49,-1.35,1.4361754767,0.0
2020-03-31 04:00:00,4.4827200000000005,-0.43416000000000005,4.5036955386,4.4827200000000005,-0.43416000000000005,4.5036955386,0.0,0.0,0.0,0.0,5.53272,-1.87416,5.841529449,4.4827200000000005,-0.43416000000000005,4.5036955386,1.05,-1.44,1.7821616088,0.0
2020-03-31 04:30:00,5.21748,-0.52632,5.2439594099,5.21748,-0.52632,5.2439594099,0.0,0.0,0.0,0.0,4.78748,-1.7763200000000001,5.1063957438,5.21748,-0.52632,5.2439594099,-0.43,-1.25,1.3218925826,0.0
2020-03-31 05:00:00,4.41684,-0.45144000000000006,4.4398506348,4.41684,-0.45144000000000006,4.4398506348,0.0,0.0,0.0,0.0,11.31684,-3.42144,11.8227373843,4.41684,-0.45144000000000006,4.4398506348,6.9,-2.9699999999999998,7.5120503193,0.0
2020-03-31 05:30:00,3.48984,-0.29808,3.5025469179,3.48984,-0.29808,3.5025469179,0.0,0.0,0.0,0.0,14.71984,-3.89808,15.2272360365,3.48984,-0.29808,3.5025469179,11.23,-3.6,11.7929173659,0.0
2020-03-31 06:00:00,4.13352,-0.34128000000000003,4.1475847946,4.13352,-0.34128000000000003,4.1475847946,0.0,0.0,0.0,0.0,12.67352,-3.05128,13.0356595088,4.13352,-0.34128000000000003,4.1475847946,8.54,-2.71,8.9596707529,0.0
2020-03-31 06:30:00,3.54024,-0.29628000000000004,3.5526160918,3.54024,-0.29628000000000004,3.5526160918,0.0,0.0,0.0,0.0,17.97024,-2.80628,18.1880381871,3.54024,-0.29628000000000004,3.5526160918,14.43,-2.51,14.6466719769,0.0
2020-03-31 07:00:00,5.5854,-0.6458400000000001,5.6226152692,5.5854,-0.6458400000000001,5.6226152692,0.0,0.0,0.0,0.0,12.2554,-0.005840000000000001,12.2554013915,5.5854,-0.6458400000000001,5.6226152692,6.67,0.64,6.7006342983,0.0
2020-03-31 07:30:00,6.36012,-0.84852,6.4164719749,6.36012,-0.84852,6.4164719749,0.0,0.0,0.0,0.0,11.08012,2.11148,11.2795127113,6.36012,-0.84852,6.4164719749,4.72,2.96,5.5713553109,0.0
2020-03-31 08:00:00,6.63912,-0.74736,6.6810524129,6.63912,-0.74736,6.6810524129,0.0,0.0,0.0,0.0,14.68912,1.94264,14.8170205016,6.63912,-0.74736,6.6810524129,8.05,2.69,8.4875555963,0.0
2020-03-31 08:30:00,6.76656,-0.7423200000000001,6.8071560299,6.76656,-0.7423200000000001,6.8071560299,0.0,0.0,0.0,0.0,20.03656,1.62768,20.1025639861,6.76656,-0.7423200000000001,6.8071560299,13.27,2.37,13.4799777448,0.0
2020-03-31 09:00:00,7.90776,-0.9406800000000001,7.9635134884,7.90776,-0.9406800000000001,7.9635134884,0.0,0.0,0.0,0.0,18.57776,3.40932,18.8880022628,7.90776,-0.9406800000000001,7.9635134884,10.67,4.35,11.5226472653,0.0
2020-03-31 09:30:00,8.87004,-1.25424,8.958277043,8.87004,-1.25424,8.958277043,0.0,0.0,0.0,0.0,16.92004,4.64576,17.5462485899,8.87004,-1.25424,8.958277043,8.05,5.9,9.980606194,0.0
2020-03-31 10:00:00,8.91684,-1.2564,9.0049195746,8.91684,-1.2564,9.0049195746,0.0,0.0,0.0,0.0,17.75684,5.1936,18.5007796524,8.91684,-1.2564,9.0049195746,8.84,6.45,10.9429475006,0.0
2020-03-31 10:30:00,7.99452,-1.0692,8.065701375,7.99452,-1.0692,8.065701375,0.0,0.0,0.0,0.0,20.36452,4.6208,20.8821806206,7.99452,-1.0692,8.065701375,12.37,5.69,13.6159098117,0.0
2020-03-31 11:00:00,8.1036,-1.0638,8.1731269047,8.1036,-1.0638,8.1731269047,0.0,0.0,0.0,0.0,20.4036,5.0562,21.0207528742,8.1036,-1.0638,8.1731269047,12.3,6.12,13.7384278577,0.0
2020-03-31 11:30:00,8.44848,-1.1232,8.5228159989,8.44848,-1.1232,8.5228159989,0.0,0.0,0.0,0.0,19.78848,4.9868,20.4071584242,8.44848,-1.1232,8.5228159989,11.34,6.11,12.881292637,0.0
2020-03-31 12:00:00,7.88832,-0.9583200000000001,7.9463179929,7.88832,-0.9583200000000001,7.9463179929,0.0,0.0,0.0,0.0,24.27832,4.02168,24.6091595152,7.88832,-0.9583200000000001,7.9463179929,16.39,4.98,17.1298715699,0.0
2020-03-31 12:30:00,6.03792,-0.69732,6.078053398,6.03792,-0.69732,6.078053398,0.0,0.0,0.0,0.0,32.59792,2.17268,32.6702452808,6.03792,-0.69732,6.078053398,26.56,2.87,26.7146121065,0.0
2020-03-31 13:00:00,13.74696,0.029880000000000004,13.7469924731,13.74696,0.029880000000000004,13.7469924731,0.0,0.0,0.0,0.0,40.92696,1.98988,40.9753057006,13.74696,0.029880000000000004,13.7469924731,27.18,1.96,27.2505779755,0.0
2020-03-31 13:30:00,10.22508,-0.033120000000000004,10.2251336393,10.22508,-0.033120000000000004,10.2251336393,0.0,0.0,0.0,0.0,36.19508,1.70688,36.235303994,10.22508,-0.033120000000000004,10.2251336393,25.97,1.74,26.0282250643,0.0
2020-03-31 14:00:00,6.09804,-0.7304400000000001,6.141631252,6.09804,-0.7304400000000001,6.141631252,0.0,0.0,0.0,0.0,32.91804,0.6895600000000001,32.9252615849,6.09804,-0.7304400000000001,6.141631252,26.82,1.42,26.8575650423,0.0
2020-03-31 14:30:00,6.10128,-0.72252,6.1439118474,6.10128,-0.72252,6.1439118474,0.0,0.0,0.0,0.0,32.34128,0.72748,32.3494608794,6.10128,-0.72252,6.1439118474,26.24,1.45,26.280032344,0.0
2020-03-31 15:00:00,6.50988,-0.756,6.5536305674,6.50988,-0.756,6.5536305674,0.0,0.0,0.0,0.0,30.82988,0.084,30.8299944342,6.50988,-0.756,6.5536305674,24.32,0.84,24.334502255,0.0
2020-03-31 15:30:00,6.15888,-0.7092,6.1995780094,6.15888,-0.7092,6.1995780094,0.0,0.0,0.0,0.0,30.34888,-0.7292000000000001,30.3576390698,6.15888,-0.7092,6.1995780094,24.19,-0.02,24.1900082679,0.0
2020-03-31 16:00:00,5.4234,-0.6066,5.4572182584,5.4234,-0.6066,5.4572182584,0.0,0.0,0.0,0.0,28.3734,-0.4566,28.3770736885,5.4234,-0.6066,5.4572182584,22.95,0.15,22.9504901908,0.0
2020-03-31 16:30:00,5.37192,-0.58248,5.4034070212,5.37192,-0.58248,5.4034070212,0.0,0.0,0.0,0.0,30.86192,-1.02248,30.8788531432,5.37192,-0.58248,5.4034070212,25.49,-0.44,25.4937972848,0.0
2020-03-31 17:00:00,4.3884,-0.46584000000000003,4.4130557968,4.3884,-0.46584000000000003,4.4130557968,0.0,0.0,0.0,0.0,33.6784,-1.21584,33.7003396639,4.3884,-0.46584000000000003,4.4130557968,29.29,-0.75,29.2996006799,0.0
2020-03-31 17:30:00,3.66372,-0.3906,3.6844826772,3.66372,-0.3906,3.6844826772,0.0,0.0,0.0,0.0,36.46372,-1.5306000000000002,36.4958300714,3.66372,-0.3906,3.6844826772,32.8,-1.1400000000000001,32.8198049964,0.0
2020-03-31 18:00:00,4.21596,-0.22716000000000003,4.2220753649,4.21596,-0.22716000000000003,4.2220753649,0.0,0.0,0.0,0.0,37.01596,-0.9171600000000001,37.027320686,4.21596,-0.22716000000000003,4.2220753649,32.8,-0.6900000000000001,32.8072568192,0.0
2020-03-31 18:30:00,5.9706,-0.25056,5.9758551416,5.9706,-0.25056,5.9758551416,0.0,0.0,0.0,0.0,41.9706,-1.48056,41.9967060884,5.9706,-0.25056,5.9758551416,36.0,-1.23,36.0210063713,0.0
2020-03-31 19:00:00,5.73156,-0.21096,5.7354410602,5.73156,-0.21096,5.7354410602,0.0,0.0,0.0,0.0,41.89156,-1.59096,41.9217598981,5.73156,-0.21096,5.7354410602,36.16,-1.38,36.1863233833,0.0
2020-03-31 19:30:00,5.41404,-0.09324,5.414842825,5.41404,-0.09324,5.414842825,0.0,0.0,0.0,0.0,42.79404,-1.56324,42.82258258,5.41404,-0.09324,5.414842825,37.38,-1.47,37.4088933277,0.0
2020-03-31 20:00:00,1.8842400000000001,-0.08064,1.8859647895,1.8842400000000001,-0.08064,1.8859647895,0.0,0.0,0.0,0.0,38.53424,-1.03064,38.5480203277,1.8842400000000001,-0.08064,1.8859647895,36.65,-0.9500000000000001,36.6623103473,0.0
2020-03-31 20:30:00,0.8413200000000001,-0.11196,0.8487369345,0.8413200000000001,-0.11196,0.8487369345,0.0,0.0,0.0,0.0,41.14132,-1.83196,41.1820869892,0.8413200000000001,-0.11196,0.8487369345,40.3,-1.72,40.3366880148,0.0
2020-03-31 21:00:00,0.9752400000000001,-0.11772,0.9823192231000001,0.9752400000000001,-0.11772,0.9823192231000001,0.0,0.0,0.0,0.0,39.50524,-2.58772,39.5899012661,0.9752400000000001,-0.11772,0.9823192231000001,38.53,-2.47,38.6090896034,0.0
2020-03-31 21:30:00,0.7689600000000001,-0.07164000000000001,0.7722899528,0.7689600000000001,-0.07164000000000001,0.7722899528,0.0,0.0,0.0,0.0,37.83896,-3.34164,37.9862271326,0.7689600000000001,-0.07164000000000001,0.7722899528,37.07,-3.27,37.2139463105,0.0
2020-03-31 22:00:00,0.63612,-0.08136,0.6413018821,0.63612,-0.08136,0.6413018821,0.0,0.0,0.0,0.0,35.66612,-3.84136,35.8723871871,0.63612,-0.08136,0.6413018821,35.03,-3.76,35.2312148527,0.0
2020-03-31 22:30:00,0.79956,-0.10980000000000001,0.8070639588,0.79956,-0.10980000000000001,0.8070639588,0.0,0.0,0.0,0.0,32.48956,-3.9898,32.733622058,0.79956,-0.10980000000000001,0.8070639588,31.69,-3.88,31.9266424793,0.0
2020-03-31 23:00:00,0.9363600000000001,-0.1278,0.9450412105,0.9363600000000001,-0.1278,0.9450412105,0.0,0.0,0.0,0.0,29.43636,-4.4278,29.7675108615,0.9363600000000001,-0.1278,0.9450412105,28.5,-4.3,28.822560608,0.0
2020-03-31 23:30:00,1.1016,-0.16164,1.1133957291,1.1016,-0.16164,1.1133957291,0.0,0.0,0.0,0.0,26.1216,-4.49164,26.5049583371,1.1016,-0.16164,1.1133957291,25.02,-4.33,25.3919140673,0.0
2020-04-01 00:00:00,1.01016,-0.15588000000000002,1.0221163339,1.01016,-0.15588000000000002,1.0221163339,0.0,0.0,0.0,0.0,23.60016,-4.69588,24.0628103305,1.01016,-0.15588000000000002,1.0221163339,22.59,-4.54,23.0416948161,0.0
2020-04-01 00:30:00,1.3269600000000001,-0.32904000000000005,1.3671467233999999,1.3269600000000001,-0.32904000000000005,1.3671467233999999,0.0,0.0,0.0,0.0,24.54696,-5.68904,25.19758761,1.3269600000000001,-0.32904000000000005,1.3671467233999999,23.22,-5.36,23.8306105671,0.0
2020-04-01 01:00:00,0.90756,-0.2142,0.9324949295,0.90756,-0.2142,0.9324949295,0.0,0.0,0.0,0.0,23.90756,-6.1142,24.6770108967,0.90756,-0.2142,0.9324949295,23.0,-5.9,23.7446836155,0.0
2020-04-01 01:30:00,1.1448,-0.2376,1.1691966473,1.1448,-0.2376,1.1691966473,0.0,0.0,0.0,0.0,23.0948,-6.2076,23.9145161941,1.1448,-0.2376,1.1691966473,21.95,-5.97,22.747382267,0.0
2020-04-01 02:00:00,1.46844,-0.32796000000000003,1.5046174912999999,1.46844,-0.32796000000000003,1.5046174912999999,0.0,0.0,0.0,0.0,22.19844,-6.17796,23.0420903608,1.46844,-0.32796000000000003,1.5046174912999999,20.73,-5.85,21.5396239521,0.0
2020-04-01 02:30:00,0.86292,-0.2124,0.8886758050000001,0.86292,-0.2124,0.8886758050000001,0.0,0.0,0.0,0.0,22.99292,-6.5224,23.9001270266,0.86292,-0.2124,0.8886758050000001,22.13,-6.31,23.012018599,0.0
2020-04-01 03:00:00,0.46008000000000004,0.01332,0.46027277650000004,0.46008000000000004,0.01332,0.46027277650000004,0.0,0.0,0.0,0.0,23.190080000000002,-6.69668,24.1376331364,0.46008000000000004,0.01332,0.46027277650000004,22.73,-6.71,23.6997257368,0.0
2020-04-01 03:30:00,0.6228,-0.13644,0.6375701637,0.6228,-0.13644,0.6375701637,0.0,0.0,0.0,0.0,22.9728,-6.26644,23.8121357739,0.6228,-0.13644,0.6375701637,22.35,-6.13,23.1754050666,0.0
2020-04-01 04:00:00,0.5806800000000001,-0.08136,0.5863520376,0.5806800000000001,-0.08136,0.5863520376,0.0,0.0,0.0,0.0,22.93068,-6.26136,23.7701643728,0.5806800000000001,-0.08136,0.5863520376,22.35,-6.18,23.1886804282,0.0
2020-04-01 04:30:00,0.42192,0.0756,0.4286395297,0.42192,0.0756,0.4286395297,0.0,0.0,0.0,0.0,23.32192,-6.5944,24.2362964136,0.42192,0.0756,0.4286395297,22.9,-6.67,23.8516016234,0.0
2020-04-01 05:00:00,0.3672,0.22068000000000002,0.4284104368,0.3672,0.22068000000000002,0.4284104368,0.0,0.0,0.0,0.0,23.8472,-6.54932,24.7301949103,0.3672,0.22068000000000002,0.4284104368,23.48,-6.77,24.4365157091,0.0
2020-04-01 05:30:00,0.31428,0.3564,0.4751766812,0.31428,0.3564,0.4751766812,0.0,0.0,0.0,0.0,24.69428,-6.4936,25.533787531,0.31428,0.3564,0.4751766812,24.38,-6.85,25.3240379877,0.0
2020-04-01 06:00:00,0.29808,0.24912,0.3884745304,0.29808,0.24912,0.3884745304,0.0,0.0,0.0,0.0,25.84808,-6.09088,26.5560173757,0.29808,0.24912,0.3884745304,25.55,-6.34,26.3248570746,0.0
2020-04-01 06:30:00,0.08712,0.46908000000000005,0.47710160430000004,0.08712,0.46908000000000005,0.47710160430000004,0.0,0.0,0.0,0.0,28.68712,-5.69092,29.2461522998,0.08712,0.46908000000000005,0.47710160430000004,28.6,-6.16,29.2558643694,0.0
2020-04-01 07:00:00,0.08676,0.54684,0.5536797659,0.08676,0.54684,0.5536797659,0.0,0.0,0.0,0.0,29.93676,-5.31316,30.4045928847,0.08676,0.54684,0.5536797659,29.85,-5.86,30.4197649564,0.0
2020-04-01 07:30:00,0.10188000000000001,0.5544,0.5636833281,0.10188000000000001,0.5544,0.5636833281,0.0,0.0,0.0,0.0,32.37188,-4.9056,32.7414649351,0.10188000000000001,0.5544,0.5636833281,32.27,-5.46,32.7286495291,0.0
2020-04-01 08:00:00,0.21924000000000002,0.5212800000000001,0.5655077506,0.21924000000000002,0.5212800000000001,0.5655077506,0.0,0.0,0.0,0.0,34.48924,-4.51872,34.7839978469,0.21924000000000002,0.5212800000000001,0.5655077506,34.27,-5.04,34.6386272823,0.0
2020-04-01 08:30:00,0.29268000000000005,0.5148,0.5921829298,0.29268000000000005,0.5148,0.5921829298,0.0,0.0,0.0,0.0,37.16268,-3.6152,37.3381099659,0.29268000000000005,0.5148,0.5921829298,36.87,-4.13,37.1005902918,0.0
2020-04-01 09:00:00,0.4158,0.45324000000000003,0.6150740911,0.4158,0.45324000000000003,0.6150740911,0.0,0.0,0.0,0.0,39.7258,-2.70676,39.8179072195,0.4158,0.45324000000000003,0.6150740911,39.31,-3.16,39.4368064123,0.0
2020-04-01 09:30:00,0.64188,0.35964,0.7357654952,0.64188,0.35964,0.7357654952,0.0,0.0,0.0,0.0,41.05188,-2.22036,41.1118821032,0.64188,0.35964,0.7357654952,40.41,-2.58,40.4922770414,0.0
2020-04-01 10:00:00,1.10844,-0.011880000000000002,1.1085036617,1.10844,-0.011880000000000002,1.1085036617,0.0,0.0,0.0,0.0,41.09844,-1.43188,41.1233759651,1.10844,-0.011880000000000002,1.1085036617,39.99,-1.42,40.0152033607,0.0
2020-04-01 10:30:00,1.4778,-0.21816000000000002,1.4938161284,1.4778,-0.21816000000000002,1.4938161284,0.0,0.0,0.0,0.0,41.8478,-0.6781600000000001,41.8532945636,1.4778,-0.21816000000000002,1.4938161284,40.37,-0.46,40.3726206729,0.0
2020-04-01 11:00:00,2.08944,-0.28404,2.1086579228,2.08944,-0.28404,2.1086579228,0.0,0.0,0.0,0.0,42.80944,-0.44404000000000005,42.8117428358,2.08944,-0.28404,2.1086579228,40.72,-0.16,40.7203143406,0.0
2020-04-01 11:30:00,2.43504,0.20952,2.4440373221,2.43504,0.20952,2.4440373221,0.0,0.0,0.0,0.0,43.52504,-1.52048,43.5515897119,2.43504,0.20952,2.4440373221,41.09,-1.73,41.1264027116,0.0
2020-04-01 12:00:00,2.55492,0.0684,2.5558354341,2.55492,0.0684,2.5558354341,0.0,0.0,0.0,0.0,42.14492,-1.1216,42.1598418921,2.55492,0.0684,2.5558354341,39.59,-1.19,39.607880529,0.0
2020-04-01 12:30:00,2.64492,-0.22644000000000003,2.6545954268000003,2.64492,-0.22644000000000003,2.6545954268000003,0.0,0.0,0.0,0.0,41.89492,-0.29644000000000004,41.8959687617,2.64492,-0.22644000000000003,2.6545954268000003,39.25,-0.07,39.2500624203,0.0
2020-04-01 13:00:00,2.77596,-0.41652000000000006,2.8070345263,2.77596,-0.41652000000000006,2.8070345263,0.0,0.0,0.0,0.0,42.17596,-0.26652000000000003,42.1768020935,2.77596,-0.41652000000000006,2.8070345263,39.4,0.15,39.400285532,0.0
2020-04-01 13:30:00,1.90692,-0.20088,1.9174714237,1.90692,-0.20088,1.9174714237,0.0,0.0,0.0,0.0,43.58692,-0.56088,43.5905285751,1.90692,-0.20088,1.9174714237,41.68,-0.36,41.6815546735,0.0
2020-04-01 14:00:00,1.70496,-0.13176000000000002,1.7100436542000002,1.70496,-0.13176000000000002,1.7100436542000002,0.0,0.0,0.0,0.0,43.56496,-0.57176,43.5687118159,1.70496,-0.13176000000000002,1.7100436542000002,41.86,-0.44,41.8623124063,0.0
2020-04-01 14:30:00,2.07684,-0.33948,2.1044027789,2.07684,-0.33948,2.1044027789,0.0,0.0,0.0,0.0,42.43684,-0.13948000000000002,42.4370692185,2.07684,-0.33948,2.1044027789,40.36,0.2,40.3604955371,0.0
2020-04-01 15:00:00,1.5494400000000002,-0.20052,1.5623612207000002,1.5494400000000002,-0.20052,1.5623612207000002,0.0,0.0,0.0,0.0,42.73944,-0.7505200000000001,42.7460291932,1.5494400000000002,-0.20052,1.5623612207000002,41.19,-0.55,41.1936718441,0.0
2020-04-01 15:30:00,1.06164,0.33768000000000004,1.1140499414,1.06164,0.33768000000000004,1.1140499414,0.0,0.0,0.0,0.0,43.98164,-1.68232,44.0138030358,1.06164,0.33768000000000004,1.1140499414,42.92,-2.02,42.9675086548,0.0
2020-04-01 16:00:00,1.23516,0.054360000000000006,1.2363556265,1.23516,0.054360000000000006,1.2363556265,0.0,0.0,0.0,0.0,43.54516,-1.67564,43.5773878156,1.23516,0.054360000000000006,1.2363556265,42.31,-1.73,42.3453539364,0.0
2020-04-01 16:30:00,0.9766800000000001,0.22068000000000002,1.0013008962,0.9766800000000001,0.22068000000000002,1.0013008962,0.0,0.0,0.0,0.0,44.13668,-2.14932,44.1889816344,0.9766800000000001,0.22068000000000002,1.0013008962,43.16,-2.37,43.2250216888,0.0
2020-04-01 17:00:00,1.2574800000000002,-0.08532000000000001,1.2603711568,1.2574800000000002,-0.08532000000000001,1.2603711568,0.0,0.0,0.0,0.0,44.20748,-1.59532,44.2362558752,1.2574800000000002,-0.08532000000000001,1.2603711568,42.95,-1.51,42.9765354583,0.0
2020-04-01 17:30:00,1.47348,-0.2124,1.4887098678,1.47348,-0.2124,1.4887098678,0.0,0.0,0.0,0.0,45.54348,-1.2224,45.559881829,1.47348,-0.2124,1.4887098678,44.07,-1.01,44.0815721135,0.0
2020-04-01 18:00:00,4.19976,-0.10404000000000001,4.2010484857,4.19976,-0.10404000000000001,4.2010484857,0.0,0.0,0.0,0.0,50.02976,-1.3840400000000002,50.0489006111,4.19976,-0.10404000000000001,4.2010484857,45.83,-1.28,45.8478712701,0.0
2020-04-01 18:30:00,5.42664,-0.15408000000000002,5.4288269761,5.42664,-0.15408000000000002,5.4288269761,0.0,0.0,0.0,0.0,50.90664,-1.6040800000000002,50.9319061958,5.42664,-0.15408000000000002,5.4288269761,45.48,-1.45,45.503108685,0.0
2020-04-01 19:00:00,5.91372,-0.30708,5.9216874592,5.91372,-0.30708,5.9216874592,0.0,0.0,0.0,0.0,48.57372,-1.7570800000000002,48.6054894509,5.91372,-0.30708,5.9216874592,42.66,-1.45,42.684635409,0.0
2020-04-01 19:30:00,7.02324,-0.07812000000000001,7.0236744537,7.02324,-0.07812000000000001,7.0236744537,0.0,0.0,0.0,0.0,48.55324,-1.67812,48.5822313324,7.02324,-0.07812000000000001,7.0236744537,41.53,-1.6,41.5608096649,0.0
2020-04-01 20:00:00,6.2877600000000005,-0.19944,6.2909222004,6.2877600000000005,-0.19944,6.2909222004,0.0,0.0,0.0,0.0,46.71776,-1.95944,46.7588334385,6.2877600000000005,-0.19944,6.2909222004,40.43,-1.76,40.4682900553,0.0
2020-04-01 20:30:00,6.34968,-0.31932000000000005,6.3577040954,6.34968,-0.31932000000000005,6.3577040954,0.0,0.0,0.0,0.0,45.59968,-2.13932,45.6498357737,6.34968,-0.31932000000000005,6.3577040954,39.25,-1.82,39.2921735209,0.0
2020-04-01 21:00:00,5.67936,-0.21312,5.6833572951,5.67936,-0.21312,5.6833572951,0.0,0.0,0.0,0.0,44.54936,-2.95312,44.6471319812,5.67936,-0.21312,5.6833572951,38.87,-2.74,38.966453520900004,0.0
2020-04-01 21:30:00,2.79216,-0.80208,2.9050799975,2.79216,-0.80208,2.9050799975,0.0,0.0,0.0,0.0,36.14216,-2.49208,36.2279752704,2.79216,-0.80208,2.9050799975,33.35,-1.69,33.3927926355,0.0
2020-04-01 22:00:00,0.6638400000000001,-0.011880000000000002,0.6639462930000001,0.6638400000000001,-0.011880000000000002,0.6639462930000001,0.0,0.0,0.0,0.0,36.91384,-4.46188,37.1825221936,0.6638400000000001,-0.011880000000000002,0.6639462930000001,36.25,-4.45,36.5221165871,0.0
2020-04-01 22:30:00,0.29844000000000004,0.29952,0.4228222605,0.29844000000000004,0.29952,0.4228222605,0.0,0.0,0.0,0.0,35.06844,-5.59048,35.5112510434,0.29844000000000004,0.29952,0.4228222605,34.77,-5.89,35.2653512672,0.0
2020-04-01 23:00:00,0.22716000000000003,0.5832,0.6258785071,0.22716000000000003,0.5832,0.6258785071,0.0,0.0,0.0,0.0,33.01716,-6.5568,33.6619143945,0.22716000000000003,0.5832,0.6258785071,32.79,-7.14,33.5583625941,0.0
2020-04-01 23:30:00,0.34524000000000005,0.41076,0.5365765884,0.34524000000000005,0.41076,0.5365765884,0.0,0.0,0.0,0.0,30.26524,-6.46924,30.9489227346,0.34524000000000005,0.41076,0.5365765884,29.92,-6.88,30.7008273504,0.0
2020-04-02 00:00:00,0.26964000000000005,0.61272,0.6694262678,0.26964000000000005,0.61272,0.6694262678,0.0,0.0,0.0,0.0,28.25964,-7.37728,29.2067032225,0.26964000000000005,0.61272,0.6694262678,27.99,-7.99,29.1080779166,0.0
2020-04-02 00:30:00,0.24516000000000002,0.5346000000000001,0.5881331359,0.24516000000000002,0.5346000000000001,0.5881331359,0.0,0.0,0.0,0.0,26.69516,-7.3154,27.6793541215,0.24516000000000002,0.5346000000000001,0.5881331359,26.45,-7.85,27.5903062687,0.0
2020-04-02 01:00:00,0.27396000000000004,0.64332,0.6992243588,0.27396000000000004,0.64332,0.6992243588,0.0,0.0,0.0,0.0,25.48396,-7.69668,26.6208771513,0.27396000000000004,0.64332,0.6992243588,25.21,-8.34,26.5537134879,0.0
2020-04-02 01:30:00,0.3024,0.5137200000000001,0.5961157592,0.3024,0.5137200000000001,0.5961157592,0.0,0.0,0.0,0.0,24.7224,-7.56628,25.8543159801,0.3024,0.5137200000000001,0.5961157592,24.42,-8.08,25.7220294689,0.0
2020-04-02 02:00:00,0.41976,0.30384,0.518186456,0.41976,0.30384,0.518186456,0.0,0.0,0.0,0.0,24.06976,-7.22616,25.1310711034,0.41976,0.30384,0.518186456,23.65,-7.53,24.8198186939,0.0
2020-04-02 02:30:00,0.49176000000000003,0.20124000000000003,0.5313430485,0.49176000000000003,0.20124000000000003,0.5313430485,0.0,0.0,0.0,0.0,23.52176,-7.15876,24.5870095423,0.49176000000000003,0.20124000000000003,0.5313430485,23.03,-7.36,24.1774791904,0.0
2020-04-02 03:00:00,0.7304400000000001,-0.06264,0.7331209745,0.7304400000000001,-0.06264,0.7331209745,0.0,0.0,0.0,0.0,22.65044,-6.63264,23.6015750653,0.7304400000000001,-0.06264,0.7331209745,21.92,-6.57,22.8834285019,0.0
2020-04-02 03:30:00,0.6444000000000001,0.20592000000000002,0.6765015938000001,0.6444000000000001,0.20592000000000002,0.6765015938000001,0.0,0.0,0.0,0.0,22.8844,-6.91408,23.906071731,0.6444000000000001,0.20592000000000002,0.6765015938000001,22.24,-7.12,23.3519164096,0.0
2020-04-02 04:00:00,0.75312,-0.03492,0.7539291351,0.75312,-0.03492,0.7539291351,0.0,0.0,0.0,0.0,22.53312,-6.4949200000000005,23.450490032,0.75312,-0.03492,0.7539291351,21.78,-6.46,22.7178344038,0.0
2020-04-02 04:30:00,0.7344,-0.1044,0.7417834725,0.7344,-0.1044,0.7417834725,0.0,0.0,0.0,0.0,22.4644,-6.3144,23.3349719246,0.7344,-0.1044,0.7417834725,21.73,-6.21,22.5999336282,0.0
2020-04-02 05:00:00,1.08684,-0.15876,1.0983742182,1.08684,-0.15876,1.0983742182,0.0,0.0,0.0,0.0,22.99684,-5.62876,23.6756750511,1.08684,-0.15876,1.0983742182,21.91,-5.47,22.5824932193,0.0
2020-04-02 05:30:00,0.7347600000000001,0.07596,0.7386759636,0.7347600000000001,0.07596,0.7386759636,0.0,0.0,0.0,0.0,23.83476,-5.8040400000000005,24.5312589277,0.7347600000000001,0.07596,0.7386759636,23.1,-5.88,23.8366188878,0.0
2020-04-02 06:00:00,0.36612000000000006,0.2538,0.44548658160000004,0.36612000000000006,0.2538,0.44548658160000004,0.0,0.0,0.0,0.0,25.15612,-6.1762,25.9032009585,0.36612000000000006,0.2538,0.44548658160000004,24.79,-6.43,25.6103299471,0.0
2020-04-02 06:30:00,0.6382800000000001,0.04608,0.6399411885,0.6382800000000001,0.04608,0.6399411885,0.0,0.0,0.0,0.0,26.55828,-5.06392,27.0367439298,0.6382800000000001,0.04608,0.6399411885,25.92,-5.11,26.4189042165,0.0
2020-04-02 07:00:00,0.6962400000000001,-0.06624000000000001,0.6993839255000001,0.6962400000000001,-0.06624000000000001,0.6993839255000001,0.0,0.0,0.0,0.0,28.24624,-3.98624,28.5261315897,0.6962400000000001,-0.06624000000000001,0.6993839255000001,27.55,-3.92,27.827484615,0.0
2020-04-02 07:30:00,0.52092,0.16992000000000002,0.5479328908000001,0.52092,0.16992000000000002,0.5479328908000001,0.0,0.0,0.0,0.0,31.01092,-3.9300800000000002,31.2589617238,0.52092,0.16992000000000002,0.5479328908000001,30.49,-4.1,30.764429135,0.0
2020-04-02 08:00:00,0.6156,0.15264000000000003,0.6342415388,0.6156,0.15264000000000003,0.6342415388,0.0,0.0,0.0,0.0,33.2156,-3.58736,33.4087598562,0.6156,0.15264000000000003,0.6342415388,32.6,-3.74,32.8138324491,0.0
2020-04-02 08:30:00,1.5494400000000002,-0.04428000000000001,1.5500725893,1.5494400000000002,-0.04428000000000001,1.5500725893,0.0,0.0,0.0,0.0,34.64944,-2.21428,34.720119934,1.5494400000000002,-0.04428000000000001,1.5500725893,33.1,-2.17,33.1710551536,0.0
2020-04-02 09:00:00,1.9515600000000002,-0.32976000000000005,1.9792241134,1.9515600000000002,-0.32976000000000005,1.9792241134,0.0,0.0,0.0,0.0,36.90156,-1.12976,36.9188500375,1.9515600000000002,-0.32976000000000005,1.9792241134,34.95,-0.8,34.9591547381,0.0
2020-04-02 09:30:00,1.76184,-0.1296,1.7666002223000001,1.76184,-0.1296,1.7666002223000001,0.0,0.0,0.0,0.0,39.41184,-0.9896,39.4242620774,1.76184,-0.1296,1.7666002223000001,37.65,-0.86,37.6598207643,0.0
2020-04-02 10:00:00,2.26908,-0.25632000000000005,2.2835113288,2.26908,-0.25632000000000005,2.2835113288,0.0,0.0,0.0,0.0,39.799080000000004,-0.7563200000000001,39.8062656976,2.26908,-0.25632000000000005,2.2835113288,37.53,-0.5,37.533330521,0.0
2020-04-02 10:30:00,2.53404,-0.42876000000000003,2.5700571704,2.53404,-0.42876000000000003,2.5700571704,0.0,0.0,0.0,0.0,39.47404,-0.13876000000000002,39.4742838853,2.53404,-0.42876000000000003,2.5700571704,36.94,0.29,36.9411383149,0.0
2020-04-02 11:00:00,2.63592,-0.35928000000000004,2.6602925337,2.63592,-0.35928000000000004,2.6602925337,0.0,0.0,0.0,0.0,42.09592,-0.08928000000000001,42.0960146756,2.63592,-0.35928000000000004,2.6602925337,39.46,0.27,39.4609237094,0.0
2020-04-02 11:30:00,2.4822,-0.38484,2.511855622,2.4822,-0.38484,2.511855622,0.0,0.0,0.0,0.0,41.0122,0.16516,41.0125325561,2.4822,-0.38484,2.511855622,38.53,0.55,38.5339253126,0.0
2020-04-02 12:00:00,2.8252800000000002,-0.43812,2.8590481305,2.8252800000000002,-0.43812,2.8590481305,0.0,0.0,0.0,0.0,40.61528,0.39188,40.6171704998,2.8252800000000002,-0.43812,2.8590481305,37.79,0.8300000000000001,37.7991137462,0.0
2020-04-02 12:30:00,3.2994,-0.5472,3.3444682985,3.2994,-0.5472,3.3444682985,0.0,0.0,0.0,0.0,41.7994,0.9528000000000001,41.8102579303,3.2994,-0.5472,3.3444682985,38.5,1.5,38.5292096986,0.0
2020-04-02 13:00:00,2.1492,-0.37296,2.1813206554,2.1492,-0.37296,2.1813206554,0.0,0.0,0.0,0.0,44.2292,0.6670400000000001,44.2342296757,2.1492,-0.37296,2.1813206554,42.08,1.04,42.0928497491,0.0
2020-04-02 13:30:00,1.73196,-0.2556,1.7507189385,1.73196,-0.2556,1.7507189385,0.0,0.0,0.0,0.0,45.31196,0.1144,45.3121044137,1.73196,-0.2556,1.7507189385,43.58,0.37,43.5815706463,0.0
2020-04-02 14:00:00,2.77344,-0.24264000000000002,2.7840336929,2.77344,-0.24264000000000002,2.7840336929,0.0,0.0,0.0,0.0,43.45344,-0.16264,43.453744368,2.77344,-0.24264000000000002,2.7840336929,40.68,0.08,40.6800786627,0.0
2020-04-02 14:30:00,3.05928,-0.40644,3.0861606556,3.05928,-0.40644,3.0861606556,0.0,0.0,0.0,0.0,40.81928,-0.16644,40.8196193269,3.05928,-0.40644,3.0861606556,37.76,0.24,37.7607627042,0.0
2020-04-02 15:00:00,2.44224,-0.41652000000000006,2.4775038099,2.44224,-0.41652000000000006,2.4775038099,0.0,0.0,0.0,0.0,39.98224,-0.57652,39.9863963208,2.44224,-0.41652000000000006,2.4775038099,37.54,-0.16,37.5403409681,0.0
2020-04-02 15:30:00,3.80664,-0.6696000000000001,3.8650837313,3.80664,-0.6696000000000001,3.8650837313,0.0,0.0,0.0,0.0,37.16664,-0.18960000000000002,37.1671236047,3.80664,-0.6696000000000001,3.8650837313,33.36,0.48,33.3634530587,0.0
2020-04-02 16:00:00,4.38264,-0.8996400000000001,4.4740234129,4.38264,-0.8996400000000001,4.4740234129,0.0,0.0,0.0,0.0,37.07264,0.03036,37.0726524314,4.38264,-0.8996400000000001,4.4740234129,32.69,0.93,32.7032261406,0.0
2020-04-02 16:30:00,3.7476000000000003,-0.62316,3.7990570074,3.7476000000000003,-0.62316,3.7990570074,0.0,0.0,0.0,0.0,39.8276,-0.98316,39.8397329979,3.7476000000000003,-0.62316,3.7990570074,36.08,-0.36,36.0817959642,0.0
2020-04-02 17:00:00,3.49596,-0.50004,3.5315402197,3.49596,-0.50004,3.5315402197,0.0,0.0,0.0,0.0,40.23596,-1.23004,40.2547571788,3.49596,-0.50004,3.5315402197,36.74,-0.73,36.747251597900004,0.0
2020-04-02 17:30:00,5.68584,-1.2204,5.8153377085999995,5.68584,-1.2204,5.8153377085999995,0.0,0.0,0.0,0.0,37.21584,-0.0004,37.2158400021,5.68584,-1.2204,5.8153377085999995,31.53,1.22,31.5535940901,0.0
2020-04-02 18:00:00,5.0688,-1.14228,5.1959154187,5.0688,-1.14228,5.1959154187,0.0,0.0,0.0,0.0,37.4988,0.14772000000000002,37.4990909575,5.0688,-1.14228,5.1959154187,32.43,1.29,32.4556466582,0.0
2020-04-02 18:30:00,5.88852,-0.42984000000000006,5.9041875153,5.88852,-0.42984000000000006,5.9041875153,0.0,0.0,0.0,0.0,45.37852,-0.95984,45.3886700644,5.88852,-0.42984000000000006,5.9041875153,39.49,-0.53,39.4935564365,0.0
2020-04-02 19:00:00,9.37944,-1.79424,9.549512652,9.37944,-1.79424,9.549512652,0.0,0.0,0.0,0.0,39.05944,1.02576,39.0729066834,9.37944,-1.79424,9.549512652,29.68,2.8200000000000003,29.8136680065,0.0
2020-04-02 19:30:00,10.8342,-2.2986,11.0753533397,10.8342,-2.2986,11.0753533397,0.0,0.0,0.0,0.0,36.3642,1.8314,36.4102879362,10.8342,-2.2986,11.0753533397,25.53,4.13,25.8618986155,0.0
2020-04-02 20:00:00,11.31516,0.06804,11.3153645663,11.31516,0.06804,11.3153645663,0.0,0.0,0.0,0.0,46.42516,0.48804000000000003,46.4277251658,11.31516,0.06804,11.3153645663,35.11,0.42,35.1125120149,0.0
2020-04-02 20:30:00,13.11228,-0.5673600000000001,13.1245489129,13.11228,-0.5673600000000001,13.1245489129,0.0,0.0,0.0,0.0,43.64228,1.40264,43.664814239500004,13.11228,-0.5673600000000001,13.1245489129,30.53,1.97,30.5934927722,0.0
2020-04-02 21:00:00,8.48052,-0.21204,8.4831704234,8.48052,-0.21204,8.4831704234,0.0,0.0,0.0,0.0,41.69052,-1.26204,41.7096176299,8.48052,-0.21204,8.4831704234,33.21,-1.05,33.2265947699,0.0
2020-04-02 21:30:00,6.2388,-1.8633600000000001,6.5111240143,6.2388,-1.8633600000000001,6.5111240143,0.0,0.0,0.0,0.0,29.7188,-0.40336000000000005,29.7215371865,6.2388,-1.8633600000000001,6.5111240143,23.48,1.46,23.5253480314,0.0
