Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-02 22:00:00,5.42556,-1.9224,5.7560683694,5.42556,-1.9224,5.7560683694,0.0,0.0,0.0,0.0,28.10556,-1.2324,28.132566763,5.42556,-1.9224,5.7560683694,22.68,0.6900000000000001,22.6904936042,0.0
2020-04-02 22:30:00,0.64476,-0.017640000000000003,0.6450012614,0.64476,-0.017640000000000003,0.6450012614,0.0,0.0,0.0,0.0,34.65476,-4.80764,34.9866516407,0.64476,-0.017640000000000003,0.6450012614,34.01,-4.79,34.3456576586,0.0
2020-04-02 23:00:00,0.63036,-0.0162,0.6305681324,0.63036,-0.0162,0.6305681324,0.0,0.0,0.0,0.0,32.20036,-5.1962,32.6169231929,0.63036,-0.0162,0.6305681324,31.57,-5.18,31.992144348300002,0.0
2020-04-02 23:30:00,2.5722,-0.8449200000000001,2.7074162307,2.5722,-0.8449200000000001,2.7074162307,0.0,0.0,0.0,0.0,26.1722,-4.19492,26.506252218,2.5722,-0.8449200000000001,2.7074162307,23.6,-3.35,23.8365790331,0.0
2020-04-03 00:00:00,0.51948,0.054360000000000006,0.5223164558,0.51948,0.054360000000000006,0.5223164558,0.0,0.0,0.0,0.0,27.62948,-5.86564,28.2452455766,0.51948,0.054360000000000006,0.5223164558,27.11,-5.92,27.7488468229,0.0
2020-04-03 00:30:00,0.5241600000000001,0.11448000000000001,0.5365159606000001,0.5241600000000001,0.11448000000000001,0.5365159606000001,0.0,0.0,0.0,0.0,25.64416,-6.46552,26.4466612444,0.5241600000000001,0.11448000000000001,0.5365159606000001,25.12,-6.58,25.9674950659,0.0
2020-04-03 01:00:00,0.49824,0.14184000000000002,0.5180363725,0.49824,0.14184000000000002,0.5180363725,0.0,0.0,0.0,0.0,24.41824,-6.80816,25.3495855446,0.49824,0.14184000000000002,0.5180363725,23.92,-6.95,24.909213155,0.0
2020-04-03 01:30:00,0.42264,0.24192000000000002,0.4869803446,0.42264,0.24192000000000002,0.4869803446,0.0,0.0,0.0,0.0,23.95264,-6.90808,24.9289095681,0.42264,0.24192000000000002,0.4869803446,23.53,-7.15,24.5923443372,0.0
2020-04-03 02:00:00,0.25344,0.34416,0.4274083986,0.25344,0.34416,0.4274083986,0.0,0.0,0.0,0.0,23.75344,-7.17584,24.8136775094,0.25344,0.34416,0.4274083986,23.5,-7.52,24.673880927,0.0
2020-04-03 02:30:00,0.30996,0.42516000000000004,0.5261522852,0.30996,0.42516000000000004,0.5261522852,0.0,0.0,0.0,0.0,23.42996,-7.42484,24.5782683407,0.30996,0.42516000000000004,0.5261522852,23.12,-7.85,24.416324457199998,0.0
2020-04-03 03:00:00,0.2718,0.6058800000000001,0.6640525690000001,0.2718,0.6058800000000001,0.6640525690000001,0.0,0.0,0.0,0.0,23.1918,-7.47412,24.3664124773,0.2718,0.6058800000000001,0.6640525690000001,22.92,-8.08,24.3025266176,0.0
2020-04-03 03:30:00,0.31752,0.6530400000000001,0.7261406145,0.31752,0.6530400000000001,0.7261406145,0.0,0.0,0.0,0.0,22.92752,-7.59696,24.1533636289,0.31752,0.6530400000000001,0.7261406145,22.61,-8.25,24.0681241479,0.0
2020-04-03 04:00:00,0.27972,0.37872000000000006,0.4708206843,0.27972,0.37872000000000006,0.4708206843,0.0,0.0,0.0,0.0,22.579720000000002,-7.18128,23.6941878467,0.27972,0.37872000000000006,0.4708206843,22.3,-7.5600000000000005,23.5466260853,0.0
2020-04-03 04:30:00,0.5454,0.24480000000000002,0.597819538,0.5454,0.24480000000000002,0.597819538,0.0,0.0,0.0,0.0,22.6754,-6.9752,23.7239790128,0.5454,0.24480000000000002,0.597819538,22.13,-7.22,23.2780003437,0.0
2020-04-03 05:00:00,0.42048,0.37332000000000004,0.5622910748000001,0.42048,0.37332000000000004,0.5622910748000001,0.0,0.0,0.0,0.0,23.02048,-6.89668,24.0313689675,0.42048,0.37332000000000004,0.5622910748000001,22.6,-7.27,23.74053285,0.0
2020-04-03 05:30:00,0.41400000000000003,0.6148800000000001,0.7412647398000001,0.41400000000000003,0.6148800000000001,0.7412647398000001,0.0,0.0,0.0,0.0,23.744,-7.18512,24.8073272525,0.41400000000000003,0.6148800000000001,0.7412647398000001,23.33,-7.8,24.5993678781,0.0
2020-04-03 06:00:00,0.38952000000000003,0.56952,0.6899846816,0.38952000000000003,0.56952,0.6899846816,0.0,0.0,0.0,0.0,24.78952,-6.89048,25.7293415474,0.38952000000000003,0.56952,0.6899846816,24.4,-7.46,25.5149289633,0.0
2020-04-03 06:30:00,0.33192000000000005,0.5904,0.6773057259,0.33192000000000005,0.5904,0.6773057259,0.0,0.0,0.0,0.0,26.91192,-6.3596,27.6531363546,0.33192000000000005,0.5904,0.6773057259,26.58,-6.95,27.4736036952,0.0
2020-04-03 07:00:00,0.26568,0.6235200000000001,0.6777632719000001,0.26568,0.6235200000000001,0.6777632719000001,0.0,0.0,0.0,0.0,28.90568,-5.64648,29.4520130492,0.26568,0.6235200000000001,0.6777632719000001,28.64,-6.27,29.3182963352,0.0
2020-04-03 07:30:00,2.97612,-0.4248,3.0062843003,2.97612,-0.4248,3.0062843003,0.0,0.0,0.0,0.0,26.06612,-3.3948,26.2862564641,2.97612,-0.4248,3.0062843003,23.09,-2.9699999999999998,23.2802276621,0.0
2020-04-03 08:00:00,1.09944,0.31428,1.1434772547,1.09944,0.31428,1.1434772547,0.0,0.0,0.0,0.0,32.32944,-4.17572,32.5979957702,1.09944,0.31428,1.1434772547,31.23,-4.49,31.5511172544,0.0
2020-04-03 08:30:00,3.20868,-0.47916000000000003,3.2442597997,3.20868,-0.47916000000000003,3.2442597997,0.0,0.0,0.0,0.0,31.51868,-2.06916,31.586525799,3.20868,-0.47916000000000003,3.2442597997,28.31,-1.5899999999999999,28.3546151446,0.0
2020-04-03 09:00:00,8.13672,-1.30536,8.2407631375,8.13672,-1.30536,8.2407631375,0.0,0.0,0.0,0.0,34.03672,-0.13536,34.0369891543,8.13672,-1.30536,8.2407631375,25.9,1.17,25.9264131727,0.0
2020-04-03 09:30:00,6.3432,-0.78768,6.391918806,6.3432,-0.78768,6.391918806,0.0,0.0,0.0,0.0,39.9132,-0.11768,39.9133734834,6.3432,-0.78768,6.391918806,33.57,0.67,33.5766853635,0.0
2020-04-03 10:00:00,3.23388,-0.37944000000000006,3.2560642758,3.23388,-0.37944000000000006,3.2560642758,0.0,0.0,0.0,0.0,38.53388,-0.54944,38.5377969294,3.23388,-0.37944000000000006,3.2560642758,35.3,-0.17,35.3004093461,0.0
2020-04-03 10:30:00,2.89008,-0.40068000000000004,2.917722891,2.89008,-0.40068000000000004,2.917722891,0.0,0.0,0.0,1.77,39.43008,-0.6006800000000001,39.4346551306,2.89008,-0.40068000000000004,2.917722891,36.54,-0.2,36.5405473413,0.0
2020-04-03 11:00:00,3.5888400000000003,-0.3924,3.6102285669,3.5888400000000003,-0.3924,3.6102285669,0.0,0.0,0.0,1.77,38.64884,-0.6224000000000001,38.6538512325,3.5888400000000003,-0.3924,3.6102285669,35.06,-0.23,35.0607544129,0.0
2020-04-03 11:30:00,4.49568,-0.6339600000000001,4.5401590219,4.49568,-0.6339600000000001,4.5401590219,0.0,0.0,0.0,1.77,37.81568,-0.56396,37.819885044,4.49568,-0.6339600000000001,4.5401590219,33.32,0.07,33.3200735293,0.0
2020-04-03 12:00:00,3.8412,-0.48744000000000004,3.8720040281,3.8412,-0.48744000000000004,3.8720040281,0.0,0.0,0.0,1.77,38.2012,-0.8674400000000001,38.2110472716,3.8412,-0.48744000000000004,3.8720040281,34.36,-0.38,34.3621012163,0.0
2020-04-03 12:30:00,14.86552,-3.91568,15.372580614,4.20552,-0.44568,4.2290695351,10.66,-3.47,11.210553064,27.77,29.02552,2.31432,29.1176387836,4.20552,-0.44568,4.2290695351,24.82,2.76,24.9729854042,0.0
2020-04-03 13:00:00,21.53604,-6.30212,22.4392008631,3.68604,-0.49212000000000006,3.7187461564,17.85,-5.8100000000000005,18.7717500516,33.16,21.87604,4.38788,22.3117596118,3.68604,-0.49212000000000006,3.7187461564,18.19,4.88,18.8332286133,0.0
2020-04-03 13:30:00,23.39076,-6.993,24.4137195523,3.83076,-0.423,3.8540434841,19.56,-6.57,20.6339162546,33.33,23.74076,3.527,24.0013210965,3.83076,-0.423,3.8540434841,19.91,3.95,20.2980442408,0.0
2020-04-03 14:00:00,24.16752,-4.8295200000000005,24.645350198,4.90752,-0.7495200000000001,4.9644267323,19.26,-4.08,19.6874071426,32.8,23.92752,-3.30952,24.15531279,4.90752,-0.7495200000000001,4.9644267323,19.02,-2.56,19.1915085389,0.0
2020-04-03 14:30:00,23.88064,-5.09124,24.4173235951,5.8406400000000005,-1.01124,5.9275359086,18.04,-4.08,18.4956211034,32.83,23.64064,-3.55124,23.9058813924,5.8406400000000005,-1.01124,5.9275359086,17.8,-2.54,17.9803114545,0.0
2020-04-03 15:00:00,24.509,-5.04368,25.0225855767,5.859,-1.00368,5.9443464353,18.65,-4.04,19.0825601008,32.83,24.269,-3.50368,24.5206063249,5.859,-1.00368,5.9443464353,18.41,-2.5,18.5789692933,0.0
2020-04-03 15:30:00,24.80612,-5.364,25.3794421817,3.96612,-0.504,3.9980149893,20.84,-4.86,21.3991869004,33.03,24.56612,-3.814,24.8604273466,3.96612,-0.504,3.9980149893,20.6,-3.31,20.8642301559,0.0
2020-04-03 16:00:00,25.03912,-5.52784,25.6420464363,3.84912,-0.5378400000000001,3.8865147163,21.19,-4.99,21.7696164413,32.76,24.77912,-3.99784,25.0995520406,3.84912,-0.5378400000000001,3.8865147163,20.93,-3.46,21.2140637314,0.0
2020-04-03 16:30:00,26.00544,-5.68196,26.6189327178,3.11544,-0.38196,3.1387672477,22.89,-5.3,23.4955761794,32.89,25.75544,-4.15196,26.0879562526,3.11544,-0.38196,3.1387672477,22.64,-3.77,22.9517428532,0.0
2020-04-03 17:00:00,26.84224,-5.37488,27.3750832553,3.34224,-0.52488,3.3832036935,23.5,-4.85,23.9952599486,32.84,26.58224,-3.8648800000000003,26.861734509,3.34224,-0.52488,3.3832036935,23.24,-3.34,23.4787819105,0.0
2020-04-03 17:30:00,27.24204,-5.12632,27.7201713578,3.27204,-0.52632,3.3140999538,23.97,-4.6,24.4073943714,32.73,26.97204,-3.61632,27.2133921462,3.27204,-0.52632,3.3140999538,23.7,-3.09,23.9005878589,0.0
2020-04-03 18:00:00,28.208,-6.1298,28.8663422006,2.628,-0.3798,2.6553026268,25.58,-5.75,26.218293232,32.64,27.938,-4.6298,28.3190199696,2.628,-0.3798,2.6553026268,25.31,-4.25,25.6643449166,0.0
2020-04-03 18:30:00,31.6802,-5.20668,32.1052112384,11.0502,0.7333200000000001,11.0745057796,20.63,-5.94,21.4681275383,32.69,31.4402,-3.67668,31.6544491638,11.0502,0.7333200000000001,11.0745057796,20.39,-4.41,20.8614524902,0.0
2020-04-03 19:00:00,31.36268,-5.40104,31.8243449243,11.09268,0.8589600000000001,11.1258870147,20.27,-6.26,21.2146293863,32.69,31.11268,-3.87104,31.3525725813,11.09268,0.8589600000000001,11.1258870147,20.02,-4.73,20.5711764369,0.0
2020-04-03 19:30:00,31.79864,-5.59524,32.2871524992,10.44864,1.00476,10.4968385958,21.35,-6.6,22.3468677895,32.66,31.53864,-4.06524,31.7995595773,10.44864,1.00476,10.4968385958,21.09,-5.07,21.6908506057,0.0
2020-04-03 20:00:00,31.46376,-5.68912,31.9739625275,10.37376,1.01088,10.4228966661,21.09,-6.7,22.1286714468,32.66,31.21376,-4.16912,31.4909570339,10.37376,1.01088,10.4228966661,20.84,-5.18,21.4741239635,0.0
2020-04-03 20:30:00,30.35836,-7.84396,31.3553461211,5.32836,0.08604,5.3290546227,25.03,-7.93,26.2561573731,32.62,30.07836,-6.31396,30.7339198797,5.32836,0.08604,5.3290546227,24.75,-6.4,25.5640861366,0.0
2020-04-03 21:00:00,28.44544,-8.80992,29.7784779195,2.39544,0.28008,2.4117581968,26.05,-9.09,27.5904077534,32.5,28.14544,-7.30992,29.0792146249,2.39544,0.28008,2.4117581968,25.75,-7.59,26.8453087149,0.0
2020-04-03 21:30:00,26.67088,-9.69844,28.3794922155,0.20088,0.33156,0.3876658458,26.47,-10.03,28.3065681424,32.7,26.38088,-8.15844,27.6136012285,0.20088,0.33156,0.3876658458,26.18,-8.49,27.5222182972,0.0
2020-04-03 22:00:00,25.0674,-10.14672,27.043122407,0.16740000000000002,0.5032800000000001,0.5303899682000001,24.9,-10.65,27.0819589395,32.56,24.7874,-8.62672,26.2456757718,0.16740000000000002,0.5032800000000001,0.5303899682000001,24.62,-9.13,26.258356765,0.0
2020-04-03 22:30:00,23.76428,-10.68624,26.0564143592,0.04428000000000001,0.56376,0.5654962918,23.72,-11.25,26.2526360581,32.82,23.48428,-9.12624,25.1952309705,0.04428000000000001,0.56376,0.5654962918,23.44,-9.69,25.3639448825,0.0
2020-04-03 23:00:00,22.98908,-4.62292,23.4492897243,0.019080000000000003,0.66708,0.6673528098,22.97,-5.29,23.5712748913,33.03,21.98908,-12.00292,25.0517410128,0.019080000000000003,0.66708,0.6673528098,21.97,-12.67,25.361581181,0.0
2020-04-03 23:30:00,21.06728,-7.06612,22.2207186754,0.01728,0.7138800000000001,0.7140891070000001,21.05,-7.78,22.4417223047,33.03,20.35728,-10.86612,23.0757754551,0.01728,0.7138800000000001,0.7140891070000001,20.34,-11.58,23.405383996,0.0
2020-04-04 00:00:00,19.3942,-9.22388,21.4759157172,0.0342,0.63612,0.6370386914,19.36,-9.86,21.7262329915,32.94,19.0942,-8.08388,20.7349364478,0.0342,0.63612,0.6370386914,19.06,-8.72,20.960009542,0.0
2020-04-04 00:30:00,18.25744,-9.16556,20.4289403902,0.03744,0.6044400000000001,0.6055984373000001,18.22,-9.77,20.6741698745,33.14,17.94744,-7.99556,19.6478900207,0.03744,0.6044400000000001,0.6055984373000001,17.91,-8.6,19.8677653499,0.0
2020-04-04 01:00:00,17.33148,-9.23728,19.6394384031,0.051480000000000005,0.61272,0.6148788407,17.28,-9.85,19.8902212155,33.31,17.03148,-8.04728,18.8369325101,0.051480000000000005,0.61272,0.6148788407,16.98,-8.66,19.0608499286,0.0
2020-04-04 01:30:00,16.88436,-9.25772,19.2558300836,0.054360000000000006,0.69228,0.6944109792000001,16.83,-9.95,19.5512505994,33.09,16.59436,-8.06772,18.4515823118,0.054360000000000006,0.69228,0.6944109792000001,16.54,-8.76,18.7165488272,0.0
2020-04-04 02:00:00,16.63384,-9.28988,19.0522046903,0.03384,0.78012,0.7808536098000001,16.6,-10.07,19.4155839469,33.12,16.32384,-8.11988,18.2318458627,0.03384,0.78012,0.7808536098000001,16.29,-8.9,18.5627072379,0.0
2020-04-04 02:30:00,16.33412,-9.31896,18.8054909975,0.024120000000000003,0.76104,0.7614221273,16.31,-10.08,19.1734842947,33.04,16.03412,-8.13896,17.9815370326,0.024120000000000003,0.76104,0.7614221273,16.01,-8.9,18.317480722,0.0
2020-04-04 03:00:00,15.94908,-9.39472,18.5103732195,0.019080000000000003,0.7552800000000001,0.7555209625,15.93,-10.15,18.8888167972,33.18,15.64908,-8.26472,17.6974377107,0.019080000000000003,0.7552800000000001,0.7555209625,15.63,-9.02,18.0459773911,0.0
2020-04-04 03:30:00,15.51448,-9.84208,18.3729591628,0.024480000000000002,0.72792,0.7283315157,15.49,-10.57,18.7527331341,33.07,15.254480000000001,-8.31208,17.3720992973,0.024480000000000002,0.72792,0.7283315157,15.23,-9.04,17.7108582514,0.0
2020-04-04 04:00:00,15.02764,-10.580680000000001,18.3788126176,0.017640000000000003,0.7693200000000001,0.7695222102,15.01,-11.35,18.8181454984,32.87,14.79764,-9.04068,17.3408201776,0.017640000000000003,0.7693200000000001,0.7695222102,14.78,-9.81,17.739348917,0.0
2020-04-04 04:30:00,15.13908,-10.5532,18.4543158499,0.019080000000000003,0.7668,0.7670373435000001,15.12,-11.32,18.8880067768,32.87,14.89908,-8.9932,17.4028799653,0.019080000000000003,0.7668,0.7670373435000001,14.88,-9.76,17.7952802732,0.0
2020-04-04 05:00:00,15.08772,-9.60972,17.8881528749,0.02772,0.71028,0.7108207065000001,15.06,-10.32,18.256670014,32.94,14.84772,-8.05972,16.8941965088,0.02772,0.71028,0.7108207065000001,14.82,-8.77,17.2204907015,0.0
2020-04-04 05:30:00,15.20428,-9.35688,17.852768235,0.04428000000000001,0.66312,0.6645967595000001,15.16,-10.02,18.1721215052,32.91,14.97428,-7.81688,16.8917931095,0.04428000000000001,0.66312,0.6645967595000001,14.93,-8.48,17.1701863706,0.0
2020-04-04 06:00:00,15.32528,-9.32452,17.9390880568,0.035280000000000006,0.64548,0.6464434305,15.29,-9.97,18.2533558558,32.82,15.08528,-7.77452,16.970823018,0.035280000000000006,0.64548,0.6464434305,15.05,-8.42,17.245257319,0.0
2020-04-04 06:30:00,16.07068,-9.16284,18.4993078932,0.04068,0.58716,0.5885675220000001,16.03,-9.75,18.762286641,32.78,15.84068,-7.63284,17.5837251266,0.04068,0.58716,0.5885675220000001,15.8,-8.22,17.8103453083,0.0
2020-04-04 07:00:00,16.414,-8.90972,18.6762551514,0.054,0.62028,0.6226261145,16.36,-9.53,18.9333171948,32.67,16.174,-7.39972,17.7863467884,0.054,0.62028,0.6226261145,16.12,-8.02,18.0048549008,0.0
2020-04-04 07:30:00,17.42324,-8.73956,19.4922856816,0.09324,0.64044,0.6471916959,17.33,-9.38,19.7056666977,32.67,17.18324,-7.22956,18.6421638951,0.09324,0.64044,0.6471916959,17.09,-7.87,18.8150205953,0.0
2020-04-04 08:00:00,18.63792,-8.45256,20.4650392738,0.5479200000000001,0.48744000000000004,0.7333580844,18.09,-8.94,20.1784959796,32.52,18.40792,-6.96256,19.6806697162,0.5479200000000001,0.48744000000000004,0.7333580844,17.86,-7.45,19.3515399904,0.0
2020-04-04 08:30:00,20.25808,-7.55992,21.6227240581,4.52808,0.10008,4.5291858532,15.73,-7.66,17.4959566758,32.46,20.03808,-6.06992,20.9372533751,4.52808,0.10008,4.5291858532,15.51,-6.17,16.6921837996,0.0
2020-04-04 09:00:00,21.28472,-7.3498,22.5179676152,5.45472,-0.1998,5.4583779934,15.83,-7.15,17.3698416803,32.46,21.06472,-5.8598,21.8645760242,5.45472,-0.1998,5.4583779934,15.61,-5.66,16.6044481992,0.0
2020-04-04 09:30:00,21.64912,-8.97372,23.4352735724,5.82912,-0.24372000000000002,5.8342128357,15.82,-8.73,18.068904228,32.32,21.41912,-7.48372,22.6888687821,5.82912,-0.24372000000000002,5.8342128357,15.59,-7.24,17.1891157422,0.0
2020-04-04 10:00:00,22.80812,-9.42068,24.6771057784,5.92812,-0.31068,5.9362554525,16.88,-9.11,19.1814102714,32.36,22.58812,-7.95068,23.9465337282,5.92812,-0.31068,5.9362554525,16.66,-7.64,18.328262329,0.0
2020-04-04 10:30:00,24.77328,-9.46936,26.5213910036,6.98328,-0.45936000000000005,6.998372037,17.79,-9.01,19.9415195008,32.21,24.53328,-7.99936,25.8044877486,6.98328,-0.45936000000000005,6.998372037,17.55,-7.54,19.1011544154,0.0
2020-04-04 11:00:00,25.055,-8.6958,26.5211229521,7.605,-0.5058,7.6218015351,17.45,-8.19,19.2763741404,32.4,24.835,-7.1258,25.8370712473,7.605,-0.5058,7.6218015351,17.23,-6.62,18.4579874309,0.0
2020-04-04 11:30:00,22.90004,-8.25112,24.3411752645,6.26004,-0.9511200000000001,6.3318820311,16.64,-7.3,18.1708447795,32.53,22.66004,-6.71112,23.6329546281,6.26004,-0.9511200000000001,6.3318820311,16.4,-5.76,17.3821057413,0.0
2020-04-04 12:00:00,22.21484,-8.09932,23.6452553526,8.21484,-1.30932,8.3185284208,14.0,-6.79,15.5596947271,32.56,21.99484,-6.54932,22.949217396,8.21484,-1.30932,8.3185284208,13.78,-5.24,14.7426591903,0.0
2020-04-04 12:30:00,22.1168,-7.82932,23.4616941823,9.7668,-1.48932,9.879699201,12.35,-6.34,13.8822944789,32.5,21.8968,-6.2693200000000004,22.7766157166,9.7668,-1.48932,9.879699201,12.13,-4.78,13.037841079,0.0
2020-04-04 13:00:00,21.4482,-7.78136,22.8161093679,11.5182,-1.79136,11.6566677009,9.93,-5.99,11.5967667908,32.5,21.2582,-6.2313600000000005,22.1526728566,11.5182,-1.79136,11.6566677009,9.74,-4.44,10.7042608339,0.0
2020-04-04 13:30:00,21.8918,-7.93556,23.2857041928,9.9018,-1.46556,10.0096707915,11.99,-6.47,13.6242797975,32.57,21.6718,-6.37556,22.5901456514,9.9018,-1.46556,10.0096707915,11.77,-4.91,12.7530780598,0.0
2020-04-04 14:00:00,21.96144,-8.15984,23.4283553776,9.45144,-1.50984,9.5712765554,12.51,-6.65,14.1676603573,32.68,21.74144,-6.57984,22.7152923754,9.45144,-1.50984,9.5712765554,12.29,-5.07,13.2946981914,0.0
2020-04-04 14:30:00,21.09188,-8.27216,22.6560374514,11.35188,-1.89216,11.5084946453,9.74,-6.38,11.6435389809,32.82,20.87188,-6.68216,21.9154428885,11.35188,-1.89216,11.5084946453,9.52,-4.79,10.657133761,0.0
2020-04-04 15:00:00,20.40788,-8.46792,22.0949594981,11.65788,-1.9879200000000001,11.8261571113,8.75,-6.48,10.8882000349,32.89,20.21788,-6.85792,21.3493264161,11.65788,-1.9879200000000001,11.8261571113,8.56,-4.87,9.8483755006,0.0
2020-04-04 15:30:00,20.24908,-7.9263200000000005,21.745155543,10.72908,-1.78632,10.8767686741,9.52,-6.14,11.3282831886,32.96,20.02908,-6.32632,21.0044369215,10.72908,-1.78632,10.8767686741,9.3,-4.54,10.3489902889,0.0
2020-04-04 16:00:00,20.20624,-7.53256,21.564591234,11.40624,-1.85256,11.5557037644,8.8,-5.68,10.4738913494,32.86,20.01624,-5.9325600000000005,20.8769042698,11.40624,-1.85256,11.5557037644,8.61,-4.08,9.5277751863,0.0
2020-04-04 16:30:00,20.80064,-7.57368,22.1365591986,10.52064,-1.63368,10.6467260861,10.28,-5.94,11.8727418906,32.96,20.58064,-5.96368,21.4272775208,10.52064,-1.63368,10.6467260861,10.06,-4.33,10.9522828671,0.0
2020-04-04 17:00:00,22.01292,-7.5206800000000005,23.2621855076,9.95292,-1.57068,10.0760931014,12.06,-5.95,13.4479031823,32.9,21.79292,-5.94068,22.588117252,9.95292,-1.57068,10.0760931014,11.84,-4.37,12.6207170953,0.0
2020-04-04 17:30:00,22.75608,-7.48392,23.9551296288,8.14608,-1.21392,8.2360318803,14.61,-6.27,15.8985848427,33.02,22.51608,-5.88392,23.2721802402,8.14608,-1.21392,8.2360318803,14.37,-4.67,15.1097915274,0.0
2020-04-04 18:00:00,24.1632,-7.41064,25.2740542741,6.0732,-0.8906400000000001,6.1381591581,18.09,-6.52,19.2291055434,32.91,23.9132,-5.83064,24.6137664133,6.0732,-0.8906400000000001,6.1381591581,17.84,-4.94,18.5113262626,0.0
2020-04-04 18:30:00,24.58552,-7.11652,25.594777799,5.91552,-0.8665200000000001,5.9786481566,18.67,-6.25,19.6883569655,32.66,24.34552,-5.57652,24.9760268934,5.91552,-0.8665200000000001,5.9786481566,18.43,-4.71,19.0223289846,0.0
2020-04-04 19:00:00,25.21268,-7.01348,26.1699853743,4.43268,-0.6634800000000001,4.482059537,20.78,-6.35,21.728573354,32.55,24.95268,-5.48348,25.5480878363,4.43268,-0.6634800000000001,4.482059537,20.52,-4.82,21.0784914071,0.0
2020-04-04 19:30:00,25.64752,-7.00116,26.5859271701,3.19752,-0.5511600000000001,3.2446743282,22.45,-6.45,23.3581891421,32.57,25.38752,-5.49116,25.9745839215,3.19752,-0.5511600000000001,3.2446743282,22.19,-4.94,22.7332289831,0.0
2020-04-04 20:00:00,25.30528,-7.26096,26.3263885864,3.00528,-0.48096000000000005,3.0435226958,22.3,-6.78,23.3079042387,32.63,25.03528,-5.73096,25.6828570685,3.00528,-0.48096000000000005,3.0435226958,22.03,-5.25,22.6469291517,0.0
2020-04-04 20:30:00,26.1352,-9.34316,27.7550593194,3.0852,-0.5331600000000001,3.1309293549,23.05,-8.81,24.6762760562,32.42,26.0552,-5.28316,26.5854326018,3.0852,-0.5331600000000001,3.1309293549,22.97,-4.75,23.4559885743,0.0
2020-04-04 21:00:00,25.6894,-12.941,28.7648179789,3.1194,-0.621,3.1806127334,22.57,-12.32,25.7135625692,32.88,26.0794,-2.491,26.1980950712,3.1194,-0.621,3.1806127334,22.96,-1.87,23.036026133,0.0
2020-04-04 21:30:00,24.96236,-12.85696,28.0788325472,3.6723600000000003,-0.69696,3.7379113434,21.29,-12.16,24.5179464882,33.07,25.32236,-2.28696,25.4254223566,3.6723600000000003,-0.69696,3.7379113434,21.65,-1.5899999999999999,21.7083071657,0.0
2020-04-04 22:00:00,23.344,-12.64152,26.547134759,4.914,-0.9115200000000001,4.9978259984,18.43,-11.73,21.8462307962,32.95,23.684,-2.13152,23.7797231588,4.914,-0.9115200000000001,4.9978259984,18.77,-1.22,18.8096065881,0.0
2020-04-04 22:30:00,21.65236,-12.87716,25.1921802001,5.92236,-1.12716,6.0286679818,15.73,-11.75,19.6340367729,33.11,21.93236,-2.25716,22.0482014331,5.92236,-1.12716,6.0286679818,16.01,-1.13,16.0498286595,0.0
2020-04-04 23:00:00,20.4802,-13.2234,24.3782054221,2.8602,-0.47340000000000004,2.8991122089,17.62,-12.75,21.7491815938,33.16,20.8002,-2.5734,20.9587859286,2.8602,-0.47340000000000004,2.8991122089,17.94,-2.1,18.0624915225,0.0
2020-04-04 23:30:00,19.06196,-10.07864,21.5624048587,2.72196,-0.45864000000000005,2.7603291273,16.34,-9.62,18.9615400218,32.86,18.91196,-6.87864,20.1240631904,2.72196,-0.45864000000000005,2.7603291273,16.19,-6.42,17.4164433797,0.0
2020-04-05 00:00:00,17.72116,-9.502040000000001,20.1079157524,2.98116,-0.48204,3.0198803796,14.74,-9.02,17.2808564603,32.7,17.49116,-7.93204,19.2056745965,2.98116,-0.48204,3.0198803796,14.51,-7.45,16.3108123648,0.0
2020-04-05 00:30:00,16.31144,-9.54972,18.9013287086,4.50144,-0.72972,4.5602032139,11.81,-8.82,14.7400305291,32.77,16.08144,-7.95972,17.9435184663,4.50144,-0.72972,4.5602032139,11.58,-7.23,13.6517141781,0.0
2020-04-05 01:00:00,15.46124,-9.63856,18.2195439353,3.80124,-0.62856,3.8528577979,11.66,-9.01,14.7355251009,32.85,15.24124,-8.02856,17.2265252565,3.80124,-0.62856,3.8528577979,11.44,-7.4,13.6247421994,0.0
2020-04-05 01:30:00,15.21116,-9.67552,18.0276198045,2.98116,-0.42552,3.0113754691,12.23,-9.25,15.3341253419,32.87,14.98116,-8.07552,17.0190827666,2.98116,-0.42552,3.0113754691,12.0,-7.65,14.2310400182,0.0
2020-04-05 02:00:00,14.80616,-9.63876,17.6671465801,3.56616,-0.51876,3.6036938110000003,11.24,-9.12,14.4745293533,32.65,14.57616,-8.04876,16.6507350553,3.56616,-0.51876,3.6036938110000003,11.01,-7.53,13.3387030854,0.0
2020-04-05 02:30:00,14.64468,-9.73136,17.583117464,3.42468,-0.53136,3.4656567274,11.22,-9.2,14.509596824199999,32.84,14.41468,-8.13136,16.549985346,3.42468,-0.53136,3.4656567274,10.99,-7.6,13.3618898364,0.0
2020-04-05 03:00:00,14.43412,-9.91564,17.5118170612,2.72412,-0.48564,2.7670699276,11.71,-9.43,15.0349260058,33.13,14.19412,-8.28564,16.4354760437,2.72412,-0.48564,2.7670699276,11.47,-7.8,13.8708651497,0.0
2020-04-05 03:30:00,13.90264,-9.87724,17.0541276232,3.03264,-0.50724,3.0747679241,10.87,-9.37,14.3510905509,33.15,13.67264,-8.23724,15.9622431816,3.03264,-0.50724,3.0747679241,10.64,-7.73,13.1515208246,0.0
2020-04-05 04:00:00,14.0214,-8.14572,16.2158074815,2.6513999999999998,-0.49572000000000005,2.6973431888,11.37,-7.65,13.7039921191,33.1,13.8014,-6.52572,15.2664227466,2.6513999999999998,-0.49572000000000005,2.6973431888,11.15,-6.03,12.6760956134,0.0
2020-04-05 04:30:00,13.95164,-8.07492,16.1199439111,2.77164,-0.5749200000000001,2.8306397326,11.18,-7.5,13.462629758,33.1,13.72164,-6.44492,15.1598284323,2.77164,-0.5749200000000001,2.8306397326,10.95,-5.87,12.4241458459,0.0
2020-04-05 05:00:00,13.93776,-8.1192,16.1301755247,2.14776,-0.43920000000000003,2.1922065727,11.79,-7.68,14.0707675697,33.04,13.70776,-6.4992,15.1704411557,2.14776,-0.43920000000000003,2.1922065727,11.56,-6.06,13.052095617199999,0.0
2020-04-05 05:30:00,13.77796,-8.10004,15.9825789459,3.20796,-0.59004,3.2617716908,10.57,-7.51,12.9663024799,32.98,13.56796,-6.50004,15.0446023066,3.20796,-0.59004,3.2617716908,10.36,-5.91,11.9271832383,0.0
2020-04-05 06:00:00,13.63228,-7.99976,15.8061765793,5.46228,-1.04976,5.5622386551,8.17,-6.95,10.7262015644,32.91,13.41228,-6.38976,14.8565907144,5.46228,-1.04976,5.5622386551,7.95,-5.34,9.5769567191,0.0
2020-04-05 06:30:00,14.06104,-7.9124,16.1344017441,5.26104,-0.9324,5.343024578,8.8,-6.98,11.2321146718,32.84,13.85104,-6.3024000000000004,15.217475311,5.26104,-0.9324,5.343024578,8.59,-5.37,10.1303997947,0.0
2020-04-05 07:00:00,14.16544,-7.8074,16.174522718,4.7354400000000005,-0.7974,4.8021077407,9.43,-7.01,11.7501063825,32.87,13.94544,-6.2074,15.2645704674,4.7354400000000005,-0.7974,4.8021077407,9.21,-5.41,10.68139504,0.0
2020-04-05 07:30:00,15.1338,-8.03412,17.1341468015,4.3938,-0.7441200000000001,4.4563654489,10.74,-7.29,12.9804352778,32.79,14.9038,-6.44412,16.2373007921,4.3938,-0.7441200000000001,4.4563654489,10.51,-5.7,11.9561741372,0.0
2020-04-05 08:00:00,16.18308,-8.65788,18.353500058,3.94308,-0.67788,4.0009250406,12.24,-7.98,14.611570757500001,33.01,15.94308,-7.04788,17.4314202629,3.94308,-0.67788,4.0009250406,12.0,-6.37,13.5859081404,0.0
2020-04-05 08:30:00,17.58732,-8.4654,19.518627563,3.48732,-0.5454,3.5297113115,14.1,-7.92,16.1720870638,33.01,17.35732,-6.8554,18.6620756279,3.48732,-0.5454,3.5297113115,13.87,-6.31,15.23788043,0.0
2020-04-05 09:00:00,19.34096,-8.03372,20.9430988815,3.81096,-0.60372,3.8584833756,15.53,-7.43,17.2158589678,32.94,19.09096,-6.45372,20.1523014954,3.81096,-0.60372,3.8584833756,15.28,-5.85,16.3615677733,0.0
2020-04-05 09:30:00,21.21296,-7.552,22.5171573686,4.06296,-0.7020000000000001,4.1231599486,17.15,-6.85,18.4674037157,32.81,20.97296,-5.992,21.8121322929,4.06296,-0.7020000000000001,4.1231599486,16.91,-5.29,17.7181319557,0.0
2020-04-05 10:00:00,22.35448,-7.23384,23.4957701984,4.70448,-0.7538400000000001,4.7644943925,17.65,-6.48,18.8019387298,32.71,22.11448,-5.67384,22.8307399358,4.70448,-0.7538400000000001,4.7644943925,17.41,-4.92,18.091835175,0.0
2020-04-05 10:30:00,22.50692,-7.61296,23.7596003301,6.13692,-0.82296,6.191853539,16.37,-6.79,17.7223305465,32.47,22.28692,-6.08296,23.1021472043,6.13692,-0.82296,6.191853539,16.15,-5.26,16.9849963203,0.0
2020-04-05 11:00:00,23.0234,-7.49808,24.2135943479,8.8434,-1.19808,8.9241873157,14.18,-6.3,15.5165202285,32.57,22.8034,-5.94808,23.5663893553,8.8434,-1.19808,8.9241873157,13.96,-4.75,14.7459858945,0.0
2020-04-05 11:30:00,23.63336,-7.23332,24.7155138144,9.96336,-1.63332,10.0963496726,13.67,-5.6,14.7725725586,32.51,23.41336,-5.69332,24.0956286308,9.96336,-1.63332,10.0963496726,13.45,-4.06,14.049416358,0.0
2020-04-05 12:00:00,24.4358,-7.09216,25.4441949196,9.7758,-1.5321600000000002,9.895139206,14.66,-5.5600000000000005,15.6789412908,32.65,24.1958,-5.55216,24.8246494095,9.7758,-1.5321600000000002,9.895139206,14.42,-4.02,14.9698630588,0.0
2020-04-05 12:30:00,24.02768,-6.9282,25.0065863608,11.76768,-1.7982,11.9042772071,12.26,-5.13,13.2900150489,32.65,23.82768,-5.3682,24.4249033861,11.76768,-1.7982,11.9042772071,12.06,-3.5700000000000003,12.5773009823,0.0
2020-04-05 13:00:00,23.52384,-6.72056,24.4650153292,13.803840000000001,-2.32056,13.9975354066,9.72,-4.4,10.6695079549,32.6,23.31384,-5.16056,23.8781597921,13.803840000000001,-2.32056,13.9975354066,9.51,-2.84,9.9250037783,0.0
2020-04-05 13:30:00,23.14176,-6.84392,24.1325567826,13.63176,-2.29392,13.8234203316,9.51,-4.55,10.5424190772,32.7,22.93176,-5.27392,23.5304026498,13.63176,-2.29392,13.8234203316,9.3,-2.98,9.7657769788,0.0
2020-04-05 14:00:00,22.91524,-7.15008,24.0048301028,11.14524,-1.8100800000000001,11.2912693823,11.77,-5.34,12.9247243684,32.73,22.69524,-5.58008,23.3711619622,11.14524,-1.8100800000000001,11.2912693823,11.55,-3.77,12.1497078154,0.0
2020-04-05 14:30:00,22.54832,-7.33668,23.711887488,10.49832,-1.6066799999999999,10.6205528785,12.05,-5.73,13.3429906693,32.75,22.33832,-5.75668,23.0681578165,10.49832,-1.6066799999999999,10.6205528785,11.84,-4.15,12.5462384801,0.0
2020-04-05 15:00:00,22.18912,-7.54552,23.4369775877,10.59912,-1.68552,10.7323027559,11.59,-5.86,12.987212942,32.75,21.97912,-5.96552,22.7743088774,10.59912,-1.68552,10.7323027559,11.38,-4.28,12.1582400042,0.0
2020-04-05 15:30:00,21.10528,-7.67204,22.4564699283,10.02528,-1.56204,10.1462410793,11.08,-6.11,12.653003596,32.79,20.89528,-6.08204,21.7624432645,10.02528,-1.56204,10.1462410793,10.87,-4.52,11.7723107332,0.0
2020-04-05 16:00:00,21.4722,-7.80524,22.846819128699998,9.7722,-1.51524,9.8889759378,11.7,-6.29,13.283602674,32.69,21.2522,-6.23524,22.1480071947,9.7722,-1.51524,9.8889759378,11.48,-4.72,12.4124453675,0.0
2020-04-05 16:30:00,20.83736,-7.47352,22.1370520386,14.60736,-3.68352,15.0646369276,6.23,-3.79,7.2922561666,32.5,20.68736,-5.92352,21.5187116938,14.60736,-3.68352,15.0646369276,6.08,-2.24,6.479506154,0.0
2020-04-05 17:00:00,20.91492,-7.7112,22.2911750261,10.29492,-1.7711999999999999,10.4461728516,10.62,-5.94,12.1683195224,32.56,20.69492,-6.1412,21.5868953591,10.29492,-1.7711999999999999,10.4461728516,10.4,-4.37,11.2808200057,0.0
2020-04-05 17:30:00,22.3764,-7.80688,23.6991698651,10.3464,-1.4068800000000001,10.4416140656,12.03,-6.4,13.6264779015,32.72,22.1664,-6.22688,23.0244071258,10.3464,-1.4068800000000001,10.4416140656,11.82,-4.82,12.7649833529,0.0
2020-04-05 18:00:00,23.64584,-7.58908,24.833845545,11.80584,-1.27908,11.8749275262,11.84,-6.31,13.4164712201,32.6,23.43584,-6.02908,24.1989339053,11.80584,-1.27908,11.8749275262,11.63,-4.75,12.5626191537,0.0
2020-04-05 18:30:00,24.5354,-8.29736,25.9004254044,11.1654,-1.10736,11.2201784001,13.37,-7.19,15.1806785092,32.35,24.3154,-6.76736,25.2395689054,11.1654,-1.10736,11.2201784001,13.15,-5.66,14.316357777,0.0
2020-04-05 19:00:00,25.20436,-9.302,26.8660932592,9.86436,-0.882,9.9037125468,15.34,-8.42,17.498914252,32.23,24.97436,-7.772,26.1557382119,9.86436,-0.882,9.9037125468,15.11,-6.89,16.606751639,0.0
2020-04-05 19:30:00,25.91668,-9.41208,27.5728408429,8.98668,-0.6220800000000001,9.0081852195,16.93,-8.79,19.0758748161,32.27,25.67668,-7.89208,26.8621820139,8.98668,-0.6220800000000001,9.0081852195,16.69,-7.27,18.2046422651,0.0
2020-04-05 20:00:00,24.86792,-9.21008,26.5186541652,10.89792,-1.00008,10.9437114515,13.97,-8.21,16.2038575654,32.21,24.65792,-7.81008,25.8652347434,10.89792,-1.00008,10.9437114515,13.76,-6.8100000000000005,15.3529703966,0.0
2020-04-05 20:30:00,23.88328,-8.24556,25.266585113,10.04328,-1.6455600000000001,10.1771971029,13.84,-6.6,15.3331536221,32.61,23.60328,-7.11556,24.652505367,10.04328,-1.6455600000000001,10.1771971029,13.56,-5.47,14.6217133059,0.0
2020-04-05 21:00:00,22.81944,-8.4986,24.3506271762,9.91944,-1.7586,10.0741234792,12.9,-6.74,14.5546418712,32.85,22.56944,-7.3486,23.7356597522,9.91944,-1.7586,10.0741234792,12.65,-5.59,13.8300614605,0.0
2020-04-05 21:30:00,22.16476,-7.7764,23.4893376411,8.29476,-1.4364,8.4182117114,13.87,-6.34,15.2503278653,32.47,21.88476,-6.6464,22.8717588571,8.29476,-1.4364,8.4182117114,13.59,-5.21,14.5544563622,0.0
2020-04-05 22:00:00,21.64524,-8.29672,23.1808536818,5.9252400000000005,-0.84672,5.985432634,15.72,-7.45,17.3960024143,32.79,21.36524,-7.15672,22.5320243524,5.9252400000000005,-0.84672,5.985432634,15.44,-6.31,16.6796193002,0.0
2020-04-05 22:30:00,19.9434,-8.4408,21.6560917111,8.0334,-1.2708,8.1332925805,11.91,-7.17,13.9016905447,32.69,19.7034,-7.2908,21.0090393926,8.0334,-1.2708,8.1332925805,11.67,-6.02,13.1312337577,0.0
2020-04-05 23:00:00,18.2254,-8.58196,20.14485648,9.0954,-1.55196,9.226856507,9.13,-7.03,11.5229249759,33.0,17.9954,-7.41196,19.4620546757,9.0954,-1.55196,9.226856507,8.9,-5.86,10.6559654654,0.0
2020-04-05 23:30:00,16.91368,-8.71708,19.0278757319,8.74368,-1.47708,8.867564788,8.17,-7.24,10.9163409621,33.07,16.67368,-7.53708,18.298064916,8.74368,-1.47708,8.867564788,7.93,-6.06,9.9804058034,0.0
2020-04-06 00:00:00,15.86392,-9.10704,18.2921331541,6.61392,-1.06704,6.6994411803,9.25,-8.04,12.2557782291,32.69,15.65392,-7.51704,17.3652267975,6.61392,-1.06704,6.6994411803,9.04,-6.45,11.1051384503,0.0
2020-04-06 00:30:00,14.90308,-8.97516,17.3969908465,6.10308,-0.9651600000000001,6.1789254173,8.8,-8.01,11.8995840263,32.46,14.69308,-7.40516,16.4536620396,6.10308,-0.9651600000000001,6.1789254173,8.59,-6.44,10.7360001863,0.0
2020-04-06 01:00:00,14.52876,-9.07112,17.1280496611,4.65876,-0.6811200000000001,4.7082872886,9.87,-8.39,12.9541113165,32.58,14.32876,-7.50112,16.1734400915,4.65876,-0.6811200000000001,4.7082872886,9.67,-6.82,11.8330596212,0.0
2020-04-06 01:30:00,14.163,-9.01884,16.7907725833,5.103,-0.7988400000000001,5.1651480468,9.06,-8.22,12.2332334238,32.5,13.953,-7.44884,15.8168083489,5.103,-0.7988400000000001,5.1651480468,8.85,-6.65,11.0700045167,0.0
2020-04-06 02:00:00,13.80508,-8.90516,16.4280890073,5.5450800000000005,-0.9651600000000001,5.6284497006,8.26,-7.94,11.4573644439,32.4,13.61508,-7.35516,15.4747789009,5.5450800000000005,-0.9651600000000001,5.6284497006,8.07,-6.39,10.2935416646,0.0
2020-04-06 02:30:00,13.07388,-8.75708,15.7357169643,8.36388,-1.56708,8.5094199791,4.71,-7.19,8.595359213,32.45,12.87388,-7.18708,14.7441820791,8.36388,-1.56708,8.5094199791,4.51,-5.62,7.2058656662,0.0
2020-04-06 03:00:00,12.86792,-8.83608,15.6096020094,7.02792,-1.21608,7.1323565596,5.84,-7.62,9.6005208192,32.52,12.66792,-7.25608,14.598866192,7.02792,-1.21608,7.1323565596,5.64,-6.04,8.2638489822,0.0
2020-04-06 03:30:00,13.0826,-9.01936,15.8903517132,5.5926,-0.9093600000000001,5.6660489205,7.49,-8.11,11.0395742672,32.67,12.8726,-7.42936,14.8626787885,5.5926,-0.9093600000000001,5.6660489205,7.28,-6.52,9.7728603796,0.0
2020-04-06 04:00:00,12.90236,-9.0386,15.7533229361,5.74236,-0.9486,5.8201838742,7.16,-8.09,10.8034114982,32.62,12.70236,-7.4386,14.720146722399999,5.74236,-0.9486,5.8201838742,6.96,-6.49,9.5163911227,0.0
2020-04-06 04:30:00,12.84472,-8.98884,15.6775660236,6.62472,-1.15884,6.7253122771000005,6.22,-7.83,9.9998649991,32.62,12.63472,-7.40884,14.6467422871,6.62472,-1.15884,6.7253122771000005,6.01,-6.25,8.6707900447,0.0
2020-04-06 05:00:00,13.20068,-8.86844,15.9030556968,6.34068,-1.19844,6.4529436148,6.86,-7.67,10.2902137976,32.55,13.00068,-7.28844,14.9043295084,6.34068,-1.19844,6.4529436148,6.66,-6.09,9.0246163353,0.0
2020-04-06 05:30:00,13.72772,-8.69352,16.2489256995,6.41772,-1.25352,6.538993989,7.31,-7.44,10.4302301029,32.57,13.51772,-7.10352,15.2705189954,6.41772,-1.25352,6.538993989,7.1,-5.85,9.1995923823,0.0
2020-04-06 06:00:00,14.4706,-8.4924,16.7785315841,5.7006,-1.1124,5.8081213934,8.77,-7.38,11.4619937184,32.48,14.2606,-6.9224,15.8519504831,5.7006,-1.1124,5.8081213934,8.56,-5.8100000000000005,10.3455159369,0.0
2020-04-06 06:30:00,16.4634,-7.8604400000000005,18.2436305749,4.7934,-0.91044,4.8790966944,11.67,-6.95,13.5827611331,32.55,16.2334,-6.30044,17.4131794843,4.7934,-0.91044,4.8790966944,11.44,-5.39,12.6461733343,0.0
2020-04-06 07:00:00,17.67244,-7.55904,19.2211919837,3.68244,-0.6890400000000001,3.7463502873000003,13.99,-6.87,15.5857948145,32.32,17.43244,-6.02904,18.4455763715,3.68244,-0.6890400000000001,3.7463502873000003,13.75,-5.34,14.7505288041,0.0
2020-04-06 07:30:00,19.48956,-8.316,21.1895919025,2.32956,-0.396,2.3629781619,17.16,-7.92,18.8995238035,32.41,19.23956,-6.786,20.4012368496,2.32956,-0.396,2.3629781619,16.91,-6.39,18.0770628145,0.0
2020-04-06 08:00:00,20.78616,-8.08828,22.3043655122,3.02616,-0.45828,3.0606641279,17.76,-7.63,19.3296275184,32.52,20.54616,-6.55828,21.567469191,3.02616,-0.45828,3.0606641279,17.52,-6.1,18.5515605813,0.0
2020-04-06 08:30:00,22.20728,-7.4492,23.4233615358,4.06728,-0.6192000000000001,4.1141433177,18.14,-6.83,19.38320149,32.31,21.95728,-5.9392,22.7463456766,4.06728,-0.6192000000000001,4.1141433177,17.89,-5.32,18.664257285,0.0
2020-04-06 09:00:00,22.99896,-7.1604,24.0878286535,4.81896,-0.7704000000000001,4.8801528297,18.18,-6.39,19.2703009836,32.28,22.758960000000002,-5.6504,23.4498887085,4.81896,-0.7704000000000001,4.8801528297,17.94,-4.88,18.591879948,0.0
2020-04-06 09:30:00,24.49792,-2.10364,24.5880740518,5.04792,-0.8636400000000001,5.1212664816,19.45,-1.24,19.4894869096,32.64,23.72792,-7.77364,24.968853926,5.04792,-0.8636400000000001,5.1212664816,18.68,-6.91,19.917090651,0.0
2020-04-06 10:00:00,25.23136,-0.30972000000000005,25.2332608659,5.21136,-0.9097200000000001,5.2901666824,20.02,0.6000000000000001,20.028988991,32.97,24.27136,-8.59972,25.7498368991,5.21136,-0.9097200000000001,5.2901666824,19.06,-7.69,20.5528513837,0.0
2020-04-06 10:30:00,26.21888,-0.08360000000000001,26.2190132807,5.70888,-0.9936,5.7947003214,20.51,0.91,20.5301777878,33.03,25.24888,-8.4136,26.6138048053,5.70888,-0.9936,5.7947003214,19.54,-7.42,20.9013875138,0.0
2020-04-06 11:00:00,26.393,0.0524,26.3930520168,6.723,-1.1376,6.8185675006,19.67,1.19,19.7059635644,33.16,25.433,-8.3376,26.7647727949,6.723,-1.1376,6.8185675006,18.71,-7.2,20.0475459845,0.0
2020-04-06 11:30:00,25.94,0.12040000000000001,25.9402794156,7.29,-1.2996,7.4049348518,18.65,1.42,18.7039808597,33.19,25.01,-8.2896,26.3480088083,7.29,-1.2996,7.4049348518,17.72,-6.99,19.0488451093,0.0
2020-04-06 12:00:00,25.78328,0.31572,25.7852129461,7.52328,-1.30428,7.6355018353,18.26,1.62,18.3317211412,33.1,24.87328,-8.05428,26.1448175415,7.52328,-1.30428,7.6355018353,17.35,-6.75,18.616793494,0.0
2020-04-06 12:30:00,26.47884,0.35644000000000003,26.4812389668,8.44884,-1.30356,8.5488107956,18.03,1.6600000000000001,18.106255825,33.08,25.55884,-8.00356,26.7826674329,8.44884,-1.30356,8.5488107956,17.11,-6.7,18.375040136,0.0
2020-04-06 13:00:00,28.1342,0.44444000000000006,28.1377102223,11.1042,-1.10556,11.159100347,17.03,1.55,17.1003918084,33.26,27.2642,-7.98556,28.4096070046,11.1042,-1.10556,11.159100347,16.16,-6.88,17.5635987201,0.0
2020-04-06 13:30:00,26.22848,-3.5595600000000003,26.4689181967,11.05848,-1.24956,11.1288534946,15.17,-2.31,15.3448688492,32.86,25.75848,-6.23956,26.5034224376,11.05848,-1.24956,11.1288534946,14.7,-4.99,15.523855835500001,0.0
2020-04-06 14:00:00,24.30048,-6.52184,25.1604396865,9.06048,-1.40184,9.168285184,15.24,-5.12,16.0770644087,32.73,24.07048,-4.95184,24.5745544581,9.06048,-1.40184,9.168285184,15.01,-3.55,15.4240915454,0.0
2020-04-06 14:30:00,23.20632,-6.80752,24.1842017957,9.61632,-1.57752,9.7448540109,13.59,-5.23,14.5616276563,32.88,22.97632,-5.22752,23.563493928,9.61632,-1.57752,9.7448540109,13.36,-3.65,13.849624543600001,0.0
2020-04-06 15:00:00,22.73628,-7.02988,23.7982697071,9.20628,-1.46988,9.3228825292,13.53,-5.5600000000000005,14.6278672403,32.88,22.52628,-5.44988,23.1761619483,9.20628,-1.46988,9.3228825292,13.32,-3.98,13.9018991508,0.0
2020-04-06 15:30:00,22.29896,-7.3228,23.4705563829,9.04896,-1.4328,9.1616915972,13.25,-5.89,14.5001586198,32.94,22.06896,-5.7328,22.8014032753,9.04896,-1.4328,9.1616915972,13.02,-4.3,13.7116884445,0.0
2020-04-06 16:00:00,22.5576,-7.53728,23.7835217653,7.8876,-1.18728,7.9764570806,14.67,-6.35,15.9853495426,32.88,22.3376,-5.94728,23.1157633047,7.8876,-1.18728,7.9764570806,14.45,-4.76,15.2138128028,0.0
2020-04-06 16:30:00,23.43772,-7.18952,24.5156259685,7.67772,-1.19952,7.7708579082,15.76,-5.99,16.8599436535,33.05,23.20772,-5.59952,23.8736861802,7.67772,-1.19952,7.7708579082,15.53,-4.4,16.1412793793,0.0
2020-04-06 17:00:00,24.35168,-6.52424,25.2105142034,7.32168,-1.16424,7.4136666232,17.03,-5.36,17.8535850742,32.61,24.11168,-4.98424,24.6214492019,7.32168,-1.16424,7.4136666232,16.79,-3.8200000000000003,17.2190737265,0.0
2020-04-06 17:30:00,25.03316,-6.33008,25.8210962663,7.37316,-1.18008,7.4669992093,17.66,-5.15,18.3956000174,32.47,24.80316,-4.81008,25.2652650014,7.37316,-1.18008,7.4669992093,17.43,-3.63,17.8039827005,0.0
2020-04-06 18:00:00,26.44764,-7.11768,27.3886660893,6.22764,-1.05768,6.3168177868,20.22,-6.06,21.108576456,32.31,26.19764,-5.60768,26.7910883794,6.22764,-1.05768,6.3168177868,19.97,-4.55,20.481782149,0.0
2020-04-06 18:30:00,28.05648,-7.15416,28.9542410589,4.77648,-0.61416,4.8158024976,23.28,-6.54,24.1811910377,32.38,27.78648,-5.65416,28.3559164214,4.77648,-0.61416,4.8158024976,23.01,-5.04,23.5555025419,0.0
2020-04-06 19:00:00,28.40916,-7.14028,29.2927289679,5.15916,-0.35028000000000004,5.1710374185,23.25,-6.79,24.2212014566,32.41,28.15916,-5.65028,28.7204449127,5.15916,-0.35028000000000004,5.1710374185,23.0,-5.3,23.6027540766,0.0
2020-04-06 19:30:00,28.12324,-7.31156,29.0581406448,4.32324,-0.24156000000000002,4.3299832946,23.8,-7.07,24.8279056708,32.41,27.85324,-5.81156,28.453070276,4.32324,-0.24156000000000002,4.3299832946,23.53,-5.57,24.1802770869,0.0
2020-04-06 20:00:00,28.18324,-7.35124,29.1262037766,4.32324,-0.11124,4.3246709048,23.86,-7.24,24.9342575586,32.48,27.92324,-5.84124,28.5276605566,4.32324,-0.11124,4.3246709048,23.6,-5.73,24.2856521428,0.0
2020-04-06 20:30:00,30.17992,-6.6662,30.9073744218,9.349920000000001,0.9738,9.4004941597,20.83,-7.64,22.1868992876,32.44,29.91992,-5.1562,30.3609619618,9.349920000000001,0.9738,9.4004941597,20.57,-6.13,21.463965150900002,0.0
2020-04-06 21:00:00,29.6738,-6.8554,30.4553922254,9.2538,1.1646,9.3267951409,20.42,-8.02,21.9384776135,32.44,29.4238,-5.3254,29.9018375957,9.2538,1.1646,9.3267951409,20.17,-6.49,21.1884166468,0.0
2020-04-06 21:30:00,26.57376,-8.12688,27.7886829316,4.34376,0.12312000000000001,4.3455045129,22.23,-8.25,23.7115035373,32.65,26.30376,-6.58688,27.1159506245,4.34376,0.12312000000000001,4.3455045129,21.96,-6.71,22.9622668742,0.0
2020-04-06 22:00:00,24.65572,-8.77552,26.1708670087,3.64572,0.024480000000000002,3.6458021873,21.01,-8.8,22.7785008286,32.75,24.39572,-7.22552,25.443256348,3.64572,0.024480000000000002,3.6458021873,20.75,-7.25,21.9801046403,0.0
2020-04-06 22:30:00,23.62356,-9.60036,25.4997941012,0.9435600000000001,-0.00036,0.9435600687000001,22.68,-9.6,24.6280815331,32.81,23.34356,-8.04036,24.6894548827,0.9435600000000001,-0.00036,0.9435600687000001,22.4,-8.04,23.7991932636,0.0
2020-04-06 23:00:00,21.80448,-9.9618,23.9723342065,0.20448000000000002,0.3582,0.41245522230000004,21.6,-10.32,23.9387217704,32.87,21.53448,-8.3818,23.1081890271,0.20448000000000002,0.3582,0.41245522230000004,21.33,-8.74,23.0511713368,0.0
2020-04-06 23:30:00,20.2846,-9.1666,22.259639546,0.08460000000000001,0.47340000000000004,0.4808999064,20.2,-9.64,22.3823501894,32.99,20.0246,-7.5766,21.4100320579,0.08460000000000001,0.47340000000000004,0.4808999064,19.94,-8.05,21.5036299261,0.0
2020-04-07 00:00:00,18.8008,-9.335,20.9907671523,0.1008,0.585,0.5936207880000001,18.7,-9.92,21.168287602,32.92,18.5508,-7.755,20.1065214704,0.1008,0.585,0.5936207880000001,18.45,-8.34,20.2474220581,0.0
2020-04-07 00:30:00,17.6474,-9.38784,19.9890536701,0.07740000000000001,0.63216,0.6368806997,17.57,-10.02,20.2263516236,32.76,17.3974,-7.807840000000001,19.0691345432,0.07740000000000001,0.63216,0.6368806997,17.32,-8.44,19.266966549,0.0
2020-04-07 01:00:00,16.853,-9.46636,19.3296554716,0.063,0.5036400000000001,0.5075650201,16.79,-9.97,19.5270325447,32.81,16.603,-7.89636,18.3851056633,0.063,0.5036400000000001,0.5075650201,16.54,-8.4,18.55078435,0.0
2020-04-07 01:30:00,16.52056,-9.49736,19.0559373866,0.07056000000000001,0.6026400000000001,0.6067566919,16.45,-10.1,19.3031733143,32.77,16.28056,-7.91736,18.1036245897,0.07056000000000001,0.6026400000000001,0.6067566919,16.21,-8.52,18.3126868591,0.0
2020-04-07 02:00:00,16.3876,-9.52092,18.9526080371,0.057600000000000005,0.7390800000000001,0.7413211223,16.33,-10.26,19.2856552909,32.77,16.1276,-7.93092,17.9721722061,0.057600000000000005,0.7390800000000001,0.7413211223,16.07,-8.67,18.259622121,0.0
2020-04-07 02:30:00,16.12204,-9.56816,18.7475294252,0.032040000000000006,0.7718400000000001,0.7725047231000001,16.09,-10.34,19.1259953989,32.73,15.87204,-7.98816,17.7688591065,0.032040000000000006,0.7718400000000001,0.7725047231000001,15.84,-8.76,18.1009171038,0.0
2020-04-07 03:00:00,15.79872,-9.59916,18.4863037502,0.01872,0.7808400000000001,0.7810643661000001,15.78,-10.38,18.8879008892,32.82,15.54872,-8.01916,17.4948455479,0.01872,0.7808400000000001,0.7810643661000001,15.53,-8.8,17.849955182,0.0
2020-04-07 03:30:00,15.70836,-9.474920000000001,18.3446636081,0.01836,0.7750800000000001,0.7752974242,15.69,-10.25,18.7413606763,32.77,15.44836,-7.88492,17.3442725444,0.01836,0.7750800000000001,0.7752974242,15.43,-8.66,17.6940809312,0.0
2020-04-07 04:00:00,15.56764,-9.50896,18.2420321086,0.017640000000000003,0.76104,0.7612444096000001,15.55,-10.27,18.6353266674,32.85,15.31764,-7.91896,17.2435501754,0.017640000000000003,0.76104,0.7612444096000001,15.3,-8.68,17.5906907198,0.0
2020-04-07 04:30:00,15.66728,-9.470040000000001,18.3069746326,0.01728,0.7599600000000001,0.7601564313,15.65,-10.23,18.6969355778,32.94,15.41728,-7.87004,17.3098253082,0.01728,0.7599600000000001,0.7601564313,15.4,-8.63,17.6532404957,0.0
2020-04-07 05:00:00,15.81692,-9.46528,18.432755729,0.01692,0.7747200000000001,0.7749047456,15.8,-10.24,18.8281066494,33.04,15.56692,-7.8552800000000005,17.4365828695,0.01692,0.7747200000000001,0.7749047456,15.55,-8.63,17.7842458373,0.0
2020-04-07 05:30:00,16.29592,-9.25228,18.7393087878,0.025920000000000002,0.6577200000000001,0.6582305408,16.27,-9.91,19.0504855581,33.02,16.03592,-7.65228,17.7681771559,0.025920000000000002,0.6577200000000001,0.6582305408,16.01,-8.31,18.0381872703,0.0
2020-04-07 06:00:00,17.00232,-8.35632,18.9448401768,0.11232,0.46368000000000004,0.47709005940000004,16.89,-8.82,19.0542514941,33.02,16.75232,-6.77632,18.0709362825,0.11232,0.46368000000000004,0.47709005940000004,16.64,-7.24,18.1468234135,0.0
2020-04-07 06:30:00,18.6692,-6.78916,19.8653397189,0.2592,0.24084000000000003,0.3538199339,18.41,-7.03,19.7065725077,32.99,18.3992,-5.20916,19.1223928562,0.2592,0.24084000000000003,0.3538199339,18.14,-5.45,18.9410163402,0.0
2020-04-07 07:00:00,19.17008,-6.08164,20.1116461856,1.18008,0.01836,1.1802228163,17.99,-6.1,18.9960548536,32.87,18.93008,-4.51164,19.4602883919,1.18008,0.01836,1.1802228163,17.75,-4.53,18.3189355586,0.0
2020-04-07 07:30:00,20.79772,-5.11764,21.4181090755,4.61772,-0.10764000000000001,4.6189743849,16.18,-5.01,16.9379012868,32.76,20.54772,-3.56764,20.8551397111,4.61772,-0.10764000000000001,4.6189743849,15.93,-3.46,16.301426318,0.0
2020-04-07 08:00:00,21.67096,-4.63052,22.1601494307,5.07096,0.06948,5.0714359694,16.6,-4.7,17.2525360455,32.66,21.44096,-3.10052,21.6639790895,5.07096,0.06948,5.0714359694,16.37,-3.17,16.6741056732,0.0
2020-04-07 08:30:00,24.42528,-3.33256,24.6515772159,10.38528,1.20744,10.4552356278,14.04,-4.54,14.7557853061,32.66,24.19528,-1.77256,24.26012249,10.38528,1.20744,10.4552356278,13.81,-2.98,14.1278625418,0.0
2020-04-07 09:00:00,25.53432,-3.001,25.7100660999,10.62432,1.2690000000000001,10.6998381512,14.91,-4.27,15.509384256,32.58,25.31432,-1.471,25.3570234464,10.62432,1.2690000000000001,10.6998381512,14.69,-2.74,14.9433496914,0.0
2020-04-07 09:30:00,25.15228,-5.85844,25.825539847800002,6.18228,0.061560000000000004,6.182586484,18.97,-5.92,19.8722746559,32.65,24.89228,-4.30844,25.262388225,6.18228,0.061560000000000004,6.182586484,18.71,-4.37,19.2135629179,0.0
2020-04-07 10:00:00,24.97036,-6.53968,25.81252202,6.12036,-0.31968,6.1287031118,18.85,-6.22,19.8497078064,32.65,24.73036,-5.00968,25.2326692887,6.12036,-0.31968,6.1287031118,18.61,-4.69,19.1918784907,0.0
2020-04-07 10:30:00,25.07624,-6.37084,25.8728702475,6.18624,-0.15084,6.1880787037000005,18.89,-6.22,19.887697202,32.68,24.82624,-4.8208400000000005,25.28997214,6.18624,-0.15084,6.1880787037000005,18.64,-4.67,19.2161000206,0.0
