Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-07 11:00:00,24.36316,-5.96248,25.0821596545,6.74316,-0.40248000000000006,6.7551607631,17.62,-5.5600000000000005,18.4764174017,32.25,24.12316,-4.47248,24.5342602443,6.74316,-0.40248000000000006,6.7551607631,17.38,-4.07,17.8501904752,0.0
2020-04-07 11:30:00,23.02876,-6.07964,23.8177624824,3.9387600000000003,-0.53964,3.9755555168,19.09,-5.54,19.8776180666,32.29,22.78876,-4.57964,23.2443688851,3.9387600000000003,-0.53964,3.9755555168,18.85,-4.04,19.2780730365,0.0
2020-04-07 12:00:00,23.3718,-6.00984,24.1321199248,4.4118,-0.69984,4.4669626443,18.96,-5.31,19.6895327522,32.27,23.1318,-4.51984,23.5692410753,4.4118,-0.69984,4.4669626443,18.72,-3.8200000000000003,19.1057792304,0.0
2020-04-07 12:30:00,23.56204,-4.8910800000000005,24.0643386057,5.70204,-0.9010800000000001,5.7727987431,17.86,-3.99,18.3002650254,32.68,23.29204,-3.69108,23.5826885433,5.70204,-0.9010800000000001,5.7727987431,17.59,-2.79,17.8098905106,0.0
2020-04-07 13:00:00,23.52992,-4.96616,24.0482822745,6.10992,-0.9561600000000001,6.1842836571,17.42,-4.01,17.8755839065,32.84,23.24992,-3.85616,23.567535933,6.10992,-0.9561600000000001,6.1842836571,17.14,-2.9,17.3836014681,0.0
2020-04-07 13:30:00,23.6068,-5.16616,24.1654756913,5.3568,-0.7761600000000001,5.4127378087,18.25,-4.39,18.7705780412,32.97,23.3168,-4.03616,23.6635531944,5.3568,-0.7761600000000001,5.4127378087,17.96,-3.26,18.2534709028,0.0
2020-04-07 14:00:00,23.04952,-5.30544,23.6522317303,4.61952,-0.68544,4.6700956119,18.43,-4.62,19.0002447353,32.99,22.76952,-4.18544,23.1510031969,4.61952,-0.68544,4.6700956119,18.15,-3.5,18.4843853022,0.0
2020-04-07 14:30:00,22.24124,-5.5506,22.9233923558,4.70124,-0.7506,4.7607833282000005,17.54,-4.8,18.184927825,33.07,21.96124,-4.4106,22.3997646125,4.70124,-0.7506,4.7607833282000005,17.26,-3.66,17.6437864417,0.0
2020-04-07 15:00:00,22.19276,-5.76128,22.9283872886,4.26276,-0.61128,4.3063657597,17.93,-5.15,18.6549564459,33.11,21.90276,-4.6212800000000005,22.3849754178,4.26276,-0.61128,4.3063657597,17.64,-4.01,18.0900442233,0.0
2020-04-07 15:30:00,22.20164,-5.90844,22.9743875201,3.94164,-0.29844000000000004,3.9529219981,18.26,-5.61,19.1023480232,33.11,21.92164,-4.75844,22.4321432664,3.94164,-0.29844000000000004,3.9529219981,17.98,-4.46,18.524902159,0.0
2020-04-07 16:00:00,21.78156,-6.10288,22.6203779882,3.03156,-0.00288,3.031561368,18.75,-6.1,19.7173147259,33.11,21.49156,-4.95288,22.0548899686,3.03156,-0.00288,3.031561368,18.46,-4.95,19.1121453532,0.0
2020-04-07 16:30:00,24.17532,-6.635,25.0692904188,2.42532,0.045,2.4257374348000003,21.75,-6.68,22.7526899509,33.11,23.86532,-5.495,24.4897636514,2.42532,0.045,2.4257374348000003,21.44,-5.54,22.1441911119,0.0
2020-04-07 17:00:00,26.01216,-6.72528,26.8674870232,2.0721600000000002,0.14472000000000002,2.077207487,23.94,-6.87,24.9062341593,32.9,25.69216,-5.61528,26.2986397927,2.0721600000000002,0.14472000000000002,2.077207487,23.62,-5.76,24.3121780184,0.0
2020-04-07 17:30:00,27.07196,-6.45092,27.8299368862,1.19196,0.28908,1.2265137129,25.88,-6.74,26.7432608333,32.76,26.74196,-5.36092,27.2740148839,1.19196,0.28908,1.2265137129,25.55,-5.65,26.1672505243,0.0
2020-04-07 18:00:00,27.73072,-6.27536,28.4319006549,1.53072,0.49464,1.6086554783,26.2,-6.77,27.0605413841,32.79,27.40072,-5.18536,27.8870474387,1.53072,0.49464,1.6086554783,25.87,-5.68,26.4862096193,0.0
2020-04-07 18:30:00,29.15364,-5.94972,29.7545608828,4.01364,0.44028000000000006,4.0377162515,25.14,-6.39,25.9393851122,32.64,28.81364,-4.86972,29.2222521878,4.01364,0.44028000000000006,4.0377162515,24.8,-5.31,25.3620996765,0.0
2020-04-07 19:00:00,29.4164,-6.05212,30.0325281229,3.8664,0.40788,3.887854814,25.55,-6.46,26.3540148744,32.64,29.0864,-4.9621200000000005,29.5066314556,3.8664,0.40788,3.887854814,25.22,-5.37,25.7853698829,0.0
2020-04-07 19:30:00,29.4526,-6.30848,30.1206335702,1.4526,0.55152,1.5537763901,28.0,-6.86,28.8281043428,32.6,29.1126,-5.23848,29.5801479285,1.4526,0.55152,1.5537763901,27.66,-5.79,28.259506365100002,0.0
2020-04-07 20:00:00,28.6584,-6.56044,29.3997153652,0.5184,0.16956000000000002,0.5454256628,28.14,-6.73,28.9335877485,32.75,28.3184,-5.48044,28.8438381835,0.5184,0.16956000000000002,0.5454256628,27.8,-5.65,28.3683362219,0.0
2020-04-07 20:30:00,29.32312,-6.29616,29.9914487359,3.72312,0.21384000000000003,3.7292559687,25.6,-6.51,26.4147704893,32.82,28.99312,-5.19616,29.4550689369,3.72312,0.21384000000000003,3.7292559687,25.27,-5.41,25.8426198362,0.0
2020-04-07 21:00:00,28.88544,-6.96008,29.7121415856,3.56544,0.43992000000000003,3.5924771398,25.32,-7.4,26.3792039304,32.9,28.54544,-5.85008,29.1387299106,3.56544,0.43992000000000003,3.5924771398,24.98,-6.29,25.7597457286,0.0
2020-04-07 21:30:00,26.73316,-7.53048,27.7735480739,0.26316,0.56952,0.6273804396,26.47,-8.1,27.681598581,32.85,26.39316,-6.41048,27.1605071495,0.26316,0.56952,0.6273804396,26.13,-6.98,27.0462067581,0.0
2020-04-07 22:00:00,24.94392,-7.98376,26.1904480432,0.04392,0.6962400000000001,0.6976238987000001,24.9,-8.68,26.3695354529,32.78,24.60392,-6.87376,25.5460653703,0.04392,0.6962400000000001,0.6976238987000001,24.56,-7.57,25.7001653691,0.0
2020-04-07 22:30:00,23.45148,-8.42268,24.9181350139,0.051480000000000005,0.69732,0.6992176863,23.4,-9.12,25.1144261332,33.03,23.13148,-7.27268,24.2478296219,0.051480000000000005,0.69732,0.6992176863,23.08,-7.97,24.4173565318,0.0
2020-04-07 23:00:00,21.72088,-8.74356,23.4146635562,0.020880000000000003,0.76644,0.7667243625,21.7,-9.51,23.6924059563,33.28,21.40088,-7.58356,22.7048022904,0.020880000000000003,0.76644,0.7667243625,21.38,-8.35,22.9527100796,0.0
2020-04-07 23:30:00,19.99332,-5.36564,20.70079557,0.01332,0.6843600000000001,0.6844896142,19.98,-6.05,20.8758927953,32.87,19.14332,-12.15564,22.6765580376,0.01332,0.6843600000000001,0.6844896142,19.13,-12.84,23.0395854997,0.0
2020-04-08 00:00:00,18.71944,-4.55872,19.2665347676,0.019440000000000002,0.70128,0.7015493938,18.7,-5.26,19.4256943248,32.97,17.84944,-11.91872,21.4629540081,0.019440000000000002,0.70128,0.7015493938,17.83,-12.62,21.8442967385,0.0
2020-04-08 00:30:00,17.7042,-3.6971600000000002,18.0861187021,0.0342,0.6728400000000001,0.6737086207,17.67,-4.37,18.2023569902,32.89,16.8842,-11.03716,20.1716412447,0.0342,0.6728400000000001,0.6737086207,16.85,-11.71,20.5194200698,0.0
2020-04-08 01:00:00,16.91944,-3.8033200000000003,17.3416462003,0.019440000000000002,0.7066800000000001,0.7069473361,16.9,-4.51,17.4914293298,32.94,16.09944,-11.16332,19.5911123149,0.019440000000000002,0.7066800000000001,0.7069473361,16.08,-11.87,19.9865779962,0.0
2020-04-08 01:30:00,16.48944,-3.85008,16.9329485773,0.019440000000000002,0.7099200000000001,0.7101861165000001,16.47,-4.5600000000000005,17.0896021019,32.84,15.68944,-11.18008,19.2653241945,0.019440000000000002,0.7099200000000001,0.7101861165000001,15.67,-11.89,19.6703075726,0.0
2020-04-08 02:00:00,16.35512,-3.8854,16.8103028936,0.015120000000000001,0.7146,0.7147599418,16.34,-4.6,16.9751465384,32.95,15.53512,-11.2554,19.1839511721,0.015120000000000001,0.7146,0.7147599418,15.52,-11.97,19.59977806,0.0
2020-04-08 02:30:00,16.20332,-3.90656,16.667597009,0.01332,0.7034400000000001,0.7035660992,16.19,-4.61,16.8335438931,33.01,15.40332,-11.28656,19.0957771158,0.01332,0.7034400000000001,0.7035660992,15.39,-11.99,19.509284969,0.0
2020-04-08 03:00:00,15.88152,-3.8102400000000003,16.3321953934,0.01152,0.68976,0.6898561937000001,15.87,-4.5,16.4956630664,33.19,15.07152,-11.29024,18.8313630513,0.01152,0.68976,0.6898561937000001,15.06,-11.98,19.2438041977,0.0
2020-04-08 03:30:00,15.80116,-3.73476,16.2365356404,0.011160000000000002,0.61524,0.6153412088,15.79,-4.35,16.3782355582,33.26,14.99116,-11.24476,18.739784033,0.011160000000000002,0.61524,0.6153412088,14.98,-11.86,19.1065433818,0.0
2020-04-08 04:00:00,15.66116,-3.72004,16.0969136839,0.011160000000000002,0.57996,0.5800673644000001,15.65,-4.3,16.2299876771,33.38,14.86116,-11.27004,18.6512165326,0.011160000000000002,0.57996,0.5800673644000001,14.85,-11.85,18.9985525764,0.0
2020-04-08 04:30:00,15.62152,-3.742,16.0634507846,0.01152,0.558,0.5581189035,15.61,-4.3,16.1914205677,33.42,14.83152,-11.322,18.6590908007,0.01152,0.558,0.5581189035,14.82,-11.88,18.9938621665,0.0
2020-04-08 05:00:00,15.26116,-7.72412,17.1045325665,0.011160000000000002,0.6058800000000001,0.6059827720000001,15.25,-8.33,17.3767488329,33.0,14.84116,-9.19412,17.458289513,0.011160000000000002,0.6058800000000001,0.6059827720000001,14.83,-9.8,17.7755140573,0.0
2020-04-08 05:30:00,15.44296,-9.69208,18.2324279318,0.012960000000000001,0.5479200000000001,0.5480732506,15.43,-10.24,18.5187067583,32.69,15.24296,-7.76208,17.1054878764,0.012960000000000001,0.5479200000000001,0.5480732506,15.23,-8.31,17.3496109466,0.0
2020-04-08 06:00:00,16.06204,-9.53492,18.6789675402,0.032040000000000006,0.5050800000000001,0.5060952163,16.03,-10.04,18.9146107547,32.67,15.88204,-7.63492,17.6218954136,0.032040000000000006,0.5050800000000001,0.5060952163,15.85,-8.14,17.818027388,0.0
2020-04-08 06:30:00,17.34308,-9.03908,19.557284861,0.07308,0.43092,0.43707291470000004,17.27,-9.47,19.696035134,32.49,17.13308,-7.14908,18.5647993561,0.07308,0.43092,0.43707291470000004,17.06,-7.58,18.6681547026,0.0
2020-04-08 07:00:00,18.42496,-8.5836,20.326272161,0.17496,0.2664,0.31871611440000003,18.25,-8.85,20.2826280348,32.41,18.22496,-6.7236,19.4256522146,0.17496,0.2664,0.31871611440000003,18.05,-6.99,19.3562031401,0.0
2020-04-08 07:30:00,20.16448,-8.01292,21.6982289737,0.29448,0.12708,0.3207300996,19.87,-8.14,21.4726919598,32.24,19.95448,-6.17292,20.8874654613,0.29448,0.12708,0.3207300996,19.66,-6.3,20.644747516,0.0
2020-04-08 08:00:00,21.6866,-9.80972,23.8020844894,0.6066,0.08028,0.6118892370000001,21.08,-9.89,23.2847267538,32.64,22.0066,-1.08972,22.0335637889,0.6066,0.08028,0.6118892370000001,21.4,-1.17,21.4319597797,0.0
2020-04-08 08:30:00,23.079,-9.78872,25.0690901358,0.8190000000000001,0.07128000000000001,0.8220960032,22.26,-9.86,24.3459894028,32.69,23.549,0.5012800000000001,23.5543346889,0.8190000000000001,0.07128000000000001,0.8220960032,22.73,0.43,22.7340669481,0.0
2020-04-08 09:00:00,24.06204,-9.70652,25.9460652021,1.47204,-0.05652000000000001,1.4731246627,22.59,-9.65,24.5648244447,32.57,24.54204,0.5634800000000001,24.548507838,1.47204,-0.05652000000000001,1.4731246627,23.07,0.62,23.0783296623,0.0
2020-04-08 09:30:00,24.54344,-10.21632,26.5848385622,1.69344,0.10368000000000001,1.6966109087999999,22.85,-10.32,25.0723931845,32.54,25.01344,0.00368,25.0134402707,1.69344,0.10368000000000001,1.6966109087999999,23.32,-0.1,23.3202144072,0.0
2020-04-08 10:00:00,24.8774,-10.08676,26.8445107621,2.1474,0.0032400000000000003,2.1474024443,22.73,-10.09,24.8688761306,32.66,25.3574,0.17324,25.3579917749,2.1474,0.0032400000000000003,2.1474024443,23.21,0.17,23.2106225681,0.0
2020-04-08 10:30:00,24.56288,-10.00004,26.5204802727,3.06288,-0.41004,3.0902049602,21.5,-9.59,23.5418372265,32.66,25.03288,0.28996000000000005,25.0345592711,3.06288,-0.41004,3.0902049602,21.97,0.7000000000000001,21.9811487416,0.0
2020-04-08 11:00:00,24.9836,-9.8014,26.8374311535,3.0636,-0.4914,3.1027598876,21.92,-9.31,23.8151737344,32.66,25.4436,0.48860000000000003,25.4482909234,3.0636,-0.4914,3.1027598876,22.38,0.98,22.4014463819,0.0
2020-04-08 11:30:00,25.27576,-9.8242,27.1178713991,2.61576,-0.3042,2.6333890745,22.66,-9.52,24.5785678997,32.7,25.75576,0.46580000000000005,25.7599717162,2.61576,-0.3042,2.6333890745,23.14,0.77,23.1528076051,0.0
2020-04-08 12:00:00,25.99888,-9.75652,27.7692535687,2.10888,0.03348,2.1091457429,23.89,-9.79,25.8181370358,32.68,26.49888,0.5334800000000001,26.5042495114,2.10888,0.03348,2.1091457429,24.39,0.5,24.3951245129,0.0
2020-04-08 12:30:00,26.06788,-9.78076,27.842371197,2.29788,-0.050760000000000007,2.298440574,23.77,-9.73,25.6843493202,32.68,26.57788,0.50924,26.5827581464,2.29788,-0.050760000000000007,2.298440574,24.28,0.56,24.2864571315,0.0
2020-04-08 13:00:00,25.50136,-9.87492,27.3465428685,2.51136,-0.12492000000000002,2.5144649642,22.99,-9.75,24.9720363607,32.68,25.99136,0.40508000000000005,25.9945164305,2.51136,-0.12492000000000002,2.5144649642,23.48,0.53,23.4859809248,0.0
2020-04-08 13:30:00,25.48028,-9.91624,27.341844938,2.60028,-0.06624000000000001,2.601123568,22.88,-9.85,24.9101766353,32.83,25.97028,0.48376,25.974785216,2.60028,-0.06624000000000001,2.601123568,23.37,0.55,23.3764710767,0.0
2020-04-08 14:00:00,24.6906,-9.9494,26.6198476464,3.1806,-0.1494,3.1841068952000002,21.51,-9.8,23.6372608396,32.91,25.1506,0.5106,25.1557824907,3.1806,-0.1494,3.1841068952000002,21.97,0.66,21.9799112828,0.0
2020-04-08 14:30:00,23.55904,-10.28964,25.7080737717,3.47904,-0.17964000000000002,3.4836747625,20.08,-10.11,22.4815146287,33.0,23.99904,0.25036,24.0003458527,3.47904,-0.17964000000000002,3.4836747625,20.52,0.43,20.5245048661,0.0
2020-04-08 15:00:00,23.04532,-10.66876,25.3950627847,2.8753200000000003,0.20124000000000003,2.8823536632,20.17,-10.87,22.9125686033,33.12,23.48532,-0.05876000000000001,23.4853935083,2.8753200000000003,0.20124000000000003,2.8823536632,20.61,-0.26,20.6116399153,0.0
2020-04-08 15:30:00,22.9744,-10.8778,25.4194726184,3.0744,0.1422,3.0776868262,19.9,-11.02,22.7475361303,33.1,23.4144,-0.2978,23.4162937332,3.0744,0.1422,3.0776868262,20.34,-0.44,20.3447585387,0.0
2020-04-08 16:00:00,22.67564,-10.91604,25.1663382058,3.1856400000000002,-0.08604,3.1868017025,19.49,-10.83,22.2968383409,32.88,23.09564,-0.48604,23.1007537083,3.1856400000000002,-0.08604,3.1868017025,19.91,-0.4,19.914017676,0.0
2020-04-08 16:30:00,23.08892,-11.1084,25.6221540337,2.9689200000000002,-0.1584,2.9731425338,20.12,-10.95,22.9066998933,32.72,23.52892,-0.7884,23.54212503,2.9689200000000002,-0.1584,2.9731425338,20.56,-0.63,20.5696499727,0.0
2020-04-08 17:00:00,24.13072,-11.1482,26.5814599102,2.70072,0.18180000000000002,2.7068320521,21.43,-11.33,24.2407466882,32.62,24.59072,-0.8882,24.6067553602,2.70072,0.18180000000000002,2.7068320521,21.89,-1.07,21.9161356083,0.0
2020-04-08 17:30:00,24.39,-12.0664,27.2115804201,1.98,0.36360000000000003,2.0131082832,22.41,-12.43,25.6264121562,32.56,24.85,-1.8864,24.921496844300002,1.98,0.36360000000000003,2.0131082832,22.87,-2.25,22.9804133992,0.0
2020-04-08 18:00:00,25.66712,-12.49144,28.5453520274,1.25712,0.44856,1.3347497024,24.41,-12.94,27.6277342538,32.52,26.16712,-2.34144,26.2716674455,1.25712,0.44856,1.3347497024,24.91,-2.79,25.065757519,0.0
2020-04-08 18:30:00,26.31076,-12.579039999999999,29.1631332181,0.7707600000000001,0.57096,0.9592008649,25.54,-13.15,28.7265399935,32.52,26.84076,-2.44904,26.9522576846,0.7707600000000001,0.57096,0.9592008649,26.07,-3.02,26.2443384371,0.0
2020-04-08 19:00:00,25.86592,-12.57244,28.759556064,0.38592000000000004,0.63756,0.7452630408,25.48,-13.21,28.7007752509,32.41,26.38592,-2.51244,26.5052660617,0.38592000000000004,0.63756,0.7452630408,26.0,-3.15,26.1901221838,0.0
2020-04-08 19:30:00,27.08324,-12.15588,29.6861467266,5.13324,1.10412,5.250641282,21.95,-13.26,25.6442995615,32.41,27.55324,-2.09588,27.6328382088,5.13324,1.10412,5.250641282,22.42,-3.2,22.6472161645,0.0
2020-04-08 20:00:00,28.08592,-11.58304,30.3806800103,8.75592,1.95696,8.9719466944,19.33,-13.54,23.600434318,32.37,28.50592,-1.5330400000000002,28.5471134563,8.75592,1.95696,8.9719466944,19.75,-3.49,20.0559866374,0.0
2020-04-08 20:30:00,29.2872,-11.71432,31.5430717734,8.7372,1.97568,8.9577885274,20.55,-13.69,24.6924806368,32.28,29.7172,-1.69432,29.765461463,8.7372,1.97568,8.9577885274,20.98,-3.67,21.2985750697,0.0
2020-04-08 21:00:00,28.20828,-11.81688,30.5834222005,8.73828,1.92312,8.947397828,19.47,-13.74,23.8299916072,32.33,28.61828,-1.78688,28.6740107117,8.73828,1.92312,8.947397828,19.88,-3.71,20.2232168559,0.0
2020-04-08 21:30:00,25.55588,-13.22992,28.7773137346,1.05588,1.00008,1.4543185967,24.5,-14.23,28.3327178365,32.37,26.04588,-3.18992,26.2404926513,1.05588,1.00008,1.4543185967,24.99,-4.19,25.3388279129,0.0
2020-04-08 22:00:00,23.67256,-13.75452,27.3784023892,0.05256,0.64548,0.6476163865,23.62,-14.4,27.66341266,32.37,24.15256,-3.7145200000000003,24.4365262135,0.05256,0.64548,0.6476163865,24.1,-4.36,24.4912147514,0.0
2020-04-08 22:30:00,22.24472,-14.15832,26.3682686785,0.054720000000000005,0.48168000000000005,0.4847781975,22.19,-14.64,26.5843130436,32.46,22.69472,-4.06832,23.0564859313,0.054720000000000005,0.48168000000000005,0.4847781975,22.64,-4.55,23.092684989,0.0
2020-04-08 23:00:00,20.46296,-14.57144,25.1208995785,0.012960000000000001,0.53856,0.5387159133,20.45,-15.11,25.4266513721,32.57,20.89296,-4.41144,21.3536081362,0.012960000000000001,0.53856,0.5387159133,20.88,-4.95,21.458725498,0.0
2020-04-08 23:30:00,18.91756,-14.7488,23.9875212932,0.007560000000000001,0.6012000000000001,0.6012475311000001,18.91,-15.35,24.3559150926,32.62,19.31756,-4.5588,19.8481934139,0.007560000000000001,0.6012000000000001,0.6012475311000001,19.31,-5.16,19.9875386178,0.0
2020-04-09 00:00:00,17.42896,-14.86416,22.9065907369,0.048960000000000004,0.46584000000000003,0.46840579330000004,17.38,-15.33,23.1748419628,32.55,17.80896,-4.68416,18.4146792312,0.048960000000000004,0.46584000000000003,0.46840579330000004,17.76,-5.15,18.4916224275,0.0
2020-04-09 00:30:00,16.38908,-15.09628,22.282271273,0.019080000000000003,0.5137200000000001,0.5140742016000001,16.37,-15.61,22.6196595907,32.72,16.73908,-4.81628,17.4181902701,0.019080000000000003,0.5137200000000001,0.5140742016000001,16.72,-5.33,17.5489971223,0.0
2020-04-09 01:00:00,15.55828,-15.19388,21.7465874567,0.008280000000000001,0.54612,0.5461827650000001,15.55,-15.74,22.1257790823,32.59,15.89828,-4.98388,16.6611634291,0.008280000000000001,0.54612,0.5461827650000001,15.89,-5.53,16.8247734011,0.0
2020-04-09 01:30:00,15.07884,-15.17832,21.3951586526,0.07884000000000001,0.39168000000000003,0.3995359408,15.0,-15.57,21.6200115634,32.46,15.40884,-5.06832,16.2209807893,0.07884000000000001,0.39168000000000003,0.3995359408,15.33,-5.46,16.2733063635,0.0
2020-04-09 02:00:00,14.78008,-15.127,21.1489218119,0.19008000000000003,0.243,0.3085115985,14.59,-15.37,21.1920975838,32.46,15.09008,-5.017,15.9022263663,0.19008000000000003,0.243,0.3085115985,14.9,-5.26,15.8011898286,0.0
2020-04-09 02:30:00,14.51316,-15.10212,20.9453059581,0.26316,0.22788000000000003,0.3481127404,14.25,-15.33,20.9301552789,32.46,14.80316,-4.98212,15.6190609731,0.26316,0.22788000000000003,0.3481127404,14.54,-5.21,15.4452484603,0.0
2020-04-09 03:00:00,14.17272,-15.2668,20.8312547495,0.43272000000000005,0.0432,0.4348710595,13.74,-15.31,20.5714292163,32.79,14.47272,-4.9268,15.2883283075,0.43272000000000005,0.0432,0.4348710595,14.04,-4.97,14.8937067247,0.0
2020-04-09 03:30:00,13.94876,-15.23572,20.6565986904,0.78876,-0.22572000000000003,0.820421755,13.16,-15.01,19.9621066023,32.79,14.24876,-4.86572,15.0566394875,0.78876,-0.22572000000000003,0.820421755,13.46,-4.64,14.237317163,0.0
2020-04-09 04:00:00,13.76992,-15.30528,20.5879161812,0.7999200000000001,-0.21528000000000003,0.8283824508000001,12.97,-15.09,19.89796472,32.86,14.03992,-4.90528,14.8721594089,0.7999200000000001,-0.21528000000000003,0.8283824508000001,13.24,-4.69,14.0461275802,0.0
2020-04-09 04:30:00,13.73956,-15.42768,20.6588678096,0.9795600000000001,-0.24768,1.0103876365,12.76,-15.18,19.8305320151,32.91,14.01956,-5.00768,14.887072297,0.9795600000000001,-0.24768,1.0103876365,13.04,-4.76,13.881613739,0.0
2020-04-09 05:00:00,14.13712,-15.30568,20.8355945957,0.89712,-0.17568,0.9141595904,13.24,-15.13,20.1050864211,32.91,14.42712,-4.87568,15.2287244035,0.89712,-0.17568,0.9141595904,13.53,-4.7,14.3230897505,0.0
2020-04-09 05:30:00,14.431,-15.09172,20.8809428321,0.891,-0.17172,0.907396693,13.54,-14.92,20.1479031167,32.82,14.721,-4.72172,15.459705067,0.891,-0.17172,0.907396693,13.83,-4.55,14.5592376174,0.0
2020-04-09 06:00:00,15.07372,-14.94336,21.2254809775,0.9637200000000001,-0.24336000000000002,0.9939719956,14.11,-14.7,20.376017766,32.82,15.37372,-4.61336,16.0509924032,0.9637200000000001,-0.24336000000000002,0.9939719956,14.41,-4.37,15.0580543232,0.0
2020-04-09 06:30:00,16.3478,-13.9738,21.5062235476,0.7578,-0.1638,0.7753007674,15.59,-13.81,20.827006506,32.82,16.6678,-3.5938,17.0508344453,0.7578,-0.1638,0.7753007674,15.91,-3.43,16.2755337854,0.0
2020-04-09 07:00:00,17.50144,-13.02772,21.8179258976,0.9914400000000001,-0.20772000000000002,1.0129663726,16.51,-12.82,20.9029304166,32.82,17.85144,-2.64772,18.0467263312,0.9914400000000001,-0.20772000000000002,1.0129663726,16.86,-2.44,17.0356449834,0.0
2020-04-09 07:30:00,18.9566,-12.72984,22.8342179631,1.4166,-0.24984000000000003,1.4384629247,17.54,-12.48,21.5267740268,32.76,19.3266,-2.38984,19.4737978521,1.4166,-0.24984000000000003,1.4384629247,17.91,-2.14,18.0373972624,0.0
2020-04-09 08:00:00,21.29096,-12.1648,24.5211609995,4.80096,-0.24480000000000002,4.8071971003,16.49,-11.92,20.3471496775,32.69,21.65096,-1.8648,21.7311193444,4.80096,-0.24480000000000002,4.8071971003,16.85,-1.62,16.9276962402,0.0
2020-04-09 08:30:00,21.52068,-11.34312,24.3270639206,5.08068,-0.30312,5.0897142353,16.44,-11.04,19.8029088772,32.66,21.88068,-1.03312,21.9050563614,5.08068,-0.30312,5.0897142353,16.8,-0.73,16.8158526397,0.0
2020-04-09 09:00:00,22.32088,-11.36736,25.048723667,5.24088,0.33264000000000005,5.251425763,17.08,-11.7,20.703052915,32.64,22.70088,-1.07736,22.7264308096,5.24088,0.33264000000000005,5.251425763,17.46,-1.4100000000000001,17.5168404685,0.0
2020-04-09 09:30:00,24.16756,-11.178,26.6274039357,5.22756,0.342,5.238735301,18.94,-11.52,22.168310716,32.76,24.57756,-0.848,24.592184928400002,5.22756,0.342,5.238735301,19.35,-1.19,19.3865571982,0.0
2020-04-09 10:00:00,25.02528,-9.93056,26.9236078747,5.34528,0.19944,5.348999401,19.68,-10.13,22.1341207189,32.66,25.44528,0.35944000000000004,25.4478185979,5.34528,0.19944,5.348999401,20.1,0.16,20.1006368058,0.0
2020-04-09 10:30:00,23.05788,-10.16912,25.2007307765,3.46788,0.020880000000000003,3.4679428584,19.59,-10.19,22.0817617051,32.62,23.49788,0.11088,23.4981416046,3.46788,0.020880000000000003,3.4679428584,20.03,0.09,20.0302021957,0.0
2020-04-09 11:00:00,22.93524,-10.70196,25.3092311558,3.49524,-0.02196,3.4953089848,19.44,-10.68,22.1805320044,32.58,23.35524,-0.45196000000000003,23.359612653,3.49524,-0.02196,3.4953089848,19.86,-0.43,19.8646545402,0.0
2020-04-09 11:30:00,23.0606,-10.645199999999999,25.3990463482,3.5406,-0.0252,3.5406896786,19.52,-10.62,22.2219441094,32.58,23.4906,-0.4052,23.4940944793,3.5406,-0.0252,3.5406896786,19.95,-0.38,19.9536187194,0.0
2020-04-09 12:00:00,22.6162,-10.6396,24.993871060700002,3.8862,-0.0396,3.8864017548,18.73,-10.6,21.5214520886,32.58,23.0262,-0.3996,23.029667097,3.8862,-0.0396,3.8864017548,19.14,-0.36,19.1433852806,0.0
2020-04-09 12:30:00,22.90544,-10.53948,25.2138814994,4.01544,-0.06948,4.0160410685,18.89,-10.47,21.5975230061,32.49,23.31544,-0.33948,23.3179113358,4.01544,-0.06948,4.0160410685,19.3,-0.27,19.3018885086,0.0
2020-04-09 13:00:00,22.70152,-10.56188,25.0382171778,4.15152,-0.28188,4.1610785435,18.55,-10.28,21.2080385703,32.46,23.11152,-0.36188000000000003,23.1143529835,4.15152,-0.28188,4.1610785435,18.96,-0.08,18.9601687756,0.0
2020-04-09 13:30:00,22.42532,-10.583,24.7970737407,4.31532,-0.603,4.357246344,18.11,-9.98,20.6778262881,32.55,22.82532,-0.363,22.8282062831,4.31532,-0.603,4.357246344,18.51,0.24,18.5115558503,0.0
2020-04-09 14:00:00,21.9526,-10.77048,24.4524004178,4.3326,-0.60048,4.3740140592,17.62,-10.17,20.344367771,32.65,22.3526,-0.49048,22.3579806197,4.3326,-0.60048,4.3740140592,18.02,0.11,18.0203357349,0.0
2020-04-09 14:30:00,21.72436,-10.80256,24.2619685921,4.01436,-0.50256,4.0456955846,17.71,-10.3,20.4874132091,32.77,22.12436,-0.41256000000000004,22.1282062346,4.01436,-0.50256,4.0456955846,18.11,0.09,18.110223632,0.0
2020-04-09 15:00:00,21.107,-11.10884,23.8518715229,3.717,-0.34884000000000004,3.7333334094,17.39,-10.76,20.4496870392,32.72,21.497,-0.7488400000000001,21.5100388272,3.717,-0.34884000000000004,3.7333334094,17.78,-0.4,17.7844988684,0.0
2020-04-09 15:30:00,21.18776,-11.32844,24.0261259185,3.40776,-0.20844000000000001,3.4141287983,17.78,-11.12,20.9709990225,32.8,21.57776,-0.93844,21.598157242,3.40776,-0.20844000000000001,3.4141287983,18.17,-0.73,18.1846583691,0.0
2020-04-09 16:00:00,21.41224,-11.53572,24.321941899,3.07224,-0.13572,3.0752363382,18.34,-11.4,21.5943418515,32.8,21.82224,-1.17572,21.853889268,3.07224,-0.13572,3.0752363382,18.75,-1.04,18.7788205167,0.0
2020-04-09 16:30:00,22.19284,-11.70336,25.0896548911,2.83284,-0.15336000000000002,2.8369881486,19.36,-11.55,22.543560056,32.85,22.62284,-1.32336,22.6615129979,2.83284,-0.15336000000000002,2.8369881486,19.79,-1.17,19.8245554805,0.0
2020-04-09 17:00:00,23.08568,-11.75056,25.9041363758,2.33568,0.019440000000000002,2.3357608987000003,20.75,-11.77,23.855720488,32.73,23.52568,-1.42056,23.5685300809,2.33568,0.019440000000000002,2.3357608987000003,21.19,-1.44,21.2388723806,0.0
2020-04-09 17:30:00,24.32764,-11.74292,27.0135195429,1.72764,0.21708000000000002,1.7412247689,22.6,-11.96,25.5695443839,32.66,24.80764,-1.49292,24.8525212503,1.72764,0.21708000000000002,1.7412247689,23.08,-1.71,23.143260358,0.0
2020-04-09 18:00:00,24.90628,-11.44708,27.4109179701,1.64628,0.32292000000000004,1.6776516816,23.26,-11.77,26.0683812309,32.45,25.40628,-1.30708,25.4398805336,1.64628,0.32292000000000004,1.6776516816,23.76,-1.63,23.8158455655,0.0
2020-04-09 18:30:00,25.97284,-10.85988,28.1518278497,4.90284,0.33012,4.9139413183,21.07,-11.19,23.8570953806,32.25,26.42284,-0.8798800000000001,26.4374859334,4.90284,0.33012,4.9139413183,21.52,-1.21,21.5539903498,0.0
2020-04-09 19:00:00,26.86028,-10.98048,29.0180216884,4.04028,0.38952000000000003,4.0590132186,22.82,-11.37,25.4956721818,32.23,27.35028,-1.01048,27.3689401678,4.04028,0.38952000000000003,4.0590132186,23.31,-1.4,23.3520041966,0.0
2020-04-09 19:30:00,26.2488,-10.983,28.4539239902,3.6288,0.47700000000000004,3.6600161803,22.62,-11.46,25.3573657938,32.27,26.7288,-0.983,26.7468696942,3.6288,0.47700000000000004,3.6600161803,23.1,-1.46,23.1460925428,0.0
2020-04-09 20:00:00,25.77744,-11.08716,28.0606758618,3.72744,0.22284,3.7340951540000002,22.05,-11.31,24.7814164244,32.27,26.25744,-1.0771600000000001,26.2795249009,3.72744,0.22284,3.7340951540000002,22.53,-1.3,22.5674743824,0.0
2020-04-09 20:30:00,26.75048,-11.34964,29.0586047215,4.11048,-0.08964000000000001,4.1114573037,22.64,-11.26,25.2855136392,32.23,27.22048,-1.36964,27.2549159815,4.11048,-0.08964000000000001,4.1114573037,23.11,-1.28,23.1454207134,0.0
2020-04-09 21:00:00,26.38072,-11.66448,28.844453217,4.50072,-0.29448,4.5103435555,21.88,-11.37,24.6578851486,32.41,26.85072,-1.55448,26.8956794409,4.50072,-0.29448,4.5103435555,22.35,-1.26,22.3854886031,0.0
2020-04-09 21:30:00,24.38284,-12.28532,27.302966395,1.39284,-0.26532,1.4178850334,22.99,-12.02,25.9426386476,32.49,24.86284,-2.14532,24.9552241178,1.39284,-0.26532,1.4178850334,23.47,-1.88,23.5451757267,0.0
2020-04-09 22:00:00,23.26356,-12.71448,26.5113414512,0.8535600000000001,-0.20448000000000002,0.8777110823000001,22.41,-12.51,25.6653112196,32.45,23.72356,-2.59448,23.8650083919,0.8535600000000001,-0.20448000000000002,0.8777110823000001,22.87,-2.39,22.9945428309,0.0
2020-04-09 22:30:00,21.94068,-13.00936,25.5075848812,0.67068,-0.09936,0.6780000531,21.27,-12.91,24.8813383884,32.5,22.38068,-2.84936,22.5613317353,0.67068,-0.09936,0.6780000531,21.71,-2.75,21.8834777858,0.0
2020-04-09 23:00:00,20.28064,-13.46268,24.3423111391,0.35064,0.15732000000000002,0.38431496460000003,19.93,-13.62,24.1393724028,32.68,20.71064,-3.15268,20.9492243387,0.35064,0.15732000000000002,0.38431496460000003,20.36,-3.31,20.6273047197,0.0
2020-04-09 23:30:00,18.83236,-13.22916,23.0145270965,0.25236000000000003,0.24084000000000003,0.34884018580000004,18.58,-13.47,22.9490152294,32.94,19.24236,-2.74916,19.4377544762,0.25236000000000003,0.24084000000000003,0.34884018580000004,18.99,-2.99,19.2239486058,0.0
2020-04-10 00:00:00,17.36784,-13.06368,21.732501039,0.6278400000000001,-0.013680000000000001,0.627989019,16.74,-13.05,21.2256943349,33.04,17.74784,-2.48368,17.920783772100002,0.6278400000000001,-0.013680000000000001,0.627989019,17.12,-2.47,17.2972627892,0.0
2020-04-10 00:30:00,16.16,-13.2718,20.9113910403,1.26,-0.2718,1.2889822497,14.9,-13.0,19.7739727925,33.22,16.5,-2.5918,16.70231802,1.26,-0.2718,1.2889822497,15.24,-2.32,15.415576538,0.0
2020-04-10 01:00:00,15.22888,-13.41464,20.2946138762,1.29888,-0.31464000000000003,1.3364458777000001,13.93,-13.1,19.1221050096,33.05,15.53888,-2.8346400000000003,15.7953149884,1.29888,-0.31464000000000003,1.3364458777000001,14.24,-2.52,14.4612585898,0.0
2020-04-10 01:30:00,14.79528,-13.3896,19.9544906835,1.2052800000000001,-0.30960000000000004,1.2444083086,13.59,-13.08,18.8619855795,33.0,15.11528,-2.8596,15.3834001976,1.2052800000000001,-0.30960000000000004,1.2444083086,13.91,-2.55,14.1418032796,0.0
2020-04-10 02:00:00,14.27788,-13.307,19.5175333046,1.84788,-0.387,1.8879696752,12.43,-12.92,17.9285052361,32.8,14.55788,-2.8970000000000002,14.843331132,1.84788,-0.387,1.8879696752,12.71,-2.51,12.9554698873,0.0
2020-04-10 02:30:00,14.1756,-13.29612,19.4353914912,1.2456,-0.27612000000000003,1.2758376129,12.93,-13.02,18.3495313292,32.77,14.4556,-2.90612,14.7448263745,1.2456,-0.27612000000000003,1.2758376129,13.21,-2.63,13.4692613012,0.0
2020-04-10 03:00:00,13.88748,-13.28064,19.2155535845,1.07748,-0.26064000000000004,1.1085559796,12.81,-13.02,18.2651717758,32.77,14.17748,-2.87064,14.4651827904,1.07748,-0.26064000000000004,1.1085559796,13.1,-2.61,13.3574735635,0.0
2020-04-10 03:30:00,13.57888,-13.23308,18.9604954666,1.3888800000000001,-0.34308000000000005,1.4306262757,12.19,-12.89,17.7411442697,32.8,13.83888,-2.8130800000000002,14.121898553,1.3888800000000001,-0.34308000000000005,1.4306262757,12.45,-2.47,12.6926514173,0.0
2020-04-10 04:00:00,13.59704,-13.2352,18.9749839473,0.7970400000000001,-0.20520000000000002,0.8230308631000001,12.8,-13.03,18.2652922232,32.82,13.88704,-2.8052,14.1675342598,0.7970400000000001,-0.20520000000000002,0.8230308631000001,13.09,-2.6,13.345714668,0.0
2020-04-10 04:30:00,13.77792,-13.1792,19.0662631936,0.9079200000000001,-0.2592,0.9441945596,12.87,-12.92,18.2363181591,32.82,14.06792,-2.7392000000000003,14.3321174209,0.9079200000000001,-0.2592,0.9441945596,13.16,-2.48,13.3916391827,0.0
2020-04-10 05:00:00,13.62888,-13.1178,18.9162112193,1.11888,-0.3078,1.1604453,12.51,-12.81,17.9052003619,32.82,13.89888,-2.6978,14.1582834445,1.11888,-0.3078,1.1604453,12.78,-2.39,13.001557599,0.0
2020-04-10 05:30:00,13.69556,-12.97388,18.8650450826,1.73556,-0.35388000000000003,1.7712706083,11.96,-12.62,17.3869491286,32.8,13.96556,-2.56388,14.1989558337,1.73556,-0.35388000000000003,1.7712706083,12.23,-2.21,12.4280730606,0.0
2020-04-10 06:00:00,14.00376,-12.89208,19.0344692824,1.82376,-0.35208,1.8574339461,12.18,-12.54,17.4815331135,32.74,14.27376,-2.5020800000000003,14.491398444,1.82376,-0.35208,1.8574339461,12.45,-2.15,12.6342787685,0.0
2020-04-10 06:30:00,14.86724,-12.90892,19.6894652234,1.7672400000000001,-0.35892,1.8033193794,13.1,-12.55,18.141458045,32.89,15.15724,-2.44892,15.3537986695,1.7672400000000001,-0.35892,1.8033193794,13.39,-2.09,13.552128984,0.0
2020-04-10 07:00:00,15.54196,-12.74212,20.0976153495,2.00196,-0.40212000000000003,2.0419462128,13.54,-12.34,18.3195851481,32.92,15.82196,-2.26212,15.9828534729,2.00196,-0.40212000000000003,2.0419462128,13.82,-1.8599999999999999,13.9446046914,0.0
2020-04-10 07:30:00,16.44056,-12.54944,20.6828541896,1.8705600000000002,-0.37944000000000006,1.9086564456000001,14.57,-12.17,18.9840406658,32.77,16.76056,-2.1494400000000002,16.8978242335,1.8705600000000002,-0.37944000000000006,1.9086564456000001,14.89,-1.77,14.9948324432,0.0
2020-04-10 08:00:00,17.61404,-12.31828,21.4940556266,2.44404,-0.36828000000000005,2.4716313803,15.17,-11.95,19.3114318475,32.73,17.93404,-1.9582800000000002,18.0406388823,2.44404,-0.36828000000000005,2.4716313803,15.49,-1.5899999999999999,15.5713904325,0.0
2020-04-10 08:30:00,19.95356,-11.65732,23.1092549914,4.99356,-0.24732,4.9996808554,14.96,-11.41,18.8146140008,32.59,20.28356,-1.36732,20.3295934602,4.99356,-0.24732,4.9996808554,15.29,-1.12,15.3309653969,0.0
2020-04-10 09:00:00,20.95188,-11.25404,23.7830757442,5.23188,-0.10404000000000001,5.2329143559,15.72,-11.15,19.2728020796,32.57,21.30188,-1.00404,21.325529017,5.23188,-0.10404000000000001,5.2329143559,16.07,-0.9,16.0951825091,0.0
2020-04-10 09:30:00,21.68736,-10.93108,24.2864178861,5.96736,-0.36108,5.9782743443,15.72,-10.57,18.9431597153,32.53,22.03736,-0.66108,22.0472733583,5.96736,-0.36108,5.9782743443,16.07,-0.30000000000000004,16.072800005,0.0
2020-04-10 10:00:00,21.97112,-11.12608,24.6276220984,6.71112,-0.40608000000000005,6.723394427,15.26,-10.72,18.649021422,32.26,22.32112,-1.04608,22.3456188418,6.71112,-0.40608000000000005,6.723394427,15.61,-0.64,15.6231142862,0.0
2020-04-10 10:30:00,22.29104,-10.72008,24.7348050222,6.70104,-0.46008000000000004,6.7168155169,15.59,-10.26,18.6632178362,32.29,22.54104,-2.08008,22.6368111069,6.70104,-0.46008000000000004,6.7168155169,15.84,-1.62,15.9226254117,0.0
2020-04-10 11:00:00,22.75676,-6.99676,23.8080821612,6.83676,-0.44676000000000005,6.8513416055,15.92,-6.55,17.2147872482,32.82,22.48676,-5.86676,23.239476074,6.83676,-0.44676000000000005,6.8513416055,15.65,-5.42,16.561971501,0.0
2020-04-10 11:30:00,22.5268,-7.01936,23.5950870532,7.0668,-0.36936,7.0764460748,15.46,-6.65,16.8295603032,32.82,22.2668,-5.87936,23.0299208911,7.0668,-0.36936,7.0764460748,15.2,-5.51,16.1678724636,0.0
2020-04-10 12:00:00,22.69912,-6.80712,23.6978254587,7.71912,-0.35712000000000005,7.727376545,14.98,-6.45,16.3095953353,32.69,22.43912,-5.67712,23.1461400209,7.71912,-0.35712000000000005,7.727376545,14.72,-5.32,15.651862509,0.0
2020-04-10 12:30:00,22.88,-6.85496,23.884825237,7.65,-0.35496000000000005,7.6582306443,15.23,-6.5,16.5590730417,32.66,22.62,-5.73496,23.3356843954,7.65,-0.35496000000000005,7.6582306443,14.97,-5.38,15.9073976502,0.0
2020-04-10 13:00:00,22.572,-7.13772,23.6736611194,7.182,-0.38772,7.1924579108,15.39,-6.75,16.8051956252,32.77,22.302,-5.98772,23.0918166197,7.182,-0.38772,7.1924579108,15.12,-5.6,16.1237216548,0.0
2020-04-10 13:30:00,21.09636,-7.34584,22.3387056598,3.99636,-0.46584000000000003,4.0234189634,17.1,-6.88,18.4321566834,32.92,20.81636,-6.21584,21.7245830928,3.99636,-0.46584000000000003,4.0234189634,16.82,-5.75,17.775682828,0.0
2020-04-10 14:00:00,20.324840000000002,-7.37196,21.6204744459,4.25484,-0.6519600000000001,4.3044994212,16.07,-6.72,17.4184758231,32.92,20.05484,-6.22196,20.9978425955,4.25484,-0.6519600000000001,4.3044994212,15.8,-5.57,16.7530564376,0.0
2020-04-10 14:30:00,19.58624,-7.42096,20.944962274,4.5662400000000005,-0.7509600000000001,4.6275791359,15.02,-6.67,16.434393813,33.0,19.32624,-6.27096,20.3181813128,4.5662400000000005,-0.7509600000000001,4.6275791359,14.76,-5.52,15.7584263174,0.0
2020-04-10 15:00:00,19.45844,-6.51956,20.52158741,4.61844,-0.7095600000000001,4.6726291772,14.84,-5.8100000000000005,15.9368033181,32.93,19.18844,-5.36956,19.9255716161,4.61844,-0.7095600000000001,4.6726291772,14.57,-4.66,15.2970748838,0.0
2020-04-10 15:30:00,19.60816,-6.63828,20.7013695186,4.26816,-0.6382800000000001,4.3156217564,15.34,-6.0,16.4716605113,33.01,19.34816,-5.48828,20.1115020012,4.26816,-0.6382800000000001,4.3156217564,15.08,-4.85,15.8407354627,0.0
2020-04-10 16:00:00,19.94504,-6.7114,21.0439423721,3.78504,-0.4914,3.8168051773,16.16,-6.22,17.3157154054,32.89,19.67504,-5.5814,20.4513868713,3.78504,-0.4914,3.8168051773,15.89,-5.09,16.685328885,0.0
2020-04-10 16:30:00,20.99592,-6.59852,22.0083875565,4.43592,-0.66852,4.4860121753,16.56,-5.93,17.5897271156,32.85,20.72592,-5.46852,21.4352156704,4.43592,-0.66852,4.4860121753,16.29,-4.8,16.9824644855,0.0
2020-04-10 17:00:00,23.47104,-6.29572,24.3007367995,7.78104,-0.58572,7.8030539790999995,15.69,-5.71,16.6967122512,32.68,23.20104,-5.16572,23.7691590133,7.78104,-0.58572,7.8030539790999995,15.42,-4.58,16.0857949757,0.0
2020-04-10 17:30:00,24.44144,-5.9172,25.1475097199,6.66144,-0.4572,6.6771112551,17.78,-5.46,18.5994623578,32.75,24.17144,-4.8072,24.6448307666,6.66144,-0.4572,6.6771112551,17.51,-4.35,18.0422448714,0.0
2020-04-10 18:00:00,25.76984,-5.7014,26.3930031559,5.55984,-0.2214,5.5642464706,20.21,-5.48,20.9397827114,32.8,25.46984,-4.5914,25.8803729414,5.55984,-0.2214,5.5642464706,19.91,-4.37,20.3839397566,0.0
2020-04-10 18:30:00,26.23712,-5.8352,26.8781700444,4.85712,-0.20520000000000002,4.8614526362,21.38,-5.63,22.1088511687,32.82,25.92712,-4.7152,26.3523938672,4.85712,-0.20520000000000002,4.8614526362,21.07,-4.51,21.5472736094,0.0
2020-04-10 19:00:00,26.74236,-5.88828,27.3829446869,4.66236,0.08172,4.6630761229,22.08,-5.97,22.8728507187,32.82,26.44236,-4.7782800000000005,26.8706226598,4.66236,0.08172,4.6630761229,21.78,-4.86,22.3156447364,0.0
2020-04-10 19:30:00,26.29824,-6.06732,26.9890681403,4.45824,0.022680000000000002,4.4582976886,21.84,-6.09,22.6731934231,32.76,25.98824,-4.95732,26.45682596,4.45824,0.022680000000000002,4.4582976886,21.53,-4.98,22.0984456467,0.0
2020-04-10 20:00:00,26.18044,-6.15364,26.8939161121,4.42044,-0.05364000000000001,4.4207654363,21.76,-6.1,22.5988406782,32.8,25.88044,-5.04364,26.3673183893,4.42044,-0.05364000000000001,4.4207654363,21.46,-4.99,22.0325146091,0.0
2020-04-10 20:30:00,26.7174,-6.27956,27.4454429105,4.7574000000000005,-0.16956000000000002,4.7604207118,21.96,-6.11,22.7941593396,32.77,26.4074,-5.16956,26.9086440638,4.7574000000000005,-0.16956000000000002,4.7604207118,21.65,-5.0,22.2198672363,0.0
2020-04-10 21:00:00,26.48588,-6.51084,27.2743996612,4.56588,-0.15084,4.5683709219,21.92,-6.36,22.8240224325,32.77,26.17588,-5.40084,26.7272476413,4.56588,-0.15084,4.5683709219,21.61,-5.25,22.238583588,0.0
2020-04-10 21:30:00,24.48588,-7.24296,25.5346585827,0.8758800000000001,-0.10296000000000001,0.8819107302,23.61,-7.14,24.666002919,32.61,24.15588,-6.14296,24.9247366312,0.8758800000000001,-0.10296000000000001,0.8819107302,23.28,-6.04,24.0507796131,0.0
2020-04-10 22:00:00,23.1074,-7.5622,24.3133462033,0.6174000000000001,0.0378,0.6185560605,22.49,-7.6,23.7394208017,32.59,22.7874,-6.4522,23.6832532309,0.6174000000000001,0.0378,0.6185560605,22.17,-6.49,23.1004112518,0.0
2020-04-10 22:30:00,21.8314,-7.92152,23.224136261,0.5814,-0.01152,0.5815141188,21.25,-7.91,22.6744481741,32.66,21.5314,-6.81152,22.5831350939,0.5814,-0.01152,0.5815141188,20.95,-6.8,22.0259506038,0.0
2020-04-10 23:00:00,20.36868,-8.28684,21.9898804482,0.41868000000000005,0.08316000000000001,0.4268589088,19.95,-8.37,21.6346804922,33.04,20.06868,-7.13684,21.2999155427,0.41868000000000005,0.08316000000000001,0.4268589088,19.65,-7.22,20.9344429111,0.0
2020-04-10 23:30:00,18.94644,-8.40408,20.7267013613,0.31644,0.20592000000000002,0.3775411501,18.63,-8.61,20.523376915100002,33.22,18.65644,-7.24408,20.0134816691,0.31644,0.20592000000000002,0.3775411501,18.34,-7.45,19.7954060327,0.0
2020-04-11 00:00:00,17.72576,-5.2774,18.4946889224,0.09576000000000001,0.5526,0.5608357492,17.63,-5.83,18.5689471969,32.86,16.94576,-11.6274,20.5512825083,0.09576000000000001,0.5526,0.5608357492,16.85,-12.18,20.7912217053,0.0
2020-04-11 00:30:00,16.60964,-5.0934,17.3730499478,0.08964000000000001,0.5166000000000001,0.5243194538,16.52,-5.61,17.4465612658,32.78,15.80964,-12.3334,20.0513708382,0.08964000000000001,0.5166000000000001,0.5243194538,15.72,-12.85,20.3037164086,0.0
2020-04-11 01:00:00,15.79948,-5.13016,16.6115053471,0.15948,0.42984000000000006,0.45847169600000004,15.64,-5.5600000000000005,16.5988915293,32.89,15.00948,-12.43016,19.488287957,0.15948,0.42984000000000006,0.45847169600000004,14.85,-12.86,19.644391057,0.0
2020-04-11 01:30:00,15.1186,-5.15752,15.9741065012,0.5886,0.042480000000000004,0.5901309265,14.53,-5.2,15.4324625384,32.75,14.3786,-12.39752,18.9853269688,0.5886,0.042480000000000004,0.5901309265,13.79,-12.44,18.5719600473,0.0
2020-04-11 02:00:00,14.76156,-5.1778,15.6433137945,0.42156000000000005,0.1422,0.44489737420000003,14.34,-5.32,15.2950318731,32.82,13.99156,-12.4578,18.7339406446,0.42156000000000005,0.1422,0.44489737420000003,13.57,-12.6,18.5176915408,0.0
2020-04-11 02:30:00,14.45764,-5.22952,15.374369378899999,0.37764000000000003,0.24048000000000003,0.4477081639,14.08,-5.47,15.1052077112,32.76,13.70764,-12.46952,18.5307399582,0.37764000000000003,0.24048000000000003,0.4477081639,13.33,-12.71,18.4182789641,0.0
2020-04-11 03:00:00,14.14924,-5.32264,15.1172579904,0.21924000000000002,0.38736000000000004,0.4450999295,13.93,-5.71,15.0548663229,32.98,13.39924,-12.65264,18.4290241616,0.21924000000000002,0.38736000000000004,0.4450999295,13.18,-13.04,18.5406040894,0.0
2020-04-11 03:30:00,14.00852,-5.29472,14.9757367922,0.12852000000000002,0.48528000000000004,0.5020100286,13.88,-5.78,15.0353849302,32.96,13.24852,-12.62472,18.3004600289,0.12852000000000002,0.48528000000000004,0.5020100286,13.12,-13.11,18.5474122184,0.0
2020-04-11 04:00:00,14.10192,-4.1982800000000005,14.713589047,0.06192,0.5317200000000001,0.5353132212,14.04,-4.73,14.8153467729,33.05,13.35192,-11.58828,17.6794230971,0.06192,0.5317200000000001,0.5353132212,13.29,-12.12,17.9866200271,0.0
2020-04-11 04:30:00,14.46784,-3.48056,14.8806146439,0.08784,0.46944,0.4775874571,14.38,-3.95,14.9126422877,32.95,13.707840000000001,-10.85056,17.4825492929,0.08784,0.46944,0.4775874571,13.62,-11.32,17.710076228,0.0
2020-04-11 05:00:00,14.24844,-3.5324400000000002,14.6797879681,0.028440000000000003,0.54756,0.5482980824,14.22,-4.08,14.7937419201,33.0,13.48844,-10.91244,17.349909521,0.028440000000000003,0.54756,0.5482980824,13.46,-11.46,17.6777600391,0.0
2020-04-11 05:30:00,14.26788,-3.4749600000000003,14.6849496661,0.047880000000000006,0.45504000000000006,0.4575520692,14.22,-3.93,14.753077645,32.9,13.51788,-10.81496,17.3117428209,0.047880000000000006,0.45504000000000006,0.4575520692,13.47,-11.27,17.5628528434,0.0
2020-04-11 06:00:00,14.48312,-3.4746,14.8940796995,0.12312000000000001,0.27540000000000003,0.3016681859,14.36,-3.75,14.8415666289,32.88,13.73312,-10.8146,17.4801074966,0.12312000000000001,0.27540000000000003,0.3016681859,13.61,-11.09,17.5562011836,0.0
2020-04-11 06:30:00,15.05288,-3.41808,15.436076806700001,0.00288,0.60192,0.6019268899,15.05,-4.02,15.5776410281,32.73,14.28288,-10.68808,17.8391624013,0.00288,0.60192,0.6019268899,14.28,-11.29,18.2039144142,0.0
2020-04-11 07:00:00,15.42292,-3.30352,15.772752002,0.05292,0.5464800000000001,0.5490363529,15.37,-3.85,15.8448540542,32.73,14.64292,-10.56352,18.0555548493,0.05292,0.5464800000000001,0.5490363529,14.59,-11.11,18.3384895779,0.0
2020-04-11 07:30:00,16.3088,-4.34124,16.8767094594,0.1188,0.51876,0.532189231,16.19,-4.86,16.9037185258,32.66,15.5088,-11.56124,19.3438658954,0.1188,0.51876,0.532189231,15.39,-12.08,19.5647259117,0.0
2020-04-11 08:00:00,16.91232,-4.7034400000000005,17.5541708894,0.29232,0.46656000000000003,0.5505717174,16.62,-5.17,17.4055537114,32.63,16.10232,-11.89344,20.0184570938,0.29232,0.46656000000000003,0.5505717174,15.81,-12.36,20.0680268088,0.0
2020-04-11 08:30:00,17.74552,-4.42536,18.2889937175,0.6055200000000001,0.40464000000000006,0.7282774197,17.14,-4.83,17.8075405376,32.69,16.93552,-11.65536,20.5586783233,0.6055200000000001,0.40464000000000006,0.7282774197,16.33,-12.06,20.3005541796,0.0
2020-04-11 09:00:00,18.95976,-4.05868,19.3893110398,0.9597600000000001,0.39132000000000006,1.0364702601,18.0,-4.45,18.5419119834,32.53,18.12976,-11.23868,21.3306381949,0.9597600000000001,0.39132000000000006,1.0364702601,17.17,-11.63,20.7380278715,0.0
2020-04-11 09:30:00,20.56872,-3.74832,20.9074662564,0.73872,0.5716800000000001,0.9340906063000001,19.83,-4.32,20.2951053212,32.53,19.68872,-10.938320000000001,22.523155632799998,0.73872,0.5716800000000001,0.9340906063000001,18.95,-11.51,22.1716620938,0.0
2020-04-11 10:00:00,20.7338,-3.4746,21.0229233838,1.2438,0.4554,1.3245480739,19.49,-3.93,19.8822785415,32.37,19.8738,-10.5846,22.516697884,1.2438,0.4554,1.3245480739,18.63,-11.04,21.6554496605,0.0
2020-04-11 10:30:00,20.96568,-4.11752,21.366181428,1.43568,0.49248000000000003,1.5177989369,19.53,-4.61,20.0667137319,32.37,20.10568,-11.21752,23.0232735121,1.43568,0.49248000000000003,1.5177989369,18.67,-11.71,22.0384436837,0.0
2020-04-11 11:00:00,21.0294,-6.15704,21.9122067789,1.6794,0.46296000000000004,1.7420437198,19.35,-6.62,20.4510855458,32.74,20.6194,-6.72704,21.6890000581,1.6794,0.46296000000000004,1.7420437198,18.94,-7.19,20.2588178332,0.0
2020-04-11 11:30:00,21.05752,-6.76056,22.1161551827,1.75752,0.46944,1.8191345371,19.3,-7.23,20.6097768062,33.07,20.78752,-5.61056,21.5313578593,1.75752,0.46944,1.8191345371,19.03,-6.08,19.9776700343,0.0
2020-04-11 12:00:00,21.5282,-6.56456,22.5068177056,2.9682,0.41544000000000003,2.9971322349,18.56,-6.98,19.8291200006,33.07,21.2382,-5.42456,21.9200134679,2.9682,0.41544000000000003,2.9971322349,18.27,-5.84,19.1806803842,0.0
2020-04-11 12:30:00,21.41584,-6.56796,22.4003638691,3.16584,0.39204000000000006,3.1900216719,18.25,-6.96,19.5321299402,33.07,21.14584,-5.42796,21.8313833521,3.16584,0.39204000000000006,3.1900216719,17.98,-5.82,18.8984867119,0.0
2020-04-11 13:00:00,21.38436,-6.57576,22.372560698,3.38436,0.35424000000000005,3.4028485989,18.0,-6.93,19.2879470136,33.07,21.10436,-5.42576,21.790660444,3.38436,0.35424000000000005,3.4028485989,17.72,-5.78,18.638851896,0.0
2020-04-11 13:30:00,21.5126,-6.63716,22.513192835,3.5226,0.22284,3.5296414018,17.99,-6.86,19.2535633066,33.28,21.2326,-5.47716,21.9276670995,3.5226,0.22284,3.5296414018,17.71,-5.7,18.6046795189,0.0
2020-04-11 14:00:00,20.59528,-6.87732,21.7132007926,3.63528,-0.06732,3.6359032799,16.96,-6.8100000000000005,18.2761511265,33.38,20.32528,-5.68732,21.1059853089,3.63528,-0.06732,3.6359032799,16.69,-5.62,17.6108063416,0.0
2020-04-11 14:30:00,19.92976,-7.0074,21.1257896519,3.65976,-0.34740000000000004,3.6762113674,16.27,-6.66,17.5803441377,33.34,19.65976,-5.8374,20.5080813831,3.65976,-0.34740000000000004,3.6762113674,16.0,-5.49,16.9156761615,0.0
2020-04-11 15:00:00,19.0752,-4.5838,19.6182179996,3.8952,-0.5238,3.9302607394,15.18,-4.06,15.7135610223,32.72,18.3452,-11.3038,21.5481381442,3.8952,-0.5238,3.9302607394,14.45,-10.78,18.0280586864,0.0
2020-04-11 15:30:00,18.93392,-4.4141200000000005,19.4416507,3.64392,-0.47412000000000004,3.6746350487,15.29,-3.94,15.7894806754,32.75,18.17392,-11.68412,21.6057869179,3.64392,-0.47412000000000004,3.6746350487,14.53,-11.21,18.3517029183,0.0
2020-04-11 16:00:00,19.06248,-4.50776,19.5882118624,3.37248,-0.34776,3.3903625718,15.69,-4.16,16.2321193934,32.75,18.28248,-11.77776,21.7477517359,3.37248,-0.34776,3.3903625718,14.91,-11.43,18.7870434076,0.0
2020-04-11 16:30:00,19.74968,-4.46716,20.2485895452,3.37968,-0.40716,3.4041175315,16.37,-4.06,16.8659568362,32.75,18.93968,-11.73716,22.2816606959,3.37968,-0.40716,3.4041175315,15.56,-11.33,19.2479219658,0.0
2020-04-11 17:00:00,20.9956,-4.40828,21.453394881,3.0456,-0.45828,3.0798863483,17.95,-3.95,18.3794722449,32.78,20.1556,-11.69828,23.3044623692,3.0456,-0.45828,3.0798863483,17.11,-11.24,20.4716804391,0.0
2020-04-11 17:30:00,22.61848,-4.35496,23.0339166038,2.41848,-0.26496000000000003,2.4329507418,20.2,-4.09,20.6099029595,32.87,21.71848,-11.68496,24.6623328927,2.41848,-0.26496000000000003,2.4329507418,19.3,-11.42,22.4255746861,0.0
2020-04-11 18:00:00,24.7194,-4.1146,25.0595025793,4.8294,-0.1746,4.8325551750999995,19.89,-3.94,20.2764814502,32.79,23.8394,-11.4146,26.4312331441,4.8294,-0.1746,4.8325551750999995,19.01,-11.24,22.0843315498,0.0
2020-04-11 18:30:00,25.72688,-4.11144,26.0533355524,4.82688,0.08856000000000001,4.8276923481,20.9,-4.2,21.3178329105,32.57,24.81688,-11.30144,27.2690315011,4.82688,0.08856000000000001,4.8276923481,19.99,-11.39,23.0072206057,0.0
2020-04-11 19:00:00,25.95788,-4.139,26.2857918864,3.9178800000000003,0.261,3.9265639807,22.04,-4.4,22.4749104559,32.46,25.00788,-11.299,27.441965365,3.9178800000000003,0.261,3.9265639807,21.09,-11.56,24.0503991651,0.0
2020-04-11 19:30:00,25.79988,-4.31144,26.15764368,3.4498800000000003,0.17856000000000002,3.4544978923,22.35,-4.49,22.7965479843,32.46,24.85988,-11.46144,27.3747737979,3.4498800000000003,0.17856000000000002,3.4544978923,21.41,-11.64,24.3696060699,0.0
