Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-11 20:00:00,25.5532,-4.34336,25.9196991944,3.7332,0.02664,3.7332950499,21.82,-4.37,22.2532986319,32.24,24.6132,-11.39336,27.1222835751,3.7332,0.02664,3.7332950499,20.88,-11.42,23.7989663641,0.0
2020-04-11 20:30:00,26.11252,-4.38552,26.478226648,3.96252,0.024480000000000002,3.9625956166,22.15,-4.41,22.5847426375,32.2,25.17252,-11.43552,27.6482708469,3.96252,0.024480000000000002,3.9625956166,21.21,-11.46,24.1080007466,0.0
2020-04-11 21:00:00,26.08008,-4.58584,26.4801907341,3.88008,0.25416,3.8883953132,22.2,-4.84,22.7214788251,32.18,25.15008,-11.61584,27.7029648758,3.88008,0.25416,3.8883953132,21.27,-11.87,24.3579514738,0.0
2020-04-11 21:30:00,24.07704,-5.13444,24.6184144346,0.34704,0.65556,0.7417517612000001,23.73,-5.79,24.4261540157,32.28,23.087040000000002,-12.18444,26.1050185611,0.34704,0.65556,0.7417517612000001,22.74,-12.84,26.1146165968,0.0
2020-04-11 22:00:00,22.97988,-5.72644,23.6826307637,0.20988,0.5835600000000001,0.6201547291,22.77,-6.31,23.628140003,32.31,22.09988,-11.75644,25.0323506185,0.20988,0.5835600000000001,0.6201547291,21.89,-12.34,25.1286231219,0.0
2020-04-11 22:30:00,21.96708,-8.27952,23.4755842346,0.12708,0.60048,0.6137797299000001,21.84,-8.88,23.5762592453,32.86,21.64708,-7.14952,22.7971864219,0.12708,0.60048,0.6137797299000001,21.52,-7.75,22.8729731342,0.0
2020-04-11 23:00:00,20.57268,-8.50092,22.2598473317,0.022680000000000002,0.7390800000000001,0.7394279064,20.55,-9.24,22.5317575879,32.94,20.27268,-7.35092,21.5642662576,0.022680000000000002,0.7390800000000001,0.7394279064,20.25,-8.09,21.8062055388,0.0
2020-04-11 23:30:00,19.04576,-8.75688,20.9624407289,0.00576,0.75312,0.7531420264,19.04,-9.51,21.2828968893,33.04,18.73576,-7.5968800000000005,20.2173511745,0.00576,0.75312,0.7531420264,18.73,-8.35,20.5069597942,0.0
2020-04-12 00:00:00,17.80116,-8.90916,19.9061404911,0.011160000000000002,0.7808400000000001,0.780919747,17.79,-9.69,20.2578429256,33.13,17.521160000000002,-7.7191600000000005,19.1461870578,0.011160000000000002,0.7808400000000001,0.780919747,17.51,-8.5,19.4640720303,0.0
2020-04-12 00:30:00,16.65908,-9.12204,18.9930661087,0.019080000000000003,0.7779600000000001,0.7781939398000001,16.64,-9.9,19.3623242406,33.25,16.35908,-7.93204,18.1806698724,0.019080000000000003,0.7779600000000001,0.7781939398000001,16.34,-8.71,18.5164710461,0.0
2020-04-12 01:00:00,15.78032,-9.16412,18.2482764851,0.04032,0.69588,0.6970471123,15.74,-9.86,18.5732926537,33.25,15.51032,-7.97412,17.4400864756,0.04032,0.69588,0.6970471123,15.47,-8.67,17.7338602679,0.0
2020-04-12 01:30:00,15.18732,-9.09984,17.7048517872,0.15732000000000002,0.38016000000000005,0.41142582320000004,15.03,-9.48,17.7699549802,33.25,14.90732,-7.90984,16.8758335619,0.15732000000000002,0.38016000000000005,0.41142582320000004,14.75,-8.29,16.9200059102,0.0
2020-04-12 02:00:00,14.84648,-9.21256,17.4725278693,0.09648000000000001,0.39744,0.4089828163,14.75,-9.61,17.604391497599998,33.27,14.55648,-8.01256,16.6160232229,0.09648000000000001,0.39744,0.4089828163,14.46,-8.41,16.7278121702,0.0
2020-04-12 02:30:00,13.87684,-14.51672,20.0823765512,0.006840000000000001,0.59328,0.5933194283000001,13.87,-15.11,20.5107045223,32.77,14.08684,-5.51672,15.128557788,0.006840000000000001,0.59328,0.5933194283000001,14.08,-6.11,15.3485667083,0.0
2020-04-12 03:00:00,13.3118,-15.423,20.3733391529,0.0018000000000000002,0.657,0.6570024657,13.31,-16.08,20.8739670403,32.71,13.6018,-5.123,14.5345826304,0.0018000000000000002,0.657,0.6570024657,13.6,-5.78,14.7772933922,0.0
2020-04-12 03:30:00,13.06972,-15.49364,20.2699398452,0.009720000000000001,0.75636,0.7564224534,13.06,-16.25,20.8476881212,32.79,13.33972,-5.13364,14.293438681,0.009720000000000001,0.75636,0.7564224534,13.33,-5.89,14.5732974992,0.0
2020-04-12 04:00:00,12.8444,-15.58208,20.1935590842,0.014400000000000001,0.72792,0.7280624193,12.83,-16.31,20.7515059694,32.88,13.1344,-5.17208,14.116050258,0.014400000000000001,0.72792,0.7280624193,13.12,-5.9,14.3855622066,0.0
2020-04-12 04:30:00,12.82716,-15.53472,20.1460556721,0.04716,0.48528000000000004,0.4875661432,12.78,-16.02,20.4931403157,32.88,13.08716,-5.10472,14.0474881436,0.04716,0.48528000000000004,0.4875661432,13.04,-5.59,14.1876601313,0.0
2020-04-12 05:00:00,12.77376,-15.60064,20.1630581249,0.023760000000000003,0.63936,0.6398013342000001,12.75,-16.24,20.6470361069,32.94,13.05376,-5.13064,14.0258374776,0.023760000000000003,0.63936,0.6398013342000001,13.03,-5.77,14.2503964857,0.0
2020-04-12 05:30:00,12.81412,-15.486,20.1001957049,0.024120000000000003,0.594,0.5944895074000001,12.79,-16.08,20.5463013703,32.97,13.09412,-5.006,14.0184169782,0.024120000000000003,0.594,0.5944895074000001,13.07,-5.6,14.219173675,0.0
2020-04-12 06:00:00,13.18068,-14.46336,19.5683189813,0.04068,0.56664,0.5680983647,13.14,-15.03,19.9639800641,33.11,13.46068,-3.88336,14.0096534915,0.04068,0.56664,0.5680983647,13.42,-4.45,14.1385607471,0.0
2020-04-12 06:30:00,13.5802,-13.2268,18.9570585872,0.0702,0.4932,0.4981709345,13.51,-13.72,19.2550902361,33.01,13.8802,-2.7068,14.1416660362,0.0702,0.4932,0.4981709345,13.81,-3.2,14.1758985606,0.0
2020-04-12 07:00:00,13.98832,-13.1034,19.1669556263,0.14832,0.42660000000000003,0.45164851640000003,13.84,-13.53,19.354753938,32.97,14.28832,-2.5834,14.5199877404,0.14832,0.42660000000000003,0.45164851640000003,14.14,-3.01,14.4568219191,0.0
2020-04-12 07:30:00,14.8966,-12.91576,19.7161240597,0.3366,0.53424,0.6314364082,14.56,-13.45,19.8216068975,32.86,15.2166,-2.47576,15.4166891108,0.3366,0.53424,0.6314364082,14.88,-3.01,15.1813866297,0.0
2020-04-12 08:00:00,15.8228,-12.84296,20.3789749841,0.5328,0.5270400000000001,0.7494311186,15.29,-13.37,20.3111053367,32.89,16.1528,-2.39296,16.3290907708,0.5328,0.5270400000000001,0.7494311186,15.62,-2.92,15.8905884095,0.0
2020-04-12 08:30:00,17.06516,-12.4992,21.1530065585,0.9651600000000001,0.46080000000000004,1.069518801,16.1,-12.96,20.6681300557,32.77,17.40516,-2.1092,17.5324932416,0.9651600000000001,0.46080000000000004,1.069518801,16.44,-2.5700000000000003,16.639666463,0.0
2020-04-12 09:00:00,18.57096,-12.17076,22.2037824323,1.5609600000000001,0.48924000000000006,1.6358337016000002,17.01,-12.66,21.204143463,32.77,18.95096,-1.80076,19.0363237391,1.5609600000000001,0.48924000000000006,1.6358337016000002,17.39,-2.29,17.5401311284,0.0
2020-04-12 09:30:00,20.20696,-12.25912,23.6348737169,4.92696,0.47088,4.9494103503,15.28,-12.73,19.8879687248,32.52,20.55696,-2.02912,20.6568616304,4.92696,0.47088,4.9494103503,15.63,-2.5,15.8286733493,0.0
2020-04-12 10:00:00,21.68608,-13.27068,25.4243389969,5.26608,0.40932,5.2819637853,16.42,-13.68,21.3719161518,32.47,22.04608,-3.09068,22.2616698886,5.26608,0.40932,5.2819637853,16.78,-3.5,17.1411318179,0.0
2020-04-12 10:30:00,22.62396,-12.86012,26.0235710942,5.58396,0.20988,5.5879029068,17.04,-13.07,21.4752531999,32.3,22.99396,-2.80012,23.1638267239,5.58396,0.20988,5.5879029068,17.41,-3.01,17.6682823161,0.0
2020-04-12 11:00:00,23.88616,-9.994720000000001,25.8929153906,5.36616,0.21528000000000003,5.3704765733,18.52,-10.21,21.1479195194,32.37,23.93616,-4.47472,24.3508290336,5.36616,0.21528000000000003,5.3704765733,18.57,-4.69,19.1530937449,0.0
2020-04-12 11:30:00,26.19556,-2.35124,26.3008686786,6.59556,0.42876000000000003,6.6094815872,19.6,-2.7800000000000002,19.796171347,32.52,25.30556,-9.72124,27.1085572108,6.59556,0.42876000000000003,6.6094815872,18.71,-10.15,21.285830968,0.0
2020-04-12 12:00:00,27.53892,-2.23352,27.6293453842,5.75892,0.36648000000000003,5.7705690497,21.78,-2.6,21.9346392722,32.52,26.58892,-9.61352,28.2734934799,5.75892,0.36648000000000003,5.7705690497,20.83,-9.98,23.0973872981,0.0
2020-04-12 12:30:00,27.35092,-3.06492,27.5221103743,6.37092,0.32508000000000004,6.3792083092,20.98,-3.39,21.2521175416,32.58,26.43092,-10.43492,28.4162117013,6.37092,0.32508000000000004,6.3792083092,20.06,-10.76,22.7635937409,0.0
2020-04-12 13:00:00,27.51744,-3.15208,27.6973845783,6.24744,0.45792000000000005,6.264199652,21.27,-3.61,21.5741743759,32.64,26.57744,-10.55208,28.5955714977,6.24744,0.45792000000000005,6.264199652,20.33,-11.01,23.1198832177,0.0
2020-04-12 13:30:00,27.9752,-3.64284,28.2113824246,5.6052,0.58716,5.635869401,22.37,-4.23,22.7664182515,32.75,27.0052,-11.07284,29.1871309434,5.6052,0.58716,5.635869401,21.4,-11.66,24.3703836654,0.0
2020-04-12 14:00:00,26.39688,-4.10452,26.7140853889,1.6768800000000001,0.64548,1.7968224634,24.72,-4.75,25.1722247726,32.9,25.35688,-11.61452,27.8902929021,1.6768800000000001,0.64548,1.7968224634,23.68,-12.26,26.6655208087,0.0
2020-04-12 14:30:00,25.18888,-4.30752,25.5545378398,1.7488800000000002,0.58248,1.8433296517,23.44,-4.89,23.9446382307,32.99,24.19888,-11.83752,26.9390547905,1.7488800000000002,0.58248,1.8433296517,22.45,-12.42,25.6565566669,0.0
2020-04-12 15:00:00,24.17152,-3.30768,24.396785159,1.72152,0.56232,1.8110314445,22.45,-3.87,22.7811193755,32.96,23.19152,-10.85768,25.6073390826,1.72152,0.56232,1.8110314445,21.47,-11.42,24.3182503482,0.0
2020-04-12 15:30:00,22.9544,-3.46576,23.2145637852,2.0844,0.35424000000000005,2.1142869573,20.87,-3.8200000000000003,21.2167221785,32.96,22.0244,-11.02576,24.6300949843,2.0844,0.35424000000000005,2.1142869573,19.94,-11.38,22.9588327229,0.0
2020-04-12 16:00:00,22.61824,-3.11332,22.8315032821,2.38824,0.16668000000000002,2.394049398,20.23,-3.2800000000000002,20.4941772218,32.96,21.71824,-10.68332,24.2036211117,2.38824,0.16668000000000002,2.394049398,19.33,-10.85,22.1668987457,0.0
2020-04-12 16:30:00,24.03448,-2.22512,24.1372613999,5.87448,0.16488000000000003,5.8767934016000005,18.16,-2.39,18.3165962995,32.79,23.18448,-9.71512,25.1376941959,5.87448,0.16488000000000003,5.8767934016000005,17.31,-9.88,19.9311439712,0.0
2020-04-12 17:00:00,24.26328,-2.1048,24.354402875,5.36328,0.0252,5.3633392023,18.9,-2.13,19.0196451071,32.63,23.39328,-9.5348,25.2617885392,5.36328,0.0252,5.3633392023,18.03,-9.56,20.4077068775,0.0
2020-04-12 17:30:00,24.17624,-1.77008,24.2409522037,5.64624,-0.19008000000000003,5.6494386043,18.53,-1.58,18.5972390424,32.53,23.31624,-9.15008,25.0473753464,5.64624,-0.19008000000000003,5.6494386043,17.67,-8.96,19.8118777505,0.0
2020-04-12 18:00:00,24.718,-1.88612,24.7898562451,4.608,-0.0061200000000000004,4.6080040641,20.11,-1.88,20.197685511,32.42,23.828,-9.20612,25.5445929593,4.608,-0.0061200000000000004,4.6080040641,19.22,-9.2,21.3084114847,0.0
2020-04-12 18:30:00,25.65832,-2.26372,25.7579854309,3.9283200000000003,0.11628000000000001,3.9300405928,21.73,-2.38,21.8599473924,32.53,24.71832,-9.61372,26.5220466002,3.9283200000000003,0.11628000000000001,3.9300405928,20.79,-9.73,22.9542370816,0.0
2020-04-12 19:00:00,24.651,-3.39224,24.883309531000002,1.251,-0.10224000000000001,1.2551709117,23.4,-3.29,23.6301523482,32.6,23.661,-10.78224,26.0019157067,1.251,-0.10224000000000001,1.2551709117,22.41,-10.68,24.8247960717,0.0
2020-04-12 19:30:00,24.47408,-3.79788,24.7670039436,0.69408,-0.13788,0.7076425233,23.78,-3.66,24.0600083126,32.76,23.47408,-11.22788,26.021101459,0.69408,-0.13788,0.7076425233,22.78,-11.09,25.336071124,0.0
2020-04-12 20:00:00,24.19728,-3.9296,24.5142839087,0.46728000000000003,-0.0396,0.46895496410000004,23.73,-3.89,24.0467253488,32.67,23.19728,-11.2996,25.8029990419,0.46728000000000003,-0.0396,0.46895496410000004,22.73,-11.26,25.3661289912,0.0
2020-04-12 20:30:00,24.57596,-5.60524,25.2070729237,0.43596,0.10476,0.4483701364,24.14,-5.71,24.8061222282,32.52,23.56596,-12.87524,26.8537944391,0.43596,0.10476,0.4483701364,23.13,-12.98,26.5231464951,0.0
2020-04-12 21:00:00,24.29672,-5.80716,24.9810670313,1.11672,-0.22716000000000003,1.1395899368,23.18,-5.58,23.8421643313,32.75,23.28672,-13.19716,26.7663288559,1.11672,-0.22716000000000003,1.1395899368,22.17,-12.97,25.6852058586,0.0
2020-04-12 21:30:00,22.96484,-6.02948,23.7431780791,2.00484,-0.33948,2.0333789848,20.96,-5.69,21.7186026254,32.84,22.03484,-13.42948,25.804749696400002,2.00484,-0.33948,2.0333789848,20.03,-13.09,23.9279961551,0.0
2020-04-12 22:00:00,21.4718,-5.3932400000000005,22.1387721642,2.7018,-0.45324000000000003,2.7395528353,18.77,-4.94,19.4091859695,32.95,20.5918,-12.87324,24.2846151985,2.7018,-0.45324000000000003,2.7395528353,17.89,-12.42,21.7786248418,0.0
2020-04-12 22:30:00,20.06032,-4.63692,20.5892560718,4.18032,-0.64692,4.2300804707,15.88,-3.99,16.3735915425,32.99,19.26032,-12.15692,22.7760977867,4.18032,-0.64692,4.2300804707,15.08,-11.51,18.9706747376,0.0
2020-04-12 23:00:00,17.7434,-3.74184,18.1336595905,9.1134,-1.67184,9.2654794018,8.63,-2.07,8.8747845044,33.08,17.1334,-11.33184,20.5417621772,9.1134,-1.67184,9.2654794018,8.02,-9.66,12.5553175985,0.0
2020-04-12 23:30:00,15.807,-3.63132,16.2187463739,10.737,-2.10132,10.9406907799,5.07,-1.53,5.2958285471,32.98,15.277,-11.17132,18.9257792321,10.737,-2.10132,10.9406907799,4.54,-9.07,10.1428053319,0.0
2020-04-13 00:00:00,14.7636,-3.86252,15.2605028001,9.4536,-1.80252,9.6239093569,5.31,-2.06,5.6955860101999995,33.21,14.2336,-11.482520000000001,18.287800155,9.4536,-1.80252,9.6239093569,4.78,-9.68,10.7958695805,0.0
2020-04-13 00:30:00,13.55596,-3.8978800000000002,14.1052302362,10.15596,-1.93788,10.3391925418,3.4,-1.96,3.9244872277000002,33.27,13.06596,-11.54788,17.4376845715,10.15596,-1.93788,10.3391925418,2.91,-9.61,10.0409262521,0.0
2020-04-13 01:00:00,12.69312,-3.86444,13.2683530194,10.65312,-1.95444,10.8309187721,2.04,-1.9100000000000001,2.7945840478,33.17,12.25312,-11.48444,16.7937878946,10.65312,-1.95444,10.8309187721,1.6,-9.53,9.6633793261,0.0
2020-04-13 01:30:00,12.0242,-3.81636,12.6153077366,11.5542,-2.28636,11.7782417911,0.47000000000000003,-1.53,1.6005624012,33.13,11.6342,-11.29636,16.2161141735,11.5542,-2.28636,11.7782417911,0.08,-9.01,9.0103551539,0.0
2020-04-13 02:00:00,11.62996,-3.7077999999999998,12.2067092388,11.91996,-2.3778,12.1548088937,-0.29,-1.33,1.3612494261,32.74,11.23996,-10.9978,15.7254031949,11.91996,-2.3778,12.1548088937,-0.68,-8.62,8.6467797474,0.0
2020-04-13 02:30:00,11.38372,-3.795,11.9996294125,11.76372,-2.295,11.9854967873,-0.38,-1.5,1.5473848907,32.74,11.00372,-11.075,15.6120939927,11.76372,-2.295,11.9854967873,-0.76,-8.78,8.812831554,0.0
2020-04-13 03:00:00,11.10004,-3.7840800000000003,11.7273249059,11.57004,-2.22408,11.7818656183,-0.47000000000000003,-1.56,1.6292636374,32.83,10.720040000000001,-11.10408,15.4343723633,11.57004,-2.22408,11.7818656183,-0.85,-8.88,8.9205885456,0.0
2020-04-13 03:30:00,10.80612,-3.71108,11.4256003878,11.70612,-2.25108,11.9205959004,-0.9,-1.46,1.7151093259999999,32.8,10.44612,-11.02108,15.1850461778,11.70612,-2.25108,11.9205959004,-1.26,-8.77,8.8600507899,0.0
2020-04-13 04:00:00,10.57688,-3.7028,11.2062981566,11.84688,-2.3328,12.0743745832,-1.27,-1.37,1.8681006397000002,32.89,10.21688,-11.0528,15.0515455942,11.84688,-2.3328,12.0743745832,-1.63,-8.72,8.8710371434,0.0
2020-04-13 04:30:00,10.75348,-3.82756,11.414357085,11.19348,-2.16756,11.4014170551,-0.44,-1.6600000000000001,1.7173234989,33.05,10.37348,-11.24756,15.300872304,11.19348,-2.16756,11.4014170551,-0.8200000000000001,-9.08,9.1169512448,0.0
2020-04-13 05:00:00,10.63696,-3.72152,11.2691893742,11.85696,-2.35152,12.0878925687,-1.22,-1.37,1.8344754019,33.03,10.27696,-11.14152,15.1574857662,11.85696,-2.35152,12.0878925687,-1.58,-8.79,8.9308734175,0.0
2020-04-13 05:30:00,10.68652,-3.6032,11.2776220876,12.56652,-2.5632,12.8252648764,-1.88,-1.04,2.1484878403,33.0,10.34652,-11.0232,15.1182477275,12.56652,-2.5632,12.8252648764,-2.22,-8.46,8.7464278423,0.0
2020-04-13 06:00:00,10.91192,-3.48332,11.4544103431,13.02192,-2.71332,13.3015978705,-2.11,-0.77,2.2461077445,33.03,10.56192,-10.91332,15.1873206165,13.02192,-2.71332,13.3015978705,-2.46,-8.2,8.5610513373,0.0
2020-04-13 06:30:00,11.60816,-3.1628,12.0313208928,13.26816,-2.7828,13.5568449731,-1.6600000000000001,-0.38,1.7029386365999999,32.9,11.25816,-10.5528,15.4307405663,13.26816,-2.7828,13.5568449731,-2.01,-7.77,8.025770991,0.0
2020-04-13 07:00:00,11.98324,-3.25896,12.4184886834,13.05324,-2.7489600000000003,13.3395597971,-1.07,-0.51,1.1853269591,32.92,11.62324,-10.65896,15.7706415969,13.05324,-2.7489600000000003,13.3395597971,-1.43,-7.91,8.0382211963,0.0
2020-04-13 07:30:00,12.89536,-3.24928,13.2984258485,13.00536,-2.78928,13.3011079105,-0.11,-0.46,0.47296934360000004,32.86,12.49536,-10.60928,16.3917919596,13.00536,-2.78928,13.3011079105,-0.51,-7.82,7.8366127887,0.0
2020-04-13 08:00:00,13.98684,-3.09648,14.3254976031,12.78684,-2.79648,13.0890632811,1.2,-0.30000000000000004,1.2369316877,32.98,13.54684,-10.536480000000001,17.162001188,12.78684,-2.79648,13.0890632811,0.76,-7.74,7.7772231548,0.0
2020-04-13 08:30:00,15.2642,-2.8692,15.531519896,12.8142,-2.7792,13.1121193664,2.45,-0.09,2.4516525039,32.88,14.8242,-10.2792,18.0393696752,12.8142,-2.7792,13.1121193664,2.01,-7.5,7.7646699865,0.0
2020-04-13 09:00:00,16.32856,-2.65064,16.5423022607,13.13856,-2.78064,13.429583675,3.19,0.13,3.1926478039,32.81,15.85856,-10.00064,18.7485126259,13.13856,-2.78064,13.429583675,2.7199999999999998,-7.22,7.7153613007,0.0
2020-04-13 09:30:00,17.77448,-2.17348,17.9068745062,14.15448,-2.55348,14.3829608976,3.62,0.38,3.6398901082,32.62,17.30448,-9.46348,19.7231458389,14.15448,-2.55348,14.3829608976,3.15,-6.91,7.5941161434,0.0
2020-04-13 10:00:00,18.6862,-1.97968,18.790774421000002,14.2362,-2.74968,14.4993148301,4.45,0.77,4.516126659,32.52,18.2062,-9.23968,20.4165963114,14.2362,-2.74968,14.4993148301,3.9699999999999998,-6.49,7.6079563616,0.0
2020-04-13 10:30:00,18.54444,-1.6583999999999999,18.6184463765,14.91444,-3.0384,15.220788254,3.63,1.38,3.8834649477000003,32.49,18.07444,-8.9284,20.1594074286,14.91444,-3.0384,15.220788254,3.16,-5.89,6.6841379399,0.0
2020-04-13 11:00:00,18.50576,-1.4470800000000001,18.562251849,15.30576,-3.00708,15.5983595068,3.2,1.56,3.56,32.49,18.05576,-8.72708,20.0542363231,15.30576,-3.00708,15.5983595068,2.75,-5.72,6.3467235642,0.0
2020-04-13 11:30:00,18.95456,-1.2256,18.994142259,15.42456,-2.8656,15.6884898749,3.5300000000000002,1.6400000000000001,3.8923643201,32.49,18.48456,-8.4956,20.3434062476,15.42456,-2.8656,15.6884898749,3.06,-5.63,6.4078467522,0.0
2020-04-13 12:00:00,18.81204,-1.13468,18.8462290038,15.78204,-3.06468,16.0768482628,3.03,1.9300000000000002,3.5924643352,32.45,18.37204,-8.40468,20.2032299315,15.78204,-3.06468,16.0768482628,2.59,-5.34,5.9349557707,0.0
2020-04-13 12:30:00,19.21616,-3.1494,19.4725325909,16.34616,-3.1194,16.6411418811,2.87,-0.03,2.8701567901000002,32.65,18.91616,-5.8194,19.7910718635,16.34616,-3.1194,16.6411418811,2.5700000000000003,-2.7,3.7275863504,0.0
2020-04-13 13:00:00,19.42156,-4.81924,20.0105488933,16.26156,-3.18924,16.5713483281,3.16,-1.63,3.5556293395000003,32.95,19.23156,-3.64924,19.5747248413,16.26156,-3.18924,16.5713483281,2.9699999999999998,-0.46,3.0054117854,0.0
2020-04-13 13:30:00,19.26428,-4.923,19.8833702606,16.24428,-3.123,16.5417581205,3.02,-1.8,3.5157360538,33.04,19.06428,-3.753,19.4301770686,16.24428,-3.123,16.5417581205,2.8200000000000003,-0.63,2.8895155303,0.0
2020-04-13 14:00:00,18.82896,-5.23116,19.5421280731,14.98896,-2.8011600000000003,15.24845629,3.84,-2.43,4.5442821215,33.1,18.63896,-4.06116,19.0762640584,14.98896,-2.8011600000000003,15.24845629,3.65,-1.26,3.8613598640999998,0.0
2020-04-13 14:30:00,18.48872,-5.57324,19.3104575641,14.50872,-2.70324,14.7584031161,3.98,-2.87,4.9068625414,33.25,18.28872,-4.37324,18.8043215069,14.50872,-2.70324,14.7584031161,3.7800000000000002,-1.67,4.1324689956,0.0
2020-04-13 15:00:00,18.21724,-3.9116,18.6324568369,12.74724,-2.2716,12.9480614062,5.47,-1.6400000000000001,5.7105603928,32.86,17.75724,-9.3916,20.0878501333,12.74724,-2.2716,12.9480614062,5.01,-7.12,8.7060036756,0.0
2020-04-13 15:30:00,18.19328,-3.4676400000000003,18.5207981558,12.29328,-2.1776400000000002,12.4846645581,5.9,-1.29,6.0393791072,32.78,17.67328,-10.78764,20.7055065798,12.29328,-2.1776400000000002,12.4846645581,5.38,-8.61,10.15265975,0.0
2020-04-13 16:00:00,18.49744,-3.5054,18.8266597067,11.82744,-2.0754,12.008148155,6.67,-1.43,6.8215687345,32.84,17.94744,-10.8654,20.9801696779,11.82744,-2.0754,12.008148155,6.12,-8.79,10.7106722478,0.0
2020-04-13 16:30:00,19.33408,-3.48548,19.6457430574,11.94408,-2.08548,12.1247793331,7.39,-1.4,7.5214426808,32.9,18.76408,-10.86548,21.6829277054,11.94408,-2.08548,12.1247793331,6.82,-8.78,11.1175896668,0.0
2020-04-13 17:00:00,20.82748,-3.4268,21.107507702,11.24748,-2.0268,11.4286361649,9.58,-1.4,9.6817560391,32.79,20.19748,-10.7768,22.89274157,11.24748,-2.0268,11.4286361649,8.95,-8.75,12.516588992199999,0.0
2020-04-13 17:30:00,22.71444,-3.25776,22.9468687348,13.29444,-2.05776,13.4527510618,9.42,-1.2,9.4961255257,32.62,22.10444,-10.53776,24.4877653846,13.29444,-2.05776,13.4527510618,8.81,-8.48,12.2281028782,0.0
2020-04-13 18:00:00,24.00148,-2.61468,24.1434793204,15.44148,-2.16468,15.5924707501,8.56,-0.45,8.5718201101,32.38,23.41148,-9.80468,25.381669482,15.44148,-2.16468,15.5924707501,7.97,-7.64,11.0404030724,0.0
2020-04-13 18:30:00,25.20092,-2.62076,25.3368260014,12.94092,-1.67076,13.048327457,12.26,-0.9500000000000001,12.2967516036,32.4,24.51092,-9.81076,26.4014433512,12.94092,-1.67076,13.048327457,11.57,-8.14,14.1465366786,0.0
2020-04-13 19:00:00,25.75864,-2.9338800000000003,25.9251844064,11.70864,-1.43388,11.7961121775,14.05,-1.5,14.129844302,32.4,25.01864,-10.10388,26.9818594338,11.70864,-1.43388,11.7961121775,13.31,-8.67,15.8847411059,0.0
2020-04-13 19:30:00,25.50348,-2.98616,25.6777071339,11.64348,-1.40616,11.7280822156,13.86,-1.58,13.9497670231,32.37,24.78348,-10.13616,26.7761576866,11.64348,-1.40616,11.7280822156,13.14,-8.73,15.775693328700001,0.0
2020-04-13 20:00:00,25.09572,-3.1572,25.2935381898,9.76572,-1.1772,9.8364163677,15.33,-1.98,15.4573380632,32.4,24.31572,-10.3272,26.417897322800002,9.76572,-1.1772,9.8364163677,14.55,-9.15,17.1879318128,0.0
2020-04-13 20:30:00,24.34436,-3.436,24.5856454015,6.08436,-1.116,6.1858623174,18.26,-2.32,18.4067922246,32.4,23.49436,-10.606,25.7773580456,6.08436,-1.116,6.1858623174,17.41,-9.49,19.8284694316,0.0
2020-04-13 21:00:00,25.19968,-3.92356,25.5032977314,4.72968,-0.9435600000000001,4.8228807134,20.47,-2.98,20.6857753058,32.4,24.27968,-11.08356,26.6898513142,4.72968,-0.9435600000000001,4.8228807134,19.55,-10.14,22.0232172945,0.0
2020-04-13 21:30:00,23.82232,-4.32784,24.2122516352,4.88232,-0.98784,4.9812524979,18.94,-3.34,19.2322437589,32.55,22.96232,-11.53784,25.6980522929,4.88232,-0.98784,4.9812524979,18.08,-10.55,20.9329620455,0.0
2020-04-13 22:00:00,22.03616,-4.6543600000000005,22.5223314636,5.09616,-1.04436,5.2020702182,16.94,-3.61,17.3203839449,32.44,21.22616,-11.79436,24.2828498359,5.09616,-1.04436,5.2020702182,16.13,-10.75,19.3839985555,0.0
2020-04-13 22:30:00,21.02632,-4.90368,21.5905583597,4.12632,-0.91368,4.2262664238,16.9,-3.99,17.3646220805,32.45,20.20632,-12.03368,23.5181806755,4.12632,-0.91368,4.2262664238,16.08,-11.12,19.5504680251,0.0
2020-04-13 23:00:00,19.04028,-5.05784,19.7006093293,5.75028,-1.16784,5.8676716288,13.29,-3.89,13.8476062913,32.59,18.33028,-12.24784,22.0456061278,5.75028,-1.16784,5.8676716288,12.58,-11.08,16.7637346674,0.0
2020-04-13 23:30:00,16.95172,-5.12964,17.7108446294,7.73172,-1.61964,7.8995397263000005,9.22,-3.51,9.8655207668,32.67,16.33172,-12.37964,20.4934273534,7.73172,-1.61964,7.8995397263000005,8.6,-10.76,13.7745272151,0.0
2020-04-14 00:00:00,15.3276,-5.17092,16.1763325697,9.7776,-2.2309200000000002,10.028881583,5.55,-2.94,6.2806130274,32.92,14.7876,-12.52092,19.3764432083,9.7776,-2.2309200000000002,10.028881583,5.01,-10.29,11.4448328952,0.0
2020-04-14 00:30:00,15.36428,-4.52476,16.0166960693,4.90428,-1.00476,5.0061467194,10.46,-3.52,11.0363943387,33.02,14.69428,-11.92476,18.9241054155,4.90428,-1.00476,5.0061467194,9.79,-10.92,14.6659639983,0.0
2020-04-14 01:00:00,15.20272,-4.42156,15.832652596199999,2.77272,-0.51156,2.8195158861,12.43,-3.91,13.0304643049,33.15,14.50272,-11.88156,18.7483427383,2.77272,-0.51156,2.8195158861,11.73,-11.37,16.3361500973,0.0
2020-04-14 01:30:00,14.75632,-3.46436,15.1575317962,3.40632,-0.6843600000000001,3.4743869318,11.35,-2.7800000000000002,11.6854995614,33.07,14.08632,-10.91436,17.819867153,3.40632,-0.6843600000000001,3.4743869318,10.68,-10.23,14.7890263371,0.0
2020-04-14 02:00:00,14.217600000000001,-3.35856,14.6089039641,4.3776,-0.9885600000000001,4.4878316182,9.84,-2.37,10.1213882447,32.89,13.5676,-10.73856,17.3030760454,4.3776,-0.9885600000000001,4.4878316182,9.19,-9.75,13.3984551348,0.0
2020-04-14 02:30:00,14.14452,-3.3315200000000003,14.5315681033,4.21452,-0.9115200000000001,4.3119656238,9.93,-2.42,10.220631096,33.07,13.48452,-10.78152,17.2648038836,4.21452,-0.9115200000000001,4.3119656238,9.27,-9.87,13.540672066,0.0
2020-04-14 03:00:00,14.28028,-3.48352,14.6990240652,2.33028,-0.53352,2.3905749243,11.95,-2.95,12.3087367345,33.01,13.58028,-10.90352,17.4158190525,2.33028,-0.53352,2.3905749243,11.25,-10.37,15.3003071865,0.0
2020-04-14 03:30:00,14.20048,-3.43448,14.609903665000001,2.2204800000000002,-0.47448,2.2706084429,11.98,-2.96,12.3402593166,33.18,13.50048,-10.93448,17.3731348093,2.2204800000000002,-0.47448,2.2706084429,11.28,-10.46,15.3834326468,0.0
2020-04-14 04:00:00,14.04616,-3.4467600000000003,14.4628754141,2.66616,-0.53676,2.7196544713,11.38,-2.91,11.7461695884,33.2,13.36616,-10.95676,17.2830790903,2.66616,-0.53676,2.7196544713,10.7,-10.42,14.935407594,0.0
2020-04-14 04:30:00,13.98876,-3.4725200000000003,14.4133202798,3.12876,-0.6325200000000001,3.1920558717,10.86,-2.84,11.2252037843,33.11,13.30876,-10.94252,17.2296789491,3.12876,-0.6325200000000001,3.1920558717,10.18,-10.31,14.4889095518,0.0
2020-04-14 05:00:00,14.1866,-3.34072,14.5746365196,2.7666,-0.6307200000000001,2.8375840566,11.42,-2.71,11.7371419008,33.25,13.4966,-10.88072,17.3363283102,2.7666,-0.6307200000000001,2.8375840566,10.73,-10.25,14.838982444900001,0.0
2020-04-14 05:30:00,14.75328,-3.22552,15.1017631431,1.9432800000000001,-0.42552,1.9893226055,12.81,-2.8,13.1124406576,33.11,14.02328,-10.69552,17.6365112771,1.9432800000000001,-0.42552,1.9893226055,12.08,-10.27,15.8555763061,0.0
2020-04-14 06:00:00,15.38236,-3.15812,15.7032073509,2.05236,-0.43812,2.0986020833,13.33,-2.7199999999999998,13.604679342,33.11,14.64236,-10.61812,18.087099787,2.05236,-0.43812,2.0986020833,12.59,-10.18,16.190753534,0.0
2020-04-14 06:30:00,16.4336,-2.82832,16.6752092335,1.8936000000000002,-0.41832,1.9392556774,14.54,-2.41,14.73837508,32.86,15.6736,-10.19832,18.6993975246,1.8936000000000002,-0.41832,1.9392556774,13.78,-9.78,16.8978341807,0.0
2020-04-14 07:00:00,17.8288,-2.94924,18.071085358,1.3788,-0.30924,1.413053013,16.45,-2.64,16.6604951907,32.71,17.0188,-10.24924,19.8667177465,1.3788,-0.30924,1.413053013,15.64,-9.94,18.5314111713,0.0
2020-04-14 07:30:00,19.16224,-4.03116,19.5816672621,1.27224,-0.28116,1.3029372828999999,17.89,-3.75,18.2788019301,32.71,18.31224,-11.30116,21.5186977107,1.27224,-0.28116,1.3029372828999999,17.04,-11.02,20.2929051641,0.0
2020-04-14 08:00:00,20.26252,-3.95824,20.6455172047,1.98252,-0.40824000000000005,2.024115967,18.28,-3.55,18.621517124,32.54,19.41252,-11.15824,22.3908966468,1.98252,-0.40824000000000005,2.024115967,17.43,-10.75,20.4784618563,0.0
2020-04-14 08:30:00,21.71588,-3.4498,21.9881914721,2.58588,-0.4698,2.6282099259000002,19.13,-2.98,19.3607153793,32.62,20.84588,-10.7098,23.4360945768,2.58588,-0.4698,2.6282099259000002,18.26,-10.24,20.9352621192,0.0
2020-04-14 09:00:00,22.57064,-3.13084,22.7867494197,3.23064,-0.5108400000000001,3.2707785488,19.34,-2.62,19.5166595502,32.7,21.70064,-10.42084,24.073048887,3.23064,-0.5108400000000001,3.2707785488,18.47,-9.91,20.9606536158,0.0
2020-04-14 09:30:00,23.307,-2.78416,23.4727032083,3.447,-0.5241600000000001,3.4866248301000002,19.86,-2.26,19.9881765051,32.6,22.427,-10.06416,24.5816526195,3.447,-0.5241600000000001,3.4866248301000002,18.98,-9.54,21.2426928613,0.0
2020-04-14 10:00:00,23.56304,-2.6452400000000003,23.7110554109,3.89304,-0.52524,3.9283122965,19.67,-2.12,19.7839151838,32.55,22.69304,-9.89524,24.7566120279,3.89304,-0.52524,3.9283122965,18.8,-9.37,21.0056397189,0.0
2020-04-14 10:30:00,23.54376,-2.4178800000000003,23.6675892019,3.80376,-0.5878800000000001,3.8489210218,19.74,-1.83,19.8246437547,32.3,22.67376,-9.56788,24.6098297481,3.80376,-0.5878800000000001,3.8489210218,18.87,-8.98,20.897782179,0.0
2020-04-14 11:00:00,23.63924,-2.25856,23.7468895027,4.17924,-0.62856,4.2262435627,19.46,-1.63,19.5281463534,32.35,22.78924,-9.428560000000001,24.6626682144,4.17924,-0.62856,4.2262435627,18.61,-8.8,20.585725637,0.0
2020-04-14 11:30:00,23.67864,-2.22452,23.782903134,4.23864,-0.6145200000000001,4.2829550406,19.44,-1.6099999999999999,19.5065553084,32.35,22.81864,-9.37452,24.6692512387,4.23864,-0.6145200000000001,4.2829550406,18.58,-8.76,20.5415189312,0.0
2020-04-14 12:00:00,23.78132,-2.1796,23.8809932185,4.44132,-0.6696000000000001,4.49151283,19.34,-1.51,19.3988582138,32.39,22.92132,-9.3596,24.7586151209,4.44132,-0.6696000000000001,4.49151283,18.48,-8.69,20.4212267016,0.0
2020-04-14 12:30:00,24.33,-2.17404,24.4269390207,4.14,-0.46404000000000006,4.165925242,20.19,-1.71,20.2622851623,32.42,23.45,-9.37404,25.2542100633,4.14,-0.46404000000000006,4.165925242,19.31,-8.91,21.2665041791,0.0
2020-04-14 13:00:00,24.31356,-2.29996,24.4221009718,4.00356,-0.30996,4.0155407949,20.31,-1.99,20.4072585126,32.37,23.43356,-9.45996,25.2709829147,4.00356,-0.30996,4.0155407949,19.43,-9.15,21.4766710642,0.0
2020-04-14 13:30:00,23.80384,-2.40104,23.924627308,3.99384,-0.31104000000000004,4.0059335775,19.81,-2.09,19.919944779,32.34,22.94384,-9.54104,24.8485661201,3.99384,-0.31104000000000004,4.0059335775,18.95,-9.23,21.078315872,0.0
2020-04-14 14:00:00,23.39812,-2.50428,23.5317538202,3.85812,-0.22428,3.8646334176,19.54,-2.2800000000000002,19.6725697355,32.48,22.52812,-9.71428,24.5333125903,3.85812,-0.22428,3.8646334176,18.67,-9.49,20.9434715365,0.0
2020-04-14 14:30:00,22.67824,-2.73436,22.8424887897,3.82824,-0.23436,3.8354069024,18.85,-2.5,19.0150598211,32.48,21.84824,-9.94436,24.0049138075,3.82824,-0.23436,3.8354069024,18.02,-9.71,20.4695994099,0.0
2020-04-14 15:00:00,22.0382,-3.11828,22.2577161766,3.7782,-0.09828,3.7794780325,18.26,-3.02,18.5080523016,32.65,21.1982,-10.38828,23.6067796321,3.7782,-0.09828,3.7794780325,17.42,-10.29,20.2321649855,0.0
2020-04-14 15:30:00,21.82456,-3.20444,22.058555141,3.54456,-0.15444000000000002,3.5479229568,18.28,-3.05,18.5326981306,32.59,20.99456,-10.44444,23.4490485203,3.54456,-0.15444000000000002,3.5479229568,17.45,-10.29,20.2580008885,0.0
2020-04-14 16:00:00,22.14892,-3.3052,22.3941734433,3.41892,-0.2952,3.4316405707,18.73,-3.01,18.9703189219,32.76,21.29892,-10.6152,23.7976146747,3.41892,-0.2952,3.4316405707,17.88,-10.32,20.6445343856,0.0
2020-04-14 16:30:00,22.91752,-3.56008,23.1923886773,2.9275200000000003,-0.10008,2.9292301645,19.99,-3.46,20.2872299736,32.81,22.02752,-10.89008,24.572453678,2.9275200000000003,-0.10008,2.9292301645,19.1,-10.79,21.9370485709,0.0
2020-04-14 17:00:00,24.07172,-3.6494,24.3467826236,2.42172,0.1206,2.4247210393,21.65,-3.77,21.9757912258,32.75,23.15172,-10.9494,25.610378742199998,2.42172,0.1206,2.4247210393,20.73,-11.07,23.5005914819,0.0
2020-04-14 17:30:00,25.52192,-3.88672,25.816176960299998,1.95192,0.14328000000000002,1.9571716442,23.57,-4.03,23.9120429909,32.25,24.54192,-10.96672,26.8807511957,1.95192,0.14328000000000002,1.9571716442,22.59,-11.11,25.1741971074,0.0
2020-04-14 18:00:00,26.44576,-5.99728,27.1172563025,1.44576,0.25272,1.4676816331,25.0,-6.25,25.7694101601,32.65,25.91576,-7.43728,26.9618202311,1.44576,0.25272,1.4676816331,24.47,-7.69,25.6498927873,0.0
2020-04-14 18:30:00,28.0112,-6.5006,28.7556103361,4.6512,0.2394,4.6573569543,23.36,-6.74,24.3129019247,32.75,27.7012,-5.3906,28.2208265258,4.6512,0.2394,4.6573569543,23.05,-5.63,23.7276083919,0.0
2020-04-14 19:00:00,28.26076,-6.45776,28.989191434,5.00076,0.19224000000000002,5.004453696,23.26,-6.65,24.1919428736,32.75,27.95076,-5.34776,28.4577497634,5.00076,0.19224000000000002,5.004453696,22.95,-5.54,23.6091952425,0.0
2020-04-14 19:30:00,28.36092,-6.5288,29.1026976874,4.66092,0.3312,4.6726725422,23.7,-6.86,24.6728514769,32.67,28.04092,-5.4388,28.5635036346,4.66092,0.3312,4.6726725422,23.38,-5.77,24.0814721311,0.0
2020-04-14 20:00:00,27.28028,-6.94076,28.1493841186,0.26028,0.48924000000000006,0.5541673538,27.02,-7.43,28.0229423866,32.77,26.92028,-5.85076,27.5487362297,0.26028,0.48924000000000006,0.5541673538,26.66,-6.34,27.403488829,0.0
2020-04-14 20:30:00,26.92584,-7.10332,27.8470467865,0.01584,0.52668,0.5269181417000001,26.91,-7.63,27.9707883335,32.67,26.57584,-6.01332,27.2476657556,0.01584,0.52668,0.5269181417000001,26.56,-6.54,27.3533398326,0.0
2020-04-14 21:00:00,27.00296,-7.3762,27.9922877808,0.012960000000000001,0.5238,0.5239603054,26.99,-7.9,28.1224127699,32.84,26.65296,-6.2661999999999995,27.3796555713,0.012960000000000001,0.5238,0.5239603054,26.64,-6.79,27.4917023845,0.0
2020-04-14 21:30:00,26.19352,-8.03148,27.3971743248,0.08352000000000001,0.39852000000000004,0.4071778245,26.11,-8.43,27.4371463531,33.06,25.85352,-6.90148,26.7588288716,0.08352000000000001,0.39852000000000004,0.4071778245,25.77,-7.3,26.784004555,0.0
2020-04-14 22:00:00,24.48508,-8.47188,25.9093012901,0.14508000000000001,0.34812000000000004,0.3771415395,24.34,-8.82,25.8887620407,33.1,24.14508,-7.33188,25.2337344153,0.14508000000000001,0.34812000000000004,0.3771415395,24.0,-7.68,25.1988571169,0.0
2020-04-14 22:30:00,22.93668,-8.68396,24.5255468992,0.34668000000000004,0.08604,0.35719729,22.59,-8.77,24.2326432731,32.87,22.61668,-7.55396,23.844842752799998,0.34668000000000004,0.08604,0.35719729,22.27,-7.64,23.5440544512,0.0
2020-04-14 23:00:00,21.09044,-8.92568,22.9014065694,0.64044,-0.08568,0.6461458473,20.45,-8.84,22.2788711563,33.26,20.78044,-7.75568,22.1805603819,0.64044,-0.08568,0.6461458473,20.14,-7.67,21.551067259,0.0
2020-04-14 23:30:00,18.86104,-12.86492,22.8307905358,0.49104000000000003,-0.03492,0.49228009100000003,18.37,-12.83,22.4068248532,32.83,19.09104,-4.69492,19.659859666,0.49104000000000003,-0.03492,0.49228009100000003,18.6,-4.66,19.1748689696,0.0
2020-04-15 00:00:00,17.36304,-14.15788,22.4035873051,0.47304,-0.047880000000000006,0.47545697600000003,16.89,-14.11,22.0082757162,32.83,17.72304,-3.76788,18.1191353694,0.47304,-0.047880000000000006,0.47545697600000003,17.25,-3.7199999999999998,17.6465549046,0.0
2020-04-15 00:30:00,16.52096,-12.74892,20.8680876097,0.48096000000000005,0.00108,0.4809612126,16.04,-12.75,20.4900976084,32.77,16.87096,-2.35892,17.0350754295,0.48096000000000005,0.00108,0.4809612126,16.39,-2.36,16.5590368077,0.0
2020-04-15 01:00:00,15.77072,-12.8,20.3114649722,0.6307200000000001,-0.09,0.6371088748,15.14,-12.71,19.7677439279,32.89,16.10072,-2.33,16.2684382938,0.6307200000000001,-0.09,0.6371088748,15.47,-2.24,15.6313307175,0.0
2020-04-15 01:30:00,15.31276,-12.769400000000001,19.9383598919,0.39276000000000005,0.030600000000000002,0.39395022220000003,14.92,-12.8,19.6582400026,32.78,15.642759999999999,-2.3494,15.8182053589,0.39276000000000005,0.030600000000000002,0.39395022220000003,15.25,-2.38,15.4346007399,0.0
2020-04-15 02:00:00,15.1628,-12.90052,19.9081370326,0.0828,0.42948000000000003,0.4373887406,15.08,-13.33,20.1269794058,32.83,15.4928,-2.46052,15.6869694495,0.0828,0.42948000000000003,0.4373887406,15.41,-2.89,15.678654279,0.0
2020-04-15 02:30:00,15.06232,-12.98272,19.885283563,0.022320000000000003,0.55728,0.5577267976,15.04,-13.54,20.2369266441,32.96,15.38232,-2.47272,15.5797982266,0.022320000000000003,0.55728,0.5577267976,15.36,-3.03,15.6560052376,0.0
2020-04-15 03:00:00,14.80404,-12.98348,19.6908697937,0.01404,0.59652,0.5966852034,14.79,-13.58,20.0788570392,33.04,15.12404,-2.43348,15.3185642549,0.01404,0.59652,0.5966852034,15.11,-3.03,15.4108078958,0.0
2020-04-15 03:30:00,14.66304,-13.00896,19.6019841425,0.02304,0.58104,0.5814966235,14.64,-13.59,19.9754274047,33.07,14.973040000000001,-2.42896,15.1687762698,0.02304,0.58104,0.5814966235,14.95,-3.01,15.2500032787,0.0
2020-04-15 04:00:00,14.50764,-13.02348,19.4957084939,0.017640000000000003,0.59652,0.5967807638,14.49,-13.62,19.8862892466,33.07,14.81764,-2.42348,15.0145166582,0.017640000000000003,0.59652,0.5967807638,14.8,-3.02,15.1049793115,0.0
2020-04-15 04:30:00,14.57548,-13.08788,19.5892118301,0.01548,0.5821200000000001,0.5823257892,14.56,-13.67,19.9715422539,33.18,14.89548,-2.43788,15.0936603687,0.01548,0.5821200000000001,0.5823257892,14.88,-3.02,15.1833724844,0.0
2020-04-15 05:00:00,14.7226,-13.09572,19.7041323858,0.0126,0.58428,0.5844158437,14.71,-13.68,20.0879690362,33.22,15.0226,-2.43572,15.2187792769,0.0126,0.58428,0.5844158437,15.01,-3.02,15.3107968441,0.0
2020-04-15 05:30:00,15.14908,-12.815760000000001,19.8428407549,0.019080000000000003,0.53424,0.5345806057,15.13,-13.35,20.1776956068,33.16,15.47908,-2.17576,15.6312459268,0.019080000000000003,0.53424,0.5345806057,15.46,-2.71,15.6957223472,0.0
2020-04-15 06:00:00,15.82656,-12.69536,20.2892130691,0.016560000000000002,0.58464,0.584874485,15.81,-13.28,20.6473848223,33.1,16.15656,-2.10536,16.2931572067,0.016560000000000002,0.58464,0.584874485,16.14,-2.69,16.3626312065,0.0
2020-04-15 06:30:00,17.04924,-12.17748,20.9515537306,0.039240000000000004,0.54252,0.5439372464000001,17.01,-12.72,21.2400211864,32.99,17.39924,-1.65748,17.4780088262,0.039240000000000004,0.54252,0.5439372464000001,17.36,-2.2,17.4988456762,0.0
2020-04-15 07:00:00,18.02272,-11.88996,21.5914238762,0.16272,0.41004,0.4411469143,17.86,-12.3,21.6857003576,32.95,18.39272,-1.41996,18.4474506477,0.16272,0.41004,0.4411469143,18.23,-1.83,18.3216211073,0.0
2020-04-15 07:30:00,19.18336,-11.24808,22.2378192406,0.51336,0.15192,0.5353673281,18.67,-11.4,21.8753034265,32.88,19.57336,-0.82808,19.5908687448,0.51336,0.15192,0.5353673281,19.06,-0.98,19.0851774946,0.0
2020-04-15 08:00:00,20.92644,-10.88884,23.5898861298,1.03644,-0.07884000000000001,1.0394342784,19.89,-10.81,22.6377604899,32.72,21.33644,-0.54884,21.3434977738,1.03644,-0.07884000000000001,1.0394342784,20.3,-0.47000000000000003,20.3054401578,0.0
2020-04-15 08:30:00,22.11724,-10.60772,24.5294930403,1.67724,-0.20772000000000002,1.6900537317,20.44,-10.4,22.933678292,32.52,22.53724,-0.37772000000000006,22.5404050366,1.67724,-0.20772000000000002,1.6900537317,20.86,-0.17,20.8606927018,0.0
2020-04-15 09:00:00,22.63484,-11.20576,25.2567820397,2.09484,-0.09576000000000001,2.0970275638,20.54,-11.11,23.352166923,32.52,23.06484,-1.03576,23.0880844377,2.09484,-0.09576000000000001,2.0970275638,20.97,-0.9400000000000001,20.9910576199,0.0
2020-04-15 09:30:00,23.122,-10.89748,25.5613371002,3.042,-0.44748000000000004,3.0747361432,20.08,-10.45,22.6364506935,32.57,23.542,-0.6774800000000001,23.5517460743,3.042,-0.44748000000000004,3.0747361432,20.5,-0.23,20.5012902033,0.0
2020-04-15 10:00:00,23.13084,-10.71876,25.4936771581,4.02084,-0.6087600000000001,4.066662396,19.11,-10.11,21.6195328349,32.58,23.55084,-0.48876000000000003,23.5559111699,4.02084,-0.6087600000000001,4.066662396,19.53,0.12,19.5303686601,0.0
2020-04-15 10:30:00,23.18752,-10.54456,25.4725112493,4.63752,-0.66456,4.684893995,18.55,-9.88,21.0170621163,32.47,23.58752,-0.35456000000000004,23.5901846653,4.63752,-0.66456,4.684893995,18.95,0.31,18.9525354504,0.0
2020-04-15 11:00:00,22.96464,-11.89424,25.8620887692,4.63464,-0.7142400000000001,4.6893524827,18.33,-11.18,21.4704750763,32.56,23.35464,-1.64424,23.4124482852,4.63464,-0.7142400000000001,4.6893524827,18.72,-0.93,18.7430867255,0.0
2020-04-15 11:30:00,23.1022,-11.86976,25.9731177816,4.1922,-0.5997600000000001,4.2348852284,18.91,-11.27,22.0136548533,32.56,23.5122,-1.6497600000000001,23.570007571,4.1922,-0.5997600000000001,4.2348852284,19.32,-1.05,19.3485115707,0.0
2020-04-15 12:00:00,23.27748,-11.832,26.1120144598,4.67748,-0.7020000000000001,4.7298650245000005,18.6,-11.13,21.6757214413,32.53,23.66748,-1.6019999999999999,23.7216359796,4.67748,-0.7020000000000001,4.7298650245000005,18.99,-0.9,19.0113150518,0.0
2020-04-15 12:30:00,24.68192,-11.56356,27.2564321722,7.62192,-0.67356,7.6516238512,17.06,-10.89,20.2394589849,32.57,25.06192,-1.30356,25.0957985081,7.62192,-0.67356,7.6516238512,17.44,-0.63,17.451375304,0.0
2020-04-15 13:00:00,23.41472,-12.0876,26.3506961282,4.19472,-0.5976,4.2370746558,19.22,-11.49,22.3925992239,32.71,23.82472,-1.7476,23.8887293266,4.19472,-0.5976,4.2370746558,19.63,-1.15,19.6636568318,0.0
2020-04-15 13:30:00,22.83672,-12.26748,25.9230948366,4.08672,-0.44748000000000004,4.1111456686,18.75,-11.82,22.1647219698,32.79,23.23672,-1.88748,23.3132523923,4.08672,-0.44748000000000004,4.1111456686,19.15,-1.44,19.2040646739,0.0
2020-04-15 14:00:00,22.67164,-12.35888,25.8214092401,3.85164,-0.30888000000000004,3.8640053758,18.82,-12.05,22.3471452316,32.84,23.08164,-1.96888,23.1654612202,3.85164,-0.30888000000000004,3.8640053758,19.23,-1.6600000000000001,19.3015154845,0.0
2020-04-15 14:30:00,21.905640000000002,-12.44148,25.1922108676,4.17564,-0.59148,4.2173235588,17.73,-11.85,21.3254636526,32.86,22.29564,-2.01148,22.3861925034,4.17564,-0.59148,4.2173235588,18.12,-1.42,18.1755550122,0.0
2020-04-15 15:00:00,21.0014,-12.81804,24.6040840391,4.3614,-0.60804,4.4035806569,16.64,-12.21,20.6391303111,32.93,21.3614,-2.33804,21.4889702173,4.3614,-0.60804,4.4035806569,17.0,-1.73,17.0877997413,0.0
2020-04-15 15:30:00,20.98364,-12.98816,24.678035737000002,4.10364,-0.57816,4.1441682199,16.88,-12.41,20.9509546322,32.96,21.35364,-2.49816,21.4992731188,4.10364,-0.57816,4.1441682199,17.25,-1.92,17.3565232694,0.0
2020-04-15 16:00:00,21.26508,-12.66452,24.7506301786,4.01508,-0.6145200000000001,4.0618348362,17.25,-12.05,21.0419818458,32.96,21.64508,-2.15452,21.7520446082,4.01508,-0.6145200000000001,4.0618348362,17.63,-1.54,17.6971325361,0.0
2020-04-15 16:30:00,22.23112,-10.8562,24.7402460557,4.19112,-0.6462,4.2406439717,18.04,-10.21,20.728861522,32.88,22.62112,-0.38620000000000004,22.6244164675,4.19112,-0.6462,4.2406439717,18.43,0.26,18.4318338751,0.0
2020-04-15 17:00:00,23.52964,-10.85764,25.9139403584,3.50964,-0.55764,3.5536650516,20.02,-10.3,22.514226613399998,32.88,23.95964,-0.41764,23.9632796607,3.50964,-0.55764,3.5536650516,20.45,0.14,20.450479212,0.0
2020-04-15 17:30:00,24.22336,-10.58504,26.4350948833,3.30336,-0.5450400000000001,3.3480226838,20.92,-10.04,23.2044823256,32.61,24.67336,-0.32504000000000005,24.6755009005,3.30336,-0.5450400000000001,3.3480226838,21.37,0.22,21.3711323986,0.0
2020-04-15 18:00:00,25.2018,-11.17864,27.569779025,2.7918000000000003,-0.45864000000000005,2.8292221351,22.41,-10.72,24.8420309154,32.42,25.6718,-1.04864,25.6932084623,2.7918000000000003,-0.45864000000000005,2.8292221351,22.88,-0.59,22.8876058162,0.0
2020-04-15 18:30:00,25.87748,-11.41512,28.2833685364,2.42748,-0.46512000000000003,2.4716382755,23.45,-10.95,25.8805911834,32.35,26.35748,-1.34512,26.3917809131,2.42748,-0.46512000000000003,2.4716382755,23.93,-0.88,23.9461750599,0.0
2020-04-15 19:00:00,25.88524,-12.8584,28.903011961,2.05524,-0.33840000000000003,2.0829128685,23.83,-12.52,26.9187536859,32.35,26.38524,-2.8084,26.534279723,2.05524,-0.33840000000000003,2.0829128685,24.33,-2.47,24.4550567368,0.0
2020-04-15 19:30:00,26.39816,-12.96328,29.4093434089,5.79816,-0.32328,5.807165345,20.6,-12.64,24.1687732415,32.4,26.82816,-2.90328,26.9847957884,5.79816,-0.32328,5.807165345,21.03,-2.58,21.1876685834,0.0
2020-04-15 20:00:00,26.83904,-13.04704,29.8422405473,5.54904,-0.25704000000000005,5.5549900525,21.29,-12.79,24.8364288898,32.4,27.27904,-2.97704,27.4410056391,5.54904,-0.25704000000000005,5.5549900525,21.73,-2.7199999999999998,21.8995730552,0.0
2020-04-15 20:30:00,25.8702,-13.65308,29.251903212,1.3302,-0.25308,1.3540611236,24.54,-13.4,27.9601788263,32.34,26.3602,-3.6430800000000003,26.610753013100002,1.3302,-0.25308,1.3540611236,25.03,-3.39,25.2585233139,0.0
2020-04-15 21:00:00,25.71312,-13.717880000000001,29.1435202374,1.7431200000000002,-0.40788,1.7902048567,23.97,-13.31,27.417457942,32.23,26.19312,-3.76788,26.4627371039,1.7431200000000002,-0.40788,1.7902048567,24.45,-3.36,24.6797913281,0.0
2020-04-15 21:30:00,24.41696,-13.97908,28.1354334121,1.3269600000000001,-0.28908,1.3580832405,23.09,-13.69,26.8433269175,32.42,24.88696,-3.9090800000000003,25.1920956748,1.3269600000000001,-0.28908,1.3580832405,23.56,-3.62,23.8364846401,0.0
2020-04-15 22:00:00,23.3474,-12.85864,26.6541874648,1.1574,-0.27864,1.1904683992,22.19,-12.58,25.5078909359,32.49,23.8074,-2.70864,23.9609896584,1.1574,-0.27864,1.1904683992,22.65,-2.43,22.7799780509,0.0
2020-04-15 22:30:00,21.6536,-14.74152,26.1952439361,1.0836000000000001,-0.28152000000000005,1.1195724498,20.57,-14.46,25.1439157651,32.46,22.0736,-4.63152,22.5542633325,1.0836000000000001,-0.28152000000000005,1.1195724498,20.99,-4.35,21.4360117559,0.0
2020-04-15 23:00:00,19.73692,-15.52008,25.1081439834,1.99692,-0.46008000000000004,2.0492347579,17.74,-15.06,23.2703932068,32.76,20.11692,-5.21008,20.7806497466,1.99692,-0.46008000000000004,2.0492347579,18.12,-4.75,18.7322422577,0.0
2020-04-15 23:30:00,18.32052,-15.00508,23.6810869446,1.64052,-0.32508000000000004,1.6724182721,16.68,-14.68,22.2199189918,32.89,18.68052,-4.57508,19.2326073239,1.64052,-0.32508000000000004,1.6724182721,17.04,-4.25,17.5620072885,0.0
2020-04-16 00:00:00,17.09328,-14.5478,22.4459062191,1.13328,-0.21780000000000002,1.1540192366,15.96,-14.33,21.4492540663,33.07,17.44328,-4.0178,17.9000205027,1.13328,-0.21780000000000002,1.1540192366,16.31,-3.8,16.7468235794,0.0
2020-04-16 00:30:00,16.1074,-14.00768,21.3462744699,0.5274,0.11232,0.5392277278000001,15.58,-14.12,21.0264309858,33.07,16.447400000000002,-3.40768,16.796703538,0.5274,0.11232,0.5392277278000001,15.92,-3.52,16.3045024456,0.0
2020-04-16 01:00:00,15.41428,-14.073,20.87221495,0.49428000000000005,0.027,0.495016887,14.92,-14.1,20.528429068,33.1,15.75428,-3.473,16.132546833,0.49428000000000005,0.027,0.495016887,15.26,-3.5,15.656231986,0.0
2020-04-16 01:30:00,14.92168,-14.15208,20.5654541002,0.39168000000000003,0.09792000000000001,0.4037345029,14.53,-14.25,20.3514962595,33.12,15.24168,-3.53208,15.6455871845,0.39168000000000003,0.09792000000000001,0.4037345029,14.85,-3.63,15.2872299649,0.0
2020-04-16 02:00:00,14.73416,-14.20332,20.4653309264,0.34416,0.16668000000000002,0.3823981276,14.39,-14.37,20.3363959442,33.12,15.05416,-3.60332,15.479394314,0.34416,0.16668000000000002,0.3823981276,14.71,-3.77,15.1854206395,0.0
2020-04-16 02:30:00,14.68952,-13.36448,19.8592880915,0.47952000000000006,0.06552000000000001,0.4839755167,14.21,-13.43,19.5522121511,33.12,14.98952,-2.73448,15.2368989857,0.47952000000000006,0.06552000000000001,0.4839755167,14.51,-2.8,14.7776892646,0.0
2020-04-16 03:00:00,14.38988,-13.13152,19.4808999773,0.56988,-0.01152,0.5699964253,13.82,-13.12,19.0558862297,33.18,14.69988,-2.47152,14.9062028406,0.56988,-0.01152,0.5699964253,14.13,-2.46,14.3425416158,0.0
2020-04-16 03:30:00,14.23724,-13.0898,19.3401620174,0.6872400000000001,-0.10980000000000001,0.6959560745000001,13.55,-12.98,18.7638722017,33.22,14.53724,-2.3898,14.7323620257,0.6872400000000001,-0.10980000000000001,0.6959560745000001,13.85,-2.2800000000000002,14.0364133595,0.0
2020-04-16 04:00:00,14.1406,-13.06212,19.2503388867,0.6606000000000001,-0.13212000000000002,0.6736824581,13.48,-12.93,18.6787392508,33.22,14.4306,-2.38212,14.6258918379,0.6606000000000001,-0.13212000000000002,0.6736824581,13.77,-2.25,13.9526126586,0.0
2020-04-16 04:30:00,14.13544,-13.00636,19.2087496845,0.8654400000000001,-0.21636000000000002,0.8920751332,13.27,-12.79,18.4303282662,33.22,14.43544,-2.31636,14.620104365,0.8654400000000001,-0.21636000000000002,0.8920751332,13.57,-2.1,13.7315294123,0.0
2020-04-16 05:00:00,14.5462,-12.80236,19.3776251385,1.3662,-0.34236000000000005,1.4084433995,13.18,-12.46,18.1373647479,33.22,14.8362,-2.12236,14.987235983,1.3662,-0.34236000000000005,1.4084433995,13.47,-1.78,13.5871005001,0.0
2020-04-16 05:30:00,14.6602,-12.73312,19.4178734411,1.4202,-0.30312,1.4521879267,13.24,-12.43,18.1604653024,33.15,14.9502,-2.09312,15.0960137578,1.4202,-0.30312,1.4521879267,13.53,-1.79,13.6478936104,0.0
2020-04-16 06:00:00,15.1866,-12.61564,19.7430289512,1.6865999999999999,-0.30564,1.7140698263,13.5,-12.31,18.2698139016,33.06,15.4766,-2.03564,15.6098999923,1.6865999999999999,-0.30564,1.7140698263,13.79,-1.73,13.8980933944,0.0
