Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-16 06:30:00,16.0478,-12.08828,20.0912517828,1.6578,-0.27828,1.6809939317,14.39,-11.81,18.6158051129,32.86,16.3578,-1.63828,16.439634491,1.6578,-0.27828,1.6809939317,14.7,-1.3599999999999999,14.7627775164,0.0
2020-04-16 07:00:00,17.32628,-11.90216,21.0204993115,1.46628,-0.27216,1.4913242786,15.86,-11.63,19.6671426496,32.9,17.65628,-1.42216,17.7134627474,1.46628,-0.27216,1.4913242786,16.19,-1.15,16.2307917244,0.0
2020-04-16 07:30:00,19.09036,-11.17312,22.1196847958,1.71036,-0.30312,1.7370126839000002,17.38,-10.87,20.499299988,32.73,19.45036,-0.8131200000000001,19.4673487734,1.71036,-0.30312,1.7370126839000002,17.74,-0.51,17.7473293766,0.0
2020-04-16 08:00:00,20.26044,-10.85684,22.9860045197,2.44044,-0.36684000000000005,2.4678571635,17.82,-10.49,20.6783098923,32.75,20.64044,-0.47684000000000004,20.6459472967,2.44044,-0.36684000000000005,2.4678571635,18.2,-0.11,18.2003324145,0.0
2020-04-16 08:30:00,21.52924,-10.32104,23.8753438019,2.9192400000000003,-0.40104,2.9466583207,18.61,-9.92,21.0888240545,32.55,21.92924,-0.05104,21.9292993974,2.9192400000000003,-0.40104,2.9466583207,19.01,0.35000000000000003,19.0132217154,0.0
2020-04-16 09:00:00,21.40652,-10.0712,23.6573068617,2.84652,-0.4212,2.8775137794,18.56,-9.65,20.9187977666,32.55,21.80652,0.1888,21.8073372962,2.84652,-0.4212,2.8775137794,18.96,0.61,18.9698102257,0.0
2020-04-16 09:30:00,22.71664,-11.77372,25.5864459339,3.17664,-0.42372000000000004,3.2047746142,19.54,-11.35,22.5972144301,32.55,23.11664,-1.56372,23.1694683825,3.17664,-0.42372000000000004,3.2047746142,19.94,-1.1400000000000001,19.9725611778,0.0
2020-04-16 10:00:00,22.65808,-11.79556,25.5445458954,3.98808,-0.5655600000000001,4.0279821499,18.67,-11.23,21.7871934861,32.5,23.06808,-1.60556,23.1238867364,3.98808,-0.5655600000000001,4.0279821499,19.08,-1.04,19.108322794,0.0
2020-04-16 10:30:00,23.11756,-11.61224,25.8701700453,4.05756,-0.64224,4.1080731945,19.06,-10.97,21.9914642532,32.45,23.50756,-1.45224,23.5523752129,4.05756,-0.64224,4.1080731945,19.45,-0.81,19.4668590173,0.0
2020-04-16 11:00:00,23.05164,-11.37348,25.7047496389,4.39164,-0.6634800000000001,4.4414758358,18.66,-10.71,21.515103997,32.36,23.46164,-1.24348,23.4945694576,4.39164,-0.6634800000000001,4.4414758358,19.07,-0.58,19.0788180976,0.0
2020-04-16 11:30:00,23.5036,-11.32268,26.0887388607,4.3236,-0.65268,4.3725859788,19.18,-10.67,21.9481502637,32.41,23.9136,-1.19268,23.9433237154,4.3236,-0.65268,4.3725859788,19.59,-0.54,19.5974411595,0.0
2020-04-16 12:00:00,23.42144,-11.15892,25.943888437200002,4.68144,-0.71892,4.7363199258,18.74,-10.44,21.4518344204,32.35,23.83144,-0.9089200000000001,23.8487665937,4.68144,-0.71892,4.7363199258,19.15,-0.19,19.1509425356,0.0
2020-04-16 12:30:00,23.40904,-11.15248,25.9299241008,5.45904,-0.85248,5.5252004373,17.95,-10.3,20.6952289188,32.32,23.79904,-0.9724800000000001,23.8189005261,5.45904,-0.85248,5.5252004373,18.34,-0.12,18.3403925803,0.0
2020-04-16 13:00:00,23.49104,-11.21544,26.031040215,5.26104,-0.77544,5.3178801298,18.23,-10.44,21.0077723712,32.38,23.88104,-1.0054400000000001,23.9021961559,5.26104,-0.77544,5.3178801298,18.62,-0.23,18.6214204614,0.0
2020-04-16 13:30:00,23.22424,-11.3944,25.8688553078,5.12424,-0.7344,5.1765991672,18.1,-10.66,21.0058468051,32.47,23.61424,-1.2344,23.6464812211,5.12424,-0.7344,5.1765991672,18.49,-0.5,18.4967591756,0.0
2020-04-16 14:00:00,22.3276,-11.51252,25.1209044127,5.5476,-0.81252,5.6067864691,16.78,-10.7,19.9012160432,32.52,22.7076,-1.30252,22.7449259421,5.5476,-0.81252,5.6067864691,17.16,-0.49,17.1669944953,0.0
2020-04-16 14:30:00,21.20048,-11.7548,24.2411978926,5.73048,-0.8748,5.7968677809999996,15.47,-10.88,18.9128342667,32.55,21.54048,-1.4948000000000001,21.5922834751,5.73048,-0.8748,5.7968677809999996,15.81,-0.62,15.8221521924,0.0
2020-04-16 15:00:00,20.88432,-11.91656,24.044941757,5.31432,-0.8265600000000001,5.3782151774999996,15.57,-11.09,19.1157788227,32.61,21.23432,-1.63656,21.2972926565,5.31432,-0.8265600000000001,5.3782151774999996,15.92,-0.81,15.9405928372,0.0
2020-04-16 15:30:00,21.45588,-11.95852,24.5634074828,4.47588,-0.66852,4.5255298877,16.98,-11.29,20.3907944916,32.63,21.82588,-1.68852,21.8910972216,4.47588,-0.66852,4.5255298877,17.35,-1.02,17.3799568469,0.0
2020-04-16 16:00:00,21.6782,-12.04516,24.7998031175,4.1382,-0.6951600000000001,4.1961823918,17.54,-11.35,20.8919625694,32.69,22.0582,-1.71516,22.1247816049,4.1382,-0.6951600000000001,4.1961823918,17.92,-1.02,17.9490055435,0.0
2020-04-16 16:30:00,22.53704,-12.35512,25.7015011658,3.9470400000000003,-0.64512,3.9994130289000003,18.59,-11.71,21.9707123235,32.78,22.94704,-1.99512,23.0336091088,3.9470400000000003,-0.64512,3.9994130289000003,19.0,-1.35,19.0479001467,0.0
2020-04-16 17:00:00,23.54944,-12.30768,26.5716975614,3.61944,-0.60768,3.6700982134,19.93,-11.7,23.1104932877,32.74,23.96944,-1.97768,24.0508892163,3.61944,-0.60768,3.6700982134,20.35,-1.37,20.3960633457,0.0
2020-04-16 17:30:00,24.36792,-12.00428,27.1642828627,3.24792,-0.49428000000000005,3.2853153646,21.12,-11.51,24.0527441262,32.55,24.83792,-1.8142800000000001,24.9040936764,3.24792,-0.49428000000000005,3.2853153646,21.59,-1.32,21.6303143759,0.0
2020-04-16 18:00:00,26.78844,-11.40224,29.1141133241,6.59844,-0.37224,6.6089313093,20.19,-11.03,23.0064556158,32.37,27.21844,-1.32224,27.2505375112,6.59844,-0.37224,6.6089313093,20.62,-0.9500000000000001,20.6418724926,0.0
2020-04-16 18:30:00,26.58732,-11.40032,28.928409581,5.64732,-0.31032000000000004,5.6558396092,20.94,-11.09,23.6953940672,32.3,27.03732,-1.38032,27.0725313941,5.64732,-0.31032000000000004,5.6558396092,21.39,-1.07,21.4167457845,0.0
2020-04-16 19:00:00,25.6418,-11.79948,28.22639962,1.2618,-0.24948,1.2862268503,24.38,-11.55,26.9775258317,32.24,26.1518,-1.8294800000000002,26.2157136144,1.2618,-0.24948,1.2862268503,24.89,-1.58,24.9400982356,0.0
2020-04-16 19:30:00,25.28616,-12.09212,28.0287219409,0.6861600000000001,-0.13212000000000002,0.6987640804,24.6,-11.96,27.3532740271,32.32,25.78616,-2.07212,25.8692815679,0.6861600000000001,-0.13212000000000002,0.6987640804,25.1,-1.94,25.1748604763,0.0
2020-04-16 20:00:00,24.192,-12.24908,27.1162833893,0.432,0.07092000000000001,0.4377826474,23.76,-12.32,26.7641551333,32.4,24.702,-2.17908,24.7979272046,0.432,0.07092000000000001,0.4377826474,24.27,-2.25,24.37407229,0.0
2020-04-16 20:30:00,24.19664,-12.24908,27.1204230818,0.7466400000000001,-0.10908000000000001,0.7545659255,23.45,-12.14,26.4060996741,32.29,24.67664,-2.24908,24.7789209316,0.7466400000000001,-0.10908000000000001,0.7545659255,23.93,-2.14,24.0254968731,0.0
2020-04-16 21:00:00,24.7168,-12.48472,27.6909450131,0.4068,0.21528000000000003,0.4602517989,24.31,-12.7,27.4274698067,32.26,25.2268,-2.50472,25.3508394441,0.4068,0.21528000000000003,0.4602517989,24.82,-2.7199999999999998,24.9685962761,0.0
2020-04-16 21:30:00,24.60732,-13.21324,27.9304477028,0.15732000000000002,0.53676,0.5593396821000001,24.45,-13.75,28.0511140599,32.42,25.11732,-3.13324,25.311992353,0.15732000000000002,0.53676,0.5593396821000001,24.96,-3.67,25.2283669705,0.0
2020-04-16 22:00:00,23.03456,-13.65912,26.7798900963,0.21456000000000003,0.38088000000000005,0.4371562284,22.82,-14.04,26.7931707717,32.42,23.51456,-3.60912,23.7899196965,0.21456000000000003,0.38088000000000005,0.4371562284,23.3,-3.99,23.6391645368,0.0
2020-04-16 22:30:00,21.46252,-13.82012,25.5271518498,0.36252,0.029880000000000004,0.36374931590000004,21.1,-13.85,25.2395027685,32.34,21.91252,-3.79012,22.2378852944,0.36252,0.029880000000000004,0.36374931590000004,21.55,-3.8200000000000003,21.8859521155,0.0
2020-04-16 23:00:00,19.91072,-14.16212,24.4336328411,0.36072000000000004,0.047880000000000006,0.3638837902,19.55,-14.21,24.1687111779,32.49,20.33072,-4.00212,20.7208865692,0.36072000000000004,0.047880000000000006,0.3638837902,19.97,-4.05,20.3765404326,0.0
2020-04-16 23:30:00,18.24676,-14.46856,23.28698089,0.53676,-0.08856000000000001,0.5440167012,17.71,-14.38,22.8129020513,32.67,18.62676,-4.19856,19.0940853191,0.53676,-0.08856000000000001,0.5440167012,18.09,-4.11,18.5510161447,0.0
2020-04-17 00:00:00,16.7072,-14.77236,22.3014159149,0.3672,0.017640000000000003,0.3676234617,16.34,-14.79,22.0395031704,32.57,17.0672,-4.58236,17.6716535449,0.3672,0.017640000000000003,0.3676234617,16.7,-4.6,17.3219513912,0.0
2020-04-17 00:30:00,15.79776,-15.00284,21.7865653347,0.16776000000000002,0.40716,0.44036653280000004,15.63,-15.41,21.9491457693,32.72,16.14776,-4.71284,16.8214450593,0.16776000000000002,0.40716,0.44036653280000004,15.98,-5.12,16.7801907021,0.0
2020-04-17 01:00:00,15.05012,-14.92308,21.1944433449,0.15012,0.28692,0.3238195497,14.9,-15.21,21.2921135635,32.89,15.38012,-4.52308,16.0314174015,0.15012,0.28692,0.3238195497,15.23,-4.8100000000000005,15.9715058777,0.0
2020-04-17 01:30:00,14.7722,-14.08808,20.4130323795,0.4122,0.06192,0.416824815,14.36,-14.15,20.1601612097,32.99,15.0922,-3.56808,15.5082460558,0.4122,0.06192,0.416824815,14.68,-3.63,15.1221460117,0.0
2020-04-17 02:00:00,14.48412,-14.0964,20.2113390238,0.29412000000000005,0.1836,0.34672111910000003,14.19,-14.28,20.1314306496,32.99,14.80412,-3.5764,15.2299903458,0.29412000000000005,0.1836,0.34672111910000003,14.51,-3.76,14.9892528166,0.0
2020-04-17 02:30:00,14.06328,-14.072,19.8946482341,0.7732800000000001,-0.162,0.7900670594,13.29,-13.91,19.2383003407,33.02,14.36328,-3.5220000000000002,14.7887895501,0.7732800000000001,-0.162,0.7900670594,13.59,-3.36,13.9992035488,0.0
2020-04-17 03:00:00,13.5828,-13.69364,19.287514933,1.7027999999999999,-0.41364,1.7523201447,11.88,-13.28,17.8183276432,33.15,13.8628,-3.05364,14.1951379384,1.7027999999999999,-0.41364,1.7523201447,12.16,-2.64,12.4432793105,0.0
2020-04-17 03:30:00,13.31276,-12.88588,18.5276950048,2.55276,-0.51588,2.6043647579,10.76,-12.37,16.3949534919,33.19,13.56276,-2.19588,13.739372176,2.55276,-0.51588,2.6043647579,11.01,-1.6800000000000002,11.1374368685,0.0
2020-04-17 04:00:00,12.9806,-12.82644,18.2486585653,3.5406,-0.67644,3.6046385996,9.44,-12.15,15.3862308575,33.24,13.2206,-2.10644,13.3873579856,3.5406,-0.67644,3.6046385996,9.68,-1.43,9.7850549309,0.0
2020-04-17 04:30:00,13.40728,-12.8368,18.561750759,2.80728,-0.4968,2.8509000751,10.6,-12.34,16.2676242888,33.21,13.65728,-2.1268,13.8218875425,2.80728,-0.4968,2.8509000751,10.85,-1.63,10.9717546455,0.0
2020-04-17 05:00:00,13.48028,-12.9204,18.6722972619,1.97028,-0.3204,1.9961611755000002,11.51,-12.6,17.0657581138,33.24,13.74028,-2.2204,13.9185297585,1.97028,-0.3204,1.9961611755000002,11.77,-1.9,11.9223697309,0.0
2020-04-17 05:30:00,13.7584,-12.69624,18.7213268947,2.3184,-0.42624,2.357256689,11.44,-12.27,16.7757712192,33.19,14.0284,-2.02624,14.173978097100001,2.3184,-0.42624,2.357256689,11.71,-1.6,11.8188028159,0.0
2020-04-17 06:00:00,14.08556,-12.45148,18.800062625,3.44556,-0.6814800000000001,3.5123067497,10.64,-11.77,15.8663953058,33.08,14.32556,-1.83148,14.4421600983,3.44556,-0.6814800000000001,3.5123067497,10.88,-1.15,10.9406078442,0.0
2020-04-17 06:30:00,14.83816,-11.86684,18.9998127299,3.18816,-0.6368400000000001,3.2511427793,11.65,-11.23,16.1813287464,32.73,15.10816,-1.46684,15.1792001822,3.18816,-0.6368400000000001,3.2511427793,11.92,-0.8300000000000001,11.9488618705,0.0
2020-04-17 07:00:00,15.727640000000001,-11.33692,19.3877387814,4.69764,-0.9169200000000001,4.786289153,11.03,-10.42,15.1735724205,32.65,15.98764,-0.9869200000000001,16.0180724139,4.69764,-0.9169200000000001,4.786289153,11.29,-0.07,11.2902170041,0.0
2020-04-17 07:30:00,16.60316,-12.64332,20.869079103,5.66316,-1.18332,5.7854669136,10.94,-11.46,15.8434592182,32.55,16.85316,-2.38332,17.0208465185,5.66316,-1.18332,5.7854669136,11.19,-1.2,11.2541592311,0.0
2020-04-17 08:00:00,18.0782,-13.66412,22.6611890821,5.9382,-1.2841200000000002,6.0754574654,12.14,-12.38,17.3390887881,32.68,18.3382,-3.30412,18.63348567,5.9382,-1.2841200000000002,6.0754574654,12.4,-2.02,12.5634549388,0.0
2020-04-17 08:30:00,19.54816,-13.17084,23.571202466,6.24816,-1.32084,6.3862447253,13.3,-11.85,17.8132675273,32.45,19.83816,-2.97084,20.0593739307,6.24816,-1.32084,6.3862447253,13.59,-1.65,13.689799122,0.0
2020-04-17 09:00:00,20.98824,-12.83084,24.5995258776,6.16824,-1.23084,6.2898451335,14.82,-11.6,18.82,32.32,21.29824,-2.71084,21.4700647554,6.16824,-1.23084,6.2898451335,15.13,-1.48,15.2022136546,0.0
2020-04-17 09:30:00,22.57208,-10.77776,25.0131746515,4.22208,-0.7077600000000001,4.2809909769,18.35,-10.07,20.9314930189,32.4,22.74208,-3.39776,22.9944988148,4.22208,-0.7077600000000001,4.2809909769,18.52,-2.69,18.714339422,0.0
2020-04-17 10:00:00,23.43588,-6.14736,24.2287124368,8.07588,-1.64736,8.2421861629,15.36,-4.5,16.005611516,32.72,23.17588,-5.02736,23.7148848267,8.07588,-1.64736,8.2421861629,15.1,-3.38,15.4736679556,0.0
2020-04-17 10:30:00,24.35176,-5.9798,25.0752113279,8.86176,-1.7298,9.0290087129,15.49,-4.25,16.0624593385,32.77,24.08176,-4.8598,24.5672306282,8.86176,-1.7298,9.0290087129,15.22,-3.13,15.5385102246,0.0
2020-04-17 11:00:00,25.88824,-6.11348,26.600293382,6.97824,-1.20348,7.0812567817,18.91,-4.91,19.5370468597,32.77,25.58824,-5.00348,26.072837176,6.97824,-1.20348,7.0812567817,18.61,-3.8,18.9940016847,0.0
2020-04-17 11:30:00,26.84008,-6.07616,27.519258979,6.40008,-1.13616,6.500144887,20.44,-4.94,21.0284854424,32.57,26.53008,-4.98616,26.9945723499,6.40008,-1.13616,6.500144887,20.13,-3.85,20.4948627709,0.0
2020-04-17 12:00:00,27.51132,-5.92188,28.1414532474,7.32132,-1.36188,7.4469083301,20.19,-4.5600000000000005,20.698543427,32.57,27.21132,-4.83188,27.6369860961,7.32132,-1.36188,7.4469083301,19.89,-3.47,20.1904185197,0.0
2020-04-17 12:30:00,28.1674,-5.86548,28.7716227973,7.7274,-1.36548,7.8471170751,20.44,-4.5,20.9294911548,32.62,27.8674,-4.77548,28.2736129985,7.7274,-1.36548,7.8471170751,20.14,-3.41,20.4266419169,0.0
2020-04-17 13:00:00,28.29168,-6.03188,28.9275428192,7.23168,-1.18188,7.3276214392,21.06,-4.85,21.6112493854,32.65,27.98168,-4.94188,28.4147249425,7.23168,-1.18188,7.3276214392,20.75,-3.76,21.0879136,0.0
2020-04-17 13:30:00,28.23004,-6.0834,28.8780697756,6.80004,-1.1034,6.888979283,21.43,-4.98,22.0010295214,32.71,27.92004,-4.9834,28.3612924452,6.80004,-1.1034,6.888979283,21.12,-3.88,21.4734440647,0.0
2020-04-17 14:00:00,28.10876,-6.21536,28.7877246177,5.37876,-0.8553600000000001,5.4463473877,22.73,-5.36,23.3534258729,32.82,27.78876,-5.11536,28.2556558987,5.37876,-0.8553600000000001,5.4463473877,22.41,-4.26,22.8113064071,0.0
2020-04-17 14:30:00,27.64868,-6.48456,28.398926461,5.72868,-0.9345600000000001,5.8044101282,21.92,-5.55,22.6116982998,32.91,27.33868,-5.36456,27.8600417827,5.72868,-0.9345600000000001,5.8044101282,21.61,-4.43,22.0593970906,0.0
2020-04-17 15:00:00,26.70332,-6.74296,27.5415106446,6.67332,-1.09296,6.7622305036,20.03,-5.65,20.8116169482,33.07,26.40332,-5.61296,26.9933441238,6.67332,-1.09296,6.7622305036,19.73,-4.52,20.2411289211,0.0
2020-04-17 15:30:00,25.55868,-6.54892,26.3843604529,6.53868,-1.07892,6.6270962351,19.02,-5.47,19.7909398463,33.07,25.25868,-5.39892,25.8292325188,6.53868,-1.07892,6.6270962351,18.72,-4.32,19.2119962523,0.0
2020-04-17 16:00:00,24.55656,-6.7218,25.4599142629,7.39656,-1.1718,7.4888059845,17.16,-5.55,18.0351906006,33.16,24.27656,-5.5718,24.9077562352,7.39656,-1.1718,7.4888059845,16.88,-4.4,17.4440362302,0.0
2020-04-17 16:30:00,24.60924,-6.96248,25.575199337,7.95924,-1.30248,8.0651072856,16.65,-5.66,17.5857356969,33.29,24.32924,-5.80248,25.0116111662,7.95924,-1.30248,8.0651072856,16.37,-4.5,16.9772465376,0.0
2020-04-17 17:00:00,25.93408,-6.96052,26.8519150922,6.54408,-1.10052,6.6359722209,19.39,-5.86,20.2561521519,33.2,25.63408,-5.81052,26.2843717847,6.54408,-1.10052,6.6359722209,19.09,-4.71,19.6624566115,0.0
2020-04-17 17:30:00,26.3464,-6.6108,27.1631270218,7.1964,-1.2708,7.3077428526,19.15,-5.34,19.8805960675,32.92,26.0364,-5.4808,26.6070158718,7.1964,-1.2708,7.3077428526,18.84,-4.21,19.3046548791,0.0
2020-04-17 18:00:00,27.61536,-5.96192,28.2515946101,10.39536,-1.32192,10.4790735285,17.22,-4.64,17.8341806652,32.77,27.34536,-4.84192,27.770720243,10.39536,-1.32192,10.4790735285,16.95,-3.52,17.3116405924,0.0
2020-04-17 18:30:00,28.39532,-5.87884,28.997499162,10.97532,-1.15884,11.0363290658,17.42,-4.72,18.0481245563,32.8,28.10532,-4.75884,28.505360381,10.97532,-1.15884,11.0363290658,17.13,-3.6,17.5041966397,0.0
2020-04-17 19:00:00,28.17328,-6.062,28.8180767915,9.95328,-0.972,10.0006283182,18.22,-5.09,18.917624058,32.91,27.87328,-4.942,28.308004203,9.95328,-0.972,10.0006283182,17.92,-3.9699999999999998,18.3544899139,0.0
2020-04-17 19:30:00,27.80828,-6.27104,28.5066023798,9.81828,-0.9410400000000001,9.8632742251,17.99,-5.33,18.7629688482,33.04,27.52828,-5.13104,28.0023886703,9.81828,-0.9410400000000001,9.8632742251,17.71,-4.19,18.1989065606,0.0
2020-04-17 20:00:00,26.99832,-6.54016,27.779182415,10.94832,-1.19016,11.0128194232,16.05,-5.35,16.9181854819,33.04,26.72832,-5.40016,27.2683849549,10.94832,-1.19016,11.0128194232,15.78,-4.21,16.331947220099998,0.0
2020-04-17 20:30:00,25.06552,-6.00368,25.7744925539,6.63552,-1.09368,6.7250473316,18.43,-4.91,19.0728340841,32.88,24.75552,-4.87368,25.2307060387,6.63552,-1.09368,6.7250473316,18.12,-3.7800000000000002,18.5100729334,0.0
2020-04-17 21:00:00,24.508960000000002,-6.37256,25.3238749254,6.79896,-1.13256,6.8926445748,17.71,-5.24,18.4689387892,32.77,24.21896,-5.24256,24.7798801215,6.79896,-1.13256,6.8926445748,17.42,-4.11,17.8982820405,0.0
2020-04-17 21:30:00,23.2664,-6.72668,24.2192814258,6.3864,-1.06668,6.4748676575,16.88,-5.66,17.8036513109,32.82,22.9864,-5.60668,23.6602925929,6.3864,-1.06668,6.4748676575,16.6,-4.54,17.2096368352,0.0
2020-04-17 22:00:00,22.32568,-7.2167200000000005,23.4630994334,6.02568,-1.11672,6.1282854879,16.3,-6.1,17.4040225235,33.02,22.03568,-6.05672,22.8529002584,6.02568,-1.11672,6.1282854879,16.01,-4.94,16.7548112493,0.0
2020-04-17 22:30:00,21.18768,-7.54828,22.4920944943,5.19768,-0.9982800000000001,5.2926779933,15.99,-6.55,17.279542818,33.11,20.90768,-6.38828,21.8618664423,5.19768,-0.9982800000000001,5.2926779933,15.71,-5.39,16.6089192905,0.0
2020-04-17 23:00:00,19.52968,-7.7798,21.0222189348,5.26968,-1.0098,5.3655589963,14.26,-6.77,15.7854521633,33.17,19.26968,-6.5998,20.3685524116,5.26968,-1.0098,5.3655589963,14.0,-5.59,15.0747504125,0.0
2020-04-17 23:30:00,17.842480000000002,-6.18044,18.8825827456,5.62248,-1.00044,5.7107934251,12.22,-5.18,13.2725581558,32.97,17.31248,-10.28044,20.1347811099,5.62248,-1.00044,5.7107934251,11.69,-9.28,14.9256323149,0.0
2020-04-18 00:00:00,16.64024,-3.5577199999999998,17.016314491,6.24024,-1.19772,6.3541426216,10.4,-2.36,10.6644080942,32.73,16.00024,-10.85772,19.3364361674,6.24024,-1.19772,6.3541426216,9.76,-9.66,13.7321957458,0.0
2020-04-18 00:30:00,15.58072,-3.5186,15.9730830361,5.94072,-1.1286,6.0469737951,9.64,-2.39,9.9318527979,32.67,14.96072,-10.7886,18.4449731059,5.94072,-1.1286,6.0469737951,9.02,-9.66,13.216504833,0.0
2020-04-18 01:00:00,14.75988,-3.6788,15.2114308023,5.24988,-1.0188,5.3478213746,9.51,-2.66,9.8750037975,32.71,14.13988,-10.9488,17.8833002506,5.24988,-1.0188,5.3478213746,8.89,-9.93,13.3280531211,0.0
2020-04-18 01:30:00,14.5004,-3.70548,14.9663683701,4.5504,-0.9154800000000001,4.6415777263999995,9.95,-2.79,10.333760206200001,32.77,13.8704,-11.01548,17.7123910241,4.5504,-0.9154800000000001,4.6415777263999995,9.32,-10.1,13.7430855342,0.0
2020-04-18 02:00:00,13.508,-3.49076,13.9517550644,6.948,-1.49076,7.1061290009,6.5600000000000005,-2.0,6.8581046944,32.63,12.958,-10.76076,16.8435067542,6.948,-1.49076,7.1061290009,6.01,-9.27,11.0477599539,0.0
2020-04-18 02:30:00,13.698360000000001,-3.7294400000000003,14.1969640911,5.32836,-1.00944,5.4231346473,8.37,-2.7199999999999998,8.8008692752,32.76,13.09836,-11.01944,17.1170994214,5.32836,-1.00944,5.4231346473,7.77,-10.01,12.671740212,0.0
2020-04-18 03:00:00,13.50892,-3.8510400000000002,14.0471146022,4.40892,-0.85104,4.4903056297,9.1,-3.0,9.581753493,32.8,12.88892,-11.17104,17.0562713818,4.40892,-0.85104,4.4903056297,8.48,-10.32,13.3571254393,0.0
2020-04-18 03:30:00,13.1192,-3.84556,13.6712011306,5.5692,-1.10556,5.6778738585,7.55,-2.74,8.031817976,32.91,12.5292,-11.20556,16.8090876479,5.5692,-1.10556,5.6778738585,6.96,-10.1,12.265871351,0.0
2020-04-18 04:00:00,12.96116,-3.94416,13.5479912404,4.24116,-0.7941600000000001,4.3148729125,8.72,-3.15,9.2715101251,32.85,12.39116,-11.30416,16.7727421566,4.24116,-0.7941600000000001,4.3148729125,8.15,-10.51,13.2997218016,0.0
2020-04-18 04:30:00,13.33148,-4.0382,13.9296596595,3.56148,-0.6282,3.6164589076,9.77,-3.41,10.3479949749,32.91,12.69148,-11.3882,17.051825821,3.56148,-0.6282,3.6164589076,9.13,-10.76,14.1115024005,0.0
2020-04-18 05:00:00,13.38868,-4.06984,13.9935824494,2.39868,-0.42984000000000006,2.4368890348,10.99,-3.64,11.5771196763,32.83,12.72868,-11.39984,17.0872948874,2.39868,-0.42984000000000006,2.4368890348,10.33,-10.97,15.0681717537,0.0
2020-04-18 05:30:00,13.55456,-4.06368,14.1506039424,2.55456,-0.46368000000000004,2.5963004325,11.0,-3.6,11.574109037,32.83,12.89456,-11.38368,17.2005188275,2.55456,-0.46368000000000004,2.5963004325,10.34,-10.92,15.038683453,0.0
2020-04-18 06:00:00,13.80516,-3.9624800000000002,14.3625795168,2.67516,-0.49248000000000003,2.7201135226,11.13,-3.47,11.6583789611,32.83,13.13516,-11.29248,17.3220244999,2.67516,-0.49248000000000003,2.7201135226,10.46,-10.8,15.0350124709,0.0
2020-04-18 06:30:00,14.19104,-3.77272,14.6839719586,3.37104,-0.61272,3.4262715129,10.82,-3.16,11.2720007097,33.01,13.52104,-11.18272,17.5462745128,3.37104,-0.61272,3.4262715129,10.15,-10.57,14.6542621786,0.0
2020-04-18 07:00:00,14.83752,-3.72764,15.2986045024,3.01752,-0.55764,3.0686135827,11.82,-3.17,12.2376999473,32.9,14.14752,-11.09764,17.9808213305,3.01752,-0.55764,3.0686135827,11.13,-10.54,15.3286822656,0.0
2020-04-18 07:30:00,15.99296,-3.69484,16.4142198166,2.4429600000000002,-0.47484000000000004,2.4886796875,13.55,-3.22,13.9273436089,32.76,15.26296,-10.99484,18.8107536954,2.4429600000000002,-0.47484000000000004,2.4886796875,12.82,-10.52,16.5838113834,0.0
2020-04-18 08:00:00,17.06544,-3.5633600000000003,17.4334958308,2.30544,-0.51336,2.361904334,14.76,-3.05,15.0718313419,32.8,16.30544,-10.89336,19.6095044732,2.30544,-0.51336,2.361904334,14.0,-10.38,17.4282644001,0.0
2020-04-18 08:30:00,18.4576,-3.3332800000000002,18.7561657414,2.3976,-0.5032800000000001,2.4498523462,16.06,-2.83,16.3074369537,32.77,17.6676,-10.65328,20.6309588851,2.3976,-0.5032800000000001,2.4498523462,15.27,-10.15,18.3356319771,0.0
2020-04-18 09:00:00,19.80704,-3.05712,20.0415771898,3.40704,-0.62712,3.4642749683,16.4,-2.43,16.5790500331,32.72,19.00704,-10.37712,21.6553039474,3.40704,-0.62712,3.4642749683,15.6,-9.75,18.3962632075,0.0
2020-04-18 09:30:00,21.37828,-2.83928,21.5660002475,3.15828,-0.5392800000000001,3.203990555,18.22,-2.3,18.3645963745,32.75,20.53828,-10.15928,22.913574917,3.15828,-0.5392800000000001,3.203990555,17.38,-9.62,19.8647627723,0.0
2020-04-18 10:00:00,22.60708,-2.58384,22.7542588381,2.37708,-0.39384,2.4094852712,20.23,-2.19,20.3481940231,32.65,21.72708,-9.87384,23.8654294257,2.37708,-0.39384,2.4094852712,19.35,-9.48,21.5474569265,0.0
2020-04-18 10:30:00,23.67536,-2.59188,23.8168115638,2.20536,-0.37188000000000004,2.2364944587,21.47,-2.22,21.5844689534,32.57,22.74536,-9.87188,24.7952700381,2.20536,-0.37188000000000004,2.2364944587,20.54,-9.5,22.6305457292,0.0
2020-04-18 11:00:00,23.64292,-3.13264,23.8495513479,4.73292,-0.6026400000000001,4.7711326429,18.91,-2.5300000000000002,19.0784957478,32.57,22.77292,-10.38264,25.0280861972,4.73292,-0.6026400000000001,4.7711326429,18.04,-9.78,20.5204775773,0.0
2020-04-18 11:30:00,25.33236,-2.63216,25.4687402404,8.08236,-0.63216,8.1070444328,17.25,-2.0,17.3655549868,32.55,24.52236,-9.88216,26.4386691464,8.08236,-0.63216,8.1070444328,16.44,-9.25,18.8636184228,0.0
2020-04-18 12:00:00,25.915,-2.48788,26.0341462678,7.425,-0.49788000000000004,7.4416738369,18.49,-1.99,18.596779291,32.55,25.075,-9.72788,26.8958597984,7.425,-0.49788000000000004,7.4416738369,17.65,-9.23,19.9177157325,0.0
2020-04-18 12:30:00,26.36688,-2.45356,26.4807914838,7.16688,-0.49356000000000005,7.1838548432,19.2,-1.96,19.2997823822,32.49,25.50688,-9.67356,27.2796387514,7.16688,-0.49356000000000005,7.1838548432,18.34,-9.18,20.50921744,0.0
2020-04-18 13:00:00,27.11892,-2.4768,27.2317895153,6.83892,-0.4068,6.8510081745,20.28,-2.07,20.3853697538,32.49,26.22892,-9.6968,27.9639799493,6.83892,-0.4068,6.8510081745,19.39,-9.29,21.5006092937,0.0
2020-04-18 13:30:00,27.58628,-2.50704,27.699965592,5.87628,-0.25704000000000005,5.8818990301,21.71,-2.25,21.826282322,32.57,26.66628,-9.74704,28.3918170923,5.87628,-0.25704000000000005,5.8818990301,20.79,-9.49,22.8535380193,0.0
2020-04-18 14:00:00,27.03412,-2.57292,27.1562803326,5.8741200000000005,-0.23292000000000002,5.8787360462,21.16,-2.34,21.2889924609,32.62,26.12412,-9.84292,27.9168895098,5.8741200000000005,-0.23292000000000002,5.8787360462,20.25,-9.61,22.4146068446,0.0
2020-04-18 14:30:00,26.7416,-2.68484,26.8760401917,5.6016,-0.02484,5.6016550756,21.14,-2.66,21.3066937839,32.69,25.8316,-9.98484,27.6941977386,5.6016,-0.02484,5.6016550756,20.23,-9.96,22.5489356733,0.0
2020-04-18 15:00:00,26.3034,-2.8888800000000003,26.4615660764,5.6934000000000005,-0.038880000000000005,5.6935327533999995,20.61,-2.85,20.806119292200002,32.8,25.3934,-10.21888,27.3724363551,5.6934000000000005,-0.038880000000000005,5.6935327533999995,19.7,-10.18,22.1748145426,0.0
2020-04-18 15:30:00,25.85488,-2.99552,26.0278304875,5.92488,-0.15552000000000002,5.9269207422,19.93,-2.84,20.1313313022,32.84,24.98488,-10.34552,27.042078557,5.92488,-0.15552000000000002,5.9269207422,19.06,-10.19,21.6129521352,0.0
2020-04-18 16:00:00,25.8696,-3.13916,26.0593654885,6.6996,-0.38916,6.7108930602,19.17,-2.75,19.3662438279,32.79,24.9996,-10.45916,27.099336303,6.6996,-0.38916,6.7108930602,18.3,-10.07,20.8876733984,0.0
2020-04-18 16:30:00,25.33468,-3.47904,25.5724408304,2.43468,-0.32904000000000005,2.4568137951,22.9,-3.15,23.1156332381,32.72,24.37468,-10.78904,26.6557387672,2.43468,-0.32904000000000005,2.4568137951,21.94,-10.46,24.3058676043,0.0
2020-04-18 17:00:00,25.624,-3.38288,25.8463392591,1.314,-0.27288,1.3420355787,24.31,-3.11,24.5081251833,32.59,24.634,-10.61288,26.8228853387,1.314,-0.27288,1.3420355787,23.32,-10.34,25.5095668329,0.0
2020-04-18 17:30:00,28.05448,-2.856,28.1994784361,3.5344800000000003,-0.036000000000000004,3.534663332,24.52,-2.8200000000000003,24.6816287955,32.45,27.04448,-10.056,28.8535445738,3.5344800000000003,-0.036000000000000004,3.534663332,23.51,-10.02,25.5562223343,0.0
2020-04-18 18:00:00,28.72808,-3.9944800000000003,29.0044557087,4.97808,-0.024480000000000002,4.9781401906,23.75,-3.9699999999999998,24.0795224205,32.45,27.75808,-11.15448,29.915437977,4.97808,-0.024480000000000002,4.9781401906,22.78,-11.13,25.3536052663,0.0
2020-04-18 18:30:00,29.09536,-4.15008,29.3898475249,5.17536,-0.19008000000000003,5.1788494413,23.92,-3.96,24.2455769162,32.39,28.10536,-11.29008,30.2882347973,5.17536,-0.19008000000000003,5.1788494413,22.93,-11.1,25.4753783093,0.0
2020-04-18 19:00:00,29.06292,-4.13128,29.3550812188,5.72292,-0.34128000000000003,5.7330868967,23.34,-3.79,23.6457120849,32.39,28.09292,-11.28128,30.2734113136,5.72292,-0.34128000000000003,5.7330868967,22.37,-10.94,24.9018172028,0.0
2020-04-18 19:30:00,28.54644,-4.33052,28.873043486,5.62644,-0.29052,5.6339354756999995,22.92,-4.04,23.2733323785,32.42,27.57644,-11.47052,29.8669193615,5.62644,-0.29052,5.6339354756999995,21.95,-11.18,24.6332072617,0.0
2020-04-18 20:00:00,27.85236,-4.51496,28.2159320486,4.93236,-0.08496000000000001,4.9330916646,22.92,-4.43,23.3441919972,32.46,26.89236,-11.66496,29.3133129852,4.93236,-0.08496000000000001,4.9330916646,21.96,-11.58,24.8261555622,0.0
2020-04-18 20:30:00,27.15868,-4.70836,27.563790618,5.00868,-0.01836,5.0087136504,22.15,-4.69,22.6410821296,32.32,26.21868,-11.78836,28.7469061367,5.00868,-0.01836,5.0087136504,21.21,-11.77,24.2568959267,0.0
2020-04-18 21:00:00,26.46248,-4.9314800000000005,26.9180672178,4.9924800000000005,-0.051480000000000005,4.9927454112,21.47,-4.88,22.0176134038,32.38,25.53248,-12.04148,28.2295018649,4.9924800000000005,-0.051480000000000005,4.9927454112,20.54,-11.99,23.7834333098,0.0
2020-04-18 21:30:00,24.48428,-5.8874,25.1821652341,0.58428,-0.07740000000000001,0.5893843215,23.9,-5.8100000000000005,24.5960586273,32.31,23.50428,-12.9574,26.8392509783,0.58428,-0.07740000000000001,0.5893843215,22.92,-12.88,26.2910783347,0.0
2020-04-18 22:00:00,23.73756,-6.25928,24.548937673,0.54756,-0.08928000000000001,0.5547908363,23.19,-6.17,23.9967706161,32.42,22.75756,-13.35928,26.3889541148,0.54756,-0.08928000000000001,0.5547908363,22.21,-13.27,25.8723211174,0.0
2020-04-18 22:30:00,22.40212,-6.45796,23.3143781357,0.5821200000000001,-0.057960000000000005,0.5849983385,21.82,-6.4,22.7392260202,32.44,21.45212,-13.55796,25.3773862298,0.5821200000000001,-0.057960000000000005,0.5849983385,20.87,-13.5,24.8557216753,0.0
2020-04-18 23:00:00,20.75548,-6.72764,21.818595051,0.64548,-0.10764000000000001,0.6543934596000001,20.11,-6.62,21.1715965388,32.34,19.86548,-13.76764,24.1699235994,0.64548,-0.10764000000000001,0.6543934596000001,19.22,-13.66,23.5797370638,0.0
2020-04-18 23:30:00,19.4292,-6.8197600000000005,20.5913316494,0.43920000000000003,0.030240000000000003,0.44023981830000003,18.99,-6.85,20.1876843645,32.45,18.5492,-13.91976,23.1912168525,0.43920000000000003,0.030240000000000003,0.44023981830000003,18.11,-13.95,22.8598906384,0.0
2020-04-19 00:00:00,17.92028,-6.99104,19.235671955,0.35028000000000004,0.048960000000000004,0.35368511420000004,17.57,-7.04,18.9279290996,32.56,17.08028,-14.10104,22.1489343753,0.35028000000000004,0.048960000000000004,0.35368511420000004,16.73,-14.15,21.9115357746,0.0
2020-04-19 00:30:00,16.76172,-7.14292,18.220224024,0.8017200000000001,-0.23292000000000002,0.8348692621,15.96,-6.91,17.3916560454,32.82,15.97172,-14.37292,21.486662586,0.8017200000000001,-0.23292000000000002,0.8348692621,15.17,-14.14,20.7380929692,0.0
2020-04-19 01:00:00,16.23428,-5.70932,17.2089564466,0.58428,0.04068,0.5856944432,15.65,-5.75,16.6728821744,32.82,15.444280000000001,-12.96932,20.1675245378,0.58428,0.04068,0.5856944432,14.86,-13.01,19.7504354382,0.0
2020-04-19 01:30:00,15.8728,-4.8938,16.6100890509,0.3528,0.1962,0.403685868,15.52,-5.09,16.3333554422,32.74,15.0928,-12.1438,19.371744637,0.3528,0.1962,0.403685868,14.74,-12.34,19.2235064439,0.0
2020-04-19 02:00:00,15.36832,-4.89176,16.1280679413,0.50832,0.048240000000000005,0.5106038778,14.86,-4.94,15.6596040818,32.59,14.60832,-12.07176,18.9507362052,0.50832,0.048240000000000005,0.5106038778,14.1,-12.12,18.5931277627,0.0
2020-04-19 02:30:00,15.00432,-4.90468,15.7856106808,0.54432,-0.00468,0.5443401187,14.46,-4.9,15.2676651784,32.62,14.24432,-12.09468,18.6864104783,0.54432,-0.00468,0.5443401187,13.7,-12.09,18.2717842588,0.0
2020-04-19 03:00:00,14.49392,-4.9374,15.3118136002,0.6739200000000001,-0.16740000000000002,0.6943996878,13.82,-4.77,14.6200307797,32.65,13.75392,-12.1374,18.3435763723,0.6739200000000001,-0.16740000000000002,0.6943996878,13.08,-11.97,17.7304060867,0.0
2020-04-19 03:30:00,14.18528,-4.90376,15.0089650148,0.7552800000000001,-0.20376000000000002,0.7822825679000001,13.43,-4.7,14.22866473,32.65,13.45528,-12.11376,18.1049093126,0.7552800000000001,-0.20376000000000002,0.7822825679000001,12.7,-11.91,17.4108615525,0.0
2020-04-19 04:00:00,13.89724,-4.99428,14.7674003242,0.77724,-0.13428,0.788754167,13.12,-4.86,13.9912115272,32.65,13.17724,-12.20428,17.9606265018,0.77724,-0.13428,0.788754167,12.4,-12.07,17.3044762995,0.0
2020-04-19 04:30:00,13.87932,-4.9072,14.7212817208,0.40932,-0.007200000000000001,0.4093833196,13.47,-4.9,14.3335585254,32.65,13.14932,-12.1272,17.887805799,0.40932,-0.007200000000000001,0.4093833196,12.74,-12.12,17.5841405818,0.0
2020-04-19 05:00:00,13.82156,-4.85356,14.6489783093,0.42156000000000005,-0.04356,0.42380456250000004,13.4,-4.8100000000000005,14.2371380551,32.65,13.09156,-12.05356,17.7954278371,0.42156000000000005,-0.04356,0.42380456250000004,12.67,-12.01,17.4576344331,0.0
2020-04-19 05:30:00,13.88884,-4.86204,14.7152747004,0.34884000000000004,-0.032040000000000006,0.3503083031,13.54,-4.83,14.3756912877,32.65,13.15884,-12.09204,17.8709960972,0.34884000000000004,-0.032040000000000006,0.3503083031,12.81,-12.06,17.5937403641,0.0
2020-04-19 06:00:00,14.09312,-4.8734,14.9119434982,0.21312,0.15660000000000002,0.2644687021,13.88,-5.03,14.7633092496,32.67,13.35312,-12.0734,18.0020221446,0.21312,0.15660000000000002,0.2644687021,13.14,-12.23,17.9508356351,0.0
2020-04-19 06:30:00,14.24384,-4.72304,15.0064680984,0.6638400000000001,-0.11304000000000002,0.6733955652,13.58,-4.61,14.341147095,32.61,13.50384,-11.93304,18.0208528762,0.6638400000000001,-0.11304000000000002,0.6733955652,12.84,-11.82,17.4521631897,0.0
2020-04-19 07:00:00,14.69464,-4.582,15.3924386869,0.8546400000000001,-0.07200000000000001,0.8576674936,13.84,-4.51,14.5562941713,32.66,13.96464,-11.822,18.2967443642,0.8546400000000001,-0.07200000000000001,0.8576674936,13.11,-11.75,17.6049595285,0.0
2020-04-19 07:30:00,15.7392,-4.51512,16.374025933,0.7992,-0.10512,0.8060836522,14.94,-4.41,15.5772815343,32.66,14.9692,-11.73512,19.0207778509,0.7992,-0.10512,0.8060836522,14.17,-11.63,18.3315520347,0.0
2020-04-19 08:00:00,16.72664,-4.41868,17.3004398393,1.01664,-0.23868000000000003,1.0442820653,15.71,-4.18,16.2565832819,32.59,15.94664,-11.62868,19.7362996996,1.01664,-0.23868000000000003,1.0442820653,14.93,-11.39,18.778631473,0.0
2020-04-19 08:30:00,18.1068,-4.08392,18.5616434834,1.4868000000000001,-0.31392000000000003,1.5195788911,16.62,-3.77,17.0422210994,32.48,17.3068,-11.25392,20.6440316219,1.4868000000000001,-0.31392000000000003,1.5195788911,15.82,-10.94,19.2342403021,0.0
2020-04-19 09:00:00,19.594,-4.07364,20.0129802591,1.584,-0.32364000000000004,1.6167247291,18.01,-3.75,18.3962659255,32.48,18.754,-11.24364,21.8662286746,1.584,-0.32364000000000004,1.6167247291,17.17,-10.92,20.3483488274,0.0
2020-04-19 09:30:00,21.08124,-4.6139600000000005,21.5802527052,2.09124,-0.36396,2.1226755803,18.99,-4.25,19.459768755,32.48,20.23124,-11.77396,23.4078876881,2.09124,-0.36396,2.1226755803,18.14,-11.41,21.4300653289,0.0
2020-04-19 10:00:00,22.4458,-4.29988,22.8539472664,3.0258,-0.47988000000000003,3.0636172173,19.42,-3.8200000000000003,19.792139854,32.45,21.5658,-11.44988,24.416868793,3.0258,-0.47988000000000003,3.0636172173,18.54,-10.97,21.5423420268,0.0
2020-04-19 10:30:00,23.12372,-3.87664,23.4464232737,4.11372,-0.65664,4.165797442,19.01,-3.22,19.2807805859,32.29,22.26372,-10.96664,24.8181470124,4.11372,-0.65664,4.165797442,18.15,-10.31,20.8738736223,0.0
2020-04-19 11:00:00,23.31324,-3.55512,23.5827487268,5.67324,-0.91512,5.7465726056,17.64,-2.64,17.8364570473,32.25,22.49324,-10.63512,24.8807480416,5.67324,-0.91512,5.7465726056,16.82,-9.72,19.4265488443,0.0
2020-04-19 11:30:00,24.307760000000002,-5.61808,24.9485474348,6.01776,-0.9280800000000001,6.0889053125,18.29,-4.69,18.8817425043,32.8,23.99776,-4.76808,24.4668566004,6.01776,-0.9280800000000001,6.0889053125,17.98,-3.84,18.385483404,0.0
2020-04-19 12:00:00,24.7068,-6.44456,25.5334744959,5.6268,-0.8445600000000001,5.6898295083,19.08,-5.6,19.8848283875,32.83,24.4268,-5.34456,25.0046571629,5.6268,-0.8445600000000001,5.6898295083,18.8,-4.5,19.3310630851,0.0
2020-04-19 12:30:00,24.97384,-6.47812,25.8003628478,6.15384,-0.88812,6.2175963105,18.82,-5.59,19.6326386408,32.7,24.68384,-5.35812,25.258689734,6.15384,-0.88812,6.2175963105,18.53,-4.47,19.0615266965,0.0
2020-04-19 13:00:00,24.63704,-6.53332,25.4885858804,6.55704,-1.00332,6.6333569619,18.08,-5.53,18.906805653,32.7,24.35704,-5.41332,24.9513412662,6.55704,-1.00332,6.6333569619,17.8,-4.41,18.3381596678,0.0
2020-04-19 13:30:00,23.78816,-6.70244,24.7143532818,6.51816,-0.9824400000000001,6.5917826223,17.27,-5.72,18.1926166342,32.78,23.50816,-5.59244,24.1642084857,6.51816,-0.9824400000000001,6.5917826223,16.99,-4.61,17.6043233326,0.0
2020-04-19 14:00:00,22.8172,-7.01548,23.8713547054,6.2172,-0.9154800000000001,6.2842405643,16.6,-6.1,17.6853046341,32.84,22.5472,-5.87548,23.300160794900002,6.2172,-0.9154800000000001,6.2842405643,16.33,-4.96,17.066648763,0.0
2020-04-19 14:30:00,21.9708,-7.24408,23.1342332418,5.8608,-0.8740800000000001,5.9256216962,16.11,-6.37,17.3236543489,32.92,21.6908,-6.10408,22.5333219319,5.8608,-0.8740800000000001,5.9256216962,15.83,-5.23,16.6715866072,0.0
2020-04-19 15:00:00,20.98808,-7.46804,22.2771435226,5.69808,-0.87804,5.765333462,15.29,-6.59,16.6496906878,32.92,20.72808,-6.30804,21.6666718517,5.69808,-0.87804,5.765333462,15.03,-5.43,15.9807947237,0.0
2020-04-19 15:30:00,20.60352,-7.65968,21.9812587013,5.57352,-0.8596800000000001,5.6394303695,15.03,-6.8,16.4966936081,33.02,20.33352,-6.49968,21.3470811984,5.57352,-0.8596800000000001,5.6394303695,14.76,-5.64,15.800860736,0.0
2020-04-19 16:00:00,20.42036,-7.84184,21.8743127233,5.58036,-0.86184,5.6465198056,14.84,-6.98,16.3995731652,33.05,20.16036,-6.67184,21.235667268,5.58036,-0.86184,5.6465198056,14.58,-5.8100000000000005,15.6949832749,0.0
2020-04-19 16:30:00,20.27248,-7.85924,21.7426102096,5.62248,-0.8492400000000001,5.6862544727,14.65,-7.01,16.2407696862,33.1,20.01248,-6.68924,21.100836180800002,5.62248,-0.8492400000000001,5.6862544727,14.39,-5.84,15.5298969733,0.0
2020-04-19 17:00:00,20.7986,-7.6752400000000005,22.1695978993,5.3586,-0.7952400000000001,5.417287201,15.44,-6.88,16.9034907637,32.93,20.5386,-6.53524,21.5532700957,5.3586,-0.7952400000000001,5.417287201,15.18,-5.74,16.2289864132,0.0
2020-04-19 17:30:00,21.9696,-7.75128,23.2969024936,4.8096,-0.70128,4.8604573651,17.16,-7.05,18.5517681098,32.93,21.6996,-6.60128,22.6814800619,4.8096,-0.70128,4.8604573651,16.89,-5.9,17.8908384376,0.0
2020-04-19 18:00:00,22.92756,-7.6492,24.1698834957,5.85756,-0.7992,5.9118296486,17.07,-6.85,18.3931345888,32.89,22.64756,-6.5092,23.5644150913,5.85756,-0.7992,5.9118296486,16.79,-5.71,17.7343790418,0.0
2020-04-19 18:30:00,24.93536,-7.11688,25.9311040888,9.13536,-0.77688,9.1683338107,15.8,-6.34,17.0245587314,32.71,24.66536,-5.98688,25.3815428228,9.13536,-0.77688,9.1683338107,15.53,-5.21,16.3806288036,0.0
2020-04-19 19:00:00,25.09732,-7.24052,26.120884385,9.24732,-0.83052,9.2845404115,15.85,-6.41,17.0970933202,32.76,24.84732,-6.11052,25.5876486972,9.24732,-0.83052,9.2845404115,15.6,-5.28,16.4693169257,0.0
2020-04-19 19:30:00,25.113,-7.38088,26.1751821116,8.163,-0.7408800000000001,8.1965524566,16.95,-6.64,18.2041780919,32.66,24.833,-6.26088,25.6100860478,8.163,-0.7408800000000001,8.1965524566,16.67,-5.52,17.5601622999,0.0
2020-04-19 20:00:00,24.89212,-7.43232,25.978010291,8.14212,-0.65232,8.168209074,16.75,-6.78,18.0701660203,32.74,24.62212,-6.30232,25.4159011384,8.14212,-0.65232,8.168209074,16.48,-5.65,17.4216216237,0.0
2020-04-19 20:30:00,25.13228,-7.39032,26.1963418763,8.25228,-0.7603200000000001,8.2872318479,16.88,-6.63,18.1353604872,32.58,24.86228,-6.27032,25.6407854736,8.25228,-0.7603200000000001,8.2872318479,16.61,-5.51,17.500062857,0.0
2020-04-19 21:00:00,25.19912,-7.4822,26.2864787603,8.61912,-0.9522,8.671557784800001,16.58,-6.53,17.8195763137,32.58,24.91912,-6.3622,25.7184783845,8.61912,-0.9522,8.671557784800001,16.3,-5.41,17.1743442378,0.0
2020-04-19 21:30:00,23.28072,-8.20092,24.6829295782,5.67072,-1.15092,5.7863358151,17.61,-7.05,18.9687796128,32.88,22.99072,-7.06092,24.0505675061,5.67072,-1.15092,5.7863358151,17.32,-5.91,18.3005601007,0.0
2020-04-19 22:00:00,21.46376,-8.58488,23.1169452556,5.87376,-1.15488,5.9862178671,15.59,-7.43,17.2700028952,33.1,21.17376,-7.40488,22.4312362645,5.87376,-1.15488,5.9862178671,15.3,-6.25,16.5273258575,0.0
2020-04-19 22:30:00,20.1296,-10.83256,22.8592465386,7.0596,-1.40256,7.1975778366,13.07,-9.43,16.1167552566,32.99,20.0796,-5.91256,20.9320018611,7.0596,-1.40256,7.1975778366,13.02,-4.51,13.7789876261,0.0
2020-04-19 23:00:00,18.38904,-13.87852,23.0384485049,6.08904,-1.11852,6.1909203768,12.3,-12.76,17.7230809963,32.77,18.66904,-3.47852,18.9903437544,6.08904,-1.11852,6.1909203768,12.58,-2.36,12.7994531133,0.0
2020-04-19 23:30:00,17.09184,-13.1056,21.5380534391,5.45184,-0.9756,5.5384433504,11.64,-12.13,16.8114990408,32.99,17.35184,-2.5556,17.539026277,5.45184,-0.9756,5.5384433504,11.9,-1.58,12.0044325147,0.0
2020-04-20 00:00:00,15.70168,-13.20368,20.5153581583,5.79168,-1.00368,5.878003978,9.91,-12.2,15.7177638359,32.91,15.94168,-2.7036800000000003,16.169324252,5.79168,-1.00368,5.878003978,10.15,-1.7000000000000002,10.291379888,0.0
2020-04-20 00:30:00,14.61184,-13.22852,19.7103934404,6.53184,-1.11852,6.6269163852,8.08,-12.11,14.5581077067,32.75,14.80184,-2.81852,15.067797529,6.53184,-1.11852,6.6269163852,8.27,-1.7000000000000002,8.442920111,0.0
2020-04-20 01:00:00,13.97232,-13.19936,19.2210517556,5.87232,-1.08936,5.9725076301,8.1,-12.11,14.5692175493,32.65,14.18232,-2.83936,14.4637535167,5.87232,-1.08936,5.9725076301,8.31,-1.75,8.4922670707,0.0
2020-04-20 01:30:00,13.61848,-13.17472,18.9482517555,5.838480000000001,-1.13472,5.9477254635,7.78,-12.04,14.3349223925,32.63,13.80848,-2.83472,14.0964448493,5.838480000000001,-1.13472,5.9477254635,7.97,-1.7000000000000002,8.1492883125,0.0
2020-04-20 02:00:00,13.33952,-13.2006,18.7669559117,5.87952,-1.1106,5.9834929423,7.46,-12.09,14.2063260557,32.61,13.51952,-2.8906,13.8250855111,5.87952,-1.1106,5.9834929423,7.64,-1.78,7.8446159881,0.0
2020-04-20 02:30:00,13.21976,-13.2954,18.7491257294,5.72976,-1.0854,5.8316586678,7.49,-12.21,14.324252162,32.64,13.39976,-2.9654,13.7239631746,5.72976,-1.0854,5.8316586678,7.67,-1.88,7.8970437507,0.0
2020-04-20 03:00:00,12.82288,-13.22352,18.4197647294,6.30288,-1.34352,6.4444815373,6.52,-11.88,13.5515607957,32.67,12.98288,-2.85352,13.2927705722,6.30288,-1.34352,6.4444815373,6.68,-1.51,6.8485399904,0.0
2020-04-20 03:30:00,12.6534,-13.12272,18.2294901673,5.9634,-1.24272,6.0915098751,6.69,-11.88,13.6341666412,32.67,12.8134,-2.73272,13.1015639585,5.9634,-1.24272,6.0915098751,6.85,-1.49,7.0101783144,0.0
2020-04-20 04:00:00,12.55256,-13.29844,18.2870246073,5.81256,-1.19844,5.9348220013,6.74,-12.1,13.8505451156,32.88,12.71256,-2.80844,13.0190828013,5.81256,-1.19844,5.9348220013,6.9,-1.6099999999999999,7.0853440283,0.0
2020-04-20 04:30:00,12.49672,-12.93656,17.9867338723,6.78672,-1.36656,6.9229368473,5.71,-11.57,12.902286619,32.7,12.64672,-2.51656,12.8946733573,6.78672,-1.36656,6.9229368473,5.86,-1.15,5.9717752804,0.0
2020-04-20 05:00:00,12.77444,-12.91404,18.1647666221,5.91444,-1.18404,6.031795026,6.86,-11.73,13.5886901503,32.7,12.93444,-2.50404,13.1745950388,5.91444,-1.18404,6.031795026,7.02,-1.32,7.1430245695,0.0
2020-04-20 05:30:00,13.19668,-12.79808,18.3832318897,5.20668,-1.01808,5.3052807191,7.99,-11.78,14.2340612616,32.66,13.38668,-2.41808,13.6033199003,5.20668,-1.01808,5.3052807191,8.18,-1.4,8.2989396913,0.0
2020-04-20 06:00:00,13.95472,-12.71716,18.8801580699,4.91472,-0.85716,4.9889072896,9.04,-11.86,14.912451173400001,32.66,14.16472,-2.38716,14.3644639839,4.91472,-0.85716,4.9889072896,9.25,-1.53,9.3756813086,0.0
2020-04-20 06:30:00,15.11492,-12.4386,19.5749732201,4.62492,-0.7686000000000001,4.6883505592,10.49,-11.67,15.6916856966,32.72,15.35492,-2.0386,15.4896564896,4.62492,-0.7686000000000001,4.6883505592,10.73,-1.27,10.8048970379,0.0
2020-04-20 07:00:00,16.09288,-12.0696,20.1160640001,5.40288,-0.9396,5.4839730538,10.69,-11.13,15.4322065823,32.57,16.33288,-1.7696,16.428464726,5.40288,-0.9396,5.4839730538,10.93,-0.8300000000000001,10.9614688797,0.0
2020-04-20 07:30:00,17.603,-12.525,21.6041948242,5.553,-0.9450000000000001,5.6328353429,12.05,-11.58,16.7122380309,32.51,17.863,-2.285,18.0085533567,5.553,-0.9450000000000001,5.6328353429,12.31,-1.34,12.3827177954,0.0
2020-04-20 08:00:00,18.85,-12.69784,22.7279044495,6.3,-1.07784,6.3915365184,12.55,-11.62,17.1034177871,32.47,19.12,-2.47784,19.2798882535,6.3,-1.07784,6.3915365184,12.82,-1.4,12.8962164994,0.0
2020-04-20 08:30:00,20.0226,-11.99232,23.3392426986,7.3926,-1.28232,7.5029913596,12.63,-10.71,16.5596195608,32.34,20.3126,-1.84232,20.3959766067,7.3926,-1.28232,7.5029913596,12.92,-0.56,12.9321305283,0.0
2020-04-20 09:00:00,21.25388,-11.4256,24.1303077149,6.38388,-0.9756,6.4579965325,14.87,-10.45,18.1746911941,32.24,21.57388,-1.3556,21.6164277718,6.38388,-0.9756,6.4579965325,15.19,-0.38,15.1947523836,0.0
2020-04-20 09:30:00,21.62812,-11.05768,24.2909008009,9.16812,-1.5076800000000001,9.2912605881,12.46,-9.55,15.6988566463,32.33,21.89812,-0.90768,21.9169236554,9.16812,-1.5076800000000001,9.2912605881,12.73,0.6000000000000001,12.744131983,0.0
2020-04-20 10:00:00,21.4748,-10.70804,23.9964404794,10.9548,-1.77804,11.0981561208,10.52,-8.93,13.7991050434,32.31,21.7248,-0.57804,21.7324887043,10.9548,-1.77804,11.0981561208,10.77,1.2,10.8366461601,0.0
2020-04-20 10:30:00,21.29448,-5.9886,22.1205381587,12.80448,-2.2986,13.0091610041,8.49,-3.69,9.257224206,32.43,21.17448,-3.4486,21.4534716359,12.80448,-2.2986,13.0091610041,8.37,-1.15,8.4486330255,0.0
2020-04-20 11:00:00,21.15984,-0.16292,21.1604671913,14.91984,-2.8429200000000003,15.1882790254,6.24,2.68,6.7911707385,32.65,20.61984,-7.67292,22.0011704905,14.91984,-2.8429200000000003,15.1882790254,5.7,-4.83,7.4712047221,0.0
2020-04-20 11:30:00,21.29564,-0.12452,21.296004044,13.62564,-2.5045200000000003,13.8539050755,7.67,2.38,8.0307720675,32.68,20.72564,-7.65452,22.09397723,13.62564,-2.5045200000000003,13.8539050755,7.1,-5.15,8.7711173747,0.0
2020-04-20 12:00:00,21.60664,-0.15036000000000002,21.6071631692,13.43664,-2.43036,13.6546674884,8.17,2.2800000000000002,8.4821754285,32.68,21.01664,-7.6703600000000005,22.3726077921,13.43664,-2.43036,13.6546674884,7.58,-5.24,9.2148792721,0.0
2020-04-20 12:30:00,21.77424,-0.084,21.7744020257,14.48424,-2.664,14.7271892898,7.29,2.58,7.7330783004,32.68,21.20424,-7.604,22.5264424616,14.48424,-2.664,14.7271892898,6.72,-4.94,8.3403836842,0.0
2020-04-20 13:00:00,21.38408,-0.17656000000000002,21.3848088811,15.09408,-2.80656,15.3527857433,6.29,2.63,6.8176975586,32.64,20.83408,-7.67656,22.2033435068,15.09408,-2.80656,15.3527857433,5.74,-4.87,7.5275826133,0.0
2020-04-20 13:30:00,21.22504,-0.7907200000000001,21.2397636785,14.67504,-2.61072,14.9054573201,6.55,1.82,6.7981541612,32.7,20.68504,-8.31072,22.2921274606,14.67504,-2.61072,14.9054573201,6.01,-5.7,8.2831213923,0.0
2020-04-20 14:00:00,20.3008,-1.22008,20.3374304141,14.3208,-2.62008,14.558507198400001,5.98,1.4,6.1416935775,32.74,19.7608,-8.74008,21.6073648335,14.3208,-2.62008,14.558507198400001,5.44,-6.12,8.1882843136,0.0
2020-04-20 14:30:00,19.51608,-1.2462,19.5558275971,15.07608,-2.8962,15.3517478681,4.44,1.65,4.7366760497,32.74,19.01608,-8.7662,20.9393782383,15.07608,-2.8962,15.3517478681,3.94,-5.87,7.0696888192,0.0
2020-04-20 15:00:00,19.23296,-1.48856,19.290478512299998,14.86296,-2.78856,15.1222897352,4.37,1.3,4.5592652917,32.81,18.73296,-9.03856,20.7995037738,14.86296,-2.78856,15.1222897352,3.87,-6.25,7.3511495700000005,0.0
2020-04-20 15:30:00,19.15584,-1.72904,19.2337148109,14.86584,-2.84904,15.1363875422,4.29,1.12,4.4337907032,33.02,18.65584,-9.35904,20.8717990558,14.86584,-2.84904,15.1363875422,3.79,-6.51,7.5328746173,0.0
2020-04-20 16:00:00,19.12164,-1.9902000000000002,19.2249320501,14.83164,-2.7702,15.0881262299,4.29,0.78,4.3603325561,33.09,18.62164,-9.6502,20.9735985546,14.83164,-2.7702,15.0881262299,3.79,-6.88,7.8548392727,0.0
2020-04-20 16:30:00,20.00932,-2.18244,20.1279887524,14.35932,-2.69244,14.6095620748,5.65,0.51,5.6729710029,33.09,19.47932,-9.84244,21.8247000625,14.35932,-2.69244,14.6095620748,5.12,-7.15,8.7941400944,0.0
2020-04-20 17:00:00,21.32668,-2.38672,21.4598162196,12.58668,-2.28672,12.7927167475,8.74,-0.1,8.7405720637,32.88,20.70668,-9.95672,22.9761369638,12.58668,-2.28672,12.7927167475,8.12,-7.67,11.1697493257,0.0
2020-04-20 17:30:00,22.08876,-2.24436,22.202487927,12.66876,-2.39436,12.8930384218,9.42,0.15,9.4211941918,32.69,21.45876,-9.71436,23.5551941395,12.66876,-2.39436,12.8930384218,8.79,-7.32,11.4388154981,0.0
2020-04-20 18:00:00,23.31828,-2.06528,23.4095613722,12.06828,-2.28528,12.282747528,11.25,0.22,11.2521509055,32.48,22.64828,-9.45528,24.5427567082,12.06828,-2.28528,12.282747528,10.58,-7.17,12.7806611723,0.0
