Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-20 18:30:00,23.72884,-3.54916,23.9927985956,12.22884,-2.36916,12.4562212108,11.5,-1.18,11.5603806166,32.42,23.05884,-10.85916,25.4878688409,12.22884,-2.36916,12.4562212108,10.83,-8.49,13.7611409411,0.0
2020-04-20 19:00:00,23.66308,-3.68556,23.9483758865,12.58308,-2.54556,12.8379818507,11.08,-1.1400000000000001,11.1384918189,32.34,22.99308,-10.97556,25.4783171579,12.58308,-2.54556,12.8379818507,10.41,-8.43,13.3952603558,0.0
2020-04-20 19:30:00,23.53648,-3.80676,23.8423428481,12.24648,-2.51676,12.5024138984,11.29,-1.29,11.3634589804,32.39,22.85648,-11.10676,25.4121780981,12.24648,-2.51676,12.5024138984,10.61,-8.59,13.6513808825,0.0
2020-04-20 20:00:00,23.36388,-3.8899600000000003,23.6854950857,12.14388,-2.5599600000000002,12.4107701879,11.22,-1.33,11.2985530047,32.62,22.67388,-11.29996,25.3336521302,12.14388,-2.5599600000000002,12.4107701879,10.53,-8.74,13.684608142,0.0
2020-04-20 20:30:00,22.88364,-4.0314,23.2360316235,12.29364,-2.5614,12.5576412757,10.59,-1.47,10.6915387106,32.64,22.21364,-11.4414,24.9870253534,12.29364,-2.5614,12.5576412757,9.92,-8.88,13.313932552,0.0
2020-04-20 21:00:00,22.96336,-4.091,23.3249262269,11.85336,-2.421,12.0980735776,11.11,-1.67,11.2348119699,32.45,22.29336,-11.431,25.0531766666,11.85336,-2.421,12.0980735776,10.44,-9.01,13.7903480739,0.0
2020-04-20 21:30:00,23.04608,-4.4332,23.4685974359,11.56608,-2.3832,11.8090579136,11.48,-2.05,11.6615993757,32.48,22.35608,-11.7632,25.2619711663,11.56608,-2.3832,11.8090579136,10.79,-9.38,14.2971500657,0.0
2020-04-20 22:00:00,22.1044,-4.17,22.4942970408,10.9944,-2.25,11.2222694389,11.11,-1.92,11.274684031,32.8,21.4144,-11.64,24.3734717954,10.9944,-2.25,11.2222694389,10.42,-9.39,14.0267066698,0.0
2020-04-20 22:30:00,20.49052,-4.41248,20.9602335297,11.27052,-2.38248,11.5195847156,9.22,-2.03,9.4408315312,32.9,19.84052,-11.92248,23.1471761392,11.27052,-2.38248,11.5195847156,8.57,-9.54,12.8240594197,0.0
2020-04-20 23:00:00,19.06796,-2.58268,19.242071992,11.577960000000001,-2.45268,11.8348974201,7.49,-0.13,7.4911280859,32.98,18.47796,-10.18268,21.0979140614,11.577960000000001,-2.45268,11.8348974201,6.9,-7.73,10.3616070182,0.0
2020-04-20 23:30:00,17.7422,-2.70184,17.9467434435,9.7722,-1.94184,9.9632642957,7.97,-0.76,8.0061538831,33.04,17.1422,-10.32184,20.009882604,9.7722,-1.94184,9.9632642957,7.37,-8.38,11.159807346000001,0.0
2020-04-21 00:00:00,16.52336,-3.0624,16.8047528827,7.80336,-1.4724,7.9410571746,8.72,-1.5899999999999999,8.863774591,33.12,15.89336,-10.6824,19.1497405165,7.80336,-1.4724,7.9410571746,8.09,-9.21,12.2585561956,0.0
2020-04-21 00:30:00,15.15656,-3.0354,15.4575212823,8.02656,-1.4454,8.1556634674,7.13,-1.5899999999999999,7.3051351801,33.01,14.57656,-10.6054,18.0263865096,8.02656,-1.4454,8.1556634674,6.55,-9.16,11.2609102652,0.0
2020-04-21 01:00:00,14.08856,-3.02092,14.4087987188,8.72856,-1.6909200000000002,8.8908363004,5.36,-1.33,5.5225447033,33.04,13.55856,-10.61092,17.2170314665,8.72856,-1.6909200000000002,8.8908363004,4.83,-8.92,10.1437320548,0.0
2020-04-21 01:30:00,13.56084,-2.87332,13.8619028033,9.42084,-1.9933200000000002,9.6294107259,4.14,-0.88,4.232493355,33.0,13.06084,-10.46332,16.735190675,9.42084,-1.9933200000000002,9.6294107259,3.64,-8.47,9.2190292331,0.0
2020-04-21 02:00:00,13.91172,-3.11364,14.2559007926,7.10172,-1.40364,7.2391043789,6.8100000000000005,-1.71,7.0214101148,33.06,13.33172,-10.71364,17.1031236974,7.10172,-1.40364,7.2391043789,6.23,-9.31,11.2021872864,0.0
2020-04-21 02:30:00,13.4704,-3.23236,13.8527913191,8.0604,-1.5123600000000001,8.2010536475,5.41,-1.72,5.6768389091,33.14,12.9304,-10.852360000000001,16.8810237169,8.0604,-1.5123600000000001,8.2010536475,4.87,-9.34,10.5333992614,0.0
2020-04-21 03:00:00,13.221,-3.40276,13.6518722752,7.461,-1.38276,7.5880528608,5.76,-2.02,6.1039331582,33.18,12.671,-10.92276,16.7290444144,7.461,-1.38276,7.5880528608,5.21,-9.54,10.869944802100001,0.0
2020-04-21 03:30:00,12.92932,-4.40944,13.6605445271,7.24932,-1.2794400000000001,7.3613590577,5.68,-3.13,6.485314179,32.71,12.39932,-11.66944,17.0270069706,7.24932,-1.2794400000000001,7.3613590577,5.15,-10.39,11.5963183813,0.0
2020-04-21 04:00:00,12.93812,-4.45636,13.6840817589,6.73812,-1.20636,6.8452586207,6.2,-3.25,7.0001785692,32.8,12.38812,-11.74636,17.0716868055,6.73812,-1.20636,6.8452586207,5.65,-10.54,11.9588502792,0.0
2020-04-21 04:30:00,12.99948,-4.48736,13.7521954625,7.17948,-1.28736,7.2939857993,5.82,-3.2,6.6417166456,32.88,12.44948,-11.81736,17.1650677144,7.17948,-1.28736,7.2939857993,5.27,-10.53,11.7751348188,0.0
2020-04-21 05:00:00,12.87904,-4.35364,13.5949936584,7.88904,-1.49364,8.0291912775,4.99,-2.86,5.7514954577,32.77,12.35904,-11.63364,16.9731390547,7.88904,-1.49364,8.0291912775,4.47,-10.14,11.0815387018,0.0
2020-04-21 05:30:00,13.52536,-4.13088,14.1421191023,7.78536,-1.46088,7.9212373215,5.74,-2.67,6.3306002875,32.67,12.98536,-11.38088,17.266846959,7.78536,-1.46088,7.9212373215,5.2,-9.92,11.2002857106,0.0
2020-04-21 06:00:00,14.07048,-4.07096,14.6475637139,7.62048,-1.38096,7.7445959192,6.45,-2.69,6.9884619195,32.69,13.52048,-11.32096,17.6342710298,7.62048,-1.38096,7.7445959192,5.9,-9.94,11.5591349157,0.0
2020-04-21 06:30:00,15.25444,-3.69384,15.6952984572,6.99444,-1.20384,7.0972826955,8.26,-2.49,8.6271490076,32.55,14.67444,-10.88384,18.2701166515,6.99444,-1.20384,7.0972826955,7.68,-9.68,12.3565691031,0.0
2020-04-21 07:00:00,16.16608,-3.34668,16.5088585186,6.61608,-1.15668,6.7164293482,9.55,-2.19,9.7978875274,32.44,15.54608,-10.516680000000001,18.7691545251,6.61608,-1.15668,6.7164293482,8.93,-9.36,12.9365567289,0.0
2020-04-21 07:30:00,18.1278,-3.9309600000000002,18.54911263,6.0678,-1.02096,6.153093219,12.06,-2.91,12.4061154275,32.27,17.4478,-11.01096,20.631698063,6.0678,-1.02096,6.153093219,11.38,-9.99,15.1428035713,0.0
2020-04-21 08:00:00,18.709600000000002,-3.79572,19.0907470382,6.2496,-1.03572,6.3348414407,12.46,-2.76,12.7620217834,32.36,18.0096,-10.90572,21.054225725,6.2496,-1.03572,6.3348414407,11.76,-9.87,15.3529964502,0.0
2020-04-21 08:30:00,20.12224,-5.4192,20.8392003507,7.03224,-1.2492,7.1423315561,13.09,-4.17,13.7381585374,32.75,19.82224,-4.8992,20.4187012138,7.03224,-1.2492,7.1423315561,12.79,-3.65,13.3006240455,0.0
2020-04-21 09:00:00,21.4228,-5.03884,22.0074139413,9.8928,-1.24884,9.9713135136,11.53,-3.79,12.1369271235,33.01,21.1928,-3.8788400000000003,21.5448409506,9.8928,-1.24884,9.9713135136,11.3,-2.63,11.6020213756,0.0
2020-04-21 09:30:00,22.37648,-4.7232,22.8695315962,12.51648,-1.4832,12.6040530715,9.86,-3.24,10.3786897054,32.98,22.13648,-3.5732,22.4230128446,12.51648,-1.4832,12.6040530715,9.62,-2.09,9.8444146601,0.0
2020-04-21 10:00:00,22.57992,-4.97512,23.1215182508,12.76992,-1.6351200000000001,12.874178584300001,9.81,-3.34,10.3629966708,33.15,22.33992,-3.80512,22.6616628653,12.76992,-1.6351200000000001,12.874178584300001,9.57,-2.17,9.812940436,0.0
2020-04-21 10:30:00,22.55908,-4.75648,23.055068693,14.05908,-1.80648,14.1746640326,8.5,-2.95,8.9973607241,33.08,22.33908,-3.60648,22.6283272302,14.05908,-1.80648,14.1746640326,8.28,-1.8,8.4733936531,0.0
2020-04-21 11:00:00,22.51608,-4.24436,22.9126264399,13.81608,-2.21436,13.9924071116,8.7,-2.03,8.9336946444,32.98,22.29608,-3.09436,22.5097811446,13.81608,-2.21436,13.9924071116,8.48,-0.88,8.525538106199999,0.0
2020-04-21 11:30:00,22.2156,-4.09376,22.5896382064,13.6656,-2.45376,13.8841478492,8.55,-1.6400000000000001,8.7058658386,32.96,21.9856,-2.95376,22.1831311022,13.6656,-2.45376,13.8841478492,8.32,-0.5,8.3350104979,0.0
2020-04-21 12:00:00,22.41504,-4.10364,22.7875816938,13.68504,-2.48364,13.9085868244,8.73,-1.62,8.87903711,32.89,22.19504,-2.96364,22.3920289981,13.68504,-2.48364,13.9085868244,8.51,-0.48,8.5235262656,0.0
2020-04-21 12:30:00,22.866,-4.03032,23.2184718555,14.436,-2.65032,14.6772712758,8.43,-1.38,8.5422069748,32.83,22.646,-2.89032,22.8297013932,14.436,-2.65032,14.6772712758,8.21,-0.24,8.2135071681,0.0
2020-04-21 13:00:00,22.61156,-4.31556,23.0197025121,13.92156,-2.54556,14.1523746611,8.69,-1.77,8.8684271435,32.9,22.38156,-3.17556,22.605716298,13.92156,-2.54556,14.1523746611,8.46,-0.63,8.4834250159,0.0
2020-04-21 13:30:00,21.96192,-4.55264,22.4288310229,13.74192,-2.49264,13.9661597963,8.22,-2.06,8.4741961271,32.99,21.74192,-3.40264,22.0065682072,13.74192,-2.49264,13.9661597963,8.0,-0.91,8.0515899051,0.0
2020-04-21 14:00:00,20.8764,-4.48068,21.3518282642,13.8564,-2.47068,14.0749451375,7.02,-2.01,7.3020887423,32.94,20.6564,-3.34068,20.9247939971,13.8564,-2.47068,14.0749451375,6.8,-0.87,6.8554285059,0.0
2020-04-21 14:30:00,20.02972,-4.86664,20.6124687548,12.33972,-2.18664,12.5319625027,7.69,-2.68,8.1436171325,32.96,19.829720000000002,-3.71664,20.1750144527,12.33972,-2.18664,12.5319625027,7.49,-1.53,7.6446713468,0.0
2020-04-21 15:00:00,19.72892,-5.11752,20.3818373881,12.32892,-2.20752,12.5249915336,7.4,-2.91,7.9516098999,32.96,19.49892,-3.95752,19.896478224,12.32892,-2.20752,12.5249915336,7.17,-1.75,7.3804742395,0.0
2020-04-21 15:30:00,19.87948,-5.13656,20.5323640554,11.76948,-2.08656,11.9530076593,8.11,-3.05,8.6645600004,33.05,19.65948,-3.98656,20.0596065391,11.76948,-2.08656,11.9530076593,7.89,-1.9,8.1155468084,0.0
2020-04-21 16:00:00,19.82572,-5.4458400000000005,20.5600668001,11.38572,-1.90584,11.5441260399,8.44,-3.54,9.1523330359,33.05,19.60572,-4.28584,20.0686990416,11.38572,-1.90584,11.5441260399,8.22,-2.38,8.557616490600001,0.0
2020-04-21 16:30:00,20.66064,-5.689,21.4295769023,11.33064,-1.899,11.4886728481,9.33,-3.79,10.0704021767,33.23,20.44064,-4.499,20.9299012088,11.33064,-1.899,11.4886728481,9.11,-2.6,9.4737584939,0.0
2020-04-21 17:00:00,21.89812,-5.7128,22.6310349603,10.51812,-1.7928000000000002,10.669816314,11.38,-3.92,12.0362286452,33.04,21.65812,-4.5628,22.1335335131,10.51812,-1.7928000000000002,10.669816314,11.14,-2.77,11.4792203568,0.0
2020-04-21 17:30:00,22.88132,-5.63464,23.5648885606,9.39132,-1.57464,9.5224147396,13.49,-4.06,14.0877145059,32.8,22.64132,-4.51464,23.0870384777,9.39132,-1.57464,9.5224147396,13.25,-2.94,13.5722547869,0.0
2020-04-21 18:00:00,24.17372,-6.43152,25.014659465,7.53372,-1.27152,7.6402683296,16.64,-5.16,17.4216876335,32.66,23.90372,-5.31152,24.486732623,7.53372,-1.27152,7.6402683296,16.37,-4.04,16.8611535786,0.0
2020-04-21 18:30:00,25.5912,-6.71676,26.4579738895,12.1212,-1.43676,12.2060545934,13.47,-5.28,14.4678713016,32.64,25.3412,-5.59676,25.9518812408,12.1212,-1.43676,12.2060545934,13.22,-4.16,13.8590764483,0.0
2020-04-21 19:00:00,26.17176,-6.96164,27.0818288339,11.65176,-1.24164,11.7177293443,14.52,-5.72,15.6060501089,32.71,25.91176,-5.83164,26.5598819912,11.65176,-1.24164,11.7177293443,14.26,-4.59,14.9805106722,0.0
2020-04-21 19:30:00,25.78504,-7.30748,26.8005140203,10.35504,-1.16748,10.4206459949,15.43,-6.14,16.6067606715,32.67,25.52504,-6.17748,26.2619292161,10.35504,-1.16748,10.4206459949,15.17,-5.01,15.9758880817,0.0
2020-04-21 20:00:00,25.348,-7.44084,26.4175548434,10.188,-1.23084,10.2620812268,15.16,-6.21,16.3826035782,32.85,25.088,-6.30084,25.8671283429,10.188,-1.23084,10.2620812268,14.9,-5.07,15.738961211,0.0
2020-04-21 20:30:00,24.7608,-6.2736,25.543204059,10.0908,-1.1736,10.158817923400001,14.67,-5.1,15.5312233903,32.72,24.4908,-5.1336,25.0230520441,10.0908,-1.1736,10.158817923400001,14.4,-3.96,14.9345773291,0.0
2020-04-21 21:00:00,25.06592,-6.12516,25.8034480346,11.27592,-1.32516,11.3535201974,13.79,-4.8,14.6015101959,32.56,24.80592,-5.00516,25.3058351704,11.27592,-1.32516,11.3535201974,13.53,-3.68,14.0215298737,0.0
2020-04-21 21:30:00,24.04152,-6.4728,24.8976268699,12.16152,-1.4328,12.2456312434,11.88,-5.04,12.9048827968,32.71,23.79152,-5.3328,24.3818616957,12.16152,-1.4328,12.2456312434,11.63,-3.9,12.2664950169,0.0
2020-04-21 22:00:00,21.61892,-7.07548,22.747310153,8.18892,-1.54548,8.3334818172,13.43,-5.53,14.5239732856,32.9,21.36892,-5.92548,22.1752577256,8.18892,-1.54548,8.3334818172,13.18,-4.38,13.8887292435,0.0
2020-04-21 22:30:00,20.61356,-6.24356,21.5383587431,7.69356,-1.48356,7.8352929586,12.92,-4.76,13.7689505773,33.12,20.30356,-6.04356,21.1839365121,7.69356,-1.48356,7.8352929586,12.61,-4.5600000000000005,13.4091647764,0.0
2020-04-21 23:00:00,19.09708,-4.29712,19.5745678067,7.68708,-1.43712,7.8202629637,11.41,-2.86,11.7629800646,32.79,18.41708,-11.58712,21.7589104879,7.68708,-1.43712,7.8202629637,10.73,-10.15,14.7700846308,0.0
2020-04-21 23:30:00,17.46268,-4.82216,18.1162473997,7.31268,-1.35216,7.4366407368,10.15,-3.47,10.7267609277,32.6,16.82268,-12.04216,20.6885519031,7.31268,-1.35216,7.4366407368,9.51,-10.69,14.3079069049,0.0
2020-04-22 00:00:00,15.99968,-5.92284,17.0607676782,6.97968,-1.39284,7.1172983756,9.02,-4.53,10.093626702,32.66,15.37968,-13.12284,20.217405535,6.97968,-1.39284,7.1172983756,8.4,-11.73,14.4275049818,0.0
2020-04-22 00:30:00,15.11424,-6.14948,16.3173636059,6.11424,-1.14948,6.2213531525,9.0,-5.0,10.295630141,32.73,14.50424,-13.379480000000001,19.732801703,6.11424,-1.14948,6.2213531525,8.39,-12.23,14.8312170775,0.0
2020-04-22 01:00:00,14.52108,-6.35316,15.8500601372,5.85108,-0.98316,5.9331054897,8.67,-5.37,10.1983233916,32.8,13.91108,-13.60316,19.4567239985,5.85108,-0.98316,5.9331054897,8.06,-12.62,14.9742445552,0.0
2020-04-22 01:30:00,14.46968,-5.24808,15.3920103622,5.53968,-0.9280800000000001,5.6168840996,8.93,-4.32,9.9200453628,32.71,13.85968,-12.47808,18.6492147338,5.53968,-0.9280800000000001,5.6168840996,8.32,-11.55,14.2346373329,0.0
2020-04-22 02:00:00,14.04984,-5.11456,14.9518135361,6.36984,-1.20456,6.4827329437,7.68,-3.91,8.6180334184,32.78,13.45984,-12.38456,18.2905609323,6.36984,-1.20456,6.4827329437,7.09,-11.18,13.2385988685,0.0
2020-04-22 02:30:00,14.11224,-5.2414,15.0541552994,4.24224,-0.7614000000000001,4.3100267027,9.87,-4.48,10.8391558712,32.85,13.47224,-12.5514,18.4130087867,4.24224,-0.7614000000000001,4.3100267027,9.23,-11.79,14.9732094088,0.0
2020-04-22 03:00:00,13.81912,-5.06544,14.7182458183,4.65912,-0.8654400000000001,4.7388168954,9.16,-4.2,10.0769836757,32.92,13.17912,-12.39544,18.0924331357,4.65912,-0.8654400000000001,4.7388168954,8.52,-11.53,14.3363628581,0.0
2020-04-22 03:30:00,14.031,-4.03772,14.6004158776,4.221,-0.74772,4.2867150825,9.81,-3.29,10.3469899004,32.92,13.391,-11.38772,17.5783687468,4.221,-0.74772,4.2867150825,9.17,-10.64,14.0462984448,0.0
2020-04-22 04:00:00,13.91512,-4.0658,14.4969408585,4.06512,-0.6858000000000001,4.1225625834,9.85,-3.38,10.4137841345,32.97,13.27512,-11.4558,17.5346561031,4.06512,-0.6858000000000001,4.1225625834,9.21,-10.77,14.1709914967,0.0
2020-04-22 04:30:00,13.88016,-4.09268,14.4709664918,3.98016,-0.65268,4.0333193288,9.9,-3.44,10.4806297521,32.97,13.24016,-11.47268,17.5192529295,3.98016,-0.65268,4.0333193288,9.26,-10.82,14.2414886862,0.0
2020-04-22 05:00:00,13.89108,-4.00032,14.4556101106,4.59108,-0.8503200000000001,4.6691604887,9.3,-3.15,9.8189867094,32.94,13.25108,-11.37032,17.4606786257,4.59108,-0.8503200000000001,4.6691604887,8.66,-10.52,13.6259311608,0.0
2020-04-22 05:30:00,14.57104,-3.8756,15.0776484255,4.27104,-0.7956000000000001,4.3445094132,10.3,-3.08,10.7506464922,32.9,13.92104,-11.2256,17.8832169936,4.27104,-0.7956000000000001,4.3445094132,9.65,-10.43,14.2094123735,0.0
2020-04-22 06:00:00,15.0268,-3.87104,15.5173989097,4.0068,-0.6710400000000001,4.0626027275,11.02,-3.2,11.4752080591,32.94,14.3568,-11.24104,18.2339980948,4.0068,-0.6710400000000001,4.0626027275,10.35,-10.57,14.7934918123,0.0
2020-04-22 06:30:00,15.96672,-3.31496,16.3072102875,4.80672,-0.8049600000000001,4.8736554823,11.16,-2.51,11.4387805294,32.71,15.29672,-10.59496,18.6076011393,4.80672,-0.8049600000000001,4.8736554823,10.49,-9.79,14.3486654432,0.0
2020-04-22 07:00:00,16.91844,-2.86928,17.16002272,6.50844,-0.8992800000000001,6.5702736436,10.41,-1.97,10.5947628572,32.55,16.27844,-10.08928,19.1515320471,6.50844,-0.8992800000000001,6.5702736436,9.77,-9.19,13.4130160665,0.0
2020-04-22 07:30:00,19.13712,-2.16128,19.2587770415,9.98712,-0.8812800000000001,10.0259274051,9.15,-1.28,9.2390962762,32.3,18.52712,-9.29128,20.7263614639,9.98712,-0.8812800000000001,10.0259274051,8.54,-8.41,11.9858124464,0.0
2020-04-22 08:00:00,20.06744,-4.01576,20.4652993267,9.75744,-0.81576,9.7914809774,10.31,-3.2,10.7951887431,32.4,19.43744,-11.15576,22.4112707121,9.75744,-0.81576,9.7914809774,9.68,-10.34,14.1639683705,0.0
2020-04-22 08:30:00,21.48884,-3.62976,21.7932421223,9.34884,-0.68976,9.3742508076,12.14,-2.94,12.4909247056,32.44,20.80884,-10.78976,23.4398537325,9.34884,-0.68976,9.3742508076,11.46,-10.1,15.2755229043,0.0
2020-04-22 09:00:00,22.14416,-3.24328,22.3804085589,10.78416,-0.9532800000000001,10.8262112331,11.36,-2.29,11.588515867,32.57,21.47416,-10.47328,23.8920309238,10.78416,-0.9532800000000001,10.8262112331,10.69,-9.52,14.3145555293,0.0
2020-04-22 09:30:00,22.39524,-2.92912,22.5859805772,11.68524,-1.05912,11.7331397772,10.71,-1.87,10.872028329599999,32.57,21.75524,-10.15912,24.0103766449,11.68524,-1.05912,11.7331397772,10.07,-9.1,13.5725789738,0.0
2020-04-22 10:00:00,22.4386,-2.8590400000000002,22.620010603,11.6586,-1.04904,11.7057011273,10.78,-1.81,10.930896578,32.47,21.7886,-10.03904,23.9901107559,11.6586,-1.04904,11.7057011273,10.13,-8.99,13.5438916121,0.0
2020-04-22 10:30:00,21.99168,-2.7064,22.157585387,12.36168,-1.1664,12.4165865431,9.63,-1.54,9.7523586891,32.43,21.38168,-9.8864,23.5566794048,12.36168,-1.1664,12.4165865431,9.02,-8.72,12.5458678456,0.0
2020-04-22 11:00:00,22.23544,-2.6455200000000003,22.3922658091,11.57544,-1.05552,11.6234647874,10.66,-1.5899999999999999,10.7779265167,32.47,21.59544,-9.825520000000001,23.7255952942,11.57544,-1.05552,11.6234647874,10.02,-8.77,13.3159040249,0.0
2020-04-22 11:30:00,22.264,-2.69104,22.4260427245,10.764,-0.9410400000000001,10.8050567922,11.5,-1.75,11.6323901241,32.47,21.604,-9.87104,23.7522682429,10.764,-0.9410400000000001,10.8050567922,10.84,-8.93,14.0445897056,0.0
2020-04-22 12:00:00,22.69168,-2.82304,22.866610944,9.93168,-0.9230400000000001,9.9744809621,12.76,-1.9,12.9006821525,32.4,22.00168,-9.98304,24.1606086526,9.93168,-0.9230400000000001,9.9744809621,12.07,-9.06,15.0920011927,0.0
2020-04-22 12:30:00,22.2174,-3.07532,22.4292321728,7.9974,-0.9853200000000001,8.0578695858,14.22,-2.09,14.3727693922,32.37,21.4874,-10.21532,23.7920390354,7.9974,-0.9853200000000001,8.0578695858,13.49,-9.23,16.3454274952,0.0
2020-04-22 13:00:00,21.50096,-3.27196,21.7484942735,7.95096,-1.10196,8.0269596214,13.55,-2.17,13.722660092,32.39,20.79096,-10.42196,23.2568542147,7.95096,-1.10196,8.0269596214,12.84,-9.32,15.8659383586,0.0
2020-04-22 13:30:00,20.99272,-3.12524,21.224076377,7.27272,-1.06524,7.3503192078,13.72,-2.06,13.8737882354,32.37,20.27272,-10.26524,22.7235192797,7.27272,-1.06524,7.3503192078,13.0,-9.2,15.9260792413,0.0
2020-04-22 14:00:00,20.18392,-3.17408,20.4319703018,6.70392,-0.96408,6.7728866529000005,13.48,-2.21,13.6599597364,32.45,19.46392,-10.34408,22.0418731693,6.70392,-0.96408,6.7728866529000005,12.76,-9.38,15.8367294603,0.0
2020-04-22 14:30:00,20.30608,-3.48116,20.602314431,6.25608,-0.9111600000000001,6.3220842696,14.05,-2.5700000000000003,14.2831159066,32.42,19.57608,-10.65116,22.2860969555,6.25608,-0.9111600000000001,6.3220842696,13.32,-9.74,16.5012120767,0.0
2020-04-22 15:00:00,19.38424,-3.7,19.7342028057,5.93424,-0.81,5.9892657628,13.45,-2.89,13.756983681,32.48,18.66424,-10.87,21.5988600342,5.93424,-0.81,5.9892657628,12.73,-10.06,16.2251810468,0.0
2020-04-22 15:30:00,19.18996,-3.6163600000000002,19.5277398705,5.97996,-0.8463600000000001,6.0395568423,13.21,-2.77,13.4972960255,32.48,18.48996,-10.79636,21.4112122509,5.97996,-0.8463600000000001,6.0395568423,12.51,-9.95,15.9844486924,0.0
2020-04-22 16:00:00,19.62084,-3.75332,19.9766056508,5.37084,-0.7333200000000001,5.4206715938,14.25,-3.02,14.5664992363,32.54,18.89084,-10.95332,21.8366447727,5.37084,-0.7333200000000001,5.4206715938,13.52,-10.22,16.9481208398,0.0
2020-04-22 16:30:00,22.072,-3.9370000000000003,22.4203736142,7.902,-0.657,7.9292656028,14.17,-3.2800000000000002,14.5446656888,32.59,21.332,-11.147,24.06885608,7.902,-0.657,7.9292656028,13.43,-10.49,17.0412734266,0.0
2020-04-22 17:00:00,24.33252,-4.05996,24.668903598500002,8.10252,-0.57996,8.1232495931,16.23,-3.48,16.5988945415,32.54,23.55252,-11.24996,26.1013945672,8.10252,-0.57996,8.1232495931,15.45,-10.67,18.7763521484,0.0
2020-04-22 17:30:00,24.8988,-3.87996,25.1992922726,6.9588,-0.48996000000000006,6.9760273968,17.94,-3.39,18.2574833972,32.39,24.0788,-10.99996,26.4723956121,6.9588,-0.48996000000000006,6.9760273968,17.12,-10.51,20.0886659587,0.0
2020-04-22 18:00:00,26.6736,-3.65852,26.9233301349,7.1136,-0.48852000000000007,7.130354602,19.56,-3.17,19.8152088054,32.25,25.8136,-10.74852,27.9619853936,7.1136,-0.48852000000000007,7.130354602,18.7,-10.26,21.3297351132,0.0
2020-04-22 18:30:00,27.53856,-3.783,27.7971828766,6.38856,-0.423,6.4025485452,21.15,-3.36,21.4152305614,32.25,26.62856,-10.853,28.7553093649,6.38856,-0.423,6.4025485452,20.24,-10.43,22.7693324452,0.0
2020-04-22 19:00:00,26.41112,-3.86644,26.692632278,6.71112,-0.49644000000000005,6.729456466,19.7,-3.37,19.9861677167,32.33,25.55112,-10.97644,27.8090267418,6.71112,-0.49644000000000005,6.729456466,18.84,-10.48,21.5586641516,0.0
2020-04-22 19:30:00,26.69064,-4.13348,27.008811905,6.02064,-0.39348000000000005,6.0334842769,20.67,-3.74,21.0056301976,32.38,25.79064,-11.24348,28.1349063286,6.02064,-0.39348000000000005,6.0334842769,19.77,-10.85,22.5516163501,0.0
2020-04-22 20:00:00,26.85716,-4.41056,27.2169080312,5.89716,-0.43056000000000005,5.9128570065,20.96,-3.98,21.3345260083,32.47,25.94716,-11.57056,28.4100857228,5.89716,-0.43056000000000005,5.9128570065,20.05,-11.14,22.9369156601,0.0
2020-04-22 20:30:00,26.10536,-4.49308,26.4891975835,6.07536,-0.43308,6.0907764214,20.03,-4.06,20.437331039100002,32.5,25.21536,-11.65308,27.7778446503,6.07536,-0.43308,6.0907764214,19.14,-11.22,22.1862119344,0.0
2020-04-22 21:00:00,25.99668,-4.5854,26.3979784109,6.01668,-0.3654,6.0277653722,19.98,-4.22,20.4207933245,32.48,25.11668,-11.7354,27.7230450597,6.01668,-0.3654,6.0277653722,19.1,-11.37,22.2280655928,0.0
2020-04-22 21:30:00,25.97996,-4.98232,26.453389843,6.15996,-0.38232000000000005,6.1718130062,19.82,-4.6,20.3468031887,32.51,25.08996,-12.14232,27.8736798393,6.15996,-0.38232000000000005,6.1718130062,18.93,-11.76,22.2854773339,0.0
2020-04-22 22:00:00,22.78252,-5.63416,23.4688511959,2.9725200000000003,-0.5241600000000001,3.0183801709,19.81,-5.11,20.4584505767,32.32,21.89252,-12.69416,25.3066024993,2.9725200000000003,-0.5241600000000001,3.0183801709,18.92,-12.17,22.4961174428,0.0
2020-04-22 22:30:00,21.66192,-6.1426,22.5160012624,3.03192,-0.5526,3.0818672337,18.63,-5.59,19.4505783976,32.49,20.80192,-13.2726,24.6755301148,3.03192,-0.5526,3.0818672337,17.77,-12.72,21.8534047691,0.0
2020-04-22 23:00:00,19.75784,-6.33892,20.7497987516,3.50784,-0.62892,3.5637735383,16.25,-5.71,17.2240123084,32.56,18.94784,-13.48892,23.2587962593,3.50784,-0.62892,3.5637735383,15.44,-12.86,20.0941085893,0.0
2020-04-22 23:30:00,18.1594,-6.46028,19.2743100016,3.3894,-0.62028,3.445690009,14.77,-5.84,15.8826477641,32.69,17.3994,-13.67028,22.1272609159,3.3894,-0.62028,3.445690009,14.01,-13.05,19.1463469101,0.0
2020-04-23 00:00:00,16.9184,-6.47012,18.1133848679,2.6784,-0.51012,2.7265452453,14.24,-5.96,15.4369427025,32.75,16.1584,-13.67012,21.1652089849,2.6784,-0.51012,2.7265452453,13.48,-13.16,18.8386836058,0.0
2020-04-23 00:30:00,16.60412,-3.71836,17.0153754606,2.27412,-0.46836000000000005,2.3218490183,14.33,-3.25,14.6939239143,32.9,15.86412,-11.07836,19.3494279932,2.27412,-0.46836000000000005,2.3218490183,13.59,-10.61,17.2412354546,0.0
2020-04-23 01:00:00,15.82684,-3.8261600000000002,16.2827628101,1.98684,-0.41616000000000003,2.0299562387,13.84,-3.41,14.2539012204,32.84,15.08684,-11.15616,18.763598992,1.98684,-0.41616000000000003,2.0299562387,13.1,-10.74,16.9398229034,0.0
2020-04-23 01:30:00,15.29572,-3.85724,15.774579257,2.29572,-0.50724,2.3510896912,13.0,-3.35,13.4246973895,32.84,14.56572,-11.17724,18.3600352161,2.29572,-0.50724,2.3510896912,12.27,-10.67,16.2604366485,0.0
2020-04-23 02:00:00,14.92804,-3.73032,15.387061628,2.49804,-0.49032000000000003,2.5457057065,12.43,-3.24,12.8453298907,32.75,14.23804,-11.00032,17.9924657327,2.49804,-0.49032000000000003,2.5457057065,11.74,-10.51,15.7571475845,0.0
2020-04-23 02:30:00,14.65072,-3.59032,15.0842299844,2.70072,-0.49032000000000003,2.7448683431000003,11.95,-3.1,12.3455457555,32.69,13.95072,-10.85032,17.6734838846,2.70072,-0.49032000000000003,2.7448683431000003,11.25,-10.36,15.2935313123,0.0
2020-04-23 03:00:00,14.3334,-3.61844,14.7830803148,2.4534000000000002,-0.47844000000000003,2.4996152491,11.88,-3.14,12.2879615885,32.71,13.6534,-10.88844,17.4634892617,2.4534000000000002,-0.47844000000000003,2.4996152491,11.2,-10.41,15.2907848065,0.0
2020-04-23 03:30:00,14.5002,-3.61448,14.9439039648,1.7802,-0.38448000000000004,1.8212459775,12.72,-3.23,13.1236923158,33.11,13.7802,-11.06448,17.6724822736,1.7802,-0.38448000000000004,1.8212459775,12.0,-10.68,16.0643207139,0.0
2020-04-23 04:00:00,14.35952,-3.62756,14.8106382774,1.55952,-0.27756000000000003,1.5840272042999999,12.8,-3.35,13.2311186224,33.27,13.639520000000001,-11.15756,17.6217947719,1.55952,-0.27756000000000003,1.5840272042999999,12.08,-10.88,16.2573306542,0.0
2020-04-23 04:30:00,14.57084,-3.57612,15.0032667296,1.14084,-0.18612,1.1559223849,13.43,-3.39,13.8512454314,33.27,13.84084,-11.10612,17.7458376348,1.14084,-0.18612,1.1559223849,12.7,-10.92,16.7492208774,0.0
2020-04-23 05:00:00,15.09128,-3.4372,15.4777606868,0.8812800000000001,-0.1872,0.9009429940000001,14.21,-3.25,14.5769201137,33.32,14.34128,-11.0072,18.078461325,0.8812800000000001,-0.1872,0.9009429940000001,13.46,-10.82,17.2697423258,0.0
2020-04-23 05:30:00,15.28168,-3.3664,15.6480795174,1.20168,-0.2664,1.2308548990000001,14.08,-3.1,14.417225808,33.26,14.52168,-10.8964,18.1551844657,1.20168,-0.2664,1.2308548990000001,13.32,-10.63,17.041692991,0.0
2020-04-23 06:00:00,15.5458,-3.2748,15.8869824913,1.2258,-0.24480000000000002,1.250005072,14.32,-3.03,14.6370522989,33.28,14.7958,-10.7948,18.315114105,1.2258,-0.24480000000000002,1.250005072,13.57,-10.55,17.1885834204,0.0
2020-04-23 06:30:00,15.3902,-2.5518,15.6003185634,1.3302,-0.2718,1.3576845289000001,14.06,-2.2800000000000002,14.2436652586,33.07,14.6402,-10.0018,17.7305233786,1.3302,-0.2718,1.3576845289000001,13.31,-9.73,16.4872374884,0.0
2020-04-23 07:00:00,17.28712,-2.3658,17.4482528505,1.34712,-0.2358,1.3676015262,15.94,-2.13,16.0816821259,32.82,16.50712,-9.7058,19.1490878199,1.34712,-0.2358,1.3676015262,15.16,-9.47,17.8747447534,0.0
2020-04-23 07:30:00,19.30852,-2.02368,19.4142789032,1.56852,-0.28368000000000004,1.5939665406999999,17.74,-1.74,17.8251283305,32.59,18.47852,-9.29368,20.6840080577,1.56852,-0.28368000000000004,1.5939665406999999,16.91,-9.01,19.1605897613,0.0
2020-04-23 08:00:00,20.00096,-1.5972,20.0646317873,2.28096,-0.2772,2.2977420137,17.72,-1.32,17.7690967694,32.52,19.18096,-8.8272,21.1146557244,2.28096,-0.2772,2.2977420137,16.9,-8.55,18.9397069671,0.0
2020-04-23 08:30:00,21.584600000000002,-1.33508,21.6258501744,7.1046,-0.41508000000000006,7.1167150123,14.48,-0.92,14.5091970832,32.37,20.8546,-8.49508,22.5184529967,7.1046,-0.41508000000000006,7.1167150123,13.75,-8.08,15.9483196607,0.0
2020-04-23 09:00:00,22.61744,-1.0294,22.6408537055,7.14744,-0.5094000000000001,7.1655695457,15.47,-0.52,15.4787370286,32.27,21.88744,-7.8794,23.2625229525,7.14744,-0.5094000000000001,7.1655695457,14.74,-7.37,16.4798209942,0.0
2020-04-23 09:30:00,23.62324,-3.22512,23.8423754503,7.20324,-0.37512,7.2130008673,16.42,-2.85,16.6655002925,32.82,23.36324,-2.11512,23.4587876053,7.20324,-0.37512,7.2130008673,16.16,-1.74,16.2534057969,0.0
2020-04-23 10:00:00,24.1154,-3.12892,24.3175380647,7.2954,-0.08892000000000001,7.2959418807,16.82,-3.04,17.0925129808,32.76,23.8654,-2.02892,23.9514891714,7.2954,-0.08892000000000001,7.2959418807,16.57,-1.94,16.6831801525,0.0
2020-04-23 10:30:00,24.25752,-3.8258,24.5573618736,3.01752,0.2142,3.025112988,21.24,-4.04,21.6208047954,32.79,23.97752,-2.7258,24.1319591204,3.01752,0.2142,3.025112988,20.96,-2.94,21.1651883998,0.0
2020-04-23 11:00:00,24.42092,-3.5755600000000003,24.6812877087,2.59092,0.33444,2.6124158474,21.83,-3.91,22.1773984047,32.69,24.13092,-2.50556,24.2606498462,2.59092,0.33444,2.6124158474,21.54,-2.84,21.7264170999,0.0
2020-04-23 11:30:00,23.69916,-3.51244,23.9580345492,2.7291600000000003,0.27756000000000003,2.7432378423,20.97,-3.79,21.3097395573,32.69,23.40916,-2.43244,23.5351978164,2.7291600000000003,0.27756000000000003,2.7432378423,20.68,-2.71,20.8568094396,0.0
2020-04-23 12:00:00,23.37548,-4.65016,23.833527923,2.80548,-0.11016000000000001,2.8076419387,20.57,-4.54,21.0650539995,32.66,23.07548,-3.5601599999999998,23.3485013749,2.80548,-0.11016000000000001,2.8076419387,20.27,-3.45,20.5615028634,0.0
2020-04-23 12:30:00,23.6514,-6.393,24.5001871617,4.0914,-0.603,4.13559705,19.56,-5.79,20.3989632089,32.7,23.3714,-5.293,23.9632674517,4.0914,-0.603,4.13559705,19.28,-4.69,19.842240296900002,0.0
2020-04-23 13:00:00,23.33336,-6.53816,24.2320701773,4.56336,-0.6681600000000001,4.6120160749,18.77,-5.87,19.6664638408,32.73,23.04336,-5.42816,23.6740651574,4.56336,-0.6681600000000001,4.6120160749,18.48,-4.76,19.0831863168,0.0
2020-04-23 13:30:00,22.90608,-6.59392,23.836280790700002,5.17608,-0.76392,5.2321485006,17.73,-5.83,18.6639170594,32.79,22.62608,-5.47392,23.2788164719,5.17608,-0.76392,5.2321485006,17.45,-4.71,18.0744737129,0.0
2020-04-23 14:00:00,22.41744,-6.77228,23.4180569764,4.44744,-0.60228,4.4880356229,17.97,-6.17,18.9997315771,32.84,22.14744,-5.64228,22.8548555487,4.44744,-0.60228,4.4880356229,17.7,-5.04,18.4035757395,0.0
2020-04-23 14:30:00,21.75252,-6.8666,22.8105747826,4.05252,-0.6066,4.0976678624,17.7,-6.26,18.7743868076,32.87,21.47252,-5.7466,22.2281921602,4.05252,-0.6066,4.0976678624,17.42,-5.14,18.1624888162,0.0
2020-04-23 15:00:00,21.1158,-7.36376,22.3629597991,4.0158,-0.47376,4.0436491165,17.1,-6.89,18.4358916248,33.09,20.8358,-6.21376,21.7426165624,4.0158,-0.47376,4.0436491165,16.82,-5.74,17.7724505907,0.0
2020-04-23 15:30:00,21.27624,-6.31136,22.1926035784,3.66624,-0.35136,3.6830380920000003,17.61,-5.96,18.5912264254,33.11,21.00624,-5.16136,21.6310368681,3.66624,-0.35136,3.6830380920000003,17.34,-4.8100000000000005,17.9947686843,0.0
2020-04-23 16:00:00,21.91876,-4.87148,22.4535822827,3.30876,-0.23148000000000002,3.3168472573,18.61,-4.64,19.1797210616,33.11,21.64876,-3.73148,21.9679938212,3.30876,-0.23148000000000002,3.3168472573,18.34,-3.5,18.6709828343,0.0
2020-04-23 16:30:00,22.88212,-4.87532,23.3957295419,2.83212,-0.17532,2.8375413295,20.05,-4.7,20.593506258,33.2,22.59212,-3.74532,22.9004652354,2.83212,-0.17532,2.8375413295,19.76,-3.5700000000000003,20.0799028882,0.0
2020-04-23 17:00:00,24.12172,-4.99048,24.6325448622,3.05172,0.11952000000000002,3.0540595916,21.07,-5.11,21.6807979558,33.07,23.83172,-3.87048,24.1439742708,3.05172,0.11952000000000002,3.0540595916,20.78,-3.99,21.1595959319,0.0
2020-04-23 17:30:00,25.21444,-4.37,25.5903279485,6.00444,0.27,6.0105074423,19.21,-4.64,19.7624315306,32.95,24.94444,-3.26,25.1565634957,6.00444,0.27,6.0105074423,18.94,-3.5300000000000002,19.2661490703,0.0
2020-04-23 18:00:00,26.47412,-4.27104,26.8164280331,5.60412,0.40896000000000005,5.6190220907,20.87,-4.68,21.3882982025,32.84,26.17412,-3.16104,26.3643079116,5.60412,0.40896000000000005,5.6190220907,20.57,-3.5700000000000003,20.8774950605,0.0
2020-04-23 18:30:00,27.34376,-4.26908,27.6750113818,5.06376,0.52092,5.0904835707,22.28,-4.79,22.7890873007,32.84,27.04376,-3.17908,27.2299743772,5.06376,0.52092,5.0904835707,21.98,-3.7,22.2892440428,0.0
2020-04-23 19:00:00,28.05128,-4.3556,28.3874190619,4.75128,0.6444000000000001,4.7947797654,23.3,-5.0,23.8304427151,32.88,27.75128,-3.2556,27.9415903806,4.75128,0.6444000000000001,4.7947797654,23.0,-3.9,23.3283089829,0.0
2020-04-23 19:30:00,27.703,-4.46012,28.0597376933,4.6530000000000005,0.38988,4.6693056673,23.05,-4.85,23.5547235178,32.88,27.393,-3.36012,27.5983125465,4.6530000000000005,0.38988,4.6693056673,22.74,-3.75,23.0471278037,0.0
2020-04-23 20:00:00,26.343,-4.8412,26.7841532709,2.943,0.1188,2.9453968222,23.4,-4.96,23.9198996653,32.84,26.033,-3.7412,26.3004499285,2.943,0.1188,2.9453968222,23.09,-3.86,23.4104186208,0.0
2020-04-23 20:30:00,25.85608,-5.45416,26.4250777534,0.49608,0.01584,0.49633282380000004,25.36,-5.47,25.9432168399,32.88,25.52608,-4.36416,25.8964602344,0.49608,0.01584,0.49633282380000004,25.03,-4.38,25.4103384472,0.0
2020-04-23 21:00:00,25.07152,-5.25508,25.6163420675,0.55152,-0.14508000000000001,0.5702828393,24.52,-5.11,25.0468061836,32.81,24.74152,-4.15508,25.0879951713,0.55152,-0.14508000000000001,0.5702828393,24.19,-4.01,24.5201182705,0.0
2020-04-23 21:30:00,24.2664,-5.605,24.9053045346,0.7164,-0.225,0.7509020975,23.55,-5.38,24.1567154224,32.81,23.9464,-4.515,24.3683257111,0.7164,-0.225,0.7509020975,23.23,-4.29,23.6228067765,0.0
2020-04-23 22:00:00,22.9926,-5.97992,23.7575061395,0.6426000000000001,-0.16992000000000002,0.664686066,22.35,-5.8100000000000005,23.0928257258,32.86,22.6826,-4.8699200000000005,23.1994927437,0.6426000000000001,-0.16992000000000002,0.664686066,22.04,-4.7,22.5355630061,0.0
2020-04-23 22:30:00,22.87216,-6.5496,23.7914472705,0.5421600000000001,-0.1296,0.5574348622,22.33,-6.42,23.2345712248,33.02,22.54216,-5.4296,23.1868396645,0.5421600000000001,-0.1296,0.5574348622,22.0,-5.3,22.6294056484,0.0
2020-04-23 23:00:00,21.23296,-6.86108,22.3139644422,0.6429600000000001,-0.18108000000000002,0.6679727,20.59,-6.68,21.6464893228,33.23,20.93296,-5.71108,21.6980471271,0.6429600000000001,-0.18108000000000002,0.6679727,20.29,-5.53,21.0300974796,0.0
2020-04-23 23:30:00,19.55844,-5.754,20.3872776808,0.5684400000000001,-0.054,0.5709991538,18.99,-5.7,19.8270043123,33.11,18.96844,-9.024,21.005577641,0.5684400000000001,-0.054,0.5709991538,18.4,-8.97,20.47,0.0
2020-04-24 00:00:00,17.93,-4.7516,18.5489245661,0.63,-0.1116,0.6398082213,17.3,-4.64,17.9114376866,32.69,17.1,-11.9916,20.8856043858,0.63,-0.1116,0.6398082213,16.47,-11.88,20.3075183122,0.0
2020-04-24 00:30:00,16.87208,-4.79768,17.5409468647,0.80208,-0.15768000000000001,0.8174321432,16.07,-4.64,16.7264610722,32.67,16.07208,-12.01768,20.068293104,0.80208,-0.15768000000000001,0.8174321432,15.27,-11.86,19.3347485114,0.0
2020-04-24 01:00:00,15.9848,-4.86196,16.7078570164,0.6948000000000001,-0.11196,0.7037628021,15.29,-4.75,16.0108275864,32.69,15.2148,-12.09196,19.4346503874,0.6948000000000001,-0.11196,0.7037628021,14.52,-11.98,18.8242078187,0.0
2020-04-24 01:30:00,15.53836,-4.85924,16.2804436324,0.73836,-0.12924000000000002,0.7495855303000001,14.8,-4.73,15.537467618600001,32.46,14.77836,-11.98924,19.0300236486,0.73836,-0.12924000000000002,0.7495855303000001,14.04,-11.86,18.378824772,0.0
2020-04-24 02:00:00,15.01952,-4.83812,15.7795242693,1.37952,-0.25812,1.4034604963000001,13.64,-4.58,14.388398104,32.46,14.28952,-11.94812,18.6265389529,1.37952,-0.25812,1.4034604963000001,12.91,-11.69,17.4162050976,0.0
2020-04-24 02:30:00,14.93132,-4.84136,15.6965946495,1.29132,-0.26136000000000004,1.317503849,13.64,-4.58,14.388398104,32.73,14.19132,-12.09136,18.6438877381,1.29132,-0.26136000000000004,1.317503849,12.9,-11.83,17.503111152,0.0
2020-04-24 03:00:00,14.6704,-4.86624,15.4564202808,1.1304,-0.24624000000000001,1.1569089409,13.54,-4.62,14.3065020183,32.91,13.9404,-12.18624,18.515917409,1.1304,-0.24624000000000001,1.1569089409,12.81,-11.94,17.5117018019,0.0
2020-04-24 03:30:00,14.53272,-4.84724,15.3197808802,0.97272,-0.23724,1.0012327482,13.56,-4.61,14.322210025,32.97,13.79272,-12.20724,18.4188988112,0.97272,-0.23724,1.0012327482,12.82,-11.97,17.5394783275,0.0
2020-04-24 04:00:00,14.49808,-4.80556,15.2737595437,0.7480800000000001,-0.20556000000000002,0.7758083526,13.75,-4.6,14.4990516931,33.01,13.75808,-12.16556,18.3653373342,0.7480800000000001,-0.20556000000000002,0.7758083526,13.01,-11.96,17.6720598686,0.0
2020-04-24 04:30:00,14.81432,-4.69212,15.539628926,0.7243200000000001,-0.22212,0.7576125374,14.09,-4.47,14.7820499255,33.01,14.06432,-12.07212,18.5348638613,0.7243200000000001,-0.22212,0.7576125374,13.34,-11.85,17.8431527483,0.0
2020-04-24 05:00:00,14.6148,-4.7494,15.3671461046,0.8748,-0.2394,0.9069660413,13.74,-4.51,14.4612482172,33.01,13.8748,-12.1394,18.4357019774,0.8748,-0.2394,0.9069660413,13.0,-11.9,17.6241311843,0.0
2020-04-24 05:30:00,14.99128,-4.64548,15.6945519359,0.70128,-0.19548000000000001,0.7280151570000001,14.29,-4.45,14.966850036,33.01,14.23128,-12.02548,18.6317336732,0.70128,-0.19548000000000001,0.7280151570000001,13.53,-11.83,17.9724733968,0.0
2020-04-24 06:00:00,15.43292,-4.59348,16.1020209364,0.59292,-0.03348,0.5938644936,14.84,-4.5600000000000005,15.5247930743,33.01,14.66292,-11.95348,18.9178991179,0.59292,-0.03348,0.5938644936,14.07,-11.92,18.4404799287,0.0
2020-04-24 06:30:00,16.37896,-4.25716,16.9231717461,0.94896,-0.13716,0.9588211237,15.43,-4.12,15.9705760698,32.87,15.59896,-11.57716,19.4257094271,0.94896,-0.13716,0.9588211237,14.65,-11.44,18.5875253867,0.0
2020-04-24 07:00:00,17.6856,-3.851,18.1000179105,1.1556,-0.261,1.1847077108,16.53,-3.59,16.9153480603,32.9,16.8756,-11.191,20.2490581598,1.1556,-0.261,1.1847077108,15.72,-10.93,19.1463651903,0.0
2020-04-24 07:30:00,19.13824,-3.41568,19.4406558572,1.12824,-0.26568,1.1590993745,18.01,-3.15,18.2833968398,32.87,18.29824,-10.76568,21.23029564,1.12824,-0.26568,1.1590993745,17.17,-10.5,20.1260751266,0.0
2020-04-24 08:00:00,20.2148,-3.03704,20.4416670309,1.6848,-0.34704,1.7201708641,18.53,-2.69,18.7242356319,32.66,19.3548,-10.28704,21.918747113,1.6848,-0.34704,1.7201708641,17.67,-9.94,20.2739364703,0.0
2020-04-24 08:30:00,21.68888,-2.46608,21.8286295085,2.19888,-0.40608000000000005,2.2360622131,19.49,-2.06,19.5985637229,32.5,20.82888,-9.65608,22.9582691643,2.19888,-0.40608000000000005,2.2360622131,18.63,-9.25,20.7999855769,0.0
2020-04-24 09:00:00,22.60596,-2.04664,22.6984176279,3.13596,-0.47664000000000006,3.1719758529,19.47,-1.57,19.5331973829,32.61,21.72596,-9.31664,23.6393129936,3.13596,-0.47664000000000006,3.1719758529,18.59,-8.84,20.5847929307,0.0
2020-04-24 09:30:00,23.23348,-1.8174000000000001,23.3044531296,2.73348,-0.2574,2.7455723757,20.5,-1.56,20.5592704151,32.45,22.35348,-9.0174,24.1037667361,2.73348,-0.2574,2.7455723757,19.62,-8.76,21.4867866374,0.0
2020-04-24 10:00:00,23.39284,-1.73448,23.4570540379,2.56284,0.06552000000000001,2.5636773853,20.83,-1.8,20.9076277947,32.45,22.49284,-8.93448,24.2023301386,2.56284,0.06552000000000001,2.5636773853,19.93,-9.0,21.8678965609,0.0
2020-04-24 10:30:00,23.29032,-1.4819200000000001,23.3374182931,3.01032,-0.15192,3.0141509897,20.28,-1.33,20.32356514,32.52,22.41032,-8.72192,24.0477510589,3.01032,-0.15192,3.0141509897,19.4,-8.57,21.208604386,0.0
2020-04-24 11:00:00,23.06376,-1.27332,23.0988824223,3.44376,-0.37332000000000004,3.4639357327,19.62,-0.9,19.6406313544,32.39,22.20376,-8.47332,23.7656077128,3.44376,-0.37332000000000004,3.4639357327,18.76,-8.1,20.4339815014,0.0
2020-04-24 11:30:00,22.91968,-1.16292,22.9491636935,3.73968,-0.41292,3.762407398,19.18,-0.75,19.194658111,32.39,22.06968,-8.34292,23.5939629869,3.73968,-0.41292,3.762407398,18.33,-7.93,19.9718251545,0.0
2020-04-24 12:00:00,22.85236,-1.08764,22.8782280419,4.12236,-0.46764000000000006,4.1487997227,18.73,-0.62,18.7402588029,32.43,22.01236,-8.28764,23.5208199164,4.12236,-0.46764000000000006,4.1487997227,17.89,-7.82,19.5244590194,0.0
2020-04-24 12:30:00,23.1204,-1.22468,23.152812729,3.9204,-0.27468000000000004,3.9300108476,19.2,-0.9500000000000001,19.2234882371,32.37,22.2804,-8.41468,23.8164452356,3.9204,-0.27468000000000004,3.9300108476,18.36,-8.14,20.0835554621,0.0
2020-04-24 13:00:00,22.746,-2.40516,22.872807231,3.996,-0.33516,4.0100309507,18.75,-2.07,18.8639179388,32.37,21.906,-9.54516,23.8952488044,3.996,-0.33516,4.0100309507,17.91,-9.21,20.1393197502,0.0
2020-04-24 13:30:00,22.46408,-2.62528,22.6169623364,4.02408,-0.30528000000000005,4.0356431612,18.44,-2.32,18.5853705909,32.49,21.62408,-9.81528,23.747432647,4.02408,-0.30528000000000005,4.0356431612,17.6,-9.51,20.0050018745,0.0
2020-04-24 14:00:00,21.67616,-2.84324,21.8618372065,4.10616,-0.45324000000000003,4.1310986969,17.57,-2.39,17.7318075785,32.53,20.85616,-10.04324,23.1483493935,4.10616,-0.45324000000000003,4.1310986969,16.75,-9.59,19.3010517848,0.0
2020-04-24 14:30:00,21.00968,-2.9939999999999998,21.2219388771,4.09968,-0.504,4.1305438023,16.91,-2.49,17.0923433151,32.5,20.21968,-10.194,22.6440520955,4.09968,-0.504,4.1305438023,16.12,-9.69,18.8082561658,0.0
2020-04-24 15:00:00,20.5256,-3.27036,20.7845016753,3.8556,-0.45036000000000004,3.881813428,16.67,-2.8200000000000003,16.9068418103,32.54,19.7256,-10.47036,22.3322129197,3.8556,-0.45036000000000004,3.881813428,15.87,-10.02,18.7685188547,0.0
2020-04-24 15:30:00,20.78316,-3.3636,21.0535874507,3.59316,-0.36360000000000003,3.6115098983,17.19,-3.0,17.4498166179,32.75,19.98316,-10.6436,22.6409563523,3.59316,-0.36360000000000003,3.6115098983,16.39,-10.28,19.3471057267,0.0
2020-04-24 16:00:00,21.17008,-3.48444,21.4549203988,3.16008,-0.15444000000000002,3.163851659,18.01,-3.33,18.3152668558,32.86,20.33008,-10.83444,23.0368670379,3.16008,-0.15444000000000002,3.163851659,17.17,-10.68,20.2205662631,0.0
2020-04-24 16:30:00,21.89572,-3.6186,22.1927199838,2.56572,0.0414,2.5660539898,19.33,-3.66,19.6734465715,32.9,21.03572,-10.9686,23.7236527937,2.56572,0.0414,2.5660539898,18.47,-11.01,21.5025812404,0.0
2020-04-24 17:00:00,23.26688,-3.53552,23.5339670817,2.03688,0.11448000000000001,2.0400945578,21.23,-3.65,21.5414809147,32.79,22.34688,-10.83552,24.8352881885,2.03688,0.11448000000000001,2.0400945578,20.31,-10.95,23.0737643223,0.0
2020-04-24 17:30:00,24.23676,-3.3204000000000002,24.4631476196,1.43676,0.30960000000000004,1.4697385678,22.8,-3.63,23.0871587685,32.69,23.27676,-10.5904,25.5727223474,1.43676,0.30960000000000004,1.4697385678,21.84,-10.9,24.4089245974,0.0
2020-04-24 18:00:00,25.08348,-3.28952,25.2982590456,0.9334800000000001,0.42048,1.0238106958,24.15,-3.71,24.4333092315,32.65,24.10348,-10.53952,26.3070186441,0.9334800000000001,0.42048,1.0238106958,23.17,-10.96,25.6314357772,0.0
2020-04-24 18:30:00,25.58752,-3.3998,25.8123966301,0.67752,0.3402,0.7581354697,24.91,-3.74,25.1891980817,32.61,24.567520000000002,-10.6298,26.7685578056,0.67752,0.3402,0.7581354697,23.89,-10.97,26.288267345,0.0
2020-04-24 19:00:00,26.15584,-3.21916,26.3531963377,3.34584,0.5108400000000001,3.3846126531,22.81,-3.73,23.1129617315,32.54,25.19584,-10.40916,27.2613456236,3.34584,0.5108400000000001,3.3846126531,21.85,-10.92,24.4268069956,0.0
2020-04-24 19:30:00,26.30228,-3.30924,26.5096398047,4.56228,0.5907600000000001,4.6003691348,21.74,-3.9,22.0870459772,32.5,25.37228,-10.46924,27.4473601386,4.56228,0.5907600000000001,4.6003691348,20.81,-11.06,23.5664952846,0.0
2020-04-24 20:00:00,26.55384,-3.7862,26.8224109503,4.44384,0.7038,4.4992275321,22.11,-4.49,22.561298721500002,32.55,25.60384,-10.9762,27.8573794386,4.44384,0.7038,4.4992275321,21.16,-11.68,24.169567642,0.0
2020-04-24 20:30:00,26.5532,-3.99764,26.852440407,4.3632,0.7023600000000001,4.4193691642,22.19,-4.7,22.68228604,32.55,25.6132,-11.16764,27.9419433363,4.3632,0.7023600000000001,4.4193691642,21.25,-11.87,24.3404889022,0.0
2020-04-24 21:00:00,24.98716,-4.30276,25.3549188223,1.03716,0.77724,1.296072098,23.95,-5.08,24.4828286764,32.55,23.99716,-11.49276,26.607277585,1.03716,0.77724,1.296072098,22.96,-12.27,26.0329502746,0.0
2020-04-24 21:30:00,23.92764,-4.57716,24.3614931734,0.017640000000000003,0.7628400000000001,0.7630439274,23.91,-5.34,24.4990550838,32.6,22.937640000000002,-11.76716,25.7798639103,0.017640000000000003,0.7628400000000001,0.7630439274,22.92,-12.53,26.1213954451,0.0
2020-04-24 22:00:00,23.13944,-4.97528,23.668271897,0.019440000000000002,0.7747200000000001,0.774963865,23.12,-5.75,23.8242922245,32.73,22.14944,-12.21528,25.2944807773,0.019440000000000002,0.7747200000000001,0.774963865,22.13,-12.99,25.6608066904,0.0
2020-04-24 22:30:00,22.31368,-5.28028,22.9299296122,0.013680000000000001,0.72972,0.7298482176000001,22.3,-6.01,23.0956727549,32.64,21.35368,-12.47028,24.7282739556,0.013680000000000001,0.72972,0.7298482176000001,21.34,-13.2,25.0925407243,0.0
2020-04-24 23:00:00,20.84548,-5.60044,21.5846928314,0.01548,0.7095600000000001,0.7097288384,20.83,-6.31,21.7647651033,32.75,19.92548,-12.81044,23.6882275872,0.01548,0.7095600000000001,0.7097288384,19.91,-13.52,24.0665431668,0.0
2020-04-24 23:30:00,19.37756,-5.75372,20.2137360572,0.007560000000000001,0.56628,0.5663304618,19.37,-6.32,20.3749674846,32.94,18.47756,-13.07372,22.6349812943,0.007560000000000001,0.56628,0.5663304618,18.47,-13.64,22.9606293468,0.0
2020-04-25 00:00:00,18.26756,-4.29092,18.7647473418,0.09756000000000001,0.37908000000000003,0.3914327528,18.17,-4.67,18.7605383718,33.12,17.41756,-11.70092,20.9829198445,0.09756000000000001,0.37908000000000003,0.3914327528,17.32,-12.08,21.116552749,0.0
2020-04-25 00:30:00,17.1592,-3.74116,17.5623011814,0.0792,0.34884000000000004,0.35771774570000003,17.08,-4.09,17.5628727718,32.89,16.3292,-11.10116,19.7453418807,0.0792,0.34884000000000004,0.35771774570000003,16.25,-11.45,19.8787575064,0.0
2020-04-25 01:00:00,16.18672,-3.7611600000000003,16.6179489981,0.21672000000000002,0.25884,0.3375880685,15.97,-4.02,16.4681905503,32.63,15.39672,-10.99116,18.9173091349,0.21672000000000002,0.25884,0.3375880685,15.18,-11.25,18.8943086669,0.0
2020-04-25 01:30:00,15.59436,-3.71488,16.0307328973,0.50436,-0.07488,0.5098882466,15.09,-3.64,15.5228122452,32.57,14.83436,-10.91488,18.4171887655,0.50436,-0.07488,0.5098882466,14.33,-10.84,17.9681523814,0.0
2020-04-25 02:00:00,15.13592,-3.70852,15.5836194396,0.9259200000000001,-0.21852000000000002,0.9513563143,14.21,-3.49,14.6322998876,32.62,14.38592,-10.93852,18.0722415333,0.9259200000000001,-0.21852000000000002,0.9513563143,13.46,-10.72,17.2072659072,0.0
2020-04-25 02:30:00,14.80052,-3.70556,15.2573446964,1.19052,-0.29556000000000004,1.2266595224,13.61,-3.41,14.030687795,32.81,14.07052,-11.03556,17.8819215294,1.19052,-0.29556000000000004,1.2266595224,12.88,-10.74,16.7702713156,0.0
2020-04-25 03:00:00,14.34144,-3.84008,14.8466533495,1.17144,-0.28008,1.2044569233,13.17,-3.56,13.6426720257,32.85,13.62144,-11.17008,17.615740543,1.17144,-0.28008,1.2044569233,12.45,-10.89,16.5406952695,0.0
2020-04-25 03:30:00,14.1442,-3.8752,14.6654549428,1.1142,-0.2952,1.1526424771000001,13.03,-3.58,13.5128568408,32.91,13.4442,-11.2352,17.5207372185,1.1142,-0.2952,1.1526424771000001,12.33,-10.94,16.483704074,0.0
2020-04-25 04:00:00,13.93368,-3.94964,14.4826480476,1.09368,-0.26964000000000005,1.1264287248,12.84,-3.68,13.3569457587,32.87,13.21368,-11.29964,17.3862935461,1.09368,-0.26964000000000005,1.1264287248,12.12,-11.03,16.3876569405,0.0
2020-04-25 04:30:00,13.99664,-3.89572,14.5286807938,1.82664,-0.40572,1.8711553671,12.17,-3.49,12.6605292148,33.0,13.29664,-11.27572,17.4339466791,1.82664,-0.40572,1.8711553671,11.47,-10.87,15.8024618335,0.0
2020-04-25 05:00:00,13.67464,-3.96544,14.2379947157,1.84464,-0.32544,1.8731278449,11.83,-3.64,12.3773381629,32.95,12.99464,-11.33544,17.2439226606,1.84464,-0.32544,1.8731278449,11.15,-11.01,15.6697989777,0.0
2020-04-25 05:30:00,13.8802,-3.9656000000000002,14.4355788038,1.2402,-0.2556,1.2662651381,12.64,-3.71,13.1732190447,32.99,13.1802,-11.3656,17.4038655304,1.2402,-0.2556,1.2662651381,11.94,-11.11,16.3093746048,0.0
2020-04-25 06:00:00,13.94612,-4.04816,14.5217720145,0.9961200000000001,-0.21816000000000002,1.0197297877,12.95,-3.83,13.5044955478,32.95,13.22612,-11.39816,17.459905545,0.9961200000000001,-0.21816000000000002,1.0197297877,12.23,-11.18,16.57001207,0.0
2020-04-25 06:30:00,14.54476,-3.89976,15.0584916746,0.82476,-0.14976,0.8382464525000001,13.72,-3.75,14.2232520894,32.88,13.81476,-11.24976,17.8158551273,0.82476,-0.14976,0.8382464525000001,12.99,-11.1,17.0865473399,0.0
2020-04-25 07:00:00,15.1502,-3.86276,15.6348800717,0.7002,-0.032760000000000004,0.7009659461000001,14.45,-3.83,14.94895983,32.96,14.4002,-11.23276,18.2630955004,0.7002,-0.032760000000000004,0.7009659461000001,13.7,-11.2,17.6954796488,0.0
