Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-25 07:30:00,16.142,-3.60356,16.5393412406,0.972,-0.13356,0.9811331579,15.17,-3.47,15.5618058078,32.96,15.372,-10.99356,18.8985910976,0.972,-0.13356,0.9811331579,14.4,-10.86,18.0360638721,0.0
2020-04-25 08:00:00,16.92064,-3.41268,17.2613569221,1.34064,-0.20268000000000003,1.35587418,15.58,-3.21,15.907246776200001,32.93,16.15064,-10.80268,19.4304160427,1.34064,-0.20268000000000003,1.35587418,14.81,-10.6,18.2125259094,0.0
2020-04-25 08:30:00,17.81684,-3.09084,18.0829499665,1.71684,-0.15084,1.7234535942,16.1,-2.94,16.3662335313,32.79,17.02684,-10.41084,19.9574264346,1.71684,-0.15084,1.7234535942,15.31,-10.26,18.4299674444,0.0
2020-04-25 09:00:00,18.00544,-2.46736,18.1737099945,1.76544,-0.027360000000000002,1.7656519938000002,16.24,-2.44,16.4222775522,32.79,17.22544,-9.80736,19.8217076298,1.76544,-0.027360000000000002,1.7656519938000002,15.46,-9.78,18.2937147676,0.0
2020-04-25 09:30:00,18.89884,-2.05292,19.0100140419,1.9688400000000001,-0.05292,1.9695510838999999,16.93,-2.0,17.0477241883,32.63,18.09884,-9.33292,20.3634821451,1.9688400000000001,-0.05292,1.9695510838999999,16.13,-9.28,18.609011258,0.0
2020-04-25 10:00:00,20.15972,-2.40916,20.3031613889,5.76972,-0.29916000000000004,5.7774705178,14.39,-2.11,14.5438715616,32.6,19.41972,-9.67916,21.6981949292,5.76972,-0.29916000000000004,5.7774705178,13.65,-9.38,16.5622130164,0.0
2020-04-25 10:30:00,21.38972,-2.4818,21.5332174307,7.74972,-0.45180000000000003,7.7628785459,13.64,-2.03,13.7902320503,32.69,20.67972,-9.7818,22.8765038963,7.74972,-0.45180000000000003,7.7628785459,12.93,-9.33,15.9447107217,0.0
2020-04-25 11:00:00,21.3088,-2.63556,21.471169832,6.6888000000000005,-0.29556000000000004,6.6953268145,14.62,-2.34,14.8060798323,32.67,20.5788,-9.90556,22.8387199368,6.6888000000000005,-0.29556000000000004,6.6953268145,13.89,-9.61,16.8903581963,0.0
2020-04-25 11:30:00,20.74628,-2.9132,20.9498178531,3.62628,-0.2232,3.6331425623999998,17.12,-2.69,17.3300461627,32.64,19.95628,-10.1732,22.3997122678,3.62628,-0.2232,3.6331425623999998,16.33,-9.95,19.1225364426,0.0
2020-04-25 12:00:00,20.5564,-2.86152,20.7546109978,3.9564,-0.37152,3.9738052381,16.6,-2.49,16.7857111854,32.64,19.7564,-10.11152,22.1936517426,3.9564,-0.37152,3.9738052381,15.8,-9.74,18.5609159257,0.0
2020-04-25 12:30:00,20.6142,-2.8888800000000003,20.8156400164,4.1742,-0.39888,4.1932148638,16.44,-2.49,16.6274983085,32.68,19.8242,-10.16888,22.2801487,4.1742,-0.39888,4.1932148638,15.65,-9.77,18.449265568,0.0
2020-04-25 13:00:00,20.44848,-2.93304,20.6577602356,4.21848,-0.47304,4.2449193575,16.23,-2.46,16.4153738916,32.63,19.66848,-10.19304,22.1528140414,4.21848,-0.47304,4.2449193575,15.45,-9.72,18.2532435474,0.0
2020-04-25 13:30:00,20.20364,-2.98836,20.4234513425,4.28364,-0.46836000000000005,4.309168451,15.92,-2.52,16.1182133005,32.71,19.43364,-10.27836,21.9843364225,4.28364,-0.46836000000000005,4.309168451,15.15,-9.81,18.0487838926,0.0
2020-04-25 14:00:00,19.61868,-3.11728,19.8647939718,4.28868,-0.46728000000000003,4.3140615133,15.33,-2.65,15.5573583876,32.85,18.84868,-10.45728,21.5552184573,4.28868,-0.46728000000000003,4.3140615133,14.56,-9.99,17.6576810482,0.0
2020-04-25 14:30:00,19.111,-3.24184,19.3840101007,4.401,-0.59184,4.4406165772,14.71,-2.65,14.946792298,32.73,18.371,-10.54184,21.1807467193,4.401,-0.59184,4.4406165772,13.97,-9.95,17.1511923784,0.0
2020-04-25 15:00:00,18.86768,-3.45852,19.1820413192,3.48768,-0.30852,3.5012992407,15.38,-3.15,15.699264314,32.84,18.10768,-10.78852,21.0779562286,3.48768,-0.30852,3.5012992407,14.62,-10.48,17.9881850113,0.0
2020-04-25 15:30:00,19.11264,-3.61128,19.4508187747,3.39264,-0.16128,3.3964713171,15.72,-3.45,16.0941262577,32.84,18.34264,-10.92128,21.3477586413,3.39264,-0.16128,3.3964713171,14.95,-10.76,18.4195575408,0.0
2020-04-25 16:00:00,19.08932,-3.62344,19.4301686945,3.19932,-0.07344,3.2001627921,15.89,-3.55,16.2817259527,32.7,18.30932,-10.89344,21.3048875589,3.19932,-0.07344,3.2001627921,15.11,-10.82,18.5845231308,0.0
2020-04-25 16:30:00,19.68256,-3.64832,20.0178272291,2.93256,-0.14832,2.9363083925,16.75,-3.5,17.1117649586,32.65,18.88256,-10.88832,21.7969397984,2.93256,-0.14832,2.9363083925,15.95,-10.74,19.2288871233,0.0
2020-04-25 17:00:00,21.03324,-3.53876,21.328853866,2.52324,0.021240000000000002,2.5233293949,18.51,-3.56,18.8492360588,32.74,20.19324,-10.83876,22.9182385893,2.52324,0.021240000000000002,2.5233293949,17.67,-10.86,20.7405038512,0.0
2020-04-25 17:30:00,22.55616,-3.4906800000000002,22.8246621182,1.9461600000000001,0.22932000000000002,1.9596240476000002,20.61,-3.7199999999999998,20.9430298668,32.74,21.66616,-10.78068,24.2001146776,1.9461600000000001,0.22932000000000002,1.9596240476000002,19.72,-11.01,22.5853603026,0.0
2020-04-25 18:00:00,23.25848,-3.82148,23.5703330757,1.96848,0.30852,1.9925105021,21.29,-4.13,21.686885438,32.57,22.32848,-11.03148,24.904910562,1.96848,0.30852,1.9925105021,20.36,-11.34,23.3050466638,0.0
2020-04-25 18:30:00,23.89008,-4.59828,24.3285860947,4.24008,0.35172000000000003,4.2546428011,19.65,-4.95,20.2638841292,32.32,23.03008,-11.66828,25.8173070432,4.24008,0.35172000000000003,4.2546428011,18.79,-12.02,22.3057055481,0.0
2020-04-25 19:00:00,24.2402,-4.54256,24.6621602337,3.7602,0.48744000000000004,3.7916621413,20.48,-5.03,21.0886533472,32.24,23.3302,-11.58256,26.0471481777,3.7602,0.48744000000000004,3.7916621413,19.57,-12.07,22.9928206186,0.0
2020-04-25 19:30:00,24.35648,-4.65812,24.7979071682,3.60648,0.55188,3.6484612544,20.75,-5.21,21.39407862,32.32,23.45648,-11.73812,26.2295618554,3.60648,0.55188,3.6484612544,19.85,-12.29,23.3466614316,0.0
2020-04-25 20:00:00,24.00252,-4.83892,24.4854265455,3.69252,0.6310800000000001,3.7460600525,20.31,-5.47,21.0337110373,32.35,23.10252,-11.90892,25.9913217424,3.69252,0.6310800000000001,3.7460600525,19.41,-12.54,23.1084335254,0.0
2020-04-25 20:30:00,24.04544,-4.91676,24.542976871,4.10544,0.7232400000000001,4.1686585002,19.94,-5.64,20.7222875185,32.44,23.16544,-12.02676,26.1013518135,4.10544,0.7232400000000001,4.1686585002,19.06,-12.75,22.9313344575,0.0
2020-04-25 21:00:00,24.21768,-4.99904,24.7282515659,4.20768,0.6609600000000001,4.2592768288,20.01,-5.66,20.7950883624,32.33,23.32768,-12.05904,26.2602570418,4.20768,0.6609600000000001,4.2592768288,19.12,-12.72,22.9645988426,0.0
2020-04-25 21:30:00,22.81848,-5.44652,23.4594886905,0.16848000000000002,0.6634800000000001,0.6845372311,22.65,-6.11,23.4596376784,32.42,21.85848,-12.54652,25.203339303,0.16848000000000002,0.6634800000000001,0.6845372311,21.69,-13.21,25.3960666246,0.0
2020-04-25 22:00:00,21.81072,-5.70232,22.5438231075,0.00072,0.60768,0.6076804265,21.81,-6.31,22.7044533077,32.46,20.86072,-12.83232,24.4915919348,0.00072,0.60768,0.6076804265,20.86,-13.44,24.8147778551,0.0
2020-04-25 22:30:00,21.61648,-6.31556,22.5201799661,0.0064800000000000005,0.6044400000000001,0.6044747340000001,21.61,-6.92,22.6909343131,32.42,20.66648,-13.39556,24.6281226102,0.0064800000000000005,0.6044400000000001,0.6044747340000001,20.66,-14.0,24.9566744579,0.0
2020-04-25 23:00:00,20.19432,-6.5406,21.227105516800002,0.00432,0.5994,0.5994155674,20.19,-7.14,21.4153146136,32.42,19.29432,-13.6106,23.6118448373,0.00432,0.5994,0.5994155674,19.29,-14.21,23.9588856168,0.0
2020-04-25 23:30:00,18.94756,-6.7016,20.0977977031,0.007560000000000001,0.6084,0.6084469686,18.94,-7.31,20.3017166762,32.65,18.06756,-13.8716,22.778454972,0.007560000000000001,0.6084,0.6084469686,18.06,-14.48,23.148088474,0.0
2020-04-26 00:00:00,17.82088,-5.39888,18.620732242,0.020880000000000003,0.5911200000000001,0.5914886548,17.8,-5.99,18.780843964,32.89,16.98088,-12.69888,21.2040524153,0.020880000000000003,0.5911200000000001,0.5914886548,16.96,-13.29,21.5468257523,0.0
2020-04-26 00:30:00,17.01124,-4.01264,17.4780881708,0.021240000000000002,0.5673600000000001,0.5677574369,16.99,-4.58,17.5964911275,32.95,16.20124,-11.39264,19.8058684159,0.021240000000000002,0.5673600000000001,0.5677574369,16.18,-11.96,20.1204870716,0.0
2020-04-26 01:00:00,16.05044,-4.16676,16.5824760844,0.010440000000000001,0.63324,0.6333260544,16.04,-4.8,16.7428074109,32.84,15.25044,-11.47676,19.0864334094,0.010440000000000001,0.63324,0.6333260544,15.24,-12.11,19.4656029961,0.0
2020-04-26 01:30:00,15.52224,-4.21084,16.08325552,0.012240000000000001,0.74916,0.7492599837,15.51,-4.96,16.2837864147,32.92,14.75224,-11.54084,18.7301781338,0.012240000000000001,0.74916,0.7492599837,14.74,-12.29,19.1914486165,0.0
2020-04-26 02:00:00,15.128,-4.2578,15.7157642143,0.018000000000000002,0.7722,0.7724097617,15.11,-5.03,15.9252315525,32.92,14.348,-11.5678,18.4303852602,0.018000000000000002,0.7722,0.7724097617,14.33,-12.34,18.9109624292,0.0
2020-04-26 02:30:00,14.78484,-4.21616,15.3742479156,0.02484,0.7538400000000001,0.7542491440000001,14.76,-4.97,15.5742897109,32.92,14.02484,-11.56616,18.1788941955,0.02484,0.7538400000000001,0.7542491440000001,14.0,-12.32,18.648924902,0.0
2020-04-26 03:00:00,14.32484,-4.2136,14.9316933395,0.02484,0.6264000000000001,0.6268923238,14.3,-4.84,15.0968738486,32.92,13.57484,-11.5636,17.8323617613,0.02484,0.6264000000000001,0.6268923238,13.55,-12.19,18.226316139,0.0
2020-04-26 03:30:00,14.13764,-4.18292,14.7434624324,0.017640000000000003,0.57708,0.577349544,14.12,-4.76,14.9007382367,32.99,13.39764,-11.56292,17.6973974498,0.017640000000000003,0.57708,0.577349544,13.38,-12.14,18.0666543665,0.0
2020-04-26 04:00:00,13.95008,-4.2698,14.5888972869,0.01008,0.6102000000000001,0.610283251,13.94,-4.88,14.7694955906,33.05,13.20008,-11.6598,17.612298204600002,0.01008,0.6102000000000001,0.610283251,13.19,-12.27,18.0146884514,0.0
2020-04-26 04:30:00,13.82088,-4.23752,14.455908817,0.020880000000000003,0.49248000000000003,0.49292243280000003,13.8,-4.73,14.5881081707,33.08,13.08088,-11.64752,17.5149691329,0.020880000000000003,0.49248000000000003,0.49292243280000003,13.06,-12.14,17.8309618361,0.0
2020-04-26 05:00:00,13.78296,-4.22988,14.4174155512,0.012960000000000001,0.51012,0.5102846029,13.77,-4.74,14.5629838975,33.1,13.05296,-11.65988,17.5023588803,0.012960000000000001,0.51012,0.5102846029,13.04,-12.17,17.8367738114,0.0
2020-04-26 05:30:00,13.90828,-4.2584,14.5455911918,0.008280000000000001,0.5616,0.5616610351,13.9,-4.82,14.7119815117,33.1,13.16828,-11.6684,17.5941796262,0.008280000000000001,0.5616,0.5616610351,13.16,-12.23,17.9654807896,0.0
2020-04-26 06:00:00,13.90036,-4.30748,14.5524703085,0.00036,0.72252,0.7225200897,13.9,-5.03,14.7821141925,33.17,13.15036,-11.74748,17.6333563022,0.00036,0.72252,0.7225200897,13.15,-12.47,18.1224556835,0.0
2020-04-26 06:30:00,14.255,-4.22424,14.8677243914,0.045,0.7257600000000001,0.727153751,14.21,-4.95,15.047478194,33.08,13.505,-11.63424,17.8252788303,0.045,0.7257600000000001,0.727153751,13.46,-12.36,18.2740581153,0.0
2020-04-26 07:00:00,14.83992,-4.22876,15.4306719473,0.16992000000000002,0.74124,0.760466662,14.67,-4.97,15.4890219188,33.17,14.06992,-11.66876,18.2790210007,0.16992000000000002,0.74124,0.760466662,13.9,-12.41,18.6337892013,0.0
2020-04-26 07:30:00,15.52096,-4.08936,16.0506406268,0.39096000000000003,0.71064,0.8110850333,15.13,-4.8,15.8731502859,33.04,14.75096,-11.46936,18.6852091166,0.39096000000000003,0.71064,0.8110850333,14.36,-12.18,18.8298167808,0.0
2020-04-26 08:00:00,16.22764,-3.9424,16.6996651981,0.7376400000000001,0.6876,1.0084178348,15.49,-4.63,16.1671580681,33.17,15.45764,-11.4024,19.2081586866,0.7376400000000001,0.6876,1.0084178348,14.72,-12.09,19.048530127,0.0
2020-04-26 08:30:00,17.59964,-3.55488,17.9550689206,1.16964,0.64512,1.3357535491,16.43,-4.2,16.9583283374,33.12,16.78964,-11.00488,20.0748448349,1.16964,0.64512,1.3357535491,15.62,-11.65,19.486069383,0.0
2020-04-26 09:00:00,18.87748,-3.19924,19.1466547399,1.61748,0.5907600000000001,1.7219869128,17.26,-3.79,17.6712110507,32.95,18.06748,-10.58924,20.94196355,1.61748,0.5907600000000001,1.7219869128,16.45,-11.18,19.8895676172,0.0
2020-04-26 09:30:00,20.32152,-2.8151200000000003,20.5155812914,2.08152,0.52488,2.1466775549,18.24,-3.34,18.5432791059,33.02,19.48152,-10.24512,22.0111813705,2.08152,0.52488,2.1466775549,17.4,-10.77,20.4634527878,0.0
2020-04-26 10:00:00,21.33164,-2.4718400000000003,21.474376779700002,2.50164,0.48816000000000004,2.5488238219,18.83,-2.96,19.0612302856,32.99,20.48164,-9.88184,22.740895736,2.50164,0.48816000000000004,2.5488238219,17.98,-10.37,20.756138851,0.0
2020-04-26 10:30:00,22.1512,-2.06692,22.2474227659,2.8512,0.43308,2.8839035571,19.3,-2.5,19.4612435368,32.87,21.2912,-9.45692,23.2969640367,2.8512,0.43308,2.8839035571,18.44,-9.89,20.9247628421,0.0
2020-04-26 11:00:00,22.63612,-1.87736,22.7138373954,3.15612,0.33264000000000005,3.1736009239,19.48,-2.21,19.6049611068,32.72,21.76612,-9.18736,23.6256547766,3.15612,0.33264000000000005,3.1736009239,18.61,-9.52,20.903648007,0.0
2020-04-26 11:30:00,23.15956,-1.5372,23.2105192366,3.40956,0.26280000000000003,3.4196729717,19.75,-1.8,19.8318556873,32.69,22.28956,-8.8672,23.9885747979,3.40956,0.26280000000000003,3.4196729717,18.88,-9.13,20.9716785213,0.0
2020-04-26 12:00:00,23.67848,-1.32644,23.7156036858,3.58848,0.13356,3.5909646314,20.09,-1.46,20.1429814079,32.69,22.80848,-8.65644,24.3959159161,3.58848,0.13356,3.5909646314,19.22,-8.79,21.1346279835,0.0
2020-04-26 12:30:00,24.1236,-1.2534399999999999,24.1561418441,3.7836,0.016560000000000002,3.7836362396,20.34,-1.27,20.3796099079,32.69,23.2336,-8.59344,24.7719070722,3.7836,0.016560000000000002,3.7836362396,19.45,-8.61,21.270510102,0.0
2020-04-26 13:00:00,23.39872,-1.18816,23.4288672757,3.7987200000000003,-0.12816000000000002,3.8008812957,19.6,-1.06,19.6286423372,32.69,22.52872,-8.52816,24.0888509029,3.7987200000000003,-0.12816000000000002,3.8008812957,18.73,-8.4,20.527369534400002,0.0
2020-04-26 13:30:00,22.6446,-1.27712,22.6805851921,4.1346,-0.26712,4.1432197932,18.51,-1.01,18.5375348954,32.73,21.7946,-8.62712,23.4399613621,4.1346,-0.26712,4.1432197932,17.66,-8.36,19.5388126558,0.0
2020-04-26 14:00:00,22.14264,-1.5074800000000002,22.1938956049,3.75264,-0.26748,3.7621606186000003,18.39,-1.24,18.4317579194,32.79,21.30264,-8.87748,23.0783908044,3.75264,-0.26748,3.7621606186000003,17.55,-8.61,19.54826335,0.0
2020-04-26 14:30:00,21.19276,-1.7168800000000002,21.2621906997,3.54276,-0.5968800000000001,3.5926889862999998,17.65,-1.12,17.6854997102,32.79,20.37276,-9.09688,22.3114897699,3.54276,-0.5968800000000001,3.5926889862999998,16.83,-8.5,18.8546784645,0.0
2020-04-26 15:00:00,20.95196,-1.9166400000000001,21.0394424054,3.62196,-0.56664,3.6660162481,17.33,-1.35,17.3825026967,32.85,20.14196,-9.31664,22.1923034751,3.62196,-0.56664,3.6660162481,16.52,-8.75,18.6941942859,0.0
2020-04-26 15:30:00,20.76048,-2.07472,20.8638920844,3.57048,-0.32472,3.5852155457,17.19,-1.75,17.2788483413,32.85,19.95048,-9.46472,22.0817249532,3.57048,-0.32472,3.5852155457,16.38,-9.14,18.7575051646,0.0
2020-04-26 16:00:00,20.77916,-2.29092,20.9050664852,2.81916,0.019080000000000003,2.8192245657,17.96,-2.31,18.1079457697,32.93,19.93916,-9.69092,22.1694391438,2.81916,0.019080000000000003,2.8192245657,17.12,-9.71,19.68193334,0.0
2020-04-26 16:30:00,20.99372,-2.27848,21.1170014573,2.58372,-0.16848000000000002,2.5892073206,18.41,-2.11,18.5305207698,32.82,20.15372,-9.64848,22.3442519711,2.58372,-0.16848000000000002,2.5892073206,17.57,-9.48,19.9643507282,0.0
2020-04-26 17:00:00,21.86428,-2.19832,21.9745159387,2.11428,0.03168,2.1145173305,19.75,-2.23,19.8754974781,32.73,20.98428,-9.52832,23.0462337301,2.11428,0.03168,2.1145173305,18.87,-9.56,21.1534985286,0.0
2020-04-26 17:30:00,23.29048,-4.68488,23.7569896924,4.47048,0.37512,4.4861906385,18.82,-5.06,19.4883554976,32.33,22.44048,-11.75488,25.3328313942,4.47048,0.37512,4.4861906385,17.97,-12.13,21.6808164053,0.0
2020-04-26 18:00:00,24.61332,-4.65976,25.0505266348,5.41332,0.21024,5.4174010632,19.2,-4.87,19.8080009087,32.24,23.75332,-11.68976,26.4739626781,5.41332,0.21024,5.4174010632,18.34,-11.9,21.8624243852,0.0
2020-04-26 18:30:00,25.12988,-4.4346,25.518161101,5.06988,0.0954,5.0707774921,20.06,-4.53,20.5651282515,32.24,24.24988,-11.4846,26.8319346521,5.06988,0.0954,5.0707774921,19.18,-11.58,22.4046602295,0.0
2020-04-26 19:00:00,25.83936,-5.17636,26.3527461199,4.7793600000000005,0.23364000000000001,4.785067362,21.06,-5.41,21.7437738215,32.37,25.06936,-10.21636,27.0711437228,4.7793600000000005,0.23364000000000001,4.785067362,20.29,-10.45,22.8229402137,0.0
2020-04-26 19:30:00,24.9268,-7.26692,25.9644658048,4.7268,0.25308,4.7335702938,20.2,-7.52,21.5543591879,32.8,24.6368,-6.14692,25.3920566266,4.7268,0.25308,4.7335702938,19.91,-6.4,20.9133474126,0.0
2020-04-26 20:00:00,23.98368,-7.53248,25.1387183701,4.51368,0.40752000000000005,4.5320392422,19.47,-7.94,21.0267567637,32.9,23.68368,-6.38248,24.5286108309,4.51368,0.40752000000000005,4.5320392422,19.17,-6.79,20.3369860107,0.0
2020-04-26 20:30:00,24.20828,-7.53268,25.3531475076,4.41828,0.33732,4.4311378833,19.79,-7.87,21.2974411609,32.82,23.91828,-6.41268,24.763008358,4.41828,0.33732,4.4311378833,19.5,-6.75,20.6352247383,0.0
2020-04-26 21:00:00,24.34828,-7.62872,25.5154092226,4.41828,0.16128,4.4212226134,19.93,-7.79,21.3983410572,32.82,24.03828,-6.48872,24.8986423846,4.41828,0.16128,4.4212226134,19.62,-6.65,20.7163437894,0.0
2020-04-26 21:30:00,22.50096,-8.0206,23.8877212241,0.84096,-0.1206,0.8495634653,21.66,-7.9,23.055706452,32.73,22.19096,-6.9106000000000005,23.2420975405,0.84096,-0.1206,0.8495634653,21.35,-6.79,22.4037184414,0.0
2020-04-26 22:00:00,21.64304,-8.42904,23.2264912495,0.5630400000000001,-0.05904,0.566126985,21.08,-8.37,22.6809016576,32.82,21.33304,-7.29904,22.5471634705,0.5630400000000001,-0.05904,0.566126985,20.77,-7.24,21.9956927602,0.0
2020-04-26 22:30:00,21.14696,-8.90996,22.947359422,0.60696,-0.03996,0.6082739869,20.54,-8.87,22.3733882101,32.91,20.82696,-7.76996,22.2291372132,0.60696,-0.03996,0.6082739869,20.22,-7.73,21.6472007428,0.0
2020-04-26 23:00:00,19.6442,-8.42056,21.3728899392,0.4842,0.10944000000000001,0.49641389340000003,19.16,-8.53,20.9729945406,33.25,19.3142,-7.64056,20.7705676079,0.4842,0.10944000000000001,0.49641389340000003,18.83,-7.75,20.3624998465,0.0
2020-04-26 23:30:00,18.20248,-5.5328800000000005,19.0248006361,0.31248000000000004,0.17712000000000003,0.3591869218,17.89,-5.71,18.7791426854,32.82,17.36248,-12.78288,21.5605596598,0.31248000000000004,0.17712000000000003,0.3591869218,17.05,-12.96,21.4164446162,0.0
2020-04-27 00:00:00,16.93624,-5.69932,17.8694844302,0.33624000000000004,0.04068,0.3386918954,16.6,-5.74,17.5643844185,32.76,16.12624,-12.93932,20.6756286144,0.33624000000000004,0.04068,0.3386918954,15.79,-12.98,20.4402666323,0.0
2020-04-27 00:30:00,15.86336,-5.6456800000000005,16.8380489711,0.51336,-0.08568,0.5204609034000001,15.35,-5.5600000000000005,16.3259333577,32.79,15.08336,-12.89568,19.8445537,0.51336,-0.08568,0.5204609034000001,14.57,-12.81,19.4005412296,0.0
2020-04-27 01:00:00,15.09544,-5.73176,16.1469929551,0.5954400000000001,-0.13176000000000002,0.6098438253,14.5,-5.6,15.543809057,32.64,14.34544,-12.92176,19.3070849765,0.5954400000000001,-0.13176000000000002,0.6098438253,13.75,-12.79,18.778887081,0.0
2020-04-27 01:30:00,14.747160000000001,-5.74684,15.8273465259,0.40716,-0.006840000000000001,0.4072174495,14.34,-5.74,15.4461386761,32.64,13.997160000000001,-12.92684,19.0531803238,0.40716,-0.006840000000000001,0.4072174495,13.59,-12.92,18.7513866154,0.0
2020-04-27 02:00:00,14.49988,-5.82024,15.6243948258,0.29988000000000004,0.32976000000000005,0.445723762,14.2,-6.15,15.4745759231,32.71,13.75988,-13.02024,18.943625505,0.29988000000000004,0.32976000000000005,0.445723762,13.46,-13.35,18.9576923701,0.0
2020-04-27 02:30:00,14.19696,-5.8814400000000004,15.3670104352,0.33696000000000004,0.26856,0.43089037490000004,13.86,-6.15,15.1631823837,32.74,13.44696,-13.09144,18.7671663955,0.33696000000000004,0.26856,0.43089037490000004,13.11,-13.36,18.7179512768,0.0
2020-04-27 03:00:00,13.80572,-5.8281600000000005,14.9855047864,0.49572000000000005,0.051840000000000004,0.49842321780000004,13.31,-5.88,14.5509621675,32.8,13.07572,-13.05816,18.4794479383,0.49572000000000005,0.051840000000000004,0.49842321780000004,12.58,-13.11,18.1694386264,0.0
2020-04-27 03:30:00,13.65992,-5.7831600000000005,14.8336898307,0.5299200000000001,0.006840000000000001,0.5299641422,13.13,-5.79,14.3499477351,32.75,12.93992,-13.02316,18.3587642828,0.5299200000000001,0.006840000000000001,0.5299641422,12.41,-13.03,17.9941379343,0.0
2020-04-27 04:00:00,13.90644,-4.35176,14.5714408543,0.31644,0.22824000000000003,0.39016377480000003,13.59,-4.58,14.3410076354,32.93,13.17644,-11.68176,17.6091478434,0.31644,0.22824000000000003,0.39016377480000003,12.86,-11.91,17.5279120263,0.0
2020-04-27 04:30:00,14.10728,-3.8823600000000003,14.6317486367,0.19728,0.37764000000000003,0.426064981,13.91,-4.26,14.5477042862,33.08,13.367280000000001,-11.30236,17.5050711558,0.19728,0.37764000000000003,0.426064981,13.17,-11.68,17.6031616478,0.0
2020-04-27 05:00:00,14.46436,-3.7368,14.9392564892,0.23436,0.31320000000000003,0.3911762385,14.23,-4.05,14.7951140584,33.22,13.71436,-11.2268,17.7235636498,0.23436,0.31320000000000003,0.3911762385,13.48,-11.54,17.7449147645,0.0
2020-04-27 05:30:00,14.8274,-3.665,15.2736379347,0.07740000000000001,0.405,0.4123296739,14.75,-4.07,15.3012221734,33.2,14.0774,-11.135,17.9488555557,0.07740000000000001,0.405,0.4123296739,14.0,-11.54,18.1430868377,0.0
2020-04-27 06:00:00,15.40996,-3.604,15.8257917085,0.03996,0.666,0.667197723,15.37,-4.27,15.9521095784,33.28,14.61996,-11.104,18.3587049217,0.03996,0.666,0.667197723,14.58,-11.77,18.7379107693,0.0
2020-04-27 06:30:00,16.65076,-3.19304,16.9541532675,0.050760000000000007,0.69696,0.6988059954,16.6,-3.89,17.0496950119,33.19,15.85076,-10.66304,19.1035864334,0.050760000000000007,0.69696,0.6988059954,15.8,-11.36,19.4599486125,0.0
2020-04-27 07:00:00,18.11044,-2.8302,18.3302501083,0.10044,0.7398,0.7465870569,18.01,-3.5700000000000003,18.3604193852,33.12,17.27044,-10.2802,20.0985225784,0.10044,0.7398,0.7465870569,17.17,-11.02,20.4021886081,0.0
2020-04-27 07:30:00,19.59892,-2.4902,19.7564865603,0.17892000000000002,0.7398,0.7611283771,19.42,-3.23,19.6867798281,32.78,18.72892,-9.7802,21.1287660881,0.17892000000000002,0.7398,0.7611283771,18.55,-10.52,21.3254050372,0.0
2020-04-27 08:00:00,21.08992,-2.04496,21.1888316575,0.25992000000000004,0.72504,0.7702216616,20.83,-2.77,21.0133719331,32.68,20.17992,-9.30496,22.221868774,0.25992000000000004,0.72504,0.7702216616,19.92,-10.03,22.3026298898,0.0
2020-04-27 08:30:00,22.60436,-2.39792,22.731192475,0.41436000000000006,0.71208,0.823864149,22.19,-3.11,22.4068784082,32.63,21.66436,-9.65792,23.7196103032,0.41436000000000006,0.71208,0.823864149,21.25,-10.37,23.6452828277,0.0
2020-04-27 09:00:00,23.5664,-3.49744,23.824510394,0.6264000000000001,0.6825600000000001,0.9264259893000001,22.94,-4.18,23.3177185848,32.52,22.6164,-10.66744,25.0059158023,0.6264000000000001,0.6825600000000001,0.9264259893000001,21.99,-11.35,24.7463653897,0.0
2020-04-27 09:30:00,24.45892,-3.2374,24.6722420207,0.9889200000000001,0.6426000000000001,1.1793631868,23.47,-3.88,23.7885539703,32.52,23.47892,-10.4074,25.6821661689,0.9889200000000001,0.6426000000000001,1.1793631868,22.49,-11.05,25.0579847554,0.0
2020-04-27 10:00:00,25.30816,-2.8212800000000002,25.4649284983,0.7581600000000001,0.6487200000000001,0.9978197352,24.55,-3.47,24.7940194402,32.55,24.30816,-10.03128,26.2966389682,0.7581600000000001,0.6487200000000001,0.9978197352,23.55,-10.68,25.8585556441,0.0
2020-04-27 10:30:00,25.815,-2.74456,25.9604860238,0.675,0.68544,0.9620046744,25.14,-3.43,25.3729087808,32.58,24.805,-9.96456,26.7316382026,0.675,0.68544,0.9620046744,24.13,-10.65,26.3757350608,0.0
2020-04-27 11:00:00,26.40896,-2.5768,26.5343751862,0.67896,0.6732,0.9561301803000001,25.73,-3.25,25.9344442778,32.58,25.36896,-9.8068,27.1984826364,0.67896,0.6732,0.9561301803000001,24.69,-10.48,26.8221270596,0.0
2020-04-27 11:30:00,26.86792,-2.48132,26.9822547996,0.72792,0.50868,0.8880444070000001,26.14,-2.99,26.3104484948,32.54,25.82792,-9.69132,27.5862852677,0.72792,0.50868,0.8880444070000001,25.1,-10.2,27.0933571194,0.0
2020-04-27 12:00:00,26.96308,-2.417,27.0711945079,0.9730800000000001,0.333,1.0284812523,25.99,-2.75,26.1350836999,32.52,25.93308,-9.627,27.6623167375,0.9730800000000001,0.333,1.0284812523,24.96,-9.96,26.8738385796,0.0
2020-04-27 12:30:00,27.44868,-2.2544399999999998,27.5411062497,1.22868,0.47556000000000004,1.3175021275,26.22,-2.73,26.3617393205,32.42,26.40868,-9.43444,28.0433064644,1.22868,0.47556000000000004,1.3175021275,25.18,-9.91,27.0599427198,0.0
2020-04-27 13:00:00,27.65688,-2.37744,27.7588766395,1.31688,0.50256,1.4095174664,26.34,-2.88,26.4969809601,32.57,26.616880000000002,-9.59744,28.2943308012,1.31688,0.50256,1.4095174664,25.3,-10.1,27.2415124397,0.0
2020-04-27 13:30:00,27.30328,-2.57368,27.4243127079,1.22328,0.52632,1.3317006799,26.08,-3.1,26.263594575,32.54,26.25328,-9.78368,28.017050257,1.22328,0.52632,1.3317006799,25.03,-10.31,27.0702234937,0.0
2020-04-27 14:00:00,26.81284,-2.63216,26.9417270258,1.21284,0.5378400000000001,1.3267451644000001,25.6,-3.17,25.795520929,32.58,25.78284,-9.872160000000001,27.6082303223,1.21284,0.5378400000000001,1.3267451644000001,24.57,-10.41,26.6843212393,0.0
2020-04-27 14:30:00,26.60424,-2.65912,26.7368005781,1.16424,0.56088,1.2923007204,25.44,-3.22,25.6429717467,32.61,25.57424,-9.90912,27.4268556483,1.16424,0.56088,1.2923007204,24.41,-10.47,26.5606664073,0.0
2020-04-27 15:00:00,26.08548,-2.9372,26.250322106,1.09548,0.5328,1.2181757962,24.99,-3.47,25.2297641685,32.59,25.08548,-10.1672,27.0675684662,1.09548,0.5328,1.2181757962,23.99,-10.7,26.2680433226,0.0
2020-04-27 15:30:00,26.06052,-3.04864,26.2382337157,1.01052,0.53136,1.1417066699,25.05,-3.58,25.3045233111,32.62,25.04052,-10.29864,27.0756279285,1.01052,0.53136,1.1417066699,24.03,-10.83,26.3577275196,0.0
2020-04-27 16:00:00,26.55252,-3.13156,26.7365477649,0.81252,0.65844,1.0458164198,25.74,-3.79,26.0175267848,32.73,25.51252,-10.42156,27.5589838271,0.81252,0.65844,1.0458164198,24.7,-11.08,27.071320618,0.0
2020-04-27 16:30:00,27.25136,-3.30408,27.4509301572,0.62136,0.6559200000000001,0.9035038993000001,26.63,-3.96,26.9228248889,32.73,26.20136,-10.58408,28.2583441712,0.62136,0.6559200000000001,0.9035038993000001,25.58,-11.24,27.9405440176,0.0
2020-04-27 17:00:00,27.53644,-3.37644,27.742672455,0.5864400000000001,0.67356,0.8930817136,26.95,-4.05,27.2526145535,32.73,26.46644,-10.64644,28.5275153308,0.5864400000000001,0.67356,0.8930817136,25.88,-11.32,28.2474211212,0.0
2020-04-27 17:30:00,28.4126,-3.15212,28.5869148257,0.9126000000000001,0.67788,1.1368201504,27.5,-3.83,27.7654263428,32.4,27.3226,-10.29212,29.1967841526,0.9126000000000001,0.67788,1.1368201504,26.41,-10.97,28.5977096985,0.0
2020-04-27 18:00:00,30.59676,-5.03664,31.0085385819,4.67676,0.6933600000000001,4.7278781908,25.92,-5.73,26.5457962774,32.58,30.03676,-6.78664,30.7939187793,4.67676,0.6933600000000001,4.7278781908,25.36,-7.48,26.4401210285,0.0
2020-04-27 18:30:00,30.868,-6.94324,31.6392478687,4.608,0.7167600000000001,4.6634117229,26.26,-7.66,27.3544000117,32.78,30.528,-5.84324,31.0821852143,4.608,0.7167600000000001,4.6634117229,25.92,-6.5600000000000005,26.7372399473,0.0
2020-04-27 19:00:00,30.42808,-7.13524,31.2534750443,4.52808,0.7347600000000001,4.5873064803,25.9,-7.87,27.0692981069,32.8,30.08808,-6.03524,30.6874026262,4.52808,0.7347600000000001,4.5873064803,25.56,-6.77,26.4413785571,0.0
2020-04-27 19:30:00,29.55952,-7.36212,30.4625349163,4.43952,0.7678800000000001,4.5054386606,25.12,-8.13,26.4028653748,32.8,29.21952,-6.24212,29.8788288111,4.43952,0.7678800000000001,4.5054386606,24.78,-7.01,25.7524464857,0.0
2020-04-27 20:00:00,27.8606,-8.01472,28.9904944601,0.3906,0.57528,0.6953527439,27.47,-8.59,28.7817476884,32.86,27.5106,-6.91472,28.366290999,0.3906,0.57528,0.6953527439,27.12,-7.49,28.135289229,0.0
2020-04-27 20:30:00,26.98008,-8.3918,28.2550353751,0.01008,0.5382,0.5382943864,26.97,-8.93,28.4099595213,32.88,26.63008,-7.2818,27.6077121842,0.01008,0.5382,0.5382943864,26.62,-7.82,27.7448517747,0.0
2020-04-27 21:00:00,26.69752,-8.54236,28.0308667101,0.04752000000000001,0.46764000000000006,0.4700482103,26.65,-9.01,28.1318787144,32.88,26.33752,-7.42236,27.3634133054,0.04752000000000001,0.46764000000000006,0.4700482103,26.29,-7.89,27.448428006,0.0
2020-04-27 21:30:00,24.9866,-8.68984,26.4545553504,0.15660000000000002,0.38016000000000005,0.41115104960000004,24.83,-9.07,26.434708245,32.95,24.6466,-7.55984,25.7799548562,0.15660000000000002,0.38016000000000005,0.41115104960000004,24.49,-7.94,25.7449742668,0.0
2020-04-27 22:00:00,23.67748,-9.13044,25.3769185234,0.17748000000000003,0.34956000000000004,0.39203487600000003,23.5,-9.48,25.3400947117,33.08,23.33748,-7.99044,24.667490836,0.17748000000000003,0.34956000000000004,0.39203487600000003,23.16,-8.34,24.6158729278,0.0
2020-04-27 22:30:00,22.3394,-9.08588,24.1164260979,0.3294,0.11412000000000001,0.3486082822,22.01,-9.2,23.855399808,33.07,22.0194,-7.92588,23.4024261591,0.3294,0.11412000000000001,0.3486082822,21.69,-8.04,23.1321788857,0.0
2020-04-27 23:00:00,20.53512,-8.49684,22.2235785462,0.64512,-0.09684000000000001,0.6523479133,19.89,-8.4,21.5910189662,32.97,20.22512,-7.34684,21.5181676032,0.64512,-0.09684000000000001,0.6523479133,19.58,-7.25,20.8791498869,0.0
2020-04-27 23:30:00,19.0062,-7.8428,20.560767259,1.6362,-0.3528,1.6738035369,17.37,-7.49,18.916051385,33.21,18.7162,-6.6828,19.8734988938,1.6362,-0.3528,1.6738035369,17.08,-6.33,18.2152491062,0.0
2020-04-28 00:00:00,17.64872,-3.9995600000000002,18.096237118,1.72872,-0.34956000000000004,1.7637077513000001,15.92,-3.65,16.3330615624,33.11,16.86872,-11.27956,20.2924170131,1.72872,-0.34956000000000004,1.7637077513000001,15.14,-10.93,18.6730956191,0.0
2020-04-28 00:30:00,16.9688,-2.74444,17.1893026139,1.3788,-0.24444000000000002,1.4003000941,15.59,-2.5,15.7891766726,33.01,16.1888,-10.17444,19.1205772599,1.3788,-0.24444000000000002,1.4003000941,14.81,-9.93,17.8309001455,0.0
2020-04-28 01:00:00,16.20804,-2.8662,16.4595158824,1.41804,-0.1962,1.4315487702,14.79,-2.67,15.0290718276,33.14,15.45804,-10.3462,18.600936941,1.41804,-0.1962,1.4315487702,14.04,-10.15,17.324667385,0.0
2020-04-28 01:30:00,15.8274,-2.91996,16.0944946227,1.0674,-0.21996000000000002,1.0898280422,14.76,-2.7,15.0049191934,33.2,15.0674,-10.42996,18.3251359712,1.0674,-0.21996000000000002,1.0898280422,14.0,-10.21,17.3275532029,0.0
2020-04-28 02:00:00,15.48276,-2.94328,15.7600366236,1.38276,-0.32328,1.4200475964,14.1,-2.62,14.3413527953,33.17,14.722760000000001,-10.41328,18.0331933494,1.38276,-0.32328,1.4200475964,13.34,-10.09,16.7261382273,0.0
2020-04-28 02:30:00,15.19324,-2.9909600000000003,15.4848436679,1.44324,-0.30096,1.4742857997,13.75,-2.69,14.0106602271,33.22,14.46324,-10.50096,17.8733173255,1.44324,-0.30096,1.4742857997,13.02,-10.2,16.5396614234,0.0
2020-04-28 03:00:00,14.742,-2.9551600000000002,15.0352763402,1.782,-0.33516,1.8132446679,12.96,-2.62,13.2221783379,33.14,14.032,-10.42516,17.4808748358,1.782,-0.33516,1.8132446679,12.25,-10.09,15.8704316261,0.0
2020-04-28 03:30:00,14.55288,-2.89872,14.8387632211,2.07288,-0.37872000000000006,2.1071925239000002,12.48,-2.52,12.7318812436,33.14,13.85288,-10.35872,17.2975537095,2.07288,-0.37872000000000006,2.1071925239000002,11.78,-9.98,15.4391968703,0.0
2020-04-28 04:00:00,14.52348,-2.74324,14.780285417,2.01348,-0.36324,2.045982651,12.51,-2.38,12.734382592,33.14,13.82348,-10.22324,17.1931159307,2.01348,-0.36324,2.045982651,11.81,-9.86,15.3849179393,0.0
2020-04-28 04:30:00,14.66464,-2.7844800000000003,14.9266538514,1.57464,-0.29448,1.6019393247,13.09,-2.49,13.3247213855,33.14,13.95464,-10.24448,17.3113069408,1.57464,-0.29448,1.6019393247,12.38,-9.95,15.8829122015,0.0
2020-04-28 05:00:00,14.91772,-2.7728,15.1732260854,1.01772,-0.1728,1.0322857349,13.9,-2.6,14.1410749238,33.19,14.17772,-10.2728,17.5082313281,1.01772,-0.1728,1.0322857349,13.16,-10.1,16.5890204654,0.0
2020-04-28 05:30:00,15.45304,-2.53304,15.6592699984,1.01304,-0.20304000000000003,1.0331869546,14.44,-2.33,14.6267733968,33.09,14.71304,-9.98304,17.7801752996,1.01304,-0.20304000000000003,1.0331869546,13.7,-9.78,16.8326587324,0.0
2020-04-28 06:00:00,15.89832,-2.48124,16.0907778171,1.49832,-0.29124,1.5263628533,14.4,-2.19,14.5655792882,33.06,15.13832,-9.93124,18.1051998155,1.49832,-0.29124,1.5263628533,13.64,-9.64,16.7026704452,0.0
2020-04-28 06:30:00,16.99476,-1.79428,17.089216137,2.89476,-0.49428000000000005,2.9366559512,14.1,-1.3,14.1598022585,32.84,16.27476,-9.15428,18.6726713508,2.89476,-0.49428000000000005,2.9366559512,13.38,-8.66,15.938004894,0.0
2020-04-28 07:00:00,18.11144,-2.31296,18.2585334251,3.33144,-0.6429600000000001,3.3929176287000002,14.78,-1.67,14.8740478687,32.8,17.35144,-9.65296,19.8557827052,3.33144,-0.6429600000000001,3.3929176287000002,14.02,-9.01,16.6655482958,0.0
2020-04-28 07:30:00,19.42272,-4.2278,19.8775336759,3.22272,-0.5778,3.2741070597,16.2,-3.65,16.6060982774,32.7,18.63272,-11.4778,21.8841985788,3.22272,-0.5778,3.2741070597,15.41,-10.9,18.8753304607,0.0
2020-04-28 08:00:00,20.40728,-3.7632,20.7513554073,3.61728,-0.6732,3.6793902808,16.79,-3.09,17.0719711809,32.6,19.60728,-10.9732,22.4690130455,3.61728,-0.6732,3.6793902808,15.99,-10.3,19.020254993,0.0
2020-04-28 08:30:00,21.79808,-3.5446400000000002,22.0844009295,3.08808,-0.58464,3.1429352548,18.71,-2.96,18.942695162,32.6,20.93808,-10.76464,23.5431660661,3.08808,-0.58464,3.1429352548,17.85,-10.18,20.5488418165,0.0
2020-04-28 09:00:00,23.02188,-3.22772,23.2470457291,2.9818800000000003,-0.56772,3.0354430208,20.04,-2.66,20.2157661245,32.52,22.13188,-10.42772,24.4654339167,2.9818800000000003,-0.56772,3.0354430208,19.15,-9.86,21.5393152166,0.0
2020-04-28 09:30:00,24.05084,-2.96268,24.2326304286,3.6608400000000003,-0.65268,3.7185670208,20.39,-2.31,20.5204337186,32.49,23.15084,-10.14268,25.2751923887,3.6608400000000003,-0.65268,3.7185670208,19.49,-9.49,21.6776428608,0.0
2020-04-28 10:00:00,24.44932,-2.71464,24.5995633862,5.35932,-1.03464,5.4582772733,19.09,-1.6800000000000002,19.1637809422,32.44,23.57932,-9.89464,25.5712383821,5.35932,-1.03464,5.4582772733,18.22,-8.86,20.2600098717,0.0
2020-04-28 10:30:00,25.15928,-2.6281600000000003,25.2961774801,5.39928,-1.02816,5.4963021664,19.76,-1.6,19.8246714979,32.5,24.25928,-9.83816,26.1782745479,5.39928,-1.02816,5.4963021664,18.86,-8.81,20.816236451400002,0.0
2020-04-28 11:00:00,26.35544,-2.4454000000000002,26.4686455784,4.46544,-0.7254,4.5239760779000004,21.89,-1.72,21.957470255,32.55,25.41544,-9.6854,27.1983742814,4.46544,-0.7254,4.5239760779000004,20.95,-8.96,22.7856116881,0.0
2020-04-28 11:30:00,27.39052,-2.40296,27.4957233517,5.42052,-0.7329600000000001,5.4698507687,21.97,-1.67,22.0333792234,32.52,26.44052,-9.63296,28.1406292792,5.42052,-0.7329600000000001,5.4698507687,21.02,-8.9,22.8265284264,0.0
2020-04-28 12:00:00,28.39988,-2.31168,28.4938071945,3.35988,-0.48168000000000005,3.3942317594,25.04,-1.83,25.1067819523,32.49,27.37988,-9.53168,28.99156347,3.35988,-0.48168000000000005,3.3942317594,24.02,-9.05,25.6683248382,0.0
2020-04-28 12:30:00,28.9262,-2.05192,28.998886567,3.0762,-0.33192000000000005,3.0940551589,25.85,-1.72,25.9071592422,32.49,27.8762,-9.28192,29.3808877559,3.0762,-0.33192000000000005,3.0940551589,24.8,-8.95,26.365555181,0.0
2020-04-28 13:00:00,30.02448,-1.71304,30.0733088521,7.49448,-0.47304,7.5093939377,22.53,-1.24,22.5640975889,32.47,29.05448,-8.92304,30.3938061274,7.49448,-0.47304,7.5093939377,21.56,-8.45,23.1567722276,0.0
2020-04-28 13:30:00,29.75296,-1.7134800000000001,29.8022590163,7.03296,-0.39348000000000005,7.0439586081,22.72,-1.32,22.758312767,32.47,28.79296,-8.93348,30.1470000244,7.03296,-0.39348000000000005,7.0439586081,21.76,-8.54,23.3758251191,0.0
2020-04-28 14:00:00,29.87772,-1.8220800000000001,29.9332278234,5.96772,-0.26208000000000004,5.9734720159,23.91,-1.56,23.9608367967,32.57,28.88772,-9.07208,30.2787549666,5.96772,-0.26208000000000004,5.9734720159,22.92,-8.81,24.5548874972,0.0
2020-04-28 14:30:00,29.34896,-1.82544,29.405674355,5.89896,-0.23544,5.9036565851,23.45,-1.5899999999999999,23.5038422391,32.61,28.37896,-9.10544,29.8039327652,5.89896,-0.23544,5.9036565851,22.48,-8.87,24.1666567816,0.0
2020-04-28 15:00:00,29.09416,-2.13852,29.1726483867,6.28416,-0.30852,6.2917288162,22.81,-1.83,22.8832908473,32.7,28.12416,-9.44852,29.6688878439,6.28416,-0.30852,6.2917288162,21.84,-9.14,23.6754134072,0.0
2020-04-28 15:30:00,29.65372,-2.34412,29.7462267929,6.09372,-0.29412000000000005,6.1008138812,23.56,-2.05,23.6490190071,32.7,28.68372,-9.644120000000001,30.2616067586,6.09372,-0.29412000000000005,6.1008138812,22.59,-9.35,24.4485296081,0.0
2020-04-28 16:00:00,28.99932,-2.32792,29.092606827,6.34932,-0.36792,6.3599708796,22.65,-1.96,22.7346453678,32.69,28.02932,-9.64792,29.6432983993,6.34932,-0.36792,6.3599708796,21.68,-9.28,23.5826376811,0.0
2020-04-28 16:30:00,29.35536,-2.40592,29.4537877322,5.80536,-0.29592,5.8128971586,23.55,-2.11,23.6443354739,32.64,28.38536,-9.68592,29.9924275206,5.80536,-0.29592,5.8128971586,22.58,-9.39,24.4546212402,0.0
2020-04-28 17:00:00,30.1218,-2.50412,30.2257084651,5.8518,-0.29412000000000005,5.8591867878,24.27,-2.21,24.3704123888,32.62,29.1218,-9.79412,30.7246484409,5.8518,-0.29412000000000005,5.8591867878,23.27,-9.5,25.1344962154,0.0
2020-04-28 17:30:00,31.04692,-2.59868,31.1554871448,5.05692,0.12132000000000001,5.0583750779,25.99,-2.7199999999999998,26.1319440532,32.62,30.01692,-9.86868,31.5975684385,5.05692,0.12132000000000001,5.0583750779,24.96,-9.99,26.8849716384,0.0
2020-04-28 18:00:00,31.67212,-2.70072,31.7870582755,4.6321200000000005,0.44928,4.6538573477,27.04,-3.15,27.2228598792,32.56,30.59212,-9.93072,32.163597526,4.6321200000000005,0.44928,4.6538573477,25.96,-10.38,27.9582903626,0.0
2020-04-28 18:30:00,31.34704,-2.89924,31.480827647,4.66704,0.41076,4.6850812308,26.68,-3.31,26.8845401672,32.56,30.28704,-10.11924,31.9328014765,4.66704,0.41076,4.6850812308,25.62,-10.53,27.699554148,0.0
2020-04-28 19:00:00,30.76364,-3.07888,30.917326018,4.55364,0.50112,4.5811307015,26.21,-3.58,26.4533646253,32.67,29.70364,-10.33888,31.4515288802,4.55364,0.50112,4.5811307015,25.15,-10.84,27.3866409039,0.0
2020-04-28 19:30:00,29.5982,-3.04872,29.7548002325,4.4982,0.5212800000000001,4.5283038854,25.1,-3.5700000000000003,25.3526113053,32.47,28.5782,-10.22872,30.3535867416,4.4982,0.5212800000000001,4.5283038854,24.08,-10.75,26.3706067431,0.0
2020-04-28 20:00:00,29.64748,-1.95424,29.7118179236,4.40748,0.54576,4.4411410615,25.24,-2.5,25.3635092209,32.67,28.59748,-9.49424,30.1323158009,4.40748,0.54576,4.4411410615,24.19,-10.04,26.1907941842,0.0
2020-04-28 20:30:00,29.004,-2.62696,29.1227219683,2.574,0.6530400000000001,2.6555483881,26.43,-3.2800000000000002,26.6327486377,32.75,27.924,-10.09696,29.6934062923,2.574,0.6530400000000001,2.6555483881,25.35,-10.75,27.5351593422,0.0
2020-04-28 21:00:00,27.91432,-3.042,28.0795837765,0.00432,0.648,0.6480143998,27.91,-3.69,28.1528719672,32.72,26.78432,-10.482,28.7623386021,0.00432,0.648,0.6480143998,26.78,-11.13,29.000781024,0.0
2020-04-28 21:30:00,27.2,-3.29812,27.399226185,0.0,0.7318800000000001,0.7318800000000001,27.2,-4.03,27.4969252827,32.84,26.09,-10.77812,28.2286374226,0.0,0.7318800000000001,0.7318800000000001,26.09,-11.51,28.516104222,0.0
2020-04-28 22:00:00,25.48072,-3.78348,25.7600817667,0.00072,0.68652,0.6865203776000001,25.48,-4.47,25.8691186553,32.84,24.41072,-11.26348,26.8839958456,0.00072,0.68652,0.6865203776000001,24.41,-11.95,27.178127235,0.0
2020-04-28 22:30:00,24.07,-4.09528,24.4159009311,0.0,0.7747200000000001,0.7747200000000001,24.07,-4.87,24.5577238359,33.05,23.04,-11.63528,25.8112638334,0.0,0.7747200000000001,0.7747200000000001,23.04,-12.41,26.1696331652,0.0
2020-04-28 23:00:00,22.16108,-4.46904,22.6072064901,0.00108,0.7509600000000001,0.7509607766,22.16,-5.22,22.7665104924,33.2,21.17108,-12.07904,24.3745325225,0.00108,0.7509600000000001,0.7509607766,21.17,-12.83,24.7543491128,0.0
2020-04-28 23:30:00,20.29,-5.1462,20.9324502732,0.0,0.7038,0.7038,20.29,-5.85,21.1165006571,33.05,19.36,-12.536200000000001,23.0643861926,0.0,0.7038,0.7038,19.36,-13.24,23.4543641994,0.0
2020-04-29 00:00:00,18.93,-4.31752,19.4161242,0.0,0.76248,0.76248,18.93,-5.08,19.59977806,32.71,18.11,-10.97752,21.1773002375,0.0,0.76248,0.76248,18.11,-11.74,21.5823932871,0.0
2020-04-29 00:30:00,17.8,-4.50912,18.3622483148,0.0,0.7408800000000001,0.7408800000000001,17.8,-5.25,18.5580844917,32.78,17.02,-11.17912,20.3630332705,0.0,0.7408800000000001,0.7408800000000001,17.02,-11.92,20.7789990134,0.0
2020-04-29 01:00:00,17.05,-4.48936,17.6311330665,0.0,0.71064,0.71064,17.05,-5.2,17.8253330965,32.85,16.27,-11.19936,19.7519255874,0.0,0.71064,0.71064,16.27,-11.91,20.1633578553,0.0
2020-04-29 01:30:00,16.57072,-4.55736,17.1859911407,0.00072,0.7826400000000001,0.7826403312,16.57,-5.34,17.4092073341,32.83,15.81072,-11.24736,19.4031434022,0.00072,0.7826400000000001,0.7826403312,15.81,-12.03,19.8664793056,0.0
2020-04-29 02:00:00,16.43,-4.47024,17.0272706462,0.0,0.77976,0.77976,16.43,-5.25,17.2484028246,32.93,15.66,-11.21024,19.2588961485,0.0,0.77976,0.77976,15.66,-11.99,19.7229739137,0.0
2020-04-29 02:30:00,16.19108,-4.52408,16.8112572823,0.00108,0.6559200000000001,0.6559208891,16.19,-5.18,16.9984852266,33.02,15.43108,-11.28408,19.1167123589,0.00108,0.6559200000000001,0.6559208891,15.43,-11.94,19.510215273,0.0
2020-04-29 03:00:00,15.73432,-4.50256,16.3658752414,0.00432,0.5774400000000001,0.5774561594000001,15.73,-5.08,16.5299516031,32.95,14.98432,-11.24256,18.7329923188,0.00432,0.5774400000000001,0.5774561594000001,14.98,-11.82,19.0817399626,0.0
2020-04-29 03:30:00,15.62888,-4.45584,16.2516583818,0.038880000000000005,0.61416,0.6153894377,15.59,-5.07,16.3936878096,32.95,14.88888,-11.18584,18.6226143213,0.038880000000000005,0.61416,0.6153894377,14.85,-11.8,18.9674062539,0.0
2020-04-29 04:00:00,15.4042,-4.4578,16.0362513849,0.0342,0.5922000000000001,0.5931867160000001,15.37,-5.05,16.1783620926,32.95,14.6642,-11.1978,18.4507313264,0.0342,0.5922000000000001,0.5931867160000001,14.63,-11.79,18.7893853013,0.0
2020-04-29 04:30:00,15.5008,-4.474,16.1335512718,0.0108,0.666,0.6660875618000001,15.49,-5.14,16.3205300159,32.98,14.7608,-11.214,18.5373949799,0.0108,0.666,0.6660875618000001,14.75,-11.88,18.9392951294,0.0
2020-04-29 05:00:00,15.590440000000001,-4.3286,16.1801915116,0.010440000000000001,0.5814,0.5814937262000001,15.58,-4.91,16.3353757226,32.95,14.85044,-11.0586,18.5156204906,0.010440000000000001,0.5814,0.5814937262000001,14.84,-11.64,18.8604135692,0.0
2020-04-29 05:30:00,16.01392,-4.13976,16.5403520707,0.04392,0.5702400000000001,0.5719288627,15.97,-4.71,16.6500750749,32.92,15.27392,-10.85976,18.7410517161,0.04392,0.5702400000000001,0.5719288627,15.23,-11.43,19.0420009453,0.0
2020-04-29 06:00:00,16.17904,-4.11476,16.6940883303,0.05904,0.52524,0.5285478022,16.12,-4.64,16.7745044636,32.92,15.41904,-10.84476,18.8508783344,0.05904,0.52524,0.5285478022,15.36,-11.37,19.1103767624,0.0
2020-04-29 06:30:00,17.50052,-3.67604,17.8824346875,0.29052,0.36396,0.46569169200000005,17.21,-4.04,17.6778307493,32.74,16.72052,-10.33604,19.6573017465,0.29052,0.36396,0.46569169200000005,16.43,-10.7,19.607011501,0.0
2020-04-29 07:00:00,18.52228,-3.25752,18.8065492036,0.69228,-0.04752000000000001,0.693909035,17.83,-3.21,18.1166498007,32.58,17.75228,-9.87752,20.3152368076,0.69228,-0.04752000000000001,0.693909035,17.06,-9.83,19.6894007019,0.0
2020-04-29 07:30:00,20.06772,-3.10564,20.3066094119,1.46772,-0.30564,1.4992057257,18.6,-2.8,18.8095720313,32.46,19.25772,-9.67564,21.5517467739,1.46772,-0.30564,1.4992057257,17.79,-9.37,20.1067401634,0.0
2020-04-29 08:00:00,21.11328,-4.729,21.6364052781,2.12328,-0.369,2.1551053242,18.99,-4.36,19.48408838,32.36,20.29328,-11.219,23.1879963377,2.12328,-0.369,2.1551053242,18.17,-10.85,21.162972381,0.0
2020-04-29 08:30:00,22.39864,-5.432,23.0479000746,3.15864,-0.522,3.2014825706,19.24,-4.91,19.8566286162,32.43,21.76864,-9.362,23.6964286645,3.15864,-0.522,3.2014825706,18.61,-8.84,20.6028565981,0.0
2020-04-29 09:00:00,24.12352,-6.73388,25.0457452883,2.87352,-0.44388000000000005,2.9076015279,21.25,-6.29,22.1613763111,32.67,23.87352,-5.20388,24.4341016664,2.87352,-0.44388000000000005,2.9076015279,21.0,-4.76,21.5327100013,0.0
2020-04-29 09:30:00,24.8834,-6.13416,25.6283342117,2.2734,-0.34416,2.2993028651,22.61,-5.79,23.3395844008,32.61,24.6234,-4.61416,25.0519919381,2.2734,-0.34416,2.2993028651,22.35,-4.27,22.7542391655,0.0
2020-04-29 10:00:00,26.78032,-5.76676,27.3941793124,2.83032,-0.44676000000000005,2.8653631183,23.95,-5.32,24.5337502229,32.51,26.52032,-4.27676,26.8629493727,2.83032,-0.44676000000000005,2.8653631183,23.69,-3.83,23.9976040471,0.0
2020-04-29 10:30:00,27.40372,-5.80788,28.0124140326,3.8437200000000002,-0.49788000000000004,3.875831257,23.56,-5.31,24.1509772059,32.45,27.13372,-4.30788,27.4735616754,3.8437200000000002,-0.49788000000000004,3.875831257,23.29,-3.81,23.5995805047,0.0
2020-04-29 11:00:00,27.59028,-5.5137599999999996,28.1358330215,5.12028,-0.8337600000000001,5.1877184789,22.47,-4.68,22.9521959734,32.36,27.32028,-4.03376,27.6164610154,5.12028,-0.8337600000000001,5.1877184789,22.2,-3.2,22.4294449329,0.0
2020-04-29 11:30:00,27.67932,-5.15124,28.1545738593,7.06932,-1.19124,7.1689844469,20.61,-3.96,20.9869888264,32.28,27.42932,-3.67124,27.6739154946,7.06932,-1.19124,7.1689844469,20.36,-2.48,20.5104851235,0.0
2020-04-29 12:00:00,28.8568,-5.98532,29.4709850827,6.9768,-1.25532,7.0888339339,21.88,-4.73,22.3854260625,32.28,28.5868,-4.51532,28.9412033085,6.9768,-1.25532,7.0888339339,21.61,-3.26,21.8545121199,0.0
2020-04-29 12:30:00,29.38392,0.24276000000000003,29.3849227834,10.48392,-2.12724,10.6975571316,18.9,2.37,19.0480156447,32.81,28.49392,-7.44724,29.4510587345,10.48392,-2.12724,10.6975571316,18.01,-5.32,18.779310424,0.0
2020-04-29 13:00:00,27.16012,0.5388400000000001,27.165464600500002,13.47012,-3.07116,13.8157937362,13.69,3.61,14.1579730188,32.92,26.36012,-7.74116,27.4732867448,13.47012,-3.07116,13.8157937362,12.89,-4.67,13.7098869434,0.0
2020-04-29 13:30:00,25.60072,0.60516,25.6078715075,14.22072,-3.17484,14.5708093922,11.38,3.7800000000000002,11.9913635588,33.02,24.87072,-7.74484,26.0487093719,14.22072,-3.17484,14.5708093922,10.65,-4.57,11.5891069544,0.0
2020-04-29 14:00:00,24.73836,0.27604,24.7399000316,13.42836,-2.88396,13.7345577858,11.31,3.16,11.7431554533,33.21,24.01836,-8.15396,25.3647132996,13.42836,-2.88396,13.7345577858,10.59,-5.27,11.8288207358,0.0
2020-04-29 14:30:00,24.59704,0.11024,24.5972870378,10.33704,-2.03976,10.5363663955,14.26,2.15,14.4211684686,33.38,23.79704,-8.37976,25.229337891,10.33704,-2.03976,10.5363663955,13.46,-6.34,14.878413894,0.0
2020-04-29 15:00:00,24.14704,0.5374,24.1530192631,10.42704,-1.9926,10.6157250304,13.72,2.5300000000000002,13.9513189341,33.45,23.34704,-7.9926,24.6772350866,10.42704,-1.9926,10.6157250304,12.92,-6.0,14.245223761,0.0
2020-04-29 15:30:00,23.94728,-4.08596,24.2933589386,9.37728,-1.69596,9.5294102924,14.57,-2.39,14.7647214671,33.08,23.52728,-5.96596,24.2719093382,9.37728,-1.69596,9.5294102924,14.15,-4.27,14.7802368046,0.0
2020-04-29 16:00:00,23.8412,-5.8064,24.538074464,8.7912,-1.5264,8.9227290892,15.05,-4.28,15.6467536569,32.92,23.6212,-4.2264,23.9963236018,8.7912,-1.5264,8.9227290892,14.83,-2.7,15.0737818745,0.0
2020-04-29 16:30:00,24.91296,-5.69344,25.5552506346,6.85296,-1.15344,6.9493513795,18.06,-4.54,18.6219010845,33.05,24.67296,-4.13344,25.0167999831,6.85296,-1.15344,6.9493513795,17.82,-2.98,18.0674513975,0.0
2020-04-29 17:00:00,26.9358,-5.72904,27.5383227696,4.0158,-0.59904,4.0602338063,22.92,-5.13,23.4870879421,32.97,26.6958,-4.17904,27.0209199133,4.0158,-0.59904,4.0602338063,22.68,-3.58,22.9608100902,0.0
2020-04-29 17:30:00,26.46696,-5.60464,27.0538714636,2.94696,-0.40464000000000006,2.9746103562,23.52,-5.2,24.0879721023,32.78,26.21696,-4.07464,26.5317108904,2.94696,-0.40464000000000006,2.9746103562,23.27,-3.67,23.557627215,0.0
2020-04-29 18:00:00,27.88368,-5.47496,28.4161010229,1.9936800000000001,-0.26496000000000003,2.0112095227,25.89,-5.21,26.4090173994,32.62,27.62368,-3.98496,27.9096327984,1.9936800000000001,-0.26496000000000003,2.0112095227,25.63,-3.7199999999999998,25.8985578749,0.0
