Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-29 18:30:00,28.48172,-5.38976,28.9872021247,2.42172,-0.32976000000000005,2.4440682102,26.06,-5.06,26.5466984765,32.58,28.21172,-3.88976,28.4786126456,2.42172,-0.32976000000000005,2.4440682102,25.79,-3.56,26.0345482004,0.0
2020-04-29 19:00:00,27.7908,-6.0276,28.4369570524,4.4208,-0.6876,4.4739542242,23.37,-5.34,23.9723277969,32.53,27.5308,-4.5176,27.8989902756,4.4208,-0.6876,4.4739542242,23.11,-3.83,23.4252214504,0.0
2020-04-29 19:30:00,26.83492,-6.60204,27.6351201113,6.87492,-1.11204,6.9642772754,19.96,-5.49,20.7012487546,32.41,26.58492,-5.10204,27.0700717319,6.87492,-1.11204,6.9642772754,19.71,-3.99,20.1098035793,0.0
2020-04-29 20:00:00,26.14864,-6.68304,26.9891533304,6.21864,-1.01304,6.3006137392,19.93,-5.67,20.7208542295,32.49,25.88864,-5.16304,26.3984594833,6.21864,-1.01304,6.3006137392,19.67,-4.15,20.1030196737,0.0
2020-04-29 20:30:00,25.334600000000002,-6.90412,26.2585001501,8.544599999999999,-1.5541200000000002,8.6847842883,16.79,-5.35,17.6217649513,32.51,25.084600000000002,-5.36412,25.6517239291,8.544599999999999,-1.5541200000000002,8.6847842883,16.54,-3.81,16.9731464378,0.0
2020-04-29 21:00:00,23.92664,-6.77564,24.8675169468,12.62664,-2.46564,12.8651241074,11.3,-4.31,12.0940522572,32.47,23.70664,-5.23564,24.2779057231,12.62664,-2.46564,12.8651241074,11.08,-2.77,11.421002583,0.0
2020-04-29 21:30:00,24.10488,-7.57452,25.2669466506,6.73488,-1.06452,6.8184904081,17.37,-6.51,18.5498517514,32.66,23.86488,-6.03452,24.6160096085,6.73488,-1.06452,6.8184904081,17.13,-4.97,17.8364178018,0.0
2020-04-29 22:00:00,23.43144,-8.2594,24.8445178829,4.77144,-0.6894,4.8209866245,18.66,-7.57,20.1370429805,32.83,23.18144,-6.6994,24.1300874601,4.77144,-0.6894,4.8209866245,18.41,-6.01,19.3661612097,0.0
2020-04-29 22:30:00,21.45248,-8.503,23.0761761813,8.23248,-1.5030000000000001,8.3685563839,13.22,-7.0,14.9588903332,32.89,21.20248,-6.913,22.3010028284,8.23248,-1.5030000000000001,8.3685563839,12.97,-5.41,14.0530779547,0.0
2020-04-29 23:00:00,18.7682,-8.50428,20.6050505837,11.6982,-2.29428,11.9210571661,7.07,-6.21,9.4100478213,32.96,18.5482,-6.88428,19.784565559,11.6982,-2.29428,11.9210571661,6.85,-4.59,8.2456412728,0.0
2020-04-29 23:30:00,17.148,-8.90772,19.3235964458,10.458,-2.00772,10.6489766456,6.69,-6.9,9.6107283803,32.96,16.948,-7.28772,18.4484570303,10.458,-2.00772,10.6489766456,6.49,-5.28,8.3665106227,0.0
2020-04-30 00:00:00,15.5228,-8.85204,17.8694133088,11.6028,-2.28204,11.8250866551,3.92,-6.57,7.6505751418,33.02,15.3228,-7.21204,16.9352213095,11.6028,-2.28204,11.8250866551,3.7199999999999998,-4.93,6.1760262305,0.0
2020-04-30 00:30:00,14.5238,-8.17676,16.6673384359,11.6838,-2.24676,11.897861696,2.84,-5.93,6.5749904943,33.25,14.3338,-6.51676,15.7456655413,11.6838,-2.24676,11.897861696,2.65,-4.27,5.0254751019,0.0
2020-04-30 01:00:00,14.08516,-6.6638,15.58197557,8.88516,-1.6038000000000001,9.0287453539,5.2,-5.06,7.2555909477,32.97,13.68516,-10.1638,17.0465959847,8.88516,-1.6038000000000001,9.0287453539,4.8,-8.56,9.813949256,0.0
2020-04-30 01:30:00,13.25372,-5.49508,14.3477175204,10.683720000000001,-2.03508,10.8758182977,2.5700000000000003,-3.46,4.3100464035,32.61,12.83372,-12.09508,17.6350596609,10.683720000000001,-2.03508,10.8758182977,2.15,-10.06,10.2871813438,0.0
2020-04-30 02:00:00,12.95888,-5.42344,14.0479988713,11.19888,-2.32344,11.4373636249,1.76,-3.1,3.5647720825,32.61,12.54888,-12.01344,17.3723092848,11.19888,-2.32344,11.4373636249,1.35,-9.69,9.7835882988,0.0
2020-04-30 02:30:00,13.18464,-5.70736,14.3669304341,9.31464,-1.64736,9.4591920003,3.87,-4.06,5.6089660366,32.69,12.72464,-12.31736,17.7097097802,9.31464,-1.64736,9.4591920003,3.41,-10.67,11.2016516639,0.0
2020-04-30 03:00:00,12.94996,-5.74796,14.1682923517,7.50996,-1.22796,7.6096902015,5.44,-4.52,7.0727646645,32.72,12.45996,-12.36796,17.556111123,7.50996,-1.22796,7.6096902015,4.95,-11.14,12.1902461009,0.0
2020-04-30 03:30:00,12.52556,-5.60036,13.7205570384,9.02556,-1.62036,9.1698582237,3.5,-3.98,5.3000377357,32.7,12.06556,-12.22036,17.1730875687,9.02556,-1.62036,9.1698582237,3.04,-10.6,11.0273115491,0.0
2020-04-30 04:00:00,12.77652,-5.62488,13.9598975041,8.24652,-1.42488,8.3687140664,4.53,-4.2,6.1774509306,32.7,12.29652,-12.26488,17.3675469058,8.24652,-1.42488,8.3687140664,4.05,-10.84,11.5718667466,0.0
2020-04-30 04:30:00,12.55484,-5.5864,13.7416109822,8.93484,-1.7064,9.0963271041,3.62,-3.88,5.3064865966,32.7,12.09484,-12.2264,17.1979653327,8.93484,-1.7064,9.0963271041,3.16,-10.52,10.9843525071,0.0
2020-04-30 05:00:00,12.9748,-5.40732,14.0564769634,9.604800000000001,-1.77732,9.7678579751,3.37,-3.63,4.9531606071,32.7,12.5248,-12.04732,17.3783927399,9.604800000000001,-1.77732,9.7678579751,2.92,-10.27,10.6770454715,0.0
2020-04-30 05:30:00,13.61776,-4.24008,14.262596742,7.99776,-1.36008,8.1125817484,5.62,-2.88,6.3149663499,32.65,13.12776,-10.88008,17.050343792,7.99776,-1.36008,8.1125817484,5.13,-9.52,10.8142174937,0.0
2020-04-30 06:00:00,13.77332,-4.2296,14.4081178501,7.03332,-1.1196,7.1218743588,6.74,-3.11,7.4229172163,32.65,13.25332,-10.8696,17.1405570266,7.03332,-1.1196,7.1218743588,6.22,-9.75,11.5650724165,0.0
2020-04-30 06:30:00,15.11324,-3.62548,15.5420117272,8.91324,-1.63548,9.062044037,6.2,-1.99,6.5115359171,32.46,14.59324,-10.19548,17.8019792756,8.91324,-1.63548,9.062044037,5.68,-8.56,10.2730715952,0.0
2020-04-30 07:00:00,16.881,-3.4384,17.227616073,7.101,-1.1484,7.1932623725,9.78,-2.29,10.0445258723,32.4,16.311,-10.0184,19.1420233925,7.101,-1.1484,7.1932623725,9.21,-8.87,12.7867509556,0.0
2020-04-30 07:30:00,19.33656,-4.64464,19.8865591132,3.52656,-0.49464,3.5610804769,15.81,-4.15,16.345598796,32.36,18.72656,-9.32464,20.9196787873,3.52656,-0.49464,3.5610804769,15.2,-8.83,17.5786489811,0.0
2020-04-30 08:00:00,21.24756,-7.59592,22.5645032429,3.42756,-0.5659200000000001,3.4739650257,17.82,-7.03,19.1565471837,32.77,21.00756,-6.04592,21.860254477,3.42756,-0.5659200000000001,3.4739650257,17.58,-5.48,18.4143096531,0.0
2020-04-30 08:30:00,22.90212,-7.57528,24.1224370156,2.47212,-0.30528000000000005,2.4908980655,20.43,-7.27,21.6849671432,32.67,22.65212,-6.04528,23.4449131108,2.47212,-0.30528000000000005,2.4908980655,20.18,-5.74,20.9804671063,0.0
2020-04-30 09:00:00,24.48468,-7.21652,25.5260203638,2.34468,-0.5065200000000001,2.3987677697,22.14,-6.71,23.1344699529,32.47,24.23468,-5.70652,24.8974714622,2.34468,-0.5065200000000001,2.3987677697,21.89,-5.2,22.499157762,0.0
2020-04-30 09:30:00,25.66892,-6.8862,26.5765536593,2.78892,-0.4662,2.8276168776,22.88,-6.42,23.7636445016,32.29,25.40892,-5.3962,25.9756075965,2.78892,-0.4662,2.8276168776,22.62,-4.93,23.1510107771,0.0
2020-04-30 10:00:00,26.8784,-6.61692,27.6808962436,2.4084,-0.28692,2.4254306105,24.47,-6.33,25.2754782348,32.29,26.6184,-5.13692,27.1095401224,2.4084,-0.28692,2.4254306105,24.21,-4.85,24.6910226601,0.0
2020-04-30 10:30:00,27.75536,-6.50528,28.5075196502,1.3953600000000002,0.054720000000000005,1.3964325290000001,26.36,-6.5600000000000005,27.1640055956,32.34,27.48536,-5.02528,27.9409816114,1.3953600000000002,0.054720000000000005,1.3964325290000001,26.09,-5.08,26.5799642588,0.0
2020-04-30 11:00:00,28.44584,-6.29792,29.1346805308,1.09584,0.08208,1.098909656,27.35,-6.38,28.0842820809,32.47,28.16584,-4.80792,28.5732503862,1.09584,0.08208,1.098909656,27.07,-4.89,27.5081260721,0.0
2020-04-30 11:30:00,28.68188,-6.33248,29.3726155336,1.9018800000000002,-0.22248,1.9148485279,26.78,-6.11,27.4681724911,32.6,28.39188,-4.8224800000000005,28.7985271027,1.9018800000000002,-0.22248,1.9148485279,26.49,-4.6,26.8864296626,0.0
2020-04-30 12:00:00,28.41712,-6.18876,29.0832161123,3.32712,-0.51876,3.3673193243,25.09,-5.67,25.7226942601,32.5,28.14712,-4.69876,28.5366205047,3.32712,-0.51876,3.3673193243,24.82,-4.18,25.1695212509,0.0
2020-04-30 12:30:00,28.1596,-6.00072,28.7918688639,4.9896,-0.8107200000000001,5.0550346268,23.17,-5.19,23.744157176,32.38,27.8896,-4.50072,28.2504206814,4.9896,-0.8107200000000001,5.0550346268,22.9,-3.69,23.1953896281,0.0
2020-04-30 13:00:00,28.66732,-2.51816,28.7777060547,7.08732,-1.29816,7.2052289463,21.58,-1.22,21.6144581241,32.6,28.02732,-5.95816,28.6536269426,7.08732,-1.29816,7.2052289463,20.94,-4.66,21.4522539608,0.0
2020-04-30 13:30:00,28.16512,0.39784,28.1679296591,7.39512,-1.26216,7.5020562301,20.77,1.6600000000000001,20.8362304652,33.05,27.16512,-7.94216,28.3023258776,7.39512,-1.26216,7.5020562301,19.77,-6.68,20.8680449492,0.0
2020-04-30 14:00:00,25.99788,0.5680400000000001,26.0040849471,11.92788,-2.36196,12.1594891478,14.07,2.93,14.3718405224,33.15,25.18788,-7.82196,26.3744641109,11.92788,-2.36196,12.1594891478,13.26,-5.46,14.3401255225,0.0
2020-04-30 14:30:00,26.261,0.6364000000000001,26.2687100171,12.501,-2.6136,12.7712922588,13.76,3.25,14.1386031842,33.23,25.471,-7.8136,26.642525893,12.501,-2.6136,12.7712922588,12.97,-5.2,13.9735786397,0.0
2020-04-30 15:00:00,24.93328,0.1226,24.9335814178,11.75328,-2.2374,11.9643449264,13.18,2.36,13.3896228476,33.34,24.13328,-8.3674,25.5426816587,11.75328,-2.2374,11.9643449264,12.38,-6.13,13.8145322034,0.0
2020-04-30 15:30:00,24.77976,-0.0796,24.7798878492,11.66976,-2.1996,11.8752489918,13.11,2.12,13.2803049664,33.28,24.00976,-8.5296,25.4798479473,11.66976,-2.1996,11.8752489918,12.34,-6.33,13.8688319624,0.0
2020-04-30 16:00:00,24.07104,-1.9128,24.1469205184,11.74104,-2.2428,11.9533330967,12.33,0.33,12.3344152679,33.26,23.41104,-7.9728,24.731403796,11.74104,-2.2428,11.9533330967,11.67,-5.73,13.0008384345,0.0
2020-04-30 16:30:00,23.46468,-7.03712,24.4971889285,13.23468,-2.69712,13.5067098509,10.23,-4.34,11.1125379639,32.76,23.25468,-5.46712,23.8886906924,13.23468,-2.69712,13.5067098509,10.02,-2.77,10.3958308951,0.0
2020-04-30 17:00:00,24.45164,-6.9554,25.421649982799998,13.48164,-2.8854,13.7869558007,10.97,-4.07,11.7006751942,32.6,24.23164,-5.3954,24.8250421601,13.48164,-2.8854,13.7869558007,10.75,-2.51,11.0391394592,0.0
2020-04-30 17:30:00,24.98344,-6.6276,25.8475793063,15.37344,-2.8476,15.6349442977,9.61,-3.7800000000000002,10.3266887239,32.48,24.76344,-5.0876,25.2806573173,15.37344,-2.8476,15.6349442977,9.39,-2.24,9.6534812374,0.0
2020-04-30 18:00:00,26.9076,-6.2648,27.6272810244,18.2376,-2.8548,18.4596840926,8.67,-3.41,9.3164907556,32.33,26.6976,-4.7348,27.1142061805,18.2376,-2.8548,18.4596840926,8.46,-1.88,8.6663717899,0.0
2020-04-30 18:30:00,27.30948,-6.4742,28.0664027533,17.34948,-2.6442,17.5498219339,9.96,-3.83,10.6710121357,32.42,27.09948,-4.9442,27.5468134257,17.34948,-2.6442,17.5498219339,9.75,-2.3,10.0176094953,0.0
2020-04-30 19:00:00,25.66028,-7.01568,26.6020626182,12.77028,-2.51568,13.0157096288,12.89,-4.5,13.6529154396,32.5,25.43028,-5.48568,26.0152229654,12.77028,-2.51568,13.0157096288,12.66,-2.9699999999999998,13.0037110088,0.0
2020-04-30 19:30:00,25.32848,-7.36356,26.37714759,10.33848,-2.11356,10.55231276,14.99,-5.25,15.8827768353,32.46,25.08848,-5.8235600000000005,25.7554980496,10.33848,-2.11356,10.55231276,14.75,-3.71,15.2094247097,0.0
2020-04-30 20:00:00,24.95384,-7.90036,26.1746025543,9.75384,-1.9803600000000001,9.952849867,15.2,-5.92,16.3121549772,32.54,24.71384,-6.36036,25.5191705758,9.75384,-1.9803600000000001,9.952849867,14.96,-4.38,15.5880082114,0.0
2020-04-30 20:30:00,25.115,-8.00652,26.3603411873,9.315,-1.8565200000000002,9.4982046467,15.8,-6.15,16.9547191071,32.57,24.865,-6.46652,25.6921020142,9.315,-1.8565200000000002,9.4982046467,15.55,-4.61,16.218958043,0.0
2020-04-30 21:00:00,24.79876,-8.11976,26.0942330793,8.70876,-1.67976,8.8692781214,16.09,-6.44,17.33094631,32.45,24.54876,-6.59976,25.4204337019,8.70876,-1.67976,8.8692781214,15.84,-4.92,16.5865005351,0.0
2020-04-30 21:30:00,24.40072,-8.34556,25.7884374911,9.09072,-1.82556,9.2722089834,15.31,-6.52,16.6405078048,32.45,24.15072,-6.80556,25.0912917848,9.09072,-1.82556,9.2722089834,15.06,-4.98,15.8620301349,0.0
2020-04-30 22:00:00,23.0624,-8.83196,24.6957043067,8.1324,-1.64196,8.2965030225,14.93,-7.19,16.5710892822,32.58,22.8124,-7.28196,23.9464514115,8.1324,-1.64196,8.2965030225,14.68,-5.64,15.7261565552,0.0
2020-04-30 22:30:00,21.40132,-8.93004,23.1896984056,9.93132,-2.2100400000000002,10.1742515078,11.47,-6.72,13.2935811578,32.75,21.16132,-7.35004,22.4014408497,9.93132,-2.2100400000000002,10.1742515078,11.23,-5.14,12.3504048517,0.0
2020-04-30 23:00:00,19.65352,-9.34864,21.7636834713,8.99352,-1.89864,9.1917482472,10.66,-7.45,13.0053104538,32.84,19.42352,-7.74864,20.9120671154,8.99352,-1.89864,9.1917482472,10.43,-5.85,11.9585701486,0.0
2020-04-30 23:30:00,18.07848,-9.5462,20.4441036377,8.89848,-1.9062000000000001,9.1003595946,9.18,-7.64,11.9432826308,32.92,17.84848,-7.9362,19.5333435118,8.89848,-1.9062000000000001,9.1003595946,8.95,-6.03,10.791820977,0.0
2020-05-01 00:00:00,17.2814,-7.81024,18.9643516846,8.7714,-1.83024,8.9603145267,8.51,-5.98,10.4009855302,33.2,17.0714,-6.16024,18.1488637335,8.7714,-1.83024,8.9603145267,8.3,-4.33,9.3615650401,0.0
2020-05-01 00:30:00,15.8288,-9.45248,18.436384884,8.8488,-1.8424800000000001,9.0385836274,6.98,-7.61,10.3263013708,33.07,15.7788,-4.30248,16.3548727782,8.8488,-1.8424800000000001,9.0385836274,6.93,-2.46,7.3536725519,0.0
2020-05-01 01:00:00,14.79992,-12.84328,19.595598311,8.17992,-1.76328,8.3678102013,6.62,-11.08,12.9070058495,32.6,14.94992,-2.72328,15.1959324151,8.17992,-1.76328,8.3678102013,6.77,-0.96,6.8377262303,0.0
2020-05-01 01:30:00,14.52332,-13.02956,19.5114391477,6.49332,-1.33956,6.6300547219,8.03,-11.69,14.1822776732,32.65,14.72332,-2.90956,15.0080542115,6.49332,-1.33956,6.6300547219,8.23,-1.57,8.3784127375,0.0
2020-05-01 02:00:00,14.71184,-13.1518,19.7334254357,3.38184,-0.6318,3.4403507126,11.33,-12.52,16.8854760075,32.65,14.97184,-3.0618,15.2817084197,3.38184,-0.6318,3.4403507126,11.59,-2.43,11.84200152,0.0
2020-05-01 02:30:00,14.75348,-13.29236,19.858298176799998,1.8334800000000002,-0.34236000000000005,1.8651700405,12.92,-12.95,18.2928647292,32.67,15.04348,-3.21236,15.3826378518,1.8334800000000002,-0.34236000000000005,1.8651700405,13.21,-2.87,13.5181729535,0.0
2020-05-01 03:00:00,14.58008,-13.28564,19.7252874001,1.45008,-0.30564,1.4819405575,13.13,-12.98,18.4628627249,32.74,14.88008,-3.14564,15.2089392075,1.45008,-0.30564,1.4819405575,13.43,-2.84,13.7269989437,0.0
2020-05-01 03:30:00,14.569,-13.31528,19.7370829273,0.999,-0.21528000000000003,1.0219327172,13.57,-13.1,18.8614660088,32.77,14.879,-3.16528,15.211957089,0.999,-0.21528000000000003,1.0219327172,13.88,-2.95,14.1900281888,0.0
2020-05-01 04:00:00,14.2828,-13.35468,19.5536659924,1.6128,-0.36468,1.6535160545,12.67,-12.99,18.1457708571,32.79,14.5628,-3.18468,14.9069557772,1.6128,-0.36468,1.6535160545,12.95,-2.8200000000000003,13.2534863338,0.0
2020-05-01 04:30:00,14.53688,-13.3688,19.7495745163,1.22688,-0.2988,1.2627414519,13.31,-13.07,18.6542488458,32.82,14.83688,-3.2088,15.1799013691,1.22688,-0.2988,1.2627414519,13.61,-2.91,13.9176219233,0.0
2020-05-01 05:00:00,14.59984,-13.32424,19.7658973893,0.96984,-0.17424,0.9853675473000001,13.63,-13.15,18.9393611297,32.82,14.89984,-3.15424,15.2300512804,0.96984,-0.17424,0.9853675473000001,13.93,-2.98,14.2451851515,0.0
2020-05-01 05:30:00,14.8896,-13.0906,19.8258416346,0.7596,-0.1206,0.7691141138,14.13,-12.97,19.1801407711,32.75,15.2096,-2.9606,15.4950664574,0.7596,-0.1206,0.7691141138,14.45,-2.84,14.7264422044,0.0
2020-05-01 06:00:00,15.23292,-13.07344,20.073781038,0.77292,-0.16344,0.7900113670000001,14.46,-12.91,19.3845221762,32.75,15.55292,-2.9634400000000003,15.8327286707,0.77292,-0.16344,0.7900113670000001,14.78,-2.8,15.0428853615,0.0
2020-05-01 06:30:00,16.43144,-12.58372,20.6964303568,0.9914400000000001,-0.24372000000000002,1.020956763,15.44,-12.34,19.7653535258,32.53,16.78144,-2.58372,16.9791736404,0.9914400000000001,-0.24372000000000002,1.020956763,15.79,-2.34,15.9624465543,0.0
2020-05-01 07:00:00,17.78296,-12.06896,21.4917068155,1.00296,-0.22896000000000002,1.0287620926,16.78,-11.84,20.536650165,32.33,18.14296,-2.20896,18.276939072,1.00296,-0.22896000000000002,1.0287620926,17.14,-1.98,17.2539850469,0.0
2020-05-01 07:30:00,19.08596,-12.64628,22.8954638948,1.33596,-0.29628000000000004,1.3684191463,17.75,-12.35,21.6237138346,32.24,19.47596,-2.86628,19.685745578,1.33596,-0.29628000000000004,1.3684191463,18.14,-2.5700000000000003,18.3211489814,0.0
2020-05-01 08:00:00,21.26032,-7.26572,22.467574271,1.48032,-0.31572,1.5136136960000002,19.78,-6.95,20.9654692292,32.91,21.09032,-4.76572,21.6220647678,1.48032,-0.31572,1.5136136960000002,19.61,-4.45,20.1085703122,0.0
2020-05-01 08:30:00,21.37852,-5.92932,22.1855347705,2.01852,-0.31932000000000005,2.0436213575,19.36,-5.61,20.1564307356,32.87,21.12852,-4.37932,21.5775995202,2.01852,-0.31932000000000005,2.0436213575,19.11,-4.06,19.5365222084,0.0
2020-05-01 09:00:00,21.95672,-6.40744,22.8725346324,2.73672,-0.39744,2.7654285223,19.22,-6.01,20.1377382047,32.76,21.71672,-4.85744,22.2533289849,2.73672,-0.39744,2.7654285223,18.98,-4.46,19.4969741242,0.0
2020-05-01 09:30:00,22.69992,-5.98776,23.4763633858,2.86992,-0.43776000000000004,2.9031146419000002,19.83,-5.55,20.5920227273,32.74,22.44992,-4.44776,22.8862726765,2.86992,-0.43776000000000004,2.9031146419000002,19.58,-4.01,19.9864078814,0.0
2020-05-01 10:00:00,23.1826,-5.67672,23.8675112385,4.1526,-0.57672,4.1924566448,19.03,-5.1,19.7015456246,32.64,22.9426,-4.13672,23.3125577129,4.1526,-0.57672,4.1924566448,18.79,-3.56,19.1242699207,0.0
2020-05-01 10:30:00,23.70128,-5.7024,24.3776134886,5.74128,-0.8424,5.8027522606,17.96,-4.86,18.6059452864,32.56,23.47128,-4.1724,23.839251385,5.74128,-0.8424,5.8027522606,17.73,-3.33,18.0400055432,0.0
2020-05-01 11:00:00,23.75968,-5.65504,24.4233877892,6.79968,-1.08504,6.8857069284,16.96,-4.57,17.5649224308,32.48,23.52968,-4.13504,23.8902573595,6.79968,-1.08504,6.8857069284,16.73,-3.05,17.0057460877,0.0
2020-05-01 11:30:00,26.04264,-5.3424,26.5849644711,10.05264,-0.9324,10.0957882669,15.99,-4.41,16.5869888768,32.67,25.812640000000002,-3.8024,26.0911983153,10.05264,-0.9324,10.0957882669,15.76,-2.87,16.0191916151,0.0
2020-05-01 12:00:00,25.78636,-5.11208,26.2882050353,11.82636,-1.16208,11.8833169097,13.96,-3.95,14.508070168,32.61,25.56636,-3.56208,25.8133139596,11.82636,-1.16208,11.8833169097,13.74,-2.4,13.9480321193,0.0
2020-05-01 12:30:00,26.33772,-5.138,26.8342046426,12.08772,-1.3679999999999999,12.1648838383,14.25,-3.77,14.7402645838,32.53,26.11772,-3.598,26.3643870021,12.08772,-1.3679999999999999,12.1648838383,14.03,-2.23,14.2061184002,0.0
2020-05-01 13:00:00,27.70252,-5.13292,28.1740391509,14.40252,-1.94292,14.5329804403,13.3,-3.19,13.677210973,32.53,27.49252,-3.60292,27.7275979572,14.40252,-1.94292,14.5329804403,13.09,-1.6600000000000001,13.1948361111,0.0
2020-05-01 13:30:00,28.06476,-5.80156,28.6581376278,11.80476,-1.23156,11.8688288677,16.26,-4.57,16.8900118413,32.87,27.81476,-4.24156,28.1363058181,11.80476,-1.23156,11.8688288677,16.01,-3.01,16.2904941607,0.0
2020-05-01 14:00:00,25.41004,-6.12836,26.1386099304,15.89004,-2.17836,16.0386602773,9.52,-3.95,10.3069345588,32.98,25.20004,-4.52836,25.6036727891,15.89004,-2.17836,16.0386602773,9.31,-2.35,9.6020102062,0.0
2020-05-01 14:30:00,22.85112,-6.75596,23.8289043134,11.84112,-2.05596,12.0182816732,11.01,-4.7,11.9712196538,32.98,22.63112,-5.15596,23.2110214333,11.84112,-2.05596,12.0182816732,10.79,-3.1,11.2264909923,0.0
2020-05-01 15:00:00,22.78572,-6.9938400000000005,23.8349078845,10.57572,-2.10384,10.7829493305,12.21,-4.89,13.1528019828,33.12,22.55572,-5.38384,23.189356133,10.57572,-2.10384,10.7829493305,11.98,-3.2800000000000002,12.4209017386,0.0
2020-05-01 15:30:00,23.57772,-5.5464400000000005,24.2213103913,11.54772,-2.38644,11.7917315553,12.03,-3.16,12.4381067691,33.07,23.34772,-3.95644,23.680571079899998,11.54772,-2.38644,11.7917315553,11.8,-1.57,11.9039867271,0.0
2020-05-01 16:00:00,24.10856,-3.79616,24.4056037831,11.60856,-2.48616,11.871800908800001,12.5,-1.31,12.568456548,32.89,23.888560000000002,-2.24616,23.9939270154,11.60856,-2.48616,11.871800908800001,12.28,0.24,12.282345053,0.0
2020-05-01 16:30:00,24.22024,-3.59376,24.4854066047,12.18024,-2.54376,12.4430286263,12.04,-1.05,12.0856981594,32.82,23.99024,-2.03376,24.0762911387,12.18024,-2.54376,12.4430286263,11.81,0.51,11.8210067253,0.0
2020-05-01 17:00:00,25.183,-5.1006,25.6943497555,15.903,-2.5506,16.1062400752,9.28,-2.55,9.6239752701,32.82,24.963,-3.5306,25.2114360035,15.903,-2.5506,16.1062400752,9.06,-0.98,9.1128480729,0.0
2020-05-01 17:30:00,26.24508,-5.85236,26.8896697967,14.72508,-2.32236,14.9070901579,11.52,-3.5300000000000002,12.0487053246,32.8,26.04508,-4.28236,26.3947873524,14.72508,-2.32236,14.9070901579,11.32,-1.96,11.4884289614,0.0
2020-05-01 18:00:00,25.9426,-5.9378,26.6134545597,10.8126,-2.2878,11.0519838762,15.13,-3.65,15.5640418915,32.8,25.7126,-4.3778,26.0826174223,10.8126,-2.2878,11.0519838762,14.9,-2.09,15.045866542,0.0
2020-05-01 18:30:00,26.05244,-6.0132,26.7373933695,10.61244,-2.2032,10.8387256167,15.44,-3.81,15.9031349111,32.83,25.81244,-4.4532,26.1937597338,10.61244,-2.2032,10.8387256167,15.2,-2.25,15.3656272244,0.0
2020-05-01 19:00:00,26.14324,-6.03956,26.8317961138,12.60324,-2.23956,12.8006752748,13.54,-3.8,14.063129097,32.79,25.90324,-4.46956,26.2860192705,12.60324,-2.23956,12.8006752748,13.3,-2.23,13.4856553419,0.0
2020-05-01 19:30:00,26.21052,-6.17264,26.9275480362,13.34052,-1.86264,13.4699258216,12.87,-4.31,13.5725089796,32.84,25.99052,-4.60264,26.3949128591,13.34052,-1.86264,13.4699258216,12.65,-2.74,12.9433419178,0.0
2020-05-01 20:00:00,25.478,-6.62224,26.3245616605,11.088,-1.36224,11.1713670523,14.39,-5.26,15.3212173146,33.03,25.248,-5.02224,25.7426571787,11.088,-1.36224,11.1713670523,14.16,-3.66,14.625361534,0.0
2020-05-01 20:30:00,25.47048,-7.17436,26.4616097931,11.22048,-1.40436,11.308023631,14.25,-5.77,15.3738544289,32.57,25.23048,-5.62436,25.8497687889,11.22048,-1.40436,11.308023631,14.01,-4.22,14.6317633934,0.0
2020-05-01 21:00:00,25.09208,-8.11348,26.3712160591,11.06208,-1.29348,11.1374460464,14.03,-6.82,15.5997852549,32.43,24.85208,-6.57348,25.7067407432,11.06208,-1.29348,11.1374460464,13.79,-5.28,14.7662622217,0.0
2020-05-01 21:30:00,25.3328,-8.31944,26.6639051482,10.6128,-1.18944,10.6792458233,14.72,-7.13,16.3558949618,32.38,25.1128,-6.78944,26.0144040745,10.6128,-1.18944,10.6792458233,14.5,-5.6,15.543809057,0.0
2020-05-01 22:00:00,24.682,-8.72416,26.1784661832,8.802,-0.7941600000000001,8.8377539061,15.88,-7.93,17.7499098589,32.44,24.432,-7.17416,25.4635267727,8.802,-0.7941600000000001,8.8377539061,15.63,-6.38,16.8819815188,0.0
2020-05-01 22:30:00,21.77592,-9.33208,23.6913150537,5.87592,-1.07208,5.9729215107,15.9,-8.26,17.9175221501,32.65,21.53592,-7.7820800000000006,22.8988344545,5.87592,-1.07208,5.9729215107,15.66,-6.71,17.0370097141,0.0
2020-05-01 23:00:00,20.38568,-9.91144,22.667434613,4.04568,-0.7214400000000001,4.1095014705,16.34,-9.19,18.7470451005,32.82,20.14568,-8.33144,21.8004888738,4.04568,-0.7214400000000001,4.1095014705,16.1,-7.61,17.8079223943,0.0
2020-05-01 23:30:00,19.01596,-10.21536,21.5861139312,3.22596,-0.5853600000000001,3.2786375602,15.79,-9.63,18.4948911865,32.93,18.76596,-8.60536,20.6449382525,3.22596,-0.5853600000000001,3.2786375602,15.54,-8.02,17.4874812366,0.0
2020-05-02 00:00:00,17.98792,-9.42956,20.3096496208,2.07792,-0.34956000000000004,2.1071173959,15.91,-9.08,18.3186926389,32.95,17.73792,-7.82956,19.3890643333,2.07792,-0.34956000000000004,2.1071173959,15.66,-7.48,17.3547111759,0.0
2020-05-02 00:30:00,16.63692,-9.24352,19.0323348299,2.5369200000000003,-0.44352,2.5753976541,14.1,-8.8,16.6207701386,32.88,16.40692,-7.65352,18.1042368598,2.5369200000000003,-0.44352,2.5753976541,13.87,-7.21,15.6320504093,0.0
2020-05-02 01:00:00,15.74968,-8.50628,17.8999781995,3.55968,-0.56628,3.6044409748,12.19,-7.94,14.5478417643,32.97,15.51968,-6.89628,16.9829074407,3.55968,-0.56628,3.6044409748,11.96,-6.33,13.5318328396,0.0
2020-05-02 01:30:00,15.20168,-8.19388,17.2693585369,3.3616800000000002,-0.53388,3.4038096711,11.84,-7.66,14.101815486,33.0,14.99168,-6.58388,16.3736967444,3.3616800000000002,-0.53388,3.4038096711,11.63,-6.05,13.109515628,0.0
2020-05-02 02:00:00,14.72308,-8.2024,16.8537369876,3.58308,-0.6624,3.6437941828,11.14,-7.54,13.4518102871,33.0,14.49308,-6.5824,15.9178314367,3.58308,-0.6624,3.6437941828,10.91,-5.92,12.4126749736,0.0
2020-05-02 02:30:00,14.60548,-8.25096,16.774933292,2.98548,-0.57096,3.03958651,11.62,-7.68,13.9286323808,32.99,14.38548,-6.64096,15.8443802199,2.98548,-0.57096,3.03958651,11.4,-6.07,12.915297131700001,0.0
2020-05-02 03:00:00,14.4056,-8.38288,16.6671529799,1.8756,-0.36288000000000004,1.9103814421,12.53,-8.02,14.8768713109,33.16,14.1756,-6.75288,15.7018796217,1.8756,-0.36288000000000004,1.9103814421,12.3,-6.39,13.8608116645,0.0
2020-05-02 03:30:00,14.2498,-8.44772,16.5656504019,1.4598,-0.29772000000000004,1.4898500725,12.79,-8.15,15.1659684821,33.25,14.0298,-6.80772,15.5942405919,1.4598,-0.29772000000000004,1.4898500725,12.57,-6.51,14.1557408849,0.0
2020-05-02 04:00:00,13.74504,-6.2422,15.0960652304,1.7150400000000001,-0.4122,1.7638795428,12.03,-5.83,13.3682384778,32.66,13.14504,-11.5122,17.4734892177,1.7150400000000001,-0.4122,1.7638795428,11.43,-11.1,15.9328246083,0.0
2020-05-02 04:30:00,14.04656,-5.839,15.2118298976,1.27656,-0.279,1.3066929378,12.77,-5.5600000000000005,13.927903647,32.62,13.37656,-12.439,18.2663920475,1.27656,-0.279,1.3066929378,12.1,-12.16,17.1544629761,0.0
2020-05-02 05:00:00,13.9812,-5.99116,15.2107840556,1.1412,-0.19116000000000002,1.1570996438,12.84,-5.8,14.0892015388,32.62,13.3012,-12.56116,18.294935419,1.1412,-0.19116000000000002,1.1570996438,12.16,-12.37,17.3459649487,0.0
2020-05-02 05:30:00,14.19784,-6.02036,15.4215237637,0.6278400000000001,-0.09036000000000001,0.6343090691000001,13.57,-5.93,14.8091120598,32.65,13.49784,-12.62036,18.4787762364,0.6278400000000001,-0.09036000000000001,0.6343090691000001,12.87,-12.53,17.9621212556,0.0
2020-05-02 06:00:00,14.33808,-6.00172,15.5435253738,0.29808,0.36828000000000005,0.4737951507,14.04,-6.37,15.4174738527,32.65,13.63808,-12.60172,18.5688064518,0.29808,0.36828000000000005,0.4737951507,13.34,-12.97,18.6058189822,0.0
2020-05-02 06:30:00,14.94352,-5.87212,16.0558582232,0.53352,0.047880000000000006,0.535664153,14.41,-5.92,15.5786552693,32.58,14.22352,-12.43212,18.8909006901,0.53352,0.047880000000000006,0.535664153,13.69,-12.48,18.5247537096,0.0
2020-05-02 07:00:00,15.50944,-5.81036,16.5620956537,0.46944,0.08964000000000001,0.4779217961,15.04,-5.9,16.1558534284,32.45,14.78944,-12.32036,19.2488650586,0.46944,0.08964000000000001,0.4779217961,14.32,-12.41,18.949155654,0.0
2020-05-02 07:30:00,16.43904,-5.49708,17.3337798719,0.7790400000000001,0.14292000000000002,0.7920413171,15.66,-5.64,16.6446748241,32.45,15.68904,-12.01708,19.7624944743,0.7790400000000001,0.14292000000000002,0.7920413171,14.91,-12.16,19.2398986484,0.0
2020-05-02 08:00:00,17.14104,-5.21652,17.9172356459,1.39104,0.03348,1.3914428454,15.75,-5.25,16.6019577159,32.45,16.40104,-11.74652,20.1736175534,1.39104,0.03348,1.3914428454,15.01,-11.78,19.0805791317,0.0
2020-05-02 08:30:00,18.15764,-5.03632,18.8431528549,1.72764,0.28368000000000004,1.7507753460000002,16.43,-5.32,17.2698378684,32.41,17.40764,-11.54632,20.8888351976,1.72764,0.28368000000000004,1.7507753460000002,15.68,-11.83,19.6420798288,0.0
2020-05-02 09:00:00,19.18456,-4.5534,19.7175250464,3.00456,-0.3834,3.0289232994,16.18,-4.17,16.7087192807,32.25,18.43456,-11.0134,21.4738907037,3.00456,-0.3834,3.0289232994,15.43,-10.63,18.7371769485,0.0
2020-05-02 09:30:00,20.73528,-6.51112,21.7335344648,3.09528,-0.41112000000000004,3.1224634398,17.64,-6.1,18.6649296811,32.76,20.47528,-5.42112,21.1807845259,3.09528,-0.41112000000000004,3.1224634398,17.38,-5.01,18.0876891835,0.0
2020-05-02 10:00:00,21.4138,-6.3664,22.3401405412,3.0438,-0.2664,3.0554357136,18.37,-6.1,19.3563142153,32.74,21.1738,-4.8164,21.7146843265,3.0438,-0.2664,3.0554357136,18.13,-4.55,18.6922283316,0.0
2020-05-02 10:30:00,22.06288,-6.28656,22.9410442336,2.43288,0.16344,2.4383637398999998,19.63,-6.45,20.662511948,32.83,21.82288,-4.72656,22.3288705699,2.43288,0.16344,2.4383637398999998,19.39,-4.89,19.9971047904,0.0
2020-05-02 11:00:00,22.1838,-6.06856,22.9988782969,2.7738,0.18144000000000002,2.7797278488,19.41,-6.25,20.3914344763,32.79,21.9438,-4.51856,22.4041902981,2.7738,0.18144000000000002,2.7797278488,19.17,-4.7,19.7377531649,0.0
2020-05-02 11:30:00,22.3292,-5.7736,23.0635563086,3.0492,0.1764,3.0542982173,19.28,-5.95,20.1772371746,32.72,22.0892,-4.2336,22.4912455324,3.0492,0.1764,3.0542982173,19.04,-4.41,19.5440451289,0.0
2020-05-02 12:00:00,23.11184,-5.39004,23.7320390904,6.7118400000000005,0.21996000000000002,6.7154432904,16.4,-5.61,17.3329772399,32.72,22.89184,-3.84004,23.2116833898,6.7118400000000005,0.21996000000000002,6.7154432904,16.18,-4.06,16.6816066373,0.0
2020-05-02 12:30:00,24.19848,-5.45988,24.8067878599,7.27848,0.24012000000000003,7.2824397509,16.92,-5.7,17.8543104039,32.76,23.97848,-3.9098800000000002,24.2951572278,7.27848,0.24012000000000003,7.2824397509,16.7,-4.15,17.2079196883,0.0
2020-05-02 13:00:00,24.45348,-5.48772,25.0616790122,7.41348,0.15228,7.4150438238,17.04,-5.64,17.9491281125,32.74,24.22348,-3.93772,24.5414470256,7.41348,0.15228,7.4150438238,16.81,-4.09,17.3004103998,0.0
2020-05-02 13:30:00,24.60816,-5.8236,25.2878598451,7.23816,-0.0036000000000000003,7.2381608953,17.37,-5.82,18.3190965934,32.78,24.37816,-4.2736,24.7499159988,7.23816,-0.0036000000000000003,7.2381608953,17.14,-4.27,17.6638755657,0.0
2020-05-02 14:00:00,23.64776,-5.95636,24.3863645808,7.90776,-0.48636,7.9227024598,15.74,-5.47,16.6633880108,32.67,23.42776,-4.40636,23.8385391135,7.90776,-0.48636,7.9227024598,15.52,-3.92,16.0073982895,0.0
2020-05-02 14:30:00,21.49496,-6.35828,22.4156425284,4.04496,-0.54828,4.0819495783,17.45,-5.8100000000000005,18.391807959,32.6,21.26496,-4.82828,21.8062103897,4.04496,-0.54828,4.0819495783,17.22,-4.28,17.7439229033,0.0
2020-05-02 15:00:00,21.27592,-6.42716,22.2255069124,4.8859200000000005,-0.7671600000000001,4.9457809001,16.39,-5.66,17.3397722015,32.57,21.04592,-4.88716,21.6059038578,4.8859200000000005,-0.7671600000000001,4.9457809001,16.16,-4.12,16.6769301731,0.0
2020-05-02 15:30:00,21.43124,-6.56432,22.4140211698,4.52124,-0.7243200000000001,4.5788918528,16.91,-5.84,17.8900447177,32.66,21.19124,-5.01432,21.7764105812,4.52124,-0.7243200000000001,4.5788918528,16.67,-4.29,17.2131635675,0.0
2020-05-02 16:00:00,20.9766,-6.69092,22.0178599779,5.3766,-0.88092,5.4482885025,15.6,-5.8100000000000005,16.6468044982,32.73,20.7466,-5.13092,21.371657671,5.3766,-0.88092,5.4482885025,15.37,-4.25,15.9467676976,0.0
2020-05-02 16:30:00,21.2668,-6.74896,22.3119977439,4.0968,-0.67896,4.152680691,17.17,-6.07,18.2113645837,32.73,21.0468,-5.19896,21.6794136296,4.0968,-0.67896,4.152680691,16.95,-4.52,17.5423174068,0.0
2020-05-02 17:00:00,22.46224,-6.62632,23.4192301872,3.34224,-0.52632,3.3834273984,19.12,-6.1,20.069489281,32.67,22.22224,-5.08632,22.7968989505,3.34224,-0.52632,3.3834273984,18.88,-4.5600000000000005,19.4228731139,0.0
2020-05-02 17:30:00,24.13588,-6.43824,24.9798246125,4.29588,-0.49824,4.3246766436,19.84,-5.94,20.7101231286,32.61,23.88588,-4.90824,24.3849560851,4.29588,-0.49824,4.3246766436,19.59,-4.41,20.0802440224,0.0
2020-05-02 18:00:00,25.36396,-6.22488,26.1166536504,6.30396,-0.43488000000000004,6.3189423399999995,19.06,-5.79,19.9200326305,32.61,25.12396,-4.68488,25.5570238231,6.30396,-0.43488000000000004,6.3189423399999995,18.82,-4.25,19.2939083651,0.0
2020-05-02 18:30:00,25.72108,-7.08792,26.6798157095,5.67108,-0.36792,5.6830021549000005,20.05,-6.72,21.1461793239,32.48,25.48108,-5.57792,26.0844518726,5.67108,-0.36792,5.6830021549000005,19.81,-5.21,20.4836569001,0.0
2020-05-02 19:00:00,25.5454,-8.615,26.9589630023,4.8654,-0.225,4.8705997742000005,20.68,-8.39,22.3171346727,32.33,25.2954,-7.105,26.2742894511,4.8654,-0.225,4.8705997742000005,20.43,-6.88,21.5573490949,0.0
2020-05-02 19:30:00,25.78352,-8.68396,27.2066364123,4.22352,-0.00396,4.2235218565,21.56,-8.68,23.2416866858,32.25,25.53352,-7.18396,26.5248925516,4.22352,-0.00396,4.2235218565,21.31,-7.18,22.4870740649,0.0
2020-05-02 20:00:00,25.668,-8.83924,27.1473458699,4.158,0.32076000000000005,4.1703538192,21.51,-9.16,23.3791723549,32.25,25.418,-7.33924,26.4563634647,4.158,0.32076000000000005,4.1703538192,21.26,-7.66,22.5978583056,0.0
2020-05-02 20:30:00,25.78948,-9.026,27.3233591396,4.56948,0.594,4.6079261572,21.22,-9.62,23.2987724999,32.28,25.52948,-7.526,26.6156913318,4.56948,0.594,4.6079261572,20.96,-8.12,22.477900257800002,0.0
2020-05-02 21:00:00,25.2124,-9.12608,26.8132513867,4.5324,0.6739200000000001,4.5822284891,20.68,-9.8,22.8845450031,32.24,24.9624,-7.60608,26.095475982,4.5324,0.6739200000000001,4.5822284891,20.43,-8.28,22.0441216654,0.0
2020-05-02 21:30:00,25.80296,-9.27724,27.4200643103,4.51296,0.7527600000000001,4.5753093425,21.29,-10.03,23.534336617,32.3,25.53296,-7.77724,26.6911503757,4.51296,0.7527600000000001,4.5753093425,21.02,-8.53,22.6848253244,0.0
2020-05-02 22:00:00,23.44728,-10.01348,25.495974606,0.28728000000000004,0.7765200000000001,0.8279571902,23.16,-10.79,25.5501408998,32.47,23.16728,-8.48348,24.6716901632,0.28728000000000004,0.7765200000000001,0.8279571902,22.88,-9.26,24.6828280389,0.0
2020-05-02 22:30:00,22.47108,-10.68148,24.8805838227,0.00108,0.7585200000000001,0.7585207689,22.47,-11.44,25.2145692012,32.73,22.19108,-9.11148,23.9888119622,0.00108,0.7585200000000001,0.7585207689,22.19,-9.87,24.2860659638,0.0
2020-05-02 23:00:00,20.95036,-11.06028,23.6906601387,0.00036,0.72972,0.7297200888,20.95,-11.79,24.0396880179,32.8,20.69036,-9.49028,22.7630492555,0.00036,0.72972,0.7297200888,20.69,-10.22,23.0764923678,0.0
2020-05-02 23:30:00,19.44072,-11.23812,22.4552206681,0.00072,0.7318800000000001,0.7318803542,19.44,-11.97,22.8296846233,32.83,19.17072,-9.65812,21.4661544589,0.00072,0.7318800000000001,0.7318803542,19.17,-10.39,21.8046096044,0.0
2020-05-03 00:00:00,18.52,-8.7426,20.4798304378,0.0,0.7974,0.7974,18.52,-9.54,20.8327146575,33.02,18.27,-7.1426,19.6165653151,0.0,0.7974,0.7974,18.27,-7.94,19.9207555078,0.0
2020-05-03 00:30:00,17.38288,-8.67872,19.4289654365,0.00288,0.7912800000000001,0.7912852411,17.38,-9.47,19.7925566817,33.02,17.14288,-7.07872,18.5468760586,0.00288,0.7912800000000001,0.7912852411,17.14,-7.87,18.8604480329,0.0
2020-05-03 01:00:00,16.46008,-8.77176,18.6514880667,0.01008,0.76824,0.7683061265000001,16.45,-9.54,19.0161536595,33.13,16.22008,-7.15176,17.7267782269,0.01008,0.76824,0.7683061265000001,16.21,-7.92,18.0413552706,0.0
2020-05-03 01:30:00,15.8922,-8.78068,18.156606569,0.0522,0.7693200000000001,0.7710889069,15.84,-9.55,18.4961644673,33.07,15.6622,-7.17068,17.2256541386,0.0522,0.7693200000000001,0.7710889069,15.61,-7.94,17.5133006598,0.0
2020-05-03 02:00:00,15.5072,-8.8122,17.8361464639,0.007200000000000001,0.7578,0.7578342035000001,15.5,-9.57,18.2163360751,33.14,15.2672,-7.1922,16.876466949,0.007200000000000001,0.7578,0.7578342035000001,15.26,-7.95,17.2066876534,0.0
2020-05-03 02:30:00,15.1118,-8.81428,17.4945143162,0.0018000000000000002,0.7657200000000001,0.7657221157,15.11,-9.58,17.8910172992,33.07,14.8718,-7.19428,16.5205357043,0.0018000000000000002,0.7657200000000001,0.7657221157,14.87,-7.96,16.866490447,0.0
2020-05-03 03:00:00,14.68108,-8.86996,17.1525595865,0.00108,0.7700400000000001,0.7700407574,14.68,-9.64,17.5622322044,33.2,14.45108,-7.22996,16.1587757818,0.00108,0.7700400000000001,0.7700407574,14.45,-8.0,16.5167339386,0.0
2020-05-03 03:30:00,14.4018,-8.8368,16.8967712146,0.0018000000000000002,0.6732,0.6732024064000001,14.4,-9.51,17.2568855823,33.2,14.1718,-7.2068,15.8989899516,0.0018000000000000002,0.6732,0.6732024064000001,14.17,-7.88,16.2136763259,0.0
2020-05-03 04:00:00,13.43268,-14.64452,19.8720622486,0.022680000000000002,0.5554800000000001,0.5559428143,13.41,-15.2,20.2698815981,32.79,13.72268,-4.64452,14.4873569851,0.022680000000000002,0.5554800000000001,0.5559428143,13.7,-5.2,14.6536684827,0.0
2020-05-03 04:30:00,13.12372,-14.6456,19.6653407293,0.24372000000000002,0.1044,0.2651392057,12.88,-14.75,19.5820555612,32.7,13.41372,-4.5756,14.1726497028,0.24372000000000002,0.1044,0.2651392057,13.17,-4.68,13.9768129414,0.0
2020-05-03 05:00:00,13.09904,-14.59128,19.6084242345,0.05904,0.46872,0.4724237081,13.04,-15.06,19.9209738718,32.64,13.39904,-4.56128,14.1541353731,0.05904,0.46872,0.4724237081,13.34,-5.03,14.2568053925,0.0
2020-05-03 05:30:00,13.13952,-14.64348,19.6743104667,0.11952000000000002,0.41652000000000006,0.433328906,13.02,-15.06,19.907887884,32.74,13.42952,-4.55348,14.1804861532,0.11952000000000002,0.41652000000000006,0.433328906,13.31,-4.97,14.2076387905,0.0
2020-05-03 06:00:00,12.9908,-14.48076,19.4538760872,0.2808,0.21924000000000002,0.3562510598,12.71,-14.7,19.4328098843,32.64,13.2908,-4.44076,14.0130551279,0.2808,0.21924000000000002,0.3562510598,13.01,-4.66,13.81939579,0.0
2020-05-03 06:30:00,13.48332,-14.43884,19.7555060367,0.28332,0.19116000000000002,0.3417782439,13.2,-14.63,19.7047430838,32.68,13.77332,-4.3688400000000005,14.4496057651,0.28332,0.19116000000000002,0.3417782439,13.49,-4.5600000000000005,14.2398630611,0.0
2020-05-03 07:00:00,14.05004,-14.35504,20.0865825218,0.32004000000000005,0.17496,0.3647418309,13.73,-14.53,19.9908429037,32.68,14.37004,-4.28504,14.99531985,0.32004000000000005,0.17496,0.3647418309,14.05,-4.46,14.7408988871,0.0
2020-05-03 07:30:00,14.86396,-14.31408,20.6356534456,0.36396,0.29592,0.4690794474,14.5,-14.61,20.5840253595,32.72,15.18396,-4.24408,15.765939754,0.36396,0.29592,0.4690794474,14.82,-4.54,15.4998064504,0.0
2020-05-03 08:00:00,15.74872,-14.1662,21.1826203308,0.37872000000000006,0.4338,0.5758569947000001,15.37,-14.6,21.1989834662,32.65,16.09872,-4.1362,16.6215804326,0.37872000000000006,0.4338,0.5758569947000001,15.72,-4.57,16.3708063332,0.0
2020-05-03 08:30:00,17.12636,-13.77212,21.9768854969,0.6663600000000001,0.22788000000000003,0.7042477859,16.46,-14.0,21.6086001398,32.54,17.48636,-3.80212,17.8949406969,0.6663600000000001,0.22788000000000003,0.7042477859,16.82,-4.03,17.2960486817,0.0
2020-05-03 09:00:00,18.3864,-13.4668,22.7906649135,0.8964000000000001,0.1332,0.9062423517,17.49,-13.6,22.155362782,32.51,18.7664,-3.5168,19.0930786203,0.8964000000000001,0.1332,0.9062423517,17.87,-3.65,18.2389528208,0.0
2020-05-03 09:30:00,19.99244,-13.00384,23.8494761347,1.7024400000000002,-0.21384000000000003,1.7158174434,18.29,-12.79,22.3183377517,32.35,20.40244,-3.15384,20.6447636145,1.7024400000000002,-0.21384000000000003,1.7158174434,18.7,-2.94,18.9297015296,0.0
2020-05-03 10:00:00,21.295,-12.57944,24.7329605125,1.665,-0.28944000000000003,1.6899705659,19.63,-12.29,23.1599006906,32.3,21.715,-2.76944,21.8908890389,1.665,-0.28944000000000003,1.6899705659,20.05,-2.48,20.2027943612,0.0
2020-05-03 10:30:00,23.92604,-11.93004,26.7353931051,4.04604,-0.14004,4.0484627803,19.88,-11.79,23.1131672429,32.17,24.35604,-2.17004,24.4525204853,4.04604,-0.14004,4.0484627803,20.31,-2.03,20.411197907000002,0.0
2020-05-03 11:00:00,26.03732,-6.36432,26.8038542349,5.73732,-0.36432000000000003,5.7488755287,20.3,-6.0,21.1681364319,32.74,25.84732,-4.19432,26.1854209713,5.73732,-0.36432000000000003,5.7488755287,20.11,-3.83,20.4714679493,0.0
2020-05-03 11:30:00,27.50064,-5.69524,28.084176311,5.93064,-0.34524000000000005,5.9406802192,21.57,-5.35,22.2235775698,32.7,27.25064,-4.16524,27.567129061,5.93064,-0.34524000000000005,5.9406802192,21.32,-3.8200000000000003,21.6595198469,0.0
2020-05-03 12:00:00,28.780640000000002,-5.38924,29.2808665614,5.57064,-0.12924000000000002,5.5721389957,23.21,-5.26,23.7985650828,32.66,28.54064,-3.8792400000000002,28.8030664095,5.57064,-0.12924000000000002,5.5721389957,22.97,-3.75,23.2740928932,0.0
2020-05-03 12:30:00,29.49308,-4.99124,29.9124429732,5.56308,-0.11124,5.5641920729,23.93,-4.88,24.4225162504,32.57,29.23308,-3.48124,29.4396331197,5.56308,-0.11124,5.5641920729,23.67,-3.37,23.9086971623,0.0
2020-05-03 13:00:00,30.02796,-4.93536,30.4308422508,5.18796,0.044640000000000006,5.1881520497,24.84,-4.98,25.3342850698,32.57,29.76796,-3.43536,29.9655325481,5.18796,0.044640000000000006,5.1881520497,24.58,-3.48,24.8251243703,0.0
2020-05-03 13:30:00,29.75292,-4.98244,30.1672165915,5.27292,-0.08244000000000001,5.2735644189,24.48,-4.9,24.9655843112,32.57,29.49292,-3.48244,29.6978066274,5.27292,-0.08244000000000001,5.2735644189,24.22,-3.4,24.457481473,0.0
2020-05-03 14:00:00,28.95656,-5.1986,29.4195140849,5.23656,-0.048600000000000004,5.2367855211,23.72,-5.15,24.2726368572,32.72,28.70656,-3.6786,28.9412972238,5.23656,-0.048600000000000004,5.2367855211,23.47,-3.63,23.7490589287,0.0
2020-05-03 14:30:00,29.18272,-5.6815999999999995,29.7306529555,5.02272,0.1584,5.0252170857,24.16,-5.84,24.8558081743,32.65,28.91272,-4.1716,29.2121143425,5.02272,0.1584,5.0252170857,23.89,-4.33,24.2792298066,0.0
2020-05-03 15:00:00,28.78492,-5.84992,29.373341373,4.98492,0.10008,4.9859245294,23.8,-5.95,24.5324784724,32.69,28.53492,-4.31992,28.8600652843,4.98492,0.10008,4.9859245294,23.55,-4.42,23.9611957131,0.0
2020-05-03 15:30:00,28.26372,-5.88768,28.8704458577,5.3737200000000005,-0.06768,5.3741461853,22.89,-5.82,23.6183085762,32.65,28.00372,-4.37768,28.3438250069,5.3737200000000005,-0.06768,5.3741461853,22.63,-4.31,23.0367749479,0.0
2020-05-03 16:00:00,28.11212,-5.96804,28.7386289223,5.08212,0.11196,5.0833530997,23.03,-6.08,23.819053297700002,32.65,27.86212,-4.42804,28.2117930862,5.08212,0.11196,5.0833530997,22.78,-4.54,23.2280003444,0.0
2020-05-03 16:30:00,27.6004,-5.76832,28.1967302321,5.2704,0.48168000000000005,5.2923654241,22.33,-6.25,23.1881737099,32.65,27.3404,-4.24832,27.6684964352,5.2704,0.48168000000000005,5.2923654241,22.07,-4.73,22.5711718792,0.0
2020-05-03 17:00:00,29.51264,-4.90324,29.9171803863,9.87264,1.52676,9.9899958292,19.64,-6.43,20.665780895,32.57,29.27264,-3.37324,29.4663570987,9.87264,1.52676,9.9899958292,19.4,-4.9,20.0092478619,0.0
2020-05-03 17:30:00,29.95776,-4.9612,30.3657848517,10.06776,1.5588000000000002,10.1877204937,19.89,-6.52,20.9313759701,32.43,29.71776,-3.4512,29.9174872083,10.06776,1.5588000000000002,10.1877204937,19.65,-5.01,20.2786242137,0.0
2020-05-03 18:00:00,28.845,-6.41312,29.5493169656,14.715,-0.30312,14.7181217122,14.13,-6.11,15.3944470508,32.28,28.625,-4.88312,29.038517282,14.715,-0.30312,14.7181217122,13.91,-4.58,14.6446065157,0.0
2020-05-03 18:30:00,28.66456,-9.11296,30.0782818651,16.41456,-1.27296,16.4638454547,12.25,-7.84,14.5440056381,32.69,28.89456,0.86704,28.9075657217,16.41456,-1.27296,16.4638454547,12.48,2.14,12.6621483169,0.0
2020-05-03 19:00:00,28.37968,-9.5738,29.9510247461,15.61968,-0.8838,15.644663810499999,12.76,-8.69,15.4380601113,32.86,28.65968,0.9262,28.6746421798,15.61968,-0.8838,15.644663810499999,13.04,1.81,13.1650180402,0.0
2020-05-03 19:30:00,27.72624,-9.61624,29.3464896755,15.72624,-0.9662400000000001,15.755895540200001,12.0,-8.65,14.792650202,32.82,27.97624,0.8937600000000001,27.9905128834,15.72624,-0.9662400000000001,15.755895540200001,12.25,1.8599999999999999,12.3904035447,0.0
2020-05-03 20:00:00,25.22364,-10.53524,27.3353854318,11.48364,-2.41524,11.734878436,13.74,-8.12,15.9600125313,32.82,25.50364,-0.055240000000000004,25.5036998239,11.48364,-2.41524,11.734878436,14.02,2.36,14.217243052,0.0
2020-05-03 20:30:00,26.04708,-10.87308,28.2254184241,6.51708,-0.7930800000000001,6.5651586129,19.53,-10.08,21.9778820636,32.88,26.42708,-0.37308,26.4297133169,6.51708,-0.7930800000000001,6.5651586129,19.91,0.42,19.914429442,0.0
2020-05-03 21:00:00,25.66836,-11.18524,27.9995410489,4.24836,0.10476,4.2496514383,21.42,-11.29,24.2132298548,32.97,26.03836,-0.6752400000000001,26.0471138621,4.24836,0.10476,4.2496514383,21.79,-0.78,21.8039560631,0.0
2020-05-03 21:30:00,25.7408,-11.37192,28.1408839436,4.1508,0.38808000000000004,4.1689023407,21.59,-11.76,24.5850706731,32.93,26.1308,-0.8519200000000001,26.1446835193,4.1508,0.38808000000000004,4.1689023407,21.98,-1.24,22.0149494662,0.0
2020-05-03 22:00:00,24.90336,-11.94956,27.621899346,4.20336,0.37044000000000005,4.2196517727,20.7,-12.32,24.0888438909,33.07,25.27336,-1.34956,25.3093666038,4.20336,0.37044000000000005,4.2196517727,21.07,-1.72,21.1400875116,0.0
2020-05-03 22:30:00,22.2824,-12.54908,25.5731257105,0.3024,0.52092,0.6023316415000001,21.98,-13.07,25.5723542131,33.14,22.6624,-1.9390800000000001,22.7452061984,0.3024,0.52092,0.6023316415000001,22.36,-2.46,22.4949149809,0.0
2020-05-03 23:00:00,20.48204,-11.8074,23.64167205,0.12204000000000001,0.4626,0.478427133,20.36,-12.27,23.7714639852,33.05,20.64204,-4.1174,21.0486768734,0.12204000000000001,0.4626,0.478427133,20.52,-4.58,21.0249090367,0.0
2020-05-03 23:30:00,18.96576,-9.35664,21.1482094861,0.18576,0.33336000000000005,0.3816224144,18.78,-9.69,21.1325459895,32.8,18.71576,-7.77664,20.26711134,0.18576,0.33336000000000005,0.3816224144,18.53,-8.11,20.2270363623,0.0
2020-05-04 00:00:00,17.89384,-8.40312,19.7687110273,0.21384000000000003,0.32688,0.3906124422,17.68,-8.73,19.7178928895,33.1,17.64384,-6.79312,18.9063896416,0.21384000000000003,0.32688,0.3906124422,17.43,-7.12,18.8281517946,0.0
2020-05-04 00:30:00,16.75704,-8.4498,18.7669259497,0.34704,0.0702,0.3540689221,16.41,-8.52,18.4899567333,33.05,16.52704,-6.8398,17.8864729671,0.34704,0.0702,0.3540689221,16.18,-6.91,17.5937630995,0.0
2020-05-04 01:00:00,15.99444,-8.48816,18.1072077113,0.51444,-0.038160000000000006,0.5158533699,15.48,-8.45,17.6361248578,33.09,15.75444,-6.87816,17.1904469023,0.51444,-0.038160000000000006,0.5158533699,15.24,-6.84,16.7045861966,0.0
2020-05-04 01:30:00,15.47832,-8.55816,17.6867321065,0.5983200000000001,-0.038160000000000006,0.5995356603,14.88,-8.52,17.1465681698,32.99,15.25832,-6.94816,16.7658359949,0.5983200000000001,-0.038160000000000006,0.5995356603,14.66,-6.91,16.2069028503,0.0
2020-05-04 02:00:00,15.10604,-8.59604,17.3805738732,0.62604,-0.08604,0.6319248082000001,14.48,-8.51,16.7955500059,32.99,14.86604,-6.99604,16.4299641194,0.62604,-0.08604,0.6319248082000001,14.24,-6.91,15.8280036644,0.0
2020-05-04 02:30:00,14.85116,-8.6248,17.1739374747,0.6411600000000001,-0.0648,0.6444262453,14.21,-8.56,16.5890837601,33.02,14.63116,-7.0148,16.2258516567,0.6411600000000001,-0.0648,0.6444262453,13.99,-6.95,15.6212227434,0.0
2020-05-04 03:00:00,14.53592,-8.58512,16.8818617356,0.47592000000000007,0.07488,0.48177469920000004,14.06,-8.66,16.5130009387,32.97,14.30592,-6.98512,15.9201522751,0.47592000000000007,0.07488,0.48177469920000004,13.83,-7.06,15.5277976545,0.0
2020-05-04 03:30:00,14.31488,-8.54936,16.6735522857,0.52488,-0.00936,0.5249634502,13.79,-8.54,16.2202250293,33.0,14.08488,-6.94936,15.7059685796,0.52488,-0.00936,0.5249634502,13.56,-6.94,15.2327673126,0.0
2020-05-04 04:00:00,14.086,-8.60156,16.5046123988,0.846,-0.15156,0.8594686926,13.24,-8.45,15.7066896576,32.96,13.866,-6.99156,15.5289364489,0.846,-0.15156,0.8594686926,13.02,-6.84,14.7073451037,0.0
2020-05-04 04:30:00,14.15072,-8.669,16.595012429,0.99072,-0.189,1.0085866935,13.16,-8.48,15.6555421497,33.05,13.93072,-7.049,15.612602624800001,0.99072,-0.189,1.0085866935,12.94,-6.86,14.6459277617,0.0
2020-05-04 05:00:00,14.13388,-8.5168,16.5015891991,1.43388,-0.2268,1.4517059256,12.7,-8.29,15.1662157442,33.02,13.903880000000001,-6.9168,15.529327135900001,1.43388,-0.2268,1.4517059256,12.47,-6.69,14.1512190288,0.0
2020-05-04 05:30:00,14.6192,-8.23508,16.7790807629,1.5192,-0.23508,1.5372804709999999,13.1,-8.0,15.3495928285,32.97,14.3992,-6.6250800000000005,15.8501938678,1.5192,-0.23508,1.5372804709999999,12.88,-6.39,14.3779866463,0.0
2020-05-04 06:00:00,14.91084,-7.96652,16.9055786773,1.9508400000000001,-0.23652,1.9651255471,12.96,-7.73,15.0902120595,32.95,14.68084,-6.36652,16.001863642,1.9508400000000001,-0.23652,1.9651255471,12.73,-6.13,14.1290410149,0.0
2020-05-04 06:30:00,16.33088,-7.5178,17.978180064,2.00088,-0.3078,2.0244163639,14.33,-7.21,16.0416021644,32.65,16.12088,-5.9478,17.1831049818,2.00088,-0.3078,2.0244163639,14.12,-5.64,15.2047361043,0.0
2020-05-04 07:00:00,17.80808,-7.0512,19.153253894,2.36808,-0.4212,2.4052468327,15.44,-6.63,16.8032883686,32.69,17.57808,-5.5012,18.4187974072,2.36808,-0.4212,2.4052468327,15.21,-5.08,16.0359128209,0.0
