Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-04 07:30:00,19.23024,-7.14492,20.5146779712,2.7302400000000002,-0.48492,2.7729691423,16.5,-6.66,17.7934145121,32.61,18.99024,-5.60492,19.8001096831,2.7302400000000002,-0.48492,2.7729691423,16.26,-5.12,17.0470525312,0.0
2020-05-04 08:00:00,20.69064,-7.26208,21.928073092200002,2.51064,-0.44208000000000003,2.549264195,18.18,-6.82,19.4171264609,32.72,20.45064,-5.71208,21.2333825458,2.51064,-0.44208000000000003,2.549264195,17.94,-5.27,18.6980346561,0.0
2020-05-04 08:30:00,21.67512,-6.46264,22.6180578915,2.62512,-0.42264,2.6589245164,19.05,-6.04,19.9845965684,32.6,21.44512,-4.92264,22.0028533691,2.62512,-0.42264,2.6589245164,18.82,-4.5,19.3505142051,0.0
2020-05-04 09:00:00,22.39976,-7.5269200000000005,23.6305686081,3.11976,-0.46692000000000006,3.1545073695,19.28,-7.06,20.5319750633,32.58,22.14976,-5.99692,22.9472202575,3.11976,-0.46692000000000006,3.1545073695,19.03,-5.53,19.8172096926,0.0
2020-05-04 09:30:00,22.52436,-7.4656,23.729348427,3.65436,-0.5256000000000001,3.6919645678,18.87,-6.94,20.1057330132,32.61,22.28436,-5.9256,23.05873882,3.65436,-0.5256000000000001,3.6919645678,18.63,-5.4,19.3968270601,0.0
2020-05-04 10:00:00,22.87472,-7.26668,24.0011969139,4.55472,-0.61668,4.5962776788,18.32,-6.65,19.4896100525,32.58,22.63472,-5.73668,23.3503757336,4.55472,-0.61668,4.5962776788,18.08,-5.12,18.7909765579,0.0
2020-05-04 10:30:00,23.20404,-6.72904,24.1600383204,5.14404,-0.6890400000000001,5.1899830099,18.06,-6.04,19.0432455217,32.69,22.97404,-5.17904,23.550561973,5.14404,-0.6890400000000001,5.1899830099,17.83,-4.49,18.3866527677,0.0
2020-05-04 11:00:00,23.62744,-5.32,24.2189661413,6.24744,-0.9,6.311933662,17.38,-4.42,17.9332317221,32.69,23.39744,-3.77,23.6992214757,6.24744,-0.9,6.311933662,17.15,-2.87,17.3884846953,0.0
2020-05-04 11:30:00,23.5472,-5.2726,24.1302908934,6.6672,-1.0026,6.7421630505,16.88,-4.27,17.4117000893,32.71,23.3072,-3.7326,23.6041918862,6.6672,-1.0026,6.7421630505,16.64,-2.73,16.8624583024,0.0
2020-05-04 12:00:00,23.17152,-5.08648,23.7232294998,6.58152,-0.99648,6.6565289679,16.59,-4.09,17.086725842,32.45,22.95152,-3.5664800000000003,23.2269681599,6.58152,-0.99648,6.6565289679,16.37,-2.5700000000000003,16.5705099499,0.0
2020-05-04 12:30:00,23.58016,-5.03132,24.1109544931,7.31016,-1.11132,7.3941511594,16.27,-3.92,16.7355699037,32.45,23.36016,-3.5213200000000002,23.6240718287,7.31016,-1.11132,7.3941511594,16.05,-2.41,16.2299291434,0.0
2020-05-04 13:00:00,24.04476,-4.98512,24.5560971018,6.58476,-1.18512,6.6905585471,17.46,-3.8,17.8687324676,32.38,23.81476,-3.47512,24.066974319,6.58476,-1.18512,6.6905585471,17.23,-2.29,17.3815131677,0.0
2020-05-04 13:30:00,24.38096,-5.44848,24.9823366568,6.96096,-1.15848,7.0567017814,17.42,-4.29,17.9404710083,32.58,24.14096,-3.92848,24.4585139539,6.96096,-1.15848,7.0567017814,17.18,-2.77,17.4018763356,0.0
2020-05-04 14:00:00,24.34856,-5.673,25.0007060515,5.93856,-0.963,6.0161336316,18.41,-4.71,19.0029524022,32.72,24.11856,-4.133,24.4701169894,5.93856,-0.963,6.0161336316,18.18,-3.17,18.4543030212,0.0
2020-05-04 14:30:00,23.64684,-5.86352,24.3629618227,6.75684,-1.16352,6.8562865734,16.89,-4.7,17.5317454921,32.72,23.41684,-4.3135200000000005,23.8108137277,6.75684,-1.16352,6.8562865734,16.66,-3.15,16.9551791497,0.0
2020-05-04 15:00:00,22.88532,-6.1058,23.6858325828,8.00532,-1.3158,8.11273554,14.88,-4.79,15.6319704452,32.8,22.66532,-4.5558,23.1186514387,8.00532,-1.3158,8.11273554,14.66,-3.24,15.0137670156,0.0
2020-05-04 15:30:00,22.80256,-6.2752,23.6502616813,7.25256,-1.1952,7.3503829556,15.55,-5.08,16.3587560652,32.8,22.56256,-4.7152,23.0499940302,7.25256,-1.1952,7.3503829556,15.31,-3.52,15.7094398372,0.0
2020-05-04 16:00:00,22.25396,-6.42468,23.1627988115,8.37396,-1.44468,8.4976647606,13.88,-4.98,14.7463487006,32.9,22.04396,-4.84468,22.570048666,8.37396,-1.44468,8.4976647606,13.67,-3.4,14.086479333,0.0
2020-05-04 16:30:00,23.2864,-6.46268,24.1665607347,8.1864,-1.37268,8.300686438,15.1,-5.09,15.9348078118,32.97,23.0564,-4.87268,23.5656655188,8.1864,-1.37268,8.300686438,14.87,-3.5,15.2763510041,0.0
2020-05-04 17:00:00,24.15268,-6.2068,24.9374480936,8.39268,-1.3968,8.5081212863,15.76,-4.8100000000000005,16.4776727726,32.74,23.93268,-4.6468,24.3796210435,8.39268,-1.3968,8.5081212863,15.54,-3.25,15.8762117648,0.0
2020-05-04 17:30:00,23.783360000000002,-5.73088,24.4640797592,10.23336,-1.9108800000000001,10.4102410762,13.55,-3.8200000000000003,14.078171046,32.64,23.55336,-4.19088,23.9232991551,10.23336,-1.9108800000000001,10.4102410762,13.32,-2.2800000000000002,13.5137263551,0.0
2020-05-04 18:00:00,23.88552,-6.09184,24.6501233315,10.325520000000001,-1.94184,10.5065268217,13.56,-4.15,14.1808356594,32.55,23.67552,-4.55184,24.1091164221,10.325520000000001,-1.94184,10.5065268217,13.35,-2.61,13.6027423706,0.0
2020-05-04 18:30:00,24.37784,-6.73352,25.2906973936,9.44784,-1.79352,9.6165687569,14.93,-4.94,15.7260452753,32.45,24.15784,-5.20352,24.7118970105,9.44784,-1.79352,9.6165687569,14.71,-3.41,15.1000728475,0.0
2020-05-04 19:00:00,24.41108,-6.94448,25.3796499037,9.63108,-1.9144800000000002,9.819518096,14.78,-5.03,15.612472578,32.43,24.19108,-5.42448,24.7917997499,9.63108,-1.9144800000000002,9.819518096,14.56,-3.51,14.9771058619,0.0
2020-05-04 19:30:00,24.08576,-7.1662,25.1292311306,9.45576,-1.9062000000000001,9.645983393,14.63,-5.26,15.5468485553,32.38,23.84576,-5.6362,24.5027961755,9.45576,-1.9062000000000001,9.645983393,14.39,-3.73,14.8655642342,0.0
2020-05-04 20:00:00,24.00828,-7.55984,25.1703931114,9.00828,-1.77984,9.1824255501,15.0,-5.78,16.0750863139,32.3,23.78828,-6.04984,24.545525649,9.00828,-1.77984,9.1824255501,14.78,-4.27,15.3844499414,0.0
2020-05-04 20:30:00,24.81284,-1.381,24.8512412138,7.51284,-1.521,7.6652596737,17.3,0.14,17.3005664647,32.8,23.94284,-9.421,25.7296488174,7.51284,-1.521,7.6652596737,16.43,-7.9,18.230603391,0.0
2020-05-04 21:00:00,25.01636,-1.65924,25.071325155,5.70636,-1.02924,5.7984376712,19.31,-0.63,19.3202743252,32.97,24.07636,-9.889240000000001,26.0282188908,5.70636,-1.02924,5.7984376712,18.37,-8.86,20.395011645,0.0
2020-05-04 21:30:00,23.6692,-1.5922800000000001,23.7226976594,7.7292000000000005,-1.50228,7.8738413648000005,15.94,-0.09,15.9402540758,32.86,22.7992,-9.79228,24.8131470845,7.7292000000000005,-1.50228,7.8738413648000005,15.07,-8.29,17.1996802296,0.0
2020-05-04 22:00:00,21.7564,-1.92948,21.8417909987,10.1664,-2.04948,10.370923644,11.59,0.12,11.5906212085,33.16,21.0264,-10.21948,23.3783504215,10.1664,-2.04948,10.370923644,10.86,-8.17,13.5900147167,0.0
2020-05-04 22:30:00,20.6822,-2.26072,20.8053899689,11.1222,-2.25072,11.3476461594,9.56,-0.01,9.5600052301,33.16,19.9822,-10.57072,22.6059381172,11.1222,-2.25072,11.3476461594,8.86,-8.32,12.1540939605,0.0
2020-05-04 23:00:00,18.72344,-3.58368,19.0633147111,11.32344,-2.26368,11.5474906614,7.4,-1.32,7.5168078331,33.12,18.15344,-10.36368,20.9034266802,11.32344,-2.26368,11.5474906614,6.83,-8.1,10.5952300589,0.0
2020-05-04 23:30:00,16.54052,-9.17148,18.9130866667,11.27052,-2.30148,11.5031052877,5.27,-6.87,8.6585102645,32.65,16.35052,-7.58148,18.0227174217,11.27052,-2.30148,11.5031052877,5.08,-5.28,7.3269911969,0.0
2020-05-05 00:00:00,15.0066,-9.27896,17.6436147725,11.4966,-2.38896,11.7421863995,3.51,-6.89,7.7325416261,32.61,14.8166,-7.66896,16.6836621592,11.4966,-2.38896,11.7421863995,3.32,-5.28,6.237050585,0.0
2020-05-05 00:30:00,13.92116,-9.36988,16.7807433375,11.80116,-2.54988,12.073494331,2.12,-6.82,7.1419045079,32.78,13.73116,-7.75988,15.7721429286,11.80116,-2.54988,12.073494331,1.9300000000000002,-5.21,5.555987761,0.0
2020-05-05 01:00:00,13.26736,-9.60336,16.3782589019,10.55736,-2.13336,10.7707509051,2.71,-7.47,7.9463828249,32.75,13.08736,-7.98336,15.3301346589,10.55736,-2.13336,10.7707509051,2.5300000000000002,-5.85,6.3736488764,0.0
2020-05-05 01:30:00,12.8864,-9.6784,16.1161636725,10.7964,-2.1384,11.0061349946,2.09,-7.54,7.8243018858,32.91,12.7064,-8.0484,15.0409222962,10.7964,-2.1384,11.0061349946,1.9100000000000001,-5.91,6.2109741587,0.0
2020-05-05 02:00:00,12.6468,-9.641680000000001,15.9029413463,10.3968,-2.10168,10.6070971082,2.25,-7.54,7.8685513279,32.78,12.4568,-8.02168,14.8161808933,10.3968,-2.10168,10.6070971082,2.06,-5.92,6.2681735777,0.0
2020-05-05 02:30:00,12.28,-9.72808,15.6663314304,10.98,-2.1880800000000002,11.1958963056,1.3,-7.54,7.6512482642,32.9,12.09,-8.08808,14.5459663854,10.98,-2.1880800000000002,11.1958963056,1.11,-5.9,6.0035073082,0.0
2020-05-05 03:00:00,11.6384,-9.51588,15.0334402827,11.8584,-2.49588,12.1182122252,-0.22,-7.02,7.0234464474,32.78,11.4584,-7.89588,13.9154536949,11.8584,-2.49588,12.1182122252,-0.4,-5.4,5.4147945483,0.0
2020-05-05 03:30:00,11.6978,-9.5454,15.0981186245,11.1078,-2.2554,11.3344629339,0.59,-7.29,7.3138362027,32.88,11.5178,-7.8954,13.964134702900001,11.1078,-2.2554,11.3344629339,0.41000000000000003,-5.64,5.6548828458,0.0
2020-05-05 04:00:00,11.63476,-9.19928,14.8322079535,11.17476,-2.24928,11.3988824705,0.46,-6.95,6.965206386,32.95,11.45476,-7.55928,13.7242209533,11.17476,-2.24928,11.3988824705,0.28,-5.31,5.317377173,0.0
2020-05-05 04:30:00,11.75008,-8.349920000000001,14.4147682608,11.44008,-2.32992,11.6749285913,0.31,-6.02,6.0279764432,32.84,11.58008,-6.71992,13.3886361371,11.44008,-2.32992,11.6749285913,0.14,-4.39,4.3922317789,0.0
2020-05-05 05:00:00,12.34536,-8.48356,14.9792758104,10.03536,-1.93356,10.2199366242,2.31,-6.55,6.9454013563,32.88,12.16536,-6.85356,13.9630680226,10.03536,-1.93356,10.2199366242,2.13,-4.92,5.3612778328,0.0
2020-05-05 05:30:00,12.76024,-8.3376,15.2426801652,10.20024,-1.9476,10.3845097052,2.56,-6.39,6.8837271881,32.82,12.58024,-6.7176,14.2614371021,10.20024,-1.9476,10.3845097052,2.38,-4.77,5.3307879343,0.0
2020-05-05 06:00:00,13.24244,-8.13612,15.5421576947,9.98244,-1.89612,10.1609241414,3.26,-6.24,7.0402556772,32.8,13.06244,-6.52612,14.6019718192,9.98244,-1.89612,10.1609241414,3.08,-4.63,5.5608722337,0.0
2020-05-05 06:30:00,14.90916,-7.74688,16.8017023435,9.47916,-1.76688,9.6424239297,5.43,-5.98,8.0774562828,32.58,14.70916,-6.15688,15.9457379647,9.47916,-1.76688,9.6424239297,5.23,-4.39,6.8282501419,0.0
2020-05-05 07:00:00,16.02712,-7.30912,17.6151017786,10.34712,-1.95912,10.5309564366,5.68,-5.35,7.8028776743,32.63,15.83712,-5.72912,16.8415315773,10.34712,-1.95912,10.5309564366,5.49,-3.77,6.6598048019,0.0
2020-05-05 07:30:00,17.53736,-6.6296,18.7486157337,11.63736,-2.2896,11.8604559748,5.9,-4.34,7.3243156677,32.49,17.34736,-5.0596,18.0701536001,11.63736,-2.2896,11.8604559748,5.71,-2.77,6.3464163116,0.0
2020-05-05 08:00:00,18.71,-6.2126,19.7144743465,11.43,-2.2626,11.6517920836,7.28,-3.95,8.2825660275,32.4,18.51,-4.6626,19.0882146562,11.43,-2.2626,11.6517920836,7.08,-2.4,7.475720701,0.0
2020-05-05 08:30:00,20.47516,-5.56472,21.2178765597,11.85516,-2.39472,12.0946063394,8.62,-3.17,9.1844052611,32.46,20.28516,-4.01472,20.6786288932,11.85516,-2.39472,12.0946063394,8.43,-1.62,8.5842472005,0.0
2020-05-05 09:00:00,21.54872,-5.4362,22.2238521431,11.98872,-2.4462,12.2357387059,9.56,-2.99,10.0166711037,32.31,21.34872,-3.9162,21.7049410982,11.98872,-2.4462,12.2357387059,9.36,-1.47,9.4747295476,0.0
2020-05-05 09:30:00,21.97416,-6.88408,23.0272504905,12.13416,-2.49408,12.3878276527,9.84,-4.39,10.7748642683,32.67,21.99416,-0.48408000000000007,21.9994865293,12.13416,-2.49408,12.3878276527,9.86,2.01,10.0627878841,0.0
2020-05-05 10:00:00,22.83412,-7.77048,24.1200620979,10.01412,-1.86048,10.1854791348,12.82,-5.91,14.1166745376,33.04,23.09412,2.9195200000000003,23.2779289372,10.01412,-1.86048,10.1854791348,13.08,4.78,13.9260475369,0.0
2020-05-05 10:30:00,23.5082,-7.0428,24.540507311,9.9882,-1.8828,10.1641071954,13.52,-5.16,14.4712128034,33.1,23.7782,3.6772,24.0608519192,9.9882,-1.8828,10.1641071954,13.79,5.5600000000000005,14.8686818515,0.0
2020-05-05 11:00:00,23.18084,-6.87472,24.1787741249,11.58084,-2.21472,11.7907098931,11.6,-4.66,12.5010239581,33.05,23.41084,3.84528,23.7245359867,11.58084,-2.21472,11.7907098931,11.83,6.06,13.2918207933,0.0
2020-05-05 11:30:00,23.29668,-6.80676,24.2707082863,12.22668,-2.42676,12.4651862369,11.07,-4.38,11.9050115498,32.97,23.53668,3.87324,23.8532449264,12.22668,-2.42676,12.4651862369,11.31,6.3,12.9462774572,0.0
2020-05-05 12:00:00,23.20692,-6.95664,24.2271743292,13.06692,-2.45664,13.2958444025,10.14,-4.5,11.093673873,33.19,23.42692,3.84336,23.7400926025,13.06692,-2.45664,13.2958444025,10.36,6.3,12.1251639164,0.0
2020-05-05 12:30:00,23.83588,-6.77272,24.7794049883,13.20588,-2.50272,13.4409402191,10.63,-4.27,11.4555576032,32.96,24.06588,3.90728,24.3810052535,13.20588,-2.50272,13.4409402191,10.86,6.41,12.6106185415,0.0
2020-05-05 13:00:00,23.8564,-6.87136,24.8262645037,13.4064,-2.60136,13.6564503005,10.45,-4.27,11.2887288921,33.14,24.0764,3.91864,24.3932116871,13.4064,-2.60136,13.6564503005,10.67,6.52,12.5043712357,0.0
2020-05-05 13:30:00,22.89948,-7.07212,23.9666657165,13.92948,-2.65212,14.17970922,8.97,-4.42,9.9998649991,33.14,23.089480000000002,3.7078800000000003,23.3853043761,13.92948,-2.65212,14.17970922,9.16,6.36,11.1514662713,0.0
2020-05-05 14:00:00,21.85924,-7.33176,23.0560421164,13.71924,-2.56176,13.9563663063,8.14,-4.77,9.4346436075,33.24,22.05924,3.51824,22.3380411423,13.71924,-2.56176,13.9563663063,8.34,6.08,10.3209495687,0.0
2020-05-05 14:30:00,21.8116,-6.84584,22.860695962,13.3416,-2.26584,13.5326391168,8.47,-4.58,9.6289822931,32.98,21.8616,0.43416000000000005,21.8659106709,13.3416,-2.26584,13.5326391168,8.52,2.7,8.937583566,0.0
2020-05-05 15:00:00,21.44404,-5.3699200000000005,22.1061731724,12.34404,-2.14992,12.529863508,9.1,-3.22,9.6528959385,32.54,21.24404,-3.81992,21.5847405434,12.34404,-2.14992,12.529863508,8.9,-1.67,9.0553244006,0.0
2020-05-05 15:30:00,20.41244,-4.70224,20.9470467554,12.14244,-2.08224,12.3196823243,8.27,-2.62,8.6750965412,32.48,20.23244,-3.15224,20.4765291339,12.14244,-2.08224,12.3196823243,8.09,-1.07,8.1604534188,0.0
2020-05-05 16:00:00,21.02984,-5.42816,21.7190950873,12.03984,-2.10816,12.2230145959,8.99,-3.32,9.5834492747,32.67,20.83984,-3.85816,21.1939691849,12.03984,-2.10816,12.2230145959,8.8,-1.75,8.9723185409,0.0
2020-05-05 16:30:00,22.23812,-6.00816,23.0354502391,10.06812,-1.74816,10.218762338,12.17,-4.26,12.894049015,32.76,22.03812,-4.44816,22.4825456859,10.06812,-1.74816,10.218762338,11.97,-2.7,12.2707334744,0.0
2020-05-05 17:00:00,23.75492,-6.06804,24.5176942971,8.49492,-1.50804,8.6277372728,15.26,-4.5600000000000005,15.9267448024,32.6,23.52492,-4.51804,23.9548439036,8.49492,-1.50804,8.6277372728,15.03,-3.01,15.3284376242,0.0
2020-05-05 17:30:00,25.03204,-5.88792,25.7151828399,6.42204,-0.9079200000000001,6.4859013628,18.61,-4.98,19.2647995058,32.5,24.81204,-4.36792,25.1935716818,6.42204,-0.9079200000000001,6.4859013628,18.39,-3.46,18.7126614889,0.0
2020-05-05 18:00:00,27.20076,-5.3944,27.7305047905,8.15076,-0.5544,8.1695928869,19.05,-4.84,19.6552308559,32.37,26.97076,-3.8944,27.2504724058,8.15076,-0.5544,8.1695928869,18.82,-3.34,19.114078581,0.0
2020-05-05 18:30:00,28.08468,-2.7039999999999997,28.2145506202,7.29468,-0.41400000000000003,7.3064185688,20.79,-2.29,20.9157404841,32.4,27.47468,-6.114,28.1467411453,7.29468,-0.41400000000000003,7.3064185688,20.18,-5.7,20.969558889,0.0
2020-05-05 19:00:00,28.22084,-0.9626800000000001,28.2372548788,7.26084,-0.47268000000000004,7.276209445,20.96,-0.49,20.965726794,32.35,27.32084,-8.32268,28.5603799115,7.26084,-0.47268000000000004,7.276209445,20.06,-7.85,21.5412650511,0.0
2020-05-05 19:30:00,28.03104,-2.0918,28.1089813177,6.52104,-0.3618,6.5310689724,21.51,-1.73,21.5794578245,32.47,27.09104,-9.4418,28.6892320483,6.52104,-0.3618,6.5310689724,20.57,-9.08,22.4849127194,0.0
2020-05-05 20:00:00,27.6834,-2.154,27.7670731544,6.1434,-0.324,6.1519378703,21.54,-1.83,21.6175969987,32.58,26.7534,-9.534,28.4014360123,6.1434,-0.324,6.1519378703,20.61,-9.21,22.5742375287,0.0
2020-05-05 20:30:00,27.87308,-2.47552,27.9827944987,5.74308,-0.15552000000000002,5.7451853196,22.13,-2.32,22.2512763679,32.51,26.92308,-9.83552,28.6633858844,5.74308,-0.15552000000000002,5.7451853196,21.18,-9.68,23.2872239651,0.0
2020-05-05 21:00:00,25.98084,-3.17224,26.1737875311,1.59084,-0.19224000000000002,1.6024132186,24.39,-2.98,24.5713756229,32.46,24.97084,-10.49224,27.0856041196,1.59084,-0.19224000000000002,1.6024132186,23.38,-10.3,25.5482758714,0.0
2020-05-05 21:30:00,25.41344,-3.37708,25.6368407172,1.42344,-0.30708,1.4561866501,23.99,-3.07,24.1856362331,32.4,24.41344,-10.66708,26.642121694,1.42344,-0.30708,1.4561866501,22.99,-10.36,25.216456928,0.0
2020-05-05 22:00:00,23.85384,-3.7084,24.1403793116,1.47384,-0.33840000000000003,1.5121901023,22.38,-3.37,22.632306555,32.7,22.88384,-11.1284,25.4462456898,1.47384,-0.33840000000000003,1.5121901023,21.41,-10.79,23.9752413961,0.0
2020-05-05 22:30:00,22.8674,-4.11068,23.2339336494,2.7774,-0.49068000000000006,2.8204108960000003,20.09,-3.62,20.4135371751,32.68,21.947400000000002,-11.51068,24.7827383641,2.7774,-0.49068000000000006,2.8204108960000003,19.17,-11.02,22.1117457475,0.0
2020-05-05 23:00:00,20.92232,-4.47128,21.3947614855,3.17232,-0.61128,3.2306775483,17.75,-3.86,18.1648589315,32.81,20.05232,-11.91128,23.3232529597,3.17232,-0.61128,3.2306775483,16.88,-11.3,20.313158297,0.0
2020-05-05 23:30:00,19.06964,-4.7218,19.6455227716,3.77964,-0.7218,3.8479440965,15.29,-4.0,15.8045594687,32.92,18.27964,-12.2118,21.9834778361,3.77964,-0.7218,3.8479440965,14.5,-11.49,18.5005432353,0.0
2020-05-06 00:00:00,17.86008,-4.86076,18.5097121907,3.16008,-0.5907600000000001,3.2148254982,14.7,-4.27,15.3076092189,33.01,17.07008,-12.40076,21.0989686901,3.16008,-0.5907600000000001,3.2148254982,13.91,-11.81,18.2473066506,0.0
2020-05-06 00:30:00,16.63232,-5.04652,17.3810653498,3.17232,-0.59652,3.2279173305,13.46,-4.45,14.1765334268,33.01,15.88232,-12.56652,20.2525433833,3.17232,-0.59652,3.2279173305,12.71,-11.97,17.4592382423,0.0
2020-05-06 01:00:00,15.97244,-3.85236,16.4304448243,3.32244,-0.61236,3.3784008529,12.65,-3.24,13.0583345033,33.1,15.24244,-11.46236,19.0713836395,3.32244,-0.61236,3.3784008529,11.92,-10.85,16.1185886479,0.0
2020-05-06 01:30:00,15.36096,-3.85684,15.8377494268,3.81096,-0.72684,3.8796536582,11.55,-3.13,11.9665951716,33.1,14.670960000000001,-11.45684,18.6144097437,3.81096,-0.72684,3.8796536582,10.86,-10.73,15.2667121542,0.0
2020-05-06 02:00:00,15.05352,-3.89352,15.548889426,4.22352,-0.80352,4.2992750064,10.83,-3.09,11.2621933921,33.13,14.36352,-11.50352,18.4022194091,4.22352,-0.80352,4.2992750064,10.14,-10.7,14.7414246259,0.0
2020-05-06 02:30:00,14.75468,-3.9173999999999998,15.2658640326,4.32468,-0.7974,4.3975793185,10.43,-3.12,10.8866569708,33.2,14.07468,-11.5574,18.2118124266,4.32468,-0.7974,4.3975793185,9.75,-10.76,14.5203340182,0.0
2020-05-06 03:00:00,13.95748,-8.53212,16.3587383268,3.86748,-0.67212,3.925448617,10.09,-7.86,12.7901407342,32.94,13.62748,-9.45212,16.5846550656,3.86748,-0.67212,3.925448617,9.76,-8.78,13.1280615477,0.0
2020-05-06 03:30:00,14.20836,-8.44712,16.5297105293,3.25836,-0.53712,3.3023336876,10.95,-7.91,13.5081678995,32.72,13.99836,-6.90712,15.6096889586,3.25836,-0.53712,3.3023336876,10.74,-6.37,12.4869732121,0.0
2020-05-06 04:00:00,14.04708,-8.4332,16.3841178819,3.00708,-0.4932,3.0472571874,11.04,-7.94,13.598720528,32.74,13.84708,-6.8932,15.4679614289,3.00708,-0.4932,3.0472571874,10.84,-6.4,12.5883120393,0.0
2020-05-06 04:30:00,14.26688,-8.4188,16.5656288252,2.39688,-0.38880000000000003,2.4282090467,11.87,-8.03,14.3310083386,32.76,14.06688,-6.8788,15.6587037259,2.39688,-0.38880000000000003,2.4282090467,11.67,-6.49,13.3532393074,0.0
2020-05-06 05:00:00,14.55076,-8.4106,16.8066299102,2.03076,-0.30060000000000003,2.052887366,12.52,-8.11,14.9171880728,32.82,14.34076,-6.8806,15.9059754098,2.03076,-0.30060000000000003,2.052887366,12.31,-6.58,13.9582412932,0.0
2020-05-06 05:30:00,14.99196,-8.25008,17.112062548,2.36196,-0.37008,2.3907769131,12.63,-7.88,14.8866147932,32.76,14.77196,-6.72008,16.2286868676,2.36196,-0.37008,2.3907769131,12.41,-6.35,13.9402510738,0.0
2020-05-06 06:00:00,15.47936,-8.14732,17.4925529638,2.16936,-0.33732,2.1954287946,13.31,-7.8100000000000005,15.4321806625,32.85,15.26936,-6.61732,16.6415828211,2.16936,-0.33732,2.1954287946,13.1,-6.28,14.5275049475,0.0
2020-05-06 06:30:00,16.23688,-7.24676,17.7806581046,3.11688,-0.53676,3.1627602236,13.12,-6.71,14.7362987212,32.57,16.03688,-5.73676,17.0320854693,3.11688,-0.53676,3.1627602236,12.92,-5.2,13.9271820552,0.0
2020-05-06 07:00:00,17.83868,-7.0217600000000004,19.1709054987,2.30868,-0.40176,2.3433767175,15.53,-6.62,16.8820999879,32.44,17.61868,-5.54176,18.4696775511,2.30868,-0.40176,2.3433767175,15.31,-5.14,16.1497894723,0.0
2020-05-06 07:30:00,19.69504,-7.7718,21.1729892987,2.43504,-0.3618,2.4617715251,17.26,-7.41,18.7833889381,32.33,19.48504,-6.3118,20.4818359295,2.43504,-0.3618,2.4617715251,17.05,-5.95,18.0583775572,0.0
2020-05-06 08:00:00,20.62808,-9.99392,22.9215209236,3.08808,-0.49392,3.1273303396,17.54,-9.5,19.9474710177,32.46,20.62808,-4.99392,21.2239704451,3.08808,-0.49392,3.1273303396,17.54,-4.5,18.108053457,0.0
2020-05-06 08:30:00,22.0672,-11.106,24.7043427729,4.5972,-0.756,4.6589466449,17.47,-10.35,20.3057479547,32.73,22.4072,-0.9560000000000001,22.4275845298,4.5972,-0.756,4.6589466449,17.81,-0.2,17.8111229292,0.0
2020-05-06 09:00:00,23.00672,-9.9984,25.0853974997,5.07672,-0.7884,5.1375734076,17.93,-9.21,20.1571079275,32.59,23.34672,0.0516,23.3467770221,5.07672,-0.7884,5.1375734076,18.27,0.84,18.2893001506,0.0
2020-05-06 09:30:00,23.49468,-8.80836,25.09157616,4.95468,-0.73836,5.0093941143,18.54,-8.07,20.2202002957,32.41,23.86468,1.14164,23.8919713166,4.95468,-0.73836,5.0093941143,18.91,1.88,19.0032234108,0.0
2020-05-06 10:00:00,23.57552,-8.71292,25.1340430133,4.83552,-0.6829200000000001,4.8835062605,18.74,-8.03,20.3879498724,32.41,23.94552,1.24708,23.9779719033,4.83552,-0.6829200000000001,4.8835062605,19.11,1.9300000000000002,19.2072121871,0.0
2020-05-06 10:30:00,23.57672,-8.60728,25.0987448881,5.16672,-0.73728,5.219059049,18.41,-7.87,20.0216133216,32.41,23.93672,1.36272,23.9754785178,5.16672,-0.73728,5.219059049,18.77,2.1,18.8871093606,0.0
2020-05-06 11:00:00,23.5294,-8.61104,25.0555916761,4.8294,-0.6710400000000001,4.8757972724,18.7,-7.94,20.3158460321,32.41,23.8994,1.32896,23.9363208334,4.8294,-0.6710400000000001,4.8757972724,19.07,2.0,19.1745899565,0.0
2020-05-06 11:30:00,23.57596,-8.50456,25.0629892614,4.75596,-0.66456,4.8021657109,18.82,-7.84,20.3876923657,32.37,23.94596,1.42544,23.9883488284,4.75596,-0.66456,4.8021657109,19.19,2.09,19.3034763709,0.0
2020-05-06 12:00:00,23.72644,-8.42456,25.1777116964,4.81644,-0.66456,4.8620709854,18.91,-7.76,20.4402959861,32.33,24.09644,1.49544,24.142799371,4.81644,-0.66456,4.8620709854,19.28,2.16,19.4006185468,0.0
2020-05-06 12:30:00,23.99736,-9.29592,25.734945417,5.15736,-0.74592,5.2110228186,18.84,-8.55,20.6893233335,32.35,24.36736,0.59408,24.3746008053,5.15736,-0.74592,5.2110228186,19.21,1.34,19.2566793607,0.0
2020-05-06 13:00:00,24.00612,-10.03992,26.0210259417,5.31612,-0.7999200000000001,5.3759653887,18.69,-9.24,20.8493093411,32.4,24.36612,-0.10992,24.3663679333,5.31612,-0.7999200000000001,5.3759653887,19.05,0.6900000000000001,19.0624919672,0.0
2020-05-06 13:30:00,23.33396,-10.2546,25.4878502515,5.31396,-0.8046000000000001,5.3745280762,18.02,-9.45,20.3475526784,32.43,23.68396,-0.29460000000000003,23.6857921641,5.31396,-0.8046000000000001,5.3745280762,18.37,0.51,18.3770781138,0.0
2020-05-06 14:00:00,22.53612,-10.39464,24.8178412716,5.13612,-0.7646400000000001,5.1927259685,17.4,-9.63,19.8871038615,32.48,22.88612,-0.39464000000000005,22.889522262,5.13612,-0.7646400000000001,5.1927259685,17.75,0.37,17.7538559192,0.0
2020-05-06 14:30:00,22.11244,-10.55472,24.5022879959,4.85244,-0.6847200000000001,4.9005117521,17.26,-9.87,19.8827689219,32.57,22.46244,-0.5147200000000001,22.4683365524,4.85244,-0.6847200000000001,4.9005117521,17.61,0.17,17.6108205374,0.0
2020-05-06 15:00:00,21.63888,-10.6696,24.1263650767,4.53888,-0.6696000000000001,4.5880056467,17.1,-10.0,19.8093412308,32.57,21.97888,-0.6396000000000001,21.9881844229,4.53888,-0.6696000000000001,4.5880056467,17.44,0.03,17.4400258027,0.0
2020-05-06 15:30:00,21.55228,-10.943480000000001,24.1714817028,4.20228,-0.5734800000000001,4.2412305418,17.35,-10.37,20.212852347,32.78,21.90228,-0.75348,21.9152367386,4.20228,-0.5734800000000001,4.2412305418,17.7,-0.18,17.7009152306,0.0
2020-05-06 16:00:00,21.758,-11.43012,24.5775956353,3.618,-0.33012,3.6330294816,18.14,-11.1,21.2666311389,32.98,22.118,-1.13012,22.1468529415,3.618,-0.33012,3.6330294816,18.5,-0.8,18.5172892185,0.0
2020-05-06 16:30:00,22.4454,-11.71392,25.3182128699,3.2454,-0.31392000000000003,3.2605470287,19.2,-11.4,22.3293528791,33.02,22.8154,-1.40392,22.8585535091,3.2454,-0.31392000000000003,3.2605470287,19.57,-1.09,19.6003316298,0.0
2020-05-06 17:00:00,23.63156,-11.78524,26.4072435118,2.7615600000000002,-0.16524000000000003,2.7664992122000003,20.87,-11.62,23.8868436592,32.98,24.03156,-1.51524,24.0792821382,2.7615600000000002,-0.16524000000000003,2.7664992122000003,21.27,-1.35,21.3127989715,0.0
2020-05-06 17:30:00,24.47284,-11.52748,27.0518519295,2.29284,0.00252,2.2928413848,22.18,-11.53,24.9978659089,32.88,24.90284,-1.32748,24.9381964708,2.29284,0.00252,2.2928413848,22.61,-1.33,22.6490838667,0.0
2020-05-06 18:00:00,25.41124,-11.29672,27.8091172297,1.82124,0.05328,1.822019181,23.59,-11.35,26.1784376921,32.6,25.84124,-1.26672,25.872268248,1.82124,0.05328,1.822019181,24.02,-1.32,24.0562424331,0.0
2020-05-06 18:30:00,25.4092,-11.17192,27.7567872984,1.2492,0.20808000000000001,1.2664114364999999,24.16,-11.38,26.705991837,32.52,25.8592,-1.22192,25.8880534828,1.2492,0.20808000000000001,1.2664114364999999,24.61,-1.43,24.6515111099,0.0
2020-05-06 19:00:00,26.12088,-11.1404,28.3973393848,3.08088,0.3996,3.1066866167,23.04,-11.54,25.7684535819,32.52,26.56088,-1.1604,26.5862158747,3.08088,0.3996,3.1066866167,23.48,-1.56,23.5317657646,0.0
2020-05-06 19:30:00,26.53788,-11.3068,28.8461921427,3.9178800000000003,0.4932,3.9488010756,22.62,-11.8,25.5128281459,32.57,26.95788,-1.3268,26.9905111536,3.9178800000000003,0.4932,3.9488010756,23.04,-1.82,23.1117718923,0.0
2020-05-06 20:00:00,26.24868,-11.4632,28.6425933879,3.65868,0.5868,3.7054383792000003,22.59,-12.05,25.6029412373,32.57,26.67868,-1.4732,26.7193241827,3.65868,0.5868,3.7054383792000003,23.02,-2.06,23.1119882312,0.0
2020-05-06 20:30:00,24.76192,-11.77164,27.4175890694,0.33192000000000005,0.5583600000000001,0.6495666063000001,24.43,-12.33,27.3651932206,32.64,25.21192,-1.76164,25.2733908603,0.33192000000000005,0.5583600000000001,0.6495666063000001,24.88,-2.32,24.9879330878,0.0
2020-05-06 21:00:00,24.21512,-11.89328,26.978179067,0.10512,0.48672000000000004,0.4979423388,24.11,-12.38,27.1027028172,32.61,24.66512,-1.88328,24.736913473,0.10512,0.48672000000000004,0.4979423388,24.56,-2.37,24.674085596,0.0
2020-05-06 21:30:00,25.02708,-12.23664,27.8583935613,0.21708000000000002,0.33336000000000005,0.3978097736,24.81,-12.57,27.812605056,32.61,25.48708,-2.23664,25.5850308856,0.21708000000000002,0.33336000000000005,0.3978097736,25.27,-2.5700000000000003,25.4003503913,0.0
2020-05-06 22:00:00,23.75384,-12.7144,26.9425478028,0.30384,0.1656,0.3460377228,23.45,-12.88,26.7543809497,32.72,24.17384,-2.6444,24.318046626,0.30384,0.1656,0.3460377228,23.87,-2.81,24.0348288948,0.0
2020-05-06 22:30:00,22.82312,-12.98892,26.2603665112,0.48312000000000005,0.00108,0.4831212072,22.34,-12.99,25.8421303301,32.62,23.23312,-2.9689200000000002,23.4220483925,0.48312000000000005,0.00108,0.4831212072,22.75,-2.9699999999999998,22.943046877,0.0
2020-05-06 23:00:00,21.098,-13.28656,24.9330760363,0.558,-0.016560000000000002,0.5582456749,20.54,-13.27,24.4537215982,32.68,21.468,-3.22656,21.7091159063,0.558,-0.016560000000000002,0.5582456749,20.91,-3.21,21.1549568659,0.0
2020-05-06 23:30:00,19.47548,-13.69932,23.8110413399,0.5554800000000001,-0.04932,0.5576652157,18.92,-13.65,23.33,32.87,19.83548,-3.49932,20.1417851069,0.5554800000000001,-0.04932,0.5576652157,19.28,-3.45,19.5862426208,0.0
2020-05-07 00:00:00,18.02384,-14.02492,22.8376266138,0.30384,0.23508,0.3841631841,17.72,-14.26,22.7452412605,32.93,18.34384,-3.82492,18.7383691647,0.30384,0.23508,0.3841631841,18.04,-4.06,18.4912195379,0.0
2020-05-07 00:30:00,17.04032,-14.3204,22.2586244378,0.13032000000000002,0.5796,0.5940702504,16.91,-14.9,22.5379258141,33.07,17.37032,-4.0104,17.8272635326,0.13032000000000002,0.5796,0.5940702504,17.24,-4.59,17.8405633319,0.0
2020-05-07 01:00:00,16.17328,-14.43572,21.6786761099,0.05328,0.58428,0.5867042499,16.12,-15.02,22.0330388281,33.1,16.47328,-4.09572,16.9748012146,0.05328,0.58428,0.5867042499,16.42,-4.68,17.0739216351,0.0
2020-05-07 01:30:00,15.65036,-14.43536,21.2911574711,0.18036000000000002,0.40464000000000006,0.4430160936,15.47,-14.84,21.4370357093,33.1,15.94036,-4.09536,16.458039083,0.18036000000000002,0.40464000000000006,0.4430160936,15.76,-4.5,16.3898627206,0.0
2020-05-07 02:00:00,15.31572,-14.46008,21.0633613824,0.13572,0.43992000000000003,0.46037976150000004,15.18,-14.9,21.2706934537,33.1,15.60572,-4.14008,16.145549204799998,0.13572,0.43992000000000003,0.46037976150000004,15.47,-4.58,16.1337317444,0.0
2020-05-07 02:30:00,15.05244,-14.48056,20.8868994316,0.26244,0.28944000000000003,0.3907048339,14.79,-14.77,20.9020812361,33.12,15.33244,-4.12056,15.876483586300001,0.26244,0.28944000000000003,0.3907048339,15.07,-4.41,15.7020062412,0.0
2020-05-07 03:00:00,14.65148,-14.14612,20.3661134546,0.6814800000000001,-0.09612000000000001,0.6882252864,13.97,-14.05,19.8132127632,33.15,14.92148,-3.76612,15.3894192628,0.6814800000000001,-0.09612000000000001,0.6882252864,14.24,-3.67,14.7053221658,0.0
2020-05-07 03:30:00,14.68992,-13.20004,19.749298863699998,0.5299200000000001,0.12996000000000002,0.5456233206000001,14.16,-13.33,19.4472234522,33.17,14.95992,-2.7900400000000003,15.2178687604,0.5299200000000001,0.12996000000000002,0.5456233206000001,14.43,-2.92,14.7224760146,0.0
2020-05-07 04:00:00,14.50124,-13.16616,19.5865701613,0.74124,-0.05616,0.743364435,13.76,-13.11,19.0055176199,33.17,14.77124,-2.73616,15.0225198513,0.74124,-0.05616,0.743364435,14.03,-2.68,14.2836724969,0.0
2020-05-07 04:30:00,14.49756,-13.1902,19.6000158672,0.7275600000000001,-0.0702,0.7309388440000001,13.77,-13.12,19.0196556225,33.22,14.76756,-2.7502,15.0214655874,0.7275600000000001,-0.0702,0.7309388440000001,14.04,-2.68,14.293495024,0.0
2020-05-07 05:00:00,14.9096,-13.15152,19.8811129082,0.48960000000000004,0.07848000000000001,0.4958500483,14.42,-13.23,19.5696014267,33.2,15.1896,-2.70152,15.427966764,0.48960000000000004,0.07848000000000001,0.4958500483,14.7,-2.7800000000000002,14.9605614868,0.0
2020-05-07 05:30:00,15.13672,-12.92316,19.9029735654,0.48672000000000004,0.09684000000000001,0.4962603591,14.65,-13.02,19.5995637707,33.16,15.41672,-2.51316,15.6202185882,0.48672000000000004,0.09684000000000001,0.4962603591,14.93,-2.61,15.1564177826,0.0
2020-05-07 06:00:00,15.62848,-12.835,20.2234174192,0.25848000000000004,0.315,0.4074762697,15.37,-13.15,20.2276889436,33.13,15.92848,-2.445,16.1150395628,0.25848000000000004,0.315,0.4074762697,15.67,-2.76,15.9112067424,0.0
2020-05-07 06:30:00,16.9416,-12.56836,21.0945842256,0.2916,0.25164000000000003,0.3851665219,16.65,-12.82,21.0136836371,33.02,17.2516,-2.24836,17.3974947981,0.2916,0.25164000000000003,0.3851665219,16.96,-2.5,17.1432668999,0.0
2020-05-07 07:00:00,18.16372,-12.1066,21.8286620707,0.5137200000000001,0.2934,0.5916010467,17.65,-12.4,21.5704079702,33.07,18.49372,-1.7766000000000002,18.5788586032,0.5137200000000001,0.2934,0.5916010467,17.98,-2.07,18.0987651512,0.0
2020-05-07 07:30:00,20.04936,-11.5124,23.1195196786,0.72936,0.2376,0.7670852427,19.32,-11.75,22.6124943339,32.98,20.40936,-1.2224,20.4459344949,0.72936,0.2376,0.7670852427,19.68,-1.46,19.734082193,0.0
2020-05-07 08:00:00,21.38324,-10.88092,23.9924440803,0.9932400000000001,0.019080000000000003,0.9934232451,20.39,-10.9,23.1205990407,32.75,21.78324,-0.73092,21.7954992818,0.9932400000000001,0.019080000000000003,0.9934232451,20.79,-0.75,20.80352374,0.0
2020-05-07 08:30:00,22.13944,-9.71092,24.1755407542,1.5494400000000002,-0.07092000000000001,1.5510622038,20.59,-9.64,22.7349444688,32.51,22.52944,0.27908000000000005,22.5311684642,1.5494400000000002,-0.07092000000000001,1.5510622038,20.98,0.35000000000000003,20.982919244,0.0
2020-05-07 09:00:00,23.30736,-9.94816,25.3416439395,1.55736,-0.12816000000000002,1.5626244447,21.75,-9.82,23.8640922727,32.4,23.70736,0.00184,23.7073600714,1.55736,-0.12816000000000002,1.5626244447,22.15,0.13,22.1503814866,0.0
2020-05-07 09:30:00,24.24472,-10.30884,26.3453720798,1.58472,0.10116000000000001,1.5879454726,22.66,-10.41,24.9367941003,32.39,24.67472,-0.40884000000000004,24.6781068404,1.58472,0.10116000000000001,1.5879454726,23.09,-0.51,23.0956316216,0.0
2020-05-07 10:00:00,24.5672,-10.3076,26.6419581412,1.4472,0.4824,1.5254827433,23.12,-10.79,25.5138883748,32.48,24.9972,-0.35760000000000003,24.9997577108,1.4472,0.4824,1.5254827433,23.55,-0.84,23.5649761298,0.0
2020-05-07 10:30:00,25.57124,-10.52008,27.6506853142,1.10124,0.61992,1.2637366593000001,24.47,-11.14,26.8864371013,32.57,26.02124,-0.5200800000000001,26.0264368353,1.10124,0.61992,1.2637366593000001,24.92,-1.1400000000000001,24.9460618134,0.0
2020-05-07 11:00:00,25.70496,-10.53888,27.7815219212,1.34496,0.5911200000000001,1.4691290808000002,24.36,-11.13,26.782204913,32.63,26.16496,-0.48888000000000004,26.1695268481,1.34496,0.5911200000000001,1.4691290808000002,24.82,-1.08,24.8434860678,0.0
2020-05-07 11:30:00,26.3592,-10.45716,28.3577082978,1.2492,0.49284000000000006,1.3429042801,25.11,-10.95,27.3936963552,32.63,26.8092,-0.43716000000000005,26.8127640035,1.2492,0.49284000000000006,1.3429042801,25.56,-0.93,25.5769134182,0.0
2020-05-07 12:00:00,25.86284,-10.3816,27.8686941105,2.11284,-0.1116,2.1157852976,23.75,-10.27,25.8753821228,32.56,26.31284,-0.37160000000000004,26.3154638079,2.11284,-0.1116,2.1157852976,24.2,-0.26,24.2013966539,0.0
2020-05-07 12:30:00,25.11464,-9.96308,27.0186621692,3.46464,-0.43308,3.4916025856,21.65,-9.53,23.6546697293,32.49,25.51464,0.01692,25.5146456102,3.46464,-0.43308,3.4916025856,22.05,0.45,22.0545913587,0.0
2020-05-07 13:00:00,25.59132,-10.18444,27.5433926279,2.55132,-0.24444000000000002,2.5630030542,23.04,-9.94,25.0927320155,32.52,26.02132,-0.20444,26.0221230928,2.55132,-0.24444000000000002,2.5630030542,23.47,0.04,23.470034086,0.0
2020-05-07 13:30:00,24.26664,-10.49108,26.4373330057,3.62664,-0.09108000000000001,3.6277835183000002,20.64,-10.4,23.1121093801,32.64,24.65664,-0.43108,24.6604080675,3.62664,-0.09108000000000001,3.6277835183000002,21.03,-0.34,21.032748275,0.0
2020-05-07 14:00:00,23.95568,-10.55744,26.178887364,2.87568,-0.03744,2.8759237153,21.08,-10.52,23.5592190023,32.67,24.35568,-0.46744,24.3601651968,2.87568,-0.03744,2.8759237153,21.48,-0.43,21.4843035726,0.0
2020-05-07 14:30:00,23.02952,-10.6654,25.3793133987,2.99952,0.08460000000000001,3.0007128137,20.03,-10.75,22.7324305784,32.73,23.41952,-0.5254,23.4254127432,2.99952,0.08460000000000001,3.0007128137,20.42,-0.61,20.4291091338,0.0
2020-05-07 15:00:00,22.03476,-9.943480000000001,24.1744377963,3.7047600000000003,0.05652000000000001,3.7051911109,18.33,-10.0,20.8803472193,32.73,22.38476,0.21652000000000002,22.3858071368,3.7047600000000003,0.05652000000000001,3.7051911109,18.68,0.16,18.6806852123,0.0
2020-05-07 15:30:00,21.72964,-11.07984,24.3913941577,3.4196400000000002,0.11016000000000001,3.4214138825,18.31,-11.19,21.4586159852,32.91,22.08964,-0.85984,22.1063683167,3.4196400000000002,0.11016000000000001,3.4214138825,18.67,-0.97,18.6951811973,0.0
2020-05-07 16:00:00,21.63652,-11.56192,24.5319585805,3.02652,0.29808,3.0411634282,18.61,-11.86,22.0678884355,32.91,22.00652,-1.31192,22.0455904116,3.02652,0.29808,3.0411634282,18.98,-1.6099999999999999,19.0481626411,0.0
2020-05-07 16:30:00,22.8034,-11.75592,25.6553446012,2.0034,0.42408,2.0477928133,20.8,-12.18,24.1037839353,32.91,23.2034,-1.5259200000000002,23.253520236900002,2.0034,0.42408,2.0477928133,21.2,-1.9500000000000002,21.2894927135,0.0
2020-05-07 17:00:00,24.70736,-11.80156,27.3812062664,1.55736,0.47844000000000003,1.6291945873,23.15,-12.28,26.2053601387,32.88,25.14736,-1.6215600000000001,25.1995867387,1.55736,0.47844000000000003,1.6291945873,23.59,-2.1,23.6832873563,0.0
2020-05-07 17:30:00,25.83524,-11.38176,28.2312608035,0.9752400000000001,0.40824000000000005,1.0572383625,24.86,-11.79,27.5140636766,32.75,26.30524,-1.29176,26.3369378508,0.9752400000000001,0.40824000000000005,1.0572383625,25.33,-1.7000000000000002,25.3869828849,0.0
2020-05-07 18:00:00,26.60816,-11.3216,28.9166527307,1.02816,0.6084,1.1946813574,25.58,-11.93,28.2251891048,32.65,27.08816,-1.2916,27.118935133,1.02816,0.6084,1.1946813574,26.06,-1.9,26.1291714373,0.0
2020-05-07 18:30:00,27.16012,-11.30796,29.420096495,2.85012,0.6620400000000001,2.9260008503,24.31,-11.97,27.0971769747,32.65,27.61012,-1.28796,27.6401441273,2.85012,0.6620400000000001,2.9260008503,24.76,-1.9500000000000002,24.8366684561,0.0
2020-05-07 19:00:00,27.9662,-11.12756,30.0986865825,4.8762,0.7124400000000001,4.9279709002,23.09,-11.84,25.9486743399,32.61,28.3962,-1.10756,28.4177913215,4.8762,0.7124400000000001,4.9279709002,23.52,-1.82,23.5903115706,0.0
2020-05-07 19:30:00,27.75148,-11.35468,29.9845526912,4.73148,0.6253200000000001,4.7726227688,23.02,-11.98,25.9507379471,32.67,28.19148,-1.32468,28.222585312,4.73148,0.6253200000000001,4.7726227688,23.46,-1.9500000000000002,23.5409027015,0.0
2020-05-07 20:00:00,26.12028,-11.59572,28.5784840325,4.67028,0.58428,4.7066865624,21.45,-12.18,24.6668786027,32.76,26.53028,-1.47572,26.5712910186,4.67028,0.58428,4.7066865624,21.86,-2.06,21.9568485899,0.0
2020-05-07 20:30:00,25.13628,-11.70908,27.7296795273,4.61628,0.61092,4.6565292101,20.52,-12.32,23.9343435256,32.76,25.53628,-1.59908,25.5862981513,4.61628,0.61092,4.6565292101,20.92,-2.21,21.0364089141,0.0
2020-05-07 21:00:00,25.44096,-12.20356,28.2164725364,4.53096,0.5864400000000001,4.5687537026000005,20.91,-12.79,24.5114707841,32.81,25.85096,-2.07356,25.9339889719,4.53096,0.5864400000000001,4.5687537026000005,21.32,-2.66,21.4852972984,0.0
2020-05-07 21:30:00,23.86488,-12.40372,26.8958131919,0.16488000000000003,0.56628,0.5897952635,23.7,-12.97,27.0168632524,32.73,24.30488,-2.32372,24.4157094194,0.16488000000000003,0.56628,0.5897952635,24.14,-2.89,24.3123775061,0.0
2020-05-07 22:00:00,23.3252,-12.82012,26.6161686171,0.0252,0.56988,0.5704368978000001,23.3,-13.39,26.8734460016,32.55,23.7552,-2.85012,23.925566055,0.0252,0.56988,0.5704368978000001,23.73,-3.42,23.9751809169,0.0
2020-05-07 22:30:00,22.54024,-13.3052,26.1742386002,0.030240000000000003,0.6048,0.6055555281,22.51,-13.91,26.4610695173,32.72,22.96024,-3.2552,23.1898457929,0.030240000000000003,0.6048,0.6055555281,22.93,-3.86,23.2526235079,0.0
2020-05-07 23:00:00,21.27564,-13.6588,25.2827149422,0.035640000000000005,0.6012000000000001,0.6022554687,21.24,-14.26,25.5829083569,32.81,21.66564,-3.5388,21.9527461164,0.035640000000000005,0.6012000000000001,0.6022554687,21.63,-4.14,22.022636082,0.0
2020-05-07 23:30:00,19.59024,-13.92168,24.0331162624,0.030240000000000003,0.5983200000000001,0.5990837003,19.56,-14.52,24.3602955647,32.86,19.96024,-3.76168,20.3116079442,0.030240000000000003,0.5983200000000001,0.5990837003,19.93,-4.36,20.4013357406,0.0
2020-05-08 00:00:00,18.08988,-14.37632,23.1067595122,0.029880000000000004,0.64368,0.6443731503,18.06,-15.02,23.4896572985,33.11,18.43988,-4.03632,18.876468249,0.029880000000000004,0.64368,0.6443731503,18.41,-4.68,18.99553895,0.0
2020-05-08 00:30:00,17.10188,-13.30552,21.668206248,0.011880000000000002,0.6544800000000001,0.6545878129,17.09,-13.96,22.066936806,33.2,17.42188,-2.90552,17.662501216,0.011880000000000002,0.6544800000000001,0.6545878129,17.41,-3.56,17.7702476066,0.0
2020-05-08 01:00:00,16.20332,-13.41712,21.0372690271,0.01332,0.7228800000000001,0.7230027087,16.19,-14.14,21.4954809204,33.26,16.52332,-2.96712,16.7876116502,0.01332,0.7228800000000001,0.7230027087,16.51,-3.69,16.9173343054,0.0
2020-05-08 01:30:00,15.67476,-13.53048,20.7068102345,0.01476,0.7495200000000001,0.7496653173000001,15.66,-14.28,21.1932536436,33.32,15.99476,-3.06048,16.2849281634,0.01476,0.7495200000000001,0.7496653173000001,15.98,-3.81,16.42791831,0.0
2020-05-08 02:00:00,15.31396,-13.55812,20.4533613085,0.00396,0.7318800000000001,0.7318907132,15.31,-14.29,20.9427839601,33.36,15.60396,-3.04812,15.8988868546,0.00396,0.7318800000000001,0.7318907132,15.6,-3.7800000000000002,16.0514298429,0.0
2020-05-08 02:30:00,14.91144,-12.992,19.7773382151,0.00144,0.738,0.7380014049,14.91,-13.73,20.2687197425,33.23,15.09144,-4.322,15.6981287189,0.00144,0.738,0.7380014049,15.09,-5.06,15.9157689101,0.0
2020-05-08 03:00:00,14.39144,-10.31672,17.7072938879,0.00144,0.7732800000000001,0.7732813408,14.39,-11.09,18.1675589995,32.77,14.18144,-8.78672,16.682916077,0.00144,0.7732800000000001,0.7732813408,14.18,-9.56,17.1016373485,0.0
2020-05-08 03:30:00,14.41144,-9.53916,17.2825107082,0.00144,0.7808400000000001,0.7808413278,14.41,-10.32,17.7242912411,32.81,14.19144,-8.00916,16.295508988,0.00144,0.7808400000000001,0.7808413278,14.19,-8.79,16.6919202011,0.0
2020-05-08 04:00:00,14.13144,-9.642759999999999,17.1079050994,0.00144,0.77724,0.7772413339,14.13,-10.42,17.5565742672,32.94,13.91144,-8.09276,16.0941271056,0.00144,0.77724,0.7772413339,13.91,-8.87,16.4974240413,0.0
2020-05-08 04:30:00,14.1218,-9.65852,17.1088352564,0.0018000000000000002,0.77148,0.7714820999,14.12,-10.43,17.5544666681,32.94,13.9118,-8.10852,16.1023686404,0.0018000000000000002,0.77148,0.7714820999,13.91,-8.88,16.5028027923,0.0
2020-05-08 05:00:00,13.94144,-9.66276,16.9626849317,0.00144,0.77724,0.7772413339,13.94,-10.44,17.4160041341,32.94,13.71144,-8.11276,15.9317438371,0.00144,0.77724,0.7772413339,13.71,-8.89,16.3400183598,0.0
2020-05-08 05:30:00,14.19144,-9.52412,17.0911038569,0.00144,0.78588,0.7858813193,14.19,-10.31,17.5400171038,33.04,13.98144,-7.96412,16.0906144024,0.00144,0.78588,0.7858813193,13.98,-8.75,16.4925104214,0.0
2020-05-08 06:00:00,14.23728,-9.40592,17.0637473271,0.01728,0.7840800000000001,0.7842703901,14.22,-10.19,17.4941275861,32.98,14.01728,-7.85592,16.0685910286,0.01728,0.7840800000000001,0.7842703901,14.0,-8.64,16.4514315487,0.0
2020-05-08 06:30:00,14.93252,-9.26688,17.5742771824,0.09252,0.75312,0.7587817109,14.84,-10.02,17.906032503,32.86,14.71252,-7.73688,16.6228023174,0.09252,0.75312,0.7587817109,14.62,-8.49,16.9063449628,0.0
2020-05-08 07:00:00,15.4076,-9.17052,17.9302140208,0.3276,0.6994800000000001,0.7723949964,15.08,-9.87,18.0228549348,32.82,15.1876,-7.63052,16.996706423,0.3276,0.6994800000000001,0.7723949964,14.86,-8.33,17.0355070368,0.0
2020-05-08 07:30:00,16.34808,-9.00036,18.6618916462,0.56808,0.6296400000000001,0.8480338531,15.78,-9.63,18.486354427,32.84,16.12808,-7.48036,17.7783787286,0.56808,0.6296400000000001,0.8480338531,15.56,-8.11,17.5466720491,0.0
2020-05-08 08:00:00,17.22844,-8.70312,19.3019025634,0.65844,0.5968800000000001,0.8887119713,16.57,-9.3,19.0014446819,32.68,17.01844,-7.19312,18.4761542364,0.65844,0.5968800000000001,0.8887119713,16.36,-7.79,18.1199806843,0.0
2020-05-08 08:30:00,18.56164,-8.25112,20.3129382597,0.79164,0.5788800000000001,0.9807119577000001,17.77,-8.83,19.8429282113,32.51,18.33164,-6.76112,19.5387248495,0.79164,0.5788800000000001,0.9807119577000001,17.54,-7.34,19.0138686227,0.0
2020-05-08 09:00:00,19.60552,-7.92596,21.1470389509,1.32552,0.46404000000000006,1.4043989433,18.28,-8.39,20.1134407797,32.41,19.39552,-6.46596,20.4449219806,1.32552,0.46404000000000006,1.4043989433,18.07,-6.93,19.3532891261,0.0
2020-05-08 09:30:00,19.963,-5.8584,20.8048604792,2.043,0.2916,2.0637052987,17.92,-6.15,18.9459467961,32.61,19.353,-9.7284,21.6605719121,2.043,0.2916,2.0637052987,17.31,-10.02,20.0009124792,0.0
2020-05-08 10:00:00,20.49816,-3.8269200000000003,20.8523351228,2.55816,0.25308,2.5706481813,17.94,-4.08,18.3980977278,32.82,19.64816,-11.24692,22.63942139,2.55816,0.25308,2.5706481813,17.09,-11.5,20.5989829846,0.0
2020-05-08 10:30:00,21.88792,-3.73,22.2034668898,2.43792,0.27,2.4528257024,19.45,-4.0,19.8570516442,32.76,20.99792,-11.15,23.7746744316,2.43792,0.27,2.4528257024,18.56,-11.42,21.7919709985,0.0
2020-05-08 11:00:00,21.7584,-3.64024,22.0608095458,2.5884,0.32976000000000005,2.6093210262,19.17,-3.9699999999999998,19.5767668424,32.67,20.8784,-11.02024,23.6083306529,2.5884,0.32976000000000005,2.6093210262,18.29,-11.35,21.5254872186,0.0
2020-05-08 11:30:00,21.07232,-3.3946,21.343991645,3.08232,0.27540000000000003,3.0945988015,17.99,-3.67,18.3605283148,32.62,20.22232,-10.7546,22.9042277177,3.08232,0.27540000000000003,3.0945988015,17.14,-11.03,20.3823575673,0.0
2020-05-08 12:00:00,21.3558,-3.24332,21.6006786528,3.0258,0.25668,3.0366676246,18.33,-3.5,18.6611601997,32.48,20.5058,-10.54332,23.0575243741,3.0258,0.25668,3.0366676246,17.48,-10.8,20.5472723251,0.0
2020-05-08 12:30:00,22.47128,-3.57452,22.7538044746,2.95128,0.10548,2.9531643484,19.52,-3.68,19.8638566245,32.74,21.57128,-10.99452,24.2115590342,2.95128,0.10548,2.9531643484,18.62,-11.1,21.677509082,0.0
2020-05-08 13:00:00,22.73712,-3.54392,23.0116491122,2.60712,0.04608,2.6075271927,20.13,-3.59,20.447615998,32.57,21.82712,-10.88392,24.3902210335,2.60712,0.04608,2.6075271927,19.22,-10.93,22.1104794159,0.0
2020-05-08 13:30:00,22.01324,-3.6925600000000003,22.3207915328,3.06324,0.12744,3.0658897976,18.95,-3.8200000000000003,19.3311898237,32.57,21.14324,-11.03256,23.8485634337,3.06324,0.12744,3.0658897976,18.08,-11.16,21.2469291899,0.0
2020-05-08 14:00:00,21.13736,-3.7948,21.4752996442,3.17736,-0.0648,3.1780207063,17.96,-3.73,18.3432412621,32.57,20.28736,-11.1248,23.1373756249,3.17736,-0.0648,3.1780207063,17.11,-11.06,20.3734066862,0.0
2020-05-08 14:30:00,20.8014,-3.89696,21.1632828078,2.7414,0.20304000000000003,2.7489087292,18.06,-4.1,18.5195464307,32.62,19.9414,-11.23696,22.8894889415,2.7414,0.20304000000000003,2.7489087292,17.2,-11.44,20.6570472236,0.0
2020-05-08 15:00:00,20.39092,-4.04988,20.7892074515,2.86092,0.15012,2.8648558883,17.53,-4.2,18.0261171637,32.75,19.55092,-11.44988,22.6569685717,2.86092,0.15012,2.8648558883,16.69,-11.6,20.3252576859,0.0
2020-05-08 15:30:00,19.38796,-4.225,19.8429740201,3.29796,0.225,3.3056262889,16.09,-4.45,16.6940288726,32.85,18.57796,-11.645,21.9259349347,3.29796,0.225,3.3056262889,15.28,-11.87,19.3487803233,0.0
2020-05-08 16:00:00,19.31516,-3.27536,19.5909006673,3.21516,0.31464000000000003,3.2305188678,16.1,-3.59,16.4953963275,32.96,18.51516,-10.77536,21.4224072633,3.21516,0.31464000000000003,3.2305188678,15.3,-11.09,18.8965102598,0.0
2020-05-08 16:30:00,19.60732,-3.1122,19.8527778012,2.67732,0.3078,2.6949551429,16.93,-3.42,17.2719801992,32.87,18.78732,-10.5922,21.5675240494,2.67732,0.3078,2.6949551429,16.11,-10.9,19.4510179682,0.0
2020-05-08 17:00:00,20.137,-3.14984,20.3818610786,2.277,0.47016,2.3250332096,17.86,-3.62,18.223172062,32.84,19.277,-10.60984,22.0038958784,2.277,0.47016,2.3250332096,17.0,-11.08,20.2920279913,0.0
2020-05-08 17:30:00,20.49868,-2.9556,20.7106603734,1.85868,0.46440000000000003,1.9158180243,18.64,-3.42,18.9511477225,32.74,19.62868,-10.3956,22.211564058,1.85868,0.46440000000000003,1.9158180243,17.77,-10.86,20.8257652921,0.0
2020-05-08 18:00:00,21.35536,-2.93132,21.5556033938,1.57536,0.41868000000000005,1.6300466472,19.78,-3.35,20.0616773975,32.68,20.45536,-10.33132,22.916324436300002,1.57536,0.41868000000000005,1.6300466472,18.88,-10.75,21.7259499217,0.0
2020-05-08 18:30:00,21.73868,-2.9836,21.9424719916,0.9586800000000001,0.4464,1.0575161003,20.78,-3.43,21.061179929,32.58,20.81868,-10.3436,23.2466663826,0.9586800000000001,0.4464,1.0575161003,19.86,-10.79,22.6018516941,0.0
2020-05-08 19:00:00,22.1454,-3.00584,22.3484633759,1.2654,0.61416,1.4065666232,20.88,-3.62,21.1914794198,32.5,21.2254,-10.31584,23.5994525374,1.2654,0.61416,1.4065666232,19.96,-10.93,22.7566803379,0.0
2020-05-08 19:30:00,22.47712,-2.8874400000000002,22.6618232552,4.04712,0.6825600000000001,4.1042744119,18.43,-3.5700000000000003,18.7725810692,32.46,21.61712,-10.17744,23.893098628,4.04712,0.6825600000000001,4.1042744119,17.57,-10.86,20.6553746032,0.0
