Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-08 20:00:00,22.39772,-2.9582800000000002,22.5922394144,3.98772,0.71172,4.0507352613,18.41,-3.67,18.7722401434,32.52,21.53772,-10.26828,23.8602379904,3.98772,0.71172,4.0507352613,17.55,-10.98,20.7017607947,0.0
2020-05-08 20:30:00,22.3628,-3.15704,22.5845461633,3.8628,0.7329600000000001,3.931724075,18.5,-3.89,18.9045523618,32.54,21.5028,-10.46704,23.9150440978,3.8628,0.7329600000000001,3.931724075,17.64,-11.2,20.8952051916,0.0
2020-05-08 21:00:00,22.3262,-3.1732,22.5505743758,3.7962,0.7668,3.8728693084,18.53,-3.94,18.9442471479,32.57,21.4562,-10.5032,23.8890294629,3.7962,0.7668,3.8728693084,17.66,-11.27,20.9496658685,0.0
2020-05-08 21:30:00,22.42188,-3.73836,22.7313888318,0.46188,0.79164,0.9165298817,21.96,-4.53,22.4223660661,32.54,21.47188,-11.04836,24.1476269936,0.46188,0.79164,0.9165298817,21.01,-11.84,24.1165026486,0.0
2020-05-08 22:00:00,22.00512,-5.04744,22.5765798288,0.015120000000000001,0.77256,0.7727079448,21.99,-5.82,22.7471426777,32.63,21.16512,-10.50744,23.6298243745,0.015120000000000001,0.77256,0.7727079448,21.15,-11.28,23.97,0.0
2020-05-08 22:30:00,20.99088,-9.13536,22.8926155234,0.020880000000000003,0.7646400000000001,0.7649250316,20.97,-9.9,23.189456656,33.11,20.65088,-7.93536,22.1230373842,0.020880000000000003,0.7646400000000001,0.7649250316,20.63,-8.7,22.3894372417,0.0
2020-05-08 23:00:00,19.84456,-7.98908,21.3923341606,0.03456,0.52092,0.5220651683,19.81,-8.51,21.5605241124,33.14,19.43456,-8.14908,21.0739086844,0.03456,0.52092,0.5220651683,19.4,-8.67,21.2492093971,0.0
2020-05-08 23:30:00,19.06928,-5.00696,19.715655915,0.17928000000000002,0.29304,0.34353130860000003,18.89,-5.3,19.6194316941,32.67,18.16928,-12.36696,21.9787268821,0.17928000000000002,0.29304,0.34353130860000003,17.99,-12.66,21.9980840075,0.0
2020-05-09 00:00:00,18.041,-4.13332,18.5084309228,0.261,0.16668000000000002,0.3096824541,17.78,-4.3,18.2925777298,32.7,17.191,-11.54332,20.7069726813,0.261,0.16668000000000002,0.3096824541,16.93,-11.71,20.5851645609,0.0
2020-05-09 00:30:00,16.88976,-4.21052,17.4066789345,0.23976000000000003,0.24948,0.3460131905,16.65,-4.46,17.2369979985,32.58,16.04976,-11.56052,19.7797982479,0.23976000000000003,0.24948,0.3460131905,15.81,-11.81,19.7340365866,0.0
2020-05-09 01:00:00,16.05976,-4.3096,16.627944654,0.23976000000000003,0.23040000000000002,0.3325191988,15.82,-4.54,16.458554007,32.77,15.24976,-11.7296,19.2389889604,0.23976000000000003,0.23040000000000002,0.3325191988,15.01,-11.96,19.1922301987,0.0
2020-05-09 01:30:00,15.44612,-4.14992,15.9938881783,0.18612,0.28008,0.3362818175,15.26,-4.43,15.8900125865,32.8,14.65612,-11.58992,18.6849698705,0.18612,0.28008,0.3362818175,14.47,-11.87,18.7157099785,0.0
2020-05-09 02:00:00,14.74524,-3.33224,15.1170739919,0.25524,0.16776000000000002,0.30543555,14.49,-3.5,14.9067132528,32.74,13.985240000000001,-10.77224,17.6529910348,0.25524,0.16776000000000002,0.30543555,13.73,-10.94,17.5555261955,0.0
2020-05-09 02:30:00,14.39896,-3.37788,14.7898655293,0.31896,0.13212000000000002,0.3452407508,14.08,-3.51,14.5109096889,32.87,13.62896,-10.87788,17.4377987136,0.31896,0.13212000000000002,0.3452407508,13.31,-11.01,17.2735694053,0.0
2020-05-09 03:00:00,13.94932,-3.43656,14.36640084,0.31932000000000005,0.16344,0.35871701380000004,13.63,-3.6,14.0974075631,32.87,13.19932,-10.93656,17.1414816482,0.31932000000000005,0.16344,0.35871701380000004,12.88,-11.1,17.003070311,0.0
2020-05-09 03:30:00,13.90736,-4.08696,14.4954442571,0.38736000000000004,0.02304,0.38804459950000003,13.52,-4.11,14.130905845000001,32.98,13.14736,-11.60696,17.5378047489,0.38736000000000004,0.02304,0.38804459950000003,12.76,-11.63,17.2648342013,0.0
2020-05-09 04:00:00,13.75464,-4.59192,14.50089138,0.58464,-0.06192,0.5879098706,13.17,-4.53,13.9273041182,33.0,13.01464,-12.11192,17.778623693,0.58464,-0.06192,0.5879098706,12.43,-12.05,17.3120593807,0.0
2020-05-09 04:30:00,13.91752,-4.53604,14.638067558,0.58752,-0.08604,0.5937866890000001,13.33,-4.45,14.053163345,33.0,13.16752,-12.06604,17.8598125475,0.58752,-0.08604,0.5937866890000001,12.58,-11.98,17.3717241516,0.0
2020-05-09 05:00:00,13.69776,-4.56984,14.4399469058,0.52776,-0.06984,0.5323610083,13.17,-4.5,13.9175752198,32.97,12.95776,-12.07984,17.7151369919,0.52776,-0.06984,0.5323610083,12.43,-12.01,17.2842413776,0.0
2020-05-09 05:30:00,13.50328,-4.64024,14.2783191593,0.6832800000000001,-0.12024000000000001,0.6937789389,12.82,-4.52,13.593483733,33.08,12.76328,-12.20024,17.6563635105,0.6832800000000001,-0.12024000000000001,0.6937789389,12.08,-12.08,17.0836998335,0.0
2020-05-09 06:00:00,13.44732,-4.606,14.2142763158,0.78732,-0.126,0.7973385620000001,12.66,-4.48,13.429296333,33.04,12.70732,-12.146,17.5784327397,0.78732,-0.126,0.7973385620000001,11.92,-12.02,16.9282840241,0.0
2020-05-09 06:30:00,13.9916,-4.58936,14.7250499412,0.8316,-0.18936000000000003,0.8528867273,13.16,-4.4,13.8760801381,33.04,13.2416,-12.11936,17.9504556313,0.8316,-0.18936000000000003,0.8528867273,12.41,-11.93,17.2143254297,0.0
2020-05-09 07:00:00,14.50676,-4.48576,15.1844699768,0.8967600000000001,-0.18576,0.9157976169,13.61,-4.3,14.2731250958,32.97,13.76676,-11.99576,18.259844985,0.8967600000000001,-0.18576,0.9157976169,12.87,-11.81,17.467484077599998,0.0
2020-05-09 07:30:00,15.27392,-4.39244,15.892959489,1.03392,-0.08244000000000001,1.0372014848,14.24,-4.31,14.8779602097,33.02,14.50392,-11.92244,18.7752036186,1.03392,-0.08244000000000001,1.0372014848,13.47,-11.84,17.9339482546,0.0
2020-05-09 08:00:00,16.11196,-4.18376,16.6462939653,1.64196,0.06624000000000001,1.6432955849000002,14.47,-4.25,15.0812267406,32.99,15.33196,-11.70376,19.2885197871,1.64196,0.06624000000000001,1.6432955849000002,13.69,-11.77,18.0540577156,0.0
2020-05-09 08:30:00,17.5102,-3.28444,17.815573248,5.6502,0.025560000000000003,5.650257813,11.86,-3.31,12.3132327193,32.95,16.810200000000002,-10.80444,19.982961436,5.6502,0.025560000000000003,5.650257813,11.16,-10.83,15.5510289049,0.0
2020-05-09 09:00:00,18.47424,-2.90516,18.7012699623,6.02424,-0.15516000000000002,6.026237815,12.45,-2.75,12.750098038800001,32.8,17.77424,-10.37516,20.580756852,6.02424,-0.15516000000000002,6.026237815,11.75,-10.22,15.5727614764,0.0
2020-05-09 09:30:00,18.2744,-2.6594800000000003,18.4669036178,3.2544,-0.06948,3.2551415991,15.02,-2.59,15.241669856,32.68,17.5044,-10.10948,20.2139952813,3.2544,-0.06948,3.2551415991,14.25,-10.04,17.4316981387,0.0
2020-05-09 10:00:00,18.89908,-2.35708,19.0454994939,2.44908,0.05292,2.449651684,16.45,-2.41,16.625600741,32.62,18.08908,-9.75708,20.5527473923,2.44908,0.05292,2.449651684,15.64,-9.81,18.4620069332,0.0
2020-05-09 10:30:00,19.11832,-2.07408,19.2304957676,2.93832,0.025920000000000002,2.9384343227,16.18,-2.1,16.3157102205,32.51,18.31832,-9.45408,20.614084415,2.93832,0.025920000000000002,2.9384343227,15.38,-9.48,18.0669532573,0.0
2020-05-09 11:00:00,19.49288,-2.36692,19.636055637,3.42288,-0.10692000000000002,3.424549515,16.07,-2.26,16.2281391416,32.36,18.69288,-9.69692,21.0583479927,3.42288,-0.10692000000000002,3.424549515,15.27,-9.59,18.0316665896,0.0
2020-05-09 11:30:00,19.18592,-2.76836,19.3846161514,3.98592,-0.46836000000000005,4.0133426637,15.2,-2.3,15.3730283289,32.28,18.405920000000002,-10.03836,20.9653657859,3.98592,-0.46836000000000005,4.0133426637,14.42,-9.57,17.30668368,0.0
2020-05-09 12:00:00,19.36068,-2.74728,19.5546280318,4.09068,-0.55728,4.1284650732,15.27,-2.19,15.4262438721,32.26,18.59068,-9.99728,21.1082682914,4.09068,-0.55728,4.1284650732,14.5,-9.44,17.3021270369,0.0
2020-05-09 12:30:00,20.25388,-3.53604,20.560234287,3.77388,-0.35604,3.7906377743,16.48,-3.18,16.7840042898,32.33,19.44388,-10.80604,22.2448863772,3.77388,-0.35604,3.7906377743,15.67,-10.45,18.834845367,0.0
2020-05-09 13:00:00,19.729680000000002,-4.10784,20.1527820007,4.00968,-0.44784,4.0346120468,15.72,-3.66,16.1404460905,32.71,18.92968,-11.54784,22.1739801021,4.00968,-0.44784,4.0346120468,14.92,-11.1,18.5961393843,0.0
2020-05-09 13:30:00,20.28388,-3.9943600000000004,20.6734297992,4.31388,-0.50436,4.3432637111,15.97,-3.49,16.3468957298,32.78,19.47388,-11.45436,22.592794543,4.31388,-0.50436,4.3432637111,15.16,-10.95,18.7010186888,0.0
2020-05-09 14:00:00,19.79864,-4.00476,20.1996101078,3.69864,-0.28476,3.7095857056,16.1,-3.7199999999999998,16.5241762276,32.9,18.98864,-11.51476,22.2071643149,3.69864,-0.28476,3.7095857056,15.29,-11.23,18.9709514785,0.0
2020-05-09 14:30:00,19.3738,-4.11452,19.8058930945,3.1338,-0.25452,3.1441187749,16.24,-3.86,16.692429421699998,32.86,18.5438,-11.60452,21.8754977742,3.1338,-0.25452,3.1441187749,15.41,-11.35,19.1387199154,0.0
2020-05-09 15:00:00,19.60664,-3.3496,19.8907051723,3.80664,-0.21960000000000002,3.8129689547,15.8,-3.13,16.1070450425,32.92,18.81664,-10.8796,21.7354925651,3.80664,-0.21960000000000002,3.8129689547,15.01,-10.66,18.4102064084,0.0
2020-05-09 15:30:00,20.0964,-2.7896400000000003,20.2890952063,2.4264,-0.08964000000000001,2.4280552485,17.67,-2.7,17.8750916082,32.83,19.2364,-10.31964,21.8296599765,2.4264,-0.08964000000000001,2.4280552485,16.81,-10.23,19.6781350742,0.0
2020-05-09 16:00:00,20.716920000000002,-2.97272,20.929114613,2.35692,0.19728,2.3651619997,18.36,-3.17,18.6316531741,32.94,19.84692,-10.53272,22.4686097497,2.35692,0.19728,2.3651619997,17.49,-10.73,20.5190886737,0.0
2020-05-09 16:30:00,22.47728,-2.90548,22.6642875518,4.60728,0.34452000000000005,4.6201431827,17.87,-3.25,18.1631329897,32.9,21.61728,-10.43548,24.0042920626,4.60728,0.34452000000000005,4.6201431827,17.01,-10.78,20.1382347786,0.0
2020-05-09 17:00:00,23.3572,-2.85168,23.530636852,4.9572,0.32832,4.9680605735,18.4,-3.18,18.6727716207,32.85,22.4872,-10.35168,24.7554325889,4.9572,0.32832,4.9680605735,17.53,-10.68,20.5271356989,0.0
2020-05-09 17:30:00,24.19356,-2.60828,24.3337516637,4.90356,0.5317200000000001,4.932304414,19.29,-3.14,19.5438916288,32.66,23.30356,-10.03828,25.373666941,4.90356,0.5317200000000001,4.932304414,18.4,-10.57,21.2199175305,0.0
2020-05-09 18:00:00,24.71648,-2.5194,24.8445519169,4.50648,0.6606000000000001,4.5546409683,20.21,-3.18,20.4586534259,32.62,23.80648,-9.9294,25.7942139704,4.50648,0.6606000000000001,4.5546409683,19.3,-10.59,22.014497496,0.0
2020-05-09 18:30:00,25.53108,-2.61084,25.6642266876,4.32108,0.6591600000000001,4.3710667201,21.21,-3.27,21.4605917905,32.46,24.60108,-9.95084,26.5373765446,4.32108,0.6591600000000001,4.3710667201,20.28,-10.61,22.8877805827,0.0
2020-05-09 19:00:00,25.63128,-2.75568,25.778989249,4.12128,0.54432,4.1570702545,21.51,-3.3,21.761665837,32.44,24.69128,-10.06568,26.6641561258,4.12128,0.54432,4.1570702545,20.57,-10.61,23.1451290772,0.0
2020-05-09 19:30:00,24.70568,-2.80732,24.864667097,4.04568,0.47268000000000004,4.0731993623,20.66,-3.2800000000000002,20.9187475725,32.44,23.77568,-10.11732,25.83879106,4.04568,0.47268000000000004,4.0731993623,19.73,-10.59,22.3924317572,0.0
2020-05-09 20:00:00,23.57444,-2.85496,23.7466843562,3.93444,0.45504000000000006,3.9606665494,19.64,-3.31,19.9169701511,32.42,22.68444,-10.17496,24.8618911009,3.93444,0.45504000000000006,3.9606665494,18.75,-10.63,21.5536400638,0.0
2020-05-09 20:30:00,22.73304,-3.13052,22.9475764104,3.80304,0.42948000000000003,3.8272139099,18.93,-3.56,19.2618405143,32.42,21.85304,-10.44052,24.2189969881,3.80304,0.42948000000000003,3.8272139099,18.05,-10.87,21.0703440883,0.0
2020-05-09 21:00:00,22.43112,-3.2500400000000003,22.6653458931,3.74112,0.48996000000000006,3.7730676718,18.69,-3.74,19.060527275,32.45,21.57112,-10.55004,24.0128416073,3.74112,0.48996000000000006,3.7730676718,17.83,-11.04,20.9711826085,0.0
2020-05-09 21:30:00,24.2532,-3.63012,24.5233660303,4.1832,0.11988000000000001,4.1849173772,20.07,-3.75,20.4173308735,32.64,23.3432,-11.04012,25.8222624077,4.1832,0.11988000000000001,4.1849173772,19.16,-11.16,22.1732090596,0.0
2020-05-09 22:00:00,23.24056,-3.66528,23.527811343,4.39056,-0.12528,4.3923470027,18.85,-3.54,19.1795229346,32.23,22.36056,-10.88528,24.8693378318,4.39056,-0.12528,4.3923470027,17.97,-10.76,20.945130699,0.0
2020-05-09 22:30:00,20.88976,-3.99324,21.2680050441,1.49976,-0.09324,1.5026555677,19.39,-3.9,19.7783239937,32.6,19.99976,-11.37324,23.0074115918,1.49976,-0.09324,1.5026555677,18.5,-11.28,21.6676810019,0.0
2020-05-09 23:00:00,19.60292,-4.36708,20.0834723156,0.9529200000000001,-0.21708000000000002,0.9773332353,18.65,-4.15,19.1061508421,32.72,18.72292,-11.79708,22.1295917236,0.9529200000000001,-0.21708000000000002,0.9773332353,17.77,-11.58,21.2101225833,0.0
2020-05-09 23:30:00,18.87476,-4.16136,19.3280491025,0.7347600000000001,-0.17136,0.7544776386000001,18.14,-3.99,18.5736291553,32.89,18.01476,-11.65136,21.4542715492,0.7347600000000001,-0.17136,0.7544776386000001,17.28,-11.48,20.7458140356,0.0
2020-05-10 00:00:00,17.78968,-3.55924,18.1422408726,0.6796800000000001,-0.12924000000000002,0.6918582803000001,17.11,-3.43,17.4504154678,32.95,16.94968,-11.09924,20.2604240005,0.6796800000000001,-0.12924000000000002,0.6918582803000001,16.27,-10.97,19.6227877734,0.0
2020-05-10 00:30:00,16.70372,-3.66664,17.1014183835,0.60372,-0.11664000000000001,0.6148843208,16.1,-3.55,16.4867370938,33.14,15.88372,-11.28664,19.4853997528,0.60372,-0.11664000000000001,0.6148843208,15.28,-11.17,18.9274219058,0.0
2020-05-10 01:00:00,15.911,-3.72372,16.3409305622,0.621,-0.06372,0.6242605533000001,15.29,-3.66,15.7219496246,33.11,15.111,-11.31372,18.8770384658,0.621,-0.06372,0.6242605533000001,14.49,-11.25,18.3445523249,0.0
2020-05-10 01:30:00,15.30608,-3.77836,15.7655348547,0.7660800000000001,-0.10836000000000001,0.773705665,14.54,-3.67,14.9960161376,33.2,14.53608,-11.40836,18.4783197195,0.7660800000000001,-0.10836000000000001,0.773705665,13.77,-11.3,17.8129980632,0.0
2020-05-10 02:00:00,14.91152,-3.7646800000000002,15.3794097485,0.82152,-0.18468,0.8420224539000001,14.09,-3.58,14.5376923891,33.13,14.14152,-11.36468,18.1421757078,0.82152,-0.18468,0.8420224539000001,13.32,-11.18,17.3900776306,0.0
2020-05-10 02:30:00,14.5712,-3.81548,15.0624618529,0.7812,-0.19548000000000001,0.8052862040000001,13.79,-3.62,14.2572262379,33.19,13.8112,-11.43548,17.9309633949,0.7812,-0.19548000000000001,0.8052862040000001,13.03,-11.24,17.2080940258,0.0
2020-05-10 03:00:00,13.776,-6.4396,15.2067953284,0.936,-0.21960000000000002,0.9614157061,12.84,-6.22,14.2672351912,32.94,13.266,-10.1596,16.7094053802,0.936,-0.21960000000000002,0.9614157061,12.33,-9.94,15.8376923824,0.0
2020-05-10 03:30:00,12.67972,-9.81212,16.0328724243,2.88972,-0.9421200000000001,3.0394196441,9.79,-8.87,13.2106396514,32.47,12.48972,-8.31212,15.002814555,2.88972,-0.9421200000000001,3.0394196441,9.6,-7.37,12.1027641471,0.0
2020-05-10 04:00:00,12.84048,-9.94108,16.2389346386,0.9604800000000001,-0.18108000000000002,0.9774005304000001,11.88,-9.76,15.3750447154,32.49,12.63048,-8.43108,15.1859189711,0.9604800000000001,-0.18108000000000002,0.9774005304000001,11.67,-8.25,14.2916549077,0.0
2020-05-10 04:30:00,12.81652,-9.92836,16.2122027251,0.7765200000000001,-0.10836000000000001,0.7840441314000001,12.04,-9.82,15.5368593995,32.53,12.60652,-8.41836,15.1589291047,0.7765200000000001,-0.10836000000000001,0.7840441314000001,11.83,-8.31,14.4570052224,0.0
2020-05-10 05:00:00,12.49224,-9.9128,15.9474030506,1.54224,-0.26280000000000003,1.5644705359,10.95,-9.65,14.5953759801,32.46,12.30224,-8.4028,14.8980588285,1.54224,-0.26280000000000003,1.5644705359,10.76,-8.14,13.4921162165,0.0
2020-05-10 05:30:00,12.34656,-9.88328,15.8150803789,1.81656,-0.23328000000000002,1.8314774888,10.53,-9.65,14.2829758804,32.46,12.146560000000001,-8.37328,14.7529908084,1.81656,-0.23328000000000002,1.8314774888,10.33,-8.14,13.1517489331,0.0
2020-05-10 06:00:00,12.32424,-9.89336,15.8039698705,1.70424,-0.24336000000000002,1.7215278293,10.62,-9.65,14.3494564357,32.51,12.12424,-8.38336,14.7403500795,1.70424,-0.24336000000000002,1.7215278293,10.42,-8.14,13.222556485,0.0
2020-05-10 06:30:00,12.8166,-9.71304,16.0813053451,1.3266,-0.20304000000000003,1.3420479878,11.49,-9.51,14.9150997315,32.2,12.6266,-8.23304,15.0736185172,1.3266,-0.20304000000000003,1.3420479878,11.3,-8.03,13.8625719114,0.0
2020-05-10 07:00:00,13.24928,-9.6868,16.4127241724,1.34928,-0.2268,1.3682085946,11.9,-9.46,15.2020261807,32.34,13.04928,-8.2068,15.4154232754,1.34928,-0.2268,1.3682085946,11.7,-7.98,14.1622879508,0.0
2020-05-10 07:30:00,14.00928,-9.58896,16.9766922573,1.61928,-0.22896000000000002,1.6353869267,12.39,-9.36,15.5280938946,32.22,13.80928,-8.10896,16.0141014859,1.61928,-0.22896000000000002,1.6353869267,12.19,-7.88,14.5151817074,0.0
2020-05-10 08:00:00,14.72716,-9.45764,17.5024625706,1.93716,-0.19764,1.9472160731,12.79,-9.26,15.7902406568,32.27,14.53716,-7.98764,16.5870857487,1.93716,-0.19764,1.9472160731,12.6,-7.79,14.8136457363,0.0
2020-05-10 08:30:00,16.644,-3.316,16.9711105117,3.024,-0.486,3.0628045971,13.62,-2.83,13.9109057937,32.83,15.924,-10.436,19.0390092179,3.024,-0.486,3.0628045971,12.9,-9.95,16.2914855062,0.0
2020-05-10 09:00:00,17.90796,-2.88416,18.1387268094,3.20796,-0.43416000000000005,3.2372059352,14.7,-2.45,14.9027681992,32.89,17.14796,-10.38416,20.0470274871,3.20796,-0.43416000000000005,3.2372059352,13.94,-9.95,17.1267656024,0.0
2020-05-10 09:30:00,19.31916,-2.7416,19.5127218415,3.71916,-0.4716,3.7489408725,15.6,-2.27,15.7642919283,32.68,18.53916,-10.1516,21.136589982,3.71916,-0.4716,3.7489408725,14.82,-9.68,17.7012654915,0.0
2020-05-10 10:00:00,20.52548,-0.88736,20.5446522726,5.59548,-0.8373600000000001,5.6577882781,14.93,-0.05,14.9300837238,32.83,19.75548,-8.43736,21.4818070422,5.59548,-0.8373600000000001,5.6577882781,14.16,-7.6,16.0706440443,0.0
2020-05-10 10:30:00,20.87104,-1.30016,20.9114974764,7.51104,-1.37016,7.6349892146,13.36,0.07,13.360183382,32.72,20.13104,-8.77016,21.958471666,7.51104,-1.37016,7.6349892146,12.62,-7.4,14.629572789400001,0.0
2020-05-10 11:00:00,21.65664,-1.35276,21.6988482576,9.38664,-1.65276,9.5310348917,12.27,0.30000000000000004,12.2736669337,32.64,20.95664,-8.80276,22.7303617153,9.38664,-1.65276,9.5310348917,11.57,-7.15,13.6010073156,0.0
2020-05-10 11:30:00,21.90292,-2.08256,22.0017035859,10.76292,-1.94256,10.936817923,11.14,-0.14,11.140879678,32.54,21.23292,-9.47256,23.2500813908,10.76292,-1.94256,10.936817923,10.47,-7.53,12.8965809422,0.0
2020-05-10 12:00:00,23.18048,-1.92832,23.2605475226,13.20048,-2.21832,13.3855749168,9.98,0.29,9.9842125378,32.52,22.53048,-9.31832,24.3814194963,13.20048,-2.21832,13.3855749168,9.33,-7.1,11.7242867587,0.0
2020-05-10 12:30:00,25.04532,-3.05756,25.2312648723,14.93532,-2.16756,15.0917891536,10.11,-0.89,10.1490984821,32.6,24.41532,-10.44756,26.5567196893,14.93532,-2.16756,15.0917891536,9.48,-8.28,12.5868502811,0.0
2020-05-10 13:00:00,25.42116,-2.18844,25.5151846041,15.04116,-2.18844,15.199531696,10.38,0.0,10.38,32.54,24.76116,-9.58844,26.5528383827,15.04116,-2.18844,15.199531696,9.72,-7.4,12.2163169573,0.0
2020-05-10 13:30:00,24.93388,-2.1922,25.0300641768,15.83388,-2.3922,16.0135685184,9.1,0.2,9.1021975369,32.4,24.31388,-9.5022,26.1047230496,15.83388,-2.3922,16.0135685184,8.48,-7.11,11.0662776036,0.0
2020-05-10 14:00:00,24.09504,-2.35208,24.2095690364,15.75504,-2.33208,15.926703442,8.34,-0.02,8.3400239808,32.63,23.48504,-9.77208,25.4369937557,15.75504,-2.33208,15.926703442,7.73,-7.44,10.7287697338,0.0
2020-05-10 14:30:00,22.35552,-2.6818400000000002,22.5158064536,12.93552,-2.39184,13.1547929005,9.42,-0.29,9.4244628494,32.63,21.73552,-10.11184,23.9725288165,12.93552,-2.39184,13.1547929005,8.8,-7.72,11.7063401625,0.0
2020-05-10 15:00:00,21.19344,-2.7938400000000003,21.3767967895,12.94344,-2.55384,13.1929806253,8.25,-0.24,8.2534901708,32.67,20.58344,-10.23384,22.9871590976,12.94344,-2.55384,13.1929806253,7.64,-7.68,10.8329128124,0.0
2020-05-10 15:30:00,21.22052,-2.57888,21.3766482669,13.07052,-2.5588800000000003,13.3186470756,8.15,-0.02,8.1500245398,32.74,20.62052,-10.01888,22.9256145288,13.07052,-2.5588800000000003,13.3186470756,7.55,-7.46,10.6138635755,0.0
2020-05-10 16:00:00,21.02948,-2.46756,21.1737545425,12.84948,-2.5275600000000003,13.0957128796,8.18,0.06,8.1802200459,32.56,20.43948,-9.83756,22.6836930288,12.84948,-2.5275600000000003,13.0957128796,7.59,-7.31,10.5377511832,0.0
2020-05-10 16:30:00,21.94352,-2.44792,22.0796372777,13.043520000000001,-2.52792,13.2862257062,8.9,0.08,8.9003595433,32.61,21.32352,-9.84792,23.4877421971,13.043520000000001,-2.52792,13.2862257062,8.28,-7.32,11.0517328958,0.0
2020-05-10 17:00:00,21.20912,-2.087,21.3115541473,13.20912,-2.637,13.4697668938,8.0,0.55,8.0188839622,32.47,20.62912,-9.447,22.6893455387,13.20912,-2.637,13.4697668938,7.42,-6.8100000000000005,10.0713703139,0.0
2020-05-10 17:30:00,23.69972,-2.17692,23.7994896745,16.47972,-2.62692,16.6877763637,7.22,0.45,7.234009953,32.58,23.11972,-9.58692,25.0285934076,16.47972,-2.62692,16.6877763637,6.64,-6.96,9.6193139048,0.0
2020-05-10 18:00:00,23.4216,-1.9464800000000002,23.5023430949,16.7616,-2.61648,16.9645867073,6.66,0.67,6.6936163619,32.54,22.8716,-9.34648,24.7076258461,16.7616,-2.61648,16.9645867073,6.11,-6.73,9.0898294813,0.0
2020-05-10 18:30:00,23.751,-2.432,23.8751884809,14.391,-2.592,14.6225628739,9.36,0.16,9.3613674215,32.62,23.121,-9.852,25.1324997762,14.391,-2.592,14.6225628739,8.73,-7.26,11.3543163599,0.0
2020-05-10 19:00:00,22.5878,-2.83512,22.7650305129,12.9978,-2.53512,13.2427201984,9.59,-0.30000000000000004,9.5946912405,32.78,21.9578,-10.34512,24.2727519794,12.9978,-2.53512,13.2427201984,8.96,-7.8100000000000005,11.8860296146,0.0
2020-05-10 19:30:00,21.23112,-3.34084,21.4923630241,12.74112,-2.49084,12.9823119189,8.49,-0.85,8.5324439641,32.49,20.62112,-10.68084,23.2230689867,12.74112,-2.49084,12.9823119189,7.88,-8.19,11.3653200571,0.0
2020-05-10 20:00:00,21.17404,-4.25576,21.5974874256,12.34404,-2.43576,12.5820606539,8.83,-1.82,9.0156142331,32.39,20.55404,-11.53576,23.5699452502,12.34404,-2.43576,12.5820606539,8.21,-9.1,12.2561861931,0.0
2020-05-10 20:30:00,20.9156,-4.34396,21.3619360509,12.0456,-2.34396,12.2715373056,8.87,-2.0,9.0926838722,32.31,20.3056,-11.59396,23.3824143288,12.0456,-2.34396,12.2715373056,8.26,-9.25,12.4012136503,0.0
2020-05-10 21:00:00,20.5792,-4.38748,21.0417074733,12.1392,-2.42748,12.3795329391,8.44,-1.96,8.6645946241,32.35,19.9692,-11.63748,23.1127646419,12.1392,-2.42748,12.3795329391,7.83,-9.21,12.0885482999,0.0
2020-05-10 21:30:00,20.69216,-4.53336,21.1829374345,11.88216,-2.40336,12.122782913,8.81,-2.13,9.0638292129,32.35,20.07216,-11.79336,23.2803553915,11.88216,-2.40336,12.122782913,8.19,-9.39,12.4598635627,0.0
2020-05-10 22:00:00,19.89872,-4.73688,20.4547571428,12.34872,-2.48688,12.596644703,7.55,-2.25,7.8781342969,32.42,19.30872,-12.02688,22.7480221244,12.34872,-2.48688,12.596644703,6.96,-9.54,11.8090304428,0.0
2020-05-10 22:30:00,17.47008,-4.35584,18.0049170315,17.38008,-4.42584,17.9347495247,0.09,0.07,0.1140175425,32.45,17.06008,-11.68584,20.6786166392,17.38008,-4.42584,17.9347495247,-0.32,-7.26,7.2670489196,0.0
2020-05-10 23:00:00,16.91888,-4.72232,17.5655573961,13.26888,-2.81232,13.5636396383,3.65,-1.9100000000000001,4.1195388091,32.91,16.43888,-12.22232,20.4846743161,13.26888,-2.81232,13.5636396383,3.17,-9.41,9.9296022075,0.0
2020-05-10 23:30:00,15.48152,-4.06392,16.0060272172,12.52152,-2.47392,12.7635709453,2.96,-1.5899999999999999,3.3600148809,32.82,15.01152,-11.54392,18.9369433034,12.52152,-2.47392,12.7635709453,2.49,-9.07,9.4055834481,0.0
2020-05-11 00:00:00,14.25344,-4.207,14.8613391333,12.49344,-2.457,12.7327488012,1.76,-1.75,2.4819548747,32.9,13.80344,-11.697,18.092947931,12.49344,-2.457,12.7327488012,1.31,-9.24,9.3324005486,0.0
2020-05-11 00:30:00,12.83004,-3.99968,13.4390240161,14.720040000000001,-3.37968,15.1030399094,-1.8900000000000001,-0.62,1.9890952717000001,32.82,12.48004,-11.47968,16.9568408409,14.720040000000001,-3.37968,15.1030399094,-2.24,-8.1,8.4040228462,0.0
2020-05-11 01:00:00,12.599,-4.37608,13.3373489557,11.889,-2.29608,12.1086871446,0.71,-2.08,2.1978398486,32.95,12.179,-11.87608,17.0108588016,11.889,-2.29608,12.1086871446,0.29,-9.58,9.5843883477,0.0
2020-05-11 01:30:00,12.09716,-4.41856,12.8788568025,11.83716,-2.24856,12.0488330945,0.26,-2.17,2.185520533,32.95,11.69716,-11.91856,16.6995695914,11.83716,-2.24856,12.0488330945,-0.14,-9.67,9.6710133905,0.0
2020-05-11 02:00:00,11.7662,-4.40252,12.5628676977,12.0762,-2.34252,12.301301004,-0.31,-2.06,2.0831946621,33.02,11.3562,-11.94252,16.4798987373,12.0762,-2.34252,12.301301004,-0.72,-9.6,9.6269621377,0.0
2020-05-11 02:30:00,11.42484,-4.38192,12.2363471638,12.35484,-2.40192,12.5861547389,-0.93,-1.98,2.1875328569,33.02,11.04484,-11.90192,16.2371238313,12.35484,-2.40192,12.5861547389,-1.31,-9.5,9.5898957241,0.0
2020-05-11 03:00:00,11.08396,-4.3014,11.8893318249,12.42396,-2.3814,12.650132333,-1.34,-1.92,2.341367122,33.17,10.72396,-11.9114,16.0276251529,12.42396,-2.3814,12.650132333,-1.7000000000000002,-9.53,9.6804390396,0.0
2020-05-11 03:30:00,11.13368,-3.18136,11.5792867566,12.25368,-2.33136,12.4734884051,-1.12,-0.85,1.4060227593999999,33.17,10.75368,-10.81136,15.2488405655,12.25368,-2.33136,12.4734884051,-1.5,-8.48,8.611643281,0.0
2020-05-11 04:00:00,10.93364,-3.2074,11.394380124,12.29364,-2.3274,12.5120092395,-1.3599999999999999,-0.88,1.6198765385,33.04,10.57364,-10.7774,15.0981526555,12.29364,-2.3274,12.5120092395,-1.72,-8.45,8.6232766394,0.0
2020-05-11 04:30:00,11.0822,-3.19968,11.5348649295,12.2022,-2.29968,12.4170130443,-1.12,-0.9,1.4368020045,33.0,10.7122,-10.75968,15.1829490726,12.2022,-2.29968,12.4170130443,-1.49,-8.46,8.5902095434,0.0
2020-05-11 05:00:00,11.1582,-3.11348,11.5844371875,12.2382,-2.28348,12.4494104338,-1.08,-0.8300000000000001,1.3620939762,33.0,10.7882,-10.65348,15.1618565931,12.2382,-2.28348,12.4494104338,-1.45,-8.37,8.4946689164,0.0
2020-05-11 05:30:00,11.62888,-3.0352,12.018456186,11.37888,-2.0052,11.5542086312,0.25,-1.03,1.0599056562,33.02,11.21888,-10.6052,15.4380547834,11.37888,-2.0052,11.5542086312,-0.16,-8.6,8.6014882433,0.0
2020-05-11 06:00:00,12.52792,-2.93512,12.8671562103,10.89792,-1.9051200000000001,11.0631886245,1.63,-1.03,1.9281597444,32.96,12.07792,-10.48512,15.994183097,10.89792,-1.9051200000000001,11.0631886245,1.18,-8.58,8.6607620912,0.0
2020-05-11 06:30:00,13.96676,-2.6516,14.216236051,11.15676,-2.0016,11.3348884537,2.81,-0.65,2.8841983288,32.75,13.49676,-10.0916,16.8523862126,11.15676,-2.0016,11.3348884537,2.34,-8.09,8.4216209841,0.0
2020-05-11 07:00:00,14.96556,-2.2486800000000002,15.1335570127,11.54556,-2.12868,11.7401547799,3.42,-0.12,3.4221046156,32.62,14.48556,-9.66868,17.4159358478,11.54556,-2.12868,11.7401547799,2.94,-7.54,8.0929104777,0.0
2020-05-11 07:30:00,16.61344,-1.82124,16.7129681317,12.13344,-2.27124,12.3441847593,4.48,0.45,4.5025437255,32.5,16.10344,-9.20124,18.5467948005,12.13344,-2.27124,12.3441847593,3.9699999999999998,-6.93,7.9866012796,0.0
2020-05-11 08:00:00,17.7696,-3.41152,18.0941192897,12.2796,-2.17152,12.4701273157,5.49,-1.24,5.6282945907,32.59,17.2396,-10.78152,20.3333465438,12.2796,-2.17152,12.4701273157,4.96,-8.61,9.9364832813,0.0
2020-05-11 08:30:00,18.98868,-3.0712,19.2354422248,12.83868,-2.3112,13.0450507696,6.15,-0.76,6.1967814226,32.61,18.42868,-10.4512,21.1859346733,12.83868,-2.3112,13.0450507696,5.59,-8.14,9.874598726,0.0
2020-05-11 09:00:00,19.87564,-2.62916,20.0487792076,13.26564,-2.27916,13.4600064976,6.61,-0.35000000000000003,6.6192597773,32.49,19.31564,-9.99916,21.750336763299998,13.26564,-2.27916,13.4600064976,6.05,-7.72,9.8082057482,0.0
2020-05-11 09:30:00,20.56476,-2.10408,20.6721190618,14.23476,-2.58408,14.4674068756,6.33,0.48,6.3481729655,32.37,20.02476,-9.41408,22.1272663315,14.23476,-2.58408,14.4674068756,5.79,-6.83,8.9539376813,0.0
2020-05-11 10:00:00,20.98288,-1.8822800000000002,21.0671362813,13.95288,-2.49228,14.1737193387,7.03,0.61,7.0564155206,32.3,20.41288,-9.18228,22.3830278536,13.95288,-2.49228,14.1737193387,6.46,-6.69,9.2998763433,0.0
2020-05-11 10:30:00,21.4488,-2.21216,21.5625757577,13.8888,-2.6121600000000003,14.1323085625,7.5600000000000005,0.4,7.5705746149,32.38,20.9388,-7.66216,22.2966822937,13.8888,-2.6121600000000003,14.1323085625,7.05,-5.05,8.6720816417,0.0
2020-05-11 11:00:00,21.81744,-4.5422,22.2852477885,13.98744,-2.4822,14.2059774248,7.83,-2.06,8.0964498393,33.13,21.57744,-3.3422,21.8347479444,13.98744,-2.4822,14.2059774248,7.59,-0.86,7.6385666195,0.0
2020-05-11 11:30:00,21.9062,-4.7346,22.4120065054,15.1362,-2.6946,15.3741802903,6.77,-2.04,7.0706788924,33.13,21.6662,-3.5346,21.9526221577,15.1362,-2.6946,15.3741802903,6.53,-0.84,6.5838058902,0.0
2020-05-11 12:00:00,22.25844,-4.64176,22.7372840755,15.05844,-2.65176,15.2901421292,7.2,-1.99,7.4699464523,33.09,22.01844,-3.44176,22.2858118975,15.05844,-2.65176,15.2901421292,6.96,-0.79,7.0046912851,0.0
2020-05-11 12:30:00,22.73292,-4.376,23.1502705757,15.17292,-2.646,15.4019095351,7.5600000000000005,-1.73,7.7554174614,33.17,22.50292,-3.176,22.7259407842,15.17292,-2.646,15.4019095351,7.33,-0.53,7.3491360036,0.0
2020-05-11 13:00:00,22.43436,-1.81352,22.5075401455,15.17436,-2.69352,15.4115622634,7.26,0.88,7.313138861,32.79,21.88436,-8.74352,23.5663818733,15.17436,-2.69352,15.4115622634,6.71,-6.05,9.0347440473,0.0
2020-05-11 13:30:00,21.87796,-1.7585600000000001,21.9485231174,15.35796,-2.69856,15.5932408894,6.52,0.9400000000000001,6.5874122385,32.79,21.32796,-9.26856,23.2548507249,15.35796,-2.69856,15.5932408894,5.97,-6.57,8.8772630917,0.0
2020-05-11 14:00:00,21.3876,-2.04832,21.4854613305,14.6376,-2.48832,14.8475947608,6.75,0.44,6.7643255392,33.02,20.8076,-9.62832,22.9272929885,14.6376,-2.48832,14.8475947608,6.17,-7.14,9.4365512768,0.0
2020-05-11 14:30:00,21.2624,-0.882,21.2806855566,13.6224,-2.322,13.8188807709,7.64,1.44,7.7745224934,32.97,20.6824,-8.502,22.361701048,13.6224,-2.322,13.8188807709,7.06,-6.18,9.3827501299,0.0
2020-05-11 15:00:00,21.27612,-0.9648800000000001,21.2979875967,12.87612,-2.14488,13.0535426789,8.4,1.18,8.4824760536,33.06,20.65612,-8.63488,22.3883104782,12.87612,-2.14488,13.0535426789,7.78,-6.49,10.1315596035,0.0
2020-05-11 15:30:00,21.3802,-0.16836,21.3808628715,13.4802,-2.26836,13.6697201555,7.9,2.1,8.1743501271,33.01,20.8002,-7.81836,22.2210502256,13.4802,-2.26836,13.6697201555,7.32,-5.55,9.1861254074,0.0
2020-05-11 16:00:00,21.6662,-0.24524,21.6675878929,12.9762,-2.14524,13.152331394,8.69,1.9,8.8952852681,33.12,21.0462,-7.97524,22.5065987545,12.9762,-2.14524,13.152331394,8.07,-5.83,9.9555913938,0.0
2020-05-11 16:30:00,22.27292,-1.34432,22.3134524803,11.39292,-1.89432,11.5493322053,10.88,0.55,10.8938927845,32.64,21.59292,-8.80432,23.3188817225,11.39292,-1.89432,11.5493322053,10.2,-6.91,12.320231329,0.0
2020-05-11 17:00:00,23.4858,-2.18308,23.5870438997,10.9458,-1.78308,11.0900816916,12.54,-0.4,12.5463779634,32.44,22.785800000000002,-9.52308,24.6957837358,10.9458,-1.78308,11.0900816916,11.84,-7.74,14.1454303575,0.0
2020-05-11 17:30:00,23.83872,-2.7006,23.991202796,10.90872,-1.8306,11.061250761,12.93,-0.87,12.9592360886,32.41,23.11872,-10.0306,25.2009553549,10.90872,-1.8306,11.061250761,12.21,-8.2,14.7079604296,0.0
2020-05-11 18:00:00,24.6212,-3.07172,24.8120727308,10.411200000000001,-1.7917200000000002,10.5642484824,14.21,-1.28,14.2675330734,32.55,23.8612,-10.45172,26.0498621186,10.411200000000001,-1.7917200000000002,10.5642484824,13.45,-8.66,15.9968153081,0.0
2020-05-11 18:30:00,26.02696,-3.23184,26.2268457239,10.95696,-1.49184,11.0580540344,15.07,-1.74,15.1701186548,32.67,25.23696,-10.64184,27.3889194498,10.95696,-1.49184,11.0580540344,14.28,-9.15,16.9599793632,0.0
2020-05-11 19:00:00,26.41056,-3.28076,26.613550415,10.960560000000001,-1.40076,11.0497060636,15.45,-1.88,15.563961578,32.65,25.62056,-10.690760000000001,27.7615821612,10.960560000000001,-1.40076,11.0497060636,14.66,-9.29,17.3556820667,0.0
2020-05-11 19:30:00,26.3238,-3.4976000000000003,26.555143611,10.6938,-1.2276,10.7640308528,15.63,-2.27,15.7939798658,32.4,25.5238,-10.7876,27.7098661166,10.6938,-1.2276,10.7640308528,14.83,-9.56,17.644333368,0.0
2020-05-11 20:00:00,25.31216,-3.74064,25.5870637525,7.38216,-0.9806400000000001,7.4470088677,17.93,-2.76,18.1411824311,32.49,24.46216,-11.08064,26.8547547871,7.38216,-0.9806400000000001,7.4470088677,17.08,-10.1,19.8427921422,0.0
2020-05-11 20:30:00,24.51128,-4.0562,24.8446293126,5.38128,-0.9162,5.4587175122,19.13,-3.14,19.3859872073,32.45,23.61128,-11.3562,26.2003019387,5.38128,-0.9162,5.4587175122,18.23,-10.44,21.0077723712,0.0
2020-05-11 21:00:00,24.05736,-4.14936,24.4125737803,4.88736,-0.8193600000000001,4.9555664236,19.17,-3.33,19.4570758337,32.34,23.16736,-11.40936,25.8244083181,4.88736,-0.8193600000000001,4.9555664236,18.28,-10.59,21.1259674335,0.0
2020-05-11 21:30:00,23.95212,-4.35976,24.3456681928,4.45212,-0.77976,4.5198891747,19.5,-3.58,19.8259022493,32.42,23.04212,-11.63976,25.815175904,4.45212,-0.77976,4.5198891747,18.59,-10.86,21.5296934488,0.0
2020-05-11 22:00:00,23.363,-4.51316,23.7949234541,3.033,-0.5331600000000001,3.0795046007,20.33,-3.98,20.7159189996,32.39,22.433,-11.78316,25.3393438862,3.033,-0.5331600000000001,3.0795046007,19.4,-11.25,22.4259336483,0.0
2020-05-11 22:30:00,22.68924,-5.10292,23.2559971686,2.3792400000000002,-0.41292,2.4148055623999998,20.31,-4.69,20.8444764866,32.55,21.77924,-12.41292,25.0682244665,2.3792400000000002,-0.41292,2.4148055623999998,19.4,-12.0,22.8114006584,0.0
2020-05-11 23:00:00,20.3598,-5.182,21.0089166794,1.9098000000000002,-0.342,1.9401804142999999,18.45,-4.84,19.0742784923,32.58,19.4798,-12.502,23.1465464387,1.9098000000000002,-0.342,1.9401804142999999,17.57,-12.16,21.3675103838,0.0
2020-05-11 23:30:00,19.31592,-5.57056,20.1031317003,1.37592,-0.25056,1.3985478755,17.94,-5.32,18.7121885412,32.63,18.44592,-12.91056,22.5152065094,1.37592,-0.25056,1.3985478755,17.07,-12.66,21.2523057573,0.0
2020-05-12 00:00:00,18.04392,-5.78104,18.9473869557,0.8539200000000001,-0.13104000000000002,0.8639159959,17.19,-5.65,18.0947119347,32.58,17.21392,-13.11104,21.638355105,0.8539200000000001,-0.13104000000000002,0.8639159959,16.36,-12.98,20.8837257212,0.0
2020-05-12 00:30:00,17.26124,-5.3046,18.0579397357,0.5612400000000001,0.0054,0.5612659776,16.7,-5.31,17.523872289,33.03,16.42124,-12.8246,20.8357262484,0.5612400000000001,0.0054,0.5612659776,15.86,-12.83,20.3997181353,0.0
2020-05-12 01:00:00,16.71476,-4.94044,17.4296055392,0.28476,0.25956,0.38530462130000004,16.43,-5.2,17.2332498386,33.01,15.87476,-12.48044,20.1933005636,0.28476,0.25956,0.38530462130000004,15.59,-12.74,20.1334472955,0.0
2020-05-12 01:30:00,16.38464,-5.01664,17.1354341882,0.22464,0.24336000000000002,0.3311906086,16.16,-5.26,16.9945049943,33.1,15.56464,-12.58664,20.0170308692,0.22464,0.24336000000000002,0.3311906086,15.34,-12.83,19.9981124109,0.0
2020-05-12 02:00:00,16.10396,-5.03412,16.8724595675,0.09396,0.42588000000000004,0.4361218362,16.01,-5.46,16.9154278693,33.0,15.27396,-12.55412,19.7711856765,0.09396,0.42588000000000004,0.4361218362,15.18,-12.98,19.972801506,0.0
2020-05-12 02:30:00,15.9572,-5.10744,16.7546463763,0.007200000000000001,0.5925600000000001,0.5926037408,15.95,-5.7,16.9379012868,33.0,15.1372,-12.61744,19.7062075497,0.007200000000000001,0.5925600000000001,0.5926037408,15.13,-13.21,20.0853429147,0.0
2020-05-12 03:00:00,15.69828,-5.11548,16.5107277426,0.008280000000000001,0.6145200000000001,0.6145757795,15.69,-5.73,16.7035624943,33.0,14.88828,-12.62548,19.5208510723,0.008280000000000001,0.6145200000000001,0.6145757795,14.88,-13.24,19.9176303811,0.0
2020-05-12 03:30:00,15.5254,-5.12468,16.3493238473,0.0054,0.6253200000000001,0.6253433156,15.52,-5.75,16.5509184035,33.04,14.705400000000001,-12.64468,19.3942445448,0.0054,0.6253200000000001,0.6253433156,14.7,-13.27,19.8036082571,0.0
2020-05-12 04:00:00,15.480080000000001,-5.06728,16.2883456313,0.01008,0.61272,0.6128029086,15.47,-5.68,16.479784586,33.06,14.68008,-12.60728,19.3506655649,0.01008,0.61272,0.6128029086,14.67,-13.22,19.7478429202,0.0
2020-05-12 04:30:00,15.499600000000001,-4.4705200000000005,16.1314335764,0.0396,0.51948,0.5209871691,15.46,-4.99,16.2453593374,33.0,14.6796,-12.01052,18.9668987141,0.0396,0.51948,0.5209871691,14.64,-12.53,19.2699377269,0.0
2020-05-12 05:00:00,15.77724,-3.72708,16.211490596,0.057240000000000006,0.50292,0.5061669132000001,15.72,-4.23,16.2791676691,32.98,14.96724,-11.26708,18.7340696311,0.057240000000000006,0.50292,0.5061669132000001,14.91,-11.77,18.9958153286,0.0
2020-05-12 05:30:00,15.9792,-3.47308,16.3522817162,0.0792,0.46692000000000006,0.473589407,15.9,-3.94,16.3808913066,32.91,15.1592,-10.98308,18.7197593715,0.0792,0.46692000000000006,0.473589407,15.08,-11.45,18.934331253,0.0
2020-05-12 06:00:00,16.66524,-3.36376,17.0013265834,0.07524,0.60624,0.6108911484,16.59,-3.9699999999999998,17.0583996905,32.95,15.83524,-10.89376,19.220531543,0.07524,0.60624,0.6108911484,15.76,-11.5,19.5096796488,0.0
2020-05-12 06:30:00,18.341920000000002,-2.9804,18.5824867401,0.15192,0.5796,0.5991793107,18.19,-3.56,18.5350937413,32.76,17.47192,-10.4304,20.3484946039,0.15192,0.5796,0.5991793107,17.32,-11.01,20.523218558499998,0.0
2020-05-12 07:00:00,19.72524,-2.5358,19.8875683455,0.34524000000000005,0.5742,0.669997237,19.38,-3.11,19.6279520073,32.97,18.81524,-10.0958,21.352714907,0.34524000000000005,0.5742,0.669997237,18.47,-10.67,21.3304899147,0.0
2020-05-12 07:30:00,21.45168,-1.95308,21.5404061315,0.66168,0.5569200000000001,0.8648585484,20.79,-2.51,20.940969414,32.85,20.52168,-9.47308,22.6026236245,0.66168,0.5569200000000001,0.8648585484,19.86,-10.03,22.2490561598,0.0
2020-05-12 08:00:00,22.76652,-1.5114800000000002,22.8166387687,1.13652,0.57852,1.2752894183999999,21.63,-2.09,21.7307385977,32.83,21.79652,-9.01148,23.585907994,1.13652,0.57852,1.2752894183999999,20.66,-9.59,22.7772627855,0.0
2020-05-12 08:30:00,23.81872,-1.6766800000000002,23.877660653,1.6387200000000002,0.55332,1.7296144833,22.18,-2.23,22.2918213702,32.62,22.86872,-9.07668,24.6041556299,1.6387200000000002,0.55332,1.7296144833,21.23,-9.63,23.3120097804,0.0
2020-05-12 09:00:00,24.75424,-1.77536,24.8178222475,2.15424,0.49464,2.2102983299,22.6,-2.27,22.7137161204,32.68,23.78424,-9.20536,25.5035041731,2.15424,0.49464,2.2102983299,21.63,-9.7,23.7054192116,0.0
2020-05-12 09:30:00,25.17464,-1.40788,25.2139767832,2.56464,-0.047880000000000006,2.5650869038,22.61,-1.3599999999999999,22.6508653256,32.55,24.20464,-8.79788,25.7539761983,2.56464,-0.047880000000000006,2.5650869038,21.64,-8.75,23.342067175,0.0
2020-05-12 10:00:00,25.11084,-1.67528,25.1666614509,2.94084,-0.21528000000000003,2.9487091047,22.17,-1.46,22.2180219642,32.4,24.16084,-9.00528,25.7845158454,2.94084,-0.21528000000000003,2.9487091047,21.22,-8.79,22.9685110532,0.0
2020-05-12 10:30:00,25.27984,-1.6545200000000002,25.3339248214,3.30984,-0.25452,3.3196116122,21.97,-1.4,22.0145610903,32.49,24.33984,-9.01452,25.955527004,3.30984,-0.25452,3.3196116122,21.03,-8.76,22.7815385784,0.0
2020-05-12 11:00:00,25.54348,-1.4881600000000001,25.5867932867,3.54348,-0.30816000000000004,3.5568543822,22.0,-1.18,22.0316227273,32.33,24.58348,-8.78816,26.1070727025,3.54348,-0.30816000000000004,3.5568543822,21.04,-8.48,22.6846203407,0.0
2020-05-12 11:30:00,25.79192,-3.5202,26.0310381147,3.03192,-0.25020000000000003,3.0422259821,22.76,-3.27,22.9937056605,32.82,25.341920000000002,-3.9702,25.6510311162,3.03192,-0.25020000000000003,3.0422259821,22.31,-3.7199999999999998,22.6180127332,0.0
2020-05-12 12:00:00,26.24812,-4.25012,26.5899853996,3.04812,0.11988000000000001,3.050476479,23.2,-4.37,23.607983819,33.2,25.918120000000002,-3.08012,26.1004996801,3.04812,0.11988000000000001,3.050476479,22.87,-3.2,23.0927889178,0.0
2020-05-12 12:30:00,26.0752,-4.26676,26.421985087,3.1752,0.27324000000000004,3.1869350696,22.9,-4.54,23.3456976764,33.27,25.7452,-3.08676,25.9295856183,3.1752,0.27324000000000004,3.1869350696,22.57,-3.36,22.8187313407,0.0
2020-05-12 13:00:00,25.64784,-4.46552,26.0336813673,4.04784,0.11448000000000001,4.0494585238,21.6,-4.58,22.0802264481,33.25,25.32784,-3.30552,25.5426298868,4.04784,0.11448000000000001,4.0494585238,21.28,-3.42,21.553069387,0.0
2020-05-12 13:30:00,24.69708,-8.68816,26.1807158938,4.08708,0.051840000000000004,4.0874087527,20.61,-8.74,22.3865964363,33.05,24.80708,-1.91816,24.8811285096,4.08708,0.051840000000000004,4.0874087527,20.72,-1.97,20.8134403691,0.0
2020-05-12 14:00:00,24.0392,-10.9106,26.3993244042,4.7592,-0.030600000000000002,4.7592983727,19.28,-10.88,22.1380396603,32.72,24.4192,-0.8406,24.433664011,4.7592,-0.030600000000000002,4.7592983727,19.66,-0.81,19.6766790897,0.0
2020-05-12 14:30:00,23.31684,-11.10176,25.8248737206,5.40684,-0.22176,5.4113858006,17.91,-10.88,20.9557271408,32.79,23.66684,-0.9717600000000001,23.686781822,5.40684,-0.22176,5.4113858006,18.26,-0.75,18.2753960285,0.0
2020-05-12 15:00:00,22.60208,-11.33628,25.2856731088,5.93208,-0.83628,5.9907376311,16.67,-10.5,19.7012410777,32.8,22.92208,-1.16628,22.9517311017,5.93208,-0.83628,5.9907376311,16.99,-0.33,16.9932045242,0.0
2020-05-12 15:30:00,22.48316,-11.49548,25.2515057772,6.02316,-0.8254800000000001,6.0794632671,16.46,-10.67,19.615822695,32.92,22.80316,-1.25548,22.8376955058,6.02316,-0.8254800000000001,6.0794632671,16.78,-0.43,16.785508631,0.0
2020-05-12 16:00:00,22.63848,-11.7352,25.4993273588,6.10848,-0.8352,6.1653132078,16.53,-10.9,19.8002752506,33.03,22.97848,-1.4152,23.0220184639,6.10848,-0.8352,6.1653132078,16.87,-0.58,16.879967417,0.0
2020-05-12 16:30:00,23.12108,-11.94576,26.0247098417,5.22108,-0.7257600000000001,5.2712810534,17.9,-11.22,21.1257757254,33.05,23.45108,-1.65576,23.5094596778,5.22108,-0.7257600000000001,5.2712810534,18.23,-0.93,18.2537064729,0.0
2020-05-12 17:00:00,24.34752,-11.82128,27.0655572821,4.45752,-0.61128,4.4992385788,19.89,-11.21,22.8314738902,32.88,24.71752,-1.62128,24.770634707,4.45752,-0.61128,4.4992385788,20.26,-1.01,20.2851596001,0.0
2020-05-12 17:30:00,26.01588,-11.52616,28.4548480319,2.85588,-0.32616,2.8744444542,23.16,-11.2,25.7259713131,32.88,26.43588,-1.38616,26.4721965639,2.85588,-0.32616,2.8744444542,23.58,-1.06,23.6038132513,0.0
2020-05-12 18:00:00,27.5148,-11.40412,29.7845290716,1.6848,-0.024120000000000003,1.684972645,25.83,-11.38,28.2257559686,32.8,27.9848,-1.30412,28.0151701764,1.6848,-0.024120000000000003,1.684972645,26.3,-1.28,26.3311298656,0.0
2020-05-12 18:30:00,27.84284,-11.79956,30.239929819,0.7628400000000001,0.37044000000000005,0.8480275109000001,27.08,-12.17,29.6889760686,32.89,28.33284,-1.6695600000000002,28.3819881802,0.7628400000000001,0.37044000000000005,0.8480275109000001,27.57,-2.04,27.6453703176,0.0
2020-05-12 19:00:00,26.89516,-12.06948,29.4791787351,1.23516,0.56052,1.3563933412,25.66,-12.63,28.5998688808,32.85,27.37516,-1.94948,27.4444868288,1.23516,0.56052,1.3563933412,26.14,-2.51,26.2602303874,0.0
2020-05-12 19:30:00,26.24304,-12.31376,28.9883741141,0.6530400000000001,0.60624,0.8910601434000001,25.59,-12.92,28.6666094961,32.72,26.71304,-2.28376,26.8104842511,0.6530400000000001,0.60624,0.8910601434000001,26.06,-2.89,26.2197578173,0.0
2020-05-12 20:00:00,25.64084,-12.06952,28.3394775699,0.7808400000000001,0.60048,0.9850316421,24.86,-12.67,27.9024819685,32.57,26.09084,-2.12952,26.1776008705,0.7808400000000001,0.60048,0.9850316421,25.31,-2.73,25.4568065554,0.0
2020-05-12 20:30:00,25.00484,-12.47596,27.9444377533,0.56484,0.5540400000000001,0.7912044914,24.44,-13.03,27.6964708943,32.62,25.44484,-2.50596,25.567943174,0.56484,0.5540400000000001,0.7912044914,24.88,-3.06,25.0674689588,0.0
2020-05-12 21:00:00,24.22928,-12.74024,27.3746547846,1.16928,0.32976000000000005,1.2148898617000001,23.06,-13.07,26.506386023,32.68,24.65928,-2.74024,24.8110661878,1.16928,0.32976000000000005,1.2148898617000001,23.49,-3.07,23.6897657228,0.0
2020-05-12 21:30:00,24.08896,-12.74056,27.2506855509,1.84896,0.10944000000000001,1.8521960466,22.24,-12.85,25.6854063624,32.68,24.48896,-2.73056,24.6407207645,1.84896,0.10944000000000001,1.8521960466,22.64,-2.84,22.8174319326,0.0
2020-05-12 22:00:00,23.95004,-13.44216,27.4644512319,1.58004,0.08784,1.5824797841,22.37,-13.53,26.143408347,32.73,24.36004,-3.41216,24.5978532532,1.58004,0.08784,1.5824797841,22.78,-3.5,23.0473078688,0.0
2020-05-12 22:30:00,22.5524,-13.7246,26.4002914931,1.9224,0.0054,1.9224075843000001,20.63,-13.73,24.7812388714,32.76,22.9324,-3.6746,23.2249360585,1.9224,0.0054,1.9224075843000001,21.01,-3.68,21.329849976,0.0
2020-05-12 23:00:00,20.5746,-13.93492,24.8494700259,2.2446,-0.12492000000000002,2.2480734344,18.33,-13.81,22.9500544662,32.61,20.9146,-3.92492,21.2796966653,2.2446,-0.12492000000000002,2.2480734344,18.67,-3.8,19.0527924463,0.0
2020-05-12 23:30:00,18.93656,-14.20612,23.6729201851,2.62656,-0.18612,2.6331460438,16.31,-14.02,21.5075916829,32.68,19.25656,-4.14612,19.6978530325,2.62656,-0.18612,2.6331460438,16.63,-3.96,17.0949846446,0.0
2020-05-13 00:00:00,17.33768,-14.46624,22.5802402007,3.48768,-0.24624000000000001,3.4963618119,13.85,-14.22,19.8502115858,32.68,17.59768,-4.38624,18.1360812393,3.48768,-0.24624000000000001,3.4963618119,14.11,-4.14,14.704818938,0.0
2020-05-13 00:30:00,16.32024,-14.29448,21.6952158811,3.2702400000000003,-0.29448,3.2834719624,13.05,-14.0,19.139030801,32.85,16.58024,-4.09448,17.078323247,3.2702400000000003,-0.29448,3.2834719624,13.31,-3.8,13.8418243017,0.0
2020-05-13 01:00:00,15.84188,-13.62796,20.8970441856,2.26188,-0.14796,2.266714207,13.58,-13.48,19.1344401538,32.83,16.10188,-3.42796,16.4627290962,2.26188,-0.14796,2.266714207,13.84,-3.2800000000000002,14.2233610655,0.0
2020-05-13 01:30:00,15.46324,-13.8558,20.7628269977,1.8032400000000002,-0.0558,1.8041031394,13.66,-13.8,19.4174045639,33.01,15.73324,-3.5558,16.1300512875,1.8032400000000002,-0.0558,1.8041031394,13.93,-3.5,14.3629697486,0.0
2020-05-13 02:00:00,15.259,-13.89356,20.6365716744,1.2690000000000001,0.04644,1.2698494689,13.99,-13.94,19.7495240449,33.05,15.529,-3.57356,15.9348728289,1.2690000000000001,0.04644,1.2698494689,14.26,-3.62,14.712307772700001,0.0
2020-05-13 02:30:00,15.10768,-13.8346,20.4850714459,0.9676800000000001,0.0954,0.9723711958000001,14.14,-13.93,19.8490427981,32.9,15.37768,-3.6046,15.7944985151,0.9676800000000001,0.0954,0.9723711958000001,14.41,-3.7,14.877435935,0.0
2020-05-13 03:00:00,14.81156,-13.45836,20.0127400304,0.8715600000000001,0.16164,0.8864222037,13.94,-13.62,19.4891764834,33.09,15.09156,-3.09836,15.4063304496,0.8715600000000001,0.16164,0.8864222037,14.22,-3.26,14.58889989,0.0
2020-05-13 03:30:00,14.69928,-12.6914,19.4201046979,1.07928,0.048600000000000004,1.0803736754,13.62,-12.74,18.6497184965,33.06,14.96928,-2.3314,15.1497448717,1.07928,0.048600000000000004,1.0803736754,13.89,-2.38,14.0924270443,0.0
2020-05-13 04:00:00,14.52676,-12.63932,19.2556268701,1.07676,0.04068,1.0775281713,13.45,-12.68,18.4847207174,33.11,14.79676,-2.23932,14.9652484296,1.07676,0.04068,1.0775281713,13.72,-2.2800000000000002,13.9081558806,0.0
2020-05-13 04:30:00,14.47484,-12.62412,19.2064936623,1.7348400000000002,-0.024120000000000003,1.7350076657,12.74,-12.6,17.9183592999,33.16,14.72484,-2.19412,14.887413328000001,1.7348400000000002,-0.024120000000000003,1.7350076657,12.99,-2.17,13.1700037965,0.0
2020-05-13 05:00:00,14.56648,-12.595320000000001,19.2568020578,1.80648,-0.08532000000000001,1.8084937083,12.76,-12.51,17.8694627787,33.2,14.82648,-2.13532,14.9794559545,1.80648,-0.08532000000000001,1.8084937083,13.02,-2.05,13.1803983248,0.0
2020-05-13 05:30:00,15.07952,-12.32384,19.474828774,1.37952,-0.03384,1.3799349898,13.7,-12.29,18.4047303702,33.2,15.33952,-1.85384,15.4511357698,1.37952,-0.03384,1.3799349898,13.96,-1.82,14.0781390816,0.0
2020-05-13 06:00:00,15.57204,-12.2998,19.8437272155,1.20204,-0.0198,1.2022030617000001,14.37,-12.28,18.9022564791,33.2,15.85204,-1.8598,15.9607652762,1.20204,-0.0198,1.2022030617000001,14.65,-1.8399999999999999,14.7650973583,0.0
2020-05-13 06:30:00,17.03536,-11.79016,20.7174169035,1.03536,0.06984,1.0377128481,16.0,-11.86,19.9163149202,32.98,17.33536,-1.49016,17.3992897313,1.03536,0.06984,1.0377128481,16.3,-1.56,16.3744801444,0.0
2020-05-13 07:00:00,18.64308,-11.46284,21.8851806653,0.70308,0.22716000000000003,0.7388661259,17.94,-11.69,21.4126061001,33.04,18.98308,-1.13284,19.0168518097,0.70308,0.22716000000000003,0.7388661259,18.28,-1.3599999999999999,18.3305209964,0.0
