Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-13 07:30:00,20.89924,-10.72388,23.4899943557,2.73924,0.18612,2.7455557601000002,18.16,-10.91,21.185223624,32.95,21.25924,-0.44388000000000005,21.2638734673,2.73924,0.18612,2.7455557601000002,18.52,-0.63,18.5307123446,0.0
2020-05-13 08:00:00,22.6368,-10.14816,24.8074558475,5.5368,0.051840000000000004,5.5370426787,17.1,-10.2,19.9110522073,32.79,22.9668,0.021840000000000002,22.9668103842,5.5368,0.051840000000000004,5.5370426787,17.43,-0.03,17.4300258175,0.0
2020-05-13 08:30:00,23.0154,-10.0522,25.1148434596,3.8754,-0.32220000000000004,3.8887707569,19.14,-9.73,21.4712016431,32.58,23.3654,-0.0022,23.3654001036,3.8754,-0.32220000000000004,3.8887707569,19.49,0.32,19.4926268112,0.0
2020-05-13 09:00:00,23.61068,-10.23192,25.7323997511,3.55068,-0.33192000000000005,3.5661603089,20.06,-9.9,22.3699262404,32.52,23.98068,-0.26192000000000004,23.9821103189,3.55068,-0.33192000000000005,3.5661603089,20.43,0.07,20.4301199213,0.0
2020-05-13 09:30:00,24.35236,-10.26524,26.4274968513,3.6723600000000003,-0.34524000000000005,3.6885523756,20.68,-9.92,22.9361897446,32.43,24.73236,-0.32524000000000003,24.7344984228,3.6723600000000003,-0.34524000000000005,3.6885523756,21.06,0.02,21.0600094967,0.0
2020-05-13 10:00:00,24.39016,-11.271560000000001,26.8687173058,3.26016,-0.15156,3.2636809984,21.13,-11.12,23.8774223902,32.34,24.78016,-1.40156,24.8197643031,3.26016,-0.15156,3.2636809984,21.52,-1.25,21.5562728689,0.0
2020-05-13 10:30:00,25.20148,-11.03876,27.5130662873,3.38148,-0.42876000000000003,3.4085542577,21.82,-10.61,24.2628213528,32.41,25.59148,-1.13876,25.6168035267,3.38148,-0.42876000000000003,3.4085542577,22.21,-0.71,22.2213455938,0.0
2020-05-13 11:00:00,25.19688,-10.834,27.4273279365,4.46688,-0.504,4.4952233464,20.73,-10.33,23.161213267,32.37,25.58688,-0.9440000000000001,25.6042880029,4.46688,-0.504,4.4952233464,21.12,-0.44,21.1245828361,0.0
2020-05-13 11:30:00,24.74124,-10.83364,27.0091968112,5.33124,-0.68364,5.374893821,19.41,-10.15,21.9036663598,32.39,25.11124,-0.93364,25.1285904497,5.33124,-0.68364,5.374893821,19.78,-0.25,19.7815798156,0.0
2020-05-13 12:00:00,24.29756,-10.59452,26.5068911037,6.12756,-0.7945200000000001,6.178855362,18.17,-9.8,20.6443430508,32.31,24.63756,-0.70452,24.6476309447,6.12756,-0.7945200000000001,6.178855362,18.51,0.09,18.5102187994,0.0
2020-05-13 12:30:00,24.51924,-10.42988,26.6453659572,6.96924,-1.01988,7.0434694144,17.55,-9.41,19.9135782822,32.28,24.85924,-0.56988,24.8657711843,6.96924,-1.01988,7.0434694144,17.89,0.45,17.8956586914,0.0
2020-05-13 13:00:00,24.69332,-10.76316,26.9370686194,6.67332,-0.98316,6.7453542092,18.02,-9.78,20.5028973562,32.33,25.03332,-0.86316,25.0481966498,6.67332,-0.98316,6.7453542092,18.36,0.12,18.3603921527,0.0
2020-05-13 13:30:00,24.91232,-11.0262,27.2433620213,6.772320000000001,-0.6462,6.8030796425,18.14,-10.38,20.8998564588,32.52,25.27232,-1.0462,25.2939655377,6.772320000000001,-0.6462,6.8030796425,18.5,-0.4,18.504323819,0.0
2020-05-13 14:00:00,23.975,-11.34632,26.5243209629,6.435,-0.9763200000000001,6.5086423886,17.54,-10.37,20.3761748128,32.62,24.305,-1.2763200000000001,24.338488403,6.435,-0.9763200000000001,6.5086423886,17.87,-0.30000000000000004,17.8725180095,0.0
2020-05-13 14:30:00,23.69788,-11.512080000000001,26.3461098157,6.61788,-0.9820800000000001,6.6903525184,17.08,-10.53,20.0650766258,32.76,24.00788,-1.36208,24.046487561,6.61788,-0.9820800000000001,6.6903525184,17.39,-0.38,17.3941513159,0.0
2020-05-13 15:00:00,24.01536,-11.86272,26.785474454,5.17536,-0.70272,5.2228504218,18.84,-11.16,21.8972875033,32.85,24.37536,-1.67272,24.4326864534,5.17536,-0.70272,5.2228504218,19.2,-0.97,19.2244869893,0.0
2020-05-13 15:30:00,24.25184,-11.99088,27.0542593053,5.72184,-0.8308800000000001,5.7818521738,18.53,-11.16,21.6311465253,32.81,24.60184,-1.82088,24.6691332511,5.72184,-0.8308800000000001,5.7818521738,18.88,-0.99,18.9059382206,0.0
2020-05-13 16:00:00,23.78888,-12.21696,26.7425676272,7.05888,-1.05696,7.1375732078,16.73,-11.16,20.1106563791,32.84,24.10888,-2.01696,24.1931027877,7.05888,-1.05696,7.1375732078,17.05,-0.96,17.0770050067,0.0
2020-05-13 16:30:00,24.66248,-12.42896,27.6173309071,6.52248,-0.94896,6.5911509186,18.14,-11.48,21.4674171711,32.88,25.02248,-2.22896,25.1215598248,6.52248,-0.94896,6.5911509186,18.5,-1.28,18.5442282126,0.0
2020-05-13 17:00:00,25.1904,-12.44708,28.0977944452,6.5304,-0.84708,6.5851096184,18.66,-11.6,21.9716999797,32.82,25.5304,-2.28708,25.6326366004,6.5304,-0.84708,6.5851096184,19.0,-1.44,19.0544902844,0.0
2020-05-13 17:30:00,25.49336,-12.17352,28.2507697821,6.18336,-0.8935200000000001,6.2475850438,19.31,-11.28,22.3632399263,32.76,25.85336,-2.04352,25.9339969399,6.18336,-0.8935200000000001,6.2475850438,19.67,-1.15,19.7035885057,0.0
2020-05-13 18:00:00,26.0398,-12.13624,28.7290707364,6.0498,-0.9662400000000001,6.1264753144,19.99,-11.17,22.899104786,32.72,26.4298,-2.04624,26.5088933412,6.0498,-0.9662400000000001,6.1264753144,20.38,-1.08,20.4085962281,0.0
2020-05-13 18:30:00,26.3368,-12.27328,29.0561600388,5.5368,-0.86328,5.6036957982,20.8,-11.41,23.7239983982,32.66,26.7268,-2.23328,26.8199436576,5.5368,-0.86328,5.6036957982,21.19,-1.37,21.2342412155,0.0
2020-05-13 19:00:00,25.7864,-12.35176,28.5920338566,5.2164,-0.8517600000000001,5.2854823865,20.57,-11.5,23.5663934449,32.57,26.1464,-2.38176,26.2546569899,5.2164,-0.8517600000000001,5.2854823865,20.93,-1.53,20.9858476121,0.0
2020-05-13 19:30:00,24.9674,-12.47464,27.910351231900002,5.8374,-0.94464,5.9133394533,19.13,-11.53,22.3360202364,32.5,25.3274,-2.5246399999999998,25.4529172766,5.8374,-0.94464,5.9133394533,19.49,-1.58,19.5539382223,0.0
2020-05-13 20:00:00,25.24756,-12.9434,28.3720089087,5.04756,-0.8334,5.115898505,20.2,-12.11,23.5519022586,32.63,25.62756,-2.9234,25.7937608563,5.04756,-0.8334,5.115898505,20.58,-2.09,20.6858526534,0.0
2020-05-13 20:30:00,24.7754,-13.05796,28.0059058865,4.0554,-0.59796,4.0992469213,20.72,-12.46,24.1778824548,32.55,25.1454,-3.07796,25.3330807231,4.0554,-0.59796,4.0992469213,21.09,-2.48,21.2353125713,0.0
2020-05-13 21:00:00,24.38616,-13.27324,27.7644322766,3.11616,-0.45324000000000003,3.1489489744,21.27,-12.82,24.8347599143,32.52,24.77616,-3.33324,24.999371857,3.11616,-0.45324000000000003,3.1489489744,21.66,-2.88,21.8506292816,0.0
2020-05-13 21:30:00,24.68844,-13.41992,28.1000591181,2.09844,-0.34992,2.1274149666,22.59,-13.07,26.0985248625,32.5,25.09844,-3.49992,25.3412929907,2.09844,-0.34992,2.1274149666,23.0,-3.15,23.2147043918,0.0
2020-05-13 22:00:00,23.88048,-13.74892,27.555582487,2.40048,-0.44892000000000004,2.4420961072000003,21.48,-13.3,25.2642118421,32.54,24.27048,-3.78892,24.5644481761,2.40048,-0.44892000000000004,2.4420961072000003,21.87,-3.34,22.1235734003,0.0
2020-05-13 22:30:00,22.41356,-14.16044,26.5119922463,3.01356,-0.55044,3.0634177102,19.4,-13.61,23.6979345092,32.67,22.77356,-4.12044,23.1433156844,3.01356,-0.55044,3.0634177102,19.76,-3.5700000000000003,20.0799028882,0.0
2020-05-13 23:00:00,20.4808,-14.56508,25.1317473337,3.1608,-0.59508,3.2163297167,17.32,-13.97,22.2518156563,32.85,20.8108,-4.41508,21.2739824209,3.1608,-0.59508,3.2163297167,17.65,-3.8200000000000003,18.0586516662,0.0
2020-05-13 23:30:00,19.2458,-12.63096,23.020468461,3.1158,-0.57096,3.1676813226,16.13,-12.06,20.1400223436,32.89,19.5558,-2.40096,19.7026374519,3.1158,-0.57096,3.1676813226,16.44,-1.83,16.5415386225,0.0
2020-05-14 00:00:00,17.7636,-11.96428,21.4170371639,3.3336,-0.58428,3.3844160617,14.43,-11.38,18.3774127668,32.58,18.0536,-1.8942800000000002,18.1527069518,3.3336,-0.58428,3.3844160617,14.72,-1.31,14.7781764775,0.0
2020-05-14 00:30:00,16.73004,-12.1096,20.6527637512,3.38004,-0.5796,3.4293740772,13.35,-11.53,17.6398242622,32.7,16.99004,-1.9396,17.1003949475,3.38004,-0.5796,3.4293740772,13.61,-1.3599999999999999,13.6777812528,0.0
2020-05-14 01:00:00,15.96532,-12.20312,20.0949640566,3.05532,-0.5731200000000001,3.1086085049,12.91,-11.63,17.3759891805,32.77,16.22532,-1.9931200000000002,16.3472791753,3.05532,-0.5731200000000001,3.1086085049,13.17,-1.42,13.2463315676,0.0
2020-05-14 01:30:00,15.50096,-12.24912,19.7565356704,3.09096,-0.60912,3.1504064652,12.41,-11.64,17.0146319384,32.73,15.75096,-2.07912,15.887588895,3.09096,-0.60912,3.1504064652,12.66,-1.47,12.7450578657,0.0
2020-05-14 02:00:00,15.17496,-12.2694,19.5145480952,3.14496,-0.5994,3.2015705149,12.03,-11.67,16.7603639579,32.75,15.41496,-2.1094,15.5586169103,3.14496,-0.5994,3.2015705149,12.27,-1.51,12.3625644589,0.0
2020-05-14 02:30:00,15.043,-12.24824,19.3987430546,3.123,-0.5882400000000001,3.1779168173,11.92,-11.66,16.6745914493,32.75,15.273,-2.05824,15.4110635875,3.123,-0.5882400000000001,3.1779168173,12.15,-1.47,12.2386028614,0.0
2020-05-14 03:00:00,14.6982,-12.3726,19.2124520559,2.9682,-0.5526,3.0192015501,11.73,-11.82,16.6524863009,32.82,14.9382,-2.1526,15.0924983353,2.9682,-0.5526,3.0192015501,11.97,-1.6,12.0764605742,0.0
2020-05-14 03:30:00,14.7238,-12.34428,19.2138370754,2.2338,-0.49428000000000005,2.2878319777,12.49,-11.85,17.2169277166,32.85,14.9738,-2.09428,15.1195467908,2.2338,-0.49428000000000005,2.2878319777,12.74,-1.6,12.8400778814,0.0
2020-05-14 04:00:00,14.7732,-12.3574,19.2601342934,1.7532,-0.4374,1.8069391246,13.02,-11.92,17.6523879404,32.89,15.0232,-2.0874,15.1675237597,1.7532,-0.4374,1.8069391246,13.27,-1.65,13.3721875548,0.0
2020-05-14 04:30:00,14.8242,-12.452960000000001,19.3606073872,1.5642,-0.37296,1.608048756,13.26,-12.08,17.9375026132,32.95,15.0742,-2.16296,15.2285882997,1.5642,-0.37296,1.608048756,13.51,-1.79,13.6280666274,0.0
2020-05-14 05:00:00,15.21112,-12.24888,19.5298037089,1.76112,-0.39888,1.8057266983,13.45,-11.85,17.9255404382,32.9,15.48112,-1.9788800000000002,15.6070830878,1.76112,-0.39888,1.8057266983,13.72,-1.58,13.810677029,0.0
2020-05-14 05:30:00,15.1432,-12.04628,19.3501774689,2.2932,-0.47628000000000004,2.3421376728,12.85,-11.57,17.2912521235,32.86,15.3932,-1.79628,15.4976523409,2.2932,-0.47628000000000004,2.3421376728,13.1,-1.32,13.1663358608,0.0
2020-05-14 06:00:00,15.56132,-11.99968,19.650623406,2.37132,-0.49968000000000007,2.4233940342,13.19,-11.5,17.4993171295,32.81,15.81132,-1.7896800000000002,15.9122843943,2.37132,-0.49968000000000007,2.4233940342,13.44,-1.29,13.5017665511,0.0
2020-05-14 06:30:00,17.06624,-11.4366,20.5439131447,2.76624,-0.6066,2.8319688024,14.3,-10.83,17.9381966764,32.76,17.34624,-1.2566,17.3916958833,2.76624,-0.6066,2.8319688024,14.58,-0.65,14.5944818339,0.0
2020-05-14 07:00:00,18.3932,-11.11916,21.4929180277,3.2832,-0.6591600000000001,3.3487152978,15.11,-10.46,18.3772604052,32.84,18.6732,-0.8991600000000001,18.6948358363,3.2832,-0.6591600000000001,3.3487152978,15.39,-0.24,15.3918712313,0.0
2020-05-14 07:30:00,19.958,-10.77264,22.6797605051,3.438,-0.6026400000000001,3.4904181654,16.52,-10.17,19.3994664875,32.84,20.278,-0.55264,20.2855292011,3.438,-0.6026400000000001,3.4904181654,16.84,0.05,16.8400742279,0.0
2020-05-14 08:00:00,21.07084,-10.27288,23.4416800123,4.47084,-0.7228800000000001,4.5289033772,16.6,-9.55,19.1510443579,32.79,21.39084,-0.12288000000000002,21.3911929401,4.47084,-0.7228800000000001,4.5289033772,16.92,0.6000000000000001,16.9306349556,0.0
2020-05-14 08:30:00,21.80172,-9.53796,23.7967996991,5.03172,-0.7779600000000001,5.091505467,16.77,-8.76,18.9201083506,32.56,22.11172,0.47204,22.1167579704,5.03172,-0.7779600000000001,5.091505467,17.08,1.25,17.1256795486,0.0
2020-05-14 09:00:00,22.54756,-9.98724,24.6604425096,5.85756,-0.8672400000000001,5.9214115185,16.69,-9.12,19.019213969,32.42,22.86756,-0.047240000000000004,22.8676087943,5.85756,-0.8672400000000001,5.9214115185,17.01,0.8200000000000001,17.0297533746,0.0
2020-05-14 09:30:00,23.07908,-10.464,25.3404662476,6.04908,-0.864,6.1104717368,17.03,-9.6,19.5494475625,32.36,23.39908,-0.554,23.4056373732,6.04908,-0.864,6.1104717368,17.35,0.31,17.3527692315,0.0
2020-05-14 10:00:00,23.44384,-10.92492,25.8644062555,5.43384,-0.5749200000000001,5.4641696672,18.01,-10.35,20.7721592522,32.42,23.78384,-0.99492,23.804640534,5.43384,-0.5749200000000001,5.4641696672,18.35,-0.42,18.3548059102,0.0
2020-05-14 10:30:00,23.21008,-10.874600000000001,25.6313233909,6.22008,-0.6246,6.251361481,16.99,-10.25,19.8424444059,32.48,23.54008,-0.9346000000000001,23.5586256723,6.22008,-0.6246,6.251361481,17.32,-0.31,17.3227740273,0.0
2020-05-14 11:00:00,22.90156,-10.499,25.1934604895,7.71156,-0.999,7.7759988833,15.19,-9.5,17.9160849518,32.33,23.21156,-0.599,23.2192876427,7.71156,-0.999,7.7759988833,15.5,0.4,15.5051604313,0.0
2020-05-14 11:30:00,23.18644,-10.4882,25.4482482524,7.24644,-0.8982,7.301893995,15.94,-9.59,18.6024648904,32.33,23.48644,-0.6082000000000001,23.494313591,7.24644,-0.8982,7.301893995,16.24,0.29,16.2425890793,0.0
2020-05-14 12:00:00,23.385,-10.513,25.6394499551,6.885,-0.783,6.9293804918,16.5,-9.73,19.1552316614,32.35,23.705,-0.623,23.7131852352,6.885,-0.783,6.9293804918,16.82,0.16,16.8207609816,0.0
2020-05-14 12:30:00,24.06732,-10.59196,26.2949711661,6.18732,-0.6519600000000001,6.221573806,17.88,-9.94,20.457223663,32.39,24.39732,-0.68196,24.4068492974,6.18732,-0.6519600000000001,6.221573806,18.21,-0.03,18.2100247117,0.0
2020-05-14 13:00:00,24.06944,-10.89976,26.4223903152,5.68944,-0.5997600000000001,5.7209649161,18.38,-10.3,21.0692762097,32.48,24.41944,-0.9597600000000001,24.4382934996,5.68944,-0.5997600000000001,5.7209649161,18.73,-0.36,18.7334593709,0.0
2020-05-14 13:30:00,23.76808,-11.0256,26.2008679674,5.51808,-0.6156,5.5523121532,18.25,-10.41,21.0102498795,32.55,24.12808,-1.0356,24.1502942393,5.51808,-0.6156,5.5523121532,18.61,-0.42,18.6147387841,0.0
2020-05-14 14:00:00,23.39588,-11.08748,25.8901412457,5.37588,-0.5374800000000001,5.4026817901,18.02,-10.55,20.8811613662,32.55,23.74588,-1.08748,23.7707683873,5.37588,-0.5374800000000001,5.4026817901,18.37,-0.55,18.3782316886,0.0
2020-05-14 14:30:00,22.5572,-11.52556,25.3311232509,5.2272,-0.5655600000000001,5.2577065298,17.33,-10.96,20.5048896608,32.79,22.8972,-1.3955600000000001,22.9396895261,5.2272,-0.5655600000000001,5.2577065298,17.67,-0.8300000000000001,17.6894827511,0.0
2020-05-14 15:00:00,21.89084,-11.94864,24.9395042805,5.28084,-0.54864,5.3092633157,16.61,-11.4,20.1457712684,32.94,22.21084,-1.6986400000000001,22.2756995705,5.28084,-0.54864,5.3092633157,16.93,-1.15,16.9690129353,0.0
2020-05-14 15:30:00,21.65388,-11.19792,24.3779394408,5.21388,-0.45792000000000005,5.2339502654,16.44,-10.74,19.637240132,33.0,21.97388,-0.9179200000000001,21.9930438862,5.21388,-0.45792000000000005,5.2339502654,16.76,-0.46,16.7663114608,0.0
2020-05-14 16:00:00,22.68832,-9.3546,24.5411573807,4.55832,-0.4446,4.5799509148,18.13,-8.91,20.2011138307,33.0,23.04832,0.9654,23.0685294716,4.55832,-0.4446,4.5799509148,18.49,1.4100000000000001,18.5436835607,0.0
2020-05-14 16:30:00,23.224,-9.5332,25.1045031466,4.374,-0.4032,4.3925443925,18.85,-9.13,20.9446747409,33.15,23.604,0.8768,23.6202793006,4.374,-0.4032,4.3925443925,19.23,1.28,19.2725530224,0.0
2020-05-14 17:00:00,24.13436,-9.5338,25.9491941118,4.64436,-0.5238,4.6738042588,19.49,-9.01,21.4718466835,33.08,24.50436,0.8362,24.5186233188,4.64436,-0.5238,4.6738042588,19.86,1.3599999999999999,19.9065114975,0.0
2020-05-14 17:30:00,25.24616,-9.24364,26.8851906297,4.3761600000000005,-0.5036400000000001,4.4050459243,20.87,-8.74,22.6261905764,32.85,25.646160000000002,0.9663600000000001,25.6643600036,4.3761600000000005,-0.5036400000000001,4.4050459243,21.27,1.47,21.320736385,0.0
2020-05-14 18:00:00,25.33428,-10.03608,27.2497457765,4.09428,-0.58608,4.1360148071,21.24,-9.45,23.2473675929,32.67,25.73428,0.013920000000000002,25.7342837648,4.09428,-0.58608,4.1360148071,21.64,0.6000000000000001,21.6483163318,0.0
2020-05-14 18:30:00,25.30152,-10.46024,27.3785232467,5.68152,-1.3802400000000001,5.846771072,19.62,-9.08,21.6192229278,32.54,25.67152,-0.47024000000000005,25.6758264671,5.68152,-1.3802400000000001,5.846771072,19.99,0.91,20.0107021366,0.0
2020-05-14 19:00:00,25.91136,-10.335280000000001,27.8965336508,6.83136,-1.2052800000000001,6.9368710041,19.08,-9.13,21.1519100792,32.52,26.30136,-0.37528000000000006,26.3040371983,6.83136,-1.2052800000000001,6.9368710041,19.47,0.8300000000000001,19.4876832897,0.0
2020-05-14 19:30:00,27.466920000000002,-10.23516,29.3119462764,9.64692,-1.41516,9.7501663223,17.82,-8.82,19.8832794076,32.49,27.83692,-0.28516,27.838380544,9.64692,-1.41516,9.7501663223,18.19,1.13,18.2250651576,0.0
2020-05-14 20:00:00,25.44348,-10.67908,27.5937207378,8.67348,-2.35908,8.9885768482,16.77,-8.32,18.7204513834,32.49,25.78348,-0.68908,25.7926864083,8.67348,-2.35908,8.9885768482,17.11,1.67,17.1913059422,0.0
2020-05-14 20:30:00,24.90964,-11.03372,27.2439560631,4.31964,-1.41372,4.545095595,20.59,-9.62,22.7264713495,32.58,25.28964,-1.01372,25.3099490234,4.31964,-1.41372,4.545095595,20.97,0.4,20.9738146268,0.0
2020-05-14 21:00:00,24.7408,-11.37028,27.2284860379,0.46080000000000004,0.18972000000000003,0.4983275212,24.28,-11.56,26.8914856414,32.76,25.1808,-1.29028,25.2138357082,0.46080000000000004,0.18972000000000003,0.4983275212,24.72,-1.48,24.7642645762,0.0
2020-05-14 21:30:00,24.48108,-11.52016,27.056189022,0.36108,0.33984000000000003,0.49585279270000004,24.12,-11.86,26.8781323756,32.76,24.93108,-1.4601600000000001,24.9738026178,0.36108,0.33984000000000003,0.49585279270000004,24.57,-1.8,24.6358458349,0.0
2020-05-14 22:00:00,23.41712,-11.72332,26.1877402789,0.35712000000000005,0.25668,0.4397946303,23.06,-11.98,25.9862271213,32.48,23.83712,-1.81332,23.905991285,0.35712000000000005,0.25668,0.4397946303,23.48,-2.07,23.5710691315,0.0
2020-05-14 22:30:00,22.88276,-12.26604,25.9629821573,0.57276,0.09396,0.5804157985,22.31,-12.36,25.5050132327,32.58,23.29276,-2.29604,23.4056503456,0.57276,0.09396,0.5804157985,22.72,-2.39,22.8453605793,0.0
2020-05-14 23:00:00,21.26792,-12.66344,24.7525177257,1.35792,-0.16344,1.3677204978,19.91,-12.5,23.5086813752,32.69,21.65792,-2.62344,21.8162310255,1.35792,-0.16344,1.3677204978,20.3,-2.46,20.4485109482,0.0
2020-05-14 23:30:00,19.44884,-13.0346,23.4127780177,2.23884,-0.2646,2.2544218118,17.21,-12.77,21.4302823127,32.8,19.77884,-2.8946,19.989527781,2.23884,-0.2646,2.2544218118,17.54,-2.63,17.7360790481,0.0
2020-05-15 00:00:00,17.702280000000002,-13.0738,22.006702698,3.03228,-0.4338,3.0631526959,14.67,-12.64,19.3643615955,32.6,17.98228,-3.0538,18.2397392645,3.03228,-0.4338,3.0631526959,14.95,-2.62,15.1778424027,0.0
2020-05-15 00:30:00,16.37732,-13.16536,21.0129320732,3.39732,-0.49536,3.4332440507,12.98,-12.67,18.1386135082,32.6,16.63732,-3.13536,16.9301771731,3.39732,-0.49536,3.4332440507,13.24,-2.64,13.500637022,0.0
2020-05-15 01:00:00,15.76924,-13.34196,20.6561571164,2.28924,-0.38196,2.3208863003999998,13.48,-12.96,18.6995187104,32.69,16.02924,-3.24196,16.3538019928,2.28924,-0.38196,2.3208863003999998,13.74,-2.86,14.0345003474,0.0
2020-05-15 01:30:00,15.56628,-13.4016,20.5404955052,1.64628,-0.2916,1.6719056189,13.92,-13.11,19.1216761818,32.69,15.82628,-3.3016,16.1669941918,1.64628,-0.2916,1.6719056189,14.18,-3.01,14.4959477096,0.0
2020-05-15 02:00:00,15.08524,-13.3722,20.1588739442,2.05524,-0.32220000000000004,2.0803423511,13.03,-13.05,18.4413502759,32.67,15.34524,-3.2922000000000002,15.694424854,2.05524,-0.32220000000000004,2.0803423511,13.29,-2.9699999999999998,13.6178192087,0.0
2020-05-15 02:30:00,15.07412,-13.55532,20.2725379289,1.19412,-0.17532,1.2069215703,13.88,-13.38,19.2789730017,32.78,15.33412,-3.42532,15.7120353003,1.19412,-0.17532,1.2069215703,14.14,-3.25,14.5086904991,0.0
2020-05-15 03:00:00,14.65008,-13.5128,19.9303940715,1.27008,-0.1728,1.2817812007,13.38,-13.34,18.8939143642,32.7,14.91008,-3.4028,15.2934474023,1.27008,-0.1728,1.2817812007,13.64,-3.23,14.0172215506,0.0
2020-05-15 03:30:00,14.59116,-13.47412,19.860862517,1.36116,-0.20412000000000002,1.3763798604,13.23,-13.27,18.7383510481,32.7,14.84116,-3.36412,15.2176651797,1.36116,-0.20412000000000002,1.3763798604,13.48,-3.16,13.8454324598,0.0
2020-05-15 04:00:00,14.4326,-13.52088,19.7766058446,1.3626,-0.20088,1.3773276787,13.07,-13.32,18.6613852648,32.81,14.6926,-3.34088,15.0676465957,1.3626,-0.20088,1.3773276787,13.33,-3.14,13.6948347927,0.0
2020-05-15 04:30:00,14.38716,-13.44784,19.6935211055,1.48716,-0.26784,1.5110867385,12.9,-13.18,18.4424076519,32.81,14.63716,-3.27784,14.9996895945,1.48716,-0.26784,1.5110867385,13.15,-3.01,13.4900926609,0.0
2020-05-15 05:00:00,14.6058,-13.37988,19.8078414385,1.2258,-0.20988,1.2436379113,13.38,-13.17,18.7742722895,32.83,14.8558,-3.18988,15.1944110796,1.2258,-0.20988,1.2436379113,13.63,-2.98,13.9519640194,0.0
2020-05-15 05:30:00,14.64252,-13.33488,19.8046059432,0.9025200000000001,-0.07488,0.905620983,13.74,-13.26,19.0948998426,32.83,14.91252,-3.14488,15.240522398,0.9025200000000001,-0.07488,0.905620983,14.01,-3.07,14.3424196006,0.0
2020-05-15 06:00:00,15.21152,-13.20524,20.1437013522,0.9115200000000001,-0.07524,0.9146200129000001,14.3,-13.13,19.4135751473,32.81,15.48152,-3.03524,15.7762525134,0.9115200000000001,-0.07524,0.9146200129000001,14.57,-2.96,14.867632629300001,0.0
2020-05-15 06:30:00,16.668,-12.61732,20.9049991146,1.008,-0.15732000000000002,1.0202027163,15.66,-12.46,20.0121762934,32.7,16.958,-2.5373200000000002,17.1467710308,1.008,-0.15732000000000002,1.0202027163,15.95,-2.38,16.1265898441,0.0
2020-05-15 07:00:00,18.21684,-12.22252,21.9372572291,1.08684,-0.09252,1.0907708907,17.13,-12.13,20.989849928,32.87,18.53684,-2.03252,18.6479375464,1.08684,-0.09252,1.0907708907,17.45,-1.94,17.5575083654,0.0
2020-05-15 07:30:00,19.94828,-11.76332,23.1583585856,1.26828,-0.19332000000000002,1.2829289851,18.68,-11.57,21.9728764617,32.78,20.29828,-1.65332,20.3655011719,1.26828,-0.19332000000000002,1.2829289851,19.03,-1.46,19.0859241327,0.0
2020-05-15 08:00:00,20.85664,-11.32044,23.7308194946,2.09664,-0.28044,2.1153122425,18.76,-11.04,21.7673884515,32.62,21.20664,-1.31044,21.2470899909,2.09664,-0.28044,2.1153122425,19.11,-1.03,19.1377375883,0.0
2020-05-15 08:30:00,21.26204,-10.52192,23.7230930835,2.64204,-0.24192000000000002,2.6530926573,18.62,-10.28,21.2692924189,32.43,21.62204,-0.61192,21.6306971651,2.64204,-0.24192000000000002,2.6530926573,18.98,-0.37,18.9836060853,0.0
2020-05-15 09:00:00,22.39756,-10.3408,24.669471794,3.06756,-0.2808,3.0803852021,19.33,-10.06,21.7911105729,32.38,22.75756,-0.4708,22.7624293474,3.06756,-0.2808,3.0803852021,19.69,-0.19,19.6909166877,0.0
2020-05-15 09:30:00,23.26108,-11.0094,25.7348932604,2.88108,-0.2394,2.8910092228,20.38,-10.77,23.0507548683,32.51,23.64108,-1.0694,23.6652546981,2.88108,-0.2394,2.8910092228,20.76,-0.8300000000000001,20.7765853787,0.0
2020-05-15 10:00:00,23.57264,-10.92232,25.980116065,2.58264,0.06768,2.5835266501,20.99,-10.99,23.6930411725,32.47,23.97264,-1.00232,23.99358485,2.58264,0.06768,2.5835266501,21.39,-1.07,21.4167457845,0.0
2020-05-15 10:30:00,23.768,-10.89444,26.1458724642,2.358,0.29556000000000004,2.3764510754,21.41,-11.19,24.1579013989,32.45,24.168,-0.9844400000000001,24.1880413865,2.358,0.29556000000000004,2.3764510754,21.81,-1.28,21.8475284643,0.0
2020-05-15 11:00:00,24.18376,-10.747160000000001,26.4642342758,2.54376,0.31284,2.5629248532,21.64,-11.06,24.3025348472,32.4,24.57376,-0.85716,24.5887048013,2.54376,0.31284,2.5629248532,22.03,-1.17,22.0610471193,0.0
2020-05-15 11:30:00,24.29792,-10.74664,26.5683869969,3.06792,0.33336000000000005,3.0859782916,21.23,-11.08,23.9474278368,32.49,24.70792,-0.81664,24.7214120069,3.06792,0.33336000000000005,3.0859782916,21.64,-1.15,21.6705352956,0.0
2020-05-15 12:00:00,24.01448,-10.79428,26.3289143412,3.5344800000000003,0.31572,3.5485529429,20.48,-11.11,23.2994098638,32.43,24.40448,-0.86428,24.41977936,3.5344800000000003,0.31572,3.5485529429,20.87,-1.18,20.9033322702,0.0
2020-05-15 12:30:00,24.97844,-5.38332,25.5519588105,3.62844,0.16668000000000002,3.6322663801,21.35,-5.55,22.0595784185,32.93,24.62844,-4.75332,25.0829445611,3.62844,0.16668000000000002,3.6322663801,21.0,-4.92,21.5686439073,0.0
2020-05-15 13:00:00,24.78084,-1.7227999999999999,24.8406535934,3.30084,0.1872,3.30614406,21.48,-1.9100000000000001,21.5647513317,32.87,23.85084,-9.2728,25.589986099,3.30084,0.1872,3.30614406,20.55,-9.46,22.6228667503,0.0
2020-05-15 13:30:00,24.68964,-0.20824,24.6905181644,3.4196400000000002,-0.048240000000000005,3.4199802378,21.27,-0.16,21.270601778,32.96,23.75964,-7.81824,25.0129040622,3.4196400000000002,-0.048240000000000005,3.4199802378,20.34,-7.77,21.773573432,0.0
2020-05-15 14:00:00,24.00944,-0.27188,24.0109793188,3.52944,0.07812000000000001,3.5303044413,20.48,-0.35000000000000003,20.4829905043,33.04,23.09944,-7.92188,24.4200800787,3.52944,0.07812000000000001,3.5303044413,19.57,-8.0,21.1420174061,0.0
2020-05-15 14:30:00,23.21644,-0.46524000000000004,23.221101062,3.91644,0.10476,3.9178408507,19.3,-0.5700000000000001,19.3084152638,33.23,22.32644,-8.18524,23.7795726818,3.91644,0.10476,3.9178408507,18.41,-8.29,20.1903987083,0.0
2020-05-15 15:00:00,22.55224,-0.8597600000000001,22.5686223832,3.61224,0.30024,3.624696108,18.94,-1.16,18.9754894535,33.25,21.67224,-8.59976,23.316128724,3.61224,0.30024,3.624696108,18.06,-8.9,20.1338918245,0.0
2020-05-15 15:30:00,22.36348,-1.04172,22.3877291896,3.18348,0.27828,3.1956196064,19.18,-1.32,19.2253686571,33.25,21.48348,-8.75172,23.197683416,3.18348,0.27828,3.1956196064,18.3,-9.03,20.4066386257,0.0
2020-05-15 16:00:00,21.79104,-2.15928,21.8977604882,2.92104,0.09072000000000001,2.9224484256,18.87,-2.25,19.003668067,32.94,20.94104,-9.46928,22.982480719,2.92104,0.09072000000000001,2.9224484256,18.02,-9.56,20.3988725179,0.0
2020-05-15 16:30:00,22.3868,-2.3682,22.5117121845,3.1068,-0.0882,3.1080517177,19.28,-2.2800000000000002,19.4143452117,32.89,21.5168,-9.7382,23.6179004461,3.1068,-0.0882,3.1080517177,18.41,-9.65,20.785826902,0.0
2020-05-15 17:00:00,23.12612,-2.2674,23.2370077466,3.33612,-0.16740000000000002,3.3403172625,19.79,-2.1,19.9011080094,32.85,22.25612,-9.6174,24.2451904553,3.33612,-0.16740000000000002,3.3403172625,18.92,-9.45,21.1487328226,0.0
2020-05-15 17:30:00,23.41896,-1.93328,23.4986224924,3.64896,-0.41328000000000004,3.6722894004,19.77,-1.52,19.8283458715,32.62,22.53896,-9.19328,24.3417566137,3.64896,-0.41328000000000004,3.6722894004,18.89,-8.78,20.8307585076,0.0
2020-05-15 18:00:00,24.30752,-2.4966,24.4353952313,3.5575200000000002,-0.5166000000000001,3.5948329739,20.75,-1.98,20.8442534047,32.4,23.40752,-9.6466,25.317363293,3.5575200000000002,-0.5166000000000001,3.5948329739,19.85,-9.13,21.8490137077,0.0
2020-05-15 18:30:00,24.59156,-3.94664,24.9062399917,3.03156,-0.38664000000000004,3.0561162483,21.56,-3.56,21.8519381291,32.4,23.68156,-11.03664,26.127068464,3.03156,-0.38664000000000004,3.0561162483,20.65,-10.65,23.2345647689,0.0
2020-05-15 19:00:00,23.82328,-4.69148,24.280828951,2.84328,-0.41148,2.8729004419,20.98,-4.28,21.4121180643,32.44,22.91328,-11.79148,25.7693112238,2.84328,-0.41148,2.8729004419,20.07,-11.38,23.0718291429,0.0
2020-05-15 19:30:00,24.2088,-4.87472,24.6947138578,2.5488,-0.32472,2.5694015876,21.66,-4.55,22.1327381948,32.36,23.2788,-11.94472,26.1644580551,2.5488,-0.32472,2.5694015876,20.73,-11.62,23.7646228668,0.0
2020-05-15 20:00:00,23.91168,-5.0964,24.4487572973,2.37168,-0.3564,2.3983091924,21.54,-4.74,22.0553666938,32.32,22.99168,-12.1364,25.9982605992,2.37168,-0.3564,2.3983091924,20.62,-11.78,23.747690414,0.0
2020-05-15 20:30:00,23.54816,-7.35796,24.6709427211,1.65816,-0.23796000000000003,1.6751476195000001,21.89,-7.12,23.0188292491,32.64,23.11816,-7.82796,24.4075045744,1.65816,-0.23796000000000003,1.6751476195000001,21.46,-7.59,22.7626821794,0.0
2020-05-15 21:00:00,23.146,-7.9506,24.4734418577,1.3860000000000001,-0.2106,1.4019088273,21.76,-7.74,23.0955666741,32.73,22.836,-6.8306000000000004,23.8356873692,1.3860000000000001,-0.2106,1.4019088273,21.45,-6.62,22.4483161952,0.0
2020-05-15 21:30:00,23.04772,-8.09384,24.4276000283,1.28772,-0.12384,1.2936611396,21.76,-7.97,23.173659616,32.63,22.73772,-6.9938400000000005,23.7890249641,1.28772,-0.12384,1.2936611396,21.45,-6.87,22.5233079276,0.0
2020-05-15 22:00:00,22.5912,-8.42616,24.1114597191,1.5912000000000002,-0.23616,1.6086295365,21.0,-8.19,22.5405434717,32.76,22.2812,-7.29616,23.4453795914,1.5912000000000002,-0.23616,1.6086295365,20.69,-7.06,21.8613746137,0.0
2020-05-15 22:30:00,22.38652,-8.91612,24.0967523448,1.40652,-0.18612,1.4187808727,20.98,-8.73,22.7238487057,32.92,22.07652,-7.77612,23.4059987517,1.40652,-0.18612,1.4187808727,20.67,-7.59,22.0194686584,0.0
2020-05-15 23:00:00,20.87328,-9.31924,22.8591787284,0.86328,-0.039240000000000004,0.864171358,20.01,-9.28,22.057164369,33.04,20.56328,-8.15924,22.1228768865,0.86328,-0.039240000000000004,0.864171358,19.7,-8.12,21.3078483193,0.0
2020-05-15 23:30:00,19.4962,-8.5858,21.3029992273,0.8262,-0.0558,0.8280821698,18.67,-8.53,20.5263196896,33.22,19.2062,-7.4258,20.5917610728,0.8262,-0.0558,0.8280821698,18.38,-7.37,19.8025579156,0.0
2020-05-16 00:00:00,17.78872,-11.20496,21.0235507905,0.8287200000000001,0.09504000000000001,0.8341519286,16.96,-11.3,20.3796859642,32.9,17.82872,-5.39496,18.6270998881,0.8287200000000001,0.09504000000000001,0.8341519286,17.0,-5.49,17.864492716,0.0
2020-05-16 00:30:00,16.49512,-13.79956,21.5062046863,0.46512000000000003,0.28044,0.5431235661,16.03,-14.08,21.3355876413,32.71,16.84512,-3.48956,17.20276422,0.46512000000000003,0.28044,0.5431235661,16.38,-3.77,16.8082509501,0.0
2020-05-16 01:00:00,15.71024,-13.65396,20.814472478,0.30024,0.5360400000000001,0.6143964023,15.41,-14.19,20.9481311816,32.44,16.04024,-3.49396,16.4163654851,0.30024,0.5360400000000001,0.6143964023,15.74,-4.03,16.2477229174,0.0
2020-05-16 01:30:00,15.2134,-13.69172,20.4673089613,0.2034,0.54828,0.584792714,15.01,-14.24,20.690038666,32.43,15.5534,-3.54172,15.9515526554,0.2034,0.54828,0.584792714,15.35,-4.09,15.8855468902,0.0
2020-05-16 02:00:00,14.96832,-13.7736,20.3411568152,0.058320000000000004,0.7164,0.7187699092000001,14.91,-14.49,20.791060579,32.52,15.29832,-3.5636,15.7078910036,0.058320000000000004,0.7164,0.7187699092000001,15.24,-4.28,15.8295925406,0.0
2020-05-16 02:30:00,14.60884,-13.77284,20.0775827183,0.07884000000000001,0.58716,0.5924294145,14.53,-14.36,20.4286685812,32.49,14.91884,-3.5728400000000002,15.3406966143,0.07884000000000001,0.58716,0.5924294145,14.84,-4.16,15.4120472358,0.0
2020-05-16 03:00:00,14.24004,-13.84412,19.8604732516,0.05004,0.6058800000000001,0.6079429052,14.19,-14.45,20.2523727005,32.57,14.56004,-3.59412,14.9970818287,0.05004,0.6058800000000001,0.6079429052,14.51,-4.2,15.1056314002,0.0
2020-05-16 03:30:00,14.03112,-13.99064,19.8143971915,0.051120000000000006,0.72936,0.7311492761,13.98,-14.72,20.3007093472,32.64,14.34112,-3.71064,14.8133916462,0.051120000000000006,0.72936,0.7311492761,14.29,-4.44,14.9638798445,0.0
2020-05-16 04:00:00,13.81544,-14.08916,19.732481139,0.05544,0.7808400000000001,0.7828056586000001,13.76,-14.87,20.2596767003,32.74,14.11544,-3.73916,14.6022931041,0.05544,0.7808400000000001,0.7828056586000001,14.06,-4.52,14.768683082799999,0.0
2020-05-16 04:30:00,13.73348,-14.00968,19.6183487229,0.03348,0.7603200000000001,0.7610567737,13.7,-14.77,20.1455429314,32.65,14.03348,-3.69968,14.5129663754,0.03348,0.7603200000000001,0.7610567737,14.0,-4.46,14.693250151,0.0
2020-05-16 05:00:00,13.7344,-14.11744,19.6960873148,0.014400000000000001,0.77256,0.7726941915000001,13.72,-14.89,20.247234379,32.78,14.0344,-3.7374400000000003,14.5235271582,0.014400000000000001,0.77256,0.7726941915000001,14.02,-4.51,14.7275422254,0.0
2020-05-16 05:30:00,13.61188,-14.09456,19.5943843672,0.011880000000000002,0.77544,0.7755309974,13.6,-14.87,20.1513498307,32.78,13.92188,-3.73456,14.4140792674,0.011880000000000002,0.77544,0.7755309974,13.91,-4.51,14.6228656562,0.0
2020-05-16 06:00:00,13.74484,-14.00704,19.6244183656,0.02484,0.7329600000000001,0.7333807928,13.72,-14.74,20.1371795443,32.78,14.04484,-3.63704,14.5081215389,0.02484,0.7329600000000001,0.7333807928,14.02,-4.37,14.6852749378,0.0
2020-05-16 06:30:00,14.34996,-13.78832,19.9007316555,0.12996000000000002,0.5716800000000001,0.5862658305,14.22,-14.36,20.2093542697,32.6,14.66996,-3.51832,15.085963742,0.12996000000000002,0.5716800000000001,0.5862658305,14.54,-4.09,15.1042940914,0.0
2020-05-16 07:00:00,14.8346,-13.72156,20.2075868424,0.4446,0.38844,0.5903852925,14.39,-14.11,20.1535158223,32.68,15.1446,-3.41156,15.5240990332,0.4446,0.38844,0.5903852925,14.7,-3.8,15.1832144159,0.0
2020-05-16 07:30:00,15.63008,-13.49172,20.6476611112,0.7300800000000001,0.18828,0.7539669521,14.9,-13.68,20.2275159127,32.56,15.95008,-3.24172,16.2761727862,0.7300800000000001,0.18828,0.7539669521,15.22,-3.43,15.6017082398,0.0
2020-05-16 08:00:00,16.3534,-13.27032,21.0602726588,0.8334,0.31968,0.8926090199000001,15.52,-13.59,20.6290692955,32.47,16.6934,-3.10032,16.9788570776,0.8334,0.31968,0.8926090199000001,15.86,-3.42,16.2245493004,0.0
2020-05-16 08:30:00,17.47892,-13.04672,21.811225255,1.16892,0.32328,1.212800035,16.31,-13.37,21.0896420074,32.44,17.82892,-2.90672,18.0643131484,1.16892,0.32328,1.212800035,16.66,-3.23,16.9702239231,0.0
2020-05-16 09:00:00,18.29832,-12.65344,22.2472033895,1.85832,0.19656,1.868686452,16.44,-12.85,20.8661472246,32.36,18.65832,-2.55344,18.8322319722,1.85832,0.19656,1.868686452,16.8,-2.75,17.0235865786,0.0
2020-05-16 09:30:00,19.65072,-12.55592,23.3195609642,2.16072,0.06408000000000001,2.1616699944,17.49,-12.62,21.567672568,32.27,20.01072,-2.52592,20.169511317,2.16072,0.06408000000000001,2.1616699944,17.85,-2.59,18.036923241,0.0
2020-05-16 10:00:00,20.29772,-9.49256,22.407724841,2.63772,-0.14256000000000002,2.6415696379,17.66,-9.35,19.9824447954,32.39,20.18772,-6.29256,21.1456934186,2.63772,-0.14256000000000002,2.6415696379,17.55,-6.15,18.5963706136,0.0
2020-05-16 10:30:00,21.37396,-3.90236,21.727277318,3.60396,-0.43236,3.6298020402,17.77,-3.47,18.105628959,32.72,20.52396,-11.33236,23.4447289865,3.60396,-0.43236,3.6298020402,16.92,-10.9,20.1270067322,0.0
2020-05-16 11:00:00,21.68052,-3.84132,22.0181899077,3.17052,-0.39132000000000006,3.194577971,18.51,-3.45,18.8287705387,32.8,20.81052,-11.32132,23.6907160975,3.17052,-0.39132000000000006,3.194577971,17.64,-10.93,20.7517348672,0.0
2020-05-16 11:30:00,21.91072,-3.7196800000000003,22.2242136019,3.51072,-0.49968000000000007,3.5461013833,18.4,-3.22,18.6796252639,32.65,21.04072,-11.13968,23.8076535723,3.51072,-0.49968000000000007,3.5461013833,17.53,-10.64,20.5063526742,0.0
2020-05-16 12:00:00,22.13264,-3.67808,22.436176721,3.75264,-0.56808,3.7953948221,18.38,-3.11,18.6412580048,32.65,21.26264,-11.09808,23.9847292971,3.75264,-0.56808,3.7953948221,17.51,-10.53,20.4323517981,0.0
2020-05-16 12:30:00,22.6778,-3.65608,22.9706232786,3.9078,-0.58608,3.9515048534,18.77,-3.07,19.0194058793,32.61,21.8078,-11.04608,24.4457772265,3.9078,-0.58608,3.9515048534,17.9,-10.46,20.7321393011,0.0
2020-05-16 13:00:00,22.88572,-3.66444,23.1772366867,3.9157200000000003,-0.6044400000000001,3.9620967722,18.97,-3.06,19.2152153254,32.65,22.00572,-11.08444,24.639734634,3.9157200000000003,-0.6044400000000001,3.9620967722,18.09,-10.48,20.9064224582,0.0
2020-05-16 13:30:00,22.12812,-3.68964,22.4336162503,4.48812,-0.7196400000000001,4.5454485878,17.64,-2.9699999999999998,17.888278285,32.68,21.27812,-11.11964,24.0084315286,4.48812,-0.7196400000000001,4.5454485878,16.79,-10.4,19.7500405063,0.0
2020-05-16 14:00:00,21.73816,-3.90348,22.0858496847,4.89816,-0.75348,4.9557747624,16.84,-3.15,17.1320780993,32.88,20.91816,-11.41348,23.8293294806,4.89816,-0.75348,4.9557747624,16.02,-10.66,19.2425570026,0.0
2020-05-16 14:30:00,20.86936,-3.78276,21.2094191346,6.75936,-1.11276,6.8503417745,14.11,-2.67,14.3603969304,32.95,20.09936,-11.32276,23.0692255273,6.75936,-1.11276,6.8503417745,13.34,-10.21,16.7988005524,0.0
2020-05-16 15:00:00,20.15408,-2.97928,20.3730962292,7.71408,-1.25928,7.8161893762,12.44,-1.72,12.558343839900001,33.05,19.43408,-10.59928,22.1365806295,7.71408,-1.25928,7.8161893762,11.72,-9.34,14.9864605561,0.0
2020-05-16 15:30:00,19.82632,-2.78832,20.0214308471,7.72632,-1.31832,7.8379836926,12.1,-1.47,12.188966322,33.05,19.11632,-10.41832,21.7709687879,7.72632,-1.31832,7.8379836926,11.39,-9.1,14.5788236837,0.0
2020-05-16 16:00:00,19.92048,-1.32528,19.9645157845,7.80048,-1.29528,7.9072902127999996,12.12,-0.03,12.1200371287,32.98,19.22048,-8.94528,21.2001152287,7.80048,-1.29528,7.9072902127999996,11.42,-7.65,13.7455047197,0.0
2020-05-16 16:30:00,21.20212,-1.24492,21.2386373928,6.97212,-1.20492,7.0754709738,14.23,-0.04,14.2300562191,33.04,20.43212,-8.92492,22.2963163931,6.97212,-1.20492,7.0754709738,13.46,-7.72,15.5167651268,0.0
2020-05-16 17:00:00,22.38932,-1.11348,22.4169910508,7.42932,-1.29348,7.5410799076,14.96,0.18,14.9610828485,32.96,21.59932,-8.73348,23.2981608152,7.42932,-1.29348,7.5410799076,14.17,-7.44,16.0044525055,0.0
2020-05-16 17:30:00,23.8488,-1.00524,23.869976307,6.5088,-1.15524,6.6105262194000005,17.34,0.15,17.3406487768,32.8,23.0088,-8.54524,24.5443680729,6.5088,-1.15524,6.6105262194000005,16.5,-7.39,18.0793279742,0.0
2020-05-16 18:00:00,25.73268,-0.51076,25.7377484594,10.91268,-1.13076,10.9711076451,14.82,0.62,14.8329632913,32.76,24.97268,-8.06076,26.2413909342,10.91268,-1.13076,10.9711076451,14.06,-6.93,15.6750917063,0.0
2020-05-16 18:30:00,25.94212,-1.29572,25.9744582314,8.59212,-0.6757200000000001,8.6186497558,17.35,-0.62,17.3610742755,32.7,25.10212,-8.78572,26.5952120581,8.59212,-0.6757200000000001,8.6186497558,16.51,-8.11,18.3943523941,0.0
2020-05-16 19:00:00,26.62356,-1.50772,26.6662177047,7.42356,-0.47772000000000003,7.438915208,19.2,-1.03,19.2276077555,32.7,25.73356,-8.98772,27.2579386798,7.42356,-0.47772000000000003,7.438915208,18.31,-8.51,20.1909930415,0.0
2020-05-16 19:30:00,26.49312,-1.65724,26.5449025568,6.42312,-0.32724000000000003,6.4314505791,20.07,-1.33,20.1140199861,32.68,25.59312,-9.12724,27.171939595,6.42312,-0.32724000000000003,6.4314505791,19.17,-8.8,21.0933378108,0.0
2020-05-16 20:00:00,24.36568,-2.18816,24.4637365512,1.61568,-0.21816000000000002,1.6303421874000001,22.75,-1.97,22.8351352087,32.64,23.36568,-9.64816,25.2792799195,1.61568,-0.21816000000000002,1.6303421874000001,21.75,-9.43,23.7062734313,0.0
2020-05-16 20:30:00,23.83604,-2.71988,23.9907179988,0.98604,-0.20988,1.008129206,22.85,-2.51,22.9874443991,32.77,22.85604,-10.21988,25.0368630562,0.98604,-0.20988,1.008129206,21.87,-10.01,24.0519645767,0.0
2020-05-16 21:00:00,23.43392,-2.61608,23.5794928091,0.58392,-0.04608,0.5857353778000001,22.85,-2.5700000000000003,22.9940731494,32.54,22.45392,-10.01608,24.5865894734,0.58392,-0.04608,0.5857353778000001,21.87,-9.97,24.0353448072,0.0
2020-05-16 21:30:00,22.3272,-5.84716,23.0801460114,0.4572,0.13284,0.4761074517,21.87,-5.98,22.6728317596,32.44,21.3672,-13.09716,25.0617803818,0.4572,0.13284,0.4761074517,20.91,-13.23,24.7439083412,0.0
2020-05-16 22:00:00,22.4948,-6.4454,23.3999830812,0.15480000000000002,0.3546,0.38691627,22.34,-6.8,23.3519934909,32.51,21.5148,-13.7254,25.520055333,0.15480000000000002,0.3546,0.38691627,21.36,-14.08,25.5831194345,0.0
2020-05-16 22:30:00,21.42336,-6.70404,22.4478173997,0.15336000000000002,0.34596000000000005,0.378427815,21.27,-7.05,22.4079316315,32.49,20.46336,-13.95404,24.7682121844,0.15336000000000002,0.34596000000000005,0.378427815,20.31,-14.3,24.8392048987,0.0
2020-05-16 23:00:00,20.60324,-6.9854,21.7552134363,0.27324000000000004,0.1746,0.32426109480000004,20.33,-7.16,21.5539903498,32.58,19.68324,-14.2654,24.309084188,0.27324000000000004,0.1746,0.32426109480000004,19.41,-14.44,24.1921826217,0.0
2020-05-16 23:30:00,19.42528,-5.36628,20.1528773161,0.30528000000000005,0.06372,0.3118591297,19.12,-5.43,19.8760987118,32.63,18.53528,-12.71628,22.4779977248,0.30528000000000005,0.06372,0.3118591297,18.23,-12.78,22.2634521133,0.0
2020-05-17 00:00:00,18.24332,-4.32056,18.7479589112,0.46332000000000007,-0.07056000000000001,0.4686620702,17.78,-4.25,18.2808889281,32.55,17.39332,-11.67056,20.9458719402,0.46332000000000007,-0.07056000000000001,0.4686620702,16.93,-11.6,20.5227897714,0.0
2020-05-17 00:30:00,17.15428,-4.322,17.6903647876,0.31428,0.108,0.332319001,16.84,-4.43,17.4129405903,32.69,16.32428,-11.722,20.0969500551,0.31428,0.108,0.332319001,16.01,-11.83,19.906506474,0.0
2020-05-17 01:00:00,16.1558,-4.5144400000000005,16.774684562,0.5958,-0.15444000000000002,0.6154911483000001,15.56,-4.36,16.1593069158,32.83,15.3458,-11.97444,19.4648604144,0.5958,-0.15444000000000002,0.6154911483000001,14.75,-11.82,18.9017168532,0.0
2020-05-17 01:30:00,14.86256,-4.28544,15.4680537156,3.6525600000000003,-1.31544,3.8822128931,11.21,-2.9699999999999998,11.5967667908,32.81,14.21256,-11.76544,18.4505403755,3.6525600000000003,-1.31544,3.8822128931,10.56,-10.45,14.8565170885,0.0
2020-05-17 02:00:00,13.78828,-4.10936,14.3876163755,6.93828,-2.52936,7.3849435589,6.85,-1.58,7.0298577511,32.7,13.23828,-11.55936,17.574722216,6.93828,-2.52936,7.3849435589,6.3,-9.03,11.0104904523,0.0
2020-05-17 02:30:00,14.89028,-4.68592,15.6101981001,0.8002800000000001,0.06408000000000001,0.8028414070000001,14.09,-4.75,14.8691156428,33.05,14.10028,-12.21592,18.6560070091,0.8002800000000001,0.06408000000000001,0.8028414070000001,13.3,-12.28,18.1021656163,0.0
2020-05-17 03:00:00,14.72472,-4.7906,15.4844188602,0.054720000000000005,0.6894,0.6915682457,14.67,-5.48,15.6601181349,33.15,13.94472,-12.3606,18.6343673957,0.054720000000000005,0.6894,0.6915682457,13.89,-13.05,19.0587145422,0.0
2020-05-17 03:30:00,12.87176,-4.36996,13.5933349808,6.5217600000000004,-1.9299600000000001,6.8013306859,6.35,-2.44,6.8026538939000005,33.02,12.33176,-11.95996,17.1788517631,6.5217600000000004,-1.9299600000000001,6.8013306859,5.8100000000000005,-10.03,11.5912466974,0.0
2020-05-17 04:00:00,13.57428,-4.72136,14.3719281159,2.92428,-0.62136,2.9895654815,10.65,-4.1,11.4119454958,33.11,12.88428,-12.29136,17.8068021208,2.92428,-0.62136,2.9895654815,9.96,-11.67,15.3424411356,0.0
2020-05-17 04:30:00,14.05396,-4.7828,14.8455032761,0.09396,0.5472,0.5552083587000001,13.96,-5.33,14.9429080168,33.21,13.29396,-12.3928,18.1744563694,0.09396,0.5472,0.5552083587000001,13.2,-12.94,18.4846855532,0.0
2020-05-17 05:00:00,13.63264,-5.82972,14.8268172123,0.15264000000000003,0.44028000000000006,0.46598867800000005,13.48,-6.27,14.8668523905,32.9,12.89264,-13.02972,18.3301328268,0.15264000000000003,0.44028000000000006,0.46598867800000005,12.74,-13.47,18.5404557657,0.0
2020-05-17 05:30:00,13.4066,-5.9510000000000005,14.6680375156,0.15660000000000002,0.369,0.4008547867,13.25,-6.32,14.6800851496,32.93,12.6866,-13.251,18.3449944279,0.15660000000000002,0.369,0.4008547867,12.53,-13.62,18.5068987137,0.0
2020-05-17 06:00:00,13.6094,-4.78092,14.4247344657,0.3294,0.19908,0.38488596540000003,13.28,-4.98,14.1830462172,32.98,12.8794,-12.15092,17.7066033221,0.3294,0.19908,0.38488596540000003,12.55,-12.35,17.6075267996,0.0
2020-05-17 06:30:00,14.00868,-4.76396,14.7965681908,0.6886800000000001,-0.18396,0.7128263631,13.32,-4.58,14.0854108921,32.88,13.27868,-12.08396,17.9539809464,0.6886800000000001,-0.18396,0.7128263631,12.59,-11.9,17.3239169936,0.0
2020-05-17 07:00:00,14.49544,-4.5934,15.2058246851,0.77544,-0.1134,0.7836879185000001,13.72,-4.48,14.4329068451,32.69,13.76544,-11.8334,18.1525946893,0.77544,-0.1134,0.7836879185000001,12.99,-11.72,17.4956708931,0.0
2020-05-17 07:30:00,15.39728,-4.42028,16.019210551,0.82728,0.09972,0.8332684302000001,14.57,-4.52,15.2550090134,32.69,14.63728,-11.66028,18.7139545654,0.82728,0.09972,0.8332684302000001,13.81,-11.76,18.138734796,0.0
2020-05-17 08:00:00,16.12208,-4.14996,16.6476314089,1.07208,0.05004,1.0732471887,15.05,-4.2,15.6250599999,32.61,15.36208,-11.35996,19.1060773873,1.07208,0.05004,1.0732471887,14.29,-11.41,18.286393849,0.0
2020-05-17 08:30:00,17.425440000000002,-3.9186,17.8606098763,1.40544,-0.1386,1.4122576088,16.02,-3.7800000000000002,16.4599149451,32.53,16.63544,-11.1086,20.0034711476,1.40544,-0.1386,1.4122576088,15.23,-10.97,18.7694912025,0.0
2020-05-17 09:00:00,18.94208,-4.34028,19.4329726291,1.70208,-0.26028,1.7218658498,17.24,-4.08,17.7162072691,32.39,18.13208,-11.460280000000001,21.4501828152,1.70208,-0.26028,1.7218658498,16.43,-11.2,19.884287767,0.0
2020-05-17 09:30:00,19.84392,-4.52728,20.3538061592,2.29392,-0.37728,2.3247385154,17.55,-4.15,18.0339956748,32.27,19.02392,-11.59728,22.2801803306,2.29392,-0.37728,2.3247385154,16.73,-11.22,20.1440139992,0.0
2020-05-17 10:00:00,21.42992,-5.1572,22.0417372965,2.59992,-0.4572,2.6398136007,18.83,-4.7,19.4077020793,32.4,20.56992,-12.2672,23.9500689904,2.59992,-0.4572,2.6398136007,17.97,-11.81,21.5034183329,0.0
2020-05-17 10:30:00,22.49584,-4.8482400000000005,23.0123499105,2.35584,-0.40824000000000005,2.3909500211,20.14,-4.44,20.6236078318,32.33,21.60584,-11.93824,24.684689514,2.35584,-0.40824000000000005,2.3909500211,19.25,-11.53,22.4388814338,0.0
2020-05-17 11:00:00,23.34772,-4.99172,23.8753701072,2.9077200000000003,-0.44172000000000006,2.9410801004,20.44,-4.55,20.9402984697,32.4,22.54772,-10.66172,24.9413702622,2.9077200000000003,-0.44172000000000006,2.9410801004,19.64,-10.22,22.1399638663,0.0
2020-05-17 11:30:00,24.59748,-6.9764800000000005,25.5677002396,3.59748,-0.5464800000000001,3.6387501619,21.0,-6.43,21.9623518777,32.78,24.30748,-5.85648,25.0030386541,3.59748,-0.5464800000000001,3.6387501619,20.71,-5.31,21.3799017771,0.0
2020-05-17 12:00:00,24.55212,-6.87284,25.4959315609,5.53212,-0.85284,5.5974715506,19.02,-6.02,19.9499573934,32.94,24.25212,-5.74284,24.9227914921,5.53212,-0.85284,5.5974715506,18.72,-4.89,19.3481394454,0.0
2020-05-17 12:30:00,24.89488,-6.67896,25.77525086,5.83488,-0.94896,5.9115437659,19.06,-5.73,19.9026756995,32.91,24.59488,-5.55896,25.2152762923,5.83488,-0.94896,5.9115437659,18.76,-4.61,19.3181184384,0.0
2020-05-17 13:00:00,24.27452,-6.62092,25.1612579748,7.00452,-1.15092,7.0984447083,17.27,-5.47,18.1155678906,32.97,23.99452,-5.48092,24.6125470863,7.00452,-1.15092,7.0984447083,16.99,-4.33,17.5330830147,0.0
2020-05-17 13:30:00,23.48784,-6.80896,24.4548679029,7.91784,-1.30896,8.0253078787,15.57,-5.5,16.5128707377,33.0,23.21784,-5.64896,23.8951635974,7.91784,-1.30896,8.0253078787,15.3,-4.34,15.9036348047,0.0
2020-05-17 14:00:00,22.5504,-7.05196,23.6273290916,8.0604,-1.28196,8.1617075175,14.49,-5.77,15.5965701358,33.17,22.290399999999998,-5.89196,23.0559563844,8.0604,-1.28196,8.1617075175,14.23,-4.61,14.9581081692,0.0
2020-05-17 14:30:00,21.74924,-6.26828,22.6345040753,8.13924,-1.26828,8.2374608913,13.61,-5.0,14.4993827455,33.16,21.48924,-5.10828,22.0880501705,8.13924,-1.26828,8.2374608913,13.35,-3.84,13.8912958359,0.0
2020-05-17 15:00:00,20.983,-6.23708,21.8903507493,7.983,-1.29708,8.0876885157,13.0,-4.94,13.9069622851,33.18,20.723,-5.06708,21.3334954643,7.983,-1.29708,8.0876885157,12.74,-3.77,13.2861017609,0.0
2020-05-17 15:30:00,21.00148,-6.4274000000000004,21.963006009,7.16148,-1.1574,7.2544035282,13.84,-5.27,14.809405795,33.22,20.74148,-5.2574,21.3974121648,7.16148,-1.1574,7.2544035282,13.58,-4.1,14.185429144,0.0
2020-05-17 16:00:00,21.45456,-6.4938,22.4157887043,6.87456,-1.1538,6.9707122759,14.58,-5.34,15.527137534,33.22,21.18456,-5.3038,21.8384037153,6.87456,-1.1538,6.9707122759,14.31,-4.15,14.8996174448,0.0
2020-05-17 16:30:00,22.51928,-6.43644,23.42105317,6.56928,-1.12644,6.6651561716,15.95,-5.31,16.8106692312,33.27,22.22928,-5.27644,22.8469190131,6.56928,-1.12644,6.6651561716,15.66,-4.15,16.2005586323,0.0
2020-05-17 17:00:00,22.61136,-6.33256,23.4813738355,7.55136,-1.40256,7.6805086032,15.06,-4.93,15.8464033774,33.16,22.34136,-5.17256,22.9323296593,7.55136,-1.40256,7.6805086032,14.79,-3.77,15.2629289457,0.0
2020-05-17 17:30:00,23.13356,-6.11092,23.9270754903,8.41356,-1.33092,8.5181770303,14.72,-4.78,15.476653385,33.09,22.88356,-4.96092,23.4151242901,8.41356,-1.33092,8.5181770303,14.47,-3.63,14.9183712248,0.0
2020-05-17 18:00:00,24.33284,-5.47796,24.9418353019,11.65284,-1.31796,11.7271351415,12.68,-4.16,13.344961596,32.99,24.07284,-4.31796,24.4570317951,11.65284,-1.31796,11.7271351415,12.42,-3.0,12.7771827881,0.0
2020-05-17 18:30:00,24.5976,-5.61676,25.2307336131,11.0376,-1.16676,11.0990964793,13.56,-4.45,14.2715135848,32.99,24.3276,-4.46676,24.7342690747,11.0376,-1.16676,11.0990964793,13.29,-3.3,13.6935787872,0.0
