Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-17 19:00:00,24.48104,-5.74224,25.1454695661,10.21104,-1.00224,10.2601083278,14.27,-4.74,15.0366385871,33.03,24.22104,-4.59224,24.6525342896,10.21104,-1.00224,10.2601083278,14.01,-3.59,14.462648443500001,0.0
2020-05-17 19:30:00,24.51104,-5.8319600000000005,25.1952939916,8.05104,-0.6519600000000001,8.0773941914,16.46,-5.18,17.2558395913,32.94,24.24104,-4.68196,24.6890414906,8.05104,-0.6519600000000001,8.0773941914,16.19,-4.03,16.6840342843,0.0
2020-05-17 20:00:00,24.30712,-6.02272,25.0421492467,7.37712,-0.5227200000000001,7.3956159779,16.93,-5.5,17.8009803101,33.08,24.02712,-4.87272,24.5162373886,7.37712,-0.5227200000000001,7.3956159779,16.65,-4.35,17.208863995,0.0
2020-05-17 20:30:00,23.76888,-6.15372,24.5525543741,7.86888,-0.60372,7.8920054671,15.9,-5.55,16.8407986746,32.85,23.49888,-5.02372,24.0298798144,7.86888,-0.60372,7.8920054671,15.63,-4.42,16.2429461613,0.0
2020-05-17 21:00:00,23.48032,-6.18056,24.2801307496,7.69032,-0.52056,7.7079182933,15.79,-5.66,16.7737801345,32.66,23.22032,-5.06056,23.7653640497,7.69032,-0.52056,7.7079182933,15.53,-4.54,16.1800030902,0.0
2020-05-17 21:30:00,22.6372,-6.81012,23.6393857419,3.7872,-0.6001200000000001,3.8344527451,18.85,-6.21,19.846576531,32.55,22.3372,-5.70012,23.0530230524,3.7872,-0.6001200000000001,3.8344527451,18.55,-5.1,19.2383081377,0.0
2020-05-17 22:00:00,21.38252,-7.05632,22.5167451798,4.59252,-0.8863200000000001,4.6772644882000005,16.79,-6.17,17.8877891311,32.63,21.09252,-5.93632,21.911966938,4.59252,-0.8863200000000001,4.6772644882000005,16.5,-5.05,17.2555063675,0.0
2020-05-17 22:30:00,19.93156,-7.12808,21.1678201173,5.46156,-1.01808,5.555638984,14.47,-6.11,15.7071003053,32.57,19.67156,-6.00808,20.5685998094,5.46156,-1.01808,5.555638984,14.21,-4.99,15.0606839154,0.0
2020-05-17 23:00:00,18.98192,-7.43348,20.3855319233,5.28192,-1.02348,5.3801663726,13.7,-6.41,15.1254123911,32.57,18.72192,-6.30348,19.7545981634,5.28192,-1.02348,5.3801663726,13.44,-5.28,14.4399445982,0.0
2020-05-17 23:30:00,17.71688,-7.67304,19.3070810786,4.64688,-0.8330400000000001,4.720958523,13.07,-6.84,14.7516270289,32.64,17.46688,-6.53304,18.6486596992,4.64688,-0.8330400000000001,4.720958523,12.82,-5.7,14.0300534568,0.0
2020-05-18 00:00:00,16.15668,-7.67056,17.885071969,5.11668,-0.8805600000000001,5.1918975468,11.04,-6.79,12.9609297506,32.69,15.90668,-6.52056,17.191281841,5.11668,-0.8805600000000001,5.1918975468,10.79,-5.64,12.1751262827,0.0
2020-05-18 00:30:00,14.8436,-7.74984,16.7449240364,6.2136,-1.14984,6.3190946334,8.63,-6.6,10.8644788186,32.79,14.6136,-6.59984,16.0348119099,6.2136,-1.14984,6.3190946334,8.4,-5.45,10.013116398,0.0
2020-05-18 01:00:00,13.71384,-7.79424,15.7740161254,7.77384,-1.43424,7.9050384391,5.94,-6.36,8.7024824045,32.81,13.50384,-6.61424,15.0366839936,7.77384,-1.43424,7.9050384391,5.73,-5.18,7.7243316863,0.0
2020-05-18 01:30:00,13.49572,-7.8556,15.6155342425,6.97572,-1.2456,7.0860559466,6.52,-6.61,9.2845301443,32.78,13.27572,-6.6856,14.8641174941,6.97572,-1.2456,7.0860559466,6.3,-5.44,8.3236770721,0.0
2020-05-18 02:00:00,13.10628,-7.68376,15.1925884291,7.31628,-1.37376,7.4441365904,5.79,-6.31,8.5638893033,32.78,12.88628,-6.5137599999999996,14.4390194119,7.31628,-1.37376,7.4441365904,5.57,-5.14,7.5792149989,0.0
2020-05-18 02:30:00,13.08932,-7.8722,15.2742211226,6.43932,-1.1322,6.5380974987,6.65,-6.74,9.4683736724,32.88,12.86932,-6.6922,14.5053417093,6.43932,-1.1322,6.5380974987,6.43,-5.5600000000000005,8.5004999853,0.0
2020-05-18 03:00:00,12.7342,-7.75828,14.9114304545,6.7842,-1.26828,6.9017319419,5.95,-6.49,8.804691931,32.84,12.5342,-6.58828,14.1602119687,6.7842,-1.26828,6.9017319419,5.75,-5.32,7.8335751736,0.0
2020-05-18 03:30:00,12.3376,-7.74332,14.5662410519,7.7976,-1.4533200000000002,7.9318790197,4.54,-6.29,7.7572997879,32.84,12.1176,-6.55332,13.7761472402,7.7976,-1.4533200000000002,7.9318790197,4.32,-5.1,6.6837414672,0.0
2020-05-18 04:00:00,12.36244,-7.75572,14.5938725317,6.38244,-1.12572,6.4809556295,5.98,-6.63,8.9284545135,32.89,12.14244,-6.5757200000000005,13.8086546293,6.38244,-1.12572,6.4809556295,5.76,-5.45,7.9296973461,0.0
2020-05-18 04:30:00,12.89296,-7.59664,14.96453664,4.78296,-0.83664,4.8555816182000004,8.11,-6.76,10.5579211969,32.95,12.65296,-6.41664,14.1869893089,4.78296,-0.83664,4.8555816182000004,7.87,-5.58,9.6474504404,0.0
2020-05-18 05:00:00,12.998240000000001,-7.6422,15.0783773642,4.27824,-0.7722,4.3473705084,8.72,-6.87,11.1011395811,32.92,12.76824,-6.4722,14.3149336547,4.27824,-0.7722,4.3473705084,8.49,-5.7,10.2259522784,0.0
2020-05-18 05:30:00,13.57736,-7.6334,15.5760553456,3.62736,-0.6534,3.6857390208,9.95,-6.98,12.154130985,32.9,13.33736,-6.4634,14.8209551423,3.62736,-0.6534,3.6857390208,9.71,-5.8100000000000005,11.3154849653,0.0
2020-05-18 06:00:00,14.29908,-7.46212,16.129070765,3.34908,-0.5821200000000001,3.3992941239,10.95,-6.88,12.9320106712,32.77,14.04908,-6.30212,15.3978363851,3.34908,-0.5821200000000001,3.3992941239,10.7,-5.72,12.1329468803,0.0
2020-05-18 06:30:00,15.943,-7.29772,17.5338520069,2.313,-0.38772,2.3452709435,13.63,-6.91,15.281524792999999,32.68,15.683,-6.16772,16.8522182219,2.313,-0.38772,2.3452709435,13.37,-5.78,14.5658950978,0.0
2020-05-18 07:00:00,17.13312,-6.79136,18.4300399236,2.73312,-0.44136000000000003,2.7685273313,14.4,-6.35,15.7379318845,32.61,16.87312,-5.67136,17.8007444447,2.73312,-0.44136000000000003,2.7685273313,14.14,-5.23,15.0762230018,0.0
2020-05-18 07:30:00,18.76364,-6.173,19.7529773718,4.82364,-0.783,4.8867772458,13.94,-5.39,14.9457585957,32.89,18.50364,-5.033,19.1759167251,4.82364,-0.783,4.8867772458,13.68,-4.25,14.3249746946,0.0
2020-05-18 08:00:00,18.833,-5.50288,19.6204887119,6.993,-1.17288,7.0906767304,11.84,-4.33,12.6069227014,32.67,18.593,-4.38288,19.1025989356,6.993,-1.17288,7.0906767304,11.6,-3.21,12.0359503156,0.0
2020-05-18 08:30:00,19.3828,-6.5426400000000005,20.4572499132,9.4428,-1.6826400000000001,9.5915457153,9.94,-4.86,11.0645017963,32.52,19.1528,-5.42264,19.9056467468,9.4428,-1.6826400000000001,9.5915457153,9.71,-3.74,10.4053688065,0.0
2020-05-18 09:00:00,20.70068,-6.15228,21.5955713437,9.31068,-1.5922800000000001,9.4458518759,11.39,-4.5600000000000005,12.2688915555,32.62,20.45068,-5.01228,21.0559555295,9.31068,-1.5922800000000001,9.4458518759,11.14,-3.42,11.6531540795,0.0
2020-05-18 09:30:00,22.46324,-6.17552,23.2966563817,9.18324,-1.23552,9.2659811444,13.28,-4.94,14.1690507798,32.67,22.20324,-5.05552,22.7715205678,9.18324,-1.23552,9.2659811444,13.02,-3.8200000000000003,13.568817192400001,0.0
2020-05-18 10:00:00,23.12,-6.01752,23.8902688756,12.42,-1.48752,12.5087615594,10.7,-4.53,11.6194190905,32.74,22.89,-4.8775200000000005,23.4038950038,12.42,-1.48752,12.5087615594,10.47,-3.39,11.005135165,0.0
2020-05-18 10:30:00,23.10812,-6.00884,23.8765861898,13.39812,-1.60884,13.4943686655,9.71,-4.4,10.6603986792,32.83,22.87812,-4.84884,23.3863127508,13.39812,-1.60884,13.4943686655,9.48,-3.24,10.0183831031,0.0
2020-05-18 11:00:00,23.67644,-5.87416,24.3942527407,13.36644,-1.60416,13.4623566874,10.31,-4.27,11.1592562476,32.83,23.44644,-4.73416,23.9196116101,13.36644,-1.60416,13.4623566874,10.08,-3.13,10.5547761701,0.0
2020-05-18 11:30:00,23.21888,-5.76788,23.9245653701,11.19888,-1.66788,11.3223997875,12.02,-4.1,12.700015748,32.81,22.95888,-4.62788,23.4206627607,11.19888,-1.66788,11.3223997875,11.76,-2.96,12.1267967741,0.0
2020-05-18 12:00:00,22.81624,-5.52148,23.4748279893,11.04624,-1.85148,11.2003301883,11.77,-3.67,12.3289010054,32.79,22.57624,-4.39148,22.9993849728,11.04624,-1.85148,11.2003301883,11.53,-2.54,11.8064600961,0.0
2020-05-18 12:30:00,22.42392,-5.25972,23.0325170714,12.28392,-2.43972,12.5238542089,10.14,-2.8200000000000003,10.5248277896,32.64,22.20392,-4.11972,22.5828730733,12.28392,-2.43972,12.5238542089,9.92,-1.6800000000000002,10.0612524071,0.0
2020-05-18 13:00:00,22.22324,-5.38092,22.8654039139,11.25324,-1.9609200000000002,11.422811289,10.97,-3.42,11.4907484526,32.9,22.01324,-4.25092,22.4199254268,11.25324,-1.9609200000000002,11.422811289,10.76,-2.29,11.0009863194,0.0
2020-05-18 13:30:00,21.55368,-5.75444,22.3086239212,13.87368,-3.03444,14.2016485964,7.68,-2.7199999999999998,8.1474413161,32.82,21.32368,-4.5944400000000005,21.8130283926,13.87368,-3.03444,14.2016485964,7.45,-1.56,7.6115767092,0.0
2020-05-18 14:00:00,22.32824,-4.70444,22.8184586949,11.29824,-2.3144400000000003,11.5328599927,11.03,-2.39,11.285964735,32.97,22.09824,-3.57444,22.3854602904,11.29824,-2.3144400000000003,11.5328599927,10.8,-1.26,10.8732515836,0.0
2020-05-18 14:30:00,22.37276,-3.65584,22.6694851314,9.03276,-1.54584,9.1640806698,13.34,-2.11,13.5058394778,33.03,22.11276,-2.51584,22.2554174466,9.03276,-1.54584,9.1640806698,13.08,-0.97,13.1159178101,0.0
2020-05-18 15:00:00,21.92484,-3.7404,22.2416096806,9.20484,-1.5804,9.3395258758,12.72,-2.16,12.9020928535,33.03,21.67484,-2.5904,21.8290829213,9.20484,-1.5804,9.3395258758,12.47,-1.01,12.5108353038,0.0
2020-05-18 15:30:00,21.86456,-3.9161200000000003,22.2124960292,9.57456,-1.80612,9.7434218141,12.29,-2.11,12.4698115463,33.1,21.62456,-2.77612,21.8020282875,9.57456,-1.80612,9.7434218141,12.05,-0.97,12.0889784515,0.0
2020-05-18 16:00:00,21.70208,-4.06936,22.0803072247,9.89208,-2.07936,10.1082631909,11.81,-1.99,11.9764852941,33.05,21.49208,-2.94936,21.6935065662,9.89208,-2.07936,10.1082631909,11.6,-0.87,11.632579249700001,0.0
2020-05-18 16:30:00,22.761,-4.35848,23.1745435534,9.351,-2.23848,9.6151959788,13.41,-2.12,13.576542269699999,33.17,22.521,-3.21848,22.7498143841,9.351,-2.23848,9.6151959788,13.17,-0.98,13.2064113218,0.0
2020-05-18 17:00:00,24.2406,-4.4024,24.6371226835,9.1206,-1.7424,9.28554264,15.12,-2.66,15.3521985396,33.14,23.9606,-3.2724,24.1830302923,9.1206,-1.7424,9.28554264,14.84,-1.53,14.9186628087,0.0
2020-05-18 17:30:00,26.43096,-3.86288,26.7117481348,10.83096,-0.9928800000000001,10.8763737163,15.6,-2.87,15.8618063284,33.11,26.17096,-2.73288,26.3132624434,10.83096,-0.9928800000000001,10.8763737163,15.34,-1.74,15.4383677894,0.0
2020-05-18 18:00:00,26.72728,-3.74792,26.9887828648,9.55728,-0.8179200000000001,9.5922152877,17.17,-2.93,17.418203122,33.04,26.44728,-2.61792,26.5765333429,9.55728,-0.8179200000000001,9.5922152877,16.89,-1.8,16.9856439383,0.0
2020-05-18 18:30:00,27.21464,-3.83944,27.4841396053,9.13464,-0.8294400000000001,9.1722199408,18.08,-3.01,18.3288433896,33.08,26.93464,-2.70944,27.0705725289,9.13464,-0.8294400000000001,9.1722199408,17.8,-1.88,17.899005559,0.0
2020-05-18 19:00:00,27.71124,-4.2016,28.0279550609,8.57124,-0.7416,8.6032625031,19.14,-3.46,19.4502236491,33.08,27.43124,-3.0716,27.6026747707,8.57124,-0.7416,8.6032625031,18.86,-2.33,19.0033812781,0.0
2020-05-18 19:30:00,27.23824,-4.28928,27.5738941975,7.96824,-0.6292800000000001,7.9930496068,19.27,-3.66,19.6144971896,33.03,26.95824,-3.15928,27.142729303,7.96824,-0.6292800000000001,7.9930496068,18.99,-2.5300000000000002,19.1577921484,0.0
2020-05-18 20:00:00,25.9964,-4.31544,26.3521504882,8.6364,-0.77544,8.6711424941,17.36,-3.54,17.7172571241,33.18,25.7164,-3.18544,25.9129360929,8.6364,-0.77544,8.6711424941,17.08,-2.41,17.2491883867,0.0
2020-05-18 20:30:00,26.89524,-4.95784,27.3483840861,8.44524,-0.71784,8.4756930645,18.45,-4.24,18.9309297183,33.22,26.61524,-3.81784,26.8876719432,8.44524,-0.71784,8.4756930645,18.17,-3.1,18.4325500135,0.0
2020-05-18 21:00:00,26.85452,-4.60044,27.2457206296,7.99452,-0.64044,8.0201317585,18.86,-3.96,19.2712532026,33.27,26.47452,-4.77044,26.9008792983,7.99452,-0.64044,8.0201317585,18.48,-4.13,18.9358733625,0.0
2020-05-18 21:30:00,26.6448,-2.59652,26.7710157288,7.1748,-0.41652000000000006,7.1868799872,19.47,-2.18,19.5916640437,32.75,25.7748,-9.88652,27.6058615651,7.1748,-0.41652000000000006,7.1868799872,18.6,-9.47,20.8720123611,0.0
2020-05-18 22:00:00,24.18124,-3.2974,24.405024374,2.81124,-0.4374,2.8450639883,21.37,-2.86,21.5605310695,32.83,23.25124,-10.6174,25.5606992138,2.81124,-0.4374,2.8450639883,20.44,-10.18,22.8347542137,0.0
2020-05-18 22:30:00,22.38576,-3.88388,22.7201843001,2.16576,-0.35388000000000003,2.1944811305,20.22,-3.5300000000000002,20.5258203247,32.65,21.48576,-11.10388,24.1854095238,2.16576,-0.35388000000000003,2.1944811305,19.32,-10.75,22.1093848852,0.0
2020-05-18 23:00:00,20.53972,-3.94484,20.9151108126,2.61972,-0.47484000000000004,2.6624060367,17.92,-3.47,18.252871007,32.56,19.71972,-11.14484,22.6511548382,2.61972,-0.47484000000000004,2.6624060367,17.1,-10.67,20.1558651514,0.0
2020-05-18 23:30:00,18.86332,-4.21912,19.3294028619,2.53332,-0.42912000000000006,2.569407363,16.33,-3.79,16.7640388928,32.39,18.07332,-11.32912,21.3305849849,2.53332,-0.42912000000000006,2.569407363,15.54,-10.9,18.9816121549,0.0
2020-05-19 00:00:00,17.34724,-5.43536,18.178830379,2.30724,-0.40536000000000005,2.3425783119,15.04,-5.03,15.8588303478,32.47,16.58724,-12.53536,20.7911467011,2.30724,-0.40536000000000005,2.3425783119,14.28,-12.13,18.7364697849,0.0
2020-05-19 00:30:00,16.37152,-5.57296,17.2940611272,1.99152,-0.37296,2.026141918,14.38,-5.2,15.291317798,32.47,15.62152,-12.67296,20.115561197,1.99152,-0.37296,2.026141918,13.63,-12.3,18.3593817979,0.0
2020-05-19 01:00:00,15.54864,-5.53808,16.5054698793,2.25864,-0.38808000000000004,2.2917374928,13.29,-5.15,14.2529505717,32.38,14.83864,-12.59808,19.4652730969,2.25864,-0.38808000000000004,2.2917374928,12.58,-12.21,17.5311294559,0.0
2020-05-19 01:30:00,14.9506,-5.52804,15.9398766181,2.7306,-0.42804000000000003,2.7639454773,12.22,-5.1,13.2415406959,32.3,14.2806,-12.54804,19.0102299881,2.7306,-0.42804000000000003,2.7639454773,11.55,-12.12,16.742069764500002,0.0
2020-05-19 02:00:00,14.70352,-5.46304,15.6856082583,2.96352,-0.47304,3.0010360931,11.74,-4.99,12.7564767863,32.32,14.02352,-12.50304,18.7878982974,2.96352,-0.47304,3.0010360931,11.06,-12.03,16.3414962595,0.0
2020-05-19 02:30:00,14.34292,-5.51024,15.3649633577,3.02292,-0.48024000000000006,3.0608292641,11.32,-5.03,12.3872232562,32.32,13.68292,-12.54024,18.5601702305,3.02292,-0.48024000000000006,3.0608292641,10.66,-12.06,16.0959373756,0.0
2020-05-19 03:00:00,13.93356,-5.43396,14.955668342,3.82356,-0.6339600000000001,3.8757601003,10.11,-4.8,11.1916084635,32.44,13.29356,-12.54396,18.2775728683,3.82356,-0.6339600000000001,3.8757601003,9.47,-11.91,15.216077024,0.0
2020-05-19 03:30:00,13.67064,-5.35896,14.6834890367,4.13064,-0.7689600000000001,4.2016052041,9.54,-4.59,10.5867700457,32.53,13.05064,-12.49896,18.070506509,4.13064,-0.7689600000000001,4.2016052041,8.92,-11.73,14.736325865,0.0
2020-05-19 04:00:00,13.86288,-5.36324,14.8641779185,2.97288,-0.5432400000000001,3.0221060855,10.89,-4.82,11.9090091947,32.53,13.19288,-12.50324,18.1764433592,2.97288,-0.5432400000000001,3.0221060855,10.22,-11.96,15.7318148985,0.0
2020-05-19 04:30:00,14.13208,-5.26628,15.081425336,2.15208,-0.38628,2.1864721733,11.98,-4.88,12.9357952983,32.56,13.45208,-12.42628,18.313134384,2.15208,-0.38628,2.1864721733,11.3,-12.04,16.5121652124,0.0
2020-05-19 05:00:00,14.21512,-5.2642,15.1585434081,2.35512,-0.3942,2.3878827137,11.86,-4.87,12.8209399031,32.6,13.53512,-12.4342,18.3795757039,2.35512,-0.3942,2.3878827137,11.18,-12.04,16.4302769301,0.0
2020-05-19 05:30:00,14.49584,-5.14976,15.3834133197,1.8158400000000001,-0.32976000000000005,1.8455396401000002,12.68,-4.82,13.5652054905,32.63,13.78584,-12.32976,18.4951984624,1.8158400000000001,-0.32976000000000005,1.8455396401000002,11.97,-12.0,16.9493628199,0.0
2020-05-19 06:00:00,14.72944,-4.95652,15.5410261316,2.08944,-0.41652000000000006,2.1305512019,12.64,-4.54,13.4306068366,32.45,14.02944,-12.06652,18.5047586211,2.08944,-0.41652000000000006,2.1305512019,11.94,-11.65,16.6819093631,0.0
2020-05-19 06:30:00,16.47808,-4.58216,17.103312859,1.6480800000000002,-0.36216000000000004,1.6874026052,14.83,-4.22,15.4187321139,32.36,15.71808,-11.67216,19.5779814575,1.6480800000000002,-0.36216000000000004,1.6874026052,14.07,-11.31,18.0521743843,0.0
2020-05-19 07:00:00,17.7626,-4.4274000000000004,18.3060599125,2.4426,-0.5274,2.4988888571,15.32,-3.9,15.8086179029,32.31,17.0026,-11.5074,20.5306761097,2.4426,-0.5274,2.4988888571,14.56,-10.98,18.2360631716,0.0
2020-05-19 07:30:00,19.40576,-3.42704,19.7060428382,4.59576,-0.88704,4.6805822222,14.81,-2.54,15.0262337264,32.49,18.65576,-10.60704,21.4603513191,4.59576,-0.88704,4.6805822222,14.06,-9.72,17.0927469998,0.0
2020-05-19 08:00:00,20.81384,-3.35392,21.0823318187,5.16384,-1.03392,5.266330232,15.65,-2.32,15.8210271474,32.51,20.13384,-8.96392,22.0391328076,5.16384,-1.03392,5.266330232,14.97,-7.93,16.940655241199998,0.0
2020-05-19 08:30:00,21.52156,-5.39656,22.1878436236,6.00156,-1.27656,6.1358233243,15.52,-4.12,16.0575465125,32.91,21.27156,-4.27656,21.6971940644,6.00156,-1.27656,6.1358233243,15.27,-3.0,15.5619054103,0.0
2020-05-19 09:00:00,24.22252,-5.46248,24.830810758,8.28252,-0.6724800000000001,8.3097753821,15.94,-4.79,16.6441491221,32.88,23.942520000000002,-4.32248,24.329572485,8.28252,-0.6724800000000001,8.3097753821,15.66,-3.65,16.0797419134,0.0
2020-05-19 09:30:00,24.94236,-5.09808,25.4580388494,11.50236,-2.00808,11.6763295113,13.44,-3.09,13.7906381288,32.72,24.70236,-3.98808,25.0222175607,11.50236,-2.00808,11.6763295113,13.2,-1.98,13.3476739547,0.0
2020-05-19 10:00:00,27.44576,-4.693,27.8441015473,9.36576,-0.063,9.3659718864,18.08,-4.63,18.6634214441,32.88,27.17576,-3.573,27.4096380964,9.36576,-0.063,9.3659718864,17.81,-3.51,18.1525810837,0.0
2020-05-19 10:30:00,27.48396,-3.19352,27.6688747019,11.52396,0.45648000000000005,11.5329973585,15.96,-3.65,16.3720524065,33.03,27.22396,-2.05352,27.3012992818,11.52396,0.45648000000000005,11.5329973585,15.7,-2.51,15.8993742015,0.0
2020-05-19 11:00:00,27.2936,-3.07656,27.4664490314,12.2436,0.34344,12.2484158973,15.05,-3.42,15.4336936603,33.06,27.0436,-1.94656,27.1135648116,12.2436,0.34344,12.2484158973,14.8,-2.29,14.9761176545,0.0
2020-05-19 11:30:00,26.57908,-3.43908,26.8006485909,9.73908,-0.10908000000000001,9.7396908417,16.84,-3.33,17.1660857507,33.06,26.29908,-2.29908,26.399382146,9.73908,-0.10908000000000001,9.7396908417,16.56,-2.19,16.7041821111,0.0
2020-05-19 12:00:00,26.20148,-3.63152,26.4519468414,8.60148,-0.7315200000000001,8.6325303186,17.6,-2.9,17.8373204266,32.89,25.94148,-2.52152,26.0637381759,8.60148,-0.7315200000000001,8.6325303186,17.34,-1.79,17.4321455937,0.0
2020-05-19 12:30:00,26.4126,-3.5354,26.6481611358,8.5626,-0.7254,8.5932720148,17.85,-2.81,18.0698256771,32.79,26.1426,-2.4254,26.2548681185,8.5626,-0.7254,8.5932720148,17.58,-1.7000000000000002,17.6620044163,0.0
2020-05-19 13:00:00,25.82188,-3.74844,26.0925332072,8.29188,-0.65844,8.3179815561,17.53,-3.09,17.8002528072,32.84,25.54188,-2.64844,25.6788213976,8.29188,-0.65844,8.3179815561,17.25,-1.99,17.3644061229,0.0
2020-05-19 13:30:00,24.23684,-4.45204,24.6423430977,5.04684,-0.75204,5.1025638798,19.19,-3.7,19.5434413551,32.93,23.95684,-3.33204,24.1874486738,5.04684,-0.75204,5.1025638798,18.91,-2.58,19.0851905938,0.0
2020-05-19 14:00:00,23.88976,-4.40492,24.2924670024,5.36976,-0.8449200000000001,5.4358267323,18.52,-3.56,18.85905618,33.04,23.60976,-3.27492,23.8358106274,5.36976,-0.8449200000000001,5.4358267323,18.24,-2.43,18.4011548551,0.0
2020-05-19 14:30:00,23.37244,-4.54044,23.8093793902,4.94244,-0.7304400000000001,4.9961240724,18.43,-3.81,18.8196971283,33.06,23.10244,-3.41044,23.3528121422,4.94244,-0.7304400000000001,4.9961240724,18.16,-2.68,18.3566881545,0.0
2020-05-19 15:00:00,22.6442,-4.77892,23.142987491,5.4342,-0.8089200000000001,5.4940769203,17.21,-3.9699999999999998,17.6619647831,33.09,22.3742,-3.63892,22.668183968,5.4342,-0.8089200000000001,5.4940769203,16.94,-2.83,17.1747634627,0.0
2020-05-19 15:30:00,22.14104,-4.89228,22.6750977039,6.07104,-0.96228,6.1468292216,16.07,-3.93,16.5435727701,33.13,21.87104,-3.74228,22.1888947512,6.07104,-0.96228,6.1468292216,15.8,-2.7800000000000002,16.0427055075,0.0
2020-05-19 16:00:00,21.87792,-5.1336,22.4721434778,6.39792,-0.9936,6.4746136013,15.48,-4.14,16.0240444333,33.13,21.60792,-3.9836,21.9720567013,6.39792,-0.9936,6.4746136013,15.21,-2.99,15.5011031865,0.0
2020-05-19 16:30:00,22.67208,-5.5176,23.3338192606,5.12208,-0.7776000000000001,5.180768793,17.55,-4.74,18.1788365964,33.2,22.39208,-4.3676,22.8140565548,5.12208,-0.7776000000000001,5.180768793,17.27,-3.59,17.6391893238,0.0
2020-05-19 17:00:00,23.6196,-5.62696,24.280613316,5.0796,-0.7869600000000001,5.1401986539,18.54,-4.84,19.161346508,33.08,23.3396,-4.49696,23.7688783371,5.0796,-0.7869600000000001,5.1401986539,18.26,-3.71,18.6330807973,0.0
2020-05-19 17:30:00,24.47,-5.42336,25.0637932821,4.5,-0.6933600000000001,4.5531031275,19.97,-4.73,20.5225193385,33.2,24.17,-4.28336,24.5466102118,4.5,-0.6933600000000001,4.5531031275,19.67,-3.59,19.9949243559,0.0
2020-05-19 18:00:00,25.79936,-5.15244,26.3088314899,5.67936,-0.53244,5.704263525,20.12,-4.62,20.6436140247,33.16,25.51936,-4.01244,25.8328745896,5.67936,-0.53244,5.704263525,19.84,-3.48,20.1428895643,0.0
2020-05-19 18:30:00,26.62756,-4.953,27.0842973059,7.56756,-0.513,7.5849280388,19.06,-4.44,19.570314254,33.13,26.33756,-3.813,26.6121407586,7.56756,-0.513,7.5849280388,18.77,-3.3,19.0578828835,0.0
2020-05-19 19:00:00,27.07244,-5.04952,27.5393293271,6.65244,-0.38952000000000003,6.6638340153,20.42,-4.66,20.9449755311,33.13,26.78244,-3.90952,27.066278632,6.65244,-0.38952000000000003,6.6638340153,20.13,-3.52,20.4354422511,0.0
2020-05-19 19:30:00,27.1268,-5.17452,27.6159181537,5.7168,-0.16452000000000003,5.7191668160999996,21.41,-5.01,21.9883651052,33.13,26.8268,-4.04452,27.1299712545,5.7168,-0.16452000000000003,5.7191668160999996,21.11,-3.88,21.4636087367,0.0
2020-05-19 20:00:00,26.70764,-5.37792,27.2437159341,5.32764,-0.18792,5.3309531883,21.38,-5.19,22.0009204353,33.27,26.40764,-4.22792,26.7439480611,5.32764,-0.18792,5.3309531883,21.08,-4.04,21.4636436795,0.0
2020-05-19 20:30:00,26.65024,-4.0725999999999996,26.9596246787,4.98024,-0.0126,4.980255939,21.67,-4.06,22.0470519571,33.23,26.35024,-2.9426,26.5140348272,4.98024,-0.0126,4.980255939,21.37,-2.93,21.5699281408,0.0
2020-05-19 21:00:00,25.98316,-3.32232,26.1947020172,5.48316,-0.20232000000000003,5.4868913756,20.5,-3.12,20.7360652005,33.17,25.70316,-2.20232,25.79733799,5.48316,-0.20232000000000003,5.4868913756,20.22,-2.0,20.3186712164,0.0
2020-05-19 21:30:00,25.5672,-4.00688,25.8792736215,1.2671999999999999,0.12312000000000001,1.2731670646,24.3,-4.13,24.6484664837,33.22,25.2472,-2.87688,25.4105794183,1.2671999999999999,0.12312000000000001,1.2731670646,23.98,-3.0,24.1669278147,0.0
2020-05-19 22:00:00,24.97432,-4.7528,25.4225444695,0.09432,0.5472,0.5552693962,24.88,-5.3,25.4382467949,33.09,24.65432,-3.6328,24.920528295,0.09432,0.5472,0.5552693962,24.56,-4.18,24.9131692083,0.0
2020-05-19 22:30:00,24.13732,-5.26436,24.7047303768,0.24732,0.39564000000000005,0.4665813884,23.89,-5.66,24.5513278663,33.22,23.80732,-4.13436,24.1636383476,0.24732,0.39564000000000005,0.4665813884,23.56,-4.53,23.991550596,0.0
2020-05-19 23:00:00,22.41952,-5.64092,23.1182796825,0.11952000000000002,0.6490800000000001,0.6599923309,22.3,-6.29,23.1701122138,33.19,22.11952,-4.50092,22.5728032348,0.11952000000000002,0.6490800000000001,0.6599923309,22.0,-5.15,22.5947449643,0.0
2020-05-19 23:30:00,20.67896,-5.94988,21.5179101842,0.048960000000000004,0.78012,0.7816548445,20.63,-6.73,21.6999953917,33.13,20.37896,-4.80988,20.9388862239,0.048960000000000004,0.78012,0.7816548445,20.33,-5.59,21.0845203882,0.0
2020-05-20 00:00:00,19.09824,-6.1476,20.0632937689,0.048240000000000005,0.6624,0.6641542423,19.05,-6.8100000000000005,20.2306351853,33.01,18.80824,-5.0076,19.4634516378,0.048240000000000005,0.6624,0.6641542423,18.76,-5.67,19.5981249103,0.0
2020-05-20 00:30:00,18.00392,-6.1924,19.0390901339,0.04392,0.6876,0.6890012528,17.96,-6.88,19.2326805204,33.06,17.72392,-5.0424,18.4272390207,0.04392,0.6876,0.6890012528,17.68,-5.73,18.5853517588,0.0
2020-05-20 01:00:00,17.12816,-7.23808,18.5947214841,0.038160000000000006,0.7819200000000001,0.7828506064,17.09,-8.02,18.8782546863,33.1,16.94816,-4.66808,17.5792803684,0.038160000000000006,0.7819200000000001,0.7828506064,16.91,-5.45,17.7665584737,0.0
2020-05-20 01:30:00,15.93052,-12.52068,20.2620061971,0.02052,0.7693200000000001,0.7695936154,15.91,-13.29,20.7304655037,32.61,16.27052,-2.26068,16.4268224296,0.02052,0.7693200000000001,0.7695936154,16.25,-3.03,16.5300756199,0.0
2020-05-20 02:00:00,15.340160000000001,-14.00688,20.7728957096,0.02016,0.75312,0.7533897796,15.32,-14.76,21.2734576409,32.27,15.66016,-3.97688,16.1572332334,0.02016,0.75312,0.7533897796,15.64,-4.73,16.3395991383,0.0
2020-05-20 02:30:00,15.04224,-14.40752,20.8289610103,0.012240000000000001,0.76248,0.7625782373000001,15.03,-15.17,21.3548542491,32.45,15.38224,-4.28752,15.9685984096,0.012240000000000001,0.76248,0.7625782373000001,15.37,-5.05,16.1783620926,0.0
2020-05-20 03:00:00,14.67972,-14.48392,20.6222723735,0.009720000000000001,0.7660800000000001,0.7661416611,14.67,-15.25,21.160609632,32.51,14.98972,-4.33392,15.603671627,0.009720000000000001,0.7660800000000001,0.7661416611,14.98,-5.1,15.8243609666,0.0
2020-05-20 03:30:00,14.4998,-14.48248,20.4935703817,0.0198,0.7675200000000001,0.7677753515,14.48,-15.25,21.0293342738,32.53,14.8098,-4.28248,15.416543419,0.0198,0.7675200000000001,0.7677753515,14.79,-5.05,15.6283908321,0.0
2020-05-20 04:00:00,14.38852,-14.44168,20.3860645788,0.038520000000000006,0.77832,0.7792726178,14.35,-15.22,20.9181954289,32.5,14.70852,-4.29168,15.3218496864,0.038520000000000006,0.77832,0.7792726178,14.67,-5.07,15.5213981329,0.0
2020-05-20 04:30:00,14.52572,-14.27744,20.3676663973,0.045720000000000004,0.77256,0.7739116694,14.48,-15.05,20.8847528116,32.44,14.83572,-4.13744,15.4018504626,0.045720000000000004,0.77256,0.7739116694,14.79,-4.91,15.5837158598,0.0
2020-05-20 05:00:00,14.57296,-14.30536,20.4209325911,0.012960000000000001,0.7646400000000001,0.7647498226,14.56,-15.07,20.9546772822,32.5,14.88296,-4.14536,15.4494824474,0.012960000000000001,0.7646400000000001,0.7647498226,14.87,-4.91,15.6596615545,0.0
2020-05-20 05:30:00,14.730080000000001,-14.08644,20.3814388275,0.01008,0.76356,0.7636265318000001,14.72,-14.85,20.9093495834,32.46,15.04008,-3.94644,15.5492249029,0.01008,0.76356,0.7636265318000001,15.03,-4.71,15.7507142695,0.0
2020-05-20 06:00:00,15.24992,-14.00588,20.7056691411,0.07992,0.7441200000000001,0.7483994794000001,15.17,-14.75,21.1587192429,32.42,15.58992,-3.9058800000000002,16.071761079,0.07992,0.7441200000000001,0.7483994794000001,15.51,-4.65,16.1920536066,0.0
2020-05-20 06:30:00,16.89612,-13.44188,21.5908084376,0.18612,0.7081200000000001,0.7321711472,16.71,-14.15,21.8962690886,32.4,17.23612,-3.34188,17.5571066691,0.18612,0.7081200000000001,0.7321711472,17.05,-4.05,17.524411545,0.0
2020-05-20 07:00:00,17.43844,-13.1144,21.8194105556,0.38844,0.7056,0.8054545261,17.05,-13.82,21.9475488381,32.7,17.80844,-2.8244,18.03102245,0.38844,0.7056,0.8054545261,17.42,-3.5300000000000002,17.7740625632,0.0
2020-05-20 07:30:00,18.65924,-12.45652,22.4350646954,0.48924000000000006,0.6634800000000001,0.8243551953,18.17,-13.12,22.4116777596,32.57,19.04924,-2.25652,19.1824249533,0.48924000000000006,0.6634800000000001,0.8243551953,18.56,-2.92,18.7882942281,0.0
2020-05-20 08:00:00,19.13444,-11.57664,22.3639305088,0.6944400000000001,0.60336,0.9199403259000001,18.44,-12.18,22.0994570069,32.32,19.53444,-1.51664,19.5932269676,0.6944400000000001,0.60336,0.9199403259000001,18.84,-2.12,18.9589029218,0.0
2020-05-20 08:30:00,21.02592,-6.73076,22.0769663229,1.01592,0.5792400000000001,1.1694496243999999,20.01,-7.31,21.3034316484,32.64,20.86592,-3.95076,21.2366457338,1.01592,0.5792400000000001,1.1694496243999999,19.85,-4.53,20.360338897,0.0
2020-05-20 09:00:00,21.425,-6.29144,22.3296404421,1.305,0.53856,1.4117619748,20.12,-6.83,21.2476657541,32.74,21.125,-5.18144,21.7511596351,1.305,0.53856,1.4117619748,19.82,-5.72,20.6288826648,0.0
2020-05-20 09:30:00,21.95888,-5.9732,22.7567908347,1.56888,0.4968,1.6456593494,20.39,-6.47,21.391890987,32.71,21.67888,-4.8732,22.2198541016,1.56888,0.4968,1.6456593494,20.11,-5.37,20.814634275,0.0
2020-05-20 10:00:00,21.8486,-5.8536,22.6191501812,1.7586,0.4464,1.8143723212,20.09,-6.3,21.0546455681,32.67,21.5586,-4.7536000000000005,22.0764568471,1.7586,0.4464,1.8143723212,19.8,-5.2,20.4714435251,0.0
2020-05-20 10:30:00,22.97608,-5.98784,23.7435144836,1.93608,0.36216000000000004,1.9696612988000002,21.04,-6.35,21.9773542539,32.67,22.67608,-4.88784,23.1968873781,1.93608,0.36216000000000004,1.9696612988000002,20.74,-5.25,21.3941604182,0.0
2020-05-20 11:00:00,22.97676,-5.95984,23.7371268886,2.1567600000000002,0.29016000000000003,2.1761908288,20.82,-6.25,21.7378678807,32.67,22.67676,-4.85984,23.1916685239,2.1567600000000002,0.29016000000000003,2.1761908288,20.52,-5.15,21.1563914692,0.0
2020-05-20 11:30:00,22.41716,-5.69836,23.1300749924,2.29716,0.16164,2.3028398892,20.12,-5.86,20.956001527,32.64,22.13716,-4.60836,22.6117410819,2.29716,0.16164,2.3028398892,19.84,-4.77,20.4053546894,0.0
2020-05-20 12:00:00,23.12928,-5.54036,23.7835906088,2.42928,0.08964000000000001,2.4309332874000003,20.7,-5.63,21.4519672758,32.6,22.83928,-4.45036,23.2688292582,2.42928,0.08964000000000001,2.4309332874000003,20.41,-4.54,20.908842627,0.0
2020-05-20 12:30:00,22.54752,-5.58488,23.2288945661,2.56752,0.015120000000000001,2.5675645201,19.98,-5.6,20.7499493975,32.6,22.26752,-4.49488,22.7166545328,2.56752,0.015120000000000001,2.5675645201,19.7,-4.51,20.2096536338,0.0
2020-05-20 13:00:00,22.01872,-5.709,22.7467956301,2.53872,-0.009000000000000001,2.5387359528999998,19.48,-5.7,20.2968076308,32.66,21.72872,-4.609,22.2121622954,2.53872,-0.009000000000000001,2.5387359528999998,19.19,-4.6,19.7336286577,0.0
2020-05-20 13:30:00,21.9998,-5.8756,22.7708997495,2.5398,0.014400000000000001,2.5398408218,19.46,-5.89,20.3318395626,32.72,21.7098,-4.7656,22.2267037457,2.5398,0.014400000000000001,2.5398408218,19.17,-4.78,19.7569557372,0.0
2020-05-20 14:00:00,21.91016,-5.88868,22.687698503100002,2.63016,-0.05868,2.6308145066,19.28,-5.83,20.1421771415,32.75,21.64016,-4.77868,22.161505079,2.63016,-0.05868,2.6308145066,19.01,-4.72,19.5872024547,0.0
2020-05-20 14:30:00,21.50736,-6.01416,22.3324126479,2.63736,-0.07416,2.6384024475,18.87,-5.94,19.7828334674,32.75,21.21736,-4.90416,21.7767571203,2.63736,-0.07416,2.6384024475,18.58,-4.83,19.1975336958,0.0
2020-05-20 15:00:00,21.16216,-6.01144,21.9994187818,2.70216,-0.27144,2.7157592565,18.46,-5.74,19.3318183314,32.74,20.89216,-4.90144,21.4594143336,2.70216,-0.27144,2.7157592565,18.19,-4.63,18.7700026638,0.0
2020-05-20 15:30:00,21.37172,-6.02264,22.2041124193,2.69172,-0.24264000000000002,2.7026340352,18.68,-5.78,19.553792471,32.77,21.08172,-4.91264,21.6465459122,2.69172,-0.24264000000000002,2.7026340352,18.39,-4.67,18.9736923133,0.0
2020-05-20 16:00:00,21.1518,-6.34752,22.0836965518,2.7018,-0.31752,2.7203937565,18.45,-6.03,19.4103941227,32.94,20.8718,-5.20752,21.5116317324,2.7018,-0.31752,2.7203937565,18.17,-4.89,18.8165087091,0.0
2020-05-20 16:30:00,21.48316,-6.88672,22.5599883853,2.87316,-0.48672000000000004,2.914094155,18.61,-6.4,19.6797383113,33.12,21.19316,-5.74672,21.9584794907,2.87316,-0.48672000000000004,2.914094155,18.32,-5.26,19.0601678901,0.0
2020-05-20 17:00:00,22.84828,-7.03176,23.905847562,3.06828,-0.49176000000000003,3.1074378604,19.78,-6.54,20.8331466658,33.12,22.54828,-5.89176,23.3053162788,3.06828,-0.49176000000000003,3.1074378604,19.48,-5.4,20.2146085789,0.0
2020-05-20 17:30:00,23.42112,-6.91716,24.4212195543,3.11112,-0.49716000000000005,3.1505929156,20.31,-6.42,21.3005281625,33.02,23.12112,-5.78716,23.8343745653,3.11112,-0.49716000000000005,3.1505929156,20.01,-5.29,20.6974442867,0.0
2020-05-20 18:00:00,24.4336,-6.8104,25.3649828922,3.0636,-0.5004000000000001,3.1041979834,21.37,-6.31,22.2821228791,32.89,24.1236,-5.6904,24.7856557129,3.0636,-0.5004000000000001,3.1041979834,21.06,-5.19,21.6900829874,0.0
2020-05-20 18:30:00,24.91848,-6.9106000000000005,25.8589836976,2.50848,-0.3906,2.5387083862,22.41,-6.52,23.3392052135,32.84,24.60848,-5.8106,25.2851806454,2.50848,-0.3906,2.5387083862,22.1,-5.42,22.754920347,0.0
2020-05-20 19:00:00,25.81524,-6.70528,26.6718465078,4.75524,-0.30528000000000005,4.7650292062,21.06,-6.4,22.010988165,32.87,25.52524,-5.59528,26.1313037435,4.75524,-0.30528000000000005,4.7650292062,20.77,-5.29,21.4330819062,0.0
2020-05-20 19:30:00,24.98164,-5.62308,25.6066664323,5.56164,-0.07308,5.5621201152,19.42,-5.55,20.1974973697,33.1,24.70164,-4.48308,25.1051593298,5.56164,-0.07308,5.5621201152,19.14,-4.41,19.6414790685,0.0
2020-05-20 20:00:00,24.39832,-5.2082,24.9480132688,4.91832,0.3618,4.9316093583,19.48,-5.57,20.2606836015,33.14,24.10832,-4.0582,24.4474964048,4.91832,0.3618,4.9316093583,19.19,-4.42,19.692447791,0.0
2020-05-20 20:30:00,24.74204,-5.75344,25.4021773711,4.62204,0.55656,4.6554283149,20.12,-6.31,21.086263301,33.26,24.44204,-4.60344,24.871770729,4.62204,0.55656,4.6554283149,19.82,-5.16,20.480673817,0.0
2020-05-20 21:00:00,24.2282,-6.81044,25.1671962728,1.1682000000000001,0.61956,1.3223259181,23.06,-7.43,24.2274327984,32.95,23.8982,-5.69044,24.5663401962,1.1682000000000001,0.61956,1.3223259181,22.73,-6.31,23.589595164,0.0
2020-05-20 21:30:00,24.84256,-7.24876,25.8785105617,0.05256,0.74124,0.7431011312,24.79,-7.99,26.0458096438,32.9,24.51256,-6.12876,25.2671188878,0.05256,0.74124,0.7431011312,24.46,-6.87,25.4064657125,0.0
2020-05-20 22:00:00,24.43844,-7.6104,25.596006286,0.028440000000000003,0.7596,0.7601322211,24.41,-8.37,25.8051351479,32.96,24.10844,-6.4804,24.964223669,0.028440000000000003,0.7596,0.7601322211,24.08,-7.24,25.1448603098,0.0
2020-05-20 22:30:00,23.219,-7.95716,24.544619701,0.009000000000000001,0.7628400000000001,0.7628930892,23.21,-8.72,24.7940012906,33.11,22.909,-6.81716,23.9017980802,0.009000000000000001,0.7628400000000001,0.7628930892,22.9,-7.58,24.1219070556,0.0
2020-05-20 23:00:00,21.68756,-8.16744,23.1744975114,0.007560000000000001,0.77256,0.7725969889000001,21.68,-8.94,23.450927487,33.23,21.37756,-7.01744,22.4998785709,0.007560000000000001,0.77256,0.7725969889000001,21.37,-7.79,22.7455709974,0.0
2020-05-20 23:30:00,20.1124,-7.33504,21.4082097701,0.0324,0.6249600000000001,0.6257992982,20.08,-7.96,21.6001851844,33.12,19.8124,-6.18504,20.7553827611,0.0324,0.6249600000000001,0.6257992982,19.78,-6.8100000000000005,20.9194765709,0.0
2020-05-21 00:00:00,18.70444,-7.43732,20.128830182,0.06444000000000001,0.47268000000000004,0.477052299,18.64,-7.91,20.2488937969,33.2,18.41444,-6.27732,19.4549825725,0.06444000000000001,0.47268000000000004,0.477052299,18.35,-6.75,19.5521098606,0.0
2020-05-21 00:30:00,17.4394,-7.5708,19.0118301328,0.0594,0.5292,0.5325232389,17.38,-8.1,19.1748376786,33.2,17.1694,-6.4008,18.3237151528,0.0594,0.5292,0.5325232389,17.11,-6.93,18.4601462616,0.0
2020-05-21 01:00:00,16.5664,-7.59012,18.2223909127,0.1764,0.38988,0.4279291698,16.39,-7.98,18.2294404741,33.02,16.2864,-6.4301200000000005,17.5098049154,0.1764,0.38988,0.4279291698,16.11,-6.82,17.4941275861,0.0
2020-05-21 01:30:00,16.152,-7.76916,17.9233632755,0.07200000000000001,0.69084,0.6945818207000001,16.08,-8.46,18.1697000526,33.09,15.872,-6.60916,17.19306197,0.07200000000000001,0.69084,0.6945818207000001,15.8,-7.3,17.4048843719,0.0
2020-05-21 02:00:00,15.70648,-7.79628,17.5349792081,0.09648000000000001,0.7837200000000001,0.7896362636,15.61,-8.58,17.8125938594,33.09,15.42648,-6.62628,16.7893976017,0.09648000000000001,0.7837200000000001,0.7896362636,15.33,-7.41,17.0269492276,0.0
2020-05-21 02:30:00,15.53112,-7.84464,17.3998294585,0.051120000000000006,0.76536,0.7670653062,15.48,-8.61,17.7133424288,33.12,15.26112,-6.67464,16.6569085602,0.051120000000000006,0.76536,0.7670653062,15.21,-7.44,16.932149893000002,0.0
2020-05-21 03:00:00,15.02364,-7.74056,16.9004741934,0.5036400000000001,0.19944,0.5416913911,14.52,-7.94,16.5491389504,33.31,14.76364,-6.55056,16.1516222827,0.5036400000000001,0.19944,0.5416913911,14.26,-6.75,15.7768849904,0.0
2020-05-21 03:30:00,14.78512,-7.59708,16.6227373781,1.00512,-0.12708,1.0131216811,13.78,-7.47,15.6744792577,33.31,14.52512,-6.40708,15.8754459824,1.00512,-0.12708,1.0131216811,13.52,-6.28,14.9073404737,0.0
2020-05-21 04:00:00,14.57052,-7.57332,16.4211823232,1.19052,-0.19332000000000002,1.2061137976,13.38,-7.38,15.2803403103,33.31,14.31052,-6.38332,15.6696444405,1.19052,-0.19332000000000002,1.2061137976,13.12,-6.19,14.5069121456,0.0
2020-05-21 04:30:00,14.45448,-7.39632,16.2369190924,2.81448,-0.52632,2.8632691827,11.64,-6.87,13.5161569982,33.33,14.22448,-6.21632,15.5234811049,2.81448,-0.52632,2.8632691827,11.41,-5.69,12.7500666665,0.0
2020-05-21 05:00:00,14.25356,-5.33844,15.2204768095,2.8335600000000003,-0.5684400000000001,2.890014932,11.42,-4.77,12.3761585316,32.9,13.64356,-10.88844,17.4557971776,2.8335600000000003,-0.5684400000000001,2.890014932,10.81,-10.32,14.9451831705,0.0
2020-05-21 05:30:00,14.79616,-4.73808,15.5362721665,1.31616,-0.29808,1.3494920644000001,13.48,-4.44,14.1923923283,32.84,14.06616,-12.01808,18.5011108864,1.31616,-0.29808,1.3494920644000001,12.75,-11.72,17.3182245048,0.0
2020-05-21 06:00:00,15.3442,-4.64588,16.0321138536,1.2042,-0.24588000000000002,1.2290462214,14.14,-4.4,14.8087676732,32.74,14.6042,-11.87588,18.8233680146,1.2042,-0.24588000000000002,1.2290462214,13.4,-11.63,17.7430803414,0.0
2020-05-21 06:30:00,16.52968,-4.23276,17.0630178491,1.39968,-0.30276000000000003,1.4320501807000001,15.13,-3.93,15.6320759978,32.56,15.76968,-11.41276,19.4662245471,1.39968,-0.30276000000000003,1.4320501807000001,14.37,-11.11,18.1639478088,0.0
2020-05-21 07:00:00,17.74824,-3.7942400000000003,18.1492776792,1.12824,-0.26424000000000003,1.1587701563,16.62,-3.5300000000000002,16.9907415965,32.45,16.93824,-10.94424,20.1663175487,1.12824,-0.26424000000000003,1.1587701563,15.81,-10.68,19.0792688539,0.0
2020-05-21 07:30:00,19.31212,-3.34392,19.5994841733,2.11212,-0.40392000000000006,2.1503958382,17.2,-2.94,17.4494584443,32.31,18.52212,-10.28392,21.1855597014,2.11212,-0.40392000000000006,2.1503958382,16.41,-9.88,19.1546991623,0.0
2020-05-21 08:00:00,20.36092,-5.07052,20.9827842842,3.04092,-0.56052,3.0921476544,17.32,-4.51,17.897555699,32.77,20.09092,-3.96052,20.4775678516,3.04092,-0.56052,3.0921476544,17.05,-3.4,17.3856981453,0.0
2020-05-21 08:30:00,20.80424,-4.43832,21.2724019894,1.70424,-0.32832,1.7355771374,19.1,-4.11,19.5371978543,32.64,20.52424,-3.34832,20.7955686241,1.70424,-0.32832,1.7355771374,18.82,-3.02,19.0607659867,0.0
2020-05-21 09:00:00,21.65488,-4.03416,22.0274436719,1.78488,-0.25416,1.8028848882,19.87,-3.7800000000000002,20.2263516236,32.64,21.37488,-2.95416,21.5780572879,1.78488,-0.25416,1.8028848882,19.59,-2.7,19.7751890004,0.0
2020-05-21 09:30:00,21.7316,-3.9097600000000003,22.0805041115,1.4616,0.21024,1.476643294,20.27,-4.12,20.6844700198,32.73,21.4516,-2.81976,21.6361315631,1.4616,0.21024,1.476643294,19.99,-3.03,20.2183332646,0.0
2020-05-21 10:00:00,21.60028,-3.73112,21.9201585882,1.88028,-0.23112000000000002,1.8944311370000002,19.72,-3.5,20.0281901329,32.67,21.33028,-2.64112,21.4931700717,1.88028,-0.23112000000000002,1.8944311370000002,19.45,-2.41,19.5987397554,0.0
2020-05-21 10:30:00,21.8846,-3.96048,22.2400791139,2.4246,-0.24048000000000003,2.4364966223,19.46,-3.7199999999999998,19.8123698734,32.7,21.6046,-2.87048,21.7944579329,2.4246,-0.24048000000000003,2.4364966223,19.18,-2.63,19.359475716,0.0
2020-05-21 11:00:00,22.32848,-3.6333200000000003,22.6221580167,2.95848,-0.55332,3.0097785521,19.37,-3.08,19.6133449467,32.61,22.03848,-2.5533200000000003,22.1858974065,2.95848,-0.55332,3.0097785521,19.08,-2.0,19.1845354387,0.0
2020-05-21 11:30:00,22.97312,-3.47112,23.2338743344,3.72312,-0.6811200000000001,3.7849104334,19.25,-2.79,19.4511336431,32.59,22.70312,-2.40112,22.8297401428,3.72312,-0.6811200000000001,3.7849104334,18.98,-1.72,19.0577753161,0.0
2020-05-21 12:00:00,23.05804,-3.19132,23.2778377858,3.48804,-0.66132,3.5501784721,19.57,-2.5300000000000002,19.7328609178,32.8,22.76804,-2.09132,22.8638856012,3.48804,-0.66132,3.5501784721,19.28,-1.43,19.3329589044,0.0
2020-05-21 12:30:00,22.97348,-3.13108,23.1858673609,2.6434800000000003,-0.36108,2.668026476,20.33,-2.77,20.517841017,32.8,22.70348,-2.04108,22.795043577,2.6434800000000003,-0.36108,2.668026476,20.06,-1.6800000000000002,20.1302260295,0.0
2020-05-21 13:00:00,22.2918,-3.26268,22.5293015432,2.7918000000000003,-0.47268000000000004,2.8315320273999998,19.5,-2.79,19.6985811672,32.88,22.0118,-2.16268,22.1177875029,2.7918000000000003,-0.47268000000000004,2.8315320273999998,19.22,-1.69,19.2941571467,0.0
2020-05-21 13:30:00,22.78312,-3.43616,23.0407845457,2.91312,-0.50616,2.9567661524,19.87,-2.93,20.0848649485,32.94,22.50312,-2.32616,22.6230287557,2.91312,-0.50616,2.9567661524,19.59,-1.82,19.674361489,0.0
2020-05-21 14:00:00,22.25284,-3.43432,22.5162928105,3.19284,-0.6343200000000001,3.2552402566,19.06,-2.8,19.2645685132,32.98,21.97284,-2.32432,22.0954330378,3.19284,-0.6343200000000001,3.2552402566,18.78,-1.69,18.8558876747,0.0
2020-05-21 14:30:00,21.19132,-3.5354,21.4842057452,3.2713200000000002,-0.6354000000000001,3.3324567068,17.92,-2.9,18.1531374699,33.01,20.93132,-2.4054,21.0690793843,3.2713200000000002,-0.6354000000000001,3.3324567068,17.66,-1.77,17.7484788081,0.0
2020-05-21 15:00:00,20.9708,-3.63328,21.2832134838,2.8008,-0.41328000000000004,2.8311271604,18.17,-3.22,18.4531108489,33.09,20.6908,-2.50328,20.8416797643,2.8008,-0.41328000000000004,2.8311271604,17.89,-2.09,18.0116684402,0.0
2020-05-21 15:30:00,21.19776,-3.83524,21.5419148377,2.14776,0.19476000000000002,2.1565723904,19.05,-4.03,19.4716049672,33.24,20.92776,-2.69524,21.1006032443,2.14776,0.19476000000000002,2.1565723904,18.78,-2.89,19.0010657596,0.0
2020-05-21 16:00:00,21.34216,-4.19604,21.7507366576,1.89216,0.45396000000000003,1.9458543489000002,19.45,-4.65,19.9981249121,33.28,21.05216,-3.04604,21.2713845423,1.89216,0.45396000000000003,1.9458543489000002,19.16,-3.5,19.4770531652,0.0
2020-05-21 16:30:00,22.8058,-4.5938,23.2638670921,1.6758000000000002,0.1062,1.6791617194000001,21.13,-4.7,21.6464061682,33.28,22.5158,-3.4638,22.7806751454,1.6758000000000002,0.1062,1.6791617194000001,20.84,-3.5700000000000003,21.1435687622,0.0
2020-05-21 17:00:00,23.44236,-4.69056,23.9070197951,1.7823600000000002,0.019440000000000002,1.7824660118,21.66,-4.71,22.166183704,33.24,23.13236,-3.55056,23.4032595055,1.7823600000000002,0.019440000000000002,1.7824660118,21.35,-3.5700000000000003,21.6464177175,0.0
2020-05-21 17:30:00,25.05228,-4.07476,25.3814972422,4.02228,-0.01476,4.0223070813,21.03,-4.06,21.4183215962,33.18,24.76228,-2.94476,24.9367624654,4.02228,-0.01476,4.0223070813,20.74,-2.93,20.9459423278,0.0
2020-05-21 18:00:00,26.85344,-3.56948,27.0896368987,9.433440000000001,-0.24948,9.4367383403,17.42,-3.32,17.733550124,33.11,26.59344,-2.43948,26.7050952761,9.433440000000001,-0.24948,9.4367383403,17.16,-2.19,17.2991820616,0.0
2020-05-21 18:30:00,28.37792,-3.4844,28.5910368278,9.54792,0.8856,9.5889031535,18.83,-4.37,19.3304371394,33.14,28.09792,-2.3444000000000003,28.1955549633,9.54792,0.8856,9.5889031535,18.55,-3.23,18.829110441,0.0
2020-05-21 19:00:00,27.84196,-3.74744,28.0930248139,9.83196,0.77256,9.862265784,18.01,-4.52,18.5685352142,33.16,27.57196,-2.60744,27.6949764686,9.83196,0.77256,9.862265784,17.74,-3.38,18.0591251172,0.0
2020-05-21 19:30:00,26.07504,-4.9038,26.5321496574,2.16504,-0.1638,2.1712274505,23.91,-4.74,24.3753092288,33.12,25.75504,-3.7938,26.0329599516,2.16504,-0.1638,2.1712274505,23.59,-3.63,23.8676559385,0.0
2020-05-21 20:00:00,25.74656,-5.5262,26.3329496691,1.90656,-0.37620000000000003,1.9433212482000002,23.84,-5.15,24.389917999,33.07,25.43656,-4.4062,25.8153671884,1.90656,-0.37620000000000003,1.9433212482000002,23.53,-4.03,23.8726161114,0.0
2020-05-21 20:30:00,25.20508,-5.68568,25.8384019411,2.3050800000000002,-0.44568,2.3477701056,22.9,-5.24,23.4918624208,32.81,24.88508,-4.58568,25.304064252,2.3050800000000002,-0.44568,2.3477701056,22.58,-4.14,22.956393445,0.0
2020-05-21 21:00:00,24.55528,-5.69116,25.2061714273,2.5552799999999998,-0.46116,2.5965601137,22.0,-5.23,22.6131134522,32.75,24.24528,-4.59116,24.6761494651,2.5552799999999998,-0.46116,2.5965601137,21.69,-4.13,22.0796965559,0.0
2020-05-21 21:30:00,24.38472,-5.76488,25.0569034578,3.02472,-0.52488,3.0699234669,21.36,-5.24,21.9933444478,32.7,24.09472,-4.66488,24.5421400308,3.02472,-0.52488,3.0699234669,21.07,-4.14,21.4728782421,0.0
2020-05-21 22:00:00,23.6716,-6.09952,24.444811122,1.8216,-0.29952,1.8460603431,21.85,-5.8,22.6066914873,32.81,23.3616,-4.99952,23.8905746015,1.8216,-0.29952,1.8460603431,21.54,-4.7,22.0468047572,0.0
2020-05-21 22:30:00,22.28244,-6.36272,23.1730735586,2.06244,-0.34272,2.0907213473,20.22,-6.02,21.0971277666,32.86,21.99244,-5.24272,22.6087047429,2.06244,-0.34272,2.0907213473,19.93,-4.9,20.5235206531,0.0
2020-05-21 23:00:00,20.4882,-6.4366,21.4754780808,3.0582,-0.5166000000000001,3.1015258825,17.43,-5.92,18.4079140589,32.86,20.2182,-5.3266,20.908091228,3.0582,-0.5166000000000001,3.1015258825,17.16,-4.8100000000000005,17.8213832235,0.0
2020-05-21 23:30:00,18.7708,-6.6679200000000005,19.9199420121,3.8808,-0.63792,3.9328806956999998,14.89,-6.03,16.0646506342,32.98,18.5108,-5.50792,19.3128687503,3.8808,-0.63792,3.9328806956999998,14.63,-4.87,15.4192671681,0.0
2020-05-22 00:00:00,17.318,-6.78684,18.6003849741,3.528,-0.6368400000000001,3.5850173201,13.79,-6.15,15.0992251457,32.87,17.068,-5.64684,17.9778593271,3.528,-0.6368400000000001,3.5850173201,13.54,-5.01,14.4371638489,0.0
2020-05-22 00:30:00,15.79476,-6.82608,17.2066792736,4.6947600000000005,-0.7660800000000001,4.7568529538,11.1,-6.06,12.6464856778,32.89,15.55476,-5.67608,16.5580325771,4.6947600000000005,-0.7660800000000001,4.7568529538,10.86,-4.91,11.9183765673,0.0
2020-05-22 01:00:00,14.65824,-6.84088,16.1759586755,5.89824,-0.92088,5.9696947218,8.76,-5.92,10.5727952784,32.96,14.43824,-5.67088,15.5119842145,5.89824,-0.92088,5.9696947218,8.54,-4.75,9.7721082679,0.0
2020-05-22 01:30:00,14.14368,-6.8384,15.7101049806,5.8636800000000004,-0.8784000000000001,5.9291086769,8.28,-5.96,10.2019605959,32.89,13.91368,-5.6784,15.0277981655,5.8636800000000004,-0.8784000000000001,5.9291086769,8.05,-4.8,9.3724329819,0.0
2020-05-22 02:00:00,13.92656,-6.87912,15.5329123286,5.14656,-0.6991200000000001,5.193827934,8.78,-6.18,10.73688968,32.89,13.71656,-5.70912,14.8572564563,5.14656,-0.6991200000000001,5.193827934,8.57,-5.01,9.926983429,0.0
2020-05-22 02:30:00,13.19168,-6.69772,14.794589363,8.13168,-1.37772,8.2475652177,5.06,-5.32,7.3420705526,32.78,12.99168,-5.53772,14.122680058,8.13168,-1.37772,8.2475652177,4.86,-4.16,6.3972806723,0.0
2020-05-22 03:00:00,12.90696,-6.81736,14.59678094,7.35696,-1.19736,7.4537595488,5.55,-5.62,7.8985378394,32.87,12.69696,-5.65736,13.9003063064,7.35696,-1.19736,7.4537595488,5.34,-4.46,6.9575282967,0.0
2020-05-22 03:30:00,12.67784,-6.6812000000000005,14.330598749,7.28784,-1.1412,7.3766489211,5.39,-5.54,7.729404893,32.8,12.46784,-5.5212,13.6356402015,7.28784,-1.1412,7.3766489211,5.18,-4.38,6.7835683825,0.0
2020-05-22 04:00:00,12.27812,-6.64528,13.9610879595,8.71812,-1.4752800000000001,8.8420623959,3.56,-5.17,6.277141069,32.85,12.08812,-5.47528,13.270317864,8.71812,-1.4752800000000001,8.8420623959,3.37,-4.0,5.2303823952,0.0
2020-05-22 04:30:00,12.24204,-6.58552,13.9009574142,9.39204,-1.59552,9.5265995734,2.85,-4.99,5.7465293874,32.75,12.05204,-5.41552,13.2128545376,9.39204,-1.59552,9.5265995734,2.66,-3.8200000000000003,4.654889902,0.0
2020-05-22 05:00:00,12.03256,-6.2688,13.5676215157,11.39256,-2.0987999999999998,11.5842731664,0.64,-4.17,4.2188268512,32.68,11.86256,-5.1188,12.9198468719,11.39256,-2.0987999999999998,11.5842731664,0.47000000000000003,-3.02,3.0563540371,0.0
2020-05-22 05:30:00,11.9492,-5.9904,13.3666851837,12.7692,-2.4804,13.0078765677,-0.8200000000000001,-3.51,3.6045110625,32.66,11.7892,-4.8304,12.7404081881,12.7692,-2.4804,13.0078765677,-0.98,-2.35,2.5461539624,0.0
2020-05-22 06:00:00,12.50772,-5.88936,13.8248913489,12.53772,-2.43936,12.7728187965,-0.03,-3.45,3.4501304323,32.57,12.31772,-4.73936,13.1980210338,12.53772,-2.43936,12.7728187965,-0.22,-2.3,2.3104977819,0.0
