Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-22 06:30:00,13.98464,-5.62012,15.0716921659,12.46464,-2.4001200000000003,12.6936136046,1.52,-3.22,3.5607302622,32.67,13.80464,-4.47012,14.5103431505,12.46464,-2.4001200000000003,12.6936136046,1.34,-2.07,2.4658669875,0.0
2020-05-22 07:00:00,15.06124,-5.30692,15.9688556329,12.62124,-2.44692,12.856248155,2.44,-2.86,3.7594148481,32.78,14.87124,-4.14692,15.4386114863,12.62124,-2.44692,12.856248155,2.25,-1.7000000000000002,2.8200177304,0.0
2020-05-22 07:30:00,16.27676,-4.7996,16.9696516245,12.68676,-2.4696,12.924890849,3.59,-2.33,4.2798364455,32.69,16.07676,-3.6696,16.4902448817,12.68676,-2.4696,12.924890849,3.39,-1.2,3.5961229122000002,0.0
2020-05-22 08:00:00,16.44188,-4.10532,16.946653659,16.48188,-4.04532,16.9710630851,-0.04,-0.06,0.07211102550000001,32.56,16.30188,-2.97532,16.5711743892,16.48188,-4.04532,16.9710630851,-0.18,1.07,1.0850345617,0.0
2020-05-22 08:30:00,18.0468,-6.42164,19.1552721341,15.7068,-3.58164,16.109987937,2.34,-2.84,3.6798369529,32.5,17.8368,-5.27164,18.5995059754,15.7068,-3.58164,16.109987937,2.13,-1.69,2.7190071717,0.0
2020-05-22 09:00:00,19.4216,-6.52968,20.4898820754,13.1616,-2.56968,13.4101070041,6.26,-3.96,7.4073747036,32.56,19.2016,-5.38968,19.9436730083,13.1616,-2.56968,13.4101070041,6.04,-2.8200000000000003,6.6658832873,0.0
2020-05-22 09:30:00,19.2652,-5.84596,20.1326396521,18.4752,-4.48596,19.0120186241,0.79,-1.3599999999999999,1.5728000509,32.74,19.1152,-4.69596,19.6835695788,18.4752,-4.48596,19.0120186241,0.64,-0.21,0.6735725648,0.0
2020-05-22 10:00:00,20.53156,-4.14176,20.9451457844,14.19156,-2.83176,14.4713247469,6.34,-1.31,6.4739246211,32.89,20.31156,-3.01176,20.5336350394,14.19156,-2.83176,14.4713247469,6.12,-0.18,6.1226464866,0.0
2020-05-22 10:30:00,21.10248,-3.43612,21.3804018392,14.08248,-2.79612,14.3573859043,7.02,-0.64,7.0491134194,32.67,20.89248,-2.31612,21.0204693669,14.08248,-2.79612,14.3573859043,6.8100000000000005,0.48,6.8268953412,0.0
2020-05-22 11:00:00,20.86676,-3.3022,21.1264336256,14.48676,-2.8422,14.7629372463,6.38,-0.46,6.3965615763,32.79,20.65676,-2.1722,20.7706568634,14.48676,-2.8422,14.7629372463,6.17,0.67,6.2062710221,0.0
2020-05-22 11:30:00,21.00376,-3.34744,21.2688337407,14.42376,-2.82744,14.6982743712,6.58,-0.52,6.6005151314,32.79,20.79376,-2.21744,20.9116593098,14.42376,-2.82744,14.6982743712,6.37,0.61,6.3991405673,0.0
2020-05-22 12:00:00,21.35372,-3.1447599999999998,21.5840420982,14.55372,-2.80476,14.8215196419,6.8,-0.34,6.8084946941,32.79,21.13372,-2.02476,21.2304916122,14.55372,-2.80476,14.8215196419,6.58,0.78,6.626069725,0.0
2020-05-22 12:30:00,21.93676,-3.32432,22.1872157505,14.57676,-2.79432,14.8421749201,7.36,-0.53,7.3790582055,32.73,21.72676,-2.20432,21.83829496,14.57676,-2.79432,14.8421749201,7.15,0.59,7.1743013597,0.0
2020-05-22 13:00:00,21.71884,-3.53904,22.0052906154,14.02884,-2.48904,14.2479357055,7.69,-1.05,7.7613529748,32.81,21.49884,-2.40904,21.6333907436,14.02884,-2.48904,14.2479357055,7.47,0.08,7.4704283679,0.0
2020-05-22 13:30:00,20.8524,-3.9234,21.2182858243,14.0724,-2.4534000000000002,14.2846635704,6.78,-1.47,6.9375283783,32.86,20.6424,-2.7734,20.8278761596,14.0724,-2.4534000000000002,14.2846635704,6.57,-0.32,6.5777883821,0.0
2020-05-22 14:00:00,20.31588,-4.1464,20.7346958775,14.01588,-2.4264,14.224356194,6.3,-1.72,6.5305742473,32.9,20.09588,-3.0064,20.3195185458,14.01588,-2.4264,14.224356194,6.08,-0.58,6.1076018207,0.0
2020-05-22 14:30:00,19.87924,-4.2298,20.324256223,14.07924,-2.4498,14.2907844088,5.8,-1.78,6.0669926652,32.93,19.66924,-3.0698,19.9073522654,14.07924,-2.4498,14.2907844088,5.59,-0.62,5.6242777314,0.0
2020-05-22 15:00:00,19.69076,-4.42408,20.1816380213,13.91076,-2.40408,14.1169700865,5.78,-2.02,6.1228098125,32.93,19.48076,-3.27408,19.7539770685,13.91076,-2.40408,14.1169700865,5.57,-0.87,5.6375349223,0.0
2020-05-22 15:30:00,19.62484,-4.60212,20.1572283194,13.79484,-2.38212,13.9990037617,5.83,-2.22,6.2383731854,32.95,19.41484,-3.44212,19.717611476000002,13.79484,-2.38212,13.9990037617,5.62,-1.06,5.7190908368,0.0
2020-05-22 16:00:00,19.84808,-4.83832,20.4292833968,13.25808,-2.30832,13.4575267605,6.59,-2.5300000000000002,7.0589659299,33.01,19.63808,-3.6783200000000003,19.9795951938,13.25808,-2.30832,13.4575267605,6.38,-1.37,6.5254348514,0.0
2020-05-22 16:30:00,21.10472,-4.96884,21.6817567836,13.28472,-2.23884,13.4720521831,7.82,-2.73,8.2828316414,33.11,20.87472,-3.79884,21.2175663172,13.28472,-2.23884,13.4720521831,7.59,-1.56,7.7486579483,0.0
2020-05-22 17:00:00,22.12596,-4.85708,22.6527996514,12.94596,-2.19708,13.1310715803,9.18,-2.66,9.5576147652,32.9,21.89596,-3.71708,22.2092266423,12.94596,-2.19708,13.1310715803,8.95,-1.52,9.0781550989,0.0
2020-05-22 17:30:00,23.19764,-4.85052,23.699325852,12.79764,-2.18052,12.9820744506,10.4,-2.67,10.7372668776,32.81,22.95764,-3.71052,23.2555626257,12.79764,-2.18052,12.9820744506,10.16,-1.53,10.2745559515,0.0
2020-05-22 18:00:00,23.05064,-5.46456,23.6895213207,14.30064,-2.82456,14.5769147491,8.75,-2.64,9.1395897063,32.71,22.83064,-4.34456,23.2403383023,14.30064,-2.82456,14.5769147491,8.53,-1.52,8.6643695674,0.0
2020-05-22 18:30:00,24.0904,-6.1104,24.8532565335,12.3804,-2.2104,12.5761747889,11.71,-3.9,12.3423701127,32.77,23.8404,-4.9804,24.3550622319,12.3804,-2.2104,12.5761747889,11.46,-2.77,11.7900169635,0.0
2020-05-22 19:00:00,23.44752,-6.16132,24.2435157989,12.01752,-2.10132,12.1998496996,11.43,-4.06,12.1296537461,32.98,23.20752,-5.00132,23.7403072072,12.01752,-2.10132,12.1998496996,11.19,-2.9,11.559675601,0.0
2020-05-22 19:30:00,22.16164,-11.26636,24.8609966642,11.77164,-2.10636,11.958606137,10.39,-9.16,13.8512706998,32.67,22.39164,-1.09636,22.4184644242,11.77164,-2.10636,11.958606137,10.62,1.01,10.6679191973,0.0
2020-05-22 20:00:00,22.29248,-8.0102,23.6879287526,12.01248,-2.0502,12.1861805251,10.28,-5.96,11.882760622,32.56,22.27248,-2.9102,22.4618037876,12.01248,-2.0502,12.1861805251,10.26,-0.86,10.295979798,0.0
2020-05-22 20:30:00,23.48316,-5.4402800000000004,24.1050917871,15.83316,-1.97028,15.9552799682,7.65,-3.47,8.4002023785,32.96,23.26316,-4.29028,23.6554669297,15.83316,-1.97028,15.9552799682,7.43,-2.32,7.7837844266000005,0.0
2020-05-22 21:00:00,22.11676,-5.17796,22.7148044821,15.65676,-1.9479600000000001,15.7774738745,6.46,-3.23,7.2224995673,32.8,21.90676,-4.02796,22.273989213,15.65676,-1.9479600000000001,15.7774738745,6.25,-2.08,6.5870251252,0.0
2020-05-22 21:30:00,22.24404,-4.7549600000000005,22.7465812843,18.73404,-1.16496,18.7702260648,3.51,-3.59,5.0207768323,32.8,22.06404,-3.58496,22.3533845161,18.73404,-1.16496,18.7702260648,3.33,-2.42,4.1164669317,0.0
2020-05-22 22:00:00,22.08028,-4.64292,22.5631440851,21.77028,-1.76292,21.8415424868,0.31,-2.88,2.8966359799,32.82,21.92028,-3.4729200000000002,22.193689387,21.77028,-1.76292,21.8415424868,0.15,-1.71,1.7165663401,0.0
2020-05-22 22:30:00,20.67896,-4.89048,21.2493807277,21.46896,-1.6804800000000002,21.5346292402,-0.79,-3.21,3.305782812,32.78,20.49896,-3.74048,20.8374315047,21.46896,-1.6804800000000002,21.5346292402,-0.97,-2.06,2.276949714,0.0
2020-05-22 23:00:00,17.74256,-7.05688,19.0944492114,12.65256,-1.6768800000000001,12.7631971343,5.09,-5.38,7.4062473629,32.74,17.53256,-5.88688,18.494486105,12.65256,-1.6768800000000001,12.7631971343,4.88,-4.21,6.4450368502,0.0
2020-05-22 23:30:00,16.37136,-8.24828,18.3318180006,10.43136,-1.80828,10.5869328896,5.94,-6.44,8.76111865,32.8,16.15136,-7.06828,17.6302867818,10.43136,-1.80828,10.5869328896,5.72,-5.26,7.7708429401,0.0
2020-05-23 00:00:00,15.27868,-8.45192,17.460613226,9.95868,-1.68192,10.0997109973,5.32,-6.77,8.6101858284,32.87,15.06868,-7.27192,16.7315850244,9.95868,-1.68192,10.0997109973,5.11,-5.59,7.5736516952,0.0
2020-05-23 00:30:00,14.02928,-8.44352,16.3741786759,10.52928,-1.79352,10.6809386904,3.5,-6.65,7.5148186938,32.91,13.83928,-7.26352,15.6295999216,10.52928,-1.79352,10.6809386904,3.31,-5.47,6.3935123367,0.0
2020-05-23 01:00:00,12.98316,-8.40396,15.4657359109,10.88316,-1.89396,11.0467305601,2.1,-6.51,6.8403289395,32.91,12.79316,-7.21396,14.6869384716,10.88316,-1.89396,11.0467305601,1.9100000000000001,-5.32,5.652477333,0.0
2020-05-23 01:30:00,12.4184,-8.54092,15.0719598263,10.9584,-1.87092,11.1169632637,1.46,-6.67,6.8279206205000005,33.01,12.2284,-7.34092,14.2626390618,10.9584,-1.87092,11.1169632637,1.27,-5.47,5.6154964162,0.0
2020-05-23 02:00:00,11.90668,-8.50352,14.6314346874,11.23668,-1.9735200000000002,11.4086703262,0.67,-6.53,6.564282139,33.01,11.72668,-7.29352,13.8097957194,11.23668,-1.9735200000000002,11.4086703262,0.49,-5.32,5.3425181329,0.0
2020-05-23 02:30:00,11.654160000000001,-8.70428,14.5459250522,11.23416,-1.9342800000000002,11.3994644622,0.42,-6.77,6.7830155536,33.06,11.47416,-7.49428,13.7047648803,11.23416,-1.9342800000000002,11.3994644622,0.24,-5.5600000000000005,5.5651774455,0.0
2020-05-23 03:00:00,11.13204,-8.7258,14.144323957,11.46204,-2.0358,11.6414278592,-0.33,-6.69,6.6981340685,33.16,10.94204,-7.5058,13.2689590022,11.46204,-2.0358,11.6414278592,-0.52,-5.47,5.4946610451,0.0
2020-05-23 03:30:00,10.9152,-7.91956,13.4855856986,11.725200000000001,-2.05956,11.9047092545,-0.81,-5.86,5.9157163556,33.07,10.7452,-6.71956,12.673271465300001,11.725200000000001,-2.05956,11.9047092545,-0.98,-4.66,4.7619323809,0.0
2020-05-23 04:00:00,10.86668,-6.9312000000000005,12.8889979309,11.68668,-2.0412,11.8635992373,-0.8200000000000001,-4.89,4.95827591,33.07,10.69668,-5.7312,12.1353045476,11.68668,-2.0412,11.8635992373,-0.99,-3.69,3.8204973498,0.0
2020-05-23 04:30:00,10.7858,-6.9028,12.8055507293,11.9358,-2.1528,12.1283910508,-1.15,-4.75,4.8872282533,33.01,10.6158,-5.7028,12.050607349,11.9358,-2.1528,12.1283910508,-1.32,-3.55,3.7874661715,0.0
2020-05-23 05:00:00,10.73616,-6.92684,12.776785352000001,11.66616,-2.07684,11.8495803103,-0.93,-4.85,4.9383600517,33.13,10.57616,-5.72684,12.0271300289,11.66616,-2.07684,11.8495803103,-1.09,-3.65,3.8092781468,0.0
2020-05-23 05:30:00,10.92312,-6.97952,12.9625711171,10.11312,-1.7395200000000002,10.2616336889,0.81,-5.24,5.3022353776,33.11,10.73312,-5.77952,12.1902713819,10.11312,-1.7395200000000002,10.2616336889,0.62,-4.04,4.0872973956,0.0
2020-05-23 06:00:00,10.919,-7.03012,12.9864216863,10.269,-1.77012,10.420445567,0.65,-5.26,5.300009434,33.16,10.739,-5.82012,12.2147418235,10.269,-1.77012,10.420445567,0.47000000000000003,-4.05,4.0771803983,0.0
2020-05-23 06:30:00,11.44388,-6.82304,13.3235229686,10.70388,-1.91304,10.8734892788,0.74,-4.91,4.9654506341,33.07,11.25388,-5.63304,12.5849495309,10.70388,-1.91304,10.8734892788,0.55,-3.7199999999999998,3.7604388042,0.0
2020-05-23 07:00:00,12.10084,-6.5614,13.7652569415,11.58084,-2.1114,11.7717401036,0.52,-4.45,4.4802790092,33.03,11.92084,-5.3714,13.0751047516,11.58084,-2.1114,11.7717401036,0.34,-3.26,3.2776821078,0.0
2020-05-23 07:30:00,12.97324,-6.48132,14.5021538069,11.43324,-2.10132,11.624737529899999,1.54,-4.38,4.642843956,33.05,12.78324,-5.29132,13.8350747103,11.43324,-2.10132,11.624737529899999,1.35,-3.19,3.4638995366,0.0
2020-05-23 08:00:00,13.32104,-6.10936,14.6551829157,11.83104,-2.07936,12.012378844,1.49,-4.03,4.2966265837,32.92,13.14104,-4.92936,14.0351530911,11.83104,-2.07936,12.012378844,1.31,-2.85,3.1366542685,0.0
2020-05-23 08:30:00,14.854,-6.03276,16.0323270057,12.654,-2.28276,12.8582545168,2.2,-3.75,4.3477005417,32.85,14.664,-4.87276,15.4524006555,12.654,-2.28276,12.8582545168,2.01,-2.59,3.2784447532,0.0
2020-05-23 09:00:00,15.91768,-6.20308,17.0836394854,12.93768,-2.32308,13.1445906923,2.98,-3.88,4.8923205128,32.76,15.71768,-5.03308,16.5038589084,12.93768,-2.32308,13.1445906923,2.7800000000000002,-2.71,3.8823317736,0.0
2020-05-23 09:30:00,16.41024,-6.49228,17.6478235614,12.81024,-2.31228,13.0172534605,3.6,-4.18,5.5165568972,32.6,16.22024,-5.34228,17.0773575607,12.81024,-2.31228,13.0172534605,3.41,-3.03,4.561688284,0.0
2020-05-23 10:00:00,17.58464,-6.2080400000000004,18.6483062119,13.09464,-2.31804,13.2982294375,4.49,-3.89,5.9407238616,32.65,17.38464,-5.06804,18.1083057565,13.09464,-2.31804,13.2982294375,4.29,-2.75,5.0957433216,0.0
2020-05-23 10:30:00,17.48548,-6.03108,18.4963763153,13.42548,-2.43108,13.6438141001,4.06,-3.6,5.4261957208,32.54,17.29548,-4.90108,17.9764905807,13.42548,-2.43108,13.6438141001,3.87,-2.47,4.5910565233,0.0
2020-05-23 11:00:00,17.67468,-5.84128,18.6149097538,13.95468,-2.5912800000000002,14.1932316947,3.7199999999999998,-3.25,4.9397267131,32.51,17.46468,-4.71128,18.0889802571,13.95468,-2.5912800000000002,14.1932316947,3.51,-2.12,4.1005487438,0.0
2020-05-23 11:30:00,19.222,-5.9512,20.1221784467,13.302,-2.4012000000000002,13.5169880314,5.92,-3.55,6.9028182650000005,32.64,19.012,-4.8112,19.6113178915,13.302,-2.4012000000000002,13.5169880314,5.71,-2.41,6.197757659,0.0
2020-05-23 12:00:00,20.68636,-5.908,21.5134830757,13.62636,-2.448,13.8445076059,7.06,-3.46,7.8622643049,32.68,20.45636,-4.7780000000000005,21.0069500035,13.62636,-2.448,13.8445076059,6.83,-2.33,7.2164949941,0.0
2020-05-23 12:30:00,20.31376,-5.7686,21.1169503314,13.43376,-2.3886,13.6444610629,6.88,-3.38,7.6654288856,32.61,20.10376,-4.6286000000000005,20.6297141061,13.43376,-2.3886,13.6444610629,6.67,-2.24,7.0360855595,0.0
2020-05-23 13:00:00,19.32784,-5.38004,20.0626575873,14.30784,-2.48004,14.5211874124,5.02,-2.9,5.7974477143000005,32.51,19.13784,-4.26004,19.6062454505,14.30784,-2.48004,14.5211874124,4.83,-1.78,5.1475528166,0.0
2020-05-23 13:30:00,19.34988,-5.09624,20.0097355843,19.46988,-2.67624,19.6529511207,-0.12,-2.42,2.42297338,32.51,19.18988,-3.95624,19.5934511853,19.46988,-2.67624,19.6529511207,-0.28,-1.28,1.3102671483,0.0
2020-05-23 14:00:00,18.12516,-5.63968,18.9822921568,14.465160000000001,-2.56968,14.6916339843,3.66,-3.07,4.7770806985,32.62,17.92516,-4.49968,18.4813008505,14.465160000000001,-2.56968,14.6916339843,3.46,-1.9300000000000002,3.9618808665,0.0
2020-05-23 14:30:00,18.39856,-5.66652,19.251401481,17.36856,-4.19652,17.868342301,1.03,-1.47,1.7949373248,32.56,18.21856,-4.52652,18.772461527,17.36856,-4.19652,17.868342301,0.85,-0.33,0.9118113840000001,0.0
2020-05-23 15:00:00,18.06492,-5.98756,19.03134807,13.62492,-2.5275600000000003,13.8573808694,4.44,-3.46,5.6289608277,32.71,17.86492,-4.83756,18.5083049834,13.62492,-2.5275600000000003,13.8573808694,4.24,-2.31,4.8284262446,0.0
2020-05-23 15:30:00,17.81856,-5.95468,18.7872109259,13.678560000000001,-2.52468,13.90960146,4.14,-3.43,5.3762905427,32.66,17.61856,-4.81468,18.2645777388,13.678560000000001,-2.52468,13.90960146,3.94,-2.29,4.5571592028,0.0
2020-05-23 16:00:00,19.0432,-6.12004,20.0024587449,13.1832,-2.48004,13.4144459685,5.86,-3.64,6.898492589,32.68,18.8232,-4.97004,19.4682858989,13.1832,-2.48004,13.4144459685,5.64,-2.49,6.1652007267,0.0
2020-05-23 16:30:00,20.32264,-6.28544,21.2724341006,12.66264,-2.39544,12.8872256348,7.66,-3.89,8.5911407857,32.73,20.10264,-5.14544,20.7507033077,12.66264,-2.39544,12.8872256348,7.44,-2.75,7.9319669692,0.0
2020-05-23 17:00:00,20.109,-5.6776800000000005,20.8951652586,17.739,-3.30768,18.0447462709,2.37,-2.37,3.3516861428,32.63,19.939,-4.54768,20.4510418899,17.739,-3.30768,18.0447462709,2.2,-1.24,2.5253910588,0.0
2020-05-23 17:30:00,21.89188,-5.29084,22.5221534903,17.02188,-2.40084,17.1903586769,4.87,-2.89,5.6629497614,32.44,21.68188,-4.17084,22.07939824,17.02188,-2.40084,17.1903586769,4.66,-1.77,4.9848269779,0.0
2020-05-23 18:00:00,22.66964,-5.3456,23.2913721599,18.08964,-2.8656,18.3152051228,4.58,-2.48,5.2083394667,32.62,22.46964,-4.2156,22.8616710914,18.08964,-2.8656,18.3152051228,4.38,-1.35,4.5833284848,0.0
2020-05-23 18:30:00,23.56644,-6.2298,24.375961567,13.36644,-2.8098,13.6585758523,10.2,-3.42,10.7580853315,32.71,23.30644,-5.0998,23.85787303,13.36644,-2.8098,13.6585758523,9.94,-2.29,10.200377444,0.0
2020-05-23 19:00:00,23.10496,-6.5034,24.0027787592,11.78496,-2.2734,12.0022343654,11.32,-4.23,12.0845066097,32.88,22.85496,-5.3534,23.4735614716,11.78496,-2.2734,12.0022343654,11.07,-3.08,11.49048737,0.0
2020-05-23 19:30:00,22.47852,-6.73112,23.4646934317,11.19852,-2.12112,11.3976313436,11.28,-4.61,12.185667811,32.84,22.22852,-5.58112,22.9184642122,11.19852,-2.12112,11.3976313436,11.03,-3.46,11.559952422,0.0
2020-05-23 20:00:00,21.97064,-6.78856,22.9955119291,10.79064,-2.06856,10.987122102,11.18,-4.72,12.1355181183,32.68,21.72064,-5.65856,22.4456121165,10.79064,-2.06856,10.987122102,10.93,-3.59,11.5044773893,0.0
2020-05-23 20:30:00,21.2672,-6.86144,22.3466586924,10.1772,-1.8914400000000002,10.3514706739,11.09,-4.97,12.1527363174,32.57,21.0172,-5.73144,21.7846758138,10.1772,-1.8914400000000002,10.3514706739,10.84,-3.84,11.5000521738,0.0
2020-05-23 21:00:00,20.99496,-7.1458,22.1777095986,8.27496,-1.4958,8.4090653845,12.72,-5.65,13.918365565,32.64,20.73496,-6.0258,21.592795832,8.27496,-1.4958,8.4090653845,12.46,-4.53,13.25792216,0.0
2020-05-23 21:30:00,20.8658,-7.34908,22.1221740904,7.4358,-1.36908,7.5607871076,13.43,-5.98,14.7012006312,32.6,20.5858,-6.20908,21.5018100654,7.4358,-1.36908,7.5607871076,13.15,-4.84,14.0124266278,0.0
2020-05-23 22:00:00,21.06408,-7.51288,22.3637839406,6.45408,-1.17288,6.5597862877,14.61,-6.34,15.9263209813,32.7,20.80408,-6.38288,21.7612247298,6.45408,-1.17288,6.5597862877,14.35,-5.21,15.2665189221,0.0
2020-05-23 22:30:00,20.16776,-7.83336,21.6356204512,5.83776,-1.05336,5.9320324601,14.33,-6.78,15.8529902542,32.75,19.89776,-6.69336,20.9933780299,5.83776,-1.05336,5.9320324601,14.06,-5.64,15.1490329724,0.0
2020-05-23 23:00:00,18.79876,-8.03488,20.4438908761,5.55876,-0.9748800000000001,5.6435984754,13.24,-7.06,15.0047059285,32.67,18.53876,-6.90488,19.7828964045,5.55876,-0.9748800000000001,5.6435984754,12.98,-5.93,14.2704344713,0.0
2020-05-23 23:30:00,17.59584,-8.26256,19.4392253719,5.32584,-0.9525600000000001,5.4103550955,12.27,-7.31,14.2824717749,32.78,17.33584,-7.10256,18.7343990312,5.32584,-0.9525600000000001,5.4103550955,12.01,-6.15,13.4930574741,0.0
2020-05-24 00:00:00,16.2372,-8.37164,18.2683064385,5.7672,-1.24164,5.8993445169,10.47,-7.13,12.6671938487,32.89,16.0172,-7.22164,17.5699396735,5.7672,-1.24164,5.8993445169,10.25,-5.98,11.8668824887,0.0
2020-05-24 00:30:00,14.7974,-8.3916,17.0112315051,8.1774,-1.9116,8.3978619493,6.62,-6.48,9.2636277991,32.89,14.5674,-7.2116,16.2547321516,8.1774,-1.9116,8.3978619493,6.39,-5.3,8.3019335097,0.0
2020-05-24 01:00:00,14.35016,-8.61824,16.7392100388,5.60016,-0.9482400000000001,5.6798724566,8.75,-7.67,11.6357810223,33.06,14.11016,-7.42824,15.9460140701,5.60016,-0.9482400000000001,5.6798724566,8.51,-6.48,10.6962844016,0.0
2020-05-24 01:30:00,13.5532,-8.5312,16.0146996125,5.8932,-1.0512,5.9862198155,7.66,-7.48,10.706353254,32.99,13.3332,-7.3412,15.2206254694,5.8932,-1.0512,5.9862198155,7.44,-6.29,9.7425715291,0.0
2020-05-24 02:00:00,13.07228,-8.55668,15.6237408139,6.45228,-1.15668,6.5551373609,6.62,-7.4,9.9289677208,32.99,12.85228,-7.36668,14.813813669,6.45228,-1.15668,6.5551373609,6.4,-6.21,8.9176286085,0.0
2020-05-24 02:30:00,12.79572,-8.67796,15.460835685,5.44572,-0.95796,5.5293357359,7.35,-7.72,10.6593104843,33.05,12.55572,-7.48796,14.6190167139,5.44572,-0.95796,5.5293357359,7.11,-6.53,9.6536521586,0.0
2020-05-24 03:00:00,12.53176,-8.70932,15.2609719075,4.99176,-0.8593200000000001,5.065184968,7.54,-7.85,10.8845808371,33.05,12.31176,-7.5193200000000004,14.426351152,4.99176,-0.8593200000000001,5.065184968,7.32,-6.66,9.8963629683,0.0
2020-05-24 03:30:00,12.32332,-8.718,15.0952886631,5.05332,-0.8280000000000001,5.1207057153,7.27,-7.89,10.728699828,33.19,12.12332,-7.538,14.2757252643,5.05332,-0.8280000000000001,5.1207057153,7.07,-6.71,9.7472560241,0.0
2020-05-24 04:00:00,12.27,-8.79716,15.0977787792,3.7800000000000002,-0.58716,3.8253309485,8.49,-8.21,11.8103429247,33.19,12.04,-7.58716,14.2311839587,3.7800000000000002,-0.58716,3.8253309485,8.26,-7.0,10.8271695286,0.0
2020-05-24 04:30:00,12.03108,-6.70052,13.7711239279,3.60108,-0.56052,3.6444423218,8.43,-6.14,10.4290220059,32.8,11.52108,-12.16052,16.7515232453,3.60108,-0.56052,3.6444423218,7.92,-11.6,14.0458677197,0.0
2020-05-24 05:00:00,11.8534,-5.62176,13.1189663106,4.3434,-0.7617600000000001,4.4096940776,7.51,-4.86,8.9453731057,32.63,11.2834,-12.79176,17.0570876605,4.3434,-0.7617600000000001,4.4096940776,6.94,-12.03,13.888286431400001,0.0
2020-05-24 05:30:00,11.91436,-4.8812,12.8754839773,4.01436,-0.6912,4.0734314343,7.9,-4.19,8.9423766416,32.53,11.33436,-12.0112,16.5147401448,4.01436,-0.6912,4.0734314343,7.32,-11.32,13.480534114,0.0
2020-05-24 06:00:00,12.04504,-4.89936,13.0033348419,4.41504,-0.72936,4.4748792398,7.63,-4.17,8.695159573,32.57,11.46504,-12.06936,16.6468193061,4.41504,-0.72936,4.4748792398,7.05,-11.34,13.3528311605,0.0
2020-05-24 06:30:00,12.49128,-4.84936,13.3995659798,4.12128,-0.72936,4.1853213554,8.37,-4.12,9.3290567583,32.57,11.91128,-12.00936,16.9145889352,4.12128,-0.72936,4.1853213554,7.79,-11.28,13.7084827753,0.0
2020-05-24 07:00:00,12.99068,-4.82444,13.8575967677,3.8206800000000003,-0.6944400000000001,3.8832772984,9.17,-4.13,10.0571268263,32.57,12.38068,-11.98444,17.2310196847,3.8206800000000003,-0.6944400000000001,3.8832772984,8.56,-11.29,14.1681932511,0.0
2020-05-24 07:30:00,13.71396,-4.65608,14.482809805,3.78396,-0.67608,3.843883121,9.93,-3.98,10.697911011,32.57,13.08396,-11.83608,17.643208298,3.78396,-0.67608,3.843883121,9.3,-11.16,14.5270643972,0.0
2020-05-24 08:00:00,14.78736,-4.552,15.4721271895,4.25736,-0.7020000000000001,4.3148485686,10.53,-3.85,11.2117527622,32.54,14.14736,-11.712,18.3662391079,4.25736,-0.7020000000000001,4.3148485686,9.89,-11.01,14.7997364841,0.0
2020-05-24 08:30:00,15.89448,-4.18468,16.4361200158,4.79448,-0.8146800000000001,4.8632028513000005,11.1,-3.37,11.60029741,32.46,15.23448,-11.34468,18.9945030252,4.79448,-0.8146800000000001,4.8632028513000005,10.44,-10.53,14.8281657665,0.0
2020-05-24 09:00:00,17.14244,-3.82444,17.5638717391,5.39244,-0.8744400000000001,5.4628796863,11.75,-2.95,12.11466054,32.34,16.47244,-10.93444,19.7712735469,5.39244,-0.8744400000000001,5.4628796863,11.08,-10.06,14.9656272839,0.0
2020-05-24 09:30:00,18.48692,-4.1738,18.9522246063,7.03692,-1.1538,7.1308833623,11.45,-3.02,11.8415750642,32.28,17.81692,-11.2438,21.0681199144,7.03692,-1.1538,7.1308833623,10.78,-10.09,14.765381810200001,0.0
2020-05-24 10:00:00,19.04264,-4.03544,19.465531438,6.90264,-1.13544,6.9954029879,12.14,-2.9,12.481570414,32.26,18.37264,-10.83544,21.3298068571,6.90264,-1.13544,6.9954029879,11.47,-9.7,15.0216809978,0.0
2020-05-24 10:30:00,20.52884,-6.80812,21.6283094503,8.44884,-1.42812,8.5686885858,12.08,-5.38,13.2238723527,32.74,20.27884,-5.66812,21.0560902373,8.44884,-1.42812,8.5686885858,11.83,-4.24,12.5668810769,0.0
2020-05-24 11:00:00,21.53676,-5.48696,22.2247330994,8.81676,-1.50696,8.9446176743,12.72,-3.98,13.3281206477,32.9,21.28676,-4.34696,21.7260721839,8.81676,-1.50696,8.9446176743,12.47,-2.84,12.789311944,0.0
2020-05-24 11:30:00,22.43756,-5.37184,23.071644149,8.28756,-1.40184,8.4052844175,14.15,-3.9699999999999998,14.6963737024,32.93,22.18756,-4.24184,22.58940073,8.28756,-1.40184,8.4052844175,13.9,-2.84,14.1871632119,0.0
2020-05-24 12:00:00,22.28328,-5.20784,22.8837532984,9.77328,-1.97784,9.9714017582,12.51,-3.23,12.9202554154,32.86,22.03328,-4.06784,22.4056410268,9.77328,-1.97784,9.9714017582,12.26,-2.09,12.4368685769,0.0
2020-05-24 12:30:00,23.11824,-5.18488,23.6925304962,8.86824,-1.42488,8.9819799439,14.25,-3.76,14.7377101342,32.88,22.84824,-4.05488,23.2052606732,8.86824,-1.42488,8.9819799439,13.98,-2.63,14.2252346202,0.0
2020-05-24 13:00:00,22.87136,-5.30872,23.4793870509,9.26136,-1.45872,9.3755348161,13.61,-3.85,14.1440658935,32.97,22.61136,-4.16872,22.9924297865,9.26136,-1.45872,9.3755348161,13.35,-2.71,13.6222832154,0.0
2020-05-24 13:30:00,21.50116,-5.27132,22.1379017951,11.89116,-2.37132,12.1252977154,9.61,-2.9,10.0380326758,32.97,21.28116,-4.13132,21.6784587987,11.89116,-2.37132,12.1252977154,9.39,-1.76,9.5535176768,0.0
2020-05-24 14:00:00,20.5226,-5.54556,21.2586534492,10.5426,-2.00556,10.7316674228,9.98,-3.54,10.5892398216,33.08,20.2826,-4.38556,20.751313194,10.5426,-2.00556,10.7316674228,9.74,-2.38,10.0265647158,0.0
2020-05-24 14:30:00,19.91136,-5.90868,20.769563221,9.62136,-1.49868,9.7373820913,10.29,-4.41,11.1951864656,33.16,19.66136,-4.7386800000000004,20.2243458533,9.62136,-1.49868,9.7373820913,10.04,-3.24,10.549843600700001,0.0
2020-05-24 15:00:00,18.9304,-6.02244,19.865292037,10.4004,-1.7024400000000002,10.5388150242,8.53,-4.32,9.5615532211,33.08,18.7104,-4.86244,19.3319008614,10.4004,-1.7024400000000002,10.5388150242,8.31,-3.16,8.8905399161,0.0
2020-05-24 15:30:00,18.72316,-6.18276,19.7175871141,9.35316,-1.47276,9.4684013436,9.37,-4.71,10.4871826531,33.17,18.48316,-5.00276,19.1482325869,9.35316,-1.47276,9.4684013436,9.13,-3.5300000000000002,9.7886567005,0.0
2020-05-24 16:00:00,18.52392,-6.24472,19.5482004298,9.40392,-1.49472,9.5219692945,9.12,-4.75,10.2828449371,33.07,18.29392,-5.07472,18.9847383981,9.40392,-1.49472,9.5219692945,8.89,-3.58,9.5837623092,0.0
2020-05-24 16:30:00,19.23692,-6.28732,20.2383172193,8.11692,-1.32732,8.2247290939,11.12,-4.96,12.1760420499,33.12,18.98692,-5.11732,19.6644373189,8.11692,-1.32732,8.2247290939,10.87,-3.79,11.5117765788,0.0
2020-05-24 17:00:00,19.33116,-6.24808,20.3158128223,8.47116,-1.73808,8.64762822,10.86,-4.51,11.759238921,33.01,19.11116,-5.09808,19.7794554079,8.47116,-1.73808,8.64762822,10.64,-3.36,11.1579209533,0.0
2020-05-24 17:30:00,21.97112,-5.88896,22.746647312,9.14112,-0.40896000000000005,9.1502635555,12.83,-5.48,13.9513189341,33.06,21.71112,-4.71896,22.2180403082,9.14112,-0.40896000000000005,9.1502635555,12.57,-4.31,13.2883783811,0.0
2020-05-24 18:00:00,23.75264,-4.96488,24.2659831943,13.47264,0.5551200000000001,13.4840715952,10.28,-5.52,11.668281793,33.0,23.53264,-3.80488,23.8382519742,13.47264,0.5551200000000001,13.4840715952,10.06,-4.36,10.9641780358,0.0
2020-05-24 18:30:00,24.44724,-5.23904,25.0023015688,11.93724,0.48096000000000005,11.9469251835,12.51,-5.72,13.7556715576,32.78,24.21724,-4.08904,24.5600277145,11.93724,0.48096000000000005,11.9469251835,12.28,-4.57,13.1027974112,0.0
2020-05-24 19:00:00,23.58868,-5.96264,24.3306165132,11.30868,-1.77264,11.4467679243,12.28,-4.19,12.9751493248,32.66,23.34868,-4.85264,23.8476198542,11.30868,-1.77264,11.4467679243,12.04,-3.08,12.4277109719,0.0
2020-05-24 19:30:00,24.8578,-5.11204,25.3780057097,12.0078,0.41796000000000005,12.0150718434,12.85,-5.53,13.9894031324,32.74,24.6178,-3.9720400000000002,24.9361821176,12.0078,0.41796000000000005,12.0150718434,12.61,-4.39,13.3523106615,0.0
2020-05-24 20:00:00,25.01956,-5.24436,25.5632880202,10.78956,0.66564,10.8100731544,14.23,-5.91,15.4084716958,32.84,24.76956,-4.10436,25.1073071755,10.78956,0.66564,10.8100731544,13.98,-4.77,14.7713675738,0.0
2020-05-24 20:30:00,24.76604,-5.44456,25.3574440919,10.43604,0.77544,10.4648095097,14.33,-6.22,15.6216932501,32.92,24.51604,-4.30456,24.8910717743,10.43604,0.77544,10.4648095097,14.08,-5.08,14.968393367400001,0.0
2020-05-24 21:00:00,24.25396,-5.8456,24.9484591717,9.63396,0.5544,9.6498986856,14.62,-6.4,15.9594611438,32.92,24.00396,-4.6956,24.458919744,9.63396,0.5544,9.6498986856,14.37,-5.25,15.2989999673,0.0
2020-05-24 21:30:00,23.16092,-6.55344,24.0702262366,6.91092,-0.6134400000000001,6.9380922363,16.25,-5.94,17.3016213113,32.73,22.89092,-5.42344,23.5246236926,6.91092,-0.6134400000000001,6.9380922363,15.98,-4.8100000000000005,16.6882144042,0.0
2020-05-24 22:00:00,23.3808,-6.6902,24.3191402948,4.6008,0.3798,4.6164497918,18.78,-7.07,20.066721207,32.78,23.1008,-5.5602,23.7605299747,4.6008,0.3798,4.6164497918,18.5,-5.94,19.4302238793,0.0
2020-05-24 22:30:00,23.62472,-7.19976,24.6974480288,4.64472,0.48024000000000006,4.6694811635,18.98,-7.68,20.4749310133,32.88,23.33472,-6.07976,24.113743781,4.64472,0.48024000000000006,4.6694811635,18.69,-6.5600000000000005,19.8078191631,0.0
2020-05-24 23:00:00,22.02956,-7.37252,23.2304878327,5.29956,-0.00252,5.2995605991,16.73,-7.37,18.281405854,32.85,21.73956,-6.22252,22.6125678361,5.29956,-0.00252,5.2995605991,16.44,-6.22,17.5773149258,0.0
2020-05-24 23:30:00,20.21524,-7.449,21.5439905602,6.73524,-0.279,6.7410161591,13.48,-7.17,15.2682448238,32.93,19.96524,-6.279,20.9293251028,6.73524,-0.279,6.7410161591,13.23,-6.0,14.526971466900001,0.0
2020-05-25 00:00:00,19.05436,-7.58316,20.5078753311,5.45436,0.09684000000000001,5.4552196102,13.6,-7.68,15.6186555119,32.93,18.79436,-6.43316,19.8648814594,5.45436,0.09684000000000001,5.4552196102,13.34,-6.53,14.8524913735,0.0
2020-05-25 00:30:00,16.75496,-8.24444,18.6734966066,0.53496,0.29556000000000004,0.6111774826,16.22,-8.54,18.3308483164,33.05,16.47496,-7.07444,17.929640496,0.53496,0.29556000000000004,0.6111774826,15.94,-7.37,17.5613353706,0.0
2020-05-25 01:00:00,15.8946,-8.46548,18.0084052817,0.1746,0.5245200000000001,0.5528167783,15.72,-8.99,18.109072312,33.0,15.6146,-7.29548,17.2348415017,0.1746,0.5245200000000001,0.5528167783,15.44,-7.82,17.3073972624,0.0
2020-05-25 01:30:00,15.26964,-8.43904,17.44646961,0.08964000000000001,0.57096,0.5779538487,15.18,-9.01,17.652549391,32.92,14.98964,-7.27904,16.6635449605,0.08964000000000001,0.57096,0.5779538487,14.9,-7.85,16.8413924602,0.0
2020-05-25 02:00:00,14.87776,-8.5218,17.1455188856,0.07776000000000001,0.6282,0.6329943583000001,14.8,-9.15,17.4000718389,32.96,14.60776,-7.3518,16.3534588225,0.07776000000000001,0.6282,0.6329943583000001,14.53,-7.98,16.5771318388,0.0
2020-05-25 02:30:00,14.54052,-8.5712,16.8787496963,0.11052000000000001,0.7488,0.7569122211,14.43,-9.32,17.1781052506,33.04,14.27052,-7.4012,16.0756182622,0.11052000000000001,0.7488,0.7569122211,14.16,-8.15,16.337934386,0.0
2020-05-25 03:00:00,14.08188,-8.5944,16.4973651137,0.10188000000000001,0.43560000000000004,0.44735544530000004,13.98,-9.03,16.6427551806,33.17,13.81188,-7.4044,15.6714124601,0.10188000000000001,0.43560000000000004,0.44735544530000004,13.71,-7.84,15.7933435345,0.0
2020-05-25 03:30:00,13.75032,-6.56784,15.2383667881,0.04032,0.5421600000000001,0.5436572155,13.71,-7.11,15.4439696969,32.76,13.13032,-11.71784,17.5986669259,0.04032,0.5421600000000001,0.5436572155,13.09,-12.26,17.9347623346,0.0
2020-05-25 04:00:00,13.583919999999999,-5.96736,14.836855055400001,0.04392,0.69264,0.6940310771,13.54,-6.66,15.0893074725,32.64,12.84392,-13.12736,18.3655618356,0.04392,0.69264,0.6940310771,12.8,-13.82,18.8369955141,0.0
2020-05-25 04:30:00,13.46096,-5.96608,14.7238430679,0.03096,0.6739200000000001,0.674630779,13.43,-6.64,14.9818056322,32.56,12.73096,-13.07608,18.2499646763,0.03096,0.6739200000000001,0.674630779,12.7,-13.75,18.7177055218,0.0
2020-05-25 05:00:00,13.47224,-5.79876,14.6672038288,0.012240000000000001,0.74124,0.7413410519,13.46,-6.54,14.964731872,32.56,12.74224,-12.92876,18.1526173142,0.012240000000000001,0.74124,0.7413410519,12.73,-13.67,18.6794486,0.0
2020-05-25 05:30:00,13.21792,-5.63896,14.3705003047,0.9079200000000001,0.40104,0.9925481389,12.31,-6.04,13.7119546382,32.6,12.50792,-12.77896,17.8815514262,0.9079200000000001,0.40104,0.9925481389,11.6,-13.18,17.5576877749,0.0
2020-05-25 06:00:00,12.33076,-5.22732,13.3930025222,6.35076,-1.77732,6.5947720931,5.98,-3.45,6.9038322691000005,32.46,11.81076,-12.37732,17.1082466127,6.35076,-1.77732,6.5947720931,5.46,-10.6,11.9235732899,0.0
2020-05-25 06:30:00,13.74024,-4.88856,14.5839711372,9.21024,-1.43856,9.3219083739,4.53,-3.45,5.6941548978,32.42,13.27024,-11.99856,17.8903524764,9.21024,-1.43856,9.3219083739,4.06,-10.56,11.3135847546,0.0
2020-05-25 07:00:00,14.35936,-4.45916,15.0358015255,11.52936,-1.28916,11.6012100884,2.83,-3.17,4.2494470228,32.61,13.91936,-11.65916,18.1572188045,11.52936,-1.28916,11.6012100884,2.39,-10.37,10.6418513427,0.0
2020-05-25 07:30:00,16.10096,-3.23436,16.4226062953,9.57096,-0.14436000000000002,9.5720486382,6.53,-3.09,7.2241954569,32.76,15.58096,-10.51436,18.7967571866,9.57096,-0.14436000000000002,9.5720486382,6.01,-10.37,11.9856998127,0.0
2020-05-25 08:00:00,17.65192,-3.47676,17.991057217,5.28192,0.9932400000000001,5.3744957516,12.37,-4.47,13.1528628062,32.74,16.96192,-10.73676,20.074479953,5.28192,0.9932400000000001,5.3744957516,11.68,-11.73,16.5534075042,0.0
2020-05-25 08:30:00,18.496,-3.36556,18.7997077135,4.356,0.6044400000000001,4.3977362033,14.14,-3.9699999999999998,14.6867457253,32.63,17.766,-10.585560000000001,20.6805424618,4.356,0.6044400000000001,4.3977362033,13.41,-11.19,17.465514593,0.0
2020-05-25 09:00:00,17.8318,-3.05464,18.0915426863,2.1618,0.49536,2.2178279396000002,15.67,-3.55,16.0670905892,32.49,17.0518,-10.24464,19.8926250648,2.1618,0.49536,2.2178279396000002,14.89,-10.74,18.3591857118,0.0
2020-05-25 09:30:00,19.38508,-3.56856,19.7108078749,2.57508,0.45144000000000006,2.6143517514,16.81,-4.02,17.2839954872,32.4,18.59508,-10.69856,21.453116004,2.57508,0.45144000000000006,2.6143517514,16.02,-11.15,19.5182709275,0.0
2020-05-25 10:00:00,20.13144,-3.48912,20.4315646696,2.9714400000000003,0.38088000000000005,2.9957511993,17.16,-3.87,17.5909778011,32.4,19.31144,-10.61912,22.0385440637,2.9714400000000003,0.38088000000000005,2.9957511993,16.34,-11.0,19.6976039152,0.0
2020-05-25 10:30:00,20.03452,-4.649,20.5668469297,3.40452,0.171,3.4088117329,16.63,-4.82,17.3144246223,32.3,19.23452,-11.709,22.5181580204,3.40452,0.171,3.4088117329,15.83,-11.88,19.7920009095,0.0
2020-05-25 11:00:00,20.00884,-4.66884,20.5463316699,3.76884,0.011160000000000002,3.768856523,16.24,-4.68,16.9008875507,32.32,19.22884,-11.72884,22.5236314899,3.76884,0.011160000000000002,3.768856523,15.46,-11.74,19.412346586600002,0.0
2020-05-25 11:30:00,20.03344,-4.44968,20.5216561304,4.12344,-0.31968,4.135813431,15.91,-4.13,16.4373051319,32.19,19.25344,-11.46968,22.4109016136,4.12344,-0.31968,4.135813431,15.13,-11.15,18.7946641364,0.0
2020-05-25 12:00:00,19.93564,-5.79636,20.7612025533,4.62564,-0.48636,4.6511387272,15.31,-5.31,16.20469685,32.5,19.46564,-8.10636,21.0861142238,4.62564,-0.48636,4.6511387272,14.84,-7.62,16.6820262558,0.0
2020-05-25 12:30:00,19.96252,-6.90612,21.1233685336,5.58252,-0.7261200000000001,5.6295452574,14.38,-6.18,15.6517347281,32.63,19.70252,-5.79612,20.5373878915,5.58252,-0.7261200000000001,5.6295452574,14.12,-5.07,15.0026431005,0.0
2020-05-25 13:00:00,19.59392,-6.90052,20.7735138394,5.98392,-0.7405200000000001,6.0295661898,13.61,-6.16,14.9391331743,32.61,19.33392,-5.78052,20.1795657544,5.98392,-0.7405200000000001,6.0295661898,13.35,-5.04,14.2696916575,0.0
2020-05-25 13:30:00,19.4756,-7.0754,20.7210106057,6.0156,-0.8154,6.0706112147,13.46,-6.26,14.8445006652,32.87,19.2156,-5.9254,20.1084471932,6.0156,-0.8154,6.0706112147,13.2,-5.11,14.1545787645,0.0
2020-05-25 14:00:00,18.75596,-7.2166,20.0964014461,5.83596,-0.7866000000000001,5.8887323493,12.92,-6.43,14.4316076721,32.87,18.50596,-6.0766,19.47808058,5.83596,-0.7866000000000001,5.8887323493,12.67,-5.29,13.7300036417,0.0
2020-05-25 14:30:00,18.34364,-7.34636,19.7600135045,5.54364,-0.75636,5.594999991,12.8,-6.59,14.3968086741,32.79,18.09364,-6.20636,19.1284791058,5.54364,-0.75636,5.594999991,12.55,-5.45,13.6822878204,0.0
2020-05-25 15:00:00,17.79532,-7.44424,19.2896377125,5.75532,-0.8042400000000001,5.811239995,12.04,-6.64,13.7495890848,32.87,17.54532,-6.29424,18.6401639231,5.75532,-0.8042400000000001,5.811239995,11.79,-5.49,13.0055449713,0.0
2020-05-25 15:30:00,17.67228,-7.51552,19.2039714973,6.09228,-0.8755200000000001,6.154868875,11.58,-6.64,13.3486328888,32.92,17.42228,-6.36552,18.5487381045,6.09228,-0.8755200000000001,6.154868875,11.33,-5.49,12.5900357426,0.0
2020-05-25 16:00:00,17.78812,-7.50952,19.3082910628,6.6481200000000005,-0.9295200000000001,6.7127868255,11.14,-6.58,12.9381606112,32.86,17.54812,-6.35952,18.6649406687,6.6481200000000005,-0.9295200000000001,6.7127868255,10.9,-5.43,12.1776393443,0.0
2020-05-25 16:30:00,18.87356,-6.71664,20.0330856326,6.79356,-1.01664,6.8692076954,12.08,-5.7,13.3572601981,33.12,18.61356,-5.54664,19.4224053908,6.79356,-1.01664,6.8692076954,11.82,-4.53,12.6583292736,0.0
2020-05-25 17:00:00,19.95412,-6.4844,20.9812856692,5.8741200000000005,-0.8244,5.9316878824,14.08,-5.66,15.1750453047,32.93,19.69412,-5.3544,20.4090166822,5.8741200000000005,-0.8244,5.9316878824,13.82,-4.53,14.5434968285,0.0
2020-05-25 17:30:00,20.905640000000002,-6.20424,21.8068424534,4.98564,-0.7142400000000001,5.0365409744,15.92,-5.49,16.8400267221,32.91,20.63564,-5.06424,21.2479684908,4.98564,-0.7142400000000001,5.0365409744,15.65,-4.35,16.2433063137,0.0
2020-05-25 18:00:00,21.91904,-6.04852,22.7382696948,4.64904,-0.66852,4.6968597927,17.27,-5.38,18.0885958548,32.65,21.64904,-4.9385200000000005,22.2051776105,4.64904,-0.66852,4.6968597927,17.0,-4.27,17.5280603605,0.0
2020-05-25 18:30:00,22.63236,-6.08716,23.4366643539,3.85236,-0.58716,3.8968492959,18.78,-5.5,19.568811920999998,32.69,22.33236,-4.99716,22.8846217193,3.85236,-0.58716,3.8968492959,18.48,-4.41,18.9989078633,0.0
2020-05-25 19:00:00,23.23728,-6.19748,24.0495309757,4.06728,-0.44748000000000004,4.0918217152,19.17,-5.75,20.0137802526,32.69,22.93728,-5.08748,23.4947072029,4.06728,-0.44748000000000004,4.0918217152,18.87,-4.64,19.4320997321,0.0
2020-05-25 19:30:00,23.52576,-6.05156,24.2916191723,6.12576,-0.42156000000000005,6.1402482369,17.4,-5.63,18.2881628383,32.72,23.26576,-4.94156,23.784755698,6.12576,-0.42156000000000005,6.1402482369,17.14,-4.52,17.7259696491,0.0
2020-05-25 20:00:00,23.69796,-6.24496,24.5069956046,4.73796,-0.17496,4.7411892984,18.96,-6.07,19.907950673,32.77,23.41796,-5.13496,23.9743334582,4.73796,-0.17496,4.7411892984,18.68,-4.96,19.3272864107,0.0
2020-05-25 20:30:00,23.75048,-6.46968,24.6158903868,4.02048,0.13032000000000002,4.0225915444,19.73,-6.6,20.8046365025,32.82,23.47048,-5.35968,24.0746672071,4.02048,0.13032000000000002,4.0225915444,19.45,-5.49,20.2099628896,0.0
2020-05-25 21:00:00,23.091,-6.74632,24.0563321091,3.8609999999999998,0.19368000000000002,3.8658547493,19.23,-6.94,20.4439844453,32.96,22.801,-5.60632,23.4801282991,3.8609999999999998,0.19368000000000002,3.8658547493,18.94,-5.8,19.8081700316,0.0
2020-05-25 21:30:00,22.6062,-6.9992,23.6649335321,3.7962,0.2808,3.8065710397,18.81,-7.28,20.1696430311,32.89,22.3162,-5.8692,23.0751011066,3.7962,0.2808,3.8065710397,18.52,-6.15,19.5144279957,0.0
2020-05-25 22:00:00,22.49944,-7.15204,23.6088220052,4.06944,0.057960000000000005,4.0698527338,18.43,-7.21,19.7901237995,32.85,22.20944,-6.02204,23.0113926322,4.06944,0.057960000000000005,4.0698527338,18.14,-6.08,19.1318059785,0.0
2020-05-25 22:30:00,20.64328,-7.6916,22.0296554607,0.41328000000000004,0.4284,0.5952536589,20.23,-8.12,21.7987912509,32.71,20.35328,-6.5716,21.3878922131,0.41328000000000004,0.4284,0.5952536589,19.94,-7.0,21.1329978943,0.0
2020-05-25 23:00:00,19.57988,-8.14384,21.2059857295,0.38988,0.23616,0.4558266776,19.19,-8.38,20.9399259789,32.89,19.27988,-7.00384,20.5126192272,0.38988,0.23616,0.4558266776,18.89,-7.24,20.2299209094,0.0
2020-05-25 23:30:00,18.2584,-8.30488,20.0584197377,2.1384,-0.43488000000000004,2.182172123,16.12,-7.87,17.9385423042,32.92,17.9884,-7.16488,19.3628004166,2.1384,-0.43488000000000004,2.182172123,15.85,-6.73,17.2196225278,0.0
2020-05-26 00:00:00,17.19,-8.804,19.3133766079,0.63,0.126,0.6424764587,16.56,-8.93,18.8143163575,33.17,16.9,-7.624,18.5401018336,0.63,0.126,0.6424764587,16.27,-7.75,18.0215260175,0.0
2020-05-26 00:30:00,15.99544,-8.14732,17.9508474445,0.8654400000000001,0.11268,0.8727446224000001,15.13,-8.26,17.2378798,33.12,15.63544,-8.65732,17.8722179255,0.8654400000000001,0.11268,0.8727446224000001,14.77,-8.77,17.1774794426,0.0
2020-05-26 01:00:00,15.37772,-4.4722,16.014832039,1.01772,-0.0522,1.019057819,14.36,-4.42,15.0248460891,32.44,14.62772,-11.5922,18.6641177996,1.01772,-0.0522,1.019057819,13.61,-11.54,17.8438700959,0.0
2020-05-26 01:30:00,14.81384,-4.47816,15.475909425,1.11384,-0.12816000000000002,1.1211888918,13.7,-4.35,14.3740217058,32.51,14.09384,-11.62816,18.2715743966,1.11384,-0.12816000000000002,1.1211888918,12.98,-11.5,17.3415800895,0.0
2020-05-26 02:00:00,14.44484,-4.4696,15.1205398973,1.10484,-0.1296,1.1124152038,13.34,-4.34,14.0282286836,32.51,13.73484,-11.6196,17.9905790342,1.10484,-0.1296,1.1124152038,12.63,-11.49,17.0744546033,0.0
2020-05-26 02:30:00,14.26692,-4.86928,15.0749757547,0.64692,0.18072000000000002,0.6716883242,13.62,-5.05,14.5260765522,32.55,13.53692,-12.02928,18.1094389865,0.64692,0.18072000000000002,0.6716883242,12.89,-12.21,17.7548922835,0.0
2020-05-26 03:00:00,13.89776,-5.65184,15.0030339733,0.34776,0.30816000000000004,0.4646499792,13.55,-5.96,14.8028409435,32.53,13.17776,-12.79184,18.3653077623,0.34776,0.30816000000000004,0.4646499792,12.83,-13.1,18.3362727947,0.0
2020-05-26 03:30:00,13.84704,-5.69152,14.9711027206,0.16704000000000002,0.5284800000000001,0.5542503694,13.68,-6.22,15.0276678164,32.6,13.12704,-12.84152,18.3636547308,0.16704000000000002,0.5284800000000001,0.5542503694,12.96,-13.37,18.6203786213,0.0
2020-05-26 04:00:00,13.78344,-5.65944,14.9000831993,0.25344,0.34056000000000003,0.4245149552,13.53,-6.0,14.8007060642,32.75,13.04344,-12.88944,18.3376386306,0.25344,0.34056000000000003,0.4245149552,12.79,-13.23,18.4015488479,0.0
2020-05-26 04:30:00,13.78632,-5.78408,14.9505250941,0.25632000000000005,0.20592000000000002,0.3287901896,13.53,-5.99,14.7966550274,33.02,13.05632,-13.11408,18.5053123775,0.25632000000000005,0.20592000000000002,0.3287901896,12.8,-13.32,18.4732888247,0.0
2020-05-26 05:00:00,13.9424,-5.56988,15.0137963545,0.3024,0.24012000000000003,0.386139061,13.64,-5.8100000000000005,14.8258456757,32.99,13.2024,-12.88988,18.4513514999,0.3024,0.24012000000000003,0.386139061,12.9,-13.13,18.4067080164,0.0
2020-05-26 05:30:00,14.04156,-5.33012,15.0191739602,0.33156,0.20988,0.39240495410000004,13.71,-5.54,14.7870111923,32.94,13.32156,-12.65012,18.3708872091,0.33156,0.20988,0.39240495410000004,12.99,-12.86,18.2789414354,0.0
2020-05-26 06:00:00,14.59264,-5.28216,15.5192253813,0.24264000000000002,0.35784000000000005,0.4323466609,14.35,-5.64,15.4185634869,33.04,13.83264,-12.622160000000001,18.7259406288,0.24264000000000002,0.35784000000000005,0.4323466609,13.59,-12.98,18.7927778681,0.0
2020-05-26 06:30:00,14.920960000000001,-4.52244,15.5912639281,0.21096,0.54756,0.5867930429,14.71,-5.07,15.5592094915,32.89,14.170960000000001,-11.80244,18.4421717071,0.21096,0.54756,0.5867930429,13.96,-12.35,18.6387794665,0.0
2020-05-26 07:00:00,16.77036,-4.06564,17.2561410269,0.45036000000000004,0.41436000000000006,0.6119790349,16.32,-4.48,16.9237348124,32.86,15.980360000000001,-11.35564,19.604144091,0.45036000000000004,0.41436000000000006,0.6119790349,15.53,-11.77,19.4862464318,0.0
2020-05-26 07:30:00,19.26592,-3.67056,19.6124624706,0.6559200000000001,0.46944,0.8066008678000001,18.61,-4.14,19.0649337791,32.65,18.42592,-10.87056,21.3935411412,0.6559200000000001,0.46944,0.8066008678000001,17.77,-11.34,21.0800498102,0.0
2020-05-26 08:00:00,20.92176,-3.16036,21.1591095471,0.94176,0.44964000000000004,1.0435938037,19.98,-3.61,20.3035095488,32.44,20.05176,-10.28036,22.5335057376,0.94176,0.44964000000000004,1.0435938037,19.11,-10.73,21.9163181214,0.0
2020-05-26 08:30:00,21.86572,-3.991,22.2269609285,1.57572,0.459,1.6412112961,20.29,-4.45,20.7722555347,32.38,20.97572,-11.061,23.7134255332,1.57572,0.459,1.6412112961,19.4,-11.52,22.562588504,0.0
2020-05-26 09:00:00,23.06092,-5.01508,23.5999376832,1.78092,0.39492000000000005,1.8241814199,21.28,-5.41,21.9569237372,32.58,22.46092,-8.02508,23.8515164351,1.78092,0.39492000000000005,1.8241814199,20.68,-8.42,22.3284303076,0.0
2020-05-26 09:30:00,23.78744,-6.02492,24.5385811073,1.92744,0.32508000000000004,1.9546615972999999,21.86,-6.35,22.7636135093,32.94,23.47744,-4.91492,23.9863842119,1.92744,0.32508000000000004,1.9546615972999999,21.55,-5.24,22.1779191991,0.0
2020-05-26 10:00:00,23.88376,-5.80136,24.5782377234,2.63376,0.18864,2.6405069186,21.25,-5.99,22.0781022735,32.84,23.58376,-4.69136,24.045843599,2.63376,0.18864,2.6405069186,20.95,-4.88,21.5108553991,0.0
2020-05-26 10:30:00,23.85656,-5.66508,24.5199630187,3.16656,0.12492000000000002,3.1690230734,20.69,-5.79,21.4848830576,32.78,23.55656,-4.55508,23.9929213069,3.16656,0.12492000000000002,3.1690230734,20.39,-4.68,20.9201935938,0.0
2020-05-26 11:00:00,23.5838,-5.51636,24.2203602386,2.9538,0.14364000000000002,2.9572904642,20.63,-5.66,21.3923467623,32.58,23.3038,-4.43636,23.7223182781,2.9538,0.14364000000000002,2.9572904642,20.35,-4.58,20.8590244259,0.0
2020-05-26 11:30:00,23.60296,-5.44164,24.2221214317,3.5229600000000003,-0.07164000000000001,3.5236883305999998,20.08,-5.37,20.7856513008,32.78,23.31296,-4.33164,23.7119634162,3.5229600000000003,-0.07164000000000001,3.5236883305999998,19.79,-4.26,20.243312476,0.0
2020-05-26 12:00:00,23.61924,-5.36876,24.22172748,3.54924,-0.15876,3.5527889489,20.07,-5.21,20.7352115977,32.71,23.33924,-4.26876,23.7264079817,3.54924,-0.15876,3.5527889489,19.79,-4.11,20.2122784465,0.0
2020-05-26 12:30:00,24.09292,-5.211,24.650016534,4.10292,-0.441,4.1265522566,19.99,-4.77,20.5512286737,32.65,23.80292,-4.121,24.1570205432,4.10292,-0.441,4.1265522566,19.7,-3.68,20.0407684483,0.0
2020-05-26 13:00:00,23.8896,-5.28796,24.4678464341,3.9996,-0.5079600000000001,4.031727114,19.89,-4.78,20.4563070959,32.72,23.6096,-4.19796,23.9799099315,3.9996,-0.5079600000000001,4.031727114,19.61,-3.69,19.9541524501,0.0
2020-05-26 13:30:00,22.9212,-5.3374,23.5344268721,3.3912,-0.5274,3.4319656467,19.53,-4.8100000000000005,20.1136023626,32.81,22.6312,-4.2274,23.0226437274,3.3912,-0.5274,3.4319656467,19.24,-3.7,19.5925393964,0.0
2020-05-26 14:00:00,23.82008,-5.32968,24.4090495536,3.34008,-0.49968000000000007,3.3772495479,20.48,-4.83,21.0418464019,32.9,23.54008,-4.20968,23.9135269692,3.34008,-0.49968000000000007,3.3772495479,20.2,-3.71,20.5378698993,0.0
2020-05-26 14:30:00,23.94896,-5.44296,24.55969256,3.19896,-0.46296000000000004,3.2322866586,20.75,-4.98,21.3392338194,32.83,23.65896,-4.34296,24.0542655228,3.19896,-0.46296000000000004,3.2322866586,20.46,-3.88,20.8246488566,0.0
2020-05-26 15:00:00,23.74352,-5.77348,24.4353803592,2.60352,-0.30348,2.6211479357,21.14,-5.47,21.836219911,32.94,23.44352,-4.66348,23.9028591533,2.60352,-0.30348,2.6211479357,20.84,-4.36,21.2912000601,0.0
2020-05-26 15:30:00,23.48264,-6.0088,24.2392256231,3.21264,-0.4788,3.2481233366,20.27,-5.53,21.0108019837,33.02,23.20264,-4.8788,23.7100230369,3.21264,-0.4788,3.2481233366,19.99,-4.4,20.468514846,0.0
2020-05-26 16:00:00,23.09524,-6.09172,23.885124308199998,3.40524,-0.44172000000000006,3.4337699422,19.69,-5.65,20.4845942113,33.0,22.79524,-4.96172,23.3289869479,3.40524,-0.44172000000000006,3.4337699422,19.39,-4.52,19.9098593667,0.0
2020-05-26 16:30:00,22.56476,-5.59012,23.2468887267,3.25476,-0.33012,3.2714586765,19.31,-5.26,20.0135878842,33.17,22.28476,-4.45012,22.7247463412,3.25476,-0.33012,3.2714586765,19.03,-4.12,19.4708833903,0.0
2020-05-26 17:00:00,25.34148,-4.93196,25.8169486584,7.52148,-0.47196000000000005,7.5362727944,17.82,-4.46,18.3696488807,33.2,25.07148,-3.79196,25.3566178745,7.52148,-0.47196000000000005,7.5362727944,17.55,-3.32,17.8612681521,0.0
2020-05-26 17:30:00,26.09392,-4.90752,26.5513919318,6.88392,-0.31752,6.8912388956,19.21,-4.59,19.7507518844,33.23,25.81392,-3.76752,26.0874044841,6.88392,-0.31752,6.8912388956,18.93,-3.45,19.2418138438,0.0
2020-05-26 18:00:00,26.63528,-4.94068,27.0896374937,6.15528,-0.13068000000000002,6.1566670481,20.48,-4.8100000000000005,21.037264556,32.83,26.34528,-3.83068,26.6223193494,6.15528,-0.13068000000000002,6.1566670481,20.19,-3.7,20.5262295612,0.0
2020-05-26 18:30:00,26.89808,-5.03288,27.364878746,5.60808,0.08712,5.608756652,21.29,-5.12,21.8969975111,32.83,26.61808,-3.93288,26.9070572152,5.60808,0.08712,5.608756652,21.01,-4.02,21.3911313399,0.0
2020-05-26 19:00:00,26.93884,-5.14392,27.4255540238,5.29884,0.04608,5.2990403576,21.64,-5.19,22.2536671135,32.83,26.638840000000002,-4.03392,26.9425371321,5.29884,0.04608,5.2990403576,21.34,-4.08,21.7265275642,0.0
2020-05-26 19:30:00,26.34556,-5.28252,26.8699376491,5.15556,-0.00252,5.1555606159,21.19,-5.28,21.8379142777,32.87,26.05556,-4.18252,26.3891204943,5.15556,-0.00252,5.1555606159,20.9,-4.18,21.3139015668,0.0
2020-05-26 20:00:00,25.68512,-5.45068,26.2571000279,4.78512,0.22932000000000002,4.7906117644,20.9,-5.68,21.6580793239,32.9,25.39512,-4.34068,25.7634163627,4.78512,0.22932000000000002,4.7906117644,20.61,-4.57,21.1105897596,0.0
