Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-26 20:30:00,24.8296,-5.74336,25.4851960999,9.7596,-1.8633600000000001,9.9358896255,15.07,-3.88,15.5614684397,32.8,24.5996,-4.62336,25.0302971986,9.7596,-1.8633600000000001,9.9358896255,14.84,-2.76,15.0944758107,0.0
2020-05-26 21:00:00,24.51516,-6.4654,25.3533916269,0.24516000000000002,0.2646,0.3607167665,24.27,-6.73,25.1858253786,32.88,24.20516,-5.3654,24.7926861753,0.24516000000000002,0.2646,0.3607167665,23.96,-5.63,24.6125679278,0.0
2020-05-26 21:30:00,24.07024,-6.63468,24.9678880236,0.030240000000000003,0.53532,0.5361734421000001,24.04,-7.17,25.0864604917,32.84,23.76024,-5.52468,24.3940790759,0.030240000000000003,0.53532,0.5361734421000001,23.73,-6.06,24.4915597707,0.0
2020-05-26 22:00:00,22.579720000000002,-6.63344,23.533938929,4.95972,-1.15344,5.0920768172,17.62,-5.48,18.4525011855,32.56,22.29972,-5.54344,22.9784081066,4.95972,-1.15344,5.0920768172,17.34,-4.39,17.8870819308,0.0
2020-05-26 22:30:00,21.9234,-7.00924,23.0166225354,2.3634,-0.12924000000000002,2.3669310378,19.56,-6.88,20.7347052065,32.71,21.6534,-5.89924,22.4426104573,2.3634,-0.12924000000000002,2.3669310378,19.29,-5.77,20.1344729258,0.0
2020-05-26 23:00:00,20.68988,-7.41308,21.9778272243,0.029880000000000004,0.73692,0.7375255255000001,20.66,-8.15,22.2094146704,32.8,20.38988,-6.29308,21.3389330169,0.029880000000000004,0.73692,0.7375255255000001,20.36,-7.03,21.539510208,0.0
2020-05-26 23:30:00,19.27808,-7.75576,20.7797060052,0.02808,0.7142400000000001,0.7147917627,19.25,-8.47,21.031010437,32.95,18.98808,-6.61576,20.107597133,0.02808,0.7142400000000001,0.7147917627,18.96,-7.33,20.3275797871,0.0
2020-05-27 00:00:00,18.47404,-7.94908,20.1116390871,0.01404,0.61092,0.6110813105,18.46,-8.56,20.3481006485,32.93,18.18404,-6.79908,19.4135725607,0.01404,0.61092,0.6110813105,18.17,-7.41,19.6228693111,0.0
2020-05-27 00:30:00,17.33828,-7.991,19.0911506819,0.008280000000000001,0.549,0.5490624358,17.33,-8.54,19.3199508281,33.0,17.04828,-6.841,18.3696252536,0.008280000000000001,0.549,0.5490624358,17.04,-7.39,18.5734676353,0.0
2020-05-27 01:00:00,16.5562,-8.11744,18.4391049293,0.1062,0.41256000000000004,0.4260096168,16.45,-8.53,18.5300674581,33.08,16.2862,-6.95744,17.7100615977,0.1062,0.41256000000000004,0.4260096168,16.18,-7.37,17.7794628715,0.0
2020-05-27 01:30:00,15.884,-8.19636,17.8740530728,0.324,0.23364000000000001,0.3994541896,15.56,-8.43,17.6968500022,33.08,15.614,-7.02636,17.1221123361,0.324,0.23364000000000001,0.3994541896,15.29,-7.26,16.9260656976,0.0
2020-05-27 02:00:00,15.45276,-8.20716,17.4970073694,0.57276,0.04284,0.57435989,14.88,-8.25,17.0140206888,33.08,15.18276,-7.04716,16.7385383258,0.57276,0.04284,0.57435989,14.61,-7.09,16.2394642769,0.0
2020-05-27 02:30:00,15.16232,-8.22996,17.251903935,0.7423200000000001,-0.12996000000000002,0.7536103662,14.42,-8.1,16.5392381929,33.32,14.90232,-7.03996,16.4815101912,0.7423200000000001,-0.12996000000000002,0.7536103662,14.16,-6.91,15.7560686721,0.0
2020-05-27 03:00:00,14.74592,-8.27764,16.9103956375,0.8359200000000001,-0.19764,0.8589667141,13.91,-8.08,16.0864694697,33.3,14.47592,-7.08764,16.1179062107,0.8359200000000001,-0.19764,0.8589667141,13.64,-6.89,15.2814168191,0.0
2020-05-27 03:30:00,14.57812,-8.26572,16.7583922216,0.88812,-0.22572000000000003,0.916355091,13.69,-8.04,15.8763251415,33.36,14.31812,-7.06572,15.9666201637,0.88812,-0.22572000000000003,0.916355091,13.43,-6.84,15.0715128637,0.0
2020-05-27 04:00:00,14.52904,-8.2532,16.709527628300002,0.9590400000000001,-0.2232,0.9846704838,13.57,-8.03,15.7678723993,33.39,14.26904,-7.0532,15.917070483,0.9590400000000001,-0.2232,0.9846704838,13.31,-6.83,14.9601136359,0.0
2020-05-27 04:30:00,14.5692,-8.36984,16.8022561064,0.7092,-0.15984,0.726989316,13.86,-8.21,16.1091185358,33.42,14.2992,-7.16984,15.9960534591,0.7092,-0.15984,0.726989316,13.59,-7.01,15.291442051,0.0
2020-05-27 05:00:00,14.60284,-8.21868,16.7567788375,0.49284000000000006,-0.05868,0.49632107350000004,14.11,-8.16,16.299622695,33.42,14.332840000000001,-7.01868,15.959078025,0.49284000000000006,-0.05868,0.49632107350000004,13.84,-6.96,15.4915202611,0.0
2020-05-27 05:30:00,14.87172,-8.02768,16.9000503532,0.5317200000000001,-0.06768,0.5360100193,14.34,-7.96,16.4011341071,33.44,14.60172,-6.83768,16.1234020833,0.5317200000000001,-0.06768,0.5360100193,14.07,-6.77,15.6140257461,0.0
2020-05-27 06:00:00,15.49912,-7.95176,17.4199083773,0.78912,-0.22176,0.8196876673,14.71,-7.73,16.6173704298,33.41,15.23912,-6.76176,16.6718978125,0.78912,-0.22176,0.8196876673,14.45,-6.54,15.8610876046,0.0
2020-05-27 06:30:00,17.1466,-7.26552,18.6223970646,0.9666,-0.24552000000000002,0.9972941544,16.18,-7.02,17.6372560224,33.07,16.8766,-6.10552,17.9470610973,0.9666,-0.24552000000000002,0.9972941544,15.91,-5.86,16.954872456,0.0
2020-05-27 07:00:00,18.581,-6.86156,19.8074371546,0.891,-0.15156,0.9037983368,17.69,-6.71,18.9198361515,33.0,18.311,-5.72156,19.1840811569,0.891,-0.15156,0.9037983368,17.42,-5.57,18.2888299243,0.0
2020-05-27 07:30:00,19.54756,-6.26844,20.5280403835,1.17756,-0.11844,1.1835014099,18.37,-6.15,19.3721294648,32.95,19.26756,-5.13844,19.9409737472,1.17756,-0.11844,1.1835014099,18.09,-5.02,18.7736117995,0.0
2020-05-27 08:00:00,20.8242,-5.70852,21.5924641074,1.2942,0.051480000000000005,1.2952234674,19.53,-5.76,20.3616919729,32.99,20.5442,-4.57852,21.0482065514,1.2942,0.051480000000000005,1.2952234674,19.25,-4.63,19.7989747209,0.0
2020-05-27 08:30:00,22.65184,-4.67812,23.1298651557,3.92184,0.10188000000000001,3.9231630759,18.73,-4.78,19.3303207423,32.74,22.36184,-3.57812,22.6462983933,3.92184,0.10188000000000001,3.9231630759,18.44,-3.68,18.8036166734,0.0
2020-05-27 09:00:00,23.58076,-3.8696,23.8961512871,6.17076,0.23040000000000002,6.1750597679,17.41,-4.1,17.8862544989,32.57,23.32076,-2.7796000000000003,23.485826005,6.17076,0.23040000000000002,6.1750597679,17.15,-3.01,17.4121394435,0.0
2020-05-27 09:30:00,24.35672,-3.3946,24.592135294,6.42672,0.27540000000000003,6.432618061,17.93,-3.67,18.3017430864,32.47,24.07672,-2.3146,24.18772042,6.42672,0.27540000000000003,6.432618061,17.65,-2.59,17.8390190313,0.0
2020-05-27 10:00:00,24.51812,-3.08172,24.7110341041,6.91812,0.27828,6.9237146166,17.6,-3.36,17.9178570147,32.42,24.25812,-2.00172,24.3405683765,6.91812,0.27828,6.9237146166,17.34,-2.2800000000000002,17.4892538434,0.0
2020-05-27 10:30:00,24.06524,-3.75724,24.3567778796,3.22524,0.30276000000000003,3.2394191879,20.84,-4.06,21.2317969094,32.55,23.77524,-2.68724,23.9266231607,3.22524,0.30276000000000003,3.2394191879,20.55,-2.99,20.7663814855,0.0
2020-05-27 11:00:00,24.50776,-3.92152,24.8195209327,3.13776,0.34848,3.1570518095,21.37,-4.27,21.7924252895,32.55,24.20776,-2.85152,24.375126882300002,3.13776,0.34848,3.1570518095,21.07,-3.2,21.3116142045,0.0
2020-05-27 11:30:00,24.92096,-3.47904,25.1626303602,2.64096,0.39096000000000003,2.6697414562,22.28,-3.87,22.6136087346,32.48,24.62096,-2.40904,24.7385356285,2.64096,0.39096000000000003,2.6697414562,21.98,-2.8,22.1576262267,0.0
2020-05-27 12:00:00,24.4242,-3.62132,24.6912029716,2.7342,0.32868,2.7538845623,21.69,-3.95,22.04673672,32.43,24.1242,-2.5613200000000003,24.2597894835,2.7342,0.32868,2.7538845623,21.39,-2.89,21.5843508126,0.0
2020-05-27 12:30:00,23.72032,-3.22752,23.9388902469,3.19032,0.13248000000000001,3.193069472,20.53,-3.36,20.8031367827,32.4,23.42032,-2.16752,23.520406711,3.19032,0.13248000000000001,3.193069472,20.23,-2.3,20.3603266182,0.0
2020-05-27 13:00:00,23.65804,-3.27716,23.8839409292,2.85804,0.22284,2.8667142005,20.8,-3.5,21.0924156985,32.4,23.36804,-2.21716,23.4729864292,2.85804,0.22284,2.8667142005,20.51,-2.44,20.6546290211,0.0
2020-05-27 13:30:00,23.30564,-3.6674800000000003,23.5924408521,3.00564,0.27252000000000004,3.0179693438,20.3,-3.94,20.6788200824,32.47,23.02564,-2.59748,23.1716853025,3.00564,0.27252000000000004,3.0179693438,20.02,-2.87,20.2246705783,0.0
2020-05-27 14:00:00,23.44228,-3.7074,23.7336323886,3.12228,0.37260000000000004,3.1444336785,20.32,-4.08,20.7255590998,32.53,23.14228,-2.6274,23.2909500527,3.12228,0.37260000000000004,3.1444336785,20.02,-3.0,20.2435273606,0.0
2020-05-27 14:30:00,23.30752,-4.0582,23.6581798917,3.01752,0.3618,3.0391324733,20.29,-4.42,20.7658493686,32.6,23.01752,-2.9782,23.2093925425,3.01752,0.3618,3.0391324733,20.0,-3.34,20.2769721606,0.0
2020-05-27 15:00:00,22.59904,-4.26784,22.9985014118,2.57904,0.36216000000000004,2.6043439072,20.02,-4.63,20.5484135641,32.6,22.30904,-3.18784,22.5356515235,2.57904,0.36216000000000004,2.6043439072,19.73,-3.55,20.0468301734,0.0
2020-05-27 15:30:00,23.02016,-4.35568,23.4286088936,2.81016,0.36432000000000003,2.8336775201,20.21,-4.72,20.7538550636,32.88,22.72016,-3.24568,22.9508193555,2.81016,0.36432000000000003,2.8336775201,19.91,-3.61,20.2346287339,0.0
2020-05-27 16:00:00,23.47504,-4.47664,23.8980712337,2.16504,0.15336000000000002,2.1704648099,21.31,-4.63,21.8071777174,32.88,23.17504,-3.37664,23.4197390398,2.16504,0.15336000000000002,2.1704648099,21.01,-3.5300000000000002,21.3044830963,0.0
2020-05-27 16:30:00,24.65644,-4.93144,25.1447635492,1.9364400000000002,0.08856000000000001,1.9384640175,22.72,-5.02,23.2679779955,32.94,24.35644,-3.83144,24.6559546955,1.9364400000000002,0.08856000000000001,1.9384640175,22.42,-3.92,22.7601142352,0.0
2020-05-27 17:00:00,25.3376,-4.9714,25.82070471,1.3176,0.3186,1.3555721005999999,24.02,-5.29,24.5956195287,32.99,25.0076,-3.8714,25.3054894385,1.3176,0.3186,1.3555721005999999,23.69,-4.19,24.0576848429,0.0
2020-05-27 17:30:00,26.41428,-5.1008,26.9022740407,1.39428,0.43920000000000003,1.4618185108000001,25.02,-5.54,25.6260024194,32.99,26.08428,-3.9908,26.3878030112,1.39428,0.43920000000000003,1.4618185108000001,24.69,-4.43,25.0842779446,0.0
2020-05-27 18:00:00,28.01204,-4.74076,28.4103711757,5.16204,0.5792400000000001,5.1944370185,22.85,-5.32,23.4611359486,32.99,27.69204,-3.64076,27.9303457325,5.16204,0.5792400000000001,5.1944370185,22.53,-4.22,22.9218083929,0.0
2020-05-27 18:30:00,28.48176,-5.07944,28.9311486708,5.44176,0.6105600000000001,5.4759049856,23.04,-5.69,23.7322080726,33.04,28.18176,-3.94944,28.457155040700002,5.44176,0.6105600000000001,5.4759049856,22.74,-4.5600000000000005,23.1926971265,0.0
2020-05-27 19:00:00,28.16768,-5.53344,28.7060473562,5.19768,0.64656,5.2377397049,22.97,-6.18,23.7868303899,33.07,27.84768,-4.41344,28.1952431097,5.19768,0.64656,5.2377397049,22.65,-5.06,23.208319629000002,0.0
2020-05-27 19:30:00,26.69016,-5.69604,27.291198444,4.88016,0.6339600000000001,4.9211651981,21.81,-6.33,22.7100198151,32.74,26.39016,-4.59604,26.7873874894,4.88016,0.6339600000000001,4.9211651981,21.51,-5.23,22.1366890026,0.0
2020-05-27 20:00:00,26.02356,-5.65332,26.6305407774,4.72356,0.61668,4.7636449591000005,21.3,-6.27,22.2036686158,32.71,25.72356,-4.55332,26.1234427688,4.72356,0.61668,4.7636449591000005,21.0,-5.17,21.6270409442,0.0
2020-05-27 20:30:00,24.13632,-6.15484,24.9087133062,0.7063200000000001,0.42516000000000004,0.8244082532,23.43,-6.58,24.3364192107,32.74,23.83632,-5.06484,24.3684787249,0.7063200000000001,0.42516000000000004,0.8244082532,23.13,-5.49,23.77261029,0.0
2020-05-27 21:00:00,24.07996,-6.4116,24.9189303174,0.57996,0.0684,0.5839795901,23.5,-6.48,24.3770465807,32.74,23.75996,-5.3116,24.3464328755,0.57996,0.0684,0.5839795901,23.18,-5.38,23.7961509493,0.0
2020-05-27 21:30:00,24.14232,-6.88164,25.1039555463,0.65232,0.01836,0.6525783263,23.49,-6.9,24.4824447309,32.77,23.82232,-5.78164,24.5138795639,0.65232,0.01836,0.6525783263,23.17,-5.8,23.8849094618,0.0
2020-05-27 22:00:00,23.88864,-7.19368,24.948269539,0.7286400000000001,0.07632000000000001,0.7326260929,23.16,-7.27,24.2742353124,32.71,23.57864,-6.09368,24.3533406372,0.7286400000000001,0.07632000000000001,0.7326260929,22.85,-6.17,23.66836285,0.0
2020-05-27 22:30:00,22.40996,-7.47788,23.6246692357,0.84996,0.042120000000000005,0.8510029941,21.56,-7.52,22.8338345444,32.82,22.08996,-6.35788,22.9867129206,0.84996,0.042120000000000005,0.8510029941,21.24,-6.4,22.1832729776,0.0
2020-05-27 23:00:00,21.66732,-7.757,23.0139915048,0.51732,0.063,0.5211419983,21.15,-7.82,22.5493880183,33.03,21.35732,-6.617,22.3588865238,0.51732,0.063,0.5211419983,20.84,-6.68,21.8844236844,0.0
2020-05-27 23:30:00,19.91788,-7.95512,21.4477476185,0.40788,0.07488,0.41469640560000004,19.51,-8.03,21.0978908898,33.07,19.61788,-6.8051200000000005,20.7646544375,0.40788,0.07488,0.41469640560000004,19.21,-6.88,20.4048646161,0.0
2020-05-28 00:00:00,18.53384,-8.00296,20.1878823532,0.39384,0.07704000000000001,0.4013042576,18.14,-8.08,19.8581469428,33.3,18.24384,-6.82296,19.4779485857,0.39384,0.07704000000000001,0.4013042576,17.85,-6.9,19.1372019898,0.0
2020-05-28 00:30:00,17.42016,-7.22864,18.8604138522,0.6501600000000001,-0.09864,0.6576000876,16.77,-7.13,18.222782444,33.26,17.13016,-6.05864,18.1700165183,0.6501600000000001,-0.09864,0.6576000876,16.48,-5.96,17.5246112653,0.0
2020-05-28 01:00:00,16.41412,-7.32476,17.9742995533,1.10412,-0.10476,1.1090787312,15.31,-7.22,16.9270345897,32.94,16.14412,-6.17476,17.284683151,1.10412,-0.10476,1.1090787312,15.04,-6.07,16.2187083333,0.0
2020-05-28 01:30:00,15.7078,-7.28588,17.3152830821,1.2978,-0.15588000000000002,1.3071279258000001,14.41,-7.13,16.0774687062,32.94,15.4378,-6.12588,16.6087950982,1.2978,-0.15588000000000002,1.3071279258000001,14.14,-5.97,15.3486318609,0.0
2020-05-28 02:00:00,15.334,-7.36768,17.0121798892,1.404,-0.15768000000000001,1.4128265932000001,13.93,-7.21,15.6853116003,33.07,15.064,-6.19768,16.2891170228,1.404,-0.15768000000000001,1.4128265932000001,13.66,-6.04,14.9357691466,0.0
2020-05-28 02:30:00,14.93816,-7.42184,16.6802977543,1.92816,-0.32184,1.9548355356,13.01,-7.1,14.8212718752,33.17,14.67816,-6.24184,15.9502021169,1.92816,-0.32184,1.9548355356,12.75,-5.92,14.0573432767,0.0
2020-05-28 03:00:00,14.70616,-7.50052,16.5084506304,1.7661600000000002,-0.29052,1.7898946941,12.94,-7.21,14.8130921823,33.28,14.45616,-6.32052,15.7775009116,1.7661600000000002,-0.29052,1.7898946941,12.69,-6.03,14.0498042691,0.0
2020-05-28 03:30:00,14.61788,-6.98784,16.2022320549,1.66788,-0.26784,1.6892489337,12.95,-6.72,14.5897532536,33.24,14.26788,-7.29784,16.0259436028,1.66788,-0.26784,1.6892489337,12.6,-7.03,14.4284753179,0.0
2020-05-28 04:00:00,14.22132,-4.905,15.0434360285,1.47132,-0.225,1.4884245168999999,12.75,-4.68,13.5817855969,32.81,13.51132,-12.175,18.1875340039,1.47132,-0.225,1.4884245168999999,12.04,-11.95,16.9636110543,0.0
2020-05-28 04:30:00,14.22756,-4.79152,15.0127321785,1.53756,-0.28152000000000005,1.5631200415,12.69,-4.51,13.4675981526,32.76,13.51756,-12.05152,18.1097642907,1.53756,-0.28152000000000005,1.5631200415,11.98,-11.77,16.7944425332,0.0
2020-05-28 05:00:00,14.25012,-4.54596,14.9576626629,1.8601200000000002,-0.34596000000000005,1.8920186934,12.39,-4.2,13.0825112268,32.68,13.55012,-11.78596,17.9586916321,1.8601200000000002,-0.34596000000000005,1.8920186934,11.69,-11.44,16.3563351641,0.0
2020-05-28 05:30:00,14.44976,-4.4568,15.1214625714,1.85976,-0.3168,1.8865496277,12.59,-4.14,13.2532147044,32.68,13.74976,-11.6868,18.0454203137,1.85976,-0.3168,1.8865496277,11.89,-11.37,16.4514133131,0.0
2020-05-28 06:00:00,15.12892,-4.49944,15.7838265538,1.07892,-0.19944,1.09719856,14.05,-4.3,14.6932807773,32.6,14.38892,-11.69944,18.5450239978,1.07892,-0.19944,1.09719856,13.31,-11.5,17.5899431494,0.0
2020-05-28 06:30:00,16.67656,-4.18908,17.1946516301,1.00656,-0.19908,1.0260584194,15.67,-3.99,16.1700030921,32.47,15.90656,-11.33908,19.5344154323,1.00656,-0.19908,1.0260584194,14.9,-11.14,18.6040210707,0.0
2020-05-28 07:00:00,18.27188,-3.62688,18.6283616367,1.09188,-0.14688,1.1017148764,17.18,-3.48,17.5289132578,32.44,17.46188,-10.77688,20.5197074947,1.09188,-0.14688,1.1017148764,16.37,-10.63,19.5185501511,0.0
2020-05-28 07:30:00,20.13284,-2.9158,20.3428890796,1.21284,-0.1458,1.2215721451000001,18.92,-2.77,19.1216971004,32.52,19.28284,-10.1058,21.770510148,1.21284,-0.1458,1.2215721451000001,18.07,-9.96,20.6331408176,0.0
2020-05-28 08:00:00,20.98156,-2.3548400000000003,21.1132927669,1.6815600000000002,-0.20484000000000002,1.6939903953000002,19.3,-2.15,19.4193846452,32.7,20.11156,-9.62484,22.2960173721,1.6815600000000002,-0.20484000000000002,1.6939903953000002,18.43,-9.42,20.697857377,0.0
2020-05-28 08:30:00,22.35572,-2.03356,22.4480195784,1.93572,-0.13356,1.9403221877,20.42,-1.9,20.5082032368,32.52,21.47572,-9.24356,23.380546422,1.93572,-0.13356,1.9403221877,19.54,-9.11,21.5593065751,0.0
2020-05-28 09:00:00,23.2508,-1.60504,23.3061333996,2.5308,-0.27504,2.5457014046,20.72,-1.33,20.7626419321,32.36,22.3508,-8.76504,24.0080025583,2.5308,-0.27504,2.5457014046,19.82,-8.49,21.5618296997,0.0
2020-05-28 09:30:00,23.86036,-1.29368,23.8954051498,2.88036,-0.28368000000000004,2.8942957817,20.98,-1.01,21.0042971794,32.27,22.96036,-8.423680000000001,24.4568296407,2.88036,-0.28368000000000004,2.8942957817,20.08,-8.14,21.6671640969,0.0
2020-05-28 10:00:00,24.03408,-1.35772,24.0723992374,3.03408,-0.20772000000000002,3.0411821788,21.0,-1.15,21.0314645234,32.33,23.14408,-8.51772,24.6617110729,3.03408,-0.20772000000000002,3.0411821788,20.11,-8.31,21.759324438,0.0
2020-05-28 10:30:00,24.19672,-1.57304,24.2477981186,3.27672,-0.20304000000000003,3.2830045994,20.92,-1.37,20.9648109937,32.38,23.28672,-8.75304,24.8774403346,3.27672,-0.20304000000000003,3.2830045994,20.01,-8.55,21.7601148894,0.0
2020-05-28 11:00:00,23.87796,-1.2738800000000001,23.9119163602,3.5679600000000002,-0.26388,3.5777047413,20.31,-1.01,20.3350977377,32.34,22.98796,-8.42388,24.4828115055,3.5679600000000002,-0.26388,3.5777047413,19.42,-8.16,21.0647098247,0.0
2020-05-28 11:30:00,23.1146,-0.92576,23.1331313215,3.7746,-0.36576000000000003,3.7922797283,19.34,-0.56,19.3481058504,32.34,22.2646,-8.08576,23.6873790854,3.7746,-0.36576000000000003,3.7922797283,18.49,-7.72,20.0369284073,0.0
2020-05-28 12:00:00,23.3164,-0.8217200000000001,23.3308750954,3.8664,-0.35172000000000003,3.8823647328,19.45,-0.47000000000000003,19.4556778345,32.38,22.4564,-8.01172,23.8427674216,3.8664,-0.35172000000000003,3.8823647328,18.59,-7.66,20.1063099548,0.0
2020-05-28 12:30:00,23.6794,-0.6831200000000001,23.689251514,4.1094,-0.48312000000000005,4.1377014506,19.57,-0.2,19.5710219457,32.28,22.8094,-7.86312,24.1266944378,4.1094,-0.48312000000000005,4.1377014506,18.7,-7.38,20.1035917189,0.0
2020-05-28 13:00:00,23.42204,-0.87848,23.4385085889,4.17204,-0.43848000000000004,4.195018769,19.25,-0.44,19.2550279148,32.31,22.56204,-8.05848,23.9579788144,4.17204,-0.43848000000000004,4.195018769,18.39,-7.62,19.9061925038,0.0
2020-05-28 13:30:00,23.53204,-1.0492,23.5554182133,4.08204,-0.43920000000000003,4.1055994936,19.45,-0.61,19.4595632017,32.4,22.67204,-8.2592,24.1295624163,4.08204,-0.43920000000000003,4.1055994936,18.59,-7.82,20.1678085076,0.0
2020-05-28 14:00:00,23.56916,-1.086,23.594166633,4.16916,-0.486,4.1973909879,19.4,-0.6000000000000001,19.4092761328,32.37,22.69916,-8.286,24.1642227416,4.16916,-0.486,4.1973909879,18.53,-7.8,20.1047481954,0.0
2020-05-28 14:30:00,22.9418,-1.3384800000000001,22.980811908,4.0518,-0.43848000000000004,4.0754567781,18.89,-0.9,18.9114277621,32.26,22.1018,-8.47848,23.6722239418,4.0518,-0.43848000000000004,4.0754567781,18.05,-8.04,19.7596583979,0.0
2020-05-28 15:00:00,21.72096,-1.42404,21.7675904326,4.17096,-0.5540400000000001,4.2075964211,17.55,-0.87,17.5715508707,32.29,20.90096,-8.56404,22.5874502776,4.17096,-0.5540400000000001,4.2075964211,16.73,-8.01,18.5486657202,0.0
2020-05-28 15:30:00,22.16488,-2.61604,22.3187269058,4.48488,-0.5360400000000001,4.5168005818,17.68,-2.08,17.8019324794,32.56,21.63488,-5.4660400000000005,22.3146952902,4.48488,-0.5360400000000001,4.5168005818,17.15,-4.93,17.8445341772,0.0
2020-05-28 16:00:00,22.56612,-4.1774000000000004,22.9495194419,4.32612,-0.6174000000000001,4.3699538916,18.24,-3.56,18.5841653028,32.95,22.28612,-3.0574,22.4948625116,4.32612,-0.6174000000000001,4.3699538916,17.96,-2.44,18.1249882759,0.0
2020-05-28 16:30:00,22.28264,-4.58264,22.74899195,4.02264,-0.5126400000000001,4.0551735276,18.26,-4.07,18.7080864869,33.18,22.00264,-3.45264,22.2718856395,4.02264,-0.5126400000000001,4.0551735276,17.98,-2.94,18.218781518,0.0
2020-05-28 17:00:00,23.39132,-4.88684,23.8963398145,3.90132,-0.54684,3.9394583039,19.49,-4.34,19.9673658753,33.2,23.10132,-3.73684,23.4016016317,3.90132,-0.54684,3.9394583039,19.2,-3.19,19.4631986066,0.0
2020-05-28 17:30:00,23.88712,-4.82088,24.3687378801,3.41712,-0.47088,3.4494111191,20.47,-4.35,20.9270972665,33.1,23.57712,-3.70088,23.865814469,3.41712,-0.47088,3.4494111191,20.16,-3.23,20.4171129203,0.0
2020-05-28 18:00:00,25.45296,-4.24272,25.8041439649,7.39296,-0.43272000000000005,7.4056130172,18.06,-3.81,18.4575106664,33.02,25.18296,-3.12272,25.3758320959,7.39296,-0.43272000000000005,7.4056130172,17.79,-2.69,17.9922260991,0.0
2020-05-28 18:30:00,25.9754,-4.36464,26.3395422794,7.0254,-0.40464000000000006,7.0370433201,18.95,-3.96,19.3593414144,33.01,25.6854,-3.24464,25.8895241727,7.0254,-0.40464000000000006,7.0370433201,18.66,-2.84,18.8748827811,0.0
2020-05-28 19:00:00,26.044,-4.5294,26.4349276594,6.624,-0.3294,6.6321851874,19.42,-4.2,19.8689808496,33.01,25.754,-3.3994,25.97738317,6.624,-0.3294,6.6321851874,19.13,-3.07,19.3747722567,0.0
2020-05-28 19:30:00,25.40032,-4.99652,25.8870907638,3.28032,-0.41652000000000006,3.3066581639,22.12,-4.58,22.5891743984,33.03,25.10032,-3.88652,25.3994311317,3.28032,-0.41652000000000006,3.3066581639,21.82,-3.47,22.0941915444,0.0
2020-05-28 20:00:00,24.61428,-5.18028,25.1534904297,2.29428,-0.44028000000000006,2.3361436593000002,22.32,-4.74,22.8177562438,33.08,24.29428,-4.06028,24.6312385884,2.29428,-0.44028000000000006,2.3361436593000002,22.0,-3.62,22.2958381767,0.0
2020-05-28 20:30:00,24.869320000000002,-5.65444,25.5040343667,2.20932,-0.42444000000000004,2.2497209107,22.66,-5.23,23.2557197266,33.15,24.55932,-4.52444,24.9726001084,2.20932,-0.42444000000000004,2.2497209107,22.35,-4.1,22.7229509527,0.0
2020-05-28 21:00:00,24.11048,-6.32212,24.9255781703,1.86048,-0.40212000000000003,1.9034406544,22.25,-5.92,23.0240939018,32.95,23.79048,-5.20212,24.3525972152,1.86048,-0.40212000000000003,1.9034406544,21.93,-4.8,22.4491625679,0.0
2020-05-28 21:30:00,23.88572,-6.81208,24.8381169545,1.39572,-0.26208000000000004,1.4201127578000001,22.49,-6.55,23.4244018067,32.92,23.57572,-5.7020800000000005,24.2554795839,1.39572,-0.26208000000000004,1.4201127578000001,22.18,-5.44,22.8373816363,0.0
2020-05-28 22:00:00,23.8126,-7.10272,24.8493168952,1.0926,-0.16272,1.1046504236,22.72,-6.94,23.7563044264,32.9,23.4926,-5.9827200000000005,24.2424254842,1.0926,-0.16272,1.1046504236,22.4,-5.82,23.1437334931,0.0
2020-05-28 22:30:00,22.89764,-7.36592,24.0532470784,1.45764,-0.20592000000000002,1.4721132484,21.44,-7.16,22.6039642541,32.97,22.58764,-6.22592,23.4299714173,1.45764,-0.20592000000000002,1.4721132484,21.13,-6.02,21.9708283867,0.0
2020-05-28 23:00:00,21.00484,-7.70828,22.3745588556,1.82484,-0.27828,1.8459362893,19.18,-7.43,20.5688429427,33.07,20.69484,-6.55828,21.7091556534,1.82484,-0.27828,1.8459362893,18.87,-6.28,19.8875664675,0.0
2020-05-28 23:30:00,19.63656,-6.88204,20.8076179126,1.90656,-0.21204,1.9183148843,17.73,-6.67,18.9431201231,33.15,19.34656,-5.72204,20.1750124063,1.90656,-0.21204,1.9183148843,17.44,-5.51,18.2897156894,0.0
2020-05-29 00:00:00,18.16964,-6.48588,19.292549264,1.97964,-0.24588000000000002,1.9948512486,16.19,-6.24,17.3508991121,33.01,17.89964,-5.34588,18.6808871605,1.97964,-0.24588000000000002,1.9948512486,15.92,-5.1,16.7169494825,0.0
2020-05-29 00:30:00,16.78404,-6.51676,18.0047815765,2.9840400000000002,-0.44676000000000005,3.0172983312,13.8,-6.07,15.0759709472,33.17,16.52404,-5.34676,17.3675484862,2.9840400000000002,-0.44676000000000005,3.0172983312,13.54,-4.9,14.3993610969,0.0
2020-05-29 01:00:00,16.21892,-6.70044,17.5484831869,2.33892,-0.28044,2.3556725919,13.88,-6.42,15.2928349236,33.32,15.96892,-5.52044,16.8962026432,2.33892,-0.28044,2.3556725919,13.63,-5.24,14.602551147,0.0
2020-05-29 01:30:00,15.70592,-6.6944,17.0731050019,2.09592,-0.2844,2.1151274208,13.61,-6.41,15.0439423025,33.21,15.44592,-5.5244,16.4041287488,2.09592,-0.2844,2.1151274208,13.35,-5.24,14.34155152,0.0
2020-05-29 02:00:00,15.22532,-6.88256,16.7086804164,2.06532,-0.23256000000000002,2.0783721649,13.16,-6.65,14.7447651728,33.29,14.96532,-5.70256,16.0149927648,2.06532,-0.23256000000000002,2.0783721649,12.9,-5.47,14.0118128734,0.0
2020-05-29 02:30:00,14.874,-6.92752,16.408120226,2.124,-0.22752000000000003,2.1361510598,12.75,-6.7,14.4032114475,33.32,14.614,-5.73752,15.6999405015,2.124,-0.22752000000000003,2.1361510598,12.49,-5.51,13.6513808825,0.0
2020-05-29 03:00:00,14.4954,-6.7766,16.0012164763,2.3454,-0.3366,2.3694304632,12.15,-6.44,13.7512217639,33.32,14.2554,-5.5966000000000005,15.3146453018,2.3454,-0.3366,2.3694304632,11.91,-5.26,13.0198195072,0.0
2020-05-29 03:30:00,14.18312,-6.74844,15.7067608172,3.45312,-0.5684400000000001,3.4995945148,10.73,-6.18,12.382459368,33.35,13.94312,-5.54844,15.0065246399,3.45312,-0.5684400000000001,3.4995945148,10.49,-4.98,11.6120842229,0.0
2020-05-29 04:00:00,14.23584,-6.777,15.7666378631,3.52584,-0.5670000000000001,3.5711394128,10.71,-6.21,12.3801534724,33.39,13.98584,-5.577,15.056780848,3.52584,-0.5670000000000001,3.5711394128,10.46,-5.01,11.5979179166,0.0
2020-05-29 04:30:00,14.332840000000001,-6.48288,15.7307989486,3.64284,-0.54288,3.6830696382,10.69,-5.94,12.2294603315,33.27,14.03284,-6.46288,15.4495765754,3.64284,-0.54288,3.6830696382,10.39,-5.92,11.9581980248,0.0
2020-05-29 05:00:00,13.90576,-4.16944,14.5173823774,4.05576,-0.55944,4.0941619767,9.85,-3.61,10.4906911116,32.71,13.28576,-11.40944,17.512473837,4.05576,-0.55944,4.0941619767,9.23,-10.85,14.2448376614,0.0
2020-05-29 05:30:00,14.1418,-4.00348,14.6975630412,3.6918,-0.5734800000000001,3.7360763577,10.45,-3.43,10.998518082,32.67,13.4918,-11.23348,17.5561880871,3.6918,-0.5734800000000001,3.7360763577,9.8,-10.66,14.4801795569,0.0
2020-05-29 06:00:00,14.57736,-3.87244,15.0829445442,3.53736,-0.6224400000000001,3.5917053503,11.04,-3.25,11.508436036199999,32.56,13.91736,-11.06244,17.7783713574,3.53736,-0.6224400000000001,3.5917053503,10.38,-10.44,14.7220243173,0.0
2020-05-29 06:30:00,16.17076,-3.44112,16.5328396179,3.38076,-0.5911200000000001,3.432049101,12.79,-2.85,13.1036865042,32.4,15.48076,-10.57112,18.7457330673,3.38076,-0.5911200000000001,3.432049101,12.1,-9.98,15.6847186777,0.0
2020-05-29 07:00:00,17.16716,-3.49036,17.5183902056,4.63716,-1.26036,4.8053886622,12.53,-2.23,12.7268927865,32.37,16.48716,-10.63036,19.6171098431,4.63716,-1.26036,4.8053886622,11.85,-9.37,15.1069321836,0.0
2020-05-29 07:30:00,18.46032,-3.6776400000000002,18.8230829162,2.65032,-0.37764000000000003,2.6770894778,15.81,-3.3,16.1507306336,32.34,17.70032,-10.76764,20.7181900578,2.65032,-0.37764000000000003,2.6770894778,15.05,-10.39,18.288099956,0.0
2020-05-29 08:00:00,19.76136,-3.83376,20.1298053837,2.60136,-0.38376000000000005,2.6295143253,17.16,-3.45,17.5033739605,32.45,19.12136,-8.46376,20.9108020312,2.60136,-0.38376000000000005,2.6295143253,16.52,-8.08,18.3901277864,0.0
2020-05-29 08:30:00,21.88384,-5.36224,22.5312243556,3.09384,-0.46224000000000004,3.1281802639,18.79,-4.9,19.4183959173,32.99,21.61384,-4.23224,22.0243032799,3.09384,-0.46224000000000004,3.1281802639,18.52,-3.77,18.8998227505,0.0
2020-05-29 09:00:00,22.98952,-5.01508,23.5301733363,3.26952,-0.41508000000000006,3.2957628004,19.72,-4.6,20.2494049295,33.1,22.70952,-3.89508,23.0411359711,3.26952,-0.41508000000000006,3.2957628004,19.44,-3.48,19.7490252924,0.0
2020-05-29 09:30:00,23.35156,-4.79488,23.8387547629,3.8415600000000003,-0.52488,3.8772518938,19.51,-4.27,19.9718051262,33.2,23.05156,-3.64488,23.3379426824,3.8415600000000003,-0.52488,3.8772518938,19.21,-3.12,19.4617188347,0.0
2020-05-29 10:00:00,23.4836,-4.6383600000000005,23.937289998,4.0536,-0.5583600000000001,4.0918747353,19.43,-4.08,19.853747757,33.17,23.2036,-3.51836,23.4688284763,4.0536,-0.5583600000000001,4.0918747353,19.15,-2.96,19.3774121079,0.0
2020-05-29 10:30:00,23.24676,-4.59712,23.6969483856,4.40676,-0.62712,4.4511586348,18.84,-3.9699999999999998,19.2537398964,33.0,22.95676,-3.46712,23.2171003959,4.40676,-0.62712,4.4511586348,18.55,-2.84,18.7661423846,0.0
2020-05-29 11:00:00,23.00972,-4.5168,23.4488527804,4.59972,-0.5868,4.6369988482,18.41,-3.93,18.8247974757,33.0,22.72972,-3.3968,22.9821326582,4.59972,-0.5868,4.6369988482,18.13,-2.81,18.3464710503,0.0
2020-05-29 11:30:00,22.73952,-4.38876,23.1591663099,5.24952,-0.6087600000000001,5.2846995154,17.49,-3.7800000000000002,17.8938117795,32.96,22.46952,-3.26876,22.706037104,5.24952,-0.6087600000000001,5.2846995154,17.22,-2.66,17.4242359947,0.0
2020-05-29 12:00:00,22.81396,-4.35232,23.2254054919,5.49396,-0.65232,5.5325507557,17.32,-3.7,17.7107989656,33.02,22.54396,-3.22232,22.773086718000002,5.49396,-0.65232,5.5325507557,17.05,-2.5700000000000003,17.2426042117,0.0
2020-05-29 12:30:00,22.87016,-4.50404,23.3094529054,5.60016,-0.73404,5.6480622117,17.27,-3.77,17.6767021811,32.9,22.60016,-3.39404,22.8535935806,5.60016,-0.73404,5.6480622117,17.0,-2.66,17.2068474742,0.0
2020-05-29 13:00:00,22.47344,-4.88616,22.9984796232,5.92344,-0.7761600000000001,5.9740744705,16.55,-4.11,17.0527006659,33.05,22.19344,-3.75616,22.5090541112,5.92344,-0.7761600000000001,5.9740744705,16.27,-2.98,16.5406559725,0.0
2020-05-29 13:30:00,21.94068,-5.03596,22.511204587599998,5.71068,-0.7959600000000001,5.7658840072,16.23,-4.24,16.7746982089,33.07,21.68068,-3.89596,22.0279456506,5.71068,-0.7959600000000001,5.7658840072,15.97,-3.1,16.2680945412,0.0
2020-05-29 14:00:00,21.1804,-5.27536,21.827477346,5.4504,-0.76536,5.5038746433,15.73,-4.51,16.363770959,32.85,20.9104,-4.14536,21.3173365524,5.4504,-0.76536,5.5038746433,15.46,-3.38,15.8251698253,0.0
2020-05-29 14:30:00,20.4738,-5.3528400000000005,21.1619796452,5.3838,-0.7628400000000001,5.4375754988,15.09,-4.59,15.7726408696,32.83,20.2238,-4.22284,20.6599725098,5.3838,-0.7628400000000001,5.4375754988,14.84,-3.46,15.2380182439,0.0
2020-05-29 15:00:00,20.35332,-5.29524,21.030863075,5.05332,-0.7052400000000001,5.1022942369,15.3,-4.59,15.9736689586,33.16,20.09332,-4.15524,20.5184679759,5.05332,-0.7052400000000001,5.1022942369,15.04,-3.45,15.4306221521,0.0
2020-05-29 15:30:00,20.5892,-5.3225999999999996,21.2660581068,5.0292,-0.7326,5.0822785638,15.56,-4.59,16.222875824,33.16,20.3192,-4.1626,20.7411939724,5.0292,-0.7326,5.0822785638,15.29,-3.43,15.6700031908,0.0
2020-05-29 16:00:00,20.69632,-5.39384,21.3876406246,4.57632,-0.6638400000000001,4.6242175866,16.12,-4.73,16.7996220196,33.23,20.43632,-4.23384,20.8702797367,4.57632,-0.6638400000000001,4.6242175866,15.86,-3.5700000000000003,16.2568293342,0.0
2020-05-29 16:30:00,20.95208,-6.64588,21.9808411418,3.95208,-0.51588,3.9856076702000003,17.0,-6.13,18.0714387916,32.99,20.72208,-5.24588,21.3757773309,3.95208,-0.51588,3.9856076702000003,16.77,-4.73,17.4242876468,0.0
2020-05-29 17:00:00,21.69888,-6.94944,22.7845585774,3.72888,-0.55944,3.770612572,17.97,-6.39,19.072309771,32.86,21.45888,-5.37944,22.1228819454,3.72888,-0.55944,3.770612572,17.73,-4.82,18.3734944961,0.0
2020-05-29 17:30:00,22.24464,-6.79272,23.2586554583,3.19464,-0.43272000000000005,3.2238131658,19.05,-6.36,20.0836276604,32.83,22.01464,-5.24272,22.6303002041,3.19464,-0.43272000000000005,3.2238131658,18.82,-4.8100000000000005,19.4249453024,0.0
2020-05-29 18:00:00,23.03232,-6.80276,24.0159386283,3.44232,-0.48276,3.4760069332,19.59,-6.32,20.5842294002,32.78,22.79232,-5.24276,23.3875262352,3.44232,-0.48276,3.4760069332,19.35,-4.76,19.9268687957,0.0
2020-05-29 18:30:00,24.84936,-6.5133600000000005,25.6888020526,6.66936,-0.33336000000000005,6.6776861037,18.18,-6.18,19.2016874258,32.78,24.60936,-4.9733600000000004,25.1068697631,6.66936,-0.33336000000000005,6.6776861037,17.94,-4.64,18.5303318913,0.0
2020-05-29 19:00:00,24.75868,-6.53136,25.6056809867,6.26868,-0.35136,6.278519156,18.49,-6.18,19.4954481867,32.69,24.52868,-4.9813600000000005,25.0293845308,6.26868,-0.35136,6.278519156,18.26,-4.63,18.8378475416,0.0
2020-05-29 19:30:00,23.9174,-6.70704,24.8400162706,5.5674,-0.16704000000000002,5.5699053063,18.35,-6.54,19.4806083067,32.73,23.697400000000002,-5.14704,24.2499234539,5.5674,-0.16704000000000002,5.5699053063,18.13,-4.98,18.8015238744,0.0
2020-05-29 20:00:00,23.54032,-6.95168,24.5453156534,5.08032,-0.12168000000000001,5.081776985,18.46,-6.83,19.6830002794,32.8,23.31032,-5.40168,23.9279996098,5.08032,-0.12168000000000001,5.081776985,18.23,-5.28,18.9792333881,0.0
2020-05-29 20:30:00,23.28076,-7.32772,24.4067463333,7.07076,-0.9277200000000001,7.1313611166,16.21,-6.4,17.4276820031,32.85,23.06076,-5.76772,23.7711010636,7.07076,-0.9277200000000001,7.1313611166,15.99,-4.84,16.7064568356,0.0
2020-05-29 21:00:00,22.919,-8.77972,24.5431058401,4.689,-0.009720000000000001,4.6890100745000005,18.23,-8.77,20.2298245173,32.42,22.679,-7.24972,23.8095670074,4.689,-0.009720000000000001,4.6890100745000005,17.99,-7.24,19.3922071977,0.0
2020-05-29 21:30:00,22.31588,-9.36804,24.20245181,4.20588,-0.06804,4.2064303175,18.11,-9.3,20.3583422704,32.36,22.08588,-7.84804,23.4388102773,4.20588,-0.06804,4.2064303175,17.88,-7.78,19.4993025516,0.0
2020-05-29 22:00:00,22.30916,-9.57444,24.276913338,4.34916,-0.15444000000000002,4.3519012419,17.96,-9.42,20.280483229,32.26,22.07916,-8.05444,23.5024107278,4.34916,-0.15444000000000002,4.3519012419,17.73,-7.9,19.410381243,0.0
2020-05-29 22:30:00,20.5666,-10.03696,22.8850519248,1.4166,-0.24696,1.4379655078,19.15,-9.79,21.5073615304,32.38,20.3166,-8.50696,22.0257259586,1.4166,-0.24696,1.4379655078,18.9,-8.26,20.6261387564,0.0
2020-05-29 23:00:00,19.25804,-10.43752,21.9046554045,1.32804,-0.31752,1.365470319,17.93,-10.12,20.5888149246,32.38,19.02804,-8.91752,21.0140065002,1.32804,-0.31752,1.365470319,17.7,-8.6,19.6786686542,0.0
2020-05-29 23:30:00,18.45672,-10.7468,21.3575331768,1.20672,-0.2268,1.2278482799,17.25,-10.52,20.2047741883,32.46,18.20672,-9.2068,20.4022013371,1.20672,-0.2268,1.2278482799,17.0,-8.98,19.2260344325,0.0
2020-05-30 00:00:00,17.1572,-10.91704,20.3359601249,0.6372,-0.07704000000000001,0.6418403241,16.52,-10.84,19.7589473404,32.46,16.9172,-9.36704,19.3373497202,0.6372,-0.07704000000000001,0.6418403241,16.28,-9.29,18.7441324152,0.0
2020-05-30 00:30:00,16.10248,-11.02524,19.5152704108,0.58248,0.01476,0.5826669786,15.52,-11.04,19.0460494591,32.58,15.87248,-9.46524,18.4804326142,0.58248,0.01476,0.5826669786,15.29,-9.48,17.9904002179,0.0
2020-05-30 01:00:00,15.47828,-11.30236,19.165607043,0.45828,0.10764000000000001,0.47075145030000004,15.02,-11.41,18.8623566926,32.68,15.24828,-9.71236,18.078716208,0.45828,0.10764000000000001,0.47075145030000004,14.79,-9.82,17.7532109772,0.0
2020-05-30 01:30:00,14.77472,-11.26376,18.5786070634,0.5047200000000001,0.15624000000000002,0.5283495207,14.27,-11.42,18.2770156207,32.64,14.54472,-9.68376,17.4735253345,0.5047200000000001,0.15624000000000002,0.5283495207,14.04,-9.84,17.1448884511,0.0
2020-05-30 02:00:00,14.01556,-11.30152,18.0044515724,1.28556,-0.28152000000000005,1.3160235651,12.73,-11.02,16.8372592782,32.69,13.77556,-9.72152,16.860427172,1.28556,-0.28152000000000005,1.3160235651,12.49,-9.44,15.6561074345,0.0
2020-05-30 02:30:00,13.7094,-10.63652,17.3517493663,1.4094,-0.32652000000000003,1.4467286098,12.3,-10.31,16.0494890884,32.59,13.4894,-9.05652,16.2475988032,1.4094,-0.32652000000000003,1.4467286098,12.08,-8.73,14.9043382946,0.0
2020-05-30 03:00:00,13.29784,-10.25828,16.7947866085,1.70784,-0.36828000000000005,1.7470969132,11.59,-9.89,15.2361478071,32.54,13.08784,-8.68828,15.7091618244,1.70784,-0.36828000000000005,1.7470969132,11.38,-8.32,14.0970493367,0.0
2020-05-30 03:30:00,13.09352,-10.20668,16.6017042081,1.52352,-0.25668,1.5449912015,11.57,-9.95,15.2599934469,32.52,12.87352,-8.63668,15.5022501145,1.52352,-0.25668,1.5449912015,11.35,-8.38,14.1083982082,0.0
2020-05-30 04:00:00,12.93644,-10.19884,16.4732454974,1.57644,-0.25884,1.5975485029,11.36,-9.94,15.0948070541,32.54,12.71644,-8.62884,15.3676519358,1.57644,-0.25884,1.5975485029,11.14,-8.37,13.9340051672,0.0
2020-05-30 04:30:00,12.91168,-10.2928,16.5122140327,1.7416800000000001,-0.3528,1.7770529149,11.17,-9.94,14.9523409538,32.6,12.69168,-8.7128,15.3945323106,1.7416800000000001,-0.3528,1.7770529149,10.95,-8.36,13.7765053624,0.0
2020-05-30 05:00:00,12.4808,-10.224,16.1338322986,2.7108,-0.504,2.7572545476,9.77,-9.72,13.7815565159,32.67,12.2708,-8.634,15.0039491015,2.7108,-0.504,2.7572545476,9.56,-8.13,12.5495219032,0.0
2020-05-30 05:30:00,12.26556,-10.09296,15.884325723,2.90556,-0.55296,2.9577091938,9.36,-9.54,13.3649242422,32.55,12.05556,-8.51296,14.7582863123,2.90556,-0.55296,2.9577091938,9.15,-7.96,12.1278233826,0.0
2020-05-30 06:00:00,12.75244,-10.11212,16.2751250947,2.24244,-0.49212000000000006,2.295804706,10.51,-9.62,14.247964766900001,32.55,12.54244,-8.53212,15.1693728561,2.24244,-0.49212000000000006,2.295804706,10.3,-8.04,13.06643027,0.0
2020-05-30 06:30:00,13.7442,-9.2952,16.5922806353,2.0142,-0.4752,2.0694967214,11.73,-8.82,14.6760110384,32.71,13.5242,-7.7152,15.5701090773,2.0142,-0.4752,2.0694967214,11.51,-7.24,13.5977093659,0.0
2020-05-30 07:00:00,14.5552,-8.35588,16.7831635163,1.9152,-0.42588000000000004,1.9619798201,12.64,-7.93,14.921611843200001,32.84,14.3552,-6.76588,15.8697479254,1.9152,-0.42588000000000004,1.9619798201,12.44,-6.34,13.9624209935,0.0
2020-05-30 07:30:00,15.54636,-8.17184,17.5632650221,2.19636,-0.41184000000000004,2.2346385469,13.35,-7.76,15.4415057556,32.92,15.32636,-6.58184,16.6798659657,2.19636,-0.41184000000000004,2.2346385469,13.13,-6.17,14.5074394708,0.0
2020-05-30 08:00:00,16.09568,-7.88868,17.9249040947,2.6956800000000003,-0.41868000000000005,2.7279999276,13.4,-7.47,15.3414764609,32.87,15.875680000000001,-6.30868,17.0832274118,2.6956800000000003,-0.41868000000000005,2.7279999276,13.18,-5.89,14.4362218049,0.0
2020-05-30 08:30:00,17.17848,-7.62704,18.7955291033,2.95848,-0.43704000000000004,2.9905865431,14.22,-7.19,15.9343810674,32.81,16.96848,-6.03704,18.0104182481,2.95848,-0.43704000000000004,2.9905865431,14.01,-5.6,15.087746684,0.0
2020-05-30 09:00:00,18.21756,-7.28348,19.6195966642,3.42756,-0.48348,3.4614910752,14.79,-6.8,16.2783322242,32.75,17.99756,-5.72348,18.8857191884,3.42756,-0.48348,3.4614910752,14.57,-5.24,15.4836203777,0.0
2020-05-30 09:30:00,18.96892,-6.86304,20.1722890126,3.95892,-0.5630400000000001,3.998757508,15.01,-6.3,16.2785165172,32.61,18.74892,-5.31304,19.4871854101,3.95892,-0.5630400000000001,3.998757508,14.79,-4.75,15.5340464786,0.0
2020-05-30 10:00:00,19.32508,-6.48176,20.3831285554,4.73508,-0.67176,4.7824935028,14.59,-5.8100000000000005,15.7042733038,32.49,19.11508,-4.95176,19.7460429075,4.73508,-0.67176,4.7824935028,14.38,-4.28,15.0034262754,0.0
2020-05-30 10:30:00,19.60592,-6.36252,20.612466126,4.52592,-0.6325200000000001,4.5699051847,15.08,-5.73,16.131934168,32.46,19.38592,-4.83252,19.9791677453,4.52592,-0.6325200000000001,4.5699051847,14.86,-4.2,15.4421371578,0.0
2020-05-30 11:00:00,19.63296,-6.18808,20.585078393,4.69296,-0.6580800000000001,4.7388756945,14.94,-5.53,15.9306151796,32.4,19.42296,-4.66808,19.9760443043,4.69296,-0.6580800000000001,4.7388756945,14.73,-4.01,15.2660734965,0.0
2020-05-30 11:30:00,19.549,-6.40448,20.5713578811,5.229,-0.74448,5.2817318628,14.32,-5.66,15.3979868814,32.45,19.329,-4.87448,19.9341615392,5.229,-0.74448,5.2817318628,14.1,-4.13,14.692409605,0.0
2020-05-30 12:00:00,19.36404,-7.1656,20.647321097,4.96404,-0.7056,5.0139370241,14.4,-6.46,15.7826360282,32.43,19.15404,-5.6456,19.9687267416,4.96404,-0.7056,5.0139370241,14.19,-4.94,15.0253019936,0.0
2020-05-30 12:30:00,19.4322,-7.16944,20.7125871574,5.0922,-0.7394400000000001,5.1456070928,14.34,-6.43,15.7156132556,32.49,19.2122,-5.62944,20.0199706182,5.0922,-0.7394400000000001,5.1456070928,14.12,-4.89,14.9427741735,0.0
2020-05-30 13:00:00,19.39716,-7.19668,20.6891763753,5.44716,-0.79668,5.5051113602,13.95,-6.4,15.3480454782,32.43,19.17716,-5.66668,19.996867952,5.44716,-0.79668,5.5051113602,13.73,-4.87,14.5681090056,0.0
2020-05-30 13:30:00,18.99976,-7.288,20.3495902676,4.82976,-0.648,4.8730365951,14.17,-6.64,15.6485941861,32.46,18.79976,-5.748,19.6588524603,4.82976,-0.648,4.8730365951,13.97,-5.1,14.8718156255,0.0
2020-05-30 14:00:00,18.4342,-7.47356,19.891551692,4.5342,-0.5835600000000001,4.5715983981,13.9,-6.89,15.513932448,32.52,18.2142,-5.92356,19.1532149968,4.5342,-0.5835600000000001,4.5715983981,13.68,-5.34,14.6852987712,0.0
2020-05-30 14:30:00,17.9234,-7.59772,19.4672447141,4.1634,-0.47772000000000003,4.1907178333,13.76,-7.12,15.492966146,32.56,17.7134,-6.05772,18.7205905665,4.1634,-0.47772000000000003,4.1907178333,13.55,-5.58,14.6539721577,0.0
2020-05-30 15:00:00,17.63748,-7.70172,19.2457057992,3.9574800000000003,-0.44172000000000006,3.9820553121,13.68,-7.26,15.487091399,32.53,17.41748,-6.14172,18.4686040108,3.9574800000000003,-0.44172000000000006,3.9820553121,13.46,-5.7,14.6171679884,0.0
2020-05-30 15:30:00,17.55968,-7.779,19.2056034194,4.09968,-0.549,4.1362757527,13.46,-7.23,15.2788906665,32.57,17.34968,-6.229,18.4339859255,4.09968,-0.549,4.1362757527,13.25,-5.68,14.4161333235,0.0
2020-05-30 16:00:00,17.76656,-7.81612,19.4098528095,3.8865600000000002,-0.54612,3.9247414804,13.88,-7.27,15.6686725666,32.57,17.55656,-6.26612,18.6412729954,3.8865600000000002,-0.54612,3.9247414804,13.67,-5.72,14.8184783294,0.0
2020-05-30 16:30:00,18.4926,-7.88716,20.1043166416,3.3426,-0.31716000000000005,3.357613025,15.15,-7.57,16.935979452,32.72,18.2726,-6.31716,19.3337637625,3.3426,-0.31716000000000005,3.357613025,14.93,-6.0,16.0905220549,0.0
2020-05-30 17:00:00,19.48532,-7.69896,20.9511737281,2.8753200000000003,-0.22896000000000002,2.8844215684,16.61,-7.47,18.2124408029,32.46,19.26532,-6.15896,20.2258582756,2.8753200000000003,-0.22896000000000002,2.8844215684,16.39,-5.93,17.4297733778,0.0
2020-05-30 17:30:00,20.54872,-7.64428,21.9245275971,2.62872,-0.40428000000000003,2.659626131,17.92,-7.24,19.3272864107,32.4,20.31872,-6.12428,21.2216207665,2.62872,-0.40428000000000003,2.659626131,17.69,-5.72,18.5917858206,0.0
2020-05-30 18:00:00,21.67672,-7.85512,23.0560859682,2.19672,-0.28512000000000004,2.2151460839,19.48,-7.57,20.89916984,32.32,21.43672,-6.34512,22.35606209,2.19672,-0.28512000000000004,2.2151460839,19.24,-6.06,20.1717921861,0.0
2020-05-30 18:30:00,22.64676,-8.34212,24.1343469891,5.3967600000000004,-0.22212,5.4013290764,17.25,-8.12,19.0655946668,32.35,22.40676,-6.82212,23.4223016587,5.3967600000000004,-0.22212,5.4013290764,17.01,-6.6,18.2455501424,0.0
2020-05-30 19:00:00,23.79816,-3.84068,24.1060830963,5.88816,-0.22068000000000002,5.8922939377,17.91,-3.62,18.2721783047,32.62,23.10816,-8.97068,24.7883068855,5.88816,-0.22068000000000002,5.8922939377,17.22,-8.75,19.3155610843,0.0
2020-05-30 19:30:00,23.78784,-2.0336,23.8746070298,5.57784,-0.1836,5.5808608678,18.21,-1.85,18.3037318599,32.79,22.87784,-10.1736,25.037925234,5.57784,-0.1836,5.5808608678,17.3,-9.99,19.977239549,0.0
2020-05-30 20:00:00,23.78252,-2.3155200000000002,23.8949762591,5.40252,-0.15552000000000002,5.4047579799,18.38,-2.16,18.5064853497,32.85,22.86252,-10.46552,25.1440237357,5.40252,-0.15552000000000002,5.4047579799,17.46,-10.31,20.2767773574,0.0
2020-05-30 20:30:00,22.90612,-2.43612,23.0352993058,5.22612,-0.18612,5.2294331346,17.68,-2.25,17.8225952095,32.98,22.00612,-10.64612,24.4460464801,5.22612,-0.18612,5.2294331346,16.78,-10.46,19.7732142051,0.0
2020-05-30 21:00:00,21.93428,-1.8104,22.0088661061,2.02428,-0.23040000000000002,2.0373496701,19.91,-1.58,19.9725937224,32.86,20.98428,-9.9904,23.2410864479,2.02428,-0.23040000000000002,2.0373496701,18.96,-9.76,21.3246148852,0.0
2020-05-30 21:30:00,22.01808,-2.11052,22.1189995605,0.83808,-0.20052,0.8617345048,21.18,-1.9100000000000001,21.2659469575,32.8,21.02808,-10.25052,23.3934458504,0.83808,-0.20052,0.8617345048,20.19,-10.05,22.5530175365,0.0
2020-05-30 22:00:00,22.21288,-2.21188,22.3227339506,1.26288,-0.28188,1.2939560382,20.95,-1.9300000000000002,21.0387119378,32.71,21.21288,-10.31188,23.5864610959,1.26288,-0.28188,1.2939560382,19.95,-10.03,22.329429012,0.0
2020-05-30 22:30:00,21.75888,-2.33228,21.8835186579,1.47888,-0.33228,1.5157493371,20.28,-2.0,20.3783807011,32.88,20.77888,-10.52228,23.2912050022,1.47888,-0.33228,1.5157493371,19.3,-10.19,21.8248963342,0.0
2020-05-30 23:00:00,20.61012,-2.54064,20.7661238084,1.32012,-0.17064000000000001,1.33110286,19.29,-2.37,19.435045665,33.05,19.66012,-10.78064,22.4219204624,1.32012,-0.17064000000000001,1.33110286,18.34,-10.61,21.1879140078,0.0
2020-05-30 23:30:00,18.71024,-6.76016,19.8940404162,1.6502400000000002,-0.29016000000000003,1.6755550970000002,17.06,-6.47,18.2456707194,32.89,18.21024,-8.96016,20.2952533387,1.6502400000000002,-0.29016000000000003,1.6755550970000002,16.56,-8.67,18.6923112536,0.0
2020-05-31 00:00:00,16.97288,-9.42604,19.414656463,1.8928800000000001,-0.26604,1.9114842338,15.08,-9.16,17.6440358195,32.77,16.74288,-7.84604,18.4901155858,1.8928800000000001,-0.26604,1.9114842338,14.85,-7.58,16.6726992416,0.0
2020-05-31 00:30:00,16.16228,-8.4498,18.2378292249,1.68228,-0.2898,1.7070588855,14.48,-8.16,16.6209506347,32.87,15.93228,-6.8598,17.3463080233,1.68228,-0.2898,1.7070588855,14.25,-6.57,15.6916347141,0.0
2020-05-31 01:00:00,15.4244,-7.9,17.3298042505,1.5444,-0.27,1.5678237656,13.88,-7.63,15.838917261,32.87,15.2144,-6.31,16.4710068715,1.5444,-0.27,1.5678237656,13.67,-6.04,14.9449155233,0.0
2020-05-31 01:30:00,14.79216,-7.96168,16.7987007202,1.62216,-0.30168,1.6499739052,13.17,-7.66,15.2356325763,32.97,14.57216,-6.36168,15.90027734,1.62216,-0.30168,1.6499739052,12.95,-6.06,14.2977655597,0.0
2020-05-31 02:00:00,14.1384,-7.91984,16.2054996895,2.0484,-0.42984000000000006,2.0930133744,12.09,-7.49,14.2221025169,32.8,13.9284,-6.32984,15.299254916,2.0484,-0.42984000000000006,2.0930133744,11.88,-5.9,13.2644034921,0.0
2020-05-31 02:30:00,13.66032,-7.93104,15.7957506306,2.74032,-0.49104000000000003,2.7839673102,10.92,-7.44,13.2136293273,32.83,13.45032,-6.34104,14.8701007523,2.74032,-0.49104000000000003,2.7839673102,10.71,-5.85,12.2035486642,0.0
2020-05-31 03:00:00,13.28444,-8.02124,15.518267856,2.3144400000000003,-0.38124,2.3456292229,10.97,-7.64,13.3682646593,32.67,13.07444,-6.45124,14.579419702100001,2.3144400000000003,-0.38124,2.3456292229,10.76,-6.07,12.3540479196,0.0
2020-05-31 03:30:00,13.0694,-7.99864,15.3227757998,2.4894,-0.36864,2.5165468025999997,10.58,-7.63,13.0442822723,32.67,12.8694,-6.41864,14.3812515384,2.4894,-0.36864,2.5165468025999997,10.38,-6.05,12.014445472,0.0
2020-05-31 04:00:00,12.84216,-8.06604,15.1651598985,2.43216,-0.35604,2.4580819244,10.41,-7.71,12.9542348288,32.73,12.64216,-6.48604,14.2089029959,2.43216,-0.35604,2.4580819244,10.21,-6.13,11.9088622462,0.0
2020-05-31 04:30:00,12.884,-8.02276,15.1776853972,2.304,-0.30276000000000003,2.3238071386,10.58,-7.72,13.0971294565,32.73,12.694,-6.44276,14.2354062962,2.304,-0.30276000000000003,2.3238071386,10.39,-6.14,12.0686246109,0.0
2020-05-31 05:00:00,12.72024,-8.09612,15.0781850603,1.83024,-0.27612000000000003,1.8509512992000001,10.89,-7.82,13.4068825608,32.79,12.51024,-6.50612,14.1009114,1.83024,-0.27612000000000003,1.8509512992000001,10.68,-6.23,12.3642751506,0.0
2020-05-31 05:30:00,12.49952,-8.11076,14.9004170414,1.64952,-0.23076000000000002,1.6655829034,10.85,-7.88,13.4095823947,32.79,12.29952,-6.53076,13.9258399534,1.64952,-0.23076000000000002,1.6655829034,10.65,-6.3,12.3738635842,0.0
2020-05-31 06:00:00,12.72308,-8.19544,15.1341336548,1.9630800000000002,-0.32544,1.9898729306,10.76,-7.87,13.3309602055,32.86,12.51308,-6.59544,14.1448577186,1.9630800000000002,-0.32544,1.9898729306,10.55,-6.27,12.272546598,0.0
2020-05-31 06:30:00,13.2854,-8.11772,15.5691756737,2.0754,-0.38772,2.1113057473,11.21,-7.73,13.6167911051,32.86,13.0854,-6.51772,14.6187676347,2.0754,-0.38772,2.1113057473,11.01,-6.13,12.6014681684,0.0
2020-05-31 07:00:00,13.7892,-8.09728,15.9908717723,2.1492,-0.37728,2.1820634359,11.64,-7.72,13.9673905938,33.07,13.5792,-6.48728,15.0492350117,2.1492,-0.37728,2.1820634359,11.43,-6.11,12.9605941222,0.0
