Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-31 07:30:00,13.95496,-7.75764,15.9662734215,2.42496,-0.37764000000000003,2.4541888622,11.53,-7.38,13.6896055458,32.94,13.74496,-6.15764,15.0612235815,2.42496,-0.37764000000000003,2.4541888622,11.32,-5.78,12.7102635693,0.0
2020-05-31 08:00:00,14.51276,-7.55388,16.3609689772,3.45276,-0.53388,3.493791561,11.06,-7.02,13.0997709904,32.94,14.31276,-5.95388,15.501734931,3.45276,-0.53388,3.493791561,10.86,-5.42,12.1373802775,0.0
2020-05-31 08:30:00,16.15996,-7.22876,17.7030866896,3.99996,-0.6087600000000001,4.0460188753,12.16,-6.62,13.8452157802,32.69,15.95996,-5.65876,16.9334546959,3.99996,-0.6087600000000001,4.0460188753,11.96,-5.05,12.9824535431,0.0
2020-05-31 09:00:00,17.10864,-7.22752,18.572630616,4.86864,-0.7675200000000001,4.9287668235,12.24,-6.46,13.8401300572,32.6,16.89864,-5.66752,17.8237150112,4.86864,-0.7675200000000001,4.9287668235,12.03,-4.9,12.989645876600001,0.0
2020-05-31 09:30:00,18.16524,-7.81764,19.7760319434,5.11524,-0.82764,5.1817630424,13.05,-6.99,14.8041413125,32.56,17.96524,-6.25764,19.0238772764,5.11524,-0.82764,5.1817630424,12.85,-5.43,13.9501756261,0.0
2020-05-31 10:00:00,18.3976,-8.38972,20.2202642772,5.8176,-0.9097200000000001,5.888298586,12.58,-7.48,14.63580541,32.56,18.1876,-6.84972,19.4346972664,5.8176,-0.9097200000000001,5.888298586,12.37,-5.94,13.7222629329,0.0
2020-05-31 10:30:00,18.72476,-8.05968,20.3856586541,5.32476,-0.76968,5.3801000325,13.4,-7.29,15.2546419165,32.59,18.50476,-6.49968,19.613056436,5.32476,-0.76968,5.3801000325,13.18,-5.73,14.3716839654,0.0
2020-05-31 11:00:00,19.32148,-7.82,20.8439916856,5.09148,-0.72,5.1421365783,14.23,-7.1,15.9029211153,32.67,19.11148,-6.26,20.1106008809,5.09148,-0.72,5.1421365783,14.02,-5.54,15.0748797673,0.0
2020-05-31 11:30:00,19.69132,-7.5634,21.0939115126,4.71132,-0.6534,4.7564133233,14.98,-6.91,16.4969239557,32.47,19.47132,-6.0134,20.3787458422,4.71132,-0.6534,4.7564133233,14.76,-5.36,15.7030952363,0.0
2020-05-31 12:00:00,19.96764,-7.4084,21.2976768153,5.32764,-0.7884,5.3856589689,14.64,-6.62,16.0671714997,32.39,19.74764,-5.8784,20.6040013621,5.32764,-0.7884,5.3856589689,14.42,-5.09,15.2919750196,0.0
2020-05-31 12:30:00,20.104,-7.23484,21.3661818261,6.714,-1.01484,6.7902648126,13.39,-6.22,14.7641626921,32.37,19.884,-5.70484,20.686194803,6.714,-1.01484,6.7902648126,13.17,-4.69,13.9801645198,0.0
2020-05-31 13:00:00,19.9382,-7.24288,21.2129943651,6.6582,-0.9928800000000001,6.7318227795,13.28,-6.25,14.6772238519,32.4,19.7282,-5.71288,20.5387164432,6.6582,-0.9928800000000001,6.7318227795,13.07,-4.72,13.8961613405,0.0
2020-05-31 13:30:00,19.36572,-7.45108,20.7496916672,6.70572,-0.9910800000000001,6.7785632906,12.66,-6.46,14.2129236964,32.5,19.15572,-5.90108,20.0440603143,6.70572,-0.9910800000000001,6.7785632906,12.45,-4.91,13.383220838,0.0
2020-05-31 14:00:00,19.44508,-7.7194400000000005,20.9213023046,6.71508,-1.00944,6.7905278528,12.73,-6.71,14.3901702561,32.59,19.21508,-6.15944,20.1781565194,6.71508,-1.00944,6.7905278528,12.5,-5.15,13.5193380015,0.0
2020-05-31 14:30:00,18.07888,-7.85976,19.7134910483,6.8788800000000005,-1.04976,6.9585189597,11.2,-6.8100000000000005,13.1078640518,32.59,17.87888,-6.29976,18.9563004332,6.8788800000000005,-1.04976,6.9585189597,11.0,-5.25,12.1886217432,0.0
2020-05-31 15:00:00,18.07196,-8.11144,19.8088666287,6.23196,-0.90144,6.2968182057,11.84,-7.21,13.8625286294,32.69,17.86196,-6.52144,19.0152253396,6.23196,-0.90144,6.2968182057,11.63,-5.62,12.9167062365,0.0
2020-05-31 15:30:00,17.84176,-8.27616,19.6678220513,6.88176,-1.04616,6.9608240491,10.96,-7.23,13.1299086059,32.71,17.63176,-6.70616,18.8640277418,6.88176,-1.04616,6.9608240491,10.75,-5.66,12.1489958433,0.0
2020-05-31 16:00:00,18.0012,-8.35496,19.8456181068,6.9012,-1.07496,6.984418404,11.1,-7.28,13.2743512083,32.79,17.8012,-6.76496,19.0433034225,6.9012,-1.07496,6.984418404,10.9,-5.69,12.2957756974,0.0
2020-05-31 16:30:00,18.66796,-8.37384,20.4600568647,5.36796,-0.84384,5.4338807962,13.3,-7.53,15.2836808394,32.63,18.45796,-6.81384,19.6754848201,5.36796,-0.84384,5.4338807962,13.09,-5.97,14.387112288400001,0.0
2020-05-31 17:00:00,19.40912,-8.33888,21.1246505019,4.83912,-0.7588800000000001,4.8982630828,14.57,-7.58,16.4238028483,32.76,19.16912,-6.76888,20.3291145412,4.83912,-0.7588800000000001,4.8982630828,14.33,-6.01,15.5392728273,0.0
2020-05-31 17:30:00,19.38544,-7.85548,20.9165926963,4.7354400000000005,-0.64548,4.7792296894,14.65,-7.21,16.3280923564,32.49,19.17544,-6.30548,20.1855536764,4.7354400000000005,-0.64548,4.7792296894,14.44,-5.66,15.5096486098,0.0
2020-05-31 18:00:00,21.47516,-7.40508,22.7160231298,8.97516,-0.7750800000000001,9.0085651483,12.5,-6.63,14.1494487525,32.27,21.26516,-5.8750800000000005,22.061813045,8.97516,-0.7750800000000001,9.0085651483,12.29,-5.1,13.3061677428,0.0
2020-05-31 18:30:00,22.00448,-7.48024,23.241151661,7.85448,-0.5702400000000001,7.8751526797,14.15,-6.91,15.7470822694,32.3,21.79448,-5.96024,22.594774159700002,7.85448,-0.5702400000000001,7.8751526797,13.94,-5.39,14.9457585957,0.0
2020-05-31 19:00:00,22.61928,-5.65012,23.3142806823,7.19928,-0.51012,7.2173301804,15.42,-5.14,16.2541071733,32.43,22.20928,-7.02012,23.2923636184,7.19928,-0.51012,7.2173301804,15.01,-6.51,16.3609351811,0.0
2020-05-31 19:30:00,23.21388,-1.55664,23.2660128244,7.10388,-0.56664,7.1264431482,16.11,-0.99,16.1403903299,32.8,22.36388,-9.69664,24.3755606283,7.10388,-0.56664,7.1264431482,15.26,-9.13,17.7827022693,0.0
2020-05-31 20:00:00,22.62644,-2.5092,22.7651459849,5.98644,-0.43920000000000003,6.0025295096,16.64,-2.07,16.7682587051,32.96,21.76644,-10.7092,24.2582949713,5.98644,-0.43920000000000003,6.0025295096,15.78,-10.27,18.8276737809,0.0
2020-05-31 20:30:00,22.53496,-1.7168,22.6002616012,5.57496,-0.4068,5.5897822177,16.96,-1.31,17.0105173349,32.92,21.64496,-9.9068,23.8043899237,5.57496,-0.4068,5.5897822177,16.07,-9.5,18.6680181058,0.0
2020-05-31 21:00:00,21.9288,-1.94136,22.014566725,5.7888,-0.44136000000000003,5.8056010963,16.14,-1.5,16.209552739,33.04,21.0788,-10.18136,23.4088850843,5.7888,-0.44136000000000003,5.8056010963,15.29,-9.74,18.1287534045,0.0
2020-05-31 21:30:00,21.49804,-2.12824,21.6031277675,5.91804,-0.49824,5.9389763882,15.58,-1.63,15.6650343121,33.02,20.64804,-10.34824,23.0960521938,5.91804,-0.49824,5.9389763882,14.73,-9.85,17.7199153497,0.0
2020-05-31 22:00:00,21.71104,-2.27128,21.8295206251,5.71104,-0.43128000000000005,5.7273013121,16.0,-1.8399999999999999,16.1054524929,32.99,20.86104,-10.48128,23.3460964686,5.71104,-0.43128000000000005,5.7273013121,15.15,-10.05,18.1803465314,0.0
2020-05-31 22:30:00,20.7768,-2.85992,20.9727099023,2.1168,-0.43992000000000003,2.1620295665,18.66,-2.42,18.8162695559,33.02,19.8468,-11.07992,22.7301583243,2.1168,-0.43992000000000003,2.1620295665,17.73,-10.64,20.6775844818,0.0
2020-05-31 23:00:00,20.13492,-3.1068,20.3731983166,1.47492,-0.4068,1.5299919106000002,18.66,-2.7,18.8543257636,33.04,19.20492,-11.3368,22.3013897873,1.47492,-0.4068,1.5299919106000002,17.73,-10.93,20.828293257,0.0
2020-05-31 23:30:00,18.82188,-3.23708,19.0982159811,0.91188,-0.21708000000000002,0.9373627157000001,17.91,-3.02,18.1628329288,33.1,17.90188,-11.48708,21.2704093628,0.91188,-0.21708000000000002,0.9373627157000001,16.99,-11.27,20.3880602314,0.0
2020-06-01 00:00:00,17.26044,-4.58976,17.8602543613,1.00044,-0.23976000000000003,1.0287687064,16.26,-4.35,16.831818083599998,33.1,16.51044,-10.89976,19.7838165441,1.00044,-0.23976000000000003,1.0287687064,15.51,-10.66,18.8200876725,0.0
2020-06-01 00:30:00,15.75884,-9.0116,18.1535113051,1.60884,-0.3816,1.6534765513,14.15,-8.63,16.5740580426,32.57,15.53884,-7.4516,17.2331625393,1.60884,-0.3816,1.6534765513,13.93,-7.07,15.6214531974,0.0
2020-06-01 01:00:00,14.94652,-8.89636,17.3937828364,1.94652,-0.39636000000000005,1.9864645377999999,13.0,-8.5,15.532224567,32.59,14.72652,-7.32636,16.4482808269,1.94652,-0.39636000000000005,1.9864645377999999,12.78,-6.93,14.5379950475,0.0
2020-06-01 01:30:00,14.04616,-8.73056,16.538358100499998,2.8461600000000002,-0.52056,2.8933733702,11.2,-8.21,13.8868318921,32.65,13.83616,-7.16056,15.5792471917,2.8461600000000002,-0.52056,2.8933733702,10.99,-6.64,12.8401596563,0.0
2020-06-01 02:00:00,13.57488,-8.83868,16.1987540001,2.59488,-0.41868000000000005,2.628439681,10.98,-8.42,13.8367915356,32.62,13.37488,-7.25868,15.2176164479,2.59488,-0.41868000000000005,2.628439681,10.78,-6.84,12.7669103545,0.0
2020-06-01 02:30:00,13.49264,-8.92956,16.1798756473,2.40264,-0.43956000000000006,2.4425175461,11.09,-8.49,13.966681782,32.73,13.27264,-7.33956,15.166809604000001,2.40264,-0.43956000000000006,2.4425175461,10.87,-6.9,12.8750495145,0.0
2020-06-01 03:00:00,13.046,-8.79504,15.7337485871,3.006,-0.5450400000000001,3.0550130281,10.04,-8.25,12.9947720257,32.7,12.846,-7.20504,14.7286223864,3.006,-0.5450400000000001,3.0550130281,9.84,-6.66,11.8819695337,0.0
2020-06-01 03:30:00,12.9302,-8.7858,15.6326694355,3.1302,-0.5958,3.1863976023,9.8,-8.19,12.7716913524,32.74,12.7302,-7.1958,14.6231846627,3.1302,-0.5958,3.1863976023,9.6,-6.6,11.6498927034,0.0
2020-06-01 04:00:00,12.84176,-8.8008,15.5680724734,2.74176,-0.5508000000000001,2.7965386709,10.1,-8.25,13.0411847621,32.76,12.63176,-7.2108,14.5449990491,2.74176,-0.5508000000000001,2.7965386709,9.89,-6.66,11.923409747200001,0.0
2020-06-01 04:30:00,12.97604,-8.85488,15.7094402795,2.60604,-0.52488,2.6583723396,10.37,-8.33,13.3013457966,32.86,12.76604,-7.25488,14.683496215,2.60604,-0.52488,2.6583723396,10.16,-6.73,12.1868166475,0.0
2020-06-01 05:00:00,13.10752,-8.77824,15.7754422457,2.38752,-0.49824,2.4389536379,10.72,-8.28,13.5453608295,33.02,12.90752,-7.15824,14.759555293,2.38752,-0.49824,2.4389536379,10.52,-6.66,12.4509437393,0.0
2020-06-01 05:30:00,13.40168,-8.72264,15.9902931615,2.73168,-0.5126400000000001,2.7793660054,10.67,-8.21,13.4630234346,32.98,13.19168,-7.11264,14.9869966635,2.73168,-0.5126400000000001,2.7793660054,10.46,-6.6,12.3681688216,0.0
2020-06-01 06:00:00,14.01492,-8.63468,16.4613389889,2.46492,-0.36468,2.4917508119000003,11.55,-8.27,14.2054707771,32.93,13.80492,-7.03468,15.493951688,2.46492,-0.36468,2.4917508119000003,11.34,-6.67,13.1561582538,0.0
2020-06-01 06:30:00,15.27636,-7.99432,17.2417031384,1.65636,-0.09432,1.6590433123000001,13.62,-7.9,15.745297710700001,32.74,15.06636,-6.42432,16.3788611055,1.65636,-0.09432,1.6590433123000001,13.41,-6.33,14.8289244384,0.0
2020-06-01 07:00:00,17.32792,-7.405,18.8438540784,1.35792,-0.225,1.376434425,15.97,-7.18,17.5098058242,32.69,17.11792,-5.835,18.0850880597,1.35792,-0.225,1.376434425,15.76,-5.61,16.7287088563,0.0
2020-06-01 07:30:00,18.666,-6.56036,19.7852945222,2.286,-0.36036,2.3142288844,16.38,-6.2,17.5141200179,32.45,18.436,-5.03036,19.1099612174,2.286,-0.36036,2.3142288844,16.15,-4.67,16.8116447738,0.0
2020-06-01 08:00:00,21.40156,-7.51776,22.6835509974,6.27156,-0.43776000000000004,6.2868194384,15.13,-7.08,16.7045891898,32.7,21.56156,0.19224000000000002,21.5624169761,6.27156,-0.43776000000000004,6.2868194384,15.29,0.63,15.3029735673,0.0
2020-06-01 08:30:00,21.7094,-7.3972,22.9350521299,9.7794,-1.4472,9.8859016888,11.93,-5.95,13.3314440328,32.98,21.9494,3.2628,22.1905841338,9.7794,-1.4472,9.8859016888,12.17,4.71,13.0496360102,0.0
2020-06-01 09:00:00,22.27776,-6.90996,23.3247966298,12.13776,-1.83996,12.2764274371,10.14,-5.07,11.3368646459,32.95,22.53776,3.73004,22.8443389972,12.13776,-1.83996,12.2764274371,10.4,5.57,11.7976650232,0.0
2020-06-01 09:30:00,23.20384,-6.59792,24.1236551764,10.11384,-0.8179200000000001,10.1468592516,13.09,-5.78,14.3093151478,32.86,23.48384,3.98208,23.8190617421,10.11384,-0.8179200000000001,10.1468592516,13.37,4.8,14.2055235736,0.0
2020-06-01 10:00:00,23.216,-6.4198,24.087268173,10.836,-0.9198000000000001,10.8749679558,12.38,-5.5,13.546748687400001,32.86,23.486,4.1502,23.8498711955,10.836,-0.9198000000000001,10.8749679558,12.65,5.07,13.6281840316,0.0
2020-06-01 10:30:00,23.21112,-6.2566,24.0395743559,10.94112,-0.8766,10.9761803199,12.27,-5.38,13.3976602435,32.73,23.47112,4.2334,23.8498459034,10.94112,-0.8766,10.9761803199,12.53,5.11,13.5319252141,0.0
2020-06-01 11:00:00,24.4254,-6.39604,25.2489503315,11.3454,-0.98604,11.3881682479,13.08,-5.41,14.1546635425,32.82,24.7154,4.16396,25.0637100215,11.3454,-0.98604,11.3881682479,13.37,5.15,14.3275748122,0.0
2020-06-01 11:30:00,24.65272,-6.38984,25.4673645795,11.14272,-0.96984,11.1848468306,13.51,-5.42,14.5566651401,32.8,24.94272,4.15016,25.285630485,11.14272,-0.96984,11.1848468306,13.8,5.12,14.71918476,0.0
2020-06-01 12:00:00,24.92648,-6.40172,25.7354118706,10.71648,-0.8917200000000001,10.7535160831,14.21,-5.51,15.2408726784,32.8,25.21648,4.11828,25.5505595584,10.71648,-0.8917200000000001,10.7535160831,14.5,5.01,15.3411244699,0.0
2020-06-01 12:30:00,25.54432,-6.451,26.3463030663,10.17432,-0.801,10.205801706,15.37,-5.65,16.3755732724,32.83,25.86432,4.089,26.1855488784,10.17432,-0.801,10.205801706,15.69,4.89,16.4343603465,0.0
2020-06-01 13:00:00,25.39708,-6.56964,26.233029605,9.57708,-0.7196400000000001,9.6040795007,15.82,-5.85,16.8669766111,32.9,25.72708,4.02036,26.0393152724,9.57708,-0.7196400000000001,9.6040795007,16.15,4.74,16.8312239602,0.0
2020-06-01 13:30:00,24.70724,-7.33276,25.7724092323,9.59724,-0.7527600000000001,9.626716119,15.11,-6.58,16.4805491413,32.9,25.01724,3.23724,25.2258205027,9.59724,-0.7527600000000001,9.626716119,15.42,3.99,15.9278529627,0.0
2020-06-01 14:00:00,23.0688,-7.69452,24.3182065842,5.3388,-0.70452,5.3850843884,17.73,-6.99,19.0581478638,32.96,23.4188,2.90548,23.598347558,5.3388,-0.70452,5.3850843884,18.08,3.61,18.4368788031,0.0
2020-06-01 14:30:00,22.5396,-7.997,23.9162199597,4.3596,-0.5670000000000001,4.3963167720000005,18.18,-7.43,19.639686861,32.99,22.8996,2.623,23.0493342455,4.3596,-0.5670000000000001,4.3963167720000005,18.54,3.19,18.8124347175,0.0
2020-06-01 15:00:00,22.1726,-8.23076,23.6509957705,4.0626,-0.41076,4.0833126916,18.11,-7.82,19.7262388711,32.96,22.5226,2.36924,22.646871946,4.0626,-0.41076,4.0833126916,18.46,2.7800000000000002,18.6681547026,0.0
2020-06-01 15:30:00,22.18948,-8.49644,23.760524307,4.02948,-0.40644,4.0499262393,18.16,-8.09,19.8804854065,33.04,22.54948,2.12356,22.6492506575,4.02948,-0.40644,4.0499262393,18.52,2.5300000000000002,18.6920116627,0.0
2020-06-01 16:00:00,22.11508,-8.74116,23.7799209745,3.65508,-0.28116,3.6658778965,18.46,-8.46,20.3062354955,33.09,22.47508,1.89884,22.5551505061,3.65508,-0.28116,3.6658778965,18.82,2.18,18.9458385932,0.0
2020-06-01 16:30:00,22.54944,-9.16404,24.3404370017,3.52944,-0.37404000000000004,3.5492045074,19.02,-8.79,20.9529114922,33.35,22.91944,1.66596,22.9799075854,3.52944,-0.37404000000000004,3.5492045074,19.39,2.04,19.4970177207,0.0
2020-06-01 17:00:00,23.32444,-9.43852,25.1617797682,2.76444,-0.038520000000000006,2.7647083579,20.56,-9.4,22.6069369885,33.44,23.71444,1.43148,23.7576050877,2.76444,-0.038520000000000006,2.7647083579,20.95,1.47,21.0015094696,0.0
2020-06-01 17:30:00,23.58048,-9.3884,25.3807228343,2.58048,0.2016,2.5883430202,21.0,-9.59,23.0861018797,33.44,23.96048,1.4816,24.0062437793,2.58048,0.2016,2.5883430202,21.38,1.28,21.4182819106,0.0
2020-06-01 18:00:00,25.27412,-9.15052,26.8796048714,5.60412,-0.02052,5.6041575678,19.67,-9.13,21.6856127421,33.44,25.65412,1.70948,25.7110131042,5.60412,-0.02052,5.6041575678,20.05,1.73,20.1244975093,0.0
2020-06-01 18:30:00,25.53044,-9.17316,27.1284026618,4.96044,0.18684,4.9639575118,20.57,-9.36,22.5994358337,33.36,25.92044,1.64684,25.9727028201,4.96044,0.18684,4.9639575118,20.96,1.46,21.0107877054,0.0
2020-06-01 19:00:00,25.4374,-9.26344,27.0716205535,4.7574000000000005,0.016560000000000002,4.7574288217,20.68,-9.28,22.6667333332,33.27,25.8274,1.48656,25.8701459484,4.7574000000000005,0.016560000000000002,4.7574288217,21.07,1.47,21.121216821,0.0
2020-06-01 19:30:00,25.13404,-9.52108,26.8769591116,4.33404,0.08892000000000001,4.3349520745,20.8,-9.61,22.912706082,33.34,25.53404,1.27892,25.566048484,4.33404,0.08892000000000001,4.3349520745,21.2,1.19,21.2333723181,0.0
2020-06-01 20:00:00,25.1374,-9.4272,26.8469919842,4.9374,0.0828,4.9380942275,20.2,-9.51,22.3266679108,33.28,25.5174,1.3228,25.5516634018,4.9374,0.0828,4.9380942275,20.58,1.24,20.6173228136,0.0
2020-06-01 20:30:00,25.08212,-9.61924,26.8634048823,4.81212,0.23076000000000002,4.8176497457,20.27,-9.85,22.5365347824,33.03,25.47212,0.9807600000000001,25.4909942425,4.81212,0.23076000000000002,4.8176497457,20.66,0.75,20.6736087803,0.0
2020-06-01 21:00:00,24.9452,-9.78784,26.7967314221,4.7952,0.18216000000000002,4.7986586986,20.15,-9.97,22.4816236068,33.03,25.3252,0.8121600000000001,25.3382193318,4.7952,0.18216000000000002,4.7986586986,20.53,0.63,20.5396640674,0.0
2020-06-01 21:30:00,24.05068,-9.90316,26.0097632909,4.90068,0.09684000000000001,4.9016367111,19.15,-10.0,21.6037612466,32.99,24.42068,0.6568400000000001,24.4295118749,4.90068,0.09684000000000001,4.9016367111,19.52,0.56,19.5280311348,0.0
2020-06-01 22:00:00,23.73776,-10.06012,25.7815295169,4.93776,0.029880000000000004,4.937850406,18.8,-10.09,21.3365437688,33.05,24.09776,0.56988,24.1044975105,4.93776,0.029880000000000004,4.937850406,19.16,0.54,19.1676080928,0.0
2020-06-01 22:30:00,21.65848,-10.65684,24.1383096901,0.7984800000000001,-0.006840000000000001,0.7985092961,20.86,-10.65,23.4214026053,33.11,22.05848,0.00316,22.0584802263,0.7984800000000001,-0.006840000000000001,0.7985092961,21.26,0.01,21.2600023518,0.0
2020-06-01 23:00:00,19.99528,-11.1972,22.9169917336,0.6652800000000001,-0.09720000000000001,0.6723431552,19.33,-11.1,22.290331985,33.35,20.36528,-0.4172,20.3695528993,0.6652800000000001,-0.09720000000000001,0.6723431552,19.7,-0.32,19.7025988134,0.0
2020-06-01 23:30:00,19.22332,-11.6798,22.4934159225,0.64332,-0.10980000000000001,0.6526229098,18.58,-11.57,21.8879258953,33.4,19.57332,-0.8498,19.5917588762,0.64332,-0.10980000000000001,0.6526229098,18.93,-0.74,18.9444582926,0.0
2020-06-02 00:00:00,18.16896,-11.55832,21.5338307949,0.58896,-0.058320000000000004,0.5918404380000001,17.58,-11.5,21.0072939714,33.56,18.508960000000002,-0.6083200000000001,18.5189538987,0.58896,-0.058320000000000004,0.5918404380000001,17.92,-0.55,17.9284383034,0.0
2020-06-02 00:30:00,17.13188,-11.02056,20.3704210818,0.64188,-0.07056000000000001,0.6457465819,16.49,-10.95,19.7945093397,33.56,17.44188,-0.040560000000000006,17.4419271598,0.64188,-0.07056000000000001,0.6457465819,16.8,0.03,16.8000267857,0.0
2020-06-02 01:00:00,16.14988,-11.04112,19.5633574539,1.2898800000000001,-0.23112000000000002,1.3104224009,14.86,-10.81,18.375954397,33.6,16.44988,-0.051120000000000006,16.4499594306,1.2898800000000001,-0.23112000000000002,1.3104224009,15.16,0.18,15.1610685639,0.0
2020-06-02 01:30:00,15.5164,-11.11364,19.0859022058,1.3464,-0.32364000000000004,1.3847511724000001,14.17,-10.79,17.8104744462,33.58,15.7964,-0.17364000000000002,15.797354329400001,1.3464,-0.32364000000000004,1.3847511724000001,14.45,0.15,14.4507785257,0.0
2020-06-02 02:00:00,15.20084,-11.22688,18.8973112172,1.41084,-0.32688,1.4482127054,13.79,-10.9,17.577659116,33.72,15.49084,-0.18688000000000002,15.4919672101,1.41084,-0.32688,1.4482127054,14.08,0.14,14.0806960055,0.0
2020-06-02 02:30:00,14.80688,-11.2202,18.577851958,1.49688,-0.3402,1.5350523686000002,13.31,-10.88,17.1910005526,33.69,15.08688,-0.1802,15.0879561298,1.49688,-0.3402,1.5350523686000002,13.59,0.16,13.5909418364,0.0
2020-06-02 03:00:00,14.72776,-10.09316,17.8543774297,1.33776,-0.26316,1.3633983289,13.39,-9.83,16.6108699351,33.69,14.99776,0.96684,15.0288916625,1.33776,-0.26316,1.3633983289,13.66,1.23,13.715265218,0.0
2020-06-02 03:30:00,14.5988,-9.771,17.5669406113,1.1088,-0.171,1.121908392,13.49,-9.6,16.5571766917,33.44,14.8588,0.659,14.8734064168,1.1088,-0.171,1.121908392,13.75,0.8300000000000001,13.775028130599999,0.0
2020-06-02 04:00:00,14.55912,-9.70096,17.4950450155,1.05912,-0.12096000000000001,1.0660049231,13.5,-9.58,16.5537427792,33.12,14.84912,0.74904,14.868000057,1.05912,-0.12096000000000001,1.0660049231,13.79,0.87,13.8174165458,0.0
2020-06-02 04:30:00,14.6504,-9.82932,17.6422717308,0.8604,-0.04932,0.8618124056,13.79,-9.78,16.9059900627,33.19,14.9404,0.64068,14.9541306341,0.8604,-0.04932,0.8618124056,14.08,0.6900000000000001,14.0968968216,0.0
2020-06-02 05:00:00,14.68152,-9.62472,17.5551207512,0.82152,-0.054720000000000005,0.8233403845,13.86,-9.57,16.8429362048,33.19,14.97152,0.84528,14.9953629295,0.82152,-0.054720000000000005,0.8233403845,14.15,0.9,14.1785930191,0.0
2020-06-02 05:30:00,14.84472,-9.41956,17.5810643157,0.86472,-0.07956,0.8683723119000001,13.98,-9.34,16.812971183,33.19,15.14472,1.05044,15.1811056275,0.86472,-0.07956,0.8683723119000001,14.28,1.13,14.3246396115,0.0
2020-06-02 06:00:00,15.50872,-9.36104,18.1148962437,0.8287200000000001,-0.13104000000000002,0.8390162811,14.68,-9.23,17.3405680414,33.14,15.81872,1.08896,15.8561576783,0.8287200000000001,-0.13104000000000002,0.8390162811,14.99,1.22,15.0395644884,0.0
2020-06-02 06:30:00,16.7796,-8.81316,18.9532784854,0.8496,-0.17316,0.8670666327000001,15.93,-8.64,18.1222101301,33.02,17.1096,1.54684,17.1793808429,0.8496,-0.17316,0.8670666327000001,16.26,1.72,16.3507186386,0.0
2020-06-02 07:00:00,18.0512,-9.18028,20.2515027175,0.7812,-0.08028,0.7853141527,17.27,-9.1,19.5208324618,33.0,18.4012,1.15972,18.4377089661,0.7812,-0.08028,0.7853141527,17.62,1.24,17.6635783464,0.0
2020-06-02 07:30:00,20.1334,-8.57504,21.8834436632,1.0134,-0.00504,1.0134125328,19.12,-8.57,20.9527874041,32.79,20.5334,1.6249600000000002,20.5975972036,1.0134,-0.00504,1.0134125328,19.52,1.63,19.5879376148,0.0
2020-06-02 08:00:00,20.98712,-9.15096,22.8953985511,1.16712,0.23904000000000003,1.191347647,19.82,-9.39,21.9318147904,32.6,21.36712,0.87904,21.3851941402,1.16712,0.23904000000000003,1.191347647,20.2,0.64,20.2101360708,0.0
2020-06-02 08:30:00,22.81284,-9.26016,24.6206464597,1.57284,0.42984000000000006,1.6305177372,21.24,-9.69,23.3459568234,32.63,23.15284,-0.060160000000000005,23.1529181593,1.57284,0.42984000000000006,1.6305177372,21.58,-0.49,21.5855623045,0.0
2020-06-02 09:00:00,23.93908,-5.37132,24.5342745927,1.9990800000000002,0.50868,2.062783602,21.94,-5.88,22.7142686433,32.7,23.629080000000002,-4.27132,24.0120302388,1.9990800000000002,0.50868,2.062783602,21.63,-4.78,22.1518689956,0.0
2020-06-02 09:30:00,25.26996,-2.2914,25.3736357734,2.37996,0.49860000000000004,2.4316273484,22.89,-2.79,23.05940589,33.33,24.85996,-2.2814,24.9644226282,2.37996,0.49860000000000004,2.4316273484,22.48,-2.7800000000000002,22.6512427915,0.0
2020-06-02 10:00:00,25.1806,3.4382800000000002,25.414255561,2.7306,0.45828,2.7687897931,22.45,2.98,22.6469181126,33.33,24.1206,-5.26172,24.6878318554,2.7306,0.45828,2.7687897931,21.39,-5.72,22.1416011165,0.0
2020-06-02 10:30:00,24.84372,3.54972,25.0960342588,2.94372,0.36972000000000005,2.9668468644,21.9,3.18,22.129672388,33.31,23.80372,-5.16028,24.3566330907,2.94372,0.36972000000000005,2.9668468644,20.86,-5.53,21.5805583802,0.0
2020-06-02 11:00:00,25.56904,3.55812,25.8154222211,3.02904,0.25812,3.0400179697,22.54,3.3,22.780289726,33.28,24.51904,-5.12188,25.048292901,3.02904,0.25812,3.0400179697,21.49,-5.38,22.1532051857,0.0
2020-06-02 11:30:00,25.74684,3.55072,25.9905248601,2.70684,0.36072000000000004,2.7307694344,23.04,3.19,23.2597871873,33.28,24.67684,-5.11928,25.202251092,2.70684,0.36072000000000004,2.7307694344,21.97,-5.48,22.6431292007,0.0
2020-06-02 12:00:00,26.2882,3.6906,26.5459975816,2.8782,0.30060000000000003,2.8938547994,23.41,3.39,23.6541793347,33.14,25.2182,-4.9193999999999996,25.6935421381,2.8782,0.30060000000000003,2.8938547994,22.34,-5.22,22.9417523306,0.0
2020-06-02 12:30:00,25.74932,3.9363200000000003,26.0484566837,7.60932,-1.72368,7.8021037935,18.14,5.66,19.002505098,33.16,24.81932,-4.72368,25.2648332273,7.60932,-1.72368,7.8021037935,17.21,-3.0,17.4695191691,0.0
2020-06-02 13:00:00,26.40988,3.70344,26.6682813366,3.9898800000000003,-0.19656,3.9947187946,22.42,3.9,22.7566781407,33.32,25.37988,-5.00656,25.8689766293,3.9898800000000003,-0.19656,3.9947187946,21.39,-4.8100000000000005,21.9241465056,0.0
2020-06-02 13:30:00,25.33276,3.61764,25.5897645239,3.00276,0.10764000000000001,3.0046886673,22.33,3.51,22.6041810292,33.42,24.27276,-5.13236,24.8094336329,3.00276,0.10764000000000001,3.0046886673,21.27,-5.24,21.9059466812,0.0
2020-06-02 14:00:00,24.18,3.5595600000000003,24.4405987528,3.33,-0.10044,3.3315143994,20.85,3.66,21.1688001549,33.39,23.17,-5.17044,23.7398894225,3.33,-0.10044,3.3315143994,19.84,-5.07,20.4775608899,0.0
2020-06-02 14:30:00,23.70408,3.49532,23.9603979631,4.02408,-0.45468000000000003,4.0496856358,19.68,3.95,20.0724911259,33.36,22.72408,-5.21468,23.3147313806,4.02408,-0.45468000000000003,4.0496856358,18.7,-4.76,19.2963105282,0.0
2020-06-02 15:00:00,23.31036,3.49228,23.570509178400002,4.59036,-0.6577200000000001,4.6372406157,18.72,4.15,19.1744856515,33.33,22.37036,-5.20772,22.9685296466,4.59036,-0.6577200000000001,4.6372406157,17.78,-4.55,18.3529534408,0.0
2020-06-02 15:30:00,23.18712,3.31672,23.4231331263,5.21712,-0.7732800000000001,5.2741163291,17.97,4.09,18.429568633,33.37,22.24712,-5.41328,22.8962431122,5.21712,-0.7732800000000001,5.2741163291,17.03,-4.64,17.6507931833,0.0
2020-06-02 16:00:00,23.65204,3.1272,23.8578786987,5.07204,-0.8028000000000001,5.1351803865,18.58,3.93,18.9910847505,33.43,22.712040000000002,-5.6228,23.3977058876,5.07204,-0.8028000000000001,5.1351803865,17.64,-4.82,18.2866618058,0.0
2020-06-02 16:30:00,24.34844,1.70608,24.4081387943,5.06844,-0.76392,5.1256860808999996,19.28,2.47,19.4375744372,33.37,23.48844,-5.42392,24.1065493549,5.06844,-0.76392,5.1256860808999996,18.42,-4.66,19.0003157868,0.0
2020-06-02 17:00:00,24.97292,-3.81936,25.2632983622,6.98292,-0.63936,7.0121289874,17.99,-3.18,18.2688943289,32.68,24.70292,-2.72936,24.8532424954,6.98292,-0.63936,7.0121289874,17.72,-2.09,17.8428276907,0.0
2020-06-02 17:30:00,24.62424,-3.75656,24.9091336383,6.74424,-0.55656,6.7671657443,17.88,-3.2,18.1640964543,32.75,24.35424,-2.65656,24.4987003127,6.74424,-0.55656,6.7671657443,17.61,-2.1,17.7347709317,0.0
2020-06-02 18:00:00,25.59244,-3.61896,25.8470473485,6.92244,-0.58896,6.9474491315,18.67,-3.03,18.9142750324,32.65,25.32244,-2.52896,25.4484106819,6.92244,-0.58896,6.9474491315,18.4,-1.94,18.5019890823,0.0
2020-06-02 18:30:00,26.3738,-3.70968,26.6334198357,6.7338000000000005,-0.40968000000000004,6.7462508212,19.64,-3.3,19.915310693,32.71,26.0938,-2.61968,26.2249713392,6.7338000000000005,-0.40968000000000004,6.7462508212,19.36,-2.21,19.4857306766,0.0
2020-06-02 19:00:00,25.82016,-3.93864,26.1188351095,7.67016,-0.54864,7.6897568411,18.15,-3.39,18.4638728332,32.82,25.54016,-2.83864,25.6974249658,7.67016,-0.54864,7.6897568411,17.87,-2.29,18.0161316603,0.0
2020-06-02 19:30:00,25.15352,-4.04772,25.4771192561,7.91352,-0.6577200000000001,7.9408056511,17.24,-3.39,17.5701365959,32.74,24.89352,-2.9477200000000003,25.0674368691,7.91352,-0.6577200000000001,7.9408056511,16.98,-2.29,17.1337240552,0.0
2020-06-02 20:00:00,24.66232,-4.29944,25.0342807385,7.04232,-0.46944,7.0579490573,17.62,-3.83,18.0314530751,32.8,24.39232,-3.18944,24.5999553352,7.04232,-0.46944,7.0579490573,17.35,-2.7199999999999998,17.5619161825,0.0
2020-06-02 20:30:00,24.34876,-4.53976,24.7683575232,6.45876,-0.41976,6.4723858967,17.89,-4.12,18.35828151,32.88,24.08876,-3.42976,24.331699735,6.45876,-0.41976,6.4723858967,17.63,-3.01,17.8851055351,0.0
2020-06-02 21:00:00,24.2146,-4.6548,24.6579402262,5.6646,-0.24480000000000002,5.6698871417,18.55,-4.41,19.0670029108,32.9,23.9446,-3.5348,24.2041046147,5.6646,-0.24480000000000002,5.6698871417,18.28,-3.29,18.5737045309,0.0
2020-06-02 21:30:00,23.80932,-4.88468,24.3052220225,5.80932,-0.27468000000000004,5.8158101727,18.0,-4.61,18.5809606856,32.94,23.52932,-3.7646800000000002,23.8285902891,5.80932,-0.27468000000000004,5.8158101727,17.72,-3.49,18.0604125091,0.0
2020-06-02 22:00:00,22.60368,-5.63872,23.2963841139,2.98368,-0.37872000000000006,3.0076195206,19.62,-5.26,20.3128530739,32.92,22.32368,-4.51872,22.7764246356,2.98368,-0.37872000000000006,3.0076195206,19.34,-4.14,19.7781495596,0.0
2020-06-02 22:30:00,21.981,-6.0456,22.7972287869,2.241,-0.3456,2.267492086,19.74,-5.7,20.5464741501,33.09,21.701,-4.9156,22.2507645792,2.241,-0.3456,2.267492086,19.46,-4.57,19.9894096961,0.0
2020-06-02 23:00:00,21.44708,-4.83192,21.9846467202,1.47708,-0.33192000000000005,1.5139142026,19.97,-4.5,20.4707327666,33.19,21.11708,-4.28192,21.5468305468,1.47708,-0.33192000000000005,1.5139142026,19.64,-3.95,20.0332748197,0.0
2020-06-02 23:30:00,19.9854,-2.47308,20.1378334944,0.9954000000000001,-0.07308,0.9980790782000001,18.99,-2.4,19.1410579645,32.72,19.1254,-9.76308,21.4732078704,0.9954000000000001,-0.07308,0.9980790782000001,18.13,-9.69,20.5570669114,0.0
2020-06-03 00:00:00,18.62436,-2.56176,18.7997180752,0.6843600000000001,-0.041760000000000005,0.6856329245,17.94,-2.52,18.1161254136,32.63,17.79436,-9.83176,20.3298488068,0.6843600000000001,-0.041760000000000005,0.6856329245,17.11,-9.79,19.712843529,0.0
2020-06-03 00:30:00,17.5758,-2.60636,17.7680009593,0.5058,0.23364000000000001,0.5571546371,17.07,-2.84,17.3046381066,32.7,16.7558,-9.87636,19.4499182643,0.5058,0.23364000000000001,0.5571546371,16.25,-10.11,19.13830191,0.0
2020-06-03 01:00:00,16.83236,-2.69268,17.0463740647,0.61236,0.06732,0.6160493097,16.22,-2.76,16.4531455959,32.66,16.05236,-9.95268,18.8874058767,0.61236,0.06732,0.6160493097,15.44,-10.02,18.4063575973,0.0
2020-06-03 01:30:00,16.27792,-2.77468,16.5127080949,0.45792000000000005,0.17532,0.49033440510000004,15.82,-2.95,16.0926971015,32.69,15.50792,-10.03468,18.4713395678,0.45792000000000005,0.17532,0.49033440510000004,15.05,-10.21,18.1864400035,0.0
2020-06-03 02:00:00,15.86004,-2.73352,16.0938808369,0.50004,0.27648,0.5713853271,15.36,-3.01,15.6521468176,32.75,15.09004,-10.02352,18.1157462003,0.50004,0.27648,0.5713853271,14.59,-10.3,17.8593980862,0.0
2020-06-03 02:30:00,15.6538,-2.78108,15.8989263916,0.4338,0.26892000000000005,0.5103924043,15.22,-3.05,15.5225932112,32.97,14.8938,-10.16108,18.029776072,0.4338,0.26892000000000005,0.5103924043,14.46,-10.43,17.8290913958,0.0
2020-06-03 03:00:00,15.31752,-2.80568,15.572355609,0.31752,0.18432,0.36714140710000004,15.0,-2.99,15.2951005227,33.05,14.54752,-10.22568,17.781869126,0.31752,0.18432,0.36714140710000004,14.23,-10.41,17.6312506647,0.0
2020-06-03 03:30:00,15.17128,-2.72408,15.4139011507,0.34128000000000003,0.20592000000000002,0.39859137570000003,14.83,-2.93,15.1166729144,33.01,14.42128,-10.13408,17.6259154169,0.34128000000000003,0.20592000000000002,0.39859137570000003,14.08,-10.34,17.4688866274,0.0
2020-06-03 04:00:00,15.12072,-2.62984,15.3477109611,0.5407200000000001,0.02016,0.5410956884,14.58,-2.65,14.8188697275,33.01,14.36072,-10.04984,17.5279651684,0.5407200000000001,0.02016,0.5410956884,13.82,-10.07,17.0996286509,0.0
2020-06-03 04:30:00,15.17548,-2.57364,15.3921673614,0.64548,-0.14364000000000002,0.6612691434,14.53,-2.43,14.7317955457,33.01,14.43548,-9.98364,17.5515284371,0.64548,-0.14364000000000002,0.6612691434,13.79,-9.84,16.9407703485,0.0
2020-06-03 05:00:00,14.97864,-2.38608,15.1674992671,0.9086400000000001,0.04392,0.9097008387000001,14.07,-2.43,14.2782982179,33.01,14.22864,-9.80608,17.2804340575,0.9086400000000001,0.04392,0.9097008387000001,13.32,-9.85,16.5663786025,0.0
2020-06-03 05:30:00,15.09916,-2.28572,15.2711868767,1.10916,0.31428,1.1528260164,13.99,-2.6,14.2295502389,32.92,14.36916,-9.66572,17.3175893884,1.10916,0.31428,1.1528260164,13.26,-9.98,16.5960236201,0.0
2020-06-03 06:00:00,15.59496,-2.26636,15.7587805699,1.61496,-0.12636,1.6198958767,13.98,-2.14,14.1428427128,32.87,14.87496,-9.60636,17.7072467496,1.61496,-0.12636,1.6198958767,13.26,-9.48,16.3002453969,0.0
2020-06-03 06:30:00,17.59204,-1.86016,17.6901121135,0.9320400000000001,0.06984,0.9346529769,16.66,-1.9300000000000002,16.7714191409,32.74,16.79204,-9.17016,19.1328106087,0.9320400000000001,0.06984,0.9346529769,15.86,-9.24,18.3553044104,0.0
2020-06-03 07:00:00,19.183,-1.663,19.2549489223,0.243,0.387,0.45696608190000004,18.94,-2.05,19.0506194125,32.72,18.343,-8.953,20.41131691,0.243,0.387,0.45696608190000004,18.1,-9.34,20.367758836,0.0
2020-06-03 07:30:00,20.17172,-1.9007200000000002,20.2610716468,2.69172,-0.8107200000000001,2.8111605214,17.48,-1.09,17.5139515815,32.57,19.36172,-9.16072,21.4195002807,2.69172,-0.8107200000000001,2.8111605214,16.67,-8.35,18.6443396236,0.0
2020-06-03 08:00:00,21.99084,-1.9419600000000001,22.0764184719,0.69084,-0.11196,0.6998535184,21.3,-1.83,21.3784681397,32.63,21.08084,-9.22196,23.0097014615,0.69084,-0.11196,0.6998535184,20.39,-9.11,22.3325815794,0.0
2020-06-03 08:30:00,23.47832,-1.4534,23.5232625625,0.5983200000000001,-0.0234,0.5987774064,22.88,-1.43,22.9246439449,32.43,22.54832,-8.6534,24.1517714957,0.5983200000000001,-0.0234,0.5987774064,21.95,-8.63,23.5855761007,0.0
2020-06-03 09:00:00,24.69736,-1.7734,24.760947852,0.29736,0.5166000000000001,0.5960692322000001,24.4,-2.29,24.5072254652,32.4,23.69736,-8.9534,25.3323556451,0.29736,0.5166000000000001,0.5960692322000001,23.4,-9.47,25.2436308799,0.0
2020-06-03 09:30:00,25.47048,-2.0834,25.5555455232,0.42048,0.5166000000000001,0.6660923287,25.05,-2.6,25.184568688,32.47,24.47048,-9.2734,26.1686900511,0.42048,0.5166000000000001,0.6660923287,24.05,-9.79,25.9662588757,0.0
2020-06-03 10:00:00,26.16532,-1.8686800000000001,26.2319640066,0.6253200000000001,0.39132000000000006,0.7376696041,25.54,-2.26,25.6397971911,32.47,25.13532,-9.07868,26.7246467151,0.6253200000000001,0.39132000000000006,0.7376696041,24.51,-9.47,26.2758634492,0.0
2020-06-03 10:30:00,26.38916,-1.8583600000000002,26.4545131763,1.01916,0.07164000000000001,1.0216747991,25.37,-1.9300000000000002,25.4433056028,32.44,25.36916,-9.05836,26.9378574685,1.01916,0.07164000000000001,1.0216747991,24.35,-9.13,26.0053725218,0.0
2020-06-03 11:00:00,27.19076,-1.31168,27.2223792825,0.8607600000000001,0.058320000000000004,0.8627334467000001,26.33,-1.37,26.3656177625,32.49,26.15076,-8.61168,27.5322225946,0.8607600000000001,0.058320000000000004,0.8627334467000001,25.29,-8.67,26.7348648772,0.0
2020-06-03 11:30:00,28.15108,-0.29684000000000005,28.1526449761,0.81108,0.17316,0.8293582772,27.34,-0.47000000000000003,27.3440395699,32.89,26.98108,-8.53684,28.2994048551,0.81108,0.17316,0.8293582772,26.17,-8.71,27.5813886525,0.0
2020-06-03 12:00:00,28.40732,-0.13584000000000002,28.4076447825,0.9673200000000001,0.25416,1.0001526324,27.44,-0.39,27.4427713615,32.84,27.23732,-8.36584,28.4931374139,0.9673200000000001,0.25416,1.0001526324,26.27,-8.62,27.6480975837,0.0
2020-06-03 12:30:00,28.59732,-0.1736,28.5978469145,1.4173200000000001,0.1764,1.4282552091,27.18,-0.35000000000000003,27.1822534018,32.77,27.43732,-8.3736,28.6866468194,1.4173200000000001,0.1764,1.4282552091,26.02,-8.55,27.3887367361,0.0
2020-06-03 13:00:00,28.83336,-0.39948000000000006,28.8361272219,0.9633600000000001,0.47052000000000005,1.0721247875,27.87,-0.87,27.8835758109,32.83,27.65336,-8.59948,28.9596162882,0.9633600000000001,0.47052000000000005,1.0721247875,26.69,-9.07,28.1890226861,0.0
2020-06-03 13:30:00,28.69176,-0.5072800000000001,28.6962440904,0.67176,0.34272,0.7541342692,28.02,-0.85,28.032889612,32.9,27.50176,-8.73728,28.8563141253,0.67176,0.34272,0.7541342692,26.83,-9.08,28.3248177399,0.0
2020-06-03 14:00:00,28.61204,-0.47900000000000004,28.6160492375,1.11204,-0.009000000000000001,1.112076419,27.5,-0.47000000000000003,27.5040160704,32.97,27.43204,-8.769,28.799517002199998,1.11204,-0.009000000000000001,1.112076419,26.32,-8.76,27.739502519,0.0
2020-06-03 14:30:00,27.38,-0.60524,27.3866886545,3.33,-0.52524,3.3711685003,24.05,-0.08,24.0501330558,32.99,26.29,-8.90524,27.757294527,3.33,-0.52524,3.3711685003,22.96,-8.38,24.4414811335,0.0
2020-06-03 15:00:00,27.0444,-0.79012,27.0559394768,2.8044000000000002,-0.42012000000000005,2.8356939494,24.24,-0.37,24.2428236804,33.07,25.9544,-9.16012,27.5234205319,2.8044000000000002,-0.42012000000000005,2.8356939494,23.15,-8.74,24.7449004847,0.0
2020-06-03 15:30:00,25.56456,-1.0284,25.5852366523,4.08456,-0.6084,4.1296223742,21.48,-0.42,21.4841057529,33.17,24.54456,-9.3784,26.275269973,4.08456,-0.6084,4.1296223742,20.46,-8.77,22.2603796014,0.0
2020-06-03 16:00:00,25.10584,-1.18952,25.134004057,4.96584,-0.7495200000000001,5.0220859347,20.14,-0.44,20.1448057821,33.21,24.13584,-9.57952,25.9674021792,4.96584,-0.7495200000000001,5.0220859347,19.17,-8.83,21.1058712211,0.0
2020-06-03 16:30:00,25.7644,-1.75028,25.823783368,4.6944,-0.62028,4.7352020694,21.07,-1.13,21.100279619,33.16,24.7644,-10.08028,26.7373811776,4.6944,-0.62028,4.7352020694,20.07,-9.46,22.1877556323,0.0
2020-06-03 17:00:00,26.44592,-1.9782000000000002,26.5198031645,4.8859200000000005,-0.7182000000000001,4.9384233806,21.56,-1.26,21.596786798,33.01,25.44592,-10.2382,27.4283718782,4.8859200000000005,-0.7182000000000001,4.9384233806,20.56,-9.52,22.6570960187,0.0
2020-06-03 17:30:00,27.08668,-1.8562400000000001,27.1502092139,4.75668,-0.60624,4.7951570944,22.33,-1.25,22.3649591996,33.01,26.03668,-10.10624,27.9292819879,4.75668,-0.60624,4.7951570944,21.28,-9.5,23.3042571218,0.0
2020-06-03 18:00:00,28.47672,-1.5211999999999999,28.5173216028,8.67672,-0.8712000000000001,8.7203474356,19.8,-0.65,19.8106663189,32.98,27.51672,-9.7612,29.1967618923,8.67672,-0.8712000000000001,8.7203474356,18.84,-8.89,20.832131432,0.0
2020-06-03 18:30:00,28.61776,-1.42108,28.6530217566,11.32776,-1.17108,11.3881330772,17.29,-0.25,17.2918073087,32.98,27.72776,-9.65108,29.359360003,11.32776,-1.17108,11.3881330772,16.4,-8.48,18.4626758624,0.0
2020-06-03 19:00:00,28.23996,-1.64368,28.2877539714,11.46996,-1.18368,11.5308751075,16.77,-0.46,16.7763076987,33.0,27.33996,-9.88368,29.0716450024,11.46996,-1.18368,11.5308751075,15.87,-8.7,18.0982568221,0.0
2020-06-03 19:30:00,27.05688,-1.7674400000000001,27.1145459023,11.84688,-1.29744,11.9177143903,15.21,-0.47000000000000003,15.2172599373,33.1,26.21688,-10.05744,28.0798307738,11.84688,-1.29744,11.9177143903,14.37,-8.76,16.8295721871,0.0
2020-06-03 20:00:00,25.018,-2.35068,25.1281917468,6.768,-1.03068,6.8460298906,18.25,-1.32,18.2976747157,33.16,24.098,-10.65068,26.3467377195,6.768,-1.03068,6.8460298906,17.33,-9.62,19.8210317592,0.0
2020-06-03 20:30:00,23.8172,-2.55216,23.9535495596,7.3872,-1.17216,7.4796178315,16.43,-1.38,16.4878531046,33.22,22.9372,-10.872160000000001,25.3834396193,7.3872,-1.17216,7.4796178315,15.55,-9.7,18.3273702423,0.0
2020-06-03 21:00:00,22.96688,-2.78444,23.135053124,7.25688,-1.14444,7.3465672425,15.71,-1.6400000000000001,15.7953695747,33.22,22.10688,-11.10444,24.7390931735,7.25688,-1.14444,7.3465672425,14.85,-9.96,17.8808305176,0.0
2020-06-03 21:30:00,22.3876,-2.94212,22.5800953022,8.6076,-1.48212,8.7342691425,13.78,-1.46,13.8571281296,33.17,21.5576,-11.24212,24.312864493,8.6076,-1.48212,8.7342691425,12.95,-9.76,16.2160445239,0.0
2020-06-03 22:00:00,21.29836,-3.0488,21.5154669977,10.00836,-1.8288000000000002,10.1740738807,11.29,-1.22,11.3557254282,33.14,20.55836,-11.338799999999999,23.4779588408,10.00836,-1.8288000000000002,10.1740738807,10.55,-9.51,14.2036122166,0.0
2020-06-03 22:30:00,20.26332,-2.7884,20.454273685,10.18332,-1.8684,10.3533050174,10.08,-0.92,10.1218970554,33.31,19.56332,-11.1684,22.5267984406,10.18332,-1.8684,10.3533050174,9.38,-9.3,13.2088758038,0.0
2020-06-03 23:00:00,18.60724,-4.63152,19.1749930359,9.77724,-1.81152,9.9436425282,8.83,-2.8200000000000003,9.2693743047,33.1,18.13724,-8.14152,19.8807399945,9.77724,-1.81152,9.9436425282,8.36,-6.33,10.4861098602,0.0
2020-06-03 23:30:00,16.47188,-7.76988,18.2124645765,11.08188,-2.18988,11.2961780594,5.39,-5.58,7.7581247734000005,32.61,16.26188,-6.18988,17.4000964235,11.08188,-2.18988,11.2961780594,5.18,-4.0,6.5446466673,0.0
2020-06-04 00:00:00,15.06124,-7.85988,16.9887805316,11.36124,-2.27988,11.5877360667,3.7,-5.58,6.6952520490000005,32.67,14.87124,-6.25988,16.1350511853,11.36124,-2.27988,11.5877360667,3.51,-3.98,5.3066467755,0.0
2020-06-04 00:30:00,14.15492,-8.01308,16.2656451238,10.83492,-2.23308,11.0626460529,3.32,-5.78,6.6656432548,32.67,13.974920000000001,-6.41308,15.3761498462,10.83492,-2.23308,11.0626460529,3.14,-4.18,5.2280015302,0.0
2020-06-04 01:00:00,13.88828,-8.34212,16.2010890823,8.19828,-1.57212,8.347655734,5.69,-6.77,8.8435852458,32.7,13.70828,-6.75212,15.2809706842,8.19828,-1.57212,8.347655734,5.51,-5.18,7.5625723137000005,0.0
2020-06-04 01:30:00,14.1204,-8.71188,16.5916409464,3.5604,-0.64188,3.6177974093,10.56,-8.07,13.290541749700001,32.77,13.9204,-7.12188,15.63645455,3.5604,-0.64188,3.6177974093,10.36,-6.48,12.2196562963,0.0
2020-06-04 02:00:00,14.15724,-8.82444,16.682271599899998,2.21724,-0.24444000000000002,2.2306734703,11.94,-8.58,14.7030609058,32.77,13.93724,-7.22444,15.6983818316,2.21724,-0.24444000000000002,2.2306734703,11.72,-6.98,13.6410703392,0.0
2020-06-04 02:30:00,13.8512,-8.78524,16.4023224971,3.0312,-0.43524,3.0622879188,10.82,-8.35,13.6672930751,32.86,13.6312,-7.17524,15.4043397294,3.0312,-0.43524,3.0622879188,10.6,-6.74,12.5613534303,0.0
2020-06-04 03:00:00,13.7856,-8.81244,16.3615972971,1.6056,-0.26244,1.6269069161,12.18,-8.55,14.8813608249,32.88,13.5756,-7.22244,15.3772739754,1.6056,-0.26244,1.6269069161,11.97,-6.96,13.8463894211,0.0
2020-06-04 03:30:00,13.872160000000001,-8.81072,16.4336730521,1.17216,-0.18072000000000002,1.1860096054,12.7,-8.63,15.3547028626,32.9,13.66216,-7.2007200000000005,15.443606586,1.17216,-0.18072000000000002,1.1860096054,12.49,-7.02,14.3276131997,0.0
2020-06-04 04:00:00,14.09864,-8.908,16.6770535122,0.81864,-0.018000000000000002,0.8188378653,13.28,-8.89,15.9809417745,32.9,13.85864,-7.308,15.667442888,0.81864,-0.018000000000000002,0.8188378653,13.04,-7.29,14.9394009251,0.0
2020-06-04 04:30:00,13.97416,-8.93868,16.5884643005,1.24416,-0.14868,1.2530123095999999,12.73,-8.79,15.4698739491,32.9,13.75416,-7.33868,15.589520244300001,1.24416,-0.14868,1.2530123095999999,12.51,-7.19,14.4290055097,0.0
2020-06-04 05:00:00,14.13864,-8.73412,16.6188445213,1.08864,-0.11412000000000001,1.0946051452,13.05,-8.62,15.6399136826,32.9,13.91864,-7.13412,15.6404669887,1.08864,-0.11412000000000001,1.0946051452,12.83,-7.02,14.6249547008,0.0
2020-06-04 05:30:00,14.39536,-8.63352,16.7858290567,0.9453600000000001,0.09648000000000001,0.9502704457000001,13.45,-8.73,16.034818365,32.87,14.17536,-7.04352,15.8288346103,0.9453600000000001,0.09648000000000001,0.9502704457000001,13.23,-7.14,15.0337121164,0.0
2020-06-04 06:00:00,14.90972,-8.5192,17.1719689936,1.26972,-0.16920000000000002,1.280943995,13.64,-8.35,15.9928765393,32.92,14.68972,-6.9192,16.2377092694,1.26972,-0.16920000000000002,1.280943995,13.42,-6.75,15.0219472772,0.0
2020-06-04 06:30:00,16.67092,-7.963480000000001,18.4752966785,1.06092,-0.12348,1.0680817182,15.61,-7.84,17.4681910912,32.75,16.44092,-6.39348,17.6403071673,1.06092,-0.12348,1.0680817182,15.38,-6.27,16.6089524053,0.0
2020-06-04 07:00:00,18.0696,-7.61116,19.6071466743,0.9396,0.07884000000000001,0.9429018536,17.13,-7.69,18.7769273312,32.95,17.8396,-6.02116,18.8283216434,0.9396,0.07884000000000001,0.9429018536,16.9,-6.1,17.9671923238,0.0
2020-06-04 07:30:00,19.77316,-6.93804,20.9550532194,1.25316,-0.06804,1.2550057479,18.52,-6.87,19.753159241,32.84,19.54316,-5.37804,20.2696427454,1.25316,-0.06804,1.2550057479,18.29,-5.31,19.0452146221,0.0
2020-06-04 08:00:00,21.51944,-6.41136,22.4542164184,0.91944,0.36864,0.9905883924000001,20.6,-6.78,21.6870560473,32.73,21.27944,-4.87136,21.8299041446,0.91944,0.36864,0.9905883924000001,20.36,-5.24,21.0234916225,0.0
2020-06-04 08:30:00,22.85548,-5.62012,23.5363275565,1.81548,0.029880000000000004,1.8157258727,21.04,-5.65,21.7854102555,32.52,22.61548,-4.11012,22.9859309588,1.81548,0.029880000000000004,1.8157258727,20.8,-4.14,21.2080079215,0.0
2020-06-04 09:00:00,25.52584,-4.836040000000001,25.9799112891,5.32584,0.27396000000000004,5.3328815651,20.2,-5.11,20.836316853,32.45,25.28584,-3.33604,25.5049577021,5.32584,0.27396000000000004,5.3328815651,19.96,-3.61,20.2838285341,0.0
2020-06-04 09:30:00,25.48724,-4.34948,25.8557030283,5.54724,0.29052,5.5548423459,19.94,-4.64,20.4727428548,32.33,25.25724,-2.8494800000000002,25.4174685736,5.54724,0.29052,5.5548423459,19.71,-3.14,19.9585495465,0.0
2020-06-04 10:00:00,25.24068,-2.37684,25.3523429933,7.78068,-0.36684000000000005,7.7893230032,17.46,-2.01,17.5753150754,32.42,24.86068,-3.45684,25.0998636022,7.78068,-0.36684000000000005,7.7893230032,17.08,-3.09,17.3572607286,0.0
2020-06-04 10:30:00,26.1198,2.5790800000000003,26.2468208682,6.8598,-0.34092,6.8682663378,19.26,2.92,19.4800924022,32.81,25.2098,-5.68092,25.8419594475,6.8598,-0.34092,6.8682663378,18.35,-5.34,19.1112035204,0.0
2020-06-04 11:00:00,26.11028,2.7608,26.2558324629,7.82028,-0.5292,7.8381650862,18.29,3.29,18.5835464861,32.74,25.21028,-5.4592,25.7945940522,7.82028,-0.5292,7.8381650862,17.39,-4.93,18.0753146584,0.0
2020-06-04 11:30:00,26.0676,2.9689200000000002,26.2361250135,8.5176,-0.6310800000000001,8.5409467699,17.55,3.6,17.9154263137,32.78,25.1976,-5.28108,25.7450743197,8.5176,-0.6310800000000001,8.5409467699,16.68,-4.65,17.3160301455,0.0
2020-06-04 12:00:00,26.20264,3.27284,26.4062459398,8.97264,-0.6771600000000001,8.9981561575,17.23,3.95,17.6769737229,32.78,25.34264,-5.00716,25.8325580118,8.97264,-0.6771600000000001,8.9981561575,16.37,-4.33,16.9329796551,0.0
2020-06-04 12:30:00,26.4638,3.06292,26.6404615081,9.2538,-0.7570800000000001,9.2847177968,17.21,3.8200000000000003,17.6288541885,32.74,25.5838,-5.16708,26.1003742917,9.2538,-0.7570800000000001,9.2847177968,16.33,-4.41,16.9149933491,0.0
2020-06-04 13:00:00,26.2958,2.21284,26.3887430263,5.9958,-0.7671600000000001,6.0446796529,20.3,2.98,20.5175632081,32.75,25.3558,-6.03716,26.064610001,5.9958,-0.7671600000000001,6.0446796529,19.36,-5.27,20.0644586271,0.0
2020-06-04 13:30:00,26.216,1.87628,26.28305695,4.716,-0.60372,4.7544856545,21.5,2.48,21.6425599225,32.8,25.226,-6.38372,26.0212020675,4.716,-0.60372,4.7544856545,20.51,-5.78,21.3088831242,0.0
2020-06-04 14:00:00,26.37136,1.75968,26.4300038205,5.30136,-0.94032,5.3841080554000005,21.07,2.7,21.2422903662,32.88,25.39136,-6.52032,26.2151813946,5.30136,-0.94032,5.3841080554000005,20.09,-5.58,20.8505275713,0.0
2020-06-04 14:30:00,26.37968,1.82444,26.4426946096,3.19968,-0.5655600000000001,3.2492784147,23.18,2.39,23.3028860873,32.88,25.34968,-6.47556,26.1636991539,3.19968,-0.5655600000000001,3.2492784147,22.15,-5.91,22.9248904032,0.0
2020-06-04 15:00:00,25.363,1.5762800000000001,25.411934748,2.313,-0.33372,2.3369505854,23.05,1.9100000000000001,23.1289991137,32.91,24.313,-6.71372,25.2229261831,2.313,-0.33372,2.3369505854,22.0,-6.38,22.9064270457,0.0
2020-06-04 15:30:00,24.61324,1.5492,24.661946475,4.05324,-0.6408,4.1035812576,20.56,2.19,20.6763076975,32.91,23.64324,-6.7408,24.5853855438,4.05324,-0.6408,4.1035812576,19.59,-6.1,20.5177508514,0.0
2020-06-04 16:00:00,24.96064,1.40004,24.9998732239,2.96064,-0.48996000000000006,3.0009081977,22.0,1.8900000000000001,22.0810348489,32.95,23.96064,-6.90996,24.9371172434,2.96064,-0.48996000000000006,3.0009081977,21.0,-6.42,21.959426222,0.0
2020-06-04 16:30:00,27.58924,1.00416,27.6075080564,1.74924,-0.28584000000000004,1.7724404315000002,25.84,1.29,25.8721800396,32.97,26.46924,-7.32584,27.4643149902,1.74924,-0.28584000000000004,1.7724404315000002,24.72,-7.04,25.7029181223,0.0
2020-06-04 17:00:00,27.56368,0.7300800000000001,27.57334713,2.71368,-0.43992000000000003,2.7491069002,24.85,1.17,24.8775280122,32.95,26.46368,-7.56992,27.5250803441,2.71368,-0.43992000000000003,2.7491069002,23.75,-7.13,24.7971651606,0.0
2020-06-04 17:30:00,27.0084,0.87172,27.0224641052,3.3984,-0.54828,3.4423441894,23.61,1.42,23.6526636978,32.89,25.9484,-7.40828,26.9852195677,3.3984,-0.54828,3.4423441894,22.55,-6.86,23.5703648678,0.0
2020-06-04 18:00:00,28.8902,1.30484,28.9196518559,7.2702,0.02484,7.2702424351,21.62,1.28,21.6578576965,32.92,27.8802,-6.95516,28.7346446414,7.2702,0.02484,7.2702424351,20.61,-6.98,21.7598828122,0.0
2020-06-04 18:30:00,30.33924,1.57808,30.3802537887,9.66924,0.6580800000000001,9.6916083012,20.67,0.92,20.6904639871,32.97,29.34924,-6.71192,30.1069387129,9.66924,0.6580800000000001,9.6916083012,19.68,-7.37,21.014740065,0.0
