Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-04 19:00:00,29.6202,1.4243999999999999,29.6544290689,9.3402,0.7344,9.3690276657,20.28,0.6900000000000001,20.2917347706,33.02,28.6502,-6.8856,29.4660049447,9.3402,0.7344,9.3690276657,19.31,-7.62,20.7591064355,0.0
2020-06-04 19:30:00,27.9188,0.8323600000000001,27.9312050691,8.3988,0.07236000000000001,8.3991117036,19.52,0.76,19.5347894793,33.07,26.9788,-7.48764,27.9985785748,8.3988,0.07236000000000001,8.3991117036,18.58,-7.5600000000000005,20.059162495,0.0
2020-06-04 20:00:00,26.70176,0.3252,26.7037402275,7.24176,-1.0548,7.3181753831,19.46,1.38,19.5088697776,33.01,25.74176,-7.9948,26.9546848421,7.24176,-1.0548,7.3181753831,18.5,-6.94,19.7588866083,0.0
2020-06-04 20:30:00,25.52292,-0.6998000000000001,25.5325119283,8.51292,-2.2698,8.8103234314,17.01,1.57,17.0823007818,32.87,24.67292,-8.9498,26.2459882909,8.51292,-2.2698,8.8103234314,16.16,-6.68,17.4862231485,0.0
2020-06-04 21:00:00,24.533360000000002,-3.6352,24.8012183558,3.66336,-1.1052,3.8264439797,20.87,-2.5300000000000002,21.022792393,32.79,23.56336,-11.7352,26.3238837091,3.66336,-1.1052,3.8264439797,19.9,-10.63,22.5611812634,0.0
2020-06-04 21:30:00,23.76944,-3.68552,24.0534682652,4.51944,-1.23552,4.6852798832,19.25,-2.45,19.4052827859,32.79,22.81944,-11.77552,25.6785847193,4.51944,-1.23552,4.6852798832,18.3,-10.54,21.1182764448,0.0
2020-06-04 22:00:00,23.71212,-4.10896,24.0654978585,1.21212,-0.22896000000000002,1.2335548533,22.5,-3.88,22.8320914504,32.85,22.66212,-12.21896,25.7463524868,1.21212,-0.22896000000000002,1.2335548533,21.45,-11.99,24.5736159325,0.0
2020-06-04 22:30:00,22.08272,-4.43916,22.5244903184,0.97272,-0.20916,0.9949533175,21.11,-4.23,21.5296307446,32.96,21.07272,-12.57916,24.541695021,0.97272,-0.20916,0.9949533175,20.1,-12.37,23.6014173303,0.0
2020-06-04 23:00:00,20.30148,-4.57136,20.809791504,1.58148,-0.35136,1.6200409995,18.72,-4.22,19.1897576848,33.05,19.36148,-12.74136,23.1777730259,1.58148,-0.35136,1.6200409995,17.78,-12.39,21.6711905534,0.0
2020-06-04 23:30:00,19.42564,-3.74792,19.7838922797,1.38564,-0.27792,1.4132366171,18.04,-3.47,18.370696775,33.19,18.49564,-12.01792,22.0571779731,1.38564,-0.27792,1.4132366171,17.11,-11.74,20.7504144537,0.0
2020-06-05 00:00:00,18.40556,-2.05716,18.5201659328,0.8355600000000001,-0.13716,0.8467428058,17.57,-1.92,17.674594762,33.28,17.49556,-10.43716,20.3722587991,0.8355600000000001,-0.13716,0.8467428058,16.66,-10.3,19.5868731553,0.0
2020-06-05 00:30:00,16.85628,-4.65272,17.486622854,1.37628,-0.25272,1.3992905477,15.48,-4.4,16.0931786792,33.12,16.23628,-9.15272,18.6383763144,1.37628,-0.25272,1.3992905477,14.86,-8.9,17.321362533,0.0
2020-06-05 01:00:00,15.27704,-8.7748,17.6177486133,2.14704,-0.33480000000000004,2.1729868388,13.13,-8.44,15.6086674639,32.81,15.04704,-7.1848,16.6743744651,2.14704,-0.33480000000000004,2.1729868388,12.9,-6.85,14.6059063396,0.0
2020-06-05 01:30:00,14.86096,-8.68124,17.210812301,2.01096,-0.29124,2.0319401712,12.85,-8.39,15.3464849396,32.63,14.65096,-7.1112400000000004,16.2855875933,2.01096,-0.29124,2.0319401712,12.64,-6.82,14.3625206701,0.0
2020-06-05 02:00:00,14.63148,-8.71704,17.0313532449,2.03148,-0.34704,2.0609094478,12.6,-8.37,15.1266949464,32.67,14.41148,-7.14704,16.0863587102,2.03148,-0.34704,2.0609094478,12.38,-6.8,14.1246026493,0.0
2020-06-05 02:30:00,13.79736,-8.6846,16.303049412,3.44736,-0.6246,3.5034862822,10.35,-8.06,13.1181591696,32.67,13.57736,-7.0946,15.3192053883,3.44736,-0.6246,3.5034862822,10.13,-6.47,12.0198918464,0.0
2020-06-05 03:00:00,13.56164,-8.76952,16.1500018737,2.77164,-0.47952000000000006,2.8128149104,10.79,-8.29,13.6069173585,32.78,13.35164,-7.17952,15.159544786,2.77164,-0.47952000000000006,2.8128149104,10.58,-6.7,12.523034776,0.0
2020-06-05 03:30:00,13.39464,-8.62708,15.9324477108,2.8346400000000003,-0.48708,2.8761833836,10.56,-8.14,13.3331616656,32.72,13.18464,-7.04708,14.9497848966,2.8346400000000003,-0.48708,2.8761833836,10.35,-6.5600000000000005,12.2538198126,0.0
2020-06-05 04:00:00,13.00952,-8.54892,15.567004972,4.34952,-0.8089200000000001,4.4241016938,8.66,-7.74,11.6147836829,32.75,12.78952,-6.94892,14.5553876965,4.34952,-0.8089200000000001,4.4241016938,8.44,-6.14,10.4371068788,0.0
2020-06-05 04:30:00,13.1174,-8.61196,15.6917824928,4.0374,-0.6519600000000001,4.0897005516,9.08,-7.96,12.0750983433,32.77,12.9174,-7.02196,14.7026237455,4.0374,-0.6519600000000001,4.0897005516,8.88,-6.37,10.9284628379,0.0
2020-06-05 05:00:00,12.73784,-8.3648,15.2388466396,5.39784,-0.9648,5.4833854238,7.34,-7.4,10.4228403039,32.75,12.52784,-6.7548,14.2328527747,5.39784,-0.9648,5.4833854238,7.13,-5.79,9.1848244403,0.0
2020-06-05 05:30:00,12.97616,-8.22024,15.3607641087,5.72616,-1.02024,5.8163388831,7.25,-7.2,10.2177541564,32.7,12.79616,-6.64024,14.4164662107,5.72616,-1.02024,5.8163388831,7.07,-5.62,9.0315723991,0.0
2020-06-05 06:00:00,13.93268,-8.32104,16.2283479955,4.25268,-0.6710400000000001,4.3052969542,9.68,-7.65,12.337945534,32.66,13.72268,-6.74104,15.2890014934,4.25268,-0.6710400000000001,4.3052969542,9.47,-6.07,11.2483687706,0.0
2020-06-05 06:30:00,15.47592,-7.73716,17.3022468111,3.8959200000000003,-0.49716000000000005,3.9275132988,11.58,-7.24,13.6570128505,32.44,15.28592,-6.18716,16.4906124541,3.8959200000000003,-0.49716000000000005,3.9275132988,11.39,-5.69,12.7321718493,0.0
2020-06-05 07:00:00,16.46,-8.40072,18.4798186279,5.22,-0.72072,5.2695196478,11.24,-7.68,13.6132288602,32.48,16.38,-4.36072,16.9505244438,5.22,-0.72072,5.2695196478,11.16,-3.64,11.738620021100001,0.0
2020-06-05 07:30:00,18.41116,-10.7688,21.3292725142,4.33116,-0.4788,4.3575447658,14.08,-10.29,17.4393377168,32.92,18.70116,-0.26880000000000004,18.7030916906,4.33116,-0.4788,4.3575447658,14.37,0.21,14.3715343648,0.0
2020-06-05 08:00:00,19.5444,-11.25208,22.5520038065,4.6944,-0.53208,4.7244576923,14.85,-10.72,18.3150457275,32.92,19.8344,-0.72208,19.8475394668,4.6944,-0.53208,4.7244576923,15.14,-0.19,15.1411921591,0.0
2020-06-05 08:30:00,21.58208,-10.37616,23.94683431,4.76208,-0.50616,4.7889042454,16.82,-9.87,19.5020332273,32.83,21.90208,0.07384,21.9022044706,4.76208,-0.50616,4.7889042454,17.14,0.58,17.1498104946,0.0
2020-06-05 09:00:00,21.92888,-9.88868,24.0553896289,6.51888,-0.9586800000000001,6.5889956592,15.41,-8.93,17.8104744462,32.7,22.23888,0.51132,22.2447574003,6.51888,-0.9586800000000001,6.5889956592,15.72,1.47,15.7885813169,0.0
2020-06-05 09:30:00,23.26372,-9.43564,25.1044213327,5.64372,-0.66564,5.6828383795,17.62,-8.77,19.6819028552,32.92,23.59372,1.10436,23.6195519527,5.64372,-0.66564,5.6828383795,17.95,1.77,18.0370563008,0.0
2020-06-05 10:00:00,23.77192,-5.81564,24.4729615923,7.26192,-0.93564,7.3219467559,16.51,-4.88,17.21611164,32.86,23.72192,-1.24564,23.7546018172,7.26192,-0.93564,7.3219467559,16.46,-0.31,16.4629189392,0.0
2020-06-05 10:30:00,22.81492,-4.76196,23.3065835688,9.75492,-1.46196,9.8638628969,13.06,-3.3,13.4704714097,32.54,22.59492,-3.22196,22.82348431,9.75492,-1.46196,9.8638628969,12.84,-1.76,12.9600617282,0.0
2020-06-05 11:00:00,22.18484,-4.45668,22.6280605101,12.08484,-2.05668,12.2586006725,10.1,-2.4,10.3812330674,32.63,21.99484,-2.89668,22.1847637276,12.08484,-2.05668,12.2586006725,9.91,-0.84,9.9455366874,0.0
2020-06-05 11:30:00,22.55948,-4.37404,22.9796075639,11.67948,-1.9040400000000002,11.833664749,10.88,-2.47,11.1568499138,32.58,22.35948,-2.83404,22.5383701405,11.67948,-1.9040400000000002,11.833664749,10.68,-0.93,10.7204151039,0.0
2020-06-05 12:00:00,22.8232,-4.43448,23.2500122819,9.3132,-1.3744800000000001,9.4140793236,13.51,-3.06,13.8522092101,32.55,22.6332,-2.89448,22.8175317839,9.3132,-1.3744800000000001,9.4140793236,13.32,-1.52,13.4064462107,0.0
2020-06-05 12:30:00,23.2174,-4.63292,23.6751264091,9.5274,-1.49292,9.643659102600001,13.69,-3.14,14.0454868196,32.53,22.9974,-3.09292,23.2044513162,9.5274,-1.49292,9.643659102600001,13.47,-1.6,13.5646931407,0.0
2020-06-05 13:00:00,21.85404,-4.6554,22.3443910967,13.33404,-2.8854,13.6426594138,8.52,-1.77,8.7019135827,32.53,21.68404,-3.1254,21.9081198619,13.33404,-2.8854,13.6426594138,8.35,-0.24,8.3534483897,0.0
2020-06-05 13:30:00,22.02396,-5.04632,22.5946931739,9.99396,-1.6063200000000002,10.1222280366,12.03,-3.44,12.5121740717,32.84,21.80396,-3.47632,22.0793449274,9.99396,-1.6063200000000002,10.1222280366,11.81,-1.87,11.9571317631,0.0
2020-06-05 14:00:00,21.32592,-5.16056,21.9414275598,11.00592,-1.8705600000000002,11.1637480158,10.32,-3.29,10.8317357796,32.87,21.13592,-3.58056,21.4370595969,11.00592,-1.8705600000000002,11.1637480158,10.13,-1.71,10.273314947,0.0
2020-06-05 14:30:00,20.17884,-5.28436,20.8592915593,12.13884,-2.30436,12.3556267164,8.04,-2.98,8.5744970698,32.87,19.95884,-3.6643600000000003,20.2924327855,12.13884,-2.30436,12.3556267164,7.82,-1.3599999999999999,7.9373799204,0.0
2020-06-05 15:00:00,19.64612,-5.73128,20.4650336304,11.52612,-2.23128,11.7401044583,8.12,-3.5,8.8421942978,33.04,19.48612,-4.14128,19.9213220619,11.52612,-2.23128,11.7401044583,7.96,-1.9100000000000001,8.1859452722,0.0
2020-06-05 15:30:00,18.55872,-5.67624,19.4073642872,14.32872,-2.85624,14.6106236614,4.23,-2.8200000000000003,5.0838272984,32.86,18.36872,-4.07624,18.8155682076,14.32872,-2.85624,14.6106236614,4.04,-1.22,4.2201895692,0.0
2020-06-05 16:00:00,18.57908,-5.87812,19.4867777834,13.60908,-3.13812,13.9662040505,4.97,-2.74,5.6752532983,32.89,18.41908,-4.26812,18.9071244874,13.60908,-3.13812,13.9662040505,4.8100000000000005,-1.13,4.9409513254,0.0
2020-06-05 16:30:00,18.65272,-5.86116,19.5519093682,15.64272,-3.88116,16.1170125006,3.01,-1.98,3.6028460972,32.77,18.50272,-4.27116,18.9892984374,15.64272,-3.88116,16.1170125006,2.86,-0.39,2.8864684305,0.0
2020-06-05 17:00:00,20.15932,-6.1102,21.064964441,12.82932,-3.1302,13.205665591,7.33,-2.98,7.9126038698,32.74,19.98932,-4.5302,20.4962344371,12.82932,-3.1302,13.205665591,7.16,-1.4,7.2955877076,0.0
2020-06-05 17:30:00,22.55636,-6.37536,23.4400211514,6.51636,-1.12536,6.6128195786,16.04,-5.25,16.877325025,32.94,22.36636,-4.80536,22.876746805,6.51636,-1.12536,6.6128195786,15.85,-3.68,16.2715979547,0.0
2020-06-05 18:00:00,25.2678,-5.96956,25.9633850534,8.0478,-0.52956,8.0652041904,17.22,-5.44,18.0588482468,32.75,25.0478,-4.41956,25.4347163427,8.0478,-0.52956,8.0652041904,17.0,-3.89,17.43938359,0.0
2020-06-05 18:30:00,25.0264,-5.81288,25.6926112113,12.9564,-2.07288,13.1211711541,12.07,-3.74,12.6361584352,32.68,24.8064,-4.25288,25.1683227342,12.9564,-2.07288,13.1211711541,11.85,-2.18,12.0488547174,0.0
2020-06-05 19:00:00,25.49632,-5.76004,26.1388675031,12.94632,-1.9400400000000002,13.0908730322,12.55,-3.8200000000000003,13.1184945783,32.71,25.32632,-4.21004,25.6738567719,12.94632,-1.9400400000000002,13.0908730322,12.38,-2.27,12.5863934469,0.0
2020-06-05 19:30:00,26.49708,-6.34968,27.2472693059,5.61708,-0.13968,5.6188164438,20.88,-6.21,21.7839046087,32.87,26.25708,-4.79968,26.6921557434,5.61708,-0.13968,5.6188164438,20.64,-4.66,21.1595179529,0.0
2020-06-05 20:00:00,26.36344,-6.81412,27.2298218872,4.84344,0.24588000000000002,4.8496771035,21.52,-7.06,22.6484878082,32.77,26.11344,-5.26412,26.6387444901,4.84344,0.24588000000000002,4.8496771035,21.27,-5.51,21.9720959401,0.0
2020-06-05 20:30:00,23.909,-7.412,25.0315406038,1.359,-0.07200000000000001,1.3609059483000001,22.55,-7.34,23.7145124344,32.74,23.659,-5.872,24.3768058818,1.359,-0.07200000000000001,1.3609059483000001,22.3,-5.8,23.0419183229,0.0
2020-06-05 21:00:00,22.60308,-7.65652,23.8646500916,1.51308,-0.23652,1.531454471,21.09,-7.42,22.357202418900002,32.82,22.34308,-6.09652,23.159895941,1.51308,-0.23652,1.531454471,20.83,-5.86,21.6385882164,0.0
2020-06-05 21:30:00,21.23192,-7.73048,22.5954585684,1.41192,-0.15048,1.4199163063,19.82,-7.58,21.2200094251,32.82,20.99192,-6.17048,21.8800257933,1.41192,-0.15048,1.4199163063,19.58,-6.02,20.4845502758,0.0
2020-06-05 22:00:00,20.94484,-8.01068,22.4244802992,1.4648400000000001,-0.22068000000000002,1.4813695987,19.48,-7.79,20.9798593894,32.73,20.69484,-6.46068,21.6798705874,1.4648400000000001,-0.22068000000000002,1.4813695987,19.23,-6.24,20.2170843595,0.0
2020-06-05 22:30:00,20.25812,-9.79116,22.5001831121,1.60812,-0.28116,1.6325136692000002,18.65,-9.51,20.9347223531,32.46,20.00812,-8.27116,21.6503338007,1.60812,-0.28116,1.6325136692000002,18.4,-7.99,20.0599127615,0.0
2020-06-05 23:00:00,19.6792,-9.71092,21.9447688501,1.4292,-0.16092,1.4382308182,18.25,-9.55,20.5976940457,32.6,19.4392,-8.15092,21.0788992475,1.4292,-0.16092,1.4382308182,18.01,-7.99,19.7027967558,0.0
2020-06-05 23:30:00,18.38428,-8.74196,20.3569058494,1.57428,-0.20196000000000003,1.5871815775,16.81,-8.54,18.8549118269,32.44,18.14428,-7.21196,19.5250419656,1.57428,-0.20196000000000003,1.5871815775,16.57,-7.01,17.9918036895,0.0
2020-06-06 00:00:00,16.46428,-8.903880000000001,18.7176813461,3.55428,-0.44388000000000005,3.5818899722,12.91,-8.46,15.4350153871,32.74,16.22428,-7.33388,17.8048604985,3.55428,-0.44388000000000005,3.5818899722,12.67,-6.89,14.4222397706,0.0
2020-06-06 00:30:00,14.52928,-8.77568,16.9738780713,6.8392800000000005,-1.16568,6.9379075218,7.69,-7.61,10.8188816428,32.59,14.32928,-7.19568,16.0345276195,6.8392800000000005,-1.16568,6.9379075218,7.49,-6.03,9.6156643036,0.0
2020-06-06 01:00:00,14.53656,-9.1404,17.1714439927,3.34656,-0.5004000000000001,3.3837647663,11.19,-8.64,14.1373866043,32.69,14.33656,-7.5704,16.2125848893,3.34656,-0.5004000000000001,3.3837647663,10.99,-7.07,13.0677082918,0.0
2020-06-06 01:30:00,14.04236,-9.22488,16.8013774847,2.41236,-0.34488,2.4368879712,11.63,-8.88,14.6325424995,32.89,13.82236,-7.62488,15.7859567649,2.41236,-0.34488,2.4368879712,11.41,-7.28,13.5346407414,0.0
2020-06-06 02:00:00,13.35008,-9.21268,16.2202992817,3.16008,-0.47268000000000004,3.1952358268,10.19,-8.74,13.4247420832,32.86,13.14008,-7.61268,15.186000105,3.16008,-0.47268000000000004,3.1952358268,9.98,-7.14,12.2711042698,0.0
2020-06-06 02:30:00,12.81656,-9.15788,15.7521737017,3.8865600000000002,-0.5878800000000001,3.9307698391,8.93,-8.57,12.3769867092,32.77,12.60656,-7.55788,14.6985341149,3.8865600000000002,-0.5878800000000001,3.9307698391,8.72,-6.97,11.163301483,0.0
2020-06-06 03:00:00,12.41196,-9.25884,15.4849239322,3.71196,-0.5288400000000001,3.7494424635,8.7,-8.73,12.3248894518,32.87,12.21196,-7.65884,14.4149157884,3.71196,-0.5288400000000001,3.7494424635,8.5,-7.13,11.0944535692,0.0
2020-06-06 03:30:00,12.19996,-9.21784,15.2907684002,3.6399600000000003,-0.44784,3.6674063679,8.56,-8.77,12.255060179400001,32.8,11.99996,-7.61784,14.2137442733,3.6399600000000003,-0.44784,3.6674063679,8.36,-7.17,11.0135598241,0.0
2020-06-06 04:00:00,11.94656,-9.19604,15.0760554362,4.51656,-0.71604,4.5729670363,7.43,-8.48,11.2745421193,32.75,11.74656,-7.58604,13.9831925795,4.51656,-0.71604,4.5729670363,7.23,-6.87,9.9734547675,0.0
2020-06-06 04:30:00,11.88228,-9.21364,15.035948259,4.74228,-0.7736400000000001,4.8049701818,7.14,-8.44,11.055007915,32.83,11.67228,-7.61364,13.9359116834,4.74228,-0.7736400000000001,4.8049701818,6.93,-6.84,9.7370683473,0.0
2020-06-06 05:00:00,11.43272,-9.19036,14.6686674081,4.84272,-0.7203600000000001,4.8960040368,6.59,-8.47,10.7316820676,32.85,11.24272,-7.57036,13.5539331387,4.84272,-0.7203600000000001,4.8960040368,6.4,-6.85,9.3745666567,0.0
2020-06-06 05:30:00,11.30848,-9.14016,14.5404348194,5.02848,-0.74016,5.0826615012,6.28,-8.4,10.4880122044,32.85,11.10848,-7.54016,13.4258087554,5.02848,-0.74016,5.0826615012,6.08,-6.8,9.1217542173,0.0
2020-06-06 06:00:00,11.31196,-9.01428,14.464359058,6.23196,-1.12428,6.3325611691,5.08,-7.89,9.3839490621,32.81,11.12196,-7.39428,13.3556494024,6.23196,-1.12428,6.3325611691,4.89,-6.27,7.9514149684,0.0
2020-06-06 06:30:00,12.05276,-8.76292,14.9016036232,6.69276,-1.31292,6.8203222317000005,5.36,-7.45,9.1778047484,32.64,11.86276,-7.17292,13.8627506702,6.69276,-1.31292,6.8203222317000005,5.17,-5.86,7.8146337086,0.0
2020-06-06 07:00:00,12.46444,-8.59256,15.139166155,8.43444,-1.67256,8.5986763555,4.03,-6.92,8.0079522976,32.61,12.26444,-7.00256,14.1227594707,8.43444,-1.67256,8.5986763555,3.83,-5.33,6.5633680378,0.0
2020-06-06 07:30:00,13.3034,-8.32712,15.6946289875,9.4734,-1.79712,9.6423517803,3.83,-6.53,7.5703236391,32.5,13.1334,-6.74712,14.7651557342,9.4734,-1.79712,9.6423517803,3.66,-4.95,6.1561432732,0.0
2020-06-06 08:00:00,14.3024,-8.20616,16.4893816654,9.3024,-1.7661600000000002,9.4685778713,5.0,-6.44,8.1531343666,32.59,14.1124,-6.6261600000000005,15.5905686268,9.3024,-1.7661600000000002,9.4685778713,4.8100000000000005,-4.86,6.8378139782,0.0
2020-06-06 08:30:00,15.35892,-7.80288,17.2273433779,10.52892,-1.9828800000000002,10.7140080951,4.83,-5.82,7.5631541039,32.57,15.17892,-6.21288,16.4012039272,10.52892,-1.9828800000000002,10.7140080951,4.65,-4.23,6.2861275838,0.0
2020-06-06 09:00:00,16.52624,-7.50728,18.1514699552,11.22624,-2.17728,11.4354279647,5.3,-5.33,7.5165750179,32.48,16.33624,-5.93728,17.3817154256,11.22624,-2.17728,11.4354279647,5.11,-3.76,6.3442651269,0.0
2020-06-06 09:30:00,17.78312,-7.46348,19.2858209741,10.92312,-2.10348,11.1238113363,6.86,-5.36,8.7056992827,32.41,17.60312,-5.91348,18.56984328,10.92312,-2.10348,11.1238113363,6.68,-3.81,7.6901560452,0.0
2020-06-06 10:00:00,19.204,-8.30736,20.9238105079,10.314,-2.09736,10.5250897844,8.89,-6.21,10.8441781616,32.45,18.994,-6.73736,20.153512244,10.314,-2.09736,10.5250897844,8.68,-4.64,9.8423574412,0.0
2020-06-06 10:30:00,20.30916,-7.74136,21.7345493295,9.83916,-2.06136,10.0527744705,10.47,-5.68,11.9114776581,32.28,20.09916,-6.35136,21.0788046757,9.83916,-2.06136,10.0527744705,10.26,-4.29,11.1207778505,0.0
2020-06-06 11:00:00,21.36796,-6.81376,22.4280413746,8.06796,-1.55376,8.216212552,13.3,-5.26,14.3023634411,32.69,21.10796,-5.68376,21.859805651,8.06796,-1.55376,8.216212552,13.04,-4.13,13.6783953737,0.0
2020-06-06 11:30:00,21.76436,-6.81788,22.807254414,7.52436,-1.39788,7.6531079898000005,14.24,-5.42,15.2366006708,32.75,21.51436,-5.68788,22.2535315198,7.52436,-1.39788,7.6531079898000005,13.99,-4.29,14.6329832912,0.0
2020-06-06 12:00:00,21.83668,-6.81684,22.8759677611,7.90668,-1.35684,8.0222567528,13.93,-5.46,14.9618347805,32.85,21.56668,-5.67684,22.3013048633,7.90668,-1.35684,8.0222567528,13.66,-4.32,14.3268279811,0.0
2020-06-06 12:30:00,21.6302,-6.79744,22.6731282049,9.6102,-1.74744,9.767778181,12.02,-5.05,13.0377490388,32.73,21.3802,-5.66744,22.1186081884,9.6102,-1.74744,9.767778181,11.77,-3.92,12.4056156639,0.0
2020-06-06 13:00:00,21.89272,-6.76732,22.9147945437,10.24272,-1.86732,10.4115415276,11.65,-4.9,12.6385323515,32.73,21.64272,-5.61732,22.3598213987,10.24272,-1.86732,10.4115415276,11.4,-3.75,12.0009374634,0.0
2020-06-06 13:30:00,21.86432,-6.78904,22.8940942862,9.18432,-1.67904,9.336536252,12.68,-5.11,13.6709363249,32.73,21.62432,-5.66904,22.3550716837,9.18432,-1.67904,9.336536252,12.44,-3.99,13.0642144808,0.0
2020-06-06 14:00:00,21.5672,-7.06432,22.6946851245,8.9172,-1.5343200000000001,9.0482370494,12.65,-5.53,13.8059190205,33.07,21.3172,-5.8943200000000004,22.1170980036,8.9172,-1.5343200000000001,9.0482370494,12.4,-4.36,13.1441850261,0.0
2020-06-06 14:30:00,21.03876,-7.24156,22.250159855,8.07876,-1.4115600000000001,8.2011502103,12.96,-5.83,14.2109288929,33.07,20.78876,-6.08156,21.6600534249,8.07876,-1.4115600000000001,8.2011502103,12.71,-4.67,13.540790228,0.0
2020-06-06 15:00:00,21.22824,-7.45688,22.499849618,6.34824,-0.9568800000000001,6.419950968,14.88,-6.5,16.237746149,33.17,20.95824,-6.29688,21.8837501729,6.34824,-0.9568800000000001,6.419950968,14.61,-5.34,15.5553109901,0.0
2020-06-06 15:30:00,20.36668,-7.66188,21.7601943777,8.17668,-1.27188,8.2750090367,12.19,-6.39,13.7632917574,33.2,20.10668,-6.48188,21.1256561781,8.17668,-1.27188,8.2750090367,11.93,-5.21,13.018025964,0.0
2020-06-06 16:00:00,20.0972,-7.58132,21.4796150055,9.3672,-1.6513200000000001,9.5116398997,10.73,-5.93,12.2596003197,33.25,19.8572,-6.39132,20.860425767,9.3672,-1.6513200000000001,9.5116398997,10.49,-4.74,11.511198895,0.0
2020-06-06 16:30:00,20.96276,-7.52208,22.2714838828,7.50276,-1.43208,7.6382105721,13.46,-6.09,14.7736149943,33.21,20.71276,-6.35208,21.6648874251,7.50276,-1.43208,7.6382105721,13.21,-4.92,14.0964711896,0.0
2020-06-06 17:00:00,21.97292,-7.1762,23.1150829496,6.53292,-0.8262,6.5849563527,15.44,-6.35,16.6947926013,33.21,21.69292,-6.0062,22.509047438,6.53292,-0.8262,6.5849563527,15.16,-5.18,16.0205493039,0.0
2020-06-06 17:30:00,24.17096,-6.7145600000000005,25.086263638,7.05096,-0.30456,7.0575345352,17.12,-6.41,18.2806591785,32.87,23.92096,-5.57456,24.5619226958,7.05096,-0.30456,7.0575345352,16.87,-5.27,17.6739865339,0.0
2020-06-06 18:00:00,24.31644,-6.8764400000000006,25.2700352463,3.73644,-0.31644,3.7498157484,20.58,-6.5600000000000005,21.6002314802,32.87,24.02644,-5.7564400000000004,24.7064044439,3.73644,-0.31644,3.7498157484,20.29,-5.44,21.0066108642,0.0
2020-06-06 18:30:00,24.3204,-7.02248,25.3139700859,2.4804,-0.31248000000000004,2.5000055821,21.84,-6.71,22.8475315953,32.72,24.0104,-5.92248,24.7300440256,2.4804,-0.31248000000000004,2.5000055821,21.53,-5.61,22.2488876126,0.0
2020-06-06 19:00:00,24.03624,-7.21764,25.0965168999,2.85624,-0.37764000000000003,2.8810968236,21.18,-6.84,22.2570887584,32.81,23.74624,-6.10764,24.5191186731,2.85624,-0.37764000000000003,2.8810968236,20.89,-5.73,21.6616019722,0.0
2020-06-06 19:30:00,24.23644,-7.53344,25.3802628455,3.19644,-0.52344,3.2390149903,21.04,-7.01,22.1770534562,32.79,23.92644,-6.42344,24.7736778155,3.19644,-0.52344,3.2390149903,20.73,-5.9,21.5532572944,0.0
2020-06-06 20:00:00,22.8004,-7.57152,24.0246988591,3.7404,-0.46152000000000004,3.7687654305000002,19.06,-7.11,20.3429520965,32.83,22.4804,-6.44152,23.3850713933,3.7404,-0.46152000000000004,3.7687654305000002,18.74,-5.98,19.6709938742,0.0
2020-06-06 20:30:00,22.56528,-7.55748,23.7972133963,8.31528,-0.8074800000000001,8.3543943783,14.25,-6.75,15.7678470312,32.71,22.30528,-6.42748,23.212884677,8.31528,-0.8074800000000001,8.3543943783,13.99,-5.62,15.0766209742,0.0
2020-06-06 21:00:00,21.70348,-8.16228,23.1875798416,3.09348,-0.33228,3.1112744188,18.61,-7.83,20.1901213468,32.84,21.43348,-7.02228,22.5545224137,3.09348,-0.33228,3.1112744188,18.34,-6.69,19.5220823684,0.0
2020-06-06 21:30:00,21.76904,-8.31684,23.3036677394,2.30904,-0.27684000000000003,2.3255765107,19.46,-8.04,21.0554790969,32.86,21.46904,-7.18684,22.640016513,2.30904,-0.27684000000000003,2.3255765107,19.16,-6.91,20.3679576787,0.0
2020-06-06 22:00:00,22.08736,-8.453,23.6496232691,1.19736,-0.153,1.2070956754,20.89,-8.3,22.4784808206,32.84,21.78736,-7.333,22.9883001714,1.19736,-0.153,1.2070956754,20.59,-7.18,21.8059739521,0.0
2020-06-06 22:30:00,21.63728,-8.7346,23.3337764401,0.73728,0.0054,0.7372997751,20.9,-8.74,22.6538650124,32.9,21.327280000000002,-7.5946,22.639143565,0.73728,0.0054,0.7372997751,20.59,-7.6,21.947849553,0.0
2020-06-06 23:00:00,20.3322,-8.96992,22.2229120874,1.2222,-0.16992000000000002,1.2339552854,19.11,-8.8,21.0388236363,33.12,20.0322,-7.79992,21.4971576923,1.2222,-0.16992000000000002,1.2339552854,18.81,-7.63,20.2985960106,0.0
2020-06-06 23:30:00,19.0748,-8.04772,20.7029899348,1.1448,-0.20772000000000002,1.1634924316,17.93,-7.84,19.569121084,33.05,18.7848,-6.89772,20.0111781822,1.1448,-0.20772000000000002,1.1634924316,17.64,-6.69,18.8659932153,0.0
2020-06-07 00:00:00,17.57936,-6.91616,18.8909281708,1.53936,-0.23616,1.5573698196999999,16.04,-6.68,17.3753848878,32.95,17.03936,-10.02616,19.7702724704,1.53936,-0.23616,1.5573698196999999,15.5,-9.79,18.3328693881,0.0
2020-06-07 00:30:00,16.43624,-5.69836,17.3960136821,0.6962400000000001,0.25164000000000003,0.7403194089,15.74,-5.95,16.8270645093,32.69,15.64624,-12.88836,20.2710298117,0.6962400000000001,0.25164000000000003,0.7403194089,14.95,-13.14,19.9038212412,0.0
2020-06-07 01:00:00,15.479,-5.73484,16.5072054214,0.729,0.06516000000000001,0.7319062956,14.75,-5.8,15.8493690726,32.77,14.709,-12.97484,19.6138000914,0.729,0.06516000000000001,0.7319062956,13.98,-13.04,19.1175835293,0.0
2020-06-07 01:30:00,14.23276,-5.65456,15.314878583,3.99276,-0.9345600000000001,4.1006749214,10.24,-4.72,11.2754600793,32.68,13.60276,-12.87456,18.7293719812,3.99276,-0.9345600000000001,4.1006749214,9.61,-11.94,15.326959907300001,0.0
2020-06-07 02:00:00,14.29964,-5.8254,15.4406926428,1.25964,-0.0954,1.263247438,13.04,-5.73,14.2434019813,32.61,13.59964,-12.9754,18.7965745095,1.25964,-0.0954,1.263247438,12.34,-12.88,17.8373204266,0.0
2020-06-07 02:30:00,13.644,-5.09688,14.5649209313,3.474,-0.9568800000000001,3.6033727721,10.17,-4.14,10.9803688463,32.78,13.004,-12.35688,17.9386872244,3.474,-0.9568800000000001,3.6033727721,9.53,-11.4,14.8586977895,0.0
2020-06-07 03:00:00,14.1244,-4.206,14.7373373226,0.3744,0.684,0.7797636565,13.75,-4.89,14.5936493037,32.88,13.3944,-11.506,17.6578024499,0.3744,0.684,0.7797636565,13.02,-12.19,17.8358206988,0.0
2020-06-07 03:30:00,13.8878,-4.29828,14.5377508507,0.39780000000000004,0.71172,0.8153466738,13.49,-5.01,14.3902814427,32.72,13.1078,-11.51828,17.4495041476,0.39780000000000004,0.71172,0.8153466738,12.71,-12.23,17.6385090073,0.0
2020-06-07 04:00:00,13.74308,-4.30484,14.4015240621,0.34308000000000005,0.6951600000000001,0.7752104953000001,13.4,-5.0,14.302447343,32.86,13.02308,-11.58484,17.4301213568,0.34308000000000005,0.6951600000000001,0.7752104953000001,12.68,-12.28,17.6516514808,0.0
2020-06-07 04:30:00,13.07324,-4.163,13.7200646171,2.34324,0.027,2.3433955487,10.73,-4.19,11.5190711431,32.79,12.43324,-11.443,16.8975650878,2.34324,0.027,2.3433955487,10.09,-11.47,15.2764197376,0.0
2020-06-07 05:00:00,12.85504,-4.08156,13.4874454748,1.35504,0.20844000000000001,1.3709779849000001,11.5,-4.29,12.2741231866,32.79,12.19504,-11.37156,16.6742729207,1.35504,0.20844000000000001,1.3709779849000001,10.84,-11.58,15.8619670911,0.0
2020-06-07 05:30:00,12.84164,-4.08492,13.4756925349,2.4116400000000002,-0.21492000000000003,2.4211976574,10.43,-3.87,11.1248280886,32.81,12.19164,-11.38492,16.6809019329,2.4116400000000002,-0.21492000000000003,2.4211976574,9.78,-11.17,14.8464574899,0.0
2020-06-07 06:00:00,12.77232,-4.08832,13.4106867313,2.4523200000000003,-0.14832,2.4568012139,10.32,-3.94,11.0465379192,32.81,12.14232,-11.37832,16.6403756269,2.4523200000000003,-0.14832,2.4568012139,9.69,-11.23,14.832700361,0.0
2020-06-07 06:30:00,13.44484,-4.00012,14.0272835089,2.00484,-0.24012000000000003,2.0191684031,11.44,-3.76,12.0420596245,32.81,12.78484,-11.29012,17.0563461339,2.00484,-0.24012000000000003,2.0191684031,10.78,-11.05,15.4373216589,0.0
2020-06-07 07:00:00,14.00228,-3.91392,14.5390032315,1.3222800000000001,-0.04392,1.3230092081,12.68,-3.87,13.2574243351,32.72,13.30228,-11.16392,17.3661671927,1.3222800000000001,-0.04392,1.3230092081,11.98,-11.12,16.3454825564,0.0
2020-06-07 07:30:00,15.05364,-3.7865200000000003,15.522558132,1.04364,0.30348,1.086869155,14.01,-4.09,14.594800444,32.77,14.32364,-11.05652,18.0945654095,1.04364,0.30348,1.086869155,13.28,-11.36,17.4759262988,0.0
2020-06-07 08:00:00,15.746,-4.08872,16.2681943447,1.3860000000000001,0.43128000000000005,1.4515503567999999,14.36,-4.52,15.0545674132,32.54,15.016,-11.25872,18.7680321834,1.3860000000000001,0.43128000000000005,1.4515503567999999,13.63,-11.69,17.9564194649,0.0
2020-06-07 08:30:00,16.89852,-4.631,17.5215906581,1.83852,0.549,1.918738333,15.06,-5.18,15.9259536606,32.49,16.13852,-11.761,19.9693001578,1.83852,0.549,1.918738333,14.3,-12.31,18.8686539001,0.0
2020-06-07 09:00:00,18.172,-4.66916,18.7622663638,2.142,0.5108400000000001,2.2020720936,16.03,-5.18,16.8461657359,32.33,17.402,-11.73916,20.9913668327,2.142,0.5108400000000001,2.2020720936,15.26,-12.25,19.5685998477,0.0
2020-06-07 09:30:00,19.82212,-5.05572,20.4567041826,2.11212,0.49428000000000005,2.1691850112,17.71,-5.55,18.5592726151,32.5,18.99212,-12.18572,22.5652917999,2.11212,0.49428000000000005,2.1691850112,16.88,-12.68,21.1120060629,0.0
2020-06-07 10:00:00,20.94672,-4.57064,21.4395855549,2.73672,0.18936000000000003,2.7432633064000003,18.21,-4.76,18.8218410364,32.34,20.11672,-11.66064,23.2519450534,2.73672,0.18936000000000003,2.7432633064000003,17.38,-11.85,21.03537259,0.0
2020-06-07 10:30:00,22.06448,-5.79028,22.8115896015,2.90448,-0.08028,2.9055892602,19.16,-5.71,19.9927411827,32.56,21.60448,-7.26028,22.7917796968,2.90448,-0.08028,2.9055892602,18.7,-7.18,20.0310359193,0.0
2020-06-07 11:00:00,22.75252,-8.13988,24.1647431761,2.52252,0.06012000000000001,2.5232363276000003,20.23,-8.2,21.8287173237,32.7,22.442520000000002,-7.00988,23.5118081305,2.52252,0.06012000000000001,2.5232363276000003,19.92,-7.07,21.13743835,0.0
2020-06-07 11:30:00,23.37724,-8.0494,24.7242429687,3.20724,-0.1494,3.2107177979,20.17,-7.9,21.661922814,32.68,23.08724,-6.9394,24.1075905718,3.20724,-0.1494,3.2107177979,19.88,-6.79,21.0075819646,0.0
2020-06-07 12:00:00,24.6976,-5.83048,25.376484051,3.2076000000000002,-0.24048000000000003,3.2166019944,21.49,-5.59,22.2051390448,33.17,24.3876,-4.69048,24.8345653554,3.2076000000000002,-0.24048000000000003,3.2166019944,21.18,-4.45,21.6424328577,0.0
2020-06-07 12:30:00,25.78792,-4.4886800000000004,26.1756578918,6.93792,-0.41868000000000005,6.9505414803,18.85,-4.07,19.284382282,32.86,25.51792,-3.38868,25.7419384132,6.93792,-0.41868000000000005,6.9505414803,18.58,-2.9699999999999998,18.8158789324,0.0
2020-06-07 13:00:00,24.68608,-4.4412,25.082400268,7.15608,-0.3312,7.1637402526,17.53,-4.11,18.005360313,32.86,24.41608,-3.3112,24.6395821394,7.15608,-0.3312,7.1637402526,17.26,-2.98,17.5153646836,0.0
2020-06-07 13:30:00,24.17712,-4.48468,24.5895401786,6.74712,-0.09468000000000001,6.7477842731,17.43,-4.39,17.9743428253,32.89,23.91712,-3.36468,24.1526334092,6.74712,-0.09468000000000001,6.7477842731,17.17,-3.27,17.4786097845,0.0
2020-06-07 14:00:00,23.14272,-4.75688,23.6265400838,6.7327200000000005,-0.14688,6.7343219653,16.41,-4.61,17.0452398047,33.0,22.88272,-3.61688,23.1668015818,6.7327200000000005,-0.14688,6.7343219653,16.15,-3.47,16.5185774206,0.0
2020-06-07 14:30:00,22.60524,-4.93268,23.1371607472,6.64524,-0.11268,6.6461952604,15.96,-4.82,16.6719524951,33.06,22.35524,-3.78268,22.6730109037,6.64524,-0.11268,6.6461952604,15.71,-3.67,16.1329786462,0.0
2020-06-07 15:00:00,22.26896,-5.1182,22.849563469,6.97896,-0.3582,6.9881463867,15.29,-4.76,16.0137971762,33.17,21.99896,-3.9582,22.3522166311,6.97896,-0.3582,6.9881463867,15.02,-3.6,15.4454006099,0.0
2020-06-07 15:30:00,21.6062,-7.03504,22.7226685546,5.9562,-0.09504000000000001,5.9569582038,15.65,-6.94,17.1197575917,33.08,21.5162,-3.31504,21.770079298,5.9562,-0.09504000000000001,5.9569582038,15.56,-3.22,15.8896821869,0.0
2020-06-07 16:00:00,21.20268,-11.6696,24.2019256123,5.87268,-0.1296,5.8741098511,15.33,-11.54,19.188030123,32.76,21.56268,-1.2796,21.6006144575,5.87268,-0.1296,5.8741098511,15.69,-1.15,15.7320882276,0.0
2020-06-07 16:30:00,21.416,-11.596,24.3538964439,6.336,-0.216,6.3396807491,15.08,-11.38,18.8920829979,32.69,21.756,-1.236,21.7910814784,6.336,-0.216,6.3396807491,15.42,-1.02,15.4536985864,0.0
2020-06-07 17:00:00,21.64604,-11.44768,24.4867397802,5.7560400000000005,-0.15768000000000001,5.7581993248,15.89,-11.29,19.4924652109,32.57,22.01604,-1.18768,22.0480520923,5.7560400000000005,-0.15768000000000001,5.7581993248,16.26,-1.03,16.2925903404,0.0
2020-06-07 17:30:00,22.18104,-11.31352,24.89968414,6.34104,-0.35352000000000006,6.3508869201,15.84,-10.96,19.2620663481,32.48,22.54104,-1.10352,22.5680358178,6.34104,-0.35352000000000006,6.3508869201,16.2,-0.75,16.2173518183,0.0
2020-06-07 18:00:00,23.02512,-11.3676,25.6783660067,6.31512,-0.4176,6.3289122584,16.71,-10.95,19.9781530678,32.54,23.40512,-1.1176,23.4317876393,6.31512,-0.4176,6.3289122584,17.09,-0.7000000000000001,17.1043298612,0.0
2020-06-07 18:30:00,23.32168,-11.41548,25.9656300069,6.33168,-0.37548000000000004,6.3428035483,16.99,-11.04,20.261828644,32.44,23.70168,-1.23548,23.7338586339,6.33168,-0.37548000000000004,6.3428035483,17.37,-0.86,17.3912765489,0.0
2020-06-07 19:00:00,23.29648,-11.6422,26.0435558484,5.31648,-0.23220000000000002,5.3215483114,17.98,-11.41,21.2947998347,32.66,23.68648,-1.3222,23.7233544768,5.31648,-0.23220000000000002,5.3215483114,18.37,-1.09,18.4023096377,0.0
2020-06-07 19:30:00,22.81952,-11.77344,25.677702048,4.88952,0.10656,4.8906810225,17.93,-11.88,21.5085866574,32.68,23.22952,-1.46344,23.2755720889,4.88952,0.10656,4.8906810225,18.34,-1.57,18.4070774432,0.0
2020-06-07 20:00:00,22.82012,-11.77288,25.677978509,4.74012,-0.00288,4.7401208749,18.08,-11.77,21.5735787481,32.51,23.22012,-1.58288,23.2740087202,4.74012,-0.00288,4.7401208749,18.48,-1.58,18.5474203058,0.0
2020-06-07 20:30:00,22.30372,-12.67412,25.6532501569,5.82372,-0.29412000000000005,5.8311423592,16.48,-12.38,20.61200621,32.25,22.66372,-2.6341200000000002,22.8162834926,5.82372,-0.29412000000000005,5.8311423592,16.84,-2.34,17.0017999047,0.0
2020-06-07 21:00:00,21.17976,-14.83676,25.859460183,3.65976,-0.44676000000000005,3.6869279563,17.52,-14.39,22.6720643083,32.31,21.55976,-4.80676,22.0890966985,3.65976,-0.44676000000000005,3.6869279563,17.9,-4.36,18.4233438876,0.0
2020-06-07 21:30:00,21.99184,-9.35964,23.9007089333,1.8518400000000002,-0.17964000000000002,1.8605326966,20.14,-9.18,22.1335040154,32.83,21.70184,-7.95964,23.1154867635,1.8518400000000002,-0.17964000000000002,1.8605326966,19.85,-7.78,21.3201993424,0.0
2020-06-07 22:00:00,21.994320000000002,-9.5006,23.958537364,0.9943200000000001,-0.030600000000000002,0.994790743,21.0,-9.47,23.0365123228,32.69,21.68432,-8.3606,23.2402531445,0.9943200000000001,-0.030600000000000002,0.994790743,20.69,-8.33,22.3039234217,0.0
2020-06-07 22:30:00,21.42268,-9.8554,23.5809271985,0.20268000000000003,0.3546,0.4084364607,21.22,-10.21,23.5485137535,32.67,21.12268,-8.7254,22.8538884119,0.20268000000000003,0.3546,0.4084364607,20.92,-9.08,22.8055431858,0.0
2020-06-07 23:00:00,19.94652,-10.12412,22.3687609376,0.32652000000000003,0.24588000000000002,0.40874476730000003,19.62,-10.37,22.1919197006,32.97,19.64652,-8.97412,21.5990874318,0.32652000000000003,0.24588000000000002,0.40874476730000003,19.32,-9.22,21.4072604506,0.0
2020-06-07 23:30:00,18.43588,-10.0064,20.9764084708,0.51588,0.0036000000000000003,0.5158925609,17.92,-10.01,20.5262393049,32.97,18.14588,-8.8264,20.1786594682,0.51588,0.0036000000000000003,0.5158925609,17.63,-8.83,19.71765199,0.0
2020-06-08 00:00:00,17.21608,-8.28264,19.1048563443,0.7660800000000001,-0.06264,0.7686366736,16.45,-8.22,18.3894235907,32.97,16.95608,-7.02264,18.3528232579,0.7660800000000001,-0.06264,0.7686366736,16.19,-6.96,17.6226473607,0.0
2020-06-08 00:30:00,16.00504,-8.65476,18.1952239904,1.17504,-0.19476000000000002,1.1910711394,14.83,-8.46,17.0733857216,32.65,15.78504,-7.08476,17.3020609194,1.17504,-0.19476000000000002,1.1910711394,14.61,-6.89,16.1531482999,0.0
2020-06-08 01:00:00,15.24256,-8.65208,17.5269542043,1.40256,-0.17208,1.4130768132,13.84,-8.48,16.2313277337,32.79,15.02256,-7.07208,16.6039641195,1.40256,-0.17208,1.4130768132,13.62,-6.9,15.2680843592,0.0
2020-06-08 01:30:00,14.71008,-8.70148,17.0909978584,1.27008,-0.23148000000000002,1.2910020127,13.44,-8.47,15.8862991285,32.87,14.49008,-7.1014800000000005,16.1367108358,1.27008,-0.23148000000000002,1.2910020127,13.22,-6.87,14.8984999245,0.0
2020-06-08 02:00:00,14.389240000000001,-8.72972,16.8302774504,1.02924,-0.18972000000000003,1.046579503,13.36,-8.54,15.8562668999,32.87,14.16924,-7.13972,15.8664099234,1.02924,-0.18972000000000003,1.046579503,13.14,-6.95,14.8647939777,0.0
2020-06-08 02:30:00,14.00988,-8.86976,16.5815976333,1.19988,-0.23976000000000003,1.223599964,12.81,-8.63,15.4458084929,32.92,13.80988,-7.26976,15.6064792978,1.19988,-0.23976000000000003,1.223599964,12.61,-7.03,14.4372088715,0.0
2020-06-08 03:00:00,13.59856,-8.89136,16.2473726098,1.5285600000000001,-0.26136000000000004,1.5507432809,12.07,-8.63,14.8378502486,32.98,13.37856,-7.28136,15.2316798523,1.5285600000000001,-0.26136000000000004,1.5507432809,11.85,-7.02,13.7732675862,0.0
2020-06-08 03:30:00,13.5694,-8.90948,16.2329125615,0.7794000000000001,-0.06948,0.7824907861,12.79,-8.84,15.5476589878,32.9,13.3594,-7.30948,15.2283310389,0.7794000000000001,-0.06948,0.7824907861,12.58,-7.24,14.5146133259,0.0
2020-06-08 04:00:00,13.65712,-8.955400000000001,16.3314456143,0.17712000000000003,0.3546,0.3963743867,13.48,-9.31,16.3825059133,32.92,13.42712,-7.3554,15.3097831681,0.17712000000000003,0.3546,0.3963743867,13.25,-7.71,15.3299249835,0.0
2020-06-08 04:30:00,13.7386,-8.95932,16.401784806,0.4086,0.13068000000000002,0.42898860400000005,13.33,-9.09,16.134342255,33.07,13.5186,-7.33932,15.3823978632,0.4086,0.13068000000000002,0.42898860400000005,13.11,-7.47,15.0888369333,0.0
2020-06-08 05:00:00,13.64472,-8.69388,16.179058481,0.86472,-0.08388000000000001,0.8687787594,12.78,-8.61,15.4097534049,33.0,13.43472,-7.09388,15.1925914489,0.86472,-0.08388000000000001,0.8687787594,12.57,-7.01,14.3925327861,0.0
2020-06-08 05:30:00,13.84092,-8.443200000000001,16.2129174638,1.15092,-0.1332,1.1586022123,12.69,-8.31,15.1687903275,32.84,13.63092,-6.8532,15.2567470414,1.15092,-0.1332,1.1586022123,12.48,-6.72,14.1742301378,0.0
2020-06-08 06:00:00,14.57052,-8.269,16.7534000749,1.37052,-0.189,1.3834905386,13.2,-8.08,15.4766404623,32.87,14.35052,-6.679,15.828659617,1.37052,-0.189,1.3834905386,12.98,-6.49,14.512081174,0.0
2020-06-08 06:30:00,15.86028,-7.62704,17.5988698739,1.43028,-0.16704000000000002,1.440001125,14.43,-7.46,16.2442759149,32.53,15.64028,-6.08704,16.7830394875,1.43028,-0.16704000000000002,1.440001125,14.21,-5.92,15.3938461731,0.0
2020-06-08 07:00:00,16.42832,-6.93956,17.8338776214,1.67832,-0.25956,1.6982724799,14.75,-6.68,16.192124629,32.49,16.20832,-5.39956,17.0840535417,1.67832,-0.25956,1.6982724799,14.53,-5.14,15.4123489449,0.0
2020-06-08 07:30:00,19.20124,-7.42972,20.588549167300002,4.52124,-0.009720000000000001,4.5212504483,14.68,-7.42,16.4486716789,32.42,18.98124,-5.89972,19.8769758267,4.52124,-0.009720000000000001,4.5212504483,14.46,-5.89,15.6135742225,0.0
2020-06-08 08:00:00,20.61668,-8.545960000000001,22.3177267333,4.84668,-0.07596,4.8472752082,15.77,-8.47,17.9006647921,32.58,20.38668,-6.99596,21.5536581059,4.84668,-0.07596,4.8472752082,15.54,-6.92,17.0111140141,0.0
2020-06-08 08:30:00,23.00616,-5.2693200000000004,23.6018882975,4.73616,0.13068000000000002,4.7379625165,18.27,-5.4,19.0513227887,32.45,22.646160000000002,-5.60932,23.3305172169,4.73616,0.13068000000000002,4.7379625165,17.91,-5.74,18.8073310175,0.0
2020-06-08 09:00:00,24.57776,1.30008,24.6121208884,5.38776,0.10008,5.3886894347,19.19,1.2,19.2274829346,32.87,23.64776,-6.9499200000000005,24.647879037,5.38776,0.10008,5.3886894347,18.26,-7.05,19.5737094083,0.0
2020-06-08 09:30:00,25.61364,1.6336,25.665681425,5.45364,0.1836,5.4567296258,20.16,1.45,20.2120780723,32.78,24.65364,-6.5864,25.5182803145,5.45364,0.1836,5.4567296258,19.2,-6.77,20.3586075162,0.0
2020-06-08 10:00:00,25.85616,1.7867600000000001,25.9178224634,5.54616,0.17676000000000003,5.5489760175,20.31,1.6099999999999999,20.3737134563,32.76,24.90616,-6.41324,25.7186013081,5.54616,0.17676000000000003,5.5489760175,19.36,-6.59,20.4508606176,0.0
2020-06-08 10:30:00,25.99504,1.5849199999999999,26.0433115407,5.49504,0.39492000000000005,5.5092128665,20.5,1.19,20.5345099771,32.74,25.02504,-6.61508,25.8845882797,5.49504,0.39492000000000005,5.5092128665,19.53,-7.01,20.7499638554,0.0
2020-06-08 11:00:00,25.79224,0.9326800000000001,25.8090979346,5.86224,0.47268000000000004,5.8812655271,19.93,0.46,19.9353078732,32.78,24.84224,-7.25732,25.8806024234,5.86224,0.47268000000000004,5.8812655271,18.98,-7.73,20.493738068,0.0
2020-06-08 11:30:00,26.18052,0.7277600000000001,26.1906330983,5.60052,0.52776,5.6253315358,20.58,0.2,20.5809717944,32.87,25.20052,-7.48224,26.2878322364,5.60052,0.52776,5.6253315358,19.6,-8.01,21.17357079,0.0
2020-06-08 12:00:00,27.53752,0.82496,27.5498741694,4.5475200000000005,0.6249600000000001,4.5902628630999995,22.99,0.2,22.990869927,32.9,26.49752,-7.40504,27.5127821849,4.5475200000000005,0.6249600000000001,4.5902628630999995,21.95,-8.03,23.3727063046,0.0
2020-06-08 12:30:00,29.10544,0.77388,29.1157264695,4.10544,0.35388000000000003,4.1206636174,25.0,0.42,25.0035277511,32.94,27.99544,-7.50612,28.9842456905,4.10544,0.35388000000000003,4.1206636174,23.89,-7.86,25.1497852874,0.0
2020-06-08 13:00:00,29.45364,0.5955600000000001,29.4596605711,4.73364,0.29556000000000004,4.7428581429,24.72,0.30000000000000004,24.7218203213,32.91,28.36364,-7.63444,29.3731296964,4.73364,0.29556000000000004,4.7428581429,23.63,-7.93,24.9251238713,0.0
2020-06-08 13:30:00,28.52068,0.48656000000000005,28.524830031,4.90068,0.37656,4.9151258271,23.62,0.11,23.6202561375,32.98,27.46068,-7.76344,28.5369926008,4.90068,0.37656,4.9151258271,22.56,-8.14,23.9836027319,0.0
2020-06-08 14:00:00,28.31188,0.32580000000000003,28.3137545157,5.23188,0.4158,5.248376699,23.08,-0.09,23.0801754759,33.04,27.25188,-7.9842,28.3974015215,5.23188,0.4158,5.248376699,22.02,-8.4,23.5677830947,0.0
2020-06-08 14:30:00,27.35728,0.28676,27.3587828731,5.50728,0.35676,5.5188233072,21.85,-0.07,21.8501121279,33.08,26.34728,-8.08324,27.5593529005,5.50728,0.35676,5.5188233072,20.84,-8.44,22.4841988961,0.0
2020-06-08 15:00:00,26.55712,0.032760000000000004,26.5571402058,5.12712,0.21276,5.13153255,21.43,-0.18,21.4307559363,33.08,25.56712,-8.27724,26.8735990725,5.12712,0.21276,5.13153255,20.44,-8.49,22.1330906111,0.0
2020-06-08 15:30:00,26.01664,-0.0704,26.0167352496,5.6066400000000005,-0.1404,5.6083976544,20.41,0.07,20.4101200388,33.0,25.04664,-8.330400000000001,26.3956386445,5.6066400000000005,-0.1404,5.6083976544,19.44,-8.19,21.0947789749,0.0
2020-06-08 16:00:00,27.15516,0.10096000000000001,27.1553476786,4.92516,-0.05904,4.9255138562,22.23,0.16,22.230575791,33.06,26.13516,-8.17904,27.3850923597,4.92516,-0.05904,4.9255138562,21.21,-8.12,22.7111976787,0.0
2020-06-08 16:30:00,27.89384,-0.22244000000000003,27.8947269121,7.32384,-0.9824400000000001,7.3894398096,20.57,0.76,20.5840350758,33.14,26.92384,-8.57244,28.2556169265,7.32384,-0.9824400000000001,7.3894398096,19.6,-7.59,21.018280139,0.0
2020-06-08 17:00:00,29.299,-0.5575600000000001,29.3043047035,4.779,-0.18756,4.7826791397,24.52,-0.37,24.5227914398,33.32,28.199,-8.95756,29.5875224065,4.779,-0.18756,4.7826791397,23.42,-8.77,25.0081846602,0.0
2020-06-08 17:30:00,29.31324,-0.32864000000000004,29.3150821856,4.86324,-0.18864,4.8668971992,24.45,-0.14,24.4504008147,33.21,28.22324,-8.68864,29.5303867423,4.86324,-0.18864,4.8668971992,23.36,-8.5,24.8583909375,0.0
2020-06-08 18:00:00,28.60376,-0.37844000000000005,28.6062633521,8.57376,-1.37844,8.6838618927,20.03,1.0,20.0549470206,33.17,27.64376,-8.74844,28.9950456004,8.57376,-1.37844,8.6838618927,19.07,-7.37,20.4446031999,0.0
2020-06-08 18:30:00,27.93812,-0.39768000000000003,27.9409502078,6.73812,-0.8776800000000001,6.7950410828,21.2,0.48,21.205433266,33.22,26.95812,-8.75768,28.3449676824,6.73812,-0.8776800000000001,6.7950410828,20.22,-7.88,21.7012165558,0.0
2020-06-08 19:00:00,26.36044,-0.5954,26.3671632557,9.28044,-1.8954,9.47201709,17.08,1.3,17.1294016241,33.26,25.49044,-8.9954,27.0310886306,9.28044,-1.8954,9.47201709,16.21,-7.1,17.6967256858,0.0
2020-06-08 19:30:00,26.6378,-0.8918,26.6527239899,4.7178,-0.0918,4.7186930479,21.92,-0.8,21.9345936821,33.38,25.6178,-9.3018,27.254268658,4.7178,-0.0918,4.7186930479,20.9,-9.21,22.8393104099,0.0
2020-06-08 20:00:00,25.55308,-1.26008,25.5841298287,4.57308,-0.19008000000000003,4.5770286314,20.98,-1.07,21.00726779,33.09,24.61308,-8.87008,26.1626074062,4.57308,-0.19008000000000003,4.5770286314,20.04,-8.68,21.8390475983,0.0
2020-06-08 20:30:00,25.46964,-0.35036,25.4720496596,3.9596400000000003,-0.00036,3.9596400164,21.51,-0.35000000000000003,21.5128473243,32.92,24.53964,-7.9203600000000005,25.786159734599998,3.9596400000000003,-0.00036,3.9596400164,20.58,-7.92,22.0513673045,0.0
2020-06-08 21:00:00,24.88996,-0.48976000000000003,24.89477804,3.72996,0.30024,3.7420242729,21.16,-0.79,21.1747420291,32.9,23.94996,-8.02976,25.2601985277,3.72996,0.30024,3.7420242729,20.22,-8.33,21.8686373604,0.0
2020-06-08 21:30:00,25.13476,-0.7355600000000001,25.1455206502,3.61476,0.51444,3.6511831468000002,21.52,-1.25,21.5562728689,32.68,24.19476,-8.18556,25.5419224799,3.61476,0.51444,3.6511831468000002,20.58,-8.7,22.343374857,0.0
2020-06-08 22:00:00,23.64844,-2.29972,23.7599963492,1.82844,-0.18972000000000003,1.8382563782,21.82,-2.11,21.9217814057,32.74,22.70844,-9.73972,24.7090144059,1.82844,-0.18972000000000003,1.8382563782,20.88,-9.55,22.9603331857,0.0
2020-06-08 22:30:00,22.64016,-2.6391999999999998,22.7934688335,4.34016,-1.2492,4.5163579869,18.3,-1.3900000000000001,18.3527136958,32.78,21.77016,-10.1092,24.0028288138,4.34016,-1.2492,4.5163579869,17.43,-8.86,19.5526085216,0.0
2020-06-08 23:00:00,21.9006,-3.06492,22.1140230389,0.3906,0.32508000000000004,0.5081784789,21.51,-3.39,21.7754954019,33.0,20.9406,-10.61492,23.4773349204,0.3906,0.32508000000000004,0.5081784789,20.55,-10.94,23.2805949237,0.0
2020-06-08 23:30:00,20.05168,-3.34164,20.3282175488,0.48168000000000005,0.28836,0.5613974635,19.57,-3.63,19.9038137049,32.78,19.15168,-10.78164,21.9779573189,0.48168000000000005,0.28836,0.5613974635,18.67,-11.07,21.7051560695,0.0
2020-06-09 00:00:00,18.39084,-3.47888,18.7169869894,0.69084,0.23112000000000002,0.7284753668,17.7,-3.71,18.0846371266,32.78,17.54084,-10.90888,20.6563484372,0.69084,0.23112000000000002,0.7284753668,16.85,-11.14,20.1995569258,0.0
2020-06-09 00:30:00,17.09656,-3.6598800000000002,17.4839093297,0.8265600000000001,0.15012,0.8400818103000001,16.27,-3.81,16.7101466181,32.83,16.27656,-11.10988,19.7067460289,0.8265600000000001,0.15012,0.8400818103000001,15.45,-11.26,19.117795375,0.0
2020-06-09 01:00:00,16.31448,-3.82224,16.7562458889,0.6544800000000001,0.25776000000000004,0.7034090474,15.66,-4.08,16.1827686136,32.83,15.51448,-11.26224,19.1712581613,0.6544800000000001,0.25776000000000004,0.7034090474,14.86,-11.52,18.8023934647,0.0
2020-06-09 01:30:00,15.91356,-3.849,16.3724217168,0.40356000000000003,0.35100000000000003,0.5348473367000001,15.51,-4.2,16.0686060379,32.89,15.12356,-11.309,18.8842672104,0.40356000000000003,0.35100000000000003,0.5348473367000001,14.72,-11.66,18.7785515948,0.0
2020-06-09 02:00:00,15.6584,-3.83744,16.1217690194,0.2484,0.5925600000000001,0.6425184150000001,15.41,-4.43,16.0341198698,32.89,14.8584,-11.31744,18.6777005735,0.2484,0.5925600000000001,0.6425184150000001,14.61,-11.91,18.8494084788,0.0
2020-06-09 02:30:00,15.391,-3.99128,15.9001005355,0.171,0.73872,0.758253413,15.22,-4.73,15.9380456769,33.08,14.591,-11.54128,18.603720731,0.171,0.73872,0.758253413,14.42,-12.28,18.9402956682,0.0
2020-06-09 03:00:00,14.96852,-4.08652,15.5163216228,0.21852000000000002,0.75348,0.7845273104,14.75,-4.84,15.5237914183,33.12,14.18852,-11.65652,18.3626947451,0.21852000000000002,0.75348,0.7845273104,13.97,-12.41,18.6860643261,0.0
2020-06-09 03:30:00,14.85876,-4.13988,15.4246995158,0.33876,0.6901200000000001,0.7687808218000001,14.52,-4.83,15.3022645383,33.1,14.07876,-11.67988,18.2929243138,0.33876,0.6901200000000001,0.7687808218000001,13.74,-12.37,18.4879555387,0.0
2020-06-09 04:00:00,14.6792,-4.033,15.2231403344,0.3492,0.47700000000000004,0.5911595724,14.33,-4.51,15.0229491113,33.12,13.9092,-11.613,18.1198127374,0.3492,0.47700000000000004,0.5911595724,13.56,-12.09,18.1670498431,0.0
2020-06-09 04:30:00,14.71876,-4.0326,15.2611847082,0.42876000000000003,0.5274,0.6796954447,14.29,-4.5600000000000005,14.9999233331,33.12,13.94876,-11.5826,18.1307619337,0.42876000000000003,0.5274,0.6796954447,13.52,-12.11,18.1505509558,0.0
2020-06-09 05:00:00,14.79396,-3.71736,15.2538525577,0.54396,0.33264000000000005,0.637606345,14.25,-4.05,14.8143511502,33.12,14.02396,-11.29736,18.0083813001,0.54396,0.33264000000000005,0.637606345,13.48,-11.63,17.8035754836,0.0
2020-06-09 05:30:00,15.10104,-3.63628,15.5326733475,0.58104,0.42372000000000004,0.7191287228000001,14.52,-4.06,15.0769360283,33.09,14.33104,-11.19628,18.1861318955,0.58104,0.42372000000000004,0.7191287228000001,13.75,-11.62,18.0024137271,0.0
2020-06-09 06:00:00,15.80784,-3.53404,16.1980629764,0.6278400000000001,0.25596,0.6780107574,15.18,-3.79,15.645973923,33.02,15.00784,-11.07404,18.6512633188,0.6278400000000001,0.25596,0.6780107574,14.38,-11.33,18.3071925756,0.0
