Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-09 06:30:00,16.92196,-2.9712,17.1808253493,0.56196,0.2088,0.599496857,16.36,-3.18,16.6661933266,32.8,16.11196,-10.4312,19.1938841427,0.56196,0.2088,0.599496857,15.55,-10.64,18.8417647793,0.0
2020-06-09 07:00:00,18.05904,-2.6661200000000003,18.2547835259,0.50904,0.44388000000000005,0.6753896475000001,17.55,-3.11,17.823428402,32.69,17.21904,-10.06612,19.9454784444,0.50904,0.44388000000000005,0.6753896475000001,16.71,-10.51,19.7404204616,0.0
2020-06-09 07:30:00,19.35748,-3.22068,19.6235779514,5.03748,-1.1206800000000001,5.1606325594,14.32,-2.1,14.4731613685,32.58,18.60748,-10.59068,21.4102969343,5.03748,-1.1206800000000001,5.1606325594,13.57,-9.47,16.5476826172,0.0
2020-06-09 08:00:00,20.05516,-1.38832,20.103155848,6.63516,-1.49832,6.8022283884,13.42,0.11,13.4204508121,32.66,19.34516,-8.81832,21.2602441907,6.63516,-1.49832,6.8022283884,12.71,-7.32,14.6671912785,0.0
2020-06-09 08:30:00,21.78384,-0.38028,21.7871590168,9.66384,-1.43028,9.7691097048,12.12,1.05,12.1653976507,32.54,21.10384,-7.8102800000000006,22.5027228669,9.66384,-1.43028,9.7691097048,11.44,-6.38,13.098778569,0.0
2020-06-09 09:00:00,22.67652,0.34668000000000004,22.6791698775,10.85652,-1.36332,10.9417854088,11.82,1.71,11.9430523737,32.46,22.01652,-7.05332,23.1187472829,10.85652,-1.36332,10.9417854088,11.16,-5.69,12.5268391863,0.0
2020-06-09 09:30:00,24.87496,-0.24612000000000003,24.8761775612,11.24496,-1.53612,11.3493960216,13.63,1.29,13.6909093927,32.48,24.16496,-7.66612,25.3518182318,11.24496,-1.53612,11.3493960216,12.92,-6.13,14.3004650274,0.0
2020-06-09 10:00:00,25.241,-0.499,25.2459319891,11.600999999999999,-1.629,11.7148129306,13.64,1.13,13.686727147100001,32.7,24.511,-8.009,25.7862987263,11.600999999999999,-1.629,11.7148129306,12.91,-6.38,14.4004340212,0.0
2020-06-09 10:30:00,26.52908,-0.49524,26.5337021221,9.82908,-1.33524,9.9193588252,16.7,0.84,16.7211124032,32.69,25.71908,-7.98524,26.9301900087,9.82908,-1.33524,9.9193588252,15.89,-6.65,17.2254056556,0.0
2020-06-09 11:00:00,26.94016,-0.44936000000000004,26.9439073862,4.52016,-0.18936000000000003,4.5241246264,22.42,-0.26,22.4215075318,32.73,25.97016,-7.97936,27.1683528473,4.52016,-0.18936000000000003,4.5241246264,21.45,-7.79,22.820749330399998,0.0
2020-06-09 11:30:00,26.7378,-0.7589600000000001,26.748569478,3.0078,-0.40896000000000005,3.0354751064,23.73,-0.35000000000000003,23.7325809806,32.54,25.7378,-8.15896,27.0000551318,3.0078,-0.40896000000000005,3.0354751064,22.73,-7.75,24.0148995417,0.0
2020-06-09 12:00:00,26.48944,-0.56076,26.4953747528,3.25944,-0.5007600000000001,3.2976824728,23.23,-0.06,23.2300774859,32.48,25.49944,-7.95076,26.710223228,3.25944,-0.5007600000000001,3.2976824728,22.24,-7.45,23.4546392,0.0
2020-06-09 12:30:00,27.04232,-0.6912400000000001,27.0511530941,3.17232,-0.47124000000000005,3.2071297635000002,23.87,-0.22,23.8710138034,32.48,26.04232,-8.10124,27.2732931734,3.17232,-0.47124000000000005,3.2071297635000002,22.87,-7.63,24.1092057107,0.0
2020-06-09 13:00:00,26.23892,-0.49568000000000006,26.2436015331,2.87892,-0.44568,2.9132131794,23.36,-0.05,23.3600535102,32.63,25.25892,-7.96568,26.4851863771,2.87892,-0.44568,2.9132131794,22.38,-7.52,23.609633627,0.0
2020-06-09 13:30:00,25.79256,-0.849,25.8065292582,3.6525600000000003,-0.549,3.6935884386,22.14,-0.30000000000000004,22.142032427,32.89,24.82256,-8.399000000000001,26.2050126112,3.6525600000000003,-0.549,3.6935884386,21.17,-7.85,22.5785606273,0.0
2020-06-09 14:00:00,25.83636,-0.8968,25.8519196248,4.17636,-0.6768000000000001,4.2308440162,21.66,-0.22,21.661117238,32.96,24.88636,-8.4968,26.2968919131,4.17636,-0.6768000000000001,4.2308440162,20.71,-7.82,22.1372197893,0.0
2020-06-09 14:30:00,25.77264,-1.03052,25.7932344625,3.57264,-0.56052,3.6163433521,22.2,-0.47000000000000003,22.2049746679,32.98,24.80264,-8.65052,26.2678976555,3.57264,-0.56052,3.6163433521,21.23,-8.09,22.7191769217,0.0
2020-06-09 15:00:00,25.58328,-1.12592,25.6080438809,4.46328,-0.6559200000000001,4.5112192814,21.12,-0.47000000000000003,21.1252289928,33.04,24.63328,-8.78592,26.1532191863,4.46328,-0.6559200000000001,4.5112192814,20.17,-8.13,21.7468572442,0.0
2020-06-09 15:30:00,24.10496,-1.3306,24.1416567982,4.13496,-0.6606000000000001,4.1873961553,19.97,-0.67,19.981236198,33.01,23.194960000000002,-8.9206,24.851222782,4.13496,-0.6606000000000001,4.1873961553,19.06,-8.26,20.7728476623,0.0
2020-06-09 16:00:00,25.1288,-1.6171600000000002,25.1807822735,4.6188,-0.7671600000000001,4.6820773067,20.51,-0.85,20.5276058029,33.07,24.2088,-9.23716,25.9112161487,4.6188,-0.7671600000000001,4.6820773067,19.59,-8.47,21.3426568168,0.0
2020-06-09 16:30:00,26.72196,-2.05256,26.8006744093,3.44196,-0.5925600000000001,3.4925944504,23.28,-1.46,23.3257368587,33.11,25.71196,-9.68256,27.4746584182,3.44196,-0.5925600000000001,3.4925944504,22.27,-9.09,24.0537107324,0.0
2020-06-09 17:00:00,28.06576,-2.12968,28.1464459796,5.22576,-0.5896800000000001,5.2589248027,22.84,-1.54,22.8918588149,33.11,27.07576,-9.75968,28.7810377381,5.22576,-0.5896800000000001,5.2589248027,21.85,-9.17,23.6962317679,0.0
2020-06-09 17:30:00,28.46488,-1.9274,28.5300589585,6.46488,-0.6174000000000001,6.4942941244,22.0,-1.31,22.0389677617,33.06,27.49488,-9.5374,29.1020690841,6.46488,-0.6174000000000001,6.4942941244,21.03,-8.92,22.8435395681,0.0
2020-06-09 18:00:00,28.2808,-2.21244,28.3672088756,3.2508,-0.53244,3.2941149029,25.03,-1.6800000000000002,25.0863169876,33.12,27.2408,-9.85244,28.9677710325,3.2508,-0.53244,3.2941149029,23.99,-9.32,25.7367927295,0.0
2020-06-09 18:30:00,28.86896,-2.37152,28.9662037311,2.11896,-0.37152,2.1512830107,26.75,-2.0,26.82466216,33.09,27.76896,-9.99152,29.5117876685,2.11896,-0.37152,2.1512830107,25.65,-9.62,27.3946509377,0.0
2020-06-09 19:00:00,28.52168,-2.56712,28.6369749645,1.92168,-0.35712000000000005,1.9545814684,26.6,-2.21,26.6916485066,33.02,27.44168,-10.16712,29.2645883333,1.92168,-0.35712000000000005,1.9545814684,25.52,-9.81,27.3405651002,0.0
2020-06-09 19:30:00,27.63116,-2.77072,27.7697297838,3.07116,-0.36072000000000004,3.0922714409,24.56,-2.41,24.6779598022,32.77,26.60116,-10.22072,28.497102145,3.07116,-0.36072000000000004,3.0922714409,23.53,-9.86,25.5123597497,0.0
2020-06-09 20:00:00,27.31612,-2.7382400000000002,27.453021148,6.21612,-0.49824,6.2360557207,21.1,-2.24,21.2185673409,32.91,26.37612,-10.25824,28.3007278025,6.21612,-0.49824,6.2360557207,20.16,-9.76,22.3982856487,0.0
2020-06-09 20:30:00,25.38072,-2.96568,25.5533991003,3.15072,-0.44568,3.182085351,22.23,-2.52,22.3723780587,32.88,24.40072,-10.47568,26.5543783204,3.15072,-0.44568,3.182085351,21.25,-10.03,23.4981573746,0.0
2020-06-09 21:00:00,25.38184,-3.184,25.5807673416,1.76184,-0.324,1.7913838744000001,23.62,-2.86,23.7925198329,32.91,24.36184,-10.694,26.6056551166,1.76184,-0.324,1.7913838744000001,22.6,-10.37,24.865576607,0.0
2020-06-09 21:30:00,24.42316,-3.3376,24.6501585826,1.52316,-0.3276,1.5579917026999999,22.9,-3.01,23.096971663,32.91,23.43316,-10.8276,25.8137542668,1.52316,-0.3276,1.5579917026999999,21.91,-10.5,24.2960511195,0.0
2020-06-09 22:00:00,24.62072,-3.72976,24.9016257095,1.08072,-0.23976000000000003,1.1069961951,23.54,-3.49,23.7973044692,32.97,23.62072,-11.24976,26.1628651599,1.08072,-0.23976000000000003,1.1069961951,22.54,-11.01,25.0852885174,0.0
2020-06-09 22:30:00,24.56548,-4.2968,24.9384301405,0.9154800000000001,-0.2268,0.9431552737000001,23.65,-4.07,23.997654052,33.04,23.54548,-11.8168,26.344380628,0.9154800000000001,-0.2268,0.9431552737000001,22.63,-11.59,25.4252826926,0.0
2020-06-09 23:00:00,22.76924,-4.8438,23.2787604614,0.48924000000000006,0.0162,0.4895081384,22.28,-4.86,22.8039031747,32.98,21.78924,-12.3338,25.0378434019,0.48924000000000006,0.0162,0.4895081384,21.3,-12.35,24.6213829831,0.0
2020-06-09 23:30:00,21.15032,-4.98316,21.729425203799998,0.22032000000000002,0.27684000000000003,0.3538096777,20.93,-5.26,21.5808364064,33.1,20.21032,-12.50316,23.7652276338,0.22032000000000002,0.27684000000000003,0.3538096777,19.99,-12.78,23.7261143047,0.0
2020-06-10 00:00:00,19.38428,-4.9724,20.0118732976,0.31428,0.057600000000000005,0.3195147546,19.07,-5.03,19.7222158998,32.96,18.48428,-12.4524,22.2874599916,0.31428,0.057600000000000005,0.3195147546,18.17,-12.51,22.0601223931,0.0
2020-06-10 00:30:00,18.18736,-5.20732,18.918145928,0.20736000000000002,0.20268000000000003,0.28996094910000003,17.98,-5.41,18.7762749234,33.13,17.32736,-12.73732,21.5052720362,0.20736000000000002,0.20268000000000003,0.28996094910000003,17.12,-12.94,21.4601491141,0.0
2020-06-10 01:00:00,17.57864,-5.16076,18.3205356916,0.09864,0.39924000000000004,0.4112449722,17.48,-5.5600000000000005,18.3429550509,33.13,16.72864,-12.68076,20.9916428711,0.09864,0.39924000000000004,0.4112449722,16.63,-13.08,21.1575825651,0.0
2020-06-10 01:30:00,17.2342,-3.98552,17.6890366982,0.1242,0.38448000000000004,0.4040427086,17.11,-4.37,17.6592468696,33.3,16.3842,-11.62552,20.089667118,0.1242,0.38448000000000004,0.4040427086,16.26,-12.01,20.2145417955,0.0
2020-06-10 02:00:00,16.8074,-3.9802,17.2722519319,0.2574,0.2898,0.38760650150000003,16.55,-4.27,17.0919688743,33.23,15.9774,-11.5902,19.738542165,0.2574,0.2898,0.38760650150000003,15.72,-11.88,19.7041315465,0.0
2020-06-10 02:30:00,16.467,-4.02292,16.95128238,0.297,0.21708000000000002,0.3678759661,16.17,-4.24,16.7166533732,33.25,15.647,-11.63292,19.4975238614,0.297,0.21708000000000002,0.3678759661,15.35,-11.85,19.3918797439,0.0
2020-06-10 03:00:00,16.1224,-4.16352,16.6513266904,0.12240000000000001,0.45648000000000005,0.4726052797,16.0,-4.62,16.6536602583,33.29,15.3124,-11.78352,19.3215148824,0.12240000000000001,0.45648000000000005,0.4726052797,15.19,-12.24,19.5077856252,0.0
2020-06-10 03:30:00,16.0904,-4.08624,16.6011544628,0.0504,0.47376,0.4764333087,16.04,-4.5600000000000005,16.6755869462,33.35,15.2704,-11.74624,19.2654942915,0.0504,0.47376,0.4764333087,15.22,-12.22,19.5186270009,0.0
2020-06-10 04:00:00,15.89572,-3.88036,16.3624908876,0.22572000000000003,0.26964000000000005,0.3516464816,15.67,-4.15,16.2102251681,33.35,15.09572,-11.57036,19.0198315673,0.22572000000000003,0.26964000000000005,0.3516464816,14.87,-11.84,19.0079588594,0.0
2020-06-10 04:30:00,15.89632,-3.91648,16.3716769188,0.25632000000000005,0.35352000000000006,0.4366650121,15.64,-4.27,16.21241808,33.31,15.08632,-11.56648,19.0100108031,0.25632000000000005,0.35352000000000006,0.4366650121,14.83,-11.92,19.0266996613,0.0
2020-06-10 05:00:00,15.91808,-3.76028,16.3561907718,0.11808,0.5497200000000001,0.5622588059,15.8,-4.31,16.377304418,33.19,15.11808,-11.35028,18.9046343251,0.11808,0.5497200000000001,0.5622588059,15.0,-11.9,19.1470624379,0.0
2020-06-10 05:30:00,16.33612,-3.57436,16.7225855077,0.09612000000000001,0.48564,0.495060869,16.24,-4.06,16.73980884,33.23,15.51612,-11.20436,19.1386431824,0.09612000000000001,0.48564,0.495060869,15.42,-11.69,19.3502583962,0.0
2020-06-10 06:00:00,17.01052,-3.47544,17.3619259837,0.11052000000000001,0.48456000000000005,0.4970040885,16.9,-3.96,17.3577533108,33.37,16.17052,-11.15544,19.6450899378,0.11052000000000001,0.48456000000000005,0.4970040885,16.06,-11.64,19.8346464551,0.0
2020-06-10 06:30:00,17.98584,-3.13108,18.2563441705,2.44584,-0.45108000000000004,2.4870879502,15.54,-2.68,15.7694007496,32.92,17.18584,-10.61108,20.1977254975,2.44584,-0.45108000000000004,2.4870879502,14.74,-10.16,17.9023238715,0.0
2020-06-10 07:00:00,19.42704,-2.778,19.6246571221,2.50704,-0.198,2.5148466278,16.92,-2.58,17.1155718572,32.96,18.587040000000002,-10.318,21.2588612104,2.50704,-0.198,2.5148466278,16.08,-10.12,18.9994947301,0.0
2020-06-10 07:30:00,21.30364,-2.29896,21.4273258791,2.48364,-0.13896,2.487524378,18.82,-2.16,18.9435477142,32.78,20.43364,-9.75896,22.644446205,2.48364,-0.13896,2.487524378,17.95,-9.62,20.3653357448,0.0
2020-06-10 08:00:00,22.88776,-3.18632,23.1084874659,0.43776000000000004,0.5536800000000001,0.7058295545000001,22.45,-3.74,22.7593958619,32.68,21.90776,-10.55632,24.3184259392,0.43776000000000004,0.5536800000000001,0.7058295545000001,21.47,-11.11,24.1742218075,0.0
2020-06-10 08:30:00,24.59544,-2.97308,24.7744802868,2.6654400000000003,-0.07308,2.6664416513,21.93,-2.9,22.1209154422,32.82,23.63544,-10.45308,25.843778854500002,2.6654400000000003,-0.07308,2.6664416513,20.97,-10.38,23.3984037917,0.0
2020-06-10 09:00:00,26.37312,-1.80692,26.4349469154,4.17312,0.34308000000000005,4.1871988752,22.2,-2.15,22.3038673777,32.78,25.40312,-9.27692,27.0440335457,4.17312,0.34308000000000005,4.1871988752,21.23,-9.62,23.3078806415,0.0
2020-06-10 09:30:00,26.91464,-0.8534,26.9281662556,3.82464,0.6066,3.8724455696,23.09,-1.46,23.1361124651,32.69,25.91464,-8.3134,27.2154585831,3.82464,0.6066,3.8724455696,22.09,-8.92,23.8229826008,0.0
2020-06-10 10:00:00,28.19744,-0.47732,28.2014796941,4.44744,0.47268000000000004,4.4724880029000005,23.75,-0.9500000000000001,23.7689924061,32.64,27.17744,-7.91732,28.3071934486,4.44744,0.47268000000000004,4.4724880029000005,22.73,-8.39,24.2290115358,0.0
2020-06-10 10:30:00,28.63532,-0.41052000000000005,28.6382624852,4.04532,0.33948,4.0595394533,24.59,-0.75,24.6014349175,32.64,27.60532,-7.88052,28.708122331,4.04532,0.33948,4.0595394533,23.56,-8.22,24.9527954346,0.0
2020-06-10 11:00:00,29.27264,-0.08372,29.2727597197,3.66264,0.20628000000000002,3.668444249,25.61,-0.29,25.6116418841,32.62,28.21264,-7.60372,29.2193362965,3.66264,0.20628000000000002,3.668444249,24.55,-7.8100000000000005,25.7623484954,0.0
2020-06-10 11:30:00,28.40216,-0.031240000000000004,28.4021771807,3.33216,0.42876000000000003,3.3596317362,25.07,-0.46,25.0742198283,32.62,27.36216,-7.50124,28.3717535835,3.33216,0.42876000000000003,3.3596317362,24.03,-7.93,25.30465965,0.0
2020-06-10 12:00:00,28.643720000000002,0.05936,28.6437815075,4.11372,0.36936,4.1302686411,24.53,-0.31,24.5319587477,32.68,27.61372,-7.45064,28.6012162092,4.11372,0.36936,4.1302686411,23.5,-7.82,24.7669618645,0.0
2020-06-10 12:30:00,29.76564,-0.01948,29.7656463743,4.7156400000000005,0.29052,4.7245806671,25.05,-0.31,25.0519180902,32.71,28.71564,-7.57948,29.6990992739,4.7156400000000005,0.29052,4.7245806671,24.0,-7.87,25.2574127733,0.0
2020-06-10 13:00:00,29.8572,-0.30364,29.8587439302,4.9572,0.12636,4.9588102091,24.9,-0.43,24.9037125746,32.71,28.8072,-7.80364,29.845461448800002,4.9572,0.12636,4.9588102091,23.85,-7.93,25.1337900047,0.0
2020-06-10 13:30:00,29.2922,-0.312,29.2938615556,5.0922,-0.252,5.0984316059,24.2,-0.06,24.2000743801,32.71,28.2822,-7.812,29.3412709479,5.0922,-0.252,5.0984316059,23.19,-7.5600000000000005,24.3911807832,0.0
2020-06-10 14:00:00,30.43932,-0.638,30.4460054205,5.08932,-0.198,5.0931701388,25.35,-0.44,25.3538182529,32.76,29.38932,-8.148,30.4979021256,5.08932,-0.198,5.0931701388,24.3,-7.95,25.5674108975,0.0
2020-06-10 14:30:00,29.5394,-0.7962,29.550128372,5.6394,-0.1062,5.6403998794,23.9,-0.6900000000000001,23.909958176499998,32.85,28.5294,-8.3362,29.7223635467,5.6394,-0.1062,5.6403998794,22.89,-8.23,24.3245760497,0.0
2020-06-10 15:00:00,28.28724,-0.8984800000000001,28.3015054923,4.73724,-0.34848,4.7500401186,23.55,-0.55,23.5564216298,32.94,27.26724,-8.48848,28.5579528315,4.73724,-0.34848,4.7500401186,22.53,-8.14,23.9553856158,0.0
2020-06-10 15:30:00,27.19336,-1.26952,27.2229775947,2.13336,-0.29952,2.1542834354,25.06,-0.97,25.0787659186,32.87,26.16336,-8.82952,27.6130735327,2.13336,-0.29952,2.1542834354,24.03,-8.53,25.4990548844,0.0
2020-06-10 16:00:00,27.63452,-1.38344,27.6691272335,1.33452,0.016560000000000002,1.3346227422,26.3,-1.4,26.3372359977,32.91,26.54452,-8.933440000000001,28.0074613677,1.33452,0.016560000000000002,1.3346227422,25.21,-8.95,26.7515719164,0.0
2020-06-10 16:30:00,28.64044,-1.7610800000000002,28.6945326876,1.00044,0.44892000000000004,1.0965442809,27.64,-2.21,27.7282112658,32.97,27.53044,-9.30108,29.0591674994,1.00044,0.44892000000000004,1.0965442809,26.53,-9.75,28.2648792674,0.0
2020-06-10 17:00:00,29.62444,-1.83968,29.6815071689,0.8744400000000001,0.49032000000000003,1.0025263169,28.75,-2.33,28.8442611276,32.94,28.47444,-9.39968,29.9857919258,0.8744400000000001,0.49032000000000003,1.0025263169,27.6,-9.89,29.3184600551,0.0
2020-06-10 17:30:00,30.50668,-1.71516,30.5548571989,1.6966800000000002,0.02484,1.6968618235,28.81,-1.74,28.862496427,32.92,29.36668,-9.27516,30.7965986311,1.6966800000000002,0.02484,1.6968618235,27.67,-9.3,29.191075691,0.0
2020-06-10 18:00:00,30.50352,-1.6124800000000001,30.5461098037,5.21352,-1.30248,5.3737551992,25.29,-0.31,25.2918998891,32.83,29.44352,-9.15248,30.8332411553,5.21352,-1.30248,5.3737551992,24.23,-7.85,25.4698920296,0.0
2020-06-10 18:30:00,32.26968,-1.46868,32.3030845005,3.64968,0.48132,3.6812814406000003,28.62,-1.9500000000000002,28.6863538987,32.92,31.12968,-9.00868,32.4069944957,3.64968,0.48132,3.6812814406000003,27.48,-9.49,29.0725041921,0.0
2020-06-10 19:00:00,31.43512,-1.74632,31.483589423,3.97512,0.19368000000000002,3.9798355439,27.46,-1.94,27.5284434722,32.98,30.33512,-9.30632,31.7305388759,3.97512,0.19368000000000002,3.9798355439,26.36,-9.5,28.0196288341,0.0
2020-06-10 19:30:00,31.34272,-1.65332,31.3862957996,4.03272,0.07668000000000001,4.0334489486,27.31,-1.73,27.3647400865,32.89,30.23272,-9.18332,31.5966885104,4.03272,0.07668000000000001,4.0334489486,26.2,-9.26,27.7882637097,0.0
2020-06-10 20:00:00,29.90868,-1.8025600000000002,29.9629498197,4.37868,-0.05256,4.3789954437,25.53,-1.75,25.5899081671,32.64,28.84868,-9.21256,30.283949536,4.37868,-0.05256,4.3789954437,24.47,-9.16,26.1282701303,0.0
2020-06-10 20:30:00,28.486,-3.4494,28.6940857384,1.6560000000000001,-0.2394,1.6732149772,26.83,-3.21,27.0213434159,32.5,27.406,-10.7494,29.4387234159,1.6560000000000001,-0.2394,1.6732149772,25.75,-10.51,27.8122742687,0.0
2020-06-10 21:00:00,27.05728,-3.68928,27.3076397354,1.45728,-0.17928000000000002,1.4682664325,25.6,-3.51,25.8395065742,32.5,26.00728,-10.97928,28.2298282375,1.45728,-0.17928000000000002,1.4682664325,24.55,-10.8,26.8205611425,0.0
2020-06-10 21:30:00,26.67732,-3.91636,26.9632579269,1.86732,-0.30636,1.892284448,24.81,-3.61,25.0712624333,32.6,25.64732,-11.23636,28.0007287268,1.86732,-0.30636,1.892284448,23.78,-10.93,26.1716124838,0.0
2020-06-10 22:00:00,25.46488,-4.18844,25.8070366964,2.41488,-0.38844,2.4459213086,23.05,-3.8,23.36113225,32.6,24.47488,-11.49844,27.0413363843,2.41488,-0.38844,2.4459213086,22.06,-11.11,24.6997105246,0.0
2020-06-10 22:30:00,24.05436,-4.42384,24.457771676,1.76436,-0.30384,1.7903309625000001,22.29,-4.12,22.6675649332,32.76,23.08436,-11.79384,25.9226221389,1.76436,-0.30384,1.7903309625000001,21.32,-11.49,24.2190524175,0.0
2020-06-10 23:00:00,22.57448,-4.7552,23.0698737385,1.01448,-0.11520000000000001,1.0209998582,21.56,-4.64,22.0536436899,32.95,21.61448,-12.2152,24.827340911,1.01448,-0.11520000000000001,1.0209998582,20.6,-12.1,23.8907932058,0.0
2020-06-10 23:30:00,20.402,-4.97772,21.0004595283,3.852,-0.6577200000000001,3.9077486611000003,16.55,-4.32,17.1045286401,33.06,19.562,-12.52772,23.2296279006,3.852,-0.6577200000000001,3.9077486611000003,15.71,-11.87,19.6901244283,0.0
2020-06-11 00:00:00,18.72972,-5.11452,19.4154764585,3.24972,-0.5245200000000001,3.2917778341,15.48,-4.59,16.1461605343,32.97,17.93972,-12.60452,21.9250422601,3.24972,-0.5245200000000001,3.2917778341,14.69,-12.08,19.0190036542,0.0
2020-06-11 00:30:00,17.47792,-5.14848,18.2204427454,3.78792,-0.61848,3.8380796548,13.69,-4.53,14.4200208044,32.97,16.71792,-12.62848,20.9515478244,3.78792,-0.61848,3.8380796548,12.93,-12.01,17.6472377442,0.0
2020-06-11 01:00:00,16.85252,-5.29288,17.6641447301,3.60252,-0.63288,3.6576888119,13.25,-4.66,14.0455722561,33.08,16.11252,-12.82288,20.592220673,3.60252,-0.63288,3.6576888119,12.51,-12.19,17.4670031774,0.0
2020-06-11 01:30:00,15.78784,-5.267,16.6432322842,5.48784,-0.927,5.5655832458,10.3,-4.34,11.1770121231,33.08,15.11784,-12.807,19.8133373076,5.48784,-0.927,5.5655832458,9.63,-11.88,15.2928512711,0.0
2020-06-11 02:00:00,15.729800000000001,-5.00084,16.5056053735,3.3498,-0.5108400000000001,3.3885273417,12.38,-4.49,13.1690736197,33.13,14.9998,-12.57084,19.5708972289,3.3498,-0.5108400000000001,3.3885273417,11.65,-12.06,16.76800823,0.0
2020-06-11 02:30:00,15.94436,-4.2244,16.4944891151,2.39436,-0.3744,2.423455213,13.55,-3.85,14.0863409017,33.12,15.19436,-11.7844,19.2286416361,2.39436,-0.3744,2.423455213,12.8,-11.41,17.1472475925,0.0
2020-06-11 03:00:00,15.16924,-4.2304,15.7480832592,3.54924,-0.5004000000000001,3.5843416045,11.62,-3.73,12.2039870534,33.17,14.47924,-11.8204,18.6914485029,3.54924,-0.5004000000000001,3.5843416045,10.93,-11.32,15.7355425709,0.0
2020-06-11 03:30:00,14.95612,-4.09112,15.5055728146,3.96612,-0.5911200000000001,4.0099290154,10.99,-3.5,11.5338675213,33.09,14.26612,-11.66112,18.4256315905,3.96612,-0.5911200000000001,4.0099290154,10.3,-11.07,15.1206778949,0.0
2020-06-11 04:00:00,14.94812,-4.01164,15.4770651942,3.58812,-0.52164,3.6258396854,11.36,-3.49,11.8840102659,33.17,14.24812,-11.61164,18.3804000779,3.58812,-0.52164,3.6258396854,10.66,-11.09,15.3825778074,0.0
2020-06-11 04:30:00,14.29964,-3.84436,14.8073903149,5.66964,-0.86436,5.7351491645,8.63,-2.98,9.1300219058,33.04,13.68964,-11.39436,17.8111673716,5.66964,-0.86436,5.7351491645,8.02,-10.53,13.2363627935,0.0
2020-06-11 05:00:00,14.3448,-3.58564,14.7861455846,6.4548,-1.11564,6.5505034654,7.89,-2.47,8.2675873143,33.02,13.7448,-11.12564,17.6833083005,6.4548,-1.11564,6.5505034654,7.29,-10.01,12.3832225208,0.0
2020-06-11 05:30:00,14.15772,-3.39972,14.5601899602,8.12772,-1.4497200000000001,8.2559990599,6.03,-1.9500000000000002,6.337460059,33.08,13.60772,-10.96972,17.4786956171,8.12772,-1.4497200000000001,8.2559990599,5.48,-9.52,10.9845709975,0.0
2020-06-11 06:00:00,14.792,-3.38036,15.1733350892,8.082,-1.44036,8.2093459502,6.71,-1.94,6.9848192532,33.02,14.222,-10.92036,17.9309661349,8.082,-1.44036,8.2093459502,6.14,-9.48,11.2946890174,0.0
2020-06-11 06:30:00,15.95476,-3.0196,16.2379909723,9.10476,-1.6596000000000002,9.2547785937,6.85,-1.3599999999999999,6.9837024564,32.84,15.38476,-10.499600000000001,18.6261225277,9.10476,-1.6596000000000002,9.2547785937,6.28,-8.84,10.8436156332,0.0
2020-06-11 07:00:00,16.49456,-2.488,16.681146651,9.66456,-1.728,9.8178258282,6.83,-0.76,6.8721539564,32.7,15.92456,-9.938,18.7711335618,9.66456,-1.728,9.8178258282,6.26,-8.21,10.3243256438,0.0
2020-06-11 07:30:00,18.148,-1.9834,18.2560614471,11.988,-2.1834,12.1852115107,6.16,0.2,6.1632458981,32.65,17.608,-9.4034,19.9616030308,11.988,-2.1834,12.1852115107,5.62,-7.22,9.14946993,0.0
2020-06-11 08:00:00,19.49904,-0.8759600000000001,19.5187055627,15.17904,-2.14596,15.3299836805,4.32,1.27,4.5028102336,32.5,19.00904,-8.25596,20.7244897945,15.17904,-2.14596,15.3299836805,3.83,-6.11,7.2111718881,0.0
2020-06-11 08:30:00,21.50304,-0.43760000000000004,21.5074922527,16.31304,-2.4876,16.5016189449,5.19,2.05,5.5801971291,32.44,20.98304,-7.8276,22.3955194046,16.31304,-2.4876,16.5016189449,4.67,-5.34,7.093976318,0.0
2020-06-11 09:00:00,22.9118,-0.09848000000000001,22.9120116435,16.5618,-2.50848,16.7506922588,6.35,2.41,6.7919511188,32.42,22.3718,-7.4684800000000005,23.5854961523,16.5618,-2.50848,16.7506922588,5.8100000000000005,-4.96,7.6392211645,0.0
2020-06-11 09:30:00,23.81248,-0.2554,23.8138496029,15.972480000000001,-2.4354,16.1570817449,7.84,2.18,8.1374443162,32.34,23.23248,-7.6154,24.4487718324,15.972480000000001,-2.4354,16.1570817449,7.26,-5.18,8.9185200566,0.0
2020-06-11 10:00:00,24.03452,-0.78524,24.0473440007,15.46452,-2.32524,15.6383541298,8.57,1.54,8.7072670799,32.34,23.42452,-8.12524,24.793702069,15.46452,-2.32524,15.6383541298,7.96,-5.8,9.8489390292,0.0
2020-06-11 10:30:00,25.12932,-0.8682400000000001,25.1443147522,15.25932,-2.29824,15.4314209961,9.87,1.43,9.9730536948,32.36,24.48932,-8.20824,25.8283177532,15.25932,-2.29824,15.4314209961,9.23,-5.91,10.959972627700001,0.0
2020-06-11 11:00:00,24.8724,-0.45780000000000004,24.8766127638,15.6924,-2.3778,15.8715264105,9.18,1.92,9.3786352952,32.26,24.2524,-7.7878,25.4721168064,15.6924,-2.3778,15.8715264105,8.56,-5.41,10.1262875725,0.0
2020-06-11 11:30:00,24.03472,-1.72496,24.0965402595,16.43472,-2.5149600000000003,16.6260351642,7.6,0.79,7.640948894,32.32,23.46472,-9.01496,25.136877063,16.43472,-2.5149600000000003,16.6260351642,7.03,-6.5,9.5744921536,0.0
2020-06-11 12:00:00,24.45608,-1.81864,24.5236070026,16.69608,-2.52864,16.8864770635,7.76,0.71,7.7924129767,32.34,23.86608,-9.12864,25.5523353691,16.69608,-2.52864,16.8864770635,7.17,-6.6,9.7451988179,0.0
2020-06-11 12:30:00,24.95268,-1.66928,25.0084532689,17.39268,-2.69928,17.6008928779,7.5600000000000005,1.03,7.6298427245,32.29,24.37268,-8.96928,25.9706664162,17.39268,-2.69928,17.6008928779,6.98,-6.27,9.3826062477,0.0
2020-06-11 13:00:00,25.01484,-1.9839600000000002,25.0933919092,17.39484,-2.70396,17.6037455761,7.62,0.72,7.6539401618,32.35,24.43484,-9.29396,26.1426681559,17.39484,-2.70396,17.6037455761,7.04,-6.59,9.6431167161,0.0
2020-06-11 13:30:00,25.0478,-2.23592,25.1473979387,17.4978,-2.72592,17.708857803,7.55,0.49,7.5658839536,32.45,24.4678,-9.58592,26.2785672952,17.4978,-2.72592,17.708857803,6.97,-6.86,9.7795961062,0.0
2020-06-11 14:00:00,25.77828,-2.45836,25.8952361188,13.77828,-2.62836,14.026734333,12.0,0.17,12.0012041063,32.45,25.06828,-9.79836,26.9151726884,13.77828,-2.62836,14.026734333,11.29,-7.17,13.3743411053,0.0
2020-06-11 14:30:00,25.98556,-2.5027600000000003,26.1058065597,12.35556,-2.55276,12.616514833,13.63,0.05,13.6300917092,32.45,25.23556,-9.87276,27.0980604201,12.35556,-2.55276,12.616514833,12.88,-7.32,14.8147494073,0.0
2020-06-11 15:00:00,24.20592,-2.54772,24.3396269537,13.43592,-2.72772,13.7100110374,10.77,0.18,10.7715040732,32.58,23.53592,-9.94772,25.5518426624,13.43592,-2.72772,13.7100110374,10.1,-7.22,12.4152486886,0.0
2020-06-11 15:30:00,24.9606,-2.6836,25.1044470427,13.5306,-2.7936,13.815981229,11.43,0.11,11.4305292966,32.6,24.2606,-10.1136,26.2842465618,13.5306,-2.7936,13.815981229,10.73,-7.32,12.9890453845,0.0
2020-06-11 16:00:00,25.146,-3.04644,25.3298660216,12.816,-2.56644,13.0704426197,12.33,-0.48,12.3393395285,32.6,24.436,-10.45644,26.5792255996,12.816,-2.56644,13.0704426197,11.62,-7.89,14.0455152985,0.0
2020-06-11 16:30:00,26.13784,-3.32944,26.3490388929,15.56784,-2.44944,15.7593590789,10.57,-0.88,10.6065687194,32.6,25.46784,-10.72944,27.6356971502,15.56784,-2.44944,15.7593590789,9.9,-8.28,12.9061380746,0.0
2020-06-11 17:00:00,25.4278,-3.51276,25.6692909068,15.8778,-2.55276,16.0817012924,9.55,-0.96,9.5981300262,32.57,24.7878,-10.89276,27.0755840058,15.8778,-2.55276,16.0817012924,8.91,-8.34,12.20424926,0.0
2020-06-11 17:30:00,25.70456,-3.30356,25.915977957,15.78456,-2.65356,16.0060524511,9.92,-0.65,9.9412725544,32.57,25.05456,-10.68356,27.2372801701,15.78456,-2.65356,16.0060524511,9.27,-8.03,12.2643303935,0.0
2020-06-11 18:00:00,26.45396,-3.4349600000000002,26.6760369973,15.03396,-2.42496,15.2282758145,11.42,-1.01,11.4645758753,32.57,25.76396,-10.81496,27.9418144487,15.03396,-2.42496,15.2282758145,10.73,-8.39,13.6207562198,0.0
2020-06-11 18:30:00,25.85612,-3.52988,26.0959574315,15.39612,-2.45988,15.5913925186,10.46,-1.07,10.5145851083,32.61,25.19612,-10.91988,27.4606671854,15.39612,-2.45988,15.5913925186,9.8,-8.46,12.9464898718,0.0
2020-06-11 19:00:00,25.0808,-3.55416,25.3313754452,15.8508,-2.59416,16.0616788271,9.23,-0.96,9.2797898683,32.56,24.4508,-10.92416,26.7801958982,15.8508,-2.59416,16.0616788271,8.6,-8.33,11.9728400975,0.0
2020-06-11 19:30:00,24.93884,-3.6224,25.2005460716,15.55884,-2.6424000000000003,15.7816279232,9.38,-0.98,9.4310550841,32.61,24.29884,-11.0024,26.6737029883,15.55884,-2.6424000000000003,15.7816279232,8.74,-8.36,12.0945111518,0.0
2020-06-11 20:00:00,24.43632,-3.7596,24.7238412732,15.19632,-2.5596,15.41037617,9.24,-1.2,9.3175962565,32.56,23.80632,-11.1096,26.270974175,15.19632,-2.5596,15.41037617,8.61,-8.55,12.134026537,0.0
2020-06-11 20:30:00,23.85984,-4.1348,24.2154606784,14.64984,-2.4048,14.8459043196,9.21,-1.73,9.3710725107,32.62,23.21984,-11.5048,25.91372981,14.64984,-2.4048,14.8459043196,8.57,-9.1,12.5001959985,0.0
2020-06-11 21:00:00,22.76588,-4.20888,23.1516730071,15.54588,-2.73888,15.7853048317,7.22,-1.47,7.3681273062,32.64,22.18588,-11.59888,25.0349213825,15.54588,-2.73888,15.7853048317,6.64,-8.86,11.0720007225,0.0
2020-06-11 21:30:00,21.85896,-4.4662,22.3105597133,15.43896,-2.6262,15.6607283458,6.42,-1.8399999999999999,6.6784728793,32.66,21.29896,-11.8462,24.3716669828,15.43896,-2.6262,15.6607283458,5.86,-9.22,10.9246510242,0.0
2020-06-11 22:00:00,22.12012,-2.60068,22.2724773044,13.20012,-1.9306800000000002,13.340565703,8.92,-0.67,8.9451271651,32.7,21.49012,-10.02068,23.7115854653,13.20012,-1.9306800000000002,13.340565703,8.29,-8.09,11.5832724219,0.0
2020-06-11 22:30:00,22.49676,-3.00628,22.6967383105,8.54676,-1.46628,8.6716251958,13.95,-1.54,14.034746168,32.58,21.746760000000002,-10.37628,24.0954094619,8.54676,-1.46628,8.6716251958,13.2,-8.91,15.9257056359,0.0
2020-06-11 23:00:00,21.05056,-3.42824,21.3278903272,8.08056,-1.39824,8.2006417439,12.97,-2.03,13.127901584,32.82,20.31056,-10.90824,23.0544691418,8.08056,-1.39824,8.2006417439,12.23,-9.51,15.4923529523,0.0
2020-06-11 23:30:00,19.3314,-3.66596,19.6759317106,7.9614,-1.33596,8.0727120029,11.37,-2.33,11.6062827813,33.03,18.6414,-11.22596,21.7606059631,7.9614,-1.33596,8.0727120029,10.68,-9.89,14.5559094529,0.0
2020-06-12 00:00:00,17.32372,-3.801,17.7358077244,9.78372,-1.881,9.9628980743,7.54,-1.92,7.7806169421,33.14,16.73372,-11.421,20.2597291699,9.78372,-1.881,9.9628980743,6.95,-9.54,11.8031394129,0.0
2020-06-12 00:30:00,16.08648,-3.43904,16.4499797845,10.35648,-2.03904,10.5553001905,5.73,-1.4,5.8985506694000005,33.14,15.536480000000001,-11.07904,19.0821209018,10.35648,-2.03904,10.5553001905,5.18,-9.04,10.4189250885,0.0
2020-06-12 01:00:00,15.77592,-2.20628,15.9294483045,8.57592,-1.55628,8.7159859617,7.2,-0.65,7.2292807388,33.18,15.19592,-9.88628,18.1288310954,8.57592,-1.55628,8.7159859617,6.62,-8.33,10.6401738708,0.0
2020-06-12 01:30:00,15.508,-2.406,15.6935305142,6.678,-1.116,6.7706085399,8.83,-1.29,8.923732403,33.22,14.878,-10.096,17.9801028918,6.678,-1.116,6.7706085399,8.2,-8.98,12.1606085374,0.0
2020-06-12 02:00:00,15.18188,-2.4607200000000002,15.380007257900001,6.94188,-1.17072,7.0399064804,8.24,-1.29,8.3403656994,33.24,14.58188,-10.14072,17.7613464144,6.94188,-1.17072,7.0399064804,7.64,-8.97,11.7826355286,0.0
2020-06-12 02:30:00,14.71064,-2.38776,14.9031650003,7.82064,-1.4277600000000001,7.949899913,6.89,-0.96,6.9565580570000005,33.21,14.13064,-10.07776,17.3561583718,7.82064,-1.4277600000000001,7.949899913,6.31,-8.65,10.7069416735,0.0
2020-06-12 03:00:00,14.61196,-2.42856,14.8124028677,7.49196,-1.34856,7.6123635433,7.12,-1.08,7.2014442996,33.28,14.04196,-10.13856,17.3195565623,7.49196,-1.34856,7.6123635433,6.55,-8.79,10.9620527275,0.0
2020-06-12 03:30:00,14.31696,-2.30832,14.5018510841,8.07696,-1.49832,8.214757797,6.24,-0.81,6.2923525013,33.28,13.75696,-10.02832,17.0241343529,8.07696,-1.49832,8.214757797,5.68,-8.53,10.2480876265,0.0
2020-06-12 04:00:00,14.43212,-2.294,14.6132995485,7.69212,-1.494,7.8358628175,6.74,-0.8,6.7873116917,33.28,13.85212,-10.024,17.0985907166,7.69212,-1.494,7.8358628175,6.16,-8.53,10.5217156396,0.0
2020-06-12 04:30:00,14.40988,-2.40788,14.6096724025,7.22988,-1.39788,7.3637784668,7.18,-1.01,7.2506896224,33.24,13.83988,-10.09788,17.132117759,7.22988,-1.39788,7.3637784668,6.61,-8.7,10.9262116033,0.0
2020-06-12 05:00:00,14.17292,-2.12816,14.3318082011,7.70292,-1.47816,7.8434643820000005,6.47,-0.65,6.5025687232,33.2,13.60292,-9.81816,16.7760453717,7.70292,-1.47816,7.8434643820000005,5.9,-8.34,10.2159483162,0.0
2020-06-12 05:30:00,14.710280000000001,-2.11556,14.861626149,6.65028,-1.19556,6.7568918736,8.06,-0.92,8.1123362849,33.2,14.10028,-9.80556,17.1746005191,6.65028,-1.19556,6.7568918736,7.45,-8.61,11.3857191253,0.0
2020-06-12 06:00:00,15.3996,-2.0608,15.5368779618,6.4296,-1.0908,6.5214722878,8.97,-0.97,9.0222946084,33.1,14.7796,-9.6908,17.6733749126,6.4296,-1.0908,6.5214722878,8.35,-8.6,11.9867635332,0.0
2020-06-12 06:30:00,16.4212,-1.39816,16.4806146981,8.6112,-2.01816,8.844531374,7.8100000000000005,0.62,7.8345708242,32.91,15.8512,-9.00816,18.2320456347,8.6112,-2.01816,8.844531374,7.24,-6.99,10.0636822287,0.0
2020-06-12 07:00:00,17.10648,-0.8563600000000001,17.1279015189,11.16648,-2.82636,11.5186191204,5.94,1.97,6.2581546801,32.74,16.57648,-8.40636,18.5861931993,11.16648,-2.82636,11.5186191204,5.41,-5.58,7.772033196,0.0
2020-06-12 07:30:00,19.55424,-0.65436,19.5651856364,7.73424,-1.49436,7.8772825382,11.82,0.84,11.8498101251,32.79,18.86424,-8.19436,20.5671360813,7.73424,-1.49436,7.8772825382,11.13,-6.7,12.9910315218,0.0
2020-06-12 08:00:00,19.41896,-2.33192,19.5584728025,13.45896,-3.21192,13.8369084108,5.96,0.88,6.0246161703,32.55,18.89896,-9.74192,21.2620717327,13.45896,-3.21192,13.8369084108,5.44,-6.53,8.4990881864,0.0
2020-06-12 08:30:00,21.10512,-2.2928,21.2292963156,11.44512,-2.2428,11.6628008495,9.66,-0.05,9.6601293987,32.9,20.46512,-9.8528,22.7134058312,11.44512,-2.2428,11.6628008495,9.02,-7.61,11.8013770383,0.0
2020-06-12 09:00:00,21.5174,-1.26912,21.5547945556,14.2974,-2.04912,14.4434947133,7.22,0.78,7.2620107408,32.97,20.9574,-8.85912,22.7529475439,14.2974,-2.04912,14.4434947133,6.66,-6.8100000000000005,9.5253188923,0.0
2020-06-12 09:30:00,23.02332,-0.95676,23.0431910446,13.60332,-1.8867600000000002,13.7335420894,9.42,0.93,9.4657963215,33.06,22.38332,-8.58676,23.9738495349,13.60332,-1.8867600000000002,13.7335420894,8.78,-6.7,11.0443831878,0.0
2020-06-12 10:00:00,23.89028,-0.8066800000000001,23.9038953123,16.10028,-2.32668,16.2675276518,7.79,1.52,7.9369074582,32.94,23.30028,-8.41668,24.7738481125,16.10028,-2.32668,16.2675276518,7.2,-6.09,9.4301696697,0.0
2020-06-12 10:30:00,24.18436,-1.23572,24.2159094921,14.18436,-2.38572,14.3835923374,10.0,1.15,10.065907808,32.83,23.54436,-8.77572,25.1266820199,14.18436,-2.38572,14.3835923374,9.36,-6.39,11.3332122543,0.0
2020-06-12 11:00:00,23.01804,-0.9103200000000001,23.0360336852,14.01804,-2.65032,14.266381515399999,9.0,1.74,9.1666569697,32.78,22.39804,-8.44032,23.9355634474,14.01804,-2.65032,14.266381515399999,8.38,-5.79,10.1857007614,0.0
2020-06-12 11:30:00,22.63632,-0.74772,22.6486659285,14.83632,-2.72772,15.0849874889,7.8,1.98,8.0473846683,32.98,22.04632,-8.37772,23.5844528862,14.83632,-2.72772,15.0849874889,7.21,-5.65,9.160054585,0.0
2020-06-12 12:00:00,22.86972,-0.25656,22.8711590417,17.829720000000002,-3.43656,18.1578869892,5.04,3.18,5.959362382,32.9,22.34972,-7.88656,23.7003757926,17.829720000000002,-3.43656,18.1578869892,4.52,-4.45,6.3429409583,0.0
2020-06-12 12:30:00,23.4324,-0.26604,23.4339101953,19.4724,-3.14604,19.7249063228,3.96,2.88,4.8965293831,32.86,22.9624,-7.85604,24.2690992466,19.4724,-3.14604,19.7249063228,3.49,-4.71,5.8620986003,0.0
2020-06-12 13:00:00,22.26204,-0.42404000000000003,22.2660781208,21.90204,-4.15404,22.292496596,0.36,3.73,3.7473323845,32.73,21.87204,-7.9740400000000005,23.2802802321,21.90204,-4.15404,22.292496596,-0.03,-3.8200000000000003,3.8201177992,0.0
2020-06-12 13:30:00,22.42928,-0.79744,22.4434514251,19.79928,-3.36744,20.083603777,2.63,2.5700000000000003,3.6772000218,32.86,21.96928,-8.36744,23.5087923099,19.79928,-3.36744,20.083603777,2.17,-5.0,5.4505871243,0.0
2020-06-12 14:00:00,21.879,-0.9324800000000001,21.8988620698,18.369,-2.92248,18.6000282352,3.51,1.99,4.0348729844,32.91,21.409,-8.52248,23.0429587152,18.369,-2.92248,18.6000282352,3.04,-5.6,6.3719384806,0.0
2020-06-12 14:30:00,21.83976,-0.52248,21.8460088393,18.23976,-2.8324800000000003,18.4583798804,3.6,2.31,4.2773940665,32.98,21.35976,-8.17248,22.8698224,18.23976,-2.8324800000000003,18.4583798804,3.12,-5.34,6.1846584384,0.0
2020-06-12 15:00:00,21.29676,-0.26996000000000003,21.2984709521,18.17676,-2.82996,18.3957407489,3.12,2.56,4.0358394418,32.9,20.82676,-7.86996,22.2641012057,18.17676,-2.82996,18.3957407489,2.65,-5.04,5.694216364,0.0
2020-06-12 15:30:00,21.91848,-0.5578000000000001,21.925576534,17.53848,-2.7378,17.7508825006,4.38,2.18,4.8925249105,32.96,21.41848,-8.1878,22.9301407399,17.53848,-2.7378,17.7508825006,3.88,-5.45,6.6900597905,0.0
2020-06-12 16:00:00,22.80148,-0.8651200000000001,22.8178860284,16.43148,-2.53512,16.6258945144,6.37,1.67,6.5852714447,32.85,22.25148,-8.42512,23.7930874248,16.43148,-2.53512,16.6258945144,5.82,-5.89,8.2803683493,0.0
2020-06-12 16:30:00,24.06596,-1.00136,24.0867837739,15.28596,-2.33136,15.4627233232,8.78,1.33,8.8801632868,32.71,23.44596,-8.51136,24.9430609463,15.28596,-2.33136,15.4627233232,8.16,-6.18,10.2361125433,0.0
2020-06-12 17:00:00,25.78812,-0.96208,25.8060599678,16.36812,-2.78208,16.6028708801,9.42,1.82,9.5942065852,32.7,25.15812,-8.47208,26.5463206765,16.36812,-2.78208,16.6028708801,8.79,-5.69,10.4709216404,0.0
2020-06-12 17:30:00,28.00724,-1.0493999999999999,28.0268930275,13.55724,-2.4894,13.7838988961,14.45,1.44,14.5215736062,32.63,27.25724,-8.5394,28.5635866932,13.55724,-2.4894,13.7838988961,13.7,-6.05,14.9763980983,0.0
2020-06-12 18:00:00,29.51308,-1.29172,29.5413342902,10.15308,-1.97172,10.3427613936,19.36,0.68,19.3719384678,32.63,28.64308,-8.76172,29.9531929724,10.15308,-1.97172,10.3427613936,18.49,-6.79,19.6973145378,0.0
2020-06-12 18:30:00,28.75908,-1.41272,28.7937573138,10.45908,-2.05272,10.6586121913,18.3,0.64,18.3111878369,32.56,27.91908,-8.86272,29.2920267965,10.45908,-2.05272,10.6586121913,17.46,-6.8100000000000005,18.7410698734,0.0
2020-06-12 19:00:00,27.23228,-1.48832,27.2729200934,12.39228,-2.39832,12.6222241471,14.84,0.91,14.8678747641,32.47,26.47228,-8.87832,27.9214285885,12.39228,-2.39832,12.6222241471,14.08,-6.48,15.4995741877,0.0
2020-06-12 19:30:00,26.17036,-1.60412,26.2194764155,13.95036,-2.6341200000000002,14.1968705109,12.22,1.03,12.2633315212,32.47,25.49036,-8.98412,27.0272615169,13.95036,-2.6341200000000002,14.1968705109,11.54,-6.35,13.1717159095,0.0
2020-06-12 20:00:00,24.54424,-1.79032,24.6094486505,13.85424,-2.65032,14.1054656811,10.69,0.86,10.7245372861,32.43,23.90424,-9.16032,25.5992998436,13.85424,-2.65032,14.1054656811,10.05,-6.51,11.9742473667,0.0
2020-06-12 20:30:00,23.84484,-2.02644,23.9307930019,12.89484,-2.47644,13.1304856612,10.95,0.45,10.9592426746,32.45,23.18484,-9.40644,25.0203501034,12.89484,-2.47644,13.1304856612,10.29,-6.93,12.4060066097,0.0
2020-06-12 21:00:00,24.83748,-2.63856,24.9772378702,7.64748,-0.7185600000000001,7.6811638977,17.19,-1.92,17.2968927845,32.69,23.99748,-10.07856,26.0279929696,7.64748,-0.7185600000000001,7.6811638977,16.35,-9.36,18.8396417163,0.0
2020-06-12 21:30:00,24.52044,-2.97068,24.6997351698,6.76044,-0.5806800000000001,6.7853325826,17.76,-2.39,17.9200920757,32.82,23.68044,-10.45068,25.8839709291,6.76044,-0.5806800000000001,6.7853325826,16.92,-9.87,19.5883460251,0.0
2020-06-12 22:00:00,23.85572,-3.21436,24.0713000673,6.52572,-0.50436,6.545181474,17.33,-2.71,17.5406100236,32.69,23.01572,-10.64436,25.3579527353,6.52572,-0.50436,6.545181474,16.49,-10.14,19.3581946472,0.0
2020-06-12 22:30:00,23.28992,-3.51032,23.5529768842,5.74992,-0.40032,5.7638386609,17.54,-3.11,17.813581897,32.69,22.44992,-10.93032,24.969397335700002,5.74992,-0.40032,5.7638386609,16.7,-10.53,19.7426163413,0.0
2020-06-12 23:00:00,21.90556,-3.7744400000000002,22.2283592788,5.42556,-0.42444000000000004,5.4421365866,16.48,-3.35,16.8170419515,32.84,21.09556,-11.24444,23.9052312816,5.42556,-0.42444000000000004,5.4421365866,15.67,-10.82,19.0426179923,0.0
2020-06-12 23:30:00,20.83464,-4.12984,21.2400047635,4.27464,-0.06984,4.2752104925,16.56,-4.06,17.0504310796,32.78,20.00464,-11.53984,23.0944480072,4.27464,-0.06984,4.2752104925,15.73,-11.47,19.467763097,0.0
2020-06-13 00:00:00,20.405920000000002,-4.302,20.8544665491,4.07592,0.018000000000000002,4.0759597454,16.33,-4.32,16.8917524254,32.75,19.59592,-11.722,22.8343023683,4.07592,0.018000000000000002,4.0759597454,15.52,-11.74,19.4601644392,0.0
2020-06-13 00:30:00,17.5552,-4.5924,18.1459412762,3.0852,-0.7524000000000001,3.1756203803,14.47,-3.84,14.970855019,32.94,16.8052,-12.1024,20.7094865412,3.0852,-0.7524000000000001,3.1756203803,13.72,-11.35,17.806203975,0.0
2020-06-13 01:00:00,17.19328,-4.94084,17.8891245472,0.32328,0.11916000000000002,0.3445418175,16.87,-5.06,17.6125097587,33.06,16.35328,-12.47084,20.5657875381,0.32328,0.11916000000000002,0.3445418175,16.03,-12.59,20.3830566893,0.0
2020-06-13 01:30:00,16.58828,-5.02696,17.3332443645,0.18828,0.20304000000000003,0.2769017876,16.4,-5.23,17.2137416037,32.86,15.76828,-12.46696,20.1013369157,0.18828,0.20304000000000003,0.2769017876,15.58,-12.67,20.0814665799,0.0
2020-06-13 02:00:00,15.48388,-4.8648,16.2301207295,2.69388,-0.7848,2.8058689375,12.79,-4.08,13.4249953445,32.79,14.77388,-12.3048,19.2269507019,2.69388,-0.7848,2.8058689375,12.08,-11.52,16.6924174403,0.0
2020-06-13 02:30:00,15.12912,-4.99808,15.9333322209,2.67912,-0.83808,2.8071448236,12.45,-4.16,13.1266179955,32.92,14.41912,-12.47808,19.0686523399,2.67912,-0.83808,2.8071448236,11.74,-11.64,16.5323077639,0.0
2020-06-13 03:00:00,14.64936,-5.02632,15.4876609322,2.79936,-0.8863200000000001,2.9363207509,11.85,-4.14,12.5523742774,33.04,13.95936,-12.56632,18.782335583,2.79936,-0.8863200000000001,2.9363207509,11.16,-11.68,16.1545040159,0.0
2020-06-13 03:30:00,14.45416,-3.9124,14.9742984833,3.40416,-1.0224,3.5543785766,11.05,-2.89,11.4216723819,33.04,13.76416,-11.4824,17.9247764356,3.40416,-1.0224,3.5543785766,10.36,-10.46,14.7221329976,0.0
2020-06-13 04:00:00,14.89876,-3.36936,15.2750003714,0.9687600000000001,-0.18936000000000003,0.9870932819,13.93,-3.18,14.2883623974,33.16,14.13876,-10.99936,17.9134154964,0.9687600000000001,-0.18936000000000003,0.9870932819,13.17,-10.81,17.0383391209,0.0
2020-06-13 04:30:00,14.82404,-3.3766,15.203736037,1.00404,-0.2466,1.0338800132000001,13.82,-3.13,14.1700141143,33.09,14.08404,-10.9866,17.8624063967,1.00404,-0.2466,1.0338800132000001,13.08,-10.74,16.9243611401,0.0
2020-06-13 05:00:00,14.30524,-3.35444,14.6932691792,1.42524,-0.33444,1.4639532681,12.88,-3.02,13.2293159309,33.14,13.57524,-10.96444,17.4501027381,1.42524,-0.33444,1.4639532681,12.15,-10.63,16.1437108497,0.0
2020-06-13 05:30:00,14.1908,-3.2916,14.5675473296,1.4508,-0.2916,1.479814583,12.74,-3.0,13.0884529261,33.1,13.4608,-10.9016,17.3216055607,1.4508,-0.2916,1.479814583,12.01,-10.61,16.0253611504,0.0
2020-06-13 06:00:00,14.5786,-3.32416,14.9527795966,1.4886,-0.34416,1.5278665078,13.09,-2.98,13.4249208564,33.12,13.8386,-10.94416,17.6431711454,1.4886,-0.34416,1.5278665078,12.35,-10.6,16.2752112121,0.0
2020-06-13 06:30:00,15.07416,-3.09032,15.3876696549,2.95416,-0.8503200000000001,3.0741023744,12.12,-2.24,12.325258618,33.0,14.37416,-10.66032,17.8957787818,2.95416,-0.8503200000000001,3.0741023744,11.42,-9.81,15.0549825639,0.0
2020-06-13 07:00:00,15.82232,-3.0224,16.1084050093,1.82232,-0.3924,1.8640890382,14.0,-2.63,14.244890312,32.91,15.08232,-10.532399999999999,18.3958643815,1.82232,-0.3924,1.8640890382,13.26,-10.14,16.692728956,0.0
2020-06-13 07:30:00,17.0064,-2.5736,17.2000307535,2.1564,-0.4536,2.2035911418,14.85,-2.12,15.0005633228,32.88,16.2264,-10.1036,19.1148839892,2.1564,-0.4536,2.2035911418,14.07,-9.65,17.0612836563,0.0
2020-06-13 08:00:00,18.12916,-2.41628,18.2894737853,2.99916,-0.56628,3.0521523134,15.13,-1.85,15.2426834908,32.85,17.34916,-9.92628,19.988106147,2.99916,-0.56628,3.0521523134,14.35,-9.36,17.1327785254,0.0
2020-06-13 08:30:00,18.23712,-2.79392,18.4498925433,6.92712,-1.75392,7.1457138804,11.31,-1.04,11.3577154393,32.68,17.56712,-10.23392,20.3306867484,6.92712,-1.75392,7.1457138804,10.64,-8.48,13.6058810814,0.0
2020-06-13 09:00:00,19.99096,-2.8262,20.1897471049,3.72096,-0.6462,3.7766543079,16.27,-2.18,16.415398259,32.74,19.18096,-10.286200000000001,21.7649979775,3.72096,-0.6462,3.7766543079,15.46,-9.64,18.2192535522,0.0
2020-06-13 09:30:00,20.41916,-2.4736000000000002,20.5684416538,4.43916,-0.7236,4.497748155,15.98,-1.75,16.0755373161,32.82,19.61916,-9.9636,22.0041987826,4.43916,-0.7236,4.497748155,15.18,-9.24,17.7710438635,0.0
2020-06-13 10:00:00,21.29032,-2.12796,21.396400152,4.00032,-0.68796,4.059045339,17.29,-1.44,17.3498616709,32.66,20.46032,-9.577960000000001,22.5911932457,4.00032,-0.68796,4.059045339,16.46,-8.89,18.7073167504,0.0
2020-06-13 10:30:00,22.26368,-1.9522400000000002,22.3491093371,3.97368,-0.64224,4.0252459502,18.29,-1.31,18.3368536014,32.66,21.41368,-9.39224,23.3828968128,3.97368,-0.64224,4.0252459502,17.44,-8.75,19.5119476219,0.0
2020-06-13 11:00:00,22.50092,-1.62344,22.5594095286,8.17092,-0.8834400000000001,8.218540009,14.33,-0.74,14.3490940481,32.69,21.74092,-9.07344,23.5583300741,8.17092,-0.8834400000000001,8.218540009,13.57,-8.19,15.8499526813,0.0
2020-06-13 11:30:00,22.93332,-1.41104,22.9766881883,8.11332,-0.76104,8.1489351025,14.82,-0.65,14.8342475374,32.73,22.16332,-8.90104,23.883912294799998,8.11332,-0.76104,8.1489351025,14.05,-8.14,16.2376753262,0.0
2020-06-13 12:00:00,23.50036,-1.27192,23.5347551637,7.56036,-0.6919200000000001,7.5919560468,15.94,-0.58,15.9505485799,32.75,22.71036,-8.78192,24.3491800728,7.56036,-0.6919200000000001,7.5919560468,15.15,-8.09,17.1747081489,0.0
2020-06-13 12:30:00,24.57956,-1.34476,24.6163187591,9.07956,-1.2747600000000001,9.1686107372,15.5,-0.07,15.5001580637,32.75,23.80956,-8.84476,25.3993095743,9.07956,-1.2747600000000001,9.1686107372,14.73,-7.57,16.5613344873,0.0
2020-06-13 13:00:00,25.64352,-1.50508,25.6876504141,6.47352,-0.5050800000000001,6.493193898,19.17,-1.0,19.1960647009,32.82,24.76352,-9.04508,26.3637136041,6.47352,-0.5050800000000001,6.493193898,18.29,-8.54,20.1855319474,0.0
2020-06-13 13:30:00,23.73352,-1.65564,23.7911982758,7.28352,-0.57564,7.306231929,16.45,-1.08,16.4854147658,32.82,22.93352,-9.18564,24.7047024228,7.28352,-0.57564,7.306231929,15.65,-8.61,17.8620995406,0.0
2020-06-13 14:00:00,22.19216,-2.0254,22.2843938806,3.96216,-0.6354000000000001,4.0127851955,18.23,-1.3900000000000001,18.2829155224,32.8,21.32216,-9.5354,23.357190760599998,3.96216,-0.6354000000000001,4.0127851955,17.36,-8.9,19.5084494515,0.0
2020-06-13 14:30:00,21.8364,-2.08136,21.9353692563,2.8764000000000003,-0.53136,2.9250675906,18.96,-1.55,19.0232515622,32.94,20.9564,-9.66136,23.0762340517,2.8764000000000003,-0.53136,2.9250675906,18.08,-9.13,20.2544637056,0.0
2020-06-13 15:00:00,21.33588,-2.36056,21.4660666841,4.11588,-0.7005600000000001,4.1750751476,17.22,-1.6600000000000001,17.2998265887,32.94,20.50588,-9.93056,22.7839227634,4.11588,-0.7005600000000001,4.1750751476,16.39,-9.23,18.8102365748,0.0
2020-06-13 15:30:00,20.98012,-2.38764,21.1155454579,4.02012,-0.7376400000000001,4.0872334878,16.96,-1.65,17.0400733566,33.05,20.16012,-9.98764,22.4985197554,4.02012,-0.7376400000000001,4.0872334878,16.14,-9.25,18.6027444212,0.0
2020-06-13 16:00:00,22.92388,-2.4586,23.0553461959,3.41388,-0.5886,3.464249791,19.51,-1.87,19.5994132565,33.09,22.01388,-10.0886,24.2155066562,3.41388,-0.5886,3.464249791,18.6,-9.5,20.8856410005,0.0
2020-06-13 16:30:00,24.25956,-2.57788,24.3961414303,2.23956,-0.40788,2.2763995888,22.02,-2.17,22.1266649091,33.16,23.29956,-10.23788,25.4496303134,2.23956,-0.40788,2.2763995888,21.06,-9.83,23.2411811232,0.0
2020-06-13 17:00:00,23.70844,-2.34492,23.8241217475,3.26844,-0.5749200000000001,3.3186191466,20.44,-1.77,20.5164933651,33.05,22.77844,-9.96492,24.8627625062,3.26844,-0.5749200000000001,3.3186191466,19.51,-9.39,21.6520714944,0.0
2020-06-13 17:30:00,25.60088,-2.30904,25.7047996004,2.18088,-0.23904000000000003,2.1939411332,23.42,-2.07,23.5113015378,33.05,24.59088,-9.92904,26.5197514034,2.18088,-0.23904000000000003,2.1939411332,22.41,-9.69,24.4152452374,0.0
2020-06-13 18:00:00,28.19116,-1.97024,28.2599247664,3.9711600000000002,0.32976000000000005,3.9848279013,24.22,-2.3,24.3289621645,33.05,27.17116,-9.59024,28.8139660408,3.9711600000000002,0.32976000000000005,3.9848279013,23.2,-9.92,25.2318528848,0.0
2020-06-13 18:30:00,28.05,-2.0556,28.1252198455,3.87,-0.0756,3.8707383482,24.18,-1.98,24.2609315567,32.98,27.02,-9.6456,28.6900331014,3.87,-0.0756,3.8707383482,23.15,-9.57,25.0500978042,0.0
2020-06-13 19:00:00,27.64428,-2.1418,27.7271261395,4.00428,0.2682,4.0132517437,23.64,-2.41,23.7625272225,32.87,26.64428,-9.6918,28.3522246739,4.00428,0.2682,4.0132517437,22.64,-9.96,24.7340089755,0.0
