Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-13 19:30:00,26.79808,-2.44204,26.9091183625,3.80808,0.41796000000000005,3.8309481657,22.99,-2.86,23.1672117442,32.81,25.80808,-9.93204,27.6532531874,3.80808,0.41796000000000005,3.8309481657,22.0,-10.35,24.3130109201,0.0
2020-06-13 20:00:00,25.72948,-2.64068,25.8646347728,3.8494800000000002,0.04932,3.8497959339000003,21.88,-2.69,22.0447386013,32.81,24.76948,-10.12068,26.7573411073,3.8494800000000002,0.04932,3.8497959339000003,20.92,-10.17,23.2610253428,0.0
2020-06-13 20:30:00,25.48412,-3.08856,25.6705974813,3.80412,0.09144000000000001,3.8052188174,21.68,-3.18,21.9119784593,32.87,24.52412,-10.58856,26.7123579013,3.80412,0.09144000000000001,3.8052188174,20.72,-10.68,23.3105298095,0.0
2020-06-13 21:00:00,25.28184,-3.26344,25.4915961528,4.19184,0.016560000000000002,4.1918727103,21.09,-3.2800000000000002,21.343535321,32.82,24.34184,-10.74344,26.6072673835,4.19184,0.016560000000000002,4.1918727103,20.15,-10.76,22.842944206,0.0
2020-06-13 21:30:00,24.7454,-3.35384,24.9716451982,4.5954,-0.21384000000000003,4.6003726703,20.15,-3.14,20.393187588,32.5,23.8254,-10.69384,26.1152809502,4.5954,-0.21384000000000003,4.6003726703,19.23,-10.48,21.9003036509,0.0
2020-06-13 22:00:00,23.47544,-3.63668,23.7554567335,1.76544,-0.25668,1.7840019664,21.71,-3.38,21.9715384077,32.53,22.51544,-10.98668,25.0529873631,1.76544,-0.25668,1.7840019664,20.75,-10.73,23.3601241435,0.0
2020-06-13 22:30:00,22.622,-3.84632,22.9466568707,0.972,-0.25632000000000005,1.0052283036,21.65,-3.59,21.9456282662,32.53,21.672,-11.18632,24.3887133556,0.972,-0.25632000000000005,1.0052283036,20.7,-10.93,23.4084365134,0.0
2020-06-13 23:00:00,21.35436,-4.01348,21.7282468856,1.5843600000000002,-0.30348,1.6131635751,19.77,-3.71,20.1150938352,32.65,20.45436,-11.38348,23.4086407106,1.5843600000000002,-0.30348,1.6131635751,18.87,-11.08,21.8824884325,0.0
2020-06-13 23:30:00,20.77616,-3.85304,21.1304221819,5.00616,-0.38304000000000005,5.0207925258,15.77,-3.47,16.1472536365,32.83,19.96616,-11.33304,22.9583392428,5.00616,-0.38304000000000005,5.0207925258,14.96,-10.95,18.5392583455,0.0
2020-06-14 00:00:00,19.24092,-4.04368,19.6612397979,4.840920000000001,-0.28368000000000004,4.8492247616,14.4,-3.76,14.8827954363,32.77,18.48092,-11.46368,21.7476519006,4.840920000000001,-0.28368000000000004,4.8492247616,13.64,-11.18,17.6363828491,0.0
2020-06-14 00:30:00,17.15052,-4.21312,17.6604279791,1.91052,-0.39312,1.9505460786,15.24,-3.8200000000000003,15.711460785,32.72,16.36052,-11.64312,20.0805592055,1.91052,-0.39312,1.9505460786,14.45,-11.25,18.3129735434,0.0
2020-06-14 01:00:00,16.35472,-4.2876,16.9074060707,1.6747200000000002,-0.3276,1.7064609103000001,14.68,-3.96,15.2047361043,32.75,15.58472,-11.717600000000001,19.4983498594,1.6747200000000002,-0.3276,1.7064609103000001,13.91,-11.39,17.9783258397,0.0
2020-06-14 01:30:00,15.7066,-4.4142,16.315098688,1.6865999999999999,-0.3042,1.7138136420999999,14.02,-4.11,14.6100136892,32.9,14.9566,-11.8942,19.109470877,1.6865999999999999,-0.3042,1.7138136420999999,13.27,-11.59,17.6187684019,0.0
2020-06-14 02:00:00,15.19948,-4.43944,15.8345451398,1.86948,-0.37944000000000006,1.9075980143,13.33,-4.06,13.9345792904,32.88,14.45948,-11.91944,18.7389864129,1.86948,-0.37944000000000006,1.9075980143,12.59,-11.54,17.0786328493,0.0
2020-06-14 02:30:00,15.01456,-4.59884,15.7030678958,1.20456,-0.25884,1.2320563864,13.81,-4.34,14.4759006628,33.0,14.25456,-12.11884,18.7098573949,1.20456,-0.25884,1.2320563864,13.05,-11.86,17.6341174999,0.0
2020-06-14 03:00:00,14.81536,-4.72976,15.5520262856,0.40536000000000005,0.21024,0.45663726,14.41,-4.94,15.2332432528,33.07,14.04536,-12.27976,18.656490645,0.40536000000000005,0.21024,0.45663726,13.64,-12.49,18.4945856942,0.0
2020-06-14 03:30:00,14.5914,-4.78428,15.355724961,0.40140000000000003,0.045720000000000004,0.403995394,14.19,-4.83,14.9894963224,33.15,13.8314,-12.36428,18.5521709209,0.40140000000000003,0.045720000000000004,0.403995394,13.43,-12.41,18.285868861,0.0
2020-06-14 04:00:00,14.35628,-4.82536,15.1455232517,0.47628000000000004,-0.045360000000000004,0.4784351241,13.88,-4.78,14.680013624,33.12,13.59628,-12.37536,18.3850038066,0.47628000000000004,-0.045360000000000004,0.4784351241,13.12,-12.33,18.0045355397,0.0
2020-06-14 04:30:00,14.34824,-4.8065999999999995,15.1319329452,0.40824000000000005,0.0234,0.40891008500000003,13.94,-4.83,14.753050532,33.17,13.578240000000001,-12.3966,18.3859808837,0.40824000000000005,0.0234,0.40891008500000003,13.17,-12.42,18.1026324053,0.0
2020-06-14 05:00:00,14.09984,-4.80676,14.8966583408,0.33984000000000003,0.0032400000000000003,0.3398554446,13.76,-4.8100000000000005,14.5764776266,33.24,13.34984,-12.42676,18.2384920463,0.33984000000000003,0.0032400000000000003,0.3398554446,13.01,-12.43,17.9934710381,0.0
2020-06-14 05:30:00,13.95736,-4.81424,14.7643084818,0.29736,0.18576,0.3506133871,13.66,-5.0,14.5463259966,33.18,13.19736,-12.40424,18.1117498036,0.29736,0.18576,0.3506133871,12.9,-12.59,18.0254847369,0.0
2020-06-14 06:00:00,14.1606,-4.87864,14.9774403891,0.30060000000000003,0.08136,0.3114158146,13.86,-4.96,14.7207744361,33.12,13.4006,-12.44864,18.2905636384,0.30060000000000003,0.08136,0.3114158146,13.1,-12.53,18.1276280853,0.0
2020-06-14 06:30:00,14.68356,-4.81684,15.4534423951,0.13356,0.26316,0.29511262120000004,14.55,-5.08,15.4113237588,33.01,13.91356,-12.33684,18.5952890018,0.13356,0.26316,0.29511262120000004,13.78,-12.6,18.6721289627,0.0
2020-06-14 07:00:00,14.5794,-4.4764800000000005,15.2511565971,3.2994,-0.99648,3.4465943699,11.28,-3.48,11.8046092693,32.9,13.8994,-11.97648,18.3474628641,3.2994,-0.99648,3.4465943699,10.6,-10.98,15.2617299151,0.0
2020-06-14 07:30:00,15.69252,-4.31592,16.2752065854,3.15252,-1.01592,3.3121708586,12.54,-3.3,12.9669425849,32.92,14.97252,-11.83592,19.0857370148,3.15252,-1.01592,3.3121708586,11.82,-10.82,16.0245062326,0.0
2020-06-14 08:00:00,17.436,-4.36632,17.9743941857,0.306,0.19368000000000002,0.3621435384,17.13,-4.5600000000000005,17.7265478873,33.07,16.596,-11.92632,20.4368374447,0.306,0.19368000000000002,0.3621435384,16.29,-12.12,20.3041498221,0.0
2020-06-14 08:30:00,18.30028,-4.03888,18.7406723394,1.79028,-0.12888000000000002,1.7949129597,16.51,-3.91,16.9666791094,32.87,17.48028,-11.53888,20.9453083179,1.79028,-0.12888000000000002,1.7949129597,15.69,-11.41,19.4001082471,0.0
2020-06-14 09:00:00,20.45764,-3.82592,20.8123208272,1.36764,0.15408000000000002,1.3762920533,19.09,-3.98,19.5004743532,33.02,19.56764,-11.38592,22.6391631784,1.36764,0.15408000000000002,1.3762920533,18.2,-11.54,21.5502111359,0.0
2020-06-14 09:30:00,21.61004,-3.20684,21.8466851396,2.30004,0.08316000000000001,2.301542871,19.31,-3.29,19.5882668963,32.87,20.72004,-10.72684,23.3320627889,2.30004,0.08316000000000001,2.301542871,18.42,-10.81,21.357726939,0.0
2020-06-14 10:00:00,22.75512,-2.95248,22.945862903,4.96512,-0.76248,5.0233248317,17.79,-2.19,17.9242907809,32.91,21.91512,-10.50248,24.3017400769,4.96512,-0.76248,5.0233248317,16.95,-9.74,19.5491713379,0.0
2020-06-14 10:30:00,25.38976,-2.54976,25.5174683093,3.83976,0.66024,3.8961100748,21.55,-3.21,21.7877626203,32.91,24.42976,-10.05976,26.4199156871,3.83976,0.66024,3.8961100748,20.59,-10.72,23.2134982284,0.0
2020-06-14 11:00:00,26.48776,-2.22812,26.5813082551,4.12776,0.55188,4.1644896629,22.36,-2.7800000000000002,22.5321548015,32.85,25.51776,-9.73812,27.3127636198,4.12776,0.55188,4.1644896629,21.39,-10.29,23.7363897845,0.0
2020-06-14 11:30:00,27.44052,-1.9515600000000002,27.5098295942,4.79052,0.47844000000000003,4.8143521583,22.65,-2.43,22.7799780509,32.85,26.47052,-9.46156,28.1106660665,4.79052,0.47844000000000003,4.8143521583,21.68,-9.94,23.8500733751,0.0
2020-06-14 12:00:00,28.1808,-1.6598000000000002,28.2296373459,4.5108,0.3402,4.5236105801,23.67,-2.0,23.7543448657,32.79,27.1708,-9.1798,28.6796286705,4.5108,0.3402,4.5236105801,22.66,-9.52,24.5785678997,0.0
2020-06-14 12:30:00,28.76528,-1.4812400000000001,28.8033922554,4.98528,0.15876,4.9878072753,23.78,-1.6400000000000001,23.8364846401,32.82,27.76528,-9.01124,29.1909783977,4.98528,0.15876,4.9878072753,22.78,-9.17,24.5564105683,0.0
2020-06-14 13:00:00,28.04656,-1.51648,28.0875281829,5.4165600000000005,0.35352000000000006,5.4280842499,22.63,-1.87,22.707131038500002,33.05,27.06656,-9.11648,28.5606176023,5.4165600000000005,0.35352000000000006,5.4280842499,21.65,-9.47,23.6305607212,0.0
2020-06-14 13:30:00,26.6882,-1.77644,26.7472570241,3.0582,0.31356,3.0742327683,23.63,-2.09,23.7222469425,33.14,25.6782,-9.44644,27.3606502831,3.0582,0.31356,3.0742327683,22.62,-9.76,24.6357869775,0.0
2020-06-14 14:00:00,25.28316,-2.00544,25.36257024,2.9631600000000002,0.21456000000000003,2.9709179018,22.32,-2.22,22.4301315199,33.22,24.31316,-9.69544,26.1750130082,2.9631600000000002,0.21456000000000003,2.9709179018,21.35,-9.91,23.5378546176,0.0
2020-06-14 14:30:00,24.5074,-2.18448,24.6045647722,2.9574,0.24552000000000002,2.9675738964000002,21.55,-2.43,21.6865718822,33.35,23.5374,-9.91448,25.5402841102,2.9574,0.24552000000000002,2.9675738964000002,20.58,-10.16,22.9512962597,0.0
2020-06-14 15:00:00,23.90932,-2.36996,24.0264914889,2.83932,0.41004,2.8687751505,21.07,-2.7800000000000002,21.2526068989,33.27,22.96932,-10.05996,25.0757344152,2.83932,0.41004,2.8687751505,20.13,-10.47,22.6900374614,0.0
2020-06-14 15:30:00,23.735,-2.40708,23.8567445207,2.475,0.05292,2.4755656983,21.26,-2.46,21.4018503873,33.32,22.785,-10.13708,24.9382560723,2.475,0.05292,2.4755656983,20.31,-10.19,22.7229443515,0.0
2020-06-14 16:00:00,23.34752,-1.33732,23.3857887387,3.01752,-0.15732000000000002,3.0216181977,20.33,-1.18,20.3642161646,33.19,22.42752,-9.03732,24.1798843284,3.01752,-0.15732000000000002,3.0216181977,19.41,-8.88,21.3448471534,0.0
2020-06-14 16:30:00,23.57112,-1.33244,23.6087503779,3.02112,-0.17244,3.026037278,20.55,-1.16,20.5827136209,33.08,22.65112,-8.99244,24.3708271178,3.02112,-0.17244,3.026037278,19.63,-8.82,21.5204391219,0.0
2020-06-14 17:00:00,23.7204,-1.29356,23.7556450898,3.2904,-0.40356000000000003,3.3150554797,20.43,-0.89,20.4493765186,32.95,22.8004,-8.89356,24.4735295704,3.2904,-0.40356000000000003,3.3150554797,19.51,-8.49,21.2772225631,0.0
2020-06-14 17:30:00,23.20596,-1.2058,23.2372660432,5.11596,-1.0458,5.2217568271,18.09,-0.16,18.0907075594,32.8,22.35596,-8.7558,24.0094352529,5.11596,-1.0458,5.2217568271,17.24,-7.71,18.8854891385,0.0
2020-06-14 18:00:00,24.62484,-1.11732,24.6501754356,6.50484,-0.42732000000000003,6.5188607753,18.12,-0.6900000000000001,18.1331326582,32.87,23.77484,-8.68732,25.3123002868,6.50484,-0.42732000000000003,6.5188607753,17.27,-8.26,19.1436804194,0.0
2020-06-14 18:30:00,25.8654,-1.2286,25.8945626555,5.3154,0.0414,5.3155612234,20.55,-1.27,20.5892059099,32.87,24.9454,-8.7886,26.4482980761,5.3154,0.0414,5.3155612234,19.63,-8.83,21.524539484,0.0
2020-06-14 19:00:00,26.10808,-1.36564,26.1437719906,4.43808,0.14436000000000002,4.44042722,21.67,-1.51,21.7225458913,32.9,25.15808,-8.92564,26.6944945391,4.43808,0.14436000000000002,4.44042722,20.72,-9.07,22.6182072676,0.0
2020-06-14 19:30:00,25.38684,-1.41728,25.4263707159,4.32684,-0.01728,4.3268745052,21.06,-1.4,21.1064824165,32.92,24.46684,-8.98728,26.0652539098,4.32684,-0.01728,4.3268745052,20.14,-8.97,22.0472333865,0.0
2020-06-14 20:00:00,25.5712,-1.46984,25.6134085796,3.7512,0.29016000000000003,3.7624053829,21.82,-1.76,21.890865675,33.05,24.6012,-9.08984,26.2267846421,3.7512,0.29016000000000003,3.7624053829,20.85,-9.38,22.8627841699,0.0
2020-06-14 20:30:00,25.74492,-1.6127600000000002,25.7953852583,3.63492,0.23724,3.6426537337,22.11,-1.85,22.1872621114,33.03,24.78492,-9.23276,26.448745086,3.63492,0.23724,3.6426537337,21.15,-9.47,23.1733338128,0.0
2020-06-14 21:00:00,25.10884,-1.90592,25.1810718039,3.67884,0.24408000000000002,3.6869280969,21.43,-2.15,21.5375811084,32.75,24.15884,-9.38592,25.9180447641,3.67884,0.24408000000000002,3.6869280969,20.48,-9.63,22.6311135387,0.0
2020-06-14 21:30:00,24.61364,-1.97152,24.6924718317,3.38364,0.5284800000000001,3.4246621381,21.23,-2.5,21.3766905764,32.73,23.68364,-9.43152,25.4925160226,3.38364,0.5284800000000001,3.4246621381,20.3,-9.96,22.6117580033,0.0
2020-06-14 22:00:00,24.35208,-2.14976,24.446784418100002,3.05208,0.66024,3.1226766057,21.3,-2.81,21.4845549174,32.73,23.41208,-9.59976,25.30377209,3.05208,0.66024,3.1226766057,20.36,-10.26,22.7990613842,0.0
2020-06-14 22:30:00,23.38576,-4.46024,23.8072995452,0.45576000000000005,0.23976000000000003,0.5149777036000001,22.93,-4.7,23.4067276654,32.81,22.38576,-11.90024,25.3522772712,0.45576000000000005,0.23976000000000003,0.5149777036000001,21.93,-12.14,25.0660028724,0.0
2020-06-14 23:00:00,21.76328,-5.2296,22.3827851823,0.5032800000000001,-0.0396,0.5048355360000001,21.26,-5.19,21.8843254408,32.94,20.80328,-12.7196,24.3836970724,0.5032800000000001,-0.0396,0.5048355360000001,20.3,-12.68,23.9347529755,0.0
2020-06-14 23:30:00,20.07976,-5.52888,20.8270323309,0.5997600000000001,-0.12888000000000002,0.6134509858,19.48,-5.4,20.2146085789,33.03,19.17976,-13.04888,23.1977684899,0.5997600000000001,-0.12888000000000002,0.6134509858,18.58,-12.92,22.630572242,0.0
2020-06-15 00:00:00,18.79324,-5.20752,19.5013880082,0.36324,0.042480000000000004,0.3657155288,18.43,-5.25,19.1631782333,33.09,17.913240000000002,-12.62752,21.9166244812,0.36324,0.042480000000000004,0.3657155288,17.55,-12.67,21.6455861551,0.0
2020-06-15 00:30:00,17.73304,-3.822,18.1402423259,0.47304,0.018000000000000002,0.4733823419,17.26,-3.84,17.6820021491,32.56,16.91304,-11.032,20.1929677373,0.47304,0.018000000000000002,0.4733823419,16.44,-11.05,19.8084855554,0.0
2020-06-15 01:00:00,16.88372,-4.01088,17.3535921184,0.42372000000000004,0.06912,0.429320641,16.46,-4.08,16.9581248963,32.71,16.09372,-11.26088,19.6421801695,0.42372000000000004,0.06912,0.429320641,15.67,-11.33,19.3369542586,0.0
2020-06-15 01:30:00,16.4176,-4.0354,16.9062722952,0.057600000000000005,0.5346000000000001,0.5376940766,16.36,-4.57,16.9863033059,32.76,15.6276,-11.3054,19.2881816385,0.057600000000000005,0.5346000000000001,0.5376940766,15.57,-11.84,19.5604319993,0.0
2020-06-15 02:00:00,15.9778,-4.0492,16.4829036726,0.0378,0.5508000000000001,0.5520955352,15.94,-4.6,16.5904671423,32.79,15.1878,-11.3492,18.9597892784,0.0378,0.5508000000000001,0.5520955352,15.15,-11.9,19.2647995058,0.0
2020-06-15 02:30:00,15.53064,-4.06496,16.0538057361,0.26064000000000004,0.18504,0.3196451332,15.27,-4.25,15.8504069348,32.84,14.77064,-11.36496,18.6369021517,0.26064000000000004,0.18504,0.3196451332,14.51,-11.55,18.5456895261,0.0
2020-06-15 03:00:00,15.03828,-4.01748,15.5656676988,0.6382800000000001,-0.17748000000000003,0.6624956670000001,14.4,-3.84,14.9032077084,32.79,14.28828,-11.31748,18.2274600235,0.6382800000000001,-0.17748000000000003,0.6624956670000001,13.65,-11.14,17.6187996186,0.0
2020-06-15 03:30:00,14.91708,-3.96808,15.4358328124,0.57708,-0.11808,0.589036682,14.34,-3.85,14.8478314915,32.81,14.16708,-11.28808,18.1142735381,0.57708,-0.11808,0.589036682,13.59,-11.17,17.5913899394,0.0
2020-06-15 04:00:00,14.36548,-3.8734,14.8785161623,2.35548,-0.8334,2.4985679079,12.01,-3.04,12.3887731435,32.94,13.68548,-11.2434,17.7117589863,2.35548,-0.8334,2.4985679079,11.33,-10.41,15.3862601044,0.0
2020-06-15 04:30:00,14.99964,-3.83744,15.4827370282,0.44964000000000004,0.05256,0.4527015388,14.55,-3.89,15.0610291813,33.11,14.23964,-11.27744,18.1644708231,0.44964000000000004,0.05256,0.4527015388,13.79,-11.33,17.8474928211,0.0
2020-06-15 05:00:00,14.8474,-3.75996,15.316089121,0.6174000000000001,-0.03996,0.6186918147,14.23,-3.7199999999999998,14.708205193,33.03,14.1074,-11.16996,17.9940751683,0.6174000000000001,-0.03996,0.6186918147,13.49,-11.13,17.4887678239,0.0
2020-06-15 05:30:00,14.66472,-3.57668,15.0945901733,3.56472,-0.52668,3.6034178915,11.1,-3.05,11.5114073857,32.9,14.00472,-10.93668,17.7691629432,3.56472,-0.52668,3.6034178915,10.44,-10.41,14.743191649,0.0
2020-06-15 06:00:00,16.1486,-3.55252,16.5347416161,0.49860000000000004,0.62748,0.8014568675,15.65,-4.18,16.1986079649,33.02,15.3686,-10.96252,18.8777835222,0.49860000000000004,0.62748,0.8014568675,14.87,-11.59,18.8532490569,0.0
2020-06-15 06:30:00,18.22424,-2.9782,18.4659849133,1.25424,0.7218,1.4471051163,16.97,-3.7,17.3686758275,32.82,17.40424,-10.2982,20.2227716502,1.25424,0.7218,1.4471051163,16.15,-11.02,19.551544696,0.0
2020-06-15 07:00:00,19.50188,-2.13356,19.6182415575,5.32188,0.22644000000000003,5.3266952051,14.18,-2.36,14.375047826,32.69,18.77188,-9.42356,21.0044509999,5.32188,0.22644000000000003,5.3266952051,13.45,-9.65,16.5537004926,0.0
2020-06-15 07:30:00,20.8158,-3.78612,21.1573210567,6.8058,-0.27612000000000003,6.8113989675,14.01,-3.51,14.4429983037,32.47,20.0958,-10.926120000000001,22.8740306001,6.8058,-0.27612000000000003,6.8113989675,13.29,-10.65,17.0307545341,0.0
2020-06-15 08:00:00,22.75488,-4.48848,23.1933399174,5.92488,-0.16848000000000002,5.9272749662,16.83,-4.32,17.3755949538,32.56,22.12488,-8.49848,23.7009383216,5.92488,-0.16848000000000002,5.9272749662,16.2,-8.33,18.216171387,0.0
2020-06-15 08:30:00,25.22012,-5.50616,25.8141870056,5.64012,0.21384000000000003,5.6441723184,19.58,-5.72,20.3984018982,32.87,24.93012,-4.3761600000000005,25.3112950984,5.64012,0.21384000000000003,5.6441723184,19.29,-4.59,19.8285702964,0.0
2020-06-15 09:00:00,25.9288,-4.8483600000000004,26.3781967566,5.1588,0.52164,5.1851061445,20.77,-5.37,21.4529671607,32.75,25.6388,-3.75836,25.9128025372,5.1588,0.52164,5.1851061445,20.48,-4.28,20.9224472756,0.0
2020-06-15 09:30:00,26.32556,-4.23744,26.6644146207,5.87556,0.23256000000000002,5.8801606668,20.45,-4.47,20.9328306734,32.75,26.02556,-3.14744,26.2151893349,5.87556,0.23256000000000002,5.8801606668,20.15,-3.38,20.4315173201,0.0
2020-06-15 10:00:00,26.50696,-4.12324,26.8257345946,5.55696,0.35676,5.5684003214,20.95,-4.48,21.4236528165,32.91,26.20696,-3.02324,26.3807644419,5.55696,0.35676,5.5684003214,20.65,-3.38,20.9247915163,0.0
2020-06-15 10:30:00,27.3456,-4.36568,27.6918941429,5.5656,0.36432000000000003,5.5775113108,21.78,-4.73,22.2876939139,32.88,27.0556,-3.25568,27.2507787709,5.5656,0.36432000000000003,5.5775113108,21.49,-3.62,21.7927625601,0.0
2020-06-15 11:00:00,27.1108,-4.10656,27.420053093900002,5.7708,0.25344,5.7763625642,21.34,-4.36,21.7808447954,32.79,26.8208,-3.01656,26.9899045362,5.7708,0.25344,5.7763625642,21.05,-3.27,21.3024740347,0.0
2020-06-15 11:30:00,27.16624,-3.96676,27.4543217114,6.36624,0.0032400000000000003,6.3662408245,20.8,-3.9699999999999998,21.1754787431,32.68,26.86624,-2.88676,27.0208851638,6.36624,0.0032400000000000003,6.3662408245,20.5,-2.89,20.7027075524,0.0
2020-06-15 12:00:00,26.93516,-3.948,27.2229599461,6.45516,0.162,6.4571924724,20.48,-4.11,20.8883340647,32.68,26.65516,-2.858,26.8079413351,6.45516,0.162,6.4571924724,20.2,-3.02,20.42450489,0.0
2020-06-15 12:30:00,27.69992,-4.02732,27.9911570748,6.28992,0.29268000000000005,6.2967257514,21.41,-4.32,21.8414857553,32.65,27.39992,-2.94732,27.5579808983,6.28992,0.29268000000000005,6.2967257514,21.11,-3.24,21.3571931676,0.0
2020-06-15 13:00:00,27.18824,-4.46612,27.5526155229,3.46824,0.17388,3.4725959961,23.72,-4.64,24.169567642,32.65,26.86824,-3.38612,27.0807704719,3.46824,0.17388,3.4725959961,23.4,-3.56,23.6692543186,0.0
2020-06-15 13:30:00,25.89448,-4.68468,26.3148308217,3.08448,0.17532,3.0894585242,22.81,-4.86,23.322000343,32.7,25.60448,-3.60468,25.8569741844,3.08448,0.17532,3.0894585242,22.52,-3.7800000000000002,22.8350344865,0.0
2020-06-15 14:00:00,25.27316,-4.5711200000000005,25.6832193161,3.68316,0.12888000000000002,3.6854141748,21.59,-4.7,22.0956579445,32.7,24.97316,-3.48112,25.2146171266,3.68316,0.12888000000000002,3.6854141748,21.29,-3.61,21.5938926551,0.0
2020-06-15 14:30:00,23.69856,-4.3479600000000005,24.0941175857,3.50856,0.032040000000000006,3.5087062908,20.19,-4.38,20.6596345563,32.73,23.40856,-3.25796,23.6341910087,3.50856,0.032040000000000006,3.5087062908,19.9,-3.29,20.1701289039,0.0
2020-06-15 15:00:00,23.97824,-4.6106,24.4174860675,2.92824,0.1494,2.9320487475,21.05,-4.76,21.5814758531,32.85,23.67824,-3.5006,23.935606319,2.92824,0.1494,2.9320487475,20.75,-3.65,21.0685784997,0.0
2020-06-15 15:30:00,23.03204,-4.84632,23.5363906346,6.69204,-1.15632,6.7912057327,16.34,-3.69,16.7514685923,32.88,22.78204,-3.7263200000000003,23.0847743611,6.69204,-1.15632,6.7912057327,16.09,-2.5700000000000003,16.2939559346,0.0
2020-06-15 16:00:00,23.07272,-5.0548,23.6199367323,4.39272,-0.24480000000000002,4.399535889,18.68,-4.8100000000000005,19.2893364323,33.01,22.80272,-3.9448,23.1414236044,4.39272,-0.24480000000000002,4.399535889,18.41,-3.7,18.7781282347,0.0
2020-06-15 16:30:00,25.55424,-5.5774,26.1558133641,5.21424,0.4626,5.2347203877,20.34,-6.04,21.2178509751,33.06,25.24424,-4.4374,25.6312733187,5.21424,0.4626,5.2347203877,20.03,-4.9,20.62064257,0.0
2020-06-15 17:00:00,27.85284,-3.99728,28.1382114475,11.02284,1.6027200000000001,11.1387482719,16.83,-5.6,17.7372179329,33.08,27.59284,-2.84728,27.7393551234,11.02284,1.6027200000000001,11.1387482719,16.57,-4.45,17.157138456,0.0
2020-06-15 17:30:00,27.2128,-4.61692,27.6016744805,6.1128,0.7930800000000001,6.1640327486,21.1,-5.41,21.7825182199,33.01,26.9128,-3.4969200000000003,27.1390356005,6.1128,0.7930800000000001,6.1640327486,20.8,-4.29,21.2377988502,0.0
2020-06-15 18:00:00,29.68492,-3.8712,29.936276736499998,10.38492,1.5588000000000002,10.5012580602,19.3,-5.43,20.0493117089,33.01,29.40492,-2.7412,29.5324143552,10.38492,1.5588000000000002,10.5012580602,19.02,-4.3,19.5000102564,0.0
2020-06-15 18:30:00,30.23896,-4.02864,30.506141056,10.39896,1.43136,10.4970072178,19.84,-5.46,20.577589752,33.04,29.93896,-2.90864,30.0799187587,10.39896,1.43136,10.4970072178,19.54,-4.34,20.0161734605,0.0
2020-06-15 19:00:00,29.50936,-4.1884,29.8051173822,10.17936,1.2816,10.2597206867,19.33,-5.47,20.0890467668,33.01,29.23936,-3.0584,29.3988772536,10.17936,1.2816,10.2597206867,19.06,-4.34,19.5478694491,0.0
2020-06-15 19:30:00,28.91896,-4.21384,29.2243510626,9.67896,1.4961600000000002,9.7939145099,19.24,-5.71,20.0694220146,32.87,28.62896,-3.09384,28.7956454456,9.67896,1.4961600000000002,9.7939145099,18.95,-4.59,19.4979639963,0.0
2020-06-15 20:00:00,28.53928,-4.09204,28.831151456,9.35928,1.49796,9.4783968201,19.18,-5.59,19.9780004004,32.75,28.26928,-2.98204,28.4261280212,9.35928,1.49796,9.4783968201,18.91,-4.48,19.4334376784,0.0
2020-06-15 20:30:00,27.02312,-5.30012,27.5379789845,4.17312,0.65988,4.2249700767,22.85,-5.96,23.6144891963,32.84,26.70312,-4.20012,27.031419233,4.17312,0.65988,4.2249700767,22.53,-4.86,23.0482211895,0.0
2020-06-15 21:00:00,25.79352,-5.60812,26.3961490359,1.88352,0.7318800000000001,2.0207166859,23.91,-6.34,24.7362830676,32.79,25.48352,-4.50812,25.8791989351,1.88352,0.7318800000000001,2.0207166859,23.6,-5.24,24.1747306086,0.0
2020-06-15 21:30:00,26.59476,-5.25112,27.1082186931,5.59476,1.83888,5.889212096,21.0,-7.09,22.1645685724,32.85,26.29476,-4.13112,26.6172980581,5.59476,1.83888,5.889212096,20.7,-5.97,21.5436974542,0.0
2020-06-15 22:00:00,24.47912,-6.2436,25.2628156969,0.60912,0.9864,1.1593153731,23.87,-7.23,24.9409262057,32.8,24.15912,-5.1336,24.6985207681,0.60912,0.9864,1.1593153731,23.55,-6.12,24.3322193809,0.0
2020-06-15 22:30:00,24.22972,-6.62132,25.1181450314,0.009720000000000001,0.77868,0.7787406634,24.22,-7.4,25.3252522199,32.84,23.91972,-5.52132,24.5486859001,0.009720000000000001,0.77868,0.7787406634,23.91,-6.3,24.7260611501,0.0
2020-06-15 23:00:00,23.1216,-6.88964,24.1262414373,0.0216,0.7203600000000001,0.7206837653,23.1,-7.61,24.3212273539,32.89,22.8116,-5.76964,23.5299349827,0.0216,0.7203600000000001,0.7206837653,22.79,-6.49,23.6960798446,0.0
2020-06-15 23:30:00,21.42772,-7.132,22.5834587342,0.02772,0.738,0.7385204116,21.4,-7.87,22.8012477729,33.01,21.12772,-5.992,21.9609794044,0.02772,0.738,0.7385204116,21.1,-6.73,22.1473000612,0.0
2020-06-16 00:00:00,19.65308,-7.55556,21.0554040664,0.07308,0.78444,0.7878367851,19.58,-8.34,21.2821991345,33.22,19.35308,-6.39556,20.3824653367,0.07308,0.78444,0.7878367851,19.28,-7.18,20.5735461212,0.0
2020-06-16 00:30:00,18.04704,-5.656,18.9125881032,0.07704000000000001,0.774,0.7778246342,17.97,-6.43,19.0857486099,32.67,17.32704,-11.306,20.6894164046,0.07704000000000001,0.774,0.7778246342,17.25,-12.08,21.0591761472,0.0
2020-06-16 01:00:00,17.29924,-5.22184,18.0701775742,0.039240000000000004,0.7581600000000001,0.7591747909000001,17.26,-5.98,18.2665815083,32.52,16.47924,-12.34184,20.588500809,0.039240000000000004,0.7581600000000001,0.7591747909000001,16.44,-13.1,21.0210275677,0.0
2020-06-16 01:30:00,16.67212,-5.27284,17.4860637926,0.042120000000000005,0.7671600000000001,0.7683154040000001,16.63,-6.04,17.6928940538,32.52,15.88212,-12.40284,20.1512326114,0.042120000000000005,0.7671600000000001,0.7683154040000001,15.84,-13.17,20.5998665044,0.0
2020-06-16 02:00:00,16.39736,-5.24672,17.2163145222,0.027360000000000002,0.7732800000000001,0.7737638710000001,16.37,-6.02,17.4418261659,32.6,15.59736,-12.41672,19.9362126425,0.027360000000000002,0.7732800000000001,0.7737638710000001,15.57,-13.19,20.4059060078,0.0
2020-06-16 02:30:00,16.07664,-5.29768,16.92701294,0.02664,0.65232,0.6528637469,16.05,-5.95,17.1173888196,32.58,15.28664,-12.44768,19.7136019,0.02664,0.65232,0.6528637469,15.26,-13.1,20.1116284771,0.0
2020-06-16 03:00:00,15.71908,-5.31024,16.5918089702,0.019080000000000003,0.68976,0.6900238431,15.7,-6.0,16.8074388293,32.66,14.94908,-12.50024,19.486687581600002,0.019080000000000003,0.68976,0.6900238431,14.93,-13.19,19.921872402,0.0
2020-06-16 03:30:00,15.66432,-5.17276,16.4963137422,0.00432,0.6872400000000001,0.6872535777000001,15.66,-5.86,16.7205023848,32.66,14.88432,-12.37276,19.3553137892,0.00432,0.6872400000000001,0.6872535777000001,14.88,-13.06,19.7984342815,0.0
2020-06-16 04:00:00,15.58612,-5.20276,16.4315503916,0.0061200000000000004,0.77724,0.7772640941000001,15.58,-5.98,16.6882233926,32.76,14.80612,-12.44276,19.340203356499998,0.0061200000000000004,0.77724,0.7772640941000001,14.8,-13.22,19.8446063201,0.0
2020-06-16 04:30:00,15.9126,-4.957,16.6668139655,0.0126,0.6930000000000001,0.6931145360000001,15.9,-5.65,16.87401849,32.76,15.1226,-12.207,19.4346052124,0.0126,0.6930000000000001,0.6931145360000001,15.11,-12.9,19.867614351,0.0
2020-06-16 05:00:00,15.85592,-4.90444,16.5971000708,0.025920000000000002,0.7455600000000001,0.7460104289,15.83,-5.65,16.8080754401,32.71,15.08592,-12.12444,19.3542508912,0.025920000000000002,0.7455600000000001,0.7460104289,15.06,-12.87,19.8101110547,0.0
2020-06-16 05:30:00,15.41944,-4.62016,16.0967390592,2.80944,-0.47016,2.8485090028,12.61,-4.15,13.2753380371,32.62,14.72944,-11.81016,18.8795201724,2.80944,-0.47016,2.8485090028,11.92,-11.34,16.4524162359,0.0
2020-06-16 06:00:00,16.72732,-4.5404,17.3325839546,0.15732000000000002,0.3996,0.4294528407,16.57,-4.94,17.2907055958,32.8,15.91732,-11.8104,19.8203588298,0.15732000000000002,0.3996,0.4294528407,15.76,-12.21,19.936441508,0.0
2020-06-16 06:30:00,18.2626,-3.91696,18.6779317485,2.0826000000000002,-0.42696000000000006,2.125915709,16.18,-3.49,16.5521146685,32.59,17.4726,-11.11696,20.7093831487,2.0826000000000002,-0.42696000000000006,2.125915709,15.39,-10.69,18.738415087699998,0.0
2020-06-16 07:00:00,19.8944,-3.68536,20.232870031,0.2844,0.49464,0.5705717217,19.61,-4.18,20.0505486209,32.41,19.0144,-10.81536,21.8750867264,0.2844,0.49464,0.5705717217,18.73,-11.31,21.8798765993,0.0
2020-06-16 07:30:00,21.66012,-3.09156,21.8796376032,0.33012,0.5684400000000001,0.6573456077000001,21.33,-3.66,21.6417305223,32.32,20.74012,-10.19156,23.1088829857,0.33012,0.5684400000000001,0.6573456077000001,20.41,-10.76,23.0726179702,0.0
2020-06-16 08:00:00,22.90164,-3.03056,23.1012858647,0.6116400000000001,0.55944,0.8289008404,22.29,-3.59,22.5772496111,32.34,22.10164,-8.32056,23.6159736069,0.6116400000000001,0.55944,0.8289008404,21.49,-8.88,23.2524084774,0.0
2020-06-16 08:30:00,24.67172,-4.479,25.0749917001,2.96172,0.711,3.0458670947,21.71,-5.19,22.3217427635,32.89,24.37172,-3.3689999999999998,24.603473266199998,2.96172,0.711,3.0458670947,21.41,-4.08,21.7952861876,0.0
2020-06-16 09:00:00,25.98712,-4.08584,26.3063584405,4.40712,0.61416,4.4497077657,21.58,-4.7,22.0858868964,32.84,25.67712,-2.9958400000000003,25.8512968495,4.40712,0.61416,4.4497077657,21.27,-3.61,21.5741743759,0.0
2020-06-16 09:30:00,26.4832,-3.31712,26.6901323963,4.9932,0.54288,5.022625303,21.49,-3.86,21.8339116972,32.81,26.1832,-2.22712,26.2777477295,4.9932,0.54288,5.022625303,21.19,-2.77,21.3702831053,0.0
2020-06-16 10:00:00,27.35088,-3.37196,27.5579525911,5.24088,0.5180400000000001,5.2664208544,22.11,-3.89,22.4495924239,32.77,27.05088,-2.3019600000000002,27.1486487438,5.24088,0.5180400000000001,5.2664208544,21.81,-2.8200000000000003,21.9915551974,0.0
2020-06-16 10:30:00,27.2738,-3.09752,27.4491310717,4.8438,0.58248,4.8786966897,22.43,-3.68,22.7298768144,32.74,26.9638,-2.00752,27.0384290777,4.8438,0.58248,4.8786966897,22.12,-2.59,22.2711135779,0.0
2020-06-16 11:00:00,27.18008,-2.90084,27.3344402085,5.32008,0.47916000000000003,5.3416145042,21.86,-3.38,22.1197649174,32.74,26.88008,-1.83084,26.9423583955,5.32008,0.47916000000000003,5.3416145042,21.56,-2.31,21.6833968741,0.0
2020-06-16 11:30:00,27.50576,-2.87568,27.6556751615,5.49576,0.45432000000000006,5.5145067449,22.01,-3.33,22.2604806776,32.71,27.20576,-1.79568,27.264956333,5.49576,0.45432000000000006,5.5145067449,21.71,-2.25,21.826282322,0.0
2020-06-16 12:00:00,27.36292,-2.65064,27.49100368,5.90292,0.27936,5.9095267607,21.46,-2.93,21.6590973958,32.88,27.06292,-1.57064,27.1084589923,5.90292,0.27936,5.9095267607,21.16,-1.85,21.2407179728,0.0
2020-06-16 12:30:00,28.58872,-2.57164,28.704150284,5.77872,0.28836,5.7859101555,22.81,-2.86,22.9885993484,32.9,28.27872,-1.48164,28.3175080459,5.77872,0.28836,5.7859101555,22.5,-1.77,22.5695126221,0.0
2020-06-16 13:00:00,28.51556,-2.75816,28.6486406082,5.87556,0.32184,5.8843679609,22.64,-3.08,22.8485448114,32.99,28.19556,-1.66816,28.2448643385,5.87556,0.32184,5.8843679609,22.32,-1.99,22.4085363199,0.0
2020-06-16 13:30:00,27.1664,-3.12756,27.345839181,5.1264,0.53244,5.1539760684,22.04,-3.66,22.3418262459,33.03,26.8764,-2.02756,26.9527712214,5.1264,0.53244,5.1539760684,21.75,-2.56,21.900139269,0.0
2020-06-16 14:00:00,26.87996,-3.20464,27.0703152389,3.18996,0.40536000000000005,3.215612155,23.69,-3.61,23.9634763755,33.0,26.55996,-2.10464,26.6432164862,3.18996,0.40536000000000005,3.215612155,23.37,-2.51,23.5044038427,0.0
2020-06-16 14:30:00,26.73064,-3.23568,26.9257634965,2.42064,0.09432,2.4224768878000003,24.31,-3.33,24.5370128581,32.98,26.41064,-2.15568,26.4984690402,2.42064,0.09432,2.4224768878000003,23.99,-2.25,24.0952816958,0.0
2020-06-16 15:00:00,26.443,-3.4206,26.6633222491,2.673,-0.3906,2.7013880432,23.77,-3.03,23.9623412879,33.03,26.113,-2.3205999999999998,26.2159103096,2.673,-0.3906,2.7013880432,23.44,-1.9300000000000002,23.519321844,0.0
2020-06-16 15:30:00,26.40084,-3.78632,26.6709687085,2.5808400000000002,-0.34632,2.6039724745,23.82,-3.44,24.0671144926,33.03,26.08084,-2.6863200000000003,26.2188201536,2.5808400000000002,-0.34632,2.6039724745,23.5,-2.34,23.6162147687,0.0
2020-06-16 16:00:00,26.1218,-3.9119200000000003,26.4130943535,1.8918,-0.33192000000000005,1.9206973021,24.23,-3.58,24.4930459519,33.07,25.8018,-2.81192,25.9545714148,1.8918,-0.33192000000000005,1.9206973021,23.91,-2.48,24.0382715685,0.0
2020-06-16 16:30:00,26.95572,-4.46092,27.3223470435,1.4857200000000002,-0.07092000000000001,1.4874116998,25.47,-4.39,25.8455605472,33.18,26.63572,-3.35092,26.8456746007,1.4857200000000002,-0.07092000000000001,1.4874116998,25.15,-3.2800000000000002,25.3629828687,0.0
2020-06-16 17:00:00,28.05368,-4.66632,28.439119253,1.00368,0.28368000000000004,1.0429994654,27.05,-4.95,27.499181806,33.28,27.71368,-3.53632,27.9383896867,1.00368,0.28368000000000004,1.0429994654,26.71,-3.8200000000000003,26.9817808901,0.0
2020-06-16 17:30:00,26.8708,-4.19596,27.1964330926,0.6408,0.37404000000000004,0.741977467,26.23,-4.57,26.6251347414,33.23,26.5408,-3.08596,26.719603548,0.6408,0.37404000000000004,0.741977467,25.9,-3.46,26.1300899348,0.0
2020-06-16 18:00:00,28.94844,-4.01444,29.2254667533,3.98844,0.5655600000000001,4.028338584,24.96,-4.58,25.3767216165,33.23,28.62844,-2.8944400000000003,28.7743872176,3.98844,0.5655600000000001,4.028338584,24.64,-3.46,24.8817443118,0.0
2020-06-16 18:30:00,28.1594,-4.195,28.4701568903,3.9294000000000002,0.675,3.9869548982,24.23,-4.87,24.714566555,33.13,27.8494,-3.085,28.0197484885,3.9294000000000002,0.675,3.9869548982,23.92,-3.76,24.2137151218,0.0
2020-06-16 19:00:00,25.893720000000002,-4.4562,26.2743687627,0.42372000000000004,0.7038,0.8215065906,25.47,-5.16,25.9874296536,33.09,25.56372,-3.3462,25.7817926971,0.42372000000000004,0.7038,0.8215065906,25.14,-4.05,25.4641336,0.0
2020-06-16 19:30:00,25.17544,-4.546,25.582589689,0.23544,0.594,0.6389585226000001,24.94,-5.14,25.464155199,32.96,24.85544,-3.446,25.0931826119,0.23544,0.594,0.6389585226000001,24.62,-4.04,24.9492685264,0.0
2020-06-16 20:00:00,24.86284,-4.79196,25.3204204844,0.13284,0.6980400000000001,0.7105675951,24.73,-5.49,25.3320547923,32.98,24.55284,-3.69196,24.8288646681,0.13284,0.6980400000000001,0.7105675951,24.42,-4.39,24.8114590462,0.0
2020-06-16 20:30:00,23.69036,-4.79864,24.1714729129,0.09036000000000001,0.7113600000000001,0.7170759926,23.6,-5.51,24.2346879493,32.76,23.38036,-3.70864,23.6726687211,0.09036000000000001,0.7113600000000001,0.7170759926,23.29,-4.42,23.7057060642,0.0
2020-06-16 21:00:00,23.28268,-5.05936,23.8260427178,0.11268,0.71064,0.7195178886,23.17,-5.77,23.8776422622,32.8,22.97268,-3.96936,23.3130831336,0.11268,0.71064,0.7195178886,22.86,-4.68,23.3341380814,0.0
2020-06-16 21:30:00,21.96312,-5.0266,22.5309863897,0.033120000000000004,0.7434000000000001,0.7441374163000001,21.93,-5.77,22.6763709619,32.77,21.66312,-3.9166,22.0143254199,0.033120000000000004,0.7434000000000001,0.7441374163000001,21.63,-4.66,22.1262852734,0.0
2020-06-16 22:00:00,20.9508,-5.125,21.5685336924,2.3508,-0.225,2.3615430633,18.6,-4.9,19.234604233,32.77,20.6808,-4.015,21.0669341301,2.3508,-0.225,2.3615430633,18.33,-3.79,18.7177188781,0.0
2020-06-16 22:30:00,21.24264,-5.50348,21.9439751704,3.39264,-0.6634800000000001,3.4569078495,17.85,-4.84,18.4945424382,32.86,20.96264,-4.39348,21.4180984749,3.39264,-0.6634800000000001,3.4569078495,17.57,-3.73,17.9615645198,0.0
2020-06-16 23:00:00,20.68008,-5.9241600000000005,21.5118892827,0.01008,0.73584,0.7359090379000001,20.67,-6.66,21.7164568933,32.75,20.39008,-4.81416,20.9506920867,0.01008,0.73584,0.7359090379000001,20.38,-5.55,21.1221897539,0.0
2020-06-16 23:30:00,19.26936,-6.06264,20.2005900552,0.00936,0.74736,0.7474186104,19.26,-6.8100000000000005,20.4285021477,32.84,18.97936,-4.94264,19.6123888443,0.00936,0.74736,0.7474186104,18.97,-5.69,19.8049741227,0.0
2020-06-17 00:00:00,17.87972,-6.30264,18.958049959,0.009720000000000001,0.74736,0.7474232054000001,17.87,-7.05,19.210398226,32.91,17.59972,-5.17264,18.3441093719,0.009720000000000001,0.74736,0.7474232054000001,17.59,-5.92,18.559485445500002,0.0
2020-06-17 00:30:00,16.66936,-6.50292,17.8928905249,0.00936,0.7570800000000001,0.757137858,16.66,-7.26,18.1731450223,33.05,16.39936,-5.35292,17.2508771063,0.00936,0.7570800000000001,0.757137858,16.39,-6.11,17.4918323797,0.0
2020-06-17 01:00:00,15.92864,-6.5786,17.2336748899,0.00864,0.7614000000000001,0.7614490197,15.92,-7.34,17.5306018151,33.02,15.66864,-5.4186,16.5791286083,0.00864,0.7614000000000001,0.7614490197,15.66,-6.18,16.8353200148,0.0
2020-06-17 01:30:00,15.36828,-6.5286,16.6975042482,0.008280000000000001,0.7614000000000001,0.7614450199,15.36,-7.29,17.0021675089,33.04,15.08828,-5.3786,16.0182874028,0.008280000000000001,0.7614000000000001,0.7614450199,15.08,-6.14,16.2820760347,0.0
2020-06-17 02:00:00,15.03828,-6.56544,16.4089874079,0.008280000000000001,0.75456,0.7546054280000001,15.03,-7.32,16.7177540358,33.07,14.78828,-5.39544,15.7417914531,0.008280000000000001,0.75456,0.7546054280000001,14.78,-6.15,16.0084633866,0.0
2020-06-17 02:30:00,14.63792,-6.7022,16.0993225561,0.00792,0.7578,0.7578413860000001,14.63,-7.46,16.4221953465,33.1,14.37792,-5.5422,15.4091065402,0.00792,0.7578,0.7578413860000001,14.37,-6.3,15.6903441645,0.0
2020-06-17 03:00:00,14.33756,-6.67292,15.8143443772,0.007560000000000001,0.7570800000000001,0.7571177451000001,14.33,-7.43,16.1416789709,33.13,14.06756,-5.50292,15.1055742321,0.007560000000000001,0.7570800000000001,0.7571177451000001,14.06,-6.26,15.3906205203,0.0
2020-06-17 03:30:00,14.2372,-6.7204,15.7436222008,0.007200000000000001,0.7596,0.7596341225000001,14.23,-7.48,16.076171808,33.15,13.9772,-5.5504,15.0389181792,0.007200000000000001,0.7596,0.7596341225000001,13.97,-6.31,15.3289595211,0.0
2020-06-17 04:00:00,14.1272,-6.72176,15.6448022467,0.007200000000000001,0.76824,0.7682737387,14.12,-7.49,15.9835696889,33.21,13.8772,-5.55176,14.9465286584,0.007200000000000001,0.76824,0.7682737387,13.87,-6.32,15.2420241438,0.0
2020-06-17 04:30:00,14.38684,-6.58356,15.8216442717,0.006840000000000001,0.76644,0.7664705208,14.38,-7.35,16.1495170206,33.29,14.11684,-5.41356,15.1192527414,0.006840000000000001,0.76644,0.7664705208,14.11,-6.18,15.4040416774,0.0
2020-06-17 05:00:00,14.19756,-6.50896,15.6184912919,0.007560000000000001,0.6710400000000001,0.6710825845,14.19,-7.18,15.9030971826,33.22,13.94756,-5.32896,14.9309157333,0.007560000000000001,0.6710400000000001,0.6710825845,13.94,-6.0,15.1764159142,0.0
2020-06-17 05:30:00,14.39684,-6.3658,15.7414234307,0.006840000000000001,0.5742,0.5742407384,14.39,-6.94,15.9760977714,33.27,14.13684,-5.1958,15.061426985,0.006840000000000001,0.5742,0.5742407384,14.13,-5.77,15.2626930782,0.0
2020-06-17 06:00:00,15.16816,-5.5984,16.1683382061,0.038160000000000006,0.5616,0.5628949685,15.13,-6.16,16.3359266649,33.36,14.89816,-4.4284,15.5423903549,0.038160000000000006,0.5616,0.5628949685,14.86,-4.99,15.6754489569,0.0
2020-06-17 06:30:00,16.61912,-4.78748,17.2949447621,0.06912,0.6325200000000001,0.6362854114000001,16.55,-5.42,17.4149045361,33.32,16.35912,-3.63748,16.7586415895,0.06912,0.6325200000000001,0.6362854114000001,16.29,-4.27,16.8403384764,0.0
2020-06-17 07:00:00,18.11932,-4.39724,18.6452534678,0.13932,0.66276,0.6772450664,17.98,-5.06,18.6784367654,33.41,17.83932,-3.24724,18.1324544858,0.13932,0.66276,0.6772450664,17.7,-3.91,18.1267233663,0.0
2020-06-17 07:30:00,19.76332,-4.74744,20.3255259213,0.28332,0.5925600000000001,0.6568086297,19.48,-5.34,20.1986633221,32.91,19.52332,-3.11744,19.7706463217,0.28332,0.5925600000000001,0.6568086297,19.24,-3.71,19.5944303311,0.0
2020-06-17 08:00:00,20.35416,-4.11464,20.765887692,3.13416,-0.40464000000000006,3.1601728489,17.22,-3.71,17.615121345,32.68,20.15416,-2.59464,20.3204902016,3.13416,-0.40464000000000006,3.1601728489,17.02,-2.19,17.1603175961,0.0
2020-06-17 08:30:00,21.97384,-3.60564,22.2676959777,0.84384,0.50436,0.9830793229,21.13,-4.11,21.5260075258,32.7,21.71384,-2.09564,21.8147325117,0.84384,0.50436,0.9830793229,20.87,-2.6,21.0313313891,0.0
2020-06-17 09:00:00,21.97884,-2.88556,22.1674505584,3.40884,-0.5655600000000001,3.4554374917,18.57,-2.32,18.7143607959,32.54,21.76884,-1.3755600000000001,21.8122571106,3.40884,-0.5655600000000001,3.4554374917,18.36,-0.81,18.3778589613,0.0
2020-06-17 09:30:00,22.57536,-3.34708,22.8221345114,6.16536,-1.38708,6.3194663427,16.41,-1.96,16.5266360763,32.5,22.36536,-1.85708,22.4423277326,6.16536,-1.38708,6.3194663427,16.2,-0.47000000000000003,16.2068164672,0.0
2020-06-17 10:00:00,24.77024,-3.5044399999999998,25.0169120671,1.3802400000000001,0.47556000000000004,1.4598697789,23.39,-3.98,23.726198599900002,32.57,24.52024,-2.00444,24.6020314074,1.3802400000000001,0.47556000000000004,1.4598697789,23.14,-2.48,23.2725159792,0.0
2020-06-17 10:30:00,24.13788,-3.45092,24.383316012,1.30788,0.28908,1.3394466547000001,22.83,-3.74,23.1343143404,32.6,23.88788,-1.9609200000000002,23.9682293493,1.30788,0.28908,1.3394466547000001,22.58,-2.25,22.691824519,0.0
2020-06-17 11:00:00,24.37192,-3.3437200000000002,24.6002225178,1.68192,0.38628,1.7257077171000001,22.69,-3.73,22.9945428309,32.57,24.13192,-1.85372,24.2030130505,1.68192,0.38628,1.7257077171000001,22.45,-2.24,22.5614737994,0.0
2020-06-17 11:30:00,25.01212,-3.37488,25.2387789306,1.57212,0.5551200000000001,1.6672490842,23.44,-3.93,23.7671727389,32.57,24.76212,-1.8948800000000001,24.8345154394,1.57212,0.5551200000000001,1.6672490842,23.19,-2.45,23.319060873,0.0
2020-06-17 12:00:00,25.37864,-3.28672,25.5905821858,1.7186400000000002,0.23328000000000002,1.7343998985,23.66,-3.52,23.9204096955,32.54,25.11864,-1.79672,25.1828171222,1.7186400000000002,0.23328000000000002,1.7343998985,23.4,-2.03,23.4878883683,0.0
2020-06-17 12:30:00,25.91076,-3.31472,26.1219228323,1.8507600000000002,0.12528,1.8549953251,24.06,-3.44,24.3046744475,32.51,25.67076,-1.83472,25.736241304,1.8507600000000002,0.12528,1.8549953251,23.82,-1.96,23.9005020868,0.0
2020-06-17 13:00:00,25.73468,-3.2644,25.9408955524,2.70468,0.1656,2.7097448704,23.03,-3.43,23.2840245662,32.49,25.48468,-1.7844,25.5470741585,2.70468,0.1656,2.7097448704,22.78,-1.9500000000000002,22.8633090343,0.0
2020-06-17 13:30:00,24.80164,-3.22356,25.0102516134,4.03164,-0.13356,4.0338516784,20.77,-3.09,20.9985951911,32.51,24.57164,-1.7335600000000002,24.632716508,4.03164,-0.13356,4.0338516784,20.54,-1.6,20.602223181,0.0
2020-06-17 14:00:00,24.05108,-3.4978,24.3040954163,3.24108,-0.1278,3.2435986815,20.81,-3.37,21.0811052841,32.56,23.81108,-2.0078,23.8955810058,3.24108,-0.1278,3.2435986815,20.57,-1.88,20.6557328604,0.0
2020-06-17 14:30:00,24.10808,-3.8582400000000003,24.4148630384,1.9180800000000002,0.49176000000000003,1.9801158511999999,22.19,-4.35,22.6123550299,32.62,23.86808,-2.35824,23.984297754700002,1.9180800000000002,0.49176000000000003,1.9801158511999999,21.95,-2.85,22.134249479,0.0
2020-06-17 15:00:00,24.10572,-4.0274,24.439838123,1.84572,0.5526,1.9266678692,22.26,-4.58,22.7262843421,32.64,23.85572,-2.5074,23.9871305387,1.84572,0.5526,1.9266678692,22.01,-3.06,22.2216943548,0.0
2020-06-17 15:30:00,23.30564,-4.05032,23.6549772334,2.37564,0.49968000000000007,2.4276213692,20.93,-4.55,21.4188561786,32.69,23.06564,-2.54032,23.205106643,2.37564,0.49968000000000007,2.4276213692,20.69,-3.04,20.9121424058,0.0
2020-06-17 16:00:00,23.55388,-4.255,23.9351266563,2.15388,0.405,2.1916258929,21.4,-4.66,21.9014976657,32.69,23.31388,-2.745,23.4749233365,2.15388,0.405,2.1916258929,21.16,-3.15,21.3931788194,0.0
2020-06-17 16:30:00,23.99228,-4.5972,24.4287483805,2.22228,-0.1872,2.2301507210000002,21.77,-4.41,22.2121813427,32.65,23.74228,-3.0872,23.9421524395,2.22228,-0.1872,2.2301507210000002,21.52,-2.9,21.7145204875,0.0
2020-06-17 17:00:00,24.11216,-4.63164,24.5529702675,2.52216,-0.16164,2.5273342785,21.59,-4.47,22.0478797167,32.59,23.88216,-3.13164,24.0866090464,2.52216,-0.16164,2.5273342785,21.36,-2.9699999999999998,21.5654932705,0.0
2020-06-17 17:30:00,24.79576,-4.57516,25.2143174209,2.07576,0.11484000000000001,2.0789342951,22.72,-4.69,23.1990193758,32.59,24.55576,-3.06516,24.746324070500002,2.07576,0.11484000000000001,2.0789342951,22.48,-3.18,22.703805848400002,0.0
2020-06-17 18:00:00,27.39252,-4.22324,27.7161669076,4.68252,0.08676,4.6833236967000005,22.71,-4.31,23.1153671829,32.55,27.15252,-2.72324,27.2887408733,4.68252,0.08676,4.6833236967000005,22.47,-2.81,22.6450215279,0.0
2020-06-17 18:30:00,27.74476,-4.56548,28.1178824787,4.24476,-0.01548,4.2447882265,23.5,-4.55,23.9364262161,32.62,27.49476,-3.08548,27.6673456314,4.24476,-0.01548,4.2447882265,23.25,-3.07,23.4518101647,0.0
2020-06-17 19:00:00,28.20632,-4.8577200000000005,28.6215641002,4.21632,0.24228000000000002,4.2232752623,23.99,-5.1,24.5261105763,32.62,27.96632,-3.35772,28.1671677302,4.21632,0.24228000000000002,4.2232752623,23.75,-3.6,24.021292638,0.0
2020-06-17 19:30:00,26.49044,-5.2174,26.9993458097,0.37044000000000005,0.6426000000000001,0.7417280860000001,26.12,-5.86,26.7692734306,32.58,26.22044,-3.7274000000000003,26.4840515132,0.37044000000000005,0.6426000000000001,0.7417280860000001,25.85,-4.37,26.2167770712,0.0
2020-06-17 20:00:00,25.93696,-6.02132,26.6267194484,0.06696,0.6886800000000001,0.6919275858,25.87,-6.71,26.7260359949,32.71,25.66696,-4.5113199999999996,26.0604075905,0.06696,0.6886800000000001,0.6919275858,25.6,-5.2,26.1227869876,0.0
2020-06-17 20:30:00,25.0422,-6.55296,25.8853832423,0.1422,0.34704,0.3750434663,24.9,-6.9,25.838343600199998,32.79,24.8022,-5.03296,25.3077026062,0.1422,0.34704,0.3750434663,24.66,-5.38,25.2400475435,0.0
2020-06-17 21:00:00,25.07312,-6.9758,26.0254324109,0.21312,0.3042,0.37142667430000004,24.86,-7.28,25.9040151328,32.86,24.793120000000002,-5.4358,25.3820156996,0.21312,0.3042,0.37142667430000004,24.58,-5.74,25.2413153382,0.0
2020-06-17 21:30:00,24.82416,-7.1876,25.8437712702,0.16416,0.3924,0.4253542825,24.66,-7.58,25.7986821369,32.7,24.56416,-5.6776,25.2117650764,0.16416,0.3924,0.4253542825,24.4,-6.07,25.1436850919,0.0
2020-06-17 22:00:00,23.97932,-7.44712,25.1091095811,0.13932,0.45288000000000006,0.47382523870000004,23.84,-7.9,25.1148481978,32.53,23.71932,-5.94712,24.4535146259,0.13932,0.45288000000000006,0.47382523870000004,23.58,-6.4,24.4331004991,0.0
2020-06-17 22:30:00,22.87612,-7.96868,24.2243003448,0.09612000000000001,0.57132,0.5793492874,22.78,-8.54,24.3281729688,32.43,22.61612,-6.45868,23.5202770221,0.09612000000000001,0.57132,0.5793492874,22.52,-7.03,23.5917633932,0.0
2020-06-17 23:00:00,21.3172,-8.96932,23.1272937695,0.007200000000000001,0.76068,0.760714074,21.31,-9.73,23.4262459647,32.48,21.0672,-7.44932,22.3454533251,0.007200000000000001,0.76068,0.760714074,21.06,-8.21,22.6037098725,0.0
2020-06-17 23:30:00,19.60468,-9.3086,21.7023849349,0.00468,0.7614000000000001,0.7614143828000001,19.6,-10.07,22.035537207,32.66,19.36468,-7.7586,20.8611290553,0.00468,0.7614000000000001,0.7614143828000001,19.36,-8.52,21.151832072,0.0
2020-06-18 00:00:00,18.12504,-9.53024,20.4778550991,0.00504,0.77976,0.7797762879,18.12,-10.31,20.8477936482,32.78,17.88504,-7.97024,19.5805868518,0.00504,0.77976,0.7797762879,17.88,-8.75,19.906202551,0.0
2020-06-18 00:30:00,17.05,-9.67204,19.602317663,0.0,0.7779600000000001,0.7779600000000001,17.05,-10.45,19.997624859,32.93,16.81,-8.07204,18.6476253116,0.0,0.7779600000000001,0.7779600000000001,16.81,-8.85,18.9973313915,0.0
2020-06-18 01:00:00,16.34,-9.8152,19.0613155643,0.0,0.7848,0.7848,16.34,-10.6,19.4770531652,32.99,16.1,-8.2252,18.0793781707,0.0,0.7848,0.7848,16.1,-9.01,18.4496639536,0.0
2020-06-18 01:30:00,15.61396,-9.95088,18.5152844876,0.00396,0.6991200000000001,0.6991312152,15.61,-10.65,18.8969468433,33.02,15.39396,-8.34088,17.5084060855,0.00396,0.6991200000000001,0.6991312152,15.39,-9.04,17.8486330009,0.0
2020-06-18 02:00:00,15.23196,-9.95668,18.1974746068,0.02196,0.55332,0.5537555995,15.21,-10.51,18.4879474253,33.02,14.99196,-8.35668,17.1637107079,0.02196,0.55332,0.5537555995,14.97,-8.91,17.420935681,0.0
2020-06-18 02:30:00,14.98092,-10.09004,18.0620284367,0.07092000000000001,0.48996000000000006,0.4950661047,14.91,-10.58,18.2823548811,33.08,14.76092,-8.470040000000001,17.0184117017,0.07092000000000001,0.48996000000000006,0.4950661047,14.69,-8.96,17.2069084963,0.0
2020-06-18 03:00:00,14.54252,-10.1068,17.7096666877,0.09252,0.4932,0.5018029398,14.45,-10.6,17.9210072262,32.93,14.30252,-8.5068,16.6411455312,0.09252,0.4932,0.5018029398,14.21,-9.0,16.8203477966,0.0
2020-06-18 03:30:00,14.4346,-10.00192,17.5612095496,0.1746,0.38808000000000004,0.42554817170000003,14.26,-10.39,17.6436872564,32.97,14.2146,-8.40192,16.5120293376,0.1746,0.38808000000000004,0.42554817170000003,14.04,-8.79,16.5645917547,0.0
2020-06-18 04:00:00,14.46276,-10.00636,17.586889073000002,0.12276000000000001,0.41364,0.43147197730000003,14.34,-10.42,17.7260260634,33.02,14.23276,-8.39636,16.5248394385,0.12276000000000001,0.41364,0.43147197730000003,14.11,-8.81,16.6345483858,0.0
2020-06-18 04:30:00,14.80268,-9.81868,17.7630462513,0.022680000000000002,0.57132,0.5717699929,14.78,-10.39,18.0665575027,32.99,14.57268,-8.21868,16.7305021839,0.022680000000000002,0.57132,0.5717699929,14.55,-8.79,16.9990176187,0.0
