Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-18 05:00:00,14.83188,-9.68,17.7112129549,0.011880000000000002,0.54,0.5401306642,14.82,-10.22,18.0022443045,33.02,14.60188,-8.08,16.6883582037,0.011880000000000002,0.54,0.5401306642,14.59,-8.62,16.9461647578,0.0
2020-06-18 05:30:00,15.04288,-9.587720000000001,17.8385148903,0.00288,0.60228,0.6022868858,15.04,-10.19,18.1669397533,33.02,14.81288,-7.98772,16.8292924597,0.00288,0.60228,0.6022868858,14.81,-8.59,17.120870305,0.0
2020-06-18 06:00:00,15.86036,-8.66092,18.0710418785,0.00036,0.6490800000000001,0.6490800998,15.86,-9.31,18.3906416419,33.16,15.64036,-7.06092,17.1603453396,0.00036,0.6490800000000001,0.6490800998,15.64,-7.71,17.4371356593,0.0
2020-06-18 06:30:00,17.64088,-8.05768,19.3939901556,0.020880000000000003,0.65232,0.6526540866,17.62,-8.71,19.6552410313,33.04,17.40088,-6.46768,18.5639841994,0.020880000000000003,0.65232,0.6526540866,17.38,-7.12,18.7818742409,0.0
2020-06-18 07:00:00,19.1476,-7.68792,20.6333395185,0.057600000000000005,0.71208,0.7144058275,19.09,-8.4,20.856368332,33.02,18.9076,-6.11792,19.8727522726,0.057600000000000005,0.71208,0.7144058275,18.85,-6.83,20.0492244239,0.0
2020-06-18 07:30:00,21.21668,-7.13628,22.3846823176,0.07668000000000001,0.7837200000000001,0.7874622917,21.14,-7.92,22.5748975634,32.95,20.95668,-5.58628,21.6884522468,0.07668000000000001,0.7837200000000001,0.7874622917,20.88,-6.37,21.8300549702,0.0
2020-06-18 08:00:00,22.67308,-6.54564,23.5990245497,1.06308,0.23436,1.088606309,21.61,-6.78,22.6486313052,32.78,22.43308,-5.01564,22.9869467937,1.06308,0.23436,1.088606309,21.37,-5.25,22.0054402365,0.0
2020-06-18 08:30:00,23.2458,-5.84412,23.9691667818,5.8158,-1.64412,6.0437289991,17.43,-4.2,17.9288845163,32.67,23.0358,-4.33412,23.4399803288,5.8158,-1.64412,6.0437289991,17.22,-2.69,17.4288410401,0.0
2020-06-18 09:00:00,24.41268,-5.58208,25.0427347131,5.24268,-1.43208,5.4347536015,19.17,-4.15,19.6140612827,32.61,24.18268,-4.06208,24.5214703048,5.24268,-1.43208,5.4347536015,18.94,-2.63,19.1217284784,0.0
2020-06-18 09:30:00,24.88236,-5.18052,25.4159325353,4.21236,-0.83052,4.2934531836,20.67,-4.35,21.1227697048,32.52,24.64236,-3.6905200000000002,24.9171797008,4.21236,-0.83052,4.2934531836,20.43,-2.86,20.6292147209,0.0
2020-06-18 10:00:00,26.25524,-5.0804,26.7422529271,1.33524,0.30960000000000004,1.3706633495,24.92,-5.39,25.4962448215,32.6,25.99524,-3.5904,26.2420173542,1.33524,0.30960000000000004,1.3706633495,24.66,-3.9,24.966489541,0.0
2020-06-18 10:30:00,27.13208,-5.006,27.5900308287,0.53208,0.324,0.6229647874,26.6,-5.33,27.1287467458,32.6,26.86208,-3.516,27.0912088679,0.53208,0.324,0.6229647874,26.33,-3.84,26.6085418616,0.0
2020-06-18 11:00:00,27.42036,-4.77436,27.8329059916,1.17036,-0.14436000000000002,1.1792295532,26.25,-4.63,26.6551946157,32.53,27.16036,-3.29436,27.3594218349,1.17036,-0.14436000000000002,1.1792295532,25.99,-3.15,26.1801948045,0.0
2020-06-18 11:30:00,28.54944,-4.60812,28.9189435189,4.42944,0.28188,4.438400055,24.12,-4.89,24.610698893,32.55,28.29944,-3.1181200000000002,28.4707038313,4.42944,0.28188,4.438400055,23.87,-3.4,24.1109290572,0.0
2020-06-18 12:00:00,28.83004,-4.47568,29.1753820517,4.64004,0.45432000000000006,4.6622288515,24.19,-4.93,24.6872639229,32.52,28.56004,-2.9856800000000003,28.7156781195,4.64004,0.45432000000000006,4.6622288515,23.92,-3.44,24.1660919472,0.0
2020-06-18 12:30:00,29.13704,-4.08524,29.4220374179,6.01704,0.01476,6.0170581034,23.12,-4.1,23.4807240093,32.49,28.89704,-2.6052400000000002,29.0142412656,6.01704,0.01476,6.0170581034,22.88,-2.62,23.0295201861,0.0
2020-06-18 13:00:00,29.71644,-4.41484,30.0425967336,6.25644,-0.02484,6.256489311,23.46,-4.39,23.8672097238,32.49,29.46644,-2.92484,29.6112440688,6.25644,-0.02484,6.256489311,23.21,-2.9,23.3904702817,0.0
2020-06-18 13:30:00,29.49392,-4.60496,29.8512474374,4.54392,0.45504000000000006,4.5666476072,24.95,-5.06,25.4579280382,32.57,29.24392,-3.11496,29.4093494108,4.54392,0.45504000000000006,4.5666476072,24.7,-3.5700000000000003,24.9566604336,0.0
2020-06-18 14:00:00,29.2716,-4.75668,29.6555656021,2.8116,0.46332000000000007,2.8495192546,26.46,-5.22,26.9699833148,32.59,28.9916,-3.26668,29.1750590193,2.8116,0.46332000000000007,2.8495192546,26.18,-3.73,26.4443812558,0.0
2020-06-18 14:30:00,28.32996,-4.9911200000000004,28.7662634427,0.84996,0.5788800000000001,1.0283647485,27.48,-5.57,28.0388177354,32.66,28.05996,-3.5011200000000002,28.277538727,0.84996,0.5788800000000001,1.0283647485,27.21,-4.08,27.5141872495,0.0
2020-06-18 15:00:00,27.873,-5.21296,28.3562882085,0.783,0.61704,0.9969089034,27.09,-5.83,27.710232767,32.81,27.603,-3.70296,27.8502696892,0.783,0.61704,0.9969089034,26.82,-4.32,27.165691598,0.0
2020-06-18 15:30:00,27.46312,-5.4733600000000004,28.0032253468,1.02312,0.29664,1.0652557552,26.44,-5.77,27.0622707842,32.89,27.17312,-3.95336,27.4591971081,1.02312,0.29664,1.0652557552,26.15,-4.25,26.4931123124,0.0
2020-06-18 16:00:00,27.60244,-5.7136,28.1875844817,0.6224400000000001,0.5364,0.8216790819,26.98,-6.25,27.6944561239,32.96,27.33244,-4.1936,27.6522794235,0.6224400000000001,0.5364,0.8216790819,26.71,-4.73,27.1255783348,0.0
2020-06-18 16:30:00,28.015,-6.03004,28.6566154213,0.495,0.66996,0.8329894367,27.52,-6.7,28.3238486085,33.02,27.745,-4.4900400000000005,28.1059688358,0.495,0.66996,0.8329894367,27.25,-5.16,27.7342405701,0.0
2020-06-18 17:00:00,29.12504,-6.0036,29.7373698898,0.99504,0.6264000000000001,1.1757897608,28.13,-6.63,28.9007577755,32.99,28.84504,-4.4636,29.1883548279,0.99504,0.6264000000000001,1.1757897608,27.85,-5.09,28.3113157589,0.0
2020-06-18 17:30:00,30.00716,-5.7998,30.5625151338,4.00716,0.7002,4.0678755273,26.0,-6.5,26.8001865665,32.97,29.73716,-4.2598,30.040715386,4.00716,0.7002,4.0678755273,25.73,-4.96,26.2037115692,0.0
2020-06-18 18:00:00,30.3494,-5.79532,30.8977639039,3.8394,0.7246800000000001,3.9071925295,26.51,-6.52,27.3000091575,32.97,30.0894,-4.26532,30.3902113692,3.8394,0.7246800000000001,3.9071925295,26.25,-4.99,26.7200785927,0.0
2020-06-18 18:30:00,30.14896,-5.87668,30.716366271200002,3.82896,0.7333200000000001,3.8985501028,26.32,-6.61,27.1373266922,33.0,29.87896,-4.34668,30.1934740913,3.82896,0.7333200000000001,3.8985501028,26.05,-5.08,26.5407027036,0.0
2020-06-18 19:00:00,29.3486,-6.12224,29.9803626492,3.9186,0.7077600000000001,3.982003287,25.43,-6.83,26.3312324056,33.02,29.0886,-4.57224,29.445747207,3.9186,0.7077600000000001,3.982003287,25.17,-5.28,25.7178401115,0.0
2020-06-18 19:30:00,28.65252,-6.19844,29.3153127356,3.87252,0.6915600000000001,3.9337852488,24.78,-6.89,25.7200408242,33.02,28.38252,-4.64844,28.7606577808,3.87252,0.6915600000000001,3.9337852488,24.51,-5.34,25.0849696033,0.0
2020-06-18 20:00:00,27.65064,-6.04036,28.3027179143,3.77064,0.7196400000000001,3.8386987039,23.88,-6.76,24.8183802856,32.88,27.39064,-4.50036,27.757888964,3.77064,0.7196400000000001,3.8386987039,23.62,-5.22,24.1899317899,0.0
2020-06-18 20:30:00,26.88208,-6.743,27.7148746006,3.68208,0.747,3.7570895819,23.2,-7.49,24.3790914515,32.93,26.62208,-5.193,27.1238343994,3.68208,0.747,3.7570895819,22.94,-5.94,23.6965651519,0.0
2020-06-18 21:00:00,25.63104,-6.97116,26.5621400348,1.7510400000000002,0.7988400000000001,1.9246522873,23.88,-7.77,25.112293802,32.77,25.37104,-5.44116,25.9479458306,1.7510400000000002,0.7988400000000001,1.9246522873,23.62,-6.24,24.430349977,0.0
2020-06-18 21:30:00,24.573,-7.18952,25.6031546265,0.063,0.7804800000000001,0.7830185377000001,24.51,-7.97,25.7732613381,32.69,24.313,-5.66952,24.9652844172,0.063,0.7804800000000001,0.7830185377000001,24.25,-6.45,25.0931265489,0.0
2020-06-18 22:00:00,24.44444,-7.47032,25.5604445935,0.06444000000000001,0.76968,0.7723728478,24.38,-8.24,25.7348401977,32.63,24.17444,-5.96032,24.8983727142,0.06444000000000001,0.76968,0.7723728478,24.11,-6.73,25.0316799276,0.0
2020-06-18 22:30:00,23.51048,-7.80256,24.7714071539,0.060480000000000006,0.7574400000000001,0.7598507643,23.45,-8.56,24.9634953482,32.67,23.25048,-6.28256,24.0843389028,0.060480000000000006,0.7574400000000001,0.7598507643,23.19,-7.04,24.2350510625,0.0
2020-06-18 23:00:00,22.0412,-7.9866,23.4435551272,0.061200000000000004,0.7434000000000001,0.7459148745,21.98,-8.73,23.6502283287,32.77,21.7912,-6.4466,22.7247673035,0.061200000000000004,0.7434000000000001,0.7459148745,21.73,-7.19,22.8886216274,0.0
2020-06-18 23:30:00,20.44936,-8.06056,21.9806494882,0.18936000000000003,0.55944,0.5906185937,20.26,-8.62,22.0175384637,32.63,20.19936,-6.52056,21.2257354907,0.18936000000000003,0.55944,0.5906185937,20.01,-7.08,21.2256095319,0.0
2020-06-19 00:00:00,18.74032,-8.19876,20.4552990504,0.94032,-0.15876,0.9536280407000001,17.8,-8.04,19.5315539576,32.71,18.51032,-6.64876,19.668196563,0.94032,-0.15876,0.9536280407000001,17.57,-6.49,18.7303230084,0.0
2020-06-19 00:30:00,17.32128,-8.30352,19.2087267987,1.96128,-0.35352000000000006,1.9928862559,15.36,-7.95,17.2954358141,32.85,17.10128,-6.72352,18.3755135664,1.96128,-0.35352000000000006,1.9928862559,15.14,-6.37,16.4254832501,0.0
2020-06-19 01:00:00,16.05508,-8.42404,18.1309140345,3.56508,-0.6440400000000001,3.6227866247,12.49,-7.78,14.7149074071,32.71,15.83508,-6.84404,17.2508156946,3.56508,-0.6440400000000001,3.6227866247,12.27,-6.2,13.7474688579,0.0
2020-06-19 01:30:00,15.36592,-8.39172,17.508068483,3.53592,-0.62172,3.5901623925,11.83,-7.77,14.153508399,32.75,15.15592,-6.81172,16.6163004428,3.53592,-0.62172,3.5901623925,11.62,-6.19,13.165883943,0.0
2020-06-19 02:00:00,14.94696,-8.41232,17.1516396016,3.57696,-0.65232,3.635954376,11.37,-7.76,13.7657001275,32.78,14.73696,-6.83232,16.2437245305,3.57696,-0.65232,3.635954376,11.16,-6.18,12.7568804964,0.0
2020-06-19 02:30:00,14.62552,-8.453,16.8925736426,3.66552,-0.6930000000000001,3.7304538424,10.96,-7.76,13.4290431528,32.82,14.41552,-6.873,15.9701391938,3.66552,-0.6930000000000001,3.7304538424,10.75,-6.18,12.3997943531,0.0
2020-06-19 03:00:00,14.10172,-8.4274,16.4280119831,4.13172,-0.7974,4.207963512,9.97,-7.63,12.5545927851,32.8,13.89172,-6.8274,15.4788008359,4.13172,-0.7974,4.207963512,9.76,-6.03,11.4725106232,0.0
2020-06-19 03:30:00,13.94312,-8.48512,16.3220052919,4.35312,-0.91512,4.4482691408,9.59,-7.57,12.2177330139,32.86,13.74312,-6.88512,15.3713442727,4.35312,-0.91512,4.4482691408,9.39,-5.97,11.1271290098,0.0
2020-06-19 04:00:00,13.64476,-8.35256,15.9982728446,5.68476,-1.22256,5.8147355238,7.96,-7.13,10.6863698233,32.86,13.44476,-6.75256,15.0452197728,5.68476,-1.22256,5.8147355238,7.76,-5.53,9.5288246914,0.0
2020-06-19 04:30:00,13.70188,-8.21644,15.9765891794,6.22188,-1.30644,6.3575605548,7.48,-6.91,10.1832460444,32.77,13.50188,-6.62644,15.0402948976,6.22188,-1.30644,6.3575605548,7.28,-5.32,9.0166956253,0.0
2020-06-19 05:00:00,13.875680000000001,-8.24976,16.1428942733,4.40568,-0.8697600000000001,4.4907124958,9.47,-7.38,12.0060526402,32.8,13.67568,-6.65976,15.2110692169,4.40568,-0.8697600000000001,4.4907124958,9.27,-5.79,10.9296386034,0.0
2020-06-19 05:30:00,14.64192,-8.24188,16.8022143547,2.13192,-0.37188000000000004,2.1641112774,12.51,-7.87,14.7796143387,32.75,14.42192,-6.66188,15.8862337142,2.13192,-0.37188000000000004,2.1641112774,12.29,-6.29,13.8060928579,0.0
2020-06-19 06:00:00,15.05044,-8.09352,17.0886163917,4.15044,-0.8935200000000001,4.2455306128,10.9,-7.2,13.0633073913,32.92,14.840440000000001,-6.50352,16.2029142991,4.15044,-0.8935200000000001,4.2455306128,10.69,-5.61,12.072621919,0.0
2020-06-19 06:30:00,16.10472,-7.39068,17.7195981089,8.24472,-1.75068,8.4285401073,7.86,-5.64,9.6741511256,32.78,15.91472,-5.81068,16.9423231802,8.24472,-1.75068,8.4285401073,7.67,-4.06,8.6782774789,0.0
2020-06-19 07:00:00,16.63064,-7.0304,18.055600543,8.54064,-1.6703999999999999,8.7024575707,8.09,-5.36,9.7045195656,32.75,16.43064,-5.4504,17.3110597876,8.54064,-1.6703999999999999,8.7024575707,7.89,-3.7800000000000002,8.7487427668,0.0
2020-06-19 07:30:00,18.13704,-6.05144,19.1199410573,9.52704,-1.8914400000000002,9.7129828804,8.61,-4.16,9.5623062072,32.57,17.92704,-4.78144,18.5537309357,9.52704,-1.8914400000000002,9.7129828804,8.4,-2.89,8.8832482798,0.0
2020-06-19 08:00:00,19.3528,-5.44324,20.1037242703,11.1528,-2.6132400000000002,11.454866701,8.2,-2.83,8.6746123833,32.89,19.1328,-4.30324,19.6107600653,11.1528,-2.6132400000000002,11.454866701,7.98,-1.69,8.1569908667,0.0
2020-06-19 08:30:00,20.7968,-4.7016,21.3216306318,13.0068,-2.9016,13.3265197557,7.79,-1.8,7.9952548427,32.7,20.5868,-3.5716,20.8943212572,13.0068,-2.9016,13.3265197557,7.58,-0.67,7.6095532063,0.0
2020-06-19 09:00:00,22.79988,-4.38036,23.2168490916,15.95988,-3.15036,16.2678375251,6.84,-1.23,6.9497122243,32.57,22.61988,-3.25036,22.8522167709,15.95988,-3.15036,16.2678375251,6.66,-0.1,6.6607507084,0.0
2020-06-19 09:30:00,24.31604,-4.94632,24.8140259294,13.31604,-2.1463200000000002,13.4879060949,11.0,-2.8,11.3507708989,32.57,24.07604,-3.84632,24.3813428593,13.31604,-2.1463200000000002,13.4879060949,10.76,-1.7000000000000002,10.8934659315,0.0
2020-06-19 10:00:00,25.99032,-4.21636,26.3301049248,11.29032,-1.56636,11.398456446,14.7,-2.65,14.9369508267,32.82,25.73032,-3.10636,25.9171533883,11.29032,-1.56636,11.398456446,14.44,-1.54,14.5218869297,0.0
2020-06-19 10:30:00,27.04096,-3.26504,27.2373641148,9.66096,-1.17504,9.732156345,17.38,-2.09,17.5052135091,32.71,26.80096,-2.16504,26.8882661234,9.66096,-1.17504,9.732156345,17.14,-0.99,17.1685672087,0.0
2020-06-19 11:00:00,27.34312,-3.12364,27.5209617961,10.74312,-1.40364,10.8344281152,16.6,-1.72,16.688870543,32.71,27.12312,-1.99364,27.1962909049,10.74312,-1.40364,10.8344281152,16.38,-0.59,16.3906223189,0.0
2020-06-19 11:30:00,27.23704,-3.0246,27.4044622848,12.04704,-1.6146,12.1547565143,15.19,-1.4100000000000001,15.255300718099999,32.87,27.02704,-1.8746,27.0919732822,12.04704,-1.6146,12.1547565143,14.98,-0.26,14.9822561719,0.0
2020-06-19 12:00:00,27.1084,-3.02296,27.2764300766,13.0284,-1.72296,13.1418338797,14.08,-1.3,14.1398868454,32.87,26.8884,-1.89296,26.9549504196,13.0284,-1.72296,13.1418338797,13.86,-0.17,13.8610425293,0.0
2020-06-19 12:30:00,28.29032,-3.20636,28.4714409567,11.29032,-1.4763600000000001,11.3864377464,17.0,-1.73,17.0877997413,32.95,28.05032,-2.07636,28.1270638879,11.29032,-1.4763600000000001,11.3864377464,16.76,-0.6000000000000001,16.7707364179,0.0
2020-06-19 13:00:00,27.1838,-3.7531600000000003,27.4416689074,7.6338,-1.25316,7.7359752084,19.55,-2.5,19.7091983602,33.09,26.9338,-2.63316,27.0622082252,7.6338,-1.25316,7.7359752084,19.3,-1.38,19.3492738882,0.0
2020-06-19 13:30:00,26.49272,-3.6988000000000003,26.7496791465,8.80272,-1.5588000000000002,8.9396720767,17.69,-2.14,17.8189702284,33.0,26.25272,-2.5688,26.3780977487,8.80272,-1.5588000000000002,8.9396720767,17.45,-1.01,17.4792047874,0.0
2020-06-19 14:00:00,25.47832,-3.84648,25.7670370515,10.22832,-1.71648,10.3713467598,15.25,-2.13,15.3980323418,33.13,25.24832,-2.69648,25.3919016069,10.22832,-1.71648,10.3713467598,15.02,-0.98,15.0519367525,0.0
2020-06-19 14:30:00,23.86104,-4.02676,24.1984302379,10.39104,-1.70676,10.5302773933,13.47,-2.32,13.6683320124,33.21,23.66104,-2.87676,23.8352797756,10.39104,-1.70676,10.5302773933,13.27,-1.17,13.3214788969,0.0
2020-06-19 15:00:00,23.79648,-4.2322,24.1698981634,10.17648,-1.7622,10.3279278672,13.62,-2.47,13.8421566239,33.13,23.58648,-3.0722,23.7857194894,10.17648,-1.7622,10.3279278672,13.41,-1.31,13.4738339013,0.0
2020-06-19 15:30:00,23.51252,-4.427,23.9256541342,9.27252,-1.647,9.4176555549,14.24,-2.7800000000000002,14.5088249007,33.24,23.29252,-3.267,23.5205182118,9.27252,-1.647,9.4176555549,14.02,-1.62,14.113284522,0.0
2020-06-19 16:00:00,23.2022,-4.48488,23.6316786,9.2322,-1.69488,9.3864868324,13.97,-2.79,14.2458765964,33.2,22.9822,-3.32488,23.2214629999,9.2322,-1.69488,9.3864868324,13.75,-1.63,13.8462774781,0.0
2020-06-19 16:30:00,23.49784,-4.57092,23.9382913825,10.07784,-1.78092,10.2339892081,13.42,-2.79,13.7069507915,33.25,23.27784,-3.40092,23.5249674157,10.07784,-1.78092,10.2339892081,13.2,-1.62,13.2990375592,0.0
2020-06-19 17:00:00,23.90784,-4.74652,24.3744592879,8.63784,-1.40652,8.7516043315,15.27,-3.34,15.6310108438,33.18,23.68784,-3.58652,23.9578147913,8.63784,-1.40652,8.7516043315,15.05,-2.18,15.2070674359,0.0
2020-06-19 17:30:00,24.77024,-4.88904,25.248118777,6.33024,-0.9590400000000001,6.4024757851,18.44,-3.93,18.854137477000002,33.09,24.53024,-3.74904,24.8150755667,6.33024,-0.9590400000000001,6.4024757851,18.2,-2.79,18.4126070941,0.0
2020-06-19 18:00:00,24.98696,-4.89824,25.4625396443,5.10696,-0.76824,5.1644199228,19.88,-4.13,20.3044650262,33.05,24.74696,-3.75824,25.0307090818,5.10696,-0.76824,5.1644199228,19.64,-2.99,19.8662955782,0.0
2020-06-19 18:30:00,24.9654,-4.89436,25.4406359388,6.9354,-0.77436,6.9784960106,18.03,-4.12,18.4947370892,33.03,24.7354,-3.76436,25.0202002264,6.9354,-0.77436,6.9784960106,17.8,-2.99,18.0493794907,0.0
2020-06-19 19:00:00,25.24684,-5.00692,25.738534882,8.82684,-0.9169200000000001,8.8743364074,16.42,-4.09,16.921716816,33.07,25.01684,-3.84692,25.3108885082,8.82684,-0.9169200000000001,8.8743364074,16.19,-2.93,16.4529936486,0.0
2020-06-19 19:30:00,24.908,-5.22192,25.4494972934,6.948,-0.6919200000000001,6.9823675989,17.96,-4.53,18.5224863342,33.05,24.678,-4.08192,25.0133115538,6.948,-0.6919200000000001,6.9823675989,17.73,-3.39,18.0511772469,0.0
2020-06-19 20:00:00,24.44096,-5.71724,25.1007441909,2.73096,-0.41724000000000006,2.7626494058,21.71,-5.3,22.3475748125,33.08,24.18096,-4.57724,24.6103627064,2.73096,-0.41724000000000006,2.7626494058,21.45,-4.16,21.8496704781,0.0
2020-06-19 20:30:00,23.86852,-6.17908,24.6553701379,2.82852,-0.46908000000000005,2.8671521475,21.04,-5.71,21.8010481399,33.29,23.61852,-5.01908,24.1459241082,2.82852,-0.46908000000000005,2.8671521475,20.79,-4.55,21.2820722675,0.0
2020-06-19 21:00:00,22.67912,-6.41404,23.5686739783,3.03912,-0.46404000000000006,3.0743427746,19.64,-5.95,20.5215033562,33.34,22.42912,-5.24404,23.0340048514,3.03912,-0.46404000000000006,3.0743427746,19.39,-4.78,19.9704907301,0.0
2020-06-19 21:30:00,22.03728,-6.52184,22.9820822987,3.25728,-0.5018400000000001,3.2957118175,18.78,-6.02,19.7212778491,33.27,21.79728,-5.35184,22.4446788078,3.25728,-0.5018400000000001,3.2957118175,18.54,-4.85,19.1638748691,0.0
2020-06-19 22:00:00,21.466,-7.66924,22.7948765774,2.7359999999999998,-0.39924000000000004,2.7649753304,18.73,-7.27,20.0914359865,33.07,21.266,-6.09924,22.1233696479,2.7359999999999998,-0.39924000000000004,2.7649753304,18.53,-5.7,19.3868744258,0.0
2020-06-19 22:30:00,21.68712,-8.13888,23.1640355195,2.2471200000000002,-0.30888000000000004,2.2682493577000002,19.44,-7.83,20.957635840000002,32.78,21.48712,-6.56888,22.4687896948,2.2471200000000002,-0.30888000000000004,2.2682493577000002,19.24,-6.26,20.2327753904,0.0
2020-06-19 23:00:00,20.7944,-8.494,22.4623041418,1.7244000000000002,-0.234,1.7402044018,19.07,-8.26,20.7820234818,32.94,20.6044,-6.904,21.7303132826,1.7244000000000002,-0.234,1.7402044018,18.88,-6.67,20.023568613,0.0
2020-06-19 23:30:00,19.4006,-8.67424,21.2514874759,1.2906,-0.17424,1.3023086952,18.11,-8.5,20.0055517295,33.19,19.2006,-7.05424,20.4554477423,1.2906,-0.17424,1.3023086952,17.91,-6.88,19.1859974982,0.0
2020-06-20 00:00:00,18.31656,-7.98004,19.9794246322,1.18656,-0.14004,1.194795311,17.13,-7.84,18.8388561224,33.27,18.11656,-6.34004,19.1939014647,1.18656,-0.14004,1.194795311,16.93,-6.2,18.0295562896,0.0
2020-06-20 00:30:00,16.24068,-13.4156,21.0650898461,1.84068,-0.2556,1.8583417938000002,14.4,-13.16,19.5075780147,32.67,16.58068,-3.9856,17.052975008,1.84068,-0.2556,1.8583417938000002,14.74,-3.73,15.2046210081,0.0
2020-06-20 01:00:00,15.5358,-13.70724,20.7183375312,0.9558000000000001,-0.14724,0.9670745874000001,14.58,-13.56,19.9110522073,32.35,15.9058,-3.84724,16.3644654437,0.9558000000000001,-0.14724,0.9670745874000001,14.95,-3.7,15.4010551587,0.0
2020-06-20 01:30:00,14.63612,-13.68032,20.0341499435,2.25612,-0.67032,2.3535943484,12.38,-13.01,17.9589671195,32.35,14.96612,-3.79032,15.4386292642,2.25612,-0.67032,2.3535943484,12.71,-3.12,13.087341212,0.0
2020-06-20 02:00:00,14.49912,-13.78252,20.0045579387,0.51912,0.26748,0.5839787024,13.98,-14.05,19.8202648822,32.42,14.86912,-3.89252,15.3701802698,0.51912,0.26748,0.5839787024,14.35,-4.16,14.940819924,0.0
2020-06-20 02:30:00,14.0838,-13.95196,19.8244952087,0.5238,0.06804,0.5282006073000001,13.56,-14.02,19.5047173781,32.51,14.4338,-4.01196,14.9810014846,0.5238,0.06804,0.5282006073000001,13.91,-4.08,14.4960166943,0.0
2020-06-20 03:00:00,13.6142,-13.99576,19.5250541515,0.4842,0.08424000000000001,0.49147331320000004,13.13,-14.08,19.2520985869,32.56,13.9642,-4.00576,14.5273877493,0.4842,0.08424000000000001,0.49147331320000004,13.48,-4.09,14.0868200812,0.0
2020-06-20 03:30:00,12.79872,-13.78508,18.8105200418,3.34872,-0.95508,3.4822555111,9.45,-12.83,15.9345975789,32.49,13.08872,-3.8050800000000002,13.6305988513,3.34872,-0.95508,3.4822555111,9.74,-2.85,10.1484038154,0.0
2020-06-20 04:00:00,12.46096,-13.8298,18.6155551129,4.35096,-1.0998,4.487807144,8.11,-12.73,15.0938729291,32.51,12.72096,-3.8298,13.2849610975,4.35096,-1.0998,4.487807144,8.37,-2.73,8.8039650158,0.0
2020-06-20 04:30:00,12.2712,-13.72512,18.4109008051,5.0112,-1.6351200000000001,5.2712183463,7.26,-12.09,14.1023295948,32.47,12.5212,-3.74512,13.06929123,5.0112,-1.6351200000000001,5.2712183463,7.51,-2.11,7.8007820121,0.0
2020-06-20 05:00:00,12.63948,-14.02232,18.8780802216,2.04948,-0.56232,2.1252228243,10.59,-13.46,17.1265787593,32.66,12.93948,-3.97232,13.5354892358,2.04948,-0.56232,2.1252228243,10.89,-3.41,11.4114065741,0.0
2020-06-20 05:30:00,12.85212,-13.99572,19.0015043303,0.67212,-0.045720000000000004,0.6736732240000001,12.18,-13.95,18.5190415519,32.66,13.17212,-3.96572,13.7561506394,0.67212,-0.045720000000000004,0.6736732240000001,12.5,-3.92,13.1002442725,0.0
2020-06-20 06:00:00,12.91476,-13.85252,18.9389370401,0.9147600000000001,-0.09252,0.9194268911000001,12.0,-13.76,18.2575354306,32.62,13.25476,-3.81252,13.7921706561,0.9147600000000001,-0.09252,0.9194268911000001,12.34,-3.7199999999999998,12.8885220254,0.0
2020-06-20 06:30:00,13.87344,-13.62028,19.4418199948,1.06344,-0.17028000000000001,1.0769864957,12.81,-13.45,18.5741379342,32.51,14.21344,-3.66028,14.6771770553,1.06344,-0.17028000000000001,1.0769864957,13.15,-3.49,13.605241637,0.0
2020-06-20 07:00:00,14.61284,-13.49764,19.8927468801,1.21284,-0.19764,1.2288378393000001,13.4,-13.3,18.8798834742,32.55,14.95284,-3.5076400000000003,15.3587422153,1.21284,-0.19764,1.2288378393000001,13.74,-3.31,14.1330711454,0.0
2020-06-20 07:30:00,15.59244,-13.25508,20.4651247482,1.4324400000000002,-0.23508,1.4516015156,14.16,-13.02,19.2360598876,32.52,15.96244,-3.31508,16.3030440765,1.4324400000000002,-0.23508,1.4516015156,14.53,-3.08,14.8528549444,0.0
2020-06-20 08:00:00,16.56988,-12.92272,21.0132723633,1.64988,-0.25272,1.6691229472,14.92,-12.67,19.5738422391,32.43,16.93988,-3.00272,17.203949018,1.64988,-0.25272,1.6691229472,15.29,-2.75,15.5353339198,0.0
2020-06-20 08:30:00,17.858,-13.18068,22.1954610059,1.908,-0.04068,1.9084336149,15.95,-13.14,20.66548088,32.14,18.258,-3.47068,18.584945081,1.908,-0.04068,1.9084336149,16.35,-3.43,16.7059091342,0.0
2020-06-20 09:00:00,19.51456,-13.3132,23.6232797518,5.97456,-0.31320000000000003,5.9827636953,13.54,-13.0,18.7704981287,31.95,19.85456,-3.7032,20.1969612327,5.97456,-0.31320000000000003,5.9827636953,13.88,-3.39,14.2879844625,0.0
2020-06-20 09:30:00,19.47168,-17.45796,26.151992073,10.56168,-2.12796,10.7739174948,8.91,-15.33,17.7312436112,32.09,20.15168,0.59204,20.1603749515,10.56168,-2.12796,10.7739174948,9.59,2.7199999999999998,9.9682746752,0.0
2020-06-20 10:00:00,20.49904,-16.9804,26.6185015559,10.04904,-1.5804,10.1725546979,10.45,-15.4,18.6108167473,31.94,21.23904,0.8896000000000001,21.2576623428,10.04904,-1.5804,10.1725546979,11.19,2.47,11.459362984,0.0
2020-06-20 10:30:00,22.10612,-8.22584,23.5869664255,8.91612,-0.9158400000000001,8.9630328996,13.19,-7.31,15.0801923065,32.54,21.97612,-6.01584,22.7846479271,8.91612,-0.9158400000000001,8.9630328996,13.06,-5.1,14.0204707482,0.0
2020-06-20 11:00:00,22.67948,-7.85124,24.0000163043,6.54948,-0.021240000000000002,6.5495144406,16.13,-7.83,17.9300250976,32.58,22.48948,-6.30124,23.3555632818,6.54948,-0.021240000000000002,6.5495144406,15.94,-6.28,17.1324837662,0.0
2020-06-20 11:30:00,22.81576,-7.82812,24.1213259816,6.66576,-0.07812000000000001,6.6662177516,16.15,-7.75,17.9132632426,32.54,22.62576,-6.26812,23.4779544235,6.66576,-0.07812000000000001,6.6662177516,15.96,-6.19,17.118343962,0.0
2020-06-20 12:00:00,22.71268,-7.8382000000000005,24.0271349108,6.32268,-0.2682,6.328365794,16.39,-7.57,18.0537253773,32.54,22.54268,-6.2782,23.4006029158,6.32268,-0.2682,6.328365794,16.22,-6.01,17.2976443483,0.0
2020-06-20 12:30:00,22.41352,-7.92232,23.772442722,6.11352,-0.38232000000000005,6.1254628701,16.3,-7.54,17.9594431985,32.56,22.21352,-6.37232,23.1094554885,6.11352,-0.38232000000000005,6.1254628701,16.1,-5.99,17.1781867495,0.0
2020-06-20 13:00:00,22.86488,-8.16704,24.279688626,6.19488,-0.5270400000000001,6.2172589922,16.67,-7.64,18.3373525897,32.58,22.68488,-6.61704,23.6302560074,6.19488,-0.5270400000000001,6.2172589922,16.49,-6.09,17.5786290706,0.0
2020-06-20 13:30:00,22.28068,-8.3744,23.8025056795,5.44068,-0.8244,5.5027842246,16.84,-7.55,18.4550291249,32.62,22.08068,-6.8144,23.1082772318,5.44068,-0.8244,5.5027842246,16.64,-5.99,17.6852961525,0.0
2020-06-20 14:00:00,21.80824,-8.671,23.4688212933,5.71824,-0.891,5.7872402488,16.09,-7.78,17.8722270576,32.69,21.61824,-7.101,22.7546149538,5.71824,-0.891,5.7872402488,15.9,-6.21,17.0696836526,0.0
2020-06-20 14:30:00,21.5312,-8.90504,23.3000495888,6.1812,-0.8150400000000001,6.2347031719,15.35,-8.09,17.3513861118,32.8,21.3412,-7.31504,22.5600671019,6.1812,-0.8150400000000001,6.2347031719,15.16,-6.5,16.4947143049,0.0
2020-06-20 15:00:00,20.55528,-9.04116,22.4557812161,4.3552800000000005,-0.5511600000000001,4.3900160847,16.2,-8.49,18.2898906503,32.84,20.35528,-7.45116,21.6761899148,4.3552800000000005,-0.5511600000000001,4.3900160847,16.0,-6.9,17.4244081679,0.0
2020-06-20 15:30:00,20.03048,-9.1476,22.0204158632,5.91048,-0.8676,5.9738181752,14.12,-8.28,16.3686529684,32.87,19.85048,-7.5476,21.2369447424,5.91048,-0.8676,5.9738181752,13.94,-6.68,15.4578782503,0.0
2020-06-20 16:00:00,19.88836,-9.17996,21.9047604208,5.68836,-0.7599600000000001,5.7389004775,14.2,-8.42,16.5086765066,32.9,19.70836,-7.57996,21.1157582741,5.68836,-0.7599600000000001,5.7389004775,14.02,-6.82,15.5907921543,0.0
2020-06-20 16:30:00,20.84032,-8.19192,22.392554365,4.54032,-0.60192,4.5800451296,16.3,-7.59,17.9804922068,32.96,20.65032,-6.60192,21.6799691833,4.54032,-0.60192,4.5800451296,16.11,-6.0,17.1910470885,0.0
2020-06-20 17:00:00,21.65544,-8.0166,23.0916425824,3.29544,-0.42660000000000003,3.3229373081,18.36,-7.59,19.8670002768,32.9,21.45544,-6.4266,22.3972563756,3.29544,-0.42660000000000003,3.3229373081,18.16,-6.0,19.1255222151,0.0
2020-06-20 17:30:00,22.76664,-7.95492,24.1163979295,3.80664,-0.48492,3.8374021806,18.96,-7.47,20.3784812977,32.81,22.55664,-6.37492,23.4401709272,3.80664,-0.48492,3.8374021806,18.75,-5.89,19.6533610357,0.0
2020-06-20 18:00:00,24.31184,-7.67736,25.4952431005,6.53184,-0.47736000000000006,6.5492599853,17.78,-7.2,19.1825024436,32.68,24.12184,-6.11736,24.8854426996,6.53184,-0.47736000000000006,6.5492599853,17.59,-5.64,18.4720789301,0.0
2020-06-20 18:30:00,24.83332,-7.55948,25.95841906,5.23332,-0.15948,5.2357494299,19.6,-7.4,20.9504176569,32.64,24.63332,-6.01948,25.3581267781,5.23332,-0.15948,5.2357494299,19.4,-5.86,20.2657247588,0.0
2020-06-20 19:00:00,25.00364,-7.8484,26.2064762189,4.82364,0.2016,4.8278510136,20.18,-8.05,21.726364168899998,32.64,24.80364,-6.2884,25.5883671189,4.82364,0.2016,4.8278510136,19.98,-6.49,21.0076295664,0.0
2020-06-20 19:30:00,24.06016,-7.84744,25.3075801644,4.70016,0.05256,4.7004538695,19.36,-7.9,20.909796747,32.7,23.86016,-6.28744,24.674665894,4.70016,0.05256,4.7004538695,19.16,-6.34,20.1817045861,0.0
2020-06-20 20:00:00,23.35624,-7.91512,24.6609625025,4.74624,-0.10512,4.7474039592,18.61,-7.8100000000000005,20.1823734977,32.62,23.14624,-6.36512,24.0054822645,4.74624,-0.10512,4.7474039592,18.4,-6.26,19.4357299837,0.0
2020-06-20 20:30:00,22.77664,-8.07644,24.1661791097,5.24664,-0.22644000000000003,5.2515241943,17.53,-7.85,19.2073787905,32.53,22.59664,-6.51644,23.5174856131,5.24664,-0.22644000000000003,5.2515241943,17.35,-6.29,18.4549884855,0.0
2020-06-20 21:00:00,22.73424,-2.4934,22.8705643117,6.56424,-0.3834,6.5754271601,16.17,-2.11,16.3070843501,32.81,21.98424,-9.5134,23.9543646949,6.56424,-0.3834,6.5754271601,15.42,-9.13,17.9201925213,0.0
2020-06-20 21:30:00,21.8264,-1.8312400000000002,21.9030860131,8.0064,-0.74124,8.0406391349,13.82,-1.09,13.8629181632,32.84,21.0764,-9.97124,23.3160945293,8.0064,-0.74124,8.0406391349,13.07,-9.23,16.0005562403,0.0
2020-06-20 22:00:00,21.4502,-2.0442,21.5473857737,9.3402,-1.0242,9.3961865499,12.11,-1.02,12.152880317,32.82,20.7402,-10.1442,23.0881071047,9.3402,-1.0242,9.3961865499,11.4,-9.12,14.5991232613,0.0
2020-06-20 22:30:00,21.83264,-2.27912,21.9512768955,8.97264,-0.8791200000000001,9.0156042806,12.86,-1.4,12.9359808287,32.95,21.11264,-10.43912,23.5524689607,8.97264,-0.8791200000000001,9.0156042806,12.14,-9.56,15.4522878565,0.0
2020-06-20 23:00:00,20.6048,-2.59852,20.7680063856,6.3648,-0.57852,6.3910378211,14.24,-2.02,14.3825588822,33.22,19.8448,-10.88852,22.6357229801,6.3648,-0.57852,6.3910378211,13.48,-10.31,16.9707542555,0.0
2020-06-20 23:30:00,18.42672,-6.31888,19.4800475978,2.55672,-0.30888000000000004,2.5753104692,15.87,-6.01,16.9698850909,32.94,17.92672,-9.528880000000001,20.3018926214,2.55672,-0.30888000000000004,2.5753104692,15.37,-9.22,17.9233172153,0.0
2020-06-21 00:00:00,16.48684,-9.60388,19.0801049326,3.51684,-0.44388000000000005,3.5447416041,12.97,-9.16,15.878491742,32.8,16.30684,-8.01388,18.1696258476,3.51684,-0.44388000000000005,3.5447416041,12.79,-7.57,14.8623349444,0.0
2020-06-21 00:30:00,15.1754,-9.64188,17.9793941804,3.8754,-0.46188,3.9028269619,11.3,-9.18,14.558928532,32.8,15.0054,-8.03188,17.019786294,3.8754,-0.46188,3.9028269619,11.13,-7.57,13.4603788951,0.0
2020-06-21 01:00:00,14.15904,-9.74088,17.1861326917,4.55904,-0.65088,4.6052676899,9.6,-9.09,13.2207450622,32.87,13.99904,-8.13088,16.1890188244,4.55904,-0.65088,4.6052676899,9.44,-7.48,12.044251741,0.0
2020-06-21 01:30:00,13.23956,-9.59232,16.3492676281,5.8395600000000005,-0.92232,5.9119485092,7.4,-8.67,11.3986358833,32.75,13.09956,-7.97232,15.3348087166,5.8395600000000005,-0.92232,5.9119485092,7.26,-7.05,10.1197875472,0.0
2020-06-21 02:00:00,12.5722,-9.49504,15.7548721811,7.4322,-1.17504,7.524514326,5.14,-8.32,9.7796727962,32.75,12.4222,-7.88504,14.7134261354,7.4322,-1.17504,7.524514326,4.99,-6.71,8.3620691219,0.0
2020-06-21 02:30:00,11.91284,-9.35736,15.1484633886,9.49284,-1.73736,9.6505145477,2.42,-7.62,7.9950484676,32.75,11.78284,-7.73736,14.0961717581,9.49284,-1.73736,9.6505145477,2.29,-6.0,6.4221569585000005,0.0
2020-06-21 03:00:00,11.78736,-9.43456,15.0981051183,8.57736,-1.5645600000000002,8.7188848234,3.21,-7.87,8.4994705717,32.81,11.64736,-7.79456,14.0148549962,8.57736,-1.5645600000000002,8.7188848234,3.07,-6.23,6.945343764,0.0
2020-06-21 03:30:00,11.46964,-9.56608,14.9352779785,8.54964,-1.48608,8.6778325575,2.92,-8.08,8.591437598,32.84,11.32964,-7.94608,13.8383861016,8.54964,-1.48608,8.6778325575,2.7800000000000002,-6.46,7.032780389,0.0
2020-06-21 04:00:00,11.436,-9.60276,14.9330203113,7.596,-1.29276,7.7052218928,3.84,-8.31,9.1543268458,32.79,11.286,-7.97276,13.8180569552,7.596,-1.29276,7.7052218928,3.69,-6.68,7.631415334,0.0
2020-06-21 04:30:00,11.29052,-9.49888,14.7548149133,7.31052,-1.20888,7.4097971312,3.98,-8.29,9.1958958237,32.79,11.16052,-7.86888,13.6556390962,7.31052,-1.20888,7.4097971312,3.85,-6.66,7.6927303345,0.0
2020-06-21 05:00:00,11.08432,-9.49384,14.594353285,7.02432,-1.20384,7.1267315235,4.06,-8.29,9.2308016987,32.79,10.94432,-7.86384,13.4765767095,7.02432,-1.20384,7.1267315235,3.92,-6.66,7.7280010352,0.0
2020-06-21 05:30:00,11.04428,-9.54996,14.6006115187,7.24428,-1.29996,7.3599924402,3.8,-8.25,9.0830886817,32.85,10.90428,-7.91996,13.4769836655,7.24428,-1.29996,7.3599924402,3.66,-6.62,7.5643902596,0.0
2020-06-21 06:00:00,11.51416,-9.86564,15.1626756582,6.64416,-1.2956400000000001,6.7693090574,4.87,-8.57,9.8570685297,33.01,11.36416,-8.21564,14.0228696462,6.64416,-1.2956400000000001,6.7693090574,4.72,-6.92,8.3764431592,0.0
2020-06-21 06:30:00,12.40424,-9.75564,15.780927786,5.21424,-1.02564,5.3141543247,7.19,-8.73,11.3096861141,32.87,12.23424,-8.13564,14.6923540179,5.21424,-1.02564,5.3141543247,7.02,-7.11,9.99162149,0.0
2020-06-21 07:00:00,12.9688,-9.5882,16.1283400473,4.6188,-0.8082,4.6889765066999995,8.35,-8.78,12.1165547909,32.73,12.8188,-7.9782,15.0987850067,4.6188,-0.8082,4.6889765066999995,8.2,-7.17,10.892607585,0.0
2020-06-21 07:30:00,13.82724,-9.45448,16.7505151589,4.91724,-0.8344800000000001,4.9875450963,8.91,-8.62,12.397277927,32.73,13.65724,-7.84448,15.7497958999,4.91724,-0.8344800000000001,4.9875450963,8.74,-7.01,11.2039144945,0.0
2020-06-21 08:00:00,14.32228,-9.1244,16.9818249832,7.08228,-1.3644,7.2125083957000005,7.24,-7.76,10.6129731932,32.7,14.17228,-7.5244,16.0458753503,7.08228,-1.3644,7.2125083957000005,7.09,-6.16,9.3922148613,0.0
2020-06-21 08:30:00,15.50368,-8.71188,17.7837270187,8.74368,-1.72188,8.911611003400001,6.76,-6.99,9.7240783625,32.82,15.34368,-7.10188,16.9075490677,8.74368,-1.72188,8.911611003400001,6.6,-5.38,8.5149515559,0.0
2020-06-21 09:00:00,17.01632,-7.57204,18.6250083518,9.07632,-1.74204,9.2419850738,7.94,-5.83,9.8505076011,32.82,16.85632,-5.96204,17.8796377174,9.07632,-1.74204,9.2419850738,7.78,-4.22,8.8508078727,0.0
2020-06-21 09:30:00,18.84932,-7.09472,20.1403057658,9.13932,-1.6747200000000002,9.2914938057,9.71,-5.42,11.1202742772,32.71,18.68932,-5.5147200000000005,19.4859646603,9.13932,-1.6747200000000002,9.2914938057,9.55,-3.84,10.2931093456,0.0
2020-06-21 10:00:00,20.17724,-7.66268,21.5832731253,9.68724,-1.7326800000000002,9.8409755004,10.49,-5.93,12.050103734,32.52,20.00724,-6.09268,20.914358751800002,9.68724,-1.7326800000000002,9.8409755004,10.32,-4.36,11.2032138246,0.0
2020-06-21 10:30:00,20.62692,-8.37552,22.2625057879,10.81692,-1.95552,10.9922616761,9.81,-6.42,11.7240138178,32.49,20.45692,-6.81552,21.5623952463,10.81692,-1.95552,10.9922616761,9.64,-4.86,10.7957954779,0.0
2020-06-21 11:00:00,20.9462,-8.92756,22.7693790428,11.6262,-2.07756,11.8103675639,9.32,-6.85,11.5665422664,32.62,20.7762,-7.33756,22.0338438134,11.6262,-2.07756,11.8103675639,9.15,-5.26,10.5541508422,0.0
2020-06-21 11:30:00,22.01772,-8.69904,23.6738947138,11.45772,-2.12904,11.653847387,10.56,-6.57,12.436981145,32.53,21.83772,-7.12904,22.9719225604,11.45772,-2.12904,11.653847387,10.38,-5.0,11.5214755999,0.0
2020-06-21 12:00:00,22.50352,-8.60468,24.0925077626,11.51352,-2.07468,11.6989503757,10.99,-6.53,12.7836223348,32.62,22.33352,-7.02468,23.4122242577,11.51352,-2.07468,11.6989503757,10.82,-4.95,11.8985251187,0.0
2020-06-21 12:30:00,22.97348,-8.4444,24.4762880084,12.00348,-2.1744,12.198833857,10.97,-6.27,12.6354184735,32.49,22.79348,-6.8844,23.8104534579,12.00348,-2.1744,12.198833857,10.79,-4.71,11.773198376,0.0
2020-06-21 13:00:00,23.32568,-8.57492,24.8518932975,11.33568,-2.01492,11.5133636991,11.99,-6.5600000000000005,13.6672491746,32.61,23.14568,-6.9949200000000005,24.179565928,11.33568,-2.01492,11.5133636991,11.81,-4.98,12.8170394397,0.0
2020-06-21 13:30:00,22.31764,-8.87368,24.0170616836,11.89764,-2.08368,12.0787234388,10.42,-6.79,12.4370615501,32.75,22.14764,-7.27368,23.3114645253,11.89764,-2.08368,12.0787234388,10.25,-5.19,11.4890643657,0.0
2020-06-21 14:00:00,22.02744,-6.39636,22.9373393009,10.747440000000001,-2.19636,10.9695699006,11.28,-4.2,12.0365443546,32.75,21.85744,-4.82636,22.3839548383,10.747440000000001,-2.19636,10.9695699006,11.11,-2.63,11.4170486554,0.0
2020-06-21 14:30:00,21.4908,-6.135,22.3493335391,10.4508,-2.385,10.7194890569,11.04,-3.75,11.6595068506,32.65,21.3208,-4.555,21.8019388505,10.4508,-2.385,10.7194890569,10.87,-2.17,11.084484652,0.0
2020-06-21 15:00:00,20.51492,-6.19856,21.4309143221,10.29492,-2.33856,10.557189052,10.22,-3.86,10.9246510242,32.81,20.34492,-4.60856,20.8603594188,10.29492,-2.33856,10.557189052,10.05,-2.27,10.3031742682,0.0
2020-06-21 15:30:00,20.43108,-6.46976,21.430978149,10.08108,-2.30976,10.3422998034,10.35,-4.16,11.1547344209,32.79,20.27108,-4.87976,20.8501496883,10.08108,-2.30976,10.3422998034,10.19,-2.5700000000000003,10.5090913023,0.0
2020-06-21 16:00:00,20.46136,-6.54768,21.4834672814,10.61136,-2.31768,10.8615193059,9.85,-4.23,10.7198600737,32.85,20.30136,-4.94768,20.895567837,10.61136,-2.31768,10.8615193059,9.69,-2.63,10.040567713,0.0
2020-06-21 16:30:00,19.90696,-6.46236,20.9296238192,11.49696,-2.59236,11.7856022167,8.41,-3.87,9.2576994983,32.7,19.75696,-4.8723600000000005,20.348890889,11.49696,-2.59236,11.7856022167,8.26,-2.2800000000000002,8.5688972453,0.0
2020-06-21 17:00:00,20.08988,-6.55076,21.1309189339,11.36988,-2.66076,11.6770636288,8.72,-3.89,9.5483244603,32.91,19.91988,-4.95076,20.5258774183,11.36988,-2.66076,11.6770636288,8.55,-2.29,8.8513614772,0.0
2020-06-21 17:30:00,21.03636,-6.70328,22.078550786,10.38636,-2.21328,10.6195613096,10.65,-4.49,11.5577939071,33.05,20.86636,-5.09328,21.4789776481,10.38636,-2.21328,10.6195613096,10.48,-2.88,10.8685233588,0.0
2020-06-21 18:00:00,21.26396,-6.7118400000000005,22.298089404,10.35396,-2.03184,10.551438834,10.91,-4.68,11.8714152484,32.99,21.09396,-5.10184,21.7021639443,10.35396,-2.03184,10.551438834,10.74,-3.07,11.1701611448,0.0
2020-06-21 18:30:00,21.65872,-6.9152000000000005,22.7358778823,9.28872,-1.7352,9.4494041229,12.37,-5.18,13.4107904316,32.99,21.47872,-5.3052,22.1242075537,9.28872,-1.7352,9.4494041229,12.19,-3.5700000000000003,12.7020077153,0.0
2020-06-21 19:00:00,22.35968,-7.05748,23.4470320862,8.05968,-1.5274800000000002,8.2031479843,14.3,-5.53,15.3320220454,32.94,22.16968,-5.46748,22.8339232033,8.05968,-1.5274800000000002,8.2031479843,14.11,-3.94,14.6497679163,0.0
2020-06-21 19:30:00,22.31512,-7.18256,23.4425627602,6.76512,-1.22256,6.8747001075,15.55,-5.96,16.6530507716,32.78,22.12512,-5.60256,22.8234443844,6.76512,-1.22256,6.8747001075,15.36,-4.38,15.9722885023,0.0
2020-06-21 20:00:00,22.299,-7.26344,23.4521419413,6.579,-1.24344,6.6954748923,15.72,-6.02,16.8332646863,32.78,22.099,-5.68344,22.8181351393,6.579,-1.24344,6.6954748923,15.52,-4.44,16.1426144103,0.0
2020-06-21 20:30:00,22.09072,-7.29672,23.2646090205,5.58072,-1.02672,5.6743801139,16.51,-6.27,17.6604926319,32.54,21.89072,-5.74672,22.6324636944,5.58072,-1.02672,5.6743801139,16.31,-4.72,16.9792373209,0.0
2020-06-21 21:00:00,21.4122,-8.59976,23.0746220099,5.4522,-0.9597600000000001,5.536029633,15.96,-7.64,17.6943832896,32.48,21.2222,-7.04976,22.3624884326,5.4522,-0.9597600000000001,5.536029633,15.77,-6.09,16.9050584146,0.0
2020-06-21 21:30:00,21.93156,-8.57956,23.5499930749,8.88156,-0.9795600000000001,8.9354152577,13.05,-7.6,15.1017383105,32.55,21.75156,-7.00956,22.8531024989,8.88156,-0.9795600000000001,8.9354152577,12.87,-6.03,14.2125930076,0.0
2020-06-21 22:00:00,21.76812,-8.75344,23.4621772257,8.08812,-0.79344,8.1269448237,13.68,-7.96,15.8273181556,32.55,21.57812,-7.18344,22.74240693,8.08812,-0.79344,8.1269448237,13.49,-6.39,14.9268951896,0.0
2020-06-21 22:30:00,21.6984,-8.86348,23.4388958842,8.3484,-1.11348,8.4223286727,13.35,-7.75,15.43648276,32.69,21.5284,-7.27348,22.7238975062,8.3484,-1.11348,8.4223286727,13.18,-6.16,14.54847071,0.0
2020-06-21 23:00:00,20.29296,-9.01084,22.2035912201,7.75296,-1.14084,7.8364471967,12.54,-7.87,14.8050160419,32.74,20.12296,-7.43084,21.4511282283,7.75296,-1.14084,7.8364471967,12.37,-6.29,13.8773556559,0.0
2020-06-21 23:30:00,19.21264,-8.75792,21.1146086513,5.91264,-0.36792,5.9240760373,13.3,-8.39,15.725205881,33.01,19.03264,-7.12792,20.3235978335,5.91264,-0.36792,5.9240760373,13.12,-6.76,14.7591327659,0.0
2020-06-22 00:00:00,17.62956,-8.45872,19.5538060191,6.46956,-0.55872,6.493641092,11.16,-7.9,13.67317081,33.26,17.46956,-6.80872,18.7495118505,6.46956,-0.55872,6.493641092,11.0,-6.25,12.6515809289,0.0
2020-06-22 00:30:00,15.83984,-5.248,16.6865824909,2.40984,-0.378,2.4393058081,13.43,-4.87,14.2857201429,32.57,15.23984,-10.988,18.7879979568,2.40984,-0.378,2.4393058081,12.83,-10.61,16.6487537071,0.0
2020-06-22 01:00:00,14.93408,-5.57752,15.9416271063,2.76408,-0.49752,2.8084986019000002,12.17,-5.08,13.1876950223,32.45,14.33408,-12.06752,18.7374194701,2.76408,-0.49752,2.8084986019000002,11.57,-11.57,16.3624509167,0.0
2020-06-22 01:30:00,14.32156,-6.24084,15.6222650323,2.40156,-0.42084000000000005,2.4381543715,11.92,-5.82,13.2649462871,32.5,13.72156,-12.74084,18.7245884531,2.40156,-0.42084000000000005,2.4381543715,11.32,-12.32,16.73095335,0.0
2020-06-22 02:00:00,13.9766,-6.92316,15.5972911733,1.6865999999999999,-0.26316,1.7070069553,12.29,-6.66,13.9785442733,32.54,13.3666,-13.42316,18.943263181,1.6865999999999999,-0.26316,1.7070069553,11.68,-13.16,17.5956812883,0.0
2020-06-22 02:30:00,13.69368,-6.8564,15.3142774202,1.63368,-0.2664,1.6552580773,12.06,-6.59,13.7430600668,32.54,13.08368,-13.3664,18.7040993181,1.63368,-0.2664,1.6552580773,11.45,-13.1,17.3986350039,0.0
2020-06-22 03:00:00,13.41676,-6.96084,15.1149840358,1.6167600000000002,-0.33084,1.6502630103,11.8,-6.63,13.535024935300001,32.58,12.81676,-13.48084,18.60113932,1.6167600000000002,-0.33084,1.6502630103,11.2,-13.15,17.2731728411,0.0
2020-06-22 03:30:00,13.51752,-7.04408,15.2427822262,0.8575200000000001,-0.06408000000000001,0.8599109238,12.66,-6.98,14.4566939512,32.58,12.89752,-13.55408,18.7098665628,0.8575200000000001,-0.06408000000000001,0.8599109238,12.04,-13.49,18.0815292495,0.0
2020-06-22 04:00:00,13.48284,-6.9886800000000004,15.1864618199,0.49284000000000006,0.03132,0.4938341908,12.99,-7.02,14.7655172615,32.63,12.85284,-13.51868,18.6534234126,0.49284000000000006,0.03132,0.4938341908,12.36,-13.55,18.3404498309,0.0
2020-06-22 04:30:00,13.5984,-6.98564,15.2877614048,0.5184,0.054360000000000006,0.5212423329,13.08,-7.04,14.8542249882,32.63,12.9684,-13.51564,18.7310417001,0.5184,0.054360000000000006,0.5212423329,12.45,-13.57,18.415955039,0.0
2020-06-22 05:00:00,13.59228,-6.59132,15.1061436158,0.69228,-0.03132,0.6929881246,12.9,-6.5600000000000005,14.4721663893,32.63,12.97228,-13.13132,18.4583751544,0.69228,-0.03132,0.6929881246,12.28,-13.1,17.9557344601,0.0
2020-06-22 05:30:00,13.9536,-6.5112,15.3980089102,0.6336,0.028800000000000003,0.6342542077000001,13.32,-6.54,14.8389352718,32.53,13.3136,-13.0212,18.6226634615,0.6336,0.028800000000000003,0.6342542077000001,12.68,-13.05,18.1957385121,0.0
2020-06-22 06:00:00,14.6248,-6.31236,15.928925381500001,1.0548,0.017640000000000003,1.0549474914,13.57,-6.33,14.9737704003,32.5,13.9848,-12.81236,18.9665811313,1.0548,0.017640000000000003,1.0549474914,12.93,-12.83,18.2152079318,0.0
2020-06-22 06:30:00,17.3412,-6.79576,18.6252401707,4.3812,-0.09576000000000001,4.3822463894,12.96,-6.7,14.5894345333,32.56,16.9812,-8.78576,19.1193810626,4.3812,-0.09576000000000001,4.3822463894,12.6,-8.69,15.3060804911,0.0
2020-06-22 07:00:00,18.33756,-7.29128,19.7339522345,4.41756,-0.25128,4.4247008929,13.92,-7.04,15.5989743253,32.71,18.16756,-5.72128,19.0471331489,4.41756,-0.25128,4.4247008929,13.75,-5.47,14.7980877143,0.0
2020-06-22 07:30:00,20.5792,-7.76632,21.9958905021,4.6692,-0.16632000000000002,4.6721612753,15.91,-7.6,17.6320191697,32.55,20.3892,-6.21632,21.3157714142,4.6692,-0.16632000000000002,4.6721612753,15.72,-6.05,16.8440167419,0.0
2020-06-22 08:00:00,22.9208,-7.13088,24.0044271378,4.7808,0.06912,4.7812996365,18.14,-7.2,19.5166493026,32.55,22.7408,-5.60088,23.4203723586,4.7808,0.06912,4.7812996365,17.96,-5.67,18.8337595822,0.0
2020-06-22 08:30:00,23.59856,-6.33788,24.4348267227,4.85856,-0.22788000000000003,4.8639011676,18.74,-6.11,19.7109030742,32.46,23.40856,-4.80788,23.8972046769,4.85856,-0.22788000000000003,4.8639011676,18.55,-4.58,19.1070379703,0.0
2020-06-22 09:00:00,24.88848,-5.49968,25.4888782965,5.92848,-0.40968000000000004,5.9426183466,18.96,-5.09,19.6313448342,32.56,24.69848,-3.9696800000000003,25.0154606916,5.92848,-0.40968000000000004,5.9426183466,18.77,-3.56,19.1046198601,0.0
2020-06-22 09:30:00,25.01724,-5.18012,25.5479146005,10.22724,-1.77012,10.3792949102,14.79,-3.41,15.1780169983,32.52,24.86724,-3.64012,25.1322521639,10.22724,-1.77012,10.3792949102,14.64,-1.87,14.7589464394,0.0
2020-06-22 10:00:00,25.89768,-5.41872,26.4585025242,6.63768,-0.37872000000000006,6.6484753606,19.26,-5.04,19.9085207888,32.8,25.70768,-3.86872,25.997149948,6.63768,-0.37872000000000006,6.6484753606,19.07,-3.49,19.3867222604,0.0
2020-06-22 10:30:00,24.94932,-5.37868,25.5225149036,3.91932,-0.23868000000000003,3.9265808797,21.03,-5.14,21.6490300014,32.74,24.75932,-3.8286800000000003,25.0535968956,3.91932,-0.23868000000000003,3.9265808797,20.84,-3.59,21.1469548635,0.0
2020-06-22 11:00:00,24.10544,-5.33108,24.687904965,4.55544,-0.54108,4.5874612979,19.55,-4.79,20.1282537742,32.7,23.91544,-3.80108,24.2156246989,4.55544,-0.54108,4.5874612979,19.36,-3.26,19.6325545969,0.0
2020-06-22 11:30:00,24.405640000000002,-5.14772,24.9426198505,4.53564,-0.56772,4.5710322913,19.87,-4.58,20.3910102741,32.73,24.21564,-3.59772,24.4814380666,4.53564,-0.56772,4.5710322913,19.68,-3.03,19.9118884087,0.0
2020-06-22 12:00:00,24.56972,-5.2558,25.1255761032,5.13972,-0.6858000000000001,5.185271769,19.43,-4.57,19.9602054098,32.79,24.36972,-3.7157999999999998,24.6513777002,5.13972,-0.6858000000000001,5.185271769,19.23,-3.03,19.4672494205,0.0
2020-06-22 12:30:00,25.31844,-5.36072,25.8797357589,5.42844,-0.72072,5.4760750681,19.89,-4.64,20.4240471014,32.76,25.12844,-3.80072,25.4142473694,5.42844,-0.72072,5.4760750681,19.7,-3.08,19.9393179422,0.0
2020-06-22 13:00:00,25.40748,-5.4104,25.9771528099,6.29748,-1.0404,6.3828431369,19.11,-4.37,19.6032905401,32.73,25.22748,-3.8804,25.5241699436,6.29748,-1.0404,6.3828431369,18.93,-2.84,19.1418520525,0.0
2020-06-22 13:30:00,23.60312,-5.3368,24.1989402242,11.19312,-2.7468,11.5252264869,12.41,-2.59,12.6773893211,32.75,23.44312,-3.7668,23.7438130378,11.19312,-2.7468,11.5252264869,12.25,-1.02,12.292391956,0.0
2020-06-22 14:00:00,23.52964,-5.4738,24.1579478634,9.44964,-2.0538,9.67025287,14.08,-3.42,14.4894030243,32.86,23.36964,-3.9038,23.6934532766,9.44964,-2.0538,9.67025287,13.92,-1.85,14.0423965191,0.0
2020-06-22 14:30:00,23.721,-5.87064,24.4366580164,5.931,-0.80064,5.9847961878,17.79,-5.07,18.4983512779,32.86,23.531,-4.30064,23.9207747661,5.931,-0.80064,5.9847961878,17.6,-3.5,17.9446370819,0.0
2020-06-22 15:00:00,23.14596,-5.9858,23.907431187,6.19596,-0.8658,6.2561593619,16.95,-5.12,17.7064084444,32.92,22.96596,-4.4058,23.3847470023,6.19596,-0.8658,6.2561593619,16.77,-3.54,17.1395595043,0.0
2020-06-22 15:30:00,22.70008,-6.16876,23.5233337761,6.6700800000000005,-0.8787600000000001,6.7277177664,16.03,-5.29,16.8803139781,32.92,22.51008,-4.58876,22.9730368028,6.6700800000000005,-0.8787600000000001,6.7277177664,15.84,-3.71,16.268672349,0.0
2020-06-22 16:00:00,22.8976,-6.15588,23.710650441,8.0676,-1.5058799999999999,8.2069387919,14.83,-4.65,15.5419239478,32.86,22.7276,-4.57588,23.1836683796,8.0676,-1.5058799999999999,8.2069387919,14.66,-3.07,14.9780005341,0.0
2020-06-22 16:30:00,23.36292,-6.6426,24.2888897582,6.71292,-0.8226,6.7631328308,16.65,-5.82,17.637882526,32.99,23.18292,-5.0526,23.7271268064,6.71292,-0.8226,6.7631328308,16.47,-4.23,17.0045229277,0.0
2020-06-22 17:00:00,24.62392,-6.70184,25.519641368,9.40392,-0.86184,9.4433298974,15.22,-5.84,16.301963072,32.97,24.44392,-5.10184,24.9706627135,9.40392,-0.86184,9.4433298974,15.04,-4.24,15.6262343512,0.0
2020-06-22 17:30:00,24.78976,-6.57488,25.646856491,9.59976,-0.8848800000000001,9.640456663,15.19,-5.69,16.2207336456,32.89,24.59976,-4.98488,25.0997454304,9.59976,-0.8848800000000001,9.640456663,15.0,-4.1,15.5502411557,0.0
2020-06-22 18:00:00,25.451,-6.54436,26.2789278474,10.881,-1.49436,10.9831358368,14.57,-5.05,15.4203566755,32.8,25.281,-4.96436,25.763808554,10.881,-1.49436,10.9831358368,14.4,-3.47,14.8121875494,0.0
