Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-22 18:30:00,25.18296,-6.56284,26.0240723798,10.18296,-1.21284,10.2549332142,15.0,-5.35,15.9255298185,32.76,25.00296,-4.99284,25.4965970284,10.18296,-1.21284,10.2549332142,14.82,-3.7800000000000002,15.2944695887,0.0
2020-06-22 19:00:00,23.85408,-6.4709200000000004,24.7161877783,13.20408,-2.2309200000000002,13.3912184917,10.65,-4.24,11.4629882666,32.65,23.70408,-4.90092,24.205421407,13.20408,-2.2309200000000002,13.3912184917,10.5,-2.67,10.8341543279,0.0
2020-06-22 19:30:00,24.6782,-6.83328,25.6067817345,8.0082,-0.7732800000000001,8.0454477314,16.67,-6.06,17.7373194142,32.64,24.4882,-5.27328,25.049539341,8.0082,-0.7732800000000001,8.0454477314,16.48,-4.5,17.0833369106,0.0
2020-06-22 20:00:00,24.508960000000002,-7.1446,25.5290898671,7.69896,-0.7146,7.7320526538,16.81,-6.43,17.9978054218,32.74,24.32896,-5.5746,24.959456321,7.69896,-0.7146,7.7320526538,16.63,-4.86,17.3256024426,0.0
2020-06-22 20:30:00,24.2282,-7.46448,25.3520045935,12.1482,-2.09448,12.3274332166,12.08,-5.37,13.219807109,32.72,24.0682,-5.88448,24.7771135549,12.1482,-2.09448,12.3274332166,11.92,-3.79,12.5080174288,0.0
2020-06-22 21:00:00,24.54884,-7.57724,25.6916350465,8.71884,-1.13724,8.7926950228,15.83,-6.44,17.0898361607,32.86,24.35884,-5.99724,25.0862506916,8.71884,-1.13724,8.7926950228,15.64,-4.86,16.3777043568,0.0
2020-06-22 21:30:00,23.6034,-8.12956,24.9641790843,3.1734,-0.43956000000000006,3.2036979498,20.43,-7.69,21.8293609618,32.66,23.4034,-6.5895600000000005,24.3134002672,3.1734,-0.43956000000000006,3.2036979498,20.23,-6.15,21.1441575855,0.0
2020-06-22 22:00:00,23.00892,-8.5072,24.5312627357,1.8889200000000002,-0.3672,1.9242802827,21.12,-8.14,22.6343544198,32.6,22.78892,-6.9672,23.8301647205,1.8889200000000002,-0.3672,1.9242802827,20.9,-6.6,21.9173447297,0.0
2020-06-22 22:30:00,22.38156,-8.83136,24.0609049598,1.86156,-0.35136,1.8944285374,20.52,-8.48,22.2031709447,32.65,22.18156,-7.28136,23.3460876269,1.86156,-0.35136,1.8944285374,20.32,-6.93,21.4692174985,0.0
2020-06-22 23:00:00,20.89104,-9.04088,22.7634150218,1.39104,-0.29088,1.4211275298000001,19.5,-8.75,21.3731724365,32.71,20.68104,-7.47088,21.9890760028,1.39104,-0.29088,1.4211275298000001,19.29,-7.18,20.5829176746,0.0
2020-06-22 23:30:00,19.31688,-9.22416,21.4062369566,0.8668800000000001,-0.16416,0.8822864841,18.45,-9.06,20.5544666679,32.54,19.12688,-7.6741600000000005,20.6089851822,0.8668800000000001,-0.16416,0.8822864841,18.26,-7.51,19.7440548014,0.0
2020-06-23 00:00:00,17.76776,-9.23276,20.0234151092,0.7077600000000001,-0.12276000000000001,0.7183273872,17.06,-9.11,19.3400025853,32.4,17.57776,-7.69276,19.1873969844,0.7077600000000001,-0.12276000000000001,0.7183273872,16.87,-7.57,18.4905867944,0.0
2020-06-23 00:30:00,16.41476,-9.45544,18.9433284153,0.9147600000000001,-0.23544,0.9445728406,15.5,-9.22,18.0349216799,32.44,16.22476,-7.89544,18.0438579536,0.9147600000000001,-0.23544,0.9445728406,15.31,-7.66,17.1193370199,0.0
2020-06-23 01:00:00,15.78796,-9.49172,18.421520825400002,1.04796,-0.26172,1.08014699,14.74,-9.23,17.3913915487,32.57,15.60796,-7.9217200000000005,17.5032015106,1.04796,-0.26172,1.08014699,14.56,-7.66,16.4520272307,0.0
2020-06-23 01:30:00,15.29284,-9.63916,18.0771778984,0.7628400000000001,-0.20916,0.7909947985,14.53,-9.43,17.3218301573,32.6,15.10284,-8.05916,17.1185815993,0.7628400000000001,-0.20916,0.7909947985,14.34,-7.85,16.3480304624,0.0
2020-06-23 02:00:00,14.6264,-9.63808,17.5163969767,2.0664,-0.6580800000000001,2.1686581673,12.56,-8.98,15.4400129534,32.62,14.4664,-8.05808,16.5592687715,2.0664,-0.6580800000000001,2.1686581673,12.4,-7.4,14.4402216049,0.0
2020-06-23 02:30:00,14.68084,-9.91808,17.7170927071,0.5108400000000001,-0.02808,0.5116111727,14.17,-9.89,17.2800752313,32.89,14.49084,-8.30808,16.7035516341,0.5108400000000001,-0.02808,0.5116111727,13.98,-8.28,16.2480398818,0.0
2020-06-23 03:00:00,14.50768,-8.94332,17.0427624405,0.78768,0.16668000000000002,0.8051223539,13.72,-9.11,16.469077084,33.05,14.33768,-7.31332,16.0951457653,0.78768,0.16668000000000002,0.8051223539,13.55,-7.48,15.4774965676,0.0
2020-06-23 03:30:00,13.72592,-8.79956,16.3043900849,4.34592,-0.7095600000000001,4.4034640955,9.38,-8.09,12.3867873155,33.02,13.58592,-7.17956,15.3663041763,4.34592,-0.7095600000000001,4.4034640955,9.24,-6.47,11.2800044326,0.0
2020-06-23 04:00:00,13.65384,-8.72284,16.2023234263,4.35384,-0.6728400000000001,4.4055233981,9.3,-8.05,12.3001016256,33.03,13.50384,-7.09284,15.2532643723,4.35384,-0.6728400000000001,4.4055233981,9.15,-6.42,11.1776070784,0.0
2020-06-23 04:30:00,14.2208,-8.72484,16.6839439482,2.1708,0.06516000000000001,2.1717777201,12.05,-8.79,14.9153142776,33.16,14.0608,-7.08484,15.744873910799999,2.1708,0.06516000000000001,2.1717777201,11.89,-7.15,13.8742423217,0.0
2020-06-23 05:00:00,14.99044,-6.92124,16.5111130615,0.46044,0.6087600000000001,0.763278279,14.53,-7.53,16.36526199,33.16,14.81044,-5.30124,15.7306159616,0.46044,0.6087600000000001,0.763278279,14.35,-5.91,15.5193621003,0.0
2020-06-23 05:30:00,14.57884,-6.609,16.0069190273,4.12884,-0.639,4.1779948235,10.45,-5.97,12.0350903611,32.98,14.43884,-4.999,15.2797284513,4.12884,-0.639,4.1779948235,10.31,-4.36,11.1940028587,0.0
2020-06-23 06:00:00,15.1586,-6.55536,16.5153231482,4.3686,-0.6753600000000001,4.4204951182,10.79,-5.88,12.2881446932,33.0,15.0086,-4.94536,15.8023624655,4.3686,-0.6753600000000001,4.4204951182,10.64,-4.27,11.4648375479,0.0
2020-06-23 06:30:00,16.555,-6.81644,17.9034041253,4.635,-0.76644,4.6979415996,11.92,-6.05,13.3674567514,32.76,16.405,-5.23644,17.2204625046,4.635,-0.76644,4.6979415996,11.77,-4.47,12.5902263681,0.0
2020-06-23 07:00:00,17.778,-6.5952,18.9619077901,3.888,-0.4752,3.9169323507,13.89,-6.12,15.178488067,32.87,17.618,-5.0152,18.3179189604,3.888,-0.4752,3.9169323507,13.73,-4.54,14.4611375763,0.0
2020-06-23 07:30:00,20.73148,-5.87216,21.5470769724,3.02148,0.5378400000000001,3.0689759295,17.71,-6.41,18.8343356665,32.64,20.55148,-4.33216,21.0031173985,3.02148,0.5378400000000001,3.0689759295,17.53,-4.87,18.1938945803,0.0
2020-06-23 08:00:00,22.4238,-5.07072,22.9899762453,3.4938000000000002,0.5392800000000001,3.5351748696,18.93,-5.61,19.7437838319,32.67,22.2438,-3.53072,22.5222694718,3.4938000000000002,0.5392800000000001,3.5351748696,18.75,-4.07,19.186646398,0.0
2020-06-23 08:30:00,24.64016,-4.41288,25.0321991587,4.70016,0.35712000000000005,4.7137075344,19.94,-4.77,20.5025973964,32.62,24.45016,-2.89288,24.6207042694,4.70016,0.35712000000000005,4.7137075344,19.75,-3.25,20.0156189012,0.0
2020-06-23 09:00:00,25.190080000000002,-3.73836,25.4659668164,5.32008,0.25164000000000003,5.3260279661,19.87,-3.99,20.2666474781,32.51,25.00008,-2.21836,25.0983091282,5.32008,0.25164000000000003,5.3260279661,19.68,-2.47,19.8343968903,0.0
2020-06-23 09:30:00,26.21612,-3.2882,26.4215292346,5.85612,0.0918,5.85683948,20.36,-3.38,20.6386530568,32.41,26.03612,-1.7982,26.098142997,5.85612,0.0918,5.85683948,20.18,-1.8900000000000001,20.2683127073,0.0
2020-06-23 10:00:00,26.65436,-3.79092,26.9225923985,6.44436,-0.07092000000000001,6.4447502245,20.21,-3.7199999999999998,20.5495133762,32.54,26.47436,-2.2709200000000003,26.5715790847,6.44436,-0.07092000000000001,6.4447502245,20.03,-2.2,20.1504565705,0.0
2020-06-23 10:30:00,25.50212,-4.40344,25.8794978376,3.91212,-0.16344,3.9155325983,21.59,-4.24,22.0024021416,32.7,25.31212,-2.86344,25.4735688023,3.91212,-0.16344,3.9155325983,21.4,-2.7,21.5696546101,0.0
2020-06-23 11:00:00,25.32428,-4.29728,25.68629543,3.64428,-0.19728,3.6496158862,21.68,-4.1,22.0642788235,32.75,25.13428,-2.76728,25.2861596475,3.64428,-0.19728,3.6496158862,21.49,-2.5700000000000003,21.6431282397,0.0
2020-06-23 11:30:00,24.67684,-4.2834,25.0458369384,3.96684,-0.3834,3.9853249737,20.71,-3.9,21.074014805,32.75,24.48684,-2.7534,24.6411555075,3.96684,-0.3834,3.9853249737,20.52,-2.37,20.6564106272,0.0
2020-06-23 12:00:00,24.2326,-4.10008,24.5770128121,4.1526,-0.37008,4.169058163,20.08,-3.73,20.4234987208,32.77,24.0526,-2.55008,24.187403225,4.1526,-0.37008,4.169058163,19.9,-2.18,20.0190509266,0.0
2020-06-23 12:30:00,24.60816,-4.05172,24.9394862326,4.44816,-0.5317200000000001,4.4798274011,20.16,-3.52,20.4649945028,32.69,24.42816,-2.52172,24.5579737101,4.44816,-0.5317200000000001,4.4798274011,19.98,-1.99,20.0788570392,0.0
2020-06-23 13:00:00,24.26924,-4.11392,24.6154493752,4.71924,-0.6739200000000001,4.7671159357,19.55,-3.44,19.8503425663,32.79,24.08924,-2.57392,24.2263606005,4.71924,-0.6739200000000001,4.7671159357,19.37,-1.9,19.4629622617,0.0
2020-06-23 13:30:00,23.44452,-4.33012,23.8410456408,4.84452,-0.6901200000000001,4.8934282098,18.6,-3.64,18.9528256469,32.79,23.26452,-2.78012,23.430043919,4.84452,-0.6901200000000001,4.8934282098,18.42,-2.09,18.5381903108,0.0
2020-06-23 14:00:00,22.71216,-4.3366,23.1224633512,6.84216,-1.4166,6.9872676366,15.87,-2.92,16.1363967477,32.79,22.54216,-2.7766,22.7125182449,6.84216,-1.4166,6.9872676366,15.7,-1.3599999999999999,15.7587943701,0.0
2020-06-23 14:30:00,22.8244,-4.43332,23.2509690461,5.5044,-0.82332,5.5656334035,17.32,-3.61,17.6922158024,32.83,22.6444,-2.87332,22.8259680886,5.5044,-0.82332,5.5656334035,17.14,-2.05,17.2621580343,0.0
2020-06-23 15:00:00,22.43228,-4.6612,22.9114375681,5.28228,-0.7812,5.3397336486,17.15,-3.88,17.583426856,32.8,22.25228,-3.1112,22.4687233869,5.28228,-0.7812,5.3397336486,16.97,-2.33,17.1292089718,0.0
2020-06-23 15:30:00,22.13504,-4.9728,22.6867524261,5.49504,-0.8028000000000001,5.5533730688,16.64,-4.17,17.154547502,32.82,21.95504,-3.4028,22.2171741957,5.49504,-0.8028000000000001,5.5533730688,16.46,-2.6,16.6640811328,0.0
2020-06-23 16:00:00,23.00744,-5.26184,23.6014672328,5.25744,-0.7718400000000001,5.313794533,17.75,-4.49,18.3090851765,32.88,22.82744,-3.70184,23.1256488847,5.25744,-0.7718400000000001,5.313794533,17.57,-2.93,17.8126303504,0.0
2020-06-23 16:30:00,23.17096,-5.71896,23.8662919366,4.71096,-0.67896,4.7596355746,18.46,-5.04,19.1356525888,32.94,22.99096,-4.13896,23.3605486152,4.71096,-0.67896,4.7596355746,18.28,-3.46,18.6045693312,0.0
2020-06-23 17:00:00,23.76752,-6.07256,24.5310210123,4.81752,-0.6825600000000001,4.8656332685,18.95,-5.39,19.7016395257,32.98,23.58752,-4.49256,24.0115429555,4.81752,-0.6825600000000001,4.8656332685,18.77,-3.81,19.152780477,0.0
2020-06-23 17:30:00,24.7404,-6.0788,25.4762477928,4.9104,-0.6588,4.9543965929,19.83,-5.42,20.5573660764,32.91,24.540399999999998,-4.5188,24.9529714784,4.9104,-0.6588,4.9543965929,19.63,-3.86,20.0059116263,0.0
2020-06-23 18:00:00,25.9398,-5.64052,26.5459731393,7.2198,-0.56052,7.241525717,18.72,-5.08,19.3970307006,32.93,25.7498,-4.07052,26.0695480036,7.2198,-0.56052,7.241525717,18.53,-3.51,18.8595068864,0.0
2020-06-23 18:30:00,26.94728,-3.574,27.1832554231,6.85728,-0.504,6.8757766833,20.09,-3.07,20.3232133286,32.71,26.77728,-2.034,26.854420124,6.85728,-0.504,6.8757766833,19.92,-1.53,19.978671127,0.0
2020-06-23 19:00:00,26.41384,-4.5772,26.807493418500002,7.14384,-0.2772,7.1492160259,19.27,-4.3,19.7439332454,32.82,26.22384,-3.0272,26.3979871237,7.14384,-0.2772,7.1492160259,19.08,-2.75,19.2771600605,0.0
2020-06-23 19:30:00,27.5748,-4.25724,27.9014997349,10.7748,0.8427600000000001,10.8077083351,16.8,-5.1,17.5570498661,32.5,27.4048,-2.72724,27.540168864,10.7748,0.8427600000000001,10.8077083351,16.63,-3.5700000000000003,17.0088741544,0.0
2020-06-23 20:00:00,28.10232,1.20812,28.1282765792,10.10232,0.88812,10.1412832776,18.0,0.32,18.0028442197,32.86,27.35232,-5.58188,27.9160669457,10.10232,0.88812,10.1412832776,17.25,-6.47,18.4234470173,0.0
2020-06-23 20:30:00,28.0508,2.03032,28.1241814093,9.5508,1.21032,9.6271831364,18.5,0.8200000000000001,18.5181640559,33.0,27.1808,-6.19968,27.8788794743,9.5508,1.21032,9.6271831364,17.63,-7.41,19.123937879,0.0
2020-06-23 21:00:00,25.86188,1.01104,25.8816351689,4.33188,0.31104000000000004,4.3430323757,21.53,0.7000000000000001,21.5413764648,33.18,24.91188,-7.32896,25.9675840196,4.33188,0.31104000000000004,4.3430323757,20.58,-7.64,21.9523575044,0.0
2020-06-23 21:30:00,25.14556,0.5570400000000001,25.1517291906,3.89556,0.07704000000000001,3.8963217109,21.25,0.48,21.2554204851,33.14,24.19556,-7.75296,25.4073515439,3.89556,0.07704000000000001,3.8963217109,20.3,-7.83,21.757731959,0.0
2020-06-23 22:00:00,24.8642,0.39668000000000003,24.8673640875,3.7242,0.34668000000000004,3.740301146,21.14,0.05,21.1400591295,33.22,23.9242,-7.95332,25.2115577595,3.7242,0.34668000000000004,3.740301146,20.2,-8.3,21.8387270691,0.0
2020-06-23 22:30:00,24.92844,-0.1298,24.9287779258,3.71844,0.3402,3.7339700151,21.21,-0.47000000000000003,21.2152068102,33.24,23.97844,-8.4698,25.4303577811,3.71844,0.3402,3.7339700151,20.26,-8.81,22.0926164136,0.0
2020-06-23 23:00:00,22.9456,-4.68992,23.4199895168,3.7656,0.28008,3.776001611,19.18,-4.97,19.8134625949,32.99,22.4956,-6.56992,23.4353550894,3.7656,0.28008,3.776001611,18.73,-6.85,19.9433046409,0.0
2020-06-23 23:30:00,20.44436,-7.18216,21.6692242149,0.6843600000000001,-0.00216,0.6843634087,19.76,-7.18,21.024033866,32.65,20.24436,-5.62216,21.01054009,0.6843600000000001,-0.00216,0.6843634087,19.56,-5.62,20.3513635907,0.0
2020-06-24 00:00:00,18.91524,-7.55072,20.3666314538,0.61524,-0.09072000000000001,0.6218925759,18.3,-7.46,19.7621253918,32.78,18.73524,-5.99072,19.6697215022,0.61524,-0.09072000000000001,0.6218925759,18.12,-5.9,19.0563480237,0.0
2020-06-24 00:30:00,17.64604,-7.73076,19.265185643,0.35604,0.21924000000000002,0.4181275633,17.29,-7.95,19.0301497629,32.76,17.46604,-6.17076,18.5240609009,0.35604,0.21924000000000002,0.4181275633,17.11,-6.39,18.264287558,0.0
2020-06-24 01:00:00,17.10668,-7.93968,18.8594013459,0.16668000000000002,0.49032000000000003,0.5178763605,16.94,-8.43,18.9216410493,33.0,16.91668,-6.33968,18.0655917347,0.16668000000000002,0.49032000000000003,0.5178763605,16.75,-6.83,18.088985599,0.0
2020-06-24 01:30:00,16.385,-8.02496,18.244676155,0.405,0.09504000000000001,0.41600192500000005,15.98,-8.12,17.9246980449,33.19,16.215,-6.40496,17.4341543415,0.405,0.09504000000000001,0.41600192500000005,15.81,-6.5,17.094036972,0.0
2020-06-24 02:00:00,15.91516,-7.57928,17.6277566112,0.15516000000000002,0.45072,0.4766792884,15.76,-8.03,17.6878065344,33.19,15.64516,-7.46928,17.336700238,0.15516000000000002,0.45072,0.4766792884,15.49,-7.92,17.3973130109,0.0
2020-06-24 02:30:00,15.32536,-5.50832,16.2852156373,0.22536,0.39168000000000003,0.4518853306,15.1,-5.9,16.2117241526,32.8,14.64536,-12.12832,19.0153284366,0.22536,0.39168000000000003,0.4518853306,14.42,-12.52,19.0967745968,0.0
2020-06-24 03:00:00,14.98316,-5.65928,16.0163208542,0.26316,0.27072,0.3775480155,14.72,-5.93,15.8695715128,32.8,14.31316,-12.25928,18.845596178,0.26316,0.27072,0.3775480155,14.05,-12.53,18.825604904,0.0
2020-06-24 03:30:00,14.928,-5.6374,15.9569878975,0.108,0.4626,0.4750397457,14.82,-6.1,16.0263033791,32.8,14.248,-12.2474,18.788408947,0.108,0.4626,0.4750397457,14.14,-12.71,19.0127246864,0.0
2020-06-24 04:00:00,14.89324,-5.624,15.9197353526,0.09324,0.486,0.49486331200000006,14.8,-6.11,16.0116239027,32.82,14.21324,-12.234,18.753318301,0.09324,0.486,0.49486331200000006,14.12,-12.72,19.0045468244,0.0
2020-06-24 04:30:00,14.94812,-5.5516,15.9457378034,0.07812000000000001,0.5184,0.5242530824,14.87,-6.07,16.0611892461,32.71,14.27812,-12.1116,18.7231291534,0.07812000000000001,0.5184,0.5242530824,14.2,-12.63,19.0041284988,0.0
2020-06-24 05:00:00,14.85816,-5.33088,15.7855376899,0.21816000000000002,0.33912000000000003,0.40323214160000004,14.64,-5.67,15.6996337537,32.69,14.18816,-11.88088,18.5056530217,0.21816000000000002,0.33912000000000003,0.40323214160000004,13.97,-12.22,18.5604229478,0.0
2020-06-24 05:30:00,15.17624,-5.11584,16.01530766,0.24624000000000001,0.25416,0.3538805493,14.93,-5.37,15.8663732466,32.59,14.50624,-11.65584,18.6088582413,0.24624000000000001,0.25416,0.3538805493,14.26,-11.91,18.5794429411,0.0
2020-06-24 06:00:00,15.8348,-4.99692,16.6045204847,0.33480000000000004,0.07308,0.34268312830000003,15.5,-5.07,16.3081237425,32.51,15.1548,-11.49692,19.0222798982,0.33480000000000004,0.07308,0.34268312830000003,14.82,-11.57,18.8015238744,0.0
2020-06-24 06:30:00,17.77416,-6.1538,18.8093066897,0.34416,0.1962,0.3961572233,17.43,-6.35,18.5506711469,32.71,17.47416,-6.3638,18.5968873241,0.34416,0.1962,0.3961572233,17.13,-6.5600000000000005,18.3431322298,0.0
2020-06-24 07:00:00,18.7004,-6.217,19.7067513599,0.5004000000000001,0.153,0.5232677708,18.2,-6.37,19.2825542914,32.8,18.5204,-4.657,19.0969333968,0.5004000000000001,0.153,0.5232677708,18.02,-4.8100000000000005,18.6509115059,0.0
2020-06-24 07:30:00,21.04484,-5.94112,21.8673774715,0.83484,0.12888000000000002,0.8447294715,20.21,-6.07,21.1018719549,32.72,20.83484,-4.39112,21.2925454721,0.83484,0.12888000000000002,0.8447294715,20.0,-4.52,20.5043995279,0.0
2020-06-24 08:00:00,21.73912,-5.37156,22.3929228822,2.5891200000000003,-0.33156,2.6102632833,19.15,-5.04,19.8021236235,32.62,21.55912,-3.85156,21.9004604885,2.5891200000000003,-0.33156,2.6102632833,18.97,-3.52,19.2938150712,0.0
2020-06-24 08:30:00,22.90632,-4.7404,23.3916841656,4.21632,-0.9504,4.3221076459,18.69,-3.79,19.0704011494,32.45,22.71632,-3.2404,22.9462717343,4.21632,-0.9504,4.3221076459,18.5,-2.29,18.6411936313,0.0
2020-06-24 09:00:00,23.52296,-3.46772,23.7771892611,5.41296,-1.37772,5.5855392184,18.11,-2.09,18.2302002183,32.27,23.35296,-1.96772,23.4357134041,5.41296,-1.37772,5.5855392184,17.94,-0.59,17.9496991618,0.0
2020-06-24 09:30:00,24.75816,-3.143,24.9568614931,2.3781600000000003,-0.063,2.3789943223,22.38,-3.08,22.5909450887,32.32,24.55816,-1.663,24.6144021172,2.3781600000000003,-0.063,2.3789943223,22.18,-1.6,22.2376347663,0.0
2020-06-24 10:00:00,25.1004,-2.8499600000000003,25.2616775405,2.6604,-0.12996000000000002,2.6635723684,22.44,-2.7199999999999998,22.6042473885,32.47,24.9104,-1.35996,24.9474952523,2.6604,-0.12996000000000002,2.6635723684,22.25,-1.23,22.2839718183,0.0
2020-06-24 10:30:00,24.98184,-2.71504,25.1289429142,3.11184,-0.27504,3.1239710606,21.87,-2.44,22.0056924454,32.45,24.79184,-1.2150400000000001,24.8215964996,3.11184,-0.27504,3.1239710606,21.68,-0.9400000000000001,21.7003686605,0.0
2020-06-24 11:00:00,24.03664,-2.41344,24.1574989418,7.04664,-1.7834400000000001,7.2688233933,16.99,-0.63,17.0016763879,32.3,23.876640000000002,-0.9534400000000001,23.8956687607,7.04664,-1.7834400000000001,7.2688233933,16.83,0.8300000000000001,16.8504539998,0.0
2020-06-24 11:30:00,25.18664,-2.4971200000000002,25.3101253016,5.42664,-1.07712,5.5325047839,19.76,-1.42,19.8109565645,32.41,24.99664,-1.01712,25.0173248846,5.42664,-1.07712,5.5325047839,19.57,0.06,19.5700919773,0.0
2020-06-24 12:00:00,25.5524,-2.6518800000000002,25.6896401939,3.7224,-0.37188000000000004,3.740929897,21.83,-2.2800000000000002,21.9487425608,32.41,25.3624,-1.16188,25.3889995647,3.7224,-0.37188000000000004,3.740929897,21.64,-0.79,21.6544152542,0.0
2020-06-24 12:30:00,25.42848,-2.37116,25.5387939194,4.12848,-0.5511600000000001,4.1651079765,21.3,-1.82,21.37761446,32.38,25.22848,-0.85116,25.2428341605,4.12848,-0.5511600000000001,4.1651079765,21.1,-0.30000000000000004,21.1021325937,0.0
2020-06-24 13:00:00,25.31992,-2.65068,25.4582884984,3.58992,-0.49068000000000006,3.6232985619,21.73,-2.16,21.8370900076,32.42,25.13992,-1.16068,25.16669934,3.58992,-0.49068000000000006,3.6232985619,21.55,-0.67,21.5604127975,0.0
2020-06-24 13:30:00,24.598,-4.25128,24.9626718449,5.058,-1.15128,5.1873702045,19.54,-3.1,19.7843776753,32.51,24.408,-2.75128,24.5625732699,5.058,-1.15128,5.1873702045,19.35,-1.6,19.4160371858,0.0
2020-06-24 14:00:00,24.34928,-4.54908,24.7705786239,3.77928,-0.55908,3.8204093714000003,20.57,-3.99,20.9534006786,32.58,24.15928,-3.01908,24.3471898618,3.77928,-0.55908,3.8204093714000003,20.38,-2.46,20.5279321901,0.0
2020-06-24 14:30:00,24.95764,-4.47236,25.3551927293,5.77764,-0.25236000000000003,5.7831487564,19.18,-4.22,19.6387575982,32.61,24.76764,-2.95236,24.9429833969,5.77764,-0.25236000000000003,5.7831487564,18.99,-2.7,19.1809827694,0.0
2020-06-24 15:00:00,24.36892,-4.58668,24.7968122022,5.75892,-0.34668000000000004,5.7693454212,18.61,-4.24,19.086898648,32.64,24.17892,-3.04668,24.3701134874,5.75892,-0.34668000000000004,5.7693454212,18.42,-2.7,18.6168310945,0.0
2020-06-24 15:30:00,24.11808,-4.65776,24.563723478,5.9680800000000005,-0.34776,5.978203401,18.15,-4.31,18.6547205822,32.64,23.93808,-3.12776,24.1415524916,5.9680800000000005,-0.34776,5.978203401,17.97,-2.7800000000000002,18.1837647367,0.0
2020-06-24 16:00:00,23.8126,-4.69144,24.2703425611,6.1326,-0.36144000000000004,6.1432419482,17.68,-4.33,18.2025080689,32.66,23.6326,-3.1414400000000002,23.8404787711,6.1326,-0.36144000000000004,6.1432419482,17.5,-2.7800000000000002,17.7194356569,0.0
2020-06-24 16:30:00,24.134,-5.04088,24.6548256367,5.274,-0.20088,5.2778242463,18.86,-4.84,19.4711376144,32.79,23.954,-3.49088,24.2070311929,5.274,-0.20088,5.2778242463,18.68,-3.29,18.9675116976,0.0
2020-06-24 17:00:00,25.01432,-5.23056,25.5553314002,6.12432,-0.16056,6.1264243222,18.89,-5.07,19.5585531162,32.69,24.82432,-3.69056,25.0971531568,6.12432,-0.16056,6.1264243222,18.7,-3.5300000000000002,19.0302627412,0.0
2020-06-24 17:30:00,25.36976,-5.22656,25.9025414176,5.8197600000000005,0.07344,5.8202233541,19.55,-5.3,20.2556782162,32.69,25.17976,-3.69656,25.4496536222,5.8197600000000005,0.07344,5.8202233541,19.36,-3.77,19.7236533127,0.0
2020-06-24 18:00:00,27.72644,-4.36472,28.0678865566,10.48644,1.11528,10.545580749900001,17.24,-5.48,18.089997236,32.73,27.53644,-2.80472,27.6789086156,10.48644,1.11528,10.545580749900001,17.05,-3.92,17.4948249491,0.0
2020-06-24 18:30:00,26.68756,-5.15508,27.1808886639,4.41756,0.39492000000000005,4.4351773538,22.27,-5.55,22.9511524765,32.71,26.48756,-3.61508,26.7331187511,4.41756,0.39492000000000005,4.4351773538,22.07,-4.01,22.4313396836,0.0
2020-06-24 19:00:00,26.70028,-5.51704,27.264311516,3.32028,0.37296,3.3411612412,23.38,-5.89,24.1105060088,32.71,26.49028,-3.97704,26.7871570279,3.32028,0.37296,3.3411612412,23.17,-4.35,23.574804347,0.0
2020-06-24 19:30:00,25.81292,-5.6336,26.4205277746,2.8429200000000003,0.2664,2.8553744214,22.97,-5.9,23.7156256506,32.66,25.61292,-4.1136,25.9411521696,2.8429200000000003,0.2664,2.8553744214,22.77,-4.38,23.1874384096,0.0
2020-06-24 20:00:00,25.32848,-5.91644,26.0103087522,2.50848,0.76356,2.622116661,22.82,-6.68,23.7776113182,32.74,25.10848,-4.37644,25.4870358218,2.50848,0.76356,2.622116661,22.6,-5.14,23.1771352846,0.0
2020-06-24 20:30:00,25.05336,-5.83876,25.7247345103,2.40336,0.74124,2.5150697858,22.65,-6.58,23.586413462,32.7,24.85336,-4.28876,25.2206852728,2.40336,0.74124,2.5150697858,22.45,-5.03,23.0065947067,0.0
2020-06-24 21:00:00,24.83808,-6.16036,25.5906282341,2.45808,0.53964,2.5166184884,22.38,-6.7,23.3613869451,32.56,24.62808,-4.65036,25.0632833567,2.45808,0.53964,2.5166184884,22.17,-5.19,22.7693873435,0.0
2020-06-24 21:30:00,24.4978,-6.5744,25.3646395638,2.4678,0.43560000000000004,2.5059497601,22.03,-7.01,23.1184125753,32.51,24.2978,-5.0444,24.815903292,2.4678,0.43560000000000004,2.5059497601,21.83,-5.48,22.5073165882,0.0
2020-06-24 22:00:00,24.17872,-6.81744,25.1214647063,2.35872,0.5925600000000001,2.4320130329,21.82,-7.41,23.0438820514,32.53,23.96872,-5.28744,24.5449905315,2.35872,0.5925600000000001,2.4320130329,21.61,-5.88,22.3956803871,0.0
2020-06-24 22:30:00,23.99796,-7.28128,25.0782599596,0.7779600000000001,0.6487200000000001,1.0129459018,23.22,-7.93,24.5367744416,32.59,23.77796,-5.76128,24.4659708371,0.7779600000000001,0.6487200000000001,1.0129459018,23.0,-6.41,23.8765177528,0.0
2020-06-24 23:00:00,22.96584,-7.5514,24.1754720505,0.01584,0.6786,0.6787848449,22.95,-8.23,24.3810459169,32.69,22.74584,-5.9914000000000005,23.5216944812,0.01584,0.6786,0.6787848449,22.73,-6.67,23.6884317759,0.0
2020-06-24 23:30:00,21.26368,-7.81264,22.653508137,0.013680000000000001,0.65736,0.6575023285,21.25,-8.47,22.8758256682,32.85,21.06368,-6.25264,21.972121475,0.013680000000000001,0.65736,0.6575023285,21.05,-6.91,22.1551483859,0.0
2020-06-25 00:00:00,19.55968,-8.21156,21.2134579769,0.04968,0.5684400000000001,0.5706068138,19.51,-8.78,21.3945904378,32.95,19.34968,-6.62156,20.4512878063,0.04968,0.5684400000000001,0.5706068138,19.3,-7.19,20.5957786937,0.0
2020-06-25 00:30:00,18.28032,-8.6508,20.2239076329,0.04032,0.7092,0.7103452276000001,18.24,-9.36,20.5013950745,33.14,18.09032,-7.0408,19.4121751059,0.04032,0.7092,0.7103452276000001,18.05,-7.75,19.6434467444,0.0
2020-06-25 01:00:00,17.42016,-8.76704,19.5018708022,0.02016,0.7329600000000001,0.7332371971,17.4,-9.5,19.8244798166,32.99,17.22016,-7.16704,18.6520876254,0.02016,0.7329600000000001,0.7332371971,17.2,-7.9,18.9274932307,0.0
2020-06-25 01:30:00,16.56036,-8.768,18.7382856027,0.18036000000000002,0.342,0.3866441899,16.38,-9.11,18.7429053244,32.97,16.38036,-7.168,17.8800564241,0.18036000000000002,0.342,0.3866441899,16.2,-7.51,17.8560941978,0.0
2020-06-25 02:00:00,16.06332,-8.74732,18.2905947581,0.46332000000000007,0.022680000000000002,0.4638747728,15.6,-8.77,17.8961699813,32.97,15.87332,-7.13732,17.4041266545,0.46332000000000007,0.022680000000000002,0.4638747728,15.41,-7.16,16.9921658419,0.0
2020-06-25 02:30:00,15.54784,-8.76252,17.8470469663,0.8078400000000001,-0.18252000000000002,0.8282022796,14.74,-8.58,17.0553217501,33.02,15.36784,-7.16252,16.9550051317,0.8078400000000001,-0.18252000000000002,0.8282022796,14.56,-6.98,16.1466405175,0.0
2020-06-25 03:00:00,15.0392,-8.86416,17.4571151438,1.5192,-0.34416,1.5576953314000002,13.52,-8.52,15.9806382851,33.04,14.8592,-7.24416,16.5309914629,1.5192,-0.34416,1.5576953314000002,13.34,-6.9,15.0188414999,0.0
2020-06-25 03:30:00,14.82892,-8.83164,17.2596272687,1.52892,-0.34164000000000005,1.5666251166,13.3,-8.49,15.7787863919,33.04,14.64892,-7.21164,16.3278476431,1.52892,-0.34164000000000005,1.5666251166,13.12,-6.87,14.8098379464,0.0
2020-06-25 04:00:00,14.90556,-8.71184,17.2647581825,1.3755600000000001,-0.32184,1.4127088515000001,13.53,-8.39,15.9202072851,33.04,14.73556,-7.10184,16.3576544743,1.3755600000000001,-0.32184,1.4127088515000001,13.36,-6.78,14.9819224401,0.0
2020-06-25 04:30:00,14.96864,-8.69796,17.3122699728,1.35864,-0.32796000000000003,1.3976624811,13.61,-8.37,15.9777658013,33.02,14.788640000000001,-7.08796,16.3994832239,1.35864,-0.32796000000000003,1.3976624811,13.43,-6.76,15.0353749538,0.0
2020-06-25 05:00:00,14.878120000000001,-8.51012,17.1400290883,1.33812,-0.33012,1.3782395832,13.54,-8.18,15.8191023766,33.02,14.69812,-6.90012,16.237191492,1.33812,-0.33012,1.3782395832,13.36,-6.57,14.8880656903,0.0
2020-06-25 05:30:00,15.2224,-8.53692,17.4528067899,1.1124,-0.28692,1.1488067054,14.11,-8.25,16.3448646369,32.96,15.0424,-6.93692,16.5648621137,1.1124,-0.28692,1.1488067054,13.93,-6.65,15.4359126714,0.0
2020-06-25 06:00:00,15.803840000000001,-8.41828,17.9061106024,1.11384,-0.27828,1.1480763494,14.69,-8.14,16.7945139852,32.9,15.61384,-6.81828,17.0376331016,1.11384,-0.27828,1.1480763494,14.5,-6.54,15.9066526963,0.0
2020-06-25 06:30:00,17.39776,-7.62928,18.9970515169,3.04776,-0.26928,3.059632778,14.35,-7.36,16.1273711435,32.7,17.21776,-6.05928,18.2528390541,3.04776,-0.26928,3.059632778,14.17,-5.79,15.3072858469,0.0
2020-06-25 07:00:00,18.73056,-6.99848,19.9953144567,4.03056,-0.16848000000000002,4.0340797493,14.7,-6.83,16.2092226834,32.59,18.55056,-5.44848,19.3341462347,4.03056,-0.16848000000000002,4.0340797493,14.52,-5.28,15.4502038821,0.0
2020-06-25 07:30:00,20.48968,-6.4328,21.4757514966,4.09968,-0.1728,4.1033201121,16.39,-6.26,17.5447912498,32.46,20.30968,-4.8928,20.890729847,4.09968,-0.1728,4.1033201121,16.21,-4.72,16.8832017106,0.0
2020-06-25 08:00:00,21.68728,-5.395,22.3482468842,4.51728,-0.315,4.5282495071,17.17,-5.08,17.9057337186,32.54,21.49728,-3.875,21.8437330234,4.51728,-0.315,4.5282495071,16.98,-3.56,17.3491786549,0.0
2020-06-25 08:30:00,23.92748,-5.02664,24.4497731859,5.66748,-0.47664000000000006,5.6874876035,18.26,-4.55,18.8183447731,32.5,23.73748,-3.50664,23.9950928492,5.66748,-0.47664000000000006,5.6874876035,18.07,-3.03,18.3222760595,0.0
2020-06-25 09:00:00,24.58928,-4.54728,25.0062081555,5.12928,-0.37728,5.1431365446,19.46,-4.17,19.901771278,32.41,24.38928,-3.03728,24.5776737857,5.12928,-0.37728,5.1431365446,19.26,-2.66,19.4428187257,0.0
2020-06-25 09:30:00,25.28224,-4.22092,25.6321638779,4.87224,-0.16092,4.8748967029,20.41,-4.06,20.8098942813,32.41,25.08224,-2.72092,25.2293909769,4.87224,-0.16092,4.8748967029,20.21,-2.56,20.3714923361,0.0
2020-06-25 10:00:00,25.31764,-3.96224,25.6258120064,4.96764,-0.10224000000000001,4.9686919996,20.35,-3.86,20.7128486694,32.36,25.12764,-2.47224,25.2489655746,4.96764,-0.10224000000000001,4.9686919996,20.16,-2.37,20.2988300155,0.0
2020-06-25 10:30:00,24.78676,-3.9627600000000003,25.101532585,5.57676,-0.39276000000000005,5.5905735408,19.21,-3.5700000000000003,19.538909897899998,32.34,24.59676,-2.47276,24.7207432031,5.57676,-0.39276000000000005,5.5905735408,19.02,-2.08,19.1333948896,0.0
2020-06-25 11:00:00,23.86316,-5.27244,24.4386789483,3.14316,-0.53244,3.1879377565,20.72,-4.74,21.255258173,32.37,23.66316,-3.77244,23.961979149,3.14316,-0.53244,3.1879377565,20.52,-3.24,20.774214786599998,0.0
2020-06-25 11:30:00,24.5836,-5.40048,25.1697948579,2.8836,-0.51048,2.9284362364,21.7,-4.89,22.2441475449,32.37,24.3836,-3.90048,24.693596198,2.8836,-0.51048,2.9284362364,21.5,-3.39,21.7656173815,0.0
2020-06-25 12:00:00,24.59184,-5.28428,25.1531749428,3.29184,-0.58428,3.3432908493999998,21.3,-4.7,21.8123818048,32.37,24.39184,-3.79428,24.6851862319,3.29184,-0.58428,3.3432908493999998,21.1,-3.21,21.3427762955,0.0
2020-06-25 12:30:00,25.25548,-5.23232,25.7917902173,4.60548,-0.65232,4.6514478835,20.65,-4.58,21.1518060695,32.35,25.06548,-3.73232,25.3418330081,4.60548,-0.65232,4.6514478835,20.46,-3.08,20.6905292344,0.0
2020-06-25 13:00:00,24.1098,-5.37544,24.7017774914,4.7898,-0.68544,4.8385960808,19.32,-4.69,19.881109124,32.39,23.9098,-3.87544,24.2218407895,4.7898,-0.68544,4.8385960808,19.12,-3.19,19.384284872,0.0
2020-06-25 13:30:00,23.46556,-5.25656,24.0471189365,5.06556,-0.7365600000000001,5.1188298221,18.4,-4.52,18.9470419855,32.43,23.28556,-3.74656,23.5850379764,5.06556,-0.7365600000000001,5.1188298221,18.22,-3.01,18.4669569773,0.0
2020-06-25 14:00:00,23.88956,-5.41088,24.4946667536,5.20956,-0.7408800000000001,5.2619785792,18.68,-4.67,19.2549032716,32.54,23.69956,-3.89088,24.0168293363,5.20956,-0.7408800000000001,5.2619785792,18.49,-3.15,18.7564015739,0.0
2020-06-25 14:30:00,23.5478,-5.47768,24.1765146997,5.5278,-0.78768,5.583637938,18.02,-4.69,18.6203249166,32.54,23.3578,-3.95768,23.6907165747,5.5278,-0.78768,5.583637938,17.83,-3.17,18.1096051862,0.0
2020-06-25 15:00:00,23.52364,-5.6842,24.2006563649,5.1836400000000005,-0.7542,5.2382192861,18.34,-4.93,18.991063688,32.62,23.33364,-4.1442,23.6988005876,5.1836400000000005,-0.7542,5.2382192861,18.15,-3.39,18.4638728332,0.0
2020-06-25 15:30:00,23.01944,-6.09168,23.8118286391,5.32944,-0.75168,5.3821885452,17.69,-5.34,18.4784117283,32.68,22.83944,-4.55168,23.2885768208,5.32944,-0.75168,5.3821885452,17.51,-3.8,17.9175919141,0.0
2020-06-25 16:00:00,22.90432,-6.14728,23.7149093623,5.40432,-0.82728,5.4672723419,17.5,-5.32,18.2907736304,32.68,22.71432,-4.59728,23.1748854681,5.40432,-0.82728,5.4672723419,17.31,-3.77,17.7157839228,0.0
2020-06-25 16:30:00,23.30352,-6.63568,24.2298636697,5.21352,-0.7156800000000001,5.2624128166,18.09,-5.92,19.0340353052,32.77,23.11352,-5.07568,23.6642628081,5.21352,-0.7156800000000001,5.2624128166,17.9,-4.36,18.4233438876,0.0
2020-06-25 17:00:00,24.8498,-6.64152,25.7220206817,6.6798,-0.55152,6.7025295486,18.17,-6.09,19.163428712,32.7,24.6598,-5.09152,25.1799386804,6.6798,-0.55152,6.7025295486,17.98,-4.54,18.5443252776,0.0
2020-06-25 17:30:00,25.05556,-6.619,25.9150969111,5.96556,-0.459,5.9831920505,19.09,-6.16,20.0592547219,32.7,24.86556,-5.059,25.3749789185,5.96556,-0.459,5.9831920505,18.9,-4.6,19.4517351411,0.0
2020-06-25 18:00:00,25.69264,-6.78124,26.5724851323,4.74264,-0.11124,4.7439444039000005,20.95,-6.67,21.9861638309,32.66,25.49264,-5.24124,26.0258581205,4.74264,-0.11124,4.7439444039000005,20.75,-5.13,21.3747374253,0.0
2020-06-25 18:30:00,24.95856,-6.95648,25.9098886772,4.31856,-0.18648,4.322584327,20.64,-6.77,21.7219359174,32.66,24.75856,-5.40648,25.3419872793,4.31856,-0.18648,4.322584327,20.44,-5.22,21.0960185817,0.0
2020-06-25 19:00:00,24.949840000000002,-6.89128,25.8840540886,5.01984,-0.5212800000000001,5.0468333105,19.93,-6.37,20.9232358874,32.62,24.75984,-5.36128,25.3336337714,5.01984,-0.5212800000000001,5.0468333105,19.74,-4.84,20.3246943396,0.0
2020-06-25 19:30:00,25.51768,-6.97724,26.4543733738,3.66768,-0.14724,3.6706343049,21.85,-6.83,22.8926057931,32.62,25.30768,-5.43724,25.885174247,3.66768,-0.14724,3.6706343049,21.64,-5.29,22.2772013503,0.0
2020-06-25 20:00:00,24.98,-7.14652,25.9821698114,2.79,0.21348000000000003,2.7981554121,22.19,-7.36,23.3787446198,32.67,24.77,-5.60652,25.3965739128,2.79,0.21348000000000003,2.7981554121,21.98,-5.82,22.7374756734,0.0
2020-06-25 20:30:00,24.6138,-7.72868,25.7986752563,3.4938000000000002,0.12132000000000001,3.4959057456,21.12,-7.85,22.5316865769,32.69,24.4138,-6.17868,25.1835207424,3.4938000000000002,0.12132000000000001,3.4959057456,20.92,-6.3,21.8480296594,0.0
2020-06-25 21:00:00,24.3616,-7.90556,25.6122125845,2.3616,0.42444000000000004,2.3994382413,22.0,-8.33,23.5242194344,32.77,24.1516,-6.35556,24.9738448276,2.3616,0.42444000000000004,2.3994382413,21.79,-6.78,22.8204403989,0.0
2020-06-25 21:30:00,23.93312,-7.95172,25.2195179156,2.37312,0.36828000000000005,2.4015263257,21.56,-8.32,23.1096516633,32.77,23.73312,-6.39172,24.578752399,2.37312,0.36828000000000005,2.4015263257,21.36,-6.76,22.4041781818,0.0
2020-06-25 22:00:00,23.80804,-8.24412,25.1950051243,2.13804,0.78588,2.2778986843,21.67,-9.03,23.4761538588,32.83,23.58804,-6.68412,24.5167920254,2.13804,0.78588,2.2778986843,21.45,-7.47,22.7135069947,0.0
2020-06-25 22:30:00,23.68188,-7.84232,24.9466114596,0.10188000000000001,0.51768,0.5276098149,23.58,-8.36,25.0181134381,32.87,23.47188,-6.29232,24.3006675159,0.10188000000000001,0.51768,0.5276098149,23.37,-6.8100000000000005,24.3420007395,0.0
2020-06-25 23:00:00,22.79468,-8.12476,24.1993628296,0.00468,0.7052400000000001,0.7052555282,22.79,-8.83,24.4408060424,32.9,22.57468,-6.55476,23.5070426843,0.00468,0.7052400000000001,0.7052555282,22.57,-7.26,23.7089118266,0.0
2020-06-25 23:30:00,21.5696,-6.64504,22.5699845096,0.0396,0.6249600000000001,0.6262133515,21.53,-7.27,22.7242997692,32.96,21.3696,-5.06504,21.961658279,0.0396,0.6249600000000001,0.6262133515,21.33,-5.69,22.075891828,0.0
2020-06-26 00:00:00,19.85336,-6.65468,20.938974884,0.06336,0.53532,0.5390565759,19.79,-7.19,21.0556453238,32.94,19.65336,-5.08468,20.3004563986,0.06336,0.53532,0.5390565759,19.59,-5.62,20.3801987233,0.0
2020-06-26 00:30:00,18.56536,-7.02972,19.8516889762,0.045360000000000004,0.5302800000000001,0.5322165048,18.52,-7.5600000000000005,20.0035996761,33.01,18.37536,-5.43972,19.1636220169,0.045360000000000004,0.5302800000000001,0.5322165048,18.33,-5.97,19.2777021452,0.0
2020-06-26 01:00:00,17.51328,-7.33492,18.987259617,0.23328000000000002,0.32508000000000004,0.40012068780000004,17.28,-7.66,18.9016930459,33.01,17.33328,-5.73492,18.2573794112,0.23328000000000002,0.32508000000000004,0.40012068780000004,17.1,-6.06,18.1420395766,0.0
2020-06-26 01:30:00,16.9964,-7.4106,18.5416990947,0.1764,0.4194,0.4549871647,16.82,-7.83,18.55320188,33.09,16.8064,-5.8106,17.7825238175,0.1764,0.4194,0.4549871647,16.63,-6.23,17.7586542283,0.0
2020-06-26 02:00:00,16.41372,-7.40448,18.0065690321,0.60372,-0.024480000000000002,0.6042161110000001,15.81,-7.38,17.4476502716,33.09,16.22372,-5.79448,17.2274516139,0.60372,-0.024480000000000002,0.6042161110000001,15.62,-5.77,16.6516455643,0.0
2020-06-26 02:30:00,16.1264,-7.31296,17.7070652826,0.5364,0.07704000000000001,0.5419041627,15.59,-7.39,17.2528316516,33.13,15.9464,-5.70296,16.9355078377,0.5364,0.07704000000000001,0.5419041627,15.41,-5.78,16.4583261603,0.0
2020-06-26 03:00:00,15.8512,-7.4488,17.5141417968,0.1512,0.3312,0.3640808701,15.7,-7.78,17.5219405318,33.22,15.6712,-5.8288,16.7200902773,0.1512,0.3312,0.3640808701,15.52,-6.16,16.6977842841,0.0
2020-06-26 03:30:00,15.716,-7.54456,17.4331018925,0.126,0.32544,0.3489802195,15.59,-7.87,17.4638197425,33.22,15.526,-5.92456,16.6179748223,0.126,0.32544,0.3489802195,15.4,-6.25,16.6199428399,0.0
2020-06-26 04:00:00,15.5414,-7.62824,17.3125722947,0.0414,0.49176000000000003,0.4934996024,15.5,-8.12,17.4981256139,33.22,15.3614,-5.99824,16.4909518542,0.0414,0.49176000000000003,0.4934996024,15.32,-6.49,16.6379836519,0.0
2020-06-26 04:30:00,15.54152,-7.54268,17.2751516779,0.10152000000000001,0.51732,0.5271871516000001,15.44,-8.06,17.4171524653,33.22,15.35152,-5.92268,16.4544007698,0.10152000000000001,0.51732,0.5271871516000001,15.25,-6.44,16.5540357617,0.0
2020-06-26 05:00:00,15.46684,-7.4118,17.1510325877,0.36684000000000005,0.1782,0.4078318595,15.1,-7.59,16.9002396433,33.22,15.28684,-5.7818000000000005,16.3437048562,0.36684000000000005,0.1782,0.4078318595,14.92,-5.96,16.0663623761,0.0
2020-06-26 05:30:00,14.9776,-7.15256,16.5978196253,2.7576,-0.77256,2.8637749062,12.22,-6.38,13.7852384818,32.99,14.8276,-5.55256,15.8331501702,2.7576,-0.77256,2.8637749062,12.07,-4.78,12.9820375905,0.0
2020-06-26 06:00:00,15.96536,-7.29304,17.5522406653,0.49536,0.24696,0.5535076975000001,15.47,-7.54,17.2096629833,33.08,15.77536,-5.69304,16.7711862303,0.49536,0.24696,0.5535076975000001,15.28,-5.94,16.3939623032,0.0
2020-06-26 06:30:00,18.785800000000002,-6.6492,19.9278233202,2.8458,0.5508000000000001,2.8986131649,15.94,-7.2,17.4906717996,32.9,18.6058,-5.0692,19.2839980886,2.8458,0.5508000000000001,2.8986131649,15.76,-5.62,16.732065025,0.0
2020-06-26 07:00:00,20.33112,-5.98736,21.1944077583,3.56112,0.33264000000000005,3.576622013,16.77,-6.32,17.9213643454,32.79,20.15112,-4.42736,20.631751109,3.56112,0.33264000000000005,3.576622013,16.59,-4.76,17.2593655735,0.0
2020-06-26 07:30:00,21.57644,-5.26968,22.2106346234,5.26644,-0.40968000000000004,5.2823506109,16.31,-4.86,17.0186867884,32.55,21.40644,-3.73968,21.7306438003,5.26644,-0.40968000000000004,5.2823506109,16.14,-3.33,16.4799423543,0.0
2020-06-26 08:00:00,21.57292,-5.5298,22.2703741631,7.25292,-1.2798,7.3649668408,14.32,-4.25,14.937365899,32.4,21.40292,-3.9998,21.7734559629,7.25292,-1.2798,7.3649668408,14.15,-2.7199999999999998,14.4090561801,0.0
2020-06-26 08:30:00,22.93708,-7.01416,23.9855806566,6.24708,-0.61416,6.2771969088,16.69,-6.4,17.8750132867,32.65,22.75708,-5.46416,23.4038828965,6.24708,-0.61416,6.2771969088,16.51,-4.85,17.2076320277,0.0
2020-06-26 09:00:00,23.71444,-6.48956,24.5863590942,8.16444,-1.15956,8.2463725302,15.55,-5.33,16.4381081637,32.51,23.53444,-4.95956,24.0513430292,8.16444,-1.15956,8.2463725302,15.37,-3.8,15.8327792886,0.0
2020-06-26 09:30:00,24.88492,-6.29828,25.6695846161,6.60492,-0.72828,6.6449499595,18.28,-5.57,19.1097697527,32.47,24.68492,-4.76828,25.1412364367,6.60492,-0.72828,6.6449499595,18.08,-4.04,18.5258737986,0.0
2020-06-26 10:00:00,25.25836,-6.14248,25.9945150068,6.49836,-0.58248,6.5244130495,18.76,-5.5600000000000005,19.5665837591,32.43,25.06836,-4.62248,25.4909786874,6.49836,-0.58248,6.5244130495,18.57,-4.04,19.0043810738,0.0
2020-06-26 10:30:00,25.84368,-6.2088,26.5790329655,7.75368,-0.6588,7.7816175042,18.09,-5.55,18.9222250277,32.39,25.64368,-4.6988,26.0706165133,7.75368,-0.6588,7.7816175042,17.89,-4.04,18.3404934503,0.0
2020-06-26 11:00:00,25.75456,-6.30072,26.5140799069,5.8845600000000005,-0.6307200000000001,5.918264451,19.87,-5.67,20.6631507762,32.37,25.56456,-4.79072,26.0095698948,5.8845600000000005,-0.6307200000000001,5.918264451,19.68,-4.16,20.1148701214,0.0
2020-06-26 11:30:00,25.79376,-6.558,26.6143836851,3.44376,-0.558,3.4886740945,22.35,-6.0,23.1413590785,32.37,25.57376,-5.058,26.0691496704,3.44376,-0.558,3.4886740945,22.13,-4.5,22.5828895405,0.0
2020-06-26 12:00:00,25.97908,-6.5504,26.7921693374,3.79908,-0.5904,3.8446821723999998,22.18,-5.96,22.9668021283,32.37,25.76908,-5.0504,26.2593226151,3.79908,-0.5904,3.8446821723999998,21.97,-4.46,22.4181288247,0.0
2020-06-26 12:30:00,26.17548,-6.736,27.0283082939,3.25548,-0.5760000000000001,3.306043864,22.92,-6.16,23.7333520599,32.41,25.95548,-5.236,26.4783428113,3.25548,-0.5760000000000001,3.306043864,22.7,-4.66,23.1733812811,0.0
2020-06-26 13:00:00,26.01932,-6.99392,26.9429012957,3.01932,-0.49392,3.0594526028,23.0,-6.5,23.9008368054,32.43,25.80932,-5.49392,26.3875757854,3.01932,-0.49392,3.0594526028,22.79,-5.0,23.3320402023,0.0
2020-06-26 13:30:00,25.21256,-7.13348,26.2022846077,3.6525600000000003,-0.8434800000000001,3.7486868453,21.56,-6.29,22.458800057,32.41,25.01256,-5.62348,25.6369203506,3.6525600000000003,-0.8434800000000001,3.7486868453,21.36,-4.78,21.8883073809,0.0
2020-06-26 14:00:00,24.51096,-7.30648,25.576782638,2.55096,-0.45648000000000005,2.5914804479,21.96,-6.85,23.0035671147,32.46,24.29096,-5.79648,24.9729837647,2.55096,-0.45648000000000005,2.5914804479,21.74,-5.34,22.3862279091,0.0
2020-06-26 14:30:00,23.48032,-7.50808,24.6515048747,3.91032,-0.83808,3.9991224773000003,19.57,-6.67,20.6754395358,32.46,23.28032,-5.97808,24.0356139882,3.91032,-0.83808,3.9991224773000003,19.37,-5.14,20.040371753,0.0
2020-06-26 15:00:00,22.69668,-7.64012,23.948083778,2.5066800000000002,-0.24012000000000003,2.51815453,20.19,-7.4,21.503397406,32.54,22.49668,-6.12012,23.3142977556,2.5066800000000002,-0.24012000000000003,2.51815453,19.99,-5.88,20.8368543691,0.0
2020-06-26 15:30:00,22.60016,-7.88112,23.9348967928,2.27016,-0.32112,2.2927591413,20.33,-7.5600000000000005,21.6901475329,32.54,22.40016,-6.34112,23.2803988557,2.27016,-0.32112,2.2927591413,20.13,-6.02,21.0108852741,0.0
2020-06-26 16:00:00,22.28508,-7.95268,23.6615703154,3.9250800000000003,-1.01268,4.0536124369,18.36,-6.94,19.6278679433,32.45,22.09508,-6.42268,23.0096366462,3.9250800000000003,-1.01268,4.0536124369,18.17,-5.41,18.958296337,0.0
2020-06-26 16:30:00,23.27208,-8.07992,24.634829301899998,4.94208,-0.34992,4.954452415,18.33,-7.73,19.8932601652,32.55,23.08208,-6.53992,23.9906850826,4.94208,-0.34992,4.954452415,18.14,-6.19,19.1670472426,0.0
2020-06-26 17:00:00,23.77128,-7.89664,25.0485663488,5.92128,-0.38664000000000004,5.93388973,17.85,-7.51,19.3655002517,32.53,23.57128,-6.35664,24.4133593126,5.92128,-0.38664000000000004,5.93388973,17.65,-5.97,18.6323213798,0.0
2020-06-26 17:30:00,24.44352,-7.9141200000000005,25.6927804133,4.94352,0.06588000000000001,4.9439589566,19.5,-7.98,21.0696559061,32.56,24.25352,-6.38412,25.0796774414,4.94352,0.06588000000000001,4.9439589566,19.31,-6.45,20.3587475057,0.0
2020-06-26 18:00:00,24.87904,-8.07356,26.1562421306,4.73904,0.5864400000000001,4.7751871163,20.14,-8.66,21.9229377593,32.58,24.66904,-6.52356,25.517021174,4.73904,0.5864400000000001,4.7751871163,19.93,-7.11,21.1602693745,0.0
2020-06-26 18:30:00,25.85184,-8.18556,27.1168033496,4.37184,0.06444000000000001,4.3723148902,21.48,-8.25,23.0098435458,32.56,25.64184,-6.64556,26.4890057628,4.37184,0.06444000000000001,4.3723148902,21.27,-6.71,22.3032957206,0.0
2020-06-26 19:00:00,25.80064,-8.39904,27.1333171089,4.58064,0.21096,4.5854952765,21.22,-8.61,22.9002292565,32.6,25.59064,-6.85904,26.4939103443,4.58064,0.21096,4.5854952765,21.01,-7.07,22.1676566195,0.0
2020-06-26 19:30:00,24.79848,-8.58128,26.2412457164,4.03848,0.37872000000000006,4.056198904,20.76,-8.96,22.6110415505,32.64,24.58848,-7.04128,25.5768053664,4.03848,0.37872000000000006,4.056198904,20.55,-7.42,21.848544574,0.0
2020-06-26 20:00:00,23.31736,-8.86372,24.9452362107,4.07736,0.47628000000000004,4.1050830939,19.24,-9.34,21.3872204833,32.69,23.11736,-7.30372,24.2436931842,4.07736,0.47628000000000004,4.1050830939,19.04,-7.78,20.5681793069,0.0
2020-06-26 20:30:00,23.22384,-9.31632,25.0228008562,3.90384,0.37368,3.9216837568000003,19.32,-9.69,21.6138497265,32.69,23.01384,-7.7563200000000005,24.2857433794,3.90384,0.37368,3.9216837568000003,19.11,-8.13,20.7674986457,0.0
2020-06-26 21:00:00,22.98964,-8.99356,24.6861837635,3.68964,0.67644,3.7511350820000002,19.3,-9.67,21.5870076666,32.8,22.77964,-7.40356,23.9525509957,3.68964,0.67644,3.7511350820000002,19.09,-8.08,20.729556194,0.0
2020-06-26 21:30:00,23.06388,-8.73924,24.664080693,3.6838800000000003,0.5007600000000001,3.7177590605,19.38,-9.24,21.4700256171,32.8,22.86388,-7.17924,23.9645257752,3.6838800000000003,0.5007600000000001,3.7177590605,19.18,-7.68,20.6604646608,0.0
2020-06-26 22:00:00,22.4538,-8.77,24.1057261753,4.1238,-0.09,4.124781987,18.33,-8.68,20.2813041987,32.67,22.2538,-7.21,23.3926423142,4.1238,-0.09,4.124781987,18.13,-7.12,19.4779696067,0.0
2020-06-26 22:30:00,22.11188,-8.87604,23.8268613799,4.69188,-0.35604,4.7053695302000005,17.42,-8.52,19.391926155,32.52,21.91188,-7.31604,23.1009724128,4.69188,-0.35604,4.7053695302000005,17.22,-6.96,18.5733680306,0.0
2020-06-26 23:00:00,20.01852,-9.06968,21.9772663972,2.10852,-0.40968000000000004,2.1479511849,17.91,-8.66,19.8938105953,32.42,19.81852,-7.52968,21.2007031934,2.10852,-0.40968000000000004,2.1479511849,17.71,-7.12,19.0876530773,0.0
2020-06-26 23:30:00,18.95764,-9.32964,21.1289918571,1.09764,0.00036,1.097640059,17.86,-9.33,20.1501488828,32.61,18.76764,-7.76964,20.3123513385,1.09764,0.00036,1.097640059,17.67,-7.77,19.3028961558,0.0
2020-06-27 00:00:00,17.9012,-9.61292,20.3189860073,0.5112,0.39708000000000004,0.6473005225,17.39,-10.01,20.0651987281,32.7,17.7012,-8.03292,19.4386286853,0.5112,0.39708000000000004,0.6473005225,17.19,-8.43,19.1457828255,0.0
2020-06-27 00:30:00,16.56516,-9.65712,19.174579331,0.87516,0.00288,0.8751647388,15.69,-9.66,18.4253005403,32.52,16.37516,-8.09712,18.2677096901,0.87516,0.00288,0.8751647388,15.5,-8.1,17.4888535931,0.0
2020-06-27 01:00:00,15.492280000000001,-9.63472,18.2438638747,1.8622800000000002,-0.32472,1.8903782364000001,13.63,-9.31,16.5061503689,32.54,15.31228,-8.05472,17.3015731388,1.8622800000000002,-0.32472,1.8903782364000001,13.45,-7.73,15.5130719073,0.0
2020-06-27 01:30:00,15.16476,-8.3902,17.3310531099,1.8147600000000002,-0.3402,1.8463720908,13.35,-8.05,15.5892591229,32.71,14.98476,-6.8002,16.455569036,1.8147600000000002,-0.3402,1.8463720908,13.17,-6.46,14.6690320062,0.0
2020-06-27 02:00:00,14.1808,-7.91256,16.2389560746,3.7908,-0.6825600000000001,3.8517597009,10.39,-7.23,12.658001422,32.55,14.0108,-6.34256,15.3795508385,3.7908,-0.6825600000000001,3.8517597009,10.22,-5.66,11.6826366887,0.0
2020-06-27 02:30:00,13.59796,-7.92684,15.7397366098,3.74796,-0.6368400000000001,3.801679806,9.85,-7.29,12.254248243,32.58,13.44796,-6.34684,14.8704406844,3.74796,-0.6368400000000001,3.801679806,9.7,-5.71,11.2558473693,0.0
2020-06-27 03:00:00,12.7948,-7.9064,15.0405474634,5.3748000000000005,-0.8964000000000001,5.4490373462,7.42,-7.01,10.2076686858,32.73,12.6348,-6.3064,14.121219919,5.3748000000000005,-0.8964000000000001,5.4490373462,7.26,-5.41,9.0540432957,0.0
2020-06-27 03:30:00,12.6736,-8.02544,15.0009274431,5.1336,-0.8654400000000001,5.2060383550000005,7.54,-7.16,10.3979421041,32.77,12.5236,-6.4054400000000005,14.0666349407,5.1336,-0.8654400000000001,5.2060383550000005,7.39,-5.54,9.2360002165,0.0
2020-06-27 04:00:00,12.21376,-7.95364,14.5751954562,5.87376,-1.22364,5.999862614,6.34,-6.73,9.2459991348,32.79,12.07376,-6.34364,13.6388213929,5.87376,-1.22364,5.999862614,6.2,-5.12,8.0407959805,0.0
2020-06-27 04:30:00,12.54968,-7.9062,14.8324801211,4.81968,-0.7362000000000001,4.8755826054,7.73,-7.17,10.5433296449,32.79,12.38968,-6.3062000000000005,13.9022418675,4.81968,-0.7362000000000001,4.8755826054,7.57,-5.57,9.3983934797,0.0
2020-06-27 05:00:00,12.77484,-8.096,15.1242108232,3.26484,-0.486,3.3008144791,9.51,-7.61,12.1799917898,32.83,12.614840000000001,-6.476,14.1800128429,3.26484,-0.486,3.3008144791,9.35,-5.99,11.1041703877,0.0
2020-06-27 05:30:00,12.66576,-8.05888,15.0122291227,3.69576,-0.66888,3.7558011705,8.97,-7.39,11.6220910339,32.85,12.51576,-6.45888,14.0840824775,3.69576,-0.66888,3.7558011705,8.82,-5.79,10.5506634862,0.0
2020-06-27 06:00:00,12.76116,-8.02336,15.0738684562,4.06116,-0.6933600000000001,4.1199233773,8.7,-7.33,11.3762427893,32.85,12.60116,-6.40336,14.1347887368,4.06116,-0.6933600000000001,4.1199233773,8.54,-5.71,10.2730569939,0.0
