Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-27 06:30:00,13.15908,-7.82348,15.3090896449,5.05908,-0.8434800000000001,5.1289130385,8.1,-6.98,10.6925394552,32.76,13.00908,-6.23348,14.4254093653,5.05908,-0.8434800000000001,5.1289130385,7.95,-5.39,9.6049258196,0.0
2020-06-27 07:00:00,13.93192,-7.6886,15.912666805,4.92192,-0.7686000000000001,4.9815702792,9.01,-6.92,11.3607438137,32.67,13.77192,-6.0886,15.0577830522,4.92192,-0.7686000000000001,4.9815702792,8.85,-5.32,10.3259333719,0.0
2020-06-27 07:30:00,14.9094,-7.60096,16.7351367273,4.8294,-0.84096,4.9020728352,10.08,-6.76,12.1368859268,32.67,14.7394,-6.01096,15.9179632014,4.8294,-0.84096,4.9020728352,9.91,-5.17,11.1775220868,0.0
2020-06-27 08:00:00,15.93516,-7.4808,17.603740877,3.75516,-0.6408,3.8094423825,12.18,-6.84,13.9691803625,32.73,15.76516,-5.9008,16.8332917299,3.75516,-0.6408,3.8094423825,12.01,-5.26,13.1113576719,0.0
2020-06-27 08:30:00,16.79236,-7.2449200000000005,18.2885816885,5.11236,-0.8449200000000001,5.181709619,11.68,-6.4,13.3184984139,32.6,16.63236,-5.67492,17.5738475063,5.11236,-0.8449200000000001,5.181709619,11.52,-4.83,12.4915691568,0.0
2020-06-27 09:00:00,17.79232,-6.9784,19.1118998936,6.32232,-1.3284,6.4603697063,11.47,-5.65,12.7860627247,32.49,17.62232,-5.4284,18.439460099,6.32232,-1.3284,6.4603697063,11.3,-4.1,12.0208152802,0.0
2020-06-27 09:30:00,18.52176,-7.55572,20.0036121292,8.32176,-1.66572,8.4868317184,10.2,-5.89,11.7784591522,32.49,18.35176,-5.99572,19.306365619,8.32176,-1.66572,8.4868317184,10.03,-4.33,10.9247334064,0.0
2020-06-27 10:00:00,20.03284,-7.59696,21.4249499348,5.80284,-0.96696,5.8828533644,14.23,-6.63,15.698719693,32.47,19.85284,-6.03696,20.7504251067,5.80284,-0.96696,5.8828533644,14.05,-5.07,14.9367801082,0.0
2020-06-27 10:30:00,20.41196,-7.49448,21.7443174533,6.23196,-0.9244800000000001,6.3001578323,14.18,-6.57,15.6280932938,32.47,20.23196,-5.96448,21.0928240668,6.23196,-0.9244800000000001,6.3001578323,14.0,-5.04,14.8795698863,0.0
2020-06-27 11:00:00,20.71268,-7.19188,21.9257440174,7.04268,-1.09188,7.1268186112,13.67,-6.1,14.969265179,32.45,20.54268,-5.6418800000000005,21.3033450781,7.04268,-1.09188,7.1268186112,13.5,-4.55,14.246139828,0.0
2020-06-27 11:30:00,21.77872,-6.9190000000000005,22.8513720778,8.11872,-1.5390000000000001,8.2633005173,13.66,-5.38,14.6812805981,32.4,21.58872,-5.379,22.2487409136,8.11872,-1.5390000000000001,8.2633005173,13.47,-3.84,14.0066591306,0.0
2020-06-27 12:00:00,20.85716,-7.41804,22.1370377582,11.92716,-2.49804,12.1859488554,8.93,-4.92,10.1956510337,32.27,20.69716,-5.87804,21.5156637431,11.92716,-2.49804,12.1859488554,8.77,-3.38,9.3987924756,0.0
2020-06-27 12:30:00,21.24572,-8.24908,22.7909617867,12.19572,-2.5390800000000002,12.4572273627,9.05,-5.71,10.7007756728,32.33,21.08572,-6.68908,22.1212879183,12.19572,-2.5390800000000002,12.4572273627,8.89,-4.15,9.8109428701,0.0
2020-06-27 13:00:00,21.11636,-8.2958,22.6874625573,12.45636,-2.3958,12.6846664162,8.66,-5.9,10.4788167271,32.33,20.93636,-6.7558,21.999363711,12.45636,-2.3958,12.6846664162,8.48,-4.36,9.5351979528,0.0
2020-06-27 13:30:00,20.62764,-8.36124,22.2578046156,13.51764,-2.63124,13.7713476141,7.11,-5.73,9.1315387531,32.43,20.46764,-6.80124,21.5680586217,13.51764,-2.63124,13.7713476141,6.95,-4.17,8.1050231338,0.0
2020-06-27 14:00:00,19.703,-8.497160000000001,21.4571651684,14.103,-2.83716,14.3855512882,5.6,-5.66,7.962135392,32.4,19.553,-6.91716,20.7404655557,14.103,-2.83716,14.3855512882,5.45,-4.08,6.8080026439,0.0
2020-06-27 14:30:00,18.93944,-8.56356,20.785498487799998,15.31944,-3.28356,15.6673867696,3.62,-5.28,6.4017810022,32.4,18.79944,-6.98356,20.0546516945,15.31944,-3.28356,15.6673867696,3.48,-3.7,5.0794094145,0.0
2020-06-27 15:00:00,19.08328,-8.778880000000001,21.0057208782,13.73328,-2.73888,14.003729618,5.35,-6.04,8.0687111734,32.44,18.93328,-7.20888,20.2592458501,13.73328,-2.73888,14.003729618,5.2,-4.47,6.8571787201,0.0
2020-06-27 15:30:00,19.19104,-8.84832,21.1326473283,13.81104,-2.7583200000000003,14.0837905091,5.38,-6.09,8.1260383952,32.49,19.04104,-7.26832,20.3811108604,13.81104,-2.7583200000000003,14.0837905091,5.23,-4.51,6.9060118737,0.0
2020-06-27 16:00:00,19.12304,-8.93072,21.1056489727,14.15304,-2.88072,14.4432367896,4.97,-6.05,7.8296487788,32.57,18.96304,-7.34072,20.3342827796,14.15304,-2.88072,14.4432367896,4.8100000000000005,-4.46,6.5595502895,0.0
2020-06-27 16:30:00,18.99596,-8.85932,20.960296925,14.47596,-3.01932,14.7874849513,4.52,-5.84,7.3848493553,32.46,18.85596,-7.27932,20.2122667503,14.47596,-3.01932,14.7874849513,4.38,-4.26,6.1099918167,0.0
2020-06-27 17:00:00,19.97616,-8.82812,21.8399329459,14.00616,-2.95812,14.3151315705,5.97,-5.87,8.3724428932,32.49,19.80616,-7.25812,21.0941764447,14.00616,-2.95812,14.3151315705,5.8,-4.3,7.2201108025,0.0
2020-06-27 17:30:00,20.59524,-8.68136,22.350166042,14.29524,-2.96136,14.5987513064,6.3,-5.72,8.5093125457,32.5,20.44524,-7.10136,21.6434089854,14.29524,-2.96136,14.5987513064,6.15,-4.14,7.4136428293,0.0
2020-06-27 18:00:00,21.26964,-8.55656,22.9262361665,16.28964,-2.80656,16.5296445928,4.98,-5.75,7.6067667244,32.5,21.11964,-6.97656,22.2421128305,16.28964,-2.80656,16.5296445928,4.83,-4.17,6.3810500703,0.0
2020-06-27 18:30:00,21.80712,-8.66068,23.463969416,16.37712,-2.83068,16.6199521286,5.43,-5.83,7.9670446214,32.5,21.64712,-7.08068,22.7757290456,16.37712,-2.83068,16.6199521286,5.27,-4.25,6.7701846356,0.0
2020-06-27 19:00:00,22.13812,-8.775,23.8137981459,15.73812,-2.745,15.9757142605,6.4,-6.03,8.7932303507,32.6,21.97812,-7.195,23.1258682807,15.73812,-2.745,15.9757142605,6.24,-4.45,7.6642090264,0.0
2020-06-27 19:30:00,21.23552,-9.25368,23.1641512517,13.11552,-2.6236800000000002,13.375371457,8.12,-6.63,10.4829051317,32.78,21.06552,-7.63368,22.4060081945,13.11552,-2.6236800000000002,13.375371457,7.95,-5.01,9.3969463125,0.0
2020-06-27 20:00:00,20.58832,-9.34528,22.6100238545,11.84832,-2.46528,12.1020780158,8.74,-6.88,11.123039153,32.62,20.41832,-7.76528,21.8450764499,11.84832,-2.46528,12.1020780158,8.57,-5.3,10.0764527489,0.0
2020-06-27 20:30:00,20.19756,-9.61544,22.3695801558,10.89756,-2.21544,11.1204760846,9.3,-7.4,11.884864324,32.62,20.02756,-8.02544,21.5757003767,10.89756,-2.21544,11.1204760846,9.13,-5.8100000000000005,10.8218759926,0.0
2020-06-27 21:00:00,19.81088,-9.62056,22.0233090404,11.63088,-2.4105600000000003,11.8780540952,8.18,-7.21,10.903967168,32.67,19.64088,-8.02056,21.215408313,11.63088,-2.4105600000000003,11.8780540952,8.01,-5.61,9.7791717441,0.0
2020-06-27 21:30:00,19.134,-9.68268,21.4444456208,11.754,-2.45268,12.00717099,7.38,-7.23,10.3313745455,32.51,18.974,-8.10268,20.6316770812,11.754,-2.45268,12.00717099,7.22,-5.65,9.167927792,0.0
2020-06-27 22:00:00,18.6822,-9.77792,21.0863063709,11.4822,-2.3479200000000002,11.719797147,7.2,-7.43,10.3462505286,32.44,18.5122,-8.19792,20.2461710248,11.4822,-2.3479200000000002,11.719797147,7.03,-5.85,9.1456765742,0.0
2020-06-27 22:30:00,18.0922,-9.9128,20.6298643883,12.1122,-2.6028000000000002,12.3887027844,5.98,-7.31,9.4443898691,32.51,17.9322,-8.3228,19.7694915635,12.1122,-2.6028000000000002,12.3887027844,5.82,-5.72,8.1603186212,0.0
2020-06-27 23:00:00,17.14804,-10.2138,19.9593834144,11.31804,-2.4138,11.5725736067,5.83,-7.8,9.7380131444,32.61,16.98804,-8.6138,19.0470746699,11.31804,-2.4138,11.5725736067,5.67,-6.2,8.401720062,0.0
2020-06-27 23:30:00,16.40468,-10.65064,19.558876714,8.46468,-1.61064,8.6165520199,7.94,-9.04,12.0318410894,32.68,16.24468,-9.04064,18.5909332717,8.46468,-1.61064,8.6165520199,7.78,-7.43,10.7579412529,0.0
2020-06-28 00:00:00,15.09556,-10.13356,18.1814457617,9.38556,-2.02356,9.6012255253,5.71,-8.11,9.9184777058,32.76,14.94556,-8.51356,17.2003042876,9.38556,-2.02356,9.6012255253,5.5600000000000005,-6.49,8.5459756611,0.0
2020-06-28 00:30:00,13.82364,-9.39476,16.7139025457,10.40364,-2.26476,10.6472936987,3.42,-7.13,7.9077999469,32.52,13.67364,-7.80476,15.7442913307,10.40364,-2.26476,10.6472936987,3.27,-5.54,6.4330785787,0.0
2020-06-28 01:00:00,12.89008,-9.5186,16.0236671323,10.72008,-2.2986,10.9637437569,2.17,-7.22,7.5390516645,32.65,12.75008,-7.8986,14.9984139817,10.72008,-2.2986,10.9637437569,2.03,-5.6,5.9565845919000004,0.0
2020-06-28 01:30:00,11.98564,-9.44828,15.2618990027,10.92564,-2.34828,11.1751522749,1.06,-7.1,7.1786906884,32.59,11.84564,-7.83828,14.2041479987,10.92564,-2.34828,11.1751522749,0.92,-5.49,5.566551895,0.0
2020-06-28 02:00:00,11.50324,-9.503,14.9208424527,10.89324,-2.313,11.1360965647,0.61,-7.19,7.2158298206,32.51,11.37324,-7.893,13.8437725024,10.89324,-2.313,11.1360965647,0.48,-5.58,5.6006071099,0.0
2020-06-28 02:30:00,11.33592,-9.63308,14.8761323109,9.83592,-2.05308,10.0479082267,1.5,-7.58,7.7269916526,32.59,11.19592,-8.02308,13.7738316141,9.83592,-2.05308,10.0479082267,1.3599999999999999,-5.97,6.1229486361,0.0
2020-06-28 03:00:00,10.66124,-9.4986,14.2788459022,11.00124,-2.3886,11.2575615254,-0.34,-7.11,7.1181247531,32.56,10.54124,-7.8786000000000005,13.1601701622,11.00124,-2.3886,11.2575615254,-0.46,-5.49,5.5092376968,0.0
2020-06-28 03:30:00,10.54028,-9.60472,14.2600192411,10.43028,-2.12472,10.6444904038,0.11,-7.48,7.4808087798,32.63,10.41028,-7.98472,13.119820241,10.43028,-2.12472,10.6444904038,-0.02,-5.86,5.8600341296,0.0
2020-06-28 04:00:00,10.3594,-9.58748,14.1151316363,11.3994,-2.42748,11.6549980485,-1.04,-7.16,7.235136488,32.63,10.2394,-7.96748,12.9740529485,11.3994,-2.42748,11.6549980485,-1.16,-5.54,5.660141341,0.0
2020-06-28 04:30:00,10.22664,-9.55348,13.9947542244,11.36664,-2.46348,11.6305304522,-1.1400000000000001,-7.09,7.1810653806,32.63,10.09664,-7.92348,12.834472120000001,11.36664,-2.46348,11.6305304522,-1.27,-5.46,5.6057559704,0.0
2020-06-28 05:00:00,10.00888,-9.61268,13.877366307700001,10.56888,-2.2726800000000003,10.8104717213,-0.56,-7.34,7.3613314013,32.63,9.86888,-8.00268,12.705812828700001,10.56888,-2.2726800000000003,10.8104717213,-0.7000000000000001,-5.73,5.772599068,0.0
2020-06-28 05:30:00,9.70512,-9.5146,13.59106204,11.62512,-2.5146,11.8939744482,-1.92,-7.0,7.2585397981,32.63,9.58512,-7.8846,12.4113433026,11.62512,-2.5146,11.8939744482,-2.04,-5.37,5.7444320868,0.0
2020-06-28 06:00:00,9.79796,-9.13428,13.395338416,11.84796,-2.56428,12.1222806468,-2.05,-6.57,6.882397838,32.66,9.67796,-7.50428,12.2465149361,11.84796,-2.56428,12.1222806468,-2.17,-4.94,5.3956000593,0.0
2020-06-28 06:30:00,10.39536,-8.42724,13.3821479422,11.74536,-2.48724,12.0058254338,-1.35,-5.94,6.0914776532,32.75,10.28536,-6.78724,12.322956510000001,11.74536,-2.48724,12.0058254338,-1.46,-4.3,4.541101188,0.0
2020-06-28 07:00:00,10.9606,-8.44168,13.8346201098,11.8206,-2.55168,12.0928762163,-0.86,-5.89,5.9524532758,32.96,10.8306,-6.80168,12.7892434171,11.8206,-2.55168,12.0928762163,-0.99,-4.25,4.3637827627,0.0
2020-06-28 07:30:00,11.551,-8.27264,14.2078208593,12.501,-2.67264,12.7835052145,-0.9500000000000001,-5.6,5.6800088028,32.9,11.431,-6.6226400000000005,13.2108713403,12.501,-2.67264,12.7835052145,-1.07,-3.95,4.0923587331,0.0
2020-06-28 08:00:00,12.44716,-8.22224,14.9176748417,12.64716,-2.62224,12.9161448847,-0.2,-5.6,5.6035702904,32.86,12.30716,-6.59224,13.961511934,12.64716,-2.62224,12.9161448847,-0.34,-3.9699999999999998,3.9845325949,0.0
2020-06-28 08:30:00,13.88836,-8.13148,16.093710277,12.07836,-2.39148,12.3128370768,1.81,-5.74,6.018612797,32.79,13.75836,-6.51148,15.2214270579,12.07836,-2.39148,12.3128370768,1.6800000000000002,-4.12,4.4493595045,0.0
2020-06-28 09:00:00,15.2692,-7.81636,17.1535405176,12.1392,-2.46636,12.387215518,3.13,-5.35,6.198338487,32.71,15.1292,-6.20636,16.3527244546,12.1392,-2.46636,12.387215518,2.99,-3.74,4.7882877942,0.0
2020-06-28 09:30:00,16.8162,-7.38952,18.368167798400002,13.3362,-2.72952,13.6126599117,3.48,-4.66,5.8160123796,32.65,16.6662,-5.78952,17.6431506333,13.3362,-2.72952,13.6126599117,3.33,-3.06,4.5224440295,0.0
2020-06-28 10:00:00,18.16816,-7.00308,19.471136774,13.35816,-2.59308,13.6075163962,4.8100000000000005,-4.41,6.525657055,32.55,18.01816,-5.42308,18.8165854095,13.35816,-2.59308,13.6075163962,4.66,-2.83,5.452017975,0.0
2020-06-28 10:30:00,19.37372,-6.78896,20.5287847794,13.20372,-2.56896,13.4513113606,6.17,-4.22,7.4751120393,32.55,19.21372,-5.21896,19.909911595,13.20372,-2.56896,13.4513113606,6.01,-2.65,6.5683026727,0.0
2020-06-28 11:00:00,19.93736,-6.4188,20.9451502074,14.33736,-2.8188,14.6118282638,5.6,-3.6,6.6573267908,32.55,19.79736,-4.8488,20.3825004455,14.33736,-2.8188,14.6118282638,5.46,-2.03,5.825160942,0.0
2020-06-28 11:30:00,21.18444,-6.19948,22.0729257323,14.46444,-2.85948,14.7443769073,6.72,-3.34,7.5042654537,32.5,21.02444,-4.62948,21.5281016902,14.46444,-2.85948,14.7443769073,6.5600000000000005,-1.77,6.7945934389,0.0
2020-06-28 12:00:00,22.0954,-5.867,22.861067126400002,14.2254,-2.817,14.5016376372,7.87,-3.05,8.4403435949,32.41,21.9354,-4.317,22.3561683246,14.2254,-2.817,14.5016376372,7.71,-1.5,7.8545591856,0.0
2020-06-28 12:30:00,23.11876,-5.74988,23.82305992,13.83876,-2.81988,14.1231371002,9.28,-2.93,9.7315620534,32.44,22.94876,-4.19988,23.3299073627,13.83876,-2.81988,14.1231371002,9.11,-1.38,9.213929672,0.0
2020-06-28 13:00:00,22.76236,-5.75696,23.47908902,15.28236,-3.12696,15.5989873393,7.48,-2.63,7.9288902124,32.54,22.60236,-4.19696,22.9887179027,15.28236,-3.12696,15.5989873393,7.32,-1.07,7.3977902106,0.0
2020-06-28 13:30:00,21.91608,-6.02272,22.7285661397,15.25608,-3.13272,15.5743992361,6.66,-2.89,7.260006887,32.63,21.76608,-4.4427200000000004,22.2148598817,15.25608,-3.13272,15.5743992361,6.51,-1.31,6.6404969694,0.0
2020-06-28 14:00:00,21.43688,-6.2052,22.316906846,14.45688,-2.9952,14.7638952304,6.98,-3.21,7.6827403965,32.63,21.27688,-4.6152,21.771671814,14.45688,-2.9952,14.7638952304,6.82,-1.62,7.009764618,0.0
2020-06-28 14:30:00,21.955280000000002,-6.51176,22.9005968956,12.81528,-2.56176,13.0688184537,9.14,-3.95,9.9570126042,32.74,21.78528,-4.93176,22.3365324385,12.81528,-2.56176,13.0688184537,8.97,-2.37,9.2778122421,0.0
2020-06-28 15:00:00,20.12252,-6.572,21.1685378605,14.76252,-2.952,15.0547766755,5.36,-3.62,6.4679208406,32.74,19.97252,-4.982,20.5845058029,14.76252,-2.952,15.0547766755,5.21,-2.03,5.5915114236,0.0
2020-06-28 15:30:00,20.16384,-6.65372,21.2332859771,14.79384,-3.03372,15.1016939111,5.37,-3.62,6.4762103116,32.67,20.01384,-5.05372,20.6420415023,14.79384,-3.03372,15.1016939111,5.22,-2.02,5.5972135925,0.0
2020-06-28 16:00:00,19.9798,-6.75336,21.0902887446,14.3298,-2.94336,14.6289622369,5.65,-3.81,6.8145872949,32.65,19.8298,-5.17336,20.4935263371,14.3298,-2.94336,14.6289622369,5.5,-2.23,5.934888373,0.0
2020-06-28 16:30:00,20.75156,-6.67476,21.7986160912,14.10156,-2.89476,14.3956114803,6.65,-3.7800000000000002,7.6492417925,32.54,20.60156,-5.09476,21.2221783493,14.10156,-2.89476,14.3956114803,6.5,-2.2,6.8622153857,0.0
2020-06-28 17:00:00,20.64888,-6.52012,21.6538266842,13.98888,-2.9401200000000003,14.2945118584,6.66,-3.58,7.5612168333,32.48,20.49888,-4.95012,21.0880954396,13.98888,-2.9401200000000003,14.2945118584,6.51,-2.01,6.8132371161,0.0
2020-06-28 17:30:00,21.00852,-6.28836,21.9294638348,16.14852,-3.88836,16.610058449,4.86,-2.4,5.4202951949,32.48,20.86852,-4.7183600000000006,21.3952809769,16.14852,-3.88836,16.610058449,4.72,-0.8300000000000001,4.7924211,0.0
2020-06-28 18:00:00,22.58016,-6.616,23.5294513669,13.52016,-2.916,13.8310441553,9.06,-3.7,9.7863987248,32.59,22.41016,-5.046,22.9712295541,13.52016,-2.916,13.8310441553,8.89,-2.13,9.1416081736,0.0
2020-06-28 18:30:00,23.1026,-6.74516,24.067141712,12.8826,-2.76516,13.1760196033,10.22,-3.98,10.9676250848,32.64,22.9426,-5.16516,23.5168401914,12.8826,-2.76516,13.1760196033,10.06,-2.4,10.3423208227,0.0
2020-06-28 19:00:00,22.89488,-6.73596,23.8652191973,13.03488,-2.8659600000000003,13.3462288058,9.86,-3.87,10.5922849282,32.64,22.72488,-5.16596,23.3046629183,13.03488,-2.8659600000000003,13.3462288058,9.69,-2.3,9.9592218572,0.0
2020-06-28 19:30:00,21.97648,-7.20592,23.1277097058,14.49648,-3.44592,14.9004126465,7.48,-3.76,8.3718576194,32.43,21.82648,-5.64592,22.5448806126,14.49648,-3.44592,14.9004126465,7.33,-2.2,7.6530320789,0.0
2020-06-28 20:00:00,21.53776,-8.188,23.0416676874,12.94776,-2.898,13.2681156544,8.59,-5.29,10.088220854,32.49,21.36776,-6.618,22.3691549107,12.94776,-2.898,13.2681156544,8.42,-3.7199999999999998,9.2051507321,0.0
2020-06-28 20:30:00,20.91376,-8.3722,22.5272965572,12.533760000000001,-2.7522,12.8323709648,8.38,-5.62,10.0900346878,32.49,20.75376,-6.8022,21.8400659106,12.533760000000001,-2.7522,12.8323709648,8.22,-4.05,9.1635637172,0.0
2020-06-28 21:00:00,20.45596,-8.72452,22.2387847859,11.86596,-2.59452,12.1462974092,8.59,-6.13,10.5529616696,32.72,20.28596,-7.13452,21.5039891358,11.86596,-2.59452,12.1462974092,8.42,-4.54,9.5659813924,0.0
2020-06-28 21:30:00,19.6346,-8.79124,21.5128663338,12.0546,-2.63124,12.3384279832,7.58,-6.16,9.7673947396,32.56,19.4646,-7.20124,20.7539998723,12.0546,-2.63124,12.3384279832,7.41,-4.57,8.7059175278,0.0
2020-06-28 22:00:00,18.95392,-8.93676,20.9551130435,12.10392,-2.6967600000000003,12.4007013456,6.85,-6.24,9.2660725229,32.6,18.80392,-7.34676,20.1881720288,12.10392,-2.6967600000000003,12.4007013456,6.7,-4.65,8.1555196033,0.0
2020-06-28 22:30:00,18.0342,-8.98316,20.1476930001,13.5342,-3.23316,13.915024011,4.5,-5.75,7.3015409333,32.62,17.8842,-7.38316,19.3482728228,13.5342,-3.23316,13.915024011,4.35,-4.15,6.0120711905,0.0
2020-06-28 23:00:00,16.8168,-9.3214,19.227409087,12.0168,-2.6513999999999998,12.3058280583,4.8,-6.67,8.2175969724,32.8,16.6668,-7.7014,18.3601139484,12.0168,-2.6513999999999998,12.3058280583,4.65,-5.05,6.8647651089,0.0
2020-06-28 23:30:00,15.43408,-9.50192,18.1244947277,11.85408,-2.58192,12.1320041021,3.58,-6.92,7.7912001643,32.87,15.29408,-7.86192,17.1964725782,11.85408,-2.58192,12.1320041021,3.44,-5.28,6.3017457899,0.0
2020-06-29 00:00:00,13.95208,-9.52548,16.8936468993,12.50208,-2.80548,12.8129903753,1.45,-6.72,6.874656355,33.02,13.81208,-7.87548,15.8995829869,12.50208,-2.80548,12.8129903753,1.31,-5.07,5.236506469,0.0
2020-06-29 00:30:00,13.0728,-8.43544,15.5581087486,12.2328,-2.6654400000000003,12.5198229314,0.84,-5.77,5.8308232695,33.05,12.9428,-6.77544,14.6089924031,12.2328,-2.6654400000000003,12.5198229314,0.71,-4.11,4.1708752079,0.0
2020-06-29 01:00:00,12.45616,-8.4234,15.0369408294,12.02616,-2.6334,12.3111055517,0.43,-5.79,5.8059452288,33.05,12.32616,-6.7734000000000005,14.0646069233,12.02616,-2.6334,12.3111055517,0.30000000000000004,-4.14,4.1508553335,0.0
2020-06-29 01:30:00,12.10268,-8.55792,14.8227142558,11.45268,-2.43792,11.7092840562,0.65,-6.12,6.1544211751,33.05,11.97268,-6.90792,13.8226055832,11.45268,-2.43792,11.7092840562,0.52,-4.47,4.5001444421,0.0
2020-06-29 02:00:00,11.969,-7.34604,14.0435488635,11.079,-2.33604,11.3226023458,0.89,-5.01,5.0884378742,32.67,11.839,-5.72604,13.1510248681,11.079,-2.33604,11.3226023458,0.76,-3.39,3.4741473774,0.0
2020-06-29 02:30:00,11.82984,-7.41556,13.9619355585,10.59984,-2.27556,10.8413459192,1.23,-5.14,5.285120623,32.74,11.69984,-5.79556,13.0565987814,10.59984,-2.27556,10.8413459192,1.1,-3.52,3.6878720151,0.0
2020-06-29 03:00:00,11.39248,-7.348,13.5566111012,10.93248,-2.358,11.1838849668,0.46,-4.99,5.0111575509,32.81,11.28248,-5.728,12.6532343276,10.93248,-2.358,11.1838849668,0.35000000000000003,-3.37,3.3881263259,0.0
2020-06-29 03:30:00,11.08292,-7.2034,13.2181726152,12.02292,-2.6334,12.3079405624,-0.9400000000000001,-4.57,4.6656725132,32.72,10.96292,-5.5934,12.307385526000001,12.02292,-2.6334,12.3079405624,-1.06,-2.96,3.1440737905,0.0
2020-06-29 04:00:00,10.97992,-7.23888,13.1514267994,12.04992,-2.64888,12.337630942,-1.07,-4.59,4.713066942,32.81,10.849920000000001,-5.60888,12.213938712,12.04992,-2.64888,12.337630942,-1.2,-2.96,3.1939943644,0.0
2020-06-29 04:30:00,10.94096,-7.16916,13.080575707,11.82096,-2.54916,12.09269664,-0.88,-4.62,4.7030628318000005,32.74,10.83096,-5.53916,12.1651957661,11.82096,-2.54916,12.09269664,-0.99,-2.99,3.1496348995,0.0
2020-06-29 05:00:00,11.0546,-7.0084,13.0889973535,11.9646,-2.5884,12.2413834071,-0.91,-4.42,4.512704289,32.74,10.9446,-5.3884,12.1991443848,11.9646,-2.5884,12.2413834071,-1.02,-2.8,2.98,0.0
2020-06-29 05:30:00,11.63012,-6.85504,13.5000468375,11.49012,-2.43504,11.7453087408,0.14,-4.42,4.4222166387,32.72,11.50012,-5.24504,12.6397470155,11.49012,-2.43504,11.7453087408,0.01,-2.81,2.8100177935,0.0
2020-06-29 06:00:00,12.3594,-6.46816,13.9496187097,12.2094,-2.64816,12.4932861868,0.15,-3.8200000000000003,3.8229438918,32.69,12.2394,-4.85816,13.1683192149,12.2094,-2.64816,12.4932861868,0.03,-2.21,2.2102036105,0.0
2020-06-29 06:30:00,14.45124,-6.02344,15.656313965,12.17124,-2.68344,12.4635441738,2.2800000000000002,-3.34,4.0440079129,32.69,14.33124,-4.42344,14.9983752911,12.17124,-2.68344,12.4635441738,2.16,-1.74,2.7736618395,0.0
2020-06-29 07:00:00,16.24916,-5.70232,17.2206751926,11.81916,-2.54232,12.0894968501,4.43,-3.16,5.4415530871,32.62,16.10916,-4.11232,16.6257695066,11.81916,-2.54232,12.0894968501,4.29,-1.57,4.5682600626,0.0
2020-06-29 07:30:00,17.90288,-6.72692,19.1249722871,12.87288,-2.80692,13.1753496872,5.03,-3.92,6.3770918137,32.62,17.75288,-5.14692,18.4839263627,12.87288,-2.80692,13.1753496872,4.88,-2.34,5.4120236511,0.0
2020-06-29 08:00:00,19.98476,-6.51508,21.0199167378,16.03476,-2.75508,16.2697263057,3.95,-3.76,5.4534484503,32.44,19.84476,-4.94508,20.4516091216,16.03476,-2.75508,16.2697263057,3.81,-2.19,4.3945648249,0.0
2020-06-29 08:30:00,22.292,-5.9196,23.0645816819,15.552,-2.6496,15.7760921701,6.74,-3.27,7.491361692,32.44,22.142,-4.3696,22.5690400363,15.552,-2.6496,15.7760921701,6.59,-1.72,6.8107635402,0.0
2020-06-29 09:00:00,23.597,-0.5798,23.6041220349,16.407,-2.8998,16.6612871364,7.19,2.32,7.5550314361,32.64,23.147,-5.9098,23.8895237508,16.407,-2.8998,16.6612871364,6.74,-3.01,7.3815784220000005,0.0
2020-06-29 09:30:00,25.40932,1.62016,25.4609202757,16.51932,-2.85984,16.7650415475,8.89,4.48,9.9550238573,32.95,24.80932,-6.69984,25.6980585821,16.51932,-2.85984,16.7650415475,8.29,-3.84,9.1361753486,0.0
2020-06-29 10:00:00,26.0614,1.60368,26.1106943512,16.511400000000002,-2.86632,16.758344796,9.55,4.47,10.5443539394,32.95,25.4414,-6.70632,26.3104458705,16.511400000000002,-2.86632,16.758344796,8.93,-3.84,9.7206224081,0.0
2020-06-29 10:30:00,25.63532,1.77628,25.6967858329,16.91532,-2.94372,17.1695526482,8.72,4.72,9.9154828425,33.04,25.02532,-6.57372,25.8743200054,16.91532,-2.94372,17.1695526482,8.11,-3.63,8.88532498,0.0
2020-06-29 11:00:00,25.37712,1.9437600000000002,25.4514522657,16.91712,-2.94624,17.171758187000002,8.46,4.89,9.7715761267,33.02,24.77712,-6.41624,25.5944097653,16.91712,-2.94624,17.171758187000002,7.86,-3.47,8.5918857069,0.0
2020-06-29 11:30:00,26.7044,2.03904,26.7821332885,17.0244,-2.91096,17.2714760076,9.68,4.95,10.8722076875,33.02,26.0844,-6.31096,26.8369919976,17.0244,-2.91096,17.2714760076,9.06,-3.4,9.6769623333,0.0
2020-06-29 12:00:00,26.21524,2.04788,26.2951064031,13.75524,-2.92212,14.062198005700001,12.46,4.97,13.4146375277,33.12,25.49524,-6.36212,26.2770590735,13.75524,-2.92212,14.062198005700001,11.74,-3.44,12.2336094428,0.0
2020-06-29 12:30:00,26.3998,2.0622,26.4802210882,14.3298,-3.0978,14.6608162419,12.07,5.16,13.1267094125,33.01,25.7098,-6.2878,26.4675319,14.3298,-3.0978,14.6608162419,11.38,-3.19,11.8186505152,0.0
2020-06-29 13:00:00,26.35424,1.86476,26.4201305038,14.48424,-3.13524,14.8196807737,11.87,5.0,12.8800970493,32.97,25.65424,-6.46524,26.4563670642,14.48424,-3.13524,14.8196807737,11.17,-3.33,11.6558054205,0.0
2020-06-29 13:30:00,25.4192,1.6909200000000002,25.4753790764,14.5692,-3.16908,14.9098845296,10.85,4.86,11.8887383687,33.04,24.749200000000002,-6.65908,25.6294020041,14.5692,-3.16908,14.9098845296,10.18,-3.49,10.761621625,0.0
2020-06-29 14:00:00,24.3872,1.6338,24.4418662602,14.7672,-3.1662,15.1028149125,9.62,4.8,10.7510185564,33.09,23.7572,-6.7462,24.6964727498,14.7672,-3.1662,15.1028149125,8.99,-3.58,9.6765954757,0.0
2020-06-29 14:30:00,24.62648,1.6996,24.6850593953,15.21648,-3.2004,15.5493994659,9.41,4.9,10.6093402245,33.26,24.00648,-6.7604,24.9402103069,15.21648,-3.2004,15.5493994659,8.79,-3.56,9.4835489138,0.0
2020-06-29 15:00:00,24.17764,1.55928,24.2278688722,14.77764,-3.15072,15.1097875726,9.4,4.71,10.5139954347,33.34,23.54764,-6.94072,24.5492350937,14.77764,-3.15072,15.1097875726,8.77,-3.79,9.5538997273,0.0
2020-06-29 15:30:00,23.78428,1.13964,23.8115676604,14.71428,-3.06036,15.0291662859,9.07,4.2,9.995243869,33.43,23.16428,-7.37036,24.3085596951,14.71428,-3.06036,15.0291662859,8.45,-4.31,9.4857050344,0.0
2020-06-29 16:00:00,24.55816,0.88492,24.5740982742,14.43816,-3.02508,14.7516634042,10.12,3.91,10.8490783019,33.37,23.89816,-7.6250800000000005,25.0851329754,14.43816,-3.02508,14.7516634042,9.46,-4.6,10.5191064259,0.0
2020-06-29 16:30:00,25.1096,0.097,25.1097873579,14.0796,-2.943,14.3838932546,11.03,3.04,11.4412630422,33.43,24.4496,-7.883,25.6889982125,14.0796,-2.943,14.3838932546,10.37,-4.94,11.4865355961,0.0
2020-06-29 17:00:00,25.780640000000002,-6.30124,26.5395370033,16.10064,-2.72124,16.3289851352,9.68,-3.58,10.3207945431,32.79,25.61064,-4.72124,26.0421771046,16.10064,-2.72124,16.3289851352,9.51,-2.0,9.7180296357,0.0
2020-06-29 17:30:00,26.06464,-6.2414,26.801502426,16.33464,-2.7414,16.5630835864,9.73,-3.5,10.340352992,32.76,25.89464,-4.6714,26.312627362,16.33464,-2.7414,16.5630835864,9.56,-1.9300000000000002,9.7528713721,0.0
2020-06-29 18:00:00,26.36548,-6.02392,27.0448913438,16.21548,-2.74392,16.4459991669,10.15,-3.2800000000000002,10.6668130198,32.53,26.20548,-4.46392,26.582960027,16.21548,-2.74392,16.4459991669,9.99,-1.72,10.1369867318,0.0
2020-06-29 18:30:00,27.39556,-6.07152,28.0602933489,15.50556,-2.6215200000000003,15.7256083515,11.89,-3.45,12.3804119479,32.53,27.21556,-4.53152,27.590240659,15.50556,-2.6215200000000003,15.7256083515,11.71,-1.9100000000000001,11.8647460993,0.0
2020-06-29 19:00:00,27.4044,-6.36868,28.1346978712,14.2344,-2.30868,14.4204073002,13.17,-4.06,13.7816000522,32.6,27.2244,-4.80868,27.6458199137,14.2344,-2.30868,14.4204073002,12.99,-2.5,13.2283823652,0.0
2020-06-29 19:30:00,25.86812,-6.764,26.7378257967,10.33812,-2.124,10.5540561461,15.53,-4.64,16.2083466152,32.55,25.67812,-5.214,26.2021304999,10.33812,-2.124,10.5540561461,15.34,-3.09,15.648121292999999,0.0
2020-06-29 20:00:00,25.4336,-7.26716,26.4514578696,9.1836,-1.93716,9.3856857941,16.25,-5.33,17.1017952274,32.64,25.2436,-5.72716,25.8851251228,9.1836,-1.93716,9.3856857941,16.06,-3.79,16.5011423847,0.0
2020-06-29 20:30:00,24.57704,-7.3894,25.6638681325,9.25704,-1.9494,9.4600713487,15.32,-5.44,16.2571830278,32.6,24.38704,-5.8394,25.0764094783,9.25704,-1.9494,9.4600713487,15.13,-3.89,15.6220677249,0.0
2020-06-29 21:00:00,23.6948,-7.53104,24.8628258756,9.604800000000001,-2.02104,9.8151304485,14.09,-5.51,15.1290515235,32.56,23.5048,-5.98104,24.2538339757,9.604800000000001,-2.02104,9.8151304485,13.9,-3.96,14.4530827162,0.0
2020-06-29 21:30:00,22.31696,-7.88332,23.6684059004,7.98696,-1.54332,8.1347013875,14.33,-6.34,15.6698596037,32.47,22.12696,-6.33332,23.0155013212,7.98696,-1.54332,8.1347013875,14.14,-4.79,14.9292900032,0.0
2020-06-29 22:00:00,21.95256,-8.14304,23.4141835432,7.70256,-1.5530400000000002,7.857567295,14.25,-6.59,15.7000191083,32.5,21.76256,-6.59304,22.7393314369,7.70256,-1.5530400000000002,7.857567295,14.06,-5.04,14.9360369576,0.0
2020-06-29 22:30:00,20.82704,-8.22324,22.3916786164,9.52704,-1.9832400000000001,9.7312759728,11.3,-6.24,12.9084313532,32.36,20.64704,-6.68324,21.7017501059,9.52704,-1.9832400000000001,9.7312759728,11.12,-4.7,12.0724645371,0.0
2020-06-29 23:00:00,19.17408,-8.68508,21.04936955,9.42408,-1.94508,9.6227137572,9.75,-6.74,11.8528519775,32.64,19.00408,-7.10508,20.2888446801,9.42408,-1.94508,9.6227137572,9.58,-5.16,10.8812683084,0.0
2020-06-29 23:30:00,18.0636,-9.01172,20.1867466997,8.6436,-1.70172,8.8095216623,9.42,-7.31,11.9236110302,32.73,17.8836,-7.41172,19.3586348258,8.6436,-1.70172,8.8095216623,9.24,-5.71,10.8619381328,0.0
2020-06-30 00:00:00,16.8222,-9.25444,19.199767513,7.9722,-1.50444,8.1129102395,8.85,-7.75,11.7637153995,32.85,16.6422,-7.64444,18.3139368721,7.9722,-1.50444,8.1129102395,8.67,-6.14,10.6239587725,0.0
2020-06-30 00:30:00,15.31308,-9.58444,18.0652126807,6.64308,-1.32444,6.7738211668,8.67,-8.26,11.9748277649,32.98,15.15308,-7.94444,17.1093530094,6.64308,-1.32444,6.7738211668,8.51,-6.62,10.781674267,0.0
2020-06-30 01:00:00,14.78024,-9.72408,17.6921798065,6.15024,-1.23408,6.2728307409,8.63,-8.49,12.1060728562,32.98,14.60024,-8.09408,16.6937455085,6.15024,-1.23408,6.2728307409,8.45,-6.86,10.8840295847,0.0
2020-06-30 01:30:00,14.1844,-9.79236,17.2362268995,6.3144,-1.33236,6.4534355602,7.87,-8.46,11.5545878334,32.94,14.0144,-8.17236,16.2231586114,6.3144,-1.33236,6.4534355602,7.7,-6.84,10.2993009472,0.0
2020-06-30 02:00:00,14.09744,-9.86828,17.2081598293,5.25744,-1.08828,5.3688945521,8.84,-8.78,12.45929372,32.97,13.92744,-8.23828,16.1815587108,5.25744,-1.08828,5.3688945521,8.67,-7.15,11.2379446519,0.0
2020-06-30 02:30:00,13.65012,-9.82276,16.8170267893,5.91012,-1.29276,6.0498551083,7.74,-8.53,11.51818128,32.93,13.50012,-8.19276,15.7915976529,5.91012,-1.29276,6.0498551083,7.59,-6.9,10.2575874356,0.0
2020-06-30 03:00:00,13.48804,-9.81216,16.6794996,5.01804,-1.08216,5.1334000143,8.47,-8.73,12.1636261041,32.96,13.31804,-8.17216,15.625440426,5.01804,-1.08216,5.1334000143,8.3,-7.09,10.915956211,0.0
2020-06-30 03:30:00,13.40844,-9.88228,16.6567019915,4.70844,-0.96228,4.8057663314,8.7,-8.92,12.4601926149,32.94,13.24844,-8.25228,15.6083723569,4.70844,-0.96228,4.8057663314,8.54,-7.29,11.2283436,0.0
2020-06-30 04:00:00,13.66536,-9.97524,16.9188497537,3.10536,-0.7052400000000001,3.1844346731,10.56,-9.27,14.0515657491,32.98,13.49536,-8.34524,15.8671916919,3.10536,-0.7052400000000001,3.1844346731,10.39,-7.64,12.8965770653,0.0
2020-06-30 04:30:00,14.00716,-8.84136,16.564123216,2.29716,-0.53136,2.3578141392,11.71,-8.31,14.3589762866,33.05,13.83716,-7.21136,15.6035479912,2.29716,-0.53136,2.3578141392,11.54,-6.68,13.3339416528,0.0
2020-06-30 05:00:00,14.00364,-8.59012,16.4283929483,2.57364,-0.6001200000000001,2.6426817561,11.43,-7.99,13.9457878946,33.0,13.84364,-6.98012,15.5038202926,2.57364,-0.6001200000000001,2.6426817561,11.27,-6.38,12.950571416,0.0
2020-06-30 05:30:00,14.55852,-8.28232,16.7495471334,2.55852,-0.56232,2.6195855345,12.0,-7.72,14.2687911191,32.92,14.38852,-6.66232,15.8561034171,2.55852,-0.56232,2.6195855345,11.83,-6.1,13.3101051837,0.0
2020-06-30 06:00:00,15.03512,-8.2954,17.1717353396,3.34512,-0.7254,3.4228691144,11.69,-7.57,13.9269881884,32.96,14.85512,-6.6854,16.2901554128,3.34512,-0.7254,3.4228691144,11.51,-5.96,12.9615469756,0.0
2020-06-30 06:30:00,16.77596,-7.53552,18.3906741473,2.59596,-0.6055200000000001,2.6656449111000002,14.18,-6.93,15.7828166054,32.69,16.60596,-5.95552,17.6416021379,2.59596,-0.6055200000000001,2.6656449111000002,14.01,-5.35,14.9967529819,0.0
2020-06-30 07:00:00,18.24056,-7.1558,19.5939659782,1.6005600000000002,-0.4158,1.6536873809000001,16.64,-6.74,17.9531947018,32.55,18.06056,-5.6158,18.9135146695,1.6005600000000002,-0.4158,1.6536873809000001,16.46,-5.2,17.2618538981,0.0
2020-06-30 07:30:00,20.90624,-7.26096,22.1312541682,2.13624,-0.48096000000000005,2.1897131911,18.77,-6.78,19.9569862454,32.39,20.70624,-5.75096,21.4900422489,2.13624,-0.48096000000000005,2.1897131911,18.57,-5.27,19.3033105969,0.0
2020-06-30 08:00:00,22.51868,-7.20168,23.6422322077,2.39868,-0.5716800000000001,2.4658636955,20.12,-6.63,21.1842229029,32.47,22.32868,-5.67168,23.0377495551,2.39868,-0.5716800000000001,2.4658636955,19.93,-5.1,20.5721875356,0.0
2020-06-30 08:30:00,24.00988,-6.4764,24.8680134827,1.46988,-0.4464,1.5361706202,22.54,-6.03,23.3326487995,32.44,23.79988,-4.9664,24.3125362102,1.46988,-0.4464,1.5361706202,22.33,-4.52,22.7828729532,0.0
2020-06-30 09:00:00,25.09264,-5.7314,25.7388719281,1.59264,-0.4914,1.6667261712,23.5,-5.24,24.0771177677,32.51,24.88264,-4.2114,25.2365144846,1.59264,-0.4914,1.6667261712,23.29,-3.7199999999999998,23.5852178281,0.0
2020-06-30 09:30:00,26.41728,-5.42428,26.9684166409,1.45728,-0.40428000000000003,1.5123185235999999,24.96,-5.02,25.4598114683,32.36,26.19728,-3.94428,26.492542802,1.45728,-0.40428000000000003,1.5123185235999999,24.74,-3.54,24.9919827145,0.0
2020-06-30 10:00:00,27.6256,-5.26828,28.1234519488,2.1456,-0.18828,2.1538451008,25.48,-5.08,25.9814703202,32.58,27.4156,-3.75828,27.6720037568,2.1456,-0.18828,2.1538451008,25.27,-3.5700000000000003,25.5209286665,0.0
2020-06-30 10:30:00,28.01428,-5.20408,28.493548964,2.02428,-0.06408000000000001,2.0252939947,25.99,-5.14,26.4933897416,32.82,27.77428,-3.67408,28.0162362455,2.02428,-0.06408000000000001,2.0252939947,25.75,-3.61,26.0018191671,0.0
2020-06-30 11:00:00,28.00584,-5.11208,28.4685868289,2.08584,-0.26208000000000004,2.1022403364,25.92,-4.85,26.369848312,32.79,27.79584,-3.58208,28.0257028178,2.08584,-0.26208000000000004,2.1022403364,25.71,-3.32,25.9234739184,0.0
2020-06-30 11:30:00,28.52816,-4.72004,28.9159936815,1.92816,0.30996,1.9529147926000001,26.6,-5.03,27.0714037316,32.79,28.29816,-3.20004,28.4785202457,1.92816,0.30996,1.9529147926000001,26.37,-3.51,26.6025750633,0.0
2020-06-30 12:00:00,29.09536,-4.48856,29.4395506828,2.02536,0.45144000000000006,2.0750617348000002,27.07,-4.94,27.5170583457,32.61,28.86536,-2.97856,29.0186289752,2.02536,0.45144000000000006,2.0750617348000002,26.84,-3.43,27.058279694,0.0
2020-06-30 12:30:00,29.94328,-4.9202,30.3448246856,1.9432800000000001,0.5598000000000001,2.0223039332,28.0,-5.48,28.5312179901,32.73,29.71328,-3.4102,29.9083344972,1.9432800000000001,0.5598000000000001,2.0223039332,27.77,-3.9699999999999998,28.0523403658,0.0
2020-06-30 13:00:00,30.23788,-4.98956,30.6467795353,1.84788,0.55044,1.9281194692999999,28.39,-5.54,28.9254853028,32.8,30.00788,-3.45956,30.2066452538,1.84788,0.55044,1.9281194692999999,28.16,-4.01,28.4440802277,0.0
2020-06-30 13:30:00,29.37244,-5.36476,29.8583469303,2.06244,0.43524,2.107864467,27.31,-5.8,27.9190991975,32.8,29.14244,-3.84476,29.3949653616,2.06244,0.43524,2.107864467,27.08,-4.28,27.416141231,0.0
2020-06-30 14:00:00,28.2728,-5.50036,28.802867565,2.0628,0.44964000000000004,2.1112365973,26.21,-5.95,26.876878539,32.89,28.0328,-3.96036,28.3111696539,2.0628,0.44964000000000004,2.1112365973,25.97,-4.41,26.3417729092,0.0
2020-06-30 14:30:00,28.08612,-5.54412,28.6280876628,2.16612,0.42588000000000004,2.2075890987,25.92,-5.97,26.5986334235,32.89,27.86612,-4.00412,28.1523288704,2.16612,0.42588000000000004,2.2075890987,25.7,-4.43,26.0790126347,0.0
2020-06-30 15:00:00,27.10492,-5.60156,27.6776834768,2.37492,-0.061560000000000004,2.3757177105,24.73,-5.54,25.3429378723,32.58,26.88492,-4.09156,27.1944808121,2.37492,-0.061560000000000004,2.3757177105,24.51,-4.03,24.8391022382,0.0
2020-06-30 15:30:00,26.73408,-5.60168,27.3146453806,4.47408,-0.5716800000000001,4.5104556165,22.26,-5.03,22.8212291518,32.46,26.52408,-4.10168,26.8393479554,4.47408,-0.5716800000000001,4.5104556165,22.05,-3.5300000000000002,22.33077249,0.0
2020-06-30 16:00:00,27.10396,-5.96676,27.7529615101,7.02396,-0.9867600000000001,7.0929337639,20.08,-4.98,20.6883252101,32.65,26.89396,-4.42676,27.2558487041,7.02396,-0.9867600000000001,7.0929337639,19.87,-3.44,20.1655771056,0.0
2020-06-30 16:30:00,26.9288,-6.37392,27.6728590067,7.1388,-1.03392,7.2132833028,19.79,-5.34,20.4977974427,32.63,26.7288,-4.84392,27.1641732877,7.1388,-1.03392,7.2132833028,19.59,-3.81,19.9570589016,0.0
2020-06-30 17:00:00,27.322,-6.2938,28.0375391652,7.812,-0.9738,7.8724602533,19.51,-5.32,20.2223267702,32.63,27.112,-4.7538,27.5256091384,7.812,-0.9738,7.8724602533,19.3,-3.7800000000000002,19.6666824859,0.0
2020-06-30 17:30:00,28.66216,-6.10556,29.305243196,10.622160000000001,-0.47556000000000004,10.6328002135,18.04,-5.63,18.8981083709,32.61,28.46216,-4.56556,28.8260106497,10.622160000000001,-0.47556000000000004,10.6328002135,17.84,-4.09,18.302833114,0.0
2020-06-30 18:00:00,30.08576,-5.74188,30.6287796151,12.24576,0.25812,12.2484800654,17.84,-6.0,18.8219446392,32.61,29.89576,-4.20188,30.1896051897,12.24576,0.25812,12.2484800654,17.65,-4.46,18.2047823387,0.0
2020-06-30 18:30:00,28.53528,-6.50872,29.2681677034,8.49528,-0.73872,8.5273377743,20.04,-5.77,20.8541242923,32.76,28.32528,-4.94872,28.7543269216,8.49528,-0.73872,8.5273377743,19.83,-4.21,20.2719757301,0.0
2020-06-30 19:00:00,27.8798,-6.92148,28.7261228402,7.3098,-0.77148,7.3503984539000005,20.57,-6.15,21.4696856055,32.81,27.6698,-5.37148,28.1863553769,7.3098,-0.77148,7.3503984539000005,20.36,-4.6,20.8731789625,0.0
2020-06-30 19:30:00,26.9598,-7.30544,27.932065259,6.7698,-0.68544,6.8044118066,20.19,-6.62,21.2475998645,32.88,26.7498,-5.7354400000000005,27.3577607277,6.7698,-0.68544,6.8044118066,19.98,-5.05,20.6083211349,0.0
2020-06-30 20:00:00,26.45788,-7.4932,27.4984992379,5.89788,-0.5832,5.9266441377,20.56,-6.91,21.6901290914,32.91,26.25788,-5.9332,26.9198648647,5.89788,-0.5832,5.9266441377,20.36,-5.35,21.0511781143,0.0
2020-06-30 20:30:00,26.08868,-6.7412,26.9455562493,4.55868,-0.3312,4.5706954375,21.53,-6.41,22.463948896,33.0,25.86868,-5.1612,26.3785251745,4.55868,-0.3312,4.5706954375,21.31,-4.83,21.8505148681,0.0
2020-06-30 21:00:00,25.54628,-6.84112,26.4464240436,4.61628,-0.32112,4.6274354769,20.93,-6.52,21.9220277347,32.85,25.34628,-5.28112,25.8906187314,4.61628,-0.32112,4.6274354769,20.73,-4.96,21.3151237388,0.0
2020-06-30 21:30:00,24.43064,-6.8615200000000005,25.3759064374,4.22064,-0.28152000000000005,4.2300183829,20.21,-6.58,21.2541878226,32.6,24.23064,-5.32152,24.808113389,4.22064,-0.28152000000000005,4.2300183829,20.01,-5.04,20.6349630482,0.0
2020-06-30 22:00:00,23.95348,-7.0512,24.9697542149,4.17348,-0.2412,4.1804440853,19.78,-6.8100000000000005,20.9194765709,32.6,23.75348,-5.5212,24.3867066565,4.17348,-0.2412,4.1804440853,19.58,-5.28,20.2794181376,0.0
2020-06-30 22:30:00,23.4054,-7.09692,24.4576986376,5.4054,-0.01692,5.4054264815,18.0,-7.08,19.3423473239,32.51,23.2054,-5.55692,23.8614741591,5.4054,-0.01692,5.4054264815,17.8,-5.54,18.6421994411,0.0
2020-06-30 23:00:00,21.84956,-7.46308,23.0889764884,8.98956,-1.24308,9.0750998276,12.86,-6.22,14.285237134900001,32.51,21.67956,-5.91308,22.4714894228,8.98956,-1.24308,9.0750998276,12.69,-4.67,13.52201908,0.0
2020-06-30 23:30:00,18.74,-7.72872,20.2711793648,7.74,-1.54872,7.8934234422,11.0,-6.18,12.6171470626,32.58,18.57,-6.15872,19.5646296167,7.74,-1.54872,7.8934234422,10.83,-4.61,11.7703440901,0.0
2020-07-01 00:00:00,17.3944,-7.91608,19.110977838,6.0444,-1.21608,6.1655187881,11.35,-6.7,13.1800037936,32.55,17.2244,-6.35608,18.3597306169,6.0444,-1.21608,6.1655187881,11.18,-5.14,12.3049583502,0.0
2020-07-01 00:30:00,15.6604,-7.97204,17.5727502094,7.2504,-1.47204,7.3983242644,8.41,-6.5,10.6291156735,32.71,15.5104,-6.38204,16.772088204,7.2504,-1.47204,7.3983242644,8.26,-4.91,9.6091466843,0.0
2020-07-01 01:00:00,15.51148,-8.259,17.5731924473,4.55148,-0.909,4.6413630746,10.96,-7.35,13.1963669243,32.8,15.35148,-6.659,16.7335058846,4.55148,-0.909,4.6413630746,10.8,-5.75,12.2352972992,0.0
2020-07-01 01:30:00,15.08996,-8.4288,17.2844312097,4.17996,-0.8388,4.2632911045,10.91,-7.59,13.2904552217,32.92,14.91996,-6.8188,16.4043055276,4.17996,-0.8388,4.2632911045,10.74,-5.98,12.2925993996,0.0
2020-07-01 02:00:00,14.70744,-8.42788,16.9510457686,4.71744,-1.03788,4.8302624202,9.99,-7.39,12.4262705588,32.9,14.55744,-6.82788,16.0791481319,4.71744,-1.03788,4.8302624202,9.84,-5.79,11.4170793113,0.0
2020-07-01 02:30:00,14.18404,-8.55148,16.5624515369,6.13404,-1.2214800000000001,6.2544752068000005,8.05,-7.33,10.8872126828,33.08,14.02404,-6.91148,15.6346491394,6.13404,-1.2214800000000001,6.2544752068000005,7.89,-5.69,9.7277027093,0.0
2020-07-01 03:00:00,13.8216,-8.4846,16.2180474694,5.8716,-1.1646,5.9859819345,7.95,-7.32,10.8067062512,33.16,13.6716,-6.8446,15.2892509862,5.8716,-1.1646,5.9859819345,7.8,-5.68,9.648958493,0.0
2020-07-01 03:30:00,13.80392,-8.54996,16.2373034513,4.99392,-1.02996,5.0990248644,8.81,-7.52,11.5830263748,33.14,13.64392,-6.90996,15.2939236355,4.99392,-1.02996,5.0990248644,8.65,-5.88,10.4592972995,0.0
2020-07-01 04:00:00,14.0498,-8.6662,16.5075710654,3.9798,-0.8262,4.0646542879,10.07,-7.84,12.7620727157,33.18,13.8398,-6.9862,15.5031304736,3.9798,-0.8262,4.0646542879,9.86,-6.16,11.6260569412,0.0
2020-07-01 04:30:00,13.90728,-8.61544,16.3596529117,5.32728,-1.13544,5.4469382401,8.58,-7.48,11.3827413218,33.22,13.75728,-6.96544,15.4201202133,5.32728,-1.13544,5.4469382401,8.43,-5.83,10.249575601,0.0
2020-07-01 05:00:00,13.89668,-8.31356,16.1936096932,5.20668,-1.03356,5.3082730616,8.69,-7.28,11.3364235983,33.25,13.74668,-6.68356,15.2853258158,5.20668,-1.03356,5.3082730616,8.54,-5.65,10.2398291001,0.0
2020-07-01 05:30:00,14.38176,-6.83784,15.9245432136,5.17176,-0.98784,5.2652568184,9.21,-5.85,10.9108478131,32.7,14.22176,-5.25784,15.1625637332,5.17176,-0.98784,5.2652568184,9.05,-4.27,10.0067677099,0.0
2020-07-01 06:00:00,14.63156,-6.60792,16.0545057464,6.81156,-1.35792,6.9455954648,7.82,-5.25,9.4188587419,32.63,14.48156,-5.03792,15.3328476794,6.81156,-1.35792,6.9455954648,7.67,-3.68,8.5071323018,0.0
2020-07-01 06:30:00,16.14036,-7.54192,17.8154926459,7.74036,-1.5019200000000001,7.8847280623,8.4,-6.04,10.3460910493,32.63,15.980360000000001,-5.96192,17.0562714512,7.74036,-1.5019200000000001,7.8847280623,8.24,-4.46,9.3695891052,0.0
2020-07-01 07:00:00,16.5954,-7.45848,18.1944009264,7.1154,-1.42848,7.2573736483,9.48,-6.03,11.2352703572,32.63,16.4154,-5.88848,17.4395972967,7.1154,-1.42848,7.2573736483,9.3,-4.46,10.3141456263,0.0
2020-07-01 07:30:00,18.37352,-6.85464,19.6105157178,5.39352,-1.03464,5.4918610616,12.98,-5.82,14.2250764497,32.49,18.16352,-5.31464,18.9250853927,5.39352,-1.03464,5.4918610616,12.77,-4.28,13.4681587457,0.0
2020-07-01 08:00:00,20.08224,-6.472,21.0993636733,4.69224,-0.882,4.7744151702,15.39,-5.59,16.3737656023,32.52,19.88224,-4.932,20.484825882,4.69224,-0.882,4.7744151702,15.19,-4.05,15.7206424805,0.0
2020-07-01 08:30:00,21.75312,-6.01544,22.5695314114,4.08312,-0.77544,4.1561010729,17.67,-5.24,18.4305859918,32.52,21.53312,-4.48544,21.995327434,4.08312,-0.77544,4.1561010729,17.45,-3.71,17.8400280269,0.0
2020-07-01 09:00:00,23.35356,-5.40228,23.9702606134,4.63356,-0.7822800000000001,4.6991318637,18.72,-4.62,19.2816700522,32.43,23.15356,-3.90228,23.4801007211,4.63356,-0.7822800000000001,4.6991318637,18.52,-3.12,18.7809690911,0.0
2020-07-01 09:30:00,24.3888,-5.08016,24.912277918,6.9588,-0.8301600000000001,7.0081426259,17.43,-4.25,17.9406633099,32.36,24.1888,-3.57016,24.4508504528,6.9588,-0.8301600000000001,7.0081426259,17.23,-2.74,17.4465039478,0.0
2020-07-01 10:00:00,23.74744,-4.82684,24.233020673,8.76744,-1.17684,8.8460701184,14.98,-3.65,15.4182651424,32.34,23.55744,-3.31684,23.7897962778,8.76744,-1.17684,8.8460701184,14.79,-2.14,14.9440188704,0.0
2020-07-01 10:30:00,23.80272,-4.83176,24.2881737497,7.54272,-1.30176,7.6542278576000005,16.26,-3.5300000000000002,16.6387649782,32.32,23.60272,-3.33176,23.8367157154,7.54272,-1.30176,7.6542278576000005,16.06,-2.03,16.1877886075,0.0
2020-07-01 11:00:00,24.45968,-5.74668,25.1256895771,7.60968,-1.33668,7.7261855482,16.85,-4.41,17.4175371393,32.55,24.48968,-0.47668000000000005,24.4943187357,7.60968,-1.33668,7.7261855482,16.88,0.86,16.9018933851,0.0
2020-07-01 11:30:00,23.88,-7.25544,24.9578807112,8.01,-1.49544,8.1484011188,15.87,-5.76,16.882964787,32.98,24.22,3.30456,24.4443964293,8.01,-1.49544,8.1484011188,16.21,4.8,16.9057416282,0.0
2020-07-01 12:00:00,24.21732,-8.41768,25.6385632313,7.44732,-1.32768,7.5647411962,16.77,-7.09,18.2071689178,33.06,24.56732,2.19232,24.6649443333,7.44732,-1.32768,7.5647411962,17.12,3.52,17.4781234691,0.0
2020-07-01 12:30:00,24.55736,-8.82408,26.0946032355,7.76736,-1.41408,7.8950303113,16.79,-7.41,18.3524439789,33.06,24.90736,1.7759200000000002,24.9705921839,7.76736,-1.41408,7.8950303113,17.14,3.19,17.4343253383,0.0
2020-07-01 13:00:00,24.90908,-8.95444,26.4696857208,8.29908,-1.50444,8.4343386558,16.61,-7.45,18.2042467573,33.09,25.26908,1.65556,25.3232557733,8.29908,-1.50444,8.4343386558,16.97,3.16,17.2617061729,0.0
2020-07-01 13:30:00,24.42612,-9.16912,26.0903832825,8.64612,-1.59912,8.7927570095,15.78,-7.57,17.501808478,33.09,24.76612,1.47088,24.8097599309,8.64612,-1.59912,8.7927570095,16.12,3.07,16.4097318686,0.0
2020-07-01 14:00:00,23.64732,-9.32808,25.4206376723,9.06732,-1.55808,9.2002122404,14.58,-7.77,16.5211773188,33.15,23.96732,1.32192,24.0037476338,9.06732,-1.55808,9.2002122404,14.9,2.88,15.1757833406,0.0
2020-07-01 14:30:00,22.74672,-9.35848,24.5966342955,10.02672,-1.78848,10.1849778924,12.72,-7.57,14.802138359,33.18,23.03672,1.33152,23.0751687723,10.02672,-1.78848,10.1849778924,13.01,3.12,13.378882614,0.0
2020-07-01 15:00:00,21.45488,-9.58784,23.4997564175,10.60488,-1.8878400000000002,10.7716024657,10.85,-7.7,13.3046044661,33.18,21.71488,1.12216,21.7438556029,10.60488,-1.8878400000000002,10.7716024657,11.11,3.01,11.5105256179,0.0
2020-07-01 15:30:00,21.77496,-9.71536,23.8440160823,9.71496,-1.75536,9.8722710929,12.06,-7.96,14.4500934253,33.26,22.03496,1.02464,22.0587703495,9.71496,-1.75536,9.8722710929,12.32,2.7800000000000002,12.6297585092,0.0
2020-07-01 16:00:00,21.60916,-9.8974,23.7679263434,9.29916,-1.6974,9.4528061159,12.31,-8.2,14.7910817725,33.26,21.88916,0.8426,21.9053714934,9.29916,-1.6974,9.4528061159,12.59,2.54,12.8436638075,0.0
2020-07-01 16:30:00,22.6062,-9.81028,24.6430897437,8.7462,-1.61028,8.8932005554,13.86,-8.2,16.1040243418,33.31,22.8962,0.9597200000000001,22.9163050451,8.7462,-1.61028,8.8932005554,14.15,2.5700000000000003,14.3814950544,0.0
2020-07-01 17:00:00,23.23052,-9.417,25.0666501246,8.66052,-1.647,8.8157368195,14.57,-7.77,16.5123529517,33.27,23.55052,1.343,23.5887821066,8.66052,-1.647,8.8157368195,14.89,2.99,15.1872380636,0.0
2020-07-01 17:30:00,24.07056,-9.53576,25.8905885891,8.35056,-1.62576,8.507346701,15.72,-7.91,17.5979118079,33.27,24.40056,1.20424,24.4302583345,8.35056,-1.62576,8.507346701,16.05,2.83,16.2975887787,0.0
2020-07-01 18:00:00,25.031,-9.50752,26.7758080653,8.721,-1.75752,8.8963316907,16.31,-7.75,18.0576465798,33.19,25.361,1.19248,25.3890198619,8.721,-1.75752,8.8963316907,16.64,2.95,16.8994704059,0.0
2020-07-01 18:30:00,24.35832,-9.66936,26.207332486,8.33832,-1.71936,8.5137406134,16.02,-7.95,17.8841522024,33.23,24.70832,1.03064,24.7298058228,8.33832,-1.71936,8.5137406134,16.37,2.75,16.5993795065,0.0
2020-07-01 19:00:00,25.4118,-9.59476,27.1628238351,11.3418,-1.63476,11.4590081376,14.07,-7.96,16.1655961845,33.26,25.7318,1.14524,25.7572728738,11.3418,-1.63476,11.4590081376,14.39,2.7800000000000002,14.6560738262,0.0
2020-07-01 19:30:00,27.157,-8.21184,28.3714110538,15.327,-0.23184000000000002,15.3287533344,11.83,-7.98,14.2698738607,33.28,27.437,2.55816,27.5560002828,15.327,-0.23184000000000002,15.3287533344,12.11,2.79,12.4272362173,0.0
2020-07-01 20:00:00,25.78588,-8.68196,27.2082347244,8.25588,-0.7419600000000001,8.2891531061,17.53,-7.94,19.2443368293,33.32,26.10588,2.07804,26.1884558693,8.25588,-0.7419600000000001,8.2891531061,17.85,2.8200000000000003,18.0713834556,0.0
2020-07-01 20:30:00,25.99996,-9.48664,27.6766012814,2.91996,-0.56664,2.9744322637,23.08,-8.92,24.7437426433,33.35,26.43996,1.25336,26.4696504716,2.91996,-0.56664,2.9744322637,23.52,1.82,23.5903115706,0.0
2020-07-01 21:00:00,25.01024,-9.72536,26.8345808983,1.9202400000000002,-0.49536,1.9831044317000002,23.09,-9.23,24.8664633593,33.41,25.46024,1.05464,25.4820738243,1.9202400000000002,-0.49536,1.9831044317000002,23.54,1.55,23.5909749693,0.0
2020-07-01 21:30:00,24.12536,-9.7946,26.0378029851,2.56536,-0.6246,2.6403024618,21.56,-9.17,23.4290951597,33.37,24.56536,0.9554,24.5839317663,2.56536,-0.6246,2.6403024618,22.0,1.58,22.0566633923,0.0
2020-07-01 22:00:00,23.42632,-10.12884,25.5222622134,2.6863200000000003,-0.6188400000000001,2.7566788148,20.74,-9.51,22.816391038,33.44,23.84632,0.6611600000000001,23.8554838578,2.6863200000000003,-0.6188400000000001,2.7566788148,21.16,1.28,21.1986792041,0.0
2020-07-01 22:30:00,23.40144,-7.61692,24.6098529935,2.79144,-0.5569200000000001,2.8464534354,20.61,-7.06,21.7856764871,32.84,23.19144,-5.91692,23.9343441849,2.79144,-0.5569200000000001,2.8464534354,20.4,-5.36,21.0924062165,0.0
