Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-01 23:00:00,21.77544,-7.84372,23.1450584495,1.67544,-0.42372000000000004,1.7281891771,20.1,-7.42,21.4258348729,32.84,21.56544,-6.27372,22.4594693845,1.67544,-0.42372000000000004,1.7281891771,19.89,-5.85,20.7324528216,0.0
2020-07-01 23:30:00,20.21912,-7.25376,21.4809182232,2.5891200000000003,-0.56376,2.6497863521,17.63,-6.69,18.8566433917,32.95,20.01912,-5.68376,20.8103410186,2.5891200000000003,-0.56376,2.6497863521,17.43,-5.12,18.1664333318,0.0
2020-07-02 00:00:00,19.0748,-7.52688,20.5061434106,2.4948,-0.5968800000000001,2.5652081346999998,16.58,-6.93,17.9700111297,33.07,18.8948,-5.92688,19.8025597733,2.4948,-0.5968800000000001,2.5652081346999998,16.4,-5.33,17.2443874927,0.0
2020-07-02 00:30:00,17.94356,-7.51928,19.4553570307,2.11356,-0.5392800000000001,2.1812745797,15.83,-6.98,17.3005577945,33.02,17.75356,-5.9192800000000005,18.7143465927,2.11356,-0.5392800000000001,2.1812745797,15.64,-5.38,16.5394679479,0.0
2020-07-02 01:00:00,17.10404,-7.64764,18.7359168949,1.45404,-0.37764000000000003,1.5022796981000002,15.65,-7.27,17.2561699111,33.04,16.92404,-6.05764,17.9754869834,1.45404,-0.37764000000000003,1.5022796981000002,15.47,-5.68,16.479784586,0.0
2020-07-02 01:30:00,16.30456,-7.65812,18.0134804724,2.19456,-0.52812,2.2572116268,14.11,-7.13,15.8091429243,32.95,16.12456,-6.05812,17.2250472605,2.19456,-0.52812,2.2572116268,13.93,-5.53,14.9875214762,0.0
2020-07-02 02:00:00,15.9022,-7.69284,17.6652130501,1.8522,-0.49284000000000006,1.9166470999,14.05,-7.2,15.7874158747,32.98,15.7222,-6.09284,16.8615026645,1.8522,-0.49284000000000006,1.9166470999,13.87,-5.6,14.9578374105,0.0
2020-07-02 02:30:00,15.75276,-7.7654,17.5627698492,1.65276,-0.4554,1.7143525826000001,14.1,-7.31,15.8822573962,33.05,15.57276,-6.1554,16.7451426741,1.65276,-0.4554,1.7143525826000001,13.92,-5.7,15.0418216982,0.0
2020-07-02 03:00:00,15.12024,-7.6238,16.9335165898,3.00024,-0.7038,3.0816837115,12.12,-6.92,13.9563892178,32.97,14.95024,-6.0238,16.118183598,3.00024,-0.7038,3.0816837115,11.95,-5.32,13.0807071674,0.0
2020-07-02 03:30:00,14.93912,-7.58852,16.7559822799,2.85912,-0.66852,2.9362367351,12.08,-6.92,13.9216665669,32.87,14.769120000000001,-5.99852,15.9408013527,2.85912,-0.66852,2.9362367351,11.91,-5.33,13.0482565885,0.0
2020-07-02 04:00:00,14.56352,-7.54812,16.4033603364,4.3135200000000005,-0.9781200000000001,4.4230276423,10.25,-6.57,12.1748675557,32.87,14.40352,-5.94812,15.5833731883,4.3135200000000005,-0.9781200000000001,4.4230276423,10.09,-4.97,11.2476219709,0.0
2020-07-02 04:30:00,14.56592,-7.33824,16.3099905501,4.70592,-1.03824,4.81908968,9.86,-6.3,11.7008375769,32.75,14.38592,-5.75824,15.4955484622,4.70592,-1.03824,4.81908968,9.68,-4.72,10.7694382398,0.0
2020-07-02 05:00:00,14.9,-7.40732,16.6396631451,3.24,-0.69732,3.3141899738,11.66,-6.71,13.4528695824,32.83,14.73,-5.8173200000000005,15.8371118574,3.24,-0.69732,3.3141899738,11.49,-5.12,12.5791295406,0.0
2020-07-02 05:30:00,15.06784,-7.17988,16.6910298987,3.41784,-0.7498800000000001,3.4991356476,11.65,-6.43,13.3066675017,32.83,14.89784,-5.58988,15.9120204588,3.41784,-0.7498800000000001,3.4991356476,11.48,-4.84,12.4585713467,0.0
2020-07-02 06:00:00,15.95732,-7.25076,17.5273951904,1.9573200000000002,-0.5007600000000001,2.0203618884,14.0,-6.75,15.542281042399999,32.85,15.76732,-5.68076,16.7594574542,1.9573200000000002,-0.5007600000000001,2.0203618884,13.81,-5.18,14.7495254161,0.0
2020-07-02 06:30:00,17.05836,-6.7233600000000004,18.3355178705,1.9983600000000001,-0.51336,2.0632453027,15.06,-6.21,16.2901104969,32.73,16.86836,-5.16336,17.6409142501,1.9983600000000001,-0.51336,2.0632453027,14.87,-4.65,15.580096276999999,0.0
2020-07-02 07:00:00,18.66816,-6.06096,19.6274153649,1.47816,-0.39096000000000003,1.5289887858,17.19,-5.67,18.100966825,32.69,18.45816,-4.51096,19.0013797054,1.47816,-0.39096000000000003,1.5289887858,16.98,-4.12,17.4726872575,0.0
2020-07-02 07:30:00,21.44428,-5.46032,22.1285390214,1.9342800000000002,-0.40032,1.9752709234,19.51,-5.06,20.1554880864,32.8,21.24428,-3.93032,21.604787618,1.9342800000000002,-0.40032,1.9752709234,19.31,-3.5300000000000002,19.6300025471,0.0
2020-07-02 08:00:00,22.99344,-4.68508,23.4658956283,6.55344,-0.59508,6.5804024223,16.44,-4.09,16.9411245199,32.7,22.80344,-3.14508,23.0193050295,6.55344,-0.59508,6.5804024223,16.25,-2.55,16.4488601429,0.0
2020-07-02 08:30:00,24.19116,-4.06324,24.5300253046,7.93116,-0.8132400000000001,7.972744712,16.26,-3.25,16.5816193419,32.57,24.00116,-2.54324,24.1355288122,7.93116,-0.8132400000000001,7.972744712,16.07,-1.73,16.162852471,0.0
2020-07-02 09:00:00,25.36844,-3.93192,25.6713408867,8.75844,-1.05192,8.8213835037,16.61,-2.88,16.8578320077,32.43,25.16844,-2.42192,25.2847002854,8.75844,-1.05192,8.8213835037,16.41,-1.37,16.4670883887,0.0
2020-07-02 09:30:00,24.82908,-3.76236,25.1125181218,7.66908,-0.7923600000000001,7.7099041768,17.16,-2.9699999999999998,17.4151227386,32.43,24.64908,-2.25236,24.7517730762,7.66908,-0.7923600000000001,7.7099041768,16.98,-1.46,17.0426523757,0.0
2020-07-02 10:00:00,23.99984,-3.3534800000000002,24.2329970935,7.44984,-0.75348,7.4878466955,16.55,-2.6,16.7529848087,32.47,23.80984,-1.84348,23.881099207,7.44984,-0.75348,7.4878466955,16.36,-1.09,16.3962709175,0.0
2020-07-02 10:30:00,24.33968,-3.32672,24.5659742013,8.14968,-0.84672,8.1935473917,16.19,-2.48,16.3788430605,32.54,24.15968,-1.80672,24.2271412854,8.14968,-0.84672,8.1935473917,16.01,-0.96,16.0387561862,0.0
2020-07-02 11:00:00,24.77596,-3.0386,24.9615961806,7.45596,-0.7686000000000001,7.495470998,17.32,-2.27,17.4681223948,32.5,24.58596,-1.5286,24.633433522,7.45596,-0.7686000000000001,7.495470998,17.13,-0.76,17.1468510229,0.0
2020-07-02 11:30:00,23.9714,-3.09848,24.1708211749,4.1814,-0.7084800000000001,4.2409963299,19.79,-2.39,19.9337954239,32.48,23.7714,-1.59848,23.8250833424,4.1814,-0.7084800000000001,4.2409963299,19.59,-0.89,19.6102065262,0.0
2020-07-02 12:00:00,24.53728,-2.99776,24.7197223855,4.87728,-0.7077600000000001,4.9283652884,19.66,-2.29,19.7929204515,32.48,24.34728,-1.49776,24.3933049917,4.87728,-0.7077600000000001,4.9283652884,19.47,-0.79,19.4860206302,0.0
2020-07-02 12:30:00,27.38596,-3.49148,27.6076300633,6.46596,-0.6814800000000001,6.5017731206,20.92,-2.81,21.1078776764,32.52,27.15596,-1.9914800000000001,27.2288845918,6.46596,-0.6814800000000001,6.5017731206,20.69,-1.31,20.7314302449,0.0
2020-07-02 13:00:00,28.7848,-3.74048,29.0268134949,5.3748000000000005,-0.42048,5.391222354,23.41,-3.32,23.6442487722,32.58,28.5748,-2.24048,28.6625006877,5.3748000000000005,-0.42048,5.391222354,23.2,-1.82,23.271278435,0.0
2020-07-02 13:30:00,27.62648,-4.22356,27.9474660079,3.9664800000000002,-0.5835600000000001,4.0091777042,23.66,-3.64,23.9383625171,32.6,27.42648,-2.71356,27.5603921065,3.9664800000000002,-0.5835600000000001,4.0091777042,23.46,-2.13,23.5564959194,0.0
2020-07-02 14:00:00,27.34204,-4.2274,27.6669127682,4.35204,-0.7074,4.4091571668,22.99,-3.52,23.257912632,32.6,27.13204,-2.7274000000000003,27.2687789481,4.35204,-0.7074,4.4091571668,22.78,-2.02,22.8693856498,0.0
2020-07-02 14:30:00,26.22704,-4.26744,26.5719527193,4.75704,-0.8474400000000001,4.8319337863000005,21.47,-3.42,21.7406830619,32.63,26.01704,-2.74744,26.1617047785,4.75704,-0.8474400000000001,4.8319337863000005,21.26,-1.9,21.3447323712,0.0
2020-07-02 15:00:00,25.72324,-4.62784,26.13621968,4.41324,-0.8078400000000001,4.4865680384,21.31,-3.8200000000000003,21.649676672,32.69,25.52324,-3.10784,25.7117570299,4.41324,-0.8078400000000001,4.4865680384,21.11,-2.3,21.2349264185,0.0
2020-07-02 15:30:00,25.46044,-4.66816,25.8848550851,5.32044,-0.84816,5.3876207345000005,20.14,-3.8200000000000003,20.4990731498,32.69,25.27044,-3.13816,25.4645476296,5.32044,-0.84816,5.3876207345000005,19.95,-2.29,20.0810009711,0.0
2020-07-02 16:00:00,24.38004,-4.58696,24.8077921719,5.18004,-0.7869600000000001,5.2394771154,19.2,-3.8,19.5724295886,32.69,24.17004,-3.04696,24.3613381989,5.18004,-0.7869600000000001,5.2394771154,18.99,-2.26,19.124008471,0.0
2020-07-02 16:30:00,24.10776,-5.17368,24.6566635407,4.57776,-0.8236800000000001,4.6512724453,19.53,-4.35,20.0085831582,32.78,23.90776,-3.63368,24.1823203717,4.57776,-0.8236800000000001,4.6512724453,19.33,-2.81,19.5331769049,0.0
2020-07-02 17:00:00,24.34816,-5.29024,24.916250413,4.35816,-0.75024,4.4222639726,19.99,-4.54,20.4990658324,32.78,24.12816,-3.74024,24.4163367491,4.35816,-0.75024,4.4222639726,19.77,-2.99,19.9948243303,0.0
2020-07-02 17:30:00,26.05168,-5.57704,26.6419482393,4.53168,-0.7970400000000001,4.6012385706,21.52,-4.78,22.0444732303,32.78,25.83168,-4.04704,26.146782295,4.53168,-0.7970400000000001,4.6012385706,21.3,-3.25,21.5465194405,0.0
2020-07-02 18:00:00,26.97204,-5.63408,27.554197488,4.62204,-0.7840800000000001,4.6880737204,22.35,-4.85,22.8701770872,32.74,26.76204,-4.09408,27.0733868588,4.62204,-0.7840800000000001,4.6880737204,22.14,-3.31,22.3860603948,0.0
2020-07-02 18:30:00,27.41164,-5.55984,27.9698020786,7.09164,-0.7898400000000001,7.1354891294,20.32,-4.77,20.8723573178,32.82,27.20164,-4.01984,27.4970604304,7.09164,-0.7898400000000001,7.1354891294,20.11,-3.23,20.3677441068,0.0
2020-07-02 19:00:00,28.15012,-5.90824,28.7634586917,6.45012,-0.6782400000000001,6.4856809598,21.7,-5.23,22.3213552456,32.82,27.93012,-4.35824,28.2681067479,6.45012,-0.6782400000000001,6.4856809598,21.48,-3.68,21.7929529894,0.0
2020-07-02 19:30:00,28.40632,-6.04044,29.0414519495,6.64632,-0.7304400000000001,6.6863377223,21.76,-5.31,22.3985200404,32.82,28.20632,-4.50044,28.563095913,6.64632,-0.7304400000000001,6.6863377223,21.56,-3.77,21.8871309221,0.0
2020-07-02 20:00:00,27.62604,-6.3650400000000005,28.3498116446,7.10604,-0.8150400000000001,7.1526285157,20.52,-5.55,21.2573022747,32.93,27.41604,-4.81504,27.8356580573,7.10604,-0.8150400000000001,7.1526285157,20.31,-4.0,20.7001473425,0.0
2020-07-02 20:30:00,27.19144,-6.7192,28.0093209113,8.28144,-1.0692,8.3501758732,18.91,-5.65,19.7360229023,32.99,27.00144,-5.1392,27.4861626771,8.28144,-1.0692,8.3501758732,18.72,-4.07,19.1573301898,0.0
2020-07-02 21:00:00,26.23248,-6.8402,27.1096171679,9.04248,-1.2402,9.127132112,17.19,-5.6,18.0791620381,33.02,26.02248,-5.2602,26.5488073064,9.04248,-1.2402,9.127132112,16.98,-4.02,17.4493782124,0.0
2020-07-02 21:30:00,25.1942,-6.96696,26.1397445527,7.2342,-0.7869600000000001,7.2768781549,17.96,-6.18,18.9935252126,32.91,25.0042,-5.38696,25.5779075704,7.2342,-0.7869600000000001,7.2768781549,17.77,-4.6,18.3557320747,0.0
2020-07-02 22:00:00,24.64492,-7.17208,25.6673102084,6.69492,-0.6220800000000001,6.7237591668,17.95,-6.55,19.1077209525,32.65,24.44492,-5.62208,25.083099835,6.69492,-0.6220800000000001,6.7237591668,17.75,-5.0,18.4407836059,0.0
2020-07-02 22:30:00,24.51932,-7.51204,25.6442546826,5.98932,-0.48204,6.0086867637,18.53,-7.03,19.8187234705,32.74,24.30932,-5.96204,25.0297614816,5.98932,-0.48204,6.0086867637,18.32,-5.48,19.1220500993,0.0
2020-07-02 23:00:00,22.9758,-7.77404,24.2553722619,5.9958,-0.5540400000000001,6.0213435346,16.98,-7.22,18.4512546999,32.81,22.785800000000002,-6.19404,23.6126833113,5.9958,-0.5540400000000001,6.0213435346,16.79,-5.64,17.7119648825,0.0
2020-07-02 23:30:00,20.87888,-8.35904,22.4900240057,1.92888,-0.41904,1.9738724822,18.95,-7.94,20.5461942948,33.2,20.65888,-6.74904,21.7333583179,1.92888,-0.41904,1.9738724822,18.73,-6.33,19.7707308919,0.0
2020-07-03 00:00:00,19.31964,-8.71424,21.1940196402,1.52964,-0.44424,1.5928426499000001,17.79,-8.27,19.6182822897,33.1,19.12964,-7.10424,20.4062086755,1.52964,-0.44424,1.5928426499000001,17.6,-6.66,18.8179595068,0.0
2020-07-03 00:30:00,17.59692,-8.77024,19.6613504914,1.81692,-0.48024000000000006,1.8793160309,15.78,-8.29,17.8250525946,32.83,17.42692,-7.19024,18.8519784623,1.81692,-0.48024000000000006,1.8793160309,15.61,-6.71,16.9910623564,0.0
2020-07-03 01:00:00,16.61068,-8.80512,18.8001284112,2.20068,-0.5551200000000001,2.2696146538,14.41,-8.25,16.604535525,32.92,16.43068,-7.20512,17.9410423186,2.20068,-0.5551200000000001,2.2696146538,14.23,-6.65,15.7071767037,0.0
2020-07-03 01:30:00,15.92248,-8.88396,18.2332145995,2.65248,-0.6339600000000001,2.7271881915,13.27,-8.25,15.6254727928,32.98,15.74248,-7.27396,17.3417464701,2.65248,-0.6339600000000001,2.7271881915,13.09,-6.64,14.6777961561,0.0
2020-07-03 02:00:00,15.624880000000001,-8.85452,17.9593819338,3.04488,-0.70452,3.1253228065,12.58,-8.15,14.9892928452,32.98,15.45488,-7.24452,17.0685789053,3.04488,-0.70452,3.1253228065,12.41,-6.54,14.0278187898,0.0
2020-07-03 02:30:00,14.87136,-8.80772,17.2839023327,4.22136,-0.9277200000000001,4.3220995648,10.65,-7.88,13.2482791335,33.02,14.70136,-7.18772,16.364391362,4.22136,-0.9277200000000001,4.3220995648,10.48,-6.26,12.2072929022,0.0
2020-07-03 03:00:00,14.384,-8.6822,16.8011920065,5.364,-1.1322,5.4821868666,9.02,-7.55,11.7627760329,33.05,14.234,-7.0622,15.8896640883,5.364,-1.1322,5.4821868666,8.87,-5.93,10.6696672863,0.0
2020-07-03 03:30:00,13.62372,-8.47124,16.04268225,6.72372,-1.37124,6.8621213758,6.9,-7.1,9.9005050376,32.98,13.47372,-6.85124,15.1155754166,6.72372,-1.37124,6.8621213758,6.75,-5.48,8.6944177493,0.0
2020-07-03 04:00:00,13.53988,-8.53652,16.0062651523,7.04988,-1.40652,7.1888181591,6.49,-7.13,9.6414210571,33.01,13.37988,-6.90652,15.0572642709,7.04988,-1.40652,7.1888181591,6.33,-5.5,8.3856365292,0.0
2020-07-03 04:30:00,13.37912,-8.40532,15.8003245624,7.80912,-1.61532,7.9744350192999995,5.57,-6.79,8.7823117685,32.88,13.23912,-6.7853200000000005,14.8766550634,7.80912,-1.61532,7.9744350192999995,5.43,-5.17,7.4975862783,0.0
2020-07-03 05:00:00,13.48696,-8.36248,15.8691260563,7.62696,-1.57248,7.7873751799,5.86,-6.79,8.9690411974,32.9,13.32696,-6.7424800000000005,14.9354912672,7.62696,-1.57248,7.7873751799,5.7,-5.17,7.6953817319,0.0
2020-07-03 05:30:00,13.8048,-8.2774,16.0962061928,6.7248,-1.3374000000000001,6.8564986546,7.08,-6.94,9.9141313286,32.81,13.6548,-6.6774000000000004,15.2000405855,6.7248,-1.3374000000000001,6.8564986546,6.93,-5.34,8.7487427668,0.0
2020-07-03 06:00:00,14.63824,-8.11524,16.7372396337,6.34824,-1.24524,6.469217399,8.29,-6.87,10.7666615067,32.97,14.47824,-6.49524,15.8684459275,6.34824,-1.24524,6.469217399,8.13,-5.25,9.6777786707,0.0
2020-07-03 06:30:00,16.38736,-7.63092,18.0769606908,6.95736,-1.33092,7.0835165148,9.43,-6.3,11.340850938100001,32.92,16.21736,-6.03092,17.3024495785,6.95736,-1.33092,7.0835165148,9.26,-4.7,10.3844884323,0.0
2020-07-03 07:00:00,17.04856,-7.22956,18.5180975229,10.16856,-2.05956,10.3750373429,6.88,-5.17,8.6060037183,32.62,16.92856,-5.65956,17.8495591841,10.16856,-2.05956,10.3750373429,6.76,-3.6,7.6588249752,0.0
2020-07-03 07:30:00,18.63368,-7.14264,19.9557344268,14.68368,-2.31264,14.8646817023,3.95,-4.83,6.2395031854,32.77,18.48368,-5.5426400000000005,19.2968205804,14.68368,-2.31264,14.8646817023,3.8,-3.23,4.9872738044,0.0
2020-07-03 08:00:00,20.35708,-6.68912,21.4279031289,13.53708,-2.04912,13.6912902132,6.82,-4.64,8.2487574822,32.59,20.19708,-5.11912,20.8357248518,13.53708,-2.04912,13.6912902132,6.66,-3.07,7.333518937,0.0
2020-07-03 08:30:00,22.48988,-5.96932,23.268594364,13.70988,-2.11932,13.872718799,8.78,-3.85,9.5870172629,32.48,22.31988,-4.41932,22.7531851062,13.70988,-2.11932,13.872718799,8.61,-2.3,8.9119077643,0.0
2020-07-03 09:00:00,23.4572,-5.6828,24.1357504064,14.1372,-2.1528,14.3001738339,9.32,-3.5300000000000002,9.9661075651,32.52,23.2972,-4.1328,23.6609290536,14.1372,-2.1528,14.3001738339,9.16,-1.98,9.3715526995,0.0
2020-07-03 09:30:00,23.54696,-5.41372,24.1612849302,11.94696,-2.40372,12.1863744846,11.6,-3.01,11.9841603794,32.48,23.35696,-3.8837200000000003,23.6776447621,11.94696,-2.40372,12.1863744846,11.41,-1.48,11.5055856,0.0
2020-07-03 10:00:00,24.63844,-5.25452,25.192512897,12.26844,-2.59452,12.5397828555,12.37,-2.66,12.6527664959,32.42,24.46844,-3.72452,24.7502849532,12.26844,-2.59452,12.5397828555,12.2,-1.13,12.252220207,0.0
2020-07-03 10:30:00,25.40172,-5.2232,25.9331678975,12.05172,-2.5632,12.3212803393,13.35,-2.66,13.6124244718,32.46,25.22172,-3.6932,25.4906823369,12.05172,-2.5632,12.3212803393,13.17,-1.13,13.2183887066,0.0
2020-07-03 11:00:00,25.8738,-5.06648,26.3651805613,12.3138,-2.61648,12.5887107374,13.56,-2.45,13.7795536938,32.46,25.7038,-3.53648,25.9459442925,12.3138,-2.61648,12.5887107374,13.39,-0.92,13.4215684627,0.0
2020-07-03 11:30:00,25.90656,-5.41384,26.4661956952,12.97656,-2.73384,13.2614098262,12.93,-2.68,13.2048210893,32.4,25.74656,-3.88384,26.0378487011,12.97656,-2.73384,13.2614098262,12.77,-1.15,12.8216769574,0.0
2020-07-03 12:00:00,25.93732,-5.73472,26.5637268142,13.65732,-2.93472,13.969071947,12.28,-2.8,12.5951736788,32.37,25.76732,-4.20472,26.1081299648,13.65732,-2.93472,13.969071947,12.11,-1.27,12.1764116225,0.0
2020-07-03 12:30:00,26.2578,-5.65448,26.8597320335,14.1678,-3.08448,14.4996749519,12.09,-2.5700000000000003,12.3601375397,32.37,26.0878,-4.13448,26.4133911816,14.1678,-3.08448,14.4996749519,11.92,-1.05,11.9661564422,0.0
2020-07-03 13:00:00,26.10724,-5.97204,26.7815840118,14.09724,-3.00204,14.4133417284,12.01,-2.9699999999999998,12.37178241,32.37,25.93724,-4.43204,26.3131791576,14.09724,-3.00204,14.4133417284,11.84,-1.43,11.9260429313,0.0
2020-07-03 13:30:00,25.48568,-6.20644,26.2305124337,14.30568,-3.01644,14.6202390725,11.18,-3.19,11.6261988629,32.42,25.32568,-4.67644,25.7538183292,14.30568,-3.01644,14.6202390725,11.02,-1.6600000000000001,11.1443259105,0.0
2020-07-03 14:00:00,24.8166,-6.3232800000000005,25.6095198221,14.6466,-3.20328,14.9927947468,10.17,-3.12,10.6378240256,32.42,24.6566,-4.77328,25.1143808508,14.6466,-3.20328,14.9927947468,10.01,-1.57,10.1323738581,0.0
2020-07-03 14:30:00,24.49272,-6.58156,25.361590349,14.29272,-3.03156,14.6106879041,10.2,-3.55,10.8001157401,32.46,24.34272,-5.03156,24.8572849087,14.29272,-3.03156,14.6106879041,10.05,-2.0,10.2470727527,0.0
2020-07-03 15:00:00,23.55636,-6.86172,24.5353886826,14.34636,-2.96172,14.6488849613,9.21,-3.9,10.0017048547,32.46,23.39636,-5.30172,23.9895372237,14.34636,-2.96172,14.6488849613,9.05,-2.34,9.347625366900001,0.0
2020-07-03 15:30:00,23.6246,-7.03108,24.6486878175,14.3046,-2.97108,14.6098904009,9.32,-4.06,10.1659234701,32.54,23.4546,-5.47108,24.0842474976,14.3046,-2.97108,14.6098904009,9.15,-2.5,9.4853834925,0.0
2020-07-03 16:00:00,24.00344,-7.07896,25.0255231017,14.02344,-2.83896,14.3079196012,9.98,-4.24,10.8433389692,32.49,23.84344,-5.51896,24.4738339971,14.02344,-2.83896,14.3079196012,9.82,-2.68,10.1791355232,0.0
2020-07-03 16:30:00,24.49,-7.36544,25.5736154345,12.6,-2.48544,12.8427961127,11.89,-4.88,12.8524900311,32.61,24.3,-5.80544,24.9838574602,12.6,-2.48544,12.8427961127,11.7,-3.32,12.1619241899,0.0
2020-07-03 17:00:00,24.87092,-7.36636,25.9388882047,11.59092,-2.19636,11.7971786329,13.28,-5.17,14.2508701489,32.5,24.69092,-5.81636,25.3667414954,11.59092,-2.19636,11.7971786329,13.1,-3.62,13.5909675888,0.0
2020-07-03 17:30:00,25.49356,-7.47592,26.5671033671,10.39356,-1.91592,10.568672524,15.1,-5.5600000000000005,16.0911031319,32.57,25.29356,-5.91592,25.9761869203,10.39356,-1.91592,10.568672524,14.9,-4.0,15.427572719,0.0
2020-07-03 18:00:00,25.56848,-7.4946,26.6442526386,10.33848,-1.8846,10.5088479802,15.23,-5.61,16.2303727622,32.57,25.39848,-5.9546,26.0871625032,10.33848,-1.8846,10.5088479802,15.06,-4.07,15.6002724335,0.0
2020-07-03 18:30:00,26.30512,-7.51768,27.3582684174,14.32512,-2.04768,14.470731025,11.98,-5.47,13.1697114623,32.81,26.13512,-5.9276800000000005,26.7989157914,14.32512,-2.04768,14.470731025,11.81,-3.88,12.431029724,0.0
2020-07-03 19:00:00,25.66544,-7.5872,26.7634155936,14.27544,-1.9872,14.4130895728,11.39,-5.6,12.69220627,32.9,25.48544,-5.9872,26.1792707277,14.27544,-1.9872,14.4130895728,11.21,-4.0,11.9022728922,0.0
2020-07-03 19:30:00,25.04984,-7.85964,26.2539220871,13.02984,-1.88964,13.1661486303,12.02,-5.97,13.4209276878,32.93,24.85984,-6.24964,25.6333697542,13.02984,-1.88964,13.1661486303,11.83,-4.36,12.6078745235,0.0
2020-07-03 20:00:00,24.58408,-8.04776,25.8678068352,10.41408,-1.9677600000000002,10.5983556113,14.17,-6.08,15.4193158084,32.93,24.40408,-6.46776,25.2466045254,10.41408,-1.9677600000000002,10.5983556113,13.99,-4.5,14.6959212028,0.0
2020-07-03 20:30:00,23.15776,-6.07248,23.940694676,11.14776,-2.11248,11.3461502179,12.01,-3.96,12.6460151827,32.75,22.98776,-4.4924800000000005,23.4226276572,11.14776,-2.11248,11.3461502179,11.84,-2.38,12.0768373343,0.0
2020-07-03 21:00:00,21.55764,-6.19024,22.4287965265,11.35764,-2.19024,11.5668983581,10.2,-4.0,10.9562767398,32.75,21.39764,-4.61024,21.888657118,11.35764,-2.19024,11.5668983581,10.04,-2.42,10.3275360082,0.0
2020-07-03 21:30:00,20.90272,-6.39404,21.8588071706,11.23272,-2.17404,11.4411733891,9.67,-4.22,10.5507013985,32.84,20.73272,-4.8040400000000005,21.2820224349,11.23272,-2.17404,11.4411733891,9.5,-2.63,9.8573272239,0.0
2020-07-03 22:00:00,20.47776,-6.7869600000000005,21.5731657542,10.06776,-1.8669600000000002,10.2394009131,10.41,-4.92,11.5141000517,32.7,20.307760000000002,-5.19696,20.962192382,10.06776,-1.8669600000000002,10.2394009131,10.24,-3.33,10.7678456527,0.0
2020-07-03 22:30:00,21.06972,-7.21708,22.2714917463,8.82972,-1.56708,8.9677028834,12.24,-5.65,13.481101587,32.7,20.89972,-5.63708,21.6465925033,8.82972,-1.56708,8.9677028834,12.07,-4.07,12.7377313522,0.0
2020-07-03 23:00:00,18.99912,-8.1888,20.6887168818,10.23912,-1.9188,10.4173591574,8.76,-6.27,10.7726737628,32.65,18.84912,-6.5988,19.9708158625,10.23912,-1.9188,10.4173591574,8.61,-4.68,9.7997193837,0.0
2020-07-03 23:30:00,17.6836,-8.67308,19.6959900905,10.4436,-1.9630800000000002,10.6264982024,7.24,-6.71,9.8712562524,32.96,17.523600000000002,-7.04308,18.8860142128,10.4436,-1.9630800000000002,10.6264982024,7.08,-5.08,8.7139428504,0.0
2020-07-04 00:00:00,16.7622,-8.10048,18.6169042827,8.6922,-1.50048,8.8207585315,8.07,-6.6,10.425205034,32.96,16.6122,-6.48048,17.8314836699,8.6922,-1.50048,8.8207585315,7.92,-4.98,9.3555758775,0.0
2020-07-04 00:30:00,15.22236,-8.01036,17.2013403925,10.24236,-1.89036,10.4153444158,4.98,-6.12,7.8901711008,32.88,15.09236,-6.39036,16.3895097944,10.24236,-1.89036,10.4153444158,4.85,-4.5,6.6160788992,0.0
2020-07-04 01:00:00,14.0324,-8.07132,16.1880961296,11.2824,-2.19132,11.4932342316,2.75,-5.88,6.4912941699,32.92,13.9024,-6.44132,15.3221189495,11.2824,-2.19132,11.4932342316,2.62,-4.25,4.9926846486,0.0
2020-07-04 01:30:00,13.39724,-7.9884,15.5980952099,11.57724,-2.3184,11.8070938244,1.82,-5.67,5.9549391265,32.83,13.27724,-6.3584,14.7212211646,11.57724,-2.3184,11.8070938244,1.7000000000000002,-4.04,4.383103923,0.0
2020-07-04 02:00:00,12.75104,-7.97212,15.0380756208,12.10104,-2.47212,12.3509734991,0.65,-5.5,5.538275905,32.93,12.62104,-6.33212,14.1204247236,12.10104,-2.47212,12.3509734991,0.52,-3.86,3.8948684188,0.0
2020-07-04 02:30:00,12.34356,-7.92608,14.6692268931,12.37356,-2.56608,12.6368411259,-0.03,-5.36,5.3600839546,32.91,12.23356,-6.28608,13.7540827408,12.37356,-2.56608,12.6368411259,-0.14,-3.7199999999999998,3.7226334765,0.0
2020-07-04 03:00:00,11.74676,-7.97772,14.1996615064,12.50676,-2.63772,12.7818861087,-0.76,-5.34,5.3938112685,32.97,11.61676,-6.33772,13.2331329509,12.50676,-2.63772,12.7818861087,-0.89,-3.7,3.805535442,0.0
2020-07-04 03:30:00,11.54792,-7.95052,14.0201720602,12.42792,-2.63052,12.7032606443,-0.88,-5.32,5.3922907933,32.97,11.41792,-6.32052,13.0505888831,12.42792,-2.63052,12.7032606443,-1.01,-3.69,3.8257286888,0.0
2020-07-04 04:00:00,11.5776,-7.91996,14.0273514307,12.0276,-2.5599600000000002,12.2970141482,-0.45,-5.36,5.3788567559,32.93,11.4576,-6.27996,13.0657757275,12.0276,-2.5599600000000002,12.2970141482,-0.5700000000000001,-3.7199999999999998,3.7634160015,0.0
2020-07-04 04:30:00,11.57568,-8.14644,14.1548879238,11.33568,-2.38644,11.5841588791,0.24,-5.76,5.7649978317,33.06,11.44568,-6.48644,13.1558920084,11.33568,-2.38644,11.5841588791,0.11,-4.1,4.1014753443,0.0
2020-07-04 05:00:00,11.53768,-8.20136,14.1555771918,11.67768,-2.51136,11.9446699089,-0.14,-5.69,5.6917220593,33.06,11.41768,-6.54136,13.1587540152,11.67768,-2.51136,11.9446699089,-0.26,-4.03,4.0383783874,0.0
2020-07-04 05:30:00,11.37128,-8.10996,13.9670132827,11.95128,-2.5599600000000002,12.2223765627,-0.58,-5.55,5.5802240098,33.13,11.24128,-6.44996,12.9602608014,11.95128,-2.5599600000000002,12.2223765627,-0.71,-3.89,3.9542635218,0.0
2020-07-04 06:00:00,11.39896,-8.12924,14.0007439823,12.10896,-2.64924,12.3953775602,-0.71,-5.48,5.5258031091,33.06,11.27896,-6.45924,12.9975659282,12.10896,-2.64924,12.3953775602,-0.8300000000000001,-3.81,3.8993589217,0.0
2020-07-04 06:30:00,12.63128,-7.88956,14.8927630557,11.86128,-2.5995600000000003,12.142803442,0.77,-5.29,5.3457459723,33.03,12.49128,-6.23956,13.9629576033,11.86128,-2.5995600000000003,12.142803442,0.63,-3.64,3.6941169445,0.0
2020-07-04 07:00:00,13.28436,-7.77548,15.3926056871,11.66436,-2.53548,11.9367480094,1.62,-5.24,5.4847060085,33.03,13.14436,-6.13548,14.505802792,11.66436,-2.53548,11.9367480094,1.48,-3.6,3.8923514744,0.0
2020-07-04 07:30:00,14.47104,-7.61972,16.354544676,10.93104,-2.34972,11.1807343033,3.54,-5.27,6.348582519,33.01,14.34104,-5.97972,15.5377758885,10.93104,-2.34972,11.1807343033,3.41,-3.63,4.980461826,0.0
2020-07-04 08:00:00,15.4202,-7.36284,17.0878313693,11.2302,-2.38284,11.4802142186,4.19,-4.98,6.5081871516,32.93,15.270199999999999,-5.74284,16.3143868811,11.2302,-2.38284,11.4802142186,4.04,-3.36,5.2546360483,0.0
2020-07-04 08:30:00,16.70984,-7.04284,18.1334042058,12.03984,-2.6528400000000003,12.32863769,4.67,-4.39,6.4094461539,32.86,16.55984,-5.41284,17.4220302402,12.03984,-2.6528400000000003,12.32863769,4.52,-2.76,5.2960362537,0.0
2020-07-04 09:00:00,18.58576,-6.73348,19.7679090368,11.79576,-2.55348,12.0689773423,6.79,-4.18,7.9734873174,32.84,18.43576,-5.13348,19.1371331105,11.79576,-2.55348,12.0689773423,6.64,-2.58,7.1236226739,0.0
2020-07-04 09:30:00,20.29428,-6.17832,21.213897302,12.37428,-2.7583200000000003,12.6779783381,7.92,-3.42,8.6268650158,32.52,20.13428,-4.61832,20.657156405,12.37428,-2.7583200000000003,12.6779783381,7.76,-1.8599999999999999,7.9797994962,0.0
2020-07-04 10:00:00,20.92276,-7.43388,22.2041540679,12.18276,-2.60388,12.4579224701,8.74,-4.83,9.9858149392,32.58,20.76276,-5.85388,21.5722069773,12.18276,-2.60388,12.4579224701,8.58,-3.25,9.1749059941,0.0
2020-07-04 10:30:00,21.41028,-7.7968,22.7857451034,16.46028,-2.7468,16.6878916559,4.95,-5.05,7.0714213564,32.66,21.27028,-6.2068,22.1573729832,16.46028,-2.7468,16.6878916559,4.8100000000000005,-3.46,5.9251751029,0.0
2020-07-04 11:00:00,21.86156,-7.65516,23.1631016977,16.62156,-2.4951600000000003,16.8077981978,5.24,-5.16,7.3541280924,32.72,21.70156,-6.05516,22.5304831075,16.62156,-2.4951600000000003,16.8077981978,5.08,-3.56,6.2032249677,0.0
2020-07-04 11:30:00,21.5088,-6.6418,22.5109303379,16.4988,-2.4318,16.6770516783,5.01,-4.21,6.5440201711,32.63,21.3688,-5.0518,21.9578299629,16.4988,-2.4318,16.6770516783,4.87,-2.62,5.5300361662,0.0
2020-07-04 12:00:00,21.90208,-6.72552,22.9114322467,15.65208,-2.22552,15.809508139,6.25,-4.5,7.7014609004,32.66,21.75208,-5.14552,22.3523904851,15.65208,-2.22552,15.809508139,6.1,-2.92,6.7628692136,0.0
2020-07-04 12:30:00,22.11648,-6.57264,23.0724572632,16.11648,-2.40264,16.2945882599,6.0,-4.17,7.3067708326,32.58,21.96648,-4.98264,22.5244965529,16.11648,-2.40264,16.2945882599,5.85,-2.58,6.3936609231,0.0
2020-07-04 13:00:00,22.51004,-6.63016,23.466165482,16.16004,-2.45016,16.3447293287,6.35,-4.18,7.6022957059,32.68,22.36004,-5.04016,22.9210514948,16.16004,-2.45016,16.3447293287,6.2,-2.59,6.7192335872,0.0
2020-07-04 13:30:00,22.5038,-6.71444,23.4841376029,16.4538,-2.58444,16.655535552899998,6.05,-4.13,7.3252576745999995,32.76,22.3538,-5.12444,22.9336490719,16.4538,-2.58444,16.655535552899998,5.9,-2.54,6.4235192846,0.0
2020-07-04 14:00:00,21.81084,-6.77296,22.8382514363,16.17084,-2.62296,16.3821850028,5.64,-4.15,7.0022924818,32.76,21.65084,-5.17296,22.2602423138,16.17084,-2.62296,16.3821850028,5.48,-2.55,6.0442451969,0.0
2020-07-04 14:30:00,20.97984,-6.93832,22.0973747501,15.90984,-2.57832,16.1174049663,5.07,-4.36,6.6868901591,32.79,20.83984,-5.33832,21.5127076782,15.90984,-2.57832,16.1174049663,4.93,-2.76,5.65,0.0
2020-07-04 15:00:00,21.13752,-7.06184,22.2859672425,15.61752,-2.57184,15.8278644149,5.52,-4.49,7.1155112255,32.79,20.98752,-5.45184,21.6840622379,15.61752,-2.57184,15.8278644149,5.37,-2.88,6.0935457658,0.0
2020-07-04 15:30:00,22.15468,-6.70624,23.1474296811,14.67468,-2.40624,14.8706497518,7.48,-4.3,8.6278850247,32.89,21.99468,-5.09624,22.5773694314,14.67468,-2.40624,14.8706497518,7.32,-2.69,7.7986216730999995,0.0
2020-07-04 16:00:00,23.327,-6.28856,24.1597788871,15.237,-2.51856,15.4437467434,8.09,-3.77,8.9253011154,32.82,23.167,-4.68856,23.6366766673,15.237,-2.51856,15.4437467434,7.93,-2.17,8.221544867,0.0
2020-07-04 16:30:00,23.8758,-6.1836,24.6635507298,15.6258,-2.6136,15.8428700241,8.25,-3.5700000000000003,8.9892936319,32.82,23.7158,-4.5936,24.1565794474,15.6258,-2.6136,15.8428700241,8.09,-1.98,8.3287754202,0.0
2020-07-04 17:00:00,23.69132,-6.11392,24.4675021428,15.60132,-2.56392,15.8105936482,8.09,-3.55,8.8346250628,32.78,23.53132,-4.52392,23.9622384828,15.60132,-2.56392,15.8105936482,7.93,-1.96,8.1686290159,0.0
2020-07-04 17:30:00,24.36788,-5.91112,25.0745870424,15.70788,-2.66112,15.9316996503,8.66,-3.25,9.2497621591,32.7,24.20788,-4.33112,24.592276319,15.70788,-2.66112,15.9316996503,8.5,-1.67,8.6624996392,0.0
2020-07-04 18:00:00,24.915399999999998,-5.76868,25.5744956178,15.6654,-2.66868,15.8910858692,9.25,-3.1,9.7556393947,32.57,24.7454,-4.19868,25.0990783676,15.6654,-2.66868,15.8910858692,9.08,-1.53,9.2080019548,0.0
2020-07-04 18:30:00,24.67176,-5.68156,25.3175011708,15.43176,-2.67156,15.6613042091,9.24,-3.01,9.7179061531,32.59,24.51176,-4.12156,24.8558571595,15.43176,-2.67156,15.6613042091,9.08,-1.45,9.1950475801,0.0
2020-07-04 19:00:00,24.25008,-6.40044,25.0805106049,15.40008,-2.6204400000000003,15.6214330265,8.85,-3.7800000000000002,9.6234557203,32.42,24.08008,-4.85044,24.5637338571,15.40008,-2.6204400000000003,15.6214330265,8.68,-2.23,8.961880383,0.0
2020-07-04 19:30:00,24.00232,-7.2136,25.0628687572,15.77232,-2.7936,16.0178113094,8.23,-4.42,9.3418038943,32.39,23.84232,-5.6536,24.5034572243,15.77232,-2.7936,16.0178113094,8.07,-2.86,8.5618047163,0.0
2020-07-04 20:00:00,22.81672,-7.67108,24.0717298906,12.90672,-2.79108,13.2050576949,9.91,-4.88,11.0463794974,32.44,22.64672,-6.13108,23.4619706914,12.90672,-2.79108,13.2050576949,9.74,-3.34,10.2967567709,0.0
2020-07-04 20:30:00,21.50072,-8.02148,22.9483137051,12.51072,-2.75148,12.809713389,8.99,-5.27,10.4207965147,32.37,21.33072,-6.47148,22.2907978572,12.51072,-2.75148,12.809713389,8.82,-3.7199999999999998,9.5723978187,0.0
2020-07-04 21:00:00,20.63596,-8.15552,22.1890818105,12.58596,-2.76552,12.886213175,8.05,-5.39,9.6878583805,32.39,20.47596,-6.5955200000000005,21.5119925156,12.58596,-2.76552,12.886213175,7.89,-3.83,8.7704617894,0.0
2020-07-04 21:30:00,20.29284,-8.34768,21.9427235467,12.10284,-2.58768,12.376381694500001,8.19,-5.76,10.0126769647,32.41,20.13284,-6.78768,21.2462666426,12.10284,-2.58768,12.376381694500001,8.03,-4.2,9.0620582651,0.0
2020-07-04 22:00:00,19.91624,-8.72412,21.7432032027,11.58624,-2.36412,11.8249744487,8.33,-6.36,10.4803864433,32.55,19.74624,-7.14412,20.9988677007,11.58624,-2.36412,11.8249744487,8.16,-4.78,9.4569551125,0.0
2020-07-04 22:30:00,18.97448,-8.85616,20.9394952474,11.45448,-2.30616,11.684326511,7.52,-6.55,9.9726074825,32.53,18.82448,-7.28616,20.1853703165,11.45448,-2.30616,11.684326511,7.37,-4.98,8.8947906102,0.0
2020-07-04 23:00:00,17.9928,-9.1006,20.1633770039,10.9728,-2.1906,11.1893283176,7.02,-6.91,9.8503045638,32.66,17.8228,-7.5006,19.3367836053,10.9728,-2.1906,11.1893283176,6.85,-5.31,8.6670987072,0.0
2020-07-04 23:30:00,17.00172,-8.38096,18.955183288,11.06172,-2.19096,11.2766109749,5.94,-6.19,8.5790267513,33.09,16.86172,-6.74096,18.1592440118,11.06172,-2.19096,11.2766109749,5.8,-4.55,7.3717365661,0.0
2020-07-05 00:00:00,15.97088,-6.70704,17.3220493457,10.46088,-2.05704,10.661211185199999,5.51,-4.65,7.2098959771,33.18,15.82088,-5.05704,16.6094520541,10.46088,-2.05704,10.661211185199999,5.36,-3.0,6.1424425109,0.0
2020-07-05 00:30:00,14.23344,-6.36988,15.5937867578,13.12344,-2.9098800000000002,13.4421753838,1.11,-3.46,3.633689585,33.03,14.11344,-4.73988,14.888104347,13.12344,-2.9098800000000002,13.4421753838,0.99,-1.83,2.0806249061,0.0
2020-07-05 01:00:00,13.38888,-6.53004,14.8964267546,12.99888,-2.84004,13.3055142124,0.39,-3.69,3.7105525195,33.15,13.278880000000001,-4.88004,14.1472062421,12.99888,-2.84004,13.3055142124,0.28,-2.04,2.0591260282,0.0
2020-07-05 01:30:00,12.69204,-6.4889600000000005,14.2546301686,12.99204,-2.83896,13.2986013266,-0.30000000000000004,-3.65,3.6623080154,32.89,12.56204,-4.85896,13.4690141155,12.99204,-2.83896,13.2986013266,-0.43,-2.02,2.0652602742,0.0
2020-07-05 02:00:00,12.14824,-6.41524,13.7380871796,12.91824,-2.86524,13.2321776347,-0.77,-3.55,3.6325473156,32.89,12.03824,-4.78524,12.9544488171,12.91824,-2.86524,13.2321776347,-0.88,-1.92,2.1120606052,0.0
2020-07-05 02:30:00,11.8306,-6.45308,13.476102472400001,12.9906,-2.86308,13.302365032099999,-1.16,-3.59,3.7727576121,32.89,11.7206,-4.82308,12.6741692054,12.9906,-2.86308,13.302365032099999,-1.27,-1.96,2.3354871012,0.0
2020-07-05 03:00:00,11.46544,-6.537,13.198056046,12.83544,-2.817,13.1409287721,-1.37,-3.7199999999999998,3.9642527669,32.98,11.34544,-4.907,12.3611349719,12.83544,-2.817,13.1409287721,-1.49,-2.09,2.5667489164,0.0
2020-07-05 03:30:00,11.29728,-6.50068,13.0340851563,12.70728,-2.83068,13.0187447268,-1.4100000000000001,-3.67,3.9315391388,32.98,11.18728,-4.86068,12.1975999221,12.70728,-2.83068,13.0187447268,-1.52,-2.03,2.5360007886,0.0
2020-07-05 04:00:00,11.08092,-6.47788,12.8354866421,12.58092,-2.83788,12.8970194596,-1.5,-3.64,3.9369531366,33.01,10.97092,-4.82788,11.9862217125,12.58092,-2.83788,12.8970194596,-1.6099999999999999,-1.99,2.5597265479,0.0
2020-07-05 04:30:00,11.01824,-6.46636,12.7755792177,12.46824,-2.82636,12.7845734988,-1.45,-3.64,3.9181755959,32.99,10.90824,-4.82636,11.9282626877,12.46824,-2.82636,12.7845734988,-1.56,-2.0,2.5364542180000003,0.0
2020-07-05 05:00:00,10.75188,-6.5133600000000005,12.5708703765,12.43188,-2.76336,12.7352973591,-1.6800000000000002,-3.75,4.1091239942,33.04,10.63188,-4.86336,11.691413209,12.43188,-2.76336,12.7352973591,-1.8,-2.1,2.7658633372,0.0
2020-07-05 05:30:00,10.73124,-6.56708,12.5811784688,12.08124,-2.64708,12.3678370164,-1.35,-3.92,4.1459498309,33.04,10.62124,-4.92708,11.7084096471,12.08124,-2.64708,12.3678370164,-1.46,-2.2800000000000002,2.7073972741,0.0
2020-07-05 06:00:00,11.0172,-6.69772,12.893337389500001,11.7072,-2.54772,11.9812106666,-0.6900000000000001,-4.15,4.2069704064,33.13,10.9072,-5.03772,12.0143928119,11.7072,-2.54772,11.9812106666,-0.8,-2.49,2.615358484,0.0
2020-07-05 06:30:00,12.22332,-6.7538800000000005,13.9651153549,10.00332,-2.15388,10.2325759258,2.22,-4.6,5.1076804912,33.01,12.09332,-5.11388,13.1301240389,10.00332,-2.15388,10.2325759258,2.09,-2.96,3.6234927901000002,0.0
2020-07-05 07:00:00,12.72096,-6.83016,14.4386255907,9.39096,-2.00016,9.6016024573,3.33,-4.83,5.8666685606,33.08,12.59096,-5.19016,13.6187383611,9.39096,-2.00016,9.6016024573,3.2,-3.19,4.5184178647,0.0
2020-07-05 07:30:00,13.76836,-6.53416,15.2401766392,9.28836,-1.87416,9.475553134,4.48,-4.66,6.464209155,32.91,13.62836,-4.91416,14.4872759619,9.28836,-1.87416,9.475553134,4.34,-3.04,5.2987923152,0.0
2020-07-05 08:00:00,14.55168,-6.9030000000000005,16.1059864592,9.30168,-1.863,9.4864123789,5.25,-5.04,7.2776438495,32.85,14.41168,-5.303,15.3563774837,9.30168,-1.863,9.4864123789,5.11,-3.44,6.1600081169,0.0
2020-07-05 08:30:00,15.56248,-7.02736,17.0755548173,10.48248,-2.09736,10.6902434921,5.08,-4.93,7.0789335355,32.92,15.41248,-5.39736,16.3302184529,10.48248,-2.09736,10.6902434921,4.93,-3.3,5.9325289717,0.0
2020-07-05 09:00:00,16.7512,-6.46216,17.954448287399998,11.4912,-2.34216,11.7274631061,5.26,-4.12,6.6814669048,32.76,16.6012,-4.86216,17.2985676085,11.4912,-2.34216,11.7274631061,5.11,-2.52,5.6975872086,0.0
2020-07-05 09:30:00,19.20388,-5.80688,20.0626235171,14.12388,-2.21688,14.2968018518,5.08,-3.59,6.2204903344,32.91,19.06388,-4.19688,19.5203822296,14.12388,-2.21688,14.2968018518,4.94,-1.98,5.322029688,0.0
2020-07-05 10:00:00,20.39724,-5.4704,21.1180651523,14.27724,-2.3004,14.4613769115,6.12,-3.17,6.892263779,32.89,20.24724,-3.8804,20.6157277771,14.27724,-2.3004,14.4613769115,5.97,-1.58,6.1755404622,0.0
2020-07-05 10:30:00,21.54848,-5.28552,22.1872420995,13.03848,-2.49552,13.2751489928,8.51,-2.79,8.955679762,32.74,21.38848,-3.70552,21.7070945817,13.03848,-2.49552,13.2751489928,8.35,-1.21,8.4372151804,0.0
2020-07-05 11:00:00,22.51716,-5.12932,23.0939909528,13.00716,-2.5693200000000003,13.2584922419,9.51,-2.56,9.8485379626,32.83,22.35716,-3.53932,22.6355779544,13.00716,-2.5693200000000003,13.2584922419,9.35,-0.97,9.4001808493,0.0
2020-07-05 11:30:00,23.2356,-5.61184,23.9036787032,13.2156,-2.66184,13.4810042484,10.02,-2.95,10.4452333626,32.57,23.0756,-4.05184,23.428630407,13.2156,-2.66184,13.4810042484,9.86,-1.3900000000000001,9.9574946648,0.0
2020-07-05 12:00:00,23.71704,-5.69152,24.3903953693,13.84704,-2.80152,14.1275982061,9.87,-2.89,10.2844056707,32.57,23.55704,-4.13152,23.9165965612,13.84704,-2.80152,14.1275982061,9.71,-1.33,9.8006632429,0.0
2020-07-05 12:30:00,23.74004,-5.5424,24.3784268763,14.18004,-2.9124,14.4760356507,9.56,-2.63,9.9151651524,32.43,23.58004,-4.0024,23.9173052864,14.18004,-2.9124,14.4760356507,9.4,-1.09,9.4629857867,0.0
2020-07-05 13:00:00,23.24596,-5.51792,23.8918835057,14.20596,-2.97792,14.5147272468,9.04,-2.54,9.3900585728,32.47,23.07596,-3.95792,23.4129250767,14.20596,-2.97792,14.5147272468,8.87,-0.98,8.9239733303,0.0
2020-07-05 13:30:00,23.67616,-5.7686,24.3687771196,14.00616,-3.0186,14.32775153,9.67,-2.75,10.0534272763,32.51,23.52616,-4.2186,23.9013972459,14.00616,-3.0186,14.32775153,9.52,-1.2,9.5953321985,0.0
2020-07-05 14:00:00,22.648600000000002,-6.0582,23.4448473913,14.1786,-3.0582,14.5046642567,8.47,-3.0,8.985594026,32.67,22.4786,-4.4882,22.9222904004,14.1786,-3.0582,14.5046642567,8.3,-1.43,8.422285913,0.0
2020-07-05 14:30:00,21.18444,-6.23804,22.0837868391,14.37444,-3.03804,14.6919778231,6.8100000000000005,-3.2,7.524367083,32.67,21.04444,-4.65804,21.5537883342,14.37444,-3.03804,14.6919778231,6.67,-1.62,6.8639128782,0.0
2020-07-05 15:00:00,20.05304,-6.3252,21.0269486203,14.42304,-3.0852,14.7493234381,5.63,-3.24,6.4957293663,32.73,19.90304,-4.7352,20.458570827,14.42304,-3.0852,14.7493234381,5.48,-1.65,5.7230149397000005,0.0
2020-07-05 15:30:00,20.7206,-6.33812,21.6682954912,16.8606,-3.04812,17.1339098835,3.86,-3.29,5.0718537045,32.75,20.5806,-4.73812,21.1189696125,16.8606,-3.04812,17.1339098835,3.7199999999999998,-1.69,4.0858903558,0.0
2020-07-05 16:00:00,21.15188,-6.35552,22.0860739382,17.29188,-2.94552,17.5409578417,3.86,-3.41,5.1505048296,32.65,21.02188,-4.76552,21.5552689523,17.29188,-2.94552,17.5409578417,3.73,-1.82,4.1503373357,0.0
2020-07-05 16:30:00,21.63316,-6.51328,22.5923975696,14.57316,-2.93328,14.8654338633,7.06,-3.58,7.9158069709,32.51,21.48316,-4.94328,22.0445499102,14.57316,-2.93328,14.8654338633,6.91,-2.01,7.1964018787,0.0
2020-07-05 17:00:00,21.0446,-6.54604,22.0391884797,13.8546,-2.96604,14.1685332495,7.19,-3.58,8.0319673804,32.56,20.8946,-4.98604,21.4812686786,13.8546,-2.96604,14.1685332495,7.04,-2.02,7.3240699068,0.0
2020-07-05 17:30:00,21.6744,-7.28936,22.8673213248,13.5144,-2.88936,13.8198194116,8.16,-4.4,9.2706849801,32.37,21.5244,-5.73936,22.2764460489,13.5144,-2.88936,13.8198194116,8.01,-2.85,8.5019174308,0.0
2020-07-05 18:00:00,22.70296,-7.59548,23.9398351956,15.22296,-2.80548,15.4793161733,7.48,-4.79,8.8822575959,32.5,22.54296,-6.02548,23.3343406762,15.22296,-2.80548,15.4793161733,7.32,-3.22,7.9969244088,0.0
2020-07-05 18:30:00,22.96168,-7.46792,24.1455705575,16.50168,-2.79792,16.7371980674,6.46,-4.67,7.9712295162,32.5,22.81168,-6.09792,23.6126528105,16.50168,-2.79792,16.7371980674,6.31,-3.3,7.1208215818,0.0
2020-07-05 19:00:00,24.1826,-6.01976,24.9205869357,16.1226,-2.66976,16.3421494675,8.06,-3.35,8.728464928,33.0,23.9926,-4.83976,24.4758683527,16.1226,-2.66976,16.3421494675,7.87,-2.17,8.1636878921,0.0
2020-07-05 19:30:00,24.00084,-6.72244,24.9245164499,15.72084,-2.60244,15.9347891188,8.28,-4.12,9.2483944553,32.82,23.82084,-5.57244,24.4639429745,15.72084,-2.60244,15.9347891188,8.1,-2.9699999999999998,8.6273344667,0.0
2020-07-05 20:00:00,23.39964,-6.80908,24.3702015292,15.38964,-2.5390800000000002,15.5976904244,8.01,-4.27,9.0770589951,32.93,23.20964,-5.62908,23.8825026029,15.38964,-2.5390800000000002,15.5976904244,7.82,-3.09,8.4083589362,0.0
2020-07-05 20:30:00,22.5016,-7.0634,23.584181608,15.1416,-2.4534000000000002,15.3390750086,7.36,-4.61,8.684566771,33.01,22.3216,-5.8834,23.083938618,15.1416,-2.4534000000000002,15.3390750086,7.18,-3.43,7.9572168501,0.0
2020-07-05 21:00:00,21.04996,-7.47984,22.339400673,11.82996,-2.40984,12.0729152414,9.22,-5.07,10.5220387758,33.1,20.85996,-6.28984,21.7876115815,11.82996,-2.40984,12.0729152414,9.03,-3.88,9.8282907975,0.0
2020-07-05 21:30:00,20.66112,-7.5722000000000005,22.0050015336,11.39112,-2.3922,11.6395977462,9.27,-5.18,10.6191007152,33.01,20.46112,-6.3922,21.436362856,11.39112,-2.3922,11.6395977462,9.07,-4.0,9.9128653779,0.0
2020-07-05 22:00:00,20.48788,-7.00696,21.6529608907,11.387880000000001,-2.40696,11.6394702343,9.1,-4.6,10.1965680501,33.09,20.29788,-5.83696,21.1204648276,11.387880000000001,-2.40696,11.6394702343,8.91,-3.43,9.5474080252,0.0
2020-07-05 22:30:00,20.2394,-6.91516,21.3881450852,11.2194,-2.40516,11.4743074295,9.02,-4.51,10.0846665785,32.93,20.0594,-5.7351600000000005,20.8631634367,11.2194,-2.40516,11.4743074295,8.84,-3.33,9.4464014312,0.0
2020-07-05 23:00:00,18.35064,-4.92156,18.9991510664,11.06064,-2.31156,11.2996047207,7.29,-2.61,7.7431388984,32.82,17.88064,-10.76156,20.8693186387,11.06064,-2.31156,11.2996047207,6.82,-8.45,10.8588627397,0.0
2020-07-05 23:30:00,16.53208,-4.5736,17.1530605458,10.97208,-2.3436,11.219581119,5.5600000000000005,-2.23,5.9905341999,32.65,16.05208,-11.7936,19.9187919635,10.97208,-2.3436,11.219581119,5.08,-9.45,10.728881582,0.0
2020-07-06 00:00:00,15.29636,-4.84648,16.0457781874,10.29636,-2.16648,10.5218185139,5.0,-2.68,5.6729533754,32.82,14.82636,-12.11648,19.1475857079,10.29636,-2.16648,10.5218185139,4.53,-9.95,10.9326757932,0.0
2020-07-06 00:30:00,14.5112,-4.65012,15.2380622605,8.6112,-1.77012,8.7912507787,5.9,-2.88,6.5653941237,32.99,14.0212,-11.990120000000001,18.4487676297,8.6112,-1.77012,8.7912507787,5.41,-10.22,11.5635850842,0.0
2020-07-06 01:00:00,14.20304,-3.03872,14.5244677865,7.67304,-1.54872,7.82777596,6.53,-1.49,6.6978354713,32.95,13.70304,-10.40872,17.2079852766,7.67304,-1.54872,7.82777596,6.03,-8.86,10.7172991001,0.0
2020-07-06 01:30:00,14.06892,-3.20076,14.4284224551,5.84892,-1.04076,5.9407951104,8.22,-2.16,8.4990587714,32.95,13.51892,-10.55076,17.1487531484,5.84892,-1.04076,5.9407951104,7.67,-9.51,12.2175693164,0.0
2020-07-06 02:00:00,13.64632,-3.2458,14.0270191838,5.47632,-0.9558000000000001,5.5591037391,8.17,-2.29,8.4848688853,33.16,13.10632,-10.7058,16.9230546174,5.47632,-0.9558000000000001,5.5591037391,7.63,-9.75,12.380605801,0.0
2020-07-06 02:30:00,13.04832,-3.3099600000000002,13.4615931458,7.07832,-1.29996,7.1967013294,5.97,-2.01,6.2992856738,33.1,12.55832,-10.71996,16.5114791471,7.07832,-1.29996,7.1967013294,5.48,-9.42,10.8980181685,0.0
2020-07-06 03:00:00,12.94784,-3.37088,13.3794391751,6.11784,-1.10088,6.2161003081,6.83,-2.27,7.1973467333,32.93,12.43784,-10.71088,16.4141041254,6.11784,-1.10088,6.2161003081,6.32,-9.61,11.5019346199,0.0
2020-07-06 03:30:00,12.87452,-3.28532,13.2870836805,6.10452,-1.07532,6.1985060727,6.77,-2.21,7.1215869018,32.86,12.37452,-10.61532,16.3037959976,6.10452,-1.07532,6.1985060727,6.27,-9.54,11.4159756482,0.0
2020-07-06 04:00:00,12.8084,-3.18928,13.1994930766,6.4584,-1.25928,6.5800240637,6.35,-1.9300000000000002,6.6368215284000005,32.84,12.3184,-10.49928,16.1857301064,6.4584,-1.25928,6.5800240637,5.86,-9.24,10.9415355412,0.0
2020-07-06 04:30:00,13.06168,-3.08336,13.4206778261,5.52168,-1.05336,5.6212558483,7.54,-2.03,7.8084889703,32.84,12.53168,-10.39336,16.2808149585,5.52168,-1.05336,5.6212558483,7.01,-9.34,11.678000685,0.0
2020-07-06 05:00:00,13.23992,-2.97516,13.5700795367,4.75992,-0.87516,4.839704891,8.48,-2.1,8.7361547605,33.01,12.68992,-10.36516,16.3850728235,4.75992,-0.87516,4.839704891,7.93,-9.49,12.367093433800001,0.0
2020-07-06 05:30:00,13.64896,-2.74072,13.9214099573,4.63896,-0.8107200000000001,4.7092692427,9.01,-1.9300000000000002,9.2143909186,32.69,13.09896,-10.00072,16.4802049016,4.63896,-0.8107200000000001,4.7092692427,8.46,-9.19,12.491104835,0.0
2020-07-06 06:00:00,14.58992,-3.10784,14.9172529332,4.48992,-0.8078400000000001,4.5620156808,10.1,-2.3,10.3585713301,32.71,13.99992,-10.35784,17.4150110385,4.48992,-0.8078400000000001,4.5620156808,9.51,-9.55,13.4774849286,0.0
2020-07-06 06:30:00,17.09772,-3.93916,17.5456265407,4.70772,-0.83916,4.7819260873000005,12.39,-3.1,12.7719262447,32.49,16.45772,-11.07916,19.8394640528,4.70772,-0.83916,4.7819260873000005,11.75,-10.24,15.5858942637,0.0
2020-07-06 07:00:00,18.235,-3.13116,18.5018752548,4.185,-0.73116,4.248390277,14.05,-2.4,14.2535083401,32.49,17.555,-10.28116,20.3440476785,4.185,-0.73116,4.248390277,13.37,-9.55,16.4304412601,0.0
2020-07-06 07:30:00,21.04288,-2.537,21.1952628598,3.60288,-0.657,3.6622934473,17.44,-1.88,17.5410375976,32.49,20.27288,-9.717,22.481320079,3.60288,-0.657,3.6622934473,16.67,-9.06,18.9729412585,0.0
2020-07-06 08:00:00,22.89216,-1.90748,22.9714925378,3.60216,-0.71748,3.6729190321000003,19.29,-1.19,19.326670691,32.83,22.06216,-9.25748,23.9257150325,3.60216,-0.71748,3.6729190321000003,18.46,-8.54,20.3396951796,0.0
2020-07-06 08:30:00,25.228,-1.16452,25.2548627165,2.898,-0.5245200000000001,2.9450849275,22.33,-0.64,22.3391696354,32.65,24.348,-8.45452,25.7740957636,2.898,-0.5245200000000001,2.9450849275,21.45,-7.93,22.8689177706,0.0
2020-07-06 09:00:00,26.3808,-0.44436000000000003,26.3845421497,3.8808,-0.6843600000000001,3.9406797954,22.5,0.24,22.5012799636,32.61,25.4808,-7.72436,26.6258691135,3.8808,-0.6843600000000001,3.9406797954,21.6,-7.04,22.7183097963,0.0
2020-07-06 09:30:00,27.84604,-1.00964,27.8643377207,4.58604,-0.80964,4.6569603618,23.26,-0.2,23.2608598293,32.41,26.93604,-8.21964,28.1622572357,4.58604,-0.80964,4.6569603618,22.35,-7.41,23.5463500356,0.0
2020-07-06 10:00:00,28.53368,-1.22612,28.5600116351,3.43368,-0.54612,3.4768384197,25.1,-0.68,25.1092094659,32.47,27.56368,-8.43612,28.8257623628,3.43368,-0.54612,3.4768384197,24.13,-7.89,25.387181805,0.0
2020-07-06 10:30:00,28.32724,-1.34844,28.3593162197,4.55724,-0.65844,4.6045607447,23.77,-0.6900000000000001,23.7800126156,32.38,27.40724,-8.51844,28.7005335221,4.55724,-0.65844,4.6045607447,22.85,-7.86,24.1640662969,0.0
2020-07-06 11:00:00,29.55772,-0.8812800000000001,29.5708550102,5.06772,-0.61128,5.1044538627,24.49,-0.27,24.4914883174,32.45,28.61772,-8.13128,29.7504892806,5.06772,-0.61128,5.1044538627,23.55,-7.52,24.7215068311,0.0
2020-07-06 11:30:00,29.86588,-0.71884,29.874529605,7.62588,-0.70884,7.658753157,22.24,-0.01,22.2400022482,32.63,28.96588,-8.00884,30.052682448,7.62588,-0.70884,7.658753157,21.34,-7.3,22.5540595016,0.0
2020-07-06 12:00:00,28.5932,-0.55608,28.5986068053,8.5932,-0.8560800000000001,8.6357373285,20.0,0.30000000000000004,20.0022498735,32.63,27.7632,-7.82608,28.8451521474,8.5932,-0.8560800000000001,8.6357373285,19.17,-6.97,20.3977890959,0.0
2020-07-06 12:30:00,29.53088,-0.66312,29.538324287400002,7.94088,-0.66312,7.968519518,21.59,0.0,21.59,32.5,28.66088,-7.86312,29.7199377272,7.94088,-0.66312,7.968519518,20.72,-7.2,21.9353231114,0.0
2020-07-06 13:00:00,29.79696,-0.7386400000000001,29.8061137066,7.71696,-0.6386400000000001,7.743341184,22.08,-0.1,22.0802264481,32.62,28.91696,-8.01864,30.0081516107,7.71696,-0.6386400000000001,7.743341184,21.2,-7.38,22.4478150384,0.0
2020-07-06 13:30:00,29.18532,-0.97072,29.2014588817,6.92532,-0.5407200000000001,6.9463972835,22.26,-0.43,22.2641528022,32.59,28.29532,-8.23072,29.4681164247,6.92532,-0.5407200000000001,6.9463972835,21.37,-7.69,22.7115169022,0.0
