Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-06 14:00:00,28.1524,-0.8804400000000001,28.1661641044,7.4124,-0.64044,7.4400159377,20.74,-0.24,20.7413885745,32.78,27.3024,-8.22044,28.5130966321,7.4124,-0.64044,7.4400159377,19.89,-7.58,21.2854057983,0.0
2020-07-06 14:30:00,27.80184,0.0196,27.8018469089,7.61184,-0.6804,7.642188976,20.19,0.7000000000000001,20.2021310757,32.7,26.96184,-7.3104,27.9353318281,7.61184,-0.6804,7.642188976,19.35,-6.63,20.4543247261,0.0
2020-07-06 15:00:00,27.095,-0.24232,27.0960835543,8.235,-0.7423200000000001,8.2683894431,18.86,0.5,18.8666266195,32.7,26.305,-7.57232,27.3732178449,8.235,-0.7423200000000001,8.2683894431,18.07,-6.83,19.3177069033,0.0
2020-07-06 15:30:00,26.24416,-0.6406400000000001,26.2519780915,8.35416,-0.71064,8.3843305347,17.89,0.07,17.8901369475,32.55,25.46416,-7.88064,26.6557298027,8.35416,-0.71064,8.3843305347,17.11,-7.17,18.5515767524,0.0
2020-07-06 16:00:00,27.266,-0.8644400000000001,27.2796996412,7.236,-0.6944400000000001,7.2692463787,20.03,-0.17,20.0307214049,32.7,26.436,-8.20444,27.6798650957,7.236,-0.6944400000000001,7.2692463787,19.2,-7.51,20.616500673,0.0
2020-07-06 16:30:00,26.29076,-1.5034800000000001,26.3337143884,4.37076,-0.75348,4.43523112,21.92,-0.75,21.9328269952,32.74,25.40076,-8.80348,26.8830777384,4.37076,-0.75348,4.43523112,21.03,-8.05,22.5180683008,0.0
2020-07-06 17:00:00,26.31128,-1.83996,26.3755361659,6.19128,-1.11996,6.2917611557,20.12,-0.72,20.1328785821,32.6,25.47128,-9.07996,27.0412976471,6.19128,-1.11996,6.2917611557,19.28,-7.96,20.8585713797,0.0
2020-07-06 17:30:00,26.55376,-1.80408,26.6149746343,5.06376,-0.8740800000000001,5.1386458512,21.49,-0.93,21.5101139002,32.56,25.68376,-9.02408,27.2229599343,5.06376,-0.8740800000000001,5.1386458512,20.62,-8.15,22.1722100838,0.0
2020-07-06 18:00:00,27.25424,-1.85832,27.3175209563,5.03424,-0.8683200000000001,5.1085763183,22.22,-0.99,22.2420435212,32.47,26.35424,-9.04832,27.8642792981,5.03424,-0.8683200000000001,5.1085763183,21.32,-8.18,22.8353848227,0.0
2020-07-06 18:30:00,27.97356,-2.0142,28.0459811865,3.91356,-0.7542,3.9855701617,24.06,-1.26,24.092969929,32.5,27.03356,-9.2142,28.5607221182,3.91356,-0.7542,3.9855701617,23.12,-8.46,24.6192201339,0.0
2020-07-06 19:00:00,28.25348,-2.3896800000000002,28.3543594993,3.27348,-0.5896800000000001,3.3261680374,24.98,-1.8,25.0447679167,32.47,27.29348,-9.54968,28.9159201585,3.27348,-0.5896800000000001,3.3261680374,24.02,-8.96,25.6367314609,0.0
2020-07-06 19:30:00,28.06408,-5.56044,28.6096326303,2.58408,-0.55044,2.642054814,25.48,-5.01,25.9678743836,32.69,27.45408,-8.39044,28.7075946753,2.58408,-0.55044,2.642054814,24.87,-7.84,26.0764740715,0.0
2020-07-06 20:00:00,28.9856,-7.7158,29.9949758626,2.4156,-0.32580000000000003,2.437471846,26.57,-7.39,27.5785605136,33.05,28.6856,-6.5858,29.4318944175,2.4156,-0.32580000000000003,2.437471846,26.27,-6.26,27.0055642415,0.0
2020-07-06 20:30:00,29.48016,-7.79424,30.4931141539,4.34016,-0.08424000000000001,4.3409774479,25.14,-7.71,26.2956973667,33.0,29.20016,-6.66424,29.9509839371,4.34016,-0.08424000000000001,4.3409774479,24.86,-6.58,25.7160650178,0.0
2020-07-06 21:00:00,28.45072,-7.0416,29.3091726099,1.89072,0.1584,1.8973435847000002,26.56,-7.2,27.5186046158,33.03,28.16072,-5.9216,28.7765789745,1.89072,0.1584,1.8973435847000002,26.27,-6.08,26.9644080224,0.0
2020-07-06 21:30:00,26.83632,-7.26188,27.8014922671,0.16632000000000002,0.52812,0.553690416,26.67,-7.79,27.784402099,32.96,26.54632,-6.1418800000000005,27.2475649458,0.16632000000000002,0.52812,0.553690416,26.38,-6.67,27.210169055,0.0
2020-07-06 22:00:00,27.06,-7.5847999999999995,28.1028964884,0.18,0.38520000000000004,0.4251811849,26.88,-7.97,28.0366777632,33.08,26.77,-6.4548,27.5371992592,0.18,0.38520000000000004,0.4251811849,26.59,-6.84,27.455667903,0.0
2020-07-06 22:30:00,25.644,-7.83216,26.8133822235,0.324,0.08784,0.33569609110000004,25.32,-7.92,26.5297719553,33.21,25.354,-6.68216,26.2197745655,0.324,0.08784,0.33569609110000004,25.03,-6.77,25.9294003016,0.0
2020-07-06 23:00:00,24.44372,-7.32172,25.51672062,0.60372,-0.08172,0.6092257355,23.84,-7.24,24.9151199074,33.21,24.18372,-6.17172,24.9588148917,0.60372,-0.08172,0.6092257355,23.58,-6.09,24.3537368796,0.0
2020-07-06 23:30:00,22.37364,-9.13012,24.1648268784,0.23364000000000001,0.38988,0.4545261973,22.14,-9.52,24.1,33.28,22.27364,-5.82012,23.0214863913,0.23364000000000001,0.38988,0.4545261973,22.04,-6.21,22.8981593147,0.0
2020-07-07 00:00:00,19.92572,-13.93804,24.3167283276,0.31572,0.29196,0.4300229761,19.61,-14.23,24.2290115358,32.7,20.39572,-3.70804,20.7300495648,0.31572,0.29196,0.4300229761,20.08,-4.0,20.474530519600002,0.0
2020-07-07 00:30:00,18.71436,-14.03196,23.3906641986,0.41436000000000006,0.06804,0.41990909870000004,18.3,-14.1,23.1019479698,32.85,19.15436,-3.67196,19.503148393300002,0.41436000000000006,0.06804,0.41990909870000004,18.74,-3.74,19.109557818,0.0
2020-07-07 01:00:00,17.74448,-14.28352,22.7790586737,0.6544800000000001,-0.17352,0.6770917669000001,17.09,-14.11,22.1621343737,32.92,18.16448,-3.88352,18.5749848253,0.6544800000000001,-0.17352,0.6770917669000001,17.51,-3.71,17.8987206247,0.0
2020-07-07 01:30:00,17.23316,-14.34336,22.4212796173,0.8031600000000001,-0.24336000000000002,0.8392199206000001,16.43,-14.1,21.650748255,33.01,17.64316,-3.87336,18.0633333711,0.8031600000000001,-0.24336000000000002,0.8392199206000001,16.84,-3.63,17.2267959876,0.0
2020-07-07 02:00:00,16.79844,-14.3444,22.0895766776,0.65844,-0.19440000000000002,0.6865381225,16.14,-14.15,21.4644380313,33.01,17.20844,-3.8744,17.6392001688,0.65844,-0.19440000000000002,0.6865381225,16.55,-3.68,16.9542000696,0.0
2020-07-07 02:30:00,16.43016,-14.01664,21.5966746171,0.74016,-0.20664000000000002,0.7684639973,15.69,-13.81,20.9019664147,33.05,16.82016,-3.5166399999999998,17.1838453006,0.74016,-0.20664000000000002,0.7684639973,16.08,-3.31,16.4171404331,0.0
2020-07-07 03:00:00,16.35584,-12.37096,20.5074170345,1.00584,-0.30096,1.0499004844,15.35,-12.07,19.5270939978,33.05,16.75584,-1.84096,16.856669535400002,1.00584,-0.30096,1.0499004844,15.75,-1.54,15.8251097942,0.0
2020-07-07 03:30:00,16.07916,-12.22684,20.199876303899998,1.10916,-0.27684000000000003,1.1431869013,14.97,-11.95,19.1547226553,32.98,16.46916,-1.71684,16.5584048353,1.10916,-0.27684000000000003,1.1431869013,15.36,-1.44,15.4273523328,0.0
2020-07-07 04:00:00,15.82568,-12.24608,20.0104628339,1.25568,-0.31608,1.2948508906,14.57,-11.93,18.8310860016,33.05,16.20568,-1.70608,16.2952377469,1.25568,-0.31608,1.2948508906,14.95,-1.3900000000000001,15.014479678,0.0
2020-07-07 04:30:00,15.9836,-12.07516,20.0320981923,1.3536000000000001,-0.33516,1.3944766709,14.63,-11.74,18.7580516046,32.95,16.3636,-1.57516,16.439237634,1.3536000000000001,-0.33516,1.3944766709,15.01,-1.24,15.0611320956,0.0
2020-07-07 05:00:00,16.2966,-12.05488,20.2706512815,0.9666,-0.25488,0.9996396223,15.33,-11.8,19.3455136918,33.1,16.6966,-1.49488,16.7633862264,0.9666,-0.25488,0.9996396223,15.73,-1.24,15.7787990671,0.0
2020-07-07 05:30:00,16.64592,-11.80472,20.4068142277,0.9259200000000001,-0.23472,0.9552074774,15.72,-11.57,19.5187935078,32.89,17.04592,-1.37472,17.1012643897,0.9259200000000001,-0.23472,0.9552074774,16.12,-1.1400000000000001,16.1602598989,0.0
2020-07-07 06:00:00,17.21248,-11.66952,20.7953640214,1.30248,-0.29952,1.3364753572999999,15.91,-11.37,19.5551783423,32.84,17.62248,-1.28952,17.6695971426,1.30248,-0.29952,1.3364753572999999,16.32,-0.99,16.35,0.0
2020-07-07 06:30:00,18.2972,-12.68956,22.2668466747,1.6272,-0.34956000000000004,1.664323296,16.67,-12.34,20.7404074213,32.48,18.6972,-2.5595600000000003,18.8715827432,1.6272,-0.34956000000000004,1.664323296,17.07,-2.21,17.2124664125,0.0
2020-07-07 07:00:00,20.39412,-12.21044,23.7700436594,1.37412,-0.37044000000000005,1.4231765765,19.02,-11.84,22.404151401,32.44,20.85412,-2.12044,20.9616456121,1.37412,-0.37044000000000005,1.4231765765,19.48,-1.75,19.5584483025,0.0
2020-07-07 07:30:00,22.75004,-11.26144,25.3847267245,2.03004,-0.45144000000000006,2.079629889,20.72,-10.81,23.3703765481,32.42,23.24004,-1.16144,23.2690438582,2.03004,-0.45144000000000006,2.079629889,21.21,-0.71,21.2218802183,0.0
2020-07-07 08:00:00,24.03884,-7.75616,25.259133922,3.04884,-0.59616,3.1065788403,20.99,-7.16,22.1775945495,32.66,24.18884,-1.67616,24.246845009,3.04884,-0.59616,3.1065788403,21.14,-1.08,21.1675695345,0.0
2020-07-07 08:30:00,26.61016,-3.76896,26.8757451005,3.44016,-0.67896,3.5065207125,23.17,-3.09,23.3751363632,32.89,26.35016,-2.66896,26.4849821504,3.44016,-0.67896,3.5065207125,22.91,-1.99,22.9962649141,0.0
2020-07-07 09:00:00,27.586,-4.16116,27.8980760725,4.356,-0.8211600000000001,4.4327237389,23.23,-3.34,23.4688836547,32.85,27.326,-3.07116,27.4980417438,4.356,-0.8211600000000001,4.4327237389,22.97,-2.25,23.0799350086,0.0
2020-07-07 09:30:00,28.14428,-5.05284,28.5942597174,4.63428,-0.85284,4.7121000821,23.51,-4.2,23.8822130465,33.07,27.88428,-3.92284,28.1588661843,4.63428,-0.85284,4.7121000821,23.25,-3.07,23.4518101647,0.0
2020-07-07 10:00:00,28.51756,-4.793,28.9175392686,5.13756,-1.053,5.2443619015,23.38,-3.74,23.6772464615,33.07,28.24756,-3.683,28.4866483629,5.13756,-1.053,5.2443619015,23.11,-2.63,23.2591702346,0.0
2020-07-07 10:30:00,28.3032,-4.80428,28.7080517723,5.9832,-1.21428,6.1051747033,22.32,-3.59,22.6068684253,33.1,28.0432,-3.68428,28.2841826001,5.9832,-1.21428,6.1051747033,22.06,-2.47,22.1978489949,0.0
2020-07-07 11:00:00,28.437640000000002,-4.56768,28.8021365414,6.40764,-1.32768,6.5437439247,22.03,-3.24,22.2669822832,33.15,28.16764,-3.42768,28.3754283378,6.40764,-1.32768,6.5437439247,21.76,-2.1,21.8610978681,0.0
2020-07-07 11:30:00,28.04636,-4.31228,28.3759417121,9.03636,-1.41228,9.1460558083,19.01,-2.9,19.229927197,33.15,27.81636,-3.17228,27.9966648737,9.03636,-1.41228,9.1460558083,18.78,-1.76,18.862290423,0.0
2020-07-07 12:00:00,28.35756,-4.16864,28.6623231543,9.45756,-1.35864,9.5546503758,18.9,-2.81,19.1077497367,33.19,28.11756,-3.02864,28.280202273,9.45756,-1.35864,9.5546503758,18.66,-1.67,18.7345803262,0.0
2020-07-07 12:30:00,28.84016,-4.1666,29.1395844923,9.29016,-1.3266,9.3843987759,19.55,-2.84,19.7552043776,33.09,28.60016,-3.0266,28.7598584765,9.29016,-1.3266,9.3843987759,19.31,-1.7000000000000002,19.3846872557,0.0
2020-07-07 13:00:00,28.41868,-4.139,28.7185078641,9.41868,-1.2690000000000001,9.5037831384,19.0,-2.87,19.2155379836,33.29,28.16868,-2.999,28.3278755635,9.41868,-1.2690000000000001,9.5037831384,18.75,-1.73,18.8296415261,0.0
2020-07-07 13:30:00,27.768,-2.6262,27.891911918,10.458,-1.4562,10.5588958911,17.31,-1.17,17.3494956699,33.41,27.538,-1.4662,27.5770046677,10.458,-1.4562,10.5588958911,17.08,-0.01,17.0800029274,0.0
2020-07-07 14:00:00,27.70512,-2.51852,27.8193568798,10.81512,-1.56852,10.9282695613,16.89,-0.9500000000000001,16.9166958949,33.47,27.48512,-1.38852,27.5201709516,10.81512,-1.56852,10.9282695613,16.67,0.18,16.6709717773,0.0
2020-07-07 14:30:00,27.06996,-2.81476,27.215907265,8.94996,-1.45476,9.0674202869,18.12,-1.3599999999999999,18.1709658521,33.45,26.82996,-1.6247600000000002,26.8791108234,8.94996,-1.45476,9.0674202869,17.88,-0.17,17.8808081473,0.0
2020-07-07 15:00:00,27.10744,-2.9622,27.2688087784,8.94744,-1.6722000000000001,9.1023587819,18.16,-1.29,18.2057600775,33.45,26.86744,-1.7822,26.9264845272,8.94744,-1.6722000000000001,9.1023587819,17.92,-0.11,17.9203376084,0.0
2020-07-07 15:30:00,27.34436,-2.92004,27.4998301342,9.68436,-1.85004,9.8594866302,17.66,-1.07,17.6923853677,33.44,27.11436,-1.79004,27.1733833265,9.68436,-1.85004,9.8594866302,17.43,0.06,17.430103269900002,0.0
2020-07-07 16:00:00,27.01272,-2.99372,27.1781051811,9.97272,-1.77372,10.1292263691,17.04,-1.22,17.0836178838,33.44,26.77272,-1.83372,26.8354441967,9.97272,-1.77372,10.1292263691,16.8,-0.06,16.8001071425,0.0
2020-07-07 16:30:00,28.3282,-3.2544399999999998,28.5145277877,12.2382,-1.59444,12.3416278567,16.09,-1.6600000000000001,16.1754041681,33.44,28.0982,-2.08444,28.1754100831,12.2382,-1.59444,12.3416278567,15.86,-0.49,15.8675675515,0.0
2020-07-07 17:00:00,28.68116,-3.55656,28.900831441,12.52116,-1.63656,12.6276591805,16.16,-1.92,16.273659699,33.4,28.45116,-2.39656,28.551917714600002,12.52116,-1.63656,12.6276591805,15.93,-0.76,15.9481190113,0.0
2020-07-07 17:30:00,29.47772,-3.5856,29.6949912234,12.53772,-1.6956,12.651856866,16.94,-1.8900000000000001,17.0451078025,33.22,29.23772,-2.4356,29.3389914305,12.53772,-1.6956,12.651856866,16.7,-0.74,16.7163871695,0.0
2020-07-07 18:00:00,29.90468,-3.70396,30.1331910953,12.33468,-1.7139600000000002,12.4531919436,17.57,-1.99,17.6823358186,33.16,29.66468,-2.56396,29.7752771672,12.33468,-1.7139600000000002,12.4531919436,17.33,-0.85,17.350832833,0.0
2020-07-07 18:30:00,29.53044,-3.6762,29.7583825675,12.70044,-1.8162,12.8296437454,16.83,-1.8599999999999999,16.93246881,33.16,29.29044,-2.5362,29.400037174,12.70044,-1.8162,12.8296437454,16.59,-0.72,16.6056165197,0.0
2020-07-07 19:00:00,29.21476,-4.0202,29.4900696828,12.88476,-1.8702,13.0197806547,16.33,-2.15,16.4709258999,32.93,28.97476,-2.8902,29.1185503262,12.88476,-1.8702,13.0197806547,16.09,-1.02,16.1222982233,0.0
2020-07-07 19:30:00,27.48364,-4.01056,27.7747197855,12.29364,-1.78056,12.4219152454,15.19,-2.23,15.352817331,32.76,27.24364,-2.90056,27.3976124647,12.29364,-1.78056,12.4219152454,14.95,-1.12,14.9918944767,0.0
2020-07-07 20:00:00,26.2996,-4.37556,26.6611043559,12.0996,-1.73556,12.2234401325,14.2,-2.64,14.4433237172,32.91,26.0796,-3.23556,26.2795430834,12.0996,-1.73556,12.2234401325,13.98,-1.5,14.0602418187,0.0
2020-07-07 20:30:00,26.01892,-4.60376,26.4230733281,11.24892,-1.6437599999999999,11.3683837068,14.77,-2.96,15.0636814889,32.91,25.78892,-3.47376,26.0218255183,11.24892,-1.6437599999999999,11.3683837068,14.54,-1.83,14.6547091408,0.0
2020-07-07 21:00:00,24.33764,-4.71468,24.7900973833,11.80764,-1.80468,11.9447575225,12.53,-2.91,12.8634754246,32.89,24.11764,-3.57468,24.3811176174,11.80764,-1.80468,11.9447575225,12.31,-1.77,12.4365992136,0.0
2020-07-07 21:30:00,24.75492,-5.11228,25.2772916074,11.28492,-1.68228,11.4096224918,13.47,-3.43,13.89984892,32.95,24.54492,-3.97228,24.8642736915,11.28492,-1.68228,11.4096224918,13.26,-2.29,13.4562884927,0.0
2020-07-07 22:00:00,23.89664,-5.65152,24.5558359988,8.30664,-1.45152,8.4325072428,15.59,-4.2,16.1458384731,33.02,23.65664,-4.51152,24.0829904455,8.30664,-1.45152,8.4325072428,15.35,-3.06,15.652031817,0.0
2020-07-07 22:30:00,22.39116,-6.14044,23.217860572,6.76116,-1.36044,6.8966717726,15.63,-4.78,16.3445801414,33.19,22.15116,-4.97044,22.7019638608,6.76116,-1.36044,6.8966717726,15.39,-3.61,15.8077259592,0.0
2020-07-07 23:00:00,20.85332,-6.38108,21.8077769841,6.40332,-1.35108,6.5443047139,14.45,-5.03,15.3004379022,33.23,20.62332,-5.20108,21.2690517181,6.40332,-1.35108,6.5443047139,14.22,-3.85,14.7319686397,0.0
2020-07-07 23:30:00,19.1724,-4.69396,19.7386469202,5.8824000000000005,-1.26396,6.0166622509,13.29,-3.43,13.7254872409,33.02,18.5924,-10.14396,21.1796426372,5.8824000000000005,-1.26396,6.0166622509,12.71,-8.88,15.5047895826,0.0
2020-07-08 00:00:00,17.94408,-4.41992,18.4804139524,5.37408,-1.15992,5.4978314136,12.57,-3.26,12.9858576921,32.7,17.27408,-11.61992,20.8186546312,5.37408,-1.15992,5.4978314136,11.9,-10.46,15.843661193,0.0
2020-07-08 00:30:00,17.265,-4.64416,17.8787149176,4.995,-1.06416,5.1070991282,12.27,-3.58,12.7816000563,32.46,16.615,-11.73416,20.340814534,4.995,-1.06416,5.1070991282,11.62,-10.67,15.7757186841,0.0
2020-07-08 01:00:00,16.67472,-4.73488,17.3339371088,4.73472,-0.9748800000000001,4.8340422519,11.94,-3.76,12.5180349896,32.48,16.04472,-11.79488,19.9136193117,4.73472,-0.9748800000000001,4.8340422519,11.31,-10.82,15.6521084842,0.0
2020-07-08 01:30:00,16.37284,-4.8626000000000005,17.0796594938,4.36284,-0.9126000000000001,4.4572650387,12.01,-3.95,12.6428873285,32.52,15.73284,-11.9426,19.7521631531,4.36284,-0.9126000000000001,4.4572650387,11.37,-11.03,15.8410163815,0.0
2020-07-08 02:00:00,16.47228,-4.88464,17.1812606152,3.93228,-0.8546400000000001,4.0240819485,12.54,-4.03,13.1716551731,32.52,15.82228,-11.99464,19.8548717731,3.93228,-0.8546400000000001,4.0240819485,11.89,-11.14,16.2933023049,0.0
2020-07-08 02:30:00,15.55832,-5.04384,16.3554774668,4.73832,-1.02384,4.8476720978,10.82,-4.02,11.5426513419,32.75,14.938320000000001,-12.23384,19.3085536892,4.73832,-1.02384,4.8476720978,10.2,-11.21,15.1559922143,0.0
2020-07-08 03:00:00,14.825,-5.03716,15.657381833,5.715,-1.21716,5.8431758031,9.11,-3.8200000000000003,9.8784867262,32.81,14.245,-12.25716,18.792498404,5.715,-1.21716,5.8431758031,8.53,-11.04,13.9514336181,0.0
2020-07-08 03:30:00,14.48176,-4.9241600000000005,15.2960362318,5.89176,-1.24416,6.0216916231,8.59,-3.68,9.3450789189,32.63,13.93176,-12.07416,18.4358150458,5.89176,-1.24416,6.0216916231,8.04,-10.83,13.4881614759,0.0
2020-07-08 04:00:00,14.46168,-4.88128,15.2632592476,5.61168,-1.15128,5.7285598592,8.85,-3.73,9.6039262804,32.65,13.88168,-12.03128,18.3698867188,5.61168,-1.15128,5.7285598592,8.27,-10.88,13.666283328,0.0
2020-07-08 04:30:00,14.687,-4.85532,15.4687459512,5.337,-1.07532,5.4442522078,9.35,-3.7800000000000002,10.0851821996,32.56,14.117,-11.97532,18.5121035569,5.337,-1.07532,5.4442522078,8.78,-10.9,13.9963709582,0.0
2020-07-08 05:00:00,15.39736,-4.75124,16.1137511619,3.80736,-0.74124,3.8788435013,11.59,-4.01,12.264102087,32.56,14.76736,-11.87124,18.947328585,3.80736,-0.74124,3.8788435013,10.96,-11.13,15.6204513379,0.0
2020-07-08 05:30:00,15.91196,-4.70524,16.5930634453,3.08196,-0.61524,3.1427691133,12.83,-4.09,13.4661427291,32.49,15.24196,-11.79524,19.2729092588,3.08196,-0.61524,3.1427691133,12.16,-11.18,16.5184139674,0.0
2020-07-08 06:00:00,16.80484,-4.68992,17.4470053887,3.08484,-0.61992,3.1465121376,13.72,-4.07,14.3109503528,32.57,16.12484,-11.81992,19.9930231289,3.08484,-0.61992,3.1465121376,13.04,-11.2,17.189578238,0.0
2020-07-08 06:30:00,19.14164,-4.177,19.5920828625,2.68164,-0.5670000000000001,2.7409272317,16.46,-3.61,16.8512225076,32.68,18.38164,-11.367,21.6123431883,2.68164,-0.5670000000000001,2.7409272317,15.7,-10.8,19.0559701931,0.0
2020-07-08 07:00:00,20.7206,-3.76736,21.0603007037,2.3706,-0.47736000000000006,2.4181846351000003,18.35,-3.29,18.6426017498,32.7,19.9106,-10.99736,22.7458549923,2.3706,-0.47736000000000006,2.4181846351000003,17.54,-10.52,20.4529215517,0.0
2020-07-08 07:30:00,22.57448,-3.15256,22.793546933800002,2.00448,-0.41256000000000004,2.0464959868,20.57,-2.74,20.7516866784,32.51,21.714480000000002,-10.30256,24.0345872489,2.00448,-0.41256000000000004,2.0464959868,19.71,-9.89,22.0521246142,0.0
2020-07-08 08:00:00,24.8218,-2.34576,24.932395497,1.9818,-0.36576000000000003,2.0152696141,22.84,-1.98,22.9256624768,32.5,23.8918,-9.51576,25.7170720654,1.9818,-0.36576000000000003,2.0152696141,21.91,-9.15,23.7438539416,0.0
2020-07-08 08:30:00,26.857,-1.59536,26.9043420758,5.427,-0.40536000000000005,5.4421177615000005,21.43,-1.19,21.4630146997,32.47,25.987,-8.76536,27.4254572419,5.427,-0.40536000000000005,5.4421177615000005,20.56,-8.36,22.1946660259,0.0
2020-07-08 09:00:00,27.85692,-1.093,27.8783543432,5.05692,-0.333,5.0678722248,22.8,-0.76,22.8126631501,32.45,26.93692,-8.283,28.1816562339,5.05692,-0.333,5.0678722248,21.88,-7.95,23.2795382257,0.0
2020-07-08 09:30:00,28.79656,-0.7844,28.8072412979,2.26656,-0.2844,2.2843330741,26.53,-0.5,26.5347112289,32.37,27.80656,-7.9644,28.9246684751,2.26656,-0.2844,2.2843330741,25.54,-7.68,26.6697206585,0.0
2020-07-08 10:00:00,29.3848,-0.47172000000000003,29.3885860633,3.2148,-0.26172,3.2254358463,26.17,-0.21,26.1708425543,32.37,28.3848,-7.65172,29.3980558881,3.2148,-0.26172,3.2254358463,25.17,-7.39,26.2324417468,0.0
2020-07-08 10:30:00,28.59624,-0.09848000000000001,28.5964095727,8.70624,-1.42848,8.8226509649,19.89,1.33,19.9344174733,32.32,27.76624,-7.26848,28.701827211,8.70624,-1.42848,8.8226509649,19.06,-5.84,19.9346231467,0.0
2020-07-08 11:00:00,29.81244,0.14708000000000002,29.8128028082,7.91244,-1.13292,7.9931354599,21.9,1.28,21.9373745011,32.32,28.93244,-7.01292,29.7702390195,7.91244,-1.13292,7.9931354599,21.02,-5.88,21.8269283226,0.0
2020-07-08 11:30:00,29.79872,-0.91324,29.8127107277,3.16872,-0.5432400000000001,3.2149488543,26.63,-0.37,26.6325702853,32.36,28.78872,-8.08324,29.9019927118,3.16872,-0.5432400000000001,3.2149488543,25.62,-7.54,26.7064786147,0.0
2020-07-08 12:00:00,29.27512,-1.16504,29.2982929403,3.16512,-0.5450400000000001,3.2117056553,26.11,-0.62,26.1173601269,32.36,28.27512,-8.32504,29.4752218315,3.16512,-0.5450400000000001,3.2117056553,25.11,-7.78,26.2876491912,0.0
2020-07-08 12:30:00,29.7504,-1.14048,29.7722520947,3.7404,-0.60048,3.7882935988,26.01,-0.54,26.0156049324,32.36,28.7604,-8.30048,29.9342375281,3.7404,-0.60048,3.7882935988,25.02,-7.7,26.1780518756,0.0
2020-07-08 13:00:00,29.76452,-1.05608,29.7832495842,6.82452,-0.7660800000000001,6.8673831841,22.94,-0.29,22.9418329695,32.36,28.84452,-8.21608,29.9918372995,6.82452,-0.7660800000000001,6.8673831841,22.02,-7.45,23.2461373135,0.0
2020-07-08 13:30:00,28.945,-1.18332,28.9691779521,8.325,-0.82332,8.3656129974,20.62,-0.36,20.6231423406,32.41,28.085,-8.35332,29.3009416235,8.325,-0.82332,8.3656129974,19.76,-7.53,21.146122576,0.0
2020-07-08 14:00:00,28.72628,-1.11764,28.748013528,9.65628,-1.09764,9.7184647454,19.07,-0.02,19.0700104877,32.41,27.90628,-8.27764,29.1080708294,9.65628,-1.09764,9.7184647454,18.25,-7.18,19.6116011585,0.0
2020-07-08 14:30:00,28.1854,-1.18776,28.2104155761,10.2654,-1.24776,10.3409546067,17.92,0.06,17.9201004461,32.44,27.3854,-8.36776,28.6352848873,10.2654,-1.24776,10.3409546067,17.12,-7.12,18.5415425464,0.0
2020-07-08 15:00:00,28.12948,-1.3458,28.1616551841,10.50948,-1.4058,10.6030865087,17.62,0.06,17.6201021563,32.48,27.34948,-8.5458,28.6535295192,10.50948,-1.4058,10.6030865087,16.84,-7.14,18.2911235303,0.0
2020-07-08 15:30:00,28.15936,-1.4782,28.1981316908,10.89936,-1.6182,11.0188302305,17.26,0.14,17.2605677775,32.5,27.36936,-8.7082,28.7213268156,10.89936,-1.6182,11.0188302305,16.47,-7.09,17.9312297403,0.0
2020-07-08 16:00:00,27.5892,-1.66276,27.6392606171,8.0892,-1.56276,8.2387726912,19.5,-0.1,19.5002564086,32.5,26.7392,-8.91276,28.1854946286,8.0892,-1.56276,8.2387726912,18.65,-7.35,20.0460719344,0.0
2020-07-08 16:30:00,28.262,-1.8532000000000002,28.3226939792,11.412,-1.6632,11.5325616513,16.85,-0.19,16.8510711826,32.54,27.492,-9.0932,28.9568014504,11.412,-1.6632,11.5325616513,16.08,-7.43,17.7135908274,0.0
2020-07-08 17:00:00,27.54632,-1.7852800000000002,27.6041114731,14.38632,-3.00528,14.696867388,13.16,1.22,13.2164291698,32.44,26.87632,-8.97528,28.335352968,14.38632,-3.00528,14.696867388,12.49,-5.97,13.8434461028,0.0
2020-07-08 17:30:00,28.46604,-2.0874800000000002,28.5424772231,14.12604,-2.8774800000000003,14.4161332275,14.34,0.79,14.361744323,32.44,27.76604,-9.28748,29.2781533235,14.12604,-2.8774800000000003,14.4161332275,13.64,-6.41,15.0710882155,0.0
2020-07-08 18:00:00,30.29616,-2.33148,30.3857385913,11.12616,-1.58148,11.2379942755,19.17,-0.75,19.1846657516,32.5,29.46616,-9.50148,30.9601793815,11.12616,-1.58148,11.2379942755,18.34,-7.92,19.9770368173,0.0
2020-07-08 18:30:00,30.81744,-1.69456,30.8639942611,16.32744,-0.75456,16.3448664035,14.49,-0.9400000000000001,14.5204579818,32.54,30.10744,-8.88456,31.39097561,16.32744,-0.75456,16.3448664035,13.78,-8.13,15.9995406184,0.0
2020-07-08 19:00:00,30.00196,-1.9340000000000002,30.0642305713,16.49196,-0.774,16.510112678,13.51,-1.16,13.5597086989,32.58,29.30196,-9.124,30.6896112038,16.49196,-0.774,16.510112678,12.81,-8.35,15.2911281467,0.0
2020-07-08 19:30:00,27.23208,-2.8130800000000002,27.3769903425,12.59208,-1.6930800000000001,12.7053925013,14.64,-1.12,14.6827790285,32.58,26.51208,-10.01308,28.3399392556,12.59208,-1.6930800000000001,12.7053925013,13.92,-8.32,16.2169294258,0.0
2020-07-08 20:00:00,25.74096,-2.912,25.9051494055,12.45096,-1.962,12.6045963411,13.29,-0.9500000000000001,13.3239108373,32.64,25.05096,-10.132,27.0223614979,12.45096,-1.962,12.6045963411,12.6,-8.17,15.0169537523,0.0
2020-07-08 20:30:00,26.21332,-3.17084,26.4044006129,12.25332,-1.9508400000000001,12.4076439233,13.96,-1.22,14.0132080553,32.62,25.50332,-10.38084,27.535089797,12.25332,-1.9508400000000001,12.4076439233,13.25,-8.43,15.7043751866,0.0
2020-07-08 21:00:00,24.82844,-3.60452,25.0887225116,9.11844,-1.96452,9.3276624544,15.71,-1.6400000000000001,15.7953695747,32.67,24.07844,-10.82452,26.3996497337,9.11844,-1.96452,9.3276624544,14.96,-8.86,17.3868110935,0.0
2020-07-08 21:30:00,24.40252,-3.93408,24.7176044106,8.37252,-1.86408,8.5775221012,16.03,-2.07,16.1630999502,32.7,23.64252,-11.15408,26.1415809123,8.37252,-1.86408,8.5775221012,15.27,-9.29,17.8739195478,0.0
2020-07-08 22:00:00,23.52096,-4.42052,23.9327507068,7.59096,-1.64052,7.7662075424,15.93,-2.7800000000000002,16.170754466,32.79,22.76096,-11.66052,25.5739912175,7.59096,-1.64052,7.7662075424,15.17,-10.02,18.1804647905,0.0
2020-07-08 22:30:00,21.7452,-4.65448,22.2377585901,8.2152,-1.73448,8.396304658,13.53,-2.92,13.8415064209,32.79,21.0452,-11.89448,24.173934258,8.2152,-1.73448,8.396304658,12.83,-10.16,16.3656500024,0.0
2020-07-08 23:00:00,19.7542,-4.8542000000000005,20.3418700045,8.1342,-1.5642,8.2832319345,11.62,-3.29,12.0767752318,32.91,19.1142,-12.1242,22.6351246358,8.1342,-1.5642,8.2832319345,10.98,-10.56,15.2339751871,0.0
2020-07-08 23:30:00,18.03228,-4.03648,18.4785360023,7.26228,-1.35648,7.3878785039,10.77,-2.68,11.0984368269,33.08,17.40228,-11.41648,20.8128653671,7.26228,-1.35648,7.3878785039,10.14,-10.06,14.2836689964,0.0
2020-07-09 00:00:00,16.26876,-4.38368,16.8490119081,7.71876,-1.45368,7.854453608,8.55,-2.93,9.0381082091,33.06,15.70876,-11.73368,19.6072534303,7.71876,-1.45368,7.854453608,7.99,-10.28,13.0199270351,0.0
2020-07-09 00:30:00,15.14808,-4.5118,15.8057162738,8.39808,-1.6218,8.5532440002,6.75,-2.89,7.3426561951,32.95,14.62808,-11.8118,18.8015782244,8.39808,-1.6218,8.5532440002,6.23,-10.19,11.943575679,0.0
2020-07-09 01:00:00,13.88284,-4.29368,14.531652845,10.57284,-2.17368,10.7939719477,3.31,-2.12,3.9307124036000003,32.92,13.45284,-11.59368,17.7592882743,10.57284,-2.17368,10.7939719477,2.88,-9.42,9.8504213108,0.0
2020-07-09 01:30:00,13.67748,-4.56468,14.4190763453,8.90748,-1.80468,9.0884580569,4.77,-2.76,5.5109436579,33.04,13.19748,-11.90468,17.7734319773,8.90748,-1.80468,9.0884580569,4.29,-10.1,10.9733358647,0.0
2020-07-09 02:00:00,13.20664,-4.5102,13.9555452824,8.66664,-1.7802,8.8475850338,4.54,-2.73,5.2975937934,33.04,12.74664,-11.8402,17.39733219,8.66664,-1.7802,8.8475850338,4.08,-10.06,10.855873986,0.0
2020-07-09 02:30:00,12.39824,-3.33532,12.8390309058,10.30824,-2.15532,10.5311545521,2.09,-1.18,2.4001041644,33.09,11.998240000000001,-10.73532,16.0998403284,10.30824,-2.15532,10.5311545521,1.69,-8.58,8.7448556306,0.0
2020-07-09 03:00:00,12.01632,-2.11536,12.2010939785,11.14632,-2.38536,11.3987013239,0.87,0.27,0.910933587,33.05,11.64632,-9.53536,15.051905523,11.14632,-2.38536,11.3987013239,0.5,-7.15,7.1674611963,0.0
2020-07-09 03:30:00,12.04412,-2.0846,12.2231904074,11.18412,-2.3346,11.4251869715,0.86,0.25,0.8956003573,33.08,11.68412,-9.5046,15.0617423074,11.18412,-2.3346,11.4251869715,0.5,-7.17,7.1874126082,0.0
2020-07-09 04:00:00,12.01864,-1.9446400000000001,12.1749469066,11.16864,-2.38464,11.4203777249,0.85,0.44,0.95713113,33.08,11.64864,-9.38464,14.9586858306,11.16864,-2.38464,11.4203777249,0.48,-7.0,7.0164378427,0.0
2020-07-09 04:30:00,11.77408,-1.74796,11.9031224478,11.85408,-2.57796,12.1311619562,-0.08,0.8300000000000001,0.8338465087,33.0,11.44408,-9.16796,14.6635076843,11.85408,-2.57796,12.1311619562,-0.41000000000000003,-6.59,6.6027418547,0.0
2020-07-09 05:00:00,12.01036,-1.5343200000000001,12.1079678391,11.97036,-2.61432,12.2525176022,0.04,1.08,1.0807404869,33.0,11.67036,-8.96432,14.7158532064,11.97036,-2.61432,12.2525176022,-0.30000000000000004,-6.35,6.3570826642,0.0
2020-07-09 05:30:00,12.3638,-1.4632800000000001,12.4500899113,11.8638,-2.57328,12.1396672277,0.5,1.11,1.2174152948,32.96,12.0038,-8.87328,14.9273678992,11.8638,-2.57328,12.1396672277,0.14,-6.3,6.3015553636,0.0
2020-07-09 06:00:00,13.00108,-1.49468,13.0867165274,11.07108,-2.34468,11.3166398135,1.9300000000000002,0.85,2.1088859618,32.94,12.61108,-8.88468,15.4264991968,11.07108,-2.34468,11.3166398135,1.54,-6.54,6.7188689524,0.0
2020-07-09 06:30:00,15.715,-1.01448,15.7477107756,10.215,-2.18448,10.4459646692,5.5,1.17,5.6230685573,32.96,15.235,-8.42448,17.4091093474,10.215,-2.18448,10.4459646692,5.02,-6.24,8.0086203556,0.0
2020-07-09 07:00:00,18.06024,-0.47784000000000004,18.0665602682,9.84024,-2.15784,10.0740556244,8.22,1.6800000000000002,8.3899225265,32.99,17.51024,-7.91784,19.2171978999,9.84024,-2.15784,10.0740556244,7.67,-5.76,9.5920018766,0.0
2020-07-09 07:30:00,20.57052,-0.1956,20.5714499351,9.65052,-2.1456,9.8861587905,10.92,1.9500000000000002,11.0927408696,32.83,19.95052,-7.5656,21.3368589917,9.65052,-2.1456,9.8861587905,10.3,-5.42,11.6390033938,0.0
2020-07-09 08:00:00,23.018,0.3648,23.0208905788,9.108,-2.0052,9.3261187554,13.91,2.37,14.1104571152,32.69,22.328,-6.9852,23.395140586,9.108,-2.0052,9.3261187554,13.22,-4.98,14.1268821755,0.0
2020-07-09 08:30:00,25.293120000000002,0.40656000000000003,25.2963872987,8.31312,-1.87344,8.5216044011,16.98,2.2800000000000002,17.1323903761,32.63,24.52312,-6.91344,25.4789926639,8.31312,-1.87344,8.5216044011,16.21,-5.04,16.9754440295,0.0
2020-07-09 09:00:00,26.7936,-0.7318800000000001,26.8035939623,6.7536000000000005,-1.45188,6.9078989928,20.04,0.72,20.0529299605,32.58,25.9536,-8.00188,27.1591501431,6.7536000000000005,-1.45188,6.9078989928,19.2,-6.55,20.2865102963,0.0
2020-07-09 09:30:00,27.56852,-0.36660000000000004,27.5709573746,5.34852,-1.1466,5.4700418417,22.22,0.78,22.2336861541,32.62,26.66852,-7.6466,27.7431153721,5.34852,-1.1466,5.4700418417,21.32,-6.5,22.288840257,0.0
2020-07-09 10:00:00,28.2004,-0.28776,28.2018681292,4.4604,-0.8877600000000001,4.5478880788,23.74,0.6000000000000001,23.7475809294,32.62,27.2604,-7.56776,28.2913484934,4.4604,-0.8877600000000001,4.5478880788,22.8,-6.68,23.7584174557,0.0
2020-07-09 10:30:00,28.8264,-0.27832,28.8277435638,4.4064,-0.8683200000000001,4.4911402319,24.42,0.59,24.4271263148,32.62,27.8664,-7.56832,28.8758673737,4.4064,-0.8683200000000001,4.4911402319,23.46,-6.7,24.3979835232,0.0
2020-07-09 11:00:00,27.93712,-0.07376,27.937217371,4.85712,-0.92376,4.9441831714,23.08,0.85,23.095646776,32.56,27.01712,-7.34376,27.9974210247,4.85712,-0.92376,4.9441831714,22.16,-6.42,23.0712375047,0.0
2020-07-09 11:30:00,28.3998,0.08624000000000001,28.3999309397,5.7798,-1.01376,5.8680318146,22.62,1.1,22.6467304483,32.47,27.4898,-7.14376,28.4028592043,5.7798,-1.01376,5.8680318146,21.71,-6.13,22.5588341897,0.0
2020-07-09 12:00:00,27.78292,0.312,27.7846718125,6.17292,-1.098,6.2698122242,21.61,1.4100000000000001,21.6559506834,32.51,26.90292,-6.938,27.7831414445,6.17292,-1.098,6.2698122242,20.73,-5.84,21.5369101776,0.0
2020-07-09 12:30:00,29.3286,0.34812000000000004,29.3306659572,6.3486,-0.91188,6.413754524,22.98,1.26,23.0145171577,32.51,28.4186,-6.91188,29.2470667092,6.3486,-0.91188,6.413754524,22.07,-6.0,22.8710493856,0.0
2020-07-09 13:00:00,30.01732,0.28316,30.0186555257,7.80732,-0.8168400000000001,7.8499345964,22.21,1.1,22.2372232979,32.54,29.10732,-6.97684,29.9317953683,7.80732,-0.8168400000000001,7.8499345964,21.3,-6.16,22.1728572809,0.0
2020-07-09 13:30:00,29.78152,-0.07052,29.7816034924,3.97152,-0.7405200000000001,4.039967943,25.81,0.67,25.8186947772,32.57,28.79152,-7.34052,29.7125370472,3.97152,-0.7405200000000001,4.039967943,24.82,-6.6,25.6825310279,0.0
2020-07-09 14:00:00,28.97856,-0.27052000000000004,28.9798226486,3.77856,-0.7405200000000001,3.8504396559,25.2,0.47000000000000003,25.2043825554,32.62,28.00856,-7.56052,29.0110478257,3.77856,-0.7405200000000001,3.8504396559,24.23,-6.82,25.171517634,0.0
2020-07-09 14:30:00,29.56284,-0.29924,29.5643544398,3.64284,-0.6692400000000001,3.7038041853,25.92,0.37,25.9226406834,32.62,28.56284,-7.57924,29.5513232841,3.64284,-0.6692400000000001,3.7038041853,24.92,-6.91,25.8602880881,0.0
2020-07-09 15:00:00,29.37148,-0.5719200000000001,29.3770476712,2.39148,-0.51192,2.4456571053,26.98,-0.06,26.980066716,32.68,28.35148,-7.89192,29.4293870048,2.39148,-0.51192,2.4456571053,25.96,-7.38,26.9886272344,0.0
2020-07-09 15:30:00,29.31376,-0.8196,29.3252155917,2.09376,-0.3996,2.1315513359000002,27.22,-0.42,27.2232400717,32.74,28.27376,-8.1396,29.4220766211,2.09376,-0.3996,2.1315513359000002,26.18,-7.74,27.3001831496,0.0
2020-07-09 16:00:00,29.66752,-0.8474,29.6796197703,1.75752,-0.2574,1.7762689296,27.91,-0.59,27.9162354196,32.76,28.61752,-8.1674,29.7601894099,1.75752,-0.2574,1.7762689296,26.86,-7.91,28.0004946385,0.0
2020-07-09 16:30:00,29.77136,-1.12188,29.7924905133,1.88136,-0.37188000000000004,1.9177617641,27.89,-0.75,27.9000824372,32.78,28.72136,-8.45188,29.9391181531,1.88136,-0.37188000000000004,1.9177617641,26.84,-8.08,28.0298412411,0.0
2020-07-09 17:00:00,30.69444,-1.1584,30.7162910761,3.84444,-0.0684,3.8450484358,26.85,-1.09,26.8721156592,32.76,29.66444,-8.4784,30.8522651855,3.84444,-0.0684,3.8450484358,25.82,-8.41,27.1551192227,0.0
2020-07-09 17:30:00,31.32464,-1.27236,31.35047003,3.64464,0.017640000000000003,3.6446826884,27.68,-1.29,27.7100433056,32.72,30.27464,-8.55236,31.4594451429,3.64464,0.017640000000000003,3.6446826884,26.63,-8.57,27.9750210009,0.0
2020-07-09 18:00:00,31.53676,-1.36816,31.5664235079,3.86676,0.051840000000000004,3.8671074828,27.67,-1.42,27.7064126151,32.67,30.47676,-8.64816,31.6800184893,3.86676,0.051840000000000004,3.8671074828,26.61,-8.7,27.9961086582,0.0
2020-07-09 18:30:00,30.26692,-1.53308,30.3057219114,3.9769200000000002,-0.07308,3.9775914035,26.29,-1.46,26.3305089203,32.63,29.25692,-8.77308,30.5439732283,3.9769200000000002,-0.07308,3.9775914035,25.28,-8.7,26.735152889,0.0
2020-07-09 19:00:00,29.40984,-1.66168,29.4567457342,3.9398400000000002,-0.03168,3.9399673664,25.47,-1.63,25.5221041452,32.58,28.41984,-8.87168,29.7723699367,3.9398400000000002,-0.03168,3.9399673664,24.48,-8.84,26.0272165242,0.0
2020-07-09 19:30:00,28.72384,-1.8498,28.7833414389,3.72384,0.0702,3.7245016292,25.0,-1.92,25.0736196031,32.55,27.74384,-9.0498,29.182521104,3.72384,0.0702,3.7245016292,24.02,-9.12,25.6930885648,0.0
2020-07-09 20:00:00,29.09684,-1.9437200000000001,29.1616896874,3.87684,-0.15372000000000002,3.8798863674,25.22,-1.79,25.2834431991,32.76,28.10684,-9.25372,29.5909747833,3.87684,-0.15372000000000002,3.8798863674,24.23,-9.1,25.882482493,0.0
2020-07-09 20:30:00,28.40156,-2.4566,28.5076041433,3.93156,0.0234,3.9316296359000003,24.47,-2.48,24.5953511868,32.84,27.43156,-9.7666,29.118326868,3.93156,0.0234,3.9316296359000003,23.5,-9.79,25.4576923542,0.0
2020-07-09 21:00:00,27.24136,-2.82208,27.3871471712,3.68136,0.00792,3.6813685195,23.56,-2.83,23.729359452,32.8,26.30136,-10.10208,28.1746971266,3.68136,0.00792,3.6813685195,22.62,-10.11,24.7765312342,0.0
2020-07-09 21:30:00,26.28188,-2.98104,26.4504029424,3.61188,-0.04104,3.6121131511,22.67,-2.94,22.8598447064,32.85,25.36188,-10.28104,27.3664893732,3.61188,-0.04104,3.6121131511,21.75,-10.24,24.039968802,0.0
2020-07-09 22:00:00,25.21308,-3.4382800000000002,25.4464373232,3.49308,0.26172,3.5028710003,21.72,-3.7,22.0328935912,32.96,24.30308,-10.75828,26.5778156748,3.49308,0.26172,3.5028710003,20.81,-11.02,23.5477493617,0.0
2020-07-09 22:30:00,24.8278,-4.2504,25.1889966652,1.1178,0.30960000000000004,1.1598831837999999,23.71,-4.5600000000000005,24.1445169759,33.1,23.8778,-11.6304,26.5596599564,1.1178,0.30960000000000004,1.1598831837999999,22.76,-11.94,25.7017742578,0.0
2020-07-09 23:00:00,22.64156,-4.34316,23.0543548602,1.50156,-0.26316,1.524446004,21.14,-4.08,21.5301184391,33.06,21.74156,-11.70316,24.6912815629,1.50156,-0.26316,1.524446004,20.24,-11.44,23.249326872,0.0
2020-07-09 23:30:00,20.54932,-4.95212,21.1375978994,2.11932,-0.40212000000000003,2.1571318357,18.43,-4.55,18.9833453322,32.93,19.72932,-12.22212,23.2083236137,2.11932,-0.40212000000000003,2.1571318357,17.61,-11.82,21.2090664575,0.0
2020-07-10 00:00:00,19.0028,-5.02344,19.6555680985,1.9727999999999999,-0.34344,2.0024711917,17.03,-4.68,17.661350458,32.99,18.2228,-12.33344,22.0041855581,1.9727999999999999,-0.34344,2.0024711917,16.25,-11.99,20.1946180949,0.0
2020-07-10 00:30:00,18.04812,-4.65732,18.6393472288,1.33812,-0.06732,1.3398123439,16.71,-4.59,17.3289411102,33.18,17.26812,-12.04732,21.0553054482,1.33812,-0.06732,1.3398123439,15.93,-11.98,19.9320169576,0.0
2020-07-10 01:00:00,17.24784,-4.26152,17.7665004257,0.8078400000000001,-0.01152,0.8079221349,16.44,-4.25,16.9804623023,33.0,16.49784,-11.58152,20.157140922700002,0.8078400000000001,-0.01152,0.8079221349,15.69,-11.57,19.4946402891,0.0
2020-07-10 01:30:00,16.38372,-4.26152,16.9288757379,1.86372,-0.37152,1.9003892624,14.52,-3.89,15.0320490952,32.94,15.67372,-11.55152,19.470570432,1.86372,-0.37152,1.9003892624,13.81,-11.18,17.7681878648,0.0
2020-07-10 02:00:00,15.822,-4.14956,16.3570942466,2.322,-0.43956000000000006,2.3632386662,13.5,-3.71,14.0005035624,32.97,15.132,-11.46956,18.9875809569,2.322,-0.43956000000000006,2.3632386662,12.81,-11.03,16.904348553,0.0
2020-07-10 02:30:00,15.48364,-4.23644,16.0527421808,2.75364,-0.49644000000000005,2.7980325093,12.73,-3.74,13.2680254748,33.03,14.81364,-11.55644,18.7881674339,2.75364,-0.49644000000000005,2.7980325093,12.06,-11.06,16.3635937373,0.0
2020-07-10 03:00:00,15.25524,-4.25796,15.8383260106,1.96524,-0.32796000000000003,1.9924171298000002,13.29,-3.93,13.8588960599,33.09,14.57524,-11.62796,18.6452963189,1.96524,-0.32796000000000003,1.9924171298000002,12.61,-11.3,16.9322798229,0.0
2020-07-10 03:30:00,15.4286,-4.27492,16.0098919099,1.3986,-0.12492000000000002,1.4041677131,14.03,-4.15,14.6309056452,33.09,14.7386,-11.65492,18.7899837724,1.3986,-0.12492000000000002,1.4041677131,13.34,-11.53,17.6322573711,0.0
2020-07-10 04:00:00,15.69312,-4.16892,16.2374231115,1.02312,0.00108,1.02312057,14.67,-4.17,15.2511573331,33.17,14.96312,-11.57892,18.919998639,1.02312,0.00108,1.02312057,13.94,-11.58,18.122361877,0.0
2020-07-10 04:30:00,15.78412,-4.15424,16.3216467966,1.01412,0.09576000000000001,1.0186311167,14.77,-4.25,15.3693005696,33.14,15.07412,-11.56424,18.9989668285,1.01412,0.09576000000000001,1.0186311167,14.06,-11.66,18.2657931665,0.0
2020-07-10 05:00:00,15.58868,-4.16712,16.1360414364,0.8686800000000001,0.36288000000000004,0.9414280837000001,14.72,-4.53,15.4012759212,33.17,14.86868,-11.56712,18.8381503879,0.8686800000000001,0.36288000000000004,0.9414280837000001,14.0,-11.93,18.3936103036,0.0
2020-07-10 05:30:00,15.50048,-4.0314,16.0161501676,0.9604800000000001,0.1386,0.9704286632,14.54,-4.17,15.1261528486,33.1,14.79048,-11.4014,18.6748553031,0.9604800000000001,0.1386,0.9704286632,13.83,-11.54,18.012231955,0.0
2020-07-10 06:00:00,16.2502,-3.99548,16.7341823962,2.0502,-0.28548,2.0699804034,14.2,-3.71,14.6766515255,33.05,15.5502,-11.34548,19.2491204077,2.0502,-0.28548,2.0699804034,13.5,-11.06,17.4520371304,0.0
2020-07-10 06:30:00,18.19724,-3.31292,18.4963505196,1.22724,-0.14292000000000002,1.235533951,16.97,-3.17,17.2635396139,32.72,17.43724,-10.53292,20.3715424685,1.22724,-0.14292000000000002,1.235533951,16.21,-10.39,19.2539917939,0.0
2020-07-10 07:00:00,19.59376,-2.4842400000000002,19.7506171882,1.55376,-0.35424000000000005,1.5936298551,18.04,-2.13,18.1653103469,32.56,18.80376,-9.67424,21.1464491042,1.55376,-0.35424000000000005,1.5936298551,17.25,-9.32,19.6067564885,0.0
2020-07-10 07:30:00,22.79232,-1.89548,22.8710011896,2.90232,-0.5554800000000001,2.9549990546,19.89,-1.34,19.9350871581,32.51,21.95232,-9.07548,23.7543404584,2.90232,-0.5554800000000001,2.9549990546,19.05,-8.52,20.8684666423,0.0
2020-07-10 08:00:00,24.1882,-4.04052,24.5233525667,4.8582,-0.38052,4.8730793868,19.33,-3.66,19.6734465715,32.98,23.8582,-4.11052,24.209710488,4.8582,-0.38052,4.8730793868,19.0,-3.73,19.3626676881,0.0
2020-07-10 08:30:00,25.73748,-3.79692,26.016042709,6.11748,-0.5569200000000001,6.1427779902,19.62,-3.24,19.8857235222,33.09,25.50748,-2.66692,25.6465201974,6.11748,-0.5569200000000001,6.1427779902,19.39,-2.11,19.5044661552,0.0
2020-07-10 09:00:00,26.65096,-3.36492,26.8625455891,5.5209600000000005,-0.30492,5.5293738821,21.13,-3.06,21.3504215415,33.15,26.40096,-2.24492,26.4962328403,5.5209600000000005,-0.30492,5.5293738821,20.88,-1.94,20.9699308535,0.0
2020-07-10 09:30:00,26.91728,-3.13896,27.0996869443,4.69728,-0.49896,4.7237062229,22.22,-2.64,22.3762820862,33.07,26.65728,-2.02896,26.7343833982,4.69728,-0.49896,4.7237062229,21.96,-1.53,22.0132346555,0.0
2020-07-10 10:00:00,27.40244,-3.15148,27.5830662571,3.68244,-0.6814800000000001,3.7449672019999998,23.72,-2.47,23.8482557014,33.05,27.13244,-2.04148,27.2091334104,3.68244,-0.6814800000000001,3.7449672019999998,23.45,-1.3599999999999999,23.4894039941,0.0
2020-07-10 10:30:00,27.79972,-3.229,27.9866195365,4.86972,-0.909,4.9538322416,22.93,-2.32,23.0470670585,33.09,27.53972,-2.119,27.6211212422,4.86972,-0.909,4.9538322416,22.67,-1.21,22.7022686091,0.0
2020-07-10 11:00:00,27.96884,-2.9374000000000002,28.1226657646,4.66884,-0.6174000000000001,4.7094850786,23.3,-2.32,23.4152172742,33.02,27.70884,-1.8274,27.7690332008,4.66884,-0.6174000000000001,4.7094850786,23.04,-1.21,23.0717511256,0.0
2020-07-10 11:30:00,27.9462,-2.63268,28.0699322839,7.1262,-0.74268,7.1647958814,20.82,-1.8900000000000001,20.9056092951,33.0,27.7062,-1.53268,27.7485607991,7.1262,-0.74268,7.1647958814,20.58,-0.79,20.5951571977,0.0
2020-07-10 12:00:00,28.1482,-2.44,28.2537566217,6.4782,-0.63,6.5087614213,21.67,-1.81,21.7454592961,33.0,27.8882,-1.32,27.919421542,6.4782,-0.63,6.5087614213,21.41,-0.6900000000000001,21.4211157506,0.0
2020-07-10 12:30:00,28.70096,2.19308,28.7846261884,6.6909600000000005,-0.5569200000000001,6.7140975274,22.01,2.75,22.1811316213,32.86,28.48096,3.24308,28.6650074203,6.6909600000000005,-0.5569200000000001,6.7140975274,21.79,3.8,22.1188629907,0.0
2020-07-10 13:00:00,28.14348,-1.77644,28.1994894561,6.24348,-0.31644,6.2514939642,21.9,-1.46,21.9486127124,33.04,27.89348,-0.66644,27.9014402636,6.24348,-0.31644,6.2514939642,21.65,-0.35000000000000003,21.6528289145,0.0
2020-07-10 13:30:00,27.64976,-2.05836,27.7262704659,4.28976,-0.73836,4.3528400323,23.36,-1.32,23.3972647974,33.09,27.39976,-0.9483600000000001,27.4161673971,4.28976,-0.73836,4.3528400323,23.11,-0.21,23.1109541127,0.0
2020-07-10 14:00:00,27.11424,-3.2284,27.3057608819,4.4942400000000005,-0.6984,4.5481815858,22.62,-2.5300000000000002,22.7610478669,33.12,26.86424,-2.1084,26.9468503046,4.4942400000000005,-0.6984,4.5481815858,22.37,-1.4100000000000001,22.4143926976,0.0
2020-07-10 14:30:00,26.14328,-3.61884,26.3925575135,4.73328,-0.8888400000000001,4.8160124693,21.41,-2.73,21.5833500643,33.12,25.89328,-2.49884,26.0135762729,4.73328,-0.8888400000000001,4.8160124693,21.16,-1.6099999999999999,21.2211616082,0.0
2020-07-10 15:00:00,25.37332,-3.90628,25.672249439,5.23332,-0.9262800000000001,5.3146620646,20.14,-2.98,20.3592730715,33.17,25.14332,-2.77628,25.2961315473,5.23332,-0.9262800000000001,5.3146620646,19.91,-1.85,19.9957645515,0.0
2020-07-10 15:30:00,24.9228,-4.24352,25.2814837743,4.3128,-0.71352,4.3714247827,20.61,-3.5300000000000002,20.9101171685,33.19,24.6828,-3.10352,24.8771471883,4.3128,-0.71352,4.3714247827,20.37,-2.39,20.5097293985,0.0
2020-07-10 16:00:00,24.90044,-4.71324,25.3425835994,4.69044,-0.7232400000000001,4.7458722582,20.21,-3.99,20.6001019415,33.21,24.66044,-3.56324,24.9165402954,4.69044,-0.7232400000000001,4.7458722582,19.97,-2.84,20.1709320558,0.0
2020-07-10 16:30:00,26.16912,-4.96056,26.6351271273,8.07912,-0.79056,8.1177068861,18.09,-4.17,18.5644014178,33.31,25.93912,-3.81056,26.2175192169,8.07912,-0.79056,8.1177068861,17.86,-3.02,18.113530854,0.0
2020-07-10 17:00:00,25.49884,-6.7118,26.3673870641,5.29884,-0.7218,5.3477752931,20.2,-5.99,21.0694114773,33.34,25.40884,-3.5418000000000003,25.6545024778,5.29884,-0.7218,5.3477752931,20.11,-2.8200000000000003,20.3067599582,0.0
2020-07-10 17:30:00,23.95616,-11.6908,26.6565640431,4.3761600000000005,-0.7308,4.436760641,19.58,-10.96,22.4387611066,32.86,24.42616,-1.3108,24.4613059542,4.3761600000000005,-0.7308,4.436760641,20.05,-0.58,20.0583872732,0.0
2020-07-10 18:00:00,24.18188,-11.63612,26.8358455985,4.06188,-0.7261200000000001,4.1262718511,20.12,-10.91,22.8876058162,32.86,24.66188,-1.2561200000000001,24.6938486792,4.06188,-0.7261200000000001,4.1262718511,20.6,-0.53,20.6068168333,0.0
2020-07-10 18:30:00,24.42036,-11.67148,27.0661675883,3.69036,-0.59148,3.7374597683,20.73,-11.08,23.5053036568,32.86,24.90036,-1.29148,24.9338294034,3.69036,-0.59148,3.7374597683,21.21,-0.7000000000000001,21.2215480114,0.0
2020-07-10 19:00:00,24.56632,-11.87884,27.2875597679,3.94632,-0.70884,4.0094757373,20.62,-11.17,23.4510831306,32.67,25.05632,-1.62884,25.109207309,3.94632,-0.70884,4.0094757373,21.11,-0.92,21.1300378608,0.0
2020-07-10 19:30:00,24.25268,-12.1872,27.1425925627,2.90268,-0.5472,2.9538075466000002,21.35,-11.64,24.3169097543,32.57,24.74268,-2.0172,24.8247720921,2.90268,-0.5472,2.9538075466000002,21.84,-1.47,21.8894152503,0.0
2020-07-10 20:00:00,24.262,-12.49712,27.2914391759,1.782,-0.35712000000000005,1.8174318954,22.48,-12.14,25.5485811739,32.61,24.782,-2.31712,24.890089776700002,1.782,-0.35712000000000005,1.8174318954,23.0,-1.96,23.0833619735,0.0
2020-07-10 20:30:00,25.21708,-12.63728,28.2064171692,4.98708,-0.37728,5.0013305354,20.23,-12.26,23.6550311773,32.61,25.68708,-2.45728,25.8043466091,4.98708,-0.37728,5.0013305354,20.7,-2.08,20.8042399525,0.0
2020-07-10 21:00:00,24.59464,-13.10648,27.868909823,1.84464,-0.36648000000000003,1.8806925107999999,22.75,-12.74,26.074318783,32.7,25.11464,-2.88648,25.2799705126,1.84464,-0.36648000000000003,1.8806925107999999,23.27,-2.52,23.406052636,0.0
2020-07-10 21:30:00,23.93188,-13.38012,27.4182875386,1.27188,-0.33012,1.3140235724,22.66,-13.05,26.1491510378,32.79,24.46188,-3.11012,24.6588000428,1.27188,-0.33012,1.3140235724,23.19,-2.7800000000000002,23.3560377633,0.0
2020-07-10 22:00:00,23.64364,-13.48616,27.219445696,1.22364,-0.23616,1.2462208453,22.42,-13.25,26.0426361953,32.71,24.15364,-3.26616,24.3734717756,1.22364,-0.23616,1.2462208453,22.93,-3.03,23.1293277032,0.0
2020-07-10 22:30:00,23.17304,-13.65188,26.8954198773,1.8230400000000002,-0.46188,1.8806403101,21.35,-13.19,25.0957884913,32.69,23.65304,-3.46188,23.9050395184,1.8230400000000002,-0.46188,1.8806403101,21.83,-3.0,22.0351741541,0.0
2020-07-10 23:00:00,21.83536,-13.82208,25.8424619929,2.38536,-0.6220800000000001,2.4651421574,19.45,-13.2,23.5062225804,32.77,22.29536,-3.55208,22.5765442408,2.38536,-0.6220800000000001,2.4651421574,19.91,-2.93,20.1244378803,0.0
2020-07-10 23:30:00,19.88336,-14.1222,24.3882048894,3.03336,-0.6822,3.1091268436,16.85,-13.44,21.5535635105,32.82,20.29336,-3.8122,20.6483250878,3.03336,-0.6822,3.1091268436,17.26,-3.13,17.5415079169,0.0
2020-07-11 00:00:00,18.5648,-14.31372,23.4421496301,2.0448,-0.33372,2.0718532956,16.52,-13.98,21.6414140019,32.82,18.9748,-3.97372,19.386425294,2.0448,-0.33372,2.0718532956,16.93,-3.64,17.3168848238,0.0
2020-07-11 00:30:00,17.33928,-14.63724,22.6913954118,1.52928,-0.14724,1.5363518269,15.81,-14.49,21.445656903,33.03,17.71928,-4.15724,18.2004265921,1.52928,-0.14724,1.5363518269,16.19,-4.01,16.6792146098,0.0
2020-07-11 01:00:00,15.92376,-14.44072,21.4965235947,2.2737600000000002,-0.5407200000000001,2.3371697961,13.65,-13.9,19.4815938773,32.74,16.28376,-4.10072,16.7921631798,2.2737600000000002,-0.5407200000000001,2.3371697961,14.01,-3.56,14.4552308871,0.0
2020-07-11 01:30:00,15.38736,-14.74892,21.3143493669,1.10736,-0.26892000000000005,1.1395455831,14.28,-14.48,20.3368827503,32.9,15.74736,-4.32892,16.3315307101,1.10736,-0.26892000000000005,1.1395455831,14.64,-4.06,15.1925376419,0.0
2020-07-11 02:00:00,15.2232,-14.87884,21.2867493523,0.8532000000000001,0.28116,0.8983324471,14.37,-15.16,20.8883340647,32.95,15.5832,-4.43884,16.2030683139,0.8532000000000001,0.28116,0.8983324471,14.73,-4.72,15.4677503212,0.0
2020-07-11 02:30:00,14.88112,-15.01568,21.1404441372,0.41112000000000004,0.6343200000000001,0.7558978217,14.47,-15.65,21.3143941973,32.91,15.25112,-4.6056799999999996,15.9313825363,0.41112000000000004,0.6343200000000001,0.7558978217,14.84,-5.24,15.7379541237,0.0
