Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-11 03:00:00,14.64564,-15.05196,21.0013397394,0.30564,0.6980400000000001,0.7620207682,14.34,-15.75,21.30019014,32.91,15.00564,-4.64196,15.7072284141,0.30564,0.6980400000000001,0.7620207682,14.7,-5.34,15.6398721222,0.0
2020-07-11 03:30:00,14.49416,-15.038,20.8859311046,0.25416,0.7020000000000001,0.7465931326,14.24,-15.74,21.2255789085,32.91,14.86416,-4.608,15.5620344591,0.25416,0.7020000000000001,0.7465931326,14.61,-5.31,15.5450377935,0.0
2020-07-11 04:00:00,14.23764,-15.1314,20.7766613952,0.28764,0.49860000000000004,0.5756202999000001,13.95,-15.63,20.9499260142,33.06,14.58764,-4.6014,15.2961473166,0.28764,0.49860000000000004,0.5756202999000001,14.3,-5.1,15.1822264507,0.0
2020-07-11 04:30:00,14.12612,-15.09104,20.6709156676,0.54612,0.13896,0.5635219037,13.58,-15.23,20.4051292571,33.06,14.48612,-4.54104,15.1811961629,0.54612,0.13896,0.5635219037,13.94,-4.68,14.7046251227,0.0
2020-07-11 05:00:00,14.11528,-15.2204,20.7581720206,0.30528000000000005,0.3996,0.502867814,13.81,-15.62,20.8494724154,33.11,14.45528,-4.6604,15.1879705043,0.30528000000000005,0.3996,0.502867814,14.15,-5.06,15.0275114374,0.0
2020-07-11 05:30:00,14.00652,-15.24024,20.6989738337,0.32652000000000003,0.41976,0.5318023768,13.68,-15.66,20.7937009693,33.11,14.36652,-4.68024,15.10965067,0.32652000000000003,0.41976,0.5318023768,14.04,-5.1,14.9375901671,0.0
2020-07-11 06:00:00,14.62516,-15.09372,21.0170332936,0.24516000000000002,0.47628000000000004,0.5356734677,14.38,-15.57,21.1945582639,33.03,14.98516,-4.58372,15.6705299612,0.24516000000000002,0.47628000000000004,0.5356734677,14.74,-5.06,15.5843254586,0.0
2020-07-11 06:30:00,15.55944,-14.96,21.5846652305,0.37944000000000006,0.27,0.4656980928,15.18,-15.23,21.5031462814,32.97,15.93944,-4.53,16.5706562186,0.37944000000000006,0.27,0.4656980928,15.56,-4.8,16.2835376992,0.0
2020-07-11 07:00:00,16.38364,-14.6802,21.9984529386,0.41364,0.4698,0.6259473537,15.97,-15.15,22.0128008213,32.87,16.77364,-4.2902000000000005,17.3136020195,0.41364,0.4698,0.6259473537,16.36,-4.76,17.0384036811,0.0
2020-07-11 07:30:00,17.40848,-14.48172,22.6445443776,0.61848,0.54828,0.8265158612,16.79,-15.03,22.534529061,32.94,17.80848,-4.04172,18.261365241100002,0.61848,0.54828,0.8265158612,17.19,-4.59,17.7922511223,0.0
2020-07-11 08:00:00,18.5278,-14.09684,23.2808992701,1.0278,0.5331600000000001,1.1578568243,17.5,-14.63,22.8097983332,32.88,18.9478,-3.70684,19.3069880516,1.0278,0.5331600000000001,1.1578568243,17.92,-4.24,18.4147766753,0.0
2020-07-11 08:30:00,19.79776,-13.80584,24.1361247744,1.60776,0.5241600000000001,1.6910458075,18.19,-14.33,23.1565325556,32.88,20.22776,-3.47584,20.5242232088,1.60776,0.5241600000000001,1.6910458075,18.62,-4.0,19.0447998152,0.0
2020-07-11 09:00:00,21.21308,-12.92424,24.8401035156,1.87308,0.45576000000000005,1.9277307551,19.34,-13.38,23.5172277278,32.88,21.67308,-2.56424,21.824246229,1.87308,0.45576000000000005,1.9277307551,19.8,-3.02,20.028988991,0.0
2020-07-11 09:30:00,22.04672,-12.53676,25.3619442089,2.64672,0.45324000000000003,2.6852473360999998,19.4,-12.99,23.3473788679,32.92,22.49672,-2.14676,22.5989156655,2.64672,0.45324000000000003,2.6852473360999998,19.85,-2.6,20.0195529421,0.0
2020-07-11 10:00:00,22.67972,-12.1252,25.717507156,2.88972,0.4248,2.920776732,19.79,-12.55,23.4338771867,32.76,23.14972,-1.8352,23.2223490439,2.88972,0.4248,2.920776732,20.26,-2.26,20.3856616277,0.0
2020-07-11 10:30:00,23.23292,-12.02176,26.1589618529,2.03292,0.49824,2.0930854794,21.2,-12.52,24.6209341821,32.8,23.72292,-1.7017600000000002,23.7838794233,2.03292,0.49824,2.0930854794,21.69,-2.2,21.8012866593,0.0
2020-07-11 11:00:00,23.7722,-11.86504,26.5687159464,2.4822,0.17496,2.4883584632,21.29,-12.04,24.4586528656,32.72,24.2722,-1.59504,24.3245523174,2.4822,0.17496,2.4883584632,21.79,-1.77,21.8617702851,0.0
2020-07-11 11:30:00,23.14132,-11.91072,26.0266390888,2.73132,-0.09072000000000001,2.7328262039,20.41,-11.82,23.58559942,32.72,23.61132,-1.6307200000000002,23.6675659894,2.73132,-0.09072000000000001,2.7328262039,20.88,-1.54,20.9367141644,0.0
2020-07-11 12:00:00,23.19064,-11.95224,26.0894964426,5.12064,0.25776000000000004,5.1271233872,18.07,-12.21,21.8084616606,32.72,23.62064,-1.67224,23.6797597249,5.12064,0.25776000000000004,5.1271233872,18.5,-1.9300000000000002,18.6004005333,0.0
2020-07-11 12:30:00,22.85704,-12.08676,25.8560253105,6.55704,0.27324000000000004,6.5627306557,16.3,-12.36,20.4562850977,32.81,23.26704,-1.75676,23.3332671536,6.55704,0.27324000000000004,6.5627306557,16.71,-2.03,16.8328547787,0.0
2020-07-11 13:00:00,22.42036,-12.256920000000001,25.5519985601,4.50036,0.34308000000000005,4.5134182186,17.92,-12.6,21.9063095934,32.81,22.85036,-1.9369200000000002,22.9323049695,4.50036,0.34308000000000005,4.5134182186,18.35,-2.2800000000000002,18.4911032662,0.0
2020-07-11 13:30:00,21.56372,-12.4694,24.9094350919,3.03372,0.3906,3.0587620696,18.53,-12.86,22.5552765445,32.85,22.01372,-2.1294,22.1164692616,3.03372,0.3906,3.0587620696,18.98,-2.52,19.1465610489,0.0
2020-07-11 14:00:00,21.0024,-12.59988,24.4919942384,3.5423999999999998,0.15012,3.5455794695,17.46,-12.75,21.6197617933,32.93,21.4324,-2.20988,21.5460283898,3.5423999999999998,0.15012,3.5455794695,17.89,-2.36,18.0449909947,0.0
2020-07-11 14:30:00,20.43284,-12.62388,24.0179786144,3.37284,0.0061200000000000004,3.3728455523,17.06,-12.63,21.2264104361,32.91,20.84284,-2.20388,20.9590330483,3.37284,0.0061200000000000004,3.3728455523,17.47,-2.21,17.609230534,0.0
2020-07-11 15:00:00,19.90444,-12.70924,23.6159165202,3.39444,-0.039240000000000004,3.3946668012,16.51,-12.67,20.8112709847,32.96,20.31444,-2.26924,20.4407906572,3.39444,-0.039240000000000004,3.3946668012,16.92,-2.23,17.0663206345,0.0
2020-07-11 15:30:00,20.03992,-12.6772,23.713072206,3.31992,-0.09720000000000001,3.321342597,16.72,-12.58,20.9240244695,32.92,20.45992,-2.2572,20.5840539799,3.31992,-0.09720000000000001,3.321342597,17.14,-2.16,17.2755665609,0.0
2020-07-11 16:00:00,19.58408,-12.72656,23.3559739442,4.47408,-0.7365600000000001,4.5343039686,15.11,-11.99,19.289173129,32.95,19.96408,-2.28656,20.094597455,4.47408,-0.7365600000000001,4.5343039686,15.49,-1.55,15.5673568726,0.0
2020-07-11 16:30:00,19.80212,-12.73344,23.542821639,5.17212,-0.8834400000000001,5.2470269227,14.63,-11.85,18.8270921812,32.97,20.18212,-2.27344,20.3097635911,5.17212,-0.8834400000000001,5.2470269227,15.01,-1.3900000000000001,15.0742230314,0.0
2020-07-11 17:00:00,20.75388,-12.68204,24.3219586715,3.95388,-0.6620400000000001,4.0089230494,16.8,-12.02,20.6572118157,32.92,21.16388,-2.25204,21.2833620656,3.95388,-0.6620400000000001,4.0089230494,17.21,-1.5899999999999999,17.2832925104,0.0
2020-07-11 17:30:00,21.28588,-12.70952,24.7915426306,3.12588,-0.56952,3.1773383208,18.16,-12.14,21.8441113346,32.75,21.71588,-2.37952,21.8458590951,3.12588,-0.56952,3.1773383208,18.59,-1.81,18.677906735,0.0
2020-07-11 18:00:00,22.546,-12.65952,25.8570215344,3.186,-0.56952,3.2365025924,19.36,-12.09,22.8249359254,32.63,23.006,-2.42952,23.1339275401,3.186,-0.56952,3.2365025924,19.82,-1.8599999999999999,19.9070841662,0.0
2020-07-11 18:30:00,22.9622,-12.62928,26.2061317664,2.6622,-0.5392800000000001,2.7162716651,20.3,-12.09,23.6274861126,32.46,23.4422,-2.52928,23.5782526528,2.6622,-0.5392800000000001,2.7162716651,20.78,-1.99,20.8750688622,0.0
2020-07-11 19:00:00,22.77592,-12.34916,25.9083825152,3.98592,-0.38916,4.0048725013,18.79,-11.96,22.27343036,32.5,23.22592,-2.2291600000000003,23.3326491027,3.98592,-0.38916,4.0048725013,19.24,-1.8399999999999999,19.3277831114,0.0
2020-07-11 19:30:00,23.74088,-12.61048,26.882216966,3.17088,-0.24048000000000003,3.1799859441000002,20.57,-12.37,24.0029539849,32.5,24.21088,-2.46048,24.3355844846,3.17088,-0.24048000000000003,3.1799859441000002,21.04,-2.22,21.1567955986,0.0
2020-07-11 20:00:00,22.94164,-12.92016,26.3296293235,1.3316400000000002,0.06984,1.3334701778,21.61,-12.99,25.2137303864,32.65,23.44164,-2.71016,23.5977849197,1.3316400000000002,0.06984,1.3334701778,22.11,-2.7800000000000002,22.2840862501,0.0
2020-07-11 20:30:00,23.92312,-12.96448,27.2101711168,3.81312,0.15552000000000002,3.8162901626,20.11,-13.12,24.0113827174,32.7,24.40312,-2.72448,24.5547359384,3.81312,0.15552000000000002,3.8162901626,20.59,-2.88,20.7904425157,0.0
2020-07-11 21:00:00,23.6518,-13.15488,27.0639707185,4.2318,0.015120000000000001,4.2318270114,19.42,-13.17,23.4645541189,32.72,24.1018,-2.88488,24.2738397427,4.2318,0.015120000000000001,4.2318270114,19.87,-2.9,20.0805104517,0.0
2020-07-11 21:30:00,23.43592,-13.21792,26.9064259123,4.34592,-0.09792000000000001,4.3470230012,19.09,-13.12,23.1638187698,32.7,23.88592,-2.95792,24.0683706339,4.34592,-0.09792000000000001,4.3470230012,19.54,-2.86,19.7481948542,0.0
2020-07-11 22:00:00,22.42008,-13.571,26.2074803865,1.09008,-0.171,1.1034108058,21.33,-13.4,25.1898570857,32.67,22.92008,-3.341,23.1623044667,1.09008,-0.171,1.1034108058,21.83,-3.17,22.0589618976,0.0
2020-07-11 22:30:00,22.24036,-13.79568,26.1716334911,0.8103600000000001,-0.08568,0.8148769183,21.43,-13.71,25.4403026712,32.69,22.73036,-3.57568,23.0098838153,0.8103600000000001,-0.08568,0.8148769183,21.92,-3.49,22.1960919984,0.0
2020-07-11 23:00:00,21.20964,-14.11912,25.4793716269,0.53964,0.020880000000000003,0.5400437982,20.67,-14.14,25.0437317507,32.88,21.68964,-3.78912,22.0181269345,0.53964,0.020880000000000003,0.5400437982,21.15,-3.81,21.4904304284,0.0
2020-07-11 23:30:00,19.7762,-14.4276,24.4796594788,0.4662,0.12240000000000001,0.4820002075,19.31,-14.55,24.1780603027,33.04,20.2362,-3.9876,20.625342280799998,0.4662,0.12240000000000001,0.4820002075,19.77,-4.11,20.1926966995,0.0
2020-07-12 00:00:00,18.51932,-14.71144,23.6514625369,0.31932000000000005,0.26856,0.4172406212,18.2,-14.98,23.5720257933,33.16,18.94932,-4.17144,19.4030317254,0.31932000000000005,0.26856,0.4172406212,18.63,-4.44,19.1517753746,0.0
2020-07-12 00:30:00,17.46684,-14.97672,23.0085341025,0.18684,0.41328000000000004,0.4535521403,17.28,-15.39,23.13980337,33.23,17.88684,-4.40672,18.4216781631,0.18684,0.41328000000000004,0.4535521403,17.7,-4.82,18.3445468737,0.0
2020-07-12 01:00:00,16.71828,-14.36284,22.0406909834,0.09828,0.49716000000000005,0.5067810415,16.62,-14.86,22.2944836226,33.14,17.12828,-3.8228400000000002,17.549703172,0.09828,0.49716000000000005,0.5067810415,17.03,-4.32,17.5693853051,0.0
2020-07-12 01:30:00,16.29704,-12.81664,20.7330599201,0.07704000000000001,0.51336,0.5191085158000001,16.22,-13.33,20.9946969495,33.06,16.70704,-2.31664,16.8668908353,0.07704000000000001,0.51336,0.5191085158000001,16.63,-2.83,16.8690782202,0.0
2020-07-12 02:00:00,15.672,-12.9492,20.3296179167,0.162,0.3708,0.40464384340000004,15.51,-13.32,20.4446203193,33.21,16.062,-2.3292,16.2300035933,0.162,0.3708,0.40464384340000004,15.9,-2.7,16.1276160669,0.0
2020-07-12 02:30:00,15.32896,-13.06196,20.1393101601,0.13896,0.33804,0.3654872408,15.19,-13.4,20.25576708,33.21,15.71896,-2.44196,15.9075099284,0.13896,0.33804,0.3654872408,15.58,-2.7800000000000002,15.826079742,0.0
2020-07-12 03:00:00,14.9912,-13.10048,19.9087582152,0.061200000000000004,0.47952000000000006,0.48340963000000003,14.93,-13.58,20.1822025557,33.21,15.3812,-2.48048,15.5799260098,0.061200000000000004,0.47952000000000006,0.48340963000000003,15.32,-2.96,15.6033329773,0.0
2020-07-12 03:30:00,14.76768,-13.11304,19.7493339286,0.06768,0.5169600000000001,0.5213714837,14.7,-13.63,20.0466181687,33.21,15.14768,-2.48304,15.3498435505,0.06768,0.5169600000000001,0.5213714837,15.08,-3.0,15.3755129996,0.0
2020-07-12 04:00:00,14.4874,-13.15428,19.5683377188,0.07740000000000001,0.49572000000000005,0.501726099,14.41,-13.65,19.8486926522,33.24,14.8674,-2.52428,15.0801714937,0.07740000000000001,0.49572000000000005,0.501726099,14.79,-3.02,15.0951813504,0.0
2020-07-12 04:30:00,14.3886,-13.19484,19.5226948085,0.048600000000000004,0.5151600000000001,0.5174473747,14.34,-13.71,19.8393472675,33.18,14.7586,-2.58484,14.98324637,0.048600000000000004,0.5151600000000001,0.5174473747,14.71,-3.1,15.033100146,0.0
2020-07-12 05:00:00,14.18328,-13.24784,19.4080059827,0.05328,0.45216000000000006,0.4552882867,14.13,-13.7,19.681130557,33.31,14.55328,-2.56784,14.7780838076,0.05328,0.45216000000000006,0.4552882867,14.5,-3.02,14.8111579561,0.0
2020-07-12 05:30:00,13.6466,-13.98232,19.5380389022,0.0666,0.42768000000000006,0.43283454390000003,13.58,-14.41,19.8006186772,33.03,13.9966,-3.83232,14.5117706756,0.0666,0.42768000000000006,0.43283454390000003,13.93,-4.26,14.5668287558,0.0
2020-07-12 06:00:00,13.64472,-14.16064,19.6647427923,0.14472000000000002,0.45936000000000005,0.4816175744,13.5,-14.62,19.899608036300002,33.03,14.00472,-3.93064,14.5458624044,0.14472000000000002,0.45936000000000005,0.4816175744,13.86,-4.39,14.5386278582,0.0
2020-07-12 06:30:00,14.32432,-13.91788,19.972319023,0.18432,0.49212000000000006,0.5255054298,14.14,-14.41,20.1888013512,32.91,14.69432,-3.7478800000000003,15.1647500723,0.18432,0.49212000000000006,0.5255054298,14.51,-4.24,15.1168019105,0.0
2020-07-12 07:00:00,14.984960000000001,-13.6024,20.2379423846,0.26496000000000003,0.5076,0.5725919678,14.72,-14.11,20.3904511966,32.7,15.35496,-3.5924,15.7695952504,0.26496000000000003,0.5076,0.5725919678,15.09,-4.1,15.6370745346,0.0
2020-07-12 07:30:00,15.83384,-13.29616,20.6760334661,0.6638400000000001,0.48384000000000005,0.8214527930000001,15.17,-13.78,20.4943236044,32.58,16.23384,-3.36616,16.5791614472,0.6638400000000001,0.48384000000000005,0.8214527930000001,15.57,-3.85,16.0389338798,0.0
2020-07-12 08:00:00,16.65288,-13.1248,21.2032730335,1.08288,0.4752,1.1825583006,15.57,-13.6,20.6732895302,32.56,17.03288,-3.2048,17.3317553679,1.08288,0.4752,1.1825583006,15.95,-3.68,16.3690225731,0.0
2020-07-12 08:30:00,17.87136,-12.56676,21.847401794,1.52136,0.45324000000000003,1.5874390531,16.35,-13.02,20.9007870665,32.42,18.28136,-2.7367600000000003,18.4850744858,1.52136,0.45324000000000003,1.5874390531,16.76,-3.19,17.0608821577,0.0
2020-07-12 09:00:00,18.9418,-13.16964,23.0701366483,2.0718,0.36036,2.1029062199,16.87,-13.53,21.6253971062,32.45,19.3518,-3.32964,19.6361571029,2.0718,0.36036,2.1029062199,17.28,-3.69,17.669592525,0.0
2020-07-12 09:30:00,21.34492,-12.6942,24.8344181218,5.88492,0.2358,5.8896421832,15.46,-12.93,20.1543171554,32.43,21.73492,-2.8642000000000003,21.9228280349,5.88492,0.2358,5.8896421832,15.85,-3.1,16.1503095946,0.0
2020-07-12 10:00:00,21.30244,-13.39436,25.1635218076,3.68244,0.30564,3.6951021858,17.62,-13.7,22.319372751,32.34,21.73244,-3.64436,22.035886825,3.68244,0.30564,3.6951021858,18.05,-3.95,18.4771480483,0.0
2020-07-12 10:30:00,22.45076,-9.37572,24.3298325127,2.9307600000000003,0.40428000000000003,2.9585125479,19.52,-9.78,21.8329750607,32.88,22.45076,-5.28572,23.064593222,2.9307600000000003,0.40428000000000003,2.9585125479,19.52,-5.69,20.3324002518,0.0
2020-07-12 11:00:00,23.60972,-7.43296,24.7521266327,2.79972,0.43704000000000004,2.8336259527000003,20.81,-7.87,22.2484381474,33.18,23.38972,-5.83296,24.1060661254,2.79972,0.43704000000000004,2.8336259527000003,20.59,-6.27,21.5234987862,0.0
2020-07-12 11:30:00,23.08692,-7.27372,24.2056373129,3.34692,0.38628,3.3691372375,19.74,-7.66,21.1741162744,33.18,22.88692,-5.67372,23.5796990168,3.34692,0.38628,3.3691372375,19.54,-6.06,20.4581328571,0.0
2020-07-12 12:00:00,23.13888,-7.1318,24.2130200284,4.80888,0.3582,4.8222022038,18.33,-7.49,19.8012373351,33.11,22.93888,-5.5318000000000005,23.596462169,4.80888,0.3582,4.8222022038,18.13,-5.89,19.0627647523,0.0
2020-07-12 12:30:00,24.17644,-6.88316,25.1371864507,7.15644,0.27684000000000003,7.1617926429,17.02,-7.16,18.4647231228,33.07,23.99644,-5.28316,24.5711398242,7.15644,0.27684000000000003,7.1617926429,16.84,-5.5600000000000005,17.7341252956,0.0
2020-07-12 13:00:00,23.58752,-7.26648,24.6814268498,3.91752,0.17352,3.9213610062,19.67,-7.44,21.0300380409,33.11,23.38752,-5.66648,24.0641868207,3.91752,0.17352,3.9213610062,19.47,-5.84,20.3269894475,0.0
2020-07-12 13:30:00,22.42292,-7.32312,23.5884596331,4.01292,-0.033120000000000004,4.013056673,18.41,-7.29,19.8008131146,33.05,22.22292,-5.73312,22.9505302392,4.01292,-0.033120000000000004,4.013056673,18.21,-5.7,19.0812499591,0.0
2020-07-12 14:00:00,21.3048,-7.413,22.5576388844,4.3848,-0.513,4.4147072428000005,16.92,-6.9,18.2728322928,33.16,21.1248,-5.803,21.9073500004,4.3848,-0.513,4.4147072428000005,16.74,-5.29,17.5559591023,0.0
2020-07-12 14:30:00,20.82424,-7.49516,22.1320219366,5.03424,-0.7851600000000001,5.0951004507,15.79,-6.71,17.1565789131,33.24,20.63424,-5.86516,21.4516191045,5.03424,-0.7851600000000001,5.0951004507,15.6,-5.08,16.4062914761,0.0
2020-07-12 15:00:00,20.1114,-3.6075600000000003,20.4323982712,5.4414,-0.90756,5.5165658805,14.67,-2.7,14.916397018,33.18,19.5814,-7.96756,21.1403225688,5.4414,-0.90756,5.5165658805,14.14,-7.06,15.8045309959,0.0
2020-07-12 15:30:00,19.97056,-1.7208,20.0445608421,5.47056,-0.9108,5.5458618224,14.5,-0.81,14.5226065154,32.92,19.28056,-9.0808,21.3119901125,5.47056,-0.9108,5.5458618224,13.81,-8.17,16.0457159392,0.0
2020-07-12 16:00:00,20.23428,-1.7721200000000001,20.3117329741,4.99428,-0.8521200000000001,5.0664525274,15.24,-0.92,15.2677437757,32.9,19.51428,-9.13212,21.5453646897,4.99428,-0.8521200000000001,5.0664525274,14.52,-8.28,16.7149274602,0.0
2020-07-12 16:30:00,20.86168,-1.71772,20.9322778125,4.44168,-0.74772,4.504176553,16.42,-0.97,16.4486260824,32.97,20.10168,-9.09772,22.0645881,4.44168,-0.74772,4.504176553,15.66,-8.35,17.7470589113,0.0
2020-07-12 17:00:00,21.36528,-1.7516,21.4369608862,4.3552800000000005,-0.7416,4.4179672292,17.01,-1.01,17.0399589201,33.0,20.60528,-9.1516,22.546160348,4.3552800000000005,-0.7416,4.4179672292,16.25,-8.41,18.2972839515,0.0
2020-07-12 17:30:00,22.1818,-1.90724,22.2636433599,3.6018,-0.5972400000000001,3.6509805337,18.58,-1.31,18.6261241272,32.87,21.3718,-9.22724,23.2786553146,3.6018,-0.5972400000000001,3.6509805337,17.77,-8.63,19.7547412031,0.0
2020-07-12 18:00:00,22.77816,-1.90712,22.8578581604,3.09816,-0.53712,3.1443748631,19.68,-1.37,19.7276278351,32.84,21.94816,-9.21712,23.8049790691,3.09816,-0.53712,3.1443748631,18.85,-8.68,20.7524673232,0.0
2020-07-12 18:30:00,23.56764,-2.77232,23.7301372384,2.1776400000000002,-0.38232000000000005,2.2109465285,21.39,-2.39,21.5231085116,32.74,22.687640000000002,-10.02232,24.8027399082,2.1776400000000002,-0.38232000000000005,2.2109465285,20.51,-9.64,22.6625175124,0.0
2020-07-12 19:00:00,24.09832,-4.17312,24.4569817712,1.49832,-0.21312,1.5134011222,22.6,-3.96,22.9443152001,32.77,23.18832,-11.39312,25.8360478355,1.49832,-0.21312,1.5134011222,21.69,-11.18,24.4018134572,0.0
2020-07-12 19:30:00,24.5242,-4.23788,24.8876678806,0.9342,-0.047880000000000006,0.935426178,23.59,-4.19,23.9592195198,32.8,23.5842,-11.46788,26.2245450167,0.9342,-0.047880000000000006,0.935426178,22.65,-11.42,25.3660974531,0.0
2020-07-12 20:00:00,24.52992,-4.4034,24.9220165068,0.7999200000000001,-0.1134,0.8079180444,23.73,-4.29,24.1146635888,32.77,23.57992,-11.6134,26.2846663811,0.7999200000000001,-0.1134,0.8079180444,22.78,-11.5,25.5181974285,0.0
2020-07-12 20:30:00,25.04168,-4.5328,25.4486151502,0.66168,-0.0828,0.6668405075,24.38,-4.45,24.7827944348,32.68,24.07168,-11.7128,26.7700478495,0.66168,-0.0828,0.6668405075,23.41,-11.63,26.139720733,0.0
2020-07-12 21:00:00,24.8798,-4.8122,25.3409099458,0.3798,0.1278,0.4007254422,24.5,-4.94,24.9930710398,32.83,23.9098,-12.0322,26.7666279699,0.3798,0.1278,0.4007254422,23.53,-12.16,26.4863455388,0.0
2020-07-12 21:30:00,24.36552,-4.8434800000000005,24.8422596271,0.24552000000000002,0.32652000000000003,0.4085283109,24.12,-5.17,24.6678596558,32.88,23.41552,-12.08348,26.3495173728,0.24552000000000002,0.32652000000000003,0.4085283109,23.17,-12.41,26.2841587273,0.0
2020-07-12 22:00:00,23.72084,-4.99996,24.2420677812,0.33084,0.23004000000000002,0.4029559619,23.39,-5.23,23.9675822727,32.82,22.77084,-12.20996,25.8378458372,0.33084,0.23004000000000002,0.4029559619,22.44,-12.44,25.6574979295,0.0
2020-07-12 22:30:00,23.20492,-5.11976,23.7630018025,0.48492,0.030240000000000003,0.4858619804,22.72,-5.15,23.296370962,32.92,22.28492,-12.36976,25.4878132029,0.48492,0.030240000000000003,0.4858619804,21.8,-12.4,25.079872408,0.0
2020-07-12 23:00:00,21.43628,-5.22228,22.0632343195,0.56628,-0.06228,0.5696945118,20.87,-5.16,21.4984301752,32.95,20.55628,-12.48228,24.0492819318,0.56628,-0.06228,0.5696945118,19.99,-12.42,23.5341560291,0.0
2020-07-12 23:30:00,19.78516,-5.38384,20.5045919094,0.60516,-0.21384000000000003,0.641830329,19.18,-5.17,19.8645739949,33.12,18.94516,-12.74384,22.8325326097,0.60516,-0.21384000000000003,0.641830329,18.34,-12.53,22.2116298366,0.0
2020-07-13 00:00:00,18.33848,-5.28716,19.0854371073,0.9784800000000001,-0.31716000000000005,1.0285978689,17.36,-4.97,18.0574222967,33.08,17.54848,-12.62716,21.6193043361,0.9784800000000001,-0.31716000000000005,1.0285978689,16.57,-12.31,20.6422140285,0.0
2020-07-13 00:30:00,17.34092,-4.09324,17.8174667151,1.24092,-0.36324,1.2929910069,16.1,-3.73,16.5264303466,33.1,16.59092,-11.47324,20.1716103111,1.24092,-0.36324,1.2929910069,15.35,-11.11,18.9487361056,0.0
2020-07-13 01:00:00,16.596,-3.6365600000000002,16.9897552847,1.296,-0.37656,1.349597508,15.3,-3.26,15.6434523044,32.99,15.866,-10.96656,19.2871821227,1.296,-0.37656,1.349597508,14.57,-10.59,18.0120237619,0.0
2020-07-13 01:30:00,15.84292,-3.68536,16.2659150513,1.13292,-0.31536000000000003,1.175993051,14.71,-3.37,15.0910900865,32.92,15.13292,-11.00536,18.7115797424,1.13292,-0.31536000000000003,1.175993051,14.0,-10.69,17.6146558297,0.0
2020-07-13 02:00:00,15.42548,-3.70532,15.8642626533,1.36548,-0.35532,1.4109528457,14.06,-3.35,14.4535843305,32.88,14.73548,-10.98532,18.3796525085,1.36548,-0.35532,1.4109528457,13.37,-10.63,17.0808020889,0.0
2020-07-13 02:30:00,15.08572,-3.6972,15.532167774,1.2157200000000001,-0.2772,1.2469221942,13.87,-3.42,14.2854226399,32.98,14.38572,-11.0372,18.1319806904,1.2157200000000001,-0.2772,1.2469221942,13.17,-10.76,17.0066604599,0.0
2020-07-13 03:00:00,14.63792,-3.66452,15.0896457466,1.2679200000000002,-0.34452000000000005,1.3138931299,13.37,-3.32,13.7760407955,32.93,13.96792,-10.96452,17.7573502516,1.2679200000000002,-0.34452000000000005,1.3138931299,12.7,-10.62,16.5551925389,0.0
2020-07-13 03:30:00,14.49372,-3.81528,14.9874707979,1.32372,-0.30528000000000005,1.3584662369,13.17,-3.51,13.629710195,32.85,13.82372,-11.07528,17.71318892,1.32372,-0.30528000000000005,1.3584662369,12.5,-10.77,16.4997848471,0.0
2020-07-13 04:00:00,14.428560000000001,-3.6552,14.8843485149,1.34856,-0.38520000000000004,1.4024953168,13.08,-3.27,13.4825553958,32.82,13.75856,-10.9152,17.5624475605,1.34856,-0.38520000000000004,1.4024953168,12.41,-10.53,16.2754109011,0.0
2020-07-13 04:30:00,14.92796,-3.50892,15.3348136385,0.7779600000000001,-0.17892000000000002,0.7982694583000001,14.15,-3.33,14.5365539245,32.89,14.23796,-10.79892,17.8699798021,0.7779600000000001,-0.17892000000000002,0.7982694583000001,13.46,-10.62,17.1451450854,0.0
2020-07-13 05:00:00,14.90052,-3.32764,15.26756969,1.64052,-0.28764,1.6655457484,13.26,-3.04,13.6040141135,32.86,14.22052,-10.62764,17.7530256869,1.64052,-0.28764,1.6655457484,12.58,-10.34,16.2841026772,0.0
2020-07-13 05:30:00,14.84264,-3.10436,15.1638060255,2.67264,-0.59436,2.7379314051,12.17,-2.51,12.4261417986,32.9,14.20264,-10.43436,17.6235879315,2.67264,-0.59436,2.7379314051,11.53,-9.84,15.1580506662,0.0
2020-07-13 06:00:00,15.55156,-3.11792,15.8610353874,2.67156,-0.63792,2.7466661173,12.88,-2.48,13.1165849214,32.84,14.88156,-10.39792,18.154271353,2.67156,-0.63792,2.7466661173,12.21,-9.76,15.6314330757,0.0
2020-07-13 06:30:00,17.51756,-2.51776,17.6975711263,2.5275600000000003,-0.6177600000000001,2.6019582954000002,14.99,-1.9,15.1099338185,32.68,16.80756,-9.72776,19.4196649758,2.5275600000000003,-0.6177600000000001,2.6019582954000002,14.28,-9.11,16.9384326311,0.0
2020-07-13 07:00:00,19.533,-1.89436,19.6246449346,1.953,-0.50436,2.017074121,17.58,-1.3900000000000001,17.6348660329,32.71,18.753,-9.15436,20.8680932528,1.953,-0.50436,2.017074121,16.8,-8.65,18.8960974807,0.0
2020-07-13 07:30:00,22.2922,-3.15868,22.5148715338,1.5822,-0.41868000000000005,1.6366581141,20.71,-2.74,20.8904691187,32.53,21.4322,-10.30868,23.782516271,1.5822,-0.41868000000000005,1.6366581141,19.85,-9.89,22.1773442955,0.0
2020-07-13 08:00:00,23.4746,-4.4768,23.8976689951,1.8846,-0.4068,1.9280050311,21.59,-4.07,21.9702753738,32.95,23.1346,-4.5168,23.5714063942,1.8846,-0.4068,1.9280050311,21.25,-4.11,21.6438120487,0.0
2020-07-13 08:30:00,25.37472,-4.16344,25.7140165612,2.4847200000000003,-0.52344,2.5392563699,22.89,-3.64,23.1776120427,33.06,25.10472,-3.05344,25.2897303685,2.4847200000000003,-0.52344,2.5392563699,22.62,-2.5300000000000002,22.7610478669,0.0
2020-07-13 09:00:00,26.85844,-3.77216,27.1220388301,2.45844,-0.5421600000000001,2.5175116086,24.4,-3.23,24.6128604595,33.18,26.58844,-2.6521600000000003,26.7203872408,2.45844,-0.5421600000000001,2.5175116086,24.13,-2.11,24.222076707,0.0
2020-07-13 09:30:00,27.36364,-3.56916,27.5954289178,3.38364,-0.6591600000000001,3.447246953,23.98,-2.91,24.1559205993,33.18,27.10364,-2.44916,27.2140714696,3.38364,-0.6591600000000001,3.447246953,23.72,-1.79,23.787444167,0.0
2020-07-13 10:00:00,27.66896,-3.29856,27.8648855292,4.27896,-0.8085600000000001,4.3546834506,23.39,-2.49,23.5221640161,33.03,27.39896,-2.19856,27.4870273976,4.27896,-0.8085600000000001,4.3546834506,23.12,-1.3900000000000001,23.1617464799,0.0
2020-07-13 10:30:00,27.63976,-3.0728,27.8100419399,4.28976,-0.8028000000000001,4.3642328876,23.35,-2.27,23.4600809888,32.9,27.38976,-1.9727999999999999,27.460715444,4.28976,-0.8028000000000001,4.3642328876,23.1,-1.17,23.1296108917,0.0
2020-07-13 11:00:00,26.99284,-2.6479600000000003,27.1224096169,5.98284,-1.04796,6.0739274467,21.01,-1.6,21.0708352943,33.2,26.73284,-1.49796,26.7747757904,5.98284,-1.04796,6.0739274467,20.75,-0.45,20.7548789445,0.0
2020-07-13 11:30:00,27.97524,-2.6258,28.098200631,4.75524,-0.8658,4.8334167105,23.22,-1.76,23.2866055921,33.13,27.72524,-1.5158,27.7666451466,4.75524,-0.8658,4.8334167105,22.97,-0.65,22.979194938,0.0
2020-07-13 12:00:00,29.3716,-2.7214400000000003,29.4974087376,4.3416,-0.81144,4.4167777206,25.03,-1.9100000000000001,25.1027687716,33.16,29.1016,-1.61144,29.1461809065,4.3416,-0.81144,4.4167777206,24.76,-0.8,24.7729206998,0.0
2020-07-13 12:30:00,30.66148,-2.70432,30.7805084827,3.83148,-0.7243200000000001,3.8993433361000003,26.83,-1.98,26.9029608036,33.1,30.38148,-1.6143200000000002,30.4243382188,3.83148,-0.7243200000000001,3.8993433361000003,26.55,-0.89,26.5649129492,0.0
2020-07-13 13:00:00,30.91256,-2.71436,31.0315019933,4.19256,-0.86436,4.2807332974,26.72,-1.85,26.7839672192,33.1,30.63256,-1.60436,30.674544873,4.19256,-0.86436,4.2807332974,26.44,-0.74,26.4503534948,0.0
2020-07-13 13:30:00,29.40168,-2.75368,29.5303494792,5.16168,-1.09368,5.2762748568,24.24,-1.6600000000000001,24.2967734483,33.1,29.13168,-1.65368,29.1785783952,5.16168,-1.09368,5.2762748568,23.97,-0.56,23.9765406179,0.0
2020-07-13 14:00:00,29.58268,-2.8331600000000003,29.7180374784,4.52268,-0.8931600000000001,4.6100291938,25.06,-1.94,25.1349796101,33.18,29.30268,-1.71316,29.3527166097,4.52268,-0.8931600000000001,4.6100291938,24.78,-0.8200000000000001,24.7935636809,0.0
2020-07-13 14:30:00,28.61868,-2.71012,28.7467145141,6.44868,-1.32012,6.5824152525,22.17,-1.3900000000000001,22.2135319119,33.09,28.35868,-1.52012,28.3993925315,6.44868,-1.32012,6.5824152525,21.91,-0.2,21.9109128062,0.0
2020-07-13 15:00:00,28.30352,-3.0154,28.4636940953,6.02352,-1.1754,6.1371294878,22.28,-1.8399999999999999,22.3558493464,33.17,28.05352,-1.8654000000000002,28.1154708577,6.02352,-1.1754,6.1371294878,22.03,-0.6900000000000001,22.0408030707,0.0
2020-07-13 15:30:00,28.08152,-3.2535600000000002,28.2693724406,5.59152,-0.9435600000000001,5.6705732853,22.49,-2.31,22.6083214768,33.14,27.82152,-2.13356,27.9032086575,5.59152,-0.9435600000000001,5.6705732853,22.23,-1.19,22.2618283167,0.0
2020-07-13 16:00:00,27.94796,-3.43408,28.1581493285,5.09796,-0.8740800000000001,5.1723507236,22.85,-2.56,22.9929576175,33.26,27.68796,-2.30408,27.7836627104,5.09796,-0.8740800000000001,5.1723507236,22.59,-1.43,22.6352159256,0.0
2020-07-13 16:30:00,27.87432,-3.54404,28.0987176751,5.40432,-0.9140400000000001,5.4810714084,22.47,-2.63,22.6233905505,33.4,27.57432,-3.09404,27.7473639646,5.40432,-0.9140400000000001,5.4810714084,22.17,-2.18,22.2769230371,0.0
2020-07-13 17:00:00,28.844,-1.35708,28.875906949,9.774000000000001,-1.11708,9.8376289687,19.07,-0.24,19.0715101657,32.76,28.024,-8.66708,29.3336470921,9.774000000000001,-1.11708,9.8376289687,18.25,-7.55,19.750063291,0.0
2020-07-13 17:30:00,29.14336,-1.1928,29.1677596659,10.86336,-1.4328,10.9574406834,18.28,0.24,18.2815754245,32.62,28.33336,-8.4328,29.5616542962,10.86336,-1.4328,10.9574406834,17.47,-7.0,18.8202258222,0.0
2020-07-13 18:00:00,29.7498,-1.16356,29.7725456069,10.0098,-1.30356,10.0943233906,19.74,0.14,19.7404964477,32.66,28.9198,-8.44356,30.1272059361,10.0098,-1.30356,10.0943233906,18.91,-7.14,20.2130576608,0.0
2020-07-13 18:30:00,29.72416,-1.26284,29.7509739768,10.60416,-1.48284,10.7073350452,19.12,0.22,19.1212656485,32.63,28.89416,-8.51284,30.1221003081,10.60416,-1.48284,10.7073350452,18.29,-7.03,19.5945145385,0.0
2020-07-13 19:00:00,30.21156,-2.14672,30.2877329028,10.32156,-1.47672,10.4266630708,19.89,-0.67,19.9012813658,32.33,29.37156,-9.26672,30.7987116028,10.32156,-1.47672,10.4266630708,19.05,-7.79,20.5812195946,0.0
2020-07-13 19:30:00,28.74212,-2.97208,28.8953754366,9.76212,-1.3420800000000002,9.8539416286,18.98,-1.63,19.0498635166,32.45,27.93212,-10.12208,29.7095915694,9.76212,-1.3420800000000002,9.8539416286,18.17,-8.78,20.180121407,0.0
2020-07-13 20:00:00,27.84628,-3.27012,28.0376353256,8.75628,-1.14012,8.8301932625,19.09,-2.13,19.2084616771,32.48,27.01628,-10.41012,28.9525470978,8.75628,-1.14012,8.8301932625,18.26,-9.27,20.4782933859,0.0
2020-07-13 20:30:00,28.10864,-3.85944,28.3723618996,6.66864,-0.7394400000000001,6.7095104861,21.44,-3.12,21.6658256247,32.52,27.22864,-11.00944,29.3701652253,6.66864,-0.7394400000000001,6.7095104861,20.56,-10.27,22.9823084132,0.0
2020-07-13 21:00:00,27.44808,-4.08096,27.7497987418,5.33808,-0.48096000000000005,5.3597034067,22.11,-3.6,22.4011629162,32.55,26.54808,-11.21096,28.8181570509,5.33808,-0.48096000000000005,5.3597034067,21.21,-10.73,23.7696655425,0.0
2020-07-13 21:30:00,26.8924,-4.25872,27.2275205224,4.4424,-0.28872000000000003,4.4517723435,22.45,-3.9699999999999998,22.7983201136,32.57,25.9824,-11.40872,28.3768215591,4.4424,-0.28872000000000003,4.4517723435,21.54,-11.12,24.2409983293,0.0
2020-07-13 22:00:00,26.1646,-4.53036,26.5539159991,3.9546,-0.09036000000000001,3.9556321985,22.21,-4.44,22.649452532,32.55,25.2646,-11.66036,27.8255998765,3.9546,-0.09036000000000001,3.9556321985,21.31,-11.57,24.2483195294,0.0
2020-07-13 22:30:00,25.10576,-5.08096,25.6147484801,3.96576,-0.03096,3.9658808478000003,21.14,-5.05,21.7348130887,32.49,24.23576,-12.16096,27.1156967622,3.96576,-0.03096,3.9658808478000003,20.27,-12.13,23.6222310547,0.0
2020-07-13 23:00:00,24.2124,-5.37716,24.8023015752,3.8124000000000002,0.31284,3.8252140627,20.4,-5.69,21.1786708743,32.39,23.3624,-12.38716,26.4432121087,3.8124000000000002,0.31284,3.8252140627,19.55,-12.7,23.3129255993,0.0
2020-07-13 23:30:00,22.4014,-5.53244,23.0744580503,3.6414,0.54756,3.6823383758,18.76,-6.08,19.7206490765,32.44,21.5914,-12.56244,24.9800611031,3.6414,0.54756,3.6823383758,17.95,-13.11,22.2277889139,0.0
2020-07-14 00:00:00,20.03832,-5.89368,20.8870709379,0.32832,0.43632000000000004,0.5460486835,19.71,-6.33,20.7015216832,32.37,19.19832,-12.89368,23.1262291514,0.32832,0.43632000000000004,0.5460486835,18.87,-13.33,23.1033720483,0.0
2020-07-14 00:30:00,18.72728,-6.09696,19.6947692914,0.10728000000000001,0.47304,0.4850524095,18.62,-6.57,19.745108255,32.55,17.91728,-13.16696,22.2350569651,0.10728000000000001,0.47304,0.4850524095,17.81,-13.64,22.433138434,0.0
2020-07-14 01:00:00,18.01944,-6.24784,19.0718568204,0.10944000000000001,0.5421600000000001,0.5530954522,17.91,-6.79,19.1539082174,32.59,17.22944,-13.31784,21.7765576935,0.10944000000000001,0.5421600000000001,0.5530954522,17.12,-13.86,22.0271196483,0.0
2020-07-14 01:30:00,17.3806,-6.3596,18.5075597668,0.1206,0.5004000000000001,0.5147276173,17.26,-6.86,18.5732926537,32.69,16.6006,-13.4796,21.3840954104,0.1206,0.5004000000000001,0.5147276173,16.48,-13.98,21.6108954002,0.0
2020-07-14 02:00:00,17.17208,-6.45524,18.3453115259,0.08208,0.64476,0.6499635251,17.09,-7.1,18.506163838,32.64,16.39208,-13.55524,21.2707502967,0.08208,0.64476,0.6499635251,16.31,-14.2,21.6253578005,0.0
2020-07-14 02:30:00,16.70632,-6.61524,17.9683757808,0.07632000000000001,0.7347600000000001,0.7387130701,16.63,-7.35,18.1818425909,32.64,15.93632,-13.71524,21.0255583374,0.07632000000000001,0.7347600000000001,0.7387130701,15.86,-14.45,21.4555843547,0.0
2020-07-14 03:00:00,16.40604,-6.51152,17.6510068039,0.08604,0.7084800000000001,0.7136853592,16.32,-7.22,17.8457501944,32.66,15.64604,-13.60152,20.7316162899,0.08604,0.7084800000000001,0.7136853592,15.56,-14.31,21.1397658454,0.0
2020-07-14 03:30:00,16.23216,-6.46784,17.4732931221,0.09216,0.5421600000000001,0.5499372066,16.14,-7.01,17.5965820545,32.66,15.49216,-13.56784,20.5935257722,0.09216,0.5421600000000001,0.5499372066,15.4,-14.11,20.8866488456,0.0
2020-07-14 04:00:00,16.22476,-6.37712,17.4330288978,0.10476,0.54288,0.5528954259000001,16.12,-6.92,17.5425425751,32.66,15.46476,-13.47712,20.5132046583,0.10476,0.54288,0.5528954259000001,15.36,-14.02,20.7963939182,0.0
2020-07-14 04:30:00,16.32308,-6.49792,17.568890261299998,0.07308,0.6220800000000001,0.6263578951000001,16.25,-7.12,17.7413894608,32.7,15.58308,-13.61792,20.6949299929,0.07308,0.6220800000000001,0.6263578951000001,15.51,-14.24,21.0555859572,0.0
2020-07-14 05:00:00,16.56764,-6.27004,17.7144036527,0.10764000000000001,0.66996,0.6785519665,16.46,-6.94,17.863235989,32.66,15.80764,-13.39004,20.7165309251,0.10764000000000001,0.66996,0.6785519665,15.7,-14.06,21.0754264488,0.0
2020-07-14 05:30:00,16.81132,-6.09596,17.882427365,0.12132000000000001,0.73404,0.7439981613000001,16.69,-6.83,18.033441158,32.71,16.03132,-13.23596,20.789272668,0.12132000000000001,0.73404,0.7439981613000001,15.91,-13.97,21.1728363712,0.0
2020-07-14 06:00:00,17.44452,-6.10468,18.4818396252,0.16452000000000003,0.7153200000000001,0.7339955945000001,17.28,-6.82,18.5771580173,32.57,16.66452,-13.17468,21.2433147115,0.16452000000000003,0.7153200000000001,0.7339955945000001,16.5,-13.89,21.5680805822,0.0
2020-07-14 06:30:00,19.01132,-5.29044,19.7337032393,0.30132000000000003,0.7095600000000001,0.7708885367,18.71,-6.0,19.6485139387,32.55,18.20132,-12.37044,22.0071769097,0.30132000000000003,0.7095600000000001,0.7708885367,17.9,-13.08,22.1697180857,0.0
2020-07-14 07:00:00,20.15556,-4.71232,20.6990956009,0.7455600000000001,0.6976800000000001,1.0210862334,19.41,-5.41,20.1498436719,32.46,19.32556,-11.87232,22.6810328578,0.7455600000000001,0.6976800000000001,1.0210862334,18.58,-12.57,22.4325945891,0.0
2020-07-14 07:30:00,23.88164,-4.2488,24.2566492024,4.21164,0.6912,4.2679818333,19.67,-4.94,20.2808407124,33.07,23.39164,-6.6388,24.3154783488,4.21164,0.6912,4.2679818333,19.18,-7.33,20.5329320848,0.0
2020-07-14 08:00:00,25.6498,-0.24192000000000002,25.6509408273,4.3398,0.6580800000000001,4.3894115011,21.31,-0.9,21.3289966946,33.02,24.7698,-7.6519200000000005,25.9247926072,4.3398,0.6580800000000001,4.3894115011,20.43,-8.31,22.0554075002,0.0
2020-07-14 08:30:00,27.1196,0.52136,27.1246109725,4.6296,0.62136,4.6711116888,22.49,-0.1,22.4902223199,32.87,26.2196,-6.89864,27.1119652185,4.6296,0.62136,4.6711116888,21.59,-7.52,22.8621630648,0.0
2020-07-14 09:00:00,28.14284,0.23512000000000002,28.1438221406,5.08284,0.19512000000000002,5.0865837534,23.06,0.04,23.0600346921,32.63,27.23284,-7.03488,28.1268041391,5.08284,0.19512000000000002,5.0865837534,22.15,-7.23,23.3001158795,0.0
2020-07-14 09:30:00,28.51268,0.39088,28.5153591588,5.60268,0.020880000000000003,5.6027189075,22.91,0.37,22.9129875835,32.67,27.61268,-6.90912,28.4639427339,5.60268,0.020880000000000003,5.6027189075,22.01,-6.93,23.075203141,0.0
2020-07-14 10:00:00,28.7474,0.58192,28.7532891622,6.0174,-0.38808000000000004,6.0299012302,22.73,0.97,22.7506879017,32.42,27.8474,-6.60808,28.6206989441,6.0174,-0.38808000000000004,6.0299012302,21.83,-6.22,22.6988391774,0.0
2020-07-14 10:30:00,28.55148,-1.13568,28.5740578017,6.3514800000000005,-0.35568000000000005,6.3614311639,22.2,-0.78,22.2136984764,32.58,27.68148,-8.34568,28.9121896378,6.3514800000000005,-0.35568000000000005,6.3614311639,21.33,-7.99,22.7773791293,0.0
2020-07-14 11:00:00,28.2538,-1.11184,28.2756680315,6.6438,-0.14184000000000002,6.6453139148,21.61,-0.97,21.6317590593,32.53,27.3938,-8.30184,28.6241301322,6.6438,-0.14184000000000002,6.6453139148,20.75,-8.16,22.2968181587,0.0
2020-07-14 11:30:00,28.20028,-1.13696,28.2231902895,6.74028,-0.15696000000000002,6.7421073056,21.46,-0.98,21.4823648605,32.78,27.32028,-8.42696,28.5904066799,6.74028,-0.15696000000000002,6.7421073056,20.58,-8.27,22.1794792545,0.0
2020-07-14 12:00:00,28.77308,-1.0066,28.790682108,7.00308,-0.3366,7.0111645999,21.77,-0.67,21.7803076195,32.67,27.90308,-8.2666,29.1018650441,7.00308,-0.3366,7.0111645999,20.9,-7.93,22.3538564905,0.0
2020-07-14 12:30:00,29.07328,-1.29892,29.1022817512,3.65328,-0.44892000000000004,3.6807586072,25.42,-0.85,25.4342072807,32.75,28.10328,-8.59892,29.3893819589,3.65328,-0.44892000000000004,3.6807586072,24.45,-8.15,25.7725629304,0.0
2020-07-14 13:00:00,28.3752,-1.3956,28.409499721,4.5252,-0.7056,4.5798806098,23.85,-0.6900000000000001,23.8599790444,32.77,27.435200000000002,-8.6956,28.7802650856,4.5252,-0.7056,4.5798806098,22.91,-7.99,24.2633097495,0.0
2020-07-14 13:30:00,27.43572,-1.5668000000000002,27.4804220157,4.99572,-0.7668,5.0542260098,22.44,-0.8,22.4542557214,32.77,26.53572,-8.8668,27.9779301979,4.99572,-0.7668,5.0542260098,21.54,-8.1,23.012640005,0.0
2020-07-14 14:00:00,25.9594,-1.52988,26.0044415663,5.4594000000000005,-0.8398800000000001,5.5236262341,20.5,-0.6900000000000001,20.5116089081,32.82,25.1094,-8.83988,26.6200196614,5.4594000000000005,-0.8398800000000001,5.5236262341,19.65,-8.0,21.2160905918,0.0
2020-07-14 14:30:00,27.11468,-1.5762,27.1604543029,4.86468,-0.8262,4.9343406796,22.25,-0.75,22.2626368609,32.81,26.21468,-8.8862,27.6798482283,4.86468,-0.8262,4.9343406796,21.35,-8.06,22.8207383754,0.0
2020-07-14 15:00:00,27.55664,-1.70768,27.6095016085,5.15664,-0.6976800000000001,5.2036231101,22.4,-1.01,22.4227585279,32.84,26.64664,-9.02768,28.134363854,5.15664,-0.6976800000000001,5.2036231101,21.49,-8.33,23.0479717112,0.0
2020-07-14 15:30:00,26.83024,-1.91924,26.8987966392,7.05024,-0.6692400000000001,7.08193238,19.78,-1.25,19.8194576111,32.78,26.00024,-9.21924,27.5863528984,7.05024,-0.6692400000000001,7.08193238,18.95,-8.55,20.7895406395,0.0
2020-07-14 16:00:00,27.1384,-2.12652,27.2215877911,7.1784,-0.68652,7.2111536019,19.96,-1.44,20.0118764737,32.87,26.2984,-9.43652,27.9401816793,7.1784,-0.68652,7.2111536019,19.12,-8.75,21.027051624,0.0
2020-07-14 16:30:00,27.04204,-2.59256,27.1660320017,7.14204,-0.6825600000000001,7.1745817659,19.9,-1.9100000000000001,19.9914506727,32.87,26.18204,-9.88256,27.9850712115,7.14204,-0.6825600000000001,7.1745817659,19.04,-9.2,21.1461958754,0.0
2020-07-14 17:00:00,27.74964,-2.8728,27.8979479527,6.38964,-0.5328,6.4118152788,21.36,-2.34,21.4877918828,32.82,26.86964,-10.1228,28.7132135709,6.38964,-0.5328,6.4118152788,20.48,-9.59,22.6141216942,0.0
2020-07-14 17:30:00,27.93292,-2.7258,28.0656018173,6.17292,-0.5058,6.193607589,21.76,-2.22,21.8729513326,32.85,27.02292,-10.0258,28.8228185812,6.17292,-0.5058,6.193607589,20.85,-9.52,22.9205780904,0.0
2020-07-14 18:00:00,28.1044,-3.06408,28.2709371194,4.4244,-0.5140800000000001,4.454165871,23.68,-2.55,23.8169036611,32.76,27.1544,-10.31408,29.0472319784,4.4244,-0.5140800000000001,4.454165871,22.73,-9.8,24.7526342033,0.0
2020-07-14 18:30:00,28.16204,-3.33568,28.3589008606,2.46204,-0.44568,2.5020534814,25.7,-2.89,25.8619817493,32.58,27.16204,-10.51568,29.1265504793,2.46204,-0.44568,2.5020534814,24.7,-10.07,26.6738617377,0.0
2020-07-14 19:00:00,28.92488,-3.56264,29.143457015,1.96488,-0.06264,1.9658782221000002,26.96,-3.5,27.1862391662,32.6,27.88488,-10.73264,29.8790243145,1.96488,-0.06264,1.9658782221000002,25.92,-10.67,28.0302568665,0.0
2020-07-14 19:30:00,29.15664,-3.45956,29.3611684284,4.16664,0.10044,4.1678504152,24.99,-3.56,25.242299816,32.5,28.17664,-10.58956,30.1008608296,4.16664,0.10044,4.1678504152,24.01,-10.69,26.2822411525,0.0
2020-07-14 20:00:00,27.56296,-3.66668,27.8057782877,3.97296,0.28332,3.9830492570000002,23.59,-3.95,23.9184154994,32.59,26.61296,-10.81668,28.7271684331,3.97296,0.28332,3.9830492570000002,22.64,-11.1,25.214670333,0.0
2020-07-14 20:30:00,26.78688,-4.17924,27.110938514,4.10688,0.14076000000000002,4.1092915097,22.68,-4.32,23.0877629925,32.47,25.866880000000002,-11.25924,28.2110965103,4.10688,0.14076000000000002,4.1092915097,21.76,-11.4,24.5653740049,0.0
2020-07-14 21:00:00,26.39136,-4.49108,26.7707617041,4.13136,0.26892000000000005,4.1401030683,22.26,-4.76,22.7632422998,32.5,25.48136,-11.56108,27.9813916419,4.13136,0.26892000000000005,4.1401030683,21.35,-11.83,24.408428872,0.0
2020-07-14 21:30:00,24.52144,-4.7588,24.9789350676,1.80144,-0.2988,1.82605244,22.72,-4.46,23.153617428,32.44,23.59144,-11.8288,26.3908421751,1.80144,-0.2988,1.82605244,21.79,-11.53,24.6524846618,0.0
2020-07-14 22:00:00,24.34984,-4.93288,24.8444765113,4.65984,-0.36288000000000004,4.673948087,19.69,-4.57,20.2133866534,32.49,23.50984,-12.00288,26.396622987,4.65984,-0.36288000000000004,4.673948087,18.85,-11.64,22.1542794963,0.0
2020-07-14 22:30:00,22.24476,-5.36296,22.8821040864,0.9147600000000001,-0.10296000000000001,0.9205360499,21.33,-5.26,21.9689895079,32.55,21.35476,-12.46296,24.7255161042,0.9147600000000001,-0.10296000000000001,0.9205360499,20.44,-12.36,23.8864647866,0.0
2020-07-14 23:00:00,21.11244,-5.84556,21.906749975,0.6224400000000001,-0.11556000000000001,0.6330763518,20.49,-5.73,21.2761133669,32.67,20.23244,-12.96556,24.0303427871,0.6224400000000001,-0.11556000000000001,0.6330763518,19.61,-12.85,23.4451402214,0.0
2020-07-14 23:30:00,19.64632,-5.9942,20.5404070841,0.6163200000000001,-0.1242,0.628709776,19.03,-5.87,19.9147633679,32.61,18.81632,-13.1042,22.929761359,0.6163200000000001,-0.1242,0.628709776,18.2,-12.98,22.3544268547,0.0
2020-07-15 00:00:00,18.07632,-6.33876,19.155501118,0.9763200000000001,-0.24876,1.007512918,17.1,-6.09,18.1520825252,32.72,17.28632,-13.47876,21.9201694857,0.9763200000000001,-0.24876,1.007512918,16.31,-13.23,21.0011666343,0.0
2020-07-15 00:30:00,17.79144,-6.0868,18.8038419349,1.35144,-0.3168,1.3880750389,16.44,-5.77,17.4231598741,32.82,17.03144,-13.2568,21.582694334,1.35144,-0.3168,1.3880750389,15.68,-12.94,20.3299286767,0.0
2020-07-15 01:00:00,17.3056,-5.72136,18.2268415149,1.4256,-0.35136,1.4682606068,15.88,-5.37,16.7633916616,32.97,16.5556,-12.98136,21.0381462779,1.4256,-0.35136,1.4682606068,15.13,-12.63,19.7087239567,0.0
2020-07-15 01:30:00,16.66936,-5.89536,17.6811434115,1.53936,-0.40536000000000005,1.5918372841,15.13,-5.49,16.0952477458,32.51,15.94936,-12.93536,20.5354723038,1.53936,-0.40536000000000005,1.5918372841,14.41,-12.53,19.0957848752,0.0
2020-07-15 02:00:00,16.51624,-5.29648,17.3447076691,0.78624,-0.27648,0.8334353772,15.73,-5.02,16.5116110662,32.66,15.78624,-12.42648,20.0903653159,0.78624,-0.27648,0.8334353772,15.0,-12.15,19.3034323373,0.0
2020-07-15 02:30:00,16.312640000000002,-5.33012,17.161363669099998,0.7826400000000001,-0.24012000000000003,0.8186470448000001,15.53,-5.09,16.3428577672,32.77,15.57264,-12.50012,19.9689788568,0.7826400000000001,-0.24012000000000003,0.8186470448000001,14.79,-12.26,19.2107183624,0.0
2020-07-15 03:00:00,16.02752,-5.32808,16.8899329139,0.67752,-0.20808000000000001,0.7087528743,15.35,-5.12,16.1813750961,32.77,15.30752,-12.49808,19.7616338453,0.67752,-0.20808000000000001,0.7087528743,14.63,-12.29,19.1070929238,0.0
2020-07-15 03:30:00,15.96464,-5.28676,16.8172400122,0.58464,-0.08676,0.5910424919,15.38,-5.2,16.2352825661,32.78,15.22464,-12.46676,19.6776464047,0.58464,-0.08676,0.5910424919,14.64,-12.38,19.1727410664,0.0
2020-07-15 04:00:00,15.69632,-5.23656,16.5467828346,0.7063200000000001,-0.10656,0.7143129398,14.99,-5.13,15.8435160239,32.78,14.98632,-12.41656,19.4617766243,0.7063200000000001,-0.10656,0.7143129398,14.28,-12.31,18.8535010011,0.0
2020-07-15 04:30:00,15.98324,-5.13852,16.7889353054,0.45324000000000003,0.051480000000000005,0.4561542371,15.53,-5.19,16.3742786101,32.78,15.24324,-12.31852,19.5985280235,0.45324000000000003,0.051480000000000005,0.4561542371,14.79,-12.37,19.2811047401,0.0
2020-07-15 05:00:00,16.1322,-5.08912,16.915880681,0.4122,0.020880000000000003,0.4127284996,15.72,-5.11,16.5296854175,32.78,15.3922,-12.27912,19.6900129206,0.4122,0.020880000000000003,0.4127284996,14.98,-12.3,19.3827345852,0.0
2020-07-15 05:30:00,16.66288,-5.0058,17.3985517654,0.36288000000000004,0.1242,0.38354600040000003,16.3,-5.13,17.0882093854,32.78,15.91288,-12.1758,20.0367126928,0.36288000000000004,0.1242,0.38354600040000003,15.55,-12.3,19.8265604682,0.0
2020-07-15 06:00:00,17.28244,-4.87136,17.9558592277,0.26244,0.18864,0.3232024183,17.02,-5.06,17.7562383404,32.85,16.51244,-12.09136,20.4661100701,0.26244,0.18864,0.3232024183,16.25,-12.28,20.3681344261,0.0
2020-07-15 06:30:00,19.62228,-4.1652000000000005,20.0594806373,0.24228000000000002,0.24480000000000002,0.3444221805,19.38,-4.41,19.8754245238,32.92,18.79228,-11.4552,22.0084391686,0.24228000000000002,0.24480000000000002,0.3444221805,18.55,-11.7,21.9315412135,0.0
2020-07-15 07:00:00,20.96056,-3.77548,21.2978713665,0.25056,0.16452000000000003,0.2997451317,20.71,-3.94,21.0814539347,32.85,20.09056,-11.03548,22.921876449,0.25056,0.16452000000000003,0.2997451317,19.84,-11.2,22.7830112145,0.0
2020-07-15 07:30:00,22.84952,-3.18904,23.0709891498,0.29952,0.21096,0.3663554995,22.55,-3.4,22.804878864,32.61,21.92952,-10.37904,24.2616635611,0.29952,0.21096,0.3663554995,21.63,-10.59,24.0832929642,0.0
2020-07-15 08:00:00,24.976,-2.49016,25.0998301354,0.5760000000000001,0.33984000000000003,0.6687804016000001,24.4,-2.83,24.5635685518,32.49,24.016,-9.64016,25.8785807344,0.5760000000000001,0.33984000000000003,0.6687804016000001,23.44,-9.98,25.4761457053,0.0
2020-07-15 08:30:00,26.67608,-1.63908,26.7263882224,3.91608,0.25092000000000003,3.924110525,22.76,-1.8900000000000001,22.8383383809,32.41,25.75608,-8.75908,27.2047264168,3.91608,0.25092000000000003,3.924110525,21.84,-9.01,23.6255306819,0.0
2020-07-15 09:00:00,26.77492,-2.3682,26.8794477668,4.08492,0.0918,4.0859513759,22.69,-2.46,22.8229643123,32.65,26.26492,-4.5282,26.6524036035,4.08492,0.0918,4.0859513759,22.18,-4.62,22.6560543785,0.0
2020-07-15 09:30:00,27.39716,-2.89936,27.5501481752,4.45716,-0.09936,4.45826734,22.94,-2.8,23.1102488087,32.81,27.12716,-1.80936,27.1874344739,4.45716,-0.09936,4.45826734,22.67,-1.71,22.7344012457,0.0
2020-07-15 10:00:00,27.07692,-2.77456,27.2187027589,5.05692,-0.30456,5.0660829721,22.02,-2.47,22.1580978425,32.81,26.80692,-1.69456,26.8604261597,5.05692,-0.30456,5.0660829721,21.75,-1.3900000000000001,21.7943708329,0.0
2020-07-15 10:30:00,27.1158,-2.7646800000000002,27.256376596,5.1858,-0.36468,5.1986068463,21.93,-2.4,22.0609360635,32.81,26.8458,-1.6846800000000002,26.8986082231,5.1858,-0.36468,5.1986068463,21.66,-1.32,21.700184331,0.0
2020-07-15 11:00:00,27.40496,-2.55436,27.5237458863,5.39496,-0.32436000000000004,5.404701917,22.01,-2.23,22.1226806694,32.77,27.14496,-1.4743600000000001,27.1849699432,5.39496,-0.32436000000000004,5.404701917,21.75,-1.15,21.7803810802,0.0
2020-07-15 11:30:00,28.6346,-2.47852,28.7416662452,5.4846,-0.39852000000000004,5.4990594969,23.15,-2.08,23.2432549356,32.77,28.3646,-1.39852,28.3990561701,5.4846,-0.39852000000000004,5.4990594969,22.88,-1.0,22.9018427206,0.0
2020-07-15 12:00:00,29.27044,-2.48196,29.3754792852,5.59044,-0.38196,5.6034732832,23.68,-2.1,23.77293419,32.72,29.00044,-1.41196,29.0347920818,5.59044,-0.38196,5.6034732832,23.41,-1.03,23.4326481645,0.0
