Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-15 12:30:00,29.3968,-2.3554,29.4910115018,5.8068,-0.3654,5.8182852629,23.59,-1.99,23.6737871917,32.72,29.1268,-1.2854,29.1551493119,5.8068,-0.3654,5.8182852629,23.32,-0.92,23.3381404572,0.0
2020-07-15 13:00:00,29.81564,-2.2852,29.9030855874,5.25564,-0.2952,5.2639239023,24.56,-1.99,24.640489037400002,32.75,29.53564,-1.2152,29.5606282283,5.25564,-0.2952,5.2639239023,24.28,-0.92,24.2974237317,0.0
2020-07-15 13:30:00,29.43184,-2.65604,29.5514425074,5.27184,-0.35604,5.2838491147,24.16,-2.3,24.2692315494,32.81,29.15184,-1.5760399999999999,29.1944117507,5.27184,-0.35604,5.2838491147,23.88,-1.22,23.9111438455,0.0
2020-07-15 14:00:00,29.27644,-2.60356,29.391979582,5.89644,-0.49356000000000005,5.9170606003,23.38,-2.11,23.4750186368,32.85,29.00644,-1.52356,29.0464248497,5.89644,-0.49356000000000005,5.9170606003,23.11,-1.03,23.1329418795,0.0
2020-07-15 14:30:00,27.7358,-2.54064,27.8519200999,6.0858,-0.53064,6.1088902797,21.65,-2.01,21.7431046541,32.81,27.4758,-1.4606400000000002,27.5145971232,6.0858,-0.53064,6.1088902797,21.39,-0.93,21.4102078458,0.0
2020-07-15 15:00:00,27.04088,-2.7785200000000003,27.1832552238,3.2608800000000002,-0.57852,3.3118006831,23.78,-2.2,23.8815493635,32.81,26.77088,-1.68852,26.8240771652,3.2608800000000002,-0.57852,3.3118006831,23.51,-1.11,23.5361891563,0.0
2020-07-15 15:30:00,28.66668,-3.29704,28.8556582837,3.04668,-0.61704,3.1085362123999998,25.62,-2.68,25.7597903718,32.86,28.37668,-2.21704,28.4631557313,3.04668,-0.61704,3.1085362123999998,25.33,-1.6,25.3804826589,0.0
2020-07-15 16:00:00,29.00596,-3.66176,29.2361796721,2.50596,-0.49176000000000003,2.5537547688,26.5,-3.17,26.6889284161,32.93,28.72596,-2.58176,28.8417451382,2.50596,-0.49176000000000003,2.5537547688,26.22,-2.09,26.3031652088,0.0
2020-07-15 16:30:00,28.70844,-4.0378,28.9910047441,3.26844,-0.5778,3.3191192919,25.44,-3.46,25.6742127435,33.0,28.41844,-2.9378,28.5698862594,3.26844,-0.5778,3.3191192919,25.15,-2.36,25.2604849518,0.0
2020-07-15 17:00:00,30.16484,-3.8474,30.4092101013,6.86484,-0.6174000000000001,6.8925474961,23.3,-3.23,23.5228165831,32.95,29.89484,-2.7474,30.0208205315,6.86484,-0.6174000000000001,6.8925474961,23.03,-2.13,23.1282900362,0.0
2020-07-15 17:30:00,29.50212,-4.02324,29.7751833679,6.34212,-0.5432400000000001,6.3653433365,23.16,-3.48,23.4199914603,32.95,29.23212,-2.91324,29.3769264388,6.34212,-0.5432400000000001,6.3653433365,22.89,-2.37,23.0123662408,0.0
2020-07-15 18:00:00,29.21952,-4.13024,29.5099852844,6.95952,-0.66024,6.9907678753999996,22.26,-3.47,22.5288370761,32.95,28.94952,-3.02024,29.1066411303,6.95952,-0.66024,6.9907678753999996,21.99,-2.36,22.1162768114,0.0
2020-07-15 18:30:00,29.56188,-4.30136,29.873172697,5.68188,-0.44136000000000003,5.6989963137,23.88,-3.86,24.1899565936,32.95,29.29188,-3.20136,29.4663017663,5.68188,-0.44136000000000003,5.6989963137,23.61,-2.76,23.770774072400002,0.0
2020-07-15 19:00:00,29.36088,-4.5283999999999995,29.7080406781,5.33088,-0.4284,5.3480658312,24.03,-4.1,24.3772619463,32.95,29.08088,-3.4284,29.2822729332,5.33088,-0.4284,5.3480658312,23.75,-3.0,23.9387238591,0.0
2020-07-15 19:30:00,29.02556,-4.8272,29.4242245973,5.51556,-0.5472,5.5426374546,23.51,-4.28,23.8964118645,33.0,28.75556,-3.7172,28.9948237924,5.51556,-0.5472,5.5426374546,23.24,-3.17,23.4552019817,0.0
2020-07-15 20:00:00,28.35928,-4.89344,28.7783689106,5.21928,-0.52344,5.2454621486,23.14,-4.37,23.5490233343,33.06,28.08928,-3.77344,28.3416037011,5.21928,-0.52344,5.2454621486,22.87,-3.25,23.0997705616,0.0
2020-07-15 20:30:00,28.24568,-5.20876,28.7219362056,4.04568,0.021240000000000002,4.0457357551,24.2,-5.23,24.7586934227,33.13,27.95568,-4.07876,28.2516606131,4.04568,0.021240000000000002,4.0457357551,23.91,-4.1,24.2589797807,0.0
2020-07-15 21:00:00,27.66596,-5.58732,28.2245192608,2.41596,0.38268,2.4460798646,25.25,-5.97,25.9461634929,32.96,27.37596,-4.47732,27.7396752018,2.41596,0.38268,2.4460798646,24.96,-4.86,25.4287475114,0.0
2020-07-15 21:30:00,27.03048,-6.00092,27.6885877191,0.60048,0.19908,0.6326208002,26.43,-6.2,27.1474658117,32.91,26.73048,-4.90092,27.1760478708,0.60048,0.19908,0.6326208002,26.13,-5.1,26.6230520414,0.0
2020-07-15 22:00:00,25.90372,-6.21012,26.6377232558,0.5137200000000001,0.11988000000000001,0.5275219927,25.39,-6.33,26.1671740927,32.91,25.61372,-5.10012,26.1165441101,0.5137200000000001,0.11988000000000001,0.5275219927,25.1,-5.22,25.6370513125,0.0
2020-07-15 22:30:00,25.32172,-6.59336,26.166044788,0.44172000000000006,0.11664000000000001,0.4568604251,24.88,-6.71,25.7689444875,33.02,25.03172,-5.4733600000000004,25.623127753,0.44172000000000006,0.11664000000000001,0.4568604251,24.59,-5.59,25.217378928,0.0
2020-07-15 23:00:00,23.68256,-6.8201600000000004,24.645044747,0.32256,0.15984,0.35999135990000003,23.36,-6.98,24.3805250149,33.11,23.40256,-5.6901600000000006,24.0843877933,0.32256,0.15984,0.35999135990000003,23.08,-5.85,23.8098488025,0.0
2020-07-15 23:30:00,21.86204,-7.11892,22.9919075965,0.57204,-0.08892000000000001,0.5789097754,21.29,-7.03,22.4206378143,33.21,21.60204,-5.95892,22.4088567251,0.57204,-0.08892000000000001,0.5789097754,21.03,-5.87,21.8338681868,0.0
2020-07-16 00:00:00,20.094,-7.32644,21.3879769748,0.9540000000000001,-0.31644,1.0051120702,19.14,-7.01,20.3833191605,33.23,19.834,-6.15644,20.767506096600002,0.9540000000000001,-0.31644,1.0051120702,18.88,-5.84,19.7625909233,0.0
2020-07-16 00:30:00,18.76144,-7.23876,20.1094822711,0.9914400000000001,-0.15876,1.0040707202,17.77,-7.08,19.128494452,33.32,18.47144,-6.84876,19.7002438871,0.9914400000000001,-0.15876,1.0040707202,17.48,-6.69,18.7164766984,0.0
2020-07-16 01:00:00,17.82976,-5.00624,18.5192543207,0.8697600000000001,0.023760000000000003,0.8700844759,16.96,-5.03,17.6901808922,32.82,17.05976,-12.22624,20.9884815028,0.8697600000000001,0.023760000000000003,0.8700844759,16.19,-12.25,20.3021821487,0.0
2020-07-16 01:30:00,17.26308,-5.09452,17.9991128981,0.70308,0.01548,0.7032503941,16.56,-5.11,17.3304847018,32.84,16.50308,-12.32452,20.5972192957,0.70308,0.01548,0.7032503941,15.8,-12.34,20.0478328006,0.0
2020-07-16 02:00:00,16.78244,-5.00068,17.5116273606,0.35244000000000003,0.13932,0.378977593,16.43,-5.14,17.215240341,32.91,16.02244,-12.26068,20.1753031604,0.35244000000000003,0.13932,0.378977593,15.67,-12.4,19.9827150307,0.0
2020-07-16 02:30:00,16.15768,-5.01364,16.9176596795,0.60768,0.03636,0.6087668125,15.55,-5.05,16.349464823,33.09,15.41768,-12.34364,19.7501975948,0.60768,0.03636,0.6087668125,14.81,-12.38,19.302862482,0.0
2020-07-16 03:00:00,15.87984,-5.0582,16.6659744889,1.05984,-0.1782,1.0747167374,14.82,-4.88,15.6027818033,33.09,15.14984,-12.4082,19.5826729347,1.05984,-0.1782,1.0747167374,14.09,-12.23,18.6574649939,0.0
2020-07-16 03:30:00,15.42968,-5.04116,16.2323232794,0.9496800000000001,-0.19116000000000002,0.9687281600000001,14.48,-4.85,15.270654864800001,33.14,14.70968,-12.41116,19.2460795553,0.9496800000000001,-0.19116000000000002,0.9687281600000001,13.76,-12.22,18.4028802094,0.0
2020-07-16 04:00:00,15.57884,-5.03508,16.3723024145,0.6188400000000001,0.12492000000000002,0.6313223836,14.96,-5.16,15.8248917848,33.16,14.85884,-12.41508,19.3628339236,0.6188400000000001,0.12492000000000002,0.6313223836,14.24,-12.54,18.974435433,0.0
2020-07-16 04:30:00,15.9692,-5.1468,16.778107726400002,0.43920000000000003,0.4032,0.5962104326000001,15.53,-5.55,16.4919192334,33.16,15.2292,-12.5068,19.7065618229,0.43920000000000003,0.4032,0.5962104326000001,14.79,-12.91,19.631917889,0.0
2020-07-16 05:00:00,16.46344,-4.18156,16.9861796961,0.6134400000000001,0.11844,0.6247692912,15.85,-4.3,16.4229260487,33.21,15.71344,-11.60156,19.5322397862,0.6134400000000001,0.11844,0.6247692912,15.1,-11.72,19.1146122116,0.0
2020-07-16 05:30:00,16.75032,-3.7666,17.1685903808,0.7603200000000001,-0.0666,0.7632313295,15.99,-3.7,16.4124982864,33.07,16.00032,-11.1266,19.4887523372,0.7603200000000001,-0.0666,0.7632313295,15.24,-11.06,18.8303266036,0.0
2020-07-16 06:00:00,17.2478,-3.6676,17.6334311636,1.0278,-0.1476,1.0383441626,16.22,-3.52,16.5975540367,32.95,16.4878,-10.9776,19.807959274,1.0278,-0.1476,1.0383441626,15.46,-10.83,18.8759238185,0.0
2020-07-16 06:30:00,18.61596,-2.9674,18.8509795364,1.5159600000000002,-0.34740000000000004,1.5552560823000001,17.1,-2.62,17.2995491271,32.84,17.85596,-10.2374,20.5825087461,1.5159600000000002,-0.34740000000000004,1.5552560823000001,16.34,-9.89,19.0999397905,0.0
2020-07-16 07:00:00,19.41332,-2.2906,19.5479881774,1.63332,-0.3906,1.6793756526,17.78,-1.9,17.8812303827,32.65,18.62332,-9.5306,20.9203342273,1.63332,-0.3906,1.6793756526,16.99,-9.14,19.2924778087,0.0
2020-07-16 07:30:00,21.83372,-1.566,21.889807789,1.50372,-0.216,1.5191543168,20.33,-1.35,20.3747736184,32.56,20.98372,-8.776,22.7449924387,1.50372,-0.216,1.5191543168,19.48,-8.56,21.2777818393,0.0
2020-07-16 08:00:00,24.40972,-1.2312,24.4407504778,4.32972,-0.061200000000000004,4.3301525052,20.08,-1.17,20.1140572735,32.43,23.56972,-8.3812,25.0155194693,4.32972,-0.061200000000000004,4.3301525052,19.24,-8.32,20.9618701456,0.0
2020-07-16 08:30:00,27.21912,-2.7878,27.3615116983,8.07912,0.23220000000000002,8.0824561127,19.14,-3.02,19.3767902399,32.9,26.92912,-2.3778,27.0338942222,8.07912,0.23220000000000002,8.0824561127,18.85,-2.61,19.0298344712,0.0
2020-07-16 09:00:00,29.10736,-2.25264,29.1943966052,10.46736,1.10736,10.5257717788,18.64,-3.36,18.9404118223,32.92,28.85736,-1.13264,28.8795792826,10.46736,1.10736,10.5257717788,18.39,-2.24,18.5259196803,0.0
2020-07-16 09:30:00,29.02888,-2.92204,29.1755752611,6.24888,0.057960000000000005,6.2491487913,22.78,-2.98,22.9740897535,32.86,28.77888,-1.82204,28.8365005473,6.24888,0.057960000000000005,6.2491487913,22.53,-1.88,22.6083015727,0.0
2020-07-16 10:00:00,29.20448,-2.7264,29.331466193,6.05448,-0.3564,6.0649607608,23.15,-2.37,23.2709991191,32.82,28.91448,-1.6464,28.961315347,6.05448,-0.3564,6.0649607608,22.86,-1.29,22.8963687077,0.0
2020-07-16 10:30:00,28.756,-2.651,28.8779385864,6.066,-0.261,6.0716123888,22.69,-2.39,22.8155254158,32.79,28.486,-1.581,28.5298397647,6.066,-0.261,6.0716123888,22.42,-1.32,22.4588245463,0.0
2020-07-16 11:00:00,28.47808,-2.46036,28.5841636543,5.60808,0.08964000000000001,5.6087963606999995,22.87,-2.55,23.0117230993,32.74,28.20808,-1.38036,28.2418337049,5.60808,0.08964000000000001,5.6087963606999995,22.6,-1.47,22.6477570633,0.0
2020-07-16 11:30:00,28.49132,-2.82944,28.6314695057,5.61132,0.07056000000000001,5.6117636137,22.88,-2.9,23.0630527034,32.69,28.24132,-1.74944,28.2954536217,5.61132,0.07056000000000001,5.6117636137,22.63,-1.82,22.7030680746,0.0
2020-07-16 12:00:00,28.6982,-3.19844,28.875884431,5.5782,0.15156,5.5802585668999996,23.12,-3.35,23.3614404522,32.72,28.4382,-2.11844,28.5169950604,5.5782,0.15156,5.5802585668999996,22.86,-2.27,22.9724291271,0.0
2020-07-16 12:30:00,29.12292,-3.3554,29.3155791088,6.08292,0.08460000000000001,6.0835082713,23.04,-3.44,23.2953901019,32.79,28.86292,-2.2654,28.9516871371,6.08292,0.08460000000000001,6.0835082713,22.78,-2.35,22.9008929957,0.0
2020-07-16 13:00:00,28.54052,-3.35976,28.7375933079,5.60052,0.030240000000000003,5.6006016398,22.94,-3.39,23.1891289185,32.84,28.28052,-2.25976,28.3706596104,5.60052,0.030240000000000003,5.6006016398,22.68,-2.29,22.7953175016,0.0
2020-07-16 13:30:00,27.51952,-3.39084,27.7276356175,6.23952,-0.42084000000000005,6.2536961979,21.28,-2.9699999999999998,21.4862583993,32.84,27.26952,-2.29084,27.3655745223,6.23952,-0.42084000000000005,6.2536961979,21.03,-1.87,21.112977052,0.0
2020-07-16 14:00:00,27.06984,-3.3388400000000003,27.2749718638,6.81984,-0.5288400000000001,6.8403135433,20.25,-2.81,20.4440358051,32.77,26.81984,-2.23884,26.9131236049,6.81984,-0.5288400000000001,6.8403135433,20.0,-1.71,20.0729693867,0.0
2020-07-16 14:30:00,26.71872,-3.30168,26.9219443811,7.48872,-0.66168,7.5178951616,19.23,-2.64,19.4103709393,32.74,26.48872,-2.20168,26.5800617392,7.48872,-0.66168,7.5178951616,19.0,-1.54,19.0623083597,0.0
2020-07-16 15:00:00,25.62388,-3.71728,25.8921107068,5.48388,-0.82728,5.5459293227,20.14,-2.89,20.3462945029,32.79,25.37388,-2.61728,25.5085072251,5.48388,-0.82728,5.5459293227,19.89,-1.79,19.9703830709,0.0
2020-07-16 15:30:00,25.77024,-3.8982,26.0634079295,4.71024,-0.8082,4.7790739791,21.06,-3.09,21.2854809671,32.82,25.52024,-2.7982,25.6731878211,4.71024,-0.8082,4.7790739791,20.81,-1.99,20.9049324323,0.0
2020-07-16 16:00:00,26.35368,-4.18152,26.6833573422,4.06368,-0.7315200000000001,4.1289970517,22.29,-3.45,22.5554117675,32.77,26.09368,-3.08152,26.2750052608,4.06368,-0.7315200000000001,4.1289970517,22.03,-2.35,22.1549858948,0.0
2020-07-16 16:30:00,26.72456,-4.55012,27.1091441991,3.81456,-0.6901200000000001,3.8764846972,22.91,-3.86,23.2329012394,32.79,26.46456,-3.46012,26.6897989203,3.81456,-0.6901200000000001,3.8764846972,22.65,-2.77,22.8187510614,0.0
2020-07-16 17:00:00,27.46504,-4.71096,27.8661365518,4.95504,-0.6609600000000001,4.9989288376,22.51,-4.05,22.8714363344,32.79,27.19504,-3.60096,27.432409911,4.95504,-0.6609600000000001,4.9989288376,22.24,-2.94,22.4334839024,0.0
2020-07-16 17:30:00,28.06344,-4.77588,28.4669228124,5.65344,-0.51588,5.6769283955,22.41,-4.26,22.8113064071,32.79,27.80344,-3.6758800000000003,28.0453805395,5.65344,-0.51588,5.6769283955,22.15,-3.16,22.3742731726,0.0
2020-07-16 18:00:00,29.04956,-4.79608,29.442814396,5.65956,-0.49608,5.6812599624,23.39,-4.3,23.7819700614,32.72,28.76956,-3.6960800000000003,29.0060095491,5.65956,-0.49608,5.6812599624,23.11,-3.2,23.3304972086,0.0
2020-07-16 18:30:00,29.7176,-4.822,30.106269011,4.9176,-0.342,4.9294780413,24.8,-4.48,25.2013967867,32.66,29.4376,-3.742,29.6744815921,4.9176,-0.342,4.9294780413,24.52,-3.4,24.7546036123,0.0
2020-07-16 19:00:00,29.45192,-5.05716,29.882945955,4.56192,-0.13716,4.5639814802,24.89,-4.92,25.3716081477,32.74,29.17192,-3.9671600000000002,29.4404360523,4.56192,-0.13716,4.5639814802,24.61,-3.83,24.906244197,0.0
2020-07-16 19:30:00,29.80292,-5.36356,30.2817076203,4.28292,0.04644,4.2831717687,25.52,-5.41,26.0871328436,32.74,29.52292,-4.26356,29.8291929023,4.28292,0.04644,4.2831717687,25.24,-4.31,25.6053451451,0.0
2020-07-16 20:00:00,28.96696,-5.62476,29.5080107208,3.93696,0.43524,3.9609453290000003,25.03,-6.06,25.753145439,32.81,28.68696,-4.51476,29.0400539238,3.93696,0.43524,3.9609453290000003,24.75,-4.95,25.2401465923,0.0
2020-07-16 20:30:00,27.9774,-6.17976,28.6517773344,3.6774,0.48024000000000006,3.7086252463,24.3,-6.66,25.1961425619,32.83,27.697400000000002,-5.07976,28.1593666196,3.6774,0.48024000000000006,3.7086252463,24.02,-5.5600000000000005,24.6551008921,0.0
2020-07-16 21:00:00,28.04572,-6.39244,28.7650082474,2.20572,0.45756,2.2526788213,25.84,-6.85,26.732528874,32.94,27.75572,-5.27244,28.2520550805,2.20572,0.45756,2.2526788213,25.55,-5.73,26.184640536,0.0
2020-07-16 21:30:00,26.6782,-6.8224800000000005,27.5367497826,0.1782,0.22752000000000003,0.2889992913,26.5,-7.05,27.4217523145,32.96,26.3782,-5.70248,26.9875473763,0.1782,0.22752000000000003,0.2889992913,26.2,-5.93,26.8627046293,0.0
2020-07-16 22:00:00,26.18068,-6.99868,27.0999912731,0.31068,0.12132000000000001,0.3335275173,25.87,-7.12,26.8319082437,32.96,25.89068,-5.88868,26.5519088392,0.31068,0.12132000000000001,0.3335275173,25.58,-6.01,26.2765389654,0.0
2020-07-16 22:30:00,25.26916,-7.35588,26.3180435762,0.29916000000000004,0.20412000000000002,0.362162505,24.97,-7.5600000000000005,26.0893560672,32.98,24.96916,-6.22588,25.7336459306,0.29916000000000004,0.20412000000000002,0.362162505,24.67,-6.43,25.4941914953,0.0
2020-07-16 23:00:00,23.8024,-7.8108,25.0512044102,0.3924,0.2592,0.47027906610000003,23.41,-8.07,24.7619264194,33.03,23.5324,-6.6808,24.4623575806,0.3924,0.2592,0.47027906610000003,23.14,-6.94,24.1582946418,0.0
2020-07-16 23:30:00,22.01112,-8.04648,23.4357684757,0.41112000000000004,0.17352,0.4462385514,21.6,-8.22,23.1112180553,33.13,21.75112,-6.88648,22.8152323689,0.41112000000000004,0.17352,0.4462385514,21.34,-7.06,22.4775265543,0.0
2020-07-17 00:00:00,20.46008,-7.63232,21.8372888012,0.7300800000000001,-0.11232,0.738669472,19.73,-7.52,21.1145281737,33.24,20.20008,-6.45232,21.2055574175,0.7300800000000001,-0.11232,0.738669472,19.47,-6.34,20.4762423311,0.0
2020-07-17 00:30:00,19.34336,-7.68832,20.815279016,0.6933600000000001,-0.058320000000000004,0.6958083874000001,18.65,-7.63,20.1504193505,33.22,19.10336,-6.51832,20.1848175348,0.6933600000000001,-0.058320000000000004,0.6958083874000001,18.41,-6.46,19.5105023,0.0
2020-07-17 01:00:00,18.53164,-8.10208,20.225364803,0.43164,0.18792,0.47077278600000005,18.1,-8.29,19.9081415506,33.22,18.29164,-6.89208,19.5469910886,0.43164,0.18792,0.47077278600000005,17.86,-7.08,19.212131584,0.0
2020-07-17 01:30:00,17.58592,-9.18852,19.8417106631,0.29592,0.32148000000000004,0.43694168580000003,17.29,-9.51,19.7328203762,33.05,17.38592,-7.57852,18.9658688079,0.29592,0.32148000000000004,0.43694168580000003,17.09,-7.9,18.8275887994,0.0
2020-07-17 02:00:00,17.17184,-9.09832,19.4332579823,0.32184,0.30168,0.4411256148,16.85,-9.4,19.2946236035,33.02,16.98184,-7.49832,18.5636120571,0.32184,0.30168,0.4411256148,16.66,-7.8,18.3955320662,0.0
2020-07-17 02:30:00,16.74868,-9.14712,19.0837125853,0.32868,0.27288,0.42719320780000003,16.42,-9.42,18.9302086623,33.13,16.56868,-7.52712,18.1983156483,0.32868,0.27288,0.42719320780000003,16.24,-7.8,18.0160373001,0.0
2020-07-17 03:00:00,16.6046,-9.1136,18.9412366576,0.5346000000000001,-0.0036000000000000003,0.5346121211,16.07,-9.11,18.4726013328,33.13,16.4046,-7.4936,18.0351030527,0.5346000000000001,-0.0036000000000000003,0.5346121211,15.87,-7.49,17.5487036558,0.0
2020-07-17 03:30:00,16.27244,-9.22556,18.7057012931,0.53244,-0.11556000000000001,0.5448361838,15.74,-9.11,18.1862503007,33.13,16.09244,-7.6055600000000005,17.7991900958,0.53244,-0.11556000000000001,0.5448361838,15.56,-7.49,17.2688650467,0.0
2020-07-17 04:00:00,16.166,-9.1192,18.5606940775,0.5760000000000001,-0.16920000000000002,0.6003371053000001,15.59,-8.95,17.9763900714,33.1,15.975999999999999,-7.5092,17.6527805357,0.5760000000000001,-0.16920000000000002,0.6003371053000001,15.4,-7.34,17.0597655318,0.0
2020-07-17 04:30:00,16.20884,-9.11624,18.5965675834,0.5288400000000001,-0.15624000000000002,0.5514369259,15.68,-8.96,18.0594573562,33.14,16.02884,-7.49624,17.6951215278,0.5288400000000001,-0.15624000000000002,0.5514369259,15.5,-7.34,17.1500903788,0.0
2020-07-17 05:00:00,16.4332,-9.14924,18.8084729528,0.2232,0.14076000000000002,0.2638780355,16.21,-9.29,18.6833669343,33.17,16.2432,-7.52924,17.9033796032,0.2232,0.14076000000000002,0.2638780355,16.02,-7.67,17.7614554584,0.0
2020-07-17 05:30:00,16.85084,-9.01112,19.1089270332,0.24084000000000003,0.12888000000000002,0.2731555601,16.61,-9.14,18.9586840261,33.12,16.66084,-7.40112,18.2307478387,0.24084000000000003,0.12888000000000002,0.2731555601,16.42,-7.53,18.0642547591,0.0
2020-07-17 06:00:00,17.36164,-8.79704,19.4631563795,0.43164,-0.07704000000000001,0.4384612311,16.93,-8.72,19.0437207499,33.08,17.17164,-7.18704,18.6150144843,0.43164,-0.07704000000000001,0.4384612311,16.74,-7.11,18.1873499994,0.0
2020-07-17 06:30:00,19.23872,-8.29128,20.9493119523,0.9187200000000001,-0.34128000000000003,0.9800604455,18.32,-7.95,19.9706008923,32.84,19.04872,-6.72128,20.1997360992,0.9187200000000001,-0.34128000000000003,0.9800604455,18.13,-6.38,19.2198152957,0.0
2020-07-17 07:00:00,20.550440000000002,-7.89156,22.0135708922,0.91044,-0.33156,0.9689339643,19.64,-7.5600000000000005,21.0447903292,32.94,20.35044,-6.32156,21.3096815797,0.91044,-0.33156,0.9689339643,19.44,-5.99,20.3419197717,0.0
2020-07-17 07:30:00,22.72176,-7.07432,23.7975709046,1.12176,-0.36432000000000003,1.1794382392,21.6,-6.71,22.6182249525,32.99,22.51176,-5.50432,23.174919136,1.12176,-0.36432000000000003,1.1794382392,21.39,-5.14,21.998902245300002,0.0
2020-07-17 08:00:00,24.22712,-6.43388,25.0668736652,1.07712,-0.26388,1.1089725645,23.15,-6.17,23.9581176222,32.7,24.00712,-4.90388,24.5028539103,1.07712,-0.26388,1.1089725645,22.93,-4.64,23.3947536854,0.0
2020-07-17 08:30:00,26.15404,-5.59848,26.7465284968,1.54404,-0.34848,1.5828764424,24.61,-5.25,25.1637556815,32.49,25.92404,-4.09848,26.2460166165,1.54404,-0.34848,1.5828764424,24.38,-3.75,24.6667164414,0.0
2020-07-17 09:00:00,27.43352,-5.11624,27.9065213047,1.9735200000000002,-0.42624,2.0190249449,25.46,-4.69,25.8883699757,32.55,27.21352,-3.62624,27.4540577571,1.9735200000000002,-0.42624,2.0190249449,25.24,-3.2,25.442043943,0.0
2020-07-17 09:30:00,28.433,-4.8346800000000005,28.8411098903,2.043,-0.45468000000000003,2.0929842098,26.39,-4.38,26.7510093268,32.5,28.213,-3.34468,28.4105658744,2.043,-0.45468000000000003,2.0929842098,26.17,-2.89,26.3290903755,0.0
2020-07-17 10:00:00,28.65396,-5.75912,29.2269890145,2.16396,-0.33912000000000003,2.1903710316,26.49,-5.42,27.038796201,32.43,28.42396,-4.2891200000000005,28.745748424,2.16396,-0.33912000000000003,2.1903710316,26.26,-3.95,26.5554156435,0.0
2020-07-17 10:30:00,28.80948,-5.7366,29.3750696583,2.04948,-0.42660000000000003,2.0934077076,26.76,-5.31,27.281746645,32.45,28.57948,-4.2466,28.8932568021,2.04948,-0.42660000000000003,2.0934077076,26.53,-3.8200000000000003,26.8036061007,0.0
2020-07-17 11:00:00,28.17268,-5.67088,28.7377587567,2.45268,-0.47088,2.4974721534,25.72,-5.2,26.2403963385,32.43,27.94268,-4.17088,28.2522495663,2.45268,-0.47088,2.4974721534,25.49,-3.7,25.757136875,0.0
2020-07-17 11:30:00,27.34012,-5.65468,27.9187672994,3.12012,-0.54468,3.1673056557,24.22,-5.11,24.7531917134,32.43,27.13012,-4.16468,27.4479137771,3.12012,-0.54468,3.1673056557,24.01,-3.62,24.2813611645,0.0
2020-07-17 12:00:00,26.87592,-5.55556,27.4441127158,4.43592,-0.7455600000000001,4.4981380548,22.44,-4.8100000000000005,22.9497211312,32.44,26.655920000000002,-4.05556,26.9626711948,4.43592,-0.7455600000000001,4.4981380548,22.22,-3.31,22.4651841746,0.0
2020-07-17 12:30:00,26.55168,-5.61976,27.1398860219,4.89168,-0.8697600000000001,4.9684017229,21.66,-4.75,22.1747175856,32.44,26.35168,-4.12976,26.6733191875,4.89168,-0.8697600000000001,4.9684017229,21.46,-3.26,21.7062018787,0.0
2020-07-17 13:00:00,26.54228,-5.76616,27.1613922461,4.47228,-0.7761600000000001,4.5391312764,22.07,-4.99,22.6270855392,32.49,26.32228,-4.25616,26.6641580093,4.47228,-0.7761600000000001,4.5391312764,21.85,-3.48,22.125390392,0.0
2020-07-17 13:30:00,25.98276,-6.08592,26.6859933198,4.17276,-0.74592,4.2389058333,21.81,-5.34,22.4542134131,32.56,25.77276,-4.56592,26.1740861056,4.17276,-0.74592,4.2389058333,21.6,-3.8200000000000003,21.9351863452,0.0
2020-07-17 14:00:00,24.99304,-6.30192,25.7753029881,5.78304,-1.05192,5.8779322323,19.21,-5.25,19.9144821675,32.7,24.80304,-4.76192,25.2560225556,5.78304,-1.05192,5.8779322323,19.02,-3.71,19.3784545307,0.0
2020-07-17 14:30:00,24.61384,-6.46592,25.4489536326,5.25384,-0.9259200000000001,5.3348067062,19.36,-5.54,20.1370603614,32.75,24.40384,-4.91592,24.8940490116,5.25384,-0.9259200000000001,5.3348067062,19.15,-3.99,19.5612525161,0.0
2020-07-17 15:00:00,24.00228,-6.5298,24.874640364,5.64228,-1.0098,5.7319298354,18.36,-5.52,19.1718543704,32.8,23.80228,-4.9698,24.3155802982,5.64228,-1.0098,5.7319298354,18.16,-3.96,18.5867479673,0.0
2020-07-17 15:30:00,23.44588,-6.8177200000000004,24.4170144566,6.09588,-1.10772,6.1957079154,17.35,-5.71,18.2654482562,32.9,23.25588,-5.23772,23.8384073581,6.09588,-1.10772,6.1957079154,17.16,-4.13,17.65,0.0
2020-07-17 16:00:00,23.57476,-6.91204,24.5671652011,5.95476,-1.11204,6.0577058049,17.62,-5.8,18.5500512129,32.97,23.37476,-5.33204,23.9751966753,5.95476,-1.11204,6.0577058049,17.42,-4.22,17.9238611912,0.0
2020-07-17 16:30:00,24.27064,-7.016,25.2643666457,6.02064,-1.116,6.1231986747,18.25,-5.9,19.1800026069,32.97,24.07064,-5.436,24.6768273084,6.02064,-1.116,6.1231986747,18.05,-4.32,18.5597656235,0.0
2020-07-17 17:00:00,25.52636,-7.11728,26.5000137632,4.89636,-0.9172800000000001,4.9815403088,20.63,-6.2,21.5415157313,32.92,25.31636,-5.55728,25.9191327912,4.89636,-0.9172800000000001,4.9815403088,20.42,-4.64,20.9405348547,0.0
2020-07-17 17:30:00,26.70796,-7.16944,27.6534988252,3.83796,-0.7394400000000001,3.9085430118,22.87,-6.43,23.7567211542,32.77,26.48796,-5.61944,27.0774838357,3.83796,-0.7394400000000001,3.9085430118,22.65,-4.88,23.169741043,0.0
2020-07-17 18:00:00,26.88808,-7.30528,27.8628060677,3.80808,-0.7552800000000001,3.8822572255,23.08,-6.55,23.991433888,32.69,26.65808,-5.77528,27.2764933297,3.80808,-0.7552800000000001,3.8822572255,22.85,-5.02,23.3949332121,0.0
2020-07-17 18:30:00,26.71296,-7.38472,27.7149115359,3.43296,-0.6847200000000001,3.5005793578,23.28,-6.7,24.2249540763,32.59,26.49296,-5.85472,27.1321704963,3.43296,-0.6847200000000001,3.5005793578,23.06,-5.17,23.6324459166,0.0
2020-07-17 19:00:00,26.36304,-7.56548,27.4271100496,3.08304,-0.64548,3.1498857236,23.28,-6.92,24.2867206514,32.54,26.14304,-6.04548,26.8329344067,3.08304,-0.64548,3.1498857236,23.06,-5.4,23.6838257045,0.0
2020-07-17 19:30:00,25.86856,-7.92696,27.0558513323,3.05856,-0.69696,3.1369639008,22.81,-7.23,23.928414072,32.63,25.64856,-6.39696,26.4342529177,3.05856,-0.69696,3.1369639008,22.59,-5.7,23.2980278135,0.0
2020-07-17 20:00:00,25.57504,-8.1448,26.840648987,2.97504,-0.6948000000000001,3.05509575,22.6,-7.45,23.7962707162,32.7,25.35504,-6.6048,26.2011724249,2.97504,-0.6948000000000001,3.05509575,22.38,-5.91,23.1471920543,0.0
2020-07-17 20:30:00,24.94044,-8.50648,26.3512001507,2.71044,-0.63648,2.7841680596,22.23,-7.87,23.5819804088,32.73,24.72044,-6.96648,25.6833019175,2.71044,-0.63648,2.7841680596,22.01,-6.33,22.90216147,0.0
2020-07-17 21:00:00,24.07184,-8.7146,25.6007369844,2.57184,-0.6246,2.6465989771,21.5,-8.09,22.9716803913,32.64,23.85184,-7.1746,24.9075321248,2.57184,-0.6246,2.6465989771,21.28,-6.55,22.2652397247,0.0
2020-07-17 21:30:00,23.75048,-8.9392,25.3770486241,2.49048,-0.6192000000000001,2.5663006976,21.26,-8.32,22.8300240911,32.73,23.53048,-7.3792,24.6604152777,2.49048,-0.6192000000000001,2.5663006976,21.04,-6.76,22.0993031564,0.0
2020-07-17 22:00:00,23.57296,-9.16956,25.2935816712,2.08296,-0.52956,2.149222221,21.49,-8.64,23.1618155592,32.78,23.35296,-7.60956,24.5614768317,2.08296,-0.52956,2.149222221,21.27,-7.08,22.4173883403,0.0
2020-07-17 22:30:00,22.6724,-9.47208,24.5714879746,1.5624,-0.44208000000000003,1.623739045,21.11,-9.03,22.9602482565,32.86,22.4524,-7.90208,23.8023766479,1.5624,-0.44208000000000003,1.623739045,20.89,-7.46,22.182058065,0.0
2020-07-17 23:00:00,20.96768,-9.55668,23.0428673824,1.95768,-0.52668,2.0272895217,19.01,-9.03,21.0456883945,33.01,20.75768,-7.96668,22.2339665648,1.95768,-0.52668,2.0272895217,18.8,-7.44,20.2186448606,0.0
2020-07-17 23:30:00,20.18452,-7.88668,21.6705922635,1.69452,-0.43668,1.7498821254,18.49,-7.45,19.9344576049,33.33,19.98452,-6.25668,20.9410382802,1.69452,-0.43668,1.7498821254,18.29,-5.82,19.1936578067,0.0
2020-07-18 00:00:00,18.91276,-4.75424,19.5011612166,2.4627600000000003,-0.53424,2.5200395225000003,16.45,-4.22,16.9826646908,32.68,18.22276,-10.89424,21.230954929,2.4627600000000003,-0.53424,2.5200395225000003,15.76,-10.36,18.8602014835,0.0
2020-07-18 00:30:00,17.5558,-5.57236,18.4189388839,2.7558,-0.61236,2.8230158359,14.8,-4.96,15.6090230316,32.51,16.8758,-12.11236,20.7726235803,2.7558,-0.61236,2.8230158359,14.12,-11.5,18.2105573775,0.0
2020-07-18 01:00:00,16.84932,-5.6794,17.7807527631,2.11932,-0.5094000000000001,2.1796801652,14.73,-5.17,15.6109512843,32.64,16.17932,-12.2494,20.2933042165,2.11932,-0.5094000000000001,2.1796801652,14.06,-11.74,18.3169648141,0.0
2020-07-18 01:30:00,16.0734,-5.71448,17.058999655,2.2734,-0.5644800000000001,2.3424314783,13.8,-5.15,14.7296469747,32.64,15.4134,-12.28448,19.7099301985,2.2734,-0.5644800000000001,2.3424314783,13.14,-11.72,17.6073280199,0.0
2020-07-18 02:00:00,15.31796,-5.58828,16.3054828791,3.11796,-0.72828,3.2018848074,12.2,-4.86,13.1323874448,32.74,14.69796,-12.20828,19.1068607762,3.11796,-0.72828,3.2018848074,11.58,-11.48,16.3060356923,0.0
2020-07-18 02:30:00,14.9638,-5.60848,15.9803115849,3.1338,-0.7084800000000001,3.2128875409,11.83,-4.9,12.8046436889,32.65,14.3538,-12.18848,18.8305767079,3.1338,-0.7084800000000001,3.2128875409,11.22,-11.48,16.0523767711,0.0
2020-07-18 03:00:00,14.21716,-5.64916,15.2983870774,4.54716,-1.01916,4.6599733016,9.67,-4.63,10.7212779089,32.65,13.65716,-12.21916,18.3255529349,4.54716,-1.01916,4.6599733016,9.11,-11.2,14.437177702,0.0
2020-07-18 03:30:00,13.75968,-5.61384,14.8608207461,5.6296800000000005,-1.20384,5.7569547199999995,8.13,-4.41,9.2490540057,32.5,13.24968,-12.12384,17.959440872400002,5.6296800000000005,-1.20384,5.7569547199999995,7.62,-10.92,13.3158101518,0.0
2020-07-18 04:00:00,13.4302,-5.6188400000000005,14.5582153778,5.8302,-1.24884,5.9624519609,7.6,-4.37,8.7668067162,32.37,12.9202,-12.08884,17.6938300146,5.8302,-1.24884,5.9624519609,7.09,-10.84,12.952748743,0.0
2020-07-18 04:30:00,13.43812,-5.65156,14.578175454,4.93812,-0.9615600000000001,5.0308673972,8.5,-4.69,9.7080430572,32.37,12.92812,-12.10156,17.7083042996,4.93812,-0.9615600000000001,5.0308673972,7.99,-11.14,13.7091101097,0.0
2020-07-18 05:00:00,13.26752,-5.67472,14.4301605684,4.90752,-0.9547200000000001,4.9995242602,8.36,-4.72,9.6004166576,32.44,12.74752,-12.16472,17.6204335596,4.90752,-0.9547200000000001,4.9995242602,7.84,-11.21,13.679535810800001,0.0
2020-07-18 05:30:00,13.34588,-5.63856,14.4881286524,4.56588,-0.89856,4.6534578808,8.78,-4.74,9.9777753031,32.36,12.82588,-12.09856,17.6317427343,4.56588,-0.89856,4.6534578808,8.26,-11.2,13.9164506969,0.0
2020-07-18 06:00:00,13.39468,-5.5486,14.4984279928,4.68468,-0.9486,4.77975613,8.71,-4.6,9.8500812179,32.4,12.86468,-12.0186,17.6053042423,4.68468,-0.9486,4.77975613,8.18,-11.07,13.7643488767,0.0
2020-07-18 06:30:00,14.17028,-5.3638,15.1514747044,5.75028,-1.1538,5.8648933936,8.42,-4.21,9.4138461853,32.35,13.65028,-11.8138,18.052590244,5.75028,-1.1538,5.8648933936,7.9,-10.66,13.2682176648,0.0
2020-07-18 07:00:00,15.06592,-5.2124,15.9421158949,5.15592,-1.0224,5.2563117113,9.91,-4.19,10.7593773054,32.32,14.51592,-11.6624,18.6205130758,5.15592,-1.0224,5.2563117113,9.36,-10.64,14.1710691199,0.0
2020-07-18 07:30:00,16.35008,-6.70068,17.6698678113,5.41008,-1.1206800000000001,5.5249334176,10.94,-5.58,12.2808794473,32.55,15.96008,-9.42068,18.5330344323,5.41008,-1.1206800000000001,5.5249334176,10.55,-8.3,13.4235799994,0.0
2020-07-18 08:00:00,17.56044,-8.10916,19.342376506,5.50044,-1.10916,5.6111563959,12.06,-7.0,13.9443034964,32.89,17.38044,-6.50916,18.5593334605,5.50044,-1.10916,5.6111563959,11.88,-5.4,13.0496896515,0.0
2020-07-18 08:30:00,18.91932,-7.75296,20.4462480183,6.79932,-1.36296,6.9345809119,12.12,-6.39,13.701332052,32.85,18.74932,-6.16296,19.7362376461,6.79932,-1.36296,6.9345809119,11.95,-4.8,12.8779850908,0.0
2020-07-18 09:00:00,20.31828,-7.51292,21.662789965400002,5.9482800000000005,-1.13292,6.0552078977,14.37,-6.38,15.7226365473,32.71,20.13828,-5.94292,20.996871659500002,5.9482800000000005,-1.13292,6.0552078977,14.19,-4.8100000000000005,14.9830637721,0.0
2020-07-18 09:30:00,21.79828,-7.04484,22.9083998041,6.84828,-1.28484,6.9677652647,14.95,-5.76,16.0212390282,32.56,21.60828,-5.48484,22.2935244944,6.84828,-1.28484,6.9677652647,14.76,-4.2,15.3459310568,0.0
2020-07-18 10:00:00,23.92,-6.66148,24.8302580693,9.0,-1.04148,9.060059635,14.92,-5.62,15.9433622552,32.48,23.75,-5.13148,24.29803669,9.0,-1.04148,9.060059635,14.75,-4.09,15.3065541517,0.0
2020-07-18 10:30:00,24.82572,-6.55252,25.6759009943,8.50572,-0.9925200000000001,8.5634320613,16.32,-5.5600000000000005,17.2411136531,32.48,24.63572,-5.01252,25.1404864048,8.50572,-0.9925200000000001,8.5634320613,16.13,-4.02,16.6233961632,0.0
2020-07-18 11:00:00,24.58576,-6.59248,25.4542803341,6.30576,-1.03248,6.3897280167,18.28,-5.5600000000000005,19.1068574077,32.48,24.38576,-5.07248,24.907736632,6.30576,-1.03248,6.3897280167,18.08,-4.04,18.5258737986,0.0
2020-07-18 11:30:00,24.367,-6.70816,25.2735058824,6.057,-1.20816,6.1763176396,18.31,-5.5,19.1182138287,32.61,24.167,-5.16816,24.7134329219,6.057,-1.20816,6.1763176396,18.11,-3.96,18.537899018,0.0
2020-07-18 12:00:00,24.38164,-6.71828,25.2903075357,6.19164,-1.17828,6.3027573052,18.19,-5.54,19.0149336049,32.68,24.18164,-5.16828,24.7277744904,6.19164,-1.17828,6.3027573052,17.99,-3.99,18.4271593036,0.0
2020-07-18 12:30:00,24.16508,-6.69104,25.0743117092,7.52508,-1.39104,7.6525695873,16.64,-5.3,17.4636651365,32.6,23.98508,-5.15104,24.5319643667,7.52508,-1.39104,7.6525695873,16.46,-3.76,16.8839924189,0.0
2020-07-18 13:00:00,24.561,-6.82156,25.49071207,6.471,-1.23156,6.5871527258,18.09,-5.59,18.9339958804,32.7,24.351,-5.26156,24.9129527482,6.471,-1.23156,6.5871527258,17.88,-4.03,18.3285378577,0.0
2020-07-18 13:30:00,23.9296,-6.8884,24.9013214653,7.0596,-1.4184,7.2006812678,16.87,-5.47,17.7346497005,32.75,23.7396,-5.3384,24.3324294455,7.0596,-1.4184,7.2006812678,16.68,-3.92,17.1344331683,0.0
2020-07-18 14:00:00,23.80484,-7.06204,24.8302802317,4.79484,-0.9320400000000001,4.8845869004,19.01,-6.13,19.9739079802,32.81,23.60484,-5.49204,24.2353249367,4.79484,-0.9320400000000001,4.8845869004,18.81,-4.5600000000000005,19.3548366048,0.0
2020-07-18 14:30:00,23.93116,-7.04644,24.9469985293,5.32116,-1.03644,5.4211577748,18.61,-6.01,19.5563851465,32.81,23.73116,-5.47644,24.3548629645,5.32116,-1.03644,5.4211577748,18.41,-4.44,18.9378377858,0.0
2020-07-18 15:00:00,23.11656,-7.10572,24.1840154431,5.68656,-1.12572,5.7969138472,17.43,-5.98,18.4272976858,32.91,22.91656,-5.53572,23.5756848925,5.68656,-1.12572,5.7969138472,17.23,-4.41,17.7854153733,0.0
2020-07-18 15:30:00,22.50572,-7.09032,23.5961876247,6.43572,-1.3003200000000001,6.5657691111,16.07,-5.79,17.0812470271,32.91,22.31572,-5.50032,22.9835784686,6.43572,-1.3003200000000001,6.5657691111,15.88,-4.2,16.4260281261,0.0
2020-07-18 16:00:00,23.05632,-7.06672,24.1149833817,6.64632,-1.20672,6.7549791044,16.41,-5.86,17.4249160687,32.97,22.86632,-5.47672,23.513040048,6.64632,-1.20672,6.7549791044,16.22,-4.27,16.7726354518,0.0
2020-07-18 16:30:00,24.07812,-7.0018,25.0755072925,7.90812,-0.9918,7.9700708387,16.17,-6.01,17.2507680988,32.99,23.87812,-5.4118,24.4837128307,7.90812,-0.9918,7.9700708387,15.97,-4.42,16.570374166,0.0
2020-07-18 17:00:00,24.9582,-7.00308,25.922092445,6.9282,-0.7930800000000001,6.9734447102,18.03,-6.21,19.0694782309,32.9,24.7582,-5.42308,25.3451822626,6.9282,-0.7930800000000001,6.9734447102,17.83,-4.63,18.421340885,0.0
2020-07-18 17:30:00,25.85184,-7.06344,26.7994368601,6.89184,-0.79344,6.9373630162,18.96,-6.27,19.969839759,32.88,25.66184,-5.48344,26.2411536793,6.89184,-0.79344,6.9373630162,18.77,-4.69,19.3470669612,0.0
2020-07-18 18:00:00,26.27892,-7.01528,27.1991873012,7.19892,-0.84528,7.2483755038,19.08,-6.17,20.0528127703,32.82,26.06892,-5.45528,26.6336003921,7.19892,-0.84528,7.2483755038,18.87,-4.61,19.4249581724,0.0
2020-07-18 18:30:00,25.93236,-7.22936,26.9211987322,6.91236,-0.72936,6.9507328232,19.02,-6.5,20.1000099502,32.82,25.73236,-5.65936,26.3473472437,6.91236,-0.72936,6.9507328232,18.82,-4.93,19.4550070676,0.0
2020-07-18 19:00:00,26.286,-7.27852,27.275092106,5.976,-0.57852,6.0039371574,20.31,-6.7,21.386586918,32.77,26.076,-5.72852,26.6978223342,5.976,-0.57852,6.0039371574,20.1,-5.15,20.7492770958,0.0
2020-07-18 19:30:00,25.97504,-7.40076,27.008775455,6.39504,-0.68076,6.4311718045,19.58,-6.72,20.7010820973,32.81,25.76504,-5.83076,26.4165676873,6.39504,-0.68076,6.4311718045,19.37,-5.15,20.0429389063,0.0
2020-07-18 20:00:00,25.36884,-7.53056,26.4629434655,5.92884,-0.6105600000000001,5.9601952367,19.44,-6.92,20.6349218559,32.89,25.16884,-5.95056,25.8627081192,5.92884,-0.6105600000000001,5.9601952367,19.24,-5.34,19.9673032731,0.0
2020-07-18 20:30:00,24.68496,-7.65752,25.8454031261,5.84496,-0.58752,5.8744137709,18.84,-7.07,20.122884982,32.62,24.48496,-6.11752,25.2376171053,5.84496,-0.58752,5.8744137709,18.64,-5.53,19.4430064548,0.0
2020-07-18 21:00:00,24.25368,-7.8938,25.5059418956,5.05368,-0.4338,5.072264187,19.2,-7.46,20.598339738900002,32.58,24.04368,-6.3438,24.8664904316,5.05368,-0.4338,5.072264187,18.99,-5.91,19.8883936003,0.0
2020-07-18 21:30:00,23.81332,-8.13628,25.1649212528,4.78332,-0.38628,4.7988917951,19.03,-7.75,20.5475886663,32.63,23.61332,-6.58628,24.5146479816,4.78332,-0.38628,4.7988917951,18.83,-6.2,19.8244520731,0.0
2020-07-18 22:00:00,23.54212,-8.31828,24.96848406,4.54212,-0.36828000000000005,4.5570258122,19.0,-7.95,20.5961768297,32.65,23.34212,-6.75828,24.3008006998,4.54212,-0.36828000000000005,4.5570258122,18.8,-6.39,19.8562861583,0.0
2020-07-18 22:30:00,22.55904,-8.48144,24.1007284163,4.73904,-0.36144000000000004,4.7528032776,17.82,-8.12,19.5828190003,32.72,22.36904,-6.9214400000000005,23.4153855872,4.73904,-0.36144000000000004,4.7528032776,17.63,-6.5600000000000005,18.810914385,0.0
2020-07-18 23:00:00,21.4584,-8.627,23.1276470822,4.1184,-0.297,4.1290952471,17.34,-8.33,19.2370605863,32.83,21.2584,-7.037,22.3928323255,4.1184,-0.297,4.1290952471,17.14,-6.74,18.4175785596,0.0
2020-07-18 23:30:00,20.98724,-8.9484,22.8153041921,4.19724,-0.33840000000000003,4.2108595533,16.79,-8.61,18.8689215378,33.02,20.78724,-7.3484,22.0478645083,4.19724,-0.33840000000000003,4.2108595533,16.59,-7.01,18.0102248737,0.0
2020-07-19 00:00:00,20.10324,-9.1818,22.1008078978,3.78324,-0.2718,3.7929909224,16.32,-8.91,18.5938296217,33.04,19.913240000000002,-7.5618,21.3006560119,3.78324,-0.2718,3.7929909224,16.13,-7.29,17.7008756846,0.0
2020-07-19 00:30:00,19.1564,-8.85944,21.105860278,3.4164,-0.19944,3.4222164271,15.74,-8.66,17.9650549679,33.1,18.9564,-7.23944,20.2917370492,3.4164,-0.19944,3.4222164271,15.54,-7.04,17.0602813576,0.0
2020-07-19 01:00:00,18.10516,-8.2292,19.887597926,3.84516,-0.2592,3.8538863587,14.26,-7.97,16.3361103081,33.19,17.92516,-6.5992,19.1013298402,3.84516,-0.2592,3.8538863587,14.08,-6.34,15.441567278,0.0
2020-07-19 01:30:00,16.4784,-8.29416,18.4480556337,0.6984,-0.07416,0.7023263242000001,15.78,-8.22,17.7926052055,32.91,16.2884,-6.69416,17.6103308505,0.6984,-0.07416,0.7023263242000001,15.59,-6.62,16.9373108846,0.0
2020-07-19 02:00:00,15.9174,-8.36788,17.9829096215,0.4374,0.40212000000000003,0.5941542345,15.48,-8.77,17.7916637783,33.08,15.737400000000001,-6.74788,17.1230734173,0.4374,0.40212000000000003,0.5941542345,15.3,-7.15,16.8882355502,0.0
2020-07-19 02:30:00,15.60332,-8.35056,17.6973288192,0.91332,-0.07056000000000001,0.9160415580000001,14.69,-8.28,16.8628141186,33.15,15.42332,-6.72056,16.823933147,0.91332,-0.07056000000000001,0.9160415580000001,14.51,-6.65,15.9612844095,0.0
2020-07-19 03:00:00,15.54328,-8.46152,17.6971996053,0.6832800000000001,-0.19152000000000002,0.7096136053000001,14.86,-8.27,17.0062488515,33.17,15.36328,-6.84152,16.8177515818,0.6832800000000001,-0.19152000000000002,0.7096136053000001,14.68,-6.65,16.1159827501,0.0
2020-07-19 03:30:00,15.27408,-8.57288,17.5154729123,0.7840800000000001,-0.18288000000000001,0.8051251709,14.49,-8.39,16.7437212112,33.3,15.09408,-6.93288,16.6101196907,0.7840800000000001,-0.18288000000000001,0.8051251709,14.31,-6.75,15.8220921499,0.0
2020-07-19 04:00:00,14.95892,-8.57728,17.2435210953,0.9889200000000001,-0.28728000000000004,1.0298021969,13.97,-8.29,16.2445375434,33.2,14.77892,-6.94728,16.3303758611,0.9889200000000001,-0.28728000000000004,1.0298021969,13.79,-6.66,15.3140360454,0.0
2020-07-19 04:30:00,14.48172,-8.50208,16.7930217199,1.61172,-0.35208,1.6497277608,12.87,-8.15,15.2334959875,33.28,14.31172,-6.85208,15.8674613497,1.61172,-0.35208,1.6497277608,12.7,-6.5,14.2667445481,0.0
2020-07-19 05:00:00,14.13188,-7.59264,16.0423880549,2.17188,-0.42264,2.2126200089,11.96,-7.17,13.9445509071,33.28,13.87188,-7.42264,15.7329157915,2.17188,-0.42264,2.2126200089,11.7,-7.0,13.6341483049,0.0
2020-07-19 05:30:00,13.99108,-2.9878,14.306546348,1.98108,-0.39780000000000004,2.0206243605,12.01,-2.59,12.2860978345,32.71,13.20108,-13.0278,18.5470236428,1.98108,-0.39780000000000004,2.0206243605,11.22,-12.63,16.8939427015,0.0
2020-07-19 06:00:00,13.7434,-4.85036,14.5741907388,2.3634,-0.45036000000000004,2.4059267839,11.38,-4.4,12.200999959,32.6,13.1634,-11.42036,17.4269825871,2.3634,-0.45036000000000004,2.4059267839,10.8,-10.97,15.3941839667,0.0
2020-07-19 06:30:00,14.36,-4.82312,15.1483360979,2.7,-0.5731200000000001,2.7601569764000002,11.66,-4.25,12.4104028943,32.55,13.76,-11.36312,17.8453942555,2.7,-0.5731200000000001,2.7601569764000002,11.06,-10.79,15.4514627139,0.0
2020-07-19 07:00:00,14.8634,-4.70112,15.5891368848,3.4434,-0.6811200000000001,3.5101179488,11.42,-4.02,12.1068906,32.47,14.2734,-11.22112,18.1560866272,3.4434,-0.6811200000000001,3.5101179488,10.83,-10.54,15.1122632322,0.0
2020-07-19 07:30:00,15.77092,-4.75208,16.4713139115,3.31092,-0.6220800000000001,3.3688536289,12.46,-4.13,13.1266332317,32.39,15.15092,-11.25208,18.8721933323,3.31092,-0.6220800000000001,3.3688536289,11.84,-10.63,15.9117095247,0.0
2020-07-19 08:00:00,16.39032,-5.33608,17.2370629595,4.09032,-0.67608,4.1458173945,12.3,-4.66,13.1531593163,32.39,15.79032,-11.81608,19.7219155324,4.09032,-0.67608,4.1458173945,11.7,-11.14,16.1551725463,0.0
2020-07-19 08:30:00,18.21272,-5.02572,18.8934123788,3.94272,-0.6757200000000001,4.0002048094,14.27,-4.35,14.9182907868,32.31,17.55272,-11.46572,20.9657032917,3.94272,-0.6757200000000001,4.0002048094,13.61,-10.79,17.3682526467,0.0
2020-07-19 09:00:00,19.60156,-7.61616,21.0291951244,3.93156,-0.6861600000000001,3.9909872938,15.67,-6.93,17.1339954476,32.88,19.35156,-7.20616,20.6497364724,3.93156,-0.6861600000000001,3.9909872938,15.42,-6.52,16.7417681265,0.0
2020-07-19 09:30:00,21.01232,-7.76528,22.4012759739,3.53232,-0.57528,3.5788589887,17.48,-7.19,18.9009655838,32.84,20.82232,-6.19528,21.7244218441,3.53232,-0.57528,3.5788589887,17.29,-5.62,18.1804427889,0.0
2020-07-19 10:00:00,22.5362,-7.36596,23.7094427847,3.1662,-0.43596,3.1960731471,19.37,-6.93,20.5723552371,32.7,22.3362,-5.80596,23.0784531969,3.1662,-0.43596,3.1960731471,19.17,-5.37,19.9079330921,0.0
2020-07-19 10:30:00,24.15216,-6.81436,25.0950659468,5.67216,-0.054360000000000006,5.6724204776,18.48,-6.76,19.6776014799,32.6,23.96216,-5.27436,24.5357695065,5.67216,-0.054360000000000006,5.6724204776,18.29,-5.22,19.0203180836,0.0
2020-07-19 11:00:00,24.602,-6.53192,25.454358819,5.112,-0.06192,5.1123749947,19.49,-6.47,20.5358467076,32.53,24.412,-5.00192,24.9191682784,5.112,-0.06192,5.1123749947,19.3,-4.94,19.9221886348,0.0
2020-07-19 11:30:00,24.44648,-7.16684,25.4753602521,3.06648,-0.006840000000000001,3.0664876285,21.38,-7.16,22.5470618928,32.48,24.24648,-5.63684,24.8930865418,3.06648,-0.006840000000000001,3.0664876285,21.18,-5.63,21.9155036447,0.0
2020-07-19 12:00:00,24.53624,-7.15432,25.5580000783,3.84624,-0.45432000000000006,3.8729793183,20.69,-6.7,21.7477837951,32.62,24.33624,-5.62432,24.9777011112,3.84624,-0.45432000000000006,3.8729793183,20.49,-5.17,21.1321792535,0.0
2020-07-19 12:30:00,24.96872,-7.4302,26.0508128564,2.89872,-0.1602,2.9031434133,22.07,-7.27,23.2365617078,32.74,24.75872,-5.8702000000000005,25.4451068789,2.89872,-0.1602,2.9031434133,21.86,-5.71,22.5934437393,0.0
2020-07-19 13:00:00,25.25904,-7.25972,26.2816026186,4.82904,-0.009720000000000001,4.8290497823,20.43,-7.25,21.6782702262,32.74,25.05904,-5.71972,25.7035149853,4.82904,-0.009720000000000001,4.8290497823,20.23,-5.71,21.0203948583,0.0
2020-07-19 13:30:00,24.76728,-7.64956,25.9216883476,5.77728,-0.07956,5.7778277918,18.99,-7.57,20.443214033,32.9,24.55728,-6.05956,25.293838546,5.77728,-0.07956,5.7778277918,18.78,-5.98,19.7091044951,0.0
2020-07-19 14:00:00,23.40888,-7.2298,24.4999116507,4.17888,0.0702,4.1794695949,19.23,-7.3,20.5689790704,32.85,23.21888,-5.6698,23.9011091896,4.17888,0.0702,4.1794695949,19.04,-5.74,19.8864074181,0.0
2020-07-19 14:30:00,21.92068,-6.98104,23.0054587249,3.64068,-0.22104000000000001,3.6473839315000003,18.28,-6.76,19.4898948176,32.9,21.73068,-5.39104,22.3894119071,3.64068,-0.22104000000000001,3.6473839315000003,18.09,-5.17,18.8142764942,0.0
2020-07-19 15:00:00,20.86456,-7.1428,22.0533320801,2.82456,0.1872,2.8307566186,18.04,-7.33,19.4723008399,33.03,20.67456,-5.5428,21.4046738595,2.82456,0.1872,2.8307566186,17.85,-5.73,18.7471437825,0.0
2020-07-19 15:30:00,20.89148,-7.43024,22.1734616839,2.93148,0.32976000000000005,2.9499689232,17.96,-7.76,19.564743801,33.11,20.70148,-5.83024,21.5068122382,2.93148,0.32976000000000005,2.9499689232,17.77,-6.16,18.8074054564,0.0
2020-07-19 16:00:00,20.9586,-7.42856,22.2361511425,3.1986,0.09144000000000001,3.1999067539,17.76,-7.52,19.2864719428,33.11,20.7686,-5.81856,21.5682726808,3.1986,0.09144000000000001,3.1999067539,17.57,-5.91,18.5373406939,0.0
2020-07-19 16:30:00,21.3768,-7.43084,22.6315037358,3.0168,0.11916000000000002,3.0191524217,18.36,-7.55,19.8517530712,33.07,21.1768,-5.83084,21.964870893,3.0168,0.11916000000000002,3.0191524217,18.16,-5.95,19.1098953425,0.0
2020-07-19 17:00:00,22.16716,-7.30676,23.3403454165,3.91716,0.27324000000000004,3.9266783117,18.25,-7.58,19.7615510525,33.01,21.97716,-5.71676,22.7085205719,3.91716,0.27324000000000004,3.9266783117,18.06,-5.99,19.0274459663,0.0
2020-07-19 17:30:00,22.42084,-7.00372,23.4892775569,5.91084,-0.06372,5.911183447,16.51,-6.94,17.9093188033,32.88,22.24084,-5.42372,22.892612401,5.91084,-0.06372,5.911183447,16.33,-5.36,17.1871609057,0.0
2020-07-19 18:00:00,22.2698,-6.91748,23.3194236976,5.7798,-0.44748000000000004,5.7970963758,16.49,-6.47,17.7138646263,32.88,22.0798,-5.32748,22.7134235903,5.7798,-0.44748000000000004,5.7970963758,16.3,-4.88,17.0148288266,0.0
2020-07-19 18:30:00,22.29108,-6.9096,23.3374124471,6.12108,-0.48960000000000004,6.1406293266,16.17,-6.42,17.3978533159,32.94,22.10108,-5.3196,22.7322652045,6.12108,-0.48960000000000004,6.1406293266,15.98,-4.83,16.6939899365,0.0
2020-07-19 19:00:00,22.25112,-7.00392,23.3273924094,6.08112,-0.49392,6.1011455827,16.17,-6.51,17.4312650143,32.94,22.06112,-5.40392,22.713330161400002,6.08112,-0.49392,6.1011455827,15.98,-4.91,16.7173113867,0.0
2020-07-19 19:30:00,22.373,-7.04564,23.4561755623,5.823,-0.48564,5.84321617,16.55,-6.5600000000000005,17.8026992335,32.94,22.183,-5.45564,22.8440254073,5.823,-0.48564,5.84321617,16.36,-4.97,17.0982601454,0.0
2020-07-19 20:00:00,22.18548,-6.8446,23.2173226706,6.76548,-0.6246,6.7942508631,15.42,-6.22,16.6272306774,32.84,21.99548,-5.2746,22.6190748173,6.76548,-0.6246,6.7942508631,15.23,-4.65,15.9240509921,0.0
2020-07-19 20:30:00,22.09896,-6.89016,23.1481821728,7.33896,-0.74016,7.3761894436,14.76,-6.15,15.99,32.86,21.90896,-5.30016,22.5409455061,7.33896,-0.74016,7.3761894436,14.57,-4.5600000000000005,15.2669086589,0.0
2020-07-19 21:00:00,21.99688,-7.14216,23.1273253793,7.79688,-0.8121600000000001,7.8390650973,14.2,-6.33,15.5469900624,32.86,21.80688,-5.55216,22.5025886511,7.79688,-0.8121600000000001,7.8390650973,14.01,-4.74,14.7901217034,0.0
2020-07-19 21:30:00,21.92324,-7.33488,23.1177186745,7.02324,-0.7048800000000001,7.0585236354,14.9,-6.63,16.3084916531,32.79,21.73324,-5.74488,22.4797101207,7.02324,-0.7048800000000001,7.0585236354,14.71,-5.04,15.549459797699999,0.0
2020-07-19 22:00:00,22.08928,-7.42268,23.3030570806,7.10928,-0.65268,7.1391773546,14.98,-6.77,16.4387742852,32.77,21.89928,-5.84268,22.6652900732,7.10928,-0.65268,7.1391773546,14.79,-5.19,15.6741889742,0.0
2020-07-19 22:30:00,21.29832,-7.54408,22.5949458479,7.61832,-0.7840800000000001,7.6585625981,13.68,-6.76,15.2590956482,32.84,21.10832,-5.94408,21.929278608,7.61832,-0.7840800000000001,7.6585625981,13.49,-5.16,14.4431887061,0.0
2020-07-19 23:00:00,19.84012,-7.81384,21.3233781836,7.08012,-0.7538400000000001,7.1201386194,12.76,-7.06,14.5829078033,32.7,19.66012,-6.23384,20.6247685941,7.08012,-0.7538400000000001,7.1201386194,12.58,-5.48,13.721763735,0.0
2020-07-19 23:30:00,18.49468,-7.9002,20.111348745,8.46468,-1.1502,8.5424684689,10.03,-6.75,12.0898056229,32.72,18.33468,-6.3002,19.3869288631,8.46468,-1.1502,8.5424684689,9.87,-5.15,11.1328073728,0.0
2020-07-20 00:00:00,17.72232,-8.16688,19.5135479889,8.48232,-1.22688,8.570588493,9.24,-6.94,11.556002769100001,32.9,17.56232,-6.55688,18.7464065654,8.48232,-1.22688,8.570588493,9.08,-5.33,10.528784355300001,0.0
2020-07-20 00:30:00,15.9858,-8.50496,18.1074610656,5.0958,-1.07496,5.20794745,10.89,-7.43,13.1832090175,32.93,15.8058,-6.89496,17.2442392422,5.0958,-1.07496,5.20794745,10.71,-5.82,12.1891960358,0.0
