Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-20 01:00:00,15.21444,-8.55668,17.4555423043,4.74444,-1.06668,4.8628712852,10.47,-7.49,12.8732668736,32.96,15.05444,-6.93668,16.5756958568,4.74444,-1.06668,4.8628712852,10.31,-5.87,11.863936952,0.0
2020-07-20 01:30:00,14.77456,-8.68892,17.1401561825,3.81456,-0.89892,3.9190464606,10.96,-7.79,13.4464010055,33.0,14.61456,-7.05892,16.2300251251,3.81456,-0.89892,3.9190464606,10.8,-6.16,12.4332457548,0.0
2020-07-20 02:00:00,14.74296,-8.78964,17.1642838735,2.53296,-0.6296400000000001,2.6100446148,12.21,-8.16,14.6856971234,33.1,14.56296,-7.15964,16.2277616722,2.53296,-0.6296400000000001,2.6100446148,12.03,-6.53,13.6880166569,0.0
2020-07-20 02:30:00,14.60032,-8.8886,17.0931727325,1.03032,0.0414,1.0311514255,13.57,-8.93,16.2446852847,33.15,14.43032,-7.2586,16.153061916,1.03032,0.0414,1.0311514255,13.4,-7.3,15.2594233181,0.0
2020-07-20 03:00:00,14.3118,-7.46272,16.1406260423,0.5418000000000001,0.28728000000000004,0.6132512033,13.77,-7.75,15.8011202135,32.93,13.8518,-10.89272,17.6216830138,0.5418000000000001,0.28728000000000004,0.6132512033,13.31,-11.18,17.3824192793,0.0
2020-07-20 03:30:00,14.10928,-6.50412,15.5362594949,0.44928,0.24588000000000002,0.5121615886,13.66,-6.75,15.2367352146,32.6,13.46928,-13.01412,18.7293572525,0.44928,0.24588000000000002,0.5121615886,13.02,-13.26,18.583541105,0.0
2020-07-20 04:00:00,14.3018,-6.53536,15.7242619404,0.2718,0.31464000000000003,0.41578067490000004,14.03,-6.85,15.6129241336,32.68,13.6418,-13.07536,18.8961304602,0.2718,0.31464000000000003,0.41578067490000004,13.37,-13.39,18.9221827494,0.0
2020-07-20 04:30:00,14.4242,-6.44464,15.7984470873,0.3042,0.31536000000000003,0.4381661438,14.12,-6.76,15.6547756292,32.62,13.7742,-12.97464,18.922734178,0.3042,0.31536000000000003,0.4381661438,13.47,-13.29,18.9226055288,0.0
2020-07-20 05:00:00,14.61496,-6.23384,15.8889212015,0.26496000000000003,0.32616,0.4202191657,14.35,-6.5600000000000005,15.778342752,32.73,13.94496,-12.79384,18.9246995048,0.26496000000000003,0.32616,0.4202191657,13.68,-13.12,18.9545983867,0.0
2020-07-20 05:30:00,14.7422,-6.08736,15.9495583829,0.23220000000000002,0.33264000000000005,0.40566760970000004,14.51,-6.42,15.8668364837,32.78,14.0722,-12.67736,18.940492850200002,0.23220000000000002,0.33264000000000005,0.40566760970000004,13.84,-13.01,18.9948861539,0.0
2020-07-20 06:00:00,15.66516,-5.90912,16.7426084288,0.33516,0.29088,0.4437830551,15.33,-6.2,16.5362903942,32.61,14.97516,-12.43912,19.4675916179,0.33516,0.29088,0.4437830551,14.64,-12.73,19.4005798882,0.0
2020-07-20 06:30:00,17.35756,-5.12532,18.0984472885,0.27756000000000003,0.27468000000000004,0.390497959,17.08,-5.4,17.9133023198,32.36,16.64756,-11.57532,20.2763233121,0.27756000000000003,0.27468000000000004,0.390497959,16.37,-11.85,20.2088940816,0.0
2020-07-20 07:00:00,19.67944,-6.61428,20.7612393328,2.44944,0.40572,2.4828139342,17.23,-7.02,18.6051955109,32.85,19.40944,-6.13428,20.3557302063,2.44944,0.40572,2.4828139342,16.96,-6.54,18.1772715224,0.0
2020-07-20 07:30:00,21.594,-6.47848,22.5448783343,3.204,0.55152,3.2511213928,18.39,-7.03,19.6878896787,32.73,21.394,-4.93848,21.9565894599,3.204,0.55152,3.2511213928,18.19,-5.49,19.000426311,0.0
2020-07-20 08:00:00,23.07384,-5.65964,23.7578117106,3.63384,0.5403600000000001,3.673796684,19.44,-6.2,20.4047445463,32.59,22.87384,-4.11964,23.2418585762,3.63384,0.5403600000000001,3.673796684,19.24,-4.66,19.7962925822,0.0
2020-07-20 08:30:00,24.39708,-6.0128,25.1271024268,1.74708,0.5472,1.8307693373,22.65,-6.5600000000000005,23.5808418001,32.38,24.17708,-4.5228,24.5964818046,1.74708,0.5472,1.8307693373,22.43,-5.07,22.9958648457,0.0
2020-07-20 09:00:00,25.51472,-5.79676,26.1649262024,1.9447200000000002,0.45324000000000003,1.9968380946000002,23.57,-6.25,24.384572992,32.35,25.29472,-4.31676,25.6604223811,1.9447200000000002,0.45324000000000003,1.9968380946000002,23.35,-4.77,23.8322344735,0.0
2020-07-20 09:30:00,26.78832,-0.038840000000000006,26.7883481568,2.48832,0.19116000000000002,2.4956519325,24.3,-0.23,24.301088453,32.74,25.898320000000002,-6.38884,26.6747119079,2.48832,0.19116000000000002,2.4956519325,23.41,-6.58,24.3171647196,0.0
2020-07-20 10:00:00,26.84768,1.80072,26.9080009272,2.94768,-0.26928,2.9599542396,23.9,2.07,23.9894747754,33.05,25.81768,-6.51928,26.6280606185,2.94768,-0.26928,2.9599542396,22.87,-6.25,23.7086355575,0.0
2020-07-20 10:30:00,26.8352,2.01164,26.9104933907,3.1752,-0.19836,3.1813899053,23.66,2.21,23.7629901317,33.09,25.8252,-6.34836,26.5940337243,3.1752,-0.19836,3.1813899053,22.65,-6.15,23.4700873454,0.0
2020-07-20 11:00:00,26.71884,2.05016,26.7973798527,3.5888400000000003,-0.15984,3.592397719,23.13,2.21,23.2353394638,33.05,25.70884,-6.26984,26.4623382899,3.5888400000000003,-0.15984,3.592397719,22.12,-6.11,22.9483441668,0.0
2020-07-20 11:30:00,27.23656,2.22096,27.326962216,5.59656,0.03096,5.5966456342,21.64,2.19,21.7505333268,32.98,26.27656,-6.04904,26.9638367143,5.59656,0.03096,5.5966456342,20.68,-6.08,21.5552499406,0.0
2020-07-20 12:00:00,27.1438,2.2546,27.2372740853,5.4738,0.3546,5.4852737033,21.67,1.9,21.7531354062,32.94,26.1838,-6.0154,26.8658969625,5.4738,0.3546,5.4852737033,20.71,-6.37,21.66751024,0.0
2020-07-20 12:30:00,27.9484,2.3468,28.046756190300002,5.1084,0.1368,5.1102313842000004,22.84,2.21,22.9466707825,32.94,26.9584,-5.9332,27.6035902158,5.1084,0.1368,5.1102313842000004,21.85,-6.07,22.6774645849,0.0
2020-07-20 13:00:00,27.63144,2.02532,27.705566184,3.24144,-0.18468,3.2466967792,24.39,2.21,24.4899203755,33.14,26.57144,-6.34468,27.3184257961,3.24144,-0.18468,3.2466967792,23.33,-6.16,24.129535843,0.0
2020-07-20 13:30:00,26.83648,1.8953200000000001,26.9033250118,3.15648,-0.18468,3.1618780325999998,23.68,2.08,23.7711758228,33.35,25.80648,-6.57468,26.6308247543,3.15648,-0.18468,3.1618780325999998,22.65,-6.39,23.5341156622,0.0
2020-07-20 14:00:00,26.14584,1.96812,26.2198101755,3.34584,-0.10188000000000001,3.347390751,22.8,2.07,22.8937742629,33.41,25.14584,-6.53188,25.9803526851,3.34584,-0.10188000000000001,3.347390751,21.8,-6.43,22.7285041303,0.0
2020-07-20 14:30:00,25.2692,1.7568800000000002,25.330201262,3.5892,-0.12312000000000001,3.5913110662000003,21.68,1.88,21.7613602516,33.45,24.2892,-6.73312,25.2051610107,3.5892,-0.12312000000000001,3.5913110662000003,20.7,-6.61,21.7297514942,0.0
2020-07-20 15:00:00,25.2332,-1.9532,25.308681761,3.6432,-0.2232,3.6500307506,21.59,-1.73,21.659201278,33.16,24.6432,-5.4432,25.2371894727,3.6432,-0.2232,3.6500307506,21.0,-5.22,21.6390480382,0.0
2020-07-20 15:30:00,24.38944,-5.66428,25.0385473107,3.61944,-0.31428,3.6330590185,20.77,-5.35,21.4479696009,32.85,24.18944,-4.10428,24.5351609294,3.61944,-0.31428,3.6330590185,20.57,-3.79,20.9162377114,0.0
2020-07-20 16:00:00,24.07476,-5.88276,24.7830775788,3.7047600000000003,-0.48276,3.7360813529,20.37,-5.4,21.0736067155,32.89,23.86476,-4.32276,24.2531033865,3.7047600000000003,-0.48276,3.7360813529,20.16,-3.84,20.5224559934,0.0
2020-07-20 16:30:00,24.08504,-6.38804,24.9177889638,3.06504,-0.06804,3.0657951078,21.02,-6.32,21.9495512483,33.02,23.87504,-4.80804,24.354358617,3.06504,-0.06804,3.0657951078,20.81,-4.74,21.3430011948,0.0
2020-07-20 17:00:00,24.59204,-6.62572,25.46897322,3.09204,-0.22572000000000003,3.1002678723,21.5,-6.4,22.4323427221,33.02,24.39204,-5.04572,24.9084504873,3.09204,-0.22572000000000003,3.1002678723,21.3,-4.82,21.8385530656,0.0
2020-07-20 17:30:00,25.38556,-6.58352,26.225357807,2.54556,0.0064800000000000005,2.5455682478,22.84,-6.59,23.7716995606,33.09,25.16556,-5.00352,25.6581492416,2.54556,0.0064800000000000005,2.5455682478,22.62,-5.01,23.1681786077,0.0
2020-07-20 18:00:00,25.92024,-6.45972,26.7130459539,2.28024,-0.27972,2.2973327439,23.64,-6.18,24.4344429034,33.05,25.70024,-4.87972,26.1593960813,2.28024,-0.27972,2.2973327439,23.42,-4.6,23.8674757777,0.0
2020-07-20 18:30:00,26.06276,-6.71928,26.9149806341,2.10276,-0.26928,2.1199319178,23.96,-6.45,24.812982489,33.03,25.84276,-5.14928,26.3507747312,2.10276,-0.26928,2.1199319178,23.74,-4.88,24.2363776171,0.0
2020-07-20 19:00:00,26.10648,-6.7915600000000005,26.97542558,2.70648,-0.51156,2.7544015001,23.4,-6.28,24.2280498596,33.03,25.88648,-5.22156,26.4078498864,2.70648,-0.51156,2.7544015001,23.18,-4.71,23.6536783609,0.0
2020-07-20 19:30:00,26.17136,-6.70668,27.0170250189,5.12136,-0.43668,5.139943353,21.05,-6.27,21.9639568384,32.7,25.96136,-5.16668,26.4704891393,5.12136,-0.43668,5.139943353,20.84,-4.73,21.3700374356,0.0
2020-07-20 20:00:00,25.79496,-6.82404,26.6823440373,4.6749600000000004,-0.37404000000000004,4.6898994577,21.12,-6.45,22.0829549653,32.41,25.57496,-5.30404,26.1191772329,4.6749600000000004,-0.37404000000000004,4.6898994577,20.9,-4.93,21.4735861001,0.0
2020-07-20 20:30:00,25.63344,-6.86508,26.5368153636,4.39344,-0.23508,4.3997247232,21.24,-6.63,22.2507190895,32.33,25.44344,-5.36508,26.0029368041,4.39344,-0.23508,4.3997247232,21.05,-5.13,21.6660887102,0.0
2020-07-20 21:00:00,25.8158,-7.07552,26.7678634357,3.8358,0.024480000000000002,3.8358781146,21.98,-7.1,23.098276992,32.43,25.5958,-5.55552,26.19176932,3.8358,0.024480000000000002,3.8358781146,21.76,-5.58,22.4640601851,0.0
2020-07-20 21:30:00,24.36728,-7.24572,25.4217385896,4.33728,-0.13572,4.3394029217,20.03,-7.11,21.2544818803,32.37,24.16728,-5.72572,24.8362898219,4.33728,-0.13572,4.3394029217,19.83,-5.59,20.6028396101,0.0
2020-07-20 22:00:00,24.23688,-7.48772,25.3671500751,4.28688,-0.29772000000000004,4.2972057587,19.95,-7.19,21.2060981795,32.42,24.03688,-5.96772,24.7666162835,4.28688,-0.29772000000000004,4.2972057587,19.75,-5.67,20.5477833354,0.0
2020-07-20 22:30:00,23.03908,-8.19008,24.4515156514,1.63908,-0.37008,1.6803399813,21.4,-7.82,22.7840382724,32.42,22.82908,-6.68008,23.786348237,1.63908,-0.37008,1.6803399813,21.19,-6.31,22.1095499728,0.0
2020-07-20 23:00:00,21.39796,-8.47496,23.0151610719,1.49796,-0.35496000000000005,1.539441705,19.9,-8.12,21.4928918482,32.56,21.18796,-6.9249600000000004,22.2909111515,1.49796,-0.35496000000000005,1.539441705,19.69,-6.57,20.7571915249,0.0
2020-07-20 23:30:00,19.84772,-8.72844,21.6821967068,1.10772,-0.20844000000000001,1.1271605174000001,18.74,-8.52,20.5858689396,32.6,19.63772,-7.18844,20.9120471602,1.10772,-0.20844000000000001,1.1271605174000001,18.53,-6.98,19.8010429018,0.0
2020-07-21 00:00:00,18.27824,-9.09452,20.4157868212,1.03824,-0.16452000000000003,1.0511941438,17.24,-8.93,19.4155221408,32.74,18.10824,-7.51452,19.6055187824,1.03824,-0.16452000000000003,1.0511941438,17.07,-7.35,18.5851392247,0.0
2020-07-21 00:30:00,17.34312,-9.22596,19.6443923107,1.02312,-0.25596,1.0546516278,16.32,-8.97,18.6226555571,32.82,17.14312,-7.6459600000000005,18.770915472,1.02312,-0.25596,1.0546516278,16.12,-7.39,17.7332033203,0.0
2020-07-21 01:00:00,16.62004,-9.40544,19.0968068324,0.9500400000000001,-0.14544,0.961108108,15.67,-9.26,18.2015521316,32.78,16.45004,-7.82544,18.2165124872,0.9500400000000001,-0.14544,0.961108108,15.5,-7.68,17.29833518,0.0
2020-07-21 01:30:00,15.99528,-9.48452,18.5958356066,0.57528,-0.07452,0.5800864667,15.42,-9.41,18.0644540466,32.78,15.80528,-7.90452,17.6716810833,0.57528,-0.07452,0.5800864667,15.23,-7.83,17.1248883208,0.0
2020-07-21 02:00:00,15.83324,-9.50036,18.4647861896,0.36324,0.08964000000000001,0.37413717700000004,15.47,-9.59,18.2013461041,32.78,15.65324,-7.91036,17.5384639529,0.36324,0.08964000000000001,0.37413717700000004,15.29,-8.0,17.256421993,0.0
2020-07-21 02:30:00,15.53528,-9.63164,18.2787694818,0.12528,0.37836000000000003,0.39856162380000004,15.41,-10.01,18.3757503248,32.86,15.35528,-8.03164,17.3289314433,0.12528,0.37836000000000003,0.39856162380000004,15.23,-8.41,17.397729737,0.0
2020-07-21 03:00:00,15.345,-9.79572,18.2050859739,0.135,0.6742800000000001,0.6876616307,15.21,-10.47,18.4652376102,32.99,15.155,-8.18572,17.2244023675,0.135,0.6742800000000001,0.6876616307,15.02,-8.86,17.438463235,0.0
2020-07-21 03:30:00,15.26576,-9.76876,18.123799279300002,0.09576000000000001,0.74124,0.74739997,15.17,-10.51,18.4550535085,33.06,15.09576,-8.14876,17.1547153726,0.09576000000000001,0.74124,0.74739997,15.0,-8.89,17.4365162805,0.0
2020-07-21 04:00:00,15.13968,-9.9344,18.1080704069,0.04968,0.7056,0.7073467766,15.09,-10.64,18.4639567807,33.09,14.94968,-8.3244,17.1110656437,0.04968,0.7056,0.7073467766,14.9,-9.03,17.4227121884,0.0
2020-07-21 04:30:00,15.27468,-9.862400000000001,18.1819356192,0.00468,0.6876,0.6876159265,15.27,-10.55,18.5600484913,32.98,15.10468,-8.2524,17.2120150959,0.00468,0.6876,0.6876159265,15.1,-8.94,17.5480369272,0.0
2020-07-21 05:00:00,15.58872,-9.71976,18.370681144,0.01872,0.66024,0.6605053338,15.57,-10.38,18.7128111197,32.98,15.39872,-8.10976,17.4037003219,0.01872,0.66024,0.6605053338,15.38,-8.77,17.7047253579,0.0
2020-07-21 05:30:00,15.80016,-9.477,18.4244018906,0.02016,0.603,0.6033369089,15.78,-10.08,18.7247109457,32.9,15.62016,-7.877,17.4938997203,0.02016,0.603,0.6033369089,15.6,-8.48,17.7558553722,0.0
2020-07-21 06:00:00,16.584,-9.3284,19.0275616557,0.14400000000000002,0.6516000000000001,0.6673219313000001,16.44,-9.98,19.2321085687,33.1,16.394,-7.7284,18.1243317824,0.14400000000000002,0.6516000000000001,0.6673219313000001,16.25,-8.38,18.2835144324,0.0
2020-07-21 06:30:00,19.1444,-7.33588,20.5017849646,2.7144,0.7441200000000001,2.8145482647,16.43,-8.08,18.3093227619,33.15,18.9644,-5.72588,19.8099512653,2.7144,0.7441200000000001,2.8145482647,16.25,-6.47,17.4906660822,0.0
2020-07-21 07:00:00,19.90944,-6.89328,21.0690082888,0.64944,0.7567200000000001,0.9971948014,19.26,-7.65,20.723660391,33.1,19.70944,-5.29328,20.4078621681,0.64944,0.7567200000000001,0.9971948014,19.06,-6.05,19.9971522973,0.0
2020-07-21 07:30:00,22.15736,-6.21848,23.0134329399,2.5473600000000003,0.7315200000000001,2.6503140342,19.61,-6.95,20.8051580143,32.86,21.94736,-4.65848,22.4363109018,2.5473600000000003,0.7315200000000001,2.6503140342,19.4,-5.39,20.1348479011,0.0
2020-07-21 08:00:00,24.03252,-5.3656,24.6242092444,4.23252,0.6444000000000001,4.281293836,19.8,-6.01,20.6920298666,32.79,23.83252,-3.8156,24.136027281,4.23252,0.6444000000000001,4.281293836,19.6,-4.46,20.1010347992,0.0
2020-07-21 08:30:00,25.35204,-4.69268,25.7826914372,2.46204,0.6073200000000001,2.5358388245,22.89,-5.3,23.4955761794,32.61,25.13204,-3.18268,25.3327631052,2.46204,0.6073200000000001,2.5358388245,22.67,-3.79,22.9846252961,0.0
2020-07-21 09:00:00,25.53344,-4.63784,25.9512257533,1.87344,0.5421600000000001,1.9503114877,23.66,-5.18,24.2204046209,32.54,25.31344,-3.12784,25.5059527895,1.87344,0.5421600000000001,1.9503114877,23.44,-3.67,23.725566378899998,0.0
2020-07-21 09:30:00,25.94296,-4.96752,26.4142656251,2.26296,0.49248000000000003,2.3159284341,23.68,-5.46,24.3013168367,32.52,25.72296,-3.47752,25.9569608489,2.26296,0.49248000000000003,2.3159284341,23.46,-3.9699999999999998,23.793539039,0.0
2020-07-21 10:00:00,26.10672,-4.86856,26.5568014948,2.64672,0.45144000000000006,2.6849441022000002,23.46,-5.32,24.0556438284,32.63,25.88672,-3.34856,26.102396948,2.64672,0.45144000000000006,2.6849441022000002,23.24,-3.8,23.5486220404,0.0
2020-07-21 10:30:00,25.84956,-4.8432,26.2993600385,2.95956,0.4068,2.9873870914,22.89,-5.25,23.484347979,32.54,25.63956,-3.3332,25.8553139458,2.95956,0.4068,2.9873870914,22.68,-3.74,22.9863002678,0.0
2020-07-21 11:00:00,25.69316,-4.69036,26.1177707264,3.23316,0.35964,3.2531007539,22.46,-5.05,23.0207319606,32.5,25.48316,-3.19036,25.6820918251,3.23316,0.35964,3.2531007539,22.25,-3.55,22.5314225028,0.0
2020-07-21 11:30:00,24.8228,-4.556,25.237443132,3.4128,0.324,3.4281452478,21.41,-4.88,21.9591097269,32.4,24.6228,-3.046,24.8104896332,3.4128,0.324,3.4281452478,21.21,-3.37,21.476056435,0.0
2020-07-21 12:00:00,25.25712,-4.44056,25.6445059186,2.60712,0.28944000000000003,2.6231374741,22.65,-4.73,23.1386127501,32.4,25.03712,-2.9505600000000003,25.2103784622,2.60712,0.28944000000000003,2.6231374741,22.43,-3.24,22.6627999153,0.0
2020-07-21 12:30:00,25.43824,-4.47576,25.8289853048,2.92824,0.17424,2.9334193487,22.51,-4.65,22.9852691957,32.4,25.23824,-2.98576,25.41423855,2.92824,0.17424,2.9334193487,22.31,-3.16,22.5326807105,0.0
2020-07-21 13:00:00,24.80992,-4.52508,25.2192085406,2.86992,0.03492,2.8701324382,21.94,-4.5600000000000005,22.4088643175,32.4,24.58992,-3.02508,24.7752956514,2.86992,0.03492,2.8701324382,21.72,-3.06,21.9344933837,0.0
2020-07-21 13:30:00,24.55192,-4.83964,25.0243659463,2.94192,0.00036,2.941920022,21.61,-4.84,22.1453764926,32.4,24.35192,-3.33964,24.5798536004,2.94192,0.00036,2.941920022,21.41,-3.34,21.6689570584,0.0
2020-07-21 14:00:00,25.41028,-4.7066,25.842492396,2.60028,-0.0666,2.6011327606,22.81,-4.64,23.2771497396,32.37,25.21028,-3.2266,25.4159234583,2.60028,-0.0666,2.6011327606,22.61,-3.16,22.8297547074,0.0
2020-07-21 14:30:00,25.32872,-4.9124,25.8006924442,2.80872,-0.2124,2.8167395688,22.52,-4.7,23.0052254934,32.37,25.11872,-3.4124,25.3494490709,2.80872,-0.2124,2.8167395688,22.31,-3.2,22.5383251374,0.0
2020-07-21 15:00:00,24.65204,-5.11824,25.1777571848,1.8320400000000001,-0.048240000000000005,1.8326750010000001,22.82,-5.07,23.3764261597,32.43,24.43204,-3.61824,24.6985068225,1.8320400000000001,-0.048240000000000005,1.8326750010000001,22.6,-3.5700000000000003,22.8802294569,0.0
2020-07-21 15:30:00,25.0016,-5.42152,25.5826676027,1.7316,-0.19152000000000002,1.7421591404,23.27,-5.23,23.8504884646,32.49,24.7816,-3.9115200000000003,25.0883974632,1.7316,-0.19152000000000002,1.7421591404,23.05,-3.7199999999999998,23.3482526113,0.0
2020-07-21 16:00:00,25.03544,-5.65256,25.665632479,1.5854400000000002,0.03744,1.5858820092,23.45,-5.69,24.1304496436,32.52,24.82544,-4.15256,25.1703441722,1.5854400000000002,0.03744,1.5858820092,23.24,-4.19,23.6146924604,0.0
2020-07-21 16:30:00,25.1556,-5.99724,25.8606090218,2.5056000000000003,-0.057240000000000006,2.5062537337,22.65,-5.94,23.4159368807,32.61,24.9356,-4.46724,25.3325952199,2.5056000000000003,-0.057240000000000006,2.5062537337,22.43,-4.41,22.8594181903,0.0
2020-07-21 17:00:00,27.12736,-5.96628,27.775711649,4.97736,0.06372,4.977767854,22.15,-6.03,22.95611901,32.61,26.91736,-4.43628,27.2804847759,4.97736,0.06372,4.977767854,21.94,-4.5,22.3967319045,0.0
2020-07-21 17:30:00,28.36124,-2.58092,28.4784318807,4.88124,-0.07092000000000001,4.8817551745,23.48,-2.51,23.6137777579,32.66,27.71124,-6.18092,28.3921924899,4.88124,-0.07092000000000001,4.8817551745,22.83,-6.11,23.6334720259,0.0
2020-07-21 18:00:00,29.11296,0.46472,29.1166688452,5.05296,-0.12528,5.0545128193,24.06,0.59,24.0672329112,33.0,28.07296,-7.79528,29.1351587166,5.05296,-0.12528,5.0545128193,23.02,-7.67,24.2641566925,0.0
2020-07-21 18:30:00,28.62696,0.13724,28.627288968,4.65696,-0.032760000000000004,4.6570752258,23.97,0.17,23.9706028293,33.04,27.58696,-8.10276,28.7523056755,4.65696,-0.032760000000000004,4.6570752258,22.93,-8.07,24.3086363254,0.0
2020-07-21 19:00:00,28.3784,-0.12808,28.3786890297,4.4784,0.06192,4.4788280439,23.9,-0.19,23.9007552182,33.07,27.3484,-8.39808,28.6087876403,4.4784,0.06192,4.4788280439,22.87,-8.46,24.3845955472,0.0
2020-07-21 19:30:00,28.58804,-0.31976000000000004,28.5898282174,4.11804,0.21024,4.1234032424,24.47,-0.53,24.4757390083,33.1,27.53804,-8.58976,28.8466224002,4.11804,0.21024,4.1234032424,23.42,-8.8,25.0187209905,0.0
2020-07-21 20:00:00,28.0602,-0.6045600000000001,28.0667118992,3.5802,0.50544,3.6157020941,24.48,-1.11,24.5051525194,33.12,27.0002,-8.87456,28.4212704718,3.5802,0.50544,3.6157020941,23.42,-9.38,25.228571105,0.0
2020-07-21 20:30:00,27.59872,-0.7366800000000001,27.6085501803,3.43872,0.55332,3.4829525206,24.16,-1.29,24.1944146447,33.23,26.54872,-9.04668,28.0477619902,3.43872,0.55332,3.4829525206,23.11,-9.6,25.0246298674,0.0
2020-07-21 21:00:00,27.63328,-0.85904,27.6466293294,3.38328,0.57096,3.4311191877000002,24.25,-1.43,24.2921262964,33.21,26.59328,-9.15904,28.1263320552,3.38328,0.57096,3.4311191877000002,23.21,-9.73,25.166982338,0.0
2020-07-21 21:30:00,25.91008,-1.22788,25.9391583306,0.37008,0.5821200000000001,0.6897991743,25.54,-1.81,25.6040563193,33.21,24.82008,-9.52788,26.5860276931,0.37008,0.5821200000000001,0.6897991743,24.45,-10.11,26.4577890233,0.0
2020-07-21 22:00:00,25.30484,-1.65008,25.3585822047,0.02484,0.7099200000000001,0.7103544411,25.28,-2.36,25.3899192594,33.25,24.21484,-9.95008,26.1794302503,0.02484,0.7099200000000001,0.7103544411,24.19,-10.66,26.4346685245,0.0
2020-07-21 22:30:00,24.318,-2.0726,24.4061630487,0.018000000000000002,0.7974,0.7976031344000001,24.3,-2.87,24.4688965832,33.34,23.258,-10.4026,25.478395765,0.018000000000000002,0.7974,0.7976031344000001,23.24,-11.2,25.7980154275,0.0
2020-07-21 23:00:00,23.14836,-2.8944,23.3286116614,0.01836,0.7956000000000001,0.795811818,23.13,-3.69,23.4224891931,33.34,22.17836,-10.4944,24.5359345379,0.01836,0.7956000000000001,0.795811818,22.16,-11.29,24.8702573368,0.0
2020-07-21 23:30:00,20.46972,-9.3106,22.4877012884,0.009720000000000001,0.7794000000000001,0.7794606073,20.46,-10.09,22.8127091771,32.87,20.25972,-7.7306,21.6845205351,0.009720000000000001,0.7794000000000001,0.7794606073,20.25,-8.51,21.9654865642,0.0
2020-07-22 00:00:00,18.9454,-9.48568,21.1874091437,0.0054,0.7243200000000001,0.7243401289,18.94,-10.21,21.5166842241,32.93,18.7354,-7.90568,20.3350679719,0.0054,0.7243200000000001,0.7243401289,18.73,-8.63,20.6225556127,0.0
2020-07-22 00:30:00,17.744320000000002,-9.6882,20.2168768978,0.00432,0.7218,0.7218129276,17.74,-10.41,20.5688040489,33.0,17.55432,-8.0782,19.3238574281,0.00432,0.7218,0.7218129276,17.55,-8.8,19.6326895763,0.0
2020-07-22 01:00:00,17.01432,-9.72748,19.598748741,0.00432,0.72252,0.7225329147,17.01,-10.45,19.9635317517,33.0,16.81432,-8.12748,18.6755799967,0.00432,0.72252,0.7225329147,16.81,-8.85,18.9973313915,0.0
2020-07-22 01:30:00,16.32504,-9.93956,19.1128695908,0.00504,0.7304400000000001,0.7304573877,16.32,-10.67,19.4984948137,33.1,16.13504,-8.31956,18.1536385993,0.00504,0.7304400000000001,0.7304573877,16.13,-9.05,18.4953886145,0.0
2020-07-22 02:00:00,16.13116,-9.33128,18.6356408364,0.011160000000000002,0.6487200000000001,0.6488159862,16.12,-9.98,18.9592932358,33.23,15.94116,-7.70128,17.7039627141,0.011160000000000002,0.6487200000000001,0.6488159862,15.93,-8.35,17.9857554748,0.0
2020-07-22 02:30:00,15.8344,-8.69328,18.0638130116,0.014400000000000001,0.57672,0.5768997473,15.82,-9.27,18.3359019413,33.14,15.644400000000001,-7.0732800000000005,17.1691159155,0.014400000000000001,0.57672,0.5768997473,15.63,-7.65,17.4017068128,0.0
2020-07-22 03:00:00,15.46664,-8.72584,17.7583004985,0.02664,0.5241600000000001,0.5248365414,15.44,-9.25,17.9987805142,33.06,15.28664,-7.11584,16.8616885689,0.02664,0.5241600000000001,0.5248365414,15.26,-7.64,17.0656731482,0.0
2020-07-22 03:30:00,15.34888,-8.64748,17.617236662,0.038880000000000005,0.54252,0.5439113943,15.31,-9.19,17.8564330145,33.04,15.16888,-7.03748,16.7218732565,0.038880000000000005,0.54252,0.5439113943,15.13,-7.58,16.9225677721,0.0
2020-07-22 04:00:00,15.28368,-8.6218,17.5478291986,0.013680000000000001,0.6282,0.6283489336,15.27,-9.25,17.8531621849,33.08,15.09368,-7.0218,16.6470673448,0.013680000000000001,0.6282,0.6283489336,15.08,-7.65,16.9094322791,0.0
2020-07-22 04:30:00,15.40756,-8.53476,17.6134900974,0.007560000000000001,0.7052400000000001,0.7052805195,15.4,-9.24,17.9593318361,32.94,15.22756,-6.92476,16.7281464787,0.007560000000000001,0.7052400000000001,0.7052805195,15.22,-7.63,17.0254309784,0.0
2020-07-22 05:00:00,15.6426,-8.32524,17.72006083,0.0126,0.55476,0.5549030705,15.63,-8.88,17.9764095414,32.92,15.4626,-6.73524,16.8658073218,0.0126,0.55476,0.5549030705,15.45,-7.29,17.083518373,0.0
2020-07-22 05:30:00,16.0616,-8.16628,18.0184106846,0.0216,0.60372,0.6041062807,16.04,-8.77,18.2809873913,32.9,15.8716,-6.58628,17.1839102302,0.0216,0.60372,0.6041062807,15.85,-7.19,17.4045568746,0.0
2020-07-22 06:00:00,16.4546,-8.07456,18.3290038015,0.08460000000000001,0.50544,0.5124712222,16.37,-8.58,18.4822428293,33.0,16.2646,-6.47456,17.5059172954,0.08460000000000001,0.50544,0.5124712222,16.18,-6.98,17.6213733857,0.0
2020-07-22 06:30:00,19.46344,-7.19912,20.7521764017,3.40344,0.47088,3.4358596898,16.06,-7.67,17.7975419651,32.87,19.29344,-5.62912,20.0978560799,3.40344,0.47088,3.4358596898,15.89,-6.1,17.0206374734,0.0
2020-07-22 07:00:00,21.0162,-6.64396,22.0413898591,3.6162,0.44604000000000005,3.6436045507,17.4,-7.09,18.7890420192,32.89,20.8262,-5.07396,21.4353837503,3.6162,0.44604000000000005,3.6436045507,17.21,-5.52,18.0735856985,0.0
2020-07-22 07:30:00,23.05776,-5.9236,23.8064977092,3.76776,0.4464,3.7941123307,19.29,-6.37,20.3145514349,32.76,22.85776,-4.3736,23.2724207846,3.76776,0.4464,3.7941123307,19.09,-4.82,19.6890959671,0.0
2020-07-22 08:00:00,23.869,-5.18248,24.4251358226,3.969,0.31752,3.9816805435,19.9,-5.5,20.6460650004,32.64,23.669,-3.65248,23.9491580468,3.969,0.31752,3.9816805435,19.7,-3.9699999999999998,20.0960418988,0.0
2020-07-22 08:30:00,25.1564,-4.90256,25.6296616348,1.1664,0.39744,1.2322530234,23.99,-5.3,24.5684777713,32.59,24.9564,-3.39256,25.1859358435,1.1664,0.39744,1.2322530234,23.79,-3.79,24.0900020755,0.0
2020-07-22 09:00:00,26.09528,-4.832,26.5388745481,1.7452800000000002,0.018000000000000002,1.7453728193,24.35,-4.85,24.828310454,32.49,25.87528,-3.342,26.0902104069,1.7452800000000002,0.018000000000000002,1.7453728193,24.13,-3.36,24.3628097723,0.0
2020-07-22 09:30:00,25.51072,-4.85248,25.9681227098,2.52072,-0.22248,2.5305190512999998,22.99,-4.63,23.4515884323,32.46,25.29072,-3.36248,25.5132669384,2.52072,-0.22248,2.5305190512999998,22.77,-3.14,22.98548455,0.0
2020-07-22 10:00:00,26.41872,-4.70444,26.8343161298,3.07872,-0.42444000000000004,3.1078394669,23.34,-4.28,23.7291803483,32.43,26.21872,-3.21444,26.4150317613,3.07872,-0.42444000000000004,3.1078394669,23.14,-2.79,23.3075888929,0.0
2020-07-22 10:30:00,26.42576,-4.49836,26.8058955132,2.8857600000000003,-0.46836000000000005,2.9235204578,23.54,-4.03,23.8824726526,32.43,26.21576,-3.00836,26.3878059389,2.8857600000000003,-0.46836000000000005,2.9235204578,23.33,-2.54,23.4678610018,0.0
2020-07-22 11:00:00,26.1802,-4.32316,26.5347429689,3.4902,-0.5331600000000001,3.5306876987,22.69,-3.79,23.0043517622,32.36,25.9702,-2.84316,26.1253678792,3.4902,-0.5331600000000001,3.5306876987,22.48,-2.31,22.5983738353,0.0
2020-07-22 11:30:00,25.2542,-4.24388,25.6083020736,4.2642,-0.6238800000000001,4.3095971847,20.99,-3.62,21.2998708916,32.36,25.0642,-2.75388,25.2150347351,4.2642,-0.6238800000000001,4.3095971847,20.8,-2.13,20.9087756696,0.0
2020-07-22 12:00:00,25.41284,2.36244,25.5224128879,5.89284,-0.9975600000000001,5.9766787783,19.52,3.36,19.807069445,32.88,24.542839999999998,-5.61756,25.1775291802,5.89284,-0.9975600000000001,5.9766787783,18.65,-4.62,19.2137164547,0.0
2020-07-22 12:30:00,25.61048,2.66072,25.7483226007,6.00048,-0.98928,6.0814829728,19.61,3.65,19.9467942286,32.85,24.72048,-5.59928,25.3466776511,6.00048,-0.98928,6.0814829728,18.72,-4.61,19.2792764387,0.0
2020-07-22 13:00:00,25.21636,2.4582,25.3358946732,6.51636,-1.0818,6.6055460705,18.7,3.54,19.0321202182,32.9,24.33636,-5.7918,25.0160621459,6.51636,-1.0818,6.6055460705,17.82,-4.71,18.4319423827,0.0
2020-07-22 13:30:00,24.41784,2.3508,24.5307393061,6.83784,-1.1592,6.9354019715,17.58,3.51,17.9269768784,33.01,23.58784,-5.9492,24.3265118031,6.83784,-1.1592,6.9354019715,16.75,-4.79,17.421440813,0.0
2020-07-22 14:00:00,23.87248,2.3962,23.9924378876,7.60248,-1.2438,7.7035537637000004,16.27,3.64,16.6722074123,33.06,23.06248,-5.9138,23.8086331861,7.60248,-1.2438,7.7035537637000004,15.46,-4.67,16.1499380804,0.0
2020-07-22 14:30:00,23.39448,2.28228,23.5055418246,8.39448,-1.37772,8.5067859306,15.0,3.66,15.4400647667,33.02,22.62448,-6.01772,23.4111095266,8.39448,-1.37772,8.5067859306,14.23,-4.64,14.9673812005,0.0
2020-07-22 15:00:00,23.34424,2.14856,23.4429062032,8.72424,-1.44144,8.8425173368,14.62,3.59,15.0543183173,33.02,22.58424,-6.15144,23.4070098571,8.72424,-1.44144,8.8425173368,13.86,-4.71,14.6384322931,0.0
2020-07-22 15:30:00,22.64508,1.94836,22.7287429238,8.96508,-1.6016400000000002,9.1070253154,13.68,3.55,14.1331135989,33.05,21.90508,-6.37164,22.8129420745,8.96508,-1.6016400000000002,9.1070253154,12.94,-4.77,13.7911747143,0.0
2020-07-22 16:00:00,22.2776,1.77996,22.3485954673,9.0576,-1.49004,9.1793429483,13.22,3.27,13.6184176761,33.15,21.5476,-6.55004,22.521147612,9.0576,-1.49004,9.1793429483,12.49,-5.06,13.4760417037,0.0
2020-07-22 16:30:00,22.93852,1.4562,22.9846953043,11.46852,-1.4238,11.5565633919,11.47,2.88,11.8260432944,33.15,22.25852,-6.8938,23.3016349433,11.46852,-1.4238,11.5565633919,10.79,-5.47,12.0973137514,0.0
2020-07-22 17:00:00,23.84624,1.044,23.8690824737,11.13624,-1.3860000000000001,11.222158319,12.71,2.43,12.940208653700001,33.17,23.13624,-7.296,24.2593738035,11.13624,-1.3860000000000001,11.222158319,12.0,-5.91,13.3764008612,0.0
2020-07-22 17:30:00,25.1438,0.88924,25.1595195943,11.3238,-1.40076,11.4101084577,13.82,2.29,14.0084438822,33.22,24.4038,-7.48076,25.524639559,11.3238,-1.40076,11.4101084577,13.08,-6.08,14.4240354964,0.0
2020-07-22 18:00:00,26.566,0.7188800000000001,26.5757247212,10.206,-1.22112,10.2787922469,16.36,1.94,16.4746229092,33.22,25.746,-7.65112,26.8588189103,10.206,-1.22112,10.2787922469,15.54,-6.43,16.8177436061,0.0
2020-07-22 18:30:00,26.9082,0.6080800000000001,26.9150699149,8.4582,-0.9619200000000001,8.5127220868,18.45,1.57,18.5166789679,33.22,26.0282,-7.74192,27.1551932515,8.4582,-0.9619200000000001,8.5127220868,17.57,-6.78,18.832771968,0.0
2020-07-22 19:00:00,27.36988,0.23968000000000003,27.3709294273,8.21988,-0.94032,8.2734895248,19.15,1.18,19.1863206478,33.22,26.46988,-8.11032,27.6845053724,8.21988,-0.94032,8.2734895248,18.25,-7.17,19.6079422684,0.0
2020-07-22 19:30:00,27.19212,-0.0071200000000000005,27.1921209322,7.24212,-0.8071200000000001,7.2869571694,19.95,0.8,19.9660336572,33.22,26.27212,-8.34712,27.5662602032,7.24212,-0.8071200000000001,7.2869571694,19.03,-7.54,20.4693062902,0.0
2020-07-22 20:00:00,27.16928,-0.20876000000000003,27.1700820105,6.47928,-0.69876,6.5168500716,20.69,0.49,20.6958015066,33.28,26.21928,-8.57876,27.5870579594,6.47928,-0.69876,6.5168500716,19.74,-7.88,21.2546935993,0.0
2020-07-22 20:30:00,27.17944,-0.45796000000000003,27.1832979249,5.32944,-0.5079600000000001,5.3535926325,21.85,0.05,21.8500572082,33.28,26.19944,-8.827960000000001,27.6467635371,5.32944,-0.5079600000000001,5.3535926325,20.87,-8.32,22.4672940071,0.0
2020-07-22 21:00:00,26.42388,-0.77832,26.4353402905,1.7938800000000001,-0.23832000000000003,1.8096413669,24.63,-0.54,24.635918899,33.38,25.37388,-9.16832,26.9794714158,1.7938800000000001,-0.23832000000000003,1.8096413669,23.58,-8.93,25.2143074464,0.0
2020-07-22 21:30:00,25.42096,-0.9359600000000001,25.4381844565,1.20096,-0.34596000000000005,1.2497972808,24.22,-0.59,24.227185144,33.38,24.36096,-9.33596,26.0886281978,1.20096,-0.34596000000000005,1.2497972808,23.16,-8.99,24.8436249368,0.0
2020-07-22 22:00:00,25.31552,-1.34212,25.3510717518,1.5055200000000002,-0.40212000000000003,1.5582974571000001,23.81,-0.9400000000000001,23.828548004399998,33.35,24.27552,-9.71212,26.146245355,1.5055200000000002,-0.40212000000000003,1.5582974571000001,22.77,-9.31,24.5997764217,0.0
2020-07-22 22:30:00,23.93644,-1.54616,23.9863246584,2.11644,-0.50616,2.1761241277,21.82,-1.04,21.8447705413,33.39,22.94644,-9.92616,25.0013551837,2.11644,-0.50616,2.1761241277,20.83,-9.42,22.8609995407,0.0
2020-07-22 23:00:00,21.49296,-7.1318,22.6453063746,1.9029600000000002,-0.45180000000000003,1.9558578684999999,19.59,-6.68,20.6975964788,33.0,21.12296,-7.7618,22.503888073,1.9029600000000002,-0.45180000000000003,1.9558578684999999,19.22,-7.31,20.5631831194,0.0
2020-07-22 23:30:00,19.66156,-8.65688,21.4829819385,2.13156,-0.50688,2.1909987147,17.53,-8.15,19.3319269603,32.71,19.46156,-7.09688,20.7151640922,2.13156,-0.50688,2.1909987147,17.33,-6.59,18.5406849927,0.0
2020-07-23 00:00:00,18.2792,-8.8064,20.2899441498,2.5992,-0.6264000000000001,2.6736150807,15.68,-8.18,17.6854403394,32.75,18.0992,-7.2264,19.4885068079,2.5992,-0.6264000000000001,2.6736150807,15.5,-6.6,16.8466613903,0.0
2020-07-23 00:30:00,17.22356,-9.00392,19.435060958,1.93356,-0.49392,1.9956480752,15.29,-8.51,17.4986913796,32.87,17.02356,-7.42392,18.5719192126,1.93356,-0.49392,1.9956480752,15.09,-6.93,16.6052100258,0.0
2020-07-23 01:00:00,16.36672,-9.14096,18.7463776042,2.28672,-0.57096,2.3569225019,14.08,-8.57,16.4830610021,33.01,16.18672,-7.53096,17.85287828,2.28672,-0.57096,2.3569225019,13.9,-6.96,15.5451471527,0.0
2020-07-23 01:30:00,15.72676,-9.21652,18.2284179513,1.8867600000000002,-0.5065200000000001,1.9535674567,13.84,-8.71,16.3526664492,32.99,15.54676,-7.60652,17.3078275069,1.8867600000000002,-0.5065200000000001,1.9535674567,13.66,-7.1,15.3949861968,0.0
2020-07-23 02:00:00,15.58808,-9.29504,18.1489946468,0.9280800000000001,-0.27504,0.9679770080000001,14.66,-9.02,17.2126697522,33.05,15.41808,-7.68504,17.2272177292,0.9280800000000001,-0.27504,0.9679770080000001,14.49,-7.41,16.2747718878,0.0
2020-07-23 02:30:00,15.37184,-9.44488,18.0415970247,0.59184,-0.07488,0.5965581279000001,14.78,-9.37,17.4998657138,33.17,15.18184,-7.80488,17.0705716835,0.59184,-0.07488,0.5965581279000001,14.59,-7.73,16.5112385968,0.0
2020-07-23 03:00:00,15.16728,-9.538920000000001,17.9175159373,0.46728000000000003,0.00108,0.4672812481,14.7,-9.54,17.5243145372,33.21,14.98728,-7.90892,16.9460785247,0.46728000000000003,0.00108,0.4672812481,14.52,-7.91,16.5347664029,0.0
2020-07-23 03:30:00,14.75612,-9.56536,17.5851980195,0.8161200000000001,-0.22536,0.8466634420000001,13.94,-9.34,16.7797258619,32.99,14.56612,-7.94536,16.5921848285,0.8161200000000001,-0.22536,0.8466634420000001,13.75,-7.72,15.7689853827,0.0
2020-07-23 04:00:00,14.582840000000001,-9.48104,17.3939455543,0.85284,-0.22104000000000001,0.8810191526000001,13.73,-9.26,16.5608121782,32.85,14.40284,-7.89104,16.4228594449,0.85284,-0.22104000000000001,0.8810191526000001,13.55,-7.67,15.5702087333,0.0
2020-07-23 04:30:00,14.8016,-9.31888,17.490822937,0.5616,-0.12888000000000002,0.5761984158,14.24,-9.19,16.94797038,32.79,14.6316,-7.72888,16.5474863534,0.5616,-0.12888000000000002,0.5761984158,14.07,-7.6,15.9914008142,0.0
2020-07-23 05:00:00,15.04056,-9.1094,17.5840727215,0.79056,-0.2394,0.8260129984,14.25,-8.87,16.7850945782,32.77,14.86056,-7.5294,16.6591748857,0.79056,-0.2394,0.8260129984,14.07,-7.29,15.8464191539,0.0
2020-07-23 05:30:00,15.20908,-8.9544,17.6492887621,1.36908,-0.3744,1.4193503466,13.84,-8.58,16.2837956263,32.77,15.02908,-7.3744,16.7408190064,1.36908,-0.3744,1.4193503466,13.66,-7.0,15.3491237535,0.0
2020-07-23 06:00:00,15.46816,-8.82832,17.8101995443,1.65816,-0.41832,1.7101129226,13.81,-8.41,16.1692362219,32.74,15.29816,-7.23832,16.9241536216,1.65816,-0.41832,1.7101129226,13.64,-6.82,15.2499836065,0.0
2020-07-23 06:30:00,18.05888,-8.10432,19.7940180236,4.17888,-0.54432,4.2141810968,13.88,-7.5600000000000005,15.8053155615,32.89,17.87888,-6.52432,19.0321071224,4.17888,-0.54432,4.2141810968,13.7,-5.98,14.9482574235,0.0
2020-07-23 07:00:00,19.71588,-7.51804,21.1006362372,5.10588,-0.42804000000000003,5.1237904735,14.61,-7.09,16.2394642769,32.98,19.53588,-5.92804,20.4154908248,5.10588,-0.42804000000000003,5.1237904735,14.43,-5.5,15.4426325476,0.0
2020-07-23 07:30:00,21.37652,-7.04596,22.5078021946,5.45652,-0.43596,5.4739082594,15.92,-6.61,17.2377057638,32.91,21.19652,-5.45596,21.8874383981,5.45652,-0.43596,5.4739082594,15.74,-5.02,16.5211379753,0.0
2020-07-23 08:00:00,22.808,-6.31036,23.664858067,5.328,-0.45036000000000004,5.3469999186,17.48,-5.86,18.4361058795,32.99,22.608,-4.74036,23.0996250387,5.328,-0.45036000000000004,5.3469999186,17.28,-4.29,17.8045640216,0.0
2020-07-23 08:30:00,24.30768,-5.70896,24.9690915186,5.91768,-0.49896,5.9386781075,18.39,-5.21,19.1137699055,32.77,24.12768,-4.14896,24.481805719,5.91768,-0.49896,5.9386781075,18.21,-3.65,18.5721996543,0.0
2020-07-23 09:00:00,25.21608,-5.33828,25.7749476028,6.25608,-0.54828,6.2800595479,18.96,-4.79,19.5557076067,32.68,25.02608,-3.80828,25.3141793611,6.25608,-0.54828,6.2800595479,18.77,-3.26,19.0509973492,0.0
2020-07-23 09:30:00,25.88888,-5.04736,26.3763141971,4.53888,-0.65736,4.5862352561,21.35,-4.39,21.7966648825,32.66,25.66888,-3.52736,25.9101074684,4.53888,-0.65736,4.5862352561,21.13,-2.87,21.3240193209,0.0
2020-07-23 10:00:00,25.68168,-4.89048,26.1431727656,4.62168,-0.7804800000000001,4.6871179901,21.06,-4.11,21.4572994573,32.66,25.48168,-3.36048,25.7023119865,4.62168,-0.7804800000000001,4.6871179901,20.86,-2.58,21.0189438365,0.0
2020-07-23 10:30:00,26.30716,-4.75768,26.7339145328,4.45716,-0.78768,4.5262252538,21.85,-3.9699999999999998,22.2077328874,32.66,26.10716,-3.23768,26.307154446,4.45716,-0.78768,4.5262252538,21.65,-2.45,21.7881848716,0.0
2020-07-23 11:00:00,26.00604,-4.6824,26.4242121215,5.39604,-1.0224,5.4920441952,20.61,-3.66,20.932455661,32.66,25.79604,-3.1524,25.9879453871,5.39604,-1.0224,5.4920441952,20.4,-2.13,20.5108971037,0.0
2020-07-23 11:30:00,26.25852,-4.3718,26.6199644596,6.60852,-1.2618,6.727902781,19.65,-3.11,19.8945872036,32.55,26.05852,-2.8518,26.2141036053,6.60852,-1.2618,6.727902781,19.45,-1.5899999999999999,19.514881501,0.0
2020-07-23 12:00:00,26.95032,-4.22364,27.2792757043,5.80032,-1.04364,5.8934621872,21.15,-3.18,21.3877277896,32.5,26.75032,-2.72364,26.88861906,5.80032,-1.04364,5.8934621872,20.95,-1.6800000000000002,21.017252437,0.0
2020-07-23 12:30:00,27.62036,-4.12104,27.9261035093,7.20036,-0.76104,7.2404672509,20.42,-3.36,20.6945886647,32.47,27.43036,-2.61104,27.5543495588,7.20036,-0.76104,7.2404672509,20.23,-1.85,20.3144136022,0.0
2020-07-23 13:00:00,27.65608,-4.07856,27.9552036773,7.24608,-0.7185600000000001,7.2816209624,20.41,-3.36,20.6847214146,32.47,27.45608,-2.56856,27.5759647055,7.24608,-0.7185600000000001,7.2816209624,20.21,-1.85,20.294496791,0.0
2020-07-23 13:30:00,26.93328,-4.40588,27.2912687527,5.36328,-0.69588,5.4082364346,21.57,-3.71,21.8867311401,32.51,26.73328,-2.9058800000000002,26.890749304,5.36328,-0.69588,5.4082364346,21.37,-2.21,21.4839707689,0.0
2020-07-23 14:00:00,26.89724,-4.36908,27.2497776076,5.54724,-1.00908,5.6382722588,21.35,-3.36,21.612776314,32.48,26.69724,-2.85908,26.8498968725,5.54724,-1.00908,5.6382722588,21.15,-1.85,21.2307559922,0.0
2020-07-23 14:30:00,26.58576,-4.42148,26.9509205811,5.40576,-0.9514800000000001,5.4888573827,21.18,-3.47,21.4623693939,32.54,26.38576,-2.92148,26.5470031485,5.40576,-0.9514800000000001,5.4888573827,20.98,-1.97,21.0722874885,0.0
2020-07-23 15:00:00,26.89512,-4.63756,27.2920215918,5.41512,-0.9975600000000001,5.5062374239,21.48,-3.64,21.7862341858,32.57,26.68512,-3.11756,26.8666114307,5.41512,-0.9975600000000001,5.5062374239,21.27,-2.12,21.3753900549,0.0
2020-07-23 15:30:00,26.69304,-4.83096,27.1266761503,6.50304,-1.29096,6.629940193,20.19,-3.54,20.4979925846,32.62,26.49304,-3.31096,26.699131532,6.50304,-1.29096,6.629940193,19.99,-2.02,20.0918018107,0.0
2020-07-23 16:00:00,26.87916,-5.00756,27.3416330796,5.9691600000000005,-1.17756,6.0842023848,20.91,-3.83,21.2578691312,32.64,26.67916,-3.47756,26.9048508983,5.9691600000000005,-1.17756,6.0842023848,20.71,-2.3,20.8373246843,0.0
2020-07-23 16:30:00,27.44196,-5.45404,27.9787012022,7.76196,-1.27404,7.8658248749,19.68,-4.18,20.1190158805,32.72,27.24196,-3.92404,27.5231261771,7.76196,-1.27404,7.8658248749,19.48,-2.65,19.6594226772,0.0
2020-07-23 17:00:00,27.55636,-5.57548,28.1147461963,8.40636,-1.18548,8.4895377542,19.15,-4.39,19.6467452775,32.69,27.34636,-4.03548,27.6425126224,8.40636,-1.18548,8.4895377542,18.94,-2.85,19.1532268822,0.0
2020-07-23 17:30:00,27.75772,-5.80196,28.3576049666,7.40772,-0.9219600000000001,7.4648727946,20.35,-4.88,20.9269419648,32.77,27.55772,-4.25196,27.8838142197,7.40772,-0.9219600000000001,7.4648727946,20.15,-3.33,20.4233053153,0.0
2020-07-23 18:00:00,27.44668,-5.95852,28.0860143775,7.72668,-0.9385200000000001,7.7834698954,19.72,-5.02,20.3489262616,32.62,27.23668,-4.42852,27.5943567929,7.72668,-0.9385200000000001,7.7834698954,19.51,-3.49,19.8196922277,0.0
2020-07-23 18:30:00,27.92804,-6.15148,28.5974845822,6.90804,-0.77148,6.9509854001,21.02,-5.38,21.6975759015,32.62,27.72804,-4.62148,28.110536808,6.90804,-0.77148,6.9509854001,20.82,-3.85,21.1729757002,0.0
2020-07-23 19:00:00,27.78296,-6.25312,28.4779629906,6.49296,-0.66312,6.5267340758,21.29,-5.59,22.0116378309,32.65,27.57296,-4.72312,27.9745596158,6.49296,-0.66312,6.5267340758,21.08,-4.06,21.4674171711,0.0
2020-07-23 19:30:00,27.2182,-6.42448,27.9661287008,6.2982,-0.6544800000000001,6.3321139685,20.92,-5.77,21.701135915000002,32.57,26.9982,-4.90448,27.4400569845,6.2982,-0.6544800000000001,6.3321139685,20.7,-4.25,21.13178885,0.0
2020-07-23 20:00:00,26.49028,-6.4254,27.2584060363,6.56028,-0.7254,6.6002635431000005,19.93,-5.7,20.7290834337,32.48,26.29028,-4.8954,26.7421720067,6.56028,-0.7254,6.6002635431000005,19.73,-4.17,20.165857284,0.0
2020-07-23 20:30:00,26.41356,-6.64632,27.2369183539,5.89356,-0.6163200000000001,5.9256982556,20.52,-6.03,21.387643629,32.48,26.20356,-5.12632,26.7002942571,5.89356,-0.6163200000000001,5.9256982556,20.31,-4.51,20.8047158116,0.0
2020-07-23 21:00:00,25.73364,-6.98784,26.6655233497,5.1836400000000005,-0.44784,5.2029495784,20.55,-6.54,21.565576737,32.59,25.52364,-5.44784,26.0985662349,5.1836400000000005,-0.44784,5.2029495784,20.34,-5.0,20.9455389045,0.0
2020-07-23 21:30:00,25.28828,-7.18936,26.290378517,5.40828,-0.5493600000000001,5.4361097274,19.88,-6.64,20.9595801485,32.59,25.08828,-5.66936,25.7208754938,5.40828,-0.5493600000000001,5.4361097274,19.68,-5.12,20.3351124905,0.0
2020-07-23 22:00:00,25.06196,-7.57556,26.1818820629,5.15196,-0.47556000000000004,5.1738621121,19.91,-7.1,21.1380722868,32.62,24.86196,-6.02556,25.5817205902,5.15196,-0.47556000000000004,5.1738621121,19.71,-5.55,20.4764889569,0.0
2020-07-23 22:30:00,23.89532,-7.8921600000000005,25.1649062658,4.85532,-0.45216000000000006,4.8763286362,19.04,-7.44,20.4419959887,32.66,23.68532,-6.33216,24.5171497888,4.85532,-0.45216000000000006,4.8763286362,18.83,-5.88,19.726715388,0.0
2020-07-23 23:00:00,21.87532,-8.3248,23.4058095383,0.9853200000000001,-0.24480000000000002,1.0152746143,20.89,-8.08,22.3981807297,32.8,21.66532,-6.7748,22.6998679675,0.9853200000000001,-0.24480000000000002,1.0152746143,20.68,-6.53,21.6864773534,0.0
2020-07-23 23:30:00,20.21044,-8.70764,22.0064735785,1.00044,-0.37764000000000003,1.06934193,19.21,-8.33,20.9383141633,32.76,20.00044,-7.12764,21.2325422916,1.00044,-0.37764000000000003,1.06934193,19.0,-6.75,20.1633950514,0.0
2020-07-24 00:00:00,18.67032,-8.90608,20.6857223676,1.21032,-0.40608000000000005,1.2766265972,17.46,-8.5,19.4191039958,32.76,18.49032,-7.33608,19.8924609706,1.21032,-0.40608000000000005,1.2766265972,17.28,-6.93,18.6178221068,0.0
2020-07-24 00:30:00,17.59732,-8.98716,19.7594209441,1.23732,-0.40716,1.3025897466,16.36,-8.58,18.4733862624,32.79,17.40732,-7.40716,18.9177379422,1.23732,-0.40716,1.3025897466,16.17,-7.0,17.6201276953,0.0
2020-07-24 01:00:00,16.73496,-9.08424,19.0415940136,1.07496,-0.35424000000000005,1.1318237403,15.66,-8.73,17.9289849127,32.83,16.55496,-7.50424,18.1763670347,1.07496,-0.35424000000000005,1.1318237403,15.48,-7.15,17.0514779418,0.0
2020-07-24 01:30:00,15.9846,-9.20632,18.4462398635,1.6146,-0.43632000000000004,1.6725155612,14.37,-8.77,16.8347794758,32.89,15.8146,-7.60632,17.5487229479,1.6146,-0.43632000000000004,1.6725155612,14.2,-7.17,15.9075108046,0.0
2020-07-24 02:00:00,15.83188,-9.2108,18.3163113365,0.91188,-0.2808,0.9541350923,14.92,-8.93,17.388251781,32.93,15.64188,-7.6008,17.3908185711,0.91188,-0.2808,0.9541350923,14.73,-7.32,16.448565287,0.0
2020-07-24 02:30:00,15.5526,-9.41164,18.178623002,0.5526,-0.07164000000000001,0.5572244158,15.0,-9.34,17.6701895859,32.97,15.3726,-7.81164,17.2435074811,0.5526,-0.07164000000000001,0.5572244158,14.82,-7.74,16.7194497517,0.0
2020-07-24 03:00:00,15.41464,-9.44404,18.0776386138,0.31464000000000003,0.07596,0.3236792412,15.1,-9.52,17.8505013935,33.0,15.24464,-7.83404,17.1397558749,0.31464000000000003,0.07596,0.3236792412,14.93,-7.91,16.8959462594,0.0
2020-07-24 03:30:00,15.37376,-9.40384,18.0217841315,0.11376000000000001,0.32616,0.345429708,15.26,-9.73,18.0980800087,33.0,15.18376,-7.78384,17.062670743,0.11376000000000001,0.32616,0.345429708,15.07,-8.11,17.1136495231,0.0
2020-07-24 04:00:00,15.30752,-9.33844,17.9311636595,0.13752,0.24156000000000002,0.2779621989,15.17,-9.58,17.9417195386,33.08,15.12752,-7.71844,16.9828200657,0.13752,0.24156000000000002,0.2779621989,14.99,-7.96,16.9723805048,0.0
2020-07-24 04:30:00,15.53596,-8.24352,17.5875431801,0.07596,0.45648000000000005,0.46275686060000004,15.46,-8.7,17.7398308898,32.93,15.35596,-6.65352,16.7354365319,0.07596,0.45648000000000005,0.46275686060000004,15.28,-7.11,16.8532044431,0.0
2020-07-24 05:00:00,15.724920000000001,-8.29036,17.7764782208,0.03492,0.53964,0.5407686529,15.69,-8.83,18.0040273272,32.93,15.54492,-6.68036,16.919567002,0.03492,0.53964,0.5407686529,15.51,-7.22,17.1081413368,0.0
2020-07-24 05:30:00,16.02404,-8.13564,17.971046049999998,0.01404,0.59436,0.5945258036000001,16.01,-8.73,18.2354873804,32.85,15.85404,-6.55564,17.155961067,0.01404,0.59436,0.5945258036000001,15.84,-7.15,17.3789556648,0.0
2020-07-24 06:00:00,16.97448,-7.89204,18.7194355319,1.10448,0.59796,1.2559586904,15.87,-8.49,17.9982499149,32.79,16.78448,-6.31204,17.9321113601,1.10448,0.59796,1.2559586904,15.68,-6.91,17.1350663845,0.0
2020-07-24 06:30:00,19.12928,-7.08152,20.3979724196,3.41928,0.34848,3.436992003,15.71,-7.43,17.378406141,32.79,18.95928,-5.51152,19.7441421902,3.41928,0.34848,3.436992003,15.54,-5.86,16.6081666658,0.0
2020-07-24 07:00:00,20.0496,-6.42456,21.0537747531,3.7296,-0.03456,3.7297601201,16.32,-6.39,17.526394381,32.73,19.8796,-4.85456,20.4637545175,3.7296,-0.03456,3.7297601201,16.15,-4.82,16.8539283255,0.0
2020-07-24 07:30:00,21.8172,-5.84636,22.5869462542,4.6872,-0.39636000000000005,4.7039286867,17.13,-5.45,17.976078549,32.63,21.6372,-4.29636,22.0596267668,4.6872,-0.39636000000000005,4.7039286867,16.95,-3.9,17.3928864769,0.0
2020-07-24 08:00:00,23.46148,-5.1522,24.0205372261,4.28148,-0.23220000000000002,4.2877718958,19.18,-4.92,19.8009797737,32.46,23.28148,-3.6322,23.5631107418,4.28148,-0.23220000000000002,4.2877718958,19.0,-3.4,19.3018133863,0.0
2020-07-24 08:30:00,24.98596,-2.4238,25.1032468729,6.19596,-0.9738,6.2720177584,18.79,-1.45,18.8458642678,32.56,24.51596,-5.1738,25.055947421,6.19596,-0.9738,6.2720177584,18.32,-4.2,18.7952760022,0.0
2020-07-24 09:00:00,26.59312,1.4406,26.6321114389,8.76312,-1.9494,8.9773288062,17.83,3.39,18.1494077038,32.86,25.77312,-6.7994,26.654934907,8.76312,-1.9494,8.9773288062,17.01,-4.85,17.6879224331,0.0
2020-07-24 09:30:00,27.4566,1.6140400000000001,27.503999867,8.2566,-1.7859600000000002,8.4475497443,19.2,3.4,19.4987179066,32.72,26.5866,-6.57596,27.3877810252,8.2566,-1.7859600000000002,8.4475497443,18.33,-4.79,18.9455271766,0.0
2020-07-24 10:00:00,28.70044,1.81512,28.7577801092,5.77044,-0.52488,5.7942624041,22.93,2.34,23.0490889191,32.84,27.73044,-6.41488,28.4627473728,5.77044,-0.52488,5.7942624041,21.96,-5.89,22.7361760197,0.0
2020-07-24 10:30:00,29.1326,1.8876400000000002,29.1936905432,5.1426,-0.25236000000000003,5.148788239,23.99,2.14,24.0852589772,32.75,28.1226,-6.29236,28.8179531738,5.1426,-0.25236000000000003,5.148788239,22.98,-6.04,23.7605134625,0.0
2020-07-24 11:00:00,30.15272,2.6964,30.2730424034,10.60272,-0.2736,10.6062494954,19.55,2.9699999999999998,19.7743116189,32.71,29.25272,-5.4636,29.7585710739,10.60272,-0.2736,10.6062494954,18.65,-5.19,19.3586828064,0.0
2020-07-24 11:30:00,29.62384,3.04696,29.7801252782,15.24384,-0.74304,15.2619384872,14.38,3.79,14.8710625041,32.68,28.89384,-5.11304,29.3427532448,15.24384,-0.74304,15.2619384872,13.65,-4.37,14.3324596633,0.0
2020-07-24 12:00:00,29.32984,3.15104,29.498619756,15.72984,-0.7689600000000001,15.7486242544,13.6,3.92,14.1536709019,32.64,28.60984,-4.9889600000000005,29.0415679106,15.72984,-0.7689600000000001,15.7486242544,12.88,-4.22,13.5537006017,0.0
2020-07-24 12:30:00,29.2466,3.11052,29.411544438,15.6366,-0.7894800000000001,15.6565174362,13.61,3.9,14.1577575908,32.74,28.5466,-5.08948,28.9967442695,15.6366,-0.7894800000000001,15.6565174362,12.91,-4.3,13.6072811392,0.0
