Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-24 13:00:00,28.15544,1.8424,28.2156559263,7.70544,-0.5076,7.722141112,20.45,2.35,20.5845816086,32.74,27.24544,-6.3076,27.9660476034,7.70544,-0.5076,7.722141112,19.54,-5.8,20.3826298598,0.0
2020-07-24 13:30:00,27.05524,1.61652,27.1034895976,7.54524,-0.75348,7.5827685424,19.51,2.37,19.6534220939,32.81,26.16524,-6.56348,26.975897649,7.54524,-0.75348,7.5827685424,18.62,-5.8100000000000005,19.5053966891,0.0
2020-07-24 14:00:00,27.27116,1.5924800000000001,27.3176162997,7.48116,-0.7675200000000001,7.5204283054,19.79,2.36,19.9302207715,32.81,26.38116,-6.60752,27.1960461004,7.48116,-0.7675200000000001,7.5204283054,18.9,-5.84,19.7816986126,0.0
2020-07-24 14:30:00,26.10304,1.45668,26.1436534146,7.49304,-0.7333200000000001,7.5288383343,18.61,2.19,18.738415087699998,32.86,25.24304,-6.76332,26.1333802992,7.49304,-0.7333200000000001,7.5288383343,17.75,-6.03,18.7462902997,0.0
2020-07-24 15:00:00,25.19172,1.1360000000000001,25.2173204873,8.72172,-0.9540000000000001,8.7737401237,16.47,2.09,16.6020781832,32.92,24.37172,-7.084,25.3803820255,8.72172,-0.9540000000000001,8.7737401237,15.65,-6.13,16.807718465,0.0
2020-07-24 15:30:00,24.44136,0.8378,24.4557148227,9.26136,-1.0422,9.3198159794,15.18,1.88,15.2959733263,33.04,23.66136,-7.4422,24.8041588829,9.26136,-1.0422,9.3198159794,14.4,-6.4,15.758172482900001,0.0
2020-07-24 16:00:00,23.47328,0.51276,23.4788798024,6.80328,-1.13724,6.8976759547,16.67,1.65,16.7514596379,33.16,22.65328,-7.81724,23.964146886,6.80328,-1.13724,6.8976759547,15.85,-6.68,17.2001424413,0.0
2020-07-24 16:30:00,23.8704,0.30932000000000004,23.8724040478,7.6104,-1.3906800000000001,7.7364190051,16.26,1.7000000000000002,16.3486268537,33.05,23.0604,-7.99068,24.4055939289,7.6104,-1.3906800000000001,7.7364190051,15.45,-6.6,16.8006696295,0.0
2020-07-24 17:00:00,25.10264,0.092,25.1028085873,5.91264,-1.098,6.0137272776,19.19,1.19,19.2268614183,33.07,24.20264,-8.198,25.5533752559,5.91264,-1.098,6.0137272776,18.29,-7.1,19.619737511,0.0
2020-07-24 17:30:00,25.40904,0.2808,25.410591539,9.59904,-1.3392,9.6920083348,15.81,1.62,15.8927813802,33.01,24.59904,-7.9792000000000005,25.8607888813,9.59904,-1.3392,9.6920083348,15.0,-6.64,16.4039507436,0.0
2020-07-24 18:00:00,26.21252,0.25204000000000004,26.2137316861,10.08252,-1.31796,10.1682952412,16.13,1.57,16.2062271982,33.05,25.42252,-8.01796,26.6569354149,10.08252,-1.31796,10.1682952412,15.34,-6.7,16.7393428784,0.0
2020-07-24 18:30:00,27.19096,0.04324,27.1909943808,7.68096,-0.80676,7.7232122992,19.51,0.85,19.5285073674,33.05,26.29096,-8.22676,27.5480336471,7.68096,-0.80676,7.7232122992,18.61,-7.42,20.0346824282,0.0
2020-07-24 19:00:00,26.93516,-0.25044,26.9363242559,7.9851600000000005,-0.8204400000000001,8.0271976442,18.95,0.5700000000000001,18.9585706212,33.16,26.03516,-8.55044,27.403276819,7.9851600000000005,-0.8204400000000001,8.0271976442,18.05,-7.73,19.6355646723,0.0
2020-07-24 19:30:00,26.49996,-0.4702,26.5041311505,7.23996,-0.7002,7.2737404986,19.26,0.23,19.2613732636,33.16,25.60996,-8.7602,27.0667906343,7.23996,-0.7002,7.2737404986,18.37,-8.06,20.0604212319,0.0
2020-07-24 20:00:00,25.6116,-0.5476,25.6174534316,7.9416,-0.8676,7.9888510012000005,17.67,0.32,17.672897329,33.2,24.7516,-8.8576,26.2887576793,7.9416,-0.8676,7.9888510012000005,16.81,-7.99,18.6122594007,0.0
2020-07-24 20:30:00,24.49424,-0.64776,24.5028036395,10.61424,-1.4277600000000001,10.709836105,13.88,0.78,13.9018991508,33.2,23.73424,-8.96776,25.3719307069,10.61424,-1.4277600000000001,10.709836105,13.12,-7.54,15.1322833703,0.0
2020-07-24 21:00:00,22.89964,-0.9788,22.9205488933,8.27964,-1.5588000000000002,8.4250991668,14.62,0.58,14.6315002648,33.24,22.12964,-9.3088,24.0078054801,8.27964,-1.5588000000000002,8.4250991668,13.85,-7.75,15.8708852935,0.0
2020-07-24 21:30:00,22.36524,-1.20992,22.3979433579,7.00524,-1.42992,7.1496894103,15.36,0.22,15.36157544,33.17,21.57524,-9.48992,23.5700989108,7.00524,-1.42992,7.1496894103,14.57,-8.06,16.6507807625,0.0
2020-07-24 22:00:00,21.57236,-1.4502000000000002,21.621049836,6.10236,-1.2402,6.227109571,15.47,-0.21,15.4714252737,33.26,20.77236,-9.7802,22.9596004323,6.10236,-1.2402,6.227109571,14.67,-8.54,16.9747017647,0.0
2020-07-24 22:30:00,20.15096,-1.70164,20.2226795359,6.51096,-1.3316400000000002,6.645740381,13.64,-0.37,13.6450174056,33.4,19.39096,-10.07164,21.8505666291,6.51096,-1.3316400000000002,6.645740381,12.88,-8.74,15.5654103704,0.0
2020-07-24 23:00:00,18.6788,-1.98076,18.7835294771,8.668800000000001,-1.8507600000000002,8.8641641466,10.01,-0.13,10.0108441203,33.4,18.0488,-9.97076,20.6197777975,8.668800000000001,-1.8507600000000002,8.8641641466,9.38,-8.12,12.4064015734,0.0
2020-07-24 23:30:00,16.85132,-8.63044,18.9328149079,7.86132,-1.54044,8.010824398,8.99,-7.09,11.4493755288,32.93,16.69132,-7.02044,18.107643169,7.86132,-1.54044,8.010824398,8.83,-5.48,10.3922711666,0.0
2020-07-25 00:00:00,15.91784,-8.9136,18.2436261534,6.29784,-1.2636,6.4233537677,9.62,-7.65,12.2909275484,32.86,15.75784,-7.3036,17.3681344544,6.29784,-1.2636,6.4233537677,9.46,-6.04,11.22377833,0.0
2020-07-25 00:30:00,15.67196,-9.26984,18.2082471388,4.07196,-0.7898400000000001,4.1478555263,11.6,-8.48,14.3690779106,33.03,15.51196,-7.64984,17.2956918066,4.07196,-0.7898400000000001,4.1478555263,11.44,-6.86,13.3391603934,0.0
2020-07-25 01:00:00,14.50468,-9.39784,17.2830882243,4.41468,-0.8078400000000001,4.4879845107000005,10.09,-8.59,13.2512716371,33.03,14.32468,-7.76784,16.29526911,4.41468,-0.8078400000000001,4.4879845107000005,9.91,-6.96,12.1099009079,0.0
2020-07-25 01:30:00,13.5334,-9.33704,16.4418135107,4.0734,-0.7070400000000001,4.134306849,9.46,-8.63,12.8050185474,33.03,13.3834,-7.68704,15.4339230114,4.0734,-0.7070400000000001,4.134306849,9.31,-6.98,11.6360001719,0.0
2020-07-25 02:00:00,13.28236,-9.318200000000001,16.2249788416,3.94236,-0.8082,4.0243495884,9.34,-8.51,12.6354936587,33.03,13.11236,-7.6882,15.2000790791,3.94236,-0.8082,4.0243495884,9.17,-6.88,11.4640001745,0.0
2020-07-25 02:30:00,12.41564,-9.21196,15.4598940375,5.61564,-1.10196,5.7227378458,6.8,-8.11,10.5835769001,32.88,12.26564,-7.5819600000000005,14.419848891400001,5.61564,-1.10196,5.7227378458,6.65,-6.48,9.2850901988,0.0
2020-07-25 03:00:00,12.26932,-9.31128,15.4024721555,3.82932,-0.70128,3.8930046623,8.44,-8.61,12.0567698825,32.99,12.11932,-7.67128,14.3431675058,3.82932,-0.70128,3.8930046623,8.29,-6.97,10.8307432801,0.0
2020-07-25 03:30:00,11.97708,-9.35132,15.1953160898,4.08708,-0.7513200000000001,4.1555630989,7.89,-8.6,11.6709939594,33.02,11.82708,-7.71132,14.1189332978,4.08708,-0.7513200000000001,4.1555630989,7.74,-6.96,10.4090921794,0.0
2020-07-25 04:00:00,11.9596,-8.9776,14.9542413355,6.4296,-1.3176,6.5632176499,5.53,-7.66,9.4475658241,33.05,11.7996,-7.3176,13.8844456108,6.4296,-1.3176,6.5632176499,5.37,-6.0,8.0521363625,0.0
2020-07-25 04:30:00,11.35144,-7.84048,13.7959529103,8.01144,-1.59048,8.1677902461,3.34,-6.25,7.0864730297,32.9,11.23144,-6.2104800000000004,12.8341461073,8.01144,-1.59048,8.1677902461,3.22,-4.62,5.6314119011,0.0
2020-07-25 05:00:00,11.86444,-8.04828,14.3366574721,6.63444,-1.26828,6.7545783193,5.23,-6.78,8.5627857617,32.94,11.72444,-6.41828,13.3662564494,6.63444,-1.26828,6.7545783193,5.09,-5.15,7.2408977344,0.0
2020-07-25 05:30:00,11.55664,-8.0084,14.0602417707,8.48664,-1.6884000000000001,8.6529620969,3.07,-6.32,7.0261867325,32.94,11.41664,-6.3784,13.0776012881,8.48664,-1.6884000000000001,8.6529620969,2.93,-4.69,5.5300090416,0.0
2020-07-25 06:00:00,11.58244,-7.7302,13.9251178951,9.80244,-1.9602,9.9965100907,1.78,-5.77,6.0383193026,32.94,11.45244,-6.0802,12.9663878545,9.80244,-1.9602,9.9965100907,1.65,-4.12,4.4381189709,0.0
2020-07-25 06:30:00,12.41672,-7.51008,14.5112451969,10.11672,-1.99008,10.310598526,2.3,-5.52,5.98,32.73,12.29672,-5.89008,13.6346017604,10.11672,-1.99008,10.310598526,2.18,-3.9,4.4679301696,0.0
2020-07-25 07:00:00,12.94612,-7.28888,14.8569779804,9.90612,-2.01888,10.109752218,3.04,-5.27,6.0839543062,32.64,12.80612,-5.68888,14.0128535677,9.90612,-2.01888,10.109752218,2.9,-3.67,4.6774886424,0.0
2020-07-25 07:30:00,14.2922,-7.10264,15.9597768095,10.1322,-2.13264,10.3542083333,4.16,-4.97,6.4812421649,32.56,14.1622,-5.52264,15.200903309,10.1322,-2.13264,10.3542083333,4.03,-3.39,5.2662130606,0.0
2020-07-25 08:00:00,15.54872,-7.34832,17.1976888116,10.09872,-2.12832,10.3205567515,5.45,-5.22,7.5465820078,32.4,15.41872,-5.77832,16.4659013862,10.09872,-2.12832,10.3205567515,5.32,-3.65,6.4517362004,0.0
2020-07-25 08:30:00,17.03436,-7.9168400000000005,18.7841895272,9.68436,-1.98684,9.886069077,7.35,-5.93,9.4439080893,32.5,16.88436,-6.34684,18.037848835,9.68436,-1.98684,9.886069077,7.2,-4.36,8.4172204438,0.0
2020-07-25 09:00:00,17.9754,-7.39628,19.4375914917,10.4454,-2.18628,10.6717478137,7.53,-5.21,9.1566915423,32.34,17.8254,-5.87628,18.7690050828,10.4454,-2.18628,10.6717478137,7.38,-3.69,8.251090837,0.0
2020-07-25 09:30:00,20.0608,-0.56452,20.0687413524,9.7308,-2.05452,9.9453265945,10.33,1.49,10.4369056717,32.95,19.4208,-8.68452,21.2741241951,9.7308,-2.05452,9.9453265945,9.69,-6.63,11.7410817219,0.0
2020-07-25 10:00:00,21.99376,-0.35488000000000003,21.9966228943,10.64376,-1.60488,10.764072963,11.35,1.25,11.4186251362,32.91,21.31376,-8.55488,22.9665482202,10.64376,-1.60488,10.764072963,10.67,-6.95,12.7338682261,0.0
2020-07-25 10:30:00,23.40588,-0.38216000000000006,23.4089996548,8.88588,-1.08216,8.9515324744,14.52,0.7000000000000001,14.5368634856,32.97,22.64588,-8.60216,24.2246369971,8.88588,-1.08216,8.9515324744,13.76,-7.52,15.6808163053,0.0
2020-07-25 11:00:00,23.70568,-0.2772,23.7073006499,7.6456800000000005,-0.8172,7.6892287326,16.06,0.54,16.0690758913,33.13,22.90568,-8.5972,24.4659359948,7.6456800000000005,-0.8172,7.6892287326,15.26,-7.78,17.1288061464,0.0
2020-07-25 11:30:00,23.72452,-0.1912,23.7252904444,8.08452,-0.8712000000000001,8.131325419,15.64,0.68,15.6547756292,33.22,22.92452,-8.5412,24.4639676805,8.08452,-0.8712000000000001,8.131325419,14.84,-7.67,16.7049244237,0.0
2020-07-25 12:00:00,24.56436,-0.030240000000000003,24.5643786135,8.51436,-1.02024,8.5752676849,16.05,0.99,16.0805037235,33.22,23.75436,-8.42024,25.2025804367,8.51436,-1.02024,8.5752676849,15.24,-7.4,16.9415937857,0.0
2020-07-25 12:30:00,25.16244,-0.06556000000000001,25.1625254072,8.18244,-1.01556,8.2452220387,16.98,0.9500000000000001,17.0065546187,33.25,24.33244,-8.44556,25.7564578323,8.18244,-1.01556,8.2452220387,16.15,-7.43,17.777159503100002,0.0
2020-07-25 13:00:00,25.47788,-0.08924000000000001,25.4780362876,7.51788,-0.8492400000000001,7.5656941699,17.96,0.76,17.9760729861,33.25,24.61788,-8.45924,26.0307271714,7.51788,-0.8492400000000001,7.5656941699,17.1,-7.61,18.7168934388,0.0
2020-07-25 13:30:00,25.82284,-0.25076000000000004,25.8240575093,7.24284,-0.7707600000000001,7.2837354594,18.58,0.52,18.5872752172,33.25,24.94284,-8.63076,26.3938493866,7.24284,-0.7707600000000001,7.2837354594,17.7,-7.86,19.3667137119,0.0
2020-07-25 14:00:00,25.88812,-0.3806,25.890917587,5.47812,-0.4806,5.4991613083,20.41,0.1,20.4102449765,33.31,24.95812,-8.7806,26.457639545,5.47812,-0.4806,5.4991613083,19.48,-8.3,21.1745224267,0.0
2020-07-25 14:30:00,25.88508,-1.58968,25.933847557,4.64508,-0.22968000000000002,4.6507548967,21.24,-1.3599999999999999,21.2834959534,33.34,25.00508,-8.80968,26.5115915688,4.64508,-0.22968000000000002,4.6507548967,20.36,-8.58,22.094026342,0.0
2020-07-25 15:00:00,24.0904,-7.52388,25.2379900629,5.9904,-0.44388000000000005,6.0068229218,18.1,-7.08,19.4354418525,32.78,23.9004,-5.94388,24.6284150853,5.9904,-0.44388000000000005,6.0068229218,17.91,-5.5,18.7354770422,0.0
2020-07-25 15:30:00,23.64632,-7.57472,24.829918095300002,5.47632,-0.23472,5.4813478471,18.17,-7.34,19.5965430625,32.78,23.45632,-6.01472,24.2151978026,5.47632,-0.23472,5.4813478471,17.98,-5.78,18.8862066069,0.0
2020-07-25 16:00:00,23.03696,-7.633,24.2685849411,6.09696,-0.423,6.111616009,16.94,-7.21,18.4105323117,32.81,22.85696,-6.053,23.6448605291,6.09696,-0.423,6.111616009,16.76,-5.63,17.6803421913,0.0
2020-07-25 16:30:00,23.87472,-7.48628,25.02092411,6.44472,-0.56628,6.4695509053,17.43,-6.92,18.7534343521,32.72,23.68472,-5.92628,24.4148880013,6.44472,-0.56628,6.4695509053,17.24,-5.36,18.0540078653,0.0
2020-07-25 17:00:00,24.02284,-7.36444,25.1263172427,6.61284,-0.6044400000000001,6.6404066577,17.41,-6.76,18.676340648,32.59,23.84284,-5.80444,24.5392042043,6.61284,-0.6044400000000001,6.6404066577,17.23,-5.2,17.9975803929,0.0
2020-07-25 17:30:00,23.44432,-7.25044,24.5398659421,10.35432,-1.36044,10.4433107612,13.09,-5.89,14.3541004595,32.53,23.26432,-5.70044,23.9525280765,10.35432,-1.36044,10.4433107612,12.91,-4.34,13.6199743025,0.0
2020-07-25 18:00:00,23.36856,-7.05908,24.4114769508,10.79856,-1.4590800000000002,10.8966881446,12.57,-5.6,13.760991970100001,32.46,23.19856,-5.50908,23.8437234617,10.79856,-1.4590800000000002,10.8966881446,12.4,-4.05,13.0446349125,0.0
2020-07-25 18:30:00,23.56992,-7.07288,24.608266097,9.97992,-1.26288,10.0595064044,13.59,-5.8100000000000005,14.779857915400001,32.48,23.41992,-5.52288,24.0623119484,9.97992,-1.26288,10.0595064044,13.44,-4.26,14.0989786864,0.0
2020-07-25 19:00:00,24.2534,-7.36828,25.3479577426,9.3834,-1.17828,9.4570893682,14.87,-6.19,16.106923977,32.48,24.0634,-5.81828,24.7568091991,9.3834,-1.17828,9.4570893682,14.68,-4.64,15.3958435949,0.0
2020-07-25 19:30:00,24.28572,-7.47712,25.4106969486,8.77572,-1.16712,8.852989925,15.51,-6.31,16.7444378825,32.5,24.11572,-5.94712,24.8382001645,8.77572,-1.16712,8.852989925,15.34,-4.78,16.0674826902,0.0
2020-07-25 20:00:00,24.21144,-7.77044,25.4278108509,5.6714400000000005,-0.55044,5.6980887907,18.54,-7.22,19.8962307988,32.58,24.03144,-6.21044,24.8209523078,5.6714400000000005,-0.55044,5.6980887907,18.36,-5.66,19.2126312618,0.0
2020-07-25 20:30:00,24.49408,-8.08216,25.7930468404,5.10408,-0.45216000000000006,5.1240688239,19.39,-7.63,20.8372023074,32.69,24.29408,-6.53216,25.156936167,5.10408,-0.45216000000000006,5.1240688239,19.19,-6.08,20.1301390954,0.0
2020-07-25 21:00:00,23.68932,-8.22772,25.0774651522,4.81932,-0.38772,4.8348911116,18.87,-7.84,20.4338567089,32.62,23.48932,-6.66772,24.4173431,4.81932,-0.38772,4.8348911116,18.67,-6.28,19.6979009034,0.0
2020-07-25 21:30:00,23.71628,-8.38848,25.1560834342,5.24628,-0.43848000000000004,5.2645720195,18.47,-7.95,20.108291822,32.52,23.52628,-6.84848,24.5028065525,5.24628,-0.43848000000000004,5.2645720195,18.28,-6.41,19.3712802881,0.0
2020-07-25 22:00:00,23.60804,-8.55252,25.1094633752,5.19804,-0.45252000000000003,5.2177000864,18.41,-8.1,20.1131325258,32.57,23.40804,-7.00252,24.433002742,5.19804,-0.45252000000000003,5.2177000864,18.21,-6.55,19.3521730046,0.0
2020-07-25 22:30:00,22.55456,-8.75608,24.1945678564,4.62456,-0.31608,4.6353491519,17.93,-8.44,19.8171264314,32.66,22.37456,-7.19608,23.5032870586,4.62456,-0.31608,4.6353491519,17.75,-6.88,19.0367250335,0.0
2020-07-25 23:00:00,21.68188,-8.90384,23.4389054156,4.33188,-0.30384,4.3425226632000005,17.35,-8.6,19.3644648777,32.75,21.49188,-7.32384,22.7054957726,4.33188,-0.30384,4.3425226632000005,17.16,-7.02,18.5403883454,0.0
2020-07-25 23:30:00,20.6268,-9.11132,22.5495239502,4.0068,-0.12132000000000001,4.0086362746,16.62,-8.99,18.8956211859,32.99,20.4468,-7.50132,21.7793808907,4.0068,-0.12132000000000001,4.0086362746,16.44,-7.38,18.0204883397,0.0
2020-07-26 00:00:00,19.0974,-8.2816,20.815753297,4.3974,-0.2916,4.4070576715,14.7,-7.99,16.7311117383,32.99,18.9074,-6.6815999999999995,20.0532678963,4.3974,-0.2916,4.4070576715,14.51,-6.39,15.8547216942,0.0
2020-07-26 00:30:00,18.0658,-8.28196,19.873700991,4.3758,-0.29196,4.3855291906,13.69,-7.99,15.851063055800001,32.99,17.8958,-6.6619600000000005,19.0955850573,4.3758,-0.29196,4.3855291906,13.52,-6.37,14.9454775768,0.0
2020-07-26 01:00:00,17.19916,-8.27996,19.0884478758,4.16916,-0.21996000000000002,4.1749583839,13.03,-8.06,15.3213739593,32.97,17.03916,-6.65996,18.2944811544,4.16916,-0.21996000000000002,4.1749583839,12.87,-6.44,14.391334198100001,0.0
2020-07-26 01:30:00,15.67984,-8.60788,17.8872295373,0.8798400000000001,-0.13788,0.8905780819,14.8,-8.47,17.0522989652,33.02,15.50984,-6.99788,17.0154477261,0.8798400000000001,-0.13788,0.8905780819,14.63,-6.86,16.1584807454,0.0
2020-07-26 02:00:00,14.7826,-8.66844,17.1367183204,1.3626,-0.38844,1.4168854554,13.42,-8.28,15.7687919639,32.92,14.6026,-7.05844,16.2190475057,1.3626,-0.38844,1.4168854554,13.24,-6.67,14.8251981437,0.0
2020-07-26 02:30:00,14.44636,-8.70008,16.8638284282,1.29636,-0.37008,1.3481500124,13.15,-8.33,15.5663547435,33.03,14.27636,-7.08008,15.9355573375,1.29636,-0.37008,1.3481500124,12.98,-6.71,14.6117931822,0.0
2020-07-26 03:00:00,14.3844,-8.71232,16.8171187527,0.6444000000000001,-0.20232000000000003,0.6754144967,13.74,-8.51,16.1619212967,33.06,14.2044,-7.08232,15.8721213435,0.6444000000000001,-0.20232000000000003,0.6754144967,13.56,-6.88,15.2055253115,0.0
2020-07-26 03:30:00,14.1758,-8.77128,16.6699927558,0.9558000000000001,-0.34128000000000003,1.0149018073,13.22,-8.43,15.6790720389,33.12,13.9458,-7.10128,15.6497129456,0.9558000000000001,-0.34128000000000003,1.0149018073,12.99,-6.76,14.6436914745,0.0
2020-07-26 04:00:00,13.8178,-8.8456,16.4065912425,1.0278,-0.3456,1.0843487446,12.79,-8.5,15.3568909614,33.12,13.6478,-7.2156,15.4378537433,1.0278,-0.3456,1.0843487446,12.62,-6.87,14.3687612549,0.0
2020-07-26 04:30:00,13.74544,-8.73424,16.2857013718,0.5954400000000001,-0.17424,0.6204098413,13.15,-8.56,15.6906373357,33.15,13.56544,-7.08424,15.303843268,0.5954400000000001,-0.17424,0.6204098413,12.97,-6.91,14.6958837774,0.0
2020-07-26 05:00:00,13.66624,-8.84976,16.2814117261,0.6962400000000001,-0.23976000000000003,0.7363660742,12.97,-8.61,15.5676909014,33.13,13.49624,-7.22976,15.3107127135,0.6962400000000001,-0.23976000000000003,0.7363660742,12.8,-6.99,14.5842414955,0.0
2020-07-26 05:30:00,13.59184,-8.80552,16.194915778,0.9518400000000001,-0.33552000000000004,1.009243804,12.64,-8.47,15.2154691022,33.11,13.42184,-7.17552,15.2195228656,0.9518400000000001,-0.33552000000000004,1.009243804,12.47,-6.84,14.2227458671,0.0
2020-07-26 06:00:00,13.01648,-8.75736,15.6882155059,2.34648,-0.5673600000000001,2.4140972971,10.67,-8.19,13.4508364052,33.09,12.85648,-7.10736,14.6902567765,2.34648,-0.5673600000000001,2.4140972971,10.51,-6.54,12.378679251,0.0
2020-07-26 06:30:00,13.33128,-8.7158,15.9275922875,3.58128,-0.8658,3.6844505803,9.75,-7.85,12.5173879064,33.04,13.17128,-7.0858,14.9563089858,3.58128,-0.8658,3.6844505803,9.59,-6.22,11.4305074253,0.0
2020-07-26 07:00:00,13.529,-8.54,15.9989199948,4.509,-0.99,4.6164034702,9.02,-7.55,11.7627760329,33.05,13.369,-6.92,15.0537889251,4.509,-0.99,4.6164034702,8.86,-5.93,10.6613554485,0.0
2020-07-26 07:30:00,14.5436,-8.47156,16.8310317507,3.7836,-0.78156,3.8634783542,10.76,-7.69,13.2254943197,32.95,14.3736,-6.84156,15.9187725718,3.7836,-0.78156,3.8634783542,10.59,-6.06,12.2012991112,0.0
2020-07-26 08:00:00,15.82564,-8.26688,17.8547524862,3.54564,-0.77688,3.6297528213,12.28,-7.49,14.3839667686,32.92,15.64564,-6.66688,17.0068615548,3.54564,-0.77688,3.6297528213,12.1,-5.89,13.4574180287,0.0
2020-07-26 08:30:00,16.64656,-7.92192,18.4354217831,4.33656,-0.7819200000000001,4.406489705,12.31,-7.14,14.230801101800001,32.74,16.48656,-6.34192,17.6642749616,4.33656,-0.7819200000000001,4.406489705,12.15,-5.5600000000000005,13.3617401561,0.0
2020-07-26 09:00:00,17.75132,-7.41808,19.2389519628,4.35132,-0.6580800000000001,4.4008016348,13.4,-6.76,15.0085842104,32.6,17.57132,-5.84808,18.5189450625,4.35132,-0.6580800000000001,4.4008016348,13.22,-5.19,14.2022709452,0.0
2020-07-26 09:30:00,19.09504,-7.61604,20.5578359241,5.31504,-1.07604,5.4228693773,13.78,-6.54,15.2531963863,32.39,18.91504,-6.06604,19.8639265877,5.31504,-1.07604,5.4228693773,13.6,-4.99,14.4865489334,0.0
2020-07-26 10:00:00,19.82776,-7.36176,21.1503091447,7.72776,-1.6617600000000001,7.9044114844,12.1,-5.7,13.3753504627,32.34,19.66776,-5.83176,20.5141465364,7.72776,-1.6617600000000001,7.9044114844,11.94,-4.17,12.6472328989,0.0
2020-07-26 10:30:00,21.37656,-7.22256,22.5637472594,8.11656,-1.67256,8.2870985989,13.26,-5.55,14.3746339084,32.31,21.19656,-5.6825600000000005,21.9450596715,8.11656,-1.67256,8.2870985989,13.08,-4.01,13.6808808196,0.0
2020-07-26 11:00:00,22.48628,-2.54452,22.6297894438,8.57628,-1.78452,8.7599709057,13.91,-0.76,13.9307465701,32.67,21.90628,-7.54452,23.1690501633,8.57628,-1.78452,8.7599709057,13.33,-5.76,14.5212430597,0.0
2020-07-26 11:30:00,23.771160000000002,-0.19868000000000002,23.771990271900002,8.74116,-1.76868,8.9183018052,15.03,1.57,15.1117768644,32.88,23.00116,-8.41868,24.493418183,8.74116,-1.76868,8.9183018052,14.26,-6.65,15.7343604891,0.0
2020-07-26 12:00:00,24.2386,-0.08956,24.2387654585,9.1386,-2.05956,9.3678064323,15.1,1.97,15.2279644076,32.81,23.4586,-8.28956,24.880167181,9.1386,-2.05956,9.3678064323,14.32,-6.23,15.616507292,0.0
2020-07-26 12:30:00,25.99044,0.21764000000000003,25.9913512262,11.98044,-1.87236,12.1258679922,14.01,2.09,14.1650344158,32.87,25.24044,-8.00236,26.478624907,11.98044,-1.87236,12.1258679922,13.26,-6.13,14.608370888,0.0
2020-07-26 13:00:00,25.97856,0.35388000000000003,25.9809701653,13.678560000000001,-2.07612,13.8352187524,12.3,2.43,12.537739030600001,33.04,25.28856,-7.97612,26.5165939956,13.678560000000001,-2.07612,13.8352187524,11.61,-5.9,13.0231371029,0.0
2020-07-26 13:30:00,24.02468,0.06176,24.0247593828,12.24468,-2.20824,12.4422068862,11.78,2.27,11.9967203852,33.02,23.32468,-8.22824,24.7334718671,12.24468,-2.20824,12.4422068862,11.08,-6.02,12.6097898476,0.0
2020-07-26 14:00:00,22.3966,-0.178,22.3973073283,11.2266,-2.178,11.4359184834,11.17,2.0,11.3476385209,32.97,21.7166,-8.458,23.305546111600002,11.2266,-2.178,11.4359184834,10.49,-6.28,12.2261400286,0.0
2020-07-26 14:30:00,22.77792,-0.25912,22.7793938177,10.08792,-2.04912,10.293931353,12.69,1.79,12.8156232779,33.07,22.05792,-8.58912,23.6711811514,10.08792,-2.04912,10.293931353,11.97,-6.54,13.6401063046,0.0
2020-07-26 15:00:00,21.99512,-0.45588000000000006,21.9998438719,10.18512,-1.95588,10.3712167073,11.81,1.5,11.904877151800001,33.07,21.30512,-8.76588,23.0379858145,10.18512,-1.95588,10.3712167073,11.12,-6.8100000000000005,13.0395743796,0.0
2020-07-26 15:30:00,22.15432,-0.59236,22.1622378164,9.54432,-1.87236,9.7262416293,12.61,1.28,12.6747978288,33.12,21.42432,-8.92236,23.2079726696,9.54432,-1.87236,9.7262416293,11.88,-7.05,13.8143729499,0.0
2020-07-26 16:00:00,22.93036,-0.65712,22.9397736786,8.73036,-1.61712,8.8788660776,14.2,0.96,14.2324137096,33.12,22.18036,-8.99712,23.9356750067,8.73036,-1.61712,8.8788660776,13.45,-7.38,15.341672008,0.0
2020-07-26 16:30:00,23.86316,-0.37620000000000003,23.8661251909,13.94316,-2.0862,14.0983666155,9.92,1.71,10.0663051811,33.0,23.22316,-8.6662,24.7874601931,13.94316,-2.0862,14.0983666155,9.28,-6.58,11.3760625877,0.0
2020-07-26 17:00:00,23.37904,-0.2942,23.3808910216,14.54904,-2.3742,14.741485358,8.83,2.08,9.0716756997,32.96,22.77904,-8.5442,24.3287487751,14.54904,-2.3742,14.741485358,8.23,-6.17,10.2860001944,0.0
2020-07-26 17:30:00,23.5682,-0.42036,23.5719484509,12.3282,-1.9803600000000001,12.486246072,11.24,1.56,11.3477398631,32.89,22.8782,-8.61036,24.4448426988,12.3282,-1.9803600000000001,12.486246072,10.55,-6.63,12.460312997700001,0.0
2020-07-26 18:00:00,24.04036,-0.46976,24.0449492282,12.69036,-2.03976,12.8532430844,11.35,1.57,11.4580713909,32.89,23.37036,-8.68976,24.9336249949,12.69036,-2.03976,12.8532430844,10.68,-6.65,12.5811326994,0.0
2020-07-26 18:30:00,24.28772,-0.525,24.2933935011,12.89772,-2.115,13.0699811093,11.39,1.5899999999999999,11.5004434697,32.79,23.60772,-8.665,25.1476970834,12.89772,-2.115,13.0699811093,10.71,-6.55,12.5541467253,0.0
2020-07-26 19:00:00,24.45176,-0.8337600000000001,24.4659707111,10.75176,-1.82376,10.905340143,13.7,0.99,13.7357234975,32.89,23.72176,-9.00376,25.3730091167,10.75176,-1.82376,10.905340143,12.97,-7.18,14.824752949,0.0
2020-07-26 19:30:00,25.2902,-0.791,25.302567005,13.3902,-2.151,13.5618677563,11.9,1.3599999999999999,11.9774621686,32.81,24.5902,-8.951,26.1686518002,13.3902,-2.151,13.5618677563,11.2,-6.8,13.1026714833,0.0
2020-07-26 20:00:00,23.78988,-0.95896,23.8091997912,12.62988,-2.02896,12.791815645,11.16,1.07,11.2111774582,32.91,23.12988,-9.13896,24.869900255,12.62988,-2.02896,12.791815645,10.5,-7.11,12.6807767901,0.0
2020-07-26 20:30:00,23.12128,-1.06464,23.1457781716,11.681280000000001,-1.7546400000000002,11.8123267804,11.44,0.6900000000000001,11.4607896761,32.94,22.45128,-9.26464,24.287723812,11.681280000000001,-1.7546400000000002,11.8123267804,10.77,-7.51,13.1298514843,0.0
2020-07-26 21:00:00,23.48884,-1.45376,23.533784708,9.43884,-1.19376,9.5140298235,14.05,-0.26,14.052405488,33.04,22.72884,-9.66376,24.697943742,9.43884,-1.19376,9.5140298235,13.29,-8.47,15.7596002487,0.0
2020-07-26 21:30:00,23.48404,-1.65048,23.5419671853,8.56404,-1.05048,8.628226315500001,14.92,-0.6000000000000001,14.9320594695,32.99,22.70404,-9.84048,24.7448677295,8.56404,-1.05048,8.628226315500001,14.14,-8.79,16.6494354259,0.0
2020-07-26 22:00:00,22.96292,-1.94224,23.0449124785,7.88292,-0.91224,7.9355283091,15.08,-1.03,15.1151347993,33.13,22.19292,-10.19224,24.4214547958,7.88292,-0.91224,7.9355283091,14.31,-9.28,17.0556295691,0.0
2020-07-26 22:30:00,21.99344,-2.1528,22.0985508772,7.90344,-0.9828,7.9643116258,14.09,-1.17,14.1384935548,33.28,21.23344,-10.4628,23.6712728444,7.90344,-0.9828,7.9643116258,13.33,-9.48,16.3572399872,0.0
2020-07-26 23:00:00,18.81592,-5.6462,19.6448064355,6.32592,-1.1862,6.4361738857,12.49,-4.46,13.2624168235,33.02,18.35592,-9.3162,20.5847366145,6.32592,-1.1862,6.4361738857,12.03,-8.13,14.5195661092,0.0
2020-07-26 23:30:00,17.06476,-9.278,19.4238852411,4.96476,-0.918,5.0489172956,12.1,-8.36,14.7071275238,32.81,16.89476,-7.668,18.5534670468,4.96476,-0.918,5.0489172956,11.93,-6.75,13.7072024863,0.0
2020-07-27 00:00:00,14.6988,-9.1412,17.309426879,6.5988,-1.1412,6.6967528609,8.1,-8.0,11.3846387734,32.87,14.5588,-7.5112,16.3822093406,6.5988,-1.1412,6.6967528609,7.96,-6.37,10.1950232957,0.0
2020-07-27 00:30:00,13.15048,-9.0644,15.9718023902,6.5404800000000005,-1.0944,6.6314093517,6.61,-7.97,10.3543710577,32.79,13.00048,-7.4544,14.986012131,6.5404800000000005,-1.0944,6.6314093517,6.46,-6.36,9.0653847133,0.0
2020-07-27 01:00:00,12.694,-9.09076,15.6134414329,6.174,-1.04076,6.2611067215,6.52,-8.05,10.3591939841,32.92,12.544,-7.4607600000000005,14.5950291462,6.174,-1.04076,6.2611067215,6.37,-6.42,9.0439648385,0.0
2020-07-27 01:30:00,13.6014,-9.43316,16.5524194469,3.6414,-0.71316,3.7105782764,9.96,-8.72,13.2378245947,32.81,13.4414,-7.81316,15.5472410139,3.6414,-0.71316,3.7105782764,9.8,-7.1,12.1016527797,0.0
2020-07-27 02:00:00,13.42716,-9.46264,16.426508498,2.38716,-0.42264,2.4242849328,11.04,-9.04,14.2689593173,32.81,13.26716,-7.85264,15.4169221778,2.38716,-0.42264,2.4242849328,10.88,-7.43,13.1749497153,0.0
2020-07-27 02:30:00,13.46228,-9.55092,16.5061520545,1.5922800000000001,-0.25092000000000003,1.6119294168,11.87,-9.3,15.0793534344,32.87,13.30228,-7.94092,15.4922194551,1.5922800000000001,-0.25092000000000003,1.6119294168,11.71,-7.69,14.009289775,0.0
2020-07-27 03:00:00,13.53744,-9.6718,16.6374877008,1.92744,-0.3618,1.9611028004,11.61,-9.31,14.8818076859,32.93,13.37744,-8.0418,15.6085376699,1.92744,-0.3618,1.9611028004,11.45,-7.68,13.7871280548,0.0
2020-07-27 03:30:00,12.90156,-9.66724,16.1215935829,2.67156,-0.50724,2.7192876367,10.23,-9.16,13.7316604968,32.93,12.73156,-8.04724,15.0615633867,2.67156,-0.50724,2.7192876367,10.06,-7.54,12.5720006363,0.0
2020-07-27 04:00:00,12.23432,-9.56032,15.5266965052,3.78432,-0.67032,3.8432286902,8.45,-8.89,12.2651783517,32.95,12.09432,-7.93032,14.4624531655,3.78432,-0.67032,3.8432286902,8.31,-7.26,11.0346590342,0.0
2020-07-27 04:30:00,11.62664,-9.30004,14.8885694978,4.43664,-0.7700400000000001,4.5029696969,7.19,-8.53,11.1560297597,32.95,11.48664,-7.67004,13.8120386653,4.43664,-0.7700400000000001,4.5029696969,7.05,-6.9,9.8647098285,0.0
2020-07-27 05:00:00,12.01156,-9.20032,15.1302168437,5.19156,-0.8503200000000001,5.2607356269,6.82,-8.35,10.781229058000001,32.99,11.87156,-7.56032,14.0745293113,5.19156,-0.8503200000000001,5.2607356269,6.68,-6.71,9.4681835639,0.0
2020-07-27 05:30:00,12.03196,-8.83256,14.9258895077,5.96196,-0.9525600000000001,6.0375771295,6.07,-7.88,9.9468236136,32.93,11.891960000000001,-7.21256,13.9082613721,5.96196,-0.9525600000000001,6.0375771295,5.93,-6.26,8.6227895718,0.0
2020-07-27 06:00:00,12.37468,-8.5704,15.0527227192,6.39468,-1.0404,6.4787625718,5.98,-7.53,9.6156799032,32.85,12.21468,-6.9504,14.0536994298,6.39468,-1.0404,6.4787625718,5.82,-5.91,8.2946066815,0.0
2020-07-27 06:30:00,15.6786,-7.56648,17.408909143,6.8886,-0.5464800000000001,6.9102424234,8.79,-7.02,11.2491999716,32.73,15.5386,-5.9764800000000005,16.6483153247,6.8886,-0.5464800000000001,6.9102424234,8.65,-5.43,10.2130994316,0.0
2020-07-27 07:00:00,16.35232,-7.1238,17.8366727789,8.21232,-1.3338,8.3199292198,8.14,-5.79,9.9891791455,32.61,16.20232,-5.5438,17.1245114331,8.21232,-1.3338,8.3199292198,7.99,-4.21,9.0312900518,0.0
2020-07-27 07:30:00,18.29856,-3.10816,18.5606561484,8.81856,-1.56816,8.9569038322,9.48,-1.54,9.6042698838,32.64,17.89856,-6.50816,19.0450675152,8.81856,-1.56816,8.9569038322,9.08,-4.94,10.3368273663,0.0
2020-07-27 08:00:00,21.1202,0.72116,21.1325086013,10.600200000000001,-1.42884,10.6960658088,10.52,2.15,10.7374531431,32.75,20.4702,-7.43884,21.7799317856,10.600200000000001,-1.42884,10.6960658088,9.87,-6.01,11.555821044,0.0
2020-07-27 08:30:00,22.89504,1.2654800000000002,22.9299868345,11.25504,-1.51452,11.3564825642,11.64,2.7800000000000002,11.9673723097,32.98,22.21504,-7.03452,23.3021989055,11.25504,-1.51452,11.3564825642,10.96,-5.52,12.2715932136,0.0
2020-07-27 09:00:00,24.51696,1.6728,24.5739615748,11.31696,-1.5372,11.4208829554,13.2,3.21,13.5847009536,32.85,23.79696,-6.5772,24.6891649329,11.31696,-1.5372,11.4208829554,12.48,-5.04,13.4592718971,0.0
2020-07-27 09:30:00,26.18696,1.9244400000000002,26.2575768752,11.49696,-1.55556,11.6017178105,14.69,3.48,15.0965724587,32.82,25.42696,-6.31556,26.1995532969,11.49696,-1.55556,11.6017178105,13.93,-4.76,14.7208185914,0.0
2020-07-27 10:00:00,26.77856,1.73916,26.8349763029,9.80856,-1.14084,9.874683042000001,16.97,2.88,17.2126494184,32.91,25.94856,-6.51084,26.7529214027,9.80856,-1.14084,9.874683042000001,16.14,-5.37,17.0098941796,0.0
2020-07-27 10:30:00,27.15024,2.01584,27.2249727817,10.56024,-1.33416,10.6441839407,16.59,3.35,16.9248515503,32.87,26.35024,-6.23416,27.077664208,10.56024,-1.33416,10.6441839407,15.79,-4.9,16.5328188764,0.0
2020-07-27 11:00:00,27.55124,2.63828,27.6772713051,12.17124,-1.7917200000000002,12.3024121089,15.38,4.43,16.0052897506,32.91,26.77124,-5.66172,27.3633763358,12.17124,-1.7917200000000002,12.3024121089,14.6,-3.87,15.1042014023,0.0
2020-07-27 11:30:00,27.0058,2.8388,27.154594806,10.6758,-1.9512,10.8526442437,16.33,4.79,17.0180198613,33.13,26.1958,-5.5812,26.7837587183,10.6758,-1.9512,10.8526442437,15.52,-3.63,15.9388613144,0.0
2020-07-27 12:00:00,27.83972,2.99664,28.0005332265,10.71972,-2.04336,10.9127318746,17.12,5.04,17.8464562309,33.16,27.01972,-5.45336,27.5645497726,10.71972,-2.04336,10.9127318746,16.3,-3.41,16.6528706234,0.0
2020-07-27 12:30:00,28.1174,3.38912,28.3209166012,13.6674,-2.90088,13.971861992400001,14.45,6.29,15.7596510114,33.1,27.3474,-5.05088,27.8099204518,13.6674,-2.90088,13.971861992400001,13.68,-2.15,13.8479204215,0.0
2020-07-27 13:00:00,27.13392,3.36916,27.3422905711,13.99392,-2.85084,14.2813544761,13.14,6.22,14.5378127653,33.04,26.42392,-5.04084,26.9004389569,13.99392,-2.85084,14.2813544761,12.43,-2.19,12.6214499959,0.0
2020-07-27 13:30:00,27.03452,3.21144,27.2245958373,13.75452,-2.78856,14.0343467003,13.28,6.0,14.5725220878,33.04,26.30452,-5.19856,26.8132951818,13.75452,-2.78856,14.0343467003,12.55,-2.41,12.7793035804,0.0
2020-07-27 14:00:00,27.08168,3.20804,27.2710269749,13.17168,-2.72196,13.4499896009,13.91,5.93,15.1212764012,33.09,26.35168,-5.21196,26.8621586226,13.17168,-2.72196,13.4499896009,13.18,-2.49,13.4131465361,0.0
2020-07-27 14:30:00,26.26664,2.9714,26.4341747526,13.16664,-2.6586,13.432369964,13.1,5.63,14.2585728599,33.16,25.54664,-5.4586,26.1233062465,13.16664,-2.6586,13.432369964,12.38,-2.8,12.6926908101,0.0
2020-07-27 15:00:00,26.24976,2.77836,26.3963858198,12.83976,-2.59164,13.0987035522,13.41,5.37,14.445241431,33.27,25.50976,-5.71164,26.1413596958,12.83976,-2.59164,13.0987035522,12.67,-3.12,13.0484979979,0.0
2020-07-27 15:30:00,25.64712,2.35736,25.7552307399,12.86712,-2.58264,13.1237497105,12.78,4.94,13.701532761,33.35,24.93712,-6.15264,25.6849164465,12.86712,-2.58264,13.1237497105,12.07,-3.5700000000000003,12.5868900051,0.0
2020-07-27 16:00:00,26.22956,-2.247,26.3256306058,11.50956,-2.367,11.7504323492,14.72,0.12,14.7204891223,33.0,25.81956,-4.557,26.2186179574,11.50956,-2.367,11.7504323492,14.31,-2.19,14.4766087189,0.0
2020-07-27 16:30:00,26.54408,-5.13712,27.0366082366,10.50408,-2.15712,10.7232860328,16.04,-2.98,16.314472103,32.62,26.34408,-3.58712,26.5871770021,10.50408,-2.15712,10.7232860328,15.84,-1.43,15.9044176253,0.0
2020-07-27 17:00:00,27.79764,-5.35352,28.3084610313,9.82764,-2.06352,10.0419431765,17.97,-3.29,18.2686890608,32.64,27.60764,-3.81352,27.8697815054,9.82764,-2.06352,10.0419431765,17.78,-1.75,17.8659144742,0.0
2020-07-27 17:30:00,28.61536,-5.6236,29.1627108632,8.77536,-1.4436,8.8933078261,19.84,-4.18,20.2755517804,32.68,28.41536,-4.0836,28.7072895427,8.77536,-1.4436,8.8933078261,19.64,-2.64,19.8166394729,0.0
2020-07-27 18:00:00,28.61156,-5.3842,29.1137592089,8.70156,-1.2042,8.7844888339,19.91,-4.18,20.3440531851,32.65,28.42156,-3.8442,28.6803581999,8.70156,-1.2042,8.7844888339,19.72,-2.64,19.8959292319,0.0
2020-07-27 18:30:00,28.43832,-5.7736,29.0184855115,6.26832,-0.9936,6.3465799122,22.17,-4.78,22.6794466423,32.65,28.20832,-4.3836,28.546895911500002,6.26832,-0.9936,6.3465799122,21.94,-3.39,22.2003536008,0.0
2020-07-27 19:00:00,28.7442,-5.03304,29.1815099897,3.8142,-0.74304,3.8859014503,24.93,-4.29,25.296422672,32.72,28.4742,-3.94304,28.7459150156,3.8142,-0.74304,3.8859014503,24.66,-3.2,24.8667569257,0.0
2020-07-27 19:30:00,28.08684,-5.33024,28.5881450892,3.69684,-0.66024,3.7553352504,24.39,-4.67,24.8330626383,32.81,27.81684,-4.23024,28.1366579046,3.69684,-0.66024,3.7553352504,24.12,-3.5700000000000003,24.382766455,0.0
2020-07-27 20:00:00,27.43328,-5.5613600000000005,27.9913125203,5.00328,-0.44136000000000003,5.0227093693,22.43,-5.12,23.0069402572,32.94,27.18328,-4.44136,27.5437177993,5.00328,-0.44136000000000003,5.0227093693,22.18,-4.0,22.5377993602,0.0
2020-07-27 20:30:00,26.23508,-5.7379999999999995,26.8552428141,4.91508,-0.378,4.9295938379,21.32,-5.36,21.9834483191,33.02,25.99508,-4.598,26.3985944362,4.91508,-0.378,4.9295938379,21.08,-4.22,21.4982510917,0.0
2020-07-27 21:00:00,25.82768,-5.88088,26.4887486257,4.11768,-0.20088,4.1225770286,21.71,-5.68,22.440733054,32.97,25.56768,-4.76088,26.0071574563,4.11768,-0.20088,4.1225770286,21.45,-4.5600000000000005,21.9293433554,0.0
2020-07-27 21:30:00,25.40704,-5.95524,26.0956426443,3.85704,-0.25524,3.8654760404,21.55,-5.7,22.2910856622,32.97,25.15704,-4.82524,25.6156124779,3.85704,-0.25524,3.8654760404,21.3,-4.57,21.7847400719,0.0
2020-07-27 22:00:00,24.9646,-6.28664,25.7439914475,4.3146,-0.38664000000000004,4.3318891548,20.65,-5.9,21.4763241734,33.01,24.7146,-5.13664,25.2427519033,4.3146,-0.38664000000000004,4.3318891548,20.4,-4.75,20.9457036167,0.0
2020-07-27 22:30:00,23.32952,-6.8474,24.3136461723,1.82952,-0.4374,1.8810800595,21.5,-6.41,22.4351977928,33.09,23.07952,-5.6974,23.7723496986,1.82952,-0.4374,1.8810800595,21.25,-5.26,21.8913247658,0.0
2020-07-27 23:00:00,21.53356,-6.61868,22.5277857593,2.20356,-0.50868,2.2615110028,19.33,-6.11,20.2726663269,33.11,21.16356,-7.30868,22.3900217779,2.20356,-0.50868,2.2615110028,18.96,-6.8,20.1425321149,0.0
2020-07-27 23:30:00,19.47364,-4.86892,20.0730923581,2.03364,-0.44892000000000004,2.0825995333,17.44,-4.42,17.9913868281,32.6,18.70364,-12.02892,22.2378296067,2.03364,-0.44892000000000004,2.0825995333,16.67,-11.58,20.2974210184,0.0
2020-07-28 00:00:00,18.14448,-5.132,18.856287505,2.00448,-0.432,2.05050337,16.14,-4.7,16.8104015419,32.67,17.41448,-12.322,21.3329744215,2.00448,-0.432,2.05050337,15.41,-11.89,19.4638177139,0.0
2020-07-28 00:30:00,16.58024,-5.23596,17.3873412453,2.37024,-0.5259600000000001,2.4278944745,14.21,-4.71,14.970243819,32.48,15.89024,-12.35596,20.1288219918,2.37024,-0.5259600000000001,2.4278944745,13.52,-11.83,17.9649464235,0.0
2020-07-28 01:00:00,15.765320000000001,-5.2776,16.6252331251,2.51532,-0.5076,2.5660265904,13.25,-4.77,14.0824500709,32.61,15.09532,-12.4376,19.5592070305,2.51532,-0.5076,2.5660265904,12.58,-11.93,17.3372806403,0.0
2020-07-28 01:30:00,14.98028,-5.26868,15.8797914917,3.14028,-0.5986800000000001,3.1968384727,11.84,-4.67,12.7277059991,32.58,14.34028,-12.41868,18.9701671954,3.14028,-0.5986800000000001,3.1968384727,11.2,-11.82,16.2835008521,0.0
2020-07-28 02:00:00,14.39972,-5.22524,15.3184551811,2.97972,-0.61524,3.0425731768,11.42,-4.61,12.3153765675,32.7,13.77972,-12.42524,18.5544407713,2.97972,-0.61524,3.0425731768,10.8,-11.81,16.0036277137,0.0
2020-07-28 02:30:00,13.88828,-5.30988,14.8687305098,3.24828,-0.65988,3.3146288741,10.64,-4.65,11.6117225251,32.63,13.29828,-12.45988,18.2234151731,3.24828,-0.65988,3.3146288741,10.05,-11.8,15.4997580626,0.0
2020-07-28 03:00:00,14.02496,-5.18756,14.9536043065,2.5149600000000003,-0.54756,2.5738775718999998,11.51,-4.64,12.410064464,32.7,13.38496,-12.39756,18.2443593517,2.5149600000000003,-0.54756,2.5738775718999998,10.87,-11.85,16.0804042238,0.0
2020-07-28 03:30:00,14.45552,-5.38532,15.4260730574,1.7755200000000002,-0.44532000000000005,1.8305139095,12.68,-4.94,13.608306287,32.72,13.79552,-12.595320000000001,18.6804298123,1.7755200000000002,-0.44532000000000005,1.8305139095,12.02,-12.15,17.0910181089,0.0
2020-07-28 04:00:00,14.45476,-5.4636,15.4528641882,1.2747600000000001,-0.36360000000000003,1.3256010024,13.18,-5.1,14.1323175736,32.7,13.78476,-12.6536,18.7118465475,1.2747600000000001,-0.36360000000000003,1.3256010024,12.51,-12.29,17.536938159199998,0.0
2020-07-28 04:30:00,14.295960000000001,-5.37624,15.27345504,2.23596,-0.51624,2.2947812225,12.06,-4.86,13.002430542,32.66,13.66596,-12.55624,18.5584920093,2.23596,-0.51624,2.2947812225,11.43,-12.04,16.6014005433,0.0
2020-07-28 05:00:00,14.52728,-5.19288,15.4275035859,2.3572800000000003,-0.54288,2.4189848476,12.17,-4.65,13.0281003988,32.63,13.87728,-12.35288,18.578819782,2.3572800000000003,-0.54288,2.4189848476,11.52,-11.81,16.4980756454,0.0
2020-07-28 05:30:00,15.2022,-5.06316,16.0231855143,1.8522,-0.44316000000000005,1.9044777829,13.35,-4.62,14.1268149276,32.56,14.5322,-12.20316,18.976352411,1.8522,-0.44316000000000005,1.9044777829,12.68,-11.76,17.2939295708,0.0
2020-07-28 06:00:00,15.624880000000001,-5.07476,16.4283311408,1.51488,-0.37476000000000004,1.5605468503000002,14.11,-4.7,14.872192172,32.49,14.93488,-12.16476,19.2621916321,1.51488,-0.37476000000000004,1.5605468503000002,13.42,-11.79,17.8633843378,0.0
2020-07-28 06:30:00,17.43084,-4.3592,17.967660052,2.40084,-0.5292,2.4584721568,15.03,-3.83,15.5103126983,32.52,16.71084,-11.4992,20.2850628332,2.40084,-0.5292,2.4584721568,14.31,-10.97,18.0310010815,0.0
2020-07-28 07:00:00,19.24616,-3.91704,19.6407198724,2.57616,-0.5270400000000001,2.629519254,16.67,-3.39,17.0112021915,32.54,18.49616,-11.08704,21.564563309,2.57616,-0.5270400000000001,2.629519254,15.92,-10.56,19.103926298,0.0
2020-07-28 07:30:00,20.67112,-3.42232,20.9525052497,2.7511200000000002,-0.56232,2.8080001846,17.92,-2.86,18.1467903498,32.54,19.88112,-10.59232,22.5267879521,2.7511200000000002,-0.56232,2.8080001846,17.13,-10.03,19.8503853867,0.0
2020-07-28 08:00:00,22.70708,-4.0142,23.0591691907,3.00708,-0.5742,3.0614107477,19.7,-3.44,19.9980899088,32.54,22.20708,-6.6242,23.1740032745,3.00708,-0.5742,3.0614107477,19.2,-6.05,20.1306358568,0.0
2020-07-28 08:30:00,24.72056,-4.4434000000000005,25.1167253095,3.31056,-0.6534,3.3744242581,21.41,-3.79,21.7428654965,32.72,24.47056,-3.3434,24.6979074068,3.31056,-0.6534,3.3744242581,21.16,-2.69,21.3303000448,0.0
2020-07-28 09:00:00,25.4038,-3.9630400000000003,25.711062609,3.8538,-0.6530400000000001,3.9087383747,21.55,-3.31,21.8027200138,32.69,25.1538,-2.8830400000000003,25.3184828551,3.8538,-0.6530400000000001,3.9087383747,21.3,-2.23,21.4164166004,0.0
2020-07-28 09:30:00,26.11024,-3.52508,26.3471216998,3.8102400000000003,-0.68508,3.8713387173,22.3,-2.84,22.4801156581,32.66,25.85024,-2.43508,25.9646783663,3.8102400000000003,-0.68508,3.8713387173,22.04,-1.75,22.1093667933,0.0
2020-07-28 10:00:00,27.34556,-3.41908,27.5584789087,3.44556,-0.6490800000000001,3.5061643658,23.9,-2.77,24.059985453,32.61,27.08556,-2.34908,27.1872348237,3.44556,-0.6490800000000001,3.5061643658,23.64,-1.7000000000000002,23.7010463904,0.0
2020-07-28 10:30:00,27.40144,-3.45976,27.6189944301,3.60144,-0.68976,3.6668977258,23.8,-2.77,23.9606531631,32.61,27.13144,-2.38976,27.2364826902,3.60144,-0.68976,3.6668977258,23.53,-1.7000000000000002,23.5913310349,0.0
2020-07-28 11:00:00,27.93052,-3.40592,28.1374170548,3.53052,-0.5659200000000001,3.5755890307,24.4,-2.84,24.564722673,32.61,27.67052,-2.34592,27.7697860582,3.53052,-0.5659200000000001,3.5755890307,24.14,-1.78,24.2055365567,0.0
2020-07-28 11:30:00,27.85472,-3.23736,28.0422168533,6.80472,-0.65736,6.8363979147,21.05,-2.58,21.2075198927,32.61,27.61472,-2.14736,27.6980850538,6.80472,-0.65736,6.8363979147,20.81,-1.49,20.8632739521,0.0
2020-07-28 12:00:00,27.77096,-2.92156,27.924214083,8.94096,-1.05156,9.002585415,18.83,-1.87,18.9226266676,32.55,27.54096,-1.85156,27.6031293906,8.94096,-1.05156,9.002585415,18.6,-0.8,18.6171963518,0.0
2020-07-28 12:30:00,26.82212,-2.8228400000000002,26.9702530014,8.59212,-1.21284,8.6772983676,18.23,-1.6099999999999999,18.3009562592,32.58,26.61212,-1.73284,26.6684769974,8.59212,-1.21284,8.6772983676,18.02,-0.52,18.0275012134,0.0
2020-07-28 13:00:00,25.6746,-3.14552,25.8665687951,8.1846,-1.4155200000000001,8.3061046243,17.49,-1.73,17.5753520591,32.67,25.4346,-2.04552,25.5167205814,8.1846,-1.4155200000000001,8.3061046243,17.25,-0.63,17.2615005141,0.0
2020-07-28 13:30:00,24.9572,-3.61104,25.2170863052,6.6672,-1.12104,6.760790377,18.29,-2.49,18.4587160984,32.72,24.7372,-2.50104,24.8633116242,6.6672,-1.12104,6.760790377,18.07,-1.38,18.1226184642,0.0
2020-07-28 14:00:00,24.63572,-3.45044,24.8761780849,7.87572,-1.36044,7.9923565056,16.76,-2.09,16.8898105377,32.67,24.40572,-2.35044,24.5186406008,7.87572,-1.36044,7.9923565056,16.53,-0.99,16.5596195608,0.0
2020-07-28 14:30:00,24.30612,-3.7828,24.5987203995,7.1161200000000004,-1.0728,7.1965313655,17.19,-2.71,17.4023044451,32.7,24.08612,-2.6828000000000003,24.2350694757,7.1161200000000004,-1.0728,7.1965313655,16.97,-1.6099999999999999,17.046201923,0.0
2020-07-28 15:00:00,24.43288,-3.88452,24.7397477902,6.39288,-0.97452,6.4667305437,18.04,-2.91,18.2731962174,32.84,24.20288,-2.76452,24.3602539216,6.39288,-0.97452,6.4667305437,17.81,-1.79,17.8997262549,0.0
2020-07-28 15:30:00,23.91636,-4.16852,24.2769197931,6.87636,-1.02852,6.9528541075,17.04,-3.14,17.326892393,32.98,23.68636,-3.03852,23.8804575718,6.87636,-1.02852,6.9528541075,16.81,-2.01,16.9297430577,0.0
2020-07-28 16:00:00,24.21612,-4.61208,24.6514046208,5.58612,-0.8920800000000001,5.6569022778,18.63,-3.7199999999999998,18.9977709219,33.02,23.98612,-3.48208,24.2375500779,5.58612,-0.8920800000000001,5.6569022778,18.4,-2.59,18.5813912289,0.0
2020-07-28 16:30:00,24.32388,-4.96364,24.8251658666,5.12388,-0.8636400000000001,5.1961543765,19.2,-4.1,19.6328805833,33.13,24.07388,-3.80364,24.3725127039,5.12388,-0.8636400000000001,5.1961543765,18.95,-2.94,19.1767072252,0.0
2020-07-28 17:00:00,25.14748,-5.25248,25.6901595266,5.03748,-0.85248,5.1091023576,20.11,-4.4,20.585725637,33.17,24.89748,-4.11248,25.234837073,5.03748,-0.85248,5.1091023576,19.86,-3.26,20.1257844568,0.0
2020-07-28 17:30:00,25.90196,-5.40568,26.4600247185,4.34196,-0.7156800000000001,4.4005470687,21.56,-4.69,22.0642176385,33.09,25.65196,-4.26568,26.0042126915,4.34196,-0.7156800000000001,4.4005470687,21.31,-3.55,21.6036709843,0.0
2020-07-28 18:00:00,26.91364,-5.1909600000000005,27.4096713547,6.35364,-0.57096,6.3792426330000005,20.56,-4.62,21.0726837399,33.04,26.66364,-4.06096,26.9711159237,6.35364,-0.57096,6.3792426330000005,20.31,-3.49,20.6076733282,0.0
2020-07-28 18:30:00,27.37844,-5.34944,27.8961553829,5.60844,-0.46944,5.6280523405,21.77,-4.88,22.3102510071,32.94,27.11844,-4.22944,27.4462738955,5.60844,-0.46944,5.6280523405,21.51,-3.76,21.8361557972,0.0
2020-07-28 19:00:00,27.53656,-5.21356,28.0257621575,4.42656,-0.22356,4.4322017674,23.11,-4.99,23.6425929204,32.71,27.27656,-4.11356,27.584997758,4.42656,-0.22356,4.4322017674,22.85,-3.89,23.178753202,0.0
2020-07-28 19:30:00,26.91984,-5.50776,27.4775036319,5.91984,-0.79776,5.9733513745,21.0,-4.71,21.5217122925,32.74,26.699840000000002,-4.39776,27.0595962469,5.91984,-0.79776,5.9733513745,20.78,-3.6,21.0895329488,0.0
2020-07-28 20:00:00,26.21428,-5.43564,26.7719005326,7.69428,-1.5656400000000001,7.8519534721,18.52,-3.87,18.9200237843,32.74,25.99428,-4.32564,26.3517315205,7.69428,-1.5656400000000001,7.8519534721,18.3,-2.76,18.5069608526,0.0
2020-07-28 20:30:00,27.59928,-5.01776,28.0517053303,12.77928,-0.43776000000000004,12.7867756349,14.82,-4.58,15.5115698754,32.74,27.39928,-3.88776,27.6737280166,12.77928,-0.43776000000000004,12.7867756349,14.62,-3.45,15.0215478563,0.0
2020-07-28 21:00:00,25.63804,-5.87872,26.3033922504,7.5380400000000005,-1.00872,7.6052326118,18.1,-4.87,18.7437162804,32.77,25.41804,-4.75872,25.8596630581,7.5380400000000005,-1.00872,7.6052326118,17.88,-3.75,18.2690147518,0.0
2020-07-28 21:30:00,26.93212,-5.31056,27.4507037288,12.01212,-0.07056000000000001,12.0123272353,14.92,-5.24,15.813412029,32.81,26.74212,-4.17056,27.0653755342,12.01212,-0.07056000000000001,12.0123272353,14.73,-4.1,15.2899607586,0.0
2020-07-28 22:00:00,24.97152,-6.21304,25.7328326686,7.66152,-1.19304,7.7538527941,17.31,-5.02,18.0232211327,32.78,24.75152,-5.09304,25.2700771418,7.66152,-1.19304,7.7538527941,17.09,-3.9,17.5293496742,0.0
2020-07-28 22:30:00,23.15264,-6.69972,24.102509974,7.35264,-1.62972,7.5310890479,15.8,-5.07,16.5935198195,32.73,22.95264,-5.56972,23.618752377,7.35264,-1.62972,7.5310890479,15.6,-3.94,16.089860161,0.0
2020-07-28 23:00:00,21.3792,-6.95416,22.481782268,7.0092,-1.51416,7.1708831496,14.37,-5.44,15.3652367375,32.83,21.1892,-5.80416,21.9697626283,7.0092,-1.51416,7.1708831496,14.18,-4.29,14.8147392822,0.0
2020-07-28 23:30:00,21.20308,-7.3225999999999996,22.4319208327,3.76308,-0.19260000000000002,3.7680055529,17.44,-7.13,18.8411915759,32.9,20.96308,-6.1726,21.8529566386,3.76308,-0.19260000000000002,3.7680055529,17.2,-5.98,18.2098984072,0.0
2020-07-29 00:00:00,18.96132,-7.76236,20.4886770903,1.11132,-0.16236,1.123117497,17.85,-7.6,19.4005798882,32.95,18.73132,-6.60236,19.8608536199,1.11132,-0.16236,1.123117497,17.62,-6.44,18.760010661,0.0
2020-07-29 00:30:00,17.64912,-7.27584,19.0900310235,1.05912,-0.19584000000000001,1.0770740365,16.59,-7.08,18.0375857586,32.97,17.24912,-8.96584,19.4401241683,1.05912,-0.19584000000000001,1.0770740365,16.19,-8.77,18.4127401546,0.0
2020-07-29 01:00:00,16.48968,-5.75624,17.4655044428,1.03968,-0.15624000000000002,1.0513540983,15.45,-5.6,16.4335784295,32.44,15.76968,-12.80624,20.3145905752,1.03968,-0.15624000000000002,1.0513540983,14.73,-12.65,19.4163693826,0.0
2020-07-29 01:30:00,16.03152,-5.73456,17.026297657,0.7315200000000001,-0.03456,0.7323359229,15.3,-5.7,16.327277789,32.44,15.31152,-12.79456,19.953531274,0.7315200000000001,-0.03456,0.7323359229,14.58,-12.76,19.3750870966,0.0
2020-07-29 02:00:00,15.69832,-5.76696,16.7240867752,0.41832,0.29304,0.510748533,15.28,-6.06,16.4378222402,32.44,14.97832,-12.80696,19.7070620455,0.41832,0.29304,0.510748533,14.56,-13.1,19.5858009793,0.0
2020-07-29 02:30:00,15.49776,-5.9078,16.5856162339,0.34776,0.4122,0.5393012679,15.15,-6.32,16.4153860753,32.52,14.78776,-12.9778,19.6748859884,0.34776,0.4122,0.5393012679,14.44,-13.39,19.692782942,0.0
