Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-29 03:00:00,15.30872,-5.86352,16.3932234423,0.28872000000000003,0.36648000000000003,0.4665477776,15.02,-6.23,16.2607902637,32.56,14.59872,-12.94352,19.5104417077,0.28872000000000003,0.36648000000000003,0.4665477776,14.31,-13.31,19.5430857338,0.0
2020-07-29 03:30:00,15.1198,-5.93896,16.2443712689,0.1998,0.58104,0.6144326827000001,14.92,-6.52,16.2824076844,32.58,14.4098,-13.03896,19.4333942975,0.1998,0.58104,0.6144326827000001,14.21,-13.62,19.6832034994,0.0
2020-07-29 04:00:00,15.09916,-5.81608,16.1805877295,0.20916,0.49392,0.5363812748,14.89,-6.31,16.1718335386,32.58,14.38916,-12.90608,19.329118616,0.20916,0.49392,0.5363812748,14.18,-13.4,19.5098026643,0.0
2020-07-29 04:30:00,15.22792,-5.76772,16.2836157387,0.27792,0.33228,0.43318532390000003,14.95,-6.1,16.1465940681,32.54,14.51792,-12.84772,19.3864362461,0.27792,0.33228,0.43318532390000003,14.24,-13.18,19.4033502262,0.0
2020-07-29 05:00:00,15.57444,-5.63228,16.5615747836,0.15444000000000002,0.47772000000000003,0.5020638525,15.42,-6.11,16.5863950273,32.54,14.85444,-12.72228,19.5578832217,0.15444000000000002,0.47772000000000003,0.5020638525,14.7,-13.2,19.7567709912,0.0
2020-07-29 05:30:00,15.95076,-5.55384,16.8899935856,0.14076000000000002,0.50616,0.525367798,15.81,-6.06,16.9316183515,32.64,15.22076,-12.66384,19.8001105685,0.14076000000000002,0.50616,0.525367798,15.08,-13.17,20.0213710819,0.0
2020-07-29 06:00:00,16.34736,-5.51044,17.2511196148,0.47736000000000006,0.52956,0.7129560738,15.87,-6.04,16.9805329716,32.67,15.61736,-12.65044,20.0981483118,0.47736000000000006,0.52956,0.7129560738,15.14,-13.18,20.0731661678,0.0
2020-07-29 06:30:00,19.44944,-4.7014,20.0095946554,3.07944,0.5886,3.1351875021,16.37,-5.29,17.2035170823,32.39,18.69944,-11.7414,22.0800708847,3.07944,0.5886,3.1351875021,15.62,-12.33,19.9000829144,0.0
2020-07-29 07:00:00,20.93312,-4.23088,21.3564008791,3.18312,0.60912,3.2408764415,17.75,-4.84,18.3980460919,32.39,20.15312,-11.28088,23.0955948031,3.18312,0.60912,3.2408764415,16.97,-11.89,20.7208349253,0.0
2020-07-29 07:30:00,22.56408,-3.96936,22.9105548832,3.48408,0.53064,3.5242576886,19.08,-4.5,19.603479283,32.41,21.86408,-9.42936,23.8107291836,3.48408,0.53064,3.5242576886,18.38,-9.96,20.9051668255,0.0
2020-07-29 08:00:00,24.34044,-5.3832,24.9286153172,2.6204400000000003,0.4968,2.6671175515,21.72,-5.88,22.5018399248,32.9,24.07044,-4.2632,24.4450599515,2.6204400000000003,0.4968,2.6671175515,21.45,-4.76,21.971802384,0.0
2020-07-29 08:30:00,25.2934,-4.77336,25.7398727512,1.5534,0.38664000000000004,1.6007941934,23.74,-5.16,24.2943038591,32.82,25.0334,-3.68336,25.3029297997,1.5534,0.38664000000000004,1.6007941934,23.48,-4.07,23.8301342841,0.0
2020-07-29 09:00:00,26.10424,-4.08888,26.4225336717,1.97424,0.32112,2.0001853994,24.13,-4.41,24.5296759049,32.7,25.83424,-3.00888,26.0088699338,1.97424,0.32112,2.0001853994,23.86,-3.33,24.0912535996,0.0
2020-07-29 09:30:00,26.756520000000002,-3.68272,27.0087724473,3.83652,0.19728,3.8415888782,22.92,-3.88,23.2460921447,32.7,26.49652,-2.60272,26.6240440863,3.83652,0.19728,3.8415888782,22.66,-2.8,22.8323367179,0.0
2020-07-29 10:00:00,27.01848,-3.3858800000000002,27.2298080214,5.02848,-0.15588000000000002,5.0308955152,21.99,-3.23,22.2259532979,32.65,26.76848,-2.30588,26.867612549,5.02848,-0.15588000000000002,5.0308955152,21.74,-2.15,21.8460545637,0.0
2020-07-29 10:30:00,27.17816,-3.5288,27.4062914387,2.9181600000000003,-0.4788,2.9571789303,24.26,-3.05,24.4509733958,32.6,26.91816,-2.4588,27.030224476,2.9181600000000003,-0.4788,2.9571789303,24.0,-1.98,24.0815364958,0.0
2020-07-29 11:00:00,27.734560000000002,-3.37252,27.9388566256,3.27456,-0.27252000000000004,3.2858804518999998,24.46,-3.1,24.6556606077,32.6,27.46456,-2.30252,27.5609080827,3.27456,-0.27252000000000004,3.2858804518999998,24.19,-2.03,24.2750283213,0.0
2020-07-29 11:30:00,26.304,-1.84084,26.3683353268,5.634,-0.33084,5.6437054411,20.67,-1.51,20.7250814232,32.54,26.084,-0.7808400000000001,26.0956848369,5.634,-0.33084,5.6437054411,20.45,-0.45,20.454950501,0.0
2020-07-29 12:00:00,24.71664,0.16092,24.7171638368,5.87664,-0.28908,5.8837458252,18.84,0.45,18.8453734375,32.45,24.51664,1.22092,24.5470218669,5.87664,-0.28908,5.8837458252,18.64,1.51,18.7010614672,0.0
2020-07-29 12:30:00,24.9476,0.16640000000000002,24.9481549362,6.4475999999999996,-0.36360000000000003,6.4578441232,18.5,0.53,18.5075903348,32.54,24.7276,1.2264,24.7579938347,6.4475999999999996,-0.36360000000000003,6.4578441232,18.28,1.5899999999999999,18.3490190473,0.0
2020-07-29 13:00:00,22.484,-0.008440000000000001,22.4840015841,5.274,-0.38844,5.2882853207,17.21,0.38,17.2141947241,32.58,22.294,1.06156,22.3192595225,5.274,-0.38844,5.2882853207,17.02,1.45,17.0816539012,0.0
2020-07-29 13:30:00,19.99436,-0.26192000000000004,19.9960754624,3.02436,-0.33192000000000005,3.0425193994,16.97,0.07,16.9701443718,32.59,19.79436,0.82808,19.811673435,3.02436,-0.33192000000000005,3.0425193994,16.77,1.16,16.8100713859,0.0
2020-07-29 14:00:00,20.01408,-0.38088000000000005,20.0177038599,3.48408,-0.38088000000000005,3.5048370891,16.53,0.0,16.53,32.62,19.81408,0.7091200000000001,19.8267651779,3.48408,-0.38088000000000005,3.5048370891,16.33,1.09,16.3663374033,0.0
2020-07-29 14:30:00,19.6294,-0.29844000000000004,19.6316685688,3.2994,-0.29844000000000004,3.3128698727,16.33,0.0,16.33,32.67,19.4294,0.7515600000000001,19.443930333,3.2994,-0.29844000000000004,3.3128698727,16.13,1.05,16.1641393213,0.0
2020-07-29 15:00:00,18.79176,-0.41404,18.7963207309,4.45176,-0.5540400000000001,4.4861038128,14.34,0.14,14.3406833868,32.67,18.621760000000002,0.69596,18.6347606859,4.45176,-0.5540400000000001,4.4861038128,14.17,1.25,14.2250272407,0.0
2020-07-29 15:30:00,19.1316,-0.6530400000000001,19.1427422226,3.0816,-0.20304000000000003,3.0882816908,16.05,-0.45,16.0563071719,32.73,18.9216,0.42696000000000006,18.9264164966,3.0816,-0.20304000000000003,3.0882816908,15.84,0.63,15.8525234584,0.0
2020-07-29 16:00:00,19.23072,-0.8102800000000001,19.2477828696,2.70072,-0.08028,2.7019129144000003,16.53,-0.73,16.5461113256,32.79,19.02072,0.27972,19.0227766795,2.70072,-0.08028,2.7019129144000003,16.32,0.36,16.3239701053,0.0
2020-07-29 16:30:00,19.13588,-1.12536,19.1689420288,2.49588,-0.13536,2.4995478199,16.64,-0.99,16.6694241052,32.81,18.93588,-0.015360000000000002,18.9358862297,2.49588,-0.13536,2.4995478199,16.44,0.12,16.4404379504,0.0
2020-07-29 17:00:00,19.50624,-1.21292,19.5439139853,2.85624,-0.32292000000000004,2.8744363385,16.65,-0.89,16.6737698197,32.78,19.30624,-0.11292,19.3065702253,2.85624,-0.32292000000000004,2.8744363385,16.45,0.21,16.4513403709,0.0
2020-07-29 17:30:00,20.04032,-1.48072,20.0949485548,2.20032,-0.27072,2.2169116854,17.84,-1.21,17.8809871092,32.74,19.83032,-0.38072000000000006,19.8339743627,2.20032,-0.27072,2.2169116854,17.63,-0.11,17.6303431617,0.0
2020-07-29 18:00:00,21.41072,-1.4577200000000001,21.4602860772,2.43072,-0.11772,2.4335689258,18.98,-1.34,19.0272436259,32.71,21.19072,-0.34772000000000003,21.1935726888,2.43072,-0.11772,2.4335689258,18.76,-0.23,18.7614098617,0.0
2020-07-29 18:30:00,22.34904,-1.12028,22.3771002634,7.70904,-1.34028,7.8246819871,14.64,0.22,14.6416529122,32.69,22.17904,-0.06028000000000001,22.1791219168,7.70904,-1.34028,7.8246819871,14.47,1.28,14.5265033645,0.0
2020-07-29 19:00:00,22.10608,-1.1304,22.1349627767,10.30608,-2.0304,10.5041805547,11.8,0.9,11.8342722632,32.69,21.95608,-0.0304,21.9561010456,10.30608,-2.0304,10.5041805547,11.65,2.0,11.8204272342,0.0
2020-07-29 19:30:00,21.70732,-1.25072,21.7433217817,10.05732,-1.98072,10.250509124,11.65,0.73,11.6728488382,32.69,21.55732,-0.16072,21.5579191134,10.05732,-1.98072,10.250509124,11.5,1.82,11.6431267278,0.0
2020-07-29 20:00:00,21.25724,-1.25708,21.2943772518,9.86724,-2.01708,10.0712976792,11.39,0.76,11.4153274154,32.66,21.08724,-0.15708000000000003,21.0878250406,9.86724,-2.01708,10.0712976792,11.22,1.8599999999999999,11.3731262193,0.0
2020-07-29 20:30:00,20.68096,-1.39384,20.7278772784,9.93096,-2.01384,10.1330902526,10.75,0.62,10.7678642265,32.57,20.54096,-0.29384000000000005,20.5430615943,9.93096,-2.01384,10.1330902526,10.61,1.72,10.7485115249,0.0
2020-07-29 21:00:00,20.41176,-1.64348,20.4778166026,9.76176,-1.74348,9.9162331965,10.65,0.1,10.6504694732,32.57,20.26176,-0.5334800000000001,20.2687818876,9.76176,-1.74348,9.9162331965,10.5,1.21,10.5694891078,0.0
2020-07-29 21:30:00,20.30032,-1.6546,20.3676383821,9.67032,-1.6146,9.804183906,10.63,-0.04,10.6300752584,32.49,20.15032,-0.5946,20.1590908838,9.67032,-1.6146,9.804183906,10.48,1.02,10.5295204069,0.0
2020-07-29 22:00:00,19.87244,-1.91032,19.9640475369,9.71244,-1.5703200000000002,9.8385667481,10.16,-0.34,10.1656873845,32.56,19.73244,-0.81032,19.7490710378,9.71244,-1.5703200000000002,9.8385667481,10.02,0.76,10.0487810206,0.0
2020-07-29 22:30:00,18.75644,-2.20748,18.8858944566,9.67644,-1.61748,9.810694808400001,9.08,-0.59,9.0991483118,32.6,18.60644,-1.10748,18.639370199200002,9.67644,-1.61748,9.810694808400001,8.93,0.51,8.9445514141,0.0
2020-07-29 23:00:00,17.04764,-3.08608,17.324719892,3.07764,0.13392,3.0805523102,13.97,-3.22,14.3362931053,32.6,16.84764,-1.95608,16.9608143241,3.07764,0.13392,3.0805523102,13.77,-2.09,13.9277062002,0.0
2020-07-29 23:30:00,15.08304,-3.35468,15.4516010026,0.02304,0.6253200000000001,0.625744312,15.06,-3.98,15.5770343776,32.65,14.88304,-2.24468,15.0513609997,0.02304,0.6253200000000001,0.625744312,14.86,-2.87,15.1346126478,0.0
2020-07-30 00:00:00,13.8942,-3.51572,14.3320996633,0.0342,0.6742800000000001,0.6751467680000001,13.86,-4.19,14.4794923944,32.71,13.7142,-2.38572,13.9201631297,0.0342,0.6742800000000001,0.6751467680000001,13.68,-3.06,14.0180597802,0.0
2020-07-30 00:30:00,12.98896,-3.72844,13.5134875852,0.048960000000000004,0.6915600000000001,0.6932909311000001,12.94,-4.42,13.6740630392,32.78,12.80896,-2.59844,13.0698640664,0.048960000000000004,0.6915600000000001,0.6932909311000001,12.76,-3.29,13.177317633,0.0
2020-07-30 01:00:00,12.46816,-3.7796000000000003,13.0284454155,0.038160000000000006,0.6804,0.6814692551,12.43,-4.46,13.2059266998,32.83,12.27816,-2.6396,12.5586902639,0.038160000000000006,0.6804,0.6814692551,12.24,-3.32,12.68227109,0.0
2020-07-30 01:30:00,12.07456,-3.82096,12.6647042806,0.03456,0.59904,0.6000360949,12.04,-4.42,12.82567737,32.84,11.89456,-2.67096,12.1907581764,0.03456,0.59904,0.6000360949,11.86,-3.27,12.3025403881,0.0
2020-07-30 02:00:00,11.67596,-3.9048800000000004,12.3116257958,0.07596,0.5551200000000001,0.560292902,11.6,-4.46,12.4278558086,32.91,11.49596,-2.7648800000000002,11.8237751051,0.07596,0.5551200000000001,0.560292902,11.42,-3.32,11.8928045473,0.0
2020-07-30 02:30:00,11.41248,-3.9345600000000003,12.0716801707,0.13248000000000001,0.50544,0.5225136783000001,11.28,-4.44,12.1223760047,32.93,11.24248,-2.77456,11.5797901425,0.13248000000000001,0.50544,0.5225136783000001,11.11,-3.2800000000000002,11.5840623272,0.0
2020-07-30 03:00:00,11.16832,-3.91292,11.8339475472,0.14832,0.48708,0.50916181,11.02,-4.4,11.8659344343,32.95,10.98832,-2.7629200000000003,11.3303531873,0.14832,0.48708,0.50916181,10.84,-3.25,11.316717722,0.0
2020-07-30 03:30:00,11.28088,-3.814,11.9081841426,0.11088,0.5760000000000001,0.5865751226,11.17,-4.39,12.0017082118,32.95,11.11088,-2.664,11.4257844533,0.11088,0.5760000000000001,0.5865751226,11.0,-3.24,11.4672402957,0.0
2020-07-30 04:00:00,11.33244,-3.81216,11.9564526604,0.08244000000000001,0.6278400000000001,0.6332293575,11.25,-4.44,12.0944656765,32.98,11.14244,-2.6521600000000003,11.453729603,0.08244000000000001,0.6278400000000001,0.6332293575,11.06,-3.2800000000000002,11.5361171977,0.0
2020-07-30 04:30:00,11.52788,-3.7211600000000002,12.1135894367,0.047880000000000006,0.6188400000000001,0.6206894876,11.48,-4.34,12.2729784486,32.98,11.35788,-2.57116,11.6452695048,0.047880000000000006,0.6188400000000001,0.6206894876,11.31,-3.19,11.7512637618,0.0
2020-07-30 05:00:00,11.79392,-3.54724,12.3158215554,0.04392,0.66276,0.6642136584,11.75,-4.21,12.4814502363,32.94,11.61392,-2.40724,11.8607732541,0.04392,0.66276,0.6642136584,11.57,-3.07,11.970371757,0.0
2020-07-30 05:30:00,12.06572,-3.482,12.5581018915,0.045720000000000004,0.648,0.6496108977,12.02,-4.13,12.7097324913,32.89,11.88572,-2.342,12.1142603537,0.045720000000000004,0.648,0.6496108977,11.84,-2.99,12.2117034029,0.0
2020-07-30 06:00:00,12.37932,-3.4374000000000002,12.8476956075,0.04932,0.6426000000000001,0.6444898932,12.33,-4.08,12.9875055342,32.89,12.18932,-2.2874,12.4020853417,0.04932,0.6426000000000001,0.6444898932,12.14,-2.93,12.4885747786,0.0
2020-07-30 06:30:00,14.00924,-2.90388,14.3070375841,0.12924000000000002,0.54612,0.5612040912,13.88,-3.45,14.3023389696,32.89,13.81924,-1.78388,13.9339018954,0.12924000000000002,0.54612,0.5612040912,13.69,-2.33,13.8868642969,0.0
2020-07-30 07:00:00,16.10524,-3.16568,16.4134178439,0.7052400000000001,0.45432000000000006,0.8389100786,15.4,-3.62,15.8197471535,32.89,15.90524,-2.04568,16.0362547411,0.7052400000000001,0.45432000000000006,0.8389100786,15.2,-2.5,15.404220201,0.0
2020-07-30 07:30:00,20.1058,-1.9955600000000002,20.2045899081,4.6458,0.24444000000000002,4.6522261933,15.46,-2.24,15.6214339931,32.79,19.9158,-0.91556,19.9368337444,4.6458,0.24444000000000002,4.6522261933,15.27,-1.16,15.3139968656,0.0
2020-07-30 08:00:00,18.98776,-0.7674000000000001,19.0032611038,10.33776,-1.6974,10.4761848293,8.65,0.93,8.6998505734,32.51,18.84776,0.3226,18.8505206235,10.33776,-1.6974,10.4761848293,8.51,2.02,8.7464564253,0.0
2020-07-30 08:30:00,20.03244,-0.36624,20.0357875835,10.88244,-1.77624,11.0264467936,9.15,1.4100000000000001,9.2580019443,32.54,19.89244,0.7237600000000001,19.9056021685,10.88244,-1.77624,11.0264467936,9.01,2.5,9.3504064083,0.0
2020-07-30 09:00:00,21.2416,-0.08220000000000001,21.2417590467,11.1816,-1.6722000000000001,11.3059467273,10.06,1.5899999999999999,10.184876042399999,32.5,21.0916,0.9878,21.1147185489,11.1816,-1.6722000000000001,11.3059467273,9.91,2.66,10.2607845704,0.0
2020-07-30 09:30:00,21.70488,0.20884000000000003,21.705884685,11.68488,-1.81116,11.8244120852,10.02,2.02,10.2215850043,32.42,21.56488,1.28884,21.6033598766,11.68488,-1.81116,11.8244120852,9.88,3.1,10.3549215352,0.0
2020-07-30 10:00:00,22.09884,0.41836,22.1027996968,11.95884,-1.8716400000000002,12.1044161542,10.14,2.29,10.3953691613,32.38,21.95884,1.46836,22.0078789354,11.95884,-1.8716400000000002,12.1044161542,10.0,3.34,10.543035616000001,0.0
2020-07-30 10:30:00,21.5554,0.5822400000000001,21.5632621043,12.0654,-1.9677600000000002,12.224809061,9.49,2.55,9.8266270917,32.66,21.4054,1.58224,21.463798186200002,12.0654,-1.9677600000000002,12.224809061,9.34,3.55,9.9919017209,0.0
2020-07-30 11:00:00,23.32116,-0.05992000000000001,23.3212369773,6.85116,-0.07992,6.8516261247,16.47,0.02,16.4700121433,33.29,23.08116,1.12008,23.108321578,6.85116,-0.07992,6.8516261247,16.23,1.2,16.2743018283,0.0
2020-07-30 11:30:00,23.64224,-0.10948000000000001,23.6424934829,6.76224,0.02052,6.7622711339,16.88,-0.13,16.880500585,33.2,23.42224,1.04052,23.4453408695,6.76224,0.02052,6.7622711339,16.66,1.02,16.6911952837,0.0
2020-07-30 12:00:00,24.04268,0.01788,24.0426866485,7.22268,-0.13212000000000002,7.2238882935,16.82,0.15,16.8206688333,33.14,23.82268,1.17788,23.8517815619,7.22268,-0.13212000000000002,7.2238882935,16.6,1.31,16.6516095318,0.0
2020-07-30 12:30:00,23.96168,-0.02052,23.9616887863,7.50168,-0.20052,7.5043594725,16.46,0.18,16.4609841747,33.04,23.74168,1.13948,23.7690088959,7.50168,-0.20052,7.5043594725,16.24,1.34,16.2951894742,0.0
2020-07-30 13:00:00,23.64256,-0.08136,23.6426999897,7.61256,-0.26136000000000004,7.6170452804,16.03,0.18,16.0310105733,33.12,23.43256,0.9786400000000001,23.4529871105,7.61256,-0.26136000000000004,7.6170452804,15.82,1.24,15.8685223005,0.0
2020-07-30 13:30:00,23.11228,-0.18116000000000002,23.1129899785,7.62228,-0.28116,7.6274637557,15.49,0.1,15.4903227855,32.94,22.92228,0.9388400000000001,22.941498228,7.62228,-0.28116,7.6274637557,15.3,1.22,15.3485634507,0.0
2020-07-30 14:00:00,19.7154,-0.2636,19.7171621214,4.9554,-0.36360000000000003,4.968721578,14.76,0.1,14.7603387495,32.94,19.5354,0.8664000000000001,19.5546030929,4.9554,-0.36360000000000003,4.968721578,14.58,1.23,14.6317907311,0.0
2020-07-30 14:30:00,18.96776,-0.29936,18.970122188,4.57776,-0.45936000000000005,4.6007497462,14.39,0.16,14.3908894791,32.97,18.77776,0.82064,18.7956835637,4.57776,-0.45936000000000005,4.6007497462,14.2,1.28,14.2575734261,0.0
2020-07-30 15:00:00,18.57032,-0.52744,18.5778087474,4.63032,-0.48744000000000004,4.6559060403,13.94,-0.04,13.9400573887,32.97,18.38032,0.5825600000000001,18.389549735,4.63032,-0.48744000000000004,4.6559060403,13.75,1.07,13.7915698889,0.0
2020-07-30 15:30:00,18.5074,-0.6629200000000001,18.5192688216,4.3074,-0.41292,4.3271465987,14.2,-0.25,14.2022005337,32.98,18.3274,0.46708000000000005,18.3333508799,4.3074,-0.41292,4.3271465987,14.02,0.88,14.0475905407,0.0
2020-07-30 16:00:00,18.55788,-0.7852,18.5744838188,4.00788,-0.2952,4.0187367585,14.55,-0.49,14.558248521,32.98,18.35788,0.33480000000000004,18.3609326869,4.00788,-0.2952,4.0187367585,14.35,0.63,14.363822611,0.0
2020-07-30 16:30:00,18.53196,-1.03104,18.5606191956,3.8019600000000002,-0.31104000000000004,3.8146619408999998,14.73,-0.72,14.7475862432,33.22,18.34196,0.10896000000000002,18.3422836344,3.8019600000000002,-0.31104000000000004,3.8146619408999998,14.54,0.42,14.5460647599,0.0
2020-07-30 17:00:00,19.63524,-1.18052,19.6706959035,4.48524,-0.29052,4.4946389986,15.15,-0.89,15.1761193986,33.15,19.44524,-0.05052,19.445305627,4.48524,-0.29052,4.4946389986,14.96,0.24,14.9619250098,0.0
2020-07-30 17:30:00,25.20256,0.33384,25.204770971,15.98256,-0.7761600000000001,16.0013952048,9.22,1.11,9.2865763336,33.1,25.07256,1.45384,25.1146753055,15.98256,-0.7761600000000001,16.0013952048,9.09,2.23,9.359540587,0.0
2020-07-30 18:00:00,26.89132,-0.061360000000000005,26.8913900048,13.17132,0.27864,13.1742669926,13.72,-0.34,13.7242121814,33.16,26.69132,1.07864,26.7131059144,13.17132,0.27864,13.1742669926,13.52,0.8,13.5436479576,0.0
2020-07-30 18:30:00,27.68688,-0.13620000000000002,27.6872150021,10.58688,1.0638,10.6401926004,17.1,-1.2,17.1420535526,33.1,27.48688,0.9938,27.5048397664,10.58688,1.0638,10.6401926004,16.9,-0.07,16.9001449698,0.0
2020-07-30 19:00:00,26.42912,-0.0014800000000000002,26.4291200414,12.66912,0.21852000000000002,12.6710044024,13.76,-0.22,13.7617586085,32.94,26.25912,1.10852,26.2825074863,12.66912,0.21852000000000002,12.6710044024,13.59,0.89,13.6191115716,0.0
2020-07-30 19:30:00,25.86528,-0.06328,25.8653574079,13.35528,0.03672,13.3553304803,12.51,-0.1,12.5103996739,32.82,25.69528,1.05672,25.7169996585,13.35528,0.03672,13.3553304803,12.34,1.02,12.3820838311,0.0
2020-07-30 20:00:00,26.02084,-0.13488,26.0211895754,12.39084,0.37512,12.3965168866,13.63,-0.51,13.6395381153,32.84,25.85084,0.9751200000000001,25.8692247221,12.39084,0.37512,12.3965168866,13.46,0.6000000000000001,13.4733663203,0.0
2020-07-30 20:30:00,23.93332,-0.5550400000000001,23.9397551287,11.08332,0.35496000000000005,11.0890026073,12.85,-0.91,12.882181492299999,32.69,23.76332,0.5249600000000001,23.7691177881,11.08332,0.35496000000000005,11.0890026073,12.68,0.17,12.6811395387,0.0
2020-07-30 21:00:00,19.31152,-1.5925600000000002,19.377075426,7.12152,-0.8625600000000001,7.1735665372,12.19,-0.73,12.2118385184,32.58,19.15152,-0.48256000000000004,19.1575985568,7.12152,-0.8625600000000001,7.1735665372,12.03,0.38,12.0360001662,0.0
2020-07-30 21:30:00,19.31568,-1.68844,19.3893353031,7.37568,-1.01844,7.4456615217,11.94,-0.67,11.9587833829,32.5,19.14568,-0.6084400000000001,19.1553455175,7.37568,-1.01844,7.4456615217,11.77,0.41000000000000003,11.7771388716,0.0
2020-07-30 22:00:00,18.93736,-1.9137600000000001,19.0338141503,7.85736,-1.19376,7.947525974,11.08,-0.72,11.1033688581,32.64,18.78736,-0.80376,18.8045453523,7.85736,-1.19376,7.947525974,10.93,0.39,10.9369557007,0.0
2020-07-30 22:30:00,17.653480000000002,-2.17028,17.7863844384,7.41348,-1.16028,7.5037280993,10.24,-1.01,10.2896890138,32.51,17.50348,-1.09028,17.5374035304,7.41348,-1.16028,7.5037280993,10.09,0.07,10.0902428117,0.0
2020-07-30 23:00:00,15.45228,-2.26628,15.6175856725,7.80228,-1.46628,7.9388632837,7.65,-0.8,7.6917163234,32.51,15.31228,-1.16628,15.3566313961,7.80228,-1.46628,7.9388632837,7.51,0.30000000000000004,7.5159896221,0.0
2020-07-30 23:30:00,14.41276,-2.77156,14.6768251216,2.55276,-0.51156,2.6035124834000003,11.86,-2.26,12.0734087978,32.6,14.22276,-1.6615600000000001,14.3194861518,2.55276,-0.51156,2.6035124834000003,11.67,-1.15,11.7265254871,0.0
2020-07-31 00:00:00,13.39844,-3.12372,13.757754943,1.46844,-0.24372000000000002,1.4885279547,11.93,-2.88,12.2727054882,32.63,13.22844,-2.00372,13.3793317723,1.46844,-0.24372000000000002,1.4885279547,11.76,-1.76,11.8909713649,0.0
2020-07-31 00:30:00,12.42168,-3.35332,12.8663471524,1.7416800000000001,-0.28332,1.7645734456,10.68,-3.07,11.1124839707,32.74,12.25168,-2.22332,12.4517795774,1.7416800000000001,-0.28332,1.7645734456,10.51,-1.94,10.6875488303,0.0
2020-07-31 01:00:00,11.90436,-3.59504,12.4353568349,1.13436,-0.00504,1.1343711964,10.77,-3.59,11.3525768,32.74,11.73436,-2.45504,11.9884288383,1.13436,-0.00504,1.1343711964,10.6,-2.45,10.8794531113,0.0
2020-07-31 01:30:00,11.71928,-3.70884,12.2921526945,0.71928,0.10116000000000001,0.7263587709,11.0,-3.81,11.6411382605,32.77,11.54928,-2.56884,11.831517547,0.71928,0.10116000000000001,0.7263587709,10.83,-2.67,11.1542727239,0.0
2020-07-31 02:00:00,11.5034,-3.6825200000000002,12.0784587225,0.6534,0.08748,0.6592300891,10.85,-3.77,11.4863135949,32.77,11.3434,-2.55252,11.6270409783,0.6534,0.08748,0.6592300891,10.69,-2.64,11.0111625181,0.0
2020-07-31 02:30:00,11.22224,-3.7120800000000003,11.8202457057,0.8222400000000001,0.00792,0.8222781427,10.4,-3.7199999999999998,11.0452885884,32.99,11.04224,-2.55208,11.3333215142,0.8222400000000001,0.00792,0.8222781427,10.22,-2.56,10.5357486682,0.0
2020-07-31 03:00:00,10.69164,-3.56472,11.270243767,1.6016400000000002,-0.23472,1.6187477160000001,9.09,-3.33,9.6807541029,33.02,10.54164,-2.40472,10.8124396955,1.6016400000000002,-0.23472,1.6187477160000001,8.94,-2.17,9.1995923823,0.0
2020-07-31 03:30:00,10.62552,-3.5294,11.1963538543,1.68552,-0.1494,1.6921282547,8.94,-3.38,9.5576147652,33.0,10.45552,-2.3694,10.7206322029,1.68552,-0.1494,1.6921282547,8.77,-2.22,9.0466181527,0.0
2020-07-31 04:00:00,10.7678,-3.49968,11.3222469918,1.2978,-0.13968,1.305295117,9.47,-3.36,10.0484078341,33.0,10.6078,-2.33968,10.8627585512,1.2978,-0.13968,1.305295117,9.31,-2.2,9.5664047583,0.0
2020-07-31 04:30:00,10.80388,-3.4316,11.3357708875,1.34388,-0.2016,1.3589172213,9.46,-3.23,9.9962242872,32.92,10.64388,-2.2816,10.885673153900001,1.34388,-0.2016,1.3589172213,9.3,-2.08,9.5297639005,0.0
2020-07-31 05:00:00,10.88576,-3.44904,11.4190913692,1.26576,-0.05904,1.2671361802,9.62,-3.39,10.1998284299,32.84,10.71576,-2.29904,10.9596120962,1.26576,-0.05904,1.2671361802,9.45,-2.24,9.7118535821,0.0
2020-07-31 05:30:00,11.19228,-3.3494,11.682705678,1.14228,-0.1494,1.1520086625000001,10.05,-3.2,10.5471560148,32.9,11.03228,-2.1994,11.2493805322,1.14228,-0.1494,1.1520086625000001,9.89,-2.05,10.1002277202,0.0
2020-07-31 06:00:00,11.52788,-3.29144,11.9885609882,1.39788,-0.18144000000000002,1.409605962,10.13,-3.11,10.596650414199999,32.88,11.35788,-2.15144,11.5598500063,1.39788,-0.18144000000000002,1.409605962,9.96,-1.97,10.1529552348,0.0
2020-07-31 06:30:00,12.97732,-2.8034,13.2766669741,1.6873200000000002,-0.2934,1.7126389994,11.29,-2.51,11.5656474095,32.65,12.80732,-1.6934,12.9187866745,1.6873200000000002,-0.2934,1.7126389994,11.12,-1.4,11.20778301,0.0
2020-07-31 07:00:00,16.02284,-2.36376,16.1962576851,3.28284,-0.29376,3.2959571301,12.74,-2.07,12.9070717051,32.63,15.832840000000001,-1.24376,15.8816170903,3.28284,-0.29376,3.2959571301,12.55,-0.9500000000000001,12.5859048145,0.0
2020-07-31 07:30:00,18.38984,-1.85452,18.4831128238,4.74984,-0.34452000000000005,4.7623181388999996,13.64,-1.51,13.7233268561,32.63,18.20984,-0.7545200000000001,18.2254649668,4.74984,-0.34452000000000005,4.7623181388999996,13.46,-0.41000000000000003,13.4662429801,0.0
2020-07-31 08:00:00,19.36284,-1.3074,19.4069283408,4.90284,-0.34740000000000004,4.9151324322,14.46,-0.96,14.4918321823,32.67,19.17284,-0.22740000000000002,19.1741884946,4.90284,-0.34740000000000004,4.9151324322,14.27,0.12,14.2705045461,0.0
2020-07-31 08:30:00,20.93744,-0.84164,20.954349229800002,4.8974400000000005,-0.25164000000000003,4.9039006151,16.04,-0.59,16.0508473297,32.58,20.73744,0.23836000000000002,20.7388098319,4.8974400000000005,-0.25164000000000003,4.9039006151,15.84,0.49,15.8475771019,0.0
2020-07-31 09:00:00,22.01452,-0.43348000000000003,22.0187873358,5.29452,-0.21348000000000003,5.2988221088,16.72,-0.22,16.7214473058,32.54,21.81452,0.6265200000000001,21.823515073,5.29452,-0.21348000000000003,5.2988221088,16.52,0.84,16.5413421463,0.0
2020-07-31 09:30:00,22.693,-0.1106,22.6932695168,5.283,-0.2106,5.2871959827,17.41,0.1,17.4102871889,32.54,22.483,0.9694,22.5038891163,5.283,-0.2106,5.2871959827,17.2,1.18,17.240429229,0.0
2020-07-31 10:00:00,23.07832,0.13340000000000002,23.0787055439,5.27832,0.0234,5.2783718685,17.8,0.11,17.8003398844,32.89,22.85832,1.1534,22.8874010054,5.27832,0.0234,5.2783718685,17.58,1.13,17.6162794029,0.0
2020-07-31 10:30:00,23.34,0.06216000000000001,23.3400827733,5.49,0.18216000000000002,5.4930212329,17.85,-0.12,17.8504033568,32.97,23.12,1.18216,23.1502030718,5.49,0.18216000000000002,5.4930212329,17.63,1.0,17.6583379739,0.0
2020-07-31 11:00:00,23.09312,0.15992,23.0936737169,5.61312,0.16992000000000002,5.6156913146,17.48,-0.01,17.4800028604,33.12,22.86312,1.30992,22.900614545,5.61312,0.16992000000000002,5.6156913146,17.25,1.1400000000000001,17.2876285245,0.0
2020-07-31 11:30:00,23.0722,0.14028000000000002,23.0726264504,5.7222,0.26028,5.7281164896,17.35,-0.12,17.3504149806,33.06,22.8522,1.27028,22.8874781511,5.7222,0.26028,5.7281164896,17.13,1.01,17.1597494154,0.0
2020-07-31 12:00:00,22.81636,0.01208,22.8163631978,4.80636,0.35208,4.8192381946000005,18.01,-0.34,18.0132090423,33.0,22.59636,1.15208,22.6257104546,4.80636,0.35208,4.8192381946000005,17.79,0.8,17.807978549,0.0
2020-07-31 12:30:00,20.7112,0.00708,20.7112012101,3.3012,0.03708,3.3014082398999998,17.41,-0.03,17.4100258472,33.25,20.4912,1.15708,20.5238425147,3.3012,0.03708,3.3014082398999998,17.19,1.12,17.2264476895,0.0
2020-07-31 13:00:00,20.06552,-0.17648000000000003,20.0662960723,2.8555200000000003,-0.0064800000000000005,2.8555273525000002,17.21,-0.17,17.2108396076,33.45,19.84552,1.00352,19.8708760869,2.8555200000000003,-0.0064800000000000005,2.8555273525000002,16.99,1.01,17.0199941246,0.0
2020-07-31 13:30:00,19.3172,-0.037720000000000004,19.3172368272,4.6872,-0.6577200000000001,4.7331215322,14.63,0.62,14.6431314957,33.52,19.1172,1.15228,19.1518950769,4.6872,-0.6577200000000001,4.7331215322,14.43,1.81,14.5430739529,0.0
2020-07-31 14:00:00,18.766280000000002,-0.20208,18.7673679925,4.16628,-0.6220800000000001,4.212466328,14.6,0.42,14.6060398466,33.07,18.56628,0.8379200000000001,18.5851785831,4.16628,-0.6220800000000001,4.212466328,14.4,1.46,14.47382465,0.0
2020-07-31 14:30:00,19.50688,-0.4576,19.5122465415,2.57688,-0.3276,2.5976205062,16.93,-0.13,16.9304991066,33.11,19.30688,0.6624,19.3182398032,2.57688,-0.3276,2.5976205062,16.73,0.99,16.7592660937,0.0
2020-07-31 15:00:00,19.16044,-0.81044,19.1775721609,2.53044,-0.37044000000000005,2.5574112667,16.63,-0.44,16.6358197874,33.11,18.96044,0.30956,18.9629668667,2.53044,-0.37044000000000005,2.5574112667,16.43,0.68,16.4440657989,0.0
2020-07-31 15:30:00,19.94972,-1.0428,19.976955722,6.12972,-0.6228,6.1612780426,13.82,-0.42,13.8263805821,33.0,19.76972,0.0872,19.7699123093,6.12972,-0.6228,6.1612780426,13.64,0.71,13.658466238900001,0.0
2020-07-31 16:00:00,20.08252,-0.72596,20.0956370258,9.99252,-1.60596,10.1207491557,10.09,0.88,10.1283019307,32.8,19.95252,0.39404000000000006,19.9564105458,9.99252,-1.60596,10.1207491557,9.96,2.0,10.158818829,0.0
2020-07-31 16:30:00,25.1938,-2.08588,25.2800010644,16.3638,-1.8658800000000002,16.4698348084,8.83,-0.22,8.8327402317,33.01,25.0338,-0.94588,25.0516632465,16.3638,-1.8658800000000002,16.4698348084,8.67,0.92,8.7186753581,0.0
2020-07-31 17:00:00,26.037,-2.3096,26.1392352826,17.397,-1.6596000000000002,17.4759801202,8.64,-0.65,8.6644157333,32.96,25.887,-1.1796,25.9138616412,17.397,-1.6596000000000002,17.4759801202,8.49,0.48,8.5035580788,0.0
2020-07-31 17:30:00,26.5732,-2.35588,26.6774273275,17.0532,-1.77588,17.1454186305,9.52,-0.58,9.5376517026,32.84,26.4132,-1.22588,26.4416322494,17.0532,-1.77588,17.1454186305,9.36,0.55,9.3761452634,0.0
2020-07-31 18:00:00,26.9746,-2.3836,27.0797081616,17.1846,-1.8036,17.2789886892,9.79,-0.58,9.8071657476,32.81,26.8046,-1.2636,26.8343672577,17.1846,-1.8036,17.2789886892,9.62,0.54,9.6351440052,0.0
2020-07-31 18:30:00,26.78484,-1.9154,26.8532383706,18.20484,-2.1654,18.3331709365,8.58,0.25,8.5836414184,32.89,26.64484,-0.7754000000000001,26.6561201938,18.20484,-2.1654,18.3331709365,8.44,1.3900000000000001,8.553695108,0.0
2020-07-31 19:00:00,26.91044,-1.994,26.984214218600002,16.03044,-1.854,16.1372960125,10.88,-0.14,10.880900698,32.86,26.75044,-0.874,26.7647140129,16.03044,-1.854,16.1372960125,10.72,0.98,10.7647015751,0.0
2020-07-31 19:30:00,24.08936,-3.06892,24.2840592813,12.42936,-2.60892,12.7002147059,11.66,-0.46,11.6690702286,32.78,23.91936,-1.9689200000000002,24.0002589314,12.42936,-2.60892,12.7002147059,11.49,0.64,11.5078103912,0.0
2020-07-31 20:00:00,23.627,-3.96612,23.9575715976,12.267,-2.97612,12.622859393,11.36,-0.99,11.4030566078,32.87,23.447,-2.80612,23.6143201989,12.267,-2.97612,12.622859393,11.18,0.17,11.1812924119,0.0
2020-07-31 20:30:00,24.08592,-5.00628,24.6006988048,5.42592,-1.01628,5.520274711,18.66,-3.99,19.0818159513,33.01,23.83592,-3.86628,24.147447138,5.42592,-1.01628,5.520274711,18.41,-2.85,18.6292941358,0.0
2020-07-31 21:00:00,22.48704,-5.4168,23.1302548668,3.76704,-0.7668,3.8442909101,18.72,-4.65,19.2888802163,33.14,22.26704,-4.2668,22.6721558878,3.76704,-0.7668,3.8442909101,18.5,-3.5,18.8281703838,0.0
2020-07-31 21:30:00,22.51336,-5.73808,23.2331001069,3.21336,-0.6580800000000001,3.280053624,19.3,-5.08,19.9573645555,32.97,22.27336,-4.59808,22.7430188272,3.21336,-0.6580800000000001,3.280053624,19.06,-3.94,19.4629699686,0.0
2020-07-31 22:00:00,22.72444,-6.11216,23.5320775364,2.8544400000000003,-0.5421600000000001,2.9054715933,19.87,-5.57,20.6359346772,32.92,22.47444,-4.98216,23.0200428231,2.8544400000000003,-0.5421600000000001,2.9054715933,19.62,-4.44,20.1161129446,0.0
2020-07-31 22:30:00,22.26172,-6.49568,23.1900417425,2.15172,-0.44568,2.1973915493,20.11,-6.05,21.0003476162,33.04,22.02172,-5.34568,22.6612542994,2.15172,-0.44568,2.1973915493,19.87,-4.9,20.4652608095,0.0
2020-07-31 23:00:00,20.99392,-6.5054,21.9787375917,2.11392,-0.4554,2.1624169178,18.88,-6.05,19.8256626623,32.98,20.75392,-5.3654,21.4362476317,2.11392,-0.4554,2.1624169178,18.64,-4.91,19.2758320184,0.0
2020-07-31 23:30:00,19.37824,-6.6242,20.479165294,2.38824,-0.4842,2.4368298951,16.99,-6.14,18.0654283093,32.88,19.15824,-5.4742,19.924984957,2.38824,-0.4842,2.4368298951,16.77,-4.99,17.4966568235,0.0
2020-08-01 00:00:00,18.23052,-6.82048,19.4646039492,2.00052,-0.42048,2.0442318119,16.23,-6.4,17.4462861377,32.99,18.01052,-5.66048,18.8790853725,2.00052,-0.42048,2.0442318119,16.01,-5.24,16.8457027161,0.0
2020-08-01 00:30:00,16.93632,-6.8430800000000005,18.2665453501,2.86632,-0.6130800000000001,2.931152918,14.07,-6.23,15.3875859055,33.0,16.74632,-5.68308,17.684361222,2.86632,-0.6130800000000001,2.931152918,13.88,-5.07,14.7769854842,0.0
2020-08-01 01:00:00,16.08832,-6.9008400000000005,17.5058742463,3.02832,-0.60084,3.0873501143,13.06,-6.3,14.5001241374,33.09,15.87832,-5.73084,16.8808641108,3.02832,-0.60084,3.0873501143,12.85,-5.13,13.8361627628,0.0
2020-08-01 01:30:00,15.4686,-7.00352,16.9801907631,3.1986,-0.6235200000000001,3.2588063997,12.27,-6.38,13.8295806155,33.3,15.2686,-5.79352,16.330799734,3.1986,-0.6235200000000001,3.2588063997,12.07,-5.17,13.1306435486,0.0
2020-08-01 02:00:00,14.73352,-6.9802800000000005,16.3034021133,3.23352,-0.62028,3.2924761,11.5,-6.36,13.1415219819,33.26,14.53352,-5.79028,15.6445052996,3.23352,-0.62028,3.2924761,11.3,-5.17,12.426540146,0.0
2020-08-01 02:30:00,14.776720000000001,-7.09572,16.3920924923,2.91672,-0.58572,2.9749493234,11.86,-6.51,13.5292165331,33.28,14.58672,-5.89572,15.7331470049,2.91672,-0.58572,2.9749493234,11.67,-5.31,12.8212713878,0.0
2020-08-01 03:00:00,14.4936,-7.5782,16.3552302399,2.5236,-0.5382,2.5803519527,11.97,-7.04,13.8867742835,33.17,14.2936,-6.3082,15.6237123693,2.5236,-0.5382,2.5803519527,11.77,-5.77,13.1082340534,0.0
2020-08-01 03:30:00,14.19452,-8.52432,16.557428227,2.05452,-0.45432000000000006,2.1041528207,12.14,-8.07,14.577534085,32.97,14.03452,-6.91432,15.6453051326,2.05452,-0.45432000000000006,2.1041528207,11.98,-6.46,13.610731060500001,0.0
2020-08-01 04:00:00,13.90352,-8.51748,16.3050708045,2.06352,-0.44748000000000004,2.111481267,11.84,-8.07,14.3286600909,32.97,13.74352,-6.90748,15.3817301348,2.06352,-0.44748000000000004,2.111481267,11.68,-6.46,13.3474342104,0.0
2020-08-01 04:30:00,13.26536,-8.36616,15.6831887407,4.09536,-0.6861600000000001,4.1524437473999996,9.17,-7.68,11.9612415744,32.97,13.11536,-6.74616,14.7486725733,4.09536,-0.6861600000000001,4.1524437473999996,9.02,-6.06,10.8666462167,0.0
2020-08-01 05:00:00,13.14708,-8.32444,15.5609130143,4.08708,-0.6944400000000001,4.1456567441,9.06,-7.63,11.8448512021,32.97,12.98708,-6.70444,14.6155315552,4.08708,-0.6944400000000001,4.1456567441,8.9,-6.01,10.7391852577,0.0
2020-08-01 05:30:00,13.66492,-8.365,16.021961915,3.27492,-0.585,3.3267590845,10.39,-7.78,12.9800038521,32.97,13.50492,-6.735,15.0911593062,3.27492,-0.585,3.3267590845,10.23,-6.15,11.9363059612,0.0
2020-08-01 06:00:00,13.9656,-8.22528,16.2078133762,2.9556,-0.57528,3.011065997,11.01,-7.65,13.4068117015,32.97,13.7956,-6.6052800000000005,15.2953686859,2.9556,-0.57528,3.011065997,10.84,-6.03,12.4042936115,0.0
2020-08-01 06:30:00,14.883,-8.12296,16.9554170742,2.313,-0.46296000000000004,2.3588770552,12.57,-7.66,14.7200713313,32.81,14.713,-6.53296,16.0981966494,2.313,-0.46296000000000004,2.3588770552,12.4,-6.07,13.8059733449,0.0
2020-08-01 07:00:00,16.0398,-8.03632,17.9403908314,1.2798,-0.25632000000000005,1.3052156842,14.76,-7.78,16.684903356,32.86,15.8698,-6.45632,17.132852068,1.2798,-0.25632000000000005,1.3052156842,14.59,-6.2,15.8527000855,0.0
2020-08-01 07:30:00,17.20072,-7.77784,18.8774882753,1.35072,-0.26784,1.3770195293,15.85,-7.51,17.5391732986,32.71,17.02072,-6.20784,18.1174553065,1.35072,-0.26784,1.3770195293,15.67,-5.94,16.7580577634,0.0
2020-08-01 08:00:00,18.36636,-7.6056,19.8788412894,1.29636,-0.2556,1.321317755,17.07,-7.35,18.5851392247,32.62,18.17636,-6.0456,19.1553998186,1.29636,-0.2556,1.321317755,16.88,-5.79,17.8454055712,0.0
2020-08-01 08:30:00,19.2932,-7.20656,20.5951953929,2.3832,-0.46656000000000003,2.4284399259000002,16.91,-6.74,18.2037276402,32.65,19.1032,-5.6665600000000005,19.9259166031,2.3832,-0.46656000000000003,2.4284399259000002,16.72,-5.2,17.5099514562,0.0
2020-08-01 09:00:00,20.085,-7.3406,21.3843782552,4.005,-0.7506,4.0747300966,16.08,-6.59,17.3779889515,32.47,19.915,-5.7906,20.7397751521,4.005,-0.7506,4.0747300966,15.91,-5.04,16.6892090885,0.0
2020-08-01 09:30:00,21.73004,-3.86112,22.0704074737,3.20004,-0.5911200000000001,3.2541786761,18.53,-3.27,18.8163173868,32.74,21.13004,-7.94112,22.5729922087,3.20004,-0.5911200000000001,3.2541786761,17.93,-7.35,19.3780133141,0.0
2020-08-01 10:00:00,23.05412,-0.9669200000000001,23.0743880365,2.45412,-0.37692000000000003,2.4828962243,20.6,-0.59,20.6084472972,32.98,22.12412,-9.15692,23.9442241399,2.45412,-0.37692000000000003,2.4828962243,19.67,-8.78,21.5405965563,0.0
2020-08-01 10:30:00,23.27912,-0.9956400000000001,23.3004018631,2.49912,-0.39564000000000005,2.5302434239,20.78,-0.6000000000000001,20.7886603705,33.1,22.33912,-9.24564,24.1768099919,2.49912,-0.39564000000000005,2.5302434239,19.84,-8.85,21.724366504,0.0
2020-08-01 11:00:00,23.33596,-1.01308,23.3579399821,3.58596,-0.6130800000000001,3.6379906828,19.75,-0.4,19.7540502176,33.1,22.41596,-9.26308,24.2544823447,3.58596,-0.6130800000000001,3.6379906828,18.83,-8.65,20.7217615081,0.0
2020-08-01 11:30:00,24.221,-0.9569200000000001,24.2398955626,3.8609999999999998,-0.64692,3.9148213863,20.36,-0.31,20.3623598829,33.16,23.301,-9.23692,25.0650611826,3.8609999999999998,-0.64692,3.9148213863,19.44,-8.59,21.2532750417,0.0
2020-08-01 12:00:00,23.63636,-0.94764,23.6553489854,4.71636,-0.7376400000000001,4.7736950488000005,18.92,-0.21,18.9211653975,33.16,22.74636,-9.22764,24.5468171709,4.71636,-0.7376400000000001,4.7736950488000005,18.03,-8.49,19.9288986148,0.0
2020-08-01 12:30:00,23.71608,-0.87136,23.7320820582,6.34608,-0.9813600000000001,6.4215106335,17.37,0.11,17.3703482982,33.21,22.87608,-9.18136,24.6497952855,6.34608,-0.9813600000000001,6.4215106335,16.53,-8.2,18.4521245389,0.0
2020-08-01 13:00:00,24.02744,-0.8815200000000001,24.0436051886,6.24744,-0.9115200000000001,6.3135865611,17.78,0.03,17.7800253093,33.16,23.15744,-9.17152,24.9075050229,6.24744,-0.9115200000000001,6.3135865611,16.91,-8.26,18.8195563178,0.0
2020-08-01 13:30:00,23.30772,-0.7718,23.3204949956,4.97772,-0.7218,5.0297804762,18.33,-0.05,18.3300681941,33.13,22.43772,-9.0418,24.1910195328,4.97772,-0.7218,5.0297804762,17.46,-8.32,19.3409927356,0.0
2020-08-01 14:00:00,22.4694,-0.7799600000000001,22.4829329484,5.1894,-0.7599600000000001,5.2447508579,17.28,-0.02,17.2800115741,33.09,21.6294,-9.03996,23.4425216468,5.1894,-0.7599600000000001,5.2447508579,16.44,-8.28,18.4073898204,0.0
2020-08-01 14:30:00,21.9386,-0.9463600000000001,21.959001963,4.2786,-0.5763600000000001,4.3172455119,17.66,-0.37,17.6638755657,33.22,21.0886,-9.25636,23.0306155022,4.2786,-0.5763600000000001,4.3172455119,16.81,-8.68,18.9187341014,0.0
2020-08-01 15:00:00,21.21976,-1.03888,21.2451755962,4.91976,-0.7588800000000001,4.9779450893,16.3,-0.28,16.3024047306,33.19,20.40976,-9.33888,22.4448876788,4.91976,-0.7588800000000001,4.9779450893,15.49,-8.58,17.7075266483,0.0
2020-08-01 15:30:00,20.88912,-1.06004,20.9159991197,5.64912,-0.86004,5.7142125946,15.24,-0.2,15.2413122795,33.25,20.08912,-9.39004,22.1753375076,5.64912,-0.86004,5.7142125946,14.44,-8.53,16.7712402642,0.0
2020-08-01 16:00:00,20.69972,-1.07296,20.7275095282,5.85972,-0.9129600000000001,5.9304143565,14.84,-0.16,14.8408625086,33.22,19.91972,-9.38296,22.0189732558,5.85972,-0.9129600000000001,5.9304143565,14.06,-8.47,16.4141554763,0.0
2020-08-01 16:30:00,21.57388,-1.19532,21.6069685092,6.47388,-0.9853200000000001,6.5484332292000005,15.1,-0.21,15.1014601943,33.22,20.79388,-9.51532,22.8675919186,6.47388,-0.9853200000000001,6.5484332292000005,14.32,-8.53,16.668032277400002,0.0
2020-08-01 17:00:00,22.33244,-1.20032,22.3646740297,6.74244,-1.03032,6.8207079146,15.59,-0.17,15.5909268487,33.12,21.52244,-9.45032,23.5058284614,6.74244,-1.03032,6.8207079146,14.78,-8.42,17.0101381535,0.0
2020-08-01 17:30:00,23.18636,-1.35696,23.2260334644,5.97636,-0.8769600000000001,6.0403590697,17.21,-0.48,17.2166924814,33.07,22.34636,-9.57696,24.3120950988,5.97636,-0.8769600000000001,6.0403590697,16.37,-8.7,18.5382550419,0.0
2020-08-01 18:00:00,24.18452,-1.24156,24.2163679949,6.64452,-0.6915600000000001,6.6804117586,17.54,-0.55,17.5486210284,33.07,23.33452,-9.47156,25.1835317711,6.64452,-0.6915600000000001,6.6804117586,16.69,-8.78,18.8585391799,0.0
2020-08-01 18:30:00,23.78496,-1.28932,23.8198796862,6.56496,-0.5893200000000001,6.5913578164,17.22,-0.7000000000000001,17.2342217695,33.07,22.944960000000002,-9.48932,24.8297882283,6.56496,-0.5893200000000001,6.5913578164,16.38,-8.9,18.6417381164,0.0
2020-08-01 19:00:00,24.90416,-1.3639999999999999,24.9414851464,6.19416,-0.504,6.2146306492,18.71,-0.86,18.7297544031,33.07,24.02416,-9.584,25.8652917963,6.19416,-0.504,6.2146306492,17.83,-9.08,20.0088805284,0.0
2020-08-01 19:30:00,24.8472,-1.43828,24.8887926023,5.2272,-0.36828000000000005,5.2401574402,19.62,-1.07,19.6491551981,33.04,23.9372,-9.64828,25.8085034591,5.2272,-0.36828000000000005,5.2401574402,18.71,-9.28,20.884982643,0.0
2020-08-01 20:00:00,24.55712,-1.63304,24.6113584009,5.12712,-0.38304000000000005,5.1414082833,19.43,-1.25,19.4701669228,33.11,23.65712,-9.87304,25.6346688205,5.12712,-0.38304000000000005,5.1414082833,18.53,-9.49,20.8187655734,0.0
2020-08-01 20:30:00,24.243,-1.8034400000000002,24.3099865248,5.013,-0.34344,5.0247507434,19.23,-1.46,19.2853441763,33.2,23.343,-10.07344,25.4238046412,5.013,-0.34344,5.0247507434,18.33,-9.73,20.7523926331,0.0
2020-08-01 21:00:00,23.01008,-2.03688,23.1000576134,2.62008,-0.41688000000000003,2.653037531,20.39,-1.62,20.4542538363,33.15,22.08008,-10.29688,24.3629979793,2.62008,-0.41688000000000003,2.653037531,19.46,-9.88,21.8244358461,0.0
2020-08-01 21:30:00,23.42668,-2.1844,23.5283008138,1.6066799999999999,-0.2844,1.6316568213,21.82,-1.9,21.9025660597,33.14,22.45668,-10.4444,24.7666705066,1.6066799999999999,-0.2844,1.6316568213,20.85,-10.16,23.1937081986,0.0
2020-08-01 22:00:00,23.33708,-2.44172,23.4644688728,1.38708,-0.26172,1.4115552716,21.95,-2.18,22.0579894823,33.23,22.36708,-10.72172,24.8040631245,1.38708,-0.26172,1.4115552716,20.98,-10.46,23.4429520325,0.0
2020-08-01 22:30:00,21.4924,-7.34604,22.7131583326,2.0124,-0.35604,2.0436531608,19.48,-6.99,20.6961469844,33.0,21.0724,-8.69604,22.7962091902,2.0124,-0.35604,2.0436531608,19.06,-8.34,20.8047879105,0.0
2020-08-01 23:00:00,19.92212,-9.45468,22.0517990014,1.84212,-0.27468000000000004,1.8624862944,18.08,-9.18,20.2770510676,32.71,19.74212,-7.88468,21.2583978888,1.84212,-0.27468000000000004,1.8624862944,17.9,-7.61,19.4505038495,0.0
2020-08-01 23:30:00,18.7136,-9.56208,21.0150469637,1.6236000000000002,-0.26208000000000004,1.6446163341000002,17.09,-9.3,19.4565695846,32.82,18.523600000000002,-7.98208,20.1702096689,1.6236000000000002,-0.26208000000000004,1.6446163341000002,16.9,-7.72,18.5797847135,0.0
2020-08-02 00:00:00,17.57632,-9.69328,20.0720378114,1.6063200000000002,-0.32328,1.6385279677,15.97,-9.37,18.5158796712,32.99,17.40632,-8.07328,19.1874392742,1.6063200000000002,-0.32328,1.6385279677,15.8,-7.75,17.5983664015,0.0
2020-08-02 00:30:00,16.6178,-9.74432,19.2640351199,1.6578,-0.36432000000000003,1.6973596856,14.96,-9.38,17.6574630114,33.04,16.4378,-8.13432,18.3403497977,1.6578,-0.36432000000000003,1.6973596856,14.78,-7.77,16.6979429871,0.0
2020-08-02 01:00:00,15.793,-9.9408,18.6611455608,1.323,-0.2808,1.3524709387,14.47,-9.66,17.3981751917,33.11,15.603,-8.3108,17.6783202155,1.323,-0.2808,1.3524709387,14.28,-8.03,16.3828965693,0.0
2020-08-02 01:30:00,15.10552,-10.0362,18.1356567267,1.23552,-0.2862,1.2682350375,13.87,-9.75,16.9540378671,33.16,14.93552,-8.4062,17.1386684462,1.23552,-0.2862,1.2682350375,13.7,-8.12,15.925589471,0.0
2020-08-02 02:00:00,14.44988,-10.04404,17.5977774601,1.5598800000000002,-0.37404000000000004,1.6040983561000002,12.89,-9.67,16.1140001241,33.12,14.27988,-8.40404,16.5693349636,1.5598800000000002,-0.37404000000000004,1.6040983561000002,12.72,-8.03,15.0425828899,0.0
2020-08-02 02:30:00,14.09856,-9.9562,17.2596440437,1.61856,-0.37620000000000003,1.6617048213999999,12.48,-9.58,15.7329844594,33.01,13.928560000000001,-8.3362,16.232591109,1.61856,-0.37620000000000003,1.6617048213999999,12.31,-7.96,14.6593894825,0.0
2020-08-02 03:00:00,13.81568,-10.09452,17.1105916874,1.16568,-0.25452,1.1931430312,12.65,-9.84,16.0264812108,33.04,13.64568,-8.46452,16.0577919246,1.16568,-0.25452,1.1931430312,12.48,-8.21,14.93835667,0.0
2020-08-02 03:30:00,13.44452,-8.896,16.121226195,2.05452,-0.396,2.09233564,11.39,-8.5,14.2120406698,33.06,13.28452,-7.276,15.1465721413,2.05452,-0.396,2.09233564,11.23,-6.88,13.1699392557,0.0
2020-08-02 04:00:00,13.28888,-8.82912,15.9545508125,1.65888,-0.33912000000000003,1.6931878893999999,11.63,-8.49,14.3992013667,33.06,13.12888,-7.19912,14.9731365728,1.65888,-0.33912000000000003,1.6931878893999999,11.47,-6.86,13.3648980542,0.0
2020-08-02 04:30:00,13.336,-8.74908,15.9497741942,1.476,-0.28908,1.5040423021,11.86,-8.46,14.5681570557,32.99,13.176,-7.12908,14.981013238300001,1.476,-0.28908,1.5040423021,11.7,-6.84,13.5526971485,0.0
2020-08-02 05:00:00,13.32352,-8.76192,15.9463922966,1.61352,-0.33192000000000005,1.6473061879,11.71,-8.43,14.4287560101,33.01,13.15352,-7.14192,14.9673681613,1.61352,-0.33192000000000005,1.6473061879,11.54,-6.8100000000000005,13.3995410369,0.0
2020-08-02 05:30:00,13.19424,-8.81132,15.8659172228,1.52424,-0.30132000000000003,1.5537378543,11.67,-8.51,14.4433029463,32.94,13.03424,-7.21132,14.8961252855,1.52424,-0.30132000000000003,1.5537378543,11.51,-6.91,13.4249096831,0.0
2020-08-02 06:00:00,13.15044,-8.7638,15.8031092711,1.45044,-0.2538,1.4724777192,11.7,-8.51,14.4675533522,32.97,12.99044,-7.1438,14.8251613763,1.45044,-0.2538,1.4724777192,11.54,-6.89,13.4403757388,0.0
2020-08-02 06:30:00,13.79328,-8.69164,16.3033487066,1.04328,-0.16164,1.0557275444,12.75,-8.53,15.3402542352,32.89,13.62328,-7.08164,15.3539370537,1.04328,-0.16164,1.0557275444,12.58,-6.92,14.3576739063,0.0
2020-08-02 07:00:00,14.45844,-8.61292,16.8294051636,1.01844,-0.14292000000000002,1.028419253,13.44,-8.47,15.8862991285,32.94,14.28844,-7.01292,15.9166756755,1.01844,-0.14292000000000002,1.028419253,13.27,-6.87,14.9428845943,0.0
2020-08-02 07:30:00,15.45464,-8.37988,17.5803380611,0.94464,-0.029880000000000004,0.9451124505,14.51,-8.35,16.7410453676,32.82,15.28464,-6.78988,16.7249122672,0.94464,-0.029880000000000004,0.9451124505,14.34,-6.76,15.853491729,0.0
2020-08-02 08:00:00,16.31472,-8.1312,18.2287273861,1.40472,-0.061200000000000004,1.4060525305,14.91,-8.07,16.9538491205,32.87,16.13472,-6.5412,17.4102408633,1.40472,-0.061200000000000004,1.4060525305,14.73,-6.48,16.0923366855,0.0
2020-08-02 08:30:00,17.42376,-7.77516,19.0798460571,1.9137600000000001,-0.15516000000000002,1.9200395733,15.51,-7.62,17.2807551918,32.79,17.24376,-6.1951600000000004,18.3228618497,1.9137600000000001,-0.15516000000000002,1.9200395733,15.33,-6.04,16.4769687746,0.0
2020-08-02 09:00:00,18.71648,-7.40324,20.1274585104,2.16648,-0.18324000000000001,2.174215373,16.55,-7.22,18.0563257614,32.62,18.53648,-5.85324,19.4386601721,2.16648,-0.18324000000000001,2.174215373,16.37,-5.67,17.3241392283,0.0
2020-08-02 09:30:00,19.57424,-7.17216,20.8468403036,2.60424,-0.27216,2.618422625,16.97,-6.9,18.3191402637,32.41,19.38424,-5.6421600000000005,20.1886782589,2.60424,-0.27216,2.618422625,16.78,-5.37,17.6183228487,0.0
2020-08-02 10:00:00,21.3438,-3.65664,21.6547642455,2.5938,-0.29664,2.6107075151,18.75,-3.36,19.0486771194,32.72,20.7438,-7.92664,22.2066850324,2.5938,-0.29664,2.6107075151,18.15,-7.63,19.6885601302,0.0
2020-08-02 10:30:00,23.36168,-0.8596,23.3774892703,3.00168,-0.3996,3.0281616506,20.36,-0.46,20.3651958007,32.92,22.43168,-9.0396,24.1845950097,3.00168,-0.3996,3.0281616506,19.43,-8.64,21.2643951242,0.0
2020-08-02 11:00:00,23.53556,-0.73448,23.5470177599,3.5355600000000003,-0.38448000000000004,3.5564039962000003,20.0,-0.35000000000000003,20.0030622656,33.04,22.62556,-8.98448,24.3441337119,3.5355600000000003,-0.38448000000000004,3.5564039962000003,19.09,-8.6,20.9377195511,0.0
2020-08-02 11:30:00,23.03096,-0.49628000000000005,23.0363063958,5.07096,-0.74628,5.1255798852,17.96,0.25,17.9617398935,32.88,22.19096,-8.65628,23.8195274756,5.07096,-0.74628,5.1255798852,17.12,-7.91,18.8590164113,0.0
2020-08-02 12:00:00,22.81952,-0.37208,22.8225532436,5.69952,-0.80208,5.7556807205,17.12,0.43,17.1253992654,32.88,21.98952,-8.54208,23.5903819502,5.69952,-0.80208,5.7556807205,16.29,-7.74,18.0352904052,0.0
2020-08-02 12:30:00,23.29304,-0.44636000000000003,23.2973163624,6.32304,-0.9363600000000001,6.3919953763,16.97,0.49,16.9770727748,32.79,22.46304,-8.56636,24.0410209786,6.32304,-0.9363600000000001,6.3919953763,16.14,-7.63,17.852632859,0.0
2020-08-02 13:00:00,23.70216,-0.38392000000000004,23.7052691027,6.30216,-0.9439200000000001,6.3724567972,17.4,0.56,17.4090091619,32.84,22.87216,-8.52392,24.4088696017,6.30216,-0.9439200000000001,6.3724567972,16.57,-7.58,18.2214516436,0.0
