Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-02 13:30:00,22.74292,-0.5136400000000001,22.7487194404,5.5429200000000005,-0.8636400000000001,5.6097982295,17.2,0.35000000000000003,17.203560678,32.89,21.91292,-8.67364,23.5670976952,5.5429200000000005,-0.8636400000000001,5.6097982295,16.37,-7.8100000000000005,18.1376128529,0.0
2020-08-02 14:00:00,21.5084,-0.52312,21.514760633,6.6384,-1.02312,6.716779667,14.87,0.5,14.8784038122,32.98,20.7384,-8.73312,22.5021914376,6.6384,-1.02312,6.716779667,14.1,-7.71,16.0702862451,0.0
2020-08-02 14:30:00,20.8218,-0.7368,20.8348321203,6.4818,-0.9468000000000001,6.5505848197,14.34,0.21,14.3415375745,33.0,20.0718,-8.9268,21.9673601846,6.4818,-0.9468000000000001,6.5505848197,13.59,-7.98,15.7597112918,0.0
2020-08-02 15:00:00,20.06052,-0.73848,20.0741080843,6.86052,-1.06848,6.9432257763,13.2,0.33,13.2041243557,33.24,19.33052,-9.06848,21.3519632114,6.86052,-1.06848,6.9432257763,12.47,-8.0,14.815562763500001,0.0
2020-08-02 15:30:00,20.86276,-0.8728400000000001,20.8810106193,5.52276,-0.85284,5.5882210124,15.34,-0.02,15.3400130378,33.32,20.06276,-9.23284,22.0852818249,5.52276,-0.85284,5.5882210124,14.54,-8.38,16.7820141819,0.0
2020-08-02 16:00:00,21.13996,-1.05092,21.1660658047,4.98996,-0.7909200000000001,5.0522524925,16.15,-0.26,16.1520927437,33.22,20.32996,-9.37092,22.3857413379,4.98996,-0.7909200000000001,5.0522524925,15.34,-8.58,17.5764615324,0.0
2020-08-02 16:30:00,21.88144,-1.18128,21.9133027842,4.50144,-0.70128,4.5557387669,17.38,-0.48,17.3866270449,33.11,21.04144,-9.43128,23.0584309898,4.50144,-0.70128,4.5557387669,16.54,-8.73,18.7025265673,0.0
2020-08-02 17:00:00,22.27864,-1.1844000000000001,22.3101009323,4.14864,-0.6444000000000001,4.1983884062,18.13,-0.54,18.1380401367,33.17,21.41864,-9.4744,23.4205549637,4.14864,-0.6444000000000001,4.1983884062,17.27,-8.83,19.3964378173,0.0
2020-08-02 17:30:00,21.91108,-1.17688,21.9426633138,4.77108,-0.68688,4.8202705838,17.14,-0.49,17.1470026535,33.12,21.07108,-9.44688,23.0918590438,4.77108,-0.68688,4.8202705838,16.3,-8.76,18.5047993775,0.0
2020-08-02 18:00:00,23.758,-1.11224,23.7840207244,6.138,-0.5522400000000001,6.1627926314,17.62,-0.56,17.6288967324,33.12,22.908,-9.38224,24.7548559159,6.138,-0.5522400000000001,6.1627926314,16.77,-8.83,18.9526198717,0.0
2020-08-02 18:30:00,24.39288,-1.24576,24.4246701651,4.8628800000000005,-0.27576,4.8706925044,19.53,-0.97,19.5540737444,33.03,23.48288,-9.44576,25.3114210402,4.8628800000000005,-0.27576,4.8706925044,18.62,-9.17,20.7555607007,0.0
2020-08-02 19:00:00,24.64536,-1.23044,24.6760562514,4.36536,-0.19044000000000003,4.3695120235000005,20.28,-1.04,20.3066491574,33.14,23.72536,-9.50044,25.556820368,4.36536,-0.19044000000000003,4.3695120235000005,19.36,-9.31,21.4822182281,0.0
2020-08-02 19:30:00,24.86772,-1.31244,24.9023291431,4.52772,-0.35244000000000003,4.5414163377,20.34,-0.96,20.3626422647,33.24,23.92772,-9.63244,25.7937915932,4.52772,-0.35244000000000003,4.5414163377,19.4,-9.28,21.5053109719,0.0
2020-08-02 20:00:00,25.08032,-1.43828,25.1215266387,4.18032,-0.27828,4.1895721811,20.9,-1.16,20.9321666342,33.3,24.13032,-9.78828,26.0400224397,4.18032,-0.27828,4.1895721811,19.95,-9.51,22.1007375443,0.0
2020-08-02 20:30:00,25.47068,-1.73296,25.5295650183,3.64068,-0.19296000000000002,3.6457899588,21.83,-1.54,21.884252329,33.19,24.50068,-10.02296,26.4715516663,3.64068,-0.19296000000000002,3.6457899588,20.86,-9.83,23.060106244300002,0.0
2020-08-02 21:00:00,24.97912,-1.89112,25.0506042009,3.7591200000000002,-0.14112000000000002,3.7617679393,21.22,-1.75,21.2920384182,33.16,24.03912,-10.17112,26.1023173766,3.7591200000000002,-0.14112000000000002,3.7617679393,20.28,-10.03,22.6247497224,0.0
2020-08-02 21:30:00,25.23484,-2.06488,25.3191800665,3.71484,-0.16488000000000003,3.7184972287,21.52,-1.9,21.6037126439,32.93,24.27484,-10.21488,26.3365075597,3.71484,-0.16488000000000003,3.7184972287,20.56,-10.05,22.8848443298,0.0
2020-08-02 22:00:00,24.60884,-2.25328,24.7117841708,3.5888400000000003,-0.14328000000000002,3.5916989996,21.02,-2.11,21.1256360851,33.01,23.66884,-10.45328,25.8744091663,3.5888400000000003,-0.14328000000000002,3.5916989996,20.08,-10.31,22.5721620586,0.0
2020-08-02 22:30:00,22.61052,-2.63848,22.7639449872,1.37052,-0.16848000000000002,1.3808369132,21.24,-2.47,21.3831358785,33.15,21.66052,-10.87848,24.2388005846,1.37052,-0.16848000000000002,1.3808369132,20.29,-10.71,22.9431514836,0.0
2020-08-02 23:00:00,20.81176,-3.9408000000000003,21.1815782919,0.8517600000000001,-0.0108,0.8518284672,19.96,-3.93,20.343217543,33.23,20.00176,-10.6608,22.6654596189,0.8517600000000001,-0.0108,0.8518284672,19.15,-10.65,21.9122112075,0.0
2020-08-02 23:30:00,18.46516,-9.45476,20.7449902503,1.14516,-0.19476000000000002,1.1616035826,17.32,-9.26,19.6400101833,32.65,18.27516,-7.88476,19.9035402199,1.14516,-0.19476000000000002,1.1616035826,17.13,-7.69,18.7769273312,0.0
2020-08-03 00:00:00,17.339480000000002,-9.73528,19.8855033466,0.9694800000000001,-0.12528,0.9775410727,16.37,-9.61,18.9823338923,32.76,17.15948,-8.15528,18.9988511692,0.9694800000000001,-0.12528,0.9775410727,16.19,-8.03,18.0719949093,0.0
2020-08-03 00:30:00,16.49108,-9.81852,19.1926823179,0.45108000000000004,0.14148000000000002,0.4727470326,16.04,-9.96,18.8807626965,32.86,16.31108,-8.21852,18.2645942128,0.45108000000000004,0.14148000000000002,0.4727470326,15.86,-8.36,17.92844667,0.0
2020-08-03 01:00:00,15.81712,-9.84232,18.6293464211,0.35712000000000005,0.24768,0.4346033557,15.46,-10.09,18.4613027709,33.0,15.64712,-8.22232,17.6759415726,0.35712000000000005,0.24768,0.4346033557,15.29,-8.47,17.4792734403,0.0
2020-08-03 01:30:00,15.25072,-10.00588,18.2401232203,0.27072,0.38412,0.46993349830000003,14.98,-10.39,18.2305375675,33.02,15.07072,-8.38588,17.246726782,0.27072,0.38412,0.46993349830000003,14.8,-8.77,17.2032816637,0.0
2020-08-03 02:00:00,14.89396,-9.27516,17.5459008748,0.72396,0.11484000000000001,0.7330118056,14.17,-9.39,16.9988529025,33.11,14.71396,-7.65516,16.5862019012,0.72396,0.11484000000000001,0.7330118056,13.99,-7.77,16.0029059861,0.0
2020-08-03 02:30:00,14.46836,-8.85908,16.9651625261,1.09836,-0.10908000000000001,1.1037631702,13.37,-8.75,15.9787170949,32.97,14.30836,-7.24908,16.0398979653,1.09836,-0.10908000000000001,1.1037631702,13.21,-7.14,15.0161146772,0.0
2020-08-03 03:00:00,13.99844,-8.75932,16.5130860016,1.28844,-0.13932,1.2959504991,12.71,-8.62,15.3573597991,32.97,13.82844,-7.14932,15.5672261272,1.28844,-0.13932,1.2959504991,12.54,-7.01,14.3663391301,0.0
2020-08-03 03:30:00,14.03644,-8.75812,16.5446762981,0.5864400000000001,0.19188000000000002,0.6170330688,13.45,-8.95,16.1556491668,32.99,13.87644,-7.13812,15.6047538977,0.5864400000000001,0.19188000000000002,0.6170330688,13.29,-7.33,15.1773844914,0.0
2020-08-03 04:00:00,14.22484,-8.84008,16.7479278549,0.38484,0.5299200000000001,0.6549175765,13.84,-9.37,16.7135424133,33.06,14.04484,-7.22008,15.7919943589,0.38484,0.5299200000000001,0.6549175765,13.66,-7.75,15.7053525908,0.0
2020-08-03 04:30:00,14.45892,-8.82692,16.940333062,0.44892000000000004,0.52308,0.6893053408,14.01,-9.35,16.8434735135,33.1,14.28892,-7.19692,15.9990278534,0.44892000000000004,0.52308,0.6893053408,13.84,-7.72,15.8475234658,0.0
2020-08-03 05:00:00,14.87768,-8.54188,17.1554386746,0.42768000000000006,0.52812,0.6795740701,14.45,-9.07,17.0606975238,33.1,14.69768,-6.93188,16.250315619,0.42768000000000006,0.52812,0.6795740701,14.27,-7.46,16.1023134984,0.0
2020-08-03 05:30:00,15.16344,-8.46508,17.3662745585,0.43344000000000005,0.48492,0.6503980627,14.73,-8.95,17.2358753767,32.89,14.99344,-6.86508,16.4903779957,0.43344000000000005,0.48492,0.6503980627,14.56,-7.35,16.31,0.0
2020-08-03 06:00:00,15.69872,-8.36704,17.7892430418,0.46872,0.46296000000000004,0.6588098360000001,15.23,-8.83,17.6045959908,33.02,15.51872,-6.75704,16.9259640789,0.46872,0.46296000000000004,0.6588098360000001,15.05,-7.22,16.6922407124,0.0
2020-08-03 06:30:00,17.21752,-7.709,18.8645613771,0.40752000000000005,0.35100000000000003,0.5378415663,16.81,-8.06,18.6424166888,32.75,17.03752,-6.149,18.1131799734,0.40752000000000005,0.35100000000000003,0.5378415663,16.63,-6.5,17.855164519,0.0
2020-08-03 07:00:00,18.84616,-7.09312,20.1367847006,0.50616,0.14688,0.5270404918,18.34,-7.24,19.7173324768,32.62,18.65616,-5.54312,19.462232279,0.50616,0.14688,0.5270404918,18.15,-5.69,19.0210041796,0.0
2020-08-03 07:30:00,21.3416,-6.63344,22.3487453069,0.4716,0.46656000000000003,0.6633888706000001,20.87,-7.1,22.044656949,32.51,21.1416,-5.11344,21.7511958107,0.4716,0.46656000000000003,0.6633888706000001,20.67,-5.58,21.4099346099,0.0
2020-08-03 08:00:00,22.82636,-6.83536,23.8278168782,0.8463600000000001,0.49464,0.9803030038,21.98,-7.33,23.1700086318,32.51,22.61636,-5.30536,23.2302945392,0.8463600000000001,0.49464,0.9803030038,21.77,-5.8,22.5293785977,0.0
2020-08-03 08:30:00,24.53576,-6.34304,25.342408631,1.35576,0.5169600000000001,1.4509765054,23.18,-6.86,24.1737874567,32.68,24.32576,-4.81304,24.7973376317,1.35576,0.5169600000000001,1.4509765054,22.97,-5.33,23.5802841374,0.0
2020-08-03 09:00:00,25.5168,-6.31028,26.2854848903,2.2068,0.45972,2.2541758402,23.31,-6.77,24.2732156914,32.39,25.3068,-4.8102800000000006,25.7599091597,2.2068,0.45972,2.2541758402,23.1,-5.27,23.6935202112,0.0
2020-08-03 09:30:00,26.88012,-4.10656,27.1919967315,5.10012,0.07344,5.1006487282,21.78,-4.18,22.1774840773,32.52,26.44012,-5.69656,27.0468249791,5.10012,0.07344,5.1006487282,21.34,-5.77,22.106300007,0.0
2020-08-03 10:00:00,27.25712,0.46996000000000004,27.2611711615,2.87712,0.03996,2.8773974866,24.38,0.43,24.3837917478,33.05,26.21712,-7.83004,27.3614127467,2.87712,0.03996,2.8773974866,23.34,-7.87,24.631128679,0.0
2020-08-03 10:30:00,27.6758,0.5769200000000001,27.6818124827,3.5658000000000003,0.10692000000000002,3.5674026303,24.11,0.47000000000000003,24.1145806515,33.05,26.6458,-7.70308,27.736908608,3.5658000000000003,0.10692000000000002,3.5674026303,23.08,-7.8100000000000005,24.3656007519,0.0
2020-08-03 11:00:00,28.0736,0.8435600000000001,28.0862708531,5.6736,-0.22644000000000003,5.6781169443,22.4,1.07,22.4255412421,32.86,27.1136,-7.36644,28.0964720781,5.6736,-0.22644000000000003,5.6781169443,21.44,-7.14,22.5976370446,0.0
2020-08-03 11:30:00,27.61028,0.8484800000000001,27.623314066,5.12028,-0.01152,5.1202929593,22.49,0.86,22.506436857,32.76,26.64028,-7.30152,27.622757154,5.12028,-0.01152,5.1202929593,21.52,-7.29,22.7212345615,0.0
2020-08-03 12:00:00,27.82984,0.9365600000000001,27.8455946078,5.01984,0.016560000000000002,5.0198673149,22.81,0.92,22.8285457268,32.87,26.83984,-7.27344,27.807911476,5.01984,0.016560000000000002,5.0198673149,21.82,-7.29,23.0055754112,0.0
2020-08-03 12:30:00,29.86424,1.86876,29.9226518664,9.62424,0.9687600000000001,9.6728740049,20.24,0.9,20.26,32.96,28.96424,-6.38124,29.6588506641,9.62424,0.9687600000000001,9.6728740049,19.34,-7.35,20.6895650027,0.0
2020-08-03 13:00:00,28.427880000000002,0.9735600000000001,28.4445457051,5.62788,0.31356,5.6366083036,22.8,0.66,22.8095506313,33.04,27.427880000000002,-7.32644,28.3895284281,5.62788,0.31356,5.6366083036,21.8,-7.64,23.099991342,0.0
2020-08-03 13:30:00,27.38768,0.45532000000000006,27.3914645845,3.75768,-0.18468,3.7622155288,23.63,0.64,23.63866536,33.04,26.36768,-7.84468,27.5098810046,3.75768,-0.18468,3.7622155288,22.61,-7.66,23.8723207921,0.0
2020-08-03 14:00:00,26.84108,0.5990800000000001,26.8477647564,5.04108,-0.7009200000000001,5.0895752684,21.8,1.3,21.8387270691,33.04,25.88108,-7.71092,27.0053437159,5.04108,-0.7009200000000001,5.0895752684,20.84,-7.01,21.9873986638,0.0
2020-08-03 14:30:00,25.9312,0.3986,25.9342633479,3.9312,-0.5814,3.9739601659,22.0,0.98,22.0218164555,32.81,24.9712,-7.7614,26.149572834,3.9312,-0.5814,3.9739601659,21.04,-7.18,22.2313742265,0.0
2020-08-03 15:00:00,25.30832,0.39940000000000003,25.3114713437,3.65832,-0.3906,3.6791131516,21.65,0.79,21.6644086003,32.79,24.36832,-7.7606,25.5742435271,3.65832,-0.3906,3.6791131516,20.71,-7.37,21.9822883249,0.0
2020-08-03 15:30:00,25.51176,-0.01012,25.5117620072,3.01176,-0.51012,3.0546555799,22.5,0.5,22.5055548699,32.79,24.53176,-8.16012,25.8533326113,3.01176,-0.51012,3.0546555799,21.52,-7.65,22.8392841394,0.0
2020-08-03 16:00:00,25.09904,-0.12116,25.0993324347,4.64904,-0.8211600000000001,4.7210037775,20.45,0.7000000000000001,20.4619769328,32.81,24.17904,-8.28116,25.5578478411,4.64904,-0.8211600000000001,4.7210037775,19.53,-7.46,20.9062789611,0.0
2020-08-03 16:30:00,24.9372,-0.55344,24.9433405877,3.9672,-0.7034400000000001,4.0290822371,20.97,0.15,20.9705364738,32.93,23.9972,-8.77344,25.5507114827,3.9672,-0.7034400000000001,4.0290822371,20.03,-8.07,21.5945780232,0.0
2020-08-03 17:00:00,24.89752,-0.6598400000000001,24.9062620836,3.46752,-0.5198400000000001,3.5062698949,21.43,-0.14,21.430457298,32.93,23.94752,-8.85984,25.5339084156,3.46752,-0.5198400000000001,3.5062698949,20.48,-8.34,22.1130278343,0.0
2020-08-03 17:30:00,25.88028,-0.837,25.893811266,3.86028,-0.657,3.9157899176,22.02,-0.18,22.0207356825,32.95,24.91028,-9.047,26.5022689345,3.86028,-0.657,3.9157899176,21.05,-8.39,22.6604192371,0.0
2020-08-03 18:00:00,26.871760000000002,-1.0266,26.8913627966,3.46176,-0.6066,3.5145050658,23.41,-0.42,23.4137673175,32.89,25.86176,-9.1966,27.4482801257,3.46176,-0.6066,3.5145050658,22.4,-8.59,23.990583569400002,0.0
2020-08-03 18:30:00,27.50912,-1.17256,27.5340984986,2.5891200000000003,-0.41256000000000004,2.6217833869,24.92,-0.76,24.9315863916,32.85,26.45912,-9.32256,28.0534339454,2.5891200000000003,-0.41256000000000004,2.6217833869,23.87,-8.91,25.4787166082,0.0
2020-08-03 19:00:00,28.0778,-1.18944,28.1029824103,3.7278000000000002,-0.28944000000000003,3.7390197049,24.35,-0.9,24.366626767,32.88,27.0478,-9.35944,28.621366179,3.7278000000000002,-0.28944000000000003,3.7390197049,23.32,-9.07,25.0217365504,0.0
2020-08-03 19:30:00,27.8978,-1.30768,27.9284312453,4.8978,-0.33768000000000004,4.9094269138,23.0,-0.97,23.0204452607,32.96,26.8978,-9.50768,28.5287157759,4.8978,-0.33768000000000004,4.9094269138,22.0,-9.17,23.8346155832,0.0
2020-08-03 20:00:00,28.0362,-1.49752,28.0761656319,4.2462,-0.04752000000000001,4.2464658942,23.79,-1.45,23.8341477716,33.04,27.0162,-9.71752,28.710716769,4.2462,-0.04752000000000001,4.2464658942,22.77,-9.67,24.7382659053,0.0
2020-08-03 20:30:00,28.23608,-1.77824,28.292019215,4.09608,-0.048240000000000005,4.0963640541,24.14,-1.73,24.2019110816,33.07,27.19608,-10.01824,28.9826137549,4.09608,-0.048240000000000005,4.0963640541,23.1,-9.97,25.1597078679,0.0
2020-08-03 21:00:00,27.70884,-1.93356,27.7762212768,4.03884,-0.04356,4.0390748965,23.67,-1.8900000000000001,23.7453363842,33.07,26.68884,-10.16356,28.5585737112,4.03884,-0.04356,4.0390748965,22.65,-10.12,24.8080007256,0.0
2020-08-03 21:30:00,27.39496,-2.09228,27.4747423828,3.6849600000000002,0.29772000000000004,3.6969673247,23.71,-2.39,23.8301531678,33.15,26.37496,-10.37228,28.3411839449,3.6849600000000002,0.29772000000000004,3.6969673247,22.69,-10.67,25.0735916853,0.0
2020-08-03 22:00:00,26.68788,-2.39344,26.7949900901,3.73788,0.28656000000000004,3.7488482935,22.95,-2.68,23.1059494503,33.27,25.68788,-10.71344,27.832444656,3.73788,0.28656000000000004,3.7488482935,21.95,-11.0,24.5520365754,0.0
2020-08-03 22:30:00,25.43944,-1.71712,25.4973255187,3.70944,0.36288000000000004,3.7271473016,21.73,-2.08,21.8293220234,33.33,24.47944,-10.06712,26.4686585948,3.70944,0.36288000000000004,3.7271473016,20.77,-10.43,23.2417254093,0.0
2020-08-03 23:00:00,23.41728,-1.95812,23.4990050115,3.25728,0.19188000000000002,3.2629267434,20.16,-2.15,20.274321197,33.36,22.48728,-10.31812,24.7414907015,3.25728,0.19188000000000002,3.2629267434,19.23,-10.51,21.9146754482,0.0
2020-08-03 23:30:00,20.0288,-8.6144,21.8027685581,0.4788,0.2556,0.5427529825,19.55,-8.87,21.4681019189,32.71,19.7788,-7.7544,21.2445675127,0.4788,0.2556,0.5427529825,19.3,-8.01,20.896174291,0.0
2020-08-04 00:00:00,18.45868,-9.34132,20.6877530603,0.14868,0.41868000000000005,0.44429571770000004,18.31,-9.76,20.7488240631,32.86,18.26868,-7.76132,19.8489988938,0.14868,0.41868000000000005,0.44429571770000004,18.12,-8.18,19.8808148726,0.0
2020-08-04 00:30:00,17.33676,-9.47404,19.7565351522,0.08676,0.43596,0.44450918910000004,17.25,-9.91,19.8939840153,32.67,17.14676,-7.90404,18.8808163706,0.08676,0.43596,0.44450918910000004,17.06,-8.34,18.9894497024,0.0
2020-08-04 01:00:00,16.44632,-9.56864,19.0273569629,0.16632000000000002,0.35136,0.3887366615,16.28,-9.92,19.0642282823,32.74,16.27632,-7.97864,18.1267009958,0.16632000000000002,0.35136,0.3887366615,16.11,-8.33,18.136179311,0.0
2020-08-04 01:30:00,15.9732,-9.65716,18.6655794849,0.2232,0.31284,0.3843008009,15.75,-9.97,18.640370168,32.85,15.7932,-8.06716,17.7342673011,0.2232,0.31284,0.3843008009,15.57,-8.38,17.6818918671,0.0
2020-08-04 02:00:00,15.63352,-9.82332,18.4636010413,0.08352000000000001,0.43668,0.444595336,15.55,-10.26,18.6298174978,32.85,15.44352,-8.22332,17.4964368319,0.08352000000000001,0.43668,0.444595336,15.36,-8.66,17.6330712016,0.0
2020-08-04 02:30:00,15.35636,-9.953240000000001,18.2998573477,0.03636,0.53676,0.5379900995,15.32,-10.49,18.5672426601,32.91,15.18636,-8.34324,17.3272959156,0.03636,0.53676,0.5379900995,15.15,-8.88,17.5606634271,0.0
2020-08-04 03:00:00,15.14996,-9.93928,18.1193425631,0.03996,0.6307200000000001,0.6319845884,15.11,-10.57,18.4400921907,32.88,14.94996,-8.33928,17.118554113,0.03996,0.6307200000000001,0.6319845884,14.91,-8.97,17.4002586188,0.0
2020-08-04 03:30:00,15.23812,-8.93284,17.6634065684,0.07812000000000001,0.7671600000000001,0.7711272269,15.16,-9.7,17.9976554029,32.98,15.06812,-7.32284,16.7532750828,0.07812000000000001,0.7671600000000001,0.7711272269,14.99,-8.09,17.033737112,0.0
2020-08-04 04:00:00,15.1474,-8.77148,17.5037878229,0.07740000000000001,0.7585200000000001,0.7624587532,15.07,-9.53,17.8304739141,32.87,14.9674,-7.18148,16.6011059195,0.07740000000000001,0.7585200000000001,0.7624587532,14.89,-7.94,16.8747059234,0.0
2020-08-04 04:30:00,15.26304,-8.63432,17.5360164206,0.02304,0.7156800000000001,0.7160507691,15.24,-9.35,17.8796001074,32.67,15.09304,-7.06432,16.6644673933,0.02304,0.7156800000000001,0.7160507691,15.07,-7.78,16.9597553048,0.0
2020-08-04 05:00:00,15.47292,-8.24608,17.533085544,0.05292,0.58392,0.5863131354000001,15.42,-8.83,17.7692233933,32.65,15.29292,-6.67608,16.6866247723,0.05292,0.58392,0.5863131354000001,15.24,-7.26,16.8809122976,0.0
2020-08-04 05:30:00,16.00516,-8.11256,17.9437670621,0.06516000000000001,0.48744000000000004,0.49177594410000003,15.94,-8.6,18.1119739399,32.46,15.83516,-6.56256,17.1411634955,0.06516000000000001,0.48744000000000004,0.49177594410000003,15.77,-7.05,17.2741251587,0.0
2020-08-04 06:00:00,16.40012,-7.93512,18.2189479781,0.06012000000000001,0.6148800000000001,0.6178121307000001,16.34,-8.55,18.4417488325,32.49,16.22012,-6.39512,17.4353047759,0.06012000000000001,0.6148800000000001,0.6178121307000001,16.16,-7.01,17.614928328,0.0
2020-08-04 06:30:00,17.3294,-9.91788,19.9667836182,0.1494,0.5821200000000001,0.600985902,17.18,-10.5,20.1346070237,32.45,17.1394,-8.36788,19.0730293361,0.1494,0.5821200000000001,0.600985902,16.99,-8.95,19.2031924429,0.0
2020-08-04 07:00:00,19.33748,-9.38628,21.4951246795,2.78748,0.60372,2.8521084462,16.55,-9.99,19.3313889827,32.67,19.15748,-7.81628,20.690656659200002,2.78748,0.60372,2.8521084462,16.37,-8.42,18.4085116183,0.0
2020-08-04 07:30:00,21.81312,-7.81044,23.1692722615,3.18312,0.43956000000000006,3.2133263028,18.63,-8.25,20.3749699386,32.65,21.63312,-6.27044,22.5235498696,3.18312,0.43956000000000006,3.2133263028,18.45,-6.71,19.6322846353,0.0
2020-08-04 08:00:00,23.96836,-7.12876,25.0060292775,3.88836,0.11124,3.8899508772,20.08,-7.24,21.3453507818,32.39,23.76836,-5.61876,24.4234600544,3.88836,0.11124,3.8899508772,19.88,-5.73,20.6893039999,0.0
2020-08-04 08:30:00,25.97676,-5.4864,26.5498144072,4.13676,0.1836,4.1408323146,21.84,-5.67,22.5640089523,32.65,25.72676,-4.3964,26.0997033136,4.13676,0.1836,4.1408323146,21.59,-4.58,22.0704440372,0.0
2020-08-04 09:00:00,26.85228,-4.82544,27.2824084786,4.20228,0.12456,4.2041256394,22.65,-4.95,23.1845853963,32.83,26.61228,-3.72544,26.8717760856,4.20228,0.12456,4.2041256394,22.41,-3.85,22.7383068851,0.0
2020-08-04 09:30:00,27.77888,-4.43276,28.1303312329,4.44888,-0.032760000000000004,4.449000615,23.33,-4.4,23.7412910348,32.63,27.51888,-3.33276,27.7199575337,4.44888,-0.032760000000000004,4.449000615,23.07,-3.3,23.3048256805,0.0
2020-08-04 10:00:00,27.93028,-4.2106,28.2458792258,5.12028,-0.2106,5.1246092181,22.81,-4.0,23.1580677087,32.71,27.70028,-3.1306,27.8766240502,5.12028,-0.2106,5.1246092181,22.58,-2.92,22.7680214336,0.0
2020-08-04 10:30:00,27.13912,-4.0868,27.4451046384,5.82912,-0.4968,5.8502521496,21.31,-3.59,21.6102799612,32.53,26.90912,-2.9968,27.0754787476,5.82912,-0.4968,5.8502521496,21.08,-2.5,21.2277271511,0.0
2020-08-04 11:00:00,26.44316,-3.83144,26.7192934648,7.55316,-0.81144,7.5966216741,18.89,-3.02,19.129884997,32.59,26.21316,-2.75144,26.3571656151,7.55316,-0.81144,7.5966216741,18.66,-1.94,18.7605756841,0.0
2020-08-04 11:30:00,26.6794,-3.72192,26.9377629518,7.6194,-0.7819200000000001,7.6594161165,19.06,-2.94,19.2854141776,32.62,26.4494,-2.63192,26.5800256442,7.6194,-0.7819200000000001,7.6594161165,18.83,-1.85,18.920660665,0.0
2020-08-04 12:00:00,27.03296,-3.71148,27.2865536511,8.29296,-0.86148,8.3375855829,18.74,-2.85,18.9554767811,32.6,26.82296,-2.6114800000000002,26.9497868443,8.29296,-0.86148,8.3375855829,18.53,-1.75,18.6124528206,0.0
2020-08-04 12:30:00,27.32056,-3.96852,27.6072843595,7.63056,-0.84852,7.6775928587,19.69,-3.12,19.9356590059,32.72,27.08056,-2.86852,27.2320608273,7.63056,-0.84852,7.6775928587,19.45,-2.02,19.5546132664,0.0
2020-08-04 13:00:00,27.49616,-4.0846,27.7978915011,6.71616,-0.7146,6.7540697587,20.78,-3.37,21.0514916336,32.74,27.26616,-2.9846,27.4290232838,6.71616,-0.7146,6.7540697587,20.55,-2.27,20.6749945586,0.0
2020-08-04 13:30:00,25.84812,-4.2354,26.1928219307,8.08812,-0.9054000000000001,8.1386383563,17.76,-3.33,18.0694908617,32.62,25.63812,-3.1354,25.8291294916,8.08812,-0.9054000000000001,8.1386383563,17.55,-2.23,17.6911107622,0.0
2020-08-04 14:00:00,25.61256,-3.98956,25.921416218,7.88256,-0.88956,7.9325953601,17.73,-3.1,17.9989694149,32.82,25.40256,-2.87956,25.5652482943,7.88256,-0.88956,7.9325953601,17.52,-1.99,17.6326543663,0.0
2020-08-04 14:30:00,26.94436,-4.17472,27.2658545233,6.89436,-0.6847200000000001,6.9282783784,20.05,-3.49,20.3514766049,32.82,26.71436,-3.06472,26.8895804893,6.89436,-0.6847200000000001,6.9282783784,19.82,-2.38,19.9623846271,0.0
2020-08-04 15:00:00,27.19068,-4.34624,27.5358471996,4.2706800000000005,-0.60624,4.3134944766,22.92,-3.74,23.2231350166,32.79,26.93068,-3.23624,27.1244313231,4.2706800000000005,-0.60624,4.3134944766,22.66,-2.63,22.8121130104,0.0
2020-08-04 15:30:00,26.8174,-4.6246,27.2132296488,4.4874,-0.8946000000000001,4.5757040901,22.33,-3.73,22.6393860341,32.76,26.5674,-3.5446,26.8028157461,4.4874,-0.8946000000000001,4.5757040901,22.08,-2.65,22.238455432,0.0
2020-08-04 16:00:00,26.73544,-4.84196,27.170357536,3.38544,-0.6519600000000001,3.4476449694,23.35,-4.19,23.7229551279,32.79,26.48544,-3.73196,26.7470756801,3.38544,-0.6519600000000001,3.4476449694,23.1,-3.08,23.3044287636,0.0
2020-08-04 16:30:00,26.25116,-5.02636,26.72803203,3.25116,-0.5763600000000001,3.3018528428,23.0,-4.45,23.4265341013,32.73,26.00116,-3.92636,26.2959431129,3.25116,-0.5763600000000001,3.3018528428,22.75,-3.35,22.995325612,0.0
2020-08-04 17:00:00,26.87028,-5.15288,27.3598998458,3.77028,-0.54288,3.8091639467,23.1,-4.61,23.5555110325,32.73,26.62028,-4.06288,26.9285406432,3.77028,-0.54288,3.8091639467,22.85,-3.52,23.1195350299,0.0
2020-08-04 17:30:00,28.19324,-4.90324,28.6164383562,7.83324,-0.7232400000000001,7.8665573789,20.36,-4.18,20.7846578033,32.82,27.96324,-3.79324,28.2193455097,7.83324,-0.7232400000000001,7.8665573789,20.13,-3.07,20.3627552163,0.0
2020-08-04 18:00:00,28.5284,-4.91552,28.9487813807,8.6184,-0.8755200000000001,8.6627567108,19.91,-4.04,20.3157500477,32.97,28.2884,-3.78552,28.5405629978,8.6184,-0.8755200000000001,8.6627567108,19.67,-2.91,19.8840891167,0.0
2020-08-04 18:30:00,29.10556,-5.08552,29.5465080269,7.8555600000000005,-0.69552,7.8862900647,21.25,-4.39,21.6987234648,33.02,28.86556,-3.95552,29.1353169295,7.8555600000000005,-0.69552,7.8862900647,21.01,-3.26,21.2614134055,0.0
2020-08-04 19:00:00,28.0344,-5.25548,28.5227567635,7.0344,-0.73548,7.0727444596,21.0,-4.52,21.4809310785,33.07,27.7944,-4.11548,28.0974348828,7.0344,-0.73548,7.0727444596,20.76,-3.38,21.0333544638,0.0
2020-08-04 19:30:00,26.49192,-5.42944,27.0425709577,4.47192,-0.8294400000000001,4.5481907612,22.02,-4.6,22.49534174,33.01,26.25192,-4.30944,26.6032813164,4.47192,-0.8294400000000001,4.5481907612,21.78,-3.48,22.0562644163,0.0
2020-08-04 20:00:00,26.13568,-5.64768,26.738924033,4.58568,-0.8776800000000001,4.6689167099999995,21.55,-4.77,22.071597133,33.22,25.89568,-4.48768,26.2816573763,4.58568,-0.8776800000000001,4.6689167099999995,21.31,-3.61,21.613611452,0.0
2020-08-04 20:30:00,24.86708,-6.17772,25.6229563502,6.33708,-1.19772,6.4492725268,18.53,-4.98,19.1875298045,32.84,24.62708,-5.05772,25.1410739811,6.33708,-1.19772,6.4492725268,18.29,-3.86,18.692878323,0.0
2020-08-04 21:00:00,24.43944,-6.42548,25.2700023891,5.86944,-1.18548,5.9879619859,18.57,-5.24,19.2951418756,32.86,24.20944,-5.29548,24.7818299071,5.86944,-1.18548,5.9879619859,18.34,-4.11,18.7948849425,0.0
2020-08-04 21:30:00,23.46756,-6.63664,24.3879347802,5.76756,-1.10664,5.8727676987,17.7,-5.53,18.5437563616,32.86,23.23756,-5.49664,23.8788032791,5.76756,-1.10664,5.8727676987,17.47,-4.39,18.0131340971,0.0
2020-08-04 22:00:00,22.10688,-6.0122,22.9098383271,5.54688,-1.0422,5.6439399867999995,16.56,-4.97,17.2897223807,33.2,21.89688,-4.8522,22.428044912,5.54688,-1.0422,5.6439399867999995,16.35,-3.81,16.7880493209,0.0
2020-08-04 22:30:00,20.14828,-6.83292,21.275384431,5.49828,-0.9529200000000001,5.5802454681,14.65,-5.88,15.7859716204,32.77,19.94828,-5.68292,20.7419732592,5.49828,-0.9529200000000001,5.5802454681,14.45,-4.73,15.204453295,0.0
2020-08-04 23:00:00,18.16776,-7.32004,19.5869979583,6.2877600000000005,-1.13004,6.3884987453,11.88,-6.19,13.395913556,32.73,17.97776,-6.17004,19.0070841588,6.2877600000000005,-1.13004,6.3884987453,11.69,-5.04,12.7301885296,0.0
2020-08-04 23:30:00,16.53648,-7.43624,18.1315425744,6.93648,-1.32624,7.0621290931,9.6,-6.11,11.3794595654,32.83,16.34648,-6.26624,17.5063751853,6.93648,-1.32624,7.0621290931,9.41,-4.94,10.627873729000001,0.0
2020-08-05 00:00:00,15.14272,-7.67392,16.9761897128,6.7327200000000005,-1.21392,6.8412806085,8.41,-6.46,10.6047017874,32.94,14.97272,-6.49392,16.3203352038,6.7327200000000005,-1.21392,6.8412806085,8.24,-5.28,9.7865213432,0.0
2020-08-05 00:30:00,13.69528,-7.8018,15.7616235686,7.77528,-1.4418,7.9078294315,5.92,-6.36,8.6888434213,33.0,13.53528,-6.6018,15.059467717,7.77528,-1.4418,7.9078294315,5.76,-5.16,7.7332528731,0.0
2020-08-05 01:00:00,13.19012,-7.88172,15.3655711177,8.34012,-1.61172,8.4944242284,4.85,-6.27,7.9268783263,32.97,13.03012,-6.69172,14.6479740501,8.34012,-1.61172,8.4944242284,4.69,-5.08,6.9139352036,0.0
2020-08-05 01:30:00,12.12828,-7.77308,14.4054138589,9.63828,-1.9630800000000002,9.8361641123,2.49,-5.8100000000000005,6.3210916779,32.89,11.98828,-6.56308,13.6672190458,9.63828,-1.9630800000000002,9.8361641123,2.35,-4.6,5.1655106234,0.0
2020-08-05 02:00:00,11.6964,-7.7028,14.0049598643,9.8064,-1.9727999999999999,10.002870628,1.8900000000000001,-5.73,6.0336556083,32.92,11.5564,-6.5128,13.2652532882,9.8064,-1.9727999999999999,10.002870628,1.75,-4.54,4.8656037652,0.0
2020-08-05 02:30:00,11.75728,-7.86968,14.1479855916,8.11728,-1.4896800000000001,8.2528407897,3.64,-6.38,7.345338658,33.03,11.59728,-6.65968,13.3734154613,8.11728,-1.4896800000000001,8.2528407897,3.48,-5.17,6.2321184199,0.0
2020-08-05 03:00:00,11.48612,-7.8552800000000005,13.9153288331,7.65612,-1.38528,7.7804353434,3.83,-6.47,7.5186301944,33.12,11.33612,-6.64528,13.1402953899,7.65612,-1.38528,7.7804353434,3.68,-5.26,6.4195015383000005,0.0
2020-08-05 03:30:00,11.45644,-7.87516,13.9020920188,6.61644,-1.14516,6.7148097292,4.84,-6.73,8.2896622368,33.19,11.29644,-6.66516,13.116169963,6.61644,-1.14516,6.7148097292,4.68,-5.52,7.236905416,0.0
2020-08-05 04:00:00,11.511800000000001,-7.96776,14.0002406643,7.0218,-1.24776,7.1318006322,4.49,-6.72,8.081986142,33.24,11.3618,-6.73776,13.2093871568,7.0218,-1.24776,7.1318006322,4.34,-5.49,6.9982640705,0.0
2020-08-05 04:30:00,11.830680000000001,-7.91132,14.2321457765,6.70068,-1.20132,6.807516596,5.13,-6.71,8.4463601628,33.24,11.66068,-6.69132,13.4441519407,6.70068,-1.20132,6.807516596,4.96,-5.49,7.3987634102,0.0
2020-08-05 05:00:00,12.38348,-7.87004,14.6726993601,5.61348,-0.9500400000000001,5.6933060441,6.77,-6.92,9.6808728945,33.28,12.21348,-6.66004,13.9113344619,5.61348,-0.9500400000000001,5.6933060441,6.6,-5.71,8.7272045925,0.0
2020-08-05 05:30:00,12.80816,-7.64548,14.9165118917,6.33816,-1.18548,6.4480721938,6.47,-6.46,9.1428934151,33.28,12.62816,-6.43548,14.1734197643,6.33816,-1.18548,6.4480721938,6.29,-5.25,8.193082448,0.0
2020-08-05 06:00:00,13.9486,-7.57976,15.8750182242,4.3686,-0.77976,4.4376448278,9.58,-6.8,11.7480381341,33.16,13.7586,-6.37976,15.1657644587,4.3686,-0.77976,4.4376448278,9.39,-5.6,10.9330736758,0.0
2020-08-05 06:30:00,16.09956,-7.17652,17.626635286,3.13956,-0.5065200000000001,3.1801571508,12.96,-6.67,14.5756818022,33.09,15.88956,-5.99652,16.9834145302,3.13956,-0.5065200000000001,3.1801571508,12.75,-5.49,13.8817362027,0.0
2020-08-05 07:00:00,18.98664,-4.986,19.6304023008,2.00664,-0.396,2.0453410693,16.98,-4.59,17.5894428564,33.2,18.74664,-3.836,19.1350831535,2.00664,-0.396,2.0453410693,16.74,-3.44,17.0897981264,0.0
2020-08-05 07:30:00,20.91024,-3.54528,21.2086573629,3.99024,-0.48528000000000004,4.019640772,16.92,-3.06,17.1944758571,33.12,20.70024,-2.40528,20.8395131406,3.99024,-0.48528000000000004,4.019640772,16.71,-1.92,16.8199435195,0.0
2020-08-05 08:00:00,22.6322,-2.7764800000000003,22.801870932699998,7.2522,-0.63648,7.2800763478,15.38,-2.14,15.5281679538,32.9,22.4222,-1.6564800000000002,22.4833044464,7.2522,-0.63648,7.2800763478,15.17,-1.02,15.2042526946,0.0
2020-08-05 08:30:00,23.36,-3.76556,23.6615519802,8.28,-0.92556,8.331570159,15.08,-2.84,15.3450969368,32.66,23.17,-2.65556,23.3216830206,8.28,-0.92556,8.331570159,14.89,-1.73,14.9901634414,0.0
2020-08-05 09:00:00,24.65564,-4.21692,25.0136562321,9.93564,-1.27692,10.0173582793,14.72,-2.94,15.0107294959,32.55,24.44564,-3.10692,24.642286154,9.93564,-1.27692,10.0173582793,14.51,-1.83,14.6249444443,0.0
2020-08-05 09:30:00,25.96548,-3.97896,26.2685796021,8.47548,-0.8589600000000001,8.5188950875,17.49,-3.12,17.7661053695,32.6,25.74548,-2.87896,25.9059481801,8.47548,-0.8589600000000001,8.5188950875,17.27,-2.02,17.3877341825,0.0
2020-08-05 10:00:00,26.90224,-3.88796,27.1817355954,6.49224,-0.59796,6.5197190414,20.41,-3.29,20.6734660858,32.65,26.67224,-2.7979600000000002,26.8185936764,6.49224,-0.59796,6.5197190414,20.18,-2.2,20.2995664978,0.0
2020-08-05 10:30:00,27.34428,-3.9118,27.6226687335,7.33428,-0.8118000000000001,7.379070562,20.01,-3.1,20.2487061315,32.63,27.11428,-2.8218,27.2607178034,7.33428,-0.8118000000000001,7.379070562,19.78,-2.01,19.8818635947,0.0
2020-08-05 11:00:00,26.8978,-3.74224,27.156877675,8.9478,-1.09224,9.0142172737,17.95,-2.65,18.1445584129,32.59,26.6778,-2.66224,26.8103065006,8.9478,-1.09224,9.0142172737,17.73,-1.57,17.7993763936,0.0
2020-08-05 11:30:00,26.497,-3.3286,26.7052539205,12.447,-1.8486,12.5835261735,14.05,-1.48,14.1277351334,32.56,26.307,-2.2286,26.4012292699,12.447,-1.8486,12.5835261735,13.86,-0.38,13.8652082566,0.0
2020-08-05 12:00:00,26.30008,-2.97068,26.467322261,12.97008,-1.84068,13.1000411476,13.33,-1.13,13.3778099852,32.95,26.10008,-1.83068,26.1642038914,12.97008,-1.84068,13.1000411476,13.13,0.01,13.1300038081,0.0
2020-08-05 12:30:00,25.91656,-2.75456,26.0625340868,14.23656,-2.01456,14.3783897787,11.68,-0.74,11.7034183041,32.86,25.73656,-1.64456,25.7890499675,14.23656,-2.01456,14.3783897787,11.5,0.37,11.5059506343,0.0
2020-08-05 13:00:00,27.05836,-3.0414,27.2287524475,10.90836,-1.3914,10.9967409649,16.15,-1.65,16.2340691141,32.93,26.83836,-1.9014000000000002,26.9056293264,10.90836,-1.3914,10.9967409649,15.93,-0.51,15.938161751,0.0
2020-08-05 13:30:00,26.99812,-3.13404,27.1794166651,10.24812,-1.27404,10.3270102864,16.75,-1.8599999999999999,16.8529552305,32.81,26.78812,-2.01404,26.8637251746,10.24812,-1.27404,10.3270102864,16.54,-0.74,16.5565455334,0.0
2020-08-05 14:00:00,28.12276,-3.04664,28.2873053737,8.40276,-0.9266400000000001,8.4536996225,19.72,-2.12,19.833628009,32.79,27.88276,-1.94664,27.9506299125,8.40276,-0.9266400000000001,8.4536996225,19.48,-1.02,19.5066860333,0.0
2020-08-05 14:30:00,28.03116,-3.21256,28.2146499659,6.94116,-0.6825600000000001,6.9746390802,21.09,-2.5300000000000002,21.2412099467,32.83,27.78116,-2.10256,27.8606103576,6.94116,-0.6825600000000001,6.9746390802,20.84,-1.42,20.8883220963,0.0
2020-08-05 15:00:00,27.70124,-3.30456,27.8976489033,6.14124,-0.5745600000000001,6.1680586842,21.56,-2.73,21.7321535978,32.86,27.46124,-2.19456,27.5487893732,6.14124,-0.5745600000000001,6.1680586842,21.32,-1.62,21.381459258,0.0
2020-08-05 15:30:00,27.64148,-3.36612,27.8456851315,7.34148,-0.7261200000000001,7.3773015964,20.3,-2.64,20.470945264,32.9,27.41148,-2.25612,27.5041690157,7.34148,-0.7261200000000001,7.3773015964,20.07,-1.53,20.1282339017,0.0
2020-08-05 16:00:00,27.80956,-3.51828,28.0312311815,4.39956,-0.72828,4.4594304515,23.41,-2.79,23.5756696618,32.86,27.54956,-2.41828,27.6554937463,4.39956,-0.72828,4.4594304515,23.15,-1.69,23.2116048562,0.0
2020-08-05 16:30:00,27.61016,-4.1292,27.9172209911,5.6901600000000006,-0.9792000000000001,5.7737988764,21.92,-3.15,22.1451778047,32.79,27.36016,-3.0292,27.5273392805,5.6901600000000006,-0.9792000000000001,5.7737988764,21.67,-2.05,21.7667498722,0.0
2020-08-05 17:00:00,28.04868,-4.4594000000000005,28.4009629784,6.26868,-1.0493999999999999,6.3559097934,21.78,-3.41,22.0453283033,32.74,27.80868,-3.3494,28.0096619705,6.26868,-1.0493999999999999,6.3559097934,21.54,-2.3,21.6624467685,0.0
2020-08-05 17:30:00,27.90496,-4.48164,28.2625527809,6.9249600000000004,-1.24164,7.0353920211,20.98,-3.24,21.228706979,32.88,27.65496,-3.37164,27.8597338266,6.9249600000000004,-1.24164,7.0353920211,20.73,-2.13,20.8391410572,0.0
2020-08-05 18:00:00,27.77784,-4.41464,28.1264544761,5.9378400000000005,-1.03464,6.0273065125,21.84,-3.38,22.1,32.9,27.52784,-3.30464,27.7254868414,5.9378400000000005,-1.03464,6.0273065125,21.59,-2.27,21.7090073472,0.0
2020-08-05 18:30:00,27.6812,-4.54732,28.0522183191,7.3512,-1.32732,7.4700682609,20.33,-3.22,20.5834229418,32.94,27.4512,-3.42732,27.664325472,7.3512,-1.32732,7.4700682609,20.1,-2.1,20.2094037517,0.0
2020-08-05 19:00:00,28.46568,-4.58536,28.8326284648,11.15568,-1.6653600000000002,11.2793005187,17.31,-2.92,17.5545578127,32.94,28.23568,-3.45536,28.4463202856,11.15568,-1.6653600000000002,11.2793005187,17.08,-1.79,17.1735406949,0.0
2020-08-05 19:30:00,27.54176,-4.90596,27.9752924456,7.78176,-1.5159600000000002,7.9280466333,19.76,-3.39,20.0486832485,33.0,27.30176,-3.77596,27.5616395198,7.78176,-1.5159600000000002,7.9280466333,19.52,-2.26,19.6503943981,0.0
2020-08-05 20:00:00,26.83064,-5.31076,27.3511867126,8.09064,-1.5807600000000002,8.2436192165,18.74,-3.73,19.1076031987,32.88,26.58064,-4.18076,26.9074186236,8.09064,-1.5807600000000002,8.2436192165,18.49,-2.6,18.671906705,0.0
2020-08-05 20:30:00,26.58412,-5.9642800000000005,27.2449641602,5.60412,-1.12428,5.7157822293,20.98,-4.84,21.5310473503,32.64,26.34412,-4.86428,26.7894359495,5.60412,-1.12428,5.7157822293,20.74,-3.74,21.0745154155,0.0
2020-08-05 21:00:00,25.13484,-5.86752,25.8106174428,6.68484,-1.39752,6.8293592654,18.45,-4.47,18.9837667495,32.74,24.89484,-4.74752,25.3434805182,6.68484,-1.39752,6.8293592654,18.21,-3.35,18.5155772257,0.0
2020-08-05 21:30:00,24.76096,-5.97352,25.4713187981,7.41096,-1.25352,7.5162251504,17.35,-4.72,17.9805700688,32.8,24.53096,-4.83352,25.0026181451,7.41096,-1.25352,7.5162251504,17.12,-3.58,17.4903058864,0.0
2020-08-05 22:00:00,24.74524,-6.45704,25.5738199771,5.02524,-0.5270400000000001,5.0528020166,19.72,-5.93,20.5923116721,32.8,24.50524,-5.33704,25.0796886627,5.02524,-0.5270400000000001,5.0528020166,19.48,-4.8100000000000005,20.0650566907,0.0
2020-08-05 22:30:00,24.15712,-7.11156,25.1821510663,3.86712,-0.33156,3.881307657,20.29,-6.78,21.3928142141,32.8,23.91712,-5.97156,24.6513317678,3.86712,-0.33156,3.881307657,20.05,-5.64,20.8281564235,0.0
2020-08-05 23:00:00,22.39144,-7.25872,23.538598117,3.96144,-0.37872000000000006,3.9795019427,18.43,-6.88,19.6722977814,32.92,22.16144,-6.10872,22.9879508202,3.96144,-0.37872000000000006,3.9795019427,18.2,-5.73,19.0806944318,0.0
2020-08-05 23:30:00,20.88812,-6.35816,21.8343709715,1.60812,-0.39816,1.6566777960999999,19.28,-5.96,20.1801883044,33.15,20.64812,-5.20816,21.2948301266,1.60812,-0.39816,1.6566777960999999,19.04,-4.8100000000000005,19.6381694666,0.0
2020-08-06 00:00:00,19.29132,-6.33824,20.3058689457,1.38132,-0.40824000000000005,1.4403835739,17.91,-5.93,18.8661866841,33.18,19.07132,-5.17824,19.7618171239,1.38132,-0.40824000000000005,1.4403835739,17.69,-4.77,18.3218175954,0.0
2020-08-06 00:30:00,18.39356,-6.55048,19.5251590955,0.40356000000000003,0.02952,0.4046382384,17.99,-6.58,19.1555866525,33.38,18.16356,-5.36048,18.9380478852,0.40356000000000003,0.02952,0.4046382384,17.76,-5.39,18.559894935,0.0
2020-08-06 01:00:00,17.309,-4.44024,17.8694491313,0.549,-0.12024000000000001,0.5620130404,16.76,-4.32,17.3078017091,32.92,16.669,-9.92024,19.3975957958,0.549,-0.12024000000000001,0.5620130404,16.12,-9.8,18.8651636622,0.0
2020-08-06 01:30:00,16.75436,-4.02472,17.2309880764,0.59436,-0.054720000000000005,0.5968735947,16.16,-3.9699999999999998,16.6405078048,32.79,16.01436,-11.25472,19.5736672212,0.59436,-0.054720000000000005,0.5968735947,15.42,-11.2,19.0582370643,0.0
2020-08-06 02:00:00,16.37916,-4.06292,16.8755503979,0.56916,-0.05292,0.5716149333,15.81,-4.01,16.3106161747,32.68,15.65916,-11.26292,19.2889258081,0.56916,-0.05292,0.5716149333,15.09,-11.21,18.798196722,0.0
2020-08-06 02:30:00,16.12528,-4.1586,16.6528859072,0.39528,-0.048600000000000004,0.39825649830000004,15.73,-4.11,16.2580749168,32.64,15.39528,-11.3286,19.1141786179,0.39528,-0.048600000000000004,0.39825649830000004,15.0,-11.28,18.7680153453,0.0
2020-08-06 03:00:00,16.03892,-4.18332,16.5754976091,0.26892000000000005,0.07668000000000001,0.27963867540000004,15.77,-4.26,16.3352532885,32.76,15.31892,-11.41332,19.1032244239,0.26892000000000005,0.07668000000000001,0.27963867540000004,15.05,-11.49,18.9346930263,0.0
2020-08-06 03:30:00,15.83192,-4.15096,16.3670449321,0.42192,-0.03096,0.4230543795,15.41,-4.12,15.9512538692,32.69,15.11192,-11.34096,18.8941128346,0.42192,-0.03096,0.4230543795,14.69,-11.31,18.5394767995,0.0
2020-08-06 04:00:00,15.80788,-4.17264,16.3493117489,0.40788,-0.06264,0.4126619246,15.4,-4.11,15.9390118891,32.86,15.07788,-11.43264,18.922148997,0.40788,-0.06264,0.4126619246,14.67,-11.37,18.5603286609,0.0
2020-08-06 04:30:00,16.13952,-4.14124,16.6623520119,0.11952000000000002,0.33876,0.3592260681,16.02,-4.48,16.6346265362,32.73,15.39952,-11.35124,19.1310184195,0.11952000000000002,0.33876,0.3592260681,15.28,-11.69,19.238879905,0.0
2020-08-06 05:00:00,16.42792,-4.0316,16.9153880856,0.09792000000000001,0.5184,0.5275669497000001,16.33,-4.55,16.9520323265,32.79,15.68792,-11.2716,19.3173445506,0.09792000000000001,0.5184,0.5275669497000001,15.59,-11.79,19.5461556322,0.0
2020-08-06 05:30:00,16.87552,-3.942,17.3298164812,0.06552000000000001,0.558,0.5618334899,16.81,-4.5,17.4018993216,32.76,16.11552,-11.162,19.603576940700002,0.06552000000000001,0.558,0.5618334899,16.05,-11.72,19.8736232228,0.0
2020-08-06 06:00:00,17.20744,-3.84216,17.6311708295,0.03744,0.5378400000000001,0.5391415577,17.17,-4.38,17.7198560942,32.65,16.45744,-11.00216,19.7963344087,0.03744,0.5378400000000001,0.5391415577,16.42,-11.54,20.0695789692,0.0
2020-08-06 06:30:00,18.84056,-3.29456,19.1264431274,0.07056000000000001,0.50544,0.5103413634,18.77,-3.8,19.1507937172,32.7,18.03056,-10.49456,20.8623316891,0.07056000000000001,0.50544,0.5103413634,17.96,-11.0,21.0609021649,0.0
2020-08-06 07:00:00,20.28716,-2.7864,20.4776191445,0.13716,0.5436,0.560636982,20.15,-3.33,20.4233053153,32.72,19.44716,-10.0264,21.8796875898,0.13716,0.5436,0.560636982,19.31,-10.57,22.0136548533,0.0
2020-08-06 07:30:00,23.01228,-2.14112,23.1116729306,0.33228,0.5788800000000001,0.6674668927,22.68,-2.7199999999999998,22.8425217522,32.62,22.10228,-9.36112,24.0029445871,0.33228,0.5788800000000001,0.6674668927,21.77,-9.94,23.9319138391,0.0
2020-08-06 08:00:00,24.84992,-1.39516,24.8890537271,2.14992,0.7448400000000001,2.275289571,22.7,-2.14,22.8006491136,32.57,23.94992,-8.59516,25.4455387727,2.14992,0.7448400000000001,2.275289571,21.8,-9.34,23.7165680485,0.0
2020-08-06 08:30:00,26.86008,-0.67396,26.868534007,2.26008,0.71604,2.3707962561,24.6,-1.3900000000000001,24.6392390305,32.45,25.90008,-7.8639600000000005,27.067619232,2.26008,0.71604,2.3707962561,23.64,-8.58,25.1488767145,0.0
2020-08-06 09:00:00,27.98344,-0.10312,27.9836299998,2.32344,0.77688,2.4498808069,25.66,-0.88,25.6750851995,32.33,26.99344,-7.24312,27.9483199919,2.32344,0.77688,2.4498808069,24.67,-8.02,25.940880864,0.0
2020-08-06 09:30:00,29.32624,-2.0662,29.3989376505,2.31624,0.7938000000000001,2.4484865075,27.01,-2.86,27.1609959317,32.72,28.98624,-1.5262,29.0263913668,2.31624,0.7938000000000001,2.4484865075,26.67,-2.32,26.7707172112,0.0
2020-08-06 10:00:00,29.77216,-2.0758,29.8444376175,2.43216,0.6642,2.5212227005,27.34,-2.74,27.4769576191,32.79,29.48216,-1.0158,29.4996543693,2.43216,0.6642,2.5212227005,27.05,-1.6800000000000002,27.1021198433,0.0
2020-08-06 10:30:00,29.83092,-2.00168,29.8980017872,2.7709200000000003,0.50832,2.8171593616,27.06,-2.51,27.1761605088,32.74,29.54092,-0.9416800000000001,29.555925221,2.7709200000000003,0.50832,2.8171593616,26.77,-1.45,26.8092409441,0.0
2020-08-06 11:00:00,30.4492,-1.72252,30.4978828083,2.7792,0.44748000000000004,2.8149939592,27.67,-2.17,27.7549599171,32.8,30.1592,-0.6525200000000001,30.1662580873,2.7792,0.44748000000000004,2.8149939592,27.38,-1.1,27.4020875117,0.0
2020-08-06 11:30:00,31.08412,-3.84984,31.3216184799,2.99412,0.38016000000000005,3.0181577494,28.09,-4.23,28.4067069545,32.77,30.77412,-2.7698400000000003,30.8985189839,2.99412,0.38016000000000005,3.0181577494,27.78,-3.15,27.9580203162,0.0
2020-08-06 12:00:00,30.85612,-4.5220400000000005,31.18571768,3.8761200000000002,0.23796000000000003,3.8834174661,26.98,-4.76,27.3966786308,32.97,30.55612,-3.42204,30.7471433993,3.8761200000000002,0.23796000000000003,3.8834174661,26.68,-3.66,26.9298718898,0.0
2020-08-06 12:30:00,31.57152,-4.3956,31.8760438962,3.7915200000000002,0.19440000000000002,3.7965003978,27.78,-4.59,28.1566422004,33.01,31.27152,-3.2956,31.4446965714,3.7915200000000002,0.19440000000000002,3.7965003978,27.48,-3.49,27.7007310373,0.0
2020-08-06 13:00:00,32.01712,-4.35212,32.311560185,4.13712,0.22788000000000003,4.1433912667,27.88,-4.58,28.2536864851,32.95,31.70712,-3.27212,31.8755114153,4.13712,0.22788000000000003,4.1433912667,27.57,-3.5,27.7912738103,0.0
2020-08-06 13:30:00,31.37308,-4.5534,31.701791751400002,4.21308,-0.0234,4.2131449828,27.16,-4.53,27.5351865801,33.01,31.07308,-3.4534000000000002,31.2643930414,4.21308,-0.0234,4.2131449828,26.86,-3.43,27.0781184723,0.0
2020-08-06 14:00:00,31.56792,-4.466,31.8822635509,4.14792,-0.126,4.149833289,27.42,-4.34,27.7613400253,33.01,31.26792,-3.366,31.4485735309,4.14792,-0.126,4.149833289,27.12,-3.24,27.3128541167,0.0
2020-08-06 14:30:00,31.52328,-4.56224,31.8517066384,4.8232800000000005,-0.19224000000000002,4.8271095053,26.7,-4.37,27.0552564209,33.03,31.23328,-3.46224,31.4245904568,4.8232800000000005,-0.19224000000000002,4.8271095053,26.41,-3.27,26.6116703722,0.0
2020-08-06 15:00:00,29.48264,-5.08376,29.9177318176,2.13264,-0.29376,2.1527768828,27.35,-4.79,27.7662853115,32.97,29.17264,-3.98376,29.4433909105,2.13264,-0.29376,2.1527768828,27.04,-3.69,27.2906156032,0.0
2020-08-06 15:30:00,29.1626,-5.1836400000000005,29.6197123958,1.9026,-0.32364000000000004,1.9299299494,27.26,-4.86,27.6898392917,33.1,28.8626,-4.08364,29.1500565078,1.9026,-0.32364000000000004,1.9299299494,26.96,-3.76,27.2209331214,0.0
2020-08-06 16:00:00,28.8658,-5.28276,29.3452204432,1.5857999999999999,-0.21276,1.600008893,27.28,-5.07,27.7471313833,33.17,28.5658,-4.15276,28.8660760281,1.5857999999999999,-0.21276,1.600008893,26.98,-3.94,27.2661695146,0.0
2020-08-06 16:30:00,29.06564,-4.4422,29.4031387687,1.92564,-0.32220000000000004,1.9524093448,27.14,-4.12,27.4509380532,33.17,28.78564,-3.3322,28.9778644322,1.92564,-0.32220000000000004,1.9524093448,26.86,-3.01,27.0281279411,0.0
2020-08-06 17:00:00,31.42016,-3.0388,31.5667666996,5.24016,-0.2988,5.2486720478,26.18,-2.74,26.3229937507,32.99,31.15016,-1.9388,31.2104375725,5.24016,-0.2988,5.2486720478,25.91,-1.6400000000000001,25.9618508585,0.0
2020-08-06 17:30:00,31.68016,-3.12048,31.8334718976,5.06016,-0.24048000000000003,5.0658710856,26.62,-2.88,26.7753394003,32.93,31.41016,-2.04048,31.4763674819,5.06016,-0.24048000000000003,5.0658710856,26.35,-1.8,26.4114085198,0.0
2020-08-06 18:00:00,31.90824,-3.19148,32.06744961,5.44824,-0.32148000000000004,5.457716417,26.46,-2.87,26.6151930295,32.93,31.63824,-2.09148,31.7072944113,5.44824,-0.32148000000000004,5.457716417,26.19,-1.77,26.2497428559,0.0
2020-08-06 18:30:00,32.48572,-2.43376,32.5767584584,10.30572,0.78624,10.3356682443,22.18,-3.22,22.4125143614,32.85,32.24572,-1.33376,32.2732919619,10.30572,0.78624,10.3356682443,21.94,-2.12,22.0421868244,0.0
2020-08-06 19:00:00,32.54188,-2.3732,32.6283010924,10.09188,0.9468000000000001,10.1361961393,22.45,-3.32,22.694160041700002,32.83,32.30188,-1.2532,32.3261807483,10.09188,0.9468000000000001,10.1361961393,22.21,-2.2,22.3186939582,0.0
2020-08-06 19:30:00,30.29984,-3.33148,30.4824386002,5.10984,0.038520000000000006,5.1099851875,25.19,-3.37,25.4144250378,32.78,30.02984,-2.25148,30.1141238062,5.10984,0.038520000000000006,5.1099851875,24.92,-2.29,25.0249975025,0.0
2020-08-06 20:00:00,29.59444,-3.65048,29.8187337616,4.20444,0.02952,4.2045436309,25.39,-3.68,25.6553015964,32.83,29.33444,-2.56048,29.4459747324,4.20444,0.02952,4.2045436309,25.13,-2.59,25.2631154057,0.0
2020-08-06 20:30:00,28.18564,-3.72284,28.4304386156,9.48564,-1.9328400000000001,9.6805597294,18.7,-1.79,18.7854757725,32.88,27.99564,-2.6128400000000003,28.117304136,9.48564,-1.9328400000000001,9.6805597294,18.51,-0.68,18.5224863342,0.0
2020-08-06 21:00:00,27.53144,-3.91424,27.8082984602,9.99144,-2.15424,10.2210382668,17.54,-1.76,17.6280798727,32.8,27.32144,-2.80424,27.464974889,9.99144,-2.15424,10.2210382668,17.33,-0.65,17.3421855601,0.0
2020-08-06 21:30:00,28.19952,-4.36128,28.5347803823,4.70952,-0.25128,4.7162188529,23.49,-4.11,23.8468488484,32.93,27.93952,-3.25128,28.1280571577,4.70952,-0.25128,4.7162188529,23.23,-3.0,23.422913994600002,0.0
2020-08-06 22:00:00,26.94324,-4.9996,27.4031783167,4.05324,0.0504,4.0535533372,22.89,-5.05,23.4404479479,32.99,26.68324,-3.8696,26.9623645302,4.05324,0.0504,4.0535533372,22.63,-3.92,22.9670045935,0.0
2020-08-06 22:30:00,24.93012,-5.79424,25.5946107685,0.6901200000000001,0.00576,0.6901440371,24.24,-5.8,24.9242372,32.9,24.68012,-4.67424,25.1188543288,0.6901200000000001,0.00576,0.6901440371,23.99,-4.68,24.4422278035,0.0
2020-08-06 23:00:00,23.11624,-6.07904,23.9022023893,0.42624,0.03096,0.4273629128,22.69,-6.11,23.49825951,32.93,22.85624,-4.96904,23.3901488978,0.42624,0.03096,0.4273629128,22.43,-5.0,22.9805330661,0.0
2020-08-06 23:30:00,21.55228,-6.43008,22.4910360367,0.15228,0.43992000000000003,0.46553067010000004,21.4,-6.87,22.4756957623,33.21,21.30228,-5.27008,21.9444953554,0.15228,0.43992000000000003,0.46553067010000004,21.15,-5.71,21.907227118,0.0
2020-08-07 00:00:00,19.84588,-6.73716,20.9582508297,0.15588000000000002,0.31284,0.34952459140000003,19.69,-7.05,20.9140765993,33.18,19.60588,-5.56716,20.3809666365,0.15588000000000002,0.31284,0.34952459140000003,19.45,-5.88,20.3193725297,0.0
