Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-07 00:30:00,18.60656,-4.54056,19.1525653673,0.10656,0.37944000000000006,0.3941189506,18.5,-4.92,19.1430509585,32.8,17.87656,-10.79056,20.8807945861,0.10656,0.37944000000000006,0.3941189506,17.77,-11.17,20.989087641,0.0
2020-08-07 01:00:00,17.77288,-4.077,18.2345055457,0.09288,0.423,0.4330770075,17.68,-4.5,18.2436948012,32.48,17.00288,-11.167,20.342070133,0.09288,0.423,0.4330770075,16.91,-11.59,20.5006390144,0.0
2020-08-07 01:30:00,17.25364,-4.0452,17.7215049104,0.05364000000000001,0.6948000000000001,0.6968674835,17.2,-4.74,17.8411770912,32.59,16.48364,-11.2052,19.9315552501,0.05364000000000001,0.6948000000000001,0.6968674835,16.43,-11.9,20.2868159158,0.0
2020-08-07 02:00:00,17.09756,-4.1860800000000005,17.6025516253,0.007560000000000001,0.76392,0.7639574072,17.09,-4.95,17.792430975,32.67,16.32756,-11.36608,19.894144619,0.007560000000000001,0.76392,0.7639574072,16.32,-12.13,20.3341904191,0.0
2020-08-07 02:30:00,16.729,-4.14892,17.2358051209,0.009000000000000001,0.72108,0.7211361636,16.72,-4.87,17.414801176,32.75,15.979,-11.35892,19.6049357195,0.009000000000000001,0.72108,0.7211361636,15.97,-12.08,20.0241678978,0.0
2020-08-07 03:00:00,16.23548,-4.08544,16.7416137461,0.01548,0.5745600000000001,0.574768496,16.22,-4.66,16.8761369987,32.68,15.48548,-11.27544,19.1555641531,0.01548,0.5745600000000001,0.574768496,15.47,-11.85,19.487005927,0.0
2020-08-07 03:30:00,16.14828,-4.17352,16.6788853389,0.008280000000000001,0.63648,0.6365338552,16.14,-4.8100000000000005,16.841487464,32.77,15.40828,-11.39352,19.1631779867,0.008280000000000001,0.63648,0.6365338552,15.4,-12.03,19.5417732051,0.0
2020-08-07 04:00:00,16.2518,-4.1298,16.7683109251,0.0018000000000000002,0.7002,0.7002023136000001,16.25,-4.83,16.952622216,32.75,15.511800000000001,-11.3598,19.2265700342,0.0018000000000000002,0.7002,0.7002023136000001,15.51,-12.06,19.6469768667,0.0
2020-08-07 04:30:00,16.24504,-4.3556,16.8188161284,0.00504,0.7344,0.7344172939,16.24,-5.09,17.0189805805,32.79,15.49504,-11.5656,19.3354433092,0.00504,0.7344,0.7344172939,15.49,-12.3,19.7795374061,0.0
2020-08-07 05:00:00,16.42684,-4.205,16.9565060489,0.006840000000000001,0.765,0.7650305782,16.42,-4.97,17.1556783602,32.72,15.67684,-11.405,19.386524634,0.006840000000000001,0.765,0.7650305782,15.67,-12.17,19.8408114753,0.0
2020-08-07 05:30:00,16.83972,-4.1686,17.3480084055,0.009720000000000001,0.7614000000000001,0.7614620400000001,16.83,-4.93,17.5372118651,32.51,16.08972,-11.2586,19.6375956685,0.009720000000000001,0.7614000000000001,0.7614620400000001,16.08,-12.02,20.0760255031,0.0
2020-08-07 06:00:00,17.08648,-4.08852,17.5688301996,0.0064800000000000005,0.77148,0.7715072137000001,17.08,-4.86,17.7579841198,32.6,16.31648,-11.23852,19.8124165962,0.0064800000000000005,0.77148,0.7715072137000001,16.31,-12.01,20.2547821514,0.0
2020-08-07 06:30:00,18.69416,-3.59516,19.0367222371,0.07416,0.7448400000000001,0.748522766,18.62,-4.34,19.1191003972,32.54,17.89416,-10.72516,20.8621671724,0.07416,0.7448400000000001,0.748522766,17.82,-11.47,21.1922934106,0.0
2020-08-07 07:00:00,20.77752,-2.8941600000000003,20.9781195405,2.47752,0.73584,2.5844856076,18.3,-3.63,18.6565511282,32.41,19.99752,-9.97416,22.3469164284,2.47752,0.73584,2.5844856076,17.52,-10.71,20.5342275238,0.0
2020-08-07 07:30:00,23.8318,-4.45692,24.2449752965,3.8718,0.70308,3.9351183879000002,19.96,-5.16,20.6161878144,32.77,23.5518,-3.84692,23.8639074069,3.8718,0.70308,3.9351183879000002,19.68,-4.55,20.1991311694,0.0
2020-08-07 08:00:00,25.1414,-4.71924,25.5804851427,4.0914,0.68076,4.147648507,21.05,-5.4,21.7316014136,32.77,24.8914,-3.60924,25.1517078414,4.0914,0.68076,4.147648507,20.8,-4.29,21.2377988502,0.0
2020-08-07 08:30:00,26.4304,-4.431,26.7992500858,4.6404,0.639,4.6841897015,21.79,-5.07,22.3720584659,32.56,26.1904,-3.351,26.4039060209,4.6404,0.639,4.6841897015,21.55,-3.99,21.9162633676,0.0
2020-08-07 09:00:00,28.34596,-4.12084,28.6439307817,4.30596,0.6591600000000001,4.3561202264,24.04,-4.78,24.5106099475,32.64,28.07596,-3.04084,28.2401529356,4.30596,0.6591600000000001,4.3561202264,23.77,-3.7,24.0562445116,0.0
2020-08-07 09:30:00,29.53408,-3.86336,29.7856917317,4.38408,0.65664,4.4329824651,25.15,-4.52,25.552943079,32.61,29.26408,-2.78336,29.3961472159,4.38408,0.65664,4.4329824651,24.88,-3.44,25.1166876797,0.0
2020-08-07 10:00:00,28.83824,-3.65852,29.0693800224,4.63824,0.50148,4.6652708912000005,24.2,-4.16,24.554950621,32.65,28.57824,-2.57852,28.6943298735,4.63824,0.50148,4.6652708912000005,23.94,-3.08,24.1373155094,0.0
2020-08-07 10:30:00,28.32604,-3.54524,28.5470360763,3.05604,0.46476000000000006,3.0911781474,25.27,-4.01,25.5861876801,32.65,28.06604,-2.47524,28.1749785153,3.05604,0.46476000000000006,3.0911781474,25.01,-2.94,25.1822099904,0.0
2020-08-07 11:00:00,29.03508,-3.08688,29.1987105664,6.44508,0.39312,6.4570581181,22.59,-3.48,22.8564761063,32.52,28.78508,-2.01688,28.8556517088,6.44508,0.39312,6.4570581181,22.34,-2.41,22.4696172642,0.0
2020-08-07 11:30:00,28.08812,-2.98372,28.2461514223,6.10812,0.38628,6.1203220645,21.98,-3.37,22.2368455497,32.5,27.84812,-1.90372,27.9131140752,6.10812,0.38628,6.1203220645,21.74,-2.29,21.8602767595,0.0
2020-08-07 12:00:00,27.16312,-3.28232,27.3607147698,3.27312,0.33768000000000004,3.2904927164,23.89,-3.62,24.1627088713,32.47,26.90312,-2.21232,26.9939294197,3.27312,0.33768000000000004,3.2904927164,23.63,-2.55,23.7671916726,0.0
2020-08-07 12:30:00,27.25524,-3.34868,27.4601850904,3.31524,0.30132000000000003,3.3289052254,23.94,-3.65,24.2166492315,32.47,27.00524,-2.2886800000000003,27.1020486975,3.31524,0.30132000000000003,3.3289052254,23.69,-2.59,23.8311602739,0.0
2020-08-07 13:00:00,26.53492,-3.50832,26.7658418255,4.26492,0.21168,4.2701699063,22.27,-3.7199999999999998,22.5785584128,32.41,26.28492,-2.43832,26.3977730847,4.26492,0.21168,4.2701699063,22.02,-2.65,22.1788841018,0.0
2020-08-07 13:30:00,26.08872,-3.44512,26.3152078284,6.31872,0.34488,6.3281248923,19.77,-3.79,20.1300024839,32.52,25.86872,-2.35512,25.9757052773,6.31872,0.34488,6.3281248923,19.55,-2.7,19.7355643446,0.0
2020-08-07 14:00:00,26.1306,-3.46948,26.3599231378,6.5106,0.20052,6.5136871763,19.62,-3.67,19.960293084,32.45,25.9106,-2.38948,26.0205458634,6.5106,0.20052,6.5136871763,19.4,-2.59,19.5721255872,0.0
2020-08-07 14:30:00,25.81764,-3.7385200000000003,26.0869137109,6.40764,0.051480000000000005,6.4078467959,19.41,-3.79,19.7765568287,32.48,25.58764,-2.63852,25.7233183816,6.40764,0.051480000000000005,6.4078467959,19.18,-2.69,19.3677179864,0.0
2020-08-07 15:00:00,24.452,-4.08396,24.7907045741,3.402,0.26604,3.4123864496,21.05,-4.35,21.494766805,32.5,24.212,-2.99396,24.3964083521,3.402,0.26604,3.4123864496,20.81,-3.26,21.0638007017,0.0
2020-08-07 15:30:00,23.70888,-4.41668,24.1167587598,3.27888,0.37332000000000004,3.3000639201,20.43,-4.79,20.9840177278,32.62,23.48888,-3.31668,23.7218854621,3.27888,0.37332000000000004,3.3000639201,20.21,-3.69,20.544103777,0.0
2020-08-07 16:00:00,24.6476,-4.28612,25.0174940874,5.4576,0.35388000000000003,5.4690610542,19.19,-4.64,19.7429911614,32.56,24.4176,-3.19612,24.6258882645,5.4576,0.35388000000000003,5.4690610542,18.96,-3.55,19.2894815897,0.0
2020-08-07 16:30:00,25.59684,-4.3816,25.9691477824,5.04684,0.33840000000000003,5.0581724512,20.55,-4.72,21.0850871471,32.67,25.34684,-3.2716,25.5571059501,5.04684,0.33840000000000003,5.0581724512,20.3,-3.61,20.6184892754,0.0
2020-08-07 17:00:00,24.83144,-4.50168,25.2361949449,4.32144,0.23832000000000003,4.3280064806,20.51,-4.74,21.0505985663,32.62,24.60144,-3.40168,24.8355043616,4.32144,0.23832000000000003,4.3280064806,20.28,-3.64,20.6040772664,0.0
2020-08-07 17:30:00,25.52672,-4.72112,25.959630352,4.17672,0.038880000000000005,4.176900958,21.35,-4.76,21.8741879849,0.003,25.27672,-3.61112,25.5333656538,4.17672,0.038880000000000005,4.176900958,21.1,-3.65,21.4133719904,0.003
2020-08-07 18:00:00,25.98248,-4.74116,26.4115100874,4.27248,-0.011160000000000002,4.2724945753,21.71,-4.73,22.2192934181,32.74,25.72248,-3.64116,25.9789149792,4.27248,-0.011160000000000002,4.2724945753,21.45,-3.63,21.7549856355,0.0
2020-08-07 18:30:00,25.84868,-4.969,26.3219531711,3.83868,0.261,3.8475427408,22.01,-5.23,22.6228424386,32.74,25.59868,-3.8689999999999998,25.8894105522,3.83868,0.261,3.8475427408,21.76,-4.13,22.1484649581,0.0
2020-08-07 19:00:00,25.29656,-4.95148,25.7765998926,2.26656,0.038520000000000006,2.2668872985,23.03,-4.99,23.5644011169,32.63,25.02656,-3.8614800000000002,25.3227118063,2.26656,0.038520000000000006,2.2668872985,22.76,-3.9,23.0917214603,0.0
2020-08-07 19:30:00,24.7596,-5.21176,25.3021784528,0.7596,-0.13176000000000002,0.7709428368,24.0,-5.08,24.5317427021,32.63,24.4896,-4.11176,24.8323796374,0.7596,-0.13176000000000002,0.7709428368,23.73,-3.98,24.0614484186,0.0
2020-08-07 20:00:00,24.794,-5.56768,25.411444205,0.774,-0.15768000000000001,0.7898980836,24.02,-5.41,24.6217079018,32.67,24.524,-4.47768,24.929424265,0.774,-0.15768000000000001,0.7898980836,23.75,-4.32,24.1396955242,0.0
2020-08-07 20:30:00,24.85556,-5.74668,25.5112366211,3.62556,0.19332000000000002,3.63071039,21.23,-5.94,22.0453283033,32.75,24.60556,-4.62668,25.036767977,3.62556,0.19332000000000002,3.63071039,20.98,-4.82,21.5265603383,0.0
2020-08-07 21:00:00,26.2102,-6.1078,26.9124470251,3.4902,0.5022,3.5261453288,22.72,-6.61,23.6620054095,32.8,25.9502,-4.9878,26.425196856,3.4902,0.5022,3.5261453288,22.46,-5.49,23.1212391536,0.0
2020-08-07 21:30:00,26.84,-6.33864,27.5783240435,3.42,0.62136,3.4759873777,23.42,-6.96,24.4323146673,32.84,26.57,-5.21864,27.0776495186,3.42,0.62136,3.4759873777,23.15,-5.84,23.8752612551,0.0
2020-08-07 22:00:00,26.35912,-6.60676,27.1744822374,3.39912,0.63324,3.4576017226,22.96,-7.24,24.0744511879,32.91,26.10912,-5.47676,26.6773508293,3.39912,0.63324,3.4576017226,22.71,-6.11,23.5175721536,0.0
2020-08-07 22:30:00,24.76812,-6.94708,25.7239516572,3.4081200000000003,0.6829200000000001,3.4758684758,21.36,-7.63,22.6818539807,33.02,24.50812,-5.79708,25.1844015704,3.4081200000000003,0.6829200000000001,3.4758684758,21.1,-6.48,22.0726165191,0.0
2020-08-07 23:00:00,23.63792,-7.1646,24.6998533414,3.42792,0.7254,3.5038322857,20.21,-7.89,21.6955341027,32.98,23.39792,-6.0146,24.1586024738,3.42792,0.7254,3.5038322857,19.97,-6.74,21.0767288733,0.0
2020-08-07 23:30:00,21.10384,-7.6188400000000005,22.436995915,0.21384000000000003,0.73116,0.7617890070000001,20.89,-8.35,22.4969909099,33.02,20.84384,-6.44884,21.8186434796,0.21384000000000003,0.73116,0.7617890070000001,20.63,-7.18,21.8437473891,0.0
2020-08-08 00:00:00,19.67868,-7.91604,21.211179501,0.05868,0.72396,0.7263342371,19.62,-8.64,21.4381435763,33.1,19.42868,-6.7560400000000005,20.5698245745,0.05868,0.72396,0.7263342371,19.37,-7.48,20.7640867846,0.0
2020-08-08 00:30:00,18.6538,-8.09804,20.335744547,0.0738,0.7419600000000001,0.7456212722000001,18.58,-8.84,20.5757624403,33.16,18.4138,-6.90804,19.6669531723,0.0738,0.7419600000000001,0.7456212722000001,18.34,-7.65,19.8715399504,0.0
2020-08-08 01:00:00,17.86504,-6.26748,18.9325370659,0.09504000000000001,0.6325200000000001,0.6396203186,17.77,-6.9,19.0626047538,33.13,17.44504,-7.82748,19.1206397318,0.09504000000000001,0.6325200000000001,0.6396203186,17.35,-8.46,19.3026967028,0.0
2020-08-08 01:30:00,17.11996,-3.91472,17.5618354132,0.12996000000000002,0.48528000000000004,0.5023806127,16.99,-4.4,17.5505014173,32.58,16.34996,-11.08472,19.7532835114,0.12996000000000002,0.48528000000000004,0.5023806127,16.22,-11.57,19.9236869078,0.0
2020-08-08 02:00:00,16.66476,-3.90456,17.1160689018,0.19476000000000002,0.5954400000000001,0.6264824429,16.47,-4.5,17.0736902865,32.7,15.91476,-11.12456,19.417399956,0.19476000000000002,0.5954400000000001,0.6264824429,15.72,-11.72,19.6080799672,0.0
2020-08-08 02:30:00,16.31884,-4.0506,16.8140387565,0.16884000000000002,0.6894,0.7097741229,16.15,-4.74,16.8312239602,32.7,15.57884,-11.2606,19.222418373,0.16884000000000002,0.6894,0.7097741229,15.41,-11.95,19.500528198,0.0
2020-08-08 03:00:00,15.85804,-4.05768,16.3689400886,0.15804,0.7423200000000001,0.7589569316,15.7,-4.8,16.4173688513,32.86,15.11804,-11.34768,18.9030414173,0.15804,0.7423200000000001,0.7589569316,14.96,-12.09,19.2345964345,0.0
2020-08-08 03:30:00,15.7346,-4.07336,16.253304244,0.08460000000000001,0.7466400000000001,0.7514176266,15.65,-4.82,16.3754358721,32.86,14.9946,-11.36336,18.8139304679,0.08460000000000001,0.7466400000000001,0.7514176266,14.91,-12.11,19.2083367317,0.0
2020-08-08 04:00:00,15.5594,-4.14604,16.1023158596,0.0594,0.72396,0.7263927599000001,15.5,-4.87,16.2470581953,32.96,14.8294,-11.46604,18.7451641135,0.0594,0.72396,0.7263927599000001,14.77,-12.19,19.1506918935,0.0
2020-08-08 04:30:00,15.47216,-4.2336,16.0409196752,0.09216,0.7164,0.7223035550000001,15.38,-4.95,16.1569458748,32.62,14.75216,-11.3936,18.6397517587,0.09216,0.7164,0.7223035550000001,14.66,-12.11,19.0149336049,0.0
2020-08-08 05:00:00,15.4374,-4.24068,16.009268741,0.07740000000000001,0.5893200000000001,0.5943810414,15.36,-4.83,16.1015061407,32.44,14.7174,-11.33068,18.5738033806,0.07740000000000001,0.5893200000000001,0.5943810414,14.64,-11.92,18.8789830235,0.0
2020-08-08 05:30:00,15.59664,-4.21828,16.1570128875,0.02664,0.62172,0.6222904852000001,15.57,-4.84,16.3049225696,32.5,14.87664,-11.32828,18.6987792502,0.02664,0.62172,0.6222904852000001,14.85,-11.95,19.0610860131,0.0
2020-08-08 06:00:00,15.54728,-4.17168,16.0972304891,0.01728,0.5983200000000001,0.5985694787,15.53,-4.77,16.2460395174,32.45,14.81728,-11.26168,18.6112122932,0.01728,0.5983200000000001,0.5985694787,14.8,-11.86,18.9657480738,0.0
2020-08-08 06:30:00,16.3824,-5.67532,17.337597494,0.0324,0.63468,0.6355064613,16.35,-6.31,17.5253701815,32.45,15.6324,-12.72532,20.1570260421,0.0324,0.63468,0.6355064613,15.6,-13.36,20.5389775792,0.0
2020-08-08 07:00:00,17.20044,-6.04932,18.2331952399,0.10044,0.67068,0.6781591672,17.1,-6.72,18.3730345888,32.3,16.43044,-13.01932,20.9633502059,0.10044,0.67068,0.6781591672,16.33,-13.69,21.3092702831,0.0
2020-08-08 07:30:00,18.78588,-7.81012,20.3447109045,0.24588000000000002,0.56988,0.6206610901,18.54,-8.38,20.3459086796,32.81,18.47588,-7.60012,19.9779870304,0.24588000000000002,0.56988,0.6206610901,18.23,-8.17,19.9770318116,0.0
2020-08-08 08:00:00,19.89752,-7.699,21.3350861997,0.49752,0.441,0.6648361831,19.4,-8.14,21.0385265644,32.95,19.64752,-6.539,20.7070896833,0.49752,0.441,0.6648361831,19.15,-6.98,20.3824164416,0.0
2020-08-08 08:30:00,21.28684,-7.14424,22.4537240199,0.9068400000000001,0.36576000000000003,0.9778236872,20.38,-7.51,21.7196800161,32.84,21.03684,-6.01424,21.8796645304,0.9068400000000001,0.36576000000000003,0.9778236872,20.13,-6.38,21.1168487232,0.0
2020-08-08 09:00:00,22.68348,-6.7020800000000005,23.6528675056,1.74348,0.36792,1.7818775594,20.94,-7.07,22.1013234898,32.74,22.42348,-5.57208,23.105422109,1.74348,0.36792,1.7818775594,20.68,-5.94,21.5161799583,0.0
2020-08-08 09:30:00,24.2428,-6.09044,24.9961359261,4.1328,0.25956,4.1409427953,20.11,-6.35,21.0887315882,32.68,24.0028,-4.98044,24.5140610759,4.1328,0.25956,4.1409427953,19.87,-5.24,20.5493187235,0.0
2020-08-08 10:00:00,23.97336,-5.86108,24.6794296623,3.93336,0.26892000000000005,3.9425421819,20.04,-6.13,20.9565860769,32.68,23.72336,-4.75108,24.1944326417,3.93336,0.26892000000000005,3.9425421819,19.79,-5.02,20.4167700678,0.0
2020-08-08 10:30:00,23.30884,-6.72556,24.2597440106,1.51884,0.24444000000000002,1.5383841715000002,21.79,-6.97,22.8776091408,32.58,23.04884,-5.6055600000000005,23.7206940931,1.51884,0.24444000000000002,1.5383841715000002,21.53,-5.85,22.3106118249,0.0
2020-08-08 11:00:00,22.97008,-6.81628,23.9600969999,1.90008,0.15372000000000002,1.9062879753000002,21.07,-6.97,22.1929222952,32.65,22.71008,-5.69628,23.4135716935,1.90008,0.15372000000000002,1.9062879753000002,20.81,-5.85,21.6166278591,0.0
2020-08-08 11:30:00,22.50196,-7.01716,23.5707178148,2.09196,0.04284,2.0923986014000002,20.41,-7.06,21.5965668568,32.73,22.25196,-5.89716,23.0201264095,2.09196,0.04284,2.0923986014000002,20.16,-5.94,21.016878931,0.0
2020-08-08 12:00:00,22.36928,-7.23064,23.508867317,3.05928,-0.08064,3.0603426161,19.31,-7.15,20.5912262869,32.85,22.11928,-6.08064,22.9398502726,3.05928,-0.08064,3.0603426161,19.06,-6.0,19.9820819736,0.0
2020-08-08 12:30:00,22.3078,-6.97148,23.3717666048,3.3678,0.12852000000000002,3.3702513601,18.94,-7.1,20.2270511939,32.82,22.0778,-5.83148,22.8349602984,3.3678,0.12852000000000002,3.3702513601,18.71,-5.96,19.6363362163,0.0
2020-08-08 13:00:00,22.4242,-6.26808,23.2837619926,3.1842,0.24192000000000002,3.1933767279,19.24,-6.51,20.3115164377,32.86,22.1842,-5.12808,22.7691882624,3.1842,0.24192000000000002,3.1933767279,19.0,-5.37,19.7442877815,0.0
2020-08-08 13:30:00,22.01996,-6.1926,22.8741542611,3.18996,0.2574,3.2003280397,18.83,-6.45,19.9040548633,32.84,21.77996,-5.0626,22.36060322,3.18996,0.2574,3.2003280397,18.59,-5.32,19.3362483435,0.0
2020-08-08 14:00:00,21.81332,-4.7574000000000005,22.3260785671,3.43332,0.19260000000000002,3.4387179271,18.38,-4.95,19.0348863931,32.87,21.57332,-3.6274,21.8761552057,3.43332,0.19260000000000002,3.4387179271,18.14,-3.8200000000000003,18.5378531659,0.0
2020-08-08 14:30:00,21.38236,-4.80408,21.91539422,3.31236,0.20592000000000002,3.318754558,18.07,-5.01,18.7516665926,32.89,21.15236,-3.6640800000000002,21.467366299,3.31236,0.20592000000000002,3.318754558,17.84,-3.87,18.2549308407,0.0
2020-08-08 15:00:00,21.05316,-4.86708,21.6084246004,3.23316,0.32292000000000004,3.2492462067,17.82,-5.19,18.5604013965,32.89,20.83316,-3.72708,21.1639240433,3.23316,0.32292000000000004,3.2492462067,17.6,-4.05,18.0599695459,0.0
2020-08-08 15:30:00,21.10548,-4.9608,21.6806554945,2.98548,0.3492,3.0058329079,18.12,-5.31,18.8820152526,32.96,20.86548,-3.8308,21.2142236311,2.98548,0.3492,3.0058329079,17.88,-4.18,18.3621022762,0.0
2020-08-08 16:00:00,20.69592,-4.8908000000000005,21.265959402,2.90592,0.16920000000000002,2.9108417488000002,17.79,-5.06,18.4956129934,32.98,20.47592,-3.7508,20.8166231768,2.90592,0.16920000000000002,2.9108417488000002,17.57,-3.92,18.0019804466,0.0
2020-08-08 16:30:00,21.64388,-4.93568,22.1995152766,2.60388,0.18432,2.610395548,19.04,-5.12,19.7163891217,32.89,21.41388,-3.79568,21.7476767338,2.60388,0.18432,2.610395548,18.81,-3.98,19.226453131,0.0
2020-08-08 17:00:00,22.53832,-4.71016,23.0252356263,4.28832,0.33984000000000003,4.3017647132,18.25,-5.05,18.9358126311,32.82,22.30832,-3.5801600000000002,22.5937754005,4.28832,0.33984000000000003,4.3017647132,18.02,-3.92,18.4414424599,0.0
2020-08-08 17:30:00,23.59312,-4.68784,24.0543375548,4.44312,0.36216000000000004,4.4578554485,19.15,-5.05,19.8046711662,32.86,23.35312,-3.55784,23.6225832457,4.44312,0.36216000000000004,4.4578554485,18.91,-3.92,19.3120299296,0.0
2020-08-08 18:00:00,24.1114,-4.74508,24.5738762544,3.8214,0.48492,3.85204431,20.29,-5.23,20.953209778,32.73,23.8714,-3.62508,24.145081134,3.8214,0.48492,3.85204431,20.05,-4.11,20.4669147651,0.0
2020-08-08 18:30:00,24.50544,-4.7922,24.9696169461,3.47544,0.5778,3.5231429198,21.03,-5.37,21.7047874903,32.73,24.26544,-3.6822,24.5432307416,3.47544,0.5778,3.5231429198,20.79,-4.26,21.2219626802,0.0
2020-08-08 19:00:00,24.9678,-4.73508,25.4128317872,3.1878,0.6649200000000001,3.2564071377,21.78,-5.4,22.4394384956,32.61,24.7178,-3.62508,24.9822105076,3.1878,0.6649200000000001,3.2564071377,21.53,-4.29,21.9532457737,0.0
2020-08-08 19:30:00,25.01588,-4.86724,25.4849814085,2.94588,0.7527600000000001,3.0405355765,22.07,-5.62,22.7743122838,32.67,24.75588,-3.76724,25.0408804117,2.94588,0.7527600000000001,3.0405355765,21.81,-4.52,22.2734483186,0.0
2020-08-08 20:00:00,25.27668,-5.18604,25.80320838,2.86668,0.81396,2.9799975007,22.41,-6.0,23.1993124898,32.7,25.02668,-4.06604,25.3548297786,2.86668,0.81396,2.9799975007,22.16,-4.88,22.6909673659,0.0
2020-08-08 20:30:00,24.17024,-5.26928,24.7379427879,3.00024,0.5407200000000001,3.0485764179,21.17,-5.8100000000000005,21.9527902555,32.66,23.92024,-4.15928,24.279157559,3.00024,0.5407200000000001,3.0485764179,20.92,-4.7,21.4414645022,0.0
2020-08-08 21:00:00,23.9158,-5.23828,24.4827503969,3.1158,0.26172,3.126772617,20.8,-5.5,21.5148785727,32.73,23.6758,-4.12828,24.0330231431,3.1158,0.26172,3.126772617,20.56,-4.39,21.0234559481,0.0
2020-08-08 21:30:00,24.06576,-6.56512,24.9451719776,2.43576,-0.19512000000000002,2.4435626843,21.63,-6.37,22.548476667,32.62,23.81576,-5.44512,24.4303040544,2.43576,-0.19512000000000002,2.4435626843,21.38,-5.25,22.0151516007,0.0
2020-08-08 22:00:00,23.1562,-7.28628,24.2754912345,1.9962,-0.47628000000000004,2.0522322184,21.16,-6.8100000000000005,22.2288483732,32.7,22.9062,-6.16628,23.7216569294,1.9962,-0.47628000000000004,2.0522322184,20.91,-5.69,21.6703530197,0.0
2020-08-08 22:30:00,21.96464,-7.31992,23.1522491161,2.38464,-0.5299200000000001,2.4428104994,19.58,-6.79,20.7239113104,32.57,21.72464,-6.19992,22.5920116664,2.38464,-0.5299200000000001,2.4428104994,19.34,-5.67,20.1540194502,0.0
2020-08-08 23:00:00,20.66424,-7.37108,21.9395450077,2.33424,-0.54108,2.3961310365,18.33,-6.83,19.561129824200002,32.72,20.42424,-6.22108,21.3506771776,2.33424,-0.54108,2.3961310365,18.09,-5.68,18.9607621155,0.0
2020-08-08 23:30:00,19.39372,-7.59228,20.8268838533,3.03372,-0.69228,3.1117051012,16.36,-6.9,17.7555512446,32.77,19.17372,-6.45228,20.2302608939,3.03372,-0.69228,3.1117051012,16.14,-5.76,17.1370125751,0.0
2020-08-09 00:00:00,17.85508,-7.75528,19.466593171,4.82508,-1.02528,4.9328081338,13.03,-6.73,14.6653946418,32.83,17.64508,-6.59528,18.8373715386,4.82508,-1.02528,4.9328081338,12.82,-5.57,13.9777430224,0.0
2020-08-09 00:30:00,16.92512,-7.9346,18.6927142003,3.79512,-0.8046000000000001,3.8794738012,13.13,-7.13,14.9410106753,32.8,16.71512,-6.7646,18.0320561716,3.79512,-0.8046000000000001,3.8794738012,12.92,-5.96,14.2284222597,0.0
2020-08-09 01:00:00,16.51392,-8.09364,18.3906650836,2.6539200000000003,-0.5936400000000001,2.7195035974,13.86,-7.5,15.7591116501,33.04,16.30392,-6.91364,17.7092130095,2.6539200000000003,-0.5936400000000001,2.7195035974,13.65,-6.32,15.0421042411,0.0
2020-08-09 01:30:00,15.7932,-8.28432,17.8341000362,2.9232,-0.6343200000000001,2.9912305331,12.87,-7.65,14.9719537803,33.14,15.5832,-7.08432,17.1179353925,2.9232,-0.6343200000000001,2.9912305331,12.66,-6.45,14.2083813293,0.0
2020-08-09 02:00:00,15.32716,-8.28884,17.4248874375,2.74716,-0.6188400000000001,2.8159991142000003,12.58,-7.67,14.7338148488,33.2,15.11716,-7.09884,16.7009597272,2.74716,-0.6188400000000001,2.8159991142000003,12.37,-6.48,13.9645014233,0.0
2020-08-09 02:30:00,15.27544,-6.82344,16.7301643933,2.6654400000000003,-0.6134400000000001,2.7351195636,12.61,-6.21,14.0561801354,33.23,15.07544,-5.63344,16.0936179098,2.6654400000000003,-0.6134400000000001,2.7351195636,12.41,-5.02,13.3868779034,0.0
2020-08-09 03:00:00,14.78572,-6.93568,16.3316004415,3.01572,-0.62568,3.0799419769,11.77,-6.31,13.3547369873,33.34,14.58572,-5.7256800000000005,15.6692896897,3.01572,-0.62568,3.0799419769,11.57,-5.1,12.644164662,0.0
2020-08-09 03:30:00,14.77776,-6.9352,16.3241903217,2.05776,-0.4752,2.1119164893,12.72,-6.46,14.2663940784,33.36,14.61776,-5.7552,15.7099087985,2.05776,-0.4752,2.1119164893,12.56,-5.28,13.6246834826,0.0
2020-08-09 04:00:00,14.66116,-6.99552,16.2445964128,1.99116,-0.42552,2.036120187,12.67,-6.57,14.2721336877,33.36,14.45116,-5.78552,15.56625411,1.99116,-0.42552,2.036120187,12.46,-5.36,13.5639669714,0.0
2020-08-09 04:30:00,14.61296,-6.51276,15.9985825241,1.9029600000000002,-0.39276000000000005,1.9430690104,12.71,-6.12,14.1066828135,33.3,14.32296,-7.06276,15.9696512792,1.9029600000000002,-0.39276000000000005,1.9430690104,12.42,-6.67,14.0977054871,0.0
2020-08-09 05:00:00,14.28524,-4.41012,14.9504929776,1.87524,-0.42012000000000005,1.9217247129000001,12.41,-3.99,13.0356511153,32.55,13.63524,-11.55012,17.8696682082,1.87524,-0.42012000000000005,1.9217247129000001,11.76,-11.13,16.191803482,0.0
2020-08-09 05:30:00,14.40372,-4.38116,15.0552885321,1.50372,-0.37116000000000005,1.548849116,12.9,-4.01,13.5088896657,32.4,13.75372,-11.45116,17.8967561079,1.50372,-0.37116000000000005,1.548849116,12.25,-11.08,16.5175331088,0.0
2020-08-09 06:00:00,14.31792,-4.31208,14.9531557557,1.2679200000000002,-0.35208,1.3158956846,13.05,-3.96,13.6375987622,32.31,13.65792,-11.33208,17.7469663845,1.2679200000000002,-0.35208,1.3158956846,12.39,-10.98,16.555135155,0.0
2020-08-09 06:30:00,15.05848,-5.98356,16.2037282804,1.3384800000000001,-0.40356000000000003,1.3979947725000001,13.72,-5.58,14.811306492,32.73,14.72848,-7.10356,16.352023966,1.3384800000000001,-0.40356000000000003,1.3979947725000001,13.39,-6.7,14.9727118452,0.0
2020-08-09 07:00:00,15.50324,-6.75284,16.9100945758,1.89324,-0.49284000000000006,1.9563355958000002,13.61,-6.26,14.9806441784,32.8,15.29324,-5.6028400000000005,16.2872651407,1.89324,-0.49284000000000006,1.9563355958000002,13.4,-5.11,14.3412726074,0.0
2020-08-09 07:30:00,16.48764,-6.53264,17.734645701,2.08764,-0.5126400000000001,2.1496605637,14.4,-6.02,15.6077032263,33.12,16.27764,-5.35264,17.1351194609,2.08764,-0.5126400000000001,2.1496605637,14.19,-4.84,14.9927215675,0.0
2020-08-09 08:00:00,17.23084,-6.3512,18.3640842011,2.67084,-0.6012000000000001,2.7376683045,14.56,-5.75,15.6542677887,33.33,17.02084,-5.1612,17.7861457249,2.67084,-0.6012000000000001,2.7376683045,14.35,-4.5600000000000005,15.0570946733,0.0
2020-08-09 08:30:00,18.62852,-3.5762,18.9686837664,3.09852,-0.5562,3.1480445725,15.53,-3.02,15.8209133744,32.61,17.90852,-10.536200000000001,20.7780316448,3.09852,-0.5562,3.1480445725,14.81,-9.98,17.8587933523,0.0
2020-08-09 09:00:00,21.01428,-3.0148,21.2294367085,4.63428,-0.4248,4.6537088605,16.38,-2.59,16.5835008367,32.47,20.27428,-10.1548,22.6752374311,4.63428,-0.4248,4.6537088605,15.64,-9.73,18.4196226889,0.0
2020-08-09 09:30:00,22.29816,-4.23724,22.6971835742,4.08816,-0.23724,4.0950378513,18.21,-4.0,18.6441438527,32.65,21.86816,-6.1272400000000005,22.7103388747,4.08816,-0.23724,4.0950378513,17.78,-5.89,18.730202882,0.0
2020-08-09 10:00:00,23.60368,-4.7778,24.082381161,4.87368,-0.3078,4.8833899683,18.73,-4.47,19.256006855,32.8,23.38368,-3.6478,23.6664939351,4.87368,-0.3078,4.8833899683,18.51,-3.34,18.8089260725,0.0
2020-08-09 10:30:00,24.52364,-4.60984,24.9531469694,4.64364,-0.15984,4.6463901338,19.88,-4.45,20.3719635774,32.69,24.29364,-3.50984,24.5458738136,4.64364,-0.15984,4.6463901338,19.65,-3.35,19.9335144919,0.0
2020-08-09 11:00:00,25.19104,-4.5366800000000005,25.5962880454,4.54104,0.01332,4.5410595354000005,20.65,-4.55,21.1453304538,32.72,24.94104,-3.42668,25.1753373782,4.54104,0.01332,4.5410595354000005,20.4,-3.44,20.6880061872,0.0
2020-08-09 11:30:00,25.60736,-4.40652,25.9837315388,4.97736,-0.14652,4.979516109,20.63,-4.26,21.0652438866,32.6,25.36736,-3.30652,25.5819473043,4.97736,-0.14652,4.979516109,20.39,-3.16,20.6334122239,0.0
2020-08-09 12:00:00,25.8836,-5.2975200000000005,26.4201526701,5.7636,-0.40752000000000005,5.7779890542,20.12,-4.89,20.7057117724,32.56,25.6336,-4.18752,25.9733858538,5.7636,-0.40752000000000005,5.7779890542,19.87,-3.7800000000000002,20.2263516236,0.0
2020-08-09 12:30:00,25.65612,-5.3778,26.2136839512,5.9461200000000005,-0.39780000000000004,5.9594117071,19.71,-4.98,20.3293998928,32.56,25.41612,-4.2678,25.7719473982,5.9461200000000005,-0.39780000000000004,5.9594117071,19.47,-3.87,19.8508891489,0.0
2020-08-09 13:00:00,25.09312,-5.35156,25.6574329536,6.06312,-0.15156,6.0650139792,19.03,-5.2,19.7276683873,32.59,24.85312,-4.24156,25.2124652695,6.06312,-0.15156,6.0650139792,18.79,-4.09,19.2299817993,0.0
2020-08-09 13:30:00,23.68496,-5.79108,24.3826564953,3.41496,-0.00108,3.4149601708,20.27,-5.79,21.080725794,32.7,23.45496,-4.68108,23.9175178179,3.41496,-0.00108,3.4149601708,20.04,-4.68,20.5792128129,0.0
2020-08-09 14:00:00,22.72492,-5.84164,23.4637325866,3.45492,0.10836000000000001,3.4566188821,19.27,-5.95,20.1676820681,32.7,22.47492,-4.71164,22.9634836315,3.45492,0.10836000000000001,3.4566188821,19.02,-4.82,19.6212333965,0.0
2020-08-09 14:30:00,21.88712,-6.02588,22.701481266000002,3.41712,0.29412000000000005,3.4297544619,18.47,-6.32,19.5213549735,32.87,21.65712,-4.87588,22.1992128795,3.41712,0.29412000000000005,3.4297544619,18.24,-5.17,18.9585468852,0.0
2020-08-09 15:00:00,21.70948,-6.15576,22.5653473948,3.30948,0.35424000000000005,3.3283845703,18.4,-6.51,19.5176868506,32.87,21.47948,-5.01576,22.0573323285,3.30948,0.35424000000000005,3.3283845703,18.17,-5.37,18.9469205941,0.0
2020-08-09 15:30:00,21.7616,-6.13972,22.6111343421,3.1716,-0.009720000000000001,3.1716148944,18.59,-6.13,19.5746008899,32.87,21.5116,-4.98972,22.0827136068,3.1716,-0.009720000000000001,3.1716148944,18.34,-4.98,19.0041048197,0.0
2020-08-09 16:00:00,21.67072,-6.22864,22.5480833236,2.7907200000000003,-0.00864,2.7907333746000003,18.88,-6.22,19.8781991136,32.92,21.44072,-5.08864,22.0363048438,2.7907200000000003,-0.00864,2.7907333746000003,18.65,-5.08,19.3294826625,0.0
2020-08-09 16:30:00,22.09064,-6.24572,22.9565980478,2.06064,0.22428,2.0728093805,20.03,-6.47,21.049033232,32.9,21.85064,-5.11572,22.4415030586,2.06064,0.22428,2.0728093805,19.79,-5.34,20.4977974427,0.0
2020-08-09 17:00:00,23.56236,-5.97656,24.3085186345,4.03236,0.43344000000000005,4.0555884164,19.53,-6.41,20.5550237168,32.86,23.32236,-4.83656,23.818580742800002,4.03236,0.43344000000000005,4.0555884164,19.29,-5.27,19.9969247636,0.0
2020-08-09 17:30:00,24.4618,-6.00316,25.1876475524,4.3218,0.27684000000000003,4.3306576435,20.14,-6.28,21.0963977968,32.79,24.2218,-4.86316,24.7051800322,4.3218,0.27684000000000003,4.3306576435,19.9,-5.14,20.5530922248,0.0
2020-08-09 18:00:00,24.96868,-6.02172,25.6845496885,4.46868,0.27828,4.4773363399,20.5,-6.3,21.4462117867,32.72,24.71868,-4.90172,25.199999998,4.46868,0.27828,4.4773363399,20.25,-5.18,20.9020310018,0.0
2020-08-09 18:30:00,25.32604,-6.12412,26.0559618486,4.31604,0.42588000000000004,4.3370006982,21.01,-6.55,22.0073305969,32.7,25.07604,-5.00412,25.5704712326,4.31604,0.42588000000000004,4.3370006982,20.76,-5.43,21.4583899676,0.0
2020-08-09 19:00:00,25.59992,-6.27864,26.3586271315,3.94992,0.53136,3.9855001513,21.65,-6.8100000000000005,22.6957837494,32.77,25.34992,-5.14864,25.8674880469,3.94992,0.53136,3.9855001513,21.4,-5.68,22.1409665552,0.0
2020-08-09 19:30:00,25.6616,-6.38044,26.4429145359,3.6216,0.61956,3.6742129978999998,22.04,-7.0,23.1249129728,32.72,25.4116,-5.27044,25.9523978151,3.6216,0.61956,3.6742129978999998,21.79,-5.89,22.5720225057,0.0
2020-08-09 20:00:00,25.5584,-6.476,26.3660840202,3.4884,0.774,3.5732353071,22.07,-7.25,23.2303120943,32.78,25.2984,-5.346,25.8570833344,3.4884,0.774,3.5732353071,21.81,-6.12,22.6523839805,0.0
2020-08-09 20:30:00,25.41876,-6.61404,26.2651648588,3.3987600000000002,0.7959600000000001,3.4907193899,22.02,-7.41,23.2333488761,32.81,25.16876,-5.48404,25.7592929767,3.3987600000000002,0.7959600000000001,3.4907193899,21.77,-6.28,22.6576984709,0.0
2020-08-09 21:00:00,25.33276,-6.63208,26.1865082503,3.27276,0.8179200000000001,3.3734183174,22.06,-7.45,23.2840310084,32.75,25.06276,-5.51208,25.6617412648,3.27276,0.8179200000000001,3.3734183174,21.79,-6.33,22.690813119,0.0
2020-08-09 21:30:00,26.41112,-6.75092,27.2602674327,3.47112,0.55908,3.5158561547,22.94,-7.31,24.0765383724,32.69,26.15112,-5.63092,26.7504829358,3.47112,0.55908,3.5158561547,22.68,-6.19,23.5095406165,0.0
2020-08-09 22:00:00,25.79716,-6.96552,26.7210017203,3.37716,0.5644800000000001,3.424010417,22.42,-7.53,23.6507357179,32.91,25.53716,-5.83552,26.1954162887,3.37716,0.5644800000000001,3.424010417,22.16,-6.4,23.065680133,0.0
2020-08-09 22:30:00,24.43732,-7.2284,25.4839631012,3.39732,0.4716,3.4298964623,21.04,-7.7,22.4047227164,32.89,24.18732,-6.0784,24.9393944462,3.39732,0.4716,3.4298964623,20.79,-6.55,21.7973989274,0.0
2020-08-09 23:00:00,22.84908,-7.33888,23.9987419775,3.52908,0.32112,3.543659648,19.32,-7.66,20.7831181491,32.92,22.58908,-6.19888,23.4241893883,3.52908,0.32112,3.543659648,19.06,-6.52,20.1443292269,0.0
2020-08-09 23:30:00,20.31632,-7.71,21.7300933809,0.34632,0.36,0.4995373283,19.97,-8.07,21.5389368354,33.01,20.06632,-6.54,21.105184158,0.34632,0.36,0.4995373283,19.72,-6.9,20.892304803400002,0.0
2020-08-10 00:00:00,18.92052,-7.88804,20.4989573421,0.02052,0.56196,0.5623345197,18.9,-8.45,20.7029587257,32.78,18.68052,-6.74804,19.861970479100002,0.02052,0.56196,0.5623345197,18.66,-7.31,20.0407509839,0.0
2020-08-10 00:30:00,17.903480000000002,-7.96368,19.5947644858,0.03348,0.6163200000000001,0.6172286876,17.87,-8.58,19.8230497149,32.8,17.66348,-6.81368,18.9321092553,0.03348,0.6163200000000001,0.6172286876,17.63,-7.43,19.1316962134,0.0
2020-08-10 01:00:00,17.15312,-8.00316,18.9282882406,0.033120000000000004,0.54684,0.5478420575,17.12,-8.55,19.1362718417,32.91,16.92312,-6.84316,18.2543372742,0.033120000000000004,0.54684,0.5478420575,16.89,-7.39,18.4359485788,0.0
2020-08-10 01:30:00,16.55756,-8.0738,18.4211573902,0.007560000000000001,0.5562,0.5562513763,16.55,-8.63,18.6649243234,32.91,16.32756,-6.9038,17.727145004,0.007560000000000001,0.5562,0.5562513763,16.32,-7.46,17.9441912607,0.0
2020-08-10 02:00:00,16.06292,-8.06396,17.9734484673,0.14292000000000002,0.35604,0.3836542819,15.92,-8.42,18.0095197049,33.04,15.84292,-6.87396,17.269899832,0.14292000000000002,0.35604,0.3836542819,15.7,-7.23,17.2847591826,0.0
2020-08-10 02:30:00,15.737680000000001,-8.20248,17.7469786142,0.42768000000000006,0.04752000000000001,0.4303119018,15.31,-8.25,17.3913369239,33.26,15.50768,-7.01248,17.0194892618,0.42768000000000006,0.04752000000000001,0.4303119018,15.08,-7.06,16.6508258053,0.0
2020-08-10 03:00:00,15.49032,-8.09976,17.4801637796,0.31032000000000004,0.12024000000000001,0.3328004808,15.18,-8.22,17.262699673,33.19,15.27032,-6.90976,16.7608906732,0.31032000000000004,0.12024000000000001,0.3328004808,14.96,-7.03,16.5294434268,0.0
2020-08-10 03:30:00,15.21576,-8.0364,17.2076458976,0.54576,-0.0864,0.5525567279,14.67,-7.95,16.6856645058,33.19,14.99576,-6.8364,16.4805698608,0.54576,-0.0864,0.5525567279,14.45,-6.75,15.9488244081,0.0
2020-08-10 04:00:00,15.1496,-8.05184,17.1564130151,0.48960000000000004,-0.051840000000000004,0.4923368213,14.66,-8.0,16.7007664495,33.19,14.9296,-6.86184,16.431001319,0.48960000000000004,-0.051840000000000004,0.4923368213,14.44,-6.8100000000000005,15.9652654222,0.0
2020-08-10 04:30:00,15.39976,-7.87844,17.2980468519,0.5997600000000001,-0.11844,0.6113428590000001,14.8,-7.76,16.7110023637,33.19,15.17976,-6.68844,16.5879577794,0.5997600000000001,-0.11844,0.6113428590000001,14.58,-6.57,15.9919135816,0.0
2020-08-10 05:00:00,15.75284,-7.78592,17.5719241494,0.22284,0.24408000000000002,0.3305037246,15.53,-8.03,17.4831862085,33.19,15.53284,-6.59592,16.8752860453,0.22284,0.24408000000000002,0.3305037246,15.31,-6.84,16.768473395,0.0
2020-08-10 05:30:00,16.363,-7.8034,18.1284533416,0.063,0.5166000000000001,0.520427286,16.3,-8.32,18.3006120116,33.19,16.143,-6.6234,17.4489505862,0.063,0.5166000000000001,0.520427286,16.08,-7.14,17.5939194042,0.0
2020-08-10 06:00:00,17.10764,-7.74376,18.7786358745,0.017640000000000003,0.6962400000000001,0.6964634285,17.09,-8.44,19.0604748105,33.32,16.87764,-6.5537600000000005,18.1054274213,0.017640000000000003,0.6962400000000001,0.6964634285,16.86,-7.25,18.3527136958,0.0
2020-08-10 06:30:00,18.7034,-7.03084,19.9812382666,0.2034,0.29916000000000004,0.3617571915,18.5,-7.33,19.8992185776,33.18,18.4634,-5.86084,19.3712824838,0.2034,0.29916000000000004,0.3617571915,18.26,-6.16,19.2710456385,0.0
2020-08-10 07:00:00,20.1292,-6.4406,21.1344747037,0.43920000000000003,0.3294,0.549,19.69,-6.77,20.8213592256,33.03,19.8892,-5.2906,20.5808339238,0.43920000000000003,0.3294,0.549,19.45,-5.62,20.2456637333,0.0
2020-08-10 07:30:00,22.46356,-5.63704,23.1600463695,0.67356,0.55296,0.8714630429,21.79,-6.19,22.6521566302,32.81,22.21356,-4.52704,22.6701640716,0.67356,0.55296,0.8714630429,21.54,-5.08,22.1309285842,0.0
2020-08-10 08:00:00,24.57068,-4.66636,25.0098626808,2.92068,0.5936400000000001,2.9803993209,21.65,-5.26,22.2798137335,32.53,24.33068,-3.57636,24.5921194717,2.92068,0.5936400000000001,2.9803993209,21.41,-4.17,21.8123130364,0.0
2020-08-10 08:30:00,26.32244,-4.97496,26.7884503948,4.22244,0.63504,4.269926856,22.1,-5.61,22.8009232269,32.75,26.07244,-3.86496,26.357352738,4.22244,0.63504,4.269926856,21.85,-4.5,22.3085745847,0.0
2020-08-10 09:00:00,27.6302,-3.2984,27.8263794734,4.3902,0.5616,4.4259745368,23.24,-3.86,23.558378552,32.72,27.3202,-2.9184,27.4756325969,4.3902,0.5616,4.4259745368,22.93,-3.48,23.1925699309,0.0
2020-08-10 09:30:00,29.89288,5.82684,30.455481265,4.41288,0.27684000000000003,4.4215551879,25.48,5.55,26.0774404419,33.04,28.82288,-2.7531600000000003,28.954072278,4.41288,0.27684000000000003,4.4215551879,24.41,-3.03,24.5973372543,0.0
2020-08-10 10:00:00,29.75316,6.2448,30.4014482718,5.48316,-0.2952,5.4911006752,24.27,6.54,25.135721593,33.04,28.70316,-2.3852,28.8020932056,5.48316,-0.2952,5.4911006752,23.22,-2.09,23.3138692627,0.0
2020-08-10 10:30:00,29.81812,6.0414,30.4239838663,5.20812,0.3114,5.217421192,24.61,5.73,25.2682607237,33.07,28.78812,-2.5586,28.9015966184,5.20812,0.3114,5.217421192,23.58,-2.87,23.7540165025,0.0
2020-08-10 11:00:00,27.46152,6.25272,28.1643673479,1.90152,0.16272,1.9084695724,25.56,6.09,26.2754961894,33.07,26.39152,-2.34728,26.4956987322,1.90152,0.16272,1.9084695724,24.49,-2.51,24.6182899487,0.0
2020-08-10 11:30:00,27.44124,6.57776,28.2185857079,2.90124,-0.46224000000000004,2.9378324246,24.54,7.04,25.5298491966,33.1,26.40124,-2.07224,26.4824404494,2.90124,-0.46224000000000004,2.9378324246,23.5,-1.6099999999999999,23.5550864995,0.0
2020-08-10 12:00:00,27.6696,6.64016,28.4552014399,3.2796,-0.06984,3.2803435469,24.39,6.71,25.2961696705,33.5,26.6096,-2.19984,26.7003765551,3.2796,-0.06984,3.2803435469,23.33,-2.13,23.4270313954,0.0
2020-08-10 12:30:00,28.21044,6.82996,29.0254591453,2.53044,-0.32004000000000005,2.5505983994,25.68,7.15,26.6567983824,33.4,27.12044,-1.9800400000000002,27.1926244448,2.53044,-0.32004000000000005,2.5505983994,24.59,-1.6600000000000001,24.6459672158,0.0
2020-08-10 13:00:00,27.564,6.81472,28.3939166844,4.104,-0.84528,4.1901448995,23.46,7.66,24.6788816602,33.4,26.544,-1.9952800000000002,26.6188857445,4.104,-0.84528,4.1901448995,22.44,-1.15,22.4694481463,0.0
2020-08-10 13:30:00,27.63088,6.69092,28.4294554999,3.62088,-0.82908,3.7145855248,24.01,7.52,25.1600973766,33.4,26.60088,-2.12908,26.6859475833,3.62088,-0.82908,3.7145855248,22.98,-1.3,23.0167417329,0.0
2020-08-10 14:00:00,28.01692,6.46196,28.7524735167,1.99692,-0.42804000000000003,2.0422800317,26.02,6.89,26.9167698656,33.4,26.92692,-2.33804,27.0282343435,1.99692,-0.42804000000000003,2.0422800317,24.93,-1.9100000000000001,25.0030598128,0.0
2020-08-10 14:30:00,27.41944,6.11032,28.0920220065,1.90944,-0.22968000000000002,1.9232041015,25.51,6.34,26.286036217,33.28,26.32944,-2.60968,26.4584549892,1.90944,-0.22968000000000002,1.9232041015,24.42,-2.38,24.5357045955,0.0
2020-08-10 15:00:00,25.5484,6.15492,26.2793413686,5.2884,-0.8650800000000001,5.3586880826,20.26,7.02,21.4417350044,33.3,24.5984,-2.58508,24.7338618328,5.2884,-0.8650800000000001,5.3586880826,19.31,-1.72,19.3864514546,0.0
2020-08-10 15:30:00,24.99156,5.98948,25.6992595595,6.90156,-1.19052,7.0034897233,18.09,7.18,19.4627978461,33.27,24.13156,-2.71052,24.2833092206,6.90156,-1.19052,7.0034897233,17.23,-1.52,17.2969159101,0.0
2020-08-10 16:00:00,24.99288,5.88448,25.6762761234,6.66288,-1.14552,6.7606350267,18.33,7.03,19.6318567639,33.42,24.11288,-2.8955200000000003,24.2861075095,6.66288,-1.14552,6.7606350267,17.45,-1.75,17.5375311832,0.0
2020-08-10 16:30:00,24.76068,4.54636,25.1746035383,6.34068,-1.13364,6.4412236813,18.42,5.68,19.2758605515,33.33,24.00068,-2.45364,24.1257743857,6.34068,-1.13364,6.4412236813,17.66,-1.32,17.7092631128,0.0
2020-08-10 17:00:00,25.75924,0.08672,25.7593859736,5.16924,-0.7732800000000001,5.2267584731,20.59,0.86,20.6079523485,32.75,25.54924,1.16672,25.5758655794,5.16924,-0.7732800000000001,5.2267584731,20.38,1.94,20.4721273931,0.0
2020-08-10 17:30:00,30.28792,-0.09732,30.2880763521,5.31792,-0.42732000000000003,5.3350609658,24.97,0.33,24.9721805215,32.75,30.04792,0.9726800000000001,30.0636591703,5.31792,-0.42732000000000003,5.3350609658,24.73,1.4,24.7695962825,0.0
2020-08-10 18:00:00,30.85876,-0.18204,30.8592969346,4.38876,-0.12204000000000001,4.3904564796,26.47,-0.06,26.4700680014,32.77,30.59876,0.8779600000000001,30.6113529152,4.38876,-0.12204000000000001,4.3904564796,26.21,1.0,26.2290697509,0.0
2020-08-10 18:30:00,30.21004,-0.29524,30.2114826425,3.56004,0.19476000000000002,3.5653634119,26.65,-0.49,26.6545043098,32.92,29.95004,0.78476,29.9603194953,3.56004,0.19476000000000002,3.5653634119,26.39,0.59,26.3965944773,0.0
2020-08-10 19:00:00,29.62224,-0.6794,29.6300301549,3.07224,0.7506,3.1626031964,26.55,-1.43,26.5884824689,32.89,29.34224,0.3906,29.3448396925,3.07224,0.7506,3.1626031964,26.27,-0.36,26.2724665762,0.0
2020-08-10 19:30:00,28.87636,-0.8746800000000001,28.8896042194,2.91636,0.80532,3.0255075528,25.96,-1.6800000000000002,26.0143037577,32.95,28.62636,0.21532,28.6271697789,2.91636,0.80532,3.0255075528,25.71,-0.59,25.7167688484,0.0
2020-08-10 20:00:00,28.39424,-1.01056,28.4122173843,2.78424,0.8294400000000001,2.905161457,25.61,-1.8399999999999999,25.6760140988,32.95,28.12424,0.07944000000000001,28.1243521933,2.78424,0.8294400000000001,2.905161457,25.34,-0.75,25.3510966232,0.0
2020-08-10 20:30:00,27.59464,-1.1482,27.618517700399998,2.74464,0.8118000000000001,2.862178885,24.85,-1.96,24.9271759331,32.76,27.33464,-0.0782,27.3347518586,2.74464,0.8118000000000001,2.862178885,24.59,-0.89,24.6061008695,0.0
2020-08-10 21:00:00,27.33504,-1.26688,27.3643818994,2.88504,0.8431200000000001,3.0057124174,24.45,-2.11,24.540876105,32.66,27.08504,-0.18688000000000002,27.085684705,2.88504,0.8431200000000001,3.0057124174,24.2,-1.03,24.2219095036,0.0
2020-08-10 21:30:00,32.49492,-0.50476,32.4988401095,7.68492,1.78524,7.8895549471,24.81,-2.29,24.9154610634,32.72,32.23492,0.5752400000000001,32.2400522404,7.68492,1.78524,7.8895549471,24.55,-1.21,24.5798006501,0.0
2020-08-10 22:00:00,31.55252,-0.7334,31.5610423451,7.74252,1.9566,7.9859188269,23.81,-2.69,23.9614732435,32.87,31.30252,0.3466,31.3044388212,7.74252,1.9566,7.9859188269,23.56,-1.6099999999999999,23.6149465382,0.0
2020-08-10 22:30:00,25.50048,-2.05104,25.5828310652,3.21048,1.03896,3.3744065718,22.29,-3.09,22.5031597781,32.79,25.26048,-0.9510400000000001,25.2783766669,3.21048,1.03896,3.3744065718,22.05,-1.99,22.1396160762,0.0
2020-08-10 23:00:00,23.29148,-2.46264,23.4213073153,2.66148,0.8373600000000001,2.7900981273000003,20.63,-3.3,20.892268905,32.65,23.05148,-1.37264,23.0923119406,2.66148,0.8373600000000001,2.7900981273000003,20.39,-2.21,20.5094173491,0.0
2020-08-10 23:30:00,19.55872,-2.70952,19.7455064931,0.19872,0.7804800000000001,0.8053810705000001,19.36,-3.49,19.672053782,32.77,19.32872,-1.60952,19.3956173263,0.19872,0.7804800000000001,0.8053810705000001,19.13,-2.39,19.2787188371,0.0
2020-08-11 00:00:00,18.09328,-2.93176,18.3292661571,0.05328,0.76824,0.7700853563000001,18.04,-3.7,18.4155260582,32.87,17.87328,-1.80176,17.9638658717,0.05328,0.76824,0.7700853563000001,17.82,-2.5700000000000003,18.0043689142,0.0
2020-08-11 00:30:00,16.98364,-3.12952,17.2695663837,0.05364000000000001,0.7804800000000001,0.7823210850000001,16.93,-3.91,17.375643873,32.96,16.77364,-1.99952,16.8923970792,0.05364000000000001,0.7804800000000001,0.7823210850000001,16.72,-2.7800000000000002,16.9495368668,0.0
2020-08-11 01:00:00,16.46092,-3.17636,16.7645802243,0.07092000000000001,0.7736400000000001,0.7768838369000001,16.39,-3.95,16.8592585839,32.91,16.25092,-2.04636,16.37925487,0.07092000000000001,0.7736400000000001,0.7768838369000001,16.18,-2.8200000000000003,16.4239094006,0.0
2020-08-11 01:30:00,15.8788,-3.34852,16.228027472,0.028800000000000003,0.77148,0.7720173770000001,15.85,-4.12,16.3767182305,32.84,15.668800000000001,-2.22852,15.8264839693,0.028800000000000003,0.77148,0.7720173770000001,15.64,-3.0,15.9251248033,0.0
2020-08-11 02:00:00,15.46052,-3.35492,15.8203402895,0.02052,0.7750800000000001,0.7753515827,15.44,-4.13,15.9828189003,33.02,15.27052,-2.20492,15.428883734,0.02052,0.7750800000000001,0.7753515827,15.25,-2.98,15.5384329969,0.0
2020-08-11 02:30:00,15.17324,-3.50376,15.5725253647,0.0032400000000000003,0.78624,0.7862466758000001,15.17,-4.29,15.7649294321,33.15,14.96324,-2.33376,15.1441403531,0.0032400000000000003,0.78624,0.7862466758000001,14.96,-3.12,15.281884700500001,0.0
2020-08-11 03:00:00,14.80288,-3.495,15.2098744668,0.00288,0.765,0.7650054212,14.8,-4.26,15.4008960778,33.26,14.592880000000001,-2.335,14.7785104694,0.00288,0.765,0.7650054212,14.59,-3.1,14.9156997824,0.0
2020-08-11 03:30:00,14.7,-3.48696,15.1079081954,0.0,0.74304,0.74304,14.7,-4.23,15.2964995996,33.26,14.5,-2.30696,14.6823725754,0.0,0.74304,0.74304,14.5,-3.05,14.8173040733,0.0
2020-08-11 04:00:00,14.67108,-3.46024,15.0736143384,0.00108,0.77976,0.7797607479,14.67,-4.24,15.2704453111,33.37,14.46108,-2.29024,14.641312578600001,0.00108,0.77976,0.7797607479,14.46,-3.07,14.7823036094,0.0
2020-08-11 04:30:00,14.9,-3.35284,15.2725746377,0.0,0.7671600000000001,0.7671600000000001,14.9,-4.12,15.4591202854,33.12,14.7,-2.20284,14.864134824,0.0,0.7671600000000001,0.7671600000000001,14.7,-2.9699999999999998,14.9970297059,0.0
2020-08-11 05:00:00,15.16,-3.16456,15.4867698373,0.0,0.68544,0.68544,15.16,-3.85,15.64123077,33.18,14.96,-2.00456,15.0937026867,0.0,0.68544,0.68544,14.96,-2.69,15.1999243419,0.0
2020-08-11 05:30:00,15.44,-3.15348,15.7587447505,0.0,0.68652,0.68652,15.44,-3.84,15.9103488334,33.04,15.24,-2.00348,15.3711265726,0.0,0.68652,0.68652,15.24,-2.69,15.4755839954,0.0
2020-08-11 06:00:00,15.87764,-3.04772,16.167499781,0.017640000000000003,0.69228,0.6925047061,15.86,-3.74,16.2950053697,33.07,15.67764,-1.90772,15.7932831156,0.017640000000000003,0.69228,0.6925047061,15.66,-2.6,15.8743692788,0.0
2020-08-11 06:30:00,17.49536,-2.61084,17.6890957099,0.045360000000000004,0.74916,0.7505319681,17.45,-3.36,17.7705402281,32.93,17.28536,-1.49084,17.3495323924,0.045360000000000004,0.74916,0.7505319681,17.24,-2.24,17.3849129995,0.0
2020-08-11 07:00:00,18.95512,-2.15036,19.0767036551,0.19512000000000002,0.7196400000000001,0.7456229235,18.76,-2.87,18.9782638827,32.88,18.74512,-1.03036,18.773416459,0.19512000000000002,0.7196400000000001,0.7456229235,18.55,-1.75,18.6323643159,0.0
2020-08-11 07:30:00,21.06472,-1.18676,21.0981238023,0.41472000000000003,0.63324,0.7569581072,20.65,-1.82,20.7300482392,32.56,20.82472,-0.21676,20.8258480734,0.41472000000000003,0.63324,0.7569581072,20.41,-0.85,20.4276919891,0.0
2020-08-11 08:00:00,22.70416,-0.633,22.7129824177,0.70416,0.47700000000000004,0.8505117904,22.0,-1.11,22.0279844743,33.02,22.45416,0.47700000000000004,22.4592259507,0.70416,0.47700000000000004,0.8505117904,21.75,0.0,21.75,0.0
2020-08-11 08:30:00,24.39168,-0.05288,24.3917373206,1.11168,0.44712,1.1982273227,23.28,-0.5,23.2853687967,32.88,24.13168,1.06712,24.1552628782,1.11168,0.44712,1.1982273227,23.02,0.62,23.0283477479,0.0
2020-08-11 09:00:00,29.09464,0.53712,29.0995974993,4.72464,0.53712,4.7550731881,24.37,0.0,24.37,33.19,28.81464,1.6671200000000002,28.86282674,4.72464,0.53712,4.7550731881,24.09,1.13,24.1164881357,0.0
2020-08-11 09:30:00,29.8572,0.85916,29.869558881,5.1372,0.56916,5.1686329862000004,24.72,0.29,24.7217009933,33.03,29.5772,1.98916,29.6440131788,5.1372,0.56916,5.1686329862000004,24.44,1.42,24.48121729,0.0
2020-08-11 10:00:00,26.99712,1.09412,27.0192817608,2.06712,0.5641200000000001,2.1427124093,24.93,0.53,24.935633138100002,33.01,26.71712,2.20412,26.8078840282,2.06712,0.5641200000000001,2.1427124093,24.65,1.6400000000000001,24.7044955423,0.0
2020-08-11 10:30:00,26.694960000000002,1.10588,26.7178565753,2.06496,0.51588,2.128424764,24.63,0.59,24.637065572,32.92,26.41496,2.21588,26.5077391713,2.06496,0.51588,2.128424764,24.35,1.7000000000000002,24.4092707798,0.0
2020-08-11 11:00:00,26.47128,1.19948,26.4984417864,2.77128,0.42948000000000003,2.8043619433,23.7,0.77,23.7125051397,32.92,26.20128,2.29948,26.3019900751,2.77128,0.42948000000000003,2.8043619433,23.43,1.87,23.504505951,0.0
