Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-11 11:30:00,26.52808,1.33472,26.5616359806,2.81808,0.41472000000000003,2.848432475,23.71,0.92,23.7278422955,32.77,26.25808,2.43472,26.3707153252,2.81808,0.41472000000000003,2.848432475,23.44,2.02,23.526878246,0.0
2020-08-11 12:00:00,26.8646,1.48196,26.9054444045,3.0546,0.38196,3.0783883123,23.81,1.1,23.835395948,32.74,26.5946,2.58196,26.7196419625,3.0546,0.38196,3.0783883123,23.54,2.2,23.6425802314,0.0
2020-08-11 12:30:00,27.10992,1.55008,27.1541987621,3.22992,0.37008,3.2510525085,23.88,1.18,23.909136329,33.07,26.83992,2.66008,26.97141693,3.22992,0.37008,3.2510525085,23.61,2.29,23.7207967826,0.0
2020-08-11 13:00:00,26.81612,1.42476,26.8539425953,3.15612,0.37476000000000004,3.17829176,23.66,1.05,23.6832873563,33.14,26.54612,2.54476,26.6678137558,3.15612,0.37476000000000004,3.17829176,23.39,2.17,23.4904448659,0.0
2020-08-11 13:30:00,26.64472,1.43036,26.6830851591,3.29472,0.36036,3.3143685987,23.35,1.07,23.3745032033,33.09,26.37472,2.56036,26.4987037118,3.29472,0.36036,3.3143685987,23.08,2.2,23.1846155888,0.0
2020-08-11 14:00:00,26.66844,1.52404,26.7119521929,3.17844,0.37404000000000004,3.2003729088,23.49,1.15,23.5181334293,33.17,26.40844,2.64404,26.5404719392,3.17844,0.37404000000000004,3.2003729088,23.23,2.27,23.340646949,0.0
2020-08-11 14:30:00,27.25736,1.53384,27.3004824008,2.5473600000000003,0.48384000000000005,2.5929026428,24.71,1.05,24.7322987205,33.2,26.98736,2.65384,27.1175306124,2.5473600000000003,0.48384000000000005,2.5929026428,24.44,2.17,24.5361468043,0.0
2020-08-11 15:00:00,26.24728,1.6406800000000001,26.2985082897,2.44728,0.31068,2.4669214541,23.8,1.33,23.8371327974,33.14,25.96728,2.77068,26.1146759172,2.44728,0.31068,2.4669214541,23.52,2.46,23.648298036,0.0
2020-08-11 15:30:00,25.98472,1.27096,26.0157839167,2.4847200000000003,0.30096,2.5028804206,23.5,0.97,23.5200106292,33.29,25.704720000000002,2.40096,25.8166078174,2.4847200000000003,0.30096,2.5028804206,23.22,2.1,23.3147678522,0.0
2020-08-11 16:00:00,24.81196,0.7099200000000001,24.8221140407,3.26196,0.34992,3.2806747855,21.55,0.36,21.5530067508,33.2,24.55196,1.86992,24.6230652163,3.26196,0.34992,3.2806747855,21.29,1.52,21.3441912473,0.0
2020-08-11 16:30:00,25.77724,0.55976,25.7833169564,4.01724,0.50976,4.0494533551,21.76,0.05,21.7600574448,33.27,25.51724,1.7297600000000002,25.5758011971,4.01724,0.50976,4.0494533551,21.5,1.22,21.5345861349,0.0
2020-08-11 17:00:00,30.78264,1.45032,30.8167868778,6.72264,1.48032,6.883693476,24.06,-0.03,24.0600187032,33.31,30.51264,2.58032,30.6215488026,6.72264,1.48032,6.883693476,23.79,1.1,23.8154172754,0.0
2020-08-11 17:30:00,32.77188,1.741,32.818092567,7.84188,1.791,8.0438027658,24.93,-0.05,24.9300501403,33.36,32.45188,2.491,32.5473439244,7.84188,1.791,8.0438027658,24.61,0.7000000000000001,24.61995329,0.0
2020-08-11 18:00:00,33.32548,5.93696,33.8501862812,8.56548,1.68696,8.7300218598,24.76,4.25,25.1221038132,32.78,32.34548,-1.68304,32.3892374111,8.56548,1.68696,8.7300218598,23.78,-3.37,24.0176039604,0.0
2020-08-11 18:30:00,33.07604,5.42512,33.5180003744,8.45604,1.72512,8.6302173493,24.62,3.7,24.8964736459,32.78,32.10604,-2.16488,32.1789451334,8.45604,1.72512,8.6302173493,23.65,-3.89,23.9677825424,0.0
2020-08-11 19:00:00,32.5682,5.13028,32.9697956336,8.0982,1.79028,8.293729301,24.47,3.34,24.6968925171,32.45,31.6082,-2.30972,31.6924772417,8.0982,1.79028,8.293729301,23.51,-4.1,23.864829771,0.0
2020-08-11 19:30:00,32.46956,5.06184,32.8617490523,7.90956,1.76184,8.1034078991,24.56,3.3,24.78071024,32.45,31.50956,-2.3781600000000003,31.5991774636,7.90956,1.76184,8.1034078991,23.6,-4.14,23.9603756231,0.0
2020-08-11 20:00:00,29.37384,4.68136,29.7445391256,4.80384,1.34136,4.9875971565,24.57,3.34,24.7959774964,32.4,28.41384,-2.74864,28.5464765846,4.80384,1.34136,4.9875971565,23.61,-4.09,23.9616401776,0.0
2020-08-11 20:30:00,26.61912,3.89716,26.9028884256,2.5891200000000003,0.7671600000000001,2.7003845726,24.03,3.13,24.2329899105,32.47,25.65912,-3.54284,25.9025511184,2.5891200000000003,0.7671600000000001,2.7003845726,23.07,-4.31,23.4691499633,0.0
2020-08-11 21:00:00,27.24572,3.7768800000000002,27.5062553041,3.46572,0.8668800000000001,3.5724915749,23.78,2.91,23.9573892568,32.43,26.30572,-3.65312,26.5581661726,3.46572,0.8668800000000001,3.5724915749,22.84,-4.52,23.2829551389,0.0
2020-08-11 21:30:00,31.49152,4.1322,31.7614689325,7.57152,1.6722000000000001,7.7539775567,23.92,2.46,24.0461639352,32.54,30.59152,-2.6278,30.70417608,7.57152,1.6722000000000001,7.7539775567,23.02,-4.3,23.4181638905,0.0
2020-08-11 22:00:00,30.44112,0.0044800000000000005,30.4411203297,7.52112,1.6444800000000002,7.6988025384,22.92,-1.6400000000000001,22.9785987388,33.02,30.16112,1.13448,30.1824486171,7.52112,1.6444800000000002,7.6988025384,22.64,-0.51,22.6457435294,0.0
2020-08-11 22:30:00,28.75632,-0.28656000000000004,28.7577477661,7.27632,1.7834400000000001,7.4916948,21.48,-2.07,21.5795111159,33.17,28.48632,0.8734400000000001,28.4997074472,7.27632,1.7834400000000001,7.4916948,21.21,-0.91,21.2295124767,0.0
2020-08-11 23:00:00,21.97388,-1.6689600000000002,22.0371692768,2.15388,0.76104,2.2843775817,19.82,-2.43,19.9684075479,33.2,21.72388,-0.48896000000000006,21.7293820468,2.15388,0.76104,2.2843775817,19.57,-1.25,19.6098801628,0.0
2020-08-11 23:30:00,18.689,-2.1228,18.8091733162,0.009000000000000001,0.6372,0.6372635562,18.68,-2.76,18.8827964031,33.25,18.439,-0.9428000000000001,18.4630873052,0.009000000000000001,0.6372,0.6372635562,18.43,-1.58,18.4976025474,0.0
2020-08-12 00:00:00,18.37144,-2.66644,18.5639357343,0.00144,0.76356,0.7635613578,18.37,-3.43,18.6874770903,33.37,18.13144,-1.47644,18.1914538052,0.00144,0.76356,0.7635613578,18.13,-2.24,18.2678542801,0.0
2020-08-12 00:30:00,17.690080000000002,-2.9112400000000003,17.928029695,0.01008,0.78876,0.7888244063000001,17.68,-3.7,18.0630119305,33.42,17.45008,-1.69124,17.5318448757,0.01008,0.78876,0.7888244063000001,17.44,-2.48,17.6154477661,0.0
2020-08-12 01:00:00,16.94116,-2.9624,17.1982183934,0.011160000000000002,0.7776000000000001,0.7776800792,16.93,-3.74,17.338180412,33.05,16.72116,-1.9024,16.8290319836,0.011160000000000002,0.7776000000000001,0.7776800792,16.71,-2.68,16.9235486822,0.0
2020-08-12 01:30:00,16.34468,-3.1059200000000002,16.6371663257,0.00468,0.7840800000000001,0.7840939668,16.34,-3.89,16.7966574056,33.09,16.12468,-1.9659200000000001,16.244080354,0.00468,0.7840800000000001,0.7840939668,16.12,-2.75,16.3528865953,0.0
2020-08-12 02:00:00,15.95,-3.13348,16.2548822484,0.0,0.7765200000000001,0.7765200000000001,15.95,-3.91,16.4222592843,33.13,15.75,-1.9834800000000001,15.8744037025,0.0,0.7765200000000001,0.7765200000000001,15.75,-2.76,15.99,0.0
2020-08-12 02:30:00,15.53108,-3.22304,15.8619807341,0.00108,0.7869600000000001,0.7869607411,15.53,-4.01,16.0393578425,33.22,15.33108,-2.06304,15.469264624000001,0.00108,0.7869600000000001,0.7869607411,15.33,-2.85,15.5926713555,0.0
2020-08-12 03:00:00,15.25144,-3.24348,15.5925169419,0.00144,0.7765200000000001,0.7765213352,15.25,-4.02,15.7709511444,33.24,15.04144,-2.07348,15.1836832351,0.00144,0.7765200000000001,0.7765213352,15.04,-2.85,15.3076484151,0.0
2020-08-12 03:30:00,15.25576,-3.11608,15.57074718,0.00576,0.6739200000000001,0.6739446149,15.25,-3.79,15.7138983069,33.27,15.05576,-1.95608,15.1822975252,0.00576,0.6739200000000001,0.6739446149,15.05,-2.63,15.2780692497,0.0
2020-08-12 04:00:00,15.0662,-2.97676,15.3574569033,0.1062,0.36324,0.3784464792,14.96,-3.34,15.3283136711,33.27,14.8562,-1.81676,14.9668732652,0.1062,0.36324,0.3784464792,14.75,-2.18,14.9102280331,0.0
2020-08-12 04:30:00,15.16568,-2.74468,15.4120445809,0.35568000000000005,0.08532000000000001,0.3657700983,14.81,-2.83,15.0779640535,33.27,14.97568,-1.58468,15.0592895637,0.35568000000000005,0.08532000000000001,0.3657700983,14.62,-1.67,14.7150705061,0.0
2020-08-12 05:00:00,15.30344,-2.61544,15.5253277655,0.6134400000000001,-0.14544,0.6304454197,14.69,-2.47,14.8962075711,33.25,15.11344,-1.45544,15.1833584634,0.6134400000000001,-0.14544,0.6304454197,14.5,-1.31,14.5590556012,0.0
2020-08-12 05:30:00,15.7464,-2.42784,15.9324674808,0.4464,-0.08784,0.45496024620000003,15.3,-2.34,15.4779068352,33.16,15.5464,-1.28784,15.5996501507,0.4464,-0.08784,0.45496024620000003,15.1,-1.2,15.1476070717,0.0
2020-08-12 06:00:00,16.14528,-2.44148,16.3288361762,0.30528000000000005,0.12852000000000002,0.3312299334,15.84,-2.5700000000000003,16.0471337004,33.16,15.93528,-1.30148,15.9883394656,0.30528000000000005,0.12852000000000002,0.3312299334,15.63,-1.43,15.6952795451,0.0
2020-08-12 06:30:00,18.0014,-1.89744,18.1011237362,0.3114,0.05256,0.3158045497,17.69,-1.9500000000000002,17.7971514575,32.99,17.8014,-0.77744,17.8183684695,0.3114,0.05256,0.3158045497,17.49,-0.8300000000000001,17.5096830354,0.0
2020-08-12 07:00:00,19.60556,-1.4304000000000001,19.6576709473,0.38556,0.0396,0.3875882785,19.22,-1.47,19.2761329109,32.86,19.37556,-0.3204,19.3782089336,0.38556,0.0396,0.3875882785,18.99,-0.36,18.9934120157,0.0
2020-08-12 07:30:00,21.56452,-0.7648400000000001,21.5780792254,0.43452,0.15516000000000002,0.4613916514,21.13,-0.92,21.1500189125,32.72,21.34452,0.31516000000000005,21.3468466022,0.43452,0.15516000000000002,0.4613916514,20.91,0.16,20.9106121383,0.0
2020-08-12 08:00:00,22.60772,0.19720000000000001,22.6085800403,0.9277200000000001,-0.0828,0.931407665,21.68,0.28,21.6818080427,32.55,22.36772,1.2472,22.4024642805,0.9277200000000001,-0.0828,0.931407665,21.44,1.33,21.4812127218,0.0
2020-08-12 08:30:00,24.37692,0.94064,24.3950616375,1.27692,-0.09936,1.2807798780000001,23.1,1.04,23.1233994041,32.47,24.13692,1.9806400000000002,24.218047854799998,1.27692,-0.09936,1.2807798780000001,22.86,2.08,22.954433123,0.0
2020-08-12 09:00:00,25.7986,1.54168,25.8446230226,1.4886,0.03168,1.4889370646,24.31,1.51,24.3568511922,32.4,25.5486,2.56168,25.6767047415,1.4886,0.03168,1.4889370646,24.06,2.5300000000000002,24.1926538437,0.0
2020-08-12 09:30:00,27.16372,2.24352,27.2562115164,1.77372,0.08352000000000001,1.7756852843000002,25.39,2.16,25.4817130507,32.64,26.88372,3.19352,27.0727348273,1.77372,0.08352000000000001,1.7756852843000002,25.11,3.11,25.3018615916,0.0
2020-08-12 10:00:00,27.42252,2.53216,27.5391800426,2.07252,0.18216000000000002,2.0805098933,25.35,2.35,25.4586920324,32.76,27.13252,3.6121600000000003,27.3719078878,2.07252,0.18216000000000002,2.0805098933,25.06,3.43,25.293645447,0.0
2020-08-12 10:30:00,27.67644,2.66404,27.8043600933,2.29644,0.01404,2.2964829186,25.38,2.65,25.5179720981,32.76,27.39644,3.72404,27.6483887161,2.29644,0.01404,2.2964829186,25.1,3.71,25.372703837,0.0
2020-08-12 11:00:00,27.5822,2.7004,27.7140743486,2.4822,0.0504,2.4827116224,25.1,2.65,25.2395027685,32.6,27.3022,3.7604,27.5599479862,2.4822,0.0504,2.4827116224,24.82,3.71,25.0957466516,0.0
2020-08-12 11:30:00,27.7284,2.87764,27.8773201461,2.8584,0.19764,2.8652246211,24.87,2.68,25.01398209,32.75,27.4384,3.94764,27.7209245179,2.8584,0.19764,2.8652246211,24.58,3.75,24.8644103087,0.0
2020-08-12 12:00:00,27.90604,2.8856,28.0548348033,3.14604,0.1656,3.1503953786,24.76,2.7199999999999998,24.9089542133,32.83,27.63604,3.9556,27.9176911338,3.14604,0.1656,3.1503953786,24.49,3.79,24.781529412,0.0
2020-08-12 12:30:00,27.6406,3.2526,27.831316446,3.6306000000000003,-0.34740000000000004,3.6471829019,24.01,3.6,24.2783875082,32.83,27.3606,4.3326,27.701513589,3.6306000000000003,-0.34740000000000004,3.6471829019,23.73,4.68,24.1870895314,0.0
2020-08-12 13:00:00,27.43524,3.26848,27.6292481868,3.8552400000000002,-0.55152,3.8944896672000002,23.58,3.8200000000000003,23.887419283,32.89,27.16524,4.34848,27.5110803599,3.8552400000000002,-0.55152,3.8944896672000002,23.31,4.9,23.8194479365,0.0
2020-08-12 13:30:00,27.54192,2.6924,27.6732068081,3.6619200000000003,-0.057600000000000005,3.6623729802,23.88,2.75,24.0378222807,33.02,27.26192,3.7923999999999998,27.5244360496,3.6619200000000003,-0.057600000000000005,3.6623729802,23.6,3.85,23.9119739879,0.0
2020-08-12 14:00:00,26.88072,2.70212,27.0161907051,3.42072,-0.31788000000000005,3.4354581955,23.46,3.02,23.6535832381,33.02,26.61072,3.80212,26.8809697633,3.42072,-0.31788000000000005,3.4354581955,23.19,4.12,23.5531420409,0.0
2020-08-12 14:30:00,27.01696,2.71228,27.1527639558,3.30696,-0.02772,3.3070761769,23.71,2.74,23.8677962954,33.02,26.75696,3.8122800000000003,27.027178677,3.30696,-0.02772,3.3070761769,23.45,3.84,23.7623252229,0.0
2020-08-12 15:00:00,26.9468,2.69576,27.0813063241,3.1068,0.18576,3.112348473,23.84,2.51,23.9717688125,33.02,26.6668,3.79576,26.9355901405,3.1068,0.18576,3.112348473,23.56,3.61,23.8349680092,0.0
2020-08-12 15:30:00,26.54296,2.365,26.6481134522,2.71296,0.315,2.7311859991,23.83,2.05,23.9180141316,33.09,26.27296,3.485,26.5030875968,2.71296,0.315,2.7311859991,23.56,3.17,23.7723053152,0.0
2020-08-12 16:00:00,26.6358,1.75388,26.6934811648,2.3958,0.35388000000000003,2.4217945194,24.24,1.4,24.2803953839,33.17,26.3558,2.86388,26.5109411808,2.3958,0.35388000000000003,2.4217945194,23.96,2.51,24.0911124691,0.0
2020-08-12 16:30:00,26.3718,0.9279200000000001,26.3881198793,2.3418,0.45792000000000005,2.3861512874,24.03,0.47000000000000003,24.0345958984,33.29,26.1018,2.07792,26.1843792129,2.3418,0.45792000000000005,2.3861512874,23.76,1.62,23.8151632369,0.0
2020-08-12 17:00:00,27.03152,0.83784,27.044501278,1.99152,0.5378400000000001,2.0628678523,25.04,0.30000000000000004,25.0417970601,33.34,26.74152,1.97784,26.814562144,1.99152,0.5378400000000001,2.0628678523,24.75,1.44,24.7918555175,0.0
2020-08-12 17:30:00,27.40468,0.68484,27.4132357034,1.71468,0.56484,1.8053176252,25.69,0.12,25.690280263200002,33.4,27.12468,1.84484,27.1873444773,1.71468,0.56484,1.8053176252,25.41,1.28,25.4422188498,0.0
2020-08-12 18:00:00,27.43984,0.36516000000000004,27.4422696046,1.32984,0.60516,1.4610588801,26.11,-0.24,26.1111030024,33.4,27.15984,1.50516,27.2015149477,1.32984,0.60516,1.4610588801,25.83,0.9,25.8456746865,0.0
2020-08-12 18:30:00,27.45048,0.11684000000000001,27.4507286573,0.87048,0.6368400000000001,1.0785641455,26.58,-0.52,26.5850860446,33.34,27.15048,1.26684,27.1800192755,0.87048,0.6368400000000001,1.0785641455,26.28,0.63,26.2875502853,0.0
2020-08-12 19:00:00,27.2278,0.26644,27.2291036047,0.4878,0.67644,0.8339783652,26.74,-0.41000000000000003,26.7431430464,33.31,26.9378,1.3964400000000001,26.9739710372,0.4878,0.67644,0.8339783652,26.45,0.72,26.4597978072,0.0
2020-08-12 19:30:00,26.97944,0.09308000000000001,26.9796005641,0.28944000000000003,0.70308,0.7603269034,26.69,-0.61,26.6969698655,33.39,26.67944,1.24308,26.7083838261,0.28944000000000003,0.70308,0.7603269034,26.39,0.54,26.3955242418,0.0
2020-08-12 20:00:00,26.77984,-0.11760000000000001,26.7800982109,0.06984,0.7524000000000001,0.7556344259000001,26.71,-0.87,26.7241650945,33.48,26.48984,1.0324,26.5099504523,0.06984,0.7524000000000001,0.7556344259000001,26.42,0.28,26.4214836828,0.0
2020-08-12 20:30:00,27.81696,-0.48196000000000006,27.8211349352,2.13696,0.7880400000000001,2.2776314634,25.68,-1.27,25.7113846379,33.07,27.52696,0.6480400000000001,27.5345870258,2.13696,0.7880400000000001,2.2776314634,25.39,-0.14,25.3903859758,0.0
2020-08-12 21:00:00,27.65284,0.15948,27.6532998743,9.582840000000001,-0.7405200000000001,9.6114094875,18.07,0.9,18.0923989565,33.0,27.37284,1.32948,27.4051069463,9.582840000000001,-0.7405200000000001,9.6114094875,17.79,2.07,17.9100251256,0.0
2020-08-12 21:30:00,25.57708,0.09476000000000001,25.5772555366,9.57708,-1.15524,9.6465040706,16.0,1.25,16.0487538457,33.0,25.38708,1.22476,25.4166061461,9.57708,-1.15524,9.6465040706,15.81,2.38,15.9881362266,0.0
2020-08-12 22:00:00,23.70736,-0.8729600000000001,23.723426762,3.71736,-0.55296,3.7582615837,19.99,-0.32,19.9925611166,33.0,23.46736,0.25704000000000005,23.4687676483,3.71736,-0.55296,3.7582615837,19.75,0.81,19.7666031477,0.0
2020-08-12 22:30:00,21.62308,-1.1578,21.6540548057,3.8530800000000003,-0.8478,3.9452490829,17.77,-0.31,17.7727037898,32.95,21.38308,-0.0178,21.3830874087,3.8530800000000003,-0.8478,3.9452490829,17.53,0.8300000000000001,17.5496381729,0.0
2020-08-12 23:00:00,19.86664,-1.22728,19.9045120786,5.06664,-1.00728,5.1657965395,14.8,-0.22,14.8016350448,33.06,19.64664,-0.057280000000000005,19.6467235001,5.06664,-1.00728,5.1657965395,14.58,0.9500000000000001,14.6109171512,0.0
2020-08-12 23:30:00,18.89572,-1.28644,18.9394604514,4.45572,-0.9464400000000001,4.5551278129,14.44,-0.34,14.4440022155,33.14,18.68572,-0.11644000000000002,18.6860827942,4.45572,-0.9464400000000001,4.5551278129,14.23,0.8300000000000001,14.2541853503,0.0
2020-08-13 00:00:00,17.58984,-1.7342,17.6751215234,3.75984,-0.8442000000000001,3.8534491647999998,13.83,-0.89,13.8586074336,33.24,17.37984,-0.5642,17.3889953725,3.75984,-0.8442000000000001,3.8534491647999998,13.62,0.28,13.6228778164,0.0
2020-08-13 00:30:00,14.88484,-1.65976,14.9770913426,8.30484,-1.67976,8.4730136954,6.58,0.02,6.5800303951,33.22,14.69484,-0.44976000000000005,14.701721215,8.30484,-1.67976,8.4730136954,6.39,1.23,6.507303589,0.0
2020-08-13 01:00:00,13.11132,-1.1834,13.1646172638,11.10132,-2.3634,11.3501086031,2.01,1.18,2.3307724042,33.14,12.99132,0.0166,12.9913306055,11.10132,-2.3634,11.3501086031,1.8900000000000001,2.38,3.0391610685,0.0
2020-08-13 01:30:00,13.5684,-1.69416,13.673757957,7.9884,-1.69416,8.1660708217,5.58,0.0,5.58,33.29,13.4184,-0.46416,13.4264255506,7.9884,-1.69416,8.1660708217,5.43,1.23,5.5675667935,0.0
2020-08-13 02:00:00,13.7692,-1.79404,13.8855841851,6.1992,-1.3640400000000001,6.3474944475,7.57,-0.43,7.5822028461,33.31,13.6092,-0.6740400000000001,13.6258817902,6.1992,-1.3640400000000001,6.3474944475,7.41,0.6900000000000001,7.4420561675,0.0
2020-08-13 02:30:00,14.30764,-2.32592,14.4954636427,3.97764,-0.9259200000000001,4.0839867551,10.33,-1.4,10.4244376347,33.05,14.13764,-1.17592,14.1864601862,3.97764,-0.9259200000000001,4.0839867551,10.16,-0.25,10.163075322,0.0
2020-08-13 03:00:00,14.03396,-2.35556,14.2302739325,3.96396,-0.92556,4.0705822919,10.07,-1.43,10.1710274801,33.13,13.86396,-1.19556,13.9154141367,3.96396,-0.92556,4.0705822919,9.9,-0.27,9.9036811338,0.0
2020-08-13 03:30:00,14.0446,-2.39056,14.2465984106,3.4146,-0.79056,3.5049220068,10.63,-1.6,10.7497395317,33.0,13.8646,-1.23056,13.9191023803,3.4146,-0.79056,3.5049220068,10.45,-0.44,10.459259056,0.0
2020-08-13 04:00:00,14.5496,-2.52436,14.766964941,2.0196,-0.50436,2.0816251271,12.53,-2.02,12.6917808049,33.0,14.3696,-1.38436,14.436130256,2.0196,-0.50436,2.0816251271,12.35,-0.88,12.3813125314,0.0
2020-08-13 04:30:00,15.0456,-2.43392,15.2411956856,1.3356,-0.40392000000000006,1.3953417955,13.71,-2.03,13.8594732945,33.0,14.8556,-1.29392,14.911843626,1.3356,-0.40392000000000006,1.3953417955,13.52,-0.89,13.5492619725,0.0
2020-08-13 05:00:00,14.7872,-2.08892,14.9340172293,2.6172,-0.62892,2.6917050742,12.17,-1.46,12.2572631529,32.79,14.5972,-0.9689200000000001,14.6293217138,2.6172,-0.62892,2.6917050742,11.98,-0.34,11.9848237367,0.0
2020-08-13 05:30:00,14.99844,-1.8463600000000002,15.1116593292,3.44844,-0.75636,3.5304134153,11.55,-1.09,11.6013188905,32.79,14.81844,-0.7163600000000001,14.8357452015,3.44844,-0.75636,3.5304134153,11.37,0.04,11.3700703604,0.0
2020-08-13 06:00:00,15.4248,-1.72756,15.5212408845,3.6648,-0.8175600000000001,3.7548852704,11.76,-0.91,11.7951557853,32.89,15.2548,-0.62756,15.2677029901,3.6648,-0.8175600000000001,3.7548852704,11.59,0.19,11.5915572724,0.0
2020-08-13 06:30:00,17.4922,-1.16124,17.5307027577,2.5722,-0.5612400000000001,2.632717831,14.92,-0.6000000000000001,14.9320594695,32.82,17.3122,-0.07124000000000001,17.3123465763,2.5722,-0.5612400000000001,2.632717831,14.74,0.49,14.7481422559,0.0
2020-08-13 07:00:00,19.31828,-0.82576,19.335920504,2.07828,-0.45576000000000005,2.1276665472,17.24,-0.37,17.2439699605,32.69,19.11828,0.26424000000000003,19.1201059865,2.07828,-0.45576000000000005,2.1276665472,17.04,0.72,17.0552044843,0.0
2020-08-13 07:30:00,21.36252,-0.43448000000000003,21.3669378625,1.6225200000000002,-0.38448000000000004,1.6674519546000002,19.74,-0.05,19.7400633231,32.62,21.15252,0.6055200000000001,21.1611851469,1.6225200000000002,-0.38448000000000004,1.6674519546000002,19.53,0.99,19.5550760674,0.0
2020-08-13 08:00:00,22.98348,0.18548,22.984228413,1.29348,-0.34452000000000005,1.3385755641000001,21.69,0.53,21.696474368,32.62,22.75348,1.25548,22.7880907963,1.29348,-0.34452000000000005,1.3385755641000001,21.46,1.6,21.5195631926,0.0
2020-08-13 08:30:00,25.14224,0.7961600000000001,25.1548425351,1.45224,-0.30384,1.4836845228,23.69,1.1,23.7155244513,32.62,24.92224,1.84616,24.9905252719,1.45224,-0.30384,1.4836845228,23.47,2.15,23.5682710439,0.0
2020-08-13 09:00:00,28.82364,1.54292,28.8649064605,3.56364,-0.21708000000000002,3.5702456184,25.26,1.76,25.321240096,32.76,28.56364,2.59292,28.681087221,3.56364,-0.21708000000000002,3.5702456184,25.0,2.81,25.157426339,0.0
2020-08-13 09:30:00,29.28644,1.6784400000000002,29.3344972465,3.19644,-0.061560000000000004,3.1970327348,26.09,1.74,26.1479578553,32.84,29.03644,2.73844,29.1652858979,3.19644,-0.061560000000000004,3.1970327348,25.84,2.8,25.9912600695,0.0
2020-08-13 10:00:00,28.71456,1.0228,28.7327700689,3.54456,-0.09720000000000001,3.5458924735,25.17,1.12,25.1949062312,32.78,28.46456,2.0828,28.5406592747,3.54456,-0.09720000000000001,3.5458924735,24.92,2.18,25.0151713966,0.0
2020-08-13 10:30:00,29.09164,-0.42556000000000005,29.0947524341,3.49164,-0.025560000000000003,3.4917335527,25.6,-0.4,25.6031248093,32.63,28.84164,0.6144400000000001,28.8481842479,3.49164,-0.025560000000000003,3.4917335527,25.35,0.64,25.3580776085,0.0
2020-08-13 11:00:00,29.59988,-0.43296,29.6030463023,3.35988,0.07704000000000001,3.3607631241,26.24,-0.51,26.2449557058,32.58,29.32988,0.58704,29.3357542391,3.35988,0.07704000000000001,3.3607631241,25.97,0.51,25.9750072185,0.0
2020-08-13 11:30:00,29.20444,-0.58296,29.2102577543,3.57444,-0.10296000000000001,3.5759225488,25.63,-0.48,25.6344943387,32.46,28.93444,0.41704,28.9374452997,3.57444,-0.10296000000000001,3.5759225488,25.36,0.52,25.36533067,0.0
2020-08-13 12:00:00,29.09036,-1.34364,29.1213738237,3.78036,-0.05364000000000001,3.7807405332,25.31,-1.29,25.3428530359,32.57,28.84036,-0.29364,28.8418548186,3.78036,-0.05364000000000001,3.7807405332,25.06,-0.24,25.0611492155,0.0
2020-08-13 12:30:00,28.99632,-2.02908,29.0672279241,4.30632,0.07092000000000001,4.3069039447,24.69,-2.1,24.7791464744,32.89,28.72632,-0.93908,28.7416654352,4.30632,0.07092000000000001,4.3069039447,24.42,-1.01,24.4408776438,0.0
2020-08-13 13:00:00,29.38952,-1.4326,29.4244155182,3.98952,0.5274,4.0242291921,25.4,-1.96,25.4755098084,32.81,29.13952,-0.3526,29.1416532234,3.98952,0.5274,4.0242291921,25.15,-0.88,25.1653909169,0.0
2020-08-13 13:30:00,29.41284,-1.50332,29.4512330453,3.28284,0.43668,3.3117560128,26.13,-1.94,26.2019178687,32.83,29.14284,-0.43332000000000004,29.1460613032,3.28284,0.43668,3.3117560128,25.86,-0.87,25.8746304321,0.0
2020-08-13 14:00:00,28.98708,-1.45984,29.0238167675,3.63708,0.02016,3.6371358721,25.35,-1.48,25.3931664036,32.83,28.71708,-0.35984000000000005,28.719334403,3.63708,0.02016,3.6371358721,25.08,-0.38,25.0828786227,0.0
2020-08-13 14:30:00,29.17708,-1.9306800000000002,29.2408878557,4.08708,-0.13068000000000002,4.0891686427,25.09,-1.8,25.1544846896,32.9,28.91708,-0.8406800000000001,28.929297582,4.08708,-0.13068000000000002,4.0891686427,24.83,-0.71,24.8401489529,0.0
2020-08-13 15:00:00,29.56552,-2.92396,29.7097545421,5.82552,-0.54396,5.8508611120000005,23.74,-2.38,23.8590024938,32.9,29.29552,-1.82396,29.3522456066,5.82552,-0.54396,5.8508611120000005,23.47,-1.28,23.5048782171,0.0
2020-08-13 15:30:00,29.79332,-3.0824,29.95234726,5.95332,-0.5724,5.9807742628,23.84,-2.51,23.9717688125,32.8,29.53332,-1.9924,29.6004501314,5.95332,-0.5724,5.9807742628,23.58,-1.42,23.6227178792,0.0
2020-08-13 16:00:00,30.61704,-3.41876,30.8073215048,3.67704,0.11124,3.6787222645,26.94,-3.5300000000000002,27.1702870798,32.91,30.34704,-2.32876,30.4362606097,3.67704,0.11124,3.6787222645,26.67,-2.44,26.7813834594,0.0
2020-08-13 16:30:00,29.68092,-3.73208,29.9146357687,7.45092,-1.3420800000000002,7.5708247617,22.23,-2.39,22.3581081489,32.91,29.41092,-2.62208,29.5275721788,7.45092,-1.3420800000000002,7.5708247617,21.96,-1.28,21.9972725582,0.0
2020-08-13 17:00:00,30.45112,-3.90804,30.7008710934,6.62112,-1.05804,6.705123317,23.83,-2.85,23.9998208327,32.88,30.22112,-2.80804,30.3512962276,6.62112,-1.05804,6.705123317,23.6,-1.75,23.6647945269,0.0
2020-08-13 17:30:00,30.84536,-4.07168,31.112936402,4.5453600000000005,-0.30168,4.5553603976,26.3,-3.77,26.568833245,32.93,30.57536,-2.9616800000000003,30.718466556,4.5453600000000005,-0.30168,4.5553603976,26.03,-2.66,26.1655594246,0.0
2020-08-13 18:00:00,30.37608,-4.17832,30.6621035513,5.26608,-0.41832,5.282668851,25.11,-3.76,25.3899527373,32.87,30.09608,-3.08832,30.2541195838,5.26608,-0.41832,5.282668851,24.83,-2.67,24.9731415725,0.0
2020-08-13 18:30:00,30.18868,-4.30836,30.4945628929,5.09868,-0.37836000000000003,5.1126992902,25.09,-3.93,25.3959248699,32.78,29.91868,-3.20836,30.0902141374,5.09868,-0.37836000000000003,5.1126992902,24.82,-2.83,24.9808186415,0.0
2020-08-13 19:00:00,30.5422,-4.29576,30.842819826,4.5522,-0.27576,4.5605447501,25.99,-4.02,26.2990589185,32.89,30.2722,-3.20576,30.4414682632,4.5522,-0.27576,4.5605447501,25.72,-2.93,25.8863535478,0.0
2020-08-13 19:30:00,29.451,-4.59352,29.8070767938,1.431,-0.35352000000000006,1.4740208243000001,28.02,-4.24,28.3389837503,32.89,29.171,-3.49352,29.3794472887,1.431,-0.35352000000000006,1.4740208243000001,27.74,-3.14,27.9171488516,0.0
2020-08-13 20:00:00,29.60812,-4.9217200000000005,30.0143981731,3.58812,-0.35172000000000003,3.6053171972999998,26.02,-4.57,26.4182758711,32.82,29.31812,-3.83172,29.5674523504,3.58812,-0.35172000000000003,3.6053171972999998,25.73,-3.48,25.9642696797,0.0
2020-08-13 20:30:00,29.07844,-5.30976,29.5592493831,4.70844,-0.32976000000000005,4.7199733994,24.37,-4.98,24.8736265953,32.85,28.81844,-4.20976,29.1242950694,4.70844,-0.32976000000000005,4.7199733994,24.11,-3.88,24.4202067968,0.0
2020-08-13 21:00:00,28.17584,-5.20608,28.65277,1.36584,-0.31608,1.4019363295,26.81,-4.89,27.2523063244,32.63,27.89584,-4.11608,28.1978723288,1.36584,-0.31608,1.4019363295,26.53,-3.8,26.8007630488,0.0
2020-08-13 21:30:00,27.82328,-5.48212,28.3582183794,1.22328,-0.31212,1.2624709315,26.6,-5.17,27.0977655905,32.68,27.52328,-4.40212,27.8730981854,1.22328,-0.31212,1.2624709315,26.3,-4.09,26.6161248119,0.0
2020-08-13 22:00:00,26.31564,-6.08988,27.0111004408,1.2956400000000001,-0.29988000000000004,1.329891358,25.02,-5.79,25.6812090837,32.75,26.04564,-4.98988,26.519318721,1.2956400000000001,-0.29988000000000004,1.329891358,24.75,-4.69,25.1904466018,0.0
2020-08-13 22:30:00,25.03488,-6.30292,25.8161193277,1.69488,-0.41292,1.7444543963,23.34,-5.89,24.0717199219,32.84,24.76488,-5.18292,25.3014217217,1.69488,-0.41292,1.7444543963,23.07,-4.77,23.5579668053,0.0
2020-08-13 23:00:00,23.2192,-6.5906400000000005,24.1364410021,2.3292,-0.53064,2.3888807943,20.89,-6.06,21.7512229541,32.95,22.9592,-5.46064,23.5996494434,2.3292,-0.53064,2.3888807943,20.63,-4.93,21.2108887131,0.0
2020-08-13 23:30:00,21.92456,-6.8448,22.9681870907,1.38456,-0.33480000000000004,1.4244639110000001,20.54,-6.51,21.5469649835,33.1,21.68456,-5.6948,22.4198771057,1.38456,-0.33480000000000004,1.4244639110000001,20.3,-5.36,20.9957043226,0.0
2020-08-14 00:00:00,20.64,-6.4062,21.6113164439,1.08,-0.2862,1.1172781391,19.56,-6.12,20.4950725785,32.74,20.39,-5.2762,21.0615855633,1.08,-0.2862,1.1172781391,19.31,-4.99,19.9443275144,0.0
2020-08-14 00:30:00,19.36004,-6.7950800000000005,20.5179009893,1.58004,-0.41508000000000006,1.6336516789000002,17.78,-6.38,18.8900185283,32.83,19.13004,-5.66508,19.9512295814,1.58004,-0.41508000000000006,1.6336516789000002,17.55,-5.25,18.3184333391,0.0
2020-08-14 01:00:00,18.48568,-6.89856,19.7309527174,1.61568,-0.44856,1.6767909637,16.87,-6.45,18.0609911134,32.99,18.25568,-5.72856,19.1333805674,1.61568,-0.44856,1.6767909637,16.64,-5.28,17.4576057923,0.0
2020-08-14 01:30:00,18.11268,-7.03364,19.4304212109,0.65268,-0.23364000000000001,0.6932379332,17.46,-6.8,18.7374384589,33.05,17.89268,-5.87364,18.8320908141,0.65268,-0.23364000000000001,0.6932379332,17.24,-5.64,18.139106924,0.0
2020-08-14 02:00:00,17.7992,-7.0572,19.1472084775,0.2592,0.0828,0.27210380370000004,17.54,-7.14,18.937560561,33.09,17.5692,-5.8972,18.5325054021,0.2592,0.0828,0.27210380370000004,17.31,-5.98,18.3138335692,0.0
2020-08-14 02:30:00,17.40748,-7.063,18.7858012592,0.62748,-0.153,0.6458638792,16.78,-6.91,18.1470796549,33.22,17.18748,-5.883,18.1664294167,0.62748,-0.153,0.6458638792,16.56,-5.73,17.5233130429,0.0
2020-08-14 03:00:00,16.99636,-7.02292,18.3901511298,1.29636,-0.41292,1.3605337835,15.7,-6.61,17.034732167,33.11,16.76636,-5.85292,17.758589476,1.29636,-0.41292,1.3605337835,15.47,-5.44,16.3986127462,0.0
2020-08-14 03:30:00,16.40268,-7.0474,17.8525560619,1.64268,-0.4374,1.6999165692,14.76,-6.61,16.1724982609,33.2,16.20268,-5.8774,17.2357381606,1.64268,-0.4374,1.6999165692,14.56,-5.44,15.5430756287,0.0
2020-08-14 04:00:00,16.61312,-7.26584,18.1325173939,0.39312,0.16416,0.4260185911,16.22,-7.43,17.8407763284,33.23,16.38312,-6.07584,17.4734785501,0.39312,0.16416,0.4260185911,15.99,-6.24,17.164431246,0.0
2020-08-14 04:30:00,16.7222,-7.14524,18.1847856049,1.2222,-0.34524000000000005,1.2700249988,15.5,-6.8,16.9260154791,33.19,16.5122,-5.96524,17.5566750012,1.2222,-0.34524000000000005,1.2700249988,15.29,-5.62,16.2901350516,0.0
2020-08-14 05:00:00,17.07004,-7.16976,18.5146354017,0.32004000000000005,0.030240000000000003,0.32146548680000003,16.75,-7.2,18.2319088414,33.14,16.840040000000002,-5.99976,17.8769143663,0.32004000000000005,0.030240000000000003,0.32146548680000003,16.52,-6.03,17.586110997,0.0
2020-08-14 05:30:00,17.5006,-7.13416,18.8988687298,0.2106,0.28584000000000004,0.35504487830000003,17.29,-7.42,18.8149010096,33.14,17.2906,-5.96416,18.2903267567,0.2106,0.28584000000000004,0.35504487830000003,17.08,-6.25,18.1876029207,0.0
2020-08-14 06:00:00,18.1236,-7.0346,19.4409483853,0.0936,0.5454,0.5533734002,18.03,-7.58,19.5585607855,33.11,17.8836,-5.8746,18.8237635482,0.0936,0.5454,0.5533734002,17.79,-6.42,18.912971739,0.0
2020-08-14 06:30:00,20.0588,-6.4002,21.0551185577,0.028800000000000003,0.5598000000000001,0.5605403465000001,20.03,-6.96,21.2047754056,33.04,19.8288,-5.2502,20.512091787,0.028800000000000003,0.5598000000000001,0.5605403465000001,19.8,-5.8100000000000005,20.6348273557,0.0
2020-08-14 07:00:00,21.7068,-5.83764,22.4780605705,0.0468,0.52236,0.5244522949,21.66,-6.36,22.5744368701,32.88,21.4568,-4.70764,21.967160504,0.0468,0.52236,0.5244522949,21.41,-5.23,22.0395326629,0.0
2020-08-14 07:30:00,23.84072,-5.0554,24.3708227042,0.09072000000000001,0.5346000000000001,0.5422428224,23.75,-5.59,24.3989876839,32.74,23.59072,-3.9454000000000002,23.918366400700002,0.09072000000000001,0.5346000000000001,0.5422428224,23.5,-4.48,23.923218847,0.0
2020-08-14 08:00:00,25.51636,-4.4854,25.907594269,0.21636000000000002,0.4446,0.49445000720000004,25.3,-4.93,25.7758588606,32.59,25.25636,-3.4154,25.4862448707,0.21636000000000002,0.4446,0.49445000720000004,25.04,-3.86,25.3357691811,0.0
2020-08-14 08:30:00,27.22004,-3.94456,27.5043656752,2.66004,0.23544,2.6704390641,24.56,-4.18,24.9131692083,32.56,26.93004,-2.85456,27.0809077986,2.66004,0.23544,2.6704390641,24.27,-3.09,24.4659150657,0.0
2020-08-14 09:00:00,27.7526,-3.29008,27.9469396029,6.1326,-1.09008,6.2287283747,21.62,-2.2,21.7316451287,32.4,27.5426,-2.29008,27.6376424676,6.1326,-1.09008,6.2287283747,21.41,-1.2,21.4436027757,0.0
2020-08-14 09:30:00,28.95116,-0.14672000000000002,28.9515317747,7.03116,-1.47672,7.1845607315,21.92,1.33,21.9603119286,32.68,28.38116,-3.26672,28.5685439339,7.03116,-1.47672,7.1845607315,21.35,-1.79,21.4249060675,0.0
2020-08-14 10:00:00,29.66252,3.92844,29.9215262576,7.11252,-1.4115600000000001,7.2512373002,22.55,5.34,23.1736509855,33.27,28.68252,-4.77156,29.0767043934,7.11252,-1.4115600000000001,7.2512373002,21.57,-3.36,21.8301282635,0.0
2020-08-14 10:30:00,30.39784,3.88828,30.6455118741,6.74784,-1.07172,6.8324174656,23.65,4.96,24.164521514,33.34,29.36784,-4.82172,29.7610317366,6.74784,-1.07172,6.8324174656,22.62,-3.75,22.9287352464,0.0
2020-08-14 11:00:00,30.25208,4.04864,30.5217927091,8.45208,-1.34136,8.557856213800001,21.8,5.39,22.4564489624,33.26,29.29208,-4.65136,29.6590812497,8.45208,-1.34136,8.557856213800001,20.84,-3.31,21.1012250829,0.0
2020-08-14 11:30:00,30.52576,4.08204,30.7974848671,7.8357600000000005,-1.13796,7.9179598218,22.69,5.22,23.2827081758,33.33,29.53576,-4.63796,29.8976887357,7.8357600000000005,-1.13796,7.9179598218,21.7,-3.5,21.9804458554,0.0
2020-08-14 12:00:00,31.3738,4.18316,31.6514478978,7.5438,-1.08684,7.6216887647,23.83,5.27,24.405773907,33.24,30.3738,-4.49684,30.7048741477,7.5438,-1.08684,7.6216887647,22.83,-3.41,23.0832623344,0.0
2020-08-14 12:30:00,32.5138,3.92748,32.7501494591,3.2237999999999998,0.5374800000000001,3.2682979041999998,29.29,3.39,29.4855252624,33.39,31.3138,-4.79252,31.6784203898,3.2237999999999998,0.5374800000000001,3.2682979041999998,28.09,-5.33,28.5912049414,0.0
2020-08-14 13:00:00,32.04964,3.70016,32.2625263759,3.4196400000000002,0.11016000000000001,3.4214138825,28.63,3.59,28.8542024669,33.33,30.86964,-4.97984,31.2687300694,3.4196400000000002,0.11016000000000001,3.4214138825,27.45,-5.09,27.9179261407,0.0
2020-08-14 13:30:00,31.067,2.43312,31.1621334625,2.187,0.12312000000000001,2.1904628585,28.88,2.31,28.9722367103,33.18,29.917,-5.91688,30.4964974699,2.187,0.12312000000000001,2.1904628585,27.73,-6.04,28.3801779417,0.0
2020-08-14 14:00:00,29.97808,1.82044,30.0333028866,0.56808,0.46044,0.7312454308,29.41,1.3599999999999999,29.4414282942,33.08,28.79808,-6.52956,29.5290461322,0.56808,0.46044,0.7312454308,28.23,-6.99,29.0825205235,0.0
2020-08-14 14:30:00,28.90004,1.59196,28.9438533828,0.7700400000000001,0.6519600000000001,1.0089665223,28.13,0.9400000000000001,28.1457012704,33.13,27.76004,-6.74804,28.5684417609,0.7700400000000001,0.6519600000000001,1.0089665223,26.99,-7.4,27.9860697491,0.0
2020-08-14 15:00:00,29.1578,1.6221999999999999,29.2028908446,3.9978,0.6822,4.0555889437,25.16,0.9400000000000001,25.1775534951,33.3,28.0978,-6.8178,28.9131243846,3.9978,0.6822,4.0555889437,24.1,-7.5,25.2400475435,0.0
2020-08-14 15:30:00,28.65728,1.03048,28.6758014017,1.72728,0.6904800000000001,1.8601770961000001,26.93,0.34,26.9321462197,33.33,27.55728,-7.38952,28.5308374716,1.72728,0.6904800000000001,1.8601770961000001,25.83,-8.08,27.0642808883,0.0
2020-08-14 16:00:00,28.5318,0.8859600000000001,28.5455519541,0.3618,0.70596,0.7932709257,28.17,0.18,28.170575074,33.33,27.3818,-7.51404,28.3940798118,0.3618,0.70596,0.7932709257,27.02,-8.22,28.2426769269,0.0
2020-08-14 16:30:00,28.42904,-2.06172,28.5037015961,0.7790400000000001,0.72828,1.0664403781,27.65,-2.79,27.7904048189,33.18,27.63904,-6.36172,28.3617350224,0.7790400000000001,0.72828,1.0664403781,26.86,-7.09,27.779987401,0.0
2020-08-14 17:00:00,28.77968,-5.8177200000000004,29.3618093261,3.64968,0.69228,3.7147564793,25.13,-6.51,25.959526189800002,32.7,28.57968,-4.27772,28.8980448699,3.64968,0.69228,3.7147564793,24.93,-4.97,25.4205782782,0.0
2020-08-14 17:30:00,29.00392,-6.02004,29.622090692,3.10392,0.66996,3.1754000957,25.9,-6.69,26.7500672896,32.65,28.78392,-4.50004,29.133561584,3.10392,0.66996,3.1754000957,25.68,-5.17,26.1952533868,0.0
2020-08-14 18:00:00,29.1538,-6.02204,29.7692630107,3.5838,0.68796,3.6492343583,25.57,-6.71,26.4357523063,32.71,28.9338,-4.49204,29.2804235933,3.5838,0.68796,3.6492343583,25.35,-5.18,25.8738265434,0.0
2020-08-14 18:30:00,27.7078,-6.1138,28.3742970183,7.9578,-1.0638,8.0285896196,19.75,-5.05,20.3854114503,32.62,27.5078,-4.5738,27.8854569136,7.9578,-1.0638,8.0285896196,19.55,-3.51,19.8625929828,0.0
2020-08-14 19:00:00,27.23276,-4.79984,27.6525167253,9.21276,-1.50984,9.3356608573,18.02,-3.29,18.3178737849,32.62,26.92276,-5.39984,27.4589380356,9.21276,-1.50984,9.3356608573,17.71,-3.89,18.132186851,0.0
2020-08-14 19:30:00,27.33792,0.27652000000000004,27.3393184487,8.01792,-1.02348,8.0829791808,19.32,1.3,19.3636876653,32.75,26.46792,-7.89348,27.6198808042,8.01792,-1.02348,8.0829791808,18.45,-6.87,19.6875442857,0.0
2020-08-14 20:00:00,27.48148,-0.09340000000000001,27.4816387166,3.92148,0.6066,3.9681190696,23.56,-0.7000000000000001,23.5703966874,32.99,26.45148,-8.3034,27.7241275021,3.92148,0.6066,3.9681190696,22.53,-8.91,24.2278558688,0.0
2020-08-14 20:30:00,26.01164,-0.20500000000000002,26.0124477989,9.43164,-1.395,9.5342465927,16.58,1.19,16.6226502099,33.01,25.21164,-8.495,26.604357096,9.43164,-1.395,9.5342465927,15.78,-7.1,17.3037105847,0.0
2020-08-14 21:00:00,25.76124,-0.4672,25.7654761683,9.11124,-1.2671999999999999,9.1989396225,16.65,0.8,16.6692081396,32.95,24.96124,-8.7072,26.4363165773,9.11124,-1.2671999999999999,9.1989396225,15.85,-7.44,17.5093146639,0.0
2020-08-14 21:30:00,24.60552,-0.6986800000000001,24.6154375995,8.79552,-1.22868,8.8809248737,15.81,0.53,15.8188811235,33.04,23.81552,-8.95868,25.4447821805,8.79552,-1.22868,8.8809248737,15.02,-7.73,16.8924036182,0.0
2020-08-14 22:00:00,25.0478,-1.11132,25.0724413846,4.0878,0.41868000000000005,4.1091850509,20.96,-1.53,21.0157678898,33.2,24.1278,-9.43132,25.9056080759,4.0878,0.41868000000000005,4.1091850509,20.04,-9.85,22.329892521,0.0
2020-08-14 22:30:00,23.7124,-1.68572,23.7722435979,0.12240000000000001,0.7642800000000001,0.7740191719,23.59,-2.45,23.716884281,33.2,22.6924,-9.99572,24.7963593311,0.12240000000000001,0.7642800000000001,0.7740191719,22.57,-10.76,25.0036497336,0.0
2020-08-14 23:00:00,22.27412,-1.87816,22.3531632383,0.024120000000000003,0.59184,0.5923312924,22.25,-2.47,22.3866790748,33.25,21.28412,-10.19816,23.6011913165,0.024120000000000003,0.59184,0.5923312924,21.26,-10.79,23.8413862852,0.0
2020-08-14 23:30:00,20.18604,-5.77724,20.9964928714,0.08604,0.66276,0.6683215537,20.1,-6.44,21.1064824165,32.86,19.64604,-8.55724,21.4287947421,0.08604,0.66276,0.6683215537,19.56,-9.22,21.624106918,0.0
2020-08-15 00:00:00,18.65024,-8.64784,20.557640641,0.12024000000000001,0.63216,0.64349353,18.53,-9.28,20.7238823583,32.47,18.45024,-7.09784,19.7684265616,0.12024000000000001,0.63216,0.64349353,18.33,-7.73,19.8932601652,0.0
2020-08-15 00:30:00,17.54896,-8.78048,19.6230177626,0.13896,0.56952,0.5862276964,17.41,-9.35,19.7618470797,32.47,17.35896,-7.23048,18.8046093635,0.13896,0.56952,0.5862276964,17.22,-7.8,18.9041900117,0.0
2020-08-15 01:00:00,16.67244,-8.759360000000001,18.8333917063,0.44244000000000006,0.17064000000000001,0.47420582370000003,16.23,-8.93,18.5245188871,32.54,16.48244,-7.18936,17.982150193,0.44244000000000006,0.17064000000000001,0.47420582370000003,16.04,-7.36,17.6479800544,0.0
2020-08-15 01:30:00,15.92616,-8.87408,18.2316172676,0.41616000000000003,0.11592000000000001,0.43200299999999997,15.51,-8.99,17.9270800746,32.51,15.74616,-7.31408,17.3619503798,0.41616000000000003,0.11592000000000001,0.43200299999999997,15.33,-7.43,17.0356625935,0.0
2020-08-15 02:00:00,15.38944,-8.7952,17.7254169642,0.55944,-0.11520000000000001,0.5711778651,14.83,-8.68,17.1834600707,32.51,15.20944,-7.2252,16.8383663149,0.55944,-0.11520000000000001,0.5711778651,14.65,-7.11,16.2841825094,0.0
2020-08-15 02:30:00,15.00436,-8.83144,17.4104896968,0.77436,-0.27144,0.8205565692,14.23,-8.56,16.6062187147,32.56,14.83436,-7.25144,16.5118629683,0.77436,-0.27144,0.8205565692,14.06,-6.98,15.6972609076,0.0
2020-08-15 03:00:00,14.65312,-8.94004,17.1650295932,0.8431200000000001,-0.32004000000000005,0.9018186824000001,13.81,-8.62,16.2794502364,32.56,14.47312,-7.38004,16.246113164,0.8431200000000001,-0.32004000000000005,0.9018186824000001,13.63,-7.06,15.3499348533,0.0
2020-08-15 03:30:00,14.56348,-9.0034,17.1218036804,0.39348000000000005,-0.0234,0.3941751773,14.17,-8.98,16.7758546727,32.62,14.38348,-7.4134,16.1815634742,0.39348000000000005,-0.0234,0.3941751773,13.99,-7.39,15.8218898998,0.0
2020-08-15 04:00:00,14.41416,-8.942,16.9625284821,0.5241600000000001,-0.162,0.5486234643,13.89,-8.78,16.4323005084,32.56,14.24416,-7.372,16.0387804432,0.5241600000000001,-0.162,0.5486234643,13.72,-7.21,15.4991128778,0.0
2020-08-15 04:30:00,14.32968,-9.00648,16.9250232169,1.03968,-0.36648000000000003,1.1023801943,13.29,-8.64,15.8516150597,32.69,14.14968,-7.42648,15.9801767604,1.03968,-0.36648000000000003,1.1023801943,13.11,-7.06,14.890120886,0.0
2020-08-15 05:00:00,14.23588,-8.9506,16.8158710668,1.41588,-0.3906,1.468769735,12.82,-8.56,15.4151224452,32.6,14.07588,-7.3606,15.8842321229,1.41588,-0.3906,1.468769735,12.66,-6.97,14.4518683913,0.0
2020-08-15 05:30:00,14.40332,-9.00944,16.9889857301,1.36332,-0.37944000000000006,1.4151382039,13.04,-8.63,15.6370873247,32.72,14.22332,-7.42944,16.0467881689,1.36332,-0.37944000000000006,1.4151382039,12.86,-7.05,14.6656776182,0.0
2020-08-15 06:00:00,14.59736,-8.96132,17.1285777317,1.55736,-0.39132000000000006,1.6057713137,13.04,-8.57,15.6040539604,32.75,14.42736,-7.36132,16.1968437886,1.55736,-0.39132000000000006,1.6057713137,12.87,-6.97,14.6361811959,0.0
2020-08-15 06:30:00,15.78396,-8.6458,17.9967566778,1.4439600000000001,-0.32580000000000003,1.4802588022,14.34,-8.32,16.5788419378,32.68,15.61396,-7.0658,17.1382985305,1.4439600000000001,-0.32580000000000003,1.4802588022,14.17,-6.74,15.6912873914,0.0
2020-08-15 07:00:00,16.48076,-8.47448,18.5319254652,1.3107600000000001,-0.29448,1.343432264,15.17,-8.18,17.2348861325,32.44,16.30076,-6.92448,17.7105392309,1.3107600000000001,-0.29448,1.343432264,14.99,-6.63,16.3907595919,0.0
2020-08-15 07:30:00,17.72612,-8.2046,19.5328131977,0.8161200000000001,-0.08460000000000001,0.8204931532,16.91,-8.12,18.7585313924,32.36,17.54612,-6.6646,18.7692093657,0.8161200000000001,-0.08460000000000001,0.8204931532,16.73,-6.58,17.9774664511,0.0
2020-08-15 08:00:00,19.38124,-3.6417200000000003,19.7204104546,0.8312400000000001,-0.26172,0.871468471,18.55,-3.38,18.8554209712,32.66,18.74124,-8.49172,20.5753100899,0.8312400000000001,-0.26172,0.871468471,17.91,-8.23,19.7104287117,0.0
2020-08-15 08:30:00,21.3418,-0.95176,21.3630118274,1.0818,-0.31176000000000004,1.1258266019,20.26,-0.64,20.2701060678,32.97,20.4318,-9.18176,22.4000707128,1.0818,-0.31176000000000004,1.1258266019,19.35,-8.87,21.2861316354,0.0
2020-08-15 09:00:00,22.93048,-0.61236,22.9386551001,1.86048,-0.43236,1.9100578525,21.07,-0.18,21.0707688517,32.99,21.98048,-8.88236,23.7073368433,1.86048,-0.43236,1.9100578525,20.12,-8.45,21.8223944607,0.0
2020-08-15 09:30:00,24.6224,-0.25008,24.6236699492,5.4324,-0.55008,5.4601792797,19.19,0.30000000000000004,19.1923448281,32.99,23.7124,-8.51008,25.1932406682,5.4324,-0.55008,5.4601792797,18.28,-7.96,19.9379036009,0.0
2020-08-15 10:00:00,25.49088,-0.058600000000000006,25.4909473565,5.42088,-0.49860000000000004,5.4437617448,20.07,0.44,20.0748225397,32.99,24.58088,-8.3286,25.9535207541,5.42088,-0.49860000000000004,5.4437617448,19.16,-7.83,20.6981762482,0.0
2020-08-15 10:30:00,26.3668,0.14,26.3671716769,5.0868,-0.45,5.1066656675,21.28,0.59,21.2881774701,32.84,25.4268,-8.07,26.6767137826,5.0868,-0.45,5.1066656675,20.34,-7.62,21.7204972319,0.0
2020-08-15 11:00:00,25.98796,0.32436000000000004,25.9899841164,8.60796,-1.74564,8.7831790584,17.38,2.07,17.5028369129,32.84,25.12796,-7.89564,26.3392388799,8.60796,-1.74564,8.7831790584,16.52,-6.15,17.6276175361,0.0
2020-08-15 11:30:00,25.40732,0.5289600000000001,25.4128256647,11.85732,-2.8310400000000002,12.1906039663,13.55,3.36,13.9603760694,32.84,24.68732,-7.74104,25.8725234383,11.85732,-2.8310400000000002,12.1906039663,12.83,-4.91,13.7374306186,0.0
2020-08-15 12:00:00,25.11632,-1.456,25.1584869645,11.77632,-2.826,12.1106559997,13.34,1.37,13.4101640557,32.97,24.67632,-4.936,25.1651517926,11.77632,-2.826,12.1106559997,12.9,-2.11,13.0714230289,0.0
2020-08-15 12:30:00,25.0982,-4.38776,25.4788555681,12.1482,-2.7777600000000002,12.4617299705,12.95,-1.6099999999999999,13.0496973145,32.61,24.9682,-2.80776,25.1255751667,12.1482,-2.7777600000000002,12.4617299705,12.82,-0.03,12.8200351014,0.0
2020-08-15 13:00:00,26.5956,-4.7242,27.0119233858,7.0956,-1.1142,7.1825469717,19.5,-3.61,19.8313413565,32.81,26.4356,-3.1742,26.6254857796,7.0956,-1.1142,7.1825469717,19.34,-2.06,19.4494010191,0.0
2020-08-15 13:30:00,26.79276,-4.97852,27.2513788607,5.34276,-0.48852000000000007,5.3650476427000005,21.45,-4.49,21.9148944784,32.81,26.58276,-3.42852,26.8029453346,5.34276,-0.48852000000000007,5.3650476427000005,21.24,-2.94,21.4425091815,0.0
2020-08-15 14:00:00,26.31932,-5.23336,26.8345795971,5.44932,-0.51336,5.4734474467,20.87,-4.72,21.3970862502,32.79,26.12932,-3.67336,26.3862641795,5.44932,-0.51336,5.4734474467,20.68,-3.16,20.9200382409,0.0
2020-08-15 14:30:00,25.79416,-5.4176400000000005,26.3569632787,5.11416,-0.46764000000000006,5.1354960496,20.68,-4.95,21.2641693936,32.61,25.59416,-3.87764,25.8862341424,5.11416,-0.46764000000000006,5.1354960496,20.48,-3.41,20.7619483671,0.0
2020-08-15 15:00:00,26.1352,-5.59856,26.728122888,5.2452,-0.44856,5.2643450793,20.89,-5.15,21.5154502625,32.63,25.9252,-4.06856,26.2425070356,5.2452,-0.44856,5.2643450793,20.68,-3.62,20.9944468848,0.0
2020-08-15 15:30:00,24.55624,-5.9006,25.2552173481,1.6862400000000002,-0.3906,1.7308881239,22.87,-5.51,23.5243915968,32.7,24.36624,-4.3706,24.755116564,1.6862400000000002,-0.3906,1.7308881239,22.68,-3.98,23.0265672648,0.0
2020-08-15 16:00:00,24.6236,-5.908,25.322443424,1.5336,-0.378,1.5794976923,23.09,-5.53,23.7429779093,32.62,24.4036,-4.368,24.7914323297,1.5336,-0.378,1.5794976923,22.87,-3.99,23.2154474435,0.0
2020-08-15 16:30:00,25.76344,-5.40756,26.3248275547,4.30344,-0.27756000000000003,4.3123816375,21.46,-5.13,22.0646436636,32.62,25.56344,-3.87756,25.8558491678,4.30344,-0.27756000000000003,4.3123816375,21.26,-3.6,21.5626436227,0.0
2020-08-15 17:00:00,26.28132,-5.48712,26.8480216559,3.90132,0.00288,3.901321063,22.38,-5.49,23.0435348851,32.51,26.08132,-3.97712,26.3828113824,3.90132,0.00288,3.901321063,22.18,-3.98,22.5342583637,0.0
2020-08-15 17:30:00,26.2696,-7.94528,27.4448421099,3.9096,-0.035280000000000006,3.9097591791,22.36,-7.91,23.7178772237,32.45,26.0496,-6.41528,26.8279234686,3.9096,-0.035280000000000006,3.9097591791,22.14,-6.38,23.0409201205,0.0
2020-08-15 18:00:00,26.438,-7.89604,27.5919425137,4.158,-0.17604,4.1617248926,22.28,-7.72,23.5795843899,32.51,26.228,-6.35604,26.9871678485,4.158,-0.17604,4.1617248926,22.07,-6.18,22.918928858,0.0
2020-08-15 18:30:00,28.12196,-7.3458,29.0655364974,9.11196,0.9342,9.1597240505,19.01,-8.28,20.7349584036,32.51,27.92196,-5.8058,28.5191718653,9.11196,0.9342,9.1597240505,18.81,-6.74,19.9810835542,0.0
2020-08-15 19:00:00,28.29272,-6.90508,29.1231546163,9.07272,1.56492,9.2066944559,19.22,-8.47,21.0035544611,32.65,28.09272,-5.34508,28.5966920675,9.07272,1.56492,9.2066944559,19.02,-6.91,20.2363163644,0.0
2020-08-15 19:30:00,26.36568,-6.9536,27.2672263867,3.95568,0.7164,4.0200290077,22.41,-7.67,23.6862196224,32.56,26.17568,-5.4036,26.7276096279,3.95568,0.7164,4.0200290077,22.22,-6.12,23.0474033245,0.0
2020-08-15 20:00:00,25.32472,-7.1218,26.3070613775,2.75472,0.5382,2.8068027217,22.57,-7.66,23.8344393683,32.35,25.10472,-5.6118,25.7242932948,2.75472,0.5382,2.8068027217,22.35,-6.15,23.1807031817,0.0
2020-08-15 20:30:00,26.08716,-6.56724,26.9010884182,7.60716,1.38276,7.731811462,18.48,-7.95,20.1174774761,32.39,25.88716,-5.03724,26.3726911726,7.60716,1.38276,7.731811462,18.28,-6.42,19.3745916086,0.0
2020-08-15 21:00:00,24.82916,-7.47532,25.9300519746,3.35916,0.27468000000000004,3.3703716424,21.47,-7.75,22.8259370016,32.3,24.62916,-5.96532,25.3412818344,3.35916,0.27468000000000004,3.3703716424,21.27,-6.24,22.166427317,0.0
2020-08-15 21:30:00,23.782,-7.72764,25.0059981598,3.132,-0.017640000000000003,3.1320496755,20.65,-7.71,22.042381904,32.44,23.592,-6.18764,24.3899436811,3.132,-0.017640000000000003,3.1320496755,20.46,-6.17,21.3700842301,0.0
2020-08-15 22:00:00,23.40448,-7.99884,24.7336031628,3.17448,-0.07884000000000001,3.175458867,20.23,-7.92,21.7250845798,32.47,23.19448,-6.46884,24.0796551764,3.17448,-0.07884000000000001,3.175458867,20.02,-6.39,21.0150541279,0.0
2020-08-15 22:30:00,22.28524,-8.22132,23.753358171,3.40524,-0.21132,3.4117906735,18.88,-8.01,20.508888317,32.57,22.08524,-6.67132,23.0708546959,3.40524,-0.21132,3.4117906735,18.68,-6.46,19.76547495,0.0
