Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-15 23:00:00,21.00756,-8.36724,22.6125691236,3.42756,-0.23724,3.435760523,17.58,-8.13,19.3688745156,32.6,20.80756,-6.80724,21.8927629497,3.42756,-0.23724,3.435760523,17.38,-6.57,18.5803471442,0.0
2020-08-15 23:30:00,18.9378,-8.5842,20.7925168866,1.1178,-0.3042,1.1584534863,17.82,-8.28,19.6497022878,32.52,18.7478,-7.0242,20.0204742821,1.1178,-0.3042,1.1584534863,17.63,-6.72,18.8673077041,0.0
2020-08-16 00:00:00,17.6756,-8.82216,19.7549321038,1.0656,-0.36216000000000004,1.1254613390000001,16.61,-8.46,18.640378215,32.5,17.4856,-7.26216,18.9337047412,1.0656,-0.36216000000000004,1.1254613390000001,16.42,-6.9,17.8108506254,0.0
2020-08-16 00:30:00,16.7882,-8.87752,18.9908930962,0.8082,-0.31752,0.8683352984,15.98,-8.56,18.1282652231,32.57,16.5982,-7.30752,18.1356028792,0.8082,-0.31752,0.8683352984,15.79,-6.99,17.2680108872,0.0
2020-08-16 01:00:00,16.32684,-8.78848,18.5419277611,0.36684000000000005,0.01152,0.3670208386,15.96,-8.8,18.2253010949,32.68,16.14684,-7.20848,17.6828342156,0.36684000000000005,0.01152,0.3670208386,15.78,-7.22,17.353293635500002,0.0
2020-08-16 01:30:00,15.9492,-7.53232,17.6383906642,0.2592,0.15768000000000001,0.3033935108,15.69,-7.69,17.4731851704,32.91,15.7792,-5.93232,16.8575079185,0.2592,0.15768000000000001,0.3033935108,15.52,-6.09,16.6720874518,0.0
2020-08-16 02:00:00,15.47444,-7.43104,17.166206593,0.24444000000000002,0.048960000000000004,0.24929499630000002,15.23,-7.48,16.9677134582,32.79,15.29444,-5.8410400000000005,16.3718552154,0.24444000000000002,0.048960000000000004,0.24929499630000002,15.05,-5.89,16.161516018,0.0
2020-08-16 02:30:00,15.02852,-7.42068,16.760754907,0.39852000000000004,-0.13068000000000002,0.4193989185,14.63,-7.29,16.3456722101,32.84,14.85852,-5.83068,15.9615928357,0.39852000000000004,-0.13068000000000002,0.4193989185,14.46,-5.7,15.5428954831,0.0
2020-08-16 03:00:00,14.66124,-7.54564,16.4890461018,0.38124,-0.12564,0.4014092017,14.28,-7.42,16.0926939945,32.87,14.48124,-5.93564,15.6504994855,0.38124,-0.12564,0.4014092017,14.1,-5.8100000000000005,15.2501180323,0.0
2020-08-16 03:30:00,14.50352,-7.5095600000000005,16.3323477732,0.35352000000000006,-0.07956,0.3623619516,14.15,-7.43,15.982096233,32.87,14.33352,-5.91956,15.5077717995,0.35352000000000006,-0.07956,0.3623619516,13.98,-5.84,15.1507755577,0.0
2020-08-16 04:00:00,14.43956,-7.5702,16.3036444096,0.07956,0.2898,0.3005226008,14.36,-7.86,16.3703756829,32.87,14.26956,-5.9702,15.4681489078,0.07956,0.2898,0.3005226008,14.19,-6.26,15.5094712998,0.0
2020-08-16 04:30:00,14.47788,-7.65172,16.3755252817,0.047880000000000006,0.36828000000000005,0.37137939200000003,14.43,-8.02,16.5089460596,33.09,14.30788,-6.02172,15.5234191418,0.047880000000000006,0.36828000000000005,0.37137939200000003,14.26,-6.39,15.62625035,0.0
2020-08-16 05:00:00,14.31712,-7.51244,16.1683851961,0.17712000000000003,0.09756000000000001,0.2022113943,14.14,-7.61,16.0577613633,32.88,14.14712,-5.91244,15.3329041948,0.17712000000000003,0.09756000000000001,0.2022113943,13.97,-6.01,15.2079255653,0.0
2020-08-16 05:30:00,14.33304,-7.5551200000000005,16.2023416164,0.20304000000000003,0.16488000000000003,0.2615543079,14.13,-7.72,16.1014067708,32.94,14.15304,-5.95512,15.354868786699999,0.20304000000000003,0.16488000000000003,0.2615543079,13.95,-6.12,15.2334139312,0.0
2020-08-16 06:00:00,14.49424,-7.48688,16.3136864415,0.44424,-0.14688,0.4678919875,14.05,-7.34,15.8517538462,32.85,14.32424,-5.88688,15.4867429666,0.44424,-0.14688,0.4678919875,13.88,-5.74,15.0200532622,0.0
2020-08-16 06:30:00,14.94932,-7.37988,16.6716764987,0.22932000000000002,0.06012000000000001,0.237069772,14.72,-7.44,16.4933926164,32.88,14.78932,-5.77988,15.8786334071,0.22932000000000002,0.06012000000000001,0.237069772,14.56,-5.84,15.6875492031,0.0
2020-08-16 07:00:00,15.34792,-7.26276,16.9795857177,0.36792,-0.032760000000000004,0.3693756137,14.98,-7.23,16.6334993312,32.75,15.17792,-5.68276,16.2068817711,0.36792,-0.032760000000000004,0.3693756137,14.81,-5.65,15.8511387604,0.0
2020-08-16 07:30:00,16.24356,-7.12008,17.7355231296,0.49356000000000005,-0.01008,0.4936629214,15.75,-7.11,17.2804687436,32.69,16.06356,-5.55008,16.9953331206,0.49356000000000005,-0.01008,0.4936629214,15.57,-5.54,16.5262367162,0.0
2020-08-16 08:00:00,17.34448,-6.8728,18.6565368252,0.74448,-0.1728,0.7642710975,16.6,-6.7,17.9011172836,32.69,17.16448,-5.3028,17.9649397859,0.74448,-0.1728,0.7642710975,16.42,-5.13,17.2027119955,0.0
2020-08-16 08:30:00,19.00776,-6.54028,20.1014975237,0.6177600000000001,-0.08028,0.6229544895,18.39,-6.46,19.491631537700002,32.77,18.82776,-4.9802800000000005,19.4753109217,0.6177600000000001,-0.08028,0.6229544895,18.21,-4.9,18.8577331618,0.0
2020-08-16 09:00:00,20.58276,-6.36248,21.543703511,0.48276,0.13752,0.5019651064,20.1,-6.5,21.1248668635,32.62,20.39276,-4.81248,20.9529144552,0.48276,0.13752,0.5019651064,19.91,-4.95,20.5161058683,0.0
2020-08-16 09:30:00,22.1654,-7.97124,23.5551613091,0.4554,0.33876,0.5675803887,21.71,-8.31,23.2460792393,32.64,21.9654,-6.44124,22.8903553904,0.4554,0.33876,0.5675803887,21.51,-6.78,22.5532370182,0.0
2020-08-16 10:00:00,23.2252,-7.9858,24.5597825047,0.4752,0.3042,0.5642275073,22.75,-8.29,24.2133558186,32.49,23.0152,-6.4458,23.9007901267,0.4752,0.3042,0.5642275073,22.54,-6.75,23.5290055038,0.0
2020-08-16 10:30:00,24.348,-7.5502,25.4917756157,0.468,0.1998,0.5088654439,23.88,-7.75,25.1061128015,32.4,24.128,-6.0402,24.872563198,0.468,0.1998,0.5088654439,23.66,-6.24,24.4690253177,0.0
2020-08-16 11:00:00,25.32036,-7.30136,26.3520490357,0.5403600000000001,0.18864,0.5723407894,24.78,-7.49,25.8872265799,32.45,25.10036,-5.79136,25.7598121651,0.5403600000000001,0.18864,0.5723407894,24.56,-5.98,25.2775394372,0.0
2020-08-16 11:30:00,27.65588,-0.8076800000000001,27.6676714878,0.51588,0.20232000000000003,0.5541349626000001,27.14,-1.01,27.1587867918,32.94,26.56588,-8.76768,27.9753139885,0.51588,0.20232000000000003,0.5541349626000001,26.05,-8.97,27.551105241,0.0
2020-08-16 12:00:00,28.18016,-0.47456000000000004,28.1841555634,4.97016,0.32544,4.9808033106,23.21,-0.8,23.2237830682,33.12,27.13016,-8.76456,28.5107539995,4.97016,0.32544,4.9808033106,22.16,-9.09,23.9519038909,0.0
2020-08-16 12:30:00,26.7568,-0.183,26.7574257962,10.6668,-1.953,10.844115051,16.09,1.77,16.1870627354,32.87,25.9668,-8.423,27.2987477962,10.6668,-1.953,10.844115051,15.3,-6.47,16.6117699238,0.0
2020-08-16 13:00:00,27.447,-0.10020000000000001,27.4471828981,8.037,-0.7902,8.0757529086,19.41,0.6900000000000001,19.4222604246,33.0,26.576999999999998,-8.4002,27.8729311168,8.037,-0.7902,8.0757529086,18.54,-7.61,20.0410503717,0.0
2020-08-16 13:30:00,27.27744,-0.38808000000000004,27.2802004949,4.98744,0.42192,5.0052546629,22.29,-0.81,22.3047125066,33.07,26.29744,-8.65808,27.6860560543,4.98744,0.42192,5.0052546629,21.31,-9.08,23.1638187698,0.0
2020-08-16 14:00:00,26.45632,-0.28416,26.4578459979,4.93632,0.46584000000000003,4.9582519145,21.52,-0.75,21.5330652718,33.2,25.48632,-8.62416,26.9059220776,4.93632,0.46584000000000003,4.9582519145,20.55,-9.09,22.4706608715,0.0
2020-08-16 14:30:00,26.2544,0.4812,26.2588094323,4.6944,0.6012000000000001,4.7327405169,21.56,-0.12,21.5603339492,33.26,25.2944,-7.9088,26.5019959399,4.6944,0.6012000000000001,4.7327405169,20.6,-8.51,22.2885643324,0.0
2020-08-16 15:00:00,26.25836,0.40196000000000004,26.2614363989,5.05836,0.56196,5.0894798291,21.2,-0.16,21.200603765,33.29,25.29836,-8.02804,26.5415983869,5.05836,0.56196,5.0894798291,20.24,-8.59,21.9873986638,0.0
2020-08-16 15:30:00,25.055,0.04692,25.055043933,1.395,0.64692,1.5377029903000001,23.66,-0.6000000000000001,23.6676065541,33.32,24.035,-8.37308,25.4517129814,1.395,0.64692,1.5377029903000001,22.64,-9.02,24.3706791042,0.0
2020-08-16 16:00:00,24.80436,0.01608,24.8043652121,1.2243600000000001,0.49608,1.3210423067,23.58,-0.48,23.5848849902,33.3,23.78436,-8.38392,25.218760778,1.2243600000000001,0.49608,1.3210423067,22.56,-8.88,24.2447520095,0.0
2020-08-16 16:30:00,25.06172,-6.05076,25.7818057152,2.51172,0.21924000000000002,2.5212702227,22.55,-6.27,23.4054566287,32.65,24.79172,-5.00076,25.2910454734,2.51172,0.21924000000000002,2.5212702227,22.28,-5.22,22.8833301772,0.0
2020-08-16 17:00:00,28.16636,-5.17012,28.6369337825,8.76636,1.10988,8.8363398115,19.4,-6.28,20.3911353289,32.6,27.98636,-3.63012,28.2208100037,8.76636,1.10988,8.8363398115,19.22,-4.74,19.7958581527,0.0
2020-08-16 17:30:00,27.02296,-5.93268,27.6665331971,3.61296,0.69732,3.6796379094000002,23.41,-6.63,24.3307418711,32.52,26.82296,-4.41268,27.1835047031,3.61296,0.69732,3.6796379094000002,23.21,-5.11,23.7658620715,0.0
2020-08-16 18:00:00,27.10344,-6.06,27.7726494925,2.68344,0.72,2.7783538712,24.42,-6.78,25.3437329531,32.4,26.893440000000002,-4.55,27.2756230916,2.68344,0.72,2.7783538712,24.21,-5.27,24.7769449287,0.0
2020-08-16 18:30:00,26.98384,-6.22836,27.693322109,2.64384,0.79164,2.759815906,24.34,-7.02,25.3321140057,32.46,26.77384,-4.70836,27.1846861714,2.64384,0.79164,2.759815906,24.13,-5.5,24.7488767422,0.0
2020-08-16 19:00:00,27.00284,-6.51352,27.7773164805,2.56284,0.8164800000000001,2.6897562075,24.44,-7.33,25.5155344839,32.52,26.78284,-4.99352,27.2443711701,2.56284,0.8164800000000001,2.6897562075,24.22,-5.8100000000000005,24.9071174567,0.0
2020-08-16 19:30:00,25.44368,-6.54232,26.2713304369,7.93368,-1.19232,8.0227741664,17.51,-5.35,18.3090851765,32.52,25.24368,-4.99232,25.7325987596,7.93368,-1.19232,8.0227741664,17.31,-3.8,17.7221923023,0.0
2020-08-16 20:00:00,25.55196,-6.8338,26.4500185686,3.98196,0.2862,3.9922319424,21.57,-7.12,22.7147375067,32.8,25.37196,-5.2938,25.9183462567,3.98196,0.2862,3.9922319424,21.39,-5.58,22.1058476426,0.0
2020-08-16 20:30:00,25.45568,-6.82636,26.355091256,2.42568,0.8636400000000001,2.5748393177,23.03,-7.69,24.2799711697,32.71,25.24568,-5.26636,25.7891237988,2.42568,0.8636400000000001,2.5748393177,22.82,-6.13,23.6289927843,0.0
2020-08-16 21:00:00,25.31604,-7.02268,26.2720367628,2.42604,0.8773200000000001,2.5797985317,22.89,-7.9,24.2149148254,32.73,25.09604,-5.47268,25.6858219659,2.42604,0.8773200000000001,2.5797985317,22.67,-6.35,23.5425444674,0.0
2020-08-16 21:30:00,24.50916,-7.30412,25.5743835288,2.09916,0.8758800000000001,2.2745633603,22.41,-8.18,23.8562465614,32.83,24.29916,-5.744120000000001,24.9688624346,2.09916,0.8758800000000001,2.2745633603,22.2,-6.62,23.1660182163,0.0
2020-08-16 22:00:00,23.27616,-7.63772,24.497232316,1.58616,0.87228,1.8101867152,21.69,-8.51,23.2997038608,32.57,23.04616,-6.27772,23.8858799114,1.58616,0.87228,1.8101867152,21.46,-7.15,22.6197723242,0.0
2020-08-16 22:30:00,22.50376,-7.76564,23.8059735938,0.11376000000000001,0.77436,0.7826715449,22.39,-8.54,23.9633824824,32.67,22.24376,-6.63564,23.2124229056,0.11376000000000001,0.77436,0.7826715449,22.13,-7.41,23.3376305567,0.0
2020-08-16 23:00:00,20.9416,-8.1024,22.4543870172,0.0216,0.7776000000000001,0.7778999422,20.92,-8.88,22.7266539552,32.86,20.6716,-6.9624,21.8126124139,0.0216,0.7776000000000001,0.7778999422,20.65,-7.74,22.0528932342,0.0
2020-08-16 23:30:00,19.40528,-8.37016,21.1334916733,0.035280000000000006,0.7898400000000001,0.7906275381000001,19.37,-9.16,21.4266772972,32.96,19.15528,-7.20016,20.4637986675,0.035280000000000006,0.7898400000000001,0.7906275381000001,19.12,-7.99,20.7223188857,0.0
2020-08-17 00:00:00,18.11888,-8.56176,20.0398988708,0.038880000000000005,0.76824,0.7692232134,18.08,-9.33,20.3453999715,33.04,17.86888,-7.39176,19.3373986966,0.038880000000000005,0.76824,0.7692232134,17.83,-8.16,19.6085313066,0.0
2020-08-17 00:30:00,17.19224,-8.18244,19.0401008551,0.012240000000000001,0.7275600000000001,0.7276629516,17.18,-8.91,19.3530488554,33.19,16.96224,-6.99244,18.3469834842,0.012240000000000001,0.7275600000000001,0.7276629516,16.95,-7.72,18.6252758369,0.0
2020-08-17 01:00:00,16.63612,-7.58612,18.2841380795,0.0061200000000000004,0.7138800000000001,0.7139062325000001,16.63,-8.3,18.5862018713,33.25,16.39612,-6.39612,17.5995199397,0.0061200000000000004,0.7138800000000001,0.7139062325000001,16.39,-7.11,17.8657269653,0.0
2020-08-17 01:30:00,15.90648,-6.054,17.019606987,0.0064800000000000005,0.756,0.7560277709000001,15.9,-6.8100000000000005,17.2969968492,32.88,15.37648,-9.954,18.3171573447,0.0064800000000000005,0.756,0.7560277709000001,15.37,-10.71,18.7334193355,0.0
2020-08-17 02:00:00,15.5236,-5.01076,16.3122614232,0.0036000000000000003,0.75924,0.7592485348,15.52,-5.77,16.5578772794,32.69,14.7936,-12.18076,19.1630246866,0.0036000000000000003,0.75924,0.7592485348,14.79,-12.94,19.651658963,0.0
2020-08-17 02:30:00,15.3536,-4.95436,16.133155797,0.0036000000000000003,0.7556400000000001,0.7556485755,15.35,-5.71,16.3776249804,32.86,14.6136,-12.21436,19.0459416982,0.0036000000000000003,0.7556400000000001,0.7556485755,14.61,-12.97,19.5364531069,0.0
2020-08-17 03:00:00,15.2136,-4.00364,15.7315847329,0.0036000000000000003,0.75636,0.7563685673,15.21,-4.76,15.9374307842,32.89,14.4936,-11.31364,18.3864866413,0.0036000000000000003,0.75636,0.7563685673,14.49,-12.07,18.8585524365,0.0
2020-08-17 03:30:00,15.1836,-3.7439999999999998,15.6383901013,0.0036000000000000003,0.756,0.7560085714,15.18,-4.5,15.8329529779,32.89,14.4636,-11.034,18.1918905274,0.0036000000000000003,0.756,0.7560085714,14.46,-11.79,18.6573229591,0.0
2020-08-17 04:00:00,15.2236,-3.70716,15.6684725556,0.0036000000000000003,0.7628400000000001,0.7628484945,15.22,-4.47,15.8628276168,32.89,14.4436,-10.98716,18.1475966956,0.0036000000000000003,0.7628400000000001,0.7628484945,14.44,-11.75,18.616554461,0.0
2020-08-17 04:30:00,15.2736,-3.62364,15.6975674488,0.0036000000000000003,0.75636,0.7563685673,15.27,-4.38,15.8857577723,32.89,14.5336,-10.94364,18.1930971912,0.0036000000000000003,0.75636,0.7563685673,14.53,-11.7,18.6550502546,0.0
2020-08-17 05:00:00,15.5936,-3.43436,15.967316292,0.0036000000000000003,0.7556400000000001,0.7556485755,15.59,-4.19,16.1432400713,32.95,14.8636,-10.76436,18.3520584995,0.0036000000000000003,0.7556400000000001,0.7556485755,14.86,-11.52,18.8023934647,0.0
2020-08-17 05:30:00,16.1036,-3.2294,16.4242186213,0.0036000000000000003,0.7506,0.750608633,16.1,-3.98,16.5846434993,32.82,15.3536,-10.5294,18.6172311937,0.0036000000000000003,0.7506,0.750608633,15.35,-11.28,19.0489081052,0.0
2020-08-17 06:00:00,16.9236,-3.09724,17.2046834489,0.0036000000000000003,0.7527600000000001,0.7527686083,16.92,-3.85,17.3524897349,32.86,16.1636,-10.39724,19.2188596066,0.0036000000000000003,0.7527600000000001,0.7527686083,16.16,-11.15,19.6333415393,0.0
2020-08-17 06:30:00,18.87152,-2.35868,19.0183500455,0.01152,0.7513200000000001,0.751408313,18.86,-3.11,19.1146985328,32.71,18.05152,-9.61868,20.4542508847,0.01152,0.7513200000000001,0.751408313,18.04,-10.37,20.8081354282,0.0
2020-08-17 07:00:00,20.072,-1.78844,20.1515185937,0.162,0.6915600000000001,0.7102810948,19.91,-2.48,20.0638605458,32.53,19.252,-8.99844,21.251151179,0.162,0.6915600000000001,0.7102810948,19.09,-9.69,21.4085076547,0.0
2020-08-17 07:30:00,21.7906,-3.99104,22.1530731196,0.3906,0.67896,0.7832975435,21.4,-4.67,21.9036275534,32.41,20.9106,-11.08104,23.6652200463,0.3906,0.67896,0.7832975435,20.52,-11.76,23.6509619255,0.0
2020-08-17 08:00:00,23.34824,-1.62668,23.4048370838,1.93824,0.7333200000000001,2.0723253895,21.41,-2.36,21.5396773421,32.74,22.87824,-3.55668,23.1530524579,1.93824,0.7333200000000001,2.0723253895,20.94,-4.29,21.3749315788,0.0
2020-08-17 08:30:00,26.27152,-0.35488000000000003,26.2739167793,3.07152,0.7351200000000001,3.1582647965,23.2,-1.09,23.2255914887,32.8,26.02152,0.7251200000000001,26.0316211966,3.07152,0.7351200000000001,3.1582647965,22.95,-0.01,22.9500021786,0.0
2020-08-17 09:00:00,24.80196,0.8453600000000001,24.8163626136,9.11196,-1.48464,9.232116278,15.69,2.33,15.8620616567,32.6,24.63196,1.90536,24.7055429038,9.11196,-1.48464,9.232116278,15.52,3.39,15.8859214401,0.0
2020-08-17 09:30:00,25.86276,1.29888,25.8953556468,9.48276,-1.6711200000000002,9.6288825557,16.38,2.9699999999999998,16.6470808252,32.56,25.682760000000002,2.36888,25.7917768615,9.48276,-1.6711200000000002,9.6288825557,16.2,4.04,16.696155246,0.0
2020-08-17 10:00:00,31.839,2.48812,31.9360714887,13.959,-0.7318800000000001,13.9781733189,17.88,3.22,18.1676305555,32.51,31.649,3.52812,31.8450440687,13.959,-0.7318800000000001,13.9781733189,17.69,4.26,18.1957055373,0.0
2020-08-17 10:30:00,31.68348,2.45444,31.7784074589,12.09348,-0.7455600000000001,12.116439998,19.59,3.2,19.8496372763,32.49,31.47348,3.49444,31.6668762941,12.09348,-0.7455600000000001,12.116439998,19.38,4.24,19.8383971127,0.0
2020-08-17 11:00:00,30.41996,1.3767200000000002,30.4510972604,3.6399600000000003,0.12672,3.6421651198,26.78,1.25,26.8091570177,32.43,30.15996,2.40672,30.2558339558,3.6399600000000003,0.12672,3.6421651198,26.52,2.2800000000000002,26.6178286117,0.0
2020-08-17 11:30:00,30.6552,2.5044399999999998,30.7573325689,11.5452,-1.46556,11.6378481324,19.11,3.9699999999999998,19.5180173173,32.64,30.4452,3.45444,30.6405508885,11.5452,-1.46556,11.6378481324,18.9,4.92,19.5298847923,0.0
2020-08-17 12:00:00,33.65632,2.89952,33.7809871403,12.58632,-0.33048000000000005,12.5906579722,21.07,3.23,21.3161394253,32.94,33.40632,3.99952,33.6448863302,12.58632,-0.33048000000000005,12.5906579722,20.82,4.33,21.2654955268,0.0
2020-08-17 12:30:00,35.61296,2.56708,35.7053612177,9.10296,1.20708,9.1826424785,26.51,1.3599999999999999,26.5448620264,32.94,35.32296,3.66708,35.5128002119,9.10296,1.20708,9.1826424785,26.22,2.46,26.3351476168,0.0
2020-08-17 13:00:00,31.44572,1.7762,31.4958440553,5.35572,0.7362000000000001,5.4060824225,26.09,1.04,26.1107200207,32.98,31.17572,2.8762,31.3081146663,5.35572,0.7362000000000001,5.4060824225,25.82,2.14,25.9085314134,0.0
2020-08-17 13:30:00,27.16452,1.155,27.18906346,2.05452,0.315,2.0785277074,25.11,0.84,25.1240462506,33.13,26.88452,2.285,26.9814499357,2.05452,0.315,2.0785277074,24.83,1.97,24.9080268187,0.0
2020-08-17 14:00:00,27.11116,1.14372,27.1352739434,2.89116,0.15372000000000002,2.895243683,24.22,0.99,24.2402248339,32.93,26.85116,2.12372,26.9350140149,2.89116,0.15372000000000002,2.895243683,23.96,1.97,24.0408506505,0.0
2020-08-17 14:30:00,26.188,1.12408,26.2121136089,2.898,-0.11592000000000001,2.9003174734,23.29,1.24,23.3229865155,32.82,25.938,2.19408,26.0306325518,2.898,-0.11592000000000001,2.9003174734,23.04,2.31,23.155511223,0.0
2020-08-17 15:00:00,25.87172,0.9070400000000001,25.8876151339,2.24172,0.07704000000000001,2.2430434057,23.63,0.8300000000000001,23.6445723159,32.97,25.63172,1.98704,25.7086249753,2.24172,0.07704000000000001,2.2430434057,23.39,1.9100000000000001,23.4678546101,0.0
2020-08-17 15:30:00,26.16628,0.8729600000000001,26.1808378055,2.72628,-0.34704,2.7482793526,23.44,1.22,23.4717276739,33.04,25.92628,1.95296,25.9997316794,2.72628,-0.34704,2.7482793526,23.2,2.3,23.3137298603,0.0
2020-08-17 16:00:00,25.92724,0.29436,25.9289109264,4.19724,-0.7556400000000001,4.2647175085,21.73,1.05,21.7553533642,33.15,25.68724,1.39436,25.7250566302,4.19724,-0.7556400000000001,4.2647175085,21.49,2.15,21.5972822364,0.0
2020-08-17 16:30:00,28.48264,-1.39384,28.5167244142,4.56264,-0.84384,4.6400161331,23.92,-0.55,23.926322325,33.21,28.22264,-0.27384000000000003,28.2239684827,4.56264,-0.84384,4.6400161331,23.66,0.5700000000000001,23.6668650226,0.0
2020-08-17 17:00:00,28.61064,-1.09364,28.631534532,7.91064,-0.23364000000000001,7.9140895155,20.7,-0.86,20.717857032,33.27,28.38064,0.02636,28.3806522416,7.91064,-0.23364000000000001,7.9140895155,20.47,0.26,20.4716511303,0.0
2020-08-17 17:30:00,29.6904,-1.18228,29.7139300356,7.8804,0.11772,7.8812792209,21.81,-1.3,21.848709344,33.34,29.4304,-0.042280000000000005,29.4304303699,7.8804,0.11772,7.8812792209,21.55,-0.16,21.5505939593,0.0
2020-08-17 18:00:00,29.91064,-1.7110400000000001,29.9595401015,5.21064,-0.49104000000000003,5.2337261575,24.7,-1.22,24.7301112007,33.31,29.66064,-0.59104,29.6665281671,5.21064,-0.49104000000000003,5.2337261575,24.45,-0.1,24.4502044981,0.0
2020-08-17 18:30:00,30.04016,-1.01324,30.057243189,15.05016,-1.62324,15.1374444383,14.99,0.61,15.0024064736,33.27,29.86016,0.12676,29.8604290546,15.05016,-1.62324,15.1374444383,14.81,1.75,14.9130345671,0.0
2020-08-17 19:00:00,30.67564,-1.66764,30.7209360629,9.57564,0.7923600000000001,9.6083669673,21.1,-2.46,21.2429188202,33.06,30.43564,-0.54764,30.4405665483,9.57564,0.7923600000000001,9.6083669673,20.86,-1.34,20.9029950007,0.0
2020-08-17 19:30:00,30.24748,-1.7958,30.3007416409,8.81748,0.7542,8.8496763325,21.43,-2.55,21.5811816173,32.72,30.00748,-0.7058,30.0157793434,8.81748,0.7542,8.8496763325,21.19,-1.46,21.2402377576,0.0
2020-08-17 20:00:00,28.14852,-3.46028,28.3604075406,3.90852,-0.08028,3.9093443784,24.24,-3.38,24.4745173599,32.68,27.88852,-2.38028,27.9899139096,3.90852,-0.08028,3.9093443784,23.98,-2.3,24.0900477376,0.0
2020-08-17 20:30:00,27.714480000000002,-5.70996,28.2965730235,2.81448,-0.21996000000000002,2.82306218,24.9,-5.49,25.4980411012,32.68,27.43448,-4.60996,27.8191017841,2.81448,-0.21996000000000002,2.82306218,24.62,-4.39,25.0083286127,0.0
2020-08-17 21:00:00,26.8892,-6.871560000000001,27.7533315743,4.0392,-0.42156000000000005,4.061138938,22.85,-6.45,23.7428936737,32.49,26.6292,-5.78156,27.2496005232,4.0392,-0.42156000000000005,4.061138938,22.59,-5.36,23.2171854453,0.0
2020-08-17 21:30:00,26.44276,-7.20996,27.4080842019,5.07276,-0.57996,5.1058052861,21.37,-6.63,22.3748474855,32.54,26.17276,-6.10996,26.8764762798,5.07276,-0.57996,5.1058052861,21.1,-5.53,21.8126316615,0.0
2020-08-17 22:00:00,24.75488,-7.79844,25.9541856017,3.31488,-0.65844,3.3796409052,21.44,-7.14,22.5976370446,32.59,24.50488,-6.67844,25.3986358816,3.31488,-0.65844,3.3796409052,21.19,-6.02,22.0285383083,0.0
2020-08-17 22:30:00,23.3222,-8.2824,24.7492052923,2.4822,-0.5724,2.5473434397,20.84,-7.71,22.2204792928,32.79,23.0722,-7.1524,24.1553977115,2.4822,-0.5724,2.5473434397,20.59,-6.58,21.6158391001,0.0
2020-08-17 23:00:00,21.71892,-8.60284,23.3606579966,1.25892,-0.31284,1.2972079371,20.46,-8.29,22.0756811899,32.79,21.46892,-7.46284,22.7290234465,1.25892,-0.31284,1.2972079371,20.21,-7.15,21.4375045189,0.0
2020-08-17 23:30:00,20.45932,-8.7766,22.2623557249,0.31932000000000005,0.1134,0.3388581154,20.14,-8.89,22.0148063812,32.79,20.19932,-7.6366,21.5946796231,0.31932000000000005,0.1134,0.3388581154,19.88,-7.75,21.3372186566,0.0
2020-08-18 00:00:00,18.93168,-8.20068,20.6315210318,0.5716800000000001,0.04932,0.5738035246000001,18.36,-8.25,20.1283903976,32.97,18.70168,-7.04068,19.983093096,0.5716800000000001,0.04932,0.5738035246000001,18.13,-7.09,19.4670233986,0.0
2020-08-18 00:30:00,17.72372,-7.8702000000000005,19.3925320337,1.05372,-0.25020000000000003,1.0830170259,16.67,-7.62,18.3290288886,33.03,17.50372,-6.7102,18.7458528181,1.05372,-0.25020000000000003,1.0830170259,16.45,-6.46,17.6729765461,0.0
2020-08-18 01:00:00,16.9328,-7.66708,18.5877333628,1.5228000000000002,-0.39708000000000004,1.5737192781,15.41,-7.27,17.0388086438,33.08,16.7228,-6.49708,17.9405710156,1.5228000000000002,-0.39708000000000004,1.5737192781,15.2,-6.1,16.3783393542,0.0
2020-08-18 01:30:00,16.3392,-6.36088,17.5336890304,2.2392,-0.56088,2.3083767055,14.1,-5.8,15.2463110292,33.18,16.1292,-5.18088,16.9408562421,2.2392,-0.56088,2.3083767055,13.89,-4.62,14.6381863631,0.0
2020-08-18 02:00:00,15.75716,-6.04724,16.8777132006,3.46716,-0.6872400000000001,3.5346141633,12.29,-5.36,13.4079715095,32.85,15.56716,-4.89724,16.3192962496,3.46716,-0.6872400000000001,3.5346141633,12.1,-4.21,12.8114831304,0.0
2020-08-18 02:30:00,15.16688,-6.04928,16.3287488024,4.73688,-0.8092800000000001,4.8055141507,10.43,-5.24,11.6722962608,33.0,14.99688,-4.87928,15.7706620994,4.73688,-0.8092800000000001,4.8055141507,10.26,-4.07,11.0377760441,0.0
2020-08-18 03:00:00,14.81224,-5.97624,15.9724105368,4.96224,-0.87624,5.0390100571,9.85,-5.1,11.0920016228,33.09,14.63224,-4.79624,15.398258523500001,4.96224,-0.87624,5.0390100571,9.67,-3.92,10.434332753,0.0
2020-08-18 03:30:00,14.33792,-5.8712,15.4934482723,6.39792,-1.1412,6.4989012738,7.94,-4.73,9.2421047386,33.03,14.16792,-4.6912,14.9243865725,6.39792,-1.1412,6.4989012738,7.77,-3.55,8.5425640179,0.0
2020-08-18 04:00:00,14.59448,-5.85272,15.7242862435,4.61448,-0.7927200000000001,4.6820754659,9.98,-5.06,11.1894593256,33.06,14.42448,-4.68272,15.1655362539,4.61448,-0.7927200000000001,4.6820754659,9.81,-3.89,10.5531132847,0.0
2020-08-18 04:30:00,14.9884,-5.92192,16.115870161,3.5784000000000002,-0.6919200000000001,3.6446810349,11.41,-5.23,12.5515337708,33.06,14.7984,-4.74192,15.5395768233,3.5784000000000002,-0.6919200000000001,3.6446810349,11.22,-4.05,11.9285749358,0.0
2020-08-18 05:00:00,15.38976,-5.7598400000000005,16.432299586,3.38976,-0.69984,3.461249613,12.0,-5.06,13.0231946925,33.25,15.19976,-4.56984,15.8718663579,3.38976,-0.69984,3.461249613,11.81,-3.87,12.4279121336,0.0
2020-08-18 05:30:00,15.98704,-5.77608,16.9984866423,3.04704,-0.67608,3.1211435289,12.94,-5.1,13.9087598297,33.2,15.78704,-4.60608,16.4452608653,3.04704,-0.67608,3.1211435289,12.74,-3.93,13.332385383,0.0
2020-08-18 06:00:00,16.71216,-5.72632,17.6659851865,2.52216,-0.52632,2.5764905992,14.19,-5.2,15.1127793605,33.09,16.51216,-4.56632,17.1319206806,2.52216,-0.52632,2.5764905992,13.99,-4.04,14.561651692,0.0
2020-08-18 06:30:00,17.90512,-5.18048,18.6394928913,1.81512,-0.42048,1.8631865298,16.09,-4.76,16.7793235859,32.98,17.69512,-4.03048,18.1483343821,1.81512,-0.42048,1.8631865298,15.88,-3.61,16.2851619581,0.0
2020-08-18 07:00:00,19.41908,-4.62764,19.9628585131,1.81908,-0.46764000000000006,1.8782276795000001,17.6,-4.16,18.0849550732,32.84,19.18908,-3.5076400000000003,19.5070328245,1.81908,-0.46764000000000006,1.8782276795000001,17.37,-3.04,17.6340154247,0.0
2020-08-18 07:30:00,20.7298,-4.14896,21.1409194957,2.9898,-0.49896,3.0311491421,17.74,-3.65,18.1116012544,32.91,20.5098,-3.02896,20.7322573475,2.9898,-0.49896,3.0311491421,17.52,-2.5300000000000002,17.7017315537,0.0
2020-08-18 08:00:00,22.11436,-3.8346400000000003,22.4443619232,3.20436,-0.22464,3.2122244846,18.91,-3.61,19.251498643,32.85,21.87436,-2.70464,22.0409324426,3.20436,-0.22464,3.2122244846,18.67,-2.48,18.8339932038,0.0
2020-08-18 08:30:00,23.7768,-3.29828,24.0044760242,2.4768,-0.18828,2.4839459733,21.3,-3.11,21.5258472539,32.76,23.5268,-2.2082800000000002,23.6302098763,2.4768,-0.18828,2.4839459733,21.05,-2.02,21.1466995061,0.0
2020-08-18 09:00:00,24.79932,-4.18012,25.1491486074,2.02932,-0.06012000000000001,2.0302103528,22.77,-4.12,23.1397342249,32.76,24.53932,-3.08012,24.7318694254,2.02932,-0.06012000000000001,2.0302103528,22.51,-3.02,22.7116820161,0.0
2020-08-18 09:30:00,25.9452,-4.28448,26.2965809928,2.4552,-0.38448000000000004,2.4851221118,23.49,-3.9,23.8115539182,32.91,25.6652,-3.18448,25.8620069583,2.4552,-0.38448000000000004,2.4851221118,23.21,-2.8,23.3782826572,0.0
2020-08-18 10:00:00,25.94004,-3.98836,26.2448602719,3.92004,-0.5583600000000001,3.9596059768,22.02,-3.43,22.285540155,32.94,25.69004,-2.86836,25.8496739688,3.92004,-0.5583600000000001,3.9596059768,21.77,-2.31,21.8922132275,0.0
2020-08-18 10:30:00,26.38096,-3.80352,26.6537392295,6.06096,-0.8935200000000001,6.1264683229,20.32,-2.91,20.5273110757,32.98,26.13096,-2.69352,26.2694141639,6.06096,-0.8935200000000001,6.1264683229,20.07,-1.8,20.1505558236,0.0
2020-08-18 11:00:00,26.0304,-3.43408,26.2559446527,6.8004,-0.96408,6.8683979505,19.23,-2.47,19.3879808129,32.94,25.7804,-2.31408,25.884048957,6.8004,-0.96408,6.8683979505,18.98,-1.35,19.0279504939,0.0
2020-08-18 11:30:00,25.9452,-3.37092,26.163266323,6.1452,-0.9709200000000001,6.221428187,19.8,-2.4,19.9449241663,33.01,25.6952,-2.25092,25.7936027706,6.1452,-0.9709200000000001,6.221428187,19.55,-1.28,19.5918580028,0.0
2020-08-18 12:00:00,25.90064,-3.33512,26.1144821473,5.57064,-0.91512,5.6453055386,20.33,-2.42,20.473526809,32.9,25.65064,-2.22512,25.7469705291,5.57064,-0.91512,5.6453055386,20.08,-1.31,20.1226862024,0.0
2020-08-18 12:30:00,25.83116,-3.33588,26.0456699342,6.13116,-0.9658800000000001,6.2067742927,19.7,-2.37,19.8420487853,32.97,25.59116,-2.21588,25.6869148463,6.13116,-0.9658800000000001,6.2067742927,19.46,-1.25,19.5001051279,0.0
2020-08-18 13:00:00,26.12948,-3.2652,26.3327031676,6.36948,-1.1052,6.4646533171,19.76,-2.16,19.8777061051,32.97,25.87948,-2.1552,25.9690656765,6.36948,-1.1052,6.4646533171,19.51,-1.05,19.5382343112,0.0
2020-08-18 13:30:00,25.33448,-3.32432,25.551653182,6.95448,-1.17432,7.0529298545,18.38,-2.15,18.5053208564,33.04,25.10448,-2.19432,25.2001975455,6.95448,-1.17432,7.0529298545,18.15,-1.02,18.1786385629,0.0
2020-08-18 14:00:00,25.23312,-3.48748,25.4729829758,4.98312,-0.08748,4.9838878082,20.25,-3.4,20.5334483222,33.12,24.97312,-2.35748,25.0841470751,4.98312,-0.08748,4.9838878082,19.99,-2.27,20.1184740972,0.0
2020-08-18 14:30:00,24.623,-3.45648,24.8644200212,5.013,-0.0064800000000000005,5.0130041881,19.61,-3.45,19.9111677207,33.21,24.393,-2.31648,24.5027453276,5.013,-0.0064800000000000005,5.0130041881,19.38,-2.31,19.5171847355,0.0
2020-08-18 15:00:00,24.01056,-2.64168,24.1554437909,4.30056,0.058320000000000004,4.3009554213,19.71,-2.7,19.8940719814,33.18,23.76056,-1.50168,23.8079661949,4.30056,0.058320000000000004,4.3009554213,19.46,-1.56,19.5224281277,0.0
2020-08-18 15:30:00,24.18536,-2.70496,24.3361551386,4.36536,-0.08496000000000001,4.3661866808,19.82,-2.62,19.992418563,33.04,23.94536,-1.5849600000000001,23.997757473,4.36536,-0.08496000000000001,4.3661866808,19.58,-1.5,19.637372533,0.0
2020-08-18 16:00:00,24.50272,-2.8844000000000003,24.6719081297,4.39272,-0.1044,4.3939604412,20.11,-2.7800000000000002,20.3012438043,33.2,24.26272,-1.7444000000000002,24.3253471334,4.39272,-0.1044,4.3939604412,19.87,-1.6400000000000001,19.9375650469,0.0
2020-08-18 16:30:00,25.98796,-3.30344,26.1970758062,3.74796,-0.07344,3.7486794467999998,22.24,-3.23,22.4733286364,33.14,25.73796,-2.18344,25.8304083436,3.74796,-0.07344,3.7486794467999998,21.99,-2.11,22.0909981667,0.0
2020-08-18 17:00:00,26.73168,-3.6281600000000003,26.9767726129,3.6316800000000002,-0.21816000000000002,3.6382266845,23.1,-3.41,23.3503340447,33.18,26.47168,-2.48816,26.5883580202,3.6316800000000002,-0.21816000000000002,3.6382266845,22.84,-2.27,22.952527094,0.0
2020-08-18 17:30:00,26.68712,-3.65124,26.9357369944,3.32712,-0.47124000000000005,3.3603265663,23.36,-3.18,23.575453336,33.11,26.43712,-2.53124,26.5580211957,3.32712,-0.47124000000000005,3.3603265663,23.11,-2.06,23.2016314082,0.0
2020-08-18 18:00:00,27.68248,-3.7945200000000003,27.9413328419,2.02248,-0.16452000000000003,2.0291604621,25.66,-3.63,25.9154876474,33.2,27.40248,-2.66452,27.5317194701,2.02248,-0.16452000000000003,2.0291604621,25.38,-2.5,25.5028312154,0.0
2020-08-18 18:30:00,28.904,-3.51216,29.1166015164,4.914,0.71784,4.9661544746,23.99,-4.23,24.3600697864,33.24,28.644,-2.37216,28.7420576693,4.914,0.71784,4.9661544746,23.73,-3.09,23.9303363955,0.0
2020-08-18 19:00:00,28.68352,-3.88972,28.9460574391,1.34352,0.44028000000000006,1.4138219367,27.34,-4.33,27.6807604664,33.2,28.39352,-2.77972,28.5292625434,1.34352,0.44028000000000006,1.4138219367,27.05,-3.22,27.2409783231,0.0
2020-08-18 19:30:00,28.33352,-3.8164,28.5893907691,0.53352,0.2736,0.5995836475,27.8,-4.09,28.0992544385,33.02,28.05352,-2.7064,28.1837645702,0.53352,0.2736,0.5995836475,27.52,-2.98,27.6808742636,0.0
2020-08-18 20:00:00,28.7942,-4.05088,29.0777506423,0.2142,0.51912,0.5615756533,28.58,-4.57,28.9430699823,33.13,28.4942,-2.95088,28.6465901359,0.2142,0.51912,0.5615756533,28.28,-3.47,28.4920918853,0.0
2020-08-18 20:30:00,28.00116,-4.04732,28.2921501574,0.19116000000000002,0.5626800000000001,0.5942650318,27.81,-4.61,28.1895051393,32.85,27.72116,-2.94732,27.8773995726,0.19116000000000002,0.5626800000000001,0.5942650318,27.53,-3.51,27.7528557089,0.0
2020-08-18 21:00:00,30.22052,-3.06892,30.3759460599,7.58052,1.53108,7.7335948586,22.64,-4.6,23.1025885995,32.93,29.97052,-1.95892,30.0344708067,7.58052,1.53108,7.7335948586,22.39,-3.49,22.6603662812,0.0
2020-08-18 21:30:00,27.86568,-3.99572,28.1506998169,4.04568,0.22428,4.0518919261,23.82,-4.22,24.1909239179,32.76,27.56568,-3.32572,27.7655745012,4.04568,0.22428,4.0518919261,23.52,-3.55,23.7864015774,0.0
2020-08-18 22:00:00,25.52836,0.8028000000000001,25.5409798584,8.38836,-1.9872,8.6205305712,17.14,2.79,17.3655895379,32.87,24.69836,-7.6572,25.8581070175,8.38836,-1.9872,8.6205305712,16.31,-5.67,17.267454937,0.0
2020-08-18 22:30:00,23.88772,0.16656,23.8883006728,4.70772,-1.33344,4.8929224224,19.18,1.5,19.2385654351,32.94,22.96772,-8.31344,24.4259993988,4.70772,-1.33344,4.8929224224,18.26,-6.98,19.5486060884,0.0
2020-08-18 23:00:00,23.3934,-2.22856,23.4993115481,0.1134,0.54144,0.5531878827,23.28,-2.77,23.4442167709,33.07,22.5534,-8.08856,23.9599802678,0.1134,0.54144,0.5531878827,22.44,-8.63,24.0422648684,0.0
2020-08-18 23:30:00,21.13136,-7.18124,22.3182567282,0.08136,0.6087600000000001,0.6141727666,21.05,-7.79,22.4451910217,32.55,20.87136,-6.07124,21.7364583911,0.08136,0.6087600000000001,0.6141727666,20.79,-6.68,21.836815244,0.0
2020-08-19 00:00:00,19.4966,-7.49164,20.8864090128,0.0666,0.64836,0.6517716238,19.43,-8.14,21.0661932964,32.55,19.2466,-6.36164,20.270719648,0.0666,0.64836,0.6517716238,19.18,-7.01,20.4208839182,0.0
2020-08-19 00:30:00,18.46444,-7.70196,20.0063922873,0.06444000000000001,0.6980400000000001,0.7010080992000001,18.4,-8.4,20.2267150076,32.73,18.22444,-6.57196,19.3731998275,0.06444000000000001,0.6980400000000001,0.7010080992000001,18.16,-7.27,19.5611477168,0.0
2020-08-19 01:00:00,17.68328,-7.7289200000000005,19.2985646079,0.05328,0.72108,0.723045728,17.63,-8.45,19.5504322203,32.64,17.43328,-6.57892,18.6333421566,0.05328,0.72108,0.723045728,17.38,-7.3,18.8508461349,0.0
2020-08-19 01:30:00,16.9722,-7.88384,18.7139120973,0.0522,0.59616,0.5984409625,16.92,-8.48,18.9260878155,32.79,16.7422,-6.73384,18.0456604752,0.0522,0.59616,0.5984409625,16.69,-7.33,18.2286861841,0.0
2020-08-19 02:00:00,16.55664,-7.8434800000000005,18.3205487527,0.20664000000000002,0.41652000000000006,0.46496128870000003,16.35,-8.26,18.3180266404,32.79,16.31664,-6.68348,17.6324032905,0.20664000000000002,0.41652000000000006,0.46496128870000003,16.11,-7.1,17.6051725354,0.0
2020-08-19 02:30:00,16.19076,-7.89296,18.0122049438,0.41076,0.25704000000000005,0.4845547845,15.78,-8.15,17.760374433,32.96,15.96076,-6.73296,17.3227772063,0.41076,0.25704000000000005,0.4845547845,15.55,-6.99,17.0488298719,0.0
2020-08-19 03:00:00,15.903,-7.48152,17.5749409817,0.6930000000000001,-0.01152,0.6930957440000001,15.21,-7.47,16.9453533454,33.09,15.683,-6.30152,16.9016461716,0.6930000000000001,-0.01152,0.6930957440000001,14.99,-6.29,16.2562049692,0.0
2020-08-19 03:30:00,15.99348,-6.08868,17.1132529536,0.75348,-0.05868,0.7557615052000001,15.24,-6.03,16.3895851076,33.11,15.77348,-4.91868,16.5225931455,0.75348,-0.05868,0.7557615052000001,15.02,-4.86,15.7867032657,0.0
2020-08-19 04:00:00,15.86696,-6.04632,16.9799412597,0.7869600000000001,-0.07632000000000001,0.7906521258,15.08,-5.97,16.2187329961,33.13,15.63696,-4.87632,16.3796524622,0.7869600000000001,-0.07632000000000001,0.7906521258,14.85,-4.8,15.606489035,0.0
2020-08-19 04:30:00,15.9288,-5.97776,17.0135323804,1.2888,-0.25776000000000004,1.3143232698,14.64,-5.72,15.7177606547,33.13,15.7188,-4.80776,16.437616301,1.2888,-0.25776000000000004,1.3143232698,14.43,-4.55,15.1303469888,0.0
2020-08-19 05:00:00,16.09672,-5.72896,17.0858238736,1.74672,-0.31896,1.7756030638,14.35,-5.41,15.3359251433,33.06,15.87672,-4.55896,16.5183036127,1.74672,-0.31896,1.7756030638,14.13,-4.24,14.7524404761,0.0
2020-08-19 05:30:00,16.46232,-5.62148,17.395660872,2.09232,-0.23148000000000002,2.10508574,14.37,-5.39,15.3476056765,32.98,16.24232,-4.46148,16.8439236157,2.09232,-0.23148000000000002,2.10508574,14.15,-4.23,14.7687304803,0.0
2020-08-19 06:00:00,16.9606,-5.53388,17.84056558,2.8205999999999998,-0.44388000000000005,2.8553132603,14.14,-5.09,15.028230102,32.96,16.7406,-4.38388,17.305088622,2.8205999999999998,-0.44388000000000005,2.8553132603,13.92,-3.94,14.4668586777,0.0
2020-08-19 06:30:00,18.18436,-4.785,18.8033819727,2.84436,-0.315,2.8617492569,15.34,-4.47,15.9780005007,32.84,17.96436,-3.645,18.3304188498,2.84436,-0.315,2.8617492569,15.12,-3.33,15.4823544721,0.0
2020-08-19 07:00:00,19.50772,-4.48476,20.0165984087,3.17772,-0.19476000000000002,3.1836827505,16.33,-4.29,16.8841049511,32.65,19.27772,-3.36476,19.5691619201,3.17772,-0.19476000000000002,3.1836827505,16.1,-3.17,16.4091102745,0.0
2020-08-19 07:30:00,21.67776,-5.23628,22.3012086411,3.67776,-0.29628000000000004,3.6896748442,18.0,-4.94,18.665572587,32.69,21.43776,-4.12628,21.8312560439,3.67776,-0.29628000000000004,3.6896748442,17.76,-3.83,18.1682828027,0.0
2020-08-19 08:00:00,23.14288,-4.60536,23.5966572934,3.96288,-0.49536,3.9937199982,19.18,-4.11,19.6154148567,32.59,22.89288,-3.50536,23.1596956678,3.96288,-0.49536,3.9937199982,18.93,-3.01,19.16781156,0.0
2020-08-19 08:30:00,24.86208,-3.84764,25.1580475295,4.49208,-0.7376400000000001,4.5522407116,20.37,-3.11,20.606042803,32.79,24.62208,-2.74764,24.7749137051,4.49208,-0.7376400000000001,4.5522407116,20.13,-2.01,20.2301013344,0.0
2020-08-19 09:00:00,26.23012,-3.2842000000000002,26.434923205,4.83012,-0.9342,4.919633,21.4,-2.35,21.5286437102,32.72,25.97012,-2.2042,26.063492292,4.83012,-0.9342,4.919633,21.14,-1.27,21.1781137026,0.0
2020-08-19 09:30:00,27.62312,-1.89988,27.6883784745,15.69312,-2.00988,15.8213031369,11.93,0.11,11.9305071141,32.6,27.44312,-0.80988,27.4550676734,15.69312,-2.00988,15.8213031369,11.75,1.2,11.811117644,0.0
2020-08-19 10:00:00,28.02272,-1.61348,28.0691316914,16.81272,-2.10348,16.9437947907,11.21,0.49,11.2207040777,32.54,27.85272,-0.5334800000000001,27.8578285641,16.81272,-2.10348,16.9437947907,11.04,1.57,11.1510761812,0.0
2020-08-19 10:30:00,28.93692,-1.62856,28.9827111699,15.04692,-1.16856,15.092227601,13.89,-0.46,13.8976149033,32.6,28.72692,-0.46856000000000003,28.7307410479,15.04692,-1.16856,15.092227601,13.68,0.7000000000000001,13.6978976489,0.0
2020-08-19 11:00:00,28.8782,-1.35276,28.9098667388,17.1882,-1.65276,17.2674791113,11.69,0.30000000000000004,11.6938488104,32.49,28.6882,-0.26276000000000005,28.6894033061,17.1882,-1.65276,17.2674791113,11.5,1.3900000000000001,11.5836997544,0.0
2020-08-19 11:30:00,29.86528,-1.29756,29.8934543242,13.44528,-0.27756000000000003,13.4481446241,16.42,-1.02,16.4516503731,32.51,29.64528,-0.21756000000000003,29.6460783011,13.44528,-0.27756000000000003,13.4481446241,16.2,0.06,16.2001111107,0.0
2020-08-19 12:00:00,29.51648,-2.04948,29.587547378300002,7.65648,-1.05948,7.7294361929,21.86,-0.99,21.8824061748,32.44,29.24648,-0.9794800000000001,29.2628770537,7.65648,-1.05948,7.7294361929,21.59,0.08,21.5901482163,0.0
2020-08-19 12:30:00,30.00656,-1.9983600000000001,30.0730292076,7.57656,-1.45836,7.7156383614,22.43,-0.54,22.4364992813,32.41,29.73656,-0.9483600000000001,29.7516787312,7.57656,-1.45836,7.7156383614,22.16,0.51,22.1658679054,0.0
2020-08-19 13:00:00,29.81792,-2.13032,29.893922734,7.74792,-1.39032,7.8716741567,22.07,-0.74,22.0824024961,32.43,29.55792,-1.09032,29.5780227944,7.74792,-1.39032,7.8716741567,21.81,0.30000000000000004,21.8120631761,0.0
2020-08-19 13:30:00,29.2834,-2.47012,29.3873953996,5.1534,-0.8701200000000001,5.2263410121,24.13,-1.6,24.182987822,32.51,29.0034,-1.42012,29.0381465038,5.1534,-0.8701200000000001,5.2263410121,23.85,-0.55,23.8563408762,0.0
2020-08-19 14:00:00,28.74652,-2.49132,28.8542732962,4.10652,-0.66132,4.1594291258,24.64,-1.83,24.7078631209,32.54,28.47652,-1.43132,28.5124686454,4.10652,-0.66132,4.1594291258,24.37,-0.77,24.3821615121,0.0
2020-08-19 14:30:00,28.68468,-2.57988,28.8004626268,4.5046800000000005,-0.7498800000000001,4.5666685797,24.18,-1.83,24.2491505006,32.59,28.40468,-1.5098799999999999,28.4447813055,4.5046800000000005,-0.7498800000000001,4.5666685797,23.9,-0.76,23.9120806288,0.0
2020-08-19 15:00:00,28.80416,-2.70308,28.9307150757,5.02416,-0.7930800000000001,5.0863699818,23.78,-1.9100000000000001,23.856581901,32.62,28.53416,-1.64308,28.5814275149,5.02416,-0.7930800000000001,5.0863699818,23.51,-0.85,23.5253607836,0.0
2020-08-19 15:30:00,28.0944,-2.8382,28.2373987931,6.5844000000000005,-1.0782,6.6720940191,21.51,-1.76,21.5818836064,32.59,27.8344,-1.7582,27.8898743382,6.5844000000000005,-1.0782,6.6720940191,21.25,-0.68,21.2608772161,0.0
2020-08-19 16:00:00,27.76168,-3.03916,27.9275378422,6.33168,-1.01916,6.4131785199,21.43,-2.02,21.5249924506,32.53,27.50168,-1.9591600000000002,27.5713748429,6.33168,-1.01916,6.4131785199,21.17,-0.9400000000000001,21.1908588783,0.0
2020-08-19 16:30:00,27.41156,-3.35468,27.6160732099,5.55156,-0.8146800000000001,5.6110179055,21.86,-2.54,22.0070715907,32.61,27.16156,-2.28468,27.2574779526,5.55156,-0.8146800000000001,5.6110179055,21.61,-1.47,21.6599399814,0.0
2020-08-19 17:00:00,27.59068,-3.5705999999999998,27.8207621611,5.62068,-1.1106,5.7293521468,21.97,-2.46,22.107295176,32.65,27.32068,-2.4806,27.4330627532,5.62068,-1.1106,5.7293521468,21.7,-1.37,21.7432035358,0.0
2020-08-19 17:30:00,27.07164,-3.41116,27.2857051372,11.68164,-2.89116,12.0340981895,15.39,-0.52,15.3987824194,32.89,26.87164,-2.31116,26.9708453118,11.68164,-2.89116,12.0340981895,15.19,0.58,15.2010690414,0.0
2020-08-19 18:00:00,27.4084,-3.57236,27.6402269623,11.6784,-2.68236,11.9824906313,15.73,-0.89,15.7551578856,32.93,27.1984,-2.46236,27.3096352837,11.6784,-2.68236,11.9824906313,15.52,0.22,15.5215592,0.0
2020-08-19 18:30:00,28.36048,-3.83656,28.6188053291,8.16048,-1.09656,8.2338252146,20.2,-2.74,20.3849846701,33.06,28.10048,-2.70656,28.2305232552,8.16048,-1.09656,8.2338252146,19.94,-1.6099999999999999,20.0048919017,0.0
2020-08-19 19:00:00,28.68708,-2.58216,28.803057289,6.7870800000000004,-0.72216,6.8253915633,21.9,-1.8599999999999999,21.9788443736,32.92,28.15708,-5.09216,28.6138296562,6.7870800000000004,-0.72216,6.8253915633,21.37,-4.37,21.8122396833,0.0
2020-08-19 19:30:00,27.95104,-0.5644800000000001,27.9567393441,4.90104,-0.8344800000000001,4.9715741925,23.05,0.27,23.0515812907,33.13,26.91104,-9.05448,28.3934443482,4.90104,-0.8344800000000001,4.9715741925,22.01,-8.22,23.4948611403,0.0
2020-08-19 20:00:00,27.878,0.056040000000000006,27.8780563254,4.248,-0.72396,4.3092484358,23.63,0.78,23.6428699612,33.26,26.828,-8.52396,28.149591082,4.248,-0.72396,4.3092484358,22.58,-7.8,23.8892528138,0.0
2020-08-19 20:30:00,27.79504,0.37712,27.7975982433,4.95504,-0.9028800000000001,5.0366272143,22.84,1.28,22.8758387824,33.22,26.76504,-8.19288,27.9909029668,4.95504,-0.9028800000000001,5.0366272143,21.81,-7.29,22.9960909722,0.0
2020-08-19 21:00:00,27.60328,0.13208,27.6035959955,4.55328,-0.8179200000000001,4.6261595179,23.05,0.9500000000000001,23.0695686999,33.22,26.56328,-8.41792,27.8651973165,4.55328,-0.8179200000000001,4.6261595179,22.01,-7.6,23.2851905726,0.0
2020-08-19 21:30:00,26.73372,-0.04288,26.733754389,5.3737200000000005,-0.9928800000000001,5.4646754096,21.36,0.9500000000000001,21.3811154994,33.12,25.74372,-8.56288,27.1304631979,5.3737200000000005,-0.9928800000000001,5.4646754096,20.37,-7.57,21.7311251434,0.0
2020-08-19 22:00:00,24.33188,-0.115,24.3321517613,9.19188,-1.755,9.357920866,15.14,1.6400000000000001,15.228565264,33.25,23.52188,-8.675,25.0705896168,9.19188,-1.755,9.357920866,14.33,-6.92,15.9133685937,0.0
2020-08-19 22:30:00,22.31964,-2.77276,22.4912100107,9.08964,-1.65276,9.238677987,13.23,-1.12,13.2773227723,33.2,21.73964,-8.15276,23.2180843944,9.08964,-1.65276,9.238677987,12.65,-6.5,14.2222536892,0.0
2020-08-19 23:00:00,20.08324,-6.81076,21.2066730223,9.99324,-1.8507600000000002,10.1631765839,10.09,-4.96,11.2432068379,32.85,19.87324,-5.65076,20.6609960233,9.99324,-1.8507600000000002,10.1631765839,9.88,-3.8,10.5855750907,0.0
2020-08-19 23:30:00,18.88924,-5.90396,19.7904050352,8.58924,-1.4439600000000001,8.7097683241,10.3,-4.46,11.2241525293,32.72,18.69924,-4.75396,19.2940849034,8.58924,-1.4439600000000001,8.7097683241,10.11,-3.31,10.6380543334,0.0
2020-08-20 00:00:00,16.75224,-5.68376,17.690185775,12.43224,-2.63376,12.7081581339,4.32,-3.05,5.2881849438,32.65,16.59224,-4.54376,17.2031445717,12.43224,-2.63376,12.7081581339,4.16,-1.9100000000000001,4.5775211632,0.0
2020-08-20 00:30:00,15.2268,-5.8490400000000005,16.3115513414,13.3668,-2.84904,13.667054224,1.8599999999999999,-3.0,3.5298158592,32.61,15.0868,-4.68904,15.79869078,13.3668,-2.84904,13.667054224,1.72,-1.8399999999999999,2.5187298386,0.0
2020-08-20 01:00:00,14.53804,-6.08568,15.7603968257,12.39804,-2.51568,12.650693329,2.14,-3.5700000000000003,4.1622710147,32.74,14.38804,-4.90568,15.2013614951,12.39804,-2.51568,12.650693329,1.99,-2.39,3.1100160771,0.0
2020-08-20 01:30:00,13.83584,-6.25892,15.1856691677,12.25584,-2.51892,12.5120171064,1.58,-3.74,4.0600492608,32.88,13.69584,-5.07892,14.607240042899999,12.25584,-2.51892,12.5120171064,1.44,-2.56,2.9372095601,0.0
2020-08-20 02:00:00,13.53744,-6.3448,14.9505440969,11.55744,-2.3148,11.7869724015,1.98,-4.03,4.4901336283,32.76,13.39744,-5.1748,14.3621012945,11.55744,-2.3148,11.7869724015,1.8399999999999999,-2.86,3.4007646199,0.0
2020-08-20 02:30:00,13.17148,-6.35688,14.6252455954,12.20148,-2.48688,12.4523365809,0.97,-3.87,3.989711769,32.76,13.03148,-5.17688,14.0221095961,12.20148,-2.48688,12.4523365809,0.8300000000000001,-2.69,2.8151376520999998,0.0
2020-08-20 03:00:00,13.19496,-6.6554400000000005,14.7784251866,10.61496,-2.03544,10.8083482455,2.58,-4.62,5.2915782145,33.04,13.04496,-5.45544,14.1397597927,10.61496,-2.03544,10.8083482455,2.43,-3.42,4.1953903275,0.0
2020-08-20 03:30:00,13.79188,-6.85156,15.3999944275,7.12188,-1.23156,7.2275801461,6.67,-5.62,8.7220009172,33.01,13.61188,-5.65156,14.7385008589,7.12188,-1.23156,7.2275801461,6.49,-4.42,7.8521653065,0.0
2020-08-20 04:00:00,14.38896,-6.99244,15.9980119713,4.99896,-0.8924400000000001,5.0779966754,9.39,-6.1,11.1974148802,32.95,14.20896,-5.82244,15.3556293207,4.99896,-0.8924400000000001,5.0779966754,9.21,-4.93,10.4464826616,0.0
2020-08-20 04:30:00,14.21084,-6.85684,15.7786003274,6.27084,-1.17684,6.380312429,7.94,-5.68,9.7624791933,32.79,14.04084,-5.68684,15.1487734517,6.27084,-1.17684,6.380312429,7.77,-4.51,8.9840414069,0.0
2020-08-20 05:00:00,14.87708,-6.76236,16.341879393,4.53708,-0.7923600000000001,4.6057495911,10.34,-5.97,11.9397026764,32.72,14.68708,-5.60236,15.7193115783,4.53708,-0.7923600000000001,4.6057495911,10.15,-4.8100000000000005,11.2320345441,0.0
2020-08-20 05:30:00,15.70244,-6.72456,17.081754276,3.41244,-0.5745600000000001,3.4604719255,12.29,-6.15,13.7428745174,32.72,15.50244,-5.57456,16.4742637209,3.41244,-0.5745600000000001,3.4604719255,12.09,-5.0,13.0831227159,0.0
2020-08-20 06:00:00,16.12196,-6.65228,17.4404823167,3.8019600000000002,-0.60228,3.8493689145000003,12.32,-6.05,13.7253378829,32.72,15.93196,-5.50228,16.8553384612,3.8019600000000002,-0.60228,3.8493689145000003,12.13,-4.9,13.0823124867,0.0
2020-08-20 06:30:00,17.51064,-6.26536,18.5977753815,5.48064,-1.03536,5.5775787883,12.03,-5.23,13.1176903455,32.72,17.30064,-5.12536,18.0438759567,5.48064,-1.03536,5.5775787883,11.82,-4.09,12.507617678799999,0.0
2020-08-20 07:00:00,18.4448,-5.99108,19.3933928596,6.3648,-1.26108,6.4885284777,12.08,-4.73,12.9730220072,33.01,18.2348,-4.83108,18.8639143607,6.3648,-1.26108,6.4885284777,11.87,-3.5700000000000003,12.3952329546,0.0
2020-08-20 07:30:00,20.10876,-5.29836,20.795067863,6.00876,-1.09836,6.1083214902,14.1,-4.2,14.712239802300001,32.66,19.89876,-4.16836,20.3306634084,6.00876,-1.09836,6.1083214902,13.89,-3.07,14.2252240756,0.0
2020-08-20 08:00:00,21.5308,-4.13272,21.9238391537,7.3908000000000005,-1.3327200000000001,7.5099978188000005,14.14,-2.8,14.4145620815,32.76,21.3108,-3.01272,21.522701467,7.3908000000000005,-1.3327200000000001,7.5099978188000005,13.92,-1.6800000000000002,14.0210128022,0.0
2020-08-20 08:30:00,22.8554,-3.18148,23.0757691995,9.0954,-1.58148,9.2318676415,13.76,-1.6,13.852710926,32.72,22.6454,-2.04148,22.7372333794,9.0954,-1.58148,9.2318676415,13.55,-0.46,13.5578058697,0.0
2020-08-20 09:00:00,23.60168,-2.67448,23.7527291504,9.30168,-1.6444800000000002,9.4459285035,14.3,-1.03,14.3370464183,32.47,23.38168,-1.59448,23.4359835743,9.30168,-1.6444800000000002,9.4459285035,14.08,0.05,14.0800887781,0.0
