Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-20 09:30:00,24.55796,-3.3688000000000002,24.7879449088,7.97796,-1.2888,8.0813891876,16.58,-2.08,16.7099611011,32.49,24.32796,-2.2788,24.43445451,7.97796,-1.2888,8.0813891876,16.35,-0.99,16.3799450549,0.0
2020-08-20 10:00:00,24.22364,-3.161,24.4290125844,9.50364,-1.521,9.6245838481,14.72,-1.6400000000000001,14.811076935900001,32.69,24.00364,-2.041,24.0902555871,9.50364,-1.521,9.6245838481,14.5,-0.52,14.5093211419,0.0
2020-08-20 10:30:00,24.0448,-3.22648,24.2603087414,9.3348,-1.44648,9.4462053456,14.71,-1.78,14.8173040733,32.73,23.8348,-2.10648,23.9277025439,9.3348,-1.44648,9.4462053456,14.5,-0.66,14.5150129177,0.0
2020-08-20 11:00:00,24.47516,-2.5246,24.6050210767,9.33516,-1.4346,9.4447493024,15.14,-1.09,15.1791864077,33.01,24.24516,-1.3846,24.2846638969,9.33516,-1.4346,9.4447493024,14.91,0.05,14.9100838361,0.0
2020-08-20 11:30:00,24.77288,-1.90456,24.8459842286,8.82288,-1.2945600000000002,8.9173480973,15.95,-0.61,15.9616603146,33.12,24.552880000000002,-0.77456,24.5650943309,8.82288,-1.2945600000000002,8.9173480973,15.73,0.52,15.7385926944,0.0
2020-08-20 12:00:00,25.22212,-1.879,25.292014121,10.12212,-1.629,10.2523633517,15.1,-0.25,15.1020693946,33.07,25.00212,-0.759,25.01363799,10.12212,-1.629,10.2523633517,14.88,0.87,14.9054117689,0.0
2020-08-20 12:30:00,25.47052,-2.04312,25.5523331304,10.82052,-1.7431200000000002,10.9600237411,14.65,-0.30000000000000004,14.6530713504,32.61,25.24052,-0.9831200000000001,25.2596590398,10.82052,-1.7431200000000002,10.9600237411,14.42,0.76,14.4400138504,0.0
2020-08-20 13:00:00,25.86144,-2.16616,25.9520004628,10.89144,-1.7661600000000002,11.033711362,14.97,-0.4,14.9753430679,32.71,25.64144,-1.09616,25.6648594779,10.89144,-1.7661600000000002,11.033711362,14.75,0.67,14.7652091079,0.0
2020-08-20 13:30:00,25.78376,-2.50676,25.9053300584,9.56376,-1.52676,9.6848593916,16.22,-0.98,16.2495784561,32.6,25.56376,-1.40676,25.6024373651,9.56376,-1.52676,9.6848593916,16.0,0.12,16.0004499937,0.0
2020-08-20 14:00:00,25.96256,-2.51692,26.0842751105,8.96256,-1.36692,9.0661983234,17.0,-1.15,17.0388526609,32.77,25.72256,-1.3969200000000002,25.7604634749,8.96256,-1.36692,9.0661983234,16.76,-0.03,16.7600268496,0.0
2020-08-20 14:30:00,26.00192,-2.64096,26.13569424,8.97192,-1.47096,9.0917034602,17.03,-1.17,17.0701435261,32.77,25.77192,-1.53096,25.8173526723,8.97192,-1.47096,9.0917034602,16.8,-0.06,16.8001071425,0.0
2020-08-20 15:00:00,25.7118,-2.72272,25.8555576896,9.9018,-1.69272,10.0454439543,15.81,-1.03,15.8435160239,32.77,25.4818,-1.6027200000000001,25.532153114,9.9018,-1.69272,10.0454439543,15.58,0.09,15.5802599465,0.0
2020-08-20 15:30:00,24.90568,-2.8878,25.0725404597,10.25568,-1.7478,10.4035463714,14.65,-1.1400000000000001,14.6942880059,32.84,24.68568,-1.7378,24.746772434,10.25568,-1.7478,10.4035463714,14.43,0.01,14.430003465,0.0
2020-08-20 16:00:00,24.4916,-3.05824,24.6818010376,10.3716,-1.75824,10.5195767243,14.12,-1.3,14.1797179097,32.88,24.2716,-1.91824,24.3472834472,10.3716,-1.75824,10.5195767243,13.9,-0.16,13.9009208328,0.0
2020-08-20 16:30:00,25.87992,-3.657,26.137021793,9.97992,-1.737,10.1299542055,15.9,-1.92,16.0155049874,32.88,25.64992,-2.527,25.7740979475,9.97992,-1.737,10.1299542055,15.67,-0.79,15.6899012107,0.0
2020-08-20 17:00:00,26.56332,-4.12956,26.8823963816,6.40332,-0.9795600000000001,6.4778117305,20.16,-3.15,20.4046097733,32.94,26.30332,-2.9995600000000002,26.4737984282,6.40332,-0.9795600000000001,6.4778117305,19.9,-2.02,20.0022598723,0.0
2020-08-20 17:30:00,26.3728,-4.0752,26.6857983744,8.1828,-1.4652,8.3129433343,18.19,-2.61,18.3762945122,32.99,26.1328,-2.9552,26.2993620242,8.1828,-1.4652,8.3129433343,17.95,-1.49,18.0117350636,0.0
2020-08-20 18:00:00,26.94232,-4.02808,27.2417700502,9.92232,-1.46808,10.0303386318,17.02,-2.56,17.2114496775,32.87,26.71232,-2.9180800000000002,26.8712342602,9.92232,-1.46808,10.0303386318,16.79,-1.45,16.8524953642,0.0
2020-08-20 18:30:00,27.8716,-3.66008,28.1108924114,13.7916,-0.7300800000000001,13.8109104467,14.08,-2.93,14.3816306447,32.94,27.6516,-2.50008,27.7643905492,13.7916,-0.7300800000000001,13.8109104467,13.86,-1.77,13.9725623992,0.0
2020-08-20 19:00:00,27.222,-3.8024,27.4862789362,14.472,-0.7524000000000001,14.491545458000001,12.75,-3.05,13.1097292115,32.89,27.012,-2.6624,27.1428907407,14.472,-0.7524000000000001,14.491545458000001,12.54,-1.9100000000000001,12.684624551,0.0
2020-08-20 19:30:00,26.76468,-3.91864,27.0500246756,12.78468,-0.36864,12.7899936729,13.98,-3.55,14.4236923151,32.67,26.55468,-2.78864,26.7007030423,12.78468,-0.36864,12.7899936729,13.77,-2.42,13.9810335812,0.0
2020-08-20 20:00:00,26.95032,-4.01812,27.2482116191,12.55032,-0.25812,12.5529740714,14.4,-3.76,14.8827954363,32.77,26.73032,-2.88812,26.8858930377,12.55032,-0.25812,12.5529740714,14.18,-2.63,14.4218341413,0.0
2020-08-20 20:30:00,24.79468,-5.0122,25.2962112804,8.91468,-1.3122,9.0107373917,15.88,-3.7,16.3053488156,32.52,24.57468,-3.9022,24.8825654212,8.91468,-1.3122,9.0107373917,15.66,-2.59,15.872734484,0.0
2020-08-20 21:00:00,24.41576,-5.6622,25.0637157105,8.82576,-1.4922,8.9510167254,15.59,-4.17,16.1380606022,32.52,24.18576,-4.5422,24.6085872739,8.82576,-1.4922,8.9510167254,15.36,-3.05,15.6598882499,0.0
2020-08-20 21:30:00,25.4038,-5.51012,25.9945085904,11.2338,-0.06012000000000001,11.2339608711,14.17,-5.45,15.1819432221,32.63,25.1938,-4.37012,25.5700118744,11.2338,-0.06012000000000001,11.2339608711,13.96,-4.31,14.6101916483,0.0
2020-08-20 22:00:00,22.74576,-6.415,23.633066305,6.03576,-0.675,6.0733865164,16.71,-5.74,17.6683813633,32.84,22.50576,-5.285,23.1179682969,6.03576,-0.675,6.0733865164,16.47,-4.61,17.1030114307,0.0
2020-08-20 22:30:00,21.7708,-7.14152,22.9122028742,5.0508,-0.82152,5.1171745867,16.72,-6.32,17.8745853099,32.8,21.5408,-5.99152,22.3585414674,5.0508,-0.82152,5.1171745867,16.49,-5.17,17.2814640583,0.0
2020-08-20 23:00:00,20.17748,-7.29212,21.4547363826,5.66748,-0.9421200000000001,5.7452519217999996,14.51,-6.35,15.8386426186,32.77,19.95748,-6.15212,20.8841947042,5.66748,-0.9421200000000001,5.7452519217999996,14.29,-5.21,15.2101347792,0.0
2020-08-20 23:30:00,18.22904,-7.44508,19.6907875802,7.97904,-1.40508,8.1018102377,10.25,-6.04,11.8972307702,32.71,18.03904,-6.27508,19.0993087081,7.97904,-1.40508,8.1018102377,10.06,-4.87,11.1767839739,0.0
2020-08-21 00:00:00,16.66728,-7.72492,18.370427638,7.75728,-1.29492,7.8646176515,8.91,-6.43,10.9878569339,32.87,16.48728,-6.55492,17.742530203,7.75728,-1.29492,7.8646176515,8.73,-5.26,10.192178373600001,0.0
2020-08-21 00:30:00,15.18556,-7.76724,17.0567068841,9.47556,-1.7672400000000001,9.6389509041,5.71,-6.0,8.2827592021,32.85,15.00556,-6.57724,16.3837394062,9.47556,-1.7672400000000001,9.6389509041,5.53,-4.8100000000000005,7.3291882224,0.0
2020-08-21 01:00:00,14.4634,-7.9886,16.5229437305,9.5634,-1.7586,9.7237489437,4.9,-6.23,7.9260898304000005,33.04,14.3034,-6.7886,15.8326353309,9.5634,-1.7586,9.7237489437,4.74,-5.03,6.9114759639,0.0
2020-08-21 01:30:00,13.52544,-7.83212,15.6294475554,11.30544,-2.20212,11.5179124015,2.22,-5.63,6.0518840042,33.043,13.37544,-6.62212,14.9249746562,11.30544,-2.20212,11.5179124015,2.07,-4.42,4.880706916,0.003
2020-08-21 02:00:00,12.93156,-7.84864,15.1270087553,12.39156,-2.43864,12.6292408435,0.54,-5.41,5.4368832984,32.99,12.79156,-6.6386400000000005,14.4116462725,12.39156,-2.43864,12.6292408435,0.4,-4.2,4.2190046219,0.0
2020-08-21 02:30:00,13.05884,-7.151,14.8885896963,10.42884,-1.881,10.5971158692,2.63,-5.27,5.8898047506,33.12,12.90884,-5.941,14.2103353636,10.42884,-1.881,10.5971158692,2.48,-4.06,4.7575203625,0.0
2020-08-21 03:00:00,12.48952,-6.79608,14.2188189804,11.54952,-2.20608,11.7583247615,0.9400000000000001,-4.59,4.6852641334000005,33.08,12.34952,-5.59608,13.558272589,11.54952,-2.20608,11.7583247615,0.8,-3.39,3.4831164207,0.0
2020-08-21 03:30:00,12.41948,-6.90716,14.210993728,11.85948,-2.29716,12.0799093513,0.56,-4.61,4.6438884569,33.24,12.27948,-5.68716,13.5325318376,11.85948,-2.29716,12.0799093513,0.42,-3.39,3.4159186173,0.0
2020-08-21 04:00:00,12.15088,-6.69536,13.873418119,12.71088,-2.56536,12.9671717157,-0.56,-4.13,4.167793181,33.17,12.02088,-5.47536,13.2091302932,12.71088,-2.56536,12.9671717157,-0.6900000000000001,-2.91,2.9906855401,0.0
2020-08-21 04:30:00,12.13352,-6.67124,13.8465790262,12.86352,-2.63124,13.1298732183,-0.73,-4.04,4.1054232425,33.21,12.00352,-5.45124,13.183342138,12.86352,-2.63124,13.1298732183,-0.86,-2.8200000000000003,2.9482198018,0.0
2020-08-21 05:00:00,12.23868,-6.59736,13.903612736,12.83868,-2.63736,13.1067681719,-0.6000000000000001,-3.96,4.0051966244,33.14,12.09868,-5.37736,13.2398662498,12.83868,-2.63736,13.1067681719,-0.74,-2.74,2.8381684235,0.0
2020-08-21 05:30:00,12.81488,-6.33712,14.2961616985,12.94488,-2.69712,13.2228731563,-0.13,-3.64,3.6423206888,33.04,12.69488,-5.13712,13.6948888316,12.94488,-2.69712,13.2228731563,-0.25,-2.44,2.4527739398,0.0
2020-08-21 06:00:00,13.47812,-6.124,14.8041580218,12.49812,-2.664,12.7788849097,0.98,-3.46,3.5961090084,32.88,13.33812,-4.934,14.2214556616,12.49812,-2.664,12.7788849097,0.84,-2.27,2.4204338454,0.0
2020-08-21 06:30:00,15.3224,-5.64404,16.3288434765,12.0024,-2.62404,12.2858940123,3.32,-3.02,4.4880730832,33.17,15.1624,-4.45404,15.8030644522,12.0024,-2.62404,12.2858940123,3.16,-1.83,3.6516434656,0.0
2020-08-21 07:00:00,16.3404,-5.09212,17.1154420993,12.3804,-2.65212,12.6612813196,3.96,-2.44,4.6513653909,32.97,16.1904,-3.92212,16.6586937499,12.3804,-2.65212,12.6612813196,3.81,-1.27,4.0160926284,0.0
2020-08-21 07:30:00,18.65652,-4.57308,19.2088208695,12.47652,-2.68308,12.761758091899999,6.18,-1.8900000000000001,6.4625459379,32.68,18.48652,-3.42308,18.8007685587,12.47652,-2.68308,12.761758091899999,6.01,-0.74,6.0553860323,0.0
2020-08-21 08:00:00,19.91468,-4.18284,20.3492169375,13.68468,-2.6528400000000003,13.939441408,6.23,-1.53,6.415122758,32.59,19.74468,-3.05284,19.9792947916,13.68468,-2.6528400000000003,13.939441408,6.06,-0.4,6.0731869723,0.0
2020-08-21 08:30:00,22.39752,-2.6630000000000003,22.555275905,14.53752,-2.673,14.7812183784,7.86,0.01,7.8600063613,32.44,22.22752,-1.5630000000000002,22.2824059372,14.53752,-2.673,14.7812183784,7.69,1.11,7.7696975488,0.0
2020-08-21 09:00:00,23.32652,-1.57436,23.3795882068,14.45652,-2.6643600000000003,14.6999926775,8.87,1.09,8.936721994100001,32.77,23.14652,-0.45436000000000004,23.1509790532,14.45652,-2.6643600000000003,14.6999926775,8.69,2.21,8.9666158611,0.0
2020-08-21 09:30:00,24.23968,-1.23796,24.2712717315,14.71968,-2.66796,14.9595116853,9.52,1.43,9.6268011302,32.73,24.05968,-0.10796000000000001,24.0599222165,14.71968,-2.66796,14.9595116853,9.34,2.56,9.6844824333,0.0
2020-08-21 10:00:00,24.63404,-1.13404,24.660129226,13.42404,-2.80404,13.7137700959,11.21,1.67,11.333710778,32.69,24.43404,-0.03404,24.4340637112,13.42404,-2.80404,13.7137700959,11.01,2.77,11.3531053021,0.0
2020-08-21 10:30:00,25.01296,-1.2378,25.043568372,13.06296,-2.8278,13.3655294247,11.95,1.5899999999999999,12.0553141809,32.84,24.82296,-0.1178,24.8232395146,13.06296,-2.8278,13.3655294247,11.76,2.71,12.0682103064,0.0
2020-08-21 11:00:00,25.09868,-1.13036,25.1241209094,13.46868,-2.88036,13.7732281863,11.63,1.75,11.7609268342,32.77,24.89868,-0.020360000000000003,24.8986883243,13.46868,-2.88036,13.7732281863,11.43,2.86,11.782380913899999,0.0
2020-08-21 11:30:00,25.90096,-1.08184,25.9235434828,13.26096,-2.84184,13.562046848,12.64,1.76,12.7619434257,32.79,25.70096,0.018160000000000003,25.7009664158,13.26096,-2.84184,13.562046848,12.44,2.86,12.7645289768,0.0
2020-08-21 12:00:00,25.6934,-0.8473600000000001,25.7073690317,14.0634,-2.81736,14.3428287632,11.63,1.97,11.7956686966,32.79,25.5034,0.27264000000000005,25.5048572654,14.0634,-2.81736,14.3428287632,11.44,3.09,11.8499662447,0.0
2020-08-21 12:30:00,26.29584,-0.6984800000000001,26.3051150086,15.40584,-2.86848,15.6706121009,10.89,2.17,11.1040983425,32.76,26.10584,0.41152000000000005,26.109083301,15.40584,-2.86848,15.6706121009,10.7,3.2800000000000002,11.1914431598,0.0
2020-08-21 13:00:00,26.30252,-0.9907600000000001,26.3211732969,15.30252,-2.84076,15.5639659383,11.0,1.85,11.1544834035,33.0,26.11252,0.13924,26.1128912326,15.30252,-2.84076,15.5639659383,10.81,2.98,11.2132287946,0.0
2020-08-21 13:30:00,26.08284,-0.6244000000000001,26.09031272,15.16284,-2.8044000000000002,15.4199992291,10.92,2.18,11.1354748439,33.0,25.89284,0.5156000000000001,25.8979730216,15.16284,-2.8044000000000002,15.4199992291,10.73,3.32,11.2318876419,0.0
2020-08-21 14:00:00,26.17256,0.0308,26.1725781228,14.54256,-2.7792,14.8057422642,11.63,2.81,11.9646562842,32.94,25.97256,1.1408,25.9976017662,14.54256,-2.7792,14.8057422642,11.43,3.92,12.0835135619,0.0
2020-08-21 14:30:00,25.44152,-0.45172,25.4455298799,15.04152,-2.78172,15.2965777241,10.4,2.33,10.6578093434,32.98,25.26152,0.6782800000000001,25.2706243783,15.04152,-2.78172,15.2965777241,10.22,3.46,10.7898100076,0.0
2020-08-21 15:00:00,24.69056,-1.5118,24.7368003661,14.56056,-2.5218,14.7773266443,10.13,1.01,10.1802259307,32.89,24.51056,-0.3718,24.5133797497,14.56056,-2.5218,14.7773266443,9.95,2.15,10.1796365358,0.0
2020-08-21 15:30:00,23.96152,-2.192,24.0615731969,15.04152,-2.7720000000000002,15.2948131048,8.92,0.58,8.9388366133,32.89,23.78152,-1.062,23.8052208036,15.04152,-2.7720000000000002,15.2948131048,8.74,1.71,8.9057116504,0.0
2020-08-21 16:00:00,24.14848,-2.3066,24.2583900923,15.01848,-2.7666,15.2711760212,9.13,0.46,9.1415808261,32.97,23.96848,-1.1566,23.9963696644,15.01848,-2.7666,15.2711760212,8.95,1.6099999999999999,9.0936571301,0.0
2020-08-21 16:30:00,23.86436,-2.53224,23.9983315592,15.08436,-2.8022400000000003,15.3424400154,8.78,0.27,8.7841504996,33.04,23.67436,-1.36224,23.7135197562,15.08436,-2.8022400000000003,15.3424400154,8.59,1.44,8.7098622262,0.0
2020-08-21 17:00:00,22.88168,-3.50948,23.1492490049,19.02168,-4.38948,19.5215738273,3.86,0.88,3.9590402877,32.71,22.75168,-2.3694800000000003,22.8747323108,19.02168,-4.38948,19.5215738273,3.73,2.02,4.2418510111,0.0
2020-08-21 17:30:00,22.4424,-4.00536,22.7970223163,20.822400000000002,-5.26536,21.4778108216,1.62,1.26,2.0523157652,32.43,22.2724,-4.16536,22.6585530361,20.822400000000002,-5.26536,21.4778108216,1.45,1.1,1.8200274723,0.0
2020-08-21 18:00:00,23.48084,1.39516,23.5222515617,20.40084,-5.06484,21.0201540654,3.08,6.46,7.1566752057,32.76,23.04084,-7.02484,24.0879365021,20.40084,-5.06484,21.0201540654,2.64,-1.96,3.2880389292,0.0
2020-08-21 18:30:00,23.29368,1.1932800000000001,23.3242244266,20.35368,-5.16672,20.9992210594,2.94,6.36,7.0066539803,32.87,22.85368,-7.27672,23.9841894485,20.35368,-5.16672,20.9992210594,2.5,-2.11,3.2714064254,0.0
2020-08-21 19:00:00,23.02056,0.97108,23.041032509,19.78056,-5.03892,20.4122822996,3.24,6.01,6.827715577,32.73,22.57056,-7.42892,23.7617135552,19.78056,-5.03892,20.4122822996,2.79,-2.39,3.6737174633,0.0
2020-08-21 19:30:00,22.79004,0.68884,22.8004478848,19.40004,-4.87116,20.0022436678,3.39,5.5600000000000005,6.511965909,32.93,22.34004,-7.79116,23.6596610573,19.40004,-4.87116,20.0022436678,2.94,-2.92,4.143669871,0.0
2020-08-21 20:00:00,22.74152,0.5759200000000001,22.7488113043,19.54152,-4.56408,20.0674320768,3.2,5.14,6.0547171693,32.96,22.29152,-7.93408,23.6613923799,19.54152,-4.56408,20.0674320768,2.75,-3.37,4.3496436636,0.0
2020-08-21 20:30:00,22.81036,0.3902,22.8136971876,19.89036,-4.6998,20.4380659792,2.92,5.09,5.868091683,33.0,22.37036,-8.1198,23.7984066393,19.89036,-4.6998,20.4380659792,2.48,-3.42,4.224547313,0.0
2020-08-21 21:00:00,22.66052,0.41304,22.6642839885,20.18052,-4.83696,20.7520979545,2.48,5.25,5.8062810817,33.17,22.24052,-8.18696,23.6995156894,20.18052,-4.83696,20.7520979545,2.06,-3.35,3.9326962761,0.0
2020-08-21 21:30:00,21.53732,0.54944,21.5443272602,20.58732,-4.93056,21.1695103084,0.9500000000000001,5.48,5.5617353407,33.35,21.12732,-8.14056,22.6413861655,20.58732,-4.93056,21.1695103084,0.54,-3.21,3.255103685,0.0
2020-08-21 22:00:00,21.49628,0.45176000000000005,21.5010265089,17.48628,-3.7382400000000002,17.8813988976,4.01,4.19,5.7996724045,33.17,21.01628,-8.11824,22.5297546755,17.48628,-3.7382400000000002,17.8813988976,3.5300000000000002,-4.38,5.6254155402,0.0
2020-08-21 22:30:00,20.33496,-0.38656,20.3386338488,11.96496,-2.53656,12.2308791358,8.37,2.15,8.641724365,33.35,19.71496,-8.84656,21.6088239299,11.96496,-2.53656,12.2308791358,7.75,-6.31,9.9939281566,0.0
2020-08-21 23:00:00,18.09136,-7.1174,19.4410567977,11.69136,-2.5074,11.9572134467,6.4,-4.61,7.8874647384,32.78,17.92136,-5.9474,18.8824445189,11.69136,-2.5074,11.9572134467,6.23,-3.44,7.116635441,0.0
2020-08-21 23:30:00,16.83344,-7.19328,18.3059547523,12.04344,-2.57328,12.3152838778,4.79,-4.62,6.6549605559,33.03,16.66344,-6.00328,17.7118492369,12.04344,-2.57328,12.3152838778,4.62,-3.43,5.7540681261,0.0
2020-08-22 00:00:00,15.72816,-6.6316,17.0690695571,11.91816,-2.5416,12.1861506779,3.81,-4.09,5.5896511519,33.2,15.56816,-5.4316,16.4884773204,11.91816,-2.5416,12.1861506779,3.65,-2.89,4.65559878,0.0
2020-08-22 00:30:00,14.76224,-6.38012,16.0819669516,11.89224,-2.49012,12.1501469058,2.87,-3.89,4.8341493564,33.04,14.62224,-5.18012,15.5126898323,11.89224,-2.49012,12.1501469058,2.73,-2.69,3.8326231226000003,0.0
2020-08-22 01:00:00,13.98952,-6.45148,15.4054621489,11.54952,-2.39148,11.7945152008,2.44,-4.06,4.7367921635,33.09,13.83952,-5.25148,14.8023767018,11.54952,-2.39148,11.7945152008,2.29,-2.86,3.6638367868,0.0
2020-08-22 01:30:00,13.32648,-6.47176,14.8148151081,11.43648,-2.47176,11.7005415382,1.8900000000000001,-4.0,4.4240366183,33.01,13.17648,-5.2717600000000004,14.1919371013,11.43648,-2.47176,11.7005415382,1.74,-2.8,3.2966043135,0.0
2020-08-22 02:00:00,12.85288,-6.46772,14.388465043,11.34288,-2.3677200000000003,11.5873648727,1.51,-4.1,4.3692218987,32.89,12.71288,-5.27772,13.7648700064,11.34288,-2.3677200000000003,11.5873648727,1.37,-2.91,3.2163644072,0.0
2020-08-22 02:30:00,12.63384,-6.5946,14.251409134,11.46384,-2.4246,11.7174362685,1.17,-4.17,4.3310275917,32.93,12.50384,-5.3946,13.6179192209,11.46384,-2.4246,11.7174362685,1.04,-2.9699999999999998,3.1468237955,0.0
2020-08-22 03:00:00,12.29064,-6.5906400000000005,13.9461954389,11.15064,-2.33064,11.3916045937,1.1400000000000001,-4.26,4.409897958,32.97,12.14064,-5.39064,13.2836041502,11.15064,-2.33064,11.3916045937,0.99,-3.06,3.2161623093,0.0
2020-08-22 03:30:00,11.99148,-6.58444,13.6802939553,11.57148,-2.49444,11.8372877089,0.42,-4.09,4.1115082391,32.94,11.86148,-5.39444,13.0305291797,11.57148,-2.49444,11.8372877089,0.29,-2.9,2.9144639301,0.0
2020-08-22 04:00:00,12.00512,-6.59864,13.6990859572,10.63512,-2.34864,10.8913675571,1.37,-4.25,4.465355529,32.99,11.865120000000001,-5.39864,13.0355815545,10.63512,-2.34864,10.8913675571,1.23,-3.05,3.2886775458,0.0
2020-08-22 04:30:00,12.23648,-6.72552,13.9629531998,10.17648,-2.13552,10.3981340086,2.06,-4.59,5.0310734441,33.03,12.08648,-5.52552,13.2896339325,10.17648,-2.13552,10.3981340086,1.9100000000000001,-3.39,3.8910409918,0.0
2020-08-22 05:00:00,12.30324,-6.80148,14.0580882302,9.90324,-2.03148,10.1094546583,2.4,-4.77,5.339747185,33.08,12.16324,-5.59148,13.3868986658,9.90324,-2.03148,10.1094546583,2.26,-3.56,4.2167760197,0.0
2020-08-22 05:30:00,12.57056,-6.81892,14.3009317417,9.52056,-1.97892,9.7240519888,3.05,-4.84,5.7208478393,33.04,12.42056,-5.60892,13.6282902185,9.52056,-1.97892,9.7240519888,2.9,-3.63,4.6461704661,0.0
2020-08-22 06:00:00,12.76432,-6.7088,14.4199813628,9.99432,-2.0987999999999998,10.2123157855,2.77,-4.61,5.3781967238,32.98,12.61432,-5.5188,13.768740774,9.99432,-2.0987999999999998,10.2123157855,2.62,-3.42,4.3082246924,0.0
2020-08-22 06:30:00,13.3602,-6.39232,14.8106954267,10.8702,-2.27232,11.1051648444,2.49,-4.12,4.8139900291,32.94,13.2102,-5.20232,14.1976588712,10.8702,-2.27232,11.1051648444,2.34,-2.93,3.7497333239,0.0
2020-08-22 07:00:00,14.02912,-6.26356,15.3638664355,10.77912,-2.2935600000000003,11.020428551,3.25,-3.9699999999999998,5.1306334892,32.77,13.87912,-5.09356,14.7842593811,10.77912,-2.2935600000000003,11.020428551,3.1,-2.8,4.1773197148,0.0
2020-08-22 07:30:00,15.19384,-6.02452,16.3446509653,10.65384,-2.32452,10.9044807293,4.54,-3.7,5.8567567817,32.84,15.03384,-4.85452,15.7981869079,10.65384,-2.32452,10.9044807293,4.38,-2.5300000000000002,5.0581913764,0.0
2020-08-22 08:00:00,16.43892,-5.9078,17.4682624095,10.16892,-2.1978,10.4037137026,6.27,-3.71,7.2853963516,32.66,16.26892,-4.7478,16.947547398,10.16892,-2.1978,10.4037137026,6.1,-2.55,6.6115429364,0.0
2020-08-22 08:30:00,17.756520000000002,-5.81068,18.6830940846,10.94652,-2.29068,11.1836270938,6.8100000000000005,-3.52,7.6659311241,32.57,17.57652,-4.67068,18.1865144262,10.94652,-2.29068,11.1836270938,6.63,-2.38,7.0442387807,0.0
2020-08-22 09:00:00,18.75836,-8.10884,20.4359818955,10.99836,-2.32884,11.2422159041,7.76,-5.78,9.6760529143,32.57,18.57836,-6.95884,19.8388738197,10.99836,-2.32884,11.2422159041,7.58,-4.63,8.8821900453,0.0
2020-08-22 09:30:00,19.96568,-7.89372,21.4694944817,12.32568,-2.58372,12.5935696489,7.64,-5.31,9.3040690023,32.74,19.77568,-6.72372,20.8874586798,12.32568,-2.58372,12.5935696489,7.45,-4.14,8.5230334975,0.0
2020-08-22 10:00:00,20.38836,-7.67012,21.7833873469,11.89836,-2.49012,12.1561370634,8.49,-5.18,9.9454763586,32.65,20.18836,-6.52012,21.2151324366,11.89836,-2.49012,12.1561370634,8.29,-4.03,9.2176461203,0.0
2020-08-22 10:30:00,20.50044,-7.493,21.8268891323,13.06044,-2.673,13.3311673155,7.44,-4.82,8.8648745056,32.75,20.32044,-6.333,21.2844349418,13.06044,-2.673,13.3311673155,7.26,-3.66,8.1303874446,0.0
2020-08-22 11:00:00,20.97528,-7.3164,22.2146816326,13.80528,-2.6064,14.0491664108,7.17,-4.71,8.5786362553,32.66,20.78528,-6.1564,21.6778487318,13.80528,-2.6064,14.0491664108,6.98,-3.55,7.8308939464,0.0
2020-08-22 11:30:00,21.17252,-5.93164,21.9877228525,14.58252,-2.50164,14.795542985600001,6.59,-3.43,7.4291991493000005,32.61,21.00252,-4.79164,21.5421832747,14.58252,-2.50164,14.795542985600001,6.42,-2.29,6.8161939526,0.0
2020-08-22 12:00:00,21.76196,-5.19228,22.3728110581,11.99196,-2.22228,12.1961318884,9.77,-2.9699999999999998,10.2114543528,32.52,21.56196,-4.06228,21.9412907059,11.99196,-2.22228,12.1961318884,9.57,-1.8399999999999999,9.7452809092,0.0
2020-08-22 12:30:00,21.78892,-5.22504,22.4066525337,12.05892,-2.34504,12.2848184426,9.73,-2.88,10.1472804238,32.55,21.58892,-4.08504,21.9720053379,12.05892,-2.34504,12.2848184426,9.53,-1.74,9.6875435483,0.0
2020-08-22 13:00:00,21.62304,-5.28144,22.2586941961,12.71304,-2.4314400000000003,12.9434650119,8.91,-2.85,9.3547100436,32.55,21.45304,-4.15144,21.8510269625,12.71304,-2.4314400000000003,12.9434650119,8.74,-1.72,8.9076371727,0.0
2020-08-22 13:30:00,21.71928,-5.32776,22.3631873921,12.23928,-2.41776,12.4757981042,9.48,-2.91,9.9165770304,32.65,21.51928,-4.18776,21.9229730086,12.23928,-2.41776,12.4757981042,9.28,-1.77,9.4472906169,0.0
2020-08-22 14:00:00,20.79852,-5.32588,21.4695931951,13.44852,-2.76588,13.7299957161,7.35,-2.56,7.783064949,32.73,20.61852,-4.17588,21.0371419343,13.44852,-2.76588,13.7299957161,7.17,-1.4100000000000001,7.307325092,0.0
2020-08-22 14:30:00,20.23924,-5.47344,20.9662915465,13.89924,-2.77344,14.1732438775,6.34,-2.7,6.8909796111,32.99,20.05924,-4.30344,20.5156697481,13.89924,-2.77344,14.1732438775,6.16,-1.53,6.3471647214,0.0
2020-08-22 15:00:00,19.42104,-5.46324,20.1748305068,14.71104,-2.97324,15.0084927284,4.71,-2.49,5.327682423,32.92,19.25104,-4.29324,19.7239562659,14.71104,-2.97324,15.0084927284,4.54,-1.32,4.728001692,0.0
2020-08-22 15:30:00,19.72936,-5.54832,20.4946700591,13.95936,-2.84832,14.2469876968,5.77,-2.7,6.3704709402,32.83,19.55936,-4.37832,20.043409132,13.95936,-2.84832,14.2469876968,5.6,-1.53,5.8052476261,0.0
2020-08-22 16:00:00,19.8784,-5.27696,20.5668931393,14.1084,-2.94696,14.412894358900001,5.77,-2.33,6.2226843082,32.65,19.7184,-4.12696,20.145647108,14.1084,-2.94696,14.412894358900001,5.61,-1.18,5.732756754,0.0
2020-08-22 16:30:00,20.859560000000002,-5.40636,21.5487812148,12.76956,-2.64636,13.0408927548,8.09,-2.76,8.5478476823,32.67,20.66956,-4.25636,21.1032535653,12.76956,-2.64636,13.0408927548,7.9,-1.6099999999999999,8.0623879837,0.0
2020-08-22 17:00:00,21.2616,-5.38308,21.9324687358,13.0716,-2.77308,13.3625109634,8.19,-2.61,8.5958245678,32.54,21.0816,-4.24308,21.504362033,13.0716,-2.77308,13.3625109634,8.01,-1.47,8.1437706255,0.0
2020-08-22 17:30:00,22.45688,-5.13412,23.0362897948,14.27688,-2.81412,14.5515832097,8.18,-2.32,8.502634885700001,32.47,22.26688,-4.01412,22.6258061582,14.27688,-2.81412,14.5515832097,7.99,-1.2,8.0796101391,0.0
2020-08-22 18:00:00,22.64332,-5.03948,23.1973338833,15.04332,-2.76948,15.2961268331,7.6,-2.27,7.9317652512,32.44,22.47332,-3.9094800000000003,22.8108339543,15.04332,-2.76948,15.2961268331,7.43,-1.1400000000000001,7.5169475188,0.0
2020-08-22 18:30:00,22.5506,-5.26184,23.156349465,18.3006,-4.01184,18.7351760212,4.25,-1.25,4.4300112867,32.28,22.4006,-4.15184,22.782112626900002,18.3006,-4.01184,18.7351760212,4.1,-0.14,4.1023895476,0.0
2020-08-22 19:00:00,22.5326,0.37168,22.5356652616,21.3426,-5.36832,22.0073949931,1.19,5.74,5.8620559533000005,32.67,22.1626,-7.22832,23.3115732799,21.3426,-5.36832,22.0073949931,0.8200000000000001,-1.8599999999999999,2.0327321516,0.0
2020-08-22 19:30:00,23.1588,0.16668000000000002,23.1593998122,16.7688,-3.52332,17.1349478337,6.39,3.69,7.3789023574,33.07,22.6088,-8.38332,24.1130232792,16.7688,-3.52332,17.1349478337,5.84,-4.86,7.5977101814,0.0
2020-08-22 20:00:00,23.07372,-0.42384000000000005,23.0776124195,14.37372,-2.55384,14.5988330145,8.7,2.13,8.9569470245,33.13,22.45372,-8.96384,24.1768477967,14.37372,-2.55384,14.5988330145,8.08,-6.41,10.313801433,0.0
2020-08-22 20:30:00,22.55892,-0.49876000000000004,22.5644329223,14.12892,-2.49876,14.348176954,8.43,2.0,8.6640002308,33.18,21.92892,-9.05876,23.7263285214,14.12892,-2.49876,14.348176954,7.8,-6.5600000000000005,10.1918398732,0.0
2020-08-22 21:00:00,22.42836,-0.51636,22.4343031971,14.23836,-2.46636,14.4503919372,8.19,1.9500000000000002,8.4189429265,33.09,21.81836,-9.01636,23.607955878,14.23836,-2.46636,14.4503919372,7.58,-6.55,10.0179289277,0.0
2020-08-22 21:30:00,21.80636,-0.7876000000000001,21.8205785947,13.80636,-2.3976,14.0129961896,8.0,1.6099999999999999,8.1603982746,33.26,21.19636,-9.3876,23.1821636395,13.80636,-2.3976,14.0129961896,7.39,-6.99,10.1721285875,0.0
2020-08-22 22:00:00,20.38324,-7.04944,21.5678250459,13.86324,-2.44944,14.0779678793,6.52,-4.6,7.979373409,32.65,20.17324,-6.52944,21.2036128717,13.86324,-2.44944,14.0779678793,6.31,-4.08,7.5141533123,0.0
2020-08-22 22:30:00,19.68116,-7.8459200000000004,21.187414179,13.51116,-2.36592,13.7167423972,6.17,-5.48,8.2522300016,32.77,19.51116,-6.65592,20.615203991,13.51116,-2.36592,13.7167423972,6.0,-4.29,7.3759135027,0.0
2020-08-22 23:00:00,18.44756,-7.99708,20.1063611447,13.23756,-2.28708,13.4336789332,5.21,-5.71,7.7296959837,32.72,18.28756,-6.81708,19.5168499118,13.23756,-2.28708,13.4336789332,5.05,-4.53,6.7840548347,0.0
2020-08-22 23:30:00,17.60344,-8.21624,19.4264690454,12.49344,-2.13624,12.6747609197,5.11,-6.08,7.9421974289,32.83,17.43344,-7.02624,18.7960867941,12.49344,-2.13624,12.6747609197,4.94,-4.89,6.9509495754,0.0
2020-08-23 00:00:00,16.55312,-7.8416,18.316562786,11.91312,-2.0016,12.0801006078,4.64,-5.84,7.4589007233,32.98,16.38312,-6.6416,17.678163691199998,11.91312,-2.0016,12.0801006078,4.47,-4.64,6.4428642699,0.0
2020-08-23 00:30:00,14.90776,-7.44216,16.6621443303,8.44776,-1.8021600000000002,8.6378486722,6.46,-5.64,8.5756165959,32.93,14.72776,-6.25216,15.9998881022,8.44776,-1.8021600000000002,8.6378486722,6.28,-4.45,7.696811028,0.0
2020-08-23 01:00:00,14.7832,-7.79128,16.7106865891,6.0732,-1.24128,6.1987526389,8.71,-6.55,10.8980089925,33.08,14.6032,-6.59128,16.0218108302,6.0732,-1.24128,6.1987526389,8.53,-5.35,10.068932416100001,0.0
2020-08-23 01:30:00,14.57408,-8.00184,16.6262819425,4.02408,-0.86184,4.1153357132,10.55,-7.14,12.7389991758,33.13,14.37408,-6.80184,15.9021760534,4.02408,-0.86184,4.1153357132,10.35,-5.94,11.9334027,0.0
2020-08-23 02:00:00,13.85648,-7.93056,15.9654570841,5.31648,-1.15056,5.439554017,8.54,-6.78,10.9041276588,33.21,13.66648,-6.72056,15.2295306003,5.31648,-1.15056,5.439554017,8.35,-5.57,10.0373004339,0.0
2020-08-23 02:30:00,13.94016,-7.16036,15.671592649,4.25016,-0.90036,4.3444801939,9.69,-6.26,11.5361908791,33.21,13.74016,-5.96036,14.9772456799,4.25016,-0.90036,4.3444801939,9.49,-5.06,10.7547059467,0.0
2020-08-23 03:00:00,13.9058,-6.43228,15.3214065816,3.5658000000000003,-0.7822800000000001,3.6506015446999998,10.34,-5.65,11.7829580327,33.21,13.7158,-5.22228,14.6763543851,3.5658000000000003,-0.7822800000000001,3.6506015446999998,10.15,-4.44,11.0786325871,0.0
2020-08-23 03:30:00,13.83404,-6.41896,15.2506954006,2.89404,-0.67896,2.9726173994,10.94,-5.74,12.3544000259,33.23,13.63404,-5.22896,14.6023651989,2.89404,-0.67896,2.9726173994,10.74,-4.55,11.6640516117,0.0
2020-08-23 04:00:00,13.39776,-6.4306,14.8611099645,3.67776,-0.8406,3.7726021494,9.72,-5.59,11.2127828838,33.2,13.21776,-5.2306,14.215074948,3.67776,-0.8406,3.7726021494,9.54,-4.39,10.5016046393,0.0
2020-08-23 04:30:00,13.43848,-6.4312000000000005,14.8980897484,2.95848,-0.6912,3.0381509756,10.48,-5.74,11.9489748514,33.26,13.23848,-5.2212,14.2308918255,2.95848,-0.6912,3.0381509756,10.28,-4.53,11.2338461802,0.0
2020-08-23 05:00:00,13.245,-6.4006,14.7104624455,3.645,-0.8406,3.7406728486,9.6,-5.5600000000000005,11.0938541544,33.19,13.065,-5.2006,14.0620220936,3.645,-0.8406,3.7406728486,9.42,-4.36,10.380077071,0.0
2020-08-23 05:30:00,13.56864,-6.45408,15.02541647,2.97864,-0.69408,3.0584380484,10.59,-5.76,12.0551109493,33.27,13.36864,-5.25408,14.364048597,2.97864,-0.69408,3.0584380484,10.39,-4.5600000000000005,11.3466162357,0.0
2020-08-23 06:00:00,13.75804,-6.4842,15.2094876403,3.48804,-0.7542,3.5686468979,10.27,-5.73,11.7603486343,33.21,13.56804,-5.2842,14.5607169838,3.48804,-0.7542,3.5686468979,10.08,-4.53,11.051122115,0.0
2020-08-23 06:30:00,14.01096,-6.40716,15.4064499281,3.54096,-0.7671600000000001,3.6231108439,10.47,-5.64,11.8924555917,33.21,13.82096,-5.21716,14.7728701946,3.54096,-0.7671600000000001,3.6231108439,10.28,-4.45,11.201825744,0.0
2020-08-23 07:00:00,14.81064,-6.29416,16.0925916904,2.69064,-0.61416,2.7598434947,12.12,-5.68,13.3849467687,33.12,14.61064,-5.10416,15.4765387124,2.69064,-0.61416,2.7598434947,11.92,-4.49,12.7376018151,0.0
2020-08-23 07:30:00,15.93164,-6.16692,17.0835609688,1.96164,-0.46692000000000006,2.016443844,13.97,-5.7,15.0881045861,33.0,15.72164,-4.99692,16.4966412877,1.96164,-0.46692000000000006,2.016443844,13.76,-4.53,14.4864937097,0.0
2020-08-23 08:00:00,17.13456,-6.4328,18.3022966382,1.5645600000000002,-0.3528,1.6038440802,15.57,-6.08,16.7150022435,32.89,16.91456,-5.2828,17.7203362224,1.5645600000000002,-0.3528,1.6038440802,15.35,-4.93,16.122264109,0.0
2020-08-23 08:30:00,18.5758,-6.85696,19.8009657866,1.7658,-0.42696000000000006,1.8166850254,16.81,-6.43,17.9978054218,32.86,18.3358,-5.7069600000000005,19.2034099597,1.7658,-0.42696000000000006,1.8166850254,16.57,-5.28,17.3908970441,0.0
2020-08-23 09:00:00,20.13964,-6.47932,21.1562446335,1.7996400000000001,-0.40932,1.8456020676,18.34,-6.07,19.3183979667,32.77,19.89964,-5.34932,20.6060888233,1.7996400000000001,-0.40932,1.8456020676,18.1,-4.94,18.762025477,0.0
2020-08-23 09:30:00,21.28628,-5.98332,22.1112151285,2.81628,-0.46332000000000007,2.8541370781,18.47,-5.52,19.2772223103,32.6,21.04628,-4.86332,21.6008745948,2.81628,-0.46332000000000007,2.8541370781,18.23,-4.4,18.7534770109,0.0
2020-08-23 10:00:00,23.40732,-5.60056,24.0680057731,2.40732,-0.43056000000000005,2.4455207004,21.0,-5.17,21.6270409442,32.6,23.15732,-4.50056,23.590602152,2.40732,-0.43056000000000005,2.4455207004,20.75,-4.07,21.1453872038,0.0
2020-08-23 10:30:00,24.75984,-5.87392,25.4470550947,4.47984,-0.40392000000000006,4.4980126492,20.28,-5.47,21.0047447021,32.55,24.49984,-4.76392,24.9587077749,4.47984,-0.40392000000000006,4.4980126492,20.02,-4.36,20.4892654822,0.0
2020-08-23 11:00:00,25.17404,-6.41896,25.9795176515,4.60404,-0.49896,4.630998316,20.57,-5.92,21.4049363466,32.7,24.91404,-5.29896,25.4713243904,4.60404,-0.49896,4.630998316,20.31,-4.8,20.8695016711,0.0
2020-08-23 11:30:00,26.0442,-6.26764,26.7877521418,4.9842,-0.7376400000000001,5.0384881075,21.06,-5.53,21.7739408468,32.7,25.7842,-5.15764,26.2949846931,4.9842,-0.7376400000000001,5.0384881075,20.8,-4.42,21.2644397998,0.0
2020-08-23 12:00:00,26.16864,-6.03288,26.8550434843,5.40864,-0.9928800000000001,5.4990178527,20.76,-5.04,21.3630334925,32.92,25.89864,-4.89288,26.3567795556,5.40864,-0.9928800000000001,5.4990178527,20.49,-3.9,20.8578546356,0.0
2020-08-23 12:30:00,25.60836,-5.73156,26.2419298437,8.20836,-1.6815600000000002,8.3788315369,17.4,-4.05,17.865119647,32.82,25.36836,-4.61156,25.7841070181,8.20836,-1.6815600000000002,8.3788315369,17.16,-2.93,17.4083456997,0.0
2020-08-23 13:00:00,25.19744,-5.56224,25.8040596878,11.10744,-2.08224,11.3009268103,14.09,-3.48,14.5133903689,32.8,24.96744,-4.42224,25.3560499047,11.10744,-2.08224,11.3009268103,13.86,-2.34,14.0561445639,0.0
2020-08-23 13:30:00,23.73692,-5.66632,24.4038634939,10.81692,-1.96632,10.9941881296,12.92,-3.7,13.4393601038,32.88,23.52692,-4.51632,23.956483695,10.81692,-1.96632,10.9941881296,12.71,-2.55,12.9632789062,0.0
2020-08-23 14:00:00,22.54536,-5.69604,23.2537766655,13.27536,-2.33604,13.4793273575,9.27,-3.36,9.8601470577,32.99,22.34536,-4.51604,22.7971430405,13.27536,-2.33604,13.4793273575,9.07,-2.18,9.3283063843,0.0
2020-08-23 14:30:00,21.29672,-5.81476,22.0762704417,14.43672,-2.53476,14.6575541144,6.86,-3.2800000000000002,7.603814832,32.99,21.12672,-4.63476,21.6291307781,14.43672,-2.53476,14.6575541144,6.69,-2.1,7.0118542483,0.0
2020-08-23 15:00:00,20.53772,-5.8822,21.3634786409,15.14772,-2.5722,15.3645577235,5.39,-3.31,6.325203554,33.04,20.35772,-4.6922,20.8914696572,15.14772,-2.5722,15.3645577235,5.21,-2.12,5.6248111079,0.0
2020-08-23 15:30:00,20.9978,-5.954,21.8256207435,15.7878,-2.664,16.0109813828,5.21,-3.29,6.1618341425,33.04,20.8278,-4.764,21.3656956086,15.7878,-2.664,16.0109813828,5.04,-2.1,5.46,0.0
2020-08-23 16:00:00,21.14864,-6.1104,22.0136767036,13.41864,-2.5704000000000002,13.6626079359,7.73,-3.54,8.5020291696,33.04,20.96864,-4.9204,21.5382032586,13.41864,-2.5704000000000002,13.6626079359,7.55,-2.35,7.9072751312000005,0.0
2020-08-23 16:30:00,21.13716,-6.1024,22.0004276919,13.997160000000001,-2.6424000000000003,14.2443941895,7.14,-3.46,7.9341792266,32.93,20.957160000000002,-4.9324,21.5297729906,13.997160000000001,-2.6424000000000003,14.2443941895,6.96,-2.29,7.3270526134,0.0
2020-08-23 17:00:00,21.63144,-6.12808,22.482716939,13.77144,-2.63808,14.0218410261,7.86,-3.49,8.5999825581,33.0,21.44144,-4.94808,22.004973187,13.77144,-2.63808,14.0218410261,7.67,-2.31,8.0103058618,0.0
2020-08-23 17:30:00,20.91796,-5.7928,21.7052432007,17.24796,-4.1328,17.7361822273,3.67,-1.6600000000000001,4.0279647466,32.68,20.76796,-4.6628,21.2849680855,17.24796,-4.1328,17.7361822273,3.52,-0.53,3.5596769516,0.0
2020-08-23 18:00:00,21.63208,-5.73304,22.3788881039,19.07208,-4.61304,19.6220379565,2.56,-1.12,2.7942798715,32.68,21.50208,-4.59304,21.9871658194,19.07208,-4.61304,19.6220379565,2.43,0.02,2.4300823031,0.0
2020-08-23 18:30:00,22.73476,-6.08076,23.533910734,13.87476,-3.20076,14.2391653419,8.86,-2.88,9.3163297494,32.66,22.54476,-4.95076,23.0819459326,13.87476,-3.20076,14.2391653419,8.67,-1.75,8.8448516098,0.0
2020-08-23 19:00:00,23.1806,-6.60436,24.103065933,10.6506,-2.30436,10.8970342465,12.53,-4.3,13.2472978377,32.7,22.9706,-5.45436,23.6092885825,10.6506,-2.30436,10.8970342465,12.32,-3.15,12.7163241544,0.0
2020-08-23 19:30:00,23.38704,-6.86896,24.3749102858,9.43704,-2.11896,9.672006795,13.95,-4.75,14.7365192634,32.49,23.15704,-5.7389600000000005,23.857580838,9.43704,-2.11896,9.672006795,13.72,-3.62,14.1895313524,0.0
2020-08-23 20:00:00,23.04108,-6.94304,24.0644379117,8.46108,-1.8230400000000002,8.6552498293,14.58,-5.12,15.452857341,32.45,22.82108,-5.8330400000000004,23.554745764,8.46108,-1.8230400000000002,8.6552498293,14.36,-4.01,14.9093829517,0.0
2020-08-23 20:30:00,24.49136,-6.09288,25.2378664182,15.74136,-0.9028800000000001,15.7672320635,8.75,-5.19,10.1734261682,32.57,24.31136,-4.93288,24.8067637983,15.74136,-0.9028800000000001,15.7672320635,8.57,-4.03,9.4702587082,0.0
2020-08-23 21:00:00,25.59124,-6.17004,26.3245314933,16.31124,-0.59004,16.321908514,9.28,-5.58,10.828425555,32.57,25.39124,-5.03004,25.8846744453,16.31124,-0.59004,16.321908514,9.08,-4.44,10.1074230148,0.0
2020-08-23 21:30:00,23.32684,-7.45076,24.4878600323,8.10684,-1.22076,8.1982382109,15.22,-6.23,16.4457076467,32.65,23.09684,-6.30076,23.9408352938,8.10684,-1.22076,8.1982382109,14.99,-5.08,15.8273971328,0.0
2020-08-23 22:00:00,21.76392,-7.8354800000000004,23.1314279844,6.25392,-1.27548,6.3826612472,15.51,-6.5600000000000005,16.8402404971,32.74,21.52392,-6.68548,22.538295743,6.25392,-1.27548,6.3826612472,15.27,-5.41,16.2000308642,0.0
2020-08-23 22:30:00,21.21248,-7.86724,22.6243844771,3.73248,-0.77724,3.8125462578000002,17.48,-7.09,18.8631519105,32.82,20.97248,-6.72724,22.0250011434,3.73248,-0.77724,3.8125462578000002,17.24,-5.95,18.2378754245,0.0
2020-08-23 23:00:00,19.57784,-8.12672,21.1975328051,3.05784,-0.6667200000000001,3.1296806585,16.52,-7.46,18.1262792652,32.99,19.34784,-6.95672,20.5605171585,3.05784,-0.6667200000000001,3.1296806585,16.29,-6.29,17.4621934476,0.0
2020-08-23 23:30:00,18.34892,-8.38744,20.1750344466,2.06892,-0.48744000000000004,2.1255652707,16.28,-7.9,18.095535361,33.02,18.11892,-7.20744,19.4998064944,2.06892,-0.48744000000000004,2.1255652707,16.05,-6.72,17.400025862,0.0
2020-08-24 00:00:00,17.15976,-8.59852,19.1935382212,2.21976,-0.57852,2.2939092938,14.94,-8.02,16.9565326644,33.14,16.92976,-7.40852,18.4797982199,2.21976,-0.57852,2.2939092938,14.71,-6.83,16.2182921419,0.0
2020-08-24 00:30:00,16.4198,-8.73536,18.5988264783,1.4598,-0.40536000000000005,1.5150355671,14.96,-8.33,17.1228064289,33.16,16.1898,-7.53536,17.8575271068,1.4598,-0.40536000000000005,1.5150355671,14.73,-7.13,16.3648953556,0.0
2020-08-24 01:00:00,15.73884,-8.81148,18.0375515061,1.15884,-0.23148000000000002,1.1817331068999999,14.58,-8.58,16.9172338164,33.05,15.51884,-7.62148,17.2893421603,1.15884,-0.23148000000000002,1.1817331068999999,14.36,-7.39,16.1499752322,0.0
2020-08-24 01:30:00,15.18812,-8.92688,17.6172692455,0.9781200000000001,-0.23688,1.0063949865,14.21,-8.69,16.6565362546,33.07,14.96812,-7.73688,16.849448907,0.9781200000000001,-0.23688,1.0063949865,13.99,-7.5,15.873566077,0.0
2020-08-24 02:00:00,14.92188,-8.93408,17.3919604467,1.00188,-0.33408000000000004,1.0561122009,13.92,-8.6,16.3623470199,33.11,14.70188,-7.74408,16.6167400708,1.00188,-0.33408000000000004,1.0561122009,13.7,-7.41,15.5755609851,0.0
2020-08-24 02:30:00,14.58644,-8.87876,17.0762001338,1.21644,-0.42876000000000003,1.2897912277999999,13.37,-8.45,15.8164281682,33.08,14.36644,-7.6787600000000005,16.2898113375,1.21644,-0.42876000000000003,1.2897912277999999,13.15,-7.25,15.016157964,0.0
2020-08-24 03:00:00,14.22956,-8.92236,16.7955019503,1.33956,-0.43236,1.4076065371,12.89,-8.49,15.4347724311,33.08,14.02956,-7.73236,16.0192991408,1.33956,-0.43236,1.4076065371,12.69,-7.3,14.639880464,0.0
2020-08-24 03:30:00,14.047,-8.97224,16.6679122753,1.377,-0.46224000000000004,1.4525132762,12.67,-8.51,15.2626668705,33.1,13.837,-7.77224,15.8704216585,1.377,-0.46224000000000004,1.4525132762,12.46,-7.31,14.4460271355,0.0
2020-08-24 04:00:00,13.97184,-8.825,16.5255238339,1.5818400000000001,-0.495,1.6574808553,12.39,-8.33,14.9298693899,33.13,13.76184,-7.615,15.7282060384,1.5818400000000001,-0.495,1.6574808553,12.18,-7.12,14.1083946642,0.0
2020-08-24 04:30:00,14.5336,-7.74588,16.4688853883,1.2636,-0.42588000000000004,1.3334386879,13.27,-7.32,15.1550420653,33.22,14.3136,-6.55588,15.743529068600001,1.2636,-0.42588000000000004,1.3334386879,13.05,-6.13,14.418023442900001,0.0
2020-08-24 05:00:00,14.7276,-7.59808,16.5720554382,1.1376,-0.38808000000000004,1.2019733135,13.59,-7.21,15.3841541854,33.2,14.5176,-6.39808,15.8649342087,1.1376,-0.38808000000000004,1.2019733135,13.38,-6.01,14.6678048801,0.0
2020-08-24 05:30:00,15.28876,-7.3964,16.9839016512,1.41876,-0.4464,1.4873307963,13.87,-6.95,15.5138454292,33.27,15.07876,-6.2064,16.3060848795,1.41876,-0.4464,1.4873307963,13.66,-5.76,14.8247495763,0.0
2020-08-24 06:00:00,16.27204,-7.3154,17.8408061175,1.20204,-0.3654,1.2563507956,15.07,-6.95,16.5954029779,33.17,16.04204,-6.1354,17.1752781789,1.20204,-0.3654,1.2563507956,14.84,-5.77,15.9222642862,0.0
2020-08-24 06:30:00,18.13168,-6.61136,19.2994274701,0.8416800000000001,-0.26136000000000004,0.8813252930000001,17.29,-6.35,18.4191910789,33.07,17.90168,-5.45136,18.713296681,0.8416800000000001,-0.26136000000000004,0.8813252930000001,17.06,-5.19,17.8319853073,0.0
2020-08-24 07:00:00,19.86636,-6.2006,20.8115280556,0.48636,0.0594,0.4899738867,19.38,-6.26,20.3659519787,32.98,19.62636,-5.0506,20.2657979663,0.48636,0.0594,0.4899738867,19.14,-5.11,19.8103937366,0.0
2020-08-24 07:30:00,21.864440000000002,-5.70736,22.5970727016,0.24444000000000002,0.42264,0.4882371178,21.62,-6.13,22.4722339788,32.93,21.59444,-4.58736,22.0763156048,0.24444000000000002,0.42264,0.4882371178,21.35,-5.01,21.9299475604,0.0
2020-08-24 08:00:00,23.56988,-4.795,24.0526769449,0.29988000000000004,0.495,0.5787512543000001,23.27,-5.29,23.8637172293,32.78,23.30988,-3.6950000000000003,23.6009222408,0.29988000000000004,0.495,0.5787512543000001,23.01,-4.19,23.3883774555,0.0
2020-08-24 08:30:00,25.61628,-4.0632,25.9365262762,0.47628000000000004,0.4968,0.6882244390000001,25.14,-4.5600000000000005,25.5502093925,32.75,25.34628,-2.9732000000000003,25.5200671645,0.47628000000000004,0.4968,0.6882244390000001,24.87,-3.47,25.1109099795,0.0
2020-08-24 09:00:00,26.77348,-5.27864,27.288885495,0.5734800000000001,0.53136,0.7818073676,26.2,-5.8100000000000005,26.836469589,32.64,26.48348,-4.19864,26.8142367178,0.5734800000000001,0.53136,0.7818073676,25.91,-4.73,26.3382041909,0.0
2020-08-24 09:30:00,27.85996,-4.96192,28.2983748878,1.56996,0.20808000000000001,1.583689265,26.29,-5.17,26.7935253373,32.95,27.569960000000002,-3.8519200000000002,27.8377438398,1.56996,0.20808000000000001,1.583689265,26.0,-4.06,26.3150831274,0.0
2020-08-24 10:00:00,29.43832,-4.08652,29.7206044712,1.04832,0.21348000000000003,1.0698357504,28.39,-4.3,28.7137963356,33.07,29.13832,-2.98652,29.290971205,1.04832,0.21348000000000003,1.0698357504,28.09,-3.2,28.2716837136,0.0
2020-08-24 10:30:00,29.5652,-3.79772,29.8081151407,1.1052,0.33228,1.1540697719,28.46,-4.13,28.7581032059,32.97,29.2652,-2.70772,29.390196982,1.1052,0.33228,1.1540697719,28.16,-3.04,28.3236155884,0.0
2020-08-24 11:00:00,30.00304,-3.48272,30.2044988013,2.18304,0.10728000000000001,2.1856744131,27.82,-3.59,28.0506773537,32.95,29.70304,-2.39272,29.7992566055,2.18304,0.10728000000000001,2.1856744131,27.52,-2.5,27.6333204664,0.0
2020-08-24 11:30:00,30.36668,-3.35392,30.5513343995,2.5066800000000002,-0.40392000000000006,2.5390147673,27.86,-2.95,28.0157473575,32.85,30.07668,-2.27392,30.1625163405,2.5066800000000002,-0.40392000000000006,2.5390147673,27.57,-1.87,27.6333457981,0.0
2020-08-24 12:00:00,30.42888,-3.21924,30.5986967734,2.91888,-0.5792400000000001,2.9757989569000003,27.51,-2.64,27.6363836274,32.85,30.12888,-2.14924,30.2054406131,2.91888,-0.5792400000000001,2.9757989569000003,27.21,-1.57,27.2552563738,0.0
2020-08-24 12:30:00,30.23692,-3.18408,30.404106573500002,3.25692,-0.5140800000000001,3.2972422011,26.98,-2.67,27.1117926372,32.79,29.95692,-2.10408,30.0307210791,3.25692,-0.5140800000000001,3.2972422011,26.7,-1.5899999999999999,26.7473007984,0.0
2020-08-24 13:00:00,29.37792,-3.2880000000000003,29.5613451576,5.04792,-0.738,5.1015821395,24.33,-2.55,24.4632663396,32.83,29.09792,-2.198,29.1808182258,5.04792,-0.738,5.1015821395,24.05,-1.46,24.0942752537,0.0
2020-08-24 13:30:00,28.3592,-3.5182,28.576598046,5.1192,-0.8082,5.1826051248,23.24,-2.71,23.3974720857,32.83,28.0992,-2.4282,28.2039216401,5.1192,-0.8082,5.1826051248,22.98,-1.62,23.0370310587,0.0
2020-08-24 14:00:00,28.4268,-3.29292,28.6168880273,5.2668,-0.86292,5.3370228748,23.16,-2.43,23.2871316396,32.92,28.1668,-2.19292,28.2520356854,5.2668,-0.86292,5.3370228748,22.9,-1.33,22.9385897561,0.0
2020-08-24 14:30:00,28.56492,-3.36332,28.762242194,3.72492,-0.64332,3.7800647652,24.84,-2.7199999999999998,24.9884773446,32.95,28.28492,-2.26332,28.3753293695,3.72492,-0.64332,3.7800647652,24.56,-1.62,24.6133703503,0.0
2020-08-24 15:00:00,28.81576,-3.4902800000000003,29.0263686819,2.8857600000000003,-0.5302800000000001,2.9340769683000003,25.93,-2.96,26.0984003341,33.04,28.52576,-2.39028,28.6257300703,2.8857600000000003,-0.5302800000000001,2.9340769683000003,25.64,-1.8599999999999999,25.7073763733,0.0
2020-08-24 15:30:00,28.983,-3.6428000000000003,29.2110301229,2.673,-0.5328,2.7255833944,26.31,-3.11,26.4931727054,33.13,28.703,-2.5328,28.8145325286,2.673,-0.5328,2.7255833944,26.03,-2.0,26.1067213568,0.0
2020-08-24 16:00:00,28.5902,-3.84012,28.8469419117,2.5902000000000003,-0.51012,2.6399542523,26.0,-3.33,26.2123806626,33.17,28.3002,-2.72012,28.4306238562,2.5902000000000003,-0.51012,2.6399542523,25.71,-2.21,25.8048096292,0.0
2020-08-24 16:30:00,28.49256,-4.36448,28.8248965484,2.12256,-0.29448,2.1428904368,26.37,-4.07,26.6822375374,33.23,28.21256,-3.23448,28.3973661212,2.12256,-0.29448,2.1428904368,26.09,-2.94,26.2551271183,0.0
2020-08-24 17:00:00,30.81284,-2.5202,30.9157325145,7.69284,0.6498,7.7202349255,23.12,-3.17,23.3363086198,33.15,30.55284,-1.3902,30.5844517379,7.69284,0.6498,7.7202349255,22.86,-2.04,22.9508431218,0.0
2020-08-24 17:30:00,31.93944,-1.5422,31.9766509871,6.67944,0.8478,6.7330292999,25.26,-2.39,25.3728141916,33.02,31.67944,-0.45220000000000005,31.6826672418,6.67944,0.8478,6.7330292999,25.0,-1.3,25.033777182,0.0
2020-08-24 18:00:00,30.70068,-2.61592,30.8119260987,8.23068,-1.28592,8.3305272047,22.47,-1.33,22.5093269557,32.94,30.45068,-1.5259200000000002,30.4888888664,8.23068,-1.28592,8.3305272047,22.22,-0.24,22.2212960918,0.0
2020-08-24 18:30:00,32.04888,-3.25648,32.2139002799,3.63888,0.6235200000000001,3.6919134395,28.41,-3.88,28.6737249063,33.07,31.75888,-2.15648,31.832010066,3.63888,0.6235200000000001,3.6919134395,28.12,-2.7800000000000002,28.2570840675,0.0
2020-08-24 19:00:00,31.83384,-3.64072,32.041351583,3.63384,0.6292800000000001,3.6879244114,28.2,-4.27,28.5214463168,32.94,31.53384,-2.55072,31.6368335594,3.63384,0.6292800000000001,3.6879244114,27.9,-3.18,28.0806410183,0.0
2020-08-24 19:30:00,31.09884,-5.07476,31.5101735699,3.22884,0.25524,3.2389126575000002,27.87,-5.33,28.3750911893,32.8,30.80884,-3.98476,31.0654620826,3.22884,0.25524,3.2389126575000002,27.58,-4.24,27.9040140482,0.0
2020-08-24 20:00:00,30.81272,-5.57056,31.3122157075,4.39272,-0.25056,4.3998601469,26.42,-5.32,26.9503024102,32.76,30.53272,-4.49056,30.8611749568,4.39272,-0.25056,4.3998601469,26.14,-4.24,26.4816389221,0.0
2020-08-24 20:30:00,30.36616,-5.59264,30.8768731467,4.82616,-0.15264000000000003,4.8285732173,25.54,-5.44,26.1129316623,32.79,30.08616,-4.48264,30.4182689336,4.82616,-0.15264000000000003,4.8285732173,25.26,-4.33,25.6284314776,0.0
2020-08-24 21:00:00,31.82836,-5.31176,32.2685496201,9.10836,1.39824,9.2150581652,22.72,-6.71,23.6901350777,32.95,31.56836,-4.18176,31.8441277128,9.10836,1.39824,9.2150581652,22.46,-5.58,23.1427742503,0.0
2020-08-24 21:30:00,27.9258,-5.08528,28.3850379305,9.0558,-1.2052800000000001,9.1356561624,18.87,-3.88,19.2647683609,32.69,27.7058,-3.99528,27.992384963,9.0558,-1.2052800000000001,9.1356561624,18.65,-2.79,18.8575343033,0.0
2020-08-24 22:00:00,27.67756,-5.6834,28.2550590711,3.6075600000000003,0.42660000000000003,3.6326955162,24.07,-6.11,24.8333847874,32.69,27.40756,-4.5734,27.7865135041,3.6075600000000003,0.42660000000000003,3.6326955162,23.8,-5.0,24.3195394693,0.0
2020-08-24 22:30:00,25.83444,-6.05968,26.5355989534,3.48444,0.5803200000000001,3.5324344886,22.35,-6.64,23.3154905589,32.78,25.57444,-4.94968,26.0490175134,3.48444,0.5803200000000001,3.5324344886,22.09,-5.53,22.7716709971,0.0
