Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-24 23:00:00,23.15196,-6.53904,24.0576868373,0.29196,0.6609600000000001,0.7225709399,22.86,-7.2,23.9670523845,32.92,22.89196,-5.40904,23.5223201739,0.29196,0.6609600000000001,0.7225709399,22.6,-6.07,23.400959382,0.0
2020-08-24 23:30:00,21.47816,-6.81588,22.5336987013,0.12816000000000002,0.5641200000000001,0.5784949092,21.35,-7.38,22.589530761,32.79,21.22816,-5.68588,21.9764421224,0.12816000000000002,0.5641200000000001,0.5784949092,21.1,-6.25,22.0061923103,0.0
2020-08-25 00:00:00,19.64704,-7.70028,21.1021442711,0.88704,-0.08028,0.8906653917,18.76,-7.62,20.2485061177,32.64,19.40704,-6.57028,20.4890649089,0.88704,-0.08028,0.8906653917,18.52,-6.49,19.6242324691,0.0
2020-08-25 00:30:00,18.22604,-7.80644,19.8274819267,1.52604,-0.22644000000000003,1.5427485716,16.7,-7.58,18.3397491804,32.74,17.99604,-6.67644,19.1945905597,1.52604,-0.22644000000000003,1.5427485716,16.47,-6.45,17.6879450474,0.0
2020-08-25 01:00:00,17.31028,-7.87364,19.0168346611,2.06028,-0.32364000000000004,2.0855446598,15.25,-7.55,17.016609533,32.88,17.10028,-6.71364,18.3709699833,2.06028,-0.32364000000000004,2.0855446598,15.04,-6.39,16.3411658091,0.0
2020-08-25 01:30:00,16.5644,-7.84088,18.3264493706,2.8944,-0.56088,2.9482431607,13.67,-7.28,15.4876499186,32.78,16.3444,-6.68088,17.6571110019,2.8944,-0.56088,2.9482431607,13.45,-6.12,14.7769042766,0.0
2020-08-25 02:00:00,15.9472,-7.7468,17.7292441486,4.5072,-0.7668,4.5719617321,11.44,-6.98,13.4012685967,32.8,15.7572,-6.5868,17.0785036253,4.5072,-0.7668,4.5719617321,11.25,-5.82,12.6662899067,0.0
2020-08-25 02:30:00,15.08428,-7.61224,16.8962037433,6.70428,-1.18224,6.8077207446,8.38,-6.43,10.5626369814,32.67,14.90428,-6.46224,16.2449410013,6.70428,-1.18224,6.8077207446,8.2,-5.28,9.7528662454,0.0
2020-08-25 03:00:00,14.69452,-7.57616,16.5326077307,7.4545200000000005,-1.2261600000000001,7.5546897207,7.24,-6.35,9.630166146,32.78,14.52452,-6.40616,15.8745257307,7.4545200000000005,-1.2261600000000001,7.5546897207,7.07,-5.18,8.7645479062,0.0
2020-08-25 03:30:00,14.27136,-7.45556,16.1014623921,8.90136,-1.55556,9.0362590027,5.37,-5.9,7.9779007264,32.65,14.12136,-6.28556,15.4570719337,8.90136,-1.55556,9.0362590027,5.22,-4.73,7.0442387807,0.0
2020-08-25 04:00:00,14.30616,-7.52944,16.1665914979,8.24616,-1.36944,8.3590980769,6.06,-6.16,8.6411341848,32.8,14.13616,-6.35944,15.5007579382,8.24616,-1.36944,8.3590980769,5.89,-4.99,7.7195984352,0.0
2020-08-25 04:30:00,14.66032,-7.48392,16.4600741514,6.70032,-1.03392,6.7796223102,7.96,-6.45,10.2451988756,32.7,14.49032,-6.32392,15.8101656496,6.70032,-1.03392,6.7796223102,7.79,-5.29,9.4163793466,0.0
2020-08-25 05:00:00,14.74292,-7.36548,16.4804121841,8.78292,-1.54548,8.9178580476,5.96,-5.82,8.3303061168,33.05,14.57292,-6.17548,15.8273987299,8.78292,-1.54548,8.9178580476,5.79,-4.63,7.4135686413,0.0
2020-08-25 05:30:00,15.20352,-7.0832,16.7725592153,9.26352,-1.6632,9.4116436944,5.94,-5.42,8.0411441972,33.15,15.03352,-5.8932,16.1473381655,9.26352,-1.6632,9.4116436944,5.77,-4.23,7.154425204,0.0
2020-08-25 06:00:00,15.9376,-6.86916,17.354897086,8.7876,-1.5591599999999999,8.9248469828,7.15,-5.31,8.9060990338,33.05,15.7676,-5.66916,16.7557925765,8.7876,-1.5591599999999999,8.9248469828,6.98,-4.11,8.1001543195,0.0
2020-08-25 06:30:00,17.9704,-5.9618,18.9335241146,9.5904,-1.7118,9.7419726647,8.38,-4.25,9.3961108976,33.15,17.790399999999998,-4.7818000000000005,18.4218333344,9.5904,-1.7118,9.7419726647,8.2,-3.07,8.7558494734,0.0
2020-08-25 07:00:00,19.23836,-5.43628,19.9916891665,11.17836,-2.09628,11.3732195146,8.06,-3.34,8.7246317974,33.09,19.05836,-4.25628,19.5278520408,11.17836,-2.09628,11.3732195146,7.88,-2.16,8.1706792863,0.0
2020-08-25 07:30:00,21.07588,-5.01804,21.6650281148,11.85588,-2.22804,12.0634179574,9.22,-2.79,9.6328863795,33.01,20.895880000000002,-3.84804,21.2472401223,11.85588,-2.22804,12.0634179574,9.04,-1.62,9.1840078397,0.0
2020-08-25 08:00:00,22.93492,-4.5331600000000005,23.3786247455,11.46492,-2.15316,11.6653541992,11.47,-2.38,11.7143202961,33.01,22.73492,-3.39316,22.9867379633,11.46492,-2.15316,11.6653541992,11.27,-1.24,11.3380112895,0.0
2020-08-25 08:30:00,25.01588,-3.92176,25.3214228208,11.31588,-2.11176,11.5112410483,13.7,-1.81,13.8190484477,32.89,24.79588,-2.79176,24.9525467412,11.31588,-2.11176,11.5112410483,13.48,-0.68,13.4971404379,0.0
2020-08-25 09:00:00,26.01528,-2.64384,26.1492769197,16.32528,-3.72384,16.7446036508,9.69,1.08,9.75,32.69,25.84528,-1.6338400000000002,25.896871074,16.32528,-3.72384,16.7446036508,9.52,2.09,9.7467173961,0.0
2020-08-25 09:30:00,27.15984,-0.6958000000000001,27.1687512865,23.01984,-5.3658,23.636938111,4.14,4.67,6.2408733363,32.99,27.02984,0.4642,27.0338257016,23.01984,-5.3658,23.636938111,4.01,5.83,7.0759451665,0.0
2020-08-25 10:00:00,28.65936,-0.9117600000000001,28.6738595572,20.43936,-3.8217600000000003,20.7935876343,8.22,2.91,8.7198910544,33.03,28.47936,0.25824,28.480530787,20.43936,-3.8217600000000003,20.7935876343,8.04,4.08,9.015985803,0.0
2020-08-25 10:30:00,29.1298,-1.09024,29.1501950473,17.7498,-3.00024,18.0015788224,11.38,1.9100000000000001,11.539172414,33.12,28.9398,0.07976000000000001,28.9399099117,17.7498,-3.00024,18.0015788224,11.19,3.08,11.6061406161,0.0
2020-08-25 11:00:00,28.552599999999998,-1.1284399999999999,28.5748900889,14.4126,-2.99844,14.7211983613,14.14,1.87,14.2631167702,33.07,28.3226,0.031560000000000005,28.3226175837,14.4126,-2.99844,14.7211983613,13.91,3.03,14.2361862871,0.0
2020-08-25 11:30:00,29.13932,-1.02636,29.1573898851,14.89932,-3.00636,15.1996031827,14.24,1.98,14.3769955137,33.14,28.91932,0.12364000000000001,28.9195843005,14.89932,-3.00636,15.1996031827,14.02,3.13,14.3651418371,0.0
2020-08-25 12:00:00,30.08024,-0.8363600000000001,30.0918649556,17.58024,-3.00636,17.8354433336,12.5,2.17,12.6869578702,33.14,29.87024,0.33364000000000005,29.8721032622,17.58024,-3.00636,17.8354433336,12.29,3.34,12.7357646021,0.0
2020-08-25 12:30:00,30.2646,-0.9558000000000001,30.2796890143,13.7646,-2.8458,14.0557031414,16.5,1.8900000000000001,16.607892702,33.28,30.0246,0.2142,30.0253640577,13.7646,-2.8458,14.0557031414,16.26,3.06,16.5454283716,0.0
2020-08-25 13:00:00,30.34644,-1.17416,30.369146718,13.81644,-2.77416,14.0921956408,16.53,1.6,16.6072544389,33.25,30.10644,-0.01416,30.1064433299,13.81644,-2.77416,14.0921956408,16.29,2.76,16.5221578494,0.0
2020-08-25 13:30:00,31.1368,-1.10268,31.1563190609,15.4368,-2.8126800000000003,15.690951629,15.7,1.71,15.7928496479,33.31,30.8968,0.07732,30.8968967474,15.4368,-2.8126800000000003,15.690951629,15.46,2.89,15.7278002276,0.0
2020-08-25 14:00:00,30.75552,-1.2262,30.7799541408,14.825520000000001,-2.8062,15.0887640882,15.93,1.58,16.0081635424,33.34,30.52552,-0.0562,30.5255717344,14.825520000000001,-2.8062,15.0887640882,15.7,2.75,15.9390244369,0.0
2020-08-25 14:30:00,30.43884,-1.13368,30.4599443678,13.12884,-2.35368,13.3381501449,17.31,1.22,17.3529392323,33.41,30.14884,-0.65368,30.1559256347,13.12884,-2.35368,13.3381501449,17.02,1.7000000000000002,17.1046894155,0.0
2020-08-25 15:00:00,28.85508,0.8236,28.8668314639,8.87508,-1.7064,9.0376349764,19.98,2.5300000000000002,20.1395456751,32.87,27.99508,-6.7464,28.7965000854,8.87508,-1.7064,9.0376349764,19.12,-5.04,19.7731130579,0.0
2020-08-25 15:30:00,28.68692,0.60404,28.6932787148,9.46692,-2.14596,9.7070963016,19.22,2.75,19.4157384614,32.85,27.84692,-6.97596,28.7074027284,9.46692,-2.14596,9.7070963016,18.38,-4.83,19.0040337823,0.0
2020-08-25 16:00:00,27.91932,0.9480400000000001,27.9354113824,17.869320000000002,-4.25196,18.368226945,10.05,5.2,11.3155865955,32.85,27.31932,-6.6619600000000005,28.1198676438,17.869320000000002,-4.25196,18.368226945,9.45,-2.41,9.7524663547,0.0
2020-08-25 16:30:00,28.1936,0.7400800000000001,28.203311851,20.0736,-4.48992,20.5696086148,8.12,5.23,9.6585350856,32.85,27.6736,-6.85992,28.511166924,20.0736,-4.48992,20.5696086148,7.6,-2.37,7.9609609973,0.0
2020-08-25 17:00:00,28.38412,0.48496000000000006,28.3882626164,19.55412,-4.32504,20.0267216482,8.83,4.8100000000000005,10.0550982094,32.77,27.83412,-7.08504,28.7216996011,19.55412,-4.32504,20.0267216482,8.28,-2.76,8.7278863421,0.0
2020-08-25 17:30:00,28.50464,0.30336,28.5062542053,20.20464,-4.61664,20.7253671239,8.3,4.92,9.6486475736,32.66,27.97464,-7.21664,28.8904893697,20.20464,-4.61664,20.7253671239,7.77,-2.6,8.1934669097,0.0
2020-08-25 18:00:00,28.8688,0.30172000000000004,28.8703766584,20.9088,-4.95828,21.4886588227,7.96,5.26,9.5409223873,32.64,28.3388,-7.20828,29.2411847571,20.9088,-4.95828,21.4886588227,7.43,-2.25,7.7632080997,0.0
2020-08-25 18:30:00,29.19792,-0.33024000000000003,29.1997875127,19.08792,-4.26024,19.5575646435,10.11,3.93,10.8469811468,32.5,28.61792,-7.73024,29.6435820302,19.08792,-4.26024,19.5575646435,9.53,-3.47,10.1420806544,0.0
2020-08-25 19:00:00,29.27076,-2.80948,29.4052813088,18.23076,-4.11948,18.6903912652,11.04,1.31,11.1174502472,32.9,29.02076,-2.99948,29.175355889,18.23076,-4.11948,18.6903912652,10.79,1.12,10.8479721607,0.0
2020-08-25 19:30:00,30.21076,-3.7325600000000003,30.440466881,12.56076,-2.03256,12.7241499493,17.65,-1.7000000000000002,17.7316806874,33.09,29.98076,-2.58256,30.0917860276,12.56076,-2.03256,12.7241499493,17.42,-0.55,17.4286803861,0.0
2020-08-25 20:00:00,28.67044,-4.05828,28.9562388157,9.64044,-2.25828,9.9014095942,19.03,-1.8,19.1149391838,33.17,28.41044,-2.87828,28.5558679916,9.64044,-2.25828,9.9014095942,18.77,-0.62,18.7802369527,0.0
2020-08-25 20:30:00,27.9136,-4.2826,28.2402147251,9.9936,-2.4426,10.2877760337,17.92,-1.8399999999999999,18.014216608,33.08,27.6536,-3.1026,27.8271040484,9.9936,-2.4426,10.2877760337,17.66,-0.66,17.6723286524,0.0
2020-08-25 21:00:00,27.71016,-4.6322,28.0946657582,9.11016,-2.1222,9.354076548,18.6,-2.51,18.7685934476,33.21,27.46016,-3.4622,27.677557985900002,9.11016,-2.1222,9.354076548,18.35,-1.34,18.3988613778,0.0
2020-08-25 21:30:00,26.51568,-5.04212,26.9908180676,8.18568,-1.7521200000000001,8.3710979899,18.33,-3.29,18.6229159908,33.36,26.25568,-3.84212,26.5353088988,8.18568,-1.7521200000000001,8.3710979899,18.07,-2.09,18.190464535,0.0
2020-08-25 22:00:00,24.65712,-3.06744,24.8471880672,6.74712,-1.02744,6.8249000907,17.91,-2.04,18.0258065007,32.7,23.88712,-9.84744,25.8373097757,6.74712,-1.02744,6.8249000907,17.14,-8.82,19.2762029456,0.0
2020-08-25 22:30:00,22.19716,-2.81624,22.3751004423,9.22716,-2.22624,9.4919242624,12.97,-0.59,12.9834124944,32.41,21.52716,-10.09624,23.7771461661,9.22716,-2.22624,9.4919242624,12.3,-7.87,14.6022909162,0.0
2020-08-25 23:00:00,20.37312,-2.92408,20.5818916133,9.75312,-2.40408,10.0450460617,10.62,-0.52,10.6327230755,32.59,19.76312,-10.28408,22.2787614912,9.75312,-2.40408,10.0450460617,10.01,-7.88,12.7394858609,0.0
2020-08-25 23:30:00,18.8188,-2.7922000000000002,19.0248157489,10.1988,-2.6622,10.5405327323,8.62,-0.13,8.6209802227,32.46,18.2588,-10.1422,20.8865506554,10.1988,-2.6622,10.5405327323,8.06,-7.48,10.9960902143,0.0
2020-08-26 00:00:00,17.33992,-2.927,17.5852254636,10.33992,-2.727,10.6934781342,7.0,-0.2,7.00285656,32.59,16.80992,-10.327,19.7286679582,10.33992,-2.727,10.6934781342,6.47,-7.6,9.9810270013,0.0
2020-08-26 00:30:00,16.26192,-3.20124,16.5740151932,10.41192,-2.72124,10.761655319900001,5.85,-0.48,5.8696592746,32.75,15.77192,-10.64124,19.0260203202,10.41192,-2.72124,10.761655319900001,5.36,-7.92,9.5632630415,0.0
2020-08-26 01:00:00,15.53496,-3.29392,15.880330323,10.52496,-2.74392,10.8767587069,5.01,-0.55,5.0400992054,32.75,15.06496,-10.73392,18.4978392892,10.52496,-2.74392,10.8767587069,4.54,-7.99,9.1897606062,0.0
2020-08-26 01:30:00,15.1372,-1.95012,15.2622996909,10.4472,-2.76012,10.8056582518,4.69,0.81,4.7594327393,32.82,14.6772,-9.47012,17.4672084963,10.4472,-2.76012,10.8056582518,4.23,-6.71,7.9320237014,0.0
2020-08-26 02:00:00,14.74368,-1.65588,14.8363755182,10.54368,-2.76588,10.9004256851,4.2,1.11,4.3442030339,32.82,14.30368,-9.16588,16.9884848564,10.54368,-2.76588,10.9004256851,3.76,-6.4,7.4227757611000005,0.0
2020-08-26 02:30:00,14.61676,-1.74632,14.7207101201,10.79676,-2.77632,11.1480033746,3.8200000000000003,1.03,3.9564251541,32.89,14.17676,-9.29632,16.952937493,10.79676,-2.77632,11.1480033746,3.38,-6.52,7.3440315903,0.0
2020-08-26 03:00:00,14.28556,-1.81276,14.400115393,10.82556,-2.73276,11.1651568073,3.46,0.92,3.5802234566999998,32.96,13.85556,-9.37276,16.7279757571,10.82556,-2.73276,11.1651568073,3.03,-6.64,7.2986642614,0.0
2020-08-26 03:30:00,14.1092,-1.7623600000000001,14.2188409306,10.6992,-2.68236,11.0303189351,3.41,0.92,3.5319258203,32.9,13.6792,-9.30236,16.5425032631,10.6992,-2.68236,11.0303189351,2.98,-6.62,7.25980716,0.0
2020-08-26 04:00:00,14.07892,-1.73736,14.1857114075,10.43892,-2.63736,10.7669270702,3.64,0.9,3.7496133134000003,32.83,13.64892,-9.26736,16.49778708,10.43892,-2.63736,10.7669270702,3.21,-6.63,7.3662066221,0.0
2020-08-26 04:30:00,14.36804,-1.72192,14.4708528404,9.87804,-2.40192,10.165869069,4.49,0.68,4.5412002819,32.86,13.90804,-9.25192,16.7042389928,9.87804,-2.40192,10.165869069,4.03,-6.85,7.9475405001,0.0
2020-08-26 05:00:00,15.12172,-1.78872,15.2271446764,7.37172,-1.6387200000000002,7.5516659749,7.75,-0.15,7.751451477,32.88,14.59172,-9.31872,17.3134870837,7.37172,-1.6387200000000002,7.5516659749,7.22,-7.68,10.5409107766,0.0
2020-08-26 05:30:00,16.43648,-1.93776,16.5503108312,3.60648,-0.79776,3.6936592978,12.83,-1.1400000000000001,12.8805473486,32.79,15.76648,-9.39776,18.3548300076,3.60648,-0.79776,3.6936592978,12.16,-8.6,14.8938107951,0.0
2020-08-26 06:00:00,17.40244,-1.8223600000000002,17.4975973757,3.95244,-0.9723600000000001,4.0702906436,13.45,-0.85,13.4768319719,32.83,16.72244,-9.32236,19.1454014197,3.95244,-0.9723600000000001,4.0702906436,12.77,-8.35,15.2576341547,0.0
2020-08-26 06:30:00,18.795560000000002,-1.01808,18.8231124578,6.23556,-1.55808,6.4272717229000005,12.56,0.54,12.5716029209,32.85,18.12556,-8.55808,20.0443672537,6.23556,-1.55808,6.4272717229000005,11.89,-7.0,13.7975396357,0.0
2020-08-26 07:00:00,20.77016,-0.68884,20.781579511,6.8601600000000005,-1.33884,6.9895842345,13.91,0.65,13.9251786344,32.85,20.08016,-8.19884,21.6894860006,6.8601600000000005,-1.33884,6.9895842345,13.22,-6.86,14.8938913653,0.0
2020-08-26 07:30:00,23.59008,-0.849,23.6053526855,6.94008,-0.909,6.9993564995,16.65,0.06,16.6501081078,32.88,22.82008,-8.359,24.3028585192,6.94008,-0.909,6.9993564995,15.88,-7.45,17.5407211938,0.0
2020-08-26 08:00:00,24.12712,-0.26264000000000004,24.1285494646,11.42712,-2.58264,11.7153361396,12.7,2.32,12.9101665365,32.67,23.48712,-7.75264,24.7335446886,11.42712,-2.58264,11.7153361396,12.06,-5.17,13.1214519014,0.0
2020-08-26 08:30:00,26.81392,0.29032,26.8154916321,12.10392,-2.9296800000000003,12.453429418,14.71,3.22,15.0583033573,32.57,26.11392,-7.15968,27.0776261048,12.10392,-2.9296800000000003,12.453429418,14.01,-4.23,14.634650662,0.0
2020-08-26 09:00:00,28.5054,0.8122800000000001,28.5169708763,11.8854,-2.9077200000000003,12.2359130742,16.62,3.7199999999999998,17.0312301376,32.36,27.7654,-6.58772,28.5362136935,11.8854,-2.9077200000000003,12.2359130742,15.88,-3.68,16.3008220652,0.0
2020-08-26 09:30:00,30.32,0.9774800000000001,30.3357522925,6.3,-0.81252,6.3521798424,24.02,1.79,24.0866041608,32.36,29.37,-6.40252,30.0597598518,6.3,-0.81252,6.3521798424,23.07,-5.59,23.7375862294,0.0
2020-08-26 10:00:00,29.73932,1.19008,29.7631222231,10.84932,-2.59992,11.1564926598,18.89,3.79,19.2664527093,32.32,28.93932,-6.19992,29.5960005756,10.84932,-2.59992,11.1564926598,18.09,-3.6,18.4447309549,0.0
2020-08-26 10:30:00,30.27984,1.2012,30.3036564108,10.77984,-2.4588,11.0567014912,19.5,3.66,19.8405040259,32.35,29.46984,-6.1988,30.1147238252,10.77984,-2.4588,11.0567014912,18.69,-3.74,19.060527275,0.0
2020-08-26 11:00:00,30.53152,1.33228,30.5605740049,9.91152,-2.27772,10.1698690802,20.62,3.61,20.9336212825,32.32,29.68152,-6.06772,30.2953768009,9.91152,-2.27772,10.1698690802,19.77,-3.79,20.1300024839,0.0
2020-08-26 11:30:00,30.2992,0.31828,30.3008716508,10.1592,-2.42172,10.443853331,20.14,2.74,20.3255307434,32.35,29.4492,-7.05172,30.2817128908,10.1592,-2.42172,10.443853331,19.29,-4.63,19.837867829,0.0
2020-08-26 12:00:00,29.50996,0.12228000000000001,29.5102133439,7.86996,-2.45772,8.2447958131,21.64,2.58,21.7932558375,32.35,28.63996,-7.25772,29.5452501834,7.86996,-2.45772,8.2447958131,20.77,-4.8,21.3174318341,0.0
2020-08-26 12:30:00,30.95632,0.046560000000000004,30.9563550144,3.49632,-0.52344,3.5352854165,27.46,0.5700000000000001,27.4659152405,32.39,29.89632,-7.30344,30.7754802623,3.49632,-0.52344,3.5352854165,26.4,-6.78,27.2567129346,0.0
2020-08-26 13:00:00,30.58388,-1.64172,30.6279114602,11.69388,-2.33172,11.924082673800001,18.89,0.6900000000000001,18.9025977051,32.8,30.20388,-2.38172,30.297639466,11.69388,-2.33172,11.924082673800001,18.51,-0.05,18.5100675309,0.0
2020-08-26 13:30:00,29.73068,-2.43312,29.8300755312,13.81068,-2.91312,14.114572264,15.92,0.48,15.9272345371,32.97,29.51068,-1.28312,29.5385617625,13.81068,-2.91312,14.114572264,15.7,1.63,15.7843878564,0.0
2020-08-26 14:00:00,28.80136,-2.25652,28.889621326,15.56136,-3.38652,15.9255908135,13.24,1.13,13.2881338043,32.95,28.59136,-1.11652,28.6131522828,15.56136,-3.38652,15.9255908135,13.03,2.27,13.2262541938,0.0
2020-08-26 14:30:00,27.86496,-2.17972,27.9500836328,17.18496,-3.87972,17.6174651264,10.68,1.7000000000000002,10.8144532918,32.95,27.68496,-1.01972,27.7037333058,17.18496,-3.87972,17.6174651264,10.5,2.86,10.882536469,0.0
2020-08-26 15:00:00,27.8816,-2.36088,27.9813754654,16.3116,-3.08088,16.600003498,11.57,0.72,11.5923811186,33.04,27.6816,-1.17088,27.7063519528,16.3116,-3.08088,16.600003498,11.37,1.9100000000000001,11.5293104737,0.0
2020-08-26 15:30:00,28.18404,-2.8324,28.3260057276,11.80404,-1.3824,11.8847124526,16.38,-1.45,16.4440536365,33.17,27.94404,-1.6224,27.9910977506,11.80404,-1.3824,11.8847124526,16.14,-0.24,16.141784288,0.0
2020-08-26 16:00:00,28.01844,-2.96064,28.1744275761,12.808440000000001,-1.52064,12.8983906455,15.21,-1.44,15.2780136143,33.17,27.77844,-1.76064,27.8341801037,12.808440000000001,-1.52064,12.8983906455,14.97,-0.24,14.9719237241,0.0
2020-08-26 16:30:00,28.50684,-3.42716,28.7121115986,12.15684,-1.48716,12.2474651929,16.35,-1.94,16.4646925267,33.24,28.26684,-2.23716,28.3552310597,12.15684,-1.48716,12.2474651929,16.11,-0.75,16.1274486513,0.0
2020-08-26 17:00:00,29.537959999999998,-3.76264,29.7766442154,11.75796,-1.4126400000000001,11.8425155745,17.78,-2.35,17.9346285158,33.3,29.27796,-2.57264,29.390770972,11.75796,-1.4126400000000001,11.8425155745,17.52,-1.16,17.5583598323,0.0
2020-08-26 17:30:00,28.05288,-4.2448,28.372211816,7.11288,-1.2348,7.2192654013,20.94,-3.01,21.1552286681,33.37,27.77288,-3.0548,27.9403769934,7.11288,-1.2348,7.2192654013,20.66,-1.82,20.7400096432,0.0
2020-08-26 18:00:00,28.59308,-4.45308,28.9377633098,6.19308,-1.15308,6.2995105661,22.4,-3.3,22.6417755488,33.44,28.29308,-3.26308,28.4806261689,6.19308,-1.15308,6.2995105661,22.1,-2.11,22.2004977422,0.0
2020-08-26 18:30:00,28.75716,-3.5755600000000003,28.9785934886,4.54716,-0.8355600000000001,4.6232915307999995,24.21,-2.74,24.3645582763,33.25,28.27716,-4.78556,28.6792496795,4.54716,-0.8355600000000001,4.6232915307999995,23.73,-3.95,24.056504318,0.0
2020-08-26 19:00:00,28.9654,-0.5811200000000001,28.9712287902,8.4654,-1.76112,8.646649109,20.5,1.18,20.5339328917,32.5,28.0954,-7.97112,29.2042848776,8.4654,-1.76112,8.646649109,19.63,-6.21,20.5888562091,0.0
2020-08-26 19:30:00,29.03608,-0.42376,29.0391720664,12.82608,-2.72376,13.1121011552,16.21,2.3,16.3723578021,32.5,28.30608,-7.82376,29.3674204775,12.82608,-2.72376,13.1121011552,15.48,-5.1,16.2984784566,0.0
2020-08-26 20:00:00,30.61624,0.19756,30.6168773994,18.06624,-1.7024400000000002,18.146275918,12.55,1.9,12.6930098873,32.57,29.97624,-7.21244,30.8317086016,18.06624,-1.7024400000000002,18.146275918,11.91,-5.51,13.1228121986,0.0
2020-08-26 20:30:00,29.45324,-0.66756,29.4608041786,11.61324,-1.89756,11.7672459501,17.84,1.23,17.8823516351,32.52,28.663240000000002,-8.06756,29.776951685,11.61324,-1.89756,11.7672459501,17.05,-6.17,18.1320544892,0.0
2020-08-26 21:00:00,32.5924,-0.26408000000000004,32.5934698369,10.8324,0.8359200000000001,10.8646054694,21.76,-1.1,21.787785569,32.64,31.7024,-7.65408,32.6132964664,10.8324,0.8359200000000001,10.8646054694,20.87,-8.49,22.5308011398,0.0
2020-08-26 21:30:00,31.428,-0.53564,31.4325642322,10.818,0.77436,10.8456792046,20.61,-1.31,20.6515907378,32.74,30.568,-7.9656400000000005,31.5888278448,10.818,0.77436,10.8456792046,19.75,-8.74,21.5974558687,0.0
2020-08-26 22:00:00,28.3628,-1.76172,28.4174608507,6.2028,-0.08172,6.2033382947,22.16,-1.6800000000000002,22.223591069,32.69,27.4428,-9.17172,28.9348875857,6.2028,-0.08172,6.2033382947,21.24,-9.09,23.1033698841,0.0
2020-08-26 22:30:00,25.29352,-2.04228,25.3758361752,8.81352,-1.41228,8.9259548278,16.48,-0.63,16.4920374727,32.71,24.54352,-9.47228,26.3079543558,8.81352,-1.41228,8.9259548278,15.73,-8.06,17.6747418652,0.0
2020-08-26 23:00:00,24.41312,-2.37392,24.5282678618,6.24312,-0.49392,6.2626275876,18.17,-1.88,18.2670003011,32.84,23.60312,-9.84392,25.5736198983,6.24312,-0.49392,6.2626275876,17.36,-9.35,19.7178117447,0.0
2020-08-26 23:30:00,22.925440000000002,-2.76448,23.091516816,5.81544,-0.38448000000000004,5.8281358309,17.11,-2.38,17.274735888,32.98,22.13544,-10.28448,24.4079542949,5.81544,-0.38448000000000004,5.8281358309,16.32,-9.9,19.0880171836,0.0
2020-08-27 00:00:00,21.46976,-3.11228,21.6941669869,5.63976,-0.33228,5.649540057,15.83,-2.7800000000000002,16.0722524868,33.02,20.70976,-10.62228,23.2750293589,5.63976,-0.33228,5.649540057,15.07,-10.29,18.2479861903,0.0
2020-08-27 00:30:00,20.12,-3.5240400000000003,20.426288403,5.4,-0.28404,5.407465092,14.72,-3.24,15.0723588068,32.59,19.41,-10.81404,22.2191710269,5.4,-0.28404,5.407465092,14.01,-10.53,17.5260092434,0.0
2020-08-27 01:00:00,19.51096,-3.57248,19.835326402,4.80096,0.04752000000000001,4.8011951712,14.71,-3.62,15.1488778462,32.74,18.79096,-10.95248,21.749873468,4.80096,0.04752000000000001,4.8011951712,13.99,-11.0,17.7966317038,0.0
2020-08-27 01:30:00,17.74136,-4.02104,18.1913335776,0.53136,0.22896000000000002,0.578589778,17.21,-4.25,17.7270020026,32.74,16.95136,-11.38104,20.4175580648,0.53136,0.22896000000000002,0.578589778,16.42,-11.61,20.1099104921,0.0
2020-08-27 02:00:00,17.11956,-4.17652,17.6216529844,0.07956,0.39348000000000005,0.401442778,17.04,-4.57,17.6421795706,32.78,16.33956,-11.54652,20.0075821904,0.07956,0.39348000000000005,0.401442778,16.26,-11.94,20.1730315025,0.0
2020-08-27 02:30:00,16.87904,-4.22696,17.4002638533,0.05904,0.5630400000000001,0.566126985,16.82,-4.79,17.4887535291,32.81,16.10904,-11.60696,19.8550419331,0.05904,0.5630400000000001,0.566126985,16.05,-12.17,20.1422789177,0.0
2020-08-27 03:00:00,16.5822,-4.247,17.1174287158,0.0522,0.603,0.6052551859,16.53,-4.85,17.2268221097,32.92,15.8022,-11.667,19.6425154662,0.0522,0.603,0.6052551859,15.75,-12.27,19.9653549931,0.0
2020-08-27 03:30:00,16.56816,-4.20404,17.0932114627,0.038160000000000006,0.70596,0.7069905991000001,16.53,-4.91,17.2438104838,32.85,15.79816,-11.59404,19.5960103824,0.038160000000000006,0.70596,0.7069905991000001,15.76,-12.3,19.9916882729,0.0
2020-08-27 04:00:00,16.48924,-4.14228,17.0015740264,0.039240000000000004,0.56772,0.5690744907,16.45,-4.71,17.1110081526,32.88,15.71924,-11.54228,19.5017623249,0.039240000000000004,0.56772,0.5690744907,15.68,-12.11,19.8119786998,0.0
2020-08-27 04:30:00,16.67816,-4.00752,17.1528784038,0.038160000000000006,0.58248,0.5837286493,16.64,-4.59,17.2614512715,32.81,15.90816,-11.40752,19.5755221421,0.038160000000000006,0.58248,0.5837286493,15.87,-11.99,19.8901231771,0.0
2020-08-27 05:00:00,16.89032,-3.96056,17.3484565658,0.04032,0.64944,0.6506904149,16.85,-4.61,17.4692472648,32.85,16.11032,-11.35056,19.7072987194,0.04032,0.64944,0.6506904149,16.07,-12.0,20.0560439768,0.0
2020-08-27 05:30:00,17.40216,-3.77384,17.8066572105,0.09216,0.41616000000000003,0.42624243240000004,17.31,-4.19,17.8098905106,32.9,16.61216,-11.20384,20.0372126458,0.09216,0.41616000000000003,0.42624243240000004,16.52,-11.62,20.1973958717,0.0
2020-08-27 06:00:00,18.09708,-3.72656,18.4767841888,0.12708,0.52344,0.5386453007,17.97,-4.25,18.4657358369,32.89,17.27708,-11.15656,20.5661451021,0.12708,0.52344,0.5386453007,17.15,-11.68,20.7495758993,0.0
2020-08-27 06:30:00,20.14596,-3.01208,20.369887831,0.07596,0.5479200000000001,0.5531602372000001,20.07,-3.56,20.3832897247,32.92,19.28596,-10.48208,21.9504499783,0.07596,0.5479200000000001,0.5531602372000001,19.21,-11.03,22.1514107903,0.0
2020-08-27 07:00:00,21.68016,-2.33888,21.8059555461,0.6501600000000001,0.50112,0.8208710496,21.03,-2.84,21.220897719,32.92,20.80016,-9.81888,23.0012404118,0.6501600000000001,0.50112,0.8208710496,20.15,-10.32,22.6390127877,0.0
2020-08-27 07:30:00,25.0036,-1.69292,25.0608457776,4.5036000000000005,0.57708,4.5404222586,20.5,-2.27,20.6252975736,33.02,24.1236,-9.25292,25.8372716339,4.5036000000000005,0.57708,4.5404222586,19.62,-9.83,21.9447784222,0.0
2020-08-27 08:00:00,26.3462,-1.07864,26.3682710599,4.9662,0.44136000000000003,4.9857738707,21.38,-1.52,21.4339637025,32.79,25.4462,-8.538640000000001,26.8405936501,4.9662,0.44136000000000003,4.9857738707,20.48,-8.98,22.3622628551,0.0
2020-08-27 08:30:00,29.69444,0.406,29.6972154067,10.41444,1.296,10.4947690072,19.28,-0.89,19.3005310808,32.73,28.864440000000002,-7.024,29.7067748588,10.41444,1.296,10.4947690072,18.45,-8.32,20.2391921776,0.0
2020-08-27 09:00:00,30.2616,0.5156000000000001,30.265992102,7.1316,1.0656,7.2107712431,23.13,-0.55,23.1365382026,32.61,29.3316,-6.8944,30.1309726016,7.1316,1.0656,7.2107712431,22.2,-7.96,23.5839267299,0.0
2020-08-27 09:30:00,29.84072,-0.44644000000000006,29.8440593551,1.17072,-0.13644,1.1786437935,28.67,-0.31,28.6716759189,32.49,28.76072,-7.82644,29.8065794413,1.17072,-0.13644,1.1786437935,27.59,-7.69,28.6416514887,0.0
2020-08-27 10:00:00,31.03076,-0.88512,31.0433809949,1.40076,0.16488000000000003,1.4104304279,29.63,-1.05,29.6485986178,32.58,29.92076,-8.29512,31.0493300216,1.40076,0.16488000000000003,1.4104304279,28.52,-8.46,29.7483108764,0.0
2020-08-27 10:30:00,32.76964,-0.48224000000000006,32.7731881444,3.9596400000000003,0.16776000000000002,3.9631921916,28.81,-0.65,28.8173315906,32.45,31.67964,-7.84224,32.6358747201,3.9596400000000003,0.16776000000000002,3.9631921916,27.72,-8.01,28.8540898314,0.0
2020-08-27 11:00:00,33.4242,0.11016000000000001,33.424381533,9.3942,-0.42984000000000006,9.4040287146,24.03,0.54,24.0360666499,32.79,32.4742,-7.43984,33.315535188,9.3942,-0.42984000000000006,9.4040287146,23.08,-7.01,24.1210799924,0.0
2020-08-27 11:30:00,34.98136,0.8577600000000001,34.9918747664,13.40136,0.16776000000000002,13.4024099798,21.58,0.6900000000000001,21.5910282293,32.74,34.09136,-6.64224,34.7324081927,13.40136,0.16776000000000002,13.4024099798,20.69,-6.8100000000000005,21.7819236983,0.0
2020-08-27 12:00:00,34.80848,0.9529200000000001,34.8215211678,15.82848,-1.02708,15.8617676328,18.98,1.98,19.0829976681,32.61,33.99848,-6.50708,34.615585109,15.82848,-1.02708,15.8617676328,18.17,-5.48,18.9783903427,0.0
2020-08-27 12:30:00,36.76804,0.98948,36.7813517439,10.41804,0.7894800000000001,10.4479106099,26.35,0.2,26.3507590024,32.7,35.74804,-6.52052,36.3378527835,10.41804,0.7894800000000001,10.4479106099,25.33,-7.31,26.3637061128,0.0
2020-08-27 13:00:00,36.8856,0.8906000000000001,36.896350168,8.9856,1.2906,9.0778111745,27.9,-0.4,27.9028672362,32.8,35.8356,-6.6294,36.4436437767,8.9856,1.2906,9.0778111745,26.85,-7.92,27.993729655,0.0
2020-08-27 13:30:00,36.48108,0.7448400000000001,36.488682966,8.64108,1.64484,8.7962356831,27.84,-0.9,27.854543615,32.75,35.41108,-6.7351600000000005,36.0459008348,8.64108,1.64484,8.7962356831,26.77,-8.38,28.0509768101,0.0
2020-08-27 14:00:00,35.7748,0.13036,35.775037509,4.3848,0.5403600000000001,4.4179701187,31.39,-0.41000000000000003,31.3926774901,32.75,34.6148,-7.41964,35.4010654751,4.3848,0.5403600000000001,4.4179701187,30.23,-7.96,31.2604302594,0.0
2020-08-27 14:30:00,35.86304,0.04472,35.8630678822,4.61304,0.32472,4.6244546835,31.25,-0.28,31.2512543748,32.71,34.70304,-7.48528,35.5011324033,4.61304,0.32472,4.6244546835,30.09,-7.8100000000000005,31.0870423167,0.0
2020-08-27 15:00:00,34.75952,-0.24016,34.7603496452,6.41952,-0.20016,6.4226397265,28.34,-0.04,28.3400282286,32.79,33.68952,-7.76016,34.5717202502,6.41952,-0.20016,6.4226397265,27.27,-7.5600000000000005,28.2985246965,0.0
2020-08-27 15:30:00,32.42444,-0.41524000000000005,32.4270987535,8.79444,-0.7052400000000001,8.8226718386,23.63,0.29,23.6317794506,32.85,31.46444,-7.95524,32.4545347828,8.79444,-0.7052400000000001,8.8226718386,22.67,-7.25,23.8010798074,0.0
2020-08-27 16:00:00,30.9668,-0.6480800000000001,30.973580838,7.8768,-0.47808000000000006,7.8912951235,23.09,-0.17,23.0906258036,33.0,30.0268,-8.25808,31.1416859455,7.8768,-0.47808000000000006,7.8912951235,22.15,-7.78,23.4766032466,0.0
2020-08-27 16:30:00,31.19336,-0.19644,31.1939785337,6.63336,0.22356,6.6371261826,24.56,-0.42,24.5635909427,33.04,30.20336,-7.80644,31.1958885234,6.63336,0.22356,6.6371261826,23.57,-8.03,24.9003172671,0.0
2020-08-27 17:00:00,31.01284,-0.32404000000000005,31.014532832,6.25284,0.5259600000000001,6.2749216718,24.76,-0.85,24.7745857685,33.13,30.02284,-7.96404,31.061179224,6.25284,0.5259600000000001,6.2749216718,23.77,-8.49,25.2407012581,0.0
2020-08-27 17:30:00,31.9056,-0.48312000000000005,31.9092575328,5.5656,0.5968800000000001,5.5975145462,26.34,-1.08,26.362131932,33.07,30.8656,-8.10312,31.9115310992,5.5656,0.5968800000000001,5.5975145462,25.3,-8.7,26.7540651117,0.0
2020-08-27 18:00:00,32.65728,-0.496,32.6610464162,5.59728,0.14400000000000002,5.5991320219,27.06,-0.64,27.0675673085,33.04,31.61728,-8.086,32.6348860975,5.59728,0.14400000000000002,5.5991320219,26.02,-8.23,27.2905349893,0.0
2020-08-27 18:30:00,33.5204,0.3412,33.5221364713,16.790399999999998,-0.7488,16.8070887902,16.73,1.09,16.7654704676,33.0,32.7604,-7.2688,33.5571044877,16.790399999999998,-0.7488,16.8070887902,15.97,-6.52,17.2496753593,0.0
2020-08-27 19:00:00,33.69892,0.65864,33.7053558921,9.08892,0.54864,9.105463888,24.61,0.11,24.6102458338,33.06,32.71892,-6.95136,33.4492022598,9.08892,0.54864,9.105463888,23.63,-7.5,24.791669972,0.0
2020-08-27 19:30:00,31.93404,0.1394,31.9343442563,0.73404,0.5994,0.9476787861,31.2,-0.46,31.2033908414,32.85,30.78404,-7.3906,31.6587758304,0.73404,0.5994,0.9476787861,30.05,-7.99,31.0940926866,0.0
2020-08-27 20:00:00,32.02056,0.02968,32.0205737553,0.16056,0.49968000000000007,0.5248424678,31.86,-0.47000000000000003,31.8634665409,32.95,30.85056,-7.55032,31.7610513745,0.16056,0.49968000000000007,0.5248424678,30.69,-8.05,31.7281988143,0.0
2020-08-27 20:30:00,31.28656,-0.09376000000000001,31.2867004903,0.28656000000000004,0.24624000000000001,0.3778237303,31.0,-0.34,31.0018644601,32.87,30.12656,-7.65376,31.0835914844,0.28656000000000004,0.24624000000000001,0.3778237303,29.84,-7.9,30.8680352468,0.0
2020-08-27 21:00:00,30.38108,-0.9714400000000001,30.3966070087,1.08108,-0.27144,1.1146361021,29.3,-0.7000000000000001,29.3083605819,32.7,29.28108,-8.42144,30.4680537225,1.08108,-0.27144,1.1146361021,28.2,-8.15,29.3540883013,0.0
2020-08-27 21:30:00,28.61084,-2.33796,28.7062052955,1.59084,-0.32796000000000003,1.6242935902,27.02,-2.01,27.0946581451,32.62,27.56084,-9.69796,29.2172950436,1.59084,-0.32796000000000003,1.6242935902,25.97,-9.37,27.6086544402,0.0
2020-08-27 22:00:00,26.59568,-3.61016,26.8395873643,1.88568,-0.38016000000000005,1.9236191640000002,24.71,-3.23,24.9202126797,32.35,25.62568,-10.82016,27.81638614,1.88568,-0.38016000000000005,1.9236191640000002,23.74,-10.44,25.9341705092,0.0
2020-08-27 22:30:00,24.77048,-3.98268,25.0886113488,1.77048,-0.38268,1.8113650689,23.0,-3.6,23.2800343642,32.46,23.83048,-11.24268,26.3493762851,1.77048,-0.38268,1.8113650689,22.06,-10.86,24.5882736279,0.0
2020-08-27 23:00:00,23.08928,-4.30256,23.4867382468,1.4392800000000001,-0.32256,1.4749819903999999,21.65,-3.98,22.0127894643,32.53,22.18928,-11.56256,25.021129884,1.4392800000000001,-0.32256,1.4749819903999999,20.75,-11.24,23.5987308981,0.0
2020-08-27 23:30:00,21.35616,-4.42288,21.8093428934,1.7661600000000002,-0.36288000000000004,1.8030538095000002,19.59,-4.06,20.0062915104,32.65,20.49616,-11.74288,23.6217655022,1.7661600000000002,-0.36288000000000004,1.8030538095000002,18.73,-11.38,21.9161424525,0.0
2020-08-28 00:00:00,19.78812,-4.83852,20.3710816827,1.7881200000000002,-0.39852000000000004,1.8319910821,18.0,-4.44,18.5395145568,33.04,18.96812,-12.30852,22.6117058385,1.7881200000000002,-0.39852000000000004,1.8319910821,17.18,-11.91,20.9045569195,0.0
2020-08-28 00:30:00,18.99556,-4.32704,19.4821604263,0.47556000000000004,0.10296000000000001,0.48657792310000003,18.52,-4.43,19.0424604503,33.12,18.15556,-11.83704,21.6734832197,0.47556000000000004,0.10296000000000001,0.48657792310000003,17.68,-11.94,21.334151026,0.0
2020-08-28 01:00:00,18.33232,-4.05392,18.7752023677,0.20232000000000003,0.49608,0.5357506405,18.13,-4.55,18.6922283316,33.16,17.51232,-11.60392,21.0079106802,0.20232000000000003,0.49608,0.5357506405,17.31,-12.1,21.1198035029,0.0
2020-08-28 01:30:00,17.71964,-4.17484,18.2048051557,0.08964000000000001,0.60516,0.6117629894000001,17.63,-4.78,18.2665076027,33.12,16.90964,-11.69484,20.5597959026,0.08964000000000001,0.60516,0.6117629894000001,16.82,-12.3,20.8375238452,0.0
2020-08-28 02:00:00,17.19552,-4.29352,17.7234370837,0.06552000000000001,0.63648,0.6398434659000001,17.13,-4.93,17.8253134615,32.93,16.40552,-11.71352,20.1580663076,0.06552000000000001,0.63648,0.6398434659000001,16.34,-12.35,20.4821410014,0.0
2020-08-28 02:30:00,17.03996,-4.29436,17.572756318,0.03996,0.66564,0.6668383696,17.0,-4.96,17.7088000723,33.07,16.24996,-11.79436,20.0790469846,0.03996,0.66564,0.6668383696,16.21,-12.46,20.4454322527,0.0
2020-08-28 03:00:00,16.84284,-4.2536,17.3716542743,0.04284,0.7164,0.7176797514000001,16.8,-4.97,17.5197288792,33.23,16.06284,-11.8336,19.9511633201,0.04284,0.7164,0.7176797514000001,16.02,-12.55,20.3505012223,0.0
2020-08-28 03:30:00,16.6258,-4.25532,17.1617299228,0.0558,0.7246800000000001,0.7268251113,16.57,-4.98,17.3021761637,33.07,15.8458,-11.75532,19.7301020256,0.0558,0.7246800000000001,0.7268251113,15.79,-12.48,20.1264626798,0.0
2020-08-28 04:00:00,16.35752,-4.07704,16.8579570444,0.22752000000000003,0.37296,0.4368804322,16.13,-4.45,16.7325849766,32.97,15.58752,-11.55704,19.4045343493,0.22752000000000003,0.37296,0.4368804322,15.36,-11.93,19.4487660277,0.0
2020-08-28 04:30:00,16.40908,-4.07496,16.9074896258,0.28908,0.27504,0.3990166012,16.12,-4.35,16.6966134291,33.12,15.64908,-11.61496,19.4884837955,0.28908,0.27504,0.3990166012,15.36,-11.89,19.4242554555,0.0
2020-08-28 05:00:00,16.53064,-4.01124,17.0103528813,0.35064,0.15876,0.3849066734,16.18,-4.17,16.7087192807,32.92,15.77064,-11.44124,19.4837126531,0.35064,0.15876,0.3849066734,15.42,-11.6,19.2960203151,0.0
2020-08-28 05:30:00,17.09912,-3.92532,17.543889018,0.24912,0.36468,0.4416472312,16.85,-4.29,17.3875415168,32.88,16.31912,-11.33532,19.8696541761,0.24912,0.36468,0.4416472312,16.07,-11.7,19.8780004025,0.0
2020-08-28 06:00:00,18.2282,-3.9916400000000003,18.6601303621,0.5382,0.37836000000000003,0.6578871709,17.69,-4.37,18.2217726909,33.05,17.4282,-11.47164,20.8648191828,0.5382,0.37836000000000003,0.6578871709,16.89,-11.85,20.6323677749,0.0
2020-08-28 06:30:00,20.60008,-3.01204,20.8191181602,3.07008,0.41796000000000005,3.0983998722,17.53,-3.43,17.8624130509,32.94,19.80008,-10.46204,22.394138719,3.07008,0.41796000000000005,3.0983998722,16.73,-10.88,19.956635488,0.0
2020-08-28 07:00:00,22.09804,-2.3689999999999998,22.2246604663,3.03804,0.35100000000000003,3.0582491791,19.06,-2.7199999999999998,19.2531036459,33.23,21.26804,-9.979,23.4927641294,3.03804,0.35100000000000003,3.0582491791,18.23,-10.33,20.9533243186,0.0
2020-08-28 07:30:00,24.40168,0.69008,24.4114357879,2.82168,0.28008,2.8355463016,21.58,0.41000000000000003,21.5838944586,33.08,23.50168,-6.95992,24.5105987122,2.82168,0.28008,2.8355463016,20.68,-7.24,21.910727966,0.0
2020-08-28 08:00:00,26.32568,1.4196,26.3639278489,3.32568,0.3996,3.3496011139,23.0,1.02,23.0226062817,32.83,25.40568,-6.1204,26.1325060494,3.32568,0.3996,3.3496011139,22.08,-6.52,23.0225280975,0.0
2020-08-28 08:30:00,27.44512,-0.70576,27.4541929219,4.06512,0.35424000000000005,4.0805252838,23.38,-1.06,23.4040167493,32.76,26.49512,-8.16576,27.7249169555,4.06512,0.35424000000000005,4.0805252838,22.43,-8.52,23.9936512436,0.0
2020-08-28 09:00:00,29.36532,-0.1124,29.3655351128,4.22532,0.3276,4.2380008096,25.14,-0.44,25.1438501427,32.7,28.38532,-7.5524000000000004,29.3728639608,4.22532,0.3276,4.2380008096,24.16,-7.88,25.4125953023,0.0
2020-08-28 09:30:00,30.18752,0.16572,30.1879748719,4.5475200000000005,0.22572000000000003,4.5531184554,25.64,-0.06,25.6400702027,32.68,29.18752,-7.29428,30.0851764906,4.5475200000000005,0.22572000000000003,4.5531184554,24.64,-7.52,25.761987501,0.0
2020-08-28 10:00:00,30.16356,0.27304,30.1647957513,4.09356,0.11304000000000002,4.0951204519,26.07,0.16,26.0704909812,32.68,29.15356,-7.13696,30.0144341728,4.09356,0.11304000000000002,4.0951204519,25.06,-7.25,26.0876618347,0.0
2020-08-28 10:30:00,29.40272,0.22968000000000002,29.4036170615,2.86272,0.04968,2.8631510440000003,26.54,0.18,26.5406103924,32.65,28.38272,-7.21032,29.2842536033,2.86272,0.04968,2.8631510440000003,25.52,-7.26,26.5325837415,0.0
2020-08-28 11:00:00,29.17508,0.5024000000000001,29.1794053875,3.20508,-0.1476,3.2084768296,25.97,0.65,25.9781331123,32.59,28.15508,-6.9276,28.9948300834,3.20508,-0.1476,3.2084768296,24.95,-6.78,25.8548041957,0.0
2020-08-28 11:30:00,28.55656,0.57676,28.5623838489,3.79656,-0.5432400000000001,3.8352284849,24.76,1.12,24.785318234800002,32.62,27.57656,-6.88324,28.4226257466,3.79656,-0.5432400000000001,3.8352284849,23.78,-6.34,24.610648102,0.0
2020-08-28 12:00:00,28.55556,0.78656,28.5663908037,3.80556,-0.6134400000000001,3.854684883,24.75,1.4,24.7895643366,32.76,27.57556,-6.75344,28.3904994875,3.80556,-0.6134400000000001,3.854684883,23.77,-6.14,24.5502036651,0.0
2020-08-28 12:30:00,29.11132,0.7459600000000001,29.120875819,4.44132,-0.6440400000000001,4.4877734863,24.67,1.3900000000000001,24.7091278681,32.74,28.15132,-6.77404,28.9548689457,4.44132,-0.6440400000000001,4.4877734863,23.71,-6.13,24.4896100418,0.0
2020-08-28 13:00:00,28.8844,0.49404000000000003,28.8886247316,6.5844000000000005,-0.5259600000000001,6.6053733643,22.3,1.02,22.323315166,32.82,27.9644,-7.06596,28.8432913878,6.5844000000000005,-0.5259600000000001,6.6053733643,21.38,-6.54,22.3579068788,0.0
2020-08-28 13:30:00,29.618,0.45532000000000006,29.6214996295,8.028,-0.45468000000000003,8.0408654946,21.59,0.91,21.6091693501,32.79,28.718,-7.05468,29.5718114748,8.028,-0.45468000000000003,8.0408654946,20.69,-6.6,21.71718444,0.0
2020-08-28 14:00:00,29.33084,0.5256000000000001,29.3355489205,9.96084,-0.8244,9.994897141300001,19.37,1.35,19.4169874079,32.85,28.50084,-7.0344,29.3561009684,9.96084,-0.8244,9.994897141300001,18.54,-6.21,19.5523834864,0.0
2020-08-28 14:30:00,29.37348,0.29776,29.374989163,12.00348,-1.27224,12.0707135965,17.37,1.57,17.4408084675,32.88,28.58348,-7.28224,29.4965480748,12.00348,-1.27224,12.0707135965,16.58,-6.01,17.635659896900002,0.0
2020-08-28 15:00:00,28.08148,-0.13432000000000002,28.0818012395,11.30148,-1.08432,11.3533783542,16.78,0.9500000000000001,16.8068706189,33.04,27.30148,-7.74432,28.378606422,11.30148,-1.08432,11.3533783542,16.0,-6.66,17.3307703233,0.0
2020-08-28 15:30:00,26.91,-0.44624,26.9136996739,13.68,-1.59624,13.7728131526,13.23,1.15,13.2798870477,33.01,26.23,-8.03624,27.4334477115,13.68,-1.59624,13.7728131526,12.55,-6.44,14.1058888412,0.0
2020-08-28 16:00:00,27.56692,-0.34224000000000004,27.5690443524,14.41692,-1.81224,14.5303749471,13.15,1.47,13.2319084036,32.78,26.88692,-7.86224,28.0128771265,14.41692,-1.81224,14.5303749471,12.47,-6.05,13.8601370845,0.0
2020-08-28 16:30:00,28.86888,-0.62572,28.8756603037,12.63888,-1.39572,12.7157116188,16.23,0.77,16.248255291,32.89,28.10888,-8.15572,29.2681551105,12.63888,-1.39572,12.7157116188,15.47,-6.76,16.88249093,0.0
2020-08-28 17:00:00,29.293,-0.7939600000000001,29.3037578048,12.213,-1.26396,12.278231301,17.08,0.47000000000000003,17.0864654039,32.8,28.513,-8.30396,29.6975911596,12.213,-1.26396,12.278231301,16.3,-7.04,17.7553259615,0.0
2020-08-28 17:30:00,28.86744,-0.8974000000000001,28.8813853358,13.08744,-1.5173999999999999,13.1751124668,15.78,0.62,15.7921752776,32.8,28.10744,-8.4074,29.3379030967,13.08744,-1.5173999999999999,13.1751124668,15.02,-6.89,16.524905445999998,0.0
2020-08-28 18:00:00,29.081,-0.9619200000000001,29.0969044932,12.321,-1.32192,12.3917114833,16.76,0.36,16.7638659026,32.72,28.321,-8.41192,29.5438561986,12.321,-1.32192,12.3917114833,16.0,-7.09,17.5005171352,0.0
2020-08-28 18:30:00,28.83616,-1.03792,28.8548332428,13.73616,-1.7179200000000001,13.8431694591,15.1,0.68,15.1153035034,32.72,28.10616,-8.48792,29.3598538122,13.73616,-1.7179200000000001,13.8431694591,14.37,-6.77,15.8848921935,0.0
2020-08-28 19:00:00,28.21188,-1.29952,28.2417939474,14.59188,-1.82952,14.7061247569,13.62,0.53,13.6303081403,32.72,27.52188,-8.73952,28.8761681766,14.59188,-1.82952,14.7061247569,12.93,-6.91,14.6605934396,0.0
2020-08-28 19:30:00,27.96296,-1.43396,27.9997030921,13.33296,-1.62396,13.4314953912,14.63,0.19,14.6312337142,32.86,27.25296,-8.93396,28.6799489198,13.33296,-1.62396,13.4314953912,13.92,-7.31,15.7226747088,0.0
2020-08-28 20:00:00,26.79892,-1.6385200000000002,26.8489638712,13.40892,-1.83852,13.5343744354,13.39,0.2,13.3914935687,32.83,26.10892,-9.10852,27.6521398839,13.40892,-1.83852,13.5343744354,12.7,-7.27,14.6336222447,0.0
2020-08-28 20:30:00,26.727,-1.7833999999999999,26.786433965,13.167,-1.7334,13.2806085915,13.56,-0.05,13.5600921826,32.75,26.037,-9.2234,27.6223908552,13.167,-1.7334,13.2806085915,12.87,-7.49,14.8908361082,0.0
2020-08-28 21:00:00,25.9732,-2.33804,26.0782198258,13.9032,-2.13804,14.066633758,12.07,-0.2,12.0716568871,32.4,25.3332,-9.61804,27.09755922,13.9032,-2.13804,14.066633758,11.43,-7.48,13.659989019,0.0
2020-08-28 21:30:00,24.88212,-2.44516,25.0019739845,14.08212,-2.31516,14.2711621643,10.8,-0.13,10.8007823791,32.45,24.26212,-9.76516,26.1535622186,14.08212,-2.31516,14.2711621643,10.18,-7.45,12.6148682118,0.0
2020-08-28 22:00:00,23.64484,-2.90604,23.8227522992,13.43484,-1.9760400000000002,13.579383635,10.21,-0.93,10.2522680418,32.54,23.04484,-10.22604,25.2118334261,13.43484,-1.9760400000000002,13.579383635,9.61,-8.25,12.6654885417,0.0
2020-08-28 22:30:00,21.42768,-3.44584,21.7029786778,7.80768,-1.27584,7.9112347132,13.62,-2.17,13.791783786,32.69,20.73768,-10.81584,23.3887529956,7.80768,-1.27584,7.9112347132,12.93,-9.54,16.0684940178,0.0
2020-08-28 23:00:00,19.67648,-3.5522400000000003,19.9945561143,8.55648,-1.54224,8.6943576076,11.12,-2.01,11.3001991133,32.74,19.04648,-10.96224,21.9758755504,8.55648,-1.54224,8.6943576076,10.49,-9.42,14.0988120067,0.0
2020-08-28 23:30:00,18.25596,-3.77468,18.6421105196,9.25596,-1.80468,9.4302526702,9.0,-1.97,9.2130830887,32.91,17.68596,-11.25468,20.9633251901,9.25596,-1.80468,9.4302526702,8.43,-9.45,12.6636250734,0.0
2020-08-29 00:00:00,17.58524,-2.64884,17.7836165951,7.00524,-1.24884,7.1156861091,10.58,-1.4,10.6722256348,33.07,16.96524,-10.22884,19.8103138795,7.00524,-1.24884,7.1156861091,9.96,-8.98,13.4105182599,0.0
2020-08-29 00:30:00,15.42508,-3.56472,15.831624101300001,10.40508,-2.12472,10.6197987215,5.02,-1.44,5.2224515316,32.74,14.94508,-10.98472,18.5477623902,10.40508,-2.12472,10.6197987215,4.54,-8.86,9.955460813,0.0
2020-08-29 01:00:00,14.643,-4.0536,15.1937198197,10.953,-2.1636,11.1646484029,3.69,-1.8900000000000001,4.1458654103,32.87,14.203,-11.5036,18.2772542238,10.953,-2.1636,11.1646484029,3.25,-9.34,9.889292189,0.0
2020-08-29 01:30:00,14.63656,-4.58252,15.3371567829,8.20656,-1.3525200000000002,8.3172674229,6.43,-3.23,7.1956792591,32.93,14.13656,-12.04252,18.5705308644,8.20656,-1.3525200000000002,8.3172674229,5.93,-10.69,12.2246063331,0.0
2020-08-29 02:00:00,13.56292,-4.08308,14.1641922189,11.75292,-2.50308,12.0165110582,1.81,-1.58,2.4026027553000002,32.99,13.16292,-11.59308,17.5402955167,11.75292,-2.50308,12.0165110582,1.4100000000000001,-9.09,9.1987064308,0.0
2020-08-29 02:30:00,12.47704,-2.73736,12.7737882764,15.46704,-3.89736,15.9505091245,-2.99,1.16,3.2071326758,32.67,12.24704,-10.16736,15.9174494857,15.46704,-3.89736,15.9505091245,-3.22,-6.27,7.0484962935,0.0
2020-08-29 03:00:00,12.7186,-3.03652,13.0760559677,11.5686,-2.48652,11.8328055705,1.15,-0.55,1.2747548784,32.71,12.3686,-10.45652,16.1963291048,11.5686,-2.48652,11.8328055705,0.8,-7.97,8.0100499374,0.0
2020-08-29 03:30:00,13.09592,-3.31108,13.508011378900001,8.57592,-1.71108,8.7449527507,4.52,-1.6,4.7948305497,33.12,12.63592,-10.88108,16.6752624031,8.57592,-1.71108,8.7449527507,4.06,-9.17,10.0285841473,0.0
2020-08-29 04:00:00,13.38308,-3.53436,13.8419121113,6.64308,-1.13436,6.7392347114,6.74,-2.4,7.1545509992,33.27,12.87308,-11.17436,17.0464808713,6.64308,-1.13436,6.7392347114,6.23,-10.04,11.8158579883,0.0
2020-08-29 04:30:00,12.91228,-3.38784,13.3493233785,9.87228,-1.79784,10.0346470324,3.04,-1.5899999999999999,3.4306996371,33.13,12.492280000000001,-10.97784,16.6303947838,9.87228,-1.79784,10.0346470324,2.62,-9.18,9.5465595897,0.0
2020-08-29 05:00:00,12.78888,-3.42864,13.240506935300001,10.02888,-1.80864,10.1906630159,2.76,-1.62,3.2003124847,33.09,12.38888,-10.98864,16.560028886,10.02888,-1.80864,10.1906630159,2.36,-9.18,9.4785019913,0.0
2020-08-29 05:30:00,13.23576,-3.4014,13.665828359,8.19576,-1.3914,8.3130304906,5.04,-2.01,5.4260206413,32.98,12.76576,-10.9014,16.787053057,8.19576,-1.3914,8.3130304906,4.57,-9.51,10.5510662968,0.0
2020-08-29 06:00:00,14.31244,-3.57812,14.7529278954,7.37244,-1.15812,7.4628488855,6.94,-2.42,7.34982993,33.09,13.79244,-11.13812,17.7282012141,7.37244,-1.15812,7.4628488855,6.42,-9.98,11.8666254681,0.0
2020-08-29 06:30:00,15.52496,-3.3918,15.8911513189,5.30496,-0.7218,5.3538393552,10.22,-2.67,10.5630156679,33.14,14.92496,-10.9618,18.5179774879,5.30496,-0.7218,5.3538393552,9.62,-10.24,14.0499822064,0.0
2020-08-29 07:00:00,15.821720000000001,-3.17224,16.1366021943,5.48172,-0.8222400000000001,5.5430436383,10.34,-2.35,10.6036833223,33.14,15.21172,-10.732240000000001,18.616589397,5.48172,-0.8222400000000001,5.5430436383,9.73,-9.91,13.8881604253,0.0
2020-08-29 07:30:00,17.27572,-2.8346,17.5067260982,4.99572,-0.8046000000000001,5.0600987617,12.28,-2.03,12.446658186,33.0,16.61572,-10.374600000000001,19.5886313018,4.99572,-0.8046000000000001,5.0600987617,11.62,-9.57,15.0535477546,0.0
2020-08-29 08:00:00,18.67484,-2.48816,18.8398670168,6.23484,-1.02816,6.3190460365,12.44,-1.46,12.5253822297,32.77,18.02484,-9.91816,20.5733992041,6.23484,-1.02816,6.3190460365,11.79,-8.89,14.766048896000001,0.0
2020-08-29 08:30:00,20.15432,-2.04964,20.2582733418,6.66432,-1.16964,6.7661819952,13.49,-0.88,13.5186722721,32.77,19.47432,-9.509640000000001,21.6721570775,6.66432,-1.16964,6.7661819952,12.81,-8.34,15.2856697596,0.0
2020-08-29 09:00:00,22.0534,-1.63848,22.1141825142,4.7934,-0.7084800000000001,4.8454749479,17.26,-0.93,17.2850368816,32.63,21.2634,-9.03848,23.1046813497,4.7934,-0.7084800000000001,4.8454749479,16.47,-8.33,18.4567006802,0.0
2020-08-29 09:30:00,22.306,-2.85844,22.488404017,6.246,-0.92844,6.3146272126,16.06,-1.9300000000000002,16.1755525408,32.62,21.556,-10.21844,23.8553484995,6.246,-0.92844,6.3146272126,15.31,-9.29,17.9081043106,0.0
2020-08-29 10:00:00,22.26764,-4.19212,22.6588097936,7.21764,-1.03212,7.2910629447,15.05,-3.16,15.378169592,32.78,21.52764,-11.57212,24.4408110599,7.21764,-1.03212,7.2910629447,14.31,-10.54,17.7726672168,0.0
2020-08-29 10:30:00,22.49684,-3.9863600000000003,22.8472947203,6.48684,-0.9363600000000001,6.5540722635,16.01,-3.05,16.2979323842,32.75,21.73684,-11.37636,24.5338904382,6.48684,-0.9363600000000001,6.5540722635,15.25,-10.44,18.4812364305,0.0
2020-08-29 11:00:00,22.27744,-3.91048,22.6180500217,6.78744,-1.05048,6.8682494119,15.49,-2.86,15.7518157683,32.69,21.53744,-11.28048,24.3127651818,6.78744,-1.05048,6.8682494119,14.75,-10.23,17.9503593279,0.0
