Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-29 11:30:00,22.26452,-4.05696,22.6311240391,7.18452,-0.96696,7.2492992263,15.08,-3.09,15.3933264761,32.64,21.52452,-11.39696,24.3556083577,7.18452,-0.96696,7.2492992263,14.34,-10.43,17.7319062709,0.0
2020-08-29 12:00:00,21.84936,-4.17236,22.2441704808,7.20936,-1.15236,7.3008770144,14.64,-3.02,14.948244044,32.64,21.12936,-11.49236,24.052529854,7.20936,-1.15236,7.3008770144,13.92,-10.34,17.3401845434,0.0
2020-08-29 12:30:00,22.08116,-4.21812,22.4804395704,7.21116,-1.15812,7.3035656004,14.87,-3.06,15.1815842388,32.64,21.35116,-11.54812,24.2740830698,7.21116,-1.15812,7.3035656004,14.14,-10.39,17.5468430209,0.0
2020-08-29 13:00:00,22.90244,-3.65536,23.1923136984,9.53244,-0.9453600000000001,9.5792023615,13.37,-2.71,13.6418840341,32.71,22.21244,-11.02536,24.7982066667,9.53244,-0.9453600000000001,9.5792023615,12.68,-10.08,16.198419676,0.0
2020-08-29 13:30:00,22.87164,-2.4165200000000002,22.9989453063,10.60164,-0.95652,10.6447029644,12.27,-1.46,12.3565569638,32.75,22.22164,-9.83652,24.3014075724,10.60164,-0.95652,10.6447029644,11.62,-8.88,14.6245957209,0.0
2020-08-29 14:00:00,23.08376,-1.35344,23.1234032005,10.01376,-0.7034400000000001,10.0384369885,13.07,-0.65,13.086152987,32.78,22.41376,-8.81344,24.0842969997,10.01376,-0.7034400000000001,10.0384369885,12.4,-8.11,14.816615673,0.0
2020-08-29 14:30:00,22.19076,-1.3908800000000001,22.234306298,9.41076,-0.56088,9.4274593689,12.78,-0.8300000000000001,12.8069239086,32.75,21.53076,-8.83088,23.2714002104,9.41076,-0.56088,9.4274593689,12.12,-8.27,14.6726718767,0.0
2020-08-29 15:00:00,22.54136,-1.4470800000000001,22.5877610926,11.69136,-1.20708,11.7535075946,10.85,-0.24,10.8526540533,32.88,21.92136,-8.96708,23.6844790522,11.69136,-1.20708,11.7535075946,10.23,-7.76,12.8401908086,0.0
2020-08-29 15:30:00,22.46284,-1.62724,22.5217026639,8.95284,-0.5972400000000001,8.9727386947,13.51,-1.03,13.5492066188,32.88,21.78284,-9.107240000000001,23.6100389429,8.95284,-0.5972400000000001,8.9727386947,12.83,-8.51,15.3957461657,0.0
2020-08-29 16:00:00,21.076,-1.92712,21.1639213638,6.696,-0.9871200000000001,6.7683692197,14.38,-0.9400000000000001,14.4106904762,32.82,20.376,-9.40712,22.4427111262,6.696,-0.9871200000000001,6.7683692197,13.68,-8.42,16.06358615,0.0
2020-08-29 16:30:00,21.88088,-2.01508,21.9734716643,5.60088,-0.95508,5.6817281333,16.28,-1.06,16.314472103,32.76,21.11088,-9.45508,23.1315324218,5.60088,-0.95508,5.6817281333,15.51,-8.5,17.6864383074,0.0
2020-08-29 17:00:00,22.28956,-2.01412,22.3803745359,6.37956,-0.92412,6.4461448609,15.91,-1.09,15.9472944414,32.93,21.53956,-9.51412,23.5472105432,6.37956,-0.92412,6.4461448609,15.16,-8.59,17.424514340400002,0.0
2020-08-29 17:30:00,24.3866,-1.49388,24.4323133783,10.4166,-1.16388,10.4814203338,13.97,-0.33,13.9738970942,32.88,23.6866,-9.01388,25.343737929,10.4166,-1.16388,10.4814203338,13.27,-7.85,15.4180219224,0.0
2020-08-29 18:00:00,24.9788,-1.496,25.023558209,9.7488,-1.026,9.8026413502,15.23,-0.47000000000000003,15.2372504081,32.88,24.2488,-8.996,25.8637259002,9.7488,-1.026,9.8026413502,14.5,-7.97,16.5460236915,0.0
2020-08-29 18:30:00,25.43916,-1.62044,25.4907176694,8.39916,-0.8204400000000001,8.4391356488,17.04,-0.8,17.058769006,32.85,24.65916,-9.12044,26.2917591214,8.39916,-0.8204400000000001,8.4391356488,16.26,-8.3,18.2558921995,0.0
2020-08-29 19:00:00,26.07148,-1.47412,26.1131212069,8.87148,-0.7441200000000001,8.902632867,17.2,-0.73,17.2154843092,32.88,25.28148,-8.97412,26.8270024558,8.87148,-0.7441200000000001,8.902632867,16.41,-8.23,18.3581317132,0.0
2020-08-29 19:30:00,26.17764,-1.63116,26.2284105297,8.29764,-0.8211600000000001,8.3381732601,17.88,-0.81,17.8983379117,32.88,25.37764,-9.13116,26.9704040555,8.29764,-0.8211600000000001,8.3381732601,17.08,-8.31,18.9942754534,0.0
2020-08-29 20:00:00,26.44576,-1.76104,26.5043295305,6.57576,-0.49104000000000003,6.5940685361,19.87,-1.27,19.9105449448,32.77,25.60576,-9.22104,27.2154831642,6.57576,-0.49104000000000003,6.5940685361,19.03,-8.73,20.9369004392,0.0
2020-08-29 20:30:00,26.685200000000002,-1.8256800000000002,26.7475794513,7.6752,-0.9856800000000001,7.7382336552,19.01,-0.84,19.0285496032,32.74,25.8552,-9.25568,27.4619551253,7.6752,-0.9856800000000001,7.7382336552,18.18,-8.27,19.9726137498,0.0
2020-08-29 21:00:00,24.7856,-1.78484,24.8497811094,14.0256,-2.99484,14.3417754126,10.76,1.21,10.8278206487,32.58,24.1856,-9.19484,25.8744725547,14.0256,-2.99484,14.3417754126,10.16,-6.2,11.9023359052,0.0
2020-08-29 21:30:00,24.92464,-2.28388,25.0290588513,9.22464,-1.16388,9.2977739155,15.7,-1.12,15.7398983478,32.71,24.19464,-9.69388,26.0643801803,9.22464,-1.16388,9.2977739155,14.97,-8.53,17.2296778844,0.0
2020-08-29 22:00:00,24.06264,-2.5846,24.2010495832,7.98264,-0.6246,8.0070385618,16.08,-1.96,16.1990123156,32.8,23.312640000000002,-10.0146,25.3726505697,7.98264,-0.6246,8.0070385618,15.33,-9.39,17.9772356051,0.0
2020-08-29 22:30:00,21.97612,-2.95064,22.1733201543,3.24612,-0.44064000000000003,3.2758905147,18.73,-2.51,18.8974336882,32.76,21.15612,-10.38064,23.5656338821,3.24612,-0.44064000000000003,3.2758905147,17.91,-9.94,20.4834494165,0.0
2020-08-29 23:00:00,20.77328,-3.1703200000000002,21.0138071482,2.75328,-0.40032,2.7822305549,18.02,-2.77,18.2316565347,32.88,19.97328,-10.66032,22.6401046036,2.75328,-0.40032,2.7822305549,17.22,-10.26,20.0448497126,0.0
2020-08-29 23:30:00,19.35536,-3.45912,19.6620312253,3.10536,-0.42912000000000006,3.1348691686,16.25,-3.03,16.5300756199,32.83,18.58536,-10.90912,21.5505105625,3.10536,-0.42912000000000006,3.1348691686,15.48,-10.48,18.6938706532,0.0
2020-08-30 00:00:00,18.04192,-3.5424800000000003,18.386409161,3.39192,-0.49248000000000003,3.4274856436,14.65,-3.05,14.9641237632,32.8,17.32192,-10.98248,20.5100896984,3.39192,-0.49248000000000003,3.4274856436,13.93,-10.49,17.438033146,0.0
2020-08-30 00:30:00,16.77144,-3.5706800000000003,17.1473308517,4.32144,-0.67068,4.3731745147,12.45,-2.9,12.7832898739,32.82,16.11144,-11.02068,19.5200893066,4.32144,-0.67068,4.3731745147,11.79,-10.35,15.6884224828,0.0
2020-08-30 01:00:00,15.452960000000001,-3.52308,15.8494815514,7.39296,-1.24308,7.4967396545,8.06,-2.2800000000000002,8.3762760222,32.73,14.90296,-10.94308,18.4891648445,7.39296,-1.24308,7.4967396545,7.51,-9.7,12.2674406459,0.0
2020-08-30 01:30:00,14.60544,-3.53356,15.026806842,8.33544,-1.48356,8.4664343302,6.27,-2.05,6.5966203468,32.7,14.10544,-10.93356,17.8467412114,8.33544,-1.48356,8.4664343302,5.77,-9.45,11.0722807045,0.0
2020-08-30 02:00:00,14.56516,-3.6452400000000003,15.0143817882,6.63516,-1.06524,6.7201253324,7.93,-2.58,8.3391426418,32.77,14.01516,-11.07524,17.862968703,6.63516,-1.06524,6.7201253324,7.38,-10.01,12.4364182947,0.0
2020-08-30 02:30:00,14.86076,-3.88108,15.3591982129,3.29076,-0.36108,3.3105105564,11.57,-3.52,12.0936057485,32.91,14.23076,-11.35108,18.2033389065,3.29076,-0.36108,3.3105105564,10.94,-10.99,15.5068920161,0.0
2020-08-30 03:00:00,14.82032,-4.04548,15.362545145,1.39032,0.16452000000000003,1.4000201901,13.43,-4.21,14.0744094015,33.0,14.13032,-11.55548,18.253631456,1.39032,0.16452000000000003,1.4000201901,12.74,-11.72,17.3108636411,0.0
2020-08-30 03:30:00,14.706,-4.1172,15.2714692103,1.116,0.26280000000000003,1.1465251153,13.59,-4.38,14.2783927667,33.02,14.016,-11.6172,18.2046035892,1.116,0.26280000000000003,1.1465251153,12.9,-11.88,17.5369438615,0.0
2020-08-30 04:00:00,14.4172,-4.00904,14.9642259259,1.7172,-0.23904000000000003,1.7337577575,12.7,-3.77,13.2477507525,33.05,13.7472,-11.52904,17.9416908668,1.7172,-0.23904000000000003,1.7337577575,12.03,-11.29,16.4980301854,0.0
2020-08-30 04:30:00,14.41848,-4.01336,14.9666169858,1.3384800000000001,0.02664,1.3387450840000001,13.08,-4.04,13.6897041604,33.05,13.73848,-11.55336,17.95065347,1.3384800000000001,0.02664,1.3387450840000001,12.4,-11.58,16.9663313654,0.0
2020-08-30 05:00:00,14.34404,-4.06236,14.9081941325,1.54404,-0.16236,1.5525528304,12.8,-3.9,13.3809566175,33.05,13.66404,-11.59236,17.9189508479,1.54404,-0.16236,1.5525528304,12.12,-11.43,16.6595107971,0.0
2020-08-30 05:30:00,14.32532,-4.03164,14.8818316813,2.33532,-0.43164,2.3748752793,11.99,-3.6,12.5187898776,33.05,13.67532,-11.56164,17.9077049504,2.33532,-0.43164,2.3748752793,11.34,-11.13,15.8893832479,0.0
2020-08-30 06:00:00,14.73756,-3.88596,15.2412715964,2.79756,-0.43596,2.8313253213,11.94,-3.45,12.4284391619,33.05,14.09756,-11.41596,18.1401582318,2.79756,-0.43596,2.8313253213,11.3,-10.98,15.7559639502,0.0
2020-08-30 06:30:00,14.76944,-3.75312,15.238840758,3.9794400000000003,-0.66312,4.0343116945,10.79,-3.09,11.2237337816,33.05,14.13944,-11.30312,18.1020519624,3.9794400000000003,-0.66312,4.0343116945,10.16,-10.64,14.7117368111,0.0
2020-08-30 07:00:00,15.27904,-3.67736,15.7153440908,3.47904,-0.65736,3.54059903,11.8,-3.02,12.1803284028,33.26,14.61904,-11.31736,18.4878059242,3.47904,-0.65736,3.54059903,11.14,-10.66,15.418664014800001,0.0
2020-08-30 07:30:00,16.5544,-3.50212,16.9207861476,2.3544,-0.49212000000000006,2.4052819906,14.2,-3.01,14.5155123919,33.07,15.8544,-11.07212,19.3378861475,2.3544,-0.49212000000000006,2.4052819906,13.5,-10.58,17.1518628726,0.0
2020-08-30 08:00:00,17.86136,-3.23496,18.1519461009,1.79136,-0.35496000000000005,1.8261892704,16.07,-2.88,16.326031361,33.03,17.09136,-10.78496,20.2096498943,1.79136,-0.35496000000000005,1.8261892704,15.3,-10.43,18.5168814869,0.0
2020-08-30 08:30:00,19.0504,-2.91036,19.2714279567,2.1204,-0.09036000000000001,2.1223244544,16.93,-2.8200000000000003,17.1632543534,32.91,18.2704,-10.41036,21.0281504534,2.1204,-0.09036000000000001,2.1223244544,16.15,-10.32,19.1657220057,0.0
2020-08-30 09:00:00,19.94316,-2.40732,20.0879272293,4.67316,-0.6073200000000001,4.7124581662,15.27,-1.8,15.3757243732,32.81,19.21316,-9.86732,21.5988314769,4.67316,-0.6073200000000001,4.7124581662,14.54,-9.26,17.2383061813,0.0
2020-08-30 09:30:00,21.128,-2.9378,21.3312693678,10.818,-1.4778,10.91847136,10.31,-1.46,10.4128622386,32.67,20.508,-10.3278,22.9617402833,10.818,-1.4778,10.91847136,9.69,-8.85,13.1232084492,0.0
2020-08-30 10:00:00,20.87564,-3.34292,21.1416049423,16.14564,-3.20292,16.4602669339,4.73,-0.14,4.732071428,32.67,20.42564,-10.76292,23.0878153219,16.14564,-3.20292,16.4602669339,4.28,-7.5600000000000005,8.6874622301,0.0
2020-08-30 10:30:00,21.99032,-3.08096,22.2051005002,15.70032,-2.82096,15.9517354361,6.29,-0.26,6.2953713155,32.54,21.50032,-10.40096,23.8839638466,15.70032,-2.82096,15.9517354361,5.8,-7.58,9.5444434096,0.0
2020-08-30 11:00:00,22.30868,-3.28424,22.5491338131,9.50868,-1.34424,9.6032274012,12.8,-1.94,12.946180904,32.66,21.62868,-10.66424,24.1148463259,9.50868,-1.34424,9.6032274012,12.12,-9.32,15.2891072336,0.0
2020-08-30 11:30:00,22.59492,-3.35176,22.8421694439,7.05492,-1.12176,7.1435454575,15.54,-2.23,15.6991878771,32.57,21.85492,-10.69176,24.3300485019,7.05492,-1.12176,7.1435454575,14.8,-9.57,17.6245538951,0.0
2020-08-30 12:00:00,22.6562,-3.3298,22.8995844172,7.0362,-1.1898,7.1360867764,15.62,-2.14,15.7659125965,32.57,21.9062,-10.6598,24.3621208945,7.0362,-1.1898,7.1360867764,14.87,-9.47,17.6294583014,0.0
2020-08-30 12:30:00,22.82092,-3.38584,23.0707239191,6.37092,-1.09584,6.4644788616,16.45,-2.29,16.6086302867,32.54,22.06092,-10.71584,24.5257704905,6.37092,-1.09584,6.4644788616,15.69,-9.62,18.4043608963,0.0
2020-08-30 13:00:00,22.56552,-3.0728,22.7737742307,14.19552,-2.8728,14.4832927165,8.37,-0.2,8.3723891453,32.46,22.03552,-10.4328,24.380472873,14.19552,-2.8728,14.4832927165,7.84,-7.5600000000000005,10.8912441897,0.0
2020-08-30 13:30:00,22.19784,-3.34828,22.4489438421,14.30784,-3.06828,14.6331345796,7.89,-0.28,7.894966751,32.68,21.67784,-10.77828,24.2095036468,14.30784,-3.06828,14.6331345796,7.37,-7.71,10.6658801793,0.0
2020-08-30 14:00:00,21.89376,-3.43428,22.1614757193,12.98376,-2.4742800000000003,13.2174159826,8.91,-0.96,8.9615679432,32.8,21.33376,-10.88428,23.9498823975,12.98376,-2.4742800000000003,13.2174159826,8.35,-8.41,11.8511855947,0.0
2020-08-30 14:30:00,22.33508,-2.8488800000000003,22.5160368596,7.7950800000000005,-0.5788800000000001,7.8165449056,14.54,-2.27,14.7161306056,32.94,21.61508,-10.34888,23.9647866809,7.7950800000000005,-0.5788800000000001,7.8165449056,13.82,-9.77,16.9246949751,0.0
2020-08-30 15:00:00,21.28984,-1.93376,21.3774814925,3.9398400000000002,-0.20376000000000002,3.9451054946,17.35,-1.73,17.4360373939,32.92,20.50984,-9.45376,22.5837799087,3.9398400000000002,-0.20376000000000002,3.9451054946,16.57,-9.25,18.9770229488,0.0
2020-08-30 15:30:00,22.12928,-1.5894,22.1862846299,2.51928,-0.0594,2.5199801742,19.61,-1.53,19.6695958271,32.92,21.27928,-9.1194,23.1510521074,2.51928,-0.0594,2.5199801742,18.76,-9.06,20.8331754661,0.0
2020-08-30 16:00:00,22.63524,-1.6389200000000002,22.6944959985,2.23524,-0.08892000000000001,2.2370079624,20.4,-1.55,20.4588000626,32.88,21.77524,-9.15892,23.6230161627,2.23524,-0.08892000000000001,2.2370079624,19.54,-9.07,21.542434867,0.0
2020-08-30 16:30:00,23.91412,-1.6027200000000001,23.9677668291,5.33412,-0.07272,5.3346156725,18.58,-1.53,18.6428887247,32.92,23.08412,-9.12272,24.8213741838,5.33412,-0.07272,5.3346156725,17.75,-9.05,19.923980526,0.0
2020-08-30 17:00:00,24.36412,-1.53516,24.4124365765,5.33412,-0.06516000000000001,5.3345179726,19.03,-1.47,19.0866916987,32.92,23.53412,-9.06516,25.2196734713,5.33412,-0.06516000000000001,5.3345179726,18.2,-9.0,20.3036942451,0.0
2020-08-30 17:30:00,24.95724,-1.7548,25.0188559182,5.18724,0.0252,5.1873012114,19.77,-1.78,19.8499697733,32.89,24.10724,-9.2548,25.8226711139,5.18724,0.0252,5.1873012114,18.92,-9.28,21.0733196246,0.0
2020-08-30 18:00:00,25.70276,-1.7741600000000002,25.7639188658,4.44276,0.19584000000000001,4.447074288,21.26,-1.97,21.3510772562,32.89,24.81276,-9.27416,26.4893016617,4.44276,0.19584000000000001,4.447074288,20.37,-9.47,22.4636996063,0.0
2020-08-30 18:30:00,25.96752,-1.8382,26.0325003446,4.27752,0.0018000000000000002,4.2775203787,21.69,-1.8399999999999999,21.7679052736,32.84,25.06752,-9.318200000000001,26.7433993761,4.27752,0.0018000000000000002,4.2775203787,20.79,-9.32,22.783469885,0.0
2020-08-30 19:00:00,26.14936,-1.92324,26.2199900936,3.96936,0.35676,3.9853602732,22.18,-2.2800000000000002,22.2968787053,32.95,25.23936,-9.43324,26.9445970485,3.96936,0.35676,3.9853602732,21.27,-9.79,23.414888426,0.0
2020-08-30 19:30:00,26.03968,-1.85472,26.105649212,3.82968,0.48528000000000004,3.8603038198,22.21,-2.34,22.3329286033,32.82,25.11968,-9.32472,26.7945652396,3.82968,0.48528000000000004,3.8603038198,21.29,-9.81,23.4414206054,0.0
2020-08-30 20:00:00,26.201,-1.697,26.2558985754,3.591,0.603,3.6412758753,22.61,-2.3,22.726682556,32.78,25.281,-9.157,26.8882801607,3.591,0.603,3.6412758753,21.69,-9.76,23.784736702300002,0.0
2020-08-30 20:30:00,26.93964,-1.77072,26.9977712533,3.50964,0.71928,3.5825879819,23.43,-2.49,23.5619396485,32.72,25.98964,-9.19072,27.5668409769,3.50964,0.71928,3.5825879819,22.48,-9.91,24.5674276228,0.0
2020-08-30 21:00:00,26.80828,-2.28792,26.9057327439,5.22828,-0.00792,5.2282859988,21.58,-2.2800000000000002,21.7001105988,32.71,25.91828,-9.69792,27.6732161211,5.22828,-0.00792,5.2282859988,20.69,-9.69,22.846710923,0.0
2020-08-30 21:30:00,25.18968,-3.12356,25.3826043891,7.06968,-0.9435600000000001,7.132368525,18.12,-2.18,18.2506657413,32.88,24.38968,-10.60356,26.5949614622,7.06968,-0.9435600000000001,7.132368525,17.32,-9.66,19.8317422331,0.0
2020-08-30 22:00:00,23.73708,-3.7203600000000003,24.0268609156,0.21708000000000002,0.6296400000000001,0.6660107026000001,23.52,-4.35,23.9188816628,32.94,22.78708,-11.20036,25.3909251319,0.21708000000000002,0.6296400000000001,0.6660107026000001,22.57,-11.83,25.482421392,0.0
2020-08-30 22:30:00,22.49384,-3.99324,22.8455423145,0.03384,0.6267600000000001,0.6276728791,22.46,-4.62,22.9302420397,32.92,21.55384,-11.45324,24.4078824408,0.03384,0.6267600000000001,0.6276728791,21.52,-12.08,24.6786709529,0.0
2020-08-30 23:00:00,21.11384,-4.1336,21.514666823,0.03384,0.6264000000000001,0.627313403,21.08,-4.76,21.6107380716,33.11,20.22384,-11.6636,23.346161768199998,0.03384,0.6264000000000001,0.627313403,20.19,-12.29,23.6364168181,0.0
2020-08-30 23:30:00,19.79384,-4.25496,20.2460066815,0.03384,0.63504,0.6359409935,19.76,-4.89,20.356072804,33.13,18.93384,-11.78496,22.3019187369,0.03384,0.63504,0.6359409935,18.9,-12.42,22.6156229187,0.0
2020-08-31 00:00:00,18.51104,-4.4182,19.0310034712,0.04104,0.5418000000000001,0.5433521157,18.47,-4.96,19.1243954153,33.32,17.67104,-12.0382,21.3818594589,0.04104,0.5418000000000001,0.5433521157,17.63,-12.58,21.6581001013,0.0
2020-08-31 00:30:00,17.39612,-4.57028,17.986451855,0.09612000000000001,0.45972,0.4696610829,17.3,-5.03,18.0164064119,33.27,16.58612,-12.15028,20.5603667461,0.09612000000000001,0.45972,0.4696610829,16.49,-12.61,20.7589065223,0.0
2020-08-31 01:00:00,16.60164,-4.64576,17.239418107,0.16164,0.35424000000000005,0.3893757404,16.44,-5.0,17.1835269954,33.15,15.84164,-12.17576,19.9801573935,0.16164,0.35424000000000005,0.3893757404,15.68,-12.53,20.0714548551,0.0
2020-08-31 01:30:00,15.96276,-4.7036,16.6413208544,0.21276,0.1764,0.2763761524,15.75,-4.88,16.4886900632,33.07,15.20276,-12.1936,19.4886580497,0.21276,0.1764,0.2763761524,14.99,-12.37,19.434942757800002,0.0
2020-08-31 02:00:00,15.5664,-4.64664,16.2451245686,0.1764,0.33336000000000005,0.37715494110000003,15.39,-4.98,16.1756761837,32.92,14.8264,-12.08664,19.1287480889,0.1764,0.33336000000000005,0.37715494110000003,14.65,-12.42,19.2062203465,0.0
2020-08-31 02:30:00,15.27316,-4.70708,15.9820530131,0.17316,0.41292,0.4477580954,15.1,-5.12,15.9444159504,33.02,14.54316,-12.16708,18.9615753173,0.17316,0.41292,0.4477580954,14.37,-12.58,19.0985156491,0.0
2020-08-31 03:00:00,14.95524,-4.68812,15.6728323092,0.16524000000000003,0.37188000000000004,0.4069385605,14.79,-5.06,15.6316249955,33.02,14.22524,-12.13812,18.7000377056,0.16524000000000003,0.37188000000000004,0.4069385605,14.06,-12.51,18.819768861500002,0.0
2020-08-31 03:30:00,14.84936,-4.67836,15.5688967078,0.18936000000000003,0.52164,0.5549463931,14.66,-5.2,15.5549220506,33.13,14.12936,-12.18836,18.6599821409,0.18936000000000003,0.52164,0.5549463931,13.94,-12.71,18.8644559953,0.0
2020-08-31 04:00:00,14.66,-4.65368,15.3809082158,0.09,0.52632,0.5339594951000001,14.57,-5.18,15.4634181215,33.03,13.94,-12.12368,18.4745017996,0.09,0.52632,0.5339594951000001,13.85,-12.65,18.7575318206,0.0
2020-08-31 04:30:00,14.643,-4.67792,15.3720650703,0.063,0.53208,0.5357967212,14.58,-5.21,15.4829099332,33.08,13.923,-12.16792,18.4907600202,0.063,0.53208,0.5357967212,13.86,-12.7,18.7986595267,0.0
2020-08-31 05:00:00,14.87128,-4.48732,15.5335446573,0.07128000000000001,0.47268000000000004,0.47802428890000004,14.8,-4.96,15.6090230316,33.08,14.15128,-11.96732,18.5330913131,0.07128000000000001,0.47268000000000004,0.47802428890000004,14.08,-12.44,18.7882942281,0.0
2020-08-31 05:30:00,15.14812,-4.39632,15.773178788,0.07812000000000001,0.46368000000000004,0.4702147135,15.07,-4.86,15.8342824277,33.17,14.40812,-11.92632,18.7037704936,0.07812000000000001,0.46368000000000004,0.4702147135,14.33,-12.39,18.9436268967,0.0
2020-08-31 06:00:00,15.62516,-4.32728,16.2132963096,0.33516,0.61272,0.6983967526,15.29,-4.94,16.0682201877,33.24,14.88516,-11.89728,19.0555309457,0.33516,0.61272,0.6983967526,14.55,-12.51,19.1886059942,0.0
2020-08-31 06:30:00,17.0362,-0.9608000000000001,17.063271875,2.7162,0.6192000000000001,2.7858842546,14.32,-1.58,14.4069011241,33.15,16.3362,-8.5708,18.4480362933,2.7162,0.6192000000000001,2.7858842546,13.62,-9.19,16.4304747345,0.0
2020-08-31 07:00:00,17.77236,-1.02528,17.8019094214,2.68236,0.59472,2.7474983254,15.09,-1.62,15.1767091295,33.05,17.04236,-8.59528,19.0871913242,2.68236,0.59472,2.7474983254,14.36,-9.19,17.048920787,0.0
2020-08-31 07:30:00,18.49792,-0.83108,18.5165800917,2.8879200000000003,0.62892,2.9556086163,15.61,-1.46,15.678128077,33.0,17.76792,-8.37108,19.6411293334,2.8879200000000003,0.62892,2.9556086163,14.88,-9.0,17.3900661298,0.0
2020-08-31 08:00:00,20.98184,0.22664,20.9830640154,7.7918400000000005,1.55664,7.9458101333,13.19,-1.33,13.2568850036,32.91,20.32184,-7.29336,21.590976843900002,7.7918400000000005,1.55664,7.9458101333,12.53,-8.85,15.3402542352,0.0
2020-08-31 08:30:00,20.8522,-0.9594400000000001,20.8742609439,4.1022,0.7005600000000001,4.1615897387,16.75,-1.6600000000000001,16.8320557271,32.85,20.0822,-8.44944,21.7873310241,4.1022,0.7005600000000001,4.1615897387,15.98,-9.15,18.4142037569,0.0
2020-08-31 09:00:00,21.5186,-2.82656,21.7034464405,3.7386,0.43344000000000005,3.763641879,17.78,-3.26,18.0763934456,32.89,20.7086,-10.28656,23.1227037907,3.7386,0.43344000000000005,3.763641879,16.97,-10.72,20.072351631,0.0
2020-08-31 09:30:00,23.01096,-2.4962,23.1459563328,3.9909600000000003,0.5238,4.0251867238,19.02,-3.02,19.2582657579,32.87,22.17096,-9.9562,24.3038553683,3.9909600000000003,0.5238,4.0251867238,18.18,-10.48,20.9843465469,0.0
2020-08-31 10:00:00,23.92852,-2.15548,24.0254066234,5.25852,0.43452,5.2764420039,18.67,-2.59,18.8487930648,32.84,23.10852,-9.61548,25.0292059846,5.25852,0.43452,5.2764420039,17.85,-10.05,20.4847504256,0.0
2020-08-31 10:30:00,23.51172,-1.9208,23.5900498092,4.6717200000000005,0.43920000000000003,4.6923197247,18.84,-2.36,18.9872378191,32.81,22.69172,-9.3708,24.5504796124,4.6717200000000005,0.43920000000000003,4.6923197247,18.02,-9.81,20.5172244712,0.0
2020-08-31 11:00:00,22.8026,-1.9120400000000002,22.8826236197,2.8026,0.41796000000000005,2.8335944173,20.0,-2.33,20.1352650839,32.91,21.9326,-9.42204,23.8707725162,2.8026,0.41796000000000005,2.8335944173,19.13,-9.84,21.5123801566,0.0
2020-08-31 11:30:00,23.11328,-1.67456,23.1738616452,2.93328,0.41544000000000003,2.9625532826,20.18,-2.09,20.2879397673,32.95,22.24328,-9.22456,24.0801995912,2.93328,0.41544000000000003,2.9625532826,19.31,-9.64,21.5825322889,0.0
2020-08-31 12:00:00,23.48516,-1.68724,23.5456900312,1.59516,0.57276,1.6948715123,21.89,-2.26,22.0063559001,32.81,22.56516,-9.17724,24.3599708506,1.59516,0.57276,1.6948715123,20.97,-9.75,23.1258167423,0.0
2020-08-31 12:30:00,24.37788,-1.75988,24.4413217914,1.84788,0.33012,1.877136039,22.53,-2.09,22.6267319779,32.79,23.44788,-9.21988,25.1954214831,1.84788,0.33012,1.877136039,21.6,-9.55,23.6169959986,0.0
2020-08-31 13:00:00,24.4338,-1.83464,24.5025812185,1.7838,0.31536000000000003,1.8114619426,22.65,-2.15,22.7518131146,32.72,23.5038,-9.26464,25.2638510281,1.7838,0.31536000000000003,1.8114619426,21.72,-9.58,23.7388879268,0.0
2020-08-31 13:30:00,24.17548,-1.83716,24.2451848848,2.08548,0.31284,2.1088138125,22.09,-2.15,22.1943821721,32.77,23.26548,-9.28716,25.0506267486,2.08548,0.31284,2.1088138125,21.18,-9.6,23.2540835124,0.0
2020-08-31 14:00:00,23.29476,-1.9390800000000001,23.3753261946,1.8147600000000002,0.43092,1.8652200685,21.48,-2.37,21.6103516862,32.7,22.39476,-9.34908,24.2678917977,1.8147600000000002,0.43092,1.8652200685,20.58,-9.78,22.7856270486,0.0
2020-08-31 14:30:00,23.222,-2.01412,23.3091819542,2.142,0.51588,2.2032467348,21.08,-2.5300000000000002,21.2312811672,32.79,22.332,-9.46412,24.2546447382,2.142,0.51588,2.2032467348,20.19,-9.98,22.521911553,0.0
2020-08-31 15:00:00,23.0834,-2.06392,23.1754853526,2.1834,0.49608,2.239046879,20.9,-2.56,21.0562009869,32.79,22.2034,-9.51392,24.1558615107,2.1834,0.49608,2.239046879,20.02,-10.01,22.3830404548,0.0
2020-08-31 15:30:00,23.15372,-2.14516,23.2528807089,1.86372,0.56484,1.9474333016,21.29,-2.71,21.4617846415,32.82,22.25372,-9.59516,24.2341731706,1.86372,0.56484,1.9474333016,20.39,-10.16,22.7810820639,0.0
2020-08-31 16:00:00,23.99348,-2.12464,24.0873655189,1.11348,0.5853600000000001,1.2579682189999999,22.88,-2.71,23.0399327256,32.89,23.04348,-9.61464,24.9688460454,1.11348,0.5853600000000001,1.2579682189999999,21.93,-10.2,24.1860476308,0.0
2020-08-31 16:30:00,24.7366,-2.12108,24.8273711844,1.3266,0.5389200000000001,1.4318876794,23.41,-2.66,23.5606387859,32.85,23.7966,-9.59108,25.6567142699,1.3266,0.5389200000000001,1.4318876794,22.47,-10.13,24.6478761763,0.0
2020-08-31 17:00:00,25.883,-1.9928400000000002,25.9596051639,0.963,0.58716,1.1278855729,24.92,-2.58,25.0531993965,32.83,24.883,-9.46284,26.6215895443,0.963,0.58716,1.1278855729,23.92,-10.05,25.9454986462,0.0
2020-08-31 17:30:00,26.53136,-1.73184,26.5878230255,0.89136,0.48816000000000004,1.016278916,25.64,-2.22,25.7359281939,32.83,25.52136,-9.21184,27.1329654191,0.89136,0.48816000000000004,1.016278916,24.63,-9.7,26.471246665,0.0
2020-08-31 18:00:00,27.02856,-1.75632,27.0855628632,0.8085600000000001,0.5536800000000001,0.9799647014,26.22,-2.31,26.3215596042,32.76,26.00856,-9.20632,27.5898807757,0.8085600000000001,0.5536800000000001,0.9799647014,25.2,-9.76,27.0240189461,0.0
2020-08-31 18:30:00,29.06596,-1.11704,29.0874166794,6.01596,1.45296,6.1889310453,23.05,-2.5700000000000003,23.1928307888,32.69,28.12596,-8.50704,29.3843386089,6.01596,1.45296,6.1889310453,22.11,-9.96,24.249818556,0.0
2020-08-31 19:00:00,27.6688,-1.8673600000000001,27.7317422246,0.9288000000000001,0.6026400000000001,1.1071785807,26.74,-2.47,26.8538358526,32.63,26.6388,-9.24736,28.1982150572,0.9288000000000001,0.6026400000000001,1.1071785807,25.71,-9.85,27.5322828694,0.0
2020-08-31 19:30:00,27.96776,-1.14728,27.991281693,10.42776,-0.28728000000000004,10.4317164655,17.54,-0.86,17.5610705824,32.59,27.17776,-8.53728,28.4871161829,10.42776,-0.28728000000000004,10.4317164655,16.75,-8.25,18.6715023498,0.0
2020-08-31 20:00:00,28.93256,-1.27256,28.9605324037,5.72256,1.56744,5.9333431645,23.21,-2.84,23.3831071502,32.65,27.99256,-8.65256,29.2993209803,5.72256,1.56744,5.9333431645,22.27,-10.22,24.5030875606,0.0
2020-08-31 20:30:00,28.2064,-1.8760400000000002,28.2687199399,3.9564,0.27396000000000004,3.9658738056000002,24.25,-2.15,24.3451227148,32.59,27.2464,-9.26604,28.7789125966,3.9564,0.27396000000000004,3.9658738056000002,23.29,-9.54,25.1681485215,0.0
2020-08-31 21:00:00,26.83452,-2.03864,26.9118471436,9.88452,-1.9886400000000002,10.082580259,16.95,-0.05,16.9500737462,32.57,26.07452,-9.41864,27.7234805297,9.88452,-1.9886400000000002,10.082580259,16.19,-7.43,17.8135061119,0.0
2020-08-31 21:30:00,26.02032,-2.62864,26.1527589587,9.31032,-1.7186400000000002,9.4676175436,16.71,-0.91,16.7347602313,32.67,25.27032,-10.04864,27.194930387,9.31032,-1.7186400000000002,9.4676175436,15.96,-8.33,18.0030691828,0.0
2020-08-31 22:00:00,24.7454,-3.31988,24.9671068483,0.4554,0.42012000000000005,0.6195885525,24.29,-3.74,24.5762425932,32.87,23.7654,-10.77988,26.0959776589,0.4554,0.42012000000000005,0.6195885525,23.31,-11.2,25.8610923977,0.0
2020-08-31 22:30:00,21.80416,-3.3879200000000003,22.0657969544,6.10416,-1.8079200000000002,6.3662660981,15.7,-1.58,15.7793028997,32.74,21.07416,-10.80792,23.6839894112,6.10416,-1.8079200000000002,6.3662660981,14.97,-9.0,17.4671377163,0.0
2020-08-31 23:00:00,21.03408,-3.76368,21.3681493955,1.23408,-0.19368000000000002,1.2491858904,19.8,-3.5700000000000003,20.1192668853,32.92,20.18408,-11.23368,23.0996244945,1.23408,-0.19368000000000002,1.2491858904,18.95,-11.04,21.9313497077,0.0
2020-08-31 23:30:00,19.85948,-4.03352,20.2649507638,0.06948,0.5464800000000001,0.5508791708,19.79,-4.58,20.3130622999,33.08,19.00948,-11.56352,22.2502881928,0.06948,0.5464800000000001,0.5508791708,18.94,-12.11,22.4805627154,0.0
2020-09-01 00:00:00,18.452280000000002,-4.35376,18.9589520632,0.06228,0.6962400000000001,0.6990199825,18.39,-5.05,19.0707786941,33.22,17.61228,-11.92376,21.2689552949,0.06228,0.6962400000000001,0.6990199825,17.55,-12.62,21.6163572324,0.0
2020-09-01 00:30:00,17.31356,-4.54576,17.9003713328,0.04356,0.7142400000000001,0.7155670836,17.27,-5.26,18.0532684021,32.99,16.52356,-12.01576,20.4305292014,0.04356,0.7142400000000001,0.7155670836,16.48,-12.73,20.8241038223,0.0
2020-09-01 01:00:00,16.58996,-4.55916,17.2050199857,0.03996,0.7808400000000001,0.781861821,16.55,-5.34,17.3901725121,33.01,15.81996,-12.01916,19.8678469268,0.03996,0.7808400000000001,0.781861821,15.78,-12.8,20.3186712164,0.0
2020-09-01 01:30:00,16.03816,-4.65608,16.7003490129,0.038160000000000006,0.76392,0.7648725070000001,16.0,-5.42,16.8930873436,32.98,15.27816,-12.11608,19.4992709492,0.038160000000000006,0.76392,0.7648725070000001,15.24,-12.88,19.9537465154,0.0
2020-09-01 02:00:00,15.79312,-4.6024,16.4500676319,0.033120000000000004,0.7776000000000001,0.7783050137,15.76,-5.38,16.6529877199,33.02,15.04312,-12.0824,19.2945549079,0.033120000000000004,0.7776000000000001,0.7783050137,15.01,-12.86,19.7656191403,0.0
2020-09-01 02:30:00,15.55168,-4.68564,16.2422280809,0.03168,0.77436,0.7750077625,15.52,-5.46,16.4524162359,33.02,14.79168,-12.15564,19.1455838519,0.03168,0.77436,0.7750077625,14.76,-12.93,19.6224998407,0.0
2020-09-01 03:00:00,15.29168,-4.7024,15.9983762608,0.03168,0.7776000000000001,0.7782450658000001,15.26,-5.48,16.2141296405,33.11,14.57168,-12.2024,19.0061154312,0.03168,0.7776000000000001,0.7782450658000001,14.54,-12.98,19.4908183512,0.0
2020-09-01 03:30:00,15.18132,-4.6242,15.8699622741,0.03132,0.7758,0.7764319561,15.15,-5.4,16.0836096695,33.08,14.44132,-12.1142,18.8495507899,0.03132,0.7758,0.7764319561,14.41,-12.89,19.3339132097,0.0
2020-09-01 04:00:00,15.09132,-4.6533999999999995,15.7924688033,0.03132,0.7866000000000001,0.7872232862,15.06,-5.44,16.012407689,33.17,14.35132,-12.1734,18.8189280593,0.03132,0.7866000000000001,0.7872232862,14.32,-12.96,19.3138292423,0.0
2020-09-01 04:30:00,15.33132,-4.57548,15.9995121855,0.03132,0.70452,0.7052158342,15.3,-5.28,16.1854378995,33.09,14.59132,-12.07548,18.9400062453,0.03132,0.70452,0.7052158342,14.56,-12.78,19.3732289513,0.0
2020-09-01 05:00:00,15.62132,-4.40068,16.2293445032,0.03132,0.5893200000000001,0.5901516795,15.59,-4.99,16.369123373,33.16,14.87132,-11.93068,19.0656047322,0.03132,0.5893200000000001,0.5901516795,14.84,-12.52,19.4158697977,0.0
2020-09-01 05:30:00,16.26132,-4.26284,16.8107802617,0.03132,0.58716,0.5879947347000001,16.23,-4.85,16.939167630100002,33.24,15.49132,-11.84284,19.4995860112,0.03132,0.58716,0.5879947347000001,15.46,-12.43,19.8372503135,0.0
2020-09-01 06:00:00,17.44132,-3.5154,17.792067909700002,0.03132,0.6246,0.6253847635,17.41,-4.14,17.8954659062,33.3,16.65132,-11.1554,20.0426896125,0.03132,0.6246,0.6253847635,16.62,-11.78,20.3713720696,0.0
2020-09-01 06:30:00,20.12892,-2.20464,20.2492927752,0.08892000000000001,0.6753600000000001,0.6811885906,20.04,-2.88,20.2458884715,33.24,19.25892,-9.85464,21.6337682593,0.08892000000000001,0.6753600000000001,0.6811885906,19.17,-10.53,21.8716666032,0.0
2020-09-01 07:00:00,22.1022,-1.36108,22.1440688133,2.6622,0.71892,2.7575632008,19.44,-2.08,19.5509590558,33.13,21.2622,-8.97108,23.077292415,2.6622,0.71892,2.7575632008,18.6,-9.69,20.9727466012,0.0
2020-09-01 07:30:00,24.85196,-0.9159200000000001,24.868832407,2.81196,0.69408,2.89635393,22.04,-1.6099999999999999,22.0987262076,32.86,23.95196,-8.42592,25.3907958853,2.81196,0.69408,2.89635393,21.14,-9.12,23.0233359876,0.0
2020-09-01 08:00:00,25.91084,-1.05564,25.9323351304,3.48084,0.50436,3.517190088,22.43,-1.56,22.4841833296,32.69,25.00084,-8.47564,26.398455904,3.48084,0.50436,3.517190088,21.52,-8.98,23.3184647865,0.0
2020-09-01 08:30:00,26.38528,-0.166,26.3858021799,9.03528,-1.6560000000000001,9.1857836181,17.35,1.49,17.4138622942,32.45,25.62528,-7.556,26.716064663,9.03528,-1.6560000000000001,9.1857836181,16.59,-5.9,17.6078987957,0.0
2020-09-01 09:00:00,29.54256,1.0989200000000001,29.5629916707,13.46256,0.08892000000000001,13.4628536544,16.08,1.01,16.1116883038,32.42,28.80256,-6.25108,29.4730972875,13.46256,0.08892000000000001,13.4628536544,15.34,-6.34,16.5985300554,0.0
2020-09-01 09:30:00,29.69056,0.06316000000000001,29.6906271793,5.20056,0.8031600000000001,5.2622134411,24.49,-0.74,24.5011775227,32.49,28.74056,-7.32684,29.6597770305,5.20056,0.8031600000000001,5.2622134411,23.54,-8.13,24.9043871637,0.0
2020-09-01 10:00:00,29.30312,-0.5856800000000001,29.3089723941,4.89312,0.54432,4.9233025092,24.41,-1.13,24.4361412666,32.52,28.32312,-7.94568,29.4165422373,4.89312,0.54432,4.9233025092,23.43,-8.49,24.9207744663,0.0
2020-09-01 10:30:00,29.023,-0.6106,29.0294223394,5.193,0.5094000000000001,5.2179246219,23.83,-1.12,23.8563052462,32.55,28.073,-8.0006,29.1908021363,5.193,0.5094000000000001,5.2179246219,22.88,-8.51,24.4113600604,0.0
2020-09-01 11:00:00,28.75636,-0.46576000000000006,28.7601316552,5.79636,0.44424,5.8133586185,22.96,-0.91,22.9780264601,32.46,27.83636,-7.80576,28.9100817575,5.79636,0.44424,5.8133586185,22.04,-8.25,23.5334676578,0.0
2020-09-01 11:30:00,28.01768,-0.39192000000000005,28.0204210152,3.57768,0.38808000000000004,3.598666457,24.44,-0.78,24.4524436407,32.5,27.04768,-7.77192,28.1421344938,3.57768,0.38808000000000004,3.598666457,23.47,-8.16,24.8480683354,0.0
2020-09-01 12:00:00,28.15212,-0.466,28.1559765679,3.37212,0.324,3.3876495235,24.78,-0.79,24.7925896187,32.47,27.16212,-7.836,28.2698365558,3.37212,0.324,3.3876495235,23.79,-8.16,25.1505407497,0.0
2020-09-01 12:30:00,28.1298,-0.25572,28.1309623148,2.7198,0.22428,2.7290316155000003,25.41,-0.48,25.4145332438,32.42,27.1398,-7.61572,28.1880814381,2.7198,0.22428,2.7290316155000003,24.42,-7.84,25.6476509646,0.0
2020-09-01 13:00:00,28.68952,-0.33680000000000004,28.6914968601,2.45952,0.2232,2.4696268687,26.23,-0.56,26.2359772069,32.47,27.66952,-7.7068,28.7227628071,2.45952,0.2232,2.4696268687,25.21,-7.93,26.4278073249,0.0
2020-09-01 13:30:00,28.54156,-0.6624800000000001,28.5492473979,1.59156,0.40752000000000005,1.6429046789,26.95,-1.07,26.9712328231,32.5,27.50156,-8.05248,28.6562076448,1.59156,0.40752000000000005,1.6429046789,25.91,-8.46,27.2561864537,0.0
2020-09-01 14:00:00,28.18276,-0.6849200000000001,28.1910815086,1.56276,0.32508000000000004,1.5962129632000002,26.62,-1.01,26.6391535151,32.5,27.15276,-8.05492,28.3223253252,1.56276,0.32508000000000004,1.5962129632000002,25.59,-8.38,26.9271702932,0.0
2020-09-01 14:30:00,28.02108,-0.7914800000000001,28.032255795,1.62108,0.21852000000000002,1.6357418368,26.4,-1.01,26.4193130115,32.55,27.00108,-8.17148,28.210483983,1.62108,0.21852000000000002,1.6357418368,25.38,-8.39,26.7308155506,0.0
2020-09-01 15:00:00,28.32104,-0.89536,28.3351897155,1.03104,0.40464000000000006,1.107599662,27.29,-1.3,27.3209461769,32.56,27.27104,-8.29536,28.5047824095,1.03104,0.40464000000000006,1.107599662,26.24,-8.7,27.6446667551,0.0
2020-09-01 15:30:00,28.22308,-1.13892,28.2460507585,0.8830800000000001,0.27108000000000004,0.9237503195000001,27.34,-1.4100000000000001,27.3763346707,32.56,27.16308,-8.538920000000001,28.473603036,0.8830800000000001,0.27108000000000004,0.9237503195000001,26.28,-8.81,27.7174042796,0.0
2020-09-01 16:00:00,28.62796,-1.23872,28.6547469191,0.59796,0.07128000000000001,0.6021934905,28.03,-1.31,28.0605951469,32.6,27.55796,-8.65872,28.8862353276,0.59796,0.07128000000000001,0.6021934905,26.96,-8.73,28.3382162459,0.0
2020-09-01 16:30:00,28.83988,-1.66168,28.887711208,0.65988,0.058320000000000004,0.6624521393,28.18,-1.72,28.2324423315,32.67,27.75988,-9.09168,29.2107785387,0.65988,0.058320000000000004,0.6624521393,27.1,-9.15,28.6030155753,0.0
2020-09-01 17:00:00,29.5138,-1.85696,29.5721607408,0.6138,0.02304,0.6142322701,28.9,-1.88,28.9610842338,32.65,28.4238,-9.28696,29.9025087991,0.6138,0.02304,0.6142322701,27.81,-9.31,29.3269875712,0.0
2020-09-01 17:30:00,29.04172,-1.57824,29.0845722344,7.64172,-1.93824,7.8836957613,21.4,0.36,21.4030278232,32.54,28.16172,-8.98824,29.5613080167,7.64172,-1.93824,7.8836957613,20.52,-7.05,21.6973016756,0.0
2020-09-01 18:00:00,31.06456,-0.8556,31.0763405077,14.79456,-1.2456,14.8469028741,16.27,0.39,16.2746735758,32.54,30.32456,-8.2356,31.4229859586,14.79456,-1.2456,14.8469028741,15.53,-6.99,17.0305901248,0.0
2020-09-01 18:30:00,32.4596,-0.96296,32.4738806446,11.1096,0.61704,11.126722362,21.35,-1.58,21.4083838717,32.69,31.5696,-8.40296,32.6687829728,11.1096,0.61704,11.126722362,20.46,-9.02,22.3600536672,0.0
2020-09-01 19:00:00,30.95332,-1.7823600000000002,31.0045936305,5.05332,0.017640000000000003,5.0533507885,25.9,-1.8,25.9624729177,32.59,29.94332,-9.16236,31.313755019,5.05332,0.017640000000000003,5.0533507885,24.89,-9.18,26.5289370311,0.0
2020-09-01 19:30:00,30.76592,-1.2774,30.7924273841,12.17592,-1.6074000000000002,12.281561896,18.59,0.33,18.5929287634,32.43,29.96592,-8.5874,31.172099708,12.17592,-1.6074000000000002,12.281561896,17.79,-6.98,19.1103244347,0.0
2020-09-01 20:00:00,31.43192,-1.0014,31.4478679221,14.46192,-1.0314,14.4986522148,16.97,0.03,16.9700265174,32.43,30.68192,-8.2814,31.7798961743,14.46192,-1.0314,14.4986522148,16.22,-7.25,17.7665669165,0.0
2020-09-01 20:30:00,30.8786,-1.81288,30.9317712369,9.4986,-1.8928800000000001,9.6853702384,21.38,0.08,21.3801496721,32.41,30.0086,-9.14288,31.3705009309,9.4986,-1.8928800000000001,9.6853702384,20.51,-7.25,21.7536801484,0.0
2020-09-01 21:00:00,30.44868,-2.18432,30.5269285649,7.52868,-1.44432,7.6659691367,22.92,-0.74,22.9319427873,32.46,29.53868,-9.53432,31.0392795342,7.52868,-1.44432,7.6659691367,22.01,-8.09,23.449695094,0.0
2020-09-01 21:30:00,28.8008,-2.6250400000000003,28.9201818051,1.5408,0.26496000000000003,1.563415633,27.26,-2.89,27.4127652746,32.84,27.7508,-10.095040000000001,29.5299294486,1.5408,0.26496000000000003,1.563415633,26.21,-10.36,28.1832166369,0.0
2020-09-01 22:00:00,26.79276,-3.35016,27.0013992312,0.032760000000000004,0.15984,0.1631626281,26.76,-3.51,26.9892145125,32.98,25.75276,-10.87016,27.9529072914,0.032760000000000004,0.15984,0.1631626281,25.72,-11.03,27.9853408055,0.0
2020-09-01 22:30:00,24.86708,-3.84972,25.1633068535,0.03708,0.17028000000000001,0.17427049320000002,24.83,-4.02,25.1533158848,33.01,23.86708,-11.34972,26.4282737197,0.03708,0.17028000000000001,0.17427049320000002,23.83,-11.52,26.4684585875,0.0
2020-09-01 23:00:00,22.97356,-4.03616,23.3254163225,0.04356,0.21384000000000003,0.21823157240000002,22.93,-4.25,23.3205360144,33.07,22.02356,-11.55616,24.8713093547,0.04356,0.21384000000000003,0.21823157240000002,21.98,-11.77,24.9329761561,0.0
2020-09-01 23:30:00,21.25572,-4.30184,21.6866654907,0.045720000000000004,0.21816000000000002,0.2228993136,21.21,-4.52,21.6862744611,33.26,20.35572,-11.90184,23.579845888,0.045720000000000004,0.21816000000000002,0.2228993136,20.31,-12.12,23.6514375884,0.0
2020-09-02 00:00:00,19.52532,-4.35192,20.0044327285,0.08532000000000001,0.11808,0.145679061,19.44,-4.47,19.9472930494,33.26,18.67532,-11.94192,22.1670257452,0.08532000000000001,0.11808,0.145679061,18.59,-12.06,22.1592350951,0.0
2020-09-02 00:30:00,18.47172,-3.65796,18.830430455,0.08172,0.12204000000000001,0.1468738234,18.39,-3.7800000000000002,18.7744640403,33.14,17.64172,-11.17796,20.8848527483,0.08172,0.12204000000000001,0.1468738234,17.56,-11.3,20.8816570224,0.0
2020-09-02 01:00:00,17.78828,-3.66768,18.1624552839,0.09828,0.11232,0.14924724720000002,17.69,-3.7800000000000002,18.0893476942,33.16,16.98828,-11.21768,20.3577504145,0.09828,0.11232,0.14924724720000002,16.89,-11.33,20.3381660923,0.0
2020-09-02 01:30:00,17.16532,-3.69728,17.558988869,0.17532,0.07272,0.1898033214,16.99,-3.77,17.4032468235,33.01,16.38532,-11.18728,19.8402103139,0.17532,0.07272,0.1898033214,16.21,-11.26,19.737064118,0.0
2020-09-02 02:00:00,16.978,-3.71308,17.3792821223,0.108,0.01692,0.1093173655,16.87,-3.73,17.2774361524,33.01,16.208,-11.21308,19.7086891265,0.108,0.01692,0.1093173655,16.1,-11.23,19.6296433997,0.0
2020-09-02 02:30:00,16.81612,-3.71664,17.2219425369,0.09612000000000001,0.15336000000000002,0.1809926628,16.72,-3.87,17.1620307656,33.26,16.03612,-11.30664,19.6213468637,0.09612000000000001,0.15336000000000002,0.1809926628,15.94,-11.46,19.631994295,0.0
2020-09-02 03:00:00,16.53732,-3.68232,16.942326681,0.15732000000000002,0.15768000000000001,0.2227387815,16.38,-3.84,16.8240898714,33.29,15.77732,-11.30232,19.4078917908,0.15732000000000002,0.15768000000000001,0.2227387815,15.62,-11.46,19.3730740978,0.0
2020-09-02 03:30:00,16.445,-3.69928,16.8559395324,0.135,0.27072,0.3025133359,16.31,-3.9699999999999998,16.7862145822,33.34,15.675,-11.33928,19.3464440122,0.135,0.27072,0.3025133359,15.54,-11.61,19.3980334055,0.0
2020-09-02 04:00:00,16.40224,-3.70988,16.8165598929,0.10224000000000001,0.24012000000000003,0.2609801372,16.3,-3.95,16.7717768886,33.39,15.63224,-11.34988,19.3180408798,0.10224000000000001,0.24012000000000003,0.2609801372,15.53,-11.59,19.3780545979,0.0
2020-09-02 04:30:00,16.49404,-3.6181200000000002,16.8862117675,0.10404000000000001,0.19188000000000002,0.2182710608,16.39,-3.81,16.8270080525,33.26,15.72404,-11.22812,19.3213900291,0.10404000000000001,0.19188000000000002,0.2182710608,15.62,-11.42,19.3494392684,0.0
2020-09-02 05:00:00,16.78584,-3.52636,17.1522488134,0.10584,0.23364000000000001,0.2564951368,16.68,-3.76,17.0985379492,33.26,16.01584,-11.12636,19.5013593822,0.10584,0.23364000000000001,0.2564951368,15.91,-11.36,19.5493657186,0.0
2020-09-02 05:30:00,17.20984,-3.5576,17.5737050899,0.06984,0.2124,0.22358753450000002,17.14,-3.77,17.5497150974,33.09,16.42984,-11.0676,19.8098816803,0.06984,0.2124,0.22358753450000002,16.36,-11.28,19.8717890488,0.0
2020-09-02 06:00:00,18.23704,-3.2558,18.5253842498,0.43704000000000004,0.1242,0.4543452449,17.8,-3.38,18.1180683297,33.09,17.43704,-10.7858,20.503264267,0.43704000000000004,0.1242,0.4543452449,17.0,-10.91,20.1997054434,0.0
2020-09-02 06:30:00,21.38804,-2.44788,21.5276652598,2.67804,0.13212000000000002,2.6812970622,18.71,-2.58,18.8870458251,33.29,20.56804,-10.09788,22.9131283315,2.67804,0.13212000000000002,2.6812970622,17.89,-10.23,20.6083720852,0.0
2020-09-02 07:00:00,23.05364,-2.08928,23.1481188905,2.75364,0.18072000000000002,2.759563909,20.3,-2.27,20.426524422900002,33.12,22.18364,-9.67928,24.2033540025,2.75364,0.18072000000000002,2.759563909,19.43,-9.86,21.7886323573,0.0
2020-09-02 07:30:00,24.0426,-1.32948,24.0793299705,0.8226,0.11052000000000001,0.8299912231000001,23.22,-1.44,23.2646083139,32.9,23.1126,-8.84948,24.7488499739,0.8226,0.11052000000000001,0.8299912231000001,22.29,-8.96,24.0234406362,0.0
2020-09-02 08:00:00,26.34828,-0.35288,26.350642938100002,1.8982800000000002,0.08712,1.9002780987999999,24.45,-0.44,24.4539587797,32.61,25.37828,-7.82288,26.5566290642,1.8982800000000002,0.08712,1.9002780987999999,23.48,-7.91,24.776571595,0.0
2020-09-02 08:30:00,28.7218,0.27544,28.7231206945,3.8718,0.05544,3.8721969002,24.85,0.22,24.850973824,32.55,27.7518,-7.12456,28.6517322065,3.8718,0.05544,3.8721969002,23.88,-7.18,24.9360542187,0.0
2020-09-02 09:00:00,29.7182,0.7662,29.7280755126,4.4082,0.0162,4.4082297672,25.31,0.75,25.3211097703,32.49,28.7382,-6.6338,29.4939221142,4.4082,0.0162,4.4082297672,24.33,-6.65,25.222438423,0.0
2020-09-02 09:30:00,30.77892,0.7830800000000001,30.7888799837,4.76892,-0.01692,4.7689500158,26.01,0.8,26.0223000521,32.45,29.76892,-6.59692,30.4911126634,4.76892,-0.01692,4.7689500158,25.0,-6.58,25.8514293609,0.0
2020-09-02 10:00:00,31.2854,0.9410400000000001,31.2995496684,4.1454,0.04104,4.1456031457,27.14,0.9,27.1549185232,32.43,30.2554,-6.44896,30.935066094,4.1454,0.04104,4.1456031457,26.11,-6.49,26.9045014821,0.0
2020-09-02 10:30:00,31.13204,-0.04372,31.1320706989,4.08204,-0.06372,4.0825372993,27.05,0.02,27.0500073937,32.49,30.09204,-7.44372,30.9990296429,4.08204,-0.06372,4.0825372993,26.01,-7.38,27.0367250236,0.0
2020-09-02 11:00:00,30.75288,-0.14684,30.7532305666,1.17288,-0.09684000000000001,1.1768710549999999,29.58,-0.05,29.5800422583,32.47,29.65288,-7.52684,30.5932445595,1.17288,-0.09684000000000001,1.1768710549999999,28.48,-7.43,29.4332346167,0.0
2020-09-02 11:30:00,31.2086,0.04308,31.2086297336,2.1186,-0.10692000000000002,2.1212962656,29.09,0.15,29.0903867283,32.41,30.1186,-7.30692,30.9922755835,2.1186,-0.10692000000000002,2.1212962656,28.0,-7.2,28.9108975993,0.0
2020-09-02 12:00:00,31.62516,-0.76744,31.6344702687,4.92516,-0.12744,4.9268084983,26.7,-0.64,26.707669310500002,32.39,30.60516,-8.09744,31.6582430526,4.92516,-0.12744,4.9268084983,25.68,-7.97,26.8883487779,0.0
2020-09-02 12:30:00,32.9676,-3.5038,33.1532692837,4.9176,-0.1638,4.9203272452,28.05,-3.34,28.248152152,32.9,32.4876,-4.0638,32.7407792241,4.9176,-0.1638,4.9203272452,27.57,-3.9,27.8444770107,0.0
2020-09-02 13:00:00,33.3672,-4.02192,33.6087172669,4.7772,-0.15192,4.7796149976999995,28.59,-3.87,28.8507365591,33.24,33.0372,-2.86192,33.1609283635,4.7772,-0.15192,4.7796149976999995,28.26,-2.71,28.3896407163,0.0
2020-09-02 13:30:00,32.92244,-3.39096,33.0966110844,4.3124400000000005,-0.12096000000000001,4.3141360752,28.61,-3.27,28.7962671192,33.26,32.59244,-2.24096,32.6693900597,4.3124400000000005,-0.12096000000000001,4.3141360752,28.28,-2.12,28.3593511915,0.0
2020-09-02 14:00:00,32.14808,-3.07124,32.2944509603,1.19808,-0.11124,1.2032331545,30.95,-2.96,31.0912222339,33.26,31.80808,-1.93124,31.8666540638,1.19808,-0.11124,1.2032331545,30.61,-1.82,30.6640587659,0.0
2020-09-02 14:30:00,31.94612,-3.17888,32.1038916817,1.62612,-0.12888000000000002,1.6312192706,30.32,-3.05,30.4730192137,33.31,31.60612,-2.02888,31.671172626,1.62612,-0.12888000000000002,1.6312192706,29.98,-1.9,30.040146471,0.0
2020-09-02 15:00:00,32.79496,-2.97472,32.9295970288,6.02496,-0.23472,6.0295303698,26.77,-2.74,26.9098587882,33.31,32.48496,-1.81472,32.5356087215,6.02496,-0.23472,6.0295303698,26.46,-1.58,26.507131116,0.0
2020-09-02 15:30:00,32.422,-3.35244,32.5948606064,6.372,-0.35244000000000003,6.3817394144,26.05,-3.0,26.2221757297,33.31,32.112,-2.19244,32.1867571705,6.372,-0.35244000000000003,6.3817394144,25.74,-1.8399999999999999,25.805681545,0.0
2020-09-02 16:00:00,32.30324,-3.32024,32.4734246447,7.02324,-0.48024000000000006,7.039639945,25.28,-2.84,25.4390251386,33.31,32.00324,-2.16024,32.0760659582,7.02324,-0.48024000000000006,7.039639945,24.98,-1.6800000000000002,25.0364294579,0.0
2020-09-02 16:30:00,31.8976,-3.70024,32.1115035745,8.1576,-0.75024,8.1920264781,23.74,-2.95,23.9225855626,33.37,31.5976,-2.5202400000000003,31.6979484418,8.1576,-0.75024,8.1920264781,23.44,-1.77,23.506733078,0.0
2020-09-02 17:00:00,31.79892,-3.77588,32.0223138287,8.90892,-0.8758800000000001,8.9518725047,22.89,-2.9,23.0729733671,33.35,31.50892,-2.59588,31.6156706799,8.90892,-0.8758800000000001,8.9518725047,22.6,-1.72,22.6653568249,0.0
2020-09-02 17:30:00,31.57016,-3.8801200000000002,31.8077087141,12.53016,-2.49012,12.7751949981,19.04,-1.3900000000000001,19.0906704963,33.35,31.32016,-2.70012,31.4363336037,12.53016,-2.49012,12.7751949981,18.79,-0.21,18.7911734599,0.0
2020-09-02 18:00:00,31.90444,-3.858,32.1368550999,13.02444,-2.808,13.3236969837,18.88,-1.05,18.9091750217,33.3,31.66444,-2.698,31.7791750131,13.02444,-2.808,13.3236969837,18.64,0.11,18.640324568,0.0
2020-09-02 18:30:00,33.85476,-2.9389600000000002,33.9820873482,17.83476,-1.6689600000000002,17.9126796359,16.02,-1.27,16.0702613544,33.26,33.63476,-1.73896,33.679683225,17.83476,-1.6689600000000002,17.9126796359,15.8,-0.07,15.8001550625,0.0
2020-09-02 19:00:00,33.669200000000004,-2.03668,33.7307440485,18.0792,-1.6966800000000002,18.1586396975,15.59,-0.34,15.5937070641,33.22,33.4592,-0.8666800000000001,33.470422747,18.0792,-1.6966800000000002,18.1586396975,15.38,0.8300000000000001,15.4023796863,0.0
2020-09-02 19:30:00,32.26836,-2.8449999999999998,32.3935345723,11.44836,-2.115,11.6420862258,20.82,-0.73,20.8327938597,33.13,32.01836,-1.7149999999999999,32.0642573918,11.44836,-2.115,11.6420862258,20.57,0.4,20.5738887914,0.0
2020-09-02 20:00:00,32.85748,-3.26288,33.0190911117,5.93748,-0.36288000000000004,5.9485587031,26.92,-2.9,27.0757529905,33.34,32.54748,-2.10288,32.6153423812,5.93748,-0.36288000000000004,5.9485587031,26.61,-1.74,26.6668277078,0.0
2020-09-02 20:30:00,33.2676,-3.58308,33.4600010766,5.7276,-0.34308000000000005,5.7378659488,27.54,-3.24,27.7299332852,33.28,32.9576,-2.42308,33.0465537454,5.7276,-0.34308000000000005,5.7378659488,27.23,-2.08,27.3093262458,0.0
2020-09-02 21:00:00,32.3234,-2.72852,32.4383570631,5.4234,-0.30852,5.4321682734,26.9,-2.42,27.008635656,33.37,32.0134,-1.5585200000000001,32.0513145464,5.4234,-0.30852,5.4321682734,26.59,-1.25,26.6193651314,0.0
2020-09-02 21:30:00,30.66704,-2.77672,30.7924912328,5.20704,-0.21672000000000002,5.2115480541,25.46,-2.56,25.5883801754,33.31,30.37704,-1.61672,30.4200319316,5.20704,-0.21672000000000002,5.2115480541,25.17,-1.4,25.2089051726,0.0
