Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-02 22:00:00,28.72804,-3.0296,28.887345991,4.92804,-0.0396,4.9281991033,23.8,-2.99,23.9870819401,33.18,28.43804,-1.8696000000000002,28.4994302259,4.92804,-0.0396,4.9281991033,23.51,-1.83,23.5811153256,0.0
2020-09-02 22:30:00,25.40932,-3.58488,25.6609607668,1.03932,-0.16488000000000003,1.052317194,24.37,-3.42,24.6088053347,33.32,25.12932,-2.41488,25.2450860382,1.03932,-0.16488000000000003,1.052317194,24.09,-2.25,24.1948465587,0.0
2020-09-02 23:00:00,22.93264,-2.04468,23.0236116557,2.85264,-0.54468,2.9041748005,20.08,-1.5,20.1359479538,32.8,22.12264,-8.77468,23.7992901086,2.85264,-0.54468,2.9041748005,19.27,-8.23,20.9538970123,0.0
2020-09-02 23:30:00,20.92576,-2.7043600000000003,21.0997866005,2.16576,-0.41436000000000006,2.2050420829,18.76,-2.29,18.8992513079,32.85,20.09576,-10.17436,22.5245903711,2.16576,-0.41436000000000006,2.2050420829,17.93,-9.76,20.4142719684,0.0
2020-09-03 00:00:00,19.55764,-2.86892,19.7669417042,1.81764,-0.35892,1.8527381725,17.74,-2.51,17.9166877519,32.94,18.74764,-10.38892,21.4337039341,1.81764,-0.35892,1.8527381725,16.93,-10.03,19.6780537656,0.0
2020-09-03 00:30:00,18.27568,-3.04508,18.5276277939,1.88568,-0.32508000000000004,1.9134957718,16.39,-2.7199999999999998,16.6141656426,32.87,17.51568,-10.525079999999999,20.4346850935,1.88568,-0.32508000000000004,1.9134957718,15.63,-10.2,18.6637857896,0.0
2020-09-03 01:00:00,17.212,-3.0496,17.4800744895,2.952,-0.3996,2.9789233223,14.26,-2.65,14.5041407881,32.89,16.492,-10.5296,19.5667713269,2.952,-0.3996,2.9789233223,13.54,-10.13,16.9100118273,0.0
2020-09-03 01:30:00,16.36656,-3.08884,16.6554861466,3.6165599999999998,-0.5288400000000001,3.6550209273,12.75,-2.56,13.004464618,32.84,15.68656,-10.53884,18.8980240549,3.6165599999999998,-0.5288400000000001,3.6550209273,12.07,-10.01,15.6807206467,0.0
2020-09-03 02:00:00,15.95108,-3.01292,16.2331340194,4.41108,-0.6829200000000001,4.4636315364,11.54,-2.33,11.7728713575,32.84,15.32108,-10.47292,18.5584898549,4.41108,-0.6829200000000001,4.4636315364,10.91,-9.79,14.658519707,0.0
2020-09-03 02:30:00,15.30724,-2.909,15.5812026948,7.16724,-1.359,7.2949441544999996,8.14,-1.55,8.2862597111,32.81,14.75724,-10.359,18.0301140711,7.16724,-1.359,7.2949441544999996,7.59,-9.0,11.773194129,0.0
2020-09-03 03:00:00,14.63652,-2.77848,14.8979082029,9.05652,-1.78848,9.2314254165,5.58,-0.99,5.6671421369,32.92,14.13652,-10.28848,17.4841075958,9.05652,-1.78848,9.2314254165,5.08,-8.5,9.9023431571,0.0
2020-09-03 03:30:00,14.37876,-2.74048,14.6375875665,9.51876,-1.86048,9.6988750775,4.86,-0.88,4.9390282445,32.77,13.908760000000001,-10.19048,17.2423747601,9.51876,-1.86048,9.6988750775,4.39,-8.33,9.4159970263,0.0
2020-09-03 04:00:00,14.12088,-2.44684,14.3313041263,11.09088,-2.3468400000000003,11.3364578754,3.03,-0.1,3.0316497159,32.77,13.70088,-9.90684,16.9073827531,11.09088,-2.3468400000000003,11.3364578754,2.61,-7.5600000000000005,7.9978559627,0.0
2020-09-03 04:30:00,14.51516,-2.61056,14.7480471026,9.78516,-1.96056,9.9796368541,4.73,-0.65,4.7744528482,32.68,14.05516,-10.02056,17.2614931376,9.78516,-1.96056,9.9796368541,4.27,-8.06,9.1212115423,0.0
2020-09-03 05:00:00,15.01608,-2.41504,15.2090458862,9.49608,-1.9850400000000001,9.7013359476,5.52,-0.43,5.5367228574,32.76,14.52608,-9.87504,17.5648346183,9.49608,-1.9850400000000001,9.7013359476,5.03,-7.89,9.3569760072,0.0
2020-09-03 05:30:00,16.01772,-2.41724,16.1990864933,7.8577200000000005,-1.58724,8.0164265366,8.16,-0.8300000000000001,8.2021033888,32.69,15.46772,-9.84724,18.3362618223,7.8577200000000005,-1.58724,8.0164265366,7.61,-8.26,11.231193169,0.0
2020-09-03 06:00:00,16.93016,-2.18224,17.0702222904,8.66016,-1.63224,8.8126374397,8.27,-0.55,8.288268818,32.67,16.38016,-9.60224,18.9871707909,8.66016,-1.63224,8.8126374397,7.72,-7.97,11.0959136622,0.0
2020-09-03 06:30:00,20.51472,-1.4922,20.5689182389,12.38472,-1.5822,12.4853772998,8.13,0.09,8.1304981397,32.57,19.97472,-8.8622,21.852414693100002,12.38472,-1.5822,12.4853772998,7.59,-7.28,10.5169624892,0.0
2020-09-03 07:00:00,22.81324,-1.09152,22.8393374512,12.06324,-1.54152,12.1613339403,10.75,0.45,10.7594144822,32.82,22.19324,-8.59152,23.7981956797,12.06324,-1.54152,12.1613339403,10.13,-7.05,12.3417745888,0.0
2020-09-03 07:30:00,24.3006,-0.68676,24.3103023358,9.6606,-1.70676,9.8102100924,14.64,1.02,14.6754897704,32.61,23.5906,-8.10676,24.9446580666,9.6606,-1.70676,9.8102100924,13.93,-6.4,15.3298695363,0.0
2020-09-03 08:00:00,26.0896,-0.94596,26.1067437357,7.4196,-1.60596,7.59141434,18.67,0.66,18.6816621316,32.51,25.2696,-8.32596,26.6059071276,7.4196,-1.60596,7.59141434,17.85,-6.72,19.0730411838,0.0
2020-09-03 08:30:00,28.62364,-0.34948,28.6257734065,10.13364,-1.41948,10.2325746086,18.49,1.07,18.5209341017,32.37,27.81364,-7.67948,28.854340802,10.13364,-1.41948,10.2325746086,17.68,-6.26,18.7555325171,0.0
2020-09-03 09:00:00,30.20664,-0.08588000000000001,30.2067620818,10.37664,-1.14588,10.4397173651,19.83,1.06,19.8583106029,32.35,29.35664,-7.41588,30.2788306951,10.37664,-1.14588,10.4397173651,18.98,-6.27,19.9888293804,0.0
2020-09-03 09:30:00,31.62944,-2.3028399999999998,31.7131604666,9.73944,-1.03284,9.7940517652,21.89,-1.27,21.9268100735,32.84,31.20944,-3.14284,31.3672853205,9.73944,-1.03284,9.7940517652,21.47,-2.11,21.5734327357,0.0
2020-09-03 10:00:00,31.34064,-4.29848,31.6340425163,9.62064,-0.9784800000000001,9.6702707883,21.72,-3.32,21.9722734372,33.17,31.06064,-3.13848,31.2187990467,9.62064,-0.9784800000000001,9.6702707883,21.44,-2.16,21.5485312725,0.0
2020-09-03 10:30:00,31.85004,-3.56184,32.0485842462,7.70004,-0.68184,7.7301695833,24.15,-2.88,24.3211204512,33.13,31.55004,-2.40184,31.6413315047,7.70004,-0.68184,7.7301695833,23.85,-1.72,23.9119405319,0.0
2020-09-03 11:00:00,32.2188,-3.02424,32.3604249202,7.3188,-0.62424,7.3453733069,24.9,-2.4,25.0153952597,33.1,31.9288,-1.87424,31.9837622086,7.3188,-0.62424,7.3453733069,24.61,-1.25,24.6417247773,0.0
2020-09-03 11:30:00,32.2262,-2.7366800000000002,32.3421920077,8.6562,-0.7066800000000001,8.6849982765,23.57,-2.03,23.6572568148,32.98,31.9462,-1.6066799999999999,31.9865771076,8.6562,-0.7066800000000001,8.6849982765,23.29,-0.9,23.3073829505,0.0
2020-09-03 12:00:00,31.82088,-2.78376,31.9424126157,9.02088,-0.7437600000000001,9.0514890991,22.8,-2.04,22.8910812327,33.08,31.54088,-1.63376,31.5831645487,9.02088,-0.7437600000000001,9.0514890991,22.52,-0.89,22.5375797281,0.0
2020-09-03 12:30:00,32.49812,-2.75272,32.6144947981,9.52812,-0.7927200000000001,9.5610394693,22.97,-1.96,23.0534704546,33.04,32.21812,-1.6027200000000001,32.2579597578,9.52812,-0.7927200000000001,9.5610394693,22.69,-0.81,22.7044533077,0.0
2020-09-03 13:00:00,32.42032,-2.948,32.5540758263,9.94032,-0.918,9.9826191805,22.48,-2.03,22.5714709312,33.11,32.14032,-1.798,32.1905727458,9.94032,-0.918,9.9826191805,22.2,-0.88,22.2174345954,0.0
2020-09-03 13:30:00,31.77104,-3.07692,31.9196870186,10.39104,-1.00692,10.4397126478,21.38,-2.07,21.4799743948,33.11,31.50104,-1.9169200000000002,31.5593108823,10.39104,-1.00692,10.4397126478,21.11,-0.91,21.1296048236,0.0
2020-09-03 14:00:00,30.86384,-2.9801200000000003,31.0073819398,12.09384,-1.50012,12.1865223079,18.77,-1.48,18.8282580182,33.11,30.60384,-1.8001200000000002,30.6567358791,12.09384,-1.50012,12.1865223079,18.51,-0.30000000000000004,18.5124309587,0.0
2020-09-03 14:30:00,29.10268,-3.33948,29.2936530643,9.20268,-1.68948,9.3564770001,19.9,-1.65,19.9682873577,32.99,28.84268,-2.18948,28.9256635577,9.20268,-1.68948,9.3564770001,19.64,-0.5,19.6463635312,0.0
2020-09-03 15:00:00,28.64716,-3.64324,28.8778976687,7.96716,-1.5332400000000002,8.1133509331,20.68,-2.11,20.7873639502,33.14,28.36716,-2.48324,28.4756430544,7.96716,-1.5332400000000002,8.1133509331,20.4,-0.9500000000000001,20.4221081184,0.0
2020-09-03 15:30:00,26.98868,-4.094,27.2974299915,7.70868,-1.404,7.8354938161,19.28,-2.69,19.4667537099,33.18,26.72868,-2.914,26.8870550738,7.70868,-1.404,7.8354938161,19.02,-1.51,19.0798453872,0.0
2020-09-03 16:00:00,27.27636,-4.0066,27.5690525483,9.93636,-1.9566,10.1271680943,17.34,-2.05,17.4607588609,33.18,27.01636,-2.8266,27.163824753,9.93636,-1.9566,10.1271680943,17.08,-0.87,17.1021431406,0.0
2020-09-03 16:30:00,28.27612,-3.2922000000000002,28.4671309249,9.72612,-1.9422000000000001,9.9181425224,18.55,-1.35,18.599059116,33.33,28.01612,-2.1122,28.0956289962,9.72612,-1.9422000000000001,9.9181425224,18.29,-0.17,18.2907900321,0.0
2020-09-03 17:00:00,29.04164,-2.9432,29.1903970533,9.52164,-2.0232,9.7342162771,19.52,-0.92,19.5416683014,33.33,28.78164,-1.7631999999999999,28.8355973638,9.52164,-2.0232,9.7342162771,19.26,0.26,19.2617548526,0.0
2020-09-03 17:30:00,28.92676,-2.85684,29.0674900685,8.45676,-1.8068400000000002,8.6476274482,20.47,-1.05,20.4969119625,33.43,28.64676,-1.66684,28.6952123896,8.45676,-1.8068400000000002,8.6476274482,20.19,0.14,20.190485383,0.0
2020-09-03 18:00:00,29.25836,-3.16904,29.4294825712,7.39836,-1.49904,7.54869867,21.86,-1.67,21.9236972247,33.26,28.97836,-1.99904,29.047228942,7.39836,-1.49904,7.54869867,21.58,-0.5,21.5857916232,0.0
2020-09-03 18:30:00,30.86892,-3.0296,31.017232277,8.18892,-1.2096,8.2777740321,22.68,-1.82,22.7529075065,33.24,30.57892,-1.8696000000000002,30.6360205073,8.18892,-1.2096,8.2777740321,22.39,-0.66,22.3997254447,0.0
2020-09-03 19:00:00,31.50644,-2.98584,31.6476065758,9.76644,-1.18584,9.8381688733,21.74,-1.8,21.8143897462,33.19,31.24644,-1.82584,31.2997396855,9.76644,-1.18584,9.8381688733,21.48,-0.64,21.4895323355,0.0
2020-09-03 19:30:00,31.39288,-2.99804,31.5357124311,9.00288,-0.9680400000000001,9.0547749688,22.39,-2.03,22.4818371135,33.19,31.10288,-1.8380400000000001,31.1571426054,9.00288,-0.9680400000000001,9.0547749688,22.1,-0.87,22.117117805,0.0
2020-09-03 20:00:00,31.45072,-2.84248,31.5789088011,8.46072,-0.76248,8.4950078675,22.99,-2.08,23.0839013167,33.07,31.17072,-1.6924800000000002,31.2166345699,8.46072,-0.76248,8.4950078675,22.71,-0.93,22.729034295399998,0.0
2020-09-03 20:30:00,31.99988,-2.97976,32.1383149787,10.46988,-1.31976,10.5527320478,21.53,-1.6600000000000001,21.5938996015,33.07,31.73988,-1.81976,31.7920038512,10.46988,-1.31976,10.5527320478,21.27,-0.5,21.2758760102,0.0
2020-09-03 21:00:00,31.1928,-3.23992,31.3606099023,10.9728,-1.42992,11.0655777547,20.22,-1.81,20.3008497359,33.15,30.9128,-2.06992,30.9820233788,10.9728,-1.42992,11.0655777547,19.94,-0.64,19.9502681686,0.0
2020-09-03 21:30:00,29.99512,-3.84692,30.24080054,8.20512,-0.8269200000000001,8.2466836305,21.79,-3.02,21.998284024,33.23,29.71512,-2.68692,29.836351916799998,8.20512,-0.8269200000000001,8.2466836305,21.51,-1.8599999999999999,21.5902686412,0.0
2020-09-03 22:00:00,26.88376,-4.32424,27.2293151459,3.44376,-0.62424,3.4998797858,23.44,-3.7,23.7302254519,33.32,26.54376,-3.95424,26.8366765624,3.44376,-0.62424,3.4998797858,23.1,-3.33,23.3387853154,0.0
2020-09-03 22:30:00,24.3958,-2.28172,24.5022714008,4.1958,-0.8017200000000001,4.2717083934,20.2,-1.48,20.2541452547,32.78,23.5258,-9.74172,25.4630001021,4.1958,-0.8017200000000001,4.2717083934,19.33,-8.94,21.2972416054,0.0
2020-09-03 23:00:00,22.61412,-2.58784,22.76170774,3.98412,-0.8078400000000001,4.065195892,18.63,-1.78,18.7148417038,32.85,21.78412,-10.08784,24.0065074519,3.98412,-0.8078400000000001,4.065195892,17.8,-9.28,20.0738237513,0.0
2020-09-03 23:30:00,20.97744,-2.86028,21.1715419994,3.27744,-0.71028,3.3535221234,17.7,-2.15,17.8301009532,32.89,20.16744,-10.37028,22.677485386,3.27744,-0.71028,3.3535221234,16.89,-9.66,19.4573302382,0.0
2020-09-04 00:00:00,19.57816,-3.123,19.825677239,2.28816,-0.513,2.3449616597,17.29,-2.61,17.4858857368,32.84,18.77816,-10.603,21.5648533959,2.28816,-0.513,2.3449616597,16.49,-10.09,19.3320511069,0.0
2020-09-04 00:30:00,18.29132,-3.41128,18.6066982181,2.28132,-0.5212800000000001,2.3401183262,16.01,-2.89,16.2687491836,32.95,17.53132,-10.91128,20.6495329773,2.28132,-0.5212800000000001,2.3401183262,15.25,-10.39,18.4530376903,0.0
2020-09-04 01:00:00,17.24968,-3.48108,17.597425325,2.83968,-0.6310800000000001,2.9089593446,14.41,-2.85,14.689132037,32.83,16.52968,-10.94108,19.8226525084,2.83968,-0.6310800000000001,2.9089593446,13.69,-10.31,17.1380337262,0.0
2020-09-04 01:30:00,16.64736,-3.61344,17.0350093514,2.72736,-0.6134400000000001,2.7954965933,13.92,-3.0,14.2396067361,32.9,15.94736,-11.08344,19.4206316376,2.72736,-0.6134400000000001,2.7954965933,13.22,-10.47,16.8638459433,0.0
2020-09-04 02:00:00,16.39068,-3.62724,16.7872350576,2.20068,-0.50724,2.2583810307,14.19,-3.12,14.5289538508,32.8,15.68068,-11.06724,19.1929030238,2.20068,-0.50724,2.2583810307,13.48,-10.56,17.1237846284,0.0
2020-09-04 02:30:00,16.15404,-3.612,16.5529318346,2.26404,-0.522,2.3234373505,13.89,-3.09,14.2295537527,32.69,15.45404,-11.002,18.9702755995,2.26404,-0.522,2.3234373505,13.19,-10.48,16.8465575118,0.0
2020-09-04 03:00:00,16.03824,-3.65892,16.4503142178,2.11824,-0.5389200000000001,2.1857208111,13.92,-3.12,14.2653706576,32.96,15.33824,-11.16892,18.973834095,2.11824,-0.5389200000000001,2.1857208111,13.22,-10.63,16.963646424,0.0
2020-09-04 03:30:00,15.9282,-3.6880800000000002,16.3496021152,1.8881999999999999,-0.47808000000000006,1.9477832853,14.04,-3.21,14.4022810693,32.84,15.2182,-11.14808,18.8646043936,1.8881999999999999,-0.47808000000000006,1.9477832853,13.33,-10.67,17.0744780301,0.0
2020-09-04 04:00:00,15.8414,-3.73816,16.2764797836,1.5714000000000001,-0.39816,1.6210580945,14.27,-3.34,14.6556644339,32.79,15.1314,-11.14816,18.7946997142,1.5714000000000001,-0.39816,1.6210580945,13.56,-10.75,17.3042220282,0.0
2020-09-04 04:30:00,16.01656,-3.65312,16.4278872643,1.54656,-0.39312,1.5957415731,14.47,-3.26,14.8326835064,32.79,15.29656,-11.10312,18.901429088,1.54656,-0.39312,1.5957415731,13.75,-10.71,17.4289012849,0.0
2020-09-04 05:00:00,16.19588,-3.66952,16.6063814844,1.5958800000000002,-0.38952000000000003,1.6427290721999999,14.6,-3.2800000000000002,14.9639032341,32.77,15.47588,-11.07952,19.0330928964,1.5958800000000002,-0.38952000000000003,1.6427290721999999,13.88,-10.69,17.5194320684,0.0
2020-09-04 05:30:00,16.7826,-3.57088,17.1582879896,1.5426,-0.38088000000000005,1.5889255283,15.24,-3.19,15.5702825922,32.8,16.0526,-11.00088,19.4603527084,1.5426,-0.38088000000000005,1.5889255283,14.51,-10.62,17.9812263208,0.0
2020-09-04 06:00:00,17.52064,-3.48408,17.8636961309,1.70064,-0.42408,1.7527179625,15.82,-3.06,16.1132243825,32.8,16.77064,-10.93408,20.0202015838,1.70064,-0.42408,1.7527179625,15.07,-10.51,18.3729420616,0.0
2020-09-04 06:30:00,19.91176,-2.78056,20.1049670532,2.20176,-0.52056,2.2624610077,17.71,-2.26,17.8536186808,32.7,19.11176,-10.19056,21.6588753958,2.20176,-0.52056,2.2624610077,16.91,-9.67,19.4796560545,0.0
2020-09-04 07:00:00,21.9014,-2.24088,22.0157413033,1.7514,-0.47088,1.8135958575000002,20.15,-1.77,20.227590069,32.95,21.0414,-9.78088,23.2035800586,1.7514,-0.47088,1.8135958575000002,19.29,-9.31,21.4191549787,0.0
2020-09-04 07:30:00,24.56772,-1.626,24.6214691275,1.73772,-0.396,1.7822701250000001,22.83,-1.23,22.8631100247,32.68,23.63772,-9.046,25.309522374,1.73772,-0.396,1.7822701250000001,21.9,-8.65,23.5463903815,0.0
2020-09-04 08:00:00,27.79544,-1.65952,27.8449365491,4.55544,-0.29952,4.565276095,23.24,-1.3599999999999999,23.2797594489,32.45,26.86544,-8.97952,28.3263772097,4.55544,-0.29952,4.565276095,22.31,-8.68,23.9390580433,0.0
2020-09-04 08:30:00,29.1636,-2.9834,29.3158018911,4.5936,-0.2034,4.5981009689,24.57,-2.7800000000000002,24.7267729395,32.4,28.1936,-10.2434,29.9967719017,4.5936,-0.2034,4.5981009689,23.6,-10.04,25.646863356,0.0
2020-09-04 09:00:00,29.92472,-2.735,30.0494441226,4.64472,-0.225,4.6501665431,25.28,-2.51,25.404300817,32.45,28.92472,-10.025,30.6127432955,4.64472,-0.225,4.6501665431,24.28,-9.8,26.1831701671,0.0
2020-09-04 09:30:00,30.71,-2.49724,30.8113665328,4.95,-0.23724,4.9556818720999996,25.76,-2.26,25.8589481611,32.52,29.71,-9.84724,31.2993967293,4.95,-0.23724,4.9556818720999996,24.76,-9.61,26.5595500715,0.0
2020-09-04 10:00:00,30.65196,-2.26664,30.7356520792,5.78196,-0.29664,5.7895644682,24.87,-1.97,24.9479017154,32.5,29.65196,-9.58664,31.163157708,5.78196,-0.29664,5.7895644682,23.87,-9.29,25.6140781603,0.0
2020-09-04 10:30:00,29.82048,-2.15904,29.8985364383,6.45048,-0.41904,6.4640766357,23.37,-1.74,23.434685831,32.5,28.89048,-9.47904,30.4057894808,6.45048,-0.41904,6.4640766357,22.44,-9.06,24.1999421487,0.0
2020-09-04 11:00:00,30.05268,-1.9724,30.1173361528,8.03268,-0.7524000000000001,8.0678407113,22.02,-1.22,22.0537706527,32.39,29.14268,-9.2524,30.576178691,8.03268,-0.7524000000000001,8.0678407113,21.11,-8.5,22.7570230918,0.0
2020-09-04 11:30:00,30.9728,-2.936,31.1116446984,8.8128,-0.846,8.853313495,22.16,-2.09,22.25834001,32.98,30.5028,-4.206,30.7914150997,8.8128,-0.846,8.853313495,21.69,-3.36,21.9487061122,0.0
2020-09-04 12:00:00,29.26304,-3.07716,29.4243848484,11.18304,-1.30716,11.2591762979,18.08,-1.77,18.1664333318,33.34,29.01304,-1.8871600000000002,29.0743506016,11.18304,-1.30716,11.2591762979,17.83,-0.58,17.8394310447,0.0
2020-09-04 12:30:00,28.48824,-3.47144,28.6989671238,8.86824,-1.35144,8.9706226524,19.62,-2.12,19.7342038096,33.3,28.22824,-2.29144,28.3210916239,8.86824,-1.35144,8.9706226524,19.36,-0.9400000000000001,19.3828068143,0.0
2020-09-04 13:00:00,27.44872,-3.87292,27.7206013457,7.12872,-1.22292,7.2328543581,20.32,-2.65,20.4920691976,33.27,27.17872,-2.79292,27.3218451603,7.12872,-1.22292,7.2328543581,20.05,-1.57,20.1113748908,0.0
2020-09-04 13:30:00,26.93924,-4.21484,27.2669677083,7.14924,-1.1948400000000001,7.2483981129,19.79,-3.02,20.0191033765,32.92,26.68924,-3.09484,26.8680770879,7.14924,-1.1948400000000001,7.2483981129,19.54,-1.9,19.6321572936,0.0
2020-09-04 14:00:00,27.44224,-4.27324,27.7729565642,5.41224,-0.90324,5.4870925193,22.03,-3.37,22.2862693154,33.0,27.18224,-3.14324,27.3633720348,5.41224,-0.90324,5.4870925193,21.77,-2.24,21.8849377427,0.0
2020-09-04 14:30:00,28.4204,-4.4165600000000005,28.7615218372,3.6504,-0.64656,3.7072172844,24.77,-3.77,25.0552549378,33.1,28.1504,-3.29656,28.3427650026,3.6504,-0.64656,3.7072172844,24.5,-2.65,24.6428995859,0.0
2020-09-04 15:00:00,28.77424,-4.76216,29.1656485517,2.51424,-0.45216000000000006,2.554574611,26.26,-4.31,26.6113453249,33.08,28.49424,-3.64216,28.7260690427,2.51424,-0.45216000000000006,2.554574611,25.98,-3.19,26.1751122252,0.0
2020-09-04 15:30:00,28.50872,-5.02664,28.948475361,2.26872,-0.38664000000000004,2.3014301919,26.24,-4.64,26.6470861446,33.08,28.21872,-3.9066400000000003,28.4878569662,2.26872,-0.38664000000000004,2.3014301919,25.95,-3.52,26.1876478516,0.0
2020-09-04 16:00:00,28.98872,-5.00756,29.4180479365,2.98872,-0.36756000000000005,3.0112368874,26.0,-4.64,26.4107856756,33.06,28.69872,-3.88756,28.960829622,2.98872,-0.36756000000000005,3.0112368874,25.71,-3.52,25.949845857,0.0
2020-09-04 16:30:00,30.03716,-4.79836,30.4180084745,7.87716,-1.00836,7.9414381289,22.16,-3.79,22.4817637208,33.1,29.78716,-3.67836,30.0134175521,7.87716,-1.00836,7.9414381289,21.91,-2.67,22.0720864442,0.0
2020-09-04 17:00:00,29.1734,-4.72088,29.5529013049,12.2634,-2.72088,12.5616148458,16.91,-2.0,17.0278624613,32.83,28.9634,-3.5908800000000003,29.1851496267,12.2634,-2.72088,12.5616148458,16.7,-0.87,16.7226463217,0.0
2020-09-04 17:30:00,30.01028,-4.93808,30.4138379651,7.7302800000000005,-1.19808,7.8225714803,22.28,-3.74,22.5917241485,32.94,29.76028,-3.82808,30.00547387,7.7302800000000005,-1.19808,7.8225714803,22.03,-2.63,22.1864327912,0.0
2020-09-04 18:00:00,30.18708,-5.01652,30.6010665147,6.69708,-0.59652,6.7235940268,23.49,-4.42,23.9022279296,32.92,29.92708,-3.89652,30.1796783521,6.69708,-0.59652,6.7235940268,23.23,-3.3,23.4632244161,0.0
2020-09-04 18:30:00,29.78484,-5.00116,30.2017929132,7.40484,-0.73116,7.4408501108,22.38,-4.27,22.7837068977,32.97,29.52484,-3.88116,29.7788445036,7.40484,-0.73116,7.4408501108,22.12,-3.15,22.343162265,0.0
2020-09-04 19:00:00,29.23852,-5.27004,29.7096680121,7.05852,-0.6800400000000001,7.0912029298,22.18,-4.59,22.6499558498,33.0,28.98852,-4.14004,29.2826607909,7.05852,-0.6800400000000001,7.0912029298,21.93,-3.46,22.2012724861,0.0
2020-09-04 19:30:00,28.44932,-5.45352,28.9673037898,7.69932,-0.80352,7.741135114,20.75,-4.65,21.2646420144,33.08,28.19932,-4.3135200000000005,28.5273220484,7.69932,-0.80352,7.741135114,20.5,-3.51,20.7983196437,0.0
2020-09-04 20:00:00,28.1876,-5.71228,28.7605795588,5.9976,-0.5122800000000001,6.0194382261,22.19,-5.2,22.7911408227,33.19,27.9276,-4.56228,28.2977956837,5.9976,-0.5122800000000001,6.0194382261,21.93,-4.05,22.3008385493,0.0
2020-09-04 20:30:00,29.16924,-6.0874,29.7976677097,5.25924,-0.34740000000000004,5.2707012947,23.91,-5.74,24.5893411868,33.29,28.89924,-4.9274000000000004,29.3162982543,5.25924,-0.34740000000000004,5.2707012947,23.64,-4.58,24.0795764082,0.0
2020-09-04 21:00:00,28.78776,-4.3784,29.1188171528,4.84776,-0.2484,4.8541198561000005,23.94,-4.13,24.2936308526,33.29,28.52776,-3.2384,28.7109791748,4.84776,-0.2484,4.8541198561000005,23.68,-2.99,23.8680225406,0.0
2020-09-04 21:30:00,27.22104,-3.9024,27.4993408001,5.53104,-0.3924,5.5449419511,21.69,-3.51,21.9721687596,33.0,26.97104,-2.7824,27.1141798408,5.53104,-0.3924,5.5449419511,21.44,-2.39,21.5728000037,0.0
2020-09-04 22:00:00,26.1312,-4.22392,26.4703818183,6.2712,-0.58392,6.2983261273,19.86,-3.64,20.1908196961,33.21,25.9012,-3.08392,26.0841469864,6.2712,-0.58392,6.2983261273,19.63,-2.5,19.7885547729,0.0
2020-09-04 22:30:00,24.92688,-4.40676,25.3134130498,6.62688,-0.6267600000000001,6.6564530068,18.3,-3.7800000000000002,18.6863158488,33.21,24.69688,-3.24676,24.9093824137,6.62688,-0.6267600000000001,6.6564530068,18.07,-2.62,18.2589512295,0.0
2020-09-04 23:00:00,23.34396,-4.86376,23.8452643059,6.03396,-0.47376,6.0525301998,17.31,-4.39,17.858001008,32.98,23.12396,-3.73376,23.4234602444,6.03396,-0.47376,6.0525301998,17.09,-3.26,17.3981522007,0.0
2020-09-04 23:30:00,20.71164,-5.26056,21.3692658508,2.32164,-0.43056000000000005,2.3612272663000002,18.39,-4.83,19.0137055831,33.09,20.47164,-4.11056,20.8802477908,2.32164,-0.43056000000000005,2.3612272663000002,18.15,-3.68,18.5193115423,0.0
2020-09-05 00:00:00,19.25596,-5.45736,20.014364184,2.23596,-0.47736000000000006,2.2863485498,17.02,-4.98,17.7336065142,33.18,19.02596,-4.28736,19.503041037,2.23596,-0.47736000000000006,2.2863485498,16.79,-3.81,17.2168580177,0.0
2020-09-05 00:30:00,17.90296,-6.59492,19.0790184907,1.99296,-0.39492000000000005,2.0317114382,15.91,-6.2,17.0753652962,33.06,17.69296,-5.44492,18.5118337117,1.99296,-0.39492000000000005,2.0317114382,15.7,-5.05,16.4921951238,0.0
2020-09-05 01:00:00,16.98888,-6.89924,18.3363452256,2.10888,-0.39924000000000004,2.1463381448,14.88,-6.5,16.237746149,33.2,16.76888,-5.70924,17.7141400534,2.10888,-0.39924000000000004,2.1463381448,14.66,-5.31,15.5920396357,0.0
2020-09-05 01:30:00,16.4072,-6.9316,17.8113247795,1.7172,-0.2916,1.7417825352,14.69,-6.64,16.1209708144,33.15,16.1972,-5.7516,17.1880828018,1.7172,-0.2916,1.7417825352,14.48,-5.46,15.475205976,0.0
2020-09-05 02:00:00,15.91196,-6.95428,17.3652665214,2.00196,-0.31428,2.0264786601,13.91,-6.64,15.4135557222,33.06,15.69196,-5.78428,16.7240994903,2.00196,-0.31428,2.0264786601,13.69,-5.47,14.7423539504,0.0
2020-09-05 02:30:00,15.6796,-7.03484,17.1854249289,1.9296000000000002,-0.38484,1.9676020903,13.75,-6.65,15.2736701549,33.15,15.4796,-5.84484,16.5463038406,1.9296000000000002,-0.38484,1.9676020903,13.55,-5.46,14.608699463,0.0
2020-09-05 03:00:00,15.3068,-7.1744,16.9047372532,1.4868000000000001,-0.2844,1.513756123,13.82,-6.89,15.4422958138,33.04,15.1068,-6.0044,16.256328786,1.4868000000000001,-0.2844,1.513756123,13.62,-5.72,14.7723660935,0.0
2020-09-05 03:30:00,15.1796,-7.16596,16.7860429787,1.4796,-0.34596000000000005,1.5195079735,13.7,-6.82,15.3036727618,33.07,14.9696,-5.99596,16.1257700741,1.4796,-0.34596000000000005,1.5195079735,13.49,-5.65,14.625409396,0.0
2020-09-05 04:00:00,15.04656,-7.16988,16.667517723,1.36656,-0.29988000000000004,1.3990762124,13.68,-6.87,15.3081448909,33.07,14.83656,-5.98988,16.0000679701,1.36656,-0.29988000000000004,1.3990762124,13.47,-5.69,14.6224826893,0.0
2020-09-05 04:30:00,14.96772,-7.17048,16.5966389799,1.64772,-0.33048000000000005,1.6805351018999999,13.32,-6.84,14.973576727,33.07,14.76772,-5.99048,15.9364803087,1.64772,-0.33048000000000005,1.6805351018999999,13.12,-5.66,14.2888068081,0.0
2020-09-05 05:00:00,14.80672,-7.14684,16.4412979763,2.01672,-0.45684,2.067815839,12.79,-6.69,14.4339945961,33.0,14.60672,-5.98684,15.7860230059,2.01672,-0.45684,2.067815839,12.59,-5.53,13.7509636026,0.0
2020-09-05 05:30:00,15.08892,-7.11972,16.684301593,1.70892,-0.36972000000000005,1.7484565893,13.38,-6.75,14.9862236738,33.04,14.88892,-5.93972,16.0299785541,1.70892,-0.36972000000000005,1.7484565893,13.18,-5.57,14.3086442405,0.0
2020-09-05 06:00:00,15.68948,-7.01672,17.1870341313,1.41948,-0.30672000000000005,1.4522398661,14.27,-6.71,15.7688617218,33.13,15.47948,-5.83672,16.5433249811,1.41948,-0.30672000000000005,1.4522398661,14.06,-5.53,15.1084248021,0.0
2020-09-05 06:30:00,16.77548,-6.7712,18.0904913883,1.18548,-0.2412,1.2097686847,15.59,-6.53,16.9023371165,33.17,16.55548,-5.6012,17.477338455,1.18548,-0.2412,1.2097686847,15.37,-5.36,16.2777916193,0.0
2020-09-05 07:00:00,17.54192,-6.48152,18.7010443237,0.6919200000000001,-0.10152000000000001,0.6993279608,16.85,-6.38,18.0174054736,33.06,17.32192,-5.31152,18.1179788386,0.6919200000000001,-0.10152000000000001,0.6993279608,16.63,-5.21,17.4270192517,0.0
2020-09-05 07:30:00,18.86284,-6.31936,19.8932411556,0.6728400000000001,-0.09936,0.6801368062,18.19,-6.22,19.2240604452,33.16,18.63284,-5.15936,19.3339525725,0.6728400000000001,-0.09936,0.6801368062,17.96,-5.06,18.6591854056,0.0
2020-09-05 08:00:00,20.18108,-6.01032,21.057063814,0.9910800000000001,-0.13032000000000002,0.9996113589000001,19.19,-5.88,20.0706377577,33.04,19.93108,-4.86032,20.515132475,0.9910800000000001,-0.13032000000000002,0.9996113589000001,18.94,-4.73,19.5216930618,0.0
2020-09-05 08:30:00,22.0676,-5.70972,22.79429473,0.8676,-0.09972,0.8733119937,21.2,-5.61,21.9297081604,32.92,21.8176,-4.58972,22.2951384709,0.8676,-0.09972,0.8733119937,20.95,-4.49,21.4257461947,0.0
2020-09-05 09:00:00,21.87904,-6.1364,22.7232875324,2.57904,-0.4464,2.6173880648,19.3,-5.69,20.1212847502,32.89,21.62904,-5.0064,22.2008876463,2.57904,-0.4464,2.6173880648,19.05,-4.5600000000000005,19.5881622415,0.0
2020-09-05 09:30:00,24.08832,-5.84984,24.7884607922,2.30832,-0.42984000000000006,2.347999925,21.78,-5.42,22.4442598452,33.07,23.82832,-4.70984,24.2893274268,2.30832,-0.42984000000000006,2.347999925,21.52,-4.28,21.9414858202,0.0
2020-09-05 10:00:00,24.30012,-5.5602,24.9281298146,2.13012,-0.3402,2.157115494,22.17,-5.22,22.7762442031,33.07,24.03012,-4.4202,24.4332731179,2.13012,-0.3402,2.157115494,21.9,-4.08,22.2768130575,0.0
2020-09-05 10:30:00,23.63276,-5.26772,24.2127284546,4.89276,-0.56772,4.9255869108,18.74,-4.7,19.3203933707,33.07,23.38276,-4.11772,23.7425584808,4.89276,-0.56772,4.9255869108,18.49,-3.55,18.8277083045,0.0
2020-09-05 11:00:00,23.78676,-4.80324,24.266871776,8.18676,-0.63324,8.2112138077,15.6,-4.17,16.1477212015,33.07,23.56676,-3.64324,23.8467057388,8.18676,-0.63324,8.2112138077,15.38,-3.01,15.6717739902,0.0
2020-09-05 11:30:00,23.5608,-4.6508400000000005,24.0154452248,8.5608,-0.7808400000000001,8.5963368795,15.0,-3.87,15.4911878176,32.95,23.3408,-3.51084,23.6033671781,8.5608,-0.7808400000000001,8.5963368795,14.78,-2.73,15.0300133067,0.0
2020-09-05 12:00:00,24.02,-4.82596,24.5000059168,6.75,-0.5259600000000001,6.7704603921,17.27,-4.3,17.7972722629,33.1,23.79,-3.67596,24.0723239826,6.75,-0.5259600000000001,6.7704603921,17.04,-3.15,17.3287073955,0.0
2020-09-05 12:30:00,23.62992,-4.89236,24.1310651563,7.3699200000000005,-0.61236,7.3953164622,16.26,-4.28,16.8138633276,33.01,23.40992,-3.73236,23.7055872228,7.3699200000000005,-0.61236,7.3953164622,16.04,-3.12,16.3406242231,0.0
2020-09-05 13:00:00,23.4836,-5.26368,24.0662792326,6.6636,-0.5536800000000001,6.6865631308,16.82,-4.71,17.467011765,33.16,23.2536,-4.10368,23.6129223626,6.6636,-0.5536800000000001,6.6865631308,16.59,-3.55,16.965571019,0.0
2020-09-05 13:30:00,23.09852,-5.55396,23.7568537031,4.26852,-0.6339600000000001,4.3153410377,18.83,-4.92,19.4621504464,33.14,22.85852,-4.39396,23.2770019777,4.26852,-0.6339600000000001,4.3153410377,18.59,-3.76,18.9664361439,0.0
2020-09-05 14:00:00,22.83332,-5.72264,23.5395223144,4.69332,-0.7826400000000001,4.7581275721,18.14,-4.94,18.8006170112,33.18,22.59332,-4.56264,23.049420652,4.69332,-0.7826400000000001,4.7581275721,17.9,-3.7800000000000002,18.2947642783,0.0
2020-09-05 14:30:00,21.82496,-5.37208,22.4763903358,5.39496,-0.80208,5.4542575781,16.43,-4.57,17.0537327292,33.15,21.47496,-6.13208,22.3333005203,5.39496,-0.80208,5.4542575781,16.08,-5.33,16.940345333,0.0
2020-09-05 15:00:00,20.58588,-3.3866,20.8625864872,6.00588,-0.9666,6.0831661275,14.58,-2.42,14.7794722504,32.66,19.895880000000002,-10.6266,22.5559453035,6.00588,-0.9666,6.0831661275,13.89,-9.66,16.9188563443,0.0
2020-09-05 15:30:00,21.14452,-3.4158,21.4186464481,6.28452,-1.0458,6.3709410035000005,14.86,-2.37,15.0478071492,32.7,20.41452,-10.6758,23.037476695,6.28452,-1.0458,6.3709410035000005,14.13,-9.63,17.0995263092,0.0
2020-09-05 16:00:00,22.13908,-3.18448,22.3669348843,6.31908,-1.10448,6.4148770929,15.82,-2.08,15.9561524184,32.84,21.40908,-10.51448,23.8516874899,6.31908,-1.10448,6.4148770929,15.09,-9.41,17.7835935626,0.0
2020-09-05 16:30:00,22.73156,-2.428,22.8608618393,6.36156,-1.098,6.4556215528,16.37,-1.33,16.423939844,32.57,21.97156,-9.648,23.9965279329,6.36156,-1.098,6.4556215528,15.61,-8.55,17.7981628265,0.0
2020-09-05 17:00:00,24.5898,-2.0876,24.6782563768,6.4098,-0.5076,6.4298673237,18.18,-1.58,18.2485287078,32.5,23.8098,-9.2876,25.5571142698,6.4098,-0.5076,6.4298673237,17.4,-8.78,19.4896998438,0.0
2020-09-05 17:30:00,26.3592,-2.15236,26.4469294666,5.1192,-0.16236,5.1217740491,21.24,-1.99,21.3330190081,32.5,25.4892,-9.34236,27.1473572749,5.1192,-0.16236,5.1217740491,20.37,-9.18,22.3429921899,0.0
2020-09-05 18:00:00,27.09304,-2.7214400000000003,27.2293784746,6.68304,-0.54144,6.7049370553,20.41,-2.18,20.5260931499,32.36,26.25304,-9.84144,28.037047821,6.68304,-0.54144,6.7049370553,19.57,-9.3,21.6673694758,0.0
2020-09-05 18:30:00,26.53628,-5.0348,27.0096902477,7.76628,-0.7848,7.8058321836,18.77,-4.25,19.2451396462,32.52,25.92628,-9.2448,27.5252306381,7.76628,-0.7848,7.8058321836,18.16,-8.46,20.0339012676,0.0
2020-09-05 19:00:00,26.85788,-6.75868,27.6952247407,6.70788,-0.5986800000000001,6.7345431795,20.15,-6.16,21.0705505386,32.87,26.60788,-5.62868,27.196715181,6.70788,-0.5986800000000001,6.7345431795,19.9,-5.03,20.5258592999,0.0
2020-09-05 19:30:00,26.87256,-6.97628,27.7633384807,5.00256,-0.29628000000000004,5.0113260113,21.87,-6.68,22.8674288017,32.87,26.61256,-5.84628,27.2471528713,5.00256,-0.29628000000000004,5.0113260113,21.61,-5.55,22.3113110327,0.0
2020-09-05 20:00:00,26.58496,-7.08848,27.5137537772,5.12496,-0.34848,5.1367940695,21.46,-6.74,22.4935368495,32.92,26.32496,-5.94848,26.9886630516,5.12496,-0.34848,5.1367940695,21.2,-5.6,21.9271521179,0.0
2020-09-05 20:30:00,26.8264,-7.17284,27.7687841042,6.0264,-0.49284000000000006,6.0465186865,20.8,-6.68,21.8463360772,32.89,26.5764,-6.04284,27.2547418301,6.0264,-0.49284000000000006,6.0465186865,20.55,-5.55,21.286263176,0.0
2020-09-05 21:00:00,26.65456,-7.51656,27.694119286,5.52456,-0.37656,5.5373784977,21.13,-7.14,22.3037328714,33.01,26.40456,-6.36656,27.161256875,5.52456,-0.37656,5.5373784977,20.88,-5.99,21.7222121341,0.0
2020-09-05 21:30:00,25.96896,-8.051,27.1883336099,5.26896,-0.35100000000000003,5.2806382646,20.7,-7.7,22.085742007,33.1,25.71896,-6.891,26.6261297316,5.26896,-0.35100000000000003,5.2806382646,20.45,-6.54,21.4703074035,0.0
2020-09-05 22:00:00,23.61128,-8.590440000000001,25.1254493021,2.05128,-0.37044000000000005,2.0844604654,21.56,-8.22,23.0738379989,33.21,23.35128,-7.42044,24.5019429318,2.05128,-0.37044000000000005,2.0844604654,21.3,-7.05,22.4364101407,0.0
2020-09-05 22:30:00,22.24792,-8.81064,23.9290058618,2.16792,-0.44064000000000003,2.2122478921,20.08,-8.37,21.7546156022,33.07,21.98792,-7.65064,23.2809131766,2.16792,-0.44064000000000003,2.2122478921,19.82,-7.21,21.0906732941,0.0
2020-09-05 23:00:00,20.81168,-9.04824,22.6935381005,2.55168,-0.49824,2.5998680582,18.26,-8.55,20.1625915993,33.29,20.56168,-7.86824,22.0157190462,2.55168,-0.49824,2.5998680582,18.01,-7.37,19.4596248679,0.0
2020-09-05 23:30:00,19.59704,-8.03564,21.1805450112,2.59704,-0.57564,2.6600710839,17.0,-7.46,18.5647946393,33.35,19.35704,-6.83564,20.5285404199,2.59704,-0.57564,2.6600710839,16.76,-6.26,17.8909250739,0.0
2020-09-06 00:00:00,18.42164,-6.39,19.4984337907,0.79164,-0.09,0.7967395369,17.63,-6.3,18.7218295046,33.06,17.83164,-10.92,20.909657699,0.79164,-0.09,0.7967395369,17.04,-10.83,20.190356609,0.0
2020-09-06 00:30:00,17.16924,-5.60824,18.0619810119,0.9392400000000001,-0.048240000000000005,0.9404780036,16.23,-5.5600000000000005,17.1559464909,32.57,16.40924,-12.70824,20.7548192301,0.9392400000000001,-0.048240000000000005,0.9404780036,15.47,-12.66,19.9899099548,0.0
2020-09-06 01:00:00,16.24988,-5.6584,17.2068617294,1.8298800000000002,-0.33840000000000003,1.8609071375,14.42,-5.32,15.3700618086,32.62,15.55988,-12.7884,20.1408301759,1.8298800000000002,-0.33840000000000003,1.8609071375,13.73,-12.45,18.5341684464,0.0
2020-09-06 01:30:00,15.583,-5.7044,16.594278181299998,2.043,-0.3744,2.0770229561,13.54,-5.33,14.5513057833,32.58,14.913,-12.8044,19.6557937606,2.043,-0.3744,2.0770229561,12.87,-12.43,17.8925068115,0.0
2020-09-06 02:00:00,15.3054,-5.74964,16.3497287222,1.5354,-0.35964,1.5769572250000001,13.77,-5.39,14.7873256541,32.49,14.6254,-12.81964,19.4485345178,1.5354,-0.35964,1.5769572250000001,13.09,-12.46,18.0720696103,0.0
2020-09-06 02:30:00,14.9116,-5.81216,16.004281253,1.5516,-0.36216000000000004,1.5933055029,13.36,-5.45,14.4288634341,32.58,14.2516,-12.92216,19.2377317173,1.5516,-0.36216000000000004,1.5933055029,12.7,-12.56,17.8617916235,0.0
2020-09-06 03:00:00,14.7756,-5.82668,15.8829643072,0.7056,-0.07668000000000001,0.7097543113,14.07,-5.75,15.1995855207,32.62,14.0956,-12.93668,19.1322666922,0.7056,-0.07668000000000001,0.7097543113,13.39,-12.86,18.5653359786,0.0
2020-09-06 03:30:00,14.66996,-5.82592,15.7844566029,0.39996000000000004,0.06408000000000001,0.4050607954,14.27,-5.89,15.4377783376,32.62,13.96996,-12.945920000000001,19.0461709288,0.39996000000000004,0.06408000000000001,0.4050607954,13.57,-13.01,18.7990691259,0.0
2020-09-06 04:00:00,14.54016,-5.8911999999999995,15.6882915024,0.11016000000000001,0.1188,0.1620143994,14.43,-6.01,15.6315386319,32.62,13.85016,-13.0012,18.9962663033,0.11016000000000001,0.1188,0.1620143994,13.74,-13.12,18.9979472575,0.0
2020-09-06 04:30:00,14.39896,-5.90836,15.5640215552,0.13896,0.16164,0.21316043540000001,14.26,-6.07,15.4981450503,32.68,13.71896,-13.04836,18.9332924282,0.13896,0.16164,0.21316043540000001,13.58,-13.21,18.9451972806,0.0
2020-09-06 05:00:00,14.34012,-5.99284,15.5419809831,0.15012,0.13716,0.20334424010000002,14.19,-6.13,15.457457747,32.68,13.65012,-13.11284,18.9280836029,0.15012,0.13716,0.20334424010000002,13.5,-13.25,18.915932438,0.0
2020-09-06 05:30:00,14.45772,-5.9078,15.6181871047,0.20772000000000002,0.0522,0.2141785199,14.25,-5.96,15.4461678095,32.68,13.76772,-13.0478,18.9682682087,0.20772000000000002,0.0522,0.2141785199,13.56,-13.1,18.8542727253,0.0
2020-09-06 06:00:00,14.804,-5.909,15.9397207316,0.14400000000000002,0.081,0.1652180378,14.66,-5.99,15.8365305544,32.61,14.114,-13.019,19.201545693,0.14400000000000002,0.081,0.1652180378,13.97,-13.1,19.1512636659,0.0
2020-09-06 06:30:00,15.29248,-5.66908,16.3094577653,0.31248000000000004,0.07092000000000001,0.3204268977,14.98,-5.74,16.0420696919,32.61,14.57248,-12.80908,19.4017964064,0.31248000000000004,0.07092000000000001,0.3204268977,14.26,-12.88,19.2156706883,0.0
2020-09-06 07:00:00,15.68436,-5.57776,16.6466379557,0.41436000000000006,0.012240000000000001,0.4145407425,15.27,-5.59,16.2610270278,32.73,14.96436,-12.74776,19.6580124943,0.41436000000000006,0.012240000000000001,0.4145407425,14.55,-12.76,19.3525217995,0.0
2020-09-06 07:30:00,16.82788,-5.43376,17.6834185901,0.31788000000000005,0.06624000000000001,0.32470822600000004,16.51,-5.5,17.4020142512,32.66,16.07788,-12.61376,20.4353900533,0.31788000000000005,0.06624000000000001,0.32470822600000004,15.76,-12.68,20.2277037748,0.0
2020-09-06 08:00:00,17.89536,-5.21492,18.639723714,0.49536,0.055080000000000004,0.4984128168,17.4,-5.27,18.1805637976,32.52,17.12536,-12.33492,21.1051701376,0.49536,0.055080000000000004,0.4984128168,16.63,-12.39,20.7381050243,0.0
2020-09-06 08:30:00,19.32108,-4.79956,19.9082874341,0.81108,0.010440000000000001,0.8111471876,18.51,-4.8100000000000005,19.1247535932,32.45,18.52108,-11.89956,22.0143119938,0.81108,0.010440000000000001,0.8111471876,17.71,-11.91,21.3422632352,0.0
2020-09-06 09:00:00,21.29488,-5.61736,22.0233205395,0.8848800000000001,-0.027360000000000002,0.8853028770000001,20.41,-5.59,21.1616681762,32.57,20.78488,-8.34736,22.3984297571,0.8848800000000001,-0.027360000000000002,0.8853028770000001,19.9,-8.32,21.5692466257,0.0
2020-09-06 09:30:00,23.16056,-6.54952,24.0688128445,0.79056,-0.02952,0.7911109556,22.37,-6.52,23.3008004154,32.88,22.88056,-5.41952,23.5136390834,0.79056,-0.02952,0.7911109556,22.09,-5.39,22.738078195,0.0
2020-09-06 10:00:00,24.00436,-6.03228,24.7507111213,1.2243600000000001,0.02772,1.2246737557,22.78,-6.06,23.5722718464,32.73,23.74436,-4.92228,24.2491952899,1.2243600000000001,0.02772,1.2246737557,22.52,-4.95,23.0575996149,0.0
2020-09-06 10:30:00,25.14128,-5.76032,25.7927363136,1.33128,-0.13032000000000002,1.3376433534,23.81,-5.63,24.466569028,32.78,24.87128,-4.65032,25.3022932743,1.33128,-0.13032000000000002,1.3376433534,23.54,-4.52,23.9700229453,0.0
2020-09-06 11:00:00,25.83664,-5.49752,26.415046709,1.64664,-0.22752000000000003,1.6622841634,24.19,-5.27,24.7574029333,32.68,25.55664,-4.40752,25.9339175722,1.64664,-0.22752000000000003,1.6622841634,23.91,-4.18,24.2726286174,0.0
2020-09-06 11:30:00,25.90848,-5.38308,26.4618005094,2.05848,-0.25308,2.0739791216,23.85,-5.13,24.3954790894,32.65,25.63848,-4.28308,25.9937767744,2.05848,-0.25308,2.0739791216,23.58,-4.03,23.9219000082,0.0
2020-09-06 12:00:00,25.80648,-5.17484,26.3202085671,2.79648,-0.47484000000000004,2.8365072565,23.01,-4.7,23.4851037894,32.63,25.54648,-4.08484,25.8709984001,2.79648,-0.47484000000000004,2.8365072565,22.75,-3.61,23.0346391333,0.0
2020-09-06 12:30:00,25.84944,-5.0998,26.3477040433,3.07944,-0.4698,3.1150702646,22.77,-4.63,23.2359592012,32.63,25.58944,-4.0098,25.9016975419,3.07944,-0.4698,3.1150702646,22.51,-3.54,22.786656183,0.0
2020-09-06 13:00:00,26.43232,-4.95444,26.8926387009,4.97232,-0.42444000000000004,4.9904023381,21.46,-4.53,21.9329090638,32.67,26.17232,-3.8544400000000003,26.4546223163,4.97232,-0.42444000000000004,4.9904023381,21.2,-3.43,21.4756815957,0.0
2020-09-06 13:30:00,26.58092,-4.94736,27.0374125799,7.09092,-0.47736000000000006,7.1069697492,19.49,-4.47,19.9960246049,32.65,26.34092,-3.8373600000000003,26.6189668886,7.09092,-0.47736000000000006,7.1069697492,19.25,-3.36,19.5410363082,0.0
2020-09-06 14:00:00,27.11756,-5.18448,27.6087104593,6.03756,-0.38448000000000004,6.0497897173,21.08,-4.8,21.6195837148,32.72,26.85756,-4.08448,27.1663671849,6.03756,-0.38448000000000004,6.0497897173,20.82,-3.7,21.1462147913,0.0
2020-09-06 14:30:00,26.77552,-5.535,27.3416293639,2.67552,-0.405,2.7059993109000002,24.1,-5.13,24.639945211,32.72,26.50552,-4.425,26.8723503898,2.67552,-0.405,2.7059993109000002,23.83,-4.02,24.1666981609,0.0
2020-09-06 15:00:00,26.03076,-5.74588,26.6573742734,2.84076,-0.42588000000000004,2.8725060752,23.19,-5.32,23.7924042501,32.78,25.76076,-4.64588,26.1763434565,2.84076,-0.42588000000000004,2.8725060752,22.92,-4.22,23.3052526268,0.0
2020-09-06 15:30:00,25.0048,-5.88076,25.6870270996,2.4048,-0.41076,2.4396284179,22.6,-5.47,23.2525460971,32.81,24.7448,-4.76076,25.198610335,2.4048,-0.41076,2.4396284179,22.34,-4.35,22.7595716128,0.0
2020-09-06 16:00:00,25.22616,-5.96584,25.9220060036,2.30616,-0.28584000000000004,2.3238068877,22.92,-5.68,23.6133182759,32.89,24.95616,-4.84584,25.4222754145,2.30616,-0.28584000000000004,2.3238068877,22.65,-4.5600000000000005,23.1044606083,0.0
2020-09-06 16:30:00,26.31768,-5.66228,26.9199126184,5.82768,-0.33228,5.8371452081,20.49,-5.33,21.1718917435,32.89,26.06768,-4.54228,26.460465759,5.82768,-0.33228,5.8371452081,20.24,-4.21,20.673212135500002,0.0
2020-09-06 17:00:00,26.6956,-5.48448,27.2531572525,5.4756,-0.29448,5.4835129097,21.22,-5.19,21.8454686377,32.76,26.4456,-4.36448,26.8033289916,5.4756,-0.29448,5.4835129097,20.97,-4.07,21.3613155026,0.0
2020-09-06 17:30:00,26.35112,-5.3892,26.8965611537,10.31112,-2.2392,10.5514554586,16.04,-3.15,16.3463788039,32.65,26.15112,-4.2892,26.500534219,10.31112,-2.2392,10.5514554586,15.84,-2.05,15.9721038063,0.0
2020-09-06 18:00:00,26.57464,-5.29892,27.0977867047,11.20464,-2.42892,11.4648859522,15.37,-2.87,15.635657965,32.63,26.37464,-4.17892,26.7036515761,11.20464,-2.42892,11.4648859522,15.17,-1.75,15.2706057509,0.0
2020-09-06 18:30:00,28.53536,-4.6482,28.9114602462,16.24536,-1.3482,16.3012074635,12.29,-3.3,12.7253330015,32.67,28.35536,-3.5282,28.5740202976,16.24536,-1.3482,16.3012074635,12.11,-2.18,12.3046535912,0.0
2020-09-06 19:00:00,28.78708,-4.74368,29.1753059087,16.05708,-1.18368,16.1006495667,12.73,-3.56,13.2184151849,32.67,28.59708,-3.6236800000000002,28.8257530911,16.05708,-1.18368,16.1006495667,12.54,-2.44,12.7751790594,0.0
2020-09-06 19:30:00,30.1148,-4.87144,30.5062634014,10.1448,0.9885600000000001,10.1928513142,19.97,-5.86,20.8120277724,32.69,29.8748,-3.74144,30.1081724506,10.1448,0.9885600000000001,10.1928513142,19.73,-4.73,20.2890561634,0.0
2020-09-06 20:00:00,30.43116,-4.90664,30.8241887977,9.46116,1.23336,9.5412119479,20.97,-6.14,21.8504118954,32.67,30.19116,-3.79664,30.428943745,9.46116,1.23336,9.5412119479,20.73,-5.03,21.3315212772,0.0
2020-09-06 20:30:00,31.348,-5.0616,31.7540060238,9.468,1.2384,9.5486469492,21.88,-6.3,22.7689349773,32.54,31.098,-3.9616,31.3493202248,9.468,1.2384,9.5486469492,21.63,-5.2,22.2462783404,0.0
2020-09-06 21:00:00,29.26576,-6.23004,29.9215324938,4.68576,0.30996,4.6960006366,24.58,-6.54,25.4351724979,32.54,28.99576,-5.13004,29.4460762816,4.68576,0.30996,4.6960006366,24.31,-5.44,24.9112364205,0.0
2020-09-06 21:30:00,27.096,-6.43704,27.8501113097,4.086,0.10296000000000001,4.0872969994,23.01,-6.54,23.9213649276,32.71,26.836,-5.32704,27.3596098503,4.086,0.10296000000000001,4.0872969994,22.75,-5.43,23.3890444439,0.0
2020-09-06 22:00:00,25.649,-7.0138,26.5906861784,3.609,0.1062,3.6105622055,22.04,-7.12,23.161519812,32.86,25.389,-5.8838,26.061857636,3.609,0.1062,3.6105622055,21.78,-5.99,22.5886807937,0.0
2020-09-06 22:30:00,23.15224,-7.38868,24.3026502497,0.46224000000000004,0.03132,0.46329985970000004,22.69,-7.42,23.8724213267,32.69,22.89224,-6.26868,23.7350163505,0.46224000000000004,0.03132,0.46329985970000004,22.43,-6.3,23.2979591381,0.0
2020-09-06 23:00:00,21.34792,-7.7214,22.7014031788,0.27792,0.048600000000000004,0.2821373538,21.07,-7.77,22.4570211738,32.94,21.09792,-6.5814,22.1006120795,0.27792,0.048600000000000004,0.2821373538,20.82,-6.63,21.8501556059,0.0
2020-09-06 23:30:00,19.64008,-7.9019200000000005,21.1700987738,0.19008000000000003,0.11808,0.2237706254,19.45,-8.02,21.0386049918,32.92,19.39008,-6.75192,20.5320146623,0.19008000000000003,0.11808,0.2237706254,19.2,-6.87,20.3920793447,0.0
2020-09-07 00:00:00,18.3364,-8.22988,20.0986191012,0.1764,0.15012,0.2316311171,18.16,-8.38,20.0002499984,33.24,18.1064,-7.03988,19.4268276199,0.1764,0.15012,0.2316311171,17.93,-7.19,19.3178932599,0.0
2020-09-07 00:30:00,17.40192,-8.27184,19.2678529336,0.15192,0.21816000000000002,0.2658448269,17.25,-8.49,19.2260916465,33.24,17.16192,-7.08184,18.5656660498,0.15192,0.21816000000000002,0.2658448269,17.01,-7.3,18.5102701223,0.0
2020-09-07 01:00:00,16.7568,-8.37196,18.7317927728,0.1368,0.24804,0.2832632726,16.62,-8.62,18.7224143742,33.37,16.5268,-7.17196,18.0158854482,0.1368,0.24804,0.2832632726,16.39,-7.42,17.9913451415,0.0
2020-09-07 01:30:00,15.93336,-5.83268,16.9673839136,0.06336,0.33732,0.3432189855,15.87,-6.17,17.0272076395,32.69,15.21336,-12.862680000000001,19.9222202395,0.06336,0.33732,0.3432189855,15.15,-13.2,20.0938423404,0.0
2020-09-07 02:00:00,15.75592,-5.69772,16.7544927779,0.025920000000000002,0.33228,0.333289431,15.73,-6.03,16.846180576000002,32.65,15.02592,-12.82772,19.7567373887,0.025920000000000002,0.33228,0.333289431,15.0,-13.16,19.9545884448,0.0
2020-09-07 02:30:00,15.55692,-5.7720400000000005,16.5931975715,0.01692,0.32796000000000003,0.3283961754,15.54,-6.1,16.6943583285,32.65,14.83692,-12.90204,19.662065793,0.01692,0.32796000000000003,0.3283961754,14.82,-13.23,19.8661848376,0.0
2020-09-07 03:00:00,15.34692,-5.75988,16.3921984828,0.01692,0.33012,0.3305533252,15.33,-6.09,16.4953629848,32.71,14.62692,-12.90988,19.5092744688,0.01692,0.33012,0.3305533252,14.61,-13.24,19.7167365454,0.0
2020-09-07 03:30:00,15.20692,-5.71952,16.2469481724,0.01692,0.33048000000000005,0.3309128538,15.19,-6.05,16.3504923473,32.64,14.49692,-12.84952,19.3719088816,0.01692,0.33048000000000005,0.3309128538,14.48,-13.18,19.5801634314,0.0
2020-09-07 04:00:00,15.19764,-5.67488,16.222593029,0.017640000000000003,0.28512000000000004,0.2856651606,15.18,-5.96,16.3080961488,32.67,14.477640000000001,-12.80488,19.32788172,0.017640000000000003,0.28512000000000004,0.2856651606,14.46,-13.09,19.5048634961,0.0
2020-09-07 04:30:00,15.32968,-5.47312,16.2774116934,0.04968,0.14688,0.1550543027,15.28,-5.62,16.2807493685,32.59,14.61968,-12.583120000000001,19.289114864,0.04968,0.14688,0.1550543027,14.57,-12.73,19.3478112457,0.0
2020-09-07 05:00:00,15.66368,-5.36844,16.5581103746,0.10368000000000001,0.15156,0.1836299975,15.56,-5.52,16.5101181098,32.64,14.94368,-12.49844,19.4813904631,0.10368000000000001,0.15156,0.1836299975,14.84,-12.65,19.499951282,0.0
2020-09-07 05:30:00,16.19992,-5.23776,17.0256141688,0.25992000000000004,0.10224000000000001,0.27930525240000004,15.94,-5.34,16.810687077,32.56,15.46992,-12.32776,19.7811044035,0.25992000000000004,0.10224000000000001,0.27930525240000004,15.21,-12.43,19.6430394797,0.0
2020-09-07 06:00:00,17.38492,-5.03588,18.0996002934,0.48492,0.024120000000000003,0.48551949580000003,16.9,-5.06,17.6412471214,32.74,16.62492,-12.21588,20.6304553799,0.48492,0.024120000000000003,0.48551949580000003,16.14,-12.24,20.2562879126,0.0
2020-09-07 06:30:00,20.446,-4.29152,20.8915308178,1.9260000000000002,0.07848000000000001,1.9275982752,18.52,-4.37,19.0285916452,32.61,19.656,-11.45152,22.7485306407,1.9260000000000002,0.07848000000000001,1.9275982752,17.73,-11.53,21.1493215021,0.0
2020-09-07 07:00:00,22.225,-3.41388,22.4856665824,3.105,-0.17388,3.109864829,19.12,-3.24,19.392575899,32.45,21.425,-10.55388,23.8833625785,3.105,-0.17388,3.109864829,18.32,-10.38,21.0562769739,0.0
2020-09-07 07:30:00,23.648600000000002,-4.56224,24.0846489652,8.4186,-2.44224,8.7656923387,15.23,-2.12,15.376842979,32.74,23.4386,-3.69224,23.7276338091,8.4186,-2.44224,8.7656923387,15.02,-1.25,15.0719242302,0.0
2020-09-07 08:00:00,25.61152,-3.9962400000000002,25.9214176088,8.29152,-2.4962400000000002,8.6591291738,17.32,-1.5,17.3848324697,32.99,25.41152,-2.84624,25.5704210143,8.29152,-2.4962400000000002,8.6591291738,17.12,-0.35000000000000003,17.1235773132,0.0
2020-09-07 08:30:00,28.17024,-3.3822,28.3725518503,9.30024,-2.4822,9.6257872872,18.87,-0.9,18.8914504472,32.83,27.95024,-2.2822,28.0432585998,9.30024,-2.4822,9.6257872872,18.65,0.2,18.6510723552,0.0
2020-09-07 09:00:00,29.3048,-2.8392,29.4420169092,11.1348,-2.5992,11.4341423675,18.17,-0.24,18.1715849611,32.76,29.0948,-1.7492,29.1473341436,11.1348,-2.5992,11.4341423675,17.96,0.85,17.9801028918,0.0
2020-09-07 09:30:00,31.0598,-2.66332,31.1737782353,8.5698,-1.54332,8.7076580469,22.49,-1.12,22.5178706809,32.82,30.8098,-1.55332,30.8489315708,8.5698,-1.54332,8.7076580469,22.24,-0.01,22.2400022482,0.0
2020-09-07 10:00:00,30.65312,-2.7796000000000003,30.7788879249,2.64312,-0.3996,2.6731560924,28.01,-2.38,28.1109320372,32.87,30.37312,-1.6996,30.4206354091,2.64312,-0.3996,2.6731560924,27.73,-1.3,27.7604556879,0.0
