Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-07 10:30:00,30.64844,-2.96244,30.7912800187,3.98844,-0.6224400000000001,4.0367171299,26.66,-2.34,26.7624961467,32.84,30.35844,-1.8924400000000001,30.4173668878,3.98844,-0.6224400000000001,4.0367171299,26.37,-1.27,26.4005643879,0.0
2020-09-07 11:00:00,31.40656,-3.31008,31.5805104557,3.70656,-0.6400800000000001,3.7614211995,27.7,-2.67,27.8283829929,32.84,31.11656,-2.23008,31.1963709915,3.70656,-0.6400800000000001,3.7614211995,27.41,-1.5899999999999999,27.4560776514,0.0
2020-09-07 11:30:00,31.45492,-3.24484,31.6218433813,5.52492,-0.9248400000000001,5.6017916805,25.93,-2.32,26.0335802378,32.84,31.16492,-2.16484,31.2400187393,5.52492,-0.9248400000000001,5.6017916805,25.64,-1.24,25.6699668874,0.0
2020-09-07 12:00:00,31.82156,-3.1298,31.9751048298,5.82156,-1.0098,5.9084902364000005,26.0,-2.12,26.0862875856,32.8,31.54156,-2.0598,31.6087453606,5.82156,-1.0098,5.9084902364000005,25.72,-1.05,25.7414238145,0.0
2020-09-07 12:30:00,32.9106,-2.97132,33.0444599729,5.4306,-0.93132,5.5098796087,27.48,-2.04,27.555616487400002,32.84,32.6106,-1.9013200000000001,32.6659800114,5.4306,-0.93132,5.5098796087,27.18,-0.97,27.1973031751,0.0
2020-09-07 13:00:00,32.1422,-3.04452,32.2860670084,8.7822,-1.69452,8.9441844162,23.36,-1.35,23.3989764733,32.78,31.8822,-1.94452,31.9414438445,8.7822,-1.69452,8.9441844162,23.1,-0.25,23.1013527742,0.0
2020-09-07 13:30:00,31.30888,-3.30312,31.4826391617,9.75888,-1.92312,9.9465636975,21.55,-1.38,21.5941404089,32.75,31.03888,-2.22312,31.1183922173,9.75888,-1.92312,9.9465636975,21.28,-0.30000000000000004,21.2821145566,0.0
2020-09-07 14:00:00,31.5464,-3.4173999999999998,31.730962414,7.8264,-1.5173999999999999,7.9721414764,23.72,-1.9,23.7959744495,32.78,31.2864,-2.3274,31.3728483839,7.8264,-1.5173999999999999,7.9721414764,23.46,-0.81,23.473979211,0.0
2020-09-07 14:30:00,30.68736,-3.24604,30.85856185,10.55736,-2.15604,10.7752660594,20.13,-1.09,20.1594890808,32.76,30.42736,-2.13604,30.5022442363,10.55736,-2.15604,10.7752660594,19.87,0.02,19.8700100654,0.0
2020-09-07 15:00:00,30.0996,-3.57932,30.311671874399998,9.4896,-1.84932,9.6681173256,20.61,-1.73,20.6824805089,32.86,29.8496,-2.47932,29.9523896847,9.4896,-1.84932,9.6681173256,20.36,-0.63,20.369744721,0.0
2020-09-07 15:30:00,29.77048,-3.76324,30.0073900019,8.88048,-1.71324,9.0442311076,20.89,-2.05,20.9903453997,33.0,29.51048,-2.6532400000000003,29.629514210099998,8.88048,-1.71324,9.0442311076,20.63,-0.9400000000000001,20.6514043106,0.0
2020-09-07 16:00:00,29.51568,-3.8018400000000003,29.7595254204,11.33568,-2.21184,11.5494535476,18.18,-1.5899999999999999,18.2493972503,32.81,29.27568,-2.69184,29.3991741729,11.33568,-2.21184,11.5494535476,17.94,-0.48,17.9464202559,0.0
2020-09-07 16:30:00,29.8634,-4.2848,30.1692255552,11.4534,-2.3148,11.6849762773,18.41,-1.97,18.5151019441,33.1,29.6134,-3.1548,29.7809708136,11.4534,-2.3148,11.6849762773,18.16,-0.84,18.1794169323,0.0
2020-09-07 17:00:00,31.7044,-4.23024,31.9853702467,13.6044,-2.28024,13.7941724586,18.1,-1.9500000000000002,18.2047383942,32.91,31.4644,-3.11024,31.6177491327,13.6044,-2.28024,13.7941724586,17.86,-0.8300000000000001,17.8792757124,0.0
2020-09-07 17:30:00,31.22856,-4.31172,31.524813862,15.11856,-2.33172,15.2973126605,16.11,-1.98,16.2312199172,32.78,30.99856,-3.19172,31.162442116,15.11856,-2.33172,15.2973126605,15.88,-0.86,15.903270104,0.0
2020-09-07 18:00:00,31.40128,-4.2942,31.693540971,15.55128,-2.4642,15.7453037849,15.85,-1.83,15.9552937923,32.65,31.18128,-3.1842,31.3434419309,15.55128,-2.4642,15.7453037849,15.63,-0.72,15.646574705,0.0
2020-09-07 18:30:00,32.28128,-4.39628,32.5792620585,14.02128,-2.09628,14.1771182783,18.26,-2.3,18.4042821104,32.77,32.04128,-3.28628,32.2093660335,14.02128,-2.09628,14.1771182783,18.02,-1.19,18.0592497076,0.0
2020-09-07 19:00:00,32.59104,-4.72232,32.9313861607,11.74104,-1.55232,11.8432139922,20.85,-3.17,21.089604074,32.79,32.34104,-3.61232,32.5421530336,11.74104,-1.55232,11.8432139922,20.6,-2.06,20.7027437795,0.0
2020-09-07 19:30:00,32.24884,-4.8026800000000005,32.6044999429,11.50884,-1.64268,11.6254804515,20.74,-3.16,20.9793517536,32.9,31.99884,-3.68268,32.2100588843,11.50884,-1.64268,11.6254804515,20.49,-2.04,20.5913015616,0.0
2020-09-07 20:00:00,31.977,-4.91212,32.3520857426,10.557,-1.39212,10.648391760900001,21.42,-3.52,21.7072983119,32.87,31.727,-3.80212,31.9540082853,10.557,-1.39212,10.648391760900001,21.17,-2.41,21.3067360241,0.0
2020-09-07 20:30:00,32.3308,-5.205,32.747101454,11.0808,-1.4849999999999999,11.1798637577,21.25,-3.7199999999999998,21.5731522963,32.87,32.0708,-4.085,32.3299155217,11.0808,-1.4849999999999999,11.1798637577,20.99,-2.6,21.1504160716,0.0
2020-09-07 21:00:00,30.27316,-5.77436,30.8189462798,9.53316,-1.5843600000000002,9.6639192978,20.74,-4.19,21.1590099012,32.91,30.01316,-4.6543600000000005,30.3719087348,9.53316,-1.5843600000000002,9.6639192978,20.48,-3.07,20.7088217917,0.0
2020-09-07 21:30:00,27.97844,-6.50616,28.7249581859,6.86844,-1.31616,6.9934072654,21.11,-5.19,21.7386338117,32.86,27.70844,-5.3761600000000005,28.225179248,6.86844,-1.31616,6.9934072654,20.84,-4.06,21.2317969094,0.0
2020-09-07 22:00:00,26.0566,-6.91668,26.9589848804,6.9066,-1.33668,7.0347591986,19.15,-5.58,19.9464006778,32.86,25.8166,-5.7866800000000005,26.4571824082,6.9066,-1.33668,7.0347591986,18.91,-4.45,19.4265436967,0.0
2020-09-07 22:30:00,24.32908,-7.42228,25.4360840942,5.86908,-1.14228,5.9792059376,18.46,-6.28,19.498974332,33.03,24.08908,-6.27228,24.8922733322,5.86908,-1.14228,5.9792059376,18.22,-5.13,18.9284257137,0.0
2020-09-07 23:00:00,22.56164,-7.48376,23.7704493695,4.66164,-0.92376,4.7522857687,17.9,-6.5600000000000005,19.0641968097,33.05,22.31164,-6.32376,23.190498486,4.66164,-0.92376,4.7522857687,17.65,-5.4,18.4575865161,0.0
2020-09-07 23:30:00,20.9854,-7.70044,22.3536079717,3.6054,-0.7304400000000001,3.6786480878,17.38,-6.97,18.7255253598,33.15,20.7354,-6.52044,21.7364429232,3.6054,-0.7304400000000001,3.6786480878,17.13,-5.79,18.0820629354,0.0
2020-09-08 00:00:00,19.42292,-8.07016,21.0327673822,3.20292,-0.6501600000000001,3.2682418136,16.22,-7.42,17.8366140285,33.08,19.20292,-6.90016,20.4050078302,3.20292,-0.6501600000000001,3.2682418136,16.0,-6.25,17.1773833863,0.0
2020-09-08 00:30:00,18.23724,-8.2182,20.0033930636,3.20724,-0.6282,3.268183541,15.03,-7.59,16.8377254996,32.92,18.00724,-7.0582,19.3411188833,3.20724,-0.6282,3.268183541,14.8,-6.43,16.136446325,0.0
2020-09-08 01:00:00,17.63936,-8.25364,19.4748451716,2.43936,-0.5036400000000001,2.4908091977,15.2,-7.75,17.0617261729,33.03,17.41936,-7.07364,18.8008107713,2.43936,-0.5036400000000001,2.4908091977,14.98,-6.57,16.3574233912,0.0
2020-09-08 01:30:00,17.1586,-8.2758,19.0501028764,2.9286000000000003,-0.5958,2.9885909054,14.23,-7.68,16.1701978961,33.1,16.9286,-7.0858,18.3517317875,2.9286000000000003,-0.5958,2.9885909054,14.0,-6.49,15.431140593,0.0
2020-09-08 02:00:00,16.85512,-8.34104,18.8060633439,2.89512,-0.58104,2.9528507067,13.96,-7.76,15.9718251931,33.15,16.64512,-7.15104,18.1162190563,2.89512,-0.58104,2.9528507067,13.75,-6.57,15.2390091541,0.0
2020-09-08 02:30:00,16.54008,-8.50496,18.5986179865,2.89008,-0.6249600000000001,2.9568796743,13.65,-7.88,15.7612467781,33.23,16.32008,-7.30496,17.8803649797,2.89008,-0.6249600000000001,2.9568796743,13.43,-6.68,14.9995766607,0.0
2020-09-08 03:00:00,16.4996,-8.42444,18.5258735145,2.1996,-0.51444,2.2589574306999998,14.3,-7.91,16.3419123728,33.23,16.2796,-7.23444,17.8146708719,2.1996,-0.51444,2.2589574306999998,14.08,-6.72,15.6014358314,0.0
2020-09-08 03:30:00,16.16468,-8.44796,18.2391038065,2.43468,-0.5079600000000001,2.4871047553,13.73,-7.94,15.8605327779,33.12,15.94468,-7.25796,17.5188699311,2.43468,-0.5079600000000001,2.4871047553,13.51,-6.75,15.1024037822,0.0
2020-09-08 04:00:00,16.21992,-8.41368,18.2722690422,2.23992,-0.46368000000000004,2.2874091783,13.98,-7.95,16.0823785554,33.15,15.99992,-7.22368,17.5550275633,2.23992,-0.46368000000000004,2.2874091783,13.76,-6.76,15.3308577712,0.0
2020-09-08 04:30:00,16.39196,-8.22028,18.337648593,2.18196,-0.44028000000000006,2.2259370881000002,14.21,-7.78,16.2003857979,33.08,16.18196,-7.04028,17.6471349493,2.18196,-0.44028000000000006,2.2259370881000002,14.0,-6.6,15.4777259312,0.0
2020-09-08 05:00:00,16.72688,-8.07652,18.5746787279,2.57688,-0.5065200000000001,2.6261898341,14.15,-7.57,16.0476602656,33.08,16.50688,-6.89652,17.8896359785,2.57688,-0.5065200000000001,2.6261898341,13.93,-6.39,15.325697374,0.0
2020-09-08 05:30:00,17.41668,-8.03684,19.1815416327,2.05668,-0.45684,2.1068069223,15.36,-7.58,17.128514238,33.08,17.19668,-6.85684,18.5132940831,2.05668,-0.45684,2.1068069223,15.14,-6.4,16.4371408706,0.0
2020-09-08 06:00:00,18.38432,-7.89368,20.0073338005,1.71432,-0.37368,1.7545739668,16.67,-7.52,18.2876816464,33.03,18.15432,-6.73368,19.3628970199,1.71432,-0.37368,1.7545739668,16.44,-6.36,17.6273423975,0.0
2020-09-08 06:30:00,21.0168,-6.98852,22.148257133,1.5768,-0.39852000000000004,1.6263813914,19.44,-6.59,20.5266095593,32.82,20.7768,-5.85852,21.5869792892,1.5768,-0.39852000000000004,1.6263813914,19.2,-5.46,19.9612524657,0.0
2020-09-08 07:00:00,22.91624,-6.41228,23.7964575207,3.30624,-0.69228,3.377939392,19.61,-5.72,20.4272000039,33.17,22.66624,-5.25228,23.2668193128,3.30624,-0.69228,3.377939392,19.36,-4.5600000000000005,19.8897762682,0.0
2020-09-08 07:30:00,26.27456,-5.6354,26.872108892900002,4.7145600000000005,-0.5454,4.7460022286,21.56,-5.09,22.1526905815,32.99,26.01456,-4.5054,26.4018173835,4.7145600000000005,-0.5454,4.7460022286,21.3,-3.96,21.6649855758,0.0
2020-09-08 08:00:00,28.01824,-5.03636,28.4672916651,6.25824,-0.5763600000000001,6.284724238,21.76,-4.46,22.2123659253,32.79,27.77824,-3.92636,28.0543565306,6.25824,-0.5763600000000001,6.284724238,21.52,-3.35,21.7791850169,0.0
2020-09-08 08:30:00,29.455,-4.60272,29.8124480108,7.785,-1.06272,7.8572004428,21.67,-3.54,21.9572425409,32.95,29.195,-3.4927200000000003,29.4031821067,7.785,-1.06272,7.8572004428,21.41,-2.43,21.547459247,0.0
2020-09-08 09:00:00,29.89872,-1.60276,29.9416482054,11.808720000000001,-2.82276,12.1414102169,18.09,1.22,18.1310920796,32.75,29.67872,-0.52276,29.6833235817,11.808720000000001,-2.82276,12.1414102169,17.87,2.3,18.0174054736,0.0
2020-09-08 09:30:00,30.69588,-2.05124,30.7643403068,11.76588,-2.81124,12.0970658638,18.93,0.76,18.9452500643,32.72,30.48588,-0.9812400000000001,30.501667353,11.76588,-2.81124,12.0970658638,18.72,1.83,18.8092344342,0.0
2020-09-08 10:00:00,30.67752,-2.8426,30.8089371467,5.44752,-1.6326,5.6869022244,25.23,-1.21,25.2589983966,32.82,30.40752,-1.8226,30.4620935477,5.44752,-1.6326,5.6869022244,24.96,-0.19,24.9607231466,0.0
2020-09-08 10:30:00,31.26344,-2.91736,31.3992622525,3.04344,-0.5673600000000001,3.0958721555,28.22,-2.35,28.317678224,32.97,30.96344,-1.8473600000000001,31.0185002152,3.04344,-0.5673600000000001,3.0958721555,27.92,-1.28,27.9493255733,0.0
2020-09-08 11:00:00,31.17324,-2.8048,31.2991660454,3.51324,-0.6048,3.5649177182000003,27.66,-2.2,27.7473530269,32.9,30.87324,-1.7248,30.9213822967,3.51324,-0.6048,3.5649177182000003,27.36,-1.12,27.3829143811,0.0
2020-09-08 11:30:00,31.19616,-2.73764,31.3160513398,4.28616,-0.6476400000000001,4.334813158,26.91,-2.09,26.9910392538,32.87,30.90616,-1.66764,30.9511187054,4.28616,-0.6476400000000001,4.334813158,26.62,-1.02,26.6395345305,0.0
2020-09-08 12:00:00,32.66208,-2.22444,32.7377397393,8.36208,-0.78444,8.398793249,24.3,-1.44,24.3426292746,32.81,32.37208,-1.1344400000000001,32.391951433,8.36208,-0.78444,8.398793249,24.01,-0.35000000000000003,24.0125508849,0.0
2020-09-08 12:30:00,32.90148,-2.08828,32.9676856869,9.05148,-0.9082800000000001,9.0969369982,23.85,-1.18,23.8791729338,32.75,32.64148,-0.9982800000000001,32.6567417167,9.05148,-0.9082800000000001,9.0969369982,23.59,-0.09,23.5901716823,0.0
2020-09-08 13:00:00,31.35824,-2.68488,31.4729692993,5.08824,-0.79488,5.1499534476,26.27,-1.8900000000000001,26.3379004478,32.83,31.06824,-1.61488,31.110181197,5.08824,-0.79488,5.1499534476,25.98,-0.8200000000000001,25.9929375023,0.0
2020-09-08 13:30:00,30.66604,-2.8772,30.8007189709,5.12604,-0.8172,5.1907708408,25.54,-2.06,25.6229428443,32.86,30.37604,-1.7972000000000001,30.4291592707,5.12604,-0.8172,5.1907708408,25.25,-0.98,25.2690106652,0.0
2020-09-08 14:00:00,30.48428,-2.8258,30.6149713826,4.99428,-0.7758,5.0541763284,25.49,-2.05,25.5723014217,32.86,30.20428,-1.7458,30.254691338,4.99428,-0.7758,5.0541763284,25.21,-0.97,25.2286543438,0.0
2020-09-08 14:30:00,30.06868,-2.97284,30.2152824678,5.8186800000000005,-0.9428400000000001,5.8945724364,24.25,-2.03,24.3348186761,32.86,29.78868,-1.88284,29.8481246079,5.8186800000000005,-0.9428400000000001,5.8945724364,23.97,-0.9400000000000001,23.9884242917,0.0
2020-09-08 15:00:00,29.69116,-3.05956,29.8483816905,7.12116,-1.15956,7.2149496976,22.57,-1.9,22.649832229,32.88,29.43116,-1.9595600000000002,29.4963227257,7.12116,-1.15956,7.2149496976,22.31,-0.8,22.324338736,0.0
2020-09-08 15:30:00,30.94268,-3.4212,31.1312392144,11.09268,-1.2312,11.1607975979,19.85,-2.19,19.9704431598,32.84,30.69268,-2.3212,30.7803277277,11.09268,-1.2312,11.1607975979,19.6,-1.09,19.6302852756,0.0
2020-09-08 16:00:00,31.45268,-3.5436,31.6516694685,10.37268,-1.1736,10.4388614007,21.08,-2.37,21.2128098092,32.86,31.20268,-2.4436,31.2982175234,10.37268,-1.1736,10.4388614007,20.83,-1.27,20.8686798816,0.0
2020-09-08 16:30:00,31.64592,-3.64224,31.8548295375,9.74592,-1.09224,9.8069335097,21.9,-2.55,22.0479590892,32.88,31.38592,-2.53224,31.4879058317,9.74592,-1.09224,9.8069335097,21.64,-1.44,21.6878583544,0.0
2020-09-08 17:00:00,32.71856,-4.1464,32.9802486563,9.26856,-0.9864,9.3209006772,23.45,-3.16,23.6619546952,32.88,32.44856,-3.0464,32.5912503447,9.26856,-0.9864,9.3209006772,23.18,-2.06,23.2713557835,0.0
2020-09-08 17:30:00,32.84016,-4.18068,33.1051988982,8.66016,-0.9406800000000001,8.7110992468,24.18,-3.24,24.3961062467,32.84,32.58016,-3.07068,32.724545853,8.66016,-0.9406800000000001,8.7110992468,23.92,-2.13,24.0146476135,0.0
2020-09-08 18:00:00,33.0278,-4.2338000000000005,33.2980575301,8.1378,-0.8838,8.1856515489,24.89,-3.35,25.114430115,32.84,32.7478,-3.1438,32.8983568477,8.1378,-0.8838,8.1856515489,24.61,-2.26,24.7135529619,0.0
2020-09-08 18:30:00,32.85084,-5.3862,33.2894703945,7.80084,-0.8262,7.8444700997,25.05,-4.5600000000000005,25.4616594118,32.86,32.57084,-4.2862,32.851653364,7.80084,-0.8262,7.8444700997,24.77,-3.46,25.0104878001,0.0
2020-09-08 19:00:00,32.8766,-5.78404,33.3815210301,7.2666,-0.73404,7.303580648,25.61,-5.05,26.1031530662,32.98,32.5966,-4.67404,32.9300012372,7.2666,-0.73404,7.303580648,25.33,-3.94,25.6345957643,0.0
2020-09-08 19:30:00,32.392,-5.90124,32.9251620731,7.182,-0.74124,7.220149634,25.21,-5.16,25.7326582381,32.94,32.112,-4.77124,32.4645233314,7.182,-0.74124,7.220149634,24.93,-4.03,25.2536294421,0.0
2020-09-08 20:00:00,31.34048,-5.72824,31.8596676086,10.95048,-2.29824,11.1890535493,20.39,-3.43,20.6764842273,32.87,31.10048,-4.62824,31.4429715792,10.95048,-2.29824,11.1890535493,20.15,-2.33,20.2842648376,0.0
2020-09-08 20:30:00,32.56432,-6.26112,33.1607683976,8.19432,-1.04112,8.2601943752,24.37,-5.22,24.9227867623,33.07,32.29432,-5.12112,32.6978435729,8.19432,-1.04112,8.2601943752,24.1,-4.08,24.4429212657,0.0
2020-09-08 21:00:00,31.66752,-5.25596,32.1007311205,7.78752,-0.8859600000000001,7.8377543258,23.88,-4.37,24.2765586523,33.15,31.38752,-4.12596,31.6575418767,7.78752,-0.8859600000000001,7.8377543258,23.6,-3.24,23.8213685585,0.0
2020-09-08 21:30:00,28.88928,-4.85132,29.2937844032,7.01928,-1.11132,7.1067097774,21.87,-3.74,22.1874852113,33.03,28.62928,-3.73132,28.8714118508,7.01928,-1.11132,7.1067097774,21.61,-2.62,21.768245221,0.0
2020-09-08 22:00:00,26.62932,-5.55484,27.2025169991,4.36932,-0.83484,4.448360944,22.26,-4.72,22.7549115577,32.95,26.36932,-4.42484,26.7379925628,4.36932,-0.83484,4.448360944,22.0,-3.59,22.2909869678,0.0
2020-09-08 22:30:00,24.89656,-5.84504,25.5734861221,3.70656,-0.72504,3.776806857,21.19,-5.12,21.799782109,32.85,24.64656,-4.72504,25.0953964471,3.70656,-0.72504,3.776806857,20.94,-4.0,21.3186209685,0.0
2020-09-08 23:00:00,22.66632,-6.18256,23.4943846588,4.21632,-0.77256,4.2865141194,18.45,-5.41,19.2268198098,32.8,22.42632,-5.05256,22.9884360341,4.21632,-0.77256,4.2865141194,18.21,-4.28,18.7062155446,0.0
2020-09-08 23:30:00,20.80744,-6.32232,21.7467535401,5.25744,-1.01232,5.3540141143,15.55,-5.31,16.4316341245,32.8,20.58744,-5.19232,21.2321188942,5.25744,-1.01232,5.3540141143,15.33,-4.18,15.88966016,0.0
2020-09-09 00:00:00,19.5974,-6.63284,20.6894333713,3.8574,-0.7628400000000001,3.9321062582,15.74,-5.87,16.7989434192,33.0,19.3674,-5.47284,20.1258083173,3.8574,-0.7628400000000001,3.9321062582,15.51,-4.71,16.2093861697,0.0
2020-09-09 00:30:00,18.24604,-6.80788,19.4747324956,3.59604,-0.67788,3.6593749433,14.65,-6.13,15.8807871341,32.78,18.02604,-5.66788,18.8961102287,3.59604,-0.67788,3.6593749433,14.43,-4.99,15.2684314846,0.0
2020-09-09 01:00:00,17.60196,-6.89868,18.90557541,3.62196,-0.6886800000000001,3.6868515544,13.98,-6.21,15.2972056272,32.93,17.39196,-5.72868,18.3111454362,3.62196,-0.6886800000000001,3.6868515544,13.77,-5.04,14.6633727362,0.0
2020-09-09 01:30:00,16.88844,-6.9496,18.2624298984,4.25844,-0.8496,4.3423647237,12.63,-6.1,14.0259366889,32.93,16.66844,-5.7996,17.648576492,4.25844,-0.8496,4.3423647237,12.41,-4.95,13.360785905,0.0
2020-09-09 02:00:00,16.45412,-6.96736,17.8684686066,4.61412,-0.9273600000000001,4.7063892682,11.84,-6.04,13.291621421,32.91,16.25412,-5.79736,17.2570507313,4.61412,-0.9273600000000001,4.7063892682,11.64,-4.87,12.6177058137,0.0
2020-09-09 02:30:00,15.76548,-6.82108,17.1778197684,6.67548,-1.98108,6.9632399928,9.09,-4.84,10.2982377133,32.91,15.60548,-5.65108,16.5971597328,6.67548,-1.98108,6.9632399928,8.93,-3.67,9.654729411,0.0
2020-09-09 03:00:00,15.28664,-6.64856,16.6698744015,7.76664,-2.78856,8.2520763304,7.52,-3.86,8.4528101836,32.91,15.12664,-5.48856,16.0915980736,7.76664,-2.78856,8.2520763304,7.36,-2.7,7.8396173376,0.0
2020-09-09 03:30:00,15.22392,-6.7166,16.6397252299,7.69392,-2.4066,8.0615214771,7.53,-4.31,8.676231901,32.97,15.06392,-5.5466,16.05261528,7.69392,-2.4066,8.0615214771,7.37,-3.14,8.0110236549,0.0
2020-09-09 04:00:00,15.85816,-6.90696,17.2970325498,4.53816,-0.96696,4.6400331709,11.32,-5.94,12.7838178961,33.07,15.66816,-5.73696,16.6854411937,4.53816,-0.96696,4.6400331709,11.13,-4.77,12.1090792383,0.0
2020-09-09 04:30:00,16.2056,-6.64888,17.5165372324,4.9356,-1.02888,5.0417002504,11.27,-5.62,12.5935419958,33.03,16.0056,-5.46888,16.9141325469,4.9356,-1.02888,5.0417002504,11.07,-4.44,11.9272167751,0.0
2020-09-09 05:00:00,16.45656,-6.59032,17.7271172145,5.05656,-1.03032,5.1604610585,11.4,-5.5600000000000005,12.6835957047,32.95,16.25656,-5.42032,17.1363826969,5.05656,-1.03032,5.1604610585,11.2,-4.39,12.0296342422,0.0
2020-09-09 05:30:00,16.93432,-6.39696,18.1022730922,5.49432,-1.14696,5.6127595266,11.44,-5.25,12.587140263,32.95,16.73432,-5.23696,17.5346290495,5.49432,-1.14696,5.6127595266,11.24,-4.09,11.9610074826,0.0
2020-09-09 06:00:00,17.6668,-6.1656,18.7117729144,6.1668,-1.3356,6.3097741322,11.5,-4.83,12.4731271139,32.92,17.4668,-5.0156,18.1726537853,6.1668,-1.3356,6.3097741322,11.3,-3.68,11.8841238634,0.0
2020-09-09 06:30:00,20.36116,-5.552,21.1045383874,6.04116,-1.332,6.1862620495,14.32,-4.22,14.9288579603,33.09,20.15116,-4.392,20.6242312183,6.04116,-1.332,6.1862620495,14.11,-3.06,14.4379950132,0.0
2020-09-09 07:00:00,23.05864,-4.95284,23.5845606852,4.86864,-1.03284,4.9769884383,18.19,-3.92,18.6075925364,33.06,22.82864,-3.81284,23.1448601879,4.86864,-1.03284,4.9769884383,17.96,-2.7800000000000002,18.173882359,0.0
2020-09-09 07:30:00,26.17336,-4.10476,26.4932789278,4.56336,-0.9147600000000001,4.6541422784,21.61,-3.19,21.8441800029,32.77,25.91336,-3.00476,26.0869854362,4.56336,-0.9147600000000001,4.6541422784,21.35,-2.09,21.4520535148,0.0
2020-09-09 08:00:00,28.07928,-4.5838,28.4509611043,3.95928,-0.7938000000000001,4.0380708957,24.12,-3.79,24.4159476572,32.94,27.80928,-3.4737999999999998,28.0254052702,3.95928,-0.7938000000000001,4.0380708957,23.85,-2.68,24.0001020831,0.0
2020-09-09 08:30:00,29.89024,-4.10648,30.1710063678,4.35024,-0.45648000000000005,4.3741241464,25.54,-3.65,25.7994980571,33.05,29.62024,-2.99648,29.7714210284,4.35024,-0.45648000000000005,4.3741241464,25.27,-2.54,25.3973325371,0.0
2020-09-09 09:00:00,30.62104,-3.69944,30.8437019016,3.82104,-0.37944000000000006,3.8398335114,26.8,-3.32,27.0048588221,32.97,30.33104,-2.60944,30.4430807343,3.82104,-0.37944000000000006,3.8398335114,26.51,-2.23,26.6036275722,0.0
2020-09-09 09:30:00,31.24516,-3.40232,31.42985531,3.48516,-0.29232,3.4973977766,27.76,-3.11,27.933666068,32.88,30.95516,-2.33232,31.0429001095,3.48516,-0.29232,3.4973977766,27.47,-2.04,27.5456439387,0.0
2020-09-09 10:00:00,31.67004,-3.15852,31.8271532216,3.29004,-0.21852000000000002,3.2972889155000003,28.38,-2.94,28.5318769099,32.86,31.37004,-2.07852,31.4388240078,3.29004,-0.21852000000000002,3.2972889155000003,28.08,-1.8599999999999999,28.1415351394,0.0
2020-09-09 10:30:00,31.47628,-3.10632,31.6291863092,3.26628,-0.16632000000000002,3.2705117919,28.21,-2.94,28.3627872396,32.88,31.18628,-2.02632,31.252040461100002,3.26628,-0.16632000000000002,3.2705117919,27.92,-1.8599999999999999,27.9818869986,0.0
2020-09-09 11:00:00,31.35692,-2.90424,31.4911263988,1.99692,-0.26424000000000003,2.014326752,29.36,-2.64,29.478453148,32.81,31.05692,-1.83424,31.1110384954,1.99692,-0.26424000000000003,2.014326752,29.06,-1.57,29.1023796278,0.0
2020-09-09 11:30:00,31.94832,-2.8796,32.0778310829,1.58832,-0.21960000000000002,1.6034290076,30.36,-2.66,30.4763055504,32.81,31.63832,-1.8195999999999999,31.6906017075,1.58832,-0.21960000000000002,1.6034290076,30.05,-1.6,30.0925655271,0.0
2020-09-09 12:00:00,31.72768,-2.99528,31.8687524146,1.68768,-0.21528000000000003,1.7013551248,30.04,-2.7800000000000002,30.1683609101,32.79,31.42768,-1.9352800000000001,31.4872097662,1.68768,-0.21528000000000003,1.7013551248,29.74,-1.72,29.7896962052,0.0
2020-09-09 12:30:00,31.80404,-2.96532,31.9419799484,3.70404,-0.08532000000000001,3.7050225133,28.1,-2.88,28.2472016313,32.79,31.51404,-1.8953200000000001,31.570982801,3.70404,-0.08532000000000001,3.7050225133,27.81,-1.81,27.8688392295,0.0
2020-09-09 13:00:00,31.55404,-2.8610800000000003,31.6834849581,4.42404,-0.18108000000000002,4.4277443341,27.13,-2.68,27.2620487125,32.75,31.26404,-1.79108,31.3153024045,4.42404,-0.18108000000000002,4.4277443341,26.84,-1.6099999999999999,26.8882446433,0.0
2020-09-09 13:30:00,30.273,-3.05436,30.4266929522,5.463,-0.32436000000000004,5.472620799,24.81,-2.73,24.9597475949,32.84,30.013,-1.96436,30.0772152835,5.463,-0.32436000000000004,5.472620799,24.55,-1.6400000000000001,24.6047170274,0.0
2020-09-09 14:00:00,28.76892,-3.31172,28.9589061832,4.40892,-0.44172000000000006,4.430992228,24.36,-2.87,24.5284834427,32.88,28.50892,-2.21172,28.594583839,4.40892,-0.44172000000000006,4.430992228,24.1,-1.77,24.1649105109,0.0
2020-09-09 14:30:00,27.80032,-3.4502800000000002,28.0136078394,3.55032,-0.35028000000000004,3.5675577334,24.25,-3.1,24.4473413687,32.88,27.53032,-2.36028,27.6313126901,3.55032,-0.35028000000000004,3.5675577334,23.98,-2.01,24.0640915058,0.0
2020-09-09 15:00:00,27.12156,-3.6082,27.3605212683,4.38156,-0.6282,4.4263645663,22.74,-2.98,22.9344282684,32.93,26.86156,-2.5082,26.9784075303,4.38156,-0.6282,4.4263645663,22.48,-1.88,22.5584751258,0.0
2020-09-09 15:30:00,27.04936,-3.68612,27.2993655066,3.87936,-0.54612,3.917611653,23.17,-3.14,23.3817984766,32.9,26.78936,-2.58612,26.9138965195,3.87936,-0.54612,3.917611653,22.91,-2.04,23.0006456431,0.0
2020-09-09 16:00:00,28.09052,-3.84388,28.3522966852,3.62052,-0.35388000000000003,3.637773512,24.47,-3.49,24.7176252905,32.93,27.82052,-2.74388,27.9555041186,3.62052,-0.35388000000000003,3.637773512,24.2,-2.39,24.3177322133,0.0
2020-09-09 16:30:00,28.97916,-4.20204,29.2822276213,5.33916,-0.48204,5.3608760541,23.64,-3.7199999999999998,23.9309005263,33.0,28.70916,-3.09204,28.8751896837,5.33916,-0.48204,5.3608760541,23.37,-2.61,23.5152928963,0.0
2020-09-09 17:00:00,30.70912,-4.17164,30.9911702177,7.17912,-0.34164000000000005,7.187244386,23.53,-3.83,23.8396686219,33.0,30.44912,-3.05164,30.6016570706,7.17912,-0.34164000000000005,7.187244386,23.27,-2.71,23.4272704343,0.0
2020-09-09 17:30:00,30.6912,-4.25812,30.9851794149,7.9812,-0.52812,7.9986538977,22.71,-3.73,23.0142781768,32.99,30.4312,-3.13812,30.5925763965,7.9812,-0.52812,7.9986538977,22.45,-2.61,22.6012079323,0.0
2020-09-09 18:00:00,31.21212,-4.39328,31.5197928936,6.79212,-0.5032800000000001,6.8107404042,24.42,-3.89,24.7278891133,32.99,30.94212,-3.28328,31.1158274461,6.79212,-0.5032800000000001,6.8107404042,24.15,-2.7800000000000002,24.3094816893,0.0
2020-09-09 18:30:00,30.2448,-4.80044,30.6233922228,3.9348,-0.7304400000000001,4.0020236923,26.31,-4.07,26.622941235,32.97,29.9648,-3.69044,30.1912004802,3.9348,-0.7304400000000001,4.0020236923,26.03,-2.96,26.1977575376,0.0
2020-09-09 19:00:00,30.39316,-5.01744,30.8045269228,11.33316,-2.7374400000000003,11.6590777225,19.06,-2.2800000000000002,19.1958849757,32.64,30.17316,-3.92744,30.4276908315,11.33316,-2.7374400000000003,11.6590777225,18.84,-1.19,18.8775448616,0.0
2020-09-09 19:30:00,30.43456,-6.40996,31.1022511982,11.19456,-2.64996,11.5039324405,19.24,-3.76,19.6039587839,32.62,30.20456,-5.30996,30.6677537488,11.19456,-2.64996,11.5039324405,19.01,-2.66,19.1951999208,0.0
2020-09-09 20:00:00,30.51812,-6.4174,31.1855522814,11.05812,-2.5974,11.3590714715,19.46,-3.8200000000000003,19.8313892605,32.62,30.29812,-5.3174,30.7611901313,11.05812,-2.5974,11.3590714715,19.24,-2.7199999999999998,19.4313149323,0.0
2020-09-09 20:30:00,31.0636,-6.56784,31.7503349152,11.7936,-2.6978400000000002,12.0982371288,19.27,-3.87,19.6547653255,32.72,30.8236,-5.46784,31.3048173805,11.7936,-2.6978400000000002,12.0982371288,19.03,-2.77,19.2305434141,0.0
2020-09-09 21:00:00,29.8588,-6.9814,30.6641139347,11.4588,-2.3814,11.7036388957,18.4,-4.6,18.9662858778,32.77,29.6488,-5.8714,30.2245707893,11.4588,-2.3814,11.7036388957,18.19,-3.49,18.5217763727,0.0
2020-09-09 21:30:00,29.70312,-7.80236,30.71078246,6.51312,-0.52236,6.5340333718,23.19,-7.28,24.3058532045,33.0,29.42312,-6.65236,30.1657733881,6.51312,-0.52236,6.5340333718,22.91,-6.13,23.7159229211,0.0
2020-09-09 22:00:00,27.72504,-8.331,28.9496701881,5.9450400000000005,-0.441,5.961374137,21.78,-7.89,23.1650706884,32.98,27.46504,-7.191,28.3908242783,5.9450400000000005,-0.441,5.961374137,21.52,-6.75,22.553777954,0.0
2020-09-09 22:30:00,25.03244,-7.60584,26.1624130091,1.79244,-0.28584000000000004,1.8150883337,23.24,-7.32,24.36554945,33.03,24.76244,-6.47584,25.5952131943,1.79244,-0.28584000000000004,1.8150883337,22.97,-6.19,23.7894304261,0.0
2020-09-09 23:00:00,23.11408,-7.04732,24.1645486908,1.59408,-0.24732,1.6131516447,21.52,-6.8,22.5687926128,33.0,22.85408,-5.90732,23.6051986272,1.59408,-0.24732,1.6131516447,21.26,-5.66,22.0005272664,0.0
2020-09-09 23:30:00,21.396,-7.24252,22.588557102,1.296,-0.18252000000000002,1.3087893453000001,20.1,-7.06,21.3038400294,33.05,21.156,-6.08252,22.0130276325,1.296,-0.18252000000000002,1.3087893453000001,19.86,-5.9,20.717857032,0.0
2020-09-10 00:00:00,19.823,-7.61236,21.2343908264,0.963,-0.16236,0.9765908916,18.86,-7.45,20.278118749,33.2,19.573,-6.44236,20.6059780493,0.963,-0.16236,0.9765908916,18.61,-6.28,19.6410412148,0.0
2020-09-10 00:30:00,18.60052,-7.83016,20.181445684,0.9205200000000001,-0.20016,0.9420303052000001,17.68,-7.63,19.2561496671,33.38,18.37052,-6.65016,19.537160313,0.9205200000000001,-0.20016,0.9420303052000001,17.45,-6.45,18.6038974411,0.0
2020-09-10 01:00:00,18.25164,-5.92068,19.1879340824,0.70164,-0.13068000000000002,0.7137057881000001,17.55,-5.79,18.4804383065,33.27,17.95164,-5.76068,18.8532971321,0.70164,-0.13068000000000002,0.7137057881000001,17.25,-5.63,18.1455063308,0.0
2020-09-10 01:30:00,17.55788,-3.65124,17.9335078451,0.40788,-0.021240000000000002,0.40843265300000003,17.15,-3.63,17.5299572161,32.73,16.79788,-10.87124,20.0088138487,0.40788,-0.021240000000000002,0.40843265300000003,16.39,-10.85,19.6559049652,0.0
2020-09-10 02:00:00,17.32124,-3.73168,17.7186565732,0.20124000000000003,0.058320000000000004,0.2095203093,17.12,-3.79,17.534494575,32.79,16.55124,-10.98168,19.8630521612,0.20124000000000003,0.058320000000000004,0.2095203093,16.35,-11.04,19.7282563852,0.0
2020-09-10 02:30:00,17.10256,-3.81288,17.5224316933,0.14256000000000002,0.08712,0.167072583,16.96,-3.9,17.4026319848,32.89,16.35256,-11.12288,19.776872302,0.14256000000000002,0.08712,0.167072583,16.21,-11.21,19.7085818871,0.0
2020-09-10 03:00:00,16.79572,-3.732,17.2053490031,0.13572,0.108,0.1734471631,16.66,-3.84,17.0968184175,32.91,16.04572,-11.042,19.4779591929,0.13572,0.108,0.1734471631,15.91,-11.15,19.4280879142,0.0
2020-09-10 03:30:00,16.77428,-3.7068,17.178964921,0.13428,0.1332,0.1891384636,16.64,-3.84,17.0773300021,32.97,16.01428,-11.0468,19.4547925756,0.13428,0.1332,0.1891384636,15.88,-11.18,19.4207826825,0.0
2020-09-10 04:00:00,16.72472,-3.59776,17.1073123575,0.23472,0.10224000000000001,0.25602049920000003,16.49,-3.7,16.9000029586,32.94,15.98472,-10.91776,19.3573954058,0.23472,0.10224000000000001,0.25602049920000003,15.75,-11.02,19.222458219499998,0.0
2020-09-10 04:30:00,16.90316,-3.52348,17.2664915167,0.17316,0.05652000000000001,0.1821507508,16.73,-3.58,17.1087492237,32.61,16.16316,-10.693480000000001,19.3803574708,0.17316,0.05652000000000001,0.1821507508,15.99,-10.75,19.2676568373,0.0
2020-09-10 05:00:00,17.29144,-3.40156,17.6228405119,0.09144000000000001,0.11844,0.1496305691,17.2,-3.52,17.5564916769,32.61,16.52144,-10.57156,19.6141749892,0.09144000000000001,0.11844,0.1496305691,16.43,-10.69,19.6015560607,0.0
2020-09-10 05:30:00,17.59672,-4.29356,18.1129570262,0.03672,0.22644000000000003,0.2293979773,17.56,-4.52,18.1324019369,32.53,16.83672,-11.39356,20.3294945789,0.03672,0.22644000000000003,0.2293979773,16.8,-11.62,20.4270506926,0.0
2020-09-10 06:00:00,18.62168,-4.30716,19.1133093233,0.03168,0.22284,0.2250806256,18.59,-4.53,19.1339750183,32.68,17.82168,-11.48716,21.2029979693,0.03168,0.22284,0.2250806256,17.79,-11.71,21.2980797256,0.0
2020-09-10 06:30:00,21.11168,-3.6681600000000003,21.427982411,0.03168,0.23184000000000002,0.2339944615,21.08,-3.9,21.4377330891,32.62,20.25168,-10.84816,22.9741837332,0.03168,0.23184000000000002,0.2339944615,20.22,-11.08,23.0567734083,0.0
2020-09-10 07:00:00,23.20784,-3.5640400000000003,23.4799109578,0.08784,0.25596,0.2706129842,23.12,-3.8200000000000003,23.4334547176,32.46,22.29784,-10.68404,24.7253388124,0.08784,0.25596,0.2706129842,22.21,-10.94,24.7581845053,0.0
2020-09-10 07:30:00,26.61672,-5.19488,27.11893364,3.63672,0.28512000000000004,3.647879627,22.98,-5.48,23.6243687746,32.74,26.06672,-7.79488,27.2072425242,3.63672,0.28512000000000004,3.647879627,22.43,-8.08,23.8409584539,0.0
2020-09-10 08:00:00,28.41124,-5.7828800000000005,28.993796913,3.80124,0.26712,3.8106139442,24.61,-6.05,25.3427425509,32.89,28.14124,-4.67288,28.5265700047,3.80124,0.26712,3.8106139442,24.34,-4.94,24.8362477037,0.0
2020-09-10 08:30:00,28.76276,-4.9569600000000005,29.1867746635,7.23276,-1.14696,7.3231369275,21.53,-3.81,21.8645146299,32.69,28.51276,-3.86696,28.773787767,7.23276,-1.14696,7.3231369275,21.28,-2.7199999999999998,21.4531303077,0.0
2020-09-10 09:00:00,29.03848,-4.62492,29.404475947,8.71848,-1.74492,8.8913800569,20.32,-2.88,20.5230796909,32.85,28.80848,-3.47492,29.0172980981,8.71848,-1.74492,8.8913800569,20.09,-1.73,20.1643497292,0.0
2020-09-10 09:30:00,30.91188,-4.62944,31.2566159372,4.60188,0.16056,4.6046801244,26.31,-4.79,26.7424793166,32.93,30.64188,-3.52944,30.8444769229,4.60188,0.16056,4.6046801244,26.04,-3.69,26.3001463874,0.0
2020-09-10 10:00:00,31.55444,-4.28068,31.8434750769,5.73444,0.13932,5.7361321617000005,25.82,-4.42,26.1955874147,33.01,31.26444,-3.17068,31.4248058097,5.73444,0.13932,5.7361321617000005,25.53,-3.31,25.7436788358,0.0
2020-09-10 10:30:00,31.5692,-4.28024,31.8580420475,5.8392,0.14976,5.8411201578,25.73,-4.43,26.1085771347,32.99,31.2892,-3.18024,31.4504048161,5.8392,0.14976,5.8411201578,25.45,-3.33,25.6669320333,0.0
2020-09-10 11:00:00,30.16748,-4.38076,30.483895875199998,2.24748,0.12924000000000002,2.2511928678,27.92,-4.51,28.2819111801,32.93,29.87748,-3.29076,30.0581588346,2.24748,0.12924000000000002,2.2511928678,27.63,-3.42,27.8408566679,0.0
2020-09-10 11:30:00,29.73964,-4.49028,30.0767152762,1.70964,0.09972,1.7125457681,28.03,-4.59,28.4033272699,32.91,29.43964,-3.40028,29.635355699,1.70964,0.09972,1.7125457681,27.73,-3.5,27.9500071556,0.0
2020-09-10 12:00:00,30.50528,-4.59756,30.8497919901,1.4752800000000001,0.08244000000000001,1.4775816160000002,29.03,-4.68,29.4048176325,32.97,30.20528,-3.50756,30.4082540938,1.4752800000000001,0.08244000000000001,1.4775816160000002,28.73,-3.59,28.9534281217,0.0
2020-09-10 12:30:00,31.0568,-4.39684,31.3664953131,1.2168,-0.006840000000000001,1.2168192247,29.84,-4.39,30.1611952681,32.91,30.7468,-3.31684,30.9251861405,1.2168,-0.006840000000000001,1.2168192247,29.53,-3.31,29.7149289079,0.0
2020-09-10 13:00:00,30.38144,-4.66884,30.7380865283,1.44144,-0.07884000000000001,1.4435944788000001,28.94,-4.59,29.3017354435,32.96,30.08144,-3.57884,30.2935822943,1.44144,-0.07884000000000001,1.4435944788000001,28.64,-3.5,28.8530691608,0.0
2020-09-10 13:30:00,30.15116,-4.91232,30.5487043445,1.36116,-0.022320000000000003,1.3613429869,28.79,-4.89,29.2023320987,32.96,29.85116,-3.81232,30.0936128959,1.36116,-0.022320000000000003,1.3613429869,28.49,-3.79,28.7409846735,0.0
2020-09-10 14:00:00,29.57788,-4.68144,29.9460659481,1.30788,-0.00144,1.3078807927,28.27,-4.68,28.654760512,32.96,29.28788,-3.58144,29.5060439125,1.30788,-0.00144,1.3078807927,27.98,-3.58,28.208098128,0.0
2020-09-10 14:30:00,28.79784,-4.88664,29.2094991254,1.70784,-0.11664000000000001,1.7118184352,27.09,-4.77,27.5067446275,33.08,28.50784,-3.77664,28.7569113633,1.70784,-0.11664000000000001,1.7118184352,26.8,-3.66,27.0487633728,0.0
2020-09-10 15:00:00,28.38388,-4.9742,28.816441652199998,1.5238800000000001,-0.1242,1.5289329267,26.86,-4.85,27.2943602233,33.08,28.09388,-3.8642000000000003,28.3583873853,1.5238800000000001,-0.1242,1.5289329267,26.57,-3.74,26.8319306052,0.0
2020-09-10 15:30:00,29.33588,-5.01808,29.7619720829,3.30588,-0.02808,3.305999253,26.03,-4.99,26.5039808331,33.15,29.04588,-3.89808,29.3062821364,3.30588,-0.02808,3.305999253,25.74,-3.87,26.0293007974,0.0
2020-09-10 16:00:00,30.45464,-4.98444,30.8598402401,6.43464,-0.15444000000000002,6.4364931168,24.02,-4.83,24.5008020277,33.12,30.18464,-3.84444,30.4284769721,6.43464,-0.15444000000000002,6.4364931168,23.75,-3.69,24.0349453921,0.0
2020-09-10 16:30:00,30.5,-5.08776,30.9214375768,6.39,-0.25776000000000004,6.395196652,24.11,-4.83,24.589042275,33.15,30.22,-3.96776,30.4793621885,6.39,-0.25776000000000004,6.395196652,23.83,-3.71,24.1170686444,0.0
2020-09-10 17:00:00,32.83684,-3.41172,33.0136016597,11.52684,0.8182800000000001,11.5558479803,21.31,-4.23,21.7257681107,33.06,32.58684,-2.27172,32.6659280129,11.52684,0.8182800000000001,11.5558479803,21.06,-3.09,21.2854809671,0.0
2020-09-10 17:30:00,33.58764,-3.5604,33.7758198854,11.53764,0.8496,11.5688788104,22.05,-4.41,22.4866760549,33.14,33.34764,-2.4204,33.435361965,11.53764,0.8496,11.5688788104,21.81,-3.27,22.053775187,0.0
2020-09-10 18:00:00,33.86016,-3.65912,34.057298695,11.99016,0.7408800000000001,12.013027928,21.87,-4.4,22.3082249406,33.09,33.60016,-2.53912,33.695962405,11.99016,0.7408800000000001,12.013027928,21.61,-3.2800000000000002,21.8575044321,0.0
2020-09-10 18:30:00,32.84628,-3.6412,33.0474877605,16.94628,-1.5011999999999999,17.0126425719,15.9,-2.14,16.0433662303,33.0,32.63628,-2.5112,32.7327496199,16.94628,-1.5011999999999999,17.0126425719,15.69,-1.01,15.72247436,0.0
2020-09-10 19:00:00,33.40756,-4.19052,33.6693558451,9.36756,0.51948,9.381952879,24.04,-4.71,24.497054925,33.13,33.15756,-3.06052,33.2985069909,9.36756,0.51948,9.381952879,23.79,-3.58,24.0578573443,0.0
2020-09-10 19:30:00,33.11788,-4.38952,33.4075120523,6.43788,1.05048,6.5230213187,26.68,-5.44,27.2289551764,33.06,32.82788,-3.27952,32.9912860726,6.43788,1.05048,6.5230213187,26.39,-4.33,26.7428682082,0.0
2020-09-10 20:00:00,34.6782,-4.23084,34.9353340094,9.3582,1.19916,9.434717375,25.32,-5.43,25.8957004153,33.04,34.4082,-3.10084,34.5476400923,9.3582,1.19916,9.434717375,25.05,-4.3,25.4163825121,0.0
2020-09-10 20:30:00,33.59948,-5.2014,33.9997002668,4.83948,0.3186,4.8499559411,28.76,-5.52,29.2849449376,33.02,33.29948,-4.1014,33.5511080328,4.83948,0.3186,4.8499559411,28.46,-4.42,28.8011805314,0.0
2020-09-10 21:00:00,31.05968,-5.91796,31.6184435459,0.13968,0.12204000000000001,0.1854838645,30.92,-6.04,31.5044123894,33.16,30.73968,-4.80796,31.1134119933,0.13968,0.12204000000000001,0.1854838645,30.6,-4.93,30.99459469,0.0
2020-09-10 21:30:00,28.00712,-6.13192,28.6705286589,5.03712,-2.04192,5.4352566803,22.97,-4.09,23.3312880056,32.99,27.74712,-5.02192,28.1979139083,5.03712,-2.04192,5.4352566803,22.71,-2.98,22.9046829273,0.0
2020-09-10 22:00:00,27.0018,-6.55704,27.7865430884,0.9018,-0.25704000000000005,0.9377168025,26.1,-6.3,26.8495810023,33.28,26.7318,-5.40704,27.273159201,0.9018,-0.25704000000000005,0.9377168025,25.83,-5.15,26.338401622,0.0
2020-09-10 22:30:00,25.462,-6.3064,26.2313576652,0.162,0.0036000000000000003,0.1620399951,25.3,-6.31,26.0750091083,33.03,25.172,-5.1964,25.7027655508,0.162,0.0036000000000000003,0.1620399951,25.01,-5.2,25.5448644545,0.0
2020-09-10 23:00:00,22.91856,-7.39848,24.0831455334,0.44856,-0.07848000000000001,0.45537367510000004,22.47,-7.32,23.6322512681,33.09,22.65856,-6.24848,23.5043366974,0.44856,-0.07848000000000001,0.45537367510000004,22.21,-6.17,23.0510954187,0.0
2020-09-10 23:30:00,21.38396,-7.5298,22.6709424886,0.9939600000000001,-0.1998,1.013842454,20.39,-7.33,21.66751024,33.3,21.12396,-6.3498,22.0576890476,0.9939600000000001,-0.1998,1.013842454,20.13,-6.15,21.0485011343,0.0
2020-09-11 00:00:00,19.70692,-7.84888,21.2124400563,1.09692,-0.21888000000000002,1.1185445636,18.61,-7.63,20.1134034912,33.27,19.466920000000002,-6.67888,20.580777739,1.09692,-0.21888000000000002,1.1185445636,18.37,-6.46,19.4727630294,0.0
2020-09-11 00:30:00,18.2202,-6.23616,19.2578653954,1.2402,-0.23616,1.2624846873,16.98,-6.0,18.0088978008,32.95,17.6102,-10.95616,20.740216633,1.2402,-0.23616,1.2624846873,16.37,-10.72,19.5677106479,0.0
2020-09-11 01:00:00,17.45788,-5.50132,18.3041551522,1.03788,-0.21132,1.0591746961,16.42,-5.29,17.2511014141,32.78,16.71788,-12.69132,20.9894524711,1.03788,-0.21132,1.0591746961,15.68,-12.48,20.0402794392,0.0
2020-09-11 01:30:00,17.04268,-4.45312,17.6148579136,0.9226800000000001,-0.21312,0.9469733453,16.12,-4.24,16.668293254,32.58,16.30268,-11.57312,19.9928607687,0.9226800000000001,-0.21312,0.9469733453,15.38,-11.36,19.1205125454,0.0
2020-09-11 02:00:00,16.71312,-4.4734,17.3014360009,1.11312,-0.2034,1.1315510127,15.6,-4.27,16.1738338065,32.54,15.99312,-11.5834,19.7472793796,1.11312,-0.2034,1.1315510127,14.88,-11.38,18.7328268022,0.0
2020-09-11 02:30:00,16.65416,-4.50908,17.253777782,0.61416,-0.10908000000000001,0.6237715543,16.04,-4.4,16.6325464076,32.51,15.93416,-11.58908,19.7028990291,0.61416,-0.10908000000000001,0.6237715543,15.32,-11.48,19.1440016715,0.0
2020-09-11 03:00:00,16.3448,-4.46924,16.9448102149,0.5148,-0.039240000000000004,0.5162933445,15.83,-4.43,16.4381811646,32.6,15.604800000000001,-11.59924,19.4435632439,0.5148,-0.039240000000000004,0.5162933445,15.09,-11.56,19.0089899784,0.0
2020-09-11 03:30:00,16.27276,-4.3906,16.854675505,0.48276,-0.030600000000000002,0.48372882650000004,15.79,-4.36,16.380894359,32.55,15.55276,-11.4906,19.3370688569,0.48276,-0.030600000000000002,0.48372882650000004,15.07,-11.46,18.9324192854,0.0
2020-09-11 04:00:00,16.13512,-4.3684,16.7160107674,0.8251200000000001,-0.1584,0.8401866307,15.31,-4.21,15.8782933592,32.57,15.42512,-11.4884,19.2332436571,0.8251200000000001,-0.1584,0.8401866307,14.6,-11.33,18.4805005343,0.0
2020-09-11 04:30:00,15.87524,-4.30508,16.4486157127,1.69524,-0.32508000000000004,1.7261273603,14.18,-3.98,14.7279598044,32.46,15.19524,-11.37508,18.9812476846,1.69524,-0.32508000000000004,1.7261273603,13.5,-11.05,17.445701476300002,0.0
2020-09-11 05:00:00,16.18724,-4.20224,16.7238021943,1.67724,-0.28224000000000005,1.7008214001000002,14.51,-3.92,15.0301862929,32.62,15.49724,-11.35224,19.2103565983,1.67724,-0.28224000000000005,1.7008214001000002,13.82,-11.07,17.7069844976,0.0
2020-09-11 05:30:00,16.89156,-4.07836,17.3769335478,1.59156,-0.28836,1.6174717071,15.3,-3.79,15.7624268436,32.73,16.18156,-11.26836,19.7184893215,1.59156,-0.28836,1.6174717071,14.59,-10.98,18.260024644,0.0
2020-09-11 06:00:00,17.7896,-3.8982,18.2116949074,2.0196,-0.3582,2.051119548,15.77,-3.54,16.1624410285,32.77,17.0596,-11.1182,20.3628171774,2.0196,-0.3582,2.051119548,15.04,-10.76,18.4926796328,0.0
2020-09-11 06:30:00,21.18704,-2.9818800000000003,21.3958470806,4.57704,-0.37188000000000004,4.5921225916,16.61,-2.61,16.8138098003,32.58,20.43704,-10.14188,22.8151338785,4.57704,-0.37188000000000004,4.5921225916,15.86,-9.77,18.6277346986,0.0
2020-09-11 07:00:00,24.27156,-2.0514,24.3580965347,6.5415600000000005,-0.3114,6.5489676433,17.73,-1.74,17.8151761148,32.41,23.51156,-9.1614,25.2334045185,6.5415600000000005,-0.3114,6.5489676433,16.97,-8.85,19.1390543131,0.0
2020-09-11 07:30:00,26.68552,-4.39336,27.0447516121,6.99552,-0.42336,7.0083188969,19.69,-3.9699999999999998,20.0862390706,32.74,26.24552,-6.03336,26.9300715365,6.99552,-0.42336,7.0083188969,19.25,-5.61,20.0508004828,0.0
2020-09-11 08:00:00,28.0902,-5.36492,28.5979317897,7.1802,-0.48492,7.1965560823,20.91,-4.88,21.4719002419,32.78,27.8502,-4.26492,28.174867926,7.1802,-0.48492,7.1965560823,20.67,-3.7800000000000002,21.0127889629,0.0
2020-09-11 08:30:00,29.63008,-5.07616,30.0617537937,5.68008,-0.41616000000000003,5.6953049042,23.95,-4.66,24.3991413783,32.84,29.36008,-3.9661600000000004,29.626756872,5.68008,-0.41616000000000003,5.6953049042,23.68,-3.55,23.9446215255,0.0
2020-09-11 09:00:00,29.39044,-5.04668,29.8205791764,2.6204400000000003,-0.43668,2.6565758442,26.77,-4.61,27.1640387277,32.84,29.10044,-3.95668,29.3681958046,2.6204400000000003,-0.43668,2.6565758442,26.48,-3.52,26.7129331972,0.0
2020-09-11 09:30:00,29.47616,-4.55836,29.8265427805,5.90616,-1.5483600000000002,6.1057468532,23.57,-3.01,23.7614183078,32.68,29.21616,-3.47836,29.4224912853,5.90616,-1.5483600000000002,6.1057468532,23.31,-1.9300000000000002,23.3897627179,0.0
2020-09-11 10:00:00,29.40048,-4.22176,29.7020450765,7.62048,-2.11176,7.9076700568,21.78,-2.11,21.8819674618,32.61,29.15048,-3.13176,29.318226497,7.62048,-2.11176,7.9076700568,21.53,-1.02,21.5541480927,0.0
2020-09-11 10:30:00,29.8694,-4.58188,30.2187802648,5.0994,-0.91188,5.1802900975,24.77,-3.67,25.0404033514,32.84,29.5994,-3.49188,29.8046591374,5.0994,-0.91188,5.1802900975,24.5,-2.58,24.6354703629,0.0
2020-09-11 11:00:00,29.35408,-4.31288,29.6692255804,6.99408,-1.26288,7.1071809419,22.36,-3.05,22.5670578499,32.63,29.08408,-3.23288,29.2632059512,6.99408,-1.26288,7.1071809419,22.09,-1.97,22.1776689487,0.0
2020-09-11 11:30:00,29.67048,-4.04248,29.9445993124,7.44048,-1.39248,7.5696593834,22.23,-2.65,22.3873937742,32.64,29.40048,-2.9624800000000002,29.5493572177,7.44048,-1.39248,7.5696593834,21.96,-1.57,22.0160509629,0.0
2020-09-11 12:00:00,28.97292,-4.0164,29.2499839707,6.98292,-1.3464,7.1115374348,21.99,-2.67,22.1515010778,32.62,28.71292,-2.9364,28.8626786679,6.98292,-1.3464,7.1115374348,21.73,-1.5899999999999999,21.7880930786,0.0
2020-09-11 12:30:00,28.88224,-4.13124,29.1762048827,7.93224,-1.55124,8.0824981878,20.95,-2.58,21.1082661533,32.67,28.63224,-3.04124,28.7933031824,7.93224,-1.55124,8.0824981878,20.7,-1.49,20.7535563217,0.0
2020-09-11 13:00:00,28.65796,-4.51868,29.0120171705,7.43796,-1.49868,7.5874429622,21.22,-3.02,21.4338237373,32.76,28.39796,-3.41868,28.6029981838,7.43796,-1.49868,7.5874429622,20.96,-1.92,21.0477552247,0.0
2020-09-11 13:30:00,28.32872,-4.53464,28.6893592952,8.47872,-1.57464,8.6236989725,19.85,-2.96,20.069481807,32.91,28.08872,-3.42464,28.2967197811,8.47872,-1.57464,8.6236989725,19.61,-1.85,19.6970708482,0.0
2020-09-11 14:00:00,27.47944,-4.89908,27.9127319974,8.92944,-1.63908,9.0786277575,18.55,-3.26,18.8342799172,33.01,27.22944,-3.77908,27.490431942,8.92944,-1.63908,9.0786277575,18.3,-2.14,18.4247008117,0.0
2020-09-11 14:30:00,27.47784,-4.90796,27.9127168586,12.14784,-1.85796,12.2891021652,15.33,-3.05,15.6304638447,33.01,27.24784,-3.75796,27.5057639055,12.14784,-1.85796,12.2891021652,15.1,-1.9,15.2190669885,0.0
2020-09-11 15:00:00,28.01016,-4.95948,28.4458345825,12.80016,-1.59948,12.8997066748,15.21,-3.36,15.5767037591,32.99,27.80016,-3.81948,28.0613136452,12.80016,-1.59948,12.8997066748,15.0,-2.22,15.1633901223,0.0
2020-09-11 15:30:00,26.77172,-5.3684,27.3046646256,13.04172,-1.7784,13.1624149425,13.73,-3.59,14.1915820119,32.91,26.55172,-4.2284,26.886301373,13.04172,-1.7784,13.1624149425,13.51,-2.45,13.730353236500001,0.0
2020-09-11 16:00:00,25.9422,-5.5104,26.5209775272,10.2222,-2.0304,10.4218950772,15.72,-3.48,16.1005838403,32.81,25.7222,-4.3804,26.092517644,10.2222,-2.0304,10.4218950772,15.5,-2.35,15.6771330287,0.0
2020-09-11 16:30:00,26.8434,-5.7828800000000005,27.4592393313,7.5834,-1.35288,7.7031318212,19.26,-4.43,19.7629071748,32.84,26.5934,-4.66288,26.9990994934,7.5834,-1.35288,7.7031318212,19.01,-3.31,19.2960151327,0.0
2020-09-11 17:00:00,27.094,-5.85248,27.7188808964,7.434,-1.39248,7.5632900612,19.66,-4.46,20.1595436456,32.84,26.854,-4.73248,27.2678140479,7.434,-1.39248,7.5632900612,19.42,-3.34,19.7051262366,0.0
2020-09-11 17:30:00,27.46956,-5.67616,28.0498755601,9.70956,-1.31616,9.7983586656,17.76,-4.36,18.2873508196,32.75,27.22956,-4.56616,27.6097583282,9.70956,-1.31616,9.7983586656,17.52,-3.25,17.8188916603,0.0
2020-09-11 18:00:00,28.08512,-5.6056,28.6390767444,11.08512,-1.2456,11.1548825531,17.0,-4.36,17.550202278,32.73,27.85512,-4.4856,28.2139737998,11.08512,-1.2456,11.1548825531,16.77,-3.24,17.080120023,0.0
2020-09-11 18:30:00,28.20484,-5.7516,28.7853070504,10.55484,-1.1016,10.6121708423,17.65,-4.65,18.252260134,32.78,27.96484,-4.6116,28.3425321873,10.55484,-1.1016,10.6121708423,17.41,-3.51,17.7602984209,0.0
2020-09-11 19:00:00,28.41676,-5.8932400000000005,29.0214149654,9.08676,-0.8132400000000001,9.1230787893,19.33,-5.08,19.9863778609,32.83,28.17676,-4.77324,28.5782019063,9.08676,-0.8132400000000001,9.1230787893,19.09,-3.96,19.4964022322,0.0
2020-09-11 19:30:00,28.60504,-5.91536,29.2102686967,9.095040000000001,-0.76536,9.127186233,19.51,-5.15,20.1782704908,32.9,28.36504,-4.7953600000000005,28.7675332924,9.095040000000001,-0.76536,9.127186233,19.27,-4.03,19.6868941177,0.0
2020-09-11 20:00:00,28.46328,-6.04824,29.0987889002,7.16328,-0.6782400000000001,7.1953172172,21.3,-5.37,21.9664949412,32.86,28.21328,-4.91824,28.6387543908,7.16328,-0.6782400000000001,7.1953172172,21.05,-4.24,21.472775787,0.0
2020-09-11 20:30:00,27.76044,-6.84768,28.5925296253,4.33044,-0.6976800000000001,4.386281794,23.43,-6.15,24.2236950113,32.92,27.50044,-5.72768,28.0905770389,4.33044,-0.6976800000000001,4.386281794,23.17,-5.03,23.7096984376,0.0
2020-09-11 21:00:00,26.39204,-7.10744,27.3323156486,5.16204,-0.93744,5.2464703101,21.23,-6.17,22.1084101645,32.96,26.13204,-5.96744,26.804735677,5.16204,-0.93744,5.2464703101,20.97,-5.03,21.5648278454,0.0
2020-09-11 21:30:00,24.80388,-7.46308,25.9023170033,5.03388,-0.8830800000000001,5.1107512306,19.77,-6.58,20.8362496625,33.05,24.54388,-6.31308,25.3427903858,5.03388,-0.8830800000000001,5.1107512306,19.51,-5.43,20.2515431511,0.0
2020-09-11 22:00:00,23.54932,-7.72304,24.7833778833,4.81932,-0.9230400000000001,4.9069183918,18.73,-6.8,19.9261862884,33.19,23.29932,-6.55304,24.2033188985,4.81932,-0.9230400000000001,4.9069183918,18.48,-5.63,19.3185739639,0.0
2020-09-11 22:30:00,22.0432,-7.144,23.1719529224,4.8132,-0.864,4.8901319246,17.23,-6.28,18.338792217600002,33.25,21.8232,-5.974,22.6261073594,4.8132,-0.864,4.8901319246,17.01,-5.11,17.7609740724,0.0
