Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-11 23:00:00,20.5866,-7.36212,21.8634148855,4.7466,-0.9421200000000001,4.8391943187,15.84,-6.42,17.0915768728,33.35,20.3566,-6.17212,21.2717236926,4.7466,-0.9421200000000001,4.8391943187,15.61,-5.23,16.4628369366,0.0
2020-09-11 23:30:00,18.53072,-8.18424,20.257575573,5.49072,-1.07424,5.594818826,13.04,-7.11,14.8523971129,32.67,18.34072,-6.88424,19.5901702518,5.49072,-1.07424,5.594818826,12.85,-5.8100000000000005,14.1024324143,0.0
2020-09-12 00:00:00,16.90024,-8.66376,18.9915467879,6.06024,-1.19376,6.1766958639,10.84,-7.47,13.1645926637,32.4,16.76024,-7.16376,18.2270431556,6.06024,-1.19376,6.1766958639,10.7,-5.97,12.2527915187,0.0
2020-09-12 00:30:00,15.99328,-8.97508,18.3394947085,5.72328,-1.04508,5.8179142452,10.27,-7.93,12.9752764903,32.44,15.84328,-7.45508,17.5096470257,5.72328,-1.04508,5.8179142452,10.12,-6.41,11.9792528982,0.0
2020-09-12 01:00:00,15.02444,-8.94196,17.4840626273,6.90444,-1.37196,7.0394293771,8.12,-7.57,11.1013197414,32.39,14.87444,-7.43196,16.6277778057,6.90444,-1.37196,7.0394293771,7.97,-6.06,10.0122175366,0.0
2020-09-12 01:30:00,14.48948,-8.96388,17.0380801537,6.63948,-1.25388,6.7568416975000005,7.85,-7.71,11.0030268563,32.48,14.33948,-7.44388,16.1564858842,6.63948,-1.25388,6.7568416975000005,7.7,-6.19,9.8795799506,0.0
2020-09-12 02:00:00,13.90724,-8.98168,16.5554190536,6.89724,-1.20168,7.0011395101,7.01,-7.78,10.4722729147,32.37,13.77724,-7.46168,15.6680889211,6.89724,-1.20168,7.0011395101,6.88,-6.26,9.301720271,0.0
2020-09-12 02:30:00,13.90636,-6.84656,15.5003945848,6.24636,-1.09656,6.3418811943,7.66,-5.75,9.5780008352,32.41,13.62636,-8.50656,16.0636001532,6.24636,-1.09656,6.3418811943,7.38,-7.41,10.4581308081,0.0
2020-09-12 03:00:00,13.76896,-2.94824,14.08106454,7.42896,-1.48824,7.5765628737,6.34,-1.46,6.5059357513,32.79,13.26896,-10.36824,16.8394091398,7.42896,-1.48824,7.5765628737,5.84,-8.88,10.6282642045,0.0
2020-09-12 03:30:00,13.27932,-2.78368,13.567948039600001,8.77932,-1.8136800000000002,8.964702717,4.5,-0.97,4.6033574704,32.83,12.78932,-10.23368,16.3797103883,8.77932,-1.8136800000000002,8.964702717,4.01,-8.42,9.3261192358,0.0
2020-09-12 04:00:00,13.90816,-3.0308,14.2345587647,5.25816,-1.0008,5.3525552053,8.65,-2.03,8.8850098481,32.86,13.34816,-10.4808,16.9711680218,5.25816,-1.0008,5.3525552053,8.09,-9.48,12.4626843015,0.0
2020-09-12 04:30:00,13.86328,-2.9640400000000002,14.1766027482,5.45328,-1.0940400000000001,5.5619408735,8.41,-1.87,8.6153932005,32.91,13.31328,-10.44404,16.9210341256,5.45328,-1.0940400000000001,5.5619408735,7.86,-9.35,12.2148311491,0.0
2020-09-12 05:00:00,14.13264,-3.16996,14.4837895515,3.66264,-0.66996,3.7234094821,10.47,-2.5,10.7643346288,32.86,13.51264,-10.609960000000001,17.1802995018,3.66264,-0.66996,3.7234094821,9.85,-9.94,13.9937879075,0.0
2020-09-12 05:30:00,14.60332,-3.10144,14.9290282703,3.07332,-0.54144,3.120649467,11.53,-2.56,11.8107789752,32.88,13.96332,-10.55144,17.501633966500002,3.07332,-0.54144,3.120649467,10.89,-10.01,14.7916260093,0.0
2020-09-12 06:00:00,15.09488,-2.8862,15.3683295336,3.13488,-0.5562,3.1838390434,11.96,-2.33,12.1848471472,32.77,14.44488,-10.3262,17.7562655042,3.13488,-0.5562,3.1838390434,11.31,-9.77,14.9455344501,0.0
2020-09-12 06:30:00,16.57796,-2.60508,16.7813944465,1.85796,-0.32508000000000004,1.886184606,14.72,-2.2800000000000002,14.8955295307,32.68,15.85796,-10.01508,18.7557117372,1.85796,-0.32508000000000004,1.886184606,14.0,-9.69,17.0263354836,0.0
2020-09-12 07:00:00,17.15804,-2.61968,17.3568735648,1.77804,-0.31968,1.806549624,15.38,-2.3,15.5510256896,32.59,16.41804,-9.96968,19.2079815895,1.77804,-0.31968,1.806549624,14.64,-9.65,17.5343120766,0.0
2020-09-12 07:30:00,18.08108,-4.51708,18.6367772346,1.35108,-0.30708,1.3855379074,16.73,-4.21,17.2515796378,32.92,17.30108,-11.96708,21.0365960386,1.35108,-0.30708,1.3855379074,15.95,-11.66,19.757482127,0.0
2020-09-12 08:00:00,18.63632,-2.36596,18.7859040204,1.24632,-0.25596,1.2723321359,17.39,-2.11,17.5175397816,32.99,17.84632,-9.92596,20.4209651942,1.24632,-0.25596,1.2723321359,16.6,-9.67,19.211166024,0.0
2020-09-12 08:30:00,20.70224,-1.1252,20.7327956643,1.18224,-0.20520000000000002,1.1999160211,19.52,-0.92,19.5416683014,32.94,19.84224,-8.6952,21.663817559599998,1.18224,-0.20520000000000002,1.1999160211,18.66,-8.49,20.5006268197,0.0
2020-09-12 09:00:00,22.27032,-0.7766000000000001,22.2838564989,1.21032,-0.2466,1.2351866508,21.06,-0.53,21.0666679852,32.81,21.37032,-8.3066,22.9279345006,1.21032,-0.2466,1.2351866508,20.16,-8.06,21.7114992573,0.0
2020-09-12 09:30:00,22.87108,-0.48076,22.8761323336,1.89108,-0.32076000000000005,1.9180903378,20.98,-0.16,20.980610096,32.78,21.98108,-8.02076,23.3987279343,1.89108,-0.32076000000000005,1.9180903378,20.09,-7.7,21.5150668137,0.0
2020-09-12 10:00:00,23.27424,-0.23944000000000001,23.2754716191,2.96424,-0.46944,3.0011818824,20.31,0.23,20.3113022724,32.69,22.40424,-7.72944,23.7000888752,2.96424,-0.46944,3.0011818824,19.44,-7.26,20.7514144096,0.0
2020-09-12 10:30:00,23.0854,-0.07092000000000001,23.0855089354,4.2354,-0.61092,4.2792331563,18.85,0.54,18.8577331618,32.69,22.2754,-7.60092,23.5365126985,4.2354,-0.61092,4.2792331563,18.04,-6.99,19.3468783012,0.0
2020-09-12 11:00:00,23.2406,-0.042080000000000006,23.2406380955,4.8906,-0.71208,4.9421681767,18.35,0.67,18.3622275337,32.69,22.4006,-7.56208,23.642587301,4.8906,-0.71208,4.9421681767,17.51,-6.85,18.8021966802,0.0
2020-09-12 11:30:00,23.2632,0.041600000000000005,23.2632371952,4.0932,-0.6084,4.1381682904,19.17,0.65,19.1810166571,32.79,22.4232,-7.5184,23.650079002,4.0932,-0.6084,4.1381682904,18.33,-6.91,19.5892062116,0.0
2020-09-12 12:00:00,23.11772,-0.11764000000000001,23.1180193176,4.88772,-0.7376400000000001,4.9430678296,18.23,0.62,18.2405400139,32.71,22.29772,-7.64764,23.5727536526,4.88772,-0.7376400000000001,4.9430678296,17.41,-6.91,18.731155864,0.0
2020-09-12 12:30:00,22.69084,-0.19240000000000002,22.6916556837,5.10084,-0.8424,5.1699329266,17.59,0.65,17.6020055675,32.79,21.90084,-7.7524,23.2324449524,5.10084,-0.8424,5.1699329266,16.8,-6.91,18.1655745849,0.0
2020-09-12 13:00:00,22.34032,-0.2902,22.3422047646,5.89032,-0.9702000000000001,5.9696865699,16.45,0.68,16.4640487123,32.82,21.56032,-7.8402,22.9415809077,5.89032,-0.9702000000000001,5.9696865699,15.67,-6.87,17.1098158961,0.0
2020-09-12 13:30:00,21.5664,-0.5466,21.5733256713,5.8464,-0.9666,5.9257664922,15.72,0.42,15.7256096861,32.92,20.8164,-8.1366,22.3500954924,5.8464,-0.9666,5.9257664922,14.97,-7.17,16.5984878829,0.0
2020-09-12 14:00:00,20.71344,-0.69028,20.7249386757,7.00344,-0.98028,7.0717127142,13.71,0.29,13.7130667613,32.72,20.00344,-8.18028,21.6114458728,7.00344,-0.98028,7.0717127142,13.0,-7.2,14.8606863906,0.0
2020-09-12 14:30:00,19.98492,-0.80144,20.0009833128,7.41492,-1.08144,7.493367139,12.57,0.28,12.5731181494,32.8,19.32492,-8.30144,21.0325091009,7.41492,-1.08144,7.493367139,11.91,-7.22,13.9275446508,0.0
2020-09-12 15:00:00,19.6472,-0.9550000000000001,19.670396357,7.1172,-1.125,7.2055645747,12.53,0.17,12.5311531792,32.95,18.9772,-8.515,20.799984251,7.1172,-1.125,7.2055645747,11.86,-7.39,13.973965078,0.0
2020-09-12 15:30:00,19.8144,-1.02808,19.8410532948,6.5844000000000005,-1.01808,6.6626428875,13.23,-0.01,13.2300037793,33.07,19.1144,-8.65808,20.9838661034,6.5844000000000005,-1.01808,6.6626428875,12.53,-7.64,14.6755068056,0.0
2020-09-12 16:00:00,19.86012,-1.089,19.8899544347,6.18012,-0.999,6.2603421803,13.68,-0.09,13.6802960494,32.99,19.16012,-8.699,21.0424047916,6.18012,-0.999,6.2603421803,12.98,-7.7,15.0920641398,0.0
2020-09-12 16:30:00,20.23784,-1.09464,20.2674222484,6.56784,-1.12464,6.6634328537,13.67,0.03,13.6700329188,33.2,19.52784,-8.77464,21.4086627839,6.56784,-1.12464,6.6634328537,12.96,-7.65,15.0493886919,0.0
2020-09-12 17:00:00,21.16116,-1.10764,21.1901288084,5.23116,-0.9176400000000001,5.3110355031,15.93,-0.19,15.9311330419,32.97,20.39116,-8.69764,22.1686343223,5.23116,-0.9176400000000001,5.3110355031,15.16,-7.78,17.0397769938,0.0
2020-09-12 17:30:00,23.84864,-0.82176,23.8627936199,9.00864,-0.8517600000000001,9.0488170358,14.84,0.03,14.8400303234,32.75,23.11864,-8.29176,24.5606351577,9.00864,-0.8517600000000001,9.0488170358,14.11,-7.44,15.9513541745,0.0
2020-09-12 18:00:00,24.745,-0.85828,24.7598802412,9.225,-0.8182800000000001,9.2612206085,15.52,-0.04,15.5200515463,32.56,24.005,-8.24828,25.3825559776,9.225,-0.8182800000000001,9.2612206085,14.78,-7.43,16.5424695859,0.0
2020-09-12 18:30:00,24.49308,-2.63764,24.634693273,7.90308,-0.9176400000000001,7.9561760071,16.59,-1.72,16.6789238262,32.58,23.69308,-9.977640000000001,25.7082737627,7.90308,-0.9176400000000001,7.9561760071,15.79,-9.06,18.2046065599,0.0
2020-09-12 19:00:00,23.5978,-3.448,23.8483724568,5.5278,-1.008,5.6189533581,18.07,-2.44,18.2339929801,32.52,22.7978,-10.758,25.208614576,5.5278,-1.008,5.6189533581,17.27,-9.75,19.8321809189,0.0
2020-09-12 19:30:00,25.03952,-3.27516,25.2528064748,7.85952,-0.6951600000000001,7.890202916,17.18,-2.58,17.3726451642,32.69,24.23952,-10.63516,26.4700010966,7.85952,-0.6951600000000001,7.890202916,16.38,-9.94,19.1600626304,0.0
2020-09-12 20:00:00,25.8716,-3.26696,26.0770534034,7.3116,-0.60696,7.336749621,18.56,-2.66,18.74964533,32.52,25.0416,-10.57696,27.1837049241,7.3116,-0.60696,7.336749621,17.73,-9.97,20.340939014699998,0.0
2020-09-12 20:30:00,25.81472,-3.53768,26.0559964012,7.52472,-0.6976800000000001,7.5569946712,18.29,-2.84,18.509178804,32.68,24.99472,-10.88768,27.2631180106,7.52472,-0.6976800000000001,7.5569946712,17.47,-10.19,20.2246631616,0.0
2020-09-12 21:00:00,23.49028,-3.9604,23.8217972168,4.58028,-0.7704000000000001,4.644618503,18.91,-3.19,19.1771791461,32.82,22.65028,-11.3804,25.3485441049,4.58028,-0.7704000000000001,4.644618503,18.07,-10.61,20.9546414906,0.0
2020-09-12 21:30:00,21.8488,-4.25516,22.25930026,5.5188,-1.05516,5.6187646387,16.33,-3.2,16.6405799178,32.77,21.0788,-11.63516,24.0768095408,5.5188,-1.05516,5.6187646387,15.56,-10.58,18.8162164103,0.0
2020-09-12 22:00:00,20.83616,-4.47284,21.3108390546,5.45616,-1.03284,5.5530568529,15.38,-3.44,15.7600126904,32.81,20.08616,-11.88284,23.3378600135,5.45616,-1.03284,5.5530568529,14.63,-10.85,18.2142636414,0.0
2020-09-12 22:30:00,19.68712,-4.69972,20.2403078527,4.85712,-0.9097200000000001,4.9415792185,14.83,-3.79,15.3066325493,32.86,18.94712,-12.10972,22.4864108913,4.85712,-0.9097200000000001,4.9415792185,14.09,-11.2,17.9991138671,0.0
2020-09-12 23:00:00,18.1838,-4.62476,18.7627020308,5.5638000000000005,-1.09476,5.6704823338,12.62,-3.5300000000000002,13.1044000244,33.0,17.5138,-12.11476,21.2955535335,5.5638000000000005,-1.09476,5.6704823338,11.95,-11.02,16.2555498215,0.0
2020-09-12 23:30:00,16.96516,-3.8314,17.392420182,5.7351600000000005,-1.1214,5.8437657538,11.23,-2.71,11.5523590664,33.0,16.31516,-11.3214,19.858462775,5.7351600000000005,-1.1214,5.8437657538,10.58,-10.2,14.6961355465,0.0
2020-09-13 00:00:00,15.891960000000001,-2.89752,16.153947344,6.23196,-1.21752,6.3497779797,9.66,-1.6800000000000002,9.8049987251,33.07,15.29196,-10.47752,18.5370565622,6.23196,-1.21752,6.3497779797,9.06,-9.26,12.954968159,0.0
2020-09-13 00:30:00,14.72332,-3.7894,15.2031478379,5.86332,-1.0493999999999999,5.9564890483,8.86,-2.74,9.2740066854,32.5,14.16332,-11.0594,17.9696956508,5.86332,-1.0493999999999999,5.9564890483,8.3,-10.01,13.0034649229,0.0
2020-09-13 01:00:00,14.13884,-4.06452,14.7114621767,4.93884,-0.8845200000000001,5.0174212675,9.2,-3.18,9.7340844459,32.62,13.54884,-11.37452,17.6904146525,4.93884,-0.8845200000000001,5.0174212675,8.61,-10.49,13.5710058581,0.0
2020-09-13 01:30:00,13.41964,-4.07784,14.0255308917,5.39964,-0.98784,5.4892567799,8.02,-3.09,8.5946785862,32.6,12.87964,-11.38784,17.1920919726,5.39964,-0.98784,5.4892567799,7.48,-10.4,12.8105581455,0.0
2020-09-13 02:00:00,12.87752,-3.95452,13.471033731,6.70752,-1.33452,6.8389888274,6.17,-2.62,6.7032305644,32.67,12.38752,-11.31452,16.7770383137,6.70752,-1.33452,6.8389888274,5.68,-9.98,11.4831528772,0.0
2020-09-13 02:30:00,12.594,-4.05584,13.2309740422,6.624,-1.27584,6.7457500477,5.97,-2.7800000000000002,6.5855371839,32.79,12.094,-11.43584,16.6446169228,6.624,-1.27584,6.7457500477,5.47,-10.16,11.5389124271,0.0
2020-09-13 03:00:00,12.61252,-4.22824,13.3023935533,5.04252,-0.9482400000000001,5.1309031416,7.57,-3.2800000000000002,8.2500484847,32.87,12.05252,-11.63824,16.7544581723,5.04252,-0.9482400000000001,5.1309031416,7.01,-10.69,12.7834345933,0.0
2020-09-13 03:30:00,12.6476,-4.2896,13.3552406912,3.9276,-0.6696000000000001,3.9842698101,8.72,-3.62,9.4415464835,33.01,12.0776,-11.7696,16.8639232067,3.9276,-0.6696000000000001,3.9842698101,8.15,-11.1,13.7707116737,0.0
2020-09-13 04:00:00,12.40312,-4.25532,13.1127851365,4.08312,-0.7153200000000001,4.1453047701,8.32,-3.54,9.0417918578,33.06,11.84312,-11.75532,16.6867324434,4.08312,-0.7153200000000001,4.1453047701,7.76,-11.04,13.494413659,0.0
2020-09-13 04:30:00,12.18344,-4.27696,12.912342819,4.93344,-0.8769600000000001,5.0107772925,7.25,-3.4,8.0076525899,33.09,11.65344,-11.78696,16.5751346865,4.93344,-0.8769600000000001,5.0107772925,6.72,-10.91,12.8135280075,0.0
2020-09-13 05:00:00,11.93032,-4.24176,12.6619533722,5.53032,-1.03176,5.6257415511,6.4,-3.21,7.1598952506,33.09,11.42032,-11.75176,16.3868109161,5.53032,-1.03176,5.6257415511,5.89,-10.72,12.231537107,0.0
2020-09-13 05:30:00,12.2466,-4.25024,12.9631690422,4.5666,-0.8402400000000001,4.6432573499,7.68,-3.41,8.4030054147,33.09,11.7066,-11.75024,16.586519334,4.5666,-0.8402400000000001,4.6432573499,7.14,-10.91,13.0387000886,0.0
2020-09-13 06:00:00,12.58292,-4.12516,13.2418586593,4.37292,-0.7851600000000001,4.4428488104,8.21,-3.34,8.8633909989,33.05,12.01292,-11.63516,16.7238510862,4.37292,-0.7851600000000001,4.4428488104,7.64,-10.85,13.2699698568,0.0
2020-09-13 06:30:00,13.21848,-3.9492000000000003,13.7958107464,5.38848,-0.9792000000000001,5.4767279785,7.83,-2.9699999999999998,8.3743537064,32.8,12.67848,-11.3492,17.0161157657,5.38848,-0.9792000000000001,5.4767279785,7.29,-10.37,12.6760009467,0.0
2020-09-13 07:00:00,13.53196,-3.8476,14.0683320689,5.24196,-0.9576,5.3287092623,8.29,-2.89,8.7793052117,32.82,12.97196,-11.2476,17.169165734,5.24196,-0.9576,5.3287092623,7.73,-10.29,12.870003885,0.0
2020-09-13 07:30:00,14.78036,-3.71816,15.2408580964,4.23036,-0.7581600000000001,4.2977613144,10.55,-2.96,10.9573765108,33.09,14.14036,-11.25816,18.0747322944,4.23036,-0.7581600000000001,4.2977613144,9.91,-10.5,14.438078127,0.0
2020-09-13 08:00:00,15.97036,-3.53436,16.3567753283,3.87036,-0.6843600000000001,3.9303988524,12.1,-2.85,12.4311101676,32.76,15.31036,-10.93436,18.8140200898,3.87036,-0.6843600000000001,3.9303988524,11.44,-10.25,15.3602115871,0.0
2020-09-13 08:30:00,17.86708,-3.32816,18.1744104915,3.18708,-0.48816000000000004,3.2242486120000002,14.68,-2.84,14.952190475,33.12,17.12708,-10.88816,20.2950461323,3.18708,-0.48816000000000004,3.2242486120000002,13.94,-10.4,17.3920556577,0.0
2020-09-13 09:00:00,19.34876,-2.9828,19.5773238564,2.94876,-0.4428,2.9818211512,16.4,-2.54,16.5955295185,32.99,18.55876,-10.5228,21.3344063095,2.94876,-0.4428,2.9818211512,15.61,-10.08,18.5816710766,0.0
2020-09-13 09:30:00,21.09464,-2.68636,21.2650033336,2.92464,-0.48636,2.9648044083,18.17,-2.2,18.3027019863,32.99,20.25464,-10.22636,22.6898409069,2.92464,-0.48636,2.9648044083,17.33,-9.74,19.8795497937,0.0
2020-09-13 10:00:00,23.94704,-2.37268,24.0642958581,3.40704,-0.5626800000000001,3.4531913275,20.54,-1.81,20.6195950494,32.95,23.05704,-9.93268,25.1054819819,3.40704,-0.5626800000000001,3.4531913275,19.65,-9.37,21.7696899381,0.0
2020-09-13 10:30:00,25.15572,-1.9875600000000002,25.2341166573,3.3757200000000003,-0.54756,3.41984027,21.78,-1.44,21.8275513973,32.82,24.24572,-9.48756,26.0359123726,3.3757200000000003,-0.54756,3.41984027,20.87,-8.94,22.7041956475,0.0
2020-09-13 11:00:00,25.76692,-1.79644,25.8294669508,3.52692,-0.49644000000000005,3.5616874315000002,22.24,-1.3,22.2779622048,32.82,24.83692,-9.30644,26.5232430249,3.52692,-0.49644000000000005,3.5616874315000002,21.31,-8.81,23.0593191573,0.0
2020-09-13 11:30:00,26.2318,-1.6671200000000002,26.2847221848,3.3318,-0.44712,3.3616673741,22.9,-1.22,22.9324747901,32.62,25.3018,-9.08712,26.8841372027,3.3318,-0.44712,3.3616673741,21.97,-8.64,23.6078482713,0.0
2020-09-13 12:00:00,26.1518,-1.5187599999999999,26.1958637036,3.7818,-0.51876,3.8172140597,22.37,-1.0,22.3923402082,32.62,25.2218,-8.93876,26.7589354343,3.7818,-0.51876,3.8172140597,21.44,-8.42,23.0341051487,0.0
2020-09-13 12:30:00,26.12528,-1.42724,26.1642364516,4.17528,-0.5972400000000001,4.2177788818,21.95,-0.8300000000000001,21.9656868775,32.6,25.21528,-8.84724,26.7223502166,4.17528,-0.5972400000000001,4.2177788818,21.04,-8.25,22.5996482274,0.0
2020-09-13 13:00:00,25.79564,-1.47056,25.8375229022,4.17564,-0.6105600000000001,4.2200418153,21.62,-0.86,21.6370977721,32.66,24.89564,-8.92056,26.4455909694,4.17564,-0.6105600000000001,4.2200418153,20.72,-8.31,22.3243029007,0.0
2020-09-13 13:30:00,24.72508,-1.6058400000000002,24.777173025,4.37508,-0.6458400000000001,4.4224918668,20.35,-0.96,20.3726311506,32.55,23.86508,-8.99584,25.5042580898,4.37508,-0.6458400000000001,4.4224918668,19.49,-8.35,21.2033629408,0.0
2020-09-13 14:00:00,23.74732,-1.77164,23.813313828,4.65732,-0.70164,4.7098756111,19.09,-1.07,19.1199633891,32.65,22.91732,-9.20164,24.6956217713,4.65732,-0.70164,4.7098756111,18.26,-8.5,20.1414398691,0.0
2020-09-13 14:30:00,23.0856,-1.96,23.1686539825,4.2156,-0.63,4.2624152027,18.87,-1.33,18.9168126279,32.75,22.2456,-9.43,24.1617801364,4.2156,-0.63,4.2624152027,18.03,-8.8,20.0629235158,0.0
2020-09-13 15:00:00,22.72812,-2.0418,22.8196491203,3.49812,-0.5418000000000001,3.5398292013,19.23,-1.5,19.2884136206,32.73,21.88812,-9.5018,23.8615590516,3.49812,-0.5418000000000001,3.5398292013,18.39,-8.96,20.4566297322,0.0
2020-09-13 15:30:00,22.68228,-2.20392,22.7891002316,3.03228,-0.40392000000000006,3.0590641322,19.65,-1.8,19.7322705232,32.8,21.82228,-9.67392,23.8704133304,3.03228,-0.40392000000000006,3.0590641322,18.79,-9.27,20.9522552485,0.0
2020-09-13 16:00:00,22.7284,-2.26932,22.8414093222,2.7684,-0.31932000000000005,2.7867550704,19.96,-1.9500000000000002,20.0550268013,32.77,21.8684,-9.74932,23.9431860667,2.7684,-0.31932000000000005,2.7867550704,19.1,-9.43,21.3010539645,0.0
2020-09-13 16:30:00,23.34728,-2.3108,23.4613571653,2.26728,-0.1008,2.2695196052,21.08,-2.21,21.1955301892,32.86,22.44728,-9.8108,24.4975953113,2.26728,-0.1008,2.2695196052,20.18,-9.71,22.3945640726,0.0
2020-09-13 17:00:00,24.37268,-2.14228,24.4666486054,3.71268,-0.33228,3.7275196553,20.66,-1.81,20.7391345046,32.74,23.53268,-9.62228,25.4239119803,3.71268,-0.33228,3.7275196553,19.82,-9.29,21.8891868282,0.0
2020-09-13 17:30:00,25.38712,-1.6984400000000002,25.4438707812,11.06712,-2.18844,11.2814190033,14.32,0.49,14.3283809274,32.6,24.67712,-9.11844,26.3079113486,11.06712,-2.18844,11.2814190033,13.61,-6.93,15.2727535173,0.0
2020-09-13 18:00:00,26.19736,-1.6985999999999999,26.2523696631,10.55736,-2.0286,10.7504915297,15.64,0.33,15.6434810704,32.53,25.46736,-9.0886,27.040508045,10.55736,-2.0286,10.7504915297,14.91,-7.06,16.4970209432,0.0
2020-09-13 18:30:00,26.98868,-1.7884,27.0478690973,9.68868,-1.7784,9.8505444876,17.3,-0.01,17.3000028902,32.48,26.18868,-9.1284,27.7339980295,9.68868,-1.7784,9.8505444876,16.5,-7.35,18.0630146985,0.0
2020-09-13 19:00:00,28.2848,-1.9355600000000002,28.3509489004,6.2748,-0.38556,6.2866343582,22.01,-1.55,22.0645099651,32.55,27.3948,-9.31556,28.9353542428,6.2748,-0.38556,6.2866343582,21.12,-8.93,22.930313997,0.0
2020-09-13 19:30:00,27.54436,-1.60328,27.5909817616,8.69436,-1.40328,8.8068774584,18.85,-0.2,18.8510609781,32.46,26.73436,-8.98328,28.2032856981,8.69436,-1.40328,8.8068774584,18.04,-7.58,19.567779639,0.0
2020-09-13 20:00:00,28.59544,-1.47876,28.6336501329,8.06544,-1.14876,8.1468381555,20.53,-0.33,20.532652045,32.33,27.71544,-8.79876,29.0785796065,8.06544,-1.14876,8.1468381555,19.65,-7.65,21.086607124,0.0
2020-09-13 20:30:00,29.54716,-1.63232,29.5922140545,5.44716,-0.20232000000000003,5.4509160192,24.1,-1.43,24.1423880343,32.53,28.58716,-9.01232,29.9741159778,5.44716,-0.20232000000000003,5.4509160192,23.14,-8.81,24.7603655062,0.0
2020-09-13 21:00:00,28.46,-2.03912,28.5329565656,4.59,0.11088,4.5913390611,23.87,-2.15,23.9666309689,32.65,27.5,-9.45912,29.0813505734,4.59,0.11088,4.5913390611,22.91,-9.57,24.8284715599,0.0
2020-09-13 21:30:00,27.27948,-2.67812,27.4106248707,4.56948,0.10188000000000001,4.5706156046,22.71,-2.7800000000000002,22.8795214111,32.7,26.35948,-10.08812,28.2239676694,4.56948,0.10188000000000001,4.5706156046,21.79,-10.19,24.0549412803,0.0
2020-09-13 22:00:00,24.19524,-3.30572,24.4200209536,0.43524,0.13428,0.45548323350000003,23.76,-3.44,24.0077320878,32.84,23.21524,-10.77572,25.5942085202,0.43524,0.13428,0.45548323350000003,22.78,-10.91,25.2578007752,0.0
2020-09-13 22:30:00,22.56192,-3.62096,22.8506364333,0.06192,0.14904,0.1613908548,22.5,-3.77,22.8136559981,32.91,21.64192,-11.11096,24.3274769224,0.06192,0.14904,0.1613908548,21.58,-11.26,24.3409942278,0.0
2020-09-13 23:00:00,20.85084,-3.8916,21.2108952962,0.060840000000000005,0.2484,0.2557421858,20.79,-4.14,21.1982003953,33.07,19.96084,-11.4516,23.0124808759,0.060840000000000005,0.2484,0.2557421858,19.9,-11.7,23.0846269192,0.0
2020-09-13 23:30:00,19.2966,-4.07096,19.7213459703,0.0666,0.32904000000000005,0.3357124984,19.23,-4.4,19.726958711400002,33.07,18.4566,-11.62096,21.8103827312,0.0666,0.32904000000000005,0.3357124984,18.39,-11.95,21.9315890897,0.0
2020-09-14 00:00:00,18.0258,-4.2484,18.5196751645,0.0558,0.2916,0.296890889,17.97,-4.54,18.5346297508,33.09,17.2058,-11.7984,20.8624494295,0.0558,0.2916,0.296890889,17.15,-12.09,20.9831027258,0.0
2020-09-14 00:30:00,17.1364,-4.18664,17.640412678,0.0864,0.24336000000000002,0.2582422305,17.05,-4.43,17.6161119433,33.15,16.3464,-11.76664,20.1409684437,0.0864,0.24336000000000002,0.2582422305,16.26,-12.01,20.2145417955,0.0
2020-09-14 01:00:00,16.78028,-2.60664,16.9815302305,0.08028,0.15336000000000002,0.1731016118,16.7,-2.76,16.9265353809,33.21,15.99028,-10.25664,18.9970449957,0.08028,0.15336000000000002,0.1731016118,15.91,-10.41,19.0130534107,0.0
2020-09-14 01:30:00,16.28272,-2.72228,16.5087182724,0.07272,0.11772,0.1383697828,16.21,-2.84,16.4569043261,33.14,15.52272,-10.31228,18.6359318253,0.07272,0.11772,0.1383697828,15.45,-10.43,18.6410139209,0.0
2020-09-14 02:00:00,15.88348,-2.70684,16.1124771434,0.03348,0.08316000000000001,0.0896465058,15.85,-2.79,16.0936819901,33.19,15.13348,-10.34684,18.3324661433,0.03348,0.08316000000000001,0.0896465058,15.1,-10.43,18.351972646,0.0
2020-09-14 02:30:00,15.54896,-3.61992,15.9647730296,0.048960000000000004,0.10008,0.1114140386,15.5,-3.7199999999999998,15.9401505639,32.99,14.81896,-10.91992,18.4077762994,0.048960000000000004,0.10008,0.1114140386,14.77,-11.02,18.4280574125,0.0
2020-09-14 03:00:00,15.14788,-3.9909600000000003,15.6648022718,0.047880000000000006,0.14904,0.1565420582,15.1,-4.14,15.6572539099,32.99,14.42788,-11.35096,18.3577780305,0.047880000000000006,0.14904,0.1565420582,14.38,-11.5,18.4128867916,0.0
2020-09-14 03:30:00,15.1442,-3.9628,15.6540913975,0.0342,0.1872,0.1902983973,15.11,-4.15,15.6695437075,33.08,14.4242,-11.3528,18.3560239017,0.0342,0.1872,0.1902983973,14.39,-11.54,18.4456959749,0.0
2020-09-14 04:00:00,14.99592,-3.95152,15.5078085801,0.025920000000000002,0.16848000000000002,0.1704621858,14.97,-4.12,15.5265997565,32.97,14.28592,-11.29152,18.2095012056,0.025920000000000002,0.16848000000000002,0.1704621858,14.26,-11.46,18.2942395305,0.0
2020-09-14 04:30:00,15.22556,-3.8808,15.7123609287,0.025560000000000003,0.16920000000000002,0.1711197055,15.2,-4.05,15.7303051464,32.88,14.50556,-11.1708,18.308414556,0.025560000000000003,0.16920000000000002,0.1711197055,14.48,-11.34,18.3920091344,0.0
2020-09-14 05:00:00,15.48788,-3.77372,15.9409971311,0.047880000000000006,0.02628,0.0546180629,15.44,-3.8,15.900742121,32.86,14.76788,-11.06372,18.4525385769,0.047880000000000006,0.02628,0.0546180629,14.72,-11.09,18.4300434074,0.0
2020-09-14 05:30:00,15.79688,-4.569,16.44436617,0.05688000000000001,0.081,0.0989764336,15.74,-4.65,16.4124982864,32.52,15.07688,-11.649000000000001,19.0528609803,0.05688000000000001,0.081,0.0989764336,15.02,-11.73,19.0576310175,0.0
2020-09-14 06:00:00,16.73164,-5.04888,17.4768122478,0.07164000000000001,0.14112000000000002,0.1582628952,16.66,-5.19,17.4496905417,32.57,15.97164,-12.15888,20.0731573785,0.07164000000000001,0.14112000000000002,0.1582628952,15.9,-12.3,20.1022386813,0.0
2020-09-14 06:30:00,19.70388,-4.15652,20.1375158737,0.08388000000000001,0.12348,0.1492754662,19.62,-4.28,20.0814043334,32.41,18.86388,-11.24652,21.9620167736,0.08388000000000001,0.12348,0.1492754662,18.78,-11.37,21.953708115,0.0
2020-09-14 07:00:00,22.10212,-3.43788,22.3678950147,0.042120000000000005,0.13212000000000002,0.138671514,22.06,-3.5700000000000003,22.3470020361,32.37,21.22212,-10.51788,23.6855267408,0.042120000000000005,0.13212000000000002,0.138671514,21.18,-10.65,23.7068534395,0.0
2020-09-14 07:30:00,25.04396,-4.75004,25.4904455136,0.36396,-0.05004,0.3673838363,24.68,-4.7,25.1235427438,32.65,24.67396,-5.03004,25.1814535816,0.36396,-0.05004,0.3673838363,24.31,-4.98,24.8148443477,0.0
2020-09-14 08:00:00,26.26808,-3.71456,26.5294173114,8.57808,-2.01456,8.8114646047,17.69,-1.7000000000000002,17.7714968419,32.52,26.06808,-2.60456,26.1978725793,8.57808,-2.01456,8.8114646047,17.49,-0.59,17.4999485714,0.0
2020-09-14 08:30:00,27.70984,-3.01376,27.873248504,7.71984,-1.4637600000000002,7.8573865225,19.99,-1.55,20.0500024938,32.59,27.48984,-1.9437600000000002,27.5584743076,7.71984,-1.4637600000000002,7.8573865225,19.77,-0.48,19.7758261521,0.0
2020-09-14 09:00:00,27.92732,-3.28988,28.1204287449,8.34732,-1.5598800000000002,8.4918182268,19.58,-1.73,19.6562788951,32.47,27.67732,-2.28988,27.7718849342,8.34732,-1.5598800000000002,8.4918182268,19.33,-0.73,19.3437793619,0.0
2020-09-14 09:30:00,28.2594,-4.05236,28.5484729877,2.5794,-0.25236000000000003,2.5917156344,25.68,-3.8,25.9596301977,32.58,27.9594,-2.98236,28.1180105898,2.5794,-0.25236000000000003,2.5917156344,25.38,-2.73,25.5264039771,0.0
2020-09-14 10:00:00,27.02448,-3.86792,27.2998777359,5.24448,-1.5379200000000002,5.4653241804,21.78,-2.33,21.9042758383,32.46,26.81448,-2.80792,26.9610970177,5.24448,-1.5379200000000002,5.4653241804,21.57,-1.27,21.6073552292,0.0
2020-09-14 10:30:00,26.73992,-3.74396,27.0007510653,7.09992,-2.25396,7.4491073081,19.64,-1.49,19.6964387644,32.44,26.49992,-2.67396,26.6344855796,7.09992,-2.25396,7.4491073081,19.4,-0.42,19.4045458592,0.0
2020-09-14 11:00:00,26.9866,-3.4631600000000002,27.2079043064,8.5266,-2.42316,8.864232169000001,18.46,-1.04,18.4892725655,32.5,26.7866,-2.40316,26.8941837122,8.5266,-2.42316,8.864232169000001,18.26,0.02,18.2600109529,0.0
2020-09-14 11:30:00,27.55092,-3.305,27.7484453231,11.32092,-2.385,11.5694189416,16.23,-0.92,16.2560542568,32.44,27.34092,-2.285,27.43623756,11.32092,-2.385,11.5694189416,16.02,0.1,16.0203121068,0.0
2020-09-14 12:00:00,27.27104,-3.26324,27.4655849743,11.56104,-2.43324,11.814326167,15.71,-0.8300000000000001,15.7319102464,32.44,27.07104,-2.21324,27.1613629625,11.56104,-2.43324,11.814326167,15.51,0.22,15.5115602052,0.0
2020-09-14 12:30:00,27.58068,-3.15368,27.7603963733,11.74068,-2.44368,11.9922949766,15.84,-0.71,15.8559042631,32.39,27.38068,-2.10368,27.4613748164,11.74068,-2.44368,11.9922949766,15.64,0.34,15.6436952156,0.0
2020-09-14 13:00:00,26.91148,-3.57856,27.1483673075,6.53148,-1.16856,6.6351912907,20.38,-2.41,20.5220003898,32.52,26.64148,-2.48856,26.7574548017,6.53148,-1.16856,6.6351912907,20.11,-1.32,20.1532751681,0.0
2020-09-14 13:30:00,26.42428,-3.80668,26.6970669951,4.09428,-0.61668,4.1404616821,22.33,-3.19,22.5567063199,32.52,26.17428,-2.7366800000000002,26.3169593787,4.09428,-0.61668,4.1404616821,22.08,-2.12,22.1815418761,0.0
2020-09-14 14:00:00,26.14156,-3.79544,26.4156492259,4.11156,-0.5954400000000001,4.1544523619,22.03,-3.2,22.2611971825,32.57,25.88156,-2.71544,26.0236193184,4.11156,-0.5954400000000001,4.1544523619,21.77,-2.12,21.8729810497,0.0
2020-09-14 14:30:00,25.44596,-3.52592,25.6890831321,3.85596,-0.5659200000000001,3.8972673719,21.59,-2.96,21.7919641152,32.52,25.19596,-2.45592,25.3153697063,3.85596,-0.5659200000000001,3.8972673719,21.34,-1.8900000000000001,21.4235314549,0.0
2020-09-14 15:00:00,25.06632,-3.93556,25.3733921827,4.12632,-0.5655600000000001,4.1648979406,20.94,-3.37,21.2094436514,32.65,24.82632,-2.84556,24.9888650494,4.12632,-0.5655600000000001,4.1648979406,20.7,-2.2800000000000002,20.8251866738,0.0
2020-09-14 15:30:00,26.81536,-4.06284,27.1213974713,6.97536,-0.49284000000000006,6.992748987,19.84,-3.5700000000000003,20.158633386200002,32.65,26.57536,-2.95284,26.7389046746,6.97536,-0.49284000000000006,6.992748987,19.6,-2.46,19.7537743229,0.0
2020-09-14 16:00:00,29.0034,-3.16272,29.1753322065,11.7234,0.55728,11.7366378728,17.28,-3.7199999999999998,17.6758818733,32.67,28.7834,-2.05272,28.8565031658,11.7234,0.55728,11.7366378728,17.06,-2.61,17.2584964583,0.0
2020-09-14 16:30:00,29.54516,-3.59828,29.7634691927,11.94516,0.62172,11.9613286546,17.6,-4.22,18.0988507922,32.72,29.33516,-2.48828,29.4405018569,11.94516,0.62172,11.9613286546,17.39,-3.11,17.665905015,0.0
2020-09-14 17:00:00,29.50084,-3.59204,29.7187198928,16.62084,-1.20204,16.6642498321,12.88,-2.39,13.0998664115,32.6,29.31084,-2.47204,29.4148996814,16.62084,-1.20204,16.6642498321,12.69,-1.27,12.7533917057,0.0
2020-09-14 17:30:00,30.19716,-3.91128,30.4494102292,15.34716,-0.97128,15.3778641204,14.85,-2.94,15.1382330541,32.64,29.99716,-2.80128,30.1276746149,15.34716,-0.97128,15.3778641204,14.65,-1.83,14.7638545103,0.0
2020-09-14 18:00:00,30.88312,-4.03432,31.1455107326,13.35312,-0.45432000000000006,13.3608465449,17.53,-3.58,17.8918221543,32.62,30.65312,-2.93432,30.7932460062,13.35312,-0.45432000000000006,13.3608465449,17.3,-2.48,17.4768532637,0.0
2020-09-14 18:30:00,31.10392,-4.43128,31.4179897798,11.29392,-0.07128000000000001,11.2941449346,19.81,-4.36,20.2841243341,32.74,30.87392,-3.32128,31.0520504477,11.29392,-0.07128000000000001,11.2941449346,19.58,-3.25,19.8478940948,0.0
2020-09-14 19:00:00,31.42904,-4.54584,31.7560894417,11.75904,0.07416,11.7592738478,19.67,-4.62,20.2052790132,32.74,31.18904,-3.42584,31.376624991,11.75904,0.07416,11.7592738478,19.43,-3.5,19.7427176447,0.0
2020-09-14 19:30:00,30.97128,-4.8234,31.3446227031,11.77128,0.0666,11.7714684045,19.2,-4.89,19.8129275979,32.77,30.73128,-3.7134,30.9548204646,11.77128,0.0666,11.7714684045,18.96,-3.7800000000000002,19.333132182900002,0.0
2020-09-14 20:00:00,31.73392,-4.77236,32.0907634458,11.29392,0.017640000000000003,11.293933776,20.44,-4.79,20.993753833,32.67,31.50392,-3.66236,31.7160819796,11.29392,0.017640000000000003,11.293933776,20.21,-3.68,20.5423099967,0.0
2020-09-14 20:30:00,31.5084,-4.961,31.896563946,11.1384,-0.081,11.1386945178,20.37,-4.88,20.9463910973,32.8,31.2584,-3.851,31.4947260912,11.1384,-0.081,11.1386945178,20.12,-3.77,20.4701563257,0.0
2020-09-14 21:00:00,30.13024,-5.02536,30.546449967,10.83024,0.044640000000000006,10.830331998,19.3,-5.07,19.9548214725,32.8,29.90024,-3.89536,30.1529133184,10.83024,0.044640000000000006,10.830331998,19.07,-3.94,19.4727630294,0.0
2020-09-14 21:30:00,28.21868,-6.23076,28.8983783476,3.56868,0.21924000000000002,3.5754081054,24.65,-6.45,25.4798940343,32.8,27.92868,-5.11076,28.3924467829,3.56868,0.21924000000000002,3.5754081054,24.36,-5.33,24.9362888177,0.0
2020-09-14 22:00:00,26.17896,-6.77768,27.0420948313,3.28896,-0.06768,3.2896562836,22.89,-6.71,23.8532220046,32.88,25.91896,-5.65768,26.5292636623,3.28896,-0.06768,3.2896562836,22.63,-5.59,23.3101909044,0.0
2020-09-14 22:30:00,24.4112,-7.17612,25.4441227731,3.3012,-0.09612000000000001,3.3025990514,21.11,-7.08,22.2656349561,32.9,24.1612,-6.03612,24.9037814417,3.3012,-0.09612000000000001,3.3025990514,20.86,-5.94,21.6892415727,0.0
2020-09-14 23:00:00,21.5826,-7.74984,22.9318259802,0.4626,-0.06984,0.46784226570000004,21.12,-7.68,22.4730238286,33.08,21.3226,-6.59984,22.3206442287,0.4626,-0.06984,0.46784226570000004,20.86,-6.53,21.8581906845,0.0
2020-09-14 23:30:00,19.8312,-7.97976,21.3764604904,0.7812,-0.23976000000000003,0.8171647922,19.05,-7.74,20.562346656,33.13,19.6012,-6.8197600000000005,20.7537025106,0.7812,-0.23976000000000003,0.8171647922,18.82,-6.58,19.9371211563,0.0
2020-09-15 00:00:00,18.09948,-8.1614,19.8544611166,2.58948,-0.9414,2.7552932023,15.51,-7.22,17.1081413368,33.16,17.87948,-6.9814,19.1941592947,2.58948,-0.9414,2.7552932023,15.29,-6.04,16.4397597306,0.0
2020-09-15 00:30:00,17.4844,-8.37792,19.3879804747,0.5544,-0.18792,0.5853830254,16.93,-8.19,18.8069402083,33.22,17.2544,-7.18792,18.6917231225,0.5544,-0.18792,0.5853830254,16.7,-7.0,18.1077331546,0.0
2020-09-15 01:00:00,16.74012,-8.46892,18.760443054,0.33012,-0.08892000000000001,0.3418859178,16.41,-8.38,18.4258649729,33.05,16.50012,-7.28892,18.038356765,0.33012,-0.08892000000000001,0.3418859178,16.17,-7.2,17.7005338903,0.0
2020-09-15 01:30:00,16.22816,-8.50348,18.3210902813,0.30816000000000004,-0.03348,0.30997337950000003,15.92,-8.47,18.0329503964,33.05,15.99816,-7.33348,17.5988934964,0.30816000000000004,-0.03348,0.30997337950000003,15.69,-7.3,17.3050888469,0.0
2020-09-15 02:00:00,15.93552,-8.57604,18.0966643267,0.24552000000000002,0.00396,0.2455519334,15.69,-8.58,17.8827430782,33.07,15.71552,-7.38604,17.36465248,0.24552000000000002,0.00396,0.2455519334,15.47,-7.39,17.1444743285,0.0
2020-09-15 02:30:00,15.90812,-8.66064,18.1128398421,0.07812000000000001,0.00936,0.0786787392,15.83,-8.67,18.0487617304,33.09,15.68812,-7.48064,17.3803648967,0.07812000000000001,0.00936,0.0786787392,15.61,-7.49,17.3139308073,0.0
2020-09-15 03:00:00,15.54328,-8.7372,17.8306538578,0.05328,0.0828,0.0984611517,15.49,-8.82,17.8250525946,33.09,15.31328,-7.5572,17.0765282244,0.05328,0.0828,0.0984611517,15.26,-7.64,17.0656731482,0.0
2020-09-15 03:30:00,15.44816,-8.69884,17.7289442644,0.038160000000000006,0.10116000000000001,0.10811813540000001,15.41,-8.8,17.7456501712,32.99,15.23816,-7.51884,16.9921886504,0.038160000000000006,0.10116000000000001,0.10811813540000001,15.2,-7.62,17.003070311,0.0
2020-09-15 04:00:00,15.4832,-8.59884,17.7107179862,0.0432,0.10116000000000001,0.1099981163,15.44,-8.7,17.7224039001,33.01,15.2532,-7.42884,16.9660771537,0.0432,0.10116000000000001,0.1099981163,15.21,-7.53,16.9718885219,0.0
2020-09-15 04:30:00,15.66952,-8.50648,17.8295838151,0.11952000000000002,-0.0064800000000000005,0.1196955338,15.55,-8.5,17.721526458,33.12,15.44952,-7.31648,17.0944010665,0.11952000000000002,-0.0064800000000000005,0.1196955338,15.33,-7.31,16.9836686261,0.0
2020-09-15 05:00:00,16.1134,-8.39416,18.1687528924,0.0234,0.10584,0.1083958745,16.09,-8.5,18.1972003341,33.18,15.8834,-7.21416,17.444956293,0.0234,0.10584,0.1083958745,15.86,-7.32,17.4677416972,0.0
2020-09-15 05:30:00,16.4392,-8.283760000000001,18.4083670209,0.7092,-0.11376000000000001,0.7182659519,15.73,-8.17,17.7251741881,33.09,16.2292,-7.10376,17.7158217077,0.7092,-0.11376000000000001,0.7182659519,15.52,-6.99,17.0214717343,0.0
2020-09-15 06:00:00,17.25552,-8.11936,19.0703166539,1.23552,-0.27936,1.2667089958,16.02,-7.84,17.8355263449,33.09,17.01552,-6.93936,18.3761431775,1.23552,-0.27936,1.2667089958,15.78,-6.66,17.1278720219,0.0
2020-09-15 06:30:00,20.64376,-7.4568,21.9492298994,2.90376,-0.1368,2.906980629,17.74,-7.32,19.1908832522,33.05,20.40376,-6.2968,21.353292776,2.90376,-0.1368,2.906980629,17.5,-6.16,18.5525092642,0.0
2020-09-15 07:00:00,22.96888,-6.88624,23.978943884,3.81888,-0.15624000000000002,3.8220747497,19.15,-6.73,20.2981624784,33.0,22.73888,-5.74624,23.4536977424,3.81888,-0.15624000000000002,3.8220747497,18.92,-5.59,19.7285199648,0.0
2020-09-15 07:30:00,26.34136,-4.1052,26.659330706,10.70136,0.0648,10.7015561901,15.64,-4.17,16.186367721,32.88,26.13136,-2.9852,26.3013192538,10.70136,0.0648,10.7015561901,15.43,-3.05,15.7285536525,0.0
2020-09-15 08:00:00,28.25116,-3.0668,28.4171304601,11.71116,-0.0468,11.7112535104,16.54,-3.02,16.8134469994,32.73,28.04116,-1.9668,28.1100508072,11.71116,-0.0468,11.7112535104,16.33,-1.92,16.4424846054,0.0
2020-09-15 08:30:00,29.10472,-2.07152,29.1783467899,13.19472,-0.6415200000000001,13.2103059688,15.91,-1.43,15.9741353444,32.79,28.91472,-0.96152,28.9307026079,13.19472,-0.6415200000000001,13.2103059688,15.72,-0.32,15.7232566601,0.0
2020-09-15 09:00:00,29.38228,-1.8606800000000001,29.4411363242,14.19228,-0.9406800000000001,14.2234204909,15.19,-0.92,15.2178349314,32.77,29.19228,-0.78068,29.2027168746,14.19228,-0.9406800000000001,14.2234204909,15.0,0.16,15.0008533091,0.0
2020-09-15 09:30:00,29.43104,-1.3274,29.4609590177,15.79104,-1.0674,15.8270744941,13.64,-0.26,13.6424777808,32.69,29.25104,-0.3074,29.252655193,15.79104,-1.0674,15.8270744941,13.46,0.76,13.4814390923,0.0
2020-09-15 10:00:00,27.9864,-1.84016,28.0468317959,11.5164,-2.00016,11.6888027182,16.47,0.16,16.4707771523,32.69,27.7764,-0.73016,27.785995224,11.5164,-2.00016,11.6888027182,16.26,1.27,16.3095217588,0.0
2020-09-15 10:30:00,27.71052,-1.798,27.7687904431,11.09052,-2.088,11.2853612202,16.62,0.29,16.6225298917,32.73,27.52052,-0.718,27.5298845815,11.09052,-2.088,11.2853612202,16.43,1.37,16.4870191363,0.0
2020-09-15 11:00:00,29.3284,-0.67896,29.3362579966,17.5284,-1.57896,17.5993727514,11.8,0.9,11.8342722632,32.66,29.1684,0.42104,29.1714386557,17.5284,-1.57896,17.5993727514,11.64,2.0,11.8105715357,0.0
2020-09-15 11:30:00,30.1296,-0.71004,30.1379653089,14.9796,-0.14004,14.9802545827,15.15,-0.5700000000000001,15.1607189803,32.78,29.9296,0.40996000000000005,29.9324075771,14.9796,-0.14004,14.9802545827,14.95,0.55,14.9601136359,0.0
2020-09-15 12:00:00,29.79276,-0.5072800000000001,29.797078404,17.22276,-1.18728,17.2636350696,12.57,0.68,12.5883795621,32.6,29.62276,0.58272,29.6284908933,17.22276,-1.18728,17.2636350696,12.4,1.77,12.5256896018,0.0
2020-09-15 12:30:00,29.13672,-1.39012,29.1698626321,9.03672,-0.6901200000000001,9.0630333759,20.1,-0.7000000000000001,20.1121853611,32.72,28.87672,-0.34012000000000003,28.8787229561,9.03672,-0.6901200000000001,9.0630333759,19.84,0.35000000000000003,19.8430869574,0.0
2020-09-15 13:00:00,29.05956,-1.53604,29.1001279426,7.63956,-0.44604000000000005,7.6525700699,21.42,-1.09,21.4477154961,32.76,28.80956,-0.46604000000000007,28.8133292189,7.63956,-0.44604000000000005,7.6525700699,21.17,-0.02,21.1700094473,0.0
2020-09-15 13:30:00,31.59988,-1.06072,31.6176776967,11.90988,0.6292800000000001,11.9264929855,19.69,-1.69,19.7623935797,32.81,31.36988,0.049280000000000004,31.3699187078,11.90988,0.6292800000000001,11.9264929855,19.46,-0.58,19.4686414523,0.0
2020-09-15 14:00:00,31.47404,-0.9488800000000001,31.4883401782,11.98404,0.77112,12.0088234551,19.49,-1.72,19.5657481329,32.78,31.24404,0.16112,31.2444554309,11.98404,0.77112,12.0088234551,19.26,-0.61,19.2696574957,0.0
2020-09-15 14:30:00,30.23268,-1.88232,30.2912209817,6.05268,-0.022320000000000003,6.0527211537,24.18,-1.8599999999999999,24.2514329474,32.81,29.96268,-0.80232,29.9734200612,6.05268,-0.022320000000000003,6.0527211537,23.91,-0.78,23.922719327,0.0
2020-09-15 15:00:00,30.39052,-1.41588,30.4234847124,12.89052,-1.5058799999999999,12.9781809374,17.5,0.09,17.500231427,32.73,30.21052,-0.34588,30.2124999238,12.89052,-1.5058799999999999,12.9781809374,17.32,1.16,17.358801802,0.0
2020-09-15 15:30:00,30.87248,-1.33844,30.9014796245,15.52248,-1.01844,15.5558543765,15.35,-0.32,15.3533351426,32.81,30.68248,-0.25844,30.683568407,15.52248,-1.01844,15.5558543765,15.16,0.76,15.1790381777,0.0
2020-09-15 16:00:00,30.52624,-1.36608,30.5567914399,16.35624,-1.21608,16.4013852313,14.17,-0.15,14.1707939086,32.78,30.34624,-0.30608,30.3477835616,16.35624,-1.21608,16.4013852313,13.99,0.91,14.0195649005,0.0
2020-09-15 16:30:00,30.95592,-1.77508,31.0067717129,16.22592,-1.13508,16.2655736589,14.73,-0.64,14.7438970425,32.85,30.75592,-0.67508,30.7633279743,16.22592,-1.13508,16.2655736589,14.53,0.46,14.537279663,0.0
2020-09-15 17:00:00,31.04216,-2.1256,31.1148497156,16.11216,-1.1556,16.1535479454,14.93,-0.97,14.961477199800001,32.85,30.85216,-1.0256,30.8692019985,16.11216,-1.1556,16.1535479454,14.74,0.13,14.7405732589,0.0
2020-09-15 17:30:00,31.54148,-2.4584,31.6371410078,15.89148,-1.1484,15.9329206096,15.65,-1.31,15.704731771,32.85,31.34148,-1.3084,31.3687787322,15.89148,-1.1484,15.9329206096,15.45,-0.16,15.4508284568,0.0
2020-09-15 18:00:00,31.47452,-2.60656,31.5822666106,15.91452,-1.27656,15.9656366069,15.56,-1.33,15.6167378156,32.87,31.28452,-1.46656,31.3188759355,15.91452,-1.27656,15.9656366069,15.37,-0.19,15.3711743208,0.0
2020-09-15 18:30:00,31.56192,-2.78288,31.6843686253,15.36192,-1.17288,15.4066295334,16.2,-1.6099999999999999,16.2798065099,32.87,31.36192,-1.66288,31.40597389,15.36192,-1.17288,15.4066295334,16.0,-0.49,16.0075013665,0.0
2020-09-15 19:00:00,31.69076,-2.872,31.8206325106,14.99076,-0.972,15.0222391599,16.7,-1.9,16.807736314,32.97,31.48076,-1.742,31.5289202825,14.99076,-0.972,15.0222391599,16.49,-0.77,16.5079677732,0.0
2020-09-15 19:30:00,31.91044,-3.1214,32.0627403532,14.32044,-0.6714,14.3361703308,17.59,-2.45,17.7598029268,32.94,31.70044,-1.9914,31.7629276068,14.32044,-0.6714,14.3361703308,17.38,-1.32,17.4300545036,0.0
2020-09-15 20:00:00,33.08912,-3.18464,33.2420185053,14.28912,-0.7646400000000001,14.309564099,18.8,-2.42,18.9551154046,33.01,32.87912,-2.06464,32.94388062,14.28912,-0.7646400000000001,14.309564099,18.59,-1.3,18.6353991103,0.0
2020-09-15 20:30:00,32.62276,-3.3552,32.794844672,14.34276,-0.6552,14.3577174877,18.28,-2.7,18.4783224347,32.85,32.41276,-2.2352,32.4897388395,14.34276,-0.6552,14.3577174877,18.07,-1.58,18.1389442912,0.0
2020-09-15 21:00:00,30.46412,-4.02828,30.7292962356,11.54412,-1.08828,11.5953033567,18.92,-2.94,19.1470624379,32.68,30.23412,-2.92828,30.3755960589,11.54412,-1.08828,11.5953033567,18.69,-1.8399999999999999,18.7803540968,0.0
2020-09-15 21:30:00,28.99644,-5.14636,29.4495934424,4.72644,0.05364000000000001,4.7267443683,24.27,-5.2,24.8208158609,32.87,28.72644,-4.02636,29.0072392675,4.72644,0.05364000000000001,4.7267443683,24.0,-4.08,24.3443299353,0.0
2020-09-15 22:00:00,27.06148,-5.72904,27.661265320200002,4.37148,0.30096,4.3818277365,22.69,-6.03,23.4775850547,32.92,26.80148,-4.5990400000000005,27.193206856,4.37148,0.30096,4.3818277365,22.43,-4.9,22.9589829914,0.0
2020-09-15 22:30:00,25.2832,-6.22228,26.0376068531,4.3632,0.29772000000000004,4.3733455659,20.92,-6.52,21.9124804621,32.79,25.0532,-5.09228,25.565487396800002,4.3632,0.29772000000000004,4.3733455659,20.69,-5.39,21.3805565877,0.0
2020-09-15 23:00:00,22.20044,-6.5922,23.1585111144,0.28044,0.3078,0.4163981671,21.92,-6.9,22.9803481262,32.82,21.94044,-5.4622,22.6101423311,0.28044,0.3078,0.4163981671,21.66,-5.77,22.4153630352,0.0
2020-09-15 23:30:00,20.25768,-6.99036,21.4298560871,0.06768,0.26964000000000005,0.2780041582,20.19,-7.26,21.455621641,32.9,20.02768,-5.85036,20.8646753704,0.06768,0.26964000000000005,0.2780041582,19.96,-6.12,20.8771645584,0.0
2020-09-16 00:00:00,19.01156,-7.17624,20.3208718851,0.061560000000000004,0.29376,0.3001409189,18.95,-7.47,20.3691776957,33.01,18.77156,-6.02624,19.7151473079,0.061560000000000004,0.29376,0.3001409189,18.71,-6.32,19.7485822276,0.0
2020-09-16 00:30:00,17.883,-7.39636,19.3522047904,0.063,0.32364000000000004,0.3297148004,17.82,-7.72,19.4203707483,33.04,17.663,-6.23636,18.7316244637,0.063,0.32364000000000004,0.3297148004,17.6,-6.5600000000000005,18.7828006431,0.0
2020-09-16 01:00:00,17.21,-7.45952,18.7570930219,0.09,0.33048000000000005,0.3425157374,17.12,-7.79,18.8090005051,33.1,16.98,-6.27952,18.1039435326,0.09,0.33048000000000005,0.3425157374,16.89,-6.61,18.1373702614,0.0
2020-09-16 01:30:00,16.70444,-7.4724,18.2995922762,0.06444000000000001,0.3276,0.33387763270000004,16.64,-7.8,18.377420929,33.02,16.48444,-6.3024000000000004,17.6481446014,0.06444000000000001,0.3276,0.33387763270000004,16.42,-6.63,17.7080010165,0.0
2020-09-16 02:00:00,16.41796,-7.56048,18.0751284475,0.057960000000000005,0.29952,0.3050763708,16.36,-7.86,18.1501845721,33.11,16.19796,-6.38048,17.4093202967,0.057960000000000005,0.29952,0.3050763708,16.14,-6.68,17.4677416972,0.0
2020-09-16 02:30:00,16.28084,-7.57776,17.9579563905,0.060840000000000005,0.28224000000000005,0.2887229177,16.22,-7.86,18.0240949842,33.18,16.06084,-6.39776,17.2882015989,0.060840000000000005,0.28224000000000005,0.2887229177,16.0,-6.68,17.3384659068,0.0
2020-09-16 03:00:00,15.9986,-7.61176,17.7170565348,0.048600000000000004,0.22824000000000003,0.2333569318,15.95,-7.84,17.7726784701,33.22,15.7786,-6.44176,17.0429014507,0.048600000000000004,0.22824000000000003,0.2333569318,15.73,-6.67,17.085719183,0.0
2020-09-16 03:30:00,15.90096,-7.55808,17.6058258031,0.03096,0.33192000000000005,0.33336077750000004,15.87,-7.89,17.7231204927,33.19,15.74096,-6.39808,16.991564066,0.03096,0.33192000000000005,0.33336077750000004,15.71,-6.73,17.0908455028,0.0
2020-09-16 04:00:00,15.81128,-7.522,17.5093420561,0.07128000000000001,0.28800000000000003,0.2966898016,15.74,-7.8100000000000005,17.5711041201,33.19,15.59128,-6.342,16.8317846956,0.07128000000000001,0.28800000000000003,0.2966898016,15.52,-6.63,16.8768273085,0.0
2020-09-16 04:30:00,15.8704,-7.46252,17.5373544445,0.0504,0.17748000000000003,0.1844974536,15.82,-7.64,17.5682099259,33.19,15.6604,-6.28252,16.8735943329,0.0504,0.17748000000000003,0.1844974536,15.61,-6.46,16.8938953471,0.0
2020-09-16 05:00:00,16.26332,-7.31276,17.831770418,0.01332,0.32724000000000003,0.32751097690000003,16.25,-7.64,17.9563944042,33.19,16.04332,-6.13276,17.1755309042,0.01332,0.32724000000000003,0.32751097690000003,16.03,-6.46,17.2827225864,0.0
2020-09-16 05:30:00,16.82708,-7.16076,18.287348225,0.03708,0.21924000000000002,0.2223535563,16.79,-7.38,18.3403516869,33.31,16.59708,-5.97076,17.6383967385,0.03708,0.21924000000000002,0.2223535563,16.56,-6.19,17.6790752021,0.0
2020-09-16 06:00:00,17.90692,-7.04,19.2410858292,0.01692,0.27,0.2705296405,17.89,-7.31,19.3258428018,33.37,17.67692,-5.87,18.6260677731,0.01692,0.27,0.2705296405,17.66,-6.14,18.6969302293,0.0
2020-09-16 06:30:00,19.76824,-6.4152000000000005,20.7831206448,2.11824,-0.4752,2.1708882369999998,17.65,-5.94,18.6227307342,33.17,19.538240000000002,-5.2452,20.230050552,2.11824,-0.4752,2.1708882369999998,17.42,-4.77,18.0612651827,0.0
2020-09-16 07:00:00,22.93552,-5.28928,23.5375138999,8.25552,-1.25928,8.3510117105,14.68,-4.03,15.2231172892,32.83,22.73552,-4.15928,23.1128423131,8.25552,-1.25928,8.3510117105,14.48,-2.9,14.7675454968,0.0
2020-09-16 07:30:00,27.3328,-3.69208,27.5810335297,12.4128,0.18792,12.4142223988,14.92,-3.88,15.4162511656,32.78,27.1328,-2.56208,27.2534968356,12.4128,0.18792,12.4142223988,14.72,-2.75,14.9746752886,0.0
2020-09-16 08:00:00,29.45148,-3.16716,29.6212858711,10.04148,1.30284,10.1256462834,19.41,-4.47,19.9180571342,32.82,29.23148,-2.05716,29.3037767234,10.04148,1.30284,10.1256462834,19.19,-3.36,19.4819326557,0.0
2020-09-16 08:30:00,28.9142,-2.8857600000000003,29.0578487232,6.0642,0.08424000000000001,6.064785076,22.85,-2.9699999999999998,23.0422090955,32.85,28.6642,-1.79576,28.7203954642,6.0642,0.08424000000000001,6.064785076,22.6,-1.88,22.6780598817,0.0
2020-09-16 09:00:00,28.07388,-2.33684,28.1709701544,10.07388,-1.98684,10.2679399803,18.0,-0.35000000000000003,18.0034024562,32.64,27.87388,-1.5168400000000002,27.9151211683,10.07388,-1.98684,10.2679399803,17.8,0.47000000000000003,17.806203975,0.0
2020-09-16 09:30:00,29.01628,-2.6994,29.1415728024,3.08628,-0.1494,3.0898939461,25.93,-2.55,26.0550839569,32.79,28.74628,-1.6294,28.7924218884,3.08628,-0.1494,3.0898939461,25.66,-1.48,25.7026457782,0.0
2020-09-16 10:00:00,27.4414,-2.3746,27.5439495919,5.0814,-1.3446,5.2562891016,22.36,-1.03,22.383710595,33.05,27.2014,-1.3146,27.233147727,5.0814,-1.3446,5.2562891016,22.12,0.03,22.1200203436,0.0
2020-09-16 10:30:00,30.75568,-1.37296,30.7863098052,11.24568,0.88704,11.2806098516,19.51,-2.26,19.6404607889,33.17,30.52568,-0.24296,30.5266468683,11.24568,0.88704,11.2806098516,19.28,-1.13,19.3130862371,0.0
