Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-16 11:00:00,29.0746,-2.15864,29.1546238496,5.0346,0.08136,5.0352573529,24.04,-2.24,24.1441338631,33.09,28.8046,-1.03864,28.8233196251,5.0346,0.08136,5.0352573529,23.77,-1.12,23.7963715722,0.0
2020-09-16 11:30:00,28.16108,-2.25312,28.2510703603,2.70108,-0.033120000000000004,2.7012830471,25.46,-2.22,25.5566038432,33.09,27.89108,-1.15312,27.914906937,2.70108,-0.033120000000000004,2.7012830471,25.19,-1.12,25.214886476,0.0
2020-09-16 12:00:00,27.90676,-2.1868,27.9923087282,2.96676,-0.1368,2.9699123114,24.94,-2.05,25.0241103738,33.09,27.64676,-1.0868,27.6681129233,2.96676,-0.1368,2.9699123114,24.68,-0.9500000000000001,24.6982772679,0.0
2020-09-16 12:30:00,28.07468,-2.08292,28.1518420859,3.24468,-0.32292000000000004,3.2607093751000003,24.83,-1.76,24.8922980056,33.11,27.80468,-0.9729200000000001,27.8216966274,3.24468,-0.32292000000000004,3.2607093751000003,24.56,-0.65,24.5685998787,0.0
2020-09-16 13:00:00,27.6702,-2.36968,27.7714845002,3.4002,-0.40968000000000004,3.4247916349,24.27,-1.96,24.3490143538,33.16,27.4102,-1.25968,27.4391300471,3.4002,-0.40968000000000004,3.4247916349,24.01,-0.85,24.025041103,0.0
2020-09-16 13:30:00,26.8436,-2.55836,26.9652381197,3.6036,-0.46836000000000005,3.6339089214999998,23.24,-2.09,23.3337888051,33.21,26.5836,-1.43836,26.6224842652,3.6036,-0.46836000000000005,3.6339089214999998,22.98,-0.97,23.0004630388,0.0
2020-09-16 14:00:00,26.5576,-2.57064,26.6817223539,3.6576,-0.53064,3.6958918504,22.9,-2.04,22.9906850703,33.21,26.2976,-1.45064,26.3375800363,3.6576,-0.53064,3.6958918504,22.64,-0.92,22.658684869200002,0.0
2020-09-16 14:30:00,26.6038,-2.5442400000000003,26.7251816012,3.9438,-0.53424,3.9798204504,22.66,-2.01,22.7489714053,33.23,26.3538,-1.41424,26.3917193305,3.9438,-0.53424,3.9798204504,22.41,-0.88,22.4272713454,0.0
2020-09-16 15:00:00,26.3926,-2.6658,26.5268887056,4.5126,-0.5958,4.5517619006,21.88,-2.07,21.9777000617,33.25,26.1326,-1.5358,26.1776902037,4.5126,-0.5958,4.5517619006,21.62,-0.9400000000000001,21.6404251345,0.0
2020-09-16 15:30:00,26.17736,-3.06196,26.3558300118,3.71736,-0.6519600000000001,3.7740981984,22.46,-2.41,22.5889287041,33.3,25.92736,-1.9319600000000001,25.9992397199,3.71736,-0.6519600000000001,3.7740981984,22.21,-1.28,22.2468537101,0.0
2020-09-16 16:00:00,27.20492,-2.95984,27.3654586118,3.5449200000000003,-0.60984,3.5969935546,23.66,-2.35,23.7764189903,33.25,26.93492,-1.8398400000000001,26.9976837272,3.5449200000000003,-0.60984,3.5969935546,23.39,-1.23,23.4223184164,0.0
2020-09-16 16:30:00,27.612,-3.27524,27.8055703243,3.222,-0.52524,3.2645307561,24.39,-2.75,24.5445431817,33.27,27.352,-2.13524,27.4352174013,3.222,-0.52524,3.2645307561,24.13,-1.6099999999999999,24.1836515026,0.0
2020-09-16 17:00:00,28.1474,-3.40472,28.3525703427,2.8674,-0.5047200000000001,2.9114815882,25.28,-2.9,25.4457933655,33.22,27.8674,-2.29472,27.9617188785,2.8674,-0.5047200000000001,2.9114815882,25.0,-1.79,25.0640000798,0.0
2020-09-16 17:30:00,28.40916,-3.31828,28.6022963075,2.90916,-0.54828,2.96037546,25.5,-2.77,25.6500077973,33.22,28.13916,-2.18828,28.2241190272,2.90916,-0.54828,2.96037546,25.23,-1.6400000000000001,25.2832454404,0.0
2020-09-16 18:00:00,29.0338,-3.3636,29.2279891098,2.7738,-0.5436,2.8265645933,26.26,-2.8200000000000003,26.4109825641,33.14,28.7438,-2.2436,28.8312292384,2.7738,-0.5436,2.8265645933,25.97,-1.7000000000000002,26.0255816458,0.0
2020-09-16 18:30:00,28.90752,-3.51784,29.1207814252,3.82752,-0.71784,3.8942526390000003,25.08,-2.8,25.235815818,33.14,28.64752,-2.39784,28.7476962349,3.82752,-0.71784,3.8942526390000003,24.82,-1.6800000000000002,24.8767923977,0.0
2020-09-16 19:00:00,28.789,-3.78968,29.0373586179,3.699,-0.6796800000000001,3.7609262027,25.09,-3.11,25.2820133692,33.17,28.509,-2.66968,28.6337261337,3.699,-0.6796800000000001,3.7609262027,24.81,-1.99,24.8896805926,0.0
2020-09-16 19:30:00,28.90676,-3.7398800000000003,29.1476838893,4.67676,-0.7498800000000001,4.7364970297,24.23,-2.99,24.4137870884,32.98,28.63676,-2.62988,28.7572650318,4.67676,-0.7498800000000001,4.7364970297,23.96,-1.88,24.0336430863,0.0
2020-09-16 20:00:00,30.19108,-4.0892,30.4667502075,9.81108,-1.1592,9.879323631,20.38,-2.93,20.5895434626,32.74,29.94108,-2.9792,30.0889332514,9.81108,-1.1592,9.879323631,20.13,-1.82,20.2121077575,0.0
2020-09-16 20:30:00,30.65664,-5.1018,31.0782550882,9.47664,-1.1718,9.5488125403,21.18,-3.93,21.5415250157,32.8,30.41664,-3.9818,30.6761588229,9.47664,-1.1718,9.5488125403,20.94,-2.81,21.1276998275,0.0
2020-09-16 21:00:00,29.15672,-5.5847999999999995,29.6867699859,9.12672,-1.0548,9.1874708706,20.03,-4.53,20.5358661858,32.87,28.91672,-4.4548,29.2578525972,9.12672,-1.0548,9.1874708706,19.79,-3.4,20.079942729,0.0
2020-09-16 21:30:00,27.42628,-6.05152,28.0859703224,8.48628,-0.9115200000000001,8.5350932595,18.94,-5.14,19.625065605,32.95,27.17628,-4.91152,27.6165389459,8.48628,-0.9115200000000001,8.5350932595,18.69,-4.0,19.1132440993,0.0
2020-09-16 22:00:00,24.42052,-6.99936,25.4037957298,4.70052,-0.8193600000000001,4.7713980215,19.72,-6.18,20.6656913748,32.79,24.18052,-5.86936,24.8826633277,4.70052,-0.8193600000000001,4.7713980215,19.48,-5.05,20.1239384813,0.0
2020-09-16 22:30:00,22.71736,-7.27928,23.8551118775,4.79736,-0.98928,4.8982994894,17.92,-6.29,18.9918535167,32.95,22.47736,-6.12928,23.2980639944,4.79736,-0.98928,4.8982994894,17.68,-5.14,18.412006952,0.0
2020-09-16 23:00:00,20.8018,-7.52528,22.1211374553,5.7618,-1.2052800000000001,5.8865133244,15.04,-6.32,16.3139204362,32.98,20.5818,-6.36528,21.5436134555,5.7618,-1.2052800000000001,5.8865133244,14.82,-5.16,15.6926097256,0.0
2020-09-16 23:30:00,19.01404,-7.76272,20.5376127853,6.04404,-1.24272,6.1704758747,12.97,-6.52,14.5165870645,33.03,18.80404,-6.58272,19.9229546734,6.04404,-1.24272,6.1704758747,12.76,-5.34,13.8323244612,0.0
2020-09-17 00:00:00,17.37884,-7.91044,19.0944793262,6.73884,-1.36044,6.8747917452,10.64,-6.55,12.4944827824,33.17,17.17884,-6.72044,18.446594741,6.73884,-1.36044,6.8747917452,10.44,-5.36,11.7355528204,0.0
2020-09-17 00:30:00,16.501640000000002,-6.95308,17.9066871357,6.64164,-1.4230800000000001,6.7923882822,9.86,-5.53,11.3048883232,33.25,16.31164,-5.75308,17.2964600128,6.64164,-1.4230800000000001,6.7923882822,9.67,-4.33,10.5951781486,0.0
2020-09-17 01:00:00,15.80024,-7.07996,17.3139659714,6.51024,-1.38996,6.6569673019,9.29,-5.69,10.8940442444,33.27,15.62024,-5.8799600000000005,16.6902914073,6.51024,-1.38996,6.6569673019,9.11,-4.49,10.1563871529,0.0
2020-09-17 01:30:00,15.2278,-7.20284,16.8453790965,6.0678,-1.30284,6.2060928857,9.16,-5.9,10.8956688643,33.34,15.0378,-5.99284,16.1879449006,6.0678,-1.30284,6.2060928857,8.97,-4.69,10.1221045243,0.0
2020-09-17 02:00:00,14.8876,-7.09476,16.4917025567,6.7176,-1.5447600000000001,6.8929263174,8.17,-5.55,9.8768112263,33.34,14.717600000000001,-5.88476,15.8504936837,6.7176,-1.5447600000000001,6.8929263174,8.0,-4.34,9.1014064847,0.0
2020-09-17 02:30:00,14.66036,-7.1958400000000005,16.3311441312,6.84036,-1.54584,7.0128557831,7.82,-5.65,9.6475333635,33.34,14.48036,-5.97584,15.664976522,6.84036,-1.54584,7.0128557831,7.64,-4.43,8.8314494847,0.0
2020-09-17 03:00:00,14.53988,-6.46696,15.9131920763,6.6898800000000005,-1.50696,6.8575085021,7.85,-4.96,9.2856932967,33.34,14.35988,-5.26696,15.2953267783,6.6898800000000005,-1.50696,6.8575085021,7.67,-3.76,8.5420430811,0.0
2020-09-17 03:30:00,14.64136,-5.28768,15.5669194908,7.28136,-1.68768,7.4743874152,7.36,-3.6,8.1932655272,33.28,14.47136,-4.08768,15.0375991445,7.28136,-1.68768,7.4743874152,7.19,-2.4,7.5799802111,0.0
2020-09-17 04:00:00,14.50968,-5.32124,15.4546565423,7.51968,-1.7312400000000001,7.7163967783,6.99,-3.59,7.8580022907,33.24,14.33968,-4.12124,14.9201555501,7.51968,-1.7312400000000001,7.7163967783,6.82,-2.39,7.2266520603,0.0
2020-09-17 04:30:00,14.50612,-5.25512,15.4286682403,7.83612,-1.81512,8.0435960409,6.67,-3.44,7.5048317769,33.24,14.34612,-4.06512,14.9109476449,7.83612,-1.81512,8.0435960409,6.51,-2.25,6.8878588836,0.0
2020-09-17 05:00:00,14.984960000000001,-5.10284,15.8299716445,7.37496,-1.66284,7.5600973451,7.61,-3.44,8.351389106,33.21,14.81496,-3.91284,15.3229682721,7.37496,-1.66284,7.5600973451,7.44,-2.25,7.7727794257,0.0
2020-09-17 05:30:00,15.32436,-4.91728,16.0939632163,8.06436,-1.8172800000000002,8.2665838657,7.26,-3.1,7.8941497326,32.98,15.16436,-3.74728,15.6204968425,8.06436,-1.8172800000000002,8.2665838657,7.1,-1.9300000000000002,7.3576422854,0.0
2020-09-17 06:00:00,16.30676,-4.8799600000000005,17.0212934673,7.6467600000000004,-1.65996,7.8248581904000005,8.66,-3.22,9.23926404,32.93,16.13676,-3.72996,16.562234900500002,7.6467600000000004,-1.65996,7.8248581904000005,8.49,-2.07,8.7387069982,0.0
2020-09-17 06:30:00,18.53224,-5.37404,19.2957048417,7.93224,-1.72404,8.1174346526,10.6,-3.65,11.2108206658,32.82,18.34224,-4.2240400000000005,18.8223346623,7.93224,-1.72404,8.1174346526,10.41,-2.5,10.7059843079,0.0
2020-09-17 07:00:00,20.5692,-4.85144,21.1335860354,8.5392,-1.8914400000000002,8.7461695566,12.03,-2.96,12.3888054307,32.79,20.3792,-3.70144,20.7126157381,8.5392,-1.8914400000000002,8.7461695566,11.84,-1.81,11.9775498329,0.0
2020-09-17 07:30:00,23.30596,-3.87568,23.6260167397,9.34596,-2.06568,9.5715203695,13.96,-1.81,14.0768497896,32.76,23.09596,-2.74568,23.2585925409,9.34596,-2.06568,9.5715203695,13.75,-0.68,13.766804277,0.0
2020-09-17 08:00:00,25.74324,-3.135,25.9334268985,12.60324,-2.115,12.7794711744,13.14,-1.02,13.1795295819,32.63,25.54324,-2.005,25.6218097467,12.60324,-2.115,12.7794711744,12.94,0.11,12.9404675341,0.0
2020-09-17 08:30:00,25.58808,-3.19144,25.7863360592,10.91808,-2.70144,11.2473218572,14.67,-0.49,14.6781810862,32.61,25.37808,-2.10144,25.4649365709,10.91808,-2.70144,11.2473218572,14.46,0.6000000000000001,14.4724427793,0.0
2020-09-17 09:00:00,25.891280000000002,-3.41952,26.1161156581,10.42128,-2.5495200000000002,10.7286126349,15.47,-0.87,15.494444165600001,32.59,25.68128,-2.2995200000000002,25.7840247958,10.42128,-2.5495200000000002,10.7286126349,15.26,0.25,15.2620477001,0.0
2020-09-17 09:30:00,26.51152,-3.05412,26.6868570964,9.64152,-2.09412,9.866318791,16.87,-0.96,16.8972926826,32.85,26.29152,-1.94412,26.3633007509,9.64152,-2.09412,9.866318791,16.65,0.15,16.650675662,0.0
2020-09-17 10:00:00,26.44448,-3.27676,26.6467198463,8.754480000000001,-1.79676,8.9369607008,17.69,-1.48,17.7518027254,32.89,26.214480000000002,-2.14676,26.302234509,8.754480000000001,-1.79676,8.9369607008,17.46,-0.35000000000000003,17.463507666,0.0
2020-09-17 10:30:00,26.93784,-3.38436,27.1496061937,6.83784,-1.2243600000000001,6.9465900466,20.1,-2.16,20.2157265514,33.03,26.69784,-2.25436,26.7928497864,6.83784,-1.2243600000000001,6.9465900466,19.86,-1.03,19.8866915298,0.0
2020-09-17 11:00:00,26.90556,-3.40944,27.120719755,5.87556,-0.91944,5.947064421,21.03,-2.49,21.1768977898,32.95,26.65556,-2.29944,26.7545566816,5.87556,-0.91944,5.947064421,20.78,-1.38,20.8257724947,0.0
2020-09-17 11:30:00,26.79444,-3.42668,27.012666487,6.00444,-0.88668,6.0695552667,20.79,-2.54,20.9445864127,32.95,26.55444,-2.29668,26.6535742957,6.00444,-0.88668,6.0695552667,20.55,-1.4100000000000001,20.5983154651,0.0
2020-09-17 12:00:00,26.26588,-3.25884,26.4672720604,6.63588,-0.97884,6.7076844827,19.63,-2.2800000000000002,19.7619659953,32.91,26.02588,-2.14884,26.1144393606,6.63588,-0.97884,6.7076844827,19.39,-1.17,19.4252670509,0.0
2020-09-17 12:30:00,26.2558,-3.30648,26.463179016,7.1658,-1.08648,7.247698147,19.09,-2.22,19.2186497965,32.96,26.0158,-2.18648,26.1075189252,7.1658,-1.08648,7.247698147,18.85,-1.1,18.882068213,0.0
2020-09-17 13:00:00,25.83492,-3.3168800000000003,26.0469726521,7.68492,-1.22688,7.7822381061,18.15,-2.09,18.2699370552,33.05,25.60492,-2.17688,25.6972904163,7.68492,-1.22688,7.7822381061,17.92,-0.9500000000000001,17.9451636939,0.0
2020-09-17 13:30:00,25.0088,-3.5122400000000003,25.2542255327,8.668800000000001,-1.45224,8.7896014959,16.34,-2.06,16.4693412133,33.0,24.7888,-2.37224,24.9020506798,8.668800000000001,-1.45224,8.7896014959,16.12,-0.92,16.1462317585,0.0
2020-09-17 14:00:00,24.3176,-3.54856,24.575148989,9.5076,-1.61856,9.6443866696,14.81,-1.9300000000000002,14.9352268145,32.88,24.1076,-2.4185600000000003,24.2286155245,9.5076,-1.61856,9.6443866696,14.6,-0.8,14.6219013811,0.0
2020-09-17 14:30:00,24.0728,-3.60248,24.3408619813,9.7128,-1.66248,9.8540511258,14.36,-1.94,14.4904520288,32.95,23.8628,-2.4624800000000002,23.989519203,9.7128,-1.66248,9.8540511258,14.15,-0.8,14.172596798,0.0
2020-09-17 15:00:00,23.5638,-4.015,23.9034076115,9.5238,-1.665,9.6682465546,14.04,-2.35,14.2353117282,32.97,23.3638,-2.865,23.5388057352,9.5238,-1.665,9.6682465546,13.84,-1.2,13.8919257124,0.0
2020-09-17 15:30:00,23.795560000000002,-4.37652,24.1946812962,7.94556,-1.3165200000000001,8.0538902789,15.85,-3.06,16.1426794554,33.14,23.56556,-3.22652,23.7854167385,7.94556,-1.3165200000000001,8.0538902789,15.62,-1.9100000000000001,15.7363432855,0.0
2020-09-17 16:00:00,24.72156,-4.54488,25.1358601016,7.08156,-1.15488,7.1751125321,17.64,-3.39,17.9627865322,33.11,24.49156,-3.39488,24.7257299477,7.08156,-1.15488,7.1751125321,17.41,-2.24,17.5535096206,0.0
2020-09-17 16:30:00,25.21056,-5.12936,25.7270804703,6.10056,-0.9993600000000001,6.1818729139,19.11,-4.13,19.5511892221,33.3,24.98056,-3.95936,25.2923883713,6.10056,-0.9993600000000001,6.1818729139,18.88,-2.96,19.1106253168,0.0
2020-09-17 17:00:00,25.62132,-5.40152,26.1845079551,6.33132,-1.09152,6.4247201381,19.29,-4.31,19.7656317885,33.24,25.37132,-4.24152,25.72342066,6.33132,-1.09152,6.4247201381,19.04,-3.15,19.2988108442,0.0
2020-09-17 17:30:00,25.93252,-5.40812,26.4904389447,5.31252,-0.88812,5.3862441353,20.62,-4.52,21.1095902376,33.27,25.692520000000002,-4.24812,26.0413537952,5.31252,-0.88812,5.3862441353,20.38,-3.36,20.6551204305,0.0
2020-09-17 18:00:00,26.8168,-5.38792,27.3527045128,4.7268,-0.72792,4.782520859,22.09,-4.66,22.5761754954,33.24,26.5468,-4.23792,26.882941732,4.7268,-0.72792,4.782520859,21.82,-3.51,22.1005090439,0.0
2020-09-17 18:30:00,28.91252,-3.95644,29.1819675523,8.55252,0.13356,8.5535628029,20.36,-4.09,20.7667450507,33.2,28.67252,-2.79644,28.8085660841,8.55252,0.13356,8.5535628029,20.12,-2.93,20.3322231937,0.0
2020-09-17 19:00:00,27.6262,-4.34676,27.9660731769,4.3362,-0.8967600000000001,4.4279576486,23.29,-3.45,23.5441415218,33.23,27.3562,-3.20676,27.5435108172,4.3362,-0.8967600000000001,4.4279576486,23.02,-2.31,23.135611079,0.0
2020-09-17 19:30:00,27.87776,-4.24968,28.1998099767,4.66776,-0.9496800000000001,4.7633890791999995,23.21,-3.3,23.4434233848,33.11,27.61776,-3.12968,27.7945239988,4.66776,-0.9496800000000001,4.7633890791999995,22.95,-2.18,23.0533056198,0.0
2020-09-17 20:00:00,29.29824,-4.38092,29.623965419,5.08824,-1.06092,5.197666548,24.21,-3.32,24.4365811848,33.04,29.01824,-3.25092,29.1997728338,5.08824,-1.06092,5.197666548,23.93,-2.19,24.0300020807,0.0
2020-09-17 20:30:00,28.81512,-4.58636,29.1778312879,5.41512,-1.11636,5.5289948692,23.4,-3.47,23.6558851029,33.12,28.54512,-3.45636,28.7536136905,5.41512,-1.11636,5.5289948692,23.13,-2.34,23.2480644356,0.0
2020-09-17 21:00:00,27.02164,-4.83288,27.4504236285,6.64164,-1.35288,6.7780281929,20.38,-3.48,20.6749800484,32.87,26.77164,-3.71288,27.0278779445,6.64164,-1.35288,6.7780281929,20.13,-2.36,20.2678686595,0.0
2020-09-17 21:30:00,24.87636,-5.19512,25.4130391465,8.31636,-1.72512,8.493402302,16.56,-3.47,16.9196483415,32.87,24.65636,-4.06512,24.9892234586,8.31636,-1.72512,8.493402302,16.34,-2.34,16.5067016693,0.0
2020-09-17 22:00:00,22.95908,-5.73864,23.6654039369,8.47908,-1.80864,8.669831388,14.48,-3.93,15.0038428411,32.67,22.73908,-4.60864,23.2014077568,8.47908,-1.80864,8.669831388,14.26,-2.8,14.5322950699,0.0
2020-09-17 22:30:00,21.3034,-6.04624,22.1447932864,8.2134,-1.6862400000000002,8.384708993,13.09,-4.36,13.7970177937,32.7,21.1034,-4.91624,21.6684772722,8.2134,-1.6862400000000002,8.384708993,12.89,-3.23,13.2885288877,0.0
2020-09-17 23:00:00,19.51332,-6.06944,20.4354534899,8.83332,-1.72944,9.0010279933,10.68,-4.34,11.5281394856,32.7,19.31332,-4.91944,19.9300080114,8.83332,-1.72944,9.0010279933,10.48,-3.19,10.9547478291,0.0
2020-09-17 23:30:00,17.90984,-6.16376,18.9408105994,8.97984,-1.82376,9.1631668632,8.93,-4.34,9.9287713238,32.7,17.72984,-5.01376,18.4251191519,8.97984,-1.82376,9.1631668632,8.75,-3.19,9.3133560009,0.0
2020-09-18 00:00:00,16.88752,-6.63908,18.1456803399,7.33752,-1.36908,7.4641529859,9.55,-5.27,10.9075845172,33.06,16.71752,-5.45908,17.5862738918,7.33752,-1.36908,7.4641529859,9.38,-4.09,10.2329125864,0.0
2020-09-18 00:30:00,15.88852,-6.9178,17.3291957295,6.69852,-1.2078,6.8065373745,9.19,-5.71,10.8194362145,33.19,15.70852,-5.7178,16.7167831065,6.69852,-1.2078,6.8065373745,9.01,-4.51,10.0757232991,0.0
2020-09-18 01:00:00,15.14836,-6.94192,16.6632248972,6.85836,-1.32192,6.9845955055,8.29,-5.62,10.0154131218,33.34,14.96836,-5.73192,16.0283095795,6.85836,-1.32192,6.9845955055,8.11,-4.41,9.2314787548,0.0
2020-09-18 01:30:00,14.66488,-6.9658,16.235180167,6.91488,-1.3158,7.0389555372,7.75,-5.65,9.5908810857,33.28,14.49488,-5.7558,15.5958577787,6.91488,-1.3158,7.0389555372,7.58,-4.44,8.7846456958,0.0
2020-09-18 02:00:00,14.48856,-7.01276,16.096495696,6.65856,-1.20276,6.7663175281,7.83,-5.8100000000000005,9.7501282043,33.28,14.30856,-5.79276,15.4366757332,6.65856,-1.20276,6.7663175281,7.65,-4.59,8.9213563991,0.0
2020-09-18 02:30:00,14.53736,-6.45472,15.9059185855,5.51736,-1.04472,5.6153985832,9.02,-5.41,10.5180083666,33.26,14.25736,-7.45472,16.0886657137,5.51736,-1.04472,5.6153985832,8.74,-6.41,10.838620761,0.0
2020-09-18 03:00:00,13.85696,-4.46268,14.5578450749,6.00696,-1.10268,6.1073293365,7.85,-3.36,8.5388582375,32.65,13.33696,-11.64268,17.7038555017,6.00696,-1.10268,6.1073293365,7.33,-10.54,12.8382436493,0.0
2020-09-18 03:30:00,13.90132,-4.51512,14.6161898714,5.43132,-0.91512,5.5078745045,8.47,-3.6,9.2033091875,32.53,13.36132,-11.60512,17.6975614805,5.43132,-0.91512,5.5078745045,7.93,-10.69,13.3101840709,0.0
2020-09-18 04:00:00,13.69816,-4.37048,14.3784798507,5.97816,-1.05048,6.0697533077,7.72,-3.32,8.4036182683,32.47,13.16816,-11.47048,17.463457539,5.97816,-1.05048,6.0697533077,7.19,-10.42,12.6598775665,0.0
2020-09-18 04:30:00,13.72224,-4.31444,14.3845146992,6.5822400000000005,-1.23444,6.6969937682000005,7.14,-3.08,7.7759886831,32.53,13.22224,-11.42444,17.4741368866,6.5822400000000005,-1.23444,6.6969937682000005,6.64,-10.19,12.162470966,0.0
2020-09-18 05:00:00,13.96532,-4.185,14.5789021432,6.20532,-1.125,6.3064745542,7.76,-3.06,8.341534631,32.48,13.44532,-11.285,17.5535710014,6.20532,-1.125,6.3064745542,7.24,-10.16,12.4757043889,0.0
2020-09-18 05:30:00,14.53288,-5.87268,15.6745963736,6.66288,-1.19268,6.7687853768,7.87,-4.68,9.1563802892,32.86,14.28288,-6.72268,15.785914211,6.66288,-1.19268,6.7687853768,7.62,-5.53,9.4151633018,0.0
2020-09-18 06:00:00,15.20208,-6.34772,16.4741247271,8.00208,-1.64772,8.1699611703,7.2,-4.7,8.598255637,32.89,15.03208,-5.16772,15.8955578425,8.00208,-1.64772,8.1699611703,7.03,-3.52,7.8620162808,0.0
2020-09-18 06:30:00,17.68684,-5.64908,18.5670787695,9.63684,-1.9990800000000002,9.8420021353,8.05,-3.65,8.8388347648,33.16,17.51684,-4.45908,18.0754827884,9.63684,-1.9990800000000002,9.8420021353,7.88,-2.46,8.2550590549,0.0
2020-09-18 07:00:00,19.077,-4.88688,19.6929816212,11.817,-2.57688,12.0947012999,7.26,-2.31,7.6186416112,33.16,18.897,-3.69688,19.2552208695,11.817,-2.57688,12.0947012999,7.08,-1.12,7.1680401785,0.0
2020-09-18 07:30:00,21.73268,-4.22852,22.1402294788,12.17268,-2.64852,12.4574795433,9.56,-1.58,9.689685237399999,32.94,21.54268,-3.07852,21.761533654,12.17268,-2.64852,12.4574795433,9.37,-0.43,9.3798614062,0.0
2020-09-18 08:00:00,24.13228,-3.48324,24.3823686072,15.72228,-2.43324,15.909454588300001,8.41,-1.05,8.4752935052,33.05,23.96228,-2.33324,24.0756074004,15.72228,-2.43324,15.909454588300001,8.24,0.1,8.2406067738,0.0
2020-09-18 08:30:00,25.65352,-2.9238,25.8195990447,16.37352,-2.5938,16.577694521,9.28,-0.33,9.2858656032,33.09,25.47352,-1.7738,25.5352029095,16.37352,-2.5938,16.577694521,9.1,0.8200000000000001,9.1368703613,0.0
2020-09-18 09:00:00,24.90432,-2.9345600000000003,25.0766185331,12.87432,-2.55456,13.1253149393,12.03,-0.38,12.0360001662,33.16,24.70432,-1.78456,24.7686915491,12.87432,-2.55456,13.1253149393,11.83,0.77,11.8550326866,0.0
2020-09-18 09:30:00,24.875,-2.7032,25.0214491035,12.825,-2.6532,13.0965680711,12.05,-0.05,12.050103734,33.14,24.675,-1.5632000000000001,24.7244660052,12.825,-2.6532,13.0965680711,11.85,1.09,11.9000252101,0.0
2020-09-18 10:00:00,24.51972,-2.57952,24.6550317848,13.95972,-2.81952,14.2416107063,10.56,0.24,10.5627269206,33.17,24.329720000000002,-1.40952,24.3705154215,13.95972,-2.81952,14.2416107063,10.37,1.4100000000000001,10.4654192463,0.0
2020-09-18 10:30:00,24.40444,-2.59404,24.5419179209,14.19444,-2.80404,14.4687514055,10.21,0.21,10.212159419,33.28,24.21444,-1.41404,24.2556923965,14.19444,-2.80404,14.4687514055,10.02,1.3900000000000001,10.115952748,0.0
2020-09-18 11:00:00,24.1118,-2.44312,24.2352580876,14.3118,-2.8231200000000003,14.587584645,9.8,0.38,9.8073645797,33.11,23.9218,-1.28312,23.9561873464,14.3118,-2.8231200000000003,14.587584645,9.61,1.54,9.7326101329,0.0
2020-09-18 11:30:00,24.01236,-2.41176,24.133172586,13.39236,-2.65176,13.6523674675,10.62,0.24,10.622711518300001,32.97,23.83236,-1.26176,23.8657373963,13.39236,-2.65176,13.6523674675,10.44,1.3900000000000001,10.5321270406,0.0
2020-09-18 12:00:00,23.72,-2.3392,23.8350635963,13.05,-2.5092,13.2890400195,10.67,0.17,10.6713541784,32.94,23.52,-1.1892,23.5500445146,13.05,-2.5092,13.2890400195,10.47,1.32,10.5528811232,0.0
2020-09-18 12:30:00,23.78836,-2.45412,23.9146142863,12.70836,-2.45412,12.9431494955,11.08,0.0,11.08,32.89,23.59836,-1.30412,23.6343674268,12.70836,-2.45412,12.9431494955,10.89,1.15,10.9505524975,0.0
2020-09-18 13:00:00,23.13076,-2.73808,23.2922549416,13.55076,-2.54808,13.7882489194,9.58,-0.19,9.5818839484,32.89,22.95076,-1.59808,23.0063305258,13.55076,-2.54808,13.7882489194,9.4,0.9500000000000001,9.4478833608,0.0
2020-09-18 13:30:00,23.1356,-2.9674,23.3251248683,13.1256,-2.4173999999999998,13.3463552373,10.01,-0.55,10.0250985033,33.07,22.9456,-1.8074,23.0166733939,13.1256,-2.4173999999999998,13.3463552373,9.82,0.61,9.8389277871,0.0
2020-09-18 14:00:00,22.44948,-2.88092,22.6335779831,14.55948,-2.86092,14.8379015065,7.89,-0.02,7.8900253485,33.07,22.27948,-1.73092,22.3466174871,14.55948,-2.86092,14.8379015065,7.72,1.13,7.8022624924,0.0
2020-09-18 14:30:00,21.77836,-3.02744,21.9877774512,14.23836,-2.82744,14.5163808314,7.54,-0.2,7.5426520535,33.38,21.59836,-1.83744,21.6763774751,14.23836,-2.82744,14.5163808314,7.36,0.99,7.4262844007,0.0
2020-09-18 15:00:00,21.19064,-2.5112,21.3389163045,13.94064,-2.7612,14.2114625936,7.25,0.25,7.2543090643,32.62,20.93064,-3.7312000000000003,21.260610157,13.94064,-2.7612,14.2114625936,6.99,-0.97,7.0569823579,0.0
2020-09-18 15:30:00,20.7516,-3.70004,21.0788803916,14.2416,-2.7500400000000003,14.5046851245,6.51,-0.9500000000000001,6.5789512842,32.76,20.5916,-2.57004,20.7513637181,14.2416,-2.7500400000000003,14.5046851245,6.35,0.18,6.3525506688,0.0
2020-09-18 16:00:00,21.07772,-3.87832,21.4315572561,12.89772,-2.30832,13.1026532588,8.18,-1.57,8.3293036924,32.91,20.90772,-2.72832,21.0849824667,12.89772,-2.30832,13.1026532588,8.01,-0.42,8.0210036778,0.0
2020-09-18 16:30:00,23.18912,-4.04596,23.539436669,12.03912,-2.3259600000000002,12.2617494794,11.15,-1.72,11.281883708,33.04,22.98912,-2.87596,23.1683142308,12.03912,-2.3259600000000002,12.2617494794,10.95,-0.55,10.9638040843,0.0
2020-09-18 17:00:00,23.76032,-4.01512,24.0971781567,12.01032,-2.35512,12.2390512997,11.75,-1.6600000000000001,11.8666802434,32.97,23.56032,-2.86512,23.7338911921,12.01032,-2.35512,12.2390512997,11.55,-0.51,11.5612542572,0.0
2020-09-18 17:30:00,23.50452,-4.0032,23.8429878721,11.95452,-2.4732,12.207672451,11.55,-1.53,11.6508969612,32.84,23.30452,-2.8632,23.4797480112,11.95452,-2.4732,12.207672451,11.35,-0.39,11.3566984639,0.0
2020-09-18 18:00:00,24.16564,-4.14036,24.5177637141,11.01564,-2.25036,11.2431510147,13.15,-1.8900000000000001,13.2851270224,32.76,23.95564,-3.01036,24.1440459563,11.01564,-2.25036,11.2431510147,12.94,-0.76,12.9622991788,0.0
2020-09-18 18:30:00,24.78796,-4.3298,25.1632694418,10.49796,-2.1798,10.7218791357,14.29,-2.15,14.450833886,32.85,24.56796,-3.1998,24.7754592006,10.49796,-2.1798,10.7218791357,14.07,-1.02,14.1069238319,0.0
2020-09-18 19:00:00,24.98352,-4.47704,25.3814924453,10.07352,-2.05704,10.2814015947,14.91,-2.42,15.1051150277,32.8,24.76352,-3.34704,24.9886894325,10.07352,-2.05704,10.2814015947,14.69,-1.29,14.7465317956,0.0
2020-09-18 19:30:00,25.20812,-4.49784,25.6062468667,10.06812,-2.06784,10.2782781924,15.14,-2.43,15.3337699213,32.76,24.99812,-3.36784,25.2239638003,10.06812,-2.06784,10.2782781924,14.93,-1.3,14.9864905832,0.0
2020-09-18 20:00:00,25.6592,-5.45844,26.2333587608,9.3492,-1.91844,9.5440008735,16.31,-3.54,16.6897483504,32.72,25.4192,-4.33844,25.786775492,9.3492,-1.91844,9.5440008735,16.07,-2.42,16.2511938023,0.0
2020-09-18 20:30:00,24.51664,-6.21948,25.2932316709,10.37664,-2.31948,10.6327157942,14.14,-3.9,14.6679787292,32.92,24.29664,-5.06948,24.8198779763,10.37664,-2.31948,10.6327157942,13.92,-2.75,14.1890415462,0.0
2020-09-18 21:00:00,23.72888,-6.46828,24.5946821938,11.55888,-2.61828,11.8517128303,12.17,-3.85,12.7644584687,33.03,23.51888,-5.30828,24.1104863703,11.55888,-2.61828,11.8517128303,11.96,-2.69,12.2587805266,0.0
2020-09-18 21:30:00,22.32104,-6.79468,23.3323059937,11.74104,-2.61468,12.0286562751,10.58,-4.18,11.375798873,33.03,22.12104,-5.60468,22.8200098287,11.74104,-2.61468,12.0286562751,10.38,-2.99,10.8020599887,0.0
2020-09-18 22:00:00,20.94068,-7.02828,22.0886576917,11.65068,-2.61828,11.9412618521,9.29,-4.41,10.2835888677,32.9,20.75068,-5.86828,21.5644946758,11.65068,-2.61828,11.9412618521,9.1,-3.25,9.6629446858,0.0
2020-09-18 22:30:00,19.77708,-7.38028,21.1092734646,11.19708,-2.51028,11.4750209675,8.58,-4.87,9.8657640353,33.1,19.58708,-6.18028,20.5389766981,11.19708,-2.51028,11.4750209675,8.39,-3.67,9.1575651786,0.0
2020-09-18 23:00:00,18.38508,-6.57972,19.5270039147,11.21508,-2.61972,11.5169853818,7.17,-3.96,8.1908790737,33.27,18.19508,-5.37972,18.9737271901,11.21508,-2.61972,11.5169853818,6.98,-2.76,7.5058643739,0.0
2020-09-18 23:30:00,16.83656,-7.4606,18.4154908974,10.90656,-2.5506,11.200830835,5.93,-4.91,7.6988960248,32.77,16.69656,-5.8606,17.6952464858,10.90656,-2.5506,11.200830835,5.79,-3.31,6.6693477942,0.0
2020-09-19 00:00:00,15.5944,-8.02504,17.5381463776,10.8144,-2.52504,11.1052723677,4.78,-5.5,7.2868648951,32.79,15.4544,-6.40504,16.7291068728,10.8144,-2.52504,11.1052723677,4.64,-3.88,6.0484708811,0.0
2020-09-19 00:30:00,14.76244,-8.20744,16.8905803958,9.89244,-2.28744,10.1534600461,4.87,-5.92,7.6657224056,32.83,14.61244,-6.58744,16.0286546069,9.89244,-2.28744,10.1534600461,4.72,-4.3,6.385013704,0.0
2020-09-19 01:00:00,14.25412,-8.44992,16.5704883748,8.93412,-2.05992,9.1685206321,5.32,-6.39,8.3147158701,32.97,14.10412,-6.80992,15.6620947316,8.93412,-2.05992,9.1685206321,5.17,-4.75,7.0207834321,0.0
2020-09-19 01:30:00,13.75904,-8.66268,16.258942355,7.79904,-1.82268,8.0091939235,5.96,-6.84,9.0723315636,33.06,13.61904,-7.01268,15.3184833226,7.79904,-1.82268,8.0091939235,5.82,-5.19,7.7979805078,0.0
2020-09-19 02:00:00,13.43952,-8.71972,16.0204311649,7.22952,-1.62972,7.4109342669,6.21,-7.09,9.425083554,33.03,13.27952,-7.07972,15.0488566579,7.22952,-1.62972,7.4109342669,6.05,-5.45,8.1427882203,0.0
2020-09-19 02:30:00,13.1442,-8.78328,15.8087318023,7.5942,-1.58328,7.7574898774,5.55,-7.2,9.0907920447,33.09,12.9942,-7.13328,14.8233908806,7.5942,-1.58328,7.7574898774,5.4,-5.55,7.7435456995,0.0
2020-09-19 03:00:00,12.8938,-8.859,15.6439112577,7.0938,-1.5390000000000001,7.2588235576,5.8,-7.32,9.3392933352,33.13,12.7538,-7.199,14.6453069425,7.0938,-1.5390000000000001,7.2588235576,5.66,-5.66,8.004448763,0.0
2020-09-19 03:30:00,12.42052,-8.77712,15.2087853744,9.02052,-1.9771200000000002,9.2346512963,3.4,-6.8,7.6026311235,33.19,12.28052,-7.10712,14.1888098925,9.02052,-1.9771200000000002,9.2346512963,3.26,-5.13,6.0781987463,0.0
2020-09-19 04:00:00,12.55416,-8.89384,15.3852956829,7.36416,-1.47384,7.5101968584000005,5.19,-7.42,9.0549710104,33.15,12.41416,-7.24384,14.3730507009,7.36416,-1.47384,7.5101968584000005,5.05,-5.77,7.6678158559,0.0
2020-09-19 04:30:00,12.89224,-7.7472,15.0409095489,6.94224,-1.3572,7.0736615736,5.95,-6.39,8.7312427523,33.15,12.74224,-6.0872,14.1215680453,6.94224,-1.3572,7.0736615736,5.8,-4.73,7.4841766414,0.0
2020-09-19 05:00:00,12.7818,-7.75384,14.9497975232,6.5718,-1.29384,6.6979532086999995,6.21,-6.46,8.9607867958,33.05,12.6418,-6.11384,14.0425833373,6.5718,-1.29384,6.6979532086999995,6.07,-4.82,7.7509547799,0.0
2020-09-19 05:30:00,12.96548,-7.6714400000000005,15.0650145471,7.03548,-1.44144,7.181624336,5.93,-6.23,8.6010348215,33.01,12.81548,-6.03144,14.1638552698,7.03548,-1.44144,7.181624336,5.78,-4.59,7.3808197376999995,0.0
2020-09-19 06:00:00,13.30396,-7.47608,15.2606396933,8.28396,-1.75608,8.4680464245,5.02,-5.72,7.6104401975,32.93,13.16396,-5.83608,14.3996414069,8.28396,-1.75608,8.4680464245,4.88,-4.08,6.3608804422,0.0
2020-09-19 06:30:00,14.40268,-7.3036,16.1486768542,8.66268,-1.8036,8.8484460637,5.74,-5.5,7.9496918179,32.83,14.26268,-5.6836,15.3534149212,8.66268,-1.8036,8.8484460637,5.6,-3.88,6.8128114608,0.0
2020-09-19 07:00:00,14.6126,-7.17264,16.2780478968,9.7326,-2.13264,9.9635162533,4.88,-5.04,7.0154116059,32.6,14.4726,-5.58264,15.5119960073,9.7326,-2.13264,9.9635162533,4.74,-3.45,5.8626018115,0.0
2020-09-19 07:30:00,15.60468,-7.84944,17.4676771843,10.17468,-2.08944,10.3870049878,5.43,-5.76,7.9159648812,32.82,15.45468,-6.22944,16.6629246117,10.17468,-2.08944,10.3870049878,5.28,-4.14,6.7095454391,0.0
2020-09-19 08:00:00,16.81768,-7.66192,18.4807840383,10.95768,-2.22192,11.1806833185,5.86,-5.44,7.99582391,32.87,16.66768,-6.05192,17.7323797689,10.95768,-2.22192,11.1806833185,5.71,-3.83,6.8755363427,0.0
2020-09-19 08:30:00,18.48528,-7.43532,19.9245968637,11.37528,-2.33532,11.6125240401,7.11,-5.1,8.7499771428,32.69,18.33528,-5.83532,19.2414514053,11.37528,-2.33532,11.6125240401,6.96,-3.5,7.7904813715,0.0
2020-09-19 09:00:00,19.74356,-4.7794,20.3138087476,13.27356,-2.3994,13.4886810116,6.47,-2.38,6.8938595866,32.57,19.42356,-7.5894,20.853624995,13.27356,-2.3994,13.4886810116,6.15,-5.19,8.04727283,0.0
2020-09-19 09:30:00,21.79456,-0.91068,21.8135779655,16.41456,-2.38068,16.5863020971,5.38,1.47,5.5772125654,32.92,21.28456,-9.08068,23.1406837335,16.41456,-2.38068,16.5863020971,4.87,-6.7,8.2829282262,0.0
2020-09-19 10:00:00,23.2738,-0.63348,23.2824196198,16.3638,-2.37348,16.5350342531,6.91,1.74,7.1257069825,32.85,22.7438,-8.79348,24.3845387274,16.3638,-2.37348,16.5350342531,6.38,-6.42,9.0510109933,0.0
2020-09-19 10:30:00,24.30912,-0.3468,24.311593642,16.44912,-2.3868,16.6213827046,7.86,2.04,8.1204187084,32.99,23.71912,-8.5868,25.2255780472,16.44912,-2.3868,16.6213827046,7.27,-6.2,9.554731812,0.0
2020-09-19 11:00:00,22.83744,-0.5502400000000001,22.844067716,12.36744,-2.28024,12.5758922789,10.47,1.73,10.6119649453,33.25,22.19744,-8.93024,23.9264608543,12.36744,-2.28024,12.5758922789,9.83,-6.65,11.8680832488,0.0
2020-09-19 11:30:00,22.48344,-0.6966,22.4942287219,11.59344,-2.2266,11.8053207747,10.89,1.53,10.9969541238,33.32,21.80344,-9.0766,23.6172535108,11.59344,-2.2266,11.8053207747,10.21,-6.85,12.2949827165,0.0
2020-09-19 12:00:00,22.01748,-2.19108,22.1262345897,11.51748,-2.25108,11.7354039861,10.5,0.06,10.5001714272,33.13,21.39748,-9.75108,23.5145850807,11.51748,-2.25108,11.7354039861,9.88,-7.5,12.4042089631,0.0
2020-09-19 12:30:00,21.969920000000002,-2.37488,22.0979057791,11.14992,-2.05488,11.3376914679,10.82,-0.32,10.8247309435,33.05,21.33992,-9.96488,23.5518793097,11.14992,-2.05488,11.3376914679,10.19,-7.91,12.8997751918,0.0
2020-09-19 13:00:00,21.677,-2.5078,21.8215808282,10.467,-1.8378,10.6271161582,11.21,-0.67,11.2300044524,32.89,21.047,-9.9978,23.3009058588,10.467,-1.8378,10.6271161582,10.58,-8.16,13.3612125198,0.0
2020-09-19 13:30:00,21.80872,-1.9408400000000001,21.8949110056,9.82872,-1.7708400000000002,9.9869720709,11.98,-0.17,11.9812061162,33.21,21.14872,-9.60084,23.2259442509,9.82872,-1.7708400000000002,9.9869720709,11.32,-7.83,13.7641309206,0.0
2020-09-19 14:00:00,20.70912,-0.19612000000000002,20.7100486293,12.57912,-2.34612,12.796036067,8.13,2.15,8.4094827427,33.31,20.12912,-7.96612,21.6481070726,12.57912,-2.34612,12.796036067,7.55,-5.62,9.4120614108,0.0
2020-09-19 14:30:00,19.71068,0.020120000000000002,19.7106902689,13.54068,-2.54988,13.778675657600001,6.17,2.5700000000000003,6.6838461981,33.33,19.20068,-7.76988,20.7132119112,13.54068,-2.54988,13.778675657600001,5.66,-5.22,7.6996103798,0.0
2020-09-19 15:00:00,20.02368,-0.17404000000000003,20.0244363382,14.32368,-2.71404,14.578539771300001,5.7,2.54,6.2403205046,32.98,19.53368,-7.79404,21.0312080933,14.32368,-2.71404,14.578539771300001,5.21,-5.08,7.2767094212,0.0
2020-09-19 15:30:00,19.90416,-0.26024,19.9058612012,14.11416,-2.64024,14.3589825462,5.79,2.38,6.2600718846,32.8,19.41416,-7.81024,20.9262862774,14.11416,-2.64024,14.3589825462,5.3,-5.17,7.4039786602,0.0
2020-09-19 16:00:00,19.9378,-0.46532,19.9432292155,14.0778,-2.69532,14.3334993195,5.86,2.23,6.269968102,32.72,19.4478,-7.96532,21.0157856751,14.0778,-2.69532,14.3334993195,5.37,-5.27,7.5239484315,0.0
2020-09-19 16:30:00,19.68268,-1.44248,19.7354665649,13.88268,-2.8324800000000003,14.1686889631,5.8,1.3900000000000001,5.9642350725,32.82,19.18268,-8.94248,21.1646677397,13.88268,-2.8324800000000003,14.1686889631,5.3,-6.11,8.0883929183,0.0
2020-09-19 17:00:00,20.8324,-1.65528,20.8980583222,14.4324,-2.46528,14.6414403403,6.4,0.81,6.4510541774,32.72,20.3124,-9.11528,22.263915272,14.4324,-2.46528,14.6414403403,5.88,-6.65,8.876761797,0.0
2020-09-19 17:30:00,22.45152,-2.82296,22.6282976265,16.21152,-2.35296,16.3813858227,6.24,-0.47000000000000003,6.2576752872,32.68,21.95152,-10.21296,24.2110260475,16.21152,-2.35296,16.3813858227,5.74,-7.86,9.7327899392,0.0
2020-09-19 18:00:00,23.4408,-2.79816,23.6072193201,15.7608,-2.28816,15.9260319234,7.68,-0.51,7.6969149664,32.51,22.8908,-10.12816,25.0313473394,15.7608,-2.28816,15.9260319234,7.13,-7.84,10.5972873888,0.0
2020-09-19 18:30:00,24.24132,-2.97064,24.4226595061,15.42132,-2.24064,15.5832467141,8.82,-0.73,8.8501581907,32.52,23.68132,-10.29064,25.8205768439,15.42132,-2.24064,15.5832467141,8.26,-8.05,11.5338675213,0.0
2020-09-19 19:00:00,24.65372,-3.06092,24.8430099039,14.46372,-1.9609200000000002,14.5960406784,10.19,-1.1,10.2491999688,32.49,24.04372,-10.37092,26.185042545,14.46372,-1.9609200000000002,14.5960406784,9.58,-8.41,12.7477252873,0.0
2020-09-19 19:30:00,25.0684,-3.22632,25.2751621024,12.3984,-1.51632,12.4907785547,12.67,-1.71,12.784873875,32.54,24.3884,-10.54632,26.5710165425,12.3984,-1.51632,12.4907785547,11.99,-9.03,15.01002998,0.0
2020-09-19 20:00:00,26.1338,-3.33272,26.3454460019,11.5038,-1.42272,11.5914428195,14.63,-1.9100000000000001,14.754151958,32.51,25.4138,-10.63272,27.5484294478,11.5038,-1.42272,11.5914428195,13.91,-9.21,16.6826916294,0.0
2020-09-19 20:30:00,25.14676,-3.6319600000000003,25.4076892286,12.23676,-1.55196,12.3347831412,12.91,-2.08,13.0764865312,32.69,24.46676,-11.00196,26.8265813838,12.23676,-1.55196,12.3347831412,12.23,-9.45,15.4555944564,0.0
2020-09-19 21:00:00,23.59692,-3.76572,23.8955075402,13.15692,-1.7557200000000002,13.273548757,10.44,-2.01,10.6317308092,32.64,22.97692,-11.11572,25.5244604998,13.15692,-1.7557200000000002,13.273548757,9.82,-9.36,13.5662080185,0.0
2020-09-19 21:30:00,23.45184,-4.1038,23.8081913178,13.37184,-1.7838,13.4902945641,10.08,-2.32,10.3435390462,32.79,22.84184,-11.5038,25.5751259826,13.37184,-1.7838,13.4902945641,9.47,-9.72,13.570530571799999,0.0
2020-09-19 22:00:00,21.25772,-4.6118,21.752226526,7.8577200000000005,-1.3518,7.973150371,13.4,-3.26,13.7908520404,32.82,20.55772,-12.0318,23.819824996,7.8577200000000005,-1.3518,7.973150371,12.7,-10.68,16.5937458098,0.0
2020-09-19 22:30:00,20.19308,-4.48944,20.6861197763,6.64308,-1.18944,6.7487242794,13.55,-3.3,13.9460567904,33.11,19.49308,-12.00944,22.8955632602,6.64308,-1.18944,6.7487242794,12.85,-10.82,16.7986576845,0.0
2020-09-19 23:00:00,18.82452,-3.98564,19.2418263021,6.55452,-1.11564,6.6487882385,12.27,-2.87,12.6011824842,33.11,18.15452,-11.54564,21.5148413761,6.55452,-1.11564,6.6487882385,11.6,-10.43,15.5995160181,0.0
2020-09-19 23:30:00,17.42888,-2.81768,17.6551742738,7.59888,-1.32768,7.7139945188,9.83,-1.49,9.9422834399,33.15,16.80888,-10.42768,19.7806712989,7.59888,-1.32768,7.7139945188,9.21,-9.1,12.947358804,0.0
2020-09-20 00:00:00,16.1222,-2.9432,16.3886472621,8.1522,-1.4832,8.2860272194,7.97,-1.46,8.1026230321,33.19,15.5622,-10.5732,18.8142134324,8.1522,-1.4832,8.2860272194,7.41,-9.09,11.7275828712,0.0
2020-09-20 00:30:00,14.9036,-5.82608,16.0018905485,8.4636,-1.48608,8.5930762086,6.44,-4.34,7.7658998191,32.95,14.5436,-9.34608,17.2877272169,8.4636,-1.48608,8.5930762086,6.08,-7.86,9.9371021933,0.0
2020-09-20 01:00:00,13.66772,-9.18096,16.4650112821,9.11772,-1.65096,9.2659854802,4.55,-7.53,8.7979202088,32.53,13.52772,-7.63096,15.5316051624,9.11772,-1.65096,9.2659854802,4.41,-5.98,7.4302422572,0.0
2020-09-20 01:30:00,13.13744,-9.17384,16.0234724732,8.04744,-1.47384,8.1812893177,5.09,-7.7,9.2302816858,32.45,13.00744,-7.64384,15.0871397322,8.04744,-1.47384,8.1812893177,4.96,-6.17,7.916470173,0.0
2020-09-20 02:00:00,13.0188,-9.2132,15.9490503692,6.9588,-1.3032,7.0797759626,6.06,-7.91,9.9645220658,32.4,12.8788,-7.6832,14.9965013146,6.9588,-1.3032,7.0797759626,5.92,-6.38,8.7034935514,0.0
2020-09-20 02:30:00,12.88108,-9.3688,15.9278572133,6.48108,-1.1988,6.5910180857,6.4,-8.17,10.3782898399,32.52,12.74108,-7.8388,14.9593417304,6.48108,-1.1988,6.5910180857,6.26,-6.64,9.1256342245,0.0
2020-09-20 03:00:00,12.61708,-9.50564,15.7970851595,6.06708,-1.11564,6.1688015316,6.55,-8.39,10.643993611399999,32.58,12.47708,-7.95564,14.797625929,6.06708,-1.11564,6.1688015316,6.41,-6.84,9.3740972899,0.0
2020-09-20 03:30:00,12.30232,-9.4276,15.4992489864,6.41232,-1.2276,6.528770906,5.89,-8.2,10.0961428278,32.51,12.17232,-7.8776,14.4990329313,6.41232,-1.2276,6.528770906,5.76,-6.65,8.7977326625,0.0
2020-09-20 04:00:00,12.03204,-9.35044,15.2381335719,8.58204,-1.81044,8.7709237572,3.45,-7.54,8.2918092115,32.56,11.89204,-7.80044,14.2220771885,8.58204,-1.81044,8.7709237572,3.31,-5.99,6.8436978309,0.0
2020-09-20 04:30:00,11.9836,-9.278880000000001,15.155998252,8.9136,-2.01888,9.1393731412,3.07,-7.26,7.882417142,32.52,11.8536,-7.73888,14.1562034675,8.9136,-2.01888,9.1393731412,2.94,-5.72,6.431329567,0.0
2020-09-20 05:00:00,11.85404,-9.22916,15.0231707248,9.46404,-2.09916,9.6940458957,2.39,-7.13,7.5199069143,32.46,11.72404,-7.67916,14.0150851666,9.46404,-2.09916,9.6940458957,2.26,-5.58,6.0202989959,0.0
2020-09-20 05:30:00,11.85608,-9.0636,14.9236549788,10.57608,-2.5236,10.8729952233,1.28,-6.54,6.6640828326,32.44,11.72608,-7.5236,13.9321753193,10.57608,-2.5236,10.8729952233,1.15,-5.0,5.1305457799,0.0
2020-09-20 06:00:00,12.16416,-9.09444,15.1880093304,10.15416,-2.22444,10.3949554409,2.01,-6.87,7.1580025147,32.48,12.04416,-7.54444,14.2119796306,10.15416,-2.22444,10.3949554409,1.8900000000000001,-5.32,5.6457506144,0.0
2020-09-20 06:30:00,12.78912,-8.80584,15.5275371028,10.77912,-2.35584,11.0335583598,2.01,-6.45,6.7559307279,32.39,12.65912,-7.26584,14.5960868071,10.77912,-2.35584,11.0335583598,1.88,-4.91,5.2576135271,0.0
2020-09-20 07:00:00,13.13388,-8.70952,15.7592684629,10.52388,-2.36952,10.7873386563,2.61,-6.34,6.8562161576000005,32.43,12.99388,-7.16952,14.8405840345,10.52388,-2.36952,10.7873386563,2.47,-4.8,5.3982311918,0.0
2020-09-20 07:30:00,14.33248,-8.8192,16.8284958208,8.95248,-1.9692,9.1664958839,5.38,-6.85,8.7101607333,32.74,14.19248,-7.2592,15.9412193132,8.95248,-1.9692,9.1664958839,5.24,-5.29,7.445918345,0.0
2020-09-20 08:00:00,16.08508,-6.68044,17.4171776474,7.97508,-1.81044,8.1779944974,8.11,-4.87,9.4598625783,32.64,15.80508,-7.99044,17.7101012194,7.97508,-1.81044,8.1779944974,7.83,-6.18,9.9750338345,0.0
2020-09-20 08:30:00,18.09696,-2.1166,18.2203171433,9.69696,-2.0466,9.9105804473,8.4,-0.07,8.4002916616,32.87,17.52696,-9.6166,19.9918313919,9.69696,-2.0466,9.9105804473,7.83,-7.57,10.8909962813,0.0
2020-09-20 09:00:00,19.53008,-1.6278000000000001,19.5977998165,10.36008,-2.1078,10.572326066,9.17,0.48,9.1825541109,32.93,18.95008,-9.1778,21.0555822728,10.36008,-2.1078,10.572326066,8.59,-7.07,11.1253314557,0.0
2020-09-20 09:30:00,21.05608,-1.36944,21.1005656531,10.21608,-1.99944,10.4099015788,10.84,0.63,10.8582917625,32.65,20.42608,-8.79944,22.2408383043,10.21608,-1.99944,10.4099015788,10.21,-6.8,12.2671960936,0.0
2020-09-20 10:00:00,22.17956,-2.03752,22.272951523,9.97956,-1.84752,10.1491353299,12.2,-0.19,12.2014794185,32.59,21.52956,-9.41752,23.4991837463,9.97956,-1.84752,10.1491353299,11.55,-7.57,13.8096850073,0.0
2020-09-20 10:30:00,22.69976,-1.7326000000000001,22.7657858818,11.03976,-2.0826000000000002,11.2344792321,11.66,0.35000000000000003,11.665251819,32.52,22.04976,-9.1026,23.8547530446,11.03976,-2.0826000000000002,11.2344792321,11.01,-7.02,13.0575840032,0.0
2020-09-20 11:00:00,23.12196,-1.44608,23.1671358093,10.82196,-2.11608,11.0269040446,12.3,0.67,12.3182344514,32.63,22.46196,-8.87608,24.1521105332,10.82196,-2.11608,11.0269040446,11.64,-6.76,13.4605794823,0.0
2020-09-20 11:30:00,23.03456,-1.34348,23.0737056604,10.56456,-1.92348,10.7382355769,12.47,0.58,12.483481085,32.81,22.36456,-8.85348,24.0532253992,10.56456,-1.92348,10.7382355769,11.8,-6.93,13.6844766067,0.0
2020-09-20 12:00:00,23.79792,-1.34692,23.8360061632,8.55792,-1.27692,8.6526596728,15.24,-0.07,15.2401607603,32.73,23.05792,-8.81692,24.686144960500002,8.55792,-1.27692,8.6526596728,14.5,-7.54,16.3432432522,0.0
2020-09-20 12:30:00,25.32516,-1.12164,25.3499862981,10.95516,-1.06164,11.0064803691,14.37,-0.06,14.3701252604,32.69,24.61516,-8.57164,26.0649019587,10.95516,-1.06164,11.0064803691,13.66,-7.51,15.5883193449,0.0
2020-09-20 13:00:00,24.80392,-1.8812000000000002,24.8751554931,11.74392,-1.1412,11.7992370265,13.06,-0.74,13.0809479779,32.56,24.12392,-9.2212,25.8262278625,11.74392,-1.1412,11.7992370265,12.38,-8.08,14.7834637349,0.0
2020-09-20 13:30:00,23.81,-2.96944,23.9944508984,6.57,-0.91944,6.6340236594,17.24,-2.05,17.3614544322,32.61,23.02,-10.32944,25.2312847615,6.57,-0.91944,6.6340236594,16.45,-9.41,18.9512690868,0.0
2020-09-20 14:00:00,23.05588,-3.2634,23.2856905016,4.74588,-0.7434000000000001,4.8037506736,18.31,-2.52,18.4825999253,32.65,22.24588,-10.6334,24.6566091045,4.74588,-0.7434000000000001,4.8037506736,17.5,-9.89,20.1012959781,0.0
2020-09-20 14:30:00,22.59404,-3.3672,22.8435697596,4.51404,-0.7272000000000001,4.5722398189,18.08,-2.64,18.2717267931,32.73,21.78404,-10.7772,24.3041650456,4.51404,-0.7272000000000001,4.5722398189,17.27,-10.05,19.981376329,0.0
2020-09-20 15:00:00,22.34848,-3.48788,22.6190155667,4.57848,-0.7678800000000001,4.6424259612,17.77,-2.7199999999999998,17.9769658174,32.76,21.528480000000002,-10.89788,24.1296340545,4.57848,-0.7678800000000001,4.6424259612,16.95,-10.13,19.7463768829,0.0
2020-09-20 15:30:00,22.10328,-3.6338,22.3999885982,3.74328,-0.7038,3.8088685457,18.36,-2.93,18.5923236848,32.76,21.28328,-11.0338,23.9733758574,3.74328,-0.7038,3.8088685457,17.54,-10.33,20.3558468259,0.0
2020-09-20 16:00:00,22.52984,-3.6322,22.8207486132,3.84984,-0.6822,3.9098164747,18.68,-2.95,18.9115017912,32.7,21.699840000000002,-11.0122,24.3341653826,3.84984,-0.6822,3.9098164747,17.85,-10.33,20.6235641924,0.0
2020-09-20 16:30:00,23.39428,-3.69192,23.6838048042,3.28428,-0.60192,3.3389823008,20.11,-3.09,20.3460118942,32.74,22.53428,-11.10192,25.1206369904,3.28428,-0.60192,3.3389823008,19.25,-10.5,21.9274371507,0.0
2020-09-20 17:00:00,24.25368,-3.39404,24.4900081883,5.32368,-0.46404000000000006,5.3438658164,18.93,-2.93,19.155411768,32.71,23.41368,-10.784040000000001,25.7778185629,5.32368,-0.46404000000000006,5.3438658164,18.09,-10.32,20.8266776035,0.0
2020-09-20 17:30:00,25.54436,-3.2058400000000002,25.744741947,6.89436,-0.55584,6.9167302908,18.65,-2.65,18.8373299594,32.56,24.71436,-10.53584,26.8664012237,6.89436,-0.55584,6.9167302908,17.82,-9.98,20.4243188381,0.0
2020-09-20 18:00:00,25.07648,-3.2,25.2798308774,10.62648,-1.98,10.8093698794,14.45,-1.22,14.5014102762,32.45,24.37648,-10.5,26.541717676,10.62648,-1.98,10.8093698794,13.75,-8.52,16.1756885479,0.0
2020-09-20 18:30:00,24.77492,-3.04716,24.9616074216,10.56492,-2.02716,10.7576443645,14.21,-1.02,14.2465609885,32.45,24.08492,-10.35716,26.217439514,10.56492,-2.02716,10.7576443645,13.52,-8.33,15.8801542814,0.0
2020-09-20 19:00:00,25.093,-2.9922,25.2707718489,10.233,-1.9422000000000001,10.4156819191,14.86,-1.05,14.8970500435,32.41,24.383,-10.2822,26.4623189808,10.233,-1.9422000000000001,10.4156819191,14.15,-8.34,16.4249231353,0.0
2020-09-20 19:30:00,25.98136,-3.05236,26.1600452794,9.53136,-1.87236,9.7135243562,16.45,-1.18,16.4922678853,32.41,25.23136,-10.33236,27.264981031,9.53136,-1.87236,9.7135243562,15.7,-8.46,17.8342815947,0.0
2020-09-20 20:00:00,27.55416,-1.99816,27.6265158261,8.53416,-1.38816,8.6463214774,19.02,-0.61,19.0297792946,32.7,26.70416,-9.83816,28.4587693601,8.53416,-1.38816,8.6463214774,18.17,-8.45,20.0387474658,0.0
2020-09-20 20:30:00,28.19228,-2.1952,28.2776157877,5.10228,-0.20520000000000002,5.1064046293,23.09,-1.99,23.1755949222,33.0,27.18228,-10.3852,29.0986034895,5.10228,-0.20520000000000002,5.1064046293,22.08,-10.18,24.3137574225,0.0
2020-09-20 21:00:00,26.45168,-2.74436,26.5936625276,4.62168,-0.32436000000000004,4.6330481793,21.83,-2.42,21.9637269151,33.0,25.48168,-10.90436,27.7168014502,4.62168,-0.32436000000000004,4.6330481793,20.86,-10.58,23.3896558333,0.0
2020-09-20 21:30:00,24.79188,-3.24396,25.003211602,1.18188,-0.27396000000000004,1.2132165578,23.61,-2.9699999999999998,23.7960711043,33.0,23.77188,-11.39396,26.3614226326,1.18188,-0.27396000000000004,1.2132165578,22.59,-11.12,25.1786119554,0.0
2020-09-20 22:00:00,22.82108,-3.52972,23.0924363298,1.62108,-0.36972000000000005,1.6627066021,21.2,-3.16,21.4342156376,33.04,21.86108,-11.69972,24.7949645461,1.62108,-0.36972000000000005,1.6627066021,20.24,-11.33,23.1953982505,0.0
2020-09-20 22:30:00,21.24068,-3.74052,21.5675213396,2.29068,-0.47052000000000005,2.338504636,18.95,-3.27,19.2300650025,33.04,20.34068,-11.91052,23.571248366,2.29068,-0.47052000000000005,2.338504636,18.05,-11.44,21.3699812822,0.0
2020-09-20 23:00:00,19.67068,-3.91584,20.0566561163,2.11068,-0.46584000000000003,2.1614756459,17.56,-3.45,17.895700601,33.16,18.81068,-12.12584,22.3802966416,2.11068,-0.46584000000000003,2.1614756459,16.7,-11.66,20.367758836,0.0
2020-09-20 23:30:00,18.3154,-3.2615600000000002,18.6035386632,1.8054000000000001,-0.42156000000000005,1.8539638598,16.51,-2.84,16.752483398,33.28,17.4954,-11.54156,20.9594042948,1.8054000000000001,-0.42156000000000005,1.8539638598,15.69,-11.12,19.2309776143,0.0
2020-09-21 00:00:00,16.7512,-6.06052,17.81383182,1.8612000000000002,-0.38052,1.8997002159,14.89,-5.68,15.9365774243,33.03,16.2512,-9.68052,18.9159712653,1.8612000000000002,-0.38052,1.8997002159,14.39,-9.3,17.1336540178,0.0
2020-09-21 00:30:00,15.69828,-9.58276,18.3919896742,1.3582800000000002,-0.30276000000000003,1.3916135153,14.34,-9.28,17.0808079434,32.86,15.51828,-7.98276,17.4511166226,1.3582800000000002,-0.30276000000000003,1.3916135153,14.16,-7.68,16.1086312268,0.0
2020-09-21 01:00:00,15.142759999999999,-9.60176,17.9303367374,1.29276,-0.31176000000000004,1.3298205575,13.85,-9.29,16.6771280501,32.86,14.96276,-8.00176,16.9679801366,1.29276,-0.31176000000000004,1.3298205575,13.67,-7.69,15.6845465347,0.0
2020-09-21 01:30:00,14.765320000000001,-9.68628,17.658955092,1.07532,-0.29628000000000004,1.1153900398,13.69,-9.39,16.6008493759,32.86,14.58532,-8.07628,16.6720682023,1.07532,-0.29628000000000004,1.1153900398,13.51,-7.78,15.5900128287,0.0
2020-09-21 02:00:00,14.4334,-9.65784,17.3665456849,1.1034,-0.26784,1.1354425682,13.33,-9.39,16.3052445551,32.79,14.2634,-8.06784,16.3870260214,1.1034,-0.26784,1.1354425682,13.16,-7.8,15.2978952801,0.0
