Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-21 02:30:00,14.234,-9.65404,17.1990477737,1.224,-0.28404,1.2565248591,13.01,-9.37,16.0329972245,32.85,14.064,-8.05404,16.2069015028,1.224,-0.28404,1.2565248591,12.84,-7.77,15.0079478944,0.0
2020-09-21 03:00:00,14.03376,-9.59316,16.9992687644,1.01376,-0.26316,1.0473597869,13.02,-9.33,16.0177807452,32.76,13.86376,-7.99316,16.0029512317,1.01376,-0.26316,1.0473597869,12.85,-7.73,14.9958460915,0.0
2020-09-21 03:30:00,14.01528,-9.67408,17.0298531211,0.9352800000000001,-0.24408000000000002,0.9666042235000001,13.08,-9.43,16.1248658909,32.84,13.84528,-8.07408,16.0275558375,0.9352800000000001,-0.24408000000000002,0.9666042235000001,12.91,-7.83,15.0989072452,0.0
2020-09-21 04:00:00,14.11528,-9.53912,17.0363123901,0.48528000000000004,-0.15912,0.5107013342,13.63,-9.38,16.5457335891,32.74,13.93528,-7.94912,16.0430837887,0.48528000000000004,-0.15912,0.5107013342,13.45,-7.79,15.5430563275,0.0
2020-09-21 04:30:00,14.34592,-9.43308,17.1694035695,0.29592,-0.07308,0.3048103227,14.05,-9.36,16.8823013834,32.76,14.17592,-7.8430800000000005,16.200944779,0.29592,-0.07308,0.3048103227,13.88,-7.77,15.906831865600001,0.0
2020-09-21 05:00:00,14.70316,-9.29688,17.3958297221,0.17316,-0.05688000000000001,0.1822627773,14.53,-9.24,17.2191318016,32.67,14.52316,-7.72688,16.450740132900002,0.17316,-0.05688000000000001,0.1822627773,14.35,-7.67,16.2711831162,0.0
2020-09-21 05:30:00,15.40684,-9.15432,17.9212804634,0.18684,-0.09432,0.2092975107,15.22,-9.06,17.7124814749,32.76,15.22684,-7.57432,17.0066745676,0.18684,-0.09432,0.2092975107,15.04,-7.48,16.7973807482,0.0
2020-09-21 06:00:00,16.53316,-8.94976,18.8000953094,0.17316,-0.05976000000000001,0.18318199470000002,16.36,-8.89,18.6193904304,32.89,16.34316,-7.34976,17.9197614617,0.17316,-0.05976000000000001,0.18318199470000002,16.17,-7.29,17.7373335087,0.0
2020-09-21 06:30:00,19.82896,-6.6778,20.9232088247,0.13896,-0.0378,0.14400944970000001,19.69,-6.64,20.7794537946,32.76,19.64896,-5.1278,20.3070421756,0.13896,-0.0378,0.14400944970000001,19.51,-5.09,20.1630404453,0.0
2020-09-21 07:00:00,21.93692,-7.60988,23.2193611605,0.01692,0.06012000000000001,0.0624555906,21.92,-7.67,23.2231630059,32.51,21.72692,-6.08988,22.5642569366,0.01692,0.06012000000000001,0.0624555906,21.71,-6.15,22.5642770768,0.0
2020-09-21 07:30:00,25.24132,-3.04664,25.4245206569,0.30132000000000003,-0.02664,0.3024953421,24.94,-3.02,25.1221814339,32.67,24.47132,-7.81664,25.6894017726,0.30132000000000003,-0.02664,0.3024953421,24.17,-7.79,25.3943497653,0.0
2020-09-21 08:00:00,25.89196,-0.9836,25.910636071,4.16196,-1.5336,4.4355202628,21.73,0.55,21.736959309,32.94,24.94196,-9.2136,26.5893172835,4.16196,-1.5336,4.4355202628,20.78,-7.68,22.1537987713,0.0
2020-09-21 08:30:00,27.9902,-0.7366800000000001,27.9998927402,1.7802,0.01332,1.7802498315,26.21,-0.75,26.2207284414,33.02,26.9002,-9.00668,28.367958063,1.7802,0.01332,1.7802498315,25.12,-9.02,26.6903503162,0.0
2020-09-21 09:00:00,28.65944,0.12008,28.6596915601,4.78944,0.10008,4.7904855203,23.87,0.02,23.8700083787,33.02,27.63944,-8.15992,28.8187948728,4.78944,0.10008,4.7904855203,22.85,-8.26,24.2971212287,0.0
2020-09-21 09:30:00,28.24464,-0.10256000000000001,28.2448262038,1.7546400000000002,0.12744,1.7592619143000001,26.49,-0.23,26.4909984712,32.93,27.15464,-8.36256,28.4131463109,1.7546400000000002,0.12744,1.7592619143000001,25.4,-8.49,26.7813386521,0.0
2020-09-21 10:00:00,28.22388,0.15064000000000002,28.2242820044,1.88388,0.08064,1.8856051188,26.34,0.07,26.3400930143,33.06,27.12388,-8.17936,28.330315851800002,1.88388,0.08064,1.8856051188,25.24,-8.26,26.5572061784,0.0
2020-09-21 10:30:00,28.26388,0.9824800000000001,28.2809508257,2.24388,0.042480000000000004,2.2442820689,26.02,0.9400000000000001,26.0369737105,33.17,27.17388,-7.39752,28.1627956071,2.24388,0.042480000000000004,2.2442820689,24.93,-7.44,26.016504377,0.0
2020-09-21 11:00:00,27.95656,1.53036,27.9984151116,2.53656,0.00036,2.5365600255,25.42,1.53,25.4660028273,33.17,26.89656,-6.85964,27.7575143117,2.53656,0.00036,2.5365600255,24.36,-6.86,25.3074929616,0.0
2020-09-21 11:30:00,27.47464,1.54552,27.5180754269,2.74464,-0.024480000000000002,2.7447491689,24.73,1.57,24.7797861169,33.15,26.42464,-6.83448,27.2941700002,2.74464,-0.024480000000000002,2.7447491689,23.68,-6.8100000000000005,24.6397747555,0.0
2020-09-21 12:00:00,27.72656,1.7239200000000001,27.7801013245,2.89656,-0.04608,2.8969265093,24.83,1.77,24.8930070502,33.24,26.67656,-6.69608,27.5041149794,2.89656,-0.04608,2.8969265093,23.78,-6.65,24.6923247184,0.0
2020-09-21 12:30:00,27.699,1.8181600000000002,27.7586077962,2.979,-0.051840000000000004,2.9794510208,24.72,1.87,24.790629278,33.27,26.639,-6.63184,27.4520968741,2.979,-0.051840000000000004,2.9794510208,23.66,-6.58,24.557931509,0.0
2020-09-21 13:00:00,26.9546,1.46988,26.9946477727,3.0546,-0.06012000000000001,3.0551915774,23.9,1.53,23.9489227315,33.15,25.9346,-6.91012,26.8393970792,3.0546,-0.06012000000000001,3.0551915774,22.88,-6.85,23.8834021865,0.0
2020-09-21 13:30:00,26.61884,1.32328,26.6517112566,3.04884,-0.03672,3.0490611184,23.57,1.3599999999999999,23.6092037138,33.06,25.60884,-6.98672,26.544810086,3.04884,-0.03672,3.0490611184,22.56,-6.95,23.6062724715,0.0
2020-09-21 14:00:00,26.16836,1.3633600000000001,26.2038511593,2.98836,-0.02664,2.98847874,23.18,1.3900000000000001,23.2216386157,33.04,25.16836,-6.95664,26.1120888705,2.98836,-0.02664,2.98847874,22.18,-6.93,23.2374116459,0.0
2020-09-21 14:30:00,26.05436,1.34948,26.0892846065,2.93436,-0.02052,2.9344317474,23.12,1.37,23.1605548293,33.06,25.05436,-6.98052,26.0086257707,2.93436,-0.02052,2.9344317474,22.12,-6.96,23.1891353871,0.0
2020-09-21 15:00:00,25.99296,1.19996,26.0206432196,2.80296,-0.05004,2.8034066354,23.19,1.25,23.2236646548,33.1,24.98296,-7.13004,25.9804880778,2.80296,-0.05004,2.8034066354,22.18,-7.08,23.282585767,0.0
2020-09-21 15:30:00,25.60796,0.9534400000000001,25.6257031746,2.57796,-0.10656,2.5801613894,23.03,1.06,23.0543813623,33.16,24.60796,-7.40656,25.6984206985,2.57796,-0.10656,2.5801613894,22.03,-7.3,23.2079921579,0.0
2020-09-21 16:00:00,26.74872,1.04864,26.7692672199,2.35872,0.00864,2.3587358241,24.39,1.04,24.4121629521,33.27,25.70872,-7.39136,26.7501492835,2.35872,0.00864,2.3587358241,23.35,-7.4,24.494540208,0.0
2020-09-21 16:30:00,26.593,2.19328,26.6832930156,2.403,0.05328,2.4035905971,24.19,2.14,24.2844744642,33.37,25.553,-6.29672,26.3173800322,2.403,0.05328,2.4035905971,23.15,-6.35,24.005103624,0.0
2020-09-21 17:00:00,28.71764,2.30716,28.8101689415,5.77764,-0.04284,5.7777988227,22.94,2.35,23.0600542064,33.34,27.71764,-6.19284,28.4010357986,5.77764,-0.04284,5.7777988227,21.94,-6.15,22.7856555754,0.0
2020-09-21 17:30:00,30.29636,2.0168,30.3634140289,5.34636,-0.0432,5.3465345309,24.95,2.06,25.0348976431,33.16,29.23636,-6.3732,29.9229414378,5.34636,-0.0432,5.3465345309,23.89,-6.33,24.7143885217,0.0
2020-09-21 18:00:00,30.83168,1.93768,30.8925087263,4.89168,0.06768,4.8921481789,25.94,1.87,26.0073162783,33.05,29.77168,-6.40232,30.4523009214,4.89168,0.06768,4.8921481789,24.88,-6.47,25.707495016,0.0
2020-09-21 18:30:00,31.10628,1.73528,31.1546441501,4.16628,0.21528000000000003,4.1718382659,26.94,1.52,26.9828464029,33.08,29.99628,-6.60472,30.7148032733,4.16628,0.21528000000000003,4.1718382659,25.83,-6.82,26.7151885638,0.0
2020-09-21 19:00:00,32.41192,2.34172,32.4964030416,8.97192,1.16172,9.0468194325,23.44,1.18,23.4696825714,33.12,31.40192,-5.99828,31.9696722324,8.97192,1.16172,9.0468194325,22.43,-7.16,23.5450737947,0.0
2020-09-21 19:30:00,31.92036,1.65936,31.9634612979,4.14036,0.36936,4.156802586,27.78,1.29,27.809935275,33.0,30.79036,-6.63064,31.4962165305,4.14036,0.36936,4.156802586,26.65,-7.0,27.5539924512,0.0
2020-09-21 20:00:00,33.87628,2.577,33.974155996,8.93628,1.197,9.0160916831,24.94,1.38,24.9781504519,33.3,32.82628,-5.843,33.34224509,8.93628,1.197,9.0160916831,23.89,-7.04,24.9056961356,0.0
2020-09-21 20:30:00,31.71484,-2.71244,31.8306205874,7.49484,1.35756,7.6167969501,24.22,-4.07,24.5595867229,32.99,31.28484,-3.90244,31.5272937592,7.49484,1.35756,7.6167969501,23.79,-5.26,24.3645582763,0.0
2020-09-21 21:00:00,28.65936,-5.85896,29.2521166395,0.63936,0.31104000000000004,0.7110042835,28.02,-6.17,28.6912756775,32.85,28.43936,-4.31896,28.7654412914,0.63936,0.31104000000000004,0.7110042835,27.8,-4.63,28.1829185856,0.0
2020-09-21 21:30:00,26.90452,-6.33392,27.6400386938,0.07452,0.22608000000000003,0.238044947,26.83,-6.5600000000000005,27.6203276592,32.92,26.67452,-4.77392,27.0983455103,0.07452,0.22608000000000003,0.238044947,26.6,-5.0,27.0658456362,0.0
2020-09-21 22:00:00,24.77204,-7.13768,25.779845646200002,0.12204000000000001,0.11232,0.1658600133,24.65,-7.25,25.6940654627,32.59,24.56204,-5.61768,25.1962722946,0.12204000000000001,0.11232,0.1658600133,24.44,-5.73,25.1027189762,0.0
2020-09-21 22:30:00,23.88684,-2.32684,23.9999022825,0.09684000000000001,0.17316,0.1983995242,23.79,-2.5,23.9209970528,33.04,22.90684,-9.98684,24.9892035081,0.09684000000000001,0.17316,0.1983995242,22.81,-10.16,24.9704164963,0.0
2020-09-21 23:00:00,22.09264,-2.2938,22.2113993393,0.06264,0.2862,0.2929747593,22.03,-2.58,22.1805613094,33.13,21.11264,-10.5138,23.585664252,0.06264,0.2862,0.2929747593,21.05,-10.8,23.6588778263,0.0
2020-09-21 23:30:00,20.4112,-2.47836,20.5611126579,0.061200000000000004,0.25164000000000003,0.2589751525,20.35,-2.73,20.532301381,33.21,19.4812,-10.72836,22.2399384381,0.061200000000000004,0.25164000000000003,0.2589751525,19.42,-10.98,22.3091192117,0.0
2020-09-22 00:00:00,18.93428,-2.67184,19.1218641378,0.04428000000000001,0.21816000000000002,0.22260840950000002,18.89,-2.89,19.1097933008,33.27,18.03428,-10.941840000000001,21.0940540841,0.04428000000000001,0.21816000000000002,0.22260840950000002,17.99,-11.16,21.1703967842,0.0
2020-09-22 00:30:00,17.4668,-5.8602,18.4236545311,0.0468,0.10980000000000001,0.11935778150000001,17.42,-5.97,18.4145947552,33.05,16.9868,-8.7102,19.0897605611,0.0468,0.10980000000000001,0.11935778150000001,16.94,-8.82,19.0985863351,0.0
2020-09-22 01:00:00,16.54172,-8.263,18.49069143,0.08172,0.117,0.1427135537,16.46,-8.38,18.4704087665,32.71,16.35172,-6.693,17.6684746359,0.08172,0.117,0.1427135537,16.27,-6.8100000000000005,17.6377152715,0.0
2020-09-22 01:30:00,16.11076,-8.23476,18.0933098143,0.050760000000000007,0.16524000000000003,0.1728607393,16.06,-8.4,18.1241165302,32.63,15.940760000000001,-6.67476,17.2817895611,0.050760000000000007,0.16524000000000003,0.1728607393,15.89,-6.84,17.299644505,0.0
2020-09-22 02:00:00,15.86096,-8.31188,17.9069093161,0.03096,0.25812,0.25997010600000003,15.83,-8.57,18.0009388644,32.7,15.68096,-6.74188,17.0688444968,0.03096,0.25812,0.25997010600000003,15.65,-7.0,17.1441681046,0.0
2020-09-22 02:30:00,15.65556,-8.41512,17.7738798108,0.025560000000000003,0.25488,0.2561584041,15.63,-8.67,17.8736062394,32.76,15.46556,-6.84512,16.912693869599998,0.025560000000000003,0.25488,0.2561584041,15.44,-7.1,16.9942225477,0.0
2020-09-22 03:00:00,15.47584,-8.37176,17.5951126511,0.01584,0.22824000000000003,0.2287889927,15.46,-8.6,17.6910033633,32.76,15.31584,-6.79176,16.7541922755,0.01584,0.22824000000000003,0.2287889927,15.3,-7.02,16.8336092387,0.0
2020-09-22 03:30:00,15.38124,-8.36132,17.5069762118,0.021240000000000002,0.23868000000000003,0.2396232042,15.36,-8.6,17.6036814332,32.8,15.20124,-6.78132,16.645239514,0.021240000000000002,0.23868000000000003,0.2396232042,15.18,-7.02,16.7246165875,0.0
2020-09-22 04:00:00,15.38124,-8.2872,17.4716979077,0.021240000000000002,0.26280000000000003,0.26365693160000003,15.36,-8.55,17.5793088601,32.8,15.20124,-6.7072,16.6151806905,0.021240000000000002,0.26280000000000003,0.26365693160000003,15.18,-6.97,16.7036912088,0.0
2020-09-22 04:30:00,15.62592,-8.15176,17.6244309679,0.025920000000000002,0.22824000000000003,0.229707083,15.6,-8.38,17.7083144314,32.63,15.44592,-6.59176,16.7936816852,0.025920000000000002,0.22824000000000003,0.229707083,15.42,-6.82,16.8608659327,0.0
2020-09-22 05:00:00,15.85088,-8.14564,17.8213873698,0.020880000000000003,0.23436,0.23528829980000002,15.83,-8.38,17.9112618204,32.63,15.68088,-6.59564,17.0115391598,0.020880000000000003,0.23436,0.23528829980000002,15.66,-6.83,17.0846275932,0.0
2020-09-22 05:30:00,16.35592,-8.01252,18.2130885848,0.025920000000000002,0.17748000000000003,0.17936275200000001,16.33,-8.19,18.2686890608,32.57,16.17592,-6.46252,17.4190858714,0.025920000000000002,0.17748000000000003,0.17936275200000001,16.15,-6.64,17.4617324456,0.0
2020-09-22 06:00:00,17.2668,-7.81688,18.9537857742,0.0468,0.12312000000000001,0.13171474630000002,17.22,-7.94,18.9623838164,32.54,17.0868,-6.27688,18.2032402823,0.0468,0.12312000000000001,0.13171474630000002,17.04,-6.4,18.2022416202,0.0
2020-09-22 06:30:00,19.92004,-6.89768,21.0804644869,0.05004,0.11232,0.1229625309,19.87,-7.01,21.0702871362,32.73,19.72004,-5.33768,20.4296550481,0.05004,0.11232,0.1229625309,19.67,-5.45,20.411060727,0.0
2020-09-22 07:00:00,22.80292,-5.96492,23.5701809737,6.35292,-1.02492,6.4350643767,16.45,-4.94,17.1757416143,32.67,22.63292,-4.42492,23.0614176653,6.35292,-1.02492,6.4350643767,16.28,-3.4,16.6312476982,0.0
2020-09-22 07:30:00,25.36004,-4.29224,25.7207105854,12.92004,-0.37224,12.9254012015,12.44,-3.92,13.0430057885,32.56,25.22004,-2.74224,25.368687349200002,12.92004,-0.37224,12.9254012015,12.3,-2.37,12.5262484408,0.0
2020-09-22 08:00:00,26.56524,-3.79324,26.8346910911,13.39524,-0.5432400000000001,13.4062509433,13.17,-3.25,13.5650801693,32.4,26.42524,-2.27324,26.522837879,13.39524,-0.5432400000000001,13.4062509433,13.03,-1.73,13.1443447916,0.0
2020-09-22 08:30:00,27.27792,-1.86252,27.3414319354,5.22792,-0.09252,5.2287386124,22.05,-1.77,22.1209267437,32.65,26.82792,-3.49252,27.0542970243,5.22792,-0.09252,5.2287386124,21.6,-3.4,21.865955273,0.0
2020-09-22 09:00:00,29.01768,2.70268,29.1432707801,4.56768,-0.24732,4.5743707507,24.45,2.95,24.6273222255,33.31,27.99768,-5.76732,28.5855219537,4.56768,-0.24732,4.5743707507,23.43,-5.52,24.0714623569,0.0
2020-09-22 09:30:00,29.94176,2.98792,30.0904745364,4.99176,-0.08208,4.9924347791,24.95,3.07,25.138166202,33.29,28.89176,-5.48208,29.4072609575,4.99176,-0.08208,4.9924347791,23.9,-5.4,24.5024488572,0.0
2020-09-22 10:00:00,29.85796,3.0338,30.0116930179,4.73796,-0.0162,4.7379876954,25.12,3.05,25.3044837924,33.21,28.81796,-5.4062,29.3206721785,4.73796,-0.0162,4.7379876954,24.08,-5.39,24.675868779,0.0
2020-09-22 10:30:00,28.55228,2.84,28.6931750282,1.68228,-0.09,1.6846857269000002,26.87,2.93,27.0292767199,33.35,27.44228,-5.66,28.0198917128,1.68228,-0.09,1.6846857269000002,25.76,-5.57,26.3553125574,0.0
2020-09-22 11:00:00,28.727240000000002,2.8011600000000003,28.8634858491,1.4972400000000001,-0.07884000000000001,1.4993142977,27.23,2.88,27.3818790444,33.3,27.62724,-5.66884,28.2028391649,1.4972400000000001,-0.07884000000000001,1.4993142977,26.13,-5.59,26.7212462284,0.0
2020-09-22 11:30:00,29.26012,2.79504,29.3933133725,1.41012,-0.08496000000000001,1.4126771096000001,27.85,2.88,27.9985160321,33.26,28.12012,-5.65496,28.683091211,1.41012,-0.08496000000000001,1.4126771096000001,26.71,-5.57,27.2845927219,0.0
2020-09-22 12:00:00,28.45992,2.8526800000000003,28.6025318737,2.32992,-0.15732000000000002,2.3352252116,26.13,3.01,26.3027945283,33.3,27.38992,-5.60732,27.9579998424,2.32992,-0.15732000000000002,2.3352252116,25.06,-5.45,25.6457813295,0.0
2020-09-22 12:30:00,29.48272,3.01156,29.6361311954,2.14272,-0.29844000000000004,2.1634036683,27.34,3.31,27.539638705,33.3,28.36272,-5.44844,28.8812981743,2.14272,-0.29844000000000004,2.1634036683,26.22,-5.15,26.7209823921,0.0
2020-09-22 13:00:00,30.42412,2.90376,30.562377196699998,2.27412,-0.42624,2.3137204480999998,28.15,3.33,28.3462766514,33.27,29.29412,-5.54624,29.8145307646,2.27412,-0.42624,2.3137204480999998,27.02,-5.12,27.5008145334,0.0
2020-09-22 13:30:00,30.3376,-0.71,30.3459070347,1.8576000000000001,-0.36,1.8921621918,28.48,-0.35000000000000003,28.4821505508,33.06,29.6576,-4.15,29.9465480107,1.8576000000000001,-0.36,1.8921621918,27.8,-3.79,28.057157732,0.0
2020-09-22 14:00:00,29.8504,-3.876,30.1009926109,1.1304,-0.216,1.1508519279,28.72,-3.66,28.9522710681,32.66,29.6304,-2.376,29.7255105954,1.1304,-0.216,1.1508519279,28.5,-2.16,28.5817354267,0.0
2020-09-22 14:30:00,29.04396,-4.0624,29.3266893161,1.62396,-0.3024,1.65187525,27.42,-3.76,27.6765966116,32.84,28.81396,-2.5524,28.9267875272,1.62396,-0.3024,1.65187525,27.19,-2.25,27.282936059,0.0
2020-09-22 15:00:00,27.50092,-4.1982,27.8195162447,2.7709200000000003,-0.44820000000000004,2.8069344286,24.73,-3.75,25.0127047718,32.96,27.30092,-2.6482,27.4290575136,2.7709200000000003,-0.44820000000000004,2.8069344286,24.53,-2.2,24.628457117700002,0.0
2020-09-22 15:30:00,27.67152,-3.13056,27.8480416731,2.35152,-0.43056000000000005,2.3906125207,25.32,-2.7,25.4635504202,33.04,27.46152,-1.59056,27.5075437257,2.35152,-0.43056000000000005,2.3906125207,25.11,-1.16,25.1367798256,0.0
2020-09-22 16:00:00,29.63296,-2.60884,29.7475774561,4.69296,-0.34884000000000004,4.7059072353,24.94,-2.26,25.0421884028,32.95,29.43296,-1.07884,29.4527253426,4.69296,-0.34884000000000004,4.7059072353,24.74,-0.73,24.7507676649,0.0
2020-09-22 16:30:00,30.84252,-2.77748,30.9673285109,5.58252,-0.35748,5.5939540131,25.26,-2.42,25.3756576269,32.95,30.63252,-1.2374800000000001,30.6575054155,5.58252,-0.35748,5.5939540131,25.05,-0.88,25.0654523199,0.0
2020-09-22 17:00:00,31.39744,-2.55064,31.5008730508,6.33744,-0.44064000000000003,6.3527403035,25.06,-2.11,25.1486719331,32.89,31.19744,-1.02064,31.2141309115,6.33744,-0.44064000000000003,6.3527403035,24.86,-0.58,24.8667649685,0.0
2020-09-22 17:30:00,31.9908,-2.71944,32.1061775762,7.1208,-0.55944,7.1427421733,24.87,-2.16,24.963623535099998,32.83,31.7908,-1.19944,31.8134188819,7.1208,-0.55944,7.1427421733,24.67,-0.64,24.6783001846,0.0
2020-09-22 18:00:00,32.36288,-2.90896,32.4933539386,6.84288,-0.49896,6.8610471341,25.52,-2.41,25.6335424786,32.77,32.15288,-1.38896,32.1828665935,6.84288,-0.49896,6.8610471341,25.31,-0.89,25.325643131,0.0
2020-09-22 18:30:00,31.97808,-4.05776,32.2345004103,5.78808,-0.34776,5.7985176644,26.19,-3.71,26.4514687683,32.55,31.76808,-2.55776,31.8708808021,5.78808,-0.34776,5.7985176644,25.98,-2.21,26.0738278739,0.0
2020-09-22 19:00:00,32.1194,-5.21848,32.5405652973,5.0994,-0.25848000000000004,5.1059467555,27.02,-4.96,27.4714761161,32.55,31.8994,-3.7284800000000002,32.1165577774,5.0994,-0.25848000000000004,5.1059467555,26.8,-3.47,27.02370996,0.0
2020-09-22 19:30:00,31.3724,-7.14592,32.1759483839,5.4324,-0.29592,5.4404538787,25.94,-6.85,26.8292023735,32.55,31.1424,-5.6359200000000005,31.648264913,5.4324,-0.29592,5.4404538787,25.71,-5.34,26.2587071274,0.0
2020-09-22 20:00:00,31.03132,-7.50168,31.9251941852,5.52132,-0.30168,5.5295556209,25.51,-7.2,26.5066048373,32.73,30.82132,-5.97168,31.3945015658,5.52132,-0.30168,5.5295556209,25.3,-5.67,25.927570268,0.0
2020-09-22 20:30:00,28.8552,-7.46684,29.8056415235,1.9152,-0.27684000000000003,1.9351050167000001,26.94,-7.19,27.8829643331,32.62,28.6252,-5.94684,29.2363982225,1.9152,-0.27684000000000003,1.9351050167000001,26.71,-5.67,27.3051826582,0.0
2020-09-22 21:00:00,27.66236,-7.0368,28.5433479993,2.77236,-0.4968,2.8165209407000003,24.89,-6.54,25.7348732268,32.58,27.41236,-5.7668,28.0123805309,2.77236,-0.4968,2.8165209407000003,24.64,-5.27,25.1972716777,0.0
2020-09-22 21:30:00,25.40976,-7.05352,26.3705905821,2.75976,-0.53352,2.8108573155,22.65,-6.52,23.5697454377,32.95,25.13976,-5.92352,25.8281943242,2.75976,-0.53352,2.8108573155,22.38,-5.39,23.0199152909,0.0
2020-09-22 22:00:00,24.53592,-5.46732,25.1376800487,2.09592,-0.42732000000000003,2.1390378746,22.44,-5.04,22.9990260663,33.03,24.27592,-4.34732,24.6621062164,2.09592,-0.42732000000000003,2.1390378746,22.18,-3.92,22.5237385884,0.0
2020-09-22 22:30:00,23.13548,-5.70948,23.8295739933,2.44548,-0.51948,2.5000463797,20.69,-5.19,21.3310149782,33.06,22.87548,-4.56948,23.3274030424,2.44548,-0.51948,2.5000463797,20.43,-4.05,20.8275634677,0.0
2020-09-22 23:00:00,21.1142,-5.7604,21.8858778622,2.4642,-0.5004000000000001,2.5144943428,18.65,-5.26,19.3775669267,32.94,20.8942,-4.6404,21.4032919384,2.4642,-0.5004000000000001,2.5144943428,18.43,-4.14,18.8892694406,0.0
2020-09-22 23:30:00,19.6522,-5.97852,20.5414621249,2.5722,-0.48852000000000007,2.6181796406,17.08,-5.49,17.9406382272,33.1,19.4222,-4.81852,20.0109966726,2.5722,-0.48852000000000007,2.6181796406,16.85,-4.33,17.3974538367,0.0
2020-09-23 00:00:00,18.29132,-6.25464,19.3311383232,1.9213200000000001,-0.40464000000000006,1.9634673595,16.37,-5.85,17.3838833406,33.1,18.06132,-5.09464,18.7661034014,1.9213200000000001,-0.40464000000000006,1.9634673595,16.14,-4.69,16.8076083962,0.0
2020-09-23 00:30:00,17.0962,-6.33072,18.2306903369,2.3562,-0.45072,2.3989220409,14.74,-5.88,15.8695305539,33.05,16.8862,-5.17072,17.660127286,2.3562,-0.45072,2.3989220409,14.53,-4.72,15.27741143,0.0
2020-09-23 01:00:00,16.47556,-6.40508,17.6767962912,2.09556,-0.41508000000000006,2.1362731848,14.38,-5.99,15.5776923837,33.14,16.27556,-5.23508,17.0967808642,2.09556,-0.41508000000000006,2.1362731848,14.18,-4.82,14.9768087388,0.0
2020-09-23 01:30:00,15.93032,-6.39404,17.1656296949,3.01032,-0.5540400000000001,3.0608800734,12.92,-5.84,14.1785753868,33.25,15.720320000000001,-5.21404,16.5624477063,3.01032,-0.5540400000000001,3.0608800734,12.71,-4.66,13.537344643600001,0.0
2020-09-23 02:00:00,15.78972,-5.23016,16.6333950625,1.62972,-0.38016000000000005,1.6734721103,14.16,-4.85,14.9675682728,33.03,15.33972,-8.30016,17.4413206411,1.62972,-0.38016000000000005,1.6734721103,13.71,-7.92,15.8332087714,0.0
2020-09-23 02:30:00,15.06212,-3.92652,15.5655073224,3.55212,-0.68652,3.617853812,11.51,-3.24,11.9573282969,32.79,14.44212,-11.14652,18.2433477795,3.55212,-0.68652,3.617853812,10.89,-10.46,15.0997913893,0.0
2020-09-23 03:00:00,15.08448,-3.7922000000000002,15.5538521824,3.17448,-0.5922000000000001,3.2292451301,11.91,-3.2,12.3324004152,32.85,14.43448,-11.0422,18.1737281181,3.17448,-0.5922000000000001,3.2292451301,11.26,-10.45,15.3619692748,0.0
2020-09-23 03:30:00,15.27304,-3.786,15.7352962108,2.54304,-0.486,2.5890632363,12.73,-3.3,13.1507756425,32.89,14.61304,-11.076,18.3362677239,2.54304,-0.486,2.5890632363,12.07,-10.59,16.0571790798,0.0
2020-09-23 04:00:00,15.3472,-3.7696,15.8033677424,2.0772,-0.3996,2.1152872145,13.27,-3.37,13.6912307701,32.92,14.6772,-11.0596,18.3775665418,2.0772,-0.3996,2.1152872145,12.6,-10.66,16.5044115315,0.0
2020-09-23 04:30:00,15.48668,-3.72532,15.9284420621,1.78668,-0.35532,1.8216689394,13.7,-3.37,14.1083982082,32.92,14.80668,-11.02532,18.4606460809,1.78668,-0.35532,1.8216689394,13.02,-10.67,16.8335765659,0.0
2020-09-23 05:00:00,15.70096,-3.57612,16.1030673841,2.73096,-0.54612,2.7850295467,12.97,-3.03,13.3192267043,32.97,15.04096,-10.88612,18.5671238046,2.73096,-0.54612,2.7850295467,12.31,-10.34,16.0764330621,0.0
2020-09-23 05:30:00,15.33748,-3.29868,15.688198828800001,6.47748,-1.76868,6.7146091541,8.86,-1.53,8.9911345224,32.65,14.77748,-10.49868,18.1272225366,6.47748,-1.76868,6.7146091541,8.3,-8.73,12.045866511,0.0
2020-09-23 06:00:00,16.30296,-3.38388,16.6504398926,5.59296,-1.25388,5.731790001,10.71,-2.13,10.9197527445,32.63,15.71296,-10.55388,18.9283252037,5.59296,-1.25388,5.731790001,10.12,-9.3,13.7442497067,0.0
2020-09-23 06:30:00,18.52972,-2.6772400000000003,18.722129614300002,4.05972,-0.6872400000000001,4.1174780262,14.47,-1.99,14.6061973148,32.31,17.84972,-9.74724,20.3376791128,4.05972,-0.6872400000000001,4.1174780262,13.79,-9.06,16.4999303029,0.0
2020-09-23 07:00:00,21.06028,-2.09716,21.1644388951,3.14028,-0.58716,3.1947011353,17.92,-1.51,17.9835063322,32.59,20.26028,-9.35716,22.3167064986,3.14028,-0.58716,3.1947011353,17.12,-8.77,19.2355738152,0.0
2020-09-23 07:30:00,24.81172,-2.15752,24.9053476569,3.32172,-0.49752,3.3587720835,21.49,-1.6600000000000001,21.5540181869,32.52,23.91172,-9.49752,25.7288406173,3.32172,-0.49752,3.3587720835,20.59,-9.0,22.4710502647,0.0
2020-09-23 08:00:00,27.48288,-1.73752,27.5377498871,5.94288,-0.40752000000000005,5.9568360096,21.54,-1.33,21.5810217552,32.42,26.59288,-9.03752,28.0866166429,5.94288,-0.40752000000000005,5.9568360096,20.65,-8.63,22.3807819345,0.0
2020-09-23 08:30:00,29.30988,-1.37284,29.3420134837,6.05988,-0.40284000000000003,6.0732549494,23.25,-0.97,23.2702256113,32.42,28.36988,-8.70284,29.6747285629,6.05988,-0.40284000000000003,6.0732549494,22.31,-8.3,23.8039093428,0.0
2020-09-23 09:00:00,29.79612,-1.0538,29.8147490597,6.39612,-0.5238,6.4175320408,23.4,-0.53,23.4060013672,32.35,28.85612,-8.3738,30.0465669902,6.39612,-0.5238,6.4175320408,22.46,-7.85,23.7923117834,0.0
2020-09-23 09:30:00,31.20336,-2.68332,31.3185229778,5.37336,-0.37332000000000004,5.3863127937,25.83,-2.31,25.933086974,32.77,30.72336,-3.71332,30.9469480743,5.37336,-0.37332000000000004,5.3863127937,25.35,-3.34,25.5690848487,0.0
2020-09-23 10:00:00,30.8702,-3.27332,31.0432580742,5.6502,-0.37332000000000004,5.6625195684000005,25.22,-2.9,25.3861852195,32.97,30.560200000000002,-2.13332,30.6345699866,5.6502,-0.37332000000000004,5.6625195684000005,24.91,-1.76,24.97209843,0.0
2020-09-23 10:30:00,30.01156,-3.27052,30.1892370673,8.521560000000001,-1.37052,8.6310665566,21.49,-1.9,21.5738290528,32.95,29.74156,-2.10052,29.8156431342,8.521560000000001,-1.37052,8.6310665566,21.22,-0.73,21.2325528376,0.0
2020-09-23 11:00:00,29.10408,-3.14812,29.2738472391,10.14408,-1.7881200000000002,10.3004724251,18.96,-1.3599999999999999,19.0087137913,32.88,28.85408,-1.98812,28.9224921779,10.14408,-1.7881200000000002,10.3004724251,18.71,-0.2,18.7110689166,0.0
2020-09-23 11:30:00,28.04668,-3.0628,28.2134188439,11.23668,-1.9727999999999999,11.4085457996,16.81,-1.09,16.8453020157,32.85,27.82668,-1.9528,27.8951169143,11.23668,-1.9727999999999999,11.4085457996,16.59,0.02,16.5900120555,0.0
2020-09-23 12:00:00,28.71032,-3.00628,28.8672858776,8.59032,-1.10628,8.6612616368,20.12,-1.9,20.2095126116,32.88,28.45032,-1.87628,28.5121225927,8.59032,-1.10628,8.6612616368,19.86,-0.77,19.8749213835,0.0
2020-09-23 12:30:00,28.52004,-2.81272,28.6584032249,9.68004,-1.42272,9.7840332481,18.84,-1.3900000000000001,18.8912069493,32.8,28.28004,-1.67272,28.3294661898,9.68004,-1.42272,9.7840332481,18.6,-0.25,18.6016800317,0.0
2020-09-23 13:00:00,28.02684,-3.07288,28.1947929923,11.70684,-2.16288,11.9049633632,16.32,-0.91,16.345351021,32.83,27.78684,-1.97288,27.8567897052,11.70684,-2.16288,11.9049633632,16.08,0.19,16.0811224733,0.0
2020-09-23 13:30:00,26.81764,-3.23988,27.0126384788,11.44764,-2.18988,11.6552149694,15.37,-1.05,15.4058235742,32.94,26.59764,-2.07988,26.6788372007,11.44764,-2.18988,11.6552149694,15.15,0.11,15.1503993347,0.0
2020-09-23 14:00:00,25.23624,-3.04824,25.4196690859,12.66624,-2.65824,12.9421743009,12.57,-0.39,12.576048664,32.99,25.04624,-1.9082400000000002,25.118827959,12.66624,-2.65824,12.9421743009,12.38,0.75,12.4026972873,0.0
2020-09-23 14:30:00,26.65036,-3.97716,26.9454910847,6.84036,-1.66716,7.0405928298,19.81,-2.31,19.944227235,33.06,26.39036,-2.80716,26.5392397818,6.84036,-1.66716,7.0405928298,19.55,-1.1400000000000001,19.583209645,0.0
2020-09-23 15:00:00,26.5184,-3.89596,26.8030603268,5.8284,-0.97596,5.9095468931,20.69,-2.92,20.8950352955,33.27,26.2384,-2.81596,26.3890747333,5.8284,-0.97596,5.9095468931,20.41,-1.8399999999999999,20.4927718965,0.0
2020-09-23 15:30:00,27.27928,-3.52128,27.505609067199998,5.48928,-0.8812800000000001,5.5595727675,21.79,-2.64,21.9493439537,33.2,27.01928,-2.39128,27.1248909999,5.48928,-0.8812800000000001,5.5595727675,21.53,-1.51,21.5828867393,0.0
2020-09-23 16:00:00,28.41196,-3.2228,28.5941586846,2.99196,-0.4428,3.0245489716,25.42,-2.7800000000000002,25.5715623301,33.18,28.13196,-2.1028000000000002,28.2104402887,2.99196,-0.4428,3.0245489716,25.14,-1.6600000000000001,25.1947454839,0.0
2020-09-23 16:30:00,29.12672,-3.36788,29.3207850109,3.63672,-0.22788000000000003,3.6438525838,25.49,-3.14,25.6826731475,33.11,28.84672,-2.26788,28.9357311028,3.63672,-0.22788000000000003,3.6438525838,25.21,-2.04,25.292403998,0.0
2020-09-23 17:00:00,30.66172,-3.42704,30.8526445628,5.8417200000000005,-0.43704000000000004,5.8580454522,24.82,-2.99,24.9994499939,33.07,30.39172,-2.31704,30.4799166488,5.8417200000000005,-0.43704000000000004,5.8580454522,24.55,-1.88,24.6218784824,0.0
2020-09-23 17:30:00,29.97604,-3.25204,30.1519276041,11.24604,-2.55204,11.5319696428,18.73,-0.7000000000000001,18.7430760549,32.98,29.74604,-2.15204,29.8237853373,11.24604,-2.55204,11.5319696428,18.5,0.4,18.504323819,0.0
2020-09-23 18:00:00,32.10592,-3.22316,32.2673032563,8.75592,-1.6131600000000001,8.9032814306,23.35,-1.6099999999999999,23.4054395387,32.98,31.86592,-2.20316,31.9419907243,8.75592,-1.6131600000000001,8.9032814306,23.11,-0.59,23.1175301449,0.0
2020-09-23 18:30:00,31.57132,-3.16528,31.7295957116,10.74132,-2.28528,10.9817330154,20.83,-0.88,20.8485802874,32.98,31.32132,-2.22528,31.4002700246,10.74132,-2.28528,10.9817330154,20.58,0.06,20.5800874634,0.0
2020-09-23 19:00:00,31.20624,-3.05892,31.3558033943,12.84624,-2.33892,13.0574281122,18.36,-0.72,18.3741122235,32.98,30.98624,-1.9489200000000002,31.047469438,12.84624,-2.33892,13.0574281122,18.14,0.39,18.1441919082,0.0
2020-09-23 19:30:00,33.87336,-2.78424,33.9875934727,14.19336,-0.7142400000000001,14.2113196737,19.68,-2.07,19.7885648797,33.09,33.64336,-1.66424,33.6844974264,14.19336,-0.7142400000000001,14.2113196737,19.45,-0.9500000000000001,19.4731866935,0.0
2020-09-23 20:00:00,31.34824,-3.77984,31.5752963806,6.79824,-0.96984,6.8670704615,24.55,-2.81,24.7102934017,33.11,31.08824,-2.66984,31.2026715511,6.79824,-0.96984,6.8670704615,24.29,-1.7000000000000002,24.3494168308,0.0
2020-09-23 20:30:00,30.7962,-4.73008,31.1573360743,0.5562,-0.01008,0.5562913323,30.24,-4.72,30.6061431742,33.35,30.4962,-3.62008,30.7103108686,0.5562,-0.01008,0.5562913323,29.94,-3.61,30.1568516261,0.0
2020-09-23 21:00:00,29.17108,-4.63996,29.5377916772,0.18108000000000002,0.05004,0.187866889,28.99,-4.69,29.3669235706,33.35,28.70108,-5.26996,29.1808922339,0.18108000000000002,0.05004,0.187866889,28.52,-5.32,29.0119423686,0.0
2020-09-23 21:30:00,26.392,-2.77428,26.5374130902,0.252,0.045720000000000004,0.2561138778,26.14,-2.8200000000000003,26.2916716852,32.7,25.402,-10.03428,27.3120555638,0.252,0.045720000000000004,0.2561138778,25.15,-10.08,27.0948131568,0.0
2020-09-23 22:00:00,24.78408,-3.11728,24.9793525946,0.42408,-0.01728,0.4244319083,24.36,-3.1,24.5564573992,32.72,23.83408,-10.35728,25.9872395311,0.42408,-0.01728,0.4244319083,23.41,-10.34,25.591867849,0.0
2020-09-23 22:30:00,23.53036,-3.62076,23.8073044402,0.45036000000000004,-0.050760000000000007,0.453211548,23.08,-3.5700000000000003,23.3544706641,32.66,22.61036,-10.81076,25.0619414872,0.45036000000000004,-0.050760000000000007,0.453211548,22.16,-10.76,24.6341876261,0.0
2020-09-23 23:00:00,21.77836,-3.81812,22.1105179637,0.5583600000000001,-0.07812000000000001,0.5637983895,21.22,-3.74,21.5470647653,32.69,20.908360000000002,-11.03812,23.6431726091,0.5583600000000001,-0.07812000000000001,0.5637983895,20.35,-10.96,23.1137210332,0.0
2020-09-23 23:30:00,20.37736,-3.7248,20.714993015,0.11736,0.11520000000000001,0.1644518458,20.26,-3.84,20.6206983393,32.81,19.52736,-10.9948,22.4098954841,0.11736,0.11520000000000001,0.1644518458,19.41,-11.11,22.3647088065,0.0
2020-09-24 00:00:00,19.05452,-3.96084,19.4618340846,0.07452,0.11916000000000002,0.1405430041,18.98,-4.08,19.4135725718,32.93,18.22452,-11.27084,21.428134859,0.07452,0.11916000000000002,0.1405430041,18.15,-11.39,21.4278930369,0.0
2020-09-24 00:30:00,17.86048,-4.13112,18.3320183909,0.060480000000000006,0.12888000000000002,0.1423653216,17.8,-4.26,18.3026664724,32.93,17.07048,-11.45112,20.5555208322,0.060480000000000006,0.12888000000000002,0.1423653216,17.01,-11.58,20.5775727432,0.0
2020-09-24 01:00:00,17.1118,-4.15032,17.6079202447,0.0918,0.04968,0.1043807568,17.02,-4.2,17.5305561806,32.97,16.3418,-11.48032,19.971283748,0.0918,0.04968,0.1043807568,16.25,-11.53,19.9249441655,0.0
2020-09-24 01:30:00,16.5306,-4.18296,17.051624284,0.4806,-0.012960000000000001,0.48077470980000003,16.05,-4.17,16.58286465,33.03,15.7806,-11.52296,19.5398552585,0.4806,-0.012960000000000001,0.48077470980000003,15.3,-11.51,19.1460204742,0.0
2020-09-24 02:00:00,15.89292,-4.12288,16.4189843054,2.21292,-0.45288000000000006,2.2587862273,13.68,-3.67,14.1637318529,33.0,15.20292,-11.47288,19.0461479575,2.21292,-0.45288000000000006,2.2587862273,12.99,-11.02,17.034685204,0.0
2020-09-24 02:30:00,15.38524,-4.23732,15.9580854315,2.50524,-0.42732000000000003,2.5414227984,12.88,-3.81,13.4316975844,33.1,14.71524,-11.60732,18.7421494456,2.50524,-0.42732000000000003,2.5414227984,12.21,-11.18,16.555255963,0.0
2020-09-24 03:00:00,15.107240000000001,-4.17132,15.6725432193,2.84724,-0.48132,2.8876365007,12.26,-3.69,12.8032691138,33.12,14.45724,-11.56132,18.5115074632,2.84724,-0.48132,2.8876365007,11.61,-11.08,16.048629225,0.0
2020-09-24 03:30:00,14.93072,-4.0478,15.4696827556,2.97072,-0.4878,3.0105026422,11.96,-3.56,12.4785896639,33.1,14.27072,-11.4278,18.2824523015,2.97072,-0.4878,3.0105026422,11.3,-10.94,15.7281149538,0.0
2020-09-24 04:00:00,14.4444,-3.84144,14.946482952,5.5044,-1.08144,5.6096284934,8.94,-2.76,9.3563454404,33.06,13.8744,-11.23144,17.8506083883,5.5044,-1.08144,5.6096284934,8.37,-10.15,13.1559644268,0.0
2020-09-24 04:30:00,14.00836,-3.55544,14.4525189321,9.37836,-1.8554400000000002,9.5601408924,4.63,-1.7000000000000002,4.9322307326,33.06,13.53836,-10.93544,17.4031904972,9.37836,-1.8554400000000002,9.5601408924,4.16,-9.08,9.9875923025,0.0
2020-09-24 05:00:00,14.45476,-3.51668,14.8763948885,7.30476,-1.4266800000000002,7.4427773365,7.15,-2.09,7.4492012995,33.03,13.93476,-10.89668,17.6894084491,7.30476,-1.4266800000000002,7.4427773365,6.63,-9.47,11.5601816595,0.0
2020-09-24 05:30:00,14.42392,-3.1978,14.7741461008,9.583919999999999,-1.8378,9.7585363353,4.84,-1.3599999999999999,5.027444679,32.84,13.95392,-10.4978,17.4618351901,9.583919999999999,-1.8378,9.7585363353,4.37,-8.66,9.7001288651,0.0
2020-09-24 06:00:00,15.73384,-3.28572,16.0732596901,7.50384,-1.39572,7.6325388348,8.23,-1.8900000000000001,8.4442287984,32.82,15.19384,-10.56572,18.5064100534,7.50384,-1.39572,7.6325388348,7.69,-9.17,11.967664768,0.0
2020-09-24 06:30:00,19.46184,-2.8268,19.6660625044,3.29184,-0.6768000000000001,3.3606946939,16.17,-2.15,16.3123082364,32.57,18.72184,-10.0068,21.2283616708,3.29184,-0.6768000000000001,3.3606946939,15.43,-9.33,18.0314669398,0.0
2020-09-24 07:00:00,21.614,-1.85484,21.6934420373,8.424,-2.00484,8.6592816922,13.19,0.15,13.1908528913,32.51,20.954,-9.03484,22.8188178884,8.424,-2.00484,8.6592816922,12.53,-7.03,14.3673866796,0.0
2020-09-24 07:30:00,23.845,-2.77872,24.006359779,17.865,-3.97872,18.3026893608,5.98,1.2,6.099213064,33.03,23.645,-3.22872,23.8644224283,17.865,-3.97872,18.3026893608,5.78,0.75,5.8284560563,0.0
2020-09-24 08:00:00,24.98848,-2.75288,25.1396595244,13.12848,-2.97288,13.4608693109,11.86,0.22,11.8620402967,33.14,24.80848,-1.63288,24.8621595402,13.12848,-2.97288,13.4608693109,11.68,1.34,11.7566151591,0.0
2020-09-24 08:30:00,26.22796,-2.02584,26.306081302,19.13796,-4.24584,19.60328213,7.09,2.22,7.4294347026,32.88,26.06796,-0.8758400000000001,26.082669232,19.13796,-4.24584,19.60328213,6.93,3.37,7.7059587333,0.0
2020-09-24 09:00:00,26.89048,-1.97144,26.9626499125,17.70048,-3.87144,18.1189138721,9.19,1.9,9.3843540001,33.12,26.73048,-0.8414400000000001,26.7437204275,17.70048,-3.87144,18.1189138721,9.03,3.03,9.5247992105,0.0
2020-09-24 09:30:00,27.4954,-1.94656,27.5642180552,16.4754,-3.43656,16.8299955375,11.02,1.49,11.1202742772,33.16,27.3254,-0.8165600000000001,27.3375978351,16.4754,-3.43656,16.8299955375,10.85,2.62,11.1618502051,0.0
2020-09-24 10:00:00,28.38892,-2.01044,28.4600184076,13.49892,-3.07044,13.8437149263,14.89,1.06,14.9276823385,33.19,28.18892,-0.8804400000000001,28.202666281,13.49892,-3.07044,13.8437149263,14.69,2.19,14.8523466159,0.0
2020-09-24 10:30:00,29.191,-1.91396,29.2536788094,11.691,-3.06396,12.0858318655,17.5,1.15,17.537745008999998,32.81,28.981,-0.81396,28.9924281819,11.691,-3.06396,12.0858318655,17.29,2.25,17.4357850411,0.0
2020-09-24 11:00:00,28.54772,-2.39124,28.6476935535,11.18772,-2.90124,11.5577797321,17.36,0.51,17.3674897438,32.79,28.32772,-1.30124,28.3575906229,11.18772,-2.90124,11.5577797321,17.14,1.6,17.2145171294,0.0
2020-09-24 11:30:00,28.35604,-2.79564,28.4935186927,13.85604,-3.54564,14.3024965475,14.5,0.75,14.5193835957,32.79,28.16604,-1.69564,28.2170339386,13.85604,-3.54564,14.3024965475,14.31,1.85,14.4290886753,0.0
2020-09-24 12:00:00,29.34172,-2.7996,29.4749773998,12.05172,-3.0996,12.4439332656,17.29,0.30000000000000004,17.2926024646,32.77,29.12172,-1.7396,29.1736316546,12.05172,-3.0996,12.4439332656,17.07,1.3599999999999999,17.1240912168,0.0
2020-09-24 12:30:00,29.61788,-2.9447200000000002,29.763907532,11.29788,-2.66472,11.6078777204,18.32,-0.28,18.322139613,32.99,29.40788,-1.83472,29.4650573319,11.29788,-2.66472,11.6078777204,18.11,0.8300000000000001,18.1290099013,0.0
2020-09-24 13:00:00,30.36192,-2.6242,30.4751146302,16.26192,-3.5442,16.643659325,14.1,0.92,14.1299823071,33.08,30.16192,-1.4942,30.1989081214,16.26192,-3.5442,16.643659325,13.9,2.05,14.0503558674,0.0
2020-09-24 13:30:00,28.85168,-3.00328,29.0075702116,15.69168,-3.11328,15.9975414855,13.16,0.11,13.1604597184,33.23,28.66168,-1.85328,28.7215345548,15.69168,-3.11328,15.9975414855,12.97,1.26,13.0310590514,0.0
2020-09-24 14:00:00,27.10088,-2.74192,27.2392331401,15.77088,-2.8519200000000002,16.0266685141,11.33,0.11,11.330533968,33.31,26.93088,-1.60192,26.9784811519,15.77088,-2.8519200000000002,16.0266685141,11.16,1.25,11.2297862847,0.0
2020-09-24 14:30:00,27.05932,-2.80324,27.2041348578,18.76932,-3.87324,19.1647948426,8.29,1.07,8.3587678518,33.27,26.88932,-1.63324,26.9388753099,18.76932,-3.87324,19.1647948426,8.12,2.24,8.4233010156,0.0
2020-09-24 15:00:00,26.162,-3.11016,26.3462205871,18.342,-3.71016,18.7134777961,7.82,0.6000000000000001,7.842984126,33.04,26.002,-1.9701600000000001,26.0765322546,18.342,-3.71016,18.7134777961,7.66,1.74,7.8551384456,0.0
2020-09-24 15:30:00,26.28844,-3.63972,26.5392094704,12.62844,-1.53972,12.721958753,13.66,-2.1,13.8204775605,33.24,26.07844,-2.48972,26.1970177408,12.62844,-1.53972,12.721958753,13.45,-0.9500000000000001,13.4835084455,0.0
2020-09-24 16:00:00,27.90432,-3.80584,28.1626613225,10.98432,-1.27584,11.0581668267,16.92,-2.5300000000000002,17.1081062657,33.24,27.66432,-2.64584,27.7905572159,10.98432,-1.27584,11.0581668267,16.68,-1.37,16.7361674227,0.0
2020-09-24 16:30:00,27.088,-3.90016,27.3673343975,12.528,-2.18016,12.7162841123,14.56,-1.72,14.6612414208,33.16,26.888,-2.74016,27.0272643977,12.528,-2.18016,12.7162841123,14.36,-0.56,14.3709150718,0.0
2020-09-24 17:00:00,28.1638,-4.1172,28.4631510251,10.6038,-2.2572,10.8413802756,17.56,-1.8599999999999999,17.6582332072,33.16,27.9338,-2.9872,28.0930693638,10.6038,-2.2572,10.8413802756,17.33,-0.73,17.3453682578,0.0
2020-09-24 17:30:00,29.83056,-4.2342,30.1295662025,8.17056,-1.8342,8.3739083082,21.66,-2.4,21.7925583629,33.16,29.60056,-3.1042,29.7628830921,8.17056,-1.8342,8.3739083082,21.43,-1.27,21.467598841,0.0
2020-09-24 18:00:00,31.67904,-3.94616,31.9238743587,11.03904,-1.13616,11.0973539038,20.64,-2.81,20.8304032606,33.16,31.42904,-2.81616,31.5549570189,11.03904,-1.13616,11.0973539038,20.39,-1.6800000000000002,20.4590933328,0.0
2020-09-24 18:30:00,32.9554,-3.5268800000000002,33.1435856795,13.1454,-0.5968800000000001,13.1589439886,19.81,-2.93,20.0255087326,33.13,32.7254,-2.37688,32.8116041012,13.1454,-0.5968800000000001,13.1589439886,19.58,-1.78,19.6607426106,0.0
2020-09-24 19:00:00,33.01624,-3.58068,33.209838497,12.75624,-0.40068000000000004,12.7625312301,20.26,-3.18,20.508047201,33.08,32.78624,-2.45068,32.877703171,12.75624,-0.40068000000000004,12.7625312301,20.03,-2.05,20.1346318566,0.0
2020-09-24 19:30:00,33.2612,-3.61024,33.4565577772,12.8412,-0.48024000000000006,12.8501769598,20.42,-3.13,20.6584922005,33.02,33.0312,-2.49024,33.1249372633,12.8412,-0.48024000000000006,12.8501769598,20.19,-2.01,20.2898053219,0.0
2020-09-24 20:00:00,32.92624,-3.8479200000000002,33.1503207958,13.02624,-0.63792,13.04185073,19.9,-3.21,20.1572344333,33.09,32.69624,-2.72792,32.8098408662,13.02624,-0.63792,13.04185073,19.67,-2.09,19.7807229393,0.0
2020-09-24 20:30:00,29.85428,-4.94888,30.2616828278,7.87428,-1.29888,7.9806876128,21.98,-3.65,22.2809986311,33.23,29.60428,-3.8088800000000003,29.8482991337,7.87428,-1.29888,7.9806876128,21.73,-2.51,21.874482851,0.0
2020-09-24 21:00:00,28.93956,-5.55356,29.4676120795,3.7695600000000002,-0.31356,3.7825788118,25.17,-5.24,25.7096577185,33.17,28.65956,-4.42356,28.9989355402,3.7695600000000002,-0.31356,3.7825788118,24.89,-4.11,25.2270529393,0.0
2020-09-24 21:30:00,26.64756,-6.1594,27.3501492192,3.51756,-0.5094000000000001,3.5542533272,23.13,-5.65,23.8100692985,32.82,26.37756,-5.0494,26.8565096748,3.51756,-0.5094000000000001,3.5542533272,22.86,-4.54,23.3064626231,0.0
2020-09-24 22:00:00,24.48024,-6.55004,25.3413727817,4.26024,-0.6800400000000001,4.3141742268,20.22,-5.87,21.0548165511,32.93,24.23024,-5.42004,24.8290427536,4.26024,-0.6800400000000001,4.3141742268,19.97,-4.74,20.5248264304,0.0
2020-09-24 22:30:00,23.3592,-7.04236,24.3976855257,3.5892,-0.61236,3.6410632252,19.77,-6.43,20.7893674747,33.09,23.1092,-5.89236,23.8485855138,3.5892,-0.61236,3.6410632252,19.52,-5.28,20.2214935156,0.0
2020-09-24 23:00:00,21.57592,-7.2782,22.7704308059,3.26592,-0.5382,3.3099686836,18.31,-6.74,19.5111173437,33.09,21.33592,-6.1182,22.195807115,3.26592,-0.5382,3.3099686836,18.07,-5.58,18.9119353848,0.0
2020-09-24 23:30:00,19.9354,-7.4284,21.2744283054,2.9754,-0.5184,3.020222462,16.96,-6.91,18.3136479162,33.16,19.6954,-6.2684,20.6688562751,2.9754,-0.5184,3.020222462,16.72,-5.75,17.6810887674,0.0
2020-09-25 00:00:00,18.39484,-7.693,19.9387157968,2.99484,-0.513,3.0384594165,15.4,-7.18,16.991539071,33.29,18.16484,-6.503,19.2937922977,2.99484,-0.513,3.0384594165,15.17,-5.99,16.3097823407,0.0
2020-09-25 00:30:00,16.99936,-6.49292,18.1971495168,2.79936,-0.32292000000000004,2.8179236569,14.2,-6.17,15.4825353221,33.13,16.49936,-10.45292,19.5318308649,2.79936,-0.32292000000000004,2.8179236569,13.7,-10.13,17.0383948775,0.0
2020-09-25 01:00:00,16.0878,-5.5264,17.0105380808,3.5478,-0.6264000000000001,3.6026742567000003,12.54,-4.9,13.4633428241,32.99,15.4278,-12.8364,20.0696332253,3.5478,-0.6264000000000001,3.6026742567000003,11.88,-12.21,17.0358005389,0.0
2020-09-25 01:30:00,15.71956,-5.40332,16.6222872559,2.95956,-0.64332,3.028672319,12.76,-4.76,13.6189280048,32.99,15.04956,-12.71332,19.7007045969,2.95956,-0.64332,3.028672319,12.09,-12.07,17.083705687,0.0
2020-09-25 02:00:00,15.1078,-5.29124,16.0075870005,4.4478,-0.9212400000000001,4.5422029873,10.66,-4.37,11.5209591615,32.74,14.4978,-12.51124,19.1498650433,4.4478,-0.9212400000000001,4.5422029873,10.05,-11.59,15.3404889101,0.0
2020-09-25 02:30:00,15.16408,-5.49452,16.1288273683,3.48408,-0.6145200000000001,3.5378592788,11.68,-4.88,12.6584675218,32.84,14.52408,-12.73452,19.3162340915,3.48408,-0.6145200000000001,3.5378592788,11.04,-12.12,16.3943892841,0.0
2020-09-25 03:00:00,14.69804,-5.473,15.6839443012,4.02804,-0.6930000000000001,4.0872185214,10.67,-4.78,11.6917620571,32.89,14.08804,-12.743,18.9962343648,4.02804,-0.6930000000000001,4.0872185214,10.06,-12.05,15.6973277981,0.0
2020-09-25 03:30:00,14.48212,-5.389,15.4522852904,4.90212,-0.999,5.0028773215,9.58,-4.39,10.5379552096,32.86,13.89212,-12.639,18.7812491356,4.90212,-0.999,5.0028773215,8.99,-11.64,14.7074708907,0.0
2020-09-25 04:00:00,14.35768,-5.31012,15.3081791666,5.46768,-1.14012,5.5852840749,8.89,-4.17,9.8194195348,32.89,13.78768,-12.59012,18.6711339076,5.46768,-1.14012,5.5852840749,8.32,-11.45,14.153617912,0.0
2020-09-25 04:30:00,14.48032,-5.33792,15.4328564183,5.80032,-0.99792,5.8855379048,8.68,-4.34,9.7045350223,32.93,13.92032,-12.61792,18.7879539607,5.80032,-0.99792,5.8855379048,8.12,-11.62,14.1759937923,0.0
2020-09-25 05:00:00,13.79768,-4.97912,14.6685926168,9.78768,-1.8691200000000001,9.9645516385,4.01,-3.11,5.0746625504,32.86,13.35768,-12.23912,18.1169443714,9.78768,-1.8691200000000001,9.9645516385,3.5700000000000003,-10.37,10.9673059591,0.0
2020-09-25 05:30:00,14.20424,-4.8072,14.9956528973,9.264240000000001,-1.8072,9.4388619344,4.94,-3.0,5.7795847602,32.67,13.73424,-11.9872,18.2297096032,9.264240000000001,-1.8072,9.4388619344,4.47,-10.18,11.1181518248,0.0
2020-09-25 06:00:00,14.93536,-4.55252,15.613789312,10.57536,-2.16252,10.7941989921,4.36,-2.39,4.972092115,32.75,14.48536,-11.79252,18.6785754885,10.57536,-2.16252,10.7941989921,3.91,-9.63,10.3935075889,0.0
2020-09-25 06:30:00,18.21668,-3.79836,18.60846498,10.15668,-1.90836,10.3344078936,8.06,-1.8900000000000001,8.2786291136,32.67,17.67668,-11.01836,20.8295288692,10.15668,-1.90836,10.3344078936,7.52,-9.11,11.8128108425,0.0
2020-09-25 07:00:00,21.18412,-3.33056,21.4443365504,7.40412,-1.24056,7.5073285587,13.78,-2.09,13.937593049,32.58,20.50412,-10.52056,23.0456312495,7.40412,-1.24056,7.5073285587,13.1,-9.28,16.0539216393,0.0
2020-09-25 07:30:00,23.83884,-5.25568,24.411318375,8.80884,-1.52568,8.9399866671,15.03,-3.73,15.4859226396,32.87,23.52884,-5.57568,24.1804573821,8.80884,-1.52568,8.9399866671,14.72,-4.05,15.2669872601,0.0
2020-09-25 08:00:00,25.92256,-5.8702000000000005,26.5789082732,12.742560000000001,-2.0502,12.9064385248,13.18,-3.8200000000000003,13.7224196117,33.05,25.70256,-4.7202,26.1323913677,12.742560000000001,-2.0502,12.9064385248,12.96,-2.67,13.2321766917,0.0
2020-09-25 08:30:00,26.18272,-5.26252,26.7063464995,14.92272,-2.25252,15.0917665814,11.26,-3.01,11.6553721519,33.0,25.98272,-4.10252,26.3046081314,14.92272,-2.25252,15.0917665814,11.06,-1.85,11.2136568522,0.0
2020-09-25 09:00:00,27.40556,-3.67992,27.6515194903,14.87556,-2.14992,15.0301178079,12.53,-1.53,12.6230661885,33.06,27.20556,-2.52992,27.3229388998,14.87556,-2.14992,15.0301178079,12.33,-0.38,12.3358542469,0.0
2020-09-25 09:30:00,26.76464,-1.3311600000000001,26.7977226882,18.22464,-3.25116,18.5123619367,8.54,1.92,8.753170854,33.06,26.58464,-0.18116000000000002,26.5852572467,18.22464,-3.25116,18.5123619367,8.36,3.07,8.9058688515,0.0
2020-09-25 10:00:00,26.84592,-1.3768,26.8812015893,17.75592,-2.7468,17.9671256824,9.09,1.37,9.1926601155,33.21,26.67592,-0.2368,26.6769710066,17.75592,-2.7468,17.9671256824,8.92,2.51,9.2664178624,0.0
2020-09-25 10:30:00,26.94048,-1.40692,26.9771919687,17.07048,-2.44692,17.2449617256,9.87,1.04,9.9246410514,33.27,26.75048,-0.25692000000000004,26.7517137417,17.07048,-2.44692,17.2449617256,9.68,2.19,9.9246410514,0.0
2020-09-25 11:00:00,27.1362,-1.40432,27.1725130436,16.3962,-2.16432,16.5384296565,10.74,0.76,10.7668565515,33.31,26.9462,-0.24432,26.9473075965,16.3962,-2.16432,16.5384296565,10.55,1.92,10.7232877421,0.0
2020-09-25 11:30:00,25.91648,-1.36484,25.9523934121,17.64648,-2.5448399999999998,17.8290343826,8.27,1.18,8.3537596326,33.15,25.73648,-0.19484,25.737217515,17.64648,-2.5448399999999998,17.8290343826,8.09,2.35,8.4244050235,0.0
2020-09-25 12:00:00,25.6408,-1.26504,25.6719876683,17.7408,-2.52504,17.9195929541,7.9,1.26,7.9998499986,33.18,25.4708,-0.11504,25.4710597903,17.7408,-2.52504,17.9195929541,7.73,2.41,8.0969747437,0.0
2020-09-25 12:30:00,25.39808,-1.39112,25.4361491296,18.29808,-2.66112,18.4905730398,7.1,1.27,7.2126902055,33.2,25.22808,-0.23112000000000002,25.2291386484,18.29808,-2.66112,18.4905730398,6.93,2.43,7.34369117,0.0
2020-09-25 13:00:00,25.55016,-1.91596,25.6218964705,18.29016,-2.68596,18.4863282982,7.26,0.77,7.3007191427,33.25,25.39016,-0.7559600000000001,25.4014113849,18.29016,-2.68596,18.4863282982,7.1,1.9300000000000002,7.3576422854,0.0
2020-09-25 13:30:00,24.77468,-2.0528,24.8595807877,17.37468,-2.5128,17.5554455638,7.4,0.46,7.4142835122,33.36,24.59468,-0.8628,24.6098091854,17.37468,-2.5128,17.5554455638,7.22,1.65,7.4061393452,0.0
2020-09-25 14:00:00,23.98748,-0.35168000000000005,23.9900578485,17.36748,-2.46168,17.5410726574,6.62,2.11,6.9481292446000005,33.0,23.56748,-6.08168,24.3395346129,17.36748,-2.46168,17.5410726574,6.2,-3.62,7.1794428753,0.0
