Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-25 14:30:00,23.71524,-0.36016000000000004,23.7179746918,12.67524,-2.09016,12.8464188739,11.04,1.73,11.1747259474,32.72,23.09524,-7.6901600000000006,24.3419118288,12.67524,-2.09016,12.8464188739,10.42,-5.6,11.8294716704,0.0
2020-09-25 15:00:00,23.61584,-0.8557600000000001,23.6313398707,12.07584,-1.98576,12.2380208565,11.54,1.13,11.5951929695,32.49,22.99584,-8.06576,24.369348405,12.07584,-1.98576,12.2380208565,10.92,-6.08,12.4985119114,0.0
2020-09-25 15:30:00,23.28128,-0.92744,23.299745565,13.30128,-2.19744,13.481572319,9.98,1.27,10.0604820958,32.42,22.70128,-8.10744,24.1055739818,13.30128,-2.19744,13.481572319,9.4,-5.91,11.103517460700001,0.0
2020-09-25 16:00:00,24.26312,-1.5186000000000002,24.3105972385,11.73312,-1.9386,11.8921938638,12.53,0.42,12.53703713,32.33,23.62312,-8.6686,25.1633945344,11.73312,-1.9386,11.8921938638,11.89,-6.73,13.6625400274,0.0
2020-09-25 16:30:00,25.72876,-3.10012,25.914857421,14.10876,-1.77012,14.2193682543,11.62,-1.33,11.6958667913,32.62,25.31876,-5.82012,25.9790955338,14.10876,-1.77012,14.2193682543,11.21,-4.05,11.9191694342,0.0
2020-09-25 17:00:00,26.99532,-4.32032,27.3388453817,12.05532,-1.21032,12.1159240178,14.94,-3.11,15.2602653974,32.84,26.78532,-3.20032,26.9758302116,12.05532,-1.21032,12.1159240178,14.73,-1.99,14.8638151226,0.0
2020-09-25 17:30:00,25.96144,-4.986,26.4358953484,6.7514400000000006,-1.026,6.8289543909,19.21,-3.96,19.6139159782,32.89,25.72144,-3.866,26.0103523943,6.7514400000000006,-1.026,6.8289543909,18.97,-2.84,19.1814102714,0.0
2020-09-25 18:00:00,27.23224,-5.61264,27.8046151419,10.90224,-1.23264,10.9717017088,16.33,-4.38,16.9071966925,32.79,27.00224,-4.47264,27.3701566234,10.90224,-1.23264,10.9717017088,16.1,-3.24,16.4227768663,0.0
2020-09-25 18:30:00,27.972360000000002,-5.72104,28.5514136717,11.95236,-1.30104,12.022961975,16.02,-4.42,16.6185679287,32.79,27.75236,-4.59104,28.1295420128,11.95236,-1.30104,12.022961975,15.8,-3.29,16.1389002104,0.0
2020-09-25 19:00:00,28.29416,-5.65688,28.8541120369,12.58416,-1.76688,12.7075941012,15.71,-3.89,16.1844431477,32.7,28.07416,-4.53688,28.4383849724,12.58416,-1.76688,12.7075941012,15.49,-2.77,15.7357236885,0.0
2020-09-25 19:30:00,28.09768,-5.43212,28.6179585064,16.71768,-3.28212,17.0368170817,11.38,-2.15,11.5813168509,32.6,27.91768,-4.32212,28.2502668638,16.71768,-3.28212,17.0368170817,11.2,-1.04,11.2481820753,0.0
2020-09-25 20:00:00,28.80496,-5.72644,29.3686539643,14.12496,-2.11644,14.2826402768,14.68,-3.61,15.1173575733,32.67,28.58496,-4.60644,28.9537428958,14.12496,-2.11644,14.2826402768,14.46,-2.49,14.6728218145,0.0
2020-09-25 20:30:00,28.23816,-6.40312,28.955027645,12.00816,-1.38312,12.087552586,16.23,-5.02,16.9886226634,32.63,28.01816,-5.28312,28.5119035969,12.00816,-1.38312,12.087552586,16.01,-3.9,16.4781704081,0.0
2020-09-25 21:00:00,27.10148,-6.9214400000000005,27.9713523067,10.581479999999999,-1.08144,10.6365986793,16.52,-5.84,17.5218720461,32.59,26.87148,-5.79144,27.4884924043,10.581479999999999,-1.08144,10.6365986793,16.29,-4.71,16.9572462387,0.0
2020-09-25 21:30:00,25.62768,-7.19608,26.618819462,10.86768,-1.21608,10.9355072653,14.76,-5.98,15.9253885353,32.72,25.40768,-6.05608,26.1194622446,10.86768,-1.21608,10.9355072653,14.54,-4.84,15.3243988463,0.0
2020-09-25 22:00:00,23.81132,-7.68884,25.0219347911,12.81132,-1.6988400000000001,12.9234661561,11.0,-5.99,12.5251786414,32.93,23.60132,-6.51884,24.4850481047,12.81132,-1.6988400000000001,12.9234661561,10.79,-4.82,11.817635127199999,0.0
2020-09-25 22:30:00,23.17812,-8.288640000000001,24.6155804275,11.14812,-1.26864,11.2200725035,12.03,-7.02,13.9284349444,33.12,22.97812,-7.09864,24.0496296974,11.14812,-1.26864,11.2200725035,11.83,-5.83,13.1885480626,0.0
2020-09-25 23:00:00,20.20356,-7.84224,21.6722071993,7.24356,-1.27224,7.3544378501,12.96,-6.57,14.5301927035,33.12,19.98356,-6.65224,21.061694312,7.24356,-1.27224,7.3544378501,12.74,-5.38,13.8293889959,0.0
2020-09-25 23:30:00,17.776,-7.72496,19.3819808844,9.126,-1.79496,9.3008471335,8.65,-5.93,10.4874877831,33.17,17.586,-6.53496,18.7609460903,9.126,-1.79496,9.3008471335,8.46,-4.74,9.6973810898,0.0
2020-09-26 00:00:00,16.79924,-7.32516,18.3268227907,8.22924,-1.6851600000000002,8.400009238300001,8.57,-5.64,10.2593615786,33.31,16.58924,-6.59516,17.8521432664,8.22924,-1.6851600000000002,8.400009238300001,8.36,-4.91,9.6952411007,0.0
2020-09-26 00:30:00,16.36608,-4.7302800000000005,17.0359655859,4.1860800000000005,-0.62028,4.2317860349,12.18,-4.11,12.8547462052,32.78,15.71608,-11.98028,19.7616365579,4.1860800000000005,-0.62028,4.2317860349,11.53,-11.36,16.1861205976,0.0
2020-09-26 01:00:00,15.7256,-4.76976,16.4330491942,3.4056,-0.68976,3.4747489431,12.32,-4.08,12.9780121744,32.71,15.0756,-11.97976,19.2558657302,3.4056,-0.68976,3.4747489431,11.67,-11.29,16.2373951113,0.0
2020-09-26 01:30:00,15.05672,-4.72848,15.7817407237,4.17672,-0.88848,4.2701740794,10.88,-3.84,11.5377640815,32.56,14.446720000000001,-11.86848,18.6967520246,4.17672,-0.88848,4.2701740794,10.27,-10.98,15.0344038791,0.0
2020-09-26 02:00:00,15.13384,-4.77112,15.8681032011,2.64384,-0.50112,2.6909127076,12.49,-4.27,13.1997348458,32.59,14.48384,-11.93112,18.7652137105,2.64384,-0.50112,2.6909127076,11.84,-11.43,16.456928632,0.0
2020-09-26 02:30:00,14.91712,-4.93356,15.7117944032,1.9771200000000002,-0.40356000000000003,2.0178860642,12.94,-4.53,13.7100145879,32.59,14.26712,-12.08356,18.6966075898,1.9771200000000002,-0.40356000000000003,2.0178860642,12.29,-11.68,16.9548370679,0.0
2020-09-26 03:00:00,14.17704,-4.81288,14.9717159022,4.3970400000000005,-0.9028800000000001,4.4887807984,9.78,-3.91,10.5326397451,32.67,13.58704,-11.99288,18.1228261222,4.3970400000000005,-0.9028800000000001,4.4887807984,9.19,-11.09,14.4029233144,0.0
2020-09-26 03:30:00,13.9358,-4.87408,14.7635760399,3.9258,-0.7840800000000001,4.0033344959,10.01,-4.09,10.8133343609,32.71,13.3458,-12.07408,17.997049355,3.9258,-0.7840800000000001,4.0033344959,9.42,-11.29,14.703758023,0.0
2020-09-26 04:00:00,14.1394,-4.90456,14.965872549,2.9394,-0.48456000000000005,2.9790721296,11.2,-4.42,12.0406146023,32.76,13.5194,-12.11456,18.1531468444,2.9394,-0.48456000000000005,2.9790721296,10.58,-11.63,15.722382135,0.0
2020-09-26 04:30:00,14.47552,-4.93888,15.2948754465,1.95552,-0.30888000000000004,1.9797639568,12.52,-4.63,13.3486815828,32.67,13.825520000000001,-12.11888,18.3851096196,1.95552,-0.30888000000000004,1.9797639568,11.87,-11.81,16.7443423281,0.0
2020-09-26 05:00:00,14.47028,-4.9531600000000005,15.2945348822,1.88028,-0.35316000000000003,1.9131583479,12.59,-4.6,13.4040329752,32.67,13.82028,-12.12316,18.383991614,1.88028,-0.35316000000000003,1.9131583479,11.94,-11.77,16.7659327208,0.0
2020-09-26 05:30:00,14.64032,-4.86384,15.4271160379,2.20032,-0.39384,2.2352892538,12.44,-4.47,13.2187177896,32.51,14.00032,-11.96384,18.4158200373,2.20032,-0.39384,2.2352892538,11.8,-11.57,16.5258857554,0.0
2020-09-26 06:00:00,15.14564,-4.71812,15.8635137137,2.46564,-0.43812,2.5042623153,12.68,-4.28,13.3828547029,32.41,14.50564,-11.79812,18.6978401786,2.46564,-0.43812,2.5042623153,12.04,-11.36,16.5532836622,0.0
2020-09-26 06:30:00,16.04228,-4.49944,16.6613237143,3.93228,-0.7394400000000001,4.0011995091,12.11,-3.76,12.6802878516,32.34,15.39228,-11.53944,19.2374883785,3.93228,-0.7394400000000001,4.0011995091,11.46,-10.8,15.7471140213,0.0
2020-09-26 07:00:00,16.9504,-4.27628,17.4814939521,3.3804,-0.6562800000000001,3.4435167487,13.57,-3.62,14.0445469845,32.4,16.290399999999998,-11.36628,19.8637723809,3.3804,-0.6562800000000001,3.4435167487,12.91,-10.71,16.7741527357,0.0
2020-09-26 07:30:00,18.34772,-3.9708,18.7724820372,2.81772,-0.5508000000000001,2.871049745,15.53,-3.42,15.9021162114,32.47,17.61772,-11.1008,20.823347921,2.81772,-0.5508000000000001,2.871049745,14.8,-10.55,18.1753266821,0.0
2020-09-26 08:00:00,19.96264,-4.73948,20.5175453317,2.40264,-0.51948,2.4581575295,17.56,-4.22,18.0599557032,32.35,19.19264,-11.81948,22.540131713,2.40264,-0.51948,2.4581575295,16.79,-11.3,20.2384312633,0.0
2020-09-26 08:30:00,21.91232,-5.07632,22.4926386297,3.44232,-0.6163200000000001,3.4970583817,18.47,-4.46,19.0008552439,32.46,21.26232,-9.80632,23.4147424441,3.44232,-0.6163200000000001,3.4970583817,17.82,-9.19,20.0501496254,0.0
2020-09-26 09:00:00,22.3324,-6.4582,23.2474608721,5.5224,-0.8982,5.5949678283,16.81,-5.5600000000000005,17.7056403443,32.89,22.1024,-5.3182,22.7332209992,5.5224,-0.8982,5.5949678283,16.58,-4.42,17.1590442624,0.0
2020-09-26 09:30:00,23.71608,-6.10384,24.4889630918,6.25608,-0.9338400000000001,6.325392803,17.46,-5.17,18.2093519929,32.84,23.47608,-4.97384,23.9971960135,6.25608,-0.9338400000000001,6.325392803,17.22,-4.04,17.687566254300002,0.0
2020-09-26 10:00:00,24.0764,-5.81332,24.7682806505,7.8264,-1.09332,7.9023974579,16.25,-4.72,16.9216104435,32.9,23.8364,-4.67332,24.290201415,7.8264,-1.09332,7.9023974579,16.01,-3.58,16.405380215,0.0
2020-09-26 10:30:00,23.55412,-5.53216,24.1950689861,10.55412,-1.71216,10.6920971208,13.0,-3.8200000000000003,13.5496273011,32.93,23.32412,-4.38216,23.7322122871,10.55412,-1.71216,10.6920971208,12.77,-2.67,13.0461411919,0.0
2020-09-26 11:00:00,22.88236,-5.24444,23.475658672,12.31236,-2.04444,12.4809432209,10.57,-3.2,11.0437720005,32.84,22.68236,-4.09444,23.0489456176,12.31236,-2.04444,12.4809432209,10.37,-2.05,10.5706858812,0.0
2020-09-26 11:30:00,22.88976,-5.21052,23.4753196257,11.48976,-1.8205200000000001,11.6330940823,11.4,-3.39,11.8933636958,32.87,22.67976,-4.06052,23.0403848997,11.48976,-1.8205200000000001,11.6330940823,11.19,-2.24,11.4119980722,0.0
2020-09-26 12:00:00,22.97608,-5.32284,23.5845898381,12.28608,-2.02284,12.4514916147,10.69,-3.3,11.1877656393,32.87,22.77608,-4.16284,23.1533811145,12.28608,-2.02284,12.4514916147,10.49,-2.14,10.7060590322,0.0
2020-09-26 12:30:00,22.95932,-5.70288,23.6569908306,11.02932,-1.7128800000000002,11.1615347312,11.93,-3.99,12.5795468917,32.89,22.74932,-4.54288,23.198476656,11.02932,-1.7128800000000002,11.1615347312,11.72,-2.83,12.0568362351,0.0
2020-09-26 13:00:00,22.49644,-5.81776,23.2365260762,9.31644,-1.4277600000000001,9.4252083739,13.18,-4.39,13.891886121,32.93,22.28644,-4.65776,22.7679629324,9.31644,-1.4277600000000001,9.4252083739,12.97,-3.23,13.3661437969,0.0
2020-09-26 13:30:00,21.70312,-5.57072,22.4066583643,11.46312,-1.26072,11.5322389436,10.24,-4.31,11.110072007,33.02,21.49312,-4.40072,21.9390187532,11.46312,-1.26072,11.5322389436,10.03,-3.14,10.5100190295,0.0
2020-09-26 14:00:00,21.48068,-5.59748,22.198004316,15.61068,-1.70748,15.7037835572,5.87,-3.89,7.0419457538,33.09,21.31068,-4.39748,21.7596625069,15.61068,-1.70748,15.7037835572,5.7,-2.69,6.3028644282,0.0
2020-09-26 14:30:00,20.73532,-4.91856,21.3106951547,17.27532,-2.24856,17.4210419659,3.46,-2.67,4.3704118799,33.21,20.57532,-3.71856,20.908646096200002,17.27532,-2.24856,17.4210419659,3.3,-1.47,3.6126029397,0.0
2020-09-26 15:00:00,20.47156,-4.54656,20.9703594787,18.15156,-2.44656,18.31569781,2.32,-2.1,3.1292810676,33.24,20.32156,-3.33656,20.5936503191,18.15156,-2.44656,18.31569781,2.17,-0.89,2.3454210709,0.0
2020-09-26 15:30:00,20.06516,-4.73292,20.6157992218,16.98516,-2.39292,17.1528926526,3.08,-2.34,3.8680744564,33.29,19.90516,-3.53292,20.216253816,16.98516,-2.39292,17.1528926526,2.92,-1.1400000000000001,3.1346451155,0.0
2020-09-26 16:00:00,19.49832,-5.22828,20.1871096143,11.938320000000001,-2.16828,12.1336277585,7.5600000000000005,-3.06,8.1558077466,33.32,19.31832,-4.02828,19.733842185,11.938320000000001,-2.16828,12.1336277585,7.38,-1.8599999999999999,7.6107818258,0.0
2020-09-26 16:30:00,21.2154,-5.31344,21.8706616679,10.9854,-2.05344,11.1756712995,10.23,-3.26,10.7368757094,33.32,21.0154,-4.11344,21.4141874885,10.9854,-2.05344,11.1756712995,10.03,-2.06,10.2393603316,0.0
2020-09-26 17:00:00,22.16188,-5.2752,22.7810592417,10.54188,-1.9152,10.7144400215,11.62,-3.36,12.0960324074,33.2,21.95188,-4.0952,22.3306000496,10.54188,-1.9152,10.7144400215,11.41,-2.18,11.6163892841,0.0
2020-09-26 17:30:00,23.75344,-5.21556,24.3192922995,10.78344,-1.9155600000000002,10.9522576827,12.97,-3.3,13.3832320461,32.97,23.54344,-4.06556,23.891888689399998,10.78344,-1.9155600000000002,10.9522576827,12.76,-2.15,12.9398647597,0.0
2020-09-26 18:00:00,25.8642,-4.66832,26.2821242152,15.0642,-2.39832,15.2539195115,10.8,-2.27,11.0359820587,32.76,25.6842,-3.54832,25.9281450255,15.0642,-2.39832,15.2539195115,10.62,-1.15,10.6820831302,0.0
2020-09-26 18:30:00,25.23216,-4.78352,25.6815879933,16.38216,-3.14352,16.6810336687,8.85,-1.6400000000000001,9.0006721971,32.59,25.07216,-3.67352,25.3398491759,16.38216,-3.14352,16.6810336687,8.69,-0.53,8.7061472535,0.0
2020-09-26 19:00:00,26.17712,-6.0982,26.8780515427,14.39712,-2.6982,14.6477761976,11.78,-3.4,12.2608482578,32.68,25.99712,-4.9682,26.46758885,14.39712,-2.6982,14.6477761976,11.6,-2.27,11.8200211506,0.0
2020-09-26 19:30:00,27.97452,-6.20724,28.6549052982,9.79452,-1.31724,9.8826991884,18.18,-4.89,18.8261653026,32.7,27.75452,-5.08724,28.2168990367,9.79452,-1.31724,9.8826991884,17.96,-3.77,18.351416839,0.0
2020-09-26 20:00:00,27.3644,-6.18392,28.0544337659,13.6944,-2.38392,13.9003476908,13.67,-3.8,14.1883367595,32.65,27.1744,-5.06392,27.6422014522,13.6944,-2.38392,13.9003476908,13.48,-2.68,13.7438277056,0.0
2020-09-26 20:30:00,27.48168,-6.6618,28.2775938662,13.71168,-2.5218,13.9416513965,13.77,-4.14,14.3788907778,32.78,27.28168,-5.5318000000000005,27.8368617998,13.71168,-2.5218,13.9416513965,13.57,-3.01,13.8998201427,0.0
2020-09-26 21:00:00,24.8044,-7.48268,25.908468873,7.9344,-2.18268,8.2291430503,16.87,-5.3,17.6829550698,32.78,24.6044,-6.35268,25.4112778613,7.9344,-2.18268,8.2291430503,16.67,-4.17,17.183649205,0.0
2020-09-26 21:30:00,23.20392,-7.7238,24.4556535346,7.51392,-2.2338,7.8389320833,15.69,-5.49,16.6227615034,32.82,22.99392,-6.5838,23.9179175391,7.51392,-2.2338,7.8389320833,15.48,-4.35,16.0795802184,0.0
2020-09-26 22:00:00,21.96056,-8.03956,23.3859085884,8.08056,-2.41956,8.435029372,13.88,-5.62,14.9746051701,33.1,21.76056,-6.86956,22.8191328956,8.08056,-2.41956,8.435029372,13.68,-4.45,14.3855795851,0.0
2020-09-26 22:30:00,20.72104,-7.20348,21.9374479553,8.77104,-2.55348,9.1351739333,11.95,-4.65,12.8228312006,33.15,20.53104,-6.03348,21.3992169107,8.77104,-2.55348,9.1351739333,11.76,-3.48,12.2640939331,0.0
2020-09-26 23:00:00,18.9618,-7.2332,20.2945569422,9.0918,-2.5632,9.4462067244,9.87,-4.67,10.9190567358,33.1,18.7918,-6.0532,19.7426689553,9.0918,-2.5632,9.4462067244,9.7,-3.49,10.3087390111,0.0
2020-09-26 23:30:00,18.59676,-7.2312,19.9531886158,3.68676,-0.6912,3.7509940998999998,14.91,-6.54,16.2812683781,33.25,18.25676,-8.1412,19.9897079303,3.68676,-0.6912,3.7509940998999998,14.57,-7.45,16.3642109495,0.0
2020-09-27 00:00:00,17.7324,-5.50292,18.5666404685,1.0224,-0.05292,1.0237686684,16.71,-5.45,17.5763079172,32.98,16.9724,-12.82292,21.2718038513,1.0224,-0.05292,1.0237686684,15.95,-12.77,20.43221476,0.0
2020-09-27 00:30:00,16.90208,-4.48376,17.4866924278,1.07208,-0.023760000000000003,1.0723432585000001,15.83,-4.46,16.4462913753,33.14,16.16208,-11.89376,20.0667475407,1.07208,-0.023760000000000003,1.0723432585000001,15.09,-11.87,19.19908852,0.0
2020-09-27 01:00:00,16.1258,-4.4812,16.7368628805,0.7758,0.028800000000000003,0.7763343867,15.35,-4.51,15.9988312073,33.25,15.3958,-11.9412,19.4839142648,0.7758,0.028800000000000003,0.7763343867,14.62,-11.97,18.8951131248,0.0
2020-09-27 01:30:00,15.47456,-4.59324,16.1418667102,1.11456,-0.18324000000000001,1.1295224173,14.36,-4.41,15.0219073356,33.07,14.77456,-11.96324,19.0107005261,1.11456,-0.18324000000000001,1.1295224173,13.66,-11.78,18.0378490957,0.0
2020-09-27 02:00:00,14.87524,-4.5956,15.5689532216,1.69524,-0.2556,1.7144007751,13.18,-4.34,13.8761666176,32.84,14.20524,-11.8556,18.5025429284,1.69524,-0.2556,1.7144007751,12.51,-11.6,17.0604835805,0.0
2020-09-27 02:30:00,14.4144,-4.66096,15.1492400958,1.8144,-0.30096,1.8391912031,12.6,-4.36,13.3330266631,32.75,13.7644,-11.87096,18.1763142216,1.8144,-0.30096,1.8391912031,11.95,-11.57,16.6333219773,0.0
2020-09-27 03:00:00,14.03868,-4.63264,14.7832976535,1.76868,-0.24264000000000002,1.7852459528,12.27,-4.39,13.0316921388,32.81,13.38868,-11.87264,17.8945894815,1.76868,-0.24264000000000002,1.7852459528,11.62,-11.63,16.4402341832,0.0
2020-09-27 03:30:00,13.45664,-4.62624,14.2296611564,3.26664,-0.42624,3.2943311047,10.19,-4.2,11.0216196632,32.85,12.86664,-11.87624,17.5098686867,3.26664,-0.42624,3.2943311047,9.6,-11.45,14.9419710882,0.0
2020-09-27 04:00:00,13.34828,-4.61148,14.1224051333,3.60828,-0.41148,3.6316663323,9.74,-4.2,10.606959979199999,32.85,12.76828,-11.86148,17.4276700092,3.60828,-0.41148,3.6316663323,9.16,-11.45,14.6631545037,0.0
2020-09-27 04:30:00,13.56508,-4.66456,14.3446685357,3.20508,-0.30456,3.2195177589,10.36,-4.36,11.2400711742,32.85,12.98508,-11.92456,17.6297315294,3.20508,-0.30456,3.2195177589,9.78,-11.62,15.1879162494,0.0
2020-09-27 05:00:00,13.60664,-4.71172,14.3993387851,3.5366400000000002,-0.35172000000000003,3.5540863028,10.07,-4.36,10.9733540907,32.85,13.01664,-11.99172,17.6984255076,3.5366400000000002,-0.35172000000000003,3.5540863028,9.48,-11.64,15.0119952038,0.0
2020-09-27 05:30:00,13.57632,-4.6764,14.3591497556,4.03632,-0.5364,4.0718060001,9.54,-4.14,10.3995769145,32.87,12.99632,-11.9464,17.6527846671,4.03632,-0.5364,4.0718060001,8.96,-11.41,14.507573884,0.0
2020-09-27 06:00:00,13.8458,-4.6136800000000004,14.5942530053,4.1958,-0.5536800000000001,4.2321742854,9.65,-4.06,10.4692931949,32.82,13.2758,-11.86368,17.8043188239,4.1958,-0.5536800000000001,4.2321742854,9.08,-11.31,14.5038787916,0.0
2020-09-27 06:30:00,14.546,-4.44792,15.2108549505,4.356,-0.63792,4.4024627115,10.19,-3.81,10.8789797316,32.67,13.956,-11.63792,18.1717120252,4.356,-0.63792,4.4024627115,9.6,-11.0,14.6,0.0
2020-09-27 07:00:00,15.51712,-4.1578800000000005,16.0645254891,1.88712,-0.31788000000000005,1.9137057216,13.63,-3.84,14.1605967388,32.63,14.84712,-11.36788,18.6993494001,1.88712,-0.31788000000000005,1.9137057216,12.96,-11.05,17.0312683027,0.0
2020-09-27 07:30:00,16.6648,-3.915,17.1184924582,1.7748,-0.315,1.802537112,14.89,-3.6,15.3190110647,32.8,15.9548,-11.175,19.4791239033,1.7748,-0.315,1.802537112,14.18,-10.86,17.8609070318,0.0
2020-09-27 08:00:00,17.53932,-3.7738,17.9407166106,3.37932,-0.5238,3.419673976,14.16,-3.25,14.5281829559,32.67,16.84932,-10.9838,20.113265446,3.37932,-0.5238,3.419673976,13.47,-10.46,17.0543982597,0.0
2020-09-27 08:30:00,19.71672,-3.42884,20.0126457847,2.64672,-0.34884000000000004,2.6696097288000002,17.07,-3.08,17.345642104,32.52,18.96672,-10.55884,21.7077306438,2.64672,-0.34884000000000004,2.6696097288000002,16.32,-10.21,19.2506233665,0.0
2020-09-27 09:00:00,20.3678,-3.0106,20.5890987952,4.5378,-0.7506,4.5994596639,15.83,-2.26,15.9905128123,32.45,19.6478,-10.1306,22.1057707669,4.5378,-0.7506,4.5994596639,15.11,-9.38,17.7847265933,0.0
2020-09-27 09:30:00,22.05488,-4.2444,22.4595784282,5.92488,-1.0044,6.0094111504,16.13,-3.24,16.4521883043,32.4,21.32488,-11.3244,24.1452385032,5.92488,-1.0044,6.0094111504,15.4,-10.32,18.5381336709,0.0
2020-09-27 10:00:00,23.69292,-4.88928,24.1921375047,4.37292,-0.6292800000000001,4.4179658945,19.32,-4.26,19.7840845126,32.42,22.87292,-11.96928,25.8153855878,4.37292,-0.6292800000000001,4.4179658945,18.5,-11.34,21.6989769344,0.0
2020-09-27 10:30:00,24.55376,-4.69532,24.9986631651,4.8837600000000005,-0.53532,4.9130112192,19.67,-4.16,20.1050864211,32.38,23.72376,-11.74532,26.472048096800002,4.8837600000000005,-0.53532,4.9130112192,18.84,-11.21,21.9228123196,0.0
2020-09-27 11:00:00,24.77152,-5.08004,25.2870522108,5.77152,-0.86004,5.8352473737,19.0,-4.22,19.4630007964,32.5,24.12152,-9.61004,25.965373017,5.77152,-0.86004,5.8352473737,18.35,-8.75,20.3294121902,0.0
2020-09-27 11:30:00,25.28644,-6.8612,26.2007655101,6.16644,-0.8712000000000001,6.2276778749,19.12,-5.99,20.0363295042,32.95,25.03644,-5.7312,25.6840413742,6.16644,-0.8712000000000001,6.2276778749,18.87,-4.86,19.4858025239,0.0
2020-09-27 12:00:00,25.49068,-6.88016,26.4028666718,5.98068,-0.74016,6.0263065047,19.51,-6.14,20.4533542481,32.91,25.24068,-5.74016,25.8851572081,5.98068,-0.74016,6.0263065047,19.26,-5.0,19.898432099,0.0
2020-09-27 12:30:00,25.83748,-6.84328,26.7283717033,5.30748,-0.7732800000000001,5.3635161889,20.53,-6.07,21.408545023,32.94,25.57748,-5.70328,26.2056269894,5.30748,-0.7732800000000001,5.3635161889,20.27,-4.93,20.8609156079,0.0
2020-09-27 13:00:00,25.57596,-6.99588,26.5155061595,4.66596,-0.69588,4.7175662895,20.91,-6.3,21.8384546157,33.02,25.31596,-5.85588,25.9844022694,4.66596,-0.69588,4.7175662895,20.65,-5.16,21.2849265914,0.0
2020-09-27 13:30:00,24.29444,-7.11264,25.3142146369,4.02444,-0.5126400000000001,4.0569590931,20.27,-6.6,21.3174318341,33.04,24.03444,-5.97264,24.765434272,4.02444,-0.5126400000000001,4.0569590931,20.01,-5.46,20.7415452655,0.0
2020-09-27 14:00:00,23.47244,-7.376,24.6040812784,4.22244,-0.5760000000000001,4.2615461459,19.25,-6.8,20.4157414756,33.15,23.22244,-6.206,24.0373907809,4.22244,-0.5760000000000001,4.2615461459,19.0,-5.63,19.8165814408,0.0
2020-09-27 14:30:00,23.21228,-7.49616,24.3926701602,3.84228,-0.50616,3.8754759119,19.37,-6.99,20.5926443178,33.24,22.96228,-6.33616,23.8204371569,3.84228,-0.50616,3.8754759119,19.12,-5.83,19.9890795186,0.0
2020-09-27 15:00:00,22.8762,-6.72888,23.8453004278,3.3462,-0.30888000000000004,3.3604257609,19.53,-6.42,20.5581443715,33.24,22.6262,-5.55888,23.2990573478,3.3462,-0.30888000000000004,3.3604257609,19.28,-5.25,19.982014413,0.0
2020-09-27 15:30:00,22.94284,-6.75808,23.9174737912,3.01284,-0.20808000000000001,3.0200169125,19.93,-6.55,20.9787368543,33.22,22.69284,-5.59808,23.3731360102,3.01284,-0.20808000000000001,3.0200169125,19.68,-5.39,20.4047666,0.0
2020-09-27 16:00:00,23.13908,-6.916,24.1505295852,2.71908,-0.216,2.7276458799,20.42,-6.7,21.4910772182,33.34,22.879080000000002,-5.736,23.5871574728,2.71908,-0.216,2.7276458799,20.16,-5.52,20.902057315,0.0
2020-09-27 16:30:00,23.44664,-6.85116,24.4271021743,3.26664,-0.46116,3.2990309843,20.18,-6.39,21.167534103,33.28,23.19664,-5.69116,23.8845851845,3.26664,-0.46116,3.2990309843,19.93,-5.23,20.6048004116,0.0
2020-09-27 17:00:00,24.12892,-6.69352,25.0401276026,4.31892,-0.71352,4.3774628219,19.81,-5.98,20.6929094136,33.13,23.86892,-5.53352,24.5019424854,4.31892,-0.71352,4.3774628219,19.55,-4.82,20.1354140757,0.0
2020-09-27 17:30:00,25.24088,-6.552,26.0773987808,6.14088,-1.332,6.2836797479,19.1,-5.22,19.800464641,32.87,25.00088,-5.422,25.5820656862,6.14088,-1.332,6.2836797479,18.86,-4.09,19.2983859429,0.0
2020-09-27 18:00:00,26.4072,-6.0712,27.096119303,11.1672,-2.0412,11.3522179895,15.24,-4.03,15.7638351933,32.79,26.1972,-4.9412,26.6591212398,11.1672,-2.0412,11.3522179895,15.03,-2.9,15.307217252,0.0
2020-09-27 18:30:00,26.72868,-5.87652,27.3670572377,9.95868,-1.76652,10.1141435749,16.77,-4.11,17.2662966498,32.77,26.52868,-4.75652,26.9517224877,9.95868,-1.76652,10.1141435749,16.57,-2.99,16.8376067183,0.0
2020-09-27 19:00:00,27.46704,-5.74756,28.0619445569,9.70704,-1.62756,9.84253916,17.76,-4.12,18.2316208824,32.62,27.24704,-4.64756,27.6405680606,9.70704,-1.62756,9.84253916,17.54,-3.02,17.7980897851,0.0
2020-09-27 19:30:00,28.7452,-5.56236,29.2784284382,10.1952,-1.7823600000000002,10.3498265787,18.55,-3.7800000000000002,18.9312149637,32.52,28.5352,-4.46236,28.8820064367,10.1952,-1.7823600000000002,10.3498265787,18.34,-2.68,18.5347781211,0.0
2020-09-27 20:00:00,29.42876,-5.9952000000000005,30.0332205762,9.87876,-1.6452,10.01481813,19.55,-4.35,20.0281052524,32.6,29.20876,-4.9052,29.6177758749,9.87876,-1.6452,10.01481813,19.33,-3.26,19.6029717135,0.0
2020-09-27 20:30:00,29.4622,-6.34196,30.137048387,8.3322,-1.01196,8.3934271833,21.13,-5.33,21.7918746325,32.67,29.2122,-5.24196,29.6787933293,8.3322,-1.01196,8.3934271833,20.88,-4.23,21.3041615653,0.0
2020-09-27 21:00:00,26.98232,-7.13624,27.9100611594,1.91232,-0.24624000000000001,1.9281083787000002,25.07,-6.89,25.9995576885,32.84,26.70232,-6.01624,27.3716831254,1.91232,-0.24624000000000001,1.9281083787000002,24.79,-5.77,25.452642299,0.0
2020-09-27 21:30:00,24.4532,-7.43636,25.5589209532,5.2632,-1.38636,5.4427261818,19.19,-6.05,20.1210983796,32.95,24.2232,-6.30636,25.0306531015,5.2632,-1.38636,5.4427261818,18.96,-4.92,19.5879554829,0.0
2020-09-27 22:00:00,23.82392,-7.8804,25.0934228101,0.49392,0.1296,0.5106399185,23.33,-8.01,24.6667590088,33.13,23.55392,-6.7204,24.493895638,0.49392,0.1296,0.5106399185,23.06,-6.85,24.0558953273,0.0
2020-09-27 22:30:00,22.17612,-8.16796,23.6325171917,0.45612,0.032040000000000006,0.45724393490000004,21.72,-8.2,23.216339074,33.33,21.91612,-7.00796,23.0092985381,0.45612,0.032040000000000006,0.45724393490000004,21.46,-7.04,22.5852429697,0.0
2020-09-27 23:00:00,20.21228,-8.49456,21.9247306116,0.33228,0.05544,0.3368732581,19.88,-8.55,21.6406307671,33.37,19.96228,-7.30456,21.2567452728,0.33228,0.05544,0.3368732581,19.63,-7.36,20.9644103184,0.0
2020-09-27 23:30:00,18.59772,-8.2976,20.3648067744,0.47772000000000003,0.0324,0.4788174583,18.12,-8.33,19.9430012786,33.33,18.27772,-8.2276,20.0441624958,0.47772000000000003,0.0324,0.4788174583,17.8,-8.26,19.6231394022,0.0
2020-09-28 00:00:00,17.25288,-5.34536,18.0619694891,0.18288000000000001,0.044640000000000006,0.18824936650000001,17.07,-5.39,17.9007541741,32.77,16.49288,-12.54536,20.7219967239,0.18288000000000001,0.044640000000000006,0.18824936650000001,16.31,-12.59,20.6039850514,0.0
2020-09-28 00:30:00,16.43728,-5.06996,17.2014147151,0.19728,0.14004,0.2419309819,16.24,-5.21,17.0552543223,32.44,15.69728,-12.11996,19.8317429844,0.19728,0.14004,0.2419309819,15.5,-12.26,19.7625302024,0.0
2020-09-28 01:00:00,15.90096,-5.08392,16.6939142051,0.12096000000000001,0.22608000000000003,0.2564049297,15.78,-5.31,16.6494594507,32.44,15.18096,-12.14392,19.4405848546,0.12096000000000001,0.22608000000000003,0.2564049297,15.06,-12.37,19.4889840679,0.0
2020-09-28 01:30:00,15.5112,-5.13328,16.3385399898,0.061200000000000004,0.30672000000000005,0.31276604420000004,15.45,-5.44,16.3797466403,32.44,14.7912,-12.17328,19.1564178123,0.061200000000000004,0.30672000000000005,0.31276604420000004,14.73,-12.48,19.3060430954,0.0
2020-09-28 02:00:00,15.4078,-5.12744,16.2385634153,0.0378,0.32256,0.3247672915,15.37,-5.45,16.3076485123,32.44,14.6878,-12.17744,19.0793478346,0.0378,0.32256,0.3247672915,14.65,-12.5,19.2580502648,0.0
2020-09-28 02:30:00,15.36004,-5.0906,16.1816265302,0.05004,0.3294,0.33317917340000003,15.31,-5.42,16.2410744718,32.71,14.65004,-12.2506,19.0971430419,0.05004,0.3294,0.33317917340000003,14.6,-12.58,19.2721664584,0.0
2020-09-28 03:00:00,15.2092,-5.11304,16.045651831,0.0792,0.33696000000000004,0.3461425741,15.13,-5.45,16.0816479255,32.9,14.4892,-12.36304,19.0468284678,0.0792,0.33696000000000004,0.3461425741,14.41,-12.7,19.2077614521,0.0
2020-09-28 03:30:00,14.99728,-5.14492,15.8552391721,0.01728,0.32508000000000004,0.32553894510000003,14.98,-5.47,15.9474543423,33.01,14.27728,-12.43492,18.9332501068,0.01728,0.32508000000000004,0.32553894510000003,14.26,-12.76,19.1354435538,0.0
2020-09-28 04:00:00,15.01836,-5.05852,15.8473897434,0.01836,0.32148000000000004,0.3220038509,15.0,-5.38,15.9356330279,33.01,14.30836,-12.35852,18.9066703171,0.01836,0.32148000000000004,0.3220038509,14.29,-12.68,19.1046198601,0.0
2020-09-28 04:30:00,15.29772,-4.88736,16.05946839,0.02772,0.33264000000000005,0.33379300170000004,15.27,-5.22,16.1375741671,32.97,14.57772,-12.18736,19.0010963938,0.02772,0.33264000000000005,0.33379300170000004,14.55,-12.52,19.1951269858,0.0
2020-09-28 05:00:00,15.68292,-4.76772,16.3916177885,0.05292,0.33228,0.3364677173,15.63,-5.1,16.4410127425,32.97,14.95292,-12.05772,19.2088112106,0.05292,0.33228,0.3364677173,14.9,-12.39,19.3783926062,0.0
2020-09-28 05:30:00,16.187,-4.64864,16.8412832899,0.117,0.26136000000000004,0.2863530157,16.07,-4.91,16.8033627587,32.97,15.447,-11.94864,19.5289479197,0.117,0.26136000000000004,0.2863530157,15.33,-12.21,19.5982907418,0.0
2020-09-28 06:00:00,17.2902,-4.33728,17.8259084997,0.1602,0.16272,0.22834587450000002,17.13,-4.5,17.7112083156,32.84,16.5202,-11.60728,20.1902441055,0.1602,0.16272,0.22834587450000002,16.36,-11.77,20.1539698323,0.0
2020-09-28 06:30:00,20.64816,-3.38936,20.924489781,2.9181600000000003,0.08064,2.9192739843,17.73,-3.47,18.0663720763,32.74,19.86816,-10.62936,22.532799999,2.9181600000000003,0.08064,2.9192739843,16.95,-10.71,20.0501022441,0.0
2020-09-28 07:00:00,23.635,-2.59144,23.7766437134,4.545,0.17856000000000002,4.5485062024000005,19.09,-2.77,19.2899196473,32.64,22.825,-9.84144,24.8562782064,4.545,0.17856000000000002,4.5485062024000005,18.28,-10.02,20.8460739709,0.0
2020-09-28 07:30:00,26.97268,-2.76868,27.1144067854,4.52268,0.21132,4.52761422,22.45,-2.98,22.6469181126,32.56,26.38268,-6.07868,27.0739017233,4.52268,0.21132,4.52761422,21.86,-6.29,22.746949246,0.0
2020-09-28 08:00:00,29.69884,-3.3204000000000002,29.8838778191,4.57884,0.1296,4.5806737393,25.12,-3.45,25.3558060412,32.91,29.43884,-2.2204,29.522457159,4.57884,0.1296,4.5806737393,24.86,-2.35,24.9708249764,0.0
2020-09-28 08:30:00,30.38208,-2.78764,30.5096988169,8.09208,-1.2776399999999999,8.192320959,22.29,-1.51,22.3410877085,32.73,30.13208,-1.71764,30.1809962111,8.09208,-1.2776399999999999,8.192320959,22.04,-0.44,22.044391577,0.0
2020-09-28 09:00:00,30.74392,-2.5226800000000003,30.847245117699998,9.04392,-1.64268,9.1918924357,21.7,-0.88,21.717835988,32.65,30.52392,-1.46268,30.5589450889,9.04392,-1.64268,9.1918924357,21.48,0.18,21.4807541767,0.0
2020-09-28 09:30:00,32.52548,-3.30188,32.6926484208,4.51548,-0.011880000000000002,4.5154956278,28.01,-3.29,28.2025566217,32.73,32.23548,-2.24188,32.3133439428,4.51548,-0.011880000000000002,4.5154956278,27.72,-2.23,27.8095541136,0.0
2020-09-28 10:00:00,31.69788,-3.22452,31.8614677271,4.54788,0.01548,4.5479063452,27.15,-3.24,27.3426425204,32.85,31.427880000000002,-2.14452,31.5009620063,4.54788,0.01548,4.5479063452,26.88,-2.16,26.9666460651,0.0
2020-09-28 10:30:00,31.80788,-3.11144,31.9596978861,4.81788,-0.00144,4.8178802152,26.99,-3.11,27.1685884801,32.91,31.51788,-2.01144,31.5819988374,4.81788,-0.00144,4.8178802152,26.7,-2.01,26.7755504145,0.0
2020-09-28 11:00:00,31.93976,-2.9364,32.0744557837,5.18976,-0.0864,5.1904791511,26.75,-2.85,26.9013940159,32.96,31.65976,-1.8564,31.7141391846,5.18976,-0.0864,5.1904791511,26.47,-1.77,26.5291123108,0.0
2020-09-28 11:30:00,31.93248,-3.7348,32.1501479,5.08248,-0.0648,5.0828930729,26.85,-3.67,27.0996568244,33.0,31.65248,-2.6348000000000003,31.7619530443,5.08248,-0.0648,5.0828930729,26.57,-2.5700000000000003,26.6940030719,0.0
2020-09-28 12:00:00,32.32136,-3.28936,32.4883086888,4.76136,-0.00936,4.7613692001,27.56,-3.2800000000000002,27.7544951314,33.08,32.03136,-2.17936,32.1054143948,4.76136,-0.00936,4.7613692001,27.27,-2.17,27.3562022218,0.0
2020-09-28 12:30:00,32.4104,-3.06756,32.5552446238,4.9104,-0.18756,4.9139807604,27.5,-2.88,27.6503960189,32.95,32.1304,-1.97756,32.1911998489,4.9104,-0.18756,4.9139807604,27.22,-1.79,27.2787921287,0.0
2020-09-28 13:00:00,31.31824,-3.0644,31.4678042459,9.76824,-1.8144,9.935318820100001,21.55,-1.25,21.5862224579,32.87,31.06824,-1.9344000000000001,31.1284024656,9.76824,-1.8144,9.935318820100001,21.3,-0.12,21.3003380255,0.0
2020-09-28 13:30:00,30.98716,-3.28308,31.1605952952,10.03716,-1.78308,10.19430994,20.95,-1.5,21.0036306385,32.92,30.75716,-2.18308,30.8345379332,10.03716,-1.78308,10.19430994,20.72,-0.4,20.7238606442,0.0
2020-09-28 14:00:00,30.8582,-3.2897600000000002,31.0330634662,9.8982,-1.67976,10.0397189651,20.96,-1.6099999999999999,21.0217435052,33.02,30.6382,-2.17976,30.7156418279,9.8982,-1.67976,10.0397189651,20.74,-0.5,20.7460261255,0.0
2020-09-28 14:30:00,30.55656,-3.2188,30.7256250136,10.09656,-1.7388,10.2451915196,20.46,-1.48,20.5134589965,33.04,30.31656,-2.0288,30.3843683442,10.09656,-1.7388,10.2451915196,20.22,-0.29,20.2220795172,0.0
2020-09-28 15:00:00,31.3386,-3.30328,31.5122120569,5.8086,-0.23328000000000002,5.813282508,25.53,-3.07,25.713922299,33.15,31.0686,-2.19328,31.1459208103,5.8086,-0.23328000000000002,5.813282508,25.26,-1.96,25.3359270602,0.0
2020-09-28 15:30:00,31.03344,-3.66732,31.2493781413,6.10344,-0.24732,6.1084488224,24.93,-3.42,25.1634914112,33.23,30.76344,-2.5373200000000002,30.8678997247,6.10344,-0.24732,6.1084488224,24.66,-2.29,24.7660998141,0.0
2020-09-28 16:00:00,33.07812,-1.5783200000000002,33.115753302,11.77812,0.75168,11.8020817467,21.3,-2.33,21.4270599943,33.12,32.83812,-0.45832000000000006,32.8413182189,11.77812,0.75168,11.8020817467,21.06,-1.21,21.0947315698,0.0
2020-09-28 16:30:00,32.42196,-2.74184,32.53768856,8.21196,-0.41184000000000004,8.2222806585,24.21,-2.33,24.3218625931,32.99,32.16196,-1.6418400000000002,32.2038399826,8.21196,-0.41184000000000004,8.2222806585,23.95,-1.23,23.9815637522,0.0
2020-09-28 17:00:00,32.14664,-2.7816400000000003,32.2667628432,8.03664,-0.70164,8.0672102476,24.11,-2.08,24.199555781,32.88,31.876640000000002,-1.68164,31.9209663196,8.03664,-0.70164,8.0672102476,23.84,-0.98,23.8601341153,0.0
2020-09-28 17:30:00,33.14204,-2.8084,33.2608166755,9.30204,-1.0584,9.3620595342,23.84,-1.75,23.9041439922,32.83,32.87204,-1.7184,32.9169244056,9.30204,-1.0584,9.3620595342,23.57,-0.66,23.579238749399998,0.0
2020-09-28 18:00:00,33.89616,-2.06212,33.9588280369,17.06616,-1.12212,17.1030105666,16.83,-0.9400000000000001,16.8562303022,32.88,33.69616,-0.9821200000000001,33.7104695672,17.06616,-1.12212,17.1030105666,16.63,0.14,16.630589286,0.0
2020-09-28 18:30:00,34.10736,-2.10864,34.1724796996,16.67736,-0.9986400000000001,16.7072325183,17.43,-1.11,17.4653084714,32.84,33.89736,-1.00864,33.9123630793,16.67736,-0.9986400000000001,16.7072325183,17.22,-0.01,17.2200029036,0.0
2020-09-28 19:00:00,34.16956,-2.17284,34.2385756751,16.27956,-0.9428400000000001,16.3068397018,17.89,-1.23,17.9322335474,32.81,33.95956,-1.04284,33.9755681433,16.27956,-0.9428400000000001,16.3068397018,17.68,-0.1,17.6802828032,0.0
2020-09-28 19:30:00,34.50368,-2.4025600000000003,34.5872263718,15.13368,-0.77256,15.153386397,19.37,-1.63,19.4384618733,32.85,34.29368,-1.3025600000000002,34.3184083328,15.13368,-0.77256,15.153386397,19.16,-0.53,19.1673289741,0.0
2020-09-28 20:00:00,33.65156,-2.59436,33.7514176627,14.64156,-0.59436,14.6536187695,19.01,-2.0,19.1149182577,33.0,33.43156,-1.4843600000000001,33.4644965395,14.64156,-0.59436,14.6536187695,18.79,-0.89,18.8110658922,0.0
2020-09-28 20:30:00,32.29044,-2.83624,32.4147616485,14.95044,-0.42624,14.9565148591,17.34,-2.41,17.5066758695,32.96,32.09044,-1.71624,32.1363006448,14.95044,-0.42624,14.9565148591,17.14,-1.29,17.1884757905,0.0
2020-09-28 21:00:00,30.17344,-4.77636,30.5491423167,9.79344,-1.38636,9.8910798745,20.38,-3.39,20.6600217812,32.62,29.93344,-3.67636,30.1583562729,9.79344,-1.38636,9.8910798745,20.14,-2.29,20.2697730624,0.0
2020-09-28 21:30:00,27.53292,-5.59456,28.0955652251,9.32292,-1.65456,9.4686010646,18.21,-3.94,18.6313633425,32.86,27.32292,-4.47456,27.6868857859,9.32292,-1.65456,9.4686010646,18.0,-2.8200000000000003,18.2195609168,0.0
2020-09-28 22:00:00,24.72664,-6.3074,25.518425117,5.87664,-1.6974,6.1168672088000005,18.85,-4.61,19.4055301396,33.01,24.49664,-5.1774000000000004,25.0377882819,5.87664,-1.6974,6.1168672088000005,18.62,-3.48,18.94240745,0.0
2020-09-28 22:30:00,23.40732,-6.85508,24.3904643537,2.85732,-0.7750800000000001,2.9605787591,20.55,-6.08,21.4305599554,33.11,23.16732,-5.70508,23.85943532,2.85732,-0.7750800000000001,2.9605787591,20.31,-4.93,20.8997846879,0.0
2020-09-28 23:00:00,22.1666,-7.21724,23.3119434792,0.6966,0.032760000000000004,0.6973699001,21.47,-7.25,22.6610546974,33.26,21.9066,-6.04724,22.7259374983,0.6966,0.032760000000000004,0.6973699001,21.21,-6.08,22.0642357674,0.0
2020-09-28 23:30:00,20.433,-7.67228,21.8259334141,0.423,0.11772,0.4390751626,20.01,-7.79,21.4728712565,33.34,20.183,-6.48228,21.1984302013,0.423,0.11772,0.4390751626,19.76,-6.6,20.8330890652,0.0
2020-09-29 00:00:00,19.0502,-7.81072,20.589256105,0.5202,0.08928000000000001,0.5278057961,18.53,-7.9,20.1437558563,33.43,18.7902,-6.81072,19.9864334727,0.5202,0.08928000000000001,0.5278057961,18.27,-6.9,19.5295391651,0.0
2020-09-29 00:30:00,17.56716,-5.3914,18.375862005,0.85716,-0.0414,0.8581592076000001,16.71,-5.35,17.5455578424,32.89,16.80716,-12.6814,21.0546558563,0.85716,-0.0414,0.8581592076000001,15.95,-12.64,20.3512186367,0.0
2020-09-29 01:00:00,16.70968,-5.48924,17.5882108664,1.30968,-0.21924000000000002,1.3279035658,15.4,-5.27,16.2767595055,32.89,15.96968,-12.76924,20.4471066286,1.30968,-0.21924000000000002,1.3279035658,14.66,-12.55,19.2981372158,0.0
2020-09-29 01:30:00,16.39236,-5.54544,17.304952215,1.15236,-0.14544,1.1615017706,15.24,-5.4,16.1684136513,32.89,15.66236,-12.84544,20.2562298951,1.15236,-0.14544,1.1615017706,14.51,-12.7,19.2828965666,0.0
2020-09-29 02:00:00,16.24452,-5.6337600000000005,17.1937105294,0.97452,-0.11376000000000001,0.9811373849,15.27,-5.52,16.2370964153,32.92,15.52452,-12.91376,20.1934622729,0.97452,-0.11376000000000001,0.9811373849,14.55,-12.8,19.3789189585,0.0
2020-09-29 02:30:00,16.03828,-5.67128,17.0114620829,0.54828,-0.07128000000000001,0.5528940195000001,15.49,-5.6,16.4711899995,32.95,15.29828,-12.97128,20.0572050844,0.54828,-0.07128000000000001,0.5528940195000001,14.75,-12.9,19.595216253,0.0
2020-09-29 03:00:00,16.02748,-5.70004,17.0108956599,0.17748000000000003,0.03996,0.18192292870000001,15.85,-5.74,16.8573455799,32.95,15.27748,-12.98004,20.0470155772,0.17748000000000003,0.03996,0.18192292870000001,15.1,-13.02,19.938164409,0.0
2020-09-29 03:30:00,15.88912,-5.6703600000000005,16.8705991863,0.15912,0.08964000000000001,0.1826321549,15.73,-5.76,16.7514327745,32.89,15.15912,-12.94036,19.9311774892,0.15912,0.08964000000000001,0.1826321549,15.0,-13.03,19.8690940911,0.0
2020-09-29 04:00:00,15.84936,-5.57164,16.8001602581,0.27936,0.10836000000000001,0.2996396155,15.57,-5.68,16.5736930103,32.91,15.10936,-12.85164,19.8357608954,0.27936,0.10836000000000001,0.2996396155,14.83,-12.96,19.6949358973,0.0
2020-09-29 04:30:00,16.06824,-5.47384,16.9750187347,0.22824000000000003,0.05616,0.2350477466,15.84,-5.53,16.7775594173,32.91,15.31824,-12.75384,19.9326092482,0.22824000000000003,0.05616,0.2350477466,15.09,-12.81,19.7940445589,0.0
2020-09-29 05:00:00,16.46312,-5.34648,17.3095109268,0.12312000000000001,0.08352000000000001,0.14877541730000002,16.34,-5.43,17.2186091192,32.89,15.70312,-12.63648,20.1561058869,0.12312000000000001,0.08352000000000001,0.14877541730000002,15.58,-12.72,20.1130504897,0.0
2020-09-29 05:30:00,17.0102,-5.24416,17.8002280363,0.0702,0.01584,0.07196489140000001,16.94,-5.26,17.7378465435,32.93,16.2302,-12.53416,20.506695466300002,0.0702,0.01584,0.07196489140000001,16.16,-12.55,20.4608919649,0.0
2020-09-29 06:00:00,18.06488,-5.11988,18.7763963696,0.43488000000000004,0.15012,0.4600615489,17.63,-5.27,18.4008097648,32.9,17.27488,-12.39988,21.2644892492,0.43488000000000004,0.15012,0.4600615489,16.84,-12.55,21.0020975143,0.0
2020-09-29 06:30:00,21.13104,-3.6623200000000002,21.4460588282,4.27104,0.15768000000000001,4.2739496562,16.86,-3.8200000000000003,17.2873364056,32.75,20.38104,-10.92232,23.123232163,4.27104,0.15768000000000001,4.2739496562,16.11,-11.08,19.5524550888,0.0
2020-09-29 07:00:00,23.37356,-2.9700800000000003,23.5615084891,5.08356,0.07992,5.084188183,18.29,-3.05,18.542561851,32.59,22.57356,-10.18008,24.7628681675,5.08356,0.07992,5.084188183,17.49,-10.26,20.2772705264,0.0
2020-09-29 07:30:00,26.9452,-1.955,27.0160290946,13.975200000000001,-0.585,13.9874386519,12.97,-1.37,13.04215473,32.47,26.4252,-7.035,27.3456106174,13.975200000000001,-0.585,13.9874386519,12.45,-6.45,14.0215904947,0.0
2020-09-29 08:00:00,29.23508,-3.18664,29.4082399524,14.36508,-0.56664,14.3762513993,14.87,-2.62,15.099049639,33.0,29.03508,-2.04664,29.1071229409,14.36508,-0.56664,14.3762513993,14.67,-1.48,14.7444667588,0.0
2020-09-29 08:30:00,30.27504,-2.61144,30.387459023,14.76504,-0.36144000000000004,14.7694632629,15.51,-2.25,15.6723514509,33.02,30.08504,-1.48144,30.1214922651,14.76504,-0.36144000000000004,14.7694632629,15.32,-1.12,15.3608853911,0.0
2020-09-29 09:00:00,30.91748,-2.2260400000000002,30.9975131846,13.31748,0.45396000000000003,13.3252149413,17.6,-2.68,17.8028761721,33.02,30.69748,-1.10604,30.7173990245,13.31748,0.45396000000000003,13.3252149413,17.38,-1.56,17.4498710597,0.0
2020-09-29 09:30:00,30.72192,-1.93464,30.7827744106,15.45192,-0.22464,15.4535528218,15.27,-1.71,15.3654482525,32.95,30.53192,-0.80464,30.5425209244,15.45192,-0.22464,15.4535528218,15.08,-0.58,15.0911497243,0.0
2020-09-29 10:00:00,30.38528,-1.87296,30.4429502486,15.24528,-0.10296000000000001,15.2456276696,15.14,-1.77,15.2431131991,32.99,30.19528,-0.7529600000000001,30.2046665772,15.24528,-0.10296000000000001,15.2456276696,14.95,-0.65,14.9641237632,0.0
2020-09-29 10:30:00,28.40076,-2.5971200000000003,28.519260174,10.76076,-1.07712,10.8145338906,17.64,-1.52,17.7053664181,32.99,28.18076,-1.44712,28.2178913187,10.76076,-1.07712,10.8145338906,17.42,-0.37,17.4239289484,0.0
2020-09-29 11:00:00,28.81728,-2.5717600000000003,28.9318090706,10.54728,-1.39176,10.6387081592,18.27,-1.18,18.3080665282,32.9,28.60728,-1.4117600000000001,28.6420937659,10.54728,-1.39176,10.6387081592,18.06,-0.02,18.0600110742,0.0
2020-09-29 11:30:00,28.61976,-2.80608,28.7569947565,9.68976,-1.21608,9.7657718294,18.93,-1.5899999999999999,18.9966576007,33.0,28.38976,-1.70608,28.4409771601,9.68976,-1.21608,9.7657718294,18.7,-0.49,18.7064186845,0.0
2020-09-29 12:00:00,29.59104,-2.5128,29.6975388226,8.50104,-0.8028000000000001,8.5388622733,21.09,-1.71,21.1592107603,33.06,29.35104,-1.3728,29.3831266022,8.50104,-0.8028000000000001,8.5388622733,20.85,-0.5700000000000001,20.8577899117,0.0
2020-09-29 12:30:00,30.60652,-2.59976,30.7167351548,6.08652,-0.14976,6.0883621581,24.52,-2.45,24.6420960959,33.16,30.34652,-1.48976,30.3830653649,6.08652,-0.14976,6.0883621581,24.26,-1.34,24.2969792361,0.0
2020-09-29 13:00:00,29.22816,-3.40884,29.426272736,2.46816,-0.16884000000000002,2.4739281985,26.76,-3.24,26.9554298797,33.16,28.94816,-2.29884,29.0392946321,2.46816,-0.16884000000000002,2.4739281985,26.48,-2.13,26.5655284156,0.0
2020-09-29 13:30:00,27.74548,-3.71372,27.9929165445,2.98548,-0.33372,3.0040738787,24.76,-3.38,24.9896378525,33.22,27.47548,-2.5937200000000002,27.5976336788,2.98548,-0.33372,3.0040738787,24.49,-2.26,24.5940582255,0.0
2020-09-29 14:00:00,27.60112,-3.64156,27.8403086277,2.48112,-0.42156000000000005,2.516678225,25.12,-3.22,25.3255365195,33.22,27.33112,-2.52156,27.4471926668,2.48112,-0.42156000000000005,2.516678225,24.85,-2.1,24.9385745383,0.0
2020-09-29 14:30:00,27.08212,-3.80708,27.3484018147,3.19212,-0.57708,3.2438636563,23.89,-3.23,24.1073640201,33.28,26.81212,-2.66708,26.9444445966,3.19212,-0.57708,3.2438636563,23.62,-2.09,23.7122858451,0.0
2020-09-29 15:00:00,26.69016,-3.89084,26.9722686612,3.53016,-0.60084,3.5809270212,23.16,-3.29,23.3925137597,33.34,26.42016,-2.76084,26.5640187459,3.53016,-0.60084,3.5809270212,22.89,-2.16,22.9916876284,0.0
2020-09-29 15:30:00,27.01624,-3.99656,27.310249277,3.93624,-0.55656,3.9753923544000003,23.08,-3.44,23.3349523248,33.34,26.75624,-2.85656,26.9082945199,3.93624,-0.55656,3.9753923544000003,22.82,-2.3,22.9356142277,0.0
2020-09-29 16:00:00,28.421,-3.36604,28.6196342793,7.821,-0.5360400000000001,7.8393481796,20.6,-2.83,20.7934821519,33.34,28.181,-2.2260400000000002,28.2687816342,7.821,-0.5360400000000001,7.8393481796,20.36,-1.69,20.430019579,0.0
2020-09-29 16:30:00,29.16732,-2.99072,29.3202483295,6.36732,-0.45072,6.3832525017,22.8,-2.54,22.9410461836,33.34,28.90732,-1.85072,28.9665033116,6.36732,-0.45072,6.3832525017,22.54,-1.4,22.5834364081,0.0
2020-09-29 17:00:00,29.62724,-2.56908,29.7384182845,2.48724,-0.46908000000000005,2.5310864987,27.14,-2.1,27.2211241502,33.26,29.33724,-1.4590800000000002,29.3735010726,2.48724,-0.46908000000000005,2.5310864987,26.85,-0.99,26.8682451976,0.0
2020-09-29 17:30:00,29.0046,-2.48288,29.1106769804,6.1146,-1.8928800000000001,6.4008849274,22.89,-0.59,22.8976024946,33.07,28.7546,-1.38288,28.7878338583,6.1146,-1.8928800000000001,6.4008849274,22.64,0.51,22.6457435294,0.0
2020-09-29 18:00:00,29.76992,-2.38872,29.865600949,6.37992,-2.08872,6.7131311953,23.39,-0.30000000000000004,23.39192382,32.99,29.51992,-1.29872,29.5484745874,6.37992,-2.08872,6.7131311953,23.14,0.79,23.1534813797,0.0
2020-09-29 18:30:00,30.72176,-2.59172,30.8308863002,5.80176,-1.70172,6.0461781363,24.92,-0.89,24.9358877925,32.99,30.46176,-1.5217200000000002,30.4997451474,5.80176,-1.70172,6.0461781363,24.66,0.18,24.6606569256,0.0
2020-09-29 19:00:00,33.84068,-3.06064,33.978804276700004,14.26068,-0.6206400000000001,14.2741790682,19.58,-2.44,19.7314469819,32.94,33.62068,-1.95064,33.6772196013,14.26068,-0.6206400000000001,14.2741790682,19.36,-1.33,19.4056306262,0.0
2020-09-29 19:30:00,34.24696,-3.01252,34.3792022303,13.47696,-0.27252000000000004,13.479715056,20.77,-2.74,20.9499522672,32.94,34.01696,-1.9125200000000002,34.0706809499,13.47696,-0.27252000000000004,13.479715056,20.54,-1.6400000000000001,20.6053682326,0.0
2020-09-29 20:00:00,34.48552,-2.84192,34.6024218655,10.23552,1.01808,10.2860272485,24.25,-3.86,24.5552865998,32.52,34.22552,-1.76192,34.2708415618,10.23552,1.01808,10.2860272485,23.99,-2.7800000000000002,24.1505382963,0.0
2020-09-29 20:30:00,32.7386,-3.5961600000000002,32.9355172527,7.0686,0.6638400000000001,7.0997034801,25.67,-4.26,26.0210779946,32.63,32.4586,-2.52616,32.5567534976,7.0686,0.6638400000000001,7.0997034801,25.39,-3.19,25.5896111733,0.0
2020-09-29 21:00:00,30.19628,-4.94284,30.5981534264,0.47628000000000004,-0.04284,0.4782027854,29.72,-4.9,30.1212283946,32.81,29.88628,-3.8628400000000003,30.1348845212,0.47628000000000004,-0.04284,0.4782027854,29.41,-3.8200000000000003,29.6570480662,0.0
2020-09-29 21:30:00,28.28928,-5.35236,28.7911639308,0.17928000000000002,0.10764000000000001,0.209111664,28.11,-5.46,28.6353575148,32.84,27.98928,-4.26236,28.3119675701,0.17928000000000002,0.10764000000000001,0.209111664,27.81,-4.37,28.1512521924,0.0
2020-09-29 22:00:00,26.17548,-5.83692,26.8183778092,0.46548000000000006,-0.01692,0.4657874159,25.71,-5.82,26.3605102379,32.93,25.90548,-4.73692,26.3350015211,0.46548000000000006,-0.01692,0.4657874159,25.44,-4.72,25.8741569911,0.0
2020-09-29 22:30:00,24.2688,-6.2384,25.0577789918,0.6588,-0.0684,0.6623413017,23.61,-6.17,24.4028891732,33.01,23.9888,-5.1084,24.5266849778,0.6588,-0.0684,0.6623413017,23.33,-5.04,23.8681901283,0.0
2020-09-29 23:00:00,22.04684,-6.43624,22.9671143012,1.35684,-0.24624000000000001,1.3790028728000001,20.69,-6.19,21.5961153914,33.14,21.78684,-5.28624,22.4189814783,1.35684,-0.24624000000000001,1.3790028728000001,20.43,-5.04,21.0424927231,0.0
2020-09-29 23:30:00,19.75316,-4.69916,20.3044190927,1.52316,-0.29916000000000004,1.5522606389,18.23,-4.4,18.7534770109,32.97,19.04316,-10.69916,21.8429386185,1.52316,-0.29916000000000004,1.5522606389,17.52,-10.4,20.3742582687,0.0
2020-09-30 00:00:00,18.3424,-4.57192,18.9035999282,1.2924,-0.24192000000000002,1.314847157,17.05,-4.33,17.5912307699,32.9,17.572400000000002,-11.83192,21.1845125657,1.2924,-0.24192000000000002,1.314847157,16.28,-11.59,19.9841562244,0.0
2020-09-30 00:30:00,17.35376,-4.68016,17.9737832346,1.10376,-0.20016,1.1217620796,16.25,-4.48,16.8562421672,32.97,16.59376,-11.99016,20.472342508,1.10376,-0.20016,1.1217620796,15.49,-11.79,19.4664891544,0.0
2020-09-30 01:00:00,16.70792,-4.87492,17.4045808836,1.35792,-0.30492,1.3917337866000001,15.35,-4.57,16.0158484009,32.99,15.977920000000001,-12.17492,20.0878720758,1.35792,-0.30492,1.3917337866000001,14.62,-11.87,18.831922366,0.0
2020-09-30 01:30:00,16.12364,-4.78888,16.8197841396,2.39364,-0.48888000000000004,2.4430546666,13.73,-4.3,14.3875953516,32.92,15.44364,-12.06888,19.6000990024,2.39364,-0.48888000000000004,2.4430546666,13.05,-11.58,17.4470312661,0.0
2020-09-30 02:00:00,15.6012,-4.64128,16.2769444761,3.5712,-0.7912800000000001,3.6578126631,12.03,-3.85,12.6310490459,32.87,14.9412,-11.90128,19.1018303594,3.5712,-0.7912800000000001,3.6578126631,11.37,-11.11,15.8968235821,0.0
