Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-30 02:30:00,15.41356,-4.741,16.1262181826,3.01356,-0.621,3.0768790801,12.4,-4.12,13.0665374143,32.85,14.77356,-11.971,19.0148078106,3.01356,-0.621,3.0768790801,11.76,-11.35,16.3438092255,0.0
2020-09-30 03:00:00,15.13176,-4.73304,15.8547099734,2.83176,-0.47304,2.8709983524,12.3,-4.26,13.0168198881,32.91,14.47176,-11.99304,18.79534107,2.83176,-0.47304,2.8709983524,11.64,-11.52,16.3768128767,0.0
2020-09-30 03:30:00,14.85576,-4.59304,15.5495858986,2.8857600000000003,-0.47304,2.9242738619,11.97,-4.12,12.6591982369,32.68,14.21576,-11.76304,18.4514753453,2.8857600000000003,-0.47304,2.9242738619,11.33,-11.29,15.9947803986,0.0
2020-09-30 04:00:00,14.53824,-4.33132,15.1697315481,3.46824,-0.57132,3.5149815419,11.07,-3.76,11.6911291157,32.65,13.92824,-11.50132,18.0631179822,3.46824,-0.57132,3.5149815419,10.46,-10.93,15.1286648453,0.0
2020-09-30 04:30:00,14.8878,-4.2442,15.4809503093,3.1878,-0.3942,3.2120807088,11.7,-3.85,12.3171628227,32.62,14.2678,-11.3742,18.2467131966,3.1878,-0.3942,3.2120807088,11.08,-10.98,15.5989358611,0.0
2020-09-30 05:00:00,15.20856,-4.08604,15.7478893873,2.96856,-0.44604000000000005,3.0018827684,12.24,-3.64,12.7697768187,32.62,14.57856,-11.23604,18.4060589632,2.96856,-0.44604000000000005,3.0018827684,11.61,-10.79,15.8498012606,0.0
2020-09-30 05:30:00,15.5968,-4.00404,16.1025621117,3.7368,-0.5540400000000001,3.7776493434000002,11.86,-3.45,12.3516031348,32.54,14.9568,-11.12404,18.6400142747,3.7368,-0.5540400000000001,3.7776493434000002,11.22,-10.57,15.4147105065,0.0
2020-09-30 06:00:00,16.70252,-3.96176,17.1659464245,3.69252,-0.49176000000000003,3.7251217226,13.01,-3.47,13.4648059771,32.61,16.04252,-11.11176,19.5149598577,3.69252,-0.49176000000000003,3.7251217226,12.35,-10.62,16.288244227,0.0
2020-09-30 06:30:00,18.96084,-3.2708,19.2408831956,3.75084,-0.5508000000000001,3.7910659907,15.21,-2.7199999999999998,15.4512944442,32.47,18.25084,-10.3808,20.9965275545,3.75084,-0.5508000000000001,3.7910659907,14.5,-9.83,17.517959356,0.0
2020-09-30 07:00:00,21.4788,-3.67072,21.7902050187,4.7088,-0.8107200000000001,4.7780816609,16.77,-2.86,17.0121280268,32.57,20.9688,-6.96072,22.0939402633,4.7088,-0.8107200000000001,4.7780816609,16.26,-6.15,17.3841910942,0.0
2020-09-30 07:30:00,25.22332,-3.966,25.5332142086,6.67332,-0.666,6.70647119,18.55,-3.3,18.841244651,32.82,24.99332,-2.846,25.1548357304,6.67332,-0.666,6.70647119,18.32,-2.18,18.4492493072,0.0
2020-09-30 08:00:00,27.06184,-3.05572,27.2338137047,8.06184,-0.7657200000000001,8.0981227025,19.0,-2.29,19.1375050621,32.85,26.83184,-1.9657200000000001,26.9037486775,8.06184,-0.7657200000000001,8.0981227025,18.77,-1.2,18.8083199675,0.0
2020-09-30 08:30:00,29.05628,-2.69836,29.1813048736,7.94628,-0.46836000000000005,7.9600707866,21.11,-2.23,21.2274586326,32.85,28.80628,-1.59836,28.8505896322,7.94628,-0.46836000000000005,7.9600707866,20.86,-1.13,20.8905840033,0.0
2020-09-30 09:00:00,29.83784,-2.31872,29.9277990889,8.457840000000001,-0.46872,8.4708179005,21.38,-1.85,21.4598904937,32.85,29.59784,-1.21872,29.6229203676,8.457840000000001,-0.46872,8.4708179005,21.14,-0.75,21.153299979,0.0
2020-09-30 09:30:00,30.84936,-1.72432,30.8975127134,8.64936,-0.54432,8.6664706007,22.2,-1.18,22.2313382413,33.04,30.59936,-0.6043200000000001,30.6053269068,8.64936,-0.54432,8.6664706007,21.95,-0.06,21.9500820044,0.0
2020-09-30 10:00:00,31.10756,-1.6047600000000002,31.1489252433,9.27756,-0.64476,9.299937366,21.83,-0.96,21.8510983706,33.04,30.85756,-0.50476,30.8616880908,9.27756,-0.64476,9.299937366,21.58,0.14,21.5804541194,0.0
2020-09-30 10:30:00,30.61396,-1.29064,30.6411536743,10.44396,-0.9806400000000001,10.4898977732,20.17,-0.31,20.1723821102,33.04,30.37396,-0.23064,30.3748356521,10.44396,-0.9806400000000001,10.4898977732,19.93,0.75,19.944106899,0.0
2020-09-30 11:00:00,31.23172,-1.33684,31.2603179022,12.05172,-1.35684,12.1278592399,19.18,0.02,19.1800104275,32.88,30.99172,-0.23684000000000002,30.9926249573,12.05172,-1.35684,12.1278592399,18.94,1.12,18.9730862012,0.0
2020-09-30 11:30:00,31.53052,-1.20576,31.553566338,12.98052,-1.53576,13.0710542133,18.55,0.33,18.5529350778,32.88,31.29052,-0.10576,31.2906987306,12.98052,-1.53576,13.0710542133,18.31,1.43,18.3657561783,0.0
2020-09-30 12:00:00,31.71416,-0.8766800000000001,31.7262747944,12.13416,-1.33668,12.2075612768,19.58,0.46,19.5854027275,32.85,31.49416,0.21332,31.4948824339,12.13416,-1.33668,12.2075612768,19.36,1.55,19.4219489238,0.0
2020-09-30 12:30:00,33.42804,-1.02984,33.4438997228,10.05804,-0.8798400000000001,10.0964492307,23.37,-0.15,23.3704813814,32.85,33.15804,0.030160000000000003,33.1580537165,10.05804,-0.8798400000000001,10.0964492307,23.1,0.91,23.1179172937,0.0
2020-09-30 13:00:00,33.19924,-1.19872,33.2208739532,11.19924,-1.18872,11.2621504082,22.0,-0.01,22.0000022727,32.85,32.94924,-0.10872000000000001,32.9494193669,11.19924,-1.18872,11.2621504082,21.75,1.08,21.7767972852,0.0
2020-09-30 13:30:00,32.76464,-1.34088,32.7920660146,12.19464,-1.37088,12.2714529174,20.57,0.03,20.5700218765,32.91,32.52464,-0.25088000000000005,32.5256075716,12.19464,-1.37088,12.2714529174,20.33,1.12,20.3608275863,0.0
2020-09-30 14:00:00,32.53104,-1.2068400000000001,32.5534180428,13.54104,-1.62684,13.6384153283,18.99,0.42,18.9946439819,32.89,32.30104,-0.09684000000000001,32.3011851651,13.54104,-1.62684,13.6384153283,18.76,1.53,18.8222873212,0.0
2020-09-30 14:30:00,31.33816,-1.16736,31.359894795,14.52816,-1.82736,14.6426321935,16.81,0.66,16.8229515841,32.89,31.11816,-0.06736,31.1182329054,14.52816,-1.82736,14.6426321935,16.59,1.76,16.6830962354,0.0
2020-09-30 15:00:00,30.9032,-1.47564,30.9384111365,12.7332,-1.38564,12.8083714987,18.17,-0.09,18.1702228935,32.97,30.6732,-0.37564000000000003,30.6755000554,12.7332,-1.38564,12.8083714987,17.94,1.01,17.9684083881,0.0
2020-09-30 15:30:00,30.96924,-1.5081600000000002,31.0059409269,13.26924,-1.65816,13.3724427373,17.7,0.15,17.7006355818,32.99,30.73924,-0.39816,30.7418185403,13.26924,-1.65816,13.3724427373,17.47,1.26,17.5153789568,0.0
2020-09-30 16:00:00,32.34608,-1.71984,32.391769649,11.20608,-1.23984,11.274459286,21.14,-0.48,21.1454486829,33.02,32.10608,-0.6298400000000001,32.1122573388,11.20608,-1.23984,11.274459286,20.9,0.61,20.9089000189,0.0
2020-09-30 16:30:00,32.1518,-2.07472,32.2186701513,12.9618,-2.21472,13.149648053,19.19,0.14,19.1905106759,32.95,31.9218,-0.9547200000000001,31.9360737336,12.9618,-2.21472,13.149648053,18.96,1.26,19.0018209654,0.0
2020-09-30 17:00:00,33.76864,-1.46232,33.8002873839,17.01864,-1.01232,17.0487213372,16.75,-0.45,16.7560436858,32.97,33.56864,-0.33232,33.5702848965,17.01864,-1.01232,17.0487213372,16.55,0.68,16.5639638976,0.0
2020-09-30 17:30:00,33.54312,-1.7384,33.588136803,18.66312,-1.2384,18.7041621757,14.88,-0.5,14.8883981677,32.97,33.34312,-0.6284000000000001,33.3490410341,18.66312,-1.2384,18.7041621757,14.68,0.61,14.6926682396,0.0
2020-09-30 18:00:00,32.87152,-1.8624800000000001,32.924241204,19.81152,-1.48248,19.8669089609,13.06,-0.38,13.0655271612,33.0,32.69152,-0.73248,32.6997248744,19.81152,-1.48248,19.8669089609,12.88,0.75,12.9018177014,0.0
2020-09-30 18:30:00,33.12116,-2.22376,33.1957278619,16.66116,-1.10376,16.6976806378,16.46,-1.12,16.4980604921,33.03,32.92116,-1.11376,32.9399944912,16.66116,-1.10376,16.6976806378,16.26,-0.01,16.260003075,0.0
2020-09-30 19:00:00,30.66564,-3.17504,30.8295695009,8.49564,-1.9850400000000001,8.7244646146,22.17,-1.19,22.2019143319,32.97,30.42564,-2.07504,30.4963171614,8.49564,-1.9850400000000001,8.7244646146,21.93,-0.09,21.9301846777,0.0
2020-09-30 19:30:00,32.17892,-2.87408,32.3070151548,11.24892,-2.22408,11.4666792496,20.93,-0.65,20.940090735200002,32.99,31.93892,-1.78408,31.9887097616,11.24892,-2.22408,11.4666792496,20.69,0.44,20.6946780598,0.0
2020-09-30 20:00:00,31.93008,-3.15652,32.0857231073,12.16008,-2.21652,12.3604411943,19.77,-0.9400000000000001,19.7923343747,33.09,31.71008,-2.03652,31.7754085311,12.16008,-2.21652,12.3604411943,19.55,0.18,19.5508286269,0.0
2020-09-30 20:30:00,33.04528,-3.82452,33.2658606308,6.33528,-0.43452,6.3501638017,26.71,-3.39,26.9242678638,33.17,32.76528,-2.7145200000000003,32.8775332455,6.33528,-0.43452,6.3501638017,26.43,-2.2800000000000002,26.5281605092,0.0
2020-09-30 21:00:00,30.14312,-4.59808,30.4918025545,1.38312,-0.20808000000000001,1.3986844608,28.76,-4.39,29.0931211801,33.1,29.84312,-3.49808,30.047435415,1.38312,-0.20808000000000001,1.3986844608,28.46,-3.29,28.6495322824,0.0
2020-09-30 21:30:00,28.5344,-5.01196,28.9712223836,0.9144,-0.20196000000000003,0.9364375054,27.62,-4.8100000000000005,28.035700455,33.24,28.2344,-3.89196,28.5013805982,0.9144,-0.20196000000000003,0.9364375054,27.32,-3.69,27.5680702988,0.0
2020-09-30 22:00:00,26.45436,-5.57636,27.035697769,1.2243600000000001,-0.30636,1.2621069127,25.23,-5.27,25.7745184242,33.28,26.18436,-4.43636,26.5575224496,1.2243600000000001,-0.30636,1.2621069127,24.96,-4.13,25.2993774627,0.0
2020-09-30 22:30:00,24.62924,-5.95068,25.3379173461,0.5792400000000001,-0.13068000000000002,0.5937981475,24.05,-5.82,24.7441892169,33.28,24.35924,-4.80068,24.8277889036,0.5792400000000001,-0.13068000000000002,0.5937981475,23.78,-4.67,24.2342175446,0.0
2020-09-30 23:00:00,22.6184,-5.63748,23.3103667777,0.5184,-0.08748,0.5257293129,22.1,-5.55,22.7862348799,33.33,22.2184,-6.46748,23.1405617069,0.5184,-0.08748,0.5257293129,21.7,-6.38,22.6184526438,0.0
2020-09-30 23:30:00,20.37856,-4.26224,20.819519626800002,0.9885600000000001,-0.19224000000000002,1.0070784931,19.39,-4.07,19.8125465299,32.77,19.54856,-11.47224,22.6662411681,0.9885600000000001,-0.19224000000000002,1.0070784931,18.56,-11.28,21.7189318338,0.0
2020-10-01 00:00:00,18.8356,-4.43288,19.3502003208,0.8856,-0.18288000000000001,0.9042856044,17.95,-4.25,18.4462733364,32.6,18.0556,-11.57288,21.4461241919,0.8856,-0.18288000000000001,0.9042856044,17.17,-11.39,20.6043927355,0.0
2020-10-01 00:30:00,17.31284,-4.47828,17.882656978900002,2.74284,-0.72828,2.8378800228000003,14.57,-3.75,15.0448462937,32.52,16.60284,-11.58828,20.2470375469,2.74284,-0.72828,2.8378800228000003,13.86,-10.86,17.6079300317,0.0
2020-10-01 01:00:00,15.642759999999999,-4.3942,16.2482286437,6.33276,-1.8342,6.5930371497,9.31,-2.56,9.6555528065,32.47,15.10276,-11.4942,18.9791989625,6.33276,-1.8342,6.5930371497,8.77,-9.66,13.0471644429,0.0
2020-10-01 01:30:00,15.30316,-4.41388,15.9269910102,6.29316,-1.88388,6.5690841553,9.01,-2.5300000000000002,9.3584720975,32.54,14.76316,-11.54388,18.7406525671,6.29316,-1.88388,6.5690841553,8.47,-9.66,12.8474316499,0.0
2020-10-01 02:00:00,15.0386,-4.40472,15.6703876225,5.8986,-1.76472,6.1569244464,9.14,-2.64,9.5136323242,32.54,14.4986,-11.53472,18.5272547194,5.8986,-1.76472,6.1569244464,8.6,-9.77,13.0158710811,0.0
2020-10-01 02:30:00,15.61012,-4.57656,16.2671677882,2.76012,-0.7365600000000001,2.8567084289,12.85,-3.84,13.4114913414,32.66,14.95012,-11.72656,19.0004815057,2.76012,-0.7365600000000001,2.8567084289,12.19,-10.99,16.4126841193,0.0
2020-10-01 03:00:00,16.05736,-4.63232,16.7121871325,0.47736000000000006,0.06768,0.4821339565,15.58,-4.7,16.2734876409,32.77,15.33736,-11.83232,19.3710714302,0.47736000000000006,0.06768,0.4821339565,14.86,-11.9,19.0375838803,0.0
2020-10-01 03:30:00,15.96868,-4.71444,16.6500656292,0.6886800000000001,0.025560000000000003,0.6891541598,15.28,-4.74,15.998312411,32.77,15.24868,-11.89444,19.3390781749,0.6886800000000001,0.025560000000000003,0.6891541598,14.56,-11.92,18.8170135781,0.0
2020-10-01 04:00:00,15.98228,-4.64252,16.6429043724,0.87228,-0.09252,0.8771729298000001,15.11,-4.55,15.78019645,32.83,15.27228,-11.87252,19.3442308596,0.87228,-0.09252,0.8771729298000001,14.4,-11.78,18.604526331,0.0
2020-10-01 04:30:00,16.16168,-4.52836,16.7840979714,0.75168,-0.01836,0.7519041907,15.41,-4.51,16.056406821,32.87,15.44168,-11.78836,19.4270664979,0.75168,-0.01836,0.7519041907,14.69,-11.77,18.8236287681,0.0
2020-10-01 05:00:00,16.35796,-4.46276,16.9557978927,0.95796,-0.12276000000000001,0.9657936525,15.4,-4.34,15.9998624994,32.71,15.62796,-11.65276,19.4941003737,0.95796,-0.12276000000000001,0.9657936525,14.67,-11.53,18.6587727356,0.0
2020-10-01 05:30:00,16.88812,-4.39972,17.451823206,0.88812,-0.09972,0.893700852,16.0,-4.3,16.5677397372,32.74,16.14812,-11.60972,19.8883729353,0.88812,-0.09972,0.893700852,15.26,-11.51,19.1140707334,0.0
2020-10-01 06:00:00,17.89792,-4.31948,18.4117747052,0.8179200000000001,-0.06948,0.8208657605,17.08,-4.25,17.6008210036,32.6,17.13792,-11.44948,20.6106500188,0.8179200000000001,-0.06948,0.8208657605,16.32,-11.38,19.8958990749,0.0
2020-10-01 06:30:00,20.65872,-4.419,21.1260567319,0.55872,0.081,0.5645609253,20.1,-4.5,20.5975726725,32.51,19.99872,-9.129,21.9837995496,0.55872,0.081,0.5645609253,19.44,-9.21,21.5113388705,0.0
2020-10-01 07:00:00,23.80016,-5.71188,24.4759716694,0.47016,0.07812000000000001,0.4766058749,23.33,-5.79,24.0377411584,33.2,23.54016,-4.57188,23.9800170884,0.47016,0.07812000000000001,0.4766058749,23.07,-4.65,23.5339626922,0.0
2020-10-01 07:30:00,26.7022,-4.8118,27.132285272,0.6822,-0.0918,0.6883488069,26.02,-4.72,26.4446365072,33.2,26.4122,-3.6918,26.6689650358,0.6822,-0.0918,0.6883488069,25.73,-3.6,25.9806254736,0.0
2020-10-01 08:00:00,28.67836,-4.18688,28.9823790677,1.00836,-0.14688,1.0190012875,27.67,-4.04,27.963377836,33.05,28.38836,-3.08688,28.555696658,1.00836,-0.14688,1.0190012875,27.38,-2.94,27.5373927597,0.0
2020-10-01 08:30:00,29.82608,-3.089,29.9856127029,4.90608,-0.009000000000000001,4.9060882551,24.92,-3.08,25.109615688,32.95,29.55608,-1.999,29.6236031901,4.90608,-0.009000000000000001,4.9060882551,24.65,-1.99,24.7301961173,0.0
2020-10-01 09:00:00,30.36712,-3.18636,30.5338315176,2.15712,0.05364000000000001,2.1577868162,28.21,-3.24,28.3954521006,32.91,30.07712,-2.10636,30.1507860585,2.15712,0.05364000000000001,2.1577868162,27.92,-2.16,28.0034283615,0.0
2020-10-01 09:30:00,30.47408,-3.10092,30.6314422888,1.05408,0.10908000000000001,1.0597089661,29.42,-3.21,29.5946025484,32.84,30.17408,-2.04092,30.2430232995,1.05408,0.10908000000000001,1.0597089661,29.12,-2.15,29.199261977,0.0
2020-10-01 10:00:00,30.15056,-3.09424,30.3089193059,1.78056,0.09576000000000001,1.783133167,28.37,-3.19,28.5487828112,32.86,29.85056,-2.01424,29.9184407196,1.78056,0.09576000000000001,1.783133167,28.07,-2.11,28.1491918179,0.0
2020-10-01 10:30:00,29.99128,-2.93888,30.1349281017,2.32128,0.051120000000000006,2.3218428226,27.67,-2.99,27.8310797491,32.89,29.70128,-1.85888,29.7593929456,2.32128,0.051120000000000006,2.3218428226,27.38,-1.9100000000000001,27.4465389439,0.0
2020-10-01 11:00:00,29.48628,-2.96408,29.634886173,1.8262800000000001,0.025920000000000002,1.8264639292,27.66,-2.99,27.8211376475,32.89,29.20628,-1.88408,29.2669873558,1.8262800000000001,0.025920000000000002,1.8264639292,27.38,-1.9100000000000001,27.4465389439,0.0
2020-10-01 11:30:00,30.13704,-2.52412,30.2425587829,5.11704,-0.024120000000000003,5.1170968465,25.02,-2.5,25.1445898754,32.89,29.86704,-1.43412,29.9014511109,5.11704,-0.024120000000000003,5.1170968465,24.75,-1.4100000000000001,24.7901311009,0.0
2020-10-01 12:00:00,29.80888,-2.60924,29.9228584903,4.6288800000000005,-0.12924000000000002,4.6306838622,25.18,-2.48,25.3018339256,32.89,29.52888,-1.5292400000000002,29.5684515833,4.6288800000000005,-0.12924000000000002,4.6306838622,24.9,-1.4,24.9393263742,0.0
2020-10-01 12:30:00,29.72412,-2.7866,29.8544544304,2.18412,-0.15660000000000002,2.189726863,27.54,-2.63,27.6652941427,32.89,29.44412,-1.7066,29.493536345,2.18412,-0.15660000000000002,2.189726863,27.26,-1.55,27.304030838,0.0
2020-10-01 13:00:00,30.15596,-2.88288,30.2934468263,2.3259600000000002,-0.27288,2.3419123417,27.83,-2.61,27.9521197765,32.93,29.85596,-1.80288,29.9103447626,2.3259600000000002,-0.27288,2.3419123417,27.53,-1.53,27.5724826593,0.0
2020-10-01 13:30:00,28.84368,-3.19676,29.0202886002,2.98368,-0.26676,2.9955812858,25.86,-2.93,26.0254586895,33.05,28.57368,-2.09676,28.650507696,2.98368,-0.26676,2.9955812858,25.59,-1.83,25.6553503192,0.0
2020-10-01 14:00:00,27.97084,-3.38592,28.1750305155,3.03084,-0.20592000000000002,3.037827209,24.94,-3.18,25.1419171902,33.1,27.69084,-2.26592,27.7833945614,3.03084,-0.20592000000000002,3.037827209,24.66,-2.06,24.7458925885,0.0
2020-10-01 14:30:00,27.457,-3.47336,27.6758211927,2.817,-0.24336000000000002,2.8274923677,24.64,-3.23,24.8508048159,33.1,27.187,-2.36336,27.289529851,2.817,-0.24336000000000002,2.8274923677,24.37,-2.12,24.4620379364,0.0
2020-10-01 15:00:00,28.36168,-3.51968,28.5792414127,1.92168,-0.13968,1.9267497307,26.44,-3.38,26.6551683544,33.1,28.08168,-2.40968,28.1848773161,1.92168,-0.13968,1.9267497307,26.16,-2.27,26.2583034486,0.0
2020-10-01 15:30:00,29.23808,-3.70264,29.4715942062,1.28808,-0.06264,1.2896022084,27.95,-3.64,28.1860266799,33.1,28.94808,-2.60264,29.064842519,1.28808,-0.06264,1.2896022084,27.66,-2.54,27.7763784536,0.0
2020-10-01 16:00:00,30.01564,-3.72276,30.2456209496,1.2956400000000001,-0.032760000000000004,1.2960540989,28.72,-3.69,28.9560788091,33.03,29.71564,-2.63276,29.8320412615,1.2956400000000001,-0.032760000000000004,1.2960540989,28.42,-2.6,28.5386825204,0.0
2020-10-01 16:30:00,31.1356,-3.85472,31.3733079805,1.3356,0.035280000000000006,1.3360658810000001,29.8,-3.89,30.0528218309,33.01,30.8356,-2.76472,30.9592943078,1.3356,0.035280000000000006,1.3360658810000001,29.5,-2.8,29.6325834176,0.0
2020-10-01 17:00:00,33.39044,-3.70884,33.5957880922,5.05044,0.011160000000000002,5.0504523302,28.34,-3.7199999999999998,28.583106899,32.93,33.10044,-2.60884,33.2030898312,5.05044,0.011160000000000002,5.0504523302,28.05,-2.62,28.1720943488,0.0
2020-10-01 17:30:00,33.55872,-3.51188,33.7419766637,5.50872,-0.10188000000000001,5.5096620198,28.05,-3.41,28.2565142932,32.93,33.25872,-2.43188,33.3475110971,5.50872,-0.10188000000000001,5.5096620198,27.75,-2.33,27.8476462201,0.0
2020-10-01 18:00:00,35.92812,-2.66156,36.0265694782,11.14812,0.7484400000000001,11.1732153818,24.78,-3.41,25.0135263408,32.9,35.65812,-1.56156,35.6922959694,11.14812,0.7484400000000001,11.1732153818,24.51,-2.31,24.6186149082,0.0
2020-10-01 18:30:00,33.66924,-3.31612,33.8321500061,11.10924,-1.62612,11.2276212811,22.56,-1.69,22.6232115315,32.74,33.43924,-2.23612,33.5139225462,11.10924,-1.62612,11.2276212811,22.33,-0.61,22.3383302868,0.0
2020-10-01 19:00:00,35.93672,-2.44528,36.0198173043,15.96672,-0.7552800000000001,15.9845736708,19.97,-1.69,20.0413821879,32.71,35.71672,-1.35528,35.7424239726,15.96672,-0.7552800000000001,15.9845736708,19.75,-0.6000000000000001,19.7591118221,0.0
2020-10-01 19:30:00,35.49868,-2.44236,35.582599738,15.17868,-0.43236,15.1848365718,20.32,-2.01,20.4191699146,32.8,35.26868,-1.35236,35.2945982625,15.17868,-0.43236,15.1848365718,20.09,-0.92,20.1110541743,0.0
2020-10-01 20:00:00,35.44492,-3.0472,35.5756627717,9.39492,0.8028000000000001,9.4291574197,26.05,-3.85,26.3329641324,32.94,35.18492,-1.9372,35.2382085136,9.39492,0.8028000000000001,9.4291574197,25.79,-2.74,25.9351441099,0.0
2020-10-01 20:30:00,32.64864,-4.27024,32.9267162576,5.58864,-0.21024,5.5925931291,27.06,-4.06,27.3628799654,33.07,32.35864,-3.16024,32.5125929373,5.58864,-0.21024,5.5925931291,26.77,-2.95,26.9320515372,0.0
2020-10-01 21:00:00,31.59436,-4.57672,31.9241280189,5.45436,-0.21672000000000002,5.4586638079,26.14,-4.36,26.5011169576,33.05,31.31436,-3.46672,31.5056707557,5.45436,-0.21672000000000002,5.4586638079,25.86,-3.25,26.0634245639,0.0
2020-10-01 21:30:00,29.65268,-5.01904,30.0744441961,5.78268,-0.23904000000000003,5.7876185175,23.87,-4.78,24.3438965657,33.05,29.39268,-3.90904,29.6514794117,5.78268,-0.23904000000000003,5.7876185175,23.61,-3.67,23.8935346904,0.0
2020-10-01 22:00:00,26.16684,-5.83344,26.8091875636,2.3468400000000003,-0.34344,2.3718366342,23.82,-5.49,24.444477904,33.17,25.88684,-4.7034400000000005,26.3106600643,2.3468400000000003,-0.34344,2.3718366342,23.54,-4.36,23.9403675828,0.0
2020-10-01 22:30:00,24.10308,-6.1776,24.8821463553,2.41308,-0.4176,2.4489477019,21.69,-5.76,22.4417846884,33.21,23.85308,-5.0276,24.3771652832,2.41308,-0.4176,2.4489477019,21.44,-4.61,21.9300182398,0.0
2020-10-01 23:00:00,21.90052,-6.5544,22.8602916786,3.08052,-0.5544,3.1300100368,18.82,-6.0,19.7532883338,33.31,21.65052,-5.3844,22.3100152315,3.08052,-0.5544,3.1300100368,18.57,-4.83,19.1878555342,0.0
2020-10-01 23:30:00,20.03488,-6.84576,21.1721715134,3.58488,-0.6357600000000001,3.6408179564000003,16.45,-6.21,17.5831339641,33.52,19.80488,-5.72576,20.6159549716,3.58488,-0.6357600000000001,3.6408179564000003,16.22,-5.09,16.9998970585,0.0
2020-10-02 00:00:00,17.4902,-4.21368,17.9906140858,7.1802,-1.9936800000000001,7.451847555,10.31,-2.22,10.5463026697,32.51,16.9002,-11.35368,20.3598332405,7.1802,-1.9936800000000001,7.451847555,9.72,-9.36,13.4939986661,0.0
2020-10-02 00:30:00,17.18844,-4.47188,17.7606356972,3.62844,-0.64188,3.6847777094,13.56,-3.83,14.0905109914,32.61,16.50844,-11.62188,20.1890238983,3.62844,-0.64188,3.6847777094,12.88,-10.98,16.9249756278,0.0
2020-10-02 01:00:00,16.64224,-4.50348,17.2408086912,3.07224,-0.48348,3.1100500845,13.57,-4.02,14.1529254926,32.68,15.97224,-11.68348,19.7892939623,3.07224,-0.48348,3.1100500845,12.9,-11.2,17.0836178838,0.0
2020-10-02 01:30:00,16.07592,-4.51704,16.6984686186,3.53592,-0.5270400000000001,3.5749827144,12.54,-3.99,13.1594718739,32.72,15.42592,-11.71704,19.3713198881,3.53592,-0.5270400000000001,3.5749827144,11.89,-11.19,16.3275289006,0.0
2020-10-02 02:00:00,15.61424,-4.49376,16.2480266406,4.13424,-0.65376,4.185611367,11.48,-3.84,12.1052054919,32.75,14.98424,-11.72376,19.0256142323,4.13424,-0.65376,4.185611367,10.85,-11.07,15.5005612802,0.0
2020-10-02 02:30:00,15.31,-4.57756,15.9796794572,4.32,-0.63756,4.3667931888,10.99,-3.94,11.6749175586,32.71,14.72,-11.74756,18.8330445216,4.32,-0.63756,4.3667931888,10.4,-11.11,15.2181503475,0.0
2020-10-02 03:00:00,14.92512,-4.53664,15.5993688816,4.87512,-0.7466400000000001,4.9319637371,10.05,-3.79,10.7408845073,32.71,14.33512,-11.71664,18.5141923481,4.87512,-0.7466400000000001,4.9319637371,9.46,-10.97,14.4855962943,0.0
2020-10-02 03:30:00,14.47496,-4.38092,15.1233900647,6.02496,-0.9709200000000001,6.1026902795,8.45,-3.41,9.1121128176,32.71,13.93496,-11.570920000000001,18.1126833972,6.02496,-0.9709200000000001,6.1026902795,7.91,-10.6,13.2260387116,0.0
2020-10-02 04:00:00,13.99152,-4.28988,14.6344013313,7.75152,-1.37988,7.8733811749000004,6.24,-2.91,6.8851797362,32.78,13.51152,-11.50988,17.7493242216,7.75152,-1.37988,7.8733811749000004,5.76,-10.13,11.653089719,0.0
2020-10-02 04:30:00,13.90556,-4.16208,14.5150786715,8.66556,-1.70208,8.8311384566,5.24,-2.46,5.7887131558,32.64,13.42556,-11.32208,17.56232208,8.66556,-1.70208,8.8311384566,4.76,-9.62,10.7332194611,0.0
2020-10-02 05:00:00,13.72548,-3.95752,14.2846339043,10.27548,-2.02752,10.4736014141,3.45,-1.9300000000000002,3.9531506422,32.6,13.32548,-11.11752,17.3541830168,10.27548,-2.02752,10.4736014141,3.05,-9.09,9.588044639,0.0
2020-10-02 05:30:00,14.0412,-4.1898,14.6529765399,12.0312,-2.4498,12.2780818323,2.01,-1.74,2.6585146229000003,32.49,13.7112,-9.2798,16.5563188384,12.0312,-2.4498,12.2780818323,1.6800000000000002,-6.83,7.0335837238,0.0
2020-10-02 06:00:00,14.43116,-5.643,15.4952195191,16.48116,-4.113,16.9866242657,-2.05,-1.53,2.5580070367000003,33.0,14.33116,-4.453,15.0070435445,16.48116,-4.113,16.9866242657,-2.15,-0.34,2.1767177125,0.0
2020-10-02 06:30:00,16.7388,-4.99432,17.4679895152,16.7688,-4.1443200000000004,17.273333254,-0.03,-0.85,0.8505292470000001,32.89,16.6388,-3.84432,17.0771327131,16.7688,-4.1443200000000004,17.273333254,-0.13,0.30000000000000004,0.3269556545,0.0
2020-10-02 07:00:00,19.2658,-5.02808,19.9111184549,13.1058,-2.63808,13.3686745688,6.16,-2.39,6.6073973696,32.95,19.1058,-3.86808,19.4934254693,13.1058,-2.63808,13.3686745688,6.0,-1.23,6.124777547,0.0
2020-10-02 07:30:00,22.75288,-4.15096,23.128424443,13.50288,-2.82096,13.7944040689,9.25,-1.33,9.3451270724,32.79,22.57288,-3.01096,22.7728081627,13.50288,-2.82096,13.7944040689,9.07,-0.19,9.0719898589,0.0
2020-10-02 08:00:00,24.63032,-3.2226,24.8402458535,13.63032,-2.8926,13.933870893,11.0,-0.33,11.0049488868,32.75,24.45032,-2.1126,24.5414185992,13.63032,-2.8926,13.933870893,10.82,0.78,10.848078170800001,0.0
2020-10-02 08:30:00,25.55316,-3.3308,25.7693270115,13.85316,-2.9808,14.1702226738,11.7,-0.35000000000000003,11.705233872099999,32.79,25.36316,-2.2008,25.4584643258,13.85316,-2.9808,14.1702226738,11.51,0.78,11.5363989182,0.0
2020-10-02 09:00:00,26.48152,-3.4746,26.708495777,13.87152,-2.9646,14.184777766,12.61,-0.51,12.6203090295,32.96,26.29152,-2.3446,26.3958552252,13.87152,-2.9646,14.184777766,12.42,0.62,12.4354654115,0.0
2020-10-02 09:30:00,28.38748,-3.1849600000000002,28.565591031,14.03748,-3.05496,14.3660581007,14.35,-0.13,14.3505888381,32.82,28.17748,-2.09496,28.2552514863,14.03748,-3.05496,14.3660581007,14.14,0.96,14.1725509348,0.0
2020-10-02 10:00:00,28.97512,-3.00044,29.1300569723,15.58512,-3.07044,15.8846960062,13.39,0.07,13.3901829711,32.9,28.77512,-1.8904400000000001,28.837151288,15.58512,-3.07044,15.8846960062,13.19,1.18,13.2426772218,0.0
2020-10-02 10:30:00,30.4278,-2.96272,30.571698066,18.5778,-3.13272,18.8400792843,11.85,0.17,11.8512193465,32.69,30.2378,-1.8327200000000001,30.2932898748,18.5778,-3.13272,18.8400792843,11.66,1.3,11.7322461618,0.0
2020-10-02 11:00:00,30.58828,-2.45876,30.6869414262,18.90828,-3.21876,19.1802885405,11.68,0.76,11.7046999107,32.44,30.39828,-1.36876,30.4290803492,18.90828,-3.21876,19.1802885405,11.49,1.85,11.6379809245,0.0
2020-10-02 11:30:00,30.9912,-3.09288,31.1451502506,18.6012,-3.15288,18.8665124953,12.39,0.06,12.3901452776,32.44,30.8012,-2.01288,30.8669014858,18.6012,-3.15288,18.8665124953,12.2,1.1400000000000001,12.2531465347,0.0
2020-10-02 12:00:00,30.66468,-3.51028,30.8649423324,15.75468,-3.14028,16.0645977348,14.91,-0.37,14.914590172,32.49,30.44468,-2.43028,30.5415258489,15.75468,-3.14028,16.0645977348,14.69,0.71,14.707147922,0.0
2020-10-02 12:30:00,30.5868,-3.70556,30.8104448062,14.0868,-3.08556,14.4207702552,16.5,-0.62,16.511644376,32.49,30.3768,-2.61556,30.4891969778,14.0868,-3.08556,14.4207702552,16.29,0.47000000000000003,16.2967788228,0.0
2020-10-02 13:00:00,30.30792,-4.15512,30.5914209696,13.77792,-2.89512,14.0788067442,16.53,-1.26,16.5779522258,32.66,30.07792,-3.04512,30.2316725859,13.77792,-2.89512,14.0788067442,16.3,-0.15,16.3006901694,0.0
2020-10-02 13:30:00,30.07232,-4.35472,30.3859838817,13.61232,-2.84472,13.9063901736,16.46,-1.51,16.5291167338,32.64,29.84232,-3.25472,30.019281558,13.61232,-2.84472,13.9063901736,16.23,-0.41000000000000003,16.2351778555,0.0
2020-10-02 14:00:00,29.68048,-4.52004,30.0226856665,13.65048,-2.84004,13.9427913788,16.03,-1.6800000000000002,16.1177945141,32.71,29.45048,-3.41004,29.6472451508,13.65048,-2.84004,13.9427913788,15.8,-0.5700000000000001,15.8102783024,0.0
2020-10-02 14:30:00,29.2718,-4.74344,29.653642243,13.1418,-2.68344,13.4129697485,16.13,-2.06,16.2610116536,32.73,29.0418,-3.6334400000000002,29.2682085798,13.1418,-2.68344,13.4129697485,15.9,-0.9500000000000001,15.9283552195,0.0
2020-10-02 15:00:00,28.79956,-4.9816400000000005,29.2272371818,13.21956,-2.77164,13.5069891124,15.58,-2.21,15.7359619979,32.84,28.56956,-3.84164,28.8266882677,13.21956,-2.77164,13.5069891124,15.35,-1.07,15.3872479671,0.0
2020-10-02 15:30:00,28.50496,-5.27688,28.9892774511,13.22496,-2.84688,13.5279079216,15.28,-2.43,15.4720166753,32.99,28.27496,-4.13688,28.5759888567,13.22496,-2.84688,13.5279079216,15.05,-1.29,15.1051845404,0.0
2020-10-02 16:00:00,28.74132,-5.3135200000000005,29.2283590051,13.35132,-2.87352,13.6570444435,15.39,-2.44,15.5822238464,32.94,28.51132,-4.18352,28.8166133981,13.35132,-2.87352,13.6570444435,15.16,-1.31,15.21649434,0.0
2020-10-02 16:30:00,29.19236,-5.33804,29.6763972445,13.75236,-3.03804,14.083930297,15.44,-2.3,15.6103683493,32.85,28.96236,-4.2080400000000004,29.2664636984,13.75236,-3.03804,14.083930297,15.21,-1.17,15.2549336282,0.0
2020-10-02 17:00:00,29.50108,-5.30616,29.9744733917,13.77108,-3.02616,14.0996556239,15.73,-2.2800000000000002,15.8943795098,32.75,29.27108,-4.19616,29.5703209843,13.77108,-3.02616,14.0996556239,15.5,-1.17,15.544095342,0.0
2020-10-02 17:30:00,30.13312,-4.9882,30.5431999007,17.04312,-3.0582,17.3153263491,13.09,-1.9300000000000002,13.2315154083,32.6,29.93312,-3.8682,30.1820251834,17.04312,-3.0582,17.3153263491,12.89,-0.81,12.9154248865,0.0
2020-10-02 18:00:00,30.72344,-4.99408,31.1266863074,17.893440000000002,-3.03408,18.1488522083,12.83,-1.96,12.9788481769,32.58,30.50344,-3.89408,30.7509952828,17.893440000000002,-3.03408,18.1488522083,12.61,-0.86,12.6392919105,0.0
2020-10-02 18:30:00,30.97284,-4.9552,31.3667152361,17.952840000000002,-3.0852,18.2160073316,13.02,-1.87,13.1536040688,32.56,30.77284,-3.8452,31.0121467284,17.952840000000002,-3.0852,18.2160073316,12.82,-0.76,12.8425075433,0.0
2020-10-02 19:00:00,31.02348,-5.1246,31.4438839279,18.03348,-3.0546,18.2903521582,12.99,-2.07,13.153896761,32.56,30.81348,-4.0046,31.072614484,18.03348,-3.0546,18.2903521582,12.78,-0.9500000000000001,12.8152604343,0.0
2020-10-02 19:30:00,29.28368,-5.64896,29.8235588658,14.32368,-3.01896,14.638371775,14.96,-2.63,15.1894206604,32.67,29.06368,-4.53896,29.4159761528,14.32368,-3.01896,14.638371775,14.74,-1.52,14.8181645287,0.0
2020-10-02 20:00:00,28.3064,-6.21832,28.9813696119,13.7664,-3.02832,14.095548622999999,14.54,-3.19,14.8858221137,32.86,28.0864,-5.08832,28.5435958734,13.7664,-3.02832,14.095548622999999,14.32,-2.06,14.4674116552,0.0
2020-10-02 20:30:00,26.56612,-6.76864,27.4148357519,13.59612,-2.97864,13.9185766264,12.97,-3.79,13.512401711,32.96,26.34612,-5.60864,26.9364972055,13.59612,-2.97864,13.9185766264,12.75,-2.63,13.018425404,0.0
2020-10-02 21:00:00,25.1466,-7.16908,26.1485601823,13.3866,-2.89908,13.6969239031,11.76,-4.27,12.511214969000001,33.05,24.9266,-5.99908,25.638337473500002,13.3866,-2.89908,13.6969239031,11.54,-3.1,11.949125491,0.0
2020-10-02 21:30:00,23.47304,-6.61568,24.3875137869,13.52304,-2.96568,13.844416517300001,9.95,-3.65,10.598348928,32.92,23.28304,-5.45568,23.9136863721,13.52304,-2.96568,13.844416517300001,9.76,-2.49,10.0726213073,0.0
2020-10-02 22:00:00,21.9036,-6.54484,22.8605035724,13.5936,-2.99484,13.9195915021,8.31,-3.55,9.0365148149,32.84,21.7136,-5.38484,22.3713416403,13.5936,-2.99484,13.9195915021,8.12,-2.39,8.4644255564,0.0
2020-10-02 22:30:00,20.36884,-6.97848,21.5311129776,13.57884,-2.95848,13.8973918293,6.79,-4.02,7.8907857657000005,33.02,20.18884,-5.79848,21.0050382255,13.57884,-2.95848,13.8973918293,6.61,-2.84,7.1942824521,0.0
2020-10-02 23:00:00,18.85284,-6.05396,19.8010102709,13.54284,-2.88396,13.8465064383,5.31,-3.17,6.1842541992,33.18,18.68284,-4.85396,19.3030940045,13.54284,-2.88396,13.8465064383,5.14,-1.97,5.5045889946,0.0
2020-10-02 23:30:00,17.3426,-5.88996,18.3154962685,13.6926,-2.91996,14.0004807475,3.65,-2.9699999999999998,4.705677422,33.22,17.1826,-4.69996,17.8137970899,13.6926,-2.91996,14.0004807475,3.49,-1.78,3.9177161714,0.0
2020-10-03 00:00:00,16.0768,-5.6296800000000005,17.0339894077,13.1868,-2.74968,13.4704281425,2.89,-2.88,4.0800122549,33.3,15.8768,-6.07968,17.0010378255,13.1868,-2.74968,13.4704281425,2.69,-3.33,4.2807709586,0.0
2020-10-03 00:30:00,14.61196,-3.5832800000000002,15.044908461,12.98196,-2.6632800000000003,13.2523335983,1.63,-0.92,1.8717104477,32.73,14.24196,-10.85328,17.9060635372,12.98196,-2.6632800000000003,13.2523335983,1.26,-8.19,8.2863562559,0.0
2020-10-03 01:00:00,13.8042,-3.5651200000000003,14.257139203,13.3542,-2.80512,13.6456350477,0.45,-0.76,0.8832326987,32.62,13.4442,-10.77512,17.229327458,13.3542,-2.80512,13.6456350477,0.09,-7.97,7.9705081394,0.0
2020-10-03 01:30:00,13.40724,-3.55544,13.8706610517,13.46724,-2.84544,13.7645589109,-0.06,-0.71,0.7125307011,32.42,13.07724,-10.67544,16.8813277088,13.46724,-2.84544,13.7645589109,-0.39,-7.83,7.8397066272,0.0
2020-10-03 02:00:00,12.97232,-3.49656,13.4352900235,13.61232,-2.89656,13.9170871814,-0.64,-0.6000000000000001,0.877268488,32.28,12.66232,-10.57656,16.4984232342,13.61232,-2.89656,13.9170871814,-0.9500000000000001,-7.68,7.7385334528000005,0.0
2020-10-03 02:30:00,12.786200000000001,-3.61532,13.2874922067,13.5162,-2.8753200000000003,13.8186514372,-0.73,-0.74,1.0394710193,32.33,12.4762,-10.71532,16.4460830942,13.5162,-2.8753200000000003,13.8186514372,-1.04,-7.84,7.9086787771000004,0.0
2020-10-03 03:00:00,12.36568,-3.6868,12.9035861722,13.40568,-2.8368,13.7025432129,-1.04,-0.85,1.3431678972,32.42,12.06568,-10.7968,16.1910939748,13.40568,-2.8368,13.7025432129,-1.34,-7.96,8.0720009911,0.0
2020-10-03 03:30:00,12.21124,-3.5404,12.7141187071,13.34124,-2.9304,13.6592799553,-1.13,-0.61,1.2841339494000001,32.42,11.91124,-10.6904,16.0050707745,13.34124,-2.9304,13.6592799553,-1.43,-7.76,7.8906590346000005,0.0
2020-10-03 04:00:00,12.07796,-3.49124,12.5724251638,13.46796,-2.9912400000000003,13.7961394346,-1.3900000000000001,-0.5,1.4771932846,32.46,11.78796,-10.64124,15.8805538222,13.46796,-2.9912400000000003,13.7961394346,-1.6800000000000002,-7.65,7.8322985132,0.0
2020-10-03 04:30:00,12.00092,-3.44356,12.4851986896,13.570920000000001,-3.01356,13.901489615100001,-1.57,-0.43,1.6278206289,32.46,11.71092,-10.59356,15.7914268108,13.570920000000001,-3.01356,13.901489615100001,-1.8599999999999999,-7.58,7.8048702744,0.0
2020-10-03 05:00:00,12.17064,-3.52488,12.6708033299,12.95064,-2.8648800000000003,13.2637330275,-0.78,-0.66,1.021763182,32.51,11.85064,-10.69488,15.9630237306,12.95064,-2.8648800000000003,13.2637330275,-1.1,-7.83,7.906889401,0.0
2020-10-03 05:30:00,12.29084,-3.4348,12.7617631598,13.47084,-2.9448,13.7889585301,-1.18,-0.49,1.2776932339,32.51,12.00084,-10.604800000000001,16.0150536604,13.47084,-2.9448,13.7889585301,-1.47,-7.66,7.7997756378,0.0
2020-10-03 06:00:00,12.80776,-3.40772,13.2533494565,13.39776,-2.9077200000000003,13.7096611415,-0.59,-0.5,0.7733692520000001,32.45,12.49776,-10.54772,16.3538497674,13.39776,-2.9077200000000003,13.7096611415,-0.9,-7.64,7.6928278286000005,0.0
2020-10-03 06:30:00,14.05088,-3.16516,14.4029672846,13.52088,-2.94516,13.8379248227,0.53,-0.22,0.5738466694000001,32.45,13.71088,-10.32516,17.1638328878,13.52088,-2.94516,13.8379248227,0.19,-7.38,7.3824453943,0.0
2020-10-03 07:00:00,15.13696,-2.90828,15.4138136293,13.65696,-2.97828,13.9779364786,1.48,0.07,1.4816544806,32.47,14.766960000000001,-10.07828,17.8783342457,13.65696,-2.97828,13.9779364786,1.11,-7.1,7.1862438033,0.0
2020-10-03 07:30:00,16.07016,-3.024,16.3522053077,13.61016,-3.024,13.9420597914,2.46,0.0,2.46,32.35,15.69016,-10.124,18.6728813209,13.61016,-3.024,13.9420597914,2.08,-7.1,7.3984052336,0.0
2020-10-03 08:00:00,17.83452,-5.0602,18.5384931338,13.66452,-3.0402,13.9986400365,4.17,-2.02,4.633497599,32.66,17.57452,-6.9602,18.9025960458,13.66452,-3.0402,13.9986400365,3.91,-3.92,5.5366506121,0.0
2020-10-03 08:30:00,19.61504,-6.7964400000000005,20.7591278929,13.95504,-3.10644,14.296611867,5.66,-3.69,6.7566041767,32.72,19.44504,-5.63644,20.2454695296,13.95504,-3.10644,14.296611867,5.49,-2.5300000000000002,6.0449152186,0.0
2020-10-03 09:00:00,22.55544,-7.06356,23.6356035139,17.33544,-3.10356,17.6110637006,5.22,-3.96,6.5520989004,32.79,22.37544,-5.89356,23.1385903777,17.33544,-3.10356,17.6110637006,5.04,-2.79,5.7607030821,0.0
2020-10-03 09:30:00,24.82256,-6.49548,25.6583465053,18.14256,-3.07548,18.4013874636,6.68,-3.42,7.504585265,32.85,24.65256,-5.3354800000000004,25.2233237577,18.14256,-3.07548,18.4013874636,6.51,-2.26,6.8911319825,0.0
2020-10-03 10:00:00,24.82852,-5.73188,25.4815590913,20.73852,-3.97188,21.1154455914,4.09,-1.76,4.4526059785,32.82,24.66852,-4.57188,25.0886023071,20.73852,-3.97188,21.1154455914,3.93,-0.6000000000000001,3.9755376995000002,0.0
2020-10-03 10:30:00,25.5032,-5.23828,26.03560615,23.0832,-4.68828,23.5544919622,2.42,-0.55,2.481713118,32.74,25.3732,-4.07828,25.6988646831,23.0832,-4.68828,23.5544919622,2.29,0.61,2.3698523161000002,0.0
2020-10-03 11:00:00,26.29872,-5.2038,26.8086218982,22.33872,-4.3938,22.7667276893,3.96,-0.81,4.0419920831,32.74,26.15872,-4.0638,26.4724970956,22.33872,-4.3938,22.7667276893,3.8200000000000003,0.33,3.834227432,0.0
2020-10-03 11:30:00,27.35324,-5.63,27.9266295585,20.07324,-3.6,20.3935029874,7.28,-2.03,7.557731141,32.8,27.17324,-4.48,27.5400684839,20.07324,-3.6,20.3935029874,7.1,-0.88,7.1543273618,0.0
2020-10-03 12:00:00,27.087,-5.45776,27.6313719026,23.337,-4.66776,23.7992342822,3.75,-0.79,3.8323100083,32.74,26.947,-4.30776,27.2891481219,23.337,-4.66776,23.7992342822,3.61,0.36,3.627905732,0.0
2020-10-03 12:30:00,27.18704,-5.35352,27.7091198047,22.75704,-4.49352,23.1964348888,4.43,-0.86,4.512704289,32.74,27.04704,-4.23352,27.3763595891,22.75704,-4.49352,23.1964348888,4.29,0.26,4.2978715663,0.0
2020-10-03 13:00:00,26.9962,-5.42116,27.5351373736,22.4262,-4.42116,22.8578455281,4.57,-1.0,4.6781299683,32.79,26.8362,-4.29116,27.1771169292,22.4262,-4.42116,22.8578455281,4.41,0.13,4.4119156837,0.0
2020-10-03 13:30:00,26.39944,-5.63184,26.9934816965,22.60944,-4.82184,23.1178917313,3.79,-0.81,3.8755902776,32.86,26.25944,-4.47184,26.6374837794,22.60944,-4.82184,23.1178917313,3.65,0.35000000000000003,3.6667424235,0.0
2020-10-03 14:00:00,26.06664,-5.9047600000000005,26.7270632795,22.34664,-4.78476,22.8531452441,3.7199999999999998,-1.12,3.8849453021,32.96,25.91664,-4.75476,26.3491929961,22.34664,-4.78476,22.8531452441,3.5700000000000003,0.03,3.5701260482,0.0
2020-10-03 14:30:00,26.06472,-5.59824,26.6591432679,19.58472,-3.7382400000000002,19.9382972136,6.48,-1.8599999999999999,6.7416615163,32.99,25.90472,-4.41824,26.2788006381,19.58472,-3.7382400000000002,19.9382972136,6.32,-0.68,6.3564770117,0.0
2020-10-03 15:00:00,26.93028,-5.24672,27.4366188084,16.55028,-2.64672,16.7605756117,10.38,-2.6,10.700672876,32.97,26.74028,-4.08672,27.0507644039,16.55028,-2.64672,16.7605756117,10.19,-1.44,10.291243851,0.0
2020-10-03 15:30:00,27.35416,-5.26676,27.8565760675,16.54416,-2.42676,16.7211959561,10.81,-2.84,11.1768376565,33.05,27.15416,-4.10676,27.4629547391,16.54416,-2.42676,16.7211959561,10.61,-1.6800000000000002,10.7421832045,0.0
2020-10-03 16:00:00,27.5188,-5.43768,28.0508951234,14.5188,-1.95768,14.6501899108,13.0,-3.48,13.4577264053,33.03,27.3188,-4.27768,27.6516795082,14.5188,-1.95768,14.6501899108,12.8,-2.32,13.0085510338,0.0
2020-10-03 16:30:00,27.5898,-5.43768,28.1205516984,14.6898,-1.95768,14.8196739175,12.9,-3.48,13.3611526449,32.97,27.3798,-4.27768,27.7119467779,14.6898,-1.95768,14.8196739175,12.69,-2.32,12.9003294532,0.0
2020-10-03 17:00:00,28.34772,-5.3688,28.8516419401,14.42772,-1.9188,14.5547551624,13.92,-3.45,14.3411610409,32.9,28.13772,-4.2188,28.452232957,14.42772,-1.9188,14.5547551624,13.71,-2.3,13.9015862404,0.0
2020-10-03 17:30:00,29.44764,-5.68152,29.9907180821,13.24764,-1.63152,13.3477272627,16.2,-4.05,16.6985777838,32.96,29.22764,-4.55152,29.5799133582,13.24764,-1.63152,13.3477272627,15.98,-2.92,16.2445929466,0.0
2020-10-03 18:00:00,29.95364,-5.61224,30.4748714036,13.01364,-1.54224,13.1047064167,16.94,-4.07,17.4220693375,32.89,29.72364,-4.47224,30.0582052935,13.01364,-1.54224,13.1047064167,16.71,-2.93,16.9649344237,0.0
2020-10-03 18:30:00,30.56196,-5.56704,31.0648568869,13.07196,-1.5170400000000002,13.1596940923,17.49,-4.05,17.9527880843,32.89,30.33196,-4.43704,30.6547732238,13.07196,-1.5170400000000002,13.1596940923,17.26,-2.92,17.5052563534,0.0
2020-10-03 19:00:00,30.29696,-5.5926,30.8088130249,14.46696,-1.9026,14.5915324213,15.83,-3.69,16.254384024,32.82,30.07696,-4.4626,30.4062217581,14.46696,-1.9026,14.5915324213,15.61,-2.56,15.8185239514,0.0
2020-10-03 19:30:00,29.92532,-5.74188,30.4711989104,15.47532,-2.17188,15.626982813,14.45,-3.5700000000000003,14.8844684151,32.54,29.70532,-4.61188,30.0611954758,15.47532,-2.17188,15.626982813,14.23,-2.44,14.4376764058,0.0
2020-10-03 20:00:00,27.83264,-6.6314,28.6117338749,9.33264,-1.6614,9.479368087,18.5,-4.97,19.1559625182,32.79,27.59264,-5.5114,28.1376849106,9.33264,-1.6614,9.479368087,18.26,-3.85,18.6614602858,0.0
2020-10-03 20:30:00,26.31,-6.87248,27.1927762715,8.01,-1.39248,8.1301353341,18.3,-5.48,19.1028898337,32.81,26.06,-5.7424800000000005,26.6851958312,8.01,-1.39248,8.1301353341,18.05,-4.35,18.5667713941,0.0
2020-10-03 21:00:00,25.30256,-7.16556,26.2976195247,5.63256,-0.8355600000000001,5.6941981584,19.67,-6.33,20.6634411461,32.92,25.06256,-6.02556,25.7767198663,5.63256,-0.8355600000000001,5.6941981584,19.43,-5.19,20.1112157763,0.0
2020-10-03 21:30:00,23.7674,-7.57092,24.9441001523,6.7374,-1.15092,6.8349963867,17.03,-6.42,18.199925824,33.1,23.5274,-6.41092,24.3852095748,6.7374,-1.15092,6.8349963867,16.79,-5.26,17.594649755,0.0
2020-10-03 22:00:00,22.59508,-7.26008,23.7328127666,6.35508,-1.09008,6.4478923853,16.24,-6.17,17.372578968,33.29,22.37508,-6.08008,23.1864524629,6.35508,-1.09008,6.4478923853,16.02,-4.99,16.7791686326,0.0
2020-10-03 22:30:00,21.65452,-7.20312,22.8211124655,5.29452,-0.9331200000000001,5.37611895,16.36,-6.27,17.5203453162,33.36,21.42452,-6.01312,22.252363231,5.29452,-0.9331200000000001,5.37611895,16.13,-5.08,16.9110407722,0.0
2020-10-03 23:00:00,20.32924,-6.7828800000000005,21.4309463177,3.72924,-0.63288,3.7825610467,16.6,-6.15,17.7026128015,33.27,19.94924,-7.82288,21.4282437001,3.72924,-0.63288,3.7825610467,16.22,-7.19,17.7421672859,0.0
2020-10-03 23:30:00,18.54444,-5.01764,19.2112718497,3.57444,-0.55764,3.6176765587,14.97,-4.46,15.6202592808,32.73,17.83444,-12.20764,21.6123512021,3.57444,-0.55764,3.6176765587,14.26,-11.65,18.4138561958,0.0
2020-10-04 00:00:00,17.22528,-5.06332,17.9540379999,3.27528,-0.55332,3.3216896455000002,13.95,-4.51,14.6609208442,32.71,16.52528,-12.26332,20.5784813944,3.27528,-0.55332,3.3216896455000002,13.25,-11.71,17.682946587,0.0
2020-10-04 00:30:00,15.18296,-4.86212,15.9424742514,7.39296,-1.48212,7.540062152,7.79,-3.38,8.4916723912,32.67,14.64296,-12.05212,18.9649643832,7.39296,-1.48212,7.540062152,7.25,-10.57,12.8174646479,0.0
2020-10-04 01:00:00,14.17456,-4.85124,14.9817449161,7.86456,-1.46124,7.9991578514,6.31,-3.39,7.1629742426,32.76,13.67456,-12.07124,18.240296772,7.86456,-1.46124,7.9991578514,5.8100000000000005,-10.61,12.0966193624,0.0
2020-10-04 01:30:00,13.29044,-4.7998,14.1306006749,8.74044,-1.6398000000000001,8.8929317682,4.55,-3.16,5.5396841065,32.65,12.85044,-11.979800000000001,17.5684209943,8.74044,-1.6398000000000001,8.8929317682,4.11,-10.34,11.1268908505,0.0
2020-10-04 02:00:00,12.8968,-4.89608,13.7948921564,8.9568,-1.66608,9.110438453,3.94,-3.23,5.0947522020000005,32.72,12.4568,-12.10608,17.3703494267,8.9568,-1.66608,9.110438453,3.5,-10.44,11.0110671599,0.0
2020-10-04 02:30:00,12.59128,-4.83456,13.4875239548,8.98128,-1.74456,9.14914641,3.61,-3.09,4.7518627926,32.72,12.17128,-12.04456,17.1234191221,8.98128,-1.74456,9.14914641,3.19,-10.3,10.782675920199999,0.0
2020-10-04 03:00:00,12.347480000000001,-4.91476,13.2896624565,8.81748,-1.72476,8.9845840531,3.5300000000000002,-3.19,4.7578356424,32.83,11.92748,-12.17476,17.0437542874,8.81748,-1.72476,8.9845840531,3.11,-10.45,10.9029629001,0.0
2020-10-04 03:30:00,12.19652,-5.04488,13.1987088128,8.24652,-1.60488,8.4012339525,3.95,-3.44,5.2379480715,32.88,11.75652,-12.31488,17.0256286793,8.24652,-1.60488,8.4012339525,3.51,-10.71,11.2705013198,0.0
2020-10-04 04:00:00,11.93236,-4.924,12.9084077705,8.44236,-1.674,8.6067251826,3.49,-3.25,4.7689202132,32.85,11.50236,-12.194,16.7629926197,8.44236,-1.674,8.6067251826,3.06,-10.52,10.9560029208,0.0
2020-10-04 04:30:00,12.0492,-4.96188,13.0308661943,7.9092,-1.54188,8.058091497,4.14,-3.42,5.3699162005,32.85,11.6092,-12.23188,16.8639382404,7.9092,-1.54188,8.058091497,3.7,-10.69,11.3122102173,0.0
2020-10-04 05:00:00,11.89592,-4.9324,12.8779455817,8.75592,-1.8324,8.945603658,3.14,-3.1,4.4124369684,32.91,11.47592,-12.2324,16.7728456025,8.75592,-1.8324,8.945603658,2.7199999999999998,-10.4,10.7498093006,0.0
2020-10-04 05:30:00,11.76036,-4.76896,12.6905101084,10.26036,-2.20896,10.4954509961,1.5,-2.56,2.9670861127,32.91,11.39036,-12.06896,16.5951829279,10.26036,-2.20896,10.4954509961,1.13,-9.86,9.9245402916,0.0
2020-10-04 06:00:00,11.99356,-4.62864,12.8557298402,10.57356,-2.34864,10.8312640501,1.42,-2.2800000000000002,2.6860379744,32.81,11.61356,-11.89864,16.6268580833,10.57356,-2.34864,10.8312640501,1.04,-9.55,9.6064613672,0.0
2020-10-04 06:30:00,12.80768,-4.5614,13.5956992076,10.95768,-2.3814,11.2134658756,1.85,-2.18,2.8591782036,32.74,12.43768,-11.7814,17.1317620151,10.95768,-2.3814,11.2134658756,1.48,-9.4,9.5157973917,0.0
2020-10-04 07:00:00,13.51184,-4.34864,14.1943823407,10.85184,-2.34864,11.1030870138,2.66,-2.0,3.3280024038000002,32.57,13.10184,-11.51864,17.4452652269,10.85184,-2.34864,11.1030870138,2.25,-9.17,9.4420019064,0.0
2020-10-04 07:30:00,14.53544,-4.08104,15.0974800373,11.03544,-2.47104,11.308712335,3.5,-1.6099999999999999,3.8525446136,32.34,14.12544,-11.16104,18.0026906066,11.03544,-2.47104,11.308712335,3.09,-8.69,9.223025534,0.0
2020-10-04 08:00:00,15.8274,-3.8437200000000002,16.2874422239,11.1474,-2.49372,11.4229228396,4.68,-1.35,4.870821286,32.34,15.3874,-10.92372,18.8706051148,11.1474,-2.49372,11.4229228396,4.24,-8.43,9.436233358700001,0.0
2020-10-04 08:30:00,18.17944,-4.35892,18.6947110777,10.99944,-2.42892,11.2644277564,7.18,-1.9300000000000002,7.4348705436,32.48,17.76944,-8.70892,19.7888424492,10.99944,-2.42892,11.2644277564,6.77,-6.28,9.2342460439,0.0
2020-10-04 09:00:00,20.26988,-5.654,21.0436629705,11.54988,-2.574,11.8332245823,8.72,-3.08,9.2479619376,32.8,20.08988,-4.494,20.5863866284,11.54988,-2.574,11.8332245823,8.54,-1.92,8.753170854,0.0
2020-10-04 09:30:00,24.011,-2.33964,24.1247183679,11.961,-2.69964,12.2618749435,12.05,0.36,12.055376394,32.4,23.811,-1.34964,23.8492190465,11.961,-2.69964,12.2618749435,11.85,1.35,11.9266508291,0.0
2020-10-04 10:00:00,27.52332,-0.755,27.5336733623,12.61332,-2.835,12.9279954526,14.91,2.08,15.0543847433,32.9,27.29332,0.375,27.2958960582,12.61332,-2.835,12.9279954526,14.68,3.21,15.026859286,0.0
2020-10-04 10:30:00,29.10616,-0.42176,29.1092155759,14.45616,-2.74176,14.7138645448,14.65,2.32,14.8325621522,33.0,28.86616,0.7282400000000001,28.8753446151,14.45616,-2.74176,14.7138645448,14.41,3.47,14.8219094586,0.0
2020-10-04 11:00:00,29.72124,0.10012000000000001,29.7214086334,16.94124,-2.72988,17.1597744027,12.78,2.83,13.0895874649,32.95,29.51124,1.25012,29.5377061796,16.94124,-2.72988,17.1597744027,12.57,3.98,13.185040766,0.0
2020-10-04 11:30:00,30.83932,0.17312000000000002,30.8398059105,16.78932,-2.66688,16.9998092635,14.05,2.84,14.3341585034,33.04,30.619320000000002,1.32312,30.6478939537,16.78932,-2.66688,16.9998092635,13.83,3.99,14.3940612754,0.0
2020-10-04 12:00:00,32.48244,0.2232,32.4832068397,15.74244,-2.3868,15.9223500588,16.74,2.61,16.942246014,32.89,32.25244,1.3532,32.2808152963,15.74244,-2.3868,15.9223500588,16.51,3.74,16.9283106068,0.0
2020-10-04 12:30:00,33.83484,0.5170800000000001,33.8387908997,15.77484,-2.39292,15.9553014121,18.06,2.91,18.2929412616,33.09,33.58484,1.66708,33.6261896972,15.77484,-2.39292,15.9553014121,17.81,4.06,18.2669017625,0.0
2020-10-04 13:00:00,33.649,0.4166,33.6515788123,15.939,-2.3634,16.1132672218,17.71,2.7800000000000002,17.9268653144,33.27,33.409,1.5666,33.4457099874,15.939,-2.3634,16.1132672218,17.47,3.93,17.9065853808,0.0
2020-10-04 13:30:00,33.1302,-0.22592,33.1309702829,13.9302,-1.91592,14.061337827,19.2,1.69,19.2742340963,33.4,32.8702,0.94408,32.8837548812,13.9302,-1.91592,14.061337827,18.94,2.86,19.1547174346,0.0
2020-10-04 14:00:00,32.78008,-0.77,32.7891223549,10.72008,-1.26,10.7938739666,22.06,0.49,22.0654413054,33.29,32.52008,0.29,32.5213730215,10.72008,-1.26,10.7938739666,21.8,1.55,21.855033745100002,0.0
2020-10-04 14:30:00,32.32376,-1.2816,32.3491570075,8.21376,-0.7416,8.2471706601,24.11,-0.54,24.1160465251,33.14,32.05376,-0.19160000000000002,32.0543326353,8.21376,-0.7416,8.2471706601,23.84,0.55,23.8463435352,0.0
2020-10-04 15:00:00,31.61332,-1.53768,31.6506944822,6.94332,-0.42768000000000006,6.956479196,24.67,-1.11,24.6949589998,33.24,31.34332,-0.43768,31.3463757459,6.94332,-0.42768000000000006,6.956479196,24.4,-0.01,24.4000020492,0.0
2020-10-04 15:30:00,30.35364,-1.3342,30.3829483574,6.89364,-0.3042,6.9003485484,23.46,-1.03,23.4825999412,33.37,30.11364,-0.1942,30.1142661822,6.89364,-0.3042,6.9003485484,23.22,0.11,23.2202605498,0.0
