Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-04 16:00:00,31.1874,-0.47848,31.1910702264,7.3674,-0.5284800000000001,7.3863302032,23.82,0.05,23.8200524769,33.41,30.9274,0.6515200000000001,30.9342617347,7.3674,-0.5284800000000001,7.3863302032,23.56,1.18,23.5895315765,0.0
2020-10-04 16:30:00,31.30668,-0.45388000000000006,31.3099699725,7.63668,-0.53388,7.6553190186,23.67,0.08,23.6701351918,33.45,31.05668,0.67612,31.0640388694,7.63668,-0.53388,7.6553190186,23.42,1.21,23.4512366412,0.0
2020-10-04 17:00:00,31.23436,-0.34408000000000005,31.2362551478,7.34436,-0.5140800000000001,7.3623299339,23.89,0.17,23.8906048479,33.38,30.98436,0.76592,30.9938251601,7.34436,-0.5140800000000001,7.3623299339,23.64,1.28,23.674627769,0.0
2020-10-04 17:30:00,31.74644,-0.2554,31.7474673294,5.44644,-0.1854,5.4495946486,26.3,-0.07,26.3000931557,33.29,31.48644,0.8446,31.4977658419,5.44644,-0.1854,5.4495946486,26.04,1.03,26.0603626222,0.0
2020-10-04 18:00:00,32.19416,-0.2866,32.1954356651,4.93416,-0.0666,4.9346094542,27.26,-0.22,27.2608877332,33.29,31.92416,0.8134,31.9345206832,4.93416,-0.0666,4.9346094542,26.99,0.88,27.0043422434,0.0
2020-10-04 18:30:00,31.32756,-0.29976,31.3289941047,9.90756,-1.67976,10.0489471494,21.42,1.38,21.4644077486,33.25,31.09756,0.79024,31.1075990268,9.90756,-1.67976,10.0489471494,21.19,2.47,21.3334713537,0.0
2020-10-04 19:00:00,31.79492,-0.1804,31.7954317783,10.56492,-1.7604000000000002,10.710580879,21.23,1.58,21.2887129719,32.96,31.57492,0.9096000000000001,31.588019013,10.56492,-1.7604000000000002,10.710580879,21.01,2.67,21.1789754238,0.0
2020-10-04 19:30:00,32.55636,-0.38428,32.5586278514,10.11636,-1.57428,10.2381198063,22.44,1.19,22.471530878,32.6,32.33636,0.6757200000000001,32.3434193549,10.11636,-1.57428,10.2381198063,22.22,2.25,22.3336271125,0.0
2020-10-04 20:00:00,32.07348,-0.75824,32.082441416,7.32348,-0.6782400000000001,7.3548194273,24.75,-0.08,24.7501292926,32.62,31.82348,0.28176,31.8247273045,7.32348,-0.6782400000000001,7.3548194273,24.5,0.96,24.5188009495,0.0
2020-10-04 20:30:00,31.57056,-1.92816,31.6293860152,5.11056,-0.038160000000000006,5.1107024663,26.46,-1.8900000000000001,26.527414122,32.54,31.31056,-0.87816,31.3228723539,5.11056,-0.038160000000000006,5.1107024663,26.2,-0.84,26.2134621903,0.0
2020-10-04 21:00:00,28.559,-3.27036,28.745638548,1.359,-0.00036,1.3590000477,27.2,-3.27,27.395855526,32.54,28.279,-2.20036,28.3644747022,1.359,-0.00036,1.3590000477,26.92,-2.2,27.009746389,0.0
2020-10-04 21:30:00,26.93836,-3.69788,27.1909829904,0.9183600000000001,-0.047880000000000006,0.9196072988,26.02,-3.65,26.2747578486,32.7,26.66836,-2.62788,26.7975218702,0.9183600000000001,-0.047880000000000006,0.9196072988,25.75,-2.58,25.8789277212,0.0
2020-10-04 22:00:00,25.3006,-4.00332,25.6153651425,0.6606000000000001,-0.01332,0.6607342752,24.64,-3.99,24.9609635231,32.83,25.0406,-2.90332,25.2083501123,0.6606000000000001,-0.01332,0.6607342752,24.38,-2.89,24.5506924546,0.0
2020-10-04 22:30:00,23.60588,-4.27428,23.9897278036,0.8758800000000001,0.045720000000000004,0.8770724558,22.73,-4.32,23.1368818124,33.04,23.34588,-3.15428,23.558004909,0.8758800000000001,0.045720000000000004,0.8770724558,22.47,-3.2,22.6967156214,0.0
2020-10-04 23:00:00,21.84628,-3.6036,22.1414968509,0.9262800000000001,0.0864,0.9303008107,20.92,-3.69,21.2429400037,33.22,21.60628,-2.4736000000000002,21.7474143842,0.9262800000000001,0.0864,0.9303008107,20.68,-2.56,20.837850177,0.0
2020-10-04 23:30:00,20.26268,-3.73996,20.6049387668,0.47268000000000004,0.14004,0.4929884218,19.79,-3.88,20.1667672174,33.15,20.02268,-2.58996,20.1894924945,0.47268000000000004,0.14004,0.4929884218,19.55,-2.73,19.7396909804,0.0
2020-10-05 00:00:00,18.82392,-3.86816,19.2172481368,0.58392,0.14184000000000002,0.6009002846,18.24,-4.01,18.6755910214,33.2,18.60392,-2.72816,18.8028906382,0.58392,0.14184000000000002,0.6009002846,18.02,-2.87,18.2471175806,0.0
2020-10-05 00:30:00,17.78296,-3.9414800000000003,18.2145252739,0.82296,0.038520000000000006,0.8238610028000001,16.96,-3.98,17.4207347721,33.33,17.55296,-2.77148,17.7704109731,0.82296,0.038520000000000006,0.8238610028000001,16.73,-2.81,16.9643449623,0.0
2020-10-05 01:00:00,16.74968,-3.8463600000000002,17.1856412552,1.93968,-0.39636000000000005,1.9797625494000002,14.81,-3.45,15.2065314914,33.3,16.53968,-2.66636,16.7532232765,1.93968,-0.39636000000000005,1.9797625494000002,14.6,-2.27,14.7754153918,0.0
2020-10-05 01:30:00,16.39328,-3.89848,16.8504532719,1.85328,-0.34848,1.8857584862999999,14.54,-3.55,14.967100587600001,33.3,16.18328,-2.73848,16.4133428731,1.85328,-0.34848,1.8857584862999999,14.33,-2.39,14.5279386012,0.0
2020-10-05 02:00:00,16.02216,-3.9832,16.5098604872,2.79216,-0.5832,2.8524164678,13.23,-3.4,13.6599011709,33.3,15.83216,-2.8132,16.0801549901,2.79216,-0.5832,2.8524164678,13.04,-2.23,13.2293045925,0.0
2020-10-05 02:30:00,16.00512,-3.92404,16.4791369961,1.9051200000000001,-0.28404,1.9261778049,14.1,-3.64,14.5622663071,33.33,15.80512,-2.7340400000000002,16.0398501532,1.9051200000000001,-0.28404,1.9261778049,13.9,-2.45,14.1142658328,0.0
2020-10-05 03:00:00,15.0174,-3.86572,15.5069692035,5.2974,-1.12572,5.4156894555,9.72,-2.74,10.0988118113,33.33,14.8374,-2.68572,15.078512217,5.2974,-1.12572,5.4156894555,9.54,-1.56,9.666705747,0.0
2020-10-05 03:30:00,14.9,-3.90272,15.4026368976,4.68,-1.06272,4.7991430274999995,10.22,-2.84,10.6072616636,33.37,14.72,-2.71272,14.9678739238,4.68,-1.06272,4.7991430274999995,10.04,-1.65,10.1746793561,0.0
2020-10-05 04:00:00,15.32476,-3.93392,15.8216306247,2.89476,-0.58392,2.9530658686,12.43,-3.35,12.8735154484,33.37,15.13476,-2.75392,15.3832712914,2.89476,-0.58392,2.9530658686,12.24,-2.17,12.4308688353,0.0
2020-10-05 04:30:00,15.72344,-3.69468,16.1516942064,2.23344,-0.45468000000000003,2.2792516614,13.49,-3.24,13.873633266,33.33,15.52344,-2.5146800000000002,15.7258006135,2.23344,-0.45468000000000003,2.2792516614,13.29,-2.06,13.4487062575,0.0
2020-10-05 05:00:00,15.9386,-3.54976,16.329107937,3.1986,-0.5997600000000001,3.254343869,12.74,-2.95,13.0770830081,33.32,15.7486,-2.37976,15.9273870932,3.1986,-0.5997600000000001,3.254343869,12.55,-1.78,12.6756025498,0.0
2020-10-05 05:30:00,16.71404,-3.38852,17.0540669904,3.07404,-0.66852,3.1458927051,13.64,-2.7199999999999998,13.9085585163,33.34,16.52404,-2.21852,16.6723042472,3.07404,-0.66852,3.1458927051,13.45,-1.55,13.5390176896,0.0
2020-10-05 06:00:00,18.02484,-3.13736,18.2958433748,2.36484,-0.5673600000000001,2.4319468734000003,15.66,-2.5700000000000003,15.8694832934,33.4,17.80484,-1.9673600000000002,17.9132027509,2.36484,-0.5673600000000001,2.4319468734000003,15.44,-1.4,15.5033415753,0.0
2020-10-05 06:30:00,21.22664,-2.56176,21.3806655646,1.37664,-0.22176,1.3943870292,19.85,-2.34,19.9874485615,33.25,21.00664,-1.4317600000000001,21.0553760543,1.37664,-0.22176,1.3943870292,19.63,-1.21,19.6672570533,0.0
2020-10-05 07:00:00,24.19724,-1.89084,24.2710053258,1.31724,-0.24084000000000003,1.3390762201,22.88,-1.65,22.9394180397,33.05,23.95724,-0.7908400000000001,23.9702894501,1.31724,-0.24084000000000003,1.3390762201,22.64,-0.55,22.6466796683,0.0
2020-10-05 07:30:00,26.20768,-0.9408000000000001,26.2245609233,1.86768,-0.3708,1.9041326693,24.34,-0.5700000000000001,24.346673284,32.74,25.94768,0.1292,25.9480016576,1.86768,-0.3708,1.9041326693,24.08,0.5,24.0851904705,0.0
2020-10-05 08:00:00,27.25844,-2.22012,27.3487016885,1.91844,-0.33012,1.9466358797,25.34,-1.8900000000000001,25.410385672,32.66,26.97844,-1.17012,27.0038035404,1.91844,-0.33012,1.9466358797,25.06,-0.84,25.0740742601,0.0
2020-10-05 08:30:00,29.14408,-5.5626,29.6701856719,4.38408,-0.10260000000000001,4.3852804023,24.76,-5.46,25.3548654108,33.05,28.88408,-4.4426,29.2237364518,4.38408,-0.10260000000000001,4.3852804023,24.5,-4.34,24.881430827,0.0
2020-10-05 09:00:00,29.50056,-4.9808,29.9180782965,5.29056,-0.1908,5.29399941,24.21,-4.79,24.6793071216,33.09,29.21056,-3.8608000000000002,29.4645989648,5.29056,-0.1908,5.29399941,23.92,-3.67,24.1999028924,0.0
2020-10-05 09:30:00,30.76788,-4.77752,31.1365883977,5.35788,-0.22752000000000003,5.3627085922,25.41,-4.55,25.8141550317,33.0,30.49788,-3.65752,30.7164147818,5.35788,-0.22752000000000003,5.3627085922,25.14,-3.43,25.3729087808,0.0
2020-10-05 10:00:00,31.36504,-4.63128,31.7051177042,5.58504,-0.25128,5.5906898895,25.78,-4.38,26.1494321162,33.02,31.08504,-3.52128,31.2838476636,5.58504,-0.25128,5.5906898895,25.5,-3.27,25.7088097741,0.0
2020-10-05 10:30:00,32.1048,-4.48544,32.4166215857,5.5548,-0.23544,5.5597873191,26.55,-4.25,26.8880084796,33.0,31.8248,-3.38544,32.0043606253,5.5548,-0.23544,5.5597873191,26.27,-3.15,26.4581820993,0.0
2020-10-05 11:00:00,30.6718,-4.62832,31.0190370783,1.9818,-0.32832,2.0088119032,28.69,-4.3,29.0104481179,33.0,30.3718,-3.53832,30.5772128171,1.9818,-0.32832,2.0088119032,28.39,-3.21,28.5708977808,0.0
2020-10-05 11:30:00,30.44744,-4.61676,30.7954716712,1.83744,-0.35676,1.8717541108,28.61,-4.26,28.9254161595,32.97,30.13744,-3.52676,30.3430935445,1.83744,-0.35676,1.8717541108,28.3,-3.17,28.476988956,0.0
2020-10-05 12:00:00,30.175,-4.51564,30.5110083349,3.555,-0.66564,3.6167805587,26.62,-3.85,26.8969682306,32.95,29.875,-3.41564,30.0696229043,3.555,-0.66564,3.6167805587,26.32,-2.75,26.4632745517,0.0
2020-10-05 12:30:00,30.34388,-4.44428,30.6676161149,4.22388,-0.7642800000000001,4.2924685407,26.12,-3.68,26.3779604974,32.9,30.05388,-3.35428,30.2404844104,4.22388,-0.7642800000000001,4.2924685407,25.83,-2.59,25.959526189800002,0.0
2020-10-05 13:00:00,29.55012,-4.386,29.8738445469,6.54012,-1.296,6.6672922251,23.01,-3.09,23.2165501313,32.85,29.27012,-3.286,29.4539932915,6.54012,-1.296,6.6672922251,22.73,-1.99,22.8169454573,0.0
2020-10-05 13:30:00,28.19068,-4.571,28.5588599188,8.68068,-1.791,8.8635143291,19.51,-2.7800000000000002,19.7070672602,32.89,27.94068,-3.451,28.1529927337,8.68068,-1.791,8.8635143291,19.26,-1.6600000000000001,19.3314045015,0.0
2020-10-05 14:00:00,27.4942,-4.58528,27.8739273573,9.3042,-1.83528,9.4834798633,18.19,-2.75,18.3967007912,32.97,27.2542,-3.46528,27.4736161274,9.3042,-1.83528,9.4834798633,17.95,-1.63,18.0238564131,0.0
2020-10-05 14:30:00,27.20468,-4.7164,27.6104879142,8.82468,-1.7064,8.988146531,18.38,-3.01,18.6248355697,33.01,26.95468,-3.5864000000000003,27.1922238675,8.82468,-1.7064,8.988146531,18.13,-1.88,18.2272131715,0.0
2020-10-05 15:00:00,29.33384,-5.04012,29.7636855708,5.97384,-1.05012,6.0654362053,23.36,-3.99,23.6983058466,33.1,29.06384,-3.91012,29.3256855668,5.97384,-1.05012,6.0654362053,23.09,-2.86,23.2664500945,0.0
2020-10-05 15:30:00,29.8226,-5.01936,30.2420476418,5.6826,-1.17936,5.8036913055,24.14,-3.84,24.4435103862,33.05,29.552599999999998,-3.89936,29.8087432672,5.6826,-1.17936,5.8036913055,23.87,-2.7199999999999998,24.0244729391,0.0
2020-10-05 16:00:00,31.70772,-4.74968,32.0614872971,9.65772,-1.5796800000000002,9.7860586806,22.05,-3.17,22.2767008329,32.96,31.42772,-3.6396800000000002,31.6377757578,9.65772,-1.5796800000000002,9.7860586806,21.77,-2.06,21.8672471976,0.0
2020-10-05 16:30:00,33.13648,-5.1888,33.5402735861,9.27648,-1.1988,9.353619760800001,23.86,-3.99,24.1913145571,32.98,32.86648,-4.0788,33.1186068099,9.27648,-1.1988,9.353619760800001,23.59,-2.88,23.7651530607,0.0
2020-10-05 17:00:00,32.54356,-5.6612,33.0322945451,5.53356,-1.0512,5.6325223225,27.01,-4.61,27.4005875849,32.95,32.24356,-4.5512,32.5631783294,5.53356,-1.0512,5.6325223225,26.71,-3.5,26.93833885,0.0
2020-10-05 17:30:00,32.1936,-5.4911200000000004,32.6585406872,6.9336,-1.49112,7.0921257613,25.26,-4.0,25.5747453555,32.86,31.9136,-4.39112,32.2142794396,6.9336,-1.49112,7.0921257613,24.98,-2.9,25.147771273,0.0
2020-10-05 18:00:00,32.78716,-5.44676,33.2365018521,6.43716,-1.25676,6.5586945777,26.35,-4.19,26.6810532026,32.86,32.49716,-4.35676,32.787905785,6.43716,-1.25676,6.5586945777,26.06,-3.1,26.2437344904,0.0
2020-10-05 18:30:00,32.99756,-5.38192,33.4335763693,7.38756,-1.5019200000000001,7.5386873154,25.61,-3.88,25.9022489371,32.8,32.71756,-4.29192,32.997868259,7.38756,-1.5019200000000001,7.5386873154,25.33,-2.79,25.4831905381,0.0
2020-10-05 19:00:00,33.17796,-5.46876,33.625650413,6.71796,-1.32876,6.848108476,26.46,-4.14,26.781919274,32.77,32.87796,-4.37876,33.1682648461,6.71796,-1.32876,6.848108476,26.16,-3.05,26.3371999271,0.0
2020-10-05 19:30:00,32.74212,-5.83024,33.2571514197,5.89212,-1.1102400000000001,5.9958077814,26.85,-4.72,27.2617112449,32.87,32.45212,-4.74024,32.7964932234,5.89212,-1.1102400000000001,5.9958077814,26.56,-3.63,26.8069114222,0.0
2020-10-05 20:00:00,32.71392,-6.4062,33.3352660137,5.44392,-0.7362000000000001,5.4934738924,27.27,-5.67,27.8532188445,32.97,32.42392,-5.2962,32.8536196272,5.44392,-0.7362000000000001,5.4934738924,26.98,-4.5600000000000005,27.3626387616,0.0
2020-10-05 20:30:00,32.00016,-6.6498,32.683789255,6.68016,-0.6498,6.7116896282,25.32,-6.0,26.021191364,32.87,31.72016,-5.5298,32.1985595713,6.68016,-0.6498,6.7116896282,25.04,-4.88,25.5110956252,0.0
2020-10-05 21:00:00,30.3164,-6.969,31.1070903487,6.5664,-0.639,6.5974184315,23.75,-6.33,24.5790846046,32.7,30.0364,-5.869,30.6044193861,6.5664,-0.639,6.5974184315,23.47,-5.23,24.0456607312,0.0
2020-10-05 21:30:00,29.09156,-7.48152,30.0381757892,5.19156,-0.37152,5.2048364378,23.9,-7.11,24.9351579101,32.9,28.82156,-6.35152,29.5131178825,5.19156,-0.37152,5.2048364378,23.63,-5.98,24.3749317948,0.0
2020-10-05 22:00:00,27.31636,-7.44716,28.3133134005,4.89636,-0.31716000000000005,4.9066212117,22.42,-7.13,23.5264383195,33.06,27.04636,-6.30716,27.7720337123,4.89636,-0.31716000000000005,4.9066212117,22.15,-5.99,22.9456444669,0.0
2020-10-05 22:30:00,25.43744,-7.19492,26.4353972461,5.07744,-0.39492000000000005,5.0927751531,20.36,-6.8,21.4655444841,33.17,25.18744,-6.03492,25.9003357731,5.07744,-0.39492000000000005,5.0927751531,20.11,-5.64,20.8859210953,0.0
2020-10-05 23:00:00,24.01444,-6.01132,24.7553892447,3.57444,0.05868,3.5749216294,20.44,-6.07,21.3222536332,33.2,23.76444,-4.86132,24.2565669594,3.57444,0.05868,3.5749216294,20.19,-4.92,20.7808204843,0.0
2020-10-05 23:30:00,21.49916,-6.23852,22.3860003684,0.20916,0.23148000000000002,0.3119789993,21.29,-6.47,22.2514044501,33.23,21.24916,-5.07852,21.847612366,0.20916,0.23148000000000002,0.3119789993,21.04,-5.31,21.699716588,0.0
2020-10-06 00:00:00,19.84648,-6.42652,20.8610385096,0.27648,0.03348,0.2784997321,19.57,-6.46,20.6086510961,33.17,19.59648,-5.27652,20.2944251385,0.27648,0.03348,0.2784997321,19.32,-5.31,20.0364293226,0.0
2020-10-06 00:30:00,18.60292,-6.50524,19.7075310474,0.50292,-0.07524,0.5085170440000001,18.1,-6.43,19.2081987703,33.25,18.35292,-5.32524,19.1098888951,0.50292,-0.07524,0.5085170440000001,17.85,-5.25,18.606047404,0.0
2020-10-06 01:00:00,17.57524,-6.50652,18.7409675195,2.41524,-0.59652,2.4878143757,15.16,-5.91,16.2712537931,33.28,17.35524,-5.32652,18.1542328609,2.41524,-0.59652,2.4878143757,14.94,-4.73,15.6708806389,0.0
2020-10-06 01:30:00,16.69176,-6.46196,17.898932340800002,5.08176,-1.19196,5.2196794288,11.61,-5.27,12.750098038800001,33.28,16.49176,-5.27196,17.3139166609,5.08176,-1.19196,5.2196794288,11.41,-4.08,12.1175286259,0.0
2020-10-06 02:00:00,15.26376,-5.97868,16.3928943106,9.92376,-2.30868,10.1887691052,5.34,-3.67,6.4795447371,33.16,15.09376,-4.77868,15.832162628,9.92376,-2.30868,10.1887691052,5.17,-2.47,5.7297294875,0.0
2020-10-06 02:30:00,15.26148,-6.16388,16.4592280635,7.43148,-1.5238800000000001,7.586112657,7.83,-4.64,9.1015657994,33.23,15.08148,-4.96388,15.8773783618,7.43148,-1.5238800000000001,7.586112657,7.65,-3.44,8.3878543144,0.0
2020-10-06 03:00:00,15.18584,-6.21276,16.4075629916,5.86584,-1.20276,5.987880303,9.32,-5.01,10.5812333875,33.2,15.00584,-5.02276,15.824138274300001,5.86584,-1.20276,5.987880303,9.14,-3.8200000000000003,9.9061596999,0.0
2020-10-06 03:30:00,14.94384,-6.21084,16.1831050003,6.33384,-1.32084,6.470096402,8.61,-4.89,9.9017271221,33.23,14.76384,-5.00084,15.5877956187,6.33384,-1.32084,6.470096402,8.43,-3.68,9.1982226544,0.0
2020-10-06 04:00:00,14.5204,-5.98908,15.7070396767,7.7904,-1.63908,7.9609619649,6.73,-4.35,8.0134511916,33.26,14.3504,-4.79908,15.1315943974,7.7904,-1.63908,7.9609619649,6.5600000000000005,-3.16,7.2814284313,0.0
2020-10-06 04:30:00,14.87668,-5.9645600000000005,16.0278377773,7.63668,-1.5645600000000002,7.7953017527,7.24,-4.4,8.4721661929,33.33,14.69668,-4.75456,15.446625645,7.63668,-1.5645600000000002,7.7953017527,7.06,-3.19,7.7472382176,0.0
2020-10-06 05:00:00,15.22612,-5.90048,16.3294333792,6.21612,-1.23048,6.3367364538,9.01,-4.67,10.1483496195,33.33,15.04612,-4.70048,15.7632559861,6.21612,-1.23048,6.3367364538,8.83,-3.47,9.4873494718,0.0
2020-10-06 05:30:00,15.75388,-5.79684,16.7865448809,6.83388,-1.35684,6.9672756971,8.92,-4.44,9.9639349657,33.2,15.56388,-4.61684,16.2342099358,6.83388,-1.35684,6.9672756971,8.73,-3.26,9.3188250332,0.0
2020-10-06 06:00:00,16.85924,-5.74132,17.8100176507,6.42924,-1.29132,6.5576393862,10.43,-4.45,11.3396384422,33.2,16.66924,-4.56132,17.2820485568,6.42924,-1.29132,6.5576393862,10.24,-3.27,10.749441846,0.0
2020-10-06 06:30:00,19.62064,-4.888,20.2203377323,7.46064,-1.548,7.6195441602,12.16,-3.34,12.6103608196,33.17,19.43064,-3.718,19.7831568464,7.46064,-1.548,7.6195441602,11.97,-2.17,12.165105836,0.0
2020-10-06 07:00:00,22.4496,-4.45784,22.887919906,5.4396,-1.07784,5.5453572676,17.01,-3.38,17.3425632477,32.97,22.2196,-3.31784,22.4659450374,5.4396,-1.07784,5.5453572676,16.78,-2.24,16.9288511128,0.0
2020-10-06 07:30:00,25.65584,-3.63696,25.9123446285,6.58584,-1.23696,6.7009968323999995,19.07,-2.4,19.2204292356,32.8,25.42584,-2.51696,25.5501159948,6.58584,-1.23696,6.7009968323999995,18.84,-1.28,18.8834318915,0.0
2020-10-06 08:00:00,27.88436,-4.1358,28.1894018072,9.23436,-1.2258,9.3153631303,18.65,-2.91,18.8756615778,32.68,27.65436,-3.0358,27.8204908053,9.23436,-1.2258,9.3153631303,18.42,-1.81,18.5087141639,0.0
2020-10-06 08:30:00,29.33068,-5.21412,29.7905326679,10.75068,-1.46412,10.8499201765,18.58,-3.75,18.9546537821,33.01,29.10068,-4.08412,29.3858743725,10.75068,-1.46412,10.8499201765,18.35,-2.62,18.536097216,0.0
2020-10-06 09:00:00,29.74216,-4.59864,30.0955739489,13.59216,-1.9886400000000002,13.7368665465,16.15,-2.61,16.3595415584,32.85,29.51216,-3.46864,29.7152999533,13.59216,-1.9886400000000002,13.7368665465,15.92,-1.48,15.9886459714,0.0
2020-10-06 09:30:00,31.26124,-3.1432,31.4188610961,14.421240000000001,-2.1132,14.5752453625,16.84,-1.03,16.8714700012,32.77,31.04124,-2.0432,31.1084111934,14.421240000000001,-2.1132,14.5752453625,16.62,0.07,16.6201474121,0.0
2020-10-06 10:00:00,31.20384,-3.44012,31.3928981835,10.20384,-1.8601200000000002,10.3720006344,21.0,-1.58,21.0593542161,32.86,30.95384,-2.32012,31.0406695733,10.20384,-1.8601200000000002,10.3720006344,20.75,-0.46,20.7550981689,0.0
2020-10-06 10:30:00,31.18384,-3.285,31.356388538,10.83384,-2.295,11.0742545639,20.35,-0.99,20.3740668498,32.86,30.93384,-2.185,31.0109123075,10.83384,-2.295,11.0742545639,20.1,0.11,20.1003009928,0.0
2020-10-06 11:00:00,31.50476,-3.2566800000000002,31.6726359383,10.45476,-2.05668,10.655136755600001,21.05,-1.2,21.0841765312,32.86,31.25476,-2.14668,31.3283937935,10.45476,-2.05668,10.655136755600001,20.8,-0.09,20.8001947106,0.0
2020-10-06 11:30:00,30.41968,-3.1262,30.5798963004,11.56968,-2.3562,11.8071662029,18.85,-0.77,18.8657202354,32.86,30.17968,-2.0462,30.2489672442,11.56968,-2.3562,11.8071662029,18.61,0.31,18.6125817661,0.0
2020-10-06 12:00:00,30.48904,-3.00556,30.6368234488,12.38904,-2.54556,12.6478530919,18.1,-0.46,18.1058443603,32.88,30.24904,-1.92556,30.3102656246,12.38904,-2.54556,12.6478530919,17.86,0.62,17.870758238,0.0
2020-10-06 12:30:00,30.88008,-2.9140800000000002,31.0172726566,12.70008,-2.67408,12.9785490658,18.18,-0.24,18.1815840894,32.85,30.65008,-1.82408,30.7043103139,12.70008,-2.67408,12.9785490658,17.95,0.85,17.9701140787,0.0
2020-10-06 13:00:00,31.36876,-3.16756,31.5282815943,11.31876,-2.25756,11.5417028679,20.05,-0.91,20.0706402489,32.85,31.11876,-2.08756,31.1887019719,11.31876,-2.25756,11.5417028679,19.8,0.17,19.8007297845,0.0
2020-10-06 13:30:00,30.26968,-3.5938,30.4822723192,11.38968,-2.2338,11.6066650224,18.88,-1.3599999999999999,18.9289196733,33.01,30.01968,-2.4737999999999998,30.1214354529,11.38968,-2.2338,11.6066650224,18.63,-0.24,18.6315458296,0.0
2020-10-06 14:00:00,29.73288,-3.26988,29.9121424894,13.32288,-2.81988,13.618034172,16.41,-0.45,16.4161688588,32.95,29.51288,-2.16988,29.5925407005,13.32288,-2.81988,13.618034172,16.19,0.65,16.2030429241,0.0
2020-10-06 14:30:00,30.23556,-3.4972,30.4371400817,12.98556,-2.7972,13.2834143334,17.25,-0.7000000000000001,17.2641970563,33.14,29.99556,-2.3772,30.0896111566,12.98556,-2.7972,13.2834143334,17.01,0.42,17.0151843951,0.0
2020-10-06 15:00:00,30.27836,-3.74436,30.5090038529,11.89836,-2.57436,12.1736724163,18.38,-1.17,18.4172011989,33.2,30.04836,-2.63436,30.1636170129,11.89836,-2.57436,12.1736724163,18.15,-0.06,18.1500991733,0.0
2020-10-06 15:30:00,30.0368,-3.9878,30.3003614348,11.4768,-2.3778,11.7205320306,18.56,-1.6099999999999999,18.6296994071,33.08,29.7868,-2.8278,29.920727048,11.4768,-2.3778,11.7205320306,18.31,-0.45,18.3155289304,0.0
2020-10-06 16:00:00,30.99644,-3.76864,31.2247008012,11.65644,-2.52864,11.927556905,19.34,-1.24,19.3797110402,32.99,30.75644,-2.61864,30.8677157711,11.65644,-2.52864,11.927556905,19.1,-0.09,19.1002120407,0.0
2020-10-06 16:30:00,32.98324,-3.91988,33.2153515729,14.31324,-2.45988,14.5230798701,18.67,-1.46,18.7269992257,33.15,32.74324,-2.77988,32.8610331321,14.31324,-2.45988,14.5230798701,18.43,-0.32,18.4327778699,0.0
2020-10-06 17:00:00,34.07256,-3.9185600000000003,34.2971494067,15.08256,-2.42856,15.2768295084,18.99,-1.49,19.0483647592,33.06,33.83256,-2.78856,33.9472853558,15.08256,-2.42856,15.2768295084,18.75,-0.36,18.7534556816,0.0
2020-10-06 17:30:00,34.9766,-3.90224,35.1936077232,12.5766,-1.7222400000000002,12.6939740892,22.4,-2.18,22.5058303557,32.97,34.7166,-2.79224,34.8287082703,12.5766,-1.7222400000000002,12.6939740892,22.14,-1.07,22.1658408367,0.0
2020-10-06 18:00:00,36.0978,-3.77196,36.2943362948,11.9178,-1.55196,12.0184248836,24.18,-2.22,24.2816968106,32.83,35.8378,-2.68196,35.938013555,11.9178,-1.55196,12.0184248836,23.92,-1.13,23.9466761785,0.0
2020-10-06 18:30:00,36.3022,-4.1816,36.5422427254,11.7522,-1.8216,11.8925367941,24.55,-2.36,24.6631729508,32.8,36.0422,-3.1016,36.1754074393,11.7522,-1.8216,11.8925367941,24.29,-1.28,24.323702432,0.0
2020-10-06 19:00:00,36.54744,-4.1468,36.7819428632,12.72744,-2.2968,12.9330204977,23.82,-1.85,23.8917328798,32.69,36.29744,-3.0768,36.4276110772,12.72744,-2.2968,12.9330204977,23.57,-0.78,23.5829027051,0.0
2020-10-06 19:30:00,37.03764,-4.2919599999999996,37.2854890998,11.17764,-1.73196,11.311026541,25.86,-2.56,25.9864041375,32.73,36.78764,-3.22196,36.9284644009,11.17764,-1.73196,11.311026541,25.61,-1.49,25.6533077789,0.0
2020-10-06 20:00:00,36.56944,-4.65004,36.8638958049,7.66944,-0.41004,7.6803933959,28.9,-4.24,29.2093752073,32.8,36.27944,-3.57004,36.4546698286,7.66944,-0.41004,7.6803933959,28.61,-3.16,28.7839833935,0.0
2020-10-06 20:30:00,35.4892,-5.31956,35.8856661528,7.7292000000000005,-0.52956,7.7473199517,27.76,-4.79,28.1702271911,33.15,35.2092,-4.19956,35.4587657545,7.7292000000000005,-0.52956,7.7473199517,27.48,-3.67,27.7239842014,0.0
2020-10-06 21:00:00,32.49468,-5.05852,32.8860586403,3.87468,-0.48852000000000007,3.9053548997,28.62,-4.57,28.9825688993,33.18,32.20468,-3.9485200000000003,32.4458352349,3.87468,-0.48852000000000007,3.9053548997,28.33,-3.46,28.5405063024,0.0
2020-10-06 21:30:00,30.0538,-5.5364,30.5594931143,2.8638,-0.5364,2.9136017916,27.19,-5.0,27.6459056643,33.1,29.7738,-4.4264,30.1010329291,2.8638,-0.5364,2.9136017916,26.91,-3.89,27.1897076115,0.0
2020-10-06 22:00:00,27.575,-5.9724,28.2143613566,3.645,-0.6624,3.7046995506,23.93,-5.31,24.5120582571,32.95,27.305,-4.8524,27.7328110865,3.645,-0.6624,3.7046995506,23.66,-4.19,24.028143915,0.0
2020-10-06 22:30:00,25.6242,-6.5024,26.4363543515,3.0942,-0.5724,3.1466991277,22.53,-5.93,23.2973346115,32.98,25.3642,-5.3824,25.9289967295,3.0942,-0.5724,3.1466991277,22.27,-4.8100000000000005,22.7835247493,0.0
2020-10-06 23:00:00,22.94488,-6.7626,23.9207081203,3.94488,-0.7326,4.0123286224,19.0,-6.03,19.9339133137,33.11,22.70488,-5.6026,23.385908205,3.94488,-0.7326,4.0123286224,18.76,-4.87,19.3818084812,0.0
2020-10-06 23:30:00,20.7802,-7.28516,22.0202240739,4.4802,-0.87516,4.5648764568,16.3,-6.41,17.5150820723,33.18,20.5502,-6.08516,21.4322162238,4.4802,-0.87516,4.5648764568,16.07,-5.21,16.8934602731,0.0
2020-10-07 00:00:00,18.4252,-9.25452,20.6187811345,4.9752,-0.97452,5.0697440044,13.45,-8.28,15.7943312616,32.65,18.2452,-7.68452,19.7974536411,4.9752,-0.97452,5.0697440044,13.27,-6.71,14.8700033625,0.0
2020-10-07 00:30:00,16.90644,-9.77948,19.5311531289,5.62644,-1.14948,5.7426589089,11.28,-8.63,14.202651161,32.78,16.73644,-8.17948,18.6282666114,5.62644,-1.14948,5.7426589089,11.11,-7.03,13.1473571489,0.0
2020-10-07 01:00:00,16.449840000000002,-9.9106,19.204614768,4.74984,-0.9306000000000001,4.8401442526,11.7,-8.98,14.7489118243,32.78,16.27984,-8.3106,18.2783823897,4.74984,-0.9306000000000001,4.8401442526,11.53,-7.38,13.6896055458,0.0
2020-10-07 01:30:00,16.03268,-9.04004,18.4056825786,5.87268,-1.22004,5.9980720222,10.16,-7.82,12.8209984011,32.65,15.88268,-7.45004,17.5431644803,5.87268,-1.22004,5.9980720222,10.01,-6.23,11.7903774325,0.0
2020-10-07 02:00:00,15.82996,-8.52412,17.9791060783,6.06996,-1.19412,6.186302367,9.76,-7.33,12.2060026217,32.65,15.66996,-6.94412,17.1396747045,6.06996,-1.19412,6.186302367,9.6,-5.75,11.190285966,0.0
2020-10-07 02:30:00,15.86612,-8.73504,18.1117279037,5.40612,-1.08504,5.5139319234,10.46,-7.65,12.9589389998,32.8,15.70612,-7.13504,17.2508261036,5.40612,-1.08504,5.5139319234,10.3,-6.05,11.9453966029,0.0
2020-10-07 03:00:00,15.61584,-8.7986,17.9240012516,5.05584,-1.0386,5.1614153161,10.56,-7.76,13.1046251377,32.97,15.46584,-7.1886,17.0548578671,5.05584,-1.0386,5.1614153161,10.41,-6.15,12.0909304853,0.0
2020-10-07 03:30:00,15.70456,-8.88904,18.0457262784,3.99456,-0.7790400000000001,4.0698173073,11.71,-8.11,14.2441637171,32.92,15.54456,-7.27904,17.1644332535,3.99456,-0.7790400000000001,4.0698173073,11.55,-6.5,13.253395791300001,0.0
2020-10-07 04:00:00,15.28052,-8.91104,17.6890057762,4.52052,-0.85104,4.5999315378,10.76,-8.06,13.4440023802,32.96,15.12052,-7.30104,16.7909294011,4.52052,-0.85104,4.5999315378,10.6,-6.45,12.4081626359,0.0
2020-10-07 04:30:00,15.86612,-8.71364,18.1014166822,3.33612,-0.68364,3.4054456836,12.53,-8.03,14.8822646126,32.87,15.69612,-7.12364,17.2370075681,3.33612,-0.68364,3.4054456836,12.36,-6.44,13.937115914,0.0
2020-10-07 05:00:00,16.35592,-8.63324,18.4945654705,2.99592,-0.5432400000000001,3.0447736113,13.36,-8.09,15.6185050501,32.9,16.18592,-7.03324,17.6479594045,2.99592,-0.5432400000000001,3.0447736113,13.19,-6.49,14.7002108828,0.0
2020-10-07 05:30:00,17.15316,-8.5032,19.1451118624,3.14316,-0.5832,3.1968073176,14.01,-7.92,16.0936788833,32.95,16.98316,-6.9032,18.332536480999998,3.14316,-0.5832,3.1968073176,13.84,-6.32,15.2147297051,0.0
2020-10-07 06:00:00,18.21156,-8.21528,19.9787823231,3.39156,-0.6652800000000001,3.4561939633,14.82,-7.55,16.632344994,32.92,18.04156,-6.62528,19.2195791398,3.39156,-0.6652800000000001,3.4561939633,14.65,-5.96,15.8159444865,0.0
2020-10-07 06:30:00,21.58012,-5.72828,22.3274443449,3.75012,-0.72828,3.8201821649000003,17.83,-5.0,18.5177995453,32.92,21.40012,-4.15828,21.8003767989,3.75012,-0.72828,3.8201821649000003,17.65,-3.43,17.9801946597,0.0
2020-10-07 07:00:00,24.19664,-6.8192,25.1391900412,3.89664,-0.7992,3.9777536286,20.3,-6.02,21.1738140164,32.68,23.99664,-5.2792,24.5704839987,3.89664,-0.7992,3.9777536286,20.1,-4.48,20.593212474,0.0
2020-10-07 07:30:00,28.19608,-6.33184,28.8982893119,2.83608,-0.59184,2.8971752367,25.36,-5.74,26.001484573,32.64,28.00608,-4.82184,28.4181395934,2.83608,-0.59184,2.8971752367,25.17,-4.23,25.5229661286,0.0
2020-10-07 08:00:00,30.62448,-5.40036,31.0969880117,2.9944800000000003,-0.63036,3.0601085275,27.63,-4.77,28.0387196569,32.7,30.39448,-3.8903600000000003,30.642443039,2.9944800000000003,-0.63036,3.0601085275,27.4,-3.26,27.5932527985,0.0
2020-10-07 08:30:00,32.15872,-4.81212,32.5167613844,2.89872,-0.5821200000000001,2.9565928588,29.26,-4.23,29.5641759567,32.81,31.93872,-3.30212,32.1089680889,2.89872,-0.5821200000000001,2.9565928588,29.04,-2.7199999999999998,29.1671047586,0.0
2020-10-07 09:00:00,32.64904,-4.61652,32.9738088463,2.84904,-0.59652,2.9108186189,29.8,-4.02,30.0699251745,32.75,32.43904,-3.11652,32.5884030451,2.84904,-0.59652,2.9108186189,29.59,-2.52,29.6971126543,0.0
2020-10-07 09:30:00,33.42704,-4.24308,33.695262739,2.41704,-0.52308,2.4729931355,31.01,-3.7199999999999998,31.2323310049,32.7,33.19704,-2.75308,33.3110029007,2.41704,-0.52308,2.4729931355,30.78,-2.23,30.8606756245,0.0
2020-10-07 10:00:00,32.8764,-4.34044,33.1616811449,3.1464,-0.55044,3.1941848966,29.73,-3.79,29.9706022629,32.93,32.6464,-2.8304400000000003,32.7688697326,3.1464,-0.55044,3.1941848966,29.5,-2.2800000000000002,29.5879772881,0.0
2020-10-07 10:30:00,31.86096,-4.54924,32.1841009926,4.08096,-0.6692400000000001,4.1354705535,27.78,-3.88,28.0496488392,32.73,31.65096,-3.03924,31.7965446031,4.08096,-0.6692400000000001,4.1354705535,27.57,-2.37,27.6716786625,0.0
2020-10-07 11:00:00,31.50836,-4.4862400000000004,31.8261386164,4.42836,-0.6962400000000001,4.4827583503,27.08,-3.79,27.3439298566,32.77,31.29836,-2.96624,31.438605542,4.42836,-0.6962400000000001,4.4827583503,26.87,-2.27,26.9657152696,0.0
2020-10-07 11:30:00,31.11956,-4.37088,31.4250156176,4.84956,-0.7408800000000001,4.9058266753,26.27,-3.63,26.519611611,32.88,30.90956,-2.8408800000000003,31.0398372832,4.84956,-0.7408800000000001,4.9058266753,26.06,-2.1,26.1444755159,0.0
2020-10-07 12:00:00,31.12812,-4.36144,31.432181178,4.12812,-0.63144,4.1761335237,27.0,-3.73,27.2564285995,32.83,30.918120000000002,-2.84144,31.0484126101,4.12812,-0.63144,4.1761335237,26.79,-2.21,26.8810007254,0.0
2020-10-07 12:30:00,31.13504,-4.5082,31.459729545,4.41504,-0.6282,4.4595082062,26.72,-3.88,27.000237036,32.74,30.92504,-2.9882,31.0690752717,4.41504,-0.6282,4.4595082062,26.51,-2.36,26.6148398455,0.0
2020-10-07 13:00:00,31.05828,-4.67044,31.4074794651,5.31828,-0.8204400000000001,5.3811916851,25.74,-3.85,26.02633474,32.82,30.85828,-3.14044,31.0176692863,5.31828,-0.8204400000000001,5.3811916851,25.54,-2.32,25.6451554879,0.0
2020-10-07 13:30:00,31.07612,-4.95028,31.467928218,4.59612,-0.71028,4.650679169,26.48,-4.24,26.817307844,32.85,30.86612,-3.43028,31.0561456838,4.59612,-0.71028,4.650679169,26.27,-2.7199999999999998,26.4104392239,0.0
2020-10-07 14:00:00,31.48344,-4.8826,31.8597987595,5.20344,-0.9126000000000001,5.2828615914,26.28,-3.9699999999999998,26.5781733759,32.78,31.27344,-3.3526,31.4526306721,5.20344,-0.9126000000000001,5.2828615914,26.07,-2.44,26.183935915,0.0
2020-10-07 14:30:00,31.23736,-5.13308,31.6562974786,3.17736,-0.52308,3.2201287639,28.06,-4.61,28.4361688699,32.85,31.01736,-3.62308,31.2282457089,3.17736,-0.52308,3.2201287639,27.84,-3.1,28.0120616878,0.0
2020-10-07 15:00:00,32.057,-5.28116,32.4891043266,1.467,-0.19116000000000002,1.4794022934,30.59,-5.09,31.0105820648,32.92,31.827,-3.7611600000000003,32.0484672574,1.467,-0.19116000000000002,1.4794022934,30.36,-3.5700000000000003,30.5691756513,0.0
2020-10-07 15:30:00,32.03472,-5.39912,32.4865169301,2.84472,-0.51912,2.8916980224,29.19,-4.88,29.5951093933,32.87,31.80472,-3.86912,32.0391994883,2.84472,-0.51912,2.8916980224,28.96,-3.35,29.1531147564,0.0
2020-10-07 16:00:00,33.49004,-5.33948,33.9130185308,1.76004,-0.33948,1.792480815,31.73,-5.0,32.121533276,32.66,33.25004,-3.8494800000000002,33.4721325325,1.76004,-0.33948,1.792480815,31.49,-3.51,31.6850153858,0.0
2020-10-07 16:30:00,35.45144,-5.4478,35.8675776003,4.41144,-0.3078,4.4221650482,31.04,-5.14,31.4626953709,32.56,35.22144,-3.9678,35.4442276332,4.41144,-0.3078,4.4221650482,30.81,-3.66,31.0266288855,0.0
2020-10-07 17:00:00,36.66348,-5.344,37.0508987976,7.23348,-0.594,7.2578281125,29.43,-4.75,29.8108604371,32.51,36.43348,-3.854,36.6367545084,7.23348,-0.594,7.2578281125,29.2,-3.26,29.3814158951,0.0
2020-10-07 17:30:00,36.5002,-5.05172,36.8481271573,7.8102,-0.62172,7.8349064958,28.69,-4.43,29.0300017224,32.37,36.2902,-3.58172,36.4665234729,7.8102,-0.62172,7.8349064958,28.48,-2.96,28.6334070624,0.0
2020-10-07 18:00:00,37.26232,-4.9691600000000005,37.5921939089,6.14232,-0.29916000000000004,6.1496009373,31.12,-4.67,31.4684492786,32.41,37.03232,-3.50916,37.1982113614,6.14232,-0.29916000000000004,6.1496009373,30.89,-3.21,31.0563391275,0.0
2020-10-07 18:30:00,37.850880000000004,-4.94404,38.1724068968,7.13088,-0.5540400000000001,7.1523709283,30.72,-4.39,31.0320882314,32.48,37.63088,-3.4640400000000002,37.7899815122,7.13088,-0.5540400000000001,7.1523709283,30.5,-2.91,30.6385068174,0.0
2020-10-07 19:00:00,37.84396,-5.15336,38.1932248936,9.90396,-1.32336,9.9919820542,27.94,-3.83,28.2012854317,32.54,37.63396,-3.67336,37.8128089273,9.90396,-1.32336,9.9919820542,27.73,-2.35,27.829398125,0.0
2020-10-07 19:30:00,39.23932,-4.7302800000000005,39.523408038,11.92932,0.36972000000000005,11.9350479069,27.31,-5.1,27.7821183498,32.68,39.01932,-3.23028,39.1528037584,11.92932,0.36972000000000005,11.9350479069,27.09,-3.6,27.3281558104,0.0
2020-10-07 20:00:00,36.58676,-5.56752,37.0079489603,6.11676,-0.04752000000000001,6.1169445843,30.47,-5.52,30.9659700316,32.56,36.36676,-4.07752,36.5946362497,6.11676,-0.04752000000000001,6.1169445843,30.25,-4.03,30.5172639665,0.0
2020-10-07 20:30:00,35.62452,-6.25496,36.1694753878,5.02452,0.00504,5.0245225278,30.6,-6.26,31.2337573788,32.56,35.40452,-4.76496,35.7237299317,5.02452,0.00504,5.0245225278,30.38,-4.77,30.7521917918,0.0
2020-10-07 21:00:00,32.27212,-7.0632,33.0360185787,2.20212,-0.1332,2.2061447673,30.07,-6.93,30.8582209468,32.62,32.04212,-5.5532,32.5197706685,2.20212,-0.1332,2.2061447673,29.84,-5.42,30.3282376672,0.0
2020-10-07 21:30:00,29.90064,-7.65112,30.8640229015,1.88064,-0.23112000000000002,1.8947884483,28.02,-7.42,28.9858034217,32.5,29.68064,-6.15112,30.3113290382,1.88064,-0.23112000000000002,1.8947884483,27.8,-5.92,28.4233425198,0.0
2020-10-07 22:00:00,27.87564,-8.19456,29.0551564959,2.10564,-0.30456,2.1275517863,25.77,-7.89,26.9507884857,32.65,27.65564,-6.67456,28.449677942,2.10564,-0.30456,2.1275517863,25.55,-6.37,26.3320982833,0.0
2020-10-07 22:30:00,25.76412,-8.55472,27.1472487308,2.36412,-0.41472000000000003,2.4002200009,23.4,-8.14,24.7753829436,32.7,25.55412,-7.01472,26.4994216098,2.36412,-0.41472000000000003,2.4002200009,23.19,-6.6,24.1109124672,0.0
2020-10-07 23:00:00,23.36204,-8.96836,25.0243160556,2.73204,-0.46836000000000005,2.7718953175000003,20.63,-8.5,22.3124830532,32.82,23.16204,-7.40836,24.3179747276,2.73204,-0.46836000000000005,2.7718953175000003,20.43,-6.94,21.5765729438,0.0
2020-10-07 23:30:00,20.9762,-9.02004,22.833354726,3.7962,-0.7700400000000001,3.8735121068,17.18,-8.25,19.0581977112,33.12,20.7962,-7.41004,22.0769252216,3.7962,-0.7700400000000001,3.8735121068,17.0,-6.64,18.2507424507,0.0
2020-10-08 00:00:00,16.857120000000002,-7.7967200000000005,18.5728656231,7.73712,-1.92672,7.9734105534,9.12,-5.87,10.8457964207,33.08,16.69712,-6.17672,17.8029684674,7.73712,-1.92672,7.9734105534,8.96,-4.25,9.9168593819,0.0
2020-10-08 00:30:00,16.03724,-7.05356,17.5198680215,12.38724,-2.74356,12.6874282773,3.65,-4.31,5.6478845597,33.18,15.90724,-5.41356,16.8031817312,12.38724,-2.74356,12.6874282773,3.52,-2.67,4.4180651874,0.0
2020-10-08 01:00:00,15.13336,-6.79608,16.5893124709,12.12336,-2.65608,12.4109072455,3.01,-4.14,5.1185642518,33.09,14.993360000000001,-5.15608,15.8551570492,12.12336,-2.65608,12.4109072455,2.87,-2.5,3.80616605,0.0
2020-10-08 01:30:00,14.66352,-6.50308,16.0408499861,12.59352,-2.77308,12.8952207688,2.07,-3.73,4.2658879498,32.84,14.543520000000001,-4.88308,15.3413964253,12.59352,-2.77308,12.8952207688,1.9500000000000002,-2.11,2.8730819689000002,0.0
2020-10-08 02:00:00,14.51384,-6.44268,15.8795364267,13.17384,-2.99268,13.5094853317,1.34,-3.45,3.7010944327,32.74,14.40384,-4.84268,15.196123069,13.17384,-2.99268,13.5094853317,1.23,-1.85,2.2215760172,0.0
2020-10-08 02:30:00,14.25148,-6.5922,15.7022859174,12.83148,-2.8422,13.1424875815,1.42,-3.75,4.0098503713,32.88,14.13148,-4.9722,14.9807042501,12.83148,-2.8422,13.1424875815,1.3,-2.13,2.4953757232,0.0
2020-10-08 03:00:00,13.73668,-6.50416,15.198699771,13.03668,-2.95416,13.3672019035,0.7000000000000001,-3.55,3.6183559803,32.81,13.62668,-4.89416,14.4789229547,13.03668,-2.95416,13.3672019035,0.59,-1.94,2.027732724,0.0
2020-10-08 03:30:00,13.40652,-6.32364,14.8230631571,13.46652,-3.11364,13.8217913079,-0.06,-3.21,3.2105606987,32.74,13.29652,-4.71364,14.1072976207,13.46652,-3.11364,13.8217913079,-0.17,-1.6,1.6090059043,0.0
2020-10-08 04:00:00,13.24572,-6.40632,14.7136003161,13.45572,-3.13632,13.8163998155,-0.21,-3.27,3.276736181,32.87,13.14572,-4.78632,13.9899540193,13.45572,-3.13632,13.8163998155,-0.31,-1.65,1.6788686667000001,0.0
2020-10-08 04:30:00,13.63704,-6.2764,15.0120637129,13.30704,-3.1464,13.6739586997,0.33,-3.13,3.1473480901,32.81,13.52704,-4.6664,14.3093011752,13.30704,-3.1464,13.6739586997,0.22,-1.52,1.5358385332,0.0
2020-10-08 05:00:00,14.05212,-6.21192,15.363919636,13.09212,-3.03192,13.4386065119,0.96,-3.18,3.3217465286,32.81,13.93212,-4.61192,14.6756183441,13.09212,-3.03192,13.4386065119,0.84,-1.58,1.7894133117000002,0.0
2020-10-08 05:30:00,14.78548,-6.26436,16.0577901668,12.975480000000001,-3.02436,13.3232816768,1.81,-3.24,3.711293575,32.54,14.66548,-4.68436,15.3954386829,12.975480000000001,-3.02436,13.3232816768,1.69,-1.6600000000000001,2.3689026996,0.0
2020-10-08 06:00:00,15.99968,-6.36484,17.2192028947,12.82968,-2.99484,13.1745874899,3.17,-3.37,4.6266402497,32.67,15.87968,-4.77484,16.5820183913,12.82968,-2.99484,13.1745874899,3.05,-1.78,3.5314161465,0.0
2020-10-08 06:30:00,18.84048,-7.7206,20.3610252932,12.84048,-3.0006,13.1864144858,6.0,-4.72,7.6340290804,32.53,18.70048,-6.1406,19.6828585472,12.84048,-3.0006,13.1864144858,5.86,-3.14,6.6482478895,0.0
2020-10-08 07:00:00,21.76188,-5.50936,22.4484402296,12.88188,-2.9793600000000002,13.2219294486,8.88,-2.5300000000000002,9.2333796629,32.67,21.50188,-6.14936,22.36393239,12.88188,-2.9793600000000002,13.2219294486,8.62,-3.17,9.1844052611,0.0
2020-10-08 07:30:00,26.2254,-1.19356,26.2525463648,11.4354,-2.2935600000000003,11.6631381126,14.79,1.1,14.830849604800001,32.55,25.5154,-8.61356,26.9300771078,11.4354,-2.2935600000000003,11.6631381126,14.08,-6.32,15.4333664506,0.0
2020-10-08 08:00:00,30.38584,-0.5992000000000001,30.3917474513,11.44584,-1.4292,11.534724355,18.94,0.8300000000000001,18.958177655,32.67,29.57584,-8.0592,30.6542169423,11.44584,-1.4292,11.534724355,18.13,-6.63,19.3042430569,0.0
2020-10-08 08:30:00,32.89936,0.25484,32.9003469865,10.62936,-1.41516,10.7231512083,22.27,1.67,22.3325278462,32.78,31.97936,-7.28516,32.7986740926,10.62936,-1.41516,10.7231512083,21.35,-5.87,22.1422537245,0.0
2020-10-08 09:00:00,33.75432,0.6193200000000001,33.7600011245,9.72432,-1.30068,9.81092085,24.03,1.92,24.1065820887,32.88,32.78432,-6.98068,33.5192710411,9.72432,-1.30068,9.81092085,23.06,-5.68,23.7492315665,0.0
2020-10-08 09:30:00,34.65348,0.67256,34.6600059588,8.40348,-0.8474400000000001,8.4461015068,26.25,1.52,26.2939707918,33.0,33.62348,-6.96744,34.3377871661,8.40348,-0.8474400000000001,8.4461015068,25.22,-6.12,25.9519324907,0.0
2020-10-08 10:00:00,34.760040000000004,1.0668,34.7764064136,8.69004,-0.7632,8.7234895221,26.07,1.83,26.1341500723,32.95,33.73004,-6.5732,34.3645537821,8.69004,-0.7632,8.7234895221,25.04,-5.8100000000000005,25.7052076436,0.0
2020-10-08 10:30:00,35.14232,1.7094,35.1838699313,7.9423200000000005,-0.5706,7.9627904244,27.2,2.2800000000000002,27.2953915524,32.99,34.09232,-5.9506,34.6077436904,7.9423200000000005,-0.5706,7.9627904244,26.15,-5.38,26.697694657,0.0
2020-10-08 11:00:00,34.85452,2.1445600000000002,34.9204338751,7.63452,-0.41544000000000003,7.6458149352,27.22,2.56,27.3401170444,33.27,33.79452,-5.64544,34.2628162127,7.63452,-0.41544000000000003,7.6458149352,26.16,-5.23,26.6776779349,0.0
2020-10-08 11:30:00,33.66784,2.56312,33.7652637247,4.13784,-0.5968800000000001,4.1806680806,29.53,3.16,29.6985942428,33.16,32.54784,-5.20688,32.9616972864,4.13784,-0.5968800000000001,4.1806680806,28.41,-4.61,28.7815948134,0.0
2020-10-08 12:00:00,33.55204,2.56868,33.6502229577,3.9920400000000003,-0.66132,4.0464462809,29.56,3.23,29.7359462604,33.08,32.44204,-5.16132,32.8500408448,3.9920400000000003,-0.66132,4.0464462809,28.45,-4.5,28.8036889998,0.0
2020-10-08 12:30:00,34.50016,2.5568,34.594772239,3.26016,-0.4032,3.2849982444,31.24,2.96,31.3799171446,33.28,33.34016,-5.2632,33.7530375384,3.26016,-0.4032,3.2849982444,30.08,-4.86,30.4700836888,0.0
2020-10-08 13:00:00,34.58148,2.23052,34.6533400765,3.29148,-0.42948000000000003,3.3193815178,31.29,2.66,31.4028613346,33.37,33.41148,-5.63948,33.8840778311,3.29148,-0.42948000000000003,3.3193815178,30.12,-5.21,30.5672782563,0.0
2020-10-08 13:30:00,33.38744,2.7788,33.5028786703,3.63744,-0.4212,3.6617453752999998,29.75,3.2,29.9216059061,33.4,32.25744,-5.1112,32.6598652905,3.63744,-0.4212,3.6617453752999998,28.62,-4.69,29.0017327069,0.0
2020-10-08 14:00:00,32.42196,3.08052,32.5679765063,3.71196,-0.51948,3.7481337372,28.71,3.6,28.9348250384,33.37,31.32196,-4.78948,31.6860268401,3.71196,-0.51948,3.7481337372,27.61,-4.27,27.9382354489,0.0
2020-10-08 14:30:00,31.85168,2.68688,31.9648063181,3.00168,-0.30312,3.0169462303,28.85,2.99,29.0045272328,33.37,30.74168,-5.19312,31.1772254147,3.00168,-0.30312,3.0169462303,27.74,-4.89,28.1677066869,0.0
2020-10-08 15:00:00,32.5398,2.9783600000000003,32.6758199948,8.2098,-0.6116400000000001,8.232552431,24.33,3.59,24.5934340831,33.35,31.5598,-4.88164,31.9351121045,8.2098,-0.6116400000000001,8.232552431,23.35,-4.27,23.7372155065,0.0
2020-10-08 15:30:00,32.7692,2.81068,32.8895179457,7.3692,-0.40932,7.3805590237,25.4,3.22,25.6032888512,33.4,31.7592,-5.05932,32.1596564581,7.3692,-0.40932,7.3805590237,24.39,-4.65,24.8293092937,0.0
2020-10-08 16:00:00,33.63028,2.65856,33.7351993347,7.28028,-0.36144000000000004,7.2892465833,26.35,3.02,26.522497997,33.28,32.61028,-5.17144,33.0177854096,7.28028,-0.36144000000000004,7.2892465833,25.33,-4.8100000000000005,25.7826492045,0.0
2020-10-08 16:30:00,34.558840000000004,2.1636,34.6265012253,6.82884,-0.2664,6.8340342921,27.73,2.43,27.8362677096,33.19,33.49884,-5.5764,33.959807395,6.82884,-0.2664,6.8340342921,26.67,-5.31,27.1934734817,0.0
2020-10-08 17:00:00,35.6408,1.9921200000000001,35.6964307282,6.0408,-0.13788,6.0423733362,29.6,2.13,29.6765378709,33.02,34.5508,-5.68788,35.0158501187,6.0408,-0.13788,6.0423733362,28.51,-5.55,29.0451820445,0.0
2020-10-08 17:30:00,35.6806,2.06528,35.7403217366,6.0606,-0.32472,6.0692928285,29.62,2.39,29.7162665892,33.02,34.5906,-5.63472,35.0465358893,6.0606,-0.32472,6.0692928285,28.53,-5.31,29.0199414197,0.0
2020-10-08 18:00:00,36.01244,1.9460000000000002,36.0649795613,4.94244,-0.234,4.9479762685,31.07,2.18,31.146385023,33.0,34.88244,-5.734,35.3505781615,4.94244,-0.234,4.9479762685,29.94,-5.5,30.4409855294,0.0
2020-10-08 18:30:00,35.30648,0.48328000000000004,35.309787447,10.26648,-1.8367200000000001,10.4294847403,25.04,2.32,25.1472463701,32.85,34.34648,-7.12672,35.0780675971,10.26648,-1.8367200000000001,10.4294847403,24.08,-5.29,24.6542187059,0.0
2020-10-08 19:00:00,37.01988,-0.09392,37.019999138,10.28988,-1.39392,10.3838645687,26.73,1.3,26.7615937493,32.85,36.01988,-7.69392,36.832433536,10.28988,-1.39392,10.3838645687,25.73,-6.3,26.4900528501,0.0
2020-10-08 19:30:00,38.94608,0.40624000000000005,38.9481986529,15.25608,-0.47376,15.2634342631,23.69,0.88,23.7063388148,32.89,38.01608,-7.16376,38.6851624774,15.25608,-0.47376,15.2634342631,22.76,-6.69,23.7228518522,0.0
2020-10-08 20:00:00,37.61072,-0.043480000000000005,37.6107451326,14.76072,-0.39348000000000005,14.7659636133,22.85,0.35000000000000003,22.852680368,32.79,36.71072,-7.55348,37.4797548422,14.76072,-0.39348000000000005,14.7659636133,21.95,-7.16,23.0882675833,0.0
2020-10-08 20:30:00,35.41084,-0.64592,35.4167305401,14.37084,-0.5659200000000001,14.3819785757,21.04,-0.08,21.0401520907,32.76,34.55084,-8.17592,35.5050167237,14.37084,-0.5659200000000001,14.3819785757,20.18,-7.61,21.5672089061,0.0
2020-10-08 21:00:00,33.53092,-0.7736000000000001,33.5398427696,12.76092,-0.9036000000000001,12.7928719296,20.77,0.13,20.7704068328,32.87,32.68092,-8.3436,33.7291890357,12.76092,-0.9036000000000001,12.7928719296,19.92,-7.44,21.264054176,0.0
2020-10-08 21:30:00,31.2136,-1.07876,31.2322357204,9.8136,-1.7787600000000001,9.9735014963,21.4,0.7000000000000001,21.4114455374,32.85,30.3536,-8.62876,31.5562439479,9.8136,-1.7787600000000001,9.9735014963,20.54,-6.85,21.6521153701,0.0
2020-10-08 22:00:00,30.271,-1.82396,30.3259009937,5.211,-0.18396,5.2142460895,25.06,-1.6400000000000001,25.1136058741,33.15,29.291,-9.46396,30.7819625736,5.211,-0.18396,5.2142460895,24.08,-9.28,25.806293806,0.0
2020-10-08 22:30:00,27.5512,-2.72816,27.6859436976,0.5112,0.051840000000000004,0.5138217839,27.04,-2.7800000000000002,27.1825311551,33.09,26.5112,-10.30816,28.4447163464,0.5112,0.051840000000000004,0.5138217839,26.0,-10.36,27.9880260111,0.0
2020-10-08 23:00:00,24.97684,-3.48368,25.2186154007,0.18684,0.07632000000000001,0.2018264799,24.79,-3.56,25.0443147241,33.09,24.00684,-11.03368,26.4210230901,0.18684,0.07632000000000001,0.2018264799,23.82,-11.11,26.2835404769,0.0
2020-10-08 23:30:00,23.089480000000002,-3.52896,23.3576035875,0.60948,-0.048960000000000004,0.6114433351,22.48,-3.48,22.7477647254,33.2,22.16948,-11.11896,24.8015546882,0.60948,-0.048960000000000004,0.6114433351,21.56,-11.07,24.2358928039,0.0
2020-10-09 00:00:00,21.53084,-2.53964,21.6801024544,0.7808400000000001,-0.08964000000000001,0.7859684696,20.75,-2.45,20.8941379339,33.01,20.66084,-10.07964,22.9884634553,0.7808400000000001,-0.08964000000000001,0.7859684696,19.88,-9.99,22.2489213222,0.0
2020-10-09 00:30:00,20.20496,-2.67664,20.3814820435,0.53496,-0.02664,0.5356229002,19.67,-2.65,19.847705157,33.24,19.36496,-10.30664,21.9369210212,0.53496,-0.02664,0.5356229002,18.83,-10.28,21.4533750259,0.0
2020-10-09 01:00:00,19.21244,-3.45628,19.5208535211,0.44244000000000006,-0.02628,0.443219801,18.77,-3.43,19.0808228334,33.07,18.40244,-10.806280000000001,21.3407002086,0.44244000000000006,-0.02628,0.443219801,17.96,-10.78,20.9468374701,0.0
2020-10-09 01:30:00,18.578,-4.12052,19.0294710665,0.468,-0.02052,0.4684496455,18.11,-4.1,18.5683090237,32.88,17.798000000000002,-11.40052,21.1362404479,0.468,-0.02052,0.4684496455,17.33,-11.38,20.7324214698,0.0
2020-10-09 02:00:00,18.48412,-4.11844,18.9373768038,0.47412000000000004,-0.028440000000000003,0.4749722181,18.01,-4.09,18.4685733071,32.82,17.71412,-11.37844,21.0537156865,0.47412000000000004,-0.028440000000000003,0.4749722181,17.24,-11.35,20.6407388434,0.0
2020-10-09 02:30:00,18.24296,-4.16184,18.7116675298,0.55296,-0.051840000000000004,0.5553846840000001,17.69,-4.11,18.1611728696,32.88,17.47296,-11.45184,20.8913611463,0.55296,-0.051840000000000004,0.5553846840000001,16.92,-11.4,20.4021175372,0.0
2020-10-09 03:00:00,17.56388,-4.14604,18.0465932612,2.06388,-0.5360400000000001,2.1323553963,15.5,-3.61,15.9148389876,32.88,16.85388,-11.42604,20.3619169318,2.06388,-0.5360400000000001,2.1323553963,14.79,-10.89,18.3667144585,0.0
2020-10-09 03:30:00,16.82036,-3.95732,17.2796091423,4.14036,-1.23732,4.3212893575999995,12.68,-2.7199999999999998,12.9684540328,32.88,16.19036,-11.26732,19.7251174119,4.14036,-1.23732,4.3212893575999995,12.05,-10.03,15.6781185096,0.0
2020-10-09 04:00:00,17.41816,-4.02076,17.8762078966,1.47816,-0.32076000000000005,1.5125620526999999,15.94,-3.7,16.3637892922,32.92,16.68816,-11.33076,20.1712866809,1.47816,-0.32076000000000005,1.5125620526999999,15.21,-11.01,18.7766929996,0.0
2020-10-09 04:30:00,17.43892,-3.9614000000000003,17.8831938067,1.52892,-0.3114,1.5603096893,15.91,-3.65,16.3233146144,32.92,16.71892,-11.2714,20.1635002895,1.52892,-0.3114,1.5603096893,15.19,-10.96,18.7311959042,0.0
