Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-09 05:00:00,17.429,-3.81964,17.8426368771,1.7189999999999999,-0.35964,1.7562180758000001,15.71,-3.46,16.0865067681,32.98,16.709,-11.15964,20.0929899699,1.7189999999999999,-0.35964,1.7562180758000001,14.99,-10.8,18.4753917414,0.0
2020-10-09 05:30:00,18.14112,-3.71052,18.5167003952,1.9411200000000002,-0.47052000000000005,1.9973322019,16.2,-3.24,16.520823224,32.7,17.41112,-10.93052,20.5578055036,1.9411200000000002,-0.47052000000000005,1.9973322019,15.47,-10.46,18.6743808465,0.0
2020-10-09 06:00:00,19.6056,-3.51652,19.91847043,1.6056,-0.41652000000000006,1.6587465961999999,18.0,-3.1,18.2649938407,32.61,18.8356,-10.68652,21.6559815541,1.6056,-0.41652000000000006,1.6587465961999999,17.23,-10.27,20.0585592703,0.0
2020-10-09 06:30:00,22.81328,-3.62384,23.0993064983,1.49328,-0.39384,1.544342936,21.32,-3.23,21.5632859277,32.96,21.95328,-11.00384,24.5566894655,1.49328,-0.39384,1.544342936,20.46,-10.61,23.0474228494,0.0
2020-10-09 07:00:00,25.72648,-2.59052,25.8565768628,2.16648,-0.47052000000000005,2.2169854895,23.56,-2.12,23.6551897054,33.19,24.77648,-10.22052,26.8017348368,2.16648,-0.47052000000000005,2.2169854895,22.61,-9.75,24.6226440497,0.0
2020-10-09 07:30:00,30.33976,-0.35356000000000004,30.3418200102,5.18976,-0.40356000000000003,5.2054269307,25.15,0.05,25.1500497017,32.98,29.36976,-7.93356,30.4224288434,5.18976,-0.40356000000000003,5.2054269307,24.18,-7.53,25.3253489611,0.0
2020-10-09 08:00:00,32.56608,-0.31508,32.5676041792,5.53608,-0.32508000000000004,5.5456161761,27.03,0.01,27.0300018498,32.93,31.54608,-7.89508,32.5190321439,5.53608,-0.32508000000000004,5.5456161761,26.01,-7.57,27.0892044918,0.0
2020-10-09 08:30:00,33.26708,0.37768,33.2692238249,6.06708,-0.47232,6.0854371995,27.2,0.85,27.2132780091,32.93,32.23708,-7.20232,33.0318443371,6.06708,-0.47232,6.0854371995,26.17,-6.73,27.0215062497,0.0
2020-10-09 09:00:00,33.67416,0.5514800000000001,33.6786754772,7.36416,-0.66852,7.3944419327,26.31,1.22,26.3382706342,32.82,32.66416,-6.99852,33.4054880326,7.36416,-0.66852,7.3944419327,25.3,-6.33,26.0798562113,0.0
2020-10-09 09:30:00,34.90308,0.90056,34.914696072,8.53308,-0.8294400000000001,8.573297207,26.37,1.73,26.4266872687,33.06,33.88308,-6.76944,34.5526906072,8.53308,-0.8294400000000001,8.573297207,25.35,-5.94,26.0366299663,0.0
2020-10-09 10:00:00,35.08472,1.0804,35.1013509945,9.41472,-1.0296,9.4708515371,25.67,2.11,25.7565719769,32.98,34.10472,-6.5696,34.7317084296,9.41472,-1.0296,9.4708515371,24.69,-5.54,25.303906813,0.0
2020-10-09 10:30:00,34.9584,0.8759600000000001,34.9693728351,5.2884,-0.9140400000000001,5.3668094508,29.67,1.79,29.7239465751,32.98,33.8584,-6.77404,34.5293913714,5.2884,-0.9140400000000001,5.3668094508,28.57,-5.86,29.1647818439,0.0
2020-10-09 11:00:00,35.04268,0.8475600000000001,35.0529282591,3.08268,-0.53244,3.1283235664,31.96,1.38,31.9897796179,32.98,33.88268,-6.79244,34.5568118485,3.08268,-0.53244,3.1283235664,30.8,-6.26,31.429724784,0.0
2020-10-09 11:30:00,34.6624,0.88692,34.6737451229,2.4624,-0.43308,2.5001944017,32.2,1.32,32.2270445434,33.09,33.4924,-6.82308,34.1803346743,2.4624,-0.43308,2.5001944017,31.03,-6.39,31.6811142481,0.0
2020-10-09 12:00:00,33.734,0.82884,33.7441807094,3.564,-0.5511600000000001,3.6063656699999997,30.17,1.38,30.2015446625,32.98,32.624,-6.81116,33.3274252913,3.564,-0.5511600000000001,3.6063656699999997,29.06,-6.26,29.72660761,0.0
2020-10-09 12:30:00,33.2724,0.8700800000000001,33.2837744399,4.6224,-0.7099200000000001,4.6765979265,28.65,1.58,28.6935341148,32.89,32.2124,-6.72992,32.9079099453,4.6224,-0.7099200000000001,4.6765979265,27.59,-6.02,28.2391306523,0.0
2020-10-09 13:00:00,32.46724,0.47824000000000005,32.4707620286,4.82724,-0.7617600000000001,4.8869749657,27.64,1.24,27.66780078,33.0,31.41724,-7.16176,32.2231869236,4.82724,-0.7617600000000001,4.8869749657,26.59,-6.4,27.3493711079,0.0
2020-10-09 13:30:00,32.1968,0.6411600000000001,32.2031833269,4.9968,-0.8888400000000001,5.075238594,27.2,1.53,27.2429972654,33.05,31.1568,-7.02884,31.939799279,4.9968,-0.8888400000000001,5.075238594,26.16,-6.14,26.8708987568,0.0
2020-10-09 14:00:00,32.88736,1.608,32.926647442,3.62736,-0.612,3.6786253641,29.26,2.22,29.3440965102,33.09,31.79736,-6.092,32.3756786333,3.62736,-0.612,3.6786253641,28.17,-5.48,28.6980713638,0.0
2020-10-09 14:30:00,31.33492,1.38436,31.3654852348,5.07492,-0.93564,5.1604491293,26.26,2.32,26.3622836644,33.29,30.32492,-6.41564,30.9961483029,5.07492,-0.93564,5.1604491293,25.25,-5.48,25.8378191804,0.0
2020-10-09 15:00:00,30.23136,0.9678,30.2468471793,7.46136,-1.4022000000000001,7.591973254,22.77,2.37,22.8930076661,33.21,29.31136,-6.7722,30.0835256891,7.46136,-1.4022000000000001,7.591973254,21.85,-5.37,22.5002088879,0.0
2020-10-09 15:30:00,27.66896,-2.9501600000000003,27.8257936366,8.23896,-1.55016,8.3835230009,19.43,-1.4,19.480372173,33.07,27.15896,-5.95016,27.8031205498,8.23896,-1.55016,8.3835230009,18.92,-4.4,19.4248912481,0.0
2020-10-09 16:00:00,27.43964,-6.26588,28.1459605539,6.02964,-1.14588,6.1375564766,21.41,-5.12,22.013688923,32.7,27.24964,-4.78588,27.6667223846,6.02964,-1.14588,6.1375564766,21.22,-3.64,21.529932652,0.0
2020-10-09 16:30:00,28.67328,-6.07168,29.3090819368,8.69328,-1.11168,8.7640715185,19.98,-4.96,20.586451855500002,32.8,28.49328,-4.57168,28.8577071712,8.69328,-1.11168,8.7640715185,19.8,-3.46,20.100039801,0.0
2020-10-09 17:00:00,30.25432,-5.8924,30.8227879405,9.00432,-0.8424,9.0436395562,21.25,-5.05,21.8418176899,32.59,30.08432,-4.4224,30.4076294969,9.00432,-0.8424,9.0436395562,21.08,-3.58,21.3818334106,0.0
2020-10-09 17:30:00,30.01128,-5.9898,30.6031800844,4.30128,-0.5598000000000001,4.3375552652,25.71,-5.43,26.2771573805,32.51,29.80128,-4.6298,30.1587688356,4.30128,-0.5598000000000001,4.3375552652,25.5,-4.07,25.8227593413,0.0
2020-10-09 18:00:00,30.9212,-4.9918,31.3215369463,1.8612000000000002,-0.3618,1.8960392085,29.06,-4.63,29.4265271481,32.92,30.7012,-3.4718,30.8968781057,1.8612000000000002,-0.3618,1.8960392085,28.84,-3.11,29.0072008301,0.0
2020-10-09 18:30:00,31.45408,-5.08376,31.8622623865,2.58408,-0.38376000000000005,2.6124205603,28.87,-4.7,29.2500752136,32.92,31.22408,-3.5637600000000003,31.4267968012,2.58408,-0.38376000000000005,2.6124205603,28.64,-3.18,28.8160024986,0.0
2020-10-09 19:00:00,33.45264,-4.50644,33.7548089084,6.18264,-0.31644,6.1907327226,27.27,-4.19,27.5900163103,32.75,33.24264,-2.98644,33.3765177639,6.18264,-0.31644,6.1907327226,27.06,-2.67,27.191404892,0.0
2020-10-09 19:30:00,33.5054,-4.7772,33.8442531163,6.1254,-0.2772,6.1316690224,27.38,-4.5,27.7473314032,32.71,33.2954,-3.2772,33.4562953867,6.1254,-0.2772,6.1316690224,27.17,-3.0,27.3351220959,0.0
2020-10-09 20:00:00,32.53988,-5.05384,32.9300028722,5.69988,-0.21384000000000003,5.7038898622000005,26.84,-4.84,27.2729023025,32.57,32.31988,-3.55384,32.5146800993,5.69988,-0.21384000000000003,5.7038898622000005,26.62,-3.34,26.8287159588,0.0
2020-10-09 20:30:00,30.5206,-6.22876,31.1497106808,2.9106,-0.24876,2.9212110327,27.61,-5.98,28.2501769906,32.52,30.3006,-4.73876,30.6689127081,2.9106,-0.24876,2.9212110327,27.39,-4.49,27.7555796192,0.0
2020-10-09 21:00:00,28.76052,-7.2706,29.6652850152,1.19052,-0.2106,1.2090038174,27.57,-7.06,28.4595941644,32.78,28.54052,-5.7506,29.1140976544,1.19052,-0.2106,1.2090038174,27.35,-5.54,27.9054492886,0.0
2020-10-09 21:30:00,26.674,-7.78544,27.7869637059,0.684,-0.05544,0.6862431009000001,25.99,-7.73,27.1151802502,32.72,26.454,-6.25544,27.1835362967,0.684,-0.05544,0.6862431009000001,25.77,-6.2,26.5053371984,0.0
2020-10-09 22:00:00,25.145,-8.08996,26.4143612037,0.765,-0.12996000000000002,0.7759604382,24.38,-7.96,25.6465592234,32.78,24.935,-6.53996,25.7783882701,0.765,-0.12996000000000002,0.7759604382,24.17,-6.41,25.0055393863,0.0
2020-10-09 22:30:00,23.67488,-8.67908,25.2155978049,0.9748800000000001,-0.19908,0.9949994275,22.7,-8.48,24.2322182229,32.95,23.45488,-7.10908,24.5085783811,0.9748800000000001,-0.19908,0.9949994275,22.48,-6.91,23.5180462624,0.0
2020-10-09 23:00:00,22.10692,-8.67728,23.7489178719,0.73692,-0.10728000000000001,0.7446879110000001,21.37,-8.57,23.0243740414,33.06,21.90692,-7.08728,23.0248275061,0.73692,-0.10728000000000001,0.7446879110000001,21.17,-6.98,22.2910138845,0.0
2020-10-09 23:30:00,20.46488,-8.16452,22.0333996525,0.8848800000000001,-0.07452,0.8880122999000001,19.58,-8.09,21.1854785171,33.1,20.27488,-6.55452,21.3080381886,0.8848800000000001,-0.07452,0.8880122999000001,19.39,-6.48,20.4441311872,0.0
2020-10-10 00:00:00,18.93164,-8.41228,20.7165018255,0.8816400000000001,-0.06228,0.8838370257,18.05,-8.35,19.887810337,33.05,18.74164,-6.81228,19.9413196326,0.8816400000000001,-0.06228,0.8838370257,17.86,-6.75,19.092985623,0.0
2020-10-10 00:30:00,17.6826,-8.422,19.5858220854,1.0026,0.018000000000000002,1.0027615669,16.68,-8.44,18.6937422685,32.64,17.5026,-6.852,18.7960344424,1.0026,0.018000000000000002,1.0027615669,16.5,-6.87,17.873077519,0.0
2020-10-10 01:00:00,16.64568,-8.56152,18.7183943588,1.43568,-0.19152000000000002,1.4483980712,15.21,-8.37,17.3609043543,32.74,16.46568,-6.98152,17.8846369651,1.43568,-0.19152000000000002,1.4483980712,15.03,-6.79,16.4925740865,0.0
2020-10-10 01:30:00,16.13504,-8.595040000000001,18.2815269713,1.35504,-0.18504,1.3676158829,14.78,-8.41,17.0051903841,32.65,15.96504,-7.01504,17.4382707974,1.35504,-0.18504,1.3676158829,14.61,-6.83,16.1276470696,0.0
2020-10-10 02:00:00,15.79304,-8.60004,17.9827917867,2.00304,-0.32004000000000005,2.0284464112,13.79,-8.28,16.0848531234,32.7,15.62304,-7.03004,17.131866251,2.00304,-0.32004000000000005,2.0284464112,13.62,-6.71,15.1831650192,0.0
2020-10-10 02:30:00,15.31548,-8.63968,17.5843111361,2.89548,-0.49968000000000007,2.9382791788000002,12.42,-8.14,14.8497811432,32.63,15.16548,-7.05968,16.7281459024,2.89548,-0.49968000000000007,2.9382791788000002,12.27,-6.5600000000000005,13.9135365741,0.0
2020-10-10 03:00:00,14.9342,-8.69576,17.2813937985,3.5442,-0.6357600000000001,3.6007699757,11.39,-8.06,13.9533401019,32.81,14.7742,-7.09576,16.3898381816,3.5442,-0.6357600000000001,3.6007699757,11.23,-6.46,12.9554814654,0.0
2020-10-10 03:30:00,14.73616,-8.70168,17.1135515416,3.65616,-0.66168,3.7155519601,11.08,-8.04,13.6897041604,32.86,14.58616,-7.09168,16.2187542298,3.65616,-0.66168,3.7155519601,10.93,-6.43,12.6810803956,0.0
2020-10-10 04:00:00,14.494,-8.7292,16.9196621905,3.384,-0.6192000000000001,3.440183809,11.11,-8.11,13.7551517622,32.99,14.344,-7.1092,16.0090930611,3.384,-0.6192000000000001,3.440183809,10.96,-6.49,12.7374133952,0.0
2020-10-10 04:30:00,14.56316,-8.69576,16.9617767691,3.05316,-0.54576,3.101554443,11.51,-8.15,14.1032833057,32.87,14.39316,-7.09576,16.0472073821,3.05316,-0.54576,3.101554443,11.34,-6.55,13.0957283112,0.0
2020-10-10 05:00:00,14.42028,-8.67464,16.8283645791,4.04028,-0.7646400000000001,4.1119991255,10.38,-7.91,13.0503831361,32.87,14.28028,-7.07464,15.9366536013,4.04028,-0.7646400000000001,4.1119991255,10.24,-6.31,12.0280380778,0.0
2020-10-10 05:30:00,14.49204,-8.63948,16.8718652802,4.08204,-0.7894800000000001,4.1576831568,10.41,-7.85,13.0380443319,32.85,14.33204,-7.02948,15.9631124669,4.08204,-0.7894800000000001,4.1576831568,10.25,-6.24,12.0000041667,0.0
2020-10-10 06:00:00,15.19728,-8.4066,17.3674477963,3.07728,-0.6066,3.136497371,12.12,-7.8,14.4129941372,32.76,15.04728,-6.8166,16.5192817931,3.07728,-0.6066,3.136497371,11.97,-6.21,13.4849916574,0.0
2020-10-10 06:30:00,16.55916,-8.06924,18.4205975496,2.90916,-0.5792400000000001,2.9662654775,13.65,-7.49,15.5699261398,32.69,16.39916,-6.48924,17.6364022545,2.90916,-0.5792400000000001,2.9662654775,13.49,-5.91,14.727803638,0.0
2020-10-10 07:00:00,17.71664,-7.74408,19.3352038504,2.63664,-0.5140800000000001,2.6862890269,15.08,-7.23,16.7236150398,32.61,17.53664,-6.18408,18.5950689145,2.63664,-0.5140800000000001,2.6862890269,14.9,-5.67,15.9423618075,0.0
2020-10-10 07:30:00,19.36608,-7.36916,20.7207522468,2.47608,-0.47916000000000003,2.5220163505,16.89,-6.89,18.2412773676,32.83,19.19608,-5.78916,20.0500339369,2.47608,-0.47916000000000003,2.5220163505,16.72,-5.31,17.5429330501,0.0
2020-10-10 08:00:00,20.42344,-7.06224,21.6100008156,3.49344,-0.64224,3.5519846919,16.93,-6.42,18.1063883754,32.68,20.24344,-5.51224,20.9805064965,3.49344,-0.64224,3.5519846919,16.75,-4.87,17.4436062785,0.0
2020-10-10 08:30:00,22.3884,-6.47708,23.3065016656,3.5784000000000002,-0.66708,3.6400470171,18.81,-5.8100000000000005,19.6868534814,32.71,22.1984,-4.92708,22.7386252858,3.5784000000000002,-0.66708,3.6400470171,18.62,-4.26,19.1010994448,0.0
2020-10-10 09:00:00,24.59636,-5.8128,25.2738910556,3.09636,-0.5328,3.1418658612,21.5,-5.28,22.1388436916,32.64,24.41636,-4.2828,24.7891309144,3.09636,-0.5328,3.1418658612,21.32,-3.75,21.6472838943,0.0
2020-10-10 09:30:00,25.80996,-6.89832,26.7159288445,4.89996,-0.77832,4.9613899286,20.91,-6.12,21.7872095506,32.64,25.60996,-5.35832,26.1645111635,4.89996,-0.77832,4.9613899286,20.71,-4.58,21.2103866066,0.0
2020-10-10 10:00:00,26.59852,-7.0484,27.5165624443,9.57852,-1.1484,9.6471170797,17.02,-5.9,18.0136170715,32.8,26.41852,-5.4884,26.9826005706,9.57852,-1.1484,9.6471170797,16.84,-4.34,17.3902616427,0.0
2020-10-10 10:30:00,26.73016,-6.71996,27.5619178583,11.99016,-1.56996,12.092506408,14.74,-5.15,15.613779171000001,32.55,26.55016,-5.15996,27.0469255781,11.99016,-1.56996,12.092506408,14.56,-3.59,14.9960561482,0.0
2020-10-10 11:00:00,26.5128,-6.62308,27.3275273767,13.9428,-2.05308,14.0931476018,12.57,-4.57,13.3749691588,32.59,26.3428,-5.06308,26.8249490387,13.9428,-2.05308,14.0931476018,12.4,-3.01,12.760097962,0.0
2020-10-10 11:30:00,26.02608,-6.64228,26.8603187577,14.53608,-2.31228,14.7188403268,11.49,-4.33,12.2788028732,32.59,25.86608,-5.08228,26.3606461333,14.53608,-2.31228,14.7188403268,11.33,-2.77,11.6636958122,0.0
2020-10-10 12:00:00,24.99492,-6.8040400000000005,25.9044588079,11.28492,-2.26404,11.5097913329,13.71,-4.54,14.4421501169,32.47,24.80492,-5.25404,25.3552557181,11.28492,-2.26404,11.5097913329,13.52,-2.99,13.846678302,0.0
2020-10-10 12:30:00,24.94604,-7.0414,25.9207682302,10.43604,-2.1114,10.6474851886,14.51,-4.93,15.3246533403,32.56,24.76604,-5.4814,25.3653796195,10.43604,-2.1114,10.6474851886,14.33,-3.37,14.7209306771,0.0
2020-10-10 13:00:00,23.89724,-7.09276,24.9276016503,12.02724,-2.4627600000000003,12.2767947297,11.87,-4.63,12.741028216,32.54,23.73724,-5.54276,24.3757820641,12.02724,-2.4627600000000003,12.2767947297,11.71,-3.08,12.1082822894,0.0
2020-10-10 13:30:00,23.46764,-7.35532,24.593309242,11.71764,-2.33532,11.9480879923,11.75,-5.02,12.7774371452,32.69,23.28764,-5.77532,23.9930927117,11.71764,-2.33532,11.9480879923,11.57,-3.44,12.0705633671,0.0
2020-10-10 14:00:00,23.03708,-7.64304,24.2718585067,11.55708,-2.27304,11.7784892481,11.48,-5.37,12.6738825937,32.83,22.85708,-6.04304,23.642428779,11.55708,-2.27304,11.7784892481,11.3,-3.77,11.9123003656,0.0
2020-10-10 14:30:00,23.20272,-8.23304,24.6200967309,8.44272,-1.5530400000000002,8.584372676000001,14.76,-6.68,16.2012345209,32.93,23.03272,-6.63304,23.9688007677,8.44272,-1.5530400000000002,8.584372676000001,14.59,-5.08,15.4490938246,0.0
2020-10-10 15:00:00,23.59308,-7.0426,24.6217716391,8.62308,-1.6326,8.7762686517,14.97,-5.41,15.9175689099,32.93,23.41308,-5.4526,24.0396165079,8.62308,-1.6326,8.7762686517,14.79,-3.8200000000000003,15.2753559697,0.0
2020-10-10 15:30:00,24.81976,-7.15376,25.8301523146,5.36976,-0.92376,5.4486379027,19.45,-6.23,20.4234032424,32.96,24.61976,-5.57376,25.2428085402,5.36976,-0.92376,5.4486379027,19.25,-4.65,19.8036612777,0.0
2020-10-10 16:00:00,25.06444,-7.29424,26.1042542451,4.02444,-0.7142400000000001,4.0873287232,21.04,-6.58,22.0449087093,33.03,24.85444,-5.70424,25.500618457,4.02444,-0.7142400000000001,4.0873287232,20.83,-4.99,21.4193604013,0.0
2020-10-10 16:30:00,25.27952,-6.58244,26.1224548575,4.61952,-0.8924400000000001,4.7049350882,20.66,-5.69,21.429225371,32.93,25.07952,-5.00244,25.5735552746,4.61952,-0.8924400000000001,4.7049350882,20.46,-4.11,20.8687254043,0.0
2020-10-10 17:00:00,26.60668,-5.97908,27.2702185226,4.48668,-0.9190800000000001,4.5798477561,22.12,-5.06,22.691363996,32.73,26.40668,-4.43908,26.7771951457,4.48668,-0.9190800000000001,4.5798477561,21.92,-3.52,22.2008288134,0.0
2020-10-10 17:30:00,27.46352,-6.75676,28.2824810879,5.75352,-1.16676,5.8706321029,21.71,-5.59,22.4181221337,32.56,27.26352,-5.22676,27.7600169828,5.75352,-1.16676,5.8706321029,21.51,-4.06,21.8898081307,0.0
2020-10-10 18:00:00,30.30808,-6.45856,30.988590006,7.04808,-0.44856,7.0623393971,23.26,-6.01,24.0238985179,32.58,30.09808,-4.92856,30.49893643,7.04808,-0.44856,7.0623393971,23.05,-4.48,23.4813308822,0.0
2020-10-10 18:30:00,30.4316,-7.09516,31.2477771047,6.5016,-0.33516,6.5102330823,23.93,-6.76,24.8664935204,32.58,30.2416,-5.56516,30.7493963581,6.5016,-0.33516,6.5102330823,23.74,-5.23,24.30926778,0.0
2020-10-10 19:00:00,31.50748,-7.0608,32.288948459,6.29748,-0.1908,6.3003697503,25.21,-6.87,26.1293130411,32.48,31.29748,-5.5608,31.7876509197,6.29748,-0.1908,6.3003697503,25.0,-5.37,25.5702346489,0.0
2020-10-10 19:30:00,31.67628,-7.22192,32.4891188419,5.60628,-0.15192,5.6083380002,26.07,-7.07,27.0116604451,32.61,31.45628,-5.70192,31.9688824191,5.60628,-0.15192,5.6083380002,25.85,-5.55,26.439080922,0.0
2020-10-10 20:00:00,30.38016,-7.591,31.3141725521,5.24016,-0.081,5.2407859931,25.14,-7.51,26.2377533337,32.71,30.18016,-6.041,30.7788196432,5.24016,-0.081,5.2407859931,24.94,-5.96,25.6422541911,0.0
2020-10-10 20:30:00,29.03544,-8.3184,30.2035189101,5.72544,-0.1584,5.7276307278,23.31,-8.16,24.6969977933,32.63,28.81544,-6.7884,29.6042557237,5.72544,-0.1584,5.7276307278,23.09,-6.63,24.0230098031,0.0
2020-10-10 21:00:00,25.94948,-9.24444,27.5469632298,2.49948,-0.33444,2.5217554172,23.45,-8.91,25.0856652294,32.55,25.74948,-7.71444,26.8802586443,2.49948,-0.33444,2.5217554172,23.25,-7.38,24.3931732253,0.0
2020-10-10 21:30:00,24.70832,-9.651,26.5262677025,2.03832,-0.35100000000000003,2.0683204351,22.67,-9.3,24.5034466963,32.66,24.49832,-8.091,25.7998442597,2.03832,-0.35100000000000003,2.0683204351,22.46,-7.74,23.7562454946,0.0
2020-10-10 22:00:00,23.71748,-10.04696,25.7577223914,2.06748,-0.33696000000000004,2.0947590773,21.65,-9.71,23.7277601134,32.79,23.50748,-8.49696,24.9959985836,2.06748,-0.33696000000000004,2.0947590773,21.44,-8.16,22.9403400149,0.0
2020-10-10 22:30:00,22.4854,-10.41248,24.7792847538,1.5354,-0.22248,1.5514349843000002,20.95,-10.19,23.2967508464,32.85,22.2854,-8.83248,23.971895129700002,1.5354,-0.22248,1.5514349843000002,20.75,-8.61,22.465408965800002,0.0
2020-10-10 23:00:00,21.03788,-10.19904,23.3797521761,1.39788,-0.23904000000000003,1.4181708698,19.64,-9.96,22.0211534666,32.94,20.83788,-8.59904,22.5424207177,1.39788,-0.23904000000000003,1.4181708698,19.44,-8.36,21.1613610148,0.0
2020-10-10 23:30:00,19.58712,-9.29844,21.6821644752,1.25712,-0.20844000000000001,1.2742832997,18.33,-9.09,20.4601319644,32.99,19.40712,-7.70844,20.8819624061,1.25712,-0.20844000000000001,1.2742832997,18.15,-7.5,19.6385462802,0.0
2020-10-11 00:00:00,18.24636,-9.25132,20.4576776539,1.02636,-0.12132000000000001,1.0335053904,17.22,-9.13,19.4906464747,33.14,18.04636,-7.6313200000000005,19.5935743087,1.02636,-0.12132000000000001,1.0335053904,17.02,-7.51,18.6032389653,0.0
2020-10-11 00:30:00,17.1024,-9.28832,19.461885165200002,0.4824,0.03168,0.4834391196,16.62,-9.32,19.0548366563,32.83,16.9224,-7.69832,18.5911740507,0.4824,0.03168,0.4834391196,16.44,-7.73,18.1666314984,0.0
2020-10-11 01:00:00,16.22164,-9.37036,18.7335327907,0.52164,0.08964000000000001,0.5292859522,15.7,-9.46,18.3298008718,32.83,16.04164,-7.78036,17.8288590667,0.52164,0.08964000000000001,0.5292859522,15.52,-7.87,17.4013591423,0.0
2020-10-11 01:30:00,15.6764,-9.31628,18.2357503273,0.8064,0.06372,0.8089135914000001,14.87,-9.38,17.581276973,32.7,15.5064,-7.72628,17.3246599851,0.8064,0.06372,0.8089135914000001,14.7,-7.79,16.6365290851,0.0
2020-10-11 02:00:00,15.28668,-9.35968,17.9244580148,1.15668,-0.04968,1.1577463992,14.13,-9.31,16.9213770125,32.7,15.11668,-7.76968,16.9965273372,1.15668,-0.04968,1.1577463992,13.96,-7.72,15.9524292821,0.0
2020-10-11 02:30:00,14.84568,-9.41068,17.5771190109,1.52568,-0.31068,1.5569911769,13.32,-9.1,16.131720305,32.77,14.67568,-7.81068,16.6247497883,1.52568,-0.31068,1.5569911769,13.15,-7.5,15.1384444379,0.0
2020-10-11 03:00:00,14.74252,-9.60016,17.5927532801,0.9925200000000001,-0.11016000000000001,0.9986146284,13.75,-9.49,16.7069626204,33.03,14.58252,-7.99016,16.628065022,0.9925200000000001,-0.11016000000000001,0.9986146284,13.59,-7.88,15.7093125247,0.0
2020-10-11 03:30:00,14.42344,-9.60936,17.3313421593,0.79344,-0.09936,0.7996370697,13.63,-9.51,16.6197773752,32.93,14.25344,-7.9893600000000005,16.3398416468,0.79344,-0.09936,0.7996370697,13.46,-7.89,15.6020415331,0.0
2020-10-11 04:00:00,14.2672,-9.61316,17.2036577804,0.9972000000000001,-0.17316,1.0121226337,13.27,-9.44,16.2851619581,33.04,14.1072,-7.98316,16.2093780086,0.9972000000000001,-0.17316,1.0121226337,13.11,-7.8100000000000005,15.2600196592,0.0
2020-10-11 04:30:00,13.86804,-9.5292,16.8264133457,1.95804,-0.43920000000000003,2.0066931209,11.91,-9.09,14.9825298264,32.98,13.69804,-7.8992,15.8124527029,1.95804,-0.43920000000000003,2.0066931209,11.74,-7.46,13.9096800826,0.0
2020-10-11 05:00:00,13.64104,-9.58328,16.6708496436,3.01104,-0.6832800000000001,3.0875934706,10.63,-8.9,13.863870311,33.07,13.48104,-7.95328,15.6522555001,3.01104,-0.6832800000000001,3.0875934706,10.47,-7.27,12.746521094,0.0
2020-10-11 05:30:00,13.317,-9.41404,16.3084836242,4.8870000000000005,-1.0940400000000001,5.0079629114,8.43,-8.32,11.8442939849,33.01,13.167,-7.78404,15.2957892154,4.8870000000000005,-1.0940400000000001,5.0079629114,8.28,-6.69,10.6449283699,0.0
2020-10-11 06:00:00,13.94216,-9.4034,16.8168890412,4.05216,-0.9234,4.1560399692,9.89,-8.48,13.0277588249,32.9,13.78216,-7.7834,15.828115801500001,4.05216,-0.9234,4.1560399692,9.73,-6.86,11.9051459462,0.0
2020-10-11 06:30:00,15.18496,-9.18624,17.7473946127,2.5149600000000003,-0.51624,2.5673970358,12.67,-8.67,15.3524525728,32.72,15.02496,-7.58624,16.8315317288,2.5149600000000003,-0.51624,2.5673970358,12.51,-7.07,14.369585937,0.0
2020-10-11 07:00:00,16.19188,-9.12832,18.5877164804,1.81188,-0.41832,1.8595431581000001,14.38,-8.71,16.8121533422,33.06,16.01188,-7.51832,17.6891332958,1.81188,-0.41832,1.8595431581000001,14.2,-7.1,15.8760826402,0.0
2020-10-11 07:30:00,17.57132,-8.9596,19.7237349075,1.47132,-0.30960000000000004,1.5035407218999999,16.1,-8.65,18.2765560213,33.06,17.40132,-7.3296,18.8819748412,1.47132,-0.30960000000000004,1.5035407218999999,15.93,-7.02,17.4081963454,0.0
2020-10-11 08:00:00,18.2144,-8.59388,20.1399886002,2.8044000000000002,-0.6238800000000001,2.8729576423000003,15.41,-7.97,17.3490345553,32.7,18.0344,-7.03388,19.3575579869,2.8044000000000002,-0.6238800000000001,2.8729576423000003,15.23,-6.41,16.5239523117,0.0
2020-10-11 08:30:00,20.38344,-8.14288,21.9497407941,2.95344,-0.63288,3.0204875315,17.43,-7.51,18.9790674165,32.65,20.20344,-6.58288,21.2488422491,2.95344,-0.63288,3.0204875315,17.25,-5.95,18.2473285716,0.0
2020-10-11 09:00:00,22.59316,-7.5796,23.8306780211,2.51316,-0.48960000000000004,2.5604064805,20.08,-7.09,21.2949407137,32.53,22.40316,-6.0496,23.2055863564,2.51316,-0.48960000000000004,2.5604064805,19.89,-5.5600000000000005,20.6524986382,0.0
2020-10-11 09:30:00,24.57508,-6.79464,25.4970917898,2.57508,-0.40464000000000006,2.6066780653,22.0,-6.39,22.9092143034,32.72,24.37508,-5.24464,24.9329254949,2.57508,-0.40464000000000006,2.6066780653,21.8,-4.84,22.3308217493,0.0
2020-10-11 10:00:00,25.76648,-6.45876,26.5636419252,3.15648,-0.51876,3.1988244603,22.61,-5.94,23.3772474855,32.66,25.55648,-4.93876,26.0293107924,3.15648,-0.51876,3.1988244603,22.4,-4.42,22.8319162577,0.0
2020-10-11 10:30:00,26.6756,-6.33792,27.4181849379,3.6756,-0.63792,3.7305465131,23.0,-5.7,23.6957802151,32.76,26.4656,-4.78792,26.8952070319,3.6756,-0.63792,3.7305465131,22.79,-4.15,23.1647706658,0.0
2020-10-11 11:00:00,27.45528,-6.15008,28.1356692454,4.26528,-0.6400800000000001,4.3130402137,23.19,-5.51,23.8356078169,32.72,27.25528,-4.62008,27.644084848,4.26528,-0.6400800000000001,4.3130402137,22.99,-3.98,23.331963055,0.0
2020-10-11 11:30:00,27.7854,-6.07444,28.4416468313,4.4154,-0.6944400000000001,4.4696760591,23.37,-5.38,23.9812697746,32.62,27.5654,-4.55444,27.9391159644,4.4154,-0.6944400000000001,4.4696760591,23.15,-3.86,23.4695994853,0.0
2020-10-11 12:00:00,28.2754,-5.86048,28.8763479511,5.3154,-0.87048,5.3862057694,22.96,-4.99,23.4959932755,32.55,28.0654,-4.33048,28.3975304241,5.3154,-0.87048,5.3862057694,22.75,-3.46,23.0116079403,0.0
2020-10-11 12:30:00,28.36316,-5.95392,28.981338971,4.94316,-0.76392,5.0018401166,23.42,-5.19,23.9881741698,32.53,28.16316,-4.44392,28.5116117775,4.94316,-0.76392,5.0018401166,23.22,-3.68,23.509802211,0.0
2020-10-11 13:00:00,28.08672,-6.07536,28.7362808917,5.16672,-0.76536,5.2230997969,22.92,-5.31,23.5270588897,32.67,27.87672,-4.5453600000000005,28.2448546728,5.16672,-0.76536,5.2230997969,22.71,-3.7800000000000002,23.0224347105,0.0
2020-10-11 13:30:00,26.77128,-6.34488,27.5128867088,5.29128,-0.79488,5.3506521334,21.48,-5.55,22.1854208885,32.69,26.57128,-4.80488,27.0022182913,5.29128,-0.79488,5.3506521334,21.28,-4.01,21.6545260858,0.0
2020-10-11 14:00:00,26.86668,-6.52844,27.64849043,7.00668,-0.65844,7.0375498475,19.86,-5.87,20.7093336445,32.87,26.66668,-4.95844,27.1237524958,7.00668,-0.65844,7.0375498475,19.66,-4.3,20.1247509301,0.0
2020-10-11 14:30:00,25.686,-6.90624,26.5982470651,4.356,-0.60624,4.3979839629,21.33,-6.3,22.2409284878,32.87,25.486,-5.35624,26.0427629667,4.356,-0.60624,4.3979839629,21.13,-4.75,21.6573174701,0.0
2020-10-11 15:00:00,25.62208,-6.14264,26.3481120708,3.59208,-0.5126400000000001,3.6284760570000003,22.03,-5.63,22.73802542,33.0,25.42208,-4.56264,25.828275887,3.59208,-0.5126400000000001,3.6284760570000003,21.83,-4.05,22.2025088672,0.0
2020-10-11 15:30:00,25.80932,-5.4552,26.3795414271,2.38932,-0.38520000000000004,2.4201712961,23.42,-5.07,23.962497783,32.9,25.59932,-3.8952,25.893971644,2.38932,-0.38520000000000004,2.4201712961,23.21,-3.51,23.4739046603,0.0
2020-10-11 16:00:00,26.504080000000002,-5.5126,27.0712950449,1.68408,-0.2826,1.7076264832999999,24.82,-5.23,25.3650409028,33.04,26.29408,-3.9526,26.5895033765,1.68408,-0.2826,1.7076264832999999,24.61,-3.67,24.8821421907,0.0
2020-10-11 16:30:00,27.1678,-5.55168,27.7292356127,1.2978,-0.12168000000000001,1.3034917960999999,25.87,-5.43,26.4337246713,32.98,26.9478,-3.98168,27.2403689487,1.2978,-0.12168000000000001,1.3034917960999999,25.65,-3.86,25.938814545,0.0
2020-10-11 17:00:00,28.26612,-5.4318,28.783293611,1.08612,-0.0018000000000000002,1.0861214915,27.18,-5.43,27.7170940035,32.81,28.06612,-3.9018,28.3360395097,1.08612,-0.0018000000000000002,1.0861214915,26.98,-3.9,27.260418192,0.0
2020-10-11 17:30:00,28.85992,-7.0578,29.7103941954,0.88992,0.0522,0.891449632,27.97,-7.11,28.8595391509,32.79,28.62992,-5.5278,29.1586846762,0.88992,0.0522,0.891449632,27.74,-5.58,28.2956533764,0.0
2020-10-11 18:00:00,30.57168,-7.01988,31.3672812535,5.07168,-0.11988000000000001,5.0730966122,25.5,-6.9,26.4170399553,32.66,30.35168,-5.47988,30.8423987984,5.07168,-0.11988000000000001,5.0730966122,25.28,-5.36,25.8419813482,0.0
2020-10-11 18:30:00,30.99404,-6.7284,31.7159562694,5.32404,-0.0684,5.3244793625,25.67,-6.66,26.519888763,32.61,30.78404,-5.2084,31.2215398288,5.32404,-0.0684,5.3244793625,25.46,-5.14,25.9736635845,0.0
2020-10-11 19:00:00,33.52532,-5.9116800000000005,34.0425475181,9.44532,0.9583200000000001,9.4938109906,24.08,-6.87,25.0408326539,32.5,33.32532,-4.38168,33.6121417456,9.44532,0.9583200000000001,9.4938109906,23.88,-5.34,24.4697772773,0.0
2020-10-11 19:30:00,32.73312,-6.46064,33.364607208,5.61312,0.09936,5.6139993359,27.12,-6.5600000000000005,27.9021146152,32.5,32.51312,-4.96064,32.8893739883,5.61312,0.09936,5.6139993359,26.9,-5.06,27.3717664757,0.0
2020-10-11 20:00:00,31.45872,-4.82744,31.8269577715,5.41872,-0.21744000000000002,5.4230809133,26.04,-4.61,26.4449182264,32.74,30.87872,-7.52744,31.7829781769,5.41872,-0.21744000000000002,5.4230809133,25.46,-7.31,26.4886334113,0.0
2020-10-11 20:30:00,29.792,-3.1776400000000002,29.9609856308,1.422,-0.19764,1.4356690321,28.37,-2.98,28.526081048800002,32.92,28.632,-11.31764,30.7876663482,1.422,-0.19764,1.4356690321,27.21,-11.12,29.3945318044,0.0
2020-10-11 21:00:00,27.74068,-3.31848,27.9384615964,1.1206800000000001,-0.25848000000000004,1.1501024184,26.62,-3.06,26.795298095,33.17,26.63068,-11.568480000000001,29.0348557216,1.1206800000000001,-0.25848000000000004,1.1501024184,25.51,-11.31,27.9047702015,0.0
2020-10-11 21:30:00,26.50864,-2.05244,26.5879766925,0.9086400000000001,-0.26244,0.9457808431,25.6,-1.79,25.662503775,33.34,25.43864,-10.44244,27.4985264733,0.9086400000000001,-0.26244,0.9457808431,24.53,-10.18,26.5584882853,0.0
2020-10-11 22:00:00,25.15836,-1.8152,25.2237592149,0.64836,-0.11520000000000001,0.6585147907000001,24.51,-1.7000000000000002,24.5688847936,33.2,24.11836,-10.1252,26.1575030179,0.64836,-0.11520000000000001,0.6585147907000001,23.47,-10.01,25.51550509,0.0
2020-10-11 22:30:00,23.13572,-5.21876,23.7170191183,0.31572,0.021240000000000002,0.3164336518,22.82,-5.24,23.4138847695,33.1,22.48572,-8.95876,24.2046893113,0.31572,0.021240000000000002,0.3164336518,22.17,-8.98,23.9196425559,0.0
2020-10-11 23:00:00,20.62504,-8.9108,22.4676352036,0.27504,0.0792,0.286216075,20.35,-8.99,22.2473054548,32.84,20.42504,-7.3408,21.7041379382,0.27504,0.0792,0.286216075,20.15,-7.42,21.4727478447,0.0
2020-10-11 23:30:00,19.16036,-9.19144,21.2509285586,0.09036000000000001,0.17856000000000002,0.2001214711,19.07,-9.37,21.2476304561,33.03,18.97036,-7.59144,20.432927343,0.09036000000000001,0.17856000000000002,0.2001214711,18.88,-7.77,20.4163488411,0.0
2020-10-12 00:00:00,17.86064,-9.34348,20.1569610735,0.08064,0.32652000000000003,0.3363303733,17.78,-9.67,20.2394985116,32.93,17.67064,-7.74348,19.292822513,0.08064,0.32652000000000003,0.3363303733,17.59,-8.07,19.3528550865,0.0
2020-10-12 00:30:00,17.13272,-8.24428,19.0131072504,0.07272,0.31572,0.3239865997,17.06,-8.56,19.0870951169,33.11,16.94272,-6.63428,18.1953134657,0.07272,0.31572,0.3239865997,16.87,-6.95,18.2455309597,0.0
2020-10-12 01:00:00,16.62924,-7.81184,18.3727098481,0.039240000000000004,0.30816000000000004,0.310648295,16.59,-8.12,18.4705847227,33.15,16.45924,-6.19184,17.5853764237,0.039240000000000004,0.30816000000000004,0.310648295,16.42,-6.5,17.6597395224,0.0
2020-10-12 01:30:00,16.20924,-7.85096,18.0104701299,0.039240000000000004,0.32904000000000005,0.3313715425,16.17,-8.18,18.1212941039,33.07,16.02924,-6.24096,17.2013405495,0.039240000000000004,0.32904000000000005,0.3313715425,15.99,-6.57,17.2871339441,0.0
2020-10-12 02:00:00,16.03924,-7.73528,17.8070709679,0.039240000000000004,0.32472,0.3270823383,16.0,-8.06,17.9154570134,32.94,15.87924,-6.14528,17.0268825466,0.039240000000000004,0.32472,0.3270823383,15.84,-6.47,17.1104208014,0.0
2020-10-12 02:30:00,15.9386,-7.7305600000000005,17.7144158208,0.048600000000000004,0.28944000000000003,0.2934918629,15.89,-8.02,17.7992275113,33.04,15.7686,-6.12056,16.9147864507,0.048600000000000004,0.28944000000000003,0.2934918629,15.72,-6.41,16.9766457229,0.0
2020-10-12 03:00:00,15.62084,-7.73252,17.4299313784,0.060840000000000005,0.26748,0.2743119684,15.56,-8.0,17.4961024231,33.04,15.45084,-6.12252,16.6196783319,0.060840000000000005,0.26748,0.2743119684,15.39,-6.39,16.6638590969,0.0
2020-10-12 03:30:00,15.56608,-7.73716,17.3829367896,0.04608,0.22284,0.22755445940000002,15.52,-7.96,17.4422475616,33.1,15.38608,-6.12716,16.5612060983,0.04608,0.22284,0.22755445940000002,15.34,-6.35,16.602352243,0.0
2020-10-12 04:00:00,15.445,-7.67824,17.2482867119,0.045,0.22176,0.2262796889,15.4,-7.9,17.3080905937,33.12,15.285,-6.06824,16.445508861,0.045,0.22176,0.2262796889,15.24,-6.29,16.4870161036,0.0
2020-10-12 04:30:00,15.59104,-7.60056,17.3450004496,0.04104,0.28944000000000003,0.2923350735,15.55,-7.89,17.4371614662,33.12,15.42104,-5.9805600000000005,16.5401200901,0.04104,0.28944000000000003,0.2923350735,15.38,-6.27,16.6089524053,0.0
2020-10-12 05:00:00,15.91512,-7.48796,17.5886494529,0.10512,0.21204,0.23666680380000002,15.81,-7.7,17.5853945079,33.14,15.74512,-5.86796,16.8030282502,0.10512,0.21204,0.23666680380000002,15.64,-6.08,16.7802264585,0.0
2020-10-12 05:30:00,16.4134,-7.24348,17.9406717285,0.2034,0.05652000000000001,0.21110677490000002,16.21,-7.3,17.7779104509,32.91,16.2334,-5.66348,17.1929718568,0.2034,0.05652000000000001,0.21110677490000002,16.03,-5.72,17.019967685,0.0
2020-10-12 06:00:00,17.5342,-7.03512,18.8928844556,0.2142,-0.015120000000000001,0.21473298400000002,17.32,-7.02,18.6885740494,32.86,17.3742,-5.46512,18.2134665084,0.2142,-0.015120000000000001,0.21473298400000002,17.16,-5.45,18.0046688389,0.0
2020-10-12 06:30:00,20.31416,-7.79532,21.758495132,0.25416,0.00468,0.2542030842,20.06,-7.8,21.523094573,32.75,20.11416,-6.24532,21.0614209969,0.25416,0.00468,0.2542030842,19.86,-6.25,20.8202329478,0.0
2020-10-12 07:00:00,23.36088,-7.11492,24.4203358081,1.46088,-0.03492,1.4612972938,21.9,-7.08,23.0160031283,32.52,23.16088,-5.58492,23.824728619200002,1.46088,-0.03492,1.4612972938,21.7,-5.55,22.3984932529,0.0
2020-10-12 07:30:00,27.44456,-5.99608,28.0919356571,3.45456,-0.04608,3.4548673144,23.99,-5.95,24.7168485046,32.4,27.22456,-4.67608,27.6232219583,3.45456,-0.04608,3.4548673144,23.77,-4.63,24.2167256251,0.0
2020-10-12 08:00:00,28.03552,-5.33016,28.5377116689,0.6055200000000001,-0.11016000000000001,0.6154589312000001,27.43,-5.22,27.922272472,32.94,27.75552,-4.24016,28.0775327851,0.6055200000000001,-0.11016000000000001,0.6154589312000001,27.15,-4.13,27.4623269225,0.0
2020-10-12 08:30:00,29.59436,-4.8678,29.9920259511,1.13436,-0.21780000000000002,1.1550798456,28.46,-4.65,28.8373733201,32.87,29.30436,-3.7778,29.5468659565,1.13436,-0.21780000000000002,1.1550798456,28.17,-3.56,28.3940574769,0.0
2020-10-12 09:00:00,30.5732,-4.43972,30.8938775798,1.5732,-0.36972000000000005,1.6160603697,29.0,-4.07,29.2842090554,33.03,30.2732,-3.33972,30.4568607693,1.5732,-0.36972000000000005,1.6160603697,28.7,-2.9699999999999998,28.8532649799,0.0
2020-10-12 09:30:00,32.08868,-3.92064,32.3273073755,4.46868,-0.35064,4.4824155711,27.62,-3.5700000000000003,27.8497630151,32.87,31.80868,-2.83064,31.9343803158,4.46868,-0.35064,4.4824155711,27.34,-2.48,27.4522494525,0.0
2020-10-12 10:00:00,32.61156,-3.69488,32.820206944,6.72156,-0.43488000000000004,6.7356135168,25.89,-3.26,26.0944381047,32.91,32.33156,-2.6148800000000003,32.4371294884,6.72156,-0.43488000000000004,6.7356135168,25.61,-2.18,25.7026165983,0.0
2020-10-12 10:30:00,33.30136,-3.55076,33.4901250285,6.5613600000000005,-0.41076,6.5742048057,26.74,-3.14,26.9237293108,32.85,33.02136,-2.46076,33.112921285,6.5613600000000005,-0.41076,6.5742048057,26.46,-2.05,26.5392935098,0.0
2020-10-12 11:00:00,32.42452,-3.69844,32.6347660581,1.78452,-0.29844000000000004,1.8093031984999999,30.64,-3.4,30.8280651355,32.82,32.11452,-2.62844,32.2219039112,1.78452,-0.29844000000000004,1.8093031984999999,30.33,-2.33,30.4193655424,0.0
2020-10-12 11:30:00,33.54112,-3.32536,33.7055596302,3.65112,-0.13536,3.6536282767,29.89,-3.19,30.0597438446,32.86,33.24112,-2.25536,33.3175435407,3.65112,-0.13536,3.6536282767,29.59,-2.12,29.665847367,0.0
2020-10-12 12:00:00,33.94648,-2.9550400000000003,34.0748553305,5.31648,-0.09504000000000001,5.3173294229,28.63,-2.86,28.772495547,32.78,33.65648,-1.89504,33.7097882312,5.31648,-0.09504000000000001,5.3173294229,28.34,-1.8,28.3971054863,0.0
2020-10-12 12:30:00,34.97744,-3.06556,35.1115218563,4.98744,-0.025560000000000003,4.9875054955,29.99,-3.04,30.1436842473,32.8,34.67744,-1.98556,34.734238058,4.98744,-0.025560000000000003,4.9875054955,29.69,-1.96,29.7546248506,0.0
2020-10-12 13:00:00,33.73268,-3.66928,33.9316565422,0.8326800000000001,0.00072,0.8326803113,32.9,-3.67,33.1040616843,32.74,33.42268,-2.61928,33.5251572122,0.8326800000000001,0.00072,0.8326803113,32.59,-2.62,32.6951448995,0.0
2020-10-12 13:30:00,33.10688,-3.9564,33.3424444859,0.8668800000000001,0.0036000000000000003,0.8668874751000001,32.24,-3.96,32.4822905596,32.95,32.78688,-2.8864,32.9136871999,0.8668800000000001,0.0036000000000000003,0.8668874751000001,31.92,-2.89,32.0505616175,0.0
2020-10-12 14:00:00,33.22112,-3.8888,33.4479532931,0.77112,-0.028800000000000003,0.7716576277,32.45,-3.86,32.6787713967,33.09,32.90112,-2.8088,33.0207973056,0.77112,-0.028800000000000003,0.7716576277,32.13,-2.7800000000000002,32.250043410800004,0.0
2020-10-12 14:30:00,32.97684,-4.04032,33.22342791,0.6368400000000001,0.13968,0.651978288,32.34,-4.18,32.6090171578,33.21,32.66684,-2.94032,32.7989011598,0.6368400000000001,0.13968,0.651978288,32.03,-3.08,32.1777454151,0.0
2020-10-12 15:00:00,33.11484,-4.08616,33.3659906457,0.47484000000000004,0.21384000000000003,0.5207692111000001,32.64,-4.3,32.9220230241,33.3,32.78484,-2.99616,32.9214627344,0.47484000000000004,0.21384000000000003,0.5207692111000001,32.31,-3.21,32.4690652776,0.0
2020-10-12 15:30:00,32.7528,-4.37792,33.0440931388,0.5328,0.26208000000000004,0.5937691188,32.22,-4.64,32.5523885452,33.33,32.4428,-3.26792,32.6069712326,0.5328,0.26208000000000004,0.5937691188,31.91,-3.5300000000000002,32.1046569831,0.0
2020-10-12 16:00:00,32.57556,-4.4422,32.8770474671,0.7455600000000001,0.21780000000000002,0.7767216706000001,31.83,-4.66,32.1693099087,33.27,32.25556,-3.3422,32.4282508278,0.7455600000000001,0.21780000000000002,0.7767216706000001,31.51,-3.56,31.7104667263,0.0
2020-10-12 16:30:00,32.8584,-4.83552,33.212297485,1.5084,0.11448000000000001,1.5127379912999999,31.35,-4.95,31.7383837018,33.27,32.5384,-3.71552,32.7498482963,1.5084,0.11448000000000001,1.5127379912999999,31.03,-3.83,31.2654729694,0.0
2020-10-12 17:00:00,32.38408,-4.90516,32.7534613754,5.10408,-0.87516,5.1785652136,27.28,-4.03,27.5760638961,33.2,32.09408,-3.79516,32.3176919113,5.10408,-0.87516,5.1785652136,26.99,-2.92,27.1474952804,0.0
2020-10-12 17:30:00,31.371,-4.784,31.7336776469,6.741,-1.314,6.8678728148,24.63,-3.47,24.8732346107,33.04,31.101,-3.674,31.3172552597,6.741,-1.314,6.8678728148,24.36,-2.36,24.4740515649,0.0
2020-10-12 18:00:00,31.7108,-4.94616,32.0942258886,6.6708,-1.2261600000000001,6.7825541639,25.04,-3.7199999999999998,25.3148177951,33.21,31.4308,-3.8261600000000002,31.6628281899,6.6708,-1.2261600000000001,6.7825541639,24.76,-2.6,24.8961362464,0.0
2020-10-12 18:30:00,32.484,-4.79388,32.8358271017,4.644,-0.80388,4.7130625982000005,27.84,-3.99,28.124467995,33.15,32.204,-3.67388,32.4128833993,4.644,-0.80388,4.7130625982000005,27.56,-2.87,27.7090328233,0.0
2020-10-12 19:00:00,33.74384,-4.71932,34.0722573248,5.70384,-0.94932,5.7823005117,28.04,-3.77,28.2923046074,33.17,33.45384,-3.61932,33.6490547862,5.70384,-0.94932,5.7823005117,27.75,-2.67,27.8781527365,0.0
2020-10-12 19:30:00,33.34348,-4.96844,33.711616018,4.44348,-0.65844,4.4919993037,28.9,-4.31,29.2196184096,33.13,33.05348,-3.84844,33.2767641237,4.44348,-0.65844,4.4919993037,28.61,-3.19,28.7872923353,0.0
2020-10-12 20:00:00,32.24672,-5.3112,32.6811841309,3.27672,-0.4212,3.3036802809,28.97,-4.89,29.3798059898,33.11,31.94672,-4.2112,32.2230837165,3.27672,-0.4212,3.3036802809,28.67,-3.79,28.9194225392,0.0
2020-10-12 20:30:00,31.16924,-5.94528,31.7311814538,2.82924,-0.48528000000000004,2.8705566805,28.34,-5.46,28.8611711474,33.08,30.87924,-4.84528,31.2570664211,2.82924,-0.48528000000000004,2.8705566805,28.05,-4.36,28.3868296927,0.0
2020-10-12 21:00:00,29.58148,-6.50792,30.2888920517,2.30148,-0.36792,2.3307027517,27.28,-6.14,27.9624390925,33.01,29.29148,-5.39792,29.7846997789,2.30148,-0.36792,2.3307027517,26.99,-5.03,27.4547081573,0.0
2020-10-12 21:30:00,27.93512,-6.9782,28.7935097662,1.3651200000000001,-0.2682,1.3912166813,26.57,-6.71,27.4041785135,32.99,27.65512,-5.8682,28.2708583785,1.3651200000000001,-0.2682,1.3912166813,26.29,-5.6,26.8798084071,0.0
2020-10-12 22:00:00,26.33524,-7.32836,27.3358688566,0.88524,-0.10836000000000001,0.8918473789,25.45,-7.22,26.454317228,33.1,26.05524,-6.19836,26.7823672992,0.88524,-0.10836000000000001,0.8918473789,25.17,-6.09,25.8962738632,0.0
2020-10-12 22:30:00,24.64768,-7.60736,25.794961825,0.15768000000000001,0.15264000000000003,0.2194583149,24.49,-7.76,25.6900311405,33.1,24.37768,-6.46736,25.2209838736,0.15768000000000001,0.15264000000000003,0.2194583149,24.22,-6.62,25.1084208982,0.0
2020-10-12 23:00:00,22.54548,-7.9350000000000005,23.9011065315,0.19548000000000001,0.135,0.23756563390000002,22.35,-8.07,23.7623104937,33.24,22.28548,-6.775,23.2925576919,0.19548000000000001,0.135,0.23756563390000002,22.09,-6.91,23.1455438476,0.0
2020-10-12 23:30:00,20.69364,-6.0192,21.5512761824,0.5036400000000001,0.1008,0.5136281628,20.19,-6.12,21.0971680564,33.12,20.14364,-9.1192,22.1116720555,0.5036400000000001,0.1008,0.5136281628,19.64,-9.22,21.6964974132,0.0
2020-10-13 00:00:00,19.10384,-4.71336,19.6766985349,0.6638400000000001,0.02664,0.6643743186000001,18.44,-4.74,19.0394642782,32.62,18.31384,-11.86336,21.8205418364,0.6638400000000001,0.02664,0.6643743186000001,17.65,-11.89,21.2813204478,0.0
2020-10-13 00:30:00,17.93392,-4.76752,18.5567975016,0.9439200000000001,-0.04752000000000001,0.9451153987,16.99,-4.72,17.6334483298,32.58,17.18392,-11.89752,20.9006719681,0.9439200000000001,-0.04752000000000001,0.9451153987,16.24,-11.85,20.1037334841,0.0
2020-10-13 01:00:00,17.01204,-4.9024,17.704322374,1.47204,-0.2124,1.4872846135,15.54,-4.69,16.232304211,32.62,16.29204,-12.0424,20.2595647811,1.47204,-0.2124,1.4872846135,14.82,-11.83,18.9626290371,0.0
2020-10-13 01:30:00,16.63992,-4.88736,17.3428148054,1.9699200000000001,-0.38736000000000004,2.0076435381,14.67,-4.5,15.3446700844,32.54,15.93992,-12.00736,19.9563960618,1.9699200000000001,-0.38736000000000004,2.0076435381,13.97,-11.62,18.1710016235,0.0
2020-10-13 02:00:00,16.90992,-4.86816,17.5967149261,0.5299200000000001,-0.038160000000000006,0.5312921908,16.38,-4.83,17.0772743727,32.46,16.17992,-11.93816,20.1074482566,0.5299200000000001,-0.038160000000000006,0.5312921908,15.65,-11.9,19.660429802,0.0
2020-10-13 02:30:00,16.69716,-4.98016,17.4240393047,0.58716,-0.02016,0.5875059925,16.11,-4.96,16.8562658973,32.46,15.96716,-12.06016,20.0099389727,0.58716,-0.02016,0.5875059925,15.38,-12.04,19.5321785779,0.0
2020-10-13 03:00:00,16.43308,-4.9452,17.1610349725,0.6130800000000001,-0.0252,0.6135976910000001,15.82,-4.92,16.5674017275,32.53,15.72308,-12.0352,19.8005374605,0.6130800000000001,-0.0252,0.6135976910000001,15.11,-12.01,19.3016113317,0.0
2020-10-13 03:30:00,16.37776,-4.9378,17.10593147,0.79776,-0.0378,0.7986550304000001,15.58,-4.9,16.3323727609,32.6,15.65776,-12.0478,19.7563896767,0.79776,-0.0378,0.7986550304000001,14.86,-12.01,19.1065355311,0.0
2020-10-13 04:00:00,16.022,-4.84536,16.7386378636,1.332,-0.22536,1.3509297279,14.69,-4.62,15.3993668701,32.7,15.332,-12.01536,19.4791965935,1.332,-0.22536,1.3509297279,14.0,-11.79,18.3031172208,0.0
2020-10-13 04:30:00,15.94576,-4.78828,16.6491707702,2.07576,-0.36828000000000005,2.1081768749,13.87,-4.42,14.5572421839,32.66,15.27576,-11.94828,19.3935617805,2.07576,-0.36828000000000005,2.1081768749,13.2,-11.58,17.5595102437,0.0
2020-10-13 05:00:00,16.2402,-4.65364,16.8937994924,1.6902,-0.32364000000000004,1.7209064151,14.55,-4.33,15.1806258106,32.64,15.5502,-11.81364,19.5287175741,1.6902,-0.32364000000000004,1.7209064151,13.86,-11.49,18.003324693,0.0
2020-10-13 05:30:00,16.88456,-4.5256,17.480544092,1.65456,-0.3456,1.6902686631,15.23,-4.18,15.7932042347,32.54,16.18456,-11.6356,19.933067244,1.65456,-0.3456,1.6902686631,14.53,-11.29,18.4006793353,0.0
2020-10-13 06:00:00,17.92716,-4.3988,18.4589411155,1.5771600000000001,-0.38880000000000003,1.6243765283,16.35,-4.01,16.8345656315,32.57,17.18716,-11.5288,20.6956927477,1.5771600000000001,-0.38880000000000003,1.6243765283,15.61,-11.14,19.17737469,0.0
2020-10-13 06:30:00,20.67148,-3.3214,20.9366134642,1.67148,-0.3114,1.700239792,19.0,-3.01,19.2369462233,32.6,19.88148,-10.4614,22.4658437845,1.67148,-0.3114,1.700239792,18.21,-10.15,20.847700113,0.0
2020-10-13 07:00:00,24.48136,-1.62168,24.5350124001,4.76136,-0.30168,4.770907657,19.72,-1.32,19.7641291232,32.96,23.63136,-9.14168,25.3379456285,4.76136,-0.30168,4.770907657,18.87,-8.84,20.8380061426,0.0
2020-10-13 07:30:00,27.25556,-0.41088,27.2586568504,8.48556,-0.92088,8.5353821524,18.77,0.51,18.7769273312,32.8,26.45556,-7.91088,27.6130164467,8.48556,-0.92088,8.5353821524,17.97,-6.99,19.2816233756,0.0
2020-10-13 08:00:00,30.96124,0.9410000000000001,30.9755365303,11.36124,0.171,11.3625268025,19.6,0.77,19.6151191686,33.0,30.12124,-6.659,30.8485231435,11.36124,0.171,11.3625268025,18.76,-6.83,19.9646312262,0.0
2020-10-13 08:30:00,31.0504,0.9694400000000001,31.0655299983,8.2404,-0.8805600000000001,8.2873142859,22.81,1.85,22.8848989511,32.81,30.1504,-6.57056,30.8580439898,8.2404,-0.8805600000000001,8.2873142859,21.91,-5.69,22.6367886415,0.0
2020-10-13 09:00:00,31.60504,1.26328,31.6302771053,8.82504,-1.29672,8.9197989753,22.78,2.56,22.923394164,32.81,30.69504,-6.28672,31.3322250879,8.82504,-1.29672,8.9197989753,21.87,-4.99,22.43205296,0.0
2020-10-13 09:30:00,32.23716,1.49328,32.2717271001,8.59716,-1.11672,8.6693842702,23.64,2.61,23.7836435392,32.8,31.30716,-6.05672,31.8876484618,8.59716,-1.11672,8.6693842702,22.71,-4.94,23.241077858,0.0
2020-10-13 10:00:00,32.07036,1.55096,32.1078412144,8.64036,-1.04904,8.7038098469,23.43,2.6,23.573818104,32.85,31.15036,-6.00904,31.7246511384,8.64036,-1.04904,8.7038098469,22.51,-4.96,23.0499826464,0.0
2020-10-13 10:30:00,32.92232,1.42232,32.9530294262,6.68232,-0.33768000000000004,6.6908466105,26.24,1.76,26.2989581543,32.87,31.91232,-6.16768,32.5028682483,6.68232,-0.33768000000000004,6.6908466105,25.23,-5.83,25.8948218762,0.0
2020-10-13 11:00:00,33.19208,1.57804,33.2295709417,6.20208,-0.20196000000000003,6.2053673677,26.99,1.78,27.0486321281,32.93,32.17208,-6.01196,32.7289840137,6.20208,-0.20196000000000003,6.2053673677,25.97,-5.8100000000000005,26.6119709905,0.0
2020-10-13 11:30:00,32.85804,1.69748,32.9018575614,7.71804,-0.54252,7.7370840368,25.14,2.24,25.2395958763,32.9,31.87804,-5.90252,32.4198885962,7.71804,-0.54252,7.7370840368,24.16,-5.36,24.7474281492,0.0
2020-10-13 12:00:00,32.77832,1.79296,32.8273204448,8.51832,-0.61704,8.5406389681,24.26,2.41,24.3794113957,32.85,31.81832,-5.78704,32.3403048777,8.51832,-0.61704,8.5406389681,23.3,-5.17,23.8666901769,0.0
2020-10-13 12:30:00,33.07716,1.7000000000000002,33.1208169233,7.5171600000000005,-0.54,7.5365306651,25.56,2.24,25.6579656247,32.87,32.08716,-5.89,32.6232729331,7.5171600000000005,-0.54,7.5365306651,24.57,-5.35,25.1457232944,0.0
2020-10-13 13:00:00,31.68144,1.28492,31.707485865,3.96144,-0.59508,4.0058865536,27.72,1.88,27.7836786621,32.87,30.62144,-6.2950800000000005,31.2618076873,3.96144,-0.59508,4.0058865536,26.66,-5.7,27.2625310637,0.0
2020-10-13 13:30:00,30.2974,0.91424,30.3111906981,3.9474,-0.54576,3.9849492767,26.35,1.46,26.3904168213,33.02,29.2774,-6.72576,30.0400066301,3.9474,-0.54576,3.9849492767,25.33,-6.18,26.0729994439,0.0
2020-10-13 14:00:00,30.28256,1.03884,30.3003734086,4.28256,-0.6411600000000001,4.3302894013,26.0,1.6800000000000002,26.0542203875,33.02,29.28256,-6.60116,30.0173888521,4.28256,-0.6411600000000001,4.3302894013,25.0,-5.96,25.7006147786,0.0
2020-10-13 14:30:00,29.42224,0.8274,29.4338716002,4.06224,-0.6426000000000001,4.112751947,25.36,1.47,25.4025687677,33.12,28.42224,-6.8526,29.2366525679,4.06224,-0.6426000000000001,4.112751947,24.36,-6.21,25.1390870956,0.0
2020-10-13 15:00:00,29.28316,0.7632800000000001,29.2931059457,4.58316,-0.6667200000000001,4.6314005597,24.7,1.43,24.7413601081,33.12,28.31316,-6.88672,29.1386674634,4.58316,-0.6667200000000001,4.6314005597,23.73,-6.22,24.5316387549,0.0
2020-10-13 15:30:00,29.15904,0.40384000000000003,29.1618363699,3.8390400000000002,-0.59616,3.8850527496,25.32,1.0,25.3397395409,33.08,28.16904,-7.23616,29.0836178298,3.8390400000000002,-0.59616,3.8850527496,24.33,-6.64,25.2198037264,0.0
2020-10-13 16:00:00,30.92684,0.52276,30.9312578212,3.33684,-0.50724,3.375173122,27.59,1.03,27.6092194747,33.01,29.86684,-7.09724,30.6985170196,3.33684,-0.50724,3.375173122,26.53,-6.59,27.3362213921,0.0
