Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-13 16:30:00,32.68276,0.399,32.6851954594,4.71276,-0.801,4.7803459935,27.97,1.2,27.9957300316,32.9,31.62276,-7.171,32.42564095,4.71276,-0.801,4.7803459935,26.91,-6.37,27.653661602,0.0
2020-10-13 17:00:00,33.80088,0.27752000000000004,33.8020192611,4.43088,-0.6724800000000001,4.4816210153,29.37,0.9500000000000001,29.3853603007,32.81,32.70088,-7.27248,33.4997987774,4.43088,-0.6724800000000001,4.4816210153,28.27,-6.6,29.030206682,0.0
2020-10-13 17:30:00,34.76512,0.4798,34.7684307477,7.48512,-0.6102000000000001,7.5099510953,27.28,1.09,27.3017673421,32.83,33.73512,-7.0502,34.4639469802,7.48512,-0.6102000000000001,7.5099510953,26.25,-6.44,27.028431327,0.0
2020-10-13 18:00:00,34.97204,0.4778,34.9753037814,7.59204,-0.6822,7.6226286937,27.38,1.16,27.4045616641,32.76,33.93204,-7.0322,34.6530687732,7.59204,-0.6822,7.6226286937,26.34,-6.35,27.0946138559,0.0
2020-10-13 18:30:00,36.68032,0.84064,36.6899516341,8.95032,-0.00936,8.9503248942,27.73,0.85,27.7430243485,32.84,35.64032,-6.69936,36.2644982609,8.95032,-0.00936,8.9503248942,26.69,-6.69,27.515671898,0.0
2020-10-13 19:00:00,37.559,1.26284,37.5802241327,13.329,0.49284000000000006,13.3381082716,24.23,0.77,24.2422317454,32.67,36.599,-6.18716,37.1182940053,13.329,0.49284000000000006,13.3381082716,23.27,-6.68,24.2098182562,0.0
2020-10-13 19:30:00,34.51816,0.00152,34.5181600335,7.77816,-0.5284800000000001,7.7960928737,26.74,0.53,26.7452519151,32.67,33.50816,-7.43848,34.3238659142,7.77816,-0.5284800000000001,7.7960928737,25.73,-6.91,26.6417154102,0.0
2020-10-13 20:00:00,33.03832,-1.4727999999999999,33.0711313423,5.4583200000000005,-0.8928,5.5308542796,27.58,-0.58,27.5860979481,32.8,31.98832,-8.9528,33.2175442238,5.4583200000000005,-0.8928,5.5308542796,26.53,-8.06,27.7273240685,0.0
2020-10-13 20:30:00,31.09256,-1.7959200000000002,31.1443833781,6.62256,-1.19592,6.7296749996,24.47,-0.6000000000000001,24.4773548408,33.01,30.11256,-9.35592,31.5325151043,6.62256,-1.19592,6.7296749996,23.49,-8.16,24.8669600072,0.0
2020-10-13 21:00:00,29.25296,-2.3674,29.3485988,6.49296,-1.1574,6.5953092666,22.76,-1.21,22.7921411895,33.06,28.32296,-9.9374,30.0156955928,6.49296,-1.1574,6.5953092666,21.83,-8.78,23.5294985072,0.0
2020-10-13 21:30:00,27.25424,-2.80764,27.3984751464,6.02424,-1.00764,6.1079297595,21.23,-1.8,21.3061704677,32.87,26.36424,-10.26764,28.2930659694,6.02424,-1.00764,6.1079297595,20.34,-9.26,22.3486733387,0.0
2020-10-13 22:00:00,25.27764,-3.38308,25.5030255902,5.14764,-0.7930800000000001,5.2083753183,20.13,-2.59,20.2959355537,33.02,24.40764,-10.89308,26.7281140797,5.14764,-0.7930800000000001,5.2083753183,19.26,-10.1,21.747588372,0.0
2020-10-13 22:30:00,22.95596,-3.63064,23.2412918387,7.54596,-1.52064,7.6976527806,15.41,-2.11,15.5537841055,33.13,22.20596,-11.18064,24.8618456743,7.54596,-1.52064,7.6976527806,14.66,-9.66,17.5565144605,0.0
2020-10-13 23:00:00,21.07616,-3.07704,21.2995937874,7.16616,-1.33704,7.2898233934,13.91,-1.74,14.0184057581,33.19,20.36616,-10.67704,22.9952094208,7.16616,-1.33704,7.2898233934,13.2,-9.34,16.1702071725,0.0
2020-10-13 23:30:00,19.2794,-2.70444,19.4681601615,7.7094000000000005,-1.41444,7.8380794123,11.57,-1.29,11.6416923168,33.04,18.6494,-10.25444,21.282708006100002,7.7094000000000005,-1.41444,7.8380794123,10.94,-8.84,14.0651768563,0.0
2020-10-14 00:00:00,17.72152,-2.92136,17.9606964052,6.85152,-1.25136,6.9648566504,10.87,-1.67,10.9975360877,32.94,17.09152,-10.43136,20.0233195889,6.85152,-1.25136,6.9648566504,10.24,-9.18,13.7524543264,0.0
2020-10-14 00:30:00,15.88168,-2.51908,16.0802215056,4.62168,-0.6490800000000001,4.667036626,11.26,-1.87,11.4142235829,33.1,15.24168,-10.09908,18.2838788573,4.62168,-0.6490800000000001,4.667036626,10.62,-9.45,14.2157272062,0.0
2020-10-14 01:00:00,14.92336,-2.5975200000000003,15.1477319702,5.46336,-0.7675200000000001,5.5170091028,9.46,-1.83,9.6353775224,33.05,14.33336,-10.14752,17.5618157102,5.46336,-0.7675200000000001,5.5170091028,8.87,-9.38,12.9097366356,0.0
2020-10-14 01:30:00,14.86852,-2.70852,15.1132050731,4.62852,-0.57852,4.6645345728,10.24,-2.13,10.4591825684,33.14,14.25852,-10.28852,17.5829188811,4.62852,-0.57852,4.6645345728,9.63,-9.71,13.6755621457,0.0
2020-10-14 02:00:00,14.08756,-2.433,14.2961126099,6.03756,-0.873,6.1003491501,8.05,-1.56,8.1997621917,33.09,13.53756,-10.023,16.844169904,6.03756,-0.873,6.1003491501,7.5,-9.15,11.830997422,0.0
2020-10-14 02:30:00,13.64184,-2.3398,13.8410426856,6.62184,-1.0098,6.698392421,7.02,-1.33,7.1448792852,33.23,13.12184,-9.9698,16.4796722366,6.62184,-1.0098,6.698392421,6.5,-8.96,11.069399261,0.0
2020-10-14 03:00:00,12.98168,-2.16676,13.1612637889,6.96168,-1.16676,7.058775908,6.02,-1.0,6.1024912945,33.32,12.48168,-9.86676,15.910540170600001,6.96168,-1.16676,7.058775908,5.52,-8.7,10.303416909,0.0
2020-10-14 03:30:00,13.65516,-2.417,13.8674180591,6.18516,-1.017,6.2682129212,7.47,-1.4,7.6000592102999995,33.32,13.11516,-10.097,16.5516413333,6.18516,-1.017,6.2682129212,6.93,-9.08,11.4224034248,0.0
2020-10-14 04:00:00,14.30776,-3.74296,14.7892442599,4.57776,-0.6429600000000001,4.6226923085,9.73,-3.1,10.2118999212,33.32,13.77776,-9.93296,16.9850041207,4.57776,-0.6429600000000001,4.6226923085,9.2,-9.29,13.074559266,0.0
2020-10-14 04:30:00,13.87668,-8.96472,16.5205463742,4.12668,-0.5047200000000001,4.1574307091,9.75,-8.46,12.9086831242,32.58,13.72668,-7.42472,15.6060312348,4.12668,-0.5047200000000001,4.1574307091,9.6,-6.92,11.8341201616,0.0
2020-10-14 05:00:00,13.43316,-8.55956,15.928460533900001,5.39316,-0.7095600000000001,5.4396369529,8.04,-7.85,11.2367299514,32.52,13.29316,-7.03956,15.0420579636,5.39316,-0.7095600000000001,5.4396369529,7.9,-6.33,10.1231862573,0.0
2020-10-14 05:30:00,13.11428,-8.14768,15.4392042962,7.60428,-1.14768,7.69039945,5.51,-7.0,8.9084285932,32.45,12.98428,-6.61768,14.5734421363,7.60428,-1.14768,7.69039945,5.38,-5.47,7.6723725144,0.0
2020-10-14 06:00:00,14.23984,-7.96928,16.3181637124,7.35984,-1.16928,7.4521446942,6.88,-6.8,9.6733861703,32.5,14.10984,-6.43928,15.5097360308,7.35984,-1.16928,7.4521446942,6.75,-5.27,8.5636090523,0.0
2020-10-14 06:30:00,16.90876,-7.38228,18.4500466866,7.44876,-1.23228,7.5500026183,9.46,-6.15,11.2833549975,32.48,16.75876,-5.87228,17.7578069912,7.44876,-1.23228,7.5500026183,9.31,-4.64,10.4021968834,0.0
2020-10-14 07:00:00,20.60876,-1.50476,20.6636224171,6.81876,-1.09476,6.9060833614,13.79,-0.41000000000000003,13.79609365,32.85,19.98876,-7.6947600000000005,21.4186801133,6.81876,-1.09476,6.9060833614,13.17,-6.6,14.7312219452,0.0
2020-10-14 07:30:00,24.26072,-0.0438,24.260759538,6.48072,-1.0638,6.5674502022,17.78,1.02,17.8092335602,33.05,23.47072,-7.6438,24.6840510403,6.48072,-1.0638,6.5674502022,16.99,-6.58,18.2196734329,0.0
2020-10-14 08:00:00,26.67796,0.36872000000000005,26.6805079449,7.70796,-0.97128,7.7689144802,18.97,1.34,19.0172684684,33.02,25.85796,-7.24128,26.8527509094,7.70796,-0.97128,7.7689144802,18.15,-6.27,19.2024842143,0.0
2020-10-14 08:30:00,27.82076,1.38728,27.8553268295,11.66076,-1.15272,11.7175973295,16.16,2.54,16.3583984546,32.88,27.08076,-6.16272,27.7731287394,11.66076,-1.15272,11.7175973295,15.42,-5.01,16.213466625,0.0
2020-10-14 09:00:00,27.48176,2.25884,27.5744354583,12.55176,-1.36116,12.6253489315,14.93,3.62,15.362594182,32.91,26.76176,-5.35116,27.2915135462,12.55176,-1.36116,12.6253489315,14.21,-3.99,14.7595460635,0.0
2020-10-14 09:30:00,26.57092,2.22972,26.6643102466,8.44092,-1.34028,8.5466649007,18.13,3.5700000000000003,18.4781438462,33.01,25.77092,-5.43028,26.3368232428,8.44092,-1.34028,8.5466649007,17.33,-4.09,17.8060944623,0.0
2020-10-14 10:00:00,28.04136,1.988,28.1117415798,7.01136,-1.152,7.1053693113,21.03,3.14,21.2631253582,33.09,27.15136,-5.692,27.7415791521,7.01136,-1.152,7.1053693113,20.14,-4.54,20.6453675191,0.0
2020-10-14 10:30:00,26.70248,2.3194,26.8030232345,7.69248,-1.2906,7.7999933917,19.01,3.61,19.3497338483,33.17,25.87248,-5.4206,26.4342226235,7.69248,-1.2906,7.7999933917,18.18,-4.13,18.6432105604,0.0
2020-10-14 11:00:00,26.43756,2.56104,26.5613159432,8.73756,-1.48896,8.8635182989,17.7,4.05,18.1574364931,33.19,25.63756,-5.17896,26.1554221804,8.73756,-1.48896,8.8635182989,16.9,-3.69,17.2981530806,0.0
2020-10-14 11:30:00,25.83376,2.7451600000000003,25.9792043597,8.03376,-1.37484,8.1505511938,17.8,4.12,18.2705883868,33.15,25.02376,-4.99484,25.5173860566,8.03376,-1.37484,8.1505511938,16.99,-3.62,17.3713701244,0.0
2020-10-14 12:00:00,26.21312,2.3754,26.3205278308,7.95312,-1.3446,8.0659820787,18.26,3.7199999999999998,18.6350744565,33.18,25.40312,-5.3946,25.9696017469,7.95312,-1.3446,8.0659820787,17.45,-4.05,17.9138214795,0.0
2020-10-14 12:30:00,26.49056,2.52196,26.6103373025,8.98056,-1.23804,9.065495075,17.51,3.76,17.909151292,33.21,25.69056,-5.25804,26.2231168581,8.98056,-1.23804,9.065495075,16.71,-4.02,17.1867536202,0.0
2020-10-14 13:00:00,25.99472,2.54432,26.1189401037,10.94472,-1.34568,11.0271370056,15.05,3.89,15.5446003487,33.24,25.25472,-5.23568,25.7917278859,10.94472,-1.34568,11.0271370056,14.31,-3.89,14.8293020739,0.0
2020-10-14 13:30:00,25.06788,2.65564,25.2081540678,11.20788,-1.40436,11.2955212852,13.86,4.06,14.4424097712,33.3,24.36788,-5.15436,24.9070472498,11.20788,-1.40436,11.2955212852,13.16,-3.75,13.6838627587,0.0
2020-10-14 14:00:00,25.894,3.33856,26.108336195,10.854,-1.35144,10.9378108447,15.04,4.69,15.7542914788,33.24,25.174,-4.45144,25.5645378224,10.854,-1.35144,10.9378108447,14.32,-3.1,14.6517029727,0.0
2020-10-14 14:30:00,27.18524,3.03712,27.3543665939,9.07524,-0.81288,9.1115725839,18.11,3.85,18.5147130683,33.32,26.36524,-4.79288,26.7973427592,9.07524,-0.81288,9.1115725839,17.29,-3.98,17.7421672859,0.0
2020-10-14 15:00:00,27.75352,2.58868,27.8739867355,7.37352,-0.48132,7.3892128223,20.38,3.07,20.6099320717,33.39,26.89352,-5.25132,27.4014193014,7.37352,-0.48132,7.3892128223,19.52,-4.77,20.0943599052,0.0
2020-10-14 15:30:00,27.81452,2.4498,27.9221962401,7.99452,-0.7002,8.0251249255,19.82,3.15,20.0687543211,33.42,26.95452,-5.4102,27.4921154601,7.99452,-0.7002,8.0251249255,18.96,-4.71,19.5362662758,0.0
2020-10-14 16:00:00,28.75592,2.32592,28.8498325626,7.67592,-0.6040800000000001,7.6996532709,21.08,2.93,21.2826525602,33.4,27.86592,-5.52408,28.4081846884,7.67592,-0.6040800000000001,7.6996532709,20.19,-4.92,20.7808204843,0.0
2020-10-14 16:30:00,25.49692,2.16644,25.5887942616,7.57692,-0.5835600000000001,7.5993591151,17.92,2.75,18.1297793699,33.4,24.68692,-5.65356,25.3260095507,7.57692,-0.5835600000000001,7.5993591151,17.11,-5.07,17.8453635435,0.0
2020-10-14 17:00:00,28.2076,2.08404,28.284481973,7.4376,-0.34596000000000005,7.445641818,20.77,2.43,20.9116666002,33.22,27.3376,-5.67596,27.9206177525,7.4376,-0.34596000000000005,7.445641818,19.9,-5.33,20.601429562,0.0
2020-10-14 17:30:00,27.36924,2.6925600000000003,27.5013668302,7.23924,-0.30744000000000005,7.245765324,20.13,3.0,20.3523192782,33.11,26.52924,-5.00744,26.9976856477,7.23924,-0.30744000000000005,7.245765324,19.29,-4.7,19.8543219476,0.0
2020-10-14 18:00:00,25.36524,3.18688,25.564655374,7.99524,-0.39312,8.0048988746,17.37,3.58,17.7350866928,33.07,24.59524,-4.51312,25.0058809641,7.99524,-0.39312,8.0048988746,16.6,-4.12,17.1036370401,0.0
2020-10-14 18:30:00,26.8758,2.86524,27.0281006713,8.3358,-0.46476000000000006,8.348746223100001,18.54,3.33,18.8366796437,32.88,26.0758,-4.75476,26.5057557579,8.3358,-0.46476000000000006,8.348746223100001,17.74,-4.29,18.2513478954,0.0
2020-10-14 19:00:00,29.98004,1.24936,30.0060610346,8.24004,-0.44064000000000003,8.2518133044,21.74,1.69,21.8055887332,32.75,29.10004,-6.25064,29.7637838389,8.24004,-0.44064000000000003,8.2518133044,20.86,-5.8100000000000005,21.6539996306,0.0
2020-10-14 19:30:00,30.14904,0.29676,30.1505004837,4.10904,-0.45324000000000003,4.1339613229,26.04,0.75,26.0507984523,32.84,29.14904,-7.24324,30.0354966435,4.10904,-0.45324000000000003,4.1339613229,25.04,-6.79,25.9442806799,0.0
2020-10-14 20:00:00,31.48852,-0.7626000000000001,31.4977531032,4.44852,-0.6426000000000001,4.4946929762,27.04,-0.12,27.0402662709,33.1,30.43852,-8.4126,31.5796665364,4.44852,-0.6426000000000001,4.4946929762,25.99,-7.77,27.1266105513,0.0
2020-10-14 20:30:00,30.56968,-1.0466,30.5875907332,4.27968,-0.6066,4.322455837,26.29,-0.44,26.2936817506,32.99,29.54968,-8.6366,30.7859456191,4.27968,-0.6066,4.322455837,25.27,-8.03,26.5151617004,0.0
2020-10-14 21:00:00,28.41848,-1.5495999999999999,28.4606968585,4.57848,-0.6696000000000001,4.6271852426999995,23.84,-0.88,23.856236082,32.82,27.46848,-9.0496,28.920799672,4.57848,-0.6696000000000001,4.6271852426999995,22.89,-8.38,24.3757358863,0.0
2020-10-14 21:30:00,26.78916,-2.00552,26.8641248504,4.43916,-0.6055200000000001,4.4802674001,22.35,-1.4,22.3938049469,32.97,25.85916,-9.53552,27.5612462994,4.43916,-0.6055200000000001,4.4802674001,21.42,-8.93,23.2069235359,0.0
2020-10-14 22:00:00,24.60128,-2.4143600000000003,24.719468276,4.57128,-0.59436,4.6097575476,20.03,-1.82,20.1125160037,33.03,23.74128,-9.96436,25.7475600057,4.57128,-0.59436,4.6097575476,19.17,-9.37,21.3374272114,0.0
2020-10-14 22:30:00,22.53312,-2.62476,22.6854768958,4.98312,-0.7347600000000001,5.0369988279,17.55,-1.8900000000000001,17.651475859,33.15,21.73312,-10.20476,24.0096986985,4.98312,-0.7347600000000001,5.0369988279,16.75,-9.47,19.2417099032,0.0
2020-10-14 23:00:00,20.22508,-1.7856,20.3037491209,5.09508,-0.7956000000000001,5.1568226231,15.13,-0.99,15.1623546984,33.22,19.48508,-9.4256,21.6450982434,5.09508,-0.7956000000000001,5.1568226231,14.39,-8.63,16.7794219209,0.0
2020-10-14 23:30:00,18.0274,-1.9078400000000002,18.12807227,5.5674,-0.8978400000000001,5.6393314697,12.46,-1.01,12.5008679699,33.27,17.3474,-9.58784,19.8206700852,5.5674,-0.8978400000000001,5.6393314697,11.78,-8.69,14.6384596184,0.0
2020-10-15 00:00:00,16.44508,-2.9314,16.7043037019,5.63508,-0.8514,5.6990357576,10.81,-2.08,11.008292329,33.12,15.83508,-10.4914,18.9952423666,5.63508,-0.8514,5.6990357576,10.2,-9.64,14.0345858507,0.0
2020-10-15 00:30:00,12.36392,-2.71716,12.6589682136,0.9439200000000001,0.04284,0.9448916509,11.42,-2.76,11.7487871714,33.1,11.74392,-10.09716,15.4878112408,0.9439200000000001,0.04284,0.9448916509,10.8,-10.14,14.8141688933,0.0
2020-10-15 01:00:00,12.61988,-2.27816,12.8238599571,0.65988,0.051840000000000004,0.6619131363,11.96,-2.33,12.1848471472,32.85,11.98988,-9.57816,15.3459561905,0.65988,0.051840000000000004,0.6619131363,11.33,-9.63,14.8696267606,0.0
2020-10-15 01:30:00,12.65532,-2.2970800000000002,12.8621032817,0.53532,0.05292,0.5379293902,12.12,-2.35,12.3457239561,32.91,12.015320000000001,-9.60708,15.3838844519,0.53532,0.05292,0.5379293902,11.48,-9.66,15.0035329173,0.0
2020-10-15 02:00:00,12.92548,-2.44672,13.1550169893,0.5554800000000001,0.05328,0.5580293799,12.37,-2.5,12.6200990487,32.78,12.29548,-9.70672,15.6652239559,0.5554800000000001,0.05328,0.5580293799,11.74,-9.76,15.2671280862,0.0
2020-10-15 02:30:00,12.46844,-2.38032,12.6936172676,0.7484400000000001,0.04968,0.7500870190000001,11.72,-2.43,11.9692648062,32.9,11.84844,-9.69032,15.3064637371,0.7484400000000001,0.04968,0.7500870190000001,11.1,-9.74,14.767450694,0.0
2020-10-15 03:00:00,11.73828,-2.50176,12.0019173658,0.8182800000000001,0.048240000000000005,0.8197007112,10.92,-2.55,11.2137816993,32.9,11.13828,-9.79176,14.8303690195,0.8182800000000001,0.048240000000000005,0.8197007112,10.32,-9.84,14.2593127464,0.0
2020-10-15 03:30:00,9.17508,-1.7401200000000001,9.3386353725,1.31508,0.029880000000000004,1.3154194087,7.86,-1.77,8.0568294012,32.82,8.66508,-9.02012,12.5078445873,1.31508,0.029880000000000004,1.3154194087,7.35,-9.05,11.6586877478,0.0
2020-10-15 04:00:00,8.93892,-1.66336,9.0923625783,1.3489200000000001,0.02664,1.3491830328,7.59,-1.69,7.7758729413,32.87,8.41892,-8.96336,12.2971556246,1.3489200000000001,0.02664,1.3491830328,7.07,-8.99,11.4370013553,0.0
2020-10-15 04:30:00,12.217600000000001,-2.33672,12.4390518175,0.5076,0.05328,0.5103885955,11.71,-2.39,11.9514099587,32.94,11.5876,-9.67672,15.0967342071,0.5076,0.05328,0.5103885955,11.08,-9.73,14.7458231374,0.0
2020-10-15 05:00:00,13.44016,-2.33564,13.6415950327,0.38016000000000005,0.054360000000000006,0.3840268678,13.06,-2.39,13.2768859301,32.94,12.79016,-9.66564,16.0316184284,0.38016000000000005,0.054360000000000006,0.3840268678,12.41,-9.72,15.7634545706,0.0
2020-10-15 05:30:00,15.219,-2.36708,15.4019813247,0.279,0.05292,0.2839745172,14.94,-2.42,15.1347282764,32.91,14.529,-9.69708,17.4678333381,0.279,0.05292,0.2839745172,14.25,-9.75,17.2662966498,0.0
2020-10-15 06:00:00,15.73688,-2.11924,15.8789347978,0.50688,0.050760000000000007,0.5094152648,15.23,-2.17,15.3838161715,32.83,15.03688,-9.42924,17.7487556497,0.50688,0.050760000000000007,0.5094152648,14.53,-9.48,17.3491008413,0.0
2020-10-15 06:30:00,18.94768,-1.44068,19.0023718584,0.78768,0.04932,0.7892225572,18.16,-1.49,18.2210235717,32.63,18.17768,-8.69068,20.1483490402,0.78768,0.04932,0.7892225572,17.39,-8.74,19.4627772941,0.0
2020-10-15 07:00:00,22.53088,-2.30384,22.6483604775,0.38088000000000005,0.05616,0.3849980779,22.15,-2.36,22.2753698061,32.53,21.69088,-8.91384,23.4510302273,0.38088000000000005,0.05616,0.3849980779,21.31,-8.97,23.1209212619,0.0
2020-10-15 07:30:00,24.99944,-5.556,25.6093954695,0.55944,0.054,0.5620401352000001,24.44,-5.61,25.0755996937,32.93,24.739440000000002,-4.436,25.1340006269,0.55944,0.054,0.5620401352000001,24.18,-4.49,24.5933425951,0.0
2020-10-15 08:00:00,26.31912,-4.89924,26.7712276549,0.6991200000000001,0.050760000000000007,0.700960307,25.62,-4.95,26.0938096107,32.99,26.03912,-3.77924,26.3119445376,0.6991200000000001,0.050760000000000007,0.700960307,25.34,-3.83,25.627807163299998,0.0
2020-10-15 08:30:00,28.21944,-4.41456,28.5626527813,0.46944,0.05544,0.47270234520000004,27.75,-4.47,28.1077106859,32.93,27.93944,-3.30456,28.1341860431,0.46944,0.05544,0.47270234520000004,27.47,-3.36,27.6747267376,0.0
2020-10-15 09:00:00,28.16212,-4.09456,28.4582224408,0.40212000000000003,0.05544,0.4059237465,27.76,-4.15,28.0684894499,32.93,27.87212,-2.99456,28.0325250894,0.40212000000000003,0.05544,0.4059237465,27.47,-3.05,27.6388024343,0.0
2020-10-15 09:30:00,26.83264,-3.75744,27.0944445362,0.6026400000000001,0.05256,0.6049277008,26.23,-3.81,26.5052636282,32.83,26.55264,-2.66744,26.6862872488,0.6026400000000001,0.05256,0.6049277008,25.95,-2.7199999999999998,26.0921616582,0.0
2020-10-15 10:00:00,26.57276,-3.7077999999999998,26.8301948345,0.66276,0.0522,0.6648124981,25.91,-3.76,26.1813998862,32.9,26.30276,-2.6078,26.4317196652,0.66276,0.0522,0.6648124981,25.64,-2.66,25.7776104401,0.0
2020-10-15 10:30:00,25.47812,-3.51816,25.7198765261,0.61812,0.051840000000000004,0.6202900289000001,24.86,-3.5700000000000003,25.1150253832,33.0,25.20812,-2.39816,25.3219368398,0.61812,0.051840000000000004,0.6202900289000001,24.59,-2.45,24.7117502415,0.0
2020-10-15 11:00:00,25.264,-3.33176,25.4827455487,0.774,0.048240000000000005,0.775501836,24.49,-3.38,24.7221459425,32.97,24.994,-2.22176,25.092553746,0.774,0.048240000000000005,0.775501836,24.22,-2.27,24.3261443718,0.0
2020-10-15 11:30:00,23.81156,-3.14012,24.017717278,1.23156,0.029880000000000004,1.2319224196,22.58,-3.17,22.8014319726,33.04,23.55156,-2.01012,23.6371859757,1.23156,0.029880000000000004,1.2319224196,22.32,-2.04,22.4130319234,0.0
2020-10-15 12:00:00,22.29448,-2.6938,22.456633695,1.46448,0.0162,1.464569599,20.83,-2.71,21.0055468865,32.95,22.04448,-1.5638,22.0998771243,1.46448,0.0162,1.464569599,20.58,-1.58,20.6405620079,0.0
2020-10-15 12:30:00,22.03704,-2.7615600000000002,22.2093976865,1.24704,0.028440000000000003,1.2473642592,20.79,-2.79,20.9763724223,33.0,21.78704,-1.6415600000000001,21.848794731,1.24704,0.028440000000000003,1.2473642592,20.54,-1.67,20.607777658,0.0
2020-10-15 13:00:00,20.21156,-2.47452,20.3624754601,1.4115600000000001,0.01548,1.4116448789,18.8,-2.49,18.9641793917,33.0,19.98156,-1.33452,20.0260750938,1.4115600000000001,0.01548,1.4116448789,18.57,-1.35,18.6190064182,0.0
2020-10-15 13:30:00,22.25736,-3.23996,22.4919411117,0.5673600000000001,0.05004,0.5695624384,21.69,-3.29,21.9380992796,33.17,22.00736,-2.08996,22.1063752563,0.5673600000000001,0.05004,0.5695624384,21.44,-2.14,21.5465356844,0.0
2020-10-15 14:00:00,23.39052,-1.9481600000000001,23.4715093945,0.56052,0.051840000000000004,0.562912121,22.83,-2.0,22.9174365931,33.13,23.13052,-0.8281600000000001,23.1453408801,0.56052,0.051840000000000004,0.562912121,22.57,-0.88,22.5871490011,0.0
2020-10-15 14:30:00,23.46632,-1.85852,23.5398018457,0.52632,0.051480000000000005,0.5288316677,22.94,-1.9100000000000001,23.0193766206,33.22,23.21632,-0.71852,23.2274360473,0.52632,0.051480000000000005,0.5288316677,22.69,-0.77,22.7030614676,0.0
2020-10-15 15:00:00,24.6066,-2.05708,24.692434908,0.3366,0.05292,0.3407346275,24.27,-2.11,24.3615475699,33.12,24.3566,-0.93708,24.3746196378,0.3366,0.05292,0.3407346275,24.02,-0.99,24.0403930916,0.0
2020-10-15 15:30:00,25.09632,-2.50528,25.2210567864,0.34632,0.054720000000000005,0.3506163442,24.75,-2.56,24.8820437264,33.29,24.82632,-1.37528,24.8643833589,0.34632,0.054720000000000005,0.3506163442,24.48,-1.43,24.5217311787,0.0
2020-10-15 16:00:00,26.19268,-2.48816,26.3105953138,0.29268000000000005,0.051840000000000004,0.297235543,25.9,-2.54,26.0242502294,33.27,25.92268,-1.36816,25.9587596038,0.29268000000000005,0.051840000000000004,0.297235543,25.63,-1.42,25.6693065742,0.0
2020-10-15 16:30:00,28.09452,-3.00528,28.2548006878,0.16452000000000003,0.054720000000000005,0.1733813969,27.93,-3.06,28.0971261876,33.2,27.80452,-1.88528,27.8683622251,0.16452000000000003,0.054720000000000005,0.1733813969,27.64,-1.94,27.7079988451,0.0
2020-10-15 17:00:00,29.41016,-3.0188,29.564686108,0.11016000000000001,0.061200000000000004,0.12601851290000002,29.3,-3.08,29.4614392045,33.04,29.12016,-1.9288,29.1839679938,0.11016000000000001,0.061200000000000004,0.12601851290000002,29.01,-1.99,29.0781739454,0.0
2020-10-15 17:30:00,30.82372,-2.85648,30.9557941689,0.42372000000000004,0.08352000000000001,0.43187293130000004,30.4,-2.94,30.5418336057,32.97,30.52372,-1.76648,30.5747924642,0.42372000000000004,0.08352000000000001,0.43187293130000004,30.1,-1.85,30.1567985701,0.0
2020-10-15 18:00:00,28.749200000000002,-1.90224,28.8120637521,3.5892,0.07776000000000001,3.5900422362,25.16,-1.98,25.2377891266,32.89,28.4892,-0.8122400000000001,28.5007763132,3.5892,0.07776000000000001,3.5900422362,24.9,-0.89,24.9159005456,0.0
2020-10-15 18:30:00,29.0136,-2.40916,29.1134511329,3.8736,0.060840000000000005,3.8740777568,25.14,-2.47,25.2610470884,33.03,28.7636,-1.29916,28.792924507,3.8736,0.060840000000000005,3.8740777568,24.89,-1.3599999999999999,24.9271277928,0.0
2020-10-15 19:00:00,29.31424,-1.808,29.3699426417,4.40424,0.07200000000000001,4.4048284845,24.91,-1.88,24.9808426599,32.9,29.06424,-0.708,29.0728621016,4.40424,0.07200000000000001,4.4048284845,24.66,-0.78,24.6723326826,0.0
2020-10-15 19:30:00,25.17608,-0.95952,25.1943581541,3.64608,0.060480000000000006,3.6465815769,21.53,-1.02,21.5541480927,32.72,24.95608,0.12048,24.9563708178,3.64608,0.060480000000000006,3.6465815769,21.31,0.06,21.3100844672,0.0
2020-10-15 20:00:00,33.19144,-2.84492,33.313139436,3.78144,0.055080000000000004,3.7818411231,29.41,-2.9,29.5526327084,32.8,32.91144,-1.77492,32.9592661308,3.78144,0.055080000000000004,3.7818411231,29.13,-1.83,29.1874253746,0.0
2020-10-15 20:30:00,31.52584,-4.17944,31.8016714407,0.55584,0.07056000000000001,0.5603006507,30.97,-4.25,31.2602527181,32.83,31.21584,-3.09944,31.369335269,0.55584,0.07056000000000001,0.5603006507,30.66,-3.17,30.8234407554,0.0
2020-10-15 21:00:00,29.44576,-6.09528,30.0700053252,0.36576000000000003,0.054720000000000005,0.3698305774,29.08,-6.15,29.7232047397,32.98,29.15576,-4.98528,29.5789005518,0.36576000000000003,0.054720000000000005,0.3698305774,28.79,-5.04,29.2278240723,0.0
2020-10-15 21:30:00,26.62732,-6.31564,27.366064368,0.42732000000000003,0.054360000000000006,0.4307637311,26.2,-6.37,26.9632509168,33.09,26.34732,-5.18564,26.8527863246,0.42732000000000003,0.054360000000000006,0.4307637311,25.92,-5.24,26.4443566759,0.0
2020-10-15 22:00:00,24.76264,-7.20672,25.7900204135,0.42264,0.05328,0.42598512650000003,24.34,-7.26,25.3996692892,33.21,24.49264,-6.04672,25.2280050128,0.42264,0.05328,0.42598512650000003,24.07,-6.1,24.8309262816,0.0
2020-10-15 22:30:00,23.06416,-7.3778,24.215437418,0.43416000000000005,0.0522,0.4372868002,22.63,-7.43,23.818518006,33.33,22.79416,-6.2078,23.6243626569,0.43416000000000005,0.0522,0.4372868002,22.36,-6.26,23.2197588273,0.0
2020-10-15 23:00:00,21.44344,-6.38744,22.3745504712,0.34344,0.05256,0.34743860930000003,21.1,-6.44,22.0609065997,33.25,21.09344,-6.62744,22.1100920845,0.34344,0.05256,0.34743860930000003,20.75,-6.68,21.7987362019,0.0
2020-10-15 23:30:00,19.08776,-3.46636,19.3999544708,0.34776,0.05364000000000001,0.3518725156,18.74,-3.52,19.067721416,32.99,18.28776,-10.82636,21.2521113461,0.34776,0.05364000000000001,0.3518725156,17.94,-10.88,20.981372691,0.0
2020-10-16 00:00:00,17.03552,-3.266,17.3457688694,0.42552,0.054,0.4289327108,16.61,-3.32,16.9385507054,32.84,16.27552,-10.586,19.4153533903,0.42552,0.054,0.4289327108,15.85,-10.64,19.0901047666,0.0
2020-10-16 00:30:00,17.11916,-3.82804,17.5419363055,1.01916,-0.24804,1.0489094085,16.1,-3.58,16.4932228506,32.84,16.37916,-11.12804,19.8017715507,1.01916,-0.24804,1.0489094085,15.36,-10.88,18.8229646974,0.0
2020-10-16 01:00:00,16.36088,-3.8648800000000003,16.8111775848,1.19088,-0.25488,1.2178501503999999,15.17,-3.61,15.5936204904,32.82,15.65088,-11.15488,19.219297401,1.19088,-0.25488,1.2178501503999999,14.46,-10.9,18.108053457,0.0
2020-10-16 01:30:00,15.862,-3.8902,16.3320758032,1.152,-0.25020000000000003,1.1788570906,14.71,-3.64,15.1536695226,32.82,15.152,-11.1902,18.8362331701,1.152,-0.25020000000000003,1.1788570906,14.0,-10.94,17.7674871605,0.0
2020-10-16 02:00:00,15.51316,-3.7931600000000003,15.9701658091,1.25316,-0.26316,1.2804933312,14.26,-3.5300000000000002,14.6904220498,32.82,14.83316,-11.07316,18.5104702256,1.25316,-0.26316,1.2804933312,13.58,-10.81,17.3572031157,0.0
2020-10-16 02:30:00,15.97816,-4.0202,16.476152616,0.84816,-0.25020000000000003,0.884293744,15.13,-3.77,15.5926200492,32.85,15.27816,-11.3302,19.0209254513,0.84816,-0.25020000000000003,0.884293744,14.43,-11.08,18.1931662995,0.0
2020-10-16 03:00:00,16.13572,-4.0948,16.6471873588,0.6757200000000001,-0.24480000000000002,0.7186964299,15.46,-3.85,15.9321718545,32.93,15.42572,-11.4248,19.1958040352,0.6757200000000001,-0.24480000000000002,0.7186964299,14.75,-11.18,18.508238706,0.0
2020-10-16 03:30:00,15.63452,-3.97588,16.1321367898,0.8845200000000001,-0.24588000000000002,0.918059151,14.75,-3.73,15.2143156271,32.97,14.92452,-11.31588,18.7294003482,0.8845200000000001,-0.24588000000000002,0.918059151,14.04,-11.07,17.8792197816,0.0
2020-10-16 04:00:00,15.2042,-3.90504,15.6976761032,0.7542,-0.18504,0.7765677315,14.45,-3.7199999999999998,14.9211561214,33.0,14.5142,-11.27504,18.3790241482,0.7542,-0.18504,0.7765677315,13.76,-11.09,17.6727388936,0.0
2020-10-16 04:30:00,14.90164,-3.8904,15.4011066761,1.06164,-0.23040000000000002,1.0863533723,13.84,-3.66,14.3157675309,32.95,14.22164,-11.2204,18.1149777932,1.06164,-0.23040000000000002,1.0863533723,13.16,-10.99,17.145427962,0.0
2020-10-16 05:00:00,15.21908,-3.7346,15.6705977297,1.27908,-0.2646,1.3061618607,13.94,-3.47,14.3653924416,32.95,14.53908,-11.0746,18.276531739,1.27908,-0.2646,1.3061618607,13.26,-10.81,17.1080010521,0.0
2020-10-16 05:30:00,16.25644,-3.64196,16.659403174,1.3964400000000001,-0.29196,1.4266342612,14.86,-3.35,15.2329281492,32.89,15.54644,-10.96196,19.0225225382,1.3964400000000001,-0.29196,1.4266342612,14.15,-10.67,17.7220596997,0.0
2020-10-16 06:00:00,16.97832,-3.55348,17.3461975699,1.49832,-0.30348,1.5287455422,15.48,-3.25,15.8174871582,32.89,16.26832,-10.87348,19.5675957372,1.49832,-0.30348,1.5287455422,14.77,-10.57,18.1625383689,0.0
2020-10-16 06:30:00,19.42828,-3.48912,19.7390988176,1.8982800000000002,-0.33912000000000003,1.9283333044000002,17.53,-3.15,17.8107664069,32.49,18.66828,-10.62912,21.4821523627,1.8982800000000002,-0.33912000000000003,1.9283333044000002,16.77,-10.29,19.6752890703,0.0
2020-10-16 07:00:00,22.57496,-3.07008,22.7827612507,1.43496,-0.28008,1.4620379639,21.14,-2.79,21.3233135324,32.58,21.72496,-10.26008,24.0258845541,1.43496,-0.28008,1.4620379639,20.29,-9.98,22.6116010048,0.0
2020-10-16 07:30:00,26.79204,-2.3192,26.8922311458,1.02204,-0.16920000000000002,1.0359509649,25.77,-2.15,25.8595320917,32.47,25.82204,-9.4792,27.506962435,1.02204,-0.16920000000000002,1.0359509649,24.8,-9.31,26.4899244997,0.0
2020-10-16 08:00:00,29.14668,-0.8426800000000001,29.1588591101,4.39668,-0.20268000000000003,4.4013491346,24.75,-0.64,24.7582733647,32.68,28.17668,-8.35268,29.3886467706,4.39668,-0.20268000000000003,4.4013491346,23.78,-8.15,25.1378380136,0.0
2020-10-16 08:30:00,30.02004,-1.7190400000000001,30.0692184821,1.13004,-0.14904,1.1398260057,28.89,-1.57,28.9326286397,32.8,28.94004,-9.20904,30.3699248093,1.13004,-0.14904,1.1398260057,27.81,-9.06,29.2485845811,0.0
2020-10-16 09:00:00,30.97308,-1.46624,31.0077658728,0.16308,-0.06624000000000001,0.1760193853,30.81,-1.4,30.8417914525,32.91,29.83308,-9.02624,31.1686648868,0.16308,-0.06624000000000001,0.1760193853,29.67,-8.96,30.9933944575,0.0
2020-10-16 09:30:00,31.08272,-1.33868,31.1115339824,0.16272,-0.05868,0.17297728410000002,30.92,-1.28,30.9464828373,32.69,29.95272,-8.798680000000001,31.2182992032,0.16272,-0.05868,0.17297728410000002,29.79,-8.74,31.0456389852,0.0
2020-10-16 10:00:00,32.13072,-0.8941600000000001,32.1431593006,3.42072,-0.07416,3.4215237869,28.71,-0.8200000000000001,28.7217078183,32.82,31.04072,-8.40416,32.1582991376,3.42072,-0.07416,3.4215237869,27.62,-8.33,28.8488006683,0.0
2020-10-16 10:30:00,32.1632,0.4516,32.166370277,4.8132,-0.1584,4.815805727,27.35,0.61,27.3568017137,32.97,31.1132,-7.1784,31.9305596694,4.8132,-0.1584,4.815805727,26.3,-7.02,27.2207714806,0.0
2020-10-16 11:00:00,31.14316,0.3864,31.1455569824,3.41316,-0.1836,3.4180945197,27.73,0.5700000000000001,27.7358576576,32.97,30.09316,-7.2436,30.9526738707,3.41316,-0.1836,3.4180945197,26.68,-7.06,27.5982970489,0.0
2020-10-16 11:30:00,29.90816,0.21496,29.9089324849,0.48816000000000004,-0.18504,0.5220536248000001,29.42,0.4,29.422719113,33.0,28.80816,-7.42504,29.749643722000002,0.48816000000000004,-0.18504,0.5220536248000001,28.32,-7.24,29.230805668,0.0
2020-10-16 12:00:00,30.07048,0.18372000000000002,30.0710412269,0.7804800000000001,-0.20628000000000002,0.8072796720000001,29.29,0.39,29.2925963342,32.86,28.97048,-7.40628,29.9022021742,0.7804800000000001,-0.20628000000000002,0.8072796720000001,28.19,-7.2,29.0949497336,0.0
2020-10-16 12:30:00,29.75612,0.15544000000000002,29.7565259909,0.9961200000000001,-0.21456000000000003,1.0189656756,28.76,0.37,28.7623799433,32.82,28.67612,-7.39456,29.6141752519,0.9961200000000001,-0.21456000000000003,1.0189656756,27.68,-7.18,28.596062666,0.0
2020-10-16 13:00:00,29.35728,-0.17392000000000002,29.3577951687,0.9172800000000001,-0.22392,0.9442154229,28.44,0.05,28.4400439521,32.92,28.27728,-7.78392,29.3290636531,0.9172800000000001,-0.22392,0.9442154229,27.36,-7.5600000000000005,28.3852637825,0.0
2020-10-16 13:30:00,29.25064,-0.42224000000000006,29.2536874091,0.53064,-0.19224000000000002,0.5643890743000001,28.72,-0.23,28.7209209462,33.02,28.16064,-8.05224,29.2892508308,0.53064,-0.19224000000000002,0.5643890743000001,27.63,-7.86,28.726233655,0.0
2020-10-16 14:00:00,29.17764,-0.5232800000000001,29.1823319481,0.7376400000000001,-0.23328000000000002,0.7736487110000001,28.44,-0.29,28.4414785129,33.28,28.09764,-8.26328,29.2875258417,0.7376400000000001,-0.23328000000000002,0.7736487110000001,27.36,-8.03,28.5140404012,0.0
2020-10-16 14:30:00,30.14516,1.57356,30.1862015249,0.5151600000000001,-0.22644000000000003,0.5627298634,29.63,1.8,29.684623966,33.28,29.03516,-6.22644,29.695270184,0.5151600000000001,-0.22644000000000003,0.5627298634,28.52,-6.0,29.1443030454,0.0
2020-10-16 15:00:00,30.34656,1.43748,30.3805867716,0.28656000000000004,-0.18252000000000002,0.3397501788,30.06,1.62,30.1036210447,33.37,29.22656,-6.40252,29.9196268657,0.28656000000000004,-0.18252000000000002,0.3397501788,28.94,-6.22,29.6008783653,0.0
2020-10-16 15:30:00,30.26864,1.14444,30.2902675849,0.27864,-0.20556000000000002,0.3462588096,29.99,1.35,30.0203697512,33.37,29.14864,-6.69556,29.9077538034,0.27864,-0.20556000000000002,0.3462588096,28.87,-6.49,29.5904883366,0.0
2020-10-16 16:00:00,30.97868,1.04904,30.9964368834,0.41868000000000005,-0.21096,0.4688251956,30.56,1.26,30.5859641012,33.16,29.84868,-6.6909600000000005,30.58942045,0.41868000000000005,-0.21096,0.4688251956,29.43,-6.48,30.1349514684,0.0
2020-10-16 16:30:00,31.78896,1.11396,31.8084719024,0.94896,-0.17604,0.9651503319,30.84,1.29,30.8669677811,33.18,30.64896,-6.62604,31.3570272054,0.94896,-0.17604,0.9651503319,29.7,-6.45,30.3923098826,0.0
2020-10-16 17:00:00,32.72884,1.33608,32.756099852,5.38884,-0.49392,5.4114280474,27.34,1.83,27.401176982,33.05,31.67884,-6.3539200000000005,32.3097694686,5.38884,-0.49392,5.4114280474,26.29,-5.86,26.9351758858,0.0
2020-10-16 17:30:00,28.11344,0.96684,28.1300602242,8.98344,-2.06316,9.2173110731,19.13,3.03,19.3684743849,32.99,27.31344,-6.71316,28.126331467500002,8.98344,-2.06316,9.2173110731,18.33,-4.65,18.9106160661,0.0
2020-10-16 18:00:00,28.87816,0.5834400000000001,28.8840531647,1.20816,-0.19656,1.2240451051,27.67,0.78,27.680991673,32.99,27.82816,-7.04656,28.7064539228,1.20816,-0.19656,1.2240451051,26.62,-6.85,27.487213391,0.0
2020-10-16 18:30:00,33.24248,0.86284,33.2536760286,1.21248,-0.13716,1.2202133486,32.03,1.0,32.0456065631,32.94,32.09248,-6.74716,32.7940763037,1.21248,-0.13716,1.2202133486,30.88,-6.61,31.5795265956,0.0
2020-10-16 19:00:00,31.342,0.97484,31.3571567114,3.672,-0.15516000000000002,3.6752766733,27.67,1.13,27.6930641136,32.85,30.292,-6.59516,31.0016354315,3.672,-0.15516000000000002,3.6752766733,26.62,-6.44,27.3879170438,0.0
2020-10-16 19:30:00,30.34872,-0.08964000000000001,30.348852383,3.97872,-0.08964000000000001,3.9797296602000003,26.37,0.0,26.37,32.78,29.34872,-7.58964,30.3141881133,3.97872,-0.08964000000000001,3.9797296602000003,25.37,-7.5,26.4553756352,0.0
2020-10-16 20:00:00,31.32668,-2.52256,31.4280796228,0.79668,-0.14256000000000002,0.8093345266,30.53,-2.38,30.622627255,32.46,30.20668,-9.85256,31.7728886816,0.79668,-0.14256000000000002,0.8093345266,29.41,-9.71,30.971473972,0.0
2020-10-16 20:30:00,29.68856,-3.1118,29.8511958573,0.53856,-0.18180000000000002,0.5684172003,29.15,-2.93,29.2968837933,32.54,28.58856,-10.4618,30.4426513647,0.53856,-0.18180000000000002,0.5684172003,28.05,-10.28,29.8744188228,0.0
2020-10-16 21:00:00,28.41672,-3.5789999999999997,28.6412153471,0.30672000000000005,-0.189,0.3602751149,28.11,-3.39,28.3136751412,32.64,27.34672,-10.949,29.4571501636,0.30672000000000005,-0.189,0.3602751149,27.04,-10.76,29.1022198466,0.0
2020-10-16 21:30:00,26.73252,-3.93364,27.0203839573,0.18252000000000002,-0.14364000000000002,0.23226278220000002,26.55,-3.79,26.819146146,32.72,25.70252,-11.31364,28.0823429293,0.18252000000000002,-0.14364000000000002,0.23226278220000002,25.52,-11.17,27.8574819393,0.0
2020-10-16 22:00:00,25.17368,-4.2458,25.5292182094,0.19368000000000002,-0.1458,0.2424243849,24.98,-4.1,25.3142331505,32.99,24.17368,-11.7458,26.8762092264,0.19368000000000002,-0.1458,0.2424243849,23.98,-11.6,26.638325773200002,0.0
2020-10-16 22:30:00,23.76148,-4.6826,24.2184779569,0.14148000000000002,-0.10260000000000001,0.17476655970000002,23.62,-4.58,24.0599418121,32.99,22.80148,-12.1526,25.8378245398,0.14148000000000002,-0.10260000000000001,0.17476655970000002,22.66,-12.05,25.6647248183,0.0
2020-10-16 23:00:00,22.4414,-4.3844,22.86568165,0.0414,-0.1044,0.1123090379,22.4,-4.28,22.8052274709,33.1,21.5214,-11.9144,24.5992598531,0.0414,-0.1044,0.1123090379,21.48,-11.81,24.5125784038,0.0
2020-10-16 23:30:00,20.70428,-4.15888,21.1178477401,0.04428000000000001,-0.12888000000000002,0.13627462270000001,20.66,-4.03,21.0493824137,33.16,19.82428,-11.71888,23.0289866467,0.04428000000000001,-0.12888000000000002,0.13627462270000001,19.78,-11.59,22.9254552845,0.0
2020-10-17 00:00:00,19.39988,-3.06136,19.6399406584,0.029880000000000004,0.00864,0.0311040833,19.37,-3.07,19.611777074,33.25,18.55988,-10.68136,21.4140280439,0.029880000000000004,0.00864,0.0311040833,18.53,-10.69,21.3924519399,0.0
2020-10-17 00:30:00,18.633,-2.59812,18.8132643774,0.6930000000000001,-0.16812000000000002,0.7131012091000001,17.94,-2.43,18.1038255626,33.28,17.833,-10.24812,20.5679326266,0.6930000000000001,-0.16812000000000002,0.7131012091000001,17.14,-10.08,19.884315427,0.0
2020-10-17 01:00:00,17.8244,-2.6632,18.022260391,0.46440000000000003,-0.1332,0.4831248286,17.36,-2.5300000000000002,17.5433890683,33.32,17.0244,-10.3332,19.9149496007,0.46440000000000003,-0.1332,0.4831248286,16.56,-10.2,19.4492570552,0.0
2020-10-17 01:30:00,17.33368,-2.775,17.5544036453,0.37368,-0.045,0.3763797848,16.96,-2.73,17.1783148184,33.34,16.55368,-10.445,19.5735113493,0.37368,-0.045,0.3763797848,16.18,-10.4,19.2341467188,0.0
2020-10-17 02:00:00,17.02648,-2.76612,17.2497084336,0.36648000000000003,-0.0061200000000000004,0.3665310966,16.66,-2.76,16.8870719783,33.3,16.27648,-10.41612,19.3240616084,0.36648000000000003,-0.0061200000000000004,0.3665310966,15.91,-10.41,19.0130534107,0.0
2020-10-17 02:30:00,16.7638,-2.7682,16.9908187466,0.6138,-0.0882,0.6201045718,16.15,-2.68,16.3708552006,33.33,16.0038,-10.4282,19.1015436465,0.6138,-0.0882,0.6201045718,15.39,-10.34,18.5409735451,0.0
2020-10-17 03:00:00,16.22932,-5.40312,17.1051025544,0.40932,-0.033120000000000004,0.4106577612,15.82,-5.37,16.706564578,33.06,15.72932,-9.21312,18.2289080254,0.40932,-0.033120000000000004,0.4106577612,15.32,-9.18,17.859865621,0.0
2020-10-17 03:30:00,15.59392,-9.07456,18.0421168425,0.58392,-0.12456,0.5970575852000001,15.01,-8.95,17.4757717998,32.77,15.37392,-7.49456,17.1033869675,0.58392,-0.12456,0.5970575852000001,14.79,-7.37,16.5245574827,0.0
2020-10-17 04:00:00,15.26536,-9.024,17.7331269642,0.8553600000000001,-0.14400000000000002,0.8673965239,14.41,-8.88,16.9263847292,32.81,15.12536,-7.494,16.8800637182,0.8553600000000001,-0.14400000000000002,0.8673965239,14.27,-7.35,16.0516478905,0.0
2020-10-17 04:30:00,15.18036,-9.08704,17.6923041374,0.90036,-0.16704000000000002,0.9157240257,14.28,-8.92,16.8370068599,32.81,15.03036,-7.53704,16.8142408003,0.90036,-0.16704000000000002,0.9157240257,14.13,-7.37,15.9365554622,0.0
2020-10-17 05:00:00,15.28016,-9.0648,17.7666510256,0.74016,-0.0648,0.7429911612,14.54,-9.0,17.1000467836,32.87,15.12016,-7.5248,16.8891045786,0.74016,-0.0648,0.7429911612,14.38,-7.46,16.1998765427,0.0
2020-10-17 05:30:00,15.59892,-8.96288,17.9905398213,0.5389200000000001,-0.00288,0.5389276953000001,15.06,-8.96,17.5238466097,32.81,15.44892,-7.43288,17.1440028657,0.5389200000000001,-0.00288,0.5389276953000001,14.91,-7.43,16.6587214395,0.0
2020-10-17 06:00:00,16.20036,-8.81688,18.4442141894,0.63036,-0.05688000000000001,0.6329210567,15.57,-8.76,17.865119647,32.83,16.05036,-7.27688,17.6229123207,0.63036,-0.05688000000000001,0.6329210567,15.42,-7.22,17.0265909682,0.0
2020-10-17 06:30:00,17.45796,-8.40824,19.3772770858,0.7779600000000001,-0.13824,0.7901468593000001,16.68,-8.27,18.6176072576,32.67,17.29796,-6.89824,18.622704832,0.7779600000000001,-0.13824,0.7901468593000001,16.52,-6.76,17.8495938329,0.0
2020-10-17 07:00:00,18.34588,-8.14716,20.073552975,1.23588,-0.22716000000000003,1.2565830812,17.11,-7.92,18.854137477000002,32.57,18.17588,-6.63716,19.3497934521,1.23588,-0.22716000000000003,1.2565830812,16.94,-6.41,18.1121975475,0.0
2020-10-17 07:30:00,19.93392,-7.9904,21.4757458247,1.30392,-0.23040000000000002,1.3241191511000001,18.63,-7.76,20.1815385935,32.5,19.77392,-6.5004,20.8149732723,1.30392,-0.23040000000000002,1.3241191511000001,18.47,-6.27,19.505224941,0.0
2020-10-17 08:00:00,21.21524,-7.78096,22.5971181078,1.33524,-0.21096,1.3518024927,19.88,-7.57,21.2725010283,32.42,21.03524,-6.31096,21.961546803,1.33524,-0.21096,1.3518024927,19.7,-6.1,20.6228029133,0.0
2020-10-17 08:30:00,24.20156,-5.67716,24.8585126687,3.39156,-0.22716000000000003,3.3991588517,20.81,-5.45,21.5118246553,32.59,23.74156,-8.01716,25.0586616901,3.39156,-0.22716000000000003,3.3991588517,20.35,-7.79,21.7900573657,0.0
2020-10-17 09:00:00,26.4078,-1.71896,26.4636868996,4.4478,-0.31896,4.4592219413,21.96,-1.4,22.0045813412,32.93,25.4978,-9.25896,27.1268528422,4.4478,-0.31896,4.4592219413,21.05,-8.94,22.8697638816,0.0
2020-10-17 09:30:00,28.22756,-1.37356,28.2609591243,4.86756,-0.31356,4.8776490472,23.36,-1.06,23.3840372904,32.8,27.27756,-8.86356,28.681491862,4.86756,-0.31356,4.8776490472,22.41,-8.55,23.9856331999,0.0
2020-10-17 10:00:00,29.66064,-0.9707600000000001,29.6765216996,5.12064,-0.23076000000000002,5.1258369255,24.54,-0.74,24.551154759,32.87,28.68064,-8.50076,29.9139103326,5.12064,-0.23076000000000002,5.1258369255,23.56,-8.27,24.9693111639,0.0
2020-10-17 10:30:00,30.28652,-0.72452,30.2951848144,5.00652,-0.25452,5.0129854319,25.28,-0.47000000000000003,25.284368689,33.02,29.30652,-8.33452,30.4686123435,5.00652,-0.25452,5.0129854319,24.3,-8.08,25.6081315211,0.0
2020-10-17 11:00:00,30.17492,-0.7444000000000001,30.184100589,2.46492,-0.2844,2.4812726506000002,27.71,-0.46,27.7138178532,0.003,29.10492,-8.4144,30.296839696,2.46492,-0.2844,2.4812726506000002,26.64,-8.13,27.8529441891,0.003
2020-10-17 11:30:00,29.9152,-1.02184,29.9326468597,1.1052,-0.23184000000000002,1.129254987,28.81,-0.79,28.8208292733,33.06,28.8252,-8.63184,30.0898789766,1.1052,-0.23184000000000002,1.129254987,27.72,-8.4,28.9647786113,0.0
2020-10-17 12:00:00,30.2814,-1.02528,30.2987522027,1.0314,-0.21528000000000003,1.0536277513,29.25,-0.81,29.2612132353,33.22,29.1814,-8.71528,30.4550523138,1.0314,-0.21528000000000003,1.0536277513,28.15,-8.5,29.4053141456,0.0
2020-10-17 12:30:00,30.29292,-1.19188,30.3163582915,0.9529200000000001,-0.19188000000000002,0.9720465322,29.34,-1.0,29.3570366352,33.14,29.19292,-8.85188,30.5054479997,0.9529200000000001,-0.19188000000000002,0.9720465322,28.24,-8.66,29.5379958697,0.0
2020-10-17 13:00:00,29.7948,-1.3396,29.8248995841,1.3248,-0.21960000000000002,1.3428772096000001,28.47,-1.12,28.4920216903,33.27,28.7148,-9.0396,30.1040546638,1.3248,-0.21960000000000002,1.3428772096000001,27.39,-8.82,28.7750673327,0.0
2020-10-17 13:30:00,28.92496,-1.48792,28.9632045349,1.70496,-0.27792,1.7274629165,27.22,-1.21,27.2468805554,33.3,27.86496,-9.20792,29.3469212445,1.70496,-0.27792,1.7274629165,26.16,-8.93,27.6421869612,0.0
2020-10-17 14:00:00,27.8842,-5.14812,28.3554536055,3.0042,-0.25812,3.0152684084,24.88,-4.89,25.3559953463,33.09,27.3442,-7.74812,28.4207430792,3.0042,-0.25812,3.0152684084,24.34,-7.49,25.4663640907,0.0
2020-10-17 14:30:00,27.41456,-7.84028,28.5136474424,6.06456,-0.26028,6.0701428049,21.35,-7.58,22.6556593371,32.86,27.23456,-6.32028,27.9583117815,6.06456,-0.26028,6.0701428049,21.17,-6.06,22.0202747485,0.0
2020-10-17 15:00:00,27.46744,-7.92928,28.5890493279,5.4374400000000005,-0.17928000000000002,5.4403947533,22.03,-7.75,23.353445142,32.7,27.27744,-6.41928,28.0225960373,5.4374400000000005,-0.17928000000000002,5.4403947533,21.84,-6.24,22.7139428546,0.0
2020-10-17 15:30:00,27.64316,-7.9144,28.753817523,5.39316,-0.19440000000000002,5.3966625006,22.25,-7.72,23.5512398824,32.51,27.46316,-6.4344,28.2068548503,5.39316,-0.19440000000000002,5.3966625006,22.07,-6.24,22.9351804004,0.0
2020-10-17 16:00:00,26.46688,-8.20512,27.7095602843,1.6768800000000001,-0.19512000000000002,1.6881938126,24.79,-8.01,26.0519519422,32.54,26.25688,-6.72512,27.1044458779,1.6768800000000001,-0.19512000000000002,1.6881938126,24.58,-6.53,25.4326030913,0.0
2020-10-17 16:30:00,26.38428,-8.1124,27.6032835887,1.57428,-0.3024,1.6030605972,24.81,-7.8100000000000005,26.0102326018,32.46,26.18428,-6.7524,27.0409213023,1.57428,-0.3024,1.6030605972,24.61,-6.45,25.4411988711,0.0
2020-10-17 17:00:00,29.0202,-1.75604,29.0732812823,4.2102,-0.26604,4.2185970798,24.81,-1.49,24.8547017685,32.98,28.0402,-9.27604,29.534686965,4.2102,-0.26604,4.2185970798,23.83,-9.01,25.4764400967,0.0
2020-10-17 17:30:00,30.22748,-1.65928,30.2729872538,4.40748,-0.17928000000000002,4.411124717,25.82,-1.48,25.8623819475,32.84,29.21748,-9.14928,30.6165063662,4.40748,-0.17928000000000002,4.411124717,24.81,-8.97,26.3817550591,0.0
2020-10-17 18:00:00,31.83612,-1.84464,31.8895160419,4.68612,-0.044640000000000006,4.6863326156,27.15,-1.8,27.2096030842,32.75,30.81612,-9.30464,32.1902093405,4.68612,-0.044640000000000006,4.6863326156,26.13,-9.26,27.7222744377,0.0
2020-10-17 18:30:00,34.29416,-1.34332,34.3204591859,9.97416,1.06668,10.0310355362,24.32,-2.41,24.4391182329,32.82,33.33416,-8.813320000000001,34.4795712318,9.97416,1.06668,10.0310355362,23.36,-9.88,25.3634382527,0.0
2020-10-17 19:00:00,35.10596,-1.35152,35.131965983,9.25596,1.15848,9.3281762115,25.85,-2.51,25.9715729212,32.69,34.09596,-8.76152,35.2036748228,9.25596,1.15848,9.3281762115,24.84,-9.92,26.7475606364,0.0
2020-10-17 19:30:00,33.54208,-2.46716,33.6326925653,4.40208,0.13284,4.4040838766,29.14,-2.6,29.2557618257,32.87,32.43208,-9.95716,33.9261676054,4.40208,0.13284,4.4040838766,28.03,-10.09,29.7907535991,0.0
2020-10-17 20:00:00,31.43084,-3.02264,31.5758460801,2.94084,-0.15264000000000003,2.9447986137,28.49,-2.87,28.634192847,32.81,30.35084,-10.46264,32.1035874082,2.94084,-0.15264000000000003,2.9447986137,27.41,-10.31,29.2848800578,0.0
2020-10-17 20:30:00,29.43904,-3.28816,29.6221044544,0.59904,-0.12816000000000002,0.6125960392,28.84,-3.16,29.0126041575,32.81,28.35904,-10.73816,30.3239712094,0.59904,-0.12816000000000002,0.6125960392,27.76,-10.61,29.7185077014,0.0
2020-10-17 21:00:00,27.96852,-3.65076,28.2057823782,0.39852000000000004,-0.050760000000000007,0.4017396769,27.57,-3.6,27.8040446698,32.84,26.91852,-11.09076,29.1137712495,0.39852000000000004,-0.050760000000000007,0.4017396769,26.52,-11.04,28.7261553292,0.0
2020-10-17 21:30:00,26.63312,-3.94428,26.9236035042,0.30312,-0.04428000000000001,0.3063371554,26.33,-3.9,26.6172669521,32.98,25.61312,-11.444280000000001,28.0535819612,0.30312,-0.04428000000000001,0.3063371554,25.31,-11.4,27.758892269,0.0
2020-10-17 22:00:00,25.31556,-4.24144,25.668412327,0.38556,-0.09144000000000001,0.3962546999,24.93,-4.15,25.2730567997,33.09,24.32556,-11.77144,27.0240572266,0.38556,-0.09144000000000001,0.3962546999,23.94,-11.68,26.6373046685,0.0
2020-10-17 22:30:00,23.91296,-4.50576,24.3337528782,0.6429600000000001,-0.18576,0.6692565571,23.27,-4.32,23.6676002163,33.12,22.96296,-12.05576,25.9352825537,0.6429600000000001,-0.18576,0.6692565571,22.32,-11.87,25.2800178006,0.0
2020-10-17 23:00:00,22.38508,-4.45392,22.8238736846,0.5050800000000001,-0.13392,0.5225326524,21.88,-4.32,22.3023944903,33.29,21.47508,-12.08392,24.6414322549,0.5050800000000001,-0.13392,0.5225326524,20.97,-11.95,24.1359358634,0.0
2020-10-17 23:30:00,20.9178,-3.77796,21.2562305831,0.3078,-0.057960000000000005,0.3132095171,20.61,-3.7199999999999998,20.9430298668,33.44,20.0478,-11.48796,23.1060059249,0.3078,-0.057960000000000005,0.3132095171,19.74,-11.43,22.8103594886,0.0
2020-10-18 00:00:00,18.714,-8.95192,20.7448949789,0.324,-0.06192,0.3298637391,18.39,-8.89,20.4260666796,33.04,18.414,-9.11192,20.5451328077,0.324,-0.06192,0.3298637391,18.09,-9.05,20.2274714188,0.0
2020-10-18 00:30:00,17.59964,-9.15944,19.8404301678,0.26964000000000005,-0.019440000000000002,0.2703398661,17.33,-9.14,19.5925623643,32.85,17.43964,-7.61944,19.031471547,0.26964000000000005,-0.019440000000000002,0.2703398661,17.17,-7.6,18.7768181543,0.0
2020-10-18 01:00:00,16.81836,-9.16784,19.1548041847,0.10836000000000001,0.00216,0.1083815261,16.71,-9.17,19.0607712331,32.67,16.658360000000002,-7.63784,18.3258712687,0.10836000000000001,0.00216,0.1083815261,16.55,-7.64,18.2283323428,0.0
2020-10-18 01:30:00,16.36212,-9.20948,18.7758752862,0.042120000000000005,0.11052000000000001,0.1182741087,16.32,-9.32,18.7937436398,32.7,16.20212,-7.68948,17.9342352824,0.042120000000000005,0.11052000000000001,0.1182741087,16.16,-7.8,17.9439572001,0.0
