Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-18 02:00:00,16.12084,-9.20968,18.5660897339,0.060840000000000005,0.04032,0.072987725,16.06,-9.25,18.5333779975,32.6,15.96084,-7.69968,17.7209899726,0.060840000000000005,0.04032,0.072987725,15.9,-7.74,17.6838231161,0.0
2020-10-18 02:30:00,15.84048,-9.28588,18.3616005295,0.15048,0.024120000000000003,0.1524008031,15.69,-9.31,18.2442374464,32.75,15.70048,-7.75588,17.511674586,0.15048,0.024120000000000003,0.1524008031,15.55,-7.78,17.3876651682,0.0
2020-10-18 03:00:00,15.41072,-9.377,18.0393575251,0.09072000000000001,-0.027,0.0946526196,15.32,-9.35,17.9478383099,32.78,15.26072,-7.827,17.1508455744,0.09072000000000001,-0.027,0.0946526196,15.17,-7.8,17.0578105277,0.0
2020-10-18 03:30:00,15.21176,-9.43068,17.8979151736,0.041760000000000005,0.04932,0.0646247631,15.17,-9.48,17.8885242544,32.94,15.06176,-7.88068,16.9988744204,0.041760000000000005,0.04932,0.0646247631,15.02,-7.93,16.9848550185,0.0
2020-10-18 04:00:00,14.89816,-9.44172,17.638062477,0.038160000000000006,0.09828,0.1054283833,14.86,-9.54,17.6587428771,32.82,14.74816,-7.89172,16.7268487153,0.038160000000000006,0.09828,0.1054283833,14.71,-7.99,16.7398984465,0.0
2020-10-18 04:30:00,14.7092,-9.43756,17.4765014632,0.0792,0.08244000000000001,0.1143196991,14.63,-9.52,17.4547214243,32.85,14.5592,-7.887560000000001,16.5584995514,0.0792,0.08244000000000001,0.1143196991,14.48,-7.97,16.5284996294,0.0
2020-10-18 05:00:00,14.63096,-9.44572,17.4151260931,0.21096,0.04428000000000001,0.2155570458,14.42,-9.49,17.2625751266,32.85,14.48096,-7.89572,16.493653229,0.21096,0.04428000000000001,0.2155570458,14.27,-7.94,16.3302326989,0.0
2020-10-18 05:30:00,14.78064,-9.37168,17.5013058036,0.26064000000000004,-0.03168,0.262558245,14.52,-9.34,17.2645880345,32.9,14.63064,-7.82168,16.5901870041,0.26064000000000004,-0.03168,0.262558245,14.37,-7.79,16.3456722101,0.0
2020-10-18 06:00:00,15.23704,-9.25576,17.8279690694,0.16704000000000002,0.08424000000000001,0.1870794997,15.07,-9.34,17.7296503068,32.81,15.07704,-7.71576,16.9366492418,0.16704000000000002,0.08424000000000001,0.1870794997,14.91,-7.8,16.8270050811,0.0
2020-10-18 06:30:00,16.27988,-9.11792,18.6593396973,0.20988,0.08208,0.22535913740000002,16.07,-9.2,18.5171515088,32.78,16.12988,-7.58792,17.8255310928,0.20988,0.08208,0.22535913740000002,15.92,-7.67,17.671312911,0.0
2020-10-18 07:00:00,16.930320000000002,-8.90184,19.1279505093,0.13032000000000002,0.12816000000000002,0.18277934240000002,16.8,-9.03,19.0730411838,32.68,16.77032,-7.38184,18.323078199,0.13032000000000002,0.12816000000000002,0.18277934240000002,16.64,-7.51,18.2562235964,0.0
2020-10-18 07:30:00,18.33156,-8.6294,20.2611114304,0.061560000000000004,0.1206,0.1354030783,18.27,-8.75,20.2572308078,32.68,18.16156,-7.1294,19.5107817884,0.061560000000000004,0.1206,0.1354030783,18.1,-7.25,19.4980127192,0.0
2020-10-18 08:00:00,19.4608,-8.3282,21.167939245,0.1008,0.0918,0.1363373757,19.36,-8.42,21.1117502827,32.53,19.2808,-6.8282,20.4541820633,0.1008,0.0918,0.1363373757,19.18,-6.92,20.3901642956,0.0
2020-10-18 08:30:00,22.5874,-5.5568,23.2608827219,2.5074,0.0432,2.5077721188,20.08,-5.6,20.8462562586,32.62,22.1774,-7.2768,23.3407131211,2.5074,0.0432,2.5077721188,19.67,-7.32,20.9878846004,0.0
2020-10-18 09:00:00,25.65296,-1.15232,25.6788278187,3.61296,0.06768,3.6135938543,22.04,-1.22,22.0737400546,32.89,24.75296,-8.67232,26.2281940466,3.61296,0.06768,3.6135938543,21.14,-8.74,22.8754715798,0.0
2020-10-18 09:30:00,27.60748,-1.04732,27.6273384736,1.7974800000000002,0.11268,1.8010083656,25.81,-1.16,25.8360542653,32.89,26.59748,-8.57732,27.9463121133,1.7974800000000002,0.11268,1.8010083656,24.8,-8.69,26.2784341238,0.0
2020-10-18 10:00:00,29.05008,-0.70264,29.0585762035,0.28008,0.11736,0.30367445730000003,28.77,-0.8200000000000001,28.7816834115,32.85,27.96008,-8.24264,29.1497373535,0.28008,0.11736,0.30367445730000003,27.68,-8.36,28.9149096488,0.0
2020-10-18 10:30:00,31.67728,-0.00368,31.6772802138,3.79728,0.16632000000000002,3.8009206438,27.88,-0.17,27.8805182879,32.78,30.61728,-7.53368,31.5305275716,3.79728,0.16632000000000002,3.8009206438,26.82,-7.7,27.9034478156,0.0
2020-10-18 11:00:00,32.83244,0.32236000000000004,32.8340224816,4.3124400000000005,0.16236,4.3154952813,28.52,0.16,28.5204488043,33.06,31.76244,-7.31764,32.5944849618,4.3124400000000005,0.16236,4.3154952813,27.45,-7.48,28.4508857507,0.0
2020-10-18 11:30:00,33.27532,0.35188,33.2771804791,4.13532,0.19188000000000002,4.1397692492000004,29.14,0.16,29.1404392554,33.13,32.18532,-7.32812,33.0090315859,4.13532,0.19188000000000002,4.1397692492000004,28.05,-7.52,29.0405389068,0.0
2020-10-18 12:00:00,34.08308,0.53912,34.0873435847,4.57308,0.24912,4.5798604194,29.51,0.29,29.5114249063,33.13,32.97308,-7.16088,33.7416983429,4.57308,0.24912,4.5798604194,28.4,-7.41,29.3507768211,0.0
2020-10-18 12:30:00,34.6954,0.5973200000000001,34.700541384,4.6854,0.24732,4.6919228833,30.01,0.35000000000000003,30.0120409169,33.13,33.5854,-7.09268,34.3261591609,4.6854,0.24732,4.6919228833,28.9,-7.34,29.8175384631,0.0
2020-10-18 13:00:00,34.70452,0.5976800000000001,34.7096662302,4.6645199999999996,0.24768,4.6710911159,30.04,0.35000000000000003,30.0420388789,33.13,33.59452,-7.09232,34.3350080386,4.6645199999999996,0.24768,4.6710911159,28.93,-7.34,29.8466162236,0.0
2020-10-18 13:30:00,34.18996,0.36948000000000003,34.191956368,4.6299600000000005,0.24948,4.6366765977,29.56,0.12,29.5602435714,33.26,33.07996,-7.37052,33.8911244823,4.6299600000000005,0.24948,4.6366765977,28.45,-7.62,29.4527910392,0.0
2020-10-18 14:00:00,33.04484,0.13668000000000002,33.0451226666,4.70484,0.25668,4.7118365897,28.34,-0.12,28.3402540567,33.19,31.96484,-7.5833200000000005,32.8520583594,4.70484,0.25668,4.7118365897,27.26,-7.84,28.3649995593,0.0
2020-10-18 14:30:00,32.65416,0.007320000000000001,32.6541608205,4.75416,0.24732,4.7605886703,27.9,-0.24,27.901032239,33.25,31.59416,-7.73268,32.5266857532,4.75416,0.24732,4.7605886703,26.84,-7.98,28.0011785466,0.0
2020-10-18 15:00:00,32.02608,-0.18664000000000003,32.026623841,4.63608,0.24336000000000002,4.6424629084,27.39,-0.43,27.3933751115,33.2,30.98608,-7.88664,31.9739932485,4.63608,0.24336000000000002,4.6424629084,26.35,-8.13,27.5757030735,0.0
2020-10-18 15:30:00,31.45988,-0.4152,31.462619736,4.61988,0.24480000000000002,4.6263612326,26.84,-0.66,26.8481135278,33.32,30.41988,-8.145199999999999,31.4914811061,4.61988,0.24480000000000002,4.6263612326,25.8,-8.39,27.1299115369,0.0
2020-10-18 16:00:00,31.533079999999998,-0.43764000000000003,31.5361168037,4.57308,0.25236000000000003,4.5800378006999996,26.96,-0.6900000000000001,26.9688283023,33.3,30.49308,-8.17764,31.5705832042,4.57308,0.25236000000000003,4.5800378006999996,25.92,-8.43,27.2563992486,0.0
2020-10-18 16:30:00,31.99308,-0.44144000000000005,31.996125346,4.48308,0.26856,4.4911168722,27.51,-0.71,27.5191605977,33.27,30.94308,-8.17144,32.0038533861,4.48308,0.26856,4.4911168722,26.46,-8.44,27.7734621536,0.0
2020-10-18 17:00:00,31.92016,-0.41108000000000006,31.9228069128,4.43016,0.26892000000000005,4.438314499,27.49,-0.68,27.4984090449,33.11,30.86016,-8.06108,31.8956186018,4.43016,0.26892000000000005,4.438314499,26.43,-8.33,27.711618502,0.0
2020-10-18 17:30:00,32.23024,-0.12668000000000001,32.230488955,4.26024,0.28332,4.2696504634,27.97,-0.41000000000000003,27.973004844000002,32.97,31.17024,-7.72668,32.1136333273,4.26024,0.28332,4.2696504634,26.91,-8.01,28.0768267438,0.0
2020-10-18 18:00:00,32.39876,0.11052000000000001,32.3989485047,7.62876,-0.7894800000000001,7.6695017966,24.77,0.9,24.7863450311,32.85,31.47876,-7.45948,32.3505204442,7.62876,-0.7894800000000001,7.6695017966,23.85,-6.67,24.7651246716,0.0
2020-10-18 18:30:00,34.82196,1.06728,34.8383120263,15.14196,-0.61272,15.1543517987,19.68,1.6800000000000002,19.7515771522,32.85,34.00196,-6.4827200000000005,34.6144325743,15.14196,-0.61272,15.1543517987,18.86,-5.87,19.7523796035,0.0
2020-10-18 19:00:00,36.19108,1.14724,36.2092589151,11.97108,0.5972400000000001,11.9859689631,24.22,0.55,24.2262440341,32.82,35.21108,-6.39276,35.7866949464,11.97108,0.5972400000000001,11.9859689631,23.24,-6.99,24.2684507128,0.0
2020-10-18 19:30:00,34.78664,-0.05328,34.7866808024,3.08664,0.48672000000000004,3.1247788479,31.7,-0.54,31.7045990355,33.02,33.61664,-7.66328,34.4790421162,3.08664,0.48672000000000004,3.1247788479,30.53,-8.15,31.5991044177,0.0
2020-10-18 20:00:00,32.42204,-0.7356400000000001,32.4303845795,0.032040000000000006,0.23436,0.23653999920000002,32.39,-0.97,32.4045212895,33.04,31.24204,-8.35564,32.3400955962,0.032040000000000006,0.23436,0.23653999920000002,31.21,-8.59,32.3705452534,0.0
2020-10-18 20:30:00,30.91096,-1.18936,30.9338330204,0.03096,0.26064000000000004,0.2624723437,30.88,-1.45,30.9140243255,33.2,29.76096,-8.83936,31.045918014,0.03096,0.26064000000000004,0.2624723437,29.73,-9.1,31.0915245686,0.0
2020-10-18 21:00:00,28.75636,-1.7233200000000002,28.8079515459,0.03636,0.25668,0.25924249650000003,28.72,-1.98,28.7881711819,32.94,27.68636,-9.24332,29.1885850063,0.03636,0.25668,0.25924249650000003,27.65,-9.5,29.2364926077,0.0
2020-10-18 21:30:00,26.9676,-3.29964,27.1687149841,0.057600000000000005,0.18036000000000002,0.1893343329,26.91,-3.48,27.1340837325,32.83,25.9376,-10.73964,28.0731003113,0.057600000000000005,0.18036000000000002,0.1893343329,25.88,-10.92,28.0895140577,0.0
2020-10-18 22:00:00,25.1842,-3.69124,25.4532744922,0.3042,0.06876,0.31187429780000003,24.88,-3.76,25.1625117983,33.1,24.2042,-11.22124,26.6788216527,0.3042,0.06876,0.31187429780000003,23.9,-11.29,26.4324440792,0.0
2020-10-18 22:30:00,23.41136,-3.93492,23.7397424682,0.8013600000000001,-0.12492000000000002,0.8110381347000001,22.61,-3.81,22.9287635951,33.21,22.49136,-11.51492,25.2676603043,0.8013600000000001,-0.12492000000000002,0.8110381347000001,21.69,-11.39,24.498738743,0.0
2020-10-18 23:00:00,21.56632,-3.41312,21.834732571700002,0.52632,-0.033120000000000004,0.5273610498,21.04,-3.38,21.3097630207,33.38,20.67632,-11.08312,23.4594492194,0.52632,-0.033120000000000004,0.5273610498,20.15,-11.05,22.9809703886,0.0
2020-10-18 23:30:00,19.46792,-5.94732,20.3560930512,0.63792,-0.06732,0.6414623206,18.83,-5.88,19.726715388,33.19,18.90792,-9.68732,21.245084314,0.63792,-0.06732,0.6414623206,18.27,-9.62,20.6479369429,0.0
2020-10-19 00:00:00,17.56936,-9.5944,20.0183646228,0.8193600000000001,-0.1044,0.8259843640000001,16.75,-9.49,19.2515609757,32.81,17.40936,-8.0744,19.1906683305,0.8193600000000001,-0.1044,0.8259843640000001,16.59,-7.97,18.405135153,0.0
2020-10-19 00:30:00,16.62552,-9.65436,19.2253629948,0.6055200000000001,-0.054360000000000006,0.6079551628000001,16.02,-9.6,18.6761987567,32.76,16.46552,-8.11436,18.356366391,0.6055200000000001,-0.054360000000000006,0.6079551628000001,15.86,-8.06,17.7905368103,0.0
2020-10-19 01:00:00,16.11384,-9.69688,18.8065233704,0.48384000000000005,0.033120000000000004,0.48497224660000005,15.63,-9.73,18.4111325018,32.93,15.95384,-8.14688,17.9135888219,0.48384000000000005,0.033120000000000004,0.48497224660000005,15.47,-8.18,17.499522850600002,0.0
2020-10-19 01:30:00,15.65356,-9.60912,18.3676108367,0.49356000000000005,0.11088,0.5058614909,15.16,-9.72,18.0084424646,32.76,15.49356,-8.06912,17.46886084,0.49356000000000005,0.11088,0.5058614909,15.0,-8.18,17.0854440972,0.0
2020-10-19 02:00:00,15.52736,-9.67492,18.2948896027,0.74736,-0.03492,0.7481753645,14.78,-9.64,17.6459060408,32.84,15.37736,-8.13492,17.3965549456,0.74736,-0.03492,0.7481753645,14.63,-8.1,16.7226463217,0.0
2020-10-19 02:30:00,15.43856,-9.64672,18.2046241827,0.9885600000000001,-0.12672,0.9966488007000001,14.45,-9.52,17.3041295649,32.76,15.27856,-8.10672,17.2960488214,0.9885600000000001,-0.12672,0.9966488007000001,14.29,-7.98,16.3671775209,0.0
2020-10-19 03:00:00,15.13824,-9.59268,17.9216578441,1.30824,-0.20268000000000003,1.3238470758,13.83,-9.39,16.7164888658,32.8,14.998240000000001,-8.04268,17.0185752835,1.30824,-0.20268000000000003,1.3238470758,13.69,-7.84,15.7759849138,0.0
2020-10-19 03:30:00,15.05276,-9.64532,17.8778572967,0.8427600000000001,-0.08532000000000001,0.8470678367000001,14.21,-9.56,17.1265203705,32.8,14.90276,-8.10532,16.96432928,0.8427600000000001,-0.08532000000000001,0.8470678367000001,14.06,-8.02,16.1865376162,0.0
2020-10-19 04:00:00,15.08616,-9.69708,17.9339227185,0.59616,-0.03708,0.5973120391,14.49,-9.66,17.4148126605,32.95,14.98616,-8.17708,17.0718958781,0.59616,-0.03708,0.5973120391,14.39,-8.14,16.5327462933,0.0
2020-10-19 04:30:00,15.3222,-9.64216,18.1036201437,0.23220000000000002,0.08784,0.2482593515,15.09,-9.73,17.9549714564,32.83,15.1722,-8.10216,17.200018881,0.23220000000000002,0.08784,0.2482593515,14.94,-8.19,17.0375966615,0.0
2020-10-19 05:00:00,15.62456,-9.56348,18.319034497,0.30456,0.05652000000000001,0.3097600749,15.32,-9.62,18.0899640685,32.95,15.47456,-8.00348,17.421759363,0.30456,0.05652000000000001,0.3097600749,15.17,-8.06,17.1782566054,0.0
2020-10-19 05:30:00,16.24488,-9.28324,18.7102824969,0.43488000000000004,-0.0032400000000000003,0.4348920694,15.81,-9.28,18.3323348213,32.81,16.07488,-7.74324,17.8426324491,0.43488000000000004,-0.0032400000000000003,0.4348920694,15.64,-7.74,17.4504211984,0.0
2020-10-19 06:00:00,17.415,-9.00696,19.6063141218,0.405,0.02304,0.4056548306,17.01,-9.03,19.2582709504,32.66,17.255,-7.49696,18.8132781365,0.405,0.02304,0.4056548306,16.85,-7.52,18.4519077604,0.0
2020-10-19 06:30:00,20.74832,-8.27476,22.3375118552,0.68832,-0.10476,0.6962464219000001,20.06,-8.17,21.6599284394,32.66,20.56832,-6.774760000000001,21.6553263813,0.68832,-0.10476,0.6962464219000001,19.88,-6.67,20.969103462,0.0
2020-10-19 07:00:00,23.64936,-6.3802,24.4948806988,1.3593600000000001,-0.1602,1.3687672007,22.29,-6.22,23.1415751409,32.55,23.34936,-6.6102,24.2670013897,1.3593600000000001,-0.1602,1.3687672007,21.99,-6.45,22.916426423,0.0
2020-10-19 07:30:00,28.45664,-0.26944,28.4579155597,4.34664,-0.19944,4.3512131186000005,24.11,-0.07,24.1101016174,32.92,27.49664,-7.79944,28.5814008685,4.34664,-0.19944,4.3512131186000005,23.15,-7.6,24.3656007519,0.0
2020-10-19 08:00:00,29.88116,0.7483200000000001,29.8905286967,5.14116,-0.30168,5.1500035891,24.74,1.05,24.7622717052,33.01,28.92116,-6.86168,29.7239995318,5.14116,-0.30168,5.1500035891,23.78,-6.5600000000000005,24.6682386886,0.0
2020-10-19 08:30:00,31.10108,1.16,31.1227051711,2.07108,-0.36,2.1021351922,29.03,1.52,29.0697660809,33.22,30.02108,-6.59,30.7358641389,2.07108,-0.36,2.1021351922,27.95,-6.23,28.635911021,0.0
2020-10-19 09:00:00,32.5384,1.5756800000000002,32.5765290051,3.6684,-0.27432,3.6786424157,28.87,1.85,28.9292136084,33.18,31.4584,-6.1443200000000004,32.0528251301,3.6684,-0.27432,3.6786424157,27.79,-5.87,28.403186441,0.0
2020-10-19 09:30:00,33.44268,1.91268,33.4973310932,5.60268,-0.42732000000000003,5.6189523547,27.84,2.34,27.9381674417,33.24,32.39268,-5.85732,32.9179877144,5.60268,-0.42732000000000003,5.6189523547,26.79,-5.43,27.3347580929,0.0
2020-10-19 10:00:00,32.5094,1.8946800000000001,32.5645651078,2.5794,-0.44532000000000005,2.6175588364999998,29.93,2.34,30.0213340809,33.09,31.4094,-5.81532,31.943205147,2.5794,-0.44532000000000005,2.6175588364999998,28.83,-5.37,29.3258554862,0.0
2020-10-19 10:30:00,32.27884,1.88476,32.3338187043,2.86884,-0.52524,2.9165253305,29.41,2.41,29.5085784137,33.25,31.17884,-5.89524,31.7312766589,2.86884,-0.52524,2.9165253305,28.31,-5.37,28.8148052223,0.0
2020-10-19 11:00:00,32.71152,2.22144,32.7868622528,5.41152,-0.53856,5.4382529901,27.3,2.76,27.4391617948,33.02,31.68152,-5.45856,32.1483216791,5.41152,-0.53856,5.4382529901,26.27,-4.92,26.726752515,0.0
2020-10-19 11:30:00,32.70352,2.21816,32.778658517,4.76352,-0.5018400000000001,4.7898816453,27.94,2.7199999999999998,28.0720857793,32.89,31.64352,-5.40184,32.1012808682,4.76352,-0.5018400000000001,4.7898816453,26.88,-4.9,27.3229647,0.0
2020-10-19 12:00:00,32.15792,2.32004,32.2415012729,4.23792,-0.7599600000000001,4.3055203086,27.92,3.08,28.0893716555,33.02,31.09792,-5.38996,31.561563604,4.23792,-0.7599600000000001,4.3055203086,26.86,-4.63,27.2561277514,0.0
2020-10-19 12:30:00,31.44296,2.081,31.5117485164,5.77296,-0.999,5.8587599508,25.67,3.08,25.8541157265,32.92,30.44296,-5.559,30.9463454153,5.77296,-0.999,5.8587599508,24.67,-4.5600000000000005,25.0878954877,0.0
2020-10-19 13:00:00,30.7774,1.9089200000000002,30.8365420618,5.9274000000000004,-0.9010800000000001,5.9954996394,24.85,2.81,25.0083705987,33.0,29.7974,-5.76108,30.3492189278,5.9274000000000004,-0.9010800000000001,5.9954996394,23.87,-4.86,24.3597311151,0.0
2020-10-19 13:30:00,30.9996,1.8453600000000001,31.0544771923,6.2496,-1.03464,6.3346649548,24.75,2.88,24.9170002207,33.07,30.0196,-5.84464,30.5832666811,6.2496,-1.03464,6.3346649548,23.77,-4.8100000000000005,24.2517834396,0.0
2020-10-19 14:00:00,30.92212,1.74748,30.9714576933,6.07212,-1.08252,6.1678595027,24.85,2.83,25.0106257419,33.14,29.94212,-5.98252,30.5339335108,6.07212,-1.08252,6.1678595027,23.87,-4.9,24.3677430223,0.0
2020-10-19 14:30:00,31.17288,1.7466,31.2217721959,4.77288,-0.8334,4.8450943287,26.4,2.58,26.5257686034,33.06,30.15288,-5.9534,30.7349824118,4.77288,-0.8334,4.8450943287,25.38,-5.12,25.8912881101,0.0
2020-10-19 15:00:00,30.8962,1.4464000000000001,30.930037947,3.6162,-0.7236,3.6878854917,27.28,2.17,27.3661707223,33.04,29.8462,-6.2236,30.4881755997,3.6162,-0.7236,3.6878854917,26.23,-5.5,26.8004272354,0.0
2020-10-19 15:30:00,30.85376,1.42528,30.8866626429,4.34376,-0.86472,4.4289944249,26.51,2.29,26.6087241333,33.19,29.82376,-6.32472,30.4870258244,4.34376,-0.86472,4.4289944249,25.48,-5.46,26.0584343352,0.0
2020-10-19 16:00:00,31.522,1.2865199999999999,31.548242704,4.302,-0.75348,4.3674862462,27.22,2.04,27.2963367506,33.11,30.482,-6.41348,31.149398866,4.302,-0.75348,4.3674862462,26.18,-5.66,26.7848464621,0.0
2020-10-19 16:30:00,31.8688,0.9260800000000001,31.882252706,3.8988,-0.6739200000000001,3.9566159285999998,27.97,1.6,28.015725941,33.09,30.8088,-6.74392,31.5382722166,3.8988,-0.6739200000000001,3.9566159285999998,26.91,-6.07,27.5861015731,0.0
2020-10-19 17:00:00,32.05072,0.782,32.0602585223,4.41072,-0.8280000000000001,4.4877650249,27.64,1.6099999999999999,27.6868506696,32.99,31.00072,-6.848,31.748066784,4.41072,-0.8280000000000001,4.4877650249,26.59,-6.02,27.2629510508,0.0
2020-10-19 17:30:00,34.12896,1.06252,34.1454954486,5.62896,-0.44748000000000004,5.6467184304,28.5,1.51,28.5399737211,32.96,33.05896,-6.56748,33.7049941378,5.62896,-0.44748000000000004,5.6467184304,27.43,-6.12,28.104435593,0.0
2020-10-19 18:00:00,35.2044,1.22112,35.2255718678,5.9544,-0.39888,5.9677453544,29.25,1.62,29.2948271884,32.84,34.1244,-6.33888,34.7081557421,5.9544,-0.39888,5.9677453544,28.17,-5.94,28.7894511931,0.0
2020-10-19 18:30:00,35.02876,0.6013200000000001,35.0339208893,8.61876,-1.13868,8.6936537819,26.41,1.74,26.4672571303,32.78,34.00876,-6.91868,34.7053870412,8.61876,-1.13868,8.6936537819,25.39,-5.78,26.0395948509,0.0
2020-10-19 19:00:00,34.13088,-1.8688,34.1820037888,11.72088,-2.3688000000000002,11.9578527092,22.41,0.5,22.415577173,32.89,33.23088,-9.3988,34.5344585453,11.72088,-2.3688000000000002,11.9578527092,21.51,-7.03,22.6296486937,0.0
2020-10-19 19:30:00,33.74396,-1.59064,33.7814293968,5.40396,-0.8906400000000001,5.4768625408,28.34,-0.7000000000000001,28.3486437065,33.06,32.67396,-9.17064,33.936533413,5.40396,-0.8906400000000001,5.4768625408,27.27,-8.28,28.4993210445,0.0
2020-10-19 20:00:00,32.94892,-1.67196,32.9913136963,4.2289200000000005,-0.83196,4.309979328,28.72,-0.84,28.7322814966,33.01,31.86892,-9.25196,33.1847378445,4.2289200000000005,-0.83196,4.309979328,27.64,-8.42,28.89404783,0.0
2020-10-19 20:30:00,31.58264,-0.5614,31.5876292135,4.92264,-0.9414,5.0118478159,26.66,0.38,26.6627080395,32.92,30.54264,-8.1214,31.6039553874,4.92264,-0.9414,5.0118478159,25.62,-7.18,26.6070817641,0.0
2020-10-19 21:00:00,28.95492,-1.65016,29.0019037346,6.51492,-1.37016,6.6574410273,22.44,-0.28,22.4417468126,32.87,28.03492,-9.16016,29.4934784424,6.51492,-1.37016,6.6574410273,21.52,-7.79,22.8865571898,0.0
2020-10-19 21:30:00,26.91912,-1.9800400000000002,26.9918428414,8.70912,-1.85004,8.9034498469,18.21,-0.13,18.2104640248,32.92,26.09912,-9.50004,27.774355524,8.70912,-1.85004,8.9034498469,17.39,-7.65,18.9982788694,0.0
2020-10-19 22:00:00,24.69972,-1.9220000000000002,24.7743870172,9.45972,-2.142,9.69919927,15.24,0.22,15.2415878438,33.07,23.95972,-9.522,25.7824875929,9.45972,-2.142,9.69919927,14.5,-7.38,16.270046097,0.0
2020-10-19 22:30:00,23.01144,-2.49592,23.1464033387,6.84144,-1.37592,6.9784279834,16.17,-1.12,16.2087414687,32.91,22.25144,-9.99592,24.3935442017,6.84144,-1.37592,6.9784279834,15.41,-8.62,17.6570807327,0.0
2020-10-19 23:00:00,21.07352,-2.77532,21.2554850872,6.74352,-1.34532,6.8764051577,14.33,-1.43,14.4011735633,33.2,20.35352,-10.39532,22.8545062142,6.74352,-1.34532,6.8764051577,13.61,-9.05,16.3442528125,0.0
2020-10-19 23:30:00,18.5978,-8.3288,20.3776120848,7.2378,-1.4688,7.385331562,11.36,-6.86,13.2706141531,32.86,18.3578,-8.2288,20.1177029076,7.2378,-1.4688,7.385331562,11.12,-6.76,13.0135314193,0.0
2020-10-20 00:00:00,17.08308,-9.56544,19.5787963031,6.19308,-1.22544,6.3131563485,10.89,-8.34,13.7166942082,32.86,16.92308,-8.00544,18.7210498178,6.19308,-1.22544,6.3131563485,10.73,-6.78,12.692568692,0.0
2020-10-20 00:30:00,16.18624,-9.65504,18.8471261135,5.64624,-1.08504,5.7495511076,10.54,-8.57,13.5844212243,32.86,16.03624,-8.08504,17.959088649999998,5.64624,-1.08504,5.7495511076,10.39,-7.0,12.5280525222,0.0
2020-10-20 01:00:00,15.6418,-9.82096,18.4693573944,5.0418,-0.9309600000000001,5.1270297212,10.6,-8.89,13.8344533683,32.97,15.4918,-8.25096,17.5520428487,5.0418,-0.9309600000000001,5.1270297212,10.45,-7.32,12.7587185877,0.0
2020-10-20 01:30:00,15.3512,-9.72572,18.1727535326,5.4612,-1.03572,5.5585448958,9.89,-8.69,13.1654168183,32.97,15.2012,-8.14572,17.2461368358,5.4612,-1.03572,5.5585448958,9.74,-7.11,12.0590090804,0.0
2020-10-20 02:00:00,15.28448,-9.72656,18.1168788235,4.5244800000000005,-0.8265600000000001,4.5993609017,10.76,-8.9,13.9637960455,32.86,15.13448,-8.16656,17.1972435903,4.5244800000000005,-0.8265600000000001,4.5993609017,10.61,-7.34,12.9014611576,0.0
2020-10-20 02:30:00,14.67372,-9.73104,17.607134864,5.82372,-1.03104,5.9142842441,8.85,-8.7,12.4101772751,32.69,14.54372,-8.18104,16.6867973836,5.82372,-1.03104,5.9142842441,8.72,-7.15,11.2765641931,0.0
2020-10-20 03:00:00,14.17396,-9.59352,17.1153956446,7.47396,-1.4335200000000001,7.6101943255,6.7,-8.16,10.5582006043,32.66,14.03396,-8.03352,16.1706362544,7.47396,-1.4335200000000001,7.6101943255,6.5600000000000005,-6.6,9.3055682255,0.0
2020-10-20 03:30:00,14.04024,-9.63836,17.0301592109,7.41024,-1.36836,7.5355202838,6.63,-8.27,10.599518857,32.83,13.91024,-8.06836,16.080833621,7.41024,-1.36836,7.5355202838,6.5,-6.7,9.3348808241,0.0
2020-10-20 04:00:00,14.62012,-9.72124,17.5570617118,4.56012,-0.74124,4.6199709038,10.06,-8.98,13.4849545791,32.94,14.48012,-8.15124,16.6167562644,4.56012,-0.74124,4.6199709038,9.92,-7.41,12.3820232595,0.0
2020-10-20 04:30:00,14.84536,-9.71016,17.7389943558,3.46536,-0.56016,3.5103417434,11.38,-9.15,14.6022909162,32.92,14.70536,-8.14016,16.8080283661,3.46536,-0.56016,3.5103417434,11.24,-7.58,13.557064579,0.0
2020-10-20 05:00:00,15.21812,-9.68212,18.0370347904,3.04812,-0.49212000000000006,3.0875909102,12.17,-9.19,15.250081967,32.94,15.06812,-8.12212,17.1177414874,3.04812,-0.49212000000000006,3.0875909102,12.02,-7.63,14.2371801983,0.0
2020-10-20 05:30:00,16.25612,-9.56512,18.8614145299,1.98612,-0.19512000000000002,1.9956814547000001,14.27,-9.37,17.0713151222,32.98,16.08612,-7.99512,17.9634406634,1.98612,-0.19512000000000002,1.9956814547000001,14.1,-7.8,16.1136588024,0.0
2020-10-20 06:00:00,16.46748,-9.22596,18.875810856,5.5774799999999995,-1.06596,5.6784288207,10.89,-8.16,13.6080013228,32.75,16.31748,-7.67596,18.0327622807,5.5774799999999995,-1.06596,5.6784288207,10.74,-6.61,12.6110943221,0.0
2020-10-20 06:30:00,18.6816,-8.31744,20.4494984465,8.0316,-1.56744,8.1831208419,10.65,-6.75,12.6089254102,32.46,18.5416,-6.80744,19.7517637165,8.0316,-1.56744,8.1831208419,10.51,-5.24,11.7438366814,0.0
2020-10-20 07:00:00,21.71752,-5.41188,22.3816692873,7.96752,-1.54188,8.1153415754,13.75,-3.87,14.2842360664,32.53,21.37752,-6.99188,22.4918818084,7.96752,-1.54188,8.1153415754,13.41,-5.45,14.475171847,0.0
2020-10-20 07:30:00,25.5594,-1.8396400000000002,25.6255186033,7.6194,-1.52964,7.7714255378,17.94,-0.31,17.9426781724,32.69,24.7594,-9.28964,26.4447593994,7.6194,-1.52964,7.7714255378,17.14,-7.76,18.8148133129,0.0
2020-10-20 08:00:00,27.23504,-1.62524,27.2834896752,8.19504,-1.60524,8.3507769734,19.04,-0.02,19.0400105042,32.71,26.40504,-9.07524,27.9210694362,8.19504,-1.60524,8.3507769734,18.21,-7.47,19.6826065347,0.0
2020-10-20 08:30:00,29.44508,-0.8720800000000001,29.4579914409,10.67508,-1.43208,10.7707096392,18.77,0.56,18.7783518979,32.57,28.62508,-8.26208,29.7935760011,10.67508,-1.43208,10.7707096392,17.95,-6.83,19.2055044193,0.0
2020-10-20 09:00:00,29.61804,-0.44244000000000006,29.6213444427,11.58804,-1.61244,11.6996852007,18.03,1.17,18.0679218506,32.88,28.81804,-7.99244,29.905827636,11.58804,-1.61244,11.6996852007,17.23,-6.38,18.3732767899,0.0
2020-10-20 09:30:00,29.07652,-0.38984,29.0791332494,13.64652,-1.95984,13.7865325929,15.43,1.57,15.5096679526,32.92,28.34652,-7.94984,29.4401961973,13.64652,-1.95984,13.7865325929,14.7,-5.99,15.873566077,0.0
2020-10-20 10:00:00,29.45512,-0.27588,29.4564119334,12.88512,-1.77588,13.0069238173,16.57,1.5,16.6377552572,33.02,28.68512,-7.89588,29.7519920407,12.88512,-1.77588,13.0069238173,15.8,-6.12,16.9438602449,0.0
2020-10-20 10:30:00,30.35168,0.6583600000000001,30.3588194222,12.09168,-1.6016400000000002,12.1972937946,18.26,2.26,18.3993260746,33.06,29.54168,-7.01164,30.3623772573,12.09168,-1.6016400000000002,12.1972937946,17.45,-5.41,18.2693896997,0.0
2020-10-20 11:00:00,30.41996,1.00176,30.4364500147,11.82996,-1.48824,11.9232047663,18.59,2.49,18.756017701,32.99,29.60996,-6.62824,30.3427634981,11.82996,-1.48824,11.9232047663,17.78,-5.14,18.5080523016,0.0
2020-10-20 11:30:00,30.7536,0.9834400000000001,30.7693202264,10.8036,-1.27656,10.8787581274,19.95,2.26,20.0776019484,32.85,29.9036,-6.59656,30.6225390324,10.8036,-1.27656,10.8787581274,19.1,-5.32,19.8270623139,0.0
2020-10-20 12:00:00,31.6904,1.10088,31.7095157474,9.5904,-1.05912,9.6487049563,22.1,2.16,22.2053056723,32.85,30.790399999999998,-6.46912,31.4626484221,9.5904,-1.05912,9.6487049563,21.2,-5.41,21.8793989863,0.0
2020-10-20 12:30:00,32.022,1.1148,32.0413992054,9.882,-1.1052,9.9436105636,22.14,2.22,22.2510224484,32.81,31.112,-6.4452,31.7725848341,9.882,-1.1052,9.9436105636,21.23,-5.34,21.8912882216,0.0
2020-10-20 13:00:00,32.00828,1.02784,32.0247785882,10.62828,-1.26216,10.7029614418,21.38,2.29,21.502290575700002,32.95,31.11828,-6.59216,31.8088654878,10.62828,-1.26216,10.7029614418,20.49,-5.33,21.1718917435,0.0
2020-10-20 13:30:00,31.02748,1.49024,31.0632472612,11.87748,-1.58976,11.9833996849,19.15,3.08,19.3961052792,33.07,30.19748,-6.18976,30.8253293122,11.87748,-1.58976,11.9833996849,18.32,-4.6,18.8886844433,0.0
2020-10-20 14:00:00,30.30716,1.9666800000000002,30.3709034684,8.77716,-1.4533200000000002,8.8966666054,21.53,3.42,21.7999380733,32.8,29.41716,-5.62332,29.9498085184,8.77716,-1.4533200000000002,8.8966666054,20.64,-4.17,21.0570297051,0.0
2020-10-20 14:30:00,30.23504,1.61612,30.2782015261,6.21504,-0.9838800000000001,6.2924353041,24.02,2.6,24.1603062894,32.92,29.28504,-6.00388,29.8941489736,6.21504,-0.9838800000000001,6.2924353041,23.07,-5.02,23.6098559928,0.0
2020-10-20 15:00:00,29.84588,1.45748,29.8814457636,6.18588,-0.9025200000000001,6.2513721474,23.66,2.36,23.7774094468,32.94,28.895880000000002,-6.15252,29.543618318100002,6.18588,-0.9025200000000001,6.2513721474,22.71,-5.25,23.3089381998,0.0
2020-10-20 15:30:00,29.92776,1.4118,29.9610413347,6.91776,-1.1682000000000001,7.0157034328,23.01,2.58,23.1541896857,32.89,28.99776,-6.1882,29.6506982086,6.91776,-1.1682000000000001,7.0157034328,22.08,-5.02,22.6434714653,0.0
2020-10-20 16:00:00,30.3774,1.40432,30.4098429036,8.987400000000001,-1.70568,9.1478250433,21.39,3.11,21.6149068932,32.78,29.4974,-6.15568,30.1328558723,8.987400000000001,-1.70568,9.1478250433,20.51,-4.45,20.9872008615,0.0
2020-10-20 16:30:00,31.7696,1.09188,31.7883577131,5.9796,-1.06812,6.0742486362,25.79,2.16,25.8802955934,32.81,30.7696,-6.45812,31.4400317763,5.9796,-1.06812,6.0742486362,24.79,-5.39,25.3691978588,0.0
2020-10-20 17:00:00,35.24976,1.38252,35.2768612777,7.43976,-0.62748,7.4661743891,27.81,2.01,27.8825429256,32.88,34.19976,-6.20748,34.7585441584,7.43976,-0.62748,7.4661743891,26.76,-5.58,27.3355812084,0.0
2020-10-20 17:30:00,36.03624,1.65572,36.0742567776,6.18624,-0.40428000000000003,6.1994360756,29.85,2.06,29.9209976438,32.95,34.92624,-5.9642800000000005,35.4318342237,6.18624,-0.40428000000000003,6.1994360756,28.74,-5.5600000000000005,29.2728748161,0.0
2020-10-20 18:00:00,36.7932,1.63884,36.82968046,6.7032,-0.5511600000000001,6.72582096,30.09,2.19,30.1695906502,32.86,35.6832,-5.9611600000000005,36.1777029507,6.7032,-0.5511600000000001,6.72582096,28.98,-5.41,29.4806461937,0.0
2020-10-20 18:30:00,37.17432,1.4464000000000001,37.2024480434,6.3943200000000004,-0.36360000000000003,6.4046493442,30.78,1.81,30.8331720717,32.79,36.04432,-6.1136,36.5591180039,6.3943200000000004,-0.36360000000000003,6.4046493442,29.65,-5.75,30.2024005668,0.0
2020-10-20 19:00:00,36.33712,1.3456000000000001,36.3620259234,7.28712,-0.5544,7.3081787919,29.05,1.9,29.1120679444,32.72,35.25712,-6.1644,35.791959125700004,7.28712,-0.5544,7.3081787919,27.97,-5.61,28.5270573316,0.0
2020-10-20 19:30:00,35.0886,0.9851200000000001,35.1024260041,7.2486,-0.52488,7.267578756,27.84,1.51,27.8809199992,33.0,34.0386,-6.64488,34.6811291652,7.2486,-0.52488,7.267578756,26.79,-6.12,27.4801473795,0.0
2020-10-20 20:00:00,33.26508,0.6526000000000001,33.2714807931,6.17508,-0.5274,6.1975611144,27.09,1.18,27.1156873415,33.04,32.23508,-6.9774,32.9815780909,6.17508,-0.5274,6.1975611144,26.06,-6.45,26.8463423952,0.0
2020-10-20 20:30:00,31.09664,-0.21312,31.0973702976,4.16664,-0.75312,4.234156188,26.93,0.54,26.9354134923,33.04,30.06664,-7.83312,31.0702528124,4.16664,-0.75312,4.234156188,25.9,-7.08,26.8502588442,0.0
2020-10-20 21:00:00,29.6298,-0.61436,29.6361685487,4.0698,-0.6843600000000001,4.1269384112,25.56,0.07,25.5600958527,32.99,28.6198,-8.21436,29.775302891,4.0698,-0.6843600000000001,4.1269384112,24.55,-7.53,25.6788512204,0.0
2020-10-20 21:30:00,27.70864,-0.9485600000000001,27.7248714465,4.05864,-0.7185600000000001,4.121757771,23.65,-0.23,23.6511183668,32.92,26.75864,-8.50856,28.0788249028,4.05864,-0.7185600000000001,4.121757771,22.7,-7.79,23.9994604106,0.0
2020-10-20 22:00:00,25.665,-1.42576,25.7045719003,4.815,-0.9057600000000001,4.8994516201,20.85,-0.52,20.8564834044,33.01,24.775,-9.00576,26.3610382606,4.815,-0.9057600000000001,4.8994516201,19.96,-8.1,21.5409284851,0.0
2020-10-20 22:30:00,24.00144,-1.8524,24.0728167823,3.78144,-0.6624,3.8390183945,20.22,-1.19,20.2549870402,33.14,23.15144,-9.4824,25.018095128,3.78144,-0.6624,3.8390183945,19.37,-8.82,21.2835452874,0.0
2020-10-20 23:00:00,21.89084,-2.26268,22.0074668394,3.03084,-0.5626800000000001,3.0826287302,18.86,-1.7000000000000002,18.9364621828,33.14,21.05084,-9.88268,23.2552193859,3.03084,-0.5626800000000001,3.0826287302,18.02,-9.32,20.2875035428,0.0
2020-10-20 23:30:00,20.20088,-2.47376,20.3517822638,3.8008800000000003,-0.7437600000000001,3.8729662679,16.4,-1.73,16.4909945122,32.97,19.42088,-10.03376,21.859709964,3.8008800000000003,-0.7437600000000001,3.8729662679,15.62,-9.29,18.173841091,0.0
2020-10-21 00:00:00,18.6538,-2.65428,18.8416946361,3.3138,-0.58428,3.3649150893,15.34,-2.07,15.4790342076,33.15,17.9138,-10.26428,20.6460571141,3.3138,-0.58428,3.3649150893,14.6,-9.68,17.5174884044,0.0
2020-10-21 00:30:00,17.5102,-2.77,17.7279441572,2.6802,-0.54,2.7340577975,14.83,-2.23,14.9967263094,33.31,16.7802,-10.45,19.7680958122,2.6802,-0.54,2.7340577975,14.1,-9.91,17.2342130659,0.0
2020-10-21 01:00:00,17.21784,-2.84736,17.4516896957,1.52784,-0.29736,1.5565082829999999,15.69,-2.55,15.895867387500001,33.24,16.46784,-10.51736,19.5398212795,1.52784,-0.29736,1.5565082829999999,14.94,-10.22,18.1011601838,0.0
2020-10-21 01:30:00,17.0038,-3.00764,17.2677477631,1.3338,-0.28764,1.3644629748,15.67,-2.7199999999999998,15.904317024000001,33.3,16.2438,-10.66764,19.4334655069,1.3338,-0.28764,1.3644629748,14.91,-10.38,18.1673470821,0.0
2020-10-21 02:00:00,16.70824,-2.89352,16.9569378688,2.47824,-0.6235200000000001,2.5554746502,14.23,-2.27,14.4099201941,33.34,15.998240000000001,-10.60352,19.1931841936,2.47824,-0.6235200000000001,2.5554746502,13.52,-9.98,16.8044874959,0.0
2020-10-21 02:30:00,16.07116,-7.43524,17.7077660252,1.45116,-0.25524,1.473435714,14.62,-7.18,16.2879341845,32.99,15.74116,-8.86524,18.0658960033,1.45116,-0.25524,1.473435714,14.29,-8.61,16.6834109222,0.0
2020-10-21 03:00:00,15.6702,-9.31308,18.2287856734,1.3302,-0.25308,1.3540611236,14.34,-9.06,16.962287581600002,32.84,15.5102,-7.76308,17.3445010054,1.3302,-0.25308,1.3540611236,14.18,-7.51,16.0459496447,0.0
2020-10-21 03:30:00,15.42832,-9.39208,18.062231998,1.7683200000000001,-0.35208,1.8030296583,13.66,-9.04,16.3803907157,32.9,15.26832,-7.84208,17.1644928369,1.7683200000000001,-0.35208,1.8030296583,13.5,-7.49,15.438591257,0.0
2020-10-21 04:00:00,15.47084,-9.19612,17.9976529959,1.05084,-0.18612,1.0671950899,14.42,-9.01,17.0034261253,32.94,15.31084,-7.63612,17.1094170023,1.05084,-0.18612,1.0671950899,14.26,-7.45,16.088819099,0.0
2020-10-21 04:30:00,16.1118,-8.16928,18.0645297464,0.3618,0.00072,0.3618007164,15.75,-8.17,17.7429253507,32.86,15.9618,-6.62928,17.2837036702,0.3618,0.00072,0.3618007164,15.6,-6.63,16.9504247734,0.0
2020-10-21 05:00:00,16.51052,-8.14396,18.4098168147,0.20052,-0.00396,0.2005590985,16.31,-8.14,18.2284310899,32.86,16.35052,-6.59396,17.6300826076,0.20052,-0.00396,0.2005590985,16.15,-6.59,17.4427807416,0.0
2020-10-21 05:30:00,17.09008,-7.85472,18.8087070445,0.37008,-0.054720000000000005,0.374103575,16.72,-7.8,18.4498888886,32.75,16.92008,-6.34472,18.0705445154,0.37008,-0.054720000000000005,0.374103575,16.55,-6.29,17.7049879977,0.0
2020-10-21 06:00:00,18.11324,-7.62728,19.653622147,0.45324000000000003,-0.10728000000000001,0.46576334760000004,17.66,-7.52,19.1944262743,32.71,17.95324,-6.10728,18.9635886766,0.45324000000000003,-0.10728000000000001,0.46576334760000004,17.5,-6.0,18.5,0.0
2020-10-21 06:30:00,20.8314,-7.3281600000000005,22.0827796019,0.3114,-0.038160000000000006,0.31372941460000003,20.52,-7.29,21.7764666555,32.5,20.6614,-5.83816,21.4703880297,0.3114,-0.038160000000000006,0.31372941460000003,20.35,-5.8,21.1603993346,0.0
2020-10-21 07:00:00,23.70692,-7.3322,24.814899007,0.19692,0.0378,0.20051515250000002,23.51,-7.37,24.6381208699,32.5,23.51692,-5.8722,24.2389822213,0.19692,0.0378,0.20051515250000002,23.32,-5.91,24.0572338393,0.0
2020-10-21 07:30:00,27.2522,-2.24052,27.3441462604,0.0522,0.15948,0.1678055732,27.2,-2.4,27.3056770654,32.84,26.3222,-8.65052,27.7072140265,0.0522,0.15948,0.1678055732,26.27,-8.81,27.7079230546,0.0
2020-10-21 08:00:00,29.47968,-1.11248,29.5006634612,0.04968,0.13752,0.1462185105,29.43,-1.25,29.4565340799,32.88,28.38968,-8.64248,29.6760238417,0.04968,0.13752,0.1462185105,28.34,-8.78,29.6689062825,0.0
2020-10-21 08:30:00,30.72104,-0.5096,30.7252663266,0.04104,0.23040000000000002,0.23402658310000002,30.68,-0.74,30.6889230831,33.16,29.58104,-8.1796,30.6911026788,0.04104,0.23040000000000002,0.23402658310000002,29.54,-8.41,30.7138356445,0.0
2020-10-21 09:00:00,31.04696,-0.12788000000000002,31.0472233627,0.06696,0.22212,0.2319933965,30.98,-0.35000000000000003,30.9819770189,33.14,29.89696,-7.84788,30.9098275268,0.06696,0.22212,0.2319933965,29.83,-8.07,30.9023267732,0.0
2020-10-21 09:30:00,31.55,0.0688,31.5500750148,0.09,0.2088,0.22737071050000002,31.46,-0.14,31.4603115051,33.09,30.39,-7.6512,31.3383624563,0.09,0.2088,0.22737071050000002,30.3,-7.86,31.3028688781,0.0
2020-10-21 10:00:00,31.9306,0.19384,31.9311883635,0.1206,0.21384000000000003,0.24550337190000002,31.81,-0.02,31.8100062873,33.09,30.7606,-7.51616,31.6655518427,0.1206,0.21384000000000003,0.24550337190000002,30.64,-7.73,31.6000395569,0.0
2020-10-21 10:30:00,32.13712,0.22956000000000001,32.1379398793,0.17712000000000003,0.25956,0.31423381100000003,31.96,-0.03,31.9600140801,33.12,30.96712,-7.47044,31.8554547117,0.17712000000000003,0.25956,0.31423381100000003,30.79,-7.73,31.7455036186,0.0
2020-10-21 11:00:00,32.20112,0.24488000000000001,32.2020511065,0.23112000000000002,0.25488,0.3440643382,31.97,-0.01,31.970001564,33.14,31.03112,-7.42512,31.9070966318,0.23112000000000002,0.25488,0.3440643382,30.8,-7.68,31.7430685347,0.0
2020-10-21 11:30:00,32.62988,0.33840000000000003,32.6316347028,0.29988000000000004,0.2484,0.3893977072,32.33,0.09,32.3301252704,33.14,31.44988,-7.3216,32.2908776371,0.29988000000000004,0.2484,0.3893977072,31.15,-7.57,32.0566280198,0.0
2020-10-21 12:00:00,32.8384,0.5602400000000001,32.8431786436,0.4284,0.12024000000000001,0.44495417470000004,32.41,0.44,32.4129865949,33.09,31.6484,-7.11976,32.43936197,0.4284,0.12024000000000001,0.44495417470000004,31.22,-7.24,32.0484945044,0.0
2020-10-21 12:30:00,33.3036,0.6243200000000001,33.3094513378,0.7236,-0.17568,0.7446209925,32.58,0.8,32.5898204966,33.07,32.1136,-7.04568,32.877422521,0.7236,-0.17568,0.7446209925,31.39,-6.87,32.1329892789,0.0
2020-10-21 13:00:00,32.62092,0.47948,32.6244436384,1.42092,-0.38052,1.4709891627,31.2,0.86,31.2118503136,33.11,31.46092,-7.20052,32.2744012418,1.42092,-0.38052,1.4709891627,30.04,-6.82,30.8044477308,0.0
2020-10-21 13:30:00,31.2048,0.56596,31.209931973,3.1248,-0.73404,3.2098582152,28.08,1.3,28.1100764851,33.19,30.1348,-7.15404,30.9723499167,3.1248,-0.73404,3.2098582152,27.01,-6.42,27.7625016884,0.0
2020-10-21 14:00:00,31.12868,0.58304,31.1341396892,4.7386800000000004,-1.05696,4.8551264231,26.39,1.6400000000000001,26.440909591,33.29,30.08868,-7.18696,30.935110444,4.7386800000000004,-1.05696,4.8551264231,25.35,-6.13,26.080632661,0.0
2020-10-21 14:30:00,30.20836,1.00304,30.2250079095,5.50836,-1.23696,5.6455380551,24.7,2.24,24.8013628658,33.33,29.21836,-6.79696,29.9985204024,5.50836,-1.23696,5.6455380551,23.71,-5.5600000000000005,24.3531866498,0.0
2020-10-21 15:00:00,29.5424,1.33824,29.5726949069,5.6124,-1.21176,5.7417241363,23.93,2.55,24.0654815036,33.19,28.5824,-6.40176,29.290546612500002,5.6124,-1.21176,5.7417241363,22.97,-5.19,23.5490339505,0.0
2020-10-21 15:30:00,30.36332,1.18376,30.3863865762,3.70332,-0.78624,3.7858621686,26.66,1.97,26.7326859855,33.09,29.33332,-6.51624,30.0483784248,3.70332,-0.78624,3.7858621686,25.63,-5.73,26.2627074004,0.0
2020-10-21 16:00:00,31.36788,1.08724,31.3867167208,3.9178800000000003,-0.8427600000000001,4.0074964893,27.45,1.9300000000000002,27.5177651709,33.03,30.31788,-6.57276,31.0221698421,3.9178800000000003,-0.8427600000000001,4.0074964893,26.4,-5.73,27.0146793429,0.0
2020-10-21 16:30:00,31.5562,0.7914,31.5661222262,5.3262,-1.1286,5.4444599732,26.23,1.92,26.3001768055,33.06,30.5362,-6.8686,31.2991561611,5.3262,-1.1286,5.4444599732,25.21,-5.74,25.8552064389,0.0
2020-10-21 17:00:00,32.34136,0.7094400000000001,32.3491402013,5.03136,-0.9705600000000001,5.1241165251,27.31,1.6800000000000002,27.3616245863,32.89,31.29136,-6.88056,32.0389031735,5.03136,-0.9705600000000001,5.1241165251,26.26,-5.91,26.9168293081,0.0
2020-10-21 17:30:00,33.45056,0.74268,33.4588035933,4.30056,-0.69732,4.3567271542,29.15,1.44,29.1855460802,32.72,32.36056,-6.74732,33.056499674,4.30056,-0.69732,4.3567271542,28.06,-6.05,28.7048097015,0.0
2020-10-21 18:00:00,34.57704,-0.46492000000000006,34.5801654965,3.04704,-0.48492,3.0853849303,31.53,0.02,31.5300063432,32.84,33.42704,-7.9949200000000005,34.3698377792,3.04704,-0.48492,3.0853849303,30.38,-7.51,31.294480344,0.0
2020-10-21 18:30:00,35.15472,-0.51832,35.1585408386,2.21472,-0.32832,2.2389235585,32.94,-0.19,32.9405479614,32.79,33.95472,-8.01832,34.8886294644,2.21472,-0.32832,2.2389235585,31.74,-7.69,32.6582868504,0.0
2020-10-21 19:00:00,34.86684,-0.64124,34.8727360602,3.33684,-0.5612400000000001,3.383709728,31.53,-0.08,31.5301014905,32.87,33.71684,-8.18124,34.6952156287,3.33684,-0.5612400000000001,3.383709728,30.38,-7.62,31.3210600076,0.0
2020-10-21 19:30:00,34.12368,-0.8890800000000001,34.1352603621,2.80368,-0.46908000000000005,2.8426497478,31.32,-0.42,31.3228159654,33.02,32.97368,-8.48908,34.0489067664,2.80368,-0.46908000000000005,2.8426497478,30.17,-8.02,31.2177721819,0.0
2020-10-21 20:00:00,32.83568,-1.1890800000000001,32.8572030506,2.51568,-0.46908000000000005,2.559039255,30.32,-0.72,30.3285476078,33.0,31.70568,-8.76908,32.896001403,2.51568,-0.46908000000000005,2.559039255,29.19,-8.3,30.3470937653,0.0
2020-10-21 20:30:00,31.842480000000002,-1.72,31.8888998329,3.01248,-0.63,3.0776510118,28.83,-1.09,28.8505979141,33.0,30.74248,-9.3,32.1183759949,3.01248,-0.63,3.0776510118,27.73,-8.67,29.0537742815,0.0
2020-10-21 21:00:00,29.88256,-2.12304,29.9578819511,2.39256,-0.5630400000000001,2.4579172881,27.49,-1.56,27.5342277902,33.08,28.82256,-9.71304,30.4151789571,2.39256,-0.5630400000000001,2.4579172881,26.43,-9.15,27.9690436018,0.0
2020-10-21 21:30:00,28.58608,-2.69164,28.712521583,1.0360800000000001,-0.25164000000000003,1.0662009454,27.55,-2.44,27.6578397566,33.08,27.52608,-10.26164,29.3766290724,1.0360800000000001,-0.25164000000000003,1.0662009454,26.49,-10.01,28.318195564,0.0
2020-10-21 22:00:00,26.74848,-3.05616,26.9225053859,1.42848,-0.32616,1.4652424564,25.32,-2.73,25.4667489091,32.97,25.74848,-10.57616,27.835936892,1.42848,-0.32616,1.4652424564,24.32,-10.25,26.3917581832,0.0
2020-10-21 22:30:00,25.02892,-3.39116,25.2576088043,0.9889200000000001,-0.28116,1.0281117216,24.04,-3.11,24.2403320934,33.15,24.05892,-10.98116,26.4465027274,0.9889200000000001,-0.28116,1.0281117216,23.07,-10.7,25.4305898477,0.0
2020-10-21 23:00:00,22.80672,-3.78184,23.1181485189,0.48672000000000004,-0.14184000000000002,0.5069664131,22.32,-3.64,22.6148623697,33.06,21.87672,-11.33184,24.6373999388,0.48672000000000004,-0.14184000000000002,0.5069664131,21.39,-11.19,24.1401781269,0.0
2020-10-21 23:30:00,21.04632,-4.05008,21.4324691426,0.6163200000000001,-0.19008000000000003,0.6449656958000001,20.43,-3.86,20.7914525707,33.04,20.16632,-11.57008,23.2496712568,0.6163200000000001,-0.19008000000000003,0.6449656958000001,19.55,-11.38,22.6209394146,0.0
2020-10-22 00:00:00,19.25584,-4.2874,19.7273711595,1.27584,-0.34740000000000004,1.3222913694,17.98,-3.94,18.4066292406,32.96,18.43584,-11.7774,21.8766393046,1.27584,-0.34740000000000004,1.3222913694,17.16,-11.43,20.6182079726,0.0
2020-10-22 00:30:00,18.03312,-4.3922,18.5603027393,1.56312,-0.4122,1.6165558989000002,16.47,-3.98,16.9440638573,33.01,17.26312,-11.9022,20.9684924822,1.56312,-0.4122,1.6165558989000002,15.7,-11.49,19.455336029,0.0
2020-10-22 01:00:00,17.47084,-3.6790000000000003,17.8539993084,1.32084,-0.369,1.3714150741,16.15,-3.31,16.4857089626,33.05,16.70084,-11.219,20.1192449586,1.32084,-0.369,1.3714150741,15.38,-10.85,18.8219791733,0.0
2020-10-22 01:30:00,17.29276,-3.46712,17.6369064609,0.48276,-0.17712000000000003,0.5142263237,16.81,-3.29,17.1289287464,32.94,16.52276,-10.94712,19.820217817,0.48276,-0.17712000000000003,0.5142263237,16.04,-10.77,19.3203131445,0.0
2020-10-22 02:00:00,17.01332,-3.4422800000000002,17.3580629398,0.37332000000000004,-0.15228,0.40318360680000004,16.64,-3.29,16.9621254564,32.92,16.25332,-10.93228,19.5878829132,0.37332000000000004,-0.15228,0.40318360680000004,15.88,-10.78,19.1933009146,0.0
2020-10-22 02:30:00,16.88576,-3.5214,17.2490332697,0.18576,-0.13140000000000002,0.2275362336,16.7,-3.39,17.0406015152,33.01,16.11576,-11.0514,19.5410123161,0.18576,-0.13140000000000002,0.2275362336,15.93,-10.92,19.3135004595,0.0
2020-10-22 03:00:00,16.57464,-3.4814,16.9363171053,0.22464,-0.0414,0.2284230496,16.35,-3.44,16.7079651664,33.14,15.81464,-11.0614,19.2991556367,0.22464,-0.0414,0.2284230496,15.59,-11.02,19.0915819146,0.0
2020-10-22 03:30:00,16.4468,-3.38684,16.7919002923,0.2268,-0.09684000000000001,0.2466094597,16.22,-3.29,16.550302112,33.14,15.6868,-10.96684,19.1402004646,0.2268,-0.09684000000000001,0.2466094597,15.46,-10.87,18.8989020845,0.0
2020-10-22 04:00:00,16.26524,-3.35792,16.608240695,0.43524,-0.18792,0.4740757155,15.83,-3.17,16.144280721,33.21,15.51524,-10.96792,19.0004721358,0.43524,-0.18792,0.4740757155,15.08,-10.78,18.5368497863,0.0
2020-10-22 04:30:00,16.29016,-3.30276,16.6215984924,0.56016,-0.21276,0.5992045087,15.73,-3.09,16.0306269372,33.24,15.54016,-10.93276,19.0005740451,0.56016,-0.21276,0.5992045087,14.98,-10.72,18.4206080247,0.0
2020-10-22 05:00:00,16.48676,-3.1072,16.7770065011,0.8967600000000001,-0.2772,0.9386257708,15.59,-2.83,15.8447783197,33.1,15.73676,-10.6772,19.0170506425,0.8967600000000001,-0.2772,0.9386257708,14.84,-10.4,18.1214127485,0.0
2020-10-22 05:30:00,17.07684,-3.04296,17.3458372513,0.9968400000000001,-0.28296000000000004,1.0362221515,16.08,-2.76,16.3151463371,33.06,16.32684,-10.58296,19.4567403937,0.9968400000000001,-0.28296000000000004,1.0362221515,15.33,-10.3,18.4688629861,0.0
2020-10-22 06:00:00,17.9572,-2.79856,18.173964067100002,1.3572,-0.35856000000000005,1.4037653342,16.6,-2.44,16.7783670242,32.93,17.1972,-10.30856,20.0501894533,1.3572,-0.35856000000000005,1.4037653342,15.84,-9.95,18.7058306418,0.0
2020-10-22 06:30:00,21.14424,-2.12336,21.2505892358,1.16424,-0.33336000000000005,1.2110258739,19.98,-1.79,20.0600224327,32.93,20.28424,-9.63336,22.4555564898,1.16424,-0.33336000000000005,1.2110258739,19.12,-9.3,21.2618061321,0.0
2020-10-22 07:00:00,23.83396,-1.47132,23.8793306402,1.26396,-0.30132000000000003,1.2993800922,22.57,-1.17,22.6003053077,32.78,22.92396,-8.94132,24.6059981595,1.26396,-0.30132000000000003,1.2993800922,21.66,-8.64,23.3196312149,0.0
2020-10-22 07:30:00,26.835,-2.4939999999999998,26.9506449088,1.125,-0.324,1.1707266974000001,25.71,-2.17,25.8014146899,32.64,25.845,-9.874,27.6669460006,1.125,-0.324,1.1707266974000001,24.72,-9.55,26.5005830125,0.0
2020-10-22 08:00:00,28.74352,-1.6658400000000002,28.7917516816,1.7035200000000001,-0.46584000000000003,1.7660654846,27.04,-1.2,27.0666141215,32.96,27.70352,-9.21584,29.1961765869,1.7035200000000001,-0.46584000000000003,1.7660654846,26.0,-8.75,27.4328726166,0.0
2020-10-22 08:30:00,30.39216,1.3278,30.4211512324,1.89216,-0.5022,1.9576706326000002,28.5,1.83,28.5586921969,32.96,29.32216,-6.3022,29.9917787386,1.89216,-0.5022,1.9576706326000002,27.43,-5.8,28.0364922913,0.0
2020-10-22 09:00:00,30.405920000000002,1.416,30.4388736166,1.91592,-0.504,1.9811020787,28.49,1.92,28.554623093300002,32.72,29.34592,-6.104,29.9740193609,1.91592,-0.504,1.9811020787,27.43,-5.6,27.9958014709,0.0
2020-10-22 09:30:00,30.75908,0.7109200000000001,30.7672944812,1.81908,-0.46908000000000005,1.8785867275,28.94,1.18,28.9640466786,32.82,29.68908,-6.83908,30.4666126521,1.81908,-0.46908000000000005,1.8785867275,27.87,-6.37,28.5887005651,0.0
2020-10-22 10:00:00,30.47664,0.8159200000000001,30.4875599407,2.18664,-0.5140800000000001,2.2462574955,28.29,1.33,28.3212464415,32.91,29.40664,-6.78408,30.1790360604,2.18664,-0.5140800000000001,2.2462574955,27.22,-6.27,27.9327997165,0.0
2020-10-22 10:30:00,30.48184,0.8989600000000001,30.4950930293,1.67184,-0.40104,1.719267887,28.81,1.3,28.8393151791,33.0,29.40184,-6.73104,30.1624782614,1.67184,-0.40104,1.719267887,27.73,-6.33,28.4433085277,0.0
2020-10-22 11:00:00,30.064,1.0714,30.0830848478,1.944,-0.4086,1.9864767706,28.12,1.48,28.1589204339,33.0,29.004,-6.5586,29.736295162,1.944,-0.4086,1.9864767706,27.06,-6.15,27.7500648648,0.0
2020-10-22 11:30:00,29.63612,1.11964,29.65726222,3.15612,-0.63036,3.2184541606,26.48,1.75,26.5377636586,33.09,28.60612,-6.57036,29.350974975,3.15612,-0.63036,3.2184541606,25.45,-5.94,26.134002755,0.0
2020-10-22 12:00:00,28.78428,0.9439600000000001,28.7997540892,4.09428,-0.8060400000000001,4.1728682222,24.69,1.75,24.751941338,32.98,27.81428,-6.67604,28.6042598576,4.09428,-0.8060400000000001,4.1728682222,23.72,-5.87,24.4355335526,0.0
