Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-22 12:30:00,29.17324,0.93432,29.1881977169,4.23324,-0.8056800000000001,4.3092274435,24.94,1.74,25.0006239922,33.16,28.17324,-6.77568,28.9765645231,4.23324,-0.8056800000000001,4.3092274435,23.94,-5.97,24.6731534263,0.0
2020-10-22 13:00:00,28.99048,0.7226,28.9994841573,4.02048,-0.7974,4.0987932603,24.97,1.52,25.0162207378,33.0,28.01048,-6.9174,28.851991484,4.02048,-0.7974,4.0987932603,23.99,-6.12,24.7583218333,0.0
2020-10-22 13:30:00,28.04372,0.38524,28.0463659196,4.02372,-0.82476,4.1073777153,24.02,1.21,24.0504573761,33.23,27.07372,-7.33476,28.0496883921,4.02372,-0.82476,4.1073777153,23.05,-6.51,23.9516721754,0.0
2020-10-22 14:00:00,27.65344,0.40216,27.6563641229,4.21344,-0.8978400000000001,4.3080382193,23.44,1.3,23.4760218095,33.26,26.70344,-7.33784,27.6932772293,4.21344,-0.8978400000000001,4.3080382193,22.49,-6.44,23.3938816788,0.0
2020-10-22 14:30:00,27.76772,0.35172000000000003,27.7699474425,4.70772,-0.9982800000000001,4.8123996672,23.06,1.35,23.0994826782,33.28,26.82772,-7.40828,27.831801468000002,4.70772,-0.9982800000000001,4.8123996672,22.12,-6.41,23.0300347373,0.0
2020-10-22 15:00:00,27.76216,-0.19504000000000002,27.7628451076,3.78216,-0.8150400000000001,3.8689823555,23.98,0.62,23.9880136735,33.28,26.84216,-7.31504,27.821059715,3.78216,-0.8150400000000001,3.8689823555,23.06,-6.5,23.9585809263,0.0
2020-10-22 15:30:00,27.82192,-5.35092,28.3318121082,2.94192,-0.61092,3.0046824346,24.88,-4.74,25.3274949413,32.72,27.62192,-3.96092,27.9044683112,2.94192,-0.61092,3.0046824346,24.68,-3.35,24.9063224905,0.0
2020-10-22 16:00:00,29.9978,0.8706,30.0104306734,2.3778,-0.5094000000000001,2.4317527012,27.62,1.38,27.6544535292,32.95,28.9578,-6.6594,29.713663342,2.3778,-0.5094000000000001,2.4317527012,26.58,-6.15,27.2822084883,0.0
2020-10-22 16:30:00,30.85884,0.65908,30.8658774797,1.78884,-0.43092,1.8400110304,29.07,1.09,29.090427979,32.9,29.76884,-6.95092,30.5695784039,1.78884,-0.43092,1.8400110304,27.98,-6.52,28.729615382,0.0
2020-10-22 17:00:00,32.00008,0.5507200000000001,32.0048185829,1.36008,-0.35928000000000004,1.4067337078,30.64,0.91,30.6535104026,32.7,30.88008,-6.96928,31.6567560645,1.36008,-0.35928000000000004,1.4067337078,29.52,-6.61,30.2509917193,0.0
2020-10-22 17:30:00,32.487,-0.31224,32.4885004704,1.197,-0.28224000000000005,1.2298245475,31.29,-0.03,31.2900143816,32.7,31.337,-7.82224,32.2985294962,1.197,-0.28224000000000005,1.2298245475,30.14,-7.54,31.0688139458,0.0
2020-10-22 18:00:00,33.94376,-0.6055200000000001,33.9491604816,4.79376,-0.24552000000000002,4.8000432298,29.15,-0.36,29.1522228998,32.53,32.85376,-7.99552,33.8126882428,4.79376,-0.24552000000000002,4.8000432298,28.06,-7.75,29.1105839859,0.0
2020-10-22 18:30:00,36.28864,-0.42512000000000005,36.2911300467,10.17864,0.7048800000000001,10.203017596,26.11,-1.13,26.1344408779,32.55,35.27864,-7.81512,36.1338973938,10.17864,0.7048800000000001,10.203017596,25.1,-8.52,26.5066104963,0.0
2020-10-22 19:00:00,35.92628,-0.28228000000000003,35.9273889482,15.32628,-0.87228,15.351082406,20.6,0.59,20.6084472972,32.4,35.08628,-7.60228,35.9004415772,15.32628,-0.87228,15.351082406,19.76,-6.73,20.8746377214,0.0
2020-10-22 19:30:00,35.33564,-1.32596,35.3605093873,4.80564,0.10404000000000001,4.8067660783,30.53,-1.43,30.5634716614,32.7,34.20564,-8.77596,35.3134999927,4.80564,0.10404000000000001,4.8067660783,29.4,-8.88,30.7117957795,0.0
2020-10-22 20:00:00,33.55356,-2.05276,33.6162938512,0.22356,-0.032760000000000004,0.2259475408,33.33,-2.02,33.3911560147,32.73,32.36356,-9.52276,33.735485381,0.22356,-0.032760000000000004,0.2259475408,32.14,-9.49,33.5117844944,0.0
2020-10-22 20:30:00,31.9536,-2.61052,32.060058759,0.1836,-0.02052,0.1847431471,31.77,-2.59,31.8753980367,32.82,30.7836,-10.09052,32.3951944404,0.1836,-0.02052,0.1847431471,30.6,-10.07,32.2143585999,0.0
2020-10-22 21:00:00,30.60764,-2.92416,30.7470053513,0.10764000000000001,0.01584,0.1087992426,30.5,-2.94,30.6413707265,32.87,29.46764,-10.42416,31.2570779005,0.10764000000000001,0.01584,0.1087992426,29.36,-10.44,31.1609242482,0.0
2020-10-22 21:30:00,28.67892,-3.6344000000000003,28.9082914702,0.08892000000000001,0.1656,0.1879630985,28.59,-3.8,28.8414302697,32.92,27.58892,-11.1444,29.7547669816,0.08892000000000001,0.1656,0.1879630985,27.5,-11.31,29.7349306372,0.0
2020-10-22 22:00:00,26.87496,-4.17724,27.19766183,0.08496000000000001,0.21276,0.2290960916,26.79,-4.39,27.1473055753,32.89,25.82496,-11.63724,28.3258523935,0.08496000000000001,0.21276,0.2290960916,25.74,-11.85,28.3367270517,0.0
2020-10-22 22:30:00,25.11828,-4.20032,25.4670508356,0.09828,0.22968000000000002,0.2498236594,25.02,-4.43,25.4091577979,32.97,24.12828,-11.68032,26.8067859144,0.09828,0.22968000000000002,0.2498236594,24.03,-11.91,26.8195637548,0.0
2020-10-22 23:00:00,23.15468,-3.60084,23.4329949987,0.09468000000000001,0.20916,0.2295913936,23.06,-3.81,23.3726271523,32.97,22.21468,-11.08084,24.8249274442,0.09468000000000001,0.20916,0.2295913936,22.12,-11.29,24.834623009,0.0
2020-10-22 23:30:00,21.44764,-3.6774,21.7606188407,0.10764000000000001,0.10260000000000001,0.14870484050000002,21.34,-3.7800000000000002,21.6721941667,33.04,20.54764,-11.2274,23.4149529218,0.10764000000000001,0.10260000000000001,0.14870484050000002,20.44,-11.33,23.3701198114,0.0
2020-10-23 00:00:00,19.6196,-6.1276,20.5542255004,0.1296,0.12240000000000001,0.178263625,19.49,-6.25,20.4675987844,32.9,19.1196,-8.7576,21.0298516856,0.1296,0.12240000000000001,0.178263625,18.99,-8.88,20.9636471064,0.0
2020-10-23 00:30:00,18.58872,-5.11844,19.2805326501,0.10872000000000001,0.15156,0.1865220416,18.48,-5.27,19.2167453019,32.86,17.83872,-11.57844,21.2668804499,0.10872000000000001,0.15156,0.1865220416,17.73,-11.73,21.2590169105,0.0
2020-10-23 01:00:00,17.96656,-4.3316,18.481342938,0.10656,0.2484,0.2702916824,17.86,-4.58,18.4378957585,33.09,17.15656,-11.8916,20.8748102169,0.10656,0.2484,0.2702916824,17.05,-12.14,20.9304108894,0.0
2020-10-23 01:30:00,17.81872,-3.58932,18.1766333654,0.10872000000000001,0.22068000000000002,0.24600752180000002,17.71,-3.81,18.115192519,33.0,17.01872,-11.11932,20.3291934838,0.10872000000000001,0.22068000000000002,0.24600752180000002,16.91,-11.34,20.3603462642,0.0
2020-10-23 02:00:00,17.55332,-3.6428000000000003,17.927326484,0.10332000000000001,0.2772,0.2958291101,17.45,-3.92,17.8848790882,33.03,16.76332,-11.1828,20.1510275982,0.10332000000000001,0.2772,0.2958291101,16.66,-11.46,20.2209594233,0.0
2020-10-23 02:30:00,17.3956,-3.66336,17.7771512299,0.0756,0.29664,0.3061219522,17.32,-3.96,17.7669355827,33.0,16.6156,-11.18336,20.0286221256,0.0756,0.29664,0.3061219522,16.54,-11.48,20.1336037509,0.0
2020-10-23 03:00:00,17.20488,-3.60508,17.5785237611,0.07488,0.30492,0.3139796503,17.13,-3.91,17.5705719884,33.27,16.41488,-11.31508,19.936883428,0.07488,0.30492,0.3139796503,16.34,-11.62,20.0504364042,0.0
2020-10-23 03:30:00,16.08848,-9.7214,18.797468092,0.07848000000000001,0.3186,0.3281235597,16.01,-10.04,18.8976638768,32.53,15.90848,-8.3314,17.9580611946,0.07848000000000001,0.3186,0.3281235597,15.83,-8.65,18.0391629518,0.0
2020-10-23 04:00:00,15.96252,-9.79156,18.7263635547,0.09252,0.29844000000000004,0.3124522107,15.87,-10.09,18.8059830905,32.58,15.80252,-8.26156,17.8317977777,0.09252,0.29844000000000004,0.3124522107,15.71,-8.56,17.8907154692,0.0
2020-10-23 04:30:00,15.8664,-9.75252,18.6240246808,0.4464,-0.00252,0.4464071128,15.42,-9.75,18.2438729441,32.54,15.7064,-8.24252,17.7378165767,0.4464,-0.00252,0.4464071128,15.26,-8.24,17.3425834292,0.0
2020-10-23 05:00:00,16.05516,-9.62872,18.7211220674,0.24516000000000002,0.07128000000000001,0.2553120914,15.81,-9.7,18.5484797221,32.54,15.89516,-8.11872,17.8485216717,0.24516000000000002,0.07128000000000001,0.2553120914,15.65,-8.19,17.6634821029,0.0
2020-10-23 05:30:00,16.46028,-9.39308,18.9518012222,0.5302800000000001,-0.07308,0.5352920369,15.93,-9.32,18.4560911354,32.36,16.30028,-7.89308,18.110765858,0.5302800000000001,-0.07308,0.5352920369,15.77,-7.82,17.6024231286,0.0
2020-10-23 06:00:00,17.4328,-8.97616,19.6080076547,0.8028000000000001,-0.14616,0.8159966823,16.63,-8.83,18.8288555149,32.3,17.2628,-7.71616,18.9088177575,0.8028000000000001,-0.14616,0.8159966823,16.46,-7.57,18.1172983637,0.0
2020-10-23 06:30:00,20.85576,-2.25636,20.9774613723,0.9957600000000001,-0.21636000000000002,1.0189944196,19.86,-2.04,19.9644984911,32.72,20.00576,-9.68636,22.2273705873,0.9957600000000001,-0.21636000000000002,1.0189944196,19.01,-9.47,21.2381967219,0.0
2020-10-23 07:00:00,24.3674,-1.34068,24.4042538428,4.3074,-0.40068000000000004,4.3259957492,20.06,-0.9400000000000001,20.0820118514,32.91,23.5074,-8.88068,25.1289540575,4.3074,-0.40068000000000004,4.3259957492,19.2,-8.48,20.9892925083,0.0
2020-10-23 07:30:00,27.35788,-0.6268,27.3650594067,5.80788,-0.4068,5.8221092685,21.55,-0.22,21.5511229406,32.68,26.48788,-8.0768,27.6919209362,5.80788,-0.4068,5.8221092685,20.68,-7.67,22.0565477806,0.0
2020-10-23 08:00:00,28.89896,-0.21508000000000002,28.8997603535,6.52896,-0.5050800000000001,6.5484673389,22.37,0.29,22.3718796707,32.75,27.98896,-7.68508,29.0248572174,6.52896,-0.5050800000000001,6.5484673389,21.46,-7.18,22.6292730771,0.0
2020-10-23 08:30:00,28.67692,-0.016560000000000002,28.6769247814,2.98692,-0.55656,3.0383301532,25.69,0.54,25.6956747333,32.68,27.67692,-7.48656,28.6715971184,2.98692,-0.55656,3.0383301532,24.69,-6.93,25.6441221335,0.0
2020-10-23 09:00:00,29.18144,0.5894,29.1873916757,4.32144,-0.8406,4.4024370562,24.86,1.43,24.9010943535,32.72,28.20144,-6.9206,29.0381804257,4.32144,-0.8406,4.4024370562,23.88,-6.08,24.6418505799,0.0
2020-10-23 09:30:00,30.13312,0.98172,30.1491076998,4.89312,-0.9982800000000001,4.9939149265000005,25.24,1.98,25.3175433247,32.76,29.15312,-6.57828,29.8860866206,4.89312,-0.9982800000000001,4.9939149265000005,24.26,-5.58,24.8934529545,0.0
2020-10-23 10:00:00,30.2262,0.77588,30.2361564392,3.8862,-0.8341200000000001,3.9747083685,26.34,1.6099999999999999,26.3891587589,32.7,29.2162,-6.72412,29.9799955339,3.8862,-0.8341200000000001,3.9747083685,25.33,-5.89,26.0057878173,0.0
2020-10-23 10:30:00,30.21456,0.9349600000000001,30.2290222501,5.07456,-0.99504,5.1711955866,25.14,1.9300000000000002,25.2139743,32.73,29.22456,-6.59504,29.9594636099,5.07456,-0.99504,5.1711955866,24.15,-5.6,24.7907744938,0.0
2020-10-23 11:00:00,30.754080000000002,1.23072,30.7786956898,5.91408,-1.07928,6.0117541171,24.84,2.31,24.9471781971,32.8,29.77408,-6.3392800000000005,30.4414571065,5.91408,-1.07928,6.0117541171,23.86,-5.26,24.4329122292,0.0
2020-10-23 11:30:00,31.70976,1.54712,31.747479577900002,9.95976,-1.26288,10.0395062205,21.75,2.81,21.9307683404,32.64,30.81976,-5.97288,31.393198339,9.95976,-1.26288,10.0395062205,20.86,-4.71,21.3851280099,0.0
2020-10-23 12:00:00,31.52928,1.91988,31.5876785556,12.50928,-1.77012,12.6338992767,19.02,3.69,19.3746354804,32.62,30.71928,-5.59012,31.2237666743,12.50928,-1.77012,12.6338992767,18.21,-3.8200000000000003,18.6063564407,0.0
2020-10-23 12:30:00,31.68128,1.53572,31.7184794458,9.88128,-1.12428,9.9450339344,21.8,2.66,21.961684817,32.85,30.78128,-6.04428,31.3691013444,9.88128,-1.12428,9.9450339344,20.9,-4.92,21.4712924623,0.0
2020-10-23 13:00:00,30.02804,1.1766,30.0510827393,10.41804,-1.2834,10.4967934628,19.61,2.46,19.7636965166,32.92,29.17804,-6.4334,29.8788663406,10.41804,-1.2834,10.4967934628,18.76,-5.15,19.454050992,0.0
2020-10-23 13:30:00,28.25468,1.11112,28.2765190495,12.33468,-1.7488800000000002,12.458046073,15.92,2.86,16.1748570318,33.08,27.50468,-6.55888,28.2758966039,12.33468,-1.7488800000000002,12.458046073,15.17,-4.8100000000000005,15.914301744,0.0
2020-10-23 14:00:00,26.24048,0.61268,26.2476316534,8.70048,-1.77732,8.8801587043,17.54,2.39,17.7020817985,33.21,25.44048,-7.11732,26.4173099806,8.70048,-1.77732,8.8801587043,16.74,-5.34,17.5710898922,0.0
2020-10-23 14:30:00,26.52884,0.2354,26.5298843741,7.63884,-1.6146,7.8076122922,18.89,1.85,18.9803740743,33.24,25.69884,-7.5046,26.7721758269,7.63884,-1.6146,7.8076122922,18.06,-5.89,18.996202252,0.0
2020-10-23 15:00:00,27.16016,1.43164,27.1978654367,6.05016,-1.27836,6.1837399941,21.11,2.71,21.2832375357,33.37,26.27016,-6.36836,27.0310435521,6.05016,-1.27836,6.1837399941,20.22,-5.09,20.8508153318,0.0
2020-10-23 15:30:00,26.68316,1.30532,26.7150685548,5.93316,-1.26468,6.0664489685,20.75,2.5700000000000003,20.908548491,33.14,25.80316,-6.40468,26.5861428547,5.93316,-1.26468,6.0664489685,19.87,-5.14,20.5240468719,0.0
2020-10-23 16:00:00,27.47024,0.07412,27.4703399948,3.45024,-0.69588,3.5197166125,24.02,0.77,24.0323386294,32.95,26.52024,-7.51588,27.5646799697,3.45024,-0.69588,3.5197166125,23.07,-6.82,24.056959492,0.0
2020-10-23 16:30:00,28.30372,-0.6399600000000001,28.3109539691,2.85372,-0.57996,2.912056222,25.45,-0.06,25.4500707268,32.95,27.30372,-8.24996,28.5228849495,2.85372,-0.57996,2.912056222,24.45,-7.67,25.6248199994,0.0
2020-10-23 17:00:00,28.52052,-0.7272000000000001,28.5297893597,2.54052,-0.5472,2.5987823515,25.98,-0.18,25.9806235491,32.83,27.52052,-8.2672,28.7354418256,2.54052,-0.5472,2.5987823515,24.98,-7.72,26.1457224035,0.0
2020-10-23 17:30:00,29.89268,-1.6429200000000002,29.9377939018,3.17268,-0.6829200000000001,3.2453471477,26.72,-0.96,26.7372399473,32.83,28.85268,-9.15292,30.2696727387,3.17268,-0.6829200000000001,3.2453471477,25.68,-8.47,27.0407710689,0.0
2020-10-23 18:00:00,30.98656,-2.54048,31.0905281278,4.69656,-0.6904800000000001,4.7470452351,26.29,-1.85,26.3550109087,32.79,29.96656,-9.99048,31.5880421816,4.69656,-0.6904800000000001,4.7470452351,25.27,-9.3,26.926992034,0.0
2020-10-23 18:30:00,33.60752,-2.11128,33.6737717488,5.89752,-0.43128000000000005,5.9132685199,27.71,-1.6800000000000002,27.7608807497,32.76,32.54752,-9.57128,33.9256607745,5.89752,-0.43128000000000005,5.9132685199,26.65,-9.14,28.1737839134,0.0
2020-10-23 19:00:00,34.58756,-1.9897200000000002,34.6447440809,7.11756,-0.6397200000000001,7.1462509074,27.47,-1.35,27.5031525466,32.55,33.54756,-9.35972,34.8287688618,7.11756,-0.6397200000000001,7.1462509074,26.43,-8.72,27.8313366549,0.0
2020-10-23 19:30:00,33.09888,-2.39688,33.1855524436,7.23888,-0.68688,7.2713951748,25.86,-1.71,25.9164754548,32.79,32.07888,-9.84688,33.5561557362,7.23888,-0.68688,7.2713951748,24.84,-9.16,26.4751052878,0.0
2020-10-23 20:00:00,32.51384,-2.99076,32.6511016188,5.97384,-0.41076,5.9879452338,26.54,-2.58,26.6651082878,32.82,31.50384,-10.45076,33.1920219228,5.97384,-0.41076,5.9879452338,25.53,-10.04,27.4332371404,0.0
2020-10-23 20:30:00,30.72176,-3.66216,30.9392623274,2.38176,-0.27216,2.397259219,28.34,-3.39,28.5420339149,32.92,29.63176,-11.15216,31.6608887014,2.38176,-0.27216,2.397259219,27.25,-10.88,29.3417262614,0.0
2020-10-23 21:00:00,28.45196,-4.29448,28.774234765,1.91196,-0.38448000000000004,1.9502348351,26.54,-3.91,26.8264738644,32.67,27.42196,-11.65448,29.7958184031,1.91196,-0.38448000000000004,1.9502348351,25.51,-11.27,27.888581893,0.0
2020-10-23 21:30:00,26.65092,-4.59316,27.0438284204,2.2309200000000002,-0.44316000000000005,2.2745098004,24.42,-4.15,24.770121114,32.92,25.68092,-12.05316,28.3687912684,2.2309200000000002,-0.44316000000000005,2.2745098004,23.45,-11.61,26.1666696391,0.0
2020-10-23 22:00:00,24.979,-4.9314,25.4611301195,1.899,-0.4914,1.9615491225000001,23.08,-4.44,23.5031912727,33.02,24.019,-12.4314,27.0453705273,1.899,-0.4914,1.9615491225000001,22.12,-11.94,25.1367857929,0.0
2020-10-23 22:30:00,23.39636,-5.33556,23.997038604,3.45636,-0.8355600000000001,3.5559225193,19.94,-4.5,20.4414676577,33.2,22.51636,-12.92556,25.9625994262,3.45636,-0.8355600000000001,3.5559225193,19.06,-12.09,22.5710367507,0.0
2020-10-23 23:00:00,21.38696,-5.74488,22.1451056501,4.38696,-0.9748800000000001,4.4939747503,17.0,-4.77,17.6565257058,33.05,20.59696,-13.25488,24.493399214,4.38696,-0.9748800000000001,4.4939747503,16.21,-12.28,20.3362361316,0.0
2020-10-23 23:30:00,19.49892,-5.81908,20.348699546,5.30892,-1.09908,5.4214950348,14.19,-4.72,14.9544140641,32.95,18.76892,-13.28908,22.9972173363,5.30892,-1.09908,5.4214950348,13.46,-12.19,18.1595071519,0.0
2020-10-24 00:00:00,17.90176,-5.9296,18.8582387104,5.17176,-1.0296,5.2732511468,12.73,-4.9,13.6404875279,32.95,17.22176,-13.3696,21.8021838736,5.17176,-1.0296,5.2732511468,12.05,-12.34,17.2475534497,0.0
2020-10-24 00:30:00,16.80148,-6.05424,17.8589907937,5.81148,-1.16424,5.9269515409,10.99,-4.89,12.0288070896,33.09,16.15148,-13.56424,21.0916787613,5.81148,-1.16424,5.9269515409,10.34,-12.4,16.1454513718,0.0
2020-10-24 01:00:00,15.95312,-6.10968,17.0830391745,5.34312,-1.12968,5.4612368779,10.61,-4.98,11.7206015204,33.18,15.32312,-13.63968,20.5143578266,5.34312,-1.12968,5.4612368779,9.98,-12.51,16.0031403168,0.0
2020-10-24 01:30:00,15.65968,-6.27892,16.8715859974,3.91968,-0.35892,3.9360786157,11.74,-5.92,13.1481557642,33.14,15.00968,-13.77892,20.3752087123,3.91968,-0.35892,3.9360786157,11.09,-13.42,17.4093222154,0.0
2020-10-24 02:00:00,15.26908,-6.25644,16.5011467941,3.52908,-0.22644000000000003,3.5363371898000002,11.74,-6.03,13.1980490983,33.07,14.61908,-13.73644,20.0600918223,3.52908,-0.22644000000000003,3.5363371898000002,11.09,-13.51,17.4787928645,0.0
2020-10-24 02:30:00,14.94604,-6.21424,16.1864415626,3.9560400000000002,-0.26424000000000003,3.9648550111,10.99,-5.95,12.4973037092,33.0,14.31604,-13.65424,19.7835100844,3.9560400000000002,-0.26424000000000003,3.9648550111,10.36,-13.39,16.9299054929,0.0
2020-10-24 03:00:00,14.56484,-6.29836,15.8683301867,5.06484,-0.37836000000000003,5.0789526987,9.5,-5.92,11.19358745,33.27,13.96484,-13.84836,19.667074793,5.06484,-0.37836000000000003,5.0789526987,8.9,-13.47,16.1446864324,0.0
2020-10-24 03:30:00,14.05484,-6.1726,15.3505543283,6.14484,-0.9126000000000001,6.2122377116,7.91,-5.26,9.4992473386,33.27,13.49484,-13.7426,19.2605753129,6.14484,-0.9126000000000001,6.2122377116,7.35,-12.83,14.7861895024,0.0
2020-10-24 04:00:00,13.78096,-5.99448,15.0282616757,6.60096,-1.19448,6.7081633397000004,7.18,-4.8,8.6366891805,33.25,13.25096,-13.56448,18.962675407,6.60096,-1.19448,6.7081633397000004,6.65,-12.37,14.0441945301,0.0
2020-10-24 04:30:00,13.67456,-6.03128,14.9455655508,5.97456,-1.06128,6.0680872136,7.7,-4.97,9.1646549308,33.11,13.13456,-13.53128,18.8576829126,5.97456,-1.06128,6.0680872136,7.16,-12.47,14.3793775943,0.0
2020-10-24 05:00:00,13.6434,-6.09388,14.9424809525,5.2434,-0.9838800000000001,5.3349098788,8.4,-5.11,9.832197109500001,33.19,13.0734,-13.63388,18.8890569223,5.2434,-0.9838800000000001,5.3349098788,7.83,-12.65,14.8772107601,0.0
2020-10-24 05:30:00,13.41296,-5.86084,14.6375182824,7.84296,-1.59084,8.0026741448,5.57,-4.27,7.0183901288,33.09,12.91296,-13.36084,18.5810812782,7.84296,-1.59084,8.0026741448,5.07,-11.77,12.8155296418,0.0
2020-10-24 06:00:00,14.03284,-5.74836,15.1645719081,6.88284,-1.27836,7.0005493181,7.15,-4.47,8.4322832021,33.09,13.51284,-13.24836,18.9239501044,6.88284,-1.27836,7.0005493181,6.63,-11.97,13.6834863978,0.0
2020-10-24 06:30:00,14.7778,-5.18932,15.6624523911,10.5678,-2.20932,10.7962721206,4.21,-2.98,5.1579550211,33.06,14.3178,-12.70932,19.1448742932,10.5678,-2.20932,10.7962721206,3.75,-10.5,11.1495515605,0.0
2020-10-24 07:00:00,15.4584,-4.93088,16.2257729595,12.0384,-2.54088,12.3036232767,3.42,-2.39,4.172349458,32.99,15.0284,-12.43088,19.5033223871,12.0384,-2.54088,12.3036232767,2.99,-9.89,10.3320956248,0.0
2020-10-24 07:30:00,17.036,-4.41476,17.5987329617,12.636,-2.71476,12.9243343294,4.4,-1.7000000000000002,4.716990566,32.99,16.566,-11.93476,20.4174154157,12.636,-2.71476,12.9243343294,3.93,-9.22,10.0226393729,0.0
2020-10-24 08:00:00,18.34328,-4.24156,18.8272874412,11.48328,-2.31156,11.7136257919,6.86,-1.9300000000000002,7.1263244383,32.67,17.82328,-11.62156,21.2774520747,11.48328,-2.31156,11.7136257919,6.34,-9.31,11.2637338392,0.0
2020-10-24 08:30:00,19.8634,-3.93116,20.2486710306,11.0934,-2.26116,11.3215002586,8.77,-1.67,8.92758646,32.74,19.3034,-11.35116,22.3935277459,11.0934,-2.26116,11.3215002586,8.21,-9.09,12.2487632029,0.0
2020-10-24 09:00:00,21.4642,-4.14448,21.860663213,10.8342,-2.18448,11.0522324673,10.63,-1.96,10.8091859083,32.49,20.8442,-11.46448,23.7889675125,10.8342,-2.18448,11.0522324673,10.01,-9.28,13.6498534791,0.0
2020-10-24 09:30:00,23.24724,-5.2456,23.8317117929,11.03724,-2.2356,11.2613753235,12.21,-3.01,12.5755397498,32.57,22.57724,-12.5756,25.843325664,11.03724,-2.2356,11.2613753235,11.54,-10.34,15.4947474971,0.0
2020-10-24 10:00:00,24.64176,-4.93564,25.1311933284,10.84176,-2.19564,11.0618531407,13.8,-2.74,14.0693852033,32.44,23.95176,-12.21564,26.8869609236,10.84176,-2.19564,11.0618531407,13.11,-10.02,16.5006818041,0.0
2020-10-24 10:30:00,26.35292,-4.77912,26.7827627496,11.30292,-1.68912,11.4284350154,15.05,-3.09,15.3639382972,32.57,25.61292,-12.10912,28.3311217233,11.30292,-1.68912,11.4284350154,14.31,-10.42,17.7017654487,0.0
2020-10-24 11:00:00,27.0652,-4.56024,27.4466908734,13.0752,-1.83024,13.2026752402,13.99,-2.73,14.2538766657,32.53,26.3552,-11.88024,28.909110493,13.0752,-1.83024,13.2026752402,13.28,-10.05,16.6541556376,0.0
2020-10-24 11:30:00,27.79668,-4.466,28.153162789,13.57668,-1.8359999999999999,13.700260429,14.22,-2.63,14.4611652366,32.62,27.07668,-11.826,29.5465882264,13.57668,-1.8359999999999999,13.700260429,13.5,-9.99,16.7943472633,0.0
2020-10-24 12:00:00,28.15628,-4.47188,28.5091882412,13.52628,-1.81188,13.6470934551,14.63,-2.66,14.8698520504,32.58,27.43628,-11.82188,29.874844049300002,13.52628,-1.81188,13.6470934551,13.91,-10.01,17.1373335149,0.0
2020-10-24 12:30:00,29.57176,-4.72452,29.9467874525,10.03176,-1.06452,10.0880826487,19.54,-3.66,19.8798189127,32.73,28.72176,-12.12452,31.1760081269,10.03176,-1.06452,10.0880826487,18.69,-11.06,21.7172673235,0.0
2020-10-24 13:00:00,30.19528,-4.70416,30.5595166124,7.59528,-0.70416,7.6278515707,22.6,-4.0,22.9512526891,32.75,29.26528,-12.12416,31.6773084271,7.59528,-0.70416,7.6278515707,21.67,-11.42,24.4950056134,0.0
2020-10-24 13:30:00,30.11264,-4.82252,30.4963569451,8.70264,-0.81252,8.740488071,21.41,-4.01,21.7822909723,32.77,29.20264,-12.24252,31.6650197998,8.70264,-0.81252,8.740488071,20.5,-11.43,23.4711503766,0.0
2020-10-24 14:00:00,30.3794,-3.6513999999999998,30.5980500411,7.9794,-0.7614000000000001,8.0156443484,22.4,-2.89,22.5856613806,32.94,29.4494,-11.1814,31.5006486651,7.9794,-0.7614000000000001,8.0156443484,21.47,-10.42,23.8649806201,0.0
2020-10-24 14:30:00,29.1268,-3.97748,29.39712274,2.9268,-0.44748000000000004,2.960810124,26.2,-3.5300000000000002,26.4367339133,32.84,28.1068,-11.46748,30.3561411215,2.9268,-0.44748000000000004,2.960810124,25.18,-11.02,27.4858654584,0.0
2020-10-24 15:00:00,28.905920000000002,-3.9762,29.1781147007,3.80592,-0.6462,3.860388774,25.1,-3.33,25.3199308846,33.02,27.89592,-11.5562,30.1948358347,3.80592,-0.6462,3.860388774,24.09,-10.91,26.4453436355,0.0
2020-10-24 15:30:00,27.882,-3.67156,28.122700383,10.242,-2.13156,10.4614584085,17.64,-1.54,17.7070946233,32.87,27.062,-11.19156,29.284857166,10.242,-2.13156,10.4614584085,16.82,-9.06,19.1048684895,0.0
2020-10-24 16:00:00,27.90656,-3.49004,28.1239483401,13.42656,-2.39004,13.6376245965,14.48,-1.1,14.521721661,32.91,27.17656,-11.04004,29.3333921774,13.42656,-2.39004,13.6376245965,13.75,-8.65,16.2445375434,0.0
2020-10-24 16:30:00,28.26232,-3.39136,28.4650672655,15.86232,-2.51136,16.0598918064,12.4,-0.88,12.4311865886,32.8,27.60232,-10.88136,29.6697162917,15.86232,-2.51136,16.0598918064,11.74,-8.37,14.4182003038,0.0
2020-10-24 17:00:00,28.94608,-3.17912,29.1201365268,16.51608,-2.76912,16.7466093327,12.43,-0.41000000000000003,12.4367600282,32.56,28.27608,-10.55912,30.1833019291,16.51608,-2.76912,16.7466093327,11.76,-7.79,14.1060873385,0.0
2020-10-24 17:30:00,30.32404,-3.44524,30.5191264714,15.94404,-2.59524,16.1538751443,14.38,-0.85,14.4050997914,32.52,29.60404,-10.80524,31.5143204873,15.94404,-2.59524,16.1538751443,13.66,-8.21,15.9373680387,0.0
2020-10-24 18:00:00,31.31324,-3.4166,31.4990818098,12.60324,-1.6865999999999999,12.7155919271,18.71,-1.73,18.7898110688,32.5,30.49324,-10.7566,32.3348438879,12.60324,-1.6865999999999999,12.7155919271,17.89,-9.07,20.0578413594,0.0
2020-10-24 18:30:00,33.6978,-2.9136800000000003,33.8235310987,13.7178,0.25632000000000005,13.7201944878,19.98,-3.17,20.229911023,32.77,32.8478,-10.35368,34.4409154115,13.7178,0.25632000000000005,13.7201944878,19.13,-10.61,21.8753057121,0.0
2020-10-24 19:00:00,33.30368,-1.8978800000000002,33.3577135013,12.16368,0.67212,12.1822352808,21.14,-2.5700000000000003,21.2956450947,33.05,32.41368,-9.47788,33.7709469876,12.16368,0.67212,12.1822352808,20.25,-10.15,22.6513796489,0.0
2020-10-24 19:30:00,31.09036,-2.51596,31.1919948008,6.12036,-0.16596000000000002,6.1226096765,24.97,-2.35,25.0803389132,32.86,30.10036,-10.00596,31.7198818984,6.12036,-0.16596000000000002,6.1226096765,23.98,-9.84,25.9203780837,0.0
2020-10-24 20:00:00,30.31768,-3.511,30.5203021214,5.91768,-0.35100000000000003,5.9280804298,24.4,-3.16,24.6037720685,32.71,29.35768,-10.941,31.3301588886,5.91768,-0.35100000000000003,5.9280804298,23.44,-10.59,25.7212305304,0.0
2020-10-24 20:30:00,28.7098,-3.97432,28.9835787214,7.0398,-0.54432,7.060812156,21.67,-3.43,21.9397766625,32.75,27.7998,-11.39432,30.0442907772,7.0398,-0.54432,7.060812156,20.76,-10.85,23.4243484434,0.0
2020-10-24 21:00:00,26.32464,-4.27408,26.6693537787,5.35464,-0.7840800000000001,5.4117419539,20.97,-3.49,21.2584336206,32.9,25.44464,-11.73408,28.019963208,5.35464,-0.7840800000000001,5.4117419539,20.09,-10.95,22.8803540182,0.0
2020-10-24 21:30:00,25.10152,-4.58824,25.517410774,3.25152,-0.49824,3.2894719041,21.85,-4.09,22.2294984199,32.87,24.18152,-12.02824,27.0078593563,3.25152,-0.49824,3.2894719041,20.93,-11.53,23.8957276516,0.0
2020-10-24 22:00:00,23.67584,-4.84268,24.1660288274,4.15584,-0.74268,4.2216797235,19.52,-4.1,19.9459369296,32.76,22.83584,-12.24268,25.9105924689,4.15584,-0.74268,4.2216797235,18.68,-11.5,21.9360981034,0.0
2020-10-24 22:30:00,22.38916,-4.94616,22.9289987625,3.71916,-0.7761600000000001,3.7992861765,18.67,-4.17,19.1300235232,32.76,21.54916,-12.32616,24.8254006423,3.71916,-0.7761600000000001,3.7992861765,17.83,-11.55,21.2440909431,0.0
2020-10-24 23:00:00,21.04848,-5.2318,21.6889428408,3.85848,-0.8118000000000001,3.9429541147,17.19,-4.42,17.7491549095,32.96,20.25848,-12.7018,23.9111215787,3.85848,-0.8118000000000001,3.9429541147,16.4,-11.89,20.2566556963,0.0
2020-10-24 23:30:00,19.64384,-5.3316,20.3545181349,3.81384,-0.8316,3.9034515631,15.83,-4.5,16.4571838417,32.99,18.89384,-12.8116,22.8279277313,3.81384,-0.8316,3.9034515631,15.08,-11.98,19.2594600132,0.0
2020-10-25 00:00:00,18.15776,-5.50908,18.9750944837,2.68776,-0.55908,2.7452912895,15.47,-4.95,16.2426414108,33.23,17.39776,-13.08908,21.7716804189,2.68776,-0.55908,2.7452912895,14.71,-12.53,19.3231726174,0.0
2020-10-25 00:30:00,17.42232,-4.11096,17.9007604951,4.07232,-0.7509600000000001,4.140981901,13.35,-3.36,13.7663393827,33.1,16.73232,-11.64096,20.3833874099,4.07232,-0.7509600000000001,4.140981901,12.66,-10.89,16.699332322,0.0
2020-10-25 01:00:00,16.94104,-3.6382,17.3273002952,4.00104,-0.8082,4.0818510901,12.94,-2.83,13.2458484062,33.16,16.26104,-11.2282,19.7609184281,4.00104,-0.8082,4.0818510901,12.26,-10.42,16.0898725912,0.0
2020-10-25 01:30:00,15.56336,-3.5214,15.9567676066,7.71336,-1.5714000000000001,7.8717990605,7.85,-1.9500000000000002,8.0885721855,32.98,15.02336,-11.0314,18.6384852295,7.71336,-1.5714000000000001,7.8717990605,7.31,-9.46,11.955237346,0.0
2020-10-25 02:00:00,14.9254,-3.66756,15.3694034209,9.2754,-1.89756,9.4675117699,5.65,-1.77,5.9207600863,32.98,14.4654,-11.17756,18.2807451903,9.2754,-1.89756,9.4675117699,5.19,-9.28,10.6327089681,0.0
2020-10-25 02:30:00,14.3908,-4.80984,15.1733215041,10.2708,-2.13984,10.4913415665,4.12,-2.67,4.9095111773,32.78,13.9708,-12.29984,18.6136862729,10.2708,-2.13984,10.4913415665,3.7,-10.16,10.8127517312,0.0
2020-10-25 03:00:00,14.0834,-8.0396,16.2165755855,7.1334,-1.1196,7.2207270908,6.95,-6.92,9.8075939965,32.72,13.7634,-11.2896,17.8012990459,7.1334,-1.1196,7.2207270908,6.63,-10.17,12.1402553515,0.0
2020-10-25 03:30:00,13.34388,-11.29036,17.4794554373,4.94388,-0.45036000000000004,4.9643502681000005,8.4,-10.84,13.713701178,32.31,13.21388,-9.74036,16.4158836979,4.94388,-0.45036000000000004,4.9643502681000005,8.27,-9.29,12.4377248723,0.0
2020-10-25 04:00:00,13.09236,-11.41656,17.3708875019,4.57236,-0.28656000000000004,4.5813308769,8.52,-11.13,14.01667935,32.46,12.94236,-9.86656,16.2743260568,4.57236,-0.28656000000000004,4.5813308769,8.37,-9.58,12.7213717814,0.0
2020-10-25 04:30:00,12.08928,-10.9986,16.3438028891,8.99928,-1.7586,9.16949914,3.09,-9.24,9.7429820897,32.35,11.96928,-9.4686,15.2616529144,8.99928,-1.7586,9.16949914,2.9699999999999998,-7.71,8.2622636124,0.0
2020-10-25 05:00:00,11.9758,-11.00668,16.2655092224,9.4158,-1.9666800000000002,9.6189978616,2.56,-9.04,9.395488279,32.7,11.8458,-9.45668,15.1575649186,9.4158,-1.9666800000000002,9.6189978616,2.43,-7.49,7.8743253679,0.0
2020-10-25 05:30:00,12.17528,-11.02652,16.4262468747,8.85528,-1.76652,9.0297606164,3.32,-9.26,9.8371743911,32.43,12.05528,-9.48652,15.3402684979,8.85528,-1.76652,9.0297606164,3.2,-7.72,8.356937238,0.0
2020-10-25 06:00:00,12.51948,-11.16812,16.776897323500002,8.34948,-1.69812,8.5204124199,4.17,-9.47,10.3474537931,32.6,12.379480000000001,-9.60812,15.6705933201,8.34948,-1.69812,8.5204124199,4.03,-7.91,8.8774433256,0.0
2020-10-25 06:30:00,12.82616,-10.75488,16.7385132004,14.36616,-3.22488,14.7236681625,-1.54,-7.53,7.685863647,32.6,12.72616,-9.19488,15.7003492496,14.36616,-3.22488,14.7236681625,-1.6400000000000001,-5.97,6.1911630571,0.0
2020-10-25 07:00:00,13.72128,-10.75968,17.4368643552,14.02128,-2.9296800000000003,14.3240817416,-0.30000000000000004,-7.83,7.8357450188,32.79,13.62128,-9.19968,16.4369516925,14.02128,-2.9296800000000003,14.3240817416,-0.4,-6.27,6.2827462148,0.0
2020-10-25 07:30:00,14.73144,-10.38696,18.0251009017,17.10144,-3.84696,17.5287863617,-2.37,-6.54,6.9561842989,32.84,14.63144,-8.81696,17.0826760232,17.10144,-3.84696,17.5287863617,-2.47,-4.97,5.5499369366,0.0
2020-10-25 08:00:00,16.99904,-10.76644,20.1217193896,7.70904,-0.76644,7.7470464046,9.29,-10.0,13.6493259907,32.6,16.84904,-9.21644,19.2050231761,7.70904,-0.76644,7.7470464046,9.14,-8.45,12.4475740608,0.0
2020-10-25 08:30:00,17.90708,-9.67408,20.353165306,2.19708,-0.42408,2.2376336547,15.71,-9.25,18.2309242772,32.47,17.73708,-8.12408,19.5090923103,2.19708,-0.42408,2.2376336547,15.54,-7.7,17.3430562474,0.0
2020-10-25 09:00:00,19.35688,-9.21404,21.4379881625,3.65688,-0.73404,3.7298238639,15.7,-8.48,17.8437776269,32.52,19.19688,-7.69404,20.6813552084,3.65688,-0.73404,3.7298238639,15.54,-6.96,17.0274249374,0.0
2020-10-25 09:30:00,21.45416,-10.12452,23.7231297795,2.14416,-0.43452,2.1877453545,19.31,-9.69,21.604911478600002,32.36,21.26416,-8.62452,22.946608589,2.14416,-0.43452,2.1877453545,19.12,-8.19,20.8002524023,0.0
2020-10-25 10:00:00,22.9294,-9.92656,24.9858755659,3.0294,-0.55656,3.0801011986,19.9,-9.37,21.9956109258,32.66,22.7394,-8.42656,24.2505098048,3.0294,-0.55656,3.0801011986,19.71,-7.87,21.2231241809,0.0
2020-10-25 10:30:00,25.04556,-9.80136,26.895106126599998,3.35556,-0.7113600000000001,3.4301335197,21.69,-9.09,23.5177422386,32.71,24.84556,-8.42136,26.2339695045,3.35556,-0.7113600000000001,3.4301335197,21.49,-7.71,22.8312110936,0.0
2020-10-25 11:00:00,27.81008,-10.12196,29.5948411695,2.89008,-0.56196,2.944208119,24.92,-9.56,26.6908223927,32.61,27.58008,-8.58196,28.8844395869,2.89008,-0.56196,2.944208119,24.69,-8.02,25.9599017718,0.0
2020-10-25 11:30:00,29.26628,-10.0836,30.9547110146,4.70628,-0.0936,4.7072106813,24.56,-9.99,26.5140283624,32.61,29.03628,-8.5236,30.2614823364,4.70628,-0.0936,4.7072106813,24.33,-8.43,25.7490543516,0.0
2020-10-25 12:00:00,28.85876,-10.07164,30.5657645255,3.57876,-0.25164000000000003,3.587596107,25.28,-9.82,27.1203023582,32.65,28.62876,-8.53164,29.8729774249,3.57876,-0.25164000000000003,3.587596107,25.05,-8.28,26.3829660956,0.0
2020-10-25 12:30:00,30.01604,-9.87332,31.5981819905,4.94604,-0.91332,5.0296585475,25.07,-8.96,26.6230445291,32.6,29.76604,-8.33332,30.9105380009,4.94604,-0.91332,5.0296585475,24.82,-7.42,25.9053816803,0.0
2020-10-25 13:00:00,31.34912,-9.53436,32.766924564,5.19912,-0.9543600000000001,5.2859863587,26.15,-8.58,27.5216078745,32.68,31.10912,-7.99436,32.1198869703,5.19912,-0.9543600000000001,5.2859863587,25.91,-7.04,26.8493891923,0.0
2020-10-25 13:30:00,32.13672,-9.56684,33.5304816539,3.45672,-0.6368400000000001,3.5148937884,28.68,-8.93,30.0380974764,32.6,31.87672,-8.04684,32.8766925335,3.45672,-0.6368400000000001,3.5148937884,28.42,-7.41,29.3701293834,0.0
2020-10-25 14:00:00,32.8198,-9.3726,34.1318751726,5.7798,-1.1826,5.8995449655000005,27.04,-8.19,28.2531007148,32.72,32.5798,-7.8426,33.5104422949,5.7798,-1.1826,5.8995449655000005,26.8,-6.66,27.6151335322,0.0
2020-10-25 14:30:00,31.90204,-9.5988,33.3148182886,3.45204,-0.6588,3.5143417025,28.45,-8.94,29.8215710518,32.75,31.66204,-8.0688,32.6740005264,3.45204,-0.6588,3.5143417025,28.21,-7.41,29.166971046,0.0
2020-10-25 15:00:00,29.29788,-10.17576,31.0147039978,5.62788,-1.17576,5.7493864779,23.67,-9.0,25.3232877012,32.95,29.06788,-8.61576,30.3178654933,5.62788,-1.17576,5.7493864779,23.44,-7.44,24.5924215969,0.0
2020-10-25 15:30:00,28.134,-10.31184,29.9642453632,8.244,-1.67184,8.4118122296,19.89,-8.64,21.6855182092,32.76,27.914,-8.74184,29.2508318272,8.244,-1.67184,8.4118122296,19.67,-7.07,20.9020046885,0.0
2020-10-25 16:00:00,27.82416,-10.5942,29.7728223947,7.27416,-1.4742,7.422039433,20.55,-9.12,22.482813436,32.81,27.59416,-8.9942,29.0229788227,7.27416,-1.4742,7.422039433,20.32,-7.52,21.6668594863,0.0
2020-10-25 16:30:00,28.64192,-10.68492,30.5700359289,5.10192,-1.02492,5.203849411,23.54,-9.66,25.4449837886,32.63,28.40192,-9.11492,29.8286913272,5.10192,-1.02492,5.203849411,23.3,-8.09,24.6645109418,0.0
2020-10-25 17:00:00,28.43364,-10.45828,30.295998155,8.96364,-1.80828,9.1442177691,19.47,-8.65,21.3050088007,32.53,28.22364,-8.87828,29.587120688,8.96364,-1.80828,9.1442177691,19.26,-7.07,20.5166395884,0.0
2020-10-25 17:30:00,27.4838,-10.36604,29.373696528,9.8838,-1.9760400000000002,10.0793966348,17.6,-8.39,19.497489582,32.53,27.2838,-8.79604,28.6666367424,9.8838,-1.9760400000000002,10.0793966348,17.4,-6.82,18.6888308891,0.0
2020-10-25 18:00:00,29.38828,-9.93944,31.023595357,10.44828,-1.2794400000000001,10.5263251742,18.94,-8.66,20.8259261499,32.59,29.17828,-8.38944,30.3604138192,10.44828,-1.2794400000000001,10.5263251742,18.73,-7.11,20.0340959367,0.0
2020-10-25 18:30:00,32.50432,-9.44652,33.8491884507,18.63432,-1.5865200000000002,18.7017359508,13.87,-7.86,15.9422865361,32.7,32.33432,-7.87652,33.2798410028,18.63432,-1.5865200000000002,18.7017359508,13.7,-6.29,15.0749494195,0.0
2020-10-25 19:00:00,32.97292,-9.23296,34.241217906,19.04292,-1.5429599999999999,19.105327207,13.93,-7.69,15.9116623896,32.99,32.81292,-7.66296,33.6958257784,19.04292,-1.5429599999999999,19.105327207,13.77,-6.12,15.0687524367,0.0
2020-10-25 19:30:00,32.46784,-9.50276,33.8299140094,14.84784,-0.21276,14.8493642788,17.62,-9.29,19.9190486721,32.49,32.27784,-7.93276,33.2383458716,14.84784,-0.21276,14.8493642788,17.43,-7.72,19.0631398253,0.0
2020-10-25 20:00:00,30.62928,-10.30212,32.3154215478,7.37928,-0.40212000000000003,7.3902282653,23.25,-9.9,25.2699920855,32.51,30.40928,-8.71212,31.6326626292,7.37928,-0.40212000000000003,7.3902282653,23.03,-8.31,24.4834025413,0.0
2020-10-25 20:30:00,29.58892,-9.26048,31.0042041762,5.57892,-0.42048,5.5947432289,24.01,-8.84,25.5856541835,32.45,29.37892,-7.74048,30.381507056,5.57892,-0.42048,5.5947432289,23.8,-7.32,24.9002489947,0.0
2020-10-25 21:00:00,27.93392,-9.67648,29.5624449557,3.19392,-0.5464800000000001,3.2403341428,24.74,-9.13,26.3709025253,32.51,27.70392,-8.13648,28.8740279517,3.19392,-0.5464800000000001,3.2403341428,24.51,-7.59,25.6582969037,0.0
2020-10-25 21:30:00,26.37012,-9.89816,28.1665901415,3.39012,-0.7581600000000001,3.4738624325,22.98,-9.14,24.7309522663,32.47,26.15012,-8.36816,27.4564177889,3.39012,-0.7581600000000001,3.4738624325,22.76,-7.61,23.998535372,0.0
2020-10-25 22:00:00,25.11612,-10.1778,27.0999464334,2.07612,-0.4878,2.132656347,23.04,-9.69,24.9947534495,32.54,24.90612,-8.6478,26.3647351266,2.07612,-0.4878,2.132656347,22.83,-8.16,24.2444735971,0.0
2020-10-25 22:30:00,23.87508,-10.37884,26.0334355157,1.85508,-0.43884000000000006,1.9062797150000002,22.02,-9.94,24.159552976,32.71,23.64508,-8.83884,25.2431159081,1.85508,-0.43884000000000006,1.9062797150000002,21.79,-8.4,23.3530319231,0.0
2020-10-25 23:00:00,22.40948,-10.6954,24.830955983,2.40948,-0.5454,2.4704362025,20.0,-10.15,22.4281630991,32.97,22.20948,-9.1454,24.0187290053,2.40948,-0.5454,2.4704362025,19.8,-8.6,21.5870331449,0.0
2020-10-25 23:30:00,21.35008,-11.04496,24.0378255549,2.44008,-0.53496,2.4980337484,18.91,-10.51,21.634421647,32.88,21.15008,-9.46496,23.1713476476,2.44008,-0.53496,2.4980337484,18.71,-8.93,20.7318354228,0.0
2020-10-26 00:00:00,18.94832,-11.17876,22.0000796808,3.83832,-0.78876,3.9185255850000003,15.11,-10.39,18.3375080095,32.95,18.76832,-9.55876,21.0622821261,3.83832,-0.78876,3.9185255850000003,14.93,-8.77,17.3152476159,0.0
2020-10-26 00:30:00,15.68576,-11.18984,19.267993824,5.67576,-1.32984,5.8294704737,10.01,-9.86,14.0506120863,32.85,15.51576,-9.56984,18.2296639026,5.67576,-1.32984,5.8294704737,9.84,-8.24,12.8344536308,0.0
2020-10-26 01:00:00,15.3222,-11.28248,19.0279838078,5.6322,-1.21248,5.7612311697,9.69,-10.07,13.9750134168,32.9,15.1722,-9.65248,17.9823809044,5.6322,-1.21248,5.7612311697,9.54,-8.44,12.737550785,0.0
2020-10-26 01:30:00,15.29776,-11.543520000000001,19.1644022867,3.31776,-0.35352000000000006,3.3365412942,11.98,-11.19,16.3931845594,33.0,15.12776,-9.91352,18.0866525761,3.31776,-0.35352000000000006,3.3365412942,11.81,-9.56,15.1943969936,0.0
2020-10-26 02:00:00,14.97728,-11.5704,18.9259893363,2.8972800000000003,-0.3204,2.9149421192,12.08,-11.25,16.5072378065,33.05,14.81728,-9.9304,17.8371699201,2.8972800000000003,-0.3204,2.9149421192,11.92,-9.61,15.3113846533,0.0
2020-10-26 02:30:00,14.52108,-11.43464,18.4827691728,2.79108,-0.22464,2.8001054794,11.73,-11.21,16.2251964549,32.97,14.35108,-9.80464,17.3805771681,2.79108,-0.22464,2.8001054794,11.56,-9.58,15.0136604464,0.0
2020-10-26 03:00:00,14.51948,-11.5884,18.5770372781,2.40948,-0.1584,2.4146810203999998,12.11,-11.43,16.652237087,33.03,14.35948,-9.9384,17.4632889351,2.40948,-0.1584,2.4146810203999998,11.95,-9.78,15.4418554585,0.0
2020-10-26 03:30:00,14.05988,-11.39696,18.0989204887,3.35988,-0.7869600000000001,3.4508114489,10.7,-10.61,15.0685798933,32.98,13.88988,-9.75696,16.9743051362,3.35988,-0.7869600000000001,3.4508114489,10.53,-8.97,13.8326353238,0.0
2020-10-26 04:00:00,13.77964,-11.24764,17.7872955814,4.58964,-1.09764,4.7190686474,9.19,-10.15,13.6922824978,33.13,13.62964,-9.60764,16.6755459551,4.58964,-1.09764,4.7190686474,9.04,-8.51,12.415381589,0.0
2020-10-26 04:30:00,13.83108,-11.125,17.7500534919,4.77108,-1.125,4.9019209874000005,9.06,-10.0,13.4938356296,33.16,13.67108,-9.465,16.6278276803,4.77108,-1.125,4.9019209874000005,8.9,-8.34,12.1969504385,0.0
2020-10-26 05:00:00,14.60476,-11.054,18.3163842135,3.07476,-0.684,3.1499214367,11.53,-10.37,15.507346646,33.16,14.44476,-9.404,17.236191791,3.07476,-0.684,3.1499214367,11.37,-8.72,14.3288275864,0.0
2020-10-26 05:30:00,15.15872,-10.92688,18.6864522736,4.33872,-0.9568800000000001,4.4429844218,10.82,-9.97,14.7130316387,33.16,14.98872,-9.27688,17.627314877,4.33872,-0.9568800000000001,4.4429844218,10.65,-8.32,13.5146180116,0.0
2020-10-26 06:00:00,16.39756,-10.57312,19.5107877977,3.51756,-0.75312,3.5972792619,12.88,-9.82,16.196505796,32.99,16.23756,-8.95312,18.5422952325,3.51756,-0.75312,3.5972792619,12.72,-8.2,15.134014669,0.0
2020-10-26 06:30:00,18.621,-9.75256,21.0203251058,5.841,-1.22256,5.9675735399,12.78,-8.53,15.3651976883,32.99,18.451,-8.12256,20.1597465746,5.841,-1.22256,5.9675735399,12.61,-6.9,14.3743556377,0.0
2020-10-26 07:00:00,20.36984,-8.9098,22.23319405,6.54984,-1.3698000000000001,6.6915436235,13.82,-7.54,15.7430619639,32.6,20.199840000000002,-7.3498,21.495420351,6.54984,-1.3698000000000001,6.6915436235,13.65,-5.98,14.9024461079,0.0
2020-10-26 07:30:00,22.26308,-8.44052,23.8093911925,7.54308,-1.64052,7.7194145994,14.72,-6.8,16.2147587093,32.72,22.08308,-6.86052,23.1242114883,7.54308,-1.64052,7.7194145994,14.54,-5.22,15.4486245342,0.0
2020-10-26 08:00:00,24.17412,-7.90732,25.4344999431,6.86412,-1.50732,7.0276708059,17.31,-6.4,18.4552458667,32.61,23.98412,-6.35732,24.8123664683,6.86412,-1.50732,7.0276708059,17.12,-4.85,17.7937320425,0.0
2020-10-26 08:30:00,26.31204,-5.91628,26.968978809,7.14204,-1.55628,7.3096335613,19.17,-4.36,19.659565102,32.53,25.87204,-7.63628,26.9754559924,7.14204,-1.55628,7.3096335613,18.73,-6.08,19.6921126343,0.0
2020-10-26 09:00:00,28.52724,-2.05768,28.6013543211,12.47724,-2.85768,12.8003067541,16.05,0.8,16.0699253265,33.1,27.727240000000002,-10.33768,29.591678996,12.47724,-2.85768,12.8003067541,15.25,-7.48,16.9856674876,0.0
2020-10-26 09:30:00,30.03588,-0.6337600000000001,30.0425654549,8.07588,-1.28376,8.1772781237,21.96,0.65,21.9696176571,33.18,29.07588,-8.96376,30.4262352438,8.07588,-1.28376,8.1772781237,21.0,-7.68,22.3602862236,0.0
2020-10-26 10:00:00,29.82944,-0.51756,29.8339296618,6.40944,-1.17756,6.5167145608,23.42,0.66,23.4292978981,33.11,28.80944,-8.82756,30.1315391022,6.40944,-1.17756,6.5167145608,22.4,-7.65,23.6702872817,0.0
2020-10-26 10:30:00,29.85392,-0.33684000000000003,29.8558202123,6.88392,-1.26684,6.9995169942,22.97,0.93,22.9888190214,33.18,28.85392,-8.68684,30.1332024278,6.88392,-1.26684,6.9995169942,21.97,-7.42,23.1891634174,0.0
2020-10-26 11:00:00,30.26916,-0.1468,30.2695159747,7.04916,-1.3068,7.1692665556,23.22,1.16,23.2489569659,33.18,29.26916,-8.4968,30.4775218373,7.04916,-1.3068,7.1692665556,22.22,-7.19,23.3543250812,0.0
2020-10-26 11:30:00,26.97192,1.57116,27.0176426106,8.16192,-1.60884,8.3189725467,18.81,3.18,19.0769101272,33.03,26.091920000000002,-6.73884,26.9481029728,8.16192,-1.60884,8.3189725467,17.93,-5.13,18.649445032,0.0
2020-10-26 12:00:00,21.67216,5.02912,22.2480238907,6.66216,-1.19088,6.7677596766,15.01,6.22,16.2477229174,32.89,20.92216,-3.28088,21.177841076,6.66216,-1.19088,6.7677596766,14.26,-2.09,14.4123454025,0.0
2020-10-26 12:30:00,21.76764,4.42648,22.2131464759,7.12764,-1.34352,7.2531577923,14.64,5.77,15.7360255465,32.92,21.10764,-2.68352,21.2775408814,7.12764,-1.34352,7.2531577923,13.98,-1.34,14.0440734831,0.0
2020-10-26 13:00:00,24.47096,-0.196,24.4717449178,9.21096,-1.206,9.2895758849,15.26,1.01,15.2933874599,32.7,24.31096,1.324,24.3469865101,9.21096,-1.206,9.2895758849,15.1,2.5300000000000002,15.3104833366,0.0
2020-10-26 13:30:00,24.67452,-0.26396000000000003,24.6759318388,11.05452,-1.35396,11.1371280011,13.62,1.09,13.6635463918,32.7,24.52452,1.27604,24.5576945032,11.05452,-1.35396,11.1371280011,13.47,2.63,13.7243506222,0.0
2020-10-26 14:00:00,21.08568,-0.18364000000000003,21.0864796662,5.84568,-1.04364,5.9381107359000005,15.24,0.86,15.2642458051,32.79,20.92568,1.35636,20.9695921732,5.84568,-1.04364,5.9381107359000005,15.08,2.4,15.2697871629,0.0
2020-10-26 14:30:00,21.454,-0.21716000000000002,21.4550990318,4.644,-0.7671600000000001,4.7069385449,16.81,0.55,16.8189952137,32.73,21.294,1.30284,21.3338188814,4.644,-0.7671600000000001,4.7069385449,16.65,2.07,16.7781822615,0.0
2020-10-26 15:00:00,21.2478,-0.32048000000000004,21.2502167582,4.4478,-0.7804800000000001,4.5157583937,16.8,0.46,16.8062964391,32.73,21.0878,1.20952,21.1224583671,4.4478,-0.7804800000000001,4.5157583937,16.64,1.99,16.7585709415,0.0
2020-10-26 15:30:00,21.40248,-0.50976,21.4085498203,3.28248,-0.50976,3.3218263362,18.12,0.0,18.12,32.52,21.23248,1.03024,21.2574599002,3.28248,-0.50976,3.3218263362,17.95,1.54,18.0159401642,0.0
2020-10-26 16:00:00,21.6068,-0.30728,21.6089848729,2.7468,-0.55728,2.8027613595,18.86,0.25,18.8616568731,32.46,21.4368,1.06272,21.4631257751,2.7468,-0.55728,2.8027613595,18.69,1.62,18.760077292,0.0
2020-10-26 16:30:00,22.40328,-0.42988000000000004,22.4074039454,2.48328,-0.47988000000000003,2.5292220885,19.92,0.05,19.9200627509,32.87,22.17328,0.67012,22.183403859,2.48328,-0.47988000000000003,2.5292220885,19.69,1.15,19.7235544464,0.0
2020-10-26 17:00:00,27.35256,-0.48884000000000005,27.3569278812,5.72256,-0.25884,5.7284108703,21.63,-0.23,21.6312228041,32.79,27.13256,0.59116,27.138999287,5.72256,-0.25884,5.7284108703,21.41,0.85,21.4268663131,0.0
2020-10-26 17:30:00,31.70188,1.24796,31.726433769,17.29188,-1.38204,17.3470213148,14.41,2.63,14.6480374112,32.63,31.53188,2.3179600000000002,31.6169637204,17.29188,-1.38204,17.3470213148,14.24,3.7,14.7128379315,0.0
2020-10-26 18:00:00,31.55828,1.42792,31.5905680874,18.81828,-1.70208,18.8950982661,12.74,3.13,13.1188604688,32.77,31.39828,2.52792,31.4998788329,18.81828,-1.70208,18.8950982661,12.58,4.23,13.2721249241,0.0
2020-10-26 18:30:00,31.26168,1.25528,31.286872076,18.57168,-1.6747200000000002,18.6470368987,12.69,2.93,13.0238627143,32.95,31.11168,2.35528,31.2007047405,18.57168,-1.6747200000000002,18.6470368987,12.54,4.03,13.1716551731,0.0
2020-10-26 19:00:00,30.15404,0.9225200000000001,30.1681482937,18.64404,-1.7974800000000002,18.7304874969,11.51,2.7199999999999998,11.8270241397,33.14,30.00404,2.04252,30.0734817451,18.64404,-1.7974800000000002,18.7304874969,11.36,3.84,11.9914636304,0.0
2020-10-26 19:30:00,24.35356,-0.39348000000000005,24.356738517,12.64356,-2.28348,12.848108436,11.71,1.8900000000000001,11.8615429013,33.07,24.20356,0.72652,24.2144615464,12.64356,-2.28348,12.848108436,11.56,3.01,11.9454468313,0.0
2020-10-26 20:00:00,22.83712,-1.16028,22.8665760352,5.21712,-0.71028,5.2652482157,17.62,-0.45,17.6257453743,32.77,22.62712,-0.06028000000000001,22.6272002946,5.21712,-0.71028,5.2652482157,17.41,0.65,17.4221296058,0.0
2020-10-26 20:30:00,19.75848,-1.30792,19.801721809900002,3.49848,-0.8179200000000001,3.5928199839,16.26,-0.49,16.2673814734,32.87,19.55848,-0.19792,19.5594813898,3.49848,-0.8179200000000001,3.5928199839,16.06,0.62,16.0719631657,0.0
2020-10-26 21:00:00,18.77168,-1.64684,18.8437801942,2.64168,-0.6368400000000001,2.7173587191,16.13,-1.01,16.1615902683,32.94,18.58168,-0.5268400000000001,18.5891471566,2.64168,-0.6368400000000001,2.7173587191,15.94,0.11,15.9403795438,0.0
2020-10-26 21:30:00,17.73604,-1.9192,17.8395752057,2.60604,-0.6192000000000001,2.6785916302,15.13,-1.3,15.1857466066,32.68,17.54604,-0.8192,17.5651532393,2.60604,-0.6192000000000001,2.6785916302,14.94,-0.2,14.9413386281,0.0
2020-10-26 22:00:00,16.63676,-2.18276,16.7793392157,2.78676,-0.66276,2.8644863615,13.85,-1.52,13.9331582924,32.8,16.44676,-1.05276,16.4804192336,2.78676,-0.66276,2.8644863615,13.66,-0.39,13.6655662159,0.0
2020-10-26 22:30:00,15.30656,-2.3892,15.4919029068,3.25656,-0.7992,3.3531930564,12.05,-1.5899999999999999,12.1544477456,32.9,15.12656,-1.2591999999999999,15.1788801324,3.25656,-0.7992,3.3531930564,11.87,-0.46,11.8789098826,0.0
2020-10-26 23:00:00,14.01492,-2.7298,14.2782978904,3.00492,-0.6498,3.0743754238,11.01,-2.08,11.2047534556,32.72,13.84492,-1.5998,13.9370430812,3.00492,-0.6498,3.0743754238,10.84,-0.9500000000000001,10.881548603,0.0
2020-10-26 23:30:00,13.38448,-2.9804,13.7122970005,1.6444800000000002,-0.41040000000000004,1.6949167031,11.74,-2.5700000000000003,12.0180073223,32.91,13.21448,-1.8504,13.3434051812,1.6444800000000002,-0.41040000000000004,1.6949167031,11.57,-1.44,11.6592667008,0.0
2020-10-27 00:00:00,12.77744,-3.19348,13.1704702826,0.66744,-0.21348000000000003,0.7007495016,12.11,-2.98,12.4712669765,32.8,12.59744,-2.05348,12.7637092831,0.66744,-0.21348000000000003,0.7007495016,11.93,-1.8399999999999999,12.0710604339,0.0
2020-10-27 00:30:00,12.35044,-3.30712,12.7855547744,0.7304400000000001,-0.17712000000000003,0.7516076689000001,11.62,-3.13,12.0341721776,32.92,12.17044,-2.15712,12.360128498,0.7304400000000001,-0.17712000000000003,0.7516076689000001,11.44,-1.98,11.6100818257,0.0
2020-10-27 01:00:00,11.63552,-3.21704,12.0720616314,1.68552,-0.43704000000000004,1.7412586344,9.95,-2.7800000000000002,10.3310648048,32.7,11.48552,-2.08704,11.6735986582,1.68552,-0.43704000000000004,1.7412586344,9.8,-1.65,9.9379323805,0.0
